Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,7.24256,-0.13092,7.24374319,1.16256,0.33908,1.211,6.08,-0.47,6.09813906,7.14256,-0.85092,7.193068066,1.16256,0.33908,1.211,5.98,-1.19,6.09725348
31/03/2019 01:00,7.90488,-0.15316,7.906363627,1.15488,0.33684,1.203,6.75,-0.49,6.767761816,7.82488,-0.86316,7.872343501,1.15488,0.33684,1.203,6.67,-1.2,6.777086395
31/03/2019 01:30,1.11732,0.32976,1.164965939,1.12032,0.32676,1.167,-0.003,0.003,0.004242641,1.11732,0.32976,1.164965939,1.12032,0.32676,1.167,-0.003,0.003,0.004242641
31/03/2019 02:00,1.12116,0.33088,1.168965919,1.12416,0.32788,1.171,-0.003,0.003,0.004242641,1.12116,0.33088,1.168965919,1.12416,0.32788,1.171,-0.003,0.003,0.004242641
31/03/2019 02:30,8.2772,-0.2254,8.280268414,1.1472,0.3346,1.195,7.13,-0.56,7.151957774,8.1972,-0.9354,8.250397627,1.1472,0.3346,1.195,7.05,-1.27,7.163476809
31/03/2019 03:00,8.32936,-0.27352,8.333849723,1.11936,0.32648,1.166,7.21,-0.6,7.234922253,8.24936,-0.99352,8.308972403,1.11936,0.32648,1.166,7.13,-1.32,7.251158528
31/03/2019 03:30,8.22704,-0.26128,8.231187909,1.12704,0.32872,1.174,7.1,-0.59,7.12447191,8.13704,-0.97128,8.194803524,1.12704,0.32872,1.174,7.01,-1.3,7.129523126
31/03/2019 04:00,8.13736,-0.25952,8.141497307,1.16736,0.34048,1.216,6.97,-0.6,6.995777298,8.04736,-0.96952,8.105551924,1.16736,0.34048,1.216,6.88,-1.31,7.003606214
31/03/2019 04:30,7.91776,-0.24232,7.921467187,1.15776,0.33768,1.206,6.76,-0.58,6.784836033,7.82776,-0.95232,7.885476523,1.15776,0.33768,1.206,6.67,-1.29,6.793599929
31/03/2019 05:00,7.65568,-0.20876,7.658525772,1.13568,0.33124,1.183,6.52,-0.54,6.542323746,7.56568,-0.91876,7.621261956,1.13568,0.33124,1.183,6.43,-1.25,6.550374035
31/03/2019 05:30,7.34128,-0.12296,7.342309664,1.12128,0.32704,1.168,6.22,-0.45,6.23625689,7.24128,-0.83296,7.289030004,1.12128,0.32704,1.168,6.12,-1.16,6.228964601
31/03/2019 06:00,7.03032,0.00676,7.03032325,1.12032,0.32676,1.167,5.91,-0.32,5.918656942,6.93032,-0.70324,6.965908541,1.12032,0.32676,1.167,5.81,-1.03,5.900593191
31/03/2019 06:30,7.23416,0.02538,7.234204521,1.18416,0.34538,1.2335,6.05,-0.32,6.058456899,7.13416,-0.68462,7.166934034,1.18416,0.34538,1.2335,5.95,-1.03,6.03849319
31/03/2019 07:00,7.40704,0.08122,7.407485285,1.30704,0.38122,1.3615,6.1,-0.3,6.107372594,7.30704,-0.62878,7.334043758,1.30704,0.38122,1.3615,6,-1.01,6.084414516
31/03/2019 07:30,8.02296,-0.19872,8.025420662,1.51296,0.44128,1.576,6.51,-0.64,6.541383646,7.96296,-0.59872,7.985436594,1.51296,0.44128,1.576,6.45,-1.04,6.533306973
31/03/2019 08:00,8.45016,-0.67412,8.477006653,1.94016,0.56588,2.021,6.51,-1.24,6.627043081,8.34016,0.16588,8.341809456,1.94016,0.56588,2.021,6.4,-0.4,6.412487817
31/03/2019 08:30,8.78568,-0.13626,8.786736587,2.27568,0.66374,2.3705,6.51,-0.8,6.558970956,8.70568,-0.45626,8.717627972,2.27568,0.66374,2.3705,6.43,-1.12,6.526813924
31/03/2019 09:00,8.25528,-0.28596,8.260231292,2.34528,0.68404,2.443,5.91,-0.97,5.989073384,8.23528,-0.34596,8.2425436,2.34528,0.68404,2.443,5.89,-1.03,5.979381239
31/03/2019 09:30,8.1528,-0.4521,8.165325606,2.3928,0.6979,2.4925,5.76,-1.15,5.873678575,8.1328,-0.4721,8.146490916,2.3928,0.6979,2.4925,5.74,-1.17,5.858028679
31/03/2019 10:00,8.7024,-0.2743,8.7067219,3.0024,0.8757,3.1275,5.7,-1.15,5.814851675,8.6724,-0.2943,8.677392134,3.0024,0.8757,3.1275,5.67,-1.17,5.789455933
31/03/2019 10:30,8.45536,-0.23302,8.458570272,3.07536,0.89698,3.2035,5.38,-1.13,5.49739029,8.42536,-0.24302,8.42886409,3.07536,0.89698,3.2035,5.35,-1.14,5.470109688
31/03/2019 11:00,7.45256,-0.55342,7.473079971,2.66256,0.77658,2.7735,4.79,-1.33,4.971217155,7.42256,-0.56342,7.443912886,2.66256,0.77658,2.7735,4.76,-1.34,4.945017695
31/03/2019 11:30,7.21064,-0.55148,7.231698238,2.60064,0.75852,2.709,4.61,-1.31,4.792514997,7.18064,-0.56148,7.202558615,2.60064,0.75852,2.709,4.58,-1.32,4.766424236
31/03/2019 12:00,7.86144,-0.22708,7.864718952,3.06144,0.89292,3.189,4.8,-1.12,4.928934976,7.84144,-0.24708,7.84533172,3.06144,0.89292,3.189,4.78,-1.14,4.914061457
31/03/2019 12:30,8.26296,-0.18872,8.265114833,3.19296,0.93128,3.326,5.07,-1.12,5.192234586,8.24296,-0.20872,8.245602076,3.19296,0.93128,3.326,5.05,-1.14,5.177074463
31/03/2019 13:00,8.10696,-0.34922,8.114478113,3.39696,0.99078,3.5385,4.71,-1.34,4.896907187,8.08696,-0.35922,8.094934283,3.39696,0.99078,3.5385,4.69,-1.35,4.880430309
31/03/2019 13:30,7.45704,-0.36628,7.466030177,3.16704,0.92372,3.299,4.29,-1.29,4.479754458,7.43704,-0.37628,7.446552934,3.16704,0.92372,3.299,4.27,-1.3,4.463507589
31/03/2019 14:00,7.09,-0.345,7.098388902,3.24,0.945,3.375,3.85,-1.29,4.060369441,7.07,-0.355,7.078907048,3.24,0.945,3.375,3.83,-1.3,4.044613702
31/03/2019 14:30,8.02928,-0.41146,8.03981571,2.90928,0.84854,3.0305,5.12,-1.26,5.272760188,8.01928,-0.42146,8.030347455,2.90928,0.84854,3.0305,5.11,-1.27,5.265453447
31/03/2019 15:00,7.83864,-0.45248,7.851688685,3.00864,0.87752,3.134,4.83,-1.33,5.009770454,7.82864,-0.47248,7.842884775,3.00864,0.87752,3.134,4.82,-1.35,5.005486989
31/03/2019 15:30,7.67784,-0.19688,7.680363846,2.78784,0.81312,2.904,4.89,-1.01,4.993215397,7.66784,-0.20688,7.670630326,2.78784,0.81312,2.904,4.88,-1.02,4.985458856
31/03/2019 16:00,6.216,-0.192,6.218964544,2.496,0.728,2.6,3.72,-0.92,3.832075156,6.196,-0.202,6.199291895,2.496,0.728,2.6,3.7,-0.93,3.815088466
31/03/2019 16:30,6.34064,-0.20148,6.343840304,2.12064,0.61852,2.209,4.22,-0.82,4.298930099,6.32064,-0.21148,6.324176927,2.12064,0.61852,2.209,4.2,-0.83,4.28122646
31/03/2019 17:00,6.63512,-0.19934,6.638113727,1.78512,0.52066,1.8595,4.85,-0.72,4.903152047,6.60512,-0.20934,6.608436536,1.78512,0.52066,1.8595,4.82,-0.73,4.874966667
31/03/2019 17:30,7.16688,-0.18216,7.169194599,1.46688,0.42784,1.528,5.7,-0.61,5.732547427,7.12688,-0.18216,7.129207586,1.46688,0.42784,1.528,5.66,-0.61,5.692776124
31/03/2019 18:00,7.52288,-0.19166,7.52532106,1.26288,0.36834,1.3155,6.26,-0.56,6.284998011,7.49288,-0.20166,7.495593202,1.26288,0.36834,1.3155,6.23,-0.57,6.2560211
31/03/2019 18:30,7.7984,-0.1338,7.799547743,1.1184,0.3262,1.165,6.68,-0.46,6.695819591,7.7684,-0.1438,7.769730819,1.1184,0.3262,1.165,6.65,-0.47,6.666588333
31/03/2019 19:00,8.22056,-0.16192,8.222154511,1.09056,0.31808,1.136,7.13,-0.48,7.146138818,8.20056,-0.17192,8.202361904,1.09056,0.31808,1.136,7.11,-0.49,7.126864668
31/03/2019 19:30,8.83056,-2.19192,9.098533025,1.09056,0.31808,1.136,7.74,-2.51,8.136811415,8.35056,1.73808,8.529523691,1.09056,0.31808,1.136,7.26,1.42,7.397567168
31/03/2019 20:00,9.01592,-2.48744,9.352762758,1.10592,0.32256,1.152,7.91,-2.81,8.394295682,8.49592,1.91256,8.708532735,1.10592,0.32256,1.152,7.39,1.59,7.559113705
31/03/2019 20:30,9.02936,-0.23352,9.032379177,1.11936,0.32648,1.166,7.91,-0.56,7.929798232,9.01936,-0.30352,9.024465591,1.11936,0.32648,1.166,7.9,-0.63,7.925080441
31/03/2019 21:00,8.71224,-0.14268,8.713408254,1.12224,0.32732,1.169,7.59,-0.47,7.604538119,8.71224,-0.15268,8.713577738,1.12224,0.32732,1.169,7.59,-0.48,7.60516272
31/03/2019 21:30,8.5836,-0.1652,8.585189573,1.1136,0.3248,1.16,7.47,-0.49,7.4860537,8.5736,-0.1752,8.575389904,1.1136,0.3248,1.16,7.46,-0.5,7.476737256
31/03/2019 22:00,8.23264,-0.15548,8.234108051,1.11264,0.32452,1.159,7.12,-0.48,7.136161433,8.22264,-0.17548,8.224512253,1.11264,0.32452,1.159,7.11,-0.5,7.12755919
31/03/2019 22:30,7.86056,-0.26192,7.864922479,1.09056,0.31808,1.136,6.77,-0.58,6.794799482,7.84056,-0.27192,7.845273838,1.09056,0.31808,1.136,6.75,-0.59,6.775736122
31/03/2019 23:00,7.79536,-2.59052,8.214525635,1.09536,0.31948,1.141,6.7,-2.91,7.304662894,7.23536,1.65948,7.423227613,1.09536,0.31948,1.141,6.14,1.34,6.284520666
31/03/2019 23:30,7.49536,-4.13052,8.55813163,1.09536,0.31948,1.141,6.4,-4.45,7.795030468,6.56536,3.35948,7.374961546,1.09536,0.31948,1.141,5.47,3.04,6.257994887
01/04/2019 00:00,7.49536,-4.11052,8.548496722,1.09536,0.31948,1.141,6.4,-4.43,7.783630258,6.56536,3.32948,7.361344239,1.09536,0.31948,1.141,5.47,3.01,6.243476596
01/04/2019 00:30,7.45864,-4.18248,8.551283506,1.08864,0.31752,1.134,6.37,-4.5,7.799160211,6.52864,3.28752,7.309646229,1.08864,0.31752,1.134,5.44,2.97,6.197943207
01/04/2019 01:00,7.4344,-4.1508,8.514660533,1.0944,0.3192,1.14,6.34,-4.47,7.757351352,6.5044,3.3092,7.297809534,1.0944,0.3192,1.14,5.41,2.99,6.181278185
01/04/2019 01:30,7.8896,-2.4922,8.273865421,1.0896,0.3178,1.135,6.8,-2.81,7.357723833,7.4096,1.3178,7.525873305,1.0896,0.3178,1.135,6.32,1,6.398624852
01/04/2019 02:00,8.38632,-0.64024,8.410723536,1.09632,0.31976,1.142,7.29,-0.96,7.352938188,8.37632,-0.65024,8.401520624,1.09632,0.31976,1.142,7.28,-0.97,7.344337955
01/04/2019 02:30,8.5896,-0.6422,8.613573533,1.0896,0.3178,1.135,7.5,-0.96,7.561190382,8.5796,-0.6522,8.604353607,1.0896,0.3178,1.135,7.49,-0.97,7.552549239
01/04/2019 03:00,8.46536,-0.62052,8.488071925,1.09536,0.31948,1.141,7.37,-0.94,7.429703897,8.45536,-0.63052,8.478836489,1.09536,0.31948,1.141,7.36,-0.95,7.421057876
01/04/2019 03:30,8.09672,-0.55304,8.1155855,1.08672,0.31696,1.132,7.01,-0.87,7.063780857,8.06672,-0.56304,8.086345627,1.08672,0.31696,1.132,6.98,-0.88,7.035254082
01/04/2019 04:00,7.58728,-0.23996,7.591073613,1.09728,0.32004,1.143,6.49,-0.56,6.514115443,7.55728,-0.24996,7.561412633,1.09728,0.32004,1.143,6.46,-0.57,6.485098303
01/04/2019 04:30,7.33864,-0.01248,7.338650612,1.08864,0.31752,1.134,6.25,-0.33,6.258705937,7.29864,-0.01248,7.29865067,1.08864,0.31752,1.134,6.21,-0.33,6.218761935
01/04/2019 05:00,7.58304,-0.27828,7.588144398,1.10304,0.32172,1.149,6.48,-0.6,6.507718494,7.54304,-0.29828,7.548935249,1.10304,0.32172,1.149,6.44,-0.62,6.469775885
01/04/2019 05:30,7.60864,-0.42248,7.620360359,1.08864,0.31752,1.134,6.52,-0.74,6.561859493,7.57864,-0.43248,7.590969846,1.08864,0.31752,1.134,6.49,-0.75,6.533192175
01/04/2019 06:00,7.9492,-0.5594,7.968858701,1.0992,0.3206,1.145,6.85,-0.88,6.906294231,7.9292,-0.5694,7.949618167,1.0992,0.3206,1.145,6.83,-0.89,6.887742736
01/04/2019 06:30,8.64768,-0.70276,8.676188161,1.08768,0.31724,1.133,7.56,-1.02,7.628499197,8.63768,-0.71276,8.667037706,1.08768,0.31724,1.133,7.55,-1.03,7.619934383
01/04/2019 07:00,9.25552,-0.48464,9.268199739,1.11552,0.32536,1.162,8.14,-0.81,8.180201709,9.25552,-0.86464,9.295819103,1.11552,0.32536,1.162,8.14,-1.19,8.226524175
01/04/2019 07:30,10.16864,-3.29748,10.68993049,1.20864,0.35252,1.259,8.96,-3.65,9.674921188,9.85864,1.13252,9.923476417,1.20864,0.35252,1.259,8.65,0.78,8.68509643
01/04/2019 08:00,10.28648,-1.75686,10.43543137,1.41648,0.41314,1.4755,8.87,-2.17,9.131582557,10.37648,-1.36686,10.46611883,1.41648,0.41314,1.4755,8.96,-1.78,9.135097153
01/04/2019 08:30,10.22992,-1.66044,10.36379873,1.60992,0.46956,1.677,8.62,-2.13,8.879262357,10.30992,-1.67044,10.44436787,1.60992,0.46956,1.677,8.7,-2.14,8.959330332
01/04/2019 09:00,9.90856,-1.65292,10.04548186,1.97856,0.57708,2.061,7.93,-2.23,8.237584597,9.91856,-1.67292,10.05865268,1.97856,0.57708,2.061,7.94,-2.25,8.252642001
01/04/2019 09:30,10.03072,-1.55604,10.15069476,2.31072,0.67396,2.407,7.72,-2.23,8.03562692,8.79072,-0.70604,8.819027758,2.31072,0.67396,2.407,6.48,-1.38,6.625315087
01/04/2019 10:00,10.25216,-0.61062,10.27032821,2.67216,0.77938,2.7835,7.58,-1.39,7.70639345,8.68216,-1.56062,8.821305859,2.67216,0.77938,2.7835,6.01,-2.34,6.449472847
01/04/2019 10:30,9.53736,1.47048,9.650054259,2.84736,0.83048,2.966,6.69,0.64,6.720543133,9.15736,-3.91952,9.960917588,2.84736,0.83048,2.966,6.31,-4.75,7.898012408
01/04/2019 11:00,9.90688,-1.60716,10.0363955,3.26688,0.95284,3.403,6.64,-2.56,7.116403586,8.85688,-0.74716,8.888339069,3.26688,0.95284,3.403,5.59,-1.7,5.842781872
01/04/2019 11:30,9.41552,-1.46464,9.528755805,3.27552,0.95536,3.412,6.14,-2.42,6.599696963,8.67552,-0.58464,8.695197019,3.27552,0.95536,3.412,5.4,-1.54,5.615300526
01/04/2019 12:00,8.91304,-1.51828,9.041429986,3.50304,1.02172,3.649,5.41,-2.54,5.976596021,8.73304,-0.71828,8.762528961,3.50304,1.02172,3.649,5.23,-1.74,5.511850869
01/04/2019 12:30,8.85112,-1.50634,8.978384345,3.68112,1.07366,3.8345,5.17,-2.58,5.778001385,8.79112,-0.74634,8.822744145,3.68112,1.07366,3.8345,5.11,-1.82,5.424435454
01/04/2019 13:00,8.61504,-1.40228,8.728419296,3.69504,1.07772,3.849,4.92,-2.48,5.509700536,8.59504,-0.65228,8.619755321,3.69504,1.07772,3.849,4.9,-1.73,5.196431468
01/04/2019 13:30,8.59384,-1.42388,8.710999954,3.72384,1.08612,3.879,4.87,-2.51,5.478777236,8.83384,-0.69388,8.86104952,3.72384,1.08612,3.879,5.11,-1.78,5.411145905
01/04/2019 14:00,8.66552,-1.65214,8.821610026,3.69552,1.07786,3.8495,4.97,-2.73,5.670432082,9.06552,-0.96214,9.116433856,3.69552,1.07786,3.8495,5.37,-2.04,5.744432087
01/04/2019 14:30,8.44176,-1.44532,8.564593499,3.58176,1.04468,3.731,4.86,-2.49,5.460741708,8.69176,-0.79532,8.728071139,3.58176,1.04468,3.731,5.11,-1.84,5.431178509
01/04/2019 15:00,8.78512,-1.54684,8.920260501,3.40512,0.99316,3.547,5.38,-2.54,5.949453756,8.42512,-0.69684,8.453888632,3.40512,0.99316,3.547,5.02,-1.69,5.29683868
01/04/2019 15:30,8.36928,-0.96146,8.42432508,3.62928,1.05854,3.7805,4.74,-2.02,5.152475133,7.65928,-0.05146,7.659452869,3.62928,1.05854,3.7805,4.03,-1.11,4.18007177
01/04/2019 16:00,8.5692,-0.7494,8.601906126,3.7392,1.0906,3.895,4.83,-1.84,5.168607162,7.5392,0.2306,7.542725834,3.7392,1.0906,3.895,3.8,-0.86,3.896100615
01/04/2019 16:30,9.24728,-1.09496,9.311880841,2.65728,0.77504,2.768,6.59,-1.87,6.850182479,7.36728,0.01504,7.367295352,2.65728,0.77504,2.768,4.71,-0.76,4.770922343
01/04/2019 17:00,10.19464,-1.25198,10.27122868,2.32464,0.67802,2.4215,7.87,-1.93,8.1031969,7.52464,0.07802,7.525044468,2.32464,0.67802,2.4215,5.2,-0.6,5.234500931
01/04/2019 17:30,10.53416,-0.98212,10.57984341,2.32416,0.67788,2.421,8.21,-1.66,8.376138729,7.25416,0.47788,7.269883534,2.32416,0.67788,2.421,4.93,-0.2,4.934055127
01/04/2019 18:00,11.0476,-0.6407,11.06616294,2.6376,0.7693,2.7475,8.41,-1.41,8.527379433,7.1676,1.1993,7.267242273,2.6376,0.7693,2.7475,4.53,0.43,4.550362623
01/04/2019 18:30,11.36064,-0.75398,11.38563248,2.42064,0.70602,2.5215,8.94,-1.46,9.058432535,7.18064,1.14602,7.27151653,2.42064,0.70602,2.5215,4.76,0.44,4.780292878
01/04/2019 19:00,11.414,-1.0705,11.46409029,1.884,0.5495,1.9625,9.53,-1.62,9.666710919,7.164,1.0195,7.23617829,1.884,0.5495,1.9625,5.28,0.47,5.300877286
01/04/2019 19:30,10.91768,0.50474,10.9293412,1.14768,0.33474,1.1955,9.77,0.17,9.771478905,7.41768,-1.23526,7.519830041,1.14768,0.33474,1.1955,6.27,-1.57,6.463574862
01/04/2019 20:00,10.9188,2.2234,11.14287669,1.1088,0.3234,1.155,9.81,1.9,9.992302037,7.7588,-2.9766,8.310182008,1.1088,0.3234,1.155,6.65,-3.3,7.423779361
01/04/2019 20:30,11.06648,2.04564,11.25396031,1.11648,0.32564,1.163,9.95,1.72,10.09756901,8.28648,-3.10436,8.848887037,1.11648,0.32564,1.163,7.17,-3.43,7.948194764
01/04/2019 21:00,11.018,2.139,11.22370906,1.128,0.329,1.175,9.89,1.81,10.05426278,8.268,-3.181,8.858813973,1.128,0.329,1.175,7.14,-3.51,7.956110859
01/04/2019 21:30,11.12424,0.01832,11.12425509,1.19424,0.34832,1.244,9.93,-0.33,9.935481871,8.04424,-1.82168,8.247927934,1.19424,0.34832,1.244,6.85,-2.17,7.185499287
01/04/2019 22:00,10.93704,-1.52128,11.04233385,1.12704,0.32872,1.174,9.81,-1.85,9.982915406,7.55704,0.00872,7.557045031,1.12704,0.32872,1.174,6.43,-0.32,6.437957751
01/04/2019 22:30,10.68784,-1.45688,10.78667804,1.10784,0.32312,1.154,9.58,-1.78,9.743962233,7.04784,-0.05688,7.048069523,1.10784,0.32312,1.154,5.94,-0.38,5.952142471
01/04/2019 23:00,10.21376,0.01068,10.21376558,1.13376,0.33068,1.181,9.08,-0.32,9.085637017,6.64376,-1.27932,6.7658116,1.13376,0.33068,1.181,5.51,-1.61,5.740400683
01/04/2019 23:30,9.41016,2.60088,9.762975366,1.10016,0.32088,1.146,8.31,2.28,8.617105082,6.44016,-3.68912,7.421944974,1.10016,0.32088,1.146,5.34,-4.01,6.678001198
02/04/2019 00:00,9.25576,-0.03332,9.255819974,1.08576,0.31668,1.131,8.17,-0.35,8.177493504,5.80576,-1.10332,5.909667013,1.08576,0.31668,1.131,4.72,-1.42,4.928975553
02/04/2019 00:30,9.12632,-0.76024,9.157929984,1.09632,0.31976,1.142,8.03,-1.08,8.102302142,5.56632,0.11976,5.567608176,1.09632,0.31976,1.142,4.47,-0.2,4.474472036
02/04/2019 01:00,9.00152,-0.75164,9.032847004,1.09152,0.31836,1.137,7.91,-1.07,7.982042345,5.51152,0.11836,5.512790745,1.09152,0.31836,1.137,4.42,-0.2,4.424522573
02/04/2019 01:30,9.66824,-0.81968,9.702924301,1.09824,0.32032,1.144,8.57,-1.14,8.645490154,6.10824,0.11032,6.109236155,1.09824,0.32032,1.144,5.01,-0.21,5.014399266
02/04/2019 02:00,10.23768,-0.94276,10.28099646,1.08768,0.31724,1.133,9.15,-1.26,9.23634668,6.80768,0.04724,6.807843902,1.08768,0.31724,1.133,5.72,-0.27,5.726368832
02/04/2019 02:30,10.4244,-1.0208,10.47426121,1.0944,0.3192,1.14,9.33,-1.34,9.425736046,7.0244,0.0492,7.0245723,1.0944,0.3192,1.14,5.93,-0.27,5.936143529
02/04/2019 03:00,10.41672,-1.08304,10.4728712,1.08672,0.31696,1.132,9.33,-1.4,9.434452819,6.95672,0.06696,6.957042245,1.08672,0.31696,1.132,5.87,-0.25,5.875321268
02/04/2019 03:30,10.3144,-1.0108,10.3638103,1.0944,0.3192,1.14,9.22,-1.33,9.315433431,6.8444,0.0992,6.845118845,1.0944,0.3192,1.14,5.75,-0.22,5.754207157
02/04/2019 04:00,10.19768,-0.97276,10.24397088,1.08768,0.31724,1.133,9.11,-1.29,9.200880393,6.64768,0.12724,6.648897608,1.08768,0.31724,1.133,5.56,-0.19,5.563245456
02/04/2019 04:30,10.1844,-0.9808,10.23151856,1.0944,0.3192,1.14,9.09,-1.3,9.182488769,6.6244,0.0992,6.625142715,1.0944,0.3192,1.14,5.53,-0.22,5.5343744
02/04/2019 05:00,10.01672,-0.91304,10.05824645,1.08672,0.31696,1.132,8.93,-1.23,9.014310844,6.45672,0.11696,6.457779247,1.08672,0.31696,1.132,5.37,-0.2,5.373723104
02/04/2019 05:30,10.09536,-0.98052,10.14286513,1.09536,0.31948,1.141,9,-1.3,9.093404203,6.46536,0.11948,6.466463902,1.09536,0.31948,1.141,5.37,-0.2,5.373723104
02/04/2019 06:00,10.39672,-0.04304,10.39680909,1.08672,0.31696,1.132,9.31,-0.36,9.316957658,6.93672,-0.99304,7.007439818,1.08672,0.31696,1.132,5.85,-1.31,5.99488115
02/04/2019 06:30,10.79632,-0.54024,10.80982816,1.09632,0.31976,1.142,9.7,-0.86,9.738049086,7.51632,-0.99024,7.581269129,1.09632,0.31976,1.142,6.42,-1.31,6.552289676
02/04/2019 07:00,10.99976,0.53368,11.01269878,1.10976,0.32368,1.156,9.89,0.21,9.892229274,7.98976,-2.11632,8.265293413,1.10976,0.32368,1.156,6.88,-2.44,7.299863012
02/04/2019 07:30,11.14496,0.65978,11.16447236,1.16496,0.33978,1.2135,9.98,0.32,9.985128943,8.50496,-2.57022,8.884839641,1.16496,0.33978,1.2135,7.34,-2.91,7.895802682
02/04/2019 08:00,11.18952,-1.06764,11.24033865,1.13952,0.33236,1.187,10.05,-1.4,10.1470439,8.85952,-1.49764,8.985211194,1.13952,0.33236,1.187,7.72,-1.83,7.933933451
02/04/2019 08:30,11.1708,-0.1131,11.17137253,1.1208,0.3269,1.1675,10.05,-0.44,10.05962723,8.9308,-2.9631,9.409524443,1.1208,0.3269,1.1675,7.81,-3.29,8.474679935
02/04/2019 09:00,11.20968,-0.01176,11.20968617,1.15968,0.33824,1.208,10.05,-0.35,10.05609268,8.48968,-2.92176,8.97838226,1.15968,0.33824,1.208,7.33,-3.26,8.022250308
02/04/2019 09:30,11.4676,1.4268,11.55602042,1.4976,0.4368,1.56,9.97,0.99,10.01903189,8.8876,-3.7832,9.659297904,1.4976,0.4368,1.56,7.39,-4.22,8.510023502
02/04/2019 10:00,11.6832,1.0551,11.73074585,1.6632,0.4851,1.7325,10.02,0.57,10.03619948,9.1132,-3.7149,9.841285295,1.6632,0.4851,1.7325,7.45,-4.2,8.552338861
02/04/2019 10:30,11.6232,-0.1424,11.62407226,1.6032,0.4676,1.67,10.02,-0.61,10.03855069,8.8932,-2.3224,9.191438843,1.6032,0.4676,1.67,7.29,-2.79,7.805651799
02/04/2019 11:00,11.64936,-0.51352,11.66067285,1.59936,0.46648,1.666,10.05,-0.98,10.09766805,9.17936,-2.61352,9.544167685,1.59936,0.46648,1.666,7.58,-3.08,8.18185798
02/04/2019 11:30,11.68152,-1.50414,11.77796021,1.63152,0.47586,1.6995,10.05,-1.98,10.24318798,9.36152,-1.86414,9.545316896,1.63152,0.47586,1.6995,7.73,-2.34,8.076416284
02/04/2019 12:00,11.70936,-0.16602,11.71053689,1.65936,0.48398,1.7285,10.05,-0.65,10.07099796,9.41936,-2.89602,9.854505297,1.65936,0.48398,1.7285,7.76,-3.38,8.464159734
02/04/2019 12:30,11.87352,-0.82814,11.90236502,1.82352,0.53186,1.8995,10.05,-1.36,10.14160244,9.38352,-2.16814,9.630746526,1.82352,0.53186,1.8995,7.56,-2.7,8.027677124
02/04/2019 13:00,11.91352,-0.95314,11.95158712,1.94352,0.56686,2.0245,9.97,-1.52,10.08520203,9.14352,-1.51314,9.267877354,1.94352,0.56686,2.0245,7.2,-2.08,7.494424594
02/04/2019 13:30,11.84088,0.42734,11.84858889,1.91088,0.55734,1.9905,9.93,-0.13,9.93085092,9.25088,-2.71266,9.640399631,1.91088,0.55734,1.9905,7.34,-3.27,8.035452694
02/04/2019 14:00,11.80656,-2.11892,11.99519408,1.78656,0.52108,1.861,10.02,-2.64,10.36194962,10.58656,-0.67892,10.60830736,1.78656,0.52108,1.861,8.8,-1.2,8.881441324
02/04/2019 14:30,11.88384,-0.45638,11.89260005,1.86384,0.54362,1.9415,10.02,-1,10.06977656,10.55384,-2.33638,10.80935753,1.86384,0.54362,1.9415,8.69,-2.88,9.15480748
02/04/2019 15:00,11.84632,-0.17524,11.84761607,1.93632,0.56476,2.017,9.91,-0.74,9.937590251,10.18632,-2.52524,10.49466303,1.93632,0.56476,2.017,8.25,-3.09,8.809687849
02/04/2019 15:30,11.41216,-0.94312,11.4510642,2.25216,0.65688,2.346,9.16,-1.6,9.29868808,8.13216,-0.37312,8.140715251,2.25216,0.65688,2.346,5.88,-1.03,5.96953097
02/04/2019 16:00,11.56224,-0.56268,11.5759234,2.32224,0.67732,2.419,9.24,-1.24,9.322832188,8.41224,-1.00268,8.471785467,2.32224,0.67732,2.419,6.09,-1.68,6.317475762
02/04/2019 16:30,11.7324,-0.9968,11.77466857,2.8224,0.8232,2.94,8.91,-1.82,9.093981526,8.6924,-0.5768,8.711516286,2.8224,0.8232,2.94,5.87,-1.4,6.034641663
02/04/2019 17:00,11.58208,0.10144,11.58252422,1.82208,0.53144,1.898,9.76,-0.43,9.769467744,8.78208,-1.60856,8.928179792,1.82208,0.53144,1.898,6.96,-2.14,7.281565766
02/04/2019 17:30,11.52792,-1.40894,11.61370102,1.71792,0.50106,1.7895,9.81,-1.91,9.994208323,8.30792,0.42106,8.318583188,1.71792,0.50106,1.7895,6.59,-0.08,6.590485566
02/04/2019 18:00,11.5008,0.7244,11.52359128,1.6608,0.4844,1.73,9.84,0.24,9.842926394,7.9208,-1.2956,8.026060802,1.6608,0.4844,1.73,6.26,-1.78,6.508148738
02/04/2019 18:30,11.4864,-1.0423,11.53359329,1.4664,0.4277,1.5275,10.02,-1.47,10.1272553,8.0564,-0.0623,8.056640879,1.4664,0.4277,1.5275,6.59,-0.49,6.608191886
02/04/2019 19:00,11.27184,1.38512,11.35662513,1.25184,0.36512,1.304,10.02,1.02,10.07178236,8.32184,-2.78488,8.775453128,1.25184,0.36512,1.304,7.07,-3.15,7.73998708
02/04/2019 19:30,11.17632,0.30726,11.18054281,1.15632,0.33726,1.2045,10.02,-0.03,10.02004491,7.93632,-2.08274,8.20505826,1.15632,0.33726,1.2045,6.78,-2.42,7.198944367
02/04/2019 20:00,11.16264,-0.23548,11.16512349,1.11264,0.32452,1.159,10.05,-0.56,10.0655899,7.89264,-1.65548,8.064389636,1.11264,0.32452,1.159,6.78,-1.98,7.063200408
02/04/2019 20:30,11.16744,0.76592,11.19367454,1.11744,0.32592,1.164,10.05,0.44,10.05962723,8.14744,-2.29408,8.464253163,1.11744,0.32592,1.164,7.03,-2.62,7.502352964
02/04/2019 21:00,11.14168,0.58424,11.15698748,1.11168,0.32424,1.158,10.03,0.26,10.03336932,8.07168,-2.08576,8.336810709,1.11168,0.32424,1.158,6.96,-2.41,7.365439566
02/04/2019 21:30,11.14552,1.81536,11.29239337,1.11552,0.32536,1.162,10.03,1.49,10.14006903,8.54552,-3.43464,9.209922041,1.11552,0.32536,1.162,7.43,-3.76,8.32721442
02/04/2019 22:00,11.08072,-0.01604,11.08073161,1.11072,0.32396,1.157,9.97,-0.34,9.975795708,7.92072,-2.27604,8.241247685,1.11072,0.32396,1.157,6.81,-2.6,7.289451283
02/04/2019 22:30,11.04648,0.10564,11.04698512,1.11648,0.32564,1.163,9.93,-0.22,9.93243676,7.87648,-1.73436,8.06516843,1.11648,0.32564,1.163,6.76,-2.06,7.066908801
02/04/2019 23:00,10.61264,-1.41548,10.70661998,1.11264,0.32452,1.159,9.5,-1.74,9.658032926,6.67264,0.14452,6.674204866,1.11264,0.32452,1.159,5.56,-0.18,5.562912906
02/04/2019 23:30,10.10552,-0.88464,10.14416692,1.11552,0.32536,1.162,8.99,-1.21,9.071063885,5.97552,-0.16464,5.977787684,1.11552,0.32536,1.162,4.86,-0.49,4.884639188
03/04/2019 00:00,9.69456,-0.84492,9.731309439,1.11456,0.32508,1.161,8.58,-1.17,8.659405291,5.87456,-0.31492,5.882994969,1.11456,0.32508,1.161,4.76,-0.64,4.802832498
03/04/2019 00:30,9.27648,2.88564,9.714936922,1.11648,0.32564,1.163,8.16,2.56,8.55214593,6.19648,-3.70436,7.219324581,1.11648,0.32564,1.163,5.08,-4.03,6.484388946
03/04/2019 01:00,9.5036,-0.0452,9.503707487,1.1136,0.3248,1.16,8.39,-0.37,8.398154559,5.9436,-1.0052,6.028001991,1.1136,0.3248,1.16,4.83,-1.33,5.009770454
03/04/2019 01:30,9.87648,2.63564,10.22210621,1.11648,0.32564,1.163,8.76,2.31,9.059453626,6.84648,-3.53436,7.704932771,1.11648,0.32564,1.163,5.73,-3.86,6.908871109
03/04/2019 02:00,10.41456,2.60508,10.73543207,1.11456,0.32508,1.161,9.3,2.28,9.575405997,7.43456,-3.44492,8.193909702,1.11456,0.32508,1.161,6.32,-3.77,7.359028468
03/04/2019 02:30,10.56688,2.44284,10.84557146,1.10688,0.32284,1.153,9.46,2.12,9.694637693,7.60688,-3.50716,8.376442837,1.10688,0.32284,1.153,6.5,-3.83,7.544461545
03/04/2019 03:00,10.49976,2.49368,10.79182098,1.10976,0.32368,1.156,9.39,2.17,9.637478923,7.49976,-3.50632,8.278929883,1.10976,0.32368,1.156,6.39,-3.83,7.449899328
03/04/2019 03:30,10.47552,2.53536,10.77796686,1.11552,0.32536,1.162,9.36,2.21,9.617364504,7.50552,-3.48464,8.274995251,1.11552,0.32536,1.162,6.39,-3.81,7.439637088
03/04/2019 04:00,10.47072,2.47396,10.7590174,1.11072,0.32396,1.157,9.36,2.15,9.603754474,7.50072,-3.50604,8.279680972,1.11072,0.32396,1.157,6.39,-3.83,7.449899328
03/04/2019 04:30,10.54936,2.42648,10.8248234,1.11936,0.32648,1.166,9.43,2.1,9.660998913,7.62936,-3.51352,8.399521224,1.11936,0.32648,1.166,6.51,-3.84,7.558154537
03/04/2019 05:00,10.4236,2.5048,10.72032929,1.1136,0.3248,1.16,9.31,2.18,9.56182514,7.4436,-3.5452,8.244733107,1.1136,0.3248,1.16,6.33,-3.87,7.41928568
03/04/2019 05:30,10.36648,2.55564,10.67685363,1.11648,0.32564,1.163,9.25,2.23,9.515009196,7.28648,-3.45436,8.063832451,1.11648,0.32564,1.163,6.17,-3.78,7.235834437
03/04/2019 06:00,10.31456,2.55508,10.62631553,1.11456,0.32508,1.161,9.2,2.23,9.466409034,7.12456,-3.45492,7.918069676,1.11456,0.32508,1.161,6.01,-3.78,7.099894365
03/04/2019 06:30,10.8884,-0.9238,10.92751852,1.1184,0.3262,1.165,9.77,-1.25,9.849639587,7.2784,-0.5838,7.301775743,1.1184,0.3262,1.165,6.16,-0.91,6.226853138
03/04/2019 07:00,10.8716,-1.6687,10.99892023,0.8616,0.2513,0.8975,10.01,-1.92,10.19247271,7.4316,0.4613,7.44590332,0.8616,0.2513,0.8975,6.57,0.21,6.573355308
03/04/2019 07:30,11.21832,0.29076,11.22208737,1.16832,0.34076,1.217,10.05,-0.05,10.05012438,8.87832,-3.16924,9.42701693,1.16832,0.34076,1.217,7.71,-3.51,8.471375331
03/04/2019 08:00,11.3484,0.9587,11.38882295,1.2984,0.3787,1.3525,10.05,0.58,10.06672241,9.4684,-3.8913,10.23683614,1.2984,0.3787,1.3525,8.17,-4.27,9.218557371
03/04/2019 08:30,11.47704,-2.63378,11.77536599,1.42704,0.41622,1.4865,10.05,-3.05,10.50261872,9.18704,-0.63378,9.208875124,1.42704,0.41622,1.4865,7.76,-1.05,7.830715165
03/04/2019 09:00,11.44488,0.62684,11.46203327,1.39488,0.40684,1.453,10.05,0.22,10.05240767,10.85488,-3.51316,11.40923806,1.39488,0.40684,1.453,9.46,-3.92,10.24001953
03/04/2019 09:30,1.40352,0.40936,1.462,1.40352,0.40936,1.462,0,0,0,11.71352,-3.34064,12.18057578,1.40352,0.40936,1.462,10.31,-3.75,10.97080672
03/04/2019 10:00,1.47552,0.43036,1.537,1.47552,0.43036,1.537,0,0,0,11.78552,-3.33964,12.24955824,1.47552,0.43036,1.537,10.31,-3.77,10.97765913
03/04/2019 10:30,1.82688,0.53284,1.903,1.82688,0.53284,1.903,0,0,0,12.13688,-3.77716,12.71105007,1.82688,0.53284,1.903,10.31,-4.31,11.17462304
03/04/2019 11:00,2.74656,0.80108,2.861,2.74656,0.80108,2.861,0,0,0,13.05656,-4.37892,13.77129984,2.74656,0.80108,2.861,10.31,-5.18,11.53813243
03/04/2019 11:30,1.99632,0.58226,2.0795,1.99632,0.58226,2.0795,0,0,0,12.30632,-4.10774,12.97378279,1.99632,0.58226,2.0795,10.31,-4.69,11.32661468
03/04/2019 12:00,1.8768,0.5474,1.955,1.8768,0.5474,1.955,0,0,0,12.1868,-3.6526,12.72240469,1.8768,0.5474,1.955,10.31,-4.2,11.13265916
03/04/2019 12:30,1.88448,0.54964,1.963,1.88448,0.54964,1.963,0,0,0,12.19448,-3.50036,12.68691699,1.88448,0.54964,1.963,10.31,-4.05,11.07694001
03/04/2019 13:00,2.24304,0.65422,2.3365,2.24304,0.65422,2.3365,0,0,0,12.55304,-2.98578,12.9032436,2.24304,0.65422,2.3365,10.31,-3.64,10.93369562
03/04/2019 13:30,2.09376,0.61068,2.181,2.09376,0.61068,2.181,0,0,0,12.40376,-2.72932,12.70049014,2.09376,0.61068,2.181,10.31,-3.34,10.83751355
03/04/2019 14:00,2.29248,0.66864,2.388,2.29248,0.66864,2.388,0,0,0,12.60248,-2.71136,12.89084851,2.29248,0.66864,2.388,10.31,-3.38,10.84990783
03/04/2019 14:30,2.36352,0.68936,2.462,2.36352,0.68936,2.462,0,0,0,12.63352,-2.95064,12.97351548,2.36352,0.68936,2.462,10.27,-3.64,10.8959855
03/04/2019 15:00,2.04144,0.59542,2.1265,2.04144,0.59542,2.1265,0,0,0,12.35144,-2.92458,12.69296018,2.04144,0.59542,2.1265,10.31,-3.52,10.89433339
03/04/2019 15:30,2.04432,0.59626,2.1295,2.04432,0.59626,2.1295,0,0,0,12.35432,-2.30374,12.56727658,2.04432,0.59626,2.1295,10.31,-2.9,10.71009337
03/04/2019 16:00,9.11544,2.10992,9.356442102,2.36544,0.68992,2.464,6.75,1.42,6.897746009,11.35544,-3.62008,11.91851487,2.36544,0.68992,2.464,8.99,-4.31,9.96976429
03/04/2019 16:30,9.33416,2.18288,9.586005842,2.68416,0.78288,2.796,6.65,1.4,6.795770744,10.29416,-4.47712,11.22561061,2.68416,0.78288,2.796,7.61,-5.26,9.250929683
03/04/2019 17:00,9.4612,2.2966,9.735947668,2.2512,0.6566,2.345,7.21,1.64,7.39416662,10.4312,-4.3334,11.29549862,2.2512,0.6566,2.345,8.18,-4.99,9.581883948
03/04/2019 17:30,9.73528,-0.32346,9.740652085,2.52528,0.73654,2.6305,7.21,-1.06,7.287503002,9.83528,-1.07346,9.893687333,2.52528,0.73654,2.6305,7.31,-1.81,7.530750295
03/04/2019 18:00,9.83176,-0.44532,9.841840001,2.38176,0.69468,2.481,7.45,-1.14,7.536716792,9.82176,-0.45532,9.832308264,2.38176,0.69468,2.481,7.44,-1.15,7.528353074
03/04/2019 18:30,9.97504,-0.40478,9.983249463,1.83504,0.53522,1.9115,8.14,-0.94,8.194095435,9.99504,-0.41478,10.00364269,1.83504,0.53522,1.9115,8.16,-0.95,8.21511412
03/04/2019 19:00,9.9956,-0.4492,10.00568838,1.5456,0.4508,1.61,8.45,-0.9,8.497793831,10.0656,-0.4592,10.07606907,1.5456,0.4508,1.61,8.52,-0.91,8.568459605
03/04/2019 19:30,9.73512,-0.50434,9.748175227,1.18512,0.34566,1.2345,8.55,-0.85,8.592147578,9.81512,-0.51434,9.828587195,1.18512,0.34566,1.2345,8.63,-0.86,8.672744664
03/04/2019 20:00,10.09112,0.47616,10.10234781,3.86112,1.12616,4.022,6.23,-0.65,6.263816728,10.06112,0.47616,10.07238125,3.86112,1.12616,4.022,6.2,-0.65,6.233979467
03/04/2019 20:30,10.27152,0.33836,10.27709154,3.73152,1.08836,3.887,6.54,-0.75,6.582864118,10.24152,0.32836,10.24678253,3.73152,1.08836,3.887,6.51,-0.76,6.554212386
03/04/2019 21:00,9.74152,-0.58664,9.759167915,1.21152,0.35336,1.262,8.53,-0.94,8.581637373,9.82152,-0.59664,9.839625725,1.21152,0.35336,1.262,8.61,-0.95,8.662251439
03/04/2019 21:30,9.69456,-0.74492,9.723137323,1.11456,0.32508,1.161,8.58,-1.07,8.646461704,9.78456,-0.75492,9.813639417,1.11456,0.32508,1.161,8.67,-1.08,8.737007497
03/04/2019 22:00,9.34552,-0.76464,9.376748818,1.11552,0.32536,1.162,8.23,-1.09,8.30186726,9.39552,-0.76464,9.426583177,1.11552,0.32536,1.162,8.28,-1.09,8.351437002
03/04/2019 22:30,8.95264,-0.71548,8.981184476,1.11264,0.32452,1.159,7.84,-1.04,7.908678777,8.97264,-0.71548,9.001121052,1.11264,0.32452,1.159,7.86,-1.04,7.928505534
03/04/2019 23:00,8.36168,-0.63576,8.385814403,1.11168,0.32424,1.158,7.25,-0.96,7.313282437,8.35168,-0.63576,8.375843217,1.11168,0.32424,1.158,7.24,-0.96,7.303369086
03/04/2019 23:30,7.78168,-0.49576,7.797456098,1.11168,0.32424,1.158,6.67,-0.82,6.72021577,7.75168,-0.49576,7.767517029,1.11168,0.32424,1.158,6.64,-0.82,6.690440942
04/04/2019 00:00,7.43976,-0.57632,7.462048888,1.10976,0.32368,1.156,6.33,-0.9,6.393660923,7.41976,-0.57632,7.442108787,1.10976,0.32368,1.156,6.31,-0.9,6.373860683
04/04/2019 00:30,7.18264,-0.51548,7.201113594,1.11264,0.32452,1.159,6.07,-0.84,6.127846277,7.16264,-0.52548,7.181889793,1.11264,0.32452,1.159,6.05,-0.85,6.109418958
04/04/2019 01:00,7.22456,-0.49492,7.241492457,1.11456,0.32508,1.161,6.11,-0.82,6.16477899,7.21456,-0.50492,7.232207146,1.11456,0.32508,1.161,6.1,-0.83,6.156208249
04/04/2019 01:30,7.93072,-0.52604,7.948146815,1.11072,0.32396,1.157,6.82,-0.85,6.872765091,7.93072,-0.54604,7.949495544,1.11072,0.32396,1.157,6.82,-0.87,6.875267268
04/04/2019 02:00,8.6436,-0.6052,8.664761278,1.1136,0.3248,1.16,7.53,-0.93,7.587212927,8.6736,-0.6152,8.695390043,1.1136,0.3248,1.16,7.56,-0.94,7.618215014
04/04/2019 02:30,8.8188,-0.6066,8.839637832,1.1088,0.3234,1.155,7.71,-0.93,7.765886942,8.8388,-0.6166,8.86028109,1.1088,0.3234,1.155,7.73,-0.94,7.786944202
04/04/2019 03:00,8.75936,-0.60352,8.780126651,1.11936,0.32648,1.166,7.64,-0.93,7.69639526,8.77936,-0.61352,8.800770921,1.11936,0.32648,1.166,7.66,-0.94,7.717460722
04/04/2019 03:30,8.8636,-0.3952,8.872405987,1.1136,0.3248,1.16,7.75,-0.72,7.783373305,8.8436,-1.0052,8.900544253,1.1136,0.3248,1.16,7.73,-1.33,7.843583365
04/04/2019 04:00,8.80456,-0.97492,8.858371509,1.11456,0.32508,1.161,7.69,-1.3,7.799108923,8.61456,-0.49492,8.628765253,1.11456,0.32508,1.161,7.5,-0.82,7.544693499
04/04/2019 04:30,8.8888,-3.9066,9.709391794,1.1088,0.3234,1.155,7.78,-4.23,8.855580162,7.9788,2.8034,8.456967601,1.1088,0.3234,1.155,6.87,2.48,7.303923603
04/04/2019 05:00,8.70456,-3.89492,9.536234404,1.11456,0.32508,1.161,7.59,-4.22,8.684267384,7.78456,2.80508,8.274530089,1.11456,0.32508,1.161,6.67,2.48,7.116129566
04/04/2019 05:30,8.7536,-3.8952,9.581132292,1.1136,0.3248,1.16,7.64,-4.22,8.728000917,7.8336,2.8048,8.320588441,1.1136,0.3248,1.16,6.72,2.48,7.163016125
04/04/2019 06:00,8.93264,-3.90548,9.749093876,1.11264,0.32452,1.159,7.82,-4.23,8.890742376,8.02264,2.75452,8.482342424,1.11264,0.32452,1.159,6.91,2.43,7.324820817
04/04/2019 06:30,9.29592,-0.92744,9.342070092,1.10592,0.32256,1.152,8.19,-1.25,8.28484158,9.16592,-0.55744,9.182855155,1.10592,0.32256,1.152,8.06,-0.88,8.107897385
04/04/2019 07:00,9.84696,-0.55422,9.86254435,1.11696,0.32578,1.1635,8.73,-0.88,8.774240708,9.92696,-1.07422,9.984912791,1.11696,0.32578,1.1635,8.81,-1.4,8.920543705
04/04/2019 07:30,10.30432,-1.02874,10.35554521,1.20432,0.35126,1.2545,9.1,-1.38,9.20404259,10.48432,-1.03874,10.53565122,1.20432,0.35126,1.2545,9.28,-1.39,9.383522793
04/04/2019 08:00,10.47424,-1.38918,10.56596066,1.37424,0.40082,1.4315,9.1,-1.79,9.274378685,10.65424,-1.39918,10.74572169,1.37424,0.40082,1.4315,9.28,-1.8,9.452957209
04/04/2019 08:30,10.59936,-1.65602,10.72794643,1.65936,0.48398,1.7285,8.94,-2.14,9.192562211,10.74936,-1.66602,10.87770026,1.65936,0.48398,1.7285,9.09,-2.15,9.340802963
04/04/2019 09:00,10.3192,-1.6419,10.4490059,1.8792,0.5481,1.9575,8.44,-2.19,8.719501133,10.3992,-1.6519,10.52958376,1.8792,0.5481,1.9575,8.52,-2.2,8.799454529
04/04/2019 09:30,10.12152,-1.45664,10.2257991,2.41152,0.70336,2.512,7.71,-2.16,8.006853315,10.14152,-1.46664,10.24702205,2.41152,0.70336,2.512,7.73,-2.17,8.028810622
04/04/2019 10:00,10.46464,-1.49448,10.57081647,2.14464,0.62552,2.234,8.32,-2.12,8.585848822,10.51464,-1.50448,10.62172841,2.14464,0.62552,2.234,8.37,-2.13,8.63677023
04/04/2019 10:30,10.29944,-1.30058,10.38123175,2.80944,0.81942,2.9265,7.49,-2.12,7.784246913,10.30944,-1.31058,10.3924094,2.80944,0.81942,2.9265,7.5,-2.13,7.796595411
04/04/2019 11:00,9.81512,-1.29684,9.900422951,2.92512,0.85316,3.047,6.89,-2.15,7.2176589,9.80512,-1.30684,9.891825362,2.92512,0.85316,3.047,6.88,-2.16,7.211102551
04/04/2019 11:30,9.9244,-1.3233,10.01223443,2.8344,0.8267,2.9525,7.09,-2.15,7.408819069,9.9144,-1.3333,10.00365015,2.8344,0.8267,2.9525,7.08,-2.16,7.402161846
04/04/2019 12:00,9.898,-1.151,9.964697938,2.808,0.819,2.925,7.09,-1.97,7.35860041,9.888,-1.161,9.955926125,2.808,0.819,2.925,7.08,-1.98,7.351652875
04/04/2019 12:30,10.31976,-1.20882,10.39031724,2.36976,0.69118,2.4685,7.95,-1.9,8.173891362,10.35976,-1.21882,10.43121035,2.36976,0.69118,2.4685,7.99,-1.91,8.215120206
04/04/2019 13:00,11.97736,-1.35452,12.05370802,2.24736,0.65548,2.341,9.73,-2.01,9.935441611,12.24736,-1.36452,12.32313847,2.24736,0.65548,2.341,10,-2.02,10.2019802
04/04/2019 13:30,10.0316,-1.0662,10.08810096,2.9616,0.8638,3.085,7.07,-1.93,7.328697019,10.0216,-1.0762,10.07921986,2.9616,0.8638,3.085,7.06,-1.94,7.321693793
04/04/2019 14:00,9.92056,-1.23692,9.997373745,2.65056,0.77308,2.761,7.27,-2.01,7.542744858,9.91056,-1.24692,9.988694059,2.65056,0.77308,2.761,7.26,-2.02,7.535781313
04/04/2019 14:30,10.50824,-1.22468,10.5793643,2.41824,0.70532,2.519,8.09,-1.93,8.31703072,10.54824,-1.23468,10.62025432,2.41824,0.70532,2.519,8.13,-1.94,8.358259388
04/04/2019 15:00,10.47336,-1.24652,10.54727841,2.34336,0.68348,2.441,8.13,-1.93,8.355943992,10.51336,-1.25652,10.58818119,2.34336,0.68348,2.441,8.17,-1.94,8.397172143
04/04/2019 15:30,9.92072,-0.87104,9.958885279,2.19072,0.63896,2.282,7.73,-1.51,7.876103097,9.93072,-0.88104,9.969725733,2.19072,0.63896,2.282,7.74,-1.52,7.887838741
04/04/2019 16:00,10.38416,-0.95712,10.42817614,1.96416,0.57288,2.046,8.42,-1.53,8.55787941,10.45416,-0.96712,10.49879909,1.96416,0.57288,2.046,8.49,-1.54,8.628539853
04/04/2019 16:30,10.51008,-1.12206,10.56980606,1.81008,0.52794,1.8855,8.7,-1.65,8.855083286,10.61008,-1.13206,10.67030259,1.81008,0.52794,1.8855,8.8,-1.66,8.955199607
04/04/2019 17:00,10.55008,-1.13956,10.61144594,1.75008,0.51044,1.823,8.8,-1.65,8.953351328,10.67008,-1.14956,10.73182628,1.75008,0.51044,1.823,8.92,-1.66,9.073147194
04/04/2019 17:30,10.50192,-0.99694,10.54913328,1.62192,0.47306,1.6895,8.88,-1.47,9.00084996,10.63192,-1.00694,10.67949676,1.62192,0.47306,1.6895,9.01,-1.48,9.130744767
04/04/2019 18:00,10.34128,-0.67796,10.36347923,1.72128,0.50204,1.793,8.62,-1.18,8.700390796,10.42128,-0.68796,10.44396313,1.72128,0.50204,1.793,8.7,-1.19,8.781007915
04/04/2019 18:30,10.01584,-0.57538,10.03235332,1.45584,0.42462,1.5165,8.56,-1,8.618213272,10.08584,-0.57538,10.10223889,1.45584,0.42462,1.5165,8.63,-1,8.687744241
04/04/2019 19:00,9.9988,-0.5891,10.01613899,1.4088,0.4109,1.4675,8.59,-1,8.648011332,10.0788,-0.5891,10.0960016,1.4088,0.4109,1.4675,8.67,-1,8.72747959
04/04/2019 19:30,9.9916,-0.5387,10.00611154,1.3416,0.3913,1.3975,8.65,-0.93,8.699850573,10.0816,-0.5487,10.0965207,1.3416,0.3913,1.3975,8.74,-0.94,8.790403859
04/04/2019 20:00,10.02632,-0.55024,10.04140711,1.33632,0.38976,1.392,8.69,-0.94,8.740692192,10.11632,-0.56024,10.13182112,1.33632,0.38976,1.392,8.78,-0.95,8.831245665
04/04/2019 20:30,10.27016,-0.76912,10.29891897,1.34016,0.39088,1.396,8.93,-1.16,9.005026374,10.41016,-0.77912,10.43927484,1.34016,0.39088,1.396,9.07,-1.17,9.145151721
04/04/2019 21:00,10.36248,-1.07136,10.41771587,1.33248,0.38864,1.388,9.03,-1.46,9.147267352,10.51248,-1.08136,10.56795038,1.33248,0.38864,1.388,9.18,-1.47,9.296951113
04/04/2019 21:30,11.22824,-1.33968,11.30787849,1.33824,0.39032,1.394,9.89,-1.73,10.04016932,11.49824,-1.35968,11.57835277,1.33824,0.39032,1.394,10.16,-1.75,10.30961202
04/04/2019 22:00,9.79048,-0.95236,9.836690917,1.26048,0.36764,1.313,8.53,-1.32,8.631529413,9.86048,-0.96236,9.907330751,1.26048,0.36764,1.313,8.6,-1.33,8.702235345
04/04/2019 22:30,9.2464,-0.6548,9.269556408,1.2864,0.3752,1.34,7.96,-1.03,8.026362813,9.2564,-0.6748,9.280964174,1.2864,0.3752,1.34,7.97,-1.05,8.03886808
04/04/2019 23:00,8.78344,-0.53108,8.799480905,1.33344,0.38892,1.389,7.45,-0.92,7.506590438,8.75344,-0.81108,8.790936389,1.33344,0.38892,1.389,7.42,-1.2,7.516408717
04/04/2019 23:30,8.1384,-0.5638,8.157905675,1.3584,0.3962,1.415,6.78,-0.96,6.847627326,8.1184,-0.5838,8.139363673,1.3584,0.3962,1.415,6.76,-0.98,6.830666146
05/04/2019 00:00,7.8384,-0.5838,7.860110495,1.3584,0.3962,1.415,6.48,-0.98,6.553685986,7.8084,-0.5938,7.830945601,1.3584,0.3962,1.415,6.45,-0.99,6.525534461
05/04/2019 00:30,7.83264,-0.58548,7.854491467,1.35264,0.39452,1.409,6.48,-0.98,6.553685986,7.77264,-0.59548,7.795417179,1.35264,0.39452,1.409,6.42,-0.99,6.495883312
05/04/2019 01:00,7.698,-0.596,7.721037495,1.248,0.364,1.3,6.45,-0.96,6.521050529,7.668,-0.606,7.691908736,1.248,0.364,1.3,6.42,-0.97,6.492865315
05/04/2019 01:30,8.04016,-0.46412,8.053544574,1.22016,0.35588,1.271,6.82,-0.82,6.869119303,8.03016,-0.48412,8.044740008,1.22016,0.35588,1.271,6.81,-0.84,6.861610598
05/04/2019 02:00,8.70968,-0.44676,8.721130672,1.27968,0.37324,1.333,7.43,-0.82,7.475112039,8.70968,-0.48676,8.723271233,1.27968,0.37324,1.333,7.43,-0.86,7.479605605
05/04/2019 02:30,9.0384,-0.4938,9.051878976,1.3584,0.3962,1.415,7.68,-0.89,7.731397028,9.0584,-0.5238,9.073531672,1.3584,0.3962,1.415,7.7,-0.92,7.754766276
05/04/2019 03:00,9.00288,-0.59416,9.022464985,1.32288,0.38584,1.378,7.68,-0.98,7.742273568,9.02288,-0.61416,9.043757847,1.32288,0.38584,1.378,7.7,-1,7.764663547
05/04/2019 03:30,8.94048,-0.59236,8.960082198,1.26048,0.36764,1.313,7.68,-0.96,7.739767438,8.96048,-0.61236,8.981379994,1.26048,0.36764,1.313,7.7,-0.98,7.762113114
05/04/2019 04:00,8.85224,-0.59768,8.87239395,1.24224,0.36232,1.294,7.61,-0.96,7.670312901,8.85224,-0.61768,8.873763666,1.24224,0.36232,1.294,7.61,-0.98,7.672841716
05/04/2019 04:30,8.77168,-0.64076,8.795052211,1.23168,0.35924,1.283,7.54,-1,7.606023928,8.77168,-0.66076,8.796531919,1.23168,0.35924,1.283,7.54,-1.02,7.608679255
05/04/2019 05:00,8.67584,-0.62788,8.698530508,1.27584,0.37212,1.329,7.4,-1,7.467261881,8.65584,-0.62788,8.678582799,1.27584,0.37212,1.329,7.38,-1,7.447442514
05/04/2019 05:30,8.72288,-0.61416,8.744474141,1.32288,0.38584,1.378,7.4,-1,7.467261881,8.70288,-0.61416,8.724523643,1.32288,0.38584,1.378,7.38,-1,7.447442514
05/04/2019 06:00,8.90016,-0.64912,8.923799908,1.34016,0.39088,1.396,7.56,-1.04,7.631199119,8.89016,-0.65912,8.914560225,1.34016,0.39088,1.396,7.55,-1.05,7.622663576
05/04/2019 06:30,9.31984,-0.79088,9.353336774,1.29984,0.37912,1.354,8.02,-1.17,8.104893584,9.33984,-0.81088,9.374974005,1.29984,0.37912,1.354,8.04,-1.19,8.127588818
05/04/2019 07:00,9.77696,-0.77172,9.807369607,1.29696,0.37828,1.351,8.48,-1.15,8.557622333,9.84696,-0.78172,9.877940443,1.29696,0.37828,1.351,8.55,-1.16,8.628331241
05/04/2019 07:30,10.54192,-3.75694,11.19136611,1.38192,0.40306,1.4395,9.16,-4.16,10.06037773,10.25192,1.21306,10.3234383,1.38192,0.40306,1.4395,8.87,0.81,8.906907432
05/04/2019 08:00,10.85536,-2.88552,11.2323224,1.69536,0.49448,1.766,9.16,-3.38,9.763708312,10.71536,-0.02552,10.71539039,1.69536,0.49448,1.766,9.02,-0.52,9.03497648
05/04/2019 08:30,11.25688,-2.37966,11.50565639,1.88688,0.55034,1.9655,9.37,-2.93,9.817423287,10.78688,-1.40966,10.87859924,1.88688,0.55034,1.9655,8.9,-1.96,9.113265057
05/04/2019 09:00,12.39528,-3.38596,12.84942378,2.34528,0.68404,2.443,10.05,-4.07,10.84285018,2.34528,0.68404,2.443,2.34528,0.68404,2.443,0,0,0
05/04/2019 09:30,12.91128,-3.14546,13.28890777,2.86128,0.83454,2.9805,10.05,-3.98,10.80938944,2.86128,0.83454,2.9805,2.86128,0.83454,2.9805,0,0,0
05/04/2019 10:00,13.20648,-3.53936,13.6725339,3.15648,0.92064,3.288,10.05,-4.46,10.99518531,3.15648,0.92064,3.288,3.15648,0.92064,3.288,0,0,0
05/04/2019 10:30,13.2012,-3.0984,13.5599323,3.3312,0.9716,3.47,9.87,-4.07,10.67622592,3.3312,0.9716,3.47,3.3312,0.9716,3.47,0,0,0
05/04/2019 11:00,13.3352,-3.2939,13.7359869,3.6552,1.0661,3.8075,9.68,-4.36,10.61659079,3.6552,1.0661,3.8075,3.6552,1.0661,3.8075,0,0,0
05/04/2019 11:30,13.1836,-3.3902,13.61252236,3.6336,1.0598,3.785,9.55,-4.45,10.53589104,3.6336,1.0598,3.785,3.6336,1.0598,3.785,0,0,0
05/04/2019 12:00,13.0144,-3.2108,13.40462025,3.0144,0.8792,3.14,10,-4.09,10.80407793,3.0144,0.8792,3.14,3.0144,0.8792,3.14,0,0,0
05/04/2019 12:30,13.15704,-3.06378,13.50905065,3.10704,0.90622,3.2365,10.05,-3.97,10.80571145,3.10704,0.90622,3.2365,3.10704,0.90622,3.2365,0,0,0
05/04/2019 13:00,12.89544,-2.93008,13.22413481,2.84544,0.82992,2.964,10.05,-3.76,10.7303355,2.84544,0.82992,2.964,2.84544,0.82992,2.964,0,0,0
05/04/2019 13:30,10.9284,-3.8738,11.59466485,3.0384,0.8862,3.165,7.89,-4.76,9.214645951,8.5284,2.3162,8.837329291,3.0384,0.8862,3.165,5.49,1.43,5.673182528
05/04/2019 14:00,9.30552,-2.65214,9.676081286,3.21552,0.93786,3.3495,6.09,-3.59,7.069384697,8.79552,0.65786,8.820087973,3.21552,0.93786,3.3495,5.58,-0.28,5.587020673
05/04/2019 14:30,9.38736,-1.11202,9.452995094,3.14736,0.91798,3.2785,6.24,-2.03,6.561897591,9.40736,-1.13202,9.47522514,3.14736,0.91798,3.2785,6.26,-2.05,6.587116213
05/04/2019 15:00,9.39376,-1.10432,9.458448583,2.93376,0.85568,3.056,6.46,-1.96,6.750792546,9.40376,-1.11432,9.469551795,2.93376,0.85568,3.056,6.47,-1.97,6.763268441
05/04/2019 15:30,9.06928,-0.78396,9.103100186,2.48928,0.72604,2.593,6.58,-1.51,6.751036957,9.07928,-0.80396,9.114805374,2.48928,0.72604,2.593,6.59,-1.53,6.765279004
05/04/2019 16:00,9.17704,-0.77628,9.209813994,2.44704,0.71372,2.549,6.73,-1.49,6.892967431,9.19704,-0.79628,9.231446615,2.44704,0.71372,2.549,6.75,-1.51,6.916834536
05/04/2019 16:30,9.16624,-0.68818,9.192037176,2.40624,0.70182,2.5065,6.76,-1.39,6.901427389,9.17624,-0.70818,9.203526468,2.40624,0.70182,2.5065,6.77,-1.41,6.915272952
05/04/2019 17:00,9.3096,-0.7272,9.337958663,2.1696,0.6328,2.26,7.14,-1.36,7.268369831,9.3196,-0.7472,9.349505441,2.1696,0.6328,2.26,7.15,-1.38,7.281957155
05/04/2019 17:30,9.25568,-0.65626,9.278916394,2.03568,0.59374,2.1205,7.22,-1.25,7.327407454,9.27568,-0.67626,9.300299299,2.03568,0.59374,2.1205,7.24,-1.27,7.350544198
05/04/2019 18:00,9.04376,-0.38682,9.052028759,1.79376,0.52318,1.8685,7.25,-0.91,7.306887162,9.06376,-0.39682,9.072442419,1.79376,0.52318,1.8685,7.27,-0.92,7.327980622
05/04/2019 18:30,9.10984,-0.38338,9.117903545,1.35984,0.39662,1.4165,7.75,-0.78,7.789152714,9.14984,-0.40338,9.158727392,1.35984,0.39662,1.4165,7.79,-0.8,7.830970566
05/04/2019 19:00,9.228,-0.3485,9.234578293,1.308,0.3815,1.3625,7.92,-0.73,7.953571525,9.278,-0.3585,9.2849236,1.308,0.3815,1.3625,7.97,-0.74,8.004280105
05/04/2019 19:30,9.47048,0.76264,9.501137363,4.02048,1.17264,4.188,5.45,-0.41,5.46540026,9.46048,0.76264,9.491169664,4.02048,1.17264,4.188,5.44,-0.41,5.455428489
05/04/2019 20:00,9.38824,-0.50468,9.401795158,1.21824,0.35532,1.269,8.17,-0.86,8.215138465,9.44824,-0.51468,9.462247862,1.21824,0.35532,1.269,8.23,-0.87,8.275856451
05/04/2019 20:30,9.65888,-0.76616,9.689218957,1.17888,0.34384,1.228,8.48,-1.11,8.552338861,9.74888,-0.78616,9.780527021,1.17888,0.34384,1.228,8.57,-1.13,8.644177231
05/04/2019 21:00,9.43928,-0.69896,9.465122926,1.16928,0.34104,1.218,8.27,-1.04,8.335136472,9.51928,-0.71896,9.546391737,1.16928,0.34104,1.218,8.35,-1.06,8.417012534
05/04/2019 21:30,9.24008,-0.68456,9.265403434,1.15008,0.33544,1.198,8.09,-1.02,8.154048074,9.30008,-0.70456,9.326730016,1.15008,0.33544,1.198,8.15,-1.04,8.216087877
05/04/2019 22:00,8.96968,-0.68176,8.995552012,1.15968,0.33824,1.208,7.81,-1.02,7.876325285,8.99968,-0.70176,9.026998793,1.15968,0.33824,1.208,7.84,-1.04,7.908678777
05/04/2019 22:30,8.63528,-0.66596,8.660921625,1.14528,0.33404,1.193,7.49,-1,7.556460812,8.65528,-0.67596,8.681635433,1.14528,0.33404,1.193,7.51,-1.01,7.577611761
05/04/2019 23:00,8.12008,-0.62456,8.144063752,1.15008,0.33544,1.198,6.97,-0.96,7.035801305,8.13008,-0.63456,8.154806386,1.15008,0.33544,1.198,6.98,-0.97,7.047077408
05/04/2019 23:30,7.94928,-0.59896,7.971813194,1.16928,0.34104,1.218,6.78,-0.94,6.84485208,7.95928,-0.61896,7.983310692,1.16928,0.34104,1.218,6.79,-0.96,6.857528709
06/04/2019 00:00,7.6016,-0.4612,7.615577982,1.1616,0.3388,1.21,6.44,-0.8,6.48949921,7.6116,-0.4812,7.626795395,1.1616,0.3388,1.21,6.45,-0.82,6.501915102
06/04/2019 00:30,7.35544,-0.51008,7.373105126,1.16544,0.33992,1.214,6.19,-0.85,6.248087707,7.36544,-0.53008,7.384489908,1.16544,0.33992,1.214,6.2,-0.87,6.260742767
06/04/2019 01:00,7.35896,-0.52072,7.37736007,1.12896,0.32928,1.176,6.23,-0.85,6.287718187,7.36896,-0.54072,7.38877186,1.12896,0.32928,1.176,6.24,-0.87,6.300357133
06/04/2019 01:30,8.23992,-0.66044,8.266345178,1.12992,0.32956,1.177,7.11,-0.99,7.178593177,8.24992,-0.67044,8.27711724,1.12992,0.32956,1.177,7.12,-1,7.189881779
06/04/2019 02:00,8.85552,-0.66464,8.880426837,1.11552,0.32536,1.162,7.74,-0.99,7.803057093,8.89552,-0.67464,8.921065811,1.11552,0.32536,1.162,7.78,-1,7.84400408
06/04/2019 02:30,8.73416,-0.48212,8.747456236,1.12416,0.32788,1.171,7.61,-0.81,7.652986345,8.76416,-0.49212,8.777965744,1.12416,0.32788,1.171,7.64,-0.82,7.683879229
06/04/2019 03:00,8.5888,-0.4866,8.602573162,1.1088,0.3234,1.155,7.48,-0.81,7.523729129,8.6088,-0.4966,8.623111329,1.1088,0.3234,1.155,7.5,-0.82,7.544693499
06/04/2019 03:30,8.44936,-0.48352,8.463183562,1.11936,0.32648,1.166,7.33,-0.81,7.374618634,8.46936,-0.48352,8.483150971,1.11936,0.32648,1.166,7.35,-0.81,7.394497955
06/04/2019 04:00,8.3268,-0.4926,8.341357983,1.1568,0.3374,1.205,7.17,-0.83,7.217880575,8.3468,-0.5026,8.361918261,1.1568,0.3374,1.205,7.19,-0.84,7.23890185
