Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 04:30,8.1272,-0.4454,8.139395616,1.1472,0.3346,1.195,6.98,-0.78,7.023446447,8.1472,-0.4554,8.159917708,1.1472,0.3346,1.195,7,-0.79,7.044437522
06/04/2019 05:00,7.88456,-0.45492,7.897672986,1.11456,0.32508,1.161,6.77,-0.78,6.814785396,7.88456,-0.46492,7.898255314,1.11456,0.32508,1.161,6.77,-0.79,6.815937206
06/04/2019 05:30,7.81936,-0.45352,7.832500954,1.11936,0.32648,1.166,6.7,-0.78,6.745250181,7.81936,-0.46352,7.833086339,1.11936,0.32648,1.166,6.7,-0.79,6.746413862
06/04/2019 06:00,7.99168,-0.48576,8.006429416,1.11168,0.32424,1.158,6.88,-0.81,6.927517593,8.00168,-0.49576,8.017023188,1.11168,0.32424,1.158,6.89,-0.82,6.938623783
06/04/2019 06:30,8.26456,-0.59492,8.285944834,1.11456,0.32508,1.161,7.15,-0.92,7.208945831,8.27456,-0.60492,8.296642176,1.11456,0.32508,1.161,7.16,-0.93,7.220145428
06/04/2019 07:00,8.65408,-0.71506,8.683571353,1.11408,0.32494,1.1605,7.54,-1.04,7.611386208,8.67408,-0.73506,8.705169559,1.11408,0.32494,1.1605,7.56,-1.06,7.633950485
06/04/2019 07:30,9.08096,-0.81972,9.117882177,1.20096,0.35028,1.251,7.88,-1.17,7.96638563,9.12096,-0.83972,9.159532794,1.20096,0.35028,1.251,7.92,-1.19,8.008901298
06/04/2019 08:00,9.34736,-0.97702,9.398282133,1.34736,0.39298,1.4035,8,-1.37,8.116458587,9.39736,-0.99702,9.45010179,1.34736,0.39298,1.4035,8.05,-1.39,8.1691248
06/04/2019 08:30,9.14088,-0.92266,9.187327612,1.67088,0.48734,1.7405,7.47,-1.41,7.601907655,9.16088,-0.93266,9.208234198,1.67088,0.48734,1.7405,7.49,-1.42,7.623417869
06/04/2019 09:00,8.9996,-0.8597,9.040568801,1.7496,0.5103,1.8225,7.25,-1.37,7.378306039,9.0196,-0.8797,9.06239793,1.7496,0.5103,1.8225,7.27,-1.39,7.401688996
06/04/2019 09:30,8.90048,-0.82736,8.938851649,1.86048,0.54264,1.938,7.04,-1.37,7.172063859,8.92048,-0.84736,8.960635156,1.86048,0.54264,1.938,7.06,-1.39,7.195533337
06/04/2019 10:00,9.13712,-0.95834,9.187239926,2.09712,0.61166,2.1845,7.04,-1.57,7.212939761,9.15712,-0.97834,9.209234271,2.09712,0.61166,2.1845,7.06,-1.59,7.236829416
06/04/2019 10:30,9.22736,-0.93202,9.274310425,2.18736,0.63798,2.2785,7.04,-1.57,7.212939761,9.24736,-0.95202,9.296236284,2.18736,0.63798,2.2785,7.06,-1.59,7.236829416
06/04/2019 11:00,9.51232,-1.05224,9.570341728,2.39232,0.69776,2.492,7.12,-1.75,7.33190971,9.53232,-1.07224,9.592435728,2.39232,0.69776,2.492,7.14,-1.77,7.356119901
06/04/2019 11:30,9.37352,-1.09814,9.437626219,2.54352,0.74186,2.6495,6.83,-1.84,7.07350691,9.38352,-1.11814,9.449903949,2.54352,0.74186,2.6495,6.84,-1.86,7.088384865
06/04/2019 12:00,8.72232,-0.77474,8.756659651,2.21232,0.64526,2.3045,6.51,-1.42,6.663069863,8.72232,-0.78474,8.75755006,2.21232,0.64526,2.3045,6.51,-1.43,6.665208174
06/04/2019 12:30,8.28016,-0.57662,8.300213265,2.24016,0.65338,2.3335,6.04,-1.23,6.163967878,8.29016,-0.58662,8.310888993,2.24016,0.65338,2.3335,6.05,-1.24,6.175767159
06/04/2019 13:00,8.33488,-0.77316,8.370663116,2.59488,0.75684,2.703,5.74,-1.53,5.940412444,8.33488,-0.79316,8.372534109,2.59488,0.75684,2.703,5.74,-1.55,5.945595008
06/04/2019 13:30,8.22112,-0.72634,8.253143877,2.48112,0.72366,2.5845,5.74,-1.45,5.920312492,8.22112,-0.74634,8.254928071,2.48112,0.72366,2.5845,5.74,-1.47,5.925242611
06/04/2019 14:00,8.07568,-0.69126,8.105211154,2.39568,0.69874,2.4955,5.68,-1.39,5.847606348,8.07568,-0.71126,8.106941362,2.39568,0.69874,2.4955,5.68,-1.41,5.852392673
06/04/2019 14:30,7.85336,-0.33652,7.86056671,2.10336,0.61348,2.191,5.75,-0.95,5.827949897,7.85336,-0.34652,7.86100117,2.10336,0.61348,2.191,5.75,-0.96,5.829588322
06/04/2019 15:00,7.72712,-0.25584,7.731354189,2.03712,0.59416,2.122,5.69,-0.85,5.753138274,7.72712,-0.27584,7.732041852,2.03712,0.59416,2.122,5.69,-0.87,5.75612717
06/04/2019 15:30,7.80776,-0.26232,7.812165385,1.87776,0.54768,1.956,5.93,-0.81,5.985064745,7.81776,-0.27232,7.822501492,1.87776,0.54768,1.956,5.94,-0.82,5.996332212
06/04/2019 16:00,8.1028,-0.3396,8.10991344,1.6128,0.4704,1.68,6.49,-0.81,6.540351673,8.1128,-0.3496,8.120329057,1.6128,0.4704,1.68,6.5,-0.82,6.551518908
06/04/2019 16:30,9.8976,-0.5657,9.913753187,1.3176,0.3843,1.3725,8.58,-0.95,8.632433029,10.0576,-0.5857,10.07463956,1.3176,0.3843,1.3725,8.74,-0.97,8.793662491
06/04/2019 17:00,8.82976,-0.35382,8.836846171,1.28976,0.37618,1.3435,7.54,-0.73,7.575255771,8.85976,-0.37382,8.86764279,1.28976,0.37618,1.3435,7.57,-0.75,7.607062508
06/04/2019 17:30,9.01416,-0.27712,9.018418708,1.24416,0.36288,1.296,7.77,-0.64,7.796313231,9.04416,-0.29712,9.049039198,1.24416,0.36288,1.296,7.8,-0.66,7.827873274
06/04/2019 18:00,9.28296,-0.37622,9.290580598,1.21296,0.35378,1.2635,8.07,-0.73,8.10295008,9.34296,-0.39622,9.351357754,1.21296,0.35378,1.2635,8.13,-0.75,8.164520807
06/04/2019 18:30,9.51416,-0.36462,9.521144272,1.18416,0.34538,1.2335,8.33,-0.71,8.360203347,9.59416,-0.37462,9.601471046,1.18416,0.34538,1.2335,8.41,-0.72,8.440764183
06/04/2019 19:00,9.92696,-4.06672,10.72766267,1.17696,0.34328,1.226,8.75,-4.41,9.798499885,9.25696,2.93328,9.710583917,1.17696,0.34328,1.226,8.08,2.59,8.484957277
06/04/2019 19:30,9.63032,-1.20324,9.705197051,1.12032,0.32676,1.167,8.51,-1.53,8.646444356,9.51032,0.01676,9.510334768,1.12032,0.32676,1.167,8.39,-0.31,8.395725103
06/04/2019 20:00,9.4736,-0.3452,9.47988713,1.1136,0.3248,1.16,8.36,-0.67,8.386805113,9.5036,-0.7952,9.536810578,1.1136,0.3248,1.16,8.39,-1.12,8.464425556
06/04/2019 20:30,9.40456,-0.71492,9.431694408,1.11456,0.32508,1.161,8.29,-1.04,8.354980551,9.47456,-0.73492,9.503020288,1.11456,0.32508,1.161,8.36,-1.06,8.426933013
06/04/2019 21:00,9.09744,-0.66408,9.121645509,1.11744,0.32592,1.164,7.98,-0.99,8.041175287,9.13744,-0.68408,9.163011252,1.11744,0.32592,1.164,8.02,-1.01,8.083347079
06/04/2019 21:30,9.05456,-0.70492,9.081958434,1.11456,0.32508,1.161,7.94,-1.03,8.006528586,9.10456,-0.72492,9.133374064,1.11456,0.32508,1.161,7.99,-1.05,8.058697165
06/04/2019 22:00,8.62072,-0.46604,8.633307976,1.11072,0.32396,1.157,7.51,-0.79,7.551436949,8.65072,-0.47604,8.663808089,1.11072,0.32396,1.157,7.54,-0.8,7.582321544
06/04/2019 22:30,8.43648,-1.08436,8.505882165,1.11648,0.32564,1.163,7.32,-1.41,7.454562361,8.26648,-0.20436,8.26900566,1.11648,0.32564,1.163,7.15,-0.53,7.169616447
06/04/2019 23:00,8.39552,-4.34464,9.453076367,1.11552,0.32536,1.162,7.28,-4.67,8.649121343,7.52552,3.04536,8.118353823,1.11552,0.32536,1.162,6.41,2.72,6.963224828
06/04/2019 23:30,7.76072,-2.48604,8.149182155,1.11072,0.32396,1.157,6.65,-2.81,7.219321298,7.30072,1.35396,7.425208428,1.11072,0.32396,1.157,6.19,1.03,6.275109561
07/04/2019 00:00,7.2136,-0.5352,7.23342685,1.1136,0.3248,1.16,6.1,-0.86,6.160324667,7.2236,-0.5452,7.244145222,1.1136,0.3248,1.16,6.11,-0.87,6.171628634
07/04/2019 00:30,7.04552,-0.45464,7.060173482,1.11552,0.32536,1.162,5.93,-0.78,5.981078498,7.04552,-0.47464,7.061489588,1.11552,0.32536,1.162,5.93,-0.8,5.983719579
07/04/2019 01:00,7.04456,-0.45492,7.059233514,1.11456,0.32508,1.161,5.93,-0.78,5.981078498,7.04456,-0.47492,7.060550588,1.11456,0.32508,1.161,5.93,-0.8,5.983719579
07/04/2019 01:30,7.71784,-0.49688,7.733818203,1.10784,0.32312,1.154,6.61,-0.82,6.660668135,7.72784,-0.51688,7.745106584,1.10784,0.32312,1.154,6.62,-0.84,6.673080248
07/04/2019 02:00,8.33744,-0.53408,8.354528544,1.11744,0.32592,1.164,7.22,-0.86,7.27103844,8.35744,-0.54408,8.375131426,1.11744,0.32592,1.164,7.24,-0.87,7.29208475
07/04/2019 02:30,8.5736,-0.4652,8.586211504,1.1136,0.3248,1.16,7.46,-0.79,7.501713138,8.5936,-0.4852,8.607286448,1.1136,0.3248,1.16,7.48,-0.81,7.523729129
07/04/2019 03:00,8.44976,-0.42632,8.460507833,1.10976,0.32368,1.156,7.34,-0.75,7.378217942,8.46976,-0.44632,8.481511422,1.10976,0.32368,1.156,7.36,-0.77,7.400168917
07/04/2019 03:30,8.3036,-0.4252,8.314479418,1.1136,0.3248,1.16,7.19,-0.75,7.229010997,8.3136,-0.4452,8.325511876,1.1136,0.3248,1.16,7.2,-0.77,7.241056553
07/04/2019 04:00,8.03648,-0.35436,8.044288769,1.11648,0.32564,1.163,6.92,-0.68,6.953330137,8.04648,-0.36436,8.054725234,1.11648,0.32564,1.163,6.93,-0.69,6.964265934
07/04/2019 04:30,7.86552,-0.33464,7.872635442,1.11552,0.32536,1.162,6.75,-0.66,6.782189912,7.87552,-0.34464,7.883057275,1.11552,0.32536,1.162,6.76,-0.67,6.793121521
07/04/2019 05:00,7.6184,-0.3338,7.625709213,1.1184,0.3262,1.165,6.5,-0.66,6.533421768,7.6184,-0.3438,7.626153487,1.1184,0.3262,1.165,6.5,-0.67,6.534439532
07/04/2019 05:30,7.57648,-0.30436,7.582590863,1.11648,0.32564,1.163,6.46,-0.63,6.490647117,7.58648,-0.31436,7.592990254,1.11648,0.32564,1.163,6.47,-0.64,6.501576732
07/04/2019 06:00,7.6736,-0.3652,7.682285337,1.1136,0.3248,1.16,6.56,-0.69,6.596188293,7.6736,-0.3852,7.683262068,1.1136,0.3248,1.16,6.56,-0.71,6.59831039
07/04/2019 06:30,7.8736,-0.4252,7.885072733,1.1136,0.3248,1.16,6.76,-0.75,6.801477781,7.8736,-0.4452,7.886176513,1.1136,0.3248,1.16,6.76,-0.77,6.803712222
07/04/2019 07:00,8.02136,-0.45002,8.033973752,1.13136,0.32998,1.1785,6.89,-0.78,6.934010384,8.04136,-0.47002,8.055084695,1.13136,0.32998,1.1785,6.91,-0.8,6.956155547
07/04/2019 07:30,8.22304,-0.42328,8.233926937,1.22304,0.35672,1.274,7,-0.78,7.043323079,8.23304,-0.44328,8.244964815,1.22304,0.35672,1.274,7.01,-0.8,7.0555014
07/04/2019 08:00,8.52112,-0.49634,8.535563218,1.28112,0.37366,1.3345,7.24,-0.87,7.29208475,8.54112,-0.50634,8.556115418,1.28112,0.37366,1.3345,7.26,-0.88,7.313138861
07/04/2019 08:30,8.6448,-0.5411,8.661717858,1.2648,0.3689,1.3175,7.38,-0.91,7.435892683,8.6648,-0.5511,8.682307887,1.2648,0.3689,1.3175,7.4,-0.92,7.456969894
07/04/2019 09:00,8.90544,-0.58508,8.924638939,1.28544,0.37492,1.339,7.62,-0.96,7.680234371,8.93544,-0.60508,8.955903628,1.28544,0.37492,1.339,7.65,-0.98,7.712515802
07/04/2019 09:30,9.20472,-0.63654,9.226703282,1.31472,0.38346,1.3695,7.89,-1.02,7.955658364,9.25472,-0.65654,9.277978608,1.31472,0.38346,1.3695,7.94,-1.04,8.007821177
07/04/2019 10:00,9.2544,-0.6308,9.275873436,1.3344,0.3892,1.39,7.92,-1.02,7.985411699,9.3044,-0.6508,9.327132464,1.3344,0.3892,1.39,7.97,-1.04,8.03756804
07/04/2019 10:30,9.3576,-0.6507,9.3801966,1.4376,0.4193,1.4975,7.92,-1.07,7.991952202,9.4076,-0.6707,9.431477946,1.4376,0.4193,1.4975,7.97,-1.09,8.04419045
07/04/2019 11:00,9.08016,-0.58662,9.099089441,1.52016,0.44338,1.5835,7.56,-1.03,7.629842724,9.11016,-0.60662,9.130334224,1.52016,0.44338,1.5835,7.59,-1.05,7.662284255
07/04/2019 11:30,9.10736,-0.62702,9.128918898,1.58736,0.46298,1.6535,7.52,-1.09,7.598585395,9.13736,-0.63702,9.159538321,1.58736,0.46298,1.6535,7.55,-1.1,7.629711659
07/04/2019 12:00,9.14672,-0.59804,9.166249975,1.68672,0.49196,1.757,7.46,-1.09,7.539210834,9.17672,-0.60804,9.196841991,1.68672,0.49196,1.757,7.49,-1.1,7.570343453
07/04/2019 12:30,9.08304,-0.59578,9.102558401,1.76304,0.51422,1.8365,7.32,-1.11,7.403681517,9.10304,-0.61578,9.123843612,1.76304,0.51422,1.8365,7.34,-1.13,7.426472918
07/04/2019 13:00,8.66312,-0.57284,8.682038574,2.01312,0.58716,2.097,6.65,-1.16,6.750414802,8.67312,-0.58284,8.692681577,2.01312,0.58716,2.097,6.66,-1.17,6.761989352
07/04/2019 13:30,8.50712,-0.48584,8.520981821,2.03712,0.59416,2.122,6.47,-1.08,6.559519799,8.51712,-0.49584,8.531540916,2.03712,0.59416,2.122,6.48,-1.09,6.571034926
07/04/2019 14:00,8.34512,-0.48684,8.359308644,2.44512,0.71316,2.547,5.9,-1.2,6.020797289,8.34512,-0.50684,8.36049727,2.44512,0.71316,2.547,5.9,-1.22,6.02481535
07/04/2019 14:30,8.2328,-0.3271,8.239295495,2.7528,0.8029,2.8675,5.48,-1.13,5.595292664,8.2428,-0.3371,8.249690191,2.7528,0.8029,2.8675,5.49,-1.14,5.607111556
07/04/2019 15:00,8.3608,-0.3631,8.368680795,2.5608,0.7469,2.6675,5.8,-1.11,5.905260367,8.3608,-0.3731,8.369120638,2.5608,0.7469,2.6675,5.8,-1.12,5.907148212
07/04/2019 15:30,8.51848,-0.35336,8.525805815,1.90848,0.55664,1.988,6.61,-0.91,6.672345914,8.52848,-0.37336,8.53664857,1.90848,0.55664,1.988,6.62,-0.93,6.68500561
07/04/2019 16:00,8.83304,-0.42078,8.84305668,1.40304,0.40922,1.4615,7.43,-0.83,7.47621562,8.85304,-0.43078,8.863514464,1.40304,0.40922,1.4615,7.45,-0.84,7.497206146
07/04/2019 16:30,9.11104,-0.42428,9.120913518,1.39104,0.40572,1.449,7.72,-0.83,7.764489681,9.15104,-0.43428,9.161338996,1.39104,0.40572,1.449,7.76,-0.84,7.805331511
07/04/2019 17:00,9.2664,-0.3998,9.275020701,1.4064,0.4102,1.465,7.86,-0.81,7.901626415,9.3064,-0.4198,9.315863513,1.4064,0.4102,1.465,7.9,-0.83,7.943481604
07/04/2019 17:30,9.56088,-0.47766,9.572804472,1.31088,0.38234,1.3655,8.25,-0.86,8.294703129,9.64088,-0.48766,9.653205657,1.31088,0.38234,1.3655,8.33,-0.87,8.37530895
07/04/2019 18:00,9.54224,-0.73768,9.570711363,1.24224,0.36232,1.294,8.3,-1.1,8.372574276,9.62224,-0.72768,9.649716099,1.24224,0.36232,1.294,8.38,-1.09,8.450591695
07/04/2019 18:30,9.60824,-0.76468,9.638620825,1.21824,0.35532,1.269,8.39,-1.12,8.464425556,9.69824,-0.78468,9.729932261,1.21824,0.35532,1.269,8.48,-1.14,8.55628424
07/04/2019 19:00,9.464,-0.7205,9.491386424,1.164,0.3395,1.2125,8.3,-1.06,8.367412981,9.544,-0.7405,9.572683858,1.164,0.3395,1.2125,8.38,-1.08,8.449307664
07/04/2019 19:30,9.34504,-0.76478,9.376281835,1.11504,0.32522,1.1615,8.23,-1.09,8.30186726,9.42504,-0.78478,9.457656086,1.11504,0.32522,1.1615,8.31,-1.11,8.383805818
07/04/2019 20:00,9.31032,-0.71324,9.337599788,1.12032,0.32676,1.167,8.19,-1.04,8.255767681,9.37032,-0.84324,9.408185298,1.12032,0.32676,1.167,8.25,-1.17,8.33255063
07/04/2019 20:30,9.4684,-0.8338,9.505041873,1.1184,0.3262,1.165,8.35,-1.16,8.430189796,9.5584,-0.8438,9.595572364,1.1184,0.3262,1.165,8.44,-1.17,8.520710064
07/04/2019 21:00,9.23744,-0.81408,9.273242367,1.11744,0.32592,1.164,8.12,-1.14,8.199634138,9.29744,-0.82408,9.333889779,1.11744,0.32592,1.164,8.18,-1.15,8.260441877
07/04/2019 21:30,9.08416,-0.77212,9.116914621,1.12416,0.32788,1.171,7.96,-1.1,8.035645587,9.13416,-0.79212,9.168442234,1.12416,0.32788,1.171,8.01,-1.12,8.087923096
07/04/2019 22:00,8.65184,-0.82988,8.691549701,1.13184,0.33012,1.179,7.52,-1.16,7.608942108,8.67184,-0.84988,8.71338654,1.13184,0.33012,1.179,7.54,-1.18,7.631775678
07/04/2019 22:30,8.30416,-0.64212,8.328948997,1.12416,0.32788,1.171,7.18,-0.97,7.245226014,8.32416,-0.66212,8.35045164,1.12416,0.32788,1.171,7.2,-0.99,7.267743804
07/04/2019 23:00,8.0676,-1.9382,8.297155476,1.1376,0.3318,1.185,6.93,-2.27,7.292311019,7.7076,0.6018,7.731058207,1.1376,0.3318,1.185,6.57,0.27,6.575545605
07/04/2019 23:30,7.41568,-0.53876,7.435225094,1.13568,0.33124,1.183,6.28,-0.87,6.339976341,7.41568,-0.54876,7.435956388,1.13568,0.33124,1.183,6.28,-0.88,6.341356322
08/04/2019 00:00,7.09224,-0.49268,7.109332022,1.12224,0.32732,1.169,5.97,-0.82,6.026051775,7.10224,-0.51268,7.120720034,1.12224,0.32732,1.169,5.98,-0.84,6.038708471
08/04/2019 00:30,6.89744,-0.44408,6.911720886,1.11744,0.32592,1.164,5.78,-0.77,5.831063368,6.89744,-0.46408,6.913034703,1.11744,0.32592,1.164,5.78,-0.79,5.833738081
08/04/2019 01:00,6.97608,-0.44156,6.990040586,1.12608,0.32844,1.173,5.85,-0.77,5.900457609,6.97608,-0.46156,6.991332477,1.12608,0.32844,1.173,5.85,-0.79,5.90310088
08/04/2019 01:30,7.5932,-0.4424,7.606076781,1.1232,0.3276,1.17,6.47,-0.77,6.515658063,7.6032,-0.4624,7.617247797,1.1232,0.3276,1.17,6.48,-0.79,6.527978248
08/04/2019 02:00,8.11224,-0.41268,8.122729997,1.12224,0.32732,1.169,6.99,-0.74,7.029061104,8.13224,-0.42268,8.143217165,1.12224,0.32732,1.169,7.01,-0.75,7.050007092
08/04/2019 02:30,8.31992,-0.43044,8.331047197,1.12992,0.32956,1.177,7.19,-0.76,7.230055325,8.32992,-0.45044,8.34208987,1.12992,0.32956,1.177,7.2,-0.78,7.242126759
08/04/2019 03:00,8.18744,-0.41408,8.197904366,1.11744,0.32592,1.164,7.07,-0.74,7.108621526,8.19744,-0.43408,8.208924899,1.11744,0.32592,1.164,7.08,-0.76,7.120674125
08/04/2019 03:30,8.1284,-0.4538,8.141057732,1.1184,0.3262,1.165,7.01,-0.78,7.053261657,8.1384,-0.4638,8.151605057,1.1184,0.3262,1.165,7.02,-0.79,7.064311715
08/04/2019 04:00,8.03128,-0.43296,8.0429418,1.12128,0.32704,1.168,6.91,-0.76,6.951668864,8.04128,-0.45296,8.054027365,1.12128,0.32704,1.168,6.92,-0.78,6.96382079
08/04/2019 04:30,7.87032,-0.43324,7.88223533,1.12032,0.32676,1.167,6.75,-0.76,6.79265044,7.88032,-0.45324,7.893343385,1.12032,0.32676,1.167,6.76,-0.78,6.804851211
08/04/2019 05:00,8.05264,-0.58548,8.073896073,1.11264,0.32452,1.159,6.94,-0.91,6.999407118,8.06264,-0.60548,8.085342899,1.11264,0.32452,1.159,6.95,-0.93,7.011946948
08/04/2019 05:30,8.27704,-0.63128,8.301078581,1.12704,0.32872,1.174,7.15,-0.96,7.214159688,8.28704,-0.65128,8.312592712,1.12704,0.32872,1.174,7.16,-0.98,7.226755842
08/04/2019 06:00,8.41088,-1.41016,8.528273776,1.13088,0.32984,1.178,7.28,-1.74,7.48505177,8.23088,0.12984,8.231904032,1.13088,0.32984,1.178,7.1,-0.2,7.102816343
08/04/2019 06:30,8.53776,-0.46232,8.55026816,1.15776,0.33768,1.206,7.38,-0.8,7.423233797,8.47776,-0.75232,8.511075138,1.15776,0.33768,1.206,7.32,-1.09,7.400709425
08/04/2019 07:00,9.04872,-0.29204,9.053431449,1.15872,0.33796,1.207,7.89,-0.63,7.915112128,9.03872,-1.01204,9.095201163,1.15872,0.33796,1.207,7.88,-1.35,7.994804563
08/04/2019 07:30,9.69408,-0.84006,9.730410467,1.23408,0.35994,1.2855,8.46,-1.2,8.544682557,9.78408,-0.93006,9.828185644,1.23408,0.35994,1.2855,8.55,-1.29,8.646768182
08/04/2019 08:00,10.02816,-1.36012,10.11997625,1.26816,0.36988,1.321,8.76,-1.73,8.929193693,10.16816,-1.38012,10.26139411,1.26816,0.36988,1.321,8.9,-1.75,9.070418954
08/04/2019 08:30,10.44432,-1.30374,10.52537687,2.52432,0.73626,2.6295,7.92,-2.04,8.178508421,10.53432,-1.32374,10.61716466,2.52432,0.73626,2.6295,8.01,-2.06,8.270652937
08/04/2019 09:00,10.2936,-1.3427,10.38080172,2.4936,0.7273,2.5975,7.8,-2.07,8.07,10.3736,-1.3627,10.46272088,2.4936,0.7273,2.5975,7.88,-2.09,8.152453618
08/04/2019 09:30,9.84144,-0.53458,9.855948308,3.96144,1.15542,4.1265,5.88,-1.69,6.118047074,9.86144,-0.54458,9.876465271,3.96144,1.15542,4.1265,5.9,-1.7,6.140032573
08/04/2019 10:00,9.85224,-1.00268,9.903130828,3.28224,0.95732,3.419,6.57,-1.96,6.856128645,9.86224,-1.02268,9.9151224,3.28224,0.95732,3.419,6.58,-1.98,6.871448173
08/04/2019 10:30,9.4624,-1.0118,9.516341366,3.1824,0.9282,3.315,6.28,-1.94,6.572822833,9.4724,-1.0218,9.527352046,3.1824,0.9282,3.315,6.29,-1.95,6.585332186
08/04/2019 11:00,8.92184,-1.06238,8.984869518,3.35184,0.97762,3.4915,5.57,-2.04,5.931820968,8.92184,-1.08238,8.98725628,3.35184,0.97762,3.4915,5.57,-2.06,5.93872882
08/04/2019 11:30,8.84752,-1.12364,8.918586043,3.58752,1.04636,3.737,5.26,-2.17,5.690035149,8.85752,-1.13364,8.929770445,3.58752,1.04636,3.737,5.27,-2.18,5.703095651
08/04/2019 12:00,8.79992,-1.13794,8.873189925,3.70992,1.08206,3.8645,5.09,-2.22,5.553062218,8.80992,-1.15794,8.885691613,3.70992,1.08206,3.8645,5.1,-2.24,5.570242365
08/04/2019 12:30,8.71064,-1.09148,8.77875719,3.80064,1.10852,3.959,4.91,-2.2,5.380343855,8.72064,-1.10148,8.789927201,3.80064,1.10852,3.959,4.92,-2.21,5.393560976
08/04/2019 13:00,8.60544,-1.12758,8.678999611,3.74544,1.09242,3.9015,4.86,-2.22,5.343032847,8.61544,-1.14758,8.691533021,3.74544,1.09242,3.9015,4.87,-2.24,5.36045707
08/04/2019 13:30,8.59392,-1.16094,8.671980319,3.73392,1.08906,3.8895,4.86,-2.25,5.355567197,8.60392,-1.17094,8.68323326,3.73392,1.08906,3.8895,4.87,-2.26,5.368845313
08/04/2019 14:00,11.49224,-1.41268,11.57874108,3.76224,1.09732,3.919,7.73,-2.51,8.127299675,11.54224,-1.43268,11.6308158,3.76224,1.09732,3.919,7.78,-2.53,8.181032942
08/04/2019 14:30,8.78416,-1.15962,8.860371632,3.70416,1.08038,3.8585,5.08,-2.24,5.551936599,8.79416,-1.17962,8.872922486,3.70416,1.08038,3.8585,5.09,-2.26,5.569174086
08/04/2019 15:00,8.96488,-1.16566,9.040344941,3.61488,1.05434,3.7655,5.35,-2.22,5.792313873,8.97488,-1.17566,9.051554974,3.61488,1.05434,3.7655,5.36,-2.23,5.805385431
08/04/2019 15:30,9.00768,-2.65276,9.39017756,3.48768,1.01724,3.633,5.52,-3.67,6.628672567,8.53768,1.27724,8.632689141,3.48768,1.01724,3.633,5.05,0.26,5.05668864
08/04/2019 16:00,9.29824,-4.25218,10.22439738,3.31824,0.96782,3.4565,5.98,-5.22,7.937808262,8.39824,3.15782,8.972305292,3.31824,0.96782,3.4565,5.08,2.19,5.531952639
08/04/2019 16:30,9.37248,-4.15386,10.25172835,3.07248,0.89614,3.2005,6.3,-5.05,8.074187266,8.47248,3.24614,9.073055839,3.07248,0.89614,3.2005,5.4,2.35,5.889185003
08/04/2019 17:00,9.21472,-4.19654,10.12531543,2.51472,0.73346,2.6195,6.7,-4.93,8.318347192,8.31472,3.17346,8.899742527,2.51472,0.73346,2.6195,5.8,2.44,6.292344555
08/04/2019 17:30,9.24568,-3.97876,10.06544235,2.09568,0.61124,2.183,7.15,-4.59,8.496505164,8.35568,3.38124,9.013887741,2.09568,0.61124,2.183,6.26,2.77,6.845472957
08/04/2019 18:00,9.23904,-3.68778,9.947843055,1.85904,0.54222,1.9365,7.38,-4.23,8.506309423,8.35904,3.66222,9.126083774,1.85904,0.54222,1.9365,6.5,3.12,7.210020804
08/04/2019 18:30,9.30248,-3.61386,9.979785481,1.63248,0.47614,1.7005,7.67,-4.09,8.692352961,8.43248,3.72614,9.219047578,1.63248,0.47614,1.7005,6.8,3.25,7.536743329
08/04/2019 19:00,9.29592,-3.67744,9.996884195,1.34592,0.39256,1.402,7.95,-4.07,8.93125971,8.44592,3.64256,9.197924114,1.34592,0.39256,1.402,7.1,3.25,7.80848897
08/04/2019 19:30,9.22296,-0.80872,9.258348622,1.27296,0.37128,1.326,7.95,-1.18,8.037095246,9.15296,0.10128,9.153520328,1.27296,0.37128,1.326,7.88,-0.27,7.884624278
08/04/2019 20:00,9.1236,-0.4477,9.134577836,1.1736,0.3423,1.2225,7.95,-0.79,7.989155149,9.1736,-0.4577,9.185010955,1.1736,0.3423,1.2225,8,-0.8,8.039900497
08/04/2019 20:30,9.49888,-0.62616,9.519495659,1.17888,0.34384,1.228,8.32,-0.97,8.376353622,9.57888,-0.64616,9.600649186,1.17888,0.34384,1.228,8.4,-0.99,8.458138093
08/04/2019 21:00,9.49024,-0.78868,9.522954972,1.17024,0.34132,1.219,8.32,-1.13,8.396386127,9.57024,-0.80868,9.604345735,1.17024,0.34132,1.219,8.4,-1.15,8.478354793
08/04/2019 21:30,9.05608,-0.56156,9.07347423,1.12608,0.32844,1.173,7.93,-0.89,7.979786965,9.09608,-0.58156,9.114652127,1.12608,0.32844,1.173,7.97,-0.91,8.021782844
08/04/2019 22:00,8.7032,-0.5124,8.7182707,1.1232,0.3276,1.17,7.58,-0.84,7.626401511,8.7332,-0.5224,8.748810433,1.1232,0.3276,1.17,7.61,-0.85,7.657323292
08/04/2019 22:30,8.5076,-0.5682,8.526553172,1.1376,0.3318,1.185,7.37,-0.9,7.424749154,8.5276,-0.5882,8.547861779,1.1376,0.3318,1.185,7.39,-0.92,7.447046394
08/04/2019 23:00,7.87664,-0.53848,7.895024914,1.13664,0.33152,1.184,6.74,-0.87,6.795917892,7.89664,-0.63848,7.922409987,1.13664,0.33152,1.184,6.76,-0.97,6.829238611
08/04/2019 23:30,7.28568,0.72124,7.321292249,1.13568,0.33124,1.183,6.15,0.39,6.162353447,7.40568,-1.34876,7.527499572,1.13568,0.33124,1.183,6.27,-1.68,6.491170927
09/04/2019 00:00,7.17456,0.11508,7.175482883,1.11456,0.32508,1.161,6.06,-0.21,6.063637522,7.10456,-0.58492,7.128597632,1.11456,0.32508,1.161,5.99,-0.91,6.05872924
09/04/2019 00:30,7.02992,-0.18044,7.032235335,1.12992,0.32956,1.177,5.9,-0.51,5.922001351,7.00992,-0.41044,7.021925619,1.12992,0.32956,1.177,5.88,-0.74,5.926381695
09/04/2019 01:00,7.03472,-0.31904,7.041950866,1.13472,0.33096,1.182,5.9,-0.65,5.935697095,7.05472,-0.33904,7.062862196,1.13472,0.33096,1.182,5.92,-0.67,5.957793216
09/04/2019 01:30,7.68088,-0.43016,7.69291591,1.13088,0.32984,1.178,6.55,-0.76,6.593944191,7.69088,-0.46016,7.704633826,1.13088,0.32984,1.178,6.56,-0.79,6.60739737
09/04/2019 02:00,8.29912,-0.42484,8.309986871,1.14912,0.33516,1.197,7.15,-0.76,7.190278159,8.32912,-0.45484,8.3415298,1.14912,0.33516,1.197,7.18,-0.79,7.223330257
09/04/2019 02:30,8.39912,-0.50484,8.414278353,1.14912,0.33516,1.197,7.25,-0.84,7.298499846,8.42912,-0.53484,8.446071146,1.14912,0.33516,1.197,7.28,-0.87,7.331800597
09/04/2019 03:00,8.03888,-0.33616,8.045905493,1.17888,0.34384,1.228,6.86,-0.68,6.893620239,8.05888,-0.36616,8.06719406,1.17888,0.34384,1.228,6.88,-0.71,6.916538151
09/04/2019 03:30,7.91232,-0.33224,7.919292342,1.19232,0.34776,1.242,6.72,-0.68,6.754317138,7.95232,-0.36224,7.96056601,1.19232,0.34776,1.242,6.76,-0.71,6.79718324
09/04/2019 04:00,7.74176,-0.30532,7.747778275,1.18176,0.34468,1.231,6.56,-0.65,6.592124089,7.76176,-0.33532,7.768999794,1.18176,0.34468,1.231,6.58,-0.68,6.615043462
09/04/2019 04:30,7.76,-0.41,7.770823637,1.2,0.35,1.25,6.56,-0.76,6.603877649,7.81,-0.44,7.822384547,1.2,0.35,1.25,6.61,-0.79,6.657041385
09/04/2019 05:00,7.60256,-0.38092,7.61209686,1.16256,0.33908,1.211,6.44,-0.72,6.480123456,7.62256,-0.40092,7.633096213,1.16256,0.33908,1.211,6.46,-0.74,6.502245766
09/04/2019 05:30,7.47488,-0.30316,7.48102513,1.15488,0.33684,1.203,6.32,-0.64,6.35232241,7.47488,-0.31316,7.481437041,1.15488,0.33684,1.203,6.32,-0.65,6.353337705
09/04/2019 06:00,7.92584,-0.59288,7.947983795,1.15584,0.33712,1.204,6.77,-0.93,6.833578857,7.93584,-0.60288,7.958707232,1.15584,0.33712,1.204,6.78,-0.94,6.84485208
09/04/2019 06:30,8.3216,-0.5212,8.337905972,1.1616,0.3388,1.21,7.16,-0.86,7.211463097,8.3316,-0.5412,8.349159,1.1616,0.3388,1.21,7.17,-0.88,7.223800939
09/04/2019 07:00,8.84408,-1.64756,8.996232823,1.17408,0.34244,1.223,7.67,-1.99,7.923951035,8.62408,0.46244,8.636469568,1.17408,0.34244,1.223,7.45,0.12,7.45096638
09/04/2019 07:30,9.65168,-1.16326,9.721527691,1.29168,0.37674,1.3455,8.36,-1.54,8.500658798,9.66168,-1.09326,9.723336765,1.29168,0.37674,1.3455,8.37,-1.47,8.498105671
09/04/2019 08:00,9.90432,-1.40624,10.00365261,1.38432,0.40376,1.442,8.52,-1.81,8.710137772,10.01432,-1.42624,10.11537274,1.38432,0.40376,1.442,8.63,-1.83,8.821893221
09/04/2019 08:30,9.98928,-1.50146,10.10148984,1.46928,0.42854,1.5305,8.52,-1.93,8.735862865,10.09928,-1.52146,10.21324126,1.46928,0.42854,1.5305,8.63,-1.95,8.847564637
09/04/2019 09:00,10.09504,-1.63978,10.22735113,1.47504,0.43022,1.5365,8.62,-2.07,8.865060631,10.21504,-1.65978,10.34900536,1.47504,0.43022,1.5365,8.74,-2.09,8.986417529
09/04/2019 09:30,10.0908,-1.5381,10.20735011,1.7208,0.5019,1.7925,8.37,-2.04,8.615015961,10.1808,-1.5581,10.29933805,1.7208,0.5019,1.7925,8.46,-2.06,8.707192429
09/04/2019 10:00,10.04552,-1.48714,10.1550016,1.89552,0.55286,1.9745,8.15,-2.04,8.401434401,10.11552,-1.50714,10.22718025,1.89552,0.55286,1.9745,8.22,-2.06,8.474196127
09/04/2019 10:30,9.97536,-1.58552,10.10057824,1.93536,0.56448,2.016,8.04,-2.15,8.322505632,10.03536,-1.60552,10.16297913,1.93536,0.56448,2.016,8.1,-2.17,8.385636529
09/04/2019 11:00,9.9888,-1.6191,10.11917043,1.8888,0.5509,1.9675,8.1,-2.17,8.385636529,10.0488,-1.6391,10.18160254,1.8888,0.5509,1.9675,8.16,-2.19,8.448769141
09/04/2019 11:30,11.66944,-1.91558,11.8256195,1.96944,0.57442,2.0515,9.7,-2.49,10.0144945,11.94944,-1.94558,12.10679139,1.96944,0.57442,2.0515,9.98,-2.52,10.2932405
09/04/2019 12:00,10.24816,-1.54762,10.36435772,2.40816,0.70238,2.5085,7.84,-2.25,8.156475955,10.29816,-1.56762,10.41679086,2.40816,0.70238,2.5085,7.89,-2.27,8.210054811
09/04/2019 12:30,10.28376,-1.54432,10.39906938,2.69376,0.78568,2.806,7.59,-2.33,7.939584372,10.31376,-1.56432,10.43171809,2.69376,0.78568,2.806,7.62,-2.35,7.974139452
09/04/2019 13:00,9.6124,-1.1018,9.675339632,2.7024,0.7882,2.815,6.91,-1.89,7.163811834,9.6324,-1.1218,9.697503029,2.7024,0.7882,2.815,6.93,-1.91,7.188393423
09/04/2019 13:30,9.50872,-1.07204,9.568961584,2.11872,0.61796,2.207,7.39,-1.69,7.580778324,9.53872,-1.09204,9.60102758,2.11872,0.61796,2.207,7.42,-1.71,7.614492761
09/04/2019 14:00,9.43248,-1.31136,9.523200302,2.29248,0.66864,2.388,7.14,-1.98,7.409453421,9.45248,-1.33136,9.545779046,2.29248,0.66864,2.388,7.16,-2,7.434083669
09/04/2019 14:30,9.45472,-1.39404,9.556938725,2.45472,0.71596,2.557,7,-2.11,7.311094309,9.47472,-1.40404,9.578186018,2.45472,0.71596,2.557,7.02,-2.12,7.3331303
09/04/2019 15:00,9.09448,-1.09286,9.159907721,2.66448,0.77714,2.7755,6.43,-1.87,6.696402019,9.10448,-1.11286,9.172241463,2.66448,0.77714,2.7755,6.44,-1.89,6.711609345
09/04/2019 15:30,9.11328,-3.60446,9.800204296,2.21328,0.64554,2.3055,6.9,-4.25,8.103857106,8.47328,1.78554,8.659366435,2.21328,0.64554,2.3055,6.26,1.14,6.362955288
09/04/2019 16:00,9.45816,-4.72012,10.57054036,1.98816,0.57988,2.071,7.47,-5.3,9.159197563,8.57816,2.67988,8.987023189,1.98816,0.57988,2.071,6.59,2.1,6.916509235
09/04/2019 16:30,9.59016,-4.66662,10.6652947,2.24016,0.65338,2.3335,7.35,-5.32,9.073307005,8.70016,2.75338,9.125452616,2.24016,0.65338,2.3335,6.46,2.1,6.792760853
09/04/2019 17:00,9.94992,-4.53044,10.93278531,2.08992,0.60956,2.177,7.86,-5.14,9.391442914,9.08992,2.86956,9.53210471,2.08992,0.60956,2.177,7,2.26,7.355786838
09/04/2019 17:30,10.7808,-4.3906,11.64057632,2.0208,0.5894,2.105,8.76,-4.98,10.07660657,10.1908,2.9994,10.62303182,2.0208,0.5894,2.105,8.17,2.41,8.518039681
09/04/2019 18:00,9.80024,-4.07868,10.61509937,1.65024,0.48132,1.719,8.15,-4.56,9.338956044,8.96024,3.31132,9.552525373,1.65024,0.48132,1.719,7.31,2.83,7.838686114
09/04/2019 18:30,9.91248,-4.06886,10.7150773,1.51248,0.44114,1.5755,8.4,-4.51,9.534154394,9.11248,3.32114,9.698827901,1.51248,0.44114,1.5755,7.6,2.88,8.127385804
09/04/2019 19:00,9.84816,-4.08762,10.66278072,1.44816,0.42238,1.5085,8.4,-4.51,9.534154394,9.04816,3.30238,9.631973476,1.44816,0.42238,1.5085,7.6,2.88,8.127385804
09/04/2019 19:30,9.9756,-4.1992,10.82339485,1.3056,0.3808,1.36,8.67,-4.58,9.805370977,9.2356,3.1608,9.761504187,1.3056,0.3808,1.36,7.93,2.78,8.40317202
09/04/2019 20:00,10.04504,-4.21978,10.89538305,1.23504,0.36022,1.2865,8.81,-4.58,9.92937561,9.34504,3.11022,9.84902234,1.23504,0.36022,1.2865,8.11,2.75,8.563562343
09/04/2019 20:30,10.03736,-4.33952,10.93526541,1.16736,0.34048,1.216,8.87,-4.68,10.02892317,9.35736,3.00048,9.826650823,1.16736,0.34048,1.216,8.19,2.66,8.611138136
09/04/2019 21:00,9.94912,-4.34484,10.85645538,1.14912,0.33516,1.197,8.8,-4.68,9.967065767,9.24912,2.99516,9.721995896,1.14912,0.33516,1.197,8.1,2.66,8.525585024
09/04/2019 21:30,9.952,-4.344,10.85875868,1.152,0.336,1.2,8.8,-4.68,9.967065767,9.252,3.036,9.737391848,1.152,0.336,1.2,8.1,2.7,8.538149682
09/04/2019 22:00,9.7872,-4.3054,10.69232215,1.1472,0.3346,1.195,8.64,-4.64,9.807099469,9.0472,3.0846,9.558586977,1.1472,0.3346,1.195,7.9,2.75,8.364956665
09/04/2019 22:30,9.352,-3.354,9.935251381,1.152,0.336,1.2,8.2,-3.69,8.992002002,8.732,2.116,8.984724815,1.152,0.336,1.2,7.58,1.78,7.786192908
09/04/2019 23:00,8.52312,-0.39784,8.532400084,1.17312,0.34216,1.222,7.35,-0.74,7.387157775,8.50312,-0.93784,8.554682554,1.17312,0.34216,1.222,7.33,-1.28,7.440920642
09/04/2019 23:30,8.00736,-0.71952,8.039622081,1.16736,0.34048,1.216,6.84,-1.06,6.921647203,8.01736,-0.73952,8.051394364,1.16736,0.34048,1.216,6.85,-1.08,6.934616067
10/04/2019 00:00,7.39464,-0.61448,7.420127115,1.18464,0.34552,1.234,6.21,-0.96,6.283764795,7.40464,-0.62448,7.43092651,1.18464,0.34552,1.234,6.22,-0.97,6.295180696
10/04/2019 00:30,7.1412,-0.5584,7.162998534,1.1712,0.3416,1.22,5.97,-0.9,6.037458074,7.1512,-0.5784,7.174552808,1.1712,0.3416,1.22,5.98,-0.92,6.050355361
10/04/2019 01:00,7.13736,-0.50952,7.155523629,1.16736,0.34048,1.216,5.97,-0.85,6.030207293,7.14736,-0.51952,7.166216296,1.16736,0.34048,1.216,5.98,-0.86,6.041522987
10/04/2019 01:30,7.7912,-0.5084,7.80776972,1.1712,0.3416,1.22,6.62,-0.85,6.67434641,7.8312,-0.5284,7.849006307,1.1712,0.3416,1.22,6.66,-0.87,6.716583953
10/04/2019 02:00,8.49216,-0.51812,8.507950975,1.17216,0.34188,1.221,7.32,-0.86,7.370345989,8.51216,-0.54812,8.529789177,1.17216,0.34188,1.221,7.34,-0.89,7.393760883
10/04/2019 02:30,8.65368,-0.53476,8.670187184,1.18368,0.34524,1.233,7.47,-0.88,7.521655403,8.69368,-0.56476,8.712004695,1.18368,0.34524,1.233,7.51,-0.91,7.564932253
10/04/2019 03:00,8.56328,-0.56196,8.581699331,1.19328,0.34804,1.243,7.37,-0.91,7.42596795,8.59328,-0.59196,8.613644861,1.19328,0.34804,1.243,7.4,-0.94,7.459463788
10/04/2019 03:30,8.59544,-0.59008,8.615670792,1.16544,0.33992,1.214,7.43,-0.93,7.48797703,8.63544,-0.62008,8.657674237,1.16544,0.33992,1.214,7.47,-0.96,7.531434126
10/04/2019 04:00,8.5212,-0.6684,8.547374334,1.1712,0.3416,1.22,7.35,-1.01,7.419070023,8.5612,-0.6984,8.589639573,1.1712,0.3416,1.22,7.39,-1.04,7.462821182
10/04/2019 04:30,8.40752,-0.64364,8.432121026,1.18752,0.34636,1.237,7.22,-0.99,7.28755789,8.44752,-0.67364,8.474336847,1.18752,0.34636,1.237,7.26,-1.02,7.331302749
10/04/2019 05:00,8.202,-0.644,8.227243767,1.152,0.336,1.2,7.05,-0.98,7.117787578,8.242,-0.664,8.268703647,1.152,0.336,1.2,7.09,-1,7.160174579
10/04/2019 05:30,8.24776,-0.65232,8.273515964,1.15776,0.33768,1.206,7.09,-0.99,7.158784813,8.24776,-0.66232,8.274310412,1.15776,0.33768,1.206,7.09,-1,7.160174579
10/04/2019 06:00,8.42184,-0.71988,8.452550869,1.13184,0.33012,1.179,7.29,-1.05,7.365229121,8.44184,-0.73988,8.474201142,1.13184,0.33012,1.179,7.31,-1.07,7.387895505
10/04/2019 06:30,8.84432,-0.81624,8.881905426,1.14432,0.33376,1.192,7.7,-1.15,7.785403008,8.88432,-0.82624,8.922657362,1.14432,0.33376,1.192,7.74,-1.16,7.826442359
10/04/2019 07:00,9.48336,-0.91902,9.527786451,1.20336,0.35098,1.2535,8.28,-1.27,8.376831143,9.56336,-0.93902,9.609350293,1.20336,0.35098,1.2535,8.36,-1.29,8.458942014
10/04/2019 07:30,9.94888,-0.97116,9.996167516,1.29888,0.37884,1.353,8.65,-1.35,8.754713016,10.06888,-0.99116,10.11754627,1.29888,0.37884,1.353,8.77,-1.37,8.876361867
10/04/2019 08:00,10.14696,-1.33672,10.23462836,1.41696,0.41328,1.476,8.73,-1.75,8.903673399,10.27696,-1.35672,10.36612734,1.41696,0.41328,1.476,8.86,-1.77,9.035070559
10/04/2019 08:30,11.0512,-3.5234,11.59928312,3.9312,1.1466,4.095,7.12,-4.67,8.514886963,10.3912,1.5066,10.49985148,3.9312,1.1466,4.095,6.46,0.36,6.470023184
10/04/2019 09:00,10.57512,-4.92684,11.66648685,1.72512,0.50316,1.797,8.85,-5.43,10.38303424,9.84512,1.68316,9.987963526,1.72512,0.50316,1.797,8.12,1.18,8.205290976
10/04/2019 09:30,9.91808,-4.47556,10.88112808,1.79808,0.52444,1.873,8.12,-5,9.53595302,9.02808,2.17444,9.286248855,1.79808,0.52444,1.873,7.23,1.65,7.415888349
10/04/2019 10:00,10.00024,-4.55368,10.98821194,2.01024,0.58632,2.094,7.99,-5.14,9.500510513,9.08024,2.10632,9.321338016,2.01024,0.58632,2.094,7.07,1.52,7.231548935
10/04/2019 10:30,9.87976,-4.63132,10.91140608,1.94976,0.56868,2.031,7.93,-5.2,9.482874037,8.94976,2.03868,9.179020656,1.94976,0.56868,2.031,7,1.47,7.152684811
10/04/2019 11:00,9.80696,-4.56172,10.81599528,2.01696,0.58828,2.101,7.79,-5.15,9.338447408,8.87696,2.09828,9.12157869,2.01696,0.58828,2.101,6.86,1.51,7.024222377
10/04/2019 11:30,9.55328,-4.52196,10.56945036,2.15328,0.62804,2.243,7.4,-5.15,9.015680784,8.59328,2.16804,8.862553729,2.15328,0.62804,2.243,6.44,1.54,6.621570811
10/04/2019 12:00,9.82952,-4.69014,10.89113753,2.15952,0.62986,2.2495,7.67,-5.32,9.334414818,8.86952,1.98986,9.089990531,2.15952,0.62986,2.2495,6.71,1.36,6.84643703
10/04/2019 12:30,9.96648,-4.69436,11.01670275,2.55648,0.74564,2.663,7.41,-5.44,9.192480623,9.00648,1.99564,9.22492607,2.55648,0.74564,2.663,6.45,1.25,6.57000761
10/04/2019 13:00,9.17048,-4.47986,10.2062162,2.40048,0.70014,2.5005,6.77,-5.18,8.524394407,8.18048,2.24014,8.481655514,2.40048,0.70014,2.5005,5.78,1.54,5.981638571
10/04/2019 13:30,9.2068,-4.3851,10.197758,2.8968,0.8449,3.0175,6.31,-5.23,8.195669588,8.2268,2.1849,8.511993083,2.8968,0.8449,3.0175,5.33,1.34,5.49586208
10/04/2019 14:00,8.64016,-0.76662,8.674103472,2.72016,0.79338,2.8335,5.92,-1.56,6.122091146,8.55016,-1.47662,8.676729951,2.72016,0.79338,2.8335,5.83,-2.27,6.256340784
10/04/2019 14:30,8.612,-0.7565,8.645162592,3.132,0.9135,3.2625,5.48,-1.67,5.728813141,8.512,-1.4665,8.637405065,3.132,0.9135,3.2625,5.38,-2.38,5.882924443
10/04/2019 15:00,8.6932,-0.7349,8.724207944,3.1032,0.9051,3.2325,5.59,-1.64,5.825607264,8.5932,-1.4449,8.713829368,3.1032,0.9051,3.2325,5.49,-2.35,5.971817144
10/04/2019 15:30,8.5568,-0.5601,8.575111559,2.7768,0.8099,2.8925,5.78,-1.37,5.940143096,8.4568,-1.2701,8.551644301,2.7768,0.8099,2.8925,5.68,-2.08,6.048867663
10/04/2019 16:00,8.7084,-0.5863,8.728114244,2.8584,0.8337,2.9775,5.85,-1.42,6.019875414,8.6284,-1.2963,8.725232389,2.8584,0.8337,2.9775,5.77,-2.13,6.150593467
10/04/2019 16:30,9.20912,-0.55734,9.225969816,2.40912,0.70266,2.5095,6.8,-1.26,6.91575014,9.14912,-1.26734,9.23647917,2.40912,0.70266,2.5095,6.74,-1.97,7.022001139
10/04/2019 17:00,9.37264,-0.24548,9.375854148,1.83264,0.53452,1.909,7.54,-0.78,7.580237463,9.33264,-0.96548,9.382447495,1.83264,0.53452,1.909,7.5,-1.5,7.64852927
10/04/2019 17:30,9.83488,-0.37816,9.842147611,1.51488,0.44184,1.578,8.32,-0.82,8.360310999,9.85488,-1.09816,9.915876925,1.51488,0.44184,1.578,8.34,-1.54,8.480990508
10/04/2019 18:00,9.83936,-0.18852,9.841165835,1.47936,0.43148,1.541,8.36,-0.62,8.382958905,9.86936,-0.90852,9.911088507,1.47936,0.43148,1.541,8.39,-1.34,8.496334504
10/04/2019 18:30,10.01232,-0.29974,10.01680567,1.37232,0.40026,1.4295,8.64,-0.7,8.668310101,10.08232,-1.01974,10.13375776,1.37232,0.40026,1.4295,8.71,-1.42,8.824992918
10/04/2019 19:00,9.88832,-0.23424,9.891094014,1.28832,0.37576,1.342,8.6,-0.61,8.621606579,9.94832,-0.95424,9.993980428,1.28832,0.37576,1.342,8.66,-1.33,8.761535254
10/04/2019 19:30,9.8788,-0.3491,9.884966376,1.1688,0.3409,1.2175,8.71,-0.69,8.737287909,9.9588,-1.0691,10.01602078,1.1688,0.3409,1.2175,8.79,-1.41,8.902370471
10/04/2019 20:00,9.73848,-0.29086,9.742822602,1.12848,0.32914,1.1755,8.61,-0.62,8.632294017,9.80848,-1.01086,9.86043193,1.12848,0.32914,1.1755,8.68,-1.34,8.782824147
10/04/2019 20:30,10.02104,0.13322,10.02192548,2.41104,0.70322,2.5115,7.61,-0.57,7.631317055,10.05104,-0.57678,10.06757569,2.41104,0.70322,2.5115,7.64,-1.28,7.746483073
10/04/2019 21:00,9.82096,-0.51722,9.834570242,1.14096,0.33278,1.1885,8.68,-0.85,8.721519363,9.90096,-1.22722,9.97672681,1.14096,0.33278,1.1885,8.76,-1.56,8.897819958
10/04/2019 21:30,9.63304,-0.47828,9.644905982,1.10304,0.32172,1.149,8.53,-0.8,8.567432521,9.69304,-1.18828,9.765604631,1.10304,0.32172,1.149,8.59,-1.51,8.721708548
10/04/2019 22:00,9.33784,-0.39688,9.346270358,1.10784,0.32312,1.154,8.23,-0.72,8.2614345,9.36784,-1.10688,9.433006392,1.10784,0.32312,1.154,8.26,-1.43,8.382869437
10/04/2019 22:30,8.52688,0.02284,8.526910589,1.10688,0.32284,1.153,7.42,-0.3,7.426062214,8.49688,-0.68716,8.524620731,1.10688,0.32284,1.153,7.39,-1.01,7.458699619
10/04/2019 23:00,8.09264,-0.04548,8.092767796,1.11264,0.32452,1.159,6.98,-0.37,6.989799711,8.05264,-0.73548,8.086157419,1.11264,0.32452,1.159,6.94,-1.06,7.020484314
10/04/2019 23:30,7.4688,-0.4966,7.485291243,1.1088,0.3234,1.155,6.36,-0.82,6.412643761,7.4688,-0.5066,7.485961328,1.1088,0.3234,1.155,6.36,-0.83,6.413930152
11/04/2019 00:00,7.26264,-0.56548,7.284621294,1.11264,0.32452,1.159,6.15,-0.89,6.214064692,7.26264,-0.58548,7.286201109,1.11264,0.32452,1.159,6.15,-0.91,6.216960672
11/04/2019 00:30,7.08304,-0.56828,7.105800293,1.10304,0.32172,1.149,5.98,-0.89,6.045866356,7.08304,-0.57828,7.106607024,1.10304,0.32172,1.149,5.98,-0.9,6.047346526
11/04/2019 01:00,7.09456,-0.55492,7.116229184,1.11456,0.32508,1.161,5.98,-0.88,6.044402369,7.09456,-0.57492,7.117816702,1.11456,0.32508,1.161,5.98,-0.9,6.047346526
11/04/2019 01:30,7.714,-0.538,7.732738195,1.104,0.322,1.15,6.61,-0.86,6.665710765,7.744,-0.558,7.764077537,1.104,0.322,1.15,6.64,-0.88,6.69805942
11/04/2019 02:00,8.40072,-0.55604,8.419101912,1.11072,0.32396,1.157,7.29,-0.88,7.342921762,8.44072,-0.58604,8.461039948,1.11072,0.32396,1.157,7.33,-0.91,7.386271048
11/04/2019 02:30,8.454,-0.558,8.472395175,1.104,0.322,1.15,7.35,-0.88,7.402492823,8.494,-0.568,8.512970104,1.104,0.322,1.15,7.39,-0.89,7.443399761
11/04/2019 03:00,8.46456,-0.58492,8.484745571,1.11456,0.32508,1.161,7.35,-0.91,7.406119092,8.50456,-0.61492,8.526761836,1.11456,0.32508,1.161,7.39,-0.94,7.44954361
11/04/2019 03:30,8.26592,-0.43744,8.277486768,1.10592,0.32256,1.152,7.16,-0.76,7.200222219,8.28592,-0.46744,8.299094553,1.10592,0.32256,1.152,7.18,-0.79,7.223330257
11/04/2019 04:00,8.09784,-0.42688,8.109083746,1.10784,0.32312,1.154,6.99,-0.75,7.030120909,8.10784,-0.44688,8.120146009,1.10784,0.32312,1.154,7,-0.77,7.04222266
11/04/2019 04:30,7.9688,-0.4166,7.979682262,1.1088,0.3234,1.155,6.86,-0.74,6.899797098,7.9788,-0.4266,7.990196305,1.1088,0.3234,1.155,6.87,-0.75,6.910817607
11/04/2019 05:00,7.85552,-0.44464,7.868093746,1.11552,0.32536,1.162,6.74,-0.77,6.783841095,7.85552,-0.45464,7.868665198,1.11552,0.32536,1.162,6.74,-0.78,6.784983419
11/04/2019 05:30,7.84592,-0.45744,7.85924373,1.10592,0.32256,1.152,6.74,-0.78,6.784983419,7.84592,-0.47744,7.860433169,1.10592,0.32256,1.152,6.74,-0.8,6.787311692
11/04/2019 06:00,8.03072,-0.50604,8.046647762,1.11072,0.32396,1.157,6.92,-0.83,6.969598267,8.04072,-0.52604,8.057908922,1.11072,0.32396,1.157,6.93,-0.85,6.98193383
11/04/2019 06:30,8.43688,-0.49716,8.451515379,1.10688,0.32284,1.153,7.33,-0.82,7.375723693,8.44688,-0.50716,8.462091526,1.10688,0.32284,1.153,7.34,-0.83,7.38677873
11/04/2019 07:00,8.71896,-0.40072,8.72816361,1.12896,0.32928,1.176,7.59,-0.73,7.62502459,8.73896,-0.41072,8.748606335,1.12896,0.32928,1.176,7.61,-0.74,7.645894323
11/04/2019 07:30,9.37608,-0.76406,9.407160244,1.18608,0.34594,1.2355,8.19,-1.11,8.264877495,9.43608,-0.78406,9.46859841,1.18608,0.34594,1.2355,8.25,-1.13,8.327028281
11/04/2019 08:00,9.7784,-1.0913,9.839107797,1.2984,0.3787,1.3525,8.48,-1.47,8.606468498,9.8484,-1.3013,9.934000415,1.2984,0.3787,1.3525,8.55,-1.68,8.713489542
11/04/2019 08:30,9.78776,-1.31482,9.875677063,1.69776,0.49518,1.7685,8.09,-1.81,8.290006031,9.84776,-1.33482,9.93781271,1.69776,0.49518,1.7685,8.15,-1.83,8.35292763
11/04/2019 09:00,9.42016,-1.29162,9.508296201,1.88016,0.54838,1.9585,7.54,-1.84,7.761262784,9.44016,-1.31162,9.530842977,1.88016,0.54838,1.9585,7.56,-1.86,7.785447964
11/04/2019 09:30,8.68944,-0.78808,8.725103873,1.78944,0.52192,1.864,6.9,-1.31,7.023254231,8.70944,-0.79808,8.745929156,1.78944,0.52192,1.864,6.92,-1.32,7.044771111
11/04/2019 10:00,8.85976,-0.73632,8.890304517,2.06976,0.60368,2.156,6.79,-1.34,6.920960916,8.86976,-0.75632,8.901947113,2.06976,0.60368,2.156,6.8,-1.36,6.934666538
11/04/2019 10:30,8.5916,-0.7812,8.627042599,2.1216,0.6188,2.21,6.47,-1.4,6.619735644,8.6016,-0.7912,8.637911785,2.1216,0.6188,2.21,6.48,-1.41,6.631628759
11/04/2019 11:00,8.67992,-4.02544,9.567924456,2.20992,0.64456,2.302,6.47,-4.67,7.979335812,7.85992,2.89456,8.37596681,2.20992,0.64456,2.302,5.65,2.25,6.081529413
11/04/2019 11:30,8.58112,-4.40384,9.64517637,2.90112,0.84616,3.022,5.68,-5.25,7.734655778,7.70112,2.99616,8.263426892,2.90112,0.84616,3.022,4.8,2.15,5.259515187
11/04/2019 12:00,8.40336,-4.34902,9.462052328,2.88336,0.84098,3.0035,5.52,-5.19,7.576707728,7.52336,3.05098,8.118461963,2.88336,0.84098,3.0035,4.64,2.21,5.139426038
11/04/2019 12:30,8.1992,-4.2344,9.22805635,3.1392,0.9156,3.27,5.06,-5.15,7.219840718,7.3192,3.1956,7.986397686,3.1392,0.9156,3.27,4.18,2.28,4.761386353
11/04/2019 13:00,10.70936,-4.39352,11.57555224,3.51936,1.02648,3.666,7.19,-5.42,9.004026877,9.82936,2.85648,10.23600488,3.51936,1.02648,3.666,6.31,1.83,6.57000761
11/04/2019 13:30,7.41496,-0.53772,7.434431693,3.50496,1.02228,3.651,3.91,-1.56,4.209714955,7.40496,-0.67772,7.43590862,3.50496,1.02228,3.651,3.9,-1.7,4.254409477
11/04/2019 14:00,7.42696,-0.76422,7.466174861,3.51696,1.02578,3.6635,3.91,-1.79,4.300255806,7.41696,-0.77422,7.457259031,3.51696,1.02578,3.6635,3.9,-1.8,4.295346319
11/04/2019 14:30,7.46912,-0.68734,7.500679293,3.60912,1.05266,3.7595,3.86,-1.74,4.234052432,7.47912,-0.69734,7.511559029,3.60912,1.05266,3.7595,3.87,-1.75,4.247281483
11/04/2019 15:00,7.42304,-0.73328,7.459170356,3.38304,0.98672,3.524,4.04,-1.72,4.39089968,7.43304,-0.74328,7.470110361,3.38304,0.98672,3.524,4.05,-1.73,4.40402089
11/04/2019 15:30,7.37648,-0.59686,7.40058775,3.33648,0.97314,3.4755,4.04,-1.57,4.334339627,7.38648,-0.60686,7.41136734,3.33648,0.97314,3.4755,4.05,-1.58,4.34728651
11/04/2019 16:00,7.36344,-0.56608,7.385167243,3.13344,0.91392,3.264,4.23,-1.48,4.481439501,7.37344,-0.57608,7.395910059,3.13344,0.91392,3.264,4.24,-1.49,4.494185132
11/04/2019 16:30,7.70936,-0.54852,7.728848931,2.67936,0.78148,2.791,5.03,-1.33,5.202864596,7.71936,-0.55852,7.739538966,2.67936,0.78148,2.791,5.04,-1.34,5.21509348
11/04/2019 17:00,8.11736,-0.55202,8.136108373,2.66736,0.77798,2.7785,5.45,-1.33,5.609937611,8.12736,-0.56202,8.146769117,2.66736,0.77798,2.7785,5.46,-1.34,5.622028104
11/04/2019 17:30,8.13944,-0.24058,8.142994673,2.32944,0.67942,2.4265,5.81,-0.92,5.88238897,8.14944,-0.26058,8.153604985,2.32944,0.67942,2.4265,5.82,-0.94,5.895421953
11/04/2019 18:00,8.20992,-0.00544,8.209921802,1.96992,0.57456,2.052,6.24,-0.58,6.266897159,8.20992,-0.02544,8.209959415,1.96992,0.57456,2.052,6.24,-0.6,6.268779786
11/04/2019 18:30,8.86824,-0.08218,8.868620764,1.63824,0.47782,1.7065,7.23,-0.56,7.251654984,8.91824,-0.10218,8.91882534,1.63824,0.47782,1.7065,7.28,-0.58,7.303067849
11/04/2019 19:00,8.96736,0.06298,8.967581159,1.34736,0.39298,1.4035,7.62,-0.33,7.627142322,9.03736,0.06298,9.037579446,1.34736,0.39298,1.4035,7.69,-0.33,7.697077367
11/04/2019 19:30,8.6256,0.0158,8.625614471,1.1856,0.3458,1.235,7.44,-0.33,7.447314952,8.6556,0.0158,8.655614421,1.1856,0.3458,1.235,7.47,-0.33,7.477285604
11/04/2019 20:00,8.69192,0.02306,8.691950589,1.14192,0.33306,1.1895,7.55,-0.31,7.556361558,8.72192,0.00306,8.721920537,1.14192,0.33306,1.1895,7.58,-0.33,7.587179977
11/04/2019 20:30,8.8876,0.0218,8.887626736,1.1376,0.3318,1.185,7.75,-0.31,7.756197522,8.8976,-0.2282,8.900525883,1.1376,0.3318,1.185,7.76,-0.56,7.780179947
11/04/2019 21:00,8.83552,-0.05464,8.835688949,1.11552,0.32536,1.162,7.72,-0.38,7.729346674,8.87552,-0.10464,8.876136817,1.11552,0.32536,1.162,7.76,-0.43,7.771904528
11/04/2019 21:30,8.6976,0.0018,8.697600186,1.1376,0.3318,1.185,7.56,-0.33,7.567198953,8.7376,-0.0082,8.737603848,1.1376,0.3318,1.185,7.6,-0.34,7.607601462
11/04/2019 22:00,8.37104,0.09572,8.371587245,1.15104,0.33572,1.199,7.22,-0.24,7.223987818,8.38104,0.09572,8.381586592,1.15104,0.33572,1.199,7.23,-0.24,7.233982306
11/04/2019 22:30,7.82528,0.09404,7.825845041,1.14528,0.33404,1.193,6.68,-0.24,6.684309987,7.83528,0.03404,7.835353942,1.14528,0.33404,1.193,6.69,-0.3,6.696723079
11/04/2019 23:00,7.41432,-0.04624,7.414464188,1.14432,0.33376,1.192,6.27,-0.38,6.281504597,7.40432,-0.12624,7.405396087,1.14432,0.33376,1.192,6.26,-0.46,6.276878205
11/04/2019 23:30,6.96064,0.01852,6.960664638,1.16064,0.33852,1.209,5.8,-0.32,5.808820879,6.96064,0.00852,6.960645214,1.16064,0.33852,1.209,5.8,-0.33,5.809380346
12/04/2019 00:00,6.59392,0.12656,6.595134449,1.15392,0.33656,1.202,5.44,-0.21,5.4440518,6.59392,0.11656,6.594950129,1.15392,0.33656,1.202,5.44,-0.22,5.444446712
12/04/2019 00:30,6.432,0.126,6.433234023,1.152,0.336,1.2,5.28,-0.21,5.284174486,6.432,0.116,6.433045935,1.152,0.336,1.2,5.28,-0.22,5.284581346
12/04/2019 01:00,6.4032,0.1176,6.404279819,1.1232,0.3276,1.17,5.28,-0.21,5.284174486,6.4032,0.1276,6.404471251,1.1232,0.3276,1.17,5.28,-0.2,5.283786521
12/04/2019 01:30,7.04168,0.15424,7.043369023,1.11168,0.32424,1.158,5.93,-0.17,5.932436262,7.05168,0.15424,7.053366629,1.11168,0.32424,1.158,5.94,-0.17,5.942432162
12/04/2019 02:00,7.71496,0.13228,7.716093947,1.10496,0.32228,1.151,6.61,-0.19,6.612730147,7.73496,0.13228,7.736091015,1.10496,0.32228,1.151,6.63,-0.19,6.632721915
12/04/2019 02:30,7.92456,0.11508,7.925395548,1.11456,0.32508,1.161,6.81,-0.21,6.813237116,7.95456,0.11508,7.955392398,1.11456,0.32508,1.161,6.84,-0.21,6.843222925
12/04/2019 03:00,7.85688,0.32284,7.863509967,1.10688,0.32284,1.153,6.75,0,6.75,7.88688,0.15284,7.888360806,1.10688,0.32284,1.153,6.78,-0.17,6.782130934
12/04/2019 03:30,7.82168,0.07424,7.822032319,1.11168,0.32424,1.158,6.71,-0.25,6.714655613,7.85168,0.13424,7.852827465,1.11168,0.32424,1.158,6.74,-0.19,6.74267751
12/04/2019 04:00,7.67976,0.15368,7.681297495,1.10976,0.32368,1.156,6.57,-0.17,6.572199023,7.70976,0.15368,7.711291513,1.10976,0.32368,1.156,6.6,-0.17,6.602189031
12/04/2019 04:30,7.65648,0.15564,7.658061752,1.11648,0.32564,1.163,6.54,-0.17,6.542209107,7.66648,0.15564,7.668059689,1.11648,0.32564,1.163,6.55,-0.17,6.552205735
12/04/2019 05:00,7.53072,0.15396,7.532293635,1.11072,0.32396,1.157,6.42,-0.17,6.422250384,7.54072,0.15396,7.542291548,1.11072,0.32396,1.157,6.43,-0.17,6.432246886
12/04/2019 05:30,7.8636,0.1348,7.864755305,1.1136,0.3248,1.16,6.75,-0.19,6.752673545,7.8636,0.1348,7.864755305,1.1136,0.3248,1.16,6.75,-0.19,6.752673545
12/04/2019 06:00,8.04688,0.11284,8.047671129,1.10688,0.32284,1.153,6.94,-0.21,6.943176506,8.05688,0.10284,8.057536311,1.10688,0.32284,1.153,6.95,-0.22,6.953481143
12/04/2019 06:30,8.50368,-0.03226,8.503741191,1.12368,0.32774,1.1705,7.38,-0.36,7.388775271,8.51368,-0.05226,8.513840394,1.12368,0.32774,1.1705,7.39,-0.38,7.39976351
12/04/2019 07:00,8.9184,-0.0963,8.918919904,1.1784,0.3437,1.2275,7.74,-0.44,7.752496372,8.9584,-0.1163,8.959154885,1.1784,0.3437,1.2275,7.78,-0.46,7.793587107
