Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2019 07:30,9.41136,-0.34752,9.417774005,1.31136,0.38248,1.366,8.1,-0.73,8.132828536,9.46136,-0.36752,9.46849534,1.31136,0.38248,1.366,8.15,-0.75,8.18443645
12/04/2019 08:00,9.49088,-1.19516,9.565835593,1.49088,0.43484,1.553,8,-1.63,8.164367704,9.36088,0.04484,9.360987395,1.49088,0.43484,1.553,7.87,-0.39,7.879657353
12/04/2019 08:30,9.82736,-3.96702,10.59784187,1.82736,0.53298,1.9035,8,-4.5,9.178779875,8.94736,2.64298,9.32955488,1.82736,0.53298,1.9035,7.12,2.11,7.426068947
12/04/2019 09:00,9.49792,-3.97644,10.29672566,1.65792,0.48356,1.727,7.84,-4.46,9.019822615,8.58792,2.64356,8.985587315,1.65792,0.48356,1.727,6.93,2.16,7.258822219
12/04/2019 09:30,8.90608,-3.59406,9.603932957,2.14608,0.62594,2.2355,6.76,-4.22,7.96906519,7.94608,3.06594,8.51705204,2.14608,0.62594,2.2355,5.8,2.44,6.292344555
12/04/2019 10:00,8.79608,-3.57406,9.494468297,2.62608,0.76594,2.7355,6.17,-4.34,7.543507142,7.81608,3.10594,8.410586772,2.62608,0.76594,2.7355,5.19,2.34,5.693127436
12/04/2019 10:30,8.69912,-3.81734,9.49983018,2.64912,0.77266,2.7595,6.05,-4.59,7.594116143,7.71912,2.88266,8.239814455,2.64912,0.77266,2.7595,5.07,2.11,5.491538946
12/04/2019 11:00,8.59816,-3.81512,9.406566643,2.82816,0.82488,2.946,5.77,-4.64,7.404221769,7.61816,2.86488,8.13903552,2.82816,0.82488,2.946,4.79,2.04,5.206313475
12/04/2019 11:30,8.72952,-3.79264,9.517806344,3.17952,0.92736,3.312,5.55,-4.72,7.285664005,7.75952,2.88736,8.279311469,3.17952,0.92736,3.312,4.58,1.96,4.981766755
12/04/2019 12:00,8.7956,-3.7867,9.576099219,2.9256,0.8533,3.0475,5.87,-4.64,7.482412712,7.8256,2.9033,8.346805751,2.9256,0.8533,3.0475,4.9,2.05,5.311544032
12/04/2019 12:30,8.84848,-3.80086,9.630271806,2.32848,0.67914,2.4255,6.52,-4.48,7.910802741,7.87848,2.85914,8.381236702,2.32848,0.67914,2.4255,5.55,2.18,5.96279297
12/04/2019 13:00,8.84216,-3.70812,9.588219199,2.13216,0.62188,2.221,6.71,-4.33,7.985799897,7.87216,2.96188,8.410923623,2.13216,0.62188,2.221,5.74,2.34,6.198645013
12/04/2019 13:30,8.87168,-3.68076,9.604931036,1.95168,0.56924,2.033,6.92,-4.25,8.120892808,7.90168,3.01924,8.45886263,1.95168,0.56924,2.033,5.95,2.45,6.434671709
12/04/2019 14:00,8.79064,-3.85398,9.598359935,1.70064,0.49602,1.7715,7.09,-4.35,8.318088723,7.82064,2.85602,8.325818894,1.70064,0.49602,1.7715,6.12,2.36,6.559268252
12/04/2019 14:30,8.83696,-3.73422,9.593553098,1.83696,0.53578,1.9135,7,-4.27,8.199567062,7.86696,2.96578,8.40743187,1.83696,0.53578,1.9135,6.03,2.43,6.501215271
12/04/2019 15:00,8.59,-1.295,8.687066536,2.04,0.595,2.125,6.55,-1.89,6.817228176,8.19,0.805,8.229466872,2.04,0.595,2.125,6.15,0.21,6.153584321
12/04/2019 15:30,8.32768,0.34724,8.334916304,2.52768,0.73724,2.633,5.8,-0.39,5.813097281,8.25768,-0.32276,8.263985298,2.52768,0.73724,2.633,5.73,-1.06,5.827220607
12/04/2019 16:00,8.67824,0.30282,8.683521719,2.23824,0.65282,2.3315,6.44,-0.35,6.449503857,8.62824,-0.40718,8.637842384,2.23824,0.65282,2.3315,6.39,-1.06,6.477321977
12/04/2019 16:30,9.00232,0.24526,9.005660323,1.73232,0.50526,1.8045,7.27,-0.26,7.274647758,8.96232,-0.40474,8.971454411,1.73232,0.50526,1.8045,7.23,-0.91,7.287043296
12/04/2019 17:00,9.31952,0.25736,9.323072841,1.49952,0.43736,1.562,7.82,-0.18,7.822071337,9.29952,-0.39264,9.307805241,1.49952,0.43736,1.562,7.8,-0.83,7.844035951
12/04/2019 17:30,9.15512,0.70816,9.182467686,1.36512,0.39816,1.422,7.79,0.31,7.796165724,9.14512,-0.11184,9.145803847,1.36512,0.39816,1.422,7.78,-0.51,7.796698019
12/04/2019 18:00,8.75872,0.80046,8.795220989,1.33872,0.39046,1.3945,7.42,0.41,7.43131886,8.71872,0.09046,8.719189266,1.33872,0.39046,1.3945,7.38,-0.3,7.386095044
12/04/2019 18:30,9.02328,-0.99696,9.078188762,1.31328,0.38304,1.368,7.71,-1.38,7.832528327,8.60328,1.65304,8.760648834,1.31328,0.38304,1.368,7.29,1.27,7.399797295
12/04/2019 19:00,9.36712,-2.59834,9.720818271,2.57712,0.75166,2.6845,6.79,-3.35,7.571433154,8.45712,4.05166,9.377570445,2.57712,0.75166,2.6845,5.88,3.3,6.742729418
12/04/2019 19:30,9.3944,-3.1158,9.897624008,1.6944,0.4942,1.765,7.7,-3.61,8.504240119,8.5144,3.5142,9.211113342,1.6944,0.4942,1.765,6.82,3.02,7.45873984
12/04/2019 20:00,9.29984,-3.41338,9.906471978,1.11984,0.32662,1.1665,8.18,-3.74,8.994442729,8.41984,3.21662,9.013342879,1.11984,0.32662,1.1665,7.3,2.89,7.851248308
12/04/2019 20:30,9.38592,-3.34744,9.964981124,1.10592,0.32256,1.152,8.28,-3.67,9.056892403,8.53592,3.26256,9.138174216,1.10592,0.32256,1.152,7.43,2.94,7.99052564
12/04/2019 21:00,9.21264,-3.34548,9.801274009,1.11264,0.32452,1.159,8.1,-3.67,8.892631781,8.33264,3.29452,8.960287462,1.11264,0.32452,1.159,7.22,2.97,7.807003266
12/04/2019 21:30,9.10856,-3.29792,9.687215369,1.13856,0.33208,1.186,7.97,-3.63,8.757728016,8.20856,3.37208,8.874197474,1.13856,0.33208,1.186,7.07,3.04,7.695875519
12/04/2019 22:00,8.67416,-2.77212,9.106354979,1.12416,0.32788,1.171,7.55,-3.1,8.161648118,7.86416,3.03788,8.430523554,1.12416,0.32788,1.171,6.74,2.71,7.264413259
12/04/2019 22:30,7.9232,0.7476,7.958392049,1.1232,0.3276,1.17,6.8,0.42,6.812958241,7.8632,0.0376,7.863289897,1.1232,0.3276,1.17,6.74,-0.29,6.746235988
12/04/2019 23:00,7.528,0.769,7.567175497,1.128,0.329,1.175,6.4,0.44,6.41510717,7.488,0.059,7.488232435,1.128,0.329,1.175,6.36,-0.27,6.365728552
12/04/2019 23:30,7.12376,0.16068,7.125571879,1.13376,0.33068,1.181,5.99,-0.17,5.992411868,7.12376,0.15068,7.125353395,1.13376,0.33068,1.181,5.99,-0.18,5.992703897
13/04/2019 00:00,6.86512,0.15816,6.866941619,1.12512,0.32816,1.172,5.74,-0.17,5.74251687,6.86512,0.14816,6.866718576,1.12512,0.32816,1.172,5.74,-0.18,5.742821606
13/04/2019 00:30,5.64,-0.17,5.642561475,0,0,0,5.64,-0.17,5.642561475,5.65,-0.18,5.652866529,0,0,0,5.65,-0.18,5.652866529
13/04/2019 01:00,5.64,-0.17,5.642561475,0,0,0,5.64,-0.17,5.642561475,5.65,-0.18,5.652866529,0,0,0,5.65,-0.18,5.652866529
13/04/2019 01:30,6.37,-0.17,6.372268042,0,0,0,6.37,-0.17,6.372268042,6.38,-0.19,6.382828527,0,0,0,6.38,-0.19,6.382828527
13/04/2019 02:00,6.85,-0.17,6.852109164,0,0,0,6.85,-0.17,6.852109164,6.86,-0.19,6.862630691,0,0,0,6.86,-0.19,6.862630691
13/04/2019 02:30,6.85,-0.2,6.852919086,0,0,0,6.85,-0.2,6.852919086,6.86,-0.19,6.862630691,0,0,0,6.86,-0.19,6.862630691
13/04/2019 03:00,6.79,-0.2,6.792944869,0,0,0,6.79,-0.2,6.792944869,6.8,-0.19,6.802653894,0,0,0,6.8,-0.19,6.802653894
13/04/2019 03:30,6.7,0,6.7,0,0,0,6.7,0,6.7,6.71,0,6.71,0,0,0,6.71,0,6.71
13/04/2019 04:00,6.54,0,6.54,0,0,0,6.54,0,6.54,6.54,0,6.54,0,0,0,6.54,0,6.54
13/04/2019 04:30,6.54,-0.25,6.544776543,0,0,0,6.54,-0.25,6.544776543,6.54,-0.25,6.544776543,0,0,0,6.54,-0.25,6.544776543
13/04/2019 05:00,6.43,-0.25,6.434858196,0,0,0,6.43,-0.25,6.434858196,6.43,-0.25,6.434858196,0,0,0,6.43,-0.25,6.434858196
13/04/2019 05:30,6.58,-0.18,6.582461546,0,0,0,6.58,-0.18,6.582461546,6.58,-0.19,6.58274259,0,0,0,6.58,-0.19,6.58274259
13/04/2019 06:00,6.71,-0.19,6.712689476,0,0,0,6.71,-0.19,6.712689476,6.72,-0.2,6.722975532,0,0,0,6.72,-0.2,6.722975532
13/04/2019 06:30,7.08336,-0.30902,7.090097478,0.00336,0.00098,0.0035,7.08,-0.31,7.086783473,7.09336,-0.31902,7.100530251,0.00336,0.00098,0.0035,7.09,-0.32,7.097217765
13/04/2019 07:00,7.43416,-0.40712,7.445299296,0.04416,0.01288,0.046,7.39,-0.42,7.401925425,7.45416,-0.42712,7.466386864,0.04416,0.01288,0.046,7.41,-0.44,7.423051933
13/04/2019 07:30,7.88744,-0.61408,7.911308615,0.15744,0.04592,0.164,7.73,-0.66,7.758124773,7.91744,-0.63408,7.942790039,0.15744,0.04592,0.164,7.76,-0.68,7.789736838
13/04/2019 08:00,7.94032,-0.70324,7.971400642,0.16032,0.04676,0.167,7.78,-0.75,7.816066786,7.97032,-0.72324,8.003066725,0.16032,0.04676,0.167,7.81,-0.77,7.847865952
13/04/2019 08:30,7.61608,-0.76906,7.654810765,0.34608,0.10094,0.3605,7.27,-0.87,7.321871345,7.63608,-0.77906,7.675718354,0.34608,0.10094,0.3605,7.29,-0.88,7.342921762
13/04/2019 09:00,7.31,-0.6775,7.341328643,0.66,0.1925,0.6875,6.65,-0.87,6.706668323,7.32,-0.7075,7.35411152,0.66,0.1925,0.6875,6.66,-0.9,6.720535693
13/04/2019 09:30,7.34104,-0.66928,7.371485875,0.31104,0.09072,0.324,7.03,-0.76,7.070961745,7.36104,-0.68928,7.393241292,0.31104,0.09072,0.324,7.05,-0.78,7.093017693
13/04/2019 10:00,7.44136,-0.81502,7.485859754,0.29136,0.08498,0.3035,7.15,-0.9,7.206420748,7.45136,-0.83502,7.49800135,0.29136,0.08498,0.3035,7.16,-0.92,7.218864177
13/04/2019 10:30,7.33696,-0.82422,7.3831105,0.63696,0.18578,0.6635,6.7,-1.01,6.775699226,7.34696,-0.84422,7.3953045,0.63696,0.18578,0.6635,6.71,-1.03,6.788593374
13/04/2019 11:00,7.4692,-0.9644,7.531202826,0.4992,0.1456,0.52,6.97,-1.11,7.057832528,7.4892,-0.9844,7.553619,0.4992,0.1456,0.52,6.99,-1.13,7.080748548
13/04/2019 11:30,7.5352,-0.9339,7.592852445,1.4952,0.4361,1.5575,6.04,-1.37,6.193423932,7.5452,-0.9539,7.605259249,1.4952,0.4361,1.5575,6.05,-1.39,6.207624344
13/04/2019 12:00,7.32264,-0.84548,7.371288422,1.11264,0.32452,1.159,6.21,-1.17,6.319256285,7.33264,-0.85548,7.382374645,1.11264,0.32452,1.159,6.22,-1.18,6.330939899
13/04/2019 12:30,6.94368,-0.69726,6.978600393,0.52368,0.15274,0.5455,6.42,-0.85,6.476025015,6.96368,-0.70726,6.999503972,0.52368,0.15274,0.5455,6.44,-0.86,6.497168614
13/04/2019 13:00,6.5404,-0.6328,6.570941181,0.9504,0.2772,0.99,5.59,-0.91,5.663585437,6.5504,-0.6528,6.582848016,0.9504,0.2772,0.99,5.6,-0.93,5.676697984
13/04/2019 13:30,5.868,-0.566,5.895233668,1.728,0.504,1.8,4.14,-1.07,4.276037886,5.878,-0.586,5.907138055,1.728,0.504,1.8,4.15,-1.09,4.290757509
13/04/2019 14:00,6.10968,-0.53676,6.133212943,1.75968,0.51324,1.833,4.35,-1.05,4.474930167,6.11968,-0.54676,6.144056461,1.75968,0.51324,1.833,4.36,-1.06,4.487003454
13/04/2019 14:30,5.95328,-0.47696,5.972355783,0.83328,0.24304,0.868,5.12,-0.72,5.170377162,5.96328,-0.48696,5.983129482,0.83328,0.24304,0.868,5.13,-0.73,5.181679264
13/04/2019 15:00,5.75544,-0.41008,5.77003078,1.16544,0.33992,1.214,4.59,-0.75,4.650870886,5.76544,-0.43008,5.781458916,1.16544,0.33992,1.214,4.6,-0.77,4.664000429
13/04/2019 15:30,5.77344,-0.38858,5.786501866,1.51344,0.44142,1.5765,4.26,-0.83,4.340103685,5.78344,-0.40858,5.797854418,1.51344,0.44142,1.5765,4.27,-0.85,4.353779967
13/04/2019 16:00,5.88592,-0.42994,5.901601702,1.16592,0.34006,1.2145,4.72,-0.77,4.782394798,5.89592,-0.43994,5.912310872,1.16592,0.34006,1.2145,4.73,-0.78,4.793881517
13/04/2019 16:30,6.13704,-0.38878,6.149342229,1.30704,0.38122,1.3615,4.83,-0.77,4.890991719,6.13704,-0.40878,6.150639077,1.30704,0.38122,1.3615,4.83,-0.79,4.894180217
13/04/2019 17:00,6.43312,-0.47534,6.450657412,0.63312,0.18466,0.6595,5.8,-0.66,5.837430942,6.44312,-0.48534,6.461373712,0.63312,0.18466,0.6595,5.81,-0.67,5.848504082
13/04/2019 17:30,7.00952,-0.51514,7.02842371,0.83952,0.24486,0.8745,6.17,-0.76,6.21663092,7.00952,-0.53514,7.029917884,0.83952,0.24486,0.8745,6.17,-0.78,6.219107653
13/04/2019 18:00,7.43232,-0.46224,7.446680227,0.71232,0.20776,0.742,6.72,-0.67,6.753317703,7.44232,-0.48224,7.457927487,0.71232,0.20776,0.742,6.73,-0.69,6.765279004
13/04/2019 18:30,7.62976,-0.49882,7.646048591,0.44976,0.13118,0.4685,7.18,-0.63,7.207586281,7.64976,-0.50882,7.66666328,0.44976,0.13118,0.4685,7.2,-0.64,7.228388479
13/04/2019 19:00,7.78736,-0.52952,7.805342222,0.20736,0.06048,0.216,7.58,-0.59,7.602927068,7.81736,-0.53952,7.835955538,0.20736,0.06048,0.216,7.61,-0.6,7.633616443
13/04/2019 19:30,7.83384,-0.57138,7.854649849,0.06384,0.01862,0.0665,7.77,-0.59,7.792368061,7.87384,-0.58138,7.895274476,0.06384,0.01862,0.0665,7.81,-0.6,7.833013469
13/04/2019 20:00,7.89296,-0.59622,7.915446661,0.01296,0.00378,0.0135,7.88,-0.6,7.902809627,7.93296,-0.59622,7.955333598,0.01296,0.00378,0.0135,7.92,-0.6,7.942694757
13/04/2019 20:30,8.28,-0.8,8.318557567,0,0,0,8.28,-0.8,8.318557567,8.35,-0.82,8.390166864,0,0,0,8.35,-0.82,8.390166864
13/04/2019 21:00,8.33,-0.83,8.371248413,0,0,0,8.33,-0.83,8.371248413,8.4,-0.85,8.442896422,0,0,0,8.4,-0.85,8.442896422
13/04/2019 21:30,8.56,-0.81,8.598238192,0,0,0,8.56,-0.81,8.598238192,8.69,-0.83,8.729547526,0,0,0,8.69,-0.83,8.729547526
13/04/2019 22:00,7.87,-0.67,7.898468206,0,0,0,7.87,-0.67,7.898468206,7.93,-0.69,7.959962311,0,0,0,7.93,-0.69,7.959962311
13/04/2019 22:30,7.16,-0.47,7.175409396,0,0,0,7.16,-0.47,7.175409396,7.18,-0.49,7.196700633,0,0,0,7.18,-0.49,7.196700633
13/04/2019 23:00,6.72,-0.46,6.735725648,0,0,0,6.72,-0.46,6.735725648,6.72,-0.47,6.736415961,0,0,0,6.72,-0.47,6.736415961
13/04/2019 23:30,6.3,-0.46,6.316771327,0,0,0,6.3,-0.46,6.316771327,6.31,-0.46,6.326744819,0,0,0,6.31,-0.46,6.326744819
14/04/2019 00:00,6.03,-0.6,6.059777224,0,0,0,6.03,-0.6,6.059777224,6.03,-0.62,6.061790165,0,0,0,6.03,-0.62,6.061790165
14/04/2019 00:30,6.93552,-0.20464,6.938538405,1.11552,0.32536,1.162,5.82,-0.53,5.844082477,6.93552,-0.21464,6.938840537,1.11552,0.32536,1.162,5.82,-0.54,5.844997861
14/04/2019 01:00,6.9336,-0.2252,6.93725623,1.1136,0.3248,1.16,5.82,-0.55,5.845930208,6.9336,-0.2352,6.937588053,1.1136,0.3248,1.16,5.82,-0.56,5.84687951
14/04/2019 01:30,7.73168,-0.27576,7.736596099,1.11168,0.32424,1.158,6.62,-0.6,6.647134721,7.74168,-0.28576,7.746952175,1.11168,0.32424,1.158,6.63,-0.61,6.658002704
14/04/2019 02:00,8.64416,-0.35212,8.651328834,1.12416,0.32788,1.171,7.52,-0.68,7.550682088,8.66416,-0.36212,8.671724131,1.12416,0.32788,1.171,7.54,-0.69,7.571505795
14/04/2019 02:30,8.84856,-0.35792,8.855795887,1.13856,0.33208,1.186,7.71,-0.69,7.740813911,8.86856,-0.37792,8.876608587,1.13856,0.33208,1.186,7.73,-0.71,7.762538245
14/04/2019 03:00,8.7984,-0.3638,8.805918067,1.1184,0.3262,1.165,7.68,-0.69,7.710933796,8.8484,-0.3938,8.857158743,1.1184,0.3262,1.165,7.73,-0.72,7.763459281
14/04/2019 03:30,8.69184,-0.29988,8.69701159,1.13184,0.33012,1.179,7.56,-0.63,7.586204585,8.72184,-0.30988,8.727343158,1.13184,0.33012,1.179,7.59,-0.64,7.616935079
14/04/2019 04:00,8.5376,-0.2182,8.540387872,1.1376,0.3318,1.185,7.4,-0.55,7.42041104,8.5576,-0.2282,8.56064209,1.1376,0.3318,1.185,7.42,-0.56,7.441102069
14/04/2019 04:30,8.46912,-0.21484,8.471844534,1.14912,0.33516,1.197,7.32,-0.55,7.340633488,8.48912,-0.22484,8.492096997,1.14912,0.33516,1.197,7.34,-0.56,7.361331401
14/04/2019 05:00,7.82512,-0.06184,7.825364349,1.12512,0.32816,1.172,6.7,-0.39,6.711341148,7.82512,-0.07184,7.825449763,1.12512,0.32816,1.172,6.7,-0.4,6.711929678
14/04/2019 05:30,7.92456,-0.14492,7.925884998,1.11456,0.32508,1.161,6.81,-0.47,6.826199528,7.93456,-0.16492,7.936273748,1.11456,0.32508,1.161,6.82,-0.49,6.837579981
14/04/2019 06:00,7.96072,-0.20604,7.963385926,1.11072,0.32396,1.157,6.85,-0.53,6.870473055,7.97072,-0.22604,7.973924467,1.11072,0.32396,1.157,6.86,-0.55,6.882012787
14/04/2019 06:30,8.08128,-0.29296,8.086588403,1.12128,0.32704,1.168,6.96,-0.62,6.987560375,8.10128,-0.30296,8.106942852,1.12128,0.32704,1.168,6.98,-0.63,7.008373563
14/04/2019 07:00,8.286,-0.327,8.292449879,1.176,0.343,1.225,7.11,-0.67,7.141498442,8.296,-0.337,8.302841983,1.176,0.343,1.225,7.12,-0.68,7.152398199
14/04/2019 07:30,8.55424,-0.39418,8.563317106,1.25424,0.36582,1.3065,7.3,-0.76,7.339455021,8.57424,-0.41418,8.584237686,1.25424,0.36582,1.3065,7.32,-0.78,7.361440077
14/04/2019 08:00,8.87632,-0.45524,8.887986285,1.21632,0.35476,1.267,7.66,-0.81,7.702707316,8.90632,-0.47524,8.918990358,1.21632,0.35476,1.267,7.69,-0.83,7.734662242
14/04/2019 08:30,9.2996,-3.5472,9.953149652,1.2096,0.3528,1.26,8.09,-3.9,8.980985469,8.6596,2.2128,8.93784963,1.2096,0.3528,1.26,7.45,1.86,7.678678272
14/04/2019 09:00,9.2244,-4.2833,10.17035959,1.6344,0.4767,1.7025,7.59,-4.76,8.959112679,8.3544,3.0867,8.906386262,1.6344,0.4767,1.7025,6.72,2.61,7.209056804
14/04/2019 09:30,9.27976,-3.02632,9.760766281,1.58976,0.46368,1.656,7.69,-3.49,8.444891947,8.72976,1.69368,8.89253966,1.58976,0.46368,1.656,7.14,1.23,7.245170805
14/04/2019 10:00,9.03408,-0.49256,9.04749782,1.77408,0.51744,1.848,7.26,-1.01,7.329918144,9.05408,-0.51256,9.068576647,1.77408,0.51744,1.848,7.28,-1.03,7.352502975
14/04/2019 10:30,8.79768,-0.37526,8.805679613,2.10768,0.61474,2.1955,6.69,-0.99,6.762854427,8.80768,-0.37526,8.815670539,2.10768,0.61474,2.1955,6.7,-0.99,6.772746858
14/04/2019 11:00,8.34888,0.12884,8.349874071,1.77888,0.51884,1.853,6.57,-0.39,6.581565163,8.35888,0.10884,8.359588566,1.77888,0.51884,1.853,6.58,-0.41,6.592761182
14/04/2019 11:30,8.81064,0.05102,8.81078772,1.82064,0.53102,1.8965,6.99,-0.48,7.006461304,8.82064,0.04102,8.82073538,1.82064,0.53102,1.8965,7,-0.49,7.017129043
14/04/2019 12:00,8.88928,-0.05396,8.889443773,1.76928,0.51604,1.843,7.12,-0.57,7.142779571,8.90928,-0.06396,8.909509582,1.76928,0.51604,1.843,7.14,-0.58,7.163518688
14/04/2019 12:30,8.86856,-0.06042,8.868765813,2.15856,0.62958,2.2485,6.71,-0.69,6.745383607,8.87856,-0.08042,8.878924206,2.15856,0.62958,2.2485,6.72,-0.71,6.757403347
14/04/2019 13:00,8.50728,-0.08996,8.507755626,2.53728,0.74004,2.643,5.97,-0.83,6.027420676,8.51728,-0.09996,8.517866552,2.53728,0.74004,2.643,5.98,-0.84,6.038708471
14/04/2019 13:30,8.04352,-0.14064,8.044749443,2.60352,0.75936,2.712,5.44,-0.9,5.513945955,8.05352,-0.15064,8.054928727,2.60352,0.75936,2.712,5.45,-0.91,5.525450208
14/04/2019 14:00,8.22808,-0.21556,8.230903146,2.51808,0.73444,2.623,5.71,-0.95,5.788488576,8.23808,-0.23556,8.241447118,2.51808,0.73444,2.623,5.72,-0.97,5.801663555
14/04/2019 14:30,8.46088,-0.15016,8.462212382,1.85088,0.53984,1.928,6.61,-0.69,6.645916039,8.47088,-0.17016,8.472588884,1.85088,0.53984,1.928,6.62,-0.71,6.657965155
14/04/2019 15:00,8.63368,-0.18726,8.635710547,1.72368,0.50274,1.7955,6.91,-0.69,6.944364622,8.65368,-0.20726,8.656161635,1.72368,0.50274,1.7955,6.93,-0.71,6.966275906
14/04/2019 15:30,8.83464,-0.20698,8.837064255,1.48464,0.43302,1.5465,7.35,-0.64,7.377811329,8.86464,-0.22698,8.867545447,1.48464,0.43302,1.5465,7.38,-0.66,7.409453421
14/04/2019 16:00,9.01824,-0.16218,9.019698168,1.63824,0.47782,1.7065,7.38,-0.64,7.407698698,9.03824,-0.18218,9.040075876,1.63824,0.47782,1.7065,7.4,-0.66,7.429374132
14/04/2019 16:30,9.28024,-0.21618,9.282757578,1.59024,0.46382,1.6565,7.69,-0.68,7.720006477,9.31024,-0.22618,9.312986967,1.59024,0.46382,1.6565,7.72,-0.69,7.750774155
14/04/2019 17:00,9.7,-0.2375,9.702907103,1.62,0.4725,1.6875,8.08,-0.71,8.111134323,9.75,-0.2475,9.75314084,1.62,0.4725,1.6875,8.13,-0.72,8.16181965
14/04/2019 17:30,9.76824,-0.21718,9.770654013,1.51824,0.44282,1.5815,8.25,-0.66,8.276357895,9.83824,-0.22718,9.840862617,1.51824,0.44282,1.5815,8.32,-0.67,8.346933569
14/04/2019 18:00,9.7376,-0.2357,9.740452158,1.3176,0.3843,1.3725,8.42,-0.62,8.442795745,9.8176,-0.2557,9.820929297,1.3176,0.3843,1.3725,8.5,-0.64,8.524060065
14/04/2019 18:30,9.52696,-0.22672,9.529657329,1.41696,0.41328,1.476,8.11,-0.64,8.13521358,9.58696,-0.23672,9.589882085,1.41696,0.41328,1.476,8.17,-0.65,8.195816006
14/04/2019 19:00,9.35272,-0.24004,9.355799838,1.30272,0.37996,1.357,8.05,-0.62,8.073840474,9.40272,-0.25004,9.406043982,1.30272,0.37996,1.357,8.1,-0.63,8.124463059
14/04/2019 19:30,9.1944,-0.1958,9.1964846,1.2144,0.3542,1.265,7.98,-0.55,7.998931179,9.2444,-0.2058,9.246690489,1.2144,0.3542,1.265,8.03,-0.56,8.04950309
14/04/2019 20:00,9.16184,-0.21988,9.16447813,1.13184,0.33012,1.179,8.03,-0.55,8.048813577,9.20184,-0.22988,9.204710979,1.13184,0.33012,1.179,8.07,-0.56,8.089406653
14/04/2019 20:30,9.49704,-0.51128,9.510792606,1.12704,0.32872,1.174,8.37,-0.84,8.412044936,9.57704,-0.53128,9.591764885,1.12704,0.32872,1.174,8.45,-0.86,8.49365057
14/04/2019 21:00,9.43928,-0.54896,9.455229453,1.16928,0.34104,1.218,8.27,-0.89,8.3177521,9.50928,-0.56896,9.526285824,1.16928,0.34104,1.218,8.34,-0.91,8.389499389
14/04/2019 21:30,9.27312,-0.45784,9.284415544,1.17312,0.34216,1.222,8.1,-0.8,8.139410298,9.32312,-0.46784,9.334850872,1.17312,0.34216,1.222,8.15,-0.81,8.190152624
14/04/2019 22:00,9.15408,-0.48756,9.167054892,1.17408,0.34244,1.223,7.98,-0.83,8.023048049,9.19408,-0.49756,9.207533492,1.17408,0.34244,1.223,8.02,-0.84,8.063870039
14/04/2019 22:30,8.9212,-0.5384,8.937431622,1.1712,0.3416,1.22,7.75,-0.88,7.79980128,8.9512,-0.5584,8.968600337,1.1712,0.3416,1.22,7.78,-0.9,7.831883554
14/04/2019 23:00,8.48808,-0.49056,8.502243892,1.19808,0.34944,1.248,7.29,-0.84,7.338235483,8.50808,-0.50056,8.522792125,1.19808,0.34944,1.248,7.31,-0.85,7.359252679
14/04/2019 23:30,8.02824,-0.49468,8.043466032,1.21824,0.35532,1.269,6.81,-0.85,6.862841977,8.03824,-0.51468,8.054700354,1.21824,0.35532,1.269,6.82,-0.87,6.875267268
15/04/2019 00:00,7.708,-0.396,7.718165585,1.248,0.364,1.3,6.46,-0.76,6.504552252,7.718,-0.406,7.728671296,1.248,0.364,1.3,6.47,-0.77,6.515658063
15/04/2019 00:30,7.57568,-0.30376,7.581767446,1.25568,0.36624,1.308,6.32,-0.67,6.355415014,7.57568,-0.31376,7.582174675,1.25568,0.36624,1.308,6.32,-0.68,6.356477012
15/04/2019 01:00,7.20248,-0.25636,7.207040905,1.21248,0.35364,1.263,5.99,-0.61,6.020979987,7.20248,-0.26636,7.207403541,1.21248,0.35364,1.263,5.99,-0.62,6.022001328
15/04/2019 01:30,7.91928,-0.28896,7.924550057,1.16928,0.34104,1.218,6.75,-0.63,6.779336251,7.92928,-0.29896,7.934913887,1.16928,0.34104,1.218,6.76,-0.64,6.790228273
15/04/2019 02:00,8.6812,-0.3684,8.689013293,1.1712,0.3416,1.22,7.51,-0.71,7.543487257,8.7112,-0.3784,8.719414659,1.1712,0.3416,1.22,7.54,-0.72,7.574298647
15/04/2019 02:30,8.87888,-0.39616,8.887713587,1.17888,0.34384,1.228,7.7,-0.74,7.735476714,8.90888,-0.41616,8.918594732,1.17888,0.34384,1.228,7.73,-0.76,7.767271078
15/04/2019 03:00,8.85136,-0.44252,8.862414897,1.19136,0.34748,1.241,7.66,-0.79,7.700629844,8.88136,-0.45252,8.892880849,1.19136,0.34748,1.241,7.69,-0.8,7.731500501
15/04/2019 03:30,8.76424,-0.35168,8.77129304,1.19424,0.34832,1.244,7.57,-0.7,7.602295706,8.79424,-0.37168,8.802090843,1.19424,0.34832,1.244,7.6,-0.72,7.63402908
15/04/2019 04:00,8.59128,-0.32796,8.597537426,1.24128,0.36204,1.293,7.35,-0.69,7.38231671,8.61128,-0.33796,8.617909271,1.24128,0.36204,1.293,7.37,-0.7,7.403168241
15/04/2019 04:30,8.52456,-0.32992,8.530941941,1.23456,0.36008,1.286,7.29,-0.69,7.322581512,8.54456,-0.33992,8.551318682,1.23456,0.36008,1.286,7.31,-0.7,7.343439249
15/04/2019 05:00,8.4084,-0.3488,8.415631408,1.2384,0.3612,1.29,7.17,-0.71,7.205067661,8.4184,-0.3588,8.426042725,1.2384,0.3612,1.29,7.18,-0.72,7.216009978
15/04/2019 05:30,8.51032,-0.42824,8.521087724,1.24032,0.36176,1.292,7.27,-0.79,7.312797003,8.52032,-0.44824,8.532102437,1.24032,0.36176,1.292,7.28,-0.81,7.324923208
15/04/2019 06:00,8.59664,-0.45348,8.608592417,1.25664,0.36652,1.309,7.34,-0.82,7.385661785,8.61664,-0.46348,8.629096048,1.25664,0.36652,1.309,7.36,-0.83,7.406652415
15/04/2019 06:30,8.86784,-0.44438,8.878967274,1.28784,0.37562,1.3415,7.58,-0.82,7.624224551,8.88784,-0.45438,8.899447233,1.28784,0.37562,1.3415,7.6,-0.83,7.645188029
15/04/2019 07:00,9.42624,-0.61318,9.446162726,1.32624,0.38682,1.3815,8.1,-1,8.161494961,9.47624,-0.62318,9.49670879,1.32624,0.38682,1.3815,8.15,-1.01,8.212344367
15/04/2019 07:30,10.12392,-1.40344,10.22073383,1.39392,0.40656,1.452,8.73,-1.81,8.915660379,10.15392,-1.02344,10.20536725,1.39392,0.40656,1.452,8.76,-1.43,8.875950653
15/04/2019 08:00,10.2,-1.205,10.27093107,1.56,0.455,1.625,8.64,-1.66,8.798022505,10.29,-1.415,10.38683421,1.56,0.455,1.625,8.73,-1.87,8.928034498
15/04/2019 08:30,10.41056,-0.88942,10.44848446,3.19056,0.93058,3.3235,7.22,-1.82,7.445857909,10.42056,-0.89942,10.45930337,3.19056,0.93058,3.3235,7.23,-1.83,7.458002414
15/04/2019 09:00,9.89304,-1.39328,9.990669127,2.18304,0.63672,2.274,7.71,-2.03,7.972766145,9.93304,-1.41328,10.03307749,2.18304,0.63672,2.274,7.75,-2.05,8.016545391
15/04/2019 09:30,9.67344,-0.86858,9.712356699,2.71344,0.79142,2.8265,6.96,-1.66,7.155221869,9.69344,-0.87858,9.733174295,2.71344,0.79142,2.8265,6.98,-1.67,7.17699798
15/04/2019 10:00,9.74656,-0.92142,9.790017704,3.04656,0.88858,3.1735,6.7,-1.81,6.940180113,9.75656,-0.94142,9.801874038,3.04656,0.88858,3.1735,6.71,-1.83,6.955070093
15/04/2019 10:30,9.70904,-0.99528,9.759920082,3.47904,1.01472,3.624,6.23,-2.01,6.546220283,9.72904,-1.01528,9.781871641,3.47904,1.01472,3.624,6.25,-2.03,6.571407764
15/04/2019 11:00,9.6108,-1.0731,9.670523267,3.7608,1.0969,3.9175,5.85,-2.17,6.239503185,9.6208,-1.0931,9.682699017,3.7608,1.0969,3.9175,5.86,-2.19,6.255853259
15/04/2019 11:30,9.29216,-2.27062,9.56556076,3.63216,1.05938,3.7835,5.66,-3.33,6.566924699,8.93216,0.14938,8.933409016,3.63216,1.05938,3.7835,5.3,-0.91,5.377555207
15/04/2019 12:00,9.992,-4.6415,11.01742194,3.252,0.9485,3.3875,6.74,-5.59,8.756466182,8.952,2.1585,9.2085518,3.252,0.9485,3.3875,5.7,1.21,5.827014673
15/04/2019 12:30,8.80776,-4.63982,9.955127616,3.25776,0.95018,3.3935,5.55,-5.59,7.877220322,7.76776,2.18018,8.067916723,3.25776,0.95018,3.3935,4.51,1.23,4.674719243
15/04/2019 13:00,8.02808,-2.05056,8.285823121,2.87808,0.83944,2.998,5.15,-2.89,5.905472039,7.65808,0.29944,7.663931993,2.87808,0.83944,2.998,4.78,-0.54,4.810405388
15/04/2019 13:30,7.3072,-0.7129,7.34189337,3.2472,0.9471,3.3825,4.06,-1.66,4.386251247,7.3172,-0.7229,7.352822604,3.2472,0.9471,3.3825,4.07,-1.67,4.399295398
15/04/2019 14:00,7.64032,-0.84574,7.686986786,3.58032,1.04426,3.7295,4.06,-1.89,4.478359074,7.65032,-0.86574,7.699149424,3.58032,1.04426,3.7295,4.07,-1.91,4.495887009
15/04/2019 14:30,8.14792,-0.75894,8.183189491,3.87792,1.13106,4.0395,4.27,-1.89,4.669582422,8.15792,-0.77894,8.195023261,3.87792,1.13106,4.0395,4.28,-1.91,4.686843287
15/04/2019 15:00,8.49256,-0.74092,8.524818931,3.80256,1.10908,3.961,4.69,-1.85,5.041686226,8.50256,-0.75092,8.535655066,3.80256,1.10908,3.961,4.7,-1.86,5.054661215
15/04/2019 15:30,7.9372,-0.3804,7.946310339,3.6672,1.0696,3.82,4.27,-1.45,4.509478906,7.9472,-0.3904,7.95678327,3.6672,1.0696,3.82,4.28,-1.46,4.522167622
15/04/2019 16:00,8.27888,-0.53116,8.295901699,3.45888,1.00884,3.603,4.82,-1.54,5.060039526,8.28888,-0.54116,8.306526699,3.45888,1.00884,3.603,4.83,-1.55,5.072612739
15/04/2019 16:30,8.4236,-0.5327,8.4404269,2.9736,0.8673,3.0975,5.45,-1.4,5.626944108,8.4336,-0.5427,8.451043264,2.9736,0.8673,3.0975,5.46,-1.41,5.639122272
15/04/2019 17:00,9.788,-0.7985,9.820516598,2.508,0.7315,2.6125,7.28,-1.53,7.439038916,9.878,-0.8085,9.911032048,2.508,0.7315,2.6125,7.37,-1.54,7.529176582
15/04/2019 17:30,8.7712,-0.4759,8.784100993,2.3112,0.6741,2.4075,6.46,-1.15,6.561562314,8.7812,-0.4959,8.795191314,2.3112,0.6741,2.4075,6.47,-1.17,6.574937262
15/04/2019 18:00,8.6352,-0.2064,8.637666352,2.0352,0.5936,2.12,6.6,-0.8,6.648308055,8.6452,-0.2164,8.647907955,2.0352,0.5936,2.12,6.61,-0.81,6.659444421
15/04/2019 18:30,8.7152,-0.1864,8.717193126,1.7952,0.5236,1.87,6.92,-0.71,6.956328054,8.7252,-0.1964,8.727410154,1.7952,0.5236,1.87,6.93,-0.72,6.967302204
15/04/2019 19:00,8.67192,-0.16444,8.673478944,1.56192,0.45556,1.627,7.11,-0.62,7.136981155,8.68192,-0.18444,8.683878914,1.56192,0.45556,1.627,7.12,-0.64,7.148706177
15/04/2019 19:30,9.12656,-2.95892,9.594232903,1.30656,0.38108,1.361,7.82,-3.34,8.50341108,8.42656,2.12108,8.689412742,1.30656,0.38108,1.361,7.12,1.74,7.329529316
15/04/2019 20:00,9.38608,-3.86406,10.15034273,1.18608,0.34594,1.2355,8.2,-4.21,9.217597301,8.47608,2.79594,8.925313028,1.18608,0.34594,1.2355,7.29,2.45,7.690682675
15/04/2019 20:30,9.47584,-1.31288,9.566357593,1.15584,0.33712,1.204,8.32,-1.65,8.482033954,9.37584,-0.11288,9.376519482,1.15584,0.33712,1.204,8.22,-0.45,8.232308303
15/04/2019 21:00,9.32664,-0.78848,9.359909957,1.13664,0.33152,1.184,8.19,-1.12,8.266226467,9.38664,-0.80848,9.42139323,1.13664,0.33152,1.184,8.25,-1.14,8.328391201
15/04/2019 21:30,9.29488,-0.78316,9.32781506,1.15488,0.33684,1.203,8.14,-1.12,8.216690331,9.35488,-0.80316,9.389294212,1.15488,0.33684,1.203,8.2,-1.14,8.278864656
15/04/2019 22:00,9.1772,-0.6754,9.202019615,1.1472,0.3346,1.195,8.03,-1.01,8.093268808,9.2272,-0.6854,9.252620872,1.1472,0.3346,1.195,8.08,-1.02,8.144126718
15/04/2019 22:30,8.86856,-0.81792,8.906197258,1.13856,0.33208,1.186,7.73,-1.15,7.815075176,8.85856,-0.45792,8.87038759,1.13856,0.33208,1.186,7.72,-0.79,7.760315715
15/04/2019 23:00,8.8784,-3.8038,9.658927528,1.1184,0.3262,1.165,7.76,-4.13,8.790591561,8.0684,2.5162,8.451647236,1.1184,0.3262,1.165,6.95,2.19,7.286878618
15/04/2019 23:30,8.06576,-0.64832,8.091773798,1.20576,0.35168,1.256,6.86,-1,6.932503155,8.07576,-0.65832,8.102548044,1.20576,0.35168,1.256,6.87,-1.01,6.943846196
16/04/2019 00:00,7.53984,-0.55588,7.560303552,1.17984,0.34412,1.229,6.36,-0.9,6.423363605,7.53984,-0.56588,7.561045391,1.17984,0.34412,1.229,6.36,-0.91,6.42477237
16/04/2019 00:30,5.83,-0.76,5.879328193,0,0,0,5.83,-0.76,5.879328193,5.83,-0.78,5.881946957,0,0,0,5.83,-0.78,5.881946957
16/04/2019 01:00,5.83,-0.76,5.879328193,0,0,0,5.83,-0.76,5.879328193,5.83,-0.78,5.881946957,0,0,0,5.83,-0.78,5.881946957
16/04/2019 01:30,6.47,-0.76,6.514483863,0,0,0,6.47,-0.76,6.514483863,6.48,-0.78,6.52677562,0,0,0,6.48,-0.78,6.52677562
16/04/2019 02:00,7.11,-0.76,7.150503479,0,0,0,7.11,-0.76,7.150503479,7.12,-0.78,7.162597294,0,0,0,7.12,-0.78,7.162597294
16/04/2019 02:30,7.43,-0.93,7.48797703,0,0,0,7.43,-0.93,7.48797703,7.45,-0.94,7.509067852,0,0,0,7.45,-0.94,7.509067852
16/04/2019 03:00,7.43,-0.99,7.495665414,0,0,0,7.43,-0.99,7.495665414,7.45,-1.01,7.518151369,0,0,0,7.45,-1.01,7.518151369
16/04/2019 03:30,7.21,-0.91,7.267200286,0,0,0,7.21,-0.91,7.267200286,7.23,-0.93,7.289567888,0,0,0,7.23,-0.93,7.289567888
16/04/2019 04:00,7.12,-0.99,7.188497757,0,0,0,7.12,-0.99,7.188497757,7.13,-1,7.199784719,0,0,0,7.13,-1,7.199784719
16/04/2019 04:30,7.03,-0.97,7.096604822,0,0,0,7.03,-0.97,7.096604822,7.04,-1,7.110668042,0,0,0,7.04,-1,7.110668042
16/04/2019 05:00,6.93,-0.99,7.000357134,0,0,0,6.93,-0.99,7.000357134,6.94,-1,7.011675977,0,0,0,6.94,-1,7.011675977
16/04/2019 05:30,6.93,-1,7.001778346,0,0,0,6.93,-1,7.001778346,6.94,-1.02,7.014556294,0,0,0,6.94,-1.02,7.014556294
16/04/2019 06:00,7.06,-0.98,7.127692474,0,0,0,7.06,-0.98,7.127692474,7.07,-0.99,7.138977518,0,0,0,7.07,-0.99,7.138977518
16/04/2019 06:30,7.58352,-1.17314,7.673723545,0.02352,0.00686,0.0245,7.56,-1.18,7.651535794,7.61352,-1.19314,7.706443398,0.02352,0.00686,0.0245,7.59,-1.2,7.684276153
16/04/2019 07:00,7.9848,-1.2336,8.079529689,0.1248,0.0364,0.13,7.86,-1.27,7.961940718,8.0248,-1.2436,8.120588402,0.1248,0.0364,0.13,7.9,-1.28,8.003024428
16/04/2019 07:30,8.44536,-1.45302,8.569444127,0.19536,0.05698,0.2035,8.25,-1.51,8.387049541,8.51536,-1.47302,8.641825261,0.19536,0.05698,0.2035,8.32,-1.53,8.459509442
16/04/2019 08:00,8.72848,-2.47336,9.072148191,0.22848,0.06664,0.238,8.5,-2.54,8.871392224,8.65848,-1.18336,8.738971152,0.22848,0.06664,0.238,8.43,-1.25,8.522171085
16/04/2019 08:30,9.1112,-5.2709,10.52598462,0.2712,0.0791,0.2825,8.84,-5.35,10.33286504,8.3112,1.3991,8.428138955,0.2712,0.0791,0.2825,8.04,1.32,8.147637694
16/04/2019 09:00,8.98304,-5.32828,10.44440402,0.38304,0.11172,0.399,8.6,-5.44,10.17612893,8.11304,1.34172,8.223237234,0.38304,0.11172,0.399,7.73,1.23,7.827247281
16/04/2019 09:30,8.5564,-5.0198,9.92020025,0.4464,0.1302,0.465,8.11,-5.15,9.607007859,7.6064,1.6802,7.789762063,0.4464,0.1302,0.465,7.16,1.55,7.325851486
16/04/2019 10:00,8.6072,-4.3329,9.636281142,2.2872,0.6671,2.3825,6.32,-5,8.058684756,7.6272,2.4171,8.001034449,2.2872,0.6671,2.3825,5.34,1.75,5.619439474
16/04/2019 10:30,8.4976,-4.7032,9.712327013,1.2576,0.3668,1.31,7.24,-5.07,8.838693342,7.5076,2.0568,7.784245885,1.2576,0.3668,1.31,6.25,1.69,6.474457506
16/04/2019 11:00,8.38488,-5.07066,9.79886756,0.61488,0.17934,0.6405,7.77,-5.25,9.377387696,7.37488,1.65934,7.559250244,0.61488,0.17934,0.6405,6.76,1.48,6.920115606
16/04/2019 11:30,8.54256,-5.06342,9.930435713,0.74256,0.21658,0.7735,7.8,-5.28,9.419044538,7.54256,1.66658,7.724487054,0.74256,0.21658,0.7735,6.8,1.45,6.952877102
16/04/2019 12:00,8.55936,-5.03852,9.932236777,0.75936,0.22148,0.791,7.8,-5.26,9.407847788,7.55936,1.70148,7.748481,0.75936,0.22148,0.791,6.8,1.48,6.959195356
16/04/2019 12:30,8.506,-4.9345,9.833683249,0.636,0.1855,0.6625,7.87,-5.12,9.388892373,7.516,1.8255,7.734513963,0.636,0.1855,0.6625,6.88,1.64,7.072764665
16/04/2019 13:00,8.14664,-4.86598,9.489230983,0.59664,0.17402,0.6215,7.55,-5.04,9.077670406,7.13664,1.92402,7.391446641,0.59664,0.17402,0.6215,6.54,1.75,6.770088626
16/04/2019 13:30,8.36608,-4.93656,9.713954869,0.52608,0.15344,0.548,7.84,-5.09,9.34739001,7.36608,1.84344,7.593247369,0.52608,0.15344,0.548,6.84,1.69,7.045686624
16/04/2019 14:00,9.49128,-5.28546,10.86372328,0.70128,0.20454,0.7305,8.79,-5.49,10.36359976,8.87128,1.47454,8.99299044,0.70128,0.20454,0.7305,8.17,1.27,8.268119496
16/04/2019 14:30,9.12688,-5.02966,10.4210085,0.92688,0.27034,0.9655,8.2,-5.3,9.763708312,8.38688,1.75034,8.56758112,0.92688,0.27034,0.9655,7.46,1.48,7.605392824
16/04/2019 15:00,7.2324,-1.2468,7.339081686,0.9024,0.2632,0.94,6.33,-1.51,6.507610929,7.0324,-0.9968,7.102693855,0.9024,0.2632,0.94,6.13,-1.26,6.25815468
16/04/2019 15:30,7.00656,-0.54892,7.028029325,0.82656,0.24108,0.861,6.18,-0.79,6.230288918,6.95656,-1.29892,7.076787421,0.82656,0.24108,0.861,6.13,-1.54,6.320482577
16/04/2019 16:00,7.27992,-0.72044,7.315481461,0.64992,0.18956,0.677,6.63,-0.91,6.692159592,7.20992,-1.48044,7.360342995,0.64992,0.18956,0.677,6.56,-1.67,6.769231862
16/04/2019 16:30,7.68464,-0.75448,7.721588697,0.46464,0.13552,0.484,7.22,-0.89,7.274647758,7.63464,-1.50448,7.781464387,0.46464,0.13552,0.484,7.17,-1.64,7.355168251
16/04/2019 17:00,8.0576,-0.7507,8.092494563,0.4776,0.1393,0.4975,7.58,-0.89,7.632070492,8.0176,-1.5007,8.156838251,0.4776,0.1393,0.4975,7.54,-1.64,7.716294447
16/04/2019 17:30,8.13472,-0.55654,8.153735724,0.35472,0.10346,0.3695,7.78,-0.66,7.807944672,8.10472,-1.30654,8.209356433,0.35472,0.10346,0.3695,7.75,-1.41,7.877220322
16/04/2019 18:00,8.14064,-0.30398,8.146313488,0.26064,0.07602,0.2715,7.88,-0.38,7.889157116,8.13064,-1.05398,8.198669444,0.26064,0.07602,0.2715,7.87,-1.13,7.95071066
16/04/2019 18:30,8.1768,-0.2526,8.180700765,0.1968,0.0574,0.205,7.98,-0.31,7.986019033,8.1668,-1.0026,8.228112116,0.1968,0.0574,0.205,7.97,-1.06,8.040180346
16/04/2019 19:00,8.30792,0.05106,8.308076904,1.23792,0.36106,1.2895,7.07,-0.31,7.076793059,8.27792,-0.49894,8.292942822,1.23792,0.36106,1.2895,7.04,-0.86,7.092333889
16/04/2019 19:30,8.52512,-0.53684,8.542006099,0.04512,0.01316,0.047,8.48,-0.55,8.497817367,8.56512,-1.28684,8.661249206,0.04512,0.01316,0.047,8.52,-1.3,8.618607776
16/04/2019 20:00,8.56576,-0.73832,8.597520619,0.00576,0.00168,0.006,8.56,-0.74,8.591926443,8.62576,-1.48832,8.75321838,0.00576,0.00168,0.006,8.62,-1.49,8.747828302
16/04/2019 20:30,8.67,-0.83,8.709638339,0,0,0,8.67,-0.83,8.709638339,8.75,-1.58,8.891507184,0,0,0,8.75,-1.58,8.891507184
16/04/2019 21:00,8.73,-2.72,9.143921478,0,0,0,8.73,-2.72,9.143921478,8.37,0.33,8.37650285,0,0,0,8.37,0.33,8.37650285
16/04/2019 21:30,8.8636,-4.0277,9.735798491,1.4136,0.4123,1.4725,7.45,-4.44,8.672721603,7.9936,2.7023,8.43801317,1.4136,0.4123,1.4725,6.58,2.29,6.967101262
16/04/2019 22:00,8.51008,-4.50206,9.627564897,0.13008,0.03794,0.1355,8.38,-4.54,9.530792202,7.62008,2.23794,7.94191379,0.13008,0.03794,0.1355,7.49,2.2,7.80641403
16/04/2019 22:30,8.34,-4.48,9.467100929,0,0,0,8.34,-4.48,9.467100929,7.43,2.28,7.771955996,0,0,0,7.43,2.28,7.771955996
16/04/2019 23:00,7.37,-0.54,7.389756424,0,0,0,7.37,-0.54,7.389756424,7.33,-1.24,7.434144201,0,0,0,7.33,-1.24,7.434144201
16/04/2019 23:30,7.22,-1.13,7.307892993,0,0,0,7.22,-1.13,7.307892993,7.26,-1.15,7.350516989,0,0,0,7.26,-1.15,7.350516989
17/04/2019 00:00,8.13,-1.22,8.221027916,0,0,0,8.13,-1.22,8.221027916,8.26,-1.24,8.352556495,0,0,0,8.26,-1.24,8.352556495
17/04/2019 00:30,7.19648,-0.58436,7.220166272,1.11648,0.32564,1.163,6.08,-0.91,6.147723156,7.20648,-0.59436,7.23094861,1.11648,0.32564,1.163,6.09,-0.92,6.15909896
17/04/2019 01:00,7.19648,-0.58436,7.220166272,1.11648,0.32564,1.163,6.08,-0.91,6.147723156,7.20648,-0.59436,7.23094861,1.11648,0.32564,1.163,6.09,-0.92,6.15909896
17/04/2019 01:30,7.80992,-0.54044,7.828596669,1.12992,0.32956,1.177,6.68,-0.87,6.736415961,7.80992,-0.55044,7.829293365,1.12992,0.32956,1.177,6.68,-0.88,6.737714746
17/04/2019 02:00,8.4032,-0.5724,8.422672497,1.1232,0.3276,1.17,7.28,-0.9,7.335420915,8.4232,-0.5924,8.444005921,1.1232,0.3276,1.17,7.3,-0.92,7.35774422
17/04/2019 02:30,8.5876,-0.5882,8.607720546,1.1376,0.3318,1.185,7.45,-0.92,7.506590438,8.6076,-0.6082,8.629060493,1.1376,0.3318,1.185,7.47,-0.94,7.528910944
17/04/2019 03:00,8.3884,-0.5938,8.409390763,1.1184,0.3262,1.165,7.27,-0.92,7.327980622,8.3984,-0.6038,8.420077019,1.1184,0.3262,1.165,7.28,-0.93,7.339162078
17/04/2019 03:30,8.38648,-0.61436,8.40895267,1.11648,0.32564,1.163,7.27,-0.94,7.330518399,8.39648,-0.62436,8.41966162,1.11648,0.32564,1.163,7.28,-0.95,7.341723231
17/04/2019 04:00,8.20552,-0.61464,8.228507811,1.11552,0.32536,1.162,7.09,-0.94,7.152041667,8.21552,-0.62464,8.239232003,1.11552,0.32536,1.162,7.1,-0.95,7.163274391
17/04/2019 04:30,8.0784,-0.6138,8.101684825,1.1184,0.3262,1.165,6.96,-0.94,7.023190158,8.0884,-0.6238,8.112418936,1.1184,0.3262,1.165,6.97,-0.95,7.03444383
17/04/2019 05:00,7.858,-0.561,7.878000063,1.128,0.329,1.175,6.73,-0.89,6.788593374,7.868,-0.581,7.889422349,1.128,0.329,1.175,6.74,-0.91,6.801154314
17/04/2019 05:30,7.92184,-0.56988,7.942311515,1.13184,0.33012,1.179,6.79,-0.9,6.849386834,7.93184,-0.58988,7.953744037,1.13184,0.33012,1.179,6.8,-0.92,6.861953075
17/04/2019 06:00,8.11168,-0.63576,8.136555979,1.11168,0.32424,1.158,7,-0.96,7.06552192,8.12168,-0.64576,8.147311949,1.11168,0.32424,1.158,7.01,-0.97,7.076793059
17/04/2019 06:30,8.73704,-0.88128,8.781373606,1.12704,0.32872,1.174,7.61,-1.21,7.70559537,8.76704,-0.90128,8.813245486,1.12704,0.32872,1.174,7.64,-1.23,7.738378383
17/04/2019 07:00,9.22312,-1.04784,9.282451788,1.17312,0.34216,1.222,8.05,-1.39,8.1691248,9.27312,-1.05784,9.333262024,1.17312,0.34216,1.222,8.1,-1.4,8.220097323
17/04/2019 07:30,9.73048,-1.25236,9.810741389,1.26048,0.36764,1.313,8.47,-1.62,8.623531759,9.81048,-1.27236,9.892644631,1.26048,0.36764,1.313,8.55,-1.64,8.705865839
17/04/2019 08:00,9.91144,-1.43958,10.01543975,1.44144,0.42042,1.5015,8.47,-1.86,8.671822185,9.99144,-1.45958,10.09748717,1.44144,0.42042,1.5015,8.55,-1.88,8.754250396
17/04/2019 08:30,10.29792,-4.72894,11.33181494,1.71792,0.50106,1.7895,8.58,-5.23,10.04834812,9.68792,1.18106,9.759646338,1.71792,0.50106,1.7895,7.97,0.68,7.998956182
17/04/2019 09:00,10.2744,-4.8983,11.38229495,3.4344,1.0017,3.5775,6.84,-5.9,9.033028285,9.3944,2.5817,9.742685782,3.4344,1.0017,3.5775,5.96,1.58,6.165873823
17/04/2019 09:30,9.83792,-3.97644,10.61116134,5.25792,1.53356,5.477,4.58,-5.51,7.164949407,8.92792,3.54356,9.605444966,5.25792,1.53356,5.477,3.67,2.01,4.1843757
17/04/2019 10:00,9.73056,-5.05192,10.96383572,3.01056,0.87808,3.136,6.72,-5.93,8.962326707,8.80056,2.45808,9.137396434,3.01056,0.87808,3.136,5.79,1.58,6.00170809
17/04/2019 10:30,9.51664,-5.12348,10.80816748,3.17664,0.92652,3.309,6.34,-6.05,8.763452516,8.57664,2.43652,8.91601836,3.17664,0.92652,3.309,5.4,1.51,5.607147225
17/04/2019 11:00,8.89536,-5.43302,10.42329774,2.83536,0.82698,2.9535,6.06,-6.26,8.712703369,7.96536,2.11698,8.241878684,2.83536,0.82698,2.9535,5.13,1.29,5.289706986
17/04/2019 11:30,8.29184,-5.45238,9.923863071,2.63184,0.76762,2.7415,5.66,-6.22,8.409756239,7.36184,2.09762,7.654847997,2.63184,0.76762,2.7415,4.73,1.33,4.913430573
17/04/2019 12:00,7.64552,-2.05464,7.916787328,2.79552,0.81536,2.912,4.85,-2.87,5.635547888,7.52552,-0.92464,7.58211121,2.79552,0.81536,2.912,4.73,-1.74,5.039890872
17/04/2019 12:30,7.4192,-1.2794,7.528704603,3.0192,0.8806,3.145,4.4,-2.16,4.901591578,7.4392,-1.2894,7.550115827,3.0192,0.8806,3.145,4.42,-2.17,4.923951665
17/04/2019 13:00,7.34384,-1.17138,7.436673789,3.18384,0.92862,3.3165,4.16,-2.1,4.66,7.35384,-1.19138,7.449721408,3.18384,0.92862,3.3165,4.17,-2.12,4.677958957
17/04/2019 13:30,7.95712,-1.15584,8.040629627,3.71712,1.08416,3.872,4.24,-2.24,4.795331063,7.96712,-1.16584,8.05196771,3.71712,1.08416,3.872,4.25,-2.25,4.808846015
17/04/2019 14:00,7.83784,-1.34688,7.952724162,3.50784,1.02312,3.654,4.33,-2.37,4.936172606,7.84784,-1.36688,7.965987296,3.50784,1.02312,3.654,4.34,-2.39,4.954563553
17/04/2019 14:30,7.59616,-1.12112,7.678447551,3.35616,0.97888,3.496,4.24,-2.1,4.731553656,7.60616,-1.13112,7.689805095,3.35616,0.97888,3.496,4.25,-2.11,4.744955216
17/04/2019 15:00,7.56864,-1.04248,7.640096596,3.00864,0.87752,3.134,4.56,-1.92,4.947726751,7.58864,-1.06248,7.662657555,3.00864,0.87752,3.134,4.58,-1.94,4.973932046
17/04/2019 15:30,7.4772,-0.7854,7.518335787,2.3472,0.6846,2.445,5.13,-1.47,5.3364595,7.4872,-0.7954,7.52933098,2.3472,0.6846,2.445,5.14,-1.48,5.348831648
17/04/2019 16:00,7.84528,-0.89846,7.896559292,2.64528,0.77154,2.7555,5.2,-1.67,5.461584019,7.85528,-0.90846,7.907637033,2.64528,0.77154,2.7555,5.21,-1.68,5.474166603
17/04/2019 16:30,9.46208,-0.95856,9.510509723,2.54208,0.74144,2.648,6.92,-1.7,7.1257561,9.51208,-0.97856,9.562282447,2.54208,0.74144,2.648,6.97,-1.72,7.179087686
17/04/2019 17:00,9.4068,-0.9276,9.452424451,2.2368,0.6524,2.33,7.17,-1.58,7.342022882,9.4768,-0.9476,9.524058169,2.2368,0.6524,2.33,7.24,-1.6,7.414688126
17/04/2019 17:30,9.2668,-0.7576,9.297716924,1.9968,0.5824,2.08,7.27,-1.34,7.392462377,9.3068,-0.7776,9.339228448,1.9968,0.5824,2.08,7.31,-1.36,7.435435428
17/04/2019 18:00,8.95768,-0.54776,8.97441207,1.68768,0.49224,1.758,7.27,-1.04,7.344011166,8.96768,-0.56776,8.98563498,1.68768,0.49224,1.758,7.28,-1.06,7.356765594
17/04/2019 18:30,9.212,0.141,9.213079018,3.192,0.931,3.325,6.02,-0.79,6.071614283,9.222,0.131,9.222930391,3.192,0.931,3.325,6.03,-0.8,6.082836509
17/04/2019 19:00,9.01968,-0.43426,9.030127853,1.45968,0.42574,1.5205,7.56,-0.86,7.608758112,9.04968,-0.45426,9.061073902,1.45968,0.42574,1.5205,7.59,-0.88,7.640844194
17/04/2019 19:30,9.0088,-0.4841,9.021797507,1.2888,0.3759,1.3425,7.72,-0.86,7.767753858,9.0388,-0.5041,9.052846086,1.2888,0.3759,1.3425,7.75,-0.88,7.79980128
17/04/2019 20:00,9.06128,-0.49546,9.074815472,1.18128,0.34454,1.2305,7.88,-0.84,7.924645102,9.10128,-0.51546,9.115865107,1.18128,0.34454,1.2305,7.92,-0.86,7.96655509
17/04/2019 20:30,9.45912,-1.07484,9.519991187,1.14912,0.33516,1.197,8.31,-1.41,8.428772153,9.44912,-0.37484,9.456551898,1.14912,0.33516,1.197,8.3,-0.71,8.330312119
17/04/2019 21:00,9.85392,-4.26344,10.73669688,1.15392,0.33656,1.202,8.7,-4.6,9.841239759,9.04392,2.40656,9.358633447,1.15392,0.33656,1.202,7.89,2.07,8.157021515
17/04/2019 21:30,9.65856,-4.20792,10.53538666,1.13856,0.33208,1.186,8.52,-4.54,9.654118292,8.79856,2.50208,9.147407414,1.13856,0.33208,1.186,7.66,2.17,7.961438312
17/04/2019 22:00,9.1524,-4.0868,10.02339064,1.1424,0.3332,1.19,8.01,-4.42,9.148579125,8.2124,2.6532,8.630352484,1.1424,0.3332,1.19,7.07,2.32,7.440920642
17/04/2019 22:30,8.8996,-3.9772,9.747871563,1.2096,0.3528,1.26,7.69,-4.33,8.825247872,7.9296,2.7728,8.400415228,1.2096,0.3528,1.26,6.72,2.42,7.142464561
17/04/2019 23:00,8.38152,-3.90664,9.247254382,1.21152,0.35336,1.262,7.17,-4.26,8.340053957,7.42152,2.81336,7.936873037,1.21152,0.35336,1.262,6.21,2.46,6.679498484
17/04/2019 23:30,7.92232,-3.78224,8.778866305,1.19232,0.34776,1.242,6.73,-4.13,7.896188954,6.94232,2.96776,7.550060026,1.19232,0.34776,1.242,5.75,2.62,6.318773615
18/04/2019 00:00,7.5604,-3.6928,8.414060851,1.1904,0.3472,1.24,6.37,-4.04,7.543109438,6.5804,3.0772,7.264352965,1.1904,0.3472,1.24,5.39,2.73,6.041936776
18/04/2019 00:30,7.06552,-1.67964,7.262421318,1.23552,0.36036,1.287,5.83,-2.04,6.176609102,6.67552,1.00036,6.750058326,1.23552,0.36036,1.287,5.44,0.64,5.477517686
18/04/2019 01:00,6.90168,-0.31076,6.908672709,1.23168,0.35924,1.283,5.67,-0.67,5.70944831,6.90168,-0.33076,6.909601219,1.23168,0.35924,1.283,5.67,-0.69,5.711829829
18/04/2019 01:30,7.26832,-0.32924,7.275773127,1.16832,0.34076,1.217,6.1,-0.67,6.136684773,7.26832,-0.32924,7.275773127,1.16832,0.34076,1.217,6.1,-0.67,6.136684773
18/04/2019 02:00,7.82352,-0.33064,7.830503688,1.16352,0.33936,1.212,6.66,-0.67,6.693616362,7.83352,-0.35064,7.841363657,1.16352,0.33936,1.212,6.67,-0.69,6.705594679
18/04/2019 02:30,7.89816,-0.39512,7.908037127,1.14816,0.33488,1.196,6.75,-0.73,6.789359322,7.90816,-0.40512,7.918529965,1.14816,0.33488,1.196,6.76,-0.74,6.800382342
18/04/2019 03:00,7.73336,-0.36652,7.742040674,1.14336,0.33348,1.191,6.59,-0.7,6.62707326,7.74336,-0.38652,7.753000825,1.14336,0.33348,1.191,6.6,-0.72,6.639156573
18/04/2019 03:30,7.68488,-0.39316,7.6949305,1.15488,0.33684,1.203,6.53,-0.73,6.570677286,7.69488,-0.40316,7.705434199,1.15488,0.33684,1.203,6.54,-0.74,6.581732295
18/04/2019 04:00,7.49928,-0.38896,7.509360186,1.16928,0.34104,1.218,6.33,-0.73,6.371954174,7.49928,-0.39896,7.509884793,1.16928,0.34104,1.218,6.33,-0.74,6.373107562
18/04/2019 04:30,7.34816,-0.35512,7.35673607,1.14816,0.33488,1.196,6.2,-0.69,6.238277006,7.35816,-0.36512,7.367213259,1.14816,0.33488,1.196,6.21,-0.7,6.249327964
18/04/2019 05:00,7.26704,-0.38128,7.27703544,1.12704,0.32872,1.174,6.14,-0.71,6.180914172,7.26704,-0.39128,7.277566242,1.12704,0.32872,1.174,6.14,-0.72,6.18207085
18/04/2019 05:30,7.37816,-0.38512,7.388204274,1.14816,0.33488,1.196,6.23,-0.72,6.271467133,7.37816,-0.40512,7.389273794,1.14816,0.33488,1.196,6.23,-0.74,6.273794705
18/04/2019 06:00,7.59128,-0.44296,7.604192633,1.12128,0.32704,1.168,6.47,-0.77,6.515658063,7.60128,-0.46296,7.615365362,1.12128,0.32704,1.168,6.48,-0.79,6.527978248
18/04/2019 06:30,8.118,-0.621,8.141717571,1.128,0.329,1.175,6.99,-0.95,7.054261124,8.118,-0.631,8.142486414,1.128,0.329,1.175,6.99,-0.96,7.055614785
18/04/2019 07:00,8.78152,-0.85664,8.823203817,1.21152,0.35336,1.262,7.57,-1.21,7.666094182,8.81152,-0.86664,8.85403578,1.21152,0.35336,1.262,7.6,-1.22,7.697298227
18/04/2019 07:30,9.39,-1.2125,9.467959455,1.26,0.3675,1.3125,8.13,-1.58,8.28210722,9.45,-1.2225,9.528746311,1.26,0.3675,1.3125,8.19,-1.59,8.34291316
18/04/2019 08:00,9.76,-1.325,9.849529177,1.32,0.385,1.375,8.44,-1.71,8.611486515,9.85,-1.345,9.941404579,1.32,0.385,1.375,8.53,-1.73,8.703665894
18/04/2019 08:30,9.9092,-1.6219,10.04105593,1.3992,0.4081,1.4575,8.51,-2.03,8.748771342,10.0092,-1.6419,10.14297394,1.3992,0.4081,1.4575,8.61,-2.05,8.850683589
18/04/2019 09:00,9.74864,-1.61248,9.881096781,1.80864,0.52752,1.884,7.94,-2.14,8.223332658,9.79864,-1.63248,9.933697036,1.80864,0.52752,1.884,7.99,-2.16,8.276817021
18/04/2019 09:30,9.18952,-1.04264,9.248479659,2.45952,0.71736,2.562,6.73,-1.76,6.956328054,9.20952,-1.05264,9.269482704,2.45952,0.71736,2.562,6.75,-1.77,6.978208939
18/04/2019 10:00,9.0864,-0.8673,9.12769819,3.5064,1.0227,3.6525,5.58,-1.89,5.891392026,9.0964,-0.8773,9.138607566,3.5064,1.0227,3.6525,5.59,-1.9,5.904074864
18/04/2019 10:30,8.83504,-1.35228,8.937930018,2.97504,0.86772,3.099,5.86,-2.22,6.266418435,8.84504,-1.37228,8.950859456,2.97504,0.86772,3.099,5.87,-2.24,6.282873546
18/04/2019 11:00,8.62176,-1.54032,8.758272158,3.22176,0.93968,3.356,5.4,-2.48,5.942255464,8.62176,-1.56032,8.761811685,3.22176,0.93968,3.356,5.4,-2.5,5.950630219
18/04/2019 11:30,8.43544,-1.49758,8.567344621,3.26544,0.95242,3.4015,5.17,-2.45,5.721136251,8.44544,-1.51758,8.58070544,3.26544,0.95242,3.4015,5.18,-2.47,5.73875422
18/04/2019 12:00,9.45528,-1.47096,9.569014746,3.42528,0.99904,3.568,6.03,-2.47,6.51627194,9.48528,-1.49096,9.60174455,3.42528,0.99904,3.568,6.06,-2.49,6.551618121
18/04/2019 12:30,9.30912,-1.31234,9.401167558,3.48912,1.01766,3.6345,5.82,-2.33,6.269074892,9.31912,-1.32234,9.412469424,3.48912,1.01766,3.6345,5.83,-2.34,6.282077682
18/04/2019 13:00,9.30424,-1.28418,9.392443785,3.41424,0.99582,3.5565,5.89,-2.28,6.315892653,9.32424,-1.29418,9.413625946,3.41424,0.99582,3.5565,5.91,-2.29,6.338154305
18/04/2019 13:30,7.75384,-1.20388,7.846742114,3.24384,0.94612,3.379,4.51,-2.15,4.9962586,7.77384,-1.21388,7.868042514,3.24384,0.94612,3.379,4.53,-2.16,5.018615347
18/04/2019 14:00,9.37576,-1.37582,9.476167804,3.06576,0.89418,3.1935,6.31,-2.27,6.705892931,9.40576,-1.39582,9.5087662,3.06576,0.89418,3.1935,6.34,-2.29,6.740897566
18/04/2019 14:30,7.86,-0.99,7.922101994,3.12,0.91,3.25,4.74,-1.9,5.10662315,7.88,-1.01,7.944463481,3.12,0.91,3.25,4.76,-1.92,5.132640646
18/04/2019 15:00,7.37736,-0.18952,7.379793927,4.28736,1.25048,4.466,3.09,-1.44,3.409061454,7.38736,-0.19952,7.390053856,4.28736,1.25048,4.466,3.1,-1.45,3.422352992
18/04/2019 15:30,7.53024,-0.73118,7.565655203,2.91024,0.84882,3.0315,4.62,-1.58,4.882704169,7.53024,-0.75118,7.567614277,2.91024,0.84882,3.0315,4.62,-1.6,4.889212616
