Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/04/2019 16:00,7.80648,-0.84186,7.85174237,2.49648,0.72814,2.6005,5.31,-1.57,5.537237578,7.81648,-0.87186,7.864953875,2.49648,0.72814,2.6005,5.32,-1.6,5.555393775
18/04/2019 16:30,8.11968,-0.88176,8.167417217,2.11968,0.61824,2.208,6,-1.5,6.184658438,8.12968,-0.90176,8.179539596,2.11968,0.61824,2.208,6.01,-1.52,6.199233824
18/04/2019 17:00,8.53928,-0.83896,8.580393744,1.88928,0.55104,1.968,6.65,-1.39,6.793717686,8.54928,-0.85896,8.592322201,1.88928,0.55104,1.968,6.66,-1.41,6.80762073
18/04/2019 17:30,8.65776,-0.69482,8.685596298,1.69776,0.49518,1.7685,6.96,-1.19,7.060998513,8.67776,-0.70482,8.70633619,1.69776,0.49518,1.7685,6.98,-1.2,7.082400723
18/04/2019 18:00,8.49864,-0.41248,8.508643934,1.56864,0.45752,1.634,6.93,-0.87,6.984396896,8.50864,-0.43248,8.519624029,1.56864,0.45752,1.634,6.94,-0.89,6.996834999
18/04/2019 18:30,8.718,-0.4435,8.729273524,1.428,0.4165,1.4875,7.29,-0.86,7.34055175,8.738,-0.4635,8.750284353,1.428,0.4165,1.4875,7.31,-0.88,7.362778008
18/04/2019 19:00,8.70504,-0.46228,8.717306017,1.29504,0.37772,1.349,7.41,-0.84,7.457459353,8.73504,-0.48228,8.748343718,1.29504,0.37772,1.349,7.44,-0.86,7.489539372
18/04/2019 19:30,8.74704,-0.43378,8.757789324,1.18704,0.34622,1.2365,7.56,-0.78,7.600131578,8.77704,-0.45378,8.788762566,1.18704,0.34622,1.2365,7.59,-0.8,7.632044287
18/04/2019 20:00,8.82904,-0.42778,8.839397211,1.13904,0.33222,1.1865,7.69,-0.76,7.727464008,8.85904,-0.43778,8.869850114,1.13904,0.33222,1.1865,7.72,-0.77,7.758305227
18/04/2019 20:30,9.09704,-0.62128,9.118230398,1.12704,0.32872,1.174,7.97,-0.95,8.026418878,9.14704,-0.64128,9.169491851,1.12704,0.32872,1.174,8.02,-0.97,8.078446633
18/04/2019 21:00,9.29544,-0.81008,9.330671701,1.16544,0.33992,1.214,8.13,-1.15,8.210931738,9.34544,-0.97008,9.395653463,1.16544,0.33992,1.214,8.18,-1.31,8.28423201
18/04/2019 21:30,9.18296,-0.84622,9.221867634,1.21296,0.35378,1.2635,7.97,-1.2,8.059832504,9.22296,-0.86622,9.263548362,1.21296,0.35378,1.2635,8.01,-1.22,8.102376195
18/04/2019 22:00,8.90272,-0.81504,8.939950425,1.18272,0.34496,1.232,7.72,-1.16,7.80666382,8.94272,-0.82504,8.980697746,1.18272,0.34496,1.232,7.76,-1.17,7.847706671
18/04/2019 22:30,8.478,-0.731,8.509456211,1.128,0.329,1.175,7.35,-1.06,7.426042014,8.498,-0.741,8.530245307,1.128,0.329,1.175,7.37,-1.07,7.447267955
18/04/2019 23:00,7.97648,-0.60436,7.999342736,1.11648,0.32564,1.163,6.86,-0.93,6.922752343,7.98648,-0.61436,8.010074968,1.11648,0.32564,1.163,6.87,-0.94,6.934010384
18/04/2019 23:30,7.81936,-2.17352,8.115822817,1.11936,0.32648,1.166,6.7,-2.5,7.151223672,7.37936,0.95648,7.441089168,1.11936,0.32648,1.166,6.26,0.63,6.291621413
19/04/2019 00:00,7.49144,-2.05708,7.768735508,1.14144,0.33292,1.189,6.35,-2.39,6.784880249,7.07144,0.90292,7.128851815,1.14144,0.33292,1.189,5.93,0.57,5.957331617
19/04/2019 00:30,7.018,-0.491,7.035154938,1.128,0.329,1.175,5.89,-0.82,5.946805865,7.028,-0.511,7.046552703,1.128,0.329,1.175,5.9,-0.84,5.959496623
19/04/2019 01:00,6.86576,-0.50332,6.884184149,1.08576,0.31668,1.131,5.78,-0.82,5.837876326,6.86576,-0.52332,6.88567529,1.08576,0.31668,1.131,5.78,-0.84,5.840719134
19/04/2019 01:30,7.30464,-0.48948,7.321021527,1.06464,0.31052,1.109,6.24,-0.8,6.29107304,7.30464,-0.50948,7.322385909,1.06464,0.31052,1.109,6.24,-0.82,6.293647591
19/04/2019 02:00,7.79464,-0.50948,7.81127279,1.06464,0.31052,1.109,6.73,-0.82,6.779771383,7.80464,-0.52948,7.822579792,1.06464,0.31052,1.109,6.74,-0.84,6.792142519
19/04/2019 02:30,7.77448,-0.51536,7.791542543,1.04448,0.30464,1.088,6.73,-0.82,6.779771383,7.78448,-0.53536,7.80286737,1.04448,0.30464,1.088,6.74,-0.84,6.792142519
19/04/2019 03:00,7.4864,-0.4148,7.497882634,1.0464,0.3052,1.09,6.44,-0.72,6.480123456,7.4864,-0.4348,7.499015669,1.0464,0.3052,1.09,6.44,-0.74,6.482376108
19/04/2019 03:30,7.42544,-0.46508,7.439990497,1.04544,0.30492,1.089,6.38,-0.77,6.426297534,7.42544,-0.47508,7.440622299,1.04544,0.30492,1.089,6.38,-0.78,6.427503403
19/04/2019 04:00,7.2512,-0.4734,7.266636705,1.0512,0.3066,1.095,6.2,-0.78,6.248871898,7.2512,-0.4834,7.267295026,1.0512,0.3066,1.095,6.2,-0.79,6.250127999
19/04/2019 04:30,7.15312,-0.44284,7.166814704,1.05312,0.30716,1.097,6.1,-0.75,6.145933615,7.18312,-0.44284,7.196757617,1.05312,0.30716,1.097,6.13,-0.75,6.175710485
19/04/2019 05:00,7.07136,-0.35752,7.080392136,1.07136,0.31248,1.116,6,-0.67,6.037292439,7.20136,-0.49752,7.218525611,1.07136,0.31248,1.116,6.13,-0.81,6.183283917
19/04/2019 05:30,7.23232,-0.47724,7.248048744,1.07232,0.31276,1.117,6.16,-0.79,6.210450869,7.28232,-0.48724,7.298601743,1.07232,0.31276,1.117,6.21,-0.8,6.261317753
19/04/2019 06:00,7.49864,-0.19248,7.501109945,1.08864,0.31752,1.134,6.41,-0.51,6.430256605,7.23864,-0.71248,7.273619237,1.08864,0.31752,1.134,6.15,-1.03,6.235655539
19/04/2019 06:30,7.64568,-0.39876,7.656071591,1.13568,0.33124,1.183,6.51,-0.73,6.550801478,7.50568,-0.60876,7.530326753,1.13568,0.33124,1.183,6.37,-0.94,6.438982839
19/04/2019 07:00,7.97784,-0.14188,7.979101516,1.22784,0.35812,1.279,6.75,-0.5,6.768493185,7.77784,-1.05188,7.848646164,1.22784,0.35812,1.279,6.55,-1.41,6.700044776
19/04/2019 07:30,8.30608,-0.44156,8.317808618,1.36608,0.39844,1.423,6.94,-0.84,6.9906509,8.00608,-1.15156,8.088473737,1.36608,0.39844,1.423,6.64,-1.55,6.818511568
19/04/2019 08:00,8.53192,-0.12444,8.532827445,1.56192,0.45556,1.627,6.97,-0.58,6.994090363,8.10192,-1.42444,8.226186054,1.56192,0.45556,1.627,6.54,-1.88,6.804851211
19/04/2019 08:30,8.46928,-0.34396,8.476261688,1.76928,0.51604,1.843,6.7,-0.86,6.754968542,8.16928,-1.08396,8.240880111,1.76928,0.51604,1.843,6.4,-1.6,6.596969001
19/04/2019 09:00,8.614,-0.2655,8.618090638,1.764,0.5145,1.8375,6.85,-0.78,6.894265733,8.124,-1.2455,8.218920017,1.764,0.5145,1.8375,6.36,-1.76,6.599030232
19/04/2019 09:30,8.12264,-0.06298,8.122884158,2.01264,0.58702,2.0965,6.11,-0.65,6.144477195,7.73264,-1.00298,7.797415614,2.01264,0.58702,2.0965,5.72,-1.59,5.936876283
19/04/2019 10:00,7.93224,-0.01268,7.932250135,2.56224,0.74732,2.669,5.37,-0.76,5.423513621,7.60224,-0.77268,7.641406114,2.56224,0.74732,2.669,5.04,-1.52,5.26421884
19/04/2019 10:30,7.69504,-0.07728,7.695428045,2.85504,0.83272,2.974,4.84,-0.91,4.924804565,7.40504,-0.95728,7.466659387,2.85504,0.83272,2.974,4.55,-1.79,4.889437595
19/04/2019 11:00,7.64664,-0.19098,7.649024555,2.63664,0.76902,2.7465,5.01,-0.96,5.10114693,7.33664,-1.19098,7.432679184,2.63664,0.76902,2.7465,4.7,-1.96,5.092307925
19/04/2019 11:30,7.4228,-0.7696,7.462589631,3.2928,0.9604,3.43,4.13,-1.73,4.477700303,7.0228,-0.1896,7.025358923,3.2928,0.9604,3.43,3.73,-1.15,3.903255052
19/04/2019 12:00,7.48208,0.25644,7.486473309,3.38208,0.98644,3.523,4.1,-0.73,4.16448076,6.84208,-1.14356,6.936986968,3.38208,0.98644,3.523,3.46,-2.13,4.063065345
19/04/2019 12:30,7.49216,-0.70062,7.524847497,3.15216,0.91938,3.2835,4.34,-1.62,4.632493929,6.84216,-0.11062,6.843054161,3.15216,0.91938,3.2835,3.69,-1.03,3.831057295
19/04/2019 13:00,7.0608,-0.0856,7.061318857,3.3408,0.9744,3.48,3.72,-1.06,3.868074456,6.9008,-0.7356,6.939895388,3.3408,0.9744,3.48,3.56,-1.71,3.949392358
19/04/2019 13:30,7.18648,-0.19686,7.189175798,3.57648,1.04314,3.7255,3.61,-1.24,3.817027639,6.89648,-0.77686,6.940097107,3.57648,1.04314,3.7255,3.32,-1.82,3.786132591
19/04/2019 14:00,7.01312,-0.22784,7.01682002,3.57312,1.04216,3.722,3.44,-1.27,3.666946959,6.79312,-0.75784,6.835261575,3.57312,1.04216,3.722,3.22,-1.8,3.688956492
19/04/2019 14:30,6.78416,0.12038,6.785227944,3.46416,1.01038,3.6085,3.32,-0.89,3.437222716,6.52416,-0.52962,6.545621517,3.46416,1.01038,3.6085,3.06,-1.54,3.425667818
19/04/2019 15:00,6.65408,0.16244,6.656062455,3.33408,0.97244,3.473,3.32,-0.81,3.417382039,6.39408,-0.49756,6.41340978,3.33408,0.97244,3.473,3.06,-1.47,3.394775398
19/04/2019 15:30,6.81896,0.03428,6.819046165,3.16896,0.92428,3.301,3.65,-0.89,3.756940244,6.17896,-0.19572,6.182058961,3.16896,0.92428,3.301,3.01,-1.12,3.211619529
19/04/2019 16:00,6.79056,0.21808,6.794060936,3.01056,0.87808,3.136,3.78,-0.66,3.837186469,6.50056,-0.41192,6.513597961,3.01056,0.87808,3.136,3.49,-1.29,3.720779488
19/04/2019 16:30,6.88624,0.43432,6.89992284,2.82624,0.82432,2.944,4.06,-0.39,4.078688515,6.72624,-0.29568,6.732735789,2.82624,0.82432,2.944,3.9,-1.12,4.057634779
19/04/2019 17:00,7.30712,0.56166,7.32867414,2.57712,0.75166,2.6845,4.73,-0.19,4.73381453,6.87712,-0.39834,6.888646765,2.57712,0.75166,2.6845,4.3,-1.15,4.451123454
19/04/2019 17:30,7.48536,0.49698,7.501840004,2.83536,0.82698,2.9535,4.65,-0.33,4.661694971,7.34536,0.06698,7.345665378,2.83536,0.82698,2.9535,4.51,-0.76,4.573587214
19/04/2019 18:00,8.00144,0.46042,8.014675829,1.92144,0.56042,2.0015,6.08,-0.1,6.080822313,7.50144,-0.59958,7.525363662,1.92144,0.56042,2.0015,5.58,-1.16,5.699298202
19/04/2019 18:30,8.23328,0.45054,8.245597968,1.61328,0.47054,1.6805,6.62,-0.02,6.620030211,7.75328,-0.65946,7.781274847,1.61328,0.47054,1.6805,6.14,-1.13,6.243116209
19/04/2019 19:00,7.90136,0.07248,7.901692426,1.31136,0.38248,1.366,6.59,-0.31,6.597287321,7.85136,-0.17752,7.853366616,1.31136,0.38248,1.366,6.54,-0.56,6.563931749
19/04/2019 19:30,8.2504,0.2797,8.255139747,1.1304,0.3297,1.1775,7.12,-0.05,7.12017556,7.9904,-0.4803,8.004822312,1.1304,0.3297,1.1775,6.86,-0.81,6.907655174
19/04/2019 20:00,8.31672,0.64696,8.341845647,1.56672,0.45696,1.632,6.75,0.19,6.752673545,7.53672,-0.15304,7.538273649,1.56672,0.45696,1.632,5.97,-0.61,6.001083236
19/04/2019 20:30,8.29344,0.05892,8.293649293,1.57344,0.45892,1.639,6.72,-0.4,6.731894236,8.03344,-0.00108,8.033440073,1.57344,0.45892,1.639,6.46,-0.46,6.476357001
19/04/2019 21:00,8.47872,-0.14704,8.479994906,1.03872,0.30296,1.082,7.44,-0.45,7.453596447,8.24872,-0.72704,8.28069857,1.03872,0.30296,1.082,7.21,-1.03,7.283199846
19/04/2019 21:30,8.34928,-0.14396,8.350521002,1.04928,0.30604,1.093,7.3,-0.45,7.313856712,8.19928,-0.57396,8.219344414,1.04928,0.30604,1.093,7.15,-0.88,7.203950305
19/04/2019 22:00,8.16064,-0.87648,8.207573478,1.04064,0.30352,1.084,7.12,-1.18,7.217118539,7.79064,-0.20648,7.793375751,1.04064,0.30352,1.084,6.75,-0.51,6.769239248
19/04/2019 22:30,7.85736,0.06548,7.857632837,1.04736,0.30548,1.091,6.81,-0.24,6.814227763,7.51736,-0.64452,7.544939191,1.04736,0.30548,1.091,6.47,-0.95,6.539373059
19/04/2019 23:00,7.1268,-0.0776,7.12722246,1.0368,0.3024,1.08,6.09,-0.38,6.101843984,7.1668,-0.1176,7.167764784,1.0368,0.3024,1.08,6.13,-0.42,6.144371408
19/04/2019 23:30,6.93448,0.04464,6.934623681,1.04448,0.30464,1.088,5.89,-0.26,5.895735747,6.86448,-0.38536,6.875288212,1.04448,0.30464,1.088,5.82,-0.69,5.860759336
20/04/2019 00:00,6.50776,-0.15732,6.509661266,1.03776,0.30268,1.081,5.47,-0.46,5.489307789,6.57776,-0.21732,6.581348995,1.03776,0.30268,1.081,5.54,-0.52,5.564350816
20/04/2019 00:30,5.41,-0.27,5.416733333,0,0,0,5.41,-0.27,5.416733333,5.26,-0.66,5.301245137,0,0,0,5.26,-0.66,5.301245137
20/04/2019 01:00,5.32,-0.49,5.342518133,0,0,0,5.32,-0.49,5.342518133,5.33,-0.5,5.353400788,0,0,0,5.33,-0.5,5.353400788
20/04/2019 01:30,5.77,-0.49,5.790768515,0,0,0,5.77,-0.49,5.790768515,5.77,-0.52,5.793384158,0,0,0,5.77,-0.52,5.793384158
20/04/2019 02:00,6.04,-0.53,6.063208721,0,0,0,6.04,-0.53,6.063208721,6.05,-0.55,6.074948559,0,0,0,6.05,-0.55,6.074948559
20/04/2019 02:30,6.04,-0.53,6.063208721,0,0,0,6.04,-0.53,6.063208721,6.05,-0.55,6.074948559,0,0,0,6.05,-0.55,6.074948559
20/04/2019 03:00,5.94,-0.64,5.974378629,0,0,0,5.94,-0.64,5.974378629,5.91,-0.49,5.93027824,0,0,0,5.91,-0.49,5.93027824
20/04/2019 03:30,6.28,-3.93,7.408326397,0,0,0,6.28,-3.93,7.408326397,5.29,2.9,6.032752274,0,0,0,5.29,2.9,6.032752274
20/04/2019 04:00,5.82,-1.74,6.074537019,0,0,0,5.82,-1.74,6.074537019,5.46,0.79,5.516855989,0,0,0,5.46,0.79,5.516855989
20/04/2019 04:30,5.78,-0.56,5.807064663,0,0,0,5.78,-0.56,5.807064663,5.78,-0.57,5.808037534,0,0,0,5.78,-0.57,5.808037534
20/04/2019 05:00,5.67,-0.56,5.697587209,0,0,0,5.67,-0.56,5.697587209,5.67,-0.57,5.69857877,0,0,0,5.67,-0.57,5.69857877
20/04/2019 05:30,5.73,-0.56,5.757299714,0,0,0,5.73,-0.56,5.757299714,5.73,-0.57,5.758280993,0,0,0,5.73,-0.57,5.758280993
20/04/2019 06:00,5.73,-0.56,5.757299714,0,0,0,5.73,-0.56,5.757299714,5.73,-0.57,5.758280993,0,0,0,5.73,-0.57,5.758280993
20/04/2019 06:30,6.156,-0.6595,6.191225747,0.036,0.0105,0.0375,6.12,-0.67,6.156565601,6.156,-0.6795,6.193388107,0.036,0.0105,0.0375,6.12,-0.69,6.158774229
20/04/2019 07:00,6.44888,-0.89116,6.510162778,0.09888,0.02884,0.103,6.35,-0.92,6.416299557,6.45888,-0.91116,6.522832468,0.09888,0.02884,0.103,6.36,-0.94,6.429090138
20/04/2019 07:30,6.6812,-0.9884,6.753915013,0.2112,0.0616,0.22,6.47,-1.05,6.554647206,6.6912,-1.0084,6.766759047,0.2112,0.0616,0.22,6.48,-1.07,6.56774695
20/04/2019 08:00,6.75088,-1.03016,6.829027046,0.41088,0.11984,0.428,6.34,-1.15,6.443454043,6.75088,-1.05016,6.832072658,0.41088,0.11984,0.428,6.34,-1.17,6.447053591
20/04/2019 08:30,6.70136,-1.07252,6.786643132,0.71136,0.20748,0.741,5.99,-1.28,6.125234689,6.71136,-1.09252,6.79970242,0.71136,0.20748,0.741,6,-1.3,6.139218191
20/04/2019 09:00,6.43056,-1.00442,6.508529899,0.91056,0.26558,0.9485,5.52,-1.27,5.664212214,6.44056,-1.01442,6.519958669,0.91056,0.26558,0.9485,5.53,-1.28,5.676204718
20/04/2019 09:30,6.20592,-1.05994,6.295785563,1.16592,0.34006,1.2145,5.04,-1.4,5.230831674,6.21592,-1.07994,6.309035731,1.16592,0.34006,1.2145,5.05,-1.42,5.245845976
20/04/2019 10:00,6.07512,-1.21184,6.194807438,1.36512,0.39816,1.422,4.71,-1.61,4.977569688,6.08512,-1.22184,6.206575416,1.36512,0.39816,1.422,4.72,-1.62,4.990270534
20/04/2019 10:30,5.9028,-1.2446,6.032584604,1.4928,0.4354,1.555,4.41,-1.68,4.719163061,5.9128,-1.2646,6.046521066,1.4928,0.4354,1.555,4.42,-1.7,4.735652014
20/04/2019 11:00,5.71256,-1.26092,5.850065042,1.64256,0.47908,1.711,4.07,-1.74,4.426341605,5.72256,-1.27092,5.861990328,1.64256,0.47908,1.711,4.08,-1.75,4.439470689
20/04/2019 11:30,5.48456,-1.24242,5.623522548,1.77456,0.51758,1.8485,3.71,-1.76,4.106300038,5.49456,-1.25242,5.635489815,1.77456,0.51758,1.8485,3.72,-1.77,4.119623769
20/04/2019 12:00,5.31384,-1.20388,5.448506456,1.80384,0.52612,1.879,3.51,-1.73,3.913182848,5.33384,-1.21388,5.470224292,1.80384,0.52612,1.879,3.53,-1.74,3.935543165
20/04/2019 12:30,5.14272,-1.14504,5.268651213,1.90272,0.55496,1.982,3.24,-1.7,3.658906941,5.15272,-1.15504,5.280590952,1.90272,0.55496,1.982,3.25,-1.71,3.672410652
20/04/2019 13:00,5.03256,-1.19342,5.172128329,1.94256,0.56658,2.0235,3.09,-1.76,3.556079302,5.04256,-1.20342,5.184171202,1.94256,0.56658,2.0235,3.1,-1.77,3.569719877
20/04/2019 13:30,4.9332,-1.1774,5.071758374,1.9632,0.5726,2.045,2.97,-1.75,3.447230773,4.9432,-1.1874,5.083812054,1.9632,0.5726,2.045,2.98,-1.76,3.460924732
20/04/2019 14:00,4.86296,-1.12622,4.991668203,1.93296,0.56378,2.0135,2.93,-1.69,3.38245473,4.87296,-1.13622,5.003672157,1.93296,0.56378,2.0135,2.94,-1.7,3.396115428
20/04/2019 14:30,4.63096,-0.95722,4.728854053,1.86096,0.54278,1.9385,2.77,-1.5,3.150063491,4.64096,-0.96722,4.740677615,1.86096,0.54278,1.9385,2.78,-1.51,3.163621343
20/04/2019 15:00,4.7048,-0.8586,4.782503215,1.6848,0.4914,1.755,3.02,-1.35,3.308005441,4.7148,-0.8686,4.794142781,1.6848,0.4914,1.755,3.03,-1.36,3.321219655
20/04/2019 15:30,4.79504,-0.84978,4.869757145,1.47504,0.43022,1.5365,3.32,-1.28,3.558201793,4.80504,-0.85978,4.881355452,1.47504,0.43022,1.5365,3.33,-1.29,3.571134274
20/04/2019 16:00,4.78464,-0.77198,4.846517621,1.36464,0.39802,1.4215,3.42,-1.17,3.614595413,4.79464,-0.78198,4.857989857,1.36464,0.39802,1.4215,3.43,-1.18,3.627299271
20/04/2019 16:30,4.97128,-0.74046,5.026122347,1.30128,0.37954,1.3555,3.67,-1.12,3.837095256,4.98128,-0.75046,5.037493489,1.30128,0.37954,1.3555,3.68,-1.13,3.849584393
20/04/2019 17:00,5.43424,-0.77168,5.488757091,1.19424,0.34832,1.244,4.24,-1.12,4.385430424,5.43424,-0.78168,5.490171946,1.19424,0.34832,1.244,4.24,-1.13,4.387994986
20/04/2019 17:30,5.73144,-0.68958,5.772774467,0.96144,0.28042,1.0015,4.77,-0.97,4.867627759,5.73144,-0.69958,5.773977542,0.96144,0.28042,1.0015,4.77,-0.98,4.869630376
20/04/2019 18:00,6.19712,-0.76084,6.243650679,0.71712,0.20916,0.747,5.48,-0.97,5.56518643,6.20712,-0.77084,6.254800796,0.71712,0.20916,0.747,5.49,-0.98,5.576782226
20/04/2019 18:30,6.46224,-0.73518,6.503924619,0.46224,0.13482,0.4815,6,-0.87,6.062746902,6.47224,-0.75518,6.516148207,0.46224,0.13482,0.4815,6.01,-0.89,6.075541128
20/04/2019 19:00,6.59944,-0.69308,6.635734187,0.22944,0.06692,0.239,6.37,-0.76,6.415177316,6.59944,-0.71308,6.637852921,0.22944,0.06692,0.239,6.37,-0.78,6.417577425
20/04/2019 19:30,6.63112,-0.65634,6.663522691,0.08112,0.02366,0.0845,6.55,-0.68,6.58520311,6.64112,-0.66634,6.674465061,0.08112,0.02366,0.0845,6.56,-0.69,6.596188293
20/04/2019 20:00,6.79632,-0.67524,6.829781446,0.01632,0.00476,0.017,6.78,-0.68,6.814014969,6.80632,-0.68524,6.840726994,0.01632,0.00476,0.017,6.79,-0.69,6.824968864
20/04/2019 20:30,7.06,-0.86,7.112186724,0,0,0,7.06,-0.86,7.112186724,7.07,-0.87,7.123327874,0,0,0,7.07,-0.87,7.123327874
20/04/2019 21:00,7.06,-0.85,7.110984461,0,0,0,7.06,-0.85,7.110984461,7.07,-0.86,7.12211345,0,0,0,7.07,-0.86,7.12211345
20/04/2019 21:30,7,-0.83,7.049035395,0,0,0,7,-0.83,7.049035395,7.01,-0.85,7.061345481,0,0,0,7.01,-0.85,7.061345481
20/04/2019 22:00,6.72,-0.66,6.75233293,0,0,0,6.72,-0.66,6.75233293,6.73,-0.68,6.764266405,0,0,0,6.73,-0.68,6.764266405
20/04/2019 22:30,6.39,-0.64,6.421970103,0,0,0,6.39,-0.64,6.421970103,6.39,-0.65,6.422974389,0,0,0,6.39,-0.65,6.422974389
20/04/2019 23:00,5.81,1.9,6.112781691,0,0,0,5.81,1.9,6.112781691,6.45,-3.29,7.24062152,0,0,0,6.45,-3.29,7.24062152
20/04/2019 23:30,5.46,3,6.229895665,0,0,0,5.46,3,6.229895665,6.38,-4.48,7.795819392,0,0,0,6.38,-4.48,7.795819392
21/04/2019 00:00,5.33,1.79,5.622543908,0,0,0,5.33,1.79,5.622543908,5.94,-3.19,6.742380885,0,0,0,5.94,-3.19,6.742380885
21/04/2019 00:30,6.46504,-0.29228,6.471643516,1.05504,0.30772,1.099,5.41,-0.6,5.443170032,6.47504,-0.31228,6.482565989,1.05504,0.30772,1.099,5.42,-0.62,5.455346002
21/04/2019 01:00,6.37736,-0.31452,6.385111072,1.04736,0.30548,1.091,5.33,-0.62,5.365938874,6.38736,-0.32452,6.395598565,1.04736,0.30548,1.091,5.34,-0.63,5.377034499
21/04/2019 01:30,6.6656,-0.3792,6.676377461,1.0656,0.3108,1.11,5.6,-0.69,5.642348802,6.6656,-0.3892,6.676952898,1.0656,0.3108,1.11,5.6,-0.7,5.643580424
21/04/2019 02:00,6.9108,-0.3606,6.920201514,1.0608,0.3094,1.105,5.85,-0.67,5.888242522,6.9108,-0.3806,6.921272499,1.0608,0.3094,1.105,5.85,-0.69,5.890551757
21/04/2019 02:30,6.90024,-0.33368,6.908303294,1.05024,0.30632,1.094,5.85,-0.64,5.884904417,6.90024,-0.35368,6.909298199,1.05024,0.30632,1.094,5.85,-0.66,5.887113045
21/04/2019 03:00,6.71736,-0.31452,6.724719191,1.04736,0.30548,1.091,5.67,-0.62,5.703796981,6.71736,-0.32452,6.725194317,1.04736,0.30548,1.091,5.67,-0.63,5.704892637
21/04/2019 03:30,6.67312,-0.34284,6.681921116,1.05312,0.30716,1.097,5.62,-0.65,5.657464096,6.67312,-0.36284,6.682977136,1.05312,0.30716,1.097,5.62,-0.67,5.659796816
21/04/2019 04:00,6.56256,-0.36592,6.5727537,1.04256,0.30408,1.086,5.52,-0.67,5.560512566,6.56256,-0.36592,6.5727537,1.04256,0.30408,1.086,5.52,-0.67,5.560512566
21/04/2019 04:30,6.50736,-0.32452,6.51544683,1.04736,0.30548,1.091,5.46,-0.63,5.496225978,6.50736,-0.34452,6.516473602,1.04736,0.30548,1.091,5.46,-0.65,5.498554355
21/04/2019 05:00,6.38064,-0.31648,6.388483889,1.04064,0.30352,1.084,5.34,-0.62,5.375872022,6.38064,-0.32648,6.388987087,1.04064,0.30352,1.084,5.34,-0.63,5.377034499
21/04/2019 05:30,6.42928,-0.33396,6.437947701,1.04928,0.30604,1.093,5.38,-0.64,5.417933185,6.42928,-0.34396,6.438474183,1.04928,0.30604,1.093,5.38,-0.65,5.419123545
21/04/2019 06:00,6.48256,-0.33592,6.49125769,1.04256,0.30408,1.086,5.44,-0.64,5.477517686,6.48256,-0.36592,6.4928793,1.04256,0.30408,1.086,5.44,-0.67,5.481103903
21/04/2019 06:30,6.72856,-0.32542,6.736424708,1.07856,0.31458,1.1235,5.65,-0.64,5.686132253,6.72856,-0.33542,6.736915188,1.07856,0.31458,1.1235,5.65,-0.65,5.687266479
21/04/2019 07:00,6.9304,-0.3803,6.940826482,1.1304,0.3297,1.1775,5.8,-0.71,5.843295303,6.9304,-0.3903,6.941381581,1.1304,0.3297,1.1775,5.8,-0.72,5.8445188
21/04/2019 07:30,7.07344,-0.43858,7.087023765,1.27344,0.37142,1.3265,5.8,-0.81,5.85628722,7.07344,-0.45858,7.088289572,1.27344,0.37142,1.3265,5.8,-0.83,5.85908696
21/04/2019 08:00,7.214,-0.4755,7.229653951,1.524,0.4445,1.5875,5.69,-0.92,5.763896252,7.224,-0.4855,7.240296006,1.524,0.4445,1.5875,5.7,-0.93,5.775370118
21/04/2019 08:30,7.27096,-0.44722,7.284700752,1.86096,0.54278,1.9385,5.41,-0.99,5.499836361,7.27096,-0.45722,7.285321506,1.86096,0.54278,1.9385,5.41,-1,5.501645208
21/04/2019 09:00,7.19392,-0.47594,7.209646583,2.17392,0.63406,2.2645,5.02,-1.11,5.141254711,7.20392,-0.48594,7.220290926,2.17392,0.63406,2.2645,5.03,-1.12,5.153183482
21/04/2019 09:30,7.25728,-0.48746,7.273632535,2.47728,0.72254,2.5805,4.78,-1.21,4.930770731,7.25728,-0.49746,7.274309551,2.47728,0.72254,2.5805,4.78,-1.22,4.933234233
21/04/2019 10:00,7.07024,-0.49368,7.087454663,2.73024,0.79632,2.844,4.34,-1.29,4.527659439,7.08024,-0.50368,7.098132994,2.73024,0.79632,2.844,4.35,-1.3,4.540099118
21/04/2019 10:30,7.03856,-0.57292,7.061838585,2.93856,0.85708,3.061,4.1,-1.43,4.342222933,7.03856,-0.59292,7.063489294,2.93856,0.85708,3.061,4.1,-1.45,4.348850423
21/04/2019 11:00,6.89664,-0.61098,6.92365076,3.11664,0.90902,3.2465,3.78,-1.52,4.074162491,6.90664,-0.62098,6.934500144,3.11664,0.90902,3.2465,3.79,-1.53,4.087175064
21/04/2019 11:30,6.84112,-0.59884,6.867279825,3.26112,0.95116,3.397,3.58,-1.55,3.901140859,6.86112,-0.61884,6.888971665,3.26112,0.95116,3.397,3.6,-1.57,3.927454646
21/04/2019 12:00,6.8388,-0.6316,6.867903901,3.3888,0.9884,3.53,3.45,-1.62,3.811417059,6.8488,-0.6416,6.878787102,3.3888,0.9884,3.53,3.46,-1.63,3.824722212
21/04/2019 12:30,6.87032,-0.64074,6.900133669,3.46032,1.00926,3.6045,3.41,-1.65,3.788218579,6.88032,-0.65074,6.911024949,3.46032,1.00926,3.6045,3.42,-1.66,3.801578619
21/04/2019 13:00,6.73248,-0.63136,6.762019107,3.49248,1.01864,3.638,3.24,-1.65,3.635945544,6.74248,-0.64136,6.772915118,3.49248,1.01864,3.638,3.25,-1.66,3.64939721
21/04/2019 13:30,6.51336,-0.61402,6.542238077,3.48336,1.01598,3.6285,3.03,-1.63,3.440610411,6.52336,-0.64402,6.555073413,3.48336,1.01598,3.6285,3.04,-1.66,3.463697446
21/04/2019 14:00,6.29832,-0.56424,6.323543437,3.44832,1.00576,3.592,2.85,-1.57,3.253828514,6.30832,-0.58424,6.335316693,3.44832,1.00576,3.592,2.86,-1.59,3.272262214
21/04/2019 14:30,5.99888,-0.25866,6.004453868,3.39888,0.99134,3.5405,2.6,-1.25,2.884874347,6.00888,-0.26866,6.014882962,3.39888,0.99134,3.5405,2.61,-1.26,2.898223594
21/04/2019 15:00,5.94952,-0.20764,5.953142246,3.29952,0.96236,3.437,2.65,-1.17,2.896791328,5.96952,-0.21764,5.973486101,3.29952,0.96236,3.437,2.67,-1.18,2.919126582
21/04/2019 15:30,5.91248,-0.18636,5.915416283,3.13248,0.91364,3.263,2.78,-1.1,2.989715706,5.92248,-0.19636,5.925734267,3.13248,0.91364,3.263,2.79,-1.11,3.002698786
21/04/2019 16:00,5.95336,-0.18152,5.956126661,2.94336,0.85848,3.066,3.01,-1.04,3.184603586,5.96336,-0.19152,5.966434647,2.94336,0.85848,3.066,3.02,-1.05,3.197327009
21/04/2019 16:30,6.29552,-0.20214,6.298764375,2.73552,0.79786,2.8495,3.56,-1,3.69778312,6.30552,-0.22214,6.309431722,2.73552,0.79786,2.8495,3.57,-1.02,3.712856044
21/04/2019 17:00,6.506,-0.162,6.508016595,2.496,0.728,2.6,4.01,-0.89,4.107578362,6.516,-0.182,6.518541248,2.496,0.728,2.6,4.02,-0.91,4.12171081
21/04/2019 17:30,6.67888,-0.12866,6.680119119,2.19888,0.64134,2.2905,4.48,-0.77,4.545690267,6.68888,-0.13866,6.690317052,2.19888,0.64134,2.2905,4.49,-0.78,4.557246976
21/04/2019 18:00,6.93832,0.11326,6.939244357,2.54832,0.74326,2.6545,4.39,-0.63,4.434974634,6.93832,0.09326,6.938946739,2.54832,0.74326,2.6545,4.39,-0.65,4.437859845
21/04/2019 18:30,7.21416,0.14538,7.215624703,2.38416,0.69538,2.4835,4.83,-0.55,4.86121384,7.21416,0.13538,7.21543015,2.38416,0.69538,2.4835,4.83,-0.56,4.862355396
21/04/2019 19:00,7.25936,-0.21102,7.262426389,1.29936,0.37898,1.3535,5.96,-0.59,5.989131824,7.26936,-0.22102,7.272719206,1.29936,0.37898,1.3535,5.97,-0.6,6.000075
21/04/2019 19:30,7.34192,-0.23694,7.345742294,1.14192,0.33306,1.1895,6.2,-0.57,6.226146481,7.35192,-0.24694,7.356066004,1.14192,0.33306,1.1895,6.21,-0.58,6.237026535
21/04/2019 20:00,7.3404,-0.1778,7.34255303,1.0704,0.3122,1.115,6.27,-0.49,6.289117585,7.3504,-0.1978,7.353060927,1.0704,0.3122,1.115,6.28,-0.51,6.300674567
21/04/2019 20:30,7.69256,-0.37592,7.701739752,1.04256,0.30408,1.086,6.65,-0.68,6.684676507,7.70256,-0.39592,7.712728648,1.04256,0.30408,1.086,6.66,-0.7,6.696685747
21/04/2019 21:00,7.8968,-0.0101,7.896806459,2.2968,0.6699,2.3925,5.6,-0.68,5.641134638,7.9068,-0.0301,7.906857293,2.2968,0.6699,2.3925,5.61,-0.7,5.653503339
21/04/2019 21:30,7.8264,-0.5248,7.843975523,1.0464,0.3052,1.09,6.78,-0.83,6.830614906,7.8364,-0.5448,7.855314889,1.0464,0.3052,1.09,6.79,-0.85,6.84299642
21/04/2019 22:00,7.50696,-0.52172,7.525067455,1.05696,0.30828,1.101,6.45,-0.83,6.503183836,7.51696,-0.54172,7.536454617,1.05696,0.30828,1.101,6.46,-0.85,6.515681085
21/04/2019 22:30,7.37368,-0.49976,7.390596512,1.06368,0.31024,1.108,6.31,-0.81,6.361776481,7.37368,-0.50976,7.391279456,1.06368,0.31024,1.108,6.31,-0.82,6.363057441
21/04/2019 23:00,7.54928,-0.50396,7.566082487,1.04928,0.30604,1.093,6.5,-0.81,6.550274803,7.57928,-0.51396,7.596686133,1.04928,0.30604,1.093,6.53,-0.82,6.581284069
21/04/2019 23:30,6.68656,-0.45892,6.702290071,1.06656,0.31108,1.111,5.62,-0.77,5.672503856,6.68656,-0.46892,6.702982217,1.06656,0.31108,1.111,5.62,-0.78,5.673869932
22/04/2019 00:00,6.63184,-0.50988,6.651411835,1.13184,0.33012,1.179,5.5,-0.84,5.563775696,6.63184,-0.51988,6.652185881,1.13184,0.33012,1.179,5.5,-0.85,5.565294242
22/04/2019 00:30,6.3792,-0.4294,6.393635664,1.0992,0.3206,1.145,5.28,-0.75,5.333001031,6.3792,-0.4494,6.395010008,1.0992,0.3206,1.145,5.28,-0.77,5.335850448
22/04/2019 01:00,6.30464,-0.43948,6.31993894,1.06464,0.31052,1.109,5.24,-0.75,5.293401553,6.34464,-0.43948,6.359842718,1.06464,0.31052,1.109,5.28,-0.75,5.333001031
22/04/2019 01:30,6.5212,-0.4234,6.534930528,1.0512,0.3066,1.095,5.47,-0.73,5.518496172,6.6012,-0.4934,6.619613659,1.0512,0.3066,1.095,5.55,-0.8,5.607361233
22/04/2019 02:00,6.78792,-0.48144,6.804971888,1.05792,0.30856,1.102,5.73,-0.79,5.784202624,6.84792,-0.49144,6.865531414,1.05792,0.30856,1.102,5.79,-0.8,5.845006416
22/04/2019 02:30,6.75832,-0.42424,6.771622317,1.04832,0.30576,1.092,5.71,-0.73,5.756474616,6.78832,-0.42424,6.801563644,1.04832,0.30576,1.092,5.74,-0.73,5.786233663
22/04/2019 03:00,6.57832,-0.39424,6.590122852,1.04832,0.30576,1.092,5.53,-0.7,5.574127734,6.61832,-0.39424,6.630051644,1.04832,0.30576,1.092,5.57,-0.7,5.613813321
22/04/2019 03:30,6.71544,-0.44508,6.730173148,1.04544,0.30492,1.089,5.67,-0.75,5.719388079,6.76544,-0.44508,6.780064498,1.04544,0.30492,1.089,5.72,-0.75,5.768960045
22/04/2019 04:00,6.60928,-0.44396,6.624174107,1.04928,0.30604,1.093,5.56,-0.75,5.610356495,6.64928,-0.44396,6.664084708,1.04928,0.30604,1.093,5.6,-0.75,5.65
22/04/2019 04:30,6.62352,-0.44564,6.638494724,1.04352,0.30436,1.087,5.58,-0.75,5.630177617,6.64352,-0.45564,6.659126504,1.04352,0.30436,1.087,5.6,-0.76,5.651336125
22/04/2019 05:00,6.50832,-0.29424,6.514967874,1.04832,0.30576,1.092,5.46,-0.6,5.492868103,6.43832,-0.51424,6.45882398,1.04832,0.30576,1.092,5.39,-0.82,5.452017975
22/04/2019 05:30,6.45544,-0.31508,6.463124709,1.04544,0.30492,1.089,5.41,-0.62,5.445410912,6.53544,-0.42508,6.549249499,1.04544,0.30492,1.089,5.49,-0.73,5.538321045
22/04/2019 06:00,6.60736,-0.15452,6.609166559,1.04736,0.30548,1.091,5.56,-0.46,5.578996326,6.50736,-0.53452,6.529276055,1.04736,0.30548,1.091,5.46,-0.84,5.524237504
22/04/2019 06:30,6.93672,-0.18304,6.939134528,1.08672,0.31696,1.132,5.85,-0.5,5.87132864,6.83672,-0.69304,6.871757039,1.08672,0.31696,1.132,5.75,-1.01,5.83803049
22/04/2019 07:00,7.22576,-0.23582,7.229607088,1.14576,0.33418,1.1935,6.08,-0.57,6.106660298,6.97576,-0.70582,7.011377144,1.14576,0.33418,1.1935,5.83,-1.04,5.922035123
22/04/2019 07:30,7.37216,-0.19312,7.374689038,1.29216,0.37688,1.346,6.08,-0.57,6.106660298,7.12216,-0.66312,7.152963805,1.29216,0.37688,1.346,5.83,-1.04,5.922035123
22/04/2019 08:00,7.68296,0.17878,7.685039795,1.57296,0.45878,1.6385,6.11,-0.28,6.116412347,7.20296,-1.04122,7.277827413,1.57296,0.45878,1.6385,5.63,-1.5,5.826396828
22/04/2019 08:30,10.05376,-0.37182,10.06063319,1.91376,0.55818,1.9935,8.14,-0.93,8.19295429,9.90376,-1.04182,9.95840605,1.91376,0.55818,1.9935,7.99,-1.6,8.148625651
22/04/2019 09:00,7.83648,-0.15936,7.838100178,2.19648,0.64064,2.288,5.64,-0.8,5.696455038,7.14648,-0.67936,7.178698099,2.19648,0.64064,2.288,4.95,-1.32,5.12297765
22/04/2019 09:30,7.2876,-0.0232,7.287636928,2.4576,0.7168,2.56,4.83,-0.74,4.886358562,7.0576,-0.5632,7.080036158,2.4576,0.7168,2.56,4.6,-1.28,4.77476701
22/04/2019 10:00,7.27816,0.04988,7.278330921,2.70816,0.78988,2.821,4.57,-0.74,4.629524814,6.94816,-0.63012,6.976673892,2.70816,0.78988,2.821,4.24,-1.42,4.471465084
22/04/2019 10:30,6.87328,0.00554,6.873282233,2.93328,0.85554,3.0555,3.94,-0.85,4.03064511,6.71328,-0.59446,6.739548282,2.93328,0.85554,3.0555,3.78,-1.45,4.048567648
22/04/2019 11:00,6.79592,0.35006,6.804929878,3.08592,0.90006,3.2145,3.71,-0.55,3.750546627,6.41592,-0.80994,6.466840979,3.08592,0.90006,3.2145,3.33,-1.71,3.743394182
22/04/2019 11:30,6.59,0.235,6.594188729,3.24,0.945,3.375,3.35,-0.71,3.424412358,6.09,-0.755,6.136621628,3.24,0.945,3.375,2.85,-1.7,3.318508701
22/04/2019 12:00,6.38104,0.26072,6.386364099,2.95104,0.86072,3.074,3.43,-0.6,3.48208271,5.93104,-0.55928,5.957350888,2.95104,0.86072,3.074,2.98,-1.42,3.301030142
22/04/2019 12:30,6.81472,-0.36154,6.824303616,2.87472,0.83846,2.9945,3.94,-1.2,4.118689112,6.13472,-0.38154,6.146573212,2.87472,0.83846,2.9945,3.26,-1.22,3.480804505
22/04/2019 13:00,6.43192,-0.22444,6.435834693,3.24192,0.94556,3.377,3.19,-1.17,3.397793402,6.31192,-0.29444,6.318783823,3.24192,0.94556,3.377,3.07,-1.24,3.310966626
22/04/2019 13:30,6.78912,0.00016,6.789120002,2.94912,0.86016,3.072,3.84,-0.86,3.935123886,6.39912,-0.68984,6.436195771,2.94912,0.86016,3.072,3.45,-1.55,3.78219513
22/04/2019 14:00,5.98464,-0.36198,5.995577157,2.80464,0.81802,2.9215,3.18,-1.18,3.391872639,5.87464,-0.85198,5.93609847,2.80464,0.81802,2.9215,3.07,-1.67,3.494824745
22/04/2019 14:30,5.72896,-0.87322,5.795126905,2.38896,0.69678,2.4885,3.34,-1.57,3.690596158,5.16896,-0.26322,5.175657664,2.38896,0.69678,2.4885,2.78,-0.96,2.941088234
22/04/2019 15:00,6.20288,0.23084,6.207173866,3.12288,0.91084,3.253,3.08,-0.68,3.154171841,5.72288,-0.74916,5.771706524,3.12288,0.91084,3.253,2.6,-1.66,3.084736618
22/04/2019 15:30,6.14192,0.11806,6.14305457,3.18192,0.92806,3.3145,2.96,-0.81,3.068827138,5.97192,-0.41194,5.986110845,3.18192,0.92806,3.3145,2.79,-1.34,3.095109045
22/04/2019 16:00,6.38,0.2475,6.384798842,2.94,0.8575,3.0625,3.44,-0.61,3.493665697,6,-0.6725,6.037570393,2.94,0.8575,3.0625,3.06,-1.53,3.421184006
22/04/2019 16:30,6.73912,0.43516,6.753155011,3.06912,0.89516,3.197,3.67,-0.46,3.698715993,6.52912,-0.62484,6.558950602,3.06912,0.89516,3.197,3.46,-1.52,3.779153344
22/04/2019 17:00,7.58736,0.42298,7.599140994,3.02736,0.88298,3.1535,4.56,-0.46,4.583143026,6.82736,-0.49702,6.845427193,3.02736,0.88298,3.1535,3.8,-1.38,4.042820797
22/04/2019 17:30,7.6372,0.4596,7.651016664,3.6672,1.0696,3.82,3.97,-0.61,4.016590594,7.5072,0.1596,7.508896324,3.6672,1.0696,3.82,3.84,-0.91,3.946352747
22/04/2019 18:00,8.0844,1.1142,8.160818893,2.8944,0.8442,3.015,5.19,0.27,5.197018376,7.4744,-0.3158,7.48106844,2.8944,0.8442,3.015,4.58,-1.16,4.724616387
22/04/2019 18:30,7.83352,-0.01314,7.833531021,1.70352,0.49686,1.7745,6.13,-0.51,6.151178749,7.72352,-0.35314,7.731589038,1.70352,0.49686,1.7745,6.02,-0.85,6.079712164
22/04/2019 19:00,8.15328,0.17054,8.155063375,1.37328,0.40054,1.4305,6.78,-0.23,6.783900058,7.83328,-0.85946,7.880288513,1.37328,0.40054,1.4305,6.46,-1.26,6.581732295
22/04/2019 19:30,8.37016,0.20588,8.372691622,1.22016,0.35588,1.271,7.15,-0.15,7.151573253,7.82016,-0.95412,7.878149999,1.22016,0.35588,1.271,6.6,-1.31,6.728751742
22/04/2019 20:00,8.16456,-0.01492,8.164573632,1.11456,0.32508,1.161,7.05,-0.34,7.05819382,7.79456,-0.84492,7.840220367,1.11456,0.32508,1.161,6.68,-1.17,6.78168858
22/04/2019 20:30,8.50304,-0.22828,8.50610375,1.10304,0.32172,1.149,7.4,-0.55,7.42041104,8.15304,-1.09828,8.226680995,1.10304,0.32172,1.149,7.05,-1.42,7.191585361
22/04/2019 21:00,8.50688,-0.22716,8.509912397,1.10688,0.32284,1.153,7.4,-0.55,7.42041104,8.28688,-0.88716,8.334232598,1.10688,0.32284,1.153,7.18,-1.21,7.281243026
22/04/2019 21:30,9.68192,-0.62444,9.702035879,1.08192,0.31556,1.127,8.6,-0.94,8.651219567,9.84192,-0.77444,9.872342508,1.08192,0.31556,1.127,8.76,-1.09,8.827553455
22/04/2019 22:00,8.0744,-0.2708,8.078939782,1.0944,0.3192,1.14,6.98,-0.59,7.004891148,7.9844,-0.6208,8.008497737,1.0944,0.3192,1.14,6.89,-0.94,6.953826285
22/04/2019 22:30,7.63288,0.20584,7.635654995,1.08288,0.31584,1.128,6.55,-0.11,6.550923599,7.25288,-0.82416,7.299555329,1.08288,0.31584,1.128,6.17,-1.14,6.274432245
22/04/2019 23:00,6.91376,-0.15932,6.915595434,1.13376,0.33068,1.181,5.78,-0.49,5.800732712,6.95376,-0.15932,6.955584878,1.13376,0.33068,1.181,5.82,-0.49,5.840590724
22/04/2019 23:30,6.6528,-0.1996,6.655793567,1.1328,0.3304,1.18,5.52,-0.53,5.545385469,6.5328,-0.3996,6.545010008,1.1328,0.3304,1.18,5.4,-0.73,5.449119195
23/04/2019 00:00,6.42424,-1.82668,6.678893576,1.07424,0.31332,1.119,5.35,-2.14,5.762126344,6.11424,1.25332,6.241373391,1.07424,0.31332,1.119,5.04,0.94,5.1269094
23/04/2019 00:30,6.04488,0.05184,6.045102282,1.03488,0.30184,1.078,5.01,-0.25,5.016233647,5.94488,-0.31816,5.953387607,1.03488,0.30184,1.078,4.91,-0.62,4.948989796
23/04/2019 01:00,5.93912,-0.07984,5.939656623,1.02912,0.30016,1.072,4.91,-0.38,4.924682731,5.98912,-0.07984,5.989652143,1.02912,0.30016,1.072,4.96,-0.38,4.974535154
23/04/2019 01:30,6.26064,-0.07648,6.261107123,1.04064,0.30352,1.084,5.22,-0.38,5.233813141,6.27064,-0.10648,6.271543989,1.04064,0.30352,1.084,5.23,-0.41,5.24604613
23/04/2019 02:00,6.5216,-0.0762,6.522045155,1.0416,0.3038,1.085,5.48,-0.38,5.493159382,6.5616,-0.1262,6.562813497,1.0416,0.3038,1.085,5.52,-0.43,5.536722857
23/04/2019 02:30,6.51776,-0.02732,6.517817257,1.03776,0.30268,1.081,5.48,-0.33,5.48992714,6.58776,-0.04732,6.587929948,1.03776,0.30268,1.081,5.55,-0.35,5.561025085
23/04/2019 03:00,6.4116,-0.1362,6.413046468,1.0416,0.3038,1.085,5.37,-0.44,5.387995917,6.4716,-0.1562,6.473484765,1.0416,0.3038,1.085,5.43,-0.46,5.449449513
23/04/2019 03:30,6.34336,-0.22152,6.347226733,1.02336,0.29848,1.066,5.32,-0.52,5.345353122,6.40336,-0.24152,6.40791317,1.02336,0.29848,1.066,5.38,-0.54,5.407032458
23/04/2019 04:00,6.23032,-0.15824,6.232329195,1.00032,0.29176,1.042,5.23,-0.45,5.249323766,6.32032,-0.34824,6.329906476,1.00032,0.29176,1.042,5.32,-0.64,5.358357957
23/04/2019 04:30,6.37992,-0.28544,6.386302154,1.00992,0.29456,1.052,5.37,-0.58,5.401231341,6.42992,-0.28544,6.436252574,1.00992,0.29456,1.052,5.42,-0.58,5.450944872
23/04/2019 05:00,6.3876,-0.3332,6.396284547,1.0176,0.2968,1.06,5.37,-0.63,5.406829015,6.4376,-0.3332,6.446217185,1.0176,0.2968,1.06,5.42,-0.63,5.456491547
23/04/2019 05:30,6.52448,-0.30536,6.531621851,1.04448,0.30464,1.088,5.48,-0.61,5.513846208,6.56448,-0.32536,6.572538079,1.04448,0.30464,1.088,5.52,-0.63,5.555834771
23/04/2019 06:00,6.712,-0.149,6.713653625,1.032,0.301,1.075,5.68,-0.45,5.69779782,6.602,-0.449,6.617250562,1.032,0.301,1.075,5.57,-0.75,5.620266898
23/04/2019 06:30,7.4756,-0.0292,7.475657028,1.0656,0.3108,1.11,6.41,-0.34,6.419010827,7.2856,-0.7192,7.321011952,1.0656,0.3108,1.11,6.22,-1.03,6.304704593
23/04/2019 07:00,7.94632,-0.49274,7.961582396,1.15632,0.33726,1.2045,6.79,-0.83,6.840540914,7.93632,-0.57274,7.956959611,1.15632,0.33726,1.2045,6.78,-0.91,6.840796737
23/04/2019 07:30,8.88328,-0.19446,8.885408165,1.25328,0.36554,1.3055,7.63,-0.56,7.650522858,8.57328,-1.29446,8.670453082,1.25328,0.36554,1.3055,7.32,-1.66,7.505864374
23/04/2019 08:00,9.1564,-0.6698,9.180865591,1.4064,0.4102,1.465,7.75,-1.08,7.824889776,8.9364,-1.5298,9.066395811,1.4064,0.4102,1.465,7.53,-1.94,7.775892232
23/04/2019 08:30,9.23896,-0.55572,9.255658086,1.48896,0.43428,1.551,7.75,-0.99,7.812976385,8.80896,-1.85572,9.002303761,1.48896,0.43428,1.551,7.32,-2.29,7.669843545
23/04/2019 09:00,9.22176,-0.52282,9.236568532,1.60176,0.46718,1.6685,7.62,-0.99,7.684041905,8.61176,-1.74282,8.786343486,1.60176,0.46718,1.6685,7.01,-2.21,7.350115645
23/04/2019 09:30,8.724,-0.633,8.746934606,1.704,0.497,1.775,7.02,-1.13,7.110365673,8.434,-1.353,8.541836161,1.704,0.497,1.775,6.73,-1.85,6.979641825
23/04/2019 10:00,8.84976,-2.01632,9.076552121,1.82976,0.53368,1.906,7.02,-2.55,7.468795084,8.26976,-0.31632,8.275807441,1.82976,0.53368,1.906,6.44,-0.85,6.495852523
23/04/2019 10:30,9.00952,-3.47014,9.654704669,2.15952,0.62986,2.2495,6.85,-4.1,7.983263744,8.14952,1.14986,8.23024023,2.15952,0.62986,2.2495,5.99,0.52,6.012528586
23/04/2019 11:00,9.02952,-1.16764,9.104702884,2.09952,0.61236,2.187,6.93,-1.78,7.154949336,8.38952,-1.36764,8.500263819,2.09952,0.61236,2.187,6.29,-1.98,6.594277822
23/04/2019 11:30,9.04072,-2.30604,9.330189634,2.31072,0.67396,2.407,6.73,-2.98,7.360251354,8.12072,-0.34604,8.128089382,2.31072,0.67396,2.407,5.81,-1.02,5.898855821
23/04/2019 12:00,8.45832,-0.59924,8.479520376,2.60832,0.76076,2.717,5.85,-1.36,6.006005328,8.16832,-1.54924,8.313939872,2.60832,0.76076,2.717,5.56,-2.31,6.020772376
23/04/2019 12:30,8.26024,-0.45868,8.27296514,3.09024,0.90132,3.219,5.17,-1.36,5.345886269,7.93024,-1.37868,8.049190332,3.09024,0.90132,3.219,4.84,-2.28,5.350140185
23/04/2019 13:00,7.61928,-0.28646,7.624663078,3.02928,0.88354,3.1555,4.59,-1.17,4.736771052,7.29928,-1.53646,7.459235742,3.02928,0.88354,3.1555,4.27,-2.42,4.908085166
23/04/2019 13:30,7.462,0.771,7.501725468,2.952,0.861,3.075,4.51,-0.09,4.510897915,7.532,-2.589,7.964542988,2.952,0.861,3.075,4.58,-3.45,5.734012557
23/04/2019 14:00,7.67376,-0.83682,7.719252571,2.99376,0.87318,3.1185,4.68,-1.71,4.982619793,7.49376,-1.46682,7.635967512,2.99376,0.87318,3.1185,4.5,-2.34,5.072041009
23/04/2019 14:30,7.7916,-0.4337,7.80366108,2.9016,0.8463,3.0225,4.89,-1.28,5.054750241,7.3316,-1.3237,7.450136928,2.9016,0.8463,3.0225,4.43,-2.17,4.932930164
23/04/2019 15:00,7.97232,-0.64724,7.998550231,2.51232,0.73276,2.617,5.46,-1.38,5.631696015,7.70232,-1.43724,7.83526593,2.51232,0.73276,2.617,5.19,-2.17,5.625388875
23/04/2019 15:30,7.57272,-0.52004,7.590555302,2.26272,0.65996,2.357,5.31,-1.18,5.43953123,7.33272,-1.26004,7.440193774,2.26272,0.65996,2.357,5.07,-1.92,5.421374364
23/04/2019 16:00,7.88856,-0.55042,7.907739313,2.15856,0.62958,2.2485,5.73,-1.18,5.850239311,7.62856,-1.37042,7.750676012,2.15856,0.62958,2.2485,5.47,-2,5.824165176
23/04/2019 16:30,8.34648,-0.05936,8.346691081,2.43648,0.71064,2.538,5.91,-0.77,5.959949664,7.90648,-1.67936,8.082863107,2.43648,0.71064,2.538,5.47,-2.39,5.969338322
23/04/2019 17:00,8.78568,-1.41626,8.899099137,2.03568,0.59374,2.1205,6.75,-2.01,7.04291133,7.99568,-0.17626,7.997622537,2.03568,0.59374,2.1205,5.96,-0.77,6.009534092
23/04/2019 17:30,8.54896,-0.27572,8.553405088,1.96896,0.57428,2.051,6.58,-0.85,6.634674069,8.43896,-0.60572,8.46067034,1.96896,0.57428,2.051,6.47,-1.18,6.576724109
23/04/2019 18:00,8.99096,1.02528,9.049229846,1.80096,0.52528,1.876,7.19,0.5,7.207364289,8.52096,-1.37472,8.631142126,1.80096,0.52528,1.876,6.72,-1.9,6.983437549
23/04/2019 18:30,8.644,1.9545,8.862212266,1.764,0.5145,1.8375,6.88,1.44,7.029082444,8.934,-2.1755,9.195061514,1.764,0.5145,1.8375,7.17,-2.69,7.65800235
23/04/2019 19:00,8.70712,0.95916,8.759790329,1.67712,0.48916,1.747,7.03,0.47,7.04569372,8.80712,-1.27084,8.898336755,1.67712,0.48916,1.747,7.13,-1.76,7.344011166
23/04/2019 19:30,8.88656,-0.43142,8.897026012,1.60656,0.46858,1.6735,7.28,-0.9,7.335420915,8.45656,-0.05142,8.456716328,1.60656,0.46858,1.6735,6.85,-0.52,6.869708873
23/04/2019 20:00,9.19504,0.31022,9.200271575,1.47504,0.43022,1.5365,7.72,-0.12,7.720932586,8.28504,-0.65978,8.311269304,1.47504,0.43022,1.5365,6.81,-1.09,6.896680361
23/04/2019 20:30,9.47248,-1.46386,9.584923758,1.39248,0.40614,1.4505,8.08,-1.87,8.293569798,8.87248,0.36614,8.880031523,1.39248,0.40614,1.4505,7.48,-0.04,7.480106951
23/04/2019 21:00,9.43296,-0.42372,9.442471763,1.39296,0.40628,1.451,8.04,-0.83,8.0827285,9.20296,-1.02372,9.25972329,1.39296,0.40628,1.451,7.81,-1.43,7.93983627
23/04/2019 21:30,9.78008,-0.72456,9.806882889,1.39008,0.40544,1.448,8.39,-1.13,8.465754544,9.82008,-0.72456,9.84677401,1.39008,0.40544,1.448,8.43,-1.13,8.505398286
23/04/2019 22:00,9.96816,-2.53512,10.28547749,1.38816,0.40488,1.446,8.58,-2.94,9.069729875,9.55816,1.19488,9.632557334,1.38816,0.40488,1.446,8.17,0.79,8.20810575
23/04/2019 22:30,8.67816,0.36488,8.685827445,1.38816,0.40488,1.446,7.29,-0.04,7.290109739,8.51816,-1.21512,8.604392274,1.38816,0.40488,1.446,7.13,-1.62,7.311723463
23/04/2019 23:00,9.352,-0.474,9.364004485,1.392,0.406,1.45,7.96,-0.88,8.008495489,9.422,-0.604,9.441339947,1.392,0.406,1.45,8.03,-1.01,8.093268808
23/04/2019 23:30,7.73832,0.07076,7.738643512,1.40832,0.41076,1.467,6.33,-0.34,6.339124545,7.36832,-0.77924,7.409409869,1.40832,0.41076,1.467,5.96,-1.19,6.077639344
24/04/2019 00:00,7.15432,-0.30624,7.160871288,1.38432,0.40376,1.442,5.77,-0.71,5.813518728,7.21432,-0.44624,7.228107858,1.38432,0.40376,1.442,5.83,-0.85,5.891638142
24/04/2019 00:30,7.01336,-0.09652,7.014024137,1.38336,0.40348,1.441,5.63,-0.5,5.65215888,6.92336,-0.53652,6.944117467,1.38336,0.40348,1.441,5.54,-0.94,5.619181435
24/04/2019 01:00,6.92048,-0.31736,6.92775294,1.38048,0.40264,1.438,5.54,-0.72,5.586591089,6.96048,-0.32736,6.968173821,1.38048,0.40264,1.438,5.58,-0.73,5.627548312
24/04/2019 01:30,7.18048,-0.29736,7.186634539,1.38048,0.40264,1.438,5.8,-0.7,5.842088668,7.23048,-0.29736,7.236592016,1.38048,0.40264,1.438,5.85,-0.7,5.891731494
24/04/2019 02:00,7.55048,-0.33736,7.558012966,1.38048,0.40264,1.438,6.17,-0.74,6.214217569,7.61048,-0.33736,7.617953636,1.38048,0.40264,1.438,6.23,-0.74,6.273794705
24/04/2019 02:30,7.68952,-0.36764,7.698303514,1.37952,0.40236,1.437,6.31,-0.77,6.356807375,7.73952,-0.36764,7.748246834,1.37952,0.40236,1.437,6.36,-0.77,6.40644207
24/04/2019 03:00,7.52816,-0.36512,7.537009062,1.38816,0.40488,1.446,6.14,-0.77,6.188093406,7.56816,-0.36512,7.576962346,1.38816,0.40488,1.446,6.18,-0.77,6.227784518
24/04/2019 03:30,7.45528,-0.37596,7.464753566,1.38528,0.40404,1.443,6.07,-0.78,6.11991013,7.50528,-0.37596,7.514690533,1.38528,0.40404,1.443,6.12,-0.78,6.169505653
24/04/2019 04:00,7.28392,-0.30344,7.290237746,1.39392,0.40656,1.452,5.89,-0.71,5.932638536,7.33392,-0.31344,7.340614906,1.39392,0.40656,1.452,5.94,-0.72,5.98347725
24/04/2019 04:30,7.14448,-0.19036,7.147015559,1.40448,0.40964,1.463,5.74,-0.6,5.77127369,7.20448,-0.23036,7.208161888,1.40448,0.40964,1.463,5.8,-0.64,5.83520351
24/04/2019 05:00,7.12912,-0.19484,7.131782007,1.38912,0.40516,1.447,5.74,-0.6,5.77127369,7.18912,-0.32484,7.196455197,1.38912,0.40516,1.447,5.8,-0.73,5.845759147
24/04/2019 05:30,7.3528,-0.3496,7.361106439,1.3728,0.4004,1.43,5.98,-0.75,6.026848264,7.3928,-0.3596,7.40154065,1.3728,0.4004,1.43,6.02,-0.76,6.06778378
24/04/2019 06:00,7.65952,-0.25764,7.663851838,1.37952,0.40236,1.437,6.28,-0.66,6.314586289,7.54952,-0.50764,7.566567954,1.37952,0.40236,1.437,6.17,-0.91,6.236745946
24/04/2019 06:30,8.29248,-0.44386,8.304350441,1.39248,0.40614,1.4505,6.9,-0.85,6.952157938,8.12248,-0.73386,8.155564472,1.39248,0.40614,1.4505,6.73,-1.14,6.825869908
24/04/2019 07:00,9.05776,-0.11482,9.058487724,1.45776,0.42518,1.5185,7.6,-0.54,7.619160059,8.92776,-1.47482,9.048756415,1.45776,0.42518,1.5185,7.47,-1.9,7.707846651
24/04/2019 07:30,9.8624,-0.8018,9.894938959,1.5024,0.4382,1.565,8.36,-1.24,8.451461412,9.7724,-1.4818,9.884105068,1.5024,0.4382,1.565,8.27,-1.92,8.489952886
24/04/2019 08:00,10.61056,-0.39442,10.61788824,1.63056,0.47558,1.6985,8.98,-0.87,9.022045223,10.57056,-2.23442,10.80413677,1.63056,0.47558,1.6985,8.94,-2.71,9.341718257
24/04/2019 08:30,10.4724,-1.0793,10.52787017,1.9224,0.5607,2.0025,8.55,-1.64,8.705865839,10.3124,-1.8293,10.47339163,1.9224,0.5607,2.0025,8.39,-2.39,8.72377212
24/04/2019 09:00,10.1848,-0.8261,10.218248,1.8648,0.5439,1.9425,8.32,-1.37,8.432040085,9.7348,-2.0061,9.939354519,1.8648,0.5439,1.9425,7.87,-2.55,8.272810889
24/04/2019 09:30,9.27736,0.17798,9.279067057,4.10736,1.19798,4.2785,5.17,-1.02,5.269658433,9.19736,-0.32202,9.202995591,4.10736,1.19798,4.2785,5.09,-1.52,5.312108809
24/04/2019 10:00,9.50992,-1.02544,9.565046032,2.44992,0.71456,2.552,7.06,-1.74,7.271258488,9.28992,-1.62544,9.431048128,2.44992,0.71456,2.552,6.84,-2.34,7.229190826
24/04/2019 10:30,9.21144,-1.09708,9.276540918,2.58144,0.75292,2.689,6.63,-1.85,6.883269572,9.06144,-1.70708,9.220836025,2.58144,0.75292,2.689,6.48,-2.46,6.931233656
24/04/2019 11:00,9.27488,-0.28316,9.279201399,2.59488,0.75684,2.703,6.68,-1.04,6.760473356,9.07488,-2.74316,9.48042055,2.59488,0.75684,2.703,6.48,-3.5,7.364808212
24/04/2019 11:30,9.10032,-1.16074,9.174047169,2.50032,0.72926,2.6045,6.6,-1.89,6.865282223,8.84032,-1.89074,9.040251957,2.50032,0.72926,2.6045,6.34,-2.62,6.860029154
24/04/2019 12:00,9.32352,-0.29564,9.328206055,2.72352,0.79436,2.837,6.6,-1.09,6.689402066,8.71352,-2.70564,9.123920133,2.72352,0.79436,2.837,5.99,-3.5,6.937586036
24/04/2019 12:30,8.8972,-0.8729,8.939917351,2.5272,0.7371,2.6325,6.37,-1.61,6.570312017,8.5472,-1.8429,8.743621003,2.5272,0.7371,2.6325,6.02,-2.58,6.549564871
24/04/2019 13:00,9.39512,-2.11684,9.630643353,2.20512,0.64316,2.297,7.19,-2.76,7.701538807,8.75512,-0.27684,8.759495796,2.20512,0.64316,2.297,6.55,-0.92,6.614295125
24/04/2019 13:30,9.02952,-2.06514,9.262668873,2.75952,0.80486,2.8745,6.27,-2.87,6.895636301,8.50952,-0.49514,8.523913083,2.75952,0.80486,2.8745,5.75,-1.3,5.895125105
24/04/2019 14:00,10.90232,-1.56724,11.01439161,2.03232,0.59276,2.117,8.87,-2.16,9.129211357,11.05232,-2.07724,11.24583049,2.03232,0.59276,2.117,9.02,-2.67,9.406875145
24/04/2019 14:30,9.54816,-1.45762,9.65877919,2.40816,0.70238,2.5085,7.14,-2.16,7.459571033,9.16816,-1.34762,9.266673484,2.40816,0.70238,2.5085,6.76,-2.05,7.064000283
24/04/2019 15:00,9.29168,-1.13576,9.360836928,2.07168,0.60424,2.158,7.22,-1.74,7.426708558,9.04168,-1.78576,9.21633962,2.07168,0.60424,2.158,6.97,-2.39,7.368378383
24/04/2019 15:30,9.56256,-2.07592,9.785294967,2.00256,0.58408,2.086,7.56,-2.66,8.014312198,8.94256,-0.44592,8.953670979,2.00256,0.58408,2.086,6.94,-1.03,7.016017389
24/04/2019 16:00,9.47752,-0.98614,9.52868603,2.20752,0.64386,2.2995,7.27,-1.63,7.450489917,9.27752,-1.71614,9.434909319,2.20752,0.64386,2.2995,7.07,-2.36,7.453489116
24/04/2019 16:30,9.85456,-0.67992,9.877987852,1.95456,0.57008,2.036,7.9,-1.25,7.998281065,9.55456,-1.99992,9.761623676,1.95456,0.57008,2.036,7.6,-2.57,8.022773835
24/04/2019 17:00,10.28752,-0.68614,10.31037613,1.72752,0.50386,1.7995,8.56,-1.19,8.64232029,9.97752,-1.81614,10.1414629,1.72752,0.50386,1.7995,8.25,-2.32,8.57
24/04/2019 17:30,10.1092,-0.5644,10.12494306,2.4192,0.7056,2.52,7.69,-1.27,7.794164484,9.9392,-1.1844,10.00952047,2.4192,0.7056,2.52,7.52,-1.89,7.753870001
24/04/2019 18:00,10.27064,0.26602,10.27408452,2.18064,0.63602,2.2715,8.09,-0.37,8.098456643,9.76064,-1.03398,9.815253835,2.18064,0.63602,2.2715,7.58,-1.67,7.761784589
24/04/2019 18:30,10.3672,0.3121,10.37189675,3.1272,0.9121,3.2575,7.24,-0.6,7.264819337,10.2272,-0.0979,10.22766856,3.1272,0.9121,3.2575,7.1,-1.01,7.17147823
24/04/2019 19:00,10.6644,0.5742,10.67984705,3.3744,0.9842,3.515,7.29,-0.41,7.30152039,10.4744,-0.1258,10.47515542,3.3744,0.9842,3.515,7.1,-1.11,7.186243803
24/04/2019 19:30,10.68264,1.07952,10.73704619,3.39264,0.98952,3.534,7.29,0.09,7.290555534,10.07264,-0.29048,10.07682764,3.39264,0.98952,3.534,6.68,-1.28,6.80152924
24/04/2019 20:00,10.34944,0.43192,10.35844888,2.50944,0.73192,2.614,7.84,-0.3,7.845737696,9.96944,-0.39808,9.977384507,2.50944,0.73192,2.614,7.46,-1.13,7.545097746
24/04/2019 20:30,10.22392,-2.21594,10.46130634,1.45392,0.42406,1.5145,8.77,-2.64,9.158738996,9.67392,1.01406,9.726923761,1.45392,0.42406,1.5145,8.22,0.59,8.241146765
