Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/04/2019 21:00,10.08616,-0.48112,10.09762843,1.43616,0.41888,1.496,8.65,-0.9,8.696694774,9.95616,-1.07112,10.01361174,1.43616,0.41888,1.496,8.52,-1.49,8.649306331
24/04/2019 21:30,10.06632,-2.14774,10.29289004,1.51632,0.44226,1.5795,8.55,-2.59,8.933677854,9.81632,0.61226,9.835395297,1.51632,0.44226,1.5795,8.3,0.17,8.301740781
24/04/2019 22:00,9.71392,-0.84344,9.750468337,1.39392,0.40656,1.452,8.32,-1.25,8.413376255,9.47392,-0.65344,9.49642796,1.39392,0.40656,1.452,8.08,-1.06,8.149233093
24/04/2019 22:30,9.2116,-0.2012,9.213797046,1.4016,0.4088,1.46,7.81,-0.61,7.833785803,8.9616,-0.8312,9.000064889,1.4016,0.4088,1.46,7.56,-1.24,7.661018209
24/04/2019 23:00,10.44352,-0.68064,10.46567632,1.40352,0.40936,1.462,9.04,-1.09,9.105476374,10.67352,-0.69064,10.69584091,1.40352,0.40936,1.462,9.27,-1.1,9.335036154
24/04/2019 23:30,7.86312,-0.70784,7.89491568,1.41312,0.41216,1.472,6.45,-1.12,6.546518159,7.67312,-0.19784,7.675670081,1.41312,0.41216,1.472,6.26,-0.61,6.289650229
25/04/2019 00:00,7.22736,-0.34952,7.235806576,1.40736,0.41048,1.466,5.82,-0.76,5.869412236,7.27736,-0.36952,7.286735456,1.40736,0.41048,1.466,5.87,-0.78,5.921596069
25/04/2019 00:30,7.08272,-0.12504,7.083823657,1.42272,0.41496,1.482,5.66,-0.54,5.685701364,6.99272,-0.36504,7.002241584,1.42272,0.41496,1.482,5.57,-0.78,5.624348851
25/04/2019 01:00,6.96984,-0.14588,6.97136648,1.41984,0.41412,1.479,5.55,-0.56,5.578180707,6.93984,-0.24588,6.944194424,1.41984,0.41412,1.479,5.52,-0.66,5.559316505
25/04/2019 01:30,7.1052,-0.1114,7.106073248,1.4352,0.4186,1.495,5.67,-0.53,5.69471685,7.1152,-0.1214,7.116235592,1.4352,0.4186,1.495,5.68,-0.54,5.705611273
25/04/2019 02:00,7.48904,-0.15028,7.490547657,1.43904,0.41972,1.499,6.05,-0.57,6.076791917,7.49904,-0.16028,7.500752669,1.43904,0.41972,1.499,6.06,-0.58,6.087692502
25/04/2019 02:30,7.47944,-0.15308,7.481006363,1.42944,0.41692,1.489,6.05,-0.57,6.076791917,7.48944,-0.16308,7.491215295,1.42944,0.41692,1.489,6.06,-0.58,6.087692502
25/04/2019 03:00,7.40584,-0.22288,7.409193046,1.39584,0.40712,1.454,6.01,-0.63,6.042929753,7.40584,-0.23288,7.409500604,1.39584,0.40712,1.454,6.01,-0.64,6.043980476
25/04/2019 03:30,7.41832,-0.24924,7.42250579,1.40832,0.41076,1.467,6.01,-0.66,6.046130994,7.41832,-0.26924,7.423204281,1.40832,0.41076,1.467,6.01,-0.68,6.048346882
25/04/2019 04:00,7.21776,-0.19232,7.220321766,1.39776,0.40768,1.456,5.82,-0.6,5.850846093,7.22776,-0.20232,7.230591124,1.39776,0.40768,1.456,5.83,-0.61,5.861825654
25/04/2019 04:30,7.18696,-0.15672,7.188668528,1.41696,0.41328,1.476,5.77,-0.57,5.798085891,7.18696,-0.17672,7.189132354,1.41696,0.41328,1.476,5.77,-0.59,5.800086206
25/04/2019 05:00,7.186,-0.177,7.188179533,1.416,0.413,1.475,5.77,-0.59,5.800086206,7.186,-0.187,7.188432722,1.416,0.413,1.475,5.77,-0.6,5.801111962
25/04/2019 05:30,7.2052,-0.1914,7.207741741,1.4352,0.4186,1.495,5.77,-0.61,5.802154772,7.2052,-0.2014,7.20801422,1.4352,0.4186,1.495,5.77,-0.62,5.803214626
25/04/2019 06:00,7.60384,-0.24388,7.607750009,1.56384,0.45612,1.629,6.04,-0.7,6.080427617,7.60384,-0.25388,7.608077142,1.56384,0.45612,1.629,6.04,-0.71,6.081586964
25/04/2019 06:30,8.1372,-0.3304,8.14390496,1.5072,0.4396,1.57,6.63,-0.77,6.674563656,8.1472,-0.3404,8.154308064,1.5072,0.4396,1.57,6.64,-0.78,6.685656288
25/04/2019 07:00,8.88368,-0.58976,8.903234648,1.54368,0.45024,1.608,7.34,-1.04,7.41331235,8.90368,-0.60976,8.924534991,1.54368,0.45024,1.608,7.36,-1.06,7.435939752
25/04/2019 07:30,9.54752,-0.85614,9.585828803,1.72752,0.50386,1.7995,7.82,-1.36,7.93737992,9.58752,-0.87614,9.627469088,1.72752,0.50386,1.7995,7.86,-1.38,7.980225561
25/04/2019 08:00,9.11792,-1.20644,9.197388901,1.41792,0.41356,1.477,7.7,-1.62,7.868570391,9.14792,-1.21644,9.228443347,1.41792,0.41356,1.477,7.73,-1.63,7.899987342
25/04/2019 08:30,8.89512,-1.23934,8.981042448,1.30512,0.38066,1.3595,7.59,-1.62,7.760959992,8.92512,-1.24934,9.01213723,1.30512,0.38066,1.3595,7.62,-1.63,7.792387311
25/04/2019 09:00,8.69928,-1.32146,8.799075466,1.22928,0.35854,1.2805,7.47,-1.68,7.656585401,8.71928,-1.34146,8.821868206,1.22928,0.35854,1.2805,7.49,-1.7,7.680501286
25/04/2019 09:30,8.46704,-1.13128,8.542280773,1.12704,0.32872,1.174,7.34,-1.46,7.483795828,8.49704,-1.14128,8.573342919,1.12704,0.32872,1.174,7.37,-1.47,7.515171322
25/04/2019 10:00,8.63368,-1.27726,8.727647074,1.24368,0.36274,1.2955,7.39,-1.64,7.569788636,8.65368,-1.28726,8.748897979,1.24368,0.36274,1.2955,7.41,-1.65,7.591482069
25/04/2019 10:30,8.38408,-1.29256,8.483130837,1.77408,0.51744,1.848,6.61,-1.81,6.853334955,8.39408,-1.31256,8.496081026,1.77408,0.51744,1.848,6.62,-1.83,6.868282172
25/04/2019 11:00,8.34768,-1.45276,8.473150123,1.56768,0.45724,1.633,6.78,-1.91,7.043898069,8.35768,-1.46276,8.48472049,1.56768,0.45724,1.633,6.79,-1.92,7.056238375
25/04/2019 11:30,8.10816,-1.51012,8.247588799,1.50816,0.43988,1.571,6.6,-1.95,6.882041848,8.11816,-1.52012,8.259254603,1.50816,0.43988,1.571,6.61,-1.96,6.894468798
25/04/2019 12:00,8.45776,-1.57732,8.603583126,1.27776,0.37268,1.331,7.18,-1.95,7.440087365,8.47776,-1.58732,8.625079675,1.27776,0.37268,1.331,7.2,-1.96,7.462010453
25/04/2019 12:30,8.4344,-1.4033,8.550342347,1.1544,0.3367,1.2025,7.28,-1.74,7.48505177,8.4644,-1.4233,8.583230758,1.1544,0.3367,1.2025,7.31,-1.76,7.518889546
25/04/2019 13:00,10.81896,-0.95572,10.86109093,1.48896,0.43428,1.551,9.33,-1.39,9.43297408,10.83896,-2.11572,11.04351959,1.48896,0.43428,1.551,9.35,-2.55,9.691491113
25/04/2019 13:30,8.21504,-2.55228,8.602384286,2.49504,0.72772,2.599,5.72,-3.28,6.593693957,7.71504,0.25772,7.719343353,2.49504,0.72772,2.599,5.22,-0.47,5.241116293
25/04/2019 14:00,7.83712,-1.02834,7.904298391,1.61712,0.47166,1.6845,6.22,-1.5,6.398312277,7.70712,-1.67834,7.887745169,1.61712,0.47166,1.6845,6.09,-2.15,6.458374408
25/04/2019 14:30,8.73184,-0.56488,8.750092525,1.97184,0.57512,2.054,6.76,-1.14,6.855450386,8.33184,-2.10488,8.593606786,1.97184,0.57512,2.054,6.36,-2.68,6.901594019
25/04/2019 15:00,8.17192,-3.05694,8.724973275,2.34192,0.68306,2.4395,5.83,-3.74,6.926507056,7.25192,0.71306,7.286892222,2.34192,0.68306,2.4395,4.91,0.03,4.910091649
25/04/2019 15:30,7.64224,-0.78518,7.682469645,1.90224,0.55482,1.9815,5.74,-1.34,5.894336265,7.14224,-0.90518,7.199371018,1.90224,0.55482,1.9815,5.24,-1.46,5.439595573
25/04/2019 16:00,8.47864,-0.31498,8.484488709,2.34864,0.68502,2.4465,6.13,-1,6.21103051,8.12864,-1.34498,8.239160118,2.34864,0.68502,2.4465,5.78,-2.03,6.126116225
25/04/2019 16:30,9.34536,-0.23802,9.348390613,1.99536,0.58198,2.0785,7.35,-0.82,7.395600043,9.16536,-1.34802,9.263961456,1.99536,0.58198,2.0785,7.17,-1.93,7.425213802
25/04/2019 17:00,9.95008,-1.56456,10.07233538,2.83008,0.82544,2.948,7.12,-2.39,7.510426086,9.56008,-0.20456,9.562268266,2.83008,0.82544,2.948,6.73,-1.03,6.808362505
25/04/2019 17:30,9.35848,-0.54336,9.374240663,1.90848,0.55664,1.988,7.45,-1.1,7.530770213,9.01848,-0.47336,9.030894264,1.90848,0.55664,1.988,7.11,-1.03,7.184218816
25/04/2019 18:00,9.6372,0.7896,9.669492851,2.4672,0.7196,2.57,7.17,0.07,7.170341693,8.7572,-0.9304,8.806486019,2.4672,0.7196,2.57,6.29,-1.65,6.502814775
25/04/2019 18:30,9.55888,-0.23616,9.561796819,1.89888,0.55384,1.978,7.66,-0.79,7.700629844,9.37888,0.12384,9.379697564,1.89888,0.55384,1.978,7.48,-0.43,7.492349431
25/04/2019 19:00,8.87904,0.08972,8.879493285,1.67904,0.48972,1.749,7.2,-0.4,7.211102551,8.81904,-0.34028,8.825602359,1.67904,0.48972,1.749,7.14,-0.83,7.188080411
25/04/2019 19:30,8.95984,0.20162,8.962108203,1.47984,0.43162,1.5415,7.48,-0.23,7.483535261,8.64984,-0.58838,8.669828317,1.47984,0.43162,1.5415,7.17,-1.02,7.242188896
25/04/2019 20:00,9.42416,0.20288,9.426343512,1.48416,0.43288,1.546,7.94,-0.23,7.943330536,8.92416,-1.14712,8.997583898,1.48416,0.43288,1.546,7.44,-1.58,7.605918748
25/04/2019 20:30,9.3944,0.0342,9.394462252,1.4544,0.4242,1.515,7.94,-0.39,7.949572316,8.9844,-0.9558,9.035098063,1.4544,0.4242,1.515,7.53,-1.38,7.655409852
25/04/2019 21:00,9.50328,0.16804,9.504765552,1.43328,0.41804,1.493,8.07,-0.25,8.073871438,9.09328,-1.31196,9.187435997,1.43328,0.41804,1.493,7.66,-1.73,7.85292939
25/04/2019 21:30,9.3832,0.3076,9.388240517,3.0432,0.8876,3.17,6.34,-0.58,6.366474692,9.2432,-0.7024,9.269849621,3.0432,0.8876,3.17,6.2,-1.59,6.400632781
25/04/2019 22:00,8.90584,-1.06288,8.969041197,1.39584,0.40712,1.454,7.51,-1.47,7.652515926,8.59584,-0.13288,8.596867011,1.39584,0.40712,1.454,7.2,-0.54,7.220221603
25/04/2019 22:30,8.76352,-1.07064,8.828677863,1.40352,0.40936,1.462,7.36,-1.48,7.507329752,8.07352,0.21936,8.076499489,1.40352,0.40936,1.462,6.67,-0.19,6.672705598
25/04/2019 23:00,8.03168,-0.46076,8.044885543,1.47168,0.42924,1.533,6.56,-0.89,6.620098187,7.98168,-0.59076,8.003512541,1.47168,0.42924,1.533,6.51,-1.02,6.589423344
25/04/2019 23:30,7.6384,-0.3088,7.644639429,1.4784,0.4312,1.54,6.16,-0.74,6.204288839,7.5384,-0.6988,7.570719649,1.4784,0.4312,1.54,6.06,-1.13,6.164454558
26/04/2019 00:00,7.19664,-0.21348,7.199805622,1.49664,0.43652,1.559,5.7,-0.65,5.736941694,7.25664,-0.38348,7.266765512,1.49664,0.43652,1.559,5.76,-0.82,5.818075283
26/04/2019 00:30,7.10896,-0.17572,7.111131401,1.48896,0.43428,1.551,5.62,-0.61,5.653008049,6.99896,-0.44572,7.013138199,1.48896,0.43428,1.551,5.51,-0.88,5.579829747
26/04/2019 01:00,6.96536,-0.21552,6.968693479,1.45536,0.42448,1.516,5.51,-0.64,5.547044258,7.02536,-0.39552,7.036484861,1.45536,0.42448,1.516,5.57,-0.82,5.630035524
26/04/2019 01:30,7.2648,-0.2986,7.270933984,1.4448,0.4214,1.505,5.82,-0.72,5.864366974,7.2648,-0.3086,7.271351525,1.4448,0.4214,1.505,5.82,-0.73,5.865603123
26/04/2019 02:00,7.68552,-0.30964,7.691754975,1.47552,0.43036,1.537,6.21,-0.74,6.253934761,7.68552,-0.31964,7.692164026,1.47552,0.43036,1.537,6.21,-0.75,6.255125898
26/04/2019 02:30,7.71864,-0.27748,7.723626001,1.44864,0.42252,1.509,6.27,-0.7,6.308953954,7.71864,-0.28748,7.723991727,1.44864,0.42252,1.509,6.27,-0.71,6.310071315
26/04/2019 03:00,7.40312,-0.24784,7.407267404,1.41312,0.41216,1.472,5.99,-0.66,6.026250907,7.40312,-0.25784,7.407608737,1.41312,0.41216,1.472,5.99,-0.67,6.027354312
26/04/2019 03:30,7.65384,-2.94888,8.202265541,1.44384,0.42112,1.504,6.21,-3.37,7.06547946,7.00384,2.61112,7.474738952,1.44384,0.42112,1.504,5.56,2.19,5.975759366
26/04/2019 04:00,7.66824,-3.84468,8.578080729,1.45824,0.42532,1.519,6.21,-4.27,7.536378441,6.79824,3.56532,7.676429756,1.45824,0.42532,1.519,5.34,3.14,6.194771989
26/04/2019 04:30,7.71096,-3.84972,8.618540955,1.44096,0.42028,1.501,6.27,-4.27,7.585894805,6.84096,3.53028,7.698156312,1.44096,0.42028,1.501,5.4,3.11,6.23154074
26/04/2019 05:00,7.70216,-3.88812,8.627905064,1.41216,0.41188,1.471,6.29,-4.3,7.619324117,6.84216,3.48188,7.67715063,1.41216,0.41188,1.471,5.43,3.07,6.237772038
26/04/2019 05:30,7.84872,-3.89204,8.760729479,1.39872,0.40796,1.457,6.45,-4.3,7.751935242,6.98872,3.42796,7.784158079,1.39872,0.40796,1.457,5.59,3.02,6.353621015
26/04/2019 06:00,7.87872,-2.31204,8.210953526,1.39872,0.40796,1.457,6.48,-2.72,7.027716557,7.40872,1.63796,7.587624464,1.39872,0.40796,1.457,6.01,1.23,6.13457415
26/04/2019 06:30,8.21048,-0.55986,8.229545859,1.44048,0.42014,1.5005,6.77,-0.98,6.840562842,8.22048,-0.56986,8.240208241,1.44048,0.42014,1.5005,6.78,-0.99,6.851897547
26/04/2019 07:00,8.77136,-0.69502,8.798852712,1.49136,0.43498,1.5535,7.28,-1.13,7.367177207,8.79136,-0.70502,8.819584109,1.49136,0.43498,1.5535,7.3,-1.14,7.388477516
26/04/2019 07:30,9.49864,-0.85748,9.537265531,1.68864,0.49252,1.759,7.81,-1.35,7.92581857,9.52864,-0.87748,9.568957697,1.68864,0.49252,1.759,7.84,-1.37,7.958800161
26/04/2019 08:00,9.94144,-2.37208,10.22051823,1.98144,0.57792,2.064,7.96,-2.95,8.489057663,9.78144,-0.61208,9.800571942,1.98144,0.57792,2.064,7.8,-1.19,7.890253481
26/04/2019 08:30,9.74312,-1.67534,9.886109015,2.31312,0.67466,2.4095,7.43,-2.35,7.792778709,9.76312,-1.69534,9.909222464,2.31312,0.67466,2.4095,7.45,-2.37,7.817889741
26/04/2019 09:00,8.99304,-1.77078,9.165720389,2.36304,0.68922,2.4615,6.63,-2.46,7.071668827,9.00304,-1.79078,9.179412958,2.36304,0.68922,2.4615,6.64,-2.48,7.088018059
26/04/2019 09:30,8.37624,-1.33818,8.482459682,2.64624,0.77182,2.7565,5.73,-2.11,6.106144446,8.37624,-1.34818,8.484043013,2.64624,0.77182,2.7565,5.73,-2.12,6.109607189
26/04/2019 10:00,8.29496,-1.50522,8.43042399,2.72496,0.79478,2.8385,5.57,-2.3,6.026184531,8.30496,-1.51522,8.442052609,2.72496,0.79478,2.8385,5.58,-2.31,6.039246642
26/04/2019 10:30,8.02576,-1.52832,8.169980759,3.12576,0.91168,3.256,4.9,-2.44,5.473901716,8.03576,-1.53832,8.181678752,3.12576,0.91168,3.256,4.91,-2.45,5.487312639
26/04/2019 11:00,7.91136,-1.53002,8.057951244,3.29136,0.95998,3.4285,4.62,-2.49,5.248285434,7.92136,-1.55002,8.071586353,3.29136,0.95998,3.4285,4.63,-2.51,5.266592826
26/04/2019 11:30,7.91088,-1.53016,8.057506562,3.29088,0.95984,3.428,4.62,-2.49,5.248285434,7.92088,-1.55016,8.071142174,3.29088,0.95984,3.428,4.63,-2.51,5.266592826
26/04/2019 12:00,7.87552,-1.52714,8.02221739,2.37552,0.69286,2.4745,5.5,-2.22,5.931138171,7.88552,-1.53714,8.033942062,2.37552,0.69286,2.4745,5.51,-2.23,5.944156795
26/04/2019 12:30,7.82064,-1.31148,7.929841726,2.84064,0.82852,2.959,4.98,-2.14,5.420332093,7.83064,-1.32148,7.941362112,2.84064,0.82852,2.959,4.99,-2.15,5.433470346
26/04/2019 13:00,7.81152,-1.21414,7.905313444,2.83152,0.82586,2.9495,4.98,-2.04,5.381635439,7.82152,-1.09414,7.897677978,2.83152,0.82586,2.9495,4.99,-1.92,5.346634455
26/04/2019 13:30,7.9884,-3.2263,8.615308831,3.0984,0.9037,3.2275,4.89,-4.13,6.400703086,7.4084,1.5437,7.567522729,3.0984,0.9037,3.2275,4.31,0.64,4.357258312
26/04/2019 14:00,7.62,-0.845,7.666708877,3.24,0.945,3.375,4.38,-1.79,4.731648761,7.63,-0.855,7.677755206,3.24,0.945,3.375,4.39,-1.8,4.744691771
26/04/2019 14:30,7.78704,-0.78128,7.826135087,2.56704,0.74872,2.674,5.22,-1.53,5.439604765,7.79704,-0.79128,7.837088541,2.56704,0.74872,2.674,5.23,-1.54,5.452017975
26/04/2019 15:00,7.98816,-0.77762,8.025920075,2.40816,0.70238,2.5085,5.58,-1.48,5.772936861,7.99816,-0.79762,8.037833107,2.40816,0.70238,2.5085,5.59,-1.5,5.787754314
26/04/2019 15:30,7.96808,-0.51806,7.984903572,2.33808,0.68194,2.4355,5.63,-1.2,5.75646593,7.97808,-0.52806,7.995536746,2.33808,0.68194,2.4355,5.64,-1.21,5.768335982
26/04/2019 16:00,8.50768,-0.74526,8.540259449,1.86768,0.54474,1.9455,6.64,-1.29,6.764148136,8.51768,-0.76526,8.551987807,1.86768,0.54474,1.9455,6.65,-1.31,6.777802004
26/04/2019 16:30,9.79736,-0.75952,9.826756006,2.36736,0.69048,2.466,7.43,-1.45,7.570165124,9.86736,-0.77952,9.898103091,2.36736,0.69048,2.466,7.5,-1.47,7.642702402
26/04/2019 17:00,8.54992,-0.63544,8.573500802,2.68992,0.78456,2.802,5.86,-1.42,6.029593684,8.55992,-0.65544,8.584977111,2.68992,0.78456,2.802,5.87,-1.44,6.044046658
26/04/2019 17:30,8.74184,-0.48238,8.755138894,1.67184,0.48762,1.7415,7.07,-0.97,7.136231498,8.76184,-0.49238,8.775663978,1.67184,0.48762,1.7415,7.09,-0.98,7.157408749
26/04/2019 18:00,8.68944,-0.25558,8.693197838,1.48944,0.43442,1.5515,7.2,-0.69,7.232986935,8.70944,-0.26558,8.713488271,1.48944,0.43442,1.5515,7.22,-0.7,7.253854148
26/04/2019 18:30,8.92896,-0.27322,8.933139193,1.42896,0.41678,1.4885,7.5,-0.69,7.531673121,8.95896,-0.28322,8.963435605,1.42896,0.41678,1.4885,7.53,-0.7,7.562466529
26/04/2019 19:00,8.97888,-0.44616,8.989957998,1.41888,0.41384,1.478,7.56,-0.86,7.608758112,9.00888,-0.45616,9.020421321,1.41888,0.41384,1.478,7.59,-0.87,7.639698947
26/04/2019 19:30,8.76144,-0.38958,8.770097117,1.44144,0.42042,1.5015,7.32,-0.81,7.364679219,8.78144,-0.39958,8.790526301,1.44144,0.42042,1.5015,7.34,-0.82,7.385661785
26/04/2019 20:00,8.7064,-0.4048,8.715805413,1.2864,0.3752,1.34,7.42,-0.78,7.460884666,8.7364,-0.4248,8.746721672,1.2864,0.3752,1.34,7.45,-0.8,7.492829906
26/04/2019 20:30,8.91224,-0.58768,8.93159502,1.24224,0.36232,1.294,7.67,-0.95,7.728609189,8.95224,-0.59768,8.972169325,1.24224,0.36232,1.294,7.71,-0.96,7.769536666
26/04/2019 21:00,8.95784,-0.61188,8.978713416,1.22784,0.35812,1.279,7.73,-0.97,7.790622568,8.98784,-0.63188,9.010024428,1.22784,0.35812,1.279,7.76,-0.99,7.822895883
26/04/2019 21:30,8.89264,-0.60048,8.912890799,1.23264,0.35952,1.284,7.66,-0.96,7.719922279,8.93264,-0.61048,8.953476599,1.23264,0.35952,1.284,7.7,-0.97,7.760856911
26/04/2019 22:00,8.50528,-0.60596,8.526838535,1.14528,0.33404,1.193,7.36,-0.94,7.419784363,8.52528,-0.61596,8.547502899,1.14528,0.33404,1.193,7.38,-0.95,7.440893764
26/04/2019 22:30,8.29304,-0.52328,8.309532743,1.22304,0.35672,1.274,7.07,-0.88,7.124556127,8.30304,-0.54328,8.320794818,1.22304,0.35672,1.274,7.08,-0.9,7.136974149
26/04/2019 23:00,7.92728,-0.46996,7.94119831,1.33728,0.39004,1.393,6.59,-0.86,6.645878422,7.92728,-0.47996,7.941796384,1.33728,0.39004,1.393,6.59,-0.87,6.647179853
26/04/2019 23:30,7.4696,-0.4722,7.484510472,1.3296,0.3878,1.385,6.14,-0.86,6.199935484,7.4796,-0.4822,7.495127284,1.3296,0.3878,1.385,6.15,-0.87,6.211231762
27/04/2019 00:00,7.18728,-0.48996,7.203961035,1.33728,0.39004,1.393,5.85,-0.88,5.915817779,7.19728,-0.50996,7.215323874,1.33728,0.39004,1.393,5.86,-0.9,5.928709809
27/04/2019 00:30,7.0536,-0.5652,7.076208307,1.3536,0.3948,1.41,5.7,-0.96,5.78027681,7.0636,-0.5752,7.086981022,1.3536,0.3948,1.41,5.71,-0.97,5.791804555
27/04/2019 01:00,6.97496,-0.60772,7.001384906,1.34496,0.39228,1.401,5.63,-1,5.718120321,6.97496,-0.61772,7.002259992,1.34496,0.39228,1.401,5.63,-1.01,5.719877621
27/04/2019 01:30,7.27136,-0.61752,7.297534323,1.31136,0.38248,1.366,5.96,-1,6.043310351,7.27136,-0.62752,7.298387329,1.31136,0.38248,1.366,5.96,-1.01,6.044973118
27/04/2019 02:00,7.6068,-0.6276,7.632646199,1.2768,0.3724,1.33,6.33,-1,6.408502165,7.6068,-0.6376,7.633474962,1.2768,0.3724,1.33,6.33,-1.01,6.410070202
27/04/2019 02:30,7.74328,-0.31696,7.749764435,1.31328,0.38304,1.368,6.43,-0.7,6.467990414,7.67328,-1.04696,7.744375456,1.31328,0.38304,1.368,6.36,-1.43,6.518780561
27/04/2019 03:00,7.68216,-1.43312,7.814692265,1.29216,0.37688,1.346,6.39,-1.81,6.641400455,7.33216,0.22688,7.335669349,1.29216,0.37688,1.346,6.04,-0.15,6.041862296
27/04/2019 03:30,7.97384,-3.87388,8.865047693,1.32384,0.38612,1.379,6.65,-4.26,7.89747428,7.00384,2.82612,7.552531298,1.32384,0.38612,1.379,5.68,2.44,6.18190909
27/04/2019 04:00,7.87592,-3.86744,8.774235465,1.34592,0.39256,1.402,6.53,-4.26,7.796698019,6.92592,2.83256,7.482764462,1.34592,0.39256,1.402,5.58,2.44,6.090155991
27/04/2019 04:30,7.862,-3.854,8.755818637,1.392,0.406,1.45,6.47,-4.26,7.746515346,6.912,2.866,7.482626544,1.392,0.406,1.45,5.52,2.46,6.043343445
27/04/2019 05:00,7.79528,-3.82596,8.683568402,1.38528,0.40404,1.443,6.41,-4.23,7.679908854,6.83528,2.89404,7.422703025,1.38528,0.40404,1.443,5.45,2.49,5.991877836
27/04/2019 05:30,7.61424,-3.99668,8.599424504,1.31424,0.38332,1.369,6.3,-4.38,7.672965528,6.69424,3.01332,7.341181553,1.31424,0.38332,1.369,5.38,2.63,5.988430512
27/04/2019 06:00,7.16752,-0.45114,7.181703854,1.36752,0.39886,1.4245,5.8,-0.85,5.861953599,7.14752,-0.23114,7.151256383,1.36752,0.39886,1.4245,5.78,-0.63,5.814232537
27/04/2019 06:30,7.41152,-0.42414,7.423646237,1.39152,0.40586,1.4495,6.02,-0.83,6.076948247,7.42152,-0.43414,7.434207197,1.39152,0.40586,1.4495,6.03,-0.84,6.088226343
27/04/2019 07:00,7.7032,-0.5124,7.720223054,1.3632,0.3976,1.42,6.34,-0.91,6.404974629,7.7132,-0.5224,7.730870326,1.3632,0.3976,1.42,6.35,-0.92,6.416299557
27/04/2019 07:30,8.60408,-3.72006,9.373848679,1.47408,0.42994,1.5355,7.13,-4.15,8.249812119,7.87408,2.42994,8.240494175,1.47408,0.42994,1.5355,6.4,2,6.705221846
27/04/2019 08:00,8.77784,-2.11938,9.030074565,1.64784,0.48062,1.7165,7.13,-2.6,7.589262151,8.46784,0.46062,8.480358781,1.64784,0.48062,1.7165,6.82,-0.02,6.820029325
27/04/2019 08:30,8.83816,-0.90262,8.884131643,1.56816,0.45738,1.6335,7.27,-1.36,7.396113844,8.85816,-0.92262,8.906078051,1.56816,0.45738,1.6335,7.29,-1.38,7.419467636
27/04/2019 09:00,8.88848,-0.77336,8.922060435,1.66848,0.48664,1.738,7.22,-1.26,7.329120002,8.89848,-0.86336,8.940264918,1.66848,0.48664,1.738,7.23,-1.35,7.354957512
27/04/2019 09:30,8.91952,-0.59764,8.939519596,1.85952,0.54236,1.937,7.06,-1.14,7.151447406,8.93952,-0.61764,8.960831267,1.85952,0.54236,1.937,7.08,-1.16,7.17439893
27/04/2019 10:00,8.89296,-0.72872,8.92276697,1.99296,0.58128,2.076,6.9,-1.31,7.023254231,8.90296,-0.73872,8.933554947,1.99296,0.58128,2.076,6.91,-1.32,7.034948472
27/04/2019 10:30,9.0128,-0.7021,9.040105544,1.9128,0.5579,1.9925,7.1,-1.26,7.210936139,9.0328,-0.7221,9.061617088,1.9128,0.5579,1.9925,7.12,-1.28,7.234141276
27/04/2019 11:00,8.9932,-0.8149,9.030044753,2.1432,0.6251,2.2325,6.85,-1.44,6.999721423,9.0132,-0.8249,9.050869254,2.1432,0.6251,2.2325,6.87,-1.45,7.021353146
27/04/2019 11:30,8.9352,-0.7764,8.968868156,2.0352,0.5936,2.12,6.9,-1.37,7.034692602,8.9552,-0.7864,8.989662508,2.0352,0.5936,2.12,6.92,-1.38,7.056259632
27/04/2019 12:00,8.83696,-0.69422,8.864186564,2.07696,0.60578,2.1635,6.76,-1.3,6.883865193,8.84696,-0.70422,8.874943777,2.07696,0.60578,2.1635,6.77,-1.31,6.895578293
27/04/2019 12:30,8.75008,-0.62206,8.772163852,2.05008,0.59794,2.1355,6.7,-1.22,6.810168867,8.76008,-0.64206,8.78357801,2.05008,0.59794,2.1355,6.71,-1.24,6.823613412
27/04/2019 13:00,8.71928,-0.75896,8.752249082,2.12928,0.62104,2.218,6.59,-1.38,6.732941408,8.72928,-0.76896,8.763083293,2.12928,0.62104,2.218,6.6,-1.39,6.744783169
27/04/2019 13:30,8.72328,-0.12446,8.724167826,3.41328,0.99554,3.5555,5.31,-1.12,5.426831488,8.73328,-0.13446,8.73431503,3.41328,0.99554,3.5555,5.32,-1.13,5.438685503
27/04/2019 14:00,8.87024,-1.04618,8.931721573,3.51024,1.02382,3.6565,5.36,-2.07,5.745824571,8.63024,0.90382,8.677438162,3.51024,1.02382,3.6565,5.12,-0.12,5.121406057
27/04/2019 14:30,8.8156,-3.8092,9.603374823,2.2656,0.6608,2.36,6.55,-4.47,7.929905422,7.8456,2.9008,8.364692463,2.2656,0.6608,2.36,5.58,2.24,6.012819638
27/04/2019 15:00,8.79208,-3.76106,9.562752901,2.12208,0.61894,2.2105,6.67,-4.38,7.979555125,7.83208,2.92894,8.361827949,2.12208,0.61894,2.2105,5.71,2.31,6.159561673
27/04/2019 15:30,8.83816,-3.78012,9.612615638,1.98816,0.57988,2.071,6.85,-4.36,8.119858373,7.87816,2.88988,8.391472541,1.98816,0.57988,2.071,5.89,2.31,6.326784333
27/04/2019 16:00,8.81736,-3.80952,9.605117386,1.88736,0.55048,1.966,6.93,-4.36,8.187459924,7.84736,2.86048,8.35244903,1.88736,0.55048,1.966,5.96,2.31,6.392002816
27/04/2019 16:30,9.1032,-3.7749,9.854852624,1.6632,0.4851,1.7325,7.44,-4.26,8.573284085,8.1532,2.8951,8.651952049,1.6632,0.4851,1.7325,6.49,2.41,6.923019572
27/04/2019 17:00,9.43704,-3.77378,10.16361842,1.66704,0.48622,1.7365,7.77,-4.26,8.86117938,8.50704,2.87622,8.980109746,1.66704,0.48622,1.7365,6.84,2.39,7.245529656
27/04/2019 17:30,9.608,-3.7035,10.29706639,1.668,0.4865,1.7375,7.94,-4.19,8.977733567,8.698,2.9165,9.173940061,1.668,0.4865,1.7375,7.03,2.43,7.438131486
27/04/2019 18:00,9.76632,-3.74774,10.46071515,1.51632,0.44226,1.5795,8.25,-4.19,9.253031936,8.88632,2.87226,9.338980707,1.51632,0.44226,1.5795,7.37,2.43,7.760270614
27/04/2019 18:30,9.6628,-1.7346,9.817257305,1.4928,0.4354,1.555,8.17,-2.17,8.453271556,9.2728,0.7854,9.306001988,1.4928,0.4354,1.555,7.78,0.35,7.787868771
27/04/2019 19:00,9.46056,-0.17692,9.462214128,1.45056,0.42308,1.511,8.01,-0.6,8.032440476,9.45056,-0.89692,9.493026377,1.45056,0.42308,1.511,8,-1.32,8.10816872
27/04/2019 19:30,9.3932,-0.1349,9.39416863,1.4232,0.4151,1.4825,7.97,-0.55,7.988954875,9.3832,-0.8549,9.422064331,1.4232,0.4151,1.4825,7.96,-1.27,8.06067615
27/04/2019 20:00,9.19824,-0.12218,9.199051421,1.39824,0.40782,1.4565,7.8,-0.53,7.817985674,9.16824,-0.83218,9.205930059,1.39824,0.40782,1.4565,7.77,-1.24,7.868322566
27/04/2019 20:30,9.09728,0.29504,9.102063063,2.17728,0.63504,2.268,6.92,-0.34,6.928347566,9.04728,-0.41496,9.05679122,2.17728,0.63504,2.268,6.87,-1.05,6.949776975
27/04/2019 21:00,8.97176,-0.02032,8.971783011,1.54176,0.44968,1.606,7.43,-0.47,7.444850569,8.93176,-0.73032,8.961568166,1.54176,0.44968,1.606,7.39,-1.18,7.483615436
27/04/2019 21:30,8.882,0.011,8.882006812,1.512,0.441,1.575,7.37,-0.43,7.38253344,8.852,-0.699,8.879555451,1.512,0.441,1.575,7.34,-1.14,7.428001077
27/04/2019 22:00,8.61288,0.05834,8.613077583,1.50288,0.43834,1.5655,7.11,-0.38,7.12014747,8.57288,-0.65166,8.597612009,1.50288,0.43834,1.5655,7.07,-1.09,7.153530597
27/04/2019 22:30,8.27504,0.03522,8.275114951,1.35504,0.39522,1.4115,6.92,-0.36,6.929357835,8.21504,-0.67478,8.242706488,1.35504,0.39522,1.4115,6.86,-1.07,6.942946061
27/04/2019 23:00,7.84136,0.02248,7.841392223,1.31136,0.38248,1.366,6.53,-0.36,6.539915902,7.78136,-0.68752,7.811673777,1.31136,0.38248,1.366,6.47,-1.07,6.557880755
27/04/2019 23:30,7.41256,0.01408,7.412573372,1.28256,0.37408,1.336,6.13,-0.36,6.140561864,7.35256,-0.69592,7.38542099,1.28256,0.37408,1.336,6.07,-1.07,6.163586618
28/04/2019 00:00,7.01624,-0.44068,7.030065618,1.26624,0.36932,1.319,5.75,-0.81,5.806771909,7.01624,-0.46068,7.031347652,1.26624,0.36932,1.319,5.75,-0.83,5.809595511
28/04/2019 00:30,6.78752,-0.50364,6.806179619,1.18752,0.34636,1.237,5.6,-0.85,5.664141594,6.78752,-0.51364,6.806926898,1.18752,0.34636,1.237,5.6,-0.86,5.665650889
28/04/2019 01:00,6.74368,-0.53476,6.764849459,1.18368,0.34524,1.233,5.56,-0.88,5.629209536,6.75368,-0.54476,6.77561488,1.18368,0.34524,1.233,5.57,-0.89,5.64065599
28/04/2019 01:30,7.21248,-0.52636,7.231661123,1.21248,0.35364,1.263,6,-0.88,6.064189971,7.22248,-0.53636,7.242368356,1.21248,0.35364,1.263,6.01,-0.89,6.075541128
28/04/2019 02:00,7.67712,-0.55084,7.696856254,1.19712,0.34916,1.247,6.48,-0.9,6.542201464,7.68712,-0.56084,7.707551842,1.19712,0.34916,1.247,6.49,-0.91,6.553487621
28/04/2019 02:30,7.77384,-0.55888,7.79390372,1.20384,0.35112,1.254,6.57,-0.91,6.632721915,7.78384,-0.57888,7.805335816,1.20384,0.35112,1.254,6.58,-0.93,6.645396903
28/04/2019 03:00,7.65776,-1.30232,7.767710448,1.15776,0.33768,1.206,6.5,-1.64,6.703700471,7.48776,0.18768,7.490111721,1.15776,0.33768,1.206,6.33,-0.15,6.331777002
28/04/2019 03:30,7.82816,-4.09512,8.834596584,1.14816,0.33488,1.196,6.68,-4.43,8.015441348,6.94816,3.29488,7.689808944,1.14816,0.33488,1.196,5.8,2.96,6.511651096
28/04/2019 04:00,7.69032,-4.14324,8.735414094,1.12032,0.32676,1.167,6.57,-4.47,7.946433162,6.82032,3.25676,7.557992498,1.12032,0.32676,1.167,5.7,2.93,6.408970276
28/04/2019 04:30,7.70664,-4.13848,8.747532041,1.13664,0.33152,1.184,6.57,-4.47,7.946433162,6.83664,3.26152,7.574771231,1.13664,0.33152,1.184,5.7,2.93,6.408970276
28/04/2019 05:00,7.52472,-4.13904,8.587960363,1.13472,0.33096,1.182,6.39,-4.47,7.798269039,6.64472,3.26096,7.401767627,1.13472,0.33096,1.182,5.51,2.93,6.240592921
28/04/2019 05:30,7.50552,-4.09464,8.549789892,1.11552,0.32536,1.162,6.39,-4.42,7.769716855,6.62552,3.27536,7.390906467,1.11552,0.32536,1.162,5.51,2.95,6.250008
28/04/2019 06:00,7.52856,-4.16792,8.60527587,1.13856,0.33208,1.186,6.39,-4.5,7.815503823,6.64856,3.22208,7.388176338,1.13856,0.33208,1.186,5.51,2.89,6.221912889
28/04/2019 06:30,7.68952,-4.21764,8.770245436,1.13952,0.33236,1.187,6.55,-4.55,7.97527429,6.81952,3.15236,7.51287073,1.13952,0.33236,1.187,5.68,2.82,6.341514015
28/04/2019 07:00,8.9104,-4.3428,9.912373076,1.1904,0.3472,1.24,7.72,-4.69,9.032967397,8.1804,2.9872,8.708748934,1.1904,0.3472,1.24,6.99,2.64,7.471927462
28/04/2019 07:30,9.26032,-4.31324,10.21555509,1.36032,0.39676,1.417,7.9,-4.71,9.197505096,8.55032,3.00676,9.063585262,1.36032,0.39676,1.417,7.19,2.61,7.649065302
28/04/2019 08:00,8.55096,-4.27222,9.558806445,1.50096,0.43778,1.5635,7.05,-4.71,8.478596582,7.70096,3.10778,8.30440133,1.50096,0.43778,1.5635,6.2,2.67,6.750474057
28/04/2019 08:30,8.48688,-4.29716,9.512765959,1.58688,0.46284,1.653,6.9,-4.76,8.382577169,7.60688,3.11284,8.219148143,1.58688,0.46284,1.653,6.02,2.65,6.577453915
28/04/2019 09:00,8.54128,-4.32546,9.574083155,1.66128,0.48454,1.7305,6.88,-4.81,8.394670929,7.65128,3.07454,8.245900912,1.66128,0.48454,1.7305,5.99,2.59,6.52596353
28/04/2019 09:30,8.51432,-4.26874,9.524483516,1.68432,0.49126,1.7545,6.83,-4.76,8.325052552,7.62432,3.08126,8.223406755,1.68432,0.49126,1.7545,5.94,2.59,6.480100308
28/04/2019 10:00,8.70208,-3.65856,9.439875931,3.26208,0.95144,3.398,5.44,-4.61,7.130617084,7.82208,3.69144,8.649373665,3.26208,0.95144,3.398,4.56,2.74,5.319887217
28/04/2019 10:30,8.8932,-4.1824,9.827587496,2.0832,0.6076,2.17,6.81,-4.79,8.325875329,8.0132,3.1576,8.612886392,2.0832,0.6076,2.17,5.93,2.55,6.455029047
28/04/2019 11:00,8.94808,-4.08806,9.837701472,2.33808,0.68194,2.4355,6.61,-4.77,8.151380251,8.05808,3.28194,8.700792116,2.33808,0.68194,2.4355,5.72,2.6,6.283183906
28/04/2019 11:30,9.03672,-4.30304,10.0089191,2.04672,0.59696,2.132,6.99,-4.9,8.536398538,8.15672,3.04696,8.707241033,2.04672,0.59696,2.132,6.11,2.45,6.582902096
28/04/2019 12:00,9.06352,-4.31564,10.03853293,2.24352,0.65436,2.337,6.82,-4.97,8.438797308,8.17352,3.04436,8.722072976,2.24352,0.65436,2.337,5.93,2.39,6.393512337
28/04/2019 12:30,9.16248,-4.34386,10.14002759,1.87248,0.54614,1.9505,7.29,-4.89,8.778166095,8.28248,2.99614,8.807742608,1.87248,0.54614,1.9505,6.41,2.45,6.862259103
28/04/2019 13:00,9.13872,-4.26454,10.08476597,1.93872,0.56546,2.0195,7.2,-4.83,8.67,8.24872,3.06546,8.799910605,1.93872,0.56546,2.0195,6.31,2.5,6.78720119
28/04/2019 13:30,8.78408,-4.26006,9.762590468,1.95408,0.56994,2.0355,6.83,-4.83,8.365273456,7.89408,3.09994,8.480927252,1.95408,0.56994,2.0355,5.94,2.53,6.45635346
28/04/2019 14:00,8.66168,-4.25826,9.651812195,2.13168,0.62174,2.2205,6.53,-4.88,8.152012022,7.77168,3.13174,8.37895014,2.13168,0.62174,2.2205,5.64,2.51,6.173305436
28/04/2019 14:30,9.66096,-4.37972,10.60736044,2.16096,0.63028,2.251,7.5,-5.01,9.019429028,8.91096,2.99028,9.39930756,2.16096,0.63028,2.251,6.75,2.36,7.150671297
28/04/2019 15:00,8.75632,-4.20774,9.714845127,1.99632,0.58226,2.0795,6.76,-4.79,8.285028666,7.87632,3.15226,8.483699656,1.99632,0.58226,2.0795,5.88,2.57,6.417109941
28/04/2019 15:30,8.80504,-4.19228,9.752124948,1.77504,0.51772,1.849,7.03,-4.71,8.461973765,7.91504,3.15772,8.521681395,1.77504,0.51772,1.849,6.14,2.64,6.683502076
28/04/2019 16:00,8.85416,-4.20712,9.802857135,1.72416,0.50288,1.796,7.13,-4.71,8.545232589,7.96416,3.14288,8.561865404,1.72416,0.50288,1.796,6.24,2.64,6.775485222
28/04/2019 16:30,9.1028,-4.1921,10.02170995,1.6728,0.4879,1.7425,7.43,-4.68,8.781076244,8.2228,3.1479,8.804755207,1.6728,0.4879,1.7425,6.55,2.66,7.069519078
28/04/2019 17:00,9.302,-4.189,10.20171187,1.512,0.441,1.575,7.79,-4.63,9.062063783,8.442,3.121,9.000444711,1.512,0.441,1.575,6.93,2.68,7.430161506
28/04/2019 17:30,9.49576,-4.20582,10.38548891,1.62576,0.47418,1.6935,7.87,-4.68,9.156380289,8.63576,3.10418,9.176725138,1.62576,0.47418,1.6935,7.01,2.63,7.487122278
28/04/2019 18:00,9.61784,-4.19438,10.49264837,1.52784,0.44562,1.5915,8.09,-4.64,9.326183571,8.77784,3.09562,9.307703167,1.52784,0.44562,1.5915,7.25,2.65,7.719132076
28/04/2019 18:30,9.39504,-4.16978,10.27880547,1.47504,0.43022,1.5365,7.92,-4.6,9.158951905,8.53504,3.12022,9.087501343,1.47504,0.43022,1.5365,7.06,2.69,7.555110853
28/04/2019 19:00,9.31104,-4.12428,10.18357262,1.39104,0.40572,1.449,7.92,-4.53,9.123995835,8.45104,3.14572,9.017518029,1.39104,0.40572,1.449,7.06,2.74,7.573057507
28/04/2019 19:30,9.33768,-4.15026,10.21846005,1.26768,0.36974,1.3205,8.07,-4.52,9.249610803,8.48768,3.12974,9.04632435,1.26768,0.36974,1.3205,7.22,2.76,7.729553674
28/04/2019 20:00,8.96792,-2.35644,9.272345906,1.17792,0.34356,1.227,7.79,-2.7,8.244640683,8.55792,1.23356,8.646367156,1.17792,0.34356,1.227,7.38,0.89,7.433471598
28/04/2019 20:30,8.89976,-0.56632,8.917760167,1.10976,0.32368,1.156,7.79,-0.89,7.840675991,8.93976,-0.78632,8.97427479,1.10976,0.32368,1.156,7.83,-1.11,7.908286793
28/04/2019 21:00,8.84784,-0.36688,8.855443162,1.10784,0.32312,1.154,7.74,-0.69,7.77069495,8.85784,-0.71688,8.886801809,1.10784,0.32312,1.154,7.75,-1.04,7.819469291
28/04/2019 21:30,8.82392,0.65156,8.847942959,3.67392,1.07156,3.827,5.15,-0.42,5.167097831,8.82392,0.64156,8.847212182,3.67392,1.07156,3.827,5.15,-0.43,5.167920278
28/04/2019 22:00,8.24496,-0.35022,8.252394771,1.16496,0.33978,1.2135,7.08,-0.69,7.113543421,8.26496,-0.36022,8.27280619,1.16496,0.33978,1.2135,7.1,-0.7,7.134423593
28/04/2019 22:30,7.94152,-0.37164,7.950211079,1.09152,0.31836,1.137,6.85,-0.69,6.884664117,7.95152,-0.38164,7.960673301,1.09152,0.31836,1.137,6.86,-0.7,6.895621799
28/04/2019 23:00,7.45864,-0.40248,7.469491335,1.08864,0.31752,1.134,6.37,-0.72,6.410561598,7.46864,-0.41248,7.480021604,1.08864,0.31752,1.134,6.38,-0.73,6.42162752
28/04/2019 23:30,7.07728,-0.43996,7.090941898,1.09728,0.32004,1.143,5.98,-0.76,6.028100862,7.07728,-0.44996,7.091569375,1.09728,0.32004,1.143,5.98,-0.77,6.029369785
29/04/2019 00:00,6.8148,-0.4936,6.832652486,1.0848,0.3164,1.13,5.73,-0.81,5.786968118,6.8148,-0.5036,6.833382179,1.0848,0.3164,1.13,5.73,-0.82,5.788376284
29/04/2019 00:30,6.67328,-0.46696,6.689597716,1.07328,0.31304,1.118,5.6,-0.78,5.654060488,6.68328,-0.47696,6.700277785,1.07328,0.31304,1.118,5.61,-0.79,5.665350828
29/04/2019 01:00,6.58328,-0.41696,6.596471117,1.07328,0.31304,1.118,5.51,-0.73,5.558147173,6.58328,-0.42696,6.597110762,1.07328,0.31304,1.118,5.51,-0.74,5.559469399
29/04/2019 01:30,7.02728,-0.38996,7.038091574,1.09728,0.32004,1.143,5.93,-0.71,5.97235297,7.03728,-0.39996,7.048636592,1.09728,0.32004,1.143,5.94,-0.72,5.98347725
29/04/2019 02:00,7.56152,-0.44164,7.574406287,1.09152,0.31836,1.137,6.47,-0.76,6.514483863,7.57152,-0.45164,7.584978167,1.09152,0.31836,1.137,6.48,-0.77,6.525588096
29/04/2019 02:30,7.7492,-0.4794,7.764014748,1.0992,0.3206,1.145,6.65,-0.8,6.697947447,7.7492,-0.4894,7.764638626,1.0992,0.3206,1.145,6.65,-0.81,6.6991492
29/04/2019 03:00,7.6396,-0.4822,7.654802741,1.0896,0.3178,1.135,6.55,-0.8,6.598674109,7.6496,-0.4922,7.665418514,1.0896,0.3178,1.135,6.56,-0.81,6.609818454
29/04/2019 03:30,7.54824,-0.47968,7.563466137,1.09824,0.32032,1.144,6.45,-0.8,6.499423051,7.55824,-0.48968,7.574085978,1.09824,0.32032,1.144,6.46,-0.81,6.510583691
29/04/2019 04:00,7.2996,-0.4222,7.311799573,1.0896,0.3178,1.135,6.21,-0.74,6.253934761,7.3096,-0.4322,7.322366352,1.0896,0.3178,1.135,6.22,-0.75,6.26505387
29/04/2019 04:30,7.31016,-0.41912,7.322165035,1.10016,0.32088,1.146,6.21,-0.74,6.253934761,7.32016,-0.42912,7.332727078,1.10016,0.32088,1.146,6.22,-0.75,6.26505387
29/04/2019 05:00,7.22056,-0.44192,7.234070777,1.09056,0.31808,1.136,6.13,-0.76,6.176932896,7.23056,-0.45192,7.244669047,1.09056,0.31808,1.136,6.14,-0.77,6.188093406
29/04/2019 05:30,7.36016,-0.48912,7.37639435,1.10016,0.32088,1.146,6.26,-0.81,6.312186626,7.37016,-0.49912,7.387041302,1.10016,0.32088,1.146,6.27,-0.82,6.323393077
29/04/2019 06:00,7.64552,-0.57464,7.667084661,1.11552,0.32536,1.162,6.53,-0.9,6.591729667,7.65552,-0.58464,7.677811563,1.11552,0.32536,1.162,6.54,-0.91,6.603006891
29/04/2019 06:30,9.1144,-0.8333,9.152413684,1.1544,0.3367,1.2025,7.96,-1.17,8.045526707,9.2144,-0.8533,9.253825601,1.1544,0.3367,1.2025,8.06,-1.19,8.14737381
29/04/2019 07:00,8.94472,-0.92154,8.99206605,1.19472,0.34846,1.2445,7.75,-1.27,7.853368704,8.98472,-0.93154,9.032882167,1.19472,0.34846,1.2445,7.79,-1.28,7.894460083
29/04/2019 07:30,9.57528,-1.19846,9.649989298,1.20528,0.35154,1.2555,8.37,-1.55,8.512308735,9.65528,-1.21846,9.731858849,1.20528,0.35154,1.2555,8.45,-1.57,8.594614593
29/04/2019 08:00,9.7904,-1.3303,9.880365897,1.3704,0.3997,1.4275,8.42,-1.73,8.595888552,9.8804,-1.3503,9.972242188,1.3704,0.3997,1.4275,8.51,-1.75,8.688072283
29/04/2019 08:30,9.78208,-1.45356,9.889485619,1.70208,0.49644,1.773,8.08,-1.95,8.311973292,9.84208,-1.47356,9.95177963,1.70208,0.49644,1.773,8.14,-1.97,8.374992537
29/04/2019 09:00,9.41888,-1.44866,9.529633584,1.71888,0.50134,1.7905,7.7,-1.95,7.943078748,9.44888,-1.46866,9.562337342,1.71888,0.50134,1.7905,7.73,-1.97,7.977079666
29/04/2019 09:30,9.06952,-1.21014,9.149897915,2.15952,0.62986,2.2495,6.91,-1.84,7.150783174,9.07952,-1.23014,9.162473894,2.15952,0.62986,2.2495,6.92,-1.86,7.165612326
29/04/2019 10:00,9.33192,-1.21444,9.410610788,2.52192,0.73556,2.627,6.81,-1.95,7.083685481,9.35192,-1.23444,9.433040326,2.52192,0.73556,2.627,6.83,-1.97,7.108431613
29/04/2019 10:30,9.47944,-1.25808,9.562559699,2.74944,0.80192,2.864,6.73,-2.06,7.038217104,9.49944,-1.27808,9.58503254,2.74944,0.80192,2.864,6.75,-2.08,7.063207487
29/04/2019 11:00,9.448,-1.241,9.529154475,2.328,0.679,2.425,7.12,-1.92,7.374333868,9.468,-1.251,9.550289263,2.328,0.679,2.425,7.14,-1.93,7.396249049
29/04/2019 11:30,9.48232,-1.26724,9.566623741,2.51232,0.73276,2.617,6.97,-2,7.251268854,9.49232,-1.27724,9.577864115,2.51232,0.73276,2.617,6.98,-2.01,7.263642337
29/04/2019 12:00,10.71848,-1.47586,10.81961073,2.20848,0.64414,2.3005,8.51,-2.12,8.77009122,10.86848,-1.49586,10.97093682,2.20848,0.64414,2.3005,8.66,-2.14,8.92049326
29/04/2019 12:30,10.0664,-1.3473,10.15616198,2.5464,0.7427,2.6525,7.52,-2.09,7.805030429,10.1464,-1.3573,10.23678154,2.5464,0.7427,2.6525,7.6,-2.1,7.884795495
29/04/2019 13:00,9.41736,-1.14952,9.487258065,3.08736,0.90048,3.216,6.33,-2.05,6.653675676,9.41736,-1.15952,9.488474904,3.08736,0.90048,3.216,6.33,-2.06,6.656763478
29/04/2019 13:30,9.29304,-1.09828,9.357714005,2.78304,0.81172,2.899,6.51,-1.91,6.784408596,9.30304,-1.11828,9.370010854,2.78304,0.81172,2.899,6.52,-1.93,6.799654403
29/04/2019 14:00,9.39792,-1.25394,9.481205928,2.55792,0.74606,2.6645,6.84,-2,7.126401617,9.40792,-1.26394,9.492444524,2.55792,0.74606,2.6645,6.85,-2.01,7.138809425
29/04/2019 14:30,9.18408,-1.13756,9.254262164,2.61408,0.76244,2.723,6.57,-1.9,6.839217792,9.19408,-1.14756,9.265419634,2.61408,0.76244,2.723,6.58,-1.91,6.851605651
29/04/2019 15:00,8.49976,-1.22632,8.587769256,2.30976,0.67368,2.406,6.19,-1.9,6.475036679,8.49976,-1.23632,8.589202943,2.30976,0.67368,2.406,6.19,-1.91,6.47797808
29/04/2019 15:30,8.12576,-1.05082,8.193424086,2.22576,0.64918,2.3185,5.9,-1.7,6.140032573,8.12576,-1.06082,8.194712603,2.22576,0.64918,2.3185,5.9,-1.71,6.142808804
29/04/2019 16:00,8.16872,-1.07954,8.23974472,2.29872,0.67046,2.3945,5.87,-1.75,6.125308156,8.17872,-1.09954,8.252299622,2.29872,0.67046,2.3945,5.88,-1.77,6.140627004
29/04/2019 16:30,8.64336,-1.12652,8.716462551,2.10336,0.61348,2.191,6.54,-1.74,6.767510621,8.65336,-1.13652,8.727675349,2.10336,0.61348,2.191,6.55,-1.75,6.779749258
29/04/2019 17:00,9.07848,-0.97836,9.131045252,1.78848,0.52164,1.863,7.29,-1.5,7.442721277,9.09848,-0.99836,9.153090243,1.78848,0.52164,1.863,7.31,-1.52,7.466357881
29/04/2019 17:30,9.09776,-0.74232,9.127994084,1.63776,0.47768,1.706,7.46,-1.22,7.559100476,9.11776,-0.75232,9.148744876,1.63776,0.47768,1.706,7.48,-1.23,7.580455131
29/04/2019 18:00,8.996,-0.432,9.006366637,1.536,0.448,1.6,7.46,-0.88,7.51172417,9.016,-0.442,9.026827793,1.536,0.448,1.6,7.48,-0.89,7.532761778
29/04/2019 18:30,9.00448,-0.34036,9.010910331,1.40448,0.40964,1.463,7.6,-0.75,7.636916917,9.03448,-0.36036,9.041664017,1.40448,0.40964,1.463,7.63,-0.77,7.668754788
29/04/2019 19:00,8.94656,-0.36892,8.954163155,1.30656,0.38108,1.361,7.64,-0.75,7.676724562,8.98656,-0.37892,8.994545069,1.30656,0.38108,1.361,7.68,-0.76,7.717512553
29/04/2019 19:30,8.93968,-0.36426,8.947098069,1.21968,0.35574,1.2705,7.72,-0.72,7.753502434,8.96968,-0.37426,8.977484606,1.21968,0.35574,1.2705,7.75,-0.73,7.784304722
29/04/2019 20:00,8.84104,-0.38428,8.849387516,1.15104,0.33572,1.199,7.69,-0.72,7.723632565,8.87104,-0.39428,8.879797712,1.15104,0.33572,1.199,7.72,-0.73,7.754437439
29/04/2019 20:30,8.9832,-0.5124,8.997801732,1.1232,0.3276,1.17,7.86,-0.84,7.904758061,9.0232,-0.5224,9.038309576,1.1232,0.3276,1.17,7.9,-0.85,7.945596265
29/04/2019 21:00,9.09672,0.37446,9.104423927,3.30672,0.96446,3.4445,5.79,-0.59,5.819982818,9.10672,0.36446,9.114010108,3.30672,0.96446,3.4445,5.8,-0.6,5.830951895
29/04/2019 21:30,9.02096,-0.43972,9.031670554,1.20096,0.35028,1.251,7.82,-0.79,7.859802797,9.07096,-0.44972,9.082101266,1.20096,0.35028,1.251,7.87,-0.8,7.910556238
29/04/2019 22:00,8.55968,-0.34176,8.566499962,1.15968,0.33824,1.208,7.4,-0.68,7.431177565,8.58968,-0.35176,8.596879527,1.15968,0.33824,1.208,7.43,-0.69,7.461970249
29/04/2019 22:30,8.12968,-0.28176,8.134561181,1.15968,0.33824,1.208,6.97,-0.62,6.99752099,8.13968,-0.29176,8.144907268,1.15968,0.33824,1.208,6.98,-0.63,7.008373563
29/04/2019 23:00,7.61872,-0.28204,7.62393868,1.15872,0.33796,1.207,6.46,-0.62,6.489684122,7.61872,-0.29204,7.624315169,1.15872,0.33796,1.207,6.46,-0.63,6.490647117
29/04/2019 23:30,7.19048,-0.22736,7.194073617,1.14048,0.33264,1.188,6.05,-0.56,6.075862079,7.19048,-0.23736,7.194396597,1.14048,0.33264,1.188,6.05,-0.57,6.076791917
30/04/2019 00:00,6.86392,-0.17344,6.866110922,1.15392,0.33656,1.202,5.71,-0.51,5.732730588,6.87392,-0.19344,6.876641273,1.15392,0.33656,1.202,5.72,-0.53,5.744501719
30/04/2019 00:30,5.48,-0.43,5.496844549,0,0,0,5.48,-0.43,5.496844549,5.48,-0.44,5.497635856,0,0,0,5.48,-0.44,5.497635856
30/04/2019 01:00,5.51,-0.45,5.528345141,0,0,0,5.51,-0.45,5.528345141,5.51,-0.46,5.529168111,0,0,0,5.51,-0.46,5.529168111
30/04/2019 01:30,5.87,-0.4,5.883612836,0,0,0,5.87,-0.4,5.883612836,5.88,-0.43,5.895701824,0,0,0,5.88,-0.43,5.895701824
30/04/2019 02:00,6.11,2.5,6.60167403,0,0,0,6.11,2.5,6.60167403,6.88,-3.68,7.802358618,0,0,0,6.88,-3.68,7.802358618
30/04/2019 02:30,6.15,3.13,6.900681126,0,0,0,6.15,3.13,6.900681126,7.08,-4.35,8.309566776,0,0,0,7.08,-4.35,8.309566776
30/04/2019 03:00,6.22,3.01,6.910028943,0,0,0,6.22,3.01,6.910028943,7.15,-4.48,8.437588518,0,0,0,7.15,-4.48,8.437588518
30/04/2019 03:30,6.25,2.93,6.902709613,0,0,0,6.25,2.93,6.902709613,7.18,-4.57,8.511010516,0,0,0,7.18,-4.57,8.511010516
30/04/2019 04:00,6.11,2.93,6.776208379,0,0,0,6.11,2.93,6.776208379,7.04,-4.57,8.393241329,0,0,0,7.04,-4.57,8.393241329
30/04/2019 04:30,6.06,2.93,6.73115889,0,0,0,6.06,2.93,6.73115889,6.98,-4.55,8.332040566,0,0,0,6.98,-4.55,8.332040566
30/04/2019 05:00,5.97,2.93,6.650248116,0,0,0,5.97,2.93,6.650248116,6.89,-4.54,8.251284748,0,0,0,6.89,-4.54,8.251284748
30/04/2019 05:30,6.51,-0.66,6.543370691,0,0,0,6.51,-0.66,6.543370691,6.59,-1.19,6.696581217,0,0,0,6.59,-1.19,6.696581217
30/04/2019 06:00,6.67,-0.87,6.726499833,0,0,0,6.67,-0.87,6.726499833,6.68,-0.87,6.736415961,0,0,0,6.68,-0.87,6.736415961
30/04/2019 06:30,7.24072,-0.94104,7.301615054,0.03072,0.00896,0.032,7.21,-0.95,7.272317375,7.26072,-0.95104,7.322740744,0.03072,0.00896,0.032,7.23,-0.96,7.293455971
30/04/2019 07:00,7.86832,-1.09424,7.944043102,0.08832,0.02576,0.092,7.78,-1.12,7.86020356,7.90832,-1.10424,7.985040463,0.08832,0.02576,0.092,7.82,-1.13,7.901221425
30/04/2019 07:30,8.34864,-1.28498,8.44694995,0.18864,0.05502,0.1965,8.16,-1.34,8.269292594,8.40864,-1.30498,8.509300762,0.18864,0.05502,0.1965,8.22,-1.36,8.331746516
30/04/2019 08:00,8.69736,-1.57452,8.838732047,0.80736,0.23548,0.841,7.89,-1.81,8.094949042,8.76736,-1.58452,8.909394199,0.80736,0.23548,0.841,7.96,-1.82,8.16541487
30/04/2019 08:30,9.02744,-4.30908,10.00314168,0.51744,0.15092,0.539,8.51,-4.46,9.607897793,8.47744,0.51092,8.492822158,0.51744,0.15092,0.539,7.96,0.36,7.968136545
30/04/2019 09:00,8.87728,-5.33246,10.35573415,0.43728,0.12754,0.4555,8.44,-5.46,10.05212415,7.99728,1.36754,8.113362623,0.43728,0.12754,0.4555,7.56,1.24,7.661018209
30/04/2019 09:30,8.47,-5.1525,9.914088776,0.54,0.1575,0.5625,7.93,-5.31,9.543636623,7.51,1.5575,7.669804838,0.54,0.1575,0.5625,6.97,1.4,7.109212333
30/04/2019 10:00,8.06832,-4.97924,9.481066322,0.68832,0.20076,0.717,7.38,-5.18,9.016473812,7.08832,1.74076,7.298940046,0.68832,0.20076,0.717,6.4,1.54,6.582674229
30/04/2019 10:30,7.79184,-4.98988,9.252657618,0.65184,0.19012,0.679,7.14,-5.18,8.821111041,6.78184,1.75012,7.004018404,0.65184,0.19012,0.679,6.13,1.56,6.325385364
30/04/2019 11:00,8.06664,-5.16598,9.579041197,0.83664,0.24402,0.8715,7.23,-5.41,9.030005537,7.11664,1.59402,7.292973649,0.83664,0.24402,0.8715,6.28,1.35,6.423464797
30/04/2019 11:30,7.11992,-5.02044,8.711950333,1.12992,0.32956,1.177,5.99,-5.35,8.031351069,6.08992,1.76956,6.341803229,1.12992,0.32956,1.177,4.96,1.44,5.164803965
30/04/2019 12:00,6.82976,-4.96632,8.444522248,1.82976,0.53368,1.906,5,-5.5,7.433034374,5.79976,1.83368,6.082729519,1.82976,0.53368,1.906,3.97,1.3,4.177427438
30/04/2019 12:30,6.68304,-4.93578,8.308125411,2.00304,0.58422,2.0865,4.68,-5.52,7.236905416,5.64304,1.88422,5.949301257,2.00304,0.58422,2.0865,3.64,1.3,3.865177874
30/04/2019 13:00,5.884,-1.503,6.072928865,1.944,0.567,2.025,3.94,-2.07,4.450674106,5.584,-0.893,5.654954023,1.944,0.567,2.025,3.64,-1.46,3.921887301
30/04/2019 13:30,5.96856,-0.85042,6.028840904,1.91856,0.55958,1.9985,4.05,-1.41,4.288426285,5.85856,-1.60042,6.073225622,1.91856,0.55958,1.9985,3.94,-2.16,4.493239366
30/04/2019 14:00,7.296,-1.167,7.388741774,1.656,0.483,1.725,5.64,-1.65,5.87640196,7.206,-1.927,7.459206727,1.656,0.483,1.725,5.55,-2.41,6.050669384
30/04/2019 14:30,6.56424,-1.02918,6.644430619,1.37424,0.40082,1.4315,5.19,-1.43,5.383400412,6.46424,-1.78918,6.707276933,1.37424,0.40082,1.4315,5.09,-2.19,5.541137067
30/04/2019 15:00,6.67912,-0.95234,6.746672917,1.56912,0.45766,1.6345,5.11,-1.41,5.300962177,6.57912,-1.71234,6.798303336,1.56912,0.45766,1.6345,5.01,-2.17,5.4597619
30/04/2019 15:30,6.43632,-0.79774,6.485568923,1.27632,0.37226,1.3295,5.16,-1.17,5.290982895,6.34632,-1.55774,6.534702093,1.27632,0.37226,1.3295,5.07,-1.93,5.424923963
30/04/2019 16:00,6.67696,-0.93172,6.741653877,1.05696,0.30828,1.101,5.62,-1.24,5.755171587,6.58696,-1.69172,6.800732211,1.05696,0.30828,1.101,5.53,-2,5.880552695
30/04/2019 16:30,7.3432,-0.9949,7.410290969,0.7032,0.2051,0.7325,6.64,-1.2,6.747562523,7.2632,-1.7549,7.472198355,0.7032,0.2051,0.7325,6.56,-1.96,6.846546575
30/04/2019 17:00,8.52776,-0.99732,8.585880141,0.55776,0.16268,0.581,7.97,-1.16,8.053974174,8.57776,-1.75732,8.755920294,0.55776,0.16268,0.581,8.02,-1.92,8.246623551
30/04/2019 17:30,7.78848,-0.70336,7.820174934,0.46848,0.13664,0.488,7.32,-0.84,7.368039088,7.73848,-1.46336,7.875626654,0.46848,0.13664,0.488,7.27,-1.6,7.443984148
30/04/2019 18:00,7.71392,-0.17094,7.715813778,1.33392,0.38906,1.3895,6.38,-0.56,6.404529647,7.67392,-0.71094,7.706781679,1.33392,0.38906,1.3895,6.34,-1.1,6.434718331
30/04/2019 18:30,7.962,0.091,7.962520016,2.472,0.721,2.575,5.49,-0.63,5.526029316,7.962,0.081,7.962412009,2.472,0.721,2.575,5.49,-0.64,5.527178304
30/04/2019 19:00,7.84208,-0.89106,7.892541204,0.20208,0.05894,0.2105,7.64,-0.95,7.698837575,7.87208,-0.91106,7.924624524,0.20208,0.05894,0.2105,7.67,-0.97,7.731093066
30/04/2019 19:30,7.9308,-0.9031,7.982053511,0.1608,0.0469,0.1675,7.77,-0.95,7.8278605,7.9708,-0.9231,8.024074168,0.1608,0.0469,0.1675,7.81,-0.97,7.870006353
30/04/2019 20:00,7.77864,-0.88998,7.829387246,0.06864,0.02002,0.0715,7.71,-0.91,7.763517244,7.81864,-0.90998,7.871416331,0.06864,0.02002,0.0715,7.75,-0.93,7.805600553
30/04/2019 20:30,7.85008,-0.97706,7.91065119,0.01008,0.00294,0.0105,7.84,-0.98,7.901012593,7.90008,-0.98706,7.961504346,0.01008,0.00294,0.0105,7.89,-0.99,7.951867705
30/04/2019 21:00,7.89,-1.04,7.958247294,0,0,0,7.89,-1.04,7.958247294,7.93,-1.05,7.999212461,0,0,0,7.93,-1.05,7.999212461
30/04/2019 21:30,7.99,-1.17,8.075208976,0,0,0,7.99,-1.17,8.075208976,8.05,-1.19,8.137481183,0,0,0,8.05,-1.19,8.137481183
30/04/2019 22:00,7.57,-1.08,7.646652863,0,0,0,7.57,-1.08,7.646652863,7.6,-1.1,7.679192666,0,0,0,7.6,-1.1,7.679192666
30/04/2019 22:30,7.65,-1.11,7.73010996,0,0,0,7.65,-1.11,7.73010996,7.71,-1.12,7.790924207,0,0,0,7.71,-1.12,7.790924207
30/04/2019 23:00,8.66,-1.27,8.752628177,0,0,0,8.66,-1.27,8.752628177,8.84,-1.29,8.933627483,0,0,0,8.84,-1.29,8.933627483
30/04/2019 23:30,6.3,-1,6.378871374,0,0,0,6.3,-1,6.378871374,6.3,-1.01,6.380446693,0,0,0,6.3,-1.01,6.380446693
01/05/2019 00:00,5.85,-0.93,5.923461826,0,0,0,5.85,-0.93,5.923461826,5.85,-0.94,5.925040084,0,0,0,5.85,-0.94,5.925040084
01/05/2019 00:30,6.7688,-0.5366,6.790036303,1.1088,0.3234,1.155,5.66,-0.86,5.724962882,6.7688,-0.5466,6.790833896,1.1088,0.3234,1.155,5.66,-0.87,5.726473609
01/05/2019 01:00,6.7892,-0.5394,6.81059388,1.0992,0.3206,1.145,5.69,-0.86,5.754624228,6.7892,-0.5494,6.811393176,1.0992,0.3206,1.145,5.69,-0.87,5.75612717
01/05/2019 01:30,7.2144,-0.5208,7.233173577,1.0944,0.3192,1.14,6.12,-0.84,6.177378085,7.2344,-0.5508,7.255337621,1.0944,0.3192,1.14,6.14,-0.87,6.201330502
