Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/05/2019 02:00,7.6496,-0.5422,7.668791365,1.0896,0.3178,1.135,6.56,-0.86,6.6161318,7.6696,-0.5722,7.690915225,1.0896,0.3178,1.135,6.58,-0.89,6.639917168
01/05/2019 02:30,7.72824,-0.53968,7.747060604,1.09824,0.32032,1.144,6.63,-0.86,6.685544107,7.75824,-0.57968,7.779866117,1.09824,0.32032,1.144,6.66,-0.9,6.720535693
01/05/2019 03:00,7.5784,-0.5338,7.597176383,1.1184,0.3262,1.165,6.46,-0.86,6.516993172,7.6084,-0.5538,7.628528364,1.1184,0.3262,1.165,6.49,-0.88,6.549389285
01/05/2019 03:30,7.53784,-0.53688,7.556935358,1.10784,0.32312,1.154,6.43,-0.86,6.487256739,7.55784,-0.55688,7.578328364,1.10784,0.32312,1.154,6.45,-0.88,6.50975422
01/05/2019 04:00,7.33744,-0.52408,7.356132516,1.11744,0.32592,1.164,6.22,-0.85,6.277810128,7.35744,-0.55408,7.378274053,1.11744,0.32592,1.164,6.24,-0.88,6.30174579
01/05/2019 04:30,7.28976,-0.52632,7.308735431,1.10976,0.32368,1.156,6.18,-0.85,6.238180825,7.30976,-0.54632,7.33014712,1.10976,0.32368,1.156,6.2,-0.87,6.260742767
01/05/2019 05:00,7.12032,-0.48324,7.136699363,1.12032,0.32676,1.167,6,-0.81,6.054428132,7.13032,-0.51324,7.148767628,1.12032,0.32676,1.167,6.01,-0.84,6.068418245
01/05/2019 05:30,7.30976,-0.55632,7.330899208,1.10976,0.32368,1.156,6.2,-0.88,6.262140209,7.30976,-0.56632,7.331664859,1.10976,0.32368,1.156,6.2,-0.89,6.263553305
01/05/2019 06:00,7.46544,-0.55008,7.485678486,1.16544,0.33992,1.214,6.3,-0.89,6.362554518,7.47544,-0.57008,7.49714575,1.16544,0.33992,1.214,6.31,-0.91,6.375280386
01/05/2019 06:30,8.3352,-0.7639,8.370131555,1.2552,0.3661,1.3075,7.08,-1.13,7.169609473,8.3552,-0.7739,8.390964679,1.2552,0.3661,1.3075,7.1,-1.14,7.190938743
01/05/2019 07:00,8.80136,-0.92502,8.849836148,1.25136,0.36498,1.3035,7.55,-1.29,7.65941251,8.83136,-0.93502,8.88071967,1.25136,0.36498,1.3035,7.58,-1.3,7.690669672
01/05/2019 07:30,9.60464,-1.03948,9.66072607,1.54464,0.45052,1.609,8.06,-1.49,8.196566354,9.66464,-1.04948,9.721454346,1.54464,0.45052,1.609,8.12,-1.5,8.257384574
01/05/2019 08:00,9.94304,-2.80828,10.33201244,2.06304,0.60172,2.149,7.88,-3.41,8.586180757,9.59304,0.23172,9.595838192,2.06304,0.60172,2.149,7.53,-0.37,7.539084825
01/05/2019 08:30,10.19792,-3.07394,10.65113512,2.07792,0.60606,2.1645,8.12,-3.68,8.914976164,9.74792,-0.23394,9.750726755,2.07792,0.60606,2.1645,7.67,-0.84,7.715860289
01/05/2019 09:00,9.85424,-1.42918,9.957339075,2.09424,0.61082,2.1815,7.76,-2.04,8.023664998,9.82424,-2.19918,10.06737723,2.09424,0.61082,2.1815,7.73,-2.81,8.224901215
01/05/2019 09:30,9.07456,-1.06242,9.136540672,2.49456,0.72758,2.5985,6.58,-1.79,6.81912751,8.99456,-1.83242,9.179317657,2.49456,0.72758,2.5985,6.5,-2.56,6.985957343
01/05/2019 10:00,9.02792,-1.08144,9.092461273,2.73792,0.79856,2.852,6.29,-1.88,6.564944783,8.93792,-1.85144,9.127663666,2.73792,0.79856,2.852,6.2,-2.65,6.742588524
01/05/2019 10:30,8.58304,-0.94828,8.63526552,2.78304,0.81172,2.899,5.8,-1.76,6.061155005,8.48304,-1.72828,8.657304396,2.78304,0.81172,2.899,5.7,-2.54,6.240320505
01/05/2019 11:00,8.73512,-1.00434,8.792668551,2.86512,0.83566,2.9845,5.87,-1.84,6.151625801,8.63512,-1.77434,8.815530605,2.86512,0.83566,2.9845,5.77,-2.61,6.332850859
01/05/2019 11:30,8.58168,-0.99576,8.639257468,3.27168,0.95424,3.408,5.31,-1.95,5.656730504,8.47168,-1.75576,8.651708224,3.27168,0.95424,3.408,5.2,-2.71,5.863795699
01/05/2019 12:00,8.65896,-0.91322,8.70698335,2.86896,0.83678,2.9885,5.79,-1.75,6.048685808,8.55896,-1.68322,8.722902375,2.86896,0.83678,2.9885,5.69,-2.52,6.223061947
01/05/2019 12:30,8.78784,-0.93188,8.837111078,2.90784,0.84812,3.029,5.88,-1.78,6.143516908,8.69784,-1.70188,8.862777003,2.90784,0.84812,3.029,5.79,-2.55,6.326657885
01/05/2019 13:00,8.5,-0.755,8.533465005,2.52,0.735,2.625,5.98,-1.49,6.162832141,8.41,-1.525,8.547147185,2.52,0.735,2.625,5.89,-2.26,6.308700342
01/05/2019 13:30,8.97632,-0.85524,9.016970456,2.41632,0.70476,2.517,6.56,-1.56,6.742937046,8.89632,-1.63524,9.045358998,2.41632,0.70476,2.517,6.48,-2.34,6.889557315
01/05/2019 14:00,8.67024,-1.02618,8.730756385,2.79024,0.81382,2.9065,5.88,-1.84,6.16116872,8.57024,-1.80618,8.758498721,2.79024,0.81382,2.9065,5.78,-2.62,6.346085408
01/05/2019 14:30,8.4148,-0.8711,8.459767978,2.9448,0.8589,3.0675,5.47,-1.73,5.737054994,8.3248,-1.6411,8.485016455,2.9448,0.8589,3.0675,5.38,-2.5,5.932486831
01/05/2019 15:00,8.22168,-0.86076,8.266615378,2.67168,0.77924,2.783,5.55,-1.64,5.787235955,8.12168,-1.63076,8.283783206,2.67168,0.77924,2.783,5.45,-2.41,5.95907711
01/05/2019 15:30,8.20312,-0.86034,8.248112672,2.19312,0.63966,2.2845,6.01,-1.5,6.194360338,8.11312,-1.64034,8.277284062,2.19312,0.63966,2.2845,5.92,-2.28,6.34387894
01/05/2019 16:00,8.66392,-0.88344,8.708844699,2.11392,0.61656,2.202,6.55,-1.5,6.719560998,8.59392,-1.66344,8.753427534,2.11392,0.61656,2.202,6.48,-2.28,6.869410455
01/05/2019 16:30,8.85176,-0.88532,8.895923032,1.90176,0.55468,1.981,6.95,-1.44,7.097612275,8.79176,-1.66532,8.948091115,1.90176,0.55468,1.981,6.89,-2.22,7.238818964
01/05/2019 17:00,9.17216,-0.78562,9.205743742,1.59216,0.46438,1.6585,7.58,-1.25,7.682375935,9.14216,-1.55562,9.2735669,1.59216,0.46438,1.6585,7.55,-2.02,7.815555003
01/05/2019 17:30,9.23832,-0.58174,9.256618057,1.22832,0.35826,1.2795,8.01,-0.94,8.064967452,9.22832,-1.36174,9.328248809,1.22832,0.35826,1.2795,8,-1.72,8.182811253
01/05/2019 18:00,9.47008,-3.37456,10.05336115,1.15008,0.33544,1.198,8.32,-3.71,9.10969264,8.71008,2.06544,8.951621976,1.15008,0.33544,1.198,7.56,1.73,7.755417461
01/05/2019 18:30,9.59296,-3.98372,10.38724731,1.15296,0.33628,1.201,8.44,-4.32,9.481350115,8.71296,2.77628,9.144583238,1.15296,0.33628,1.201,7.56,2.44,7.944004028
01/05/2019 19:00,9.62392,-3.96344,10.40810707,1.15392,0.33656,1.202,8.47,-4.3,9.498994684,8.74392,2.79656,9.180244267,1.15392,0.33656,1.202,7.59,2.46,7.978702902
01/05/2019 19:30,9.56184,-3.91988,10.33413003,1.13184,0.33012,1.179,8.43,-4.25,9.440730904,8.67184,2.83012,9.121972824,1.13184,0.33012,1.179,7.54,2.5,7.943651553
01/05/2019 20:00,9.45072,-3.90604,10.22610664,1.11072,0.32396,1.157,8.34,-4.23,9.351390271,8.55072,2.84396,9.011266337,1.11072,0.32396,1.157,7.44,2.52,7.855189368
01/05/2019 20:30,9.6284,-4.0738,10.45475648,1.1184,0.3262,1.165,8.51,-4.4,9.580193109,8.7684,2.6762,9.16770882,1.1184,0.3262,1.165,7.65,2.35,8.002812006
01/05/2019 21:00,9.5512,-4.0959,10.39239233,1.1112,0.3241,1.1575,8.44,-4.42,9.527329112,8.6712,2.6541,9.06829401,1.1112,0.3241,1.1575,7.56,2.33,7.910910188
01/05/2019 21:30,9.43648,-4.14436,10.3064482,1.11648,0.32564,1.163,8.32,-4.47,9.444749864,8.53648,2.62564,8.931152009,1.11648,0.32564,1.163,7.42,2.3,7.768294536
01/05/2019 22:00,8.83784,-2.33688,9.141576669,1.10784,0.32312,1.154,7.73,-2.66,8.17487003,8.30784,0.98312,8.365807217,1.10784,0.32312,1.154,7.2,0.66,7.23018672
01/05/2019 22:30,8.6784,-4.0838,9.591248563,1.1184,0.3262,1.165,7.56,-4.41,8.752239713,7.7184,2.6162,8.149736253,1.1184,0.3262,1.165,6.6,2.29,6.985993129
01/05/2019 23:00,8.17976,-4.08632,9.143658174,1.10976,0.32368,1.156,7.07,-4.41,8.332646638,7.18976,2.64368,7.660397692,1.10976,0.32368,1.156,6.08,2.32,6.507595562
01/05/2019 23:30,7.63936,-3.88352,8.569804479,1.11936,0.32648,1.166,6.52,-4.21,7.761088841,6.65936,2.88648,7.258019179,1.11936,0.32648,1.166,5.54,2.56,6.102884564
02/05/2019 00:00,7.33976,-3.81632,8.272628071,1.10976,0.32368,1.156,6.23,-4.14,7.480140373,6.34976,2.94368,6.998907343,1.10976,0.32368,1.156,5.24,2.62,5.858498101
02/05/2019 00:30,7.15936,-3.77352,8.092953033,1.11936,0.32648,1.166,6.04,-4.1,7.300109588,6.15936,2.99648,6.849569914,1.11936,0.32648,1.166,5.04,2.67,5.703551525
02/05/2019 01:00,7.1488,-3.9266,8.156195743,1.1088,0.3234,1.155,6.04,-4.25,7.385397755,6.1488,2.8534,6.778615862,1.1088,0.3234,1.155,5.04,2.53,5.639370532
02/05/2019 01:30,7.50936,-3.90352,8.463330077,1.11936,0.32648,1.166,6.39,-4.23,7.663223865,6.52936,2.86648,7.130865978,1.11936,0.32648,1.166,5.41,2.54,5.976596021
02/05/2019 02:00,8.138,-3.991,9.063946436,1.128,0.329,1.175,7.01,-4.32,8.234227347,7.168,2.769,7.684242643,1.128,0.329,1.175,6.04,2.44,6.514230576
02/05/2019 02:30,8.28024,-3.99868,9.195206153,1.17024,0.34132,1.219,7.11,-4.34,8.329927971,7.31024,2.78132,7.821467241,1.17024,0.34132,1.219,6.14,2.44,6.607056833
02/05/2019 03:00,8.0288,-3.9966,8.968525018,1.1088,0.3234,1.155,6.92,-4.32,8.157744786,7.0588,2.7834,7.587751511,1.1088,0.3234,1.155,5.95,2.46,6.438485847
02/05/2019 03:30,7.52112,-0.98884,7.585845411,1.10112,0.32116,1.147,6.42,-1.31,6.552289676,7.44112,-0.21884,7.444337298,1.10112,0.32116,1.147,6.34,-0.54,6.362955288
02/05/2019 04:00,7.2544,-0.5908,7.278417685,1.0944,0.3192,1.14,6.16,-0.91,6.226853138,7.2644,-0.6108,7.290033196,1.0944,0.3192,1.14,6.17,-0.93,6.239695505
02/05/2019 04:30,7.15168,-0.58576,7.175628307,1.11168,0.32424,1.158,6.04,-0.91,6.108166664,7.17168,-0.60576,7.197217462,1.11168,0.32424,1.158,6.06,-0.93,6.130946093
02/05/2019 05:00,7.11552,-0.61464,7.142017026,1.11552,0.32536,1.162,6,-0.94,6.073186972,7.13552,-0.64464,7.164579988,1.11552,0.32536,1.162,6.02,-0.97,6.097647087
02/05/2019 05:30,7.18416,-0.60212,7.209348334,1.12416,0.32788,1.171,6.06,-0.93,6.130946093,7.19416,-0.62212,7.221009029,1.12416,0.32788,1.171,6.07,-0.95,6.143891275
02/05/2019 06:00,7.336,-0.6345,7.363388232,1.116,0.3255,1.1625,6.22,-0.96,6.293647591,7.346,-0.6445,7.374218348,1.116,0.3255,1.1625,6.23,-0.97,6.305061459
02/05/2019 06:30,8.878,-0.9335,8.926942716,1.188,0.3465,1.2375,7.69,-1.28,7.795800151,8.978,-0.9535,9.028490807,1.188,0.3465,1.2375,7.79,-1.3,7.897727521
02/05/2019 07:00,10.42392,-1.21844,10.49488943,1.27392,0.37156,1.327,9.15,-1.59,9.287120113,10.64392,-1.23844,10.7157252,1.27392,0.37156,1.327,9.37,-1.61,9.507312975
02/05/2019 07:30,9.32056,-0.91192,9.365064698,1.81056,0.52808,1.886,7.51,-1.44,7.646809792,9.35056,-0.93192,9.396884973,1.81056,0.52808,1.886,7.54,-1.46,7.680052083
02/05/2019 08:00,9.52664,-1.17098,9.598336515,1.91664,0.55902,1.9965,7.61,-1.73,7.804165554,9.56664,-1.19098,9.640489316,1.91664,0.55902,1.9965,7.65,-1.75,7.847611101
02/05/2019 08:30,9.31432,-1.27874,9.401687777,2.40432,0.70126,2.5045,6.91,-1.98,7.188080411,9.32432,-1.29874,9.414333171,2.40432,0.70126,2.5045,6.92,-2,7.203221502
02/05/2019 09:00,9.0584,-1.3638,9.160489124,2.5584,0.7462,2.665,6.5,-2.11,6.833893473,9.0684,-1.3838,9.17337348,2.5584,0.7462,2.665,6.51,-2.13,6.849598528
02/05/2019 09:30,8.8384,-1.2063,8.920340478,2.8584,0.8337,2.9775,5.98,-2.04,6.31838587,8.8484,-1.2163,8.931605021,2.8584,0.8337,2.9775,5.99,-2.05,6.331082056
02/05/2019 10:00,8.7976,-1.1057,8.866811053,3.2376,0.9443,3.3725,5.56,-2.05,5.9258839,8.8076,-1.1157,8.877984245,3.2376,0.9443,3.3725,5.57,-2.06,5.93872882
02/05/2019 10:30,8.71184,-1.13488,8.785448697,3.41184,0.99512,3.554,5.3,-2.13,5.711996148,8.72184,-1.15488,8.797967993,3.41184,0.99512,3.554,5.31,-2.15,5.728752046
02/05/2019 11:00,8.86384,-1.19388,8.943881093,3.72384,1.08612,3.879,5.14,-2.28,5.622988529,8.87384,-1.21388,8.956480391,3.72384,1.08612,3.879,5.15,-2.3,5.640257086
02/05/2019 11:30,8.97856,-1.25792,9.066250736,3.05856,0.89208,3.186,5.92,-2.15,6.298325174,8.98856,-1.27792,9.078947648,3.05856,0.89208,3.186,5.93,-2.17,6.314570453
02/05/2019 12:00,9.25352,-1.25064,9.337651354,3.08352,0.89936,3.212,6.17,-2.15,6.533865625,9.26352,-1.27064,9.350258221,3.08352,0.89936,3.212,6.18,-2.17,6.549908396
02/05/2019 12:30,9.02736,-1.09202,9.093169758,2.90736,0.84798,3.0285,6.12,-1.94,6.420124609,9.02736,-1.11202,9.095593276,2.90736,0.84798,3.0285,6.12,-1.96,6.426196387
02/05/2019 13:00,8.73248,-0.95386,8.784421202,3.31248,0.96614,3.4505,5.42,-1.92,5.750026087,8.74248,-0.96386,8.795452385,3.31248,0.96614,3.4505,5.43,-1.93,5.762794461
02/05/2019 13:30,8.73784,-0.93688,8.787923077,3.74784,1.09312,3.904,4.99,-2.03,5.387114255,8.74784,-0.94688,8.798936663,3.74784,1.09312,3.904,5,-2.04,5.400148146
02/05/2019 14:00,9.37688,-1.06466,9.437127712,3.44688,1.00534,3.5905,5.93,-2.07,6.280907578,9.38688,-1.08466,9.449338784,3.44688,1.00534,3.5905,5.94,-2.09,6.296959584
02/05/2019 14:30,9.47056,-1.21192,9.547788058,1.81056,0.52808,1.886,7.66,-1.74,7.855138446,9.51056,-1.23192,9.590014515,1.81056,0.52808,1.886,7.7,-1.76,7.898582151
02/05/2019 15:00,9.61584,-1.19038,9.689240602,1.81584,0.52962,1.8915,7.8,-1.72,7.987390062,9.66584,-1.20038,9.740091121,1.81584,0.52962,1.8915,7.85,-1.73,8.038370482
02/05/2019 15:30,9.09112,-1.05634,9.152284799,1.76112,0.51366,1.8345,7.33,-1.57,7.496252397,9.12112,-1.07634,9.184407322,1.76112,0.51366,1.8345,7.36,-1.59,7.529787514
02/05/2019 16:00,9.40112,-1.11384,9.466873655,1.94112,0.56616,2.022,7.46,-1.68,7.646829408,9.43112,-1.13384,9.499032456,1.94112,0.56616,2.022,7.49,-1.7,7.680501286
02/05/2019 16:30,9.19112,-1.07134,9.25334838,2.36112,0.68866,2.4595,6.83,-1.76,7.053119877,9.21112,-1.09134,9.275546057,2.36112,0.68866,2.4595,6.85,-1.78,7.077492494
02/05/2019 17:00,9.69008,-0.95456,9.736982859,2.35008,0.68544,2.448,7.34,-1.64,7.520983978,9.73008,-0.97456,9.77876393,2.35008,0.68544,2.448,7.38,-1.66,7.56439026
02/05/2019 17:30,9.83592,-0.91994,9.878846686,1.88592,0.55006,1.9645,7.95,-1.47,8.084763447,9.88592,-0.92994,9.929562057,1.88592,0.55006,1.9645,8,-1.48,8.135748275
02/05/2019 18:00,9.66072,-0.76354,9.690846416,1.77072,0.51646,1.8445,7.89,-1.28,7.99315332,9.71072,-0.78354,9.74227991,1.77072,0.51646,1.8445,7.94,-1.3,8.045719359
02/05/2019 18:30,9.5796,-0.6872,9.604216782,1.6896,0.4928,1.76,7.89,-1.18,7.977750309,9.6296,-0.6972,9.654806264,1.6896,0.4928,1.76,7.94,-1.19,8.028679842
02/05/2019 19:00,9.55408,-0.71506,9.580801399,1.59408,0.46494,1.6605,7.96,-1.18,8.046987014,9.60408,-0.72506,9.631410315,1.59408,0.46494,1.6605,8.01,-1.19,8.097913311
02/05/2019 19:30,9.63632,-0.69774,9.661547715,1.51632,0.44226,1.5795,8.12,-1.14,8.199634138,9.70632,-0.70774,9.73208836,1.51632,0.44226,1.5795,8.19,-1.15,8.270344612
02/05/2019 20:00,9.63272,-0.68504,9.657047913,1.42272,0.41496,1.482,8.21,-1.1,8.283362844,9.70272,-0.69504,9.727582228,1.42272,0.41496,1.482,8.28,-1.11,8.354070864
02/05/2019 20:30,9.67368,-0.79476,9.706272621,1.42368,0.41524,1.483,8.25,-1.21,8.33826121,9.74368,-0.80476,9.776857297,1.42368,0.41524,1.483,8.32,-1.22,8.4089714
02/05/2019 21:00,9.6036,-0.8277,9.639202262,1.4136,0.4123,1.4725,8.19,-1.24,8.283338699,9.6736,-0.8477,9.71067105,1.4136,0.4123,1.4725,8.26,-1.26,8.355549054
02/05/2019 21:30,9.41464,-0.79448,9.448102709,1.42464,0.41552,1.484,7.99,-1.21,8.08110141,9.46464,-0.80448,9.498768257,1.42464,0.41552,1.484,8.04,-1.22,8.132035416
02/05/2019 22:00,9.00744,-0.74658,9.038327116,1.41744,0.41342,1.4765,7.59,-1.16,7.678131283,9.03744,-0.75658,9.069053702,1.41744,0.41342,1.4765,7.62,-1.17,7.709299579
02/05/2019 22:30,8.63176,-0.61532,8.653663929,1.42176,0.41468,1.481,7.21,-1.03,7.283199846,8.64176,-0.62532,8.664354621,1.42176,0.41468,1.481,7.22,-1.04,7.29451849
02/05/2019 23:00,8.53216,-2.92812,9.020623094,1.41216,0.41188,1.471,7.12,-3.34,7.864477096,8.00216,1.50188,8.141879893,1.41216,0.41188,1.471,6.59,1.09,6.679535912
02/05/2019 23:30,8.26368,-4.41476,9.369018785,1.42368,0.41524,1.483,6.84,-4.83,8.373440153,7.35368,3.09524,7.978541233,1.42368,0.41524,1.483,5.93,2.68,6.507480311
03/05/2019 00:00,7.88024,-4.29868,8.976459892,1.41024,0.41132,1.469,6.47,-4.71,8.002812006,6.97024,3.23132,7.68281684,1.41024,0.41132,1.469,5.56,2.82,6.234260181
03/05/2019 00:30,7.66368,-4.20476,8.741395644,1.42368,0.41524,1.483,6.24,-4.62,7.764148376,6.74368,3.31524,7.514521688,1.42368,0.41524,1.483,5.32,2.9,6.059075837
03/05/2019 01:00,7.65408,-4.18756,8.724711995,1.41408,0.41244,1.473,6.24,-4.6,7.752264185,6.76408,3.31244,7.531602552,1.41408,0.41244,1.473,5.35,2.9,6.085433427
03/05/2019 01:30,8.02464,-4.16448,9.040892699,1.42464,0.41552,1.484,6.6,-4.58,8.033455047,7.13464,3.31552,7.867385894,1.42464,0.41552,1.484,5.71,2.9,6.404225168
03/05/2019 02:00,8.466,-4.197,9.449230921,1.416,0.413,1.475,7.05,-4.61,8.423455348,7.566,3.283,8.247572067,1.416,0.413,1.475,6.15,2.87,6.786707596
03/05/2019 02:30,8.5556,-4.2142,9.537178461,1.4256,0.4158,1.485,7.13,-4.63,8.501399885,7.6556,3.2558,8.319161316,1.4256,0.4158,1.485,6.23,2.84,6.846787568
03/05/2019 03:00,8.47696,-4.21672,9.467818038,1.41696,0.41328,1.476,7.06,-4.63,8.442777979,7.57696,3.24328,8.241916525,1.41696,0.41328,1.476,6.16,2.83,6.778974849
03/05/2019 03:30,8.36272,-4.21504,9.364915803,1.42272,0.41496,1.482,6.94,-4.63,8.342691412,7.46272,3.27496,8.149696485,1.42272,0.41496,1.482,6.04,2.86,6.682903561
03/05/2019 04:00,8.146,-4.217,9.172807913,1.416,0.413,1.475,6.73,-4.63,8.168831006,7.236,3.273,7.941802377,1.416,0.413,1.475,5.82,2.86,6.484751345
03/05/2019 04:30,8.0956,-4.2442,9.140676835,1.4256,0.4158,1.485,6.67,-4.66,8.136614775,7.1856,3.2558,7.888794648,1.4256,0.4158,1.485,5.76,2.84,6.422086888
03/05/2019 05:00,8.05408,-4.22756,9.096178769,1.41408,0.41244,1.473,6.64,-4.64,8.100567881,7.14408,3.25244,7.849601582,1.41408,0.41244,1.473,5.73,2.84,6.395193508
03/05/2019 05:30,8.06272,-4.19504,9.088774087,1.42272,0.41496,1.482,6.64,-4.61,8.083421305,7.15272,3.27496,7.866814247,1.42272,0.41496,1.482,5.73,2.86,6.404100249
03/05/2019 06:00,8.34408,-4.23756,9.358449968,1.41408,0.41244,1.473,6.93,-4.65,8.345501782,7.43408,3.27244,8.122463235,1.41408,0.41244,1.473,6.02,2.86,6.664833081
03/05/2019 06:30,9.64184,-4.49238,10.63703702,1.43184,0.41762,1.4915,8.21,-4.91,9.566200918,9.00184,2.99762,9.487826361,1.43184,0.41762,1.4915,7.57,2.58,7.997580884
03/05/2019 07:00,9.67256,-2.18342,9.915933635,1.46256,0.42658,1.5235,8.21,-2.61,8.614882472,9.46256,0.74658,9.491966258,1.46256,0.42658,1.5235,8,0.32,8.006397442
03/05/2019 07:30,9.87608,-0.79406,9.907950719,1.66608,0.48594,1.7355,8.21,-1.28,8.309181668,9.93608,-0.81406,9.969372069,1.66608,0.48594,1.7355,8.27,-1.3,8.371553022
03/05/2019 08:00,10.14296,-1.05622,10.19780556,1.93296,0.56378,2.0135,8.21,-1.62,8.368303293,10.24296,-1.06622,10.29830348,1.93296,0.56378,2.0135,8.31,-1.63,8.46835285
03/05/2019 08:30,10.31048,-2.15486,10.53325303,2.04048,0.59514,2.1255,8.27,-2.75,8.715239526,10.19048,-0.75486,10.21839989,2.04048,0.59514,2.1255,8.15,-1.35,8.261053202
03/05/2019 09:00,10.48824,-4.76968,11.52184992,2.29824,0.67032,2.394,8.19,-5.44,9.832075061,9.57824,1.94032,9.772795056,2.29824,0.67032,2.394,7.28,1.27,7.389945873
03/05/2019 09:30,10.2864,-4.6148,11.2741476,2.0064,0.5852,2.09,8.28,-5.2,9.777443429,9.3964,2.0752,9.622826404,2.0064,0.5852,2.09,7.39,1.49,7.538713418
03/05/2019 10:00,10.128,-4.726,11.17637956,1.728,0.504,1.8,8.4,-5.23,9.895094744,9.278,1.964,9.48359531,1.728,0.504,1.8,7.55,1.46,7.68986996
03/05/2019 10:30,10.19152,-4.84164,11.2831094,1.57152,0.45836,1.637,8.62,-5.3,10.11901181,9.37152,1.85836,9.553998587,1.57152,0.45836,1.637,7.8,1.4,7.924645102
03/05/2019 11:00,10.196,-4.882,11.30452741,1.536,0.448,1.6,8.66,-5.33,10.16880032,9.386,1.808,9.558549053,1.536,0.448,1.6,7.85,1.36,7.966937931
03/05/2019 11:30,10.28832,-4.93424,11.41035726,1.52832,0.44576,1.592,8.76,-5.38,10.2801751,9.51832,1.75576,9.678900185,1.52832,0.44576,1.592,7.99,1.31,8.096678331
03/05/2019 12:00,10.34096,-4.90972,11.44730554,1.68096,0.49028,1.751,8.66,-5.4,10.20566509,9.54096,1.80028,9.709321593,1.68096,0.49028,1.751,7.86,1.31,7.968418915
03/05/2019 12:30,10.42656,-4.81392,11.48420564,1.66656,0.48608,1.736,8.76,-5.3,10.23853505,9.69656,1.89608,9.880202184,1.66656,0.48608,1.736,8.03,1.41,8.152852262
03/05/2019 13:00,10.50456,-4.78742,11.54405349,1.41456,0.41258,1.4735,9.09,-5.2,10.47225382,9.88456,1.93258,10.07171246,1.41456,0.41258,1.4735,8.47,1.52,8.605306502
03/05/2019 13:30,10.38736,-4.80452,11.44467825,1.52736,0.44548,1.591,8.86,-5.25,10.29864554,9.65736,1.98548,9.859347494,1.52736,0.44548,1.591,8.13,1.54,8.274569475
03/05/2019 14:00,10.11712,-3.90334,10.84399282,1.49712,0.43666,1.5595,8.62,-4.34,9.650906693,9.54712,0.95666,9.594930883,1.49712,0.43666,1.5595,8.05,0.52,8.066777547
03/05/2019 14:30,9.80792,-0.78394,9.839200001,1.59792,0.46606,1.6645,8.21,-1.25,8.304613176,9.82792,-1.54394,9.94845527,1.59792,0.46606,1.6645,8.23,-2.01,8.471894711
03/05/2019 15:00,9.40904,-0.50528,9.422597391,2.03904,0.59472,2.124,7.37,-1.1,7.451637404,9.36904,-1.26528,9.454091389,2.03904,0.59472,2.124,7.33,-1.86,7.562307849
03/05/2019 15:30,9.1748,-0.5036,9.188610776,1.5648,0.4564,1.63,7.61,-0.96,7.670312901,9.1448,-1.2636,9.231687386,1.5648,0.4564,1.63,7.58,-1.72,7.7726958
03/05/2019 16:00,9.26352,-0.34564,9.269966009,2.00352,0.58436,2.087,7.26,-0.93,7.319323739,9.23352,-1.10564,9.299480168,2.00352,0.58436,2.087,7.23,-1.69,7.424890572
03/05/2019 16:30,9.77272,-0.29254,9.777097517,2.08272,0.60746,2.1695,7.69,-0.9,7.742486681,9.79272,-1.05254,9.849122065,2.08272,0.60746,2.1695,7.71,-1.66,7.886678642
03/05/2019 17:00,9.94136,-0.59252,9.959001888,1.43136,0.41748,1.491,8.51,-1.01,8.569725783,10.00136,-1.35252,10.09239873,1.43136,0.41748,1.491,8.57,-1.77,8.750874242
03/05/2019 17:30,9.96136,-0.55502,9.976810124,1.25136,0.36498,1.3035,8.71,-0.92,8.75845306,10.05136,-1.31502,10.13701709,1.25136,0.36498,1.3035,8.8,-1.68,8.958928507
03/05/2019 18:00,9.91136,-0.40502,9.919631961,1.25136,0.36498,1.3035,8.66,-0.77,8.69416471,10.00136,-1.16502,10.06898572,1.25136,0.36498,1.3035,8.75,-1.53,8.882758581
03/05/2019 18:30,9.83312,-0.34784,9.839270379,1.17312,0.34216,1.222,8.66,-0.69,8.687444964,9.92312,-1.10784,9.984769401,1.17312,0.34216,1.222,8.75,-1.45,8.869329174
03/05/2019 19:00,9.73576,-0.26582,9.739388228,1.14576,0.33418,1.1935,8.59,-0.6,8.610929102,9.80576,-1.02582,9.859271568,1.14576,0.33418,1.1935,8.66,-1.36,8.766139401
03/05/2019 19:30,9.61376,-0.26932,9.617531627,1.13376,0.33068,1.181,8.48,-0.6,8.501199915,9.66376,-1.02932,9.718423586,1.13376,0.33068,1.181,8.53,-1.36,8.637736972
03/05/2019 20:00,9.50552,-0.27464,9.509486716,1.11552,0.32536,1.162,8.39,-0.6,8.411426752,9.54552,-1.03464,9.601428644,1.11552,0.32536,1.162,8.43,-1.36,8.53899877
03/05/2019 20:30,9.50072,-0.38604,9.508559691,1.11072,0.32396,1.157,8.39,-0.71,8.419988124,9.57072,-1.14604,9.63909171,1.11072,0.32396,1.157,8.46,-1.47,8.586763069
03/05/2019 21:00,9.40744,-0.36408,9.414482546,1.11744,0.32592,1.164,8.29,-0.69,8.318665758,9.42744,-1.11408,9.493039513,1.11744,0.32592,1.164,8.31,-1.44,8.433842541
03/05/2019 21:30,9.37264,-0.38548,9.380563704,1.11264,0.32452,1.159,8.26,-0.71,8.290458371,9.40264,-1.13548,9.470953162,1.11264,0.32452,1.159,8.29,-1.46,8.417582788
03/05/2019 22:00,9.01976,-0.33632,9.026028008,1.10976,0.32368,1.156,7.91,-0.66,7.937487008,8.99976,-1.08632,9.065085284,1.10976,0.32368,1.156,7.89,-1.41,8.01499844
03/05/2019 22:30,8.64552,-0.27464,8.649881109,1.11552,0.32536,1.162,7.53,-0.6,7.55386656,8.61552,-1.02464,8.67623605,1.11552,0.32536,1.162,7.5,-1.35,7.620531478
03/05/2019 23:00,8.1536,-0.7052,8.184039345,1.1136,0.3248,1.16,7.04,-1.03,7.114949051,8.1536,-0.9452,8.20820297,1.1136,0.3248,1.16,7.04,-1.27,7.153635439
03/05/2019 23:30,9.48456,-1.08492,9.546409262,1.11456,0.32508,1.161,8.37,-1.41,8.48793261,9.63456,-1.10492,9.697710792,1.11456,0.32508,1.161,8.52,-1.43,8.639172414
04/05/2019 00:00,9.14264,-0.92548,9.189362296,1.11264,0.32452,1.159,8.03,-1.25,8.126709051,9.26264,-0.94548,9.310769689,1.11264,0.32452,1.159,8.15,-1.27,8.248357412
04/05/2019 00:30,7.06552,-0.57464,7.088849272,1.11552,0.32536,1.162,5.95,-0.9,6.017682278,7.06552,-0.58464,7.089666903,1.11552,0.32536,1.162,5.95,-0.91,6.019185991
04/05/2019 01:00,6.98976,-0.52632,7.009547603,1.10976,0.32368,1.156,5.88,-0.85,5.941119423,6.99976,-0.54632,7.021047329,1.10976,0.32368,1.156,5.89,-0.87,5.953906281
04/05/2019 01:30,7.47648,-0.49436,7.492806217,1.11648,0.32564,1.163,6.36,-0.82,6.412643761,7.48648,-0.50436,7.503449993,1.11648,0.32564,1.163,6.37,-0.83,6.4238462
04/05/2019 02:00,8.068,-0.571,8.088180574,1.128,0.329,1.175,6.94,-0.9,6.998114032,8.088,-0.591,8.109563798,1.128,0.329,1.175,6.96,-0.92,7.02054129
04/05/2019 02:30,8.23472,-0.60904,8.257211587,1.13472,0.33096,1.182,7.1,-0.94,7.16195504,8.24472,-0.61904,8.267927092,1.13472,0.33096,1.182,7.11,-0.95,7.173186182
04/05/2019 03:00,8.03456,-0.55492,8.053700429,1.11456,0.32508,1.161,6.92,-0.88,6.975729353,8.04456,-0.57492,8.065077718,1.11456,0.32508,1.161,6.93,-0.9,6.988197192
04/05/2019 03:30,7.91128,-0.50296,7.927251731,1.12128,0.32704,1.168,6.79,-0.83,6.840540914,7.92128,-0.52296,7.938524044,1.12128,0.32704,1.168,6.8,-0.85,6.852919086
04/05/2019 04:00,7.7884,-0.4638,7.802197447,1.1184,0.3262,1.165,6.67,-0.79,6.716621174,7.7984,-0.4838,7.813392669,1.1184,0.3262,1.165,6.68,-0.81,6.728930078
04/05/2019 04:30,7.66936,-0.44352,7.682173703,1.11936,0.32648,1.166,6.55,-0.77,6.595104245,7.67936,-0.45352,7.69274011,1.11936,0.32648,1.166,6.56,-0.78,6.6062092
04/05/2019 05:00,7.46552,-0.42464,7.477587044,1.11552,0.32536,1.162,6.35,-0.75,6.39413794,7.47552,-0.43464,7.48814471,1.11552,0.32536,1.162,6.36,-0.76,6.405247848
04/05/2019 05:30,7.41648,-0.38436,7.426433074,1.11648,0.32564,1.163,6.3,-0.71,6.339881702,7.42648,-0.40436,7.437480232,1.11648,0.32564,1.163,6.31,-0.73,6.352086271
04/05/2019 06:00,7.43376,-0.37932,7.443431426,1.13376,0.33068,1.181,6.3,-0.71,6.339881702,7.44376,-0.39932,7.454463052,1.13376,0.33068,1.181,6.31,-0.73,6.352086271
04/05/2019 06:30,7.84368,-0.57476,7.864710103,1.18368,0.34524,1.233,6.66,-0.92,6.723243265,7.85368,-0.58476,7.875419595,1.18368,0.34524,1.233,6.67,-0.93,6.734522997
04/05/2019 07:00,8.14896,-0.72572,8.181211316,1.24896,0.36428,1.301,6.9,-1.09,6.985563685,8.15896,-0.73572,8.192063977,1.24896,0.36428,1.301,6.91,-1.1,6.997006503
04/05/2019 07:30,8.7208,-0.8606,8.763160674,1.5408,0.4494,1.605,7.18,-1.31,7.298527249,8.7408,-0.8806,8.785046443,1.5408,0.4494,1.605,7.2,-1.33,7.321809886
04/05/2019 08:00,8.90936,-0.87602,8.952324092,1.89936,0.55398,1.9785,7.01,-1.43,7.154369294,8.92936,-0.89602,8.974203132,1.89936,0.55398,1.9785,7.03,-1.45,7.177980217
04/05/2019 08:30,9.26384,-1.01138,9.318885183,2.22384,0.64862,2.3165,7.04,-1.66,7.233062975,9.28384,-1.03138,9.34095444,2.22384,0.64862,2.3165,7.06,-1.68,7.257134421
04/05/2019 09:00,9.42608,-1.03406,9.482629606,2.62608,0.76594,2.7355,6.8,-1.8,7.034202158,9.44608,-1.05406,9.504707773,2.62608,0.76594,2.7355,6.82,-1.82,7.05866843
04/05/2019 09:30,8.67816,-0.67762,8.704575225,3.12816,0.91238,3.2585,5.55,-1.59,5.773265973,8.68816,-0.69762,8.716122868,3.12816,0.91238,3.2585,5.56,-1.61,5.788410835
04/05/2019 10:00,8.85832,-0.97174,8.91145958,2.66832,0.77826,2.7795,6.19,-1.75,6.432619995,8.87832,-0.98174,8.932434128,2.66832,0.77826,2.7795,6.21,-1.76,6.454587516
04/05/2019 10:30,8.85312,-0.88284,8.897029853,2.97312,0.86716,3.097,5.88,-1.75,6.134892012,8.86312,-0.89284,8.90797729,2.97312,0.86716,3.097,5.89,-1.76,6.147332755
04/05/2019 11:00,8.67744,-0.82408,8.716482823,3.27744,0.95592,3.414,5.4,-1.78,5.685806891,8.68744,-0.84408,8.728349489,3.27744,0.95592,3.414,5.41,-1.8,5.701587498
04/05/2019 11:30,8.65632,-0.68524,8.683399668,3.85632,1.12476,4.017,4.8,-1.81,5.129922027,8.66632,-0.70524,8.694967844,3.85632,1.12476,4.017,4.81,-1.83,5.146357935
04/05/2019 12:00,8.59976,-0.68882,8.627302304,3.32976,0.97118,3.4685,5.27,-1.66,5.525260175,8.59976,-0.70882,8.628922172,3.32976,0.97118,3.4685,5.27,-1.68,5.531301836
04/05/2019 12:30,8.95088,-0.62516,8.972685094,3.17088,0.92484,3.303,5.78,-1.55,5.984220918,8.96088,-0.63516,8.983362322,3.17088,0.92484,3.303,5.79,-1.56,5.996473964
04/05/2019 13:00,8.38576,-0.86082,8.429826917,2.70576,0.78918,2.8185,5.68,-1.65,5.914803462,8.40576,-0.88082,8.451783543,2.70576,0.78918,2.8185,5.7,-1.67,5.939604364
04/05/2019 13:30,8.30656,-0.52642,8.323223958,3.64656,1.06358,3.7985,4.66,-1.59,4.923789191,8.31656,-0.54642,8.334491289,3.64656,1.06358,3.7985,4.67,-1.61,4.939736835
04/05/2019 14:00,8.21496,-0.61022,8.237592867,3.08496,0.89978,3.2135,5.13,-1.51,5.347616291,8.22496,-0.62022,8.248311333,3.08496,0.89978,3.2135,5.14,-1.52,5.360037313
04/05/2019 14:30,7.59912,-0.41734,7.610571427,3.36912,0.98266,3.5095,4.23,-1.4,4.455659323,7.61912,-0.42734,7.631094879,3.36912,0.98266,3.5095,4.25,-1.41,4.477789633
04/05/2019 15:00,7.81768,-0.37776,7.826801595,3.84768,1.12224,4.008,3.97,-1.5,4.24392507,7.82768,-0.38776,7.837278354,3.84768,1.12224,4.008,3.98,-1.51,4.25681806
04/05/2019 15:30,7.48784,-0.40938,7.499022593,2.84784,0.83062,2.9665,4.64,-1.24,4.802832498,7.49784,-0.42938,7.510124623,2.84784,0.83062,2.9665,4.65,-1.26,4.817686167
04/05/2019 16:00,8.03592,-2.69744,8.476567277,3.02592,0.88256,3.152,5.01,-3.58,6.157637534,7.35592,2.21256,7.681469963,3.02592,0.88256,3.152,4.33,1.33,4.529657824
04/05/2019 16:30,8.39224,-3.67518,9.16169418,2.62224,0.76482,2.7315,5.77,-4.44,7.280556297,7.41224,3.04482,8.013253437,2.62224,0.76482,2.7315,4.79,2.28,5.304950518
04/05/2019 17:00,8.89992,-3.61794,9.607188239,2.50992,0.73206,2.6145,6.39,-4.35,7.73010996,7.94992,3.06206,8.51923937,2.50992,0.73206,2.6145,5.44,2.33,5.917981075
04/05/2019 17:30,9.21888,-3.69616,9.932237774,1.65888,0.48384,1.728,7.56,-4.18,8.638634151,8.27888,3.00384,8.806980686,1.65888,0.48384,1.728,6.62,2.52,7.083417254
04/05/2019 18:00,9.14184,-3.64488,9.841665957,1.97184,0.57512,2.054,7.17,-4.22,8.319693504,8.18184,3.06512,8.737131474,1.97184,0.57512,2.054,6.21,2.49,6.690605354
04/05/2019 18:30,9.31248,-3.76386,10.04434796,2.11248,0.61614,2.2005,7.2,-4.38,8.427597522,8.39248,3.33614,9.031254102,2.11248,0.61614,2.2005,6.28,2.72,6.843741667
04/05/2019 19:00,9.40216,-3.92812,10.18973696,1.65216,0.48188,1.721,7.75,-4.41,8.916871649,8.54216,3.41188,9.198338035,1.65216,0.48188,1.721,6.89,2.93,7.487122278
04/05/2019 19:30,9.3912,-4.0459,10.22565129,1.3512,0.3941,1.4075,8.04,-4.44,9.184508697,8.5512,3.2441,9.145884662,1.3512,0.3941,1.4075,7.2,2.85,7.743545699
04/05/2019 20:00,9.27328,-3.95946,10.08320611,1.37328,0.40054,1.4305,7.9,-4.36,9.023281,8.43328,3.32054,9.063453947,1.37328,0.40054,1.4305,7.06,2.92,7.640026178
04/05/2019 20:30,8.95216,-1.06312,9.01506477,1.29216,0.37688,1.346,7.66,-1.44,7.794177314,8.86216,-0.09312,8.86264922,1.29216,0.37688,1.346,7.57,-0.47,7.584576455
04/05/2019 21:00,8.78144,-0.47958,8.79452588,1.20144,0.35042,1.2515,7.58,-0.83,7.625306551,8.81144,-0.59958,8.831815841,1.20144,0.35042,1.2515,7.61,-0.95,7.66906774
04/05/2019 21:30,8.83896,-0.50072,8.853131333,1.12896,0.32928,1.176,7.71,-0.83,7.754547053,8.87896,-0.52072,8.894216098,1.12896,0.32928,1.176,7.75,-0.85,7.796473562
04/05/2019 22:00,8.68224,-0.49268,8.696207507,1.12224,0.32732,1.169,7.56,-0.82,7.604340866,8.70224,-0.50268,8.716746423,1.12224,0.32732,1.169,7.58,-0.83,7.625306551
04/05/2019 22:30,8.3728,-0.4396,8.384332293,1.1328,0.3304,1.18,7.24,-0.77,7.280830997,8.3928,-0.4596,8.405374709,1.1328,0.3304,1.18,7.26,-0.79,7.302855606
04/05/2019 23:00,7.94184,-0.39988,7.951900817,1.13184,0.33012,1.179,6.81,-0.73,6.849014528,7.95184,-0.41988,7.962917719,1.13184,0.33012,1.179,6.82,-0.75,6.86111507
04/05/2019 23:30,7.47976,-0.53632,7.498963182,1.10976,0.32368,1.156,6.37,-0.86,6.427791222,7.47976,-0.54632,7.499685007,1.10976,0.32368,1.156,6.37,-0.87,6.429136801
05/05/2019 00:00,7.13552,-0.47464,7.151288611,1.11552,0.32536,1.162,6.02,-0.8,6.072923513,7.13552,-0.48464,7.151959284,1.11552,0.32536,1.162,6.02,-0.81,6.074248925
05/05/2019 00:30,7.12976,-0.50632,7.147715551,1.10976,0.32368,1.156,6.02,-0.83,6.076948247,7.12976,-0.52632,7.149160119,1.10976,0.32368,1.156,6.02,-0.85,6.079712164
05/05/2019 01:00,6.95744,-0.42408,6.970352588,1.11744,0.32592,1.164,5.84,-0.75,5.887962296,6.96744,-0.43408,6.980948761,1.11744,0.32592,1.164,5.85,-0.76,5.899160957
05/05/2019 01:30,7.46264,-0.50548,7.479739688,1.11264,0.32452,1.159,6.35,-0.83,6.404014366,7.47264,-0.51548,7.490398401,1.11264,0.32452,1.159,6.36,-0.84,6.415231874
05/05/2019 02:00,8.26688,-0.58716,8.28770546,1.10688,0.32284,1.153,7.16,-0.91,7.217596553,8.27688,-0.59716,8.298393977,1.10688,0.32284,1.153,7.17,-0.92,7.228782747
05/05/2019 02:30,8.44072,-0.63604,8.464650081,1.11072,0.32396,1.157,7.33,-0.96,7.392597649,8.45072,-0.64604,8.475378233,1.11072,0.32396,1.157,7.34,-0.97,7.403816583
05/05/2019 03:00,8.05936,-0.53352,8.076999889,1.11936,0.32648,1.166,6.94,-0.86,6.993082296,8.06936,-0.54352,8.087643959,1.11936,0.32648,1.166,6.95,-0.87,7.004241572
05/05/2019 03:30,7.80592,-0.45744,7.819311888,1.10592,0.32256,1.152,6.7,-0.78,6.745250181,7.81592,-0.47744,7.830488771,1.10592,0.32256,1.152,6.71,-0.8,6.757521735
05/05/2019 04:00,7.77936,-0.45352,7.792568408,1.11936,0.32648,1.166,6.66,-0.78,6.705520114,7.78936,-0.47352,7.803739514,1.11936,0.32648,1.166,6.67,-0.8,6.717804701
05/05/2019 04:30,7.63072,-0.48604,7.646183532,1.11072,0.32396,1.157,6.52,-0.81,6.570121764,7.64072,-0.49604,7.656804673,1.11072,0.32396,1.157,6.53,-0.82,6.581284069
05/05/2019 05:00,7.43792,-0.46394,7.452375074,1.11792,0.32606,1.1645,6.32,-0.79,6.369183621,7.43792,-0.47394,7.453004297,1.11792,0.32606,1.1645,6.32,-0.8,6.370431697
05/05/2019 05:30,7.3188,-0.4166,7.330647243,1.1088,0.3234,1.155,6.21,-0.74,6.253934761,7.3288,-0.4366,7.34179331,1.1088,0.3234,1.155,6.22,-0.76,6.266258852
05/05/2019 06:00,7.34856,-0.42792,7.361008735,1.13856,0.33208,1.186,6.21,-0.76,6.256332792,7.35856,-0.44792,7.372179976,1.13856,0.33208,1.186,6.22,-0.78,6.268715977
05/05/2019 06:30,7.98936,-0.51602,8.00600711,1.17936,0.34398,1.2285,6.81,-0.86,6.864087703,8.00936,-0.53602,8.027276316,1.17936,0.34398,1.2285,6.83,-0.88,6.886457725
05/05/2019 07:00,8.03,-0.4225,8.041107278,1.26,0.3675,1.3125,6.77,-0.79,6.815937206,8.02,-0.6825,8.048987902,1.26,0.3675,1.3125,6.76,-1.05,6.841059859
05/05/2019 07:30,8.68136,-3.53752,9.374436474,1.55136,0.45248,1.616,7.13,-3.99,8.170495701,7.94136,2.50248,8.326320003,1.55136,0.45248,1.616,6.39,2.05,6.710782369
05/05/2019 08:00,8.5688,-4.2666,9.572262481,1.5888,0.4634,1.655,6.98,-4.73,8.431684292,7.6888,3.1134,8.295233873,1.5888,0.4634,1.655,6.1,2.65,6.650751837
05/05/2019 08:30,8.80536,-4.22302,9.765667548,1.63536,0.47698,1.7035,7.17,-4.7,8.573149946,7.93536,3.09698,8.518287589,1.63536,0.47698,1.7035,6.3,2.62,6.823078484
05/05/2019 09:00,8.54456,-2.47992,8.897162964,1.71456,0.50008,1.786,6.83,-2.98,7.451798441,8.10456,1.24008,8.198883534,1.71456,0.50008,1.786,6.39,0.74,6.432705496
05/05/2019 09:30,8.23912,1.35016,8.349013738,1.98912,0.58016,2.072,6.25,0.77,6.29725337,8.70912,-2.46984,9.052562112,1.98912,0.58016,2.072,6.72,-3.05,7.379762869
05/05/2019 10:00,7.90512,3.18566,8.522872277,2.14512,0.62566,2.2345,5.76,2.56,6.303268993,8.80512,-4.23434,9.770351757,2.14512,0.62566,2.2345,6.66,-4.86,8.244707393
05/05/2019 10:30,7.7984,1.6237,7.965641484,2.6184,0.7637,2.7275,5.18,0.86,5.250904684,8.2984,-2.4663,8.657140304,2.6184,0.7637,2.7275,5.68,-3.23,6.534164063
05/05/2019 11:00,8.18352,-0.35564,8.191244069,2.72352,0.79436,2.837,5.46,-1.15,5.579793903,8.18352,-0.37564,8.192136779,2.72352,0.79436,2.837,5.46,-1.17,5.583950215
05/05/2019 11:30,8.56224,-0.38768,8.571012169,2.44224,0.71232,2.544,6.12,-1.1,6.21807044,8.56224,-0.40768,8.571940084,2.44224,0.71232,2.544,6.12,-1.12,6.221639655
05/05/2019 12:00,8.76208,-0.47856,8.775139064,2.06208,0.60144,2.148,6.7,-1.08,6.786486573,8.77208,-0.49856,8.786236373,2.06208,0.60144,2.148,6.71,-1.1,6.799566163
05/05/2019 12:30,8.758,-0.401,8.767175429,2.808,0.819,2.925,5.95,-1.22,6.073787945,8.768,-0.411,8.777627527,2.808,0.819,2.925,5.96,-1.23,6.085597752
05/05/2019 13:00,8.66432,-0.48874,8.678093561,2.40432,0.70126,2.5045,6.26,-1.19,6.372103263,8.68432,-0.49874,8.698629516,2.40432,0.70126,2.5045,6.28,-1.2,6.393621822
05/05/2019 13:30,8.2336,-0.4577,8.246311797,2.6136,0.7623,2.7225,5.62,-1.22,5.750895582,8.2436,-0.4777,8.257429276,2.6136,0.7623,2.7225,5.63,-1.24,5.76493712
05/05/2019 14:00,7.87656,-0.38642,7.886033087,2.68656,0.78358,2.7985,5.19,-1.17,5.320244355,7.88656,-0.40642,7.897025127,2.68656,0.78358,2.7985,5.2,-1.19,5.33442593
05/05/2019 14:30,7.54384,-0.12888,7.544940822,2.64384,0.77112,2.754,4.9,-0.9,4.981967483,7.55384,-0.13888,7.555116571,2.64384,0.77112,2.754,4.91,-0.91,4.993615924
05/05/2019 15:00,7.69112,-0.17384,7.693084375,2.18112,0.63616,2.272,5.51,-0.81,5.569218976,7.70112,-0.18384,7.703313988,2.18112,0.63616,2.272,5.52,-0.82,5.580573447
05/05/2019 15:30,7.67552,-0.08964,7.676043421,1.95552,0.57036,2.037,5.72,-0.66,5.757951024,7.67552,-0.09964,7.676166713,1.95552,0.57036,2.037,5.72,-0.67,5.759105833
05/05/2019 16:00,7.6848,-0.1086,7.685567318,1.6848,0.4914,1.755,6,-0.6,6.029925373,7.6948,-0.1286,7.695874544,1.6848,0.4914,1.755,6.01,-0.62,6.041895398
05/05/2019 16:30,8.0424,-0.1243,8.043360507,1.8024,0.5257,1.8775,6.24,-0.65,6.273762826,8.0524,-0.1443,8.053692833,1.8024,0.5257,1.8775,6.25,-0.67,6.285809415
05/05/2019 17:00,8.34552,-0.18464,8.347562279,1.83552,0.53536,1.912,6.51,-0.72,6.549694649,8.35552,-0.20464,8.358025604,1.83552,0.53536,1.912,6.52,-0.74,6.561859493
05/05/2019 17:30,8.70096,-0.05472,8.701132064,2.04096,0.59528,2.126,6.66,-0.65,6.691644043,8.71096,-0.06472,8.711200422,2.04096,0.59528,2.126,6.67,-0.66,6.702574132
05/05/2019 18:00,8.87344,-0.31358,8.8789791,1.39344,0.40642,1.4515,7.48,-0.72,7.514572509,8.89344,-0.32358,8.89932464,1.39344,0.40642,1.4515,7.5,-0.73,7.53544292
05/05/2019 18:30,8.77384,-0.22138,8.776632466,1.50384,0.43862,1.5665,7.27,-0.66,7.29989726,8.79384,-0.23138,8.796883462,1.50384,0.43862,1.5665,7.29,-0.67,7.320724008
05/05/2019 19:00,8.50544,-0.21258,8.508096135,1.46544,0.42742,1.5265,7.04,-0.64,7.069031051,8.51544,-0.22258,8.518348446,1.46544,0.42742,1.5265,7.05,-0.65,7.079901129
05/05/2019 19:30,8.86904,-3.37528,9.489593542,1.31904,0.38472,1.374,7.55,-3.76,8.434459082,8.14904,2.65472,8.570553728,1.31904,0.38472,1.374,6.83,2.27,7.197346733
05/05/2019 20:00,8.76584,-3.99538,9.633432008,1.21584,0.35462,1.2665,7.55,-4.35,8.71349528,7.89584,3.30462,8.559486121,1.21584,0.35462,1.2665,6.68,2.95,7.30239002
05/05/2019 20:30,9.01376,-4.17182,9.932368874,1.19376,0.34818,1.2435,7.82,-4.52,9.032319746,8.15376,3.11818,8.72965341,1.19376,0.34818,1.2435,6.96,2.77,7.49096122
05/05/2019 21:00,9.43704,-1.18378,9.510996743,1.18704,0.34622,1.2365,8.25,-1.53,8.390673394,9.43704,-0.28378,9.441305792,1.18704,0.34622,1.2365,8.25,-0.63,8.274019579
05/05/2019 21:30,8.74608,-0.53156,8.762218406,1.12608,0.32844,1.173,7.62,-0.86,7.668376621,8.76608,-0.55156,8.783414883,1.12608,0.32844,1.173,7.64,-0.88,7.690513637
05/05/2019 22:00,8.44216,-0.47562,8.455547283,1.11216,0.32438,1.1585,7.33,-0.8,7.373526972,8.46216,-0.48562,8.476082742,1.11216,0.32438,1.1585,7.35,-0.81,7.394497955
05/05/2019 22:30,8.5036,-0.5052,8.518593781,1.1136,0.3248,1.16,7.39,-0.83,7.436464214,8.5536,-0.5252,8.569708747,1.1136,0.3248,1.16,7.44,-0.85,7.488397692
05/05/2019 23:00,7.76552,-0.50464,7.781899665,1.11552,0.32536,1.162,6.65,-0.83,6.701596825,7.77552,-0.50464,7.791878644,1.11552,0.32536,1.162,6.66,-0.83,6.711519947
05/05/2019 23:30,7.3584,-0.4538,7.372379874,1.1184,0.3262,1.165,6.24,-0.78,6.288561044,7.3684,-0.4738,7.383617338,1.1184,0.3262,1.165,6.25,-0.8,6.300991985
06/05/2019 00:00,6.97072,-0.42604,6.983727329,1.11072,0.32396,1.157,5.86,-0.75,5.907799929,6.97072,-0.44604,6.984975948,1.11072,0.32396,1.157,5.86,-0.77,5.910372239
06/05/2019 00:30,6.77456,-0.36492,6.784381313,1.11456,0.32508,1.161,5.66,-0.69,5.701903191,6.77456,-0.37492,6.784926543,1.11456,0.32508,1.161,5.66,-0.7,5.703121952
06/05/2019 01:00,6.78896,-0.36072,6.798536372,1.12896,0.32928,1.176,5.66,-0.69,5.701903191,6.78896,-0.37072,6.79907429,1.12896,0.32928,1.176,5.66,-0.7,5.703121952
06/05/2019 01:30,7.32936,-0.37352,7.338871521,1.11936,0.32648,1.166,6.21,-0.7,6.249327964,7.33936,-0.39352,7.349902258,1.11936,0.32648,1.166,6.22,-0.72,6.261533359
06/05/2019 02:00,7.8636,-0.4152,7.874553702,1.1136,0.3248,1.16,6.75,-0.74,6.790441812,7.8936,-0.4552,7.906714109,1.1136,0.3248,1.16,6.78,-0.78,6.824719774
06/05/2019 02:30,7.91648,-0.40436,7.926800275,1.11648,0.32564,1.163,6.8,-0.73,6.839071574,7.94648,-0.43436,7.958342353,1.11648,0.32564,1.163,6.83,-0.76,6.872153956
06/05/2019 03:00,7.83456,-0.41492,7.845539433,1.11456,0.32508,1.161,6.72,-0.74,6.760621273,7.86456,-0.44492,7.877135126,1.11456,0.32508,1.161,6.75,-0.77,6.793776564
06/05/2019 03:30,7.70552,-0.39464,7.715619172,1.11552,0.32536,1.162,6.59,-0.72,6.62921564,7.73552,-0.41464,7.746624813,1.11552,0.32536,1.162,6.62,-0.74,6.661231117
06/05/2019 04:00,7.54408,-0.39506,7.55441695,1.11408,0.32494,1.1605,6.43,-0.72,6.470185469,7.56408,-0.43506,7.576581251,1.11408,0.32494,1.1605,6.45,-0.76,6.494620851
06/05/2019 04:30,7.4536,-0.3952,7.464069667,1.1136,0.3248,1.16,6.34,-0.72,6.380752307,7.4836,-0.4352,7.496243593,1.1136,0.3248,1.16,6.37,-0.76,6.415177316
06/05/2019 05:00,7.30784,-0.39688,7.318609103,1.10784,0.32312,1.154,6.2,-0.72,6.241666444,7.31784,-0.40688,7.32914276,1.10784,0.32312,1.154,6.21,-0.73,6.252759391
06/05/2019 05:30,7.22456,-0.37492,7.234281734,1.11456,0.32508,1.161,6.11,-0.7,6.14996748,7.22456,-0.38492,7.234806881,1.11456,0.32508,1.161,6.11,-0.71,6.15111372
06/05/2019 06:00,7.10648,-0.32436,7.113878506,1.11648,0.32564,1.163,5.99,-0.65,6.025163898,7.10648,-0.33436,7.114341473,1.11648,0.32564,1.163,5.99,-0.66,6.026250907
06/05/2019 06:30,7.43512,-0.35434,7.443558709,1.42512,0.41566,1.4845,6.01,-0.77,6.059125349,7.44512,-0.36434,7.454029477,1.42512,0.41566,1.4845,6.02,-0.78,6.070321244
06/05/2019 07:00,7.73344,-0.56108,7.753767149,1.33344,0.38892,1.389,6.4,-0.95,6.470123646,7.73344,-0.57108,7.754497186,1.33344,0.38892,1.389,6.4,-0.96,6.471599493
06/05/2019 07:30,8.40584,-0.68038,8.433330484,1.33584,0.38962,1.3915,7.07,-1.07,7.150510471,8.42584,-0.70038,8.45489869,1.33584,0.38962,1.3915,7.09,-1.09,7.173297707
06/05/2019 08:00,8.49112,-0.72384,8.521916639,1.46112,0.42616,1.522,7.03,-1.15,7.12344018,8.50112,-0.74384,8.5336006,1.46112,0.42616,1.522,7.04,-1.17,7.136560796
06/05/2019 08:30,8.5088,-0.7016,8.537676499,1.7088,0.4984,1.78,6.8,-1.2,6.905070601,8.5288,-0.7216,8.559271932,1.7088,0.4984,1.78,6.82,-1.22,6.928260965
06/05/2019 09:00,8.28912,-0.61984,8.312262748,2.22912,0.65016,2.322,6.06,-1.27,6.1916476,8.29912,-0.63984,8.323748434,2.22912,0.65016,2.322,6.07,-1.29,6.205562021
06/05/2019 09:30,8.19792,-0.69894,8.227661238,2.19792,0.64106,2.2895,6,-1.34,6.147812619,8.20792,-0.70894,8.238479632,2.19792,0.64106,2.2895,6.01,-1.35,6.159756489
06/05/2019 10:00,7.49424,-0.31918,7.501033865,3.05424,0.89082,3.1815,4.44,-1.21,4.601923511,7.50424,-0.33918,7.511901294,3.05424,0.89082,3.1815,4.45,-1.23,4.616860405
06/05/2019 10:30,7.76088,-0.29016,7.766302286,2.81088,0.81984,2.928,4.95,-1.11,5.072928149,7.77088,-0.30016,7.776674868,2.81088,0.81984,2.928,4.96,-1.12,5.084879546
06/05/2019 11:00,8.04192,0.07556,8.042274964,2.76192,0.80556,2.877,5.28,-0.73,5.330225136,7.96192,-0.61444,7.985593691,2.76192,0.80556,2.877,5.2,-1.42,5.390398872
06/05/2019 11:30,8.28576,-0.09832,8.286343319,2.16576,0.63168,2.256,6.12,-0.73,6.163383811,8.20576,-0.81832,8.246462563,2.16576,0.63168,2.256,6.04,-1.45,6.211610097
06/05/2019 12:00,8.28904,0.06722,8.289312556,2.45904,0.71722,2.5615,5.83,-0.65,5.866123081,8.20904,-0.64278,8.234166858,2.45904,0.71722,2.5615,5.75,-1.36,5.908646207
06/05/2019 12:30,8.44536,-0.16302,8.446933233,2.11536,0.61698,2.2035,6.33,-0.78,6.377875822,8.36536,-0.87302,8.410791393,2.11536,0.61698,2.2035,6.25,-1.49,6.425153695
06/05/2019 13:00,8.31584,-0.12788,8.316823204,2.47584,0.72212,2.579,5.84,-0.85,5.901533699,8.22584,-0.83788,8.268402905,2.47584,0.72212,2.579,5.75,-1.56,5.957860354
06/05/2019 13:30,8.45592,-0.17244,8.457678086,2.18592,0.63756,2.277,6.27,-0.81,6.32210408,8.37592,-0.88244,8.422276189,2.18592,0.63756,2.277,6.19,-1.52,6.373892061
06/05/2019 14:00,8.414,-0.173,8.415778336,1.944,0.567,2.025,6.47,-0.74,6.512180894,8.344,-0.883,8.390591457,1.944,0.567,2.025,6.4,-1.45,6.562202374
06/05/2019 14:30,8.31728,-0.38996,8.32641672,2.05728,0.60004,2.143,6.26,-0.99,6.337799303,8.32728,-0.41996,8.337862952,2.05728,0.60004,2.143,6.27,-1.02,6.352424734
06/05/2019 15:00,8.28208,-0.50356,8.297374392,1.94208,0.56644,2.023,6.34,-1.07,6.429657845,8.28208,-0.51356,8.297987286,1.94208,0.56644,2.023,6.34,-1.08,6.431329567
06/05/2019 15:30,7.85264,-0.48798,7.867787456,1.89264,0.55202,1.9715,5.96,-1.04,6.050057851,7.86264,-0.50798,7.879032393,1.89264,0.55202,1.9715,5.97,-1.06,6.063373648
06/05/2019 16:00,7.78384,-0.54388,7.802818119,2.52384,0.73612,2.629,5.26,-1.28,5.413501639,7.78384,-0.56388,7.804237682,2.52384,0.73612,2.629,5.26,-1.3,5.418265405
06/05/2019 16:30,8.64792,-0.58144,8.667444422,2.25792,0.65856,2.352,6.39,-1.24,6.50920118,8.65792,-0.59144,8.678097718,2.25792,0.65856,2.352,6.4,-1.25,6.520927848
06/05/2019 17:00,8.72568,-0.49126,8.739498146,1.91568,0.55874,1.9955,6.81,-1.05,6.890471682,8.73568,-0.50126,8.750049523,1.91568,0.55874,1.9955,6.82,-1.06,6.901883801
06/05/2019 17:30,9.16512,-0.31434,9.170508942,2.38512,0.69566,2.4845,6.78,-1.01,6.854815825,9.20512,-0.32434,9.210832245,2.38512,0.69566,2.4845,6.82,-1.02,6.895853827
06/05/2019 18:00,8.96064,-0.38898,8.969078807,1.58064,0.46102,1.6465,7.38,-0.85,7.428788596,8.99064,-0.39898,8.999488466,1.58064,0.46102,1.6465,7.41,-0.86,7.459738601
06/05/2019 18:30,8.90016,-0.16662,8.901719511,1.52016,0.44338,1.5835,7.38,-0.61,7.405167115,8.93016,-0.17662,8.931906417,1.52016,0.44338,1.5835,7.41,-0.62,7.435892683
06/05/2019 19:00,8.9304,-0.0628,8.930620807,1.6704,0.4872,1.74,7.26,-0.55,7.280803527,8.9504,-0.0728,8.950696062,1.6704,0.4872,1.74,7.28,-0.56,7.301506694
06/05/2019 19:30,8.71752,-0.17364,8.719249153,1.18752,0.34636,1.237,7.53,-0.52,7.547933492,8.74752,-0.18364,8.7494474,1.18752,0.34636,1.237,7.56,-0.53,7.578555271
06/05/2019 20:00,8.66568,-0.12876,8.666636545,1.13568,0.33124,1.183,7.53,-0.46,7.544037381,8.66568,-0.13876,8.666790882,1.13568,0.33124,1.183,7.53,-0.47,7.544653736
06/05/2019 20:30,8.64792,-0.18394,8.649875967,1.11792,0.32606,1.1645,7.53,-0.51,7.547251155,8.64792,-0.20394,8.650324378,1.11792,0.32606,1.1645,7.53,-0.53,7.548629015
06/05/2019 21:00,8.54176,-0.18282,8.543716232,1.12176,0.32718,1.1685,7.42,-0.51,7.437506303,8.56176,-0.20282,8.56416197,1.12176,0.32718,1.1685,7.44,-0.53,7.458853799
06/05/2019 21:30,8.66456,-1.96492,8.884565864,1.11456,0.32508,1.161,7.55,-2.29,7.88965145,8.19456,1.56508,8.342678766,1.11456,0.32508,1.161,7.08,1.24,7.187767386
06/05/2019 22:00,8.54312,-3.43534,9.207956356,1.11312,0.32466,1.1595,7.43,-3.76,8.32721442,7.61312,3.18466,8.252372716,1.11312,0.32466,1.1595,6.5,2.86,7.101380148
06/05/2019 22:30,8.02264,-3.33548,8.688393373,1.11264,0.32452,1.159,6.91,-3.66,7.819443714,7.09264,3.28452,7.816240388,1.11264,0.32452,1.159,5.98,2.96,6.672480798
06/05/2019 23:00,7.48072,-3.30604,8.178696241,1.11072,0.32396,1.157,6.37,-3.63,7.331698303,6.55072,3.33396,7.350321204,1.11072,0.32396,1.157,5.44,3.01,6.217209985
06/05/2019 23:30,6.9936,-3.2552,7.714063002,1.1136,0.3248,1.16,5.88,-3.58,6.884097617,6.0636,3.4248,6.963942849,1.1136,0.3248,1.16,4.95,3.1,5.840590724
07/05/2019 00:00,6.3536,-1.4952,6.527162937,1.1136,0.3248,1.16,5.24,-1.82,5.547071299,5.9536,1.6248,6.171331137,1.1136,0.3248,1.16,4.84,1.3,5.011546667
07/05/2019 00:30,5.98456,0.14508,5.986318284,1.11456,0.32508,1.161,4.87,-0.18,4.873325353,5.99456,0.13508,5.996081737,1.11456,0.32508,1.161,4.88,-0.19,4.88369737
07/05/2019 01:00,5.98264,0.14452,5.984385298,1.11264,0.32452,1.159,4.87,-0.18,4.873325353,5.99264,0.14452,5.994382387,1.11264,0.32452,1.159,4.88,-0.18,4.883318544
07/05/2019 01:30,6.41264,0.15452,6.414501399,1.11264,0.32452,1.159,5.3,-0.17,5.302725714,6.41264,0.14452,6.414268298,1.11264,0.32452,1.159,5.3,-0.18,5.303055723
07/05/2019 02:00,6.9936,0.1548,6.995313002,1.1136,0.3248,1.16,5.88,-0.17,5.88245697,6.9936,0.1448,6.995098856,1.1136,0.3248,1.16,5.88,-0.18,5.882754457
07/05/2019 02:30,7.0736,0.1548,7.075293633,1.1136,0.3248,1.16,5.96,-0.17,5.962424004,7.0836,0.1448,7.085079816,1.1136,0.3248,1.16,5.97,-0.18,5.972712951
07/05/2019 03:00,6.9236,0.3248,6.931214324,1.1136,0.3248,1.16,5.81,0,5.81,6.9236,0.3248,6.931214324,1.1136,0.3248,1.16,5.81,0,5.81
07/05/2019 03:30,6.85168,0.15424,6.853415849,1.11168,0.32424,1.158,5.74,-0.17,5.74251687,6.85168,0.15424,6.853415849,1.11168,0.32424,1.158,5.74,-0.17,5.74251687
07/05/2019 04:00,6.6936,0.1548,6.695389757,1.1136,0.3248,1.16,5.58,-0.17,5.582589005,6.7036,0.1548,6.705387088,1.1136,0.3248,1.16,5.59,-0.17,5.592584376
07/05/2019 04:30,6.69504,0.15522,6.696839094,1.11504,0.32522,1.1615,5.58,-0.17,5.582589005,6.70504,0.15522,6.706836411,1.11504,0.32522,1.1615,5.59,-0.17,5.592584376
