Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/05/2019 05:00,6.6136,0.1548,6.615411401,1.1136,0.3248,1.16,5.5,-0.17,5.502626646,6.6136,0.1548,6.615411401,1.1136,0.3248,1.16,5.5,-0.17,5.502626646
07/05/2019 05:30,6.66072,0.15396,6.662499126,1.11072,0.32396,1.157,5.55,-0.17,5.552602993,6.66072,0.15396,6.662499126,1.11072,0.32396,1.157,5.55,-0.17,5.552602993
07/05/2019 06:00,6.74328,0.16054,6.74519075,1.13328,0.33054,1.1805,5.61,-0.17,5.612575167,6.74328,0.16054,6.74519075,1.13328,0.33054,1.1805,5.61,-0.17,5.612575167
07/05/2019 06:30,7.83528,0.07154,7.835606591,1.20528,0.35154,1.2555,6.63,-0.28,6.635909885,7.84528,0.05154,7.845449296,1.20528,0.35154,1.2555,6.64,-0.3,6.646773653
07/05/2019 07:00,8.59392,0.10906,8.594611978,1.33392,0.38906,1.3895,7.26,-0.28,7.265397443,8.62392,0.08906,8.624379853,1.33392,0.38906,1.3895,7.29,-0.3,7.296170228
07/05/2019 07:30,8.97832,-0.68424,9.004355302,1.52832,0.44576,1.592,7.45,-1.13,7.535210681,8.85832,0.45576,8.870036663,1.52832,0.44576,1.592,7.33,0.01,7.330006821
07/05/2019 08:00,8.85776,-0.29982,8.862832744,1.81776,0.53018,1.8935,7.04,-0.83,7.088758707,8.86776,-0.30982,8.873170564,1.81776,0.53018,1.8935,7.05,-0.84,7.099866196
07/05/2019 08:30,8.5736,-0.2902,8.578509952,2.1936,0.6398,2.285,6.38,-0.93,6.447425843,8.5836,-0.3102,8.589203281,2.1936,0.6398,2.285,6.39,-0.95,6.460232194
07/05/2019 09:00,8.23944,-0.47058,8.252867202,2.32944,0.67942,2.4265,5.91,-1.15,6.020847116,8.23944,-0.49058,8.254031757,2.32944,0.67942,2.4265,5.91,-1.17,6.024699163
07/05/2019 09:30,8.40424,-0.35918,8.411911807,2.57424,0.75082,2.6815,5.83,-1.11,5.9347283,8.41424,-0.37918,8.422779366,2.57424,0.75082,2.6815,5.84,-1.13,5.94831909
07/05/2019 10:00,8.73008,-0.34956,8.73707554,2.95008,0.86044,3.073,5.78,-1.21,5.905294235,8.74008,-0.36956,8.747889631,2.95008,0.86044,3.073,5.79,-1.23,5.919206028
07/05/2019 10:30,8.18224,-0.27268,8.186782384,3.28224,0.95732,3.419,4.9,-1.23,5.052019398,8.19224,-0.28268,8.197115602,3.28224,0.95732,3.419,4.91,-1.24,5.06415837
07/05/2019 11:00,8.11872,-0.31454,8.124810758,3.37872,0.98546,3.5195,4.74,-1.3,4.915038148,8.11872,-0.32454,8.125204037,3.37872,0.98546,3.5195,4.74,-1.31,4.917692548
07/05/2019 11:30,7.65648,-0.37436,7.665626615,3.27648,0.95564,3.413,4.38,-1.33,4.577477471,7.66648,-0.39436,7.676616143,3.27648,0.95564,3.413,4.39,-1.35,4.592885803
07/05/2019 12:00,7.35088,-0.14516,7.352313119,3.65088,1.06484,3.803,3.7,-1.21,3.892826736,7.36088,-0.15516,7.362515127,3.65088,1.06484,3.803,3.71,-1.22,3.905444917
07/05/2019 12:30,7.70936,-0.23852,7.713048904,2.91936,0.85148,3.041,4.79,-1.09,4.912453562,7.71936,-0.24852,7.723359437,2.91936,0.85148,3.041,4.8,-1.1,4.924428901
07/05/2019 13:00,7.58632,0.05726,7.58653609,3.79632,1.10726,3.9545,3.79,-1.05,3.932759845,7.59632,0.04726,7.596467011,3.79632,1.10726,3.9545,3.8,-1.06,3.945072876
07/05/2019 13:30,7.74824,-0.06468,7.74850996,3.61824,1.05532,3.769,4.13,-1.12,4.27917048,7.75824,-0.08468,7.758702121,3.61824,1.05532,3.769,4.14,-1.14,4.29408896
07/05/2019 14:00,7.60648,-0.21686,7.609570701,3.81648,1.11314,3.9755,3.79,-1.33,4.016590594,7.61648,-0.22686,7.61985781,3.81648,1.11314,3.9755,3.8,-1.34,4.029342378
07/05/2019 14:30,7.25496,-0.03272,7.255033784,3.38496,0.98728,3.526,3.87,-1.02,4.002161916,7.26496,-0.04272,7.265085602,3.38496,0.98728,3.526,3.88,-1.03,4.014386628
07/05/2019 15:00,7.7452,-0.2589,7.749525937,3.2952,0.9611,3.4325,4.45,-1.22,4.614206324,7.7552,-0.2689,7.759860453,3.2952,0.9611,3.4325,4.46,-1.23,4.626499757
07/05/2019 15:30,7.25848,-0.02336,7.25851759,2.38848,0.69664,2.488,4.87,-0.72,4.922936116,7.26848,-0.03336,7.268556555,2.38848,0.69664,2.488,4.88,-0.73,4.934298329
07/05/2019 16:00,7.74048,0.09764,7.741095801,2.46048,0.71764,2.563,5.28,-0.62,5.316276893,7.75048,0.07764,7.750868867,2.46048,0.71764,2.563,5.29,-0.64,5.328573918
07/05/2019 16:30,9.23576,-0.30082,9.240657739,1.74576,0.50918,1.8185,7.49,-0.81,7.533671084,9.29576,-0.32082,9.301294504,1.74576,0.50918,1.8185,7.55,-0.83,7.595485501
07/05/2019 17:00,8.97504,-0.35728,8.982148518,1.41504,0.41272,1.474,7.56,-0.77,7.59911179,9.00504,-0.36728,9.012526838,1.41504,0.41272,1.474,7.59,-0.78,7.629973788
07/05/2019 17:30,9.00288,-0.11916,9.003668552,1.44288,0.42084,1.503,7.56,-0.54,7.579261178,9.03288,-0.12916,9.033803374,1.44288,0.42084,1.503,7.59,-0.55,7.609901445
07/05/2019 18:00,8.62216,0.28938,8.62701477,1.71216,0.49938,1.7835,6.91,-0.21,6.913190291,8.64216,0.27938,8.646674659,1.71216,0.49938,1.7835,6.93,-0.22,6.933491184
07/05/2019 18:30,10.11224,0.10482,10.11278325,1.66224,0.48482,1.7315,8.45,-0.38,8.458540063,10.26224,0.09482,10.26267804,1.66224,0.48482,1.7315,8.6,-0.39,8.608838481
07/05/2019 19:00,8.5292,0.1306,8.530199822,1.3392,0.3906,1.395,7.19,-0.26,7.194699438,8.5592,0.1506,8.560524809,1.3392,0.3906,1.395,7.22,-0.24,7.223987818
07/05/2019 19:30,8.2852,0.1961,8.287520392,1.2552,0.3661,1.3075,7.03,-0.17,7.032055176,8.2952,0.1961,8.297517596,1.2552,0.3661,1.3075,7.04,-0.17,7.042052258
07/05/2019 20:00,8.09672,0.18196,8.098764363,1.20672,0.35196,1.257,6.89,-0.17,6.892096923,8.10672,0.18196,8.108761841,1.20672,0.35196,1.257,6.9,-0.17,6.902093885
07/05/2019 20:30,8.186,0.143,8.187248927,1.176,0.343,1.225,7.01,-0.2,7.012852487,8.206,0.133,8.207077738,1.176,0.343,1.225,7.03,-0.21,7.033135858
07/05/2019 21:00,8.15096,0.13278,8.152041428,1.14096,0.33278,1.1885,7.01,-0.2,7.012852487,8.17096,0.12278,8.171882418,1.14096,0.33278,1.1885,7.03,-0.21,7.033135858
07/05/2019 21:30,8.53024,0.07132,8.530538142,1.17024,0.34132,1.219,7.36,-0.27,7.364950781,8.55024,0.06132,8.550459882,1.17024,0.34132,1.219,7.38,-0.28,7.385309743
07/05/2019 22:00,8.20808,0.05944,8.208295219,1.19808,0.34944,1.248,7.01,-0.29,7.015996009,8.22808,0.04944,8.228228534,1.19808,0.34944,1.248,7.03,-0.3,7.036398226
07/05/2019 22:30,7.80536,0.12448,7.806352541,1.21536,0.35448,1.266,6.59,-0.23,6.594012436,7.80536,0.11448,7.806199485,1.21536,0.35448,1.266,6.59,-0.24,6.59436881
07/05/2019 23:00,7.3648,0.0489,7.364962339,1.2648,0.3689,1.3175,6.1,-0.32,6.108387676,7.3648,0.0389,7.364902732,1.2648,0.3689,1.3175,6.1,-0.33,6.108919708
07/05/2019 23:30,6.74248,0.07364,6.742882129,1.21248,0.35364,1.263,5.53,-0.28,5.53708407,6.74248,0.06364,6.742780332,1.21248,0.35364,1.263,5.53,-0.29,5.537598758
08/05/2019 00:00,6.35352,0.54936,6.377226105,1.16352,0.33936,1.212,5.19,0.21,5.194246817,6.31352,0.01936,6.313549683,1.16352,0.33936,1.212,5.15,-0.32,5.15993217
08/05/2019 00:30,6.27984,0.68412,6.316993795,1.17984,0.34412,1.229,5.1,0.34,5.111320769,6.23984,-0.02588,6.239893669,1.17984,0.34412,1.229,5.06,-0.37,5.073509633
08/05/2019 01:00,6.23664,0.33152,6.24544506,1.13664,0.33152,1.184,5.1,0,5.1,6.24664,0.16152,6.248727871,1.13664,0.33152,1.184,5.11,-0.17,5.112827007
08/05/2019 01:30,6.73088,0.32984,6.738956893,1.13088,0.32984,1.178,5.6,0,5.6,6.73088,0.15984,6.732777614,1.13088,0.32984,1.178,5.6,-0.17,5.602579763
08/05/2019 02:00,7.21768,0.08474,7.218177433,1.14768,0.33474,1.1955,6.07,-0.25,6.075146089,7.22768,0.08474,7.228176745,1.14768,0.33474,1.1955,6.08,-0.25,6.085137632
08/05/2019 02:30,6.97088,0.13984,6.972282496,1.13088,0.32984,1.178,5.84,-0.19,5.843089936,6.98088,0.12984,6.982087367,1.13088,0.32984,1.178,5.85,-0.2,5.853417805
08/05/2019 03:00,6.93216,0.13188,6.933414354,1.17216,0.34188,1.221,5.76,-0.21,5.763826854,6.94216,0.12188,6.94322981,1.17216,0.34188,1.221,5.77,-0.22,5.774192584
08/05/2019 03:30,6.9264,0.1102,6.927276593,1.1664,0.3402,1.215,5.76,-0.23,5.764590185,6.9364,0.1002,6.937123683,1.1664,0.3402,1.215,5.77,-0.24,5.774989177
08/05/2019 04:00,6.72216,0.15188,6.723875564,1.17216,0.34188,1.221,5.55,-0.19,5.5532513,6.72216,0.13188,6.723453532,1.17216,0.34188,1.221,5.55,-0.21,5.553971552
08/05/2019 04:30,6.96352,-0.11064,6.964398897,1.16352,0.33936,1.212,5.8,-0.45,5.817430704,6.97352,-0.12064,6.974563442,1.16352,0.33936,1.212,5.81,-0.46,5.828181535
08/05/2019 05:00,7.02632,-0.29274,7.03241562,1.15632,0.33726,1.2045,5.87,-0.63,5.903710698,7.02632,-0.30274,7.032838989,1.15632,0.33726,1.2045,5.87,-0.64,5.904786194
08/05/2019 05:30,7.18008,-0.37456,7.189843114,1.15008,0.33544,1.198,6.03,-0.71,6.071655458,7.19008,-0.38456,7.200356713,1.15008,0.33544,1.198,6.04,-0.72,6.08276253
08/05/2019 06:00,7.3056,-0.4417,7.318940514,1.1256,0.3283,1.1725,6.18,-0.77,6.227784518,7.3156,-0.4517,7.329531789,1.1256,0.3283,1.1725,6.19,-0.78,6.238950232
08/05/2019 06:30,7.9752,-0.1714,7.97704162,1.9152,0.5586,1.995,6.06,-0.73,6.103810285,7.9852,-0.1814,7.987260169,1.9152,0.5586,1.995,6.07,-0.74,6.114940719
08/05/2019 07:00,8.75536,-0.04052,8.755453763,2.29536,0.66948,2.391,6.46,-0.71,6.498899907,8.76536,-0.05052,8.765505587,2.29536,0.66948,2.391,6.47,-0.72,6.509938556
08/05/2019 07:30,9.64368,-0.68226,9.667783751,1.60368,0.46774,1.6705,8.04,-1.15,8.121828612,9.67368,-1.21226,9.749341468,1.60368,0.46774,1.6705,8.07,-1.68,8.243015225
08/05/2019 08:00,9.97152,-1.14414,10.03694513,1.63152,0.47586,1.6995,8.34,-1.62,8.495881355,10.06152,-1.20414,10.13331821,1.63152,0.47586,1.6995,8.43,-1.68,8.595772217
08/05/2019 08:30,10.08768,-1.23526,10.16302883,1.86768,0.54474,1.9455,8.22,-1.78,8.410517225,10.15768,-1.24526,10.23372539,1.86768,0.54474,1.9455,8.29,-1.79,8.481049463
08/05/2019 09:00,10.03272,-1.40504,10.13062723,1.66272,0.48496,1.732,8.37,-1.89,8.580734234,10.12272,-1.41504,10.22114467,1.66272,0.48496,1.732,8.46,-1.9,8.67073238
08/05/2019 09:30,10.18448,-1.09536,10.24321465,2.24448,0.65464,2.338,7.94,-1.75,8.130565786,10.23448,-1.11536,10.29507692,2.24448,0.65464,2.338,7.99,-1.77,8.183703318
08/05/2019 10:00,10.3972,-1.2579,10.47301677,1.9272,0.5621,2.0075,8.47,-1.82,8.663330768,10.5072,-1.2779,10.58462471,1.9272,0.5621,2.0075,8.58,-1.84,8.775078347
08/05/2019 10:30,10.53296,-1.37872,10.62281108,1.99296,0.58128,2.076,8.54,-1.96,8.762031728,10.64296,-1.39872,10.73447787,1.99296,0.58128,2.076,8.65,-1.98,8.873719626
08/05/2019 11:00,10.90328,-1.61696,11.02252577,2.27328,0.66304,2.368,8.63,-2.28,8.926102173,11.01328,-1.63696,11.13427027,2.27328,0.66304,2.368,8.74,-2.3,9.037566044
08/05/2019 11:30,11.00608,-1.33156,11.08633614,2.32608,0.67844,2.423,8.68,-2.01,8.909685741,11.12608,-1.58156,11.23792633,2.32608,0.67844,2.423,8.8,-2.26,9.085570978
08/05/2019 12:00,10.88744,-1.49908,10.99015881,1.95744,0.57092,2.039,8.93,-2.07,9.166776969,11.04744,-1.51908,11.1513916,1.95744,0.57092,2.039,9.09,-2.09,9.327175349
08/05/2019 12:30,10.7008,-1.3606,10.78695291,2.0208,0.5894,2.105,8.68,-1.95,8.896341945,10.8308,-1.3806,10.91843785,2.0208,0.5894,2.105,8.81,-1.97,9.027568886
08/05/2019 13:00,10.50688,-1.37966,10.59707455,1.64688,0.48034,1.7155,8.86,-1.86,9.053132055,10.65688,-1.38966,10.74710409,1.64688,0.48034,1.7155,9.01,-1.87,9.20201065
08/05/2019 13:30,10.38152,-1.19164,10.44968724,2.05152,0.59836,2.137,8.33,-1.79,8.520152581,10.47152,-1.20164,10.5402405,2.05152,0.59836,2.137,8.42,-1.8,8.610249706
08/05/2019 14:00,10.3736,-1.3802,10.46501452,1.7136,0.4998,1.785,8.66,-1.88,8.86171541,10.5036,-1.3902,10.59520028,1.7136,0.4998,1.785,8.79,-1.89,8.990895395
08/05/2019 14:30,10.13352,-1.11064,10.19420172,2.12352,0.61936,2.212,8.01,-1.73,8.194693405,10.18352,-1.13064,10.24609323,2.12352,0.61936,2.212,8.06,-1.75,8.247793644
08/05/2019 15:00,10.30928,-1.28646,10.38923642,1.82928,0.53354,1.9055,8.48,-1.82,8.673107863,10.39928,-1.18646,10.46674313,1.82928,0.53354,1.9055,8.57,-1.72,8.740898123
08/05/2019 15:30,10.62496,-4.84772,11.67861996,1.82496,0.53228,1.901,8.8,-5.38,10.31428136,9.88496,2.71228,10.25031204,1.82496,0.53228,1.901,8.06,2.18,8.349610769
08/05/2019 16:00,10.64376,-5.07432,11.79145243,1.73376,0.50568,1.806,8.91,-5.58,10.5130633,9.94376,2.47568,10.24730962,1.73376,0.50568,1.806,8.21,1.97,8.443044475
08/05/2019 16:30,10.3592,-3.0619,10.80223385,1.6392,0.4781,1.7075,8.72,-3.54,9.411163584,10.0892,0.4381,10.09870726,1.6392,0.4781,1.7075,8.45,-0.04,8.450094674
08/05/2019 17:00,10.19512,-1.18934,10.26425845,1.54512,0.45066,1.6095,8.65,-1.64,8.804095638,10.31512,-1.20934,10.3857693,1.54512,0.45066,1.6095,8.77,-1.66,8.925721259
08/05/2019 17:30,10.15264,-0.92298,10.19450789,1.53264,0.44702,1.5965,8.62,-1.37,8.728189961,10.27264,-0.94298,10.31582977,1.53264,0.44702,1.5965,8.74,-1.39,8.849841806
08/05/2019 18:00,9.8512,-0.6059,9.869815411,1.3512,0.3941,1.4075,8.5,-1,8.558621384,9.9312,-0.8559,9.968013757,1.3512,0.3941,1.4075,8.58,-1.25,8.670576682
08/05/2019 18:30,9.85296,-0.83122,9.887959721,1.33296,0.38878,1.3885,8.52,-1.22,8.606904205,9.95296,-0.90122,9.993678514,1.33296,0.38878,1.3885,8.62,-1.29,8.715991051
08/05/2019 19:00,9.73456,-0.84242,9.77094314,1.29456,0.37758,1.3485,8.44,-1.22,8.527719508,9.82456,-0.85242,9.86147043,1.29456,0.37758,1.3485,8.53,-1.23,8.618224875
08/05/2019 19:30,9.54568,-0.79376,9.578625246,1.25568,0.36624,1.308,8.29,-1.16,8.370764601,9.61568,-0.81376,9.650052186,1.25568,0.36624,1.308,8.36,-1.18,8.442866812
08/05/2019 20:00,9.37176,-0.79532,9.405446263,1.18176,0.34468,1.231,8.19,-1.14,8.268960031,9.44176,-0.81532,9.476897098,1.18176,0.34468,1.231,8.26,-1.16,8.341055089
08/05/2019 20:30,9.73848,-1.01086,9.790803371,1.12848,0.32914,1.1755,8.61,-1.34,8.713650211,9.85848,-1.03086,9.912229832,1.12848,0.32914,1.1755,8.73,-1.36,8.835298524
08/05/2019 21:00,9.6788,-0.9966,9.72997333,1.1088,0.3234,1.155,8.57,-1.32,8.671061065,9.7888,-1.0066,9.840419148,1.1088,0.3234,1.155,8.68,-1.33,8.781304003
08/05/2019 21:30,9.60744,-0.93408,9.652740999,1.11744,0.32592,1.164,8.49,-1.26,8.58298899,9.71744,-0.95408,9.764164521,1.11744,0.32592,1.164,8.6,-1.28,8.694734038
08/05/2019 22:00,9.32072,-0.95604,9.369622927,1.11072,0.32396,1.157,8.21,-1.28,8.309181668,9.39072,-0.97604,9.441306912,1.11072,0.32396,1.157,8.28,-1.3,8.381431859
08/05/2019 22:30,8.78552,-0.87464,8.828949926,1.11552,0.32536,1.162,7.67,-1.2,7.763304709,8.81552,-0.89464,8.860799828,1.11552,0.32536,1.162,7.7,-1.22,7.796050282
08/05/2019 23:00,8.06168,-0.81576,8.102848191,1.11168,0.32424,1.158,6.95,-1.14,7.042875833,8.07168,-0.82576,8.113809068,1.11168,0.32424,1.158,6.96,-1.15,7.054367442
08/05/2019 23:30,7.51176,-0.67282,7.541831677,1.12176,0.32718,1.1685,6.39,-1,6.46777396,7.50176,-0.79282,7.543538072,1.12176,0.32718,1.1685,6.38,-1.12,6.477561269
09/05/2019 00:00,7.2636,-2.2052,7.590967791,1.1136,0.3248,1.16,6.15,-2.53,6.650067669,6.8636,0.8848,6.920395653,1.1136,0.3248,1.16,5.75,0.56,5.777205207
09/05/2019 00:30,7.38128,-4.37296,8.579398207,1.12128,0.32704,1.168,6.26,-4.7,7.828001022,6.50128,2.94704,7.138044998,1.12128,0.32704,1.168,5.38,2.62,5.984045454
09/05/2019 01:00,7.3436,-4.3752,8.548148104,1.1136,0.3248,1.16,6.23,-4.7,7.80403101,6.4936,2.9448,7.130125385,1.1136,0.3248,1.16,5.38,2.62,5.984045454
09/05/2019 01:30,7.84648,-4.31436,8.954381643,1.11648,0.32564,1.163,6.73,-4.64,8.174503043,6.97648,2.99564,7.592439147,1.11648,0.32564,1.163,5.86,2.67,6.439604025
09/05/2019 02:00,8.16648,-2.48436,8.536008447,1.11648,0.32564,1.163,7.05,-2.81,7.589374151,7.71648,1.22564,7.813210416,1.11648,0.32564,1.163,6.6,0.9,6.661080993
09/05/2019 02:30,8.08272,-0.68254,8.111487129,1.12272,0.32746,1.1695,6.96,-1.01,7.032901251,8.09272,-0.70254,8.123156988,1.12272,0.32746,1.1695,6.97,-1.03,7.04569372
09/05/2019 03:00,7.98264,-0.68548,8.012017486,1.11264,0.32452,1.159,6.87,-1.01,6.943846196,7.99264,-0.70548,8.023714614,1.11264,0.32452,1.159,6.88,-1.03,6.956673055
09/05/2019 03:30,7.8884,-0.6538,7.915447492,1.1184,0.3262,1.165,6.77,-0.98,6.840562842,7.8984,-0.6638,7.926244571,1.1184,0.3262,1.165,6.78,-0.99,6.851897547
09/05/2019 04:00,7.65784,-0.61688,7.682646315,1.10784,0.32312,1.154,6.55,-0.94,6.617106618,7.66784,-0.63688,7.694243719,1.10784,0.32312,1.154,6.56,-0.96,6.629871794
09/05/2019 04:30,7.59936,-0.61352,7.624085466,1.11936,0.32648,1.166,6.48,-0.94,6.547824066,7.59936,-0.63352,7.62572095,1.11936,0.32648,1.166,6.48,-0.96,6.550725151
09/05/2019 05:00,7.5436,-0.6452,7.571141526,1.1136,0.3248,1.16,6.43,-0.97,6.502753263,7.5536,-0.6652,7.582833507,1.1136,0.3248,1.16,6.44,-0.99,6.51565039
09/05/2019 05:30,7.72224,-0.70268,7.75414404,1.12224,0.32732,1.169,6.6,-1.03,6.679887724,7.72224,-0.72268,7.755982014,1.12224,0.32732,1.169,6.6,-1.05,6.683000823
09/05/2019 06:00,7.74744,-0.66408,7.775849073,1.11744,0.32592,1.164,6.63,-0.99,6.703506545,7.75744,-0.68408,7.787543952,1.11744,0.32592,1.164,6.64,-1.01,6.716375511
09/05/2019 06:30,9.05704,-0.84128,9.096028012,1.12704,0.32872,1.174,7.93,-1.17,8.015846805,9.14704,-0.87128,9.188442175,1.12704,0.32872,1.174,8.02,-1.2,8.109278636
09/05/2019 07:00,9.5996,-1.0147,9.653079107,1.1496,0.3353,1.1975,8.45,-1.35,8.557160744,9.7096,-1.0347,9.76457558,1.1496,0.3353,1.1975,8.56,-1.37,8.668938805
09/05/2019 07:30,9.70496,-0.87522,9.744344957,1.52496,0.44478,1.5885,8.18,-1.32,8.285819211,9.77496,-0.92522,9.81864935,1.52496,0.44478,1.5885,8.25,-1.37,8.362977939
09/05/2019 08:00,10.05744,-1.25908,10.13594504,1.47744,0.43092,1.539,8.58,-1.69,8.744855631,10.16744,-1.27908,10.24757931,1.47744,0.43092,1.539,8.69,-1.71,8.856647221
09/05/2019 08:30,10.34936,-3.34602,10.87681489,1.65936,0.48398,1.7285,8.69,-3.83,9.496578331,9.94936,0.48398,9.961124487,1.65936,0.48398,1.7285,8.29,0,8.29
09/05/2019 09:00,10.31992,-4.84794,11.4018977,1.54992,0.45206,1.6145,8.77,-5.3,10.24709227,9.51992,1.89206,9.706120123,1.54992,0.45206,1.6145,7.97,1.44,8.099043153
09/05/2019 09:30,10.51104,-4.64678,11.49236817,1.93104,0.56322,2.0115,8.58,-5.21,10.03795298,9.67104,2.11322,9.899227922,1.93104,0.56322,2.0115,7.74,1.55,7.893674683
09/05/2019 10:00,10.77048,-4.85236,11.8130706,1.98048,0.57764,2.063,8.79,-5.43,10.33194077,9.97048,1.90764,10.15133301,1.98048,0.57764,2.063,7.99,1.33,8.099938271
09/05/2019 10:30,10.78968,-4.86676,11.83649219,1.99968,0.58324,2.083,8.79,-5.45,10.34246586,9.96968,1.91324,10.15160118,1.99968,0.58324,2.083,7.97,1.33,8.080210393
09/05/2019 11:00,10.6244,-4.9033,11.70129165,2.1144,0.6167,2.2025,8.51,-5.52,10.14349545,9.7544,1.8567,9.929534443,2.1144,0.6167,2.2025,7.64,1.24,7.73997416
09/05/2019 11:30,10.80672,-4.97554,11.8971087,2.10672,0.61446,2.1945,8.7,-5.59,10.34108795,10.01672,1.76446,10.17093893,2.10672,0.61446,2.1945,7.91,1.15,7.993159576
09/05/2019 12:00,10.68592,-4.90994,11.75994885,2.12592,0.62006,2.2145,8.56,-5.53,10.19090281,9.85592,1.83006,10.0243842,2.12592,0.62006,2.2145,7.73,1.21,7.824129345
09/05/2019 12:30,10.55256,-4.67842,11.54314239,2.30256,0.67158,2.3985,8.25,-5.35,9.832853096,9.68256,2.09158,9.905890927,2.30256,0.67158,2.3985,7.38,1.42,7.515370916
09/05/2019 13:00,10.2564,-4.5173,11.20712899,2.0664,0.6027,2.1525,8.19,-5.12,9.658700741,9.3464,2.2727,9.618750348,2.0664,0.6027,2.1525,7.28,1.67,7.469089637
09/05/2019 13:30,10.6136,-4.7102,11.61182539,1.9536,0.5698,2.035,8.66,-5.28,10.14268209,9.8436,2.0798,10.06091591,1.9536,0.5698,2.035,7.89,1.51,8.033193636
09/05/2019 14:00,10.59704,-4.95628,11.698802,1.96704,0.57372,2.049,8.63,-5.53,10.24977073,9.74704,1.82372,9.91618593,1.96704,0.57372,2.049,7.78,1.25,7.879777916
09/05/2019 14:30,10.8476,-4.8882,11.89810594,2.3376,0.6818,2.435,8.51,-5.57,10.17079151,9.9876,1.9018,10.16705449,2.3376,0.6818,2.435,7.65,1.22,7.746670252
09/05/2019 15:00,10.51872,-5.10204,11.69077767,1.63872,0.47796,1.707,8.88,-5.58,10.48764988,9.78872,1.65796,9.928135303,1.63872,0.47796,1.707,8.15,1.18,8.234980267
09/05/2019 15:30,9.71816,-5.18512,11.01490369,0.90816,0.26488,0.946,8.81,-5.45,10.3594691,8.92816,1.59488,9.069491893,0.90816,0.26488,0.946,8.02,1.33,8.129532582
09/05/2019 16:00,10.21936,-5.10102,11.42172158,1.29936,0.37898,1.3535,8.92,-5.48,10.46884903,9.46936,1.64898,9.611863183,1.29936,0.37898,1.3535,8.17,1.27,8.268119496
09/05/2019 16:30,10.82384,-4.85388,11.86236331,1.80384,0.52612,1.879,9.02,-5.38,10.5026092,10.12384,1.87612,10.29621108,1.80384,0.52612,1.879,8.32,1.35,8.428813677
09/05/2019 17:00,11.05296,-4.35122,11.87859589,2.53296,0.73878,2.6385,8.52,-5.09,9.924641051,10.26296,2.38878,10.53729652,2.53296,0.73878,2.6385,7.73,1.65,7.904138157
09/05/2019 17:30,10.5668,-4.6876,11.55988131,1.2768,0.3724,1.33,9.29,-5.06,10.57864358,10.0268,2.0624,10.23670904,1.2768,0.3724,1.33,8.75,1.69,8.911711396
09/05/2019 18:00,10.42048,-4.39486,11.30934118,1.32048,0.38514,1.3755,9.1,-4.78,10.27902719,9.77048,2.38514,10.05739391,1.32048,0.38514,1.3755,8.45,2,8.683461291
09/05/2019 18:30,10.35368,-3.92476,11.07259819,1.18368,0.34524,1.233,9.17,-4.27,10.11542387,9.85368,1.92524,10.03999794,1.18368,0.34524,1.233,8.67,1.58,8.812791839
09/05/2019 19:00,9.98536,-0.50302,9.998021977,1.15536,0.33698,1.2035,8.83,-0.84,8.869864711,10.08536,-1.26302,10.16413822,1.15536,0.33698,1.2035,8.93,-1.6,9.072204804
09/05/2019 19:30,9.8152,-0.4089,9.823713669,1.1352,0.3311,1.1825,8.68,-0.74,8.71148667,9.8952,-1.1689,9.964000715,1.1352,0.3311,1.1825,8.76,-1.5,8.887496835
09/05/2019 20:00,9.61168,-0.38576,9.619418028,1.11168,0.32424,1.158,8.5,-0.71,8.529601397,9.66168,-1.14576,9.729379549,1.11168,0.32424,1.158,8.55,-1.47,8.675448115
09/05/2019 20:30,9.6184,-0.8038,9.651927942,1.1184,0.3262,1.165,8.5,-1.13,8.574782796,9.6684,-1.0638,9.726748121,1.1184,0.3262,1.165,8.55,-1.39,8.662251439
09/05/2019 21:00,9.54784,-0.98688,9.598707246,1.10784,0.32312,1.154,8.44,-1.31,8.541059653,9.65784,-0.99688,9.709152548,1.10784,0.32312,1.154,8.55,-1.32,8.651294701
09/05/2019 21:30,9.46936,-0.98352,9.520298861,1.11936,0.32648,1.166,8.35,-1.31,8.452135825,9.54936,-0.99352,9.600904041,1.11936,0.32648,1.166,8.43,-1.32,8.532719379
09/05/2019 22:00,9.05072,-0.90604,9.095957399,1.11072,0.32396,1.157,7.94,-1.23,8.034705968,9.09072,-0.92604,9.137764508,1.11072,0.32396,1.157,7.98,-1.25,8.07730772
09/05/2019 22:30,8.61936,-0.85352,8.661516218,1.11936,0.32648,1.166,7.5,-1.18,7.592259216,8.64936,-0.86352,8.692358437,1.11936,0.32648,1.166,7.53,-1.19,7.623450662
09/05/2019 23:00,8.10976,-0.82632,8.151749015,1.10976,0.32368,1.156,7,-1.15,7.093835352,8.11976,-0.83632,8.162716068,1.10976,0.32368,1.156,7.01,-1.16,7.105328986
09/05/2019 23:30,10.3584,-1.1438,10.42135927,1.1184,0.3262,1.165,9.24,-1.47,9.356201152,10.5784,-1.1638,10.64222613,1.1184,0.3262,1.165,9.46,-1.49,9.576622578
10/05/2019 00:00,7.44072,-0.77604,7.481079615,1.11072,0.32396,1.157,6.33,-1.1,6.424865757,7.44072,-0.78604,7.482123562,1.11072,0.32396,1.157,6.33,-1.11,6.426585408
10/05/2019 00:30,7.21552,-0.72464,7.251815773,1.11552,0.32536,1.162,6.1,-1.05,6.189709202,7.21552,-0.73464,7.252821851,1.11552,0.32536,1.162,6.1,-1.06,6.191413409
10/05/2019 01:00,7.25024,-0.73618,7.28751954,1.11024,0.32382,1.1565,6.14,-1.06,6.23082659,7.25024,-0.75618,7.289567082,1.11024,0.32382,1.1565,6.14,-1.08,6.234260181
10/05/2019 01:30,7.68936,-0.66352,7.717934698,1.11936,0.32648,1.166,6.57,-0.99,6.644170377,7.68936,-0.67352,7.71880084,1.11936,0.32648,1.166,6.57,-1,6.645667762
10/05/2019 02:00,8.22728,-0.71996,8.258721366,1.09728,0.32004,1.143,7.13,-1.04,7.205449327,8.23728,-0.73996,8.270448754,1.09728,0.32004,1.143,7.14,-1.06,7.218254637
10/05/2019 02:30,8.40128,-0.73296,8.433192515,1.12128,0.32704,1.168,7.28,-1.06,7.356765594,8.42128,-0.75296,8.454874665,1.12128,0.32704,1.168,7.3,-1.08,7.379457975
10/05/2019 03:00,8.27264,-0.76548,8.307980031,1.11264,0.32452,1.159,7.16,-1.09,7.242492665,8.29264,-0.77548,8.328820289,1.11264,0.32452,1.159,7.18,-1.1,7.263773124
10/05/2019 03:30,8.1784,-0.7238,8.210366192,1.1184,0.3262,1.165,7.06,-1.05,7.137653676,8.1884,-0.7438,8.222112441,1.1184,0.3262,1.165,7.07,-1.07,7.150510471
10/05/2019 04:00,8.06928,-0.72646,8.101914826,1.10928,0.32354,1.1555,6.96,-1.05,7.038756993,8.08928,-0.74646,8.123647792,1.10928,0.32354,1.1555,6.98,-1.07,7.06153666
10/05/2019 04:30,7.96032,-0.70324,7.991322857,1.12032,0.32676,1.167,6.84,-1.03,6.917116451,7.97032,-0.71324,8.002169218,1.12032,0.32676,1.167,6.85,-1.04,6.928499116
10/05/2019 05:00,7.83072,-0.68604,7.860714128,1.11072,0.32396,1.157,6.72,-1.01,6.795476437,7.83072,-0.69604,7.861593185,1.11072,0.32396,1.157,6.72,-1.02,6.796969913
10/05/2019 05:30,7.73032,-0.65324,7.757871474,1.12032,0.32676,1.167,6.61,-0.98,6.682252614,7.74032,-0.66324,7.76868335,1.12032,0.32676,1.167,6.62,-0.99,6.693616362
10/05/2019 06:00,7.96704,-0.72128,7.999623191,1.12704,0.32872,1.174,6.84,-1.05,6.920122831,7.97704,-0.74128,8.011408316,1.12704,0.32872,1.174,6.85,-1.07,6.9330657
10/05/2019 06:30,8.69592,-0.87994,8.740327171,1.16592,0.34006,1.2145,7.53,-1.22,7.628191136,8.71592,-0.89994,8.762257326,1.16592,0.34006,1.2145,7.55,-1.24,7.65115024
10/05/2019 07:00,9.6676,-1.1707,9.738225108,1.1976,0.3493,1.2475,8.47,-1.52,8.605306502,9.7676,-1.1907,9.839907329,1.1976,0.3493,1.2475,8.57,-1.54,8.70726708
10/05/2019 07:30,9.98752,-1.09114,10.04694691,1.60752,0.46886,1.6745,8.38,-1.56,8.523966213,10.07752,-1.10114,10.13750061,1.60752,0.46886,1.6745,8.47,-1.57,8.614278844
10/05/2019 08:00,10.0968,-1.3626,10.18832906,1.3968,0.4074,1.455,8.7,-1.77,8.878226174,10.2168,-1.3726,10.30859025,1.3968,0.4074,1.455,8.82,-1.78,8.997821959
10/05/2019 08:30,10.08824,-1.46218,10.19365276,1.63824,0.47782,1.7065,8.45,-1.94,8.669838522,10.18824,-1.48218,10.29548891,1.63824,0.47782,1.7065,8.55,-1.96,8.771778611
10/05/2019 09:00,9.90616,-1.43362,10.00935923,1.73616,0.50638,1.8085,8.17,-1.94,8.397172143,9.97616,-1.45362,10.0815068,1.73616,0.50638,1.8085,8.24,-1.96,8.469899645
10/05/2019 09:30,9.86768,-1.43526,9.971513418,1.62768,0.47474,1.6955,8.24,-1.91,8.458469129,9.93768,-1.44526,10.04222387,1.62768,0.47474,1.6955,8.31,-1.92,8.528921385
10/05/2019 10:00,9.69704,-1.31878,9.786304995,1.78704,0.52122,1.8615,7.91,-1.84,8.121188337,9.74704,-1.33878,9.838552772,1.78704,0.52122,1.8615,7.96,-1.86,8.174423527
10/05/2019 10:30,9.5228,-1.2471,9.60411257,2.0328,0.5929,2.1175,7.49,-1.84,7.712697323,9.5428,-1.2671,9.626555679,2.0328,0.5929,2.1175,7.51,-1.86,7.736905066
10/05/2019 11:00,9.57368,-1.31726,9.663877206,1.96368,0.57274,2.0455,7.61,-1.89,7.841186135,9.60368,-1.33726,9.696336104,1.96368,0.57274,2.0455,7.64,-1.91,7.875131745
10/05/2019 11:30,10.01624,-1.46818,10.12327103,1.68624,0.49182,1.7565,8.33,-1.96,8.557482106,10.10624,-1.47818,10.21377027,1.68624,0.49182,1.7565,8.42,-1.97,8.647386889
10/05/2019 12:00,9.7268,-1.3526,9.820395359,2.3568,0.6874,2.455,7.37,-2.04,7.647123642,9.7468,-1.3626,9.841584679,2.3568,0.6874,2.455,7.39,-2.05,7.66906774
10/05/2019 12:30,9.3248,-1.2936,9.414100913,2.2848,0.6664,2.38,7.04,-1.96,7.307749312,9.3448,-1.3036,9.435288019,2.2848,0.6664,2.38,7.06,-1.97,7.329699857
10/05/2019 13:00,8.85088,-1.12766,8.922426455,3.23088,0.94234,3.3655,5.62,-2.07,5.98909843,8.86088,-1.14766,8.934893276,3.23088,0.94234,3.3655,5.63,-2.09,6.005414224
10/05/2019 13:30,8.88712,-1.18334,8.965556059,2.93712,0.85666,3.0595,5.95,-2.04,6.29,8.89712,-1.19334,8.976792559,2.93712,0.85666,3.0595,5.96,-2.05,6.302705768
10/05/2019 14:00,8.88376,-1.27182,8.974336625,2.15376,0.62818,2.2435,6.73,-1.9,6.993060846,8.89376,-1.29182,8.987088842,2.15376,0.62818,2.2435,6.74,-1.92,7.008138126
10/05/2019 14:30,8.62168,-1.02826,8.682780928,2.37168,0.69174,2.4705,6.25,-1.72,6.482352968,8.63168,-1.04826,8.695099117,2.37168,0.69174,2.4705,6.26,-1.74,6.497322525
10/05/2019 15:00,8.80552,-0.86964,8.848358955,2.91552,0.85036,3.037,5.89,-1.72,6.136000326,8.81552,-0.88964,8.860296395,2.91552,0.85036,3.037,5.9,-1.74,6.15122752
10/05/2019 15:30,8.67048,-0.87736,8.71475668,3.30048,0.96264,3.438,5.37,-1.84,5.676486589,8.68048,-0.88736,8.725717208,3.30048,0.96264,3.438,5.38,-1.85,5.689191507
10/05/2019 16:00,8.5124,-1.0468,8.576522839,2.5824,0.7532,2.69,5.93,-1.8,6.197168708,8.5224,-1.0568,8.587673026,2.5824,0.7532,2.69,5.94,-1.81,6.209645723
10/05/2019 16:30,8.61576,-1.16082,8.693608195,1.50576,0.43918,1.5685,7.11,-1.6,7.287804882,8.64576,-1.18082,8.726024401,1.50576,0.43918,1.5685,7.14,-1.62,7.321475261
10/05/2019 17:00,9.81696,-0.88922,9.857150493,2.19696,0.64078,2.2885,7.62,-1.53,7.772084662,9.85696,-0.90922,9.898805052,2.19696,0.64078,2.2885,7.66,-1.55,7.815247917
10/05/2019 17:30,9.61432,-0.74374,9.643044034,2.04432,0.59626,2.1295,7.57,-1.34,7.687684957,9.65432,-0.76374,9.684482095,2.04432,0.59626,2.1295,7.61,-1.36,7.73056919
10/05/2019 18:00,9.6596,-0.7272,9.686934087,1.2096,0.3528,1.26,8.45,-1.08,8.518738169,9.7496,-0.7472,9.778190426,1.2096,0.3528,1.26,8.54,-1.1,8.610551666
10/05/2019 18:30,10.104,-0.5455,10.11871465,1.764,0.5145,1.8375,8.34,-1.06,8.407092244,10.224,-0.5655,10.23962725,1.764,0.5145,1.8375,8.46,-1.08,8.528657573
10/05/2019 19:00,9.944,-0.7655,9.97342099,1.284,0.3745,1.3375,8.66,-1.14,8.734712359,10.074,-0.7855,10.10457749,1.284,0.3745,1.3375,8.79,-1.16,8.866211141
10/05/2019 19:30,9.5736,-0.6327,9.594484158,1.2936,0.3773,1.3475,8.28,-1.01,8.341372789,9.6436,-0.6527,9.665662846,1.2936,0.3773,1.3475,8.35,-1.03,8.41328711
10/05/2019 20:00,9.16744,-0.57908,9.185711176,1.23744,0.36092,1.289,7.93,-0.94,7.985518142,9.21744,-0.59908,9.236887842,1.23744,0.36092,1.289,7.98,-0.96,8.037536936
10/05/2019 20:30,9.24344,-0.62358,9.264450067,1.15344,0.33642,1.2015,8.09,-0.96,8.146760092,9.29344,-0.63358,9.315012112,1.15344,0.33642,1.2015,8.14,-0.97,8.19759111
10/05/2019 21:00,9.29224,-0.73268,9.321080635,1.12224,0.32732,1.169,8.17,-1.06,8.238476801,9.36224,-0.74268,9.391651154,1.12224,0.32732,1.169,8.24,-1.07,8.309181668
10/05/2019 21:30,9.28552,-0.77464,9.317775958,1.11552,0.32536,1.162,8.17,-1.1,8.243718821,9.35552,-0.79464,9.389206953,1.11552,0.32536,1.162,8.24,-1.12,8.315768155
10/05/2019 22:00,9.05264,-0.71548,9.080870146,1.11264,0.32452,1.159,7.94,-1.04,8.007821177,9.09264,-0.73548,9.122337036,1.11264,0.32452,1.159,7.98,-1.06,8.050093167
10/05/2019 22:30,8.69184,-0.63988,8.715361668,1.13184,0.33012,1.179,7.56,-0.97,7.62197481,8.72184,-0.64988,8.746018351,1.13184,0.33012,1.179,7.59,-0.98,7.653005945
10/05/2019 23:00,8.28048,-0.63736,8.304973016,1.14048,0.33264,1.188,7.14,-0.97,7.205588109,8.29048,-0.64736,8.315716061,1.14048,0.33264,1.188,7.15,-0.98,7.216848343
10/05/2019 23:30,7.70608,-0.54156,7.725086161,1.12608,0.32844,1.173,6.58,-0.87,6.637266003,7.71608,-0.56156,7.736487588,1.12608,0.32844,1.173,6.59,-0.89,6.649827065
11/05/2019 00:00,7.31224,-0.48268,7.328153505,1.12224,0.32732,1.169,6.19,-0.81,6.24277182,7.32224,-0.49268,7.338796373,1.12224,0.32732,1.169,6.2,-0.82,6.253990726
11/05/2019 00:30,7.09936,-0.41352,7.111393056,1.11936,0.32648,1.166,5.98,-0.74,6.025612002,7.09936,-0.43352,7.112584059,1.11936,0.32648,1.166,5.98,-0.76,6.028100862
11/05/2019 01:00,7.06936,-0.40352,7.080867122,1.11936,0.32648,1.166,5.95,-0.73,5.994614249,7.06936,-0.41352,7.081444034,1.11936,0.32648,1.166,5.95,-0.74,5.995840225
11/05/2019 01:30,7.53064,-0.42898,7.542848444,1.10064,0.32102,1.1465,6.43,-0.75,6.473592511,7.54064,-0.44898,7.553994615,1.10064,0.32102,1.1465,6.44,-0.77,6.485869256
11/05/2019 02:00,8.02728,-0.44996,8.039881106,1.09728,0.32004,1.143,6.93,-0.77,6.972646556,8.03728,-0.45996,8.05043061,1.09728,0.32004,1.143,6.94,-0.78,6.983695297
11/05/2019 02:30,8.12728,-0.44996,8.139726298,1.09728,0.32004,1.143,7.03,-0.77,7.072043552,8.14728,-0.45996,8.160253342,1.09728,0.32004,1.143,7.05,-0.78,7.093017693
11/05/2019 03:00,7.9792,-0.4794,7.993588493,1.0992,0.3206,1.145,6.88,-0.8,6.926355463,7.9892,-0.4894,8.004175723,1.0992,0.3206,1.145,6.89,-0.81,6.937449099
11/05/2019 03:30,7.69728,-0.38996,7.707151757,1.09728,0.32004,1.143,6.6,-0.71,6.638079542,7.70728,-0.39996,7.717650744,1.09728,0.32004,1.143,6.61,-0.72,6.649097683
11/05/2019 04:00,7.66824,-0.43968,7.680834798,1.09824,0.32032,1.144,6.57,-0.76,6.613811307,7.67824,-0.44968,7.691396596,1.09824,0.32032,1.144,6.58,-0.77,6.624899999
11/05/2019 04:30,7.5576,-0.4257,7.569579793,1.0776,0.3143,1.1225,6.48,-0.74,6.522116221,7.5576,-0.4357,7.57014876,1.0776,0.3143,1.1225,6.48,-0.75,6.523258388
11/05/2019 05:00,7.45136,-0.40752,7.462495454,1.07136,0.31248,1.116,6.38,-0.72,6.420498423,7.46136,-0.42752,7.473597955,1.07136,0.31248,1.116,6.39,-0.74,6.432705496
11/05/2019 05:30,7.50232,-0.47724,7.517483848,1.07232,0.31276,1.117,6.43,-0.79,6.478348555,7.50232,-0.48724,7.518125312,1.07232,0.31276,1.117,6.43,-0.8,6.479575603
11/05/2019 06:00,7.54376,-0.57682,7.565780611,1.07376,0.31318,1.1185,6.47,-0.89,6.530926427,7.55376,-0.59682,7.577300591,1.07376,0.31318,1.1185,6.48,-0.91,6.543584645
11/05/2019 06:30,8.31744,-0.74408,8.350656453,1.11744,0.32592,1.164,7.2,-1.07,7.279072743,8.33744,-0.76408,8.372378635,1.11744,0.32592,1.164,7.22,-1.09,7.301814843
11/05/2019 07:00,8.87288,-0.81916,8.910612919,1.20288,0.35084,1.253,7.67,-1.17,7.758724122,8.91288,-0.83916,8.952296878,1.20288,0.35084,1.253,7.71,-1.19,7.801294764
11/05/2019 07:30,8.88,-1.035,8.940113254,1.56,0.455,1.625,7.32,-1.49,7.470107094,8.9,-1.045,8.961139715,1.56,0.455,1.625,7.34,-1.5,7.491702076
11/05/2019 08:00,8.81872,-0.97454,8.872403882,2.17872,0.63546,2.2695,6.64,-1.61,6.832400749,8.82872,-0.99454,8.884560014,2.17872,0.63546,2.2695,6.65,-1.63,6.846853292
11/05/2019 08:30,8.61712,-0.94584,8.668873652,2.51712,0.73416,2.622,6.1,-1.68,6.327116247,8.62712,-0.95584,8.679909539,2.51712,0.73416,2.622,6.11,-1.69,6.339416377
11/05/2019 09:00,8.6124,-1.0918,8.681328297,2.7024,0.7882,2.815,5.91,-1.88,6.201814251,8.6324,-1.1118,8.703702028,2.7024,0.7882,2.815,5.93,-1.9,6.226949494
11/05/2019 09:30,8.63904,-1.00778,8.697622241,2.81904,0.82222,2.9365,5.82,-1.83,6.100926159,8.64904,-1.01778,8.708717991,2.81904,0.82222,2.9365,5.83,-1.84,6.113468737
11/05/2019 10:00,8.63864,-1.14748,8.714517279,2.88864,0.84252,3.009,5.75,-1.99,6.084619955,8.64864,-1.15748,8.725751188,2.88864,0.84252,3.009,5.76,-2,6.097343684
11/05/2019 10:30,8.46984,-0.96588,8.524735409,3.09984,0.90412,3.229,5.37,-1.87,5.686281738,8.46984,-0.97588,8.525874231,3.09984,0.90412,3.229,5.37,-1.88,5.689578192
11/05/2019 11:00,8.38568,-1.07876,8.4547828,3.05568,0.89124,3.183,5.33,-1.97,5.68241146,8.39568,-1.08876,8.465981396,3.05568,0.89124,3.183,5.34,-1.98,5.695261188
11/05/2019 11:30,8.48616,-1.14612,8.563206327,2.51616,0.73388,2.621,5.97,-1.88,6.259017495,8.50616,-1.15612,8.584367851,2.51616,0.73388,2.621,5.99,-1.89,6.28109863
11/05/2019 12:00,8.54688,-0.92466,8.596752518,2.48688,0.72534,2.5905,6.06,-1.65,6.280613027,8.55688,-0.94466,8.608866235,2.48688,0.72534,2.5905,6.07,-1.67,6.295538102
11/05/2019 12:30,7.96088,-0.35016,7.968577188,2.57088,0.74984,2.678,5.39,-1.1,5.50109989,7.97088,-0.36016,7.979012671,2.57088,0.74984,2.678,5.4,-1.11,5.512903046
11/05/2019 13:00,8.47168,-0.51826,8.487517626,2.13168,0.62174,2.2205,6.34,-1.14,6.4416768,8.48168,-0.53826,8.498742228,2.13168,0.62174,2.2205,6.35,-1.16,6.455083268
11/05/2019 13:30,8.32792,-0.49894,8.342852788,1.95792,0.57106,2.0395,6.37,-1.07,6.459241442,8.33792,-0.51894,8.354053426,1.95792,0.57106,2.0395,6.38,-1.09,6.472441579
11/05/2019 14:00,8.24256,-0.43342,8.253947434,2.18256,0.63658,2.2735,6.06,-1.07,6.153738701,8.24256,-0.48342,8.256723942,2.18256,0.63658,2.2735,6.06,-1.12,6.162629309
11/05/2019 14:30,7.46816,-0.49762,7.484720399,2.88816,0.84238,3.0085,4.58,-1.34,4.772001676,7.48816,-0.50762,7.505345978,2.88816,0.84238,3.0085,4.6,-1.35,4.794006675
11/05/2019 15:00,7.06904,-0.39528,7.080082824,3.23904,0.94472,3.374,3.83,-1.34,4.057647101,7.07904,-0.40528,7.090631791,3.23904,0.94472,3.374,3.84,-1.35,4.070393101
11/05/2019 15:30,6.86656,-0.42392,6.879633304,2.14656,0.62608,2.236,4.72,-1.05,4.835380026,6.87656,-0.43392,6.890236861,2.14656,0.62608,2.236,4.73,-1.06,4.847318847
11/05/2019 16:00,7.48928,-0.36896,7.498362915,1.88928,0.55104,1.968,5.6,-0.92,5.675068282,7.48928,-0.38896,7.499373627,1.88928,0.55104,1.968,5.6,-0.94,5.678344829
11/05/2019 16:30,8.21752,-0.48114,8.231593445,1.84752,0.53886,1.9245,6.37,-1.02,6.451147185,8.21752,-0.49114,8.232184002,1.84752,0.53886,1.9245,6.37,-1.03,6.452735854
11/05/2019 17:00,8.5664,-0.4998,8.580967836,1.8864,0.5502,1.965,6.68,-1.05,6.762018929,8.5764,-0.5098,8.591538454,1.8864,0.5502,1.965,6.69,-1.06,6.773455544
11/05/2019 17:30,8.43176,-0.31782,8.4377477,1.72176,0.50218,1.7935,6.71,-0.82,6.759918639,8.43176,-0.32782,8.438130282,1.72176,0.50218,1.7935,6.71,-0.83,6.761138957
11/05/2019 18:00,8.42904,-0.33278,8.435606549,1.49904,0.43722,1.5615,6.93,-0.77,6.972646556,8.43904,-0.35278,8.446410471,1.49904,0.43722,1.5615,6.94,-0.79,6.984819253
11/05/2019 18:30,8.92544,-2.50758,9.270999765,1.34544,0.39242,1.4015,7.58,-2.9,8.115811728,8.44544,1.68242,8.611387452,1.34544,0.39242,1.4015,7.1,1.29,7.216238632
11/05/2019 19:00,9.22944,-4.12558,10.10954861,1.24944,0.36442,1.3015,7.98,-4.49,9.156445817,8.37944,3.17442,8.960577942,1.24944,0.36442,1.3015,7.13,2.81,7.66374582
11/05/2019 19:30,8.8688,-0.9941,8.924340214,1.2888,0.3759,1.3425,7.58,-1.37,7.702811175,8.7988,-0.1641,8.800330122,1.2888,0.3759,1.3425,7.51,-0.54,7.529389085
11/05/2019 20:00,8.744,-0.6005,8.764595612,1.164,0.3395,1.2125,7.58,-0.94,7.638062582,8.764,-0.6205,8.785938553,1.164,0.3395,1.2125,7.6,-0.96,7.660391635
11/05/2019 20:30,8.82776,-0.69982,8.855455643,1.09776,0.32018,1.1435,7.73,-1.02,7.797005836,8.86776,-0.71982,8.896926899,1.09776,0.32018,1.1435,7.77,-1.04,7.83929206
11/05/2019 21:00,8.6844,-0.5308,8.700606416,1.0944,0.3192,1.14,7.59,-0.85,7.637447217,8.7044,-0.6008,8.725109741,1.0944,0.3192,1.14,7.61,-0.92,7.665409317
11/05/2019 21:30,8.98864,-2.57248,9.349508137,1.08864,0.31752,1.134,7.9,-2.89,8.41202116,8.54864,1.30752,8.648054949,1.08864,0.31752,1.134,7.46,0.99,7.525403644
11/05/2019 22:00,8.99152,-4.33164,9.980507853,1.09152,0.31836,1.137,7.9,-4.65,9.166924239,8.10152,3.10836,8.677357213,1.09152,0.31836,1.137,7.01,2.79,7.544812788
11/05/2019 22:30,8.63296,-4.32872,9.657422803,1.03296,0.30128,1.076,7.6,-4.63,8.899264015,7.73296,3.14128,8.346634675,1.03296,0.30128,1.076,6.7,2.84,7.277059846
11/05/2019 23:00,8.23904,-4.23278,9.262732137,1.01904,0.29722,1.0615,7.22,-4.53,8.523455872,7.34904,3.13722,7.99065318,1.01904,0.29722,1.0615,6.33,2.84,6.937903141
11/05/2019 23:30,7.49648,-0.48186,7.511950576,1.05648,0.30814,1.1005,6.44,-0.79,6.488274039,7.49648,-0.49186,7.512598662,1.05648,0.30814,1.1005,6.44,-0.8,6.48949921
12/05/2019 00:00,7.05624,-0.54068,7.076924318,1.02624,0.29932,1.069,6.03,-0.84,6.088226343,7.05624,-0.56068,7.078480416,1.02624,0.29932,1.069,6.03,-0.86,6.091017977
12/05/2019 00:30,6.93064,-0.53648,6.951372641,1.04064,0.30352,1.084,5.89,-0.84,5.949596625,6.93064,-0.55648,6.952944757,1.04064,0.30352,1.084,5.89,-0.86,5.952453276
12/05/2019 01:00,6.88776,-0.52732,6.907916053,1.03776,0.30268,1.081,5.85,-0.83,5.908586972,6.88776,-0.53732,6.908686605,1.03776,0.30268,1.081,5.85,-0.84,5.91
12/05/2019 01:30,7.3364,-0.5448,7.356600574,1.0464,0.3052,1.09,6.29,-0.85,6.347172599,7.3364,-0.5648,7.358108724,1.0464,0.3052,1.09,6.29,-0.87,6.349881889
12/05/2019 02:00,7.80712,-0.57334,7.828144189,1.01712,0.29666,1.0595,6.79,-0.87,6.845509477,7.81712,-0.59334,7.839605695,1.01712,0.29666,1.0595,6.8,-0.89,6.857995334
12/05/2019 02:30,7.86472,-0.57404,7.885641547,1.01472,0.29596,1.057,6.85,-0.87,6.905027154,7.87472,-0.59404,7.897094314,1.01472,0.29596,1.057,6.86,-0.89,6.91749232
12/05/2019 03:00,7.80584,-0.58788,7.827946155,1.03584,0.30212,1.079,6.77,-0.89,6.828250142,7.82584,-0.60788,7.849413341,1.03584,0.30212,1.079,6.79,-0.91,6.850707993
12/05/2019 03:30,7.76448,-0.58536,7.786513726,1.04448,0.30464,1.088,6.72,-0.89,6.778679812,7.77448,-0.58536,7.796485465,1.04448,0.30464,1.088,6.73,-0.89,6.788593374
12/05/2019 04:00,7.5684,-0.5488,7.588271213,0.9984,0.2912,1.04,6.57,-0.84,6.623480958,7.5784,-0.5588,7.598973878,0.9984,0.2912,1.04,6.58,-0.85,6.634674069
12/05/2019 04:30,7.27648,-0.47936,7.292252546,0.99648,0.29064,1.038,6.28,-0.77,6.327029319,7.27648,-0.48936,7.292916728,0.99648,0.29064,1.038,6.28,-0.78,6.328254104
12/05/2019 05:00,7.2184,-0.4588,7.23296592,0.9984,0.2912,1.04,6.22,-0.75,6.26505387,7.2284,-0.4688,7.243586128,0.9984,0.2912,1.04,6.23,-0.76,6.276185147
12/05/2019 05:30,7.24912,-0.44984,7.263063871,1.02912,0.30016,1.072,6.22,-0.75,6.26505387,7.25912,-0.45984,7.27367005,1.02912,0.30016,1.072,6.23,-0.76,6.276185147
12/05/2019 06:00,7.22448,-0.44536,7.238194305,1.04448,0.30464,1.088,6.18,-0.75,6.225343364,7.22448,-0.45536,7.238816478,1.04448,0.30464,1.088,6.18,-0.76,6.22655603
12/05/2019 06:30,7.81904,-0.55528,7.838732193,1.07904,0.31472,1.124,6.74,-0.87,6.795917892,7.84904,-0.56528,7.869369123,1.07904,0.31472,1.124,6.77,-0.88,6.826953933
12/05/2019 07:00,7.42424,-0.51918,7.442371091,1.13424,0.33082,1.1815,6.29,-0.85,6.347172599,7.43424,-0.52918,7.453050104,1.13424,0.33082,1.1815,6.3,-0.86,6.358427479
12/05/2019 07:30,7.76816,-0.49512,7.783922764,1.38816,0.40488,1.446,6.38,-0.9,6.443166923,7.77816,-0.51512,7.795198625,1.38816,0.40488,1.446,6.39,-0.92,6.455888785
12/05/2019 08:00,7.63568,-0.50376,7.652279608,1.73568,0.50624,1.808,5.9,-1.01,5.985824922,7.64568,-0.51376,7.662921897,1.73568,0.50624,1.808,5.91,-1.02,5.997374426
12/05/2019 08:30,7.78248,-0.57136,7.80342535,2.05248,0.59864,2.138,5.73,-1.17,5.848230502,7.78248,-0.59136,7.804915221,2.05248,0.59864,2.138,5.73,-1.19,5.852264519
12/05/2019 09:00,7.87864,-0.62498,7.903389668,2.34864,0.68502,2.4465,5.53,-1.31,5.683044958,7.88864,-0.64498,7.914963061,2.34864,0.68502,2.4465,5.54,-1.33,5.697411693
12/05/2019 09:30,7.5268,-0.4201,7.538514592,3.0168,0.8799,3.1425,4.51,-1.3,4.693623334,7.5268,-0.4301,7.539078475,3.0168,0.8799,3.1425,4.51,-1.31,4.696402879
12/05/2019 10:00,8.00512,-3.43934,8.712692227,2.98512,0.87066,3.1095,5.02,-4.31,6.616381186,7.31512,2.40066,7.698970649,2.98512,0.87066,3.1095,4.33,1.53,4.592363226
12/05/2019 10:30,7.74792,-4.27894,8.850965589,3.15792,0.92106,3.2895,4.59,-5.2,6.936000288,6.85792,3.15106,7.547201193,3.15792,0.92106,3.2895,3.7,2.23,4.32005787
12/05/2019 11:00,7.92208,-4.35356,9.039515264,3.14208,0.91644,3.273,4.78,-5.27,7.114864721,7.03208,3.05644,7.66759249,3.14208,0.91644,3.273,3.89,2.14,4.439786031
12/05/2019 11:30,7.6968,-4.3101,8.821433684,3.4968,1.0199,3.6425,4.2,-5.33,6.785933981,6.8068,3.1099,7.483582314,3.4968,1.0199,3.6425,3.31,2.09,3.914613646
12/05/2019 12:00,7.5576,-4.1107,8.603207091,4.0776,1.1893,4.2475,3.48,-5.3,6.340378538,6.6776,3.3193,7.457083495,4.0776,1.1893,4.2475,2.6,2.13,3.361086134
12/05/2019 12:30,7.50264,-1.96548,7.755818371,2.79264,0.81452,2.909,4.71,-2.78,5.469232122,7.14264,1.04452,7.218609852,2.79264,0.81452,2.909,4.35,0.23,4.356076216
12/05/2019 13:00,7.2068,-0.3226,7.214016704,3.3168,0.9674,3.455,3.89,-1.29,4.098316728,7.2168,-0.3326,7.224460187,3.3168,0.9674,3.455,3.9,-1.3,4.110960958
12/05/2019 13:30,6.96952,-0.33514,6.977573206,2.75952,0.80486,2.8745,4.21,-1.14,4.361616673,6.97952,-0.34514,6.988048444,2.75952,0.80486,2.8745,4.22,-1.15,4.37388843
12/05/2019 14:00,6.89208,-0.27856,6.897707039,3.26208,0.95144,3.398,3.63,-1.23,3.832727488,6.90208,-0.28856,6.90810938,3.26208,0.95144,3.398,3.64,-1.24,3.845412852
12/05/2019 14:30,7.002,-0.114,7.002927959,2.592,0.756,2.7,4.41,-0.87,4.494997219,7.012,-0.134,7.01328026,2.592,0.756,2.7,4.42,-0.89,4.508713786
12/05/2019 15:00,7.10696,-0.21422,7.110187807,3.03696,0.88578,3.1635,4.07,-1.1,4.216028937,7.11696,-0.22422,7.120491152,3.03696,0.88578,3.1635,4.08,-1.11,4.22829753
12/05/2019 15:30,6.8764,-0.1673,6.878434869,3.0264,0.8827,3.1525,3.85,-1.05,3.990613988,6.8764,-0.1773,6.878685358,3.0264,0.8827,3.1525,3.85,-1.06,3.993256816
12/05/2019 16:00,6.76872,-0.22704,6.772526678,2.71872,0.79296,2.832,4.05,-1.02,4.176469801,6.77872,-0.23704,6.782863171,2.71872,0.79296,2.832,4.06,-1.03,4.188615523
12/05/2019 16:30,6.97472,-0.22154,6.978237532,2.63472,0.76846,2.7445,4.34,-0.99,4.451482899,6.97472,-0.23154,6.978562162,2.63472,0.76846,2.7445,4.34,-1,4.453717548
12/05/2019 17:00,7.26416,-0.15712,7.265859013,2.68416,0.78288,2.796,4.58,-0.94,4.675467891,7.27416,-0.17712,7.276316046,2.68416,0.78288,2.796,4.59,-0.96,4.689317648
12/05/2019 17:30,7.56128,-0.11046,7.562086792,2.50128,0.72954,2.6055,5.06,-0.84,5.129249458,7.57128,-0.12046,7.572238206,2.50128,0.72954,2.6055,5.07,-0.85,5.140758699
12/05/2019 18:00,7.9724,-0.1493,7.973797856,2.1624,0.6307,2.2525,5.81,-0.78,5.862124188,7.9824,-0.1593,7.983989369,2.1624,0.6307,2.2525,5.82,-0.79,5.873372115
12/05/2019 18:30,8.2012,-0.2734,8.205755846,1.5312,0.4466,1.595,6.67,-0.72,6.70874802,8.2112,-0.2834,8.216089155,1.5312,0.4466,1.595,6.68,-0.73,6.719769341
12/05/2019 19:00,8.57712,-1.44584,8.69812858,2.03712,0.59416,2.122,6.54,-2.04,6.850780977,8.24712,1.35416,8.357555719,2.03712,0.59416,2.122,6.21,0.76,6.256332792
12/05/2019 19:30,9.14712,-3.82334,9.914016999,1.73712,0.50666,1.8095,7.41,-4.33,8.582365641,8.27712,3.50666,8.989292511,1.73712,0.50666,1.8095,6.54,3,7.195248432
12/05/2019 20:00,9.06128,-4.01796,9.912154044,1.24128,0.36204,1.293,7.82,-4.38,8.963079828,8.19128,3.31204,8.835534902,1.24128,0.36204,1.293,6.95,2.95,7.550165561
12/05/2019 20:30,8.85576,-3.55832,9.543905197,1.20576,0.35168,1.256,7.65,-3.91,8.591309563,8.11576,2.68168,8.547336895,1.20576,0.35168,1.256,6.91,2.33,7.292256167
12/05/2019 21:00,8.32968,-0.34176,8.336688119,1.15968,0.33824,1.208,7.17,-0.68,7.202173283,8.33968,-0.35176,8.347095159,1.15968,0.33824,1.208,7.18,-0.69,7.2130784
12/05/2019 21:30,8.45624,-0.40568,8.465965462,1.14624,0.33432,1.194,7.31,-0.74,7.34736007,8.47624,-0.41568,8.48642648,1.14624,0.33432,1.194,7.33,-0.75,7.36826981
12/05/2019 22:00,8.202,-0.4215,8.212823281,1.092,0.3185,1.1375,7.11,-0.74,7.148405417,8.212,-0.4315,8.223328782,1.092,0.3185,1.1375,7.12,-0.75,7.159392432
12/05/2019 22:30,8.02384,-0.99388,8.085159603,1.08384,0.31612,1.129,6.94,-1.31,7.062556194,7.93384,-0.16388,7.935532358,1.08384,0.31612,1.129,6.85,-0.48,6.866796924
12/05/2019 23:00,7.95576,-3.72332,8.783918772,1.08576,0.31668,1.131,6.87,-4.04,7.969849434,7.15576,2.80668,7.686504654,1.08576,0.31668,1.131,6.07,2.49,6.560868845
12/05/2019 23:30,7.05848,-0.38836,7.069155777,1.06848,0.31164,1.113,5.99,-0.7,6.030762804,7.05848,-0.39836,7.069712201,1.06848,0.31164,1.113,5.99,-0.71,6.031931697
13/05/2019 00:00,6.76808,-0.38556,6.779053282,1.07808,0.31444,1.123,5.69,-0.7,5.732896301,6.76808,-0.39556,6.779629385,1.07808,0.31444,1.123,5.69,-0.71,5.734125914
13/05/2019 00:30,6.65688,-0.49716,6.675419043,1.10688,0.32284,1.153,5.55,-0.82,5.610249549,6.65688,-0.50716,6.676171253,1.10688,0.32284,1.153,5.55,-0.83,5.611719879
13/05/2019 01:00,6.69576,-0.48582,6.713361531,1.14576,0.33418,1.1935,5.55,-0.82,5.610249549,6.69576,-0.49582,6.714092601,1.14576,0.33418,1.1935,5.55,-0.83,5.611719879
13/05/2019 01:30,7.04864,-0.52248,7.067977872,1.08864,0.31752,1.134,5.96,-0.84,6.018903555,7.04864,-0.53248,7.068724128,1.08864,0.31752,1.134,5.96,-0.85,6.020307301
13/05/2019 02:00,7.45736,-0.54452,7.477213398,1.04736,0.30548,1.091,6.41,-0.85,6.46611166,7.46736,-0.54452,7.487186882,1.04736,0.30548,1.091,6.42,-0.85,6.476025015
13/05/2019 02:30,7.55816,-0.54012,7.577434408,1.02816,0.29988,1.071,6.53,-0.84,6.58380589,7.55816,-0.55012,7.578153773,1.02816,0.29988,1.071,6.53,-0.85,6.585089217
13/05/2019 03:00,7.5956,-0.5892,7.618418209,1.0656,0.3108,1.11,6.53,-0.9,6.591729667,7.5956,-0.6092,7.619991076,1.0656,0.3108,1.11,6.53,-0.92,6.594490124
13/05/2019 03:30,7.52056,-0.54192,7.540059681,1.09056,0.31808,1.136,6.43,-0.86,6.487256739,7.52056,-0.55192,7.540784999,1.09056,0.31808,1.136,6.43,-0.87,6.488589986
13/05/2019 04:00,7.32256,-0.48842,7.338830905,1.10256,0.32158,1.1485,6.22,-0.81,6.27251943,7.33256,-0.49842,7.349480162,1.10256,0.32158,1.1485,6.23,-0.82,6.283732967
13/05/2019 04:30,7.25312,-0.52284,7.271940003,1.05312,0.30716,1.097,6.2,-0.83,6.255309745,7.25312,-0.54284,7.273405324,1.05312,0.30716,1.097,6.2,-0.85,6.257994887
13/05/2019 05:00,7.18984,-0.52088,7.208683319,1.05984,0.30912,1.104,6.13,-0.83,6.185935661,7.18984,-0.54088,7.210156059,1.05984,0.30912,1.104,6.13,-0.85,6.188650903
13/05/2019 05:30,7.43344,-0.51108,7.450988726,1.09344,0.31892,1.139,6.34,-0.83,6.394098842,7.43344,-0.53108,7.452387282,1.09344,0.31892,1.139,6.34,-0.85,6.396725725
13/05/2019 06:00,7.70168,-0.59576,7.724688007,1.11168,0.32424,1.158,6.59,-0.92,6.653908626,7.71168,-0.60576,7.735434933,1.11168,0.32424,1.158,6.6,-0.93,6.665200672
13/05/2019 06:30,8.92984,-0.84338,8.969578153,1.11984,0.32662,1.1665,7.81,-1.17,7.897151385,9.00984,-0.86338,9.051112741,1.11984,0.32662,1.1665,7.89,-1.19,7.979235552
13/05/2019 07:00,8.96464,-1.03448,9.024129831,1.18464,0.34552,1.234,7.78,-1.38,7.901442906,9.00464,-1.04448,9.065014065,1.18464,0.34552,1.234,7.82,-1.39,7.942575149
