Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/05/2019 07:30,9.2904,-1.1803,9.36507556,1.3704,0.3997,1.4275,7.92,-1.58,8.076063397,9.3404,-1.2003,9.417207243,1.3704,0.3997,1.4275,7.97,-1.6,8.129015931
13/05/2019 08:00,9.60528,-1.55596,9.73048896,1.62528,0.47404,1.693,7.98,-2.03,8.23415448,9.66528,-1.57596,9.792920269,1.62528,0.47404,1.693,8.04,-2.05,8.297234479
13/05/2019 08:30,9.55896,-1.69822,9.708638805,2.02896,0.59178,2.1135,7.53,-2.29,7.870514596,9.59896,-1.71822,9.751528755,2.02896,0.59178,2.1135,7.57,-2.31,7.91460675
13/05/2019 09:00,8.69416,-1.56462,8.833824418,2.38416,0.69538,2.4835,6.31,-2.26,6.702514454,8.70416,-1.57462,8.845441168,2.38416,0.69538,2.4835,6.32,-2.27,6.715303418
13/05/2019 09:30,8.28032,-1.35574,8.390573893,2.62032,0.76426,2.7295,5.66,-2.12,6.044005295,8.29032,-1.37574,8.403693608,2.62032,0.76426,2.7295,5.67,-2.14,6.060404277
13/05/2019 10:00,8.51064,-1.47898,8.638192812,2.78064,0.81102,2.8965,5.73,-2.29,6.170656367,8.52064,-1.49898,8.651488141,2.78064,0.81102,2.8965,5.74,-2.31,6.187382322
13/05/2019 10:30,8.33456,-1.55992,8.479283036,2.91456,0.85008,3.036,5.42,-2.41,5.931652384,8.34456,-1.57992,8.492810418,2.91456,0.85008,3.036,5.43,-2.43,5.948932677
13/05/2019 11:00,8.36528,-1.64596,8.52567263,3.06528,0.89404,3.193,5.3,-2.54,5.877210223,8.37528,-1.66596,8.539364016,3.06528,0.89404,3.193,5.31,-2.56,5.894887616
13/05/2019 11:30,7.85912,-1.52984,8.00663335,3.18912,0.93016,3.322,4.67,-2.46,5.278304652,7.86912,-1.53984,8.018363723,3.18912,0.93016,3.322,4.68,-2.47,5.291814434
13/05/2019 12:00,7.76376,-1.49932,7.907207459,3.29376,0.96068,3.431,4.47,-2.46,5.102205406,7.78376,-1.50932,7.928743066,3.29376,0.96068,3.431,4.49,-2.47,5.124548761
13/05/2019 12:30,7.6148,-1.3911,7.740822841,3.4248,0.9989,3.5675,4.19,-2.39,4.823712263,7.6248,-1.4111,7.754274837,3.4248,0.9989,3.5675,4.2,-2.41,4.842323822
13/05/2019 13:00,7.28976,-1.17882,7.38445783,3.56976,1.04118,3.7185,3.72,-2.22,4.332066481,7.29976,-1.18882,7.395930574,3.56976,1.04118,3.7185,3.73,-2.23,4.345779562
13/05/2019 13:30,7.21008,-1.21706,7.312078272,3.61008,1.05294,3.7605,3.6,-2.27,4.255925281,7.22008,-1.23706,7.325289936,3.61008,1.05294,3.7605,3.61,-2.29,4.275067251
13/05/2019 14:00,7.58824,-1.50468,7.735983984,3.37824,0.98532,3.519,4.21,-2.49,4.891237062,7.59824,-1.52468,7.749703233,3.37824,0.98532,3.519,4.22,-2.51,4.910040733
13/05/2019 14:30,7.56728,-1.37246,7.690732933,3.31728,0.96754,3.4555,4.25,-2.34,4.851607981,7.58728,-1.39246,7.713997838,3.31728,0.96754,3.4555,4.27,-2.36,4.878780585
13/05/2019 15:00,7.2856,-1.5367,7.445899157,2.6856,0.7833,2.7975,4.6,-2.32,5.151931677,7.2956,-1.5567,7.459832052,2.6856,0.7833,2.7975,4.61,-2.34,5.169883945
13/05/2019 15:30,7.18952,-1.29514,7.305243695,2.99952,0.87486,3.1245,4.19,-2.17,4.718580295,7.19952,-1.30514,7.316862623,2.99952,0.87486,3.1245,4.2,-2.18,4.732060862
13/05/2019 16:00,7.40904,-1.25278,7.514208638,2.93904,0.85722,3.0615,4.47,-2.11,4.942974813,7.41904,-1.26278,7.525740352,2.93904,0.85722,3.0615,4.48,-2.12,4.956288934
13/05/2019 16:30,7.46776,-1.34982,7.588771538,2.53776,0.74018,2.6435,4.93,-2.09,5.354717546,7.47776,-1.36982,7.602190569,2.53776,0.74018,2.6435,4.94,-2.11,5.37175018
13/05/2019 17:00,7.8848,-1.3061,7.992244256,2.3448,0.6839,2.4425,5.54,-1.99,5.886569459,7.8848,-1.3261,7.995537021,2.3448,0.6839,2.4425,5.54,-2.01,5.893360671
13/05/2019 17:30,8.084,-0.718,8.115822817,3.024,0.882,3.15,5.06,-1.6,5.306938854,8.094,-0.728,8.126673366,3.024,0.882,3.15,5.07,-1.61,5.319492457
13/05/2019 18:00,8.10784,-0.62938,8.132231468,2.36784,0.69062,2.4665,5.74,-1.32,5.889821729,8.11784,-0.64938,8.143771893,2.36784,0.69062,2.4665,5.75,-1.34,5.904074864
13/05/2019 18:30,8.234,-0.738,8.267006713,1.584,0.462,1.65,6.65,-1.2,6.757403347,8.234,-0.758,8.268816118,1.584,0.462,1.65,6.65,-1.22,6.760983656
13/05/2019 19:00,8.6524,-0.7943,8.688782323,1.3224,0.3857,1.3775,7.33,-1.18,7.424372027,8.6924,-0.8043,8.729531273,1.3224,0.3857,1.3775,7.37,-1.19,7.465453771
13/05/2019 19:30,8.4112,-0.7759,8.446911048,1.1112,0.3241,1.1575,7.3,-1.1,7.38241153,8.4312,-0.7859,8.467748948,1.1112,0.3241,1.1575,7.32,-1.11,7.403681517
13/05/2019 20:00,7.9932,-0.5174,8.009928152,1.0032,0.2926,1.045,6.99,-0.81,7.036774829,8.0032,-0.5374,8.021222413,1.0032,0.2926,1.045,7,-0.83,7.049035395
13/05/2019 20:30,8.20808,-0.70056,8.237922165,0.95808,0.27944,0.998,7.25,-0.98,7.315934663,8.22808,-0.71056,8.258704257,0.95808,0.27944,0.998,7.27,-0.99,7.337097519
13/05/2019 21:00,8.29304,-0.73078,8.325175785,0.92304,0.26922,0.9615,7.37,-1,7.437533193,8.31304,-0.74078,8.345980413,0.92304,0.26922,0.9615,7.39,-1.01,7.458699619
13/05/2019 21:30,8.36256,-0.73092,8.39444184,0.92256,0.26908,0.961,7.44,-1,7.506903489,8.39256,-0.74092,8.425201825,0.92256,0.26908,0.961,7.47,-1.01,7.537970549
13/05/2019 22:00,8.2116,-0.7512,8.24588843,0.9216,0.2688,0.96,7.29,-1.02,7.361012159,8.2316,-0.7712,8.267647066,0.9216,0.2688,0.96,7.31,-1.04,7.383610228
13/05/2019 22:30,7.83736,-0.68952,7.867633037,0.92736,0.27048,0.966,6.91,-0.96,6.97636725,7.84736,-0.70952,7.879370381,0.92736,0.27048,0.966,6.92,-0.98,6.989048576
13/05/2019 23:00,7.356,-0.687,7.388010896,0.936,0.273,0.975,6.42,-0.96,6.491378898,7.366,-0.707,7.399851688,0.936,0.273,0.975,6.43,-0.98,6.504252455
13/05/2019 23:30,7.0212,-0.6884,7.054866689,0.9312,0.2716,0.97,6.09,-0.96,6.165200727,7.0212,-0.7084,7.056846321,0.9312,0.2716,0.97,6.09,-0.98,6.168346618
14/05/2019 00:00,6.8916,-0.6512,6.922298173,0.9216,0.2688,0.96,5.97,-0.92,6.040471836,6.8916,-0.6612,6.923246059,0.9216,0.2688,0.96,5.97,-0.93,6.042002979
14/05/2019 00:30,6.85064,-0.61148,6.877875849,0.92064,0.26852,0.959,5.93,-0.88,5.994939533,6.85064,-0.62148,6.878772114,0.92064,0.26852,0.959,5.93,-0.89,5.996415596
14/05/2019 01:00,6.77352,-0.56064,6.796682308,0.92352,0.26936,0.962,5.85,-0.83,5.908586972,6.78352,-0.57064,6.80747924,0.92352,0.26936,0.962,5.86,-0.84,5.919898648
14/05/2019 01:30,6.64448,-0.45036,6.659725114,0.92448,0.26964,0.963,5.72,-0.72,5.765136599,6.64448,-0.46036,6.660408831,0.92448,0.26964,0.963,5.72,-0.73,5.766394021
14/05/2019 02:00,7.04256,-0.50092,7.06035213,0.92256,0.26908,0.961,6.12,-0.77,6.168249346,7.05256,-0.52092,7.071772069,0.92256,0.26908,0.961,6.13,-0.79,6.180695754
14/05/2019 02:30,6.98064,-0.45148,6.995224728,0.92064,0.26852,0.959,6.06,-0.72,6.102622387,6.98064,-0.47148,6.996544018,0.92064,0.26852,0.959,6.06,-0.74,6.105014332
14/05/2019 03:00,6.98064,-0.50148,6.998629652,0.92064,0.26852,0.959,6.06,-0.77,6.108723271,6.98064,-0.52148,7.000091157,0.92064,0.26852,0.959,6.06,-0.79,6.111276462
14/05/2019 03:30,6.9816,-0.5012,6.999567129,0.9216,0.2688,0.96,6.06,-0.77,6.108723271,6.9816,-0.5212,7.001027639,0.9216,0.2688,0.96,6.06,-0.79,6.111276462
14/05/2019 04:00,6.8516,-0.5012,6.869907132,0.9216,0.2688,0.96,5.93,-0.77,5.979782605,6.8616,-0.5212,6.881366434,0.9216,0.2688,0.96,5.94,-0.79,5.992303397
14/05/2019 04:30,6.85352,-0.50064,6.871781196,0.92352,0.26936,0.962,5.93,-0.77,5.979782605,6.86352,-0.52064,6.88323854,0.92352,0.26936,0.962,5.94,-0.79,5.992303397
14/05/2019 05:00,6.6916,-0.5012,6.710343657,0.9216,0.2688,0.96,5.77,-0.77,5.821151089,6.7016,-0.5212,6.721836951,0.9216,0.2688,0.96,5.78,-0.79,5.833738081
14/05/2019 05:30,6.8212,-0.4984,6.83938389,0.9312,0.2716,0.97,5.89,-0.77,5.940117844,6.8212,-0.5184,6.840870412,0.9312,0.2716,0.97,5.89,-0.79,5.942743474
14/05/2019 06:00,7.07248,-0.54636,7.093552185,0.97248,0.28364,1.013,6.1,-0.83,6.156208249,7.07248,-0.55636,7.094329412,0.97248,0.28364,1.013,6.1,-0.84,6.157564454
14/05/2019 06:30,7.69736,-0.29202,7.702897289,1.70736,0.49798,1.7785,5.99,-0.79,6.041870571,7.69736,-0.31202,7.703681422,1.70736,0.49798,1.7785,5.99,-0.81,6.044518178
14/05/2019 07:00,8.38088,-0.58016,8.400936567,1.61088,0.46984,1.678,6.77,-1.05,6.850941541,8.39088,-0.59016,8.411608407,1.61088,0.46984,1.678,6.78,-1.06,6.86236111
14/05/2019 07:30,9.05816,-0.98512,9.111570885,1.62816,0.47488,1.696,7.43,-1.46,7.572086899,9.07816,-0.99512,9.132538136,1.62816,0.47488,1.696,7.45,-1.47,7.593642077
14/05/2019 08:00,9.01304,-1.23828,9.097704513,1.82304,0.53172,1.899,7.19,-1.77,7.404660694,9.03304,-1.25828,9.120256586,1.82304,0.53172,1.899,7.21,-1.79,7.428876093
14/05/2019 08:30,9.10072,-1.43354,9.212933379,2.01072,0.58646,2.0945,7.09,-2.02,7.372143515,9.12072,-1.45354,9.235816794,2.01072,0.58646,2.0945,7.11,-2.04,7.39687096
14/05/2019 09:00,9.16704,-1.37628,9.269777182,2.20704,0.64372,2.299,6.96,-2.02,7.247206358,9.18704,-1.39628,9.292540116,2.20704,0.64372,2.299,6.98,-2.04,7.2720011
14/05/2019 09:30,8.30424,-1.30668,8.406415086,2.51424,0.73332,2.619,5.79,-2.04,6.138867974,8.31424,-1.32668,8.419421987,2.51424,0.73332,2.619,5.8,-2.06,6.154965475
14/05/2019 10:00,8.20816,-1.43262,8.332244034,2.76816,0.80738,2.8835,5.44,-2.24,5.883128419,8.21816,-1.44262,8.343818445,2.76816,0.80738,2.8835,5.45,-2.25,5.896185207
14/05/2019 10:30,7.89888,-1.24366,7.996186307,3.27888,0.95634,3.4155,4.62,-2.2,5.117069474,7.89888,-1.25366,7.997747724,3.27888,0.95634,3.4155,4.62,-2.21,5.121376768
14/05/2019 11:00,7.9588,-1.5491,8.108156896,3.0888,0.9009,3.2175,4.87,-2.45,5.451550238,7.9688,-1.5591,8.119887084,3.0888,0.9009,3.2175,4.88,-2.46,5.464979414
14/05/2019 11:30,7.73424,-1.52168,7.88251092,3.35424,0.97832,3.494,4.38,-2.5,5.043252919,7.74424,-1.53168,7.894257204,3.35424,0.97832,3.494,4.39,-2.51,5.056896281
14/05/2019 12:00,7.82424,-1.52168,7.970836945,3.35424,0.97832,3.494,4.47,-2.5,5.121611075,7.83424,-1.53168,7.982566003,3.35424,0.97832,3.494,4.48,-2.51,5.135221514
14/05/2019 12:30,7.69552,-1.39214,7.820427217,3.45552,1.00786,3.5995,4.24,-2.4,4.872124793,7.70552,-1.40214,7.832051778,3.45552,1.00786,3.5995,4.25,-2.41,4.885754804
14/05/2019 13:00,7.3024,-1.2568,7.409763289,3.5424,1.0332,3.69,3.76,-2.29,4.402465218,7.3124,-1.2668,7.42131902,3.5424,1.0332,3.69,3.77,-2.3,4.416208781
14/05/2019 13:30,7.42216,-1.22812,7.52308034,3.57216,1.04188,3.721,3.85,-2.27,4.469384745,7.43216,-1.23812,7.53458316,3.57216,1.04188,3.721,3.86,-2.28,4.483079299
14/05/2019 14:00,7.47536,-1.32302,7.591534038,3.55536,1.03698,3.7035,3.92,-2.36,4.575587394,7.48536,-1.33302,7.603128083,3.55536,1.03698,3.7035,3.93,-2.37,4.589313674
14/05/2019 14:30,7.26376,-1.13682,7.352181244,3.47376,1.01318,3.6185,3.79,-2.15,4.357361587,7.27376,-1.14682,7.36361193,3.47376,1.01318,3.6185,3.8,-2.16,4.37099531
14/05/2019 15:00,7.13816,-1.04012,7.21354128,3.18816,0.92988,3.321,3.95,-1.97,4.414000453,7.14816,-1.06012,7.226343875,3.18816,0.92988,3.321,3.96,-1.99,4.431895757
14/05/2019 15:30,6.89752,-0.94114,6.961431365,3.04752,0.88886,3.1745,3.85,-1.83,4.262792512,6.91752,-0.95114,6.982603401,3.04752,0.88886,3.1745,3.87,-1.84,4.285148772
14/05/2019 16:00,7.2,-1.05,7.276159701,2.88,0.84,3,4.32,-1.89,4.715347283,7.21,-1.06,7.287503002,2.88,0.84,3,4.33,-1.9,4.728519853
14/05/2019 16:30,7.46648,-0.92936,7.524096863,2.67648,0.78064,2.788,4.79,-1.71,5.08607904,7.47648,-0.93936,7.535260473,2.67648,0.78064,2.788,4.8,-1.72,5.098862618
14/05/2019 17:00,7.78088,-0.81516,7.823463389,2.45088,0.71484,2.553,5.33,-1.53,5.54525022,7.79088,-0.82516,7.834455961,2.45088,0.71484,2.553,5.34,-1.54,5.557625392
14/05/2019 17:30,8.13352,-3.23064,8.751638841,2.36352,0.68936,2.462,5.77,-3.92,6.975621836,7.41352,2.57936,7.849418883,2.36352,0.68936,2.462,5.05,1.89,5.392086795
14/05/2019 18:00,7.85672,-0.13804,7.857932565,2.16672,0.63196,2.257,5.69,-0.77,5.741863809,7.86672,-0.14804,7.868112823,2.16672,0.63196,2.257,5.7,-0.78,5.753120892
14/05/2019 18:30,8.05256,-0.21842,8.055521699,1.58256,0.46158,1.6485,6.47,-0.68,6.505636018,8.06256,-0.23842,8.066084419,1.58256,0.46158,1.6485,6.48,-0.7,6.51769898
14/05/2019 19:00,8.27096,-0.35472,8.278563015,1.32096,0.38528,1.376,6.95,-0.74,6.989284656,8.28096,-0.36472,8.288987827,1.32096,0.38528,1.376,6.96,-0.75,7.000292851
14/05/2019 19:30,8.62456,-1.45492,8.746417975,1.11456,0.32508,1.161,7.51,-1.78,7.718063229,8.40456,0.46508,8.417418143,1.11456,0.32508,1.161,7.29,0.14,7.291344183
14/05/2019 20:00,8.99608,-4.20656,9.930992015,1.00608,0.29344,1.048,7.99,-4.5,9.170065431,8.14608,3.09344,8.713666875,1.00608,0.29344,1.048,7.14,2.8,7.669393718
14/05/2019 20:30,8.77728,-1.12496,8.849077873,0.97728,0.28504,1.018,7.8,-1.41,7.926417854,8.73728,-0.48496,8.750728427,0.97728,0.28504,1.018,7.76,-0.77,7.798108745
14/05/2019 21:00,8.64368,-0.81476,8.681995036,0.94368,0.27524,0.983,7.7,-1.09,7.77676668,8.70368,-0.83476,8.743618805,0.94368,0.27524,0.983,7.76,-1.11,7.838985904
14/05/2019 21:30,8.55096,-0.76972,8.585533519,0.96096,0.28028,1.001,7.59,-1.05,7.662284255,8.58096,-0.77972,8.616312309,0.96096,0.28028,1.001,7.62,-1.06,7.693373772
14/05/2019 22:00,8.30096,-0.72972,8.332972351,0.96096,0.28028,1.001,7.34,-1.01,7.409163246,8.32096,-0.73972,8.353775254,0.96096,0.28028,1.001,7.36,-1.02,7.430343195
14/05/2019 22:30,7.90768,-0.64776,7.934166371,0.96768,0.28224,1.008,6.94,-0.93,7.002035418,7.91768,-0.65776,7.944954676,0.96768,0.28224,1.008,6.95,-0.94,7.01328026
14/05/2019 23:00,7.37384,-0.53888,7.393504446,0.96384,0.28112,1.004,6.41,-0.82,6.462236455,7.38384,-0.54888,7.404212477,0.96384,0.28112,1.004,6.42,-0.83,6.473430312
14/05/2019 23:30,6.84216,-0.38812,6.853159169,0.93216,0.27188,0.971,5.91,-0.66,5.946738602,6.84216,-0.39812,6.853732779,0.93216,0.27188,0.971,5.91,-0.67,5.947856757
15/05/2019 00:00,6.27256,2.37908,6.708578881,0.92256,0.26908,0.961,5.35,2.11,5.751052078,6.98256,-3.45092,7.788773523,0.92256,0.26908,0.961,6.06,-3.72,7.110696168
15/05/2019 00:30,6.09448,3.17964,6.874066991,0.92448,0.26964,0.963,5.17,2.91,5.932705959,7.01448,-4.35036,8.254002774,0.92448,0.26964,0.963,6.09,-4.62,7.644115384
15/05/2019 01:00,6.00256,3.22908,6.815987397,0.92256,0.26908,0.961,5.08,2.96,5.879455757,6.91256,-4.30092,8.14133887,0.92256,0.26908,0.961,5.99,-4.57,7.534255106
15/05/2019 01:30,6.27352,3.22936,7.055906689,0.92352,0.26936,0.962,5.35,2.96,6.114253838,7.19352,-4.30064,8.381064037,0.92352,0.26936,0.962,6.27,-4.57,7.758724122
15/05/2019 02:00,6.53216,3.24188,7.292386454,0.93216,0.27188,0.971,5.6,2.97,6.338840588,7.45216,-4.27812,8.592845827,0.93216,0.27188,0.971,6.52,-4.55,7.950654061
15/05/2019 02:30,6.6464,3.2002,7.376714241,0.9264,0.2702,0.965,5.72,2.93,6.426764349,7.5764,-4.3298,8.726339725,0.9264,0.2702,0.965,6.65,-4.6,8.085944595
15/05/2019 03:00,6.53352,3.22936,7.288048408,0.92352,0.26936,0.962,5.61,2.96,6.34300402,7.45352,-4.30064,8.605257974,0.92352,0.26936,0.962,6.53,-4.57,7.970307397
15/05/2019 03:30,6.3916,3.3388,7.211111981,0.9216,0.2688,0.96,5.47,3.07,6.272623056,7.3116,-4.2112,8.437635925,0.9216,0.2688,0.96,6.39,-4.48,7.804005382
15/05/2019 04:00,6.36352,3.29936,7.167995759,0.92352,0.26936,0.962,5.44,3.03,6.226917375,7.28352,-4.26064,8.438170228,0.92352,0.26936,0.962,6.36,-4.53,7.808360904
15/05/2019 04:30,6.36256,3.29908,7.167014623,0.92256,0.26908,0.961,5.44,3.03,6.226917375,7.28256,-4.24092,8.427400702,0.92256,0.26908,0.961,6.36,-4.51,7.796774974
15/05/2019 05:00,6.21352,3.33936,7.054017012,0.92352,0.26936,0.962,5.29,3.07,6.116289725,7.12352,-4.19064,8.264744449,0.92352,0.26936,0.962,6.2,-4.46,7.637512684
15/05/2019 05:30,6.22168,3.36174,7.071817153,0.93168,0.27174,0.9705,5.29,3.09,6.126352912,7.13168,-4.16826,8.260463126,0.93168,0.27174,0.9705,6.2,-4.44,7.625850772
15/05/2019 06:00,6.86864,-0.08748,6.869197056,0.96864,0.28252,1.009,5.9,-0.37,5.911590311,6.92864,-0.59748,6.954353644,0.96864,0.28252,1.009,5.96,-0.88,6.02461617
15/05/2019 06:30,7.508,-0.446,7.521235271,1.008,0.294,1.05,6.5,-0.74,6.541987466,7.518,-0.466,7.532428559,1.008,0.294,1.05,6.51,-0.76,6.554212386
15/05/2019 07:00,8.26392,-0.71094,8.294444493,1.09392,0.31906,1.1395,7.17,-1.03,7.243604075,8.28392,-0.72094,8.31523211,1.09392,0.31906,1.1395,7.19,-1.04,7.26482622
15/05/2019 07:30,8.67688,-0.71716,8.706466849,1.82688,0.53284,1.903,6.85,-1.25,6.963117118,8.68688,-0.73716,8.718101227,1.82688,0.53284,1.903,6.86,-1.27,6.976567924
15/05/2019 08:00,8.72696,-1.01172,8.785408824,2.01696,0.58828,2.101,6.71,-1.6,6.898122933,8.73696,-1.03172,8.797665383,2.01696,0.58828,2.101,6.72,-1.62,6.912510398
15/05/2019 08:30,8.7464,-1.2148,8.830359676,2.2464,0.6552,2.34,6.5,-1.87,6.763645467,8.7564,-1.2348,8.843035226,2.2464,0.6552,2.34,6.51,-1.89,6.778805204
15/05/2019 09:00,8.15536,-1.15052,8.236115164,2.53536,0.73948,2.641,5.62,-1.89,5.929291695,8.16536,-1.15052,8.246017233,2.53536,0.73948,2.641,5.63,-1.89,5.938770917
15/05/2019 09:30,7.83952,-0.96014,7.898097407,2.87952,0.83986,2.9995,4.96,-1.8,5.276514001,7.84952,-0.97014,7.909243696,2.87952,0.83986,2.9995,4.97,-1.81,5.28932888
15/05/2019 10:00,8.0524,-1.2268,8.145316691,3.0624,0.8932,3.19,4.99,-2.12,5.421669485,8.0624,-1.2368,8.156713063,3.0624,0.8932,3.19,5,-2.13,5.434786104
15/05/2019 10:30,7.8952,-1.3014,8.001738874,3.1152,0.9086,3.245,4.78,-2.21,5.266165588,7.9052,-1.3214,8.014878976,3.1152,0.9086,3.245,4.79,-2.23,5.283654039
15/05/2019 11:00,7.51648,-1.56186,7.677035772,2.97648,0.86814,3.1005,4.54,-2.43,5.149417443,7.52648,-1.57186,7.688865004,2.97648,0.86814,3.1005,4.55,-2.44,5.16295458
15/05/2019 11:30,7.05864,-1.73998,7.269933222,2.46864,0.72002,2.5715,4.59,-2.46,5.207657823,7.06864,-1.74998,7.282039649,2.46864,0.72002,2.5715,4.6,-2.47,5.221197181
15/05/2019 12:00,6.80296,-1.86872,7.054954231,2.47296,0.72128,2.576,4.33,-2.59,5.045493038,6.81296,-1.87872,7.067249309,2.47296,0.72128,2.576,4.34,-2.6,5.059209424
15/05/2019 12:30,6.6296,-1.6947,6.842777525,2.5896,0.7553,2.6975,4.04,-2.45,4.724838622,6.6396,-1.7047,6.854946408,2.5896,0.7553,2.6975,4.05,-2.46,4.738575735
15/05/2019 13:00,7.09432,-1.36624,7.224679093,3.30432,0.96376,3.442,3.79,-2.33,4.448932456,7.10432,-1.37624,7.236394074,3.30432,0.96376,3.442,3.8,-2.34,4.462689772
15/05/2019 13:30,7.71048,-1.33736,7.825601165,3.54048,1.03264,3.688,4.17,-2.37,4.796436177,7.72048,-1.34736,7.837167243,3.54048,1.03264,3.688,4.18,-2.38,4.810072765
15/05/2019 14:00,7.4004,-1.5428,7.559507391,3.3504,0.9772,3.49,4.05,-2.52,4.77,7.4104,-1.5528,7.571341757,3.3504,0.9772,3.49,4.06,-2.53,4.78377466
15/05/2019 14:30,6.98184,-1.31738,7.105039046,3.47184,1.01262,3.6165,3.51,-2.33,4.212956207,6.99184,-1.32738,7.116724264,3.47184,1.01262,3.6165,3.52,-2.34,4.226819135
15/05/2019 15:00,7.50888,-1.02616,7.578672918,4.05888,1.18384,4.228,3.45,-2.21,4.097145348,7.51888,-1.03616,7.589939657,4.05888,1.18384,4.228,3.46,-2.22,4.110960958
15/05/2019 15:30,7.27224,-1.05268,7.348034417,3.52224,1.02732,3.669,3.75,-2.08,4.288228072,7.28224,-1.06268,7.359368737,3.52224,1.02732,3.669,3.76,-2.09,4.301825194
15/05/2019 16:00,7.94088,-1.26516,8.041032583,3.41088,0.99484,3.553,4.53,-2.26,5.062459876,7.95088,-1.28516,8.054075304,3.41088,0.99484,3.553,4.54,-2.28,5.080354318
15/05/2019 16:30,8.90528,-1.28096,8.996936723,3.18528,0.92904,3.318,5.72,-2.21,6.132087736,8.92528,-1.30096,9.019596443,3.18528,0.92904,3.318,5.74,-2.23,6.157962325
15/05/2019 17:00,8.83752,-1.18614,8.916764427,2.92752,0.85386,3.0495,5.91,-2.04,6.252175621,8.84752,-1.20614,8.929355175,2.92752,0.85386,3.0495,5.92,-2.06,6.268173578
15/05/2019 17:30,9.02048,-0.47986,9.033234473,3.84048,1.12014,4.0005,5.18,-1.6,5.421475814,9.02048,-0.49986,9.034318981,3.84048,1.12014,4.0005,5.18,-1.62,5.427411906
15/05/2019 18:00,8.65168,-0.79826,8.688428273,2.37168,0.69174,2.4705,6.28,-1.49,6.454339625,8.66168,-0.81826,8.700244241,2.37168,0.69174,2.4705,6.29,-1.51,6.468709299
15/05/2019 18:30,8.76296,-0.70122,8.79097136,2.05296,0.59878,2.1385,6.71,-1.3,6.834771393,8.77296,-0.71122,8.801741933,2.05296,0.59878,2.1385,6.72,-1.31,6.846495454
15/05/2019 19:00,8.80936,-0.63852,8.832470289,1.71936,0.50148,1.791,7.09,-1.14,7.181065381,8.81936,-0.65852,8.843910866,1.71936,0.50148,1.791,7.1,-1.16,7.194136501
15/05/2019 19:30,8.87432,-0.71874,8.903378159,1.44432,0.42126,1.5045,7.43,-1.14,7.516947519,8.89432,-0.73874,8.924946221,1.44432,0.42126,1.5045,7.45,-1.16,7.539767901
15/05/2019 20:00,8.83872,-0.72954,8.868776683,1.33872,0.39046,1.3945,7.5,-1.12,7.583165566,8.86872,-0.74954,8.900337333,1.33872,0.39046,1.3945,7.53,-1.14,7.615805932
15/05/2019 20:30,8.96688,-0.79716,9.00224422,1.34688,0.39284,1.403,7.62,-1.19,7.712360209,8.99688,-0.80716,9.033014834,1.34688,0.39284,1.403,7.65,-1.2,7.743545699
15/05/2019 21:00,9.01488,-0.72316,9.043838886,1.39488,0.40684,1.453,7.62,-1.13,7.703330449,9.04488,-0.73316,9.074545597,1.39488,0.40684,1.453,7.65,-1.14,7.734474772
15/05/2019 21:30,9.09456,-0.82492,9.131895455,1.35456,0.39508,1.411,7.74,-1.22,7.835559967,9.12456,-0.83492,9.162679008,1.35456,0.39508,1.411,7.77,-1.23,7.866752824
15/05/2019 22:00,8.66424,-0.69668,8.692204427,1.31424,0.38332,1.369,7.35,-1.08,7.428923206,8.68424,-0.71668,8.713762368,1.31424,0.38332,1.369,7.37,-1.1,7.451637404
15/05/2019 22:30,8.29248,-0.58136,8.312833693,1.33248,0.38864,1.388,6.96,-0.97,7.027268317,8.30248,-0.60136,8.324230175,1.33248,0.38864,1.388,6.97,-0.99,7.039957386
15/05/2019 23:00,7.95088,-0.57016,7.971296958,1.37088,0.39984,1.428,6.58,-0.97,6.651112689,7.96088,-0.57016,7.981271377,1.37088,0.39984,1.428,6.59,-0.97,6.66100593
15/05/2019 23:30,7.564,-0.688,7.595224816,1.344,0.392,1.4,6.22,-1.08,6.313065816,7.574,-0.708,7.607019127,1.344,0.392,1.4,6.23,-1.1,6.326365465
16/05/2019 00:00,7.3076,-0.6782,7.339003543,1.3776,0.4018,1.435,5.93,-1.08,6.027545106,7.3076,-0.6982,7.340878762,1.3776,0.4018,1.435,5.93,-1.1,6.031160751
16/05/2019 00:30,7.1588,-1.5466,7.323959926,1.3488,0.3934,1.405,5.81,-1.94,6.125332644,6.9188,0.4934,6.936370593,1.3488,0.3934,1.405,5.57,0.1,5.570897594
16/05/2019 01:00,7.15584,-3.31788,7.887608877,1.27584,0.37212,1.329,5.88,-3.69,6.94193777,6.42584,2.75212,6.990392278,1.27584,0.37212,1.329,5.15,2.38,5.67334998
16/05/2019 01:30,7.05328,-0.24696,7.057602142,1.31328,0.38304,1.368,5.74,-0.63,5.774469673,7.05328,-0.26696,7.058330284,1.31328,0.38304,1.368,5.74,-0.65,5.776685901
16/05/2019 02:00,7.37944,-0.41808,7.391273611,1.30944,0.38192,1.364,6.07,-0.8,6.122491323,7.37944,-0.42808,7.391845994,1.30944,0.38192,1.364,6.07,-0.81,6.123806006
16/05/2019 02:30,7.38136,-0.20752,7.384276539,1.31136,0.38248,1.366,6.07,-0.59,6.098606398,7.34136,-0.48752,7.35752964,1.31136,0.38248,1.366,6.03,-0.87,6.092437936
16/05/2019 03:00,7.41504,-0.13228,7.416219805,1.29504,0.37772,1.349,6.12,-0.51,6.141213235,7.32504,-0.85228,7.374455383,1.29504,0.37772,1.349,6.03,-1.23,6.154169318
16/05/2019 03:30,7.416,-0.092,7.416570636,1.296,0.378,1.35,6.12,-0.47,6.138020854,7.326,-0.812,7.370862907,1.296,0.378,1.35,6.03,-1.19,6.1462997
16/05/2019 04:00,7.25736,-0.03452,7.257442098,1.28736,0.37548,1.341,5.97,-0.41,5.984062165,7.19736,-0.74452,7.235765405,1.28736,0.37548,1.341,5.91,-1.12,6.015189108
16/05/2019 04:30,7.2916,-0.0962,7.292234568,1.2816,0.3738,1.335,6.01,-0.47,6.028349691,7.2316,-0.8162,7.277514754,1.2816,0.3738,1.335,5.95,-1.19,6.067833221
16/05/2019 05:00,7.18104,-0.06928,7.181374186,1.27104,0.37072,1.324,5.91,-0.44,5.926356385,7.11104,-0.78928,7.154708436,1.27104,0.37072,1.324,5.84,-1.16,5.954091031
16/05/2019 05:30,7.28064,-0.06648,7.28094351,1.28064,0.37352,1.334,6,-0.44,6.016111701,7.22064,-0.78648,7.263345841,1.28064,0.37352,1.334,5.94,-1.16,6.052206209
16/05/2019 06:00,7.4968,-0.0701,7.497127733,1.3368,0.3899,1.3925,6.16,-0.46,6.177151447,7.4268,-0.7901,7.468709142,1.3368,0.3899,1.3925,6.09,-1.18,6.203265269
16/05/2019 06:30,8.79344,-0.55108,8.810691017,1.33344,0.38892,1.389,7.46,-0.94,7.518989294,8.82344,-1.26108,8.913103623,1.33344,0.38892,1.389,7.49,-1.65,7.669589298
16/05/2019 07:00,10.12848,-0.95086,10.17301538,1.36848,0.39914,1.4255,8.76,-1.35,8.863413564,10.29848,-1.22086,10.37059253,1.36848,0.39914,1.4255,8.93,-1.62,9.075753412
16/05/2019 07:30,9.02528,-0.71846,9.053831446,2.16528,0.63154,2.2555,6.86,-1.35,6.9915735,9.04528,-0.73846,9.075374012,2.16528,0.63154,2.2555,6.88,-1.37,7.015076621
16/05/2019 08:00,8.96592,-0.83494,9.004712447,2.24592,0.65506,2.3395,6.72,-1.49,6.883204196,8.97592,-0.84494,9.015601114,2.24592,0.65506,2.3395,6.73,-1.5,6.895135967
16/05/2019 08:30,8.6616,-0.8087,8.699270673,2.5416,0.7413,2.6475,6.12,-1.55,6.313232136,8.6716,-0.8187,8.710161666,2.5416,0.7413,2.6475,6.13,-1.56,6.325385364
16/05/2019 09:00,8.40896,-0.98322,8.466246503,2.38896,0.69678,2.4885,6.02,-1.68,6.250024,8.41896,-1.00322,8.47852215,2.38896,0.69678,2.4885,6.03,-1.7,6.26505387
16/05/2019 09:30,8.19256,-0.84092,8.235604762,2.60256,0.75908,2.711,5.59,-1.6,5.814473321,8.20256,-0.85092,8.246578406,2.60256,0.75908,2.711,5.6,-1.61,5.826843056
16/05/2019 10:00,8.11888,-1.08116,8.190550616,2.97888,0.86884,3.103,5.14,-1.95,5.497463051,8.12888,-1.09116,8.201787622,2.97888,0.86884,3.103,5.15,-1.96,5.510362964
16/05/2019 10:30,8.40008,-1.19956,8.485298357,3.19008,0.93044,3.323,5.21,-2.13,5.628587745,8.41008,-1.20956,8.496615856,3.19008,0.93044,3.323,5.22,-2.14,5.64163097
16/05/2019 11:00,8.55264,-1.30548,8.651700931,3.51264,1.02452,3.659,5.04,-2.33,5.55252195,8.56264,-1.32548,8.664623535,3.51264,1.02452,3.659,5.05,-2.35,5.570008977
16/05/2019 11:30,7.97152,-1.29164,8.075485434,3.97152,1.15836,4.137,4,-2.45,4.690682253,7.98152,-1.31164,8.088575956,3.97152,1.15836,4.137,4.01,-2.47,4.709670901
16/05/2019 12:00,7.7068,-1.1726,7.795495943,4.0368,1.1774,4.205,3.67,-2.35,4.357912344,7.7168,-1.1926,7.808411938,4.0368,1.1774,4.205,3.68,-2.37,4.377133765
16/05/2019 12:30,7.69936,-1.19852,7.792085382,3.63936,1.06148,3.791,4.06,-2.26,4.64663319,7.69936,-1.20852,7.793629771,3.63936,1.06148,3.791,4.06,-2.27,4.651505133
16/05/2019 13:00,7.6148,-1.0511,7.687001382,2.9448,0.8589,3.0675,4.67,-1.91,5.045493038,7.6248,-1.0611,7.698279564,2.9448,0.8589,3.0675,4.68,-1.92,5.058537338
16/05/2019 13:30,7.7988,-1.0666,7.871398669,3.0288,0.8834,3.155,4.77,-1.95,5.153193185,7.8088,-1.0866,7.884038115,3.0288,0.8834,3.155,4.78,-1.97,5.170038685
16/05/2019 14:00,7.492,-1.1615,7.581500264,3.012,0.8785,3.1375,4.48,-2.04,4.922600939,7.502,-1.1715,7.592918823,3.012,0.8785,3.1375,4.49,-2.05,4.935848458
16/05/2019 14:30,7.20608,-0.81156,7.251635581,3.52608,1.02844,3.673,3.68,-1.84,4.114365079,7.21608,-0.82156,7.262697254,3.52608,1.02844,3.673,3.69,-1.85,4.127783909
16/05/2019 15:00,7.28048,-0.76986,7.321070513,3.60048,1.05014,3.7505,3.68,-1.82,4.105459779,7.29048,-0.77986,7.33207203,3.60048,1.05014,3.7505,3.69,-1.83,4.118859065
16/05/2019 15:30,6.782,-0.7115,6.819219622,3.252,0.9485,3.3875,3.53,-1.66,3.900833244,6.802,-0.7215,6.84015835,3.252,0.9485,3.3875,3.55,-1.67,3.92318748
16/05/2019 16:00,7.15192,-0.79944,7.196461908,3.36192,0.98056,3.502,3.79,-1.78,4.187182824,7.16192,-0.81944,7.208646197,3.36192,0.98056,3.502,3.8,-1.8,4.204759208
16/05/2019 16:30,7.75344,-0.72608,7.787363097,3.13344,0.91392,3.264,4.62,-1.64,4.902448368,7.76344,-0.74608,7.799207396,3.13344,0.91392,3.264,4.63,-1.66,4.918587196
16/05/2019 17:00,8.44704,-0.28628,8.451889789,3.88704,1.13372,4.049,4.56,-1.42,4.775981575,8.45704,-0.29628,8.462228276,3.88704,1.13372,4.049,4.57,-1.43,4.788507074
16/05/2019 17:30,8.2876,-0.0132,8.287610512,3.1776,0.9268,3.31,5.11,-0.94,5.195738639,8.2876,-0.0232,8.287632473,3.1776,0.9268,3.31,5.11,-0.95,5.197557118
16/05/2019 18:00,7.8872,-0.0254,7.887240899,2.1072,0.6146,2.195,5.78,-0.64,5.815324583,7.8972,-0.0354,7.897279342,2.1072,0.6146,2.195,5.79,-0.65,5.826371083
16/05/2019 18:30,8.00752,-0.08114,8.007931084,1.60752,0.46886,1.6745,6.4,-0.55,6.423589339,8.01752,-0.10114,8.018157909,1.60752,0.46886,1.6745,6.41,-0.57,6.435293311
16/05/2019 19:00,8.292,-0.054,8.29217583,1.392,0.406,1.45,6.9,-0.46,6.915316334,8.312,-0.064,8.312246387,1.392,0.406,1.45,6.92,-0.47,6.935942618
16/05/2019 19:30,8.37872,-0.12454,8.379645521,1.21872,0.35546,1.2695,7.16,-0.48,7.176071349,8.38872,-0.13454,8.389798821,1.21872,0.35546,1.2695,7.17,-0.49,7.186723871
16/05/2019 20:00,8.2472,-0.1329,8.248270743,1.0872,0.3171,1.1325,7.16,-0.45,7.174127125,8.2572,-0.1429,8.258436429,1.0872,0.3171,1.1325,7.17,-0.46,7.184740775
16/05/2019 20:30,8.28384,-0.26138,8.287962636,1.02384,0.29862,1.0665,7.26,-0.56,7.281565766,8.30384,-0.27138,8.308273337,1.02384,0.29862,1.0665,7.28,-0.57,7.302280466
16/05/2019 21:00,8.3528,-0.3746,8.361195668,1.0128,0.2954,1.055,7.34,-0.67,7.370515586,8.3728,-0.3846,8.381628541,1.0128,0.2954,1.055,7.36,-0.68,7.391346291
16/05/2019 21:30,8.39072,-0.38354,8.399481237,1.05072,0.30646,1.0945,7.34,-0.69,7.372360545,8.41072,-0.40354,8.420395207,1.05072,0.30646,1.0945,7.36,-0.71,7.39416662
16/05/2019 22:00,8.12576,-0.39082,8.135153093,1.02576,0.29918,1.0685,7.1,-0.69,7.133449376,8.14576,-0.41082,8.156112987,1.02576,0.29918,1.0685,7.12,-0.71,7.155312712
16/05/2019 22:30,7.80528,-0.39096,7.815065297,1.02528,0.29904,1.068,6.78,-0.69,6.815020176,7.81528,-0.41096,7.826077536,1.02528,0.29904,1.068,6.79,-0.71,6.827019848
16/05/2019 23:00,7.37168,-0.42576,7.383964897,1.11168,0.32424,1.158,6.26,-0.75,6.304768037,7.38168,-0.44576,7.395126882,1.11168,0.32424,1.158,6.27,-0.77,6.317103767
16/05/2019 23:30,7.0676,-0.4782,7.083759242,1.1376,0.3318,1.185,5.93,-0.81,5.985064745,7.0676,-0.4982,7.085137472,1.1376,0.3318,1.185,5.93,-0.83,5.987804272
17/05/2019 00:00,6.9184,-0.5838,6.942987901,1.1184,0.3262,1.165,5.8,-0.91,5.870953926,6.9184,-0.5938,6.9438359,1.1184,0.3262,1.165,5.8,-0.92,5.872512239
17/05/2019 00:30,6.6848,-0.5536,6.707683952,1.0848,0.3164,1.13,5.6,-0.87,5.667177428,6.6848,-0.5736,6.709364202,1.0848,0.3164,1.13,5.6,-0.89,5.67028218
17/05/2019 01:00,6.71272,-0.60004,6.73948498,1.06272,0.30996,1.107,5.65,-0.91,5.722813993,6.73272,-0.61004,6.760300837,1.06272,0.30996,1.107,5.67,-0.92,5.744153549
17/05/2019 01:30,7.09312,-0.62284,7.12041298,1.05312,0.30716,1.097,6.04,-0.93,6.111178282,7.11312,-0.63284,7.141215765,1.05312,0.30716,1.097,6.06,-0.94,6.132470954
17/05/2019 02:00,7.22336,-0.61152,7.249199018,1.02336,0.29848,1.066,6.2,-0.91,6.266426414,7.25336,-0.62152,7.27993945,1.02336,0.29848,1.066,6.23,-0.92,6.297563021
17/05/2019 02:30,7.1112,-0.5534,7.13270054,1.0512,0.3066,1.095,6.06,-0.86,6.120718912,7.1412,-0.5634,7.163390049,1.0512,0.3066,1.095,6.09,-0.87,6.151828996
17/05/2019 03:00,7.01848,-0.54836,7.039869331,1.06848,0.31164,1.113,5.95,-0.86,6.011830004,7.03848,-0.55836,7.060592511,1.06848,0.31164,1.113,5.97,-0.87,6.033058926
17/05/2019 03:30,6.98096,-0.53472,7.001409001,1.08096,0.31528,1.126,5.9,-0.85,5.960914359,6.99096,-0.55472,7.01293348,1.08096,0.31528,1.126,5.91,-0.87,5.973692326
17/05/2019 04:00,7.11264,-0.56548,7.135083419,1.11264,0.32452,1.159,6,-0.89,6.065649182,7.11264,-0.57548,7.135882917,1.11264,0.32452,1.159,6,-0.9,6.067124525
17/05/2019 04:30,7.31072,-0.65604,7.340096416,1.11072,0.32396,1.157,6.2,-0.98,6.276973793,7.31072,-0.66604,7.340996949,1.11072,0.32396,1.157,6.2,-0.99,6.278542825
17/05/2019 05:00,7.02592,-0.62744,7.053880691,1.10592,0.32256,1.152,5.92,-0.95,5.995740154,7.02592,-0.63744,7.054777218,1.10592,0.32256,1.152,5.92,-0.96,5.99733274
17/05/2019 05:30,6.73416,-0.54212,6.7559459,1.12416,0.32788,1.171,5.61,-0.87,5.677059098,6.73416,-0.56212,6.757580173,1.12416,0.32788,1.171,5.61,-0.89,5.680158448
17/05/2019 06:00,6.86536,-0.45302,6.880290332,1.15536,0.33698,1.2035,5.71,-0.79,5.764390688,6.86536,-0.47302,6.881636132,1.15536,0.33698,1.2035,5.71,-0.81,5.767165682
17/05/2019 06:30,8.38264,-0.68048,8.410214409,1.23264,0.35952,1.284,7.15,-1.04,7.22524048,8.45264,-0.70048,8.481615129,1.23264,0.35952,1.284,7.22,-1.06,7.297396796
17/05/2019 07:00,8.3932,-0.6774,8.420491494,1.2432,0.3626,1.295,7.15,-1.04,7.22524048,8.4632,-0.6974,8.491885597,1.2432,0.3626,1.295,7.22,-1.06,7.297396796
17/05/2019 07:30,8.82808,-0.55056,8.845231077,1.67808,0.48944,1.748,7.15,-1.04,7.22524048,8.89808,-0.57056,8.916353874,1.67808,0.48944,1.748,7.22,-1.06,7.297396796
17/05/2019 08:00,9.28512,-0.97684,9.336362771,1.72512,0.50316,1.797,7.56,-1.48,7.703505695,9.31512,-0.99684,9.368305642,1.72512,0.50316,1.797,7.59,-1.5,7.736801665
17/05/2019 08:30,9.4068,-1.1101,9.472075182,1.5768,0.4599,1.6425,7.83,-1.57,7.985849986,9.4668,-1.1201,9.532834114,1.5768,0.4599,1.6425,7.89,-1.58,8.046645264
17/05/2019 09:00,9.55296,-1.32622,9.644579008,1.21296,0.35378,1.2635,8.34,-1.68,8.50752608,9.64296,-1.34622,9.736477076,1.21296,0.35378,1.2635,8.43,-1.7,8.599703483
17/05/2019 09:30,9.40568,-1.02626,9.461502304,1.79568,0.52374,1.8705,7.61,-1.55,7.766247485,9.43568,-1.03626,9.49241233,1.79568,0.52374,1.8705,7.64,-1.56,7.797640669
17/05/2019 10:00,9.288,-0.986,9.340189506,2.208,0.644,2.3,7.08,-1.63,7.265211628,9.308,-1.006,9.362205937,2.208,0.644,2.3,7.1,-1.65,7.289204346
17/05/2019 10:30,9.54024,-1.14368,9.608547403,1.77024,0.51632,1.844,7.77,-1.66,7.945344549,9.60024,-1.15368,9.669311537,1.77024,0.51632,1.844,7.83,-1.67,8.006110167
17/05/2019 11:00,8.8532,-1.0999,8.921262817,2.0232,0.5901,2.1075,6.83,-1.69,7.035978965,8.8632,-1.1099,8.932423649,2.0232,0.5901,2.1075,6.84,-1.7,7.04809194
17/05/2019 11:30,8.85696,-1.08922,8.923684253,2.19696,0.64078,2.2885,6.66,-1.73,6.881024633,8.86696,-1.10922,8.93607009,2.19696,0.64078,2.2885,6.67,-1.75,6.895752316
17/05/2019 12:00,8.98824,-1.19468,9.067288382,2.41824,0.70532,2.519,6.57,-1.9,6.839217792,9.00824,-1.21468,9.089765421,2.41824,0.70532,2.519,6.59,-1.92,6.864000291
17/05/2019 12:30,8.37008,-1.02206,8.432250343,3.25008,0.94794,3.3855,5.12,-1.97,5.485918337,8.38008,-1.04206,8.444621356,3.25008,0.94794,3.3855,5.13,-1.99,5.502453998
17/05/2019 13:00,8.2088,-0.8491,8.252597667,2.8488,0.8309,2.9675,5.36,-1.68,5.617116698,8.2188,-0.8691,8.264623903,2.8488,0.8309,2.9675,5.37,-1.7,5.632663668
17/05/2019 13:30,8.3352,-0.8764,8.381147654,2.5152,0.7336,2.62,5.82,-1.61,6.038584271,8.3552,-0.8964,8.40314822,2.5152,0.7336,2.62,5.84,-1.63,6.063208721
17/05/2019 14:00,7.93368,-0.99226,7.995489869,3.28368,0.95774,3.4205,4.65,-1.95,5.042320894,7.94368,-1.00226,8.006658295,3.28368,0.95774,3.4205,4.66,-1.96,5.055412941
17/05/2019 14:30,7.93424,-0.83418,7.977970961,3.41424,0.99582,3.5565,4.52,-1.83,4.876402362,7.94424,-0.84418,7.988966707,3.41424,0.99582,3.5565,4.53,-1.84,4.889427369
17/05/2019 15:00,8.19432,-3.20624,8.799253105,2.58432,0.75376,2.692,5.61,-3.96,6.866855175,7.58432,1.78376,7.791258538,2.58432,0.75376,2.692,5,1.03,5.104987757
17/05/2019 15:30,7.87632,-3.56024,8.643594484,2.05632,0.59976,2.142,5.82,-4.16,7.153880066,7.01632,2.24976,7.3681861,2.05632,0.59976,2.142,4.96,1.65,5.227245929
17/05/2019 16:00,8.15832,-0.40424,8.168328789,2.00832,0.58576,2.092,6.15,-0.99,6.2291733,8.08832,-1.12424,8.166078373,2.00832,0.58576,2.092,6.08,-1.71,6.315892653
17/05/2019 16:30,8.04216,-0.37812,8.051044168,1.89216,0.55188,1.971,6.15,-0.93,6.219919614,7.97216,-1.08812,8.046076075,1.89216,0.55188,1.971,6.08,-1.64,6.297301009
17/05/2019 17:00,8.30712,-0.26334,8.311292959,1.73712,0.50666,1.8095,6.57,-0.77,6.614967876,8.24712,-0.97334,8.304359039,1.73712,0.50666,1.8095,6.51,-1.48,6.676114139
17/05/2019 17:30,8.45696,-0.14922,8.458276364,1.71696,0.50078,1.7885,6.74,-0.65,6.771270191,8.39696,-0.86922,8.441829224,1.71696,0.50078,1.7885,6.68,-1.37,6.819039522
17/05/2019 18:00,8.71464,0.18802,8.716668047,2.32464,0.67802,2.4215,6.39,-0.49,6.40875963,8.66464,-0.52198,8.680348464,2.32464,0.67802,2.4215,6.34,-1.2,6.452565381
17/05/2019 18:30,8.74624,-0.14568,8.747453161,1.38624,0.40432,1.444,7.36,-0.55,7.380521662,8.69624,-0.85568,8.738236573,1.38624,0.40432,1.444,7.31,-1.26,7.417796169
17/05/2019 19:00,8.7048,-0.1911,8.706897395,1.2648,0.3689,1.3175,7.44,-0.56,7.461045503,8.6748,-0.9011,8.721475578,1.2648,0.3689,1.3175,7.41,-1.27,7.518044959
17/05/2019 19:30,8.60736,-0.21952,8.610158837,1.16736,0.34048,1.216,7.44,-0.56,7.461045503,8.57736,-0.92952,8.627578571,1.16736,0.34048,1.216,7.41,-1.27,7.518044959
17/05/2019 20:00,8.49408,-0.16506,8.495683601,1.11408,0.32494,1.1605,7.38,-0.49,7.396249049,8.45408,-0.87506,8.499246946,1.11408,0.32494,1.1605,7.34,-1.2,7.437445798
17/05/2019 20:30,9.03944,-3.67808,9.759085408,1.06944,0.31192,1.114,7.97,-3.99,8.91296808,8.25944,1.88192,8.471125781,1.06944,0.31192,1.114,7.19,1.57,7.359415738
17/05/2019 21:00,8.75816,-1.03262,8.818824788,1.08816,0.31738,1.1335,7.67,-1.35,7.787900873,8.66816,-1.14262,8.743144643,1.08816,0.31738,1.1335,7.58,-1.46,7.719326395
17/05/2019 21:30,8.64096,-0.70472,8.669649359,1.08096,0.31528,1.126,7.56,-1.02,7.628499197,8.62096,-1.42472,8.737893247,1.08096,0.31528,1.126,7.54,-1.74,7.738165157
17/05/2019 22:00,8.88016,-0.69912,8.907637756,1.10016,0.32088,1.146,7.78,-1.02,7.846578872,8.91016,-1.41912,9.022463788,1.10016,0.32088,1.146,7.81,-1.74,8.001481113
17/05/2019 22:30,7.9948,-0.7336,8.028386887,1.0848,0.3164,1.13,6.91,-1.05,6.989320425,7.9848,-0.9736,8.043937344,1.0848,0.3164,1.13,6.9,-1.29,7.019551268
17/05/2019 23:00,7.62592,-0.79744,7.667500662,1.10592,0.32256,1.152,6.52,-1.12,6.615496958,7.63592,-0.80744,7.678491623,1.10592,0.32256,1.152,6.53,-1.13,6.627050626
17/05/2019 23:30,7.26728,-0.79996,7.311176007,1.09728,0.32004,1.143,6.17,-1.12,6.270829291,7.26728,-0.80996,7.312276923,1.09728,0.32004,1.143,6.17,-1.13,6.272623056
18/05/2019 00:00,6.93248,-0.75136,6.973078287,1.09248,0.31864,1.138,5.84,-1.07,5.937213151,6.93248,-0.77136,6.975261658,1.09248,0.31864,1.138,5.84,-1.09,5.940850108
18/05/2019 00:30,6.77192,-0.75444,6.813815392,1.08192,0.31556,1.127,5.69,-1.07,5.789732291,6.78192,-0.77444,6.825994155,1.08192,0.31556,1.127,5.7,-1.09,5.803283553
18/05/2019 01:00,6.63536,-0.58052,6.660706104,1.09536,0.31948,1.141,5.54,-0.9,5.612628618,6.63536,-0.60052,6.662479013,1.09536,0.31948,1.141,5.54,-0.92,5.615870369
18/05/2019 01:30,6.98384,-0.59388,7.009045199,1.08384,0.31612,1.129,5.9,-0.91,5.96976549,6.98384,-0.61388,7.010768132,1.08384,0.31612,1.129,5.9,-0.93,5.972846892
18/05/2019 02:00,7.21536,-0.62052,7.241993165,1.09536,0.31948,1.141,6.12,-0.94,6.19176873,7.22536,-0.64052,7.253695127,1.09536,0.31948,1.141,6.13,-0.96,6.204715948
18/05/2019 02:30,7.19232,-0.60724,7.217908797,1.07232,0.31276,1.117,6.12,-0.92,6.188764012,7.20232,-0.61724,7.228720399,1.07232,0.31276,1.117,6.13,-0.93,6.20014516
18/05/2019 03:00,7.02232,-0.60724,7.048525988,1.07232,0.31276,1.117,5.95,-0.92,6.020705939,7.02232,-0.61724,7.049394541,1.07232,0.31276,1.117,5.95,-0.93,6.022242107
18/05/2019 03:30,6.94328,-0.60696,6.969758791,1.07328,0.31304,1.118,5.87,-0.92,5.941658018,6.94328,-0.61696,6.970636757,1.07328,0.31304,1.118,5.87,-0.93,5.943214618
18/05/2019 04:00,6.85496,-0.59772,6.88096983,1.10496,0.32228,1.151,5.75,-0.92,5.823134895,6.86496,-0.60772,6.891806686,1.10496,0.32228,1.151,5.76,-0.93,5.834595102
18/05/2019 04:30,6.81112,-0.63884,6.841013975,1.10112,0.32116,1.147,5.71,-0.96,5.790138168,6.81112,-0.64884,6.841955057,1.10112,0.32116,1.147,5.71,-0.97,5.791804555
18/05/2019 05:00,6.67824,-0.59968,6.705110409,1.09824,0.32032,1.144,5.58,-0.92,5.655333766,6.67824,-0.61968,6.706928716,1.09824,0.32032,1.144,5.58,-0.94,5.65862174
18/05/2019 05:30,6.76576,-0.60332,6.792606525,1.08576,0.31668,1.131,5.68,-0.92,5.754024678,6.76576,-0.62332,6.794412131,1.08576,0.31668,1.131,5.68,-0.94,5.757256291
18/05/2019 06:00,6.86824,-0.56968,6.891825302,1.09824,0.32032,1.144,5.77,-0.89,5.838236035,6.86824,-0.57968,6.89265911,1.09824,0.32032,1.144,5.77,-0.9,5.839768831
18/05/2019 06:30,7.3516,-0.7387,7.388619644,1.1016,0.3213,1.1475,6.25,-1.06,6.339250744,7.3616,-0.7587,7.400593236,1.1016,0.3213,1.1475,6.26,-1.08,6.352479831
18/05/2019 07:00,7.67232,-0.84224,7.718410614,1.19232,0.34776,1.242,6.48,-1.19,6.588360949,7.68232,-0.85224,7.729447173,1.19232,0.34776,1.242,6.49,-1.2,6.600007576
18/05/2019 07:30,8.17488,-0.92816,8.22740202,1.51488,0.44184,1.578,6.66,-1.37,6.799448507,8.17488,-0.93816,8.228536152,1.51488,0.44184,1.578,6.66,-1.38,6.801470429
18/05/2019 08:00,8.76224,-1.09768,8.830727671,1.48224,0.43232,1.544,7.28,-1.53,7.439038916,8.79224,-1.11768,8.862995701,1.48224,0.43232,1.544,7.31,-1.55,7.472523001
18/05/2019 08:30,8.99784,-1.12438,9.067819752,1.52784,0.44562,1.5915,7.47,-1.57,7.633203783,9.01784,-1.13438,9.088908419,1.52784,0.44562,1.5915,7.49,-1.58,7.654835073
18/05/2019 09:00,9.07968,-1.04176,9.139247934,1.63968,0.47824,1.708,7.44,-1.52,7.593681584,9.10968,-1.06176,9.171346902,1.63968,0.47824,1.708,7.47,-1.54,7.627089878
18/05/2019 09:30,8.65424,-0.85918,8.696784478,1.61424,0.47082,1.6815,7.04,-1.33,7.164530689,8.67424,-0.87918,8.718680924,1.61424,0.47082,1.6815,7.06,-1.35,7.187913466
18/05/2019 10:00,8.89,-1.0125,8.947472059,1.74,0.5075,1.8125,7.15,-1.52,7.309781118,8.9,-1.0325,8.959690634,1.74,0.5075,1.8125,7.16,-1.54,7.323742213
18/05/2019 10:30,8.75984,-0.94838,8.811028399,1.95984,0.57162,2.0415,6.8,-1.52,6.967811708,8.76984,-0.96838,8.82314306,1.95984,0.57162,2.0415,6.81,-1.54,6.981955314
18/05/2019 11:00,8.69328,-1.02196,8.753143401,1.67328,0.48804,1.743,7.02,-1.51,7.180564045,8.71328,-1.03196,8.774177443,1.67328,0.48804,1.743,7.04,-1.52,7.202221879
18/05/2019 11:30,8.55648,-0.95686,8.609815971,1.89648,0.55314,1.9755,6.66,-1.51,6.829033607,8.56648,-0.96686,8.620869901,1.89648,0.55314,1.9755,6.67,-1.52,6.841001389
18/05/2019 12:00,8.16344,-0.84108,8.206653898,2.05344,0.59892,2.139,6.11,-1.44,6.277395957,8.17344,-0.85108,8.21763096,2.05344,0.59892,2.139,6.12,-1.45,6.289427637
18/05/2019 12:30,7.87592,-0.49494,7.891456231,2.48592,0.72506,2.5895,5.39,-1.22,5.52634599,7.88592,-0.50494,7.902069264,2.48592,0.72506,2.5895,5.4,-1.23,5.538312017
18/05/2019 13:00,7.82736,-0.69202,7.857891336,1.94736,0.56798,2.0285,5.88,-1.26,6.013484847,7.83736,-0.71202,7.869636856,1.94736,0.56798,2.0285,5.89,-1.28,6.027478743
18/05/2019 13:30,7.91864,-0.71748,7.951077726,1.68864,0.49252,1.759,6.23,-1.21,6.346416312,7.92864,-0.72748,7.961944448,1.68864,0.49252,1.759,6.24,-1.22,6.358144383
18/05/2019 14:00,8.31072,-1.62854,8.46877851,1.65072,0.48146,1.7195,6.66,-2.11,6.986250783,8.09072,0.04146,8.090826228,1.65072,0.48146,1.7195,6.44,-0.44,6.455013555
18/05/2019 14:30,8.09944,-3.85308,8.969233735,2.14944,0.62692,2.239,5.95,-4.48,7.448013158,7.08944,2.85692,7.643438454,2.14944,0.62692,2.239,4.94,2.23,5.420009225
18/05/2019 15:00,8.31512,-3.89934,9.184011817,2.26512,0.66066,2.3595,6.05,-4.56,7.576021383,7.32512,2.78066,7.835142184,2.26512,0.66066,2.3595,5.06,2.12,5.486164416
18/05/2019 15:30,7.262,-0.494,7.278782865,2.112,0.616,2.2,5.15,-1.11,5.268263471,7.262,-0.514,7.28016758,2.112,0.616,2.2,5.15,-1.13,5.272513632
18/05/2019 16:00,7.44232,-0.47724,7.457605849,1.79232,0.52276,1.867,5.65,-1,5.737813172,7.45232,-0.48724,7.468231129,1.79232,0.52276,1.867,5.66,-1.01,5.749408665
18/05/2019 16:30,7.84104,-0.49928,7.856919804,1.51104,0.44072,1.574,6.33,-0.94,6.399414036,7.85104,-0.51928,7.868194253,1.51104,0.44072,1.574,6.34,-0.96,6.412269489
18/05/2019 17:00,8.31408,-0.58006,8.334290363,1.23408,0.35994,1.2855,7.08,-0.94,7.142128534,8.33408,-0.60006,8.35565446,1.23408,0.35994,1.2855,7.1,-0.96,7.164607456
18/05/2019 17:30,8.57584,-0.49538,8.590135799,1.21584,0.35462,1.2665,7.36,-0.85,7.408920299,8.59584,-0.51538,8.611276436,1.21584,0.35462,1.2665,7.38,-0.87,7.431103552
18/05/2019 18:00,8.74832,-0.44424,8.759592,1.28832,0.37576,1.342,7.46,-0.82,7.504931712,8.77832,-0.45424,8.790064619,1.28832,0.37576,1.342,7.49,-0.83,7.535847663
18/05/2019 18:30,8.66848,-0.34836,8.675476944,1.30848,0.38164,1.363,7.36,-0.73,7.396113844,8.69848,-0.35836,8.705858728,1.30848,0.38164,1.363,7.39,-0.74,7.426957654
18/05/2019 19:00,8.50096,-0.34222,8.507845523,1.26096,0.36778,1.3135,7.24,-0.71,7.274730236,8.52096,-0.37222,8.529085945,1.26096,0.36778,1.3135,7.26,-0.74,7.297616049
18/05/2019 19:30,8.4472,-0.3379,8.453955539,1.2072,0.3521,1.2575,7.24,-0.69,7.272805511,8.4672,-0.3479,8.474344237,1.2072,0.3521,1.2575,7.26,-0.7,7.293668487
18/05/2019 20:00,8.31352,-0.39064,8.322692737,1.16352,0.33936,1.212,7.15,-0.73,7.187169123,8.32352,-0.41064,8.333643285,1.16352,0.33936,1.212,7.16,-0.75,7.199173564
18/05/2019 20:30,8.57416,-0.68212,8.601250339,1.12416,0.32788,1.171,7.45,-1.01,7.518151369,8.60416,-0.69212,8.631952236,1.12416,0.32788,1.171,7.48,-1.02,7.549225126
18/05/2019 21:00,8.54488,-0.74066,8.576919695,1.09488,0.31934,1.1405,7.45,-1.06,7.525031561,8.57488,-0.76066,8.608552181,1.09488,0.31934,1.1405,7.48,-1.08,7.557565746
18/05/2019 21:30,8.6196,-0.6522,8.644239064,1.0896,0.3178,1.135,7.53,-0.97,7.592219702,8.6296,-0.8122,8.667737017,1.0896,0.3178,1.135,7.54,-1.13,7.624204877
18/05/2019 22:00,8.37056,-0.61192,8.392897045,1.09056,0.31808,1.136,7.28,-0.93,7.339162078,8.40056,-0.62192,8.423549893,1.09056,0.31808,1.136,7.31,-0.94,7.370189957
18/05/2019 22:30,7.7696,-0.4022,7.780003149,1.0896,0.3178,1.135,6.68,-0.72,6.718690349,7.7796,-0.4122,7.790512499,1.0896,0.3178,1.135,6.69,-0.73,6.729710246
18/05/2019 23:00,7.45248,-0.38136,7.462231141,1.09248,0.31864,1.138,6.36,-0.7,6.398406052,7.45248,-0.39136,7.462748877,1.09248,0.31864,1.138,6.36,-0.71,6.399507794
18/05/2019 23:30,7.24864,-0.42248,7.260941482,1.08864,0.31752,1.134,6.16,-0.74,6.204288839,7.24864,-0.43248,7.261530197,1.08864,0.31752,1.134,6.16,-0.75,6.205489505
19/05/2019 00:00,6.97056,-0.39192,6.981569165,1.09056,0.31808,1.136,5.88,-0.71,5.922710528,6.97056,-0.41192,6.982720444,1.09056,0.31808,1.136,5.88,-0.73,5.925141349
19/05/2019 00:30,6.7396,-0.3922,6.751002074,1.0896,0.3178,1.135,5.65,-0.71,5.694435881,6.7396,-0.4122,6.752193495,1.0896,0.3178,1.135,5.65,-0.73,5.696964104
19/05/2019 01:00,6.74056,-0.55192,6.763117979,1.09056,0.31808,1.136,5.65,-0.87,5.716589893,6.71056,-0.57192,6.734887378,1.09056,0.31808,1.136,5.62,-0.89,5.690035149
19/05/2019 01:30,6.97152,-0.51164,6.990269423,1.09152,0.31836,1.137,5.88,-0.83,5.938291,6.98152,-0.53164,7.001732828,1.09152,0.31836,1.137,5.89,-0.85,5.95101672
19/05/2019 02:00,7.26864,-0.52248,7.287394102,1.08864,0.31752,1.134,6.18,-0.84,6.236826116,7.26864,-0.54248,7.288855329,1.08864,0.31752,1.134,6.18,-0.86,6.239551266
19/05/2019 02:30,7.2344,-0.5208,7.253121811,1.0944,0.3192,1.14,6.14,-0.84,6.197192913,7.2444,-0.5408,7.264557523,1.0944,0.3192,1.14,6.15,-0.86,6.209838967
19/05/2019 03:00,7.01112,-0.46884,7.026778394,1.10112,0.32116,1.147,5.91,-0.79,5.962566561,7.01112,-0.47884,7.027452696,1.10112,0.32116,1.147,5.91,-0.8,5.963899731
19/05/2019 03:30,7.09112,-0.51884,7.110075794,1.10112,0.32116,1.147,5.99,-0.84,6.048611411,7.10112,-0.52884,7.120784858,1.10112,0.32116,1.147,6,-0.85,6.05990924
19/05/2019 04:00,7.03112,-0.52884,7.050980088,1.10112,0.32116,1.147,5.93,-0.85,5.990609318,7.04112,-0.54884,7.06247805,1.10112,0.32116,1.147,5.94,-0.87,6.003374051
19/05/2019 04:30,6.94016,-0.52912,6.960300913,1.10016,0.32088,1.146,5.84,-0.85,5.901533699,6.94016,-0.54912,6.961849869,1.10016,0.32088,1.146,5.84,-0.87,5.904447476
19/05/2019 05:00,6.81016,-0.36912,6.820156069,1.10016,0.32088,1.146,5.71,-0.69,5.751538924,6.77016,-0.74912,6.811479076,1.10016,0.32088,1.146,5.67,-1.07,5.770077989
19/05/2019 05:30,6.8188,-0.3866,6.829750581,1.1088,0.3234,1.155,5.71,-0.71,5.753972541,6.7788,-0.8466,6.831461118,1.1088,0.3234,1.155,5.67,-1.17,5.789455933
19/05/2019 06:00,6.8668,-0.6426,6.89680194,1.1568,0.3374,1.205,5.71,-0.98,5.793487723,6.8568,-0.6526,6.887785784,1.1568,0.3374,1.205,5.7,-0.99,5.785334908
19/05/2019 06:30,6.96016,-0.65412,6.990829722,1.22016,0.35588,1.271,5.74,-1.01,5.828181535,6.96016,-0.66412,6.991772493,1.22016,0.35588,1.271,5.74,-1.02,5.829922813
19/05/2019 07:00,7.11608,-0.70906,7.151318805,1.30608,0.38094,1.3605,5.81,-1.09,5.911361941,7.12608,-0.72906,7.163277508,1.30608,0.38094,1.3605,5.82,-1.11,5.924905063
19/05/2019 07:30,7.26688,-0.61216,7.292618515,1.70688,0.49784,1.778,5.56,-1.11,5.669717806,7.26688,-0.63216,7.294324588,1.70688,0.49784,1.778,5.56,-1.13,5.673667244
19/05/2019 08:00,7.45448,-0.68536,7.485919476,2.00448,0.58464,2.088,5.45,-1.27,5.59601644,7.45448,-0.70536,7.487777027,2.00448,0.58464,2.088,5.45,-1.29,5.600589255
19/05/2019 08:30,7.55648,-0.51936,7.574306886,2.43648,0.71064,2.538,5.12,-1.23,5.265671847,7.55648,-0.53936,7.575704535,2.43648,0.71064,2.538,5.12,-1.25,5.270379493
19/05/2019 09:00,7.69016,-0.64412,7.717088272,2.42016,0.70588,2.521,5.27,-1.35,5.440165439,7.69016,-0.66412,7.718783337,2.42016,0.70588,2.521,5.27,-1.37,5.445162991
19/05/2019 09:30,7.80272,-0.59004,7.824997546,2.74272,0.79996,2.857,5.06,-1.39,5.247446998,7.80272,-0.60004,7.825757944,2.74272,0.79996,2.857,5.06,-1.4,5.250104761
19/05/2019 10:00,7.63464,-0.32698,7.64163882,3.16464,0.92302,3.2965,4.47,-1.25,4.641486831,7.63464,-0.38698,7.644441212,3.16464,0.92302,3.2965,4.47,-1.31,4.658003864
