Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/05/2019 10:30,7.51096,-0.44472,7.5241143,3.00096,0.87528,3.126,4.51,-1.32,4.69920206,7.51096,-0.45472,7.524711981,3.00096,0.87528,3.126,4.51,-1.33,4.702020842
19/05/2019 11:00,7.46648,-0.71436,7.500575565,2.79648,0.81564,2.913,4.67,-1.53,4.914244601,7.47648,-0.73436,7.512458838,2.79648,0.81564,2.913,4.68,-1.55,4.93
19/05/2019 11:30,7.33848,-0.51336,7.356414018,3.10848,0.90664,3.238,4.23,-1.42,4.461983864,7.34848,-0.52336,7.367093321,3.10848,0.90664,3.238,4.24,-1.43,4.474650824
19/05/2019 12:00,7.3352,-0.5839,7.358403241,2.9352,0.8561,3.0575,4.4,-1.44,4.629643615,7.3452,-0.5939,7.369170934,2.9352,0.8561,3.0575,4.41,-1.45,4.642262379
19/05/2019 12:30,7.59968,-0.62426,7.625276169,2.17968,0.63574,2.2705,5.42,-1.26,5.564530528,7.60968,-0.64426,7.636903865,2.17968,0.63574,2.2705,5.43,-1.28,5.578826041
19/05/2019 13:00,7.7396,-0.7247,7.773454718,2.5896,0.7553,2.6975,5.15,-1.48,5.358441938,7.7096,-0.4747,7.724200428,2.5896,0.7553,2.6975,5.12,-1.23,5.265671847
19/05/2019 13:30,7.94296,-3.79122,8.801361409,2.29296,0.66878,2.3885,5.65,-4.46,7.198201164,6.92296,2.94878,7.524804227,2.29296,0.66878,2.3885,4.63,2.28,5.160939837
19/05/2019 14:00,7.72384,-4.21138,8.797353343,2.70384,0.78862,2.8165,5.02,-5,7.085224061,6.81384,3.21862,7.535776685,2.70384,0.78862,2.8165,4.11,2.43,4.774620404
19/05/2019 14:30,7.41472,-1.84654,7.641189871,2.27472,0.66346,2.3695,5.14,-2.51,5.720113635,7.04472,1.23346,7.151888104,2.27472,0.66346,2.3695,4.77,0.57,4.803935886
19/05/2019 15:00,7.53264,-0.35798,7.541141495,2.13264,0.62202,2.2215,5.4,-0.98,5.488205536,7.53264,-0.37798,7.542117359,2.13264,0.62202,2.2215,5.4,-1,5.491812087
19/05/2019 15:30,7.19184,-0.31488,7.198729888,2.21184,0.64512,2.304,4.98,-0.96,5.07168611,7.20184,-0.32488,7.209164057,2.21184,0.64512,2.304,4.99,-0.97,5.083404371
19/05/2019 16:00,7.46696,-0.27672,7.47208576,1.65696,0.48328,1.726,5.81,-0.76,5.859496565,7.47696,-0.28672,7.482455426,1.65696,0.48328,1.726,5.82,-0.77,5.870715459
19/05/2019 16:30,8.0804,-0.4178,8.09119404,1.3104,0.3822,1.365,6.77,-0.8,6.81710349,8.0904,-0.4378,8.10223679,1.3104,0.3822,1.365,6.78,-0.82,6.829407002
19/05/2019 17:00,8.66856,-1.20792,8.752314163,1.13856,0.33208,1.186,7.53,-1.54,7.685863647,8.52856,0.13208,8.529582686,1.13856,0.33208,1.186,7.39,-0.2,7.392705865
19/05/2019 17:30,10.42376,-4.62932,11.40549763,1.13376,0.33068,1.181,9.29,-4.96,10.53117752,10.11376,2.67068,10.46043369,1.13376,0.33068,1.181,8.98,2.34,9.279870689
19/05/2019 18:00,9.9916,-4.5012,10.95868934,1.1616,0.3388,1.21,8.83,-4.84,10.0694836,9.4316,2.8188,9.843815927,1.1616,0.3388,1.21,8.27,2.48,8.633846188
19/05/2019 18:30,9.5168,-4.5026,10.52819495,1.1568,0.3374,1.205,8.36,-4.84,9.659979296,8.7068,2.8574,9.163683812,1.1568,0.3374,1.205,7.55,2.52,7.959453499
19/05/2019 19:00,9.40192,-4.52694,10.4350029,1.14192,0.33306,1.1895,8.26,-4.86,9.583694486,8.57192,2.84306,9.031101962,1.14192,0.33306,1.1895,7.43,2.51,7.842512353
19/05/2019 19:30,9.33368,-4.53226,10.37588372,1.12368,0.32774,1.1705,8.21,-4.86,9.540634151,8.49368,2.83774,8.955186668,1.12368,0.32774,1.1705,7.37,2.51,7.785692005
19/05/2019 20:00,9.04792,-4.25394,9.998042901,1.11792,0.32606,1.1645,7.93,-4.58,9.157581558,8.23792,2.65606,8.655517353,1.11792,0.32606,1.1645,7.12,2.33,7.491548572
19/05/2019 20:30,8.59144,-0.69458,8.619471135,1.08144,0.31542,1.1265,7.51,-1.01,7.577611761,8.62144,-0.71458,8.651002962,1.08144,0.31542,1.1265,7.54,-1.03,7.610026281
19/05/2019 21:00,8.47184,-0.69738,8.5004948,1.07184,0.31262,1.1165,7.4,-1.01,7.468607635,8.50184,-0.71738,8.532052359,1.07184,0.31262,1.1165,7.43,-1.03,7.501053259
19/05/2019 21:30,8.50176,-0.69032,8.529740019,1.06176,0.30968,1.106,7.44,-1,7.506903489,8.53176,-0.70032,8.56045424,1.06176,0.30968,1.106,7.47,-1.01,7.537970549
19/05/2019 22:00,8.19752,-0.71864,8.228959691,1.06752,0.31136,1.112,7.13,-1.03,7.204012771,8.21752,-0.73864,8.250649914,1.06752,0.31136,1.112,7.15,-1.05,7.226686654
19/05/2019 22:30,7.8504,-0.6878,7.880472638,1.0704,0.3122,1.115,6.78,-1,6.853349546,7.8504,-0.7078,7.882243399,1.0704,0.3122,1.115,6.78,-1.02,6.856296376
19/05/2019 23:00,7.50424,-0.72668,7.539342266,1.07424,0.31332,1.119,6.43,-1.04,6.513562773,7.51424,-0.73668,7.550264909,1.07424,0.31332,1.119,6.44,-1.05,6.525036398
19/05/2019 23:30,7.33808,-0.84556,7.386635892,1.07808,0.31444,1.123,6.26,-1.16,6.366568935,7.34808,-0.85556,7.397720095,1.07808,0.31444,1.123,6.27,-1.17,6.378228594
20/05/2019 00:00,7.04424,-0.84668,7.094940747,1.07424,0.31332,1.119,5.97,-1.16,6.081652736,7.05424,-0.85668,7.106068013,1.07424,0.31332,1.119,5.98,-1.17,6.093381656
20/05/2019 00:30,6.63424,-0.66668,6.667653455,1.07424,0.31332,1.119,5.56,-0.98,5.645706333,6.63424,-0.68668,6.669682886,1.07424,0.31332,1.119,5.56,-1,5.649212334
20/05/2019 01:00,6.46616,-0.59612,6.49358023,1.07616,0.31388,1.121,5.39,-0.91,5.466278441,6.47616,-0.60612,6.504462299,1.07616,0.31388,1.121,5.4,-0.92,5.477809781
20/05/2019 01:30,6.85096,-0.59472,6.87672486,1.08096,0.31528,1.126,5.77,-0.91,5.841318344,6.85096,-0.60472,6.877596906,1.08096,0.31528,1.126,5.77,-0.92,5.842884562
20/05/2019 02:00,7.09328,-0.59696,7.118355316,1.07328,0.31304,1.118,6.02,-0.91,6.088390592,7.09328,-0.60696,7.11920091,1.07328,0.31304,1.118,6.02,-0.92,6.089893267
20/05/2019 02:30,7.07312,-0.56284,7.095478518,1.05312,0.30716,1.097,6.02,-0.87,6.082540588,7.07312,-0.57284,7.096278757,1.05312,0.30716,1.097,6.02,-0.88,6.083978961
20/05/2019 03:00,6.82312,-0.51284,6.842365921,1.05312,0.30716,1.097,5.77,-0.82,5.827975635,6.83312,-0.53284,6.853863684,1.05312,0.30716,1.097,5.78,-0.84,5.840719134
20/05/2019 03:30,6.82312,-0.51284,6.842365921,1.05312,0.30716,1.097,5.77,-0.82,5.827975635,6.83312,-0.53284,6.853863684,1.05312,0.30716,1.097,5.78,-0.84,5.840719134
20/05/2019 04:00,6.85408,-0.57256,6.877953009,1.05408,0.30744,1.098,5.8,-0.88,5.866378781,6.85408,-0.59256,6.879646793,1.05408,0.30744,1.098,5.8,-0.9,5.869412236
20/05/2019 04:30,6.85216,-0.57312,6.876086329,1.05216,0.30688,1.096,5.8,-0.88,5.866378781,6.85216,-0.59312,6.877782201,1.05216,0.30688,1.096,5.8,-0.9,5.869412236
20/05/2019 05:00,6.75408,-0.57256,6.778305216,1.05408,0.30744,1.098,5.7,-0.88,5.767529801,6.75408,-0.59256,6.780023894,1.05408,0.30744,1.098,5.7,-0.9,5.770615219
20/05/2019 05:30,6.82624,-0.58068,6.850893504,1.02624,0.29932,1.069,5.8,-0.88,5.866378781,6.82624,-0.60068,6.852617675,1.02624,0.29932,1.069,5.8,-0.9,5.869412236
20/05/2019 06:00,7.07352,-0.68564,7.106672034,1.04352,0.30436,1.087,6.03,-0.99,6.110728271,7.04352,-0.63564,7.072143395,1.04352,0.30436,1.087,6,-0.94,6.073186972
20/05/2019 06:30,8.01224,-3.17768,8.619375847,1.72224,0.50232,1.794,6.29,-3.68,7.287420669,7.38224,2.05232,7.662211482,1.72224,0.50232,1.794,5.66,1.55,5.868398419
20/05/2019 07:00,8.20488,-0.57316,8.224874966,1.87488,0.54684,1.953,6.33,-1.12,6.428320154,8.21488,-0.58316,8.235552744,1.87488,0.54684,1.953,6.34,-1.13,6.439914596
20/05/2019 07:30,8.97696,-1.05922,9.039234362,1.47696,0.43078,1.5385,7.5,-1.49,7.646574396,9.00696,-1.06922,9.070201754,1.47696,0.43078,1.5385,7.53,-1.5,7.677948945
20/05/2019 08:00,9.06656,-1.28642,9.157367889,1.96656,0.57358,2.0485,7.1,-1.86,7.339591269,9.05656,-1.01642,9.113418055,1.96656,0.57358,2.0485,7.09,-1.59,7.266099366
20/05/2019 08:30,9.1568,-3.3951,9.765945436,2.4168,0.7049,2.5175,6.74,-4.1,7.889081062,8.7068,0.2949,8.711792712,2.4168,0.7049,2.5175,6.29,-0.41,6.303348317
20/05/2019 09:00,8.88568,-1.49876,9.011192518,2.33568,0.68124,2.433,6.55,-2.18,6.903252856,8.85568,-1.80876,9.038510995,2.33568,0.68124,2.433,6.52,-2.49,6.979290795
20/05/2019 09:30,8.29752,-1.02364,8.360423255,2.86752,0.83636,2.987,5.43,-1.86,5.739729959,8.20752,-1.74364,8.390689185,2.86752,0.83636,2.987,5.34,-2.58,5.930598621
20/05/2019 10:00,7.88136,-1.28002,7.984628147,2.57136,0.74998,2.6785,5.31,-2.03,5.684804306,7.82136,-1.76002,8.016940978,2.57136,0.74998,2.6785,5.25,-2.51,5.819158015
20/05/2019 10:30,7.9784,-1.5513,8.127816327,2.7384,0.7987,2.8525,5.24,-2.35,5.742830313,7.9884,-1.5713,8.141469047,2.7384,0.7987,2.8525,5.25,-2.37,5.760156248
20/05/2019 11:00,7.75832,-1.70174,7.942760745,2.90832,0.84826,3.0295,4.85,-2.55,5.479507277,7.76832,-1.71174,7.954674692,2.90832,0.84826,3.0295,4.86,-2.56,5.493013745
20/05/2019 11:30,7.66472,-1.63654,7.837486577,2.75472,0.80346,2.8695,4.91,-2.44,5.482855096,7.67472,-1.65654,7.851461765,2.75472,0.80346,2.8695,4.92,-2.46,5.500727225
20/05/2019 12:00,8.158,-1.6935,8.331920922,2.628,0.7665,2.7375,5.53,-2.46,6.052478831,8.168,-1.7135,8.345795723,2.628,0.7665,2.7375,5.54,-2.48,6.069761116
20/05/2019 12:30,7.8296,-1.6472,8.000993938,2.4096,0.7028,2.51,5.42,-2.35,5.907529094,7.8396,-1.6572,8.012842192,2.4096,0.7028,2.51,5.43,-2.36,5.920684082
20/05/2019 13:00,7.54336,-1.42902,7.677524227,2.40336,0.70098,2.5035,5.14,-2.13,5.563856576,7.55336,-1.43902,7.689214905,2.40336,0.70098,2.5035,5.15,-2.14,5.576925676
20/05/2019 13:30,7.61824,-1.36218,7.739064223,2.35824,0.68782,2.4565,5.26,-2.05,5.645360927,7.62824,-1.37218,7.750672451,2.35824,0.68782,2.4565,5.27,-2.06,5.658312469
20/05/2019 14:00,7.62328,-1.53446,7.776179361,2.21328,0.64554,2.3055,5.41,-2.18,5.83270949,7.63328,-1.55446,7.789949258,2.21328,0.64554,2.3055,5.42,-2.2,5.849478609
20/05/2019 14:30,7.41808,-1.20306,7.515002611,2.69808,0.78694,2.8105,4.72,-1.99,5.122352975,7.42808,-1.22306,7.528097253,2.69808,0.78694,2.8105,4.73,-2.01,5.139357937
20/05/2019 15:00,7.768,-1.271,7.871293731,2.088,0.609,2.175,5.68,-1.88,5.983042704,7.768,-1.291,7.874547924,2.088,0.609,2.175,5.68,-1.9,5.989357228
20/05/2019 15:30,7.6584,-1.2538,7.760354696,2.0784,0.6062,2.165,5.58,-1.86,5.881836448,7.6684,-1.2738,7.773475735,2.0784,0.6062,2.165,5.59,-1.88,5.897669031
20/05/2019 16:00,8.38024,-1.17618,8.462376844,2.31024,0.67382,2.4065,6.07,-1.85,6.345659934,8.39024,-1.18618,8.473673952,2.31024,0.67382,2.4065,6.08,-1.86,6.358144383
20/05/2019 16:30,8.63888,-1.09866,8.708461486,2.43888,0.71134,2.5405,6.2,-1.81,6.458800198,8.64888,-1.10866,8.719647484,2.43888,0.71134,2.5405,6.21,-1.82,6.471205452
20/05/2019 17:00,8.67192,-1.09694,8.741022472,1.86192,0.54306,1.9395,6.81,-1.64,7.004691285,8.69192,-1.10694,8.762122428,1.86192,0.54306,1.9395,6.83,-1.65,7.026478492
20/05/2019 17:30,9.23384,-0.91888,9.279447268,1.92384,0.56112,2.004,7.31,-1.48,7.458317505,9.29384,-0.93888,9.34114327,1.92384,0.56112,2.004,7.37,-1.5,7.521096994
20/05/2019 18:00,9.42216,-0.75062,9.452011926,1.71216,0.49938,1.7835,7.71,-1.25,7.810672186,9.51216,-0.77062,9.543324528,1.71216,0.49938,1.7835,7.8,-1.27,7.902714723
20/05/2019 18:30,9.24024,-0.72118,9.268340512,1.47024,0.42882,1.5315,7.77,-1.15,7.85464194,9.33024,-0.74118,9.359632805,1.47024,0.42882,1.5315,7.86,-1.17,7.946603048
20/05/2019 19:00,8.49224,-0.60018,8.513422123,1.54224,0.44982,1.6065,6.95,-1.05,7.028869041,8.50224,-0.62018,8.524828928,1.54224,0.44982,1.6065,6.96,-1.07,7.041768244
20/05/2019 19:30,8.43976,-0.59632,8.460800577,1.34976,0.39368,1.406,7.09,-0.99,7.158784813,8.44976,-0.60632,8.471485584,1.34976,0.39368,1.406,7.1,-1,7.170076708
20/05/2019 20:00,8.29864,-0.50748,8.314142277,1.20864,0.35252,1.259,7.09,-0.86,7.141967516,8.30864,-0.52748,8.325366887,1.20864,0.35252,1.259,7.1,-0.88,7.154327362
20/05/2019 20:30,8.56424,-0.65918,8.589570714,1.13424,0.33082,1.1815,7.43,-0.99,7.495665414,8.58424,-0.66918,8.610283285,1.13424,0.33082,1.1815,7.45,-1,7.516814485
20/05/2019 21:00,8.84536,-0.79052,8.880614585,1.09536,0.31948,1.141,7.75,-1.11,7.829086792,8.88536,-0.80052,8.92134825,1.09536,0.31948,1.141,7.79,-1.12,7.870101651
20/05/2019 21:30,8.87728,-0.73996,8.908066064,1.09728,0.32004,1.143,7.78,-1.06,7.851878756,8.91728,-0.75996,8.949604561,1.09728,0.32004,1.143,7.82,-1.08,7.894225738
20/05/2019 22:00,8.35912,-0.68234,8.386922859,1.08912,0.31766,1.1345,7.27,-1,7.338453516,8.37912,-0.70234,8.408503639,1.08912,0.31766,1.1345,7.29,-1.02,7.361012159
20/05/2019 22:30,7.98016,-0.59912,8.002618222,1.10016,0.32088,1.146,6.88,-0.92,6.941239082,7.99016,-0.60912,8.013344121,1.10016,0.32088,1.146,6.89,-0.93,6.952481571
20/05/2019 23:00,7.52056,-0.57192,7.5422752,1.09056,0.31808,1.136,6.43,-0.89,6.491301873,7.52056,-0.59192,7.543818131,1.09056,0.31808,1.136,6.43,-0.91,6.494074222
20/05/2019 23:30,7.10344,-0.55108,7.124784137,1.09344,0.31892,1.139,6.01,-0.87,6.072643576,7.10344,-0.57108,7.126358972,1.09344,0.31892,1.139,6.01,-0.89,6.075541128
21/05/2019 00:00,6.77056,-0.64192,6.80092229,1.09056,0.31808,1.136,5.68,-0.96,5.760555529,6.77056,-0.65192,6.801873448,1.09056,0.31808,1.136,5.68,-0.97,5.762230471
21/05/2019 00:30,5.55,-0.99,5.637605875,0,0,0,5.55,-0.99,5.637605875,5.55,-1,5.639370532,0,0,0,5.55,-1,5.639370532
21/05/2019 01:00,5.5,-0.97,5.584881377,0,0,0,5.5,-0.97,5.584881377,5.51,-0.98,5.596472103,0,0,0,5.51,-0.98,5.596472103
21/05/2019 01:30,5.71192,-0.94944,5.790290701,0.00192,0.00056,0.002,5.71,-0.95,5.788488576,5.71192,-0.95944,5.791938812,0.00192,0.00056,0.002,5.71,-0.96,5.790138168
21/05/2019 02:00,5.92,-0.95,5.995740154,0,0,0,5.92,-0.95,5.995740154,5.92,-0.96,5.99733274,0,0,0,5.92,-0.96,5.99733274
21/05/2019 02:30,5.87,-0.86,5.93266382,0,0,0,5.87,-0.86,5.93266382,5.87,-0.87,5.93412167,0,0,0,5.87,-0.87,5.93412167
21/05/2019 03:00,5.8,-0.89,5.867887184,0,0,0,5.8,-0.89,5.867887184,5.8,-0.9,5.869412236,0,0,0,5.8,-0.9,5.869412236
21/05/2019 03:30,5.8,-0.89,5.867887184,0,0,0,5.8,-0.89,5.867887184,5.8,-0.9,5.869412236,0,0,0,5.8,-0.9,5.869412236
21/05/2019 04:00,5.66,-0.83,5.720533192,0,0,0,5.66,-0.83,5.720533192,5.66,-0.85,5.723469228,0,0,0,5.66,-0.85,5.723469228
21/05/2019 04:30,5.66144,-0.82958,5.72189705,0.00144,0.00042,0.0015,5.66,-0.83,5.720533192,5.63144,-0.82958,5.692215689,0.00144,0.00042,0.0015,5.63,-0.83,5.690852309
21/05/2019 05:00,5.66,-0.85,5.723469228,0,0,0,5.66,-0.85,5.723469228,5.63,-0.86,5.695305084,0,0,0,5.63,-0.86,5.695305084
21/05/2019 05:30,5.67152,-0.84664,5.73436469,0.01152,0.00336,0.012,5.66,-0.85,5.723469228,5.68152,-0.85664,5.74573769,0.01152,0.00336,0.012,5.67,-0.86,5.734849606
21/05/2019 06:00,5.83416,-0.83712,5.893911503,0.04416,0.01288,0.046,5.79,-0.85,5.852059467,5.83416,-0.84712,5.895340126,0.04416,0.01288,0.046,5.79,-0.86,5.853520308
21/05/2019 06:30,6.62248,-1.02886,6.701924668,0.07248,0.02114,0.0755,6.55,-1.05,6.633626459,6.62248,-1.04886,6.705024135,0.07248,0.02114,0.0755,6.55,-1.07,6.636821528
21/05/2019 07:00,7.21824,-1.25968,7.327331192,0.13824,0.04032,0.144,7.08,-1.3,7.198360925,7.22824,-1.26968,7.338905968,0.13824,0.04032,0.144,7.09,-1.31,7.210006935
21/05/2019 07:30,7.56336,-1.54402,7.719353098,0.36336,0.10598,0.3785,7.2,-1.65,7.386643351,7.58336,-1.56402,7.74296503,0.36336,0.10598,0.3785,7.22,-1.67,7.410620757
21/05/2019 08:00,7.65144,-1.71958,7.842288534,0.72144,0.21042,0.7515,6.93,-1.93,7.193733384,7.66144,-1.73958,7.856449672,0.72144,0.21042,0.7515,6.94,-1.95,7.208751626
21/05/2019 08:30,7.4404,-1.8253,7.661022925,1.0104,0.2947,1.0525,6.43,-2.12,6.770472657,7.4504,-1.8453,7.675519022,1.0104,0.2947,1.0525,6.44,-2.14,6.786250806
21/05/2019 09:00,7.03144,-1.88708,7.280262317,1.14144,0.33292,1.189,5.89,-2.22,6.29448171,7.04144,-1.90708,7.29512381,1.14144,0.33292,1.189,5.9,-2.24,6.310911186
21/05/2019 09:30,6.85048,-1.81736,7.087444786,1.38048,0.40264,1.438,5.47,-2.22,5.903329569,6.86048,-1.83736,7.102258627,1.38048,0.40264,1.438,5.48,-2.24,5.920135134
21/05/2019 10:00,6.73304,-1.88828,6.992812667,1.58304,0.46172,1.649,5.15,-2.35,5.660830328,6.74304,-1.90828,7.007861371,1.58304,0.46172,1.649,5.16,-2.37,5.678247969
21/05/2019 10:30,6.58352,-1.76314,6.815526264,1.94352,0.56686,2.0245,4.64,-2.33,5.192157548,6.59352,-1.77314,6.827776465,1.94352,0.56686,2.0245,4.65,-2.34,5.205583541
21/05/2019 11:00,6.30592,-1.91244,6.589541244,1.94592,0.56756,2.027,4.36,-2.48,5.015974482,6.31592,-1.93244,6.604935261,1.94592,0.56756,2.027,4.37,-2.5,5.034570488
21/05/2019 11:30,6.27328,-1.96946,6.575166511,2.09328,0.61054,2.1805,4.18,-2.58,4.912107491,6.27328,-1.97946,6.578168731,2.09328,0.61054,2.1805,4.18,-2.59,4.917367182
21/05/2019 12:00,5.954,-1.8155,6.224641054,2.244,0.6545,2.3375,3.71,-2.47,4.45701694,5.964,-1.8255,6.237126442,2.244,0.6545,2.3375,3.72,-2.48,4.470883582
21/05/2019 12:30,6.248,-1.781,6.496881175,2.088,0.609,2.175,4.16,-2.39,4.797676521,6.248,-1.791,6.499629605,2.088,0.609,2.175,4.16,-2.4,4.802665926
21/05/2019 13:00,6.1112,-1.7284,6.350915839,2.3712,0.6916,2.47,3.74,-2.42,4.454660481,6.1112,-1.7384,6.353644623,2.3712,0.6916,2.47,3.74,-2.43,4.460100896
21/05/2019 13:30,6.2668,-1.7426,6.50457047,1.8768,0.5474,1.955,4.39,-2.29,4.951383645,6.2668,-1.7626,6.509957066,1.8768,0.5474,1.955,4.39,-2.31,4.960665278
21/05/2019 14:00,6.34768,-1.90776,6.628166383,1.68768,0.49224,1.758,4.66,-2.4,5.241717276,6.35768,-1.92776,6.64351967,1.68768,0.49224,1.758,4.67,-2.42,5.259781364
21/05/2019 14:30,6.39808,-1.72306,6.626036783,1.73808,0.50694,1.8105,4.66,-2.23,5.166091366,6.40808,-1.73306,6.638296939,1.73808,0.50694,1.8105,4.67,-2.24,5.179430471
21/05/2019 15:00,6.38064,-1.81898,6.634851547,1.34064,0.39102,1.3965,5.04,-2.21,5.503244498,6.39064,-1.83898,6.649971959,1.34064,0.39102,1.3965,5.05,-2.23,5.52045288
21/05/2019 15:30,6.18952,-1.78264,6.441115059,1.73952,0.50736,1.812,4.45,-2.29,5.00465783,6.18952,-1.79264,6.443889819,1.73952,0.50736,1.812,4.45,-2.3,5.00924146
21/05/2019 16:00,6.52312,-1.87784,6.788031939,1.41312,0.41216,1.472,5.11,-2.29,5.599660704,6.53312,-1.88784,6.800411517,1.41312,0.41216,1.472,5.12,-2.3,5.61287805
21/05/2019 16:30,6.72872,-1.83454,6.974325046,0.73872,0.21546,0.7695,5.99,-2.05,6.331082056,6.73872,-1.85454,6.989253597,0.73872,0.21546,0.7695,6,-2.07,6.34703868
21/05/2019 17:00,7.43,-1.7,7.62200105,1.44,0.42,1.5,5.99,-2.12,6.354093169,7.44,-1.71,7.633983233,1.44,0.42,1.5,6,-2.13,6.366859508
21/05/2019 17:30,8.0052,-1.6189,8.167255613,0.8952,0.2611,0.9325,7.11,-1.88,7.354352453,8.0752,-1.6389,8.239833023,0.8952,0.2611,0.9325,7.18,-1.9,7.427139422
21/05/2019 18:00,7.71424,-1.33168,7.828337652,0.95424,0.27832,0.994,6.76,-1.61,6.949079076,7.76424,-1.35168,7.881019071,0.95424,0.27832,0.994,6.81,-1.63,7.002356746
21/05/2019 18:30,7.6136,-1.1952,7.706841636,0.6336,0.1848,0.66,6.98,-1.38,7.115110681,7.6436,-1.2052,7.738031274,0.6336,0.1848,0.66,7.01,-1.39,7.146481652
21/05/2019 19:00,7.78096,-1.25472,7.881475801,0.36096,0.10528,0.376,7.42,-1.36,7.543606565,7.84096,-1.26472,7.942302588,0.36096,0.10528,0.376,7.48,-1.37,7.604426343
21/05/2019 19:30,7.94648,-1.12436,8.025629558,0.15648,0.04564,0.163,7.79,-1.17,7.877372658,8.03648,-1.14436,8.11754708,0.15648,0.04564,0.163,7.88,-1.19,7.969347527
21/05/2019 20:00,7.21008,-1.07956,7.290452894,0.07008,0.02044,0.073,7.14,-1.1,7.224236984,7.22008,-1.08956,7.301828278,0.07008,0.02044,0.073,7.15,-1.11,7.235647863
21/05/2019 20:30,7.18032,-1.02824,7.253569659,0.04032,0.01176,0.042,7.14,-1.04,7.21534476,7.19032,-1.04824,7.26632705,0.04032,0.01176,0.042,7.15,-1.06,7.228146374
21/05/2019 21:00,7.1132,-0.8249,7.160871054,0.4632,0.1351,0.4825,6.65,-0.96,6.718935928,7.1232,-0.8349,7.171961813,0.4632,0.1351,0.4825,6.66,-0.97,6.730267454
21/05/2019 21:30,7.2008,-0.5631,7.222783553,0.6408,0.1869,0.6675,6.56,-0.75,6.602734282,7.1808,-0.9231,7.239889657,0.6408,0.1869,0.6675,6.54,-1.11,6.633528473
21/05/2019 22:00,7.09,-0.3475,7.098510847,0.66,0.1925,0.6875,6.43,-0.54,6.452635121,7.04,-1.1075,7.126580965,0.66,0.1925,0.6875,6.38,-1.3,6.511098218
21/05/2019 22:30,6.77912,-0.27484,6.784689013,0.66912,0.19516,0.697,6.11,-0.47,6.128050261,6.71912,-1.04484,6.799872366,0.66912,0.19516,0.697,6.05,-1.24,6.175767159
21/05/2019 23:00,6.67024,-1.74868,6.8956496,1.17024,0.34132,1.219,5.5,-2.09,5.883714813,6.20024,0.87132,6.261163997,1.17024,0.34132,1.219,5.03,0.53,5.057845391
21/05/2019 23:30,6.4,-4.23,7.671564378,0,0,0,6.4,-4.23,7.671564378,5.4,2.56,5.976085675,0,0,0,5.4,2.56,5.976085675
22/05/2019 00:00,5.75,-2,6.087897831,0,0,0,5.75,-2,6.087897831,5.4,0.22,5.404479623,0,0,0,5.4,0.22,5.404479623
22/05/2019 00:30,6.44344,-0.54108,6.466118356,1.09344,0.31892,1.139,5.35,-0.86,5.418680651,6.44344,-0.55108,6.466962827,1.09344,0.31892,1.139,5.35,-0.87,5.420276746
22/05/2019 01:00,6.44536,-0.54052,6.467984802,1.09536,0.31948,1.141,5.35,-0.86,5.418680651,6.44536,-0.55052,6.468828163,1.09536,0.31948,1.141,5.35,-0.87,5.420276746
22/05/2019 01:30,6.6588,-0.5166,6.67880925,1.1088,0.3234,1.155,5.55,-0.84,5.613207639,6.6588,-0.5466,6.681196674,1.1088,0.3234,1.155,5.55,-0.87,5.61777536
22/05/2019 02:00,7.01864,-0.59248,7.043602771,1.08864,0.31752,1.134,5.93,-0.91,5.999416638,7.01864,-0.60248,7.044450979,1.08864,0.31752,1.134,5.93,-0.92,6.000941593
22/05/2019 02:30,7.34632,-0.66024,7.375929392,1.09632,0.31976,1.142,6.25,-0.98,6.326365465,7.35632,-0.67024,7.386789939,1.09632,0.31976,1.142,6.26,-0.99,6.337799303
22/05/2019 03:00,7.1544,-0.7008,7.18864104,1.0944,0.3192,1.14,6.06,-1.02,6.145242062,7.1544,-0.7108,7.1896228,1.0944,0.3192,1.14,6.06,-1.03,6.146909793
22/05/2019 03:30,7.09536,-0.67052,7.12697205,1.09536,0.31948,1.141,6,-0.99,6.08112654,7.09536,-0.68052,7.127919823,1.09536,0.31948,1.141,6,-1,6.08276253
22/05/2019 04:00,6.6596,-0.6022,6.686771792,1.0896,0.3178,1.135,5.57,-0.92,5.645467208,6.6596,-0.6122,6.687679792,1.0896,0.3178,1.135,5.57,-0.93,5.647105453
22/05/2019 04:30,6.6692,-0.6094,6.696984172,1.0992,0.3206,1.145,5.57,-0.93,5.647105453,6.6692,-0.6294,6.698833704,1.0992,0.3206,1.145,5.57,-0.95,5.650433612
22/05/2019 05:00,6.90152,-0.65164,6.932215591,1.09152,0.31836,1.137,5.81,-0.97,5.890415945,6.91152,-0.66164,6.943117182,1.09152,0.31836,1.137,5.82,-0.98,5.901931887
22/05/2019 05:30,7.0564,-0.6473,7.086026972,1.1064,0.3227,1.1525,5.95,-0.97,6.028548747,7.0564,-0.6573,7.086947456,1.1064,0.3227,1.1525,5.95,-0.98,6.030165835
22/05/2019 06:00,7.22464,-0.67198,7.255823885,1.12464,0.32802,1.1715,6.1,-1,6.181423784,7.23464,-0.69198,7.267657962,1.12464,0.32802,1.1715,6.11,-1.02,6.19455406
22/05/2019 06:30,9.43576,-0.99832,9.488425033,1.20576,0.35168,1.256,8.23,-1.35,8.33998801,9.52576,-1.01832,9.580035449,1.20576,0.35168,1.256,8.32,-1.37,8.432040085
22/05/2019 07:00,8.77368,-1.10476,8.842960782,1.18368,0.34524,1.233,7.59,-1.45,7.727263422,8.80368,-1.11476,8.873977203,1.18368,0.34524,1.233,7.62,-1.46,7.758608123
22/05/2019 07:30,9.39584,-0.98538,9.447369107,1.69584,0.49462,1.7665,7.7,-1.48,7.840943821,9.43584,-1.00538,9.489249994,1.69584,0.49462,1.7665,7.74,-1.5,7.884009132
22/05/2019 08:00,10.0656,-3.1167,10.53708319,1.4856,0.4333,1.5475,8.58,-3.55,9.285413292,9.8256,-0.0267,9.825636277,1.4856,0.4333,1.5475,8.34,-0.46,8.352676218
22/05/2019 08:30,10.14552,-2.10214,10.36101195,1.29552,0.37786,1.3495,8.85,-2.48,9.190913992,10.15552,-1.82214,10.3176926,1.29552,0.37786,1.3495,8.86,-2.2,9.129052525
22/05/2019 09:00,9.73872,-1.35954,9.833159017,1.57872,0.46046,1.6445,8.16,-1.82,8.360502377,9.74872,-2.13954,9.980740105,1.57872,0.46046,1.6445,8.17,-2.6,8.573733143
22/05/2019 09:30,9.49256,-1.17092,9.56450464,2.12256,0.61908,2.211,7.37,-1.79,7.584260017,9.45256,-1.95092,9.651786332,2.12256,0.61908,2.211,7.33,-2.57,7.767483505
22/05/2019 10:00,9.57616,-1.18112,9.648724517,2.39616,0.69888,2.496,7.18,-1.88,7.422048235,9.52616,-1.95112,9.723918634,2.39616,0.69888,2.496,7.13,-2.65,7.606536663
22/05/2019 10:30,9.32216,-1.31062,9.413840441,2.19216,0.63938,2.2835,7.13,-1.95,7.39184686,9.26216,-2.09062,9.49517245,2.19216,0.63938,2.2835,7.07,-2.73,7.578772988
22/05/2019 11:00,9.3424,-1.2718,9.428568979,1.9824,0.5782,2.065,7.36,-1.85,7.588945908,9.3024,-2.0418,9.523843394,1.9824,0.5782,2.065,7.32,-2.62,7.774754015
22/05/2019 11:30,9.51384,-1.25388,9.596112056,1.80384,0.52612,1.879,7.71,-1.78,7.912806076,9.47384,-2.02388,9.687607269,1.80384,0.52612,1.879,7.67,-2.55,8.082784174
22/05/2019 12:00,9.19776,-1.25982,9.28363805,2.05776,0.60018,2.1435,7.14,-1.86,7.378292485,9.13776,-2.02982,9.360492885,2.05776,0.60018,2.1435,7.08,-2.63,7.552701503
22/05/2019 12:30,8.95496,-1.08272,9.020176894,2.66496,0.77728,2.776,6.29,-1.86,6.559245383,8.88496,-1.85272,9.076072146,2.66496,0.77728,2.776,6.22,-2.63,6.753169626
22/05/2019 13:00,8.24792,-0.89644,8.296492572,3.33792,0.97356,3.477,4.91,-1.87,5.25404606,8.15792,-1.67644,8.32839179,3.33792,0.97356,3.477,4.82,-2.65,5.500445437
22/05/2019 13:30,8.06,-2.575,8.461337069,3.72,1.085,3.875,4.34,-3.66,5.677252857,7.49,0.315,7.496620905,3.72,1.085,3.875,3.77,-0.77,3.847830558
22/05/2019 14:00,8.42128,-4.67796,9.633341404,3.40128,0.99204,3.543,5.02,-5.67,7.572932061,7.37128,2.11204,7.667886397,3.40128,0.99204,3.543,3.97,1.12,4.124960606
22/05/2019 14:30,8.41304,-4.57078,9.574511572,3.08304,0.89922,3.2115,5.33,-5.47,7.637394844,7.35304,2.23922,7.68643633,3.08304,0.89922,3.2115,4.27,1.34,4.475321218
22/05/2019 15:00,7.7424,-1.1718,7.830572968,3.1824,0.9282,3.315,4.56,-2.1,5.020318715,7.4924,-0.8318,7.538431468,3.1824,0.9282,3.315,4.31,-1.76,4.655502121
22/05/2019 15:30,7.29008,-0.96456,7.353614241,2.35008,0.68544,2.448,4.94,-1.65,5.208272266,7.11008,-1.14456,7.201614763,2.35008,0.68544,2.448,4.76,-1.83,5.099656851
22/05/2019 16:00,8.25344,-4.55358,9.426259208,2.59344,0.75642,2.7015,5.66,-5.31,7.760908452,7.23344,2.10642,7.53390068,2.59344,0.75642,2.7015,4.64,1.35,4.83240106
22/05/2019 16:30,8.4276,-4.5332,9.569448469,2.4576,0.7168,2.56,5.97,-5.25,7.950056604,7.4076,2.1168,7.704114485,2.4576,0.7168,2.56,4.95,1.4,5.144171459
22/05/2019 17:00,9.1616,-4.6862,10.29054833,2.2416,0.6538,2.335,6.92,-5.34,8.74082376,8.1616,1.9238,8.385268094,2.2416,0.6538,2.335,5.92,1.27,6.054692395
22/05/2019 17:30,9.44784,-4.05938,10.28300767,3.08784,0.90062,3.2165,6.36,-4.96,8.065432412,8.46784,2.56062,8.846529774,3.08784,0.90062,3.2165,5.38,1.66,5.630275304
22/05/2019 18:00,9.34,-4.085,10.19425451,1.56,0.455,1.625,7.78,-4.54,9.00777442,8.4,2.515,8.768422036,1.56,0.455,1.625,6.84,2.06,7.143472545
22/05/2019 18:30,9.42016,-4.01662,10.24073487,1.52016,0.44338,1.5835,7.9,-4.46,9.072022928,8.49016,2.57338,8.871589567,1.52016,0.44338,1.5835,6.97,2.13,7.288195936
22/05/2019 19:00,9.29584,-1.46288,9.41024225,1.39584,0.40712,1.454,7.9,-1.87,8.118306474,9.17584,-0.26288,9.179604872,1.39584,0.40712,1.454,7.78,-0.67,7.808796322
22/05/2019 19:30,8.88936,0.11898,8.890156211,2.97936,0.86898,3.1035,5.91,-0.75,5.957398761,8.88936,0.09898,8.889911037,2.97936,0.86898,3.1035,5.91,-0.77,5.959949664
22/05/2019 20:00,8.54176,-0.35282,8.549043563,1.36176,0.39718,1.4185,7.18,-0.75,7.219065036,8.56176,-0.37282,8.569873339,1.36176,0.39718,1.4185,7.2,-0.77,7.241056553
22/05/2019 20:30,8.6044,-0.7133,8.633915465,1.1544,0.3367,1.2025,7.45,-1.05,7.523629443,8.6344,-0.7233,8.664642304,1.1544,0.3367,1.2025,7.48,-1.06,7.554733615
22/05/2019 21:00,8.40584,-0.65038,8.430963186,1.09584,0.31962,1.1415,7.31,-0.97,7.374076213,8.42584,-0.67038,8.452466448,1.09584,0.31962,1.1415,7.33,-0.99,7.396553251
22/05/2019 21:30,8.40728,-0.69996,8.436367761,1.09728,0.32004,1.143,7.31,-1.02,7.380819738,8.42728,-0.70996,8.457132576,1.09728,0.32004,1.143,7.33,-1.03,7.40201324
22/05/2019 22:00,9.32056,-0.95192,9.369044263,1.09056,0.31808,1.136,8.23,-1.27,8.327412563,9.44056,-0.97192,9.49045845,1.09056,0.31808,1.136,8.35,-1.29,8.449059119
22/05/2019 22:30,8.9944,-0.7808,9.028226847,1.0944,0.3192,1.14,7.9,-1.1,7.976214641,9.1044,-1.0108,9.160339295,1.0944,0.3192,1.14,8.01,-1.33,8.119667481
22/05/2019 23:00,8.43576,-0.98332,8.49287731,1.08576,0.31668,1.131,7.35,-1.3,7.464080653,8.50576,-1.01332,8.565907459,1.08576,0.31668,1.131,7.42,-1.33,7.538255766
22/05/2019 23:30,7.46824,-1.70968,7.661436837,1.09824,0.32032,1.144,6.37,-2.03,6.68564133,7.23824,0.09032,7.238803492,1.09824,0.32032,1.144,6.14,-0.23,6.144306307
23/05/2019 00:00,6.97768,-0.71276,7.013989236,1.08768,0.31724,1.133,5.89,-1.03,5.979381239,6.95768,-0.59276,6.982884461,1.08768,0.31724,1.133,5.87,-0.91,5.940117844
23/05/2019 00:30,6.75056,-0.60192,6.777342252,1.09056,0.31808,1.136,5.66,-0.92,5.734282867,6.75056,-0.62192,6.779147793,1.09056,0.31808,1.136,5.66,-0.94,5.737525599
23/05/2019 01:00,6.74576,-0.56332,6.769239795,1.08576,0.31668,1.131,5.66,-0.88,5.728001397,6.64576,-0.58332,6.671310831,1.08576,0.31668,1.131,5.56,-0.9,5.632370726
23/05/2019 01:30,7.2544,-4.2408,8.403017553,1.0944,0.3192,1.14,6.16,-4.56,7.664150312,6.3644,3.1892,7.118748766,1.0944,0.3192,1.14,5.27,2.87,6.000816611
23/05/2019 02:00,7.3796,-4.2222,8.502086156,1.0896,0.3178,1.135,6.29,-4.54,7.757299788,6.4796,3.2178,7.234601095,1.0896,0.3178,1.135,5.39,2.9,6.120629053
23/05/2019 02:30,7.48248,-4.24136,8.60096748,1.09248,0.31864,1.138,6.39,-4.56,7.850203819,6.58248,3.19864,7.318493069,1.09248,0.31864,1.138,5.49,2.88,6.199556436
23/05/2019 03:00,7.3896,-4.2422,8.520707072,1.0896,0.3178,1.135,6.3,-4.56,7.77712029,6.4996,3.1978,7.243667924,1.0896,0.3178,1.135,5.41,2.88,6.128825336
23/05/2019 03:30,7.43536,-4.24052,8.559590422,1.09536,0.31948,1.141,6.34,-4.56,7.809558246,6.53536,3.20948,7.280912869,1.09536,0.31948,1.141,5.44,2.89,6.160008117
23/05/2019 04:00,7.27152,-4.18164,8.388153325,1.09152,0.31836,1.137,6.18,-4.5,7.644762913,6.38152,3.24836,7.160701097,1.09152,0.31836,1.137,5.29,2.93,6.047230771
23/05/2019 04:30,7.41248,-4.27136,8.555078959,1.09248,0.31864,1.138,6.32,-4.59,7.810921841,6.52248,3.15864,7.247051262,1.09248,0.31864,1.138,5.43,2.84,6.127846277
23/05/2019 05:00,7.15152,-3.73164,8.066559081,1.09152,0.31836,1.137,6.06,-4.05,7.288765328,6.38152,2.68836,6.924671617,1.09152,0.31836,1.137,5.29,2.37,5.796636956
23/05/2019 05:30,6.72752,-0.41114,6.740071324,1.12752,0.32886,1.1745,5.6,-0.74,5.648681262,6.72752,-0.43114,6.741320868,1.12752,0.32886,1.1745,5.6,-0.76,5.651336125
23/05/2019 06:00,6.88328,-0.41196,6.895596754,1.19328,0.34804,1.243,5.69,-0.76,5.740531334,6.88328,-0.43196,6.896820499,1.19328,0.34804,1.243,5.69,-0.78,5.743213386
23/05/2019 06:30,7.68424,-1.15418,7.770436014,1.25424,0.36582,1.3065,6.43,-1.52,6.607215752,7.57424,-0.28418,7.579569239,1.25424,0.36582,1.3065,6.32,-0.65,6.353337705
23/05/2019 07:00,8.82048,-1.51486,8.94961833,1.32048,0.38514,1.3755,7.5,-1.9,7.736924454,8.80048,-0.75486,8.832794679,1.32048,0.38514,1.3755,7.48,-1.14,7.566372975
23/05/2019 07:30,8.95496,-0.94522,9.004707072,1.76496,0.51478,1.8385,7.19,-1.46,7.336736332,8.94496,-1.18522,9.023140022,1.76496,0.51478,1.8385,7.18,-1.7,7.378509335
23/05/2019 08:00,9.20808,-1.08306,9.271556301,1.97808,0.57694,2.0605,7.23,-1.66,7.418119708,9.20808,-1.34306,9.305511671,1.97808,0.57694,2.0605,7.23,-1.92,7.480594896
23/05/2019 08:30,9.15448,-1.42536,9.264780364,2.24448,0.65464,2.338,6.91,-2.08,7.216266348,9.17448,-1.44536,9.287634187,2.24448,0.65464,2.338,6.93,-2.1,7.241194653
23/05/2019 09:00,8.86736,-1.38952,8.975569018,2.36736,0.69048,2.466,6.5,-2.08,6.824690469,8.87736,-1.40952,8.988563133,2.36736,0.69048,2.466,6.51,-2.1,6.840328939
23/05/2019 09:30,8.55224,-1.34768,8.657773986,2.68224,0.78232,2.794,5.87,-2.13,6.244501581,8.56224,-1.36768,8.670784417,2.68224,0.78232,2.794,5.88,-2.15,6.260742767
23/05/2019 10:00,8.29928,-1.39146,8.415117911,3.14928,0.91854,3.2805,5.15,-2.31,5.6443423,8.29928,-1.40146,8.416777213,3.14928,0.91854,3.2805,5.15,-2.32,5.648442263
23/05/2019 10:30,8.42456,-1.46992,8.551834657,3.15456,0.92008,3.286,5.27,-2.39,5.786622504,8.43456,-1.48992,8.565142381,3.15456,0.92008,3.286,5.28,-2.41,5.804007236
23/05/2019 11:00,8.07072,-1.57854,8.223643344,3.33072,0.97146,3.4695,4.74,-2.55,5.382387946,8.08072,-1.59854,8.237315452,3.33072,0.97146,3.4695,4.75,-2.57,5.400685142
23/05/2019 11:30,8.19672,-1.53304,8.338850664,3.48672,1.01696,3.632,4.71,-2.55,5.355987304,8.20672,-1.55304,8.352376093,3.48672,1.01696,3.632,4.72,-2.57,5.374318561
23/05/2019 12:00,8.31048,-1.52986,8.450121268,3.60048,1.05014,3.7505,4.71,-2.58,5.370335185,8.32048,-1.53986,8.461770279,3.60048,1.05014,3.7505,4.72,-2.59,5.383911218
23/05/2019 12:30,7.72064,-1.42148,7.85040683,3.80064,1.10852,3.959,3.92,-2.53,4.665543913,7.73064,-1.43148,7.862056334,3.80064,1.10852,3.959,3.93,-2.54,4.679369616
23/05/2019 13:00,7.29288,-1.27916,7.404211572,3.84288,1.12084,4.003,3.45,-2.4,4.202677718,7.29288,-1.28916,7.405945733,3.84288,1.12084,4.003,3.45,-2.41,4.208396369
23/05/2019 13:30,7.63008,-1.32956,7.745053299,3.67008,1.07044,3.823,3.96,-2.4,4.630507532,7.64008,-1.33956,7.756625774,3.67008,1.07044,3.823,3.97,-2.41,4.644243749
23/05/2019 14:00,7.60656,-1.49642,7.752356277,3.64656,1.06358,3.7985,3.96,-2.56,4.715421508,7.61656,-1.50642,7.764102488,3.64656,1.06358,3.7985,3.97,-2.57,4.729249412
23/05/2019 14:30,7.50296,-1.41122,7.634523603,3.73296,1.08878,3.8885,3.77,-2.5,4.523593704,7.50296,-1.42122,7.636378399,3.73296,1.08878,3.8885,3.77,-2.51,4.529127951
23/05/2019 15:00,7.29064,-1.40648,7.425066841,3.44064,1.00352,3.584,3.85,-2.41,4.542092029,7.30064,-1.41648,7.436784251,3.44064,1.00352,3.584,3.86,-2.42,4.555875328
23/05/2019 15:30,7.16528,-1.19096,7.263581981,3.18528,0.92904,3.318,3.98,-2.12,4.509412379,7.17528,-1.20096,7.275090927,3.18528,0.92904,3.318,3.99,-2.13,4.522941521
23/05/2019 16:00,7.2204,-1.2528,7.328279744,3.1104,0.9072,3.24,4.11,-2.16,4.64302703,7.2304,-1.2628,7.339846592,3.1104,0.9072,3.24,4.12,-2.17,4.656533045
23/05/2019 16:30,7.49656,-1.16392,7.58637737,2.86656,0.83608,2.986,4.63,-2,5.043500768,7.49656,-1.17392,7.587918028,2.86656,0.83608,2.986,4.63,-2.01,5.047474616
23/05/2019 17:00,7.52128,-1.04546,7.593591999,2.62128,0.76454,2.7305,4.9,-1.81,5.223609863,7.52128,-1.05546,7.594975224,2.62128,0.76454,2.7305,4.9,-1.82,5.227083317
23/05/2019 17:30,7.45768,-0.89526,7.511223699,2.34768,0.68474,2.4455,5.11,-1.58,5.348691429,7.46768,-0.90526,7.522349384,2.34768,0.68474,2.4455,5.12,-1.59,5.361203223
23/05/2019 18:00,7.48608,-0.54906,7.506188157,2.50608,0.73094,2.6105,4.98,-1.28,5.141867365,7.48608,-0.55906,7.506926258,2.50608,0.73094,2.6105,4.98,-1.29,5.14436585
23/05/2019 18:30,7.68256,-0.67842,7.712456279,1.82256,0.53158,1.8985,5.86,-1.21,5.983619306,7.68256,-0.68842,7.713342353,1.82256,0.53158,1.8985,5.86,-1.22,5.985649505
23/05/2019 19:00,7.63528,-0.46846,7.649637603,2.16528,0.63154,2.2555,5.47,-1.1,5.579507147,7.63528,-0.47846,7.650256509,2.16528,0.63154,2.2555,5.47,-1.11,5.581487257
23/05/2019 19:30,8.98352,-0.85564,9.02417594,1.28352,0.37436,1.337,7.7,-1.23,7.797621432,9.09352,-0.87564,9.135581613,1.28352,0.37436,1.337,7.81,-1.25,7.909399472
23/05/2019 20:00,7.44456,-0.43992,7.457546728,1.71456,0.50008,1.786,5.73,-0.94,5.806591083,7.44456,-0.44992,7.458143308,1.71456,0.50008,1.786,5.73,-0.95,5.808218315
23/05/2019 20:30,7.6028,-0.7496,7.639664129,1.1328,0.3304,1.18,6.47,-1.08,6.559519799,7.6028,-0.7596,7.640651805,1.1328,0.3304,1.18,6.47,-1.09,6.561173675
23/05/2019 21:00,7.35872,0.89046,7.412400357,1.09872,0.32046,1.1445,6.26,0.57,6.285896913,7.76872,-2.39954,8.130854977,1.09872,0.32046,1.1445,6.67,-2.72,7.203283973
23/05/2019 21:30,7.22088,2.99984,7.819216585,1.13088,0.32984,1.178,6.09,2.67,6.649586453,8.17088,-4.50016,9.328168095,1.13088,0.32984,1.178,7.04,-4.83,8.537593338
23/05/2019 22:00,7.04576,3.07418,7.687217744,1.14576,0.33418,1.1935,5.9,2.74,6.505197922,7.98576,-4.46582,9.149639941,1.14576,0.33418,1.1935,6.84,-4.8,8.356171372
23/05/2019 22:30,7.17552,0.90536,7.232410663,1.11552,0.32536,1.162,6.06,0.58,6.087692502,7.46552,-2.20464,7.784242185,1.11552,0.32536,1.162,6.35,-2.53,6.835451704
23/05/2019 23:00,7.1448,-1.3736,7.275640453,1.0848,0.3164,1.13,6.06,-1.69,6.291239941,6.8248,-0.0536,6.825010476,1.0848,0.3164,1.13,5.74,-0.37,5.751912725
23/05/2019 23:30,7.51632,-1.94024,7.762705559,1.09632,0.31976,1.142,6.42,-2.26,6.806173668,7.25632,0.36976,7.265734815,1.09632,0.31976,1.142,6.16,0.05,6.160202919
24/05/2019 00:00,6.51864,-0.69248,6.555318146,1.08864,0.31752,1.134,5.43,-1.01,5.523133169,6.51864,-0.70248,6.556382051,1.08864,0.31752,1.134,5.43,-1.02,5.524970588
24/05/2019 00:30,6.25824,-0.62968,6.289838217,1.09824,0.32032,1.144,5.16,-0.95,5.246722787,6.25824,-0.63968,6.290847193,1.09824,0.32032,1.144,5.16,-0.96,5.248542655
24/05/2019 01:00,6.11152,-0.60164,6.1410624,1.09152,0.31836,1.137,5.02,-0.92,5.103606568,6.10152,-0.61164,6.13209995,1.09152,0.31836,1.137,5.01,-0.93,5.095586325
24/05/2019 01:30,6.24824,-0.59968,6.276951426,1.09824,0.32032,1.144,5.15,-0.92,5.231529413,6.24824,-0.60968,6.277914686,1.09824,0.32032,1.144,5.15,-0.93,5.23329724
24/05/2019 02:00,6.42824,-0.62968,6.459006611,1.09824,0.32032,1.144,5.33,-0.95,5.414000369,6.42824,-0.63968,6.459989164,1.09824,0.32032,1.144,5.33,-0.96,5.415764027
24/05/2019 02:30,6.7892,-3.1094,7.467369349,1.0992,0.3206,1.145,5.69,-3.43,6.643869355,6.0892,1.9106,6.381907944,1.0992,0.3206,1.145,4.99,1.59,5.237193905
24/05/2019 03:00,6.78248,-4.32136,8.042150658,1.09248,0.31864,1.138,5.69,-4.64,7.342050122,5.88248,3.11864,6.658039231,1.09248,0.31864,1.138,4.79,2.8,5.548342095
24/05/2019 03:30,6.79208,-4.29856,8.038032645,1.10208,0.32144,1.148,5.69,-4.62,7.32942699,5.89208,3.12144,6.667832811,1.10208,0.32144,1.148,4.79,2.8,5.548342095
24/05/2019 04:00,6.60248,-4.25136,7.852821404,1.09248,0.31864,1.138,5.51,-4.57,7.158561308,5.72248,3.17864,6.546031592,1.09248,0.31864,1.138,4.63,2.86,5.442104372
24/05/2019 04:30,6.7492,-4.3494,8.029257811,1.0992,0.3206,1.145,5.65,-4.67,7.33017053,5.8692,3.0706,6.623903154,1.0992,0.3206,1.145,4.77,2.75,5.505942245
24/05/2019 05:00,6.66248,-4.35136,7.957573349,1.09248,0.31864,1.138,5.57,-4.67,7.268686264,5.78248,3.06864,6.546268128,1.09248,0.31864,1.138,4.69,2.75,5.436782137
24/05/2019 05:30,6.68744,-4.30408,7.952795634,1.11744,0.32592,1.164,5.57,-4.63,7.243051843,5.80744,3.09592,6.581115407,1.11744,0.32592,1.164,4.69,2.77,5.446925738
24/05/2019 06:00,6.97528,-4.39596,8.244937562,1.14528,0.33404,1.193,5.83,-4.73,7.507449634,6.08528,3.01404,6.790807743,1.14528,0.33404,1.193,4.94,2.68,5.620142347
24/05/2019 06:30,7.51344,-4.49108,8.75337536,1.33344,0.38892,1.389,6.18,-4.88,7.874439663,6.61344,2.90892,7.224915515,1.33344,0.38892,1.389,5.28,2.52,5.850538437
24/05/2019 07:00,8.02008,-4.29456,9.097523223,2.35008,0.68544,2.448,5.67,-4.98,7.546475999,7.12008,3.13544,7.779879382,2.35008,0.68544,2.448,4.77,2.45,5.362406176
24/05/2019 07:30,8.65648,-4.73436,9.866550086,1.83648,0.53564,1.913,6.82,-5.27,8.61889204,7.74648,2.62564,8.179360476,1.83648,0.53564,1.913,5.91,2.09,6.26866812
24/05/2019 08:00,8.52824,-2.86218,8.995718529,2.35824,0.68782,2.4565,6.17,-3.55,7.118384648,8.00824,0.64782,8.034399707,2.35824,0.68782,2.4565,5.65,-0.04,5.650141591
24/05/2019 08:30,8.3204,-1.3153,8.423720689,2.4504,0.7147,2.5525,5.87,-2.03,6.211102962,8.3304,-1.3253,8.435163558,2.4504,0.7147,2.5525,5.88,-2.04,6.22382519
24/05/2019 09:00,8.1804,-1.4128,8.301502756,2.6304,0.7672,2.74,5.55,-2.18,5.96279297,8.1904,-1.4328,8.314780093,2.6304,0.7672,2.74,5.56,-2.2,5.979431411
24/05/2019 09:30,8.2056,-1.3217,8.311363441,3.0456,0.8883,3.1725,5.16,-2.21,5.613350158,8.2156,-1.3417,8.324436452,3.0456,0.8883,3.1725,5.17,-2.23,5.630435152
24/05/2019 10:00,8.58,-1.405,8.694275415,3.24,0.945,3.375,5.34,-2.35,5.834218028,8.58,-1.415,8.695897021,3.24,0.945,3.375,5.34,-2.36,5.838253163
24/05/2019 10:30,8.63816,-1.49762,8.767021949,3.36816,0.98238,3.5085,5.27,-2.48,5.824371211,8.64816,-1.51762,8.780309895,3.36816,0.98238,3.5085,5.28,-2.5,5.841951729
24/05/2019 11:00,7.95896,-1.24572,8.055858899,3.64896,1.06428,3.801,4.31,-2.31,4.890010225,7.96896,-1.25572,8.067289272,3.64896,1.06428,3.801,4.32,-2.32,4.903549735
24/05/2019 11:30,8.01496,-1.32772,8.124187602,3.50496,1.02228,3.651,4.51,-2.35,5.085528488,8.01496,-1.33772,8.125827872,3.50496,1.02228,3.651,4.51,-2.36,5.090157168
24/05/2019 12:00,8.29224,-1.45518,8.418954392,3.34224,0.97482,3.4815,4.95,-2.43,5.514290526,8.30224,-1.46518,8.430536249,3.34224,0.97482,3.4815,4.96,-2.44,5.527675823
24/05/2019 12:30,8.09544,-1.22508,8.18761075,3.92544,1.14492,4.089,4.17,-2.37,4.796436177,8.09544,-1.23508,8.18911298,3.92544,1.14492,4.089,4.17,-2.38,4.801385217
24/05/2019 13:00,7.83656,-1.07642,7.910142391,4.12656,1.20358,4.2985,3.71,-2.28,4.354595274,7.84656,-1.08642,7.921414788,4.12656,1.20358,4.2985,3.72,-2.29,4.368352092
24/05/2019 13:30,8.14592,-1.23994,8.239749016,3.32592,0.97006,3.4645,4.82,-2.21,5.302499411,8.15592,-1.24994,8.251144227,3.32592,0.97006,3.4645,4.83,-2.22,5.315759588
24/05/2019 14:00,8.21768,-1.36276,8.329908727,3.48768,1.01724,3.633,4.73,-2.38,5.295025968,8.21768,-1.37276,8.331550552,3.48768,1.01724,3.633,4.73,-2.39,5.299528281
24/05/2019 14:30,7.74872,-1.10704,7.827400539,3.43872,1.00296,3.582,4.31,-2.11,4.798770676,7.75872,-1.11704,7.838718926,3.43872,1.00296,3.582,4.32,-2.12,4.812151286
24/05/2019 15:00,7.51312,-0.94284,7.57204856,3.45312,1.00716,3.597,4.06,-1.95,4.504009325,7.52312,-0.95284,7.583220859,3.45312,1.00716,3.597,4.07,-1.96,4.517355421
24/05/2019 15:30,7.38952,-1.00514,7.457567449,3.47952,1.01486,3.6245,3.91,-2.02,4.400965803,7.38952,-1.01514,7.458921842,3.47952,1.01486,3.6245,3.91,-2.03,4.405564663
24/05/2019 16:00,7.58248,-1.08386,7.659553215,2.83248,0.82614,2.9505,4.75,-1.91,5.119628893,7.59248,-1.09386,7.670872327,2.83248,0.82614,2.9505,4.76,-1.92,5.132640646
24/05/2019 16:30,7.74248,-1.07136,7.816252862,2.77248,0.80864,2.888,4.97,-1.88,5.313689867,7.75248,-1.08136,7.827533813,2.77248,0.80864,2.888,4.98,-1.89,5.326584271
24/05/2019 17:00,8.84136,-1.06502,8.905274519,2.69136,0.78498,2.8035,6.15,-1.85,6.422227028,8.85136,-1.08502,8.917614157,2.69136,0.78498,2.8035,6.16,-1.87,6.437584951
24/05/2019 17:30,7.792,-0.639,7.818157392,2.952,0.861,3.075,4.84,-1.5,5.06710963,7.792,-0.649,7.818981072,2.952,0.861,3.075,4.84,-1.51,5.070078895
24/05/2019 18:00,7.64296,-0.60622,7.666964213,2.41296,0.70378,2.5135,5.23,-1.31,5.39156749,7.64296,-0.62622,7.668571513,2.41296,0.70378,2.5135,5.23,-1.33,5.396461804
24/05/2019 18:30,7.77128,-0.70046,7.802783929,1.78128,0.51954,1.8555,5.99,-1.22,6.112977998,7.77128,-0.72046,7.804604759,1.78128,0.51954,1.8555,5.99,-1.24,6.117000899
24/05/2019 19:00,8.09736,-0.83702,8.140506216,1.58736,0.46298,1.6535,6.51,-1.3,6.638531464,8.12736,-0.84702,8.171378308,1.58736,0.46298,1.6535,6.54,-1.31,6.669910044
24/05/2019 19:30,9.8204,-1.0503,9.876405533,1.3704,0.3997,1.4275,8.45,-1.45,8.573505701,9.9804,-1.0703,10.03762553,1.3704,0.3997,1.4275,8.61,-1.47,8.734586424
24/05/2019 20:00,7.76344,-0.78108,7.802633312,1.33344,0.38892,1.389,6.43,-1.17,6.535579546,7.76344,-0.80108,7.804660774,1.33344,0.38892,1.389,6.43,-1.19,6.539189552
24/05/2019 20:30,7.78952,-0.84264,7.834964199,1.25952,0.36736,1.312,6.53,-1.21,6.641159537,7.78952,-0.86264,7.837140397,1.25952,0.36736,1.312,6.53,-1.23,6.644832579
24/05/2019 21:00,7.73616,-0.82862,7.780410185,1.13616,0.33138,1.1835,6.6,-1.16,6.701164078,7.73616,-0.84862,7.782565608,1.13616,0.33138,1.1835,6.6,-1.18,6.704655099
24/05/2019 21:30,7.63248,-0.74136,7.668400459,1.09248,0.31864,1.138,6.54,-1.06,6.625345274,7.63248,-0.76136,7.670359835,1.09248,0.31864,1.138,6.54,-1.08,6.628574507
24/05/2019 22:00,7.5744,-0.7808,7.614537675,1.0944,0.3192,1.14,6.48,-1.1,6.572701119,7.5744,-0.7908,7.615569578,1.0944,0.3192,1.14,6.48,-1.11,6.5743821
24/05/2019 22:30,7.36008,-0.75206,7.398403331,1.09008,0.31794,1.1355,6.27,-1.07,6.360644621,7.36008,-0.78206,7.401513051,1.09008,0.31794,1.1355,6.27,-1.1,6.36575997
24/05/2019 23:00,7.09728,-0.79996,7.142220901,1.09728,0.32004,1.143,6,-1.12,6.103638259,7.08728,-0.80996,7.133412437,1.09728,0.32004,1.143,5.99,-1.13,6.09565419
24/05/2019 23:30,7.17248,-3.46136,7.964011703,1.09248,0.31864,1.138,6.08,-3.78,7.15924577,6.52248,1.82864,6.773970003,1.09248,0.31864,1.138,5.43,1.51,5.636044712
25/05/2019 00:00,6.5844,-1.4708,6.746671476,1.0944,0.3192,1.14,5.49,-1.79,5.774443696,6.3944,0.0192,6.394428825,1.0944,0.3192,1.14,5.3,-0.3,5.308483776
25/05/2019 00:30,6.27864,-0.68248,6.315623421,1.08864,0.31752,1.134,5.19,-1,5.285461191,6.27864,-0.69248,6.316711866,1.08864,0.31752,1.134,5.19,-1.01,5.287362291
25/05/2019 01:00,6.17824,-0.63968,6.211267182,1.09824,0.32032,1.144,5.08,-0.96,5.169912959,6.17824,-0.64968,6.212305015,1.09824,0.32032,1.144,5.08,-0.97,5.171779191
25/05/2019 01:30,6.30728,-0.65996,6.341713349,1.09728,0.32004,1.143,5.21,-0.98,5.301367748,6.30728,-0.66996,6.342761812,1.09728,0.32004,1.143,5.21,-0.99,5.303225434
25/05/2019 02:00,6.44712,-0.66584,6.481411822,1.07712,0.31416,1.122,5.37,-0.98,5.458690319,6.44712,-0.67584,6.48244676,1.07712,0.31416,1.122,5.37,-0.99,5.460494483
25/05/2019 02:30,6.32344,-0.60108,6.351943844,1.09344,0.31892,1.139,5.23,-0.92,5.31030131,6.32344,-0.61108,6.352897937,1.09344,0.31892,1.139,5.23,-0.93,5.312042922
25/05/2019 03:00,6.29496,-0.62772,6.326180032,1.10496,0.32228,1.151,5.19,-0.95,5.276229714,6.29496,-0.63772,6.327180114,1.10496,0.32228,1.151,5.19,-0.96,5.278039409
25/05/2019 03:30,6.2444,-0.6308,6.276180367,1.0944,0.3192,1.14,5.15,-0.95,5.236888389,6.2444,-0.6408,6.277193322,1.0944,0.3192,1.14,5.15,-0.96,5.238711674
25/05/2019 04:00,6.1044,-0.6108,6.134881906,1.0944,0.3192,1.14,5.01,-0.93,5.095586325,6.1044,-0.6208,6.135885592,1.0944,0.3192,1.14,5.01,-0.94,5.097420917
25/05/2019 04:30,6.06152,-0.63164,6.094341129,1.09152,0.31836,1.137,4.97,-0.95,5.059980237,6.06152,-0.64164,6.095385681,1.09152,0.31836,1.137,4.97,-0.96,5.061867244
25/05/2019 05:00,5.90536,-0.57052,5.932855114,1.09536,0.31948,1.141,4.81,-0.89,4.89164594,5.90536,-0.58052,5.93382509,1.09536,0.31948,1.141,4.81,-0.9,4.893475248
25/05/2019 05:30,6.00072,-0.54604,6.025512443,1.11072,0.32396,1.157,4.89,-0.87,4.966789708,6.00072,-0.56604,6.027357779,1.11072,0.32396,1.157,4.89,-0.89,4.970331981
25/05/2019 06:00,6.05016,-0.54162,6.074354966,1.16016,0.33838,1.2085,4.89,-0.88,4.968551097,6.05016,-0.56162,6.07617092,1.16016,0.33838,1.2085,4.89,-0.9,4.972132339
25/05/2019 06:30,6.72656,-0.68642,6.761492576,1.24656,0.36358,1.2985,5.48,-1.05,5.579686371,6.72656,-0.70642,6.763552221,1.24656,0.36358,1.2985,5.48,-1.07,5.583484575
25/05/2019 07:00,6.82976,-0.78632,6.874876057,1.34976,0.39368,1.406,5.48,-1.18,5.605604339,6.82976,-0.79632,6.876026992,1.34976,0.39368,1.406,5.48,-1.19,5.607717896
25/05/2019 07:30,7.89488,-0.89316,7.945241658,1.63488,0.47684,1.703,6.26,-1.37,6.408158862,7.90488,-0.91316,7.957448649,1.63488,0.47684,1.703,6.27,-1.39,6.422227028
25/05/2019 08:00,7.4312,-0.9734,7.494680847,1.7712,0.5166,1.845,5.66,-1.49,5.852836919,7.4412,-0.9934,7.507216595,1.7712,0.5166,1.845,5.67,-1.51,5.867623028
25/05/2019 08:30,7.7016,-0.9062,7.754730234,2.2416,0.6538,2.335,5.46,-1.56,5.678485714,7.7016,-0.9262,7.757092819,2.2416,0.6538,2.335,5.46,-1.58,5.684012667
25/05/2019 09:00,7.84896,-0.91572,7.902196922,2.44896,0.71428,2.551,5.4,-1.63,5.640647126,7.84896,-0.92572,7.903361981,2.44896,0.71428,2.551,5.4,-1.64,5.643544985
25/05/2019 09:30,7.5764,-0.7773,7.616169132,2.7864,0.8127,2.9025,4.79,-1.59,5.046999108,7.5864,-0.7973,7.628181451,2.7864,0.8127,2.9025,4.8,-1.61,5.062815422
25/05/2019 10:00,7.46664,-0.88098,7.518433258,3.11664,0.90902,3.2465,4.35,-1.79,4.703892006,7.46664,-0.89098,7.519611576,3.11664,0.90902,3.2465,4.35,-1.8,4.707706448
25/05/2019 10:30,7.41272,-0.85254,7.461584433,3.28272,0.95746,3.4195,4.13,-1.81,4.509212792,7.41272,-0.87254,7.463896024,3.28272,0.95746,3.4195,4.13,-1.83,4.517277941
25/05/2019 11:00,7.38336,-0.74402,7.420752701,3.48336,1.01598,3.6285,3.9,-1.76,4.278738132,7.39336,-0.76402,7.432731574,3.48336,1.01598,3.6285,3.91,-1.78,4.296102885
25/05/2019 11:30,7.09792,-0.71394,7.133735252,3.75792,1.09606,3.9145,3.34,-1.81,3.798907738,7.10792,-0.72394,7.144691445,3.75792,1.09606,3.9145,3.35,-1.82,3.812466393
25/05/2019 12:00,7.0808,-0.6906,7.114397866,3.7008,1.0794,3.855,3.38,-1.77,3.815402993,7.0808,-0.7006,7.115375535,3.7008,1.0794,3.855,3.38,-1.78,3.820052356
25/05/2019 12:30,6.9256,-0.6067,6.952123435,3.8856,1.1333,4.0475,3.04,-1.74,3.502741783,6.9356,-0.6167,6.962963898,3.8856,1.1333,4.0475,3.05,-1.75,3.516390195
25/05/2019 13:00,6.87448,-0.76286,6.916677718,3.62448,1.05714,3.7755,3.25,-1.82,3.724902683,6.87448,-0.77286,6.917787786,3.62448,1.05714,3.7755,3.25,-1.83,3.729798922
25/05/2019 13:30,6.87296,-0.65872,6.904454446,3.43296,1.00128,3.576,3.44,-1.66,3.819581129,6.88296,-0.66872,6.915368739,3.43296,1.00128,3.576,3.45,-1.67,3.832936211
25/05/2019 14:00,7.03808,-0.73806,7.076673134,2.81808,0.82194,2.9355,4.22,-1.56,4.499111023,7.04808,-0.75806,7.088729551,2.81808,0.82194,2.9355,4.23,-1.58,4.515451251
