Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/05/2019 14:30,6.6116,-0.4187,6.62484447,3.5016,1.0213,3.6475,3.11,-1.44,3.427200023,6.6116,-0.4287,6.625484001,3.5016,1.0213,3.6475,3.11,-1.45,3.431413703
25/05/2019 15:00,6.67016,-0.50662,6.689372037,2.48016,0.72338,2.5835,4.19,-1.23,4.366806614,6.67016,-0.51662,6.690136818,2.48016,0.72338,2.5835,4.19,-1.24,4.369633852
25/05/2019 15:30,6.79864,-0.60248,6.825282998,2.04864,0.59752,2.134,4.75,-1.2,4.899234634,6.80864,-0.62248,6.837035907,2.04864,0.59752,2.134,4.76,-1.22,4.913857955
25/05/2019 16:00,6.82712,-0.57584,6.85136185,2.03712,0.59416,2.122,4.79,-1.17,4.930821433,6.82712,-0.58584,6.852209571,2.03712,0.59416,2.122,4.79,-1.18,4.933203827
25/05/2019 16:30,6.79608,-0.50656,6.814932604,1.96608,0.57344,2.048,4.83,-1.08,4.949272674,6.80608,-0.52656,6.826418563,1.96608,0.57344,2.048,4.84,-1.1,4.963426236
25/05/2019 17:00,7.03856,-0.50292,7.056504475,1.73856,0.50708,1.811,5.3,-1.01,5.395377651,7.03856,-0.52292,7.057958076,1.73856,0.50708,1.811,5.3,-1.03,5.399157342
25/05/2019 17:30,7.27672,-0.55054,7.297516581,1.50672,0.43946,1.5695,5.77,-0.99,5.854314648,7.27672,-0.56054,7.298277814,1.50672,0.43946,1.5695,5.77,-1,5.856014003
25/05/2019 18:00,7.42552,-0.53714,7.444922206,1.65552,0.48286,1.7245,5.77,-1.02,5.859462433,7.42552,-0.55714,7.446391895,1.65552,0.48286,1.7245,5.77,-1.04,5.862977059
25/05/2019 18:30,7.63824,-0.65718,7.666459147,1.51824,0.44282,1.5815,6.12,-1.1,6.21807044,7.63824,-0.66718,7.667322835,1.51824,0.44282,1.5815,6.12,-1.11,6.219847265
25/05/2019 19:00,7.69408,-0.65506,7.72191496,1.35408,0.39494,1.4105,6.34,-1.05,6.426359778,7.70408,-0.66506,7.732732599,1.35408,0.39494,1.4105,6.35,-1.06,6.437864553
25/05/2019 19:30,7.39312,-0.56034,7.414324261,1.23312,0.35966,1.2845,6.16,-0.92,6.228322407,7.39312,-0.58034,7.415862583,1.23312,0.35966,1.2845,6.16,-0.94,6.231308049
25/05/2019 20:00,7.888,-0.6035,7.91105279,1.188,0.3465,1.2375,6.7,-0.95,6.76701559,7.938,-0.6235,7.962449136,1.188,0.3465,1.2375,6.75,-0.97,6.819340144
25/05/2019 20:30,7.40728,-0.73996,7.444147889,1.09728,0.32004,1.143,6.31,-1.06,6.398413866,7.41728,-0.75996,7.456110367,1.09728,0.32004,1.143,6.32,-1.08,6.411614461
25/05/2019 21:00,7.39384,-0.74388,7.431165952,1.08384,0.31612,1.129,6.31,-1.06,6.398413866,7.40384,-0.76388,7.443141769,1.08384,0.31612,1.129,6.32,-1.08,6.411614461
25/05/2019 21:30,7.40248,-0.69136,7.434694937,1.09248,0.31864,1.138,6.31,-1.01,6.390320806,7.41248,-0.71136,7.446535624,1.09248,0.31864,1.138,6.32,-1.03,6.403381919
25/05/2019 22:00,7.36672,-0.74304,7.404098325,1.08672,0.31696,1.132,6.28,-1.06,6.368830348,7.37672,-0.76304,7.416079018,1.08672,0.31696,1.132,6.29,-1.08,6.382045127
25/05/2019 22:30,8.06864,-0.78248,8.106492854,1.08864,0.31752,1.134,6.98,-1.1,7.066144635,8.12864,-0.80248,8.168155385,1.08864,0.31752,1.134,7.04,-1.12,7.128534211
25/05/2019 23:00,6.82056,-0.68192,6.854564435,1.09056,0.31808,1.136,5.73,-1,5.816605539,6.82056,-0.69192,6.855566497,1.09056,0.31808,1.136,5.73,-1.01,5.818333095
25/05/2019 23:30,6.50632,-0.68024,6.541783121,1.09632,0.31976,1.142,5.41,-1,5.501645208,6.50632,-0.69024,6.542830519,1.09632,0.31976,1.142,5.41,-1.01,5.503471632
26/05/2019 00:00,6.20784,-0.56688,6.233669096,1.10784,0.32312,1.154,5.1,-0.89,5.177074463,6.20784,-0.57688,6.234586434,1.10784,0.32312,1.154,5.1,-0.9,5.17880295
26/05/2019 00:30,5.99304,-0.51828,6.015408764,1.10304,0.32172,1.149,4.89,-0.84,4.961622718,5.99304,-0.52828,6.016278601,1.10304,0.32172,1.149,4.89,-0.85,4.963325498
26/05/2019 01:00,5.88688,-0.52716,5.910436008,1.10688,0.32284,1.153,4.78,-0.85,4.854987127,5.88688,-0.54716,5.912253394,1.10688,0.32284,1.153,4.78,-0.87,4.858528584
26/05/2019 01:30,6.18472,-0.66904,6.220801878,1.13472,0.33096,1.182,5.05,-1,5.148057886,6.18472,-0.68904,6.222984622,1.13472,0.33096,1.182,5.05,-1.02,5.151980202
26/05/2019 02:00,6.314,-0.668,6.34923775,1.104,0.322,1.15,5.21,-0.99,5.303225434,6.314,-0.678,6.350297631,1.104,0.322,1.15,5.21,-1,5.305101319
26/05/2019 02:30,6.31784,-0.67688,6.353996286,1.10784,0.32312,1.154,5.21,-1,5.305101319,6.31784,-0.69688,6.356157959,1.10784,0.32312,1.154,5.21,-1.02,5.308907609
26/05/2019 03:00,6.22032,-0.67324,6.256647105,1.12032,0.32676,1.167,5.1,-1,5.197114584,6.22032,-0.69324,6.258830769,1.12032,0.32676,1.167,5.1,-1.02,5.200999904
26/05/2019 03:30,6.23088,-0.67016,6.266815778,1.13088,0.32984,1.178,5.1,-1,5.197114584,6.23088,-0.69016,6.268986074,1.13088,0.32984,1.178,5.1,-1.02,5.200999904
26/05/2019 04:00,6.11296,-0.63372,6.145720544,1.15296,0.33628,1.201,4.96,-0.97,5.053958844,6.11296,-0.65372,6.147815043,1.15296,0.33628,1.201,4.96,-0.99,5.057835505
26/05/2019 04:30,6.00704,-0.64128,6.041172866,1.12704,0.32872,1.174,4.88,-0.97,4.975469827,6.00704,-0.66128,6.043328619,1.12704,0.32872,1.174,4.88,-0.99,4.979407595
26/05/2019 05:00,5.95416,-0.64212,5.98868428,1.12416,0.32788,1.171,4.83,-0.97,4.926438876,5.95416,-0.66212,5.990861724,1.12416,0.32788,1.171,4.83,-0.99,4.930415804
26/05/2019 05:30,5.812,-0.534,5.836480104,1.152,0.336,1.2,4.66,-0.87,4.740516849,5.812,-0.544,5.837403532,1.152,0.336,1.2,4.66,-0.88,4.742362281
26/05/2019 06:00,5.8152,-0.4714,5.834275362,1.1952,0.3486,1.245,4.62,-0.82,4.692206304,5.8152,-0.4814,5.835091859,1.1952,0.3486,1.245,4.62,-0.83,4.693964209
26/05/2019 06:30,6.15392,-0.13344,6.155366569,2.35392,0.68656,2.452,3.8,-0.82,3.887467042,6.15392,-0.14344,6.155591474,2.35392,0.68656,2.452,3.8,-0.83,3.889588667
26/05/2019 07:00,6.30912,-0.51234,6.329888423,1.56912,0.45766,1.6345,4.74,-0.97,4.838233149,6.30912,-0.52234,6.330705668,1.56912,0.45766,1.6345,4.74,-0.98,4.840247928
26/05/2019 07:30,6.93744,-0.58908,6.962405403,1.71744,0.50092,1.789,5.22,-1.09,5.33258849,6.93744,-0.60908,6.96412609,1.71744,0.50092,1.789,5.22,-1.11,5.336712471
26/05/2019 08:00,6.8848,-0.4761,6.90124208,2.1048,0.6139,2.1925,4.78,-1.09,4.902703336,6.8748,-0.4961,6.892676566,2.1048,0.6139,2.1925,4.77,-1.11,4.897448315
26/05/2019 08:30,7.51928,-0.58896,7.542310362,2.60928,0.76104,2.718,4.91,-1.35,5.092209736,7.51928,-0.60896,7.543898462,2.60928,0.76104,2.718,4.91,-1.37,5.09754843
26/05/2019 09:00,7.70496,-0.63772,7.73130619,2.30496,0.67228,2.401,5.4,-1.31,5.556626675,7.70496,-0.64772,7.732137466,2.30496,0.67228,2.401,5.4,-1.32,5.558992715
26/05/2019 09:30,7.73848,-0.53586,7.757010935,2.20848,0.64414,2.3005,5.53,-1.18,5.654493788,7.74848,-0.55586,7.76839254,2.20848,0.64414,2.3005,5.54,-1.2,5.668474222
26/05/2019 10:00,7.97352,-0.60814,7.996677776,2.54352,0.74186,2.6495,5.43,-1.35,5.5953016,7.97352,-0.62814,7.998223618,2.54352,0.74186,2.6495,5.43,-1.37,5.600160712
26/05/2019 10:30,7.8332,-0.5299,7.851102868,2.5032,0.7301,2.6075,5.33,-1.26,5.476906061,7.8332,-0.5499,7.852478096,2.5032,0.7301,2.6075,5.33,-1.28,5.481541754
26/05/2019 11:00,8.0844,-0.5958,8.106324753,2.1744,0.6342,2.265,5.91,-1.23,6.036638137,8.0944,-0.6158,8.117790401,2.1744,0.6342,2.265,5.92,-1.25,6.050528903
26/05/2019 11:30,7.67768,-0.41776,7.689037235,2.64768,0.77224,2.758,5.03,-1.19,5.168849001,7.68768,-0.43776,7.700133609,2.64768,0.77224,2.758,5.04,-1.21,5.183213289
26/05/2019 12:00,7.50608,-0.37156,7.515270707,2.80608,0.81844,2.923,4.7,-1.19,4.848308984,7.50608,-0.38156,7.51577175,2.80608,0.81844,2.923,4.7,-1.2,4.850773134
26/05/2019 12:30,7.71472,-0.48154,7.729733854,2.63472,0.76846,2.7445,5.08,-1.25,5.231529413,7.71472,-0.50154,7.731005565,2.63472,0.76846,2.7445,5.08,-1.27,5.236344145
26/05/2019 13:00,7.57984,-0.45338,7.593387113,2.79984,0.81662,2.9165,4.78,-1.27,4.945836633,7.58984,-0.47338,7.604588079,2.79984,0.81662,2.9165,4.79,-1.29,4.960665278
26/05/2019 13:30,7.34656,-0.37892,7.356325455,2.98656,0.87108,3.111,4.36,-1.25,4.535647694,7.34656,-0.38892,7.356847327,2.98656,0.87108,3.111,4.36,-1.26,4.53841382
26/05/2019 14:00,7.64144,-0.56458,7.662268323,2.52144,0.73542,2.6265,5.12,-1.3,5.282461547,7.64144,-0.58458,7.663767941,2.52144,0.73542,2.6265,5.12,-1.32,5.28741903
26/05/2019 14:30,7.42704,-0.48628,7.442942389,2.44704,0.71372,2.549,4.98,-1.2,5.122538433,7.42704,-0.50628,7.444275828,2.44704,0.71372,2.549,4.98,-1.22,5.127260477
26/05/2019 15:00,7.59384,-0.55638,7.614194944,1.38384,0.40362,1.4415,6.21,-0.96,6.283764795,7.60384,-0.56638,7.624904527,1.38384,0.40362,1.4415,6.22,-0.97,6.295180696
26/05/2019 15:30,7.19232,-0.54224,7.212731189,1.67232,0.48776,1.742,5.52,-1.03,5.615273813,7.19232,-0.56224,7.214262318,1.67232,0.48776,1.742,5.52,-1.05,5.618976775
26/05/2019 16:00,7.18928,-0.52896,7.208713172,1.88928,0.55104,1.968,5.3,-1.08,5.408918561,7.19928,-0.54896,7.220179333,1.88928,0.55104,1.968,5.31,-1.1,5.42273916
26/05/2019 16:30,7.33088,-0.46516,7.345622874,2.93088,0.85484,3.053,4.4,-1.32,4.593734864,7.33088,-0.47516,7.3462629,2.93088,0.85484,3.053,4.4,-1.33,4.596618322
26/05/2019 17:00,8.71816,-0.54262,8.735030066,2.76816,0.80738,2.8835,5.95,-1.35,6.101229384,8.72816,-0.56262,8.746274535,2.76816,0.80738,2.8835,5.96,-1.37,6.115431301
26/05/2019 17:30,7.52152,-0.39664,7.531970951,2.89152,0.84336,3.012,4.63,-1.24,4.793172227,7.53152,-0.40664,7.542489616,2.89152,0.84336,3.012,4.64,-1.25,4.805424019
26/05/2019 18:00,7.59976,-0.49132,7.615625214,2.18976,0.63868,2.281,5.41,-1.13,5.526753116,7.59976,-0.51132,7.616941657,2.18976,0.63868,2.281,5.41,-1.15,5.530876965
26/05/2019 18:30,7.56696,-0.45672,7.580730624,1.89696,0.55328,1.976,5.67,-1.01,5.759253424,7.56696,-0.47672,7.581961857,1.89696,0.55328,1.976,5.67,-1.03,5.762794461
26/05/2019 19:00,7.41888,-0.45616,7.432890582,1.89888,0.55384,1.978,5.52,-1.01,5.611639689,7.41888,-0.47616,7.434144793,1.89888,0.55384,1.978,5.52,-1.03,5.615273813
26/05/2019 19:30,7.43208,-0.48856,7.448120837,1.58208,0.46144,1.648,5.85,-0.95,5.926634796,7.44208,-0.50856,7.459436172,1.58208,0.46144,1.648,5.86,-0.97,5.939739052
26/05/2019 20:00,7.16304,-0.45078,7.177210088,1.40304,0.40922,1.4615,5.76,-0.86,5.823847525,7.16304,-0.47078,7.178493982,1.40304,0.40922,1.4615,5.76,-0.88,5.826834475
26/05/2019 20:30,7.09368,-0.47976,7.109885062,1.30368,0.38024,1.358,5.79,-0.86,5.853520308,7.09368,-0.49976,7.111262616,1.30368,0.38024,1.358,5.79,-0.88,5.856492124
26/05/2019 21:00,7.03592,-0.44994,7.050291927,1.40592,0.41006,1.4645,5.63,-0.86,5.695305084,7.03592,-0.46994,7.051596546,1.40592,0.41006,1.4645,5.63,-0.88,5.698359413
26/05/2019 21:30,7.00856,-0.52792,7.028414672,1.13856,0.33208,1.186,5.87,-0.86,5.93266382,7.00856,-0.54792,7.029945206,1.13856,0.33208,1.186,5.87,-0.88,5.935596011
26/05/2019 22:00,7.0556,-0.5642,7.078122138,1.1856,0.3458,1.235,5.87,-0.91,5.940117844,7.0556,-0.5742,7.07892626,1.1856,0.3458,1.235,5.87,-0.92,5.941658018
26/05/2019 22:30,6.982,-0.604,7.008076769,1.152,0.336,1.2,5.83,-0.94,5.905294235,6.982,-0.614,7.008945712,1.152,0.336,1.2,5.83,-0.95,5.906894277
26/05/2019 23:00,6.73608,-0.59156,6.762005398,1.12608,0.32844,1.173,5.61,-0.92,5.684936235,6.73608,-0.61156,6.763784399,1.12608,0.32844,1.173,5.61,-0.94,5.688207099
26/05/2019 23:30,6.46856,-0.58792,6.495222737,1.13856,0.33208,1.186,5.33,-0.92,5.408816876,6.46856,-0.60792,6.497063583,1.13856,0.33208,1.186,5.33,-0.94,5.412254613
27/05/2019 00:00,6.3124,-0.5568,6.336909341,1.1424,0.3332,1.19,5.17,-0.89,5.24604613,6.3124,-0.5768,6.338697974,1.1424,0.3332,1.19,5.17,-0.91,5.249476164
27/05/2019 00:30,6.22336,-0.58652,6.250937162,1.14336,0.33348,1.191,5.08,-0.92,5.162634986,6.22336,-0.60652,6.252845448,1.14336,0.33348,1.191,5.08,-0.94,5.166236541
27/05/2019 01:00,6.16136,-0.56252,6.186985195,1.19136,0.34748,1.241,4.97,-0.91,5.052623081,6.16136,-0.57252,6.187902407,1.19136,0.34748,1.241,4.97,-0.92,5.054433697
27/05/2019 01:30,6.45704,-0.63628,6.488313941,1.24704,0.36372,1.299,5.21,-1,5.305101319,6.45704,-0.65628,6.490305771,1.24704,0.36372,1.299,5.21,-1.02,5.308907609
27/05/2019 02:00,6.42344,-0.55608,6.447465114,1.21344,0.35392,1.264,5.21,-0.91,5.288875117,6.42344,-0.57608,6.449220852,1.21344,0.35392,1.264,5.21,-0.93,5.292352974
27/05/2019 02:30,6.44824,-0.59468,6.475603709,1.21824,0.35532,1.269,5.23,-0.95,5.315580871,6.45824,-0.60468,6.48648609,1.21824,0.35532,1.269,5.24,-0.96,5.327213155
27/05/2019 03:00,6.31344,-0.59608,6.341516853,1.21344,0.35392,1.264,5.1,-0.95,5.187725899,6.31344,-0.60608,6.342464631,1.21344,0.35392,1.264,5.1,-0.96,5.189566456
27/05/2019 03:30,6.1868,-0.5826,6.214170661,1.1568,0.3374,1.205,5.03,-0.92,5.113443067,6.1868,-0.5926,6.215116169,1.1568,0.3374,1.205,5.03,-0.93,5.115251704
27/05/2019 04:00,6.1648,-0.5986,6.193793749,1.2048,0.3514,1.255,4.96,-0.95,5.050158413,6.1648,-0.6086,6.194768196,1.2048,0.3514,1.255,4.96,-0.96,5.052049089
27/05/2019 04:30,6.14944,-0.60308,6.178941479,1.18944,0.34692,1.239,4.96,-0.95,5.050158413,6.14944,-0.61308,6.179925517,1.18944,0.34692,1.239,4.96,-0.96,5.052049089
27/05/2019 05:00,6.09744,-0.53908,6.121223881,1.23744,0.36092,1.289,4.86,-0.9,4.942630878,6.09744,-0.54908,6.122112658,1.23744,0.36092,1.289,4.86,-0.91,4.944461548
27/05/2019 05:30,6.04928,-0.49146,6.069210941,1.22928,0.35854,1.2805,4.82,-0.85,4.894374322,6.04928,-0.51146,6.070863188,1.22928,0.35854,1.2805,4.82,-0.87,4.8978873
27/05/2019 06:00,6.17504,-0.45478,6.191764195,1.35504,0.39522,1.4115,4.82,-0.85,4.894374322,6.17504,-0.47478,6.193265298,1.35504,0.39522,1.4115,4.82,-0.87,4.8978873
27/05/2019 06:30,6.46296,-0.62372,6.492986878,1.39296,0.40628,1.451,5.07,-1.03,5.173567435,6.46296,-0.63372,6.493955112,1.39296,0.40628,1.451,5.07,-1.04,5.175567602
27/05/2019 07:00,7.27,-2.73,7.76568091,4.56,1.33,4.75,2.71,-4.06,4.881362515,6.37,3.78,7.407111448,4.56,1.33,4.75,1.81,2.45,3.046079447
27/05/2019 07:30,7.42,-3.7275,8.303653187,2.1,0.6125,2.1875,5.32,-4.34,6.865711908,6.46,2.9425,7.098584806,2.1,0.6125,2.1875,4.36,2.33,4.943531127
27/05/2019 08:00,7.63192,-3.89194,8.566994797,1.74192,0.50806,1.8145,5.89,-4.4,7.35201333,6.67192,2.74806,7.215701646,1.74192,0.50806,1.8145,4.93,2.24,5.415025392
27/05/2019 08:30,7.9684,-3.8838,8.864496658,2.0784,0.6062,2.165,5.89,-4.49,7.40622711,7.0084,2.7962,7.545621578,2.0784,0.6062,2.165,4.93,2.19,5.394534271
27/05/2019 09:00,8.3016,-3.9987,9.214454094,2.0616,0.6013,2.1475,6.24,-4.6,7.752264185,7.3216,2.6513,7.7868619,2.0616,0.6013,2.1475,5.26,2.05,5.645360927
27/05/2019 09:30,8.6132,-4.0274,9.508268244,3.1632,0.9226,3.295,5.45,-4.95,7.362404499,7.6132,2.6326,8.05551966,3.1632,0.9226,3.295,4.45,1.71,4.767242389
27/05/2019 10:00,8.25304,-3.91578,9.134878338,3.20304,0.93422,3.3365,5.05,-4.85,7.001785487,7.24304,2.72422,7.738410887,3.20304,0.93422,3.3365,4.04,1.79,4.418789427
27/05/2019 10:30,8.48128,-3.98796,9.372082767,2.68128,0.78204,2.793,5.8,-4.77,7.509520624,7.48128,2.63204,7.930774552,2.68128,0.78204,2.793,4.8,1.85,5.144171459
27/05/2019 11:00,8.15568,-3.99376,9.081037121,2.93568,0.85624,3.058,5.22,-4.85,7.125370166,7.15568,2.60624,7.615526456,2.93568,0.85624,3.058,4.22,1.75,4.568468015
27/05/2019 11:30,7.80864,-3.91998,8.737339518,3.18864,0.93002,3.3215,4.62,-4.85,6.698275898,6.81864,2.70002,7.333754799,3.18864,0.93002,3.3215,3.63,1.77,4.03853934
27/05/2019 12:00,7.87832,-3.81674,8.754166451,3.74832,1.09326,3.9045,4.13,-4.91,6.415995636,6.90832,2.81326,7.459176701,3.74832,1.09326,3.9045,3.16,1.72,3.597777091
27/05/2019 12:30,8.34808,-3.95806,9.238867823,2.81808,0.82194,2.9355,5.53,-4.78,7.309534869,7.35808,2.68194,7.831611804,2.81808,0.82194,2.9355,4.54,1.86,4.906240924
27/05/2019 13:00,7.99176,-3.96532,8.921434335,2.62176,0.76468,2.731,5.37,-4.73,7.156102291,7.00176,2.69468,7.502395844,2.62176,0.76468,2.731,4.38,1.93,4.786366054
27/05/2019 13:30,8.04608,-3.96406,8.96956939,2.86608,0.83594,2.9855,5.18,-4.8,7.062039366,7.04608,2.70594,7.547804625,2.86608,0.83594,2.9855,4.18,1.87,4.579224825
27/05/2019 14:00,7.98104,-4.00928,8.931479474,2.95104,0.86072,3.074,5.03,-4.87,7.001271313,6.98104,2.66072,7.47090024,2.95104,0.86072,3.074,4.03,1.8,4.413717254
27/05/2019 14:30,7.99264,-3.94048,8.911210737,2.43264,0.70952,2.534,5.56,-4.65,7.248179082,6.98264,2.73952,7.500815369,2.43264,0.70952,2.534,4.55,2.03,4.982308702
27/05/2019 15:00,7.68832,-3.78424,8.569173636,2.96832,0.86576,3.092,4.72,-4.65,6.625775426,6.68832,2.87576,7.280358508,2.96832,0.86576,3.092,3.72,2.01,4.22829753
27/05/2019 15:30,7.65952,-3.96014,8.622700009,2.15952,0.62986,2.2495,5.5,-4.59,7.163665263,6.66952,2.67986,7.187777588,2.15952,0.62986,2.2495,4.51,2.05,4.954048849
27/05/2019 16:00,7.88496,-4.01272,8.847288624,1.70496,0.49728,1.776,6.18,-4.51,7.650653567,6.91496,2.61728,7.393701806,1.70496,0.49728,1.776,5.21,2.12,5.624811108
27/05/2019 16:30,8.0912,-3.9934,9.023012856,2.0112,0.5866,2.095,6.08,-4.58,7.612016816,7.1212,2.6566,7.600592937,2.0112,0.5866,2.095,5.11,2.07,5.513347441
27/05/2019 17:00,8.2592,-3.9219,9.143067551,2.3592,0.6881,2.4575,5.9,-4.61,7.487462855,7.2992,2.6781,7.77499455,2.3592,0.6881,2.4575,4.94,1.99,5.325758162
27/05/2019 17:30,8.42728,-3.88246,9.278606784,1.63728,0.47754,1.7055,6.79,-4.36,8.069306042,7.46728,2.70754,7.942987061,1.63728,0.47754,1.7055,5.83,2.23,6.241938801
27/05/2019 18:00,8.2064,-3.7323,9.015268396,1.4664,0.4277,1.5275,6.74,-4.16,7.920429281,7.2464,2.8777,7.796888498,1.4664,0.4277,1.5275,5.78,2.45,6.277810128
27/05/2019 18:30,7.9936,-3.6627,8.792781827,1.5336,0.4473,1.5975,6.46,-4.11,7.656611522,7.0336,2.9373,7.622287075,1.5336,0.4473,1.5975,5.5,2.49,6.037391821
27/05/2019 19:00,7.70544,-3.51508,8.4693325,1.52544,0.44492,1.589,6.18,-3.96,7.339891007,6.74544,3.09492,7.421555807,1.52544,0.44492,1.589,5.22,2.65,5.854135291
27/05/2019 19:30,7.59584,-3.33788,8.296880631,1.27584,0.37212,1.329,6.32,-3.71,7.328471873,6.62584,3.28212,7.394191464,1.27584,0.37212,1.329,5.35,2.91,6.090205251
27/05/2019 20:00,7.65168,-3.30326,8.334250623,1.29168,0.37674,1.3455,6.36,-3.68,7.347924877,6.69168,3.33674,7.477460468,1.29168,0.37674,1.3455,5.4,2.96,6.15805164
27/05/2019 20:30,7.47232,-3.33224,8.181649565,1.19232,0.34776,1.242,6.28,-3.68,7.278791108,6.52232,3.30776,7.313134376,1.19232,0.34776,1.242,5.33,2.96,6.096761435
27/05/2019 21:00,7.36736,-3.29202,8.0694107,1.22736,0.35798,1.2785,6.14,-3.65,7.14297557,6.41736,3.34798,7.23819587,1.22736,0.35798,1.2785,5.19,2.99,5.989674449
27/05/2019 21:30,7.34072,-3.32604,8.059076386,1.11072,0.32396,1.157,6.23,-3.65,7.220484748,6.39072,3.31396,7.198863313,1.11072,0.32396,1.157,5.28,2.99,6.067824981
27/05/2019 22:00,7.0468,-3.2701,7.768587018,1.0968,0.3199,1.1425,5.95,-3.59,6.949143832,6.1168,3.3099,6.954903324,1.0968,0.3199,1.1425,5.02,2.99,5.84298725
27/05/2019 22:30,6.80728,-3.28996,7.560614909,1.09728,0.32004,1.143,5.71,-3.61,6.755457053,5.86728,3.33004,6.746416901,1.09728,0.32004,1.143,4.77,3.01,5.64030141
27/05/2019 23:00,8.272,-3.4015,8.944058712,1.092,0.3185,1.1375,7.18,-3.72,8.086457815,7.342,3.2385,8.024515328,1.092,0.3185,1.1375,6.25,2.92,6.898470845
27/05/2019 23:30,6.24112,-3.37884,7.097051402,1.10112,0.32116,1.147,5.14,-3.7,6.333214034,5.28112,3.34116,6.249286247,1.10112,0.32116,1.147,4.18,3.02,5.156820726
28/05/2019 00:00,5.61536,-0.80052,5.672133655,1.09536,0.31948,1.141,4.52,-1.12,4.656694106,5.39536,0.71948,5.44312052,1.09536,0.31948,1.141,4.3,0.4,4.318564576
28/05/2019 00:30,5.29344,0.07892,5.294028277,1.09344,0.31892,1.139,4.2,-0.24,4.206851554,5.29344,0.06892,5.293888646,1.09344,0.31892,1.139,4.2,-0.25,4.207433897
28/05/2019 01:00,5.13632,0.10976,5.137492618,1.09632,0.31976,1.142,4.04,-0.21,4.045454239,5.13632,0.09976,5.137288701,1.09632,0.31976,1.142,4.04,-0.22,4.045985665
28/05/2019 01:30,5.344,0.072,5.344485008,1.104,0.322,1.15,4.24,-0.25,4.247363888,5.344,0.062,5.344359644,1.104,0.322,1.15,4.24,-0.26,4.247964218
28/05/2019 02:00,5.43424,0.08332,5.434878711,1.07424,0.31332,1.119,4.36,-0.23,4.366062299,5.43424,0.07332,5.434734603,1.07424,0.31332,1.119,4.36,-0.24,4.366600508
28/05/2019 02:30,5.45824,0.08032,5.458830937,1.09824,0.32032,1.144,4.36,-0.24,4.366600508,5.45824,0.07032,5.458692957,1.09824,0.32032,1.144,4.36,-0.25,4.36716155
28/05/2019 03:00,5.26728,0.11004,5.268429311,1.09728,0.32004,1.143,4.17,-0.21,4.175284421,5.26728,0.10004,5.26822993,1.09728,0.32004,1.143,4.17,-0.22,4.175799325
28/05/2019 03:30,5.26632,0.13976,5.268174181,1.09632,0.31976,1.142,4.17,-0.18,4.173883084,5.26632,0.13976,5.268174181,1.09632,0.31976,1.142,4.17,-0.18,4.173883084
28/05/2019 04:00,5.16056,0.13808,5.162406958,1.09056,0.31808,1.136,4.07,-0.18,4.0739784,5.16056,0.13808,5.162406958,1.09056,0.31808,1.136,4.07,-0.18,4.0739784
28/05/2019 04:30,5.17112,0.14116,5.173046317,1.10112,0.32116,1.147,4.07,-0.18,4.0739784,5.17112,0.14116,5.173046317,1.10112,0.32116,1.147,4.07,-0.18,4.0739784
28/05/2019 05:00,5.16536,0.13948,5.167242843,1.09536,0.31948,1.141,4.07,-0.18,4.0739784,5.16536,0.13948,5.167242843,1.09536,0.31948,1.141,4.07,-0.18,4.0739784
28/05/2019 05:30,5.13648,0.14564,5.138544327,1.11648,0.32564,1.163,4.02,-0.18,4.024027833,5.13648,0.14564,5.138544327,1.11648,0.32564,1.163,4.02,-0.18,4.024027833
28/05/2019 06:00,5.23936,0.16398,5.241925472,1.17936,0.34398,1.2285,4.06,-0.18,4.063988189,5.23936,0.16398,5.241925472,1.17936,0.34398,1.2285,4.06,-0.18,4.063988189
28/05/2019 06:30,6.78536,-0.03552,6.785452969,1.21536,0.35448,1.266,5.57,-0.39,5.583636808,6.80536,-0.05552,6.80558647,1.21536,0.35448,1.266,5.59,-0.41,5.605015611
28/05/2019 07:00,6.64056,-0.08942,6.641162026,1.27056,0.37058,1.3235,5.37,-0.46,5.389666038,6.65056,-0.09942,6.651303079,1.27056,0.37058,1.3235,5.38,-0.47,5.400490718
28/05/2019 07:30,7.30984,-0.16338,7.3116656,1.35984,0.39662,1.4165,5.95,-0.56,5.976294839,7.30984,-0.17338,7.311895886,1.35984,0.39662,1.4165,5.95,-0.57,5.977240166
28/05/2019 08:00,7.45784,-0.30688,7.464151177,1.34784,0.39312,1.404,6.11,-0.7,6.14996748,7.45784,-0.37688,7.467356694,1.34784,0.39312,1.404,6.11,-0.77,6.158327695
28/05/2019 08:30,8.37328,-3.24196,8.97898227,1.43328,0.41804,1.493,6.94,-3.66,7.845967117,7.65328,2.29804,7.99084993,1.43328,0.41804,1.493,6.22,1.88,6.497907355
28/05/2019 09:00,8.01392,-1.74344,8.201371641,1.87392,0.54656,1.952,6.14,-2.29,6.553144283,7.67392,1.04656,7.74495552,1.87392,0.54656,1.952,5.8,0.5,5.821511831
28/05/2019 09:30,7.97552,-0.50464,7.991469252,1.83552,0.53536,1.912,6.14,-1.04,6.227455339,7.98552,-0.51464,8.002086228,1.83552,0.53536,1.912,6.15,-1.05,6.238990303
28/05/2019 10:00,7.77312,-0.38534,7.782665446,2.07312,0.60466,2.1595,5.7,-0.99,5.785334908,7.78312,-0.39534,7.793154089,2.07312,0.60466,2.1595,5.71,-1,5.796904346
28/05/2019 10:30,7.73728,-0.35246,7.745303729,2.11728,0.61754,2.2055,5.62,-0.97,5.703095651,7.74728,-0.36246,7.755754293,2.11728,0.61754,2.2055,5.63,-0.98,5.714656595
28/05/2019 11:00,7.62912,-0.41484,7.640390317,2.34912,0.68516,2.447,5.28,-1.1,5.393366296,7.62912,-0.42484,7.640939798,2.34912,0.68516,2.447,5.28,-1.11,5.39541472
28/05/2019 11:30,7.68752,-0.49114,7.703192991,2.08752,0.60886,2.1745,5.6,-1.1,5.707013229,7.68752,-0.50114,7.703837034,2.08752,0.60886,2.1745,5.6,-1.11,5.708949115
28/05/2019 12:00,7.91568,-0.53626,7.933824087,2.03568,0.59374,2.1205,5.88,-1.13,5.987595511,7.92568,-0.54626,7.944482579,2.03568,0.59374,2.1205,5.89,-1.14,5.999308293
28/05/2019 12:30,7.73544,-0.42258,7.74697398,2.42544,0.70742,2.5265,5.31,-1.13,5.428904125,7.74544,-0.43258,7.757510313,2.42544,0.70742,2.5265,5.32,-1.14,5.440772004
28/05/2019 13:00,7.2648,-0.3336,7.272455431,2.2848,0.6664,2.38,4.98,-1,5.079409414,7.2748,-0.3436,7.282909858,2.2848,0.6664,2.38,4.99,-1.01,5.091188466
28/05/2019 13:30,7.13384,-0.12888,7.135004078,2.88384,0.84112,3.004,4.25,-0.97,4.359288933,7.13384,-0.13888,7.135191714,2.88384,0.84112,3.004,4.25,-0.98,4.361524963
28/05/2019 14:00,7.17408,-0.26506,7.178974902,3.03408,0.88494,3.1605,4.14,-1.15,4.296754589,7.17408,-0.27506,7.179351074,3.03408,0.88494,3.1605,4.14,-1.16,4.299441824
28/05/2019 14:30,6.96184,-0.17738,6.964099357,2.99184,0.87262,3.1165,3.97,-1.05,4.106507032,6.96184,-0.18738,6.964361238,2.99184,0.87262,3.1165,3.97,-1.06,4.109075322
28/05/2019 15:00,6.36248,-0.07386,6.362908694,3.07248,0.89614,3.2005,3.29,-0.97,3.430014577,6.37248,-0.08386,6.373031763,3.07248,0.89614,3.2005,3.3,-0.98,3.442440994
28/05/2019 15:30,5.40784,-0.16688,5.410414254,2.30784,0.67312,2.404,3.1,-0.84,3.211790778,5.41784,-0.17688,5.420726593,2.30784,0.67312,2.404,3.11,-0.85,3.224065756
28/05/2019 16:00,6.51312,-0.22534,6.517016975,2.07312,0.60466,2.1595,4.44,-0.83,4.516912662,6.52312,-0.23534,6.527363897,2.07312,0.60466,2.1595,4.45,-0.84,4.528586976
28/05/2019 16:30,8.52128,-3.32796,9.148088904,1.96128,0.57204,2.043,6.56,-3.9,7.631749472,7.83128,2.61204,8.255404254,1.96128,0.57204,2.043,5.87,2.04,6.214378489
28/05/2019 17:00,7.47768,-3.83526,8.403863246,2.10768,0.61474,2.1955,5.37,-4.45,6.974195294,6.57768,3.59474,7.495867518,2.10768,0.61474,2.1955,4.47,2.98,5.3722714
28/05/2019 17:30,7.24848,-3.51086,8.053980398,2.32848,0.67914,2.4255,4.92,-4.19,6.462391198,6.34848,3.91914,7.460754429,2.32848,0.67914,2.4255,4.02,3.24,5.16313858
28/05/2019 18:00,7.34544,-3.12258,7.981603514,2.42544,0.70742,2.5265,4.92,-3.83,6.235006014,6.44544,4.28742,7.741167034,2.42544,0.70742,2.5265,4.02,3.58,5.38301031
28/05/2019 18:30,7.39096,-3.41222,8.140610238,1.50096,0.43778,1.5635,5.89,-3.85,7.03666114,6.50096,3.96778,7.616151197,1.50096,0.43778,1.5635,5,3.53,6.120531023
28/05/2019 19:00,7.18608,-3.41406,7.95585014,1.42608,0.41594,1.4855,5.76,-3.83,6.917116451,6.29608,3.94594,7.430414918,1.42608,0.41594,1.4855,4.87,3.53,6.014798417
28/05/2019 19:30,7.23312,-3.45784,8.017149269,1.17312,0.34216,1.222,6.06,-3.8,7.152873548,6.35312,3.87216,7.440144945,1.17312,0.34216,1.222,5.18,3.53,6.268436807
28/05/2019 20:00,6.90376,-3.49182,7.736582517,1.19376,0.34818,1.2435,5.71,-3.84,6.881111829,6.02376,3.87818,7.164214168,1.19376,0.34818,1.2435,4.83,3.53,5.982457689
28/05/2019 20:30,6.79856,-3.53792,7.664026096,1.13856,0.33208,1.186,5.66,-3.87,6.856566196,5.91856,3.86208,7.067178673,1.13856,0.33208,1.186,4.78,3.53,5.942162906
28/05/2019 21:00,6.79112,-2.92884,7.395770048,1.10112,0.32116,1.147,5.69,-3.25,6.552755146,6.08112,3.12116,6.83532444,1.10112,0.32116,1.147,4.98,2.8,5.71317775
28/05/2019 21:30,6.53248,0.03864,6.532594278,1.09248,0.31864,1.138,5.44,-0.28,5.447201116,6.53248,0.02864,6.532542782,1.09248,0.31864,1.138,5.44,-0.29,5.447724296
28/05/2019 22:00,6.47248,0.03864,6.472595337,1.09248,0.31864,1.138,5.38,-0.28,5.387281318,6.47248,0.02864,6.472543364,1.09248,0.31864,1.138,5.38,-0.29,5.387810316
28/05/2019 22:30,6.26344,0.05892,6.263717123,1.09344,0.31892,1.139,5.17,-0.26,5.176533589,6.27344,0.05892,6.273716682,1.09344,0.31892,1.139,5.18,-0.26,5.186520992
28/05/2019 23:00,5.83632,0.08976,5.837010194,1.09632,0.31976,1.142,4.74,-0.23,4.745576888,5.83632,0.07976,5.83686498,1.09632,0.31976,1.142,4.74,-0.24,4.74607206
28/05/2019 23:30,5.1944,0.1492,5.196542312,1.0944,0.3192,1.14,4.1,-0.17,4.103522877,5.1944,0.1492,5.196542312,1.0944,0.3192,1.14,4.1,-0.17,4.103522877
29/05/2019 00:00,5.01152,0.13836,5.013429585,1.09152,0.31836,1.137,3.92,-0.18,3.924130477,5.01152,0.12836,5.013163572,1.09152,0.31836,1.137,3.92,-0.19,3.924601891
29/05/2019 00:30,4.84536,0.14948,4.847665191,1.09536,0.31948,1.141,3.75,-0.17,3.753851356,4.84536,0.14948,4.847665191,1.09536,0.31948,1.141,3.75,-0.17,3.753851356
29/05/2019 01:00,4.78632,0.14976,4.78866236,1.09632,0.31976,1.142,3.69,-0.17,3.693913913,4.78632,0.14976,4.78866236,1.09632,0.31976,1.142,3.69,-0.17,3.693913913
29/05/2019 01:30,4.96056,0.14808,4.962769711,1.09056,0.31808,1.136,3.87,-0.17,3.873732051,4.96056,0.14808,4.962769711,1.09056,0.31808,1.136,3.87,-0.17,3.873732051
29/05/2019 02:00,5.16824,0.13032,5.169882784,1.09824,0.32032,1.144,4.07,-0.19,4.074432476,5.16824,0.13032,5.169882784,1.09824,0.32032,1.144,4.07,-0.19,4.074432476
29/05/2019 02:30,5.19768,0.12724,5.199237194,1.08768,0.31724,1.133,4.11,-0.19,4.114389384,5.19768,0.12724,5.199237194,1.08768,0.31724,1.133,4.11,-0.19,4.114389384
29/05/2019 03:00,5.41632,-1.90024,5.739985575,1.09632,0.31976,1.142,4.32,-2.22,4.857036133,4.85632,2.18976,5.327184322,1.09632,0.31976,1.142,3.76,1.87,4.199345187
29/05/2019 03:30,5.08864,0.50752,5.11388635,1.08864,0.31752,1.134,4,0.19,4.004509958,5.08864,-0.05248,5.08891061,1.08864,0.31752,1.134,4,-0.37,4.017076051
29/05/2019 04:00,5.02728,0.15004,5.029518486,1.09728,0.32004,1.143,3.93,-0.17,3.933675126,5.02728,0.15004,5.029518486,1.09728,0.32004,1.143,3.93,-0.17,3.933675126
29/05/2019 04:30,5.02344,0.14892,5.025646884,1.09344,0.31892,1.139,3.93,-0.17,3.933675126,5.02344,0.14892,5.025646884,1.09344,0.31892,1.139,3.93,-0.17,3.933675126
29/05/2019 05:00,4.8792,0.1506,4.881523635,1.0992,0.3206,1.145,3.78,-0.17,3.78382082,4.8792,0.1506,4.881523635,1.0992,0.3206,1.145,3.78,-0.17,3.78382082
29/05/2019 05:30,4.93744,0.15592,4.939901295,1.11744,0.32592,1.164,3.82,-0.17,3.823780851,4.94744,0.15592,4.949896322,1.11744,0.32592,1.164,3.83,-0.17,3.83377099
29/05/2019 06:00,5.13448,0.16964,5.137281635,1.16448,0.33964,1.213,3.97,-0.17,3.973638131,5.13448,0.15964,5.136961144,1.16448,0.33964,1.213,3.97,-0.18,3.97407851
29/05/2019 06:30,5.60544,0.11742,5.606669693,1.46544,0.42742,1.5265,4.14,-0.31,4.151590057,5.60544,0.11742,5.606669693,1.46544,0.42742,1.5265,4.14,-0.31,4.151590057
29/05/2019 07:00,6.03936,0.28398,6.046032902,2.37936,0.69398,2.4785,3.66,-0.41,3.682892885,6.03936,0.28398,6.046032902,2.37936,0.69398,2.4785,3.66,-0.41,3.682892885
29/05/2019 07:30,6.94152,-0.36664,6.951195926,1.69152,0.49336,1.762,5.25,-0.86,5.319971804,6.95152,-0.37664,6.96171588,1.69152,0.49336,1.762,5.26,-0.87,5.331463214
29/05/2019 08:00,7.07072,-0.45604,7.085411336,2.07072,0.60396,2.157,5,-1.06,5.111125121,7.08072,-0.47604,7.096704151,2.07072,0.60396,2.157,5.01,-1.08,5.125085365
29/05/2019 08:30,7.67824,-2.20218,7.98780109,2.11824,0.61782,2.2065,5.56,-2.82,6.234260181,7.24824,0.88782,7.302411071,2.11824,0.61782,2.2065,5.13,0.27,5.137100349
29/05/2019 09:00,7.70848,-0.59836,7.731668552,2.50848,0.73164,2.613,5.2,-1.33,5.36739229,7.56848,-0.84836,7.615878426,2.50848,0.73164,2.613,5.06,-1.58,5.300943312
29/05/2019 09:30,7.48728,-0.60496,7.511680132,2.41728,0.70504,2.518,5.07,-1.31,5.236506469,7.47728,-0.70496,7.510438389,2.41728,0.70504,2.518,5.06,-1.41,5.252780216
29/05/2019 10:00,6.8908,-0.6906,6.925319704,2.5008,0.7294,2.605,4.39,-1.42,4.61394625,6.9008,-0.7106,6.937290033,2.5008,0.7294,2.605,4.4,-1.44,4.629643615
29/05/2019 10:30,6.76368,-0.80726,6.811683775,2.68368,0.78274,2.7955,4.08,-1.59,4.378869717,6.77368,-0.81726,6.822804017,2.68368,0.78274,2.7955,4.09,-1.6,4.391821945
29/05/2019 11:00,6.70488,-0.91316,6.766777446,2.83488,0.82684,2.953,3.87,-1.74,4.243170984,6.71488,-0.92316,6.778040853,2.83488,0.82684,2.953,3.88,-1.75,4.256395188
29/05/2019 11:30,6.75096,-0.90472,6.81131259,2.52096,0.73528,2.626,4.23,-1.64,4.536794022,6.76096,-0.91472,6.822557644,2.52096,0.73528,2.626,4.24,-1.65,4.549736256
29/05/2019 12:00,6.70368,-0.85976,6.758588077,2.50368,0.73024,2.608,4.2,-1.59,4.49089078,6.71368,-0.86976,6.769784457,2.50368,0.73024,2.608,4.21,-1.6,4.503787295
29/05/2019 12:30,7.0876,-0.8532,7.138769082,2.2176,0.6468,2.31,4.87,-1.5,5.095772758,7.0976,-0.8732,7.151112081,2.2176,0.6468,2.31,4.88,-1.52,5.11124251
29/05/2019 13:00,6.458,-0.5535,6.481676191,2.628,0.7665,2.7375,3.83,-1.32,4.051086274,6.458,-0.5635,6.482537794,2.628,0.7665,2.7375,3.83,-1.33,4.054355682
29/05/2019 13:30,6.98272,-0.51754,7.001873053,2.92272,0.85246,3.0445,4.06,-1.37,4.284915402,6.99272,-0.52754,7.012590923,2.92272,0.85246,3.0445,4.07,-1.38,4.297592349
29/05/2019 14:00,7.75568,-0.61626,7.780125234,2.75568,0.80374,2.8705,5,-1.42,5.197730274,7.76568,-0.63626,7.791701525,2.75568,0.80374,2.8705,5.01,-1.44,5.212839917
29/05/2019 14:30,7.49872,-0.62954,7.525099484,2.53872,0.74046,2.6445,4.96,-1.37,5.145726382,7.49872,-0.63954,7.525942669,2.53872,0.74046,2.6445,4.96,-1.38,5.148397809
29/05/2019 15:00,7.74608,-0.56906,7.766954657,2.74608,0.80094,2.8605,5,-1.37,5.184293587,7.75608,-0.56906,7.776927816,2.74608,0.80094,2.8605,5.01,-1.37,5.193938775
29/05/2019 15:30,7.16136,-0.43502,7.174560575,2.45136,0.71498,2.5535,4.71,-1.15,4.848360548,7.17136,-0.44502,7.18515463,2.45136,0.71498,2.5535,4.72,-1.16,4.860452654
29/05/2019 16:00,7.34432,-0.83374,7.391492315,1.80432,0.52626,1.8795,5.54,-1.36,5.70448946,7.34432,-0.84374,7.392626965,1.80432,0.52626,1.8795,5.54,-1.37,5.706881811
29/05/2019 16:30,7.75456,-0.71492,7.787445756,2.07456,0.60508,2.161,5.68,-1.32,5.831363477,7.76456,-0.72492,7.798326808,2.07456,0.60508,2.161,5.69,-1.33,5.843372314
29/05/2019 17:00,7.92776,-0.85232,7.973445178,1.39776,0.40768,1.456,6.53,-1.26,6.650451113,7.92776,-0.86232,7.974520324,1.39776,0.40768,1.456,6.53,-1.27,6.652352967
29/05/2019 17:30,7.91816,-0.68512,7.947744787,1.38816,0.40488,1.446,6.53,-1.09,6.620347423,7.91816,-0.69512,7.948613061,1.38816,0.40488,1.446,6.53,-1.1,6.622001208
29/05/2019 18:00,7.86096,-0.47722,7.875432118,1.38096,0.40278,1.4385,6.48,-0.88,6.539480102,7.87096,-0.48722,7.886025276,1.38096,0.40278,1.4385,6.49,-0.89,6.550740416
29/05/2019 18:30,7.84704,-0.52128,7.864335293,1.36704,0.39872,1.424,6.48,-0.92,6.544982811,7.85704,-0.53128,7.874981651,1.36704,0.39872,1.424,6.49,-0.93,6.556294685
29/05/2019 19:00,7.75456,-0.58992,7.776966401,1.23456,0.36008,1.286,6.52,-0.95,6.588846637,7.76456,-0.59992,7.787701586,1.23456,0.36008,1.286,6.53,-0.96,6.600189391
29/05/2019 19:30,7.7128,-0.5521,7.732535047,1.1928,0.3479,1.2425,6.52,-0.9,6.581823456,7.6928,-0.5621,7.713308515,1.1928,0.3479,1.2425,6.5,-0.91,6.563390892
29/05/2019 20:00,7.22712,-0.48084,7.243098135,1.19712,0.34916,1.247,6.03,-0.83,6.086854689,7.22712,-0.50084,7.24445334,1.19712,0.34916,1.247,6.03,-0.85,6.089614109
29/05/2019 20:30,6.96008,-0.40456,6.971827766,1.15008,0.33544,1.198,5.81,-0.74,5.856936059,6.96008,-0.41456,6.972415191,1.15008,0.33544,1.198,5.81,-0.75,5.858207917
29/05/2019 21:00,7.03864,-0.37498,7.048621358,1.14864,0.33502,1.1965,5.89,-0.71,5.932638536,7.03864,-0.38498,7.049160422,1.14864,0.33502,1.1965,5.89,-0.72,5.933843611
29/05/2019 21:30,7.202,-0.484,7.218244939,1.152,0.336,1.2,6.05,-0.82,6.105317355,7.202,-0.494,7.218922357,1.152,0.336,1.2,6.05,-0.83,6.106668486
29/05/2019 22:00,6.73392,-0.44344,6.748504842,1.15392,0.33656,1.202,5.58,-0.78,5.634252391,6.73392,-0.45344,6.749169312,1.15392,0.33656,1.202,5.58,-0.79,5.635645482
29/05/2019 22:30,6.48008,-0.40456,6.492696327,1.15008,0.33544,1.198,5.33,-0.74,5.381124418,6.48008,-0.41456,6.493327098,1.15008,0.33544,1.198,5.33,-0.75,5.382508709
29/05/2019 23:00,6.19928,-0.34896,6.209093783,1.16928,0.34104,1.218,5.03,-0.69,5.077105475,6.19928,-0.35896,6.209663823,1.16928,0.34104,1.218,5.03,-0.7,5.07847418
29/05/2019 23:30,5.95704,0.16622,5.959358577,2.38704,0.69622,2.4865,3.57,-0.53,3.609127318,5.95704,0.15622,5.959088038,2.38704,0.69622,2.4865,3.57,-0.54,3.610609367
30/05/2019 00:00,5.65784,-0.25188,5.663443917,1.22784,0.35812,1.279,4.43,-0.61,4.471800532,5.66784,-0.26188,5.673886798,1.22784,0.35812,1.279,4.44,-0.62,4.483079299
30/05/2019 00:30,5.48248,-0.22636,5.487150973,1.21248,0.35364,1.263,4.27,-0.58,4.309211065,5.48248,-0.23636,5.487572596,1.21248,0.35364,1.263,4.27,-0.59,4.310568408
30/05/2019 01:00,5.43952,-0.19264,5.442930093,1.25952,0.36736,1.312,4.18,-0.56,4.217345136,5.43952,-0.20264,5.443293194,1.25952,0.36736,1.312,4.18,-0.57,4.218684629
30/05/2019 01:30,5.56704,-0.21628,5.571239665,1.24704,0.36372,1.299,4.32,-0.58,4.358761292,5.56704,-0.22628,5.571636833,1.24704,0.36372,1.299,4.32,-0.59,4.36010321
30/05/2019 02:00,5.67824,-0.25468,5.683948575,1.21824,0.35532,1.269,4.46,-0.61,4.501521965,5.68824,-0.26468,5.694394595,1.21824,0.35532,1.269,4.47,-0.62,4.512792927
30/05/2019 02:30,6.28744,-0.49908,6.307216708,1.23744,0.36092,1.289,5.05,-0.86,5.122704364,6.28744,-0.50908,6.308015869,1.23744,0.36092,1.289,5.05,-0.87,5.124392647
30/05/2019 03:00,6.4652,-0.5764,6.490843397,1.3152,0.3836,1.37,5.15,-0.96,5.238711674,6.4652,-0.5864,6.491739058,1.3152,0.3836,1.37,5.15,-0.97,5.240553406
30/05/2019 03:30,6.44376,-0.62432,6.473933765,1.25376,0.36568,1.306,5.19,-0.99,5.283578333,6.44376,-0.64432,6.475893081,1.25376,0.36568,1.306,5.19,-1.01,5.287362291
30/05/2019 04:00,6.21544,-0.60008,6.24434067,1.16544,0.33992,1.214,5.05,-0.94,5.136740211,6.21544,-0.61008,6.2453096,1.16544,0.33992,1.214,5.05,-0.95,5.13857957
30/05/2019 04:30,7.73624,-0.65068,7.763555487,1.26624,0.36932,1.319,6.47,-1.02,6.549908396,7.74624,-0.66068,7.774363781,1.26624,0.36932,1.319,6.48,-1.03,6.561348947
30/05/2019 05:00,7.54488,-0.60816,7.569350884,1.27488,0.37184,1.328,6.27,-0.98,6.346124802,7.55488,-0.62816,7.580949598,1.27488,0.37184,1.328,6.28,-1,6.359119436
30/05/2019 05:30,5.7768,-0.4251,5.792419896,1.2168,0.3549,1.2675,4.56,-0.78,4.626229566,5.7768,-0.4351,5.79316237,1.2168,0.3549,1.2675,4.56,-0.79,4.627926101
30/05/2019 06:00,5.97704,-0.52878,6.000384609,1.30704,0.38122,1.3615,4.67,-0.91,4.757835642,5.97704,-0.47878,5.996185241,1.30704,0.38122,1.3615,4.67,-0.86,4.748526087
30/05/2019 06:30,6.9792,-4.3744,8.236783838,1.4592,0.4256,1.52,5.52,-4.8,7.315080314,6.0792,3.0556,6.803922692,1.4592,0.4256,1.52,4.62,2.63,5.316135815
30/05/2019 07:00,7.41584,-4.44538,8.646160203,1.45584,0.42462,1.5165,5.96,-4.87,7.696655118,6.52584,2.93462,7.155318459,1.45584,0.42462,1.5165,5.07,2.51,5.657296174
30/05/2019 07:30,7.61272,-1.94754,7.857888893,1.72272,0.50246,1.7945,5.89,-2.45,6.379231929,7.36272,0.07246,7.363076548,1.72272,0.50246,1.7945,5.64,-0.43,5.656368093
30/05/2019 08:00,7.87432,-1.04374,7.943192598,2.04432,0.59626,2.1295,5.83,-1.64,6.056277735,7.87432,-1.10374,7.951299105,2.04432,0.59626,2.1295,5.83,-1.7,6.072800013
30/05/2019 08:30,7.90704,-1.18878,7.995903917,2.50704,0.73122,2.6115,5.4,-1.92,5.731177889,7.91704,-1.20878,8.00878714,2.50704,0.73122,2.6115,5.41,-1.94,5.747321115
30/05/2019 09:00,8.29032,-1.21574,8.378987376,2.38032,0.69426,2.4795,5.91,-1.91,6.210974159,8.29032,-1.22574,8.380444156,2.38032,0.69426,2.4795,5.91,-1.92,6.214056646
30/05/2019 09:30,7.96,-0.985,8.02071225,2.52,0.735,2.625,5.44,-1.72,5.705436004,7.96,-0.995,8.02194646,2.52,0.735,2.625,5.44,-1.73,5.708458636
30/05/2019 10:00,8.0656,-0.9992,8.127256856,3.2256,0.9408,3.36,4.84,-1.94,5.214326419,8.0756,-1.0192,8.139661172,3.2256,0.9408,3.36,4.85,-1.96,5.231070636
30/05/2019 10:30,8.22184,-0.93488,8.274820457,3.41184,0.99512,3.554,4.81,-1.93,5.182759883,8.23184,-0.94488,8.2858909,3.41184,0.99512,3.554,4.82,-1.94,5.195767508
30/05/2019 11:00,8.39528,-0.92596,8.446190159,3.78528,1.10404,3.943,4.61,-2.03,5.037161899,8.40528,-0.93596,8.457230812,3.78528,1.10404,3.943,4.62,-2.04,5.050346523
30/05/2019 11:30,8.6496,-1.2147,8.734476301,3.3096,0.9653,3.4475,5.34,-2.18,5.767841884,8.6596,-1.2347,8.747179903,3.3096,0.9653,3.4475,5.35,-2.2,5.784678038
30/05/2019 12:00,8.35832,-1.14674,8.436618152,3.50832,1.02326,3.6545,4.85,-2.17,5.313322877,8.35832,-1.15674,8.43798321,3.50832,1.02326,3.6545,4.85,-2.18,5.317414785
30/05/2019 12:30,7.59736,-1.17952,7.688377358,3.32736,0.97048,3.466,4.27,-2.15,4.780732161,7.60736,-1.18952,7.69979766,3.32736,0.97048,3.466,4.28,-2.16,4.794163118
30/05/2019 13:00,7.73216,-1.28562,7.838310854,2.31216,0.67438,2.4085,5.42,-1.96,5.763505878,7.74216,-1.29562,7.849819912,2.31216,0.67438,2.4085,5.43,-1.97,5.776313703
30/05/2019 13:30,7.54312,-1.23034,7.642800262,2.19312,0.63966,2.2845,5.35,-1.87,5.667397992,7.55312,-1.25034,7.655910909,2.19312,0.63966,2.2845,5.36,-1.89,5.683458454
30/05/2019 14:00,7.54936,-1.37602,7.673738818,3.09936,0.90398,3.2285,4.45,-2.28,5.000089999,7.55936,-1.38602,7.6853741,3.09936,0.90398,3.2285,4.46,-2.29,5.013551635
30/05/2019 14:30,7.138,-1.176,7.234225598,2.928,0.854,3.05,4.21,-2.03,4.673863498,7.138,-1.196,7.237503713,2.928,0.854,3.05,4.21,-2.05,4.682584756
30/05/2019 15:00,7.1716,-1.1837,7.2686307,2.4216,0.7063,2.5225,4.75,-1.89,5.112201092,7.1816,-1.1937,7.280130373,2.4216,0.7063,2.5225,4.76,-1.9,5.125192679
30/05/2019 15:30,8.26104,-1.19428,8.346920786,1.87104,0.54572,1.949,6.39,-1.74,6.622665626,8.31104,-1.21428,8.399277457,1.87104,0.54572,1.949,6.44,-1.76,6.676166565
30/05/2019 16:00,7.91952,-1.13514,8.000458727,2.03952,0.59486,2.1245,5.88,-1.73,6.129216916,7.93952,-1.14514,8.021678344,2.03952,0.59486,2.1245,5.9,-1.74,6.15122752
30/05/2019 16:30,8.48304,-1.09828,8.553840459,2.06304,0.60172,2.149,6.42,-1.7,6.64126494,8.49304,-1.11828,8.566345697,2.06304,0.60172,2.149,6.43,-1.72,6.656072415
30/05/2019 17:00,7.99384,-0.93388,8.048205378,1.32384,0.38612,1.379,6.67,-1.32,6.799360264,8.00384,-0.95388,8.060480246,1.32384,0.38612,1.379,6.68,-1.34,6.813075664
30/05/2019 17:30,8.15472,-0.02154,8.154748448,2.63472,0.76846,2.7445,5.52,-0.79,5.576244256,8.15472,-0.04154,8.154825801,2.63472,0.76846,2.7445,5.52,-0.81,5.579112833
30/05/2019 18:00,8.3588,0.2759,8.363352094,2.9688,0.8659,3.0925,5.39,-0.59,5.422195127,8.3688,0.2659,8.373023125,2.9688,0.8659,3.0925,5.4,-0.6,5.433231083
30/05/2019 18:30,8.62064,0.36602,8.628406843,3.14064,0.91602,3.2715,5.48,-0.55,5.507531207,8.62064,0.34602,8.627581576,3.14064,0.91602,3.2715,5.48,-0.57,5.509564411
30/05/2019 19:00,8.05824,-0.20968,8.060967535,1.57824,0.46032,1.644,6.48,-0.67,6.514545264,8.06824,-0.21968,8.071230142,1.57824,0.46032,1.644,6.49,-0.68,6.525526799
30/05/2019 19:30,8.13728,-0.27496,8.141924146,1.45728,0.42504,1.518,6.68,-0.7,6.716576509,8.15728,-0.28496,8.162255767,1.45728,0.42504,1.518,6.7,-0.71,6.737514378
30/05/2019 20:00,8.02976,-0.26632,8.034175253,1.34976,0.39368,1.406,6.68,-0.66,6.712525605,8.04976,-0.28632,8.054850415,1.34976,0.39368,1.406,6.7,-0.68,6.734419054
30/05/2019 20:30,8.03192,-0.27194,8.036522273,1.26192,0.36806,1.3145,6.77,-0.64,6.800183821,8.04192,-0.28194,8.04686072,1.26192,0.36806,1.3145,6.78,-0.65,6.811086551
30/05/2019 21:00,7.94648,-0.24936,7.950391487,1.23648,0.36064,1.288,6.71,-0.61,6.73767022,7.95648,-0.26936,7.961038174,1.23648,0.36064,1.288,6.72,-0.63,6.749466646
30/05/2019 21:30,8.04472,-0.24404,8.048420677,1.25472,0.36596,1.307,6.79,-0.61,6.817345524,8.04472,-0.26404,8.049051932,1.25472,0.36596,1.307,6.79,-0.63,6.819164172
30/05/2019 22:00,7.85784,-0.20188,7.860432876,1.22784,0.35812,1.279,6.63,-0.56,6.653608044,7.86784,-0.21188,7.870692435,1.22784,0.35812,1.279,6.64,-0.57,6.664420455
30/05/2019 22:30,7.49784,-0.16688,7.499696901,1.10784,0.32312,1.154,6.39,-0.49,6.40875963,7.49784,-0.17688,7.49992608,1.10784,0.32312,1.154,6.39,-0.5,6.409531964
30/05/2019 23:00,6.97224,-0.04268,6.97237063,1.12224,0.32732,1.169,5.85,-0.37,5.861689176,6.97224,-0.05268,6.972439014,1.12224,0.32732,1.169,5.85,-0.38,5.862328889
30/05/2019 23:30,6.58936,-0.18352,6.591915109,1.11936,0.32648,1.166,5.47,-0.51,5.493723692,6.59936,-0.19352,6.602196786,1.11936,0.32648,1.166,5.48,-0.52,5.504616245
31/05/2019 00:00,6.30488,-0.13316,6.306286023,1.15488,0.33684,1.203,5.15,-0.47,5.171402131,6.30488,-0.14316,6.306505102,1.15488,0.33684,1.203,5.15,-0.48,5.172320562
31/05/2019 00:30,6.84608,-0.14156,6.847543399,1.12608,0.32844,1.173,5.72,-0.47,5.739276958,6.85608,-0.16156,6.857983275,1.12608,0.32844,1.173,5.73,-0.49,5.750912971
31/05/2019 01:00,6.5348,-0.2261,6.538710289,1.1448,0.3339,1.1925,5.39,-0.56,5.419012825,6.5348,-0.2361,6.539063714,1.1448,0.3339,1.1925,5.39,-0.57,5.42005535
31/05/2019 01:30,6.73448,-0.22036,6.738084253,1.16448,0.33964,1.213,5.57,-0.56,5.598080028,6.73448,-0.23036,6.738418702,1.16448,0.33964,1.213,5.57,-0.57,5.599089212
31/05/2019 02:00,6.60704,-0.20128,6.610105234,1.12704,0.32872,1.174,5.48,-0.53,5.505569907,6.60704,-0.21128,6.610417294,1.12704,0.32872,1.174,5.48,-0.54,5.506541564
31/05/2019 02:30,6.4932,-0.2124,6.496672995,1.1232,0.3276,1.17,5.37,-0.54,5.397082545,6.4932,-0.2224,6.497007619,1.1232,0.3276,1.17,5.37,-0.55,5.398092256
31/05/2019 03:00,6.33072,-0.21604,6.334405181,1.11072,0.32396,1.157,5.22,-0.54,5.247856705,6.33072,-0.22604,6.334754123,1.11072,0.32396,1.157,5.22,-0.55,5.248895122
31/05/2019 03:30,6.27552,-0.19464,6.278537728,1.11552,0.32536,1.162,5.16,-0.52,5.186135363,6.27552,-0.20464,6.278855692,1.11552,0.32536,1.162,5.16,-0.53,5.187147578
31/05/2019 04:00,6.26016,-0.25912,6.265520441,1.10016,0.32088,1.146,5.16,-0.58,5.192494584,6.26016,-0.27912,6.266379433,1.10016,0.32088,1.146,5.16,-0.6,5.194766597
31/05/2019 04:30,6.21936,-0.22352,6.22337529,1.11936,0.32648,1.166,5.1,-0.55,5.129571132,6.21936,-0.23352,6.223742475,1.11936,0.32648,1.166,5.1,-0.56,5.13065298
31/05/2019 05:00,6.14208,-0.30856,6.149825689,1.10208,0.32144,1.148,5.04,-0.63,5.079222381,6.14208,-0.31856,6.150335536,1.10208,0.32144,1.148,5.04,-0.64,5.080472419
31/05/2019 05:30,6.16752,-0.29114,6.17438786,1.12752,0.32886,1.1745,5.04,-0.62,5.077991729,6.16752,-0.30114,6.174867468,1.12752,0.32886,1.1745,5.04,-0.63,5.079222381
31/05/2019 06:00,6.34952,-0.31014,6.357089826,1.19952,0.34986,1.2495,5.15,-0.66,5.192119028,6.34952,-0.32014,6.357585536,1.19952,0.34986,1.2495,5.15,-0.67,5.193399657
31/05/2019 06:30,6.96704,-0.44628,6.981318801,1.24704,0.36372,1.299,5.72,-0.81,5.77706673,6.96704,-0.45628,6.981965182,1.24704,0.36372,1.299,5.72,-0.82,5.778477308
31/05/2019 07:00,7.23888,-0.53366,7.258524413,1.35888,0.39634,1.4155,5.88,-0.93,5.953091634,7.23888,-0.55366,7.260022249,1.35888,0.39634,1.4155,5.88,-0.95,5.95624882
31/05/2019 07:30,8.23472,-0.74904,8.268716611,1.85472,0.54096,1.932,6.38,-1.29,6.509109002,8.24472,-0.75904,8.279586318,1.85472,0.54096,1.932,6.39,-1.3,6.520897178
31/05/2019 08:00,8.30776,-0.86732,8.352910882,1.99776,0.58268,2.081,6.31,-1.45,6.474457506,8.31776,-0.88732,8.364954764,1.99776,0.58268,2.081,6.32,-1.47,6.488705572
31/05/2019 08:30,8.44536,-1.05802,8.511375438,2.23536,0.65198,2.3285,6.21,-1.71,6.441133441,8.44536,-1.07802,8.513884698,2.23536,0.65198,2.3285,6.21,-1.73,6.446471903
31/05/2019 09:00,8.2312,-0.9734,8.288556026,2.7312,0.7966,2.845,5.5,-1.77,5.777793697,8.2412,-0.9834,8.299665837,2.7312,0.7966,2.845,5.51,-1.78,5.790379953
31/05/2019 09:30,8.19776,-1.03482,8.262815589,2.65776,0.77518,2.7685,5.54,-1.81,5.828181535,8.20776,-1.04482,8.273993779,2.65776,0.77518,2.7685,5.55,-1.82,5.840796179
31/05/2019 10:00,8.41656,-1.14392,8.493941088,3.10656,0.90608,3.236,5.31,-2.05,5.69197681,8.42656,-1.16392,8.506563536,3.10656,0.90608,3.236,5.32,-2.07,5.708528707
31/05/2019 10:30,7.91176,-1.05782,7.982163206,3.40176,0.99218,3.5435,4.51,-2.05,4.954048849,7.92176,-1.07782,7.994746866,3.40176,0.99218,3.5435,4.52,-2.07,4.971448481
31/05/2019 11:00,8.4792,-3.0969,9.027049476,3.1992,0.9331,3.3325,5.28,-4.03,6.642236069,7.8592,0.8331,7.903232266,3.1992,0.9331,3.3325,4.66,-0.1,4.661072838
31/05/2019 11:30,7.966,-1.437,8.0945738,2.616,0.763,2.725,5.35,-2.2,5.784678038,7.856,-0.677,7.885116676,2.616,0.763,2.725,5.24,-1.44,5.434261679
31/05/2019 12:00,8.08656,-1.31142,8.192208191,2.08656,0.60858,2.1735,6,-1.92,6.299714279,8.09656,-1.33142,8.205300912,2.08656,0.60858,2.1735,6.01,-1.94,6.315354305
31/05/2019 12:30,8.35088,-1.14516,8.429032459,2.21088,0.64484,2.303,6.14,-1.79,6.39560005,8.36088,-1.16516,8.441677096,2.21088,0.64484,2.303,6.15,-1.81,6.41081898
31/05/2019 13:00,8.6412,-1.0609,8.706080993,1.9512,0.5691,2.0325,6.69,-1.63,6.88570984,8.6612,-1.0709,8.727153731,1.9512,0.5691,2.0325,6.71,-1.64,6.907510405
31/05/2019 13:30,8.29296,-1.01872,8.355296284,2.23296,0.65128,2.326,6.06,-1.67,6.285896913,8.29296,-1.03872,8.35775836,2.23296,0.65128,2.326,6.06,-1.69,6.291239941
31/05/2019 14:00,8.45032,-1.17324,8.531377392,1.84032,0.53676,1.917,6.61,-1.71,6.82760573,8.46032,-1.19324,8.54405268,1.84032,0.53676,1.917,6.62,-1.73,6.842316859
31/05/2019 14:30,8.16984,-0.88088,8.217191442,2.25984,0.65912,2.354,5.91,-1.54,6.107348033,8.16984,-0.89088,8.218269453,2.25984,0.65912,2.354,5.91,-1.55,6.109877249
31/05/2019 15:00,7.56952,-0.59764,7.593076228,2.09952,0.61236,2.187,5.47,-1.21,5.602231698,7.56952,-0.61764,7.59467657,2.09952,0.61236,2.187,5.47,-1.23,5.606585414
31/05/2019 15:30,8.13968,-0.79926,8.178826753,1.81968,0.53074,1.8955,6.32,-1.33,6.458428601,8.16968,-0.80926,8.209663394,1.81968,0.53074,1.8955,6.35,-1.34,6.489845915
31/05/2019 16:00,9.19168,-0.95076,9.240721065,1.95168,0.56924,2.033,7.24,-1.52,7.397837522,9.25168,-0.97076,9.302470521,1.95168,0.56924,2.033,7.3,-1.54,7.460670211
31/05/2019 16:30,8.46832,-0.88924,8.514880586,2.36832,0.69076,2.467,6.1,-1.58,6.301301453,8.48832,-0.90924,8.536878458,2.36832,0.69076,2.467,6.12,-1.6,6.325693638
