Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/05/2019 17:00,7.80784,-0.61938,7.832368547,2.36784,0.69062,2.4665,5.44,-1.31,5.595507126,7.80784,-0.62938,7.833165685,2.36784,0.69062,2.4665,5.44,-1.32,5.597856733
31/05/2019 17:30,7.60768,-0.54526,7.627194992,2.10768,0.61474,2.1955,5.5,-1.16,5.620996353,7.60768,-0.55526,7.627916403,2.10768,0.61474,2.1955,5.5,-1.17,5.623068557
31/05/2019 18:00,7.6712,-0.3359,7.678550531,2.0712,0.6041,2.1575,5.6,-0.94,5.678344829,7.6712,-0.3459,7.678994482,2.0712,0.6041,2.1575,5.6,-0.95,5.680008803
31/05/2019 18:30,7.68288,-0.26666,7.68750627,1.86288,0.54334,1.9405,5.82,-0.81,5.876095643,7.68288,-0.27666,7.68785964,1.86288,0.54334,1.9405,5.82,-0.82,5.877482454
31/05/2019 19:00,7.60232,-0.16474,7.604104724,1.73232,0.50526,1.8045,5.87,-0.67,5.908113066,7.60232,-0.17474,7.604327942,1.73232,0.50526,1.8045,5.87,-0.68,5.909255452
31/05/2019 19:30,7.83448,-0.30286,7.840331693,1.46448,0.42714,1.5255,6.37,-0.73,6.411692444,7.83448,-0.31286,7.840724345,1.46448,0.42714,1.5255,6.37,-0.74,6.412838685
31/05/2019 20:00,7.79136,-0.31752,7.797827236,1.31136,0.38248,1.366,6.48,-0.7,6.51769898,7.79136,-0.33752,7.798667219,1.31136,0.38248,1.366,6.48,-0.72,6.519877299
31/05/2019 20:30,7.88736,-0.35452,7.895323439,1.28736,0.37548,1.341,6.6,-0.73,6.640248489,7.88736,-0.36452,7.895778784,1.28736,0.37548,1.341,6.6,-0.74,6.641355283
31/05/2019 21:00,7.812,-0.4265,7.823633826,1.212,0.3535,1.2625,6.6,-0.78,6.645931086,7.812,-0.4365,7.824185341,1.212,0.3535,1.2625,6.6,-0.79,6.647112155
31/05/2019 21:30,7.87576,-0.47832,7.89027158,1.20576,0.35168,1.256,6.67,-0.83,6.721443297,7.87576,-0.47832,7.89027158,1.20576,0.35168,1.256,6.67,-0.83,6.721443297
31/05/2019 22:00,7.8052,-0.5189,7.822429562,1.1352,0.3311,1.1825,6.67,-0.85,6.723942296,7.8052,-0.5289,7.823099274,1.1352,0.3311,1.1825,6.67,-0.86,6.725213751
31/05/2019 22:30,7.48088,-0.23016,7.484419764,1.13088,0.32984,1.178,6.35,-0.56,6.374645088,7.48088,-0.24016,7.484733957,1.13088,0.32984,1.178,6.35,-0.57,6.37553135
31/05/2019 23:00,7.14256,-0.12092,7.143583484,1.16256,0.33908,1.211,5.98,-0.46,5.997666213,7.14256,-0.14092,7.143950014,1.16256,0.33908,1.211,5.98,-0.48,5.999233284
31/05/2019 23:30,6.76024,-0.14868,6.761874784,1.17024,0.34132,1.219,5.59,-0.49,5.611434754,6.76024,-0.15868,6.762102055,1.17024,0.34132,1.219,5.59,-0.5,5.612316812
01/06/2019 00:00,6.61272,-0.29504,6.619298634,1.18272,0.34496,1.232,5.43,-0.64,5.467586305,6.59272,-0.40504,6.605150596,1.18272,0.34496,1.232,5.41,-0.75,5.46173965
01/06/2019 00:30,6.38352,-0.35064,6.393142889,1.16352,0.33936,1.212,5.22,-0.69,5.265405967,6.38352,-0.36064,6.393699148,1.16352,0.33936,1.212,5.22,-0.7,5.266725738
01/06/2019 01:00,6.34704,-0.40128,6.359712446,1.12704,0.32872,1.174,5.22,-0.73,5.270796904,6.34704,-0.41128,6.360351248,1.12704,0.32872,1.174,5.22,-0.74,5.272191195
01/06/2019 01:30,6.6784,-0.4538,6.693800191,1.1184,0.3262,1.165,5.56,-0.78,5.614445654,6.6784,-0.4738,6.695185808,1.1184,0.3262,1.165,5.56,-0.8,5.617259118
01/06/2019 02:00,6.73416,-0.43212,6.748009973,1.12416,0.32788,1.171,5.61,-0.76,5.661245446,6.73416,-0.45212,6.749320218,1.12416,0.32788,1.171,5.61,-0.78,5.663965042
01/06/2019 02:30,6.73704,-0.43128,6.750830349,1.12704,0.32872,1.174,5.61,-0.76,5.661245446,6.73704,-0.45128,6.752137558,1.12704,0.32872,1.174,5.61,-0.78,5.663965042
01/06/2019 03:00,6.64744,-0.45408,6.662930827,1.11744,0.32592,1.164,5.53,-0.78,5.584738132,6.64744,-0.47408,6.664323702,1.11744,0.32592,1.164,5.53,-0.8,5.587566554
01/06/2019 03:30,6.25632,-0.38024,6.267864261,1.09632,0.31976,1.142,5.16,-0.7,5.207264157,6.24632,-0.40024,6.25912978,1.09632,0.31976,1.142,5.15,-0.72,5.200086538
01/06/2019 04:00,6.19728,-0.41996,6.211493041,1.09728,0.32004,1.143,5.1,-0.74,5.15340664,6.19728,-0.42996,6.212177155,1.09728,0.32004,1.143,5.1,-0.75,5.154852083
01/06/2019 04:30,6.1992,-0.3994,6.212052881,1.0992,0.3206,1.145,5.1,-0.72,5.150572784,6.1992,-0.4094,6.21270384,1.0992,0.3206,1.145,5.1,-0.73,5.151980202
01/06/2019 05:00,6.09544,-0.39758,6.108392477,1.10544,0.32242,1.1515,4.99,-0.72,5.041676309,6.09544,-0.40758,6.109051502,1.10544,0.32242,1.1515,4.99,-0.73,5.043114117
01/06/2019 05:30,6.07168,-0.36576,6.082686775,1.11168,0.32424,1.158,4.96,-0.69,5.007763972,6.07168,-0.38576,6.083922156,1.11168,0.32424,1.158,4.96,-0.71,5.010558851
01/06/2019 06:00,6.17776,-0.39232,6.190204649,1.15776,0.33768,1.206,5.02,-0.73,5.072800016,6.17776,-0.40232,6.190846469,1.15776,0.33768,1.206,5.02,-0.74,5.074248713
01/06/2019 06:30,6.47608,-0.42656,6.490112911,1.24608,0.36344,1.298,5.23,-0.79,5.28932888,6.47608,-0.43656,6.490777827,1.24608,0.36344,1.298,5.23,-0.8,5.290831693
01/06/2019 07:00,6.75256,-0.53842,6.773991633,1.34256,0.39158,1.3985,5.41,-0.93,5.489353332,6.75256,-0.54842,6.774793801,1.34256,0.39158,1.3985,5.41,-0.94,5.491056365
01/06/2019 07:30,6.98088,-0.62266,7.008594085,1.43088,0.41734,1.4905,5.55,-1.04,5.646600747,6.98088,-0.64266,7.010399236,1.43088,0.41734,1.4905,5.55,-1.06,5.650318575
01/06/2019 08:00,7.23424,-0.73918,7.271905902,1.61424,0.47082,1.6815,5.62,-1.21,5.74878248,7.23424,-0.75918,7.273966088,1.61424,0.47082,1.6815,5.62,-1.23,5.753025291
01/06/2019 08:30,7.51984,-0.80588,7.562898664,1.89984,0.55412,1.979,5.62,-1.36,5.782214109,7.51984,-0.82588,7.565055942,1.89984,0.55412,1.979,5.62,-1.38,5.786950838
01/06/2019 09:00,7.38408,-0.72256,7.419348381,2.25408,0.65744,2.348,5.13,-1.38,5.312372351,7.38408,-0.74256,7.421322847,2.25408,0.65744,2.348,5.13,-1.4,5.317602843
01/06/2019 09:30,7.25896,-0.71572,7.294158992,2.44896,0.71428,2.551,4.81,-1.43,5.018067357,7.26896,-0.72572,7.305097467,2.44896,0.71428,2.551,4.82,-1.44,5.030506933
01/06/2019 10:00,7.34232,-0.86974,7.393653403,2.57232,0.75026,2.6795,4.77,-1.62,5.037588709,7.35232,-0.87974,7.404765482,2.57232,0.75026,2.6795,4.78,-1.63,5.05027722
01/06/2019 10:30,7.35192,-0.82444,7.39800169,2.52192,0.73556,2.627,4.83,-1.56,5.075677295,7.35192,-0.83444,7.399122772,2.52192,0.73556,2.627,4.83,-1.57,5.078759691
01/06/2019 11:00,7.23112,-0.88634,7.28523816,2.96112,0.86366,3.0845,4.27,-1.75,4.614693923,7.24112,-0.89634,7.296385698,2.96112,0.86366,3.0845,4.28,-1.76,4.62774243
01/06/2019 11:30,7.18184,-0.87238,7.234630098,2.87184,0.83762,2.9915,4.31,-1.71,4.636830814,7.19184,-0.88238,7.245768217,2.87184,0.83762,2.9915,4.32,-1.72,4.649817201
01/06/2019 12:00,6.86208,-0.75356,6.903332137,2.66208,0.77644,2.773,4.2,-1.53,4.47,6.86208,-0.77356,6.905543932,2.66208,0.77644,2.773,4.2,-1.55,4.476885078
01/06/2019 12:30,6.77448,-0.63036,6.803744043,2.60448,0.75964,2.713,4.17,-1.39,4.395565948,6.78448,-0.64036,6.814633504,2.60448,0.75964,2.713,4.18,-1.4,4.408219595
01/06/2019 13:00,6.78984,-0.73588,6.829600764,2.61984,0.76412,2.729,4.17,-1.5,4.431579854,6.79984,-0.74588,6.840625775,2.61984,0.76412,2.729,4.18,-1.51,4.444378472
01/06/2019 13:30,6.63176,-0.75032,6.674070782,2.74176,0.79968,2.856,3.89,-1.55,4.187433582,6.63176,-0.76032,6.675202409,2.74176,0.79968,2.856,3.89,-1.56,4.191145428
01/06/2019 14:00,6.46992,-0.73544,6.511584815,2.68992,0.78456,2.802,3.78,-1.52,4.074162491,6.47992,-0.75544,6.523806619,2.68992,0.78456,2.802,3.79,-1.54,4.09092899
01/06/2019 14:30,6.56472,-0.65154,6.596973022,2.39472,0.69846,2.4945,4.17,-1.35,4.383081108,6.57472,-0.66154,6.607917845,2.39472,0.69846,2.4945,4.18,-1.36,4.395679697
01/06/2019 15:00,6.43072,-0.60354,6.458979815,2.73072,0.79646,2.8445,3.7,-1.4,3.956008089,6.43072,-0.61354,6.459921907,2.73072,0.79646,2.8445,3.7,-1.41,3.959558056
01/06/2019 15:30,6.03592,-0.47744,6.054773258,2.54592,0.74256,2.652,3.49,-1.22,3.697093453,6.04592,-0.48744,6.065537602,2.54592,0.74256,2.652,3.5,-1.23,3.709838271
01/06/2019 16:00,6.30872,-0.46204,6.325616887,2.59872,0.75796,2.707,3.71,-1.22,3.905444917,6.31872,-0.47204,6.336327343,2.59872,0.75796,2.707,3.72,-1.23,3.918073506
01/06/2019 16:30,6.74312,-0.57034,6.767196986,2.43312,0.70966,2.5345,4.31,-1.28,4.496053825,6.74312,-0.59034,6.768911925,2.43312,0.70966,2.5345,4.31,-1.3,4.501788533
01/06/2019 17:00,6.9456,-0.5692,6.968884272,2.0256,0.5908,2.11,4.92,-1.16,5.054898614,6.9556,-0.5892,6.980510583,2.0256,0.5908,2.11,4.93,-1.18,5.069250438
01/06/2019 17:30,7.206,-0.532,7.225611393,1.776,0.518,1.85,5.43,-1.05,5.530587672,7.206,-0.542,7.226354544,1.776,0.518,1.85,5.43,-1.06,5.532494916
01/06/2019 18:00,7.59,-0.5875,7.61270361,1.86,0.5425,1.9375,5.73,-1.13,5.840359578,7.59,-0.5975,7.613481874,1.86,0.5425,1.9375,5.73,-1.14,5.842302628
01/06/2019 18:30,7.76344,-0.60608,7.787061936,1.69344,0.49392,1.764,6.07,-1.1,6.168865374,7.76344,-0.61608,7.787846634,1.69344,0.49392,1.764,6.07,-1.11,6.170656367
01/06/2019 19:00,7.81648,-0.63436,7.842179047,1.35648,0.39564,1.413,6.46,-1.03,6.541597664,7.81648,-0.65436,7.843822193,1.35648,0.39564,1.413,6.46,-1.05,6.544776543
01/06/2019 19:30,7.83912,-0.63234,7.864582395,1.32912,0.38766,1.3845,6.51,-1.02,6.589423344,7.84912,-0.64234,7.875359385,1.32912,0.38766,1.3845,6.52,-1.03,6.600856005
01/06/2019 20:00,8.04432,0.71626,8.076144665,4.20432,1.22626,4.3795,3.84,-0.51,3.873719143,8.04432,0.70626,8.075263924,4.20432,1.22626,4.3795,3.84,-0.52,3.875048387
01/06/2019 20:30,7.63592,-3.69744,8.484004762,1.10592,0.32256,1.152,6.53,-4.02,7.668200571,6.76592,3.11256,7.447530007,1.10592,0.32256,1.152,5.66,2.79,6.310285255
01/06/2019 21:00,7.60328,-3.92696,8.557504403,1.07328,0.31304,1.118,6.53,-4.24,7.785788335,6.65328,3.52304,7.528475649,1.07328,0.31304,1.118,5.58,3.21,6.437429611
01/06/2019 21:30,7.57232,-3.86724,8.502680483,1.07232,0.31276,1.117,6.5,-4.18,7.728026915,6.65232,3.58276,7.555761418,1.07232,0.31276,1.117,5.58,3.27,6.467557499
01/06/2019 22:00,7.43904,-3.82528,8.364931751,1.07904,0.31472,1.124,6.36,-4.14,7.588754839,6.48904,3.66472,7.45236961,1.07904,0.31472,1.124,5.41,3.35,6.363222454
01/06/2019 22:30,7.0644,-2.2108,7.402255332,1.0944,0.3192,1.14,5.97,-2.53,6.483964836,6.5044,2.1892,6.862930569,1.0944,0.3192,1.14,5.41,1.87,5.724071977
01/06/2019 23:00,6.56784,0.05312,6.568054811,1.10784,0.32312,1.154,5.46,-0.27,5.466671748,6.56784,0.04312,6.567981547,1.10784,0.32312,1.154,5.46,-0.28,5.467174773
01/06/2019 23:30,6.36032,-0.00324,6.360320825,1.12032,0.32676,1.167,5.24,-0.33,5.250380939,6.36032,-0.01324,6.360333781,1.12032,0.32676,1.167,5.24,-0.34,5.251018949
02/06/2019 00:00,6.25184,-0.21988,6.255705444,1.13184,0.33012,1.179,5.12,-0.55,5.149456282,6.25184,-0.22988,6.256064913,1.13184,0.33012,1.179,5.12,-0.56,5.150533953
02/06/2019 00:30,6.0936,-0.2452,6.098531299,1.1136,0.3248,1.16,4.98,-0.57,5.012514339,6.0936,-0.2552,6.098941548,1.1136,0.3248,1.16,4.98,-0.58,5.013661337
02/06/2019 01:00,6.07032,-0.28324,6.07692437,1.12032,0.32676,1.167,4.95,-0.61,4.987444235,6.07032,-0.29324,6.07739867,1.12032,0.32676,1.167,4.95,-0.62,4.988677179
02/06/2019 01:30,6.25504,-1.21728,6.372385425,1.17504,0.34272,1.224,5.08,-1.56,5.314132102,6.03504,0.55272,6.060297616,1.17504,0.34272,1.224,4.86,0.21,4.864534921
02/06/2019 02:00,6.63392,-4.00344,7.74831765,1.15392,0.33656,1.202,5.48,-4.34,6.990422019,5.73392,3.38656,6.659326332,1.15392,0.33656,1.202,4.58,3.05,5.502626646
02/06/2019 02:30,6.7232,-4.1124,7.881196102,1.1232,0.3276,1.17,5.6,-4.44,7.146579601,5.8232,3.2376,6.66271056,1.1232,0.3276,1.17,4.7,2.91,5.527938133
02/06/2019 03:00,6.6192,-4.1194,7.796362293,1.0992,0.3206,1.145,5.52,-4.44,7.084066629,5.7292,3.2406,6.582189681,1.0992,0.3206,1.145,4.63,2.92,5.473874314
02/06/2019 03:30,6.56048,-4.09736,7.734872772,1.14048,0.33264,1.188,5.42,-4.43,7.000092857,5.66048,3.27264,6.53844067,1.14048,0.33264,1.188,4.52,2.94,5.392031157
02/06/2019 04:00,6.57712,-4.10084,7.750831968,1.19712,0.34916,1.247,5.38,-4.45,6.981898023,5.68712,3.28916,6.569772249,1.19712,0.34916,1.247,4.49,2.94,5.366907862
02/06/2019 04:30,6.53576,-4.04832,7.687981113,1.20576,0.35168,1.256,5.33,-4.4,6.911504901,5.64576,3.29168,6.535270706,1.20576,0.35168,1.256,4.44,2.94,5.325147885
02/06/2019 05:00,6.41184,-4.04238,7.579744603,1.19184,0.34762,1.2415,5.22,-4.39,6.820593816,5.52184,3.30762,6.436696905,1.19184,0.34762,1.2415,4.33,2.96,5.245045281
02/06/2019 05:30,6.37696,-3.99922,7.527242486,1.23696,0.36078,1.2885,5.14,-4.36,6.740118693,5.48696,3.35078,6.429187869,1.23696,0.36078,1.2885,4.25,2.99,5.196402602
02/06/2019 06:00,6.39904,-4.04278,7.569133573,1.25904,0.36722,1.3115,5.14,-4.41,6.772569675,5.50904,3.31722,6.430666392,1.25904,0.36722,1.3115,4.25,2.95,5.173490118
02/06/2019 06:30,6.45088,-4.08766,7.636937675,1.31088,0.38234,1.3655,5.14,-4.47,6.811791248,5.56088,3.24234,6.437092127,1.31088,0.38234,1.3655,4.25,2.86,5.122704364
02/06/2019 07:00,6.54328,-4.05196,7.69629086,1.43328,0.41804,1.493,5.11,-4.47,6.789182572,5.64328,3.24804,6.511249726,1.43328,0.41804,1.493,4.21,2.83,5.072770446
02/06/2019 07:30,8.00224,-4.17268,9.024804895,1.60224,0.46732,1.669,6.4,-4.64,7.905036369,7.10224,3.14732,7.76836123,1.60224,0.46732,1.669,5.5,2.68,6.11820235
02/06/2019 08:00,7.27776,-4.19232,8.398889069,1.63776,0.47768,1.706,5.64,-4.67,7.322465432,6.38776,3.10768,7.103601396,1.63776,0.47768,1.706,4.75,2.63,5.429493531
02/06/2019 08:30,7.3644,-3.3908,8.10752194,1.8144,0.5292,1.89,5.55,-3.92,6.794770048,6.6744,2.1792,7.021148624,1.8144,0.5292,1.89,4.86,1.65,5.132455553
02/06/2019 09:00,7.07368,-0.56976,7.096588983,2.02368,0.59024,2.108,5.05,-1.16,5.181515222,7.07368,-0.64976,7.103459495,2.02368,0.59024,2.108,5.05,-1.24,5.200009615
02/06/2019 09:30,7.20208,-0.28356,7.207659995,2.18208,0.63644,2.273,5.02,-0.92,5.103606568,7.19208,-0.39356,7.202840009,2.18208,0.63644,2.273,5.01,-1.03,5.114782498
02/06/2019 10:00,6.99008,-0.32706,6.997727249,2.17008,0.63294,2.2605,4.82,-0.96,4.914671912,7.00008,-0.34706,7.008678238,2.17008,0.63294,2.2605,4.83,-0.98,4.928417596
02/06/2019 10:30,7.03384,-0.37888,7.044036854,2.40384,0.70112,2.504,4.63,-1.08,4.754292797,7.03384,-0.39888,7.045140907,2.40384,0.70112,2.504,4.63,-1.1,4.758875918
02/06/2019 11:00,7.0016,-0.4612,7.016773333,2.6016,0.7588,2.71,4.4,-1.22,4.566004818,7.0016,-0.4812,7.018116271,2.6016,0.7588,2.71,4.4,-1.24,4.571389286
02/06/2019 11:30,6.99528,-0.42096,7.00793476,2.46528,0.71904,2.568,4.53,-1.14,4.671241805,7.00528,-0.43096,7.018523662,2.46528,0.71904,2.568,4.54,-1.15,4.683385528
02/06/2019 12:00,7.484,-0.433,7.496515524,2.424,0.707,2.525,5.06,-1.14,5.186829475,7.484,-0.443,7.497099773,2.424,0.707,2.525,5.06,-1.15,5.189036519
02/06/2019 12:30,6.96616,-0.43612,6.979798407,2.99616,0.87388,3.121,3.97,-1.31,4.180550203,6.97616,-0.45612,6.991055271,2.99616,0.87388,3.121,3.98,-1.33,4.196343647
02/06/2019 13:00,6.00704,-0.64878,6.041973606,2.26704,0.66122,2.3615,3.74,-1.31,3.962789422,6.00704,-0.66878,6.04415389,2.26704,0.66122,2.3615,3.74,-1.33,3.969445805
02/06/2019 13:30,6.15736,-0.60952,6.187454792,1.40736,0.41048,1.466,4.75,-1.02,4.858281589,6.15736,-0.61952,6.188447883,1.40736,0.41048,1.466,4.75,-1.03,4.860390931
02/06/2019 14:00,6.38568,-0.60376,6.414158963,1.01568,0.29624,1.058,5.37,-0.9,5.444896693,6.38568,-0.61376,6.41510798,1.01568,0.29624,1.058,5.37,-0.91,5.446558546
02/06/2019 14:30,6.96584,-0.38538,6.976492288,1.69584,0.49462,1.7665,5.27,-0.88,5.34296734,6.97584,-0.41538,6.988196066,1.69584,0.49462,1.7665,5.28,-0.91,5.357844716
02/06/2019 15:00,6.96752,-0.27114,6.97279369,2.08752,0.60886,2.1745,4.88,-0.88,4.95870951,6.96752,-0.29114,6.973600035,2.08752,0.60886,2.1745,4.88,-0.9,4.962297855
02/06/2019 15:30,7.14992,-0.28794,7.155715579,1.78992,0.52206,1.8645,5.36,-0.81,5.420857866,7.14992,-0.29794,7.156124947,1.78992,0.52206,1.8645,5.36,-0.82,5.422361109
02/06/2019 16:00,7.44752,-0.30364,7.453707225,1.66752,0.48636,1.737,5.78,-0.79,5.833738081,7.44752,-0.31364,7.45412129,1.66752,0.48636,1.737,5.78,-0.8,5.835100685
02/06/2019 16:30,7.94784,-0.32438,7.954456804,1.76784,0.51562,1.8415,6.18,-0.84,6.236826116,7.95784,-0.34438,7.965288134,1.76784,0.51562,1.8415,6.19,-0.86,6.249455976
02/06/2019 17:00,8.37488,-0.32816,8.381306819,1.75488,0.51184,1.828,6.62,-0.84,6.673080248,8.38488,-0.34816,8.392105099,1.75488,0.51184,1.828,6.63,-0.86,6.685544107
02/06/2019 17:30,8.4824,-0.3168,8.488313849,1.6224,0.4732,1.69,6.86,-0.79,6.905338515,8.4924,-0.3268,8.498685545,1.6224,0.4732,1.69,6.87,-0.8,6.916422486
02/06/2019 18:00,8.31792,-0.30394,8.32347119,1.59792,0.46606,1.6645,6.72,-0.77,6.763970727,8.32792,-0.32394,8.334217939,1.59792,0.46606,1.6645,6.73,-0.79,6.776208379
02/06/2019 18:30,7.99888,-0.23366,8.002292062,1.83888,0.53634,1.9155,6.16,-0.77,6.207938466,7.99888,-0.25366,8.002901015,1.83888,0.53634,1.9155,6.16,-0.79,6.210450869
02/06/2019 19:00,7.92544,-0.21258,7.928290449,1.70544,0.49742,1.7765,6.22,-0.71,6.260391362,7.92544,-0.22258,7.92856488,1.70544,0.49742,1.7765,6.22,-0.72,6.261533359
02/06/2019 19:30,7.88128,-0.17546,7.883232881,1.66128,0.48454,1.7305,6.22,-0.66,6.254918065,7.88128,-0.19546,7.883703384,1.66128,0.48454,1.7305,6.22,-0.68,6.257060012
02/06/2019 20:00,7.76,-0.22,7.76311793,1.44,0.42,1.5,6.32,-0.64,6.35232241,7.77,-0.24,7.77370568,1.44,0.42,1.5,6.33,-0.66,6.364314574
02/06/2019 20:30,7.85392,-0.27094,7.858591976,1.33392,0.38906,1.3895,6.52,-0.66,6.553319769,7.86392,-0.28094,7.868936717,1.33392,0.38906,1.3895,6.53,-0.67,6.564282139
02/06/2019 21:00,7.66912,-0.25734,7.673436352,1.20912,0.35266,1.2595,6.46,-0.61,6.488736395,7.66912,-0.27734,7.674133114,1.20912,0.35266,1.2595,6.46,-0.63,6.490647117
02/06/2019 21:30,7.68752,-0.78364,7.727357595,1.18752,0.34636,1.237,6.5,-1.13,6.597491948,7.59752,-0.01364,7.597532244,1.18752,0.34636,1.237,6.41,-0.36,6.420101245
02/06/2019 22:00,7.7748,-0.4686,7.788908845,1.2048,0.3514,1.255,6.57,-0.82,6.620974249,7.7848,-0.4786,7.799497997,1.2048,0.3514,1.255,6.58,-0.83,6.632141434
02/06/2019 22:30,7.82576,-0.18832,7.828025549,1.20576,0.35168,1.256,6.62,-0.54,6.641987654,7.91576,-0.87832,7.96433942,1.20576,0.35168,1.256,6.71,-1.23,6.821803281
02/06/2019 23:00,7.29208,0.64644,7.32067725,1.22208,0.35644,1.273,6.07,0.29,6.076923564,7.52208,-1.17356,7.61307629,1.22208,0.35644,1.273,6.3,-1.53,6.483124247
02/06/2019 23:30,6.9176,-0.2782,6.923191822,1.1376,0.3318,1.185,5.78,-0.61,5.812099449,6.9176,-0.2982,6.924024336,1.1376,0.3318,1.185,5.78,-0.63,5.814232537
03/06/2019 00:00,6.33976,-0.20632,6.343116332,1.10976,0.32368,1.156,5.23,-0.53,5.25678609,6.34976,-0.22632,6.353792002,1.10976,0.32368,1.156,5.24,-0.55,5.268785439
03/06/2019 00:30,6.17872,-0.18204,6.181401087,1.15872,0.33796,1.207,5.02,-0.52,5.04686041,6.17872,-0.19204,6.181703665,1.15872,0.33796,1.207,5.02,-0.53,5.047900554
03/06/2019 01:00,6.15248,-0.16636,6.154728735,1.21248,0.35364,1.263,4.94,-0.52,4.967293025,6.15248,-0.17636,6.155007149,1.21248,0.35364,1.263,4.94,-0.53,4.968349827
03/06/2019 01:30,6.26864,-0.16748,6.270876892,1.20864,0.35252,1.259,5.06,-0.52,5.086649192,6.26864,-0.17748,6.271151936,1.20864,0.35252,1.259,5.06,-0.53,5.087681201
03/06/2019 02:00,6.3552,-0.1714,6.357510912,1.1952,0.3486,1.245,5.16,-0.52,5.186135363,6.3552,-0.1814,6.357788373,1.1952,0.3486,1.245,5.16,-0.53,5.187147578
03/06/2019 02:30,6.26272,-0.11504,6.263776497,1.18272,0.34496,1.232,5.08,-0.46,5.100784253,6.26272,-0.12504,6.263968135,1.18272,0.34496,1.232,5.08,-0.47,5.101695796
03/06/2019 03:00,6.10664,-0.12848,6.107991421,1.13664,0.33152,1.184,4.97,-0.46,4.99124233,6.12664,-0.13848,6.128204827,1.13664,0.33152,1.184,4.99,-0.47,5.012085394
03/06/2019 03:30,6.17064,-0.09148,6.17131806,1.16064,0.33852,1.209,5.01,-0.43,5.028419235,6.19064,-0.13148,6.192036063,1.16064,0.33852,1.209,5.03,-0.47,5.05191053
03/06/2019 04:00,6.14376,-0.09932,6.144562751,1.13376,0.33068,1.181,5.01,-0.43,5.028419235,6.10376,-0.17932,6.106393518,1.13376,0.33068,1.181,4.97,-0.51,4.996098478
03/06/2019 04:30,6.0476,-0.1182,6.048754996,1.1376,0.3318,1.185,4.91,-0.45,4.930578059,6.0476,-0.1282,6.048958671,1.1376,0.3318,1.185,4.91,-0.46,4.931500786
03/06/2019 05:00,5.96968,-0.08176,5.970239861,1.15968,0.33824,1.208,4.81,-0.42,4.828301979,5.96968,-0.09176,5.97038518,1.15968,0.33824,1.208,4.81,-0.43,4.829182125
03/06/2019 05:30,6.04728,-0.23246,6.051746281,1.15728,0.33754,1.2055,4.89,-0.57,4.923108774,6.05728,-0.24246,6.062130636,1.15728,0.33754,1.2055,4.9,-0.58,4.93420713
03/06/2019 06:00,6.28272,-0.29504,6.289643805,1.18272,0.34496,1.232,5.1,-0.64,5.14,6.28272,-0.30504,6.290120826,1.18272,0.34496,1.232,5.1,-0.65,5.141254711
03/06/2019 06:30,6.97464,-0.53948,6.99547295,1.30464,0.38052,1.359,5.67,-0.92,5.744153549,6.97464,-0.54948,6.996251239,1.30464,0.38052,1.359,5.67,-0.93,5.745763657
03/06/2019 07:00,7.5292,-0.6919,7.560924431,1.3992,0.4081,1.4575,6.13,-1.1,6.227912973,7.5292,-0.7019,7.561846087,1.3992,0.4081,1.4575,6.13,-1.11,6.229686991
03/06/2019 07:30,8.59544,-0.92508,8.645077316,1.52544,0.44492,1.589,7.07,-1.37,7.20151373,8.64544,-0.94508,8.696942509,1.52544,0.44492,1.589,7.12,-1.39,7.25441245
03/06/2019 08:00,8.34344,-0.95358,8.397756001,1.87344,0.54642,1.9515,6.47,-1.5,6.641603722,8.35344,-0.97358,8.409983225,1.87344,0.54642,1.9515,6.48,-1.52,6.655884614
03/06/2019 08:30,9.4032,-1.5024,9.522466907,2.0832,0.6076,2.17,7.32,-2.11,7.618037805,9.4532,-1.2524,9.535800753,2.0832,0.6076,2.17,7.37,-1.86,7.601085449
03/06/2019 09:00,8.25712,-1.41584,8.377626967,2.51712,0.73416,2.622,5.74,-2.15,6.129445326,8.25712,-1.43584,8.381030199,2.51712,0.73416,2.622,5.74,-2.17,6.136489224
03/06/2019 09:30,8.08664,-1.27848,8.187078698,2.81664,0.82152,2.934,5.27,-2.1,5.672997444,8.09664,-1.28848,8.198521818,2.81664,0.82152,2.934,5.28,-2.11,5.685991558
03/06/2019 10:00,7.92736,-1.23952,8.023680353,3.08736,0.90048,3.216,4.84,-2.14,5.291993953,7.93736,-1.24952,8.035109458,3.08736,0.90048,3.216,4.85,-2.15,5.305186142
03/06/2019 10:30,7.7456,-1.3642,7.864817925,3.3456,0.9758,3.485,4.4,-2.34,4.983532883,7.7556,-1.3842,7.878155939,3.3456,0.9758,3.485,4.41,-2.36,5.001769687
03/06/2019 11:00,8.19584,-1.47288,8.327134489,3.55584,1.03712,3.704,4.64,-2.51,5.275386242,8.20584,-1.49288,8.340533604,3.55584,1.03712,3.704,4.65,-2.53,5.293713253
03/06/2019 11:30,7.74416,-1.46462,7.881441864,3.58416,1.04538,3.7335,4.16,-2.51,4.858569748,7.75416,-1.48462,7.89500436,3.58416,1.04538,3.7335,4.17,-2.53,4.877478857
03/06/2019 12:00,7.76792,-1.42394,7.897353117,3.03792,0.88606,3.1645,4.73,-2.31,5.26393389,7.77792,-1.44394,7.910815524,3.03792,0.88606,3.1645,4.74,-2.33,5.281713737
03/06/2019 12:30,8.22184,-4.75988,9.500268975,3.05184,0.89012,3.179,5.17,-5.65,7.658420203,7.34184,2.35012,7.708805264,3.05184,0.89012,3.179,4.29,1.46,4.53163326
03/06/2019 13:00,8.13416,-4.85212,9.471411056,3.52416,1.02788,3.671,4.61,-5.88,7.471713324,7.20416,2.65788,7.678818099,3.52416,1.02788,3.671,3.68,1.63,4.0248354
03/06/2019 13:30,7.82584,-4.79038,9.175593291,3.25584,0.94962,3.3915,4.57,-5.74,7.337063445,6.90584,2.66962,7.403883917,3.25584,0.94962,3.3915,3.65,1.72,4.034959727
03/06/2019 14:00,7.99552,-4.95964,9.408845253,2.67552,0.78036,2.787,5.32,-5.74,7.826237921,7.06552,2.50036,7.494889792,2.67552,0.78036,2.787,4.39,1.72,4.714923117
03/06/2019 14:30,7.92736,-4.95452,9.348278184,2.24736,0.65548,2.341,5.68,-5.61,7.983389005,6.99736,2.48548,7.425675579,2.24736,0.65548,2.341,4.75,1.83,5.090324155
03/06/2019 15:00,8.0356,-4.5267,9.222899774,1.7256,0.5033,1.7975,6.31,-5.03,8.069510518,7.0056,2.2433,7.356006134,1.7256,0.5033,1.7975,5.28,1.74,5.559316505
03/06/2019 15:30,8.04496,-4.32272,9.132759145,2.42496,0.70728,2.526,5.62,-5.03,7.542234417,7.00496,2.37728,7.397359313,2.42496,0.70728,2.526,4.58,1.67,4.874966667
03/06/2019 16:00,8.38096,-1.31722,8.483841055,2.10096,0.61278,2.1885,6.28,-1.93,6.569878233,8.32096,-0.85722,8.364998592,2.10096,0.61278,2.1885,6.22,-1.47,6.391345711
03/06/2019 16:30,8.53536,-1.07802,8.603167873,2.71536,0.79198,2.8285,5.82,-1.87,6.113043432,8.53536,-1.09802,8.605696849,2.71536,0.79198,2.8285,5.82,-1.89,6.119191123
03/06/2019 17:00,8.7644,-0.9633,8.817179495,2.5944,0.7567,2.7025,6.17,-1.72,6.405255655,8.7644,-0.9733,8.818277624,2.5944,0.7567,2.7025,6.17,-1.73,6.40794819
03/06/2019 17:30,8.59976,-0.80882,8.63771161,2.12976,0.62118,2.2185,6.47,-1.43,6.626145184,8.60976,-0.82882,8.649561252,2.12976,0.62118,2.2185,6.48,-1.45,6.640248489
03/06/2019 18:00,8.1856,-0.5292,8.202688584,1.7856,0.5208,1.86,6.4,-1.05,6.485560886,8.1956,-0.5392,8.213318209,1.7856,0.5208,1.86,6.41,-1.06,6.497053178
03/06/2019 18:30,8.34512,-0.57684,8.365032708,1.48512,0.43316,1.547,6.86,-1.01,6.933952697,8.31512,-0.30684,8.320779495,1.48512,0.43316,1.547,6.83,-0.74,6.869970888
03/06/2019 19:00,8.68904,-4.12278,9.617522085,1.25904,0.36722,1.3115,7.43,-4.49,8.681301746,7.74904,3.39722,8.461012035,1.25904,0.36722,1.3115,6.49,3.03,7.16247164
03/06/2019 19:30,8.1084,-0.4613,8.121511451,1.2984,0.3787,1.3525,6.81,-0.84,6.861610598,8.0384,0.1287,8.039430219,1.2984,0.3787,1.3525,6.74,-0.25,6.744634905
03/06/2019 20:00,8.0888,0.8634,8.134749228,3.9888,1.1634,4.155,4.1,-0.3,4.110960958,8.0888,0.8534,8.133693933,3.9888,1.1634,4.155,4.1,-0.31,4.11170281
03/06/2019 20:30,7.96448,-0.04536,7.964609168,1.76448,0.51464,1.838,6.2,-0.56,6.225238951,7.96448,-0.06536,7.964748182,1.76448,0.51464,1.838,6.2,-0.58,6.227069937
03/06/2019 21:00,7.87696,-0.29422,7.882452934,1.11696,0.32578,1.1635,6.76,-0.62,6.788372412,7.88696,-0.30422,7.892825087,1.11696,0.32578,1.1635,6.77,-0.63,6.799249959
03/06/2019 21:30,7.8688,-0.2966,7.874387913,1.1088,0.3234,1.155,6.76,-0.62,6.788372412,7.8788,-0.3066,7.884763345,1.1088,0.3234,1.155,6.77,-0.63,6.799249959
03/06/2019 22:00,7.81392,-0.05594,7.814120235,1.93392,0.56406,2.0145,5.88,-0.62,5.912596722,7.79392,-0.11594,7.794782297,1.93392,0.56406,2.0145,5.86,-0.68,5.899321995
03/06/2019 22:30,7.6396,-0.1947,7.642080623,1.8696,0.5453,1.9475,5.77,-0.74,5.817258805,7.6396,-0.2047,7.642341935,1.8696,0.5453,1.9475,5.77,-0.75,5.818539336
03/06/2019 23:00,7.23224,-0.47268,7.247670095,1.12224,0.32732,1.169,6.11,-0.8,6.162150599,7.23224,-0.49268,7.249001931,1.12224,0.32732,1.169,6.11,-0.82,6.16477899
03/06/2019 23:30,6.92144,-0.45708,6.93651597,1.14144,0.33292,1.189,5.78,-0.79,5.833738081,6.92144,-0.46708,6.937182094,1.14144,0.33292,1.189,5.78,-0.8,5.835100685
04/06/2019 00:00,6.55776,-0.39232,6.56948485,1.15776,0.33768,1.206,5.4,-0.73,5.449119195,6.55776,-0.40232,6.570089619,1.15776,0.33768,1.206,5.4,-0.74,5.45046787
04/06/2019 00:30,6.24912,-0.35484,6.259186225,1.14912,0.33516,1.197,5.1,-0.69,5.146464806,6.24912,-0.36484,6.259761098,1.14912,0.33516,1.197,5.1,-0.7,5.14781507
04/06/2019 01:00,6.15184,-0.36988,6.162949505,1.13184,0.33012,1.179,5.02,-0.7,5.068569818,6.15184,-0.37988,6.163557755,1.13184,0.33012,1.179,5.02,-0.71,5.069960552
04/06/2019 01:30,6.25824,-0.37968,6.269746789,1.09824,0.32032,1.144,5.16,-0.7,5.207264157,6.25824,-0.38968,6.270360309,1.09824,0.32032,1.144,5.16,-0.71,5.208617859
04/06/2019 02:00,6.41728,-0.37996,6.428518663,1.09728,0.32004,1.143,5.32,-0.7,5.365855011,6.41728,-0.38996,6.429117467,1.09728,0.32004,1.143,5.32,-0.71,5.367168714
04/06/2019 02:30,6.38304,-0.36828,6.393655433,1.10304,0.32172,1.149,5.28,-0.69,5.324894365,6.38304,-0.37828,6.394239235,1.10304,0.32172,1.149,5.28,-0.7,5.326199395
04/06/2019 03:00,6.26344,-0.35108,6.273271698,1.09344,0.31892,1.139,5.17,-0.67,5.213233162,6.26344,-0.36108,6.273839287,1.09344,0.31892,1.139,5.17,-0.68,5.214527783
04/06/2019 03:30,6.26248,-0.35136,6.272328882,1.09248,0.31864,1.138,5.17,-0.67,5.213233162,6.26248,-0.36136,6.272897002,1.09248,0.31864,1.138,5.17,-0.68,5.214527783
04/06/2019 04:00,6.17728,-0.30996,6.185051609,1.09728,0.32004,1.143,5.08,-0.63,5.118915901,6.17728,-0.31996,6.185560815,1.09728,0.32004,1.143,5.08,-0.64,5.120156248
04/06/2019 04:30,6.15712,-0.34584,6.166825115,1.07712,0.31416,1.122,5.08,-0.66,5.122694603,6.15712,-0.35584,6.167394004,1.07712,0.31416,1.122,5.08,-0.67,5.123992584
04/06/2019 05:00,6.05536,-0.34052,6.064926925,1.09536,0.31948,1.141,4.96,-0.66,5.003718617,6.05536,-0.35052,6.0654966,1.09536,0.31948,1.141,4.96,-0.67,5.005047452
04/06/2019 05:30,6.18272,-0.34254,6.192201567,1.12272,0.32746,1.1695,5.06,-0.67,5.104164966,6.18272,-0.35254,6.192762796,1.12272,0.32746,1.1695,5.06,-0.68,5.105487244
04/06/2019 06:00,6.4096,-0.3372,6.418463679,1.2096,0.3528,1.26,5.2,-0.69,5.245579091,6.4096,-0.3572,6.419545467,1.2096,0.3528,1.26,5.2,-0.71,5.248247326
04/06/2019 06:30,7.00256,-0.52592,7.022281567,1.28256,0.37408,1.336,5.72,-0.9,5.790371318,7.00256,-0.53592,7.023037576,1.28256,0.37408,1.336,5.72,-0.91,5.791934047
04/06/2019 07:00,7.52984,-0.59588,7.553380925,1.41984,0.41412,1.479,6.11,-1.01,6.192915307,7.52984,-0.61588,7.554985017,1.41984,0.41412,1.479,6.11,-1.03,6.196208518
04/06/2019 07:30,8.05768,-0.80026,8.097321968,1.50768,0.43974,1.5705,6.55,-1.24,6.666340825,8.06768,-0.81026,8.108266267,1.50768,0.43974,1.5705,6.56,-1.25,6.678031147
04/06/2019 08:00,8.43376,-0.98682,8.491296806,1.55376,0.45318,1.6185,6.88,-1.44,7.029082444,8.44376,-0.99682,8.502395724,1.55376,0.45318,1.6185,6.89,-1.45,7.040923235
04/06/2019 08:30,8.49352,-1.01564,8.554028677,1.76352,0.51436,1.837,6.73,-1.53,6.901724422,8.50352,-1.03564,8.566352935,1.76352,0.51436,1.837,6.74,-1.55,6.915930885
04/06/2019 09:00,8.15624,-1.10568,8.230843165,1.86624,0.54432,1.944,6.29,-1.65,6.502814775,8.16624,-1.12568,8.243459905,1.86624,0.54432,1.944,6.3,-1.67,6.517583908
04/06/2019 09:30,7.80936,-0.92102,7.863484053,2.25936,0.65898,2.3535,5.55,-1.58,5.770519907,7.80936,-0.94102,7.865851654,2.25936,0.65898,2.3535,5.55,-1.6,5.776028047
04/06/2019 10:00,7.40152,-0.92414,7.458990082,2.35152,0.68586,2.4495,5.05,-1.61,5.300433944,7.41152,-0.94414,7.471414127,2.35152,0.68586,2.4495,5.06,-1.63,5.316060572
04/06/2019 10:30,10.18192,-1.21694,10.25438627,2.58192,0.75306,2.6895,7.6,-1.97,7.851171887,10.23192,-1.23694,10.30641584,2.58192,0.75306,2.6895,7.65,-1.99,7.904593601
04/06/2019 11:00,10.0516,-1.2687,10.13135047,2.0616,0.6013,2.1475,7.99,-1.87,8.205912503,10.1616,-1.2887,10.24299088,2.0616,0.6013,2.1475,8.1,-1.89,8.317577772
04/06/2019 11:30,7.48424,-0.91668,7.540169136,2.99424,0.87332,3.119,4.49,-1.79,4.833652863,7.49424,-0.92668,7.551315713,2.99424,0.87332,3.119,4.5,-1.8,4.846648326
04/06/2019 12:00,7.4476,-0.8957,7.501268176,2.2776,0.6643,2.3725,5.17,-1.56,5.400231477,7.4476,-0.9157,7.503682579,2.2776,0.6643,2.3725,5.17,-1.58,5.406042915
04/06/2019 12:30,7.58608,-0.91906,7.64154965,2.26608,0.66094,2.3605,5.32,-1.58,5.549666657,7.59608,-0.92906,7.652684748,2.26608,0.66094,2.3605,5.33,-1.59,5.562103918
04/06/2019 13:00,7.69176,-0.86282,7.740001954,1.84176,0.53718,1.9185,5.85,-1.4,6.015189108,7.70176,-0.88282,7.752191835,1.84176,0.53718,1.9185,5.86,-1.42,6.029593684
04/06/2019 13:30,8.03792,-0.85144,8.08288983,1.53792,0.44856,1.602,6.5,-1.3,6.628725368,8.03792,-0.86144,8.083949332,1.53792,0.44856,1.602,6.5,-1.31,6.63069378
04/06/2019 14:00,8.10992,-0.90294,8.160030824,1.66992,0.48706,1.7395,6.44,-1.39,6.588300236,8.11992,-0.92294,8.172204051,1.66992,0.48706,1.7395,6.45,-1.41,6.602317775
04/06/2019 14:30,7.94184,-0.92488,7.995512842,1.73184,0.50512,1.804,6.21,-1.43,6.372519125,7.94184,-0.93488,7.996675759,1.73184,0.50512,1.804,6.21,-1.44,6.374770584
04/06/2019 15:00,7.82832,-0.94674,7.885360528,1.58832,0.46326,1.6545,6.24,-1.41,6.397319751,7.83832,-0.95674,7.896493643,1.58832,0.46326,1.6545,6.25,-1.42,6.409282331
04/06/2019 15:30,8.02632,-0.88774,8.075264395,1.51632,0.44226,1.5795,6.51,-1.33,6.644471386,8.03632,-0.89774,8.086307949,1.51632,0.44226,1.5795,6.52,-1.34,6.656275235
04/06/2019 16:00,8.67776,-1.89232,8.881688668,1.39776,0.40768,1.456,7.28,-2.3,7.634684014,8.47776,-0.42232,8.488272427,1.39776,0.40768,1.456,7.08,-0.83,7.128485113
04/06/2019 16:30,8.88616,-1.13112,8.957860905,1.67616,0.48888,1.746,7.21,-1.62,7.389756424,8.90616,-1.15112,8.980242937,1.67616,0.48888,1.746,7.23,-1.64,7.413669807
04/06/2019 17:00,9.41928,-0.67896,9.443718674,2.36928,0.69104,2.468,7.05,-1.37,7.181879977,9.43928,-0.69896,9.465122926,2.36928,0.69104,2.468,7.07,-1.39,7.205345238
04/06/2019 17:30,9.4512,-0.3609,9.458088086,4.5912,1.3391,4.7825,4.86,-1.7,5.14874742,9.2112,1.5791,9.345574474,4.5912,1.3391,4.7825,4.62,0.24,4.626229566
04/06/2019 18:00,8.96968,-1.80926,9.150332292,3.97968,1.16074,4.1455,4.99,-2.97,5.80697856,8.69968,3.98074,9.56716902,3.97968,1.16074,4.1455,4.72,2.82,5.498254268
04/06/2019 18:30,8.74976,0.66368,8.77489437,1.58976,0.46368,1.656,7.16,0.2,7.162792751,8.76976,0.65368,8.794088242,1.58976,0.46368,1.656,7.18,0.19,7.182513488
04/06/2019 19:00,8.61896,0.19428,8.621149355,1.24896,0.36428,1.301,7.37,-0.17,7.371960391,8.63896,0.19428,8.641144288,1.24896,0.36428,1.301,7.39,-0.17,7.391955086
04/06/2019 19:30,8.3964,-0.0123,8.396409009,1.2264,0.3577,1.2775,7.17,-0.37,7.179540375,8.4164,-0.0123,8.416408988,1.2264,0.3577,1.2775,7.19,-0.37,7.199513872
04/06/2019 20:00,8.21304,-0.01078,8.213047075,1.16304,0.33922,1.2115,7.05,-0.35,7.058682597,8.22304,-0.03078,8.223097607,1.16304,0.33922,1.2115,7.06,-0.37,7.069688819
04/06/2019 20:30,10.35256,-0.31842,10.35745576,1.10256,0.32158,1.1485,9.25,-0.64,9.272114106,10.59256,-0.33842,10.59796468,1.10256,0.32158,1.1485,9.49,-0.66,9.51292279
04/06/2019 21:00,10.22304,-0.28828,10.2271038,1.10304,0.32172,1.149,9.12,-0.61,9.140377454,10.44304,-0.30828,10.44758924,1.10304,0.32172,1.149,9.34,-0.63,9.361223211
04/06/2019 21:30,7.74824,0.00032,7.748240007,1.09824,0.32032,1.144,6.65,-0.32,6.657694796,7.74824,-0.00968,7.748246047,1.09824,0.32032,1.144,6.65,-0.33,6.658182935
04/06/2019 22:00,7.4892,0.0306,7.489262514,1.0992,0.3206,1.145,6.39,-0.29,6.39657721,7.4892,0.0206,7.489228331,1.0992,0.3206,1.145,6.39,-0.3,6.397038377
04/06/2019 22:30,7.24632,0.02976,7.246381111,1.09632,0.31976,1.142,6.15,-0.29,6.156833602,7.25632,0.01976,7.256346905,1.09632,0.31976,1.142,6.16,-0.3,6.167300868
04/06/2019 23:00,6.94784,-0.15688,6.949610924,1.10784,0.32312,1.154,5.84,-0.48,5.859692825,6.94784,-0.16688,6.949843854,1.10784,0.32312,1.154,5.84,-0.49,5.860520455
04/06/2019 23:30,6.60456,-0.17492,6.606875949,1.11456,0.32508,1.161,5.49,-0.5,5.512721651,6.59456,-0.28492,6.600712159,1.11456,0.32508,1.161,5.48,-0.61,5.513846208
05/06/2019 00:00,6.2932,-0.3224,6.301452848,1.1232,0.3276,1.17,5.17,-0.65,5.210700529,6.2932,-0.3324,6.30197239,1.1232,0.3276,1.17,5.17,-0.66,5.211957406
05/06/2019 00:30,6.33744,-0.38408,6.3490679,1.11744,0.32592,1.164,5.22,-0.71,5.268064161,6.33744,-0.39408,6.349680685,1.11744,0.32592,1.164,5.22,-0.72,5.269421221
05/06/2019 01:00,6.14824,-0.38968,6.160576726,1.09824,0.32032,1.144,5.05,-0.71,5.099666656,6.14824,-0.38968,6.160576726,1.09824,0.32032,1.144,5.05,-0.71,5.099666656
05/06/2019 01:30,6.24264,-0.33548,6.251647863,1.11264,0.32452,1.159,5.13,-0.66,5.172281895,6.25264,-0.34548,6.262177209,1.11264,0.32452,1.159,5.14,-0.67,5.183483385
05/06/2019 02:00,6.4476,-0.3482,6.456995354,1.1376,0.3318,1.185,5.31,-0.68,5.353363429,6.4476,-0.3582,6.457542334,1.1376,0.3318,1.185,5.31,-0.69,5.354642845
05/06/2019 02:30,6.54808,-0.35056,6.557457129,1.19808,0.34944,1.248,5.35,-0.7,5.395600059,6.54808,-0.37056,6.558556731,1.19808,0.34944,1.248,5.35,-0.72,5.398231192
05/06/2019 03:00,6.418,-0.371,6.428714102,1.128,0.329,1.175,5.29,-0.7,5.336112817,6.418,-0.391,6.429899299,1.128,0.329,1.175,5.29,-0.72,5.338773267
05/06/2019 03:30,6.4384,-0.4038,6.451050225,1.1184,0.3262,1.165,5.32,-0.73,5.369851022,6.4384,-0.4138,6.451683889,1.1184,0.3262,1.165,5.32,-0.74,5.371219601
05/06/2019 04:00,6.34896,-0.40072,6.361593322,1.12896,0.32928,1.176,5.22,-0.73,5.270796904,6.34896,-0.41072,6.362231055,1.12896,0.32928,1.176,5.22,-0.74,5.272191195
05/06/2019 04:30,6.28416,-0.40212,6.297012577,1.12416,0.32788,1.171,5.16,-0.73,5.211381775,6.28416,-0.41212,6.297659073,1.12416,0.32788,1.171,5.16,-0.74,5.212791958
05/06/2019 05:00,6.19512,-0.38184,6.206876316,1.12512,0.32816,1.172,5.07,-0.71,5.119472629,6.19512,-0.39184,6.207499529,1.12512,0.32816,1.172,5.07,-0.72,5.120869067
05/06/2019 05:30,6.2572,-0.3354,6.26618265,1.1472,0.3346,1.195,5.11,-0.67,5.153736509,6.2572,-0.3454,6.26672586,1.1472,0.3346,1.195,5.11,-0.68,5.155046072
05/06/2019 06:00,6.50384,-0.53888,6.526126447,1.20384,0.35112,1.254,5.3,-0.89,5.374206918,6.45384,-0.24888,6.458637008,1.20384,0.35112,1.254,5.25,-0.6,5.284174486
05/06/2019 06:30,8.63944,-3.80558,9.440464112,1.24944,0.36442,1.3015,7.39,-4.17,8.4853403,7.74944,2.85442,8.258421995,1.24944,0.36442,1.3015,6.5,2.49,6.960610605
05/06/2019 07:00,8.02208,-3.77856,8.867428218,1.34208,0.39144,1.398,6.68,-4.17,7.874725392,7.06208,2.88144,7.627297713,1.34208,0.39144,1.398,5.72,2.49,6.238469364
05/06/2019 07:30,8.5436,-3.9852,9.427349575,1.5936,0.4648,1.66,6.95,-4.45,8.252575356,7.5636,2.7148,8.036055251,1.5936,0.4648,1.66,5.97,2.25,6.37992163
05/06/2019 08:00,8.64576,-3.99832,9.525530368,1.92576,0.56168,2.006,6.72,-4.56,8.121083672,7.66576,2.63168,8.104913078,1.92576,0.56168,2.006,5.74,2.07,6.101843984
05/06/2019 08:30,8.21392,-4.31094,9.27645867,1.81392,0.52906,1.8895,6.4,-4.84,8.024063808,7.23392,2.27906,7.584438875,1.81392,0.52906,1.8895,5.42,1.75,5.69551578
05/06/2019 09:00,7.82872,-3.64204,8.634425991,1.39872,0.40796,1.457,6.43,-4.05,7.599171007,7.06872,1.14796,7.161327712,1.39872,0.40796,1.457,5.67,0.74,5.718085344
05/06/2019 09:30,7.49504,-0.83728,7.54166178,1.41504,0.41272,1.474,6.08,-1.25,6.207165214,7.41504,-1.56728,7.578864348,1.41504,0.41272,1.474,6,-1.98,6.318259254
05/06/2019 10:00,7.56872,-0.77204,7.607993704,1.39872,0.40796,1.457,6.17,-1.18,6.281822984,7.48872,-1.49204,7.635909284,1.39872,0.40796,1.457,6.09,-1.9,6.37950625
05/06/2019 10:30,7.47384,-0.80388,7.516948011,1.56384,0.45612,1.629,5.91,-1.26,6.042822188,7.43384,-1.23388,7.535544904,1.56384,0.45612,1.629,5.87,-1.69,6.108436789
05/06/2019 11:00,7.2668,-0.9451,7.328000836,1.6968,0.4949,1.7675,5.57,-1.44,5.753129583,7.2668,-0.9551,7.329297255,1.6968,0.4949,1.7675,5.57,-1.45,5.755640712
05/06/2019 11:30,7.26,-0.945,7.321244771,2.04,0.595,2.125,5.22,-1.54,5.44242593,7.27,-0.955,7.332456955,2.04,0.595,2.125,5.23,-1.55,5.454851052
05/06/2019 12:00,7.12424,-0.98168,7.191556939,2.15424,0.62832,2.244,4.97,-1.61,5.224270284,7.13424,-0.99168,7.202833442,2.15424,0.62832,2.244,4.98,-1.62,5.236869294
05/06/2019 12:30,7.23768,-1.17526,7.33247897,2.58768,0.75474,2.6955,4.65,-1.93,5.034620145,7.24768,-1.19526,7.345577707,2.58768,0.75474,2.6955,4.66,-1.95,5.051544318
05/06/2019 13:00,7.21584,-1.05788,7.292973125,2.71584,0.79212,2.829,4.5,-1.85,4.865439343,7.21584,-1.06788,7.294430382,2.71584,0.79212,2.829,4.5,-1.86,4.869250456
05/06/2019 13:30,7.3308,-1.1031,7.413329768,2.3208,0.6769,2.4175,5.01,-1.78,5.316812955,7.3408,-1.1131,7.42471119,2.3208,0.6769,2.4175,5.02,-1.79,5.329587226
05/06/2019 14:00,7.05976,-1.16132,7.154640131,1.94976,0.56868,2.031,5.11,-1.73,5.394905004,7.06976,-1.17132,7.16613543,1.94976,0.56868,2.031,5.12,-1.74,5.407587262
05/06/2019 14:30,7.3152,-1.1564,7.406038887,2.0352,0.5936,2.12,5.28,-1.75,5.562454494,7.3252,-1.1664,7.417482322,2.0352,0.5936,2.12,5.29,-1.76,5.575096412
05/06/2019 15:00,7.28752,-1.09364,7.369124521,1.90752,0.55636,1.987,5.38,-1.65,5.627335071,7.29752,-1.10364,7.380502652,1.90752,0.55636,1.987,5.39,-1.66,5.639831558
05/06/2019 15:30,7.08064,-0.96398,7.145958316,1.94064,0.56602,2.0215,5.14,-1.53,5.362881688,7.08064,-0.97398,7.14731417,1.94064,0.56602,2.0215,5.14,-1.54,5.365743192
05/06/2019 16:00,7.49952,-1.10014,7.579782863,1.67952,0.48986,1.7495,5.82,-1.59,6.033282689,7.49952,-1.11014,7.581240733,1.67952,0.48986,1.7495,5.82,-1.6,6.035925778
05/06/2019 16:30,7.90856,-1.13042,7.988940521,1.67856,0.48958,1.7485,6.23,-1.62,6.43718106,7.91856,-1.14042,8.000259386,1.67856,0.48958,1.7485,6.24,-1.63,6.449379815
05/06/2019 17:00,8.4312,-1.1759,8.512806485,1.5912,0.4641,1.6575,6.84,-1.64,7.03386096,8.4412,-1.1959,8.525493197,1.5912,0.4641,1.6575,6.85,-1.66,7.048269291
05/06/2019 17:30,8.52992,-0.95044,8.582707696,1.36992,0.39956,1.427,7.16,-1.35,7.28615811,8.53992,-0.96044,8.593758119,1.36992,0.39956,1.427,7.17,-1.36,7.297842147
05/06/2019 18:00,8.96296,-0.48372,8.976003398,1.87296,0.54628,1.951,7.09,-1.03,7.164426006,8.97296,-0.50372,8.987087682,1.87296,0.54628,1.951,7.1,-1.05,7.177220911
05/06/2019 18:30,9.07688,0.36284,9.084129204,4.22688,1.23284,4.403,4.85,-0.87,4.927413114,9.06688,0.35284,9.073742833,4.22688,1.23284,4.403,4.84,-0.88,4.91934955
05/06/2019 19:00,8.32896,-0.67822,8.356527811,0.82896,0.24178,0.8635,7.5,-0.92,7.556215984,8.35896,-0.69822,8.388070305,0.82896,0.24178,0.8635,7.53,-0.94,7.588445164
05/06/2019 19:30,9.97968,-0.64926,10.00077754,1.57968,0.46074,1.6455,8.4,-1.11,8.473021893,10.10968,-0.66926,10.13180826,1.57968,0.46074,1.6455,8.53,-1.13,8.604522067
05/06/2019 20:00,9.56328,-0.58446,9.581122995,1.49328,0.43554,1.5555,8.07,-1.02,8.134205554,9.65328,-0.60446,9.672186239,1.49328,0.43554,1.5555,8.16,-1.04,8.226007537
05/06/2019 20:30,9.52776,-0.66482,9.55092646,1.21776,0.35518,1.2685,8.31,-1.02,8.372365257,9.63776,-0.68482,9.662059628,1.21776,0.35518,1.2685,8.42,-1.04,8.483984913
05/06/2019 21:00,8.94808,-0.56806,8.966093232,1.13808,0.33194,1.1855,7.81,-0.9,7.86168557,8.99808,-0.58806,9.017275545,1.13808,0.33194,1.1855,7.86,-0.92,7.913659078
05/06/2019 21:30,8.41208,-0.59856,8.433348327,1.10208,0.32144,1.148,7.31,-0.92,7.367665845,8.42208,-0.59856,8.443323137,1.10208,0.32144,1.148,7.32,-0.92,7.377587682
05/06/2019 22:00,8.22344,-0.63108,8.247619499,1.09344,0.31892,1.139,7.13,-0.95,7.193010496,8.24344,-0.65108,8.269111694,1.09344,0.31892,1.139,7.15,-0.97,7.215497211
05/06/2019 22:30,7.91016,-0.52912,7.927836981,1.10016,0.32088,1.146,6.81,-0.85,6.862841977,7.92016,-0.53912,7.938487564,1.10016,0.32088,1.146,6.82,-0.86,6.874009019
05/06/2019 23:00,7.51248,-0.45136,7.526026947,1.09248,0.31864,1.138,6.42,-0.77,6.466011135,7.52248,-0.47136,7.537233285,1.09248,0.31864,1.138,6.43,-0.79,6.478348555
05/06/2019 23:30,7.06632,-0.45024,7.080649292,1.09632,0.31976,1.142,5.97,-0.77,6.019451802,7.06632,-0.47024,7.081949167,1.09632,0.31976,1.142,5.97,-0.79,6.022042843
06/06/2019 00:00,6.76728,-0.44996,6.782222541,1.09728,0.32004,1.143,5.67,-0.77,5.722045089,6.76728,-0.46996,6.783578775,1.09728,0.32004,1.143,5.67,-0.79,5.724770738
06/06/2019 00:30,6.51112,-0.42884,6.525227,1.10112,0.32116,1.147,5.41,-0.75,5.46173965,6.51112,-0.43884,6.525891832,1.10112,0.32116,1.147,5.41,-0.76,5.463121818
06/06/2019 01:00,6.43728,-0.40996,6.450321,1.09728,0.32004,1.143,5.34,-0.73,5.389666038,6.43728,-0.41996,6.450964285,1.09728,0.32004,1.143,5.34,-0.74,5.391029586
06/06/2019 01:30,6.57728,-0.41996,6.590673607,1.09728,0.32004,1.143,5.48,-0.74,5.529737788,6.57728,-0.43996,6.591978231,1.09728,0.32004,1.143,5.48,-0.76,5.532449729
06/06/2019 02:00,6.73344,-0.42108,6.746593407,1.09344,0.31892,1.139,5.64,-0.74,5.688338949,6.74344,-0.44108,6.75784985,1.09344,0.31892,1.139,5.65,-0.76,5.700885896
06/06/2019 02:30,6.73536,-0.50052,6.753931788,1.09536,0.31948,1.141,5.64,-0.82,5.699298202,6.74536,-0.51052,6.764651669,1.09536,0.31948,1.141,5.65,-0.83,5.710639194
06/06/2019 03:00,6.73344,-0.59108,6.759333532,1.09344,0.31892,1.139,5.64,-0.91,5.712941449,6.74344,-0.60108,6.770175788,1.09344,0.31892,1.139,5.65,-0.92,5.724412634
06/06/2019 03:30,6.68632,-0.56024,6.709749921,1.09632,0.31976,1.142,5.59,-0.88,5.658842638,6.68632,-0.57024,6.710592284,1.09632,0.31976,1.142,5.59,-0.89,5.660406346
06/06/2019 04:00,6.55248,-0.48136,6.570137107,1.09248,0.31864,1.138,5.46,-0.8,5.518296839,6.55248,-0.50136,6.571632674,1.09248,0.31864,1.138,5.46,-0.82,5.521231747
06/06/2019 04:30,6.55728,-0.51996,6.577862829,1.09728,0.32004,1.143,5.46,-0.84,5.524237504,6.55728,-0.52996,6.578660852,1.09728,0.32004,1.143,5.46,-0.85,5.525766915
06/06/2019 05:00,6.4644,-0.4508,6.480099382,1.0944,0.3192,1.14,5.37,-0.77,5.424923963,6.4644,-0.4608,6.480802728,1.0944,0.3192,1.14,5.37,-0.78,5.426352366
06/06/2019 05:30,6.644,-0.478,6.661172569,1.104,0.322,1.15,5.54,-0.8,5.597463711,6.644,-0.488,6.661897628,1.104,0.322,1.15,5.54,-0.81,5.598901678
06/06/2019 06:00,6.85048,-0.56736,6.873934361,1.14048,0.33264,1.188,5.71,-0.9,5.780493059,6.85048,-0.57736,6.874766963,1.14048,0.33264,1.188,5.71,-0.91,5.782058457
06/06/2019 06:30,7.33152,-0.74664,7.369440739,1.21152,0.35336,1.262,6.12,-1.1,6.21807044,7.33152,-0.75664,7.37046061,1.21152,0.35336,1.262,6.12,-1.11,6.219847265
06/06/2019 07:00,7.926,-0.852,7.971661057,1.296,0.378,1.35,6.63,-1.23,6.743129837,7.936,-0.862,7.982677496,1.296,0.378,1.35,6.64,-1.24,6.754790892
06/06/2019 07:30,8.56608,-1.15656,8.643804579,1.48608,0.43344,1.548,7.08,-1.59,7.256342054,8.57608,-1.17656,8.656410434,1.48608,0.43344,1.548,7.09,-1.61,7.270502046
06/06/2019 08:00,8.77632,-1.45524,8.896151764,1.69632,0.49476,1.767,7.08,-1.95,7.343629893,8.78632,-1.47524,8.909307055,1.69632,0.49476,1.767,7.09,-1.97,7.35860041
06/06/2019 08:30,8.90664,-1.43598,9.021655871,2.03664,0.59402,2.1215,6.87,-2.03,7.163644324,8.91664,-1.44598,9.033123881,2.03664,0.59402,2.1215,6.88,-2.04,7.176071349
06/06/2019 09:00,9.68528,-1.42346,9.789325158,2.28528,0.66654,2.3805,7.4,-2.09,7.689479826,9.71528,-1.44346,9.821926606,2.28528,0.66654,2.3805,7.43,-2.11,7.723794404
06/06/2019 09:30,9.68704,-1.33378,9.778431012,2.14704,0.62622,2.2365,7.54,-1.96,7.79058406,9.72704,-1.35378,9.820795663,2.14704,0.62622,2.2365,7.58,-1.98,7.834334688
06/06/2019 10:00,9.8068,-1.3951,9.905535334,2.4168,0.7049,2.5175,7.39,-2.1,7.682584201,9.8468,-1.4151,9.947963523,2.4168,0.7049,2.5175,7.43,-2.12,7.726532211
06/06/2019 10:30,9.89088,-1.59016,10.0178898,2.57088,0.74984,2.678,7.32,-2.34,7.684920299,9.94088,-1.61016,10.07043745,2.57088,0.74984,2.678,7.37,-2.36,7.738636831
06/06/2019 11:00,9.738,-1.611,9.870357896,2.808,0.819,2.925,6.93,-2.43,7.34369117,9.768,-1.631,9.903231038,2.808,0.819,2.925,6.96,-2.45,7.378624533
06/06/2019 11:30,9.4836,-1.4952,9.600744346,3.0336,0.8848,3.16,6.45,-2.38,6.875092727,9.5036,-1.5152,9.623629461,3.0336,0.8848,3.16,6.47,-2.4,6.90078981
06/06/2019 12:00,9.36224,-1.51518,9.484055475,3.34224,0.97482,3.4815,6.02,-2.49,6.514637365,9.38224,-1.53518,9.507008207,3.34224,0.97482,3.4815,6.04,-2.51,6.540772126
06/06/2019 12:30,8.99184,-1.50238,9.116486837,3.11184,0.90762,3.2415,5.88,-2.41,6.354722653,9.00184,-1.52238,9.129663972,3.11184,0.90762,3.2415,5.89,-2.43,6.371577513
06/06/2019 13:00,8.52056,-1.26692,8.614234092,3.13056,0.91308,3.261,5.39,-2.18,5.81416374,8.53056,-1.28692,8.62708624,3.13056,0.91308,3.261,5.4,-2.2,5.830951895
06/06/2019 13:30,7.896,-0.937,7.951401449,3.096,0.903,3.225,4.8,-1.84,5.140583624,7.906,-0.957,7.963710505,3.096,0.903,3.225,4.81,-1.86,5.157101899
06/06/2019 14:00,8.07944,-1.02558,8.144271917,3.16944,0.92442,3.3015,4.91,-1.95,5.283048362,8.08944,-1.04558,8.156732008,3.16944,0.92442,3.3015,4.92,-1.97,5.299745277
06/06/2019 14:30,8.06064,-1.05148,8.128931504,3.32064,0.96852,3.459,4.74,-2.02,5.152475133,8.07064,-1.06148,8.140145564,3.32064,0.96852,3.459,4.75,-2.03,5.165597739
06/06/2019 15:00,7.9704,-1.0603,8.04061641,3.2904,0.9597,3.4275,4.68,-2.02,5.097332636,7.9804,-1.0703,8.051852349,3.2904,0.9597,3.4275,4.69,-2.03,5.11047943
06/06/2019 15:30,8.21168,-0.93576,8.264825177,2.79168,0.81424,2.908,5.42,-1.75,5.69551578,8.22168,-0.94576,8.275897776,2.79168,0.81424,2.908,5.43,-1.76,5.708108268
06/06/2019 16:00,8.90056,-1.16192,8.976080793,3.01056,0.87808,3.136,5.89,-2.04,6.233273618,8.91056,-1.17192,8.987295255,3.01056,0.87808,3.136,5.9,-2.05,6.245998719
06/06/2019 16:30,8.718,-1.0035,8.775564725,3.108,0.9065,3.2375,5.61,-1.91,5.92622983,8.718,-1.0235,8.777874244,3.108,0.9065,3.2375,5.61,-1.93,5.932705959
06/06/2019 17:00,9.26,-0.89,9.302671659,2.88,0.84,3,6.38,-1.73,6.610393332,9.27,-0.9,9.313586849,2.88,0.84,3,6.39,-1.74,6.622665626
06/06/2019 17:30,9.01424,-0.61668,9.035309458,2.51424,0.73332,2.619,6.5,-1.35,6.638712225,9.03424,-0.62668,9.055949437,2.51424,0.73332,2.619,6.52,-1.36,6.660330322
06/06/2019 18:00,8.73808,-0.29556,8.743077136,2.27808,0.66444,2.373,6.46,-0.96,6.530941739,8.74808,-0.31556,8.753769577,2.27808,0.66444,2.373,6.47,-0.98,6.543798591
06/06/2019 18:30,8.69488,-0.23816,8.698141089,1.99488,0.58184,2.078,6.7,-0.82,6.749992593,8.69488,-0.25816,8.698711675,1.99488,0.58184,2.078,6.7,-0.84,6.752451407
06/06/2019 19:00,8.63552,-0.18964,8.63760204,1.47552,0.43036,1.537,7.16,-0.62,7.186793444,8.65552,-0.19964,8.657822047,1.47552,0.43036,1.537,7.18,-0.63,7.207586281
