Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2019 19:30,8.88064,-0.23898,8.883854921,1.34064,0.39102,1.3965,7.54,-0.63,7.566273852,8.92064,-0.25898,8.924398504,1.34064,0.39102,1.3965,7.58,-0.65,7.607818347
06/06/2019 20:00,8.91448,0.08464,8.914881805,2.00448,0.58464,2.088,6.91,-0.5,6.928066108,8.93448,0.07464,8.934791771,2.00448,0.58464,2.088,6.93,-0.51,6.948740893
06/06/2019 20:30,8.91424,0.62832,8.936356125,3.35424,0.97832,3.494,5.56,-0.35,5.571005295,8.92424,0.61832,8.945634645,3.35424,0.97832,3.494,5.57,-0.36,5.581621628
06/06/2019 21:00,8.9352,-0.0839,8.935593895,1.7352,0.5061,1.8075,7.2,-0.59,7.224133166,8.9552,-0.1039,8.955802714,1.7352,0.5061,1.8075,7.22,-0.61,7.245722876
06/06/2019 21:30,8.77488,-0.34066,8.781490093,1.09488,0.31934,1.1405,7.68,-0.66,7.708307207,8.80488,-0.36066,8.812263469,1.09488,0.31934,1.1405,7.71,-0.68,7.73992894
06/06/2019 22:00,8.73216,-0.42312,8.742405207,1.05216,0.30688,1.096,7.68,-0.73,7.714615998,8.76216,-0.44312,8.773357578,1.05216,0.30688,1.096,7.71,-0.75,7.746392709
06/06/2019 22:30,8.6412,-0.4234,8.651566621,1.0512,0.3066,1.095,7.59,-0.73,7.62502459,8.6812,-0.4434,8.692516149,1.0512,0.3066,1.095,7.63,-0.75,7.666772463
06/06/2019 23:00,8.17464,-0.36948,8.182985678,1.06464,0.31052,1.109,7.11,-0.68,7.142443559,8.19464,-0.37948,8.203421835,1.06464,0.31052,1.109,7.13,-0.69,7.163309291
06/06/2019 23:30,7.85576,-0.05582,7.855958315,1.86576,0.54418,1.9435,5.99,-0.6,6.019975083,7.86576,-0.06582,7.866035383,1.86576,0.54418,1.9435,6,-0.61,6.030928618
07/06/2019 00:00,7.62904,0.33222,7.636270127,3.05904,0.89222,3.1865,4.57,-0.56,4.604182881,7.62904,0.32222,7.635841607,3.05904,0.89222,3.1865,4.57,-0.57,4.605409862
07/06/2019 00:30,7.15256,-0.27342,7.157784088,1.22256,0.35658,1.2735,5.93,-0.63,5.96337153,7.15256,-0.29342,7.158575965,1.22256,0.35658,1.2735,5.93,-0.65,5.96551758
07/06/2019 01:00,7.03232,-0.31724,7.039471983,1.07232,0.31276,1.117,5.96,-0.63,5.993204485,7.03232,-0.33724,7.04040165,1.07232,0.31276,1.117,5.96,-0.65,5.995339857
07/06/2019 01:30,6.94288,-0.35416,6.951907076,0.84288,0.24584,0.878,6.1,-0.6,6.129437168,6.95288,-0.36416,6.962409985,0.84288,0.24584,0.878,6.11,-0.61,6.140374581
07/06/2019 02:00,6.43184,-0.59988,6.459754005,0.17184,0.05012,0.179,6.26,-0.65,6.293655536,6.44184,-0.60988,6.470645733,0.17184,0.05012,0.179,6.27,-0.66,6.304641148
07/06/2019 02:30,6.36232,-0.37974,6.373642463,0.17232,0.05026,0.1795,6.19,-0.43,6.204917405,6.32232,-0.75974,6.367804571,0.17232,0.05026,0.1795,6.15,-0.81,6.203112122
07/06/2019 03:00,6.58848,-3.06086,7.264773407,0.16848,0.04914,0.1755,6.42,-3.11,7.133617596,5.95848,1.75914,6.212733493,0.16848,0.04914,0.1755,5.79,1.71,6.037234466
07/06/2019 03:30,6.75168,-4.43576,8.078437324,0.15168,0.04424,0.158,6.6,-4.48,7.976866553,5.87168,2.96424,6.577487727,0.15168,0.04424,0.158,5.72,2.92,6.422211457
07/06/2019 04:00,6.71736,-4.43702,8.050470288,0.14736,0.04298,0.1535,6.57,-4.48,7.952062626,5.82736,2.94298,6.528342504,0.14736,0.04298,0.1535,5.68,2.9,6.37749167
07/06/2019 04:30,6.71784,-4.43688,8.05079365,0.14784,0.04312,0.154,6.57,-4.48,7.952062626,5.82784,2.94312,6.528834077,0.14784,0.04312,0.154,5.68,2.9,6.37749167
07/06/2019 05:00,6.57144,-4.38708,7.901284364,0.18144,0.05292,0.189,6.39,-4.44,7.781111746,5.68144,3.01292,6.430897869,0.18144,0.05292,0.189,5.5,2.96,6.245926673
07/06/2019 05:30,6.6288,-4.3591,7.933646214,0.2088,0.0609,0.2175,6.42,-4.42,7.794408252,5.7488,3.0309,6.498850379,0.2088,0.0609,0.2175,5.54,2.97,6.285896913
07/06/2019 06:00,6.8984,-4.3888,8.176153619,0.2784,0.0812,0.29,6.62,-4.47,7.987821981,6.0184,2.9912,6.720745197,0.2784,0.0812,0.29,5.74,2.91,6.435503088
07/06/2019 06:30,7.5232,-3.4524,8.277536107,0.4032,0.1176,0.42,7.12,-3.57,7.964879158,6.9132,1.6876,7.116201796,0.4032,0.1176,0.42,6.51,1.57,6.696640949
07/06/2019 07:00,8.00648,-0.95436,8.0631585,0.63648,0.18564,0.663,7.37,-1.14,7.457647082,8.01648,-1.03436,8.082935865,0.63648,0.18564,0.663,7.38,-1.22,7.480160426
07/06/2019 07:30,9.16048,-1.07236,9.223033655,1.26048,0.36764,1.313,7.9,-1.44,8.030168118,9.21048,-1.09236,9.275030577,1.26048,0.36764,1.313,7.95,-1.46,8.082951194
07/06/2019 08:00,9.9768,-1.2151,10.05052269,1.9368,0.5649,2.0175,8.04,-1.78,8.23468275,10.0468,-1.2351,10.12243361,1.9368,0.5649,2.0175,8.11,-1.8,8.307352165
07/06/2019 08:30,10.33248,-1.43886,10.43218391,1.99248,0.58114,2.0755,8.34,-2.02,8.581142115,10.42248,-1.45886,10.52408485,1.99248,0.58114,2.0755,8.43,-2.04,8.673321163
07/06/2019 09:00,9.93928,-1.18146,10.00925245,2.42928,0.70854,2.5305,7.51,-1.89,7.744172002,9.97928,-1.20146,10.05134496,2.42928,0.70854,2.5305,7.55,-1.91,7.787849511
07/06/2019 09:30,9.59176,-1.10532,9.655236517,2.86176,0.83468,2.981,6.73,-1.94,7.004034552,9.61176,-1.12532,9.677410573,2.86176,0.83468,2.981,6.75,-1.96,7.028805019
07/06/2019 10:00,9.44424,-1.16668,9.516029182,2.99424,0.87332,3.119,6.45,-2.04,6.764916851,9.46424,-1.18668,9.538346198,2.99424,0.87332,3.119,6.47,-2.06,6.790029455
07/06/2019 10:30,9.37264,-1.27548,9.459029009,2.55264,0.74452,2.659,6.82,-2.02,7.11286159,9.39264,-1.29548,9.481558659,2.55264,0.74452,2.659,6.84,-2.04,7.137730732
07/06/2019 11:00,9.43352,-1.48564,9.549786689,1.76352,0.51436,1.837,7.67,-2,7.926468318,9.47352,-1.50564,9.592420602,1.76352,0.51436,1.837,7.71,-2.02,7.970225844
07/06/2019 11:30,10.15864,-1.39748,10.25431212,2.16864,0.63252,2.259,7.99,-2.03,8.24384619,10.21864,-1.41748,10.31648453,2.16864,0.63252,2.259,8.05,-2.05,8.306924822
07/06/2019 12:00,10.32336,-2.91152,10.72607619,1.98336,0.57848,2.066,8.34,-3.49,9.040779834,10.06336,-0.02152,10.06338301,1.98336,0.57848,2.066,8.08,-0.6,8.102246602
07/06/2019 12:30,8.95088,-5.23516,10.36943359,1.97088,0.57484,2.053,6.98,-5.81,9.081657338,8.02088,2.23484,8.326405335,1.97088,0.57484,2.053,6.05,1.66,6.27360343
07/06/2019 13:00,8.52624,-5.19568,9.984581073,1.38624,0.40432,1.444,7.14,-5.6,9.074117037,7.58624,2.30432,7.928488381,1.38624,0.40432,1.444,6.2,1.9,6.484597135
07/06/2019 13:30,8.6456,-5.0942,10.03480309,1.4256,0.4158,1.485,7.22,-5.51,9.082317986,7.7056,2.4358,8.081422709,1.4256,0.4158,1.485,6.28,2.02,6.59687805
07/06/2019 14:00,8.9644,-4.9008,10.21657027,2.2944,0.6692,2.39,6.67,-5.57,8.689867663,8.0244,2.6092,8.437945248,2.2944,0.6692,2.39,5.73,1.94,6.049504112
07/06/2019 14:30,9.55624,-4.99318,10.78209485,2.28624,0.66682,2.3815,7.27,-5.66,9.213495536,8.68624,2.53682,9.049100566,2.28624,0.66682,2.3815,6.4,1.87,6.667600768
07/06/2019 15:00,10.92168,-4.94326,11.98828234,2.01168,0.58674,2.0955,8.91,-5.53,10.48661051,10.24168,2.58674,10.5632965,2.01168,0.58674,2.0955,8.23,2,8.469527732
07/06/2019 15:30,8.6568,-0.7976,8.693466052,1.7568,0.5124,1.83,6.9,-1.31,7.023254231,8.6568,-0.6776,8.683278643,1.7568,0.5124,1.83,6.9,-1.19,7.001864038
07/06/2019 16:00,8.85232,-0.81474,8.889734003,1.73232,0.50526,1.8045,7.12,-1.32,7.241325845,8.87232,-0.83474,8.911501167,1.73232,0.50526,1.8045,7.14,-1.34,7.264654156
07/06/2019 16:30,8.91064,-0.85898,8.951946819,1.58064,0.46102,1.6465,7.33,-1.32,7.447905746,8.93064,-0.87898,8.973791654,1.58064,0.46102,1.6465,7.35,-1.34,7.471151183
07/06/2019 17:00,9.03456,-0.93742,9.083062845,1.17456,0.34258,1.2235,7.86,-1.28,7.963541926,9.07456,-0.95742,9.124926972,1.17456,0.34258,1.2235,7.9,-1.3,8.00624756
07/06/2019 17:30,9.17072,-0.93854,9.218620431,1.17072,0.34146,1.2195,8,-1.28,8.101752897,9.22072,-0.95854,9.270408634,1.17072,0.34146,1.2195,8.05,-1.3,8.154293348
07/06/2019 18:00,9.09848,-0.74586,9.129000244,1.24848,0.36414,1.3005,7.85,-1.11,7.928089303,9.13848,-0.76586,9.170515703,1.24848,0.36414,1.3005,7.89,-1.13,7.970508139
07/06/2019 18:30,8.82624,-0.60818,8.847168782,1.44624,0.42182,1.5065,7.38,-1.03,7.451530044,8.84624,-0.62818,8.868515786,1.44624,0.42182,1.5065,7.4,-1.05,7.474122022
07/06/2019 19:00,8.5448,-0.5961,8.565567246,1.3848,0.4039,1.4425,7.16,-1,7.229495141,8.5548,-0.6061,8.576243948,1.3848,0.4039,1.4425,7.17,-1.01,7.24078725
07/06/2019 19:30,8.41088,-0.60516,8.432622427,1.25088,0.36484,1.303,7.16,-0.97,7.225406563,8.42088,-0.62516,8.444053825,1.25088,0.36484,1.303,7.17,-0.99,7.238024592
07/06/2019 20:00,8.3052,-0.6014,8.326945959,1.1952,0.3486,1.245,7.11,-0.95,7.173186182,8.3252,-0.6214,8.348358701,1.1952,0.3486,1.245,7.13,-0.97,7.195679259
07/06/2019 20:30,8.16808,-0.53806,8.185782763,1.13808,0.33194,1.1855,7.03,-0.87,7.083629013,8.17808,-0.55806,8.197098478,1.13808,0.33194,1.1855,7.04,-0.89,7.096034104
07/06/2019 21:00,7.84672,-0.43054,7.858522727,1.02672,0.29946,1.0695,6.82,-0.73,6.858957647,7.85672,-0.45054,7.869627402,1.02672,0.29946,1.0695,6.83,-0.75,6.871055232
07/06/2019 21:30,7.76128,-0.40796,7.771994506,1.00128,0.29204,1.043,6.76,-0.7,6.796145967,7.77128,-0.42796,7.783054837,1.00128,0.29204,1.043,6.77,-0.72,6.808178905
07/06/2019 22:00,7.67552,-0.42964,7.687535223,0.99552,0.29036,1.037,6.68,-0.72,6.718690349,7.68552,-0.44964,7.698661819,0.99552,0.29036,1.037,6.69,-0.74,6.73080233
07/06/2019 22:30,7.52128,-0.44796,7.534608218,1.00128,0.29204,1.043,6.52,-0.74,6.561859493,7.52128,-0.44796,7.534608218,1.00128,0.29204,1.043,6.52,-0.74,6.561859493
07/06/2019 23:00,7.21456,-0.36992,7.224037431,0.99456,0.29008,1.036,6.22,-0.66,6.254918065,7.21456,-0.37992,7.224556402,0.99456,0.29008,1.036,6.22,-0.67,6.255981138
07/06/2019 23:30,6.9124,-0.3918,6.923494854,1.0224,0.2982,1.065,5.89,-0.69,5.93027824,6.9124,-0.4018,6.924067952,1.0224,0.2982,1.065,5.89,-0.7,5.931450076
08/06/2019 00:00,6.6776,-0.5032,6.696532834,1.0176,0.2968,1.06,5.66,-0.8,5.716257517,6.6776,-0.5232,6.698065392,1.0176,0.2968,1.06,5.66,-0.82,5.719090837
08/06/2019 00:30,6.45336,0.16598,6.455494145,2.28336,0.66598,2.3785,4.17,-0.5,4.199869046,6.44336,0.14598,6.445013441,2.28336,0.66598,2.3785,4.16,-0.52,4.192374029
08/06/2019 01:00,6.37584,-1.90788,6.655174062,1.03584,0.30212,1.079,5.34,-2.21,5.779247356,5.99584,1.26212,6.127237893,1.03584,0.30212,1.079,4.96,0.96,5.052049089
08/06/2019 01:30,6.40144,-0.93208,6.468941737,1.02144,0.29792,1.064,5.38,-1.23,5.518813278,6.31144,-0.16208,6.313520793,1.02144,0.29792,1.064,5.29,-0.46,5.309962335
08/06/2019 02:00,6.44472,-0.51404,6.465187778,1.01472,0.29596,1.057,5.43,-0.81,5.490081967,6.44472,-0.53404,6.466808687,1.01472,0.29596,1.057,5.43,-0.83,5.493068359
08/06/2019 02:30,6.45432,-0.51124,6.474535736,1.02432,0.29876,1.067,5.43,-0.81,5.490081967,6.45432,-0.53124,6.476145659,1.02432,0.29876,1.067,5.43,-0.83,5.493068359
08/06/2019 03:00,6.37952,-0.56264,6.404282879,1.01952,0.29736,1.062,5.36,-0.86,5.428554135,6.37952,-0.57264,6.405169162,1.01952,0.29736,1.062,5.36,-0.87,5.430147328
08/06/2019 03:30,6.3224,-0.5918,6.350036929,1.0224,0.2982,1.065,5.3,-0.89,5.374206918,6.3224,-0.6018,6.350976697,1.0224,0.2982,1.065,5.3,-0.9,5.375872022
08/06/2019 04:00,6.18416,-0.53712,6.207441727,1.00416,0.29288,1.046,5.18,-0.83,5.246074723,6.18416,-0.54712,6.208315005,1.00416,0.29288,1.046,5.18,-0.84,5.247666148
08/06/2019 04:30,6.18704,-0.55628,6.211997376,1.00704,0.29372,1.049,5.18,-0.85,5.249276141,6.18704,-0.57628,6.21382029,1.00704,0.29372,1.049,5.18,-0.87,5.252551761
08/06/2019 05:00,6.22184,-2.53488,6.718400822,1.01184,0.29512,1.054,5.21,-2.83,5.928996542,5.74184,1.52512,5.940935751,1.01184,0.29512,1.054,4.73,1.23,4.887310099
08/06/2019 05:30,6.51872,-4.22704,7.769271369,1.03872,0.30296,1.082,5.48,-4.53,7.109943741,5.64872,3.19296,6.488684859,1.03872,0.30296,1.082,4.61,2.89,5.440974177
08/06/2019 06:00,6.54544,-4.21758,7.786576003,1.10544,0.32242,1.1515,5.44,-4.54,7.085562786,5.65544,3.21242,6.504125141,1.10544,0.32242,1.1515,4.55,2.89,5.390231906
08/06/2019 06:30,7.02136,-4.30252,8.23475407,1.19136,0.34748,1.241,5.83,-4.65,7.457305143,6.14136,3.06748,6.86481873,1.19136,0.34748,1.241,4.95,2.72,5.648088172
08/06/2019 07:00,7.47784,-4.39188,8.672179714,1.22784,0.35812,1.279,6.25,-4.75,7.850159234,6.57784,2.97812,7.220607855,1.22784,0.35812,1.279,5.35,2.62,5.957088215
08/06/2019 07:30,7.5772,-2.2704,7.91003641,1.2672,0.3696,1.32,6.31,-2.64,6.84000731,7.2072,0.7896,7.250324131,1.2672,0.3696,1.32,5.94,0.42,5.954829972
08/06/2019 08:00,7.79216,-0.77562,7.830666884,1.35216,0.39438,1.4085,6.44,-1.17,6.545418245,7.80216,-0.78562,7.841613319,1.35216,0.39438,1.4085,6.45,-1.18,6.557049641
08/06/2019 08:30,7.91984,-0.62838,7.944729514,1.47984,0.43162,1.5415,6.44,-1.06,6.526653047,7.92984,-0.64838,7.956303102,1.47984,0.43162,1.5415,6.45,-1.08,6.539793575
08/06/2019 09:00,7.80368,-0.52726,7.821472026,1.48368,0.43274,1.5455,6.32,-0.96,6.3924956,7.81368,-0.53726,7.832128922,1.48368,0.43274,1.5455,6.33,-0.97,6.403889443
08/06/2019 09:30,8.0208,-0.5681,8.040893623,1.4808,0.4319,1.5425,6.54,-1,6.616010883,8.0208,-0.5781,8.041606323,1.4808,0.4319,1.5425,6.54,-1.01,6.617529751
08/06/2019 10:00,8.50968,-2.88926,8.986794593,1.57968,0.46074,1.6455,6.93,-3.35,7.697233269,7.97968,1.51074,8.121430185,1.57968,0.46074,1.6455,6.4,1.05,6.485560886
08/06/2019 10:30,8.5044,-4.3908,9.570994933,1.5744,0.4592,1.64,6.93,-4.85,8.458569619,7.6044,2.9292,8.149055896,1.5744,0.4592,1.64,6.03,2.47,6.51627194
08/06/2019 11:00,8.5264,-4.3948,9.592380518,1.7664,0.5152,1.84,6.76,-4.91,8.354980551,7.6364,2.9352,8.181075968,1.7664,0.5152,1.84,5.87,2.42,6.349275549
08/06/2019 11:30,8.70312,-4.36284,9.735433765,1.77312,0.51716,1.847,6.93,-4.88,8.475806746,7.81312,2.93716,8.346960704,1.77312,0.51716,1.847,6.04,2.42,6.50676571
08/06/2019 12:00,8.63088,-4.24516,9.618392433,1.73088,0.50484,1.803,6.9,-4.75,8.376902769,7.74088,3.07484,8.329217502,1.73088,0.50484,1.803,6.01,2.57,6.536436338
08/06/2019 12:30,8.46656,-4.12142,9.416408076,2.08656,0.60858,2.1735,6.38,-4.73,7.942121883,7.57656,3.23858,8.23970035,2.08656,0.60858,2.1735,5.49,2.63,6.087446098
08/06/2019 13:00,8.24944,-4.13308,9.226896044,1.90944,0.55692,1.989,6.34,-4.69,7.886171441,7.35944,3.25692,8.047911841,1.90944,0.55692,1.989,5.45,2.7,6.082146003
08/06/2019 13:30,8.21584,-4.17038,9.213690696,2.05584,0.59962,2.1415,6.16,-4.77,7.790924207,7.33584,3.22962,8.01529749,2.05584,0.59962,2.1415,5.28,2.63,5.898754106
08/06/2019 14:00,8.05328,-3.95446,8.971793168,2.21328,0.64554,2.3055,5.84,-4.6,7.434083669,7.20328,3.16554,7.868156471,2.21328,0.64554,2.3055,4.99,2.52,5.590214665
08/06/2019 14:30,7.73984,-0.23838,7.743510073,2.19984,0.64162,2.2915,5.54,-0.88,5.609456302,7.74984,-0.24838,7.75381923,2.19984,0.64162,2.2915,5.55,-0.89,5.6209074
08/06/2019 15:00,7.6448,-0.2486,7.648841023,2.1648,0.6314,2.255,5.48,-0.88,5.550207203,7.6548,-0.2586,7.659166861,2.1648,0.6314,2.255,5.49,-0.89,5.56167241
08/06/2019 15:30,7.43912,-0.25234,7.443398542,2.28912,0.66766,2.3845,5.15,-0.92,5.231529413,7.44912,-0.26234,7.453738059,2.28912,0.66766,2.3845,5.16,-0.93,5.243138373
08/06/2019 16:00,9.21112,-0.59134,9.23008205,2.12112,0.61866,2.2095,7.09,-1.21,7.192509993,9.28112,-0.61134,9.301232448,2.12112,0.61866,2.2095,7.16,-1.23,7.264881279
08/06/2019 16:30,10.62136,-0.72502,10.64607638,1.49136,0.43498,1.5535,9.13,-1.16,9.203396112,10.84136,-0.74502,10.8669288,1.49136,0.43498,1.5535,9.35,-1.18,9.424165746
08/06/2019 17:00,8.27144,-0.44708,8.283513759,1.38144,0.40292,1.439,6.89,-0.85,6.94223307,8.30144,-0.46708,8.31456973,1.38144,0.40292,1.439,6.92,-0.87,6.974474891
08/06/2019 17:30,8.12536,-0.30302,8.131008317,1.39536,0.40698,1.4535,6.73,-0.71,6.767348077,8.14536,-0.32302,8.151762475,1.39536,0.40698,1.4535,6.75,-0.73,6.789359322
08/06/2019 18:00,8.18416,0.60538,8.20651935,3.34416,0.97538,3.4835,4.84,-0.37,4.85412196,8.18416,0.61538,8.207263091,3.34416,0.97538,3.4835,4.84,-0.36,4.853369963
08/06/2019 18:30,8.29496,0.66978,8.3219569,3.56496,1.03978,3.7135,4.73,-0.37,4.744449388,8.30496,0.67978,8.332734332,3.56496,1.03978,3.7135,4.74,-0.36,4.753651228
08/06/2019 19:00,8.13512,-0.07184,8.135437198,1.36512,0.39816,1.422,6.77,-0.47,6.786295013,8.15512,-0.09184,8.155637118,1.36512,0.39816,1.422,6.79,-0.49,6.807657453
08/06/2019 19:30,7.872,-0.0815,7.87242188,1.332,0.3885,1.3875,6.54,-0.47,6.55686663,7.882,-0.1115,7.882788609,1.332,0.3885,1.3875,6.55,-0.5,6.569056249
08/06/2019 20:00,10.19272,-0.42504,10.20157831,1.18272,0.34496,1.232,9.01,-0.77,9.042842473,10.40272,-0.44504,10.4122353,1.18272,0.34496,1.232,9.22,-0.79,9.25378301
08/06/2019 20:30,7.73472,-0.10904,7.735488556,1.13472,0.33096,1.182,6.6,-0.44,6.614650406,7.75472,-0.12904,7.755793551,1.13472,0.33096,1.182,6.62,-0.46,6.635962628
08/06/2019 21:00,7.61304,-0.11578,7.613920347,1.04304,0.30422,1.0865,6.57,-0.42,6.58341097,7.61304,-0.12578,7.614078976,1.04304,0.30422,1.0865,6.57,-0.43,6.5840565
08/06/2019 21:30,7.57408,-0.09256,7.574645549,1.05408,0.30744,1.098,6.52,-0.4,6.532258415,7.58408,-0.10256,7.584773431,1.05408,0.30744,1.098,6.53,-0.41,6.542858702
08/06/2019 22:00,7.51352,-0.15564,7.515131842,1.04352,0.30436,1.087,6.47,-0.46,6.486331783,7.52352,-0.16564,7.525343168,1.04352,0.30436,1.087,6.48,-0.47,6.497022395
08/06/2019 22:30,7.308,0.084,7.308482743,1.728,0.504,1.8,5.58,-0.42,5.595784127,7.308,0.074,7.308374648,1.728,0.504,1.8,5.58,-0.43,5.596543576
08/06/2019 23:00,8.95856,-0.18292,8.960427278,1.01856,0.29708,1.061,7.94,-0.48,7.954495584,9.03856,-0.20292,9.040837539,1.01856,0.29708,1.061,8.02,-0.5,8.035570919
08/06/2019 23:30,6.66168,0.53174,6.682868235,2.85168,0.83174,2.9705,3.81,-0.3,3.821792773,6.65168,0.52174,6.672110569,2.85168,0.83174,2.9705,3.8,-0.31,3.812623768
09/06/2019 00:00,6.30656,-0.10892,6.307500503,1.06656,0.31108,1.111,5.24,-0.42,5.256805113,6.30656,-0.11892,6.307681111,1.06656,0.31108,1.111,5.24,-0.43,5.257613527
09/06/2019 00:30,5.9668,-0.0776,5.967304584,1.0368,0.3024,1.08,4.93,-0.38,4.944623343,5.9768,-0.0876,5.977441928,1.0368,0.3024,1.08,4.94,-0.39,4.955370824
09/06/2019 01:00,5.94928,-0.09396,5.950021933,1.04928,0.30604,1.093,4.9,-0.4,4.916299421,5.94928,-0.10396,5.950188249,1.04928,0.30604,1.093,4.9,-0.41,4.917123143
09/06/2019 01:30,6.17328,-0.10696,6.17420654,1.07328,0.31304,1.118,5.1,-0.42,5.117264894,6.18328,-0.11696,6.184386081,1.07328,0.31304,1.118,5.11,-0.43,5.128060062
09/06/2019 02:00,6.28328,-0.09696,6.284028071,1.07328,0.31304,1.118,5.21,-0.41,5.226107538,6.28328,-0.11696,6.284368481,1.07328,0.31304,1.118,5.21,-0.43,5.227714606
09/06/2019 02:30,6.30248,-0.10136,6.303295011,1.09248,0.31864,1.138,5.21,-0.42,5.226901568,6.30248,-0.11136,6.303463746,1.09248,0.31864,1.138,5.21,-0.43,5.227714606
09/06/2019 03:00,6.25864,-0.18248,6.261299673,1.08864,0.31752,1.134,5.17,-0.5,5.194121677,6.26864,-0.19248,6.271594375,1.08864,0.31752,1.134,5.18,-0.51,5.205045629
09/06/2019 03:30,6.20712,-0.16584,6.209335037,1.07712,0.31416,1.122,5.13,-0.48,5.152407204,6.21712,-0.19584,6.220203727,1.07712,0.31416,1.122,5.14,-0.51,5.165239588
09/06/2019 04:00,6.15336,-0.23152,6.157713926,1.02336,0.29848,1.066,5.13,-0.53,5.157305498,6.16336,-0.25152,6.168489994,1.02336,0.29848,1.066,5.14,-0.55,5.169342318
09/06/2019 04:30,5.99256,-0.16592,5.994856529,1.04256,0.30408,1.086,4.95,-0.47,4.972263066,6.00256,-0.17592,6.005137334,1.04256,0.30408,1.086,4.96,-0.48,4.983171681
09/06/2019 05:00,5.854,-0.1655,5.85633898,1.044,0.3045,1.0875,4.81,-0.47,4.832908027,5.854,-0.1755,5.85663011,1.044,0.3045,1.0875,4.81,-0.48,4.833890772
09/06/2019 05:30,5.8792,-0.1569,5.881293246,1.0392,0.3031,1.0825,4.84,-0.46,4.861810362,5.8892,-0.1669,5.891564499,1.0392,0.3031,1.0825,4.85,-0.47,4.87271998
09/06/2019 06:00,5.86608,-0.11906,5.867288117,1.06608,0.31094,1.1105,4.8,-0.43,4.819221929,5.86608,-0.12906,5.867499557,1.06608,0.31094,1.1105,4.8,-0.44,4.82012448
09/06/2019 06:30,6.1132,-0.1324,6.114633595,1.1232,0.3276,1.17,4.99,-0.46,5.011157551,6.1132,-0.1424,6.114858298,1.1232,0.3276,1.17,4.99,-0.47,5.012085394
09/06/2019 07:00,6.19912,-0.10734,6.200049246,1.20912,0.35266,1.2595,4.99,-0.46,5.011157551,6.19912,-0.11734,6.200230435,1.20912,0.35266,1.2595,4.99,-0.47,5.012085394
09/06/2019 07:30,6.38576,-0.17832,6.388249275,1.44576,0.42168,1.506,4.94,-0.6,4.976303849,6.38576,-0.19832,6.38883883,1.44576,0.42168,1.506,4.94,-0.62,4.978754864
09/06/2019 08:00,6.44528,-0.17096,6.447546944,1.74528,0.50904,1.818,4.7,-0.68,4.748936723,6.45528,-0.19096,6.45810387,1.74528,0.50904,1.818,4.71,-0.7,4.761732878
09/06/2019 08:30,6.55232,-0.14724,6.553974138,2.03232,0.59276,2.117,4.52,-0.74,4.580174669,6.56232,-0.15724,6.564203547,2.03232,0.59276,2.117,4.53,-0.75,4.591666364
09/06/2019 09:00,9.45968,-0.50426,9.473110569,2.41968,0.70574,2.5205,7.04,-1.21,7.143227562,9.48968,-0.52426,9.504150412,2.41968,0.70574,2.5205,7.07,-1.23,7.176196764
09/06/2019 09:30,6.6428,-0.2321,6.64685356,2.3928,0.6979,2.4925,4.25,-0.93,4.350563182,6.6528,-0.2421,6.657203636,2.3928,0.6979,2.4925,4.26,-0.94,4.362476361
09/06/2019 10:00,6.6008,-0.2281,6.604739984,2.6808,0.7819,2.7925,3.92,-1.01,4.048024209,6.6108,-0.2481,6.615453896,2.6808,0.7819,2.7925,3.93,-1.03,4.06273307
09/06/2019 10:30,6.68864,-0.22748,6.692507168,2.88864,0.84252,3.009,3.8,-1.07,3.947771523,6.69864,-0.23748,6.702848245,2.88864,0.84252,3.009,3.81,-1.08,3.960113635
09/06/2019 11:00,6.53048,-0.21486,6.53401361,2.52048,0.73514,2.6255,4.01,-0.95,4.120995025,6.54048,-0.23486,6.544695398,2.52048,0.73514,2.6255,4.02,-0.97,4.135371809
09/06/2019 11:30,6.51896,-0.21822,6.522611398,2.50896,0.73178,2.6135,4.01,-0.95,4.120995025,6.52896,-0.23822,6.533304482,2.50896,0.73178,2.6135,4.02,-0.97,4.135371809
09/06/2019 12:00,6.38968,-0.25176,6.394637879,2.59968,0.75824,2.708,3.79,-1.01,3.922269751,6.38968,-0.26176,6.39503939,2.59968,0.75824,2.708,3.79,-1.02,3.924856685
09/06/2019 12:30,6.5092,-0.2394,6.513600924,3.0192,0.8806,3.145,3.49,-1.12,3.665310355,6.5192,-0.2494,6.523968807,3.0192,0.8806,3.145,3.5,-1.13,3.677893419
09/06/2019 13:00,6.49352,-0.26564,6.498951192,3.20352,0.93436,3.337,3.29,-1.2,3.502013706,6.49352,-0.27564,6.499367615,3.20352,0.93436,3.337,3.29,-1.21,3.505452895
09/06/2019 13:30,6.49224,-0.17268,6.494536057,3.04224,0.88732,3.169,3.45,-1.06,3.609168879,6.49224,-0.18268,6.494809635,3.04224,0.88732,3.169,3.45,-1.07,3.612118492
09/06/2019 14:00,6.33696,-0.22422,6.340925536,3.03696,0.88578,3.1635,3.3,-1.11,3.481680629,6.34696,-0.23422,6.351280206,3.03696,0.88578,3.1635,3.31,-1.12,3.494352587
09/06/2019 14:30,6.71536,-0.24052,6.719665899,3.01536,0.87948,3.141,3.7,-1.12,3.865798753,6.72536,-0.25052,6.730024324,3.01536,0.87948,3.141,3.71,-1.13,3.878272811
09/06/2019 15:00,6.27688,-0.05466,6.277117989,2.72688,0.79534,2.8405,3.55,-0.85,3.65034245,6.27688,-0.06466,6.277213032,2.72688,0.79534,2.8405,3.55,-0.86,3.652683945
09/06/2019 15:30,6.24792,0.01106,6.247929789,2.67792,0.78106,2.7895,3.57,-0.77,3.652095289,6.25792,0.00106,6.25792009,2.67792,0.78106,2.7895,3.58,-0.78,3.6639869
09/06/2019 16:00,6.30256,-0.01592,6.302580107,2.48256,0.72408,2.586,3.82,-0.74,3.891015292,6.30256,-0.03592,6.302662358,2.48256,0.72408,2.586,3.82,-0.76,3.894868419
09/06/2019 16:30,6.61528,-0.03346,6.61536462,2.04528,0.59654,2.1305,4.57,-0.63,4.613220133,6.61528,-0.04346,6.615422757,2.04528,0.59654,2.1305,4.57,-0.64,4.614596407
09/06/2019 17:00,7.04592,-0.10744,7.046739104,2.06592,0.60256,2.152,4.98,-0.71,5.03035784,7.04592,-0.11744,7.046898665,2.06592,0.60256,2.152,4.98,-0.72,5.031779009
09/06/2019 17:30,7.40096,0.34028,7.408778536,3.12096,0.91028,3.251,4.28,-0.57,4.317788786,7.40096,0.33028,7.408325978,3.12096,0.91028,3.251,4.28,-0.58,4.319120281
09/06/2019 18:00,8.15808,0.85444,8.20270303,4.43808,1.29444,4.623,3.72,-0.44,3.745931126,8.15808,0.84444,8.201667404,4.43808,1.29444,4.623,3.72,-0.45,3.747118893
09/06/2019 18:30,8.316,-0.4195,8.3265741,1.476,0.4305,1.5375,6.84,-0.85,6.892611987,8.326,-0.4295,8.337070604,1.476,0.4305,1.5375,6.85,-0.86,6.90377433
09/06/2019 19:00,8.00088,-0.42516,8.012168358,1.25088,0.36484,1.303,6.75,-0.79,6.796072395,8.01088,-0.44516,8.023239109,1.25088,0.36484,1.303,6.76,-0.81,6.808355161
09/06/2019 19:30,7.82112,-0.36384,7.829578379,1.22112,0.35616,1.272,6.6,-0.72,6.639156573,7.83112,-0.38384,7.840521258,1.22112,0.35616,1.272,6.61,-0.74,6.651293107
09/06/2019 20:00,7.748,-0.3735,7.756997244,1.188,0.3465,1.2375,6.56,-0.72,6.599393912,7.748,-0.3935,7.757985966,1.188,0.3465,1.2375,6.56,-0.74,6.601605865
09/06/2019 20:30,7.77392,-0.75344,7.810345959,1.15392,0.33656,1.202,6.62,-1.09,6.709135563,7.68392,-0.02344,7.683955752,1.15392,0.33656,1.202,6.53,-0.36,6.539915902
09/06/2019 21:00,8.09,-3.995,9.022645122,1.08,0.315,1.125,7.01,-4.31,8.228985357,7.2,3.285,7.913989196,1.08,0.315,1.125,6.12,2.97,6.802595093
09/06/2019 21:30,8.0252,-3.9839,8.95964811,1.0152,0.2961,1.0575,7.01,-4.28,8.213312365,7.1352,3.3361,7.876588237,1.0152,0.2961,1.0575,6.12,3.04,6.833447154
09/06/2019 22:00,8.00552,-4.10964,8.998749435,0.99552,0.29036,1.037,7.01,-4.4,8.27647872,7.11552,3.24036,7.818603315,0.99552,0.29036,1.037,6.12,2.95,6.793886958
09/06/2019 22:30,7.42648,-1.02936,7.497478723,0.99648,0.29064,1.038,6.43,-1.32,6.564091712,7.29648,0.08064,7.296925599,0.99648,0.29064,1.038,6.3,-0.21,6.303499028
09/06/2019 23:00,9.09744,-0.67908,9.122749816,0.99744,0.29092,1.039,8.1,-0.97,8.157873497,9.20744,-0.69908,9.233940881,0.99744,0.29092,1.039,8.21,-0.99,8.269473986
09/06/2019 23:30,9.20744,-0.96908,9.258297219,0.99744,0.29092,1.039,8.21,-1.26,8.306124247,9.23744,-0.49908,9.250912312,0.99744,0.29092,1.039,8.24,-0.79,8.27778352
10/06/2019 00:00,6.57648,-3.20936,7.317792071,0.99648,0.29064,1.038,5.58,-3.5,6.586835355,5.87648,2.58064,6.418155498,0.99648,0.29064,1.038,4.88,2.29,5.390593659
10/06/2019 00:30,6.06744,-0.20908,6.071041311,0.99744,0.29092,1.039,5.07,-0.5,5.094595175,6.06744,-0.21908,6.071393926,0.99744,0.29092,1.039,5.07,-0.51,5.095586325
10/06/2019 01:00,6.06744,-0.28908,6.074322629,0.99744,0.29092,1.039,5.07,-0.58,5.103067705,6.06744,-0.29908,6.074806746,0.99744,0.29092,1.039,5.07,-0.59,5.104213945
10/06/2019 01:30,6.30744,-0.35908,6.317652871,0.99744,0.29092,1.039,5.31,-0.65,5.349635502,6.30744,-0.37908,6.318821172,0.99744,0.29092,1.039,5.31,-0.67,5.352102391
10/06/2019 02:00,6.3884,-0.2888,6.39492455,0.9984,0.2912,1.04,5.39,-0.58,5.421116121,6.3884,-0.3088,6.395858973,0.9984,0.2912,1.04,5.39,-0.6,5.423292358
10/06/2019 02:30,6.42648,-0.28936,6.432991093,0.99648,0.29064,1.038,5.43,-0.58,5.460888206,6.43648,-0.30936,6.443910179,0.99648,0.29064,1.038,5.44,-0.6,5.472988215
10/06/2019 03:00,6.3184,-0.2588,6.323697969,0.9984,0.2912,1.04,5.32,-0.55,5.348354887,6.3184,-0.2788,6.324548047,0.9984,0.2912,1.04,5.32,-0.57,5.350448579
10/06/2019 03:30,6.31552,-0.25964,6.320854831,0.99552,0.29036,1.037,5.32,-0.55,5.348354887,6.31552,-0.27964,6.32170795,0.99552,0.29036,1.037,5.32,-0.57,5.350448579
10/06/2019 04:00,6.20744,-0.24908,6.212435287,0.99744,0.29092,1.039,5.21,-0.54,5.237909888,6.20744,-0.25908,6.21284426,0.99744,0.29092,1.039,5.21,-0.55,5.238950277
10/06/2019 04:30,6.20552,-0.22964,6.209767548,0.99552,0.29036,1.037,5.21,-0.52,5.235885789,6.20552,-0.24964,6.210539316,0.99552,0.29036,1.037,5.21,-0.54,5.237909888
10/06/2019 05:00,6.16744,-0.27908,6.173751032,0.99744,0.29092,1.039,5.17,-0.57,5.201326754,6.16744,-0.29908,6.174687441,0.99744,0.29092,1.039,5.17,-0.59,5.203556476
10/06/2019 05:30,5.84656,-0.00642,5.846563525,1.00656,0.29358,1.0485,4.84,-0.3,4.849288608,5.84656,-0.01642,5.846583058,1.00656,0.29358,1.0485,4.84,-0.31,4.849917525
10/06/2019 06:00,5.2904,0.7122,5.338123359,1.0704,0.3122,1.115,4.22,0.4,4.238914956,5.2904,0.7022,5.336798385,1.0704,0.3122,1.115,4.22,0.39,4.237983011
10/06/2019 06:30,6.40392,0.08906,6.404539254,1.09392,0.31906,1.1395,5.31,-0.23,5.314978833,6.40392,0.05906,6.404192334,1.09392,0.31906,1.1395,5.31,-0.26,5.316361538
10/06/2019 07:00,7.36736,-0.20702,7.370268018,1.10736,0.32298,1.1535,6.26,-0.53,6.28239604,7.34736,-0.01702,7.347379713,1.10736,0.32298,1.1535,6.24,-0.34,6.249255956
10/06/2019 07:30,8.54872,-2.40454,8.880451917,1.21872,0.35546,1.2695,7.33,-2.76,7.832400654,8.14872,0.97546,8.20689709,1.21872,0.35546,1.2695,6.93,0.62,6.957679211
10/06/2019 08:00,8.66704,-0.81878,8.705629389,1.30704,0.38122,1.3615,7.36,-1.2,7.457184455,8.67704,-1.00878,8.735482829,1.30704,0.38122,1.3615,7.37,-1.39,7.499933333
10/06/2019 08:30,9.09728,-0.87496,9.139259182,1.93728,0.56504,2.018,7.16,-1.44,7.303369086,9.12728,-0.88496,9.170081483,1.93728,0.56504,2.018,7.19,-1.45,7.334752893
10/06/2019 09:00,9.29608,-0.62406,9.317003502,3.82608,1.11594,3.9855,5.47,-1.74,5.740078397,9.29608,-0.63406,9.317678651,3.82608,1.11594,3.9855,5.47,-1.75,5.74311762
10/06/2019 09:30,9.29312,-0.67034,9.317265428,2.91312,0.84966,3.0345,6.38,-1.52,6.558566917,9.29312,-0.69034,9.318725699,2.91312,0.84966,3.0345,6.38,-1.54,6.563230912
10/06/2019 10:00,9.35544,-0.51008,9.369335046,3.08544,0.89992,3.214,6.27,-1.41,6.426585408,9.35544,-0.52008,9.369884781,3.08544,0.89992,3.214,6.27,-1.42,6.428786822
10/06/2019 10:30,9.41904,-1.20278,9.495524959,1.73904,0.50722,1.8115,7.68,-1.71,7.868068378,9.45904,-1.21278,9.536470681,1.73904,0.50722,1.8115,7.72,-1.72,7.909285682
10/06/2019 11:00,9.51264,-1.41548,9.617375078,1.83264,0.53452,1.909,7.68,-1.95,7.923692321,9.55264,-1.43548,9.659893053,1.83264,0.53452,1.909,7.72,-1.97,7.967389786
10/06/2019 11:30,9.56064,-1.58148,9.690558095,1.88064,0.54852,1.959,7.68,-2.13,7.969899623,9.60064,-1.59148,9.731654381,1.88064,0.54852,1.959,7.72,-2.14,8.011117275
10/06/2019 12:00,9.41376,-1.53432,9.537977521,1.97376,0.57568,2.056,7.44,-2.11,7.733414511,9.44376,-1.55432,9.570815723,1.97376,0.57568,2.056,7.47,-2.13,7.767740984
10/06/2019 12:30,10.0572,-3.4029,10.61729722,2.0472,0.5971,2.1325,8.01,-4,8.953217299,9.6672,0.2171,9.669637441,2.0472,0.5971,2.1325,7.62,-0.38,7.629469182
10/06/2019 13:00,9.90824,-5.08968,11.13903328,2.05824,0.60032,2.144,7.85,-5.69,9.695287515,9.01824,2.37032,9.324541254,2.05824,0.60032,2.144,6.96,1.77,7.181538832
10/06/2019 13:30,9.7448,-5.0861,10.9922491,2.3448,0.6839,2.4425,7.4,-5.77,9.383650676,8.8348,2.3839,9.150774298,2.3448,0.6839,2.4425,6.49,1.7,6.7089567
10/06/2019 14:00,10.48536,-5.25802,11.72985715,2.47536,0.72198,2.5785,8.01,-5.98,9.99602421,9.78536,2.20198,10.03005415,2.47536,0.72198,2.5785,7.31,1.48,7.458317505
10/06/2019 14:30,10.34264,-5.16298,11.5596957,2.01264,0.58702,2.0965,8.33,-5.75,10.1218279,9.63264,2.17702,9.875584512,2.01264,0.58702,2.0965,7.62,1.59,7.784118447
10/06/2019 15:00,10.142,-4.7515,11.19986233,1.812,0.5285,1.8875,8.33,-5.28,9.862418567,9.342,1.9485,9.5430402,1.812,0.5285,1.8875,7.53,1.42,7.662721449
10/06/2019 15:30,9.88616,-4.53362,10.87611465,1.73616,0.50638,1.8085,8.15,-5.04,9.582489238,8.96616,2.18638,9.228883066,1.73616,0.50638,1.8085,7.23,1.68,7.422620831
10/06/2019 16:00,10.19952,-4.54264,11.1653834,1.73952,0.50736,1.812,8.46,-5.05,9.852618941,9.33952,2.13736,9.580967676,1.73952,0.50736,1.812,7.6,1.63,7.772830887
10/06/2019 16:30,11.62608,-2.52906,11.89797801,1.78608,0.52094,1.8605,9.84,-3.05,10.30184935,11.82608,-0.50906,11.83703131,1.78608,0.52094,1.8605,10.04,-1.03,10.09269538
10/06/2019 17:00,9.66408,-1.20506,9.73892252,1.35408,0.39494,1.4105,8.31,-1.6,8.462629615,9.75408,-1.21506,9.82946832,1.35408,0.39494,1.4105,8.4,-1.61,8.552900093
10/06/2019 17:30,9.72856,-1.07292,9.787544994,1.25856,0.36708,1.311,8.47,-1.44,8.591536533,9.82856,-1.09292,9.889138779,1.25856,0.36708,1.311,8.57,-1.46,8.693474564
10/06/2019 18:00,9.64024,-0.90118,9.682270015,1.23024,0.35882,1.2815,8.41,-1.26,8.503863828,9.73024,-0.92118,9.773747646,1.23024,0.35882,1.2815,8.5,-1.28,8.595836201
10/06/2019 18:30,9.69352,-0.84314,9.730118964,1.22352,0.35686,1.2745,8.47,-1.2,8.554583567,9.79352,-0.86314,9.831482322,1.22352,0.35686,1.2745,8.57,-1.22,8.656402255
10/06/2019 19:00,9.49416,-0.83462,9.530774609,1.18416,0.34538,1.2335,8.31,-1.18,8.393360471,9.57416,-0.84462,9.611343436,1.18416,0.34538,1.2335,8.39,-1.19,8.473971914
10/06/2019 19:30,9.35264,-0.90798,9.396611232,1.17264,0.34202,1.2215,8.18,-1.25,8.274956193,9.42264,-0.91798,9.467250491,1.17264,0.34202,1.2215,8.25,-1.26,8.345663545
10/06/2019 20:00,8.93352,2.64686,9.317384153,3.86352,1.12686,4.0245,5.07,1.52,5.292948139,9.43352,-1.48314,9.549398088,3.86352,1.12686,4.0245,5.57,-2.61,6.151178749
10/06/2019 20:30,8.79496,-0.38772,8.803502042,1.10496,0.32228,1.151,7.69,-0.71,7.722706779,8.82496,-0.39772,8.833917602,1.10496,0.32228,1.151,7.72,-0.72,7.753502434
10/06/2019 21:00,8.62768,-0.37276,8.635728817,1.08768,0.31724,1.133,7.54,-0.69,7.571505795,8.65768,-0.38276,8.666136867,1.08768,0.31724,1.133,7.57,-0.7,7.602295706
10/06/2019 21:30,8.48688,-0.30716,8.4924366,1.10688,0.32284,1.153,7.38,-0.63,7.406841432,8.50688,-0.37716,8.515236755,1.10688,0.32284,1.153,7.4,-0.7,7.433034374
10/06/2019 22:00,8.40144,-0.53708,8.41858949,1.14144,0.33292,1.189,7.26,-0.87,7.311942286,8.42144,-0.55708,8.439845366,1.14144,0.33292,1.189,7.28,-0.89,7.334200706
10/06/2019 22:30,7.92472,-0.44904,7.937431826,1.13472,0.33096,1.182,6.79,-0.78,6.834654344,7.93472,-0.46904,7.948570941,1.13472,0.33096,1.182,6.8,-0.8,6.846897107
10/06/2019 23:00,7.44784,-0.39688,7.458406961,1.10784,0.32312,1.154,6.34,-0.72,6.380752307,7.44784,-0.40688,7.45894577,1.10784,0.32312,1.154,6.34,-0.73,6.381888435
10/06/2019 23:30,6.93064,-0.39648,6.94197142,1.04064,0.30352,1.084,5.89,-0.7,5.931450076,6.93064,-0.41648,6.943142401,1.04064,0.30352,1.084,5.89,-0.72,5.933843611
11/06/2019 00:00,6.8004,-0.3828,6.811165539,1.1904,0.3472,1.24,5.61,-0.73,5.657296174,6.8004,-0.3928,6.811734874,1.1904,0.3472,1.24,5.61,-0.74,5.658595232
11/06/2019 00:30,6.72744,-0.50908,6.746674099,1.23744,0.36092,1.289,5.49,-0.87,5.558506994,6.71744,-0.63908,6.747771736,1.23744,0.36092,1.289,5.48,-1,5.570493694
11/06/2019 01:00,6.79544,-0.72508,6.834013886,1.28544,0.37492,1.339,5.51,-1.1,5.618727614,6.80544,-0.73508,6.845024193,1.28544,0.37492,1.339,5.52,-1.11,5.630497314
11/06/2019 01:30,7.00256,-0.79592,7.047647494,1.28256,0.37408,1.336,5.72,-1.17,5.838433009,7.02256,-0.81592,7.069800167,1.28256,0.37408,1.336,5.74,-1.19,5.862055953
11/06/2019 02:00,7.24584,-0.81788,7.291853331,1.27584,0.37212,1.329,5.97,-1.19,6.087446098,7.26584,-0.84788,7.315143977,1.27584,0.37212,1.329,5.99,-1.22,6.112977998
11/06/2019 02:30,7.10704,-0.71628,7.143043791,1.24704,0.36372,1.299,5.86,-1.08,5.958691131,7.11704,-0.74628,7.156059824,1.24704,0.36372,1.299,5.87,-1.11,5.974027117
11/06/2019 03:00,7.04144,-0.69208,7.07536939,1.26144,0.36792,1.314,5.78,-1.06,5.876393452,7.05144,-0.72208,7.088314722,1.26144,0.36792,1.314,5.79,-1.09,5.891706035
11/06/2019 03:30,7.03952,-0.71264,7.075499813,1.25952,0.36736,1.312,5.78,-1.08,5.880034014,7.04952,-0.74264,7.088529213,1.25952,0.36736,1.312,5.79,-1.11,5.895438915
11/06/2019 04:00,6.87376,-0.64432,6.903892004,1.25376,0.36568,1.306,5.62,-1.01,5.710035026,6.89376,-0.67432,6.926661129,1.25376,0.36568,1.306,5.64,-1.04,5.735085004
11/06/2019 04:30,6.87392,-0.65844,6.905383364,1.27392,0.37156,1.327,5.6,-1.03,5.69393537,6.87392,-0.67844,6.907319089,1.27392,0.37156,1.327,5.6,-1.05,5.697587209
11/06/2019 05:00,6.86144,-0.68208,6.895258661,1.26144,0.36792,1.314,5.6,-1.05,5.697587209,6.86144,-0.69208,6.896255042,1.26144,0.36792,1.314,5.6,-1.06,5.699438569
11/06/2019 05:30,6.92128,-0.64796,6.951544361,1.24128,0.36204,1.293,5.68,-1.01,5.769098716,6.92128,-0.66796,6.953437093,1.24128,0.36204,1.293,5.68,-1.03,5.772633714
11/06/2019 06:00,8.58512,-0.68684,8.612550993,1.24512,0.36316,1.297,7.34,-1.05,7.414721842,8.66512,-0.70684,8.693901736,1.24512,0.36316,1.297,7.42,-1.07,7.49675263
11/06/2019 06:30,8.37704,-3.33378,9.016035063,2.38704,0.69622,2.4865,5.99,-4.03,7.219487516,7.61704,3.04622,8.203581818,2.38704,0.69622,2.4865,5.23,2.35,5.733707352
11/06/2019 07:00,8.68216,-0.91812,8.730569661,1.41216,0.41188,1.471,7.27,-1.33,7.390656263,8.63216,-0.44812,8.643783766,1.41216,0.41188,1.471,7.22,-0.86,7.27103844
11/06/2019 07:30,9.41072,-2.97354,9.869325765,1.29072,0.37646,1.3445,8.12,-3.35,8.783900045,9.03072,0.72646,9.059892265,1.29072,0.37646,1.3445,7.74,0.35,7.747909395
11/06/2019 08:00,9.70672,-2.48054,10.01865719,1.26672,0.36946,1.3195,8.44,-2.85,8.908204084,9.47672,-0.21054,9.479058447,1.26672,0.36946,1.3195,8.21,-0.58,8.230461712
11/06/2019 08:30,9.89096,-1.43222,9.994115461,1.26096,0.36778,1.3135,8.63,-1.8,8.815718916,10.01096,-1.45222,10.11574333,1.26096,0.36778,1.3135,8.75,-1.82,8.937275871
11/06/2019 09:00,9.83,-0.7425,9.858002143,2.94,0.8575,3.0625,6.89,-1.6,7.07333726,9.88,-0.7525,9.908615254,2.94,0.8575,3.0625,6.94,-1.61,7.124303475
11/06/2019 09:30,9.50832,-1.29424,9.5959995,1.28832,0.37576,1.342,8.22,-1.67,8.387925846,9.57832,-1.31424,9.668062929,1.28832,0.37576,1.342,8.29,-1.69,8.460508259
11/06/2019 10:00,9.69096,-1.31472,9.779733861,1.32096,0.38528,1.376,8.37,-1.7,8.540895738,9.77096,-1.33472,9.861700502,1.32096,0.38528,1.376,8.45,-1.72,8.623276639
11/06/2019 10:30,9.68456,-0.99742,9.735787028,1.65456,0.48258,1.7235,8.03,-1.48,8.165249537,9.74456,-1.01742,9.797529946,1.65456,0.48258,1.7235,8.09,-1.5,8.227885512
11/06/2019 11:00,9.68216,-1.03562,9.737388307,1.35216,0.39438,1.4085,8.33,-1.43,8.451851868,9.76216,-1.04562,9.81799822,1.35216,0.39438,1.4085,8.41,-1.44,8.532391224
11/06/2019 11:30,9.68792,-1.12394,9.752898802,1.35792,0.39606,1.4145,8.33,-1.52,8.467543918,9.76792,-1.14394,9.834676398,1.35792,0.39606,1.4145,8.41,-1.54,8.549836256
11/06/2019 12:00,9.81944,-1.15808,9.887494688,1.30944,0.38192,1.364,8.51,-1.54,8.64821947,9.91944,-1.17808,9.989152236,1.30944,0.38192,1.364,8.61,-1.56,8.750182855
11/06/2019 12:30,9.92016,-1.41912,10.02115143,1.34016,0.39088,1.396,8.58,-1.81,8.768836867,10.03016,-1.43912,10.132876,1.34016,0.39088,1.396,8.69,-1.83,8.880596827
11/06/2019 13:00,9.9684,-1.3463,10.05890264,1.4184,0.4137,1.4775,8.55,-1.76,8.729266865,10.0684,-1.3663,10.16068178,1.4184,0.4137,1.4775,8.65,-1.78,8.831245665
11/06/2019 13:30,9.88208,-1.38106,9.978117651,1.40208,0.40894,1.4605,8.48,-1.79,8.666862177,9.98208,-1.40106,10.07992511,1.40208,0.40894,1.4605,8.58,-1.81,8.768836867
11/06/2019 14:00,11.05448,-1.59036,11.1682932,1.40448,0.40964,1.463,9.65,-2,9.855074835,11.33448,-1.62036,11.4497163,1.40448,0.40964,1.463,9.93,-2.03,10.1353737
11/06/2019 14:30,9.85568,-1.29376,9.940233559,1.49568,0.43624,1.558,8.36,-1.73,8.537124809,9.93568,-1.31376,10.02216057,1.49568,0.43624,1.558,8.44,-1.75,8.619518548
11/06/2019 15:00,10.11296,-1.30872,10.19728925,1.75296,0.51128,1.826,8.36,-1.82,8.555816735,10.22296,-1.32872,10.30894796,1.75296,0.51128,1.826,8.47,-1.84,8.667554442
11/06/2019 15:30,9.29264,-1.37048,9.393155678,0.99264,0.28952,1.034,8.3,-1.66,8.464372393,9.37264,-1.39048,9.475221116,0.99264,0.28952,1.034,8.38,-1.68,8.546742069
11/06/2019 16:00,9.2576,-1.3582,9.356701609,0.8976,0.2618,0.935,8.36,-1.62,8.515515252,9.3376,-1.3782,9.438760989,0.8976,0.2618,0.935,8.44,-1.64,8.597860199
11/06/2019 16:30,9.50296,-1.31622,9.59367937,0.97296,0.28378,1.0135,8.53,-1.6,8.678761432,9.61296,-1.33622,9.705384271,0.97296,0.28378,1.0135,8.64,-1.62,8.790563122
11/06/2019 17:00,10.60072,-0.53604,10.61426415,2.79072,0.81396,2.907,7.81,-1.35,7.92581857,10.69072,-0.54604,10.70465571,2.79072,0.81396,2.907,7.9,-1.36,8.01620858
11/06/2019 17:30,10.35552,-0.87214,10.39218084,1.53552,0.44786,1.5995,8.82,-1.32,8.918228524,10.50552,-0.89214,10.54333269,1.53552,0.44786,1.5995,8.97,-1.34,9.069536923
11/06/2019 18:00,9.6036,-1.0702,9.663046155,0.7536,0.2198,0.785,8.85,-1.29,8.943522796,9.7636,-1.0802,9.823172451,0.7536,0.2198,0.785,9.01,-1.3,9.103301599
11/06/2019 18:30,10.1124,-0.9593,10.15779948,1.2024,0.3507,1.2525,8.91,-1.31,9.005787028,10.2724,-0.9793,10.31897428,1.2024,0.3507,1.2525,9.07,-1.33,9.166995146
11/06/2019 19:00,9.98616,-0.55612,10.00163292,2.03616,0.59388,2.121,7.95,-1.15,8.032745483,10.08616,-0.56612,10.10203521,2.03616,0.59388,2.121,8.05,-1.16,8.133148222
11/06/2019 19:30,9.59144,-0.99958,9.643385373,0.96144,0.28042,1.0015,8.63,-1.28,8.724408289,9.71144,-1.01958,9.764814911,0.96144,0.28042,1.0015,8.75,-1.3,8.846044314
11/06/2019 20:00,9.46192,-0.97694,9.512220658,0.90192,0.26306,0.9395,8.56,-1.24,8.649346796,9.57192,-0.99694,9.623696891,0.90192,0.26306,0.9395,8.67,-1.26,8.761078701
11/06/2019 20:30,9.26456,-0.94492,9.312622928,0.87456,0.25508,0.911,8.39,-1.2,8.475381997,9.35456,-0.96492,9.404193926,0.87456,0.25508,0.911,8.48,-1.22,8.567309963
11/06/2019 21:00,9.09456,-0.90492,9.139469448,0.87456,0.25508,0.911,8.22,-1.16,8.301445657,9.17456,-0.91492,9.220066692,0.87456,0.25508,0.911,8.3,-1.17,8.38205822
11/06/2019 21:30,9.3936,-1.0052,9.447229647,0.8736,0.2548,0.91,8.52,-1.26,8.612665093,9.5036,-1.0252,9.558736737,0.8736,0.2548,0.91,8.63,-1.28,8.724408289
11/06/2019 22:00,10.62656,-1.15392,10.6890275,0.94656,0.27608,0.986,9.68,-1.43,9.785054931,10.89656,-1.18392,10.96068823,0.94656,0.27608,0.986,9.95,-1.46,10.05654513
11/06/2019 22:30,10.43024,-0.87368,10.46676756,1.05024,0.30632,1.094,9.38,-1.18,9.4539304,10.68024,-0.89368,10.71756457,1.05024,0.30632,1.094,9.63,-1.2,9.704478348
11/06/2019 23:00,7.83608,-0.73656,7.870620712,1.00608,0.29344,1.048,6.83,-1.03,6.907228098,7.84608,-0.75656,7.882471338,1.00608,0.29344,1.048,6.84,-1.05,6.920122831
11/06/2019 23:30,7.29576,-0.68832,7.328157913,0.96576,0.28168,1.006,6.33,-0.97,6.403889443,7.29576,-0.70832,7.33006352,0.96576,0.28168,1.006,6.33,-0.99,6.406949352
12/06/2019 00:00,7.14824,-1.87468,7.389977009,0.97824,0.28532,1.019,6.17,-2.16,6.537162993,6.76824,0.62532,6.797065381,0.97824,0.28532,1.019,5.79,0.34,5.799974138
12/06/2019 00:30,7.05232,-3.55224,7.896431245,0.95232,0.27776,0.992,6.1,-3.83,7.202700882,6.33232,2.27776,6.729522063,0.95232,0.27776,0.992,5.38,2,5.739721248
12/06/2019 01:00,6.57848,-0.50336,6.597709481,0.94848,0.27664,0.988,5.63,-0.78,5.683775154,6.57848,-0.52336,6.599265474,0.94848,0.27664,0.988,5.63,-0.8,5.686554317
12/06/2019 01:30,6.69936,-0.50352,6.718255488,0.87936,0.25648,0.916,5.82,-0.76,5.869412236,6.70936,-0.52352,6.729753695,0.87936,0.25648,0.916,5.83,-0.78,5.881946957
12/06/2019 02:00,7.13976,-0.56632,7.162184806,0.86976,0.25368,0.906,6.27,-0.82,6.323393077,7.13976,-0.57632,7.162982451,0.86976,0.25368,0.906,6.27,-0.83,6.324697621
12/06/2019 02:30,7.31056,-0.53692,7.330250378,0.97056,0.28308,1.011,6.34,-0.82,6.39280846,7.31056,-0.54692,7.330989633,0.97056,0.28308,1.011,6.34,-0.83,6.394098842
12/06/2019 03:00,7.25232,-0.57224,7.274861098,0.95232,0.27776,0.992,6.3,-0.85,6.357082664,7.25232,-0.58224,7.275654527,0.95232,0.27776,0.992,6.3,-0.86,6.358427479
12/06/2019 03:30,7.16464,-0.55448,7.186063902,0.94464,0.27552,0.984,6.22,-0.83,6.275133465,7.16464,-0.56448,7.186842422,0.94464,0.27552,0.984,6.22,-0.84,6.276463973
12/06/2019 04:00,6.93752,-0.45364,6.952335795,0.94752,0.27636,0.987,5.99,-0.73,6.03431852,6.94752,-0.46364,6.96297323,0.94752,0.27636,0.987,6,-0.74,6.045461107
12/06/2019 04:30,6.90392,-0.53344,6.924497787,0.91392,0.26656,0.952,5.99,-0.8,6.043186246,6.91392,-0.54344,6.935244538,0.91392,0.26656,0.952,6,-0.81,6.054428132
12/06/2019 05:00,6.6588,-0.4966,6.677292041,0.8688,0.2534,0.905,5.79,-0.75,5.838373061,6.6588,-0.5066,6.678043201,0.8688,0.2534,0.905,5.79,-0.76,5.839666086
12/06/2019 05:30,6.69816,-0.40512,6.710400107,0.90816,0.26488,0.946,5.79,-0.67,5.828636204,6.69816,-0.41512,6.71101125,0.90816,0.26488,0.946,5.79,-0.68,5.829794164
12/06/2019 06:00,7.01864,-0.31748,7.02581675,0.96864,0.28252,1.009,6.05,-0.6,6.079679268,7.01864,-0.32748,7.026275728,0.96864,0.28252,1.009,6.05,-0.61,6.080674305
12/06/2019 06:30,7.91352,-1.88314,8.134495378,0.98352,0.28686,1.0245,6.93,-2.17,7.261804184,7.51352,0.78686,7.554609947,0.98352,0.28686,1.0245,6.53,0.5,6.549114444
12/06/2019 07:00,8.41928,-0.36396,8.427143205,1.04928,0.30604,1.093,7.37,-0.67,7.400391882,8.36928,-1.12396,8.444414355,1.04928,0.30604,1.093,7.32,-1.43,7.458371136
12/06/2019 07:30,8.8752,-0.8114,8.912213249,1.1952,0.3486,1.245,7.68,-1.16,7.767110145,8.9052,-0.9014,8.950704386,1.1952,0.3486,1.245,7.71,-1.25,7.810672186
12/06/2019 08:00,9.23888,-1.22366,9.319562621,1.11888,0.32634,1.1655,8.12,-1.55,8.266613575,9.30888,-1.24366,9.391588633,1.11888,0.32634,1.1655,8.19,-1.57,8.339124654
12/06/2019 08:30,9.3132,-1.4124,9.419690441,1.1232,0.3276,1.17,8.19,-1.74,8.372795232,9.3832,-1.4224,9.490398516,1.1232,0.3276,1.17,8.26,-1.75,8.443346493
12/06/2019 09:00,9.23624,-1.40568,9.342594158,1.38624,0.40432,1.444,7.85,-1.81,8.055966733,9.28624,-1.42568,9.395042139,1.38624,0.40432,1.444,7.9,-1.83,8.109186149
12/06/2019 09:30,9.40136,-1.37752,9.501743587,1.55136,0.45248,1.616,7.85,-1.83,8.060483856,9.42136,-1.38752,9.522984616,1.55136,0.45248,1.616,7.87,-1.84,8.082233602
12/06/2019 10:00,9.53408,-1.37506,9.63272918,1.83408,0.53494,1.9105,7.7,-1.91,7.933353641,9.56408,-1.39506,9.665289372,1.83408,0.53494,1.9105,7.73,-1.93,7.967295652
12/06/2019 10:30,9.58064,-1.39148,9.681161056,1.88064,0.54852,1.959,7.7,-1.94,7.940629698,9.61064,-1.41148,9.713736511,1.88064,0.54852,1.959,7.73,-1.96,7.974615978
12/06/2019 11:00,9.67008,-1.56206,9.795431519,1.81008,0.52794,1.8855,7.86,-2.09,8.133123631,9.71008,-1.58206,9.838118085,1.81008,0.52794,1.8855,7.9,-2.11,8.17692485
12/06/2019 11:30,9.72168,-1.52326,9.84029385,1.77168,0.51674,1.8455,7.95,-2.04,8.207563585,9.77168,-1.53326,9.891239369,1.77168,0.51674,1.8455,8,-2.05,8.25848049
12/06/2019 12:00,9.70584,-1.53538,9.826531527,1.93584,0.56462,2.0165,7.77,-2.1,8.048782517,9.74584,-1.55538,9.869174446,1.93584,0.56462,2.0165,7.81,-2.12,8.092620095
12/06/2019 12:30,8.87552,-1.77964,9.05218061,0.99552,0.29036,1.037,7.88,-2.07,8.147349262,8.92552,-1.79964,9.105142031,0.99552,0.29036,1.037,7.93,-2.09,8.200792645
12/06/2019 13:00,9.2568,-1.2901,9.346266862,1.8168,0.5299,1.8925,7.44,-1.82,7.659373343,9.2868,-1.3101,9.378753449,1.8168,0.5299,1.8925,7.47,-1.84,7.693276285
12/06/2019 13:30,9.47992,-1.05544,9.538492376,1.96992,0.57456,2.052,7.51,-1.63,7.684855236,9.50992,-1.07544,9.570535492,1.96992,0.57456,2.052,7.54,-1.65,7.718426005
12/06/2019 14:00,9.28952,-2.47514,9.613610136,2.03952,0.59486,2.1245,7.25,-3.07,7.873207733,8.94952,0.33486,8.955782459,2.03952,0.59486,2.1245,6.91,-0.26,6.914889732
12/06/2019 14:30,9.08816,-4.74762,10.25351393,1.44816,0.42238,1.5085,7.64,-5.17,9.224884823,8.16816,2.71238,8.606732426,1.44816,0.42238,1.5085,6.72,2.29,7.099471811
12/06/2019 15:00,9.01704,-4.95628,10.28939851,1.48704,0.43372,1.549,7.53,-5.39,9.260291572,8.08704,2.47372,8.456920633,1.48704,0.43372,1.549,6.6,2.04,6.908082223
12/06/2019 15:30,9.4196,-3.1397,9.929077513,1.2696,0.3703,1.3225,8.15,-3.51,8.873702722,9.0396,0.3703,9.047181343,1.2696,0.3703,1.3225,7.77,0,7.77
12/06/2019 16:00,9.98392,-1.41344,10.08347515,1.63392,0.47656,1.702,8.35,-1.89,8.561226548,10.07392,-1.43344,10.17539259,1.63392,0.47656,1.702,8.44,-1.91,8.653421289
12/06/2019 16:30,10.34808,-1.35056,10.43584074,1.67808,0.48944,1.748,8.67,-1.84,8.863097653,10.47808,-1.36056,10.56604391,1.67808,0.48944,1.748,8.8,-1.85,8.992357867
12/06/2019 17:00,10.49736,-1.17452,10.5628625,1.76736,0.51548,1.841,8.73,-1.69,8.892075123,10.64736,-1.19452,10.71415666,1.76736,0.51548,1.841,8.88,-1.71,9.043146576
12/06/2019 17:30,10.07752,-1.11614,10.13914088,1.24752,0.36386,1.2995,8.83,-1.48,8.953172622,10.23752,-1.12614,10.29927216,1.24752,0.36386,1.2995,8.99,-1.49,9.112639574
12/06/2019 18:00,9.68808,-0.79806,9.720894704,1.13808,0.33194,1.1855,8.55,-1.13,8.624349251,9.79808,-0.81806,9.83217137,1.13808,0.33194,1.1855,8.66,-1.15,8.736023123
12/06/2019 18:30,9.47064,-0.68898,9.495668247,1.10064,0.32102,1.1465,8.37,-1.01,8.430717644,9.56064,-0.70898,9.586891563,1.10064,0.32102,1.1465,8.46,-1.03,8.522470299
12/06/2019 19:00,9.23752,-0.50864,9.251512871,1.06752,0.31136,1.112,8.17,-0.82,8.211047436,9.30752,-0.51864,9.321958807,1.06752,0.31136,1.112,8.24,-0.83,8.281696686
12/06/2019 19:30,9.09064,-0.43648,9.101112591,1.04064,0.30352,1.084,8.05,-0.74,8.083940871,9.15064,-0.44648,9.161525899,1.04064,0.30352,1.084,8.11,-0.75,8.144605577
12/06/2019 20:00,9.21176,-0.62782,9.233129494,1.00176,0.29218,1.0435,8.21,-0.92,8.261386082,9.28176,-0.63782,9.303648911,1.00176,0.29218,1.0435,8.28,-0.93,8.33206457
12/06/2019 20:30,9.16456,-0.65992,9.188288981,0.99456,0.29008,1.036,8.17,-0.95,8.225047112,9.23456,-0.66992,9.258827744,0.99456,0.29008,1.036,8.24,-0.96,8.295733843
12/06/2019 21:00,8.97264,-0.61048,8.993383924,0.99264,0.28952,1.034,7.98,-0.9,8.03059151,9.02264,-0.62048,9.043949801,0.99264,0.28952,1.034,8.03,-0.91,8.081398394
12/06/2019 21:30,8.81264,-0.60048,8.83307421,0.99264,0.28952,1.034,7.82,-0.89,7.870482831,8.85264,-0.62048,8.874358027,0.99264,0.28952,1.034,7.86,-0.91,7.912502765
