Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/06/2019 22:00,8.52072,-0.62104,8.543322539,0.99072,0.28896,1.032,7.53,-0.91,7.584787406,8.54072,-0.62104,8.563269749,0.99072,0.28896,1.032,7.55,-0.91,7.604643318
12/06/2019 22:30,8.15072,-0.59104,8.172121193,0.99072,0.28896,1.032,7.16,-0.88,7.213875519,8.17072,-0.61104,8.193536184,0.99072,0.28896,1.032,7.18,-0.9,7.236186841
12/06/2019 23:00,7.71072,-0.88104,7.760891341,0.99072,0.28896,1.032,6.72,-1.17,6.821092288,7.64072,-0.25104,7.644842915,0.99072,0.28896,1.032,6.65,-0.54,6.671888788
12/06/2019 23:30,7.67264,-4.33048,8.810361037,0.99264,0.28952,1.034,6.68,-4.62,8.121994829,6.75264,3.20952,7.476574456,0.99264,0.28952,1.034,5.76,2.92,6.457863424
13/06/2019 00:00,7.4136,-4.3202,8.580535706,0.9936,0.2898,1.035,6.42,-4.61,7.903701664,6.4936,3.1798,7.230350545,0.9936,0.2898,1.035,5.5,2.89,6.213058828
13/06/2019 00:30,7.17168,-4.29076,8.357249272,0.99168,0.28924,1.033,6.18,-4.58,7.692125844,6.25168,3.24924,7.045641447,0.99168,0.28924,1.033,5.26,2.96,6.035660693
13/06/2019 01:00,6.95168,-2.52076,7.39459842,0.99168,0.28924,1.033,5.96,-2.81,6.589210878,6.42168,1.40924,6.574490961,0.99168,0.28924,1.033,5.43,1.12,5.544303383
13/06/2019 01:30,6.75592,-0.48244,6.773123607,0.98592,0.28756,1.027,5.77,-0.77,5.821151089,6.76592,-0.49244,6.783816817,0.98592,0.28756,1.027,5.78,-0.78,5.832392305
13/06/2019 02:00,7.10552,-0.52964,7.125232137,0.99552,0.29036,1.037,6.11,-0.82,6.16477899,7.10552,-0.53964,7.125982445,0.99552,0.29036,1.037,6.11,-0.83,6.166117093
13/06/2019 02:30,7.11128,-0.52796,7.130851632,1.00128,0.29204,1.043,6.11,-0.82,6.16477899,7.11128,-0.53796,7.131598993,1.00128,0.29204,1.043,6.11,-0.83,6.166117093
13/06/2019 03:00,7.15936,-0.59852,7.184334472,0.99936,0.29148,1.041,6.16,-0.89,6.223961761,7.15936,-0.60852,7.185174472,0.99936,0.29148,1.041,6.16,-0.9,6.225399586
13/06/2019 03:30,7.15936,-0.59852,7.184334472,0.99936,0.29148,1.041,6.16,-0.89,6.223961761,7.15936,-0.60852,7.185174472,0.99936,0.29148,1.041,6.16,-0.9,6.225399586
13/06/2019 04:00,7.04936,-0.59852,7.074722793,0.99936,0.29148,1.041,6.05,-0.89,6.115112427,7.04936,-0.60852,7.075575807,0.99936,0.29148,1.041,6.05,-0.9,6.116575839
13/06/2019 04:30,7.06664,-0.63348,7.094976941,1.01664,0.29652,1.059,6.05,-0.93,6.121061999,7.06664,-0.64348,7.095876789,1.01664,0.29652,1.059,6.05,-0.94,6.122589322
13/06/2019 05:00,6.8828,-0.5846,6.907582283,1.0128,0.2954,1.055,5.87,-0.88,5.935596011,6.8928,-0.5946,6.918398731,1.0128,0.2954,1.055,5.88,-0.89,5.94697402
13/06/2019 05:30,6.88568,-0.55376,6.907911349,1.01568,0.29624,1.058,5.87,-0.85,5.931222471,6.89568,-0.56376,6.91868687,1.01568,0.29624,1.058,5.88,-0.86,5.942558372
13/06/2019 06:00,7.0812,-0.5434,7.10201922,1.0512,0.3066,1.095,6.03,-0.85,6.089614109,7.0912,-0.5534,7.112760997,1.0512,0.3066,1.095,6.04,-0.86,6.100917964
13/06/2019 06:30,7.78184,-0.71738,7.814836393,1.07184,0.31262,1.1165,6.71,-1.03,6.788593374,7.79184,-0.72738,7.825717363,1.07184,0.31262,1.1165,6.72,-1.04,6.8
13/06/2019 07:00,8.4484,-0.8613,8.492190545,1.0584,0.3087,1.1025,7.39,-1.17,7.482045175,8.4684,-0.8813,8.514134615,1.0584,0.3087,1.1025,7.41,-1.19,7.504945036
13/06/2019 07:30,9.1216,-1.0562,9.182545671,1.0416,0.3038,1.085,8.08,-1.36,8.193656083,9.1716,-1.0662,9.233364988,1.0416,0.3038,1.085,8.13,-1.37,8.24462249
13/06/2019 08:00,9.372,-1.3515,9.468945889,1.092,0.3185,1.1375,8.28,-1.67,8.446733096,9.452,-1.3715,9.550985093,1.092,0.3185,1.1375,8.36,-1.69,8.52910898
13/06/2019 08:30,9.35848,-1.50086,9.47806566,1.12848,0.32914,1.1755,8.23,-1.83,8.431002313,9.43848,-1.51086,9.558640209,1.12848,0.32914,1.1755,8.31,-1.84,8.511269001
13/06/2019 09:00,9.33232,-1.51724,9.454851337,1.31232,0.38276,1.367,8.02,-1.9,8.241990051,9.39232,-1.52724,9.515678483,1.31232,0.38276,1.367,8.08,-1.91,8.30268029
13/06/2019 09:30,9.52936,-1.63102,9.667932987,1.53936,0.44898,1.6035,7.99,-2.08,8.256300624,9.50936,-1.16102,9.579973646,1.53936,0.44898,1.6035,7.97,-1.61,8.1309901
13/06/2019 10:00,9.70704,-2.19878,9.952952278,1.78704,0.52122,1.8615,7.92,-2.72,8.374055171,9.54704,-0.68878,9.571854086,1.78704,0.52122,1.8615,7.76,-1.21,7.853769795
13/06/2019 10:30,9.61536,-1.31552,9.704933838,1.93536,0.56448,2.016,7.68,-1.88,7.906756604,9.64536,-1.33552,9.737380716,1.93536,0.56448,2.016,7.71,-1.9,7.940661182
13/06/2019 11:00,9.6056,-1.4017,9.707333014,1.8456,0.5383,1.9225,7.76,-1.94,7.998824914,9.6456,-1.4117,9.748358644,1.8456,0.5383,1.9225,7.8,-1.95,8.04005597
13/06/2019 11:30,8.88736,-1.65202,9.039598323,0.98736,0.28798,1.0285,7.9,-1.94,8.13471573,8.93736,-1.66202,9.090583823,0.98736,0.28798,1.0285,7.95,-1.95,8.18565819
13/06/2019 12:00,8.8076,-1.6132,8.954118159,1.0176,0.2968,1.06,7.79,-1.91,8.020735627,8.8476,-1.6232,8.995265644,1.0176,0.2968,1.06,7.83,-1.92,8.061966261
13/06/2019 12:30,8.634,-1.493,8.762134728,1.224,0.357,1.275,7.41,-1.85,7.637447217,8.664,-1.503,8.793401219,1.224,0.357,1.275,7.44,-1.86,7.668976464
13/06/2019 13:00,8.41432,-1.37874,8.526529484,1.20432,0.35126,1.2545,7.21,-1.73,7.414647665,8.43432,-1.38874,8.547885859,1.20432,0.35126,1.2545,7.23,-1.74,7.436430595
13/06/2019 13:30,8.3816,-1.3662,8.492215318,1.2816,0.3738,1.335,7.1,-1.74,7.310102598,8.3916,-1.3762,8.503697843,1.2816,0.3738,1.335,7.11,-1.75,7.322199123
13/06/2019 14:00,8.68576,-1.32082,8.785612799,1.74576,0.50918,1.8185,6.94,-1.83,7.177220911,8.69576,-1.33082,8.797006528,1.74576,0.50918,1.8185,6.95,-1.84,7.18944365
13/06/2019 14:30,8.98288,-1.11166,9.051404369,2.22288,0.64834,2.3155,6.76,-1.76,6.985356111,9.00288,-1.12166,9.072484194,2.22288,0.64834,2.3155,6.78,-1.77,7.007231978
13/06/2019 15:00,9.03912,-1.16234,9.113546217,2.04912,0.59766,2.1345,6.99,-1.76,7.208168977,9.05912,-1.17234,9.134661255,2.04912,0.59766,2.1345,7.01,-1.77,7.230006916
13/06/2019 15:30,8.80568,-1.16126,8.881921248,1.91568,0.55874,1.9955,6.89,-1.72,7.101443515,8.81568,-1.18126,8.894469577,1.91568,0.55874,1.9955,6.9,-1.74,7.116010118
13/06/2019 16:00,8.49536,-1.37302,8.605598495,1.39536,0.40698,1.4535,7.1,-1.78,7.319726771,8.51536,-1.38302,8.626940376,1.39536,0.40698,1.4535,7.12,-1.79,7.34155978
13/06/2019 16:30,8.99264,-1.15798,9.066889866,1.41264,0.41202,1.4715,7.58,-1.57,7.740884962,9.02264,-1.16798,9.097923381,1.41264,0.41202,1.4715,7.61,-1.58,7.772290525
13/06/2019 17:00,8.87192,-1.32444,8.970234434,0.84192,0.24556,0.877,8.03,-1.57,8.18204131,8.93192,-1.33444,9.031053372,0.84192,0.24556,0.877,8.09,-1.58,8.242845383
13/06/2019 17:30,8.94848,-1.22086,9.03137827,0.88848,0.25914,0.9255,8.06,-1.48,8.19475442,9.00848,-1.23086,9.09217951,0.88848,0.25914,0.9255,8.12,-1.49,8.255573875
13/06/2019 18:00,9.29152,-0.89664,9.334683026,1.21152,0.35336,1.262,8.08,-1.25,8.176117661,9.33152,-0.91664,9.376432925,1.21152,0.35336,1.262,8.12,-1.27,8.218716445
13/06/2019 18:30,9.38648,-0.90686,9.430185674,1.17648,0.34314,1.2255,8.21,-1.25,8.304613176,9.45648,-0.92686,9.501793696,1.17648,0.34314,1.2255,8.28,-1.27,8.376831143
13/06/2019 19:00,9.24776,-0.75982,9.27892189,1.09776,0.32018,1.1435,8.15,-1.08,8.221246864,9.30776,-0.77982,9.340370199,1.09776,0.32018,1.1435,8.21,-1.1,8.283362844
13/06/2019 19:30,9.08536,-0.33302,9.091461304,1.15536,0.33698,1.2035,7.93,-0.67,7.958253577,9.22536,-1.08302,9.288713552,1.15536,0.33698,1.2035,8.07,-1.42,8.193979497
13/06/2019 20:00,8.39648,3.21814,8.992068808,1.05648,0.30814,1.1005,7.34,2.91,7.895802682,9.35648,-4.29186,10.293871,1.05648,0.30814,1.1005,8.3,-4.6,9.489467846
13/06/2019 20:30,8.3288,3.1984,8.921808785,0.9888,0.2884,1.03,7.34,2.91,7.895802682,9.2888,-4.3316,10.24912504,0.9888,0.2884,1.03,8.3,-4.62,9.499178912
13/06/2019 21:00,8.18696,3.26328,8.813359768,0.93696,0.27328,0.976,7.25,2.99,7.842359339,9.13696,-4.25672,10.07986623,0.93696,0.27328,0.976,8.2,-4.53,9.368078778
13/06/2019 21:30,8.15424,3.26832,8.7848475,0.95424,0.27832,0.994,7.2,2.99,7.796159311,9.10424,-4.25168,10.04808284,0.95424,0.27832,0.994,8.15,-4.53,9.324344481
13/06/2019 22:00,7.936,3.283,8.588258555,0.936,0.273,0.975,7,3.01,7.619717843,8.886,-4.257,9.853072871,0.936,0.273,0.975,7.95,-4.53,9.15004918
13/06/2019 22:30,7.54624,3.19432,8.19447487,0.90624,0.26432,0.944,6.64,2.93,7.257720028,8.48624,-4.30568,9.516046952,0.90624,0.26432,0.944,7.58,-4.57,8.851062083
13/06/2019 23:00,7.0976,3.1718,7.774074929,0.8976,0.2618,0.935,6.2,2.91,6.848948824,8.0376,-4.3082,9.11940793,0.8976,0.2618,0.935,7.14,-4.57,8.4772932
13/06/2019 23:30,6.56872,3.27796,7.341192287,0.91872,0.26796,0.957,5.65,3.01,6.401765382,7.48872,-4.23204,8.601807357,0.91872,0.26796,0.957,6.57,-4.5,7.963347286
14/06/2019 00:00,6.33272,3.24496,7.115694485,0.94272,0.27496,0.982,5.39,2.97,6.154104322,7.26272,-4.25504,8.41739076,0.94272,0.27496,0.982,6.32,-4.53,7.77581507
14/06/2019 00:30,6.29464,1.63552,6.503646546,0.94464,0.27552,0.984,5.35,1.36,5.520153983,6.94464,-2.79448,7.485796097,0.94464,0.27552,0.984,6,-3.07,6.7397997
14/06/2019 01:00,6.49568,-0.50876,6.515573298,0.89568,0.26124,0.933,5.6,-0.77,5.652689625,6.50568,-0.52876,6.527132556,0.89568,0.26124,0.933,5.61,-0.79,5.665350828
14/06/2019 01:30,6.72528,-0.49596,6.743542645,0.90528,0.26404,0.943,5.82,-0.76,5.869412236,6.72528,-0.50596,6.744285477,0.90528,0.26404,0.943,5.82,-0.77,5.870715459
14/06/2019 02:00,7.14352,-0.61064,7.169571758,0.92352,0.26936,0.962,6.22,-0.88,6.281942375,7.14352,-0.62064,7.170430392,0.92352,0.26936,0.962,6.22,-0.89,6.283351017
14/06/2019 02:30,7.0808,-0.6056,7.106650406,0.9408,0.2744,0.98,6.14,-0.88,6.202741329,7.0908,-0.6056,7.116614083,0.9408,0.2744,0.98,6.15,-0.88,6.21264034
14/06/2019 03:00,6.92736,-0.56952,6.950731587,0.92736,0.27048,0.966,6,-0.84,6.058514669,6.92736,-0.57952,6.951558099,0.92736,0.27048,0.966,6,-0.85,6.05990924
14/06/2019 03:30,6.90528,-0.60596,6.931816457,0.90528,0.26404,0.943,6,-0.87,6.062746902,6.90528,-0.61596,6.932697787,0.90528,0.26404,0.943,6,-0.88,6.064189971
14/06/2019 04:00,6.89472,-0.63904,6.924271514,0.89472,0.26096,0.932,6,-0.9,6.067124525,6.89472,-0.65904,6.926145941,0.89472,0.26096,0.932,6,-0.92,6.070123557
14/06/2019 04:30,6.91368,-0.71476,6.950528973,0.94368,0.27524,0.983,5.97,-0.99,6.051528732,6.91368,-0.72476,6.951564443,0.94368,0.27524,0.983,5.97,-1,6.053172722
14/06/2019 05:00,6.83368,-0.69476,6.868906303,0.94368,0.27524,0.983,5.89,-0.97,5.969338322,6.83368,-0.70476,6.869924963,0.94368,0.27524,0.983,5.89,-0.98,5.970971445
14/06/2019 05:30,6.8836,-0.6777,6.916879806,0.9336,0.2723,0.9725,5.95,-0.95,6.02536306,6.8836,-0.6877,6.917866741,0.9336,0.2723,0.9725,5.95,-0.96,6.026947818
14/06/2019 06:00,6.874,-0.6305,6.902854935,0.924,0.2695,0.9625,5.95,-0.9,6.017682278,6.874,-0.6405,6.903775507,0.924,0.2695,0.9625,5.95,-0.91,6.019185991
14/06/2019 06:30,7.40416,-0.63712,7.43152119,1.00416,0.29288,1.046,6.4,-0.93,6.467217331,7.41416,-0.65712,7.443223441,1.00416,0.29288,1.046,6.41,-0.95,6.480015432
14/06/2019 07:00,7.958,-0.7185,7.990369594,1.068,0.3115,1.1125,6.89,-1.03,6.966562998,7.968,-0.7385,8.002150102,1.068,0.3115,1.1125,6.9,-1.05,6.979434074
14/06/2019 07:30,8.4484,-0.7788,8.484220176,1.2384,0.3612,1.29,7.21,-1.14,7.29956848,8.4684,-0.7888,8.505057554,1.2384,0.3612,1.29,7.23,-1.15,7.320887924
14/06/2019 08:00,8.7256,-0.9192,8.773883063,1.3056,0.3808,1.36,7.42,-1.3,7.533020642,8.7456,-0.9392,8.795886311,1.3056,0.3808,1.36,7.44,-1.32,7.556189516
14/06/2019 08:30,8.89424,-1.10918,8.9631348,1.13424,0.33082,1.1815,7.76,-1.44,7.892477431,8.92424,-1.11918,8.994143842,1.13424,0.33082,1.1815,7.79,-1.45,7.923799594
14/06/2019 09:00,9.23296,-1.29372,9.323157287,1.39296,0.40628,1.451,7.84,-1.7,8.022194214,9.27296,-1.30372,9.364158958,1.39296,0.40628,1.451,7.88,-1.71,8.063404988
14/06/2019 09:30,9.14776,-1.15232,9.220051757,1.63776,0.47768,1.706,7.51,-1.63,7.684855236,9.17776,-1.17232,9.252330128,1.63776,0.47768,1.706,7.54,-1.65,7.718426005
14/06/2019 10:00,8.70496,-1.56522,8.844560037,1.04496,0.30478,1.0885,7.66,-1.87,7.884954026,8.74496,-1.57522,8.885698816,1.04496,0.30478,1.0885,7.7,-1.88,7.926184454
14/06/2019 10:30,8.85792,-1.63894,9.008266817,1.23792,0.36106,1.2895,7.62,-2,7.878096217,8.89792,-1.65894,9.051246447,1.23792,0.36106,1.2895,7.66,-2.02,7.921868466
14/06/2019 11:00,9.398,-1.576,9.529227671,1.968,0.574,2.05,7.43,-2.15,7.734817386,9.428,-1.596,9.562133653,1.968,0.574,2.05,7.46,-2.17,7.769202018
14/06/2019 11:30,9.8164,-1.4498,9.922884107,2.3664,0.6902,2.465,7.45,-2.14,7.751264413,9.8564,-1.4598,9.96391675,2.3664,0.6902,2.465,7.49,-2.15,7.792470725
14/06/2019 12:00,9.67496,-1.46022,9.784533379,2.36496,0.68978,2.4635,7.31,-2.15,7.619619413,9.70496,-1.46022,9.814198442,2.36496,0.68978,2.4635,7.34,-2.15,7.648405062
14/06/2019 12:30,9.49672,-1.34304,9.591217191,2.76672,0.80696,2.882,6.73,-2.15,7.065083156,9.50672,-1.34304,9.601118768,2.76672,0.80696,2.882,6.74,-2.15,7.07460953
14/06/2019 13:00,8.87776,-1.24732,8.96495565,3.67776,1.07268,3.831,5.2,-2.32,5.694067088,8.88776,-1.25732,8.976253751,3.67776,1.07268,3.831,5.21,-2.33,5.707276058
14/06/2019 13:30,8.55616,-1.07112,8.622944509,3.35616,0.97888,3.496,5.2,-2.05,5.589499083,8.58616,-1.08112,8.653956552,3.35616,0.97888,3.496,5.23,-2.06,5.621076409
14/06/2019 14:00,8.70048,-1.18486,8.78078843,2.52048,0.73514,2.6255,6.18,-1.92,6.47138316,8.70048,-1.20486,8.783509541,2.52048,0.73514,2.6255,6.18,-1.94,6.477345135
14/06/2019 14:30,8.27656,-0.92142,8.327692372,3.04656,0.88858,3.1735,5.23,-1.81,5.534347297,8.27656,-0.93142,8.328804755,3.04656,0.88858,3.1735,5.23,-1.82,5.537625845
14/06/2019 15:00,7.11016,-0.85662,7.161576157,2.72016,0.79338,2.8335,4.39,-1.65,4.689840083,7.12016,-0.86662,7.172705811,2.72016,0.79338,2.8335,4.4,-1.66,4.702722616
14/06/2019 15:30,7.01936,-0.77352,7.061851599,2.31936,0.67648,2.416,4.7,-1.45,4.918587196,7.02936,-0.78352,7.072892308,2.31936,0.67648,2.416,4.71,-1.46,4.931095213
14/06/2019 16:00,7.62088,-0.96516,7.681754084,1.25088,0.36484,1.303,6.37,-1.33,6.507365058,7.63088,-0.97516,7.692936149,1.25088,0.36484,1.303,6.38,-1.34,6.519202405
14/06/2019 16:30,8.34472,-1.02904,8.407929305,0.89472,0.26096,0.932,7.45,-1.29,7.560859739,8.37472,-1.04904,8.44016706,0.89472,0.26096,0.932,7.48,-1.31,7.593846193
14/06/2019 17:00,8.94672,-0.84054,8.986117418,1.98672,0.57946,2.0695,6.96,-1.42,7.103379477,8.96672,-0.86054,9.007918553,1.98672,0.57946,2.0695,6.98,-1.44,7.12699095
14/06/2019 17:30,8.55336,-0.60902,8.57501444,2.40336,0.70098,2.5035,6.15,-1.31,6.287972646,8.56336,-0.62902,8.586431194,2.40336,0.70098,2.5035,6.16,-1.33,6.301944144
14/06/2019 18:00,8.39544,-0.50008,8.410320612,1.40544,0.40992,1.464,6.99,-0.91,7.048985743,8.40544,-0.52008,8.421514401,1.40544,0.40992,1.464,7,-0.93,7.061508337
14/06/2019 18:30,8.66232,-0.48224,8.675733006,1.67232,0.48776,1.742,6.99,-0.97,7.056982358,8.67232,-0.49224,8.686278513,1.67232,0.48776,1.742,7,-0.98,7.068267114
14/06/2019 19:00,8.18912,-0.35484,8.196804121,1.38912,0.40516,1.447,6.8,-0.76,6.842338781,8.19912,-0.36484,8.207233212,1.38912,0.40516,1.447,6.81,-0.77,6.85339332
14/06/2019 19:30,8.14896,-0.16322,8.150594448,1.18896,0.34678,1.2385,6.96,-0.51,6.97866033,8.16896,-0.18322,8.171014444,1.18896,0.34678,1.2385,6.98,-0.53,7.000092857
14/06/2019 20:00,7.94104,-0.12178,7.941973725,1.09104,0.31822,1.1365,6.85,-0.44,6.86411684,7.95104,-0.13178,7.952131981,1.09104,0.31822,1.1365,6.86,-0.45,6.874743632
14/06/2019 20:30,7.83312,-0.08284,7.833558029,1.05312,0.30716,1.097,6.78,-0.39,6.791207551,7.84312,-0.09284,7.84366946,1.05312,0.30716,1.097,6.79,-0.4,6.801771828
14/06/2019 21:00,7.81352,-0.15314,7.815020579,0.98352,0.28686,1.0245,6.83,-0.44,6.844158093,7.83352,-0.16314,7.835218583,0.98352,0.28686,1.0245,6.85,-0.45,6.864765109
14/06/2019 21:30,7.67736,-0.09952,7.678005001,0.92736,0.27048,0.966,6.75,-0.37,6.760133135,7.68736,-0.11952,7.688289068,0.92736,0.27048,0.966,6.76,-0.39,6.771240654
14/06/2019 22:00,7.5652,-0.0814,7.565637911,0.9552,0.2786,0.995,6.61,-0.36,6.619796069,7.5652,-0.0914,7.565752111,0.9552,0.2786,0.995,6.61,-0.37,6.620347423
14/06/2019 22:30,7.3696,-0.0772,7.370004342,0.9696,0.2828,1.01,6.4,-0.36,6.410117004,7.3796,-0.0872,7.380115175,0.9696,0.2828,1.01,6.41,-0.37,6.420669747
14/06/2019 23:00,7.13016,-0.13412,7.131421303,0.98016,0.28588,1.021,6.15,-0.42,6.164324781,7.14016,-0.14412,7.141614341,0.98016,0.28588,1.021,6.16,-0.43,6.174989879
14/06/2019 23:30,6.74552,-0.10964,6.746410972,0.99552,0.29036,1.037,5.75,-0.4,5.763896252,6.74552,-0.11964,6.746580897,0.99552,0.29036,1.037,5.75,-0.41,5.764598859
15/06/2019 00:00,6.38728,-0.03496,6.387375674,0.97728,0.28504,1.018,5.41,-0.32,5.419455692,6.38728,-0.05496,6.38751645,0.97728,0.28504,1.018,5.41,-0.34,5.42067339
15/06/2019 00:30,6.17648,-0.00936,6.176487092,0.99648,0.29064,1.038,5.18,-0.3,5.188679986,6.17648,-0.01936,6.176510342,0.99648,0.29064,1.038,5.18,-0.31,5.189267771
15/06/2019 01:00,6.06144,0.01792,6.061466489,1.02144,0.29792,1.064,5.04,-0.28,5.047771786,6.06144,0.00792,6.061445174,1.02144,0.29792,1.064,5.04,-0.29,5.04833636
15/06/2019 01:30,6.15992,0.08456,6.160500369,1.00992,0.29456,1.052,5.15,-0.21,5.154279775,6.15992,0.07456,6.160371223,1.00992,0.29456,1.052,5.15,-0.22,5.154696887
15/06/2019 02:00,6.39912,0.09016,6.39975512,1.02912,0.30016,1.072,5.37,-0.21,5.374104577,6.40912,0.08016,6.409621268,1.02912,0.30016,1.072,5.38,-0.22,5.384496262
15/06/2019 02:30,6.22928,0.08104,6.229807124,0.92928,0.27104,0.968,5.3,-0.19,5.303404567,6.22928,0.08104,6.229807124,0.92928,0.27104,0.968,5.3,-0.19,5.303404567
15/06/2019 03:00,6.18752,0.08636,6.188122639,0.94752,0.27636,0.987,5.24,-0.19,5.243443525,6.18752,0.08636,6.188122639,0.94752,0.27636,0.987,5.24,-0.19,5.243443525
15/06/2019 03:30,6.22688,0.06784,6.227249537,0.98688,0.28784,1.028,5.24,-0.22,5.244616287,6.22688,0.05784,6.227148625,0.98688,0.28784,1.028,5.24,-0.23,5.245045281
15/06/2019 04:00,6.154,0.037,6.154111227,0.984,0.287,1.025,5.17,-0.25,5.176040958,6.164,0.027,6.164059133,0.984,0.287,1.025,5.18,-0.26,5.186520992
15/06/2019 04:30,6.09128,0.04204,6.091425071,1.00128,0.29204,1.043,5.09,-0.25,5.096135791,6.09128,0.04204,6.091425071,1.00128,0.29204,1.043,5.09,-0.25,5.096135791
15/06/2019 05:00,5.9784,-0.0488,5.978599167,0.9984,0.2912,1.04,4.98,-0.34,4.991592932,5.9784,-0.0588,5.978689154,0.9984,0.2912,1.04,4.98,-0.35,4.992284046
15/06/2019 05:30,5.86624,-0.13818,5.867867198,0.96624,0.28182,1.0065,4.9,-0.42,4.91796706,5.86624,-0.14818,5.8681112,0.96624,0.28182,1.0065,4.9,-0.43,4.918831162
15/06/2019 06:00,5.99048,-0.12236,5.991729517,1.02048,0.29764,1.063,4.97,-0.42,4.987714908,5.99048,-0.13236,5.991942072,1.02048,0.29764,1.063,4.97,-0.43,4.988566928
15/06/2019 06:30,6.35624,-0.13568,6.357687945,1.14624,0.33432,1.194,5.21,-0.47,5.23115666,6.35624,-0.14568,6.357909216,1.14624,0.33432,1.194,5.21,-0.48,5.232064602
15/06/2019 07:00,6.6212,-0.1884,6.62387983,1.1712,0.3416,1.22,5.45,-0.53,5.47571,6.6212,-0.1984,6.624171797,1.1712,0.3416,1.22,5.45,-0.54,5.476686955
15/06/2019 07:30,7.03152,-0.26914,7.036668946,1.27152,0.37086,1.3245,5.76,-0.64,5.795446488,7.04152,-0.28914,7.047453856,1.27152,0.37086,1.3245,5.77,-0.66,5.807624299
15/06/2019 08:00,7.2052,-0.3389,7.213165758,1.6152,0.4711,1.6825,5.59,-0.81,5.648380299,7.2152,-0.3489,7.223630822,1.6152,0.4711,1.6825,5.6,-0.82,5.659717307
15/06/2019 08:30,7.04672,-0.26304,7.05162767,2.04672,0.59696,2.132,5,-0.86,5.073420937,7.05672,-0.27304,7.062000283,2.04672,0.59696,2.132,5.01,-0.87,5.084977876
15/06/2019 09:00,7.03008,-0.35456,7.039015386,2.35008,0.68544,2.448,4.68,-1.04,4.794163118,7.04008,-0.37456,7.050036993,2.35008,0.68544,2.448,4.69,-1.06,4.808294916
15/06/2019 09:30,6.95992,-0.35794,6.969118126,2.50992,0.73206,2.6145,4.45,-1.09,4.581549956,6.96992,-0.37794,6.980159271,2.50992,0.73206,2.6145,4.46,-1.11,4.596052654
15/06/2019 10:00,6.91144,-0.38208,6.921993066,2.70144,0.78792,2.814,4.21,-1.17,4.369553753,6.92144,-0.39208,6.932536217,2.70144,0.78792,2.814,4.22,-1.18,4.381871746
15/06/2019 10:30,6.82888,-0.40616,6.840947888,2.61888,0.76384,2.728,4.21,-1.17,4.369553753,6.83888,-0.41616,6.851530398,2.61888,0.76384,2.728,4.22,-1.18,4.381871746
15/06/2019 11:00,6.9696,-0.3647,6.979135351,2.3496,0.6853,2.4475,4.62,-1.05,4.737815953,6.9796,-0.3747,6.989650653,2.3496,0.6853,2.4475,4.63,-1.06,4.749789469
15/06/2019 11:30,6.81312,-0.18284,6.815572947,2.25312,0.65716,2.347,4.56,-0.84,4.636722981,6.82312,-0.19284,6.825844548,2.25312,0.65716,2.347,4.57,-0.85,4.648376061
15/06/2019 12:00,6.7724,-0.0518,6.772598098,2.7024,0.7882,2.815,4.07,-0.84,4.155779109,6.7724,-0.0618,6.772681965,2.7024,0.7882,2.815,4.07,-0.85,4.157811925
15/06/2019 12:30,6.64416,0.08538,6.64470856,2.38416,0.69538,2.4835,4.26,-0.61,4.303452103,6.65416,0.07538,6.654586948,2.38416,0.69538,2.4835,4.27,-0.62,4.314776935
15/06/2019 13:00,6.83648,-2.81686,7.394062419,2.61648,0.76314,2.7255,4.22,-3.58,5.533967835,6.10648,3.41314,6.99561453,2.61648,0.76314,2.7255,3.49,2.65,4.382077133
15/06/2019 13:30,6.93624,-3.38568,7.718436007,2.10624,0.61432,2.194,4.83,-4,6.271275787,6.01624,3.90432,7.172088845,2.10624,0.61432,2.194,3.91,3.29,5.110009785
15/06/2019 14:00,6.46904,-0.77278,6.515033956,2.69904,0.78722,2.8115,3.77,-1.56,4.080012255,6.18904,1.15722,6.296298456,2.69904,0.78722,2.8115,3.49,0.37,3.509558377
15/06/2019 14:30,6.50408,0.15494,6.505925226,2.07408,0.60494,2.1605,4.43,-0.45,4.452796874,6.51408,0.14494,6.515692277,2.07408,0.60494,2.1605,4.44,-0.46,4.463765227
15/06/2019 15:00,6.7204,0.1497,6.722067111,1.8504,0.5397,1.9275,4.87,-0.39,4.885591059,6.7304,0.1297,6.731649594,1.8504,0.5397,1.9275,4.88,-0.41,4.897193074
15/06/2019 15:30,6.81416,0.11788,6.815179543,2.08416,0.60788,2.171,4.73,-0.49,4.755312818,6.82416,0.10788,6.825012659,2.08416,0.60788,2.171,4.74,-0.5,4.766298354
15/06/2019 16:00,6.69872,0.20046,6.701718724,2.29872,0.67046,2.3945,4.4,-0.47,4.425031073,6.69872,0.19046,6.701427061,2.29872,0.67046,2.3945,4.4,-0.48,4.426104382
15/06/2019 16:30,6.60616,0.21138,6.609540941,2.09616,0.61138,2.1835,4.51,-0.4,4.527703612,6.61616,0.20138,6.619224052,2.09616,0.61138,2.1835,4.52,-0.41,4.538557039
15/06/2019 17:00,7.1764,0.1052,7.17717103,1.5264,0.4452,1.59,5.65,-0.34,5.660220844,7.1764,0.0952,7.17703142,1.5264,0.4452,1.59,5.65,-0.35,5.660830328
15/06/2019 17:30,7.84504,0.07272,7.845377034,1.41504,0.41272,1.474,6.43,-0.34,6.438982839,7.85504,0.06272,7.855290396,1.41504,0.41272,1.474,6.44,-0.35,6.449503857
15/06/2019 18:00,7.89032,0.02176,7.890350005,1.72032,0.50176,1.792,6.17,-0.48,6.188642824,7.90032,0.00176,7.900320196,1.72032,0.50176,1.792,6.18,-0.5,6.200193545
15/06/2019 18:30,7.41424,0.13582,7.415483926,1.49424,0.43582,1.5565,5.92,-0.3,5.927596477,7.41424,0.12582,7.415307509,1.49424,0.43582,1.5565,5.92,-0.31,5.928110998
15/06/2019 19:00,7.26184,0.17012,7.263832391,1.37184,0.40012,1.429,5.89,-0.23,5.894488952,7.27184,0.16012,7.273602642,1.37184,0.40012,1.429,5.9,-0.24,5.904879338
15/06/2019 19:30,7.25792,0.11356,7.258808346,1.17792,0.34356,1.227,6.08,-0.23,6.084348774,7.26792,0.10356,7.268657772,1.17792,0.34356,1.227,6.09,-0.24,6.094727229
15/06/2019 20:00,7.21152,0.14836,7.213045917,1.09152,0.31836,1.137,6.12,-0.17,6.122360656,7.21152,0.14836,7.213045917,1.09152,0.31836,1.137,6.12,-0.17,6.122360656
15/06/2019 20:30,7.212,0.131,7.213189655,1.032,0.301,1.075,6.18,-0.17,6.182337746,7.212,0.131,7.213189655,1.032,0.301,1.075,6.18,-0.17,6.182337746
15/06/2019 21:00,7.08184,0.07512,7.082238403,1.01184,0.29512,1.054,6.07,-0.22,6.073985512,7.09184,0.07512,7.092237841,1.01184,0.29512,1.054,6.08,-0.22,6.083978961
15/06/2019 21:30,7.09728,-0.00496,7.097281733,0.97728,0.28504,1.018,6.12,-0.29,6.126867062,7.09728,0.08504,7.097789459,0.97728,0.28504,1.018,6.12,-0.2,6.123267102
15/06/2019 22:00,7.104,-0.033,7.104076647,0.984,0.287,1.025,6.12,-0.32,6.128360303,7.104,-0.043,7.104130137,0.984,0.287,1.025,6.12,-0.33,6.128890601
15/06/2019 22:30,6.99088,-0.02516,6.990925275,1.01088,0.29484,1.053,5.98,-0.32,5.988555752,7.00088,-0.03516,7.00096829,1.01088,0.29484,1.053,5.99,-0.33,5.999083263
15/06/2019 23:00,6.79056,-0.06692,6.790889736,0.97056,0.28308,1.011,5.82,-0.35,5.830514557,6.79056,-0.08692,6.791116271,0.97056,0.28308,1.011,5.82,-0.37,5.831749309
15/06/2019 23:30,6.47896,-0.08572,6.479527035,1.00896,0.29428,1.051,5.47,-0.38,5.483183382,6.47896,-0.08572,6.479527035,1.00896,0.29428,1.051,5.47,-0.38,5.483183382
16/06/2019 00:00,6.09872,0.47296,6.117031698,1.03872,0.30296,1.082,5.06,0.17,5.062854926,6.09872,0.47296,6.117031698,1.03872,0.30296,1.082,5.06,0.17,5.062854926
16/06/2019 00:30,5.8952,0.4836,5.915002282,1.0752,0.3136,1.12,4.82,0.17,4.822996994,5.8952,0.4836,5.915002282,1.0752,0.3136,1.12,4.82,0.17,4.822996994
16/06/2019 01:00,5.75752,0.48136,5.777607117,1.06752,0.31136,1.112,4.69,0.17,4.693080012,5.77752,0.48136,5.797537822,1.06752,0.31136,1.112,4.71,0.17,4.713066942
16/06/2019 01:30,5.88656,0.48108,5.906185453,1.06656,0.31108,1.111,4.82,0.17,4.822996994,5.90656,0.48108,5.926119219,1.06656,0.31108,1.111,4.84,0.17,4.842984617
16/06/2019 02:00,6.05992,0.46456,6.077700749,1.00992,0.29456,1.052,5.05,0.17,5.052860576,6.06992,0.46456,6.087671542,1.00992,0.29456,1.052,5.06,0.17,5.062854926
16/06/2019 02:30,6.08776,0.49268,6.107663661,1.03776,0.30268,1.081,5.05,0.19,5.053572993,6.09776,0.47268,6.116052927,1.03776,0.30268,1.081,5.06,0.17,5.062854926
16/06/2019 03:00,5.92488,0.51184,5.946947385,1.03488,0.30184,1.078,4.89,0.21,4.894507125,5.94488,0.49184,5.965191095,1.03488,0.30184,1.078,4.91,0.19,4.913674796
16/06/2019 03:30,5.83336,0.50848,5.855479553,1.02336,0.29848,1.066,4.81,0.21,4.814582017,5.85336,0.48848,5.873707177,1.02336,0.29848,1.066,4.83,0.19,4.833735615
16/06/2019 04:00,5.75592,0.45756,5.774077952,0.98592,0.28756,1.027,4.77,0.17,4.773028389,5.76592,0.45756,5.784046559,0.98592,0.28756,1.027,4.78,0.17,4.783022057
16/06/2019 04:30,5.70264,0.45952,5.721124155,0.99264,0.28952,1.034,4.71,0.17,4.713066942,5.71264,0.45952,5.731091903,0.99264,0.28952,1.034,4.72,0.17,4.723060448
16/06/2019 05:00,5.55976,0.48868,5.581195159,0.98976,0.28868,1.031,4.57,0.2,4.574374274,5.57976,0.45868,5.598580981,0.98976,0.28868,1.031,4.59,0.17,4.593147069
16/06/2019 05:30,5.53472,0.49596,5.556896778,1.01472,0.29596,1.057,4.52,0.2,4.524422615,5.55472,0.46596,5.574229364,1.01472,0.29596,1.057,4.54,0.17,4.543181704
16/06/2019 06:00,5.5388,0.5059,5.561855828,1.0488,0.3059,1.0925,4.49,0.2,4.494452136,5.5588,0.4759,5.579134185,1.0488,0.3059,1.0925,4.51,0.17,4.513202854
16/06/2019 06:30,5.72232,0.48276,5.742647769,1.07232,0.31276,1.117,4.65,0.17,4.653106489,5.74232,0.31276,5.750831053,1.07232,0.31276,1.117,4.67,0,4.67
16/06/2019 07:00,5.84712,0.51916,5.870122605,1.19712,0.34916,1.247,4.65,0.17,4.653106489,5.86712,0.34916,5.877500302,1.19712,0.34916,1.247,4.67,0,4.67
16/06/2019 07:30,5.84408,0.42994,5.859873672,1.47408,0.42994,1.5355,4.37,0,4.37,5.86408,0.42994,5.87981995,1.47408,0.42994,1.5355,4.39,0,4.39
16/06/2019 08:00,6.12296,0.28878,6.12976615,1.57296,0.45878,1.6385,4.55,-0.17,4.553174717,6.15296,0.27878,6.159272283,1.57296,0.45878,1.6385,4.58,-0.18,4.583535753
16/06/2019 08:30,6.33408,0.34744,6.343601816,2.01408,0.58744,2.098,4.32,-0.24,4.326661531,6.35408,0.33744,6.363033742,2.01408,0.58744,2.098,4.34,-0.25,4.347194498
16/06/2019 09:00,6.39448,0.27464,6.400375114,1.76448,0.51464,1.838,4.63,-0.24,4.63621613,6.39448,0.27464,6.400375114,1.76448,0.51464,1.838,4.63,-0.24,4.63621613
16/06/2019 09:30,6.71304,0.30422,6.71992975,1.76304,0.51422,1.8365,4.95,-0.21,4.954452543,6.72304,0.29422,6.729474887,1.76304,0.51422,1.8365,4.96,-0.22,4.964876635
16/06/2019 10:00,6.76728,0.29004,6.773492585,1.81728,0.53004,1.893,4.95,-0.24,4.955814767,6.77728,0.28004,6.783063217,1.81728,0.53004,1.893,4.96,-0.25,4.966296407
16/06/2019 10:30,7.04424,0.23332,7.048102965,1.79424,0.52332,1.869,5.25,-0.29,5.258003423,7.05424,0.22332,7.057773998,1.79424,0.52332,1.869,5.26,-0.3,5.268548187
16/06/2019 11:00,7.44608,0.14844,7.447559453,1.84608,0.53844,1.923,5.6,-0.39,5.61356393,7.45608,0.13844,7.457365124,1.84608,0.53844,1.923,5.61,-0.4,5.624242171
16/06/2019 11:30,7.34112,0.17616,7.343233293,1.94112,0.56616,2.022,5.4,-0.39,5.414065016,7.35112,0.16616,7.352997647,1.94112,0.56616,2.022,5.41,-0.4,5.424767276
16/06/2019 12:00,7.45104,0.18572,7.453354211,2.11104,0.61572,2.199,5.34,-0.43,5.35728476,7.46104,0.17572,7.463108963,2.11104,0.61572,2.199,5.35,-0.44,5.368062965
16/06/2019 12:30,6.72272,0.24746,6.727272898,3.28272,0.95746,3.4195,3.44,-0.71,3.512506228,6.72272,0.23746,6.726912475,3.28272,0.95746,3.4195,3.44,-0.72,3.514541222
16/06/2019 13:00,6.45312,0.21216,6.456606663,3.33312,0.97216,3.472,3.12,-0.76,3.211230294,6.46312,0.20216,6.466280909,3.33312,0.97216,3.472,3.13,-0.77,3.223321269
16/06/2019 13:30,6.3392,0.1681,6.341428408,2.5992,0.7581,2.7075,3.74,-0.59,3.786251444,6.3492,0.1581,6.351168101,2.5992,0.7581,2.7075,3.75,-0.6,3.79769667
16/06/2019 14:00,6.45472,0.18096,6.457256136,2.33472,0.68096,2.432,4.12,-0.5,4.150228909,6.46472,0.17096,6.46698013,2.33472,0.68096,2.432,4.13,-0.51,4.161369967
16/06/2019 14:30,6.50304,0.12672,6.504274533,1.94304,0.56672,2.024,4.56,-0.44,4.581178888,6.51304,0.11672,6.514085784,1.94304,0.56672,2.024,4.57,-0.45,4.592101915
16/06/2019 15:00,6.66768,0.18724,6.670308494,2.04768,0.59724,2.133,4.62,-0.41,4.638156962,6.67768,0.17724,6.680031751,2.04768,0.59724,2.133,4.63,-0.42,4.649010647
16/06/2019 15:30,6.8344,0.2392,6.838584649,2.2944,0.6692,2.39,4.54,-0.43,4.560317971,6.8344,0.2292,6.838242172,2.2944,0.6692,2.39,4.54,-0.44,4.561271752
16/06/2019 16:00,6.34944,0.26442,6.35494345,2.20944,0.64442,2.3015,4.14,-0.38,4.157403036,6.36944,0.25442,6.374519233,2.20944,0.64442,2.3015,4.16,-0.39,4.178241257
16/06/2019 16:30,6.71328,0.35304,6.722556478,2.75328,0.80304,2.868,3.96,-0.45,3.985486169,6.72328,0.34304,6.732025728,2.75328,0.80304,2.868,3.97,-0.46,3.996561022
16/06/2019 17:00,7.17584,0.26712,7.180810038,2.35584,0.68712,2.454,4.82,-0.42,4.838264152,7.18584,0.24712,7.190087955,2.35584,0.68712,2.454,4.83,-0.44,4.85
16/06/2019 17:30,7.18184,0.33012,7.189423134,2.33184,0.68012,2.429,4.85,-0.35,4.862612467,7.18184,0.32012,7.1889709,2.33184,0.68012,2.429,4.85,-0.36,4.863342472
16/06/2019 18:00,7.36352,0.24186,7.36749096,1.82352,0.53186,1.8995,5.54,-0.29,5.54758506,7.37352,0.23186,7.377164513,1.82352,0.53186,1.8995,5.55,-0.3,5.558102194
16/06/2019 18:30,7.57528,0.22904,7.578741743,1.50528,0.43904,1.568,6.07,-0.21,6.073631533,7.58528,0.21904,7.588441948,1.50528,0.43904,1.568,6.08,-0.22,6.083978961
16/06/2019 19:00,7.46224,0.20982,7.465189231,1.30224,0.37982,1.3565,6.16,-0.17,6.162345333,7.47224,0.19982,7.47491128,1.30224,0.37982,1.3565,6.17,-0.18,6.172625049
16/06/2019 19:30,7.34088,0.21234,7.343950398,1.31088,0.38234,1.3655,6.03,-0.17,6.032395876,7.35088,0.20234,7.353664274,1.31088,0.38234,1.3655,6.04,-0.18,6.042681524
16/06/2019 20:00,7.35152,0.13336,7.352729507,1.21152,0.35336,1.262,6.14,-0.22,6.143940104,7.36152,0.11336,7.362392763,1.21152,0.35336,1.262,6.15,-0.24,6.154681145
16/06/2019 20:30,7.58936,0.02148,7.589390397,1.23936,0.36148,1.291,6.35,-0.34,6.359095848,7.59936,0.02148,7.599390357,1.23936,0.36148,1.291,6.36,-0.34,6.369081566
16/06/2019 21:00,7.32208,0.14894,7.323594654,1.16208,0.33894,1.2105,6.16,-0.19,6.162929498,7.33208,0.15894,7.333802496,1.16208,0.33894,1.2105,6.17,-0.18,6.172625049
16/06/2019 21:30,7.28128,0.32704,7.28862083,1.12128,0.32704,1.168,6.16,0,6.16,7.26128,0.14704,7.262768618,1.12128,0.32704,1.168,6.14,-0.18,6.14263787
16/06/2019 22:00,7.61056,-3.30192,8.295980906,1.09056,0.31808,1.136,6.52,-3.62,7.457533104,6.96056,3.18808,7.655929049,1.09056,0.31808,1.136,5.87,2.87,6.53404928
16/06/2019 22:30,7.64896,-3.69072,8.492820686,1.12896,0.32928,1.176,6.52,-4.02,7.659686678,6.75896,3.63928,7.676450951,1.12896,0.32928,1.176,5.63,3.31,6.530926427
16/06/2019 23:00,7.29744,-3.65408,8.161184424,1.11744,0.32592,1.164,6.18,-3.98,7.350700647,6.40744,3.70592,7.401968009,1.11744,0.32592,1.164,5.29,3.38,6.277618975
16/06/2019 23:30,6.51408,-1.06756,6.600978912,1.17408,0.34244,1.223,5.34,-1.41,5.523015481,6.32408,1.14244,6.426442017,1.17408,0.34244,1.223,5.15,0.8,5.211765536
17/06/2019 00:00,6.10368,0.17524,6.1061951,1.18368,0.34524,1.233,4.92,-0.17,4.922936116,6.10368,0.16524,6.105916295,1.18368,0.34524,1.233,4.92,-0.18,4.923291582
17/06/2019 00:30,5.94536,0.18448,5.948221448,1.21536,0.35448,1.266,4.73,-0.17,4.733053982,5.94536,0.17448,5.947919704,1.21536,0.35448,1.266,4.73,-0.18,4.733423708
17/06/2019 01:00,5.83232,0.17776,5.835028295,1.19232,0.34776,1.242,4.64,-0.17,4.64311318,5.84232,0.16776,5.844728086,1.19232,0.34776,1.242,4.65,-0.18,4.653482567
17/06/2019 01:30,5.97904,0.17972,5.981740432,1.19904,0.34972,1.249,4.78,-0.17,4.783022057,5.97904,0.16972,5.981448336,1.19904,0.34972,1.249,4.78,-0.18,4.783387921
17/06/2019 02:00,6.19232,0.17776,6.194870911,1.19232,0.34776,1.242,5,-0.17,5.002889165,6.20232,0.16776,6.204588367,1.19232,0.34776,1.242,5.01,-0.18,5.01323249
17/06/2019 02:30,6.22792,0.17356,6.23033792,1.17792,0.34356,1.227,5.05,-0.17,5.052860576,6.23792,0.16356,6.240063926,1.17792,0.34356,1.227,5.06,-0.18,5.063200569
17/06/2019 03:00,6.17232,0.17776,6.174879173,1.19232,0.34776,1.242,4.98,-0.17,4.982900762,6.18232,0.16776,6.184595702,1.19232,0.34776,1.242,4.99,-0.18,4.993245438
17/06/2019 03:30,6.0896,0.3528,6.099811145,1.2096,0.3528,1.26,4.88,0,4.88,6.0896,0.3528,6.099811145,1.2096,0.3528,1.26,4.88,0,4.88
17/06/2019 04:00,5.9232,0.1576,5.92529628,1.1232,0.3276,1.17,4.8,-0.17,4.803009473,5.9332,0.1576,5.935292748,1.1232,0.3276,1.17,4.81,-0.17,4.81300322
17/06/2019 04:30,5.89256,0.16908,5.894985276,1.16256,0.33908,1.211,4.73,-0.17,4.733053982,5.90256,0.16908,5.904981168,1.16256,0.33908,1.211,4.74,-0.17,4.743047544
17/06/2019 05:00,5.75392,0.33656,5.763754679,1.15392,0.33656,1.202,4.6,0,4.6,5.75392,0.33656,5.763754679,1.15392,0.33656,1.202,4.6,0,4.6
17/06/2019 05:30,5.72128,0.10454,5.722235005,1.18128,0.34454,1.2305,4.54,-0.24,4.546339187,5.73128,0.10454,5.732233339,1.18128,0.34454,1.2305,4.55,-0.24,4.556325274
17/06/2019 06:00,6.17616,0.15888,6.178203234,1.19616,0.34888,1.246,4.98,-0.19,4.98362318,6.17616,0.15888,6.178203234,1.19616,0.34888,1.246,4.98,-0.19,4.98362318
17/06/2019 06:30,7.07504,-2.28728,7.435579386,1.17504,0.34272,1.224,5.9,-2.63,6.459636213,6.52504,2.24272,6.899705791,1.17504,0.34272,1.224,5.35,1.9,5.677367348
17/06/2019 07:00,7.8968,-3.8976,8.806289571,1.2768,0.3724,1.33,6.62,-4.27,7.877645587,6.9968,3.4524,7.80219687,1.2768,0.3724,1.33,5.72,3.08,6.496522147
17/06/2019 07:30,8.25944,-3.98808,9.171866288,1.54944,0.45192,1.614,6.71,-4.44,8.045974149,7.34944,3.19192,8.012653843,1.54944,0.45192,1.614,5.8,2.74,6.414639507
17/06/2019 08:00,7.98248,-0.95636,8.039565374,1.93248,0.56364,2.013,6.05,-1.52,6.238020519,7.73248,-0.20636,7.735233119,1.93248,0.56364,2.013,5.8,-0.77,5.850888821
17/06/2019 08:30,7.61064,-0.53148,7.629175067,2.12064,0.61852,2.209,5.49,-1.15,5.609153234,7.60064,-0.71148,7.633867447,2.12064,0.61852,2.209,5.48,-1.33,5.639086806
17/06/2019 09:00,7.51904,-0.64278,7.546464646,2.45904,0.71722,2.5615,5.06,-1.36,5.239580136,7.52904,-0.65278,7.557285561,2.45904,0.71722,2.5615,5.07,-1.37,5.251837774
17/06/2019 09:30,7.5308,-0.5331,7.549645306,3.0408,0.8869,3.1675,4.49,-1.42,4.709193137,7.5408,-0.5431,7.560332152,3.0408,0.8869,3.1675,4.5,-1.43,4.721747558
17/06/2019 10:00,7.25584,-0.59788,7.280430935,2.23584,0.65212,2.329,5.02,-1.25,5.173287156,7.26584,-0.60788,7.291224108,2.23584,0.65212,2.329,5.03,-1.26,5.18541223
17/06/2019 10:30,8.1924,-0.5968,8.214109081,2.8224,0.8232,2.94,5.37,-1.42,5.554574691,8.2024,-0.6068,8.224814405,2.8224,0.8232,2.94,5.38,-1.43,5.566803392
17/06/2019 11:00,8.5472,-0.7004,8.575849112,2.7072,0.7896,2.82,5.84,-1.49,6.027080554,8.5472,-0.7204,8.577505698,2.7072,0.7896,2.82,5.84,-1.51,6.032056034
17/06/2019 11:30,7.99304,-0.86078,8.039255603,2.36304,0.68922,2.4615,5.63,-1.55,5.839469154,8.00304,-0.87078,8.050273725,2.36304,0.68922,2.4615,5.64,-1.56,5.851768963
17/06/2019 12:00,7.50056,-0.95692,7.561355447,2.41056,0.70308,2.511,5.09,-1.66,5.353849083,7.51056,-0.96692,7.57254553,2.41056,0.70308,2.511,5.1,-1.67,5.366460659
17/06/2019 12:30,7.2848,-0.9436,7.345658037,2.2848,0.6664,2.38,5,-1.61,5.252818291,7.2948,-0.9536,7.356864821,2.2848,0.6664,2.38,5.01,-1.62,5.265405967
17/06/2019 13:00,7.23352,-0.78064,7.275521315,2.36352,0.68936,2.462,4.87,-1.47,5.087022705,7.24352,-0.80064,7.2876338,2.36352,0.68936,2.462,4.88,-1.49,5.102401395
17/06/2019 13:30,7.17424,-0.88668,7.2288257,2.51424,0.73332,2.619,4.66,-1.62,4.933558553,7.19424,-0.89668,7.249905117,2.51424,0.73332,2.619,4.68,-1.63,4.955734053
17/06/2019 14:00,7.6552,-0.9014,7.708087247,3.1152,0.9086,3.245,4.54,-1.81,4.887504476,7.6652,-0.9114,7.719193028,3.1152,0.9086,3.245,4.55,-1.82,4.900499974
17/06/2019 14:30,8.16736,-0.72202,8.199212294,3.62736,1.05798,3.7785,4.54,-1.78,4.876474136,8.17736,-0.74202,8.21095672,3.62736,1.05798,3.7785,4.55,-1.8,4.893107397
17/06/2019 15:00,7.62448,-0.77036,7.663298885,3.08448,0.89964,3.213,4.54,-1.67,4.83740633,7.63448,-0.79036,7.675282001,3.08448,0.89964,3.213,4.55,-1.69,4.853720223
17/06/2019 15:30,7.01248,-0.78386,7.056154211,2.83248,0.82614,2.9505,4.18,-1.61,4.479341469,7.01248,-0.80386,7.058403973,2.83248,0.82614,2.9505,4.18,-1.63,4.486568845
17/06/2019 16:00,7.12784,-0.83188,7.176219576,2.42784,0.70812,2.529,4.7,-1.54,4.945866961,7.13784,-0.84188,7.187316732,2.42784,0.70812,2.529,4.71,-1.55,4.958487673
17/06/2019 16:30,7.83376,-0.66932,7.862301508,2.81376,0.82068,2.931,5.02,-1.49,5.236458727,7.84376,-0.67932,7.873121782,2.81376,0.82068,2.931,5.03,-1.5,5.248895122
17/06/2019 17:00,8.18472,-0.54904,8.203114433,2.57472,0.75096,2.682,5.61,-1.3,5.758654357,8.19472,-0.56904,8.214453262,2.57472,0.75096,2.682,5.62,-1.32,5.772936861
17/06/2019 17:30,7.99688,-0.34466,8.004303858,2.48688,0.72534,2.5905,5.51,-1.07,5.612931498,7.99688,-0.35466,8.004740686,2.48688,0.72534,2.5905,5.51,-1.08,5.614846391
17/06/2019 18:00,7.79504,-0.10228,7.795710987,2.25504,0.65772,2.349,5.54,-0.76,5.59188698,7.79504,-0.12228,7.795999038,2.25504,0.65772,2.349,5.54,-0.78,5.594640292
17/06/2019 18:30,7.76504,-0.04978,7.765199563,1.95504,0.57022,2.0365,5.81,-0.62,5.84298725,7.77504,-0.05978,7.775269812,1.95504,0.57022,2.0365,5.82,-0.63,5.853998633
17/06/2019 19:00,7.7812,-0.0284,7.781251827,1.6512,0.4816,1.72,6.13,-0.51,6.151178749,7.7812,-0.0384,7.781294751,1.6512,0.4816,1.72,6.13,-0.52,6.15201593
17/06/2019 19:30,7.75288,-0.03666,7.752966674,1.38288,0.40334,1.4405,6.37,-0.44,6.385178149,7.75288,-0.04666,7.753020408,1.38288,0.40334,1.4405,6.37,-0.45,6.385875038
17/06/2019 20:00,7.58104,-0.03678,7.58112922,1.21104,0.35322,1.2615,6.37,-0.39,6.381927608,7.58104,-0.04678,7.58118433,1.21104,0.35322,1.2615,6.37,-0.4,6.382546514
17/06/2019 20:30,7.51,-0.0275,7.510050349,1.14,0.3325,1.1875,6.37,-0.36,6.380164575,7.51,-0.0375,7.510093625,1.14,0.3325,1.1875,6.37,-0.37,6.380736635
17/06/2019 21:00,7.32688,0.02284,7.326915599,1.10688,0.32284,1.153,6.22,-0.3,6.227230524,7.32688,0.02284,7.326915599,1.10688,0.32284,1.153,6.22,-0.3,6.227230524
17/06/2019 21:30,7.28176,0.02968,7.281820487,1.06176,0.30968,1.106,6.22,-0.28,6.226299061,7.28176,0.00968,7.281766434,1.06176,0.30968,1.106,6.22,-0.3,6.227230524
17/06/2019 22:00,7.13232,0.04276,7.132448177,1.07232,0.31276,1.117,6.06,-0.27,6.066011869,7.13232,0.03276,7.132395236,1.07232,0.31276,1.117,6.06,-0.28,6.066465198
17/06/2019 22:30,7.09192,0.08556,7.092436098,1.08192,0.31556,1.127,6.01,-0.23,6.014399388,7.09192,0.07556,7.092322511,1.08192,0.31556,1.127,6.01,-0.24,6.014790104
17/06/2019 23:00,6.98032,0.09676,6.980990603,1.12032,0.32676,1.167,5.86,-0.23,5.864511915,6.98032,0.08676,6.980859159,1.12032,0.32676,1.167,5.86,-0.24,5.864912617
17/06/2019 23:30,6.57208,-0.00856,6.572085575,1.10208,0.32144,1.148,5.47,-0.33,5.479945255,6.57208,-0.01856,6.572106207,1.10208,0.32144,1.148,5.47,-0.34,5.480556541
18/06/2019 00:00,6.2956,-0.0692,6.295980305,1.0656,0.3108,1.11,5.23,-0.38,5.2437868,6.2956,-0.0892,6.296231889,1.0656,0.3108,1.11,5.23,-0.4,5.245274063
18/06/2019 00:30,6.016,-0.012,6.016011968,1.056,0.308,1.1,4.96,-0.32,4.970311861,6.026,-0.032,6.026084965,1.056,0.308,1.1,4.97,-0.34,4.981616204
18/06/2019 01:00,5.92984,0.00912,5.929847013,1.05984,0.30912,1.104,4.87,-0.3,4.879231497,5.92984,-0.01088,5.929849981,1.05984,0.30912,1.104,4.87,-0.32,4.880502023
18/06/2019 01:30,5.83792,0.06856,5.838322567,1.05792,0.30856,1.102,4.78,-0.24,4.786021312,5.83792,0.05856,5.838213699,1.05792,0.30856,1.102,4.78,-0.25,4.786533192
18/06/2019 02:00,5.91984,0.04912,5.920043784,1.05984,0.30912,1.104,4.86,-0.26,4.866949763,5.91984,0.03912,5.919969257,1.05984,0.30912,1.104,4.86,-0.27,4.867494222
18/06/2019 02:30,5.94384,0.09612,5.944617145,1.08384,0.31612,1.129,4.86,-0.22,4.864976876,5.94384,0.07612,5.944327397,1.08384,0.31612,1.129,4.86,-0.24,4.865922318
18/06/2019 03:00,5.7996,0.0978,5.800424553,1.0896,0.3178,1.135,4.71,-0.22,4.715135205,5.7896,0.0778,5.79012271,1.0896,0.3178,1.135,4.7,-0.24,4.70612367
18/06/2019 03:30,5.76288,0.04584,5.763062311,1.08288,0.31584,1.128,4.68,-0.27,4.687781992,5.76288,0.04584,5.763062311,1.08288,0.31584,1.128,4.68,-0.27,4.687781992
18/06/2019 04:00,5.68848,0.12164,5.6897804,1.06848,0.31164,1.113,4.62,-0.19,4.623905276,5.68848,0.12164,5.6897804,1.06848,0.31164,1.113,4.62,-0.19,4.623905276
18/06/2019 04:30,5.65768,0.12724,5.659110619,1.08768,0.31724,1.133,4.57,-0.19,4.573947966,5.65768,0.12724,5.659110619,1.08768,0.31724,1.133,4.57,-0.19,4.573947966
18/06/2019 05:00,5.53272,0.11996,5.534020329,1.06272,0.30996,1.107,4.47,-0.19,4.474036209,5.53272,0.11996,5.534020329,1.06272,0.30996,1.107,4.47,-0.19,4.474036209
18/06/2019 05:30,5.53416,0.07038,5.534607506,1.06416,0.31038,1.1085,4.47,-0.24,4.476438316,5.53416,0.07038,5.534607506,1.06416,0.31038,1.1085,4.47,-0.24,4.476438316
18/06/2019 06:00,5.86976,-3.24882,6.708868299,1.16976,0.34118,1.2185,4.7,-3.59,5.914228606,5.57976,4.02118,6.877762009,1.16976,0.34118,1.2185,4.41,3.68,5.743735718
18/06/2019 06:30,6.8436,-3.4602,7.668627322,1.2336,0.3598,1.285,5.61,-3.82,6.787083321,5.9536,3.8898,7.111673291,1.2336,0.3598,1.285,4.72,3.53,5.894005429
18/06/2019 07:00,7.24416,-3.53212,8.059387433,1.36416,0.39788,1.421,5.88,-3.93,7.072432396,6.35416,3.82788,7.418086991,1.36416,0.39788,1.421,4.99,3.43,6.055163086
18/06/2019 07:30,7.57088,-3.92516,8.527901559,1.25088,0.36484,1.303,6.32,-4.29,7.63848807,6.68088,3.37484,7.484898303,1.25088,0.36484,1.303,5.43,3.01,6.208461967
18/06/2019 08:00,7.43488,-2.99816,8.016632959,1.27488,0.37184,1.328,6.16,-3.37,7.021573898,6.84488,1.77184,7.070487904,1.27488,0.37184,1.328,5.57,1.4,5.74324821
18/06/2019 08:30,7.03192,-0.78444,7.075538495,1.56192,0.45556,1.627,5.47,-1.24,5.608787748,7.04192,-0.79444,7.086591014,1.56192,0.45556,1.627,5.48,-1.25,5.620756177
18/06/2019 09:00,6.9744,-0.9583,7.039928569,1.7544,0.5117,1.8275,5.22,-1.47,5.423034206,6.9844,-0.9683,7.051201901,1.7544,0.5117,1.8275,5.23,-1.48,5.435374872
18/06/2019 09:30,6.7736,-0.8577,6.827686742,1.8936,0.5523,1.9725,4.88,-1.41,5.079616127,6.7836,-0.8677,6.838869223,1.8936,0.5523,1.9725,4.89,-1.42,5.092003535
18/06/2019 10:00,6.81824,-0.84468,6.870362509,1.93824,0.56532,2.019,4.88,-1.41,5.079616127,6.82824,-0.85468,6.88152159,1.93824,0.56532,2.019,4.89,-1.42,5.092003535
18/06/2019 10:30,6.71568,-0.89876,6.77555366,1.85568,0.54124,1.933,4.86,-1.44,5.068846023,6.74568,-0.90876,6.806617618,1.85568,0.54124,1.933,4.89,-1.45,5.10045096
18/06/2019 11:00,6.81448,-0.97786,6.884282668,1.58448,0.46214,1.6505,5.23,-1.44,5.424619802,6.82448,-0.98786,6.895606909,1.58448,0.46214,1.6505,5.24,-1.45,5.436920084
18/06/2019 11:30,6.94008,-0.95706,7.005760077,1.45008,0.42294,1.5105,5.49,-1.38,5.660786164,6.94008,-0.96706,7.007133183,1.45008,0.42294,1.5105,5.49,-1.39,5.663232293
18/06/2019 12:00,7.11144,-0.87708,7.165322617,1.38144,0.40292,1.439,5.73,-1.28,5.871226448,7.12144,-0.88708,7.176476754,1.38144,0.40292,1.439,5.74,-1.29,5.883170914
18/06/2019 12:30,7.15272,-0.81004,7.198442068,1.78272,0.51996,1.857,5.37,-1.33,5.532250898,7.16272,-0.82004,7.209509234,1.78272,0.51996,1.857,5.38,-1.34,5.54436651
18/06/2019 13:00,7.27864,-0.39498,7.289349042,2.34864,0.68502,2.4465,4.93,-1.08,5.046909946,7.27864,-0.40498,7.289897739,2.34864,0.68502,2.4465,4.93,-1.09,5.049059318
18/06/2019 13:30,6.7168,-0.6701,6.750143424,1.8168,0.5299,1.8925,4.9,-1.2,5.044799302,6.7468,-0.6801,6.780991539,1.8168,0.5299,1.8925,4.93,-1.21,5.076317563
18/06/2019 14:00,6.81328,-0.79446,6.859442474,1.73328,0.50554,1.8055,5.08,-1.3,5.243700983,6.82328,-0.80446,6.870538978,1.73328,0.50554,1.8055,5.09,-1.31,5.255872906
18/06/2019 14:30,7.50248,-0.56636,7.523826806,2.17248,0.63364,2.263,5.33,-1.2,5.463414683,7.50248,-0.58636,7.525358742,2.17248,0.63364,2.263,5.33,-1.22,5.467842353
18/06/2019 15:00,7.19208,-0.55856,7.213737173,1.82208,0.53144,1.898,5.37,-1.09,5.479507277,7.20208,-0.56856,7.224487304,1.82208,0.53144,1.898,5.38,-1.1,5.491302214
18/06/2019 15:30,6.75336,-0.45402,6.768604395,1.56336,0.45598,1.6285,5.19,-0.91,5.269174508,6.75336,-0.46402,6.769282521,1.56336,0.45598,1.6285,5.19,-0.92,5.270910737
18/06/2019 16:00,6.966,-0.662,6.997385226,1.296,0.378,1.35,5.67,-1.04,5.764590185,6.966,-0.672,6.998338374,1.296,0.378,1.35,5.67,-1.05,5.766402691
18/06/2019 16:30,7.20328,-0.53696,7.223265799,1.31328,0.38304,1.368,5.89,-0.92,5.961417617,7.20328,-0.54696,7.224016058,1.31328,0.38304,1.368,5.89,-0.93,5.962969059
18/06/2019 17:00,7.552,-0.5265,7.570330657,1.212,0.3535,1.2625,6.34,-0.88,6.400781202,7.562,-0.5365,7.581007601,1.212,0.3535,1.2625,6.35,-0.89,6.412066749
18/06/2019 17:30,8.25296,-0.06372,8.253205983,1.87296,0.54628,1.951,6.38,-0.61,6.4090951,8.25296,-0.08372,8.253384627,1.87296,0.54628,1.951,6.38,-0.63,6.411029559
18/06/2019 18:00,8.51552,0.19536,8.517760645,1.83552,0.53536,1.912,6.68,-0.34,6.688647098,8.51552,0.17536,8.517325402,1.83552,0.53536,1.912,6.68,-0.36,6.689693565
18/06/2019 18:30,8.4812,0.1941,8.483420787,1.5912,0.4641,1.6575,6.89,-0.27,6.895288246,8.4912,0.1841,8.493195526,1.5912,0.4641,1.6575,6.9,-0.28,6.905678823
18/06/2019 19:00,8.33288,0.15084,8.334245125,1.44288,0.42084,1.503,6.89,-0.27,6.895288246,8.34288,0.14084,8.344068708,1.44288,0.42084,1.503,6.9,-0.28,6.905678823
18/06/2019 19:30,8.26024,0.16132,8.261815115,1.41024,0.41132,1.469,6.85,-0.25,6.854560526,8.28024,0.15132,8.281622558,1.41024,0.41132,1.469,6.87,-0.26,6.874918181
18/06/2019 20:00,8.14616,0.17138,8.147962558,1.37616,0.40138,1.4335,6.77,-0.23,6.773905816,8.15616,0.15138,8.157564701,1.37616,0.40138,1.4335,6.78,-0.25,6.784607579
18/06/2019 20:30,7.96416,0.16788,7.965929211,1.36416,0.39788,1.421,6.6,-0.23,6.60400636,7.97416,0.16788,7.975926993,1.36416,0.39788,1.421,6.61,-0.23,6.614000302
18/06/2019 21:00,7.788,0.209,7.790803874,1.368,0.399,1.425,6.42,-0.19,6.422810911,7.788,0.209,7.790803874,1.368,0.399,1.425,6.42,-0.19,6.422810911
18/06/2019 21:30,7.69648,0.20564,7.699226727,1.35648,0.39564,1.413,6.34,-0.19,6.342846364,7.70648,0.20564,7.709223164,1.35648,0.39564,1.413,6.35,-0.19,6.352841884
18/06/2019 22:00,7.43112,0.20116,7.433842196,1.34112,0.39116,1.397,6.09,-0.19,6.092963154,7.43112,0.20116,7.433842196,1.34112,0.39116,1.397,6.09,-0.19,6.092963154
18/06/2019 22:30,7.49112,0.18116,7.493310203,1.34112,0.39116,1.397,6.15,-0.21,6.153584321,7.49112,0.17116,7.49307511,1.34112,0.39116,1.397,6.15,-0.22,6.153933701
18/06/2019 23:00,7.1584,0.0862,7.158918983,1.3584,0.3962,1.415,5.8,-0.31,5.808278575,7.1584,0.0762,7.158805557,1.3584,0.3962,1.415,5.8,-0.32,5.808820879
18/06/2019 23:30,6.78032,-0.39324,6.791713849,1.36032,0.39676,1.417,5.42,-0.79,5.477271218,6.61032,0.52676,6.631274885,1.36032,0.39676,1.417,5.25,0.13,5.251609277
19/06/2019 00:00,6.37512,-2.17184,6.734912323,1.36512,0.39816,1.422,5.01,-2.57,5.630719315,6.01512,0.95816,6.090955524,1.36512,0.39816,1.422,4.65,0.56,4.683599043
19/06/2019 00:30,5.98416,0.56788,6.011044718,1.36416,0.39788,1.421,4.62,0.17,4.623126648,5.90416,-0.23212,5.908721097,1.36416,0.39788,1.421,4.54,-0.63,4.583503027
19/06/2019 01:00,5.86552,0.56536,5.892703692,1.35552,0.39536,1.412,4.51,0.17,4.513202854,5.79552,-0.23464,5.800267925,1.35552,0.39536,1.412,4.44,-0.63,4.484473213
19/06/2019 01:30,5.984,0.562,6.010332769,1.344,0.392,1.4,4.64,0.17,4.64311318,5.914,-0.238,5.918787038,1.344,0.392,1.4,4.57,-0.63,4.613220133
