Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/06/2019 02:00,6.14096,0.55528,6.166013753,1.32096,0.38528,1.376,4.82,0.17,4.822996994,6.06096,-0.21472,6.064762221,1.32096,0.38528,1.376,4.74,-0.6,4.777823772
19/06/2019 02:30,6.2384,0.5462,6.262265485,1.3584,0.3962,1.415,4.88,0.15,4.882304784,6.1584,-0.2238,6.162465172,1.3584,0.3962,1.415,4.8,-0.62,4.839876031
19/06/2019 03:00,6.1832,0.5676,6.209197372,1.3632,0.3976,1.42,4.82,0.17,4.822996994,6.1032,-0.2024,6.106555166,1.3632,0.3976,1.42,4.74,-0.6,4.777823772
19/06/2019 03:30,6.13416,0.56788,6.160390134,1.36416,0.39788,1.421,4.77,0.17,4.773028389,6.05416,-0.20212,6.05753298,1.36416,0.39788,1.421,4.69,-0.6,4.728223768
19/06/2019 04:00,6.13704,0.56872,6.163335331,1.36704,0.39872,1.424,4.77,0.17,4.773028389,6.05704,-0.22128,6.06108063,1.36704,0.39872,1.424,4.69,-0.62,4.730803314
19/06/2019 04:30,6.13128,0.39704,6.144122004,1.36128,0.39704,1.418,4.77,0,4.77,6.05128,-0.27296,6.057433186,1.36128,0.39704,1.418,4.69,-0.67,4.737615434
19/06/2019 05:00,6.19592,-2.72744,6.769664216,1.34592,0.39256,1.402,4.85,-3.12,5.766879572,5.64592,1.87256,5.948352175,1.34592,0.39256,1.402,4.3,1.48,4.54757078
19/06/2019 05:30,6.41688,-2.91716,7.048841848,1.34688,0.39284,1.403,5.07,-3.31,6.054832781,5.46688,3.76284,6.636696603,1.34688,0.39284,1.403,4.12,3.37,5.322715472
19/06/2019 06:00,6.60952,-2.93764,7.232944311,1.37952,0.40236,1.437,5.23,-3.34,6.205521735,5.64952,3.73236,6.771084655,1.37952,0.40236,1.437,4.27,3.33,5.414960757
19/06/2019 06:30,7.22,-3.105,7.859352709,1.56,0.455,1.625,5.66,-3.56,6.68649385,6.26,3.525,7.184234476,1.56,0.455,1.625,4.7,3.07,5.613813321
19/06/2019 07:00,7.7232,-3.1824,8.353172332,1.6032,0.4676,1.67,6.12,-3.65,7.125791184,6.7632,3.4276,7.582170929,1.6032,0.4676,1.67,5.16,2.96,5.948714147
19/06/2019 07:30,8.1708,-0.6631,8.197662731,1.6008,0.4669,1.6675,6.57,-1.13,6.66646833,8.0608,0.0469,8.060936438,1.6008,0.4669,1.6675,6.46,-0.42,6.473638853
19/06/2019 08:00,8.51272,-0.50754,8.527836692,1.72272,0.50246,1.7945,6.79,-1.01,6.86470684,8.52272,-0.51754,8.538419283,1.72272,0.50246,1.7945,6.8,-1.02,6.876074461
19/06/2019 08:30,8.78736,-0.71702,8.816564719,1.82736,0.53298,1.9035,6.96,-1.25,7.07135772,8.80736,-0.72702,8.83731567,1.82736,0.53298,1.9035,6.98,-1.26,7.092813264
19/06/2019 09:00,8.6836,-0.7877,8.719253423,1.6536,0.4823,1.7225,7.03,-1.27,7.14379451,8.7036,-0.7977,8.740078847,1.6536,0.4823,1.7225,7.05,-1.28,7.16525645
19/06/2019 09:30,8.49768,-0.62526,8.52065229,1.62768,0.47474,1.6955,6.87,-1.1,6.957506737,8.50768,-0.63526,8.531364149,1.62768,0.47474,1.6955,6.88,-1.11,6.968966925
19/06/2019 10:00,8.21632,-0.54774,8.234557271,1.75632,0.51226,1.8295,6.46,-1.06,6.546388317,8.22632,-0.55774,8.245205555,1.75632,0.51226,1.8295,6.47,-1.07,6.557880755
19/06/2019 10:30,8.42216,-0.69812,8.45104435,1.89216,0.55188,1.971,6.53,-1.25,6.648563755,8.42216,-0.70812,8.451876301,1.89216,0.55188,1.971,6.53,-1.26,6.650451113
19/06/2019 11:00,8.44656,-0.77142,8.481713544,2.08656,0.60858,2.1735,6.36,-1.38,6.507995083,8.45656,-0.79142,8.493512386,2.08656,0.60858,2.1735,6.37,-1.4,6.522031892
19/06/2019 11:30,8.52256,-0.83092,8.562970104,1.88256,0.54908,1.961,6.64,-1.38,6.781887643,8.53256,-0.85092,8.574884547,1.88256,0.54908,1.961,6.65,-1.4,6.795770744
19/06/2019 12:00,8.6676,-0.8507,8.709246824,1.6776,0.4893,1.7475,6.99,-1.34,7.117281785,8.6876,-0.8707,8.731123195,1.6776,0.4893,1.7475,7.01,-1.36,7.140707248
19/06/2019 12:30,8.58936,-0.76102,8.623007402,1.77936,0.51898,1.8535,6.81,-1.28,6.929249599,8.59936,-0.78102,8.634754464,1.77936,0.51898,1.8535,6.82,-1.3,6.942794826
19/06/2019 13:00,8.18096,-0.54472,8.199074728,2.04096,0.59528,2.126,6.14,-1.14,6.244933947,8.19096,-0.56472,8.210404034,2.04096,0.59528,2.126,6.15,-1.16,6.258442298
19/06/2019 13:30,8.23024,-0.63868,8.254984107,2.13024,0.62132,2.219,6.1,-1.26,6.22877195,8.24024,-0.64868,8.265732938,2.13024,0.62132,2.219,6.11,-1.27,6.240592921
19/06/2019 14:00,8.42568,-0.72626,8.456922434,2.27568,0.66374,2.3705,6.15,-1.39,6.3051249,8.43568,-0.74626,8.468624508,2.27568,0.66374,2.3705,6.16,-1.41,6.319311671
19/06/2019 14:30,8.00912,-0.66234,8.036460505,2.28912,0.66766,2.3845,5.72,-1.33,5.872588867,8.01912,-0.67234,8.047255846,2.28912,0.66766,2.3845,5.73,-1.34,5.884598542
19/06/2019 15:00,8.0376,-0.6532,8.064098462,2.4576,0.7168,2.56,5.58,-1.37,5.745720146,8.0476,-0.6632,8.074880804,2.4576,0.7168,2.56,5.59,-1.38,5.757820768
19/06/2019 15:30,8.29056,-0.69692,8.319800635,2.41056,0.70308,2.511,5.88,-1.4,6.044369281,8.30056,-0.71692,8.331462693,2.41056,0.70308,2.511,5.89,-1.42,6.058753997
19/06/2019 16:00,8.59728,-0.84996,8.639192983,1.81728,0.53004,1.893,6.78,-1.38,6.919017271,8.60728,-0.85996,8.650132959,1.81728,0.53004,1.893,6.79,-1.39,6.930815248
19/06/2019 16:30,8.986,-0.7495,9.017202795,1.476,0.4305,1.5375,7.51,-1.18,7.602137857,9.016,-0.7695,9.048778163,1.476,0.4305,1.5375,7.54,-1.2,7.634893581
19/06/2019 17:00,9.03808,-0.62056,9.059358962,2.15808,0.62944,2.248,6.88,-1.25,6.992631836,9.04808,-0.64056,9.070725925,2.15808,0.62944,2.248,6.89,-1.27,7.006068798
19/06/2019 17:30,8.28024,-0.16118,8.281808586,1.95024,0.56882,2.0315,6.33,-0.73,6.371954174,8.28024,-0.17118,8.28200924,1.95024,0.56882,2.0315,6.33,-0.74,6.373107562
19/06/2019 18:00,7.96488,0.00684,7.964882937,1.63488,0.47684,1.703,6.33,-0.47,6.347424675,7.96488,-0.01316,7.964890872,1.63488,0.47684,1.703,6.33,-0.49,6.348936919
19/06/2019 18:30,7.89936,-0.01602,7.899376244,1.65936,0.48398,1.7285,6.24,-0.5,6.26,7.90936,-0.02602,7.9094028,1.65936,0.48398,1.7285,6.25,-0.51,6.270773477
19/06/2019 19:00,7.81736,-0.01202,7.817369241,1.46736,0.42798,1.5285,6.35,-0.44,6.36522584,7.81736,-0.02202,7.817391013,1.46736,0.42798,1.5285,6.35,-0.45,6.365924913
19/06/2019 19:30,7.86496,0.00228,7.86496033,1.34496,0.39228,1.401,6.52,-0.39,6.531653696,7.87496,-0.01772,7.874979936,1.34496,0.39228,1.401,6.53,-0.41,6.542858702
19/06/2019 20:00,7.76776,-0.03482,7.767838042,1.21776,0.35518,1.2685,6.55,-0.39,6.561600415,7.77776,-0.05482,7.777953192,1.21776,0.35518,1.2685,6.56,-0.41,6.572800012
19/06/2019 20:30,7.66448,-0.02036,7.664507042,1.16448,0.33964,1.213,6.5,-0.36,6.509961597,7.66448,-0.03036,7.66454013,1.16448,0.33964,1.213,6.5,-0.37,6.510522252
19/06/2019 21:00,7.57168,0.00424,7.571681187,1.11168,0.32424,1.158,6.46,-0.32,6.467920841,7.58168,-0.00576,7.581682188,1.11168,0.32424,1.158,6.47,-0.33,6.478410299
19/06/2019 21:30,7.46408,0.00744,7.464083708,1.05408,0.30744,1.098,6.41,-0.3,6.417016441,7.46408,-0.00256,7.464080439,1.05408,0.30744,1.098,6.41,-0.31,6.417491722
19/06/2019 22:00,7.39656,-0.00892,7.396565379,1.06656,0.31108,1.111,6.33,-0.32,6.338083306,7.39656,-0.01892,7.396584198,1.06656,0.31108,1.111,6.33,-0.33,6.338596059
19/06/2019 22:30,7.30848,-0.08836,7.30901412,1.06848,0.31164,1.113,6.24,-0.4,6.252807369,7.30848,-0.09836,7.309141851,1.06848,0.31164,1.113,6.24,-0.41,6.253455045
19/06/2019 23:00,6.9656,-0.6992,7.000604545,1.0656,0.3108,1.11,5.9,-1.01,5.985824922,6.8356,0.4108,6.847932827,1.0656,0.3108,1.11,5.77,0.1,5.770866486
19/06/2019 23:30,6.4204,-0.1678,6.422592389,1.0704,0.3122,1.115,5.35,-0.48,5.371489551,6.4204,-0.1778,6.422861434,1.0704,0.3122,1.115,5.35,-0.49,5.372392391
20/06/2019 00:00,6.5556,-0.2292,6.559605476,1.0656,0.3108,1.11,5.49,-0.54,5.516493451,6.5556,-0.2492,6.560334748,1.0656,0.3108,1.11,5.49,-0.56,5.518487112
20/06/2019 00:30,6.28944,-0.17808,6.291960585,1.06944,0.31192,1.114,5.22,-0.49,5.242947644,6.28944,-0.18808,6.292251553,1.06944,0.31192,1.114,5.22,-0.5,5.243891685
20/06/2019 01:00,6.1056,-0.1292,6.106966841,1.0656,0.3108,1.11,5.04,-0.44,5.059169892,6.1056,-0.1392,6.107186586,1.0656,0.3108,1.11,5.04,-0.45,5.060049407
20/06/2019 01:30,5.9504,-0.2978,5.957847346,1.0704,0.3122,1.115,4.88,-0.61,4.917977226,5.8804,0.2422,5.885385714,1.0704,0.3122,1.115,4.81,-0.07,4.810509329
20/06/2019 02:00,6.39464,-3.53948,7.308853494,1.06464,0.31052,1.109,5.33,-3.85,6.575058935,5.50464,3.81052,6.694858042,1.06464,0.31052,1.109,4.44,3.5,5.653635998
20/06/2019 02:30,6.47848,-3.29836,7.269792418,1.06848,0.31164,1.113,5.41,-3.61,6.503860392,5.50848,3.40164,6.474141379,1.06848,0.31164,1.113,4.44,3.09,5.40940847
20/06/2019 03:00,6.49024,-3.37368,7.314706556,1.05024,0.30632,1.094,5.44,-3.68,6.567800241,5.49024,3.34632,6.429665061,1.05024,0.30632,1.094,4.44,3.04,5.381003624
20/06/2019 03:30,6.3864,-2.6948,6.931670217,1.0464,0.3052,1.09,5.34,-3,6.124997959,5.5964,2.6052,6.173067309,1.0464,0.3052,1.09,4.55,2.3,5.098284025
20/06/2019 04:00,5.8856,-0.0192,5.885631317,1.0656,0.3108,1.11,4.82,-0.33,4.831283473,5.8856,-0.0292,5.885672434,1.0656,0.3108,1.11,4.82,-0.34,4.831976821
20/06/2019 04:30,5.88944,-0.01808,5.889467752,1.06944,0.31192,1.114,4.82,-0.33,4.831283473,5.88944,-0.02808,5.88950694,1.06944,0.31192,1.114,4.82,-0.34,4.831976821
20/06/2019 05:00,5.99656,-0.02892,5.996629737,1.06656,0.31108,1.111,4.93,-0.34,4.94171023,5.99656,-0.03892,5.996686302,1.06656,0.31108,1.111,4.93,-0.35,4.94240832
20/06/2019 05:30,6.21776,-0.06982,6.218151996,1.09776,0.32018,1.1435,5.12,-0.39,5.134832032,6.21776,-0.07982,6.21827232,1.09776,0.32018,1.1435,5.12,-0.4,5.135601231
20/06/2019 06:00,6.47464,-0.11198,6.475608284,1.12464,0.32802,1.1715,5.35,-0.44,5.368062965,6.47464,-0.12198,6.475788929,1.12464,0.32802,1.1715,5.35,-0.45,5.368891878
20/06/2019 06:30,7.024,-0.2605,7.028828939,1.164,0.3395,1.2125,5.86,-0.6,5.890636638,7.034,-0.2805,7.039590631,1.164,0.3395,1.2125,5.87,-0.62,5.902651946
20/06/2019 07:00,7.4696,-0.2297,7.473130954,1.2696,0.3703,1.3225,6.2,-0.6,6.228964601,7.4796,-0.2497,7.483766849,1.2696,0.3703,1.3225,6.21,-0.62,6.240873336
20/06/2019 07:30,8.1704,-0.7953,8.209015669,1.4904,0.4347,1.5525,6.68,-1.23,6.792297108,8.1204,-0.4153,8.131012867,1.4904,0.4347,1.5525,6.63,-0.85,6.684265105
20/06/2019 08:00,8.126,-0.712,8.157133075,1.776,0.518,1.85,6.35,-1.23,6.468029066,8.136,-0.722,8.167972821,1.776,0.518,1.85,6.36,-1.24,6.479753082
20/06/2019 08:30,8.01152,-0.74414,8.046005037,2.11152,0.61586,2.1995,5.9,-1.36,6.054717169,8.02152,-0.76414,8.057834265,2.11152,0.61586,2.1995,5.91,-1.38,6.068978497
20/06/2019 09:00,7.5564,-0.7023,7.588966086,2.1864,0.6377,2.2775,5.37,-1.34,5.534663495,7.5664,-0.7223,7.600797738,2.1864,0.6377,2.2775,5.38,-1.36,5.549234181
20/06/2019 09:30,7.45888,-0.72616,7.494144327,2.37888,0.69384,2.478,5.08,-1.42,5.274732221,7.45888,-0.73616,7.495119906,2.37888,0.69384,2.478,5.08,-1.43,5.277433088
20/06/2019 10:00,7.306,-0.8145,7.351261541,2.556,0.7455,2.6625,4.75,-1.56,4.999609985,7.316,-0.8245,7.36231324,2.556,0.7455,2.6625,4.76,-1.57,5.01223503
20/06/2019 10:30,7.42312,-0.80534,7.46667818,2.31312,0.67466,2.4095,5.11,-1.48,5.320009398,7.43312,-0.82534,7.478800642,2.31312,0.67466,2.4095,5.12,-1.5,5.335203839
20/06/2019 11:00,8.00968,-0.91676,8.061973865,1.99968,0.58324,2.083,6.01,-1.5,6.194360338,8.01968,-0.93676,8.074205013,1.99968,0.58324,2.083,6.02,-1.52,6.208929054
20/06/2019 11:30,7.81232,-0.81474,7.854689367,2.21232,0.64526,2.3045,5.6,-1.46,5.787192756,7.81232,-0.83474,7.85678908,2.21232,0.64526,2.3045,5.6,-1.48,5.792270712
20/06/2019 12:00,7.21536,-0.94552,7.277048028,1.69536,0.49448,1.766,5.52,-1.44,5.704734876,7.21536,-0.96552,7.279673674,1.69536,0.49448,1.766,5.52,-1.46,5.709816109
20/06/2019 12:30,7.76256,-0.88092,7.812384898,1.64256,0.47908,1.711,6.12,-1.36,6.269290231,7.77256,-0.90092,7.824598763,1.64256,0.47908,1.711,6.13,-1.38,6.283414677
20/06/2019 13:00,6.99328,-0.77196,7.03575777,1.91328,0.55804,1.993,5.08,-1.33,5.251218906,7.00328,-0.78196,7.046800139,1.91328,0.55804,1.993,5.09,-1.34,5.26343044
20/06/2019 13:30,7.77632,-0.77524,7.814867229,1.69632,0.49476,1.767,6.08,-1.27,6.211223712,7.78632,-0.79524,7.826824758,1.69632,0.49476,1.767,6.09,-1.29,6.225126505
20/06/2019 14:00,8.18768,-0.92776,8.240075388,1.92768,0.56224,2.008,6.26,-1.49,6.434881506,8.19768,-0.93776,8.251142418,1.92768,0.56224,2.008,6.27,-1.5,6.446929502
20/06/2019 14:30,7.908,-0.771,7.945495894,2.328,0.679,2.425,5.58,-1.45,5.765318725,7.918,-0.781,7.956424134,2.328,0.679,2.425,5.59,-1.46,5.777516768
20/06/2019 15:00,7.67304,-0.73328,7.707998599,2.90304,0.84672,3.024,4.77,-1.58,5.024868157,7.67304,-0.74328,7.70895635,2.90304,0.84672,3.024,4.77,-1.59,5.02802148
20/06/2019 15:30,7.3372,-0.7654,7.377014369,2.1072,0.6146,2.195,5.23,-1.38,5.409001756,7.3472,-0.7754,7.388003316,2.1072,0.6146,2.195,5.24,-1.39,5.421226798
20/06/2019 16:00,8.01792,-0.81894,8.059634226,1.71792,0.50106,1.7895,6.3,-1.32,6.436800447,8.02792,-0.82894,8.070603512,1.71792,0.50106,1.7895,6.31,-1.33,6.448643268
20/06/2019 16:30,7.93816,-0.37262,7.946900644,2.52816,0.73738,2.6335,5.41,-1.11,5.522698616,7.94816,-0.38262,7.957364228,2.52816,0.73738,2.6335,5.42,-1.12,5.534509915
20/06/2019 17:00,7.67376,-0.21682,7.676822484,2.51376,0.73318,2.6185,5.16,-0.95,5.246722787,7.67376,-0.23682,7.677413383,2.51376,0.73318,2.6185,5.16,-0.97,5.250380939
20/06/2019 17:30,7.68296,0.06128,7.683204384,2.23296,0.65128,2.326,5.45,-0.59,5.481842756,7.68296,0.05128,7.683131133,2.23296,0.65128,2.326,5.45,-0.6,5.48292805
20/06/2019 18:00,7.54008,0.17044,7.542006112,1.99008,0.58044,2.073,5.55,-0.41,5.565123539,7.54008,0.15044,7.541580643,1.99008,0.58044,2.073,5.55,-0.43,5.566632734
20/06/2019 18:30,7.32744,0.21842,7.330694664,1.77744,0.51842,1.8515,5.55,-0.3,5.558102194,7.32744,0.20842,7.330403526,1.77744,0.51842,1.8515,5.55,-0.31,5.558650915
20/06/2019 19:00,7.46232,0.20526,7.465142427,1.73232,0.50526,1.8045,5.73,-0.3,5.737848029,7.46232,0.19526,7.464874162,1.73232,0.50526,1.8045,5.73,-0.31,5.738379562
20/06/2019 19:30,7.4428,0.1929,7.445299339,1.5528,0.4529,1.6175,5.89,-0.26,5.895735747,7.4528,0.1829,7.455043947,1.5528,0.4529,1.6175,5.9,-0.27,5.906174735
20/06/2019 20:00,7.56216,0.07688,7.562550787,1.29216,0.37688,1.346,6.27,-0.3,6.277172931,7.57216,0.06688,7.572455348,1.29216,0.37688,1.346,6.28,-0.31,6.287646619
20/06/2019 20:30,7.57048,0.09014,7.571016619,1.20048,0.35014,1.2505,6.37,-0.26,6.375303914,7.57048,0.08014,7.570904163,1.20048,0.35014,1.2505,6.37,-0.27,6.375719567
20/06/2019 21:00,7.53696,0.03578,7.537044928,1.11696,0.32578,1.1635,6.42,-0.29,6.426546506,7.53696,0.02578,7.53700409,1.11696,0.32578,1.1635,6.42,-0.3,6.427005524
20/06/2019 21:30,7.52136,-0.10752,7.522128475,1.07136,0.31248,1.116,6.45,-0.42,6.463659954,7.53136,-0.11752,7.53227684,1.07136,0.31248,1.116,6.46,-0.43,6.474295328
20/06/2019 22:00,7.64576,-0.12332,7.646754462,1.08576,0.31668,1.131,6.56,-0.44,6.574739539,7.64576,-0.13332,7.64692227,1.08576,0.31668,1.131,6.56,-0.45,6.575416337
20/06/2019 22:30,7.65632,-0.18024,7.658441251,1.09632,0.31976,1.142,6.56,-0.5,6.579027284,7.65632,-0.19024,7.658683124,1.09632,0.31976,1.142,6.56,-0.51,6.57979483
20/06/2019 23:00,7.38864,-0.24248,7.392617777,1.08864,0.31752,1.134,6.3,-0.56,6.324839919,7.38864,-0.25248,7.392952536,1.08864,0.31752,1.134,6.3,-0.57,6.325733159
20/06/2019 23:30,6.89824,-0.08968,6.898822914,1.09824,0.32032,1.144,5.8,-0.41,5.814473321,6.89824,-0.10968,6.899111885,1.09824,0.32032,1.144,5.8,-0.43,5.815917812
21/06/2019 00:00,6.6496,-0.0922,6.650239169,1.0896,0.3178,1.135,5.56,-0.41,5.575096412,6.6496,-0.1122,6.650546519,1.0896,0.3178,1.135,5.56,-0.43,5.576602909
21/06/2019 00:30,6.26632,-0.17024,6.268632068,1.09632,0.31976,1.142,5.17,-0.49,5.19316859,6.26632,-0.18024,6.268911612,1.09632,0.31976,1.142,5.17,-0.5,5.194121677
21/06/2019 01:00,5.97864,-0.15248,5.980584119,1.08864,0.31752,1.134,4.89,-0.47,4.912534987,5.97864,-0.16248,5.980847432,1.08864,0.31752,1.134,4.89,-0.48,4.913501806
21/06/2019 01:30,6.06096,-0.13472,6.06245706,1.08096,0.31528,1.126,4.98,-0.45,5.000289992,6.06096,-0.15472,6.062934471,1.08096,0.31528,1.126,4.98,-0.47,5.002129547
21/06/2019 02:00,6.2256,-0.1792,6.228178546,1.0656,0.3108,1.11,5.16,-0.49,5.183213289,6.2256,-0.1992,6.228786078,1.0656,0.3108,1.11,5.16,-0.51,5.185142235
21/06/2019 02:30,6.11232,-0.08724,6.112942548,1.07232,0.31276,1.117,5.04,-0.4,5.055848099,6.11232,-0.09724,6.113093439,1.07232,0.31276,1.117,5.04,-0.41,5.056649088
21/06/2019 03:00,5.9756,0.0508,5.975815928,1.0656,0.3108,1.11,4.91,-0.26,4.916879091,5.9756,0.0408,5.975739285,1.0656,0.3108,1.11,4.91,-0.27,4.917418022
21/06/2019 03:30,6.32536,-2.84052,6.933882967,1.09536,0.31948,1.141,5.23,-3.16,6.110523709,5.60536,3.24948,6.479134279,1.09536,0.31948,1.141,4.51,2.93,5.378196724
21/06/2019 04:00,6.38056,-3.48192,7.268790326,1.09056,0.31808,1.136,5.29,-3.8,6.51337854,5.50056,3.90808,6.747536558,1.09056,0.31808,1.136,4.41,3.59,5.686492768
21/06/2019 04:30,6.54016,-3.50912,7.422103206,1.10016,0.32088,1.146,5.44,-3.83,6.653006839,5.67016,3.87088,6.865451653,1.10016,0.32088,1.146,4.57,3.55,5.786829875
21/06/2019 05:00,6.57152,-3.51164,7.450938907,1.09152,0.31836,1.137,5.48,-3.83,6.68575351,5.70152,3.86836,6.889959318,1.09152,0.31836,1.137,4.61,3.55,5.818470589
21/06/2019 05:30,6.57424,-3.44918,7.424114375,1.13424,0.33082,1.1815,5.44,-3.78,6.624349025,5.69424,3.91082,6.907885512,1.13424,0.33082,1.1815,4.56,3.58,5.797413216
21/06/2019 06:00,6.68256,-3.44092,7.516417937,1.16256,0.33908,1.211,5.52,-3.78,6.690201791,5.81256,3.89908,6.999191282,1.16256,0.33908,1.211,4.65,3.56,5.85628722
21/06/2019 06:30,6.76768,-1.21776,6.876367646,1.20768,0.35224,1.258,5.56,-1.57,5.777412916,6.47768,1.23224,6.593842097,1.20768,0.35224,1.258,5.27,0.88,5.34296734
21/06/2019 07:00,7.18168,-0.19576,7.184347542,1.35168,0.39424,1.408,5.83,-0.59,5.859778153,7.18168,-0.21576,7.18492032,1.35168,0.39424,1.408,5.83,-0.61,5.861825654
21/06/2019 07:30,7.80784,-0.44688,7.820618083,1.58784,0.46312,1.654,6.22,-0.91,6.286215077,7.81784,-0.46688,7.831768587,1.58784,0.46312,1.654,6.23,-0.93,6.299031672
21/06/2019 08:00,8.16728,-0.82496,8.208838018,1.69728,0.49504,1.768,6.47,-1.32,6.603279488,8.17728,-0.84496,8.220819035,1.69728,0.49504,1.768,6.48,-1.34,6.617099062
21/06/2019 08:30,8.11536,-0.89302,8.164346431,1.87536,0.54698,1.9535,6.24,-1.44,6.403998751,8.12536,-0.90302,8.175385022,1.87536,0.54698,1.9535,6.25,-1.45,6.415995636
21/06/2019 09:00,8.04144,-0.92208,8.094132986,2.22144,0.64792,2.314,5.82,-1.57,6.0280428,8.05144,-0.93208,8.105211854,2.22144,0.64792,2.314,5.83,-1.58,6.040306284
21/06/2019 09:30,7.85456,-0.78992,7.89418054,2.67456,0.78008,2.786,5.18,-1.57,5.412698033,7.85456,-0.79992,7.895187446,2.67456,0.78008,2.786,5.18,-1.58,5.415607076
21/06/2019 10:00,8.00664,-0.91348,8.058581128,2.93664,0.85652,3.059,5.07,-1.77,5.370083798,8.00664,-0.93348,8.06087272,2.93664,0.85652,3.059,5.07,-1.79,5.376709031
21/06/2019 10:30,7.78224,-0.82768,7.82613018,2.92224,0.85232,3.044,4.86,-1.68,5.142178527,7.79224,-0.83768,7.837136722,2.92224,0.85232,3.044,4.87,-1.69,5.154900581
21/06/2019 11:00,7.72568,-0.87626,7.775214663,2.99568,0.87374,3.1205,4.73,-1.75,5.04335206,7.73568,-0.88626,7.786282929,2.99568,0.87374,3.1205,4.74,-1.76,5.05620411
21/06/2019 11:30,7.66088,-0.86516,7.709577433,2.93088,0.85484,3.053,4.73,-1.72,5.033020962,7.67088,-0.87516,7.720641489,2.93088,0.85484,3.053,4.74,-1.73,5.045839871
21/06/2019 12:00,8.00504,-0.96478,8.062968799,3.27504,0.95522,3.4115,4.73,-1.92,5.104831045,8.01504,-0.97478,8.074098231,3.27504,0.95522,3.4115,4.74,-1.93,5.117860881
21/06/2019 12:30,7.63096,-0.88222,7.681787725,2.70096,0.78778,2.8135,4.93,-1.67,5.205170506,7.63096,-0.89222,7.682942604,2.70096,0.78778,2.8135,4.93,-1.68,5.208387466
21/06/2019 13:00,7.18112,-0.66384,7.211738209,2.90112,0.84616,3.022,4.28,-1.51,4.538557039,7.19112,-0.67384,7.222621906,2.90112,0.84616,3.022,4.29,-1.52,4.55131849
21/06/2019 13:30,7.11664,-0.51848,7.135501832,2.09664,0.61152,2.184,5.02,-1.13,5.145609779,7.12664,-0.53848,7.146954484,2.09664,0.61152,2.184,5.03,-1.15,5.159786817
21/06/2019 14:00,7.38624,-0.68568,7.417998274,2.58624,0.75432,2.694,4.8,-1.44,5.011347124,7.39624,-0.69568,7.4288853,2.58624,0.75432,2.694,4.81,-1.45,5.02380334
21/06/2019 14:30,7.58112,-0.75134,7.618260448,2.36112,0.68866,2.4595,5.22,-1.44,5.414979224,7.59112,-0.76134,7.629203199,2.36112,0.68866,2.4595,5.23,-1.45,5.42728293
21/06/2019 15:00,7.37488,-0.77816,7.415820116,2.47488,0.72184,2.578,4.9,-1.5,5.12445119,7.37488,-0.79816,7.41794543,2.47488,0.72184,2.578,4.9,-1.52,5.130341119
21/06/2019 15:30,7.24264,-0.66798,7.273378269,2.85264,0.83202,2.9715,4.39,-1.5,4.63919174,7.25264,-0.68798,7.285197557,2.85264,0.83202,2.9715,4.4,-1.52,4.655147688
21/06/2019 16:00,7.488,-0.716,7.522153947,2.688,0.784,2.8,4.8,-1.5,5.028916384,7.488,-0.736,7.524083997,2.688,0.784,2.8,4.8,-1.52,5.034918073
21/06/2019 16:30,7.79144,-0.66208,7.819519627,1.98144,0.57792,2.064,5.81,-1.24,5.940850108,7.80144,-0.67208,7.830335727,1.98144,0.57792,2.064,5.82,-1.25,5.952722066
21/06/2019 17:00,7.49952,-0.27014,7.504383776,2.39952,0.69986,2.4995,5.1,-0.97,5.191425623,7.50952,-0.28014,7.514743445,2.39952,0.69986,2.4995,5.11,-0.98,5.203124062
21/06/2019 17:30,7.4804,-0.1428,7.481762894,1.9104,0.5572,1.99,5.57,-0.7,5.613813321,7.4804,-0.1528,7.481960438,1.9104,0.5572,1.99,5.57,-0.71,5.615069011
21/06/2019 18:00,7.67712,-0.07584,7.677494591,2.03712,0.59416,2.122,5.64,-0.67,5.67965668,7.67712,-0.08584,7.677599885,2.03712,0.59416,2.122,5.64,-0.68,5.680845008
21/06/2019 18:30,7.96816,-0.15012,7.969574004,1.50816,0.43988,1.571,6.46,-0.59,6.486886773,7.97816,-0.16012,7.979766626,1.50816,0.43988,1.571,6.47,-0.6,6.497761153
21/06/2019 19:00,8.11256,-0.14092,8.11378384,1.40256,0.40908,1.461,6.71,-0.55,6.732503249,8.11256,-0.15092,8.11396368,1.40256,0.40908,1.461,6.71,-0.56,6.733327558
21/06/2019 19:30,8.00696,-0.15172,8.008397305,1.29696,0.37828,1.351,6.71,-0.53,6.7308989,8.00696,-0.16172,8.008592998,1.29696,0.37828,1.351,6.71,-0.54,6.731693695
21/06/2019 20:00,7.966,-0.2095,7.968754373,1.236,0.3605,1.2875,6.73,-0.57,6.754095054,7.976,-0.2195,7.979019755,1.236,0.3605,1.2875,6.74,-0.58,6.76490946
21/06/2019 20:30,7.89056,-0.13692,7.891747855,1.21056,0.35308,1.261,6.68,-0.49,6.697947447,7.89056,-0.15692,7.892120184,1.21056,0.35308,1.261,6.68,-0.51,6.699440275
21/06/2019 21:00,7.76624,-0.08568,7.766712612,1.14624,0.33432,1.194,6.62,-0.42,6.633309883,7.77624,-0.10568,7.776958069,1.14624,0.33432,1.194,6.63,-0.44,6.644584261
21/06/2019 21:30,7.60496,-0.04772,7.605109716,1.10496,0.32228,1.151,6.5,-0.37,6.510522252,7.61496,-0.06772,7.615261112,1.10496,0.32228,1.151,6.51,-0.39,6.521671565
21/06/2019 22:00,7.23768,0.02724,7.237731261,1.08768,0.31724,1.133,6.15,-0.29,6.156833602,7.23768,0.01724,7.237700533,1.08768,0.31724,1.133,6.15,-0.3,6.157312726
21/06/2019 22:30,7.09056,0.02808,7.090615601,1.09056,0.31808,1.136,6,-0.29,6.007004245,7.10056,0.01808,7.100583018,1.09056,0.31808,1.136,6.01,-0.3,6.017482862
21/06/2019 23:00,6.87056,-0.00192,6.870560268,1.09056,0.31808,1.136,5.78,-0.32,5.788851354,6.88056,-0.01192,6.880570325,1.09056,0.31808,1.136,5.79,-0.33,5.79939652
21/06/2019 23:30,6.45056,0.04808,6.450739182,1.09056,0.31808,1.136,5.36,-0.27,5.366796065,6.46056,0.03808,6.460672225,1.09056,0.31808,1.136,5.37,-0.28,5.377294859
22/06/2019 00:00,6.18056,0.10808,6.18150493,1.09056,0.31808,1.136,5.09,-0.21,5.094330182,6.18056,0.08808,6.181187588,1.09056,0.31808,1.136,5.09,-0.23,5.095193814
22/06/2019 00:30,5.93248,0.12864,5.933874552,1.09248,0.31864,1.138,4.84,-0.19,4.843727903,5.93248,0.11864,5.933666185,1.09248,0.31864,1.138,4.84,-0.2,4.844130469
22/06/2019 01:00,5.86152,-0.00164,5.861520229,1.09152,0.31836,1.137,4.77,-0.32,4.780721703,5.87152,0.00836,5.871525952,1.09152,0.31836,1.137,4.78,-0.31,4.790041753
22/06/2019 01:30,5.99248,-0.05136,5.992700093,1.09248,0.31864,1.138,4.9,-0.37,4.913949532,5.99248,-0.06136,5.99279414,1.09248,0.31864,1.138,4.9,-0.38,4.914712606
22/06/2019 02:00,6.09304,-0.01828,6.093067421,1.10304,0.32172,1.149,4.99,-0.34,5.001569754,6.09304,-0.02828,6.093105628,1.10304,0.32172,1.149,4.99,-0.35,5.002259489
22/06/2019 02:30,6.13344,0.02892,6.13350818,1.09344,0.31892,1.139,5.04,-0.29,5.04833636,6.13344,0.01892,6.133469181,1.09344,0.31892,1.139,5.04,-0.3,5.048920677
22/06/2019 03:00,6.35248,-0.05136,6.35268762,1.09248,0.31864,1.138,5.26,-0.37,5.27299725,6.35248,-0.06136,6.352776338,1.09248,0.31864,1.138,5.26,-0.38,5.273708373
22/06/2019 03:30,6.28056,-0.02192,6.280598252,1.09056,0.31808,1.136,5.19,-0.34,5.201124878,6.28056,-0.03192,6.280641114,1.09056,0.31808,1.136,5.19,-0.35,5.201788154
22/06/2019 04:00,6.28056,-0.05192,6.280774602,1.09056,0.31808,1.136,5.19,-0.37,5.203172109,6.28056,-0.07192,6.280971772,1.09056,0.31808,1.136,5.19,-0.39,5.204632552
22/06/2019 04:30,6.19344,-0.05108,6.193650636,1.09344,0.31892,1.139,5.1,-0.37,5.113403954,6.19344,-0.07108,6.193847867,1.09344,0.31892,1.139,5.1,-0.39,5.114890028
22/06/2019 05:00,5.78152,0.03836,5.781647257,1.09152,0.31836,1.137,4.69,-0.28,4.698350774,5.78152,0.02836,5.781589557,1.09152,0.31836,1.137,4.69,-0.29,4.698957331
22/06/2019 05:30,5.66024,0.07382,5.660721354,1.11024,0.32382,1.1565,4.55,-0.25,4.556862956,5.67024,0.06382,5.670599144,1.11024,0.32382,1.1565,4.56,-0.26,4.567406266
22/06/2019 06:00,5.73992,0.14706,5.741803571,1.18992,0.34706,1.2395,4.55,-0.2,4.554393483,5.74992,0.13706,5.751553308,1.18992,0.34706,1.2395,4.56,-0.21,4.564832965
22/06/2019 06:30,6.1436,0.0998,6.144410549,1.2336,0.3598,1.285,4.91,-0.26,4.916879091,6.1436,0.0798,6.144118244,1.2336,0.3598,1.285,4.91,-0.28,4.917977226
22/06/2019 07:00,6.30336,0.06598,6.303705311,1.32336,0.38598,1.3785,4.98,-0.32,4.990270534,6.30336,0.05598,6.303608574,1.32336,0.38598,1.3785,4.98,-0.33,4.990921759
22/06/2019 07:30,6.62408,-0.06006,6.624352274,1.47408,0.42994,1.5355,5.15,-0.49,5.173258161,6.63408,-0.07006,6.634449928,1.47408,0.42994,1.5355,5.16,-0.5,5.184168207
22/06/2019 08:00,6.68896,-0.11822,6.690004623,1.78896,0.52178,1.8635,4.9,-0.64,4.941619168,6.68896,-0.12822,6.690188805,1.78896,0.52178,1.8635,4.9,-0.65,4.942924236
22/06/2019 08:30,6.78248,-0.16136,6.784399163,1.81248,0.52864,1.888,4.97,-0.69,5.017668781,6.78248,-0.17136,6.784644368,1.81248,0.52864,1.888,4.97,-0.7,5.019053696
22/06/2019 09:00,7.0184,-0.1863,7.020872186,1.8984,0.5537,1.9775,5.12,-0.74,5.17320017,7.0284,-0.2063,7.031427042,1.8984,0.5537,1.9775,5.13,-0.76,5.185990744
22/06/2019 09:30,7.0232,-0.2249,7.026800001,2.1432,0.6251,2.2325,4.88,-0.85,4.953473529,7.0332,-0.2449,7.037462487,2.1432,0.6251,2.2325,4.89,-0.87,4.966789708
22/06/2019 10:00,7.0112,-0.2809,7.016824798,2.9112,0.8491,3.0325,4.1,-1.13,4.252869619,7.0112,-0.2909,7.017232236,2.9112,0.8491,3.0325,4.1,-1.14,4.255537569
22/06/2019 10:30,6.75472,-0.30904,6.761785859,2.81472,0.82096,2.932,3.94,-1.13,4.0988413,6.76472,-0.31904,6.772239157,2.81472,0.82096,2.932,3.95,-1.14,4.111216365
22/06/2019 11:00,6.93184,-0.28738,6.937794538,2.75184,0.80262,2.8665,4.18,-1.09,4.319780087,6.94184,-0.29738,6.948206779,2.75184,0.80262,2.8665,4.19,-1.1,4.331985688
22/06/2019 11:30,6.86824,-0.32218,6.875792365,2.35824,0.68782,2.4565,4.51,-1.01,4.62170964,6.87824,-0.33218,6.886256534,2.35824,0.68782,2.4565,4.52,-1.02,4.633659461
22/06/2019 12:00,7.02112,-0.23384,7.025012968,2.18112,0.63616,2.272,4.84,-0.87,4.917570538,7.02112,-0.24384,7.025352945,2.18112,0.63616,2.272,4.84,-0.88,4.91934955
22/06/2019 12:30,6.8688,-0.1741,6.871006058,2.4888,0.7259,2.5925,4.38,-0.9,4.471509812,6.8788,-0.1841,6.881263129,2.4888,0.7259,2.5925,4.39,-0.91,4.483324659
22/06/2019 13:00,6.60944,-0.09808,6.610167683,3.22944,0.94192,3.364,3.38,-1.04,3.536382332,6.60944,-0.10808,6.610323623,3.22944,0.94192,3.364,3.38,-1.05,3.539336096
22/06/2019 13:30,6.70896,-3.03322,7.362782616,3.10896,0.90678,3.2385,3.6,-3.94,5.337002904,5.98896,2.97678,6.687963894,3.10896,0.90678,3.2385,2.88,2.07,3.546730889
22/06/2019 14:00,6.17912,-2.13234,6.536696249,3.48912,1.01766,3.6345,2.69,-3.15,4.14229405,5.60912,2.31766,6.069083543,3.48912,1.01766,3.6345,2.12,1.3,2.486845391
22/06/2019 14:30,5.89256,0.48658,5.912615618,3.38256,0.98658,3.5235,2.51,-0.5,2.559316315,5.77256,-0.19342,5.775799533,3.38256,0.98658,3.5235,2.39,-1.18,2.665426795
22/06/2019 15:00,5.83832,0.07576,5.838811523,2.96832,0.86576,3.092,2.87,-0.79,2.976743187,5.83832,0.02576,5.838376829,2.96832,0.86576,3.092,2.87,-0.84,2.990401311
22/06/2019 15:30,6.06392,-0.02094,6.063956155,2.29392,0.66906,2.3895,3.77,-0.69,3.832623123,6.07392,-0.04094,6.074057972,2.29392,0.66906,2.3895,3.78,-0.71,3.846101923
22/06/2019 16:00,6.19832,-0.01174,6.198331118,2.42832,0.70826,2.5295,3.77,-0.72,3.838137569,6.20832,-0.02174,6.208358064,2.42832,0.70826,2.5295,3.78,-0.73,3.849844153
22/06/2019 16:30,6.58744,-0.12408,6.588608472,2.55744,0.74592,2.664,4.03,-0.87,4.122838828,6.58744,-0.13408,6.588804383,2.55744,0.74592,2.664,4.03,-0.88,4.124960606
22/06/2019 17:00,6.62528,-0.10096,6.6260492,2.94528,0.85904,3.068,3.68,-0.96,3.803156584,6.63528,-0.11096,6.636207712,2.94528,0.85904,3.068,3.69,-0.97,3.815363679
22/06/2019 17:30,6.47176,0.11968,6.472866506,2.26176,0.65968,2.356,4.21,-0.54,4.244490547,6.48176,0.09968,6.482526421,2.26176,0.65968,2.356,4.22,-0.56,4.256994245
22/06/2019 18:00,6.9548,0.0514,6.954989935,2.1648,0.6314,2.255,4.79,-0.58,4.824987047,6.9548,0.0414,6.95492322,2.1648,0.6314,2.255,4.79,-0.59,4.826199333
22/06/2019 18:30,7.25456,0.04508,7.254700063,1.83456,0.53508,1.911,5.42,-0.49,5.442104372,7.25456,0.02508,7.254603352,1.83456,0.53508,1.911,5.42,-0.51,5.443941587
22/06/2019 19:00,7.14992,0.08456,7.150420016,1.72992,0.50456,1.802,5.42,-0.42,5.436248707,7.14992,0.07456,7.150308749,1.72992,0.50456,1.802,5.42,-0.43,5.437030439
22/06/2019 19:30,7.6124,-2.8493,8.128169797,1.4424,0.4207,1.5025,6.17,-3.27,6.982964986,6.9124,2.7307,7.43222687,1.4424,0.4207,1.5025,5.47,2.31,5.937760521
22/06/2019 20:00,7.3716,-0.6362,7.399002433,1.2816,0.3738,1.335,6.09,-1.01,6.173183943,7.2316,0.4238,7.244007523,1.2816,0.3738,1.335,5.95,0.05,5.95021008
22/06/2019 20:30,7.37616,-0.14112,7.377509824,1.19616,0.34888,1.246,6.18,-0.49,6.199395132,7.37616,-0.15112,7.377707883,1.19616,0.34888,1.246,6.18,-0.5,6.200193545
22/06/2019 21:00,7.42072,-0.19854,7.423375475,1.17072,0.34146,1.2195,6.25,-0.54,6.273284626,7.42072,-0.21854,7.423937301,1.17072,0.34146,1.2195,6.25,-0.56,6.275037848
22/06/2019 21:30,7.4816,-0.2012,7.484304911,1.1616,0.3388,1.21,6.32,-0.54,6.343027668,7.4816,-0.2312,7.485171474,1.1616,0.3388,1.21,6.32,-0.57,6.345652055
22/06/2019 22:00,7.41888,-0.19616,7.421472846,1.17888,0.34384,1.228,6.24,-0.54,6.263321802,7.42888,-0.20616,7.431740039,1.17888,0.34384,1.228,6.25,-0.55,6.274153329
22/06/2019 22:30,7.29968,-0.15176,7.301257371,1.15968,0.33824,1.208,6.14,-0.49,6.159521085,7.29968,-0.16176,7.301472071,1.15968,0.33824,1.208,6.14,-0.5,6.160324667
22/06/2019 23:00,7.09736,-0.14952,7.098934793,1.16736,0.34048,1.216,5.93,-0.49,5.95021008,7.11736,-0.15952,7.119147421,1.16736,0.34048,1.216,5.95,-0.5,5.970971445
22/06/2019 23:30,6.70008,-0.07456,6.700494847,1.15008,0.33544,1.198,5.55,-0.41,5.565123539,6.73008,-0.08456,6.730611206,1.15008,0.33544,1.198,5.58,-0.42,5.595784127
23/06/2019 00:00,6.47376,-0.09932,6.474521836,1.13376,0.33068,1.181,5.34,-0.43,5.35728476,6.50376,-0.10932,6.504678701,1.13376,0.33068,1.181,5.37,-0.44,5.387995917
23/06/2019 00:30,6.278,-0.921,6.345197002,1.128,0.329,1.175,5.15,-1.25,5.299528281,6.058,1.069,6.151595322,1.128,0.329,1.175,4.93,0.74,4.985228179
23/06/2019 01:00,6.4788,-3.5866,7.405305463,1.1088,0.3234,1.155,5.37,-3.91,6.642665128,5.5788,3.9834,6.854960613,1.1088,0.3234,1.155,4.47,3.66,5.777239825
23/06/2019 01:30,6.57632,-3.65024,7.521451775,1.09632,0.31976,1.142,5.48,-3.97,6.766926924,5.68632,3.92976,6.912108853,1.09632,0.31976,1.142,4.59,3.61,5.839537653
23/06/2019 02:00,6.11056,0.14808,6.112353982,1.09056,0.31808,1.136,5.02,-0.17,5.022877661,6.13056,0.14808,6.132348131,1.09056,0.31808,1.136,5.04,-0.17,5.042866248
23/06/2019 02:30,6.05496,0.15228,6.05687459,1.10496,0.32228,1.151,4.95,-0.17,4.952918332,6.07496,0.15228,6.076868289,1.10496,0.32228,1.151,4.97,-0.17,4.972906595
23/06/2019 03:00,6.07512,0.32816,6.08397666,1.12512,0.32816,1.172,4.95,0,4.95,6.09512,0.32816,6.103947641,1.12512,0.32816,1.172,4.97,0,4.97
23/06/2019 03:30,6.03952,0.13236,6.040970204,1.13952,0.33236,1.187,4.9,-0.2,4.904079934,6.05952,0.13236,6.060965418,1.13952,0.33236,1.187,4.92,-0.2,4.924063363
23/06/2019 04:00,5.9192,0.1306,5.92064059,1.0992,0.3206,1.145,4.82,-0.19,4.82374336,5.9492,0.1006,5.950050504,1.0992,0.3206,1.145,4.85,-0.22,4.854987127
23/06/2019 04:30,5.84592,0.15256,5.847910328,1.10592,0.32256,1.152,4.74,-0.17,4.743047544,5.86592,0.15256,5.867903544,1.10592,0.32256,1.152,4.76,-0.17,4.763034747
23/06/2019 05:00,5.73704,0.15872,5.739235141,1.12704,0.32872,1.174,4.61,-0.17,4.613133425,5.75704,0.15872,5.759227518,1.12704,0.32872,1.174,4.63,-0.17,4.633119899
23/06/2019 05:30,5.74512,0.17566,5.74780482,1.18512,0.34566,1.2345,4.56,-0.17,4.563167759,5.76512,0.17566,5.76779551,1.18512,0.34566,1.2345,4.58,-0.17,4.583153936
23/06/2019 06:00,5.77672,0.19946,5.780162476,1.26672,0.36946,1.3195,4.51,-0.17,4.513202854,5.79672,0.19946,5.800150606,1.26672,0.36946,1.3195,4.53,-0.17,4.533188723
23/06/2019 06:30,5.91408,0.20744,5.917716925,1.29408,0.37744,1.348,4.62,-0.17,4.623126648,5.92408,0.19744,5.927369265,1.29408,0.37744,1.348,4.63,-0.18,4.633497599
23/06/2019 07:00,6.07896,0.15678,6.080981389,1.42896,0.41678,1.4885,4.65,-0.26,4.657263145,6.08896,0.12678,6.090279719,1.42896,0.41678,1.4885,4.66,-0.29,4.669014885
23/06/2019 07:30,6.25352,0.16686,6.255745731,1.46352,0.42686,1.5245,4.79,-0.26,4.797051178,6.27352,0.13686,6.275012657,1.46352,0.42686,1.5245,4.81,-0.29,4.818734274
23/06/2019 08:00,6.53888,0.10884,6.539785761,1.53888,0.44884,1.603,5,-0.34,5.011546667,6.54888,0.08884,6.54948256,1.53888,0.44884,1.603,5.01,-0.36,5.022917479
23/06/2019 08:30,6.73144,0.07292,6.73183495,1.62144,0.47292,1.689,5.11,-0.4,5.125631668,6.73144,0.05292,6.731648015,1.62144,0.47292,1.689,5.11,-0.42,5.127231222
23/06/2019 09:00,6.83768,0.02474,6.837724757,1.62768,0.47474,1.6955,5.21,-0.45,5.229397671,6.83768,0.01474,6.837695888,1.62768,0.47474,1.6955,5.21,-0.46,5.23026768
23/06/2019 09:30,6.87472,0.07346,6.875112468,1.79472,0.52346,1.8695,5.08,-0.45,5.099892156,6.88472,0.06346,6.885012465,1.79472,0.52346,1.8695,5.09,-0.46,5.110743586
23/06/2019 10:00,6.9964,-0.0073,6.996403808,1.8264,0.5327,1.9025,5.17,-0.54,5.198124662,7.0064,-0.0273,7.006453186,1.8264,0.5327,1.9025,5.18,-0.56,5.210182338
23/06/2019 10:30,7.14544,0.00992,7.145446886,1.88544,0.54992,1.964,5.26,-0.54,5.287645979,7.14544,-0.01008,7.14544711,1.88544,0.54992,1.964,5.26,-0.56,5.289725891
23/06/2019 11:00,7.10632,-0.02524,7.106364823,2.17632,0.63476,2.267,4.93,-0.66,4.973982308,7.10632,-0.04524,7.106464001,2.17632,0.63476,2.267,4.93,-0.68,4.976675597
23/06/2019 11:30,6.8228,-0.0221,6.822835792,2.8728,0.8379,2.9925,3.95,-0.86,4.042536333,6.8228,-0.0321,6.822875512,2.8728,0.8379,2.9925,3.95,-0.87,4.044675512
23/06/2019 12:00,6.6612,0.0066,6.66120327,2.9712,0.8666,3.095,3.69,-0.86,3.788891659,6.6712,-0.0034,6.671200866,2.9712,0.8666,3.095,3.7,-0.87,3.800907786
23/06/2019 12:30,6.67384,-0.06388,6.674145713,3.24384,0.94612,3.379,3.43,-1.01,3.575611836,6.68384,-0.07388,6.684248305,3.24384,0.94612,3.379,3.44,-1.02,3.588035674
23/06/2019 13:00,6.55016,-0.06912,6.550524681,3.26016,0.95088,3.396,3.29,-1.02,3.444488351,6.56016,-0.08912,6.560765321,3.26016,0.95088,3.396,3.3,-1.04,3.46
23/06/2019 13:30,6.38472,-0.01654,6.384741424,3.23472,0.94346,3.3695,3.15,-0.96,3.293038111,6.39472,-0.02654,6.394775074,3.23472,0.94346,3.3695,3.16,-0.97,3.305525677
23/06/2019 14:00,6.15368,-0.01726,6.153704206,3.16368,0.92274,3.2955,2.99,-0.94,3.134278226,6.16368,-0.03726,6.163792619,3.16368,0.92274,3.2955,3,-0.96,3.14985714
23/06/2019 14:30,6.21784,-0.12688,6.219134409,2.78784,0.81312,2.904,3.43,-0.94,3.556472972,6.17784,0.30312,6.185271926,2.78784,0.81312,2.904,3.39,-0.51,3.428148188
23/06/2019 15:00,7.02048,-3.29736,7.756269877,2.58048,0.75264,2.688,4.44,-4.05,6.009667212,6.03048,3.52264,6.983958877,2.58048,0.75264,2.688,3.45,2.77,4.424409565
23/06/2019 15:30,7.30728,-3.57246,8.133806701,2.11728,0.61754,2.2055,5.19,-4.19,6.670247372,6.35728,3.58754,7.299688504,2.11728,0.61754,2.2055,4.24,2.97,5.176726765
23/06/2019 16:00,7.7048,-3.7961,8.589197765,1.6248,0.4739,1.6925,6.08,-4.27,7.42962314,6.7948,3.6239,7.700776471,1.6248,0.4739,1.6925,5.17,3.15,6.054039973
23/06/2019 16:30,7.87616,-3.76612,8.730266674,1.79616,0.52388,1.871,6.08,-4.29,7.441135666,6.98616,3.63388,7.874739069,1.79616,0.52388,1.871,5.19,3.11,6.050471056
23/06/2019 17:00,8.4168,-3.7451,9.21239905,1.4568,0.4249,1.5175,6.96,-4.17,8.113599694,7.5168,3.6049,8.336521232,1.4568,0.4249,1.5175,6.06,3.18,6.843683219
23/06/2019 17:30,8.54768,-3.60526,9.276892424,1.62768,0.47474,1.6955,6.92,-4.08,8.033230981,7.64768,3.71474,8.502135182,1.62768,0.47474,1.6955,6.02,3.24,6.836519582
23/06/2019 18:00,8.63088,-3.57016,9.340135545,1.37088,0.39984,1.428,7.26,-3.97,8.274569475,7.74088,3.73984,8.596954484,1.37088,0.39984,1.428,6.37,3.34,7.192530848
23/06/2019 18:30,8.4944,-1.3708,8.604296834,1.3344,0.3892,1.39,7.16,-1.76,7.373140444,8.1944,1.1192,8.270477616,1.3344,0.3892,1.39,6.86,0.73,6.898731768
23/06/2019 19:00,8.21576,-0.10332,8.216409642,1.32576,0.38668,1.381,6.89,-0.49,6.907401827,8.22576,-0.12332,8.22668435,1.32576,0.38668,1.381,6.9,-0.51,6.918822154
23/06/2019 19:30,7.99008,-0.02706,7.990125822,1.21008,0.35294,1.2605,6.78,-0.38,6.790640618,7.99008,-0.04706,7.990218586,1.21008,0.35294,1.2605,6.78,-0.4,6.79178916
23/06/2019 20:00,7.91616,-0.00862,7.916164693,1.13616,0.33138,1.1835,6.78,-0.34,6.788519721,7.91616,-0.01862,7.916181898,1.13616,0.33138,1.1835,6.78,-0.35,6.789027913
23/06/2019 20:30,8.03656,-0.15142,8.037986355,1.12656,0.32858,1.1735,6.91,-0.48,6.926651428,8.04656,-0.17142,8.048385717,1.12656,0.32858,1.1735,6.92,-0.5,6.938040069
23/06/2019 21:00,7.89128,-0.04296,7.891396936,1.12128,0.32704,1.168,6.77,-0.37,6.780103244,7.88128,-0.11296,7.882089469,1.12128,0.32704,1.168,6.76,-0.44,6.774304392
23/06/2019 21:30,7.72208,-0.04856,7.722232682,1.10208,0.32144,1.148,6.62,-0.37,6.630331817,7.73208,-0.05856,7.732301753,1.10208,0.32144,1.148,6.63,-0.38,6.640880966
23/06/2019 22:00,7.54768,-0.16276,7.549434694,1.08768,0.31724,1.133,6.46,-0.48,6.477808271,7.55768,-0.17276,7.559654291,1.08768,0.31724,1.133,6.47,-0.49,6.488528339
23/06/2019 22:30,7.32056,-0.06192,7.320821866,1.09056,0.31808,1.136,6.23,-0.38,6.241578326,7.32056,-0.08192,7.321018344,1.09056,0.31808,1.136,6.23,-0.4,6.242827885
23/06/2019 23:00,6.8796,0.0178,6.879623027,1.0896,0.3178,1.135,5.79,-0.3,5.797766811,6.8796,0.0178,6.879623027,1.0896,0.3178,1.135,5.79,-0.3,5.797766811
23/06/2019 23:30,6.43152,0.10836,6.432432775,1.09152,0.31836,1.137,5.34,-0.21,5.344127618,6.43152,0.09836,6.432272087,1.09152,0.31836,1.137,5.34,-0.22,5.344529914
24/06/2019 00:00,6.18056,0.10808,6.18150493,1.09056,0.31808,1.136,5.09,-0.21,5.094330182,6.18056,0.09808,6.181338172,1.09056,0.31808,1.136,5.09,-0.22,5.094752202
24/06/2019 00:30,6.01864,0.11752,6.019787239,1.08864,0.31752,1.134,4.93,-0.2,4.934055127,6.01864,0.11752,6.019787239,1.08864,0.31752,1.134,4.93,-0.2,4.934055127
24/06/2019 01:00,5.9744,0.1192,5.975589009,1.0944,0.3192,1.14,4.88,-0.2,4.884096641,5.9844,0.1192,5.985587022,1.0944,0.3192,1.14,4.89,-0.2,4.894088271
24/06/2019 01:30,6.15016,0.09088,6.150831423,1.10016,0.32088,1.146,5.05,-0.23,5.05523491,6.15016,0.08088,6.150691798,1.10016,0.32088,1.146,5.05,-0.24,5.055699754
24/06/2019 02:00,6.27248,0.06864,6.272855554,1.09248,0.31864,1.138,5.18,-0.25,5.18602931,6.27248,0.05864,6.2727541,1.09248,0.31864,1.138,5.18,-0.26,5.186520992
24/06/2019 02:30,6.22152,0.10836,6.22246358,1.09152,0.31836,1.137,5.13,-0.21,5.134296446,6.22152,0.09836,6.22229747,1.09152,0.31836,1.137,5.13,-0.22,5.134715182
24/06/2019 03:00,6.21576,0.05668,6.21601842,1.08576,0.31668,1.131,5.13,-0.26,5.136584468,6.18576,0.04668,6.18593613,1.08576,0.31668,1.131,5.1,-0.27,5.107142058
24/06/2019 03:30,6.11056,0.07808,6.111058828,1.09056,0.31808,1.136,5.02,-0.24,5.025733777,6.11056,0.07808,6.111058828,1.09056,0.31808,1.136,5.02,-0.24,5.025733777
24/06/2019 04:00,5.9996,0.1278,6.000961006,1.0896,0.3178,1.135,4.91,-0.19,4.913674796,5.9996,0.1278,6.000961006,1.0896,0.3178,1.135,4.91,-0.19,4.913674796
24/06/2019 04:30,6.06248,0.08864,6.063127972,1.09248,0.31864,1.138,4.97,-0.23,4.975319085,6.06248,0.07864,6.062990021,1.09248,0.31864,1.138,4.97,-0.24,4.975791394
24/06/2019 05:00,6.06056,0.10808,6.061523637,1.09056,0.31808,1.136,4.97,-0.21,4.974434641,6.06056,0.07808,6.061062943,1.09056,0.31808,1.136,4.97,-0.24,4.975791394
24/06/2019 05:30,6.19392,0.06906,6.194304985,1.09392,0.31906,1.1395,5.1,-0.25,5.106123774,6.19392,0.05906,6.194201567,1.09392,0.31906,1.1395,5.1,-0.26,5.10662315
24/06/2019 06:00,6.41704,0.01872,6.417067305,1.12704,0.32872,1.174,5.29,-0.31,5.299075391,6.41704,0.00872,6.417045925,1.12704,0.32872,1.174,5.29,-0.32,5.299669801
24/06/2019 06:30,6.93448,-0.11536,6.935439481,1.28448,0.37464,1.338,5.65,-0.49,5.671207984,6.93448,-0.12536,6.935613023,1.28448,0.37464,1.338,5.65,-0.5,5.672080747
24/06/2019 07:00,7.40976,-0.28632,7.415289772,1.34976,0.39368,1.406,6.06,-0.68,6.09803247,7.40976,-0.30632,7.416088942,1.34976,0.39368,1.406,6.06,-0.7,6.100295075
24/06/2019 07:30,8.23376,-0.67932,8.261735859,1.37376,0.40068,1.431,6.86,-1.08,6.944494222,8.24376,-0.69932,8.273368564,1.37376,0.40068,1.431,6.87,-1.1,6.957506737
24/06/2019 08:00,8.42576,-0.85332,8.468859817,1.56576,0.45668,1.631,6.86,-1.31,6.983960195,8.43576,-0.87332,8.480845158,1.56576,0.45668,1.631,6.87,-1.33,6.997556716
24/06/2019 08:30,8.3872,-0.8954,8.434860106,1.6272,0.4746,1.695,6.76,-1.37,6.897427057,8.4072,-0.9154,8.456888849,1.6272,0.4746,1.695,6.78,-1.39,6.921018711
24/06/2019 09:00,8.33544,-0.97258,8.391988552,1.70544,0.49742,1.7765,6.63,-1.47,6.791008762,8.34544,-0.99258,8.404259863,1.70544,0.49742,1.7765,6.64,-1.49,6.80512307
24/06/2019 09:30,7.99768,-0.84776,8.042486083,1.92768,0.56224,2.008,6.07,-1.41,6.231612953,8.00768,-0.86776,8.054560596,1.92768,0.56224,2.008,6.08,-1.43,6.245902657
24/06/2019 10:00,8.41368,-0.99976,8.472870305,1.78368,0.52024,1.858,6.63,-1.52,6.802007057,8.42368,-1.00976,8.483984913,1.78368,0.52024,1.858,6.64,-1.53,6.813992956
24/06/2019 10:30,8.5584,-1.0388,8.62121314,1.7184,0.5012,1.79,6.84,-1.54,7.01121958,8.5784,-1.0688,8.64472556,1.7184,0.5012,1.79,6.86,-1.57,7.037364564
24/06/2019 11:00,8.6512,-1.1109,8.722233673,1.7112,0.4991,1.7825,6.94,-1.61,7.124303475,8.6612,-1.1309,8.734719243,1.7112,0.4991,1.7825,6.95,-1.63,7.138585294
24/06/2019 11:30,8.5168,-1.0926,8.586597522,1.6368,0.4774,1.705,6.88,-1.57,7.056861909,8.5268,-1.1126,8.599081172,1.6368,0.4774,1.705,6.89,-1.59,7.071081954
24/06/2019 12:00,8.50832,-1.10174,8.579355468,1.70832,0.49826,1.7795,6.8,-1.6,6.985699679,8.52832,-1.12174,8.601775552,1.70832,0.49826,1.7795,6.82,-1.62,7.009764618
24/06/2019 12:30,8.62016,-1.11912,8.692501826,1.58016,0.46088,1.646,7.04,-1.58,7.215123007,8.63016,-1.12912,8.703710335,1.58016,0.46088,1.646,7.05,-1.59,7.227074097
24/06/2019 13:00,8.3052,-0.7664,8.340486557,1.5552,0.4536,1.62,6.75,-1.22,6.85936586,8.3152,-0.7864,8.352303634,1.5552,0.4536,1.62,6.76,-1.24,6.872786917
24/06/2019 13:30,8.32184,-0.80238,8.360432683,1.67184,0.48762,1.7415,6.65,-1.29,6.773964866,8.33184,-0.81238,8.371351089,1.67184,0.48762,1.7415,6.66,-1.3,6.785690827
24/06/2019 14:00,8.41288,-0.97666,8.469381007,1.62288,0.47334,1.6905,6.79,-1.45,6.943097292,8.43288,-0.98666,8.490404175,1.62288,0.47334,1.6905,6.81,-1.46,6.964746944
24/06/2019 14:30,8.41712,-1.27334,8.512890452,1.73712,0.50666,1.8095,6.68,-1.78,6.913089035,8.36712,-0.83334,8.408516674,1.73712,0.50666,1.8095,6.63,-1.34,6.764059432
24/06/2019 15:00,8.85496,-4.70022,10.02508776,1.64496,0.47978,1.7135,7.21,-5.18,8.877865735,7.90496,2.80978,8.389472942,1.64496,0.47978,1.7135,6.26,2.33,6.679558369
24/06/2019 15:30,8.67312,-4.49284,9.767733708,1.53312,0.44716,1.597,7.14,-4.94,8.682349912,7.71312,3.00716,8.278600812,1.53312,0.44716,1.597,6.18,2.56,6.689245099
24/06/2019 16:00,9.18352,-4.71064,10.32119997,1.88352,0.54936,1.962,7.3,-5.26,8.997644136,8.22352,2.75936,8.674119483,1.88352,0.54936,1.962,6.34,2.21,6.714141792
24/06/2019 16:30,8.97616,-4.57862,10.0764681,2.09616,0.61138,2.1835,6.88,-5.19,8.618033418,7.99616,2.93138,8.516546451,2.09616,0.61138,2.1835,5.9,2.32,6.339747629
24/06/2019 17:00,8.404,-0.8405,8.445925423,2.124,0.6195,2.2125,6.28,-1.46,6.447480128,8.294,0.0195,8.294022923,2.124,0.6195,2.2125,6.17,-0.6,6.199104774
24/06/2019 17:30,8.23216,-0.13062,8.233196211,1.71216,0.49938,1.7835,6.52,-0.63,6.550366402,8.24216,-0.14062,8.243359476,1.71216,0.49938,1.7835,6.53,-0.64,6.561287983
24/06/2019 18:00,8.24392,-0.04844,8.244062312,1.75392,0.51156,1.827,6.49,-0.56,6.514115443,8.24392,-0.06844,8.244204085,1.75392,0.51156,1.827,6.49,-0.58,6.515865253
24/06/2019 18:30,8.1556,-0.0942,8.156144003,1.6656,0.4858,1.735,6.49,-0.58,6.515865253,8.1556,-0.1042,8.156265628,1.6656,0.4858,1.735,6.49,-0.59,6.516763
24/06/2019 19:00,8.16096,-0.12472,8.161912962,1.56096,0.45528,1.626,6.6,-0.58,6.625435835,8.17096,-0.13472,8.172070533,1.56096,0.45528,1.626,6.61,-0.59,6.636279078
24/06/2019 19:30,8.1704,-0.1253,8.171360734,1.2504,0.3647,1.3025,6.92,-0.49,6.937326574,8.1804,-0.1353,8.181518823,1.2504,0.3647,1.3025,6.93,-0.5,6.948014105
24/06/2019 20:00,8.16992,-0.12544,8.170882939,1.24992,0.36456,1.302,6.92,-0.49,6.937326574,8.17992,-0.13544,8.181041205,1.24992,0.36456,1.302,6.93,-0.5,6.948014105
24/06/2019 20:30,8.05872,-0.12454,8.059682267,1.21872,0.35546,1.2695,6.84,-0.48,6.856821421,8.05872,-0.13454,8.059842992,1.21872,0.35546,1.2695,6.84,-0.49,6.857528709
24/06/2019 21:00,8.03112,-0.16134,8.032740445,1.16112,0.33866,1.2095,6.87,-0.5,6.88817102,8.04112,-0.18134,8.043164492,1.16112,0.33866,1.2095,6.88,-0.52,6.899623178
24/06/2019 21:30,7.96536,-0.20052,7.967883546,1.09536,0.31948,1.141,6.87,-0.52,6.88965166,7.97536,-0.21052,7.978137991,1.09536,0.31948,1.141,6.88,-0.53,6.900384047
24/06/2019 22:00,7.83768,-0.16276,7.839369783,1.08768,0.31724,1.133,6.75,-0.48,6.767045145,7.83768,-0.17276,7.839583777,1.08768,0.31724,1.133,6.75,-0.49,6.767761816
24/06/2019 22:30,7.65192,-0.12444,7.652931791,1.08192,0.31556,1.127,6.57,-0.44,6.584717154,7.66192,-0.13444,7.663099386,1.08192,0.31556,1.127,6.58,-0.45,6.595369588
24/06/2019 23:00,7.22768,-0.08276,7.228153803,1.08768,0.31724,1.133,6.14,-0.4,6.153015521,7.22768,-0.09276,7.228275216,1.08768,0.31724,1.133,6.14,-0.41,6.1536737
24/06/2019 23:30,6.79096,-0.03472,6.791048756,1.08096,0.31528,1.126,5.71,-0.35,5.720716738,6.79096,-0.04472,6.791107244,1.08096,0.31528,1.126,5.71,-0.36,5.721337256
25/06/2019 00:00,6.5948,-0.0336,6.594885594,1.0848,0.3164,1.13,5.51,-0.35,5.521104962,6.5648,-0.2236,6.568606854,1.0848,0.3164,1.13,5.48,-0.54,5.506541564
25/06/2019 00:30,6.42096,-0.14472,6.422590692,1.08096,0.31528,1.126,5.34,-0.46,5.359776115,6.41096,-0.15472,6.412826709,1.08096,0.31528,1.126,5.33,-0.47,5.350682199
25/06/2019 01:00,6.22768,-0.10276,6.228527739,1.08768,0.31724,1.133,5.14,-0.42,5.157130985,6.22768,-0.11276,6.228700747,1.08768,0.31724,1.133,5.14,-0.43,5.157955021
25/06/2019 01:30,6.30096,-0.08472,6.301529529,1.08096,0.31528,1.126,5.22,-0.4,5.235303239,6.30096,-0.09472,6.301671905,1.08096,0.31528,1.126,5.22,-0.41,5.236076776
25/06/2019 02:00,6.45576,-0.10332,6.45658673,1.08576,0.31668,1.131,5.37,-0.42,5.38639954,6.44576,-0.11332,6.446756037,1.08576,0.31668,1.131,5.36,-0.43,5.377220472
25/06/2019 02:30,6.39,-0.105,6.390862618,1.08,0.315,1.125,5.31,-0.42,5.326584271,6.39,-0.115,6.391034736,1.08,0.315,1.125,5.31,-0.43,5.327382096
25/06/2019 03:00,6.39576,-0.14332,6.397365598,1.08576,0.31668,1.131,5.31,-0.46,5.329887428,6.39576,-0.15332,6.39759744,1.08576,0.31668,1.131,5.31,-0.47,5.330759796
25/06/2019 03:30,6.32096,-0.09472,6.321669653,1.08096,0.31528,1.126,5.24,-0.41,5.256015601,6.32096,-0.10472,6.321827394,1.08096,0.31528,1.126,5.24,-0.42,5.256805113
25/06/2019 04:00,6.19864,0.03752,6.198753552,1.08864,0.31752,1.134,5.11,-0.28,5.117665483,6.19864,0.02752,6.19870109,1.08864,0.31752,1.134,5.11,-0.29,5.118222348
25/06/2019 04:30,6.09712,0.04416,6.097279918,1.07712,0.31416,1.122,5.02,-0.27,5.027255713,6.09712,0.04416,6.097279918,1.07712,0.31416,1.122,5.02,-0.27,5.027255713
