Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/06/2019 05:00,6.19768,-0.00276,6.197680615,1.08768,0.31724,1.133,5.11,-0.32,5.120009766,6.19768,-0.01276,6.197693135,1.08768,0.31724,1.133,5.11,-0.33,5.120644491
25/06/2019 05:30,6.21784,0.04312,6.217989514,1.10784,0.32312,1.154,5.11,-0.28,5.117665483,6.21784,0.03312,6.217928208,1.10784,0.32312,1.154,5.11,-0.29,5.118222348
25/06/2019 06:00,6.33536,0.00948,6.335367093,1.09536,0.31948,1.141,5.24,-0.31,5.249161838,6.33536,-0.00052,6.335360021,1.09536,0.31948,1.141,5.24,-0.32,5.249761899
25/06/2019 06:30,6.98296,-0.10122,6.983693568,1.09296,0.31878,1.1385,5.89,-0.42,5.904955546,6.98296,-0.11122,6.983845663,1.09296,0.31878,1.1385,5.89,-0.43,5.905675237
25/06/2019 07:00,7.67736,-0.26702,7.682002099,1.10736,0.32298,1.1535,6.57,-0.59,6.596438433,7.67736,-0.27702,7.682356191,1.10736,0.32298,1.1535,6.57,-0.6,6.597340373
25/06/2019 07:30,8.46344,-0.70358,8.492634541,1.15344,0.33642,1.2015,7.31,-1.04,7.383610228,8.48344,-0.72358,8.514242318,1.15344,0.33642,1.2015,7.33,-1.06,7.406247363
25/06/2019 08:00,8.71112,-0.76634,8.744763499,1.28112,0.37366,1.3345,7.43,-1.14,7.516947519,8.73112,-0.78634,8.766458068,1.28112,0.37366,1.3345,7.45,-1.16,7.539767901
25/06/2019 08:30,8.85664,-0.82348,8.894840718,1.25664,0.36652,1.309,7.6,-1.19,7.692600341,8.88664,-0.83348,8.92564056,1.25664,0.36652,1.309,7.63,-1.2,7.723787931
25/06/2019 09:00,8.892,-0.9165,8.939107128,1.212,0.3535,1.2625,7.68,-1.27,7.784298298,8.922,-0.9265,8.969976937,1.212,0.3535,1.2625,7.71,-1.28,7.815529413
25/06/2019 09:30,8.6716,-0.7312,8.70237324,1.1616,0.3388,1.21,7.51,-1.07,7.585842076,8.6916,-0.7412,8.72314668,1.1616,0.3388,1.21,7.53,-1.08,7.607055935
25/06/2019 10:00,8.89568,-0.75126,8.927346428,1.19568,0.34874,1.2455,7.7,-1.1,7.778174593,8.92568,-0.77126,8.958939974,1.19568,0.34874,1.2455,7.73,-1.12,7.810716997
25/06/2019 10:30,8.89856,-0.75042,8.93014559,1.19856,0.34958,1.2485,7.7,-1.1,7.778174593,8.92856,-0.77042,8.961737033,1.19856,0.34958,1.2485,7.73,-1.12,7.810716997
25/06/2019 11:00,9.01784,-0.86438,9.059171654,1.28784,0.37562,1.3415,7.73,-1.24,7.828824944,9.05784,-0.87438,9.099945376,1.28784,0.37562,1.3415,7.77,-1.25,7.869904701
25/06/2019 11:30,8.808,-0.7485,8.839746391,1.308,0.3815,1.3625,7.5,-1.13,7.58464897,8.828,-0.7585,8.860525168,1.308,0.3815,1.3625,7.52,-1.14,7.605918748
25/06/2019 12:00,8.84016,-0.87912,8.883765013,1.34016,0.39088,1.396,7.5,-1.27,7.606766724,8.86016,-0.89912,8.90566404,1.34016,0.39088,1.396,7.52,-1.29,7.629842724
25/06/2019 12:30,8.93168,-0.87326,8.974268252,1.29168,0.37674,1.3455,7.64,-1.25,7.741582526,8.95168,-0.89326,8.996137407,1.29168,0.37674,1.3455,7.66,-1.27,7.764566955
25/06/2019 13:00,8.59536,-0.34552,8.602301878,1.21536,0.35448,1.266,7.38,-0.7,7.413123498,8.57536,-0.78552,8.611262439,1.21536,0.35448,1.266,7.36,-1.14,7.447764765
25/06/2019 13:30,8.85528,-0.27846,8.859657096,1.20528,0.35154,1.2555,7.65,-0.63,7.675897342,8.82528,-1.02846,8.885004055,1.20528,0.35154,1.2555,7.62,-1.38,7.743952479
25/06/2019 14:00,8.67752,-0.34864,8.684520896,1.06752,0.31136,1.112,7.61,-0.66,7.638566619,8.64752,-1.09864,8.717029999,1.06752,0.31136,1.112,7.58,-1.41,7.71002594
25/06/2019 14:30,8.64224,-0.37018,8.650164475,1.06224,0.30982,1.1065,7.58,-0.68,7.610440198,8.60224,-1.12018,8.674868083,1.06224,0.30982,1.1065,7.54,-1.43,7.674405514
25/06/2019 15:00,8.4824,-0.3168,8.488313849,1.1424,0.3332,1.19,7.34,-0.65,7.368724449,8.4424,-1.0668,8.509534652,1.1424,0.3332,1.19,7.3,-1.4,7.433034374
25/06/2019 15:30,8.28176,-0.15532,8.283216344,1.18176,0.34468,1.231,7.1,-0.5,7.11758386,8.22176,-0.91532,8.27255391,1.18176,0.34468,1.231,7.04,-1.26,7.151866889
25/06/2019 16:00,8.72256,-0.37092,8.730442978,1.16256,0.33908,1.211,7.56,-0.71,7.593266754,8.68256,-1.13092,8.755902478,1.16256,0.33908,1.211,7.52,-1.47,7.662329933
25/06/2019 16:30,9.00712,-0.32584,9.013011838,1.31712,0.38416,1.372,7.69,-0.71,7.722706779,8.97712,-1.08584,9.042551189,1.31712,0.38416,1.372,7.66,-1.47,7.799775638
25/06/2019 17:00,8.92576,-0.03582,8.925831874,1.38576,0.40418,1.4435,7.54,-0.44,7.552827285,8.89576,-0.79582,8.931286327,1.38576,0.40418,1.4435,7.51,-1.2,7.605267911
25/06/2019 17:30,8.72648,0.17814,8.728298061,1.29648,0.37814,1.3505,7.43,-0.2,7.432691303,8.68648,-0.50186,8.700965363,1.29648,0.37814,1.3505,7.39,-0.88,7.442210693
25/06/2019 18:00,8.63608,0.34594,8.643005973,1.18608,0.34594,1.2355,7.45,0,7.45,8.57608,-0.40406,8.58559332,1.18608,0.34594,1.2355,7.39,-0.75,7.427960689
25/06/2019 18:30,8.66344,0.35392,8.67066618,1.21344,0.35392,1.264,7.45,0,7.45,8.60344,-0.35608,8.610805584,1.21344,0.35392,1.264,7.39,-0.71,7.424028556
25/06/2019 19:00,8.6604,0.3122,8.666025444,1.0704,0.3122,1.115,7.59,0,7.59,8.6304,-0.3978,8.63956301,1.0704,0.3122,1.115,7.56,-0.71,7.593266754
25/06/2019 19:30,8.71608,0.49844,8.730320326,1.12608,0.32844,1.173,7.59,0.17,7.591903582,8.68608,-0.34156,8.692792934,1.12608,0.32844,1.173,7.56,-0.67,7.589631085
25/06/2019 20:00,8.49056,0.48808,8.504577074,1.09056,0.31808,1.136,7.4,0.17,7.401952445,8.45056,-0.35192,8.457884606,1.09056,0.31808,1.136,7.36,-0.67,7.390433005
25/06/2019 20:30,8.42152,0.50836,8.436849471,1.09152,0.31836,1.137,7.33,0.19,7.332462069,8.38152,-0.30164,8.386946059,1.09152,0.31836,1.137,7.29,-0.62,7.31631738
25/06/2019 21:00,8.22248,0.48864,8.236986488,1.09248,0.31864,1.138,7.13,0.17,7.13202636,8.17248,-0.31136,8.178409038,1.09248,0.31864,1.138,7.08,-0.63,7.107974395
25/06/2019 21:30,8.41688,-2.62716,8.81736007,1.10688,0.32284,1.153,7.31,-2.95,7.88280407,7.60688,2.69284,8.069449213,1.10688,0.32284,1.153,6.5,2.37,6.918590897
25/06/2019 22:00,8.4284,-3.4138,9.093511808,1.1184,0.3262,1.165,7.31,-3.74,8.211193579,7.4484,3.2762,8.137084797,1.1184,0.3262,1.165,6.33,2.95,6.98365234
25/06/2019 22:30,8.24912,-3.46484,8.94723963,1.14912,0.33516,1.197,7.1,-3.8,8.05294977,7.25912,3.25516,7.955557165,1.14912,0.33516,1.197,6.11,2.92,6.77189043
25/06/2019 23:00,7.81608,-3.45156,8.544259652,1.12608,0.32844,1.173,6.69,-3.78,7.684041905,6.81608,3.29844,7.572229064,1.12608,0.32844,1.173,5.69,2.97,6.418488919
25/06/2019 23:30,7.43392,-3.44344,8.192706854,1.15392,0.33656,1.202,6.28,-3.78,7.329856752,6.42392,3.34656,7.243356404,1.15392,0.33656,1.202,5.27,3.01,6.06901969
26/06/2019 00:00,6.64736,-0.14952,6.649041375,1.16736,0.34048,1.216,5.48,-0.49,5.501863321,6.62736,-0.09952,6.628107181,1.16736,0.34048,1.216,5.46,-0.44,5.477700247
26/06/2019 00:30,6.38552,-0.09464,6.386221293,1.11552,0.32536,1.162,5.27,-0.42,5.286709752,6.38552,-0.11464,6.38654899,1.11552,0.32536,1.162,5.27,-0.44,5.288336222
26/06/2019 01:00,6.28112,-0.04884,6.281309879,1.10112,0.32116,1.147,5.18,-0.37,5.193197474,6.28112,-0.05884,6.281395593,1.10112,0.32116,1.147,5.18,-0.38,5.193919522
26/06/2019 01:30,6.41632,-0.08024,6.416821705,1.09632,0.31976,1.142,5.32,-0.4,5.335016401,6.41632,-0.10024,6.41710296,1.09632,0.31976,1.142,5.32,-0.42,5.336553195
26/06/2019 02:00,6.50128,-0.13296,6.502639464,1.12128,0.32704,1.168,5.38,-0.46,5.399629617,6.50128,-0.14296,6.502851621,1.12128,0.32704,1.168,5.38,-0.47,5.400490718
26/06/2019 02:30,6.4636,-0.1352,6.465013844,1.1136,0.3248,1.16,5.35,-0.46,5.369739286,6.4636,-0.1452,6.4652307,1.1136,0.3248,1.16,5.35,-0.47,5.37060518
26/06/2019 03:00,6.4588,-0.1866,6.461494951,1.1088,0.3234,1.155,5.35,-0.51,5.374253437,6.4588,-0.1966,6.46179147,1.1088,0.3234,1.155,5.35,-0.52,5.375211624
26/06/2019 03:30,6.43072,-0.15604,6.432612859,1.11072,0.32396,1.157,5.32,-0.48,5.341610244,6.43072,-0.16604,6.432863204,1.11072,0.32396,1.157,5.32,-0.49,5.342518133
26/06/2019 04:00,6.31128,-0.00296,6.311280694,1.12128,0.32704,1.168,5.19,-0.33,5.200480747,6.31128,-0.02296,6.311321763,1.12128,0.32704,1.168,5.19,-0.35,5.201788154
26/06/2019 04:30,6.31032,0.02676,6.31037674,1.12032,0.32676,1.167,5.19,-0.3,5.19866329,6.31032,0.00676,6.310323621,1.12032,0.32676,1.167,5.19,-0.32,5.199855767
26/06/2019 05:00,6.25824,0.07032,6.258635059,1.09824,0.32032,1.144,5.16,-0.25,5.166052652,6.25824,0.06032,6.25853069,1.09824,0.32032,1.144,5.16,-0.26,5.166546235
26/06/2019 05:30,6.26976,0.08368,6.270318397,1.10976,0.32368,1.156,5.16,-0.24,5.16557838,6.26976,0.07368,6.270192916,1.10976,0.32368,1.156,5.16,-0.25,5.166052652
26/06/2019 06:00,6.45592,0.08256,6.456447878,1.10592,0.32256,1.152,5.35,-0.24,5.355380472,6.45592,0.07256,6.456327749,1.10592,0.32256,1.152,5.35,-0.25,5.355837936
26/06/2019 06:30,7.16688,-0.07966,7.167322697,1.16688,0.34034,1.2155,6,-0.42,6.014682036,7.16688,-0.09966,7.167572884,1.16688,0.34034,1.2155,6,-0.44,6.016111701
26/06/2019 07:00,7.93192,-0.46944,7.945799444,1.20192,0.35056,1.252,6.73,-0.82,6.779771383,7.93192,-0.47944,7.946396517,1.20192,0.35056,1.252,6.73,-0.83,6.780988129
26/06/2019 07:30,8.54384,-0.71138,8.573404426,1.26384,0.36862,1.3165,7.28,-1.08,7.359673906,8.56384,-0.72138,8.594169224,1.26384,0.36862,1.3165,7.3,-1.09,7.380928126
26/06/2019 08:00,8.95704,-0.86878,8.999074633,1.06704,0.31122,1.1115,7.89,-1.18,7.977750309,8.99704,-0.87878,9.039855256,1.06704,0.31122,1.1115,7.93,-1.19,8.018790432
26/06/2019 08:30,8.76816,-0.84012,8.808316037,1.02816,0.29988,1.071,7.74,-1.14,7.823503052,8.80816,-0.86012,8.850055876,1.02816,0.29988,1.071,7.78,-1.16,7.866002797
26/06/2019 09:00,8.46488,-0.71066,8.494658972,1.09488,0.31934,1.1405,7.37,-1.03,7.441626166,8.47488,-0.73066,8.506318537,1.09488,0.31934,1.1405,7.38,-1.05,7.454320895
26/06/2019 09:30,8.37136,-0.66002,8.397338546,1.13136,0.32998,1.1785,7.24,-0.99,7.307372989,8.38136,-0.67002,8.408098611,1.13136,0.32998,1.1785,7.25,-1,7.318640584
26/06/2019 10:00,8.41328,-0.72446,8.444413695,1.25328,0.36554,1.3055,7.16,-1.09,7.242492665,8.42328,-0.73446,8.455239645,1.25328,0.36554,1.3055,7.17,-1.1,7.253888612
26/06/2019 10:30,8.49704,-0.66628,8.523122538,1.48704,0.43372,1.549,7.01,-1.1,7.095780436,8.51704,-0.68628,8.544644557,1.48704,0.43372,1.549,7.03,-1.12,7.118658582
26/06/2019 11:00,8.44552,-0.66464,8.471632334,1.59552,0.46536,1.662,6.85,-1.13,6.942578772,8.45552,-0.68464,8.483192229,1.59552,0.46536,1.662,6.86,-1.15,6.955724261
26/06/2019 11:30,8.22384,-0.75638,8.258550421,1.62384,0.47362,1.6915,6.6,-1.23,6.713635379,8.22384,-0.76638,8.259472299,1.62384,0.47362,1.6915,6.6,-1.24,6.715474667
26/06/2019 12:00,8.24992,-0.76044,8.284892818,1.60992,0.46956,1.677,6.64,-1.23,6.752962313,8.24992,-0.77044,8.285816665,1.60992,0.46956,1.677,6.64,-1.24,6.754790892
26/06/2019 12:30,8.26512,-0.76184,8.300157155,1.60512,0.46816,1.672,6.66,-1.23,6.772628736,8.27512,-0.77184,8.311037721,1.60512,0.46816,1.672,6.67,-1.24,6.784283308
26/06/2019 13:00,8.30472,-0.75904,8.339335465,1.61472,0.47096,1.682,6.69,-1.23,6.802132019,8.31472,-0.76904,8.350209051,1.61472,0.47096,1.682,6.7,-1.24,6.813780155
26/06/2019 13:30,8.42688,-0.78216,8.463101134,1.70688,0.49784,1.778,6.72,-1.28,6.840818664,8.43688,-0.80216,8.474928011,1.70688,0.49784,1.778,6.73,-1.3,6.854407341
26/06/2019 14:00,8.71928,-0.92896,8.768626483,1.64928,0.48104,1.718,7.07,-1.41,7.209230195,8.73928,-0.93896,8.789576827,1.64928,0.48104,1.718,7.09,-1.42,7.230802169
26/06/2019 14:30,8.68152,-0.95914,8.734342508,1.75152,0.51086,1.8245,6.93,-1.47,7.084193673,8.69152,-0.96914,8.745384626,1.75152,0.51086,1.8245,6.94,-1.48,7.096055242
26/06/2019 15:00,8.72272,-0.98504,8.778163134,1.66272,0.48496,1.732,7.06,-1.47,7.211414563,8.73272,-0.99504,8.789226542,1.66272,0.48496,1.732,7.07,-1.48,7.223247192
26/06/2019 15:30,8.5096,-0.7597,8.543444051,1.7496,0.5103,1.8225,6.76,-1.27,6.878262862,8.5196,-0.7697,8.554298466,1.7496,0.5103,1.8225,6.77,-1.28,6.889941945
26/06/2019 16:00,8.8308,-0.8556,8.872151937,1.6608,0.4844,1.73,7.17,-1.34,7.294141485,8.8408,-0.8656,8.883074243,1.6608,0.4844,1.73,7.18,-1.35,7.305812754
26/06/2019 16:30,8.976,-0.802,9.011757875,1.536,0.448,1.6,7.44,-1.25,7.544275976,9.006,-0.822,9.043435188,1.536,0.448,1.6,7.47,-1.27,7.577189453
26/06/2019 17:00,9.10256,-0.66592,9.126885997,1.52256,0.44408,1.586,7.58,-1.11,7.66084199,9.12256,-0.67592,9.147566277,1.52256,0.44408,1.586,7.6,-1.12,7.682083051
26/06/2019 17:30,8.89744,-0.29908,8.902465243,1.47744,0.43092,1.539,7.42,-0.73,7.455823228,8.91744,-0.30908,8.922794775,1.47744,0.43092,1.539,7.44,-0.74,7.476710507
26/06/2019 18:00,9.02616,-0.20362,9.028456427,1.49616,0.43638,1.5585,7.53,-0.64,7.557148933,9.05616,-0.21362,9.058679123,1.49616,0.43638,1.5585,7.56,-0.65,7.58789167
26/06/2019 18:30,9.00456,-0.15992,9.005979969,1.47456,0.43008,1.536,7.53,-0.59,7.553078842,9.03456,-0.16992,9.036157768,1.47456,0.43008,1.536,7.56,-0.6,7.583772148
26/06/2019 19:00,8.82656,-0.15142,8.827858713,1.36656,0.39858,1.4235,7.46,-0.55,7.480247322,8.84656,-0.17142,8.848220649,1.36656,0.39858,1.4235,7.48,-0.57,7.501686477
26/06/2019 19:30,8.78872,-0.17704,8.790502966,1.27872,0.37296,1.332,7.51,-0.55,7.530112881,8.81872,-0.19704,8.820920995,1.27872,0.37296,1.332,7.54,-0.57,7.561514399
26/06/2019 20:00,8.64488,-0.18566,8.646873415,1.21488,0.35434,1.2655,7.43,-0.54,7.449597305,8.66488,-0.19566,8.667088799,1.21488,0.35434,1.2655,7.45,-0.55,7.470274426
26/06/2019 20:30,8.64776,-0.22232,8.650617273,1.15776,0.33768,1.206,7.49,-0.56,7.510905405,8.66776,-0.24232,8.671146545,1.15776,0.33768,1.206,7.51,-0.58,7.532363507
26/06/2019 21:00,8.482,-0.224,8.484957277,1.152,0.336,1.2,7.33,-0.56,7.351360418,8.492,-0.244,8.495504694,1.152,0.336,1.2,7.34,-0.58,7.362879871
26/06/2019 21:30,8.40072,-0.18604,8.402779742,1.11072,0.32396,1.157,7.29,-0.51,7.307817732,8.42072,-0.19604,8.423001662,1.11072,0.32396,1.157,7.31,-0.52,7.328471873
26/06/2019 22:00,8.07496,-0.13772,8.076134335,1.10496,0.32228,1.151,6.97,-0.46,6.985162847,8.08496,-0.14772,8.086309381,1.10496,0.32228,1.151,6.98,-0.47,6.995805886
26/06/2019 22:30,7.80136,-0.12752,7.802402143,1.07136,0.31248,1.116,6.73,-0.44,6.744368021,7.81136,-0.14752,7.812752857,1.07136,0.31248,1.116,6.74,-0.46,6.755679092
26/06/2019 23:00,7.39232,-0.08724,7.392834761,1.07232,0.31276,1.117,6.32,-0.4,6.332645577,7.39232,-0.09724,7.392959529,1.07232,0.31276,1.117,6.32,-0.41,6.333285088
26/06/2019 23:30,6.90656,-0.04892,6.906733251,1.06656,0.31108,1.111,5.84,-0.36,5.851085369,6.90656,-0.05892,6.906811319,1.06656,0.31108,1.111,5.84,-0.37,5.851709152
27/06/2019 00:00,6.5996,0.0478,6.599773102,1.0896,0.3178,1.135,5.51,-0.27,5.516611279,6.5996,0.0378,6.599708251,1.0896,0.3178,1.135,5.51,-0.28,5.517109751
27/06/2019 00:30,6.37824,0.09032,6.378879463,1.09824,0.32032,1.144,5.28,-0.23,5.285007096,6.37824,0.08032,6.378745707,1.09824,0.32032,1.144,5.28,-0.24,5.285451731
27/06/2019 01:00,6.30208,0.11144,6.303065223,1.10208,0.32144,1.148,5.2,-0.21,5.204238657,6.30208,0.10144,6.30289635,1.10208,0.32144,1.148,5.2,-0.22,5.204651765
27/06/2019 01:30,6.39592,0.07256,6.396331574,1.10592,0.32256,1.152,5.29,-0.25,5.295904078,6.38592,0.06256,6.386226429,1.10592,0.32256,1.152,5.28,-0.26,5.286397639
27/06/2019 02:00,6.5692,-0.0794,6.569679825,1.0992,0.3206,1.145,5.47,-0.4,5.484605729,6.5692,-0.0894,6.569808292,1.0992,0.3206,1.145,5.47,-0.41,5.48534411
27/06/2019 02:30,6.55288,-0.08416,6.55342042,1.08288,0.31584,1.128,5.47,-0.4,5.484605729,6.55288,-0.09416,6.55355647,1.08288,0.31584,1.128,5.47,-0.41,5.48534411
27/06/2019 03:00,6.42808,-0.05556,6.428320107,1.07808,0.31444,1.123,5.35,-0.37,5.36277913,6.42808,-0.06556,6.428414315,1.07808,0.31444,1.123,5.35,-0.38,5.363478349
27/06/2019 03:30,6.41752,-0.05864,6.417787906,1.06752,0.31136,1.112,5.35,-0.37,5.36277913,6.41752,-0.06864,6.417887067,1.06752,0.31136,1.112,5.35,-0.38,5.363478349
27/06/2019 04:00,6.3204,-0.0378,6.320513033,1.0704,0.3122,1.115,5.25,-0.35,5.261653732,6.3304,-0.0578,6.330663867,1.0704,0.3122,1.115,5.26,-0.37,5.27299725
27/06/2019 04:30,6.3456,-0.0592,6.345876141,1.0656,0.3108,1.11,5.28,-0.37,5.292948139,6.3456,-0.0692,6.345977309,1.0656,0.3108,1.11,5.28,-0.38,5.293656581
27/06/2019 05:00,6.3052,-0.0364,6.305305068,1.0752,0.3136,1.12,5.23,-0.35,5.241698198,6.3052,-0.0564,6.305452244,1.0752,0.3136,1.12,5.23,-0.37,5.243071619
27/06/2019 05:30,6.3728,-0.0371,6.37290799,1.0728,0.3129,1.1175,5.3,-0.35,5.311544032,6.3728,-0.0571,6.373055802,1.0728,0.3129,1.1175,5.3,-0.37,5.312899397
27/06/2019 06:00,6.64096,-0.04722,6.641127875,1.14096,0.33278,1.1885,5.5,-0.38,5.513111644,6.64096,-0.05722,6.641206506,1.14096,0.33278,1.1885,5.5,-0.39,5.513809935
27/06/2019 06:30,7.26592,-0.23244,7.269636979,1.22592,0.35756,1.277,6.04,-0.59,6.068747812,7.27592,-0.24244,7.279958036,1.22592,0.35756,1.277,6.05,-0.6,6.079679268
27/06/2019 07:00,7.8268,-0.4176,7.837932636,1.2768,0.3724,1.33,6.55,-0.79,6.597469212,7.8368,-0.4276,7.848456918,1.2768,0.3724,1.33,6.56,-0.8,6.608600457
27/06/2019 07:30,8.66264,-0.83548,8.702836239,1.35264,0.39452,1.409,7.31,-1.23,7.41275927,8.68264,-0.85548,8.724682424,1.35264,0.39452,1.409,7.33,-1.25,7.435818718
27/06/2019 08:00,9.12952,-1.13014,9.19920387,1.43952,0.41986,1.4995,7.69,-1.55,7.844654231,9.15952,-1.14014,9.230207248,1.43952,0.41986,1.4995,7.72,-1.56,7.876039614
27/06/2019 08:30,8.96992,-1.15044,9.043394108,1.60992,0.46956,1.677,7.36,-1.62,7.536179403,8.98992,-1.16044,9.064506749,1.60992,0.46956,1.677,7.38,-1.63,7.557863455
27/06/2019 09:00,8.62152,-1.16164,8.699426108,1.81152,0.52836,1.887,6.81,-1.69,7.016566112,8.63152,-1.17164,8.710676082,1.81152,0.52836,1.887,6.82,-1.7,7.028684087
27/06/2019 09:30,8.43384,-1.09388,8.504482971,2.28384,0.66612,2.379,6.15,-1.76,6.396882053,8.44384,-1.10388,8.515690518,2.28384,0.66612,2.379,6.16,-1.77,6.409251126
27/06/2019 10:00,8.34672,-1.08054,8.416371038,2.46672,0.71946,2.5695,5.88,-1.8,6.149341428,8.34672,-1.09054,8.417660735,2.46672,0.71946,2.5695,5.88,-1.81,6.152276002
27/06/2019 10:30,8.3496,-1.0947,8.421056243,2.3496,0.6853,2.4475,6,-1.78,6.258466266,8.3496,-1.1047,8.422362035,2.3496,0.6853,2.4475,6,-1.79,6.261317753
27/06/2019 11:00,8.48256,-1.14592,8.559611954,2.48256,0.72408,2.586,6,-1.87,6.284655917,8.48256,-1.15592,8.560956442,2.48256,0.72408,2.586,6,-1.88,6.287638666
27/06/2019 11:30,8.46232,-1.22724,8.550846613,2.75232,0.80276,2.867,5.71,-2.03,6.06011551,8.47232,-1.24724,8.563633213,2.75232,0.80276,2.867,5.72,-2.05,6.076257072
27/06/2019 12:00,8.3276,-1.1857,8.411587618,2.7576,0.8043,2.8725,5.57,-1.99,5.914811916,8.3376,-1.1957,8.422901653,2.7576,0.8043,2.8725,5.58,-2,5.927596477
27/06/2019 12:30,8.06352,-1.12814,8.142054695,2.78352,0.81186,2.8995,5.28,-1.94,5.625122221,8.07352,-1.13814,8.15334826,2.78352,0.81186,2.8995,5.29,-1.95,5.637960624
27/06/2019 13:00,7.26208,-0.84106,7.310621578,3.08208,0.89894,3.2105,4.18,-1.74,4.527692569,7.26208,-0.85106,7.311778788,3.08208,0.89894,3.2105,4.18,-1.75,4.53154499
27/06/2019 13:30,7.51336,-0.98152,7.577200011,3.18336,0.92848,3.316,4.33,-1.91,4.732546883,7.52336,-0.99152,7.588416014,3.18336,0.92848,3.316,4.34,-1.92,4.745734927
27/06/2019 14:00,7.564,-1.1205,7.646542765,3.564,1.0395,3.7125,4,-2.16,4.545943246,7.574,-1.1405,7.659387459,3.564,1.0395,3.7125,4.01,-2.18,4.564263358
27/06/2019 14:30,6.9328,-0.9996,7.004492558,3.5328,1.0304,3.68,3.4,-2.03,3.959911615,6.9428,-1.0096,7.015822404,3.5328,1.0304,3.68,3.41,-2.04,3.973625549
27/06/2019 15:00,7.0932,-1.0199,7.166148355,3.4632,1.0101,3.6075,3.63,-2.03,4.159062394,7.1032,-1.0299,7.177474782,3.4632,1.0101,3.6075,3.64,-2.04,4.172673004
27/06/2019 15:30,7.30936,-1.05602,7.38525029,3.33936,0.97398,3.4785,3.97,-2.03,4.45890121,7.31936,-1.06602,7.396582282,3.33936,0.97398,3.4785,3.98,-2.04,4.472359556
27/06/2019 16:00,7.5404,-1.0578,7.614234893,3.2304,0.9422,3.365,4.31,-2,4.751431363,7.5504,-1.0678,7.625531916,3.2304,0.9422,3.365,4.32,-2.01,4.764714052
27/06/2019 16:30,7.59432,-0.87624,7.644703578,3.06432,0.89376,3.192,4.53,-1.77,4.863517246,7.60432,-0.88624,7.655788921,3.06432,0.89376,3.192,4.54,-1.78,4.876474136
27/06/2019 17:00,7.77736,-0.62952,7.802795909,2.84736,0.83048,2.966,4.93,-1.46,5.141643706,7.77736,-0.63952,7.803609062,2.84736,0.83048,2.966,4.93,-1.47,5.1444922
27/06/2019 17:30,7.72104,-0.32428,7.727846802,2.59104,0.75572,2.699,5.13,-1.08,5.242451717,7.72104,-0.34428,7.728711885,2.59104,0.75572,2.699,5.13,-1.1,5.246608428
27/06/2019 18:00,7.82664,-0.22848,7.829974253,2.33664,0.68152,2.434,5.49,-0.91,5.564907906,7.82664,-0.23848,7.830272435,2.33664,0.68152,2.434,5.49,-0.92,5.566551895
27/06/2019 18:30,8.06856,-0.28542,8.073606694,2.03856,0.59458,2.1235,6.03,-0.88,6.093873973,8.06856,-0.29542,8.073966401,2.03856,0.59458,2.1235,6.03,-0.89,6.095326078
27/06/2019 19:00,8.10984,-0.32838,8.116485585,1.71984,0.50162,1.7915,6.39,-0.83,6.443679073,8.11984,-0.34838,8.127310149,1.71984,0.50162,1.7915,6.4,-0.85,6.456198572
27/06/2019 19:30,8.19912,-0.40734,8.209232281,1.44912,0.42266,1.5095,6.75,-0.83,6.800838184,8.20912,-0.42734,8.220235438,1.44912,0.42266,1.5095,6.76,-0.85,6.813229777
27/06/2019 20:00,8.31752,-0.37864,8.326133989,1.30752,0.38136,1.362,7.01,-0.76,7.051077932,8.32752,-0.39864,8.337056027,1.30752,0.38136,1.362,7.02,-0.78,7.063200408
27/06/2019 20:30,8.20136,-0.39252,8.2107477,1.19136,0.34748,1.241,7.01,-0.74,7.048950276,8.21136,-0.40252,8.221219824,1.19136,0.34748,1.241,7.02,-0.75,7.059950425
27/06/2019 21:00,8.01792,-0.11644,8.018765454,1.17792,0.34356,1.227,6.84,-0.46,6.855450386,8.02792,-0.12644,8.028915655,1.17792,0.34356,1.227,6.85,-0.47,6.866105155
27/06/2019 21:30,8.0032,-0.1024,8.003855071,1.1232,0.3276,1.17,6.88,-0.43,6.893424403,8.0032,-0.1124,8.003989255,1.1232,0.3276,1.17,6.88,-0.44,6.89405541
27/06/2019 22:00,7.89016,-0.14912,7.89156902,1.10016,0.32088,1.146,6.79,-0.47,6.80624713,7.89016,-0.15912,7.891764315,1.10016,0.32088,1.146,6.79,-0.48,6.806944983
27/06/2019 22:30,7.72512,-0.14184,7.726422044,1.12512,0.32816,1.172,6.6,-0.47,6.616713686,7.72512,-0.15184,7.726612091,1.12512,0.32816,1.172,6.6,-0.48,6.617431526
27/06/2019 23:00,7.33072,-0.08604,7.331224904,1.11072,0.32396,1.157,6.22,-0.41,6.233498215,7.33072,-0.09604,7.331349085,1.11072,0.32396,1.157,6.22,-0.42,6.234163938
27/06/2019 23:30,6.79472,0.01096,6.794728839,1.13472,0.33096,1.182,5.66,-0.32,5.669038719,6.79472,0.00096,6.794720068,1.13472,0.33096,1.182,5.66,-0.33,5.66961198
28/06/2019 00:00,6.53736,0.10048,6.538132149,1.16736,0.34048,1.216,5.37,-0.24,5.375360453,6.53736,0.09048,6.537986112,1.16736,0.34048,1.216,5.37,-0.25,5.375816217
28/06/2019 00:30,6.25784,0.13312,6.259255739,1.10784,0.32312,1.154,5.15,-0.19,5.153503663,6.25784,0.12312,6.259051046,1.10784,0.32312,1.154,5.15,-0.2,5.153882032
28/06/2019 01:00,6.20184,0.03012,6.20191314,1.13184,0.33012,1.179,5.07,-0.3,5.078867984,6.19184,0.02012,6.191872689,1.13184,0.33012,1.179,5.06,-0.31,5.069487154
28/06/2019 01:30,6.2444,-0.0508,6.244606633,1.0944,0.3192,1.14,5.15,-0.37,5.163274155,6.2444,-0.0608,6.244695989,1.0944,0.3192,1.14,5.15,-0.38,5.164000387
28/06/2019 02:00,6.30312,-0.06284,6.303433239,1.05312,0.30716,1.097,5.25,-0.37,5.263021946,6.30312,-0.07284,6.303540862,1.05312,0.30716,1.097,5.25,-0.38,5.263734416
28/06/2019 02:30,6.36928,-0.08396,6.369833357,1.04928,0.30604,1.093,5.32,-0.39,5.334275958,6.36928,-0.09396,6.369973014,1.04928,0.30604,1.093,5.32,-0.4,5.335016401
28/06/2019 03:00,6.28872,-0.09704,6.289468658,1.03872,0.30296,1.082,5.25,-0.4,5.265216045,6.28872,-0.10704,6.289630895,1.03872,0.30296,1.082,5.25,-0.41,5.265985188
28/06/2019 03:30,6.22376,0.03568,6.223862274,1.01376,0.29568,1.056,5.21,-0.26,5.21648349,6.22376,0.02568,6.223812979,1.01376,0.29568,1.056,5.21,-0.27,5.21699147
28/06/2019 04:00,6.2012,0.0466,6.201375089,1.0512,0.3066,1.095,5.15,-0.26,5.15655893,6.2012,0.0366,6.201308007,1.0512,0.3066,1.095,5.15,-0.27,5.157072813
28/06/2019 04:30,6.6764,-3.2748,7.436304996,1.0464,0.3052,1.09,5.63,-3.58,6.671828835,5.7164,3.3452,6.623261432,1.0464,0.3052,1.09,4.67,3.04,5.572297551
28/06/2019 05:00,6.588,-3.286,7.362033686,1.008,0.294,1.05,5.58,-3.58,6.629690792,5.608,3.434,6.575866483,1.008,0.294,1.05,4.6,3.14,5.569524217
28/06/2019 05:30,6.5068,-3.1976,7.250040827,1.0368,0.3024,1.08,5.47,-3.5,6.493912534,5.5468,3.5124,6.565359396,1.0368,0.3024,1.08,4.51,3.21,5.535720369
28/06/2019 06:00,6.74288,-3.20416,7.465458593,1.08288,0.31584,1.128,5.66,-3.52,6.66528319,5.77288,3.49584,6.748854777,1.08288,0.31584,1.128,4.69,3.18,5.66643627
28/06/2019 06:30,7.36488,-3.32316,8.079904071,1.15488,0.33684,1.203,6.21,-3.66,7.208307707,6.39488,3.35684,7.222386378,1.15488,0.33684,1.203,5.24,3.02,6.047974868
28/06/2019 07:00,8.09,-3.64,8.871172414,1.2,0.35,1.25,6.89,-3.99,7.961921879,7.12,3.04,7.741834408,1.2,0.35,1.25,5.92,2.69,6.502499519
28/06/2019 07:30,8.78592,-4.07494,9.6849123,1.28592,0.37506,1.3395,7.5,-4.45,8.720808449,7.82592,2.56506,8.235566565,1.28592,0.37506,1.3395,6.54,2.19,6.896934101
28/06/2019 08:00,8.89728,-2.41246,9.218544063,1.39728,0.40754,1.4555,7.5,-2.82,8.012640014,8.45728,0.59754,8.478362994,1.39728,0.40754,1.4555,7.06,0.19,7.062556194
28/06/2019 08:30,8.68992,-0.92544,8.739058805,1.48992,0.43456,1.552,7.2,-1.36,7.327318746,8.70992,-0.93544,8.760008813,1.48992,0.43456,1.552,7.22,-1.37,7.348829839
28/06/2019 09:00,8.542,-0.9115,8.590494529,1.572,0.4585,1.6375,6.97,-1.37,7.1033654,8.552,-0.9315,8.60258079,1.572,0.4585,1.6375,6.98,-1.39,7.117056976
28/06/2019 09:30,8.38336,-0.82152,8.423515893,1.74336,0.50848,1.816,6.64,-1.33,6.77189043,8.39336,-0.83152,8.434448269,1.74336,0.50848,1.816,6.65,-1.34,6.783664202
28/06/2019 10:00,8.08464,-0.71698,8.11637014,1.96464,0.57302,2.0465,6.12,-1.29,6.254478396,8.08464,-0.72698,8.117259627,1.96464,0.57302,2.0465,6.12,-1.3,6.256548569
28/06/2019 10:30,7.87616,-0.73112,7.910021037,2.39616,0.69888,2.496,5.48,-1.43,5.663505981,7.87616,-0.74112,7.910951599,2.39616,0.69888,2.496,5.48,-1.44,5.666039181
28/06/2019 11:00,7.83976,-0.79382,7.879846893,2.72976,0.79618,2.8435,5.11,-1.59,5.35165395,7.84976,-0.80382,7.890808492,2.72976,0.79618,2.8435,5.12,-1.6,5.364177477
28/06/2019 11:30,7.7668,-0.8726,7.815664591,3.0768,0.8974,3.205,4.69,-1.77,5.012883402,7.7768,-0.8826,7.826723516,3.0768,0.8974,3.205,4.7,-1.78,5.025773572
28/06/2019 12:00,7.38584,-0.85038,7.434633727,3.49584,1.01962,3.6415,3.89,-1.87,4.316132528,7.38584,-0.86038,7.435784172,3.49584,1.01962,3.6415,3.89,-1.88,4.320474511
28/06/2019 12:30,7.28568,-0.86876,7.337293575,3.53568,1.03124,3.683,3.75,-1.9,4.203867267,7.28568,-0.87876,7.338484326,3.53568,1.03124,3.683,3.75,-1.91,4.208396369
28/06/2019 13:00,7.06096,-0.59722,7.086171593,3.54096,1.03278,3.6885,3.52,-1.63,3.879084944,7.07096,-0.60722,7.096984673,3.54096,1.03278,3.6885,3.53,-1.64,3.89236432
28/06/2019 13:30,7.11672,-0.66304,7.147539829,3.48672,1.01696,3.632,3.63,-1.68,3.999912499,7.12672,-0.67304,7.158430051,3.48672,1.01696,3.632,3.64,-1.69,4.013190751
28/06/2019 14:00,7.2424,-0.9043,7.298637972,3.4824,1.0157,3.6275,3.76,-1.92,4.221847937,7.2524,-0.9143,7.309805076,3.4824,1.0157,3.6275,3.77,-1.93,4.235304003
28/06/2019 14:30,7.3408,-0.9581,7.403060195,3.4008,0.9919,3.5425,3.94,-1.95,4.396146039,7.3508,-0.9681,7.414275302,3.4008,0.9919,3.5425,3.95,-1.96,4.409546462
28/06/2019 15:00,7.25864,-0.90748,7.315146929,3.36864,0.98252,3.509,3.89,-1.89,4.324835257,7.26864,-0.91748,7.326315377,3.36864,0.98252,3.509,3.9,-1.9,4.338202393
28/06/2019 15:30,7.03776,-0.66982,7.069563257,3.25776,0.95018,3.3935,3.78,-1.62,4.112517477,7.04776,-0.67982,7.080471471,3.25776,0.95018,3.3935,3.79,-1.63,4.125651464
28/06/2019 16:00,7.2256,-0.7317,7.262553287,3.0456,0.8883,3.1725,4.18,-1.62,4.48294546,7.2356,-0.7417,7.273515398,3.0456,0.8883,3.1725,4.19,-1.63,4.495887009
28/06/2019 16:30,7.40928,-0.65896,7.438525284,2.84928,0.83104,2.968,4.56,-1.49,4.797259634,7.40928,-0.66896,7.439417827,2.84928,0.83104,2.968,4.56,-1.5,4.800374985
28/06/2019 17:00,7.62392,-0.54594,7.643442068,2.65392,0.77406,2.7645,4.97,-1.32,5.142304931,7.62392,-0.56594,7.644896615,2.65392,0.77406,2.7645,4.97,-1.34,5.147475109
28/06/2019 17:30,7.44544,-0.27258,7.450427951,2.42544,0.70742,2.5265,5.02,-0.98,5.114762947,7.44544,-0.28258,7.450800511,2.42544,0.70742,2.5265,5.02,-0.99,5.116688382
28/06/2019 18:00,7.70952,-0.21014,7.712383383,2.15952,0.62986,2.2495,5.55,-0.84,5.613207639,7.70952,-0.22014,7.712662332,2.15952,0.62986,2.2495,5.55,-0.85,5.614712815
28/06/2019 18:30,7.78584,-0.16288,7.787543541,1.87584,0.54712,1.954,5.91,-0.71,5.952495275,7.78584,-0.17288,7.787759113,1.87584,0.54712,1.954,5.91,-0.72,5.953696331
28/06/2019 19:00,7.89368,-0.17976,7.89572654,1.54368,0.45024,1.608,6.35,-0.63,6.38117544,7.90368,-0.19976,7.906203994,1.54368,0.45024,1.608,6.36,-0.65,6.393129124
28/06/2019 19:30,7.93976,-0.23882,7.943350921,1.40976,0.41118,1.4685,6.53,-0.65,6.562270948,7.93976,-0.25882,7.943977382,1.40976,0.41118,1.4685,6.53,-0.67,6.564282139
28/06/2019 20:00,7.9344,-0.2483,7.938284213,1.2744,0.3717,1.3275,6.66,-0.62,6.688796603,7.9444,-0.2683,7.948929252,1.2744,0.3717,1.3275,6.67,-0.64,6.700634298
28/06/2019 20:30,7.8552,-0.2514,7.859221908,1.1952,0.3486,1.245,6.66,-0.6,6.686972409,7.8652,-0.2714,7.86988113,1.1952,0.3486,1.245,6.67,-0.62,6.698753615
28/06/2019 21:00,7.73512,-0.15184,7.736610162,1.12512,0.32816,1.172,6.61,-0.48,6.627405224,7.73512,-0.16184,7.736812884,1.12512,0.32816,1.172,6.61,-0.49,6.628136993
28/06/2019 21:30,7.66576,-0.12332,7.666751868,1.08576,0.31668,1.131,6.58,-0.44,6.594694838,7.67576,-0.13332,7.676917728,1.08576,0.31668,1.131,6.59,-0.45,6.605346319
28/06/2019 22:00,7.382,0.021,7.38202987,1.032,0.301,1.075,6.35,-0.28,6.356170231,7.382,0.011,7.382008196,1.032,0.301,1.075,6.35,-0.29,6.356618598
28/06/2019 22:30,7.33184,0.01512,7.331855591,1.01184,0.29512,1.054,6.32,-0.28,6.326199491,7.34184,0.00512,7.341841785,1.01184,0.29512,1.054,6.33,-0.29,6.336639488
28/06/2019 23:00,7.17256,-0.00592,7.172562443,1.04256,0.30408,1.086,6.13,-0.31,6.137833494,7.17256,-0.01592,7.172577668,1.04256,0.30408,1.086,6.13,-0.32,6.138346683
28/06/2019 23:30,7.02096,-0.06472,7.021258292,1.08096,0.31528,1.126,5.94,-0.38,5.952142471,7.02096,-0.07472,7.02135759,1.08096,0.31528,1.126,5.94,-0.39,5.952789262
29/06/2019 00:00,6.64176,-0.04032,6.641882384,1.06176,0.30968,1.106,5.58,-0.35,5.590965927,6.64176,-0.05032,6.641950617,1.06176,0.30968,1.106,5.58,-0.36,5.591600844
29/06/2019 00:30,6.42912,-0.02984,6.429189249,1.02912,0.30016,1.072,5.4,-0.33,5.410073937,6.42912,-0.03984,6.429243439,1.02912,0.30016,1.072,5.4,-0.34,5.410693116
29/06/2019 01:00,6.21552,-0.06964,6.215910118,0.99552,0.29036,1.037,5.22,-0.36,5.232399067,6.21552,-0.07964,6.216030196,0.99552,0.29036,1.037,5.22,-0.37,5.233096598
29/06/2019 01:30,6.30456,-0.15992,6.306587921,0.99456,0.29008,1.036,5.31,-0.45,5.329033684,6.30456,-0.17992,6.307126763,0.99456,0.29008,1.036,5.31,-0.47,5.330759796
29/06/2019 02:00,6.31192,-0.13944,6.313460034,0.96192,0.28056,1.002,5.35,-0.42,5.366460659,6.31192,-0.15944,6.313933417,0.96192,0.28056,1.002,5.35,-0.44,5.368062965
29/06/2019 02:30,6.17584,-0.18288,6.178547143,0.91584,0.26712,0.954,5.26,-0.45,5.279213957,6.17584,-0.19288,6.17885122,0.91584,0.26712,0.954,5.26,-0.46,5.280075757
29/06/2019 03:00,6.10528,-0.18596,6.10811141,0.90528,0.26404,0.943,5.2,-0.45,5.219434835,6.09528,-0.19596,6.098429191,0.90528,0.26404,0.943,5.19,-0.46,5.210345478
29/06/2019 03:30,5.9724,0.0232,5.97244506,0.9024,0.2632,0.94,5.07,-0.24,5.075677295,5.9724,-0.0068,5.972403871,0.9024,0.2632,0.94,5.07,-0.27,5.077184259
29/06/2019 04:00,5.80976,0.04368,5.809924199,0.86976,0.25368,0.906,4.94,-0.21,4.944461548,5.80976,0.03368,5.809857623,0.86976,0.25368,0.906,4.94,-0.22,4.944896359
29/06/2019 04:30,5.8104,-0.0278,5.810466505,0.8304,0.2422,0.865,4.98,-0.27,4.987313906,5.8004,-0.0378,5.800523166,0.8304,0.2422,0.865,4.97,-0.28,4.977881075
29/06/2019 05:00,5.7404,0.0122,5.740412964,0.8304,0.2422,0.865,4.91,-0.23,4.915384013,5.7404,0.0022,5.740400422,0.8304,0.2422,0.865,4.91,-0.24,4.915862081
29/06/2019 05:30,5.80328,0.04804,5.803478836,0.95328,0.27804,0.993,4.85,-0.23,4.855450546,5.80328,0.03804,5.803404673,0.95328,0.27804,0.993,4.85,-0.24,4.855934514
29/06/2019 06:00,5.88024,0.05882,5.880534181,0.99024,0.28882,1.0315,4.89,-0.23,4.89540601,5.88024,0.04882,5.880442658,0.99024,0.28882,1.0315,4.89,-0.24,4.895886028
29/06/2019 06:30,6.23512,-0.05934,6.235402365,1.06512,0.31066,1.1095,5.17,-0.37,5.183222936,6.23512,-0.06934,6.235505549,1.06512,0.31066,1.1095,5.17,-0.38,5.183946373
29/06/2019 07:00,6.47672,-0.11554,6.477750493,1.14672,0.33446,1.1945,5.33,-0.45,5.348962516,6.47672,-0.12554,6.477936573,1.14672,0.33446,1.1945,5.33,-0.46,5.349813081
29/06/2019 07:30,6.72568,-0.37126,6.73591905,1.19568,0.34874,1.2455,5.53,-0.72,5.576674636,6.72568,-0.38126,6.736477614,1.19568,0.34874,1.2455,5.53,-0.73,5.577974543
29/06/2019 08:00,7.06176,-0.48282,7.078246213,1.36176,0.39718,1.4185,5.7,-0.88,5.767529801,7.06176,-0.49282,7.078935361,1.36176,0.39718,1.4185,5.7,-0.89,5.769064049
29/06/2019 08:30,7.55432,-3.54874,8.346334899,1.68432,0.49126,1.7545,5.87,-4.04,7.125903451,6.78432,2.75126,7.320958233,1.68432,0.49126,1.7545,5.1,2.26,5.578315158
29/06/2019 09:00,7.0536,-0.5427,7.07444671,2.0136,0.5873,2.0975,5.04,-1.13,5.165123425,7.0536,-0.5527,7.075220862,2.0136,0.5873,2.0975,5.04,-1.14,5.167320389
29/06/2019 09:30,7.07056,-0.54442,7.091488691,2.35056,0.68558,2.4485,4.72,-1.23,4.877632622,7.07056,-0.56442,7.093052139,2.35056,0.68558,2.4485,4.72,-1.25,4.882714409
29/06/2019 10:00,6.91792,-0.52394,6.937732356,2.55792,0.74606,2.6645,4.36,-1.27,4.541200282,6.91792,-0.53394,6.938494725,2.55792,0.74606,2.6645,4.36,-1.28,4.544007042
29/06/2019 10:30,6.60992,-0.53794,6.631773658,2.74992,0.80206,2.8645,3.86,-1.34,4.085976016,6.61992,-0.54794,6.642558171,2.74992,0.80206,2.8645,3.87,-1.35,4.098707113
29/06/2019 11:00,6.72832,-0.55174,6.750904165,2.90832,0.84826,3.0295,3.82,-1.4,4.068464084,6.72832,-0.56174,6.751728805,2.90832,0.84826,3.0295,3.82,-1.41,4.071916011
29/06/2019 11:30,6.56928,-0.55646,6.592805734,3.02928,0.88354,3.1555,3.54,-1.44,3.821675025,6.57928,-0.56646,6.60362039,3.02928,0.88354,3.1555,3.55,-1.45,3.834709898
29/06/2019 12:00,6.20288,-0.52916,6.225410075,3.12288,0.91084,3.253,3.08,-1.44,3.4,6.20288,-0.53916,6.226268048,3.12288,0.91084,3.253,3.08,-1.45,3.404247347
29/06/2019 12:30,5.9252,-0.3764,5.937143421,3.2352,0.9436,3.37,2.69,-1.32,2.996414524,5.9352,-0.3864,5.947764622,3.2352,0.9436,3.37,2.7,-1.33,3.009800658
29/06/2019 13:00,5.45176,-0.84782,5.51728972,2.92176,0.85218,3.0435,2.53,-1.7,3.048097767,5.34176,0.07218,5.34224764,2.92176,0.85218,3.0435,2.42,-0.78,2.542597097
29/06/2019 13:30,5.2632,-4.0699,6.653221795,2.5032,0.7301,2.6075,2.76,-4.8,5.536930558,4.3632,3.3801,5.51929255,2.5032,0.7301,2.6075,1.86,2.65,3.237607141
29/06/2019 14:00,5.12504,-4.00228,6.502636404,2.49504,0.72772,2.599,2.63,-4.73,5.412005174,4.22504,3.43772,5.446914888,2.49504,0.72772,2.599,1.73,2.71,3.215120527
29/06/2019 14:30,4.79568,-2.57376,5.442681986,2.45568,0.71624,2.558,2.34,-3.29,4.037288694,4.18568,2.40624,4.828033554,2.45568,0.71624,2.558,1.73,1.69,2.418470591
29/06/2019 15:00,4.936,0.073,4.93653978,2.856,0.833,2.975,2.08,-0.76,2.214497686,4.946,0.073,4.946538689,2.856,0.833,2.975,2.09,-0.76,2.223892983
29/06/2019 15:30,4.88624,-0.08318,4.886947948,2.52624,0.73682,2.6315,2.36,-0.82,2.498399488,4.89624,-0.09318,4.897126571,2.52624,0.73682,2.6315,2.37,-0.83,2.511135201
29/06/2019 16:00,5.03504,-0.26728,5.042129153,2.13504,0.62272,2.224,2.9,-0.89,3.033496333,5.04504,-0.26728,5.052115121,2.13504,0.62272,2.224,2.91,-0.89,3.043057673
29/06/2019 16:30,6.05544,-0.19758,6.058662513,2.54544,0.74242,2.6515,3.51,-0.94,3.633689585,6.05544,-0.20758,6.058996868,2.54544,0.74242,2.6515,3.51,-0.95,3.636289317
29/06/2019 17:00,5.69072,-0.27354,5.697290431,1.77072,0.51646,1.8445,3.92,-0.79,3.998812324,5.69072,-0.27354,5.697290431,1.77072,0.51646,1.8445,3.92,-0.79,3.998812324
29/06/2019 17:30,5.85496,-0.26272,5.860851337,1.46496,0.42728,1.526,4.39,-0.69,4.443894688,5.85496,-0.27272,5.861308113,1.46496,0.42728,1.526,4.39,-0.7,4.445458357
29/06/2019 18:00,6.54352,-0.03064,6.543591735,1.64352,0.47936,1.712,4.9,-0.51,4.926469324,6.55352,-0.04064,6.553646008,1.64352,0.47936,1.712,4.91,-0.52,4.937458861
29/06/2019 18:30,6.68696,0.03078,6.68703084,1.47696,0.43078,1.5385,5.21,-0.4,5.225332525,6.68696,0.02078,6.686992287,1.47696,0.43078,1.5385,5.21,-0.41,5.226107538
29/06/2019 19:00,6.99904,-0.03278,6.999116762,1.25904,0.36722,1.3115,5.74,-0.4,5.753920403,6.99904,-0.04278,6.99917074,1.25904,0.36722,1.3115,5.74,-0.41,5.754624228
29/06/2019 19:30,7.26328,0.11054,7.264121107,1.37328,0.40054,1.4305,5.89,-0.29,5.897134898,7.26328,0.10054,7.263975816,1.37328,0.40054,1.4305,5.89,-0.3,5.897635119
29/06/2019 20:00,7.43088,0.06984,7.431208192,1.37088,0.39984,1.428,6.06,-0.33,6.068978497,7.43088,0.05984,7.431120938,1.37088,0.39984,1.428,6.06,-0.34,6.06953046
29/06/2019 20:30,6.91768,-0.07026,6.918036792,0.78768,0.22974,0.8205,6.13,-0.3,6.137336556,6.91768,-0.08026,6.918145579,0.78768,0.22974,0.8205,6.13,-0.31,6.137833494
29/06/2019 21:00,7.42696,0.11828,7.42790179,1.29696,0.37828,1.351,6.13,-0.26,6.135511389,7.42696,0.10828,7.427749282,1.29696,0.37828,1.351,6.13,-0.27,6.135943285
29/06/2019 21:30,7.4612,-1.0634,7.536599034,1.2912,0.3766,1.345,6.17,-1.44,6.335810919,7.1812,1.1966,7.280211879,1.2912,0.3766,1.345,5.89,0.82,5.946805865
29/06/2019 22:00,7.90616,-3.66612,8.714803601,1.31616,0.38388,1.371,6.59,-4.05,7.73502424,6.98616,3.63388,7.874739069,1.31616,0.38388,1.371,5.67,3.25,6.535395933
29/06/2019 22:30,8.02568,-3.81876,8.887883179,1.37568,0.40124,1.433,6.65,-4.22,7.875969782,7.10568,3.50124,7.921449981,1.37568,0.40124,1.433,5.73,3.1,6.514821563
29/06/2019 23:00,7.94392,-3.85344,8.829205219,1.39392,0.40656,1.452,6.55,-4.26,7.813456341,7.01392,3.50656,7.841622077,1.39392,0.40656,1.452,5.62,3.1,6.418286376
29/06/2019 23:30,7.54592,-3.76744,8.434127862,1.34592,0.39256,1.402,6.2,-4.16,7.46629761,6.62592,3.56256,7.522941552,1.34592,0.39256,1.402,5.28,3.17,6.158514431
30/06/2019 00:00,7.25352,-3.80564,8.191242165,1.28352,0.37436,1.337,5.97,-4.18,7.287887211,6.34352,3.52436,7.256814687,1.28352,0.37436,1.337,5.06,3.15,5.960377505
30/06/2019 00:30,7.08104,-3.83928,8.054886616,1.27104,0.37072,1.324,5.81,-4.21,7.174970383,6.17104,3.52072,7.1047311,1.27104,0.37072,1.324,4.9,3.15,5.825160942
30/06/2019 01:00,6.96736,-3.75452,7.914576792,1.28736,0.37548,1.341,5.68,-4.13,7.022770109,6.08736,3.41548,6.980075601,1.28736,0.37548,1.341,4.8,3.04,5.681689889
30/06/2019 01:30,6.59344,-0.15108,6.595170673,1.33344,0.38892,1.389,5.26,-0.54,5.287645979,6.59344,-0.17108,6.595659133,1.33344,0.38892,1.389,5.26,-0.56,5.289725891
30/06/2019 02:00,6.59536,-0.15052,6.597077368,1.33536,0.38948,1.391,5.26,-0.54,5.287645979,6.59536,-0.17052,6.59756399,1.33536,0.38948,1.391,5.26,-0.56,5.289725891
30/06/2019 02:30,6.50216,-0.14312,6.503734927,1.29216,0.37688,1.346,5.21,-0.52,5.235885789,6.50216,-0.15312,6.503962669,1.29216,0.37688,1.346,5.21,-0.53,5.236888389
30/06/2019 03:00,6.40744,-0.07408,6.407868226,1.35744,0.39592,1.414,5.05,-0.47,5.071824129,6.40744,-0.08408,6.407991635,1.35744,0.39592,1.414,5.05,-0.48,5.07276059
30/06/2019 03:30,6.34952,-0.00764,6.349524596,1.37952,0.40236,1.437,4.97,-0.41,4.986882794,6.34952,-0.02764,6.349580159,1.37952,0.40236,1.437,4.97,-0.43,4.988566928
30/06/2019 04:00,6.28536,-0.02052,6.285393496,1.33536,0.38948,1.391,4.95,-0.41,4.966950775,6.30536,-0.04052,6.305490195,1.33536,0.38948,1.391,4.97,-0.43,4.988566928
30/06/2019 04:30,6.23928,-0.07396,6.239718343,1.28928,0.37604,1.343,4.95,-0.45,4.970412458,6.20928,-0.08396,6.209847615,1.28928,0.37604,1.343,4.92,-0.46,4.941457275
30/06/2019 05:00,6.03624,0.04932,6.036441485,1.26624,0.36932,1.319,4.77,-0.32,4.780721703,6.02624,0.03932,6.026368276,1.26624,0.36932,1.319,4.76,-0.33,4.771425364
30/06/2019 05:30,5.95184,0.16512,5.954129995,1.25184,0.36512,1.304,4.7,-0.2,4.704253395,5.94184,0.15512,5.943864467,1.25184,0.36512,1.304,4.69,-0.21,4.694699138
30/06/2019 06:00,5.88128,0.19204,5.884414482,1.24128,0.36204,1.293,4.64,-0.17,4.64311318,5.88128,0.19204,5.884414482,1.24128,0.36204,1.293,4.64,-0.17,4.64311318
30/06/2019 06:30,6.07376,0.21318,6.0775,1.31376,0.38318,1.3685,4.76,-0.17,4.763034747,6.07376,0.21318,6.0775,1.31376,0.38318,1.3685,4.76,-0.17,4.763034747
30/06/2019 07:00,6.15632,0.20726,6.159807842,1.39632,0.40726,1.4545,4.76,-0.2,4.764199828,6.15632,0.20726,6.159807842,1.39632,0.40726,1.4545,4.76,-0.2,4.764199828
30/06/2019 07:30,6.34208,0.09144,6.342739156,1.58208,0.46144,1.648,4.76,-0.37,4.774358596,6.34208,0.08144,6.342602873,1.58208,0.46144,1.648,4.76,-0.38,4.775143977
30/06/2019 08:00,6.49928,-0.01896,6.499307655,1.88928,0.55104,1.968,4.61,-0.57,4.64510495,6.49928,-0.02896,6.499344521,1.88928,0.55104,1.968,4.61,-0.58,4.646342648
30/06/2019 08:30,6.75936,-0.80102,6.806657083,2.25936,0.65898,2.3535,4.5,-1.46,4.730919572,6.57936,0.71898,6.618527801,2.25936,0.65898,2.3535,4.32,0.06,4.320416647
30/06/2019 09:00,7.21016,-3.12912,7.859885444,2.54016,0.74088,2.646,4.67,-3.87,6.065129842,6.53016,2.50088,6.992666902,2.54016,0.74088,2.646,3.99,1.76,4.3609288
30/06/2019 09:30,7.05144,-0.32958,7.059137982,2.88144,0.84042,3.0015,4.17,-1.17,4.331027592,7.05144,-0.34958,7.060100017,2.88144,0.84042,3.0015,4.17,-1.19,4.336473221
30/06/2019 10:00,7.24632,-0.23274,7.250056652,3.07632,0.89726,3.2045,4.17,-1.13,4.320393501,7.24632,-0.25274,7.250726243,3.07632,0.89726,3.2045,4.17,-1.15,4.325667579
30/06/2019 10:30,7.19104,-0.25178,7.195446439,3.25104,0.94822,3.3865,3.94,-1.2,4.118689112,7.19104,-0.26178,7.195803294,3.25104,0.94822,3.3865,3.94,-1.21,4.121613762
30/06/2019 11:00,7.06144,-0.32458,7.068895745,3.00144,0.87542,3.1265,4.06,-1.2,4.233627286,7.06144,-0.33458,7.069361969,3.00144,0.87542,3.1265,4.06,-1.21,4.236472589
30/06/2019 11:30,7.05696,-0.24922,7.061359292,3.15696,0.92078,3.2885,3.9,-1.17,4.071719538,7.05696,-0.25922,7.061719298,3.15696,0.92078,3.2885,3.9,-1.18,4.074604275
30/06/2019 12:00,7.00208,-0.17356,7.004230679,3.62208,1.05644,3.773,3.38,-1.23,3.59684584,7.00208,-0.18356,7.004485606,3.62208,1.05644,3.773,3.38,-1.24,3.600277767
30/06/2019 12:30,6.92624,-0.24568,6.930595876,3.54624,1.03432,3.694,3.38,-1.28,3.614249576,6.92624,-0.25568,6.930957567,3.54624,1.03432,3.694,3.38,-1.29,3.617803201
30/06/2019 13:00,6.8336,-0.2927,6.83986566,3.4536,1.0073,3.5975,3.38,-1.3,3.621380952,6.8336,-0.3027,6.840300889,3.4536,1.0073,3.5975,3.38,-1.31,3.624982759
30/06/2019 13:30,6.8016,-0.2262,6.805360314,3.6816,1.0738,3.835,3.12,-1.3,3.38,6.8116,-0.2362,6.815694022,3.6816,1.0738,3.835,3.13,-1.31,3.393081196
30/06/2019 14:00,6.86192,-0.12194,6.863003384,2.94192,0.85806,3.0645,3.92,-0.98,4.040643513,6.86192,-0.13194,6.863188344,2.94192,0.85806,3.0645,3.92,-0.99,4.043080509
30/06/2019 14:30,6.6284,-0.1138,6.629376818,3.5184,1.0262,3.665,3.11,-1.14,3.312355657,6.6384,-0.1238,6.639554277,3.5184,1.0262,3.665,3.12,-1.15,3.325191724
30/06/2019 15:00,6.71376,-0.84682,6.766954814,3.23376,0.94318,3.3685,3.48,-1.79,3.913374503,6.53376,0.65318,6.566328034,3.23376,0.94318,3.3685,3.3,-0.29,3.312717917
30/06/2019 15:30,7.0996,-3.6772,7.995381167,3.3696,0.9828,3.51,3.73,-4.66,5.968961384,6.1996,3.7528,7.246968194,3.3696,0.9828,3.51,2.83,2.77,3.960025252
30/06/2019 16:00,7.04008,-3.65956,7.93442536,2.95008,0.86044,3.073,4.09,-4.52,6.095777227,6.14008,3.77044,7.205331373,2.95008,0.86044,3.073,3.19,2.91,4.317893005
30/06/2019 16:30,7.1976,-3.5757,8.036857362,2.7576,0.8043,2.8725,4.44,-4.38,6.236826116,6.2976,3.8243,7.367837963,2.7576,0.8043,2.8725,3.54,3.02,4.653170962
30/06/2019 17:00,7.80224,-3.29518,8.469543096,2.38224,0.69482,2.4815,5.42,-3.99,6.730267454,6.96224,3.54482,7.812716215,2.38224,0.69482,2.4815,4.58,2.85,5.394339626
30/06/2019 17:30,7.52504,0.13522,7.526254809,2.07504,0.60522,2.1615,5.45,-0.47,5.470228514,7.52504,0.11522,7.525922047,2.07504,0.60522,2.1615,5.45,-0.49,5.471983187
30/06/2019 18:00,7.68344,0.12142,7.684399329,2.23344,0.65142,2.3265,5.45,-0.53,5.47571,7.68344,0.11142,7.684247826,2.23344,0.65142,2.3265,5.45,-0.54,5.476686955
30/06/2019 18:30,7.7312,0.1491,7.7326376,1.9512,0.5691,2.0325,5.78,-0.42,5.795239426,7.7312,0.1391,7.732451245,1.9512,0.5691,2.0325,5.78,-0.43,5.79597274
30/06/2019 19:00,7.90136,-0.77752,7.939523109,1.79136,0.52248,1.866,6.11,-1.3,6.246767164,7.69136,0.91248,7.745297825,1.79136,0.52248,1.866,5.9,0.39,5.912875781
30/06/2019 19:30,8.53136,-3.78752,9.334313644,1.79136,0.52248,1.866,6.74,-4.31,8.000231247,7.57136,3.72248,8.436963293,1.79136,0.52248,1.866,5.78,3.2,6.606693575
30/06/2019 20:00,8.4204,-3.7778,9.229025355,1.5504,0.4522,1.615,6.87,-4.23,8.067824986,7.4604,3.7222,8.337406131,1.5504,0.4522,1.615,5.91,3.27,6.754331943
30/06/2019 20:30,8.3064,-3.6923,9.09006932,1.4664,0.4277,1.5275,6.84,-4.12,7.984985911,7.3464,3.8277,8.283772103,1.4664,0.4277,1.5275,5.88,3.4,6.792230856
30/06/2019 21:00,7.99096,-2.21722,8.29285875,1.38096,0.40278,1.4385,6.61,-2.62,7.110309417,7.41096,2.40278,7.790743216,1.38096,0.40278,1.4385,6.03,2,6.353022903
30/06/2019 21:30,7.61656,0.16108,7.618263122,1.30656,0.38108,1.361,6.31,-0.22,6.313834017,7.61656,0.15108,7.618058243,1.30656,0.38108,1.361,6.31,-0.23,6.314190368
30/06/2019 22:00,7.51904,0.13472,7.520246804,1.31904,0.38472,1.374,6.2,-0.25,6.205038275,7.51904,0.12472,7.520074308,1.31904,0.38472,1.374,6.2,-0.26,6.205449218
30/06/2019 22:30,7.49912,0.00016,7.499120002,1.26912,0.37016,1.322,6.23,-0.37,6.240977488,7.49912,-0.00984,7.499126456,1.26912,0.37016,1.322,6.23,-0.38,6.241578326
30/06/2019 23:00,7.244,-0.603,7.269053927,1.224,0.357,1.275,6.02,-0.96,6.096064304,7.104,0.277,7.109398357,1.224,0.357,1.275,5.88,-0.08,5.880544193
30/06/2019 23:30,6.744,-0.123,6.74512157,1.224,0.357,1.275,5.52,-0.48,5.540830263,6.734,-0.133,6.735313282,1.224,0.357,1.275,5.51,-0.49,5.531744752
01/07/2019 00:00,6.47104,-0.10928,6.47196267,1.27104,0.37072,1.324,5.2,-0.48,5.222106855,6.47104,-0.12928,6.472331265,1.27104,0.37072,1.324,5.2,-0.5,5.223983155
01/07/2019 00:30,6.16904,0.04472,6.169202088,1.31904,0.38472,1.374,4.85,-0.34,4.86190292,6.16904,0.02472,6.169089528,1.31904,0.38472,1.374,4.85,-0.36,4.863342472
01/07/2019 01:00,6.02552,0.05036,6.025730445,1.23552,0.36036,1.287,4.79,-0.31,4.800020833,6.02552,0.03036,6.025596485,1.23552,0.36036,1.287,4.79,-0.33,4.801353976
01/07/2019 01:30,6.04256,-0.02092,6.042596214,1.16256,0.33908,1.211,4.88,-0.36,4.893260672,6.04256,-0.04092,6.042698553,1.16256,0.33908,1.211,4.88,-0.38,4.894772722
01/07/2019 02:00,6.136,-0.017,6.136023549,1.176,0.343,1.225,4.96,-0.36,4.973047355,6.126,-0.037,6.126111736,1.176,0.343,1.225,4.95,-0.38,4.964564432
01/07/2019 02:30,6.15952,0.02736,6.159580765,1.25952,0.36736,1.312,4.9,-0.34,4.911781754,6.15952,0.01736,6.159544464,1.25952,0.36736,1.312,4.9,-0.35,4.912484097
01/07/2019 03:00,6.1384,0.0212,6.138436609,1.2384,0.3612,1.29,4.9,-0.34,4.911781754,6.1384,0.0112,6.138410218,1.2384,0.3612,1.29,4.9,-0.35,4.912484097
01/07/2019 03:30,6.10608,0.04344,6.106234519,1.24608,0.36344,1.298,4.86,-0.32,4.870523586,6.10608,0.03344,6.106171567,1.24608,0.36344,1.298,4.86,-0.33,4.87119082
01/07/2019 04:00,6.11184,0.02512,6.111891622,1.25184,0.36512,1.304,4.86,-0.34,4.871878488,6.11184,0.00512,6.111842145,1.25184,0.36512,1.304,4.86,-0.36,4.873315093
01/07/2019 04:30,6.02824,0.03532,6.028343471,1.21824,0.35532,1.269,4.81,-0.32,4.820632739,6.02824,0.02532,6.028293175,1.21824,0.35532,1.269,4.81,-0.33,4.821306877
01/07/2019 05:00,5.96904,0.02972,5.969113988,1.19904,0.34972,1.249,4.77,-0.32,4.780721703,5.96904,0.01972,5.969072575,1.19904,0.34972,1.249,4.77,-0.33,4.781401468
01/07/2019 05:30,6.01912,-0.12484,6.020414487,1.14912,0.33516,1.197,4.87,-0.46,4.891676604,6.01912,-0.14484,6.020862413,1.14912,0.33516,1.197,4.87,-0.48,4.893597858
01/07/2019 06:00,6.43056,-0.21942,6.434302375,1.27056,0.37058,1.3235,5.16,-0.59,5.193621087,6.43056,-0.22942,6.434651152,1.27056,0.37058,1.3235,5.16,-0.6,5.194766597
01/07/2019 06:30,6.99424,-0.34918,7.002950796,1.37424,0.40082,1.4315,5.62,-0.75,5.66982363,6.98424,-0.35918,6.993469715,1.37424,0.40082,1.4315,5.61,-0.76,5.661245446
01/07/2019 07:00,7.31232,-0.29724,7.318358791,1.55232,0.45276,1.617,5.76,-0.75,5.8086229,7.31232,-0.30724,7.318771769,1.55232,0.45276,1.617,5.76,-0.76,5.809922547
01/07/2019 07:30,8.06592,-0.61494,8.08932733,1.76592,0.51506,1.8395,6.3,-1.13,6.40053904,8.06592,-0.66494,8.093281822,1.76592,0.51506,1.8395,6.3,-1.18,6.409555367
