Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/07/2019 08:00,8.12584,-0.61538,8.149108433,1.93584,0.56462,2.0165,6.19,-1.18,6.301468083,8.12584,-0.69538,8.155539777,1.93584,0.56462,2.0165,6.19,-1.26,6.316937549
01/07/2019 08:30,8.1532,-0.7499,8.187613831,2.0232,0.5901,2.1075,6.13,-1.34,6.274750991,8.1532,-0.7599,8.188535782,2.0232,0.5901,2.1075,6.13,-1.35,6.276894136
01/07/2019 09:00,7.9332,-0.4474,7.945805749,2.2032,0.6426,2.295,5.73,-1.09,5.832752352,7.9432,-0.4574,7.956358526,2.2032,0.6426,2.295,5.74,-1.1,5.844450359
01/07/2019 09:30,7.92072,-1.24104,8.017355275,2.19072,0.63896,2.282,5.73,-1.88,6.030530657,7.74072,-0.05104,7.740888269,2.19072,0.63896,2.282,5.55,-0.69,5.59272742
01/07/2019 10:00,8.56096,-4.19472,9.533399813,2.28096,0.66528,2.376,6.28,-4.86,7.940906749,7.52096,2.50528,7.9272484,2.28096,0.66528,2.376,5.24,1.84,5.553665456
01/07/2019 10:30,8.5132,-4.3624,9.565830231,2.8032,0.8176,2.92,5.71,-5.18,7.709507118,7.4632,2.3676,7.829743546,2.8032,0.8176,2.92,4.66,1.55,4.911018224
01/07/2019 11:00,8.62872,-4.46704,9.716442518,2.23872,0.65296,2.332,6.39,-5.12,8.188192719,7.57872,2.24296,7.903661582,2.23872,0.65296,2.332,5.34,1.59,5.571687357
01/07/2019 11:30,8.2868,-4.4276,9.395461458,2.9568,0.8624,3.08,5.33,-5.29,7.509527282,7.2368,2.3224,7.600316836,2.9568,0.8624,3.08,4.28,1.46,4.522167622
01/07/2019 12:00,8.56136,-4.46752,9.656894946,3.23136,0.94248,3.366,5.33,-5.41,7.594537511,7.51136,2.28248,7.850493233,3.23136,0.94248,3.366,4.28,1.34,4.484863432
01/07/2019 12:30,8.5676,-4.3357,9.602190596,3.2376,0.9443,3.3725,5.33,-5.28,7.502486255,7.5176,2.4143,7.895768123,3.2376,0.9443,3.3725,4.28,1.47,4.525406059
01/07/2019 13:00,8.31312,-4.28784,9.353797945,3.09312,0.90216,3.222,5.22,-5.19,7.361012159,7.26312,2.47216,7.672319545,3.09312,0.90216,3.222,4.17,1.57,4.455760317
01/07/2019 13:30,8.48552,-4.37714,9.547952883,2.13552,0.62286,2.2245,6.35,-5,8.082233602,7.42552,2.37286,7.795435321,2.13552,0.62286,2.2245,5.29,1.75,5.571947595
01/07/2019 14:00,8.76976,-4.47882,9.847259469,1.88976,0.55118,1.9685,6.88,-5.03,8.522634569,7.71976,2.24118,8.03850622,1.88976,0.55118,1.9685,5.83,1.69,6.070008237
01/07/2019 14:30,8.64424,-4.40168,9.700395456,1.91424,0.55832,1.994,6.73,-4.96,8.360293057,7.59424,2.32832,7.943145171,1.91424,0.55832,1.994,5.68,1.77,5.949394927
01/07/2019 15:00,8.70856,-4.28542,9.705866363,2.51856,0.73458,2.6235,6.19,-5.02,7.96972396,7.65856,2.45458,8.042294713,2.51856,0.73458,2.6235,5.14,1.72,5.420147599
01/07/2019 15:30,8.34248,-4.14636,9.316076095,2.65248,0.77364,2.763,5.69,-4.92,7.522134006,7.29248,2.62364,7.750080735,2.65248,0.77364,2.763,4.64,1.85,4.995207703
01/07/2019 16:00,8.69504,-4.29978,9.70009426,1.95504,0.57022,2.0365,6.74,-4.87,8.315317192,7.64504,2.45022,8.028089103,1.95504,0.57022,2.0365,5.69,1.88,5.992537025
01/07/2019 16:30,9.04456,-4.21242,9.977401859,2.25456,0.65758,2.3485,6.79,-4.87,8.355896122,8.00456,2.50758,8.388142718,2.25456,0.65758,2.3485,5.75,1.85,6.04028145
01/07/2019 17:00,8.66872,-3.98204,9.539567548,1.87872,0.54796,1.957,6.79,-4.53,8.162413859,7.62872,2.73796,8.105170806,1.87872,0.54796,1.957,5.75,2.19,6.152934259
01/07/2019 17:30,8.60088,-3.50266,9.286752061,2.15088,0.62734,2.2405,6.45,-4.13,7.658942486,7.55088,3.26734,8.227472239,2.15088,0.62734,2.2405,5.4,2.64,6.010790297
01/07/2019 18:00,8.17856,-0.96792,8.235636757,1.85856,0.54208,1.936,6.32,-1.51,6.497884271,7.91856,0.31208,7.924707338,1.85856,0.54208,1.936,6.06,-0.23,6.064363116
01/07/2019 18:30,8.07296,0.41878,8.083814684,2.05296,0.59878,2.1385,6.02,-0.18,6.022690429,7.99296,-0.29122,7.998263477,2.05296,0.59878,2.1385,5.94,-0.89,6.006305021
01/07/2019 19:00,8.09744,0.24842,8.101249721,1.77744,0.51842,1.8515,6.32,-0.27,6.325764776,8.01744,-0.29158,8.02274037,1.77744,0.51842,1.8515,6.24,-0.81,6.292352501
01/07/2019 19:30,8.1884,0.1787,8.190349703,1.5384,0.4487,1.6025,6.65,-0.27,6.655478946,8.1084,-0.3313,8.115165448,1.5384,0.4487,1.6025,6.57,-0.78,6.616139358
01/07/2019 20:00,7.98392,0.37156,7.992561254,1.27392,0.37156,1.327,6.71,0,6.71,7.92392,-0.33844,7.931144293,1.27392,0.37156,1.327,6.65,-0.71,6.687794853
01/07/2019 20:30,7.91432,0.35126,7.922111123,1.20432,0.35126,1.2545,6.71,0,6.71,7.85432,-0.35874,7.862508318,1.20432,0.35126,1.2545,6.65,-0.71,6.687794853
01/07/2019 21:00,7.71744,0.47842,7.732254901,1.05744,0.30842,1.1015,6.66,0.17,6.662169316,7.64744,-0.35158,7.655517425,1.05744,0.30842,1.1015,6.59,-0.66,6.622967613
01/07/2019 21:30,7.74048,0.48514,7.755668343,1.08048,0.31514,1.1255,6.66,0.17,6.662169316,7.67048,-0.38486,7.680128947,1.08048,0.31514,1.1255,6.59,-0.7,6.62707326
01/07/2019 22:00,7.61464,0.48052,7.629786485,1.06464,0.31052,1.109,6.55,0.17,6.552205735,7.55464,-0.34948,7.562719207,1.06464,0.31052,1.109,6.49,-0.66,6.523473001
01/07/2019 22:30,7.51776,0.47268,7.532605247,1.03776,0.30268,1.081,6.48,0.17,6.482229555,7.45776,-0.35732,7.466315142,1.03776,0.30268,1.081,6.42,-0.66,6.453836069
01/07/2019 23:00,7.1428,0.2954,7.14890572,1.0128,0.2954,1.055,6.13,0,6.13,7.0728,-0.3646,7.082191257,1.0128,0.2954,1.055,6.06,-0.66,6.095834643
01/07/2019 23:30,6.74368,-0.25476,6.748490394,0.94368,0.27524,0.983,5.8,-0.53,5.824165176,6.71368,-0.35476,6.723046467,0.94368,0.27524,0.983,5.77,-0.63,5.804291516
02/07/2019 00:00,6.38256,-0.17092,6.384848142,0.92256,0.26908,0.961,5.46,-0.44,5.477700247,6.38256,-0.18092,6.385123664,0.92256,0.26908,0.961,5.46,-0.45,5.478512572
02/07/2019 00:30,6.26184,-0.10488,6.26271826,1.01184,0.29512,1.054,5.25,-0.4,5.265216045,6.25184,-0.11488,6.252895393,1.01184,0.29512,1.054,5.24,-0.41,5.256015601
02/07/2019 01:00,6.14552,-0.01964,6.145551383,0.99552,0.29036,1.037,5.15,-0.31,5.159321661,6.13552,-0.02964,6.135591593,0.99552,0.29036,1.037,5.14,-0.32,5.149951456
02/07/2019 01:30,6.23552,0.03036,6.235593909,0.99552,0.29036,1.037,5.24,-0.26,5.246446416,6.21552,-0.07964,6.216030196,0.99552,0.29036,1.037,5.22,-0.37,5.233096598
02/07/2019 02:00,6.3012,0.2716,6.307050658,0.9312,0.2716,0.97,5.37,0,5.37,6.2212,-0.4584,6.238065405,0.9312,0.2716,0.97,5.29,-0.73,5.340131085
02/07/2019 02:30,6.20352,0.26936,6.209365121,0.92352,0.26936,0.962,5.28,0,5.28,6.12352,-0.42064,6.137950407,0.92352,0.26936,0.962,5.2,-0.69,5.245579091
02/07/2019 03:00,6.24304,0.28672,6.249620532,0.98304,0.28672,1.024,5.26,0,5.26,6.18304,-0.40328,6.196177725,0.98304,0.28672,1.024,5.2,-0.69,5.245579091
02/07/2019 03:30,6.25744,0.29092,6.264199055,0.99744,0.29092,1.039,5.26,0,5.26,6.16744,-0.38908,6.179700591,0.99744,0.29092,1.039,5.17,-0.68,5.214527783
02/07/2019 04:00,6.19072,0.28896,6.197460125,0.99072,0.28896,1.032,5.2,0,5.2,6.11072,-0.42104,6.125208045,0.99072,0.28896,1.032,5.12,-0.71,5.168994099
02/07/2019 04:30,6.16448,0.26964,6.170374332,0.92448,0.26964,0.963,5.24,0,5.24,6.08448,-0.46036,6.101870877,0.92448,0.26964,0.963,5.16,-0.73,5.211381775
02/07/2019 05:00,5.98544,0.26992,5.991523078,0.92544,0.26992,0.964,5.06,0,5.06,5.89544,-0.38008,5.907679206,0.92544,0.26992,0.964,4.97,-0.65,5.01232481
02/07/2019 05:30,6.14296,0.30128,6.150343665,1.03296,0.30128,1.076,5.11,0,5.11,6.07296,-0.34872,6.082963817,1.03296,0.30128,1.076,5.04,-0.65,5.081741827
02/07/2019 06:00,6.34216,0.30688,6.349580207,1.05216,0.30688,1.096,5.29,0,5.29,6.27216,-0.35312,6.28209239,1.05216,0.30688,1.096,5.22,-0.66,5.261558704
02/07/2019 06:30,7.01232,0.04276,7.012450371,1.07232,0.31276,1.117,5.94,-0.27,5.946133197,6.94232,-0.60724,6.968826831,1.07232,0.31276,1.117,5.87,-0.92,5.941658018
02/07/2019 07:00,7.57688,-0.05716,7.577095605,1.10688,0.32284,1.153,6.47,-0.38,6.481149589,7.50688,-0.78716,7.548037374,1.10688,0.32284,1.153,6.4,-1.11,6.495544627
02/07/2019 07:30,8.2632,-0.4799,8.277123791,1.3032,0.3801,1.3575,6.96,-0.86,7.012930914,8.1932,-1.2099,8.282051935,1.3032,0.3801,1.3575,6.89,-1.59,7.071081954
02/07/2019 08:00,8.3152,-0.5114,8.330911175,1.6752,0.4886,1.745,6.64,-1,6.714879001,8.2352,-1.2414,8.328240691,1.6752,0.4886,1.745,6.56,-1.73,6.784283308
02/07/2019 08:30,8.26424,-0.53418,8.281486041,1.97424,0.57582,2.0565,6.29,-1.11,6.387190306,8.17424,-1.25418,8.269895226,1.97424,0.57582,2.0565,6.2,-1.83,6.464433463
02/07/2019 09:00,7.654,-0.4055,7.664733932,2.244,0.6545,2.3375,5.41,-1.06,5.512866768,7.564,-1.1255,7.647277048,2.244,0.6545,2.3375,5.32,-1.78,5.609884134
02/07/2019 09:30,7.15488,-0.20816,7.157907404,2.47488,0.72184,2.578,4.68,-0.93,4.771509195,7.05488,-0.93816,7.116985036,2.47488,0.72184,2.578,4.58,-1.66,4.871550061
02/07/2019 10:00,7.18808,-0.16806,7.190044384,2.81808,0.82194,2.9355,4.37,-0.99,4.480736547,7.07808,-0.88806,7.133573232,2.81808,0.82194,2.9355,4.26,-1.71,4.59039214
02/07/2019 10:30,7.32408,-0.16006,7.325828762,2.91408,0.84994,3.0355,4.41,-1.01,4.524179484,7.21408,-0.89006,7.268779612,2.91408,0.84994,3.0355,4.3,-1.74,4.638706716
02/07/2019 11:00,7.49032,-0.40574,7.50130113,2.38032,0.69426,2.4795,5.11,-1.1,5.22705462,7.39032,-1.13574,7.47708065,2.38032,0.69426,2.4795,5.01,-1.83,5.3337604
02/07/2019 11:30,7.82128,-0.65046,7.84828128,1.78128,0.51954,1.8555,6.04,-1.17,6.152276002,7.81128,-0.73046,7.845359587,1.78128,0.51954,1.8555,6.03,-1.25,6.158197788
02/07/2019 12:00,7.95712,-0.68084,7.98619445,1.91712,0.55916,1.997,6.04,-1.24,6.165971132,7.98712,-0.69084,8.016941175,1.91712,0.55916,1.997,6.07,-1.25,6.19737041
02/07/2019 12:30,7.71512,-0.48434,7.730308005,2.38512,0.69566,2.4845,5.33,-1.18,5.459056695,7.71512,-0.49434,7.730940994,2.38512,0.69566,2.4845,5.33,-1.19,5.461226968
02/07/2019 13:00,7.25768,-0.34276,7.265769292,2.28768,0.66724,2.383,4.97,-1.01,5.071587523,7.25768,-0.35276,7.266247904,2.28768,0.66724,2.383,4.97,-1.02,5.073588474
02/07/2019 13:30,7.29248,-0.34886,7.30081967,2.47248,0.72114,2.5755,4.82,-1.07,4.937337339,7.29248,-0.35886,7.301304339,2.47248,0.72114,2.5755,4.82,-1.08,4.939514146
02/07/2019 14:00,7.23064,-0.47148,7.245995322,2.60064,0.75852,2.709,4.63,-1.23,4.790594953,7.23064,-0.48148,7.246652869,2.60064,0.75852,2.709,4.63,-1.24,4.793172227
02/07/2019 14:30,6.91288,-0.45916,6.928112138,2.88288,0.84084,3.003,4.03,-1.3,4.234489343,6.92288,-0.46916,6.938759154,2.88288,0.84084,3.003,4.04,-1.31,4.247081351
02/07/2019 15:00,7.08,-0.4175,7.092299081,2.58,0.7525,2.6875,4.5,-1.17,4.649612887,7.08,-0.4275,7.092894772,2.58,0.7525,2.6875,4.5,-1.18,4.652139293
02/07/2019 15:30,6.90896,-0.33322,6.916990953,2.62896,0.76678,2.7385,4.28,-1.1,4.41909493,6.91896,-0.34322,6.927467607,2.62896,0.76678,2.7385,4.29,-1.11,4.431275211
02/07/2019 16:00,6.72544,-0.35008,6.734545211,2.12544,0.61992,2.214,4.6,-0.97,4.701159431,6.72544,-0.36008,6.735072442,2.12544,0.61992,2.214,4.6,-0.98,4.703232931
02/07/2019 16:30,7.10552,-0.25714,7.110171267,2.37552,0.69286,2.4745,4.73,-0.95,4.824458519,7.10552,-0.26714,7.110539941,2.37552,0.69286,2.4745,4.73,-0.96,4.82643761
02/07/2019 17:00,7.64624,-0.12818,7.647314316,1.68624,0.49182,1.7565,5.96,-0.62,5.992161547,7.65624,-0.13818,7.657486836,1.68624,0.49182,1.7565,5.97,-0.63,6.003149174
02/07/2019 17:30,7.54368,0.09024,7.544219721,1.78368,0.52024,1.858,5.76,-0.43,5.776028047,7.55368,0.08024,7.554106168,1.78368,0.52024,1.858,5.77,-0.44,5.786752112
02/07/2019 18:00,7.4928,0.2754,7.497859495,1.7328,0.5054,1.805,5.76,-0.23,5.764590185,7.5028,0.2754,7.507852756,1.7328,0.5054,1.805,5.77,-0.23,5.774582236
02/07/2019 18:30,7.54992,0.25206,7.554126439,1.54992,0.45206,1.6145,6,-0.2,6.003332408,7.54992,0.26206,7.554466722,1.54992,0.45206,1.6145,6,-0.19,6.00300758
02/07/2019 19:00,7.87952,0.20736,7.882248004,1.49952,0.43736,1.562,6.38,-0.23,6.384144422,7.87952,0.19736,7.881991271,1.49952,0.43736,1.562,6.38,-0.24,6.384512511
02/07/2019 19:30,7.95552,0.18036,7.957564213,1.23552,0.36036,1.287,6.72,-0.18,6.722410282,7.96552,0.18036,7.967561647,1.23552,0.36036,1.287,6.73,-0.18,6.732406702
02/07/2019 20:00,7.85192,0.18806,7.854171774,1.26192,0.36806,1.3145,6.59,-0.18,6.592457812,7.86192,0.18806,7.86416891,1.26192,0.36806,1.3145,6.6,-0.18,6.602454089
02/07/2019 20:30,7.69184,0.16762,7.693666164,1.19184,0.34762,1.2415,6.5,-0.18,6.50249183,7.70184,0.17762,7.703887866,1.19184,0.34762,1.2415,6.51,-0.17,6.512219284
02/07/2019 21:00,7.49224,0.32732,7.499386548,1.12224,0.32732,1.169,6.37,0,6.37,7.49224,0.32732,7.499386548,1.12224,0.32732,1.169,6.37,0,6.37
02/07/2019 21:30,7.09136,0.31248,7.09824136,1.07136,0.31248,1.116,6.02,0,6.02,7.08136,0.31248,7.088251068,1.07136,0.31248,1.116,6.01,0,6.01
02/07/2019 22:00,6.96656,0.48108,6.983150879,1.06656,0.31108,1.111,5.9,0.17,5.902448644,6.96656,0.31108,6.973501918,1.06656,0.31108,1.111,5.9,0,5.9
02/07/2019 22:30,7.1656,0.0708,7.165949763,1.0656,0.3108,1.11,6.1,-0.24,6.104719486,7.1656,0.1008,7.166308952,1.0656,0.3108,1.11,6.1,-0.21,6.103613684
02/07/2019 23:00,6.78656,0.14108,6.788026237,1.06656,0.31108,1.111,5.72,-0.17,5.722525666,6.78656,0.14108,6.788026237,1.06656,0.31108,1.111,5.72,-0.17,5.722525666
02/07/2019 23:30,6.26848,0.14164,6.270080015,1.06848,0.31164,1.113,5.2,-0.17,5.202778104,6.26848,0.14164,6.270080015,1.06848,0.31164,1.113,5.2,-0.17,5.202778104
03/07/2019 00:00,6.05368,0.31024,6.061624403,1.06368,0.31024,1.108,4.99,0,4.99,6.05368,0.31024,6.061624403,1.06368,0.31024,1.108,4.99,0,4.99
03/07/2019 00:30,5.91352,0.13436,5.915046187,1.04352,0.30436,1.087,4.87,-0.17,4.872966242,5.90352,0.13436,5.905048772,1.04352,0.30436,1.087,4.86,-0.17,4.862972342
03/07/2019 01:00,5.85544,0.13492,5.856994195,1.04544,0.30492,1.089,4.81,-0.17,4.81300322,5.84544,0.13492,5.846996853,1.04544,0.30492,1.089,4.8,-0.17,4.803009473
03/07/2019 01:30,5.89064,0.13352,5.892153019,1.04064,0.30352,1.084,4.85,-0.17,4.852978467,5.89064,0.13352,5.892153019,1.04064,0.30352,1.084,4.85,-0.17,4.852978467
03/07/2019 02:00,6.1284,0.1012,6.129235515,0.9984,0.2912,1.04,5.13,-0.19,5.133517313,6.1084,-0.0288,6.108467893,0.9984,0.2912,1.04,5.11,-0.32,5.120009766
03/07/2019 02:30,6.31456,-0.10992,6.315516638,0.99456,0.29008,1.036,5.32,-0.4,5.335016401,6.30456,-0.13992,6.306112463,0.99456,0.29008,1.036,5.31,-0.43,5.327382096
03/07/2019 03:00,6.31744,-0.15908,6.319442586,0.99744,0.29092,1.039,5.32,-0.45,5.338998033,6.30744,-0.16908,6.309705809,0.99744,0.29092,1.039,5.31,-0.46,5.329887428
03/07/2019 03:30,6.31456,-0.80992,6.366289217,0.99456,0.29008,1.036,5.32,-1.1,5.432531638,6.15456,0.62008,6.185718067,0.99456,0.29008,1.036,5.16,0.33,5.170541558
03/07/2019 04:00,6.55648,-3.70936,7.533045971,0.99648,0.29064,1.038,5.56,-4,6.849350334,5.66648,3.71064,6.773318596,0.99648,0.29064,1.038,4.67,3.42,5.788376284
03/07/2019 04:30,6.49648,-3.67936,7.466052665,0.99648,0.29064,1.038,5.5,-3.97,6.783133494,5.61648,3.74064,6.748128274,0.99648,0.29064,1.038,4.62,3.45,5.766012487
03/07/2019 05:00,6.42736,-3.10952,7.140032997,0.92736,0.27048,0.966,5.5,-3.38,6.455571237,5.68736,3.07048,6.463274031,0.92736,0.27048,0.966,4.76,2.8,5.522463219
03/07/2019 05:30,5.76712,0.10916,5.768152997,0.95712,0.27916,0.997,4.81,-0.17,4.81300322,5.75712,0.09916,5.757973897,0.95712,0.27916,0.997,4.8,-0.18,4.803373814
03/07/2019 06:00,5.91496,0.13228,5.916438946,1.10496,0.32228,1.151,4.81,-0.19,4.813751136,5.90496,0.14228,5.906673869,1.10496,0.32228,1.151,4.8,-0.18,4.803373814
03/07/2019 06:30,6.50072,0.06396,6.501034641,1.11072,0.32396,1.157,5.39,-0.26,5.396267228,6.50072,0.05396,6.500943947,1.11072,0.32396,1.157,5.39,-0.27,5.396758286
03/07/2019 07:00,7.13512,-0.17434,7.1372496,1.18512,0.34566,1.2345,5.95,-0.52,5.972679466,7.13512,-0.19434,7.137766139,1.18512,0.34566,1.2345,5.95,-0.54,5.97445395
03/07/2019 07:30,7.7148,-0.6736,7.744151083,1.3248,0.3864,1.38,6.39,-1.06,6.477321977,7.7248,-0.6836,7.75498833,1.3248,0.3864,1.38,6.4,-1.07,6.488828862
03/07/2019 08:00,8.07024,-2.21618,8.36900397,1.59024,0.46382,1.6565,6.48,-2.68,7.012331994,7.72024,0.58382,7.742283349,1.59024,0.46382,1.6565,6.13,0.12,6.131174439
03/07/2019 08:30,8.074,-2.943,8.593644454,1.944,0.567,2.025,6.13,-3.51,7.063780857,7.514,1.037,7.585220168,1.944,0.567,2.025,5.57,0.47,5.589794272
03/07/2019 09:00,7.84016,-0.64662,7.866779916,2.24016,0.65338,2.3335,5.6,-1.3,5.748912941,7.76016,-1.25662,7.861245261,2.24016,0.65338,2.3335,5.52,-1.91,5.841104348
03/07/2019 09:30,7.41848,-0.73836,7.455133869,2.50848,0.73164,2.613,4.91,-1.47,5.125329258,7.41848,-0.74836,7.456130914,2.50848,0.73164,2.613,4.91,-1.48,5.128206314
03/07/2019 10:00,7.22648,-0.85186,7.276515557,2.73648,0.79814,2.8505,4.49,-1.65,4.783576068,7.22648,-0.86186,7.277693031,2.73648,0.79814,2.8505,4.49,-1.66,4.787034573
03/07/2019 10:30,6.9856,-0.7967,7.030884599,2.9256,0.8533,3.0475,4.06,-1.65,4.382476469,6.9856,-0.8067,7.032024762,2.9256,0.8533,3.0475,4.06,-1.66,4.386251247
03/07/2019 11:00,7.16384,-0.91388,7.221895887,3.00384,0.87612,3.129,4.16,-1.79,4.528763628,7.16384,-0.93388,7.224453986,3.00384,0.87612,3.129,4.16,-1.81,4.536705853
03/07/2019 11:30,7.1768,-0.9476,7.239088617,2.7168,0.7924,2.83,4.46,-1.74,4.78740013,7.1768,-0.9576,7.240404409,2.7168,0.7924,2.83,4.46,-1.75,4.791043728
03/07/2019 12:00,7.48752,-0.85614,7.536307547,3.16752,0.92386,3.2995,4.32,-1.78,4.672344165,7.48752,-0.86614,7.537450116,3.16752,0.92386,3.2995,4.32,-1.79,4.676162957
03/07/2019 12:30,7.49768,-0.90276,7.551832956,2.52768,0.73724,2.633,4.97,-1.64,5.233593412,7.49768,-0.91276,7.5530349,2.52768,0.73724,2.633,4.97,-1.65,5.236735624
03/07/2019 13:00,7.3828,-0.6471,7.411104793,2.5128,0.7329,2.6175,4.87,-1.38,5.06174871,7.3828,-0.6571,7.411984636,2.5128,0.7329,2.6175,4.87,-1.39,5.064484179
03/07/2019 13:30,7.5124,-0.7818,7.552970608,2.4624,0.7182,2.565,5.05,-1.5,5.268064161,7.5224,-0.8018,7.565010575,2.4624,0.7182,2.565,5.06,-1.52,5.283370137
03/07/2019 14:00,7.29184,-0.82738,7.338629862,2.51184,0.73262,2.6165,4.78,-1.56,5.028120921,7.29184,-0.84738,7.340911623,2.51184,0.73262,2.6165,4.78,-1.58,5.034361926
03/07/2019 14:30,7.18224,-0.89518,7.237811731,2.62224,0.76482,2.7315,4.56,-1.66,4.852751797,7.18224,-0.90518,7.239055342,2.62224,0.76482,2.7315,4.56,-1.67,4.856181628
03/07/2019 15:00,7.30888,-0.84866,7.357985502,2.67888,0.78134,2.7905,4.63,-1.63,4.908543572,7.30888,-0.85866,7.359145592,2.67888,0.78134,2.7905,4.63,-1.64,4.91187337
03/07/2019 15:30,7.26304,-0.75328,7.301998411,2.42304,0.70672,2.524,4.84,-1.46,5.055412941,7.26304,-0.76328,7.303036793,2.42304,0.70672,2.524,4.84,-1.47,5.058309994
03/07/2019 16:00,7.7276,-0.7882,7.767693416,2.5776,0.7518,2.685,5.15,-1.54,5.375323246,7.7376,-0.7982,7.778661646,2.5776,0.7518,2.685,5.16,-1.55,5.387773195
03/07/2019 16:30,7.43904,-0.86278,7.488905491,1.73904,0.50722,1.8115,5.7,-1.37,5.862328889,7.43904,-0.88278,7.491235989,1.73904,0.50722,1.8115,5.7,-1.39,5.867035026
03/07/2019 17:00,7.70952,-0.82514,7.753551099,2.27952,0.66486,2.3745,5.43,-1.49,5.630719315,7.71952,-0.84514,7.76564554,2.27952,0.66486,2.3745,5.44,-1.51,5.645679764
03/07/2019 17:30,8.1836,-0.2977,8.189013021,2.6136,0.7623,2.7225,5.57,-1.06,5.669964727,8.1836,-0.3077,8.189382654,2.6136,0.7623,2.7225,5.57,-1.07,5.671842734
03/07/2019 18:00,8.01832,-0.18924,8.020552811,2.12832,0.62076,2.217,5.89,-0.81,5.945435224,8.01832,-0.19924,8.020794986,2.12832,0.62076,2.217,5.89,-0.82,5.946805865
03/07/2019 18:30,7.97744,-0.20658,7.980114301,1.89744,0.55342,1.9765,6.08,-0.76,6.127315889,7.97744,-0.21658,7.98037943,1.89744,0.55342,1.9765,6.08,-0.77,6.128564269
03/07/2019 19:00,8.14064,-0.17898,8.142607288,1.58064,0.46102,1.6465,6.56,-0.64,6.591145576,8.15064,-0.19898,8.153068468,1.58064,0.46102,1.6465,6.57,-0.66,6.603067469
03/07/2019 19:30,8.16544,-0.21758,8.168338353,1.34544,0.39242,1.4015,6.82,-0.61,6.847225716,8.16544,-0.23758,8.168895559,1.34544,0.39242,1.4015,6.82,-0.63,6.849036429
03/07/2019 20:00,8.06536,-0.16552,8.067058249,1.21536,0.35448,1.266,6.85,-0.52,6.869708873,8.06536,-0.17552,8.067269625,1.21536,0.35448,1.266,6.85,-0.53,6.870473055
03/07/2019 20:30,7.70928,-0.04896,7.709435466,1.16928,0.34104,1.218,6.54,-0.39,6.551618121,7.70928,-0.05896,7.709505458,1.16928,0.34104,1.218,6.54,-0.4,6.552220997
03/07/2019 21:00,7.59856,-0.00792,7.598564128,1.13856,0.33208,1.186,6.46,-0.34,6.468941181,7.59856,-0.01792,7.598581131,1.13856,0.33208,1.186,6.46,-0.35,6.469474476
03/07/2019 21:30,7.5592,-0.0494,7.559361415,1.0992,0.3206,1.145,6.46,-0.37,6.470587299,7.5592,-0.0594,7.559433378,1.0992,0.3206,1.145,6.46,-0.38,6.471166819
03/07/2019 22:00,7.50936,-0.04352,7.509486108,1.11936,0.32648,1.166,6.39,-0.37,6.400703086,7.50936,-0.05352,7.509550719,1.11936,0.32648,1.166,6.39,-0.38,6.401288933
03/07/2019 22:30,7.40344,-0.02108,7.403470011,1.09344,0.31892,1.139,6.31,-0.34,6.319153424,7.40344,-0.03108,7.403505237,1.09344,0.31892,1.139,6.31,-0.35,6.31969936
03/07/2019 23:00,7.06304,-0.00828,7.063044853,1.10304,0.32172,1.149,5.96,-0.33,5.969128915,7.06304,-0.01828,7.063063655,1.10304,0.32172,1.149,5.96,-0.34,5.969690109
03/07/2019 23:30,6.63536,-0.01052,6.635368339,1.09536,0.31948,1.141,5.54,-0.33,5.549819817,6.63536,-0.02052,6.635391729,1.09536,0.31948,1.141,5.54,-0.34,5.550423407
04/07/2019 00:00,6.38536,-0.12052,6.386497272,1.09536,0.31948,1.141,5.29,-0.44,5.308267137,6.37536,-0.14052,6.37690842,1.09536,0.31948,1.141,5.28,-0.46,5.3
04/07/2019 00:30,6.03616,-0.02612,6.036216514,1.07616,0.31388,1.121,4.96,-0.34,4.971639569,6.03616,-0.03612,6.036268069,1.07616,0.31388,1.121,4.96,-0.35,4.972333456
04/07/2019 01:00,6.16944,-0.00808,6.169445291,1.06944,0.31192,1.114,5.1,-0.32,5.110029354,6.15944,-0.01808,6.159466535,1.06944,0.31192,1.114,5.09,-0.33,5.100686228
04/07/2019 01:30,6.20256,-0.02592,6.202614159,1.04256,0.30408,1.086,5.16,-0.33,5.170541558,6.22256,-0.05592,6.222811262,1.04256,0.30408,1.086,5.18,-0.36,5.192494584
04/07/2019 02:00,6.20736,-0.00452,6.207361646,1.04736,0.30548,1.091,5.16,-0.31,5.169303628,6.22736,-0.03452,6.227455676,1.04736,0.30548,1.091,5.18,-0.34,5.191146309
04/07/2019 02:30,6.21528,-0.01096,6.215289663,1.02528,0.29904,1.068,5.19,-0.31,5.199249946,6.23528,-0.04096,6.235414533,1.02528,0.29904,1.068,5.21,-0.34,5.221082263
04/07/2019 03:00,6.18936,-0.05852,6.189636645,0.99936,0.29148,1.041,5.19,-0.35,5.201788154,6.20936,-0.08852,6.209990934,0.99936,0.29148,1.041,5.21,-0.38,5.223839584
04/07/2019 03:30,6.22552,-0.08964,6.226165321,0.99552,0.29036,1.037,5.23,-0.38,5.2437868,6.23552,-0.11964,6.236667652,0.99552,0.29036,1.037,5.24,-0.41,5.256015601
04/07/2019 04:00,6.16936,-0.10852,6.170314368,0.99936,0.29148,1.041,5.17,-0.4,5.1854508,6.17936,-0.13852,6.180912376,0.99936,0.29148,1.041,5.18,-0.43,5.197816849
04/07/2019 04:30,5.91552,-0.05964,5.915820636,0.99552,0.29036,1.037,4.92,-0.35,4.932433476,5.92552,-0.07964,5.926055163,0.99552,0.29036,1.037,4.93,-0.37,4.943864885
04/07/2019 05:00,5.7884,-0.0288,5.788471646,0.9984,0.2912,1.04,4.79,-0.32,4.800677036,5.7984,-0.0588,5.79869813,0.9984,0.2912,1.04,4.8,-0.35,4.8127435
04/07/2019 05:30,5.75088,-0.01516,5.750899982,1.01088,0.29484,1.053,4.74,-0.31,4.750126314,5.74088,-0.02516,5.740935133,1.01088,0.29484,1.053,4.73,-0.32,4.740812167
04/07/2019 06:00,6.03512,-0.03934,6.035248218,1.06512,0.31066,1.1095,4.97,-0.35,4.982308702,6.02512,-0.04934,6.02532202,1.06512,0.31066,1.1095,4.96,-0.36,4.973047355
04/07/2019 06:30,6.59312,-0.17534,6.595451118,1.11312,0.32466,1.1595,5.48,-0.5,5.502762942,6.59312,-0.18534,6.595724543,1.11312,0.32466,1.1595,5.48,-0.51,5.503680587
04/07/2019 07:00,7.05336,-0.27902,7.058876642,1.20336,0.35098,1.2535,5.85,-0.63,5.883825286,7.04336,-0.28902,7.049287386,1.20336,0.35098,1.2535,5.84,-0.64,5.87496383
04/07/2019 07:30,7.8704,-0.6353,7.895999129,1.4904,0.4347,1.5525,6.38,-1.07,6.469103493,7.8704,-0.6453,7.896810005,1.4904,0.4347,1.5525,6.38,-1.08,6.470765024
04/07/2019 08:00,7.9272,-0.7954,7.967004519,1.6272,0.4746,1.695,6.3,-1.27,6.426733229,7.9272,-0.8154,7.969026101,1.6272,0.4746,1.695,6.3,-1.29,6.430715357
04/07/2019 08:30,7.49064,-1.00398,7.55762287,1.46064,0.42602,1.5215,6.03,-1.43,6.197241322,7.49064,-1.01398,7.558957802,1.46064,0.42602,1.5215,6.03,-1.44,6.199556436
04/07/2019 09:00,7.15784,-1.00438,7.227963244,1.76784,0.51562,1.8415,5.39,-1.52,5.60022321,7.15784,-1.01438,7.229359602,1.76784,0.51562,1.8415,5.39,-1.53,5.602945654
04/07/2019 09:30,7.3348,-1.0311,7.40691962,1.9848,0.5789,2.0675,5.35,-1.61,5.587002774,7.3348,-1.0411,7.408318315,1.9848,0.5789,2.0675,5.35,-1.62,5.589892664
04/07/2019 10:00,7.31256,-1.07592,7.391287953,2.24256,0.65408,2.336,5.07,-1.73,5.357032761,7.31256,-1.08592,7.392750232,2.24256,0.65408,2.336,5.07,-1.74,5.360270516
04/07/2019 10:30,7.14568,-1.15376,7.238225252,2.45568,0.71624,2.558,4.69,-1.87,5.049059318,7.14568,-1.17376,7.241440133,2.45568,0.71624,2.558,4.69,-1.89,5.056500766
04/07/2019 11:00,7.19712,-1.25084,7.305007666,2.63712,0.76916,2.747,4.56,-2.02,4.987384084,7.20712,-1.26084,7.316576809,2.63712,0.76916,2.747,4.57,-2.03,5.000579966
04/07/2019 11:30,7.23968,-1.31176,7.357559432,2.83968,0.82824,2.958,4.4,-2.14,4.892811053,7.23968,-1.32176,7.359348884,2.83968,0.82824,2.958,4.4,-2.15,4.897193074
04/07/2019 12:00,6.8108,-1.2706,6.928305781,2.9808,0.8694,3.105,3.83,-2.14,4.38731125,6.8208,-1.2806,6.939974712,2.9808,0.8694,3.105,3.84,-2.15,4.400920358
04/07/2019 12:30,6.65656,-1.21142,6.765894579,3.04656,0.88858,3.1735,3.61,-2.1,4.176374025,6.65656,-1.22142,6.76769221,3.04656,0.88858,3.1735,3.61,-2.11,4.181411245
04/07/2019 13:00,6.41688,-1.04966,6.502163874,3.08688,0.90034,3.2155,3.33,-1.95,3.858937678,6.41688,-1.05966,6.503785686,3.08688,0.90034,3.2155,3.33,-1.96,3.864000518
04/07/2019 13:30,6.61456,-0.99742,6.689338581,3.09456,0.90258,3.2235,3.52,-1.9,4.00005,6.61456,-0.99742,6.689338581,3.09456,0.90258,3.2235,3.52,-1.9,4.00005
04/07/2019 14:00,6.64248,-1.10136,6.733166744,3.25248,0.94864,3.388,3.39,-2.05,3.961641074,6.64248,-1.11136,6.734809693,3.25248,0.94864,3.388,3.39,-2.06,3.966824927
04/07/2019 14:30,7.29512,-0.91684,7.352507831,3.88512,1.13316,4.047,3.41,-2.05,3.978768654,7.30512,-0.92684,7.363681864,3.88512,1.13316,4.047,3.42,-2.06,3.992492956
04/07/2019 15:00,7.2312,-0.9884,7.298437367,3.3312,0.9716,3.47,3.9,-1.96,4.364813856,7.2312,-0.9984,7.299798353,3.3312,0.9716,3.47,3.9,-1.97,4.369313447
04/07/2019 15:30,6.60928,-1.02396,6.688129499,2.48928,0.72604,2.593,4.12,-1.75,4.476259599,6.60928,-1.03396,6.689667809,2.48928,0.72604,2.593,4.12,-1.76,4.480178568
04/07/2019 16:00,7.01088,-1.20016,7.112863165,2.57088,0.74984,2.678,4.44,-1.95,4.849340161,7.01088,-1.21016,7.114557302,2.57088,0.74984,2.678,4.44,-1.96,4.853369963
04/07/2019 16:30,8.13544,-0.94008,8.189574739,2.84544,0.82992,2.964,5.29,-1.77,5.578261378,8.13544,-0.95008,8.190728661,2.84544,0.82992,2.964,5.29,-1.78,5.581442466
04/07/2019 17:00,8.12432,-0.84374,8.168015221,2.28432,0.66626,2.3795,5.84,-1.51,6.032056034,8.13432,-0.86374,8.180049428,2.28432,0.66626,2.3795,5.85,-1.53,6.046767732
04/07/2019 17:30,8.22848,-0.44336,8.240415718,2.38848,0.69664,2.488,5.84,-1.14,5.950226886,8.23848,-0.45336,8.250944673,2.38848,0.69664,2.488,5.85,-1.15,5.961962764
04/07/2019 18:00,8.5972,-0.1254,8.598114503,2.5872,0.7546,2.695,6.01,-0.88,6.074084293,8.5972,-0.1354,8.598266162,2.5872,0.7546,2.695,6.01,-0.89,6.075541128
04/07/2019 18:30,8.23008,-0.22956,8.233280913,1.99008,0.58044,2.073,6.24,-0.81,6.292352501,8.23008,-0.24956,8.233862824,1.99008,0.58044,2.073,6.24,-0.83,6.2949583
04/07/2019 19:00,8.29896,-0.21322,8.301698612,1.66896,0.48678,1.7385,6.63,-0.7,6.666850831,8.29896,-0.22322,8.30196147,1.66896,0.48678,1.7385,6.63,-0.71,6.667908218
04/07/2019 19:30,8.43072,-1.47104,8.558095489,1.47072,0.42896,1.532,6.96,-1.9,7.21467948,8.10072,0.97896,8.159658522,1.47072,0.42896,1.532,6.63,0.55,6.652773858
04/07/2019 20:00,8.29712,-3.97834,9.201597114,1.37712,0.40166,1.4345,6.92,-4.38,8.189676428,7.33712,3.48166,8.121285997,1.37712,0.40166,1.4345,5.96,3.08,6.708800191
04/07/2019 20:30,8.4064,-4.0248,9.320224032,1.2864,0.3752,1.34,7.12,-4.4,8.369850656,7.4564,3.4552,8.2180477,1.2864,0.3752,1.34,6.17,3.08,6.896035093
04/07/2019 21:00,8.1756,-3.9742,9.090363084,1.1856,0.3458,1.235,6.99,-4.32,8.217207555,7.2256,3.4758,8.018134509,1.1856,0.3458,1.235,6.04,3.13,6.802830293
04/07/2019 21:30,8.22024,-4.02618,9.15327652,1.11024,0.32382,1.1565,7.11,-4.35,8.33514247,7.28024,3.42382,8.045149958,1.11024,0.32382,1.1565,6.17,3.1,6.904990949
04/07/2019 22:00,8.09672,-4.03304,9.045567224,1.08672,0.31696,1.132,7.01,-4.35,8.250006061,7.15672,3.41696,7.93058994,1.08672,0.31696,1.132,6.07,3.1,6.815783154
04/07/2019 22:30,7.9196,-3.9522,8.850985764,1.0896,0.3178,1.135,6.83,-4.27,8.05492396,6.9796,3.5078,7.811496464,1.0896,0.3178,1.135,5.89,3.19,6.698372937
04/07/2019 23:00,7.60496,-3.95772,8.57315369,1.10496,0.32228,1.151,6.5,-4.28,7.78257027,6.66496,3.49228,7.524474161,1.10496,0.32228,1.151,5.56,3.17,6.40019531
04/07/2019 23:30,7.26152,-3.98164,8.281493211,1.09152,0.31836,1.137,6.17,-4.3,7.520565138,6.33152,3.46836,7.219256651,1.09152,0.31836,1.137,5.24,3.15,6.113926725
05/07/2019 00:00,6.97728,-3.70996,7.9022933,1.09728,0.32004,1.143,5.88,-4.03,7.128485113,6.09728,3.33004,6.94737287,1.09728,0.32004,1.143,5,3.01,5.836103152
05/07/2019 00:30,6.47672,-0.09304,6.477388239,1.08672,0.31696,1.132,5.39,-0.41,5.4055712,6.47672,-0.10304,6.477539595,1.08672,0.31696,1.132,5.39,-0.42,5.406338872
05/07/2019 01:00,6.45656,-0.17892,6.459038582,1.06656,0.31108,1.111,5.39,-0.49,5.412226898,6.45656,-0.19892,6.459623534,1.06656,0.31108,1.111,5.39,-0.51,5.414074251
05/07/2019 01:30,6.51232,-0.29724,6.519099892,1.07232,0.31276,1.117,5.44,-0.61,5.474093532,6.53232,-0.32724,6.540511494,1.07232,0.31276,1.117,5.46,-0.64,5.497381195
05/07/2019 02:00,6.42808,-0.27556,6.433983665,1.07808,0.31444,1.123,5.35,-0.59,5.382434393,6.44808,-0.30556,6.45531584,1.07808,0.31444,1.123,5.37,-0.62,5.405672946
05/07/2019 02:30,6.09944,-0.19808,6.102655488,1.06944,0.31192,1.114,5.03,-0.51,5.055788761,6.10944,-0.22808,6.113695903,1.06944,0.31192,1.114,5.04,-0.54,5.068846023
05/07/2019 03:00,6.00504,-0.15228,6.006970501,1.05504,0.30772,1.099,4.95,-0.46,4.97132779,6.01504,-0.18228,6.017801276,1.05504,0.30772,1.099,4.96,-0.49,4.984144861
05/07/2019 03:30,5.9676,-0.1332,5.969086362,1.0176,0.2968,1.06,4.95,-0.43,4.968641665,5.9776,-0.1632,5.979827422,1.0176,0.2968,1.06,4.96,-0.46,4.981284975
05/07/2019 04:00,5.78608,-0.07656,5.786586489,1.00608,0.29344,1.048,4.78,-0.37,4.794298697,5.80608,-0.10656,5.807057775,1.00608,0.29344,1.048,4.8,-0.4,4.816637832
05/07/2019 04:30,5.78224,-0.07768,5.782761762,1.00224,0.29232,1.044,4.78,-0.37,4.794298697,5.80224,-0.10768,5.803239096,1.00224,0.29232,1.044,4.8,-0.4,4.816637832
05/07/2019 05:00,5.91416,-0.16712,5.916520734,1.00416,0.29288,1.046,4.91,-0.46,4.931500786,5.91416,-0.17712,5.916811641,1.00416,0.29288,1.046,4.91,-0.47,4.932443613
05/07/2019 05:30,5.91272,-0.16754,5.91509319,1.00272,0.29246,1.0445,4.91,-0.46,4.931500786,5.91272,-0.17754,5.915384878,1.00272,0.29246,1.0445,4.91,-0.47,4.932443613
05/07/2019 06:00,6.11848,-0.14836,6.120278441,1.06848,0.31164,1.113,5.05,-0.46,5.070907217,6.11848,-0.16836,6.120795912,1.06848,0.31164,1.113,5.05,-0.48,5.07276059
05/07/2019 06:30,6.61088,-0.29016,6.617244683,1.13088,0.32984,1.178,5.48,-0.62,5.514961469,6.61088,-0.30016,6.617690715,1.13088,0.32984,1.178,5.48,-0.63,5.516094633
05/07/2019 07:00,7.31032,-0.46324,7.32498258,1.12032,0.32676,1.167,6.19,-0.79,6.24020833,7.31032,-0.48324,7.326274592,1.12032,0.32676,1.167,6.19,-0.81,6.24277182
05/07/2019 07:30,8.09192,-0.96194,8.148895499,1.26192,0.36806,1.3145,6.83,-1.33,6.95829002,8.10192,-0.98194,8.161207867,1.26192,0.36806,1.3145,6.84,-1.35,6.971950946
05/07/2019 08:00,8.43512,-1.13184,8.510717432,1.60512,0.46816,1.672,6.83,-1.6,7.014905559,8.44512,-1.15184,8.523308466,1.60512,0.46816,1.672,6.84,-1.62,7.029224708
05/07/2019 08:30,8.23704,-1.08628,8.308359176,1.96704,0.57372,2.049,6.27,-1.66,6.486023435,8.23704,-1.09628,8.309672545,1.96704,0.57372,2.049,6.27,-1.67,6.488589986
05/07/2019 09:00,7.99272,-1.10754,8.069090274,2.20272,0.64246,2.2945,5.79,-1.75,6.048685808,7.99272,-1.12754,8.071859727,2.20272,0.64246,2.2945,5.79,-1.77,6.054502457
05/07/2019 09:30,7.86328,-1.09446,7.939081499,2.45328,0.71554,2.5555,5.41,-1.81,5.704752405,7.86328,-1.10446,7.940466249,2.45328,0.71554,2.5555,5.41,-1.82,5.707933076
05/07/2019 10:00,7.45712,-1.05334,7.531146251,2.21712,0.64666,2.3095,5.24,-1.7,5.508865582,7.45712,-1.06334,7.532551404,2.21712,0.64666,2.3095,5.24,-1.71,5.511959724
05/07/2019 10:30,7.506,-1.087,7.584299902,2.616,0.763,2.725,4.89,-1.85,5.228250185,7.506,-1.107,7.587192168,2.616,0.763,2.725,4.89,-1.87,5.235360542
05/07/2019 11:00,7.48184,-1.14988,7.569686506,2.81184,0.82012,2.929,4.67,-1.97,5.068510629,7.48184,-1.15988,7.571212017,2.81184,0.82012,2.929,4.67,-1.98,5.072405741
05/07/2019 11:30,7.4696,-1.0947,7.549390191,3.0696,0.8953,3.1975,4.4,-1.99,4.829088941,7.4696,-1.1047,7.550846724,3.0696,0.8953,3.1975,4.4,-2,4.833218389
05/07/2019 12:00,7.5032,-1.0699,7.579096005,2.7432,0.8001,2.8575,4.76,-1.87,5.114147045,7.5032,-1.0799,7.580514115,2.7432,0.8001,2.8575,4.76,-1.88,5.117812032
05/07/2019 12:30,7.40128,-1.01296,7.470276675,2.80128,0.81704,2.918,4.6,-1.83,4.950646422,7.40128,-1.02296,7.471639231,2.80128,0.81704,2.918,4.6,-1.84,4.954351623
05/07/2019 13:00,7.12824,-0.80218,7.173234853,3.07824,0.89782,3.2065,4.05,-1.7,4.392322848,7.12824,-0.81218,7.174360031,3.07824,0.89782,3.2065,4.05,-1.71,4.396202907
05/07/2019 13:30,7.15536,-0.89052,7.210561878,2.77536,0.80948,2.891,4.38,-1.7,4.698340132,7.16536,-0.90052,7.221725569,2.77536,0.80948,2.891,4.39,-1.71,4.711284326
05/07/2019 14:00,7.40592,-1.01744,7.475482272,3.02592,0.88256,3.152,4.38,-1.9,4.774348123,7.41592,-1.02744,7.486755132,3.02592,0.88256,3.152,4.39,-1.91,4.787504569
05/07/2019 14:30,7.304,-0.913,7.360841324,2.664,0.777,2.775,4.64,-1.69,4.938187927,7.304,-0.923,7.362088359,2.664,0.777,2.775,4.64,-1.7,4.941619168
05/07/2019 15:00,7.22576,-0.79332,7.26917906,3.00576,0.87668,3.131,4.22,-1.67,4.538424837,7.22576,-0.80332,7.270277202,3.00576,0.87668,3.131,4.22,-1.68,4.542114045
05/07/2019 15:30,6.91088,-0.64016,6.940465921,2.81088,0.81984,2.928,4.1,-1.46,4.352194849,6.91088,-0.65016,6.941395422,2.81088,0.81984,2.928,4.1,-1.47,4.355559666
05/07/2019 16:00,7.2272,-0.7829,7.269480879,2.7672,0.8071,2.8825,4.46,-1.59,4.734944561,7.2272,-0.7929,7.270564645,2.7672,0.8071,2.8825,4.46,-1.6,4.738311936
05/07/2019 16:30,7.43648,-0.73686,7.472897527,2.61648,0.76314,2.7255,4.82,-1.5,5.048009509,7.43648,-0.74686,7.473890195,2.61648,0.76314,2.7255,4.82,-1.51,5.050990002
05/07/2019 17:00,7.58232,-0.57224,7.603882903,2.63232,0.76776,2.742,4.95,-1.34,5.128167314,7.58232,-0.58224,7.604642003,2.63232,0.76776,2.742,4.95,-1.35,5.130789413
05/07/2019 17:30,7.49712,-0.41084,7.508368518,2.39712,0.69916,2.497,5.1,-1.11,5.219396517,7.49712,-0.43084,7.509489423,2.39712,0.69916,2.497,5.1,-1.13,5.223686438
05/07/2019 18:00,7.8364,-0.4523,7.849442034,2.1864,0.6377,2.2775,5.65,-1.09,5.754181089,7.8364,-0.4623,7.850024602,2.1864,0.6377,2.2775,5.65,-1.1,5.756083738
05/07/2019 18:30,7.86016,-0.41162,7.870930456,1.88016,0.54838,1.9585,5.98,-0.96,6.056566684,7.86016,-0.42162,7.871459753,1.88016,0.54838,1.9585,5.98,-0.97,6.058159787
05/07/2019 19:00,7.97872,-0.48204,7.99326813,1.63872,0.47796,1.707,6.34,-0.96,6.412269489,7.97872,-0.49204,7.99387742,1.63872,0.47796,1.707,6.34,-0.97,6.41377424
05/07/2019 19:30,8.09912,-0.49484,8.114222785,1.38912,0.40516,1.447,6.71,-0.9,6.770088626,8.09912,-0.51484,8.115467023,1.38912,0.40516,1.447,6.71,-0.92,6.772776388
05/07/2019 20:00,8.06584,-0.40538,8.076020545,1.21584,0.35462,1.2665,6.85,-0.76,6.892031631,8.06584,-0.41538,8.076528676,1.21584,0.35462,1.2665,6.85,-0.77,6.893141519
05/07/2019 20:30,8.1996,-3.5647,8.940946608,1.1496,0.3353,1.1975,7.05,-3.9,8.056829401,7.1896,3.0353,7.804062676,1.1496,0.3353,1.1975,6.04,2.7,6.616010883
05/07/2019 21:00,8.16504,-3.59478,8.921340788,1.11504,0.32522,1.1615,7.05,-3.92,8.066529613,7.12504,3.08522,7.764327237,1.11504,0.32522,1.1615,6.01,2.76,6.61344842
05/07/2019 21:30,7.94192,-2.96444,8.477145616,1.08192,0.31556,1.127,6.86,-3.28,7.603814832,7.09192,2.65556,7.572801872,1.08192,0.31556,1.127,6.01,2.34,6.449472847
05/07/2019 22:00,7.47304,-0.13828,7.474319247,1.10304,0.32172,1.149,6.37,-0.46,6.386587508,7.47304,-0.15828,7.474716008,1.10304,0.32172,1.149,6.37,-0.48,6.388059173
05/07/2019 22:30,7.4776,-0.1682,7.479491493,1.1376,0.3318,1.185,6.34,-0.5,6.359685527,7.4776,-0.1782,7.479723056,1.1376,0.3318,1.185,6.34,-0.51,6.360479542
05/07/2019 23:00,7.14344,-0.18108,7.145734742,1.09344,0.31892,1.139,6.05,-0.5,6.070625997,7.13344,-0.19108,7.135998725,1.09344,0.31892,1.139,6.04,-0.51,6.061493215
05/07/2019 23:30,6.76904,-0.88528,6.826684642,1.07904,0.31472,1.124,5.69,-1.2,5.815161219,6.60904,0.23472,6.613206726,1.07904,0.31472,1.124,5.53,-0.08,5.530578632
06/07/2019 00:00,6.77672,-0.88304,6.834010067,1.08672,0.31696,1.132,5.69,-1.2,5.815161219,6.61672,0.23696,6.620961682,1.08672,0.31696,1.132,5.53,-0.08,5.530578632
06/07/2019 00:30,6.76616,-0.88612,6.823937998,1.07616,0.31388,1.121,5.69,-1.2,5.815161219,6.60616,0.23388,6.610298768,1.07616,0.31388,1.121,5.53,-0.08,5.530578632
06/07/2019 01:00,5.7904,0.1022,5.79130184,1.0704,0.3122,1.115,4.72,-0.21,4.724669301,5.7804,0.0922,5.781135269,1.0704,0.3122,1.115,4.71,-0.22,4.715135205
06/07/2019 01:30,5.76616,-0.31612,5.774818872,1.07616,0.31388,1.121,4.69,-0.63,4.732124259,5.70616,0.52388,5.73015813,1.07616,0.31388,1.121,4.63,0.21,4.634759972
06/07/2019 02:00,6.1948,-3.1336,6.942261591,1.0848,0.3164,1.13,5.11,-3.45,6.165598106,5.3648,3.5364,6.425511964,1.0848,0.3164,1.13,4.28,3.22,5.356005975
06/07/2019 02:30,5.62328,0.09304,5.624049644,1.07328,0.31304,1.118,4.55,-0.22,4.555315576,5.61328,0.08304,5.613894192,1.07328,0.31304,1.118,4.54,-0.23,4.545822258
06/07/2019 03:00,5.68752,0.09136,5.688253721,1.06752,0.31136,1.112,4.62,-0.22,4.625235129,5.67752,0.08136,5.678102923,1.06752,0.31136,1.112,4.61,-0.23,4.615733961
06/07/2019 03:30,5.984,0.082,5.984561805,1.104,0.322,1.15,4.88,-0.24,4.885898075,5.984,0.082,5.984561805,1.104,0.322,1.15,4.88,-0.24,4.885898075
06/07/2019 04:00,6.01536,0.04948,6.015563498,1.09536,0.31948,1.141,4.92,-0.27,4.927402967,6.01536,0.03948,6.015489556,1.09536,0.31948,1.141,4.92,-0.28,4.927961039
06/07/2019 04:30,6.01544,-0.00508,6.015442145,1.04544,0.30492,1.089,4.97,-0.31,4.979658623,6.01544,-0.02508,6.015492282,1.04544,0.30492,1.089,4.97,-0.33,4.980943686
06/07/2019 05:00,5.98472,-0.05404,5.984963976,1.01472,0.29596,1.057,4.97,-0.35,4.982308702,5.98472,-0.06404,5.985062623,1.01472,0.29596,1.057,4.97,-0.36,4.983021172
06/07/2019 05:30,5.93232,-0.02474,5.932371587,1.01232,0.29526,1.0545,4.92,-0.32,4.930395522,5.92232,-0.03474,5.922421891,1.01232,0.29526,1.0545,4.91,-0.33,4.921077118
06/07/2019 06:00,5.87464,0.04052,5.874779741,1.06464,0.31052,1.109,4.81,-0.27,4.817572003,5.87464,0.03052,5.874719278,1.06464,0.31052,1.109,4.81,-0.28,4.818142796
06/07/2019 06:30,6.13584,-0.02288,6.135882659,1.15584,0.33712,1.204,4.98,-0.36,4.992995093,6.13584,-0.03288,6.135928096,1.15584,0.33712,1.204,4.98,-0.37,4.993726064
06/07/2019 07:00,6.45176,-0.15282,6.453569636,1.12176,0.32718,1.1685,5.33,-0.48,5.351569863,6.44176,-0.16282,6.443817366,1.12176,0.32718,1.1685,5.32,-0.49,5.342518133
06/07/2019 07:30,6.78888,-0.22366,6.792563246,1.11888,0.32634,1.1655,5.67,-0.55,5.696613029,6.78888,-0.23366,6.79289987,1.11888,0.32634,1.1655,5.67,-0.56,5.697587209
06/07/2019 08:00,6.936,-0.317,6.943240238,1.176,0.343,1.225,5.76,-0.66,5.797689195,6.936,-0.327,6.943703983,1.176,0.343,1.225,5.76,-0.67,5.79883609
06/07/2019 08:30,7.3448,-0.5461,7.365073812,1.1448,0.3339,1.1925,6.2,-0.88,6.262140209,7.3448,-0.5561,7.365822035,1.1448,0.3339,1.1925,6.2,-0.89,6.263553305
06/07/2019 09:00,7.55632,-0.58274,7.578757012,1.15632,0.33726,1.2045,6.4,-0.92,6.465786882,7.55632,-0.59274,7.579532482,1.15632,0.33726,1.2045,6.4,-0.93,6.467217331
06/07/2019 09:30,7.48544,-0.51008,7.502799051,1.16544,0.33992,1.214,6.32,-0.85,6.376903637,7.48544,-0.52008,7.503485537,1.16544,0.33992,1.214,6.32,-0.86,6.378244273
06/07/2019 10:00,7.52864,-0.51998,7.546575346,1.50864,0.44002,1.5715,6.02,-0.96,6.096064304,7.52864,-0.52998,7.547270967,1.50864,0.44002,1.5715,6.02,-0.97,6.097647087
06/07/2019 10:30,7.5924,-0.4818,7.60767172,1.7424,0.5082,1.815,5.85,-0.99,5.933177901,7.5924,-0.4918,7.608311574,1.7424,0.5082,1.815,5.85,-1,5.934854674
06/07/2019 11:00,7.78936,-0.50602,7.805778978,1.65936,0.48398,1.7285,6.13,-0.99,6.209428315,7.78936,-0.51602,7.806433619,1.65936,0.48398,1.7285,6.13,-1,6.21103051
06/07/2019 11:30,7.99416,-0.47462,8.0082369,1.42416,0.41538,1.4835,6.57,-0.89,6.630007541,7.99416,-0.49462,8.009447113,1.42416,0.41538,1.4835,6.57,-0.91,6.632721915
06/07/2019 12:00,7.63448,-0.41036,7.645500651,1.64448,0.47964,1.713,5.99,-0.89,6.055757591,7.63448,-0.43036,7.646600199,1.64448,0.47964,1.713,5.99,-0.91,6.05872924
06/07/2019 12:30,7.6672,-0.3104,7.673480566,1.2672,0.3696,1.32,6.4,-0.68,6.436023617,7.6772,-0.3204,7.683882873,1.2672,0.3696,1.32,6.41,-0.69,6.447030324
06/07/2019 13:00,7.49776,-0.17982,7.499916016,1.33776,0.39018,1.3935,6.16,-0.57,6.186315543,7.49776,-0.18982,7.500162442,1.33776,0.39018,1.3935,6.16,-0.58,6.187244944
06/07/2019 13:30,7.054,0.0095,7.054006397,1.404,0.4095,1.4625,5.65,-0.4,5.664141594,7.054,-0.0005,7.054000018,1.404,0.4095,1.4625,5.65,-0.41,5.664856574
06/07/2019 14:00,6.88512,0.03816,6.885225748,1.36512,0.39816,1.422,5.52,-0.36,5.531726674,6.88512,0.01816,6.885143949,1.36512,0.39816,1.422,5.52,-0.38,5.53306425
06/07/2019 14:30,6.21384,0.13112,6.215223246,1.68384,0.49112,1.754,4.53,-0.36,4.544282122,6.21384,0.11112,6.214833481,1.68384,0.49112,1.754,4.53,-0.38,4.54591025
06/07/2019 15:00,5.9728,0.1304,5.974223297,1.8528,0.5404,1.93,4.12,-0.41,4.140350227,5.9728,0.1204,5.974013391,1.8528,0.5404,1.93,4.12,-0.42,4.141352436
06/07/2019 15:30,6.03872,0.13796,6.040295705,1.87872,0.54796,1.957,4.16,-0.41,4.180155499,6.03872,0.12796,6.040075579,1.87872,0.54796,1.957,4.16,-0.42,4.181148168
06/07/2019 16:00,5.90632,0.09476,5.907080108,1.93632,0.56476,2.017,3.97,-0.47,3.997724353,5.90632,0.08476,5.906928153,1.93632,0.56476,2.017,3.97,-0.48,3.998912352
06/07/2019 16:30,6.27576,0.07918,6.276259479,1.98576,0.57918,2.0685,4.29,-0.5,4.319039245,6.27576,0.06918,6.276141287,1.98576,0.57918,2.0685,4.29,-0.51,4.320208328
06/07/2019 17:00,6.77536,-0.03802,6.775466674,1.75536,0.51198,1.8285,5.02,-0.55,5.050039604,6.76536,-0.04802,6.765530419,1.75536,0.51198,1.8285,5.01,-0.56,5.041200254
06/07/2019 17:30,7.07576,0.02918,7.075820168,1.74576,0.50918,1.8185,5.33,-0.48,5.351569863,7.07576,0.01918,7.075785995,1.74576,0.50918,1.8185,5.33,-0.49,5.352476063
06/07/2019 18:00,7.31392,-0.00594,7.313922412,1.69392,0.49406,1.7645,5.62,-0.5,5.642198153,7.30392,-0.01594,7.303937394,1.69392,0.49406,1.7645,5.61,-0.51,5.633134119
06/07/2019 18:30,7.60456,0.08008,7.60498163,1.47456,0.43008,1.536,6.13,-0.35,6.139983713,7.60456,0.07008,7.604882905,1.47456,0.43008,1.536,6.13,-0.36,6.140561864
06/07/2019 19:00,7.4572,0.1796,7.459362439,1.5072,0.4396,1.57,5.95,-0.26,5.955677963,7.4572,0.1596,7.458907695,1.5072,0.4396,1.57,5.95,-0.28,5.956584592
06/07/2019 19:30,7.37384,0.20862,7.376790539,1.74384,0.50862,1.8165,5.63,-0.3,5.637987229,7.37384,0.19862,7.376514506,1.74384,0.50862,1.8165,5.63,-0.31,5.638528177
06/07/2019 20:00,7.37016,0.17838,7.37231835,1.40016,0.40838,1.4585,5.97,-0.23,5.974428843,7.37016,0.16838,7.372083169,1.40016,0.40838,1.4585,5.97,-0.24,5.974822173
06/07/2019 20:30,7.23696,0.18828,7.239408774,1.29696,0.37828,1.351,5.94,-0.19,5.943037944,7.23696,0.18828,7.239408774,1.29696,0.37828,1.351,5.94,-0.19,5.943037944
06/07/2019 21:00,7.166,0.053,7.166195992,1.176,0.343,1.225,5.99,-0.29,5.997015925,7.166,0.063,7.166276927,1.176,0.343,1.225,5.99,-0.28,5.996540669
06/07/2019 21:30,6.99504,0.10522,6.995831319,1.11504,0.32522,1.1615,5.88,-0.22,5.884114207,6.98504,0.09522,6.985688989,1.11504,0.32522,1.1615,5.87,-0.23,5.874504234
06/07/2019 22:00,6.73784,0.15312,6.739579631,1.10784,0.32312,1.154,5.63,-0.17,5.632566023,6.73784,0.15312,6.739579631,1.10784,0.32312,1.154,5.63,-0.17,5.632566023
06/07/2019 22:30,6.55672,0.14696,6.558366748,1.08672,0.31696,1.132,5.47,-0.17,5.472641044,6.55672,0.14696,6.558366748,1.08672,0.31696,1.132,5.47,-0.17,5.472641044
06/07/2019 23:00,6.46616,0.13388,6.467545825,1.07616,0.31388,1.121,5.39,-0.18,5.393004728,6.45616,0.14388,6.457763034,1.07616,0.31388,1.121,5.38,-0.17,5.382685204
06/07/2019 23:30,6.40712,0.13416,6.408524448,1.07712,0.31416,1.122,5.33,-0.18,5.333038534,6.40712,0.14416,6.408741593,1.07712,0.31416,1.122,5.33,-0.17,5.33271038
07/07/2019 00:00,5.90712,0.14416,5.908878811,1.07712,0.31416,1.122,4.83,-0.17,4.832990792,5.91712,0.14416,5.918875839,1.07712,0.31416,1.122,4.84,-0.17,4.842984617
07/07/2019 00:30,5.45712,3.40416,6.431832087,1.07712,0.31416,1.122,4.38,3.09,5.360270516,5.76712,-2.81584,6.417836707,1.07712,0.31416,1.122,4.69,-3.13,5.638528177
07/07/2019 01:00,5.2452,1.9536,5.597202516,1.0752,0.3136,1.12,4.17,1.64,4.480903927,5.4952,-1.1464,5.613506569,1.0752,0.3136,1.12,4.42,-1.46,4.654889902
07/07/2019 01:30,5.4352,0.5236,5.460362259,1.0752,0.3136,1.12,4.36,0.21,4.36505441,5.4552,0.5236,5.480270431,1.0752,0.3136,1.12,4.38,0.21,4.385031357
07/07/2019 02:00,5.55136,0.47248,5.571430265,1.07136,0.31248,1.116,4.48,0.16,4.482856232,5.57136,0.47248,5.591358475,1.07136,0.31248,1.116,4.5,0.16,4.502843546
07/07/2019 02:30,5.71808,0.02444,5.71813223,1.07808,0.31444,1.123,4.64,-0.29,4.649053667,5.73808,0.02444,5.738132048,1.07808,0.31444,1.123,4.66,-0.29,4.669014885
07/07/2019 03:00,5.7852,0.0036,5.78520112,1.0752,0.3136,1.12,4.71,-0.31,4.720190674,5.7952,0.0436,5.795364009,1.0752,0.3136,1.12,4.72,-0.27,4.727716151
07/07/2019 03:30,5.71616,0.00388,5.716161317,1.07616,0.31388,1.121,4.64,-0.31,4.650344073,5.73616,-0.01612,5.736182651,1.07616,0.31388,1.121,4.66,-0.33,4.671669937
07/07/2019 04:00,5.71808,0.14444,5.719904003,1.07808,0.31444,1.123,4.64,-0.17,4.64311318,5.73808,0.14444,5.739897647,1.07808,0.31444,1.123,4.66,-0.17,4.663099827
07/07/2019 04:30,5.83712,0.14416,5.838899896,1.07712,0.31416,1.122,4.76,-0.17,4.763034747,5.84712,0.14416,5.848896853,1.07712,0.31416,1.122,4.77,-0.17,4.773028389
07/07/2019 05:00,5.54616,0.13388,5.547775644,1.07616,0.31388,1.121,4.47,-0.18,4.473622693,5.56616,0.12388,5.567538361,1.07616,0.31388,1.121,4.49,-0.19,4.494018247
07/07/2019 05:30,5.38488,0.01934,5.38491473,1.09488,0.31934,1.1405,4.29,-0.3,4.300476718,5.40488,-0.03066,5.404966961,1.09488,0.31934,1.1405,4.31,-0.35,4.324187785
07/07/2019 06:00,5.47008,0.16544,5.472581256,1.15008,0.33544,1.198,4.32,-0.17,4.323343613,5.46008,0.16544,5.462585835,1.15008,0.33544,1.198,4.31,-0.17,4.313351365
07/07/2019 06:30,5.62128,0.18204,5.624226827,1.24128,0.36204,1.293,4.38,-0.18,4.38369707,5.64128,0.18204,5.644216385,1.24128,0.36204,1.293,4.4,-0.18,4.403680279
07/07/2019 07:00,5.80904,0.18472,5.811976187,1.31904,0.38472,1.374,4.49,-0.2,4.494452136,5.80904,0.17472,5.811666955,1.31904,0.38472,1.374,4.49,-0.21,4.49490823
07/07/2019 07:30,5.98776,0.13018,5.989174956,1.33776,0.39018,1.3935,4.65,-0.26,4.657263145,5.98776,0.11018,5.988773618,1.33776,0.39018,1.3935,4.65,-0.28,4.65842248
07/07/2019 08:00,6.20464,0.09302,6.205337239,1.48464,0.43302,1.5465,4.72,-0.34,4.732229918,6.20464,0.08302,6.205195392,1.48464,0.43302,1.5465,4.72,-0.35,4.732958905
07/07/2019 08:30,6.13856,0.08708,6.139177616,1.73856,0.50708,1.811,4.4,-0.42,4.42,6.14856,0.07708,6.149043129,1.73856,0.50708,1.811,4.41,-0.43,4.430914127
07/07/2019 09:00,6.45016,0.00838,6.450165444,2.36016,0.68838,2.4585,4.09,-0.68,4.146142786,6.45016,0.00838,6.450165444,2.36016,0.68838,2.4585,4.09,-0.68,4.146142786
07/07/2019 09:30,6.76768,-0.09776,6.768386041,2.40768,0.70224,2.508,4.36,-0.8,4.432786934,6.76768,-0.10776,6.768537863,2.40768,0.70224,2.508,4.36,-0.81,4.434602575
07/07/2019 10:00,6.79288,-0.16166,6.794803356,2.46288,0.71834,2.5655,4.33,-0.88,4.418517851,6.79288,-0.18166,6.795308606,2.46288,0.71834,2.5655,4.33,-0.9,4.422544516
07/07/2019 10:30,6.8604,-0.2128,6.863699586,3.1104,0.9072,3.24,3.75,-1.12,3.913681132,6.8604,-0.2228,6.8640169,3.1104,0.9072,3.24,3.75,-1.13,3.916554608
07/07/2019 11:00,6.9008,-0.0756,6.901214096,3.1008,0.9044,3.23,3.8,-0.98,3.924334338,6.9108,-0.0856,6.911330118,3.1008,0.9044,3.23,3.81,-0.99,3.936521307
