Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/07/2019 11:30,6.89224,-0.07018,6.892597293,2.26224,0.65982,2.3565,4.63,-0.73,4.687195323,6.89224,-0.08018,6.892706366,2.26224,0.65982,2.3565,4.63,-0.74,4.688763163
07/07/2019 12:00,6.99304,-0.08828,6.9935972,2.06304,0.60172,2.149,4.93,-0.69,4.978051828,6.99304,-0.09828,6.993730578,2.06304,0.60172,2.149,4.93,-0.7,4.979447761
07/07/2019 12:30,6.7052,0.0861,6.705752773,2.4552,0.7161,2.5575,4.25,-0.63,4.296440387,6.7052,0.0761,6.705631831,2.4552,0.7161,2.5575,4.25,-0.64,4.297918101
07/07/2019 13:00,6.3364,0.2527,6.341436923,2.5464,0.7427,2.6525,3.79,-0.49,3.821544191,6.3364,0.2327,6.340671435,2.5464,0.7427,2.6525,3.79,-0.51,3.824160038
07/07/2019 13:30,6.1744,0.2267,6.17856037,2.1144,0.6167,2.2025,4.06,-0.39,4.078688515,6.1744,0.2167,6.178201538,2.1144,0.6167,2.2025,4.06,-0.4,4.079656848
07/07/2019 14:00,6.1304,0.2222,6.134425564,2.5104,0.7322,2.615,3.62,-0.51,3.655748897,6.1304,0.2122,6.134071486,2.5104,0.7322,2.615,3.62,-0.52,3.657157366
07/07/2019 14:30,6.23136,0.18748,6.234179673,2.39136,0.69748,2.491,3.84,-0.51,3.873719143,6.23136,0.17748,6.233886958,2.39136,0.69748,2.491,3.84,-0.52,3.875048387
07/07/2019 15:00,6.4676,0.2043,6.470825933,2.0376,0.5943,2.1225,4.43,-0.39,4.447133908,6.4676,0.1943,6.470517927,2.0376,0.5943,2.1225,4.43,-0.4,4.448022032
07/07/2019 15:30,6.46544,0.22992,6.469526845,2.36544,0.68992,2.464,4.1,-0.46,4.125724179,6.46544,0.21992,6.469179175,2.36544,0.68992,2.464,4.1,-0.47,4.1268511
07/07/2019 16:00,6.41024,0.19882,6.413322559,1.95024,0.56882,2.0315,4.46,-0.37,4.475321218,6.41024,0.18882,6.413020338,1.95024,0.56882,2.0315,4.46,-0.38,4.476159068
07/07/2019 16:30,6.1324,0.0557,6.132652954,1.5624,0.4557,1.6275,4.57,-0.4,4.587472071,6.1324,0.0457,6.132570281,1.5624,0.4557,1.6275,4.57,-0.41,4.588354825
07/07/2019 17:00,6.07104,-0.05928,6.07132941,1.27104,0.37072,1.324,4.8,-0.43,4.819221929,6.07104,-0.06928,6.071435283,1.27104,0.37072,1.324,4.8,-0.44,4.82012448
07/07/2019 17:30,6.30328,-0.05196,6.303494158,0.95328,0.27804,0.993,5.35,-0.33,5.360167908,6.30328,-0.06196,6.30358452,0.95328,0.27804,0.993,5.35,-0.34,5.360792852
07/07/2019 18:00,6.64648,0.08564,6.647031713,1.11648,0.32564,1.163,5.53,-0.24,5.535205507,6.64648,0.06564,6.646804119,1.11648,0.32564,1.163,5.53,-0.26,5.536108742
07/07/2019 18:30,7.17216,0.02438,7.172201437,1.35216,0.39438,1.4085,5.82,-0.37,5.831749309,7.17216,0.01438,7.172174416,1.35216,0.39438,1.4085,5.82,-0.38,5.832392305
07/07/2019 19:00,7.26312,-0.07784,7.2635371,1.17312,0.34216,1.222,6.09,-0.42,6.104465579,7.26312,-0.08784,7.263651148,1.17312,0.34216,1.222,6.09,-0.43,6.105161751
07/07/2019 19:30,7.28792,-0.15894,7.289652931,0.99792,0.29106,1.0395,6.29,-0.45,6.306076435,7.28792,-0.16894,7.289877821,0.99792,0.29106,1.0395,6.29,-0.46,6.30679792
07/07/2019 20:00,7.26392,-0.16094,7.265702681,0.85392,0.24906,0.8895,6.41,-0.41,6.423098941,7.26392,-0.17094,7.265931066,0.85392,0.24906,0.8895,6.41,-0.42,6.423745014
07/07/2019 20:30,7.2428,-0.1271,7.243915119,0.8328,0.2429,0.8675,6.41,-0.37,6.420669747,7.2228,-0.1371,7.224101069,0.8328,0.2429,0.8675,6.39,-0.38,6.401288933
07/07/2019 21:00,6.90104,-0.04928,6.901215951,0.79104,0.23072,0.824,6.11,-0.28,6.116412347,6.90104,-0.05928,6.901294603,0.79104,0.23072,0.824,6.11,-0.29,6.116878289
07/07/2019 21:30,6.86744,0.02092,6.867471864,0.75744,0.22092,0.789,6.11,-0.2,6.113272446,6.86744,0.01092,6.867448682,0.75744,0.22092,0.789,6.11,-0.21,6.113607773
07/07/2019 22:00,6.72824,-0.02468,6.728285264,0.73824,0.21532,0.769,5.99,-0.24,5.994806085,6.72824,-0.03468,6.728329377,0.73824,0.21532,0.769,5.99,-0.25,5.995214758
07/07/2019 22:30,6.66232,-0.06224,6.66261072,0.71232,0.20776,0.742,5.95,-0.27,5.9561229,6.66232,-0.07224,6.66271164,0.71232,0.20776,0.742,5.95,-0.28,5.956584592
07/07/2019 23:00,6.20776,-0.05232,6.207980477,0.67776,0.19768,0.706,5.53,-0.25,5.53564811,6.20776,-0.06232,6.208072809,0.67776,0.19768,0.706,5.53,-0.26,5.536108742
07/07/2019 23:30,5.76376,0.01068,5.763769895,0.65376,0.19068,0.681,5.11,-0.18,5.113169272,5.75376,0.00068,5.75376004,0.65376,0.19068,0.681,5.1,-0.19,5.103537988
08/07/2019 00:00,5.53744,0.00592,5.537443164,0.63744,0.18592,0.664,4.9,-0.18,4.903305008,5.53744,-0.01408,5.537457901,0.63744,0.18592,0.664,4.9,-0.2,4.904079934
08/07/2019 00:30,5.32992,0.00956,5.329928574,0.64992,0.18956,0.677,4.68,-0.18,4.683460259,5.32992,0.00956,5.329928574,0.64992,0.18956,0.677,4.68,-0.18,4.683460259
08/07/2019 01:00,5.49608,-0.14156,5.497902746,0.64608,0.18844,0.673,4.85,-0.33,4.86121384,5.48608,-0.12156,5.487426592,0.64608,0.18844,0.673,4.84,-0.31,4.849917525
08/07/2019 01:30,5.63376,-0.17932,5.636613114,0.65376,0.19068,0.681,4.98,-0.37,4.993726064,5.62376,-0.18932,5.626945761,0.65376,0.19068,0.681,4.97,-0.38,4.984505994
08/07/2019 02:00,5.71528,-0.17596,5.717988055,0.66528,0.19404,0.693,5.05,-0.37,5.063536314,5.70528,-0.18596,5.70830982,0.66528,0.19404,0.693,5.04,-0.38,5.054305096
08/07/2019 02:30,5.61816,-0.10512,5.619143351,0.66816,0.19488,0.696,4.95,-0.3,4.959082576,5.60816,-0.11512,5.609341423,0.66816,0.19488,0.696,4.94,-0.31,4.949717164
08/07/2019 03:00,5.61432,-0.13624,5.615972792,0.66432,0.19376,0.692,4.95,-0.33,4.960987805,5.60432,-0.14624,5.60622768,0.66432,0.19376,0.692,4.94,-0.34,4.951686581
08/07/2019 03:30,5.4772,-0.0954,5.478030759,0.6672,0.1946,0.695,4.81,-0.29,4.818734274,5.4772,-0.1054,5.478214034,0.6672,0.1946,0.695,4.81,-0.3,4.819346429
08/07/2019 04:00,5.21432,-0.07624,5.214877333,0.66432,0.19376,0.692,4.55,-0.27,4.558003949,5.21432,-0.08624,5.215033116,0.66432,0.19376,0.692,4.55,-0.28,4.558607243
08/07/2019 04:30,5.21912,0.02516,5.219180645,0.66912,0.19516,0.697,4.55,-0.17,4.553174717,5.21912,0.02516,5.219180645,0.66912,0.19516,0.697,4.55,-0.17,4.553174717
08/07/2019 05:00,5.17432,-0.04624,5.174526606,0.66432,0.19376,0.692,4.51,-0.24,4.516381295,5.17432,-0.01624,5.174345485,0.66432,0.19376,0.692,4.51,-0.21,4.514886488
08/07/2019 05:30,5.31104,0.01572,5.311063265,0.67104,0.19572,0.699,4.64,-0.18,4.643490067,5.30104,0.02572,5.301102395,0.67104,0.19572,0.699,4.63,-0.17,4.633119899
08/07/2019 06:00,5.50512,0.00566,5.50512291,0.70512,0.20566,0.7345,4.8,-0.2,4.80416486,5.50512,0.00566,5.50512291,0.70512,0.20566,0.7345,4.8,-0.2,4.80416486
08/07/2019 06:30,6.39456,-3.54242,7.31020773,0.81456,0.23758,0.8485,5.58,-3.78,6.739792282,5.52456,3.69758,6.647771134,0.81456,0.23758,0.8485,4.71,3.46,5.844287809
08/07/2019 07:00,6.86464,-3.84198,7.866644307,0.88464,0.25802,0.9215,5.98,-4.1,7.250544807,5.97464,3.50802,6.928385631,0.88464,0.25802,0.9215,5.09,3.25,6.039089335
08/07/2019 07:30,7.49488,-4.15316,8.568661751,0.91488,0.26684,0.953,6.58,-4.42,7.926714326,6.59488,3.21684,7.337608725,0.91488,0.26684,0.953,5.68,2.95,6.400382801
08/07/2019 08:00,7.82272,-4.30254,8.927866411,1.12272,0.32746,1.1695,6.7,-4.63,8.144132857,6.90272,2.84746,7.466965371,1.12272,0.32746,1.1695,5.78,2.52,6.305457953
08/07/2019 08:30,7.7592,-2.3519,8.107812174,1.3992,0.4081,1.4575,6.36,-2.76,6.933051276,7.2992,0.6181,7.325323764,1.3992,0.4081,1.4575,5.9,0.21,5.903736105
08/07/2019 09:00,7.26488,-0.90316,7.32080456,1.63488,0.47684,1.703,5.63,-1.38,5.796662833,7.26488,-0.91316,7.322044974,1.63488,0.47684,1.703,5.63,-1.39,5.799051647
08/07/2019 09:30,7.13048,-0.90736,7.187979354,1.62048,0.47264,1.688,5.51,-1.38,5.680184856,7.14048,-0.91736,7.199166896,1.62048,0.47264,1.688,5.52,-1.39,5.692319387
08/07/2019 10:00,7.07392,-1.03844,7.149734387,1.51392,0.44156,1.577,5.56,-1.48,5.753607564,7.07392,-1.04844,7.151193649,1.51392,0.44156,1.577,5.56,-1.49,5.756187975
08/07/2019 10:30,7.3184,-1.1488,7.408017279,1.7184,0.5012,1.79,5.6,-1.65,5.838021925,7.3284,-1.1588,7.419451732,1.7184,0.5012,1.79,5.61,-1.66,5.850444428
08/07/2019 11:00,7.3644,-1.1908,7.460053083,2.0544,0.5992,2.14,5.31,-1.79,5.603588136,7.3744,-1.2108,7.473139367,2.0544,0.5992,2.14,5.32,-1.81,5.619475064
08/07/2019 11:30,7.09616,-1.20362,7.197512615,2.69616,0.78638,2.8085,4.4,-1.99,4.829088941,7.09616,-1.22362,7.200884158,2.69616,0.78638,2.8085,4.4,-2.01,4.837364985
08/07/2019 12:00,6.88008,-1.13456,6.972999871,2.59008,0.75544,2.698,4.29,-1.89,4.687877985,6.88008,-1.14456,6.974633926,2.59008,0.75544,2.698,4.29,-1.9,4.691918584
08/07/2019 12:30,6.86872,-1.04454,6.947688698,2.41872,0.70546,2.5195,4.45,-1.75,4.781736086,6.86872,-1.06454,6.950723693,2.41872,0.70546,2.5195,4.45,-1.77,4.789091772
08/07/2019 13:00,6.97384,-0.98638,7.043251369,2.34384,0.68362,2.4415,4.63,-1.67,4.92197115,6.97384,-1.00638,7.046080119,2.34384,0.68362,2.4415,4.63,-1.69,4.928792956
08/07/2019 13:30,7.34616,-1.02362,7.417133183,2.21616,0.64638,2.3085,5.13,-1.67,5.394979147,7.35616,-1.04362,7.429820499,2.21616,0.64638,2.3085,5.14,-1.69,5.410702357
08/07/2019 14:00,7.61792,-1.20144,7.712079045,2.01792,0.58856,2.102,5.6,-1.79,5.879124084,7.62792,-1.22144,7.725094122,2.01792,0.58856,2.102,5.61,-1.81,5.894760385
08/07/2019 14:30,7.63944,-1.21558,7.735546409,2.20944,0.64442,2.3015,5.43,-1.86,5.739729959,7.63944,-1.22558,7.737124133,2.20944,0.64442,2.3015,5.43,-1.87,5.742978321
08/07/2019 15:00,7.55984,-1.16088,7.64845234,1.53984,0.44912,1.604,6.02,-1.61,6.231572835,7.55984,-1.18088,7.651513471,1.53984,0.44912,1.604,6.02,-1.63,6.236769997
08/07/2019 15:30,7.27616,-0.95362,7.338385071,1.97616,0.57638,2.0585,5.3,-1.53,5.516420941,7.27616,-0.96362,7.339691264,1.97616,0.57638,2.0585,5.3,-1.54,5.519202841
08/07/2019 16:00,7.44504,-1.03728,7.516952202,1.89504,0.55272,1.974,5.55,-1.59,5.773265973,7.44504,-1.05728,7.519738134,1.89504,0.55272,1.974,5.55,-1.61,5.778806105
08/07/2019 16:30,7.4332,-0.8674,7.483638487,1.7232,0.5026,1.795,5.71,-1.37,5.872052452,7.4432,-0.8774,7.494735286,1.7232,0.5026,1.795,5.72,-1.38,5.884114207
08/07/2019 17:00,7.56024,-0.75118,7.597466699,1.71024,0.49882,1.7815,5.85,-1.25,5.982056503,7.56024,-0.77118,7.599470209,1.71024,0.49882,1.7815,5.85,-1.27,5.986267618
08/07/2019 17:30,7.45992,-0.42044,7.471758575,1.60992,0.46956,1.677,5.85,-0.89,5.91731358,7.45992,-0.43044,7.472327951,1.60992,0.46956,1.677,5.85,-0.9,5.918825897
08/07/2019 18:00,8.35896,-0.11822,8.359795945,2.02896,0.59178,2.1135,6.33,-0.71,6.36969387,8.35896,-0.13822,8.360102694,2.02896,0.59178,2.1135,6.33,-0.73,6.371954174
08/07/2019 18:30,8.54784,-0.10688,8.548508174,1.82784,0.53312,1.904,6.72,-0.64,6.750407395,8.55784,-0.12688,8.558780521,1.82784,0.53312,1.904,6.73,-0.66,6.762285117
08/07/2019 19:00,8.63824,-0.12218,8.639104019,1.63824,0.47782,1.7065,7,-0.6,7.025667228,8.64824,-0.13218,8.649250063,1.63824,0.47782,1.7065,7.01,-0.61,7.036490603
08/07/2019 19:30,8.5448,-0.0336,8.544866061,1.5648,0.4564,1.63,6.98,-0.49,6.997178003,8.5448,-0.0536,8.54496811,1.5648,0.4564,1.63,6.98,-0.51,6.998607004
08/07/2019 20:00,8.40632,-0.01774,8.406338718,1.51632,0.44226,1.5795,6.89,-0.46,6.905338515,8.41632,-0.02774,8.416365715,1.51632,0.44226,1.5795,6.9,-0.47,6.915988722
08/07/2019 20:30,8.31704,-0.02628,8.317081519,1.48704,0.43372,1.549,6.83,-0.46,6.845472957,8.32704,-0.03628,8.327119034,1.48704,0.43372,1.549,6.84,-0.47,6.856128645
08/07/2019 21:00,8.23312,0.00966,8.233125667,1.47312,0.42966,1.5345,6.76,-0.42,6.77303477,8.23312,-0.00034,8.233120007,1.47312,0.42966,1.5345,6.76,-0.43,6.77366223
08/07/2019 21:30,8.16728,0.00504,8.167281555,1.45728,0.42504,1.518,6.71,-0.42,6.723131711,8.16728,-0.00496,8.167281506,1.45728,0.42504,1.518,6.71,-0.43,6.723763827
08/07/2019 22:00,8.01784,-0.02188,8.017869854,1.46784,0.42812,1.529,6.55,-0.45,6.565439818,8.01784,-0.03188,8.017903379,1.46784,0.42812,1.529,6.55,-0.46,6.566132804
08/07/2019 22:30,7.74848,-0.03336,7.748551813,1.42848,0.41664,1.488,6.32,-0.45,6.336000316,7.74848,-0.04336,7.748601319,1.42848,0.41664,1.488,6.32,-0.46,6.336718394
08/07/2019 23:00,7.54328,-2.49196,7.944239284,1.43328,0.41804,1.493,6.11,-2.91,6.767584503,6.95328,2.31804,7.329489218,1.43328,0.41804,1.493,5.52,1.9,5.837842067
08/07/2019 23:30,7.26864,-3.72748,8.168673981,1.44864,0.42252,1.509,5.82,-4.15,7.148069669,6.36864,3.70252,7.366697347,1.44864,0.42252,1.509,4.92,3.28,5.913104092
09/07/2019 00:00,7.39424,-3.45168,8.160200978,1.43424,0.41832,1.494,5.96,-3.87,7.106229661,6.43424,3.23832,7.203204898,1.43424,0.41832,1.494,5,2.82,5.740418103
09/07/2019 00:30,7.20312,-3.43784,7.981458614,1.41312,0.41216,1.472,5.79,-3.85,6.953171938,6.22312,3.23216,7.012423319,1.41312,0.41216,1.472,4.81,2.82,5.575706233
09/07/2019 01:00,7.09792,-3.43644,7.886037547,1.41792,0.41356,1.477,5.68,-3.85,6.861843776,6.11792,3.28356,6.943393363,1.41792,0.41356,1.477,4.7,2.87,5.506986472
09/07/2019 01:30,7.09216,-3.36812,7.851303446,1.41216,0.41188,1.471,5.68,-3.78,6.822814668,6.11216,3.31188,6.951765891,1.41216,0.41188,1.471,4.7,2.9,5.522680509
09/07/2019 02:00,7.13736,-3.29952,7.863125333,1.40736,0.41048,1.466,5.73,-3.71,6.826199528,6.16736,3.34048,7.013924436,1.40736,0.41048,1.466,4.76,2.93,5.589499083
09/07/2019 02:30,7.09888,-3.24616,7.805872917,1.41888,0.41384,1.478,5.68,-3.66,6.757070371,6.12888,3.39384,7.005806163,1.41888,0.41384,1.478,4.71,2.98,5.573553624
09/07/2019 03:00,7.0856,-3.3042,7.818149717,1.4256,0.4158,1.485,5.66,-3.72,6.77303477,6.1356,3.3458,6.98855958,1.4256,0.4158,1.485,4.71,2.93,5.546981161
09/07/2019 03:30,7.03984,-3.28588,7.768935229,1.41984,0.41412,1.479,5.62,-3.7,6.728625417,6.05984,3.36412,6.931014659,1.41984,0.41412,1.479,4.64,2.95,5.498372486
09/07/2019 04:00,7.04368,-3.28476,7.771941598,1.42368,0.41524,1.483,5.62,-3.7,6.728625417,6.06368,3.32524,6.915593698,1.42368,0.41524,1.483,4.64,2.91,5.477015611
09/07/2019 04:30,7.04464,-3.32448,7.789680353,1.42464,0.41552,1.484,5.62,-3.74,6.750703667,6.06464,3.30552,6.906976241,1.42464,0.41552,1.484,4.64,2.89,5.466415645
09/07/2019 05:00,7.0056,-3.2942,7.741458842,1.4256,0.4158,1.485,5.58,-3.71,6.700783536,6.0356,3.3358,6.896087949,1.4256,0.4158,1.485,4.61,2.92,5.456968023
09/07/2019 05:30,7.05176,-3.31532,7.792218285,1.42176,0.41468,1.481,5.63,-3.73,6.753502795,6.08176,3.31468,6.926392149,1.42176,0.41468,1.481,4.66,2.9,5.488679258
09/07/2019 06:00,7.40736,-3.40202,8.151240534,1.46736,0.42798,1.5285,5.94,-3.83,7.067708257,6.44736,3.21798,7.205820304,1.46736,0.42798,1.5285,4.98,2.79,5.708283455
09/07/2019 06:30,7.6508,-0.7281,7.685367281,1.4808,0.4319,1.5425,6.17,-1.16,6.278096845,7.3908,0.0919,7.391371338,1.4808,0.4319,1.5425,5.91,-0.34,5.919771955
09/07/2019 07:00,7.89136,0.03998,7.891461275,1.61136,0.46998,1.6785,6.28,-0.43,6.294704123,7.81136,-0.67002,7.840042847,1.61136,0.46998,1.6785,6.2,-1.14,6.303935279
09/07/2019 07:30,8.58936,-0.48852,8.603241075,1.71936,0.50148,1.791,6.87,-0.99,6.940965351,8.57936,-0.63852,8.603088155,1.71936,0.50148,1.791,6.86,-1.14,6.95407794
09/07/2019 08:00,8.54056,-0.71442,8.570388617,1.63056,0.47558,1.6985,6.91,-1.19,7.011718762,8.55056,-0.73442,8.582042242,1.63056,0.47558,1.6985,6.92,-1.21,7.024991103
09/07/2019 08:30,8.45992,-0.72294,8.490753126,1.66992,0.48706,1.7395,6.79,-1.21,6.896970349,8.45992,-0.73294,8.491610416,1.66992,0.48706,1.7395,6.79,-1.22,6.898731768
09/07/2019 09:00,8.35608,-0.77906,8.39231836,1.78608,0.52094,1.8605,6.57,-1.3,6.697380085,8.35608,-0.78906,8.393252567,1.78608,0.52094,1.8605,6.57,-1.31,6.699328325
09/07/2019 09:30,8.34728,-0.70246,8.376785389,1.87728,0.54754,1.9555,6.47,-1.25,6.589643389,8.34728,-0.72246,8.378486251,1.87728,0.54754,1.9555,6.47,-1.27,6.593466463
09/07/2019 10:00,8.1536,-0.7077,8.184255143,2.3736,0.6923,2.4725,5.78,-1.4,5.947133763,8.1536,-0.7177,8.185125915,2.3736,0.6923,2.4725,5.78,-1.41,5.949495777
09/07/2019 10:30,8.14128,-0.75046,8.175795389,2.74128,0.79954,2.8555,5.4,-1.55,5.618051264,8.14128,-0.76046,8.176719357,2.74128,0.79954,2.8555,5.4,-1.56,5.620818446
09/07/2019 11:00,8.27848,-0.89086,8.326275437,2.56848,0.74914,2.6755,5.71,-1.64,5.940850108,8.27848,-0.90086,8.327351311,2.56848,0.74914,2.6755,5.71,-1.65,5.943618427
09/07/2019 11:30,8.4688,-0.9266,8.519340409,2.3088,0.6734,2.405,6.16,-1.6,6.364400993,8.4688,-0.9466,8.521538887,2.3088,0.6734,2.405,6.16,-1.62,6.369458376
09/07/2019 12:00,8.02792,-1.12644,8.106563181,2.13792,0.62356,2.227,5.89,-1.75,6.144477195,8.02792,-1.14644,8.109366449,2.13792,0.62356,2.227,5.89,-1.77,6.150203249
09/07/2019 12:30,7.32736,-1.03702,7.400379386,2.30736,0.67298,2.4035,5.02,-1.71,5.303253718,7.31736,-1.04702,7.391888003,2.30736,0.67298,2.4035,5.01,-1.72,5.297027468
09/07/2019 13:00,7.9484,-0.7638,7.985014277,2.0784,0.6062,2.165,5.87,-1.37,6.027752483,7.9484,-0.7738,7.985977022,2.0784,0.6062,2.165,5.87,-1.38,6.030033167
09/07/2019 13:30,7.63952,-0.91014,7.693544089,1.91952,0.55986,1.9995,5.72,-1.47,5.905869961,7.63952,-0.92014,7.694733488,1.91952,0.55986,1.9995,5.72,-1.48,5.908366949
09/07/2019 14:00,8.07472,-0.93404,8.128562837,1.73472,0.50596,1.807,6.34,-1.44,6.501476755,8.07472,-0.94404,8.12971799,1.73472,0.50596,1.807,6.34,-1.45,6.503698948
09/07/2019 14:30,8.0672,-0.8879,8.115915367,1.6872,0.4921,1.7575,6.38,-1.38,6.527541651,8.0672,-0.8979,8.117015477,1.6872,0.4921,1.7575,6.38,-1.39,6.529663085
09/07/2019 15:00,7.86776,-0.81232,7.909583504,1.87776,0.54768,1.956,5.99,-1.36,6.142450651,7.86776,-0.82232,7.910616765,1.87776,0.54768,1.956,5.99,-1.37,6.144672489
09/07/2019 15:30,7.9888,-0.7516,8.024078016,1.7088,0.4984,1.78,6.28,-1.25,6.403194515,7.9888,-0.7716,8.025976078,1.7088,0.4984,1.78,6.28,-1.27,6.407128842
09/07/2019 16:00,8.3412,-0.8484,8.384235207,1.6512,0.4816,1.72,6.69,-1.33,6.820923691,8.3512,-0.8584,8.395200534,1.6512,0.4816,1.72,6.7,-1.34,6.832686148
09/07/2019 16:30,8.61256,-0.76842,8.646771597,1.82256,0.53158,1.8985,6.79,-1.3,6.913327708,8.62256,-0.77842,8.657625463,1.82256,0.53158,1.8985,6.8,-1.31,6.925034296
09/07/2019 17:00,8.81936,-0.69102,8.846390193,1.53936,0.44898,1.6035,7.28,-1.14,7.368717663,8.83936,-0.71102,8.867910388,1.53936,0.44898,1.6035,7.3,-1.16,7.391589815
09/07/2019 17:30,8.79152,-0.16414,8.793052135,1.63152,0.47586,1.6995,7.16,-0.64,7.188546446,8.81152,-0.18414,8.813443836,1.63152,0.47586,1.6995,7.18,-0.66,7.210270453
09/07/2019 18:00,8.8088,-0.0366,8.808876035,1.5888,0.4634,1.655,7.22,-0.5,7.237292311,8.8188,-0.0566,8.818981631,1.5888,0.4634,1.655,7.23,-0.52,7.248675741
09/07/2019 18:30,8.81872,-0.04704,8.818845457,1.75872,0.51296,1.832,7.06,-0.56,7.082174807,8.82872,-0.05704,8.828904258,1.75872,0.51296,1.832,7.07,-0.57,7.092940152
09/07/2019 19:00,8.71568,-0.10376,8.716297609,1.73568,0.50624,1.808,6.98,-0.61,7.006604028,8.71568,-0.11376,8.716422385,1.73568,0.50624,1.808,6.98,-0.62,7.007481716
09/07/2019 19:30,8.37776,0.01518,8.377773753,1.69776,0.49518,1.7685,6.68,-0.48,6.697223305,8.37776,0.00518,8.377761601,1.69776,0.49518,1.7685,6.68,-0.49,6.697947447
09/07/2019 20:00,8.10456,0.04508,8.104685373,1.59456,0.46508,1.661,6.51,-0.42,6.523534318,8.10456,0.03508,8.10463592,1.59456,0.46508,1.661,6.51,-0.43,6.524185773
09/07/2019 20:30,8.09728,0.02254,8.097311372,1.51728,0.44254,1.5805,6.58,-0.42,6.59339063,8.09728,0.01254,8.09728971,1.51728,0.44254,1.5805,6.58,-0.43,6.594035183
09/07/2019 21:00,7.97952,-0.00014,7.979520001,1.43952,0.41986,1.4995,6.54,-0.42,6.553472362,7.97952,-0.01014,7.979526443,1.43952,0.41986,1.4995,6.54,-0.43,6.554120841
09/07/2019 21:30,8.05928,-0.00896,8.059284981,1.40928,0.41104,1.468,6.65,-0.42,6.663249958,8.05928,-0.01896,8.059302302,1.40928,0.41104,1.468,6.65,-0.43,6.663887754
09/07/2019 22:00,7.84448,0.05964,7.844706712,1.40448,0.40964,1.463,6.44,-0.35,6.449503857,7.84448,0.03964,7.844580154,1.40448,0.40964,1.463,6.44,-0.37,6.450620125
09/07/2019 22:30,7.56544,0.11992,7.566390368,1.40544,0.40992,1.464,6.16,-0.29,6.166822521,7.56544,0.10992,7.566238484,1.40544,0.40992,1.464,6.16,-0.3,6.167300868
09/07/2019 23:00,7.20352,0.11936,7.20450881,1.40352,0.40936,1.462,5.8,-0.29,5.807245474,7.20352,0.09936,7.204205216,1.40352,0.40936,1.462,5.8,-0.31,5.808278575
09/07/2019 23:30,6.84928,0.10104,6.850025226,1.40928,0.41104,1.468,5.44,-0.31,5.448825562,6.84928,0.10104,6.850025226,1.40928,0.41104,1.468,5.44,-0.31,5.448825562
10/07/2019 00:00,6.55832,0.10076,6.559093977,1.40832,0.41076,1.467,5.15,-0.31,5.159321661,6.55832,0.08076,6.558817226,1.40832,0.41076,1.467,5.15,-0.33,5.160561985
10/07/2019 00:30,6.38216,0.00188,6.382160277,1.41216,0.41188,1.471,4.97,-0.41,4.986882794,6.37216,-0.00812,6.372165174,1.41216,0.41188,1.471,4.96,-0.42,4.977750496
10/07/2019 01:00,6.27832,0.02076,6.278354323,1.40832,0.41076,1.467,4.87,-0.39,4.885591059,6.26832,0.00076,6.268320046,1.40832,0.41076,1.467,4.86,-0.41,4.877263577
10/07/2019 01:30,6.22216,0.08188,6.222698723,1.41216,0.41188,1.471,4.81,-0.33,4.821306877,6.21216,0.07188,6.212575843,1.41216,0.41188,1.471,4.8,-0.34,4.8120266
10/07/2019 02:00,6.21928,0.13104,6.220660351,1.40928,0.41104,1.468,4.81,-0.28,4.818142796,6.20928,0.12104,6.210459629,1.40928,0.41104,1.468,4.8,-0.29,4.808752437
10/07/2019 02:30,6.1712,0.1316,6.172603017,1.4112,0.4116,1.47,4.76,-0.28,4.768228182,6.1612,0.1216,6.162399857,1.4112,0.4116,1.47,4.75,-0.29,4.758844398
10/07/2019 03:00,6.29024,0.03132,6.290317973,1.41024,0.41132,1.469,4.88,-0.38,4.894772722,6.28024,0.02132,6.280276188,1.41024,0.41132,1.469,4.87,-0.39,4.885591059
10/07/2019 03:30,6.29408,0.04244,6.294223082,1.41408,0.41244,1.473,4.88,-0.37,4.894006539,6.28408,0.04244,6.284223309,1.41408,0.41244,1.473,4.87,-0.37,4.884035217
10/07/2019 04:00,6.23312,0.06216,6.233429939,1.41312,0.41216,1.472,4.82,-0.35,4.832690762,6.23312,0.04216,6.233262581,1.41312,0.41216,1.472,4.82,-0.37,4.834180386
10/07/2019 04:30,6.26312,0.04216,6.263261898,1.41312,0.41216,1.472,4.85,-0.37,4.864092927,6.26312,0.04216,6.263261898,1.41312,0.41216,1.472,4.85,-0.37,4.864092927
10/07/2019 05:00,6.20024,0.04132,6.200377682,1.41024,0.41132,1.469,4.79,-0.37,4.804268935,6.19024,0.04132,6.190377904,1.41024,0.41132,1.469,4.78,-0.37,4.794298697
10/07/2019 05:30,6.11792,0.12356,6.119167607,1.41792,0.41356,1.477,4.7,-0.29,4.708938309,6.10792,0.11356,6.108975577,1.41792,0.41356,1.477,4.69,-0.3,4.699585088
10/07/2019 06:00,6.43792,0.03106,6.437994925,1.47792,0.43106,1.5395,4.96,-0.4,4.976102893,6.43792,0.03106,6.437994925,1.47792,0.43106,1.5395,4.96,-0.4,4.976102893
10/07/2019 06:30,7.06088,-0.09766,7.061555342,1.55088,0.45234,1.6155,5.51,-0.55,5.537382053,7.06088,-0.10766,7.061700719,1.55088,0.45234,1.6155,5.51,-0.56,5.538384241
10/07/2019 07:00,7.61472,-0.24904,7.618791348,1.61472,0.47096,1.682,6,-0.72,6.04304559,7.61472,-0.25904,7.619124779,1.61472,0.47096,1.682,6,-0.73,6.044245197
10/07/2019 07:30,8.45256,-0.63592,8.476447652,1.76256,0.51408,1.836,6.69,-1.15,6.788121979,8.46256,-0.64592,8.487174701,1.76256,0.51408,1.836,6.7,-1.16,6.799676463
10/07/2019 08:00,8.72344,-0.91358,8.771147807,1.63344,0.47642,1.7015,7.09,-1.39,7.224970588,8.73344,-0.93358,8.78319679,1.63344,0.47642,1.7015,7.1,-1.41,7.23865319
10/07/2019 08:30,8.93472,-0.91904,8.981862613,1.61472,0.47096,1.682,7.32,-1.39,7.450805326,8.95472,-0.93904,9.003821766,1.61472,0.47096,1.682,7.34,-1.41,7.474202299
10/07/2019 09:00,8.89608,-0.95406,8.947092816,1.66608,0.48594,1.7355,7.23,-1.44,7.372007868,8.90608,-0.97406,8.959188236,1.66608,0.48594,1.7355,7.24,-1.46,7.385743023
10/07/2019 09:30,8.38952,-0.72264,8.420585158,1.97952,0.57736,2.062,6.41,-1.3,6.540496923,8.38952,-0.74264,8.422325095,1.97952,0.57736,2.062,6.41,-1.32,6.544501509
10/07/2019 10:00,8.59592,-0.93744,8.646885821,2.06592,0.60256,2.152,6.53,-1.54,6.709135563,8.60592,-0.94744,8.657915546,2.06592,0.60256,2.152,6.54,-1.55,6.721168053
10/07/2019 10:30,8.62368,-0.93476,8.674193507,1.90368,0.55524,1.983,6.72,-1.49,6.883204196,8.63368,-0.94476,8.68521743,1.90368,0.55524,1.983,6.73,-1.5,6.895135967
10/07/2019 11:00,8.4832,-0.8499,8.525667848,2.2632,0.6601,2.3575,6.22,-1.51,6.400664028,8.4832,-0.8599,8.526670525,2.2632,0.6601,2.3575,6.22,-1.52,6.403030532
10/07/2019 11:30,8.21592,-0.81244,8.255991776,3.14592,0.91756,3.277,5.07,-1.73,5.357032761,8.21592,-0.82244,8.256981834,3.14592,0.91756,3.277,5.07,-1.74,5.360270516
10/07/2019 12:00,8.24752,-0.83614,8.289795911,2.68752,0.78386,2.7995,5.56,-1.62,5.791200221,8.24752,-0.85614,8.291837061,2.68752,0.78386,2.7995,5.56,-1.64,5.796826718
10/07/2019 12:30,8.24944,-0.76558,8.284888234,2.92944,0.85442,3.0515,5.32,-1.62,5.561186924,8.23944,-0.78558,8.276805389,2.92944,0.85442,3.0515,5.31,-1.64,5.557490441
10/07/2019 13:00,7.82416,-0.43712,7.836360992,2.92416,0.85288,3.046,4.9,-1.29,5.066961614,7.82416,-0.44712,7.836925162,2.92416,0.85288,3.046,4.9,-1.3,5.069516742
10/07/2019 13:30,7.79768,-0.60276,7.820941951,3.24768,0.94724,3.383,4.55,-1.55,4.806766065,7.79768,-0.62276,7.822508766,3.24768,0.94724,3.383,4.55,-1.57,4.813252539
10/07/2019 14:00,8.02992,-0.83044,8.072747104,2.80992,0.81956,2.927,5.22,-1.65,5.474568476,8.02992,-0.85044,8.074829001,2.80992,0.81956,2.927,5.22,-1.67,5.480629526
10/07/2019 14:30,8.10056,-0.80442,8.140403175,2.59056,0.75558,2.6985,5.51,-1.56,5.726578385,8.10056,-0.81442,8.141397438,2.59056,0.75558,2.6985,5.51,-1.57,5.729310604
10/07/2019 15:00,7.7916,-0.7462,7.827250156,2.7216,0.7938,2.835,5.07,-1.54,5.298726262,7.7916,-0.7562,7.828209821,2.7216,0.7938,2.835,5.07,-1.55,5.301641255
10/07/2019 15:30,7.89408,-0.55756,7.913745776,3.09408,0.90244,3.223,4.8,-1.46,5.017130654,7.88408,-0.56756,7.904482387,3.09408,0.90244,3.223,4.79,-1.47,5.010488998
10/07/2019 16:00,8.28216,-0.68562,8.310490301,2.55216,0.74438,2.6585,5.73,-1.43,5.905742968,8.28216,-0.69562,8.311321282,2.55216,0.74438,2.6585,5.73,-1.44,5.908172306
10/07/2019 16:30,8.604,-0.7055,8.632875897,2.244,0.6545,2.3375,6.36,-1.36,6.503783514,8.614,-0.7155,8.643664515,2.244,0.6545,2.3375,6.37,-1.37,6.515658063
10/07/2019 17:00,8.79584,-0.58538,8.815297559,2.17584,0.63462,2.2665,6.62,-1.22,6.731478292,8.79584,-0.60538,8.816648244,2.17584,0.63462,2.2665,6.62,-1.24,6.735131773
10/07/2019 17:30,8.2472,-0.2079,8.249820013,2.1672,0.6321,2.2575,6.08,-0.84,6.137752031,8.2472,-0.2179,8.250078075,2.1672,0.6321,2.2575,6.08,-0.85,6.139128603
10/07/2019 18:00,8.192,-0.014,8.192011963,2.112,0.616,2.2,6.08,-0.63,6.112552658,8.192,-0.024,8.192035156,2.112,0.616,2.2,6.08,-0.64,6.113591416
10/07/2019 18:30,8.09,0.0175,8.090018928,2.22,0.6475,2.3125,5.87,-0.63,5.903710698,8.09,0.0075,8.090003477,2.22,0.6475,2.3125,5.87,-0.64,5.904786194
10/07/2019 19:00,8.3336,-0.0552,8.333782815,1.8336,0.5348,1.91,6.5,-0.59,6.526721995,8.3336,-0.0652,8.33385505,1.8336,0.5348,1.91,6.5,-0.6,6.527633568
10/07/2019 19:30,8.51832,-0.06174,8.51854374,1.70832,0.49826,1.7795,6.81,-0.56,6.83298617,8.52832,-0.07174,8.528621732,1.70832,0.49826,1.7795,6.82,-0.57,6.843778196
10/07/2019 20:00,8.36264,-0.02548,8.362678817,1.59264,0.46452,1.659,6.77,-0.49,6.787709481,8.37264,-0.03548,8.372715175,1.59264,0.46452,1.659,6.78,-0.5,6.798411579
10/07/2019 20:30,8.34392,-0.04844,8.344060606,1.51392,0.44156,1.577,6.83,-0.49,6.847554308,8.35392,-0.05844,8.354124407,1.51392,0.44156,1.577,6.84,-0.5,6.858250506
10/07/2019 21:00,8.30144,-0.06958,8.301731593,1.44144,0.42042,1.5015,6.86,-0.49,6.877477735,8.31144,-0.07958,8.311820971,1.44144,0.42042,1.5015,6.87,-0.5,6.88817102
10/07/2019 21:30,8.26928,-0.07896,8.26965697,1.40928,0.41104,1.468,6.86,-0.49,6.877477735,8.27928,-0.08896,8.279757919,1.40928,0.41104,1.468,6.87,-0.5,6.88817102
10/07/2019 22:00,8.17832,-0.07924,8.17870387,1.40832,0.41076,1.467,6.77,-0.49,6.787709481,8.17832,-0.08924,8.178806869,1.40832,0.41076,1.467,6.77,-0.5,6.788438701
10/07/2019 22:30,7.7312,0.0116,7.731208702,1.4112,0.4116,1.47,6.32,-0.4,6.332645577,7.7312,0.0016,7.731200166,1.4112,0.4116,1.47,6.32,-0.41,6.333285088
10/07/2019 23:00,7.2664,0.0102,7.266407159,1.4064,0.4102,1.465,5.86,-0.4,5.873636012,7.2564,0.0002,7.256400003,1.4064,0.4102,1.465,5.85,-0.41,5.864349921
10/07/2019 23:30,6.84832,0.05076,6.848508115,1.40832,0.41076,1.467,5.44,-0.36,5.451898752,6.84832,0.04076,6.848441297,1.40832,0.41076,1.467,5.44,-0.37,5.452568202
11/07/2019 00:00,6.5512,0.1216,6.552328441,1.4112,0.4116,1.47,5.14,-0.29,5.148174434,6.5512,0.1116,6.552150487,1.4112,0.4116,1.47,5.14,-0.3,5.14874742
11/07/2019 00:30,6.32504,0.16272,6.327132747,1.41504,0.41272,1.474,4.91,-0.25,4.916360442,6.32504,0.15272,6.326883467,1.41504,0.41272,1.474,4.91,-0.26,4.916879091
11/07/2019 01:00,6.1312,0.2316,6.135572671,1.4112,0.4116,1.47,4.72,-0.18,4.723430956,6.1312,0.2216,6.135203338,1.4112,0.4116,1.47,4.72,-0.19,4.723822605
11/07/2019 01:30,6.1812,0.2316,6.185537325,1.4112,0.4116,1.47,4.77,-0.18,4.773395018,6.1812,0.2216,6.185170976,1.4112,0.4116,1.47,4.77,-0.19,4.773782567
11/07/2019 02:00,6.26928,0.23104,6.273535781,1.40928,0.41104,1.468,4.86,-0.18,4.863332191,6.25928,0.22104,6.263181683,1.40928,0.41104,1.468,4.85,-0.19,4.853720223
11/07/2019 02:30,6.22312,0.13216,6.224523179,1.41312,0.41216,1.472,4.81,-0.28,4.818142796,6.22312,0.12216,6.224318886,1.41312,0.41216,1.472,4.81,-0.29,4.818734274
11/07/2019 03:00,6.22024,0.07132,6.220648857,1.41024,0.41132,1.469,4.81,-0.34,4.822001659,6.22024,0.06132,6.220542243,1.41024,0.41132,1.469,4.81,-0.35,4.822717077
11/07/2019 03:30,6.22504,0.07272,6.225464738,1.41504,0.41272,1.474,4.81,-0.34,4.822001659,6.22504,0.06272,6.225355958,1.41504,0.41272,1.474,4.81,-0.35,4.822717077
11/07/2019 04:00,6.19216,0.10188,6.192998062,1.41216,0.41188,1.471,4.78,-0.31,4.790041753,6.18216,0.09188,6.182842728,1.41216,0.41188,1.471,4.77,-0.32,4.780721703
11/07/2019 04:30,6.19504,0.05272,6.19526432,1.41504,0.41272,1.474,4.78,-0.36,4.793537316,6.18504,0.04272,6.185187532,1.41504,0.41272,1.474,4.77,-0.37,4.784328584
11/07/2019 05:00,6.09408,0.10244,6.094940935,1.41408,0.41244,1.473,4.68,-0.31,4.690255857,6.09408,0.09244,6.094781063,1.41408,0.41244,1.473,4.68,-0.32,4.690927414
11/07/2019 05:30,6.1484,0.1137,6.149451215,1.4184,0.4137,1.4775,4.73,-0.3,4.739504193,6.1484,0.1037,6.149274449,1.4184,0.4137,1.4775,4.73,-0.31,4.740147677
11/07/2019 06:00,6.41704,0.06622,6.417381666,1.42704,0.41622,1.4865,4.99,-0.35,5.002259489,6.41704,0.05622,6.417286268,1.42704,0.41622,1.4865,4.99,-0.36,5.002969118
11/07/2019 06:30,7.00448,-0.13536,7.005787779,1.52448,0.44464,1.588,5.48,-0.58,5.510607952,7.00448,-0.14536,7.005988124,1.52448,0.44464,1.588,5.48,-0.59,5.511669439
11/07/2019 07:00,7.53824,-0.27218,7.543152143,1.63824,0.47782,1.7065,5.9,-0.75,5.947478457,7.53824,-0.28218,7.543519593,1.63824,0.47782,1.7065,5.9,-0.76,5.948747767
11/07/2019 07:30,8.06552,-0.58214,8.086501088,1.77552,0.51786,1.8495,6.29,-1.1,6.385460046,8.06552,-0.59214,8.08722713,1.77552,0.51786,1.8495,6.29,-1.11,6.387190306
11/07/2019 08:00,8.48144,-0.71708,8.51169949,1.86144,0.54292,1.939,6.62,-1.26,6.738842631,8.49144,-0.72708,8.522511285,1.86144,0.54292,1.939,6.63,-1.27,6.750540719
11/07/2019 08:30,8.73776,-0.79732,8.774062286,1.99776,0.58268,2.081,6.74,-1.38,6.879825579,8.74776,-0.80732,8.784934297,1.99776,0.58268,2.081,6.75,-1.39,6.891632608
11/07/2019 09:00,8.28672,-0.73054,8.318859119,2.22672,0.64946,2.3195,6.06,-1.38,6.215142798,8.29672,-0.74054,8.329703611,2.22672,0.64946,2.3195,6.07,-1.39,6.227118114
11/07/2019 09:30,7.43624,-0.41068,7.447571645,1.98624,0.57932,2.069,5.45,-0.99,5.539187666,7.43624,-0.42068,7.448129765,1.98624,0.57932,2.069,5.45,-1,5.540983667
11/07/2019 10:00,7.70888,-0.68116,7.738915286,2.25888,0.65884,2.353,5.45,-1.34,5.612316812,7.70888,-0.69116,7.739801871,2.25888,0.65884,2.353,5.45,-1.35,5.614712815
11/07/2019 10:30,7.86104,-0.89678,7.912026558,2.41104,0.70322,2.5115,5.45,-1.6,5.680008803,7.86104,-0.90678,7.913166234,2.41104,0.70322,2.5115,5.45,-1.61,5.6828338
11/07/2019 11:00,7.8248,-0.9461,7.881789153,2.5848,0.7539,2.6925,5.24,-1.7,5.508865582,7.8348,-0.9661,7.894139614,2.5848,0.7539,2.6925,5.25,-1.72,5.524572382
11/07/2019 11:30,8.05176,-0.86032,8.097591593,3.46176,1.00968,3.606,4.59,-1.87,4.956309111,8.05176,-0.87032,8.098660136,3.46176,1.00968,3.606,4.59,-1.88,4.960090725
11/07/2019 12:00,8.24712,-1.06584,8.31570822,2.75712,0.80416,2.872,5.49,-1.87,5.799741374,8.25712,-1.07584,8.326911937,2.75712,0.80416,2.872,5.5,-1.88,5.812434946
11/07/2019 12:30,9.6776,-3.7657,10.3844325,2.2776,0.6643,2.3725,7.4,-4.43,8.62466811,8.8976,1.6143,9.04285631,2.2776,0.6643,2.3725,6.62,0.95,6.687817282
11/07/2019 13:00,8.62256,-4.30592,9.637919278,2.48256,0.72408,2.586,6.14,-5.03,7.93728543,7.55256,2.44408,7.938179237,2.48256,0.72408,2.586,5.07,1.72,5.353811726
11/07/2019 13:30,8.81424,-4.44418,9.871249295,3.17424,0.92582,3.3065,5.64,-5.37,7.787586276,7.74424,2.31582,8.083085763,3.17424,0.92582,3.3065,4.57,1.39,4.776714352
11/07/2019 14:00,10.16416,-4.55212,11.13696301,2.80416,0.81788,2.921,7.36,-5.37,9.110790306,9.11416,2.17788,9.370756309,2.80416,0.81788,2.921,6.31,1.36,6.454897366
11/07/2019 14:30,9.2024,-4.4568,10.22483408,3.3024,0.9632,3.44,5.9,-5.42,8.01164153,8.1224,2.2932,8.439913981,3.3024,0.9632,3.44,4.82,1.33,5.000129998
11/07/2019 15:00,8.5692,-4.3919,9.629121157,3.0792,0.8981,3.2075,5.49,-5.29,7.623922875,7.4892,2.3781,7.857701716,3.0792,0.8981,3.2075,4.41,1.48,4.651720112
11/07/2019 15:30,7.45096,-1.47472,7.59549893,3.24096,0.94528,3.376,4.21,-2.42,4.8559757,7.03096,0.08528,7.031477171,3.24096,0.94528,3.376,3.79,-0.86,3.8863479
11/07/2019 16:00,7.90464,-0.19948,7.907156619,4.42464,1.29052,4.609,3.48,-1.49,3.785564687,7.77464,-0.94948,7.832403169,4.42464,1.29052,4.609,3.35,-2.24,4.029900743
11/07/2019 16:30,8.50072,-0.44604,8.512414005,2.55072,0.74396,2.657,5.95,-1.19,6.067833221,8.40072,-1.20604,8.486850358,2.55072,0.74396,2.657,5.85,-1.95,6.166441437
11/07/2019 17:00,8.69304,-0.37078,8.700943756,2.36304,0.68922,2.4615,6.33,-1.06,6.418138359,8.60304,-1.13078,8.677036398,2.36304,0.68922,2.4615,6.24,-1.82,6.5
11/07/2019 17:30,8.21704,0.05622,8.217232323,2.38704,0.69622,2.4865,5.83,-0.64,5.865023444,8.11704,-0.70378,8.147493151,2.38704,0.69622,2.4865,5.73,-1.4,5.898550669
11/07/2019 18:00,8.46568,0.14374,8.466900203,1.79568,0.52374,1.8705,6.67,-0.38,6.680815818,8.39568,-0.61626,8.418266986,1.79568,0.52374,1.8705,6.6,-1.14,6.697730959
11/07/2019 18:30,8.47944,0.15692,8.480891852,1.66944,0.48692,1.739,6.81,-0.33,6.817990906,8.40944,-0.60308,8.431037101,1.66944,0.48692,1.739,6.74,-1.09,6.827569114
11/07/2019 19:00,8.49064,0.10602,8.491301894,1.46064,0.42602,1.5215,7.03,-0.32,7.037279304,8.43064,-0.64398,8.455199646,1.46064,0.42602,1.5215,6.97,-1.07,7.051652289
11/07/2019 19:30,8.32328,0.13554,8.324383524,1.49328,0.43554,1.5555,6.83,-0.3,6.836585405,8.26328,-0.61446,8.286094222,1.49328,0.43554,1.5555,6.77,-1.05,6.850941541
11/07/2019 20:00,8.30088,0.08234,8.301288373,1.31088,0.38234,1.3655,6.99,-0.3,6.996434806,8.24088,-0.66766,8.267882017,1.31088,0.38234,1.3655,6.93,-1.05,7.009094093
11/07/2019 20:30,8.30128,0.10454,8.301938222,1.18128,0.34454,1.2305,7.12,-0.24,7.124043795,8.24128,-0.64546,8.266517686,1.18128,0.34454,1.2305,7.06,-0.99,7.129074274
11/07/2019 21:00,8.11904,0.09222,8.119563723,1.13904,0.33222,1.1865,6.98,-0.24,6.984124856,8.05904,-0.65778,8.08583949,1.13904,0.33222,1.1865,6.92,-0.99,6.990457782
11/07/2019 21:30,8.00832,0.14326,8.009601279,1.10832,0.32326,1.1545,6.9,-0.18,6.902347427,7.94832,-0.56674,7.968499548,1.10832,0.32326,1.1545,6.84,-0.89,6.897659023
11/07/2019 22:00,8.04344,-0.50108,8.059032709,1.09344,0.31892,1.139,6.95,-0.82,6.998206913,7.87344,-0.19108,7.875758313,1.09344,0.31892,1.139,6.78,-0.51,6.799154359
11/07/2019 22:30,8.17288,-3.63416,8.944444443,1.08288,0.31584,1.128,7.09,-3.95,8.116070478,7.17288,3.04584,7.792775423,1.08288,0.31584,1.128,6.09,2.73,6.673904404
11/07/2019 23:00,7.83864,-3.63248,8.639397433,1.08864,0.31752,1.134,6.75,-3.95,7.820805585,6.82864,3.07752,7.49009036,1.08864,0.31752,1.134,5.74,2.76,6.369081566
11/07/2019 23:30,7.08288,-3.54416,7.920117373,1.08288,0.31584,1.128,6,-3.86,7.13439556,6.74288,0.60584,6.770042304,1.08288,0.31584,1.128,5.66,0.29,5.667424459
12/07/2019 00:00,6.73248,0.31864,6.740016202,1.09248,0.31864,1.138,5.64,0,5.64,6.65248,-0.41136,6.665186209,1.09248,0.31864,1.138,5.56,-0.73,5.607717896
12/07/2019 00:30,6.52728,-0.22996,6.531329558,1.09728,0.32004,1.143,5.43,-0.55,5.457783433,6.49728,-0.29996,6.504200443,1.09728,0.32004,1.143,5.4,-0.62,5.43547606
12/07/2019 01:00,6.49592,-0.31744,6.50367164,1.10592,0.32256,1.152,5.39,-0.64,5.4278633,6.50592,-0.32744,6.514154742,1.10592,0.32256,1.152,5.4,-0.65,5.438979684
12/07/2019 01:30,6.50768,-0.32276,6.515679013,1.08768,0.31724,1.133,5.42,-0.64,5.457655174,6.48768,-0.33276,6.496208202,1.08768,0.31724,1.133,5.4,-0.65,5.438979684
12/07/2019 02:00,6.59344,-0.29108,6.599862014,1.09344,0.31892,1.139,5.5,-0.61,5.533723882,6.59344,-0.30108,6.600310614,1.09344,0.31892,1.139,5.5,-0.62,5.534835138
12/07/2019 02:30,6.50672,-0.23304,6.510891859,1.08672,0.31696,1.132,5.42,-0.55,5.447834432,6.50672,-0.25304,6.511638381,1.08672,0.31696,1.132,5.42,-0.57,5.449889907
12/07/2019 03:00,6.4444,-0.2808,6.450514708,1.0944,0.3192,1.14,5.35,-0.6,5.383539728,6.4444,-0.3008,6.451416279,1.0944,0.3192,1.14,5.35,-0.62,5.385805418
12/07/2019 03:30,6.44248,-0.28136,6.448620938,1.09248,0.31864,1.138,5.35,-0.6,5.383539728,6.44248,-0.30136,6.44952451,1.09248,0.31864,1.138,5.35,-0.62,5.385805418
12/07/2019 04:00,6.39344,-0.27108,6.399184276,1.09344,0.31892,1.139,5.3,-0.59,5.332738508,6.38344,-0.28108,6.389625357,1.09344,0.31892,1.139,5.29,-0.6,5.32391773
12/07/2019 04:30,6.39056,-0.25192,6.395523497,1.09056,0.31808,1.136,5.3,-0.57,5.330562822,6.38056,-0.26192,6.385933604,1.09056,0.31808,1.136,5.29,-0.58,5.321700856
12/07/2019 05:00,6.2644,-0.2008,6.26761741,1.0944,0.3192,1.14,5.17,-0.52,5.196085065,6.2644,-0.2208,6.268290038,1.0944,0.3192,1.14,5.17,-0.54,5.198124662
12/07/2019 05:30,6.322,-0.2215,6.325879089,1.092,0.3185,1.1375,5.23,-0.54,5.257803724,6.312,-0.2315,6.31624384,1.092,0.3185,1.1375,5.22,-0.55,5.248895122
12/07/2019 06:00,6.57616,-0.24862,6.580858018,1.13616,0.33138,1.1835,5.44,-0.58,5.470831747,6.56616,-0.26862,6.571652292,1.13616,0.33138,1.1835,5.43,-0.6,5.463048599
12/07/2019 06:30,7.11632,-0.44524,7.130234849,1.21632,0.35476,1.267,5.9,-0.8,5.953990259,7.11632,-0.45524,7.130866273,1.21632,0.35476,1.267,5.9,-0.81,5.95534214
12/07/2019 07:00,7.61568,-0.50876,7.632654754,1.37568,0.40124,1.433,6.24,-0.91,6.306005075,7.61568,-0.51876,7.633327833,1.37568,0.40124,1.433,6.24,-0.92,6.307455906
12/07/2019 07:30,8.14072,-0.80104,8.180035892,1.47072,0.42896,1.532,6.67,-1.23,6.78246268,8.15072,-0.81104,8.190972006,1.47072,0.42896,1.532,6.68,-1.24,6.794115101
12/07/2019 08:00,8.558,-1.031,8.61987964,1.608,0.469,1.675,6.95,-1.5,7.110028129,8.568,-1.051,8.632220166,1.608,0.469,1.675,6.96,-1.52,7.124043795
12/07/2019 08:30,8.71136,-1.24252,8.799525499,1.67136,0.48748,1.741,7.04,-1.73,7.249448255,8.72136,-1.26252,8.81226855,1.67136,0.48748,1.741,7.05,-1.75,7.263952092
12/07/2019 09:00,8.3972,-1.1554,8.47631506,2.1072,0.6146,2.195,6.29,-1.77,6.534294147,8.3972,-1.1754,8.479064394,2.1072,0.6146,2.195,6.29,-1.79,6.539740056
12/07/2019 09:30,8.328,-1.026,8.390962996,2.208,0.644,2.3,6.12,-1.67,6.343760714,8.328,-1.046,8.393431956,2.208,0.644,2.3,6.12,-1.69,6.349055048
12/07/2019 10:00,8.4,-0.985,8.457554316,2.28,0.665,2.375,6.12,-1.65,6.338525065,8.4,-0.995,8.458724786,2.28,0.665,2.375,6.12,-1.66,6.341135545
12/07/2019 10:30,8.0444,-0.9308,8.098071375,2.5344,0.7392,2.64,5.51,-1.67,5.757516826,8.0444,-0.9508,8.100394558,2.5344,0.7392,2.64,5.51,-1.69,5.76334972
12/07/2019 11:00,8.4324,-1.0768,8.500874543,2.3424,0.6832,2.44,6.09,-1.76,6.339219195,8.4324,-1.0868,8.502147023,2.3424,0.6832,2.44,6.09,-1.77,6.342002838
12/07/2019 11:30,8.03864,-0.88748,8.087481301,2.40864,0.70252,2.509,5.63,-1.59,5.850213671,8.03864,-0.89748,8.088584759,2.40864,0.70252,2.509,5.63,-1.6,5.852939432
12/07/2019 12:00,8.20288,-0.95416,8.258187549,3.00288,0.87584,3.128,5.2,-1.83,5.512612811,8.20288,-0.96416,8.259348933,3.00288,0.87584,3.128,5.2,-1.84,5.515940536
12/07/2019 12:30,7.72296,-0.76872,7.761123733,2.71296,0.79128,2.826,5.01,-1.56,5.247256426,7.72296,-0.77872,7.762120587,2.71296,0.79128,2.826,5.01,-1.57,5.25023809
12/07/2019 13:00,7.06504,-0.65478,7.095317262,2.79504,0.81522,2.9115,4.27,-1.47,4.515949513,7.06504,-0.67478,7.09719087,2.79504,0.81522,2.9115,4.27,-1.49,4.522499309
12/07/2019 13:30,7.3304,-0.6578,7.359854958,2.7504,0.8022,2.865,4.58,-1.46,4.807078115,7.3304,-0.6678,7.360755464,2.7504,0.8022,2.865,4.58,-1.47,4.810124739
12/07/2019 14:00,7.56864,-0.89248,7.621078139,2.52864,0.73752,2.634,5.04,-1.63,5.297027468,7.56864,-0.90248,7.622255677,2.52864,0.73752,2.634,5.04,-1.64,5.300113206
12/07/2019 14:30,7.58384,-1.06388,7.658098315,2.76384,0.80612,2.879,4.82,-1.87,5.170038685,7.58384,-1.07388,7.659493939,2.76384,0.80612,2.879,4.82,-1.88,5.173664079
12/07/2019 15:00,7.88376,-1.09932,7.960036193,2.81376,0.82068,2.931,5.07,-1.92,5.421374364,7.89376,-1.10932,7.971325975,2.81376,0.82068,2.931,5.08,-1.93,5.43427088
12/07/2019 15:30,7.4308,-0.8531,7.479610167,3.0408,0.8869,3.1675,4.39,-1.74,4.722255817,7.4308,-0.8631,7.480757331,3.0408,0.8869,3.1675,4.39,-1.75,4.72594964
12/07/2019 16:00,7.63776,-0.87232,7.687413089,2.83776,0.82768,2.956,4.8,-1.7,5.092150823,7.63776,-0.88232,7.688554246,2.83776,0.82768,2.956,4.8,-1.71,5.095498013
12/07/2019 16:30,7.86416,-0.90712,7.916304643,2.44416,0.71288,2.546,5.42,-1.62,5.65692496,7.86416,-0.91712,7.917456763,2.44416,0.71288,2.546,5.42,-1.63,5.659796816
12/07/2019 17:00,8.1236,-0.7452,8.157708011,1.8336,0.5348,1.91,6.29,-1.28,6.418917354,8.1236,-0.7552,8.158627581,1.8336,0.5348,1.91,6.29,-1.29,6.420918937
12/07/2019 17:30,8.03536,-0.57052,8.055588334,1.81536,0.52948,1.891,6.22,-1.1,6.316518028,8.03536,-0.58052,8.056302738,1.81536,0.52948,1.891,6.22,-1.11,6.318267168
12/07/2019 18:00,7.80904,-0.49778,7.824889178,1.61904,0.47222,1.6865,6.19,-0.97,6.265540679,7.80904,-0.50778,7.825531691,1.61904,0.47222,1.6865,6.19,-0.98,6.267096616
12/07/2019 18:30,7.864,-0.473,7.878212043,1.464,0.427,1.525,6.4,-0.9,6.462971453,7.874,-0.483,7.888799972,1.464,0.427,1.525,6.41,-0.91,6.47427216
12/07/2019 19:00,7.79608,-0.46156,7.809731173,1.36608,0.39844,1.423,6.43,-0.86,6.487256739,7.79608,-0.47156,7.810328559,1.36608,0.39844,1.423,6.43,-0.87,6.488589986
12/07/2019 19:30,7.73632,-0.43274,7.748413454,1.39632,0.40726,1.4545,6.34,-0.84,6.3954046,7.73632,-0.44274,7.748978375,1.39632,0.40726,1.4545,6.34,-0.85,6.396725725
12/07/2019 20:00,7.72032,-0.45574,7.733759749,1.18032,0.34426,1.2295,6.54,-0.8,6.588747984,7.72032,-0.46574,7.734355477,1.18032,0.34426,1.2295,6.54,-0.81,6.589969651
12/07/2019 20:30,8.00528,-0.42846,8.016737856,1.20528,0.35154,1.2555,6.8,-0.78,6.844589104,8.00528,-0.43846,8.017278531,1.20528,0.35154,1.2555,6.8,-0.79,6.845735899
12/07/2019 21:00,7.95304,-0.43828,7.965107319,1.10304,0.32172,1.149,6.85,-0.76,6.892031631,7.95304,-0.44828,7.965663827,1.10304,0.32172,1.149,6.85,-0.77,6.893141519
12/07/2019 21:30,7.69056,-0.36192,7.699071321,1.09056,0.31808,1.136,6.6,-0.68,6.634937829,7.69056,-0.36192,7.699071321,1.09056,0.31808,1.136,6.6,-0.68,6.634937829
12/07/2019 22:00,7.48384,-0.32388,7.490845039,1.08384,0.31612,1.129,6.4,-0.64,6.431920398,7.48384,-0.34388,7.491736421,1.08384,0.31612,1.129,6.4,-0.66,6.433941249
12/07/2019 22:30,7.2548,-0.2736,7.2599573,1.0848,0.3164,1.13,6.17,-0.59,6.198144884,7.2548,-0.2836,7.260341039,1.0848,0.3164,1.13,6.17,-0.6,6.199104774
12/07/2019 23:00,6.9396,-0.2722,6.944936357,1.0896,0.3178,1.135,5.85,-0.59,5.879676862,6.9296,-0.2622,6.934558746,1.0896,0.3178,1.135,5.84,-0.58,5.868730698
12/07/2019 23:30,6.59864,-0.23248,6.60273404,1.08864,0.31752,1.134,5.51,-0.55,5.537382053,6.58864,-0.24248,6.593100454,1.08864,0.31752,1.134,5.5,-0.56,5.528435583
13/07/2019 00:00,6.31384,-0.17388,6.31623383,1.08384,0.31612,1.129,5.23,-0.49,5.252903959,6.31384,-0.18388,6.316517031,1.08384,0.31612,1.129,5.23,-0.5,5.25384621
13/07/2019 00:30,6.26248,-0.21136,6.266045707,1.09248,0.31864,1.138,5.17,-0.53,5.197095343,6.26248,-0.22136,6.266390987,1.09248,0.31864,1.138,5.17,-0.54,5.198124662
13/07/2019 01:00,6.37152,-0.26164,6.376889728,1.09152,0.31836,1.137,5.28,-0.58,5.311760537,6.37152,-0.28164,6.377741622,1.09152,0.31836,1.137,5.28,-0.6,5.313981558
13/07/2019 01:30,6.5596,-0.3622,6.569592149,1.0896,0.3178,1.135,5.47,-0.68,5.512104861,6.5496,-0.3722,6.560167147,1.0896,0.3178,1.135,5.46,-0.69,5.503426206
13/07/2019 02:00,6.56056,-0.32192,6.568453395,1.09056,0.31808,1.136,5.47,-0.64,5.50731332,6.55056,-0.33192,6.558963882,1.09056,0.31808,1.136,5.46,-0.65,5.498554355
13/07/2019 02:30,5.7844,-0.0308,5.784481999,1.0944,0.3192,1.14,4.69,-0.35,4.703041569,5.7844,-0.0308,5.784481999,1.0944,0.3192,1.14,4.69,-0.35,4.703041569
13/07/2019 03:00,5.48056,0.14808,5.482560132,1.09056,0.31808,1.136,4.39,-0.17,4.393290339,5.47056,0.14808,5.472563787,1.09056,0.31808,1.136,4.38,-0.17,4.383297845
13/07/2019 03:30,5.30536,0.50948,5.329766843,1.09536,0.31948,1.141,4.21,0.19,4.21428523,5.30536,0.50948,5.329766843,1.09536,0.31948,1.141,4.21,0.19,4.21428523
13/07/2019 04:00,5.30344,0.48892,5.325928896,1.09344,0.31892,1.139,4.21,0.17,4.213430906,5.30344,0.48892,5.325928896,1.09344,0.31892,1.139,4.21,0.17,4.213430906
13/07/2019 04:30,5.27112,0.49116,5.293953551,1.10112,0.32116,1.147,4.17,0.17,4.173463789,5.27112,0.49116,5.293953551,1.10112,0.32116,1.147,4.17,0.17,4.173463789
13/07/2019 05:00,5.18496,0.49228,5.208277047,1.10496,0.32228,1.151,4.08,0.17,4.083540131,5.18496,0.49228,5.208277047,1.10496,0.32228,1.151,4.08,0.17,4.083540131
13/07/2019 05:30,5.54112,-2.77884,6.198867848,1.10112,0.32116,1.147,4.44,-3.1,5.415126961,4.64112,3.96116,6.10170332,1.10112,0.32116,1.147,3.54,3.64,5.077519079
13/07/2019 06:00,5.71976,-2.83632,6.384384512,1.10976,0.32368,1.156,4.61,-3.16,5.58906969,4.74976,3.86368,6.122764343,1.10976,0.32368,1.156,3.64,3.54,5.077519079
13/07/2019 06:30,6.144,-2.9905,6.833141755,1.164,0.3395,1.2125,4.98,-3.33,5.990767897,5.174,3.6995,6.360548424,1.164,0.3395,1.2125,4.01,3.36,5.231605872
13/07/2019 07:00,6.45992,-3.14544,7.185009339,1.24992,0.36456,1.302,5.21,-3.51,6.282053804,5.47992,3.57456,6.542706046,1.24992,0.36456,1.302,4.23,3.21,5.310084745
13/07/2019 07:30,6.83936,-3.19602,7.54926414,1.41936,0.41398,1.4785,5.42,-3.61,6.512180894,5.85936,3.50398,6.827149878,1.41936,0.41398,1.4785,4.44,3.09,5.40940847
13/07/2019 08:00,7.156,-3.2395,7.855106381,1.476,0.4305,1.5375,5.68,-3.67,6.762492144,6.176,3.4105,7.055103561,1.476,0.4305,1.5375,4.7,2.98,5.56510557
13/07/2019 08:30,7.26408,-3.23006,7.949851939,1.47408,0.42994,1.5355,5.79,-3.66,6.849795617,6.29408,3.36994,7.139463471,1.47408,0.42994,1.5355,4.82,2.94,5.645883456
13/07/2019 09:00,6.98288,-1.38916,7.119717593,1.68288,0.49084,1.753,5.3,-1.88,5.623557593,6.50288,1.38084,6.647869388,1.68288,0.49084,1.753,4.82,0.89,4.901479369
13/07/2019 09:30,6.75568,0.19374,6.758457476,1.79568,0.52374,1.8705,4.96,-0.33,4.970965701,6.74568,0.18374,6.748181907,1.79568,0.52374,1.8705,4.95,-0.34,4.961663028
13/07/2019 10:00,6.91232,0.13276,6.913594796,1.79232,0.52276,1.867,5.12,-0.39,5.134832032,6.91232,0.12276,6.913409998,1.79232,0.52276,1.867,5.12,-0.4,5.135601231
13/07/2019 10:30,6.98552,0.13036,6.986736248,1.71552,0.50036,1.787,5.27,-0.37,5.282972648,6.98552,0.12036,6.98655682,1.71552,0.50036,1.787,5.27,-0.38,5.283682428
13/07/2019 11:00,6.74472,0.14346,6.746245523,1.55472,0.45346,1.6195,5.19,-0.31,5.199249946,6.74472,0.13346,6.746040279,1.55472,0.45346,1.6195,5.19,-0.32,5.199855767
13/07/2019 11:30,6.83464,0.19302,6.837365037,1.72464,0.50302,1.7965,5.11,-0.31,5.119394495,6.83464,0.18302,6.837090043,1.72464,0.50302,1.7965,5.11,-0.32,5.120009766
13/07/2019 12:00,6.65904,0.34722,6.668086341,2.21904,0.64722,2.3115,4.44,-0.3,4.450123594,6.64904,0.34722,6.658099928,2.21904,0.64722,2.3115,4.43,-0.3,4.440146394
13/07/2019 12:30,6.71456,0.36008,6.724208028,1.95456,0.57008,2.036,4.76,-0.21,4.764630101,6.70456,0.36008,6.714222397,1.95456,0.57008,2.036,4.75,-0.21,4.754639839
13/07/2019 13:00,6.41576,0.33918,6.424719406,1.74576,0.50918,1.8185,4.67,-0.17,4.673093194,6.41576,0.33918,6.424719406,1.74576,0.50918,1.8185,4.67,-0.17,4.673093194
13/07/2019 13:30,6.38264,0.48202,6.400815311,2.37264,0.69202,2.4715,4.01,-0.21,4.015494988,6.37264,0.48202,6.390843751,2.37264,0.69202,2.4715,4,-0.21,4.005508707
13/07/2019 14:00,6.21968,0.52074,6.241441296,2.05968,0.60074,2.1455,4.16,-0.08,4.16076916,6.21968,0.49074,6.239009941,2.05968,0.60074,2.1455,4.16,-0.11,4.161454073
