Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/07/2019 14:30,5.98056,0.29058,5.987615105,1.99056,0.58058,2.0735,3.99,-0.29,4.000524966,5.97056,0.37058,5.982049502,1.99056,0.58058,2.0735,3.98,-0.21,3.98553635
13/07/2019 15:00,5.96912,0.42766,5.984420327,2.04912,0.59766,2.1345,3.92,-0.17,3.923684493,5.96912,0.42766,5.984420327,2.04912,0.59766,2.1345,3.92,-0.17,3.923684493
13/07/2019 15:30,6.11784,0.50312,6.138492975,2.54784,0.74312,2.654,3.57,-0.24,3.578058133,6.10784,0.50312,6.128526674,2.54784,0.74312,2.654,3.56,-0.24,3.568080717
13/07/2019 16:00,6.08248,0.35864,6.093044034,2.05248,0.59864,2.138,4.03,-0.24,4.037140077,6.07248,0.35864,6.0830614,2.05248,0.59864,2.138,4.02,-0.24,4.027157807
13/07/2019 16:30,6.26936,0.33148,6.278117058,1.95936,0.57148,2.041,4.31,-0.24,4.316676963,6.26936,0.33148,6.278117058,1.95936,0.57148,2.041,4.31,-0.24,4.316676963
13/07/2019 17:00,6.3228,0.3779,6.334083063,1.9128,0.5579,1.9925,4.41,-0.18,4.413671941,6.3228,0.3779,6.334083063,1.9128,0.5579,1.9925,4.41,-0.18,4.413671941
13/07/2019 17:30,6.4824,0.3282,6.490702967,1.7424,0.5082,1.815,4.74,-0.18,4.74341649,6.4824,0.3282,6.490702967,1.7424,0.5082,1.815,4.74,-0.18,4.74341649
13/07/2019 18:00,6.75552,0.36036,6.765124522,1.95552,0.57036,2.037,4.8,-0.21,4.804591554,6.74552,0.35036,6.754612661,1.95552,0.57036,2.037,4.79,-0.22,4.795049531
13/07/2019 18:30,6.87912,0.49266,6.896738784,1.68912,0.49266,1.7595,5.19,0,5.19,6.86912,0.49266,6.886764367,1.68912,0.49266,1.7595,5.18,0,5.18
13/07/2019 19:00,6.7036,0.4648,6.719694338,1.5936,0.4648,1.66,5.11,0,5.11,6.7036,0.4648,6.719694338,1.5936,0.4648,1.66,5.11,0,5.11
13/07/2019 19:30,6.58112,0.57866,6.606511019,1.40112,0.40866,1.4595,5.18,0.17,5.182788825,6.58112,0.57866,6.606511019,1.40112,0.40866,1.4595,5.18,0.17,5.182788825
13/07/2019 20:00,6.58136,0.55248,6.604508581,1.31136,0.38248,1.366,5.27,0.17,5.272741223,6.57136,0.55248,6.594543684,1.31136,0.38248,1.366,5.26,0.17,5.262746431
13/07/2019 20:30,6.49496,0.52728,6.516327923,1.22496,0.35728,1.276,5.27,0.17,5.272741223,6.48496,0.52728,6.506360765,1.22496,0.35728,1.276,5.26,0.17,5.262746431
13/07/2019 21:00,6.37496,0.50978,6.395310051,1.16496,0.33978,1.2135,5.21,0.17,5.212772775,6.36496,0.50978,6.385341921,1.16496,0.33978,1.2135,5.2,0.17,5.202778104
13/07/2019 21:30,6.34472,0.54096,6.367739756,1.13472,0.33096,1.182,5.21,0.21,5.214230528,6.33472,0.53096,6.356932908,1.13472,0.33096,1.182,5.2,0.2,5.203844733
13/07/2019 22:00,6.46568,0.51124,6.485860328,1.13568,0.33124,1.183,5.33,0.18,5.333038534,6.46568,0.51124,6.485860328,1.13568,0.33124,1.183,5.33,0.18,5.333038534
13/07/2019 22:30,6.3532,0.5076,6.373445536,1.1232,0.3276,1.17,5.23,0.18,5.233096598,6.3532,0.5076,6.373445536,1.1232,0.3276,1.17,5.23,0.18,5.233096598
13/07/2019 23:00,6.05144,0.51292,6.073138645,1.14144,0.33292,1.189,4.91,0.18,4.913298281,6.04144,0.51292,6.063174433,1.14144,0.33292,1.189,4.9,0.18,4.903305008
13/07/2019 23:30,5.85048,0.54264,5.875591409,1.14048,0.33264,1.188,4.71,0.21,4.714679204,5.85048,0.51264,5.87289673,1.14048,0.33264,1.188,4.71,0.18,4.713438236
14/07/2019 00:00,5.71688,0.61284,5.749633884,1.10688,0.32284,1.153,4.61,0.29,4.619112469,5.72688,0.58284,5.756462195,1.10688,0.32284,1.153,4.62,0.26,4.627310234
14/07/2019 00:30,5.51592,0.61256,5.549829114,1.10592,0.32256,1.152,4.41,0.29,4.419524861,5.53592,0.58256,5.566487798,1.10592,0.32256,1.152,4.43,0.26,4.437623238
14/07/2019 01:00,5.3988,0.3934,5.413114168,1.1088,0.3234,1.155,4.29,0.07,4.290571058,5.3588,0.7934,5.417215244,1.1088,0.3234,1.155,4.25,0.47,4.27590926
14/07/2019 01:30,5.44592,-1.52244,5.654720877,1.22592,0.35756,1.277,4.22,-1.88,4.619826837,4.83592,2.89756,5.63755055,1.22592,0.35756,1.277,3.61,2.54,4.414034436
14/07/2019 02:00,5.17328,0.71804,5.222873481,1.19328,0.34804,1.243,3.98,0.37,3.997161493,5.19328,0.68804,5.238659771,1.19328,0.34804,1.243,4,0.34,4.014423994
14/07/2019 02:30,5.1064,0.7302,5.158344017,1.1664,0.3402,1.215,3.94,0.39,3.95925498,5.1264,0.7002,5.173998164,1.1664,0.3402,1.215,3.96,0.36,3.976329966
14/07/2019 03:00,5.03216,0.74188,5.08655288,1.17216,0.34188,1.221,3.86,0.4,3.880670045,5.04216,0.72188,5.093573225,1.17216,0.34188,1.221,3.87,0.38,3.888611577
14/07/2019 03:30,5.02736,0.74048,5.081600063,1.16736,0.34048,1.216,3.86,0.4,3.880670045,5.03736,0.72048,5.088623311,1.16736,0.34048,1.216,3.87,0.38,3.888611577
14/07/2019 04:00,4.9912,0.7216,5.043092702,1.1712,0.3416,1.22,3.82,0.38,3.838853996,5.0012,0.7016,5.05017267,1.1712,0.3416,1.22,3.83,0.36,3.846881854
14/07/2019 04:30,5.09256,0.61908,5.130051403,1.16256,0.33908,1.211,3.93,0.28,3.939961929,5.10256,0.59908,5.137607945,1.16256,0.33908,1.211,3.94,0.26,3.948569361
14/07/2019 05:00,5.22248,0.54864,5.251219211,1.09248,0.31864,1.138,4.13,0.23,4.1363994,5.24248,0.51864,5.268072133,1.09248,0.31864,1.138,4.15,0.2,4.154816482
14/07/2019 05:30,5.20344,0.55892,5.233371705,1.09344,0.31892,1.139,4.11,0.24,4.117001336,5.21344,0.53892,5.241220411,1.09344,0.31892,1.139,4.12,0.22,4.125869605
14/07/2019 06:00,5.20488,0.57934,5.237023071,1.09488,0.31934,1.1405,4.11,0.26,4.118215633,5.21488,0.55934,5.244791192,1.09488,0.31934,1.1405,4.12,0.24,4.126984371
14/07/2019 06:30,5.4368,0.5174,5.461364024,1.1568,0.3374,1.205,4.28,0.18,4.283783375,5.4368,0.5074,5.460425716,1.1568,0.3374,1.205,4.28,0.17,4.283374838
14/07/2019 07:00,5.59992,0.54456,5.626335361,1.24992,0.36456,1.302,4.35,0.18,4.353722545,5.59992,0.53456,5.62537629,1.24992,0.36456,1.302,4.35,0.17,4.353320572
14/07/2019 07:30,5.51472,0.59846,5.547097534,1.43472,0.41846,1.4945,4.08,0.18,4.083968658,5.51472,0.58846,5.546027574,1.43472,0.41846,1.4945,4.08,0.17,4.083540131
14/07/2019 08:00,5.69808,0.62444,5.732193385,1.55808,0.45444,1.623,4.14,0.17,4.143488868,5.69808,0.62444,5.732193385,1.55808,0.45444,1.623,4.14,0.17,4.143488868
14/07/2019 08:30,5.96248,0.49364,5.982879591,1.69248,0.49364,1.763,4.27,0,4.27,5.96248,0.49364,5.982879591,1.69248,0.49364,1.763,4.27,0,4.27
14/07/2019 09:00,6.16424,0.33582,6.173380747,1.73424,0.50582,1.8065,4.43,-0.17,4.433260651,6.15424,0.33582,6.163395578,1.73424,0.50582,1.8065,4.42,-0.17,4.423268023
14/07/2019 09:30,6.14768,0.42224,6.162163257,2.16768,0.63224,2.258,3.98,-0.21,3.98553635,6.14768,0.42224,6.162163257,2.16768,0.63224,2.258,3.98,-0.21,3.98553635
14/07/2019 10:00,6.292,0.396,6.304449223,2.352,0.686,2.45,3.94,-0.29,3.950658173,6.292,0.386,6.303828995,2.352,0.686,2.45,3.94,-0.3,3.951404813
14/07/2019 10:30,6.27,0.445,6.285771631,2.52,0.735,2.625,3.75,-0.29,3.761196618,6.28,0.435,6.295047657,2.52,0.735,2.625,3.76,-0.3,3.771949098
14/07/2019 11:00,6.22272,0.43996,6.238253682,2.50272,0.72996,2.607,3.72,-0.29,3.731286641,6.22272,0.42996,6.237556397,2.50272,0.72996,2.607,3.72,-0.3,3.73207717
14/07/2019 11:30,6.22344,0.50142,6.243606926,2.47344,0.72142,2.5765,3.75,-0.22,3.75644779,6.19344,0.49142,6.212905331,2.47344,0.72142,2.5765,3.72,-0.23,3.727103433
14/07/2019 12:00,6.49152,0.44336,6.50664276,2.17152,0.63336,2.262,4.32,-0.19,4.324176222,6.49152,0.44336,6.50664276,2.17152,0.63336,2.262,4.32,-0.19,4.324176222
14/07/2019 12:30,6.87384,0.39362,6.885100802,2.10384,0.61362,2.1915,4.77,-0.22,4.77507068,6.86384,0.39362,6.875117181,2.10384,0.61362,2.1915,4.76,-0.22,4.765081321
14/07/2019 13:00,6.8972,0.2896,6.903277193,1.7472,0.5096,1.82,5.15,-0.22,5.154696887,6.8972,0.2896,6.903277193,1.7472,0.5096,1.82,5.15,-0.22,5.154696887
14/07/2019 13:30,6.66576,0.47418,6.682604511,1.62576,0.47418,1.6935,5.04,0,5.04,6.66576,0.47418,6.682604511,1.62576,0.47418,1.6935,5.04,0,5.04
14/07/2019 14:00,6.4684,0.4162,6.481776068,2.0784,0.6062,2.165,4.39,-0.19,4.394109694,6.4684,0.4162,6.481776068,2.0784,0.6062,2.165,4.39,-0.19,4.394109694
14/07/2019 14:30,6.00472,0.49846,6.025373403,2.39472,0.69846,2.4945,3.61,-0.2,3.615535922,6.01472,0.48846,6.03452151,2.39472,0.69846,2.4945,3.62,-0.21,3.626086044
14/07/2019 15:00,5.9452,0.5711,5.972567141,3.0552,0.8911,3.1825,2.89,-0.32,2.907662291,5.9452,0.5711,5.972567141,3.0552,0.8911,3.1825,2.89,-0.32,2.907662291
14/07/2019 15:30,5.91696,0.49578,5.937694287,2.31696,0.67578,2.4135,3.6,-0.18,3.604497191,5.91696,0.49578,5.937694287,2.31696,0.67578,2.4135,3.6,-0.18,3.604497191
14/07/2019 16:00,6.07096,0.48028,6.089928095,2.40096,0.70028,2.501,3.67,-0.22,3.676588092,6.07096,0.49028,6.090724899,2.40096,0.70028,2.501,3.67,-0.21,3.676003264
14/07/2019 16:30,6.25704,0.44122,6.272577194,2.26704,0.66122,2.3615,3.99,-0.22,3.99606056,6.25704,0.45122,6.273288536,2.26704,0.66122,2.3615,3.99,-0.21,3.995522494
14/07/2019 17:00,6.50224,0.36482,6.512466403,1.90224,0.55482,1.9815,4.6,-0.19,4.603922241,6.50224,0.35482,6.51191387,1.90224,0.55482,1.9815,4.6,-0.2,4.604345773
14/07/2019 17:30,6.67256,0.44658,6.687487619,2.18256,0.63658,2.2735,4.49,-0.19,4.494018247,6.67256,0.43658,6.686827278,2.18256,0.63658,2.2735,4.49,-0.2,4.494452136
14/07/2019 18:00,6.88072,0.48146,6.897543871,1.65072,0.48146,1.7195,5.23,0,5.23,6.88072,0.48146,6.897543871,1.65072,0.48146,1.7195,5.23,0,5.23
14/07/2019 18:30,6.77976,0.31868,6.787245583,1.70976,0.49868,1.781,5.07,-0.18,5.07319426,6.77976,0.32868,6.78772246,1.70976,0.49868,1.781,5.07,-0.17,5.072849298
14/07/2019 19:00,6.77648,0.60064,6.803047082,1.47648,0.43064,1.538,5.3,0.17,5.302725714,6.77648,0.60064,6.803047082,1.47648,0.43064,1.538,5.3,0.17,5.302725714
14/07/2019 19:30,6.70616,0.57388,6.730670115,1.31616,0.38388,1.371,5.39,0.19,5.393347754,6.70616,0.56388,6.729824857,1.31616,0.38388,1.371,5.39,0.18,5.393004728
14/07/2019 20:00,6.94192,0.53806,6.962740972,1.26192,0.36806,1.3145,5.68,0.17,5.682543445,6.93192,0.54806,6.953551945,1.26192,0.36806,1.3145,5.67,0.18,5.672856423
14/07/2019 20:30,6.94904,0.53972,6.969968049,1.19904,0.34972,1.249,5.75,0.19,5.753138274,6.93904,0.52972,6.959229799,1.19904,0.34972,1.249,5.74,0.18,5.742821606
14/07/2019 21:00,6.84616,0.52138,6.865984551,1.13616,0.33138,1.1835,5.71,0.19,5.713160246,6.84616,0.51138,6.865232425,1.13616,0.33138,1.1835,5.71,0.18,5.712836423
14/07/2019 21:30,6.6796,0.5478,6.702025142,1.0896,0.3178,1.135,5.59,0.23,5.594729663,6.6796,0.5378,6.701215188,1.0896,0.3178,1.135,5.59,0.22,5.594327484
14/07/2019 22:00,6.61632,0.54976,6.639120906,1.09632,0.31976,1.142,5.52,0.23,5.524789589,6.61632,0.53976,6.638300325,1.09632,0.31976,1.142,5.52,0.22,5.524382318
14/07/2019 22:30,6.50768,0.54724,6.530648559,1.08768,0.31724,1.133,5.42,0.23,5.424877879,6.50768,0.53724,6.529818206,1.08768,0.31724,1.133,5.42,0.22,5.424463107
14/07/2019 23:00,6.24344,0.57892,6.270222596,1.09344,0.31892,1.139,5.15,0.26,5.15655893,6.24344,0.56892,6.269307219,1.09344,0.31892,1.139,5.15,0.25,5.156064391
14/07/2019 23:30,5.78152,0.66836,5.820023935,1.09152,0.31836,1.137,4.69,0.35,4.703041569,5.77152,0.65836,5.808948356,1.09152,0.31836,1.137,4.68,0.34,4.692334174
15/07/2019 00:00,5.5544,0.6692,5.594567722,1.0944,0.3192,1.14,4.46,0.35,4.473712105,5.5444,0.6592,5.583450188,1.0944,0.3192,1.14,4.45,0.34,4.462969863
15/07/2019 00:30,5.28152,0.66836,5.323641479,1.09152,0.31836,1.137,4.19,0.35,4.204592727,5.28152,0.65836,5.322395269,1.09152,0.31836,1.137,4.19,0.34,4.203772116
15/07/2019 01:00,5.19536,0.66948,5.238317383,1.09536,0.31948,1.141,4.1,0.35,4.114911907,5.19536,0.65948,5.23704873,1.09536,0.31948,1.141,4.1,0.34,4.114073407
15/07/2019 01:30,5.24536,0.66948,5.287911213,1.09536,0.31948,1.141,4.15,0.35,4.164732885,5.23536,0.65948,5.27673272,1.09536,0.31948,1.141,4.14,0.34,4.153937891
15/07/2019 02:00,5.29016,0.70088,5.336386942,1.10016,0.32088,1.146,4.19,0.38,4.207196216,5.29016,0.69088,5.335082755,1.10016,0.32088,1.146,4.19,0.37,4.206304792
15/07/2019 02:30,5.24056,0.72808,5.290894972,1.09056,0.31808,1.136,4.15,0.41,4.170203832,5.23056,0.71808,5.279620895,1.09056,0.31808,1.136,4.14,0.4,4.159278784
15/07/2019 03:00,5.26536,0.66948,5.30775088,1.09536,0.31948,1.141,4.17,0.35,4.184662471,5.26536,0.65948,5.306498827,1.09536,0.31948,1.141,4.17,0.34,4.183837951
15/07/2019 03:30,5.26248,0.66864,5.304787951,1.09248,0.31864,1.138,4.17,0.35,4.184662471,5.26248,0.65864,5.303536782,1.09248,0.31864,1.138,4.17,0.34,4.183837951
15/07/2019 04:00,5.24632,0.66976,5.28889894,1.09632,0.31976,1.142,4.15,0.35,4.164732885,5.23632,0.65976,5.27772019,1.09632,0.31976,1.142,4.14,0.34,4.153937891
15/07/2019 04:30,5.26904,0.63472,5.307132182,1.07904,0.31472,1.124,4.19,0.32,4.202201804,5.25904,0.62472,5.296015181,1.07904,0.31472,1.124,4.18,0.31,4.191479452
15/07/2019 05:00,5.26328,0.63304,5.301212691,1.07328,0.31304,1.118,4.19,0.32,4.202201804,5.25328,0.62304,5.290097315,1.07328,0.31304,1.118,4.18,0.31,4.191479452
15/07/2019 05:30,5.25848,0.63164,5.296279921,1.06848,0.31164,1.113,4.19,0.32,4.202201804,5.24848,0.62164,5.285165901,1.06848,0.31164,1.113,4.18,0.31,4.191479452
15/07/2019 06:00,5.5624,0.6357,5.598607706,1.0824,0.3157,1.1275,4.48,0.32,4.491414031,5.5624,0.6057,5.595280712,1.0824,0.3157,1.1275,4.48,0.29,4.489376349
15/07/2019 06:30,6.12896,0.53928,6.152639564,1.12896,0.32928,1.176,5,0.21,5.004408057,6.11896,0.53928,6.142678113,1.12896,0.32928,1.176,4.99,0.21,4.994416883
15/07/2019 07:00,6.71056,0.10308,6.711351652,1.21056,0.35308,1.261,5.5,-0.25,5.505678886,6.71056,0.07308,6.71095792,1.21056,0.35308,1.261,5.5,-0.28,5.507122661
15/07/2019 07:30,7.5116,-0.1287,7.51270246,1.3416,0.3913,1.3975,6.17,-0.52,6.191873707,7.5016,-0.3087,7.507949004,1.3416,0.3913,1.3975,6.16,-0.7,6.199645151
15/07/2019 08:00,7.85424,-0.35418,7.862221661,1.49424,0.43582,1.5565,6.36,-0.79,6.408876657,7.85424,-0.37418,7.863148011,1.49424,0.43582,1.5565,6.36,-0.81,6.411372708
15/07/2019 08:30,8.00968,-0.48926,8.024608966,1.81968,0.53074,1.8955,6.19,-1.02,6.273475911,8.00968,-0.50926,8.025853191,1.81968,0.53074,1.8955,6.19,-1.04,6.276758718
15/07/2019 09:00,8.0304,-0.6578,8.057296383,1.5504,0.4522,1.615,6.48,-1.11,6.5743821,8.0304,-0.6778,8.05895384,1.5504,0.4522,1.615,6.48,-1.13,6.577788382
15/07/2019 09:30,7.72032,-0.42574,7.732049887,1.66032,0.48426,1.7295,6.06,-0.91,6.12794419,7.71032,-0.43574,7.722622861,1.66032,0.48426,1.7295,6.05,-0.92,6.119550637
15/07/2019 10:00,8.02056,-0.62442,8.044829585,1.63056,0.47558,1.6985,6.39,-1.1,6.48398797,8.02056,-0.63442,8.045611938,1.63056,0.47558,1.6985,6.39,-1.11,6.485691945
15/07/2019 10:30,8.05928,-0.67146,8.087203018,1.70928,0.49854,1.7805,6.35,-1.17,6.456887795,8.05928,-0.68146,8.088039432,1.70928,0.49854,1.7805,6.35,-1.18,6.458707301
15/07/2019 11:00,8.19536,-0.76802,8.231268447,1.75536,0.51198,1.8285,6.44,-1.28,6.565972891,8.19536,-0.78802,8.233158631,1.75536,0.51198,1.8285,6.44,-1.3,6.569901065
15/07/2019 11:30,7.98512,-0.70184,8.015904241,1.84512,0.53816,1.922,6.14,-1.24,6.263960409,7.98512,-0.71184,8.016785989,1.84512,0.53816,1.922,6.14,-1.25,6.265947654
15/07/2019 12:00,8.02376,-0.71182,8.055272326,1.91376,0.55818,1.9935,6.11,-1.27,6.240592921,8.02376,-0.73182,8.057064295,1.91376,0.55818,1.9935,6.11,-1.29,6.244693747
15/07/2019 12:30,7.67296,-0.40372,7.683573713,1.87296,0.54628,1.951,5.8,-0.95,5.877286789,7.67296,-0.41372,7.684105634,1.87296,0.54628,1.951,5.8,-0.96,5.878911464
15/07/2019 13:00,7.02216,-0.17062,7.024232503,1.95216,0.56938,2.0335,5.07,-0.74,5.123719352,7.02216,-0.18062,7.024482518,1.95216,0.56938,2.0335,5.07,-0.75,5.125173168
15/07/2019 13:30,6.91656,-0.26142,6.921498584,2.80656,0.81858,2.9235,4.11,-1.08,4.249529386,6.91656,-0.27142,6.92188349,2.80656,0.81858,2.9235,4.11,-1.09,4.252081843
15/07/2019 14:00,7.29672,-0.33804,7.304546105,2.40672,0.70196,2.507,4.89,-1.04,4.99936996,7.29672,-0.34804,7.305015715,2.40672,0.70196,2.507,4.89,-1.05,5.001459787
15/07/2019 14:30,7.11384,-0.50138,7.131486623,2.22384,0.64862,2.3165,4.89,-1.15,5.02340522,7.11384,-0.51138,7.13219665,2.22384,0.64862,2.3165,4.89,-1.16,5.025703931
15/07/2019 15:00,7.08296,-0.53372,7.103040152,2.59296,0.75628,2.701,4.49,-1.29,4.671637828,7.08296,-0.54372,7.103798547,2.59296,0.75628,2.701,4.49,-1.3,4.674409054
15/07/2019 15:30,6.83976,-0.33382,6.847901332,2.48976,0.72618,2.5935,4.35,-1.06,4.477287125,6.83976,-0.34382,6.848396093,2.48976,0.72618,2.5935,4.35,-1.07,4.479665166
15/07/2019 16:00,7.062,-0.4465,7.076101063,2.892,0.8435,3.0125,4.17,-1.29,4.364974227,7.062,-0.4565,7.076739097,2.892,0.8435,3.0125,4.17,-1.3,4.367940018
15/07/2019 16:30,7.37848,-0.46336,7.39301492,2.62848,0.76664,2.738,4.75,-1.23,4.906668931,7.38848,-0.47336,7.403627921,2.62848,0.76664,2.738,4.76,-1.24,4.918861657
15/07/2019 17:00,7.62616,-0.38112,7.635677364,2.63616,0.76888,2.746,4.99,-1.15,5.120800719,7.62616,-0.39112,7.636183026,2.63616,0.76888,2.746,4.99,-1.16,5.123055729
15/07/2019 17:30,7.31752,0.03136,7.317587198,2.50752,0.73136,2.612,4.81,-0.7,4.860668678,7.31752,0.02136,7.317551175,2.50752,0.73136,2.612,4.81,-0.71,4.86211888
15/07/2019 18:00,7.37728,0.18254,7.379537997,2.23728,0.65254,2.3305,5.14,-0.47,5.161443597,7.37728,0.17254,7.379297409,2.23728,0.65254,2.3305,5.14,-0.48,5.1623638
15/07/2019 18:30,7.42528,0.17154,7.427261208,1.92528,0.56154,2.0055,5.5,-0.39,5.513809935,7.42528,0.16154,7.427036976,1.92528,0.56154,2.0055,5.5,-0.4,5.514526272
15/07/2019 19:00,7.45232,0.13026,7.453458328,1.61232,0.47026,1.6795,5.84,-0.34,5.849888888,7.45232,0.12026,7.45329027,1.61232,0.47026,1.6795,5.84,-0.35,5.850478613
15/07/2019 19:30,7.44504,0.12522,7.446092979,1.35504,0.39522,1.4115,6.09,-0.27,6.095982283,7.44504,0.11522,7.445931523,1.35504,0.39522,1.4115,6.09,-0.28,6.096433384
15/07/2019 20:00,7.43736,0.14798,7.438832022,1.22736,0.35798,1.2785,6.21,-0.21,6.21354971,7.43736,0.13798,7.438639812,1.22736,0.35798,1.2785,6.21,-0.22,6.213895718
15/07/2019 20:30,7.32296,0.16628,7.324847589,1.15296,0.33628,1.201,6.17,-0.17,6.172341533,7.32296,0.15628,7.324627403,1.15296,0.33628,1.201,6.17,-0.18,6.172625049
15/07/2019 21:00,7.24648,0.15564,7.248151226,1.11648,0.32564,1.163,6.13,-0.17,6.132356806,7.24648,0.14564,7.247943391,1.11648,0.32564,1.163,6.13,-0.18,6.132642171
15/07/2019 21:30,7.18864,0.14752,7.190153489,1.08864,0.31752,1.134,6.1,-0.17,6.102368393,7.17864,0.13752,7.179957103,1.08864,0.31752,1.134,6.09,-0.18,6.092659518
15/07/2019 22:00,7.19824,0.15032,7.199809386,1.09824,0.32032,1.144,6.1,-0.17,6.102368393,7.18824,0.14032,7.189609447,1.09824,0.32032,1.144,6.09,-0.18,6.092659518
15/07/2019 22:30,7.01976,0.15368,7.021442017,1.10976,0.32368,1.156,5.91,-0.17,5.912444503,7.01976,0.14368,7.021230263,1.10976,0.32368,1.156,5.91,-0.18,5.912740481
15/07/2019 23:00,6.65728,0.11004,6.658189379,1.09728,0.32004,1.143,5.56,-0.21,5.563964414,6.65728,0.10004,6.658031616,1.09728,0.32004,1.143,5.56,-0.22,5.564350816
15/07/2019 23:30,6.25056,0.14808,6.252313812,1.09056,0.31808,1.136,5.16,-0.17,5.162799628,6.24056,0.13808,6.242087407,1.09056,0.31808,1.136,5.15,-0.18,5.153144671
16/07/2019 00:00,5.95728,0.15004,5.959169153,1.09728,0.32004,1.143,4.86,-0.17,4.862972342,5.95728,0.14004,5.958925759,1.09728,0.32004,1.143,4.86,-0.18,4.863332191
16/07/2019 00:30,5.71056,0.31808,5.719411718,1.09056,0.31808,1.136,4.62,0,4.62,5.71056,0.13808,5.712229127,1.09056,0.31808,1.136,4.62,-0.18,4.623505164
16/07/2019 01:00,5.56616,0.31388,5.575002942,1.07616,0.31388,1.121,4.49,0,4.49,5.55616,0.31388,5.565018832,1.07616,0.31388,1.121,4.48,0,4.48
16/07/2019 01:30,5.56328,0.31304,5.572080258,1.07328,0.31304,1.118,4.49,0,4.49,5.55328,0.31304,5.56209608,1.07328,0.31304,1.118,4.48,0,4.48
16/07/2019 02:00,5.71616,0.31388,5.724771244,1.07616,0.31388,1.121,4.64,0,4.64,5.70616,0.31388,5.714786313,1.07616,0.31388,1.121,4.63,0,4.63
16/07/2019 02:30,5.69768,0.31724,5.706504937,1.08768,0.31724,1.133,4.61,0,4.61,5.71768,0.31724,5.726474116,1.08768,0.31724,1.133,4.63,0,4.63
16/07/2019 03:00,5.6592,0.3206,5.6682739,1.0992,0.3206,1.145,4.56,0,4.56,5.6492,0.3206,5.658289936,1.0992,0.3206,1.145,4.55,0,4.55
16/07/2019 03:30,5.65728,0.32004,5.666325317,1.09728,0.32004,1.143,4.56,0,4.56,5.64728,0.32004,5.656341309,1.09728,0.32004,1.143,4.55,0,4.55
16/07/2019 04:00,5.60112,0.49116,5.622613574,1.10112,0.32116,1.147,4.5,0.17,4.503209966,5.60112,0.49116,5.622613574,1.10112,0.32116,1.147,4.5,0.17,4.503209966
16/07/2019 04:30,5.65632,0.31976,5.665351039,1.09632,0.31976,1.142,4.56,0,4.56,5.65632,0.31976,5.665351039,1.09632,0.31976,1.142,4.56,0,4.56
16/07/2019 05:00,5.5592,0.4906,5.580805766,1.0992,0.3206,1.145,4.46,0.17,4.463238734,5.5592,0.4906,5.580805766,1.0992,0.3206,1.145,4.46,0.17,4.463238734
16/07/2019 05:30,5.564,0.492,5.58571034,1.104,0.322,1.15,4.46,0.17,4.463238734,5.564,0.492,5.58571034,1.104,0.322,1.15,4.46,0.17,4.463238734
16/07/2019 06:00,5.83,0.52,5.853144454,1.2,0.35,1.25,4.63,0.17,4.633119899,5.82,0.52,5.843184064,1.2,0.35,1.25,4.62,0.17,4.623126648
16/07/2019 06:30,6.23736,0.20548,6.24074369,1.28736,0.37548,1.341,4.95,-0.17,4.952918332,6.23736,0.20548,6.24074369,1.28736,0.37548,1.341,4.95,-0.17,4.952918332
16/07/2019 07:00,6.76584,0.14962,6.767494149,1.33584,0.38962,1.3915,5.43,-0.24,5.43530128,6.75584,0.14962,6.757496596,1.33584,0.38962,1.3915,5.42,-0.24,5.425311051
16/07/2019 07:30,7.34664,-0.19598,7.34925353,1.55664,0.45402,1.6215,5.79,-0.65,5.826371083,7.33664,-0.20598,7.339530928,1.55664,0.45402,1.6215,5.78,-0.66,5.817559626
16/07/2019 08:00,7.55096,-0.33722,7.558486241,1.62096,0.47278,1.6885,5.93,-0.81,5.985064745,7.55096,-0.35722,7.55940494,1.62096,0.47278,1.6885,5.93,-0.83,5.987804272
16/07/2019 08:30,7.61688,-0.37716,7.626212074,1.82688,0.53284,1.903,5.79,-0.91,5.861074987,7.61688,-0.39716,7.627227347,1.82688,0.53284,1.903,5.79,-0.93,5.864213502
16/07/2019 09:00,7.32128,-0.33796,7.32907619,2.20128,0.64204,2.293,5.12,-0.98,5.212945425,7.32128,-0.34796,7.32954412,2.20128,0.64204,2.293,5.12,-0.99,5.214834609
16/07/2019 09:30,7.20552,-0.22464,7.209020849,2.55552,0.74536,2.662,4.65,-0.97,4.750094736,7.20552,-0.23464,7.209339387,2.55552,0.74536,2.662,4.65,-0.98,4.752146883
16/07/2019 10:00,7.13432,-0.30124,7.140676957,2.70432,0.78876,2.817,4.43,-1.09,4.562126697,7.13432,-0.31124,7.141105811,2.70432,0.78876,2.817,4.43,-1.1,4.564526262
16/07/2019 10:30,7.04704,-0.38378,7.057482543,2.86704,0.83622,2.9865,4.18,-1.22,4.354400073,7.04704,-0.40378,7.058598377,2.86704,0.83622,2.9865,4.18,-1.24,4.360045871
16/07/2019 11:00,6.97544,-0.47758,6.991769865,3.02544,0.88242,3.1515,3.95,-1.36,4.177571065,6.98544,-0.48758,7.002435737,3.02544,0.88242,3.1515,3.96,-1.37,4.190286386
16/07/2019 11:30,7.01056,-0.55942,7.032844535,3.19056,0.93058,3.3235,3.82,-1.49,4.100304867,7.01056,-0.56942,7.033647038,3.19056,0.93058,3.3235,3.82,-1.5,4.103949317
16/07/2019 12:00,7.10792,-0.57144,7.130853413,3.21792,0.93856,3.352,3.89,-1.51,4.17279283,7.11792,-0.58144,7.141628498,3.21792,0.93856,3.352,3.9,-1.52,4.185737689
16/07/2019 12:30,7.26224,-0.48768,7.278596128,3.16224,0.92232,3.294,4.1,-1.41,4.335677571,7.26224,-0.49768,7.279272986,3.16224,0.92232,3.294,4.1,-1.42,4.338939963
16/07/2019 13:00,7.38792,-0.35394,7.396393408,2.07792,0.60606,2.1645,5.31,-0.96,5.396081912,7.39792,-0.36394,7.406866588,2.07792,0.60606,2.1645,5.32,-0.97,5.407707463
16/07/2019 13:30,7.76304,-0.46078,7.776702916,2.84304,0.82922,2.9615,4.92,-1.29,5.086305142,7.77304,-0.47078,7.787283522,2.84304,0.82922,2.9615,4.93,-1.3,5.098519393
16/07/2019 14:00,6.99256,-0.40342,7.004187537,2.66256,0.77658,2.7735,4.33,-1.18,4.48790597,6.99256,-0.41342,7.004770621,2.66256,0.77658,2.7735,4.33,-1.19,4.490545624
16/07/2019 14:30,7.26592,-0.45244,7.279992816,2.66592,0.77756,2.777,4.6,-1.23,4.761606872,7.26592,-0.46244,7.280621141,2.66592,0.77756,2.777,4.6,-1.24,4.764199828
16/07/2019 15:00,7.22776,-0.39982,7.23881003,2.53776,0.74018,2.6435,4.69,-1.14,4.826561923,7.22776,-0.40982,7.239369244,2.53776,0.74018,2.6435,4.69,-1.15,4.82893363
16/07/2019 15:30,6.89688,-0.27216,6.902247808,1.70688,0.49784,1.778,5.19,-0.77,5.246808554,6.89688,-0.28216,6.902649346,1.70688,0.49784,1.778,5.19,-0.78,5.248285434
16/07/2019 16:00,7.13496,-0.37272,7.144688545,1.94496,0.56728,2.026,5.19,-0.94,5.274438359,7.13496,-0.38272,7.145217198,1.94496,0.56728,2.026,5.19,-0.95,5.276229714
16/07/2019 16:30,7.676,-0.267,7.680642226,1.656,0.483,1.725,6.02,-0.75,6.066539376,7.676,-0.287,7.681363486,1.656,0.483,1.725,6.02,-0.77,6.069044406
16/07/2019 17:00,7.8668,-0.1126,7.867605798,1.8768,0.5474,1.955,5.99,-0.66,6.026250907,7.8668,-0.1226,7.867755271,1.8768,0.5474,1.955,5.99,-0.67,6.027354312
16/07/2019 17:30,7.5848,0.2189,7.587958108,2.2248,0.6489,2.3175,5.36,-0.43,5.377220472,7.5848,0.2089,7.587676209,2.2248,0.6489,2.3175,5.36,-0.44,5.378029379
16/07/2019 18:00,7.5548,0.2264,7.558191583,1.5648,0.4564,1.63,5.99,-0.23,5.994414066,7.5548,0.2364,7.558497734,1.5648,0.4564,1.63,5.99,-0.22,5.994038705
16/07/2019 18:30,7.5276,0.2493,7.531727043,1.4376,0.4193,1.4975,6.09,-0.17,6.09237228,7.5176,0.2493,7.52173253,1.4376,0.4193,1.4975,6.08,-0.17,6.08237618
16/07/2019 19:00,7.48392,0.30656,7.490196099,1.63392,0.47656,1.702,5.85,-0.17,5.852469564,7.48392,0.30656,7.490196099,1.63392,0.47656,1.702,5.85,-0.17,5.852469564
16/07/2019 19:30,7.45992,0.24706,7.464009985,1.42992,0.41706,1.4895,6.03,-0.17,6.032395876,7.45992,0.24706,7.464009985,1.42992,0.41706,1.4895,6.03,-0.17,6.032395876
16/07/2019 20:00,7.40184,0.36512,7.410839898,1.25184,0.36512,1.304,6.15,0,6.15,7.40184,0.36512,7.410839898,1.25184,0.36512,1.304,6.15,0,6.15
16/07/2019 20:30,7.35136,0.32998,7.358762168,1.13136,0.32998,1.1785,6.22,0,6.22,7.35136,0.32998,7.358762168,1.13136,0.32998,1.1785,6.22,0,6.22
16/07/2019 21:00,7.29904,0.48472,7.315117115,1.07904,0.31472,1.124,6.22,0.17,6.222322717,7.29904,0.48472,7.315117115,1.07904,0.31472,1.124,6.22,0.17,6.222322717
16/07/2019 21:30,7.28192,0.14556,7.283374671,1.08192,0.31556,1.127,6.2,-0.17,6.202330207,7.28192,0.14556,7.283374671,1.08192,0.31556,1.127,6.2,-0.17,6.202330207
16/07/2019 22:00,7.15712,0.31416,7.164011669,1.07712,0.31416,1.122,6.08,0,6.08,7.14712,0.14416,7.148573732,1.07712,0.31416,1.122,6.07,-0.17,6.072380094
16/07/2019 22:30,6.90576,0.31668,6.913017243,1.08576,0.31668,1.131,5.82,0,5.82,6.90576,0.31668,6.913017243,1.08576,0.31668,1.131,5.82,0,5.82
16/07/2019 23:00,6.59,0.315,6.597524157,1.08,0.315,1.125,5.51,0,5.51,6.59,0.315,6.597524157,1.08,0.315,1.125,5.51,0,5.51
16/07/2019 23:30,6.1948,0.3164,6.202874817,1.0848,0.3164,1.13,5.11,0,5.11,6.1948,0.3164,6.202874817,1.0848,0.3164,1.13,5.11,0,5.11
17/07/2019 00:00,5.91712,0.31416,5.925454042,1.07712,0.31416,1.122,4.84,0,4.84,5.90712,0.31416,5.91546813,1.07712,0.31416,1.122,4.83,0,4.83
17/07/2019 00:30,5.70576,0.48668,5.726478377,1.08576,0.31668,1.131,4.62,0.17,4.623126648,5.70576,0.48668,5.726478377,1.08576,0.31668,1.131,4.62,0.17,4.623126648
17/07/2019 01:00,5.65904,0.48472,5.679761192,1.07904,0.31472,1.124,4.58,0.17,4.583153936,5.64904,0.48472,5.669797739,1.07904,0.31472,1.124,4.57,0.17,4.573160833
17/07/2019 01:30,5.62576,0.48668,5.64677191,1.08576,0.31668,1.131,4.54,0.17,4.543181704,5.61576,0.48668,5.636809186,1.08576,0.31668,1.131,4.53,0.17,4.533188723
17/07/2019 02:00,5.72904,0.31472,5.737677928,1.07904,0.31472,1.124,4.65,0,4.65,5.72904,0.31472,5.737677928,1.07904,0.31472,1.124,4.65,0,4.65
17/07/2019 02:30,5.64056,0.31808,5.649521396,1.09056,0.31808,1.136,4.55,0,4.55,5.63056,0.31808,5.639537286,1.09056,0.31808,1.136,4.54,0,4.54
17/07/2019 03:00,5.65592,0.32256,5.665110414,1.10592,0.32256,1.152,4.55,0,4.55,5.64592,0.32256,5.655126665,1.10592,0.32256,1.152,4.54,0,4.54
17/07/2019 03:30,5.654,0.322,5.663161661,1.104,0.322,1.15,4.55,0,4.55,5.644,0.322,5.653177867,1.104,0.322,1.15,4.54,0,4.54
17/07/2019 04:00,5.65784,0.32312,5.667059202,1.10784,0.32312,1.154,4.55,0,4.55,5.64784,0.32312,5.657075499,1.10784,0.32312,1.154,4.54,0,4.54
17/07/2019 04:30,5.67824,0.32032,5.687267745,1.09824,0.32032,1.144,4.58,0,4.58,5.66824,0.32032,5.677283646,1.09824,0.32032,1.144,4.57,0,4.57
17/07/2019 05:00,5.54768,0.31724,5.556743165,1.08768,0.31724,1.133,4.46,0,4.46,5.54768,0.31724,5.556743165,1.08768,0.31724,1.133,4.46,0,4.46
17/07/2019 05:30,5.56208,0.49144,5.58374849,1.10208,0.32144,1.148,4.46,0.17,4.463238734,5.56208,0.32144,5.57136048,1.10208,0.32144,1.148,4.46,0,4.46
17/07/2019 06:00,5.72184,0.34762,5.732389785,1.19184,0.34762,1.2415,4.53,0,4.53,5.72184,0.34762,5.732389785,1.19184,0.34762,1.2415,4.53,0,4.53
17/07/2019 06:30,6.29632,0.19226,6.299254674,1.27632,0.37226,1.3295,5.02,-0.18,5.023226055,6.29632,0.19226,6.299254674,1.27632,0.37226,1.3295,5.02,-0.18,5.023226055
17/07/2019 07:00,6.81464,0.08802,6.815208423,1.36464,0.39802,1.4215,5.45,-0.31,5.458809394,6.80464,0.07802,6.805087262,1.36464,0.39802,1.4215,5.44,-0.32,5.449403637
17/07/2019 07:30,7.43888,-0.31866,7.445702106,1.47888,0.43134,1.5405,5.96,-0.75,6.007004245,7.43888,-0.33866,7.446584872,1.47888,0.43134,1.5405,5.96,-0.77,6.009534092
17/07/2019 08:00,7.73912,-0.51484,7.756225796,1.62912,0.47516,1.697,6.11,-0.99,6.189684968,7.73912,-0.52484,7.75689599,1.62912,0.47516,1.697,6.11,-1,6.191292272
17/07/2019 08:30,7.73176,-0.32782,7.738706523,2.44176,0.71218,2.5435,5.29,-1.04,5.391261448,7.73176,-0.33782,7.739136583,2.44176,0.71218,2.5435,5.29,-1.05,5.393199421
17/07/2019 09:00,7.64616,-0.08612,7.646644977,2.75616,0.80388,2.871,4.89,-0.89,4.970331981,7.59616,-0.43612,7.608669227,2.75616,0.80388,2.871,4.84,-1.24,4.996318645
17/07/2019 09:30,7.2764,0.6202,7.302783373,4.2864,1.2502,4.465,2.99,-0.63,3.055650504,7.1764,-0.1198,7.177399877,4.2864,1.2502,4.465,2.89,-1.37,3.198280788
17/07/2019 10:00,7.22176,0.06468,7.22204964,2.62176,0.76468,2.731,4.6,-0.7,4.65295605,7.11176,-0.67532,7.143751633,2.62176,0.76468,2.731,4.49,-1.44,4.715262453
17/07/2019 10:30,7.21912,-0.06234,7.21938916,2.76912,0.80766,2.8845,4.45,-0.87,4.534247457,7.10912,-0.81234,7.155381433,2.76912,0.80766,2.8845,4.34,-1.62,4.632493929
17/07/2019 11:00,8.82312,-1.61784,8.970220332,2.85312,0.83216,2.972,5.97,-2.45,6.453169764,8.39312,0.35216,8.400504747,2.85312,0.83216,2.972,5.54,-0.48,5.560755344
17/07/2019 11:30,8.83208,-4.11356,9.743049471,2.90208,0.84644,3.023,5.93,-4.96,7.730879639,7.79208,2.57644,8.206982015,2.90208,0.84644,3.023,4.89,1.73,5.187002988
17/07/2019 12:00,8.29976,-3.82632,9.139296516,3.74976,1.09368,3.906,4.55,-4.92,6.701410299,7.24976,2.89368,7.805921086,3.74976,1.09368,3.906,3.5,1.8,3.935733731
17/07/2019 12:30,8.08936,-3.73852,8.911468846,3.39936,0.99148,3.541,4.69,-4.73,6.66100593,7.02936,2.97148,7.631618138,3.39936,0.99148,3.541,3.63,1.98,4.134888148
17/07/2019 13:00,7.42944,-3.61058,8.260318798,2.80944,0.81942,2.9265,4.62,-4.43,6.400726521,6.37944,3.11942,7.101270017,2.80944,0.81942,2.9265,3.57,2.3,4.2467517
17/07/2019 13:30,8.42032,-4.01074,9.326726342,2.50032,0.72926,2.6045,5.92,-4.74,7.583798521,7.45032,3.08926,8.065407333,2.50032,0.72926,2.6045,4.95,2.36,5.483803425
17/07/2019 14:00,7.9716,-4.0787,8.954451421,3.2616,0.9513,3.3975,4.71,-5.03,6.890936076,7.0216,3.3713,7.789000594,3.2616,0.9513,3.3975,3.76,2.42,4.471465084
17/07/2019 14:30,7.65976,-4.14382,8.708798278,2.48976,0.72618,2.5935,5.17,-4.87,7.102520679,6.70976,3.29618,7.475672669,2.48976,0.72618,2.5935,4.22,2.57,4.940981684
17/07/2019 15:00,8.84168,-2.66326,9.234081386,2.25168,0.65674,2.3455,6.59,-3.32,7.379058205,8.36168,1.42674,8.482527893,2.25168,0.65674,2.3455,6.11,0.77,6.158327695
17/07/2019 15:30,7.47512,-0.30934,7.481517911,2.74512,0.80066,2.8595,4.73,-1.11,4.85849771,7.48512,-0.30934,7.491509371,2.74512,0.80066,2.8595,4.74,-1.11,4.868233766
17/07/2019 16:00,8.29344,-0.53608,8.310747788,2.65344,0.77392,2.764,5.64,-1.31,5.790138168,8.30344,-0.54608,8.321377242,2.65344,0.77392,2.764,5.65,-1.32,5.802146155
17/07/2019 16:30,9.41856,-0.58042,9.436427282,2.63856,0.76958,2.7485,6.78,-1.35,6.913096267,9.46856,-0.60042,9.487577807,2.63856,0.76958,2.7485,6.83,-1.37,6.966046224
17/07/2019 17:00,8.91704,-0.58628,8.936292665,1.96704,0.57372,2.049,6.95,-1.16,7.046140788,8.96704,-0.59628,8.986843506,1.96704,0.57372,2.049,7,-1.17,7.097105044
17/07/2019 17:30,8.37096,-2.33472,8.690448136,2.28096,0.66528,2.376,6.09,-3,6.788821695,7.78096,2.67528,8.228029023,2.28096,0.66528,2.376,5.5,2.01,5.855774927
17/07/2019 18:00,8.68008,-3.29956,9.286058636,2.71008,0.79044,2.823,5.97,-4.09,7.236642868,7.79008,4.19044,8.845627948,2.71008,0.79044,2.823,5.08,3.4,6.11280623
17/07/2019 18:30,9.7956,-3.6642,10.45849612,1.4256,0.4158,1.485,8.37,-4.08,9.31146068,9.0956,3.7758,9.84817775,1.4256,0.4158,1.485,7.67,3.36,8.373679
17/07/2019 19:00,8.05528,-3.46346,8.768300351,1.56528,0.45654,1.6305,6.49,-3.92,7.581985228,7.08528,4.00654,8.139628705,1.56528,0.45654,1.6305,5.52,3.55,6.562994743
17/07/2019 19:30,7.85728,-3.44246,8.578308682,1.39728,0.40754,1.4555,6.46,-3.85,7.520246007,6.91728,4.04754,8.014445873,1.39728,0.40754,1.4555,5.52,3.64,6.612110102
17/07/2019 20:00,7.85216,-3.43062,8.568872169,1.23216,0.35938,1.2835,6.62,-3.79,7.628138698,6.89216,4.06938,8.003856761,1.23216,0.35938,1.2835,5.66,3.71,6.767547562
17/07/2019 20:30,7.98056,-3.43692,8.689174702,1.21056,0.35308,1.261,6.77,-3.79,7.758672567,7.03056,4.06308,8.120184296,1.21056,0.35308,1.261,5.82,3.71,6.901920023
17/07/2019 21:00,7.90056,-3.41192,8.605814685,1.09056,0.31808,1.136,6.81,-3.73,7.764599153,6.95056,4.06808,8.05354327,1.09056,0.31808,1.136,5.86,3.75,6.957161778
17/07/2019 21:30,7.89768,-3.41276,8.603503949,1.08768,0.31724,1.133,6.81,-3.73,7.764599153,6.94768,4.08724,8.060756056,1.08768,0.31724,1.133,5.86,3.77,6.967962399
17/07/2019 22:00,7.68504,-3.42228,8.412600086,1.05504,0.30772,1.099,6.63,-3.73,7.607220254,6.74504,4.07772,7.881837666,1.05504,0.30772,1.099,5.69,3.77,6.825613526
17/07/2019 22:30,7.43656,-3.57892,8.252944505,1.06656,0.31108,1.111,6.37,-3.89,7.463846193,6.55656,3.95108,7.655031822,1.06656,0.31108,1.111,5.49,3.64,6.58708585
17/07/2019 23:00,6.55176,0.62968,6.581949255,1.06176,0.30968,1.106,5.49,0.32,5.49931814,6.49176,-0.12032,6.492874926,1.06176,0.30968,1.106,5.43,-0.43,5.446999174
17/07/2019 23:30,6.2604,0.6122,6.290262077,1.0704,0.3122,1.115,5.19,0.3,5.19866329,6.1804,-0.1378,6.181936024,1.0704,0.3122,1.115,5.11,-0.45,5.129775824
18/07/2019 00:00,5.98176,0.62968,6.014810853,1.06176,0.30968,1.106,4.92,0.32,4.930395522,5.90176,-0.12032,5.902986363,1.06176,0.30968,1.106,4.84,-0.43,4.859063696
18/07/2019 00:30,5.73136,0.53248,5.756042251,1.07136,0.31248,1.116,4.66,0.22,4.665190243,5.69136,0.00248,5.69136054,1.07136,0.31248,1.116,4.62,-0.31,4.630388753
18/07/2019 01:00,5.64536,0.31948,5.654392717,1.09536,0.31948,1.141,4.55,0,4.55,5.64536,0.31948,5.654392717,1.09536,0.31948,1.141,4.55,0,4.55
18/07/2019 01:30,5.67576,0.31668,5.684587742,1.08576,0.31668,1.131,4.59,0,4.59,5.66576,0.31668,5.674603299,1.08576,0.31668,1.131,4.58,0,4.58
18/07/2019 02:00,5.80456,0.15508,5.806631261,1.11456,0.32508,1.161,4.69,-0.17,4.693080012,5.79456,0.15508,5.796634834,1.11456,0.32508,1.161,4.68,-0.17,4.683086589
18/07/2019 02:30,5.9088,-3.1466,6.694401318,1.1088,0.3234,1.155,4.8,-3.47,5.922913135,5.4288,4.2534,6.896613734,1.1088,0.3234,1.155,4.32,3.93,5.840145546
18/07/2019 03:00,6.01768,-3.17276,6.80285812,1.08768,0.31724,1.133,4.93,-3.49,6.04028145,5.11768,4.23724,6.644159194,1.08768,0.31724,1.133,4.03,3.92,5.622036997
18/07/2019 03:30,6.03304,-3.16828,6.814364959,1.10304,0.32172,1.149,4.93,-3.49,6.04028145,5.13304,4.24172,6.658850366,1.10304,0.32172,1.149,4.03,3.92,5.622036997
18/07/2019 04:00,6.02728,-3.18996,6.819380397,1.09728,0.32004,1.143,4.93,-3.51,6.051859218,5.12728,4.19004,6.621588586,1.09728,0.32004,1.143,4.03,3.87,5.587289146
18/07/2019 04:30,6.02344,-3.23108,6.835327893,1.09344,0.31892,1.139,4.93,-3.55,6.075146089,5.16344,4.14892,6.623794215,1.09344,0.31892,1.139,4.07,3.83,5.588720784
18/07/2019 05:00,6.02632,-3.21024,6.828043175,1.09632,0.31976,1.142,4.93,-3.53,6.063480848,5.12632,4.17976,6.614344291,1.09632,0.31976,1.142,4.03,3.86,5.580367371
18/07/2019 05:30,5.952,-3.1715,6.74423578,1.092,0.3185,1.1375,4.86,-3.49,5.983285051,5.062,4.2085,6.582956498,1.092,0.3185,1.1375,3.97,3.89,5.558147173
18/07/2019 06:00,6.09264,-3.19548,6.879778674,1.11264,0.32452,1.159,4.98,-3.52,6.098426026,5.19264,4.21452,6.687726744,1.11264,0.32452,1.159,4.08,3.89,5.637242234
18/07/2019 06:30,6.28976,0.61868,6.320114382,1.22976,0.35868,1.281,5.06,0.26,5.066675439,6.18976,0.10868,6.19071403,1.22976,0.35868,1.281,4.96,-0.25,4.966296407
18/07/2019 07:00,6.92144,0.59792,6.947218148,1.26144,0.36792,1.314,5.66,0.23,5.664671217,6.85144,-0.23208,6.855369516,1.26144,0.36792,1.314,5.59,-0.6,5.622108146
18/07/2019 07:30,7.68648,-0.81936,7.730027529,1.23648,0.36064,1.288,6.45,-1.18,6.557049641,7.52648,0.02064,7.526508301,1.23648,0.36064,1.288,6.29,-0.34,6.299182487
18/07/2019 08:00,7.92368,-0.43226,7.935461767,1.36368,0.39774,1.4205,6.56,-0.83,6.612299146,7.92368,-0.45226,7.936576331,1.36368,0.39774,1.4205,6.56,-0.85,6.614839378
18/07/2019 08:30,8.16024,-0.56868,8.180031406,1.41024,0.41132,1.469,6.75,-0.98,6.820769751,8.17024,-0.58868,8.191420255,1.41024,0.41132,1.469,6.76,-1,6.833564224
18/07/2019 09:00,7.9388,-0.5516,7.957939934,1.7088,0.4984,1.78,6.23,-1.05,6.317863563,7.9388,-0.5716,7.95935123,1.7088,0.4984,1.78,6.23,-1.07,6.321218237
18/07/2019 09:30,7.77696,-0.45172,7.790067894,1.77696,0.51828,1.851,6,-0.97,6.077902599,7.77696,-0.47172,7.791253211,1.77696,0.51828,1.851,6,-0.99,6.08112654
18/07/2019 10:00,7.67832,-0.55174,7.69811763,2.18832,0.63826,2.2795,5.49,-1.19,5.617490543,7.67832,-0.56174,7.698840812,2.18832,0.63826,2.2795,5.49,-1.2,5.619617425
18/07/2019 10:30,7.5736,-0.5127,7.590933951,2.0136,0.5873,2.0975,5.56,-1.1,5.66776852,7.5736,-0.5227,7.591615918,2.0136,0.5873,2.0975,5.56,-1.11,5.669717806
18/07/2019 11:00,7.7016,-0.6637,7.730144905,2.4216,0.7063,2.5225,5.28,-1.37,5.454841886,7.7016,-0.6737,7.731009911,2.4216,0.7063,2.5225,5.28,-1.38,5.457362
18/07/2019 11:30,7.4504,-0.5953,7.474144918,2.2104,0.6447,2.3025,5.24,-1.24,5.38471912,7.4504,-0.6053,7.474948043,2.2104,0.6447,2.3025,5.24,-1.25,5.387030722
18/07/2019 12:00,7.69912,-0.61734,7.723830491,2.16912,0.63266,2.2595,5.53,-1.25,5.66951497,7.69912,-0.61734,7.723830491,2.16912,0.63266,2.2595,5.53,-1.25,5.66951497
18/07/2019 12:30,7.75104,-0.49428,7.766784006,2.11104,0.61572,2.199,5.64,-1.11,5.74819102,7.75104,-0.50428,7.76742682,2.11104,0.61572,2.199,5.64,-1.12,5.750130433
18/07/2019 13:00,7.10104,-0.31928,7.108214178,3.19104,0.93072,3.324,3.91,-1.25,4.104948234,7.10104,-0.31928,7.108214178,3.19104,0.93072,3.324,3.91,-1.25,4.104948234
18/07/2019 13:30,6.5616,-0.5887,6.587955848,2.3016,0.6713,2.3975,4.26,-1.26,4.442431766,6.5616,-0.5987,6.588856976,2.3016,0.6713,2.3975,4.26,-1.27,4.445278394
18/07/2019 14:00,7.5136,-0.4602,7.527680187,2.4336,0.7098,2.535,5.08,-1.17,5.212993382,7.5136,-0.4702,7.528298148,2.4336,0.7098,2.535,5.08,-1.18,5.215246878
18/07/2019 14:30,7.19088,-0.47266,7.206397342,2.39088,0.69734,2.4905,4.8,-1.17,4.940536408,7.19088,-0.48266,7.207060139,2.39088,0.69734,2.4905,4.8,-1.18,4.94291412
18/07/2019 15:00,7.03136,-0.46002,7.046392116,2.33136,0.67998,2.4285,4.7,-1.14,4.836279562,7.03136,-0.47002,7.047052025,2.33136,0.67998,2.4285,4.7,-1.15,4.838646505
18/07/2019 15:30,6.9896,-0.4697,7.005364105,2.4696,0.7203,2.5725,4.52,-1.19,4.674023962,6.9896,-0.4797,7.006041696,2.4696,0.7203,2.5725,4.52,-1.2,4.676579947
18/07/2019 16:00,7.51248,-0.54136,7.531960329,1.81248,0.52864,1.888,5.7,-1.07,5.799560328,7.51248,-0.55136,7.532685683,1.81248,0.52864,1.888,5.7,-1.08,5.801413621
18/07/2019 16:30,7.7556,-0.4817,7.770544785,2.0856,0.6083,2.1725,5.67,-1.09,5.773820226,7.7856,-0.4917,7.801111219,2.0856,0.6083,2.1725,5.7,-1.1,5.805170109
18/07/2019 17:00,8.06232,-0.31974,8.068657723,1.61232,0.47026,1.6795,6.45,-0.79,6.498199751,8.06232,-0.33974,8.069475017,1.61232,0.47026,1.6795,6.45,-0.81,6.500661505
18/07/2019 17:30,7.58912,0.17766,7.59119921,1.80912,0.52766,1.8845,5.78,-0.35,5.79058719,7.58912,0.15766,7.590757475,1.80912,0.52766,1.8845,5.78,-0.37,5.791830453
18/07/2019 18:00,7.49288,0.25084,7.497077524,1.68288,0.49084,1.753,5.81,-0.24,5.814954858,7.48288,0.24084,7.486754771,1.68288,0.49084,1.753,5.8,-0.25,5.805385431
18/07/2019 18:30,7.56872,0.23046,7.572227826,1.57872,0.46046,1.6445,5.99,-0.23,5.994414066,7.56872,0.22046,7.571930074,1.57872,0.46046,1.6445,5.99,-0.24,5.994806085
18/07/2019 19:00,7.51216,0.19938,7.514805403,1.47216,0.42938,1.5335,6.04,-0.23,6.044377553,7.51216,0.18938,7.514546736,1.47216,0.42938,1.5335,6.04,-0.24,6.044766331
18/07/2019 19:30,7.40944,0.18942,7.411860836,1.36944,0.39942,1.4265,6.04,-0.21,6.04364956,7.40944,0.18942,7.411860836,1.36944,0.39942,1.4265,6.04,-0.21,6.04364956
18/07/2019 20:00,7.39008,0.19044,7.392533382,1.27008,0.37044,1.323,6.12,-0.18,6.122646487,7.38008,0.19044,7.382536705,1.27008,0.37044,1.323,6.11,-0.18,6.112650816
18/07/2019 20:30,7.3268,0.3374,7.334564541,1.1568,0.3374,1.205,6.17,0,6.17,7.3268,0.1574,7.328490499,1.1568,0.3374,1.205,6.17,-0.18,6.172625049
18/07/2019 21:00,7.16856,0.31458,7.175459083,1.07856,0.31458,1.1235,6.09,0,6.09,7.16856,0.31458,7.175459083,1.07856,0.31458,1.1235,6.09,0,6.09
18/07/2019 21:30,7.07752,0.31136,7.08436549,1.06752,0.31136,1.112,6.01,0,6.01,7.07752,0.31136,7.08436549,1.06752,0.31136,1.112,6.01,0,6.01
18/07/2019 22:00,7.0756,0.3108,7.082422749,1.0656,0.3108,1.11,6.01,0,6.01,7.0756,0.3108,7.082422749,1.0656,0.3108,1.11,6.01,0,6.01
18/07/2019 22:30,6.86328,0.31304,6.8704153,1.07328,0.31304,1.118,5.79,0,5.79,6.85328,0.31304,6.860425701,1.07328,0.31304,1.118,5.78,0,5.78
18/07/2019 23:00,6.47752,0.31136,6.484998874,1.06752,0.31136,1.112,5.41,0,5.41,6.47752,0.31136,6.484998874,1.06752,0.31136,1.112,5.41,0,5.41
18/07/2019 23:30,6.11616,0.31388,6.124208831,1.07616,0.31388,1.121,5.04,0,5.04,6.11616,0.31388,6.124208831,1.07616,0.31388,1.121,5.04,0,5.04
19/07/2019 00:00,5.86752,0.48136,5.887231811,1.06752,0.31136,1.112,4.8,0.17,4.803009473,5.85752,0.48136,5.87726535,1.06752,0.31136,1.112,4.79,0.17,4.793015752
19/07/2019 00:30,5.64424,0.48332,5.66489571,1.07424,0.31332,1.119,4.57,0.17,4.573160833,5.63424,0.48332,5.654932237,1.07424,0.31332,1.119,4.56,0.17,4.563167759
19/07/2019 01:00,5.52656,0.52108,5.55107105,1.06656,0.31108,1.111,4.46,0.21,4.464941209,5.51656,0.50108,5.539270295,1.06656,0.31108,1.111,4.45,0.19,4.454054333
19/07/2019 01:30,5.48984,0.48912,5.511586124,1.05984,0.30912,1.104,4.43,0.18,4.433655377,5.48984,0.47912,5.510707686,1.05984,0.30912,1.104,4.43,0.17,4.433260651
19/07/2019 02:00,5.60064,0.48352,5.621473117,1.04064,0.30352,1.084,4.56,0.18,4.563551249,5.47064,0.35352,5.482050565,1.04064,0.30352,1.084,4.43,0.05,4.430282158
19/07/2019 02:30,5.94232,-2.79724,6.567778818,1.07232,0.31276,1.117,4.87,-3.11,5.778321556,4.98232,3.90276,6.328905766,1.07232,0.31276,1.117,3.91,3.59,5.308125846
19/07/2019 03:00,5.93656,-2.79892,6.563284071,1.06656,0.31108,1.111,4.87,-3.11,5.778321556,4.94656,3.90108,6.299752455,1.06656,0.31108,1.111,3.88,3.59,5.286066591
19/07/2019 03:30,5.94136,-2.79752,6.567029526,1.07136,0.31248,1.116,4.87,-3.11,5.778321556,4.99136,3.92248,6.348190608,1.07136,0.31248,1.116,3.92,3.61,5.329024301
19/07/2019 04:00,5.52752,-0.27864,5.534538608,1.06752,0.31136,1.112,4.46,-0.59,4.49885541,5.27752,1.39136,5.457847561,1.06752,0.31136,1.112,4.21,1.08,4.346320283
19/07/2019 04:30,5.43328,0.53304,5.459364725,1.07328,0.31304,1.118,4.36,0.22,4.36554693,5.42328,0.52304,5.448443521,1.07328,0.31304,1.118,4.35,0.21,4.355066016
19/07/2019 05:00,5.42848,0.56164,5.457456789,1.06848,0.31164,1.113,4.36,0.25,4.36716155,5.41848,0.55164,5.446488061,1.06848,0.31164,1.113,4.35,0.24,4.356615659
19/07/2019 05:30,5.43904,0.57472,5.469319811,1.07904,0.31472,1.124,4.36,0.26,4.367745414,5.42904,0.56472,5.458331613,1.07904,0.31472,1.124,4.35,0.25,4.357177986
19/07/2019 06:00,5.60856,0.56208,5.636654965,1.13856,0.33208,1.186,4.47,0.23,4.475913315,5.60856,0.56208,5.636654965,1.13856,0.33208,1.186,4.47,0.23,4.475913315
19/07/2019 06:30,6.21184,0.39512,6.224393625,2.21184,0.64512,2.304,4,-0.25,4.007804885,6.20184,0.36512,6.212578531,2.21184,0.64512,2.304,3.99,-0.28,3.999812496
19/07/2019 07:00,6.70224,0.27982,6.70807873,2.02224,0.58982,2.1065,4.68,-0.31,4.690255857,6.69224,0.26982,6.697677138,2.02224,0.58982,2.1065,4.67,-0.32,4.680950758
19/07/2019 07:30,7.43872,-0.17454,7.440767397,1.45872,0.42546,1.5195,5.98,-0.6,6.010024958,7.43872,-0.18454,7.441008685,1.45872,0.42546,1.5195,5.98,-0.61,6.011031525
19/07/2019 08:00,9.2868,-0.5051,9.300525805,1.6968,0.4949,1.7675,7.59,-1,7.655592727,9.3868,-0.6051,9.40628302,1.6968,0.4949,1.7675,7.69,-1.1,7.768275227
19/07/2019 08:30,8.6108,-0.6331,8.634042637,1.3608,0.3969,1.4175,7.25,-1.03,7.322800011,8.6608,-0.6431,8.684643588,1.3608,0.3969,1.4175,7.3,-1.04,7.373710057
19/07/2019 09:00,8.04248,-0.57386,8.062927499,1.39248,0.40614,1.4505,6.65,-0.98,6.721822669,8.04248,-0.58386,8.063645395,1.39248,0.40614,1.4505,6.65,-0.99,6.723287886
19/07/2019 09:30,7.6172,-0.3379,7.624690961,1.6872,0.4921,1.7575,5.93,-0.83,5.987804272,7.6172,-0.3479,7.625140671,1.6872,0.4921,1.7575,5.93,-0.84,5.989198611
19/07/2019 10:00,7.59848,-0.45336,7.611992748,1.66848,0.48664,1.738,5.93,-0.94,6.004040306,7.61848,-0.46336,7.632557894,1.66848,0.48664,1.738,5.95,-0.95,6.02536306
19/07/2019 10:30,7.60416,-0.40212,7.614784948,1.84416,0.53788,1.921,5.76,-0.94,5.836197392,7.60416,-0.41212,7.615319573,1.84416,0.53788,1.921,5.76,-0.95,5.837816373
19/07/2019 11:00,7.66896,-0.51822,7.686449079,1.78896,0.52178,1.8635,5.88,-1.04,5.971264523,7.66896,-0.52822,7.687129754,1.78896,0.52178,1.8635,5.88,-1.05,5.973014314
19/07/2019 11:30,7.77592,-0.44494,7.788639384,1.52592,0.44506,1.5895,6.25,-0.89,6.313049976,7.77592,-0.45494,7.78921705,1.52592,0.44506,1.5895,6.25,-0.9,6.314467515
19/07/2019 12:00,8.1008,-0.5081,8.116718934,1.4808,0.4319,1.5425,6.62,-0.94,6.686404116,8.1008,-0.5181,8.117351061,1.4808,0.4319,1.5425,6.62,-0.95,6.687817282
19/07/2019 12:30,8.02368,-0.36226,8.03185365,1.60368,0.46774,1.6705,6.42,-0.83,6.473430312,8.02368,-0.37226,8.032310891,1.60368,0.46774,1.6705,6.42,-0.84,6.474720071
19/07/2019 13:00,7.6648,-0.1736,7.666765681,1.5648,0.4564,1.63,6.1,-0.63,6.132446494,7.6648,-0.1836,7.66699863,1.5648,0.4564,1.63,6.1,-0.64,6.133481882
19/07/2019 13:30,7.79488,-0.18316,7.797031602,1.39488,0.40684,1.453,6.4,-0.59,6.427137777,7.79488,-0.20316,7.797527057,1.39488,0.40684,1.453,6.4,-0.61,6.429004589
19/07/2019 14:00,7.78648,-0.34936,7.794313517,1.47648,0.43064,1.538,6.31,-0.78,6.358026423,7.78648,-0.35936,7.794768143,1.47648,0.43064,1.538,6.31,-0.79,6.359260963
19/07/2019 14:30,7.6632,-0.2974,7.668968705,1.4832,0.4326,1.545,6.18,-0.73,6.222965531,7.6632,-0.3074,7.669363011,1.4832,0.4326,1.545,6.18,-0.74,6.224146528
19/07/2019 15:00,7.4968,-0.2276,7.500254129,1.5168,0.4424,1.58,5.98,-0.67,6.017416389,7.4968,-0.2376,7.500564245,1.5168,0.4424,1.58,5.98,-0.68,6.018538028
19/07/2019 15:30,7.44568,-0.13126,7.446836902,1.43568,0.41874,1.4955,6.01,-0.55,6.035113918,7.44568,-0.14126,7.447019877,1.43568,0.41874,1.4955,6.01,-0.56,6.036033466
19/07/2019 16:00,7.65064,-0.21648,7.653702111,1.52064,0.44352,1.584,6.13,-0.66,6.165427803,7.65064,-0.22648,7.653991482,1.52064,0.44352,1.584,6.13,-0.67,6.166506304
19/07/2019 16:30,7.61944,-0.07558,7.619814844,1.48944,0.43442,1.5515,6.13,-0.51,6.151178749,7.61944,-0.08558,7.619920593,1.48944,0.43442,1.5515,6.13,-0.52,6.15201593
19/07/2019 17:00,7.73456,0.06758,7.734855231,1.53456,0.44758,1.5985,6.2,-0.38,6.211634246,7.73456,0.05758,7.734774324,1.53456,0.44758,1.5985,6.2,-0.39,6.212254019
19/07/2019 17:30,7.69424,0.15582,7.695817634,1.49424,0.43582,1.5565,6.2,-0.28,6.20631936,7.69424,0.15582,7.695817634,1.49424,0.43582,1.5565,6.2,-0.28,6.20631936
19/07/2019 18:00,7.63128,0.22704,7.634656613,1.36128,0.39704,1.418,6.27,-0.17,6.272304202,7.63128,0.22704,7.634656613,1.36128,0.39704,1.418,6.27,-0.17,6.272304202
19/07/2019 18:30,7.64928,0.37604,7.65851752,1.28928,0.37604,1.343,6.36,0,6.36,7.64928,0.37604,7.65851752,1.28928,0.37604,1.343,6.36,0,6.36
19/07/2019 19:00,7.67328,0.34804,7.681169039,1.19328,0.34804,1.243,6.48,0,6.48,7.67328,0.34804,7.681169039,1.19328,0.34804,1.243,6.48,0,6.48
19/07/2019 19:30,7.56944,0.32942,7.576604744,1.12944,0.32942,1.1765,6.44,0,6.44,7.56944,0.32942,7.576604744,1.12944,0.32942,1.1765,6.44,0,6.44
19/07/2019 20:00,7.43688,0.34034,7.444663555,1.16688,0.34034,1.2155,6.27,0,6.27,7.43688,0.34034,7.444663555,1.16688,0.34034,1.2155,6.27,0,6.27
19/07/2019 20:30,7.26584,-0.04038,7.265952205,1.09584,0.31962,1.1415,6.17,-0.36,6.180493508,7.26584,-0.06038,7.266090878,1.09584,0.31962,1.1415,6.17,-0.38,6.181690707
