Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/07/2019 21:00,7.13144,0.31542,7.138412026,1.08144,0.31542,1.1265,6.05,0,6.05,7.13144,0.31542,7.138412026,1.08144,0.31542,1.1265,6.05,0,6.05
19/07/2019 21:30,7.03192,0.31556,7.038996875,1.08192,0.31556,1.127,5.95,0,5.95,7.03192,0.31556,7.038996875,1.08192,0.31556,1.127,5.95,0,5.95
19/07/2019 22:00,6.92472,0.33096,6.932624438,1.13472,0.33096,1.182,5.79,0,5.79,6.92472,0.33096,6.932624438,1.13472,0.33096,1.182,5.79,0,5.79
19/07/2019 22:30,6.6476,0.5318,6.668837755,1.1376,0.3318,1.185,5.51,0.2,5.513628569,6.6476,0.5218,6.668047765,1.1376,0.3318,1.185,5.51,0.19,5.513274889
19/07/2019 23:00,6.37704,0.49872,6.396511612,1.12704,0.32872,1.174,5.25,0.17,5.25275166,6.36704,0.49872,6.3865421,1.12704,0.32872,1.174,5.24,0.17,5.242756908
19/07/2019 23:30,6.01632,0.50976,6.037877243,1.09632,0.31976,1.142,4.92,0.19,4.923667332,6.00632,0.50976,6.027913005,1.09632,0.31976,1.142,4.91,0.19,4.913674796
20/07/2019 00:00,5.73592,0.53256,5.760590109,1.10592,0.32256,1.152,4.63,0.21,4.634759972,5.73592,0.51256,5.758775564,1.10592,0.32256,1.152,4.63,0.19,4.633896848
20/07/2019 00:30,5.56864,0.53752,5.594522249,1.08864,0.31752,1.134,4.48,0.22,4.485398533,5.56864,0.52752,5.593570309,1.08864,0.31752,1.134,4.48,0.21,4.484919174
20/07/2019 01:00,5.52928,0.30604,5.537743024,1.04928,0.30604,1.093,4.48,0,4.48,5.52928,0.30604,5.537743024,1.04928,0.30604,1.093,4.48,0,4.48
20/07/2019 01:30,5.52736,0.52548,5.552282215,1.04736,0.30548,1.091,4.48,0.22,4.485398533,5.52736,0.49548,5.549523313,1.04736,0.30548,1.091,4.48,0.19,4.484027208
20/07/2019 02:00,5.5396,0.5578,5.567612504,1.0896,0.3178,1.135,4.45,0.24,4.456467211,5.5296,0.5578,5.557662908,1.0896,0.3178,1.135,4.44,0.24,4.446481755
20/07/2019 02:30,5.4548,0.5564,5.483103501,1.0848,0.3164,1.13,4.37,0.24,4.376585427,5.4548,0.5564,5.483103501,1.0848,0.3164,1.13,4.37,0.24,4.376585427
20/07/2019 03:00,5.38344,0.55892,5.412376354,1.09344,0.31892,1.139,4.29,0.24,4.296708042,5.38344,0.55892,5.412376354,1.09344,0.31892,1.139,4.29,0.24,4.296708042
20/07/2019 03:30,5.38632,0.53976,5.413296962,1.09632,0.31976,1.142,4.29,0.22,4.295637322,5.38632,0.52976,5.412309008,1.09632,0.31976,1.142,4.29,0.21,4.295136785
20/07/2019 04:00,5.41128,0.53704,5.437863845,1.12128,0.32704,1.168,4.29,0.21,4.295136785,5.41128,0.53704,5.437863845,1.12128,0.32704,1.168,4.29,0.21,4.295136785
20/07/2019 04:30,5.31592,0.54256,5.343535983,1.10592,0.32256,1.152,4.21,0.22,4.2157443,5.31592,0.53256,5.342529888,1.10592,0.32256,1.152,4.21,0.21,4.215234276
20/07/2019 05:00,5.26,0.535,5.287137694,1.08,0.315,1.125,4.18,0.22,4.18578547,5.26,0.535,5.287137694,1.08,0.315,1.125,4.18,0.22,4.18578547
20/07/2019 05:30,5.18616,0.57388,5.217815041,1.07616,0.31388,1.121,4.11,0.26,4.118215633,5.18616,0.56388,5.216724662,1.07616,0.31388,1.121,4.11,0.25,4.117596386
20/07/2019 06:00,5.2792,0.6106,5.314394133,1.0992,0.3206,1.145,4.18,0.29,4.190047732,5.2792,0.6006,5.313254464,1.0992,0.3206,1.145,4.18,0.28,4.189367494
20/07/2019 06:30,5.662,0.5435,5.68802569,1.212,0.3535,1.2625,4.45,0.19,4.454054333,5.652,0.5435,5.678071526,1.212,0.3535,1.2625,4.44,0.19,4.444063456
20/07/2019 07:00,5.97064,0.23852,5.975402396,1.40064,0.40852,1.459,4.57,-0.17,4.573160833,5.97064,0.23852,5.975402396,1.40064,0.40852,1.459,4.57,-0.17,4.573160833
20/07/2019 07:30,6.43104,0.21822,6.434741289,1.33104,0.38822,1.3865,5.1,-0.17,5.102832547,6.43104,0.21822,6.434741289,1.33104,0.38822,1.3865,5.1,-0.17,5.102832547
20/07/2019 08:00,6.54688,0.25034,6.55166451,1.64688,0.48034,1.7155,4.9,-0.23,4.905394989,6.54688,0.25034,6.55166451,1.64688,0.48034,1.7155,4.9,-0.23,4.905394989
20/07/2019 08:30,6.5832,0.2776,6.589050311,2.0832,0.6076,2.17,4.5,-0.33,4.512083776,6.5832,0.2676,6.588636581,2.0832,0.6076,2.17,4.5,-0.34,4.512826165
20/07/2019 09:00,6.68696,0.27328,6.692541819,2.13696,0.62328,2.226,4.55,-0.35,4.563441684,6.68696,0.26328,6.692140943,2.13696,0.62328,2.226,4.55,-0.36,4.564219539
20/07/2019 09:30,6.75488,0.28434,6.760861857,2.17488,0.63434,2.2655,4.58,-0.35,4.593353894,6.75488,0.28434,6.760861857,2.17488,0.63434,2.2655,4.58,-0.35,4.593353894
20/07/2019 10:00,6.7952,0.2361,6.799300424,2.2152,0.6461,2.3075,4.58,-0.41,4.598314909,6.7952,0.2261,6.798960527,2.2152,0.6461,2.3075,4.58,-0.42,4.599217325
20/07/2019 10:30,6.79736,0.21798,6.800854229,2.18736,0.63798,2.2785,4.61,-0.42,4.629092784,6.79736,0.20798,6.800541056,2.18736,0.63798,2.2785,4.61,-0.43,4.630010799
20/07/2019 11:00,6.73336,0.23348,6.737406756,2.58336,0.75348,2.691,4.15,-0.52,4.182451434,6.74336,0.22348,6.747062131,2.58336,0.75348,2.691,4.16,-0.53,4.193626116
20/07/2019 11:30,6.46592,0.27006,6.471557297,2.60592,0.76006,2.7145,3.86,-0.49,3.890976741,6.46592,0.26006,6.471147707,2.60592,0.76006,2.7145,3.86,-0.5,3.892248707
20/07/2019 12:00,6.43352,0.31686,6.441318176,2.66352,0.77686,2.7745,3.77,-0.46,3.797959979,6.43352,0.30686,6.440834003,2.66352,0.77686,2.7745,3.77,-0.47,3.799184123
20/07/2019 12:30,6.22312,0.40966,6.23658912,2.91312,0.84966,3.0345,3.31,-0.44,3.33911665,6.23312,0.39966,6.245919712,2.91312,0.84966,3.0345,3.32,-0.45,3.35035819
20/07/2019 13:00,6.08496,0.38478,6.097113567,2.72496,0.79478,2.8385,3.36,-0.41,3.384922451,6.09496,0.38478,6.107093666,2.72496,0.79478,2.8385,3.37,-0.41,3.394849039
20/07/2019 13:30,6.33904,0.38972,6.351008566,2.39904,0.69972,2.499,3.94,-0.31,3.952176615,6.33904,0.37972,6.350402775,2.39904,0.69972,2.499,3.94,-0.32,3.952973564
20/07/2019 14:00,6.24208,0.33144,6.250873155,2.30208,0.67144,2.398,3.94,-0.34,3.954642841,6.24208,0.33144,6.250873155,2.30208,0.67144,2.398,3.94,-0.34,3.954642841
20/07/2019 14:30,6.10344,0.27892,6.109809833,2.53344,0.73892,2.639,3.57,-0.46,3.599513856,6.10344,0.26892,6.109361489,2.53344,0.73892,2.639,3.57,-0.47,3.600805465
20/07/2019 15:00,6.42456,0.06758,6.424915427,1.53456,0.44758,1.5985,4.89,-0.38,4.904742603,6.42456,0.06758,6.424915427,1.53456,0.44758,1.5985,4.89,-0.38,4.904742603
20/07/2019 15:30,6.52512,0.34566,6.534269037,1.18512,0.34566,1.2345,5.34,0,5.34,6.52512,0.34566,6.534269037,1.18512,0.34566,1.2345,5.34,0,5.34
20/07/2019 16:00,6.4296,0.4403,6.444658273,1.5096,0.4403,1.5725,4.92,0,4.92,6.4296,0.4403,6.444658273,1.5096,0.4403,1.5725,4.92,0,4.92
20/07/2019 16:30,6.15264,0.46952,6.170528989,2.19264,0.63952,2.284,3.96,-0.17,3.96364731,6.16264,0.46952,6.180500044,2.19264,0.63952,2.284,3.97,-0.17,3.973638131
20/07/2019 17:00,6.14584,0.48212,6.164721324,2.47584,0.72212,2.579,3.67,-0.24,3.677839039,6.14584,0.48212,6.164721324,2.47584,0.72212,2.579,3.67,-0.24,3.677839039
20/07/2019 17:30,6.36672,0.58446,6.393490209,2.58672,0.75446,2.6945,3.78,-0.17,3.78382082,6.36672,0.57446,6.392583816,2.58672,0.75446,2.6945,3.78,-0.18,3.784283287
20/07/2019 18:00,6.52648,0.67564,6.561358899,2.31648,0.67564,2.413,4.21,0,4.21,6.52648,0.67564,6.561358899,2.31648,0.67564,2.413,4.21,0,4.21
20/07/2019 18:30,6.78904,0.61222,6.816588403,2.09904,0.61222,2.1865,4.69,0,4.69,6.78904,0.61222,6.816588403,2.09904,0.61222,2.1865,4.69,0,4.69
20/07/2019 19:00,6.766,0.728,6.805052535,1.776,0.518,1.85,4.99,0.21,4.994416883,6.766,0.728,6.805052535,1.776,0.518,1.85,4.99,0.21,4.994416883
20/07/2019 19:30,6.71088,0.59734,6.73741237,1.43088,0.41734,1.4905,5.28,0.18,5.283067291,6.71088,0.59734,6.73741237,1.43088,0.41734,1.4905,5.28,0.18,5.283067291
20/07/2019 20:00,6.71472,0.63596,6.744769069,1.49472,0.43596,1.557,5.22,0.2,5.223830013,6.71472,0.61596,6.742912679,1.49472,0.43596,1.557,5.22,0.18,5.223102526
20/07/2019 20:30,6.81264,0.65452,6.844009074,3.99264,1.16452,4.159,2.82,-0.51,2.865745976,6.80264,0.64452,6.833104492,3.99264,1.16452,4.159,2.81,-0.52,2.857708873
20/07/2019 21:00,6.48296,0.88628,6.543260854,2.11296,0.61628,2.201,4.37,0.27,4.378333016,6.47296,0.86628,6.530670119,2.11296,0.61628,2.201,4.36,0.25,4.36716155
20/07/2019 21:30,6.2884,0.7462,6.332518377,1.1184,0.3262,1.165,5.17,0.42,5.187031907,6.2884,0.7362,6.331347803,1.1184,0.3262,1.165,5.17,0.41,5.186231773
20/07/2019 22:00,5.81576,1.00668,5.902242709,1.08576,0.31668,1.131,4.73,0.69,4.780062761,5.81576,0.99668,5.900545348,1.08576,0.31668,1.131,4.73,0.68,4.778629511
20/07/2019 22:30,5.7836,1.0148,5.871954359,1.1136,0.3248,1.16,4.67,0.69,4.720699101,5.7836,1.0048,5.870234408,1.1136,0.3248,1.16,4.67,0.68,4.719247821
20/07/2019 23:00,5.8912,-2.4434,6.377808479,1.0512,0.3066,1.095,4.84,-2.75,5.566695609,5.0912,4.2366,6.623375046,1.0512,0.3066,1.095,4.04,3.93,5.636177783
20/07/2019 23:30,5.17768,1.05724,5.284517632,1.08768,0.31724,1.133,4.09,0.74,4.156404696,5.16768,1.04724,5.272724931,1.08768,0.31724,1.133,4.08,0.73,4.144791913
21/07/2019 00:00,5.5812,0.8266,5.642079493,1.0512,0.3066,1.095,4.53,0.52,4.5597478,5.5812,0.8166,5.640623104,1.0512,0.3066,1.095,4.53,0.51,4.558618212
21/07/2019 00:30,5.58504,0.69772,5.628453162,1.05504,0.30772,1.099,4.53,0.39,4.546757086,5.58504,0.68772,5.627222281,1.05504,0.30772,1.099,4.53,0.38,4.54591025
21/07/2019 01:00,5.10544,0.58492,5.13883732,1.04544,0.30492,1.089,4.06,0.28,4.069643719,5.09544,0.57492,5.127771621,1.04544,0.30492,1.089,4.05,0.27,4.058990022
21/07/2019 01:30,5.16736,0.56548,5.198209018,1.04736,0.30548,1.091,4.12,0.26,4.128195732,5.16736,0.55548,5.197130689,1.04736,0.30548,1.091,4.12,0.25,4.127577982
21/07/2019 02:00,5.126,0.768,5.183213289,1.056,0.308,1.1,4.07,0.46,4.095912597,5.126,0.758,5.18174102,1.056,0.308,1.1,4.07,0.45,4.094801582
21/07/2019 02:30,5.1808,0.7194,5.230509057,1.0608,0.3094,1.105,4.12,0.41,4.140350227,5.1808,0.7094,5.229143046,1.0608,0.3094,1.105,4.12,0.4,4.139371933
21/07/2019 03:00,5.1008,0.7594,5.157019391,1.0608,0.3094,1.105,4.04,0.45,4.064984625,5.1008,0.7594,5.157019391,1.0608,0.3094,1.105,4.04,0.45,4.064984625
21/07/2019 03:30,5.04736,0.75548,5.103586288,1.04736,0.30548,1.091,4,0.45,4.025232913,5.03736,0.75548,5.093696673,1.04736,0.30548,1.091,3.99,0.45,4.015295755
21/07/2019 04:00,5.04448,0.73464,5.097693047,1.04448,0.30464,1.088,4,0.43,4.02304611,5.03448,0.72464,5.086363337,1.04448,0.30464,1.088,3.99,0.42,4.012044367
21/07/2019 04:30,5.0512,0.7166,5.101777827,1.0512,0.3066,1.095,4,0.41,4.020957597,5.0412,0.7066,5.090479447,1.0512,0.3066,1.095,3.99,0.4,4.01
21/07/2019 05:00,4.91832,0.73576,4.973048803,1.04832,0.30576,1.092,3.87,0.43,3.893815609,4.90832,0.72576,4.961686487,1.04832,0.30576,1.092,3.86,0.42,3.882782507
21/07/2019 05:30,4.85544,0.76492,4.915323001,1.04544,0.30492,1.089,3.81,0.46,3.837668563,4.87544,0.74492,4.932019972,1.04544,0.30492,1.089,3.83,0.44,3.855191305
21/07/2019 06:00,4.9436,0.7573,5.001268264,1.0536,0.3073,1.0975,3.89,0.45,3.915941777,4.9536,0.7273,5.006707326,1.0536,0.3073,1.0975,3.9,0.42,3.922550191
21/07/2019 06:30,5.13608,0.72594,5.187128941,1.18608,0.34594,1.2355,3.95,0.38,3.968236384,5.15608,0.69594,5.202835136,1.18608,0.34594,1.2355,3.97,0.35,3.985398349
21/07/2019 07:00,5.15768,0.68974,5.20359532,1.26768,0.36974,1.3205,3.89,0.32,3.903139762,5.16768,0.65974,5.209623158,1.26768,0.36974,1.3205,3.9,0.29,3.910767188
21/07/2019 07:30,5.31992,0.82456,5.383442022,1.96992,0.57456,2.052,3.35,0.25,3.359315406,5.33992,0.80456,5.40019096,1.96992,0.57456,2.052,3.37,0.23,3.377839546
21/07/2019 08:00,5.52672,0.64446,5.564167741,1.62672,0.47446,1.6945,3.9,0.17,3.90370337,5.54672,0.64446,5.584033618,1.62672,0.47446,1.6945,3.92,0.17,3.923684493
21/07/2019 08:30,5.83832,0.61576,5.8707019,1.52832,0.44576,1.592,4.31,0.17,4.313351365,5.83832,0.61576,5.8707019,1.52832,0.44576,1.592,4.31,0.17,4.313351365
21/07/2019 09:00,5.99656,0.62108,6.028637674,1.54656,0.45108,1.611,4.45,0.17,4.453246007,5.99656,0.61108,6.027615665,1.54656,0.45108,1.611,4.45,0.16,4.452875475
21/07/2019 09:30,6.84192,0.21056,6.845159224,1.68192,0.49056,1.752,5.16,-0.28,5.167591315,6.84192,0.19056,6.844573208,1.68192,0.49056,1.752,5.16,-0.3,5.168713573
21/07/2019 10:00,6.15248,0.47614,6.170876716,2.59248,0.75614,2.7005,3.56,-0.28,3.570994259,6.15248,0.48614,6.171656362,2.59248,0.75614,2.7005,3.56,-0.27,3.570224083
21/07/2019 10:30,6.04192,0.75556,6.088979241,3.48192,1.01556,3.627,2.56,-0.26,2.573169252,6.04192,0.74556,6.087746463,3.48192,1.01556,3.627,2.56,-0.27,2.574198905
21/07/2019 11:00,5.79672,0.49446,5.817770488,2.82672,0.82446,2.9445,2.97,-0.33,2.988277096,5.80672,0.49446,5.827734367,2.82672,0.82446,2.9445,2.98,-0.33,2.998216136
21/07/2019 11:30,5.69784,0.50812,5.720451608,2.90784,0.84812,3.029,2.79,-0.34,2.810640496,5.69784,0.51812,5.72134853,2.90784,0.84812,3.029,2.79,-0.33,2.809448344
21/07/2019 12:00,5.6728,0.4829,5.693316454,2.7528,0.8029,2.8675,2.92,-0.32,2.937481915,5.6728,0.4729,5.692476987,2.7528,0.8029,2.8675,2.92,-0.33,2.938588096
21/07/2019 12:30,6.80376,0.29318,6.810073762,2.75376,0.80318,2.8685,4.05,-0.51,4.081984811,6.81376,0.29318,6.820064505,2.75376,0.80318,2.8685,4.06,-0.51,4.091906646
21/07/2019 13:00,6.06728,0.48004,6.086240629,2.77728,0.81004,2.893,3.29,-0.33,3.306508733,6.06728,0.47004,6.085460065,2.77728,0.81004,2.893,3.29,-0.34,3.307521731
21/07/2019 13:30,6.49408,0.32744,6.502329736,2.25408,0.65744,2.348,4.24,-0.33,4.252822592,6.50408,0.31744,6.511821926,2.25408,0.65744,2.348,4.25,-0.34,4.263578309
21/07/2019 14:00,5.82184,0.39012,5.83489628,2.57184,0.75012,2.679,3.25,-0.36,3.269877674,5.83184,0.38012,5.844215003,2.57184,0.75012,2.679,3.26,-0.37,3.280929746
21/07/2019 14:30,8.50368,-1.03226,8.566103796,2.80368,0.81774,2.9205,5.7,-1.85,5.992703897,8.18368,1.65774,8.349893427,2.80368,0.81774,2.9205,5.38,0.84,5.445181356
21/07/2019 15:00,5.69088,-0.74016,5.738811027,2.33088,0.67984,2.428,3.36,-1.42,3.647739026,5.59088,2.28984,6.041631104,2.33088,0.67984,2.428,3.26,1.61,3.635890537
21/07/2019 15:30,5.80072,0.86146,5.864338484,2.13072,0.62146,2.2195,3.67,0.24,3.677839039,5.80072,0.86146,5.864338484,2.13072,0.62146,2.2195,3.67,0.24,3.677839039
21/07/2019 16:00,5.9956,0.7908,6.047527098,2.0256,0.5908,2.11,3.97,0.2,3.975034591,6.0056,0.7808,6.056143988,2.0256,0.5908,2.11,3.98,0.19,3.984532595
21/07/2019 16:30,6.18224,0.78732,6.232171708,1.84224,0.53732,1.919,4.34,0.25,4.347194498,6.18224,0.77732,6.230916289,1.84224,0.53732,1.919,4.34,0.24,4.346630879
21/07/2019 17:00,6.85728,0.72754,6.895767068,1.87728,0.54754,1.9555,4.98,0.18,4.98325195,6.85728,0.62754,6.88593461,1.87728,0.54754,1.9555,4.98,0.08,4.980642529
21/07/2019 17:30,7.14688,1.05784,7.224743539,2.42688,0.70784,2.528,4.72,0.35,4.732958905,7.06688,0.27784,7.072339641,2.42688,0.70784,2.528,4.64,-0.43,4.659881973
21/07/2019 18:00,6.78496,0.84728,6.837657903,1.70496,0.49728,1.776,5.08,0.35,5.092042812,6.73496,0.16728,6.737037094,1.70496,0.49728,1.776,5.03,-0.33,5.040813426
21/07/2019 18:30,6.66256,0.64158,6.693379613,1.58256,0.46158,1.6485,5.08,0.18,5.083187976,6.68256,0.64158,6.713287797,1.58256,0.46158,1.6485,5.1,0.18,5.103175482
21/07/2019 19:00,6.78496,0.69478,6.820439975,1.76496,0.51478,1.8385,5.02,0.18,5.023226055,6.78496,0.69478,6.820439975,1.76496,0.51478,1.8385,5.02,0.18,5.023226055
21/07/2019 19:30,6.83488,0.60184,6.861326111,1.27488,0.37184,1.328,5.56,0.23,5.564755161,6.82488,0.59184,6.85049353,1.27488,0.37184,1.328,5.55,0.22,5.554358649
21/07/2019 20:00,6.62536,0.65448,6.657607618,1.21536,0.35448,1.266,5.41,0.3,5.418311545,6.62536,0.64448,6.656632001,1.21536,0.35448,1.266,5.41,0.29,5.417767068
21/07/2019 20:30,6.61976,0.61118,6.647914218,1.16976,0.34118,1.2185,5.45,0.27,5.456683975,6.61976,0.60118,6.647002321,1.16976,0.34118,1.2185,5.45,0.26,5.45619831
21/07/2019 21:00,6.56648,0.61564,6.595276507,1.11648,0.32564,1.163,5.45,0.29,5.457710143,6.56648,0.60564,6.594350567,1.11648,0.32564,1.163,5.45,0.28,5.457187921
21/07/2019 21:30,6.59624,0.67432,6.630617588,1.14624,0.33432,1.194,5.45,0.34,5.460595206,6.59624,0.67432,6.630617588,1.14624,0.33432,1.194,5.45,0.34,5.460595206
21/07/2019 22:00,6.56072,0.61396,6.589384933,1.11072,0.32396,1.157,5.45,0.29,5.457710143,6.56072,0.60396,6.588460716,1.11072,0.32396,1.157,5.45,0.28,5.457187921
21/07/2019 22:30,6.39872,0.62796,6.429459651,1.15872,0.33796,1.207,5.24,0.29,5.248018674,6.39872,0.61796,6.428490663,1.15872,0.33796,1.207,5.24,0.28,5.247475584
21/07/2019 23:00,6.08256,0.62908,6.115004317,1.16256,0.33908,1.211,4.92,0.29,4.928539337,6.07256,0.61908,6.104035141,1.16256,0.33908,1.211,4.91,0.28,4.917977226
21/07/2019 23:30,5.70536,0.93448,5.781382672,1.21536,0.35448,1.266,4.49,0.58,4.527306042,5.76536,0.33448,5.775054355,1.21536,0.35448,1.266,4.55,-0.02,4.550043956
22/07/2019 00:00,5.45016,0.74588,5.500961825,1.22016,0.35588,1.271,4.23,0.39,4.247940678,5.44016,0.74588,5.491054343,1.22016,0.35588,1.271,4.22,0.39,4.237983011
22/07/2019 00:30,5.23408,0.65244,5.27458732,1.17408,0.34244,1.223,4.06,0.31,4.071817776,5.23408,0.64244,5.273359707,1.17408,0.34244,1.223,4.06,0.3,4.071068656
22/07/2019 01:00,5.12376,0.64068,5.163660272,1.13376,0.33068,1.181,3.99,0.31,4.002024488,5.12376,0.63068,5.16242906,1.13376,0.33068,1.181,3.99,0.3,4.001262301
22/07/2019 01:30,5.2612,0.6516,5.301396797,1.1712,0.3416,1.22,4.09,0.31,4.101731342,5.2612,0.6416,5.300176978,1.1712,0.3416,1.22,4.09,0.3,4.100987686
22/07/2019 02:00,5.24968,0.64824,5.289551512,1.15968,0.33824,1.208,4.09,0.31,4.101731342,5.26968,0.63824,5.308189673,1.15968,0.33824,1.208,4.11,0.3,4.12093436
22/07/2019 02:30,5.27848,0.65664,5.319166025,1.18848,0.34664,1.238,4.09,0.31,4.101731342,5.27848,0.64664,5.317940804,1.18848,0.34664,1.238,4.09,0.3,4.100987686
22/07/2019 03:00,5.24936,0.70148,5.296022526,1.23936,0.36148,1.291,4.01,0.34,4.024388152,5.23936,0.69148,5.284793071,1.23936,0.36148,1.291,4,0.33,4.013589416
22/07/2019 03:30,5.30296,0.69128,5.347826923,1.27296,0.37128,1.326,4.03,0.32,4.042684751,5.30296,0.68128,5.346543482,1.27296,0.37128,1.326,4.03,0.31,4.041905491
22/07/2019 04:00,5.2876,0.6468,5.327012671,1.2576,0.3668,1.31,4.03,0.28,4.039715337,5.2876,0.6368,5.325807732,1.2576,0.3668,1.31,4.03,0.27,4.039034538
22/07/2019 04:30,5.35664,0.61652,5.392002318,1.25664,0.36652,1.309,4.1,0.25,4.10761488,5.34664,0.60652,5.380931685,1.25664,0.36652,1.309,4.09,0.24,4.097035514
22/07/2019 05:00,5.36816,0.61988,5.403831326,1.26816,0.36988,1.321,4.1,0.25,4.10761488,5.35816,0.60988,5.392757384,1.26816,0.36988,1.321,4.09,0.24,4.097035514
22/07/2019 05:30,5.60296,-1.05872,5.702109154,1.27296,0.37128,1.326,4.33,-1.43,4.56002193,5.19296,2.43128,5.73393024,1.27296,0.37128,1.326,3.92,2.06,4.428317965
22/07/2019 06:00,5.59096,0.60778,5.623898137,1.26096,0.36778,1.3135,4.33,0.24,4.33664617,5.59096,0.59778,5.622826216,1.26096,0.36778,1.3135,4.33,0.23,4.336104242
22/07/2019 06:30,5.82128,3.50954,6.797365067,1.30128,0.37954,1.3555,4.52,3.13,5.497935976,6.22128,-2.47046,6.693840262,1.30128,0.37954,1.3555,4.92,-2.85,5.68585086
22/07/2019 07:00,6.3876,0.2218,6.391449679,1.3776,0.4018,1.435,5.01,-0.18,5.01323249,6.3876,0.2218,6.391449679,1.3776,0.4018,1.435,5.01,-0.18,5.01323249
22/07/2019 07:30,7.03688,0.05284,7.037078385,1.58688,0.46284,1.653,5.45,-0.41,5.46540026,7.03688,0.04284,7.037010402,1.58688,0.46284,1.653,5.45,-0.42,5.466159529
22/07/2019 08:00,7.5832,-0.4024,7.593869106,1.6032,0.4676,1.67,5.98,-0.87,6.042954575,7.5832,-0.4124,7.594405573,1.6032,0.4676,1.67,5.98,-0.88,6.044402369
22/07/2019 08:30,7.86,-0.44,7.872305888,2.16,0.63,2.25,5.7,-1.07,5.799560328,7.86,-0.45,7.872871141,2.16,0.63,2.25,5.7,-1.08,5.801413621
22/07/2019 09:00,8.0792,-0.3419,8.086431119,2.8392,0.8281,2.9575,5.24,-1.17,5.36903157,8.0792,-0.3619,8.08730142,2.8392,0.8281,2.9575,5.24,-1.19,5.373425351
22/07/2019 09:30,7.99088,0.20234,7.993441352,4.43088,1.29234,4.6155,3.56,-1.09,3.723130403,7.99088,0.19234,7.993194471,4.43088,1.29234,4.6155,3.56,-1.1,3.726070316
22/07/2019 10:00,8.0432,-0.2124,8.046003977,2.8032,0.8176,2.92,5.24,-1.03,5.340271529,8.0432,-0.2324,8.046556779,2.8032,0.8176,2.92,5.24,-1.05,5.344165042
22/07/2019 10:30,8.46368,-0.38976,8.472649645,3.22368,0.94024,3.358,5.24,-1.33,5.406153901,8.38368,-0.15976,8.385202061,3.22368,0.94024,3.358,5.16,-1.1,5.275945413
22/07/2019 11:00,8.19888,-0.44116,8.210740247,3.69888,1.07884,3.853,4.5,-1.52,4.749778942,8.20888,-0.46116,8.221823362,3.69888,1.07884,3.853,4.51,-1.54,4.765679385
22/07/2019 11:30,7.50832,-0.30174,7.51438063,3.62832,1.05826,3.7795,3.88,-1.36,4.111447434,7.51832,-0.31174,7.524780226,3.62832,1.05826,3.7795,3.89,-1.37,4.124196892
22/07/2019 12:00,7.31376,-0.26932,7.318717005,4.01376,1.17068,4.181,3.3,-1.44,3.600499965,7.32376,-0.27932,7.32908454,4.01376,1.17068,4.181,3.31,-1.45,3.613668496
22/07/2019 12:30,6.8672,-0.3079,6.874099086,3.6072,1.0521,3.7575,3.26,-1.36,3.532308027,6.8772,-0.3179,6.884543576,3.6072,1.0521,3.7575,3.27,-1.37,3.545391375
22/07/2019 13:00,6.31256,-0.36842,6.32330191,3.02256,0.88158,3.1485,3.29,-1.25,3.519460186,6.31256,-0.37842,6.323892429,3.02256,0.88158,3.1485,3.29,-1.26,3.523024269
22/07/2019 13:30,6.38704,-0.46878,6.404220066,2.98704,0.87122,3.1115,3.4,-1.34,3.654531434,6.38704,-0.47878,6.404959816,2.98704,0.87122,3.1115,3.4,-1.35,3.658209945
22/07/2019 14:00,6.33112,-0.49134,6.35015712,3.08112,0.89866,3.2095,3.25,-1.39,3.534770148,6.34112,-0.49134,6.360127188,3.08112,0.89866,3.2095,3.26,-1.39,3.543966704
22/07/2019 14:30,6.96856,-0.24542,6.972880284,3.71856,1.08458,3.8735,3.25,-1.33,3.511609318,6.97856,-0.25542,6.983232708,3.71856,1.08458,3.8735,3.26,-1.34,3.524656012
22/07/2019 15:00,7.10072,-0.20354,7.103636607,3.69072,1.07646,3.8445,3.41,-1.28,3.642320689,7.11072,-0.21354,7.113925657,3.69072,1.07646,3.8445,3.42,-1.29,3.655201773
22/07/2019 15:30,7.11096,-0.15472,7.112642997,3.48096,1.01528,3.626,3.63,-1.17,3.813895646,7.11096,-0.16472,7.112867551,3.48096,1.01528,3.626,3.63,-1.18,3.816975242
22/07/2019 16:00,7.09688,-0.24966,7.101270017,3.32688,0.97034,3.4655,3.77,-1.22,3.962486593,7.09688,-0.25966,7.10162862,3.32688,0.97034,3.4655,3.77,-1.23,3.965576881
22/07/2019 16:30,7.2264,-0.1523,7.228004721,3.1464,0.9177,3.2775,4.08,-1.07,4.217973447,7.2264,-0.1623,7.228222344,3.1464,0.9177,3.2775,4.08,-1.08,4.220521295
22/07/2019 17:00,7.8452,-0.2064,7.847914627,2.7552,0.8036,2.87,5.09,-1.01,5.189238865,7.8552,-0.2164,7.858180196,2.7552,0.8036,2.87,5.1,-1.02,5.200999904
22/07/2019 17:30,7.30216,0.18938,7.304615353,2.43216,0.70938,2.5335,4.87,-0.52,4.897683126,7.31216,0.17938,7.314359921,2.43216,0.70938,2.5335,4.88,-0.53,4.908696365
22/07/2019 18:00,7.14288,0.28834,7.148697409,1.74288,0.50834,1.8155,5.4,-0.22,5.404479623,7.14288,0.27834,7.148301046,1.74288,0.50834,1.8155,5.4,-0.23,5.404895929
22/07/2019 18:30,7.30448,0.32714,7.311802011,1.94448,0.56714,2.0255,5.36,-0.24,5.365370444,7.29448,0.31714,7.301370847,1.94448,0.56714,2.0255,5.35,-0.25,5.355837936
22/07/2019 19:00,7.3788,0.3009,7.38493265,1.6488,0.4809,1.7175,5.73,-0.18,5.732826528,7.3788,0.2909,7.384531959,1.6488,0.4809,1.7175,5.73,-0.19,5.733149222
22/07/2019 19:30,7.23168,0.20674,7.234634548,1.29168,0.37674,1.3455,5.94,-0.17,5.942432162,7.22168,0.20674,7.224638638,1.29168,0.37674,1.3455,5.93,-0.17,5.932436262
22/07/2019 20:00,7.17408,0.34244,7.182248186,1.17408,0.34244,1.223,6,0,6,7.17408,0.34244,7.182248186,1.17408,0.34244,1.223,6,0,6
22/07/2019 20:30,7.086,0.478,7.102103914,1.056,0.308,1.1,6.03,0.17,6.032395876,7.086,0.478,7.102103914,1.056,0.308,1.1,6.03,0.17,6.032395876
22/07/2019 21:00,6.95808,0.46694,6.97373001,1.01808,0.29694,1.0605,5.94,0.17,5.942432162,6.95808,0.46694,6.97373001,1.01808,0.29694,1.0605,5.94,0.17,5.942432162
22/07/2019 21:30,6.95728,0.45504,6.972145036,0.97728,0.28504,1.018,5.98,0.17,5.9824159,6.95728,0.45504,6.972145036,0.97728,0.28504,1.018,5.98,0.17,5.9824159
22/07/2019 22:00,6.99592,0.28756,7.001827433,0.98592,0.28756,1.027,6.01,0,6.01,6.99592,0.28756,7.001827433,0.98592,0.28756,1.027,6.01,0,6.01
22/07/2019 22:30,6.98936,0.29148,6.995435212,0.99936,0.29148,1.041,5.99,0,5.99,6.97936,0.29148,6.985443909,0.99936,0.29148,1.041,5.98,0,5.98
22/07/2019 23:00,6.72336,-2.85152,7.303063467,1.02336,0.29848,1.066,5.7,-3.15,6.512488004,6.40336,3.95848,7.5281195,1.02336,0.29848,1.066,5.38,3.66,6.506919394
22/07/2019 23:30,6.0176,0.6368,6.051200212,1.0176,0.2968,1.06,5,0.34,5.011546667,6.0176,0.6268,6.050156031,1.0176,0.2968,1.06,5,0.33,5.010878167
23/07/2019 00:00,5.78512,0.51316,5.807834932,1.00512,0.29316,1.047,4.78,0.22,4.785060083,5.78512,0.50316,5.80695991,1.00512,0.29316,1.047,4.78,0.21,4.784610747
23/07/2019 00:30,5.57744,0.71092,5.622565624,0.99744,0.29092,1.039,4.58,0.42,4.599217325,5.52744,0.28092,5.534573967,0.99744,0.29092,1.039,4.53,-0.01,4.530011038
23/07/2019 01:00,5.44976,0.81868,5.510909272,0.98976,0.28868,1.031,4.46,0.53,4.491380634,5.42976,0.07868,5.430330027,0.98976,0.28868,1.031,4.44,-0.21,4.444963442
23/07/2019 01:30,5.44016,0.45588,5.459227729,0.98016,0.28588,1.021,4.46,0.17,4.463238734,5.45016,0.45588,5.469192865,0.98016,0.28588,1.021,4.47,0.17,4.473231494
23/07/2019 02:00,5.51056,0.45308,5.529154818,0.97056,0.28308,1.011,4.54,0.17,4.543181704,5.50056,0.45308,5.519188509,0.97056,0.28308,1.011,4.53,0.17,4.533188723
23/07/2019 02:30,5.52496,0.45728,5.543851369,0.98496,0.28728,1.026,4.54,0.17,4.543181704,5.51496,0.45728,5.533885507,0.98496,0.28728,1.026,4.53,0.17,4.533188723
23/07/2019 03:00,5.50416,0.46288,5.523588978,1.00416,0.29288,1.046,4.5,0.17,4.503209966,5.50416,0.29288,5.511946662,1.00416,0.29288,1.046,4.5,0,4.5
23/07/2019 03:30,5.50416,0.46288,5.523588978,1.00416,0.29288,1.046,4.5,0.17,4.503209966,5.50416,0.46288,5.523588978,1.00416,0.29288,1.046,4.5,0.17,4.503209966
23/07/2019 04:00,5.44416,0.46288,5.463802339,1.00416,0.29288,1.046,4.44,0.17,4.443253313,5.43416,0.46288,5.453838355,1.00416,0.29288,1.046,4.43,0.17,4.433260651
23/07/2019 04:30,5.54416,0.29288,5.551890561,1.00416,0.29288,1.046,4.54,0,4.54,5.53416,0.29288,5.54190451,1.00416,0.29288,1.046,4.53,0,4.53
23/07/2019 05:00,5.4636,0.4598,5.48291355,0.9936,0.2898,1.035,4.47,0.17,4.473231494,5.4536,0.4598,5.47294884,0.9936,0.2898,1.035,4.46,0.17,4.463238734
23/07/2019 05:30,5.45112,0.46616,5.471015847,0.98112,0.28616,1.022,4.47,0.18,4.473622693,5.44112,0.45616,5.460207762,0.98112,0.28616,1.022,4.46,0.17,4.463238734
23/07/2019 06:00,5.52592,0.59756,5.558135461,0.98592,0.28756,1.027,4.54,0.31,4.550571393,5.52592,0.58756,5.557069246,0.98592,0.28756,1.027,4.54,0.3,4.549901098
23/07/2019 06:30,6.00072,0.50646,6.022054654,1.05072,0.30646,1.0945,4.95,0.2,4.954038756,5.99072,0.49646,6.011255996,1.05072,0.30646,1.0945,4.94,0.19,4.943652496
23/07/2019 07:00,6.4876,0.5018,6.506977563,1.1376,0.3318,1.185,5.35,0.17,5.352700253,6.4876,0.5018,6.506977563,1.1376,0.3318,1.185,5.35,0.17,5.352700253
23/07/2019 07:30,7.2076,0.3543,7.21630281,3.2376,0.9443,3.3725,3.97,-0.59,4.013601874,7.1776,0.1943,7.180229401,3.2376,0.9443,3.3725,3.94,-0.75,4.01074806
23/07/2019 08:00,7.85792,-3.92894,8.785412697,1.47792,0.43106,1.5395,6.38,-4.36,7.72748342,6.89792,3.24106,7.621402118,1.47792,0.43106,1.5395,5.42,2.81,6.105120801
23/07/2019 08:30,7.70192,-1.67694,7.882366361,1.62192,0.47306,1.6895,6.08,-2.15,6.44894565,7.38192,0.81306,7.426561078,1.62192,0.47306,1.6895,5.76,0.34,5.770025996
23/07/2019 09:00,7.44496,-0.54272,7.464715293,1.70496,0.49728,1.776,5.74,-1.04,5.833455237,7.43496,-0.55272,7.455476484,1.70496,0.49728,1.776,5.73,-1.05,5.825409857
23/07/2019 09:30,7.18744,-0.40408,7.198789787,1.83744,0.53592,1.914,5.35,-0.94,5.431951767,7.18744,-0.41408,7.199358027,1.83744,0.53592,1.914,5.35,-0.95,5.433691195
23/07/2019 10:00,7.05152,-0.47914,7.067779669,2.47152,0.72086,2.5745,4.58,-1.2,4.734596076,7.05152,-0.48914,7.068464632,2.47152,0.72086,2.5745,4.58,-1.21,4.737140488
23/07/2019 10:30,7.5072,-0.6579,7.535972681,2.6472,0.7721,2.7575,4.86,-1.43,5.066014212,7.5172,-0.6679,7.546812986,2.6472,0.7721,2.7575,4.87,-1.44,5.078434798
23/07/2019 11:00,7.6036,-0.7152,7.637162038,2.7936,0.8148,2.91,4.81,-1.53,5.047474616,7.6136,-0.7252,7.648059885,2.7936,0.8148,2.91,4.82,-1.54,5.060039526
23/07/2019 11:30,7.24728,-0.71996,7.282953371,2.77728,0.81004,2.893,4.47,-1.53,4.724595221,7.24728,-0.71996,7.282953371,2.77728,0.81004,2.893,4.47,-1.53,4.724595221
23/07/2019 12:00,7.13752,-0.77614,7.179595048,3.16752,0.92386,3.2995,3.97,-1.7,4.318668776,7.13752,-0.77614,7.179595048,3.16752,0.92386,3.2995,3.97,-1.7,4.318668776
23/07/2019 12:30,6.92672,-0.70304,6.962306744,3.24672,0.94696,3.382,3.68,-1.65,4.032976568,6.92672,-0.71304,6.963323632,3.24672,0.94696,3.382,3.68,-1.66,4.037078151
23/07/2019 13:00,6.70848,-0.57086,6.732724935,3.28848,0.95914,3.4255,3.42,-1.53,3.746638493,6.71848,-0.57086,6.742688978,3.28848,0.95914,3.4255,3.43,-1.53,3.755768896
23/07/2019 13:30,6.77848,-0.43336,6.792318603,3.82848,1.11664,3.988,2.95,-1.55,3.332416541,6.77848,-0.44336,6.792963948,3.82848,1.11664,3.988,2.95,-1.56,3.337079562
23/07/2019 14:00,6.58016,-0.61912,6.609221981,3.26016,0.95088,3.396,3.32,-1.57,3.672505956,6.58016,-0.62912,6.610166231,3.26016,0.95088,3.396,3.32,-1.58,3.67679208
23/07/2019 14:30,6.41288,-0.40166,6.425446339,4.14288,1.20834,4.3155,2.27,-1.61,2.78298401,6.41288,-0.41166,6.426079197,4.14288,1.20834,4.3155,2.27,-1.62,2.788781096
23/07/2019 15:00,5.80776,-0.84232,5.868524448,2.11776,0.61768,2.206,3.69,-1.46,3.968337183,5.80776,-0.85232,5.869968109,2.11776,0.61768,2.206,3.69,-1.47,3.97202719
23/07/2019 15:30,6.16096,-0.75722,6.207319087,2.34096,0.68278,2.4385,3.82,-1.44,4.082401254,6.16096,-0.76722,6.208546903,2.34096,0.68278,2.4385,3.82,-1.45,4.085939304
23/07/2019 16:00,7.02696,-0.76172,7.068124518,2.73696,0.79828,2.851,4.29,-1.56,4.564832965,7.02696,-0.77172,7.069209192,2.73696,0.79828,2.851,4.29,-1.57,4.568260063
23/07/2019 16:30,6.93272,-0.75754,6.973985478,2.20272,0.64246,2.2945,4.73,-1.4,4.932838939,6.93272,-0.76754,6.975078799,2.20272,0.64246,2.2945,4.73,-1.41,4.935686376
23/07/2019 17:00,7.02232,-0.48974,7.039376638,2.09232,0.61026,2.1795,4.93,-1.1,5.051227574,7.01232,-0.49974,7.030104683,2.09232,0.61026,2.1795,4.92,-1.11,5.043659386
23/07/2019 17:30,6.50576,-0.17332,6.5080683,1.32576,0.38668,1.381,5.18,-0.56,5.210182338,6.50576,-0.18332,6.508342293,1.32576,0.38668,1.381,5.18,-0.57,5.211266641
23/07/2019 18:00,7.15408,0.07244,7.154446743,1.89408,0.55244,1.973,5.26,-0.48,5.281855734,7.15408,0.06244,7.154352479,1.89408,0.55244,1.973,5.26,-0.49,5.282773893
23/07/2019 18:30,7.31192,0.12056,7.312913838,1.68192,0.49056,1.752,5.63,-0.37,5.642144982,7.30192,0.11056,7.302756959,1.68192,0.49056,1.752,5.62,-0.38,5.632832325
23/07/2019 19:00,7.18288,0.18084,7.185156101,1.44288,0.42084,1.503,5.74,-0.24,5.745015231,7.17288,0.16084,7.174683059,1.44288,0.42084,1.503,5.73,-0.26,5.735895745
23/07/2019 19:30,7.19576,0.20668,7.198727568,1.32576,0.38668,1.381,5.87,-0.18,5.872759147,7.18576,0.19668,7.188451141,1.32576,0.38668,1.381,5.86,-0.19,5.863079396
23/07/2019 20:00,7.27608,0.16594,7.277971987,1.18608,0.34594,1.2355,6.09,-0.18,6.092659518,7.26608,0.15594,7.26775315,1.18608,0.34594,1.2355,6.08,-0.19,6.082968026
23/07/2019 20:30,7.22424,0.15082,7.225814158,1.13424,0.33082,1.1815,6.09,-0.18,6.092659518,7.21424,0.14082,7.215614253,1.13424,0.33082,1.1815,6.08,-0.19,6.082968026
23/07/2019 21:00,7.1892,0.1406,7.190574734,1.0992,0.3206,1.145,6.09,-0.18,6.092659518,7.1792,0.1306,7.180387803,1.0992,0.3206,1.145,6.08,-0.19,6.082968026
23/07/2019 21:30,7.11648,0.13564,7.117772531,1.11648,0.32564,1.163,6,-0.19,6.00300758,7.11648,0.13564,7.117772531,1.11648,0.32564,1.163,6,-0.19,6.00300758
23/07/2019 22:00,7.14304,0.05172,7.14322724,1.10304,0.32172,1.149,6.04,-0.27,6.046031756,7.13304,0.05172,7.133227502,1.10304,0.32172,1.149,6.03,-0.27,6.036041749
23/07/2019 22:30,7.01912,0.13516,7.020421198,1.14912,0.33516,1.197,5.87,-0.2,5.873406167,7.00912,0.15516,7.010837168,1.14912,0.33516,1.197,5.86,-0.18,5.862763853
23/07/2019 23:00,6.73928,0.17104,6.741450111,1.16928,0.34104,1.218,5.57,-0.17,5.572593651,6.72928,0.16104,6.731206667,1.16928,0.34104,1.218,5.56,-0.18,5.562912906
23/07/2019 23:30,6.29136,0.51748,6.312606134,1.19136,0.34748,1.241,5.1,0.17,5.102832547,6.29136,0.53748,6.314277108,1.19136,0.34748,1.241,5.1,0.19,5.103537988
24/07/2019 00:00,5.96352,0.33936,5.973168004,1.16352,0.33936,1.212,4.8,0,4.8,5.96352,0.33936,5.973168004,1.16352,0.33936,1.212,4.8,0,4.8
24/07/2019 00:30,5.67936,0.32648,5.688736169,1.11936,0.32648,1.166,4.56,0,4.56,5.67936,0.32648,5.688736169,1.11936,0.32648,1.166,4.56,0,4.56
24/07/2019 01:00,5.53072,0.49396,5.55273448,1.11072,0.32396,1.157,4.42,0.17,4.423268023,5.53072,0.49396,5.55273448,1.11072,0.32396,1.157,4.42,0.17,4.423268023
24/07/2019 01:30,5.60184,0.33012,5.61155866,1.13184,0.33012,1.179,4.47,0,4.47,5.60184,0.33012,5.61155866,1.13184,0.33012,1.179,4.47,0,4.47
24/07/2019 02:00,5.79512,0.53316,5.819594092,1.24512,0.36316,1.297,4.55,0.17,4.553174717,5.79512,0.53316,5.819594092,1.24512,0.36316,1.297,4.55,0.17,4.553174717
24/07/2019 02:30,5.8432,0.7426,5.890198723,1.2432,0.3626,1.295,4.6,0.38,4.615668966,5.8332,0.0026,5.833200579,1.2432,0.3626,1.295,4.59,-0.36,4.604096002
24/07/2019 03:00,5.56888,0.13884,5.570610469,1.05888,0.30884,1.103,4.51,-0.17,4.513202854,5.55888,0.13884,5.560613581,1.05888,0.30884,1.103,4.5,-0.17,4.503209966
24/07/2019 03:30,5.46328,0.10804,5.464348177,0.95328,0.27804,0.993,4.51,-0.17,4.513202854,5.45328,0.10804,5.454350135,0.95328,0.27804,0.993,4.5,-0.17,4.503209966
24/07/2019 04:00,5.4028,0.2604,5.409071639,0.8928,0.2604,0.93,4.51,0,4.51,5.3928,0.2604,5.399083256,0.8928,0.2604,0.93,4.5,0,4.5
24/07/2019 04:30,5.49064,0.26852,5.49720207,0.92064,0.26852,0.959,4.57,0,4.57,5.48064,0.26852,5.487214029,0.92064,0.26852,0.959,4.56,0,4.56
24/07/2019 05:00,5.62888,0.13884,5.630592029,1.05888,0.30884,1.103,4.57,-0.17,4.573160833,5.61888,0.13884,5.620595075,1.05888,0.30884,1.103,4.56,-0.17,4.563167759
24/07/2019 05:30,5.52376,0.29568,5.531668031,1.01376,0.29568,1.056,4.51,0,4.51,5.52376,0.29568,5.531668031,1.01376,0.29568,1.056,4.51,0,4.51
24/07/2019 06:00,5.63072,0.28896,5.638129619,0.99072,0.28896,1.032,4.64,0,4.64,5.62072,0.28896,5.628142784,0.99072,0.28896,1.032,4.63,0,4.63
24/07/2019 06:30,6.08752,0.49386,6.107519746,1.00752,0.29386,1.0495,5.08,0.2,5.083935483,6.01752,-0.22614,6.021767701,1.00752,0.29386,1.0495,5.01,-0.52,5.036913738
24/07/2019 07:00,6.63808,0.28444,6.644171295,1.07808,0.31444,1.123,5.56,-0.03,5.560080935,6.57808,-0.25556,6.583042412,1.07808,0.31444,1.123,5.5,-0.57,5.529457478
24/07/2019 07:30,7.35488,-0.28566,7.360425358,1.21488,0.35434,1.2655,6.14,-0.64,6.173264938,7.35488,-0.29566,7.360820243,1.21488,0.35434,1.2655,6.14,-0.65,6.174309678
24/07/2019 08:00,7.5328,-0.5321,7.551569787,1.4328,0.4179,1.4925,6.1,-0.95,6.173532214,7.5328,-0.5421,7.552280996,1.4328,0.4179,1.4925,6.1,-0.96,6.175078947
24/07/2019 08:30,7.6788,-0.6991,7.710558362,1.6488,0.4809,1.7175,6.03,-1.18,6.144371408,7.6788,-0.7091,7.711471471,1.6488,0.4809,1.7175,6.03,-1.19,6.1462997
24/07/2019 09:00,7.7972,-0.7079,7.82926882,1.9272,0.5621,2.0075,5.87,-1.27,6.00581385,7.7972,-0.7179,7.830179324,1.9272,0.5621,2.0075,5.87,-1.28,6.007936418
24/07/2019 09:30,7.2836,-0.4852,7.299743009,2.3136,0.6748,2.41,4.97,-1.16,5.103577177,7.2736,-0.4952,7.290437573,2.3136,0.6748,2.41,4.96,-1.17,5.09612598
24/07/2019 10:00,7.182,-0.569,7.204504494,2.472,0.721,2.575,4.71,-1.29,4.883461887,7.182,-0.579,7.205301173,2.472,0.721,2.575,4.71,-1.3,4.886112975
24/07/2019 10:30,7.02512,-0.56184,7.047551007,2.56512,0.74816,2.672,4.46,-1.31,4.64840833,7.02512,-0.57184,7.048355269,2.56512,0.74816,2.672,4.46,-1.32,4.651236395
24/07/2019 11:00,6.96448,-0.59286,6.989668422,2.90448,0.84714,3.0255,4.06,-1.44,4.307806867,6.96448,-0.60286,6.990523718,2.90448,0.84714,3.0255,4.06,-1.45,4.311159937
24/07/2019 11:30,6.92272,-0.59254,6.948032516,2.56272,0.74746,2.6695,4.36,-1.34,4.561271752,6.92272,-0.60254,6.948892477,2.56272,0.74746,2.6695,4.36,-1.35,4.564219539
24/07/2019 12:00,6.982,-0.624,7.009828814,3.072,0.896,3.2,3.91,-1.52,4.195056615,6.982,-0.634,7.010726068,3.072,0.896,3.2,3.91,-1.53,4.198690272
24/07/2019 12:30,7.3768,-0.5501,7.397282491,3.2568,0.9499,3.3925,4.12,-1.5,4.384563832,7.3768,-0.5601,7.398032864,3.2568,0.9499,3.3925,4.12,-1.51,4.387994986
24/07/2019 13:00,8.69208,-0.57856,8.711313701,3.26208,0.95144,3.398,5.43,-1.53,5.641435987,8.70208,-0.58856,8.721960743,3.26208,0.95144,3.398,5.44,-1.54,5.653777498
24/07/2019 13:30,7.96472,-0.60154,7.987403524,3.35472,0.97846,3.4945,4.61,-1.58,4.873243273,7.96472,-0.61154,7.988162858,3.35472,0.97846,3.4945,4.61,-1.59,4.876494643
24/07/2019 14:00,7.43352,-0.69314,7.465766046,3.62352,1.05686,3.7745,3.81,-1.75,4.192684104,7.44352,-0.70314,7.476656729,3.62352,1.05686,3.7745,3.82,-1.76,4.205948169
24/07/2019 14:30,6.6552,-0.6339,6.685320953,3.1752,0.9261,3.3075,3.48,-1.56,3.81365966,6.6552,-0.6439,6.686276561,3.1752,0.9261,3.3075,3.48,-1.57,3.817761124
24/07/2019 15:00,6.77824,-0.56468,6.801720444,3.13824,0.91532,3.269,3.64,-1.48,3.929376541,6.77824,-0.57468,6.802557945,3.13824,0.91532,3.269,3.64,-1.49,3.933153951
24/07/2019 15:30,6.5524,-0.6643,6.585988176,2.7624,0.8057,2.8775,3.79,-1.47,4.065095325,6.5524,-0.6743,6.587004346,2.7624,0.8057,2.8775,3.79,-1.48,4.068722158
24/07/2019 16:00,6.93312,-0.63784,6.962398495,2.85312,0.83216,2.972,4.08,-1.47,4.336738406,6.93312,-0.64784,6.963321736,2.85312,0.83216,2.972,4.08,-1.48,4.340138247
24/07/2019 16:30,7.17176,-0.58782,7.195809465,2.68176,0.78218,2.7935,4.49,-1.37,4.694358316,7.17176,-0.59782,7.196633258,2.68176,0.78218,2.7935,4.49,-1.38,4.697286451
24/07/2019 17:00,7.81224,-0.45018,7.825200052,2.74224,0.79982,2.8565,5.07,-1.25,5.221819606,7.80224,-0.42018,7.813545946,2.74224,0.79982,2.8565,5.06,-1.22,5.204997598
24/07/2019 17:30,7.8636,0.0073,7.863603388,2.4936,0.7273,2.5975,5.37,-0.72,5.418053156,7.7836,0.7573,7.820353716,2.4936,0.7273,2.5975,5.29,0.03,5.290085065
24/07/2019 18:00,7.56024,0.45882,7.574149764,2.19024,0.63882,2.2815,5.37,-0.18,5.373015913,7.57024,0.45882,7.584131424,2.19024,0.63882,2.2815,5.38,-0.18,5.38301031
24/07/2019 18:30,7.67904,0.34222,7.686661814,1.85904,0.54222,1.9365,5.82,-0.2,5.823435412,7.67904,0.33222,7.686223094,1.85904,0.54222,1.9365,5.82,-0.21,5.823787427
24/07/2019 19:00,7.77312,-1.46534,7.910032607,1.59312,0.46466,1.6595,6.18,-1.93,6.474357111,7.48312,1.67466,7.668218245,1.59312,0.46466,1.6595,5.89,1.21,6.013002578
24/07/2019 19:30,7.76976,0.17368,7.771700921,1.58976,0.46368,1.656,6.18,-0.29,6.186800466,7.74976,0.16368,7.751488322,1.58976,0.46368,1.656,6.16,-0.3,6.167300868
24/07/2019 20:00,7.70224,0.14232,7.703554764,1.48224,0.43232,1.544,6.22,-0.29,6.22675678,7.69224,0.13232,7.693377984,1.48224,0.43232,1.544,6.21,-0.3,6.217242154
24/07/2019 20:30,7.65568,0.14874,7.657124777,1.43568,0.41874,1.4955,6.22,-0.27,6.225857371,7.64568,0.13874,7.646938698,1.43568,0.41874,1.4955,6.21,-0.28,6.216309194
24/07/2019 21:00,7.47928,0.21354,7.482327756,1.34928,0.39354,1.4055,6.13,-0.18,6.132642171,7.47928,0.20354,7.482049041,1.34928,0.39354,1.4055,6.13,-0.19,6.132943828
24/07/2019 21:30,7.61248,0.15864,7.614132807,1.33248,0.38864,1.388,6.28,-0.23,6.284210372,7.61248,0.14864,7.613931021,1.33248,0.38864,1.388,6.28,-0.24,6.284584314
24/07/2019 22:00,7.56424,0.15332,7.565793666,1.31424,0.38332,1.369,6.25,-0.23,6.254230568,7.55424,0.14332,7.55559942,1.31424,0.38332,1.369,6.24,-0.24,6.244613679
24/07/2019 22:30,7.4164,0.1752,7.418469114,1.2864,0.3752,1.34,6.13,-0.2,6.133261775,7.4064,0.1652,7.408242167,1.2864,0.3752,1.34,6.12,-0.21,6.123601881
24/07/2019 23:00,7.10152,0.18836,7.104017582,1.33152,0.38836,1.387,5.77,-0.2,5.773465164,7.09152,0.17836,7.093762626,1.33152,0.38836,1.387,5.76,-0.21,5.763826854
24/07/2019 23:30,6.78056,0.18808,6.783167991,1.33056,0.38808,1.386,5.45,-0.2,5.45366849,6.77056,0.17808,6.772901535,1.33056,0.38808,1.386,5.44,-0.21,5.4440518
25/07/2019 00:00,6.44768,0.21724,6.451338667,1.32768,0.38724,1.383,5.12,-0.17,5.122821488,6.43768,0.21724,6.441344347,1.32768,0.38724,1.383,5.11,-0.17,5.112827007
25/07/2019 00:30,6.19768,0.14724,6.199428764,1.32768,0.38724,1.383,4.87,-0.24,4.875910171,6.18768,0.13724,6.189201774,1.32768,0.38724,1.383,4.86,-0.25,4.866425793
25/07/2019 01:00,6.09768,0.16724,6.099973,1.32768,0.38724,1.383,4.77,-0.22,4.77507068,6.08768,0.15724,6.089710354,1.32768,0.38724,1.383,4.76,-0.23,4.765553483
25/07/2019 01:30,6.10248,0.16864,6.10480971,1.33248,0.38864,1.388,4.77,-0.22,4.77507068,6.12248,0.15864,6.124534921,1.33248,0.38864,1.388,4.79,-0.23,4.795518741
25/07/2019 02:00,6.11616,0.19388,6.11923219,1.31616,0.38388,1.371,4.8,-0.19,4.803758945,6.10616,0.18388,6.10892804,1.31616,0.38388,1.371,4.79,-0.2,4.794173547
25/07/2019 02:30,6.12768,-0.46276,6.145128884,1.32768,0.38724,1.383,4.8,-0.85,4.874679477,5.97768,0.91724,6.047643128,1.32768,0.38724,1.383,4.65,0.53,4.680106836
25/07/2019 03:00,6.48936,-3.25352,7.259282719,1.35936,0.39648,1.416,5.13,-3.65,6.295982846,5.54936,4.27648,7.005974422,1.35936,0.39648,1.416,4.19,3.88,5.710560393
25/07/2019 03:30,6.49408,-3.19756,7.238609328,1.41408,0.41244,1.473,5.08,-3.61,6.232054236,5.55408,4.29244,7.019461931,1.41408,0.41244,1.473,4.14,3.88,5.673975678
25/07/2019 04:00,6.5804,-3.2628,7.344898093,1.4304,0.4172,1.49,5.15,-3.68,6.329684036,5.6404,4.2372,7.05464216,1.4304,0.4172,1.49,4.21,3.82,5.684760329
25/07/2019 04:30,6.20544,-3.24008,7.000400274,1.40544,0.40992,1.464,4.8,-3.65,6.030132669,6.01544,4.16992,7.319409211,1.40544,0.40992,1.464,4.61,3.76,5.948924273
25/07/2019 05:00,6.1264,0.2402,6.131106996,1.4064,0.4102,1.465,4.72,-0.17,4.723060448,6.1164,0.2402,6.121114686,1.4064,0.4102,1.465,4.71,-0.17,4.713066942
25/07/2019 05:30,6.0424,-0.5868,6.070826303,1.3824,0.4032,1.44,4.66,-0.99,4.76400042,6.0324,-0.2268,6.036661992,1.3824,0.4032,1.44,4.65,-0.63,4.692483351
25/07/2019 06:00,6.13424,0.40082,6.147321128,1.37424,0.40082,1.4315,4.76,0,4.76,6.12424,0.40082,6.137342442,1.37424,0.40082,1.4315,4.75,0,4.75
25/07/2019 06:30,6.61512,0.19566,6.618012953,1.42512,0.41566,1.4845,5.19,-0.22,5.19466072,6.61512,0.18566,6.617724855,1.42512,0.41566,1.4845,5.19,-0.23,5.195093839
25/07/2019 07:00,6.99056,0.10058,6.991283534,1.51056,0.44058,1.5735,5.48,-0.34,5.490537314,6.99056,0.09058,6.991146819,1.51056,0.44058,1.5735,5.48,-0.35,5.491165632
25/07/2019 07:30,7.59136,-0.13252,7.592516592,1.67136,0.48748,1.741,5.92,-0.62,5.952377676,7.59136,-0.15252,7.592892005,1.67136,0.48748,1.741,5.92,-0.64,5.954494101
25/07/2019 08:00,7.95856,-0.00542,7.958561846,3.47856,1.01458,3.6235,4.48,-1.02,4.594649062,7.95856,-0.01542,7.958574938,3.47856,1.01458,3.6235,4.48,-1.03,4.596879376
25/07/2019 08:30,8.64504,-0.14228,8.646210742,3.93504,1.14772,4.099,4.71,-1.29,4.883461887,8.66504,-0.15228,8.666377986,3.93504,1.14772,4.099,4.73,-1.3,4.905394989
25/07/2019 09:00,8.48464,-0.47948,8.498177275,3.46464,1.01052,3.609,5.02,-1.49,5.236458727,8.22464,0.03052,8.224696627,3.46464,1.01052,3.609,4.76,-0.98,4.859835388
25/07/2019 09:30,8.59128,-3.90546,9.437304162,2.62128,0.76454,2.7305,5.97,-4.67,7.579564631,7.49128,2.87454,8.023855448,2.62128,0.76454,2.7305,4.87,2.11,5.307447597
25/07/2019 10:00,8.5468,-4.0451,9.455719129,2.8968,0.8449,3.0175,5.65,-4.89,7.472255349,7.4768,2.9749,8.046898051,2.8968,0.8449,3.0175,4.58,2.13,5.051069194
25/07/2019 10:30,7.97768,-1.08026,8.050486932,3.18768,0.92974,3.3205,4.79,-2.01,5.194631845,7.85768,-0.15026,7.859116557,3.18768,0.92974,3.3205,4.67,-1.08,4.793255679
25/07/2019 11:00,7.74592,-0.69994,7.777479839,3.32592,0.97006,3.4645,4.42,-1.67,4.724965608,7.74592,-0.70994,7.778386173,3.32592,0.97006,3.4645,4.42,-1.68,4.728509279
25/07/2019 11:30,7.79992,-0.71044,7.832207671,3.52992,1.02956,3.677,4.27,-1.74,4.610910973,7.79992,-0.72044,7.833121077,3.52992,1.02956,3.677,4.27,-1.75,4.614693923
25/07/2019 12:00,7.62488,-0.61816,7.649896522,3.67488,1.07184,3.828,3.95,-1.69,4.296347286,7.62488,-0.61816,7.649896522,3.67488,1.07184,3.828,3.95,-1.69,4.296347286
25/07/2019 12:30,6.94856,-0.36792,6.958293699,3.29856,0.96208,3.436,3.65,-1.33,3.884765115,6.94856,-0.37792,6.958829614,3.29856,0.96208,3.436,3.65,-1.34,3.888200098
25/07/2019 13:00,6.45672,-0.28804,6.463141666,3.12672,0.91196,3.257,3.33,-1.2,3.539618624,6.45672,-0.29804,6.463595052,3.12672,0.91196,3.257,3.33,-1.21,3.54302131
25/07/2019 13:30,6.6064,-0.3623,6.616326946,3.1464,0.9177,3.2775,3.46,-1.28,3.689173349,6.6064,-0.3723,6.616882064,3.1464,0.9177,3.2775,3.46,-1.29,3.692654871
25/07/2019 14:00,6.56616,-0.50862,6.585829595,3.05616,0.89138,3.1835,3.51,-1.4,3.778901957,6.56616,-0.51862,6.586609435,3.05616,0.89138,3.1835,3.51,-1.41,3.782618141
25/07/2019 14:30,7.13048,-3.46986,7.929922664,3.12048,0.91014,3.2505,4.01,-4.38,5.938392038,6.31048,2.71014,6.867824739,3.12048,0.91014,3.2505,3.19,1.8,3.662799476
25/07/2019 15:00,6.9796,-4.0847,8.087001314,2.8296,0.8253,2.9475,4.15,-4.91,6.428887929,5.9696,3.5653,6.953235811,2.8296,0.8253,2.9475,3.14,2.74,4.167397269
25/07/2019 15:30,6.90768,-0.83526,6.957995563,1.62768,0.47474,1.6955,5.28,-1.31,5.44008272,6.69768,0.70474,6.734654843,1.62768,0.47474,1.6955,5.07,0.23,5.075214281
25/07/2019 16:00,6.67664,-0.13098,6.677924636,2.15664,0.62902,2.2465,4.52,-0.76,4.583448483,6.67664,-0.14098,6.678128259,2.15664,0.62902,2.2465,4.52,-0.77,4.585117229
25/07/2019 16:30,6.884,-0.1205,6.885054557,2.364,0.6895,2.4625,4.52,-0.81,4.59200392,6.884,-0.1305,6.885236833,2.364,0.6895,2.4625,4.52,-0.82,4.593778401
25/07/2019 17:00,6.86056,0.00308,6.860560691,2.17056,0.63308,2.261,4.69,-0.63,4.732124259,6.85056,-0.00692,6.850563495,2.17056,0.63308,2.261,4.68,-0.64,4.723557981
25/07/2019 17:30,6.76824,0.22282,6.771906781,1.99824,0.58282,2.0815,4.77,-0.36,4.783565616,6.75824,0.21282,6.761590068,1.99824,0.58282,2.0815,4.76,-0.37,4.774358596
25/07/2019 18:00,6.90984,0.30162,6.916419843,1.71984,0.50162,1.7915,5.19,-0.2,5.193852135,6.89984,0.29162,6.905999873,1.71984,0.50162,1.7915,5.18,-0.21,5.184255009
25/07/2019 18:30,6.9392,0.2381,6.943283679,1.3992,0.4081,1.4575,5.54,-0.17,5.54260769,6.9292,0.2381,6.933289569,1.3992,0.4081,1.4575,5.53,-0.17,5.532612403
25/07/2019 19:00,7.03216,0.30688,7.038852861,1.05216,0.30688,1.096,5.98,0,5.98,7.03216,0.30688,7.038852861,1.05216,0.30688,1.096,5.98,0,5.98
25/07/2019 19:30,7.13232,0.47526,7.148136866,1.01232,0.29526,1.0545,6.12,0.18,6.122646487,7.12232,0.46526,7.137500196,1.01232,0.29526,1.0545,6.11,0.17,6.112364518
25/07/2019 20:00,7.15984,0.40162,7.171095275,0.99984,0.29162,1.0415,6.16,0.11,6.160982065,7.15984,0.40162,7.171095275,0.99984,0.29162,1.0415,6.16,0.11,6.160982065
25/07/2019 20:30,6.92064,0.43852,6.934519291,0.92064,0.26852,0.959,6,0.17,6.00240785,6.92064,0.43852,6.934519291,0.92064,0.26852,0.959,6,0.17,6.00240785
25/07/2019 21:00,6.82032,0.42926,6.833815117,0.82032,0.23926,0.8545,6,0.19,6.00300758,6.82032,0.40926,6.832587991,0.82032,0.23926,0.8545,6,0.17,6.00240785
25/07/2019 21:30,7.24464,0.57552,7.267463932,1.18464,0.34552,1.234,6.06,0.23,6.064363116,7.23464,0.57552,7.257495381,1.18464,0.34552,1.234,6.05,0.23,6.054370322
25/07/2019 22:00,7.77928,0.13104,7.78038359,1.40928,0.41104,1.468,6.37,-0.28,6.376150877,7.74928,-0.16896,7.751121725,1.40928,0.41104,1.468,6.34,-0.58,6.366474692
25/07/2019 22:30,8.20384,-3.04888,8.752066042,1.44384,0.42112,1.504,6.76,-3.47,7.598585395,7.45384,2.73112,7.938434808,1.44384,0.42112,1.504,6.01,2.31,6.438648927
25/07/2019 23:00,7.51192,-0.58944,7.535010391,1.44192,0.42056,1.502,6.07,-1.01,6.153454314,7.33192,0.70056,7.365312974,1.44192,0.42056,1.502,5.89,0.28,5.896651592
25/07/2019 23:30,7.04216,-0.01812,7.042183312,1.41216,0.41188,1.471,5.63,-0.43,5.646397081,6.97216,-0.30812,6.978965038,1.41216,0.41188,1.471,5.56,-0.72,5.606424886
26/07/2019 00:00,6.67488,-0.02316,6.674920179,1.39488,0.40684,1.453,5.28,-0.43,5.297480533,6.67488,-0.03316,6.674962367,1.39488,0.40684,1.453,5.28,-0.44,5.298301615
26/07/2019 00:30,6.44872,0.01796,6.44874501,1.39872,0.40796,1.457,5.05,-0.39,5.065037019,6.43872,0.00796,6.43872492,1.39872,0.40796,1.457,5.04,-0.4,5.055848099
26/07/2019 01:00,6.37968,-0.01176,6.379690839,1.39968,0.40824,1.458,4.98,-0.42,4.997679462,6.36968,-0.02176,6.369717168,1.39968,0.40824,1.458,4.97,-0.43,4.988566928
26/07/2019 01:30,6.40272,0.04496,6.402877853,1.42272,0.41496,1.482,4.98,-0.37,4.993726064,6.39272,0.03496,6.392815593,1.42272,0.41496,1.482,4.97,-0.38,4.984505994
26/07/2019 02:00,6.4776,0.0468,6.47776906,1.4976,0.4368,1.56,4.98,-0.39,4.995247742,6.4676,0.0368,6.467704693,1.4976,0.4368,1.56,4.97,-0.4,4.986070597
26/07/2019 02:30,6.6236,-0.3452,6.632589238,1.5936,0.4648,1.66,5.03,-0.81,5.094801272,6.5136,0.4648,6.530162632,1.5936,0.4648,1.66,4.92,0,4.92
