Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/07/2019 03:00,6.4808,-3.4956,7.363422302,1.4208,0.4144,1.48,5.06,-3.91,6.394661836,5.9908,3.7044,7.043597376,1.4208,0.4144,1.48,4.57,3.29,5.631074498
26/07/2019 03:30,5.92968,0.40824,5.943716413,1.39968,0.40824,1.458,4.53,0,4.53,5.91968,0.40824,5.933740068,1.39968,0.40824,1.458,4.52,0,4.52
26/07/2019 04:00,5.96136,0.41748,5.975960391,1.43136,0.41748,1.491,4.53,0,4.53,5.95136,0.41748,5.965984864,1.43136,0.41748,1.491,4.52,0,4.52
26/07/2019 04:30,6.1744,0.1842,6.177146995,1.4544,0.4242,1.515,4.72,-0.24,4.726097756,6.1644,0.2142,6.168120378,1.4544,0.4242,1.515,4.71,-0.21,4.714679204
26/07/2019 05:00,6.21872,0.18796,6.221559885,1.39872,0.40796,1.457,4.82,-0.22,4.825018135,6.21872,0.18796,6.221559885,1.39872,0.40796,1.457,4.82,-0.22,4.825018135
26/07/2019 05:30,6.14392,-0.25344,6.149145046,1.39392,0.40656,1.452,4.75,-0.66,4.795633431,6.04392,0.63656,6.077349554,1.39392,0.40656,1.452,4.65,0.23,4.655684697
26/07/2019 06:00,6.39248,0.09614,6.39320291,1.39248,0.40614,1.4505,5,-0.31,5.009600782,6.38248,0.08614,6.38306126,1.39248,0.40614,1.4505,4.99,-0.32,5.000249994
26/07/2019 06:30,6.96968,-0.05426,6.969891208,1.45968,0.42574,1.5205,5.51,-0.48,5.530867925,6.95968,-0.06426,6.959976656,1.45968,0.42574,1.5205,5.5,-0.49,5.521784132
26/07/2019 07:00,7.50056,-0.19942,7.503210556,1.51056,0.44058,1.5735,5.99,-0.64,6.024093293,7.50056,-0.20942,7.503482995,1.51056,0.44058,1.5735,5.99,-0.65,6.025163898
26/07/2019 07:30,7.98344,-0.39608,7.99325926,1.45344,0.42392,1.514,6.53,-0.82,6.581284069,7.98344,-0.40608,7.993761017,1.45344,0.42392,1.514,6.53,-0.83,6.582537505
26/07/2019 08:00,8.30184,-0.38988,8.310989941,1.37184,0.40012,1.429,6.93,-0.79,6.974883512,8.37184,-1.09988,8.443781203,1.37184,0.40012,1.429,7,-1.5,7.158910532
26/07/2019 08:30,8.68544,-1.17008,8.763900684,1.40544,0.40992,1.464,7.28,-1.58,7.449483204,8.69544,-1.19008,8.776500852,1.40544,0.40992,1.464,7.29,-1.6,7.463517937
26/07/2019 09:00,8.65096,-1.12472,8.723766618,1.56096,0.45528,1.626,7.09,-1.58,7.263917676,8.66096,-1.14472,8.73628136,1.56096,0.45528,1.626,7.1,-1.6,7.278049189
26/07/2019 09:30,8.40296,-0.97122,8.458900936,1.81296,0.52878,1.8885,6.59,-1.5,6.758557538,8.40296,-0.98122,8.460054932,1.81296,0.52878,1.8885,6.59,-1.51,6.760783978
26/07/2019 10:00,9.63384,-1.25888,9.715742483,1.68384,0.49112,1.754,7.95,-1.75,8.140331689,9.75384,-1.27888,9.837323254,1.68384,0.49112,1.754,8.07,-1.77,8.261827885
26/07/2019 10:30,9.25152,-1.16664,9.324787998,1.93152,0.56336,2.012,7.32,-1.73,7.521655403,9.32152,-1.18664,9.396746756,1.93152,0.56336,2.012,7.39,-1.75,7.594379501
26/07/2019 11:00,9.91944,-1.40558,10.01853008,1.48944,0.43442,1.5515,8.43,-1.84,8.628470316,10.07944,-1.42558,10.17975388,1.48944,0.43442,1.5515,8.59,-1.86,8.789067072
26/07/2019 11:30,10.88184,-1.48988,10.98335942,1.61184,0.47012,1.679,9.27,-1.96,9.474940633,11.12184,-1.50988,11.22386131,1.61184,0.47012,1.679,9.51,-1.98,9.713933292
26/07/2019 12:00,9.49432,-1.08874,9.556540538,2.64432,0.77126,2.7545,6.85,-1.86,7.098034939,9.51432,-1.09874,9.577552644,2.64432,0.77126,2.7545,6.87,-1.87,7.119957865
26/07/2019 12:30,9.1004,-0.8503,9.14003776,2.3304,0.6797,2.4275,6.77,-1.53,6.940734831,9.1104,-0.8603,9.150929147,2.3304,0.6797,2.4275,6.78,-1.54,6.952697318
26/07/2019 13:00,9.36056,-0.16442,9.362003923,2.83056,0.82558,2.9485,6.53,-0.99,6.604619595,9.43056,-0.17442,9.432172828,2.83056,0.82558,2.9485,6.6,-1,6.675327707
26/07/2019 13:30,9.3604,-0.6078,9.380112419,1.3104,0.3822,1.365,8.05,-0.99,8.110647323,9.4204,-1.1678,9.492507203,1.3104,0.3822,1.365,8.11,-1.55,8.256791144
26/07/2019 14:00,8.17352,-0.70314,8.203708616,1.70352,0.49686,1.7745,6.47,-1.2,6.580341936,8.13352,-1.17314,8.217688547,1.70352,0.49686,1.7745,6.43,-1.67,6.64332748
26/07/2019 14:30,7.66304,-0.87078,7.71235631,2.12304,0.61922,2.2115,5.54,-1.49,5.73687197,7.65304,-0.88078,7.703557272,2.12304,0.61922,2.2115,5.53,-1.5,5.729825477
26/07/2019 15:00,7.98672,-0.83554,8.03030656,1.86672,0.54446,1.9445,6.12,-1.38,6.273659219,7.98672,-0.84554,8.031353202,1.86672,0.54446,1.9445,6.12,-1.39,6.275866474
26/07/2019 15:30,8.12032,-2.93324,8.633857411,1.60032,0.46676,1.667,6.52,-3.4,7.353257781,7.55032,1.57676,7.713203239,1.60032,0.46676,1.667,5.95,1.11,6.052652311
26/07/2019 16:00,8.3572,-4.3829,9.43676874,2.0472,0.5971,2.1325,6.31,-4.98,8.038438903,7.4172,2.9871,7.99610044,2.0472,0.5971,2.1325,5.37,2.39,5.877839739
26/07/2019 16:30,8.1552,-4.4164,9.274258784,2.2752,0.6636,2.37,5.88,-5.08,7.770508349,7.2152,2.9536,7.796336576,2.2752,0.6636,2.37,4.94,2.29,5.444970156
26/07/2019 17:00,8.1928,-4.1846,9.19961135,1.7328,0.5054,1.805,6.46,-4.69,7.982963109,7.2628,3.1554,7.918637067,1.7328,0.5054,1.805,5.53,2.65,6.13216112
26/07/2019 17:30,8.1716,-4.0112,9.103008953,2.1216,0.6188,2.21,6.05,-4.63,7.618359403,7.2416,3.3188,7.965877478,2.1216,0.6188,2.21,5.12,2.7,5.788298541
26/07/2019 18:00,8.44424,-3.89668,9.299962591,2.03424,0.59332,2.119,6.41,-4.49,7.826122923,7.52424,3.42332,8.266396276,2.03424,0.59332,2.119,5.49,2.83,6.176487675
26/07/2019 18:30,8.58808,-3.91306,9.437539756,1.73808,0.50694,1.8105,6.85,-4.42,8.152232823,7.66808,3.41694,8.394934773,1.73808,0.50694,1.8105,5.93,2.91,6.605527988
26/07/2019 19:00,8.55344,-4.02608,9.45360545,1.21344,0.35392,1.264,7.34,-4.38,8.547514259,7.63344,3.28392,8.309845775,1.21344,0.35392,1.264,6.42,2.93,7.057003613
26/07/2019 19:30,8.49576,-3.67832,9.257860228,1.20576,0.35168,1.256,7.29,-4.03,8.329765903,7.67576,2.78168,8.164253499,1.20576,0.35168,1.256,6.47,2.43,6.911280634
26/07/2019 20:00,8.02552,-0.56714,8.045534106,1.17552,0.34286,1.2245,6.85,-0.91,6.910180895,8.02552,-0.57714,8.046245202,1.17552,0.34286,1.2245,6.85,-0.92,6.911504901
26/07/2019 20:30,8.00424,-0.56668,8.024274684,1.07424,0.31332,1.119,6.93,-0.88,6.985649576,8.00424,-0.57668,8.02498709,1.07424,0.31332,1.119,6.93,-0.89,6.986916344
26/07/2019 21:00,7.99176,-0.57032,8.012084173,1.06176,0.30968,1.106,6.93,-0.88,6.985649576,7.99176,-0.58032,8.012802206,1.06176,0.30968,1.106,6.93,-0.89,6.986916344
26/07/2019 21:30,7.9664,-0.1323,7.967498494,2.1864,0.6377,2.2775,5.78,-0.77,5.831063368,7.9564,-0.1423,7.957672414,2.1864,0.6377,2.2775,5.77,-0.78,5.822482289
26/07/2019 22:00,7.76272,-0.31004,7.768908971,1.06272,0.30996,1.107,6.7,-0.62,6.728625417,7.76272,-0.32004,7.769314474,1.06272,0.30996,1.107,6.7,-0.63,6.72955422
26/07/2019 22:30,7.58888,-0.31116,7.595256428,1.05888,0.30884,1.103,6.53,-0.62,6.559367348,7.58888,-0.32116,7.595672676,1.05888,0.30884,1.103,6.53,-0.63,6.560320114
26/07/2019 23:00,7.28368,-0.30976,7.290263754,1.06368,0.31024,1.108,6.22,-0.62,6.250823946,7.27368,-0.31976,7.280705131,1.06368,0.31024,1.108,6.21,-0.63,6.241874718
26/07/2019 23:30,6.93312,-0.24284,6.937371563,1.05312,0.30716,1.097,5.88,-0.55,5.90566677,6.92312,-0.25284,6.92773546,1.05312,0.30716,1.097,5.87,-0.56,5.896651592
27/07/2019 00:00,6.67792,-0.21144,6.681266527,1.05792,0.30856,1.102,5.62,-0.52,5.64400567,6.66792,-0.21144,6.671271543,1.05792,0.30856,1.102,5.61,-0.52,5.634048278
27/07/2019 00:30,7.28312,-0.70284,7.316954353,1.05312,0.30716,1.097,6.23,-1.01,6.311339002,7.22312,-0.06284,7.223393344,1.05312,0.30716,1.097,6.17,-0.37,6.181084047
27/07/2019 01:00,6.20792,-0.09144,6.208593399,1.05792,0.30856,1.102,5.15,-0.4,5.165510623,6.13792,-0.32144,6.146331068,1.05792,0.30856,1.102,5.08,-0.63,5.118915901
27/07/2019 01:30,6.20408,-0.15256,6.205955462,1.05408,0.30744,1.098,5.15,-0.46,5.170502877,6.21408,-0.15256,6.215952445,1.05408,0.30744,1.098,5.16,-0.46,5.1804633
27/07/2019 02:00,6.20696,-0.12172,6.208153365,1.05696,0.30828,1.101,5.15,-0.43,5.167920278,6.21696,-0.13172,6.218355233,1.05696,0.30828,1.101,5.16,-0.44,5.178725712
27/07/2019 02:30,6.176,-0.122,6.17720487,1.056,0.308,1.1,5.12,-0.43,5.138024912,6.166,-0.132,6.167412748,1.056,0.308,1.1,5.11,-0.44,5.128908266
27/07/2019 03:00,6.12984,-0.12088,6.131031757,1.05984,0.30912,1.104,5.07,-0.43,5.08820204,6.12984,-0.13088,6.131237069,1.05984,0.30912,1.104,5.07,-0.44,5.089056887
27/07/2019 03:30,6.06312,-0.07284,6.06355752,1.05312,0.30716,1.097,5.01,-0.38,5.02439051,6.06312,-0.09284,6.063830753,1.05312,0.30716,1.097,5.01,-0.4,5.025942698
27/07/2019 04:00,6.00792,-0.05144,6.008140211,1.05792,0.30856,1.102,4.95,-0.36,4.963073644,6.00792,-0.06144,6.00823415,1.05792,0.30856,1.102,4.95,-0.37,4.963809021
27/07/2019 04:30,6.0108,-0.0906,6.011482762,1.0608,0.3094,1.105,4.95,-0.4,4.966135318,6.0108,-0.1006,6.011641789,1.0608,0.3094,1.105,4.95,-0.41,4.966950775
27/07/2019 05:00,6.02904,-0.10528,6.029959138,1.07904,0.31472,1.124,4.95,-0.42,4.967786227,6.02904,-0.11528,6.030142022,1.07904,0.31472,1.124,4.95,-0.43,4.968641665
27/07/2019 05:30,5.9204,-0.0178,5.920426758,1.0704,0.3122,1.115,4.85,-0.33,4.86121384,5.9104,-0.0378,5.910520874,1.0704,0.3122,1.115,4.84,-0.35,4.852638458
27/07/2019 06:00,5.95848,0.00164,5.958480226,1.06848,0.31164,1.113,4.89,-0.31,4.899816323,5.94848,-0.00836,5.948485875,1.06848,0.31164,1.113,4.88,-0.32,4.890480549
27/07/2019 06:30,6.3832,-0.1499,6.384959847,1.0632,0.3101,1.1075,5.32,-0.46,5.339850185,6.3732,-0.1599,6.375205585,1.0632,0.3101,1.1075,5.31,-0.47,5.330759796
27/07/2019 07:00,6.50032,-0.14574,6.501953572,1.18032,0.34426,1.2295,5.32,-0.49,5.342518133,6.49032,-0.16574,6.492435864,1.18032,0.34426,1.2295,5.31,-0.51,5.334435303
27/07/2019 07:30,6.64912,-0.15234,6.650864925,1.32912,0.38766,1.3845,5.32,-0.54,5.347335785,6.63912,-0.16234,6.641104475,1.32912,0.38766,1.3845,5.31,-0.55,5.338408002
27/07/2019 08:00,6.90328,-0.23946,6.907431929,1.37328,0.40054,1.4305,5.53,-0.64,5.566911172,6.89328,-0.24946,6.897792361,1.37328,0.40054,1.4305,5.52,-0.65,5.558138177
27/07/2019 08:30,8.35176,-0.41532,8.362080232,1.42176,0.41468,1.481,6.93,-0.83,6.979527205,8.40176,-0.43532,8.413030049,1.42176,0.41468,1.481,6.98,-0.85,7.031564549
27/07/2019 09:00,7.4092,-0.3144,7.415867582,1.4592,0.4256,1.52,5.95,-0.74,5.995840225,7.4092,-0.3244,7.416298268,1.4592,0.4256,1.52,5.95,-0.75,5.997082624
27/07/2019 09:30,7.51392,-0.33344,7.521314779,1.39392,0.40656,1.452,6.12,-0.74,6.164576222,7.51392,-0.34344,7.52176474,1.39392,0.40656,1.452,6.12,-0.75,6.165784622
27/07/2019 10:00,7.7344,-0.4783,7.749175069,1.2744,0.3717,1.3275,6.46,-0.85,6.515681085,7.7344,-0.4883,7.749798723,1.2744,0.3717,1.3275,6.46,-0.86,6.516993172
27/07/2019 10:30,7.796,-0.407,7.806616745,1.176,0.343,1.225,6.62,-0.75,6.662349435,7.806,-0.417,7.817130228,1.176,0.343,1.225,6.63,-0.76,6.673417415
27/07/2019 11:00,7.71912,-0.34234,7.726707594,1.32912,0.38766,1.3845,6.39,-0.73,6.431562796,7.71912,-0.36234,7.727619546,1.32912,0.38766,1.3845,6.39,-0.75,6.433863536
27/07/2019 11:30,8.16912,-0.21734,8.172010661,1.68912,0.49266,1.7595,6.48,-0.71,6.518780561,8.15912,-0.22734,8.162286607,1.68912,0.49266,1.7595,6.47,-0.72,6.509938556
27/07/2019 12:00,8.03616,-0.05112,8.036322592,1.91616,0.55888,1.996,6.12,-0.61,6.150325195,8.03616,-0.06112,8.036392424,1.91616,0.55888,1.996,6.12,-0.62,6.151325061
27/07/2019 12:30,8.04592,6.00E-05,8.04592,1.88592,0.55006,1.9645,6.16,-0.55,6.184504831,8.03592,-0.00994,8.035926148,1.88592,0.55006,1.9645,6.15,-0.56,6.175443304
27/07/2019 13:00,7.97384,-0.00138,7.973840119,1.74384,0.50862,1.8165,6.23,-0.51,6.250839944,7.97384,-0.01138,7.973848121,1.74384,0.50862,1.8165,6.23,-0.52,6.251663779
27/07/2019 13:30,7.97136,-0.03252,7.971426334,1.91136,0.55748,1.991,6.06,-0.59,6.088653381,7.97136,-0.04252,7.971473402,1.91136,0.55748,1.991,6.06,-0.6,6.089630531
27/07/2019 14:00,7.8876,-0.0482,7.88774727,1.8576,0.5418,1.935,6.03,-0.59,6.05879526,7.8876,-0.0582,7.887814716,1.8576,0.5418,1.935,6.03,-0.6,6.059777224
27/07/2019 14:30,7.74504,0.01022,7.745046743,1.71504,0.50022,1.7865,6.03,-0.49,6.049876032,7.74504,-0.00978,7.745046175,1.71504,0.50022,1.7865,6.03,-0.51,6.051528732
27/07/2019 15:00,7.67032,-0.00074,7.670320036,1.78032,0.51926,1.8545,5.89,-0.52,5.912909605,7.66032,-0.01074,7.660327529,1.78032,0.51926,1.8545,5.88,-0.53,5.903837735
27/07/2019 15:30,7.69,-0.025,7.690040637,2.04,0.595,2.125,5.65,-0.62,5.683915904,7.68,-0.035,7.680079752,2.04,0.595,2.125,5.64,-0.63,5.675077092
27/07/2019 16:00,7.29144,-0.03958,7.291547425,1.92144,0.56042,2.0015,5.37,-0.6,5.403415586,7.29144,-0.04958,7.291608564,1.92144,0.56042,2.0015,5.37,-0.61,5.404535133
27/07/2019 16:30,7.23736,-0.10452,7.238114685,2.00736,0.58548,2.091,5.23,-0.69,5.275319896,7.23736,-0.11452,7.238265994,2.00736,0.58548,2.091,5.23,-0.7,5.276637187
27/07/2019 17:00,7.40072,-0.08854,7.401249614,2.13072,0.62146,2.2195,5.27,-0.71,5.317612246,7.39072,-0.10854,7.391516965,2.13072,0.62146,2.2195,5.26,-0.73,5.310414296
27/07/2019 17:30,7.4684,-0.0213,7.468430374,1.7784,0.5187,1.8525,5.69,-0.54,5.715566464,7.4684,-0.0413,7.468514193,1.7784,0.5187,1.8525,5.69,-0.56,5.717490708
27/07/2019 18:00,7.61504,-0.05728,7.615255426,1.65504,0.48272,1.724,5.96,-0.54,5.984413087,7.61504,-0.07728,7.615432122,1.65504,0.48272,1.724,5.96,-0.56,5.986250914
27/07/2019 18:30,7.75112,-0.14384,7.752454527,1.46112,0.42616,1.522,6.29,-0.57,6.315773903,7.75112,-0.15384,7.752646516,1.46112,0.42616,1.522,6.29,-0.58,6.316684257
27/07/2019 19:00,7.82992,-0.13044,7.831006436,1.36992,0.39956,1.427,6.46,-0.53,6.481705023,7.82992,-0.14044,7.831179388,1.36992,0.39956,1.427,6.46,-0.54,6.48253037
27/07/2019 19:30,7.74352,-0.13314,7.744664502,1.22352,0.35686,1.2745,6.52,-0.49,6.538386651,7.74352,-0.15314,7.745034141,1.22352,0.35686,1.2745,6.52,-0.51,6.539915902
27/07/2019 20:00,7.8852,-0.3489,7.892915193,1.1352,0.3311,1.1825,6.75,-0.68,6.784165387,7.8952,-0.3689,7.903813652,1.1352,0.3311,1.1825,6.76,-0.7,6.796145967
27/07/2019 20:30,7.76968,-0.30176,7.775537692,1.15968,0.33824,1.208,6.61,-0.64,6.640911082,7.76968,-0.31176,7.775932201,1.15968,0.33824,1.208,6.61,-0.65,6.641882263
27/07/2019 21:00,7.51032,-0.22324,7.513637109,1.12032,0.32676,1.167,6.39,-0.55,6.413626119,7.51032,-0.23324,7.51394087,1.12032,0.32676,1.167,6.39,-0.56,6.414491406
27/07/2019 21:30,7.68152,-0.09164,7.68206661,1.09152,0.31836,1.137,6.59,-0.41,6.602741855,7.63152,-0.59164,7.654419338,1.09152,0.31836,1.137,6.54,-0.91,6.603006891
27/07/2019 22:00,7.58712,0.05416,7.587313306,1.07712,0.31416,1.122,6.51,-0.26,6.515189944,7.51712,-0.66584,7.546551265,1.07712,0.31416,1.122,6.44,-0.98,6.51413847
27/07/2019 22:30,7.38176,0.08968,7.382304735,1.06176,0.30968,1.106,6.32,-0.22,6.323827955,7.30176,-0.63032,7.3289155,1.06176,0.30968,1.106,6.24,-0.94,6.310404108
27/07/2019 23:00,7.1004,0.0722,7.100767071,1.0704,0.3122,1.115,6.03,-0.24,6.034774229,7.0204,-0.6278,7.048414644,1.0704,0.3122,1.115,5.95,-0.94,6.023794485
27/07/2019 23:30,6.73424,0.14332,6.735764916,1.07424,0.31332,1.119,5.66,-0.17,5.662552428,6.65424,-0.40668,6.666655728,1.07424,0.31332,1.119,5.58,-0.72,5.626259859
28/07/2019 00:00,6.5604,0.1422,6.561940948,1.0704,0.3122,1.115,5.49,-0.17,5.492631428,6.4804,-0.4378,6.495171514,1.0704,0.3122,1.115,5.41,-0.75,5.46173965
28/07/2019 00:30,6.64576,-2.04332,6.952789555,1.08576,0.31668,1.131,5.56,-2.36,6.040132449,6.07576,1.72668,6.316350481,1.08576,0.31668,1.131,4.99,1.41,5.185383303
28/07/2019 01:00,6.25024,-0.17368,6.252652621,1.05024,0.30632,1.094,5.2,-0.48,5.222106855,6.25024,-0.18368,6.252938381,1.05024,0.30632,1.094,5.2,-0.49,5.223035516
28/07/2019 01:30,6.35312,-0.23284,6.357385327,1.05312,0.30716,1.097,5.3,-0.54,5.327438409,6.34312,-0.24284,6.347766741,1.05312,0.30716,1.097,5.29,-0.55,5.31851483
28/07/2019 02:00,6.33656,-0.22892,6.340693732,1.06656,0.31108,1.111,5.27,-0.54,5.297593793,6.33656,-0.23892,6.34106264,1.06656,0.31108,1.111,5.27,-0.55,5.298622462
28/07/2019 02:30,6.29424,-0.22668,6.29832049,1.07424,0.31332,1.119,5.22,-0.54,5.247856705,6.29424,-0.23668,6.298688324,1.07424,0.31332,1.119,5.22,-0.55,5.248895122
28/07/2019 03:00,6.11592,-0.09744,6.116696167,1.10592,0.32256,1.152,5.01,-0.42,5.027573968,6.10592,-0.11744,6.107049304,1.10592,0.32256,1.152,5,-0.44,5.019322663
28/07/2019 03:30,6.06648,-0.06436,6.066821392,1.11648,0.32564,1.163,4.95,-0.39,4.965339868,6.06648,-0.07436,6.066935717,1.11648,0.32564,1.163,4.95,-0.4,4.966135318
28/07/2019 04:00,6.11496,-0.12772,6.116293665,1.10496,0.32228,1.151,5.01,-0.45,5.030168983,6.11496,-0.13772,6.116510656,1.10496,0.32228,1.151,5.01,-0.46,5.031073444
28/07/2019 04:30,6.10728,-0.14996,6.109120804,1.09728,0.32004,1.143,5.01,-0.47,5.031997615,6.10728,-0.15996,6.109374452,1.09728,0.32004,1.143,5.01,-0.48,5.032941486
28/07/2019 05:00,6.07848,-0.22836,6.082768071,1.06848,0.31164,1.113,5.01,-0.54,5.039017761,6.07848,-0.23836,6.0831517,1.06848,0.31164,1.113,5.01,-0.55,5.040099205
28/07/2019 05:30,6.1648,-0.2236,6.168853702,1.0848,0.3164,1.13,5.08,-0.54,5.108620166,6.1548,-0.2336,6.159231446,1.0848,0.3164,1.13,5.07,-0.55,5.099745092
28/07/2019 06:00,6.22616,-0.26612,6.231844687,1.07616,0.31388,1.121,5.15,-0.58,5.182557284,6.21616,-0.28612,6.222741341,1.07616,0.31388,1.121,5.14,-0.6,5.174900965
28/07/2019 06:30,6.47648,-0.25436,6.481472996,1.11648,0.32564,1.163,5.36,-0.58,5.391289271,6.46648,-0.27436,6.47229766,1.11648,0.32564,1.163,5.35,-0.6,5.383539728
28/07/2019 07:00,6.61512,-0.25184,6.619912084,1.12512,0.32816,1.172,5.49,-0.58,5.520552509,6.61512,-0.27184,6.620703105,1.12512,0.32816,1.172,5.49,-0.6,5.522689562
28/07/2019 07:30,6.90568,-0.26876,6.910907914,1.13568,0.33124,1.183,5.77,-0.6,5.801111962,6.89568,-0.28876,6.901723336,1.13568,0.33124,1.183,5.76,-0.62,5.79327196
28/07/2019 08:00,7.09352,-0.35814,7.102555192,1.10352,0.32186,1.1495,5.99,-0.68,6.028474102,7.08352,-0.37814,7.093605955,1.10352,0.32186,1.1495,5.98,-0.7,6.020830507
28/07/2019 08:30,7.46312,-0.45534,7.476997703,1.11312,0.32466,1.1595,6.35,-0.78,6.397726159,7.46312,-0.46534,7.477613353,1.11312,0.32466,1.1595,6.35,-0.79,6.398953039
28/07/2019 09:00,7.59304,-0.47078,7.607620538,1.16304,0.33922,1.2115,6.43,-0.81,6.48081785,7.59304,-0.48078,7.608245912,1.16304,0.33922,1.2115,6.43,-0.82,6.482075285
28/07/2019 09:30,7.80024,-0.55868,7.820221698,1.17024,0.34132,1.219,6.63,-0.9,6.690807126,7.81024,-0.57868,7.831648575,1.17024,0.34132,1.219,6.64,-0.92,6.703431957
28/07/2019 10:00,7.89952,-0.63014,7.924613092,1.19952,0.34986,1.2495,6.7,-0.98,6.771292343,7.90952,-0.64014,7.935381897,1.19952,0.34986,1.2495,6.71,-0.99,6.782639604
28/07/2019 10:30,8.04768,-1.50026,8.186326004,1.26768,0.36974,1.3205,6.78,-1.87,7.033157186,7.81768,0.40974,7.828410276,1.26768,0.36974,1.3205,6.55,0.04,6.550122136
28/07/2019 11:00,8.40736,-4.24702,9.419176241,1.34736,0.39298,1.4035,7.06,-4.64,8.448266094,7.50736,3.09298,8.119543057,1.34736,0.39298,1.4035,6.16,2.7,6.725741595
28/07/2019 11:30,8.41168,-2.81576,8.870448963,1.35168,0.39424,1.408,7.06,-3.21,7.755494826,7.89168,1.60424,8.053086315,1.35168,0.39424,1.408,6.54,1.21,6.650992407
28/07/2019 12:00,8.33344,-0.59858,8.354909949,1.27344,0.37142,1.3265,7.06,-0.97,7.126324438,8.32344,-0.61858,8.346394111,1.27344,0.37142,1.3265,7.05,-0.99,7.1191713
28/07/2019 12:30,8.42584,-0.62788,8.449201915,1.27584,0.37212,1.329,7.15,-1,7.219591401,8.43584,-0.64788,8.460682301,1.27584,0.37212,1.329,7.16,-1.02,7.232288711
28/07/2019 13:00,8.4052,-0.5939,8.426155959,1.2552,0.3661,1.3075,7.15,-0.96,7.214159688,8.4152,-0.6139,8.437562696,1.2552,0.3661,1.3075,7.16,-0.98,7.226755842
28/07/2019 13:30,8.38072,-0.69104,8.409161908,1.23072,0.35896,1.282,7.15,-1.05,7.226686654,8.39072,-0.70104,8.419954822,1.23072,0.35896,1.282,7.16,-1.06,7.238038408
28/07/2019 14:00,8.2788,-0.7041,8.308687396,1.2888,0.3759,1.3425,6.99,-1.08,7.072941397,8.2888,-0.7241,8.320368156,1.2888,0.3759,1.3425,7,-1.1,7.085901495
28/07/2019 14:30,8.13576,-0.63082,8.160179205,1.26576,0.36918,1.3185,6.87,-1,6.942398721,8.14576,-0.65082,8.171717852,1.26576,0.36918,1.3185,6.88,-1.02,6.955199494
28/07/2019 15:00,7.94032,-0.56824,7.960626759,1.24032,0.36176,1.292,6.7,-0.93,6.764236838,7.94032,-0.58824,7.962079377,1.24032,0.36176,1.292,6.7,-0.95,6.76701559
28/07/2019 15:30,7.93648,-0.45936,7.949762663,1.23648,0.36064,1.288,6.7,-0.82,6.749992593,7.93648,-0.46936,7.95034676,1.23648,0.36064,1.288,6.7,-0.83,6.751214706
28/07/2019 16:00,7.89464,-0.24698,7.89850238,1.24464,0.36302,1.2965,6.65,-0.61,6.677918837,7.89464,-0.26698,7.899153059,1.24464,0.36302,1.2965,6.65,-0.63,6.679775445
28/07/2019 16:30,8.06256,-0.24342,8.066233759,1.22256,0.35658,1.2735,6.84,-0.6,6.86626536,8.07256,-0.25342,8.076536798,1.22256,0.35658,1.2735,6.85,-0.61,6.87710695
28/07/2019 17:00,8.30288,-0.23166,8.306111163,1.26288,0.36834,1.3155,7.04,-0.6,7.06552192,8.31288,-0.24166,8.316391853,1.26288,0.36834,1.3155,7.05,-0.61,7.076340862
28/07/2019 17:30,8.58264,-0.14548,8.58387289,1.83264,0.53452,1.909,6.75,-0.68,6.784165387,8.59264,-0.16548,8.594233288,1.83264,0.53452,1.909,6.76,-0.7,6.796145967
28/07/2019 18:00,8.56984,-0.33588,8.576419591,1.17984,0.34412,1.229,7.39,-0.68,7.421219576,8.58984,-0.35588,8.597208954,1.17984,0.34412,1.229,7.41,-0.7,7.442989991
28/07/2019 18:30,8.74296,-0.45622,8.75485501,1.21296,0.35378,1.2635,7.53,-0.81,7.573440434,8.77296,-0.47622,8.785875747,1.21296,0.35378,1.2635,7.56,-0.83,7.605425695
28/07/2019 19:00,8.60688,-0.43966,8.618102126,1.16688,0.34034,1.2155,7.44,-0.78,7.480775361,8.62688,-0.45966,8.639117192,1.16688,0.34034,1.2155,7.46,-0.8,7.502772821
28/07/2019 19:30,8.4796,-0.4822,8.4932993,1.0896,0.3178,1.135,7.39,-0.8,7.433175634,8.4996,-0.5022,8.514423351,1.0896,0.3178,1.135,7.41,-0.82,7.455233061
28/07/2019 20:00,8.36392,-0.48094,8.377736034,1.09392,0.31906,1.1395,7.27,-0.8,7.313884057,8.38392,-0.50094,8.398872273,1.09392,0.31906,1.1395,7.29,-0.82,7.33597301
28/07/2019 20:30,8.31936,-0.44352,8.331174035,1.11936,0.32648,1.166,7.2,-0.77,7.241056553,8.32936,-0.45352,8.341697573,1.11936,0.32648,1.166,7.21,-0.78,7.25206867
28/07/2019 21:00,8.30008,-0.43456,8.311448153,1.15008,0.33544,1.198,7.15,-0.77,7.191342017,8.31008,-0.44456,8.321962701,1.15008,0.33544,1.198,7.16,-0.78,7.202360724
28/07/2019 21:30,8.16816,-0.42512,8.179215415,1.14816,0.33488,1.196,7.02,-0.76,7.061019756,8.17816,-0.44512,8.190264513,1.14816,0.33488,1.196,7.03,-0.78,7.073139331
28/07/2019 22:00,7.91952,-0.42764,7.931057496,1.13952,0.33236,1.187,6.78,-0.76,6.822462898,7.91952,-0.44764,7.93216103,1.13952,0.33236,1.187,6.78,-0.78,6.824719774
28/07/2019 22:30,7.6876,-0.3782,7.696897362,1.1376,0.3318,1.185,6.55,-0.71,6.588368539,7.6876,-0.3982,7.697906014,1.1376,0.3318,1.185,6.55,-0.73,6.590553846
28/07/2019 23:00,7.57048,-0.53736,7.589527205,1.14048,0.33264,1.188,6.43,-0.87,6.488589986,7.58048,-0.55736,7.600942521,1.14048,0.33264,1.188,6.44,-0.89,6.50120758
28/07/2019 23:30,7.17376,-0.53932,7.194004351,1.13376,0.33068,1.181,6.04,-0.87,6.102335618,7.17376,-0.55932,7.195531349,1.13376,0.33068,1.181,6.04,-0.89,6.105219079
29/07/2019 00:00,6.99816,-1.41512,7.139804479,1.14816,0.33488,1.196,5.85,-1.75,6.106144446,6.76816,0.46488,6.784106662,1.14816,0.33488,1.196,5.62,0.13,5.621503358
29/07/2019 00:30,6.6188,-0.2466,6.623392258,1.1088,0.3234,1.155,5.51,-0.57,5.5394043,6.6188,-0.2666,6.624167042,1.1088,0.3234,1.155,5.51,-0.59,5.541497992
29/07/2019 01:00,6.55168,-0.28576,6.557908935,1.11168,0.32424,1.158,5.44,-0.61,5.474093532,6.55168,-0.30576,6.558810868,1.11168,0.32424,1.158,5.44,-0.63,5.476358279
29/07/2019 01:30,6.69976,-0.49632,6.718118606,1.10976,0.32368,1.156,5.59,-0.82,5.649823006,6.69976,-0.51632,6.719625763,1.10976,0.32368,1.156,5.59,-0.84,5.652760388
29/07/2019 02:00,6.73432,-0.48624,6.751851242,1.14432,0.33376,1.192,5.59,-0.82,5.649823006,6.73432,-0.50624,6.75332102,1.14432,0.33376,1.192,5.59,-0.84,5.652760388
29/07/2019 02:30,6.79384,-0.46888,6.810000764,1.20384,0.35112,1.254,5.59,-0.82,5.649823006,6.79384,-0.48888,6.811407021,1.20384,0.35112,1.254,5.59,-0.84,5.652760388
29/07/2019 03:00,6.60792,-0.41644,6.621029301,1.17792,0.34356,1.227,5.43,-0.76,5.48292805,6.60792,-0.42644,6.621665787,1.17792,0.34356,1.227,5.43,-0.77,5.484323112
29/07/2019 03:30,6.64816,-0.46512,6.664410552,1.14816,0.33488,1.196,5.5,-0.8,5.557877293,6.64816,-0.48512,6.665836242,1.14816,0.33488,1.196,5.5,-0.82,5.560791311
29/07/2019 04:00,6.6632,-0.5524,6.68605863,1.1232,0.3276,1.17,5.54,-0.88,5.609456302,6.6632,-0.5624,6.686892253,1.1232,0.3276,1.17,5.54,-0.89,5.611033773
29/07/2019 04:30,6.6776,-0.5182,6.697676687,1.1376,0.3318,1.185,5.54,-0.85,5.604828276,6.6776,-0.5382,6.699253764,1.1376,0.3318,1.185,5.54,-0.87,5.607896219
29/07/2019 05:00,6.46016,-0.42912,6.47439659,1.10016,0.32088,1.146,5.36,-0.75,5.41221766,6.46016,-0.44912,6.475752929,1.10016,0.32088,1.146,5.36,-0.77,5.415025392
29/07/2019 05:30,6.4744,-0.3608,6.484445389,1.0944,0.3192,1.14,5.38,-0.68,5.422803703,6.4544,-0.3808,6.465623558,1.0944,0.3192,1.14,5.36,-0.7,5.405515702
29/07/2019 06:00,6.71144,-0.36458,6.721335094,1.08144,0.31542,1.1265,5.63,-0.68,5.670917033,6.70144,-0.38458,6.712466004,1.08144,0.31542,1.1265,5.62,-0.7,5.663426525
29/07/2019 06:30,7.36,-0.695,7.392741372,1.08,0.315,1.125,6.28,-1.01,6.360699647,7.36,-0.715,7.394648403,1.08,0.315,1.125,6.28,-1.03,6.363906033
29/07/2019 07:00,7.76616,-0.85362,7.812932116,1.25616,0.36638,1.3085,6.51,-1.22,6.623329978,7.76616,-0.86362,7.814031012,1.25616,0.36638,1.3085,6.51,-1.23,6.625179243
29/07/2019 07:30,8.31336,-1.09652,8.385362878,1.38336,0.40348,1.441,6.93,-1.5,7.090479532,8.32336,-1.11652,8.397912753,1.38336,0.40348,1.441,6.94,-1.52,7.104505613
29/07/2019 08:00,8.61152,-1.24914,8.7016451,1.51152,0.44086,1.5745,7.1,-1.69,7.29836283,8.62152,-1.26914,8.714431906,1.51152,0.44086,1.5745,7.11,-1.71,7.312742304
29/07/2019 08:30,8.80384,-1.37138,8.910010205,1.74384,0.50862,1.8165,7.06,-1.88,7.306024911,8.81384,-1.38138,8.921434092,1.74384,0.50862,1.8165,7.07,-1.89,7.318264822
29/07/2019 09:00,8.76608,-2.25406,9.051239973,2.14608,0.62594,2.2355,6.62,-2.88,7.219335149,8.59608,-0.80406,8.633603179,2.14608,0.62594,2.2355,6.45,-1.43,6.606617894
29/07/2019 09:30,8.85664,-5.27348,10.30774774,2.45664,0.71652,2.559,6.4,-5.99,8.765848504,7.94664,2.03652,8.203444459,2.45664,0.71652,2.559,5.49,1.32,5.646459067
29/07/2019 10:00,8.7712,-5.2834,10.23954418,2.7312,0.7966,2.845,6.04,-6.08,8.570180862,7.8512,2.0166,8.106048174,2.7312,0.7966,2.845,5.12,1.22,5.263344944
29/07/2019 10:30,9.56568,-4.64376,10.63328457,2.93568,0.85624,3.058,6.63,-5.5,8.614342691,8.89568,1.04624,8.95699396,2.93568,0.85624,3.058,5.96,0.19,5.963027754
29/07/2019 11:00,8.74424,-1.91918,8.952373152,3.05424,0.89082,3.1815,5.69,-2.81,6.346038134,8.75424,-1.93918,8.966445062,3.05424,0.89082,3.1815,5.7,-2.83,6.363874606
29/07/2019 11:30,8.54096,-1.57222,8.68446161,2.94096,0.85778,3.0635,5.6,-2.43,6.104498341,8.45096,-2.20222,8.733183718,2.94096,0.85778,3.0635,5.51,-3.06,6.302674036
29/07/2019 12:00,8.46152,-1.68164,8.627006074,3.01152,0.87836,3.137,5.45,-2.56,6.021303846,8.40152,-2.13164,8.667723311,3.01152,0.87836,3.137,5.39,-3.01,6.173507917
29/07/2019 12:30,8.4192,-1.1419,8.496285321,5.7192,1.6681,5.9575,2.7,-2.81,3.896934693,8.4092,-1.1419,8.486376155,5.7192,1.6681,5.9575,2.69,-2.81,3.890012853
29/07/2019 13:00,7.7888,-1.3816,7.910387095,3.3888,0.9884,3.53,4.4,-2.37,4.997689466,7.7888,-1.3916,7.912139786,3.3888,0.9884,3.53,4.4,-2.38,5.002439405
29/07/2019 13:30,7.95696,-1.03422,8.023890793,4.95696,1.44578,5.1635,3,-2.48,3.892351474,7.95696,-1.04422,8.025185845,4.95696,1.44578,5.1635,3,-2.49,3.898730563
29/07/2019 14:00,9.54008,-1.70956,9.692044253,2.95008,0.86044,3.073,6.59,-2.57,7.073400879,9.58008,-1.71956,9.733181361,2.95008,0.86044,3.073,6.63,-2.58,7.114302496
29/07/2019 14:30,7.87432,-1.54624,8.024697726,3.06432,0.89376,3.192,4.81,-2.44,5.393486813,7.87432,-1.56624,8.028575415,3.06432,0.89376,3.192,4.81,-2.46,5.402564206
29/07/2019 15:00,7.8392,-1.5069,7.982719101,2.9592,0.8631,3.0825,4.88,-2.37,5.425062212,7.8392,-1.5169,7.984612843,2.9592,0.8631,3.0825,4.88,-2.38,5.429438277
29/07/2019 15:30,7.82712,-1.38584,7.948859038,2.99712,0.87416,3.122,4.83,-2.26,5.33258849,7.82712,-1.40584,7.952370313,2.99712,0.87416,3.122,4.83,-2.28,5.341095393
29/07/2019 16:00,8.15344,-1.53608,8.296874448,2.89344,0.84392,3.014,5.26,-2.38,5.773387221,8.15344,-1.54608,8.298731662,2.89344,0.84392,3.014,5.26,-2.39,5.777516768
29/07/2019 16:30,8.3388,-1.4766,8.468526023,2.5488,0.7434,2.655,5.79,-2.22,6.201007983,8.3388,-1.4966,8.472036178,2.5488,0.7434,2.655,5.79,-2.24,6.208196195
29/07/2019 17:00,8.47432,-1.40874,8.590613939,2.40432,0.70126,2.5045,6.07,-2.11,6.426274193,8.47432,-1.42874,8.593916305,2.40432,0.70126,2.5045,6.07,-2.13,6.432868722
29/07/2019 17:30,8.27608,-1.07406,8.345484111,2.14608,0.62594,2.2355,6.13,-1.7,6.361359918,8.27608,-1.08406,8.346776998,2.14608,0.62594,2.2355,6.13,-1.71,6.364039598
29/07/2019 18:00,8.31768,-0.90276,8.366527129,1.80768,0.52724,1.883,6.51,-1.43,6.665208174,8.32768,-0.91276,8.377552447,1.80768,0.52724,1.883,6.52,-1.44,6.67712513
29/07/2019 18:30,8.50112,-0.89384,8.547981703,1.70112,0.49616,1.772,6.8,-1.39,6.940612365,8.51112,-0.91384,8.560038972,1.70112,0.49616,1.772,6.81,-1.41,6.954437432
29/07/2019 19:00,8.4832,-0.8949,8.530271288,1.4232,0.4151,1.4825,7.06,-1.31,7.180508339,8.4932,-0.9149,8.542335058,1.4232,0.4151,1.4825,7.07,-1.33,7.194011398
29/07/2019 19:30,8.54504,-0.91978,8.594399563,1.23504,0.36022,1.2865,7.31,-1.28,7.421219576,8.55504,-0.92978,8.605416913,1.23504,0.36022,1.2865,7.32,-1.29,7.432798934
29/07/2019 20:00,8.528,-0.831,8.568392206,1.128,0.329,1.175,7.4,-1.16,7.490367147,8.548,-0.851,8.590256399,1.128,0.329,1.175,7.42,-1.18,7.513241644
29/07/2019 20:30,8.43752,-0.81864,8.477140744,1.06752,0.31136,1.112,7.37,-1.13,7.456124999,8.44752,-0.82864,8.488064467,1.06752,0.31136,1.112,7.38,-1.14,7.467529712
29/07/2019 21:00,8.34448,-0.79536,8.382299446,1.04448,0.30464,1.088,7.3,-1.1,7.38241153,8.36448,-0.80536,8.403161929,1.04448,0.30464,1.088,7.32,-1.11,7.403681517
29/07/2019 21:30,8.36176,-0.74032,8.394468655,1.06176,0.30968,1.106,7.3,-1.05,7.375127118,8.38176,-0.75032,8.415276632,1.06176,0.30968,1.106,7.32,-1.06,7.396350451
29/07/2019 22:00,8.38096,-1.20472,8.467103448,1.08096,0.31528,1.126,7.3,-1.52,7.456567575,8.28096,-0.37472,8.289433853,1.08096,0.31528,1.126,7.2,-0.69,7.232986935
29/07/2019 22:30,8.46696,-4.42172,9.55201651,1.05696,0.30828,1.101,7.41,-4.73,8.790961267,7.54696,2.93828,8.098771178,1.05696,0.30828,1.101,6.49,2.63,7.002642358
29/07/2019 23:00,8.01792,-2.43144,8.378480865,1.05792,0.30856,1.102,6.96,-2.74,7.479919786,7.44792,0.82856,7.493865758,1.05792,0.30856,1.102,6.39,0.52,6.411123147
29/07/2019 23:30,7.35544,-0.83508,7.402692497,1.04544,0.30492,1.089,6.31,-1.14,6.412152525,7.35544,-0.86508,7.406136712,1.04544,0.30492,1.089,6.31,-1.17,6.417554051
30/07/2019 00:00,7.02488,-0.86816,7.078321892,1.03488,0.30184,1.078,5.99,-1.17,6.103195884,7.02488,-0.86816,7.078321892,1.03488,0.30184,1.078,5.99,-1.17,6.103195884
30/07/2019 00:30,6.84064,-0.76648,6.883447334,1.04064,0.30352,1.084,5.8,-1.07,5.897872498,6.83064,-0.77648,6.874631917,1.04064,0.30352,1.084,5.79,-1.08,5.889864175
30/07/2019 01:00,6.72448,-0.80536,6.772535419,1.04448,0.30464,1.088,5.68,-1.11,5.787443304,6.71448,-0.81536,6.763804669,1.04448,0.30464,1.088,5.67,-1.12,5.779558807
30/07/2019 01:30,6.85808,-1.54556,7.030079445,1.07808,0.31444,1.123,5.78,-1.86,6.071902503,6.59808,0.06444,6.598394668,1.07808,0.31444,1.123,5.52,-0.25,5.525658332
30/07/2019 02:00,7.33936,-4.03352,8.374693356,1.11936,0.32648,1.166,6.22,-4.36,7.595919957,6.37936,2.59648,6.887520773,1.11936,0.32648,1.166,5.26,2.27,5.728917873
30/07/2019 02:30,8.07128,-3.01296,8.615305497,1.12128,0.32704,1.168,6.95,-3.34,7.710907858,7.51128,1.43704,7.647510131,1.12128,0.32704,1.168,6.39,1.11,6.485691945
30/07/2019 03:00,7.67448,-0.46036,7.688275138,1.16448,0.33964,1.213,6.51,-0.8,6.558970956,7.62448,-1.17036,7.713782328,1.16448,0.33964,1.213,6.46,-1.51,6.634131443
30/07/2019 03:30,6.94048,-0.36736,6.950195393,1.14048,0.33264,1.188,5.8,-0.7,5.842088668,6.86048,-1.07736,6.94455833,1.14048,0.33264,1.188,5.72,-1.41,5.891222284
30/07/2019 04:00,8.39448,-0.52036,8.410592666,1.16448,0.33964,1.213,7.23,-0.86,7.280968342,8.39448,-1.24036,8.485622393,1.16448,0.33964,1.213,7.23,-1.58,7.400628352
30/07/2019 04:30,6.97936,-0.37352,6.989347838,1.11936,0.32648,1.166,5.86,-0.7,5.901660783,6.89936,-1.08352,6.983923253,1.11936,0.32648,1.166,5.78,-1.41,5.949495777
30/07/2019 05:00,6.76288,-0.31416,6.770172996,1.08288,0.31584,1.128,5.68,-0.63,5.714831581,6.68288,-1.02416,6.760901478,1.08288,0.31584,1.128,5.6,-1.34,5.758089961
30/07/2019 05:30,6.68208,-0.42856,6.695808898,1.10208,0.32144,1.148,5.58,-0.75,5.630177617,6.65208,-0.64856,6.683621653,1.10208,0.32144,1.148,5.55,-0.97,5.634128149
30/07/2019 06:00,6.87168,-0.53576,6.89253399,1.11168,0.32424,1.158,5.76,-0.86,5.823847525,6.87168,-0.54576,6.893318504,1.11168,0.32424,1.158,5.76,-0.87,5.825332609
30/07/2019 06:30,7.88848,-3.93336,8.814728447,2.38848,0.69664,2.488,5.5,-4.63,7.189360194,7.04848,2.76664,7.572012097,2.38848,0.69664,2.488,4.66,2.07,5.099068542
30/07/2019 07:00,7.85888,-1.43866,7.989476669,1.23888,0.36134,1.2905,6.62,-1.8,6.860349845,7.70888,-0.66866,7.737825085,1.23888,0.36134,1.2905,6.47,-1.03,6.551473117
30/07/2019 07:30,8.17392,-1.08094,8.24508335,1.33392,0.38906,1.3895,6.84,-1.47,6.996177528,8.16392,-1.20094,8.251778393,1.33392,0.38906,1.3895,6.83,-1.59,7.01263146
30/07/2019 08:00,8.45272,-1.04254,8.516769637,2.56272,0.74746,2.6695,5.89,-1.79,6.155988954,8.45272,-1.05254,8.517999522,2.56272,0.74746,2.6695,5.89,-1.8,6.158904123
30/07/2019 08:30,9.3536,-1.1252,9.4210354,3.5136,1.0248,3.66,5.84,-2.15,6.2231905,9.4036,-1.1352,9.471872677,3.5136,1.0248,3.66,5.89,-2.16,6.273571551
30/07/2019 09:00,8.60976,-1.47132,8.734572102,2.18976,0.63868,2.281,6.42,-2.11,6.75784729,8.61976,-1.49132,8.747816745,2.18976,0.63868,2.281,6.43,-2.13,6.773610559
30/07/2019 09:30,8.22208,-1.30856,8.325558768,2.54208,0.74144,2.648,5.68,-2.05,6.038617391,8.23208,-1.31856,8.337010351,2.54208,0.74144,2.648,5.69,-2.06,6.051421321
30/07/2019 10:00,8.16144,-1.28458,8.261915556,2.76144,0.80542,2.8765,5.4,-2.09,5.790345413,8.17144,-1.29458,8.273352951,2.76144,0.80542,2.8765,5.41,-2.1,5.803283553
30/07/2019 10:30,8.25072,-1.28854,8.350731456,2.85072,0.83146,2.9695,5.4,-2.12,5.801241246,8.26072,-1.29854,8.362158875,2.85072,0.83146,2.9695,5.41,-2.13,5.814206739
30/07/2019 11:00,8.5792,-1.1794,8.659887817,4.2192,1.2306,4.395,4.36,-2.41,4.981736645,8.5792,-1.1894,8.661255394,4.2192,1.2306,4.395,4.36,-2.42,4.986581996
30/07/2019 11:30,8.84752,-1.61114,8.993018528,2.56752,0.74886,2.6745,6.28,-2.36,6.708800191,8.85752,-1.62114,9.004651878,2.56752,0.74886,2.6745,6.29,-2.37,6.721681337
30/07/2019 12:00,9.28632,-5.02524,10.55882457,2.89632,0.84476,3.017,6.39,-5.87,8.676923418,8.27632,1.41476,8.39636937,2.89632,0.84476,3.017,5.38,0.57,5.410110905
30/07/2019 12:30,9.55568,-5.23376,10.89510275,2.45568,0.71624,2.558,7.1,-5.95,9.263503657,8.46568,1.50624,8.598633426,2.45568,0.71624,2.558,6.01,0.79,6.061699432
30/07/2019 13:00,9.40584,-5.06538,10.68306607,1.69584,0.49462,1.7665,7.71,-5.56,9.505666731,8.35584,1.69462,8.525948572,1.69584,0.49462,1.7665,6.66,1.2,6.767244639
30/07/2019 13:30,9.89856,-5.19292,11.17801003,1.73856,0.50708,1.811,8.16,-5.7,9.953672689,8.89856,1.54708,9.032044431,1.73856,0.50708,1.811,7.16,1.04,7.235136488
30/07/2019 14:00,9.74136,-5.16002,11.02360654,2.09136,0.60998,2.1785,7.65,-5.77,9.582035274,8.70136,1.60998,8.849050878,2.09136,0.60998,2.1785,6.61,1,6.68521503
30/07/2019 14:30,9.88776,-5.22482,11.18331533,2.17776,0.63518,2.2685,7.71,-5.86,9.68419847,8.94776,1.53518,9.078501344,2.17776,0.63518,2.2685,6.77,0.9,6.829560747
30/07/2019 15:00,10.15952,-5.23764,11.43016708,2.33952,0.68236,2.437,7.82,-5.92,9.808098694,9.31952,1.53236,9.444658819,2.33952,0.68236,2.437,6.98,0.85,7.031564549
30/07/2019 15:30,8.9636,-4.8827,10.20719767,2.2536,0.6573,2.3475,6.71,-5.54,8.701476886,7.8836,1.9373,8.118145124,2.2536,0.6573,2.3475,5.63,1.28,5.773673008
30/07/2019 16:00,9.29424,-4.96918,10.53924319,2.81424,0.82082,2.9315,6.48,-5.79,8.68990794,8.20424,1.85082,8.410415486,2.81424,0.82082,2.9315,5.39,1.03,5.487531321
30/07/2019 16:30,10.10016,-5.06912,11.30084995,2.06016,0.60088,2.146,8.04,-5.67,9.838216302,9.24016,1.73088,9.400877746,2.06016,0.60088,2.146,7.18,1.13,7.26837671
30/07/2019 17:00,9.90536,-5.03802,11.1129565,1.75536,0.51198,1.8285,8.15,-5.55,9.86027383,8.90536,1.76198,9.077995938,1.75536,0.51198,1.8285,7.15,1.25,7.258443359
30/07/2019 17:30,9.724,-4.2805,10.62444616,3.084,0.8995,3.2125,6.64,-5.18,8.421520053,8.694,2.5495,9.060109616,3.084,0.8995,3.2125,5.61,1.65,5.847614898
30/07/2019 18:00,9.40176,-4.24282,10.31477642,2.56176,0.74718,2.6685,6.84,-4.99,8.466740813,8.35176,2.58718,8.743305751,2.56176,0.74718,2.6685,5.79,1.84,6.075335382
30/07/2019 18:30,9.52712,-4.39084,10.49025697,1.67712,0.48916,1.747,7.85,-4.88,9.243208317,8.48712,2.44916,8.833435945,1.67712,0.48916,1.747,6.81,1.96,7.086444807
30/07/2019 19:00,9.68024,-4.41618,10.64000434,1.59024,0.46382,1.6565,8.09,-4.88,9.447883361,8.68024,2.42382,9.012295482,1.59024,0.46382,1.6565,7.09,1.96,7.355929581
30/07/2019 19:30,9.67008,-4.55206,10.68792297,1.33008,0.38794,1.3855,8.34,-4.94,9.693255387,8.71008,2.28794,9.005562895,1.33008,0.38794,1.3855,7.38,1.9,7.62065614
30/07/2019 20:00,9.63264,-4.52298,10.64166817,1.29264,0.37702,1.3465,8.34,-4.9,9.672931303,8.67264,2.27702,8.966577087,1.29264,0.37702,1.3465,7.38,1.9,7.62065614
30/07/2019 20:30,9.33792,-4.48644,10.35977286,1.17792,0.34356,1.227,8.16,-4.83,9.482325664,8.35792,2.34356,8.680270745,1.17792,0.34356,1.227,7.18,2,7.453348241
30/07/2019 21:00,9.21032,-4.46324,10.23476946,1.12032,0.32676,1.167,8.09,-4.79,9.40171261,8.22032,2.38676,8.559806318,1.12032,0.32676,1.167,7.1,2.06,7.392807315
30/07/2019 21:30,9.18816,-4.40512,10.18957145,1.14816,0.33488,1.196,8.04,-4.74,9.333230952,8.19816,2.43488,8.552103133,1.14816,0.33488,1.196,7.05,2.1,7.356119901
30/07/2019 22:00,8.70232,-1.69224,8.865328511,1.19232,0.34776,1.242,7.51,-2.04,7.782139809,8.42232,-0.22224,8.425251616,1.19232,0.34776,1.242,7.23,-0.57,7.252434074
30/07/2019 22:30,8.1784,-0.9638,8.234994657,1.1184,0.3262,1.165,7.06,-1.29,7.176886512,8.1884,-0.9738,8.246100957,1.1184,0.3262,1.165,7.07,-1.3,7.188525579
30/07/2019 23:00,7.81752,-0.99864,7.881046936,1.06752,0.31136,1.112,6.75,-1.31,6.875943572,7.81752,-1.00864,7.882320318,1.06752,0.31136,1.112,6.75,-1.32,6.877855771
30/07/2019 23:30,7.54888,-0.98116,7.612375726,1.05888,0.30884,1.103,6.49,-1.29,6.61696305,7.54888,-0.99116,7.613671086,1.05888,0.30884,1.103,6.49,-1.3,6.618919851
31/07/2019 00:00,7.33488,-0.97316,7.399155695,1.15488,0.33684,1.203,6.18,-1.31,6.317317469,7.33488,-0.98316,7.400477566,1.15488,0.33684,1.203,6.18,-1.32,6.319398706
31/07/2019 00:30,7.1472,-0.9554,7.210773676,1.1472,0.3346,1.195,6,-1.29,6.13710844,7.1472,-0.9654,7.212105448,1.1472,0.3346,1.195,6,-1.3,6.139218191
31/07/2019 01:00,7.02472,-0.89904,7.082016944,1.13472,0.33096,1.182,5.89,-1.23,6.017059082,7.02472,-0.90904,7.083293358,1.13472,0.33096,1.182,5.89,-1.24,6.01911123
31/07/2019 01:30,7.0948,-0.8386,7.144189037,1.2048,0.3514,1.255,5.89,-1.19,6.009009902,7.0948,-0.8486,7.14536976,1.2048,0.3514,1.255,5.89,-1.2,6.010998253
31/07/2019 02:00,7.27752,-0.83864,7.325681839,1.30752,0.38136,1.362,5.97,-1.22,6.093381656,7.27752,-0.84864,7.326833368,1.30752,0.38136,1.362,5.97,-1.23,6.095391702
31/07/2019 02:30,6.9996,-0.6422,7.028998577,1.3296,0.3878,1.385,5.67,-1.03,5.762794461,6.9996,-0.6522,7.029919274,1.3296,0.3878,1.385,5.67,-1.04,5.764590185
31/07/2019 03:00,6.93424,-0.66668,6.966214654,1.31424,0.38332,1.369,5.62,-1.05,5.71724584,6.93424,-0.68668,6.968157131,1.31424,0.38332,1.369,5.62,-1.07,5.720952718
31/07/2019 03:30,7.11792,-0.77144,7.159602279,1.29792,0.37856,1.352,5.82,-1.15,5.932528972,7.11792,-0.79144,7.161784861,1.29792,0.37856,1.352,5.82,-1.17,5.936438326
31/07/2019 04:00,7.09472,-0.87404,7.148356301,1.25472,0.36596,1.307,5.84,-1.24,5.970192627,7.09472,-0.88404,7.149585904,1.25472,0.36596,1.307,5.84,-1.25,5.972277622
31/07/2019 04:30,8.63968,-1.02676,8.700477378,1.27968,0.37324,1.333,7.36,-1.4,7.491969034,8.71968,-1.04676,8.782284771,1.27968,0.37324,1.333,7.44,-1.42,7.574298647
31/07/2019 05:00,7.00856,-0.86292,7.061483144,1.25856,0.36708,1.311,5.75,-1.23,5.880085033,6.99856,-0.88292,7.054033584,1.25856,0.36708,1.311,5.74,-1.25,5.874529768
31/07/2019 05:30,7.20968,-0.89676,7.265236693,1.27968,0.37324,1.333,5.93,-1.27,6.064470298,7.20968,-0.91676,7.267732425,1.27968,0.37324,1.333,5.93,-1.29,6.068690139
31/07/2019 06:00,7.40864,-0.89998,7.463103285,1.26864,0.37002,1.3215,6.14,-1.27,6.269968102,7.40864,-0.91998,7.465541497,1.26864,0.37002,1.3215,6.14,-1.29,6.274049729
31/07/2019 06:30,7.89632,-1.06774,7.96818287,1.27632,0.37226,1.3295,6.62,-1.44,6.77480627,7.90632,-1.07774,7.979437289,1.27632,0.37226,1.3295,6.63,-1.45,6.786707596
31/07/2019 07:00,8.36408,-1.25256,8.457348331,1.29408,0.37744,1.348,7.07,-1.63,7.255466904,8.37408,-1.27256,8.470219879,1.29408,0.37744,1.348,7.08,-1.65,7.269724892
31/07/2019 07:30,8.87472,-1.44904,8.992239543,1.37472,0.40096,1.432,7.5,-1.85,7.724797732,8.88472,-1.57904,9.023946853,1.37472,0.40096,1.432,7.51,-1.98,7.766627325
31/07/2019 08:00,9.18256,-1.05842,9.243357672,2.06256,0.60158,2.1485,7.12,-1.66,7.310950691,9.13256,-1.80842,9.3098891,2.06256,0.60158,2.1485,7.07,-2.41,7.469471199
31/07/2019 08:30,9.42112,-1.11884,9.487323384,2.30112,0.67116,2.397,7.12,-1.79,7.34155978,9.37112,-1.86884,9.555650318,2.30112,0.67116,2.397,7.07,-2.54,7.512423045
31/07/2019 09:00,9.51048,-1.41986,9.615884372,1.44048,0.42014,1.5005,8.07,-1.84,8.277106983,9.52048,-2.16986,9.764621439,1.44048,0.42014,1.5005,8.08,-2.59,8.484957277
31/07/2019 09:30,9.29456,-1.38242,9.396804279,1.53456,0.44758,1.5985,7.76,-1.83,7.972860215,9.25456,-2.13242,9.497057221,1.53456,0.44758,1.5985,7.72,-2.58,8.139705154
31/07/2019 10:00,9.33192,-1.44194,9.442664976,1.50192,0.43806,1.5645,7.83,-1.88,8.052533763,9.29192,-2.19194,9.546956491,1.50192,0.43806,1.5645,7.79,-2.63,8.221982729
31/07/2019 10:30,9.20472,-1.40904,9.31194201,1.61472,0.47096,1.682,7.59,-1.88,7.819366982,9.15472,-2.15904,9.405867956,1.61472,0.47096,1.682,7.54,-2.63,7.985518142
31/07/2019 11:00,9.38432,-1.42124,9.491332098,1.98432,0.57876,2.067,7.4,-2,7.665507159,9.32432,-2.17124,9.573778073,1.98432,0.57876,2.067,7.34,-2.75,7.838245977
31/07/2019 11:30,9.3752,-1.3939,9.47825576,1.9752,0.5761,2.0575,7.4,-1.97,7.657734652,9.3152,-2.1439,9.558726811,1.9752,0.5761,2.0575,7.34,-2.72,7.827771075
31/07/2019 12:00,9.47816,-1.37012,9.576677179,1.98816,0.57988,2.071,7.49,-1.95,7.739676996,9.42816,-2.12012,9.663597146,1.98816,0.57988,2.071,7.44,-2.7,7.914771001
31/07/2019 12:30,9.30216,-1.34062,9.398268067,2.19216,0.63938,2.2835,7.11,-1.98,7.38054876,9.22216,-2.10062,9.458374038,2.19216,0.63938,2.2835,7.03,-2.74,7.545097746
31/07/2019 13:00,11.16664,-1.34098,11.24686962,2.39664,0.69902,2.4965,8.77,-2.04,9.004137938,11.27664,-2.10098,11.47068989,2.39664,0.69902,2.4965,8.88,-2.8,9.310982762
31/07/2019 13:30,8.74728,-1.10246,8.816480332,2.11728,0.61754,2.2055,6.63,-1.72,6.849474432,8.65728,-1.85246,8.853253924,2.11728,0.61754,2.2055,6.54,-2.47,6.990886925
31/07/2019 14:00,9.06656,-1.39142,9.172707335,2.08656,0.60858,2.1735,6.98,-2,7.260881489,8.98656,-2.14142,9.238178405,2.08656,0.60858,2.1735,6.9,-2.75,7.42781933
31/07/2019 14:30,9.23864,-1.48998,9.358018457,1.74864,0.51002,1.8215,7.49,-2,7.752425427,9.17864,-2.23998,9.44801263,1.74864,0.51002,1.8215,7.43,-2.75,7.922587961
31/07/2019 15:00,9.13464,-1.37198,9.237097869,2.56464,0.74802,2.6715,6.57,-2.12,6.903571539,9.05464,-2.13198,9.302249419,2.56464,0.74802,2.6715,6.49,-2.88,7.100316894
31/07/2019 15:30,9.0436,-1.2227,9.125880574,2.7336,0.7973,2.8475,6.31,-2.02,6.625443381,8.9536,-1.9827,9.170499019,2.7336,0.7973,2.8475,6.22,-2.78,6.812987597
31/07/2019 16:00,9.0328,-1.3921,9.139442995,2.3928,0.6979,2.4925,6.64,-2.09,6.961156513,8.9428,-2.1521,9.198108841,2.3928,0.6979,2.4925,6.55,-2.85,7.143178564
31/07/2019 16:30,9.46528,-1.40346,9.568763005,1.80528,0.52654,1.8805,7.66,-1.93,7.899398711,9.41528,-2.16346,9.660644733,1.80528,0.52654,1.8805,7.61,-2.69,8.071443489
31/07/2019 17:00,9.39248,-1.26386,9.477131562,1.63248,0.47614,1.7005,7.76,-1.74,7.952685081,9.36248,-1.98386,9.570356955,1.63248,0.47614,1.7005,7.73,-2.46,8.111997288
31/07/2019 17:30,9.49448,-1.48536,9.60996591,1.76448,0.51464,1.838,7.73,-2,7.984541314,9.53448,-1.50536,9.652586058,1.76448,0.51464,1.838,7.77,-2.02,8.028281261
31/07/2019 18:00,9.41528,-1.38346,9.516378463,1.56528,0.45654,1.6305,7.85,-1.84,8.062760073,9.46528,-1.40346,9.568763005,1.56528,0.45654,1.6305,7.9,-1.86,8.116008871
31/07/2019 18:30,9.35008,-1.22706,9.430253032,1.45008,0.42294,1.5105,7.9,-1.65,8.070470866,9.39008,-1.24706,9.472526646,1.45008,0.42294,1.5105,7.94,-1.67,8.113722943
31/07/2019 19:00,9.36344,-1.31858,9.455826873,1.51344,0.44142,1.5765,7.85,-1.76,8.04488036,9.40344,-1.33858,9.498235639,1.51344,0.44142,1.5765,7.89,-1.78,8.08829401
31/07/2019 19:30,9.10632,-1.26524,9.193796615,1.45632,0.42476,1.517,7.65,-1.69,7.834449566,9.13632,-1.27524,9.22488917,1.45632,0.42476,1.517,7.68,-1.7,7.865901093
31/07/2019 20:00,8.97432,-1.28374,9.065671947,1.32432,0.38626,1.3795,7.65,-1.67,7.830159641,9.00432,-1.30374,9.098215025,1.32432,0.38626,1.3795,7.68,-1.69,7.863745927
31/07/2019 20:30,8.79368,-1.27476,8.885596266,1.18368,0.34524,1.233,7.61,-1.62,7.780520548,8.82368,-1.29476,8.918168657,1.18368,0.34524,1.233,7.64,-1.64,7.814038648
31/07/2019 21:00,8.69728,-1.22246,8.782772219,1.15728,0.33754,1.2055,7.54,-1.56,7.699688305,8.72728,-1.24246,8.81527782,1.15728,0.33754,1.2055,7.57,-1.58,7.733130026
31/07/2019 21:30,8.86048,-1.19736,8.941016542,1.14048,0.33264,1.188,7.72,-1.53,7.870152476,8.89048,-1.21736,8.973438583,1.14048,0.33264,1.188,7.75,-1.55,7.903480246
31/07/2019 22:00,8.71264,-1.24548,8.801211064,1.11264,0.32452,1.159,7.6,-1.57,7.760470347,8.73264,-1.25548,8.82242775,1.11264,0.32452,1.159,7.62,-1.58,7.782081984
31/07/2019 22:30,8.4044,-1.2008,8.489750291,1.0944,0.3192,1.14,7.31,-1.52,7.466357881,8.4144,-1.2108,8.501068403,1.0944,0.3192,1.14,7.32,-1.53,7.478188283
31/07/2019 23:00,8.00176,-1.16032,8.085450241,1.06176,0.30968,1.106,6.94,-1.47,7.093976318,8.01176,-1.18032,8.098237685,1.06176,0.30968,1.106,6.95,-1.49,7.107925154
31/07/2019 23:30,7.46776,-1.01732,7.536735328,1.03776,0.30268,1.081,6.43,-1.32,6.564091712,7.46776,-1.02732,7.538091655,1.03776,0.30268,1.081,6.43,-1.33,6.566109959
01/08/2019 00:00,7.17488,-0.89816,7.230877844,1.03488,0.30184,1.078,6.14,-1.2,6.256164959,7.17488,-0.91816,7.233389302,1.03488,0.30184,1.078,6.14,-1.22,6.260031949
01/08/2019 00:30,7.00064,-0.83648,7.050436809,1.04064,0.30352,1.084,5.96,-1.14,6.068047462,7.00064,-0.85648,7.052837613,1.04064,0.30352,1.084,5.96,-1.16,6.071836625
01/08/2019 01:00,6.88888,-0.86116,6.942496972,1.05888,0.30884,1.103,5.83,-1.17,5.946242511,6.88888,-0.87116,6.94374448,1.05888,0.30884,1.103,5.83,-1.18,5.948218221
01/08/2019 01:30,6.97272,-0.88004,7.028036326,1.06272,0.30996,1.107,5.91,-1.19,6.028615098,6.97272,-0.90004,7.030568697,1.06272,0.30996,1.107,5.91,-1.21,6.032594798
01/08/2019 02:00,7.04696,-0.84172,7.097051345,1.05696,0.30828,1.101,5.99,-1.15,6.099393412,7.02696,-1.00172,7.098000409,1.05696,0.30828,1.101,5.97,-1.31,6.112037304
01/08/2019 02:30,7.3608,-4.0006,8.377719081,1.0608,0.3094,1.105,6.3,-4.31,7.633223434,6.6008,2.1694,6.948154935,1.0608,0.3094,1.105,5.54,1.86,5.843902805
01/08/2019 03:00,7.35888,-4.59116,8.673630439,1.05888,0.30884,1.103,6.3,-4.9,7.981227976,6.45888,2.83884,7.055221003,1.05888,0.30884,1.103,5.4,2.53,5.963296068
01/08/2019 03:30,7.44176,-4.61032,8.754132875,1.06176,0.30968,1.106,6.38,-4.92,8.0567239,6.53176,2.81968,7.114385708,1.06176,0.30968,1.106,5.47,2.51,6.018388489
01/08/2019 04:00,7.39408,-4.59256,8.704253351,1.05408,0.30744,1.098,6.34,-4.9,8.012839696,6.48408,2.81744,7.069742683,1.05408,0.30744,1.098,5.43,2.51,5.982056503
01/08/2019 04:30,7.3168,-4.6276,8.657380897,1.0368,0.3024,1.08,6.28,-4.93,7.98394013,6.4068,2.7824,6.984900572,1.0368,0.3024,1.08,5.37,2.48,5.91500634
01/08/2019 05:00,9.25488,-3.29816,9.825001944,1.03488,0.30184,1.078,8.22,-3.6,8.973761753,8.88488,1.10184,8.952940523,1.03488,0.30184,1.078,7.85,0.8,7.890659035
