Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/08/2019 05:30,7.41024,-0.85368,7.459251062,1.05024,0.30632,1.094,6.36,-1.16,6.464920727,7.43024,-0.86368,7.480268017,1.05024,0.30632,1.094,6.38,-1.17,6.486393451
01/08/2019 06:00,9.65176,-1.06032,9.709827475,1.06176,0.30968,1.106,8.59,-1.37,8.6985631,9.78176,-1.08032,9.841235695,1.06176,0.30968,1.106,8.72,-1.39,8.8300906
01/08/2019 06:30,7.6656,-1.0292,7.734382716,1.0656,0.3108,1.11,6.6,-1.34,6.734656636,7.6756,-1.0492,7.746977217,1.0656,0.3108,1.11,6.61,-1.36,6.748459083
01/08/2019 07:00,8.4232,-3.0824,8.969475347,1.1232,0.3276,1.17,7.3,-3.41,8.057176925,7.9832,0.5376,8.001280897,1.1232,0.3276,1.17,6.86,0.21,6.863213533
01/08/2019 07:30,8.8984,-2.7363,9.309611176,1.1784,0.3437,1.2275,7.72,-3.08,8.311726656,8.5584,-0.5663,8.577115264,1.1784,0.3437,1.2275,7.38,-0.91,7.435892683
01/08/2019 08:00,8.8716,-1.6162,9.017615483,1.2816,0.3738,1.335,7.59,-1.99,7.846540639,8.9016,-1.6362,9.050725551,1.2816,0.3738,1.335,7.62,-2.01,7.880640837
01/08/2019 08:30,9.0648,-1.3036,9.158055034,3.0048,0.8764,3.13,6.06,-2.18,6.440186333,9.0748,-1.3136,9.169380568,3.0048,0.8764,3.13,6.07,-2.19,6.452983806
01/08/2019 09:00,8.906,-1.4645,9.025607805,2.316,0.6755,2.4125,6.59,-2.14,6.928758908,8.916,-1.4845,9.038738643,2.316,0.6755,2.4125,6.6,-2.16,6.944465422
01/08/2019 09:30,8.78872,-1.06204,8.852656562,4.03872,1.17796,4.207,4.75,-2.24,5.251675923,8.77872,-1.07204,8.84393547,4.03872,1.17796,4.207,4.74,-2.25,5.246913378
01/08/2019 10:00,8.762,-1.594,8.905811586,2.112,0.616,2.2,6.65,-2.21,7.007610149,8.772,-1.614,8.919247726,2.112,0.616,2.2,6.66,-2.23,7.02342509
01/08/2019 10:30,8.85736,-1.74202,9.027040481,1.70736,0.49798,1.7785,7.15,-2.24,7.492669751,8.87736,-1.76202,9.050537832,1.70736,0.49798,1.7785,7.17,-2.26,7.517745673
01/08/2019 11:00,8.63856,-1.75292,8.814615556,2.69856,0.78708,2.811,5.94,-2.54,6.460278632,8.64856,-1.77292,8.828410695,2.69856,0.78708,2.811,5.95,-2.56,6.477352854
01/08/2019 11:30,8.60384,-1.84388,8.799202021,2.52384,0.73612,2.629,6.08,-2.58,6.604755862,8.59384,-1.75388,8.770985178,2.52384,0.73612,2.629,6.07,-2.49,6.560868845
01/08/2019 12:00,9.32528,-4.93346,10.54987558,3.24528,0.94654,3.3805,6.08,-5.88,8.458179473,8.27528,1.79654,8.468046708,3.24528,0.94654,3.3805,5.03,0.85,5.101313556
01/08/2019 12:30,9.21072,-5.16854,10.56177867,2.61072,0.76146,2.7195,6.6,-5.93,8.872705337,8.16072,1.53146,8.303175335,2.61072,0.76146,2.7195,5.55,0.77,5.603159823
01/08/2019 13:00,9.03224,-5.00518,10.3263346,2.86224,0.83482,2.9815,6.17,-5.84,8.495557663,7.98224,1.72482,8.166465542,2.86224,0.83482,2.9815,5.12,0.89,5.196777848
01/08/2019 13:30,9.09456,-5.06992,10.4122577,3.39456,0.99008,3.536,5.7,-6.06,8.319471137,8.03456,1.66008,8.204268401,3.39456,0.99008,3.536,4.64,0.67,4.688123292
01/08/2019 14:00,9.2016,-5.2137,10.5760158,2.9016,0.8463,3.0225,6.3,-6.06,8.741487288,8.1416,1.5163,8.281595031,2.9016,0.8463,3.0225,5.24,0.67,5.282660315
01/08/2019 14:30,9.49216,-5.25812,10.85121778,2.37216,0.69188,2.471,7.12,-5.95,9.278841523,8.49216,1.47188,8.618770922,2.37216,0.69188,2.471,6.12,0.78,6.169505653
01/08/2019 15:00,10.19312,-5.31534,11.4957616,2.31312,0.67466,2.4095,7.88,-5.99,9.898206908,9.47312,1.41466,9.57816608,2.31312,0.67466,2.4095,7.16,0.74,7.198138648
01/08/2019 15:30,10.23424,-5.57168,11.65260857,1.43424,0.41832,1.494,8.8,-5.99,10.6451914,9.56424,1.16832,9.63533385,1.43424,0.41832,1.494,8.13,0.75,8.164520807
01/08/2019 16:00,9.7192,-5.2894,11.06528811,2.2992,0.6706,2.395,7.42,-5.96,9.517247501,8.6792,1.4606,8.801242242,2.2992,0.6706,2.395,6.38,0.79,6.428724601
01/08/2019 16:30,10.71504,-5.33478,11.96962655,2.55504,0.74522,2.6615,8.16,-6.08,10.17605031,9.93504,1.40522,10.03392561,2.55504,0.74522,2.6615,7.38,0.66,7.409453421
01/08/2019 17:00,10.5856,-5.3592,11.86490421,2.0256,0.5908,2.11,8.56,-5.95,10.42478297,9.8956,1.4108,9.995661859,2.0256,0.5908,2.11,7.87,0.82,7.91260387
01/08/2019 17:30,10.83408,-5.16006,12.00014619,1.71408,0.49994,1.7855,9.12,-5.66,10.73359213,10.31408,1.57994,10.43438818,1.71408,0.49994,1.7855,8.6,1.08,8.667548673
01/08/2019 18:00,9.832,-4.9015,10.98603324,1.332,0.3885,1.3875,8.5,-5.29,10.01169816,8.922,1.8585,9.113512289,1.332,0.3885,1.3875,7.59,1.47,7.731041327
01/08/2019 18:30,9.76216,-4.77562,10.8676729,1.35216,0.39438,1.4085,8.41,-5.17,9.872031199,8.84216,1.99438,9.06428955,1.35216,0.39438,1.4085,7.49,1.6,7.658988184
01/08/2019 19:00,9.742,-4.709,10.82040873,1.272,0.371,1.325,8.47,-5.08,9.876603667,8.832,2.061,9.069285804,1.272,0.371,1.325,7.56,1.69,7.746592799
01/08/2019 19:30,9.24048,-1.69736,9.395078584,1.14048,0.33264,1.188,8.1,-2.03,8.350502979,9.03048,-0.73736,9.060533583,1.14048,0.33264,1.188,7.89,-1.07,7.962223308
01/08/2019 20:00,8.97936,-0.78352,9.013479328,1.11936,0.32648,1.166,7.86,-1.11,7.93799093,8.94936,-1.54352,9.08149208,1.11936,0.32648,1.166,7.83,-1.87,8.050204966
01/08/2019 20:30,8.83592,-0.59744,8.856094896,1.58592,0.46256,1.652,7.25,-1.06,7.327079909,8.79592,-1.34744,8.898528148,1.58592,0.46256,1.652,7.21,-1.81,7.433720468
01/08/2019 21:00,8.6156,-0.6392,8.639278905,1.0656,0.3108,1.11,7.55,-0.95,7.609533494,8.5756,-1.3992,8.688997411,1.0656,0.3108,1.11,7.51,-1.71,7.702220459
01/08/2019 21:30,8.64792,-0.64144,8.671676055,1.05792,0.30856,1.102,7.59,-0.95,7.649222183,8.60792,-1.40144,8.721256836,1.05792,0.30856,1.102,7.55,-1.71,7.741227293
01/08/2019 22:00,8.51984,-0.62088,8.542433236,1.05984,0.30912,1.104,7.46,-0.93,7.517745673,8.46984,-1.38088,8.581667623,1.05984,0.30912,1.104,7.41,-1.69,7.600276311
01/08/2019 22:30,8.25504,-0.36978,8.263317896,1.71504,0.50022,1.7865,6.54,-0.87,6.597613205,8.18504,-1.12978,8.262643805,1.71504,0.50022,1.7865,6.47,-1.63,6.672166065
01/08/2019 23:00,7.72176,-0.96032,7.781246173,1.06176,0.30968,1.106,6.66,-1.27,6.780007375,7.72176,-0.98032,7.78373977,1.06176,0.30968,1.106,6.66,-1.29,6.783782131
01/08/2019 23:30,7.03888,-0.66116,7.069863096,1.05888,0.30884,1.103,5.98,-0.97,6.058159787,7.03888,-0.67116,7.070805287,1.05888,0.30884,1.103,5.98,-0.98,6.059768972
02/08/2019 00:00,6.5808,-0.4906,6.599061827,1.0608,0.3094,1.105,5.52,-0.8,5.577669764,6.5808,-0.5006,6.5998128,1.0608,0.3094,1.105,5.52,-0.81,5.579112833
02/08/2019 00:30,6.42984,-0.59088,6.456932832,1.05984,0.30912,1.104,5.37,-0.9,5.444896693,6.42984,-0.60088,6.457855619,1.05984,0.30912,1.104,5.37,-0.91,5.446558546
02/08/2019 01:00,6.29888,-0.56116,6.323827148,1.05888,0.30884,1.103,5.24,-0.87,5.311732297,6.28888,-0.57116,6.314763289,1.05888,0.30884,1.103,5.23,-0.88,5.303517701
02/08/2019 01:30,6.43792,-0.61144,6.466890505,1.05792,0.30856,1.102,5.38,-0.92,5.458094906,6.43792,-0.62144,6.467843659,1.05792,0.30856,1.102,5.38,-0.93,5.459789373
02/08/2019 02:00,6.65136,-0.60752,6.679047118,1.07136,0.31248,1.116,5.58,-0.92,5.655333766,6.66136,-0.61752,6.689921375,1.07136,0.31248,1.116,5.59,-0.93,5.666833331
02/08/2019 02:30,6.66192,-0.60444,6.689284401,1.08192,0.31556,1.127,5.58,-0.92,5.655333766,6.67192,-0.61444,6.700153207,1.08192,0.31556,1.127,5.59,-0.93,5.666833331
02/08/2019 03:00,6.46288,-0.60416,6.491057479,1.08288,0.31584,1.128,5.38,-0.92,5.458094906,6.45288,-0.61416,6.48204079,1.08288,0.31584,1.128,5.37,-0.93,5.449935779
02/08/2019 03:30,6.62192,-0.75444,6.664758375,1.08192,0.31556,1.127,5.54,-1.07,5.642384248,6.62192,-0.76444,6.665897764,1.08192,0.31556,1.127,5.54,-1.08,5.644289149
02/08/2019 04:00,6.55288,-0.72416,6.592772103,1.08288,0.31584,1.128,5.47,-1.04,5.567988865,6.54288,-0.73416,6.583940279,1.08288,0.31584,1.128,5.46,-1.05,5.560044964
02/08/2019 04:30,6.57752,-0.75864,6.621125584,1.06752,0.31136,1.112,5.51,-1.07,5.612931498,6.57752,-0.76864,6.622278822,1.06752,0.31136,1.112,5.51,-1.08,5.614846391
02/08/2019 05:00,6.7708,-0.7906,6.816801376,1.0608,0.3094,1.105,5.71,-1.1,5.814989252,6.7608,-0.8006,6.808037676,1.0608,0.3094,1.105,5.7,-1.11,5.807073273
02/08/2019 05:30,6.7708,-0.7906,6.816801376,1.0608,0.3094,1.105,5.71,-1.1,5.814989252,6.7608,-0.8006,6.808037676,1.0608,0.3094,1.105,5.7,-1.11,5.807073273
02/08/2019 06:00,6.92032,-0.76074,6.962007918,1.06032,0.30926,1.1045,5.86,-1.07,5.956886771,6.92032,-0.78074,6.964221697,1.06032,0.30926,1.1045,5.86,-1.09,5.960511723
02/08/2019 06:30,7.09592,-0.81744,7.142848787,1.10592,0.32256,1.152,5.99,-1.14,6.097515888,7.08592,-0.83744,7.135234264,1.10592,0.32256,1.152,5.98,-1.16,6.091469445
02/08/2019 07:00,7.42264,-0.88798,7.475566403,1.17264,0.34202,1.2215,6.25,-1.23,6.36988226,7.41264,-0.90798,7.468042545,1.17264,0.34202,1.2215,6.24,-1.25,6.363968887
02/08/2019 07:30,8.09864,-0.61248,8.121767148,3.72864,1.08752,3.884,4.37,-1.7,4.689019087,8.08864,-0.62248,8.112556835,3.72864,1.08752,3.884,4.36,-1.71,4.683342823
02/08/2019 08:00,8.59792,-0.77894,8.633132447,4.11792,1.20106,4.2895,4.48,-1.98,4.898040424,8.58792,-0.78894,8.624082342,4.11792,1.20106,4.2895,4.47,-1.99,4.892954118
02/08/2019 08:30,9.33768,-4.83526,10.51532249,1.38768,0.40474,1.4455,7.95,-5.24,9.521559746,8.46768,1.17474,8.548778781,1.38768,0.40474,1.4455,7.08,0.77,7.121748381
02/08/2019 09:00,9.0288,-2.2266,9.299299812,1.5888,0.4634,1.655,7.44,-2.69,7.911365242,8.7888,-1.5066,8.916997757,1.5888,0.4634,1.655,7.2,-1.97,7.464643327
02/08/2019 09:30,8.44088,-1.36766,8.550961879,1.79088,0.52234,1.8655,6.65,-1.89,6.91336387,8.36088,-2.13766,8.629826455,1.79088,0.52234,1.8655,6.57,-2.66,7.088053329
02/08/2019 10:00,8.52152,-1.54164,8.659847401,1.57152,0.45836,1.637,6.95,-2,7.232046737,8.44152,-2.31164,8.752310518,1.57152,0.45836,1.637,6.87,-2.77,7.407415204
02/08/2019 10:30,9.12816,-1.44512,9.241843799,2.10816,0.61488,2.196,7.02,-2.06,7.316009841,9.05816,-2.21512,9.325074756,2.10816,0.61488,2.196,6.95,-2.83,7.504092217
02/08/2019 11:00,9.192,-1.5015,9.313826617,1.812,0.5285,1.8875,7.38,-2.03,7.654103475,9.132,-2.2715,9.410267597,1.812,0.5285,1.8875,7.32,-2.8,7.837244414
02/08/2019 11:30,9.07312,-1.45784,9.189494219,2.13312,0.62216,2.222,6.94,-2.08,7.244998275,8.98312,-2.22784,9.255253427,2.13312,0.62216,2.222,6.85,-2.85,7.419231766
02/08/2019 12:00,9.0852,-1.4064,9.193411771,2.9952,0.8736,3.12,6.09,-2.28,6.502807086,8.9852,-2.1764,9.245027637,2.9952,0.8736,3.12,5.99,-3.05,6.721800354
02/08/2019 12:30,8.73984,-1.51338,8.869899788,2.31984,0.67662,2.4165,6.42,-2.19,6.783251433,8.64984,-2.28338,8.946147565,2.31984,0.67662,2.4165,6.33,-2.96,6.987882369
02/08/2019 13:00,8.57992,-1.34294,8.684383401,2.38992,0.69706,2.4895,6.19,-2.04,6.517491849,8.49992,-2.11294,8.758604652,2.38992,0.69706,2.4895,6.11,-2.81,6.725191447
02/08/2019 13:30,8.51576,-1.43582,8.635956661,1.86576,0.54418,1.9435,6.65,-1.98,6.938508485,8.42576,-2.20582,8.709711445,1.86576,0.54418,1.9435,6.56,-2.75,7.11309356
02/08/2019 14:00,8.92712,-1.45334,9.044648619,1.97712,0.57666,2.0595,6.95,-2.03,7.240400541,8.85712,-2.23334,9.13435177,1.97712,0.57666,2.0595,6.88,-2.81,7.431722546
02/08/2019 14:30,8.84016,-1.44162,8.956935695,1.64016,0.47838,1.7085,7.2,-1.92,7.451603854,8.78016,-2.21162,9.0544173,1.64016,0.47838,1.7085,7.14,-2.69,7.629921363
02/08/2019 15:00,8.93216,-1.40562,9.042082163,1.83216,0.53438,1.9085,7.1,-1.94,7.360271734,8.86216,-2.18562,9.127694925,1.83216,0.53438,1.9085,7.03,-2.72,7.537857786
02/08/2019 15:30,8.6924,-1.3018,8.789340191,1.7424,0.5082,1.815,6.95,-1.81,7.181824281,8.6224,-2.0818,8.870156312,1.7424,0.5082,1.815,6.88,-2.59,7.351360418
02/08/2019 16:00,8.77248,-1.29386,8.867382875,2.11248,0.61614,2.2005,6.66,-1.91,6.92847025,8.69248,-2.07386,8.936448056,2.11248,0.61614,2.2005,6.58,-2.69,7.108621526
02/08/2019 16:30,9.04712,-1.21584,9.128452618,2.51712,0.73416,2.622,6.53,-1.95,6.814939471,8.96712,-1.98584,9.184378128,2.51712,0.73416,2.622,6.45,-2.72,7.000064285
02/08/2019 17:00,8.74392,-0.92844,8.793073285,1.51392,0.44156,1.577,7.23,-1.37,7.358654768,8.68392,-1.70844,8.850380433,1.51392,0.44156,1.577,7.17,-2.15,7.48541248
02/08/2019 17:30,9.052,-2.3215,9.344948702,1.572,0.4585,1.6375,7.48,-2.78,7.979899749,8.612,-0.0415,8.612099991,1.572,0.4585,1.6375,7.04,-0.5,7.057733347
02/08/2019 18:00,9.23376,-4.37932,10.21962658,1.61376,0.47068,1.681,7.62,-4.85,9.032546706,8.21376,2.37068,8.549033688,1.61376,0.47068,1.681,6.6,1.9,6.868041933
02/08/2019 18:30,9.09736,-4.26702,10.04835403,1.58736,0.46298,1.6535,7.51,-4.73,8.875415483,8.06736,2.49298,8.443769694,1.58736,0.46298,1.6535,6.48,2.03,6.790530171
02/08/2019 19:00,9.0712,-4.2784,10.02952521,1.4112,0.4116,1.47,7.66,-4.69,8.981742593,8.0612,2.4916,8.437476874,1.4112,0.4116,1.47,6.65,2.08,6.967704069
02/08/2019 19:30,8.97112,-4.27384,9.937137536,1.22112,0.35616,1.272,7.75,-4.63,9.027701812,7.96112,2.49616,8.34327552,1.22112,0.35616,1.272,6.74,2.14,7.07157691
02/08/2019 20:00,8.79608,-4.22406,9.757751086,1.18608,0.34594,1.2355,7.61,-4.57,8.87676743,7.78608,2.54594,8.191755139,1.18608,0.34594,1.2355,6.6,2.2,6.957010852
02/08/2019 20:30,9.66544,-4.36758,10.60643604,1.10544,0.32242,1.1515,8.56,-4.69,9.760619857,9.01544,2.34242,9.314778035,1.10544,0.32242,1.1515,7.91,2.02,8.163853257
02/08/2019 21:00,10.138,-4.4485,11.07105217,1.068,0.3115,1.1125,9.07,-4.76,10.24316846,9.728,2.2415,9.982900693,1.068,0.3115,1.1125,8.66,1.93,8.872457382
02/08/2019 21:30,9.166,-4.342,10.14241194,1.056,0.308,1.1,8.11,-4.65,9.348507902,8.326,2.378,8.658935269,1.056,0.308,1.1,7.27,2.07,7.558954954
02/08/2019 22:00,8.56848,-4.26836,9.572760657,1.06848,0.31164,1.113,7.5,-4.58,8.787855256,7.56848,2.49164,7.968071247,1.06848,0.31164,1.113,6.5,2.18,6.855829636
02/08/2019 22:30,8.32384,-4.15388,9.302743219,1.08384,0.31612,1.129,7.24,-4.47,8.50873081,7.31384,2.60612,7.764284706,1.08384,0.31612,1.129,6.23,2.29,6.637544727
02/08/2019 23:00,8.09672,-4.13304,9.090593732,1.08672,0.31696,1.132,7.01,-4.45,8.30316807,7.08672,2.64696,7.564918876,1.08672,0.31696,1.132,6,2.33,6.436528567
02/08/2019 23:30,7.90384,-4.17388,8.938230306,1.08384,0.31612,1.129,6.82,-4.49,8.165323019,6.88384,2.61612,7.364192895,1.08384,0.31612,1.129,5.8,2.3,6.239390996
03/08/2019 00:00,7.62728,-4.11996,8.668879432,1.09728,0.32004,1.143,6.53,-4.44,7.89648656,6.61728,2.67004,7.13565051,1.09728,0.32004,1.143,5.52,2.35,5.999408304
03/08/2019 00:30,7.29248,-3.87136,8.25637286,1.09248,0.31864,1.138,6.2,-4.19,7.483054189,6.36248,2.40864,6.803138864,1.09248,0.31864,1.138,5.27,2.09,5.669303308
03/08/2019 01:00,6.73056,-0.80192,6.778164471,1.09056,0.31808,1.136,5.64,-1.12,5.750130433,6.73056,-0.81192,6.779354837,1.09056,0.31808,1.136,5.64,-1.13,5.752086578
03/08/2019 01:30,6.7648,-0.8036,6.812363173,1.0848,0.3164,1.13,5.68,-1.12,5.789369568,6.7648,-0.8136,6.813550029,1.0848,0.3164,1.13,5.68,-1.13,5.791312459
03/08/2019 02:00,6.6544,-0.7208,6.693324436,1.0944,0.3192,1.14,5.56,-1.04,5.65642997,6.6444,-0.7308,6.684468565,1.0944,0.3192,1.14,5.55,-1.05,5.648451115
03/08/2019 02:30,6.59672,-0.69304,6.633024891,1.08672,0.31696,1.132,5.51,-1.01,5.601803281,6.59672,-0.71304,6.635144369,1.08672,0.31696,1.132,5.51,-1.03,5.605443783
03/08/2019 03:00,6.55056,-0.72192,6.590220391,1.09056,0.31808,1.136,5.46,-1.04,5.558165165,6.54056,-0.73192,6.581385265,1.09056,0.31808,1.136,5.45,-1.05,5.550225221
03/08/2019 03:30,6.60672,-0.77304,6.65179224,1.08672,0.31696,1.132,5.52,-1.09,5.626588665,6.59672,-0.78304,6.643031416,1.08672,0.31696,1.132,5.51,-1.1,5.618727614
03/08/2019 04:00,6.57248,-0.77136,6.61758941,1.09248,0.31864,1.138,5.48,-1.09,5.587351788,6.56248,-0.78136,6.608832514,1.09248,0.31864,1.138,5.47,-1.1,5.579507147
03/08/2019 04:30,6.43368,-0.73976,6.476070043,1.06368,0.31024,1.108,5.37,-1.05,5.471690781,6.43368,-0.74976,6.477219959,1.06368,0.31024,1.108,5.37,-1.06,5.473618547
03/08/2019 05:00,6.46944,-0.73808,6.511406607,1.06944,0.31192,1.114,5.4,-1.05,5.501136246,6.45944,-0.75808,6.503772013,1.06944,0.31192,1.114,5.39,-1.07,5.495179706
03/08/2019 05:30,6.49368,-0.73976,6.535680898,1.06368,0.31024,1.108,5.43,-1.05,5.530587672,6.49368,-0.75976,6.537974855,1.06368,0.31024,1.108,5.43,-1.07,5.534419572
03/08/2019 06:00,6.6224,-0.7343,6.662985686,1.0824,0.3157,1.1275,5.54,-1.05,5.638625719,6.6224,-0.7543,6.665219445,1.0824,0.3157,1.1275,5.54,-1.07,5.642384248
03/08/2019 06:30,6.97416,-0.84462,7.025118551,1.18416,0.34538,1.2335,5.79,-1.19,5.9110236,6.96416,-0.85462,7.016402201,1.18416,0.34538,1.2335,5.78,-1.2,5.90325334
03/08/2019 07:00,7.17832,-0.92424,7.237575395,1.28832,0.37576,1.342,5.89,-1.3,6.031757621,7.17832,-0.94424,7.240156573,1.28832,0.37576,1.342,5.89,-1.32,6.036099734
03/08/2019 07:30,7.42136,-0.98002,7.485788098,1.37136,0.39998,1.4285,6.05,-1.38,6.205392816,7.42136,-0.99002,7.487103836,1.37136,0.39998,1.4285,6.05,-1.39,6.207624344
03/08/2019 08:00,8.99272,-1.25754,9.080221355,1.48272,0.43246,1.5445,7.51,-1.69,7.697804882,9.09272,-1.27754,9.182029484,1.48272,0.43246,1.5445,7.61,-1.71,7.799756406
03/08/2019 08:30,7.98528,-1.11596,8.06288183,1.62528,0.47404,1.693,6.36,-1.59,6.555737945,8.00528,-1.13596,8.085475434,1.62528,0.47404,1.693,6.38,-1.61,6.580007599
03/08/2019 09:00,7.7172,-1.0454,7.787684958,1.8672,0.5446,1.945,5.85,-1.59,6.062227313,7.7172,-1.0654,7.790394919,1.8672,0.5446,1.945,5.85,-1.61,6.067503605
03/08/2019 09:30,7.7076,-1.0782,7.7826482,2.0976,0.6118,2.185,5.61,-1.69,5.859027223,7.7076,-1.0982,7.785444175,2.0976,0.6118,2.185,5.61,-1.71,5.864827363
03/08/2019 10:00,7.6536,-1.0677,7.727714814,2.1336,0.6223,2.2225,5.52,-1.69,5.772910878,7.6536,-1.0877,7.730503493,2.1336,0.6223,2.2225,5.52,-1.71,5.778797453
03/08/2019 10:30,7.56408,-1.00006,7.629903423,2.19408,0.63994,2.2855,5.37,-1.64,5.614846391,7.56408,-1.01006,7.631220574,2.19408,0.63994,2.2855,5.37,-1.65,5.61777536
03/08/2019 11:00,7.62496,-1.08022,7.701096691,2.60496,0.75978,2.7135,5.02,-1.84,5.346587697,7.62496,-1.09022,7.702505738,2.60496,0.75978,2.7135,5.02,-1.85,5.350037383
03/08/2019 11:30,7.5476,-1.0507,7.620382946,2.8776,0.8393,2.9975,4.67,-1.89,5.037955935,7.5476,-1.0607,7.621768184,2.8776,0.8393,2.9975,4.67,-1.9,5.041715978
03/08/2019 12:00,7.22912,-1.05484,7.305673371,3.06912,0.89516,3.197,4.16,-1.95,4.594355232,7.22912,-1.06484,7.307123935,3.06912,0.89516,3.197,4.16,-1.96,4.598608485
03/08/2019 12:30,7.1356,-0.9917,7.204183247,2.8056,0.8183,2.9225,4.33,-1.81,4.693080012,7.1356,-1.0017,7.205566615,2.8056,0.8183,2.9225,4.33,-1.82,4.696945816
03/08/2019 13:00,7.21216,-1.03062,7.285425825,2.43216,0.70938,2.5335,4.78,-1.74,5.086845781,7.21216,-1.04062,7.286847182,2.43216,0.70938,2.5335,4.78,-1.75,5.090275042
03/08/2019 13:30,7.30792,-1.02894,7.38000083,2.67792,0.78106,2.7895,4.63,-1.81,4.971217155,7.30792,-1.03894,7.3814017,2.67792,0.78106,2.7895,4.63,-1.82,4.974866832
03/08/2019 14:00,7.23632,-1.04024,7.310706286,2.29632,0.66976,2.392,4.94,-1.71,5.227590267,7.23632,-1.05024,7.312135885,2.29632,0.66976,2.392,4.94,-1.72,5.230869909
03/08/2019 14:30,7.20944,-1.11808,7.295623894,2.50944,0.73192,2.614,4.7,-1.85,5.050990002,7.21944,-1.12808,7.307043068,2.50944,0.73192,2.614,4.71,-1.86,5.0639609
03/08/2019 15:00,7.21752,-0.99614,7.285937815,2.20752,0.64386,2.2995,5.01,-1.64,5.271593687,7.21752,-1.01614,7.28869916,2.20752,0.64386,2.2995,5.01,-1.66,5.277849941
03/08/2019 15:30,7.10408,-0.99506,7.173429936,2.31408,0.67494,2.4105,4.79,-1.67,5.072770446,7.10408,-1.00506,7.174823918,2.31408,0.67494,2.4105,4.79,-1.68,5.076071315
03/08/2019 16:00,7.26288,-0.96416,7.326597464,1.80288,0.52584,1.878,5.46,-1.49,5.659655467,7.26288,-0.97416,7.327920141,1.80288,0.52584,1.878,5.46,-1.5,5.662296354
03/08/2019 16:30,7.45528,-0.86096,7.504828579,1.74528,0.50904,1.818,5.71,-1.37,5.872052452,7.45528,-0.88096,7.507149286,1.74528,0.50904,1.818,5.71,-1.39,5.876750803
03/08/2019 17:00,7.35024,-0.66868,7.38059354,2.13024,0.62132,2.219,5.22,-1.29,5.377034499,7.35024,-0.67868,7.381506256,2.13024,0.62132,2.219,5.22,-1.3,5.37944235
03/08/2019 17:30,7.48096,-0.67472,7.511325422,1.80096,0.52528,1.876,5.68,-1.2,5.805376818,7.48096,-0.69472,7.513148368,1.80096,0.52528,1.876,5.68,-1.22,5.809543872
03/08/2019 18:00,7.74568,-0.75376,7.782269129,1.73568,0.50624,1.808,6.01,-1.26,6.140659574,7.74568,-0.76376,7.783244054,1.73568,0.50624,1.808,6.01,-1.27,6.142719268
03/08/2019 18:30,7.9088,-0.7966,7.94881683,1.5888,0.4634,1.655,6.32,-1.26,6.444377394,7.9088,-0.8066,7.949825218,1.5888,0.4634,1.655,6.32,-1.27,6.446340047
03/08/2019 19:00,7.95512,-0.82184,7.997459297,1.36512,0.39816,1.422,6.59,-1.22,6.70197732,7.95512,-0.84184,7.999539287,1.36512,0.39816,1.422,6.59,-1.24,6.705646874
03/08/2019 19:30,7.9744,-0.8783,8.022622156,1.2744,0.3717,1.3275,6.7,-1.25,6.81560709,7.9744,-0.8883,8.023723092,1.2744,0.3717,1.3275,6.7,-1.26,6.817448203
03/08/2019 20:00,7.93632,-0.82274,7.978851813,1.15632,0.33726,1.2045,6.78,-1.16,6.878517282,7.94632,-0.84274,7.990883071,1.15632,0.33726,1.2045,6.79,-1.18,6.891770455
03/08/2019 20:30,8.3988,-1.0266,8.461308941,1.1088,0.3234,1.155,7.29,-1.35,7.413946318,8.4088,-1.0366,8.472452833,1.1088,0.3234,1.155,7.3,-1.36,7.425604353
03/08/2019 21:00,8.39896,-1.06822,8.466618159,1.06896,0.31178,1.1135,7.33,-1.38,7.458773358,8.41896,-1.07822,8.487723243,1.06896,0.31178,1.1135,7.35,-1.39,7.480280743
03/08/2019 21:30,8.38792,-1.01144,8.448681128,1.05792,0.30856,1.102,7.33,-1.32,7.447905746,8.40792,-1.02144,8.4697378,1.05792,0.30856,1.102,7.35,-1.33,7.469364096
03/08/2019 22:00,8.11504,-0.84228,8.158634065,1.05504,0.30772,1.099,7.06,-1.15,7.153048301,8.12504,-0.86228,8.170667158,1.05504,0.30772,1.099,7.07,-1.17,7.166156571
03/08/2019 22:30,7.50792,-0.61144,7.532776487,1.05792,0.30856,1.102,6.45,-0.92,6.515282035,7.50792,-0.62144,7.533594786,1.05792,0.30856,1.102,6.45,-0.93,6.51670162
03/08/2019 23:00,7.1356,-0.5192,7.154464061,1.0656,0.3108,1.11,6.07,-0.83,6.126483494,7.1356,-0.5292,7.155196713,1.0656,0.3108,1.11,6.07,-0.84,6.127846277
03/08/2019 23:30,7.00248,-0.58136,7.026571397,1.09248,0.31864,1.138,5.91,-0.9,5.978135161,7.02248,-0.58136,7.046503019,1.09248,0.31864,1.138,5.93,-0.9,5.997907969
04/08/2019 00:00,6.584,-0.388,6.595422655,1.104,0.322,1.15,5.48,-0.71,5.525803109,6.604,-0.398,6.615982164,1.104,0.322,1.15,5.5,-0.72,5.546927077
04/08/2019 00:30,6.50688,-0.46716,6.52362827,1.10688,0.32284,1.153,5.4,-0.79,5.457481104,6.52688,-0.47716,6.544298603,1.10688,0.32284,1.153,5.42,-0.8,5.478722479
04/08/2019 01:00,6.48672,-0.55304,6.510252653,1.08672,0.31696,1.132,5.4,-0.87,5.469634357,6.50672,-0.55304,6.530180579,1.08672,0.31696,1.132,5.42,-0.87,5.489380657
04/08/2019 01:30,6.45672,-0.53304,6.478685422,1.08672,0.31696,1.132,5.37,-0.85,5.436855709,6.47672,-0.54304,6.499445699,1.08672,0.31696,1.132,5.39,-0.86,5.458177351
04/08/2019 02:00,6.49888,-0.58116,6.524813269,1.05888,0.30884,1.103,5.44,-0.89,5.51232256,6.52888,-0.58116,6.554694577,1.05888,0.30884,1.103,5.47,-0.89,5.541931071
04/08/2019 02:30,6.57792,-0.60144,6.605358552,1.05792,0.30856,1.102,5.52,-0.91,5.594506234,6.59792,-0.60144,6.625275723,1.05792,0.30856,1.102,5.54,-0.91,5.614240821
04/08/2019 03:00,6.51696,-0.60172,6.54467987,1.05696,0.30828,1.101,5.46,-0.91,5.535313903,6.52696,-0.60172,6.55463758,1.05696,0.30828,1.101,5.47,-0.91,5.545178086
04/08/2019 03:30,6.4908,-0.6106,6.519456803,1.0608,0.3094,1.105,5.43,-0.92,5.50738595,6.5008,-0.6206,6.530355656,1.0608,0.3094,1.105,5.44,-0.93,5.518921996
04/08/2019 04:00,6.44792,-0.58144,6.474082545,1.05792,0.30856,1.102,5.39,-0.89,5.462984532,6.44792,-0.59144,6.474988309,1.05792,0.30856,1.102,5.39,-0.9,5.464622585
04/08/2019 04:30,6.52232,-0.59724,6.549607149,1.07232,0.31276,1.117,5.45,-0.91,5.525450208,6.51232,-0.61724,6.541505714,1.07232,0.31276,1.117,5.44,-0.93,5.518921996
04/08/2019 05:00,6.46576,-0.59332,6.492925458,1.08576,0.31668,1.131,5.38,-0.91,5.456418239,6.45576,-0.61332,6.48482834,1.08576,0.31668,1.131,5.37,-0.93,5.449935779
04/08/2019 05:30,6.34672,-0.52304,6.368235674,1.08672,0.31696,1.132,5.26,-0.84,5.326649979,6.33672,-0.53304,6.359099936,1.08672,0.31696,1.132,5.25,-0.85,5.31836441
04/08/2019 06:00,6.34624,-0.48318,6.364607219,1.08624,0.31682,1.1315,5.26,-0.8,5.320488699,6.33624,-0.49318,6.355404303,1.08624,0.31682,1.1315,5.25,-0.81,5.312118222
04/08/2019 06:30,6.49008,-0.60456,6.518176984,1.15008,0.33544,1.198,5.34,-0.94,5.422102913,6.48008,-0.61456,6.509156689,1.15008,0.33544,1.198,5.33,-0.95,5.414000369
04/08/2019 07:00,6.64592,-0.69244,6.681895375,1.22592,0.35756,1.277,5.42,-1.05,5.520769874,6.64592,-0.70244,6.682939069,1.22592,0.35756,1.277,5.42,-1.06,5.522680509
04/08/2019 07:30,6.748,-0.691,6.783287182,1.368,0.399,1.425,5.38,-1.09,5.489307789,6.748,-0.701,6.784313156,1.368,0.399,1.425,5.38,-1.1,5.491302214
04/08/2019 08:00,6.95152,-0.77164,6.994216082,1.57152,0.45836,1.637,5.38,-1.23,5.518813278,6.95152,-0.78164,6.995326397,1.57152,0.45836,1.637,5.38,-1.24,5.521050625
04/08/2019 08:30,7.14608,-0.85406,7.19693531,1.90608,0.55594,1.9855,5.24,-1.41,5.426389223,7.14608,-0.86406,7.198128858,1.90608,0.55594,1.9855,5.24,-1.42,5.428996224
04/08/2019 09:00,7.17528,-0.92596,7.234780232,2.10528,0.61404,2.193,5.07,-1.54,5.298726262,7.16528,-0.93596,7.226151023,2.10528,0.61404,2.193,5.06,-1.55,5.292078987
04/08/2019 09:30,7.23536,-0.90052,7.291184444,2.29536,0.66948,2.391,4.94,-1.57,5.183483385,7.23536,-0.92052,7.293681608,2.29536,0.66948,2.391,4.94,-1.59,5.189576091
04/08/2019 10:00,7.32008,-0.95956,7.382704559,2.23008,0.65044,2.323,5.09,-1.61,5.338557858,7.32008,-0.96956,7.384010956,2.23008,0.65044,2.323,5.09,-1.62,5.341582163
04/08/2019 10:30,7.50688,-0.95966,7.567971634,2.36688,0.69034,2.4655,5.14,-1.65,5.398342338,7.50688,-0.96966,7.569246188,2.36688,0.69034,2.4655,5.14,-1.66,5.401407224
04/08/2019 11:00,7.2924,-0.8768,7.344921783,2.3424,0.6832,2.44,4.95,-1.56,5.19,7.2924,-0.8968,7.347336116,2.3424,0.6832,2.44,4.95,-1.58,5.196046574
04/08/2019 11:30,7.35976,-0.91632,7.416583418,2.30976,0.67368,2.406,5.05,-1.59,5.294393261,7.34976,-0.93632,7.409161032,2.30976,0.67368,2.406,5.04,-1.61,5.290907295
04/08/2019 12:00,7.2852,-0.8439,7.333914797,2.6952,0.7861,2.8075,4.59,-1.63,4.870831551,7.2852,-0.8539,7.335072205,2.6952,0.7861,2.8075,4.59,-1.64,4.874187112
04/08/2019 12:30,7.38392,-0.83594,7.431088093,2.41392,0.70406,2.5145,4.97,-1.54,5.203124062,7.38392,-0.84594,7.432219658,2.41392,0.70406,2.5145,4.97,-1.55,5.206092585
04/08/2019 13:00,7.35328,-0.80196,7.396882222,2.15328,0.62804,2.243,5.2,-1.43,5.393041813,7.35328,-0.81196,7.397973087,2.15328,0.62804,2.243,5.2,-1.44,5.395701993
04/08/2019 13:30,7.38304,-0.71828,7.417897667,2.06304,0.60172,2.149,5.32,-1.32,5.481313711,7.38304,-0.72828,7.41887265,2.06304,0.60172,2.149,5.32,-1.33,5.483730482
04/08/2019 14:00,7.41808,-0.91806,7.474673575,2.33808,0.68194,2.4355,5.08,-1.6,5.326011641,7.41808,-0.92806,7.47590839,2.33808,0.68194,2.4355,5.08,-1.61,5.329024301
04/08/2019 14:30,7.29112,-0.85634,7.341236207,2.24112,0.65366,2.3345,5.05,-1.51,5.270920223,7.29112,-0.87634,7.34359603,2.24112,0.65366,2.3345,5.05,-1.53,5.276684565
04/08/2019 15:00,7.17392,-0.75844,7.213900429,2.23392,0.65156,2.327,4.94,-1.41,5.137285275,7.17392,-0.76844,7.214958642,2.23392,0.65156,2.327,4.94,-1.42,5.14003891
04/08/2019 15:30,6.98744,-0.79908,7.032982767,2.19744,0.64092,2.289,4.79,-1.44,5.001769687,6.98744,-0.80908,7.034125973,2.19744,0.64092,2.289,4.79,-1.45,5.00465783
04/08/2019 16:00,6.47192,-0.95694,6.542284207,1.14192,0.33306,1.1895,5.33,-1.29,5.483885484,6.47192,-0.96694,6.543754385,1.14192,0.33306,1.1895,5.33,-1.3,5.48624644
04/08/2019 16:30,7.06928,-1.05896,7.148154727,0.92928,0.27104,0.968,6.14,-1.33,6.28239604,7.06928,-1.06896,7.149643012,0.92928,0.27104,0.968,6.14,-1.34,6.284520666
04/08/2019 17:00,7.8128,-0.9646,7.872121506,1.4928,0.4354,1.555,6.32,-1.4,6.473206315,7.8128,-0.9746,7.873353098,1.4928,0.4354,1.555,6.32,-1.41,6.475376437
04/08/2019 17:30,8.10872,-0.72704,8.141248504,1.75872,0.51296,1.832,6.35,-1.24,6.469938176,8.11872,-0.74704,8.153016816,1.75872,0.51296,1.832,6.36,-1.26,6.483610105
04/08/2019 18:00,8.14888,-0.70366,8.17920428,1.59888,0.46634,1.6655,6.55,-1.17,6.653675676,8.14888,-0.72366,8.180949153,1.59888,0.46634,1.6655,6.55,-1.19,6.657221643
04/08/2019 18:30,8.14288,-0.68666,8.171780507,1.38288,0.40334,1.4405,6.76,-1.09,6.847313342,8.15288,-0.70666,8.183447968,1.38288,0.40334,1.4405,6.77,-1.11,6.860393575
04/08/2019 19:00,8.43104,-0.66928,8.457562959,1.27104,0.37072,1.324,7.16,-1.04,7.235136488,8.44104,-0.67928,8.468327911,1.27104,0.37072,1.324,7.17,-1.05,7.246475005
04/08/2019 19:30,8.55344,-0.74108,8.585483993,1.09344,0.31892,1.139,7.46,-1.06,7.534931984,8.57344,-0.76108,8.607154942,1.09344,0.31892,1.139,7.48,-1.08,7.557565746
04/08/2019 20:00,8.5296,-0.7047,8.558661008,1.1496,0.3353,1.1975,7.38,-1.04,7.452918891,8.5396,-0.7147,8.569455306,1.1496,0.3353,1.1975,7.39,-1.05,7.464221326
04/08/2019 20:30,8.33152,-0.64164,8.356190962,1.09152,0.31836,1.137,7.24,-0.96,7.303369086,8.34152,-0.65164,8.366934361,1.09152,0.31836,1.137,7.25,-0.97,7.314601835
04/08/2019 21:00,8.06504,-0.57228,8.08531846,1.05504,0.30772,1.099,7.01,-0.88,7.065019462,8.07504,-0.58228,8.096006485,1.05504,0.30772,1.099,7.02,-0.89,7.076192479
04/08/2019 21:30,7.74544,-0.48508,7.760614885,1.04544,0.30492,1.089,6.7,-0.79,6.746413862,7.74544,-0.49508,7.761246356,1.04544,0.30492,1.089,6.7,-0.8,6.747592163
04/08/2019 22:00,7.46544,-0.46508,7.479912687,1.04544,0.30492,1.089,6.42,-0.77,6.466011135,7.46544,-0.47508,7.480541117,1.04544,0.30492,1.089,6.42,-0.78,6.467209599
04/08/2019 22:30,7.3268,-0.4476,7.340459386,1.0368,0.3024,1.08,6.29,-0.75,6.334556022,7.3268,-0.4676,7.341706069,1.0368,0.3024,1.08,6.29,-0.77,6.336955105
04/08/2019 23:00,7.03696,-0.51172,7.055541326,1.05696,0.30828,1.101,5.98,-0.82,6.035958913,7.03696,-0.52172,7.056273648,1.05696,0.30828,1.101,5.98,-0.83,6.037325567
04/08/2019 23:30,6.84368,-0.57976,6.868193183,1.06368,0.31024,1.108,5.78,-0.89,5.848119356,6.83368,-0.58976,6.859081513,1.06368,0.31024,1.108,5.77,-0.9,5.839768831
05/08/2019 00:00,6.70656,-0.63892,6.736925545,1.06656,0.31108,1.111,5.64,-0.95,5.719449274,6.69656,-0.64892,6.727927838,1.06656,0.31108,1.111,5.63,-0.96,5.711260807
05/08/2019 00:30,6.58448,-0.75536,6.62766517,1.04448,0.30464,1.088,5.54,-1.06,5.640496432,6.58448,-0.76536,6.628812322,1.04448,0.30464,1.088,5.54,-1.07,5.642384248
05/08/2019 01:00,6.41624,-0.71068,6.455478433,1.02624,0.29932,1.069,5.39,-1.01,5.483812542,6.40624,-0.72068,6.446649564,1.02624,0.29932,1.069,5.38,-1.02,5.475837835
05/08/2019 01:30,6.48296,-0.74872,6.526051793,1.03296,0.30128,1.076,5.45,-1.05,5.550225221,6.47296,-0.75872,6.517274522,1.03296,0.30128,1.076,5.44,-1.06,5.542309988
05/08/2019 02:00,6.482,-0.749,6.525130267,1.032,0.301,1.075,5.45,-1.05,5.550225221,6.472,-0.759,6.516353658,1.032,0.301,1.075,5.44,-1.06,5.542309988
05/08/2019 02:30,6.5124,-0.7718,6.557974459,1.0224,0.2982,1.065,5.49,-1.07,5.593299563,6.5124,-0.7818,6.559158864,1.0224,0.2982,1.065,5.49,-1.08,5.595221175
05/08/2019 03:00,6.80856,-4.09292,7.944084806,1.01856,0.29708,1.061,5.79,-4.39,7.266099366,5.98856,2.49708,6.488317147,1.01856,0.29708,1.061,4.97,2.2,5.435154092
05/08/2019 03:30,6.93376,-4.55432,8.295713254,1.01376,0.29568,1.056,5.92,-4.85,7.653032079,6.02376,2.88568,6.679283914,1.01376,0.29568,1.056,5.01,2.59,5.639875885
05/08/2019 04:00,6.89144,-4.52208,8.242642343,1.02144,0.29792,1.064,5.87,-4.82,7.59534726,5.98144,2.88792,6.642116109,1.02144,0.29792,1.064,4.96,2.59,5.595507126
05/08/2019 04:30,6.95144,-4.50208,8.281982999,1.02144,0.29792,1.064,5.93,-4.8,7.62921359,6.05144,2.88792,6.705222442,1.02144,0.29792,1.064,5.03,2.59,5.657649689
05/08/2019 05:00,6.88296,-4.49872,8.222750148,1.03296,0.30128,1.076,5.85,-4.8,7.567198953,5.97296,2.89128,6.635943882,1.03296,0.30128,1.076,4.94,2.59,5.577786299
05/08/2019 05:30,6.68984,-4.30088,7.953082924,1.05984,0.30912,1.104,5.63,-4.61,7.276606352,5.78984,3.04912,6.543651886,1.05984,0.30912,1.104,4.73,2.74,5.466305882
05/08/2019 06:00,6.78936,-4.27102,8.021036158,1.05936,0.30898,1.1035,5.73,-4.58,7.335482261,5.88936,3.06898,6.641023976,1.05936,0.30898,1.1035,4.83,2.76,5.562957846
05/08/2019 06:30,7.17304,-1.58578,7.346237203,1.04304,0.30422,1.0865,6.13,-1.89,6.414748631,6.95304,-0.20578,6.956084434,1.04304,0.30422,1.0865,5.91,-0.51,5.931964262
05/08/2019 07:00,7.49248,-0.77136,7.532081572,1.09248,0.31864,1.138,6.4,-1.09,6.492156806,7.48248,-0.89136,7.535385166,1.09248,0.31864,1.138,6.39,-1.21,6.503552875
05/08/2019 07:30,7.95408,-1.03006,8.020499501,1.23408,0.35994,1.2855,6.72,-1.39,6.862251817,7.96408,-1.04006,8.031705613,1.23408,0.35994,1.2855,6.73,-1.4,6.874074483
05/08/2019 08:00,8.9056,-4.3392,9.906481111,1.7856,0.5208,1.86,7.12,-4.86,8.620556827,8.1756,1.3208,8.281602985,1.7856,0.5208,1.86,6.39,0.8,6.439883539
05/08/2019 08:30,8.6876,-3.1157,9.229408445,1.3176,0.3843,1.3725,7.37,-3.5,8.158854086,8.2776,-0.3357,8.284404399,1.3176,0.3843,1.3725,6.96,-0.72,6.997142274
05/08/2019 09:00,9.5888,-1.8166,9.759360686,1.3488,0.3934,1.405,8.24,-2.21,8.531219139,9.6888,-1.8366,9.861335863,1.3488,0.3934,1.405,8.34,-2.23,8.632989054
05/08/2019 09:30,10.07912,-1.65484,10.21406655,1.62912,0.47516,1.697,8.45,-2.13,8.714321546,10.21912,-1.66484,10.35384498,1.62912,0.47516,1.697,8.59,-2.14,8.852553304
05/08/2019 10:00,9.11088,-1.44016,9.224001041,2.09088,0.60984,2.178,7.02,-2.05,7.313200394,9.14088,-1.45016,9.255195903,2.09088,0.60984,2.178,7.05,-2.06,7.344800882
05/08/2019 10:30,8.93544,-1.38008,9.041388654,2.60544,0.75992,2.714,6.33,-2.14,6.681953307,8.94544,-1.39008,9.052801732,2.60544,0.75992,2.714,6.34,-2.15,6.694632178
05/08/2019 11:00,9.0052,-1.4664,9.12381258,2.5152,0.7336,2.62,6.49,-2.2,6.852743976,9.0152,-1.4764,9.135293537,2.5152,0.7336,2.62,6.5,-2.21,6.865427882
05/08/2019 11:30,9.20152,-1.61414,9.342024312,2.83152,0.82586,2.9495,6.37,-2.44,6.82132685,9.21152,-1.62414,9.353605265,2.83152,0.82586,2.9495,6.38,-2.45,6.834244655
05/08/2019 12:00,9.1912,-1.6159,9.332164285,3.7512,1.0941,3.9075,5.44,-2.71,6.077639344,9.1912,-1.6359,9.335648143,3.7512,1.0941,3.9075,5.44,-2.73,6.086583607
05/08/2019 12:30,8.796,-1.6245,8.94475356,3.996,1.1655,4.1625,4.8,-2.79,5.551945605,8.806,-1.6345,8.956406994,3.996,1.1655,4.1625,4.81,-2.8,5.565617666
05/08/2019 13:00,8.8192,-1.5794,8.959508524,3.7392,1.0906,3.895,5.08,-2.67,5.738928471,8.8192,-1.5894,8.961276751,3.7392,1.0906,3.895,5.08,-2.68,5.743587729
05/08/2019 13:30,8.79928,-1.32146,8.897953981,4.34928,1.26854,4.5305,4.45,-2.59,5.148844531,8.79928,-1.33146,8.899444603,4.34928,1.26854,4.5305,4.45,-2.6,5.153882032
05/08/2019 14:00,9.1648,-1.6811,9.317706598,3.4248,0.9989,3.5675,5.74,-2.68,6.334824386,9.1748,-1.6911,9.329350152,3.4248,0.9989,3.5675,5.75,-2.69,6.348117831
05/08/2019 14:30,9.10576,-1.72832,9.268330767,2.88576,0.84168,3.006,6.22,-2.57,6.730029718,9.10576,-1.73832,9.270200731,2.88576,0.84168,3.006,6.22,-2.58,6.733854765
05/08/2019 15:00,8.6672,-1.6229,8.817831947,3.2472,0.9471,3.3825,5.42,-2.57,5.998441464,8.6672,-1.6329,8.819677899,3.2472,0.9471,3.3825,5.42,-2.58,6.002732711
05/08/2019 15:30,8.70848,-1.49336,8.835595509,3.10848,0.90664,3.238,5.6,-2.4,6.092618485,8.70848,-1.50336,8.837291169,3.10848,0.90664,3.238,5.6,-2.41,6.096564606
05/08/2019 16:00,8.734,-1.558,8.871872407,2.064,0.602,2.15,6.67,-2.16,7.011027029,8.744,-1.578,8.885247324,2.064,0.602,2.15,6.68,-2.18,7.02672043
05/08/2019 16:30,8.82744,-1.60908,8.972894483,1.47744,0.43092,1.539,7.35,-2.04,7.627850287,8.84744,-1.62908,8.996171197,1.47744,0.43092,1.539,7.37,-2.06,7.652483257
05/08/2019 17:00,8.98248,-1.45886,9.100176891,1.75248,0.51114,1.8255,7.23,-1.97,7.493583922,9.00248,-1.46886,9.121523768,1.75248,0.51114,1.8255,7.25,-1.98,7.515510628
05/08/2019 17:30,8.67328,-1.15946,8.750436186,1.85328,0.54054,1.9305,6.82,-1.7,7.028684087,8.68328,-1.16946,8.761677251,1.85328,0.54054,1.9305,6.83,-1.71,7.040809613
05/08/2019 18:00,8.83432,-1.07374,8.899332978,1.56432,0.45626,1.6295,7.27,-1.53,7.429252991,8.85432,-1.09374,8.921616997,1.56432,0.45626,1.6295,7.29,-1.55,7.452959144
05/08/2019 18:30,9.004,-1.023,9.061928327,1.464,0.427,1.525,7.54,-1.45,7.678157331,9.034,-1.043,9.094009292,1.464,0.427,1.525,7.57,-1.47,7.711407135
05/08/2019 19:00,8.86816,-1.04262,8.929239511,1.32816,0.38738,1.3835,7.54,-1.43,7.674405514,8.89816,-1.06262,8.961384528,1.32816,0.38738,1.3835,7.57,-1.45,7.707619607
05/08/2019 19:30,8.7664,-1.0723,8.831738008,1.2264,0.3577,1.2775,7.54,-1.43,7.674405514,8.7964,-1.0823,8.862732437,1.2264,0.3577,1.2775,7.57,-1.44,7.70574461
05/08/2019 20:00,8.72144,-1.14708,8.796550926,1.14144,0.33292,1.189,7.58,-1.48,7.723134079,8.74144,-1.16708,8.819004989,1.14144,0.33292,1.189,7.6,-1.5,7.746612163
05/08/2019 20:30,8.37544,-0.98758,8.433463669,1.10544,0.32242,1.1515,7.27,-1.31,7.387083322,8.39544,-0.99758,8.454500497,1.10544,0.32242,1.1515,7.29,-1.32,7.408542367
05/08/2019 21:00,8.10136,-0.85752,8.146617359,1.07136,0.31248,1.116,7.03,-1.17,7.126696289,8.11136,-0.87752,8.158688767,1.07136,0.31248,1.116,7.04,-1.19,7.139866946
05/08/2019 21:30,8.31072,-0.88604,8.357818723,1.11072,0.32396,1.157,7.2,-1.21,7.30096569,8.32072,-0.89604,8.368827218,1.11072,0.32396,1.157,7.21,-1.22,7.312489316
05/08/2019 22:00,8.21704,-0.90128,8.266320342,1.12704,0.32872,1.174,7.09,-1.23,7.195901611,8.22704,-0.92128,8.278462659,1.12704,0.32872,1.174,7.1,-1.25,7.209195517
05/08/2019 22:30,8.03856,-0.77042,8.075394346,1.67856,0.48958,1.7485,6.36,-1.26,6.483610105,8.04856,-0.78042,8.086307776,1.67856,0.48958,1.7485,6.37,-1.27,6.49536758
05/08/2019 23:00,7.71256,-0.93842,7.769441026,1.10256,0.32158,1.1485,6.61,-1.26,6.729019245,7.71256,-0.94842,7.770655201,1.10256,0.32158,1.1485,6.61,-1.27,6.7308989
05/08/2019 23:30,7.96752,-4.06114,8.942831378,1.84752,0.53886,1.9245,6.12,-4.6,7.65600418,7.01752,2.29886,7.384466416,1.84752,0.53886,1.9245,5.17,1.76,5.461364298
06/08/2019 00:00,8.1084,-2.1038,8.376880386,1.1184,0.3262,1.165,6.99,-2.43,7.40033783,7.8284,0.0762,7.828770849,1.1184,0.3262,1.165,6.71,-0.25,6.714655613
06/08/2019 00:30,7.66776,-0.86232,7.716096111,1.15776,0.33768,1.206,6.51,-1.2,6.619675219,7.70776,-0.87232,7.756965025,1.15776,0.33768,1.206,6.55,-1.21,6.660825775
06/08/2019 01:00,6.57552,-0.76464,6.619829122,1.11552,0.32536,1.162,5.46,-1.09,5.567737422,6.57552,-0.77464,6.620991648,1.11552,0.32536,1.162,5.46,-1.1,5.569703762
06/08/2019 01:30,6.58224,-0.77268,6.627436744,1.12224,0.32732,1.169,5.46,-1.1,5.569703762,6.58224,-0.78268,6.628610065,1.12224,0.32732,1.169,5.46,-1.11,5.571687357
06/08/2019 02:00,6.66152,-0.84164,6.714477388,1.09152,0.31836,1.137,5.57,-1.16,5.689507887,6.66152,-0.85164,6.715738187,1.09152,0.31836,1.137,5.57,-1.17,5.691555148
06/08/2019 02:30,6.72936,-0.83352,6.780784733,1.11936,0.32648,1.166,5.61,-1.16,5.728673494,6.71936,-0.84352,6.772098995,1.11936,0.32648,1.166,5.6,-1.17,5.720917759
06/08/2019 03:00,6.74496,-0.87772,6.801829004,1.10496,0.32228,1.151,5.64,-1.2,5.766246613,6.74496,-0.88772,6.803126649,1.10496,0.32228,1.151,5.64,-1.21,5.768335982
06/08/2019 03:30,6.73224,-0.85268,6.786023769,1.12224,0.32732,1.169,5.61,-1.18,5.732756754,6.73224,-0.86268,6.787287544,1.12224,0.32732,1.169,5.61,-1.19,5.73482345
06/08/2019 04:00,6.61744,-0.79408,6.664913743,1.11744,0.32592,1.164,5.5,-1.12,5.61287805,6.61744,-0.80408,6.66611257,1.11744,0.32592,1.164,5.5,-1.13,5.614882011
06/08/2019 04:30,6.5976,-0.7582,6.64102349,1.1376,0.3318,1.185,5.46,-1.09,5.567737422,6.5976,-0.7682,6.642172611,1.1376,0.3318,1.185,5.46,-1.1,5.569703762
06/08/2019 05:00,6.35296,-0.58372,6.379720198,1.15296,0.33628,1.201,5.2,-0.92,5.280757521,6.35296,-0.60372,6.381581199,1.15296,0.33628,1.201,5.2,-0.94,5.284278569
06/08/2019 05:30,6.442,-0.634,6.473122894,1.152,0.336,1.2,5.29,-0.97,5.378196724,6.442,-0.644,6.474109977,1.152,0.336,1.2,5.29,-0.98,5.380009294
06/08/2019 06:00,6.82688,-0.69966,6.862639044,1.16688,0.34034,1.2155,5.66,-1.04,5.754754556,6.82688,-0.70966,6.863665773,1.16688,0.34034,1.2155,5.66,-1.05,5.756570159
06/08/2019 06:30,7.44792,-0.90644,7.502875835,1.17792,0.34356,1.227,6.27,-1.25,6.393387209,7.45792,-0.91644,7.514015771,1.17792,0.34356,1.227,6.28,-1.26,6.405154175
06/08/2019 07:00,8.1428,-1.1646,8.225660156,1.2528,0.3654,1.305,6.89,-1.53,7.057832528,8.1528,-1.1746,8.236979604,1.2528,0.3654,1.305,6.9,-1.54,7.069766616
06/08/2019 07:30,8.53528,-1.32346,8.637276831,1.32528,0.38654,1.3805,7.21,-1.71,7.410006748,8.54528,-1.33346,8.648695037,1.32528,0.38654,1.3805,7.22,-1.72,7.422048235
06/08/2019 08:00,8.63656,-1.47392,8.761427327,1.42656,0.41608,1.486,7.21,-1.89,7.453603156,8.64656,-1.49392,8.774667903,1.42656,0.41608,1.486,7.22,-1.91,7.468366622
06/08/2019 08:30,9.0288,-2.6241,9.402400239,2.2488,0.6559,2.3425,6.78,-3.28,7.531719591,8.8188,-0.8941,8.864008588,2.2488,0.6559,2.3425,6.57,-1.55,6.750362953
06/08/2019 09:00,9.7364,-4.7698,10.84197754,2.1264,0.6202,2.215,7.61,-5.39,9.325459774,9.1164,0.6202,9.137472134,2.1264,0.6202,2.215,6.99,0,6.99
06/08/2019 09:30,8.64832,-2.10174,8.900042126,2.18832,0.63826,2.2795,6.46,-2.74,7.017064913,8.65832,-2.12174,8.914498631,2.18832,0.63826,2.2795,6.47,-2.76,7.034095535
06/08/2019 10:00,8.73144,-1.84208,8.92363733,2.94144,0.85792,3.064,5.79,-2.7,6.388591394,8.74144,-1.86208,8.937567633,2.94144,0.85792,3.064,5.8,-2.72,6.406122072
06/08/2019 10:30,9.6004,-2.0378,9.814291059,2.2704,0.6622,2.365,7.33,-2.7,7.811459531,9.6704,-2.0578,9.88691949,2.2704,0.6622,2.365,7.4,-2.72,7.884059868
06/08/2019 11:00,9.12208,-1.97606,9.333657196,2.24208,0.65394,2.3355,6.88,-2.63,7.365548181,9.14208,-1.99606,9.357450628,2.24208,0.65394,2.3355,6.9,-2.65,7.391380115
06/08/2019 11:30,8.80488,-1.71816,8.970952324,2.23488,0.65184,2.328,6.57,-2.37,6.984396896,8.74488,-2.23816,9.026753924,2.23488,0.65184,2.328,6.51,-2.89,7.122654
06/08/2019 12:00,8.87024,-1.64868,9.02215625,1.65024,0.48132,1.719,7.22,-2.13,7.527635751,8.80024,-2.42868,9.129222891,1.65024,0.48132,1.719,7.15,-2.91,7.719494802
06/08/2019 12:30,9.11656,-1.77642,9.288021008,1.72656,0.50358,1.7985,7.39,-2.28,7.733724846,9.10656,-2.09642,9.344753172,1.72656,0.50358,1.7985,7.38,-2.6,7.824602226
06/08/2019 13:00,8.38848,-1.58836,8.537533848,1.78848,0.52164,1.863,6.6,-2.11,6.929076418,8.39848,-1.59836,8.549223415,1.78848,0.52164,1.863,6.61,-2.12,6.94164966
06/08/2019 13:30,8.57376,-1.30432,8.672405157,3.17376,0.92568,3.306,5.4,-2.23,5.842336861,8.57376,-1.32432,8.675435666,3.17376,0.92568,3.306,5.4,-2.25,5.85
06/08/2019 14:00,9.53024,-1.81618,9.701751607,2.55024,0.74382,2.6565,6.98,-2.56,7.434648613,9.58024,-1.82618,9.75273971,2.55024,0.74382,2.6565,7.03,-2.57,7.48503841
06/08/2019 14:30,8.014,-1.583,8.16884845,2.664,0.777,2.775,5.35,-2.36,5.847401132,8.014,-1.593,8.170792189,2.664,0.777,2.775,5.35,-2.37,5.851444266
06/08/2019 15:00,8.53232,-1.58474,8.678242071,2.69232,0.78526,2.8045,5.84,-2.37,6.302578837,8.53232,-1.59474,8.680073747,2.69232,0.78526,2.8045,5.84,-2.38,6.30634601
06/08/2019 15:30,8.25952,-1.42264,8.381144027,2.69952,0.78736,2.812,5.56,-2.21,5.983117916,8.25952,-1.43264,8.382847249,2.69952,0.78736,2.812,5.56,-2.22,5.986818855
06/08/2019 16:00,8.16248,-1.54136,8.306736447,2.29248,0.66864,2.388,5.87,-2.21,6.272240429,8.16248,-1.55136,8.308597812,2.29248,0.66864,2.388,5.87,-2.22,6.275770869
06/08/2019 16:30,8.45064,-1.42898,8.570606761,2.30064,0.67102,2.3965,6.15,-2.1,6.498653707,8.45064,-1.44898,8.573964045,2.30064,0.67102,2.3965,6.15,-2.12,6.505144118
06/08/2019 17:00,8.83064,-1.34898,8.933081767,2.30064,0.67102,2.3965,6.53,-2.02,6.835298092,8.84064,-1.35898,8.944481106,2.30064,0.67102,2.3965,6.54,-2.03,6.847809869
06/08/2019 17:30,9.22688,-3.90716,10.02004061,2.30688,0.67284,2.403,6.92,-4.58,8.298361284,8.48688,1.89284,8.695399669,2.30688,0.67284,2.403,6.18,1.22,6.299269799
06/08/2019 18:00,9.18176,-4.67532,10.30355928,1.90176,0.55468,1.981,7.28,-5.23,8.963888665,8.23176,2.84468,8.709424608,1.90176,0.55468,1.981,6.33,2.29,6.731493148
06/08/2019 18:30,9.44384,-4.61388,10.51066138,1.80384,0.52612,1.879,7.64,-5.14,9.208105125,8.50384,2.90612,8.986702855,1.80384,0.52612,1.879,6.7,2.38,7.110161742
06/08/2019 19:00,9.40096,-4.58972,10.4615285,1.44096,0.42028,1.501,7.96,-5.01,9.405408019,8.49096,2.93028,8.982368429,1.44096,0.42028,1.501,7.05,2.51,7.483488491
06/08/2019 19:30,9.1672,-4.6654,10.28608346,1.3872,0.4046,1.445,7.78,-5.07,9.286188669,8.2372,2.8546,8.717809645,1.3872,0.4046,1.445,6.85,2.45,7.274957045
06/08/2019 20:00,8.89952,-3.75264,9.658351992,1.25952,0.36736,1.312,7.64,-4.12,8.680092165,8.18952,1.98736,8.427208174,1.25952,0.36736,1.312,6.93,1.62,7.11683216
06/08/2019 20:30,8.65312,-0.82784,8.692629338,1.17312,0.34216,1.222,7.48,-1.17,7.570951063,8.68312,-0.83784,8.723448217,1.17312,0.34216,1.222,7.51,-1.18,7.602137857
06/08/2019 21:00,8.59144,-0.76208,8.625172879,1.26144,0.36792,1.314,7.33,-1.13,7.416589513,8.61144,-0.77208,8.645982096,1.26144,0.36792,1.314,7.35,-1.14,7.437882763
06/08/2019 21:30,8.49256,-0.75092,8.525693884,1.16256,0.33908,1.211,7.33,-1.09,7.410600515,8.51256,-0.76092,8.546500863,1.16256,0.33908,1.211,7.35,-1.1,7.431857103
06/08/2019 22:00,8.31296,-0.46372,8.325883749,1.15296,0.33628,1.201,7.16,-0.8,7.204554115,8.25296,-1.16372,8.33460215,1.15296,0.33628,1.201,7.1,-1.5,7.256721023
06/08/2019 22:30,7.91888,-0.29616,7.924416143,1.17888,0.34384,1.228,6.74,-0.64,6.77031757,7.85888,-1.04616,7.928205699,1.17888,0.34384,1.228,6.68,-1.39,6.823085812
06/08/2019 23:00,7.64968,-0.63176,7.67572308,1.15968,0.33824,1.208,6.49,-0.97,6.562088082,7.62968,-0.87176,7.679321741,1.15968,0.33824,1.208,6.47,-1.21,6.582172894
06/08/2019 23:30,7.28336,-0.75652,7.322544326,1.14336,0.33348,1.191,6.14,-1.09,6.236000321,7.29336,-0.76652,7.333529369,1.14336,0.33348,1.191,6.15,-1.1,6.247599539
07/08/2019 00:00,6.82856,-0.72792,6.867248299,1.13856,0.33208,1.186,5.69,-1.06,5.787892535,6.81856,-0.73792,6.858373451,1.13856,0.33208,1.186,5.68,-1.07,5.779904844
07/08/2019 00:30,6.60192,-0.63944,6.632814727,1.20192,0.35056,1.252,5.4,-0.99,5.49,6.60192,-0.64944,6.633786249,1.20192,0.35056,1.252,5.4,-1,5.491812087
07/08/2019 01:00,6.5696,-0.6672,6.603393067,1.2096,0.3528,1.26,5.36,-1.02,5.456189146,6.5696,-0.6872,6.605443816,1.2096,0.3528,1.26,5.36,-1.04,5.45996337
07/08/2019 01:30,6.59464,-0.67448,6.629042163,1.18464,0.34552,1.234,5.41,-1.02,5.505315613,6.59464,-0.69448,6.631106936,1.18464,0.34552,1.234,5.41,-1.04,5.509056181
07/08/2019 02:00,6.72576,-0.70832,6.76295533,1.20576,0.35168,1.256,5.52,-1.06,5.620854028,6.72576,-0.71832,6.764009994,1.20576,0.35168,1.256,5.52,-1.07,5.622748438
07/08/2019 02:30,6.65888,-0.50866,6.678279558,1.95888,0.57134,2.0405,4.7,-1.08,4.822488984,6.65888,-0.51866,6.679048664,1.95888,0.57134,2.0405,4.7,-1.09,4.824738335
07/08/2019 03:00,6.67216,-0.49312,6.690357718,2.01216,0.58688,2.096,4.66,-1.08,4.783513353,6.67216,-0.50312,6.691102211,2.01216,0.58688,2.096,4.66,-1.09,4.785781023
07/08/2019 03:30,6.68616,-0.73112,6.72601457,1.19616,0.34888,1.246,5.49,-1.08,5.595221175,6.68616,-0.74112,6.727108918,1.19616,0.34888,1.246,5.49,-1.09,5.597159994
07/08/2019 04:00,6.69288,-0.71916,6.731406525,1.20288,0.35084,1.253,5.49,-1.07,5.593299563,6.69288,-0.73916,6.733572618,1.20288,0.35084,1.253,5.49,-1.09,5.597159994
07/08/2019 04:30,6.73192,-0.76944,6.775749759,1.20192,0.35056,1.252,5.53,-1.12,5.642277909,6.73192,-0.77944,6.776892621,1.20192,0.35056,1.252,5.53,-1.13,5.644271432
07/08/2019 05:00,6.67144,-0.78708,6.717708434,1.14144,0.33292,1.189,5.53,-1.12,5.642277909,6.67144,-0.79708,6.718887423,1.14144,0.33292,1.189,5.53,-1.13,5.644271432
07/08/2019 05:30,6.61544,-0.73008,6.655603894,1.16544,0.33992,1.214,5.45,-1.07,5.554043572,6.61544,-0.74008,6.656708256,1.16544,0.33992,1.214,5.45,-1.08,5.555978762
07/08/2019 06:00,6.76608,-0.68406,6.800571788,1.18608,0.34594,1.2355,5.58,-1.03,5.674266472,6.76608,-0.69406,6.801584951,1.18608,0.34594,1.2355,5.58,-1.04,5.676090204
07/08/2019 06:30,7.37248,-0.87636,7.424383355,1.21248,0.35364,1.263,6.16,-1.23,6.281600115,7.37248,-0.88636,7.425570375,1.21248,0.35364,1.263,6.16,-1.24,6.283565867
07/08/2019 07:00,7.78664,-0.98598,7.848816411,1.31664,0.38402,1.3715,6.47,-1.37,6.61345598,7.78664,-0.99598,7.850078895,1.31664,0.38402,1.3715,6.47,-1.38,6.615534748
07/08/2019 07:30,8.29544,-1.14258,8.373757451,1.46544,0.42742,1.5265,6.83,-1.57,7.008123857,8.30544,-1.16258,8.38641317,1.46544,0.42742,1.5265,6.84,-1.59,7.022371394
07/08/2019 08:00,8.58608,-1.22906,8.673601227,2.26608,0.66094,2.3605,6.32,-1.89,6.59655213,8.58608,-1.23906,8.675023888,2.26608,0.66094,2.3605,6.32,-1.9,6.599424217
