Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/08/2019 08:30,9.67104,-4.51678,10.67381451,1.93104,0.56322,2.0115,7.74,-5.08,9.258185567,9.10104,0.82322,9.138195678,1.93104,0.56322,2.0115,7.17,0.26,7.174712538
07/08/2019 09:00,9.29744,-4.02908,10.13291055,2.19744,0.64092,2.289,7.1,-4.67,8.498170391,8.79744,0.00092,8.797440048,2.19744,0.64092,2.289,6.6,-0.64,6.630957699
07/08/2019 09:30,8.60536,-1.83552,8.798940527,2.65536,0.77448,2.766,5.95,-2.61,6.497276352,8.60536,-1.84552,8.80103203,2.65536,0.77448,2.766,5.95,-2.62,6.50129987
07/08/2019 10:00,8.69856,-1.91042,8.905877309,2.39856,0.69958,2.4985,6.3,-2.61,6.819244826,8.70856,-1.92042,8.917792902,2.39856,0.69958,2.4985,6.31,-2.62,6.832312932
07/08/2019 10:30,8.8024,-1.9218,9.00974811,2.4624,0.7182,2.565,6.34,-2.64,6.86769248,8.8024,-1.9418,9.014035334,2.4624,0.7182,2.565,6.34,-2.66,6.875405443
07/08/2019 11:00,8.69368,-1.78476,8.874989589,2.86368,0.83524,2.983,5.83,-2.62,6.391658627,8.67368,-1.89476,8.878222806,2.86368,0.83524,2.983,5.81,-2.73,6.41942365
07/08/2019 11:30,8.28464,-1.68698,8.454653242,2.68464,0.78302,2.7965,5.6,-2.47,6.120531023,8.28464,-1.70698,8.4586666,2.68464,0.78302,2.7965,5.6,-2.49,6.128629537
07/08/2019 12:00,8.19224,-1.56518,8.340418733,2.86224,0.83482,2.9815,5.33,-2.4,5.845417008,8.20224,-1.57518,8.35212147,2.86224,0.83482,2.9815,5.34,-2.41,5.858643188
07/08/2019 12:30,7.97784,-1.55188,8.127377351,2.90784,0.84812,3.029,5.07,-2.4,5.609358252,7.97784,-1.56188,8.129292724,2.90784,0.84812,3.029,5.07,-2.41,5.613644093
07/08/2019 13:00,7.83328,-1.45196,7.966709697,1.91328,0.55804,1.993,5.92,-2.01,6.251919705,7.83328,-1.47196,7.970379025,1.91328,0.55804,1.993,5.92,-2.03,6.258378384
07/08/2019 13:30,8.21888,-1.59366,8.371961577,3.27888,0.95634,3.4155,4.94,-2.55,5.559325499,8.21888,-1.60366,8.3738709,3.27888,0.95634,3.4155,4.94,-2.56,5.563919482
07/08/2019 14:00,8.61152,-1.80414,8.798477019,2.83152,0.82586,2.9495,5.78,-2.63,6.350220469,8.61152,-1.81414,8.800532975,2.83152,0.82586,2.9495,5.78,-2.64,6.354368576
07/08/2019 14:30,8.39248,-1.87386,8.599132041,2.83248,0.82614,2.9505,5.56,-2.7,6.180906082,8.39248,-1.88386,8.601316704,2.83248,0.82614,2.9505,5.56,-2.71,6.185280915
07/08/2019 15:00,7.99256,-1.70592,8.172587008,2.48256,0.72408,2.586,5.51,-2.43,6.022042843,8.00256,-1.72592,8.186560108,2.48256,0.72408,2.586,5.52,-2.45,6.039279758
07/08/2019 15:30,7.65872,-1.24204,7.758779247,2.35872,0.68796,2.457,5.3,-1.93,5.640469839,7.66872,-1.26204,7.771873095,2.35872,0.68796,2.457,5.31,-1.95,5.656730504
07/08/2019 16:00,7.96816,-1.33012,8.078415253,2.22816,0.64988,2.321,5.74,-1.98,6.071902503,7.97816,-1.35012,8.091591994,2.22816,0.64988,2.321,5.75,-2,6.087897831
07/08/2019 16:30,7.9548,-1.1436,8.036582856,2.5248,0.7364,2.63,5.43,-1.88,5.74624225,7.9548,-1.1536,8.038011943,2.5248,0.7364,2.63,5.43,-1.89,5.749521719
07/08/2019 17:00,8.49048,-0.95236,8.543725195,2.70048,0.78764,2.813,5.79,-1.74,6.045800195,8.49048,-0.97236,8.545977685,2.70048,0.78764,2.813,5.79,-1.76,6.051586569
07/08/2019 17:30,9.59032,-0.97824,9.640082531,1.72032,0.50176,1.792,7.87,-1.48,8.007952298,9.71032,-0.99824,9.761495664,1.72032,0.50176,1.792,7.99,-1.5,8.129581785
07/08/2019 18:00,8.65104,-0.63928,8.674628061,1.75104,0.51072,1.824,6.9,-1.15,6.99517691,8.68104,-0.65928,8.706038456,1.75104,0.51072,1.824,6.93,-1.17,7.028072282
07/08/2019 18:30,8.6796,-0.5172,8.694995802,2.4096,0.7028,2.51,6.27,-1.22,6.38758953,8.6796,-0.5272,8.695596357,2.4096,0.7028,2.51,6.27,-1.23,6.389507023
07/08/2019 19:00,8.9532,-0.6224,8.97480763,2.3232,0.6776,2.42,6.63,-1.3,6.756248959,8.9832,-0.6324,9.005432361,2.3232,0.6776,2.42,6.66,-1.31,6.787613719
07/08/2019 19:30,8.78968,-0.73926,8.820713115,2.05968,0.60074,2.1455,6.73,-1.34,6.862106091,8.80968,-0.74926,8.841484731,2.05968,0.60074,2.1455,6.75,-1.35,6.883676343
07/08/2019 20:00,8.4724,-0.8343,8.51337878,1.3224,0.3857,1.3775,7.15,-1.22,7.253337163,8.4824,-0.8443,8.524315354,1.3224,0.3857,1.3775,7.16,-1.23,7.264881279
07/08/2019 20:30,8.36176,-0.80532,8.400450619,1.18176,0.34468,1.231,7.18,-1.15,7.27151291,8.38176,-0.81532,8.421321001,1.18176,0.34468,1.231,7.2,-1.16,7.292845809
07/08/2019 21:00,8.29168,-0.86576,8.33675582,1.11168,0.32424,1.158,7.18,-1.19,7.277946139,8.31168,-0.87576,8.357689872,1.11168,0.32424,1.158,7.2,-1.2,7.299315036
07/08/2019 21:30,8.44576,-0.87332,8.49079206,1.08576,0.31668,1.131,7.36,-1.19,7.455581802,8.46576,-0.88332,8.511718193,1.08576,0.31668,1.131,7.38,-1.2,7.476924501
07/08/2019 22:00,8.26336,-1.15152,8.343207824,1.50336,0.43848,1.566,6.76,-1.59,6.944472622,8.15336,-0.27152,8.157879774,1.50336,0.43848,1.566,6.65,-0.71,6.687794853
07/08/2019 22:30,8.0076,-1.2582,8.105845113,2.5776,0.7518,2.685,5.43,-2.01,5.79007772,7.7376,0.6718,7.76670902,2.5776,0.7518,2.685,5.16,-0.08,5.160620118
07/08/2019 23:00,7.99592,-4.04744,8.961947735,1.10592,0.32256,1.152,6.89,-4.37,8.15898278,7.04592,2.19256,7.379180713,1.10592,0.32256,1.152,5.94,1.87,6.227399136
07/08/2019 23:30,7.75272,-4.08504,8.76311698,1.90272,0.55496,1.982,5.85,-4.64,7.466732887,6.75272,2.67496,7.263238837,1.90272,0.55496,1.982,4.85,2.12,5.293099281
08/08/2019 00:00,7.64128,-3.02296,8.217508576,1.12128,0.32704,1.168,6.52,-3.35,7.330272846,7.01128,1.47704,7.165172322,1.12128,0.32704,1.168,5.89,1.15,6.001216543
08/08/2019 00:30,6.58224,-0.63268,6.612576457,1.12224,0.32732,1.169,5.46,-0.96,5.543753241,6.58224,-0.64268,6.613540731,1.12224,0.32732,1.169,5.46,-0.97,5.545493666
08/08/2019 01:00,6.66248,-0.80136,6.710500548,1.09248,0.31864,1.138,5.57,-1.12,5.681487481,6.66248,-0.81136,6.711702079,1.09248,0.31864,1.138,5.57,-1.13,5.683467252
08/08/2019 01:30,6.69032,-0.79324,6.737181265,1.12032,0.32676,1.167,5.57,-1.12,5.681487481,6.69032,-0.80324,6.738365989,1.12032,0.32676,1.167,5.57,-1.13,5.683467252
08/08/2019 02:00,6.682,-0.734,6.722193095,1.152,0.336,1.2,5.53,-1.07,5.632566023,6.682,-0.744,6.723292348,1.152,0.336,1.2,5.53,-1.08,5.634474243
08/08/2019 02:30,6.7336,-0.8052,6.781571794,1.1136,0.3248,1.16,5.62,-1.13,5.732477649,6.7336,-0.8152,6.782766397,1.1136,0.3248,1.16,5.62,-1.14,5.734457254
08/08/2019 03:00,6.68304,-0.81828,6.732949265,1.10304,0.32172,1.149,5.58,-1.14,5.695261188,6.67304,-0.81828,6.723023501,1.10304,0.32172,1.149,5.57,-1.14,5.685463921
08/08/2019 03:30,6.71208,-0.81856,6.761808811,1.10208,0.32144,1.148,5.61,-1.14,5.724657195,6.71208,-0.81856,6.761808811,1.10208,0.32144,1.148,5.61,-1.14,5.724657195
08/08/2019 04:00,6.70728,-0.81996,6.757213879,1.09728,0.32004,1.143,5.61,-1.14,5.724657195,6.70728,-0.81996,6.757213879,1.09728,0.32004,1.143,5.61,-1.14,5.724657195
08/08/2019 04:30,6.76208,-0.85856,6.816366422,1.10208,0.32144,1.148,5.66,-1.18,5.781695253,6.76208,-0.86856,6.817633196,1.10208,0.32144,1.148,5.66,-1.19,5.783744462
08/08/2019 05:00,6.62728,-0.79996,6.675385847,1.09728,0.32004,1.143,5.53,-1.12,5.642277909,6.62728,-0.80996,6.676591601,1.09728,0.32004,1.143,5.53,-1.13,5.644271432
08/08/2019 05:30,6.71632,-0.80024,6.763825722,1.09632,0.31976,1.142,5.62,-1.12,5.730514811,6.71632,-0.81024,6.765016127,1.09632,0.31976,1.142,5.62,-1.13,5.732477649
08/08/2019 06:00,6.80584,-0.80038,6.852741513,1.09584,0.31962,1.1415,5.71,-1.12,5.818805719,6.80584,-0.81038,6.85391668,1.09584,0.31962,1.1415,5.71,-1.13,5.820738785
08/08/2019 06:30,8.36168,-1.06826,8.429642451,1.17168,0.34174,1.2205,7.19,-1.41,7.326950252,8.43168,-1.08826,8.501619696,1.17168,0.34174,1.2205,7.26,-1.43,7.399493226
08/08/2019 07:00,8.67008,-1.12456,8.742706812,1.63008,0.47544,1.698,7.04,-1.6,7.219529071,8.74008,-1.14456,8.814704533,1.63008,0.47544,1.698,7.11,-1.62,7.292221884
08/08/2019 07:30,8.30248,-0.94136,8.355676681,3.01248,0.87864,3.138,5.29,-1.82,5.594327484,8.30248,-0.95136,8.3568092,3.01248,0.87864,3.138,5.29,-1.83,5.597588767
08/08/2019 08:00,8.77312,-2.68034,9.17343213,1.71312,0.49966,1.7845,7.06,-3.18,7.743125984,8.44312,-0.42034,8.45357682,1.71312,0.49966,1.7845,6.73,-0.92,6.792591553
08/08/2019 08:30,8.89584,-1.51288,9.023567764,1.87584,0.54712,1.954,7.02,-2.06,7.316009841,8.82584,-2.28288,9.116303681,1.87584,0.54712,1.954,6.95,-2.83,7.504092217
08/08/2019 09:00,8.77952,-1.53014,8.911862872,2.15952,0.62986,2.2495,6.62,-2.16,6.963476143,8.68952,-2.30014,8.988793125,2.15952,0.62986,2.2495,6.53,-2.93,7.157220131
08/08/2019 09:30,8.59176,-1.58532,8.736794572,2.38176,0.69468,2.481,6.21,-2.28,6.615323121,8.49176,-2.35532,8.812350436,2.38176,0.69468,2.481,6.11,-3.05,6.828953068
08/08/2019 10:00,8.56344,-1.59358,8.710453596,2.35344,0.68642,2.4515,6.21,-2.28,6.615323121,8.46344,-2.36358,8.78728212,2.35344,0.68642,2.4515,6.11,-3.05,6.828953068
08/08/2019 10:30,8.36064,-1.62398,8.516901564,2.66064,0.77602,2.7715,5.7,-2.4,6.184658438,8.26064,-2.39398,8.600541463,2.66064,0.77602,2.7715,5.6,-3.17,6.434974747
08/08/2019 11:00,8.26632,-1.67274,8.433866578,2.83632,0.82726,2.9545,5.43,-2.5,5.977867513,8.15632,-2.44274,8.514254791,2.83632,0.82726,2.9545,5.32,-3.27,6.244621686
08/08/2019 11:30,8.29624,-1.61068,8.451147153,3.18624,0.92932,3.319,5.11,-2.54,5.70646125,8.18624,-2.38068,8.525383428,3.18624,0.92932,3.319,5,-3.31,5.996340551
08/08/2019 12:00,8.27008,-1.65456,8.433966564,2.59008,0.75544,2.698,5.68,-2.41,6.170129658,8.16008,-2.42456,8.512660971,2.59008,0.75544,2.698,5.57,-3.18,6.413836605
08/08/2019 12:30,8.39632,-1.65274,8.557437645,2.59632,0.75726,2.7045,5.8,-2.41,6.280772246,8.29632,-2.42274,8.642834873,2.59632,0.75726,2.7045,5.7,-3.18,6.527051402
08/08/2019 13:00,8.04968,-1.58676,8.204581367,2.71968,0.79324,2.833,5.33,-2.38,5.837233934,7.93968,-2.35676,8.28207922,2.71968,0.79324,2.833,5.22,-3.15,6.09679424
08/08/2019 13:30,8.29336,-1.66402,8.458651349,3.00336,0.87598,3.1285,5.29,-2.54,5.86819393,8.17336,-2.43402,8.528086951,3.00336,0.87598,3.1285,5.17,-3.31,6.13881096
08/08/2019 14:00,8.246,-1.827,8.445972117,2.856,0.833,2.975,5.39,-2.66,6.010632246,8.126,-2.597,8.530901769,2.856,0.833,2.975,5.27,-3.43,6.287909032
08/08/2019 14:30,8.11272,-1.79254,8.308394878,2.56272,0.74746,2.6695,5.55,-2.54,6.103613684,8.00272,-2.56254,8.402983913,2.56272,0.74746,2.6695,5.44,-3.31,6.367864634
08/08/2019 15:00,8.20928,-1.78896,8.401943585,2.84928,0.83104,2.968,5.36,-2.62,5.966070734,8.09928,-2.55896,8.493916223,2.84928,0.83104,2.968,5.25,-3.39,6.249367968
08/08/2019 15:30,8.2868,-1.6926,8.457892704,1.8768,0.5474,1.955,6.41,-2.24,6.790117819,8.1868,-2.4626,8.549157444,1.8768,0.5474,1.955,6.31,-3.01,6.99115155
08/08/2019 16:00,8.44376,-1.65682,8.604773992,2.03376,0.59318,2.1185,6.41,-2.25,6.79342329,8.34376,-2.43682,8.692319751,2.03376,0.59318,2.1185,6.31,-3.03,6.999785711
08/08/2019 16:30,8.53432,-1.61624,8.686014598,1.86432,0.54376,1.942,6.67,-2.16,7.011027029,8.44432,-2.39624,8.777727861,1.86432,0.54376,1.942,6.58,-2.94,7.206941099
08/08/2019 17:00,8.83008,-1.44706,8.947865413,2.41008,0.70294,2.5105,6.42,-2.15,6.770443117,8.75008,-2.22706,9.029047361,2.41008,0.70294,2.5105,6.34,-2.93,6.984303831
08/08/2019 17:30,10.08368,-1.25726,10.16175699,2.68368,0.78274,2.7955,7.4,-2.04,7.676040646,10.11368,-1.78726,10.27038565,2.68368,0.78274,2.7955,7.43,-2.57,7.861920885
08/08/2019 18:00,9.2076,-4.5807,10.28409988,2.3976,0.6993,2.4975,6.81,-5.28,8.617105082,8.1676,2.1693,8.450772287,2.3976,0.6993,2.4975,5.77,1.47,5.954309364
08/08/2019 18:30,9.31016,-4.78912,10.46970628,1.34016,0.39088,1.396,7.97,-5.18,9.505435287,8.31016,1.95088,8.536081771,1.34016,0.39088,1.396,6.97,1.56,7.142443559
08/08/2019 19:00,9.27616,-4.63862,10.37130367,1.37616,0.40138,1.4335,7.9,-5.04,9.370784386,8.26616,2.10138,8.529079613,1.37616,0.40138,1.4335,6.89,1.7,7.096625959
08/08/2019 19:30,9.57096,-4.68972,10.65817756,1.20096,0.35028,1.251,8.37,-5.04,9.770286587,8.75096,2.03028,8.983392333,1.20096,0.35028,1.251,7.55,1.68,7.734655778
08/08/2019 20:00,9.48312,-4.66534,10.56858374,1.11312,0.32466,1.1595,8.37,-4.99,9.744588242,8.66312,2.05466,8.903441798,1.11312,0.32466,1.1595,7.55,1.73,7.745669758
08/08/2019 20:30,9.80848,-4.70836,10.88002453,1.06848,0.31164,1.113,8.74,-5.02,10.07908726,9.17848,2.02164,9.398485165,1.06848,0.31164,1.113,8.11,1.71,8.288317079
08/08/2019 21:00,9.46208,-4.64856,10.54229899,1.10208,0.32144,1.148,8.36,-4.97,9.725764751,8.62208,2.09144,8.872112759,1.10208,0.32144,1.148,7.52,1.77,7.725496748
08/08/2019 21:30,10.32128,-4.88296,11.4180611,1.12128,0.32704,1.168,9.2,-5.21,10.57280001,9.89128,1.80704,10.05498949,1.12128,0.32704,1.168,8.77,1.48,8.894003598
08/08/2019 22:00,9.97952,-4.67764,11.02139444,1.13952,0.33236,1.187,8.84,-5.01,10.16098913,9.38952,2.05236,9.611205304,1.13952,0.33236,1.187,8.25,1.72,8.427389869
08/08/2019 22:30,9.23872,-4.51204,10.2816561,1.15872,0.33796,1.207,8.08,-4.85,9.42384741,8.30872,2.23796,8.604841254,1.15872,0.33796,1.207,7.15,1.9,7.398141659
08/08/2019 23:00,8.2372,-4.3854,9.331837815,1.1472,0.3346,1.195,7.09,-4.72,8.517423319,7.2172,2.3446,7.588486344,1.1472,0.3346,1.195,6.07,2.01,6.39413794
08/08/2019 23:30,7.91392,-4.39344,9.051654258,1.15392,0.33656,1.202,6.76,-4.73,8.250484834,6.88392,2.36656,7.279351674,1.15392,0.33656,1.202,5.73,2.03,6.078963727
09/08/2019 00:00,7.95048,-4.32736,9.051860405,1.14048,0.33264,1.188,6.81,-4.66,8.251769507,6.92048,2.47264,7.348944958,1.14048,0.33264,1.188,5.78,2.14,6.163440598
09/08/2019 00:30,7.79744,-4.63408,9.070543975,1.11744,0.32592,1.164,6.68,-4.96,8.320096153,6.79744,2.55592,7.262087689,1.11744,0.32592,1.164,5.68,2.23,6.102073418
09/08/2019 01:00,7.20224,-2.86268,7.750303078,1.12224,0.32732,1.169,6.08,-3.19,6.866039615,6.73224,0.94732,6.798563863,1.12224,0.32732,1.169,5.61,0.62,5.64415627
09/08/2019 01:30,6.7764,-0.7998,6.823435865,1.1664,0.3402,1.215,5.61,-1.14,5.724657195,6.7764,-0.8098,6.824615227,1.1664,0.3402,1.215,5.61,-1.15,5.726656965
09/08/2019 02:00,6.63776,-0.72232,6.676945709,1.15776,0.33768,1.206,5.48,-1.06,5.581576838,6.63776,-0.74232,6.679138927,1.15776,0.33768,1.206,5.48,-1.08,5.585409564
09/08/2019 02:30,6.682,-0.794,6.729008842,1.152,0.336,1.2,5.53,-1.13,5.644271432,6.682,-0.804,6.730196134,1.152,0.336,1.2,5.53,-1.14,5.646281962
09/08/2019 03:00,6.65896,-0.84072,6.711822286,1.12896,0.32928,1.176,5.53,-1.17,5.652415413,6.65896,-0.84072,6.711822286,1.12896,0.32928,1.176,5.53,-1.17,5.652415413
09/08/2019 03:30,6.66424,-0.76168,6.707626346,1.19424,0.34832,1.244,5.47,-1.11,5.581487257,6.66424,-0.78168,6.709926855,1.19424,0.34832,1.244,5.47,-1.13,5.585499082
09/08/2019 04:00,6.59744,-0.64908,6.629292526,1.23744,0.36092,1.289,5.36,-1.01,5.454328556,6.59744,-0.65908,6.630279104,1.23744,0.36092,1.289,5.36,-1.02,5.456189146
09/08/2019 04:30,6.60656,-0.59892,6.633652101,1.30656,0.38108,1.361,5.3,-0.98,5.389842298,6.60656,-0.60892,6.634562427,1.30656,0.38108,1.361,5.3,-0.99,5.3916695
09/08/2019 05:00,6.53544,-0.62508,6.565264732,1.28544,0.37492,1.339,5.25,-1,5.344389582,6.53544,-0.63508,6.566224379,1.28544,0.37492,1.339,5.25,-1.01,5.346269728
09/08/2019 05:30,6.428,-0.596,6.455571237,1.248,0.364,1.3,5.18,-0.96,5.268206526,6.428,-0.616,6.457448412,1.248,0.364,1.3,5.18,-0.98,5.271887707
09/08/2019 06:00,6.56696,-0.55672,6.590515974,1.17696,0.34328,1.226,5.39,-0.9,5.464622585,6.56696,-0.56672,6.591368234,1.17696,0.34328,1.226,5.39,-0.91,5.466278441
09/08/2019 06:30,7.12912,-0.81484,7.175535952,1.14912,0.33516,1.197,5.98,-1.15,6.089573056,7.11912,-0.82484,7.16674477,1.14912,0.33516,1.197,5.97,-1.16,6.081652736
09/08/2019 07:00,8.01488,-4.12316,9.013254118,1.15488,0.33684,1.203,6.86,-4.46,8.182371294,7.21488,2.27684,7.565612586,1.15488,0.33684,1.203,6.06,1.94,6.362955288
09/08/2019 07:30,8.61528,-4.85846,9.890787787,1.20528,0.35154,1.2555,7.41,-5.21,9.058266942,7.68528,2.61154,8.116875621,1.20528,0.35154,1.2555,6.48,2.26,6.862798263
09/08/2019 08:00,8.876,-2.2795,9.16403275,1.716,0.5005,1.7875,7.16,-2.78,7.680755171,8.626,-0.1995,8.628306685,1.716,0.5005,1.7875,6.91,-0.7,6.945365361
09/08/2019 08:30,9.08488,-1.09066,9.150113871,3.01488,0.87934,3.1405,6.07,-1.97,6.381676896,9.09488,-1.10066,9.161238707,3.01488,0.87934,3.1405,6.08,-1.98,6.394278693
09/08/2019 09:00,9.1276,-1.4657,9.244531262,1.3176,0.3843,1.3725,7.81,-1.85,8.02611986,9.1676,-1.4857,9.287205944,1.3176,0.3843,1.3725,7.85,-1.87,8.069659225
09/08/2019 09:30,9.43344,-1.07608,9.494616285,2.89344,0.84392,3.014,6.54,-1.92,6.816010563,9.43344,-1.08608,9.495754841,2.89344,0.84392,3.014,6.54,-1.93,6.818834211
09/08/2019 10:00,9.26664,-1.49098,9.385821128,2.15664,0.62902,2.2465,7.11,-2.12,7.419332854,9.27664,-1.51098,9.398888777,2.15664,0.62902,2.2465,7.12,-2.14,7.434648613
09/08/2019 10:30,9.4756,-1.2142,9.553076834,4.0656,1.1858,4.235,5.41,-2.4,5.91845419,9.4756,-1.2242,9.554352987,4.0656,1.1858,4.235,5.41,-2.41,5.922516357
09/08/2019 11:00,9.30096,-1.55722,9.430418392,3.54096,1.03278,3.6885,5.76,-2.59,6.315512647,9.30096,-1.56722,9.432074822,3.54096,1.03278,3.6885,5.76,-2.6,6.319620242
09/08/2019 11:30,8.89072,-1.54604,9.024142164,3.51072,1.02396,3.657,5.38,-2.57,5.962323373,8.90072,-1.55604,9.035711206,3.51072,1.02396,3.657,5.39,-2.58,5.975658959
09/08/2019 12:00,8.94872,-1.61954,9.094091458,3.97872,1.16046,4.1445,4.97,-2.78,5.694672949,8.94872,-1.62954,9.095877651,3.97872,1.16046,4.1445,4.97,-2.79,5.699561387
09/08/2019 12:30,8.7844,-1.4158,8.897762247,4.5744,1.3342,4.765,4.21,-2.75,5.028578328,8.7844,-1.4258,8.899358909,4.5744,1.3342,4.765,4.21,-2.76,5.034054032
09/08/2019 13:00,8.16136,-1.24752,8.256155473,3.95136,1.15248,4.116,4.21,-2.4,4.84603962,8.16136,-1.25752,8.257672408,3.95136,1.15248,4.116,4.21,-2.41,4.850999897
09/08/2019 13:30,8.7916,-1.1737,8.869599892,4.5816,1.3363,4.7725,4.21,-2.51,4.901448765,8.8116,-1.1837,8.890750264,4.5816,1.3363,4.7725,4.23,-2.52,4.923748572
09/08/2019 14:00,8.45416,-1.48212,8.583093906,3.52416,1.02788,3.671,4.93,-2.51,5.532178594,8.46416,-1.49212,8.594674316,3.52416,1.02788,3.671,4.94,-2.52,5.545628909
09/08/2019 14:30,10.54984,-1.71588,10.68846894,3.09984,0.90412,3.229,7.45,-2.62,7.897271681,10.61984,-1.73588,10.76077511,3.09984,0.90412,3.229,7.52,-2.64,7.969943538
09/08/2019 15:00,8.49384,-1.30888,8.594095927,4.56384,1.33112,4.754,3.93,-2.64,4.734395421,8.49384,-1.30888,8.594095927,4.56384,1.33112,4.754,3.93,-2.64,4.734395421
09/08/2019 15:30,9.99416,-1.73462,10.14357632,2.62416,0.76538,2.7335,7.37,-2.5,7.7824739,10.04416,-1.75462,10.19626605,2.62416,0.76538,2.7335,7.42,-2.52,7.836249103
09/08/2019 16:00,10.17512,-1.61934,10.30317083,3.46512,1.01066,3.6095,6.71,-2.63,7.207010476,10.23512,-1.63934,10.36557365,3.46512,1.01066,3.6095,6.77,-2.65,7.270171937
09/08/2019 16:30,8.7504,-1.6428,8.903274229,2.6304,0.7672,2.74,6.12,-2.41,6.577423508,8.7604,-1.6628,8.916810641,2.6304,0.7672,2.74,6.13,-2.43,6.594073096
09/08/2019 17:00,9.70824,-1.26468,9.790267586,2.17824,0.63532,2.269,7.53,-1.9,7.766009271,9.81824,-1.50468,9.932869606,2.17824,0.63532,2.269,7.64,-2.14,7.934053189
09/08/2019 17:30,8.9804,-0.7303,9.01004563,1.8504,0.5397,1.9275,7.13,-1.27,7.242223415,9.0304,-0.7403,9.060693585,1.8504,0.5397,1.9275,7.18,-1.28,7.293202314
09/08/2019 18:00,8.198,-0.481,8.212098696,2.088,0.609,2.175,6.11,-1.09,6.206464372,8.138,-0.921,8.189950244,2.088,0.609,2.175,6.05,-1.53,6.240464726
09/08/2019 18:30,8.08256,-0.66342,8.109741195,1.70256,0.49658,1.7735,6.38,-1.16,6.484597135,8.05256,-0.87342,8.099789198,1.70256,0.49658,1.7735,6.35,-1.37,6.496106526
09/08/2019 19:00,8.22208,-0.57356,8.242061065,1.46208,0.42644,1.523,6.76,-1,6.833564224,8.22208,-0.58356,8.242762996,1.46208,0.42644,1.523,6.76,-1.01,6.835034748
09/08/2019 19:30,8.26568,-0.58126,8.286092508,1.43568,0.41874,1.4955,6.83,-1,6.902818265,8.26568,-0.59126,8.286800001,1.43568,0.41874,1.4955,6.83,-1.01,6.904274039
09/08/2019 20:00,8.21888,-0.60366,8.241018981,1.35888,0.39634,1.4155,6.86,-1,6.932503155,8.21888,-0.61366,8.241757522,1.35888,0.39634,1.4155,6.86,-1.01,6.933952697
09/08/2019 20:30,8.15792,-0.69144,8.187169719,1.29792,0.37856,1.352,6.86,-1.07,6.942946061,8.15792,-0.70144,8.188020322,1.29792,0.37856,1.352,6.86,-1.08,6.944494222
09/08/2019 21:00,8.11184,-0.70488,8.142407752,1.25184,0.36512,1.304,6.86,-1.07,6.942946061,8.09184,-0.71488,8.123356942,1.25184,0.36512,1.304,6.84,-1.08,6.924738262
09/08/2019 21:30,8.2156,-0.5892,8.236700796,1.3056,0.3808,1.36,6.91,-0.97,6.977750354,8.2256,-0.5992,8.24739571,1.3056,0.3808,1.36,6.92,-0.98,6.989048576
09/08/2019 22:00,7.91408,-0.51256,7.930660754,1.29408,0.37744,1.348,6.62,-0.89,6.679558369,7.91408,-0.52256,7.931313334,1.29408,0.37744,1.348,6.62,-0.9,6.680898143
09/08/2019 22:30,7.58032,-0.48824,7.596027225,1.24032,0.36176,1.292,6.34,-0.85,6.396725725,7.58032,-0.49824,7.596676536,1.24032,0.36176,1.292,6.34,-0.86,6.398062207
09/08/2019 23:00,7.89424,-0.46668,7.908022218,1.31424,0.38332,1.369,6.58,-0.85,6.634674069,7.89424,-0.47668,7.908618653,1.31424,0.38332,1.369,6.58,-0.86,6.635962628
09/08/2019 23:30,7.72576,-0.60332,7.749281425,1.32576,0.38668,1.381,6.4,-0.99,6.476117664,7.72576,-0.62332,7.750864171,1.32576,0.38668,1.381,6.4,-1.01,6.479205198
10/08/2019 00:00,7.64928,-2.02396,7.912515314,1.28928,0.37604,1.343,6.36,-2.4,6.797764338,7.21928,0.74604,7.257725498,1.28928,0.37604,1.343,5.93,0.37,5.941531789
10/08/2019 00:30,7.72424,-4.10668,8.748068598,1.31424,0.38332,1.369,6.41,-4.49,7.826122923,6.74424,2.84332,7.319101161,1.31424,0.38332,1.369,5.43,2.46,5.961249869
10/08/2019 01:00,7.25296,-2.60872,7.70784333,1.27296,0.37128,1.326,5.98,-2.98,6.681377104,6.76296,1.35128,6.896635818,1.27296,0.37128,1.326,5.49,0.98,5.576782226
10/08/2019 01:30,7.01552,-0.60964,7.041958662,1.23552,0.36036,1.287,5.78,-0.97,5.860827587,7.01552,-0.61964,7.042831433,1.23552,0.36036,1.287,5.78,-0.98,5.862490938
10/08/2019 02:00,6.98768,-0.58776,7.012355781,1.20768,0.35224,1.258,5.78,-0.94,5.855937158,6.98768,-0.60776,7.01406045,1.20768,0.35224,1.258,5.78,-0.96,5.85918083
10/08/2019 02:30,6.9848,-0.5886,7.009556405,1.2048,0.3514,1.255,5.78,-0.94,5.855937158,6.9848,-0.6086,7.011264151,1.2048,0.3514,1.255,5.78,-0.96,5.85918083
10/08/2019 03:00,6.83824,-0.56468,6.861515124,1.21824,0.35532,1.269,5.62,-0.92,5.69480465,6.82824,-0.57468,6.852380506,1.21824,0.35532,1.269,5.61,-0.93,5.68656311
10/08/2019 03:30,6.9372,-0.5704,6.960610605,1.2672,0.3696,1.32,5.67,-0.94,5.747390712,6.9372,-0.5804,6.961437208,1.2672,0.3696,1.32,5.67,-0.95,5.749034702
10/08/2019 04:00,6.91992,-0.57544,6.943804721,1.24992,0.36456,1.302,5.67,-0.94,5.747390712,6.91992,-0.58544,6.944640581,1.24992,0.36456,1.302,5.67,-0.95,5.749034702
10/08/2019 04:30,6.94392,-0.56844,6.967147838,1.27392,0.37156,1.327,5.67,-0.94,5.747390712,6.94392,-0.57844,6.967970852,1.27392,0.37156,1.327,5.67,-0.95,5.749034702
10/08/2019 05:00,6.83776,-0.50732,6.856554193,1.27776,0.37268,1.331,5.56,-0.88,5.629209536,6.82776,-0.51732,6.847329888,1.27776,0.37268,1.331,5.55,-0.89,5.6209074
10/08/2019 05:30,6.80968,-0.40676,6.821817602,1.27968,0.37324,1.333,5.53,-0.78,5.584738132,6.80968,-0.41676,6.822421168,1.27968,0.37324,1.333,5.53,-0.79,5.586143571
10/08/2019 06:00,6.97104,-0.46928,6.986817759,1.27104,0.37072,1.324,5.7,-0.84,5.761562288,6.96104,-0.47928,6.977520133,1.27104,0.37072,1.324,5.69,-0.85,5.753138274
10/08/2019 06:30,7.39408,-0.54506,7.41414253,1.35408,0.39494,1.4105,6.04,-0.94,6.112708074,7.39408,-0.55506,7.414884399,1.35408,0.39494,1.4105,6.04,-0.95,6.114253838
10/08/2019 07:00,7.77432,-0.67624,7.803675544,1.38432,0.40376,1.442,6.39,-1.08,6.48062497,7.76432,-0.68624,7.79458725,1.38432,0.40376,1.442,6.38,-1.09,6.472441579
10/08/2019 07:30,7.9772,-0.7429,8.011717684,1.5672,0.4571,1.6325,6.41,-1.2,6.521357221,7.9872,-0.7529,8.022606948,1.5672,0.4571,1.6325,6.42,-1.21,6.533031456
10/08/2019 08:00,8.33808,-0.91056,8.387651495,1.67808,0.48944,1.748,6.66,-1.4,6.805556553,8.33808,-0.92056,8.388742981,1.67808,0.48944,1.748,6.66,-1.41,6.80762073
10/08/2019 08:30,8.58672,-0.91804,8.635656188,1.92672,0.56196,2.007,6.66,-1.48,6.822462898,8.58672,-0.93804,8.637805242,1.92672,0.56196,2.007,6.66,-1.5,6.826829425
10/08/2019 09:00,8.73376,-0.83432,8.773520023,1.97376,0.57568,2.056,6.76,-1.41,6.905483328,8.74376,-0.85432,8.785397066,1.97376,0.57568,2.056,6.77,-1.43,6.919378585
10/08/2019 09:30,9.17824,-2.77218,9.58775633,1.87824,0.54782,1.9565,7.3,-3.32,8.019501231,8.74824,0.76782,8.781870567,1.87824,0.54782,1.9565,6.87,0.22,6.873521659
10/08/2019 10:00,9.31176,-4.78282,10.46824921,2.08176,0.60718,2.1685,7.23,-5.39,9.018037481,8.40176,2.55718,8.782297003,2.08176,0.60718,2.1685,6.32,1.95,6.613992743
10/08/2019 10:30,9.52544,-4.80258,10.66765119,1.94544,0.56742,2.0265,7.58,-5.37,9.289418712,8.62544,2.53742,8.99092406,1.94544,0.56742,2.0265,6.68,1.97,6.964431061
10/08/2019 11:00,9.4024,-4.7368,10.52817173,1.8624,0.5432,1.94,7.54,-5.28,9.204890005,8.5024,2.5932,8.889065868,1.8624,0.5432,1.94,6.64,2.05,6.949251758
10/08/2019 11:30,9.3324,-1.4618,9.446192302,1.7424,0.5082,1.815,7.59,-1.97,7.841492205,9.2924,-0.9318,9.339001499,1.7424,0.5082,1.815,7.55,-1.44,7.68609784
10/08/2019 12:00,8.89248,-1.01136,8.949807238,1.81248,0.52864,1.888,7.08,-1.54,7.245550359,8.90248,-1.02136,8.960877546,1.81248,0.52864,1.888,7.09,-1.55,7.257451343
10/08/2019 12:30,8.53216,-0.88562,8.577999595,2.07216,0.60438,2.1585,6.46,-1.49,6.629607832,8.53216,-0.89562,8.579037793,2.07216,0.60438,2.1585,6.46,-1.5,6.631862483
10/08/2019 13:00,8.5576,-0.9482,8.609971022,2.0976,0.6118,2.185,6.46,-1.56,6.645690333,8.5576,-0.9582,8.611078039,2.0976,0.6118,2.185,6.46,-1.57,6.648044825
10/08/2019 13:30,8.12904,-0.80278,8.168582928,2.21904,0.64722,2.3115,5.91,-1.45,6.085277315,8.12904,-0.82278,8.1705727,2.21904,0.64722,2.3115,5.91,-1.47,6.090073891
10/08/2019 14:00,7.98856,-0.78292,8.026833411,2.21856,0.64708,2.311,5.77,-1.43,5.944560539,7.98856,-0.80292,8.028808841,2.21856,0.64708,2.311,5.77,-1.45,5.949403331
10/08/2019 14:30,8.06936,-0.70102,8.099753073,2.25936,0.65898,2.3535,5.81,-1.36,5.967051198,8.06936,-0.72102,8.101508542,2.25936,0.65898,2.3535,5.81,-1.38,5.971641315
10/08/2019 15:00,7.93448,-0.65036,7.961089184,2.36448,0.68964,2.463,5.57,-1.34,5.728917873,7.94448,-0.67036,7.972712525,2.36448,0.68964,2.463,5.58,-1.36,5.743343974
10/08/2019 15:30,7.60688,-0.65716,7.63521333,2.54688,0.74284,2.653,5.06,-1.4,5.250104761,7.60688,-0.67716,7.636960717,2.54688,0.74284,2.653,5.06,-1.42,5.255473337
10/08/2019 16:00,7.61,-0.6825,7.640543583,2.22,0.6475,2.3125,5.39,-1.33,5.551666416,7.62,-0.7025,7.652313784,2.22,0.6475,2.3125,5.4,-1.35,5.566192595
10/08/2019 16:30,8.0788,-0.6741,8.106874876,2.2488,0.6559,2.3425,5.83,-1.33,5.979782605,8.0888,-0.6941,8.118525744,2.2488,0.6559,2.3425,5.84,-1.35,5.994005339
10/08/2019 17:00,8.77776,-0.67232,8.803470043,2.11776,0.61768,2.206,6.66,-1.29,6.783782131,8.78776,-0.69232,8.814989098,2.11776,0.61768,2.206,6.67,-1.31,6.797425983
10/08/2019 17:30,9.09736,-0.66452,9.121597766,1.76736,0.51548,1.841,7.33,-1.18,7.424372027,9.10736,-0.68452,9.13304844,1.76736,0.51548,1.841,7.34,-1.2,7.437445798
10/08/2019 18:00,9.12208,-0.54356,9.138260283,1.94208,0.56644,2.023,7.18,-1.11,7.265294213,9.13208,-0.55356,9.148842211,1.94208,0.56644,2.023,7.19,-1.12,7.276709421
10/08/2019 18:30,9.11632,-0.47774,9.12882938,1.75632,0.51226,1.8295,7.36,-0.99,7.426284401,9.13632,-0.49774,9.149868209,1.75632,0.51226,1.8295,7.38,-1.01,7.448791848
10/08/2019 19:00,9.07384,-0.45888,9.085435774,1.68384,0.49112,1.754,7.39,-0.95,7.450812036,9.08384,-0.47888,9.09645399,1.68384,0.49112,1.754,7.4,-0.97,7.463303558
10/08/2019 19:30,9.01984,-0.50088,9.033736458,1.53984,0.44912,1.604,7.48,-0.95,7.540086206,9.03984,-0.52088,9.054834245,1.53984,0.44912,1.604,7.5,-0.97,7.562466529
10/08/2019 20:00,8.81616,-0.46112,8.828210963,1.43616,0.41888,1.496,7.38,-0.88,7.432280942,8.82616,-0.47112,8.838724704,1.43616,0.41888,1.496,7.39,-0.89,7.443399761
10/08/2019 20:30,8.81896,-0.64072,8.842204341,1.36896,0.39928,1.426,7.45,-1.04,7.522240358,8.83896,-0.66072,8.863620299,1.36896,0.39928,1.426,7.47,-1.06,7.544832669
10/08/2019 21:00,8.82496,-0.49772,8.838984342,1.34496,0.39228,1.401,7.48,-0.89,7.532761778,8.81496,-0.79772,8.850981697,1.34496,0.39228,1.401,7.47,-1.19,7.564191959
10/08/2019 21:30,8.776,-0.552,8.793342937,1.296,0.378,1.35,7.48,-0.93,7.537592454,8.796,-0.582,8.815233406,1.296,0.378,1.35,7.5,-0.96,7.561190382
10/08/2019 22:00,8.81968,-0.55676,8.837235823,1.27968,0.37324,1.333,7.54,-0.93,7.597137619,8.83968,-0.58676,8.859132565,1.27968,0.37324,1.333,7.56,-0.96,7.620708628
10/08/2019 22:30,8.29144,-0.57208,8.311152315,1.26144,0.36792,1.314,7.03,-0.94,7.092566531,8.30144,-0.59208,8.322527549,1.26144,0.36792,1.314,7.04,-0.96,7.10515306
10/08/2019 23:00,8.06464,-0.38948,8.074039448,1.30464,0.38052,1.359,6.76,-0.77,6.803712222,7.99464,-0.98948,8.055640223,1.30464,0.38052,1.359,6.69,-1.37,6.828835918
10/08/2019 23:30,7.66352,-0.31564,7.670017432,1.28352,0.37436,1.337,6.38,-0.69,6.417203441,7.58352,-1.03564,7.653909184,1.28352,0.37436,1.337,6.3,-1.41,6.455857805
11/08/2019 00:00,7.528,-3.066,8.12841559,1.248,0.364,1.3,6.28,-3.43,7.155648119,6.888,1.874,7.138376566,1.248,0.364,1.3,5.64,1.51,5.83863854
11/08/2019 00:30,7.08368,-0.48976,7.100590623,1.30368,0.38024,1.358,5.78,-0.87,5.845109067,7.08368,-0.50976,7.101998141,1.30368,0.38024,1.358,5.78,-0.89,5.848119356
11/08/2019 01:00,6.99384,-0.51388,7.012693534,1.32384,0.38612,1.379,5.67,-0.9,5.740984236,6.99384,-0.52388,7.01343341,1.32384,0.38612,1.379,5.67,-0.91,5.742560405
11/08/2019 01:30,6.97176,-0.52032,6.991149433,1.30176,0.37968,1.356,5.67,-0.9,5.740984236,6.97176,-0.53032,6.9919008,1.30176,0.37968,1.356,5.67,-0.91,5.742560405
11/08/2019 02:00,7.014,-0.508,7.032372288,1.344,0.392,1.4,5.67,-0.9,5.740984236,7.014,-0.518,7.033101734,1.344,0.392,1.4,5.67,-0.91,5.742560405
11/08/2019 02:30,7.11832,-0.37424,7.128150896,2.00832,0.58576,2.092,5.11,-0.96,5.199394195,7.11832,-0.39424,7.129228906,2.00832,0.58576,2.092,5.11,-0.98,5.203124062
11/08/2019 03:00,6.9556,-0.4992,6.973490661,1.3056,0.3808,1.36,5.65,-0.88,5.718120321,6.9556,-0.5092,6.974213647,1.3056,0.3808,1.36,5.65,-0.89,5.719667823
11/08/2019 03:30,7.01192,-0.49444,7.029330907,1.32192,0.38556,1.377,5.69,-0.88,5.757647089,7.00192,-0.50444,7.020067193,1.32192,0.38556,1.377,5.68,-0.89,5.749304306
11/08/2019 04:00,6.87152,-0.44164,6.885697713,1.33152,0.38836,1.387,5.54,-0.83,5.601830058,6.87152,-0.45164,6.886346332,1.33152,0.38836,1.387,5.54,-0.84,5.603320444
11/08/2019 04:30,6.83184,-0.36988,6.841845438,1.37184,0.40012,1.429,5.46,-0.77,5.514027566,6.83184,-0.37988,6.842393339,1.37184,0.40012,1.429,5.46,-0.78,5.515432893
11/08/2019 05:00,6.63728,-0.34996,6.646499665,1.33728,0.39004,1.393,5.3,-0.74,5.351411029,6.63728,-0.35996,6.647033699,1.33728,0.39004,1.393,5.3,-0.75,5.352803004
11/08/2019 05:30,6.75416,-0.34212,6.76281919,1.36416,0.39788,1.421,5.39,-0.74,5.440560633,6.75416,-0.35212,6.763332448,1.36416,0.39788,1.421,5.39,-0.75,5.441929805
11/08/2019 06:00,6.71456,-0.29492,6.721033685,1.35456,0.39508,1.411,5.36,-0.69,5.404229825,6.71456,-0.30492,6.721479911,1.35456,0.39508,1.411,5.36,-0.7,5.405515702
11/08/2019 06:30,6.90904,-0.31778,6.916344255,1.37904,0.40222,1.4365,5.53,-0.72,5.576674636,6.90904,-0.33778,6.917292032,1.37904,0.40222,1.4365,5.53,-0.74,5.57929207
11/08/2019 07:00,8.5616,-0.5337,8.578218361,1.4616,0.4263,1.5225,7.1,-0.96,7.164607456,8.5916,-0.5437,8.608786224,1.4616,0.4263,1.5225,7.13,-0.97,7.195679259
11/08/2019 07:30,7.37968,-0.49926,7.396549023,1.57968,0.46074,1.6455,5.8,-0.96,5.878911464,7.37968,-0.50926,7.397230742,1.57968,0.46074,1.6455,5.8,-0.97,5.880552695
11/08/2019 08:00,7.45184,-0.50738,7.469093241,1.79184,0.52262,1.8665,5.66,-1.03,5.752955762,7.45184,-0.52738,7.470478502,1.79184,0.52262,1.8665,5.66,-1.05,5.756570159
11/08/2019 08:30,7.5904,-0.5203,7.608211633,2.0904,0.6097,2.1775,5.5,-1.13,5.614882011,7.5904,-0.5303,7.60890204,2.0904,0.6097,2.1775,5.5,-1.14,5.616903061
11/08/2019 09:00,7.82488,-0.55066,7.844231859,2.29488,0.66934,2.3905,5.53,-1.22,5.662976249,7.82488,-0.56066,7.844940194,2.29488,0.66934,2.3905,5.53,-1.23,5.66513901
11/08/2019 09:30,8.0168,-0.5751,8.037401461,1.9368,0.5649,2.0175,6.08,-1.14,6.185951827,8.0268,-0.5851,8.048096685,1.9368,0.5649,2.0175,6.09,-1.15,6.197628579
11/08/2019 10:00,8.23032,-0.45324,8.242790413,1.84032,0.53676,1.917,6.39,-0.99,6.466235381,8.23032,-0.46324,8.243346323,1.84032,0.53676,1.917,6.39,-1,6.46777396
11/08/2019 10:30,8.29104,-0.53178,8.308076447,2.05104,0.59822,2.1365,6.24,-1.13,6.341490361,8.29104,-0.55178,8.30938057,2.05104,0.59822,2.1365,6.24,-1.15,6.345084712
11/08/2019 11:00,8.39312,-0.60784,8.415101473,2.37312,0.69216,2.472,6.02,-1.3,6.15876611,8.40312,-0.61784,8.425802751,2.37312,0.69216,2.472,6.03,-1.31,6.170656367
11/08/2019 11:30,8.53736,-1.81952,8.729098968,2.60736,0.76048,2.716,5.93,-2.58,6.466938998,8.26736,0.30048,8.272818722,2.60736,0.76048,2.716,5.66,-0.46,5.678661814
11/08/2019 12:00,8.89632,-4.55024,9.992456835,2.29632,0.66976,2.392,6.6,-5.22,8.414772724,7.95632,2.77976,8.427935311,2.29632,0.66976,2.392,5.66,2.11,6.040504946
11/08/2019 12:30,9.39728,-4.52996,10.43213348,1.57728,0.46004,1.643,7.82,-4.99,9.276448674,8.49728,2.80004,8.946730766,1.57728,0.46004,1.643,6.92,2.34,7.304929842
11/08/2019 13:00,9.05712,-4.46584,10.09827459,1.79712,0.52416,1.872,7.26,-4.99,8.809523256,8.14712,2.88416,8.642565776,1.79712,0.52416,1.872,6.35,2.36,6.774370819
11/08/2019 13:30,9.1224,-4.5368,10.18826462,1.6224,0.4732,1.69,7.5,-5.01,9.019429028,8.2224,2.8332,8.696831837,1.6224,0.4732,1.69,6.6,2.36,7.00925103
11/08/2019 14:00,8.66712,-4.47084,9.752301236,2.15712,0.62916,2.247,6.51,-5.1,8.269830712,7.75712,2.91916,8.288208841,2.15712,0.62916,2.247,5.6,2.29,6.05013223
11/08/2019 14:30,8.60136,-4.42002,9.670572405,2.09136,0.60998,2.1785,6.51,-5.03,8.226846297,7.69136,2.99998,8.255719148,2.09136,0.60998,2.1785,5.6,2.39,6.088686229
11/08/2019 15:00,8.56048,-4.36986,9.61132115,2.64048,0.77014,2.7505,5.92,-5.14,7.84002551,7.64048,3.05014,8.226803064,2.64048,0.77014,2.7505,5,2.28,5.495307089
11/08/2019 15:30,8.80232,-4.37224,9.828393562,1.67232,0.48776,1.742,7.13,-4.86,8.628817996,7.87232,3.03776,8.438092675,1.67232,0.48776,1.742,6.2,2.55,6.703916766
11/08/2019 16:00,8.88824,-4.32968,9.886705174,1.81824,0.53032,1.894,7.07,-4.86,8.579306499,7.96824,3.08032,8.542904658,1.81824,0.53032,1.894,6.15,2.55,6.657702306
11/08/2019 16:30,9.27976,-4.34382,10.24610745,1.52976,0.44618,1.5935,7.75,-4.79,9.110795794,8.36976,3.01618,8.896641178,1.52976,0.44618,1.5935,6.84,2.57,7.306880319
11/08/2019 17:00,9.51176,-4.35782,10.46251277,1.48176,0.43218,1.5435,8.03,-4.79,9.350133689,8.63176,2.99218,9.135667565,1.48176,0.43218,1.5435,7.15,2.56,7.594478257
11/08/2019 17:30,9.60368,-4.28726,10.51718916,1.72368,0.50274,1.7955,7.88,-4.79,9.221632177,8.72368,3.06274,9.24570003,1.72368,0.50274,1.7955,7,2.56,7.453428741
11/08/2019 18:00,9.81928,-4.45646,10.78324142,1.58928,0.46354,1.6555,8.23,-4.92,9.588498318,8.96928,2.85354,9.412261909,1.58928,0.46354,1.6555,7.38,2.39,7.757351352
11/08/2019 18:30,9.67984,-4.38088,10.62503704,1.53984,0.44912,1.604,8.14,-4.83,9.465120179,8.80984,2.96912,9.296717399,1.53984,0.44912,1.604,7.27,2.52,7.69436807
11/08/2019 19:00,9.55792,-4.36144,10.50599798,1.53792,0.44856,1.602,8.02,-4.81,9.351818005,8.66792,3.00856,9.175198657,1.53792,0.44856,1.602,7.13,2.56,7.575651787
11/08/2019 19:30,9.424,-4.4105,10.40501255,1.404,0.4095,1.4625,8.02,-4.82,9.35696532,8.534,2.9395,9.026063165,1.404,0.4095,1.4625,7.13,2.53,7.565566734
11/08/2019 20:00,9.29856,-4.36292,10.271236,1.25856,0.36708,1.311,8.04,-4.73,9.328156302,8.41856,2.97708,8.929454507,1.25856,0.36708,1.311,7.16,2.61,7.620872653
11/08/2019 20:30,9.19392,-4.37344,10.18111695,1.15392,0.33656,1.202,8.04,-4.71,9.318030908,8.31392,2.97656,8.830695058,1.15392,0.33656,1.202,7.16,2.64,7.631199119
11/08/2019 21:00,9.19296,-4.33372,10.16324961,1.15296,0.33628,1.201,8.04,-4.67,9.297876102,8.31296,2.97628,8.829696858,1.15296,0.33628,1.201,7.16,2.64,7.631199119
11/08/2019 21:30,8.8588,-0.9866,8.913569263,1.1088,0.3234,1.155,7.75,-1.31,7.859936387,8.8588,-0.7266,8.888547969,1.1088,0.3234,1.155,7.75,-1.05,7.820805585
11/08/2019 22:00,8.45248,-0.77136,8.487603572,1.09248,0.31864,1.138,7.36,-1.09,7.440275533,8.46248,-0.79136,8.499401061,1.09248,0.31864,1.138,7.37,-1.11,7.453120152
11/08/2019 22:30,8.24072,-0.75604,8.275328549,1.11072,0.32396,1.157,7.13,-1.08,7.211331361,8.25072,-0.77604,8.28713573,1.11072,0.32396,1.157,7.14,-1.1,7.224236984
11/08/2019 23:00,7.884,-0.828,7.927360216,1.104,0.322,1.15,6.78,-1.15,6.876837936,7.884,-0.848,7.929474131,1.104,0.322,1.15,6.78,-1.17,6.880210753
11/08/2019 23:30,7.34728,-0.44996,7.361045265,1.09728,0.32004,1.143,6.25,-0.77,6.29725337,7.34728,-0.46996,7.362294873,1.09728,0.32004,1.143,6.25,-0.79,6.299730153
12/08/2019 00:00,6.98672,-0.37304,6.996671723,1.08672,0.31696,1.132,5.9,-0.69,5.940210434,6.98672,-0.38304,6.997212016,1.08672,0.31696,1.132,5.9,-0.7,5.941380311
12/08/2019 00:30,6.8144,-0.4408,6.828642032,1.0944,0.3192,1.14,5.72,-0.76,5.770268625,6.8144,-0.4508,6.829294839,1.0944,0.3192,1.14,5.72,-0.77,5.771594234
12/08/2019 01:00,6.65688,-0.50716,6.676171253,1.10688,0.32284,1.153,5.55,-0.83,5.611719879,6.64688,-0.52716,6.6677516,1.10688,0.32284,1.153,5.54,-0.85,5.604828276
12/08/2019 01:30,6.7684,-0.5038,6.78712406,1.1184,0.3262,1.165,5.65,-0.83,5.710639194,6.7684,-0.5238,6.788637934,1.1184,0.3262,1.165,5.65,-0.85,5.713580314
12/08/2019 02:00,6.79136,-0.51752,6.811049669,1.07136,0.31248,1.116,5.72,-0.83,5.779904844,6.78136,-0.53752,6.802629727,1.07136,0.31248,1.116,5.71,-0.85,5.772919539
12/08/2019 02:30,6.74072,-0.44604,6.755461331,1.11072,0.32396,1.157,5.63,-0.77,5.68241146,6.73072,-0.46604,6.746835184,1.11072,0.32396,1.157,5.62,-0.79,5.675253298
12/08/2019 03:00,6.69224,-0.47268,6.708912177,1.12224,0.32732,1.169,5.57,-0.8,5.627157364,6.68224,-0.48268,6.699650095,1.12224,0.32732,1.169,5.56,-0.81,5.618692019
12/08/2019 03:30,6.68456,-0.45492,6.700021985,1.11456,0.32508,1.161,5.57,-0.78,5.624348851,6.67456,-0.46492,6.690732531,1.11456,0.32508,1.161,5.56,-0.79,5.615843659
12/08/2019 04:00,6.69824,-0.46968,6.714686769,1.09824,0.32032,1.144,5.6,-0.79,5.6554487,6.68824,-0.48968,6.706142021,1.09824,0.32032,1.144,5.59,-0.81,5.648380299
12/08/2019 04:30,6.8536,-0.5952,6.879396485,1.1136,0.3248,1.16,5.74,-0.92,5.813260703,6.8436,-0.6052,6.870307708,1.1136,0.3248,1.16,5.73,-0.93,5.80498062
12/08/2019 05:00,6.87496,-0.61772,6.902655504,1.10496,0.32228,1.151,5.77,-0.94,5.846067054,6.87496,-0.63772,6.904474042,1.10496,0.32228,1.151,5.77,-0.96,5.849316199
12/08/2019 05:30,7.06728,-0.69996,7.10185825,1.09728,0.32004,1.143,5.97,-1.02,6.056508895,7.06728,-0.71996,7.103857332,1.09728,0.32004,1.143,5.97,-1.04,6.05990924
12/08/2019 06:00,7.20864,-0.69248,7.241824301,1.08864,0.31752,1.134,6.12,-1.01,6.202781634,7.19864,-0.70248,7.232834576,1.08864,0.31752,1.134,6.11,-1.02,6.19455406
12/08/2019 06:30,7.70824,-0.81968,7.751699117,1.09824,0.32032,1.144,6.61,-1.14,6.707585258,7.70824,-0.82968,7.752762914,1.09824,0.32032,1.144,6.61,-1.15,6.709292064
12/08/2019 07:00,8.186,-0.947,8.240594942,1.176,0.343,1.225,7.01,-1.29,7.127706503,8.196,-0.957,8.251682556,1.176,0.343,1.225,7.02,-1.3,7.139355713
12/08/2019 07:30,9.18408,-3.33256,9.770019529,1.29408,0.37744,1.348,7.89,-3.71,8.718726971,8.71408,0.74744,8.746076652,1.29408,0.37744,1.348,7.42,0.37,7.42921934
12/08/2019 08:00,9.5484,-1.1888,9.622119725,3.8784,1.1312,4.04,5.67,-2.32,6.126279458,9.4084,-1.0488,9.466676925,3.8784,1.1312,4.04,5.53,-2.18,5.94418203
12/08/2019 08:30,10.51344,-1.83358,10.67213363,2.11344,0.61642,2.2015,8.4,-2.45,8.75,10.64344,-1.85358,10.80363707,2.11344,0.61642,2.2015,8.53,-2.47,8.880416657
12/08/2019 09:00,9.5676,-1.4157,9.671772136,4.1976,1.2243,4.3725,5.37,-2.64,5.983853274,9.5676,-1.4257,9.673240938,4.1976,1.2243,4.3725,5.37,-2.65,5.988271871
12/08/2019 09:30,9.25544,-1.37008,9.356296746,4.52544,1.31992,4.714,4.73,-2.69,5.441415257,9.24544,-1.39008,9.349357368,4.52544,1.31992,4.714,4.72,-2.71,5.442655602
12/08/2019 10:00,8.9788,-1.7541,9.14853629,3.2088,0.9359,3.3425,5.77,-2.69,6.366239078,8.9788,-1.7741,9.152392051,3.2088,0.9359,3.3425,5.77,-2.71,6.37471568
12/08/2019 10:30,8.76896,-1.85072,8.962132782,3.04896,0.88928,3.176,5.72,-2.74,6.342397023,8.76896,-1.86072,8.964203166,3.04896,0.88928,3.176,5.72,-2.75,6.346723564
12/08/2019 11:00,8.628,-1.911,8.837098223,3.048,0.889,3.175,5.58,-2.8,6.2431082,8.628,-1.931,8.841444735,3.048,0.889,3.175,5.58,-2.82,6.252103646
12/08/2019 11:30,8.64656,-1.86142,8.844652862,3.28656,0.95858,3.4235,5.36,-2.82,6.056566684,8.65656,-1.87142,8.856536786,3.28656,0.95858,3.4235,5.37,-2.83,6.070074135
12/08/2019 12:00,8.99888,-1.91616,9.200625544,2.85888,0.83384,2.978,6.14,-2.75,6.727711349,9.00888,-1.92616,9.212492128,2.85888,0.83384,2.978,6.15,-2.76,6.740927236
12/08/2019 12:30,8.99336,-1.98402,9.209606911,3.24336,0.94598,3.3785,5.75,-2.93,6.453479682,9.00336,-1.99402,9.22152954,3.24336,0.94598,3.3785,5.76,-2.94,6.466931266
12/08/2019 13:00,8.8952,-1.6839,9.053181885,2.9352,0.8561,3.0575,5.96,-2.54,6.478672704,8.8952,-1.7039,9.056923222,2.9352,0.8561,3.0575,5.96,-2.56,6.48653991
12/08/2019 13:30,8.87112,-1.84634,9.061221852,2.24112,0.65366,2.3345,6.63,-2.5,7.085682748,8.88112,-1.86634,9.075104267,2.24112,0.65366,2.3345,6.64,-2.52,7.102112362
12/08/2019 14:00,8.724,-1.9255,8.933964755,2.724,0.7945,2.8375,6,-2.72,6.5877462,8.724,-1.9455,8.938296608,2.724,0.7945,2.8375,6,-2.74,6.596029108
12/08/2019 14:30,8.99656,-1.92642,9.200499217,1.96656,0.57358,2.0485,7.03,-2.5,7.461293454,9.00656,-1.94642,9.214481746,1.96656,0.57358,2.0485,7.04,-2.52,7.477432715
12/08/2019 15:00,8.7748,-1.8136,8.960260041,2.7648,0.8064,2.88,6.01,-2.62,6.556256554,8.7748,-1.8236,8.96228944,2.7648,0.8064,2.88,6.01,-2.63,6.560259141
12/08/2019 15:30,8.56584,-1.64538,8.722436027,2.17584,0.63462,2.2665,6.39,-2.28,6.7845781,8.56584,-1.66538,8.726230885,2.17584,0.63462,2.2665,6.39,-2.3,6.791325349
12/08/2019 16:00,9.10408,-1.73256,9.267471975,2.97408,0.86744,3.098,6.13,-2.6,6.658595948,9.11408,-1.75256,9.281051708,2.97408,0.86744,3.098,6.14,-2.62,6.675627311
12/08/2019 16:30,9.4476,-1.8457,9.626201444,2.5176,0.7343,2.6225,6.93,-2.58,7.39468052,9.4576,-1.8657,9.639866921,2.5176,0.7343,2.6225,6.94,-2.6,7.41104581
12/08/2019 17:00,9.5916,-1.5962,9.723509912,2.0016,0.5838,2.085,7.59,-2.18,7.896866467,9.6116,-1.6162,9.746535641,2.0016,0.5838,2.085,7.61,-2.2,7.921622309
12/08/2019 17:30,9.94368,-1.41476,10.04381988,2.38368,0.69524,2.483,7.56,-2.11,7.848929863,9.96368,-1.43476,10.06645198,2.38368,0.69524,2.483,7.58,-2.13,7.873582412
12/08/2019 18:00,9.62728,-0.98746,9.677788872,1.99728,0.58254,2.0805,7.63,-1.57,7.789852373,9.65728,-0.99746,9.708655079,1.99728,0.58254,2.0805,7.66,-1.58,7.821253097
12/08/2019 18:30,9.69504,-0.95728,9.742185874,1.65504,0.48272,1.724,8.04,-1.44,8.167937316,9.74504,-0.97728,9.793920604,1.65504,0.48272,1.724,8.09,-1.46,8.220687319
12/08/2019 19:00,9.60344,-0.91608,9.647033865,1.45344,0.42392,1.514,8.15,-1.34,8.259424919,9.65344,-0.93608,9.698718967,1.45344,0.42392,1.514,8.2,-1.36,8.312015399
12/08/2019 19:30,9.45296,-0.79872,9.486643579,1.27296,0.37128,1.326,8.18,-1.17,8.263249966,9.54296,-0.81872,9.57801587,1.27296,0.37128,1.326,8.27,-1.19,8.355178035
12/08/2019 20:00,9.08304,-0.72078,9.111593683,1.16304,0.33922,1.2115,7.92,-1.06,7.9906195,9.12304,-0.74078,9.153065817,1.16304,0.33922,1.2115,7.96,-1.08,8.032932217
12/08/2019 20:30,8.9032,-0.6549,8.927254015,1.1832,0.3451,1.2325,7.72,-1,7.784497415,8.9332,-0.6749,8.958657949,1.1832,0.3451,1.2325,7.75,-1.02,7.816834398
12/08/2019 21:00,8.92768,-0.60776,8.948342997,1.20768,0.35224,1.258,7.72,-0.96,7.779460136,8.95768,-0.62776,8.979649971,1.20768,0.35224,1.258,7.75,-0.98,7.811715561
12/08/2019 21:30,8.828,-0.611,8.849118883,1.128,0.329,1.175,7.7,-0.94,7.75716443,8.848,-0.631,8.870471521,1.128,0.329,1.175,7.72,-0.96,7.779460136
12/08/2019 22:00,8.4236,-0.5752,8.443215738,1.1136,0.3248,1.16,7.31,-0.9,7.365195177,8.4336,-0.5952,8.454576985,1.1136,0.3248,1.16,7.32,-0.92,7.377587682
12/08/2019 22:30,7.93864,-0.38248,7.947848514,1.08864,0.31752,1.134,6.85,-0.7,6.885673533,7.94864,-0.39248,7.958323844,1.08864,0.31752,1.134,6.86,-0.71,6.896644111
12/08/2019 23:00,7.4096,-0.3022,7.415760042,1.0896,0.3178,1.135,6.32,-0.62,6.350338574,7.4096,-0.3122,7.416174283,1.0896,0.3178,1.135,6.32,-0.63,6.351322697
12/08/2019 23:30,6.9348,-0.1036,6.935573805,1.0848,0.3164,1.13,5.85,-0.42,5.865057544,6.9348,-0.1236,6.935901383,1.0848,0.3164,1.13,5.85,-0.44,5.866523672
13/08/2019 00:00,6.58576,-0.10332,6.586570413,1.08576,0.31668,1.131,5.5,-0.42,5.516013053,6.58576,-0.12332,6.586914498,1.08576,0.31668,1.131,5.5,-0.44,5.51757193
13/08/2019 00:30,6.33536,-0.03052,6.335433513,1.09536,0.31948,1.141,5.24,-0.35,5.251675923,6.32536,-0.05052,6.325561746,1.09536,0.31948,1.141,5.23,-0.37,5.243071619
13/08/2019 01:00,6.15248,0.00864,6.152486067,1.09248,0.31864,1.138,5.06,-0.31,5.069487154,6.15248,-0.00136,6.15248015,1.09248,0.31864,1.138,5.06,-0.32,5.07010848
13/08/2019 01:30,6.15152,0.03836,6.151639603,1.09152,0.31836,1.137,5.06,-0.28,5.067741114,6.15152,0.02836,6.151585373,1.09152,0.31836,1.137,5.06,-0.29,5.068303464
13/08/2019 02:00,6.3096,0.0178,6.309625108,1.0896,0.3178,1.135,5.22,-0.3,5.228613583,6.3096,0.0078,6.309604821,1.0896,0.3178,1.135,5.22,-0.31,5.229196879
13/08/2019 02:30,6.28576,0.04668,6.285933328,1.08576,0.31668,1.131,5.2,-0.27,5.207004897,6.30576,0.03668,6.305866681,1.08576,0.31668,1.131,5.22,-0.28,5.227504185
13/08/2019 03:00,6.22152,0.04836,6.221707949,1.09152,0.31836,1.137,5.13,-0.27,5.137100349,6.21152,0.02836,6.211584741,1.09152,0.31836,1.137,5.12,-0.29,5.128206314
13/08/2019 03:30,6.22152,0.02836,6.221584637,1.09152,0.31836,1.137,5.13,-0.29,5.138190343,6.21152,0.00836,6.211525626,1.09152,0.31836,1.137,5.12,-0.31,5.12937618
13/08/2019 04:00,6.23688,0.05284,6.237103831,1.10688,0.32284,1.153,5.13,-0.27,5.137100349,6.22688,0.04284,6.227027365,1.10688,0.32284,1.153,5.12,-0.28,5.127650534
13/08/2019 04:30,6.2292,0.0506,6.229405509,1.0992,0.3206,1.145,5.13,-0.27,5.137100349,6.2192,0.0406,6.21933252,1.0992,0.3206,1.145,5.12,-0.28,5.127650534
13/08/2019 05:00,6.25512,0.05816,6.25539038,1.12512,0.32816,1.172,5.13,-0.27,5.137100349,6.24512,0.04816,6.245305693,1.12512,0.32816,1.172,5.12,-0.28,5.127650534
13/08/2019 05:30,6.31664,0.05152,6.316850101,1.13664,0.33152,1.184,5.18,-0.28,5.187562048,6.31664,0.05152,6.316850101,1.13664,0.33152,1.184,5.18,-0.28,5.187562048
13/08/2019 06:00,6.50008,0.05544,6.500316423,1.15008,0.33544,1.198,5.35,-0.28,5.357322092,6.49008,0.05544,6.490316787,1.15008,0.33544,1.198,5.34,-0.28,5.347335785
13/08/2019 06:30,7.07656,-0.09392,7.077183225,1.18656,0.34608,1.236,5.89,-0.44,5.90641177,7.07656,-0.11392,7.077476895,1.18656,0.34608,1.236,5.89,-0.46,5.907935342
13/08/2019 07:00,7.61568,-0.18876,7.618018916,1.37568,0.40124,1.433,6.24,-0.59,6.267830566,7.61568,-0.19876,7.618273256,1.37568,0.40124,1.433,6.24,-0.6,6.268779786
13/08/2019 07:30,8.10528,-0.24096,8.108860931,1.50528,0.43904,1.568,6.6,-0.68,6.634937829,8.10528,-0.26096,8.109479885,1.50528,0.43904,1.568,6.6,-0.7,6.637017402
13/08/2019 08:00,8.686,-0.5995,8.706663899,1.716,0.5005,1.7875,6.97,-1.1,7.056266718,8.686,-0.6095,8.707358167,1.716,0.5005,1.7875,6.97,-1.11,7.057832528
13/08/2019 08:30,8.7648,-0.7211,8.794413241,1.9848,0.5789,2.0675,6.78,-1.3,6.903506355,8.7748,-0.7311,8.805204271,1.9848,0.5789,2.0675,6.79,-1.31,6.915215109
13/08/2019 09:00,8.52248,-0.66136,8.548102854,2.29248,0.66864,2.388,6.23,-1.33,6.370384604,8.52248,-0.68136,8.549673491,2.29248,0.66864,2.388,6.23,-1.35,6.374590183
13/08/2019 09:30,8.36512,-0.67434,8.392256374,2.62512,0.76566,2.7345,5.74,-1.44,5.917871239,8.37512,-0.69434,8.403852869,2.62512,0.76566,2.7345,5.75,-1.46,5.932461546
13/08/2019 10:00,8.76904,-0.78528,8.804131258,2.75904,0.80472,2.874,6.01,-1.59,6.216767649,8.77904,-0.79528,8.814988009,2.75904,0.80472,2.874,6.02,-1.6,6.228996709
13/08/2019 10:30,8.9312,-0.9034,8.976773641,2.9712,0.8666,3.095,5.96,-1.77,6.217274322,8.9512,-0.9234,8.998702629,2.9712,0.8666,3.095,5.98,-1.79,6.242155077
13/08/2019 11:00,8.8124,-0.9468,8.863115931,2.8224,0.8232,2.94,5.99,-1.77,6.246038745,8.8024,-0.9668,8.855334438,2.8224,0.8232,2.94,5.98,-1.79,6.242155077
