Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/08/2019 11:30,8.93664,-1.47598,9.057706743,2.99664,0.87402,3.1215,5.94,-2.35,6.387965247,8.79664,-0.39598,8.805547993,2.99664,0.87402,3.1215,5.8,-1.27,5.937415263
13/08/2019 12:00,9.57872,-4.44954,10.56173674,2.77872,0.81046,2.8945,6.8,-5.26,8.596952949,8.57872,2.35046,8.894891739,2.77872,0.81046,2.8945,5.8,1.54,6.000966589
13/08/2019 12:30,9.66648,-4.46186,10.64655016,2.73648,0.79814,2.8505,6.93,-5.26,8.700143677,8.64648,2.25814,8.936487713,2.73648,0.79814,2.8505,5.91,1.46,6.087667862
13/08/2019 13:00,9.2496,-4.2522,10.1801918,2.5296,0.7378,2.635,6.72,-4.99,8.370095579,8.2196,2.4978,8.590740888,2.5296,0.7378,2.635,5.69,1.76,5.955980188
13/08/2019 13:30,9.34616,-4.28862,10.28314,2.57616,0.75138,2.6835,6.77,-5.04,8.440053317,8.29616,2.47138,8.656442101,2.57616,0.75138,2.6835,5.72,1.72,5.973005943
13/08/2019 14:00,8.99008,-4.42456,10.01989369,2.59008,0.75544,2.698,6.4,-5.18,8.23361403,7.94008,2.33544,8.276421352,2.59008,0.75544,2.698,5.35,1.58,5.578431679
13/08/2019 14:30,9.51376,-4.57182,10.5552436,3.11376,0.90818,3.2435,6.4,-5.48,8.425580099,8.46376,2.18818,8.742045816,3.11376,0.90818,3.2435,5.35,1.28,5.50099082
13/08/2019 15:00,9.28296,-4.63122,10.37408044,2.53296,0.73878,2.6385,6.75,-5.37,8.625508681,8.22296,2.12878,8.494043528,2.53296,0.73878,2.6385,5.69,1.39,5.857320206
13/08/2019 15:30,8.93896,-3.74072,9.690097626,2.80896,0.81928,2.926,6.13,-4.56,7.6400589,8.05896,1.67928,8.23206035,2.80896,0.81928,2.926,5.25,0.86,5.319971804
13/08/2019 16:00,8.58904,-0.49278,8.603164549,2.45904,0.71722,2.5615,6.13,-1.21,6.248279763,8.50904,-1.25278,8.600768538,2.45904,0.71722,2.5615,6.05,-1.97,6.362656678
13/08/2019 16:30,9.0148,-0.4036,9.023830229,3.2448,0.9464,3.38,5.77,-1.35,5.925824837,8.9248,-1.1736,9.001632741,3.2448,0.9464,3.38,5.68,-2.12,6.062738655
13/08/2019 17:00,11.2864,-0.7098,11.30869758,2.6064,0.7602,2.715,8.68,-1.47,8.803595856,11.3864,-1.4798,11.48215629,2.6064,0.7602,2.715,8.78,-2.24,9.061236119
13/08/2019 17:30,9.38768,-0.24276,9.390818292,2.04768,0.59724,2.133,7.34,-0.84,7.387909041,9.32768,-1.01276,9.382499507,2.04768,0.59724,2.133,7.28,-1.61,7.455903701
13/08/2019 18:00,9.2,-0.0275,9.2000411,1.86,0.5425,1.9375,7.34,-0.57,7.362098886,9.14,-0.7875,9.173862668,1.86,0.5425,1.9375,7.28,-1.33,7.400493227
13/08/2019 18:30,9.44832,-0.08924,9.448741429,1.64832,0.48076,1.717,7.8,-0.57,7.820799192,9.41832,-0.84924,9.45653003,1.64832,0.48076,1.717,7.77,-1.33,7.88300704
13/08/2019 19:00,9.27512,-0.24434,9.278337839,1.18512,0.34566,1.2345,8.09,-0.59,8.111485684,9.26512,-0.99434,9.318323918,1.18512,0.34566,1.2345,8.08,-1.34,8.190360187
13/08/2019 19:30,9.21944,-3.49808,9.860762526,0.34944,0.10192,0.364,8.87,-3.6,9.572716438,8.62944,1.55192,8.767878329,0.34944,0.10192,0.364,8.28,1.45,8.406003807
13/08/2019 20:00,9.11096,-4.25972,10.05757459,0.24096,0.07028,0.251,8.87,-4.33,9.870450851,8.34096,2.42028,8.68500829,0.24096,0.07028,0.251,8.1,2.35,8.434008537
13/08/2019 20:30,9.36712,-4.08084,10.21744548,0.71712,0.20916,0.747,8.65,-4.29,9.655392276,8.49712,2.62916,8.89457872,0.71712,0.20916,0.747,7.78,2.42,8.147686788
13/08/2019 21:00,9.59576,-3.87332,10.3480055,1.08576,0.31668,1.131,8.51,-4.19,9.485578527,8.70576,2.80668,9.14700551,1.08576,0.31668,1.131,7.62,2.49,8.016514205
13/08/2019 21:30,9.25056,-0.37192,9.258033528,1.09056,0.31808,1.136,8.16,-0.69,8.189120832,9.23056,-0.89192,9.273551596,1.09056,0.31808,1.136,8.14,-1.21,8.22944105
13/08/2019 22:00,8.89384,-1.38388,9.000861837,1.08384,0.31612,1.129,7.81,-1.7,7.99287808,8.47384,0.93612,8.525390607,1.08384,0.31612,1.129,7.39,0.62,7.415962513
13/08/2019 22:30,8.23576,-0.05332,8.235932601,1.08576,0.31668,1.131,7.15,-0.37,7.159567026,8.24576,-0.09332,8.24628805,1.08576,0.31668,1.131,7.16,-0.41,7.17172922
13/08/2019 23:00,7.89288,-0.05416,7.893065818,1.08288,0.31584,1.128,6.81,-0.37,6.820043988,7.89288,-0.06416,7.893140769,1.08288,0.31584,1.128,6.81,-0.38,6.820593816
13/08/2019 23:30,7.43344,-0.10108,7.434127212,1.09344,0.31892,1.139,6.34,-0.42,6.353896442,7.43344,-0.12108,7.434426044,1.09344,0.31892,1.139,6.34,-0.44,6.355249798
14/08/2019 00:00,7.21576,-1.39332,7.349049803,1.08576,0.31668,1.131,6.13,-1.71,6.364039598,6.84576,1.13668,6.939486393,1.08576,0.31668,1.131,5.76,0.82,5.818075283
14/08/2019 00:30,6.75864,-0.02248,6.758677385,1.08864,0.31752,1.134,5.67,-0.34,5.680184856,6.75864,-0.03248,6.758718044,1.08864,0.31752,1.134,5.67,-0.35,5.680792198
14/08/2019 01:00,6.57672,-0.02304,6.576760358,1.08672,0.31696,1.132,5.49,-0.34,5.500518157,6.57672,-0.03304,6.576802992,1.08672,0.31696,1.132,5.49,-0.35,5.501145335
14/08/2019 01:30,6.58344,0.03892,6.583555043,1.09344,0.31892,1.139,5.49,-0.28,5.497135618,6.58344,0.01892,6.583467187,1.09344,0.31892,1.139,5.49,-0.3,5.498190611
14/08/2019 02:00,6.73096,-0.00472,6.730961655,1.08096,0.31528,1.126,5.65,-0.32,5.659054691,6.72096,-0.01472,6.72097612,1.08096,0.31528,1.126,5.64,-0.33,5.649646007
14/08/2019 02:30,6.69864,0.03752,6.698745077,1.08864,0.31752,1.134,5.61,-0.28,5.616983176,6.69864,0.02752,6.69869653,1.08864,0.31752,1.134,5.61,-0.29,5.617490543
14/08/2019 03:00,6.6148,0.0364,6.61490015,1.0848,0.3164,1.13,5.53,-0.28,5.53708407,6.6148,0.0264,6.614852682,1.0848,0.3164,1.13,5.53,-0.29,5.537598758
14/08/2019 03:30,6.62152,0.07836,6.621983645,1.09152,0.31836,1.137,5.53,-0.24,5.535205507,6.62152,0.06836,6.621872862,1.09152,0.31836,1.137,5.53,-0.25,5.53564811
14/08/2019 04:00,6.61096,-0.12472,6.612136357,1.08096,0.31528,1.126,5.53,-0.44,5.547476904,6.57096,0.22528,6.574820636,1.08096,0.31528,1.126,5.49,-0.09,5.490737655
14/08/2019 04:30,8.15152,-3.69164,8.94849061,1.09152,0.31836,1.137,7.06,-4.01,8.119341106,7.31152,3.73836,8.211800058,1.09152,0.31836,1.137,6.22,3.42,7.09822513
14/08/2019 05:00,7.1348,-3.6236,8.002240186,1.0848,0.3164,1.13,6.05,-3.94,7.219840718,6.2348,3.8164,7.310105334,1.0848,0.3164,1.13,5.15,3.5,6.22675678
14/08/2019 05:30,7.18672,-3.64304,8.057337327,1.08672,0.31696,1.132,6.1,-3.96,7.272661136,6.28672,3.77696,7.334049032,1.08672,0.31696,1.132,5.2,3.46,6.245926673
14/08/2019 06:00,7.22376,-3.78432,8.154985371,0.77376,0.22568,0.806,6.45,-4.01,7.594906188,6.32376,3.62568,7.289409853,0.77376,0.22568,0.806,5.55,3.4,6.508648093
14/08/2019 06:30,7.49896,-3.97072,8.485341384,0.16896,0.04928,0.176,7.33,-4.02,8.359982057,6.60896,3.37928,7.422794999,0.16896,0.04928,0.176,6.44,3.33,7.25
14/08/2019 07:00,7.97704,-4.13128,8.983353583,0.16704,0.04872,0.174,7.81,-4.18,8.858244747,7.09704,3.21872,7.79282588,0.16704,0.04872,0.174,6.93,3.17,7.620616773
14/08/2019 07:30,8.39792,-1.61894,8.552545063,0.27792,0.08106,0.2895,8.12,-1.7,8.296047252,8.23792,-0.09894,8.238514129,0.27792,0.08106,0.2895,7.96,-0.18,7.962034916
14/08/2019 08:00,8.71416,-1.22212,8.799440994,0.40416,0.11788,0.421,8.31,-1.34,8.417345187,8.77416,-1.24212,8.861644644,0.40416,0.11788,0.421,8.37,-1.36,8.479770044
14/08/2019 08:30,9.19896,-1.47822,9.316973728,0.82896,0.24178,0.8635,8.37,-1.72,8.544899063,9.26896,-1.48822,9.38767374,0.82896,0.24178,0.8635,8.44,-1.73,8.615480254
14/08/2019 09:00,9.45464,-1.43448,9.562842172,1.90464,0.55552,1.984,7.55,-1.99,7.807855019,9.47464,-1.45448,9.585630663,1.90464,0.55552,1.984,7.57,-2.01,7.832304897
14/08/2019 09:30,9.27264,-1.81048,9.44773467,1.47264,0.42952,1.534,7.8,-2.24,8.115269558,9.30264,-1.83048,9.481021464,1.47264,0.42952,1.534,7.83,-2.26,8.149631894
14/08/2019 10:00,9.56184,-2.11988,9.794012222,0.89184,0.26012,0.929,8.67,-2.38,8.990734119,9.68184,-2.13988,9.915498586,0.89184,0.26012,0.929,8.79,-2.4,9.111756142
14/08/2019 10:30,10.03592,-1.85244,10.20545071,1.22592,0.35756,1.277,8.81,-2.21,9.082962072,10.16592,-1.87244,10.33692222,1.22592,0.35756,1.277,8.94,-2.23,9.213929672
14/08/2019 11:00,10.15576,-1.78832,10.31200997,1.44576,0.42168,1.506,8.71,-2.21,8.986000223,10.27576,-1.80832,10.43366018,1.44576,0.42168,1.506,8.83,-2.23,9.107238879
14/08/2019 11:30,10.45408,-1.64756,10.5831112,1.65408,0.48244,1.723,8.8,-2.13,9.054109564,10.58408,-1.66756,10.71463979,1.65408,0.48244,1.723,8.93,-2.15,9.185172835
14/08/2019 12:00,10.82176,-2.87032,11.19594687,1.78176,0.51968,1.856,9.04,-3.39,9.654724232,10.66176,-0.22032,10.66403616,1.78176,0.51968,1.856,8.88,-0.74,8.910779988
14/08/2019 12:30,10.7224,-4.7368,11.722079,1.8624,0.5432,1.94,8.86,-5.28,10.31397111,9.9724,1.9632,10.16380421,1.8624,0.5432,1.94,8.11,1.42,8.233377193
14/08/2019 13:00,11.40336,-4.73652,12.34792456,1.86336,0.54348,1.941,9.54,-5.28,10.90366911,11.24336,1.91348,11.40502301,1.86336,0.54348,1.941,9.38,1.37,9.47952003
14/08/2019 13:30,10.68984,-4.60588,11.63988015,1.65984,0.48412,1.729,9.03,-5.09,10.36576095,9.96984,2.08412,10.18534564,1.65984,0.48412,1.729,8.31,1.6,8.462629615
14/08/2019 14:00,10.5152,-4.6239,11.48694399,1.7352,0.5061,1.8075,8.78,-5.13,10.16883966,9.6952,2.0961,9.919200484,1.7352,0.5061,1.8075,7.96,1.59,8.11724707
14/08/2019 14:30,10.52264,-4.63798,11.49942655,1.89264,0.55202,1.9715,8.63,-5.19,10.07040218,9.63264,2.09202,9.857195395,1.89264,0.55202,1.9715,7.74,1.54,7.891717177
14/08/2019 15:00,10.60976,-4.65132,11.58454941,1.94976,0.56868,2.031,8.66,-5.22,10.11157752,9.73976,2.07868,9.959108163,1.94976,0.56868,2.031,7.79,1.51,7.934998425
14/08/2019 15:30,10.43944,-4.55558,11.39013681,1.96944,0.57442,2.0515,8.47,-5.13,9.902413847,9.50944,2.21442,9.76386732,1.96944,0.57442,2.0515,7.54,1.64,7.716294447
14/08/2019 16:00,10.50512,-4.66434,11.49406864,1.90512,0.55566,1.9845,8.6,-5.22,10.06023857,9.60512,2.11566,9.83536209,1.90512,0.55566,1.9845,7.7,1.56,7.856436851
14/08/2019 16:30,10.64824,-4.72468,11.64936119,1.69824,0.49532,1.769,8.95,-5.22,10.36102794,9.85824,2.05532,10.0702153,1.69824,0.49532,1.769,8.16,1.56,8.307779487
14/08/2019 17:00,10.7336,-4.6952,11.71559098,1.5936,0.4648,1.66,9.14,-5.16,10.49596113,10.0436,2.0448,10.24963941,1.5936,0.4648,1.66,8.45,1.58,8.59644694
14/08/2019 17:30,10.85712,-4.54584,11.77037451,1.55712,0.45416,1.622,9.3,-5,10.55888252,10.25712,2.21416,10.49337959,1.55712,0.45416,1.622,8.7,1.76,8.876237942
14/08/2019 18:00,10.85808,-4.27556,11.66954646,1.55808,0.45444,1.623,9.3,-4.73,10.43373854,10.25808,2.46444,10.54996065,1.55808,0.45444,1.623,8.7,2.01,8.929171294
14/08/2019 18:30,10.94736,-4.18952,11.72163678,1.64736,0.48048,1.716,9.3,-4.67,10.40667574,10.34736,2.57048,10.66185849,1.64736,0.48048,1.716,8.7,2.09,8.947519209
14/08/2019 19:00,10.82816,-4.14512,11.59444129,1.62816,0.47488,1.696,9.2,-4.62,10.29487251,10.15816,2.62488,10.49181632,1.62816,0.47488,1.696,8.53,2.15,8.796783503
14/08/2019 19:30,10.62376,-4.19932,11.42359685,1.61376,0.47068,1.681,9.01,-4.67,10.14834962,9.87376,2.55068,10.19789709,1.61376,0.47068,1.681,8.26,2.08,8.517863582
14/08/2019 20:00,10.10048,-3.73486,10.7688846,1.56048,0.45514,1.6255,8.54,-4.19,9.5125023,9.27048,2.42514,9.58243724,1.56048,0.45514,1.6255,7.71,1.97,7.957700673
14/08/2019 20:30,9.75144,-0.20458,9.753585753,1.56144,0.45542,1.6265,8.19,-0.66,8.216550371,9.74144,-0.96458,9.789079009,1.56144,0.45542,1.6265,8.18,-1.42,8.30233702
14/08/2019 21:00,9.5412,-0.1734,9.54277554,1.5312,0.4466,1.595,8.01,-0.62,8.033959173,9.5212,-0.9334,9.566843001,1.5312,0.4466,1.595,7.99,-1.38,8.108298218
14/08/2019 21:30,9.42144,-0.18208,9.423199287,1.50144,0.43792,1.564,7.92,-0.62,7.944230611,9.39144,-0.94208,9.438572985,1.50144,0.43792,1.564,7.89,-1.38,8.009775278
14/08/2019 22:00,8.96376,-0.15432,8.965088287,1.49376,0.43568,1.556,7.47,-0.59,7.493263641,8.90376,-0.91432,8.950582283,1.49376,0.43568,1.556,7.41,-1.35,7.531971853
14/08/2019 22:30,8.48144,-0.00208,8.481440255,1.50144,0.43792,1.564,6.98,-0.44,6.993854445,8.40144,-0.76208,8.435932669,1.50144,0.43792,1.564,6.9,-1.2,7.003570518
14/08/2019 23:00,7.99472,-0.38404,8.003938693,1.49472,0.43596,1.557,6.5,-0.82,6.551518908,7.98472,-0.58404,8.006051224,1.49472,0.43596,1.557,6.49,-1.02,6.569665136
14/08/2019 23:30,7.55608,-0.54656,7.575821592,1.48608,0.43344,1.548,6.07,-0.98,6.148601467,7.54608,-0.55656,7.566576663,1.48608,0.43344,1.548,6.06,-0.99,6.140333867
15/08/2019 00:00,7.4436,-0.5502,7.463906551,1.4736,0.4298,1.535,5.97,-0.98,6.049900826,7.4336,-0.5602,7.454678598,1.4736,0.4298,1.535,5.96,-0.99,6.041663678
15/08/2019 00:30,7.39544,-0.38508,7.405458757,1.52544,0.44492,1.589,5.87,-0.83,5.928389326,7.39544,-0.39508,7.405985485,1.52544,0.44492,1.589,5.87,-0.84,5.929797636
15/08/2019 01:00,7.26944,-0.37808,7.279265238,1.54944,0.45192,1.614,5.72,-0.83,5.779904844,7.26944,-0.38808,7.279791481,1.54944,0.45192,1.614,5.72,-0.84,5.781349323
15/08/2019 01:30,7.47344,-0.37108,7.482646978,1.57344,0.45892,1.639,5.9,-0.83,5.958095333,7.46344,-0.38108,7.473162557,1.57344,0.45892,1.639,5.89,-0.84,5.949596625
15/08/2019 02:00,7.29104,-0.35928,7.299886739,1.51104,0.44072,1.574,5.78,-0.8,5.835100685,7.29104,-0.37928,7.30089841,1.51104,0.44072,1.574,5.78,-0.82,5.837876326
15/08/2019 02:30,7.20696,-0.35172,7.21553736,1.53696,0.44828,1.601,5.67,-0.8,5.726159271,7.19696,-0.37172,7.206553198,1.53696,0.44828,1.601,5.66,-0.82,5.719090837
15/08/2019 03:00,7.10392,-0.38844,7.114531959,1.51392,0.44156,1.577,5.59,-0.83,5.65128304,7.10392,-0.40844,7.115651945,1.51392,0.44156,1.577,5.59,-0.85,5.654255035
15/08/2019 03:30,7.0464,-0.3448,7.054830969,1.5264,0.4452,1.59,5.52,-0.79,5.576244256,7.0364,-0.3648,7.045850126,1.5264,0.4452,1.59,5.51,-0.81,5.569218976
15/08/2019 04:00,6.94544,-0.26508,6.950496687,1.52544,0.44492,1.589,5.42,-0.71,5.466305882,6.93544,-0.28508,6.941296608,1.52544,0.44492,1.589,5.41,-0.73,5.459029218
15/08/2019 04:30,7.02464,-0.29948,7.031020936,1.54464,0.45052,1.609,5.48,-0.75,5.531084885,7.02464,-0.32948,7.032362633,1.54464,0.45052,1.609,5.48,-0.78,5.535232606
15/08/2019 05:00,7.18376,-0.06932,7.184094445,1.61376,0.47068,1.681,5.57,-0.54,5.596114724,7.09376,-0.79932,7.138651371,1.61376,0.47068,1.681,5.48,-1.27,5.625237773
15/08/2019 05:30,7.29896,-0.07072,7.299302597,1.60896,0.46928,1.676,5.69,-0.54,5.715566464,7.21896,-0.80072,7.263231788,1.60896,0.46928,1.676,5.61,-1.27,5.751956189
15/08/2019 06:00,7.472,-0.114,7.472869596,1.632,0.476,1.7,5.84,-0.59,5.869727421,7.392,-0.834,7.438899112,1.632,0.476,1.7,5.76,-1.31,5.907088962
15/08/2019 06:30,8.0748,-0.2861,8.079866846,1.6248,0.4739,1.6925,6.45,-0.76,6.494620851,8.0048,-1.0061,8.06777914,1.6248,0.4739,1.6925,6.38,-1.48,6.549412187
15/08/2019 07:00,8.51408,-0.46756,8.526908619,1.65408,0.48244,1.723,6.86,-0.95,6.925467493,8.44408,-1.18756,8.527179241,1.65408,0.48244,1.723,6.79,-1.67,6.992352966
15/08/2019 07:30,9.19848,-0.64836,9.221301698,1.78848,0.52164,1.863,7.41,-1.17,7.501799784,9.14848,-1.36836,9.250248397,1.78848,0.52164,1.863,7.36,-1.89,7.598795957
15/08/2019 08:00,9.60256,-1.02842,9.657474113,2.06256,0.60158,2.1485,7.54,-1.63,7.714175264,9.61256,-1.19842,9.686976837,2.06256,0.60158,2.1485,7.55,-1.8,7.761604216
15/08/2019 08:30,9.86416,-1.70212,10.00993831,2.32416,0.67788,2.421,7.54,-2.38,7.906706015,9.87416,-1.73212,10.02493269,2.32416,0.67788,2.421,7.55,-2.41,7.925313874
15/08/2019 09:00,10.15376,-1.94182,10.33777089,2.39376,0.69818,2.4935,7.76,-2.64,8.196779856,10.18376,-1.96182,10.37100311,2.39376,0.69818,2.4935,7.79,-2.66,8.231628029
15/08/2019 09:30,10.36392,-1.93594,10.5431827,2.17392,0.63406,2.2645,8.19,-2.57,8.583763743,10.41392,-1.95594,10.59601015,2.17392,0.63406,2.2645,8.24,-2.59,8.637459117
15/08/2019 10:00,10.30984,-2.08588,10.51873073,2.37984,0.69412,2.479,7.93,-2.78,8.40317202,10.34984,-2.10588,10.56190885,2.37984,0.69412,2.479,7.97,-2.8,8.447538103
15/08/2019 10:30,10.3052,-2.0789,10.5128004,2.5752,0.7511,2.6825,7.73,-2.83,8.231755584,10.3352,-2.0989,10.54617183,2.5752,0.7511,2.6825,7.76,-2.85,8.266807122
15/08/2019 11:00,10.20824,-2.26468,10.45643053,2.17824,0.63532,2.269,8.03,-2.9,8.537616763,10.25824,-2.28468,10.50957899,2.17824,0.63532,2.269,8.08,-2.92,8.591437598
15/08/2019 11:30,9.8692,-2.1369,10.09789336,3.4392,1.0031,3.5825,6.43,-3.14,7.155731968,9.8892,-2.1569,10.12168436,3.4392,1.0031,3.5825,6.45,-3.16,7.182485642
15/08/2019 12:00,10.08232,-2.22474,10.32485567,3.41232,0.99526,3.5545,6.67,-3.22,7.406571407,10.09232,-2.24474,10.33894485,3.41232,0.99526,3.5545,6.68,-3.24,7.424284477
15/08/2019 12:30,10.11176,-2.17532,10.34309951,3.34176,0.97468,3.481,6.77,-3.15,7.466953864,10.12176,-2.19532,10.35709686,3.34176,0.97468,3.481,6.78,-3.17,7.484470589
15/08/2019 13:00,9.41232,-1.96974,9.616217731,3.53232,1.03026,3.6795,5.88,-3,6.601090819,9.41232,-1.97974,9.618271063,3.53232,1.03026,3.6795,5.88,-3.01,6.605641528
15/08/2019 13:30,9.62808,-1.86556,9.807152421,3.23808,0.94444,3.373,6.39,-2.81,6.980558717,9.62808,-1.88556,9.810976557,3.23808,0.94444,3.373,6.39,-2.83,6.988633629
15/08/2019 14:00,9.8948,-2.0861,10.1123133,3.3048,0.9639,3.4425,6.59,-3.05,7.261583849,9.9048,-2.1061,10.1262392,3.3048,0.9639,3.4425,6.6,-3.07,7.279072743
15/08/2019 14:30,9.78152,-1.51914,9.898783756,5.59152,1.63086,5.8245,4.19,-3.15,5.242003434,9.78152,-1.52914,9.900323361,5.59152,1.63086,5.8245,4.19,-3.16,5.248018674
15/08/2019 15:00,9.1936,-1.7977,9.367710833,3.0936,0.9023,3.2225,6.1,-2.7,6.670832032,9.1936,-1.8577,9.379409909,3.0936,0.9023,3.2225,6.1,-2.76,6.695341664
15/08/2019 15:30,9.18208,-1.31856,9.276270457,4.22208,1.23144,4.398,4.96,-2.55,5.577104984,9.18208,-1.32856,9.277697171,4.22208,1.23144,4.398,4.96,-2.56,5.581684334
15/08/2019 16:00,11.02184,-1.71988,11.15522049,3.77184,1.10012,3.929,7.25,-2.82,7.779132342,11.12184,-1.73988,11.25710919,3.77184,1.10012,3.929,7.35,-2.84,7.879600244
15/08/2019 16:30,9.87648,-1.63686,10.01120212,3.57648,1.04314,3.7255,6.3,-2.68,6.846342089,9.89648,-1.65686,10.03421653,3.57648,1.04314,3.7255,6.32,-2.7,6.872583212
15/08/2019 17:00,10.3676,-1.5857,10.48816353,3.2376,0.9443,3.3725,7.13,-2.53,7.565566734,10.4076,-1.6057,10.53073645,3.2376,0.9443,3.3725,7.17,-2.55,7.609954008
15/08/2019 17:30,10.99928,-1.47896,11.09826487,2.84928,0.83104,2.968,8.15,-2.31,8.4710448,11.09928,-1.49896,11.20004007,2.84928,0.83104,2.968,8.25,-2.33,8.572712523
15/08/2019 18:00,10.39744,-1.17658,10.46379946,2.37744,0.69342,2.4765,8.02,-1.87,8.235125986,10.46744,-1.18658,10.53448016,2.37744,0.69342,2.4765,8.09,-1.88,8.30557042
15/08/2019 18:30,10.52664,-1.24598,10.60012339,1.55664,0.45402,1.6215,8.97,-1.7,9.129671407,10.68664,-1.26598,10.76136515,1.55664,0.45402,1.6215,9.13,-1.72,9.290602779
15/08/2019 19:00,10.05952,-1.26264,10.13845168,1.49952,0.43736,1.562,8.56,-1.7,8.727175946,10.14952,-1.26264,10.22775713,1.49952,0.43736,1.562,8.65,-1.7,8.815469358
15/08/2019 19:30,9.97736,-1.32702,10.06522204,1.34736,0.39298,1.4035,8.63,-1.72,8.79973295,10.06736,-1.34702,10.15707636,1.34736,0.39298,1.4035,8.72,-1.74,8.891906432
15/08/2019 20:00,9.9224,-1.2418,9.999804448,1.2624,0.3682,1.315,8.66,-1.61,8.808388048,10.0224,-1.2618,10.10151677,1.2624,0.3682,1.315,8.76,-1.63,8.91035914
15/08/2019 20:30,9.80368,-1.21476,9.878652914,1.18368,0.34524,1.233,8.62,-1.56,8.760022831,9.90368,-1.23476,9.980356196,1.18368,0.34524,1.233,8.72,-1.58,8.861986233
15/08/2019 21:00,9.81864,-1.22248,9.894450404,1.08864,0.31752,1.134,8.73,-1.54,8.864789902,9.92864,-1.24248,10.00608059,1.08864,0.31752,1.134,8.84,-1.56,8.976591781
15/08/2019 21:30,9.79728,-1.21996,9.872942712,1.09728,0.32004,1.143,8.7,-1.54,8.835247591,9.90728,-1.23996,9.98457299,1.09728,0.32004,1.143,8.81,-1.56,8.947049793
15/08/2019 22:00,9.53072,-1.76604,9.692962447,1.11072,0.32396,1.157,8.42,-2.09,8.675511512,9.44072,-0.47604,9.45271433,1.11072,0.32396,1.157,8.33,-0.8,8.368327192
15/08/2019 22:30,9.1292,-2.0094,9.34772598,1.0992,0.3206,1.145,8.03,-2.33,8.361208047,8.8592,0.4406,8.870149548,1.0992,0.3206,1.145,7.76,0.12,7.76092778
15/08/2019 23:00,8.46672,-0.35304,8.474077224,1.08672,0.31696,1.132,7.38,-0.67,7.410350869,8.40672,-1.10304,8.478775761,1.08672,0.31696,1.132,7.32,-1.42,7.456460286
15/08/2019 23:30,7.98248,-0.28136,7.987437036,1.09248,0.31864,1.138,6.89,-0.6,6.916075477,7.92248,-1.03136,7.989329934,1.09248,0.31864,1.138,6.83,-1.35,6.962140475
16/08/2019 00:00,7.60248,-0.24136,7.606310328,1.09248,0.31864,1.138,6.51,-0.56,6.534041628,7.53248,-0.99136,7.597437042,1.09248,0.31864,1.138,6.44,-1.31,6.571887096
16/08/2019 00:30,7.434,-0.218,7.437195708,1.104,0.322,1.15,6.33,-0.54,6.352991421,7.364,-0.968,7.42734946,1.104,0.322,1.15,6.26,-1.29,6.391533462
16/08/2019 01:00,7.34768,-0.47276,7.362873311,1.08768,0.31724,1.133,6.26,-0.79,6.309651337,7.30768,-0.86276,7.358433379,1.08768,0.31724,1.133,6.22,-1.18,6.330939899
16/08/2019 01:30,7.45672,-0.67304,7.487032523,1.08672,0.31696,1.132,6.37,-0.99,6.446471903,7.45672,-0.69304,7.488856895,1.08672,0.31696,1.132,6.37,-1.01,6.449573629
16/08/2019 02:00,7.49384,-0.69388,7.525895787,1.08384,0.31612,1.129,6.41,-1.01,6.48908314,7.48384,-0.71388,7.517811237,1.08384,0.31612,1.129,6.4,-1.03,6.482352968
16/08/2019 02:30,7.38248,-0.60136,7.406932212,1.09248,0.31864,1.138,6.29,-0.92,6.356925357,7.38248,-0.61136,7.407750806,1.09248,0.31864,1.138,6.29,-0.93,6.358380297
16/08/2019 03:00,7.34672,-0.62304,7.373091183,1.08672,0.31696,1.132,6.26,-0.94,6.330181672,7.34672,-0.63304,7.373942934,1.08672,0.31696,1.132,6.26,-0.95,6.331674344
16/08/2019 03:30,7.3544,-0.6008,7.378899647,1.0944,0.3192,1.14,6.26,-0.92,6.327242685,7.3544,-0.6108,7.379720591,1.0944,0.3192,1.14,6.26,-0.93,6.328704449
16/08/2019 04:00,7.3496,-0.6022,7.37422979,1.0896,0.3178,1.135,6.26,-0.92,6.327242685,7.3496,-0.6122,7.375053152,1.0896,0.3178,1.135,6.26,-0.93,6.328704449
16/08/2019 04:30,7.31496,-0.59772,7.33933982,1.10496,0.32228,1.151,6.21,-0.92,6.277778269,7.30496,-0.60772,7.330195373,1.10496,0.32228,1.151,6.2,-0.93,6.269362009
16/08/2019 05:00,7.29768,-0.58276,7.320911323,1.08768,0.31724,1.133,6.21,-0.9,6.274878485,7.28768,-0.61276,7.313395559,1.08768,0.31724,1.133,6.2,-0.93,6.269362009
16/08/2019 05:30,8.90152,-0.87164,8.944093839,1.09152,0.31836,1.137,7.81,-1.19,7.900139239,8.99152,-0.88164,9.034640059,1.09152,0.31836,1.137,7.9,-1.2,7.9906195
16/08/2019 06:00,7.69192,-0.84444,7.738133638,1.08192,0.31556,1.127,6.61,-1.16,6.711013336,7.69192,-0.85444,7.739231293,1.08192,0.31556,1.127,6.61,-1.17,6.712749064
16/08/2019 06:30,8.19736,-0.73702,8.230425836,1.10736,0.32298,1.1535,7.09,-1.06,7.168800458,8.20736,-0.76702,8.243123064,1.10736,0.32298,1.1535,7.1,-1.09,7.183181746
16/08/2019 07:00,9.62456,-1.19992,9.699070223,1.23456,0.36008,1.286,8.39,-1.56,8.533797513,9.74456,-1.20992,9.819386743,1.23456,0.36008,1.286,8.51,-1.57,8.653611963
16/08/2019 07:30,9.78968,-1.59176,9.918242506,1.39968,0.40824,1.458,8.39,-2,8.625085507,9.87968,-1.61176,10.01028707,1.39968,0.40824,1.458,8.48,-2.02,8.717270215
16/08/2019 08:00,10.19152,-1.75414,10.34137743,1.39152,0.40586,1.4495,8.8,-2.16,9.061214047,10.31152,-1.79414,10.4664408,1.39152,0.40586,1.4495,8.92,-2.2,9.187295576
16/08/2019 08:30,11.35608,-2.09656,11.54799189,1.48608,0.43344,1.548,9.87,-2.53,10.18910202,11.59608,-2.12656,11.78945838,1.48608,0.43344,1.548,10.11,-2.56,10.42907954
16/08/2019 09:00,10.75544,-1.97258,10.93483248,1.46544,0.42742,1.5265,9.29,-2.4,9.595003908,10.94544,-1.99258,11.12533289,1.46544,0.42742,1.5265,9.48,-2.42,9.784007359
16/08/2019 09:30,10.25096,-1.83472,10.41385512,1.56096,0.45528,1.626,8.69,-2.29,8.986667903,10.36096,-1.85472,10.5256581,1.56096,0.45528,1.626,8.8,-2.31,9.098137172
16/08/2019 10:00,10.466,-1.992,10.65388286,1.536,0.448,1.6,8.93,-2.44,9.257348432,10.616,-2.002,10.8031227,1.536,0.448,1.6,9.08,-2.45,9.404727535
16/08/2019 10:30,10.506,-1.992,10.69318007,1.536,0.448,1.6,8.97,-2.44,9.295939974,10.666,-2.002,10.85226059,1.536,0.448,1.6,9.13,-2.45,9.453010103
16/08/2019 11:00,10.49624,-1.98318,10.68195006,1.56624,0.45682,1.6315,8.93,-2.44,9.257348432,10.63624,-1.99318,10.82138475,1.56624,0.45682,1.6315,9.07,-2.45,9.395073177
16/08/2019 11:30,10.168,-1.776,10.3219378,1.728,0.504,1.8,8.44,-2.28,8.742539677,10.248,-1.796,10.40418762,1.728,0.504,1.8,8.52,-2.3,8.824987252
16/08/2019 12:00,10.02592,-1.71744,10.17195517,1.82592,0.53256,1.902,8.2,-2.25,8.503087674,10.07592,-1.72744,10.22292584,1.82592,0.53256,1.902,8.25,-2.26,8.553952303
16/08/2019 12:30,10.30496,-1.78772,10.45887869,1.82496,0.53228,1.901,8.48,-2.32,8.791632385,10.39496,-1.80772,10.55097365,1.82496,0.53228,1.901,8.57,-2.34,8.883721067
16/08/2019 13:00,10.10064,-1.66648,10.23719122,1.76064,0.51352,1.834,8.34,-2.18,8.620208814,10.17064,-1.68648,10.30951661,1.76064,0.51352,1.834,8.41,-2.2,8.69299143
16/08/2019 13:30,10.1996,-1.7572,10.34985952,1.6896,0.4928,1.76,8.51,-2.25,8.802420122,10.2796,-1.7672,10.43039654,1.6896,0.4928,1.76,8.59,-2.26,8.882325146
16/08/2019 14:00,10.37816,-1.70512,10.5173019,1.86816,0.54488,1.946,8.51,-2.25,8.802420122,10.45816,-1.71512,10.59786522,1.86816,0.54488,1.946,8.59,-2.26,8.882325146
16/08/2019 14:30,10.49056,-1.73442,10.63297051,2.11056,0.61558,2.1985,8.38,-2.35,8.703269501,10.56056,-1.74442,10.70366426,2.11056,0.61558,2.1985,8.45,-2.36,8.773374493
16/08/2019 15:00,10.22912,-1.54734,10.3454897,1.92912,0.56266,2.0095,8.3,-2.11,8.564000234,10.28912,-1.55734,10.4063105,1.92912,0.56266,2.0095,8.36,-2.12,8.624615933
16/08/2019 15:30,10.01432,-3.46374,10.5964192,1.80432,0.52626,1.8795,8.21,-3.99,9.128209025,9.49432,1.10626,9.558552372,1.80432,0.52626,1.8795,7.69,0.58,7.711841544
16/08/2019 16:00,10.37184,-4.91738,11.47848819,1.79184,0.52262,1.8665,8.58,-5.44,10.15923225,9.56184,2.60262,9.909713167,1.79184,0.52262,1.8665,7.77,2.08,8.043587508
16/08/2019 16:30,10.69208,-4.54856,11.61937919,3.26208,0.95144,3.398,7.43,-5.5,9.244181954,9.82208,2.95144,10.25593748,3.26208,0.95144,3.398,6.56,2,6.858104694
16/08/2019 17:00,10.7912,-4.7009,11.77066091,2.4312,0.7091,2.5325,8.36,-5.41,9.957795941,10.0312,2.7991,10.41440993,2.4312,0.7091,2.5325,7.6,2.09,7.882138035
16/08/2019 17:30,10.72208,-4.72356,11.71644223,1.46208,0.42644,1.523,9.26,-5.15,10.59575859,10.13208,2.76644,10.50296317,1.46208,0.42644,1.523,8.67,2.34,8.980228282
16/08/2019 18:00,11.0804,-4.6628,12.02152104,1.4304,0.4172,1.49,9.65,-5.08,10.90545276,10.8504,2.7872,11.20266325,1.4304,0.4172,1.49,9.42,2.37,9.713562683
16/08/2019 18:30,10.5548,-4.4661,11.46079632,1.3848,0.4039,1.4425,9.17,-4.87,10.38295719,9.9248,3.0239,10.37524102,1.3848,0.4039,1.4425,8.54,2.62,8.932860684
16/08/2019 19:00,10.53032,-4.49324,11.44887964,1.36032,0.39676,1.417,9.17,-4.89,10.39235296,9.90032,3.01676,10.34974285,1.36032,0.39676,1.417,8.54,2.62,8.932860684
16/08/2019 19:30,10.97904,-4.65528,11.92522332,1.31904,0.38472,1.374,9.66,-5.04,10.89574229,10.74904,2.84472,11.11909586,1.31904,0.38472,1.374,9.43,2.46,9.745588746
16/08/2019 20:00,10.4868,-4.5476,11.43038232,1.2768,0.3724,1.33,9.21,-4.92,10.44176709,9.8868,2.9724,10.32395157,1.2768,0.3724,1.33,8.61,2.6,8.994003558
16/08/2019 20:30,10.39528,-4.55096,11.34782284,1.26528,0.36904,1.318,9.13,-4.92,10.37127282,9.74528,2.96904,10.18752574,1.26528,0.36904,1.318,8.48,2.6,8.869633589
16/08/2019 21:00,10.18544,-4.54508,11.15351694,1.28544,0.37492,1.339,8.9,-4.92,10.16938543,9.43544,2.97492,9.893314763,1.28544,0.37492,1.339,8.15,2.6,8.554677083
16/08/2019 21:30,9.8572,-3.6704,10.51837573,1.2672,0.3696,1.32,8.59,-4.04,9.492612917,9.2372,2.0896,9.470601459,1.2672,0.3696,1.32,7.97,1.72,8.153483918
16/08/2019 22:00,9.04144,-0.67208,9.06638455,1.26144,0.36792,1.314,7.78,-1.04,7.849203781,9.07144,-0.68208,9.097046598,1.26144,0.36792,1.314,7.81,-1.05,7.880266493
16/08/2019 22:30,8.9268,-0.6376,8.949541441,1.2768,0.3724,1.33,7.65,-1.01,7.716385164,8.9568,-0.6576,8.980907749,1.2768,0.3724,1.33,7.68,-1.03,7.748761191
16/08/2019 23:00,8.63016,-0.67412,8.656448429,1.22016,0.35588,1.271,7.41,-1.03,7.481243212,8.65016,-0.69412,8.677964658,1.22016,0.35588,1.271,7.43,-1.05,7.503825691
16/08/2019 23:30,8.21536,-0.60552,8.237644955,1.21536,0.35448,1.266,7,-0.96,7.06552192,8.22536,-0.62552,8.249110401,1.21536,0.35448,1.266,7.01,-0.98,7.078170668
17/08/2019 00:00,7.87712,-0.56084,7.897060276,1.19712,0.34916,1.247,6.68,-0.91,6.741698599,7.88712,-0.57084,7.907750641,1.19712,0.34916,1.247,6.69,-0.92,6.752962313
17/08/2019 00:30,7.64688,-0.55216,7.666789054,1.22688,0.35784,1.278,6.42,-0.91,6.484173039,7.64688,-0.56216,7.667515738,1.22688,0.35784,1.278,6.42,-0.92,6.485584014
17/08/2019 01:00,7.41248,-0.53636,7.431859915,1.21248,0.35364,1.263,6.2,-0.89,6.263553305,7.41248,-0.54636,7.432588311,1.21248,0.35364,1.263,6.2,-0.9,6.264982043
17/08/2019 01:30,7.58752,-0.59364,7.61070747,1.18752,0.34636,1.237,6.4,-0.94,6.468662922,7.58752,-0.60364,7.611494006,1.18752,0.34636,1.237,6.4,-0.95,6.470123646
17/08/2019 02:00,7.73352,-0.59564,7.756424344,1.28352,0.37436,1.337,6.45,-0.97,6.522530184,7.73352,-0.60564,7.757198683,1.28352,0.37436,1.337,6.45,-0.98,6.524024831
17/08/2019 02:30,7.71912,-0.68984,7.749883406,1.26912,0.37016,1.322,6.45,-1.06,6.536520481,7.71912,-0.70984,7.751689261,1.26912,0.37016,1.322,6.45,-1.08,6.539793575
17/08/2019 03:00,7.53096,-0.70972,7.564328192,1.20096,0.35028,1.251,6.33,-1.06,6.418138359,7.53096,-0.72972,7.566230885,1.20096,0.35028,1.251,6.33,-1.08,6.421471794
17/08/2019 03:30,7.3148,-0.6486,7.343499234,1.2048,0.3514,1.255,6.11,-1,6.191292272,7.3148,-0.6686,7.34529271,1.2048,0.3514,1.255,6.11,-1.02,6.19455406
17/08/2019 04:00,7.046,-0.567,7.068776768,1.176,0.343,1.225,5.87,-0.91,5.940117844,7.046,-0.587,7.070409111,1.176,0.343,1.225,5.87,-0.93,5.943214618
17/08/2019 04:30,7.19384,-0.62888,7.221275788,1.20384,0.35112,1.254,5.99,-0.98,6.069637551,7.19384,-0.63888,7.222153529,1.20384,0.35112,1.254,5.99,-0.99,6.071260166
17/08/2019 05:00,7.07024,-0.63868,7.099028511,1.17024,0.34132,1.219,5.9,-0.98,5.980836062,7.07024,-0.64868,7.099935169,1.17024,0.34132,1.219,5.9,-0.99,5.982482762
17/08/2019 05:30,7.12784,-0.62188,7.154917037,1.22784,0.35812,1.279,5.9,-0.98,5.980836062,7.12784,-0.63188,7.155793136,1.22784,0.35812,1.279,5.9,-0.99,5.982482762
17/08/2019 06:00,7.14488,-0.53816,7.165118729,1.27488,0.37184,1.328,5.87,-0.91,5.940117844,7.14488,-0.54816,7.16587675,1.27488,0.37184,1.328,5.87,-0.92,5.941658018
17/08/2019 06:30,7.54512,-0.72684,7.580048298,1.24512,0.36316,1.297,6.3,-1.09,6.393598361,7.54512,-0.74684,7.581992205,1.24512,0.36316,1.297,6.3,-1.11,6.397038377
17/08/2019 07:00,7.97336,-0.96402,8.031426041,1.32336,0.38598,1.3785,6.65,-1.35,6.785646616,7.97336,-0.99402,8.035082168,1.32336,0.38598,1.3785,6.65,-1.38,6.791678732
17/08/2019 07:30,8.25592,-0.93994,8.309254013,1.40592,0.41006,1.4645,6.85,-1.35,6.981761955,8.25592,-0.94994,8.310391149,1.40592,0.41006,1.4645,6.85,-1.36,6.983702456
17/08/2019 08:00,8.49736,-0.91952,8.546966947,1.64736,0.48048,1.716,6.85,-1.4,6.991602105,8.49736,-0.93952,8.549141758,1.64736,0.48048,1.716,6.85,-1.42,6.995634353
17/08/2019 08:30,8.51696,-0.99922,8.575374525,1.95696,0.57078,2.0385,6.56,-1.57,6.745257593,8.51696,-1.00922,8.576545496,1.95696,0.57078,2.0385,6.56,-1.58,6.747592163
17/08/2019 09:00,8.5592,-0.9344,8.610052729,2.1792,0.6356,2.27,6.38,-1.57,6.570334847,8.5692,-0.9644,8.623297281,2.1792,0.6356,2.27,6.39,-1.6,6.587268022
17/08/2019 09:30,8.94504,-2.37728,9.25554973,2.37504,0.69272,2.474,6.57,-3.07,7.251882514,8.61504,0.33272,8.621462567,2.37504,0.69272,2.474,6.24,-0.36,6.250375989
17/08/2019 10:00,9.17768,-1.36026,9.277937133,2.22768,0.64974,2.3205,6.95,-2.01,7.234818588,9.18768,-1.38026,9.290779378,2.22768,0.64974,2.3205,6.96,-2.03,7.25
17/08/2019 10:30,9.35912,-1.38734,9.461386761,2.40912,0.70266,2.5095,6.95,-2.09,7.257451343,9.36912,-1.40734,9.474229016,2.40912,0.70266,2.5095,6.96,-2.11,7.272805511
17/08/2019 11:00,8.99376,-1.41182,9.103897772,2.39376,0.69818,2.4935,6.6,-2.11,6.929076418,8.99376,-1.43182,9.107020778,2.39376,0.69818,2.4935,6.6,-2.13,6.93519286
17/08/2019 11:30,8.35328,-1.21446,8.441101815,2.69328,0.78554,2.8055,5.66,-2,6.002965934,8.35328,-1.23446,8.444002502,2.69328,0.78554,2.8055,5.66,-2.02,6.009658892
17/08/2019 12:00,8.42136,-1.13502,8.497504025,2.93136,0.85498,3.0535,5.49,-1.99,5.839537653,8.42136,-1.14502,8.498845513,2.93136,0.85498,3.0535,5.49,-2,5.842953021
17/08/2019 12:30,8.93736,-1.25702,9.025325648,1.82736,0.53298,1.9035,7.11,-1.79,7.331861974,8.94736,-1.27702,9.038032477,1.82736,0.53298,1.9035,7.12,-1.81,7.346461733
17/08/2019 13:00,8.90352,-1.28814,8.996219931,3.02352,0.88186,3.1495,5.88,-2.17,6.267639109,8.90352,-1.30814,8.999105436,3.02352,0.88186,3.1495,5.88,-2.19,6.27459162
17/08/2019 13:30,8.546,-1.237,8.635061378,3.336,0.973,3.475,5.21,-2.21,5.659346252,8.546,-1.257,8.63794912,3.336,0.973,3.475,5.21,-2.23,5.667186251
17/08/2019 14:00,8.3412,-1.3459,8.449086593,3.5112,1.0241,3.6575,4.83,-2.37,5.38013011,8.3412,-1.3659,8.452295561,3.5112,1.0241,3.6575,4.83,-2.39,5.388970217
17/08/2019 14:30,8.45624,-1.37068,8.566607181,2.94624,0.85932,3.069,5.51,-2.23,5.944156795,8.45624,-1.39068,8.569829975,2.94624,0.85932,3.069,5.51,-2.25,5.951688836
17/08/2019 15:00,8.29856,-1.29542,8.399060129,3.47856,1.01458,3.6235,4.82,-2.31,5.344950888,8.29856,-1.31542,8.402168045,3.47856,1.01458,3.6235,4.82,-2.33,5.35362494
17/08/2019 15:30,7.92648,-1.38686,8.046891689,2.37648,0.69314,2.4755,5.55,-2.08,5.92696381,7.92648,-1.40686,8.05036274,2.37648,0.69314,2.4755,5.55,-2.1,5.934012133
17/08/2019 16:00,7.69616,-1.43862,7.829463982,1.85616,0.54138,1.9335,5.84,-1.98,6.166522521,7.69616,-1.45862,7.83316354,1.85616,0.54138,1.9335,5.84,-2,6.172973352
17/08/2019 16:30,8.10776,-1.47232,8.240357905,1.87776,0.54768,1.956,6.23,-2.02,6.549297672,8.11776,-1.49232,8.25378982,1.87776,0.54768,1.956,6.24,-2.04,6.564998096
17/08/2019 17:00,8.3644,-1.4583,8.490572787,1.7544,0.5117,1.8275,6.61,-1.97,6.897318319,8.3744,-1.4783,8.503878306,1.7544,0.5117,1.8275,6.62,-1.99,6.912633362
17/08/2019 17:30,8.50656,-1.33642,8.610898992,1.48656,0.43358,1.5485,7.02,-1.77,7.239703033,8.51656,-1.35642,8.623901058,1.48656,0.43358,1.5485,7.03,-1.79,7.254309064
17/08/2019 18:00,9.24,-1.0925,9.304362216,1.98,0.5775,2.0625,7.26,-1.67,7.449597305,9.26,-1.1125,9.326588672,1.98,0.5775,2.0625,7.28,-1.69,7.473586823
17/08/2019 18:30,9.48296,-1.14872,9.552281822,1.51296,0.44128,1.576,7.97,-1.59,8.127053587,9.53296,-1.16872,9.604334063,1.51296,0.44128,1.576,8.02,-1.61,8.180006112
17/08/2019 19:00,9.6488,-1.1966,9.72271531,1.3488,0.3934,1.405,8.3,-1.59,8.450923027,9.7188,-1.2166,9.79465104,1.3488,0.3934,1.405,8.37,-1.61,8.523438273
17/08/2019 19:30,9.2432,-0.8149,9.27905212,1.1832,0.3451,1.2325,8.06,-1.16,8.143046113,9.2632,-1.1249,9.331252555,1.1832,0.3451,1.2325,8.08,-1.47,8.212630516
17/08/2019 20:00,9.54616,-0.61362,9.565861187,2.69616,0.78638,2.8085,6.85,-1.4,6.991602105,9.56616,-0.62362,9.58646541,2.69616,0.78638,2.8085,6.87,-1.41,7.013201837
17/08/2019 20:30,9.19904,-0.53528,9.214600458,2.75904,0.80472,2.874,6.44,-1.34,6.577932806,9.20904,-0.54528,9.225169267,2.75904,0.80472,2.874,6.45,-1.35,6.589764791
17/08/2019 21:00,9.00744,-0.90908,9.053198429,0.99744,0.29092,1.039,8.01,-1.2,8.099388866,9.04744,-0.92908,9.095018428,0.99744,0.29092,1.039,8.05,-1.22,8.141922377
17/08/2019 21:30,9.182,-0.849,9.221167225,1.032,0.301,1.075,8.15,-1.15,8.230735083,9.232,-0.859,9.271877102,1.032,0.301,1.075,8.2,-1.16,8.281642349
17/08/2019 22:00,9.76408,-0.84256,9.800365585,1.05408,0.30744,1.098,8.71,-1.15,8.785590475,9.91408,-0.85256,9.950670369,1.05408,0.30744,1.098,8.86,-1.16,8.935614137
17/08/2019 22:30,8.43704,-0.50628,8.452216479,1.48704,0.43372,1.549,6.95,-0.94,7.01328026,8.44704,-0.52628,8.463418659,1.48704,0.43372,1.549,6.96,-0.96,7.025894961
17/08/2019 23:00,8.06056,-0.63942,8.08588186,1.27056,0.37058,1.3235,6.79,-1.01,6.86470684,8.07056,-0.65942,8.097454751,1.27056,0.37058,1.3235,6.8,-1.03,6.877564976
17/08/2019 23:30,7.59216,-0.63312,7.618512611,1.05216,0.30688,1.096,6.54,-0.94,6.607208185,7.60216,-0.66312,7.631026458,1.05216,0.30688,1.096,6.55,-0.97,6.62143489
18/08/2019 00:00,7.25504,-0.62228,7.281678227,1.05504,0.30772,1.099,6.2,-0.93,6.269362009,7.26504,-0.65228,7.294263184,1.05504,0.30772,1.099,6.21,-0.96,6.283764795
18/08/2019 00:30,9.64352,-0.94564,9.68977363,1.04352,0.30436,1.087,8.6,-1.25,8.690368232,9.77352,-0.97564,9.822095835,1.04352,0.30436,1.087,8.73,-1.28,8.82333837
18/08/2019 01:00,7.59448,-0.72536,7.62904146,1.04448,0.30464,1.088,6.55,-1.03,6.630490178,7.62448,-0.75536,7.661805531,1.04448,0.30464,1.088,6.58,-1.06,6.664833081
18/08/2019 01:30,7.096,-0.632,7.124088714,1.056,0.308,1.1,6.04,-0.94,6.112708074,7.106,-0.662,7.136769577,1.056,0.308,1.1,6.05,-0.97,6.127266927
18/08/2019 02:00,6.92392,-0.54844,6.945606856,1.03392,0.30156,1.077,5.89,-0.85,5.95101672,6.94392,-0.57844,6.967970852,1.03392,0.30156,1.077,5.91,-0.88,5.975156902
18/08/2019 02:30,6.9868,-0.2576,6.991547182,1.0368,0.3024,1.08,5.95,-0.56,5.976294839,6.9468,-0.9476,7.011132291,1.0368,0.3024,1.08,5.91,-1.25,6.040744987
18/08/2019 03:00,7.052,-0.289,7.057919311,1.032,0.301,1.075,6.02,-0.59,6.048842865,6.982,-1.019,7.055968041,1.032,0.301,1.075,5.95,-1.32,6.094661598
18/08/2019 03:30,7.06064,-0.28648,7.066449462,1.04064,0.30352,1.084,6.02,-0.59,6.048842865,6.99064,-1.01648,7.064154528,1.04064,0.30352,1.084,5.95,-1.32,6.094661598
18/08/2019 04:00,7.03952,-0.33264,7.047374774,1.01952,0.29736,1.062,6.02,-0.63,6.05287535,6.96952,-1.07264,7.051578944,1.01952,0.29736,1.062,5.95,-1.37,6.105685875
18/08/2019 04:30,7.04024,-0.32368,7.04767678,1.05024,0.30632,1.094,5.99,-0.63,6.0230391,6.97024,-1.06368,7.050933328,1.05024,0.30632,1.094,5.92,-1.37,6.076454558
18/08/2019 05:00,6.93216,-0.28312,6.937939118,1.05216,0.30688,1.096,5.88,-0.59,5.909526208,6.85216,-1.01312,6.926652063,1.05216,0.30688,1.096,5.8,-1.32,5.948310685
18/08/2019 05:30,7.10584,0.22462,7.109389302,3.37584,0.98462,3.5165,3.73,-0.76,3.806638937,7.00584,-0.48538,7.022633968,3.37584,0.98462,3.5165,3.63,-1.47,3.916350342
18/08/2019 06:00,6.9764,-0.1848,6.978847183,1.2864,0.3752,1.34,5.69,-0.56,5.717490708,6.8864,-0.9048,6.945586224,1.2864,0.3752,1.34,5.6,-1.28,5.744423383
18/08/2019 06:30,7.17032,-0.32074,7.177490024,1.06032,0.30926,1.1045,6.11,-0.63,6.14239367,7.08032,-1.04074,7.156400705,1.06032,0.30926,1.1045,6.02,-1.35,6.169513757
18/08/2019 07:00,7.36336,-0.29652,7.369327961,1.14336,0.33348,1.191,6.22,-0.63,6.251823734,7.27336,-1.01652,7.344050558,1.14336,0.33348,1.191,6.13,-1.35,6.276894136
18/08/2019 07:30,7.5964,-0.4348,7.608833288,1.2864,0.3752,1.34,6.31,-0.81,6.361776481,7.5164,-1.1548,7.604592823,1.2864,0.3752,1.34,6.23,-1.53,6.415122758
18/08/2019 08:00,7.91624,-0.46818,7.930072399,1.44624,0.42182,1.5065,6.47,-0.89,6.530926427,7.83624,-1.17818,7.924314825,1.44624,0.42182,1.5065,6.39,-1.6,6.587268022
18/08/2019 08:30,8.27808,-0.54556,8.296037862,1.55808,0.45444,1.623,6.72,-1,6.793997351,8.20808,-1.26556,8.305071908,1.55808,0.45444,1.623,6.65,-1.72,6.868835418
18/08/2019 09:00,8.51192,-0.54944,8.529634599,1.92192,0.56056,2.002,6.59,-1.11,6.682828742,8.43192,-1.25944,8.525459753,1.92192,0.56056,2.002,6.51,-1.82,6.759622771
18/08/2019 09:30,9.126,-0.657,9.149618845,1.896,0.553,1.975,7.23,-1.21,7.330552503,9.096,-1.377,9.199638308,1.896,0.553,1.975,7.2,-1.93,7.454186743
18/08/2019 10:00,8.70024,-0.82368,8.739143253,2.25024,0.65632,2.344,6.45,-1.48,6.617620418,8.68024,-1.03368,8.741570843,2.25024,0.65632,2.344,6.43,-1.69,6.648383262
18/08/2019 10:30,10.54512,-1.19184,10.61225887,2.08512,0.60816,2.172,8.46,-1.8,8.649369919,10.67512,-1.21184,10.74368387,2.08512,0.60816,2.172,8.59,-1.82,8.780689039
18/08/2019 11:00,9.4192,-1.1019,9.483433569,2.5992,0.7581,2.7075,6.82,-1.86,7.069087636,9.4492,-1.1219,9.515568309,2.5992,0.7581,2.7075,6.85,-1.88,7.103302049
18/08/2019 11:30,9.0624,-1.1593,9.136250339,1.9224,0.5607,2.0025,7.14,-1.72,7.344249451,9.0824,-1.1793,9.158642817,1.9224,0.5607,2.0025,7.16,-1.74,7.368391955
18/08/2019 12:00,9.24848,-1.15836,9.320739252,2.26848,0.66164,2.363,6.98,-1.82,7.213376463,9.25848,-1.17836,9.333165819,2.26848,0.66164,2.363,6.99,-1.84,7.228118704
18/08/2019 12:30,9.65464,-0.89448,9.695987211,3.58464,1.04552,3.734,6.07,-1.94,6.372479894,9.67464,-0.91448,9.717763776,3.58464,1.04552,3.734,6.09,-1.96,6.397632375
18/08/2019 13:00,9.364,-1.158,9.435330413,3.264,0.952,3.4,6.1,-2.11,6.454618502,9.354,-1.178,9.427884174,3.264,0.952,3.4,6.09,-2.13,6.45174395
18/08/2019 13:30,9.16032,-0.99574,9.214280257,3.10032,0.90426,3.2295,6.06,-1.9,6.350873956,9.19032,-1.01574,9.246280844,3.10032,0.90426,3.2295,6.09,-1.92,6.385491367
18/08/2019 14:00,8.6996,-1.0322,8.760620811,2.7696,0.8078,2.885,5.93,-1.84,6.208904895,8.7096,-1.0522,8.772927505,2.7696,0.8078,2.885,5.94,-1.86,6.224403586
18/08/2019 14:30,8.5104,-1.0103,8.570158356,3.5304,1.0297,3.6775,4.98,-2.04,5.381635439,8.5204,-1.0303,8.582466676,3.5304,1.0297,3.6775,4.99,-2.06,5.39849053
18/08/2019 15:00,8.45488,-1.05066,8.51991093,2.77488,0.80934,2.8905,5.68,-1.86,5.976788435,8.46488,-1.07066,8.53232127,2.77488,0.80934,2.8905,5.69,-1.88,5.992537025
18/08/2019 15:30,8.68856,-0.98542,8.744262545,2.51856,0.73458,2.6235,6.17,-1.72,6.405255655,8.68856,-1.00542,8.746538987,2.51856,0.73458,2.6235,6.17,-1.74,6.410655193
18/08/2019 16:00,8.97728,-0.95996,9.028459415,2.29728,0.67004,2.393,6.68,-1.63,6.875994474,8.98728,-0.97996,9.040548844,2.29728,0.67004,2.393,6.69,-1.65,6.890471682
18/08/2019 16:30,9.42768,-1.03276,9.484078416,2.52768,0.73724,2.633,6.9,-1.77,7.123405085,9.43768,-1.05276,9.496215425,2.52768,0.73724,2.633,6.91,-1.79,7.138080975
18/08/2019 17:00,10.01024,-0.94868,10.05509317,2.61024,0.76132,2.719,7.4,-1.71,7.595004937,10.05024,-0.96868,10.0968146,2.61024,0.76132,2.719,7.44,-1.73,7.63848807
18/08/2019 17:30,10.7456,-1.0992,10.80167394,1.5456,0.4508,1.61,9.2,-1.55,9.329657014,10.9356,-1.1192,10.99272287,1.5456,0.4508,1.61,9.39,-1.57,9.520346632
18/08/2019 18:00,10.64464,-0.98448,10.69006836,2.62464,0.76552,2.734,8.02,-1.75,8.20870879,10.73464,-1.00448,10.78153403,2.62464,0.76552,2.734,8.11,-1.77,8.300903565
18/08/2019 18:30,10.68464,-1.14448,10.74576039,1.66464,0.48552,1.734,9.02,-1.63,9.166095134,10.85464,-1.16448,10.91692371,1.66464,0.48552,1.734,9.19,-1.65,9.33694811
18/08/2019 19:00,9.9732,-1.0549,10.02883504,1.4232,0.4151,1.4825,8.55,-1.47,8.675448115,10.0632,-1.0749,10.12044486,1.4232,0.4151,1.4825,8.64,-1.49,8.767536712
18/08/2019 19:30,9.8076,-1.0832,9.867235682,1.2576,0.3668,1.31,8.55,-1.45,8.672081642,9.8976,-1.1032,9.958892308,1.2576,0.3668,1.31,8.64,-1.47,8.764159971
18/08/2019 20:00,9.63856,-1.01792,9.692161782,1.13856,0.33208,1.186,8.5,-1.35,8.606538212,9.71856,-1.03792,9.7738266,1.13856,0.33208,1.186,8.58,-1.37,8.688688048
18/08/2019 20:30,9.45256,-0.89592,9.494923022,1.04256,0.30408,1.086,8.41,-1.2,8.495180987,9.53256,-0.91592,9.576461225,1.04256,0.30408,1.086,8.49,-1.22,8.57720817
18/08/2019 21:00,9.45832,-0.89424,9.500499061,1.04832,0.30576,1.092,8.41,-1.2,8.495180987,9.53832,-0.91424,9.582034398,1.04832,0.30576,1.092,8.49,-1.22,8.57720817
18/08/2019 21:30,9.47536,-0.94052,9.521923388,1.09536,0.31948,1.141,8.38,-1.26,8.474196127,9.55536,-0.95052,9.602520138,1.09536,0.31948,1.141,8.46,-1.27,8.554793978
18/08/2019 22:00,9.05672,-0.89304,9.100642703,1.08672,0.31696,1.132,7.97,-1.21,8.061327434,9.09672,-0.90304,9.141432929,1.08672,0.31696,1.132,8.01,-1.22,8.102376195
18/08/2019 22:30,8.91,-0.53,8.925749268,2.64,0.77,2.75,6.27,-1.3,6.403350685,8.92,-0.54,8.936330343,2.64,0.77,2.75,6.28,-1.31,6.415177316
18/08/2019 23:00,8.34824,-0.77968,8.384569876,1.09824,0.32032,1.144,7.25,-1.1,7.332973476,8.35824,-0.78968,8.395461298,1.09824,0.32032,1.144,7.26,-1.11,7.344365187
18/08/2019 23:30,8.12784,-0.44938,8.140253402,2.84784,0.83062,2.9665,5.28,-1.28,5.432936591,8.12784,-0.46938,8.141381986,2.84784,0.83062,2.9665,5.28,-1.3,5.43768333
19/08/2019 00:00,7.78016,-0.81412,7.822639005,1.22016,0.35588,1.271,6.56,-1.17,6.663520091,7.79016,-0.83412,7.834688826,1.22016,0.35588,1.271,6.57,-1.19,6.676900479
19/08/2019 00:30,7.6888,-0.8616,7.736924454,1.2288,0.3584,1.28,6.46,-1.22,6.574191966,7.6888,-0.8816,7.739177217,1.2288,0.3584,1.28,6.46,-1.24,6.577932806
19/08/2019 01:00,7.64728,-0.84496,7.69381887,1.21728,0.35504,1.268,6.43,-1.2,6.541016741,7.64728,-0.85496,7.694923521,1.21728,0.35504,1.268,6.43,-1.21,6.542858702
19/08/2019 01:30,7.70096,-0.81972,7.744464204,1.20096,0.35028,1.251,6.5,-1.17,6.604460614,7.70096,-0.83972,7.746606651,1.20096,0.35028,1.251,6.5,-1.19,6.60803299
19/08/2019 02:00,7.63488,-0.80316,7.677008441,1.15488,0.33684,1.203,6.48,-1.14,6.57951366,7.63488,-0.82316,7.679126578,1.15488,0.33684,1.203,6.48,-1.16,6.583008431
19/08/2019 02:30,7.59648,-0.79436,7.637899986,1.11648,0.32564,1.163,6.48,-1.12,6.576077858,7.59648,-0.81436,7.640005929,1.11648,0.32564,1.163,6.48,-1.14,6.57951366
19/08/2019 03:00,7.46368,-0.82976,7.50966183,1.06368,0.31024,1.108,6.4,-1.14,6.50073842,7.46368,-0.83976,7.510773329,1.06368,0.31024,1.108,6.4,-1.15,6.502499519
19/08/2019 03:30,7.4848,-0.8236,7.529976627,1.0848,0.3164,1.13,6.4,-1.14,6.50073842,7.4848,-0.8336,7.531076948,1.0848,0.3164,1.13,6.4,-1.15,6.502499519
19/08/2019 04:00,7.45968,-0.84676,7.507584711,1.03968,0.30324,1.083,6.42,-1.15,6.522185217,7.45968,-0.86676,7.50986675,1.03968,0.30324,1.083,6.42,-1.17,6.525741337
19/08/2019 04:30,7.53848,-0.85836,7.587190692,1.06848,0.31164,1.113,6.47,-1.17,6.574937262,7.54848,-0.87836,7.599412254,1.06848,0.31164,1.113,6.48,-1.19,6.588360949
19/08/2019 05:00,7.53944,-0.89808,7.592740164,1.06944,0.31192,1.114,6.47,-1.21,6.582172894,7.54944,-0.90808,7.60385781,1.06944,0.31192,1.114,6.48,-1.22,6.593845615
19/08/2019 05:30,7.65312,-0.90284,7.706190096,1.05312,0.30716,1.097,6.6,-1.21,6.71,7.65312,-0.91284,7.707368072,1.05312,0.30716,1.097,6.6,-1.22,6.711810486
19/08/2019 06:00,7.84424,-0.83918,7.889000206,1.61424,0.47082,1.6815,6.23,-1.31,6.366239078,7.84424,-0.84918,7.890070206,1.61424,0.47082,1.6815,6.23,-1.32,6.368304327
19/08/2019 06:30,8.41832,-0.91424,8.467818279,1.04832,0.30576,1.092,7.37,-1.22,7.470294506,8.36832,-1.53424,8.507800656,1.04832,0.30576,1.092,7.32,-1.84,7.547714886
19/08/2019 07:00,8.836,-0.9845,8.890676929,1.116,0.3255,1.1625,7.72,-1.31,7.830357591,8.786,-1.7045,8.949810962,1.116,0.3255,1.1625,7.67,-2.03,7.934091
19/08/2019 07:30,9.61272,-0.85004,9.650230764,2.02272,0.58996,2.107,7.59,-1.44,7.725393194,9.58272,-1.57004,9.710486507,2.02272,0.58996,2.107,7.56,-2.16,7.86251868
19/08/2019 08:00,9.94864,-1.60998,10.07806893,1.26864,0.37002,1.3215,8.68,-1.98,8.902965798,10.02864,-1.88998,10.20517735,1.26864,0.37002,1.3215,8.76,-2.26,9.0468337
19/08/2019 08:30,10.35472,-2.10404,10.56632437,1.49472,0.43596,1.557,8.86,-2.54,9.216897526,10.48472,-2.12404,10.69770533,1.49472,0.43596,1.557,8.99,-2.56,9.34739001
19/08/2019 09:00,10.58944,-4.88058,11.66003004,1.60944,0.46942,1.6765,8.98,-5.35,10.45288955,10.10944,0.65942,10.13092354,1.60944,0.46942,1.6765,8.5,0.19,8.502123264
19/08/2019 09:30,10.60192,-5.35694,11.87844745,1.62192,0.47306,1.6895,8.98,-5.83,10.70650737,9.79192,1.34306,9.8835979,1.62192,0.47306,1.6895,8.17,0.87,8.216191332
19/08/2019 10:00,10.8444,-2.0783,11.04175449,3.4344,1.0017,3.5775,7.41,-3.08,8.024618371,10.8544,-1.8183,11.00564465,3.4344,1.0017,3.5775,7.42,-2.82,7.937808262
19/08/2019 10:30,10.1412,-2.2984,10.39839315,2.3712,0.6916,2.47,7.77,-2.99,8.325442931,10.1812,-2.3184,10.44182992,2.3712,0.6916,2.47,7.81,-3.01,8.369958184
19/08/2019 11:00,10.2828,-2.3071,10.53843851,2.5128,0.7329,2.6175,7.77,-3.04,8.343530428,10.3228,-2.3271,10.58185212,2.5128,0.7329,2.6175,7.81,-3.06,8.388068908
19/08/2019 11:30,10.02392,-2.44344,10.31743046,2.59392,0.75656,2.702,7.43,-3.2,8.089802223,10.04392,-2.46344,10.34160846,2.59392,0.75656,2.702,7.45,-3.22,8.11608896
19/08/2019 12:00,10.24112,-2.65634,10.58001328,2.24112,0.65366,2.3345,8,-3.31,8.657719099,10.29112,-2.67634,10.63343532,2.24112,0.65366,2.3345,8.05,-3.33,8.711567023
19/08/2019 12:30,10.04464,-2.51198,10.35397683,2.80464,0.81802,2.9215,7.24,-3.33,7.969096561,10.06464,-2.53198,10.37824171,2.80464,0.81802,2.9215,7.26,-3.35,7.995630056
19/08/2019 13:00,9.44424,-2.15668,9.687359692,3.23424,0.94332,3.369,6.21,-3.1,6.940756443,9.45424,-2.17668,9.701576666,3.23424,0.94332,3.369,6.22,-3.12,6.958649294
19/08/2019 13:30,9.60488,-2.28566,9.873092801,2.89488,0.84434,3.0155,6.71,-3.13,7.404120474,9.61488,-2.29566,9.88513896,2.89488,0.84434,3.0155,6.72,-3.14,7.417411948
19/08/2019 14:00,9.912,-2.549,10.23450756,2.472,0.721,2.575,7.44,-3.27,8.126899778,9.942,-2.569,10.26855029,2.472,0.721,2.575,7.47,-3.29,8.162413859
