Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/08/2019 14:30,10.43376,-2.54182,10.7389104,1.91376,0.55818,1.9935,8.52,-3.1,9.066443625,10.54376,-2.56182,10.85052057,1.91376,0.55818,1.9935,8.63,-3.12,9.17667151
19/08/2019 15:00,10.16536,-2.20802,10.40239858,1.75536,0.51198,1.8285,8.41,-2.72,8.838919617,10.24536,-2.22802,10.48482115,1.75536,0.51198,1.8285,8.49,-2.74,8.921193866
19/08/2019 15:30,9.63296,-2.12372,9.864284313,2.83296,0.82628,2.951,6.8,-2.95,7.412320824,9.64296,-2.13372,9.876205678,2.83296,0.82628,2.951,6.81,-2.96,7.425476416
19/08/2019 16:00,9.90584,-2.23038,10.15382987,2.77584,0.80962,2.8915,7.13,-3.04,7.751032189,9.94584,-2.25038,10.19725176,2.77584,0.80962,2.8915,7.17,-3.06,7.795671876
19/08/2019 16:30,11.3496,-2.4122,11.60310859,2.5296,0.7378,2.635,8.82,-3.15,9.365623311,11.4896,-2.4422,11.7462866,2.5296,0.7378,2.635,8.96,-3.18,9.507575927
19/08/2019 17:00,10.7528,-2.1946,10.97446933,2.2128,0.6454,2.305,8.54,-2.84,8.999844443,10.8528,-2.2146,11.07644893,2.2128,0.6454,2.305,8.64,-2.86,9.101054884
19/08/2019 17:30,10.66504,-1.95728,10.84315559,1.89504,0.55272,1.974,8.77,-2.51,9.122115983,10.79504,-1.97728,10.97463096,1.89504,0.55272,1.974,8.9,-2.53,9.252615846
19/08/2019 18:00,11.11576,-1.73832,11.25086116,2.40576,0.70168,2.506,8.71,-2.44,9.045313704,11.26576,-1.75832,11.40215057,2.40576,0.70168,2.506,8.86,-2.46,9.195172647
19/08/2019 18:30,10.65968,-1.67426,10.79036256,1.69968,0.49574,1.7705,8.96,-2.17,9.219029233,10.80968,-1.69426,10.94164972,1.69968,0.49574,1.7705,9.11,-2.19,9.369535741
19/08/2019 19:00,10.61768,-1.36776,10.70541433,2.40768,0.70224,2.508,8.21,-2.07,8.466935691,10.72768,-1.38776,10.81706966,2.40768,0.70224,2.508,8.32,-2.09,8.578490543
19/08/2019 19:30,10.37576,-1.55332,10.49138688,1.32576,0.38668,1.381,9.05,-1.94,9.255598306,10.54576,-1.57332,10.66247578,1.32576,0.38668,1.381,9.22,-1.96,9.426027795
19/08/2019 20:00,10.37936,-1.35102,10.46691784,2.25936,0.65898,2.3535,8.12,-2.01,8.36507621,10.47936,-1.36102,10.5673725,2.25936,0.65898,2.3535,8.22,-2.02,8.464561418
19/08/2019 20:30,10.1228,-1.5271,10.23733922,1.0728,0.3129,1.1175,9.05,-1.84,9.235155657,10.2928,-1.5371,10.40694039,1.0728,0.3129,1.1175,9.22,-1.85,9.40377052
19/08/2019 21:00,10.11584,-1.47788,10.22322592,1.03584,0.30212,1.079,9.08,-1.78,9.252826595,10.29584,-1.49788,10.40422827,1.03584,0.30212,1.079,9.26,-1.8,9.43332391
19/08/2019 21:30,9.9916,-1.4062,10.09006784,1.0416,0.3038,1.085,8.95,-1.71,9.111893327,10.1416,-1.4262,10.24139136,1.0416,0.3038,1.085,9.1,-1.73,9.26298548
19/08/2019 22:00,9.64888,-1.22116,9.725847881,1.05888,0.30884,1.103,8.59,-1.53,8.725193408,9.74888,-1.24116,9.827570371,1.05888,0.30884,1.103,8.69,-1.55,8.827151296
19/08/2019 22:30,9.31408,-1.17256,9.387597307,1.05408,0.30744,1.098,8.26,-1.48,8.391543362,9.38408,-1.19256,9.459553732,1.05408,0.30744,1.098,8.33,-1.5,8.463976607
19/08/2019 23:00,8.92808,-2.11556,9.175304169,1.07808,0.31444,1.123,7.85,-2.43,8.217505704,8.67808,-0.06556,8.678327638,1.07808,0.31444,1.123,7.6,-0.38,7.60949407
19/08/2019 23:30,8.326,-1.162,8.406694951,1.056,0.308,1.1,7.27,-1.47,7.417128825,8.106,-0.682,8.134639513,1.056,0.308,1.1,7.05,-0.99,7.1191713
20/08/2019 00:00,8.0292,-0.9494,8.085135311,1.0992,0.3206,1.145,6.93,-1.27,7.045409853,8.0292,-0.9894,8.089929851,1.0992,0.3206,1.145,6.93,-1.31,7.052729968
20/08/2019 00:30,6.72,-1.22,6.829846265,0,0,0,6.72,-1.22,6.829846265,6.72,-1.24,6.833447154,0,0,0,6.72,-1.24,6.833447154
20/08/2019 01:00,6.54,-1.22,6.652818951,0,0,0,6.54,-1.22,6.652818951,6.54,-1.24,6.656515605,0,0,0,6.54,-1.24,6.656515605
20/08/2019 01:30,6.6,-1.18,6.704655099,0,0,0,6.6,-1.18,6.704655099,6.61,-1.2,6.71804287,0,0,0,6.61,-1.2,6.71804287
20/08/2019 02:00,8.94,-1.46,9.058432535,0,0,0,8.94,-1.46,9.058432535,9.11,-1.49,9.231045445,0,0,0,9.11,-1.49,9.231045445
20/08/2019 02:30,8.55,-1.34,8.654368839,0,0,0,8.55,-1.34,8.654368839,8.69,-1.36,8.795777396,0,0,0,8.69,-1.36,8.795777396
20/08/2019 03:00,6.39,-1.09,6.482298975,0,0,0,6.39,-1.09,6.482298975,6.39,-1.1,6.48398797,0,0,0,6.39,-1.1,6.48398797
20/08/2019 03:30,6.37,-1.07,6.459241442,0,0,0,6.37,-1.07,6.459241442,6.37,-1.08,6.460905509,0,0,0,6.37,-1.08,6.460905509
20/08/2019 04:00,6.33,-1.05,6.41649437,0,0,0,6.33,-1.05,6.41649437,6.33,-1.07,6.419797505,0,0,0,6.33,-1.07,6.419797505
20/08/2019 04:30,6.48,-1.12,6.576077858,0,0,0,6.48,-1.12,6.576077858,6.48,-1.13,6.577788382,0,0,0,6.48,-1.13,6.577788382
20/08/2019 05:00,6.48,-1.17,6.584777901,0,0,0,6.48,-1.17,6.584777901,6.48,-1.18,6.586562077,0,0,0,6.48,-1.18,6.586562077
20/08/2019 05:30,6.57,-1.2,6.678689991,0,0,0,6.57,-1.2,6.678689991,6.57,-1.22,6.682312474,0,0,0,6.57,-1.22,6.682312474
20/08/2019 06:00,6.84,-1.18,6.941037386,0,0,0,6.84,-1.18,6.941037386,6.84,-1.2,6.944465422,0,0,0,6.84,-1.2,6.944465422
20/08/2019 06:30,7.52872,-1.46454,7.669843691,0.01872,0.00546,0.0195,7.51,-1.47,7.652515926,7.54872,-1.48454,7.693310903,0.01872,0.00546,0.0195,7.53,-1.49,7.676001563
20/08/2019 07:00,7.94824,-1.54718,8.097424594,0.07824,0.02282,0.0815,7.87,-1.57,8.025073208,7.97824,-1.56718,8.130705175,0.07824,0.02282,0.0815,7.9,-1.59,8.058417959
20/08/2019 07:30,8.60208,-1.69106,8.76672483,1.16208,0.33894,1.2105,7.44,-2.03,7.711971214,8.64208,-1.71106,8.809839559,1.16208,0.33894,1.2105,7.48,-2.05,7.755830065
20/08/2019 08:00,8.7724,-1.8368,8.96263555,1.3824,0.4032,1.44,7.39,-2.24,7.722026936,8.8124,-1.8568,9.005892515,1.3824,0.4032,1.44,7.43,-2.26,7.766112284
20/08/2019 08:30,8.898,-2.2685,9.182619248,0.588,0.1715,0.6125,8.31,-2.44,8.660814049,8.958,-2.2885,9.245701501,0.588,0.1715,0.6125,8.37,-2.46,8.724018569
20/08/2019 09:00,8.85256,-2.43092,9.180260922,0.92256,0.26908,0.961,7.93,-2.7,8.377046019,8.89256,-2.45092,9.224133141,0.92256,0.26908,0.961,7.97,-2.72,8.421359748
20/08/2019 09:30,8.8056,-2.4442,9.138528601,0.9456,0.2758,0.985,7.86,-2.72,8.317331303,8.8456,-2.4642,9.182424571,0.9456,0.2758,0.985,7.9,-2.74,8.361674473
20/08/2019 10:00,10.21744,-2.70908,10.57048696,1.23744,0.36092,1.289,8.98,-3.07,9.490273969,10.39744,-2.72908,10.74963424,1.23744,0.36092,1.289,9.16,-3.09,9.66714539
20/08/2019 10:30,8.73184,-2.60488,9.112103467,1.73184,0.50512,1.804,7,-3.11,7.659771537,8.74184,-2.61488,9.124547331,1.73184,0.50512,1.804,7.01,-3.12,7.672972045
20/08/2019 11:00,8.64936,-2.68102,9.055346302,1.05936,0.30898,1.1035,7.59,-2.99,8.157708011,8.66936,-2.70102,9.080380601,1.05936,0.30898,1.1035,7.61,-3.01,8.18365444
20/08/2019 11:30,8.49472,-2.54154,8.866774693,0.95472,0.27846,0.9945,7.54,-2.82,8.050093167,8.51472,-2.56154,8.891678348,0.95472,0.27846,0.9945,7.56,-2.84,8.075840514
20/08/2019 12:00,8.6456,-1.4892,8.772919468,0.8256,0.2408,0.86,7.82,-1.73,8.009076102,9.0056,-4.0092,9.857713528,0.8256,0.2408,0.86,8.18,-4.25,9.218183118
20/08/2019 12:30,8.17384,0.98112,8.23251218,0.96384,0.28112,1.004,7.21,0.7,7.243900883,9.14384,-6.51888,11.22967526,0.96384,0.28112,1.004,8.18,-6.8,10.63731169
20/08/2019 13:00,7.74424,1.20332,7.83716991,1.31424,0.38332,1.369,6.43,0.82,6.482075285,8.73424,-6.31668,10.77902568,1.31424,0.38332,1.369,7.42,-6.7,9.997319641
20/08/2019 13:30,7.52968,1.20074,7.624818519,1.09968,0.32074,1.1455,6.43,0.88,6.489938366,8.51968,-6.31926,10.60744994,1.09968,0.32074,1.1455,7.42,-6.64,9.957208444
20/08/2019 14:00,7.8312,1.0866,7.906224953,1.7712,0.5166,1.845,6.06,0.57,6.0867479,8.8112,-6.4134,10.89811658,1.7712,0.5166,1.845,7.04,-6.93,9.878587956
20/08/2019 14:30,8.08904,1.00722,8.151506625,1.49904,0.43722,1.5615,6.59,0.57,6.614605052,9.07904,-6.51278,11.17341804,1.49904,0.43722,1.5615,7.58,-6.95,10.28391462
20/08/2019 15:00,7.68576,1.01668,7.752712106,1.80576,0.52668,1.881,5.88,0.49,5.900381344,8.65576,-6.50332,10.82660391,1.80576,0.52668,1.881,6.85,-7.03,9.815467386
20/08/2019 15:30,7.49416,1.19788,7.589291838,1.36416,0.39788,1.421,6.13,0.8,6.181981883,8.47416,-6.35212,10.59060037,1.36416,0.39788,1.421,7.11,-6.75,9.803805384
20/08/2019 16:00,7.95376,1.27068,8.054621394,2.33376,0.68068,2.431,5.62,0.59,5.650884886,8.93376,-6.26932,10.91404787,2.33376,0.68068,2.431,6.6,-6.95,9.584492683
20/08/2019 16:30,8.34424,1.15082,8.423225502,1.85424,0.54082,1.9315,6.49,0.61,6.518604145,9.32424,-6.37918,11.29758333,1.85424,0.54082,1.9315,7.47,-6.92,10.18269611
20/08/2019 17:00,8.60192,1.53306,8.737465345,2.34192,0.68306,2.4395,6.26,0.85,6.317444103,9.57192,-5.99694,11.29535045,2.34192,0.68306,2.4395,7.23,-6.68,9.84354103
20/08/2019 17:30,8.71272,1.57746,8.854370099,1.12272,0.32746,1.1695,7.59,1.25,7.692242846,9.67272,-5.95254,11.35756332,1.12272,0.32746,1.1695,8.55,-6.28,10.60852959
20/08/2019 18:00,8.71336,1.74848,8.887059401,0.78336,0.22848,0.816,7.93,1.52,8.074360656,9.68336,-5.80152,11.28827246,0.78336,0.22848,0.816,8.9,-6.03,10.75039069
20/08/2019 18:30,8.7124,1.8932,8.91572319,0.4224,0.1232,0.44,8.29,1.77,8.47685083,9.6524,-5.6568,11.18786003,0.4224,0.1232,0.44,9.23,-5.78,10.8904224
20/08/2019 19:00,8.83032,1.78176,9.008286186,0.28032,0.08176,0.292,8.55,1.7,8.717367722,9.74032,-5.75824,11.31508558,0.28032,0.08176,0.292,9.46,-5.84,11.11742776
20/08/2019 19:30,8.86744,1.75842,9.040106916,0.09744,0.02842,0.1015,8.77,1.73,8.939004419,9.72744,-5.78158,11.31590722,0.09744,0.02842,0.1015,9.63,-5.81,11.24691069
20/08/2019 20:00,8.91744,2.03842,9.147452774,1.05744,0.30842,1.1015,7.86,1.73,8.04813643,9.79744,-5.50158,11.2364235,1.05744,0.30842,1.1015,8.74,-5.81,10.49493687
20/08/2019 20:30,9.05144,1.75042,9.21913967,0.00144,0.00042,0.0015,9.05,1.75,9.21764612,9.77144,-5.76958,11.34764703,0.00144,0.00042,0.0015,9.77,-5.77,11.34662064
20/08/2019 21:00,8.85832,2.00326,9.0820088,0.62832,0.18326,0.6545,8.23,1.82,8.428837405,9.71832,-5.51674,11.17497937,0.62832,0.18326,0.6545,9.09,-5.7,10.72931032
20/08/2019 21:30,8.64,1.9,8.846445614,0,0,0,8.64,1.9,8.846445614,9.51,-5.65,11.06176297,0,0,0,9.51,-5.65,11.06176297
20/08/2019 22:00,8.3,1.95,8.525989679,0,0,0,8.3,1.95,8.525989679,9.22,-5.59,10.78223075,0,0,0,9.22,-5.59,10.78223075
20/08/2019 22:30,8.86,-0.51,8.874666191,0,0,0,8.86,-0.51,8.874666191,9.28,-2.95,9.737602374,0,0,0,9.28,-2.95,9.737602374
20/08/2019 23:00,9.26,-1.97,9.467232964,0,0,0,9.26,-1.97,9.467232964,9.46,-1.99,9.667041947,0,0,0,9.46,-1.99,9.667041947
20/08/2019 23:30,7.83,-4.19,8.880596827,0,0,0,7.83,-4.19,8.880596827,7.17,1.18,7.266450303,0,0,0,7.17,1.18,7.266450303
21/08/2019 00:00,7.54,-5.22,9.170605214,0,0,0,7.54,-5.22,9.170605214,6.61,2.31,7.002013996,0,0,0,6.61,2.31,7.002013996
21/08/2019 00:30,8.12904,-3.15528,8.719924495,1.07904,0.31472,1.124,7.05,-3.47,7.857696864,7.59904,1.03472,7.669162562,1.07904,0.31472,1.124,6.52,0.72,6.559634136
21/08/2019 01:00,7.5096,-0.8222,7.554475826,1.0896,0.3178,1.135,6.42,-1.14,6.520429434,7.5096,-0.8422,7.556678702,1.0896,0.3178,1.135,6.42,-1.16,6.523955855
21/08/2019 01:30,7.45,-0.765,7.489173853,1.08,0.315,1.125,6.37,-1.08,6.460905509,7.45,-0.775,7.490201933,1.08,0.315,1.125,6.37,-1.09,6.462584622
21/08/2019 02:00,7.68768,-0.87276,7.737062349,1.08768,0.31724,1.133,6.6,-1.19,6.706422295,7.68768,-0.88276,7.738196754,1.08768,0.31724,1.133,6.6,-1.2,6.708203932
21/08/2019 02:30,7.68384,-0.84388,7.730040789,1.08384,0.31612,1.129,6.6,-1.16,6.701164078,7.68384,-0.85388,7.731138868,1.08384,0.31612,1.129,6.6,-1.17,6.702902356
21/08/2019 03:00,7.70496,-0.82772,7.749292161,1.10496,0.32228,1.151,6.6,-1.15,6.699440275,7.70496,-0.84772,7.751453915,1.10496,0.32228,1.151,6.6,-1.17,6.702902356
21/08/2019 03:30,7.70112,-0.82884,7.745593909,1.10112,0.32116,1.147,6.6,-1.15,6.699440275,7.70112,-0.84884,7.747759586,1.10112,0.32116,1.147,6.6,-1.17,6.702902356
21/08/2019 04:00,7.63304,-0.78828,7.673635709,1.10304,0.32172,1.149,6.53,-1.11,6.623669678,7.63304,-0.79828,7.674669413,1.10304,0.32172,1.149,6.53,-1.12,6.625352821
21/08/2019 04:30,7.72552,-0.82464,7.769407339,1.11552,0.32536,1.162,6.61,-1.15,6.709292064,7.72552,-0.84464,7.771555571,1.11552,0.32536,1.162,6.61,-1.17,6.712749064
21/08/2019 05:00,7.72168,-0.82576,7.765708055,1.11168,0.32424,1.158,6.61,-1.15,6.709292064,7.72168,-0.84576,7.767860194,1.11168,0.32424,1.158,6.61,-1.17,6.712749064
21/08/2019 05:30,7.81536,-0.87052,7.863692326,1.09536,0.31948,1.141,6.72,-1.19,6.824551267,7.81536,-0.88052,7.864805617,1.09536,0.31948,1.141,6.72,-1.2,6.826302074
21/08/2019 06:00,7.99248,-0.93136,8.046562496,1.09248,0.31864,1.138,6.9,-1.25,7.012310604,7.99248,-0.95136,8.048901938,1.09248,0.31864,1.138,6.9,-1.27,7.015903363
21/08/2019 06:30,8.60208,-1.20856,8.6865642,1.10208,0.32144,1.148,7.5,-1.53,7.654469283,8.62208,-1.21856,8.707763892,1.10208,0.32144,1.148,7.52,-1.54,7.676066701
21/08/2019 07:00,9.09768,-1.39776,9.204429064,1.20768,0.35224,1.258,7.89,-1.75,8.081744861,9.12768,-1.41776,9.23713081,1.20768,0.35224,1.258,7.92,-1.77,8.115374298
21/08/2019 07:30,9.78152,-1.37664,9.877918364,2.89152,0.84336,3.012,6.89,-2.22,7.238818964,9.81152,-1.39664,9.910425218,2.89152,0.84336,3.012,6.92,-2.24,7.273513594
21/08/2019 08:00,10.37952,-1.44014,10.47895217,4.07952,1.18986,4.2495,6.3,-2.63,6.826924637,10.38952,-1.46014,10.49162212,4.07952,1.18986,4.2495,6.31,-2.65,6.843873172
21/08/2019 08:30,10.08048,-2.08736,10.29432605,1.62048,0.47264,1.688,8.46,-2.56,8.838846079,10.16048,-2.10736,10.3767201,1.62048,0.47264,1.688,8.54,-2.58,8.92121068
21/08/2019 09:00,10.33928,-2.11646,10.55367774,2.06928,0.60354,2.1555,8.27,-2.72,8.705819892,10.41928,-2.13646,10.63606398,2.06928,0.60354,2.1555,8.35,-2.74,8.788065771
21/08/2019 09:30,10.6204,-5.8178,12.10948773,2.5104,0.7322,2.615,8.11,-6.55,10.42471103,9.8004,1.2322,9.877558251,2.5104,0.7322,2.615,7.29,0.5,7.307126658
21/08/2019 10:00,10.14792,-6.08394,11.83193164,2.55792,0.74606,2.6645,7.59,-6.83,10.21063171,9.20792,1.40606,9.314654876,2.55792,0.74606,2.6645,6.65,0.66,6.682671621
21/08/2019 10:30,11.53872,-6.35204,13.17157817,2.59872,0.75796,2.707,8.94,-7.11,11.42259603,11.13872,1.12796,11.19568564,2.59872,0.75796,2.707,8.54,0.37,8.548011465
21/08/2019 11:00,10.64624,-6.13068,12.28526204,2.46624,0.71932,2.569,8.18,-6.85,10.66934393,9.89624,1.35932,9.989159975,2.46624,0.71932,2.569,7.43,0.64,7.45751299
21/08/2019 11:30,10.41824,-5.80218,11.92497453,2.83824,0.82782,2.9565,7.58,-6.63,10.07041707,9.59824,1.68782,9.745509091,2.83824,0.82782,2.9565,6.76,0.86,6.814484573
21/08/2019 12:00,9.74576,-5.93332,11.40982577,3.24576,0.94668,3.381,6.5,-6.88,9.464903592,8.78576,1.48668,8.910656328,3.24576,0.94668,3.381,5.54,0.54,5.566255474
21/08/2019 12:30,9.48504,-3.28978,10.03935437,2.91504,0.85022,3.0365,6.57,-4.14,7.765597208,9.10504,-1.36978,9.207499696,2.91504,0.85022,3.0365,6.19,-2.22,6.576055048
21/08/2019 13:00,9.18872,-2.16954,9.441370613,3.25872,0.95046,3.3945,5.93,-3.12,6.700693994,9.19872,-2.18954,9.455714412,3.25872,0.95046,3.3945,5.94,-3.14,6.718868952
21/08/2019 13:30,9.73328,-2.20446,9.979798768,3.17328,0.92554,3.3055,6.56,-3.13,7.268459259,9.79328,-2.22446,10.04273645,3.17328,0.92554,3.3055,6.62,-3.15,7.331227728
21/08/2019 14:00,10.10144,-2.56708,10.4225232,2.10144,0.61292,2.189,8,-3.18,8.608855905,10.19144,-2.59708,10.5171419,2.10144,0.61292,2.189,8.09,-3.21,8.703573979
21/08/2019 14:30,9.9756,-2.4617,10.27485096,2.3256,0.6783,2.4225,7.65,-3.14,8.269347012,10.0456,-2.4817,10.34760428,2.3256,0.6783,2.4225,7.72,-3.16,8.341702464
21/08/2019 15:00,9.36376,-2.37432,9.660093002,2.69376,0.78568,2.806,6.67,-3.16,7.38068425,9.37376,-2.39432,9.674716781,2.69376,0.78568,2.806,6.68,-3.18,7.398297101
21/08/2019 15:30,9.41056,-2.15442,9.654023257,2.11056,0.61558,2.1985,7.3,-2.77,7.807874231,9.43056,-2.17442,9.677993813,2.11056,0.61558,2.1985,7.32,-2.79,7.833677297
21/08/2019 16:00,9.74,-2.21,9.987577284,1.92,0.56,2,7.82,-2.77,8.296101494,9.78,-2.23,10.0310169,1.92,0.56,2,7.86,-2.79,8.340485597
21/08/2019 16:30,10.27048,-2.28986,10.52265262,1.92048,0.56014,2.0005,8.35,-2.85,8.822981356,10.36048,-2.31986,10.6170286,1.92048,0.56014,2.0005,8.44,-2.88,8.917847274
21/08/2019 17:00,10.20912,-1.79984,10.36655947,2.94912,0.86016,3.072,7.26,-2.66,7.731959648,10.24912,-1.81984,10.40943218,2.94912,0.86016,3.072,7.3,-2.68,7.776400195
21/08/2019 17:30,10.22944,-1.25058,10.30560008,4.48944,1.30942,4.6765,5.74,-2.56,6.284998011,10.22944,-1.26058,10.30681836,4.48944,1.30942,4.6765,5.74,-2.57,6.289077834
21/08/2019 18:00,9.84224,-1.41768,9.943817416,1.48224,0.43232,1.544,8.36,-1.85,8.562248536,9.92224,-1.42768,10.02442601,1.48224,0.43232,1.544,8.44,-1.86,8.64252278
21/08/2019 18:30,10.16384,-1.19888,10.23430295,1.44384,0.42112,1.504,8.72,-1.62,8.86920515,10.27384,-1.21888,10.34589082,1.44384,0.42112,1.504,8.83,-1.64,8.981007739
21/08/2019 19:00,9.68304,-1.05078,9.739887179,1.40304,0.40922,1.4615,8.28,-1.46,8.407734534,9.74304,-1.07078,9.801703844,1.40304,0.40922,1.4615,8.34,-1.48,8.470301057
21/08/2019 19:30,9.6384,-1.1163,9.702828466,1.1784,0.3437,1.2275,8.46,-1.46,8.585056785,9.7184,-1.1363,9.784604042,1.1784,0.3437,1.2275,8.54,-1.48,8.667294849
21/08/2019 20:00,9.47496,-1.07772,9.536055128,1.10496,0.32228,1.151,8.37,-1.4,8.486277158,9.55496,-1.08772,9.616672782,1.10496,0.32228,1.151,8.45,-1.41,8.566831386
21/08/2019 20:30,9.48424,-1.01668,9.53857676,1.07424,0.31332,1.119,8.41,-1.33,8.514517015,9.55424,-1.03668,9.610317757,1.07424,0.31332,1.119,8.48,-1.35,8.58678636
21/08/2019 21:00,9.49864,-0.96248,9.547278649,1.08864,0.31752,1.134,8.41,-1.28,8.506850181,9.53864,-0.98248,9.589104233,1.08864,0.31752,1.134,8.45,-1.3,8.549415185
21/08/2019 21:30,9.97016,-1.05912,10.02625681,1.10016,0.32088,1.146,8.87,-1.38,8.976708751,10.12016,-1.08912,10.17859621,1.10016,0.32088,1.146,9.02,-1.41,9.129539967
21/08/2019 22:00,8.8712,-0.8784,8.914582211,2.3712,0.6916,2.47,6.5,-1.57,6.686920068,8.7512,0.1216,8.75204479,2.3712,0.6916,2.47,6.38,-0.57,6.405411774
21/08/2019 22:30,8.31872,-0.33204,8.325344017,1.15872,0.33796,1.207,7.16,-0.67,7.191279441,8.32872,-0.34204,8.335740411,1.15872,0.33796,1.207,7.17,-0.68,7.202173283
21/08/2019 23:00,7.80896,-0.19072,7.811288652,1.12896,0.32928,1.176,6.68,-0.52,6.700208952,7.80896,-0.20072,7.811539208,1.12896,0.32928,1.176,6.68,-0.53,6.700992464
21/08/2019 23:30,7.6936,-0.0152,7.693615015,1.1136,0.3248,1.16,6.58,-0.34,6.588778339,7.6436,-0.5552,7.663737208,1.1136,0.3248,1.16,6.53,-0.88,6.58902876
22/08/2019 00:00,9.07376,-0.50932,9.088043101,1.13376,0.33068,1.181,7.94,-0.84,7.984309613,9.17376,-0.76932,9.205961427,1.13376,0.33068,1.181,8.04,-1.1,8.114899876
22/08/2019 00:30,7.392,-0.544,7.411990286,1.152,0.336,1.2,6.24,-0.88,6.30174579,7.392,-0.564,7.41348501,1.152,0.336,1.2,6.24,-0.9,6.304569771
22/08/2019 01:00,7.702,-0.514,7.719132076,1.152,0.336,1.2,6.55,-0.85,6.604922407,7.742,-0.524,7.759712624,1.152,0.336,1.2,6.59,-0.86,6.645878422
22/08/2019 01:30,6.88832,-0.36924,6.898209231,1.16832,0.34076,1.217,5.72,-0.71,5.763896252,6.87832,-0.38924,6.889324626,1.16832,0.34076,1.217,5.71,-0.73,5.756474616
22/08/2019 02:00,7.0348,-0.4586,7.049732264,1.2048,0.3514,1.255,5.83,-0.81,5.88600034,7.0348,-0.4686,7.050389847,1.2048,0.3514,1.255,5.83,-0.82,5.887384818
22/08/2019 02:30,7.19288,-0.51916,7.21159135,1.20288,0.35084,1.253,5.99,-0.87,6.052850568,7.19288,-0.53916,7.213058727,1.20288,0.35084,1.253,5.99,-0.89,6.055757591
22/08/2019 03:00,7.21008,-0.52456,7.229136657,1.15008,0.33544,1.198,6.06,-0.86,6.120718912,7.21008,-0.53456,7.229869155,1.15008,0.33544,1.198,6.06,-0.87,6.122131982
22/08/2019 03:30,7.1528,-0.4796,7.168860718,1.1328,0.3304,1.18,6.02,-0.81,6.074248925,7.1428,-0.4896,7.159560042,1.1328,0.3304,1.18,6.01,-0.82,6.065682155
22/08/2019 04:00,7.0236,-0.4852,7.040339196,1.1136,0.3248,1.16,5.91,-0.81,5.965249366,7.0236,-0.4952,7.041035435,1.1136,0.3248,1.16,5.91,-0.82,5.966615456
22/08/2019 04:30,7.02672,-0.55304,7.048449986,1.08672,0.31696,1.132,5.94,-0.87,6.003374051,7.02672,-0.56304,7.049241661,1.08672,0.31696,1.132,5.94,-0.88,6.004831388
22/08/2019 05:00,9.26088,-0.84016,9.298912151,1.13088,0.32984,1.178,8.13,-1.17,8.213756753,9.37088,-0.87016,9.411193888,1.13088,0.32984,1.178,8.24,-1.2,8.326920199
22/08/2019 05:30,8.74568,-0.90876,8.792767676,1.13568,0.33124,1.183,7.61,-1.24,7.710363156,8.83568,-0.92876,8.884359076,1.13568,0.33124,1.183,7.7,-1.26,7.802409884
22/08/2019 06:00,7.848,-0.831,7.891873352,1.128,0.329,1.175,6.72,-1.16,6.819384136,7.848,-0.841,7.892932598,1.128,0.329,1.175,6.72,-1.17,6.821092288
22/08/2019 06:30,8.29216,-0.96562,8.348193784,1.11216,0.32438,1.1585,7.18,-1.29,7.294964016,8.30216,-0.97562,8.359287951,1.11216,0.32438,1.1585,7.19,-1.3,7.306579227
22/08/2019 07:00,8.77208,-1.12356,8.843742115,1.22208,0.35644,1.273,7.55,-1.48,7.693692222,8.79208,-1.14356,8.86613784,1.22208,0.35644,1.273,7.57,-1.5,7.717182128
22/08/2019 07:30,9.25664,-1.32848,9.351483476,1.85664,0.54152,1.934,7.4,-1.87,7.632620782,9.27664,-1.33848,9.3727039,1.85664,0.54152,1.934,7.42,-1.88,7.654462751
22/08/2019 08:00,9.91304,-1.82078,10.07886908,1.88304,0.54922,1.9615,8.03,-2.37,8.372442893,9.98304,-1.84078,10.15133285,1.88304,0.54922,1.9615,8.1,-2.39,8.445241264
22/08/2019 08:30,10.2792,-2.3319,10.54038473,1.6392,0.4781,1.7075,8.64,-2.81,9.085466416,10.3892,-2.3519,10.65208478,1.6392,0.4781,1.7075,8.75,-2.83,9.196270983
22/08/2019 09:00,10.3236,-2.6677,10.66270792,1.8936,0.5523,1.9725,8.43,-3.22,9.024040115,10.4036,-2.6977,10.74767316,1.8936,0.5523,1.9725,8.51,-3.25,9.10947858
22/08/2019 09:30,10.27584,-2.17038,10.50254431,2.29584,0.66962,2.3915,7.98,-2.84,8.470301057,10.25584,-2.75038,10.61823169,2.29584,0.66962,2.3915,7.96,-3.42,8.663602022
22/08/2019 10:00,10.12024,-2.00118,10.31619984,2.43024,0.70882,2.5315,7.69,-2.71,8.153539109,10.06024,-2.77118,10.43493495,2.43024,0.70882,2.5315,7.63,-3.48,8.386137371
22/08/2019 10:30,10.05952,-2.03014,10.26232971,2.15952,0.62986,2.2495,7.9,-2.66,8.335802301,10.01952,-2.81014,10.40613607,2.15952,0.62986,2.2495,7.86,-3.44,8.579813518
22/08/2019 11:00,10.20896,-2.32572,10.47052233,2.92896,0.85428,3.051,7.28,-3.18,7.944230611,10.21896,-2.41572,10.50061173,2.92896,0.85428,3.051,7.29,-3.27,7.989806005
22/08/2019 11:30,10.18032,-2.21074,10.41759505,2.98032,0.86926,3.1045,7.2,-3.08,7.831117417,10.21032,-2.23074,10.45116431,2.98032,0.86926,3.1045,7.23,-3.1,7.866568502
22/08/2019 12:00,9.76504,-2.33728,10.04086072,2.37504,0.69272,2.474,7.39,-3.03,7.987052022,9.79504,-2.35728,10.07469988,2.37504,0.69272,2.474,7.42,-3.05,8.02239989
22/08/2019 12:30,9.93664,-2.24348,10.18675694,3.41664,0.99652,3.559,6.52,-3.24,7.280659311,9.95664,-2.26348,10.21068175,3.41664,0.99652,3.559,6.54,-3.26,7.307475624
22/08/2019 13:00,9.94904,-2.15028,10.17875734,1.91904,0.55972,1.999,8.03,-2.71,8.474963127,9.98904,-2.17028,10.22208567,1.91904,0.55972,1.999,8.07,-2.73,8.519260531
22/08/2019 13:30,10.02984,-2.17338,10.26261521,1.83984,0.53662,1.9165,8.19,-2.71,8.626714322,10.08984,-2.19338,10.3254921,1.83984,0.53662,1.9165,8.25,-2.73,8.689959724
22/08/2019 14:00,9.88984,-2.31838,10.15794374,2.43984,0.71162,2.5415,7.45,-3.03,8.042599082,9.91984,-2.33838,10.19172442,2.43984,0.71162,2.5415,7.48,-3.05,8.077926714
22/08/2019 14:30,9.9496,-2.3047,10.21303981,2.3496,0.6853,2.4475,7.6,-2.99,8.167012918,9.9796,-2.3147,10.24452304,2.3496,0.6853,2.4475,7.63,-3,8.198591342
22/08/2019 15:00,9.97216,-2.35562,10.24660532,2.79216,0.81438,2.9085,7.18,-3.17,7.848649565,9.99216,-2.37562,10.27067826,2.79216,0.81438,2.9085,7.2,-3.19,7.875030159
22/08/2019 15:30,9.72904,-2.27278,9.990983347,1.73904,0.50722,1.8115,7.99,-2.78,8.459816783,9.77904,-2.29278,10.04422538,1.73904,0.50722,1.8115,8.04,-2.8,8.513612629
22/08/2019 16:00,10.31016,-2.23412,10.54944034,1.70016,0.49588,1.771,8.61,-2.73,9.03244153,10.42016,-2.25412,10.66118152,1.70016,0.49588,1.771,8.72,-2.75,9.143352777
22/08/2019 16:30,10.32056,-2.07442,10.52697378,1.87056,0.54558,1.9485,8.45,-2.62,8.846858199,10.40056,-2.09442,10.60934699,1.87056,0.54558,1.9485,8.53,-2.64,8.929193693
22/08/2019 17:00,10.46696,-2.04922,10.66567177,2.19696,0.64078,2.2885,8.27,-2.69,8.696493546,10.53696,-2.06922,10.73821202,2.19696,0.64078,2.2885,8.34,-2.71,8.769247402
22/08/2019 17:30,10.4716,-1.7537,10.61743238,1.4616,0.4263,1.5225,9.01,-2.18,9.269978425,10.6316,-1.7737,10.77854027,1.4616,0.4263,1.5225,9.17,-2.2,9.430212087
22/08/2019 18:00,10.42952,-0.97514,10.47500766,2.99952,0.87486,3.1245,7.43,-1.85,7.65685314,10.48952,-0.99514,10.53661869,2.99952,0.87486,3.1245,7.49,-1.87,7.719909326
22/08/2019 18:30,10.1656,-1.2592,10.24329088,1.3056,0.3808,1.36,8.86,-1.64,9.01050498,10.3056,-1.2792,10.38468796,1.3056,0.3808,1.36,9,-1.66,9.151808564
22/08/2019 19:00,10.03592,-1.24994,10.11345837,1.40592,0.41006,1.4645,8.63,-1.66,8.788202319,10.14592,-1.26994,10.22508876,1.40592,0.41006,1.4645,8.74,-1.68,8.9
22/08/2019 19:30,9.9124,-1.2218,9.987415532,1.5024,0.4382,1.565,8.41,-1.66,8.572263412,10.0124,-1.2418,10.08911398,1.5024,0.4382,1.565,8.51,-1.68,8.674243483
22/08/2019 20:00,9.60232,-1.22974,9.680744282,1.13232,0.33026,1.1795,8.47,-1.56,8.612461901,9.69232,-1.24974,9.772559391,1.13232,0.33026,1.1795,8.56,-1.58,8.704596487
22/08/2019 20:30,9.48008,-1.13206,9.547432987,1.09008,0.31794,1.1355,8.39,-1.45,8.514376078,9.56008,-1.15206,9.629245653,1.09008,0.31794,1.1355,8.47,-1.47,8.596615613
22/08/2019 21:00,9.5292,-1.1794,9.601907987,1.0992,0.3206,1.145,8.43,-1.5,8.562412043,9.6192,-1.1894,9.692454849,1.0992,0.3206,1.145,8.52,-1.51,8.652774122
22/08/2019 21:30,9.33992,-1.02044,9.395499103,1.12992,0.32956,1.177,8.21,-1.35,8.3202524,9.39992,-1.04044,9.457325806,1.12992,0.32956,1.177,8.27,-1.37,8.382708393
22/08/2019 22:00,8.9772,-0.7854,9.011491164,1.1472,0.3346,1.195,7.83,-1.12,7.909696581,9.0072,-0.8054,9.043136679,1.1472,0.3346,1.195,7.86,-1.14,7.942241497
22/08/2019 22:30,8.55648,-0.67436,8.583012956,1.11648,0.32564,1.163,7.44,-1,7.506903489,8.56648,-0.69436,8.594574766,1.11648,0.32564,1.163,7.45,-1.02,7.519501313
22/08/2019 23:00,8.13144,-1.24708,8.226513539,1.14144,0.33292,1.189,6.99,-1.58,7.166344954,7.97144,-0.11708,7.972299756,1.14144,0.33292,1.189,6.83,-0.45,6.844808252
22/08/2019 23:30,8.0184,-3.2838,8.664760874,1.1184,0.3262,1.165,6.9,-3.61,7.78730377,7.2284,1.9562,7.488423399,1.1184,0.3262,1.165,6.11,1.63,6.323685634
23/08/2019 00:00,7.14168,-0.52576,7.161006689,1.11168,0.32424,1.158,6.03,-0.85,6.089614109,7.14168,-0.53576,7.161747831,1.11168,0.32424,1.158,6.03,-0.86,6.091017977
23/08/2019 00:30,6.97128,-0.49296,6.988687602,1.12128,0.32704,1.168,5.85,-0.82,5.907190534,6.97128,-0.51296,6.990126809,1.12128,0.32704,1.168,5.85,-0.84,5.91
23/08/2019 01:00,8.21496,-0.64772,8.240455631,1.10496,0.32228,1.151,7.11,-0.97,7.175862318,8.27496,-0.65772,8.30105768,1.10496,0.32228,1.151,7.17,-0.98,7.236663596
23/08/2019 01:30,9.46152,-0.70164,9.487500166,1.09152,0.31836,1.137,8.37,-1.02,8.431921489,9.56152,-0.72164,9.588713626,1.09152,0.31836,1.137,8.47,-1.04,8.533610022
23/08/2019 02:00,7.09768,-0.51276,7.11617764,1.08768,0.31724,1.133,6.01,-0.83,6.067042113,7.10768,-0.52276,7.126878209,1.08768,0.31724,1.133,6.02,-0.84,6.078322137
23/08/2019 02:30,6.89632,-0.55024,6.918236307,1.09632,0.31976,1.142,5.8,-0.87,5.864887041,6.88632,-0.57024,6.909889782,1.09632,0.31976,1.142,5.79,-0.89,5.858003073
23/08/2019 03:00,6.77304,-0.52828,6.793611013,1.10304,0.32172,1.149,5.67,-0.85,5.733358527,6.76304,-0.53828,6.784427419,1.10304,0.32172,1.149,5.66,-0.86,5.724962882
23/08/2019 03:30,6.75768,-0.53276,6.778648258,1.08768,0.31724,1.133,5.67,-0.85,5.733358527,6.74768,-0.54276,6.769473672,1.08768,0.31724,1.133,5.66,-0.86,5.724962882
23/08/2019 04:00,6.98768,-0.53276,7.007960117,1.08768,0.31724,1.133,5.9,-0.85,5.960914359,6.98768,-0.54276,7.008727431,1.08768,0.31724,1.133,5.9,-0.86,5.962348531
23/08/2019 04:30,7.11136,-0.61752,7.138121041,1.07136,0.31248,1.116,6.04,-0.93,6.111178282,7.10136,-0.63752,7.129919046,1.07136,0.31248,1.116,6.03,-0.95,6.10437548
23/08/2019 05:00,7.0456,-0.5992,7.071033871,1.0656,0.3108,1.11,5.98,-0.91,6.048842865,7.0456,-0.6192,7.072756747,1.0656,0.3108,1.11,5.98,-0.93,6.051884004
23/08/2019 05:30,7.15984,-0.58088,7.183364838,1.05984,0.30912,1.104,6.1,-0.89,6.164584333,7.15984,-0.60088,7.185009784,1.05984,0.30912,1.104,6.1,-0.91,6.167503547
23/08/2019 06:00,7.0856,-0.6192,7.112604024,1.0656,0.3108,1.11,6.02,-0.93,6.091411987,7.0756,-0.6292,7.103520817,1.0656,0.3108,1.11,6.01,-0.94,6.083066661
23/08/2019 06:30,7.52088,-0.71766,7.555042809,1.07088,0.31234,1.1155,6.45,-1.03,6.531722591,7.52088,-0.73766,7.556968853,1.07088,0.31234,1.1155,6.45,-1.05,6.534906273
23/08/2019 07:00,8.3052,-0.9889,8.363866944,1.1352,0.3311,1.1825,7.17,-1.32,7.29049381,8.3052,-1.0089,8.366255211,1.1352,0.3311,1.1825,7.17,-1.34,7.294141485
23/08/2019 07:30,8.98232,-1.27474,9.072322451,1.25232,0.36526,1.3045,7.73,-1.64,7.902056694,9.00232,-1.28474,9.093531891,1.25232,0.36526,1.3045,7.75,-1.65,7.923698631
23/08/2019 08:00,8.99736,-1.25202,9.084054219,1.46736,0.42798,1.5285,7.53,-1.68,7.715134477,9.01736,-1.26202,9.105244415,1.46736,0.42798,1.5285,7.55,-1.69,7.736833978
23/08/2019 08:30,9.47592,-1.43244,9.583576796,2.66592,0.77756,2.777,6.81,-2.21,7.159622895,9.48592,-1.44244,9.594962814,2.66592,0.77756,2.777,6.82,-2.22,7.172224202
23/08/2019 09:00,9.52224,-3.00768,9.98594981,2.20224,0.64232,2.294,7.32,-3.65,8.179541552,9.18224,-0.44768,9.193146839,2.20224,0.64232,2.294,6.98,-1.09,7.064594822
23/08/2019 09:30,10.8752,-2.4039,11.13771567,2.6952,0.7861,2.8075,8.18,-3.19,8.780005695,10.7852,-1.4639,10.88409584,2.6952,0.7861,2.8075,8.09,-2.25,8.397059009
23/08/2019 10:00,9.3232,-1.0524,9.382409285,4.9632,1.4476,5.17,4.36,-2.5,5.025892955,9.2132,-1.8224,9.391708897,4.9632,1.4476,5.17,4.25,-3.27,5.362406176
23/08/2019 10:30,9.43568,-1.53626,9.55992426,2.75568,0.80374,2.8705,6.68,-2.34,7.077994066,9.36568,-2.31626,9.647850654,2.75568,0.80374,2.8705,6.61,-3.12,7.309343336
23/08/2019 11:00,9.90424,-1.66918,10.04391019,2.81424,0.82082,2.9315,7.09,-2.49,7.514532587,9.86424,-2.44918,10.16374505,2.81424,0.82082,2.9315,7.05,-3.27,7.771447742
23/08/2019 11:30,9.47224,-1.59268,9.605204849,2.80224,0.81732,2.919,6.67,-2.41,7.092037789,9.40224,-2.37268,9.696995793,2.80224,0.81732,2.919,6.6,-3.19,7.330491116
23/08/2019 12:00,9.16136,-1.57252,9.295339488,3.11136,0.90748,3.241,6.05,-2.48,6.53857018,9.06136,-2.35252,9.361762409,3.11136,0.90748,3.241,5.95,-3.26,6.784548622
23/08/2019 12:30,9.37552,-1.54464,9.501909703,3.03552,0.88536,3.162,6.34,-2.43,6.789734899,9.27552,-2.32464,9.562385811,3.03552,0.88536,3.162,6.24,-3.21,7.017243048
23/08/2019 13:00,8.15208,-1.55856,8.299729972,2.54208,0.74144,2.648,5.61,-2.3,6.063175736,8.03208,-2.33856,8.36559454,2.54208,0.74144,2.648,5.49,-3.08,6.2949583
23/08/2019 13:30,8.37368,-1.36976,8.484972552,2.98368,0.87024,3.108,5.39,-2.24,5.836925561,8.25368,-2.14976,8.529050451,2.98368,0.87024,3.108,5.27,-3.02,6.073985512
23/08/2019 14:00,8.748,-1.5035,8.876261389,3.108,0.9065,3.2375,5.64,-2.41,6.133326993,8.628,-2.2835,8.925063375,3.108,0.9065,3.2375,5.52,-3.19,6.375460768
23/08/2019 14:30,8.97992,-1.72794,9.144656355,2.98992,0.87206,3.1145,5.99,-2.6,6.529938744,8.85992,-2.50794,9.208037003,2.98992,0.87206,3.1145,5.87,-3.38,6.773573651
23/08/2019 15:00,9.00032,-1.73074,9.165218003,2.98032,0.86926,3.1045,6.02,-2.6,6.557469024,8.88032,-2.51074,9.228428829,2.98032,0.86926,3.1045,5.9,-3.38,6.799588223
23/08/2019 15:30,8.88368,-1.41976,8.996415331,3.46368,1.01024,3.608,5.42,-2.43,5.939806394,8.76368,-2.19976,9.035542662,3.46368,1.01024,3.608,5.3,-3.21,6.196297281
23/08/2019 16:00,8.61096,-1.44222,8.730900907,2.70096,0.78778,2.8135,5.91,-2.23,6.316723834,8.49096,-2.22222,8.776939299,2.70096,0.78778,2.8135,5.79,-3.01,6.525657055
23/08/2019 16:30,9.12392,-1.62594,9.267664056,2.41392,0.70406,2.5145,6.71,-2.33,7.103027524,9.01392,-2.40594,9.329485573,2.41392,0.70406,2.5145,6.6,-3.11,7.296033169
23/08/2019 17:00,9.37072,-1.46854,9.485093729,2.61072,0.76146,2.7195,6.76,-2.23,7.118321431,9.28072,-2.25854,9.55158451,2.61072,0.76146,2.7195,6.67,-3.02,7.321837201
23/08/2019 17:30,9.65456,-0.76742,9.685012248,5.01456,1.46258,5.2235,4.64,-2.23,5.148057886,9.54456,-1.55742,9.670790177,5.01456,1.46258,5.2235,4.53,-3.02,5.444382426
23/08/2019 18:00,9.74616,-0.78112,9.777411887,3.83616,1.11888,3.996,5.91,-1.9,6.207906249,9.66616,-1.55112,9.789822389,3.83616,1.11888,3.996,5.83,-2.67,6.412316274
23/08/2019 18:30,9.6792,-1.1994,9.75322885,1.3392,0.3906,1.395,8.34,-1.59,8.490212011,9.6792,-1.9894,9.881529487,1.3392,0.3906,1.395,8.34,-2.38,8.672946443
23/08/2019 19:00,9.66128,-1.21296,9.737124997,1.12128,0.32704,1.168,8.54,-1.54,8.677741642,9.69128,-2.00296,9.896098059,1.12128,0.32704,1.168,8.57,-2.33,8.881092275
23/08/2019 19:30,9.67952,-1.23014,9.757374229,0.95952,0.27986,0.9995,8.72,-1.51,8.849774008,9.74952,-2.02014,9.956611163,0.95952,0.27986,0.9995,8.79,-2.3,9.085928681
23/08/2019 20:00,9.61616,-1.17862,9.68812047,0.89616,0.26138,0.9335,8.72,-1.44,8.838099343,9.68616,-1.95862,9.882200557,0.89616,0.26138,0.9335,8.79,-2.22,9.066007942
23/08/2019 20:30,9.5188,-1.1066,9.582907544,0.8688,0.2534,0.905,8.65,-1.36,8.756260617,9.5788,-1.8966,9.764758113,0.8688,0.2534,0.905,8.71,-2.15,8.971432439
23/08/2019 21:00,9.80072,-1.15604,9.868664601,0.87072,0.25396,0.907,8.93,-1.41,9.040630509,9.92072,-1.93604,10.10786507,0.87072,0.25396,0.907,9.05,-2.19,9.3112083
23/08/2019 21:30,9.70168,-1.12576,9.766776869,0.87168,0.25424,0.908,8.83,-1.38,8.937186358,9.79168,-1.90576,9.975415701,0.87168,0.25424,0.908,8.92,-2.16,9.1777993
23/08/2019 22:00,9.29072,-0.94604,9.338761685,0.87072,0.25396,0.907,8.42,-1.2,8.505080834,9.31072,-1.71604,9.46753929,0.87072,0.25396,0.907,8.44,-1.97,8.666862177
23/08/2019 22:30,9.03168,-0.90576,9.076984345,0.87168,0.25424,0.908,8.16,-1.16,8.242038583,9.03168,-1.67576,9.185826865,0.87168,0.25424,0.908,8.16,-1.93,8.385135658
23/08/2019 23:00,8.6288,-0.8166,8.667353979,0.8688,0.2534,0.905,7.76,-1.07,7.833421985,8.5888,-1.5866,8.734116154,0.8688,0.2534,0.905,7.72,-1.84,7.936245964
23/08/2019 23:30,7.93128,-0.64296,7.957298537,0.88128,0.25704,0.918,7.05,-0.9,7.107214644,7.87128,-1.41296,7.997093522,0.88128,0.25704,0.918,6.99,-1.67,7.186723871
24/08/2019 00:00,7.91856,-3.07792,8.495715626,0.89856,0.26208,0.936,7.02,-3.34,7.774059429,7.19856,1.24208,7.304931814,0.89856,0.26208,0.936,6.3,0.98,6.375766621
24/08/2019 00:30,7.5768,-2.5226,7.985700282,0.9168,0.2674,0.955,6.66,-2.79,7.220782506,7.0468,0.8474,7.097568386,0.9168,0.2674,0.955,6.13,0.58,6.157377689
24/08/2019 01:00,7.1712,-0.8284,7.218888834,0.9312,0.2716,0.97,6.24,-1.1,6.33621338,7.1612,-0.8384,7.210110956,0.9312,0.2716,0.97,6.23,-1.11,6.328111883
24/08/2019 01:30,7.10584,-0.80288,7.151054356,0.91584,0.26712,0.954,6.19,-1.07,6.281799105,7.11584,-0.81288,7.162119295,0.91584,0.26712,0.954,6.2,-1.08,6.293361582
24/08/2019 02:00,6.91472,-0.73904,6.954101869,0.89472,0.26096,0.932,6.02,-1,6.102491295,6.93472,-0.74904,6.975055727,0.89472,0.26096,0.932,6.04,-1.01,6.12386316
24/08/2019 02:30,6.82512,-0.69184,6.86009516,0.88512,0.25816,0.922,5.94,-0.95,6.015488343,6.84512,-0.70184,6.881006264,0.88512,0.25816,0.922,5.96,-0.96,6.036820355
24/08/2019 03:00,6.69032,-0.58324,6.71569435,0.88032,0.25676,0.917,5.81,-0.84,5.870408844,6.71032,-0.59324,6.736492277,0.88032,0.25676,0.917,5.83,-0.85,5.891638142
24/08/2019 03:30,6.77264,-0.64548,6.803329846,0.87264,0.25452,0.909,5.9,-0.9,5.968249325,6.79264,-0.64548,6.82323989,0.87264,0.25452,0.909,5.92,-0.9,5.988021376
24/08/2019 04:00,7.01976,-0.76632,7.061464211,0.86976,0.25368,0.906,6.15,-1.02,6.23401155,7.02976,-0.76632,7.071405235,0.86976,0.25368,0.906,6.16,-1.02,6.243877001
24/08/2019 04:30,6.94456,-0.78492,6.988777647,0.87456,0.25508,0.911,6.07,-1.04,6.15844948,6.96456,-0.78492,7.008651468,0.87456,0.25508,0.911,6.09,-1.04,6.178163157
24/08/2019 05:00,6.87976,-0.73632,6.91905086,0.86976,0.25368,0.906,6.01,-0.99,6.090993351,6.89976,-0.73632,6.938937613,0.86976,0.25368,0.906,6.03,-0.99,6.110728271
24/08/2019 05:30,7.0636,-0.7652,7.104926178,0.8736,0.2548,0.91,6.19,-1.02,6.273475911,7.0836,-0.7752,7.125891102,0.8736,0.2548,0.91,6.21,-1.03,6.294839156
24/08/2019 06:00,7.2528,-0.6596,7.28273163,0.8928,0.2604,0.93,6.36,-0.92,6.426196387,7.2728,-0.6696,7.30355968,0.8928,0.2604,0.93,6.38,-0.93,6.447425843
24/08/2019 06:30,7.60048,-0.73736,7.636163697,0.90048,0.26264,0.938,6.7,-1,6.774215822,7.63048,-0.74736,7.66699237,0.90048,0.26264,0.938,6.73,-1.01,6.80536553
24/08/2019 07:00,7.85832,-0.84174,7.903272705,0.98832,0.28826,1.0295,6.87,-1.13,6.962312834,7.88832,-0.85174,7.934169991,0.98832,0.28826,1.0295,6.9,-1.14,6.993539876
24/08/2019 07:30,8.19288,-0.95666,8.248544178,1.14288,0.33334,1.1905,7.05,-1.29,7.167049602,8.21288,-0.96666,8.269572507,1.14288,0.33334,1.1905,7.07,-1.3,7.188525579
24/08/2019 08:00,8.42256,-1.06842,8.490055256,1.34256,0.39158,1.3985,7.08,-1.46,7.228969498,8.45256,-1.07842,8.521077411,1.34256,0.39158,1.3985,7.11,-1.47,7.260371891
24/08/2019 08:30,8.47776,-1.11982,8.551398216,1.57776,0.46018,1.6435,6.9,-1.58,7.07858743,8.50776,-1.12982,8.582451483,1.57776,0.46018,1.6435,6.93,-1.59,7.110063291
24/08/2019 09:00,8.52456,-1.14742,8.601435685,1.89456,0.55258,1.9735,6.63,-1.7,6.844479527,8.54456,-1.15742,8.622593963,1.89456,0.55258,1.9735,6.65,-1.71,6.86633818
24/08/2019 09:30,8.5636,-1.2627,8.656191787,2.0136,0.5873,2.0975,6.55,-1.85,6.80624713,8.5936,-1.2727,8.687331365,2.0136,0.5873,2.0975,6.58,-1.86,6.837835915
24/08/2019 10:00,8.64112,-1.42134,8.757234852,2.36112,0.68866,2.4595,6.28,-2.11,6.624990566,8.67112,-1.43134,8.788461541,2.36112,0.68866,2.4595,6.31,-2.12,6.656613253
24/08/2019 10:30,8.42496,-1.49022,8.555741151,2.60496,0.75978,2.7135,5.82,-2.25,6.23978365,8.44496,-1.50022,8.577179574,2.60496,0.75978,2.7135,5.84,-2.26,6.262044395
24/08/2019 11:00,8.34808,-1.57556,8.495459317,2.75808,0.80444,2.873,5.59,-2.38,6.075565817,8.36808,-1.58556,8.516969144,2.75808,0.80444,2.873,5.61,-2.39,6.097884879
24/08/2019 11:30,8.25664,-1.55848,8.40243798,2.81664,0.82152,2.934,5.44,-2.38,5.937844727,8.28664,-1.56848,8.433773296,2.81664,0.82152,2.934,5.47,-2.39,5.969338322
24/08/2019 12:00,8.04512,-1.50934,8.185478792,2.98512,0.87066,3.1095,5.06,-2.38,5.591779681,8.07512,-1.51934,8.21680942,2.98512,0.87066,3.1095,5.09,-2.39,5.623184151
24/08/2019 12:30,7.89536,-1.48552,8.033895643,3.13536,0.91448,3.266,4.76,-2.4,5.330816073,7.91536,-1.49552,8.055402163,3.13536,0.91448,3.266,4.78,-2.41,5.353176627
24/08/2019 13:00,7.83936,-1.52852,7.986985577,3.15936,0.92148,3.291,4.68,-2.45,5.282508874,7.85936,-1.52852,8.006616826,3.15936,0.92148,3.291,4.7,-2.45,5.300235844
24/08/2019 13:30,7.6212,-1.3909,7.747082822,3.1512,0.9191,3.2825,4.47,-2.31,5.031600143,7.6412,-1.4009,7.768555738,3.1512,0.9191,3.2825,4.49,-2.32,5.053958844
24/08/2019 14:00,7.36864,-1.30748,7.483739667,3.12864,0.91252,3.259,4.24,-2.22,4.786021312,7.38864,-1.31748,7.50518185,3.12864,0.91252,3.259,4.26,-2.23,4.808378105
24/08/2019 14:30,7.40176,-1.33282,7.520801836,3.04176,0.88718,3.1685,4.36,-2.22,4.892647545,7.42176,-1.34282,7.542260076,3.04176,0.88718,3.1685,4.38,-2.23,4.91500763
24/08/2019 15:00,7.3528,-1.3221,7.470717251,2.8728,0.8379,2.9925,4.48,-2.16,4.973529934,7.3728,-1.3321,7.492173934,2.8728,0.8379,2.9925,4.5,-2.17,4.995888309
24/08/2019 15:30,7.4844,-1.3683,7.608448479,2.7144,0.7917,2.8275,4.77,-2.16,5.236267755,7.5044,-1.3783,7.629923345,2.7144,0.7917,2.8275,4.79,-2.17,5.258611984
24/08/2019 16:00,7.5628,-1.2896,7.671962721,2.5728,0.7504,2.68,4.99,-2.04,5.390890464,7.5828,-1.2996,7.693361814,2.5728,0.7504,2.68,5.01,-2.05,5.413187601
24/08/2019 16:30,7.84832,-1.29924,7.955133651,2.36832,0.69076,2.467,5.48,-1.99,5.83013722,7.86832,-1.30924,7.97650105,2.36832,0.69076,2.467,5.5,-2,5.852349955
24/08/2019 17:00,7.5992,-1.3719,7.72204314,2.1192,0.6181,2.2075,5.48,-1.99,5.83013722,7.6192,-1.3819,7.743504132,2.1192,0.6181,2.2075,5.5,-2,5.852349955
24/08/2019 17:30,7.36496,-1.44022,7.504456639,1.88496,0.54978,1.9635,5.48,-1.99,5.83013722,7.38496,-1.45022,7.526006394,1.88496,0.54978,1.9635,5.5,-2,5.852349955
24/08/2019 18:00,9.18712,-1.10084,9.252838624,2.15712,0.62916,2.247,7.03,-1.73,7.239737564,9.21712,-1.11084,9.283817458,2.15712,0.62916,2.247,7.06,-1.74,7.271258488
24/08/2019 18:30,9.39256,-1.02342,9.448151769,1.94256,0.56658,2.0235,7.45,-1.59,7.617781829,9.43256,-1.04342,9.490095545,1.94256,0.56658,2.0235,7.49,-1.61,7.661083474
24/08/2019 19:00,9.1252,-0.9189,9.171349533,1.6152,0.4711,1.6825,7.51,-1.39,7.637551964,9.1652,-0.9389,9.21316581,1.6152,0.4711,1.6825,7.55,-1.41,7.680533836
24/08/2019 19:30,9.25064,-0.95148,9.299443779,1.64064,0.47852,1.709,7.61,-1.43,7.743190557,9.30064,-0.96148,9.350205784,1.64064,0.47852,1.709,7.66,-1.44,7.794177314
24/08/2019 20:00,10.034,-1.1155,10.09581578,1.524,0.4445,1.5875,8.51,-1.56,8.65180328,10.174,-1.1355,10.23716935,1.524,0.4445,1.5875,8.65,-1.58,8.793116626
24/08/2019 20:30,9.98744,-1.08908,10.04664387,1.47744,0.43092,1.539,8.51,-1.52,8.644680445,10.12744,-1.09908,10.18690423,1.47744,0.43092,1.539,8.65,-1.53,8.784270032
24/08/2019 21:00,9.56112,-0.71884,9.588104432,2.30112,0.67116,2.397,7.26,-1.39,7.391867152,9.61112,-0.72884,9.638715443,2.30112,0.67116,2.397,7.31,-1.4,7.442855635
24/08/2019 21:30,9.22184,-0.78488,9.25518069,1.49184,0.43512,1.554,7.73,-1.22,7.825682079,9.27184,-0.79488,9.305850375,1.49184,0.43512,1.554,7.78,-1.23,7.87662999
24/08/2019 22:00,8.8448,-0.7286,8.87475887,1.4448,0.4214,1.505,7.4,-1.15,7.488825008,8.8748,-0.7386,8.905481739,1.4448,0.4214,1.505,7.43,-1.16,7.520006649
24/08/2019 22:30,9.36328,-0.87196,9.403793203,1.43328,0.41804,1.493,7.93,-1.29,8.03423923,9.46328,-0.88196,9.504289653,1.43328,0.41804,1.493,8.03,-1.3,8.134549772
24/08/2019 23:00,10.58848,-1.06336,10.64174061,1.42848,0.41664,1.488,9.16,-1.48,9.278793025,10.81848,-1.08336,10.87258839,1.42848,0.41664,1.488,9.39,-1.5,9.509053581
24/08/2019 23:30,8.0792,-0.7144,8.110723765,1.4592,0.4256,1.52,6.62,-1.14,6.717439989,8.0992,-0.7344,8.132427928,1.4592,0.4256,1.52,6.64,-1.16,6.740563775
25/08/2019 00:00,7.73496,-0.64272,7.76161679,1.46496,0.42728,1.526,6.27,-1.07,6.360644621,7.75496,-0.67272,7.784083556,1.46496,0.42728,1.526,6.29,-1.1,6.385460046
25/08/2019 00:30,7.62016,-0.49162,7.636002138,2.12016,0.61838,2.2085,5.5,-1.11,5.610891195,7.63016,-0.52162,7.647968949,2.12016,0.61838,2.2085,5.51,-1.14,5.6266953
25/08/2019 01:00,7.41016,-0.62412,7.436396775,1.46016,0.42588,1.521,5.95,-1.05,6.041936776,7.43016,-0.64412,7.458027098,1.46016,0.42588,1.521,5.97,-1.07,6.065129842
25/08/2019 01:30,7.45728,-0.62496,7.483421677,1.45728,0.42504,1.518,6,-1.05,6.091182151,7.46728,-0.64496,7.49508132,1.45728,0.42504,1.518,6.01,-1.07,6.104506532
25/08/2019 02:00,7.47264,-0.64048,7.500037547,1.47264,0.42952,1.534,6,-1.07,6.094661598,7.48264,-0.67048,7.512619037,1.47264,0.42952,1.534,6.01,-1.1,6.109836332
25/08/2019 02:30,7.47072,-0.64104,7.498172417,1.47072,0.42896,1.532,6,-1.07,6.094661598,7.48072,-0.67104,7.510756713,1.47072,0.42896,1.532,6.01,-1.1,6.109836332
25/08/2019 03:00,7.32072,-0.75104,7.359144135,1.47072,0.42896,1.532,5.85,-1.18,5.967822048,7.33072,-0.77104,7.371157195,1.47072,0.42896,1.532,5.86,-1.2,5.981605136
25/08/2019 03:30,7.32072,-0.75104,7.359144135,1.47072,0.42896,1.532,5.85,-1.18,5.967822048,7.33072,-0.77104,7.371157195,1.47072,0.42896,1.532,5.86,-1.2,5.981605136
25/08/2019 04:00,7.16456,-0.65992,7.194888074,1.47456,0.43008,1.536,5.69,-1.09,5.793461832,7.17456,-0.68992,7.207655708,1.47456,0.43008,1.536,5.7,-1.12,5.808993028
25/08/2019 04:30,7.0336,-0.5802,7.05748971,1.4736,0.4298,1.535,5.56,-1.01,5.650991064,7.0436,-0.6102,7.069981966,1.4736,0.4298,1.535,5.57,-1.04,5.666259789
25/08/2019 05:00,6.96208,-0.52356,6.981738537,1.46208,0.42644,1.523,5.5,-0.95,5.581442466,6.97208,-0.55356,6.994020889,1.46208,0.42644,1.523,5.51,-0.98,5.596472103
25/08/2019 05:30,7.23592,-0.71244,7.270908403,1.46592,0.42756,1.527,5.77,-1.14,5.881538914,7.24592,-0.74244,7.283857069,1.46592,0.42756,1.527,5.78,-1.17,5.897228162
25/08/2019 06:00,7.22424,-0.68168,7.256330422,1.43424,0.41832,1.494,5.79,-1.1,5.893564287,7.24424,-0.71168,7.279114067,1.43424,0.41832,1.494,5.81,-1.13,5.918868135
25/08/2019 06:30,8.48376,-0.74182,8.516130615,1.43376,0.41818,1.4935,7.05,-1.16,7.144795308,8.55376,-0.78182,8.589415152,1.43376,0.41818,1.4935,7.12,-1.2,7.220415501
25/08/2019 07:00,7.99384,-0.55138,8.012833322,1.50384,0.43862,1.5665,6.49,-0.99,6.565074257,8.03384,-0.58138,8.054848717,1.50384,0.43862,1.5665,6.53,-1.02,6.609183005
25/08/2019 07:30,7.35688,-0.43716,7.369857,1.58688,0.46284,1.653,5.77,-0.9,5.839768831,7.36688,-0.46716,7.381677276,1.58688,0.46284,1.653,5.78,-0.93,5.85434027
25/08/2019 08:00,7.52584,-0.45788,7.539756084,1.75584,0.51212,1.829,5.77,-0.97,5.850965732,7.53584,-0.48788,7.551616476,1.75584,0.51212,1.829,5.78,-1,5.86586737
25/08/2019 08:30,7.6024,-0.4043,7.613142863,2.0424,0.5957,2.1275,5.56,-1,5.649212334,7.6124,-0.4343,7.624778702,2.0424,0.5957,2.1275,5.57,-1.03,5.664432893
25/08/2019 09:00,8.10632,-0.72774,8.138920656,1.99632,0.58226,2.0795,6.11,-1.31,6.248855895,8.10632,-0.74774,8.140733324,1.99632,0.58226,2.0795,6.11,-1.33,6.253079241
25/08/2019 09:30,8.26144,-0.82958,8.302987044,2.40144,0.70042,2.5015,5.86,-1.53,6.05644285,8.26144,-0.83958,8.303992139,2.40144,0.70042,2.5015,5.86,-1.54,6.058976811
25/08/2019 10:00,8.37928,-0.99896,8.438616853,2.84928,0.83104,2.968,5.53,-1.83,5.824929184,8.37928,-1.00896,8.439806491,2.84928,0.83104,2.968,5.53,-1.84,5.828078586
25/08/2019 10:30,8.3892,-1.0019,8.448815316,3.0792,0.8981,3.2075,5.31,-1.9,5.639689708,8.3892,-1.0219,8.451210342,3.0792,0.8981,3.2075,5.31,-1.92,5.646459067
25/08/2019 11:00,8.01576,-0.95332,8.072250454,3.24576,0.94668,3.381,4.77,-1.9,5.134481473,8.01576,-0.97332,8.074636846,3.24576,0.94668,3.381,4.77,-1.92,5.141915985
25/08/2019 11:30,7.8948,-0.9386,7.950398543,3.3648,0.9814,3.505,4.53,-1.92,4.920091463,7.8948,-0.9486,7.951585314,3.3648,0.9814,3.505,4.53,-1.93,4.924002437
25/08/2019 12:00,8.00104,-0.89928,8.051418856,3.43104,1.00072,3.574,4.57,-1.9,4.949232264,8.01104,-0.90928,8.062478031,3.43104,1.00072,3.574,4.58,-1.91,4.962307931
25/08/2019 12:30,8.04304,-0.95828,8.099925493,3.26304,0.95172,3.399,4.78,-1.91,5.147475109,8.06304,-0.95828,8.119785379,3.26304,0.95172,3.399,4.8,-1.91,5.166052652
25/08/2019 13:00,7.83528,-0.95596,7.893381544,3.54528,1.03404,3.693,4.29,-1.99,4.729080249,7.86528,-0.96596,7.92437431,3.54528,1.03404,3.693,4.32,-2,4.760504175
25/08/2019 13:30,7.82608,-1.02406,7.892795896,3.58608,1.04594,3.7355,4.24,-2.07,4.718315377,7.85608,-1.02406,7.922543269,3.58608,1.04594,3.7355,4.27,-2.07,4.745292404
25/08/2019 14:00,7.73528,-1.01596,7.801713363,3.54528,1.03404,3.693,4.19,-2.05,4.664611452,7.76528,-1.02596,7.832762437,3.54528,1.03404,3.693,4.22,-2.06,4.695955707
25/08/2019 14:30,7.79096,-1.05472,7.862028491,3.48096,1.01528,3.626,4.31,-2.07,4.78131781,7.81096,-1.05472,7.881848159,3.48096,1.01528,3.626,4.33,-2.07,4.799354123
25/08/2019 15:00,7.80056,-1.02692,7.867865085,3.37056,0.98308,3.511,4.43,-2.01,4.86466854,7.82056,-1.02692,7.887694429,3.37056,0.98308,3.511,4.45,-2.01,4.882888489
25/08/2019 15:30,7.4128,-0.9821,7.477574757,2.8728,0.8379,2.9925,4.54,-1.82,4.891216618,7.4328,-0.9921,7.498718441,2.8728,0.8379,2.9925,4.56,-1.83,4.913501806
25/08/2019 16:00,7.3316,-0.9837,7.397298443,2.4216,0.7063,2.5225,4.91,-1.69,5.192706423,7.3516,-0.9937,7.418454168,2.4216,0.7063,2.5225,4.93,-1.7,5.214872961
25/08/2019 16:30,7.6368,-1.0176,7.70429906,2.2368,0.6524,2.33,5.4,-1.67,5.6523358,7.6668,-1.0176,7.734037238,2.2368,0.6524,2.33,5.43,-1.67,5.681003432
25/08/2019 17:00,8.1116,-1.1162,8.188037433,2.0016,0.5838,2.085,6.11,-1.7,6.342089561,8.1416,-1.1262,8.219122642,2.0016,0.5838,2.085,6.14,-1.71,6.373672411
25/08/2019 17:30,8.63624,-1.19068,8.717933253,1.74624,0.50932,1.819,6.89,-1.7,7.096625959,8.66624,-1.20068,8.749019842,1.74624,0.50932,1.819,6.92,-1.71,7.128148427
25/08/2019 18:00,8.772,-1.199,8.853563407,1.512,0.441,1.575,7.26,-1.64,7.442929531,8.802,-1.209,8.884643212,1.512,0.441,1.575,7.29,-1.65,7.474396297
25/08/2019 18:30,8.61952,-1.04264,8.682351248,1.25952,0.36736,1.312,7.36,-1.41,7.49384414,8.65952,-1.05264,8.72326416,1.25952,0.36736,1.312,7.4,-1.42,7.535011612
25/08/2019 19:00,8.5832,-0.6249,8.605917862,1.4232,0.4151,1.4825,7.16,-1.04,7.235136488,8.6132,-0.6449,8.637309202,1.4232,0.4151,1.4825,7.19,-1.06,7.267716285
