Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/08/2019 19:30,8.99128,-0.70296,9.018717692,1.60128,0.46704,1.668,7.39,-1.17,7.482045175,9.00128,-0.71296,9.029471391,1.60128,0.46704,1.668,7.4,-1.18,7.493490508
25/08/2019 20:00,9.28632,-0.89774,9.329612867,1.51632,0.44226,1.5795,7.77,-1.34,7.884700375,9.31632,-0.91774,9.361413625,1.51632,0.44226,1.5795,7.8,-1.36,7.917676427
25/08/2019 20:30,9.40624,-0.95068,9.454160111,1.50624,0.43932,1.569,7.9,-1.39,8.021352754,9.44624,-0.97068,9.495981771,1.50624,0.43932,1.569,7.94,-1.41,8.064223459
25/08/2019 21:00,9.69424,-1.13668,9.760652161,1.79424,0.52332,1.869,7.9,-1.66,8.072521291,9.73424,-1.15668,9.802720898,1.79424,0.52332,1.869,7.94,-1.68,8.115787084
25/08/2019 21:30,10.65792,-1.27644,10.73408393,2.13792,0.62356,2.227,8.52,-1.9,8.729284049,10.81792,-1.30644,10.8965214,2.13792,0.62356,2.227,8.68,-1.93,8.891979532
25/08/2019 22:00,9.68248,-1.31636,9.771551699,1.45248,0.42364,1.513,8.23,-1.74,8.411926058,9.75248,-1.33636,9.843613371,1.45248,0.42364,1.513,8.3,-1.76,8.484550666
25/08/2019 22:30,9.3836,-1.2002,9.460043816,1.4736,0.4298,1.535,7.91,-1.63,8.076199601,9.4236,-1.2202,9.502269466,1.4736,0.4298,1.535,7.95,-1.65,8.119421162
25/08/2019 23:00,9.08848,-0.89336,9.132281248,2.62848,0.76664,2.738,6.46,-1.66,6.669872563,9.09848,-0.90336,9.143215933,2.62848,0.76664,2.738,6.47,-1.67,6.682050583
25/08/2019 23:30,8.74048,-1.09236,8.808475521,1.50048,0.43764,1.563,7.24,-1.53,7.399898648,8.75048,-1.11236,8.820898197,1.50048,0.43764,1.563,7.25,-1.55,7.413838412
26/08/2019 00:00,9.49024,-1.08368,9.551911725,1.53024,0.44632,1.594,7.96,-1.53,8.105707865,9.59024,-1.10368,9.653538874,1.53024,0.44632,1.594,8.06,-1.55,8.207685423
26/08/2019 00:30,7.92256,-0.94592,7.978829588,1.52256,0.44408,1.586,6.4,-1.39,6.549206059,7.91256,-0.96592,7.971298966,1.52256,0.44408,1.586,6.39,-1.41,6.543714541
26/08/2019 01:00,7.78616,-0.88612,7.836421135,1.55616,0.45388,1.621,6.23,-1.34,6.372479894,7.77616,-0.89612,7.827623867,1.55616,0.45388,1.621,6.22,-1.35,6.364817358
26/08/2019 01:30,7.832,-0.899,7.883427237,1.512,0.441,1.575,6.32,-1.34,6.460495337,7.832,-0.909,7.884573863,1.512,0.441,1.575,6.32,-1.35,6.462576885
26/08/2019 02:00,7.82336,-0.94152,7.879811013,1.50336,0.43848,1.566,6.32,-1.38,6.468910264,7.82336,-0.95152,7.881012118,1.50336,0.43848,1.566,6.32,-1.39,6.471050919
26/08/2019 02:30,7.8068,-0.8676,7.854861934,1.5168,0.4424,1.58,6.29,-1.31,6.424966926,7.7968,-0.8876,7.847160251,1.5168,0.4424,1.58,6.28,-1.33,6.419291238
26/08/2019 03:00,7.668,-0.856,7.715630888,1.488,0.434,1.55,6.18,-1.29,6.313200456,7.668,-0.876,7.717875355,1.488,0.434,1.55,6.18,-1.31,6.317317469
26/08/2019 03:30,7.7096,-0.8972,7.761629983,1.4496,0.4228,1.51,6.26,-1.32,6.397655821,7.7096,-0.9072,7.762792281,1.4496,0.4228,1.51,6.26,-1.33,6.399726557
26/08/2019 04:00,7.61328,-0.90196,7.666522302,1.43328,0.41804,1.493,6.18,-1.32,6.319398706,7.60328,-0.91196,7.657776296,1.43328,0.41804,1.493,6.17,-1.33,6.311719259
26/08/2019 04:30,7.55536,-0.82552,7.600325519,1.45536,0.42448,1.516,6.1,-1.25,6.22675678,7.55536,-0.83552,7.601418183,1.45536,0.42448,1.516,6.1,-1.26,6.22877195
26/08/2019 05:00,7.46632,-0.82524,7.511787763,1.45632,0.42476,1.517,6.01,-1.25,6.138615479,7.46632,-0.83524,7.512892931,1.45632,0.42476,1.517,6.01,-1.26,6.140659574
26/08/2019 05:30,7.53632,-0.86524,7.585826217,1.45632,0.42476,1.517,6.08,-1.29,6.215343916,7.52632,-0.87524,7.577040174,1.45632,0.42476,1.517,6.07,-1.3,6.207648508
26/08/2019 06:00,7.63344,-0.84608,7.680186039,1.45344,0.42392,1.514,6.18,-1.27,6.309144157,7.63344,-0.85608,7.68129411,1.45344,0.42392,1.514,6.18,-1.28,6.31116471
26/08/2019 06:30,7.80776,-0.84482,7.853332863,1.45776,0.42518,1.5185,6.35,-1.27,6.475754782,7.81776,-0.84482,7.863274906,1.45776,0.42518,1.5185,6.36,-1.27,6.485560886
26/08/2019 07:00,7.9424,-0.7718,7.979811589,1.5024,0.4382,1.565,6.44,-1.21,6.552686472,7.9624,-0.7818,8.000689033,1.5024,0.4382,1.565,6.46,-1.22,6.574191966
26/08/2019 07:30,8.16224,-0.86268,8.207702395,1.60224,0.46732,1.669,6.56,-1.33,6.693466964,8.18224,-0.86268,8.227591883,1.60224,0.46732,1.669,6.58,-1.33,6.713069343
26/08/2019 08:00,8.41664,-0.93598,8.468523333,1.79664,0.52402,1.8715,6.62,-1.46,6.779085484,8.44664,-0.94598,8.499447361,1.79664,0.52402,1.8715,6.65,-1.47,6.810535955
26/08/2019 08:30,8.58352,-0.74314,8.615629556,3.14352,0.91686,3.2745,5.44,-1.66,5.687635713,8.59352,-0.75314,8.626459636,3.14352,0.91686,3.2745,5.45,-1.67,5.700122806
26/08/2019 09:00,8.61152,-1.04414,8.674589619,2.35152,0.68586,2.4495,6.26,-1.73,6.494651646,8.63152,-1.05414,8.695651134,2.35152,0.68586,2.4495,6.28,-1.74,6.516594202
26/08/2019 09:30,8.74928,-0.88896,8.794324897,3.56928,1.04104,3.718,5.18,-1.93,5.527865773,8.75928,-0.89896,8.805289047,3.56928,1.04104,3.718,5.19,-1.94,5.540730999
26/08/2019 10:00,9.80808,-1.25056,9.887483684,2.87808,0.83944,2.998,6.93,-2.09,7.238300906,9.88808,-1.26056,9.968106019,2.87808,0.83944,2.998,7.01,-2.1,7.317793383
26/08/2019 10:30,8.51072,-1.11854,8.583908588,3.09072,0.90146,3.2195,5.42,-2.02,5.784185336,8.53072,-1.12854,8.605044233,3.09072,0.90146,3.2195,5.44,-2.03,5.806418862
26/08/2019 11:00,8.42248,-1.17136,8.503543591,3.25248,0.94864,3.388,5.17,-2.12,5.587781313,8.44248,-1.18136,8.524733427,3.25248,0.94864,3.388,5.19,-2.13,5.610080213
26/08/2019 11:30,8.32832,-1.19174,8.413153882,3.38832,0.98826,3.5295,4.94,-2.18,5.399629617,8.34832,-1.20174,8.434371693,3.38832,0.98826,3.5295,4.96,-2.19,5.421964589
26/08/2019 12:00,8.30496,-1.20772,8.39231483,3.50496,1.02228,3.651,4.8,-2.23,5.292721417,8.32496,-1.21772,8.413548657,3.50496,1.02228,3.651,4.82,-2.24,5.315072906
26/08/2019 12:30,8.32928,-1.18896,8.413710905,3.56928,1.04104,3.718,4.76,-2.23,5.256472201,8.34928,-1.19896,8.434926295,3.56928,1.04104,3.718,4.78,-2.24,5.278825627
26/08/2019 13:00,8.06672,-1.32554,8.174902314,3.30672,0.96446,3.4445,4.76,-2.29,5.282205979,8.08672,-1.33554,8.196261797,3.30672,0.96446,3.4445,4.78,-2.3,5.304564073
26/08/2019 13:30,7.79288,-1.51166,7.938141763,2.94288,0.85834,3.0655,4.85,-2.37,5.398092256,7.81288,-1.52166,7.959682346,2.94288,0.85834,3.0655,4.87,-2.38,5.420452011
26/08/2019 14:00,7.40008,-1.72456,7.598374247,2.35008,0.68544,2.448,5.05,-2.41,5.595587547,7.42008,-1.73456,7.620123726,2.35008,0.68544,2.448,5.07,-2.42,5.617944464
26/08/2019 14:30,7.6584,-1.5313,7.809991693,2.7384,0.7987,2.8525,4.92,-2.33,5.443831371,7.6884,-1.5413,7.84137107,2.7384,0.7987,2.8525,4.95,-2.34,5.475226023
26/08/2019 15:00,7.93728,-1.19496,8.026726805,3.37728,0.98504,3.518,4.56,-2.18,5.054305096,7.94728,-1.21496,8.039613623,3.37728,0.98504,3.518,4.57,-2.2,5.071972003
26/08/2019 15:30,7.93624,-1.10568,8.012891713,3.30624,0.96432,3.444,4.63,-2.07,5.071666393,7.94624,-1.11568,8.024180457,3.30624,0.96432,3.444,4.64,-2.08,5.084879546
26/08/2019 16:00,8.12112,-1.04384,8.187929653,3.14112,0.91616,3.272,4.98,-1.96,5.35182212,8.14112,-1.04384,8.207766858,3.14112,0.91616,3.272,5,-1.96,5.370437599
26/08/2019 16:30,8.4056,-1.0267,8.468070869,2.9256,0.8533,3.0475,5.48,-1.88,5.793513614,8.4256,-1.0367,8.489139076,2.9256,0.8533,3.0475,5.5,-1.89,5.815677089
26/08/2019 17:00,8.91168,-1.11076,8.980636291,2.67168,0.77924,2.783,6.24,-1.89,6.519946319,8.94168,-1.13076,9.012894064,2.67168,0.77924,2.783,6.27,-1.91,6.554464128
26/08/2019 17:30,9.37144,-1.06958,9.432279102,2.40144,0.70042,2.5015,6.97,-1.77,7.191230771,9.40144,-1.07958,9.463221811,2.40144,0.70042,2.5015,7,-1.78,7.222769552
26/08/2019 18:00,9.65,-0.6725,9.673404584,2.94,0.8575,3.0625,6.71,-1.53,6.882223478,9.66,-0.9025,9.702067112,2.94,0.8575,3.0625,6.72,-1.76,6.946653871
26/08/2019 18:30,10.7228,-4.3596,11.57516963,1.8528,0.5404,1.93,8.87,-4.9,10.13345449,10.0828,1.9004,10.26033021,1.8528,0.5404,1.93,8.23,1.36,8.341612554
26/08/2019 19:00,10.32216,-4.71812,11.34934551,1.65216,0.48188,1.721,8.67,-5.2,10.10984174,9.52216,2.61188,9.87387706,1.65216,0.48188,1.721,7.87,2.13,8.153146632
26/08/2019 19:30,9.96832,-1.70424,10.11295395,1.52832,0.44576,1.592,8.44,-2.15,8.709540746,9.96832,-0.77424,9.998342423,1.52832,0.44576,1.592,8.44,-1.22,8.527719508
26/08/2019 20:00,9.90208,-1.26356,9.982373075,1.46208,0.42644,1.523,8.44,-1.69,8.607537395,10.01208,-1.28356,10.09402161,1.46208,0.42644,1.523,8.55,-1.71,8.719323368
26/08/2019 20:30,9.98288,-1.26916,10.06323309,1.44288,0.42084,1.503,8.54,-1.69,8.705613132,10.10288,-1.28916,10.18479837,1.44288,0.42084,1.503,8.66,-1.71,8.827213603
26/08/2019 21:00,9.83672,-1.10804,9.898929892,1.44672,0.42196,1.507,8.39,-1.53,8.528364439,9.94672,-1.11804,10.00935823,1.44672,0.42196,1.507,8.5,-1.54,8.638379478
26/08/2019 21:30,9.75192,-1.16944,9.821788717,1.44192,0.42056,1.502,8.31,-1.59,8.460744648,9.85192,-1.17944,9.922268208,1.44192,0.42056,1.502,8.41,-1.6,8.560846921
26/08/2019 22:00,9.47864,-1.26748,9.563007989,1.44864,0.42252,1.509,8.03,-1.69,8.205912503,9.54864,-1.27748,9.633715846,1.44864,0.42252,1.509,8.1,-1.7,8.276472679
26/08/2019 22:30,9.18864,-1.21748,9.268946143,1.44864,0.42252,1.509,7.74,-1.64,7.91183923,9.23864,-1.23748,9.321149382,1.44864,0.42252,1.509,7.79,-1.66,7.964904268
26/08/2019 23:00,8.73576,-0.56832,8.754227002,1.44576,0.42168,1.506,7.29,-0.99,7.356915114,8.89576,-1.57832,9.034690919,1.44576,0.42168,1.506,7.45,-2,7.713786359
26/08/2019 23:30,7.83768,1.70224,8.020402035,1.44768,0.42224,1.508,6.39,1.28,6.516939466,8.46768,-3.17776,9.044322153,1.44768,0.42224,1.508,7.02,-3.6,7.88925852
27/08/2019 00:00,7.7744,-0.7758,7.813012287,1.4544,0.4242,1.515,6.32,-1.2,6.432915358,7.7844,-0.7758,7.82296293,1.4544,0.4242,1.515,6.33,-1.2,6.4427401
27/08/2019 00:30,7.72704,-0.87628,7.776568253,1.48704,0.43372,1.549,6.24,-1.31,6.376025408,7.74704,-0.88628,7.797571481,1.48704,0.43372,1.549,6.26,-1.32,6.397655821
27/08/2019 01:00,7.61632,-0.88524,7.667592856,1.45632,0.42476,1.517,6.16,-1.31,6.297753568,7.63632,-0.91524,7.690971811,1.45632,0.42476,1.517,6.18,-1.34,6.323606566
27/08/2019 01:30,7.6048,-0.8386,7.650897529,1.4448,0.4214,1.505,6.16,-1.26,6.28754324,7.6248,-0.8486,7.671877019,1.4448,0.4214,1.505,6.18,-1.27,6.309144157
27/08/2019 02:00,7.60768,-0.85776,7.655883176,1.44768,0.42224,1.508,6.16,-1.28,6.291581677,7.59768,-0.86776,7.647074526,1.44768,0.42224,1.508,6.15,-1.29,6.283836408
27/08/2019 02:30,7.54672,-0.81804,7.590926966,1.44672,0.42196,1.507,6.1,-1.24,6.224757023,7.54672,-0.83804,7.59310831,1.44672,0.42196,1.507,6.1,-1.26,6.22877195
27/08/2019 03:00,7.54864,-0.83748,7.594954812,1.44864,0.42252,1.509,6.1,-1.26,6.22877195,7.51864,-0.84748,7.566252031,1.44864,0.42252,1.509,6.07,-1.27,6.201435318
27/08/2019 03:30,7.54672,-0.80804,7.589855822,1.44672,0.42196,1.507,6.1,-1.23,6.222772694,7.51672,-0.81804,7.561102367,1.44672,0.42196,1.507,6.07,-1.24,6.195361168
27/08/2019 04:00,7.4696,-0.7872,7.51096585,1.4496,0.4228,1.51,6.02,-1.21,6.14039901,7.4596,-0.7972,7.502077046,1.4496,0.4228,1.51,6.01,-1.22,6.132576946
27/08/2019 04:30,7.61864,-0.86748,7.667867826,1.44864,0.42252,1.509,6.17,-1.29,6.303411775,7.60864,-0.88748,7.660223456,1.44864,0.42252,1.509,6.16,-1.31,6.297753568
27/08/2019 05:00,7.53056,-0.82692,7.575825407,1.45056,0.42308,1.511,6.08,-1.25,6.207165214,7.52056,-0.84692,7.568097264,1.45056,0.42308,1.511,6.07,-1.27,6.201435318
27/08/2019 05:30,7.58768,-0.81776,7.631619697,1.44768,0.42224,1.508,6.14,-1.24,6.263960409,7.58768,-0.84776,7.634892586,1.44768,0.42224,1.508,6.14,-1.27,6.269968102
27/08/2019 06:00,7.7496,-0.8272,7.793623034,1.4496,0.4228,1.51,6.3,-1.25,6.422810911,7.7396,-0.8472,7.785830463,1.4496,0.4228,1.51,6.29,-1.27,6.41693073
27/08/2019 06:30,8.22768,-0.82776,8.269214279,1.44768,0.42224,1.508,6.78,-1.25,6.894265733,8.22768,-0.84776,8.271240246,1.44768,0.42224,1.508,6.78,-1.27,6.897919976
27/08/2019 07:00,9.11664,-3.93348,9.929017565,1.49664,0.43652,1.559,7.62,-4.37,8.7841505,8.42664,1.55652,8.569189938,1.49664,0.43652,1.559,6.93,1.12,7.019921652
27/08/2019 07:30,10.08384,-4.29638,10.96096302,1.62384,0.47362,1.6915,8.46,-4.77,9.712080107,9.57384,1.13362,9.640721272,1.62384,0.47362,1.6915,7.95,0.66,7.977349184
27/08/2019 08:00,9.88536,-1.16802,9.954125429,3.19536,0.93198,3.3285,6.69,-2.1,7.011854248,9.83536,-1.93802,10.02448143,3.19536,0.93198,3.3285,6.64,-2.87,7.233705828
27/08/2019 08:30,10.24856,-1.25792,10.32547068,3.77856,1.10208,3.936,6.47,-2.36,6.88698047,10.22856,-2.02792,10.4276507,3.77856,1.10208,3.936,6.45,-3.13,7.169337487
27/08/2019 09:00,9.97272,-1.47254,10.08084908,4.24272,1.23746,4.4195,5.73,-2.71,6.338532953,9.96272,-1.60254,10.09078412,4.24272,1.23746,4.4195,5.72,-2.84,6.386235198
27/08/2019 09:30,9.77592,-1.94994,9.968494262,2.60592,0.76006,2.7145,7.17,-2.71,7.665050554,9.77592,-1.96994,9.972425756,2.60592,0.76006,2.7145,7.17,-2.73,7.67214442
27/08/2019 10:00,9.93544,-1.87008,10.10990441,2.84544,0.82992,2.964,7.09,-2.7,7.586705477,11.97544,-4.20008,12.69061997,2.84544,0.82992,2.964,9.13,-5.03,10.42390522
27/08/2019 10:30,3.04224,0.88732,3.169,3.04224,0.88732,3.169,0,0,0,13.31224,-5.20268,14.29278185,3.04224,0.88732,3.169,10.27,-6.09,11.93989112
27/08/2019 11:00,3.1992,0.9331,3.3325,3.1992,0.9331,3.3325,0,0,0,13.4192,-5.3569,14.44892059,3.1992,0.9331,3.3325,10.22,-6.29,12.00052082
27/08/2019 11:30,3.2976,0.9618,3.435,3.2976,0.9618,3.435,0,0,0,13.5176,-5.6582,14.65403484,3.2976,0.9618,3.435,10.22,-6.62,12.17673191
27/08/2019 12:00,3.40512,0.99316,3.547,3.40512,0.99316,3.547,0,0,0,13.62512,-5.77684,14.79918158,3.40512,0.99316,3.547,10.22,-6.77,12.25892736
27/08/2019 12:30,3.46176,1.00968,3.606,3.46176,1.00968,3.606,0,0,0,13.68176,-5.65032,14.80259007,3.46176,1.00968,3.606,10.22,-6.66,12.1985245
27/08/2019 13:00,3.48672,1.01696,3.632,3.48672,1.01696,3.632,0,0,0,13.61672,-5.37304,14.6384638,3.48672,1.01696,3.632,10.13,-6.39,11.97701966
27/08/2019 13:30,4.23504,1.23522,4.4115,4.23504,1.23522,4.4115,0,0,0,11.59504,-0.97478,11.6359421,4.23504,1.23522,4.4115,7.36,-2.21,7.684640525
27/08/2019 14:00,3.46416,1.01038,3.6085,3.46416,1.01038,3.6085,0,0,0,12.15416,-0.93962,12.1904262,3.46416,1.01038,3.6085,8.69,-1.95,8.906099034
27/08/2019 14:30,3.22512,0.94066,3.3595,3.22512,0.94066,3.3595,0,0,0,12.11512,-1.05934,12.16134589,3.22512,0.94066,3.3595,8.89,-2,9.112195125
27/08/2019 15:00,2.52816,0.73738,2.6335,2.52816,0.73738,2.6335,0,0,0,11.51816,-1.35262,11.59730963,2.52816,0.73738,2.6335,8.99,-2.09,9.229745392
27/08/2019 15:30,2.98608,0.87094,3.1105,2.98608,0.87094,3.1105,0,0,0,12.48608,-1.32906,12.55661556,2.98608,0.87094,3.1105,9.5,-2.2,9.751410154
27/08/2019 16:00,2.28864,0.66752,2.384,2.28864,0.66752,2.384,0,0,0,12.10864,-2.28248,12.32188612,2.28864,0.66752,2.384,9.82,-2.95,10.2535311
27/08/2019 16:30,2.18352,0.63686,2.2745,2.18352,0.63686,2.2745,0,0,0,12.33352,-2.61314,12.60730805,2.18352,0.63686,2.2745,10.15,-3.25,10.65762638
27/08/2019 17:00,2.4144,0.7042,2.515,2.4144,0.7042,2.515,0,0,0,12.6244,-3.0358,12.98428115,2.4144,0.7042,2.515,10.21,-3.74,10.87344012
27/08/2019 17:30,2.88096,0.84028,3.001,2.88096,0.84028,3.001,0,0,0,11.94096,-1.77972,12.07285919,2.88096,0.84028,3.001,9.06,-2.62,9.431224735
27/08/2019 18:00,3.53424,1.03082,3.6815,3.53424,1.03082,3.6815,0,0,0,11.05424,-1.31918,11.13267523,3.53424,1.03082,3.6815,7.52,-2.35,7.878635669
27/08/2019 18:30,1.67664,0.48902,1.7465,1.67664,0.48902,1.7465,0,0,0,11.89664,-3.08098,12.28912043,1.67664,0.48902,1.7465,10.22,-3.57,10.82558543
27/08/2019 19:00,1.68816,0.49238,1.7585,1.68816,0.49238,1.7585,0,0,0,11.90816,-4.08762,12.5901911,1.68816,0.49238,1.7585,10.22,-4.58,11.19932141
27/08/2019 19:30,1.548,0.4515,1.6125,1.548,0.4515,1.6125,0,0,0,11.768,-3.6085,12.30882189,1.548,0.4515,1.6125,10.22,-4.06,10.99690866
27/08/2019 20:00,1.45632,0.42476,1.517,1.45632,0.42476,1.517,0,0,0,11.67632,-3.55524,12.20557988,1.45632,0.42476,1.517,10.22,-3.98,10.96762508
27/08/2019 20:30,1.43904,0.41972,1.499,1.43904,0.41972,1.499,0,0,0,11.65904,-3.45028,12.15885051,1.43904,0.41972,1.499,10.22,-3.87,10.92818832
27/08/2019 21:00,1.44768,0.42224,1.508,1.44768,0.42224,1.508,0,0,0,11.66768,-3.39776,12.15234667,1.44768,0.42224,1.508,10.22,-3.82,10.91058202
27/08/2019 21:30,1.43904,0.41972,1.499,1.43904,0.41972,1.499,0,0,0,11.65904,-3.21028,12.09293643,1.43904,0.41972,1.499,10.22,-3.63,10.84551981
27/08/2019 22:00,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0,0,0,11.6696,-2.4872,11.93171103,1.4496,0.4228,1.51,10.22,-2.91,10.62621758
27/08/2019 22:30,1.44288,0.42084,1.503,1.44288,0.42084,1.503,0,0,0,11.66288,-2.11916,11.85384364,1.44288,0.42084,1.503,10.22,-2.54,10.53090689
27/08/2019 23:00,1.4544,0.4242,1.515,1.4544,0.4242,1.515,0,0,0,11.6744,-2.2058,11.88095825,1.4544,0.4242,1.515,10.22,-2.63,10.55297588
27/08/2019 23:30,1.44096,0.42028,1.501,1.44096,0.42028,1.501,0,0,0,11.66096,-2.36972,11.89930927,1.44096,0.42028,1.501,10.22,-2.79,10.59398414
28/08/2019 00:00,1.4544,0.4242,1.515,1.4544,0.4242,1.515,0,0,0,11.6744,-2.2458,11.88844956,1.4544,0.4242,1.515,10.22,-2.67,10.56301567
28/08/2019 00:30,1.44384,0.42112,1.504,1.44384,0.42112,1.504,0,0,0,11.66384,-2.09888,11.85117972,1.44384,0.42112,1.504,10.22,-2.52,10.52610089
28/08/2019 01:00,1.45056,0.42308,1.511,1.45056,0.42308,1.511,0,0,0,11.67056,-2.23692,11.8830039,1.45056,0.42308,1.511,10.22,-2.66,10.56049241
28/08/2019 01:30,1.46016,0.42588,1.521,1.46016,0.42588,1.521,0,0,0,11.68016,-2.68412,11.98460003,1.46016,0.42588,1.521,10.22,-3.11,10.68271969
28/08/2019 02:00,1.49184,0.43512,1.554,1.49184,0.43512,1.554,0,0,0,11.71184,-2.89488,12.06430795,1.49184,0.43512,1.554,10.22,-3.33,10.74882784
28/08/2019 02:30,1.47936,0.43148,1.541,1.47936,0.43148,1.541,0,0,0,11.69936,-2.62852,11.99100254,1.47936,0.43148,1.541,10.22,-3.06,10.66827071
28/08/2019 03:00,1.48992,0.43456,1.552,1.48992,0.43456,1.552,0,0,0,11.70992,-2.54544,11.98338396,1.48992,0.43456,1.552,10.22,-2.98,10.64560003
28/08/2019 03:30,1.46592,0.42756,1.527,1.46592,0.42756,1.527,0,0,0,11.68592,-2.47244,11.94460907,1.46592,0.42756,1.527,10.22,-2.9,10.62348342
28/08/2019 04:00,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0,0,0,11.67536,-2.05552,11.85492276,1.45536,0.42448,1.516,10.22,-2.48,10.51659641
28/08/2019 04:30,1.44384,0.42112,1.504,1.44384,0.42112,1.504,0,0,0,11.58384,-1.85888,11.73204091,1.44384,0.42112,1.504,10.14,-2.28,10.39317083
28/08/2019 05:00,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0,0,0,11.62248,-1.96636,11.78764663,1.45248,0.42364,1.513,10.17,-2.39,10.447057
28/08/2019 05:30,1.44768,0.42224,1.508,1.44768,0.42224,1.508,0,0,0,11.66768,-1.86776,11.81622969,1.44768,0.42224,1.508,10.22,-2.29,10.47341874
28/08/2019 06:00,1.46112,0.42616,1.522,1.46112,0.42616,1.522,0,0,0,11.68112,-2.18384,11.88350628,1.46112,0.42616,1.522,10.22,-2.61,10.54800929
28/08/2019 06:30,1.4592,0.4256,1.52,1.4592,0.4256,1.52,0,0,0,11.6792,-2.6944,11.98597113,1.4592,0.4256,1.52,10.22,-3.12,10.68563522
28/08/2019 07:00,1.46064,0.42602,1.5215,1.46064,0.42602,1.5215,0,0,0,11.68064,-2.69398,11.98727989,1.46064,0.42602,1.5215,10.22,-3.12,10.68563522
28/08/2019 07:30,1.55568,0.45374,1.6205,1.55568,0.45374,1.6205,0,0,0,11.77568,-3.71626,12.34816698,1.55568,0.45374,1.6205,10.22,-4.17,11.03799348
28/08/2019 08:00,1.71888,0.50134,1.7905,1.71888,0.50134,1.7905,0,0,0,11.93888,-4.39866,12.7234062,1.71888,0.50134,1.7905,10.22,-4.9,11.333949
28/08/2019 08:30,1.9176,0.5593,1.9975,1.9176,0.5593,1.9975,0,0,0,12.1376,-4.8907,13.08588095,1.9176,0.5593,1.9975,10.22,-5.45,11.58235296
28/08/2019 09:00,3.10416,0.90538,3.2335,3.10416,0.90538,3.2335,0,0,0,12.95416,-5.02462,13.89449774,3.10416,0.90538,3.2335,9.85,-5.93,11.49727794
28/08/2019 09:30,2.18544,0.63742,2.2765,2.18544,0.63742,2.2765,0,0,0,12.40544,-5.06258,13.3986812,2.18544,0.63742,2.2765,10.22,-5.7,11.70206819
28/08/2019 10:00,2.54928,0.74354,2.6555,2.54928,0.74354,2.6555,0,0,0,12.76928,-5.41646,13.87056418,2.54928,0.74354,2.6555,10.22,-6.16,11.93289571
28/08/2019 10:30,3.34992,0.97706,3.4895,3.34992,0.97706,3.4895,0,0,0,13.56992,-5.79294,14.75469019,3.34992,0.97706,3.4895,10.22,-6.77,12.25892736
28/08/2019 11:00,2.916,0.8505,3.0375,2.916,0.8505,3.0375,0,0,0,13.136,-5.8495,14.37953915,2.916,0.8505,3.0375,10.22,-6.7,12.22040916
28/08/2019 11:30,2.88288,0.84084,3.003,2.88288,0.84084,3.003,0,0,0,13.10288,-6.03916,14.42764422,2.88288,0.84084,3.003,10.22,-6.88,12.32001623
28/08/2019 12:00,3.09456,0.90258,3.2235,3.09456,0.90258,3.2235,0,0,0,13.31456,-6.14742,14.66520646,3.09456,0.90258,3.2235,10.22,-7.05,12.41575209
28/08/2019 12:30,3.18768,0.92974,3.3205,3.18768,0.92974,3.3205,0,0,0,13.40768,-6.12026,14.73850282,3.18768,0.92974,3.3205,10.22,-7.05,12.41575209
28/08/2019 13:00,2.72544,0.79492,2.839,2.72544,0.79492,2.839,0,0,0,12.94544,-5.66508,14.13073063,2.72544,0.79492,2.839,10.22,-6.46,12.09049213
28/08/2019 13:30,2.85552,0.83286,2.9745,2.85552,0.83286,2.9745,0,0,0,13.07552,-5.28714,14.1040091,2.85552,0.83286,2.9745,10.22,-6.12,11.91229617
28/08/2019 14:00,3.13968,0.91574,3.2705,3.13968,0.91574,3.2705,0,0,0,13.35968,-5.70426,14.52651479,3.13968,0.91574,3.2705,10.22,-6.62,12.17673191
28/08/2019 14:30,3.252,0.9485,3.3875,3.252,0.9485,3.3875,0,0,0,13.472,-5.7015,14.62880331,3.252,0.9485,3.3875,10.22,-6.65,12.1930677
28/08/2019 15:00,3.26736,0.95298,3.4035,3.26736,0.95298,3.4035,0,0,0,13.10736,-5.63702,14.26810712,3.26736,0.95298,3.4035,9.84,-6.59,11.8428755
28/08/2019 15:30,2.22096,0.64778,2.3135,2.22096,0.64778,2.3135,0,0,0,12.44096,-5.27222,13.51198688,2.22096,0.64778,2.3135,10.22,-5.92,11.81079168
28/08/2019 16:00,2.11728,0.61754,2.2055,2.11728,0.61754,2.2055,0,0,0,12.33728,-5.31246,13.43244985,2.11728,0.61754,2.2055,10.22,-5.93,11.81580721
28/08/2019 16:30,1.95984,0.57162,2.0415,1.95984,0.57162,2.0415,0,0,0,12.17984,-5.20838,13.24672505,1.95984,0.57162,2.0415,10.22,-5.78,11.74124355
28/08/2019 17:00,2.23104,0.65072,2.324,2.23104,0.65072,2.324,0,0,0,12.45104,-4.62928,13.2837732,2.23104,0.65072,2.324,10.22,-5.28,11.50333865
28/08/2019 17:30,1.65168,0.48174,1.7205,1.65168,0.48174,1.7205,0,0,0,11.87168,-4.07826,12.55264875,1.65168,0.48174,1.7205,10.22,-4.56,11.19115722
28/08/2019 18:00,1.6296,0.4753,1.6975,1.6296,0.4753,1.6975,0,0,0,11.8496,-3.5947,12.38284653,1.6296,0.4753,1.6975,10.22,-4.07,11.00060453
28/08/2019 18:30,1.65024,0.48132,1.719,1.65024,0.48132,1.719,0,0,0,11.87024,-2.89868,12.2190402,1.65024,0.48132,1.719,10.22,-3.38,10.76442288
28/08/2019 19:00,1.5384,0.4487,1.6025,1.5384,0.4487,1.6025,0,0,0,11.7584,-2.3213,11.98534122,1.5384,0.4487,1.6025,10.22,-2.77,10.58873458
28/08/2019 19:30,1.45728,0.42504,1.518,1.45728,0.42504,1.518,0,0,0,11.70728,-2.26496,11.92436366,1.45728,0.42504,1.518,10.25,-2.69,10.59710338
28/08/2019 20:00,1.44576,0.42168,1.506,1.44576,0.42168,1.506,0,0,0,11.66576,-2.13832,11.86011673,1.44576,0.42168,1.506,10.22,-2.56,10.53574867
28/08/2019 20:30,1.45824,0.42532,1.519,1.45824,0.42532,1.519,0,0,0,11.67824,-2.13468,11.87173737,1.45824,0.42532,1.519,10.22,-2.56,10.53574867
28/08/2019 21:00,1.45344,0.42392,1.514,1.45344,0.42392,1.514,0,0,0,11.67344,-2.03608,11.84967608,1.45344,0.42392,1.514,10.22,-2.46,10.51189802
28/08/2019 21:30,1.45248,0.42364,1.513,1.45248,0.42364,1.513,0,0,0,11.67248,-1.96636,11.83694897,1.45248,0.42364,1.513,10.22,-2.39,10.49573723
28/08/2019 22:00,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0,0,0,11.67536,-1.88552,11.82663168,1.45536,0.42448,1.516,10.22,-2.31,10.47780989
28/08/2019 22:30,1.464,0.427,1.525,1.464,0.427,1.525,0,0,0,11.724,-1.673,11.84276594,1.464,0.427,1.525,10.26,-2.1,10.47270739
28/08/2019 23:00,1.45728,0.42504,1.518,1.45728,0.42504,1.518,0,0,0,11.71728,-1.93496,11.87597241,1.45728,0.42504,1.518,10.26,-2.36,10.52792477
28/08/2019 23:30,1.45824,0.42532,1.519,1.45824,0.42532,1.519,0,0,0,11.67824,-2.02468,11.85245201,1.45824,0.42532,1.519,10.22,-2.45,10.50956231
29/08/2019 00:00,1.4544,0.4242,1.515,1.4544,0.4242,1.515,0,0,0,11.6744,-1.9958,11.84376769,1.4544,0.4242,1.515,10.22,-2.42,10.5026092
29/08/2019 00:30,1.4592,0.4256,1.52,1.4592,0.4256,1.52,0,0,0,11.5792,-1.7644,11.71285533,1.4592,0.4256,1.52,10.12,-2.19,10.35425034
29/08/2019 01:00,1.4544,0.4242,1.515,1.4544,0.4242,1.515,0,0,0,11.5744,-1.8058,11.71442056,1.4544,0.4242,1.515,10.12,-2.23,10.36278437
29/08/2019 01:30,1.45728,0.42504,1.518,1.45728,0.42504,1.518,0,0,0,11.67728,-2.02496,11.85155396,1.45728,0.42504,1.518,10.22,-2.45,10.50956231
29/08/2019 02:00,1.46496,0.42728,1.526,1.46496,0.42728,1.526,0,0,0,11.68496,-2.17272,11.88524305,1.46496,0.42728,1.526,10.22,-2.6,10.54553934
29/08/2019 02:30,1.46016,0.42588,1.521,1.46016,0.42588,1.521,0,0,0,11.68016,-2.41412,11.92703287,1.46016,0.42588,1.521,10.22,-2.84,10.60726166
29/08/2019 03:00,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0,0,0,11.67536,-2.36552,11.91258645,1.45536,0.42448,1.516,10.22,-2.79,10.59398414
29/08/2019 03:30,1.46112,0.42616,1.522,1.46112,0.42616,1.522,0,0,0,11.68112,-2.31384,11.90808213,1.46112,0.42616,1.522,10.22,-2.74,10.58092624
29/08/2019 04:00,1.45824,0.42532,1.519,1.45824,0.42532,1.519,0,0,0,11.61824,-2.36468,11.8564418,1.45824,0.42532,1.519,10.16,-2.79,10.53611408
29/08/2019 04:30,1.46208,0.42644,1.523,1.46208,0.42644,1.523,0,0,0,11.67208,-2.36356,11.90898263,1.46208,0.42644,1.523,10.21,-2.79,10.58433749
29/08/2019 05:00,1.45728,0.42504,1.518,1.45728,0.42504,1.518,0,0,0,11.59728,-2.27496,11.81830556,1.45728,0.42504,1.518,10.14,-2.7,10.49331216
29/08/2019 05:30,1.46112,0.42616,1.522,1.46112,0.42616,1.522,0,0,0,11.67112,-2.25384,11.88675047,1.46112,0.42616,1.522,10.21,-2.68,10.55587514
29/08/2019 06:00,1.4592,0.4256,1.52,1.4592,0.4256,1.52,0,0,0,11.6692,-2.1744,11.87005661,1.4592,0.4256,1.52,10.21,-2.6,10.53584833
29/08/2019 06:30,1.46736,0.42798,1.5285,1.46736,0.42798,1.5285,0,0,0,11.76736,-2.28202,11.98659154,1.46736,0.42798,1.5285,10.3,-2.71,10.65054459
29/08/2019 07:00,1.548,0.4515,1.6125,1.548,0.4515,1.6125,0,0,0,11.848,-2.1685,12.04481201,1.548,0.4515,1.6125,10.3,-2.62,10.62800075
29/08/2019 07:30,1.67472,0.48846,1.7445,1.67472,0.48846,1.7445,0,0,0,11.97472,-2.65154,12.26477001,1.67472,0.48846,1.7445,10.3,-3.14,10.7679896
29/08/2019 08:00,1.7544,0.5117,1.8275,1.7544,0.5117,1.8275,0,0,0,12.0544,-3.1383,12.45622279,1.7544,0.5117,1.8275,10.3,-3.65,10.92760266
29/08/2019 08:30,3.59616,1.04888,3.746,3.59616,1.04888,3.746,0,0,0,13.17616,-3.27112,13.57613415,3.59616,1.04888,3.746,9.58,-4.32,10.50898663
29/08/2019 09:00,2.60784,0.76062,2.7165,2.60784,0.76062,2.7165,0,0,0,12.53784,-3.76938,13.09219834,2.60784,0.76062,2.7165,9.93,-4.53,10.91447663
29/08/2019 09:30,3.7608,1.0969,3.9175,3.7608,1.0969,3.9175,0,0,0,13.0008,-3.7631,13.53446424,3.7608,1.0969,3.9175,9.24,-4.86,10.44017241
29/08/2019 10:00,2.71584,0.79212,2.829,2.71584,0.79212,2.829,0,0,0,13.02584,-4.57788,13.80686398,2.71584,0.79212,2.829,10.31,-5.37,11.62467204
29/08/2019 10:30,2.75952,0.80486,2.8745,2.75952,0.80486,2.8745,0,0,0,13.00952,-4.15514,13.65696888,2.75952,0.80486,2.8745,10.25,-4.96,11.38701453
29/08/2019 11:00,3.03456,0.88508,3.161,3.03456,0.88508,3.161,0,0,0,13.20456,-4.17492,13.84883973,3.03456,0.88508,3.161,10.17,-5.06,11.35924733
29/08/2019 11:30,3.26208,0.95144,3.398,3.26208,0.95144,3.398,0,0,0,13.21208,-3.91856,13.78093503,3.26208,0.95144,3.398,9.95,-4.87,11.07787886
29/08/2019 12:00,2.99088,0.87234,3.1155,2.99088,0.87234,3.1155,0,0,0,13.09088,-4.17766,13.74132389,2.99088,0.87234,3.1155,10.1,-5.05,11.29214329
29/08/2019 12:30,2.86272,0.83496,2.982,2.86272,0.83496,2.982,0,0,0,13.13272,-4.19504,13.78646783,2.86272,0.83496,2.982,10.27,-5.03,11.43563728
29/08/2019 13:00,2.53296,0.73878,2.6385,2.53296,0.73878,2.6385,0,0,0,12.84296,-3.65122,13.35189234,2.53296,0.73878,2.6385,10.31,-4.39,11.20572175
29/08/2019 13:30,2.84448,0.82964,2.963,2.84448,0.82964,2.963,0,0,0,12.72448,-3.63036,13.23222978,2.84448,0.82964,2.963,9.88,-4.46,10.84001845
29/08/2019 14:00,1.66752,0.48636,1.737,1.66752,0.48636,1.737,0,0,0,11.97752,-3.50364,12.47944224,1.66752,0.48636,1.737,10.31,-3.99,11.0551436
29/08/2019 14:30,1.548,0.4515,1.6125,1.548,0.4515,1.6125,0,0,0,11.858,-3.3685,12.32716335,1.548,0.4515,1.6125,10.31,-3.82,10.99493065
29/08/2019 15:00,2.06112,0.60116,2.147,2.06112,0.60116,2.147,0,0,0,12.28112,-4.19884,12.97906645,2.06112,0.60116,2.147,10.22,-4.8,11.29107612
29/08/2019 15:30,2.83968,0.82824,2.958,2.83968,0.82824,2.958,0,0,0,12.83968,-4.13176,13.48809932,2.83968,0.82824,2.958,10,-4.96,11.16250868
29/08/2019 16:00,3.77376,1.10068,3.931,3.77376,1.10068,3.931,0,0,0,12.98376,-4.25932,13.66454648,3.77376,1.10068,3.931,9.21,-5.36,10.65615784
29/08/2019 16:30,1.96464,0.57302,2.0465,1.96464,0.57302,2.0465,0,0,0,12.27464,-4.17698,12.96587633,1.96464,0.57302,2.0465,10.31,-4.75,11.3515902
29/08/2019 17:00,2.90592,0.84756,3.027,2.90592,0.84756,3.027,0,0,0,12.96592,-3.95244,13.55495715,2.90592,0.84756,3.027,10.06,-4.8,11.14646132
29/08/2019 17:30,1.97616,0.57638,2.0585,1.97616,0.57638,2.0585,0,0,0,12.23616,-3.85362,12.82863978,1.97616,0.57638,2.0585,10.26,-4.43,11.17553131
29/08/2019 18:00,2.004,0.5845,2.0875,2.004,0.5845,2.0875,0,0,0,12.264,-3.0455,12.63648552,2.004,0.5845,2.0875,10.26,-3.63,10.88322103
29/08/2019 18:30,1.9584,0.5712,2.04,1.9584,0.5712,2.04,0,0,0,12.2584,-3.0988,12.64400775,1.9584,0.5712,2.04,10.3,-3.67,10.93429925
29/08/2019 19:00,3.81168,1.11174,3.9705,3.81168,1.11174,3.9705,0,0,0,14.11168,-2.56826,14.34348186,3.81168,1.11174,3.9705,10.3,-3.68,10.93765971
29/08/2019 19:30,1.72128,0.50204,1.793,1.72128,0.50204,1.793,0,0,0,12.02128,-2.71796,12.32471011,1.72128,0.50204,1.793,10.3,-3.22,10.79158932
29/08/2019 20:00,1.65648,0.48314,1.7255,1.65648,0.48314,1.7255,0,0,0,11.95648,-2.45686,12.20629244,1.65648,0.48314,1.7255,10.3,-2.94,10.71137713
29/08/2019 20:30,1.21776,0.35518,1.2685,1.21776,0.35518,1.2685,0,0,0,11.51776,-2.71482,11.8333868,1.21776,0.35518,1.2685,10.3,-3.07,10.74778582
29/08/2019 21:00,1.2192,0.3556,1.27,1.2192,0.3556,1.27,0,0,0,11.5192,-2.8944,11.87726905,1.2192,0.3556,1.27,10.3,-3.25,10.80057869
29/08/2019 21:30,1.18368,0.34524,1.233,1.18368,0.34524,1.233,0,0,0,11.48368,-2.33476,11.71861812,1.18368,0.34524,1.233,10.3,-2.68,10.64295072
29/08/2019 22:00,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0,0,0,11.47504,-1.96728,11.64245393,1.17504,0.34272,1.224,10.3,-2.31,10.55585619
29/08/2019 22:30,1.09344,0.31892,1.139,1.09344,0.31892,1.139,0,0,0,11.39344,-2.12108,11.58919563,1.09344,0.31892,1.139,10.3,-2.44,10.58506495
29/08/2019 23:00,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,11.41456,-1.97492,11.58414818,1.11456,0.32508,1.161,10.3,-2.3,10.55367235
29/08/2019 23:30,1.09824,0.32032,1.144,1.09824,0.32032,1.144,0,0,0,11.39824,-2.13968,11.59733183,1.09824,0.32032,1.144,10.3,-2.46,10.5896931
30/08/2019 00:00,1.13568,0.33124,1.183,1.13568,0.33124,1.183,0,0,0,11.43568,-2.68876,11.7475192,1.13568,0.33124,1.183,10.3,-3.02,10.73361076
30/08/2019 00:30,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,11.41936,-2.47352,11.68418093,1.11936,0.32648,1.166,10.3,-2.8,10.6737997
30/08/2019 01:00,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,11.44336,-2.42652,11.6977984,1.14336,0.33348,1.191,10.3,-2.76,10.66337658
30/08/2019 01:30,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0,0,0,11.4472,-2.4654,11.70967912,1.1472,0.3346,1.195,10.3,-2.8,10.6737997
30/08/2019 02:00,1.1664,0.3402,1.215,1.1664,0.3402,1.215,0,0,0,11.4664,-2.4898,11.73360273,1.1664,0.3402,1.215,10.3,-2.83,10.68170866
30/08/2019 02:30,1.15872,0.33796,1.207,1.15872,0.33796,1.207,0,0,0,11.45872,-2.02204,11.63575996,1.15872,0.33796,1.207,10.3,-2.36,10.56691062
30/08/2019 03:00,1.1664,0.3402,1.215,1.1664,0.3402,1.215,0,0,0,11.4664,-1.7898,11.60524506,1.1664,0.3402,1.215,10.3,-2.13,10.51793231
30/08/2019 03:30,1.16448,0.33964,1.213,1.16448,0.33964,1.213,0,0,0,11.46448,-1.83036,11.60967353,1.16448,0.33964,1.213,10.3,-2.17,10.52610564
30/08/2019 04:00,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0,11.43088,-1.90016,11.587736,1.13088,0.32984,1.178,10.3,-2.23,10.53863843
30/08/2019 04:30,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0,0,0,11.42896,-1.96072,11.59592815,1.12896,0.32928,1.176,10.3,-2.29,10.55149752
30/08/2019 05:00,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0,0,0,11.44816,-1.88512,11.60232928,1.14816,0.33488,1.196,10.3,-2.22,10.53652694
30/08/2019 05:30,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0,0,0,11.45392,-1.76344,11.58887415,1.15392,0.33656,1.202,10.3,-2.1,10.51189802
30/08/2019 06:00,1.19712,0.34916,1.247,1.19712,0.34916,1.247,0,0,0,11.49712,-2.20084,11.7058731,1.19712,0.34916,1.247,10.3,-2.55,10.61096131
30/08/2019 06:30,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0,0,0,11.4856,-1.9742,11.65403248,1.1856,0.3458,1.235,10.3,-2.32,10.55804906
30/08/2019 07:00,1.23888,0.36134,1.2905,1.23888,0.36134,1.2905,0,0,0,11.53888,-2.54866,11.81699706,1.23888,0.36134,1.2905,10.3,-2.91,10.70318177
30/08/2019 07:30,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,11.5864,-3.1248,12.00037666,1.2864,0.3752,1.34,10.3,-3.5,10.878419
30/08/2019 08:00,2.34336,0.68348,2.441,2.34336,0.68348,2.441,0,0,0,12.48336,-3.19652,12.88611722,2.34336,0.68348,2.441,10.14,-3.88,10.85697932
30/08/2019 08:30,1.96368,0.57274,2.0455,1.96368,0.57274,2.0455,0,0,0,12.21368,-3.26726,12.64313913,1.96368,0.57274,2.0455,10.25,-3.84,10.94568865
30/08/2019 09:00,1.89168,0.55174,1.9705,1.89168,0.55174,1.9705,0,0,0,12.20168,-4.08826,12.86836682,1.89168,0.55174,1.9705,10.31,-4.64,11.30600283
30/08/2019 09:30,2.27808,0.66444,2.373,2.27808,0.66444,2.373,0,0,0,12.58808,-3.88556,13.17411608,2.27808,0.66444,2.373,10.31,-4.55,11.26936555
30/08/2019 10:00,2.78544,0.81242,2.9015,2.78544,0.81242,2.9015,0,0,0,13.02544,-4.71758,13.85343453,2.78544,0.81242,2.9015,10.24,-5.53,11.63780478
30/08/2019 10:30,4.38096,1.27778,4.5635,4.38096,1.27778,4.5635,0,0,0,13.95096,-3.58222,14.40352683,4.38096,1.27778,4.5635,9.57,-4.86,10.73333592
30/08/2019 11:00,2.22912,0.65016,2.322,2.22912,0.65016,2.322,0,0,0,12.53912,-4.67984,13.38396178,2.22912,0.65016,2.322,10.31,-5.33,11.60624832
30/08/2019 11:30,2.5968,0.7574,2.705,2.5968,0.7574,2.705,0,0,0,12.9068,-4.3026,13.60506718,2.5968,0.7574,2.705,10.31,-5.06,11.48475947
30/08/2019 12:00,3.54,1.0325,3.6875,3.54,1.0325,3.6875,0,0,0,13.28,-4.0975,13.89776623,3.54,1.0325,3.6875,9.74,-5.13,11.00838317
30/08/2019 12:30,3.13728,0.91504,3.268,3.13728,0.91504,3.268,0,0,0,13.39728,-4.51496,14.13760854,3.13728,0.91504,3.268,10.26,-5.43,11.60829445
30/08/2019 13:00,2.8704,0.8372,2.99,2.8704,0.8372,2.99,0,0,0,13.1604,-4.2028,13.81519656,2.8704,0.8372,2.99,10.29,-5.04,11.45799721
30/08/2019 13:30,3.09936,0.90398,3.2285,3.09936,0.90398,3.2285,0,0,0,13.30936,-3.95602,13.88485354,3.09936,0.90398,3.2285,10.21,-4.86,11.30768323
30/08/2019 14:00,2.45184,0.71512,2.554,2.45184,0.71512,2.554,0,0,0,12.76184,-4.17488,13.42736695,2.45184,0.71512,2.554,10.31,-4.89,11.41088077
30/08/2019 14:30,2.41392,0.70406,2.5145,2.41392,0.70406,2.5145,0,0,0,12.72392,-4.63594,13.54215935,2.41392,0.70406,2.5145,10.31,-5.34,11.61084407
30/08/2019 15:00,2.19888,0.64134,2.2905,2.19888,0.64134,2.2905,0,0,0,12.34888,-4.43866,13.12236792,2.19888,0.64134,2.2905,10.15,-5.08,11.35028193
30/08/2019 15:30,3.72864,1.08752,3.884,3.72864,1.08752,3.884,0,0,0,12.93864,-3.49248,13.40170965,3.72864,1.08752,3.884,9.21,-4.58,10.285937
30/08/2019 16:00,2.78304,0.81172,2.899,2.78304,0.81172,2.899,0,0,0,13.08304,-4.14828,13.72494672,2.78304,0.81172,2.899,10.3,-4.96,11.43204269
30/08/2019 16:30,4.64496,1.35478,4.8385,4.64496,1.35478,4.8385,0,0,0,13.14496,-3.60522,13.63039195,4.64496,1.35478,4.8385,8.5,-4.96,9.84132105
30/08/2019 17:00,3.31632,0.96726,3.4545,3.31632,0.96726,3.4545,0,0,0,13.16632,-3.61274,13.65298036,3.31632,0.96726,3.4545,9.85,-4.58,10.86272986
30/08/2019 17:30,1.67904,0.48972,1.749,1.67904,0.48972,1.749,0,0,0,11.98904,-3.66028,12.53533924,1.67904,0.48972,1.749,10.31,-4.15,11.11389221
30/08/2019 18:00,1.58784,0.46312,1.654,1.58784,0.46312,1.654,0,0,0,11.89784,-3.10688,12.2968004,1.58784,0.46312,1.654,10.31,-3.57,10.91059118
30/08/2019 18:30,1.52592,0.44506,1.5895,1.52592,0.44506,1.5895,0,0,0,11.83592,-3.18494,12.25695089,1.52592,0.44506,1.5895,10.31,-3.63,10.93037053
30/08/2019 19:00,1.4088,0.4109,1.4675,1.4088,0.4109,1.4675,0,0,0,11.7188,-2.8691,12.06490813,1.4088,0.4109,1.4675,10.31,-3.28,10.8191728
30/08/2019 19:30,1.13952,0.33236,1.187,1.13952,0.33236,1.187,0,0,0,11.44952,-2.48764,11.71664888,1.13952,0.33236,1.187,10.31,-2.82,10.688709
30/08/2019 20:00,1.09392,0.31906,1.1395,1.09392,0.31906,1.1395,0,0,0,11.40392,-2.28094,11.62979272,1.09392,0.31906,1.1395,10.31,-2.6,10.63278421
30/08/2019 20:30,1.09056,0.31808,1.136,1.09056,0.31808,1.136,0,0,0,11.40056,-2.11192,11.59452347,1.09056,0.31808,1.136,10.31,-2.43,10.59249734
30/08/2019 21:00,1.08,0.315,1.125,1.08,0.315,1.125,0,0,0,11.39,-2.125,11.58653205,1.08,0.315,1.125,10.31,-2.44,10.59479589
30/08/2019 21:30,1.09824,0.32032,1.144,1.09824,0.32032,1.144,0,0,0,11.40824,-1.97968,11.57873364,1.09824,0.32032,1.144,10.31,-2.3,10.56343221
30/08/2019 22:00,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,11.39288,-1.62416,11.50806719,1.08288,0.31584,1.128,10.31,-1.94,10.49093418
30/08/2019 22:30,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0,11.4428,-1.4196,11.53052193,1.1328,0.3304,1.18,10.31,-1.75,10.45746623
30/08/2019 23:00,1.15968,0.33824,1.208,1.15968,0.33824,1.208,0,0,0,11.46968,-1.34176,11.54789501,1.15968,0.33824,1.208,10.31,-1.68,10.44598009
30/08/2019 23:30,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0,0,0,11.48312,-1.71784,11.61090088,1.17312,0.34216,1.222,10.31,-2.06,10.51378619
31/08/2019 00:00,1.11456,0.32508,1.161,1.11456,0.32508,1.161,0,0,0,11.42456,-2.04492,11.60613066,1.11456,0.32508,1.161,10.31,-2.37,10.57889408
31/08/2019 00:30,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,11.43128,-1.91296,11.59023634,1.12128,0.32704,1.168,10.31,-2.24,10.55053079
31/08/2019 01:00,1.11648,0.32564,1.163,1.11648,0.32564,1.163,0,0,0,11.42648,-1.81436,11.56963039,1.11648,0.32564,1.163,10.31,-2.14,10.52975308
31/08/2019 01:30,1.15872,0.33796,1.207,1.15872,0.33796,1.207,0,0,0,11.46872,-1.71204,11.5958018,1.15872,0.33796,1.207,10.31,-2.05,10.51183143
31/08/2019 02:00,1.1616,0.3388,1.21,1.1616,0.3388,1.21,0,0,0,11.4716,-1.8412,11.61841745,1.1616,0.3388,1.21,10.31,-2.18,10.53795521
31/08/2019 02:30,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0,0,0,11.43896,-2.06072,11.62309652,1.12896,0.32928,1.176,10.31,-2.39,10.58339265
31/08/2019 03:00,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0,0,0,11.43608,-2.34156,11.67333838,1.12608,0.32844,1.173,10.31,-2.67,10.65011737
31/08/2019 03:30,1.10688,0.32284,1.153,1.10688,0.32284,1.153,0,0,0,11.41688,-2.48716,11.68465292,1.10688,0.32284,1.153,10.31,-2.81,10.68607505
31/08/2019 04:00,1.10496,0.32228,1.151,1.10496,0.32228,1.151,0,0,0,11.41496,-2.39772,11.66406331,1.10496,0.32228,1.151,10.31,-2.72,10.66276231
31/08/2019 04:30,1.14912,0.33516,1.197,1.14912,0.33516,1.197,0,0,0,11.45912,-2.38484,11.70465262,1.14912,0.33516,1.197,10.31,-2.72,10.66276231
31/08/2019 05:00,1.16064,0.33852,1.209,1.16064,0.33852,1.209,0,0,0,11.47064,-2.49148,11.73810268,1.16064,0.33852,1.209,10.31,-2.83,10.69135165
31/08/2019 05:30,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0,0,0,11.48024,-2.43868,11.73639939,1.17024,0.34132,1.219,10.31,-2.78,10.67822551
31/08/2019 06:00,1.14336,0.33348,1.191,1.14336,0.33348,1.191,0,0,0,11.45336,-2.59652,11.74399299,1.14336,0.33348,1.191,10.31,-2.93,10.71825546
31/08/2019 06:30,1.1376,0.3318,1.185,1.1376,0.3318,1.185,0,0,0,11.4476,-2.1582,11.64926491,1.1376,0.3318,1.185,10.31,-2.49,10.60642258
31/08/2019 07:00,1.23024,0.35882,1.2815,1.23024,0.35882,1.2815,0,0,0,11.54024,-2.16118,11.7408619,1.23024,0.35882,1.2815,10.31,-2.52,10.61350555
31/08/2019 07:30,1.35888,0.39634,1.4155,1.35888,0.39634,1.4155,0,0,0,11.66888,-2.09366,11.85521711,1.35888,0.39634,1.4155,10.31,-2.49,10.60642258
31/08/2019 08:00,1.56096,0.45528,1.626,1.56096,0.45528,1.626,0,0,0,11.87096,-2.68472,12.17076057,1.56096,0.45528,1.626,10.31,-3.14,10.77755538
31/08/2019 08:30,1.85424,0.54082,1.9315,1.85424,0.54082,1.9315,0,0,0,12.16424,-2.99918,12.52852008,1.85424,0.54082,1.9315,10.31,-3.54,10.9008119
31/08/2019 09:00,2.31696,0.67578,2.4135,2.31696,0.67578,2.4135,0,0,0,12.62696,-3.09422,13.00055061,2.31696,0.67578,2.4135,10.31,-3.77,10.97765913
31/08/2019 09:30,2.53536,0.73948,2.641,2.53536,0.73948,2.641,0,0,0,12.84536,-3.11052,13.2166035,2.53536,0.73948,2.641,10.31,-3.85,11.00538959
31/08/2019 10:00,2.6208,0.7644,2.73,2.6208,0.7644,2.73,0,0,0,12.9308,-3.4556,13.38457172,2.6208,0.7644,2.73,10.31,-4.22,11.14021993
31/08/2019 10:30,2.82672,0.82446,2.9445,2.82672,0.82446,2.9445,0,0,0,13.08672,-3.59554,13.57166711,2.82672,0.82446,2.9445,10.26,-4.42,11.17157106
31/08/2019 11:00,3.36192,0.98056,3.502,3.36192,0.98056,3.502,0,0,0,12.92192,-3.40944,13.36414223,3.36192,0.98056,3.502,9.56,-4.39,10.51977661
31/08/2019 11:30,3.14352,0.91686,3.2745,3.14352,0.91686,3.2745,0,0,0,12.73352,-3.55314,13.21995974,3.14352,0.91686,3.2745,9.59,-4.47,10.58059545
31/08/2019 12:00,4.13712,1.20666,4.3095,4.13712,1.20666,4.3095,0,0,0,11.74712,-3.35334,12.21637088,4.13712,1.20666,4.3095,7.61,-4.56,8.871623301
31/08/2019 12:30,3.61056,1.05308,3.761,3.61056,1.05308,3.761,0,0,0,12.14056,-3.14692,12.54178227,3.61056,1.05308,3.761,8.53,-4.2,9.507938788
31/08/2019 13:00,9.28224,-1.12518,9.350187669,1.66224,0.48482,1.7315,7.62,-1.61,7.788228297,10.81224,-2.35518,11.06577637,1.66224,0.48482,1.7315,9.15,-2.84,9.580610628
31/08/2019 13:30,9.14832,-1.15424,9.22084751,1.52832,0.44576,1.592,7.62,-1.6,7.786167221,9.15832,-1.16424,9.232024697,1.52832,0.44576,1.592,7.63,-1.61,7.798012567
31/08/2019 14:00,9.00136,-1.20502,9.081660369,1.73136,0.50498,1.8035,7.27,-1.71,7.468400096,8.97136,-1.05502,9.033181469,1.73136,0.50498,1.8035,7.24,-1.56,7.406159599
31/08/2019 14:30,8.96064,-4.11648,9.860957195,3.44064,1.00352,3.584,5.52,-5.12,7.528930867,8.03064,2.89352,8.536019962,3.44064,1.00352,3.584,4.59,1.89,4.963889604
31/08/2019 15:00,9.2264,-0.0673,9.226645449,2.0664,0.6027,2.1525,7.16,-0.67,7.191279441,8.9964,-1.7473,9.164511457,2.0664,0.6027,2.1525,6.93,-2.35,7.317608899
31/08/2019 15:30,8.89552,-0.78214,8.929838691,2.01552,0.58786,2.0995,6.88,-1.37,7.015076621,8.31552,-0.84214,8.358054358,2.01552,0.58786,2.0995,6.3,-1.43,6.460255413
31/08/2019 16:00,7.81848,-1.25586,7.918700263,2.92848,0.85414,3.0505,4.89,-2.11,5.325805103,7.40848,-0.11586,7.409385902,2.92848,0.85414,3.0505,4.48,-0.97,4.58380846
31/08/2019 16:30,10.74368,-0.85226,10.77743045,2.32368,0.67774,2.4205,8.42,-1.53,8.55787941,10.85368,-1.30226,10.93152554,2.32368,0.67774,2.4205,8.53,-1.98,8.75678594
31/08/2019 17:00,8.88872,-0.34454,8.895394935,2.41872,0.70546,2.5195,6.47,-1.05,6.554647206,8.50872,-1.34454,8.61429648,2.41872,0.70546,2.5195,6.09,-2.05,6.425776218
31/08/2019 17:30,10.26192,-0.03944,10.26199579,2.16192,0.63056,2.252,8.1,-0.67,8.127662641,10.32192,-1.72944,10.46580122,2.16192,0.63056,2.252,8.16,-2.36,8.494421699
31/08/2019 18:00,9.46048,0.14514,9.461593283,2.04048,0.59514,2.1255,7.42,-0.45,7.433633028,8.94048,-1.19486,9.01997079,2.04048,0.59514,2.1255,6.9,-1.79,7.128400943
31/08/2019 18:30,9.2316,0.1563,9.232923061,1.7016,0.4963,1.7725,7.53,-0.34,7.537672054,9.3716,-1.3637,9.470299058,1.7016,0.4963,1.7725,7.67,-1.86,7.89230638
31/08/2019 19:00,9.52712,0.39916,9.535478184,1.43712,0.41916,1.497,8.09,-0.02,8.090024722,9.34712,-2.01084,9.560969083,1.43712,0.41916,1.497,7.91,-2.43,8.274841388
31/08/2019 19:30,9.73216,-0.43062,9.741682188,1.23216,0.35938,1.2835,8.5,-0.79,8.536632826,9.58216,-1.25062,9.663427997,1.23216,0.35938,1.2835,8.35,-1.61,8.503799151
31/08/2019 20:00,9.67528,-0.12346,9.676067665,1.08528,0.31654,1.1305,8.59,-0.44,8.601261535,9.47528,-1.66346,9.620188681,1.08528,0.31654,1.1305,8.39,-1.98,8.620469825
31/08/2019 20:30,9.84176,-0.24032,9.844693677,1.06176,0.30968,1.106,8.78,-0.55,8.797209785,9.62176,-1.91032,9.809566147,1.06176,0.30968,1.106,8.56,-2.22,8.84318947
31/08/2019 21:00,9.32384,-0.29388,9.328470282,1.08384,0.31612,1.129,8.24,-0.61,8.262548033,9.18384,-1.44388,9.296650289,1.08384,0.31612,1.129,8.1,-1.76,8.289004765
31/08/2019 21:30,8.76904,1.89472,8.97140047,1.07904,0.31472,1.124,7.69,1.58,7.850636917,9.05904,-3.21528,9.612711959,1.07904,0.31472,1.124,7.98,-3.53,8.725898235
31/08/2019 22:00,8.46576,-0.59332,8.48652585,1.08576,0.31668,1.131,7.38,-0.91,7.435892683,8.54576,-0.68332,8.573035647,1.08576,0.31668,1.131,7.46,-1,7.526725716
31/08/2019 22:30,8.3148,-0.5936,8.335961852,1.0848,0.3164,1.13,7.23,-0.91,7.287043296,8.3448,-0.5936,8.365885966,1.0848,0.3164,1.13,7.26,-0.91,7.316809414
31/08/2019 23:00,8.08688,-0.57716,8.107449772,1.10688,0.32284,1.153,6.98,-0.9,7.037783742,8.10688,-0.58716,8.128115415,1.10688,0.32284,1.153,7,-0.91,7.058902181
31/08/2019 23:30,7.8144,-0.5608,7.834497048,1.0944,0.3192,1.14,6.72,-0.88,6.777374123,7.8144,-0.5608,7.834497048,1.0944,0.3192,1.14,6.72,-0.88,6.777374123
01/09/2019 00:00,7.57632,-0.71024,7.609537805,1.09632,0.31976,1.142,6.48,-1.03,6.561348947,7.56632,-0.72024,7.600522614,1.09632,0.31976,1.142,6.47,-1.04,6.553052724
01/09/2019 00:30,7.39648,-0.77436,7.436904585,1.11648,0.32564,1.163,6.28,-1.1,6.375609775,7.37648,-0.94436,7.436684275,1.11648,0.32564,1.163,6.26,-1.27,6.387526908
01/09/2019 01:00,7.25416,-0.89212,7.308810806,1.12416,0.32788,1.171,6.13,-1.22,6.250223996,7.25416,-0.92212,7.312533255,1.12416,0.32788,1.171,6.13,-1.25,6.256148975
01/09/2019 01:30,7.3336,-0.8952,7.388035734,1.1136,0.3248,1.16,6.22,-1.22,6.338517177,7.3236,-0.9252,7.381809534,1.1136,0.3248,1.16,6.21,-1.25,6.334556022
01/09/2019 02:00,7.25032,-0.82324,7.296907852,1.12032,0.32676,1.167,6.13,-1.15,6.236938351,7.24032,-0.85324,7.290421949,1.12032,0.32676,1.167,6.12,-1.18,6.232720112
01/09/2019 02:30,7.1796,-0.8122,7.225394453,1.0896,0.3178,1.135,6.09,-1.13,6.19394866,7.1696,-0.8422,7.218896384,1.0896,0.3178,1.135,6.08,-1.16,6.189668812
01/09/2019 03:00,7.0652,-0.7964,7.109944022,1.0752,0.3136,1.12,5.99,-1.11,6.091978332,7.0552,-0.8264,7.103434662,1.0752,0.3136,1.12,5.98,-1.14,6.087692502
01/09/2019 03:30,7.07672,-0.68304,7.109606853,1.08672,0.31696,1.132,5.99,-1,6.072898814,7.06672,-0.71304,7.102602171,1.08672,0.31696,1.132,5.98,-1.03,6.068055702
01/09/2019 04:00,7.01712,-0.64584,7.046778157,1.07712,0.31416,1.122,5.94,-0.96,6.017075702,7.01712,-0.67584,7.049590967,1.07712,0.31416,1.122,5.94,-0.99,6.021934905
01/09/2019 04:30,6.9548,-0.5936,6.980086246,1.0848,0.3164,1.13,5.87,-0.91,5.940117844,6.9548,-0.6236,6.982701483,1.0848,0.3164,1.13,5.87,-0.94,5.944787633
01/09/2019 05:00,6.97592,-0.62744,7.004080297,1.10592,0.32256,1.152,5.87,-0.95,5.946377048,6.97592,-0.64744,7.005900256,1.10592,0.32256,1.152,5.87,-0.97,5.949605029
01/09/2019 05:30,6.97304,-0.62828,7.00128721,1.10304,0.32172,1.149,5.87,-0.95,5.946377048,6.97304,-0.64828,7.003110295,1.10304,0.32172,1.149,5.87,-0.97,5.949605029
01/09/2019 06:00,6.85592,-0.50744,6.874673403,1.10592,0.32256,1.152,5.75,-0.83,5.809595511,6.88592,-0.51744,6.905334054,1.10592,0.32256,1.152,5.78,-0.84,5.840719134
01/09/2019 06:30,7.1492,0.0081,7.149204589,3.3192,0.9681,3.4575,3.83,-0.96,3.94848072,7.1792,0.0081,7.179204569,3.3192,0.9681,3.4575,3.86,-0.96,3.977587208
01/09/2019 07:00,7.30824,-0.20968,7.311247335,2.05824,0.60032,2.144,5.25,-0.81,5.312118222,7.32824,-0.37968,7.338069119,2.05824,0.60032,2.144,5.27,-0.98,5.360345138
01/09/2019 07:30,7.71528,-0.06596,7.71556195,1.38528,0.40404,1.443,6.33,-0.47,6.347424675,7.67528,-0.77596,7.714404514,1.38528,0.40404,1.443,6.29,-1.18,6.399726557
01/09/2019 08:00,7.71896,-0.30072,7.724815597,1.60896,0.46928,1.676,6.11,-0.77,6.158327695,7.72896,-0.44072,7.741515149,1.60896,0.46928,1.676,6.12,-0.91,6.18728535
01/09/2019 08:30,8.06424,-0.39918,8.074113663,1.85424,0.54082,1.9315,6.21,-0.94,6.280740402,8.08424,-0.39918,8.094089266,1.85424,0.54082,1.9315,6.23,-0.94,6.300515852
01/09/2019 09:00,8.05232,-0.46974,8.066009735,2.33232,0.68026,2.4295,5.72,-1.15,5.834457987,8.07232,-0.47974,8.086562969,2.33232,0.68026,2.4295,5.74,-1.16,5.856039617
01/09/2019 09:30,8.6496,-0.4997,8.664022175,2.4696,0.7203,2.5725,6.18,-1.22,6.299269799,8.5796,-0.9797,8.635354553,2.4696,0.7203,2.5725,6.11,-1.7,6.342089561
01/09/2019 10:00,9.1464,-0.7248,9.175073188,2.7264,0.7952,2.84,6.42,-1.52,6.597484369,9.0364,-1.0148,9.093203176,2.7264,0.7952,2.84,6.31,-1.81,6.564464944
