Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/09/2019 10:30,8.78072,-0.09354,8.781218221,2.97072,0.86646,3.0945,5.81,-0.96,5.888777462,8.71072,-1.62354,8.860729375,2.97072,0.86646,3.0945,5.74,-2.49,6.256812287
01/09/2019 11:00,8.98776,-1.95982,9.198952345,3.25776,0.95018,3.3935,5.73,-2.91,6.426585408,8.29776,-0.04982,8.297909559,3.25776,0.95018,3.3935,5.04,-1,5.138248729
01/09/2019 11:30,8.73632,-2.27524,9.027735275,3.85632,1.12476,4.017,4.88,-3.4,5.947638187,8.04632,0.61476,8.069770468,3.85632,1.12476,4.017,4.19,-0.51,4.220924069
01/09/2019 12:00,8.65712,-0.61334,8.678819773,3.17712,0.92666,3.3095,5.48,-1.54,5.692275468,8.43712,-1.44334,8.55968599,3.17712,0.92666,3.3095,5.26,-2.37,5.769272051
01/09/2019 12:30,8.73552,-1.06964,8.800763569,2.91552,0.85036,3.037,5.82,-1.92,6.128523476,8.74552,-0.89964,8.791670615,2.91552,0.85036,3.037,5.83,-1.75,6.086986118
01/09/2019 13:00,8.8972,-0.9379,8.946497876,2.8872,0.8421,3.0075,6.01,-1.78,6.268053924,8.6472,-1.0579,8.711671496,2.8872,0.8421,3.0075,5.76,-1.9,6.065278229
01/09/2019 13:30,8.75056,-1.45442,8.87060527,3.07056,0.89558,3.1985,5.68,-2.35,6.146942329,8.44056,-0.34442,8.447584166,3.07056,0.89558,3.1985,5.37,-1.24,5.51130656
01/09/2019 14:00,9.08648,-0.64686,9.109475652,2.85648,0.83314,2.9755,6.23,-1.48,6.403381919,8.71648,-1.40686,8.829285285,2.85648,0.83314,2.9755,5.86,-2.24,6.273531701
01/09/2019 14:30,8.17224,-0.70268,8.202393907,3.04224,0.88732,3.169,5.13,-1.59,5.370754137,8.14224,-1.24268,8.236523891,3.04224,0.88732,3.169,5.1,-2.13,5.526925004
01/09/2019 15:00,8.67736,-1.94202,8.89201992,2.90736,0.84798,3.0285,5.77,-2.79,6.409134107,8.10736,0.33798,8.114401805,2.90736,0.84798,3.0285,5.2,-0.51,5.224949761
01/09/2019 15:30,8.8892,-0.6719,8.914556986,2.1192,0.6181,2.2075,6.77,-1.29,6.89180673,8.3392,-0.8919,8.386759938,2.1192,0.6181,2.2075,6.22,-1.51,6.400664028
01/09/2019 16:00,8.2628,-0.1321,8.263855895,2.3928,0.6979,2.4925,5.87,-0.83,5.928389326,8.2028,-1.2621,8.299326735,2.3928,0.6979,2.4925,5.81,-1.96,6.13169634
01/09/2019 16:30,9.02888,-0.05366,9.029039453,2.07888,0.60634,2.1655,6.95,-0.66,6.981267793,9.04888,-1.43366,9.161747118,2.07888,0.60634,2.1655,6.97,-2.04,7.262403184
01/09/2019 17:00,9.206,1.038,9.264333759,2.256,0.658,2.35,6.95,0.38,6.960380737,9.526,-2.672,9.893647457,2.256,0.658,2.35,7.27,-3.33,7.996361673
01/09/2019 17:30,9.38992,1.77456,9.556132105,1.72992,0.50456,1.802,7.66,1.27,7.764566955,9.77992,-3.40544,10.35586099,1.72992,0.50456,1.802,8.05,-3.91,8.949335171
01/09/2019 18:00,9.52768,0.54224,9.543097526,1.44768,0.42224,1.508,8.08,0.12,8.08089104,9.60768,-2.26776,9.871689339,1.44768,0.42224,1.508,8.16,-2.69,8.59195554
01/09/2019 18:30,9.84952,0.02986,9.849565262,1.67952,0.48986,1.7495,8.17,-0.46,8.18293957,9.37952,-1.40014,9.483448078,1.67952,0.48986,1.7495,7.7,-1.89,7.928562291
01/09/2019 19:00,9.74352,-0.24064,9.746491143,1.40352,0.40936,1.462,8.34,-0.65,8.365291388,9.43352,-1.13064,9.501033965,1.40352,0.40936,1.462,8.03,-1.54,8.176337811
01/09/2019 19:30,9.5592,-0.4444,9.569524335,1.2192,0.3556,1.27,8.34,-0.8,8.378281447,9.4692,-1.0944,9.532232687,1.2192,0.3556,1.27,8.25,-1.45,8.376455097
01/09/2019 20:00,9.74072,-0.94854,9.786794892,1.17072,0.34146,1.2195,8.57,-1.29,8.666544871,9.23072,-0.53854,9.246416444,1.17072,0.34146,1.2195,8.06,-0.88,8.107897385
01/09/2019 20:30,9.37952,0.34236,9.385766127,1.13952,0.33236,1.187,8.24,0.01,8.240006068,9.63952,-1.89764,9.824529678,1.13952,0.33236,1.187,8.5,-2.23,8.787656115
01/09/2019 21:00,9.58528,-0.76596,9.615835242,1.14528,0.33404,1.193,8.44,-1.1,8.511380617,9.25528,-0.87596,9.29663992,1.14528,0.33404,1.193,8.11,-1.21,8.199768289
01/09/2019 21:30,9.07496,-0.28772,9.07951991,1.10496,0.32228,1.151,7.97,-0.61,7.993309702,8.87496,-0.88772,8.919246706,1.10496,0.32228,1.151,7.77,-1.21,7.863650552
01/09/2019 22:00,8.68032,-0.27324,8.684619474,1.12032,0.32676,1.167,7.56,-0.6,7.583772148,8.45032,-0.83324,8.491301255,1.12032,0.32676,1.167,7.33,-1.16,7.421219576
01/09/2019 22:30,8.33632,-0.15024,8.337673728,1.09632,0.31976,1.142,7.24,-0.47,7.255239486,8.05632,-0.67024,8.084152003,1.09632,0.31976,1.142,6.96,-0.99,7.030056899
01/09/2019 23:00,9.27864,0.41752,9.288029027,1.08864,0.31752,1.134,8.19,0.1,8.190610478,9.40864,-1.54248,9.534240987,1.08864,0.31752,1.134,8.32,-1.86,8.525373892
01/09/2019 23:30,8.4988,-0.4166,8.509004466,1.1088,0.3234,1.155,7.39,-0.74,7.426957654,8.4288,-0.7066,8.458365859,1.1088,0.3234,1.155,7.32,-1.03,7.392110659
02/09/2019 00:00,7.18728,-0.41996,7.199538888,1.09728,0.32004,1.143,6.09,-0.74,6.13479421,7.13728,-0.88996,7.192551328,1.09728,0.32004,1.143,6.04,-1.21,6.160008117
02/09/2019 00:30,7.33016,-3.31912,8.046601966,1.10016,0.32088,1.146,6.23,-3.64,7.215434845,6.70016,1.98088,6.9868469,1.10016,0.32088,1.146,5.6,1.66,5.840856102
02/09/2019 01:00,6.94536,-1.13052,7.036767795,1.09536,0.31948,1.141,5.85,-1.45,6.027022482,6.81536,0.09948,6.816085988,1.09536,0.31948,1.141,5.72,-0.22,5.724229206
02/09/2019 01:30,6.84344,-0.45108,6.858290181,1.09344,0.31892,1.139,5.75,-0.77,5.801327434,6.87344,-0.44108,6.887577876,1.09344,0.31892,1.139,5.78,-0.76,5.829751281
02/09/2019 02:00,6.83768,-0.48276,6.854700942,1.08768,0.31724,1.133,5.75,-0.8,5.805385431,6.86768,-0.48276,6.884626773,1.08768,0.31724,1.133,5.78,-0.8,5.835100685
02/09/2019 02:30,6.94632,-0.50024,6.964309126,1.09632,0.31976,1.142,5.85,-0.82,5.907190534,6.95632,-0.49024,6.973573202,1.09632,0.31976,1.142,5.86,-0.81,5.915716356
02/09/2019 03:00,6.80632,-0.46024,6.821862854,1.09632,0.31976,1.142,5.71,-0.78,5.763028718,6.82632,-0.46024,6.841817419,1.09632,0.31976,1.142,5.73,-0.78,5.78284532
02/09/2019 03:30,6.85208,-0.45856,6.867406905,1.10208,0.32144,1.148,5.75,-0.78,5.802663182,6.87208,-0.45856,6.887362398,1.10208,0.32144,1.148,5.77,-0.78,5.822482289
02/09/2019 04:00,6.90728,-0.50996,6.926079425,1.09728,0.32004,1.143,5.81,-0.83,5.868986284,6.92728,-0.50996,6.946025295,1.09728,0.32004,1.143,5.83,-0.83,5.888785953
02/09/2019 04:30,6.98208,-0.57856,7.006009763,1.10208,0.32144,1.148,5.88,-0.9,5.948478797,7.00208,-0.57856,7.025941645,1.10208,0.32144,1.148,5.9,-0.9,5.968249325
02/09/2019 05:00,6.98208,-0.59856,7.007689719,1.10208,0.32144,1.148,5.88,-0.92,5.951537616,7.00208,-0.59856,7.027616836,1.10208,0.32144,1.148,5.9,-0.92,5.971298016
02/09/2019 05:30,7.07592,-0.48744,7.092689307,1.10592,0.32256,1.152,5.97,-0.81,6.024699163,7.09592,-0.48744,7.112642153,1.10592,0.32256,1.152,5.99,-0.81,6.044518178
02/09/2019 06:00,7.65728,-1.41996,7.787825332,1.09728,0.32004,1.143,6.56,-1.74,6.786840207,7.34728,-0.19996,7.350000503,1.09728,0.32004,1.143,6.25,-0.52,6.271594694
02/09/2019 06:30,8.21976,-0.14882,8.221107094,3.56976,1.04118,3.7185,4.65,-1.19,4.799854164,8.20976,-0.39882,8.219441383,3.56976,1.04118,3.7185,4.64,-1.44,4.858312464
02/09/2019 07:00,8.716,-0.3645,8.7236183,2.076,0.6055,2.1625,6.64,-0.97,6.710476883,8.646,-0.9245,8.695287014,2.076,0.6055,2.1625,6.57,-1.53,6.745798693
02/09/2019 07:30,9.51664,-0.58348,9.534510255,1.49664,0.43652,1.559,8.02,-1.02,8.084602649,9.57664,-1.84348,9.752458777,1.49664,0.43652,1.559,8.08,-2.28,8.395522616
02/09/2019 08:00,10.20016,-0.77412,10.22949294,1.46016,0.42588,1.521,8.74,-1.2,8.821995239,9.96016,-2.01412,10.16176494,1.46016,0.42588,1.521,8.5,-2.44,8.843279935
02/09/2019 08:30,10.26688,-0.71716,10.29189698,1.82688,0.53284,1.903,8.44,-1.25,8.532063056,10.04688,-2.31716,10.31062695,1.82688,0.53284,1.903,8.22,-2.85,8.700051724
02/09/2019 09:00,10.20504,0.13022,10.20587079,2.19504,0.64022,2.2865,8.01,-0.51,8.026219534,9.82504,-3.15978,10.32064052,2.19504,0.64022,2.2865,7.63,-3.8,8.523901689
02/09/2019 09:30,10.26,-1.27,10.33830257,2.4,0.7,2.5,7.86,-1.97,8.103116684,10.03,-2,10.22745814,2.4,0.7,2.5,7.63,-2.7,8.0936333
02/09/2019 10:00,9.89344,-2.74608,10.26747829,2.65344,0.77392,2.764,7.24,-3.52,8.050341608,9.47344,-0.56608,9.490337823,2.65344,0.77392,2.764,6.82,-1.34,6.950395672
02/09/2019 10:30,9.40264,0.42452,9.412218453,2.55264,0.74452,2.659,6.85,-0.32,6.857470379,9.54264,-3.87548,10.2995788,2.55264,0.74452,2.659,6.99,-4.62,8.378812565
02/09/2019 11:00,9.46216,-0.86312,9.501444522,2.73216,0.79688,2.846,6.73,-1.66,6.931702533,9.01216,-2.55312,9.366827083,2.73216,0.79688,2.846,6.28,-3.35,7.117647083
02/09/2019 11:30,9.20632,-0.84774,9.245268576,3.43632,1.00226,3.5795,5.77,-1.85,6.059323395,8.99632,-2.06774,9.23088957,3.43632,1.00226,3.5795,5.56,-3.07,6.351259718
02/09/2019 12:00,9.39376,-0.81182,9.428773974,3.11376,0.90818,3.2435,6.28,-1.72,6.511282516,8.96376,-2.16182,9.22076239,3.11376,0.90818,3.2435,5.85,-3.07,6.606617894
02/09/2019 12:30,9.36672,-1.10554,9.431736969,3.30672,0.96446,3.4445,6.06,-2.07,6.403787942,9.38672,-2.06554,9.611293766,3.30672,0.96446,3.4445,6.08,-3.03,6.793180404
02/09/2019 13:00,9.19136,-0.71502,9.21912969,2.93136,0.85498,3.0535,6.26,-1.57,6.453874805,8.93136,-1.78502,9.10799033,2.93136,0.85498,3.0535,6,-2.64,6.555120136
02/09/2019 13:30,9.01128,-1.26546,9.099700888,3.34128,0.97454,3.4805,5.67,-2.24,6.096433384,8.89128,-1.57546,9.02978041,3.34128,0.97454,3.4805,5.55,-2.55,6.107781921
02/09/2019 14:00,9.80336,-1.38652,9.900924452,2.82336,0.82348,2.941,6.98,-2.21,7.321509407,9.53336,-1.97652,9.73609697,2.82336,0.82348,2.941,6.71,-2.8,7.270770248
02/09/2019 14:30,10.22104,-1.12428,10.2826876,2.35104,0.68572,2.449,7.87,-1.81,8.075456643,9.79104,-2.39428,10.07953575,2.35104,0.68572,2.449,7.44,-3.08,8.052328856
02/09/2019 15:00,9.98344,-1.28108,10.06529881,2.53344,0.73892,2.639,7.45,-2.02,7.718996049,9.79344,-2.15108,10.02689444,2.53344,0.73892,2.639,7.26,-2.89,7.814070642
02/09/2019 15:30,9.84048,-1.18736,9.911855043,1.86048,0.54264,1.938,7.98,-1.73,8.165372006,9.83048,-2.10736,10.05382033,1.86048,0.54264,1.938,7.97,-2.65,8.399011847
02/09/2019 16:00,10.67088,-1.22516,10.74098212,1.73088,0.50484,1.803,8.94,-1.73,9.105849768,10.76088,-2.33516,11.01133555,1.73088,0.50484,1.803,9.03,-2.84,9.466070991
02/09/2019 16:30,10.6228,-1.0646,10.67601297,1.4928,0.4354,1.555,9.13,-1.5,9.252399689,10.7228,-2.2646,10.95932721,1.4928,0.4354,1.555,9.23,-2.7,9.616803003
02/09/2019 17:00,10.61152,-0.89164,10.64891443,1.33152,0.38836,1.387,9.28,-1.28,9.367859948,10.59152,-2.01164,10.78086228,1.33152,0.38836,1.387,9.26,-2.4,9.565960485
02/09/2019 17:30,10.62424,-0.83668,10.65713418,1.31424,0.38332,1.369,9.31,-1.22,9.389595305,10.64424,-1.58668,10.76184922,1.31424,0.38332,1.369,9.33,-1.97,9.535711825
02/09/2019 18:00,10.44968,0.06324,10.44987136,1.27968,0.37324,1.333,9.17,-0.31,9.175238417,10.35968,-1.81676,10.51777479,1.27968,0.37324,1.333,9.08,-2.19,9.340369372
02/09/2019 18:30,10.10416,-0.25462,10.10736764,1.18416,0.34538,1.2335,8.92,-0.6,8.940156598,10.20416,-0.81462,10.23662479,1.18416,0.34538,1.2335,9.02,-1.16,9.094283919
02/09/2019 19:00,9.85768,0.05474,9.857831985,1.14768,0.33474,1.1955,8.71,-0.28,8.714499412,9.93768,-0.59526,9.955491864,1.14768,0.33474,1.1955,8.79,-0.93,8.839061036
02/09/2019 19:30,9.8956,0.2758,9.899442661,1.1856,0.3458,1.235,8.71,-0.07,8.710281281,9.8156,-0.6542,9.837376734,1.1856,0.3458,1.235,8.63,-1,8.687744241
02/09/2019 20:00,10.12144,0.60792,10.13968019,1.26144,0.36792,1.314,8.86,0.24,8.863249968,9.55144,-1.12208,9.61712377,1.26144,0.36792,1.314,8.29,-1.49,8.422838002
02/09/2019 20:30,9.76784,0.10812,9.768438371,1.22784,0.35812,1.279,8.54,-0.25,8.543658467,9.51784,-0.69188,9.54295427,1.22784,0.35812,1.279,8.29,-1.05,8.356231208
02/09/2019 21:00,9.34984,-0.34588,9.356235407,1.17984,0.34412,1.229,8.17,-0.69,8.199085315,9.24984,-0.29588,9.254571033,1.17984,0.34412,1.229,8.07,-0.64,8.095338165
02/09/2019 21:30,8.68056,1.46308,8.802995229,1.21056,0.35308,1.261,7.47,1.11,7.552019597,9.14056,-1.78692,9.313587934,1.21056,0.35308,1.261,7.93,-2.14,8.213677617
02/09/2019 22:00,8.5044,0.0042,8.504401037,1.2144,0.3542,1.265,7.29,-0.35,7.298397084,8.2744,0.0542,8.274577512,1.2144,0.3542,1.265,7.06,-0.3,7.066371063
02/09/2019 22:30,8.25536,-0.16552,8.257019172,1.21536,0.35448,1.266,7.04,-0.52,7.059178422,7.75536,0.21448,7.758325232,1.21536,0.35448,1.266,6.54,-0.14,6.541498299
02/09/2019 23:00,7.40672,-0.11804,7.407660535,1.20672,0.35196,1.257,6.2,-0.47,6.217788996,7.40672,-0.16804,7.408625959,1.20672,0.35196,1.257,6.2,-0.52,6.221768237
02/09/2019 23:30,7.08712,0.06916,7.087457443,1.19712,0.34916,1.247,5.89,-0.28,5.896651592,6.95712,-0.25084,6.961640568,1.19712,0.34916,1.247,5.76,-0.6,5.791165686
03/09/2019 00:00,6.64272,-0.07504,6.643143834,1.18272,0.34496,1.232,5.46,-0.42,5.47613002,6.65272,-0.14504,6.654300865,1.18272,0.34496,1.232,5.47,-0.49,5.491903131
03/09/2019 00:30,6.47352,-0.00564,6.473522457,1.28352,0.37436,1.337,5.19,-0.38,5.203892774,6.50352,-0.00564,6.503522446,1.28352,0.37436,1.337,5.22,-0.38,5.233813141
03/09/2019 01:00,6.41968,0.16824,6.421884147,1.15968,0.33824,1.208,5.26,-0.17,5.262746431,6.24968,-0.20176,6.252935886,1.15968,0.33824,1.208,5.09,-0.54,5.118564252
03/09/2019 01:30,6.4584,-0.0088,6.458405995,1.2384,0.3612,1.29,5.22,-0.37,5.233096598,6.4784,-0.0088,6.478405977,1.2384,0.3612,1.29,5.24,-0.37,5.253046735
03/09/2019 02:00,6.7452,-2.0514,7.05024574,1.1952,0.3486,1.245,5.55,-2.4,6.046693311,6.1652,2.1486,6.528872261,1.1952,0.3486,1.245,4.97,1.8,5.285915247
03/09/2019 02:30,6.86664,-3.27848,7.609150807,1.13664,0.33152,1.184,5.73,-3.61,6.772370338,5.89664,3.43152,6.822440384,1.13664,0.33152,1.184,4.76,3.1,5.680457728
03/09/2019 03:00,6.74608,-3.30156,7.510652022,1.12608,0.32844,1.173,5.62,-3.63,6.690388628,5.78608,3.42844,6.725542551,1.12608,0.32844,1.173,4.66,3.1,5.596927729
03/09/2019 03:30,6.34352,0.46936,6.360860382,1.16352,0.33936,1.212,5.18,0.13,5.181631017,6.28352,-0.08064,6.284037428,1.16352,0.33936,1.212,5.12,-0.42,5.13719768
03/09/2019 04:00,6.14264,0.14452,6.144339851,1.11264,0.32452,1.159,5.03,-0.18,5.033219646,6.16264,0.14452,6.164334336,1.11264,0.32452,1.159,5.05,-0.18,5.053206903
03/09/2019 04:30,6.22784,0.09312,6.228536136,1.10784,0.32312,1.154,5.12,-0.23,5.125163412,6.25784,0.10312,6.258689575,1.10784,0.32312,1.154,5.15,-0.22,5.154696887
03/09/2019 05:00,6.21632,0.12976,6.217674163,1.09632,0.31976,1.142,5.12,-0.19,5.123524178,6.24632,0.12976,6.247667661,1.09632,0.31976,1.142,5.15,-0.19,5.153503663
03/09/2019 05:30,6.31856,0.10208,6.319384527,1.13856,0.33208,1.186,5.18,-0.23,5.185103663,6.33856,0.10208,6.339381926,1.13856,0.33208,1.186,5.2,-0.23,5.205084053
03/09/2019 06:00,6.76472,0.04096,6.764844004,1.13472,0.33096,1.182,5.63,-0.29,5.637463969,6.61472,-0.27904,6.620602994,1.13472,0.33096,1.182,5.48,-0.61,5.513846208
03/09/2019 06:30,7.57008,-0.54956,7.590001805,3.19008,0.93044,3.323,4.38,-1.48,4.623288873,7.43008,0.89044,7.4832461,3.19008,0.93044,3.323,4.24,-0.04,4.240188675
03/09/2019 07:00,7.9464,0.2002,7.948921499,1.8864,0.5502,1.965,6.06,-0.35,6.070098846,7.8164,-0.1698,7.818244112,1.8864,0.5502,1.965,5.93,-0.72,5.973550033
03/09/2019 07:30,8.74216,-0.01562,8.742173954,1.59216,0.46438,1.6585,7.15,-0.48,7.166093776,8.67216,-0.54562,8.689307236,1.59216,0.46438,1.6585,7.08,-1.01,7.151678125
03/09/2019 08:00,9.3036,0.8373,9.341201435,1.7736,0.5173,1.8475,7.53,0.32,7.536796402,9.0836,-1.3627,9.185245791,1.7736,0.5173,1.8475,7.31,-1.88,7.547880497
03/09/2019 08:30,9.59016,0.92088,9.634271576,2.06016,0.60088,2.146,7.53,0.32,7.536796402,9.37016,-1.27912,9.457063307,2.06016,0.60088,2.146,7.31,-1.88,7.547880497
03/09/2019 09:00,9.47144,-0.07958,9.471774314,2.40144,0.70042,2.5015,7.07,-0.78,7.112896738,8.82144,-1.69958,8.983672737,2.40144,0.70042,2.5015,6.42,-2.4,6.853933177
03/09/2019 09:30,8.96808,-0.38556,8.976364264,2.75808,0.80444,2.873,6.21,-1.19,6.322989799,8.74808,-1.11556,8.818921578,2.75808,0.80444,2.873,5.99,-1.92,6.290190776
03/09/2019 10:00,8.95176,-0.89532,8.996421789,2.86176,0.83468,2.981,6.09,-1.73,6.330955694,8.77176,-0.82532,8.810500928,2.86176,0.83468,2.981,5.91,-1.66,6.138705075
03/09/2019 10:30,9.0748,-1.7961,9.250836192,3.3048,0.9639,3.4425,5.77,-2.76,6.396131643,8.3148,0.1339,8.315878081,3.3048,0.9639,3.4425,5.01,-0.83,5.078287113
03/09/2019 11:00,8.77936,0.81898,8.817476411,3.21936,0.93898,3.3535,5.56,-0.12,5.561294813,8.60936,-2.80102,9.053551383,3.21936,0.93898,3.3535,5.39,-3.74,6.560464923
03/09/2019 11:30,8.846,-0.617,8.867491472,3.336,0.973,3.475,5.51,-1.59,5.73482345,8.486,-1.697,8.654016697,3.336,0.973,3.475,5.15,-2.67,5.800982675
03/09/2019 12:00,8.7648,-1.1936,8.84569952,3.4848,1.0164,3.63,5.28,-2.21,5.723853597,8.4248,-1.0036,8.484366093,3.4848,1.0164,3.63,4.94,-2.02,5.337040378
03/09/2019 12:30,8.5584,-0.6338,8.581836225,3.7584,1.0962,3.915,4.8,-1.73,5.102244604,8.4084,-1.6338,8.565657768,3.7584,1.0962,3.915,4.65,-2.73,5.392160977
03/09/2019 13:00,8.55696,-0.50422,8.571802742,3.51696,1.02578,3.6635,5.04,-1.53,5.26711496,8.44696,-1.36422,8.556414521,3.51696,1.02578,3.6635,4.93,-2.39,5.478777236
03/09/2019 13:30,8.66776,-0.69982,8.69596524,3.49776,1.02018,3.6435,5.17,-1.72,5.448605326,8.36776,-1.39982,8.484038157,3.49776,1.02018,3.6435,4.87,-2.42,5.438133871
03/09/2019 14:00,8.722,-0.959,8.774563522,3.672,1.071,3.825,5.05,-2.03,5.442738281,8.452,-1.519,8.587413173,3.672,1.071,3.825,4.78,-2.59,5.436589004
03/09/2019 14:30,9.06872,-0.53954,9.084755685,3.49872,1.02046,3.6445,5.57,-1.56,5.784332286,8.52872,-1.81954,8.720653109,3.49872,1.02046,3.6445,5.03,-2.84,5.776374295
03/09/2019 15:00,8.30808,-0.61056,8.330484788,3.59808,1.04944,3.748,4.71,-1.66,4.99396636,8.02808,-1.14056,8.108695678,3.59808,1.04944,3.748,4.43,-2.19,4.94176082
03/09/2019 15:30,7.9904,0.0022,7.990400303,2.7504,0.8022,2.865,5.24,-0.8,5.300716933,8.0304,-1.6478,8.197717304,2.7504,0.8022,2.865,5.28,-2.45,5.820730195
03/09/2019 16:00,8.9304,-0.7078,8.958405271,2.5104,0.7322,2.615,6.42,-1.44,6.57951366,8.6704,-1.5978,8.816393877,2.5104,0.7322,2.615,6.16,-2.33,6.585931977
03/09/2019 16:30,9.12824,-0.48718,9.141231309,2.23824,0.65282,2.3315,6.89,-1.14,6.983673818,8.85824,-1.39718,8.967749319,2.23824,0.65282,2.3315,6.62,-2.05,6.930144299
03/09/2019 17:00,9.31712,-1.19334,9.393230831,2.93712,0.85666,3.0595,6.38,-2.05,6.701261075,8.49712,-0.19334,8.499319305,2.93712,0.85666,3.0595,5.56,-1.05,5.658277123
03/09/2019 17:30,8.4768,-1.4051,8.592464387,1.6968,0.4949,1.7675,6.78,-1.9,7.041193081,7.7168,0.8549,7.76401032,1.6968,0.4949,1.7675,6.02,0.36,6.030754513
03/09/2019 18:00,9.0436,0.6223,9.064985287,1.6536,0.4823,1.7225,7.39,0.14,7.391325997,8.3036,-0.7177,8.334558552,1.6536,0.4823,1.7225,6.65,-1.2,6.757403347
03/09/2019 18:30,9.16752,-1.20614,9.24652349,1.48752,0.43386,1.5495,7.68,-1.64,7.853152233,8.68752,0.78386,8.722811488,1.48752,0.43386,1.5495,7.2,0.35,7.208501925
03/09/2019 19:00,9.04416,0.11788,9.044928181,1.36416,0.39788,1.421,7.68,-0.28,7.685102472,9.10416,-0.36212,9.111358856,1.36416,0.39788,1.421,7.74,-0.76,7.777223155
03/09/2019 19:30,9.06808,1.18944,9.145755431,3.35808,0.97944,3.498,5.71,0.21,5.713860341,8.69808,-0.17056,8.699752088,3.35808,0.97944,3.498,5.34,-1.15,5.462426201
03/09/2019 20:00,9.04536,0.78948,9.079747585,1.09536,0.31948,1.141,7.95,0.47,7.963880963,8.41536,-0.79052,8.452408284,1.09536,0.31948,1.141,7.32,-1.11,7.403681517
03/09/2019 20:30,8.75368,0.83524,8.793437292,1.18368,0.34524,1.233,7.57,0.49,7.585842076,8.32368,-0.56476,8.342817426,1.18368,0.34524,1.233,7.14,-0.91,7.197756595
03/09/2019 21:00,7.78192,3.34056,8.468625626,1.20192,0.35056,1.252,6.58,2.99,7.227482273,8.38192,-2.93944,8.882392155,1.20192,0.35056,1.252,7.18,-3.29,7.897879462
03/09/2019 21:30,7.39856,2.93208,7.958378176,1.13856,0.33208,1.186,6.26,2.6,6.778465903,8.15856,-2.80792,8.62823945,1.13856,0.33208,1.186,7.02,-3.14,7.690253572
03/09/2019 22:00,7.5328,0.2304,7.536322711,1.1328,0.3304,1.18,6.4,-0.1,6.400781202,7.3428,-0.2596,7.347387563,1.1328,0.3304,1.18,6.21,-0.59,6.237964412
03/09/2019 22:30,7.25472,0.38096,7.264715604,1.13472,0.33096,1.182,6.12,0.05,6.120204245,6.86472,-0.40904,6.876895695,1.13472,0.33096,1.182,5.73,-0.74,5.777586001
03/09/2019 23:00,6.88096,-2.38972,7.284117805,1.20096,0.35028,1.251,5.68,-2.74,6.30634601,6.29096,2.56028,6.791996128,1.20096,0.35028,1.251,5.09,2.21,5.549071994
03/09/2019 23:30,6.97768,0.15224,6.979340599,1.20768,0.35224,1.258,5.77,-0.2,5.773465164,6.84768,-0.17776,6.849986861,1.20768,0.35224,1.258,5.64,-0.53,5.664847747
04/09/2019 00:00,6.18816,-0.04512,6.188324491,1.14816,0.33488,1.196,5.04,-0.38,5.054305096,6.19816,-0.12512,6.199422747,1.14816,0.33488,1.196,5.05,-0.46,5.070907217
04/09/2019 00:30,7.64544,-0.16008,7.647115692,1.16544,0.33992,1.214,6.48,-0.5,6.499261497,7.64544,-0.28008,7.650568449,1.16544,0.33992,1.214,6.48,-0.62,6.509592921
04/09/2019 01:00,7.8652,-0.1214,7.866136854,1.1952,0.3486,1.245,6.67,-0.47,6.686538716,7.8052,-0.3114,7.811409412,1.1952,0.3486,1.245,6.61,-0.66,6.642868356
04/09/2019 01:30,6.82192,0.07056,6.822284896,1.20192,0.35056,1.252,5.62,-0.28,5.626970766,6.71192,-0.18944,6.714592884,1.20192,0.35056,1.252,5.51,-0.54,5.536397746
04/09/2019 02:00,7.28336,-0.32152,7.29045321,1.26336,0.36848,1.316,6.02,-0.69,6.059414163,7.23336,0.03848,7.233462352,1.26336,0.36848,1.316,5.97,-0.33,5.979113647
04/09/2019 02:30,6.79544,-3.34508,7.574137905,1.28544,0.37492,1.339,5.51,-3.72,6.648195244,5.83544,3.38492,6.746113207,1.28544,0.37492,1.339,4.55,3.01,5.455510975
04/09/2019 03:00,6.40456,-1.36992,6.549432769,1.23456,0.36008,1.286,5.17,-1.73,5.451770355,6.04456,1.40008,6.204589398,1.23456,0.36008,1.286,4.81,1.04,4.92114824
04/09/2019 03:30,6.10976,0.05868,6.110041784,1.22976,0.35868,1.281,4.88,-0.3,4.889212616,6.12976,0.05868,6.130040864,1.22976,0.35868,1.281,4.9,-0.3,4.909175083
04/09/2019 04:00,6.18608,0.04344,6.186232521,1.24608,0.36344,1.298,4.94,-0.32,4.950353523,6.21608,0.04344,6.216231785,1.24608,0.36344,1.298,4.97,-0.32,4.980291156
04/09/2019 04:30,7.51392,-0.14844,7.515386098,1.27392,0.37156,1.327,6.24,-0.52,6.261629181,7.55392,-0.13844,7.555188482,1.27392,0.37156,1.327,6.28,-0.51,6.300674567
04/09/2019 05:00,6.23744,-0.03908,6.237562425,1.23744,0.36092,1.289,5,-0.4,5.015974482,6.25744,-0.02908,6.257507571,1.23744,0.36092,1.289,5.02,-0.39,5.035126612
04/09/2019 05:30,6.35976,-0.00132,6.359760137,1.22976,0.35868,1.281,5.13,-0.36,5.142616066,6.30976,-0.09132,6.310420794,1.22976,0.35868,1.281,5.08,-0.45,5.099892156
04/09/2019 06:00,6.83088,-0.07766,6.831321442,1.31088,0.38234,1.3655,5.52,-0.46,5.539133506,6.60088,-0.55766,6.624394421,1.31088,0.38234,1.3655,5.29,-0.94,5.372867019
04/09/2019 06:30,7.45744,-0.07658,7.457833187,3.33744,0.97342,3.4765,4.12,-1.05,4.25169378,7.40744,0.19342,7.409964821,3.33744,0.97342,3.4765,4.07,-0.78,4.14406805
04/09/2019 07:00,7.83456,0.95258,7.892258172,1.89456,0.55258,1.9735,5.94,0.4,5.95345278,7.96456,-1.22742,8.058583985,1.89456,0.55258,1.9735,6.07,-1.78,6.32560669
04/09/2019 07:30,8.65792,0.38106,8.666301717,1.47792,0.43106,1.5395,7.18,-0.05,7.180174093,8.79792,-1.53894,8.931502262,1.47792,0.43106,1.5395,7.32,-1.97,7.580455131
04/09/2019 08:00,9.20568,0.26624,9.209529195,1.49568,0.43624,1.558,7.71,-0.17,7.711873962,9.02568,-1.93376,9.230510668,1.49568,0.43624,1.558,7.53,-2.37,7.8941624
04/09/2019 08:30,9.46,0.125,9.46082581,1.32,0.385,1.375,8.14,-0.26,8.144151276,9.05,-1.765,9.22050568,1.32,0.385,1.375,7.73,-2.15,8.023428195
04/09/2019 09:00,9.64592,0.41506,9.654845801,1.28592,0.37506,1.3395,8.36,0.04,8.360095693,9.01592,-1.98494,9.231836234,1.28592,0.37506,1.3395,7.73,-2.36,8.082233602
04/09/2019 09:30,9.54272,-0.06504,9.542941643,1.42272,0.41496,1.482,8.12,-0.48,8.13417482,9.30272,-1.48504,9.420506526,1.42272,0.41496,1.482,7.88,-1.9,8.105825066
04/09/2019 10:00,9.55944,-0.03558,9.559506214,1.96944,0.57442,2.0515,7.59,-0.61,7.614473061,9.43944,-1.47558,9.554075772,1.96944,0.57442,2.0515,7.47,-2.05,7.746186158
04/09/2019 10:30,9.5836,0.1048,9.584172995,2.5536,0.7448,2.66,7.03,-0.64,7.059072177,9.2336,-1.3852,9.336923905,2.5536,0.7448,2.66,6.68,-2.13,7.011369338
04/09/2019 11:00,9.3724,0.4982,9.385631838,3.6624,1.0682,3.815,5.71,-0.57,5.738379562,8.7324,-1.6718,8.890991227,3.6624,1.0682,3.815,5.07,-2.74,5.763028718
04/09/2019 11:30,9.48112,-0.03884,9.481199555,3.98112,1.16116,4.147,5.5,-1.2,5.629387178,9.08112,-1.46884,9.199142971,3.98112,1.16116,4.147,5.1,-2.63,5.738196581
04/09/2019 12:00,9.3928,0.5079,9.4065219,3.8328,1.1179,3.9925,5.56,-0.61,5.593362137,8.8228,-1.7721,8.999007626,3.8328,1.1179,3.9925,4.99,-2.89,5.766472058
04/09/2019 12:30,9.22288,-0.13166,9.2238197,3.66288,1.06834,3.8155,5.56,-1.2,5.688022503,9.10288,-1.38166,9.207139005,3.66288,1.06834,3.8155,5.44,-2.45,5.966246726
04/09/2019 13:00,9.164,-0.093,9.164471889,4.104,1.197,4.275,5.06,-1.29,5.221848332,8.714,-0.983,8.769269354,4.104,1.197,4.275,4.61,-2.18,5.099460756
04/09/2019 13:30,9.27632,-0.17274,9.277928209,3.31632,0.96726,3.4545,5.96,-1.14,6.068047462,8.95632,-1.37274,9.060909615,3.31632,0.96726,3.4545,5.64,-2.34,6.106160823
04/09/2019 14:00,9.37368,-0.08976,9.37410975,3.94368,1.15024,4.108,5.43,-1.24,5.569784556,8.93368,-1.62976,9.081120856,3.94368,1.15024,4.108,4.99,-2.78,5.712136203
04/09/2019 14:30,9.16464,-0.13448,9.165626613,3.34464,0.97552,3.484,5.82,-1.11,5.924905063,8.52464,-2.05448,8.76871571,3.34464,0.97552,3.484,5.18,-3.03,6.001108231
04/09/2019 15:00,8.79048,-0.04986,8.790621403,3.12048,0.91014,3.2505,5.67,-0.96,5.75069561,8.51048,-2.00986,8.7445873,3.12048,0.91014,3.2505,5.39,-2.92,6.130130504
04/09/2019 15:30,7.89952,-0.23014,7.902871671,2.87952,0.83986,2.9995,5.02,-1.07,5.132767285,7.91952,-1.50014,8.060348445,2.87952,0.83986,2.9995,5.04,-2.34,5.556725655
04/09/2019 16:00,9.1084,0.8012,9.143569981,3.8784,1.1312,4.04,5.23,-0.33,5.240400748,9.0084,-2.3088,9.299560635,3.8784,1.1312,4.04,5.13,-3.44,6.176609102
04/09/2019 16:30,11.21776,-0.62732,11.23528681,2.71776,0.79268,2.831,8.5,-1.42,8.617795542,11.24776,-1.47732,11.34436333,2.71776,0.79268,2.831,8.53,-2.27,8.826879403
04/09/2019 17:00,11.0548,-0.5186,11.06695753,1.9248,0.5614,2.005,9.13,-1.08,9.193655421,11.1548,-1.7386,11.28947709,1.9248,0.5614,2.005,9.23,-2.3,9.512249997
04/09/2019 17:30,10.16776,-0.36982,10.17448329,2.53776,0.74018,2.6435,7.63,-1.11,7.710317763,10.01776,-0.78982,10.04884725,2.53776,0.74018,2.6435,7.48,-1.53,7.634873935
04/09/2019 18:00,10.26336,-0.07402,10.26362691,1.56336,0.45598,1.6285,8.7,-0.53,8.716128728,10.03336,-1.28402,10.1151876,1.56336,0.45598,1.6285,8.47,-1.74,8.646878049
04/09/2019 18:30,9.9392,0.0031,9.939200483,1.9992,0.5831,2.0825,7.94,-0.58,7.961155695,9.8692,-0.8369,9.904620651,1.9992,0.5831,2.0825,7.87,-1.42,7.997080717
04/09/2019 19:00,10.54768,0.04224,10.54776458,1.44768,0.42224,1.508,9.1,-0.38,9.10793061,10.68768,-0.76776,10.71522091,1.44768,0.42224,1.508,9.24,-1.19,9.316313649
04/09/2019 19:30,9.74768,1.17474,9.818211622,1.38768,0.40474,1.4455,8.36,0.77,8.395385637,9.76768,-1.56526,9.892300615,1.38768,0.40474,1.4455,8.38,-1.97,8.608443529
04/09/2019 20:00,9.9084,0.3062,9.913130131,1.3584,0.3962,1.415,8.55,-0.09,8.550473671,9.4784,-0.9138,9.522347242,1.3584,0.3962,1.415,8.12,-1.31,8.224992401
04/09/2019 20:30,9.78184,0.37762,9.789126143,1.67184,0.48762,1.7415,8.11,-0.11,8.110745958,9.42184,-0.64238,9.443713308,1.67184,0.48762,1.7415,7.75,-1.13,7.831947395
04/09/2019 21:00,9.38688,0.18284,9.388660533,1.34688,0.39284,1.403,8.04,-0.21,8.04274207,9.35688,-0.51716,9.371160963,1.34688,0.39284,1.403,8.01,-0.91,8.06152591
04/09/2019 21:30,8.97984,-0.16088,8.981281022,1.29984,0.37912,1.354,7.68,-0.54,7.698960969,9.05984,-0.33088,9.065880123,1.29984,0.37912,1.354,7.76,-0.71,7.792412977
04/09/2019 22:00,8.98368,-0.11976,8.984478215,1.30368,0.38024,1.358,7.68,-0.5,7.696258831,8.80368,-0.77976,8.838145009,1.30368,0.38024,1.358,7.5,-1.16,7.589176503
04/09/2019 22:30,8.66344,0.00892,8.663444592,1.33344,0.38892,1.389,7.33,-0.38,7.339843323,8.29344,-0.86108,8.338021696,1.33344,0.38892,1.389,6.96,-1.25,7.07135772
04/09/2019 23:00,7.74032,-0.39824,7.750557967,1.24032,0.36176,1.292,6.5,-0.76,6.544279945,7.76032,-0.39824,7.770531616,1.24032,0.36176,1.292,6.52,-0.76,6.564145032
04/09/2019 23:30,7.6688,-0.6391,7.695384477,1.8888,0.5509,1.9675,5.78,-1.19,5.901228686,7.4188,-0.3791,7.428479673,1.8888,0.5509,1.9675,5.53,-0.93,5.607655482
05/09/2019 00:00,7.16992,-0.72044,7.206024327,1.12992,0.32956,1.177,6.04,-1.05,6.130587248,7.18992,-0.74044,7.227945835,1.12992,0.32956,1.177,6.06,-1.07,6.153738701
05/09/2019 00:30,6.93152,-0.61164,6.958453348,1.09152,0.31836,1.137,5.84,-0.93,5.913586052,6.83152,-0.81164,6.879565757,1.09152,0.31836,1.137,5.74,-1.13,5.850170938
05/09/2019 01:00,6.86272,-0.46504,6.878458257,1.18272,0.34496,1.232,5.68,-0.81,5.737464597,6.70272,-0.74504,6.744000297,1.18272,0.34496,1.232,5.52,-1.09,5.626588665
05/09/2019 01:30,7.00672,-1.91804,7.264502915,1.20672,0.35196,1.257,5.8,-2.27,6.228394657,6.68672,0.75196,6.72886827,1.20672,0.35196,1.257,5.48,0.4,5.494579147
05/09/2019 02:00,7.41848,-4.41336,8.632009731,1.18848,0.34664,1.238,6.23,-4.76,7.840312494,6.54848,3.01664,7.209903411,1.18848,0.34664,1.238,5.36,2.67,5.988196724
05/09/2019 02:30,7.3692,-4.4394,8.603102987,1.0992,0.3206,1.145,6.27,-4.76,7.872134399,6.4992,2.9906,7.154249716,1.0992,0.3206,1.145,5.4,2.67,6.024026892
05/09/2019 03:00,7.47968,-4.53176,8.745425181,1.15968,0.33824,1.208,6.32,-4.87,7.978677835,6.59968,2.91824,7.216086252,1.15968,0.33824,1.208,5.44,2.58,6.020797289
05/09/2019 03:30,7.50992,-4.47544,8.742337308,1.24992,0.36456,1.302,6.26,-4.84,7.912850308,6.62992,2.97456,7.266625517,1.24992,0.36456,1.302,5.38,2.61,5.979673904
05/09/2019 04:00,7.31336,-4.40652,8.538305043,1.14336,0.33348,1.191,6.17,-4.74,7.780520548,6.43336,3.03348,7.112673323,1.14336,0.33348,1.191,5.29,2.7,5.939200283
05/09/2019 04:30,7.2376,-3.3082,7.957828912,1.1376,0.3318,1.185,6.1,-3.64,7.103492099,6.6276,1.9418,6.906205108,1.1376,0.3318,1.185,5.49,1.61,5.721206167
05/09/2019 05:00,7.04168,-0.67576,7.074030591,1.11168,0.32424,1.158,5.93,-1,6.013725966,7.06168,-0.67576,7.093939385,1.11168,0.32424,1.158,5.95,-1,6.033448434
05/09/2019 05:30,7.7092,-2.6894,8.164841517,1.0992,0.3206,1.145,6.61,-3.01,7.263070976,7.1192,0.9606,7.183714986,1.0992,0.3206,1.145,6.02,0.64,6.053924347
05/09/2019 06:00,8.01896,-1.49072,8.156345113,1.12896,0.32928,1.176,6.89,-1.82,7.126324438,7.43896,-0.08072,7.439397933,1.12896,0.32928,1.176,6.31,-0.41,6.323306097
05/09/2019 06:30,8.43448,-0.15036,8.435820114,3.08448,0.89964,3.213,5.35,-1.05,5.452063829,8.52448,-0.48036,8.538003572,3.08448,0.89964,3.213,5.44,-1.38,5.612307903
05/09/2019 07:00,8.9928,-0.5821,9.011619846,1.4328,0.4179,1.4925,7.56,-1,7.625850772,8.9228,-0.9921,8.97778493,1.4328,0.4179,1.4925,7.49,-1.41,7.62156152
05/09/2019 07:30,10.02016,-0.92662,10.06291365,1.28016,0.37338,1.3335,8.74,-1.3,8.836153009,10.10016,-2.02662,10.30147662,1.28016,0.37338,1.3335,8.82,-2.4,9.140700192
05/09/2019 08:00,10.28864,0.52002,10.30177334,1.50864,0.44002,1.5715,8.78,0.08,8.780364457,10.46864,-3.74998,11.12001679,1.50864,0.44002,1.5715,8.96,-4.19,9.891294152
05/09/2019 08:30,10.53344,-1.29108,10.61226865,2.05344,0.59892,2.139,8.48,-1.89,8.688066528,10.28344,-2.38108,10.55550473,2.05344,0.59892,2.139,8.23,-2.98,8.752902376
05/09/2019 09:00,10.4244,-1.0858,10.48079563,2.1744,0.6342,2.265,8.25,-1.72,8.427389869,10.0544,-2.3458,10.32442429,2.1744,0.6342,2.265,7.88,-2.98,8.424654296
05/09/2019 09:30,9.27392,-1.19344,9.350395243,2.59392,0.75656,2.702,6.68,-1.95,6.958800184,9.18392,-1.65344,9.331572772,2.59392,0.75656,2.702,6.59,-2.41,7.016851146
05/09/2019 10:00,9.14712,-1.00584,9.202256158,2.99712,0.87416,3.122,6.15,-1.88,6.430933058,8.91712,-1.99584,9.137746243,2.99712,0.87416,3.122,5.92,-2.87,6.579004484
05/09/2019 10:30,9.13896,-0.97822,9.191164466,2.98896,0.87178,3.1135,6.15,-1.85,6.422227028,8.77896,-2.08822,9.023901676,2.98896,0.87178,3.1135,5.79,-2.96,6.502745574
05/09/2019 11:00,9.5056,-1.3342,9.598777058,3.1056,0.9058,3.235,6.4,-2.24,6.780678432,8.9756,-1.9542,9.185874645,3.1056,0.9058,3.235,5.87,-2.86,6.529663085
05/09/2019 11:30,9.09936,-0.81602,9.135876589,3.57936,1.04398,3.7285,5.52,-1.86,5.824946352,8.59936,-2.20602,8.877810352,3.57936,1.04398,3.7285,5.02,-3.25,5.980209026
05/09/2019 12:00,8.76136,-1.17502,8.839802093,3.65136,1.06498,3.8035,5.11,-2.24,5.579399609,8.70136,-1.87502,8.901087903,3.65136,1.06498,3.8035,5.05,-2.94,5.843466437
05/09/2019 12:30,8.74784,-0.85688,8.789706935,3.50784,1.02312,3.654,5.24,-1.88,5.567045895,8.55784,-1.89688,8.765545003,3.50784,1.02312,3.654,5.05,-2.92,5.833429523
05/09/2019 13:00,8.48008,-0.69206,8.508272671,3.01008,0.87794,3.1355,5.47,-1.57,5.690852309,8.39008,-1.54206,8.530614951,3.01008,0.87794,3.1355,5.38,-2.42,5.899220287
05/09/2019 13:30,9.54632,-1.05524,9.604465472,2.65632,0.77476,2.767,6.89,-1.83,7.128884906,9.30632,-1.65524,9.452375966,2.65632,0.77476,2.767,6.65,-2.43,7.080070621
05/09/2019 14:00,10.37232,-2.68724,10.71476929,2.27232,0.66276,2.367,8.1,-3.35,8.765414993,9.87232,-0.66724,9.894842667,2.27232,0.66276,2.367,7.6,-1.33,7.715497392
05/09/2019 14:30,9.87672,-1.55804,9.998854264,2.40672,0.70196,2.507,7.47,-2.26,7.80438979,9.41672,-1.57804,9.548027325,2.40672,0.70196,2.507,7.01,-2.28,7.371465255
05/09/2019 15:00,9.56712,-0.96084,9.615248234,2.39712,0.69916,2.497,7.17,-1.66,7.359653524,9.34712,-1.96084,9.550578297,2.39712,0.69916,2.497,6.95,-2.66,7.441646323
05/09/2019 15:30,8.75248,-0.91886,8.800580086,1.99248,0.58114,2.0755,6.76,-1.5,6.924420553,8.74248,-2.41886,9.070933814,1.99248,0.58114,2.0755,6.75,-3,7.386643351
05/09/2019 16:00,9.43744,-1.18158,9.511120073,3.45744,1.00842,3.6015,5.98,-2.19,6.368398543,9.41744,-1.96158,9.619561957,3.45744,1.00842,3.6015,5.96,-2.97,6.659016444
05/09/2019 16:30,10.8992,-0.6469,10.91838084,2.2392,0.6531,2.3325,8.66,-1.3,8.75703146,11.0392,-3.4369,11.5618432,2.2392,0.6531,2.3325,8.8,-4.09,9.704024938
05/09/2019 17:00,10.3084,-0.7563,10.33610663,1.4184,0.4137,1.4775,8.89,-1.17,8.966660471,10.2484,-2.8063,10.6256775,1.4184,0.4137,1.4775,8.83,-3.22,9.398792476
05/09/2019 17:30,10.14144,-0.99708,10.19033728,1.38144,0.40292,1.439,8.76,-1.4,8.871166778,10.21144,-1.74708,10.35981638,1.38144,0.40292,1.439,8.83,-2.15,9.087981074
05/09/2019 18:00,10.17456,-0.67492,10.19692053,1.59456,0.46508,1.661,8.58,-1.14,8.655402937,10.06456,-1.43492,10.16633481,1.59456,0.46508,1.661,8.47,-1.9,8.680489618
05/09/2019 18:30,10.2732,-0.3824,10.28031459,1.3632,0.3976,1.42,8.91,-0.78,8.944076252,10.2232,-1.4724,10.32868724,1.3632,0.3976,1.42,8.86,-1.87,9.055191881
05/09/2019 19:00,10.24152,-0.64164,10.26159996,1.33152,0.38836,1.387,8.91,-1.03,8.969336653,10.19152,-1.56164,10.31047038,1.33152,0.38836,1.387,8.86,-1.95,9.072050485
05/09/2019 19:30,10.1492,-0.6519,10.17011476,1.1592,0.3381,1.2075,8.99,-0.99,9.0443463,10.1792,-1.5919,10.30292474,1.1592,0.3381,1.2075,9.02,-1.93,9.224169339
05/09/2019 20:00,10.388,-0.141,10.38895688,1.128,0.329,1.175,9.26,-0.47,9.271919974,10.238,-2.301,10.49339054,1.128,0.329,1.175,9.11,-2.63,9.482035646
05/09/2019 20:30,10.32704,-0.84128,10.36125027,1.12704,0.32872,1.174,9.2,-1.17,9.274098339,10.23704,-1.75128,10.38575802,1.12704,0.32872,1.174,9.11,-2.08,9.344436848
05/09/2019 21:00,9.80448,-0.18036,9.806138781,1.16448,0.33964,1.213,8.64,-0.52,8.655634003,10.05448,-1.74036,10.20399044,1.16448,0.33964,1.213,8.89,-2.08,9.130087623
05/09/2019 21:30,9.77576,-0.61832,9.795294952,1.20576,0.35168,1.256,8.57,-0.97,8.624720285,9.64576,-1.23832,9.724922745,1.20576,0.35168,1.256,8.44,-1.59,8.588463192
05/09/2019 22:00,9.27416,-0.45212,9.285173999,1.12416,0.32788,1.171,8.15,-0.78,8.187240072,9.23416,-1.29212,9.324123819,1.12416,0.32788,1.171,8.11,-1.62,8.270217651
05/09/2019 22:30,9.08784,-0.58688,9.106770229,1.10784,0.32312,1.154,7.98,-0.91,8.031718372,8.83784,-1.15688,8.913236629,1.10784,0.32312,1.154,7.73,-1.48,7.870406597
05/09/2019 23:00,8.67408,-0.88756,8.719370769,1.17408,0.34244,1.223,7.5,-1.23,7.600190787,8.62408,-1.03756,8.686270005,1.17408,0.34244,1.223,7.45,-1.38,7.576734125
05/09/2019 23:30,8.35712,-0.95084,8.411037475,1.19712,0.34916,1.247,7.16,-1.3,7.277059846,8.16712,-0.90084,8.216651496,1.19712,0.34916,1.247,6.97,-1.25,7.081200463
06/09/2019 00:00,8.8792,-1.2844,8.971615016,1.2192,0.3556,1.27,7.66,-1.64,7.833594322,8.8792,-0.7244,8.908700691,1.2192,0.3556,1.27,7.66,-1.08,7.735761113
06/09/2019 00:30,7.50896,-0.73822,7.545160638,2.02896,0.59178,2.1135,5.48,-1.33,5.639086806,7.48896,-0.72822,7.524282441,2.02896,0.59178,2.1135,5.46,-1.32,5.617294723
06/09/2019 01:00,7.48352,-2.99064,8.058970108,1.16352,0.33936,1.212,6.32,-3.33,7.143619531,6.90352,1.49936,7.064465217,1.16352,0.33936,1.212,5.74,1.16,5.856039617
06/09/2019 01:30,7.70024,-4.41868,8.877974375,1.17024,0.34132,1.219,6.53,-4.76,8.080748728,6.74024,3.12132,7.427884881,1.17024,0.34132,1.219,5.57,2.78,6.225214856
06/09/2019 02:00,7.78736,-4.23952,8.866594927,1.16736,0.34048,1.216,6.62,-4.58,8.049894409,6.89736,2.81048,7.447977766,1.16736,0.34048,1.216,5.73,2.47,6.239695505
06/09/2019 02:30,7.16064,-0.34898,7.169138878,1.82064,0.53102,1.8965,5.34,-0.88,5.412023651,7.13064,-0.35898,7.139670402,1.82064,0.53102,1.8965,5.31,-0.89,5.384069093
06/09/2019 03:00,7.02936,-0.47352,7.045290853,1.11936,0.32648,1.166,5.91,-0.8,5.963899731,7.00936,-0.48352,7.026017307,1.11936,0.32648,1.166,5.89,-0.81,5.945435224
06/09/2019 03:30,6.93128,-0.42296,6.944172924,1.12128,0.32704,1.168,5.81,-0.75,5.858207917,6.90128,-0.43296,6.914847793,1.12128,0.32704,1.168,5.78,-0.76,5.829751281
06/09/2019 04:00,6.86496,-0.38772,6.87590013,1.10496,0.32228,1.151,5.76,-0.71,5.803593714,6.84496,-0.39772,6.856504838,1.10496,0.32228,1.151,5.74,-0.72,5.784980553
06/09/2019 04:30,7.002,-0.444,7.016062999,1.152,0.336,1.2,5.85,-0.78,5.901770921,6.982,-0.454,6.996744957,1.152,0.336,1.2,5.83,-0.79,5.883281397
06/09/2019 05:00,7.12312,-0.47784,7.139129471,1.17312,0.34216,1.222,5.95,-0.82,6.006238424,7.10312,-0.48784,7.119852639,1.17312,0.34216,1.222,5.93,-0.83,5.987804272
06/09/2019 05:30,7.16352,-0.49064,7.180302668,1.16352,0.33936,1.212,6,-0.83,6.057136287,7.14352,-0.50064,7.161041712,1.16352,0.33936,1.212,5.98,-0.84,6.038708471
06/09/2019 06:00,7.38024,-0.47868,7.395747224,1.17024,0.34132,1.219,6.21,-0.82,6.263904533,7.36024,-0.48868,7.376445011,1.17024,0.34132,1.219,6.19,-0.83,6.245398306
06/09/2019 06:30,8.04816,-0.60012,8.070503293,1.26816,0.36988,1.321,6.78,-0.97,6.849036429,8.03816,-0.61012,8.061281697,1.26816,0.36988,1.321,6.77,-0.98,6.840562842
06/09/2019 07:00,8.68112,-0.73384,8.712081588,1.22112,0.35616,1.272,7.46,-1.09,7.539210834,8.67112,-0.74384,8.702966161,1.22112,0.35616,1.272,7.45,-1.1,7.530770213
06/09/2019 07:30,9.7828,-1.2496,9.862285536,1.3728,0.4004,1.43,8.41,-1.65,8.570332549,9.8428,-1.2596,9.923069283,1.3728,0.4004,1.43,8.47,-1.66,8.631135499
06/09/2019 08:00,10.18128,-1.61796,10.30903764,1.72128,0.50204,1.793,8.46,-2.12,8.721582425,10.24128,-1.61796,10.36829835,1.72128,0.50204,1.793,8.52,-2.12,8.779794986
06/09/2019 08:30,10.40264,-2.06298,10.60522538,1.53264,0.44702,1.5965,8.87,-2.51,9.218297023,10.52264,-2.08298,10.72682424,1.53264,0.44702,1.5965,8.99,-2.53,9.339218383
06/09/2019 09:00,10.58616,-2.11612,10.79558926,1.55616,0.45388,1.621,9.03,-2.57,9.38859947,10.72616,-2.12612,10.93484772,1.55616,0.45388,1.621,9.17,-2.58,9.526032752
06/09/2019 09:30,10.56432,-2.08624,10.76834502,1.86432,0.54376,1.942,8.7,-2.63,9.088833809,10.65432,-2.10624,10.86051479,1.86432,0.54376,1.942,8.79,-2.65,9.180773388
06/09/2019 10:00,10.61832,-2.24174,10.85237844,1.70832,0.49826,1.7795,8.91,-2.74,9.32178631,10.73832,-2.26174,10.97392292,1.70832,0.49826,1.7795,9.03,-2.76,9.442377878
06/09/2019 10:30,10.63104,-2.30928,10.87896069,1.75104,0.51072,1.824,8.88,-2.82,9.31701669,10.75104,-2.31928,10.99835991,1.75104,0.51072,1.824,9,-2.83,9.434452819
06/09/2019 11:00,10.60968,-2.17176,10.82967457,1.87968,0.54824,1.958,8.73,-2.72,9.143921478,10.70968,-2.19176,10.93165393,1.87968,0.54824,1.958,8.83,-2.74,9.245350183
06/09/2019 11:30,10.80008,-2.20456,11.02278607,1.87008,0.54544,1.948,8.93,-2.75,9.343842893,10.93008,-2.22456,11.15416138,1.87008,0.54544,1.948,9.06,-2.77,9.473990711
06/09/2019 12:00,10.38296,-2.13872,10.60094249,2.47296,0.72128,2.576,7.91,-2.86,8.411165199,10.40296,-2.15872,10.62457758,2.47296,0.72128,2.576,7.93,-2.88,8.436782562
06/09/2019 12:30,10.45872,-2.28954,10.70639143,2.29872,0.67046,2.3945,8.16,-2.96,8.680276493,10.49872,-2.30954,10.74974868,2.29872,0.67046,2.3945,8.2,-2.98,8.724700568
06/09/2019 13:00,10.1664,-2.0523,10.37148129,2.1864,0.6377,2.2775,7.98,-2.69,8.421193502,10.1964,-2.0723,10.40485465,2.1864,0.6377,2.2775,8.01,-2.71,8.45601561
06/09/2019 13:30,10.29896,-2.03072,10.49725682,2.08896,0.60928,2.176,8.21,-2.64,8.624018785,10.33896,-2.05072,10.54037696,2.08896,0.60928,2.176,8.25,-2.66,8.668223578
06/09/2019 14:00,10.42024,-2.27118,10.66487976,1.71024,0.49882,1.7815,8.71,-2.77,9.139857767,10.51024,-2.29118,10.75707445,1.71024,0.49882,1.7815,8.8,-2.79,9.231689986
06/09/2019 14:30,10.49864,-2.24998,10.7370318,1.74864,0.51002,1.8215,8.75,-2.76,9.17497139,10.59864,-2.26998,10.83900268,1.74864,0.51002,1.8215,8.85,-2.78,9.276362434
06/09/2019 15:00,10.73832,-5.45424,12.04409608,1.76832,0.51576,1.842,8.97,-5.97,10.77505452,10.12832,1.27576,10.20835097,1.76832,0.51576,1.842,8.36,0.76,8.394474373
06/09/2019 15:30,9.36496,-3.84022,10.12174715,2.60496,0.75978,2.7135,6.76,-4.6,8.176649681,8.77496,0.77978,8.809539139,2.60496,0.75978,2.7135,6.17,0.02,6.170032415
06/09/2019 16:00,9.2276,-0.9832,9.279832111,4.3776,1.2768,4.56,4.85,-2.26,5.350710233,9.2076,-0.9932,9.26101204,4.3776,1.2768,4.56,4.83,-2.27,5.336834268
06/09/2019 16:30,9.49512,-1.48184,9.610054818,2.56512,0.74816,2.672,6.93,-2.23,7.279958791,9.48512,-1.49184,9.601723179,2.56512,0.74816,2.672,6.92,-2.24,7.273513594
06/09/2019 17:00,11.1168,-1.5451,11.22366145,2.6568,0.7749,2.7675,8.46,-2.32,8.772342903,11.2468,-1.5651,11.35517716,2.6568,0.7749,2.7675,8.59,-2.34,8.903016343
06/09/2019 17:30,10.18408,-0.99506,10.23257689,3.51408,1.02494,3.6605,6.67,-2.02,6.969167813,10.19408,-1.01506,10.24449188,3.51408,1.02494,3.6605,6.68,-2.04,6.984554388
06/09/2019 18:00,10.0748,-1.2836,10.15624064,1.5648,0.4564,1.63,8.51,-1.74,8.68606355,10.1348,-1.3036,10.21829457,1.5648,0.4564,1.63,8.57,-1.76,8.748857068
06/09/2019 18:30,10.03192,-1.21444,10.10516123,1.32192,0.38556,1.377,8.71,-1.6,8.855738253,10.12192,-1.23444,10.19691652,1.32192,0.38556,1.377,8.8,-1.62,8.947871255
06/09/2019 19:00,9.9708,-1.0506,10.02599686,1.3008,0.3794,1.355,8.67,-1.43,8.787138328,10.0608,-1.0606,10.11654926,1.3008,0.3794,1.355,8.76,-1.44,8.877567234
06/09/2019 19:30,9.92248,-1.07636,9.980689365,1.21248,0.35364,1.263,8.71,-1.43,8.826607502,10.00248,-1.10636,10.06348044,1.21248,0.35364,1.263,8.79,-1.46,8.910426477
06/09/2019 20:00,9.71048,-0.93736,9.755617131,1.14048,0.33264,1.188,8.57,-1.27,8.66359048,9.78048,-0.95736,9.827223779,1.14048,0.33264,1.188,8.64,-1.29,8.735771288
06/09/2019 20:30,9.74416,-1.03212,9.798669593,1.12416,0.32788,1.171,8.62,-1.36,8.726625923,9.81416,-1.04212,9.869333848,1.12416,0.32788,1.171,8.69,-1.37,8.79732914
06/09/2019 21:00,9.53704,-1.05128,9.594807012,1.12704,0.32872,1.174,8.41,-1.38,8.522470299,9.58704,-1.07128,9.646708081,1.12704,0.32872,1.174,8.46,-1.4,8.575056851
06/09/2019 21:30,9.35472,-1.06904,9.415605812,1.13472,0.33096,1.182,8.22,-1.4,8.338369145,9.38472,-1.07904,9.446549465,1.13472,0.33096,1.182,8.25,-1.41,8.369623647
06/09/2019 22:00,9.14112,-1.04384,9.200525898,1.22112,0.35616,1.272,7.92,-1.4,8.042785587,9.16112,-1.05384,9.221534493,1.22112,0.35616,1.272,7.94,-1.41,8.064223459
06/09/2019 22:30,8.77016,-0.99412,8.826323187,1.22016,0.35588,1.271,7.55,-1.35,7.669745758,8.77016,-1.00412,8.827455092,1.22016,0.35588,1.271,7.55,-1.36,7.671512237
06/09/2019 23:00,8.23328,-0.91196,8.283632693,1.19328,0.34804,1.243,7.04,-1.26,7.151866889,8.22328,-0.92196,8.274801762,1.19328,0.34804,1.243,7.03,-1.27,7.14379451
06/09/2019 23:30,7.68176,-0.75532,7.718804635,1.18176,0.34468,1.231,6.5,-1.1,6.59241989,7.66176,-0.77532,7.700888741,1.18176,0.34468,1.231,6.48,-1.12,6.576077858
07/09/2019 00:00,7.37936,-0.75352,7.417731891,1.11936,0.32648,1.166,6.26,-1.08,6.352479831,7.33936,-0.87352,7.391159747,1.11936,0.32648,1.166,6.22,-1.2,6.334698099
07/09/2019 00:30,7.17072,-0.89604,7.226486906,1.11072,0.32396,1.157,6.06,-1.22,6.181585557,7.15072,-0.91604,7.209155693,1.11072,0.32396,1.157,6.04,-1.24,6.165971132
07/09/2019 01:00,7.04496,-0.84772,7.095779774,1.10496,0.32228,1.151,5.94,-1.17,6.054130821,7.02496,-0.85772,7.077128415,1.10496,0.32228,1.151,5.92,-1.18,6.036455914
07/09/2019 01:30,7.24536,-0.91052,7.302348129,1.09536,0.31948,1.141,6.15,-1.23,6.271794002,7.22536,-0.92052,7.283761679,1.09536,0.31948,1.141,6.13,-1.24,6.254158616
07/09/2019 02:00,7.31496,-0.90772,7.37106474,1.10496,0.32228,1.151,6.21,-1.23,6.330639778,7.29496,-0.91772,7.352458868,1.10496,0.32228,1.151,6.19,-1.24,6.312978695
07/09/2019 02:30,7.3188,-0.9366,7.37848582,1.1088,0.3234,1.155,6.21,-1.26,6.336536909,7.2988,-0.9466,7.359927513,1.1088,0.3234,1.155,6.19,-1.27,6.318939784
07/09/2019 03:00,7.21688,-0.93716,7.277473861,1.10688,0.32284,1.153,6.11,-1.26,6.23856554,7.18688,-0.94716,7.2490245,1.10688,0.32284,1.153,6.08,-1.27,6.211223712
07/09/2019 03:30,7.14632,-0.89024,7.201556554,1.09632,0.31976,1.142,6.05,-1.21,6.169813611,7.11632,-0.90024,7.173035787,1.09632,0.31976,1.142,6.02,-1.22,6.14237739
07/09/2019 04:00,7.14248,-0.91136,7.200388712,1.09248,0.31864,1.138,6.05,-1.23,6.173767083,7.11248,-0.92136,7.171908811,1.09248,0.31864,1.138,6.02,-1.24,6.146381049
07/09/2019 04:30,7.06864,-0.86248,7.121063348,1.08864,0.31752,1.134,5.98,-1.18,6.095309672,7.04864,-0.87248,7.102432485,1.08864,0.31752,1.134,5.96,-1.19,6.077639344
07/09/2019 05:00,6.97248,-0.83136,7.021868469,1.09248,0.31864,1.138,5.88,-1.15,5.991402173,6.94248,-0.85136,6.994486572,1.09248,0.31864,1.138,5.85,-1.17,5.965852831
07/09/2019 05:30,6.9696,-0.8222,7.01792968,1.0896,0.3178,1.135,5.88,-1.14,5.989490796,6.9396,-0.8322,6.989320782,1.0896,0.3178,1.135,5.85,-1.15,5.961962764
07/09/2019 06:00,7.11056,-0.83192,7.159061,1.09056,0.31808,1.136,6.02,-1.15,6.128857969,7.09056,-0.85192,7.141555069,1.09056,0.31808,1.136,6,-1.17,6.113010715
07/09/2019 06:30,9.55632,-0.96024,9.604442347,1.09632,0.31976,1.142,8.46,-1.28,8.55628424,9.62632,-0.98024,9.676099793,1.09632,0.31976,1.142,8.53,-1.3,8.628493495
07/09/2019 07:00,7.80776,-0.82982,7.851733404,1.09776,0.32018,1.1435,6.71,-1.15,6.807833723,7.78776,-0.83982,7.832911556,1.09776,0.32018,1.1435,6.69,-1.16,6.789823267
07/09/2019 07:30,8.2508,-0.8456,8.294018326,1.4208,0.4144,1.48,6.83,-1.26,6.945250175,8.2408,-0.8656,8.286135891,1.4208,0.4144,1.48,6.82,-1.28,6.939077749
07/09/2019 08:00,8.5868,-0.9676,8.641144832,1.7568,0.5124,1.83,6.83,-1.48,6.988512002,8.5768,-0.9876,8.633472766,1.7568,0.5124,1.83,6.82,-1.5,6.983007948
07/09/2019 08:30,9.08152,-1.18414,9.158394676,1.63152,0.47586,1.6995,7.45,-1.66,7.632699391,9.07152,-1.20414,9.151088911,1.63152,0.47586,1.6995,7.44,-1.68,7.627319319
07/09/2019 09:00,8.89808,-1.13056,8.96961502,1.91808,0.55944,1.998,6.98,-1.69,7.181678077,8.88808,-1.15056,8.962240479,1.91808,0.55944,1.998,6.97,-1.71,7.176698405
07/09/2019 09:30,8.6816,-0.9812,8.73687198,2.6016,0.7588,2.71,6.08,-1.74,6.324080961,8.6616,-1.0012,8.719272676,2.6016,0.7588,2.71,6.06,-1.76,6.310404108
07/09/2019 10:00,8.86648,-0.86936,8.908998507,2.43648,0.71064,2.538,6.43,-1.58,6.621276312,8.80648,-1.23936,8.893261674,2.43648,0.71064,2.538,6.37,-1.95,6.661786547
07/09/2019 10:30,8.97992,-0.75794,9.011849768,2.26992,0.66206,2.3645,6.71,-1.42,6.85860773,8.87992,-1.42794,8.993997546,2.26992,0.66206,2.3645,6.61,-2.09,6.93254643
07/09/2019 11:00,8.70112,-1.01134,8.759697361,2.36112,0.68866,2.4595,6.34,-1.7,6.563962218,8.68112,-1.02134,8.740994214,2.36112,0.68866,2.4595,6.32,-1.71,6.547251332
07/09/2019 11:30,8.84448,-1.14036,8.917692942,2.36448,0.68964,2.463,6.48,-1.83,6.733446369,8.83448,-1.15036,8.909060837,2.36448,0.68964,2.463,6.47,-1.84,6.726551866
07/09/2019 12:00,8.82144,-1.14708,8.895706616,2.34144,0.68292,2.439,6.48,-1.83,6.733446369,8.81144,-1.15708,8.887086643,2.34144,0.68292,2.439,6.47,-1.84,6.726551866
07/09/2019 12:30,8.82488,-1.01566,8.883134146,1.93488,0.56434,2.0155,6.89,-1.58,7.068840075,8.81488,-1.02566,8.874349996,1.93488,0.56434,2.0155,6.88,-1.59,7.0613384
