Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/09/2019 13:00,8.56728,-0.95996,8.620893794,2.53728,0.74004,2.643,6.03,-1.7,6.26505387,8.54728,-0.96996,8.602140303,2.53728,0.74004,2.643,6.01,-1.71,6.248535828
07/09/2019 13:30,8.29272,-0.95254,8.347247298,2.32272,0.67746,2.4195,5.97,-1.63,6.188521633,8.27272,-0.96254,8.328528048,2.32272,0.67746,2.4195,5.95,-1.64,6.171879778
07/09/2019 14:00,8.38672,-0.98304,8.444136427,2.76672,0.80696,2.882,5.62,-1.79,5.898177685,8.37672,-0.99304,8.43537589,2.76672,0.80696,2.882,5.61,-1.8,5.891697548
07/09/2019 14:30,8.31568,-0.99126,8.37455254,1.91568,0.55874,1.9955,6.4,-1.55,6.585020881,8.29568,-1.01126,8.357090011,1.91568,0.55874,1.9955,6.38,-1.57,6.570334847
07/09/2019 15:00,8.0328,-0.9296,8.086410328,2.3328,0.6804,2.43,5.7,-1.61,5.923014435,8.0128,-0.9396,8.067701779,2.3328,0.6804,2.43,5.68,-1.62,5.906504889
07/09/2019 15:30,8.06328,-0.95196,8.119280276,2.39328,0.69804,2.493,5.67,-1.65,5.905201097,8.07328,-0.96196,8.13038849,2.39328,0.69804,2.493,5.68,-1.66,5.917600865
07/09/2019 16:00,8.12792,-0.93644,8.181687075,1.65792,0.48356,1.727,6.47,-1.42,6.623994263,8.10792,-0.95644,8.164137689,1.65792,0.48356,1.727,6.45,-1.44,6.608789602
07/09/2019 16:30,8.58464,-0.94448,8.636439452,1.90464,0.55552,1.984,6.68,-1.5,6.846342089,8.56464,-0.96448,8.618774855,1.90464,0.55552,1.984,6.66,-1.52,6.831251715
07/09/2019 17:00,8.88776,-0.91732,8.934973632,1.75776,0.51268,1.831,7.13,-1.43,7.271987349,8.87776,-0.92732,8.926059881,1.75776,0.51268,1.831,7.12,-1.44,7.264158589
07/09/2019 17:30,9.2628,-0.9296,9.309329729,1.3728,0.4004,1.43,7.89,-1.33,8.001312392,9.2728,-0.9396,9.320282614,1.3728,0.4004,1.43,7.9,-1.34,8.012839696
07/09/2019 18:00,9.57936,-0.94602,9.625959269,1.41936,0.41398,1.4785,8.16,-1.36,8.272557041,9.61936,-0.96602,9.667744383,1.41936,0.41398,1.4785,8.2,-1.38,8.315311179
07/09/2019 18:30,10.16072,-1.14104,10.22458817,1.23072,0.35896,1.282,8.93,-1.5,9.055103533,10.27072,-1.16104,10.3361358,1.23072,0.35896,1.282,9.04,-1.52,9.166896967
07/09/2019 19:00,9.71432,-0.99124,9.764761636,1.26432,0.36876,1.317,8.45,-1.36,8.558744067,9.77432,-1.01124,9.826491632,1.26432,0.36876,1.317,8.51,-1.38,8.621165814
07/09/2019 19:30,9.57248,-0.97386,9.621890493,1.15248,0.33614,1.2005,8.42,-1.31,8.52129685,9.62248,-0.99386,9.673669368,1.15248,0.33614,1.2005,8.47,-1.33,8.573785628
07/09/2019 20:00,9.55536,-1.03052,9.610768762,1.09536,0.31948,1.141,8.46,-1.35,8.56703566,9.61536,-1.04052,9.671495737,1.09536,0.31948,1.141,8.52,-1.36,8.627861844
07/09/2019 20:30,9.534,-1.148,9.60286728,1.104,0.322,1.15,8.43,-1.47,8.557207488,9.594,-1.158,9.663632857,1.104,0.322,1.15,8.49,-1.48,8.618033418
07/09/2019 21:00,9.1744,-1.0108,9.229915059,1.0944,0.3192,1.14,8.08,-1.33,8.18873006,9.1944,-1.0308,9.252001946,1.0944,0.3192,1.14,8.1,-1.35,8.211729416
07/09/2019 21:30,8.944,-0.908,8.989972191,1.104,0.322,1.15,7.84,-1.23,7.935899445,8.954,-0.918,9.000935507,1.104,0.322,1.15,7.85,-1.24,7.947332886
07/09/2019 22:00,8.58536,-0.85052,8.627386082,1.09536,0.31948,1.141,7.49,-1.17,7.580831089,8.58536,-0.87052,8.629380708,1.09536,0.31948,1.141,7.49,-1.19,7.583943565
07/09/2019 22:30,8.3396,-0.8522,8.383028868,1.0896,0.3178,1.135,7.25,-1.17,7.343800106,8.3296,-0.8722,8.375139939,1.0896,0.3178,1.135,7.24,-1.19,7.337145221
07/09/2019 23:00,8.17112,-0.79884,8.210075968,1.10112,0.32116,1.147,7.07,-1.12,7.158163172,8.18112,-0.81884,8.221996315,1.10112,0.32116,1.147,7.08,-1.14,7.171192369
07/09/2019 23:30,7.45208,-0.66856,7.482009677,1.10208,0.32144,1.148,6.35,-0.99,6.426709889,7.44208,-0.67856,7.472951117,1.10208,0.32144,1.148,6.34,-1,6.418379858
08/09/2019 00:00,7.12056,-0.57192,7.143491247,1.09056,0.31808,1.136,6.03,-0.89,6.095326078,7.12056,-0.58192,7.144298818,1.09056,0.31808,1.136,6.03,-0.9,6.09679424
08/09/2019 00:30,7.03152,-0.68164,7.064482048,1.09152,0.31836,1.137,5.94,-1,6.023586971,7.02152,-0.72164,7.058506032,1.09152,0.31836,1.137,5.93,-1.04,6.020506623
08/09/2019 01:00,6.92576,-0.79332,6.971047855,1.08576,0.31668,1.131,5.84,-1.11,5.944552128,6.92576,-0.80332,6.972192955,1.08576,0.31668,1.131,5.84,-1.12,5.946427499
08/09/2019 01:30,7.10056,-0.86192,7.152681903,1.09056,0.31808,1.136,6.01,-1.18,6.124744893,7.09056,-0.86192,7.142754875,1.09056,0.31808,1.136,6,-1.18,6.114932543
08/09/2019 02:00,7.2048,-0.8636,7.256372923,1.0848,0.3164,1.13,6.12,-1.18,6.232720112,7.1948,-0.8636,7.246444093,1.0848,0.3164,1.13,6.11,-1.18,6.222901253
08/09/2019 02:30,7.21632,-0.86024,7.26741269,1.09632,0.31976,1.142,6.12,-1.18,6.232720112,7.20632,-0.86024,7.25748309,1.09632,0.31976,1.142,6.11,-1.18,6.222901253
08/09/2019 03:00,7.10328,-0.81696,7.150105622,1.07328,0.31304,1.118,6.03,-1.13,6.134965363,7.09328,-0.81696,7.140171202,1.07328,0.31304,1.118,6.02,-1.13,6.125136733
08/09/2019 03:30,7.08672,-0.76304,7.127680576,1.08672,0.31696,1.132,6,-1.08,6.096425182,7.08672,-0.77304,7.128758041,1.08672,0.31696,1.132,6,-1.09,6.098204654
08/09/2019 04:00,6.95344,-0.72108,6.990728446,1.09344,0.31892,1.139,5.86,-1.04,5.951571221,6.94344,-0.72108,6.980781862,1.09344,0.31892,1.139,5.85,-1.04,5.941725339
08/09/2019 04:30,6.96016,-0.76912,7.002526173,1.10016,0.32088,1.146,5.86,-1.09,5.960511723,6.95016,-0.77912,6.993693731,1.10016,0.32088,1.146,5.85,-1.1,5.952520475
08/09/2019 05:00,7.00768,-0.65276,7.038016382,1.08768,0.31724,1.133,5.92,-0.97,5.998941573,6.99768,-0.65276,7.028059547,1.08768,0.31724,1.133,5.91,-0.97,5.989073384
08/09/2019 05:30,6.70152,-0.53164,6.72257476,1.09152,0.31836,1.137,5.61,-0.85,5.674028551,6.70152,-0.53164,6.72257476,1.09152,0.31836,1.137,5.61,-0.85,5.674028551
08/09/2019 06:00,6.80768,-0.54276,6.829282202,1.08768,0.31724,1.133,5.72,-0.86,5.784289066,6.79768,-0.55276,6.820117081,1.08768,0.31724,1.133,5.71,-0.87,5.775898199
08/09/2019 06:30,8.57248,-0.59136,8.592852844,1.09248,0.31864,1.138,7.48,-0.91,7.535150961,8.61248,-0.60136,8.63344923,1.09248,0.31864,1.138,7.52,-0.92,7.576067582
08/09/2019 07:00,7.54264,-0.49548,7.558896652,1.11264,0.32452,1.159,6.43,-0.82,6.482075285,7.54264,-0.50548,7.559558731,1.11264,0.32452,1.159,6.43,-0.83,6.483347901
08/09/2019 07:30,7.49904,-0.35278,7.507333391,1.49904,0.43722,1.5615,6,-0.79,6.051784861,7.46904,-0.36278,7.477845134,1.49904,0.43722,1.5615,5.97,-0.8,6.023362848
08/09/2019 08:00,7.70488,-0.37316,7.713911083,1.63488,0.47684,1.703,6.07,-0.85,6.129225073,7.68488,-0.38316,7.694426047,1.63488,0.47684,1.703,6.05,-0.86,6.110818276
08/09/2019 08:30,7.89704,-0.47378,7.911239362,1.90704,0.55622,1.9865,5.99,-1.03,6.077910825,7.84704,-0.28378,7.852169627,1.90704,0.55622,1.9865,5.94,-0.84,5.999099932
08/09/2019 09:00,7.9616,-0.3137,7.967777749,2.1816,0.6363,2.2725,5.78,-0.95,5.857550683,7.9416,-0.3237,7.948194276,2.1816,0.6363,2.2725,5.76,-0.96,5.839452029
08/09/2019 09:30,8.07776,-0.32982,8.084490575,2.53776,0.74018,2.6435,5.54,-1.07,5.642384248,8.05776,-0.33982,8.064922433,2.53776,0.74018,2.6435,5.52,-1.08,5.62465999
08/09/2019 10:00,8.03752,-0.41864,8.048415198,2.74752,0.80136,2.862,5.29,-1.22,5.428858075,8.01752,-0.43864,8.029510072,2.74752,0.80136,2.862,5.27,-1.24,5.413917251
08/09/2019 10:30,8.048,-0.451,8.060626837,3.048,0.889,3.175,5,-1.34,5.176446658,8.018,-0.461,8.031241809,3.048,0.889,3.175,4.97,-1.35,5.150087378
08/09/2019 11:00,8.44032,-3.48574,9.131778855,3.10032,0.90426,3.2295,5.34,-4.39,6.912864819,7.71032,2.35426,8.061735213,3.10032,0.90426,3.2295,4.61,1.45,4.832659723
08/09/2019 11:30,8.3364,-3.8698,9.190806113,3.3264,0.9702,3.465,5.01,-4.84,6.966039047,7.5164,2.7502,8.003740938,3.3264,0.9702,3.465,4.19,1.78,4.55241694
08/09/2019 12:00,8.1124,-0.8443,8.156217031,3.4824,1.0157,3.6275,4.63,-1.86,4.989639266,8.0824,-0.8443,8.126378791,3.4824,1.0157,3.6275,4.6,-1.86,4.961814184
08/09/2019 12:30,8.49936,-0.92352,8.549386504,3.27936,0.95648,3.416,5.22,-1.88,5.548224941,8.46936,-0.91352,8.518484466,3.27936,0.95648,3.416,5.19,-1.87,5.516611279
08/09/2019 13:00,8.82344,-1.08358,8.889726602,2.83344,0.82642,2.9515,5.99,-1.91,6.287145616,8.80344,-1.07358,8.868659981,2.83344,0.82642,2.9515,5.97,-1.9,6.26505387
08/09/2019 13:30,8.74072,-1.24104,8.828384133,2.67072,0.77896,2.782,6.07,-2.02,6.397288488,8.73072,-1.26104,8.8213204,2.67072,0.77896,2.782,6.06,-2.04,6.39415358
08/09/2019 14:00,8.58896,-1.28822,8.685029916,2.26896,0.66178,2.3635,6.32,-1.95,6.613992743,8.57896,-1.29822,8.67663125,2.26896,0.66178,2.3635,6.31,-1.96,6.60739737
08/09/2019 14:30,8.59328,-1.26946,8.68654073,2.81328,0.82054,2.9305,5.78,-2.09,6.146259025,8.57328,-1.27946,8.668226338,2.81328,0.82054,2.9305,5.76,-2.1,6.130872695
08/09/2019 15:00,8.63128,-1.28296,8.726109144,2.32128,0.67704,2.418,6.31,-1.96,6.60739737,8.61128,-1.29296,8.707806199,2.32128,0.67704,2.418,6.29,-1.97,6.591282121
08/09/2019 15:30,9.96888,-1.44116,10.07251263,2.01888,0.58884,2.103,7.95,-2.03,8.20508379,10.08888,-1.46116,10.1941399,2.01888,0.58884,2.103,8.07,-2.05,8.326307705
08/09/2019 16:00,9.19152,-1.21914,9.272019319,2.71152,0.79086,2.8245,6.48,-2.01,6.7845781,9.20152,-1.23914,9.284580672,2.71152,0.79086,2.8245,6.49,-2.03,6.800073529
08/09/2019 16:30,10.3248,-1.4336,10.42385265,2.0448,0.5964,2.13,8.28,-2.03,8.52521554,10.4148,-1.4536,10.51575066,2.0448,0.5964,2.13,8.37,-2.05,8.617389396
08/09/2019 17:00,9.42528,-1.23596,9.505971818,1.62528,0.47404,1.693,7.8,-1.71,7.985242639,9.44528,-1.25596,9.528418011,1.62528,0.47404,1.693,7.82,-1.73,8.009076102
08/09/2019 17:30,9.66952,-0.99264,9.72033699,1.73952,0.50736,1.812,7.93,-1.5,8.070619555,9.67952,-1.25264,9.760236391,1.73952,0.50736,1.812,7.94,-1.76,8.132724021
08/09/2019 18:00,10.68184,-1.18488,10.74735532,1.49184,0.43512,1.554,9.19,-1.62,9.331693308,10.85184,-1.20488,10.91852404,1.49184,0.43512,1.554,9.36,-1.64,9.502589121
08/09/2019 18:30,10.05696,-1.09672,10.11658239,1.41696,0.41328,1.476,8.64,-1.51,8.770957758,10.13696,-1.10672,10.19719507,1.41696,0.41328,1.476,8.72,-1.52,8.851485751
08/09/2019 19:00,10.04744,-1.08658,10.10602329,1.17744,0.34342,1.2265,8.87,-1.43,8.984531151,10.16744,-1.10658,10.22748041,1.17744,0.34342,1.2265,8.99,-1.45,9.106184712
08/09/2019 19:30,9.89816,-1.06262,9.955035542,1.08816,0.31738,1.1335,8.81,-1.38,8.917426759,10.00816,-1.07262,10.06547467,1.08816,0.31738,1.1335,8.92,-1.39,9.027651965
08/09/2019 20:00,9.9748,-1.1336,10.03900812,1.0848,0.3164,1.13,8.89,-1.45,9.007474674,10.1048,-1.1536,10.17043637,1.0848,0.3164,1.13,9.02,-1.47,9.138998851
08/09/2019 20:30,9.97672,-1.29304,10.06016374,1.08672,0.31696,1.132,8.89,-1.61,9.034611226,10.10672,-1.30304,10.19037303,1.08672,0.31696,1.132,9.02,-1.62,9.164322124
08/09/2019 21:00,9.59344,-1.19108,9.667096907,1.09344,0.31892,1.139,8.5,-1.51,8.633081721,9.66344,-1.20108,9.737795736,1.09344,0.31892,1.139,8.57,-1.52,8.703752064
08/09/2019 21:30,9.17576,-1.01332,9.231543154,1.08576,0.31668,1.131,8.09,-1.33,8.198597441,9.20576,-1.02332,9.26246193,1.08576,0.31668,1.131,8.12,-1.34,8.229823813
08/09/2019 22:00,8.72864,-0.90248,8.775171018,1.08864,0.31752,1.134,7.64,-1.22,7.736795202,8.73864,-0.91248,8.786150966,1.08864,0.31752,1.134,7.65,-1.23,7.748251416
08/09/2019 22:30,8.35712,-0.89584,8.404997561,1.07712,0.31416,1.122,7.28,-1.21,7.379871273,8.34712,-0.90584,8.396127584,1.07712,0.31416,1.122,7.27,-1.22,7.371655174
08/09/2019 23:00,7.94344,-0.99108,8.005028332,1.09344,0.31892,1.139,6.85,-1.31,6.97413794,7.93344,-1.00108,7.99635113,1.09344,0.31892,1.139,6.84,-1.32,6.966204131
08/09/2019 23:30,7.51384,-0.85388,7.562202232,1.08384,0.31612,1.129,6.43,-1.17,6.535579546,7.46384,-1.18388,7.55714757,1.08384,0.31612,1.129,6.38,-1.5,6.553960635
09/09/2019 00:00,7.1796,-1.0022,7.249211061,1.0896,0.3178,1.135,6.09,-1.32,6.23141236,7.1596,-1.0122,7.230796706,1.0896,0.3178,1.135,6.07,-1.33,6.214000322
09/09/2019 00:30,7.0004,-1.0278,7.075448608,1.0704,0.3122,1.115,5.93,-1.34,6.079514783,6.9804,-1.0278,7.055661344,1.0704,0.3122,1.115,5.91,-1.34,6.060008251
09/09/2019 01:00,6.95192,-1.00444,7.024107872,1.08192,0.31556,1.127,5.87,-1.32,6.01658541,6.93192,-1.01444,7.00575502,1.08192,0.31556,1.127,5.85,-1.33,5.999283291
09/09/2019 01:30,6.82864,-0.82248,6.877993719,1.08864,0.31752,1.134,5.74,-1.14,5.85211073,6.80864,-0.83248,6.859344109,1.08864,0.31752,1.134,5.72,-1.15,5.834457987
09/09/2019 02:00,7.01416,-0.85212,7.065730606,1.12416,0.32788,1.171,5.89,-1.18,6.007037539,6.99416,-0.86212,7.047093372,1.12416,0.32788,1.171,5.87,-1.19,5.989407316
09/09/2019 02:30,6.99784,-0.83688,7.04770408,1.10784,0.32312,1.154,5.89,-1.16,6.003140845,6.97784,-0.84688,7.029043804,1.10784,0.32312,1.154,5.87,-1.17,5.98546573
09/09/2019 03:00,6.89416,-0.76212,6.936156645,1.12416,0.32788,1.171,5.77,-1.09,5.872052452,6.87416,-0.77212,6.917387151,1.12416,0.32788,1.171,5.75,-1.1,5.854271944
09/09/2019 03:30,6.95224,-0.76268,6.993948942,1.12224,0.32732,1.169,5.83,-1.09,5.931020148,6.94224,-0.78268,6.986221024,1.12224,0.32732,1.169,5.82,-1.11,5.924905063
09/09/2019 04:00,7.03264,-0.82548,7.080921028,1.11264,0.32452,1.159,5.92,-1.15,6.030663313,7.01264,-0.83548,7.062233825,1.11264,0.32452,1.159,5.9,-1.16,6.012952686
09/09/2019 04:30,7.23192,-1.02444,7.304118304,1.08192,0.31556,1.127,6.15,-1.34,6.294291064,7.21192,-1.03444,7.285729627,1.08192,0.31556,1.127,6.13,-1.35,6.276894136
09/09/2019 05:00,7.1648,-1.0236,7.237549033,1.0848,0.3164,1.13,6.08,-1.34,6.225913588,7.1548,-1.0336,7.229072693,1.0848,0.3164,1.13,6.07,-1.35,6.218311668
09/09/2019 05:30,7.65864,-1.05248,7.730619691,1.08864,0.31752,1.134,6.57,-1.37,6.711318797,7.64864,-1.06248,7.722082465,1.08864,0.31752,1.134,6.56,-1.38,6.703581132
09/09/2019 06:00,7.9096,-1.1022,7.986026359,1.0896,0.3178,1.135,6.82,-1.42,6.966261551,7.8996,-1.1122,7.977510201,1.0896,0.3178,1.135,6.81,-1.43,6.958519958
09/09/2019 06:30,8.62456,-0.65492,8.649390464,3.51456,1.02508,3.661,5.11,-1.68,5.379079847,8.60456,-0.66492,8.630212709,3.51456,1.02508,3.661,5.09,-1.69,5.363226641
09/09/2019 07:00,9.27416,-0.84462,9.312541364,1.90416,0.55538,1.9835,7.37,-1.4,7.501793119,9.25416,-1.36462,9.354232467,1.90416,0.55538,1.9835,7.35,-1.92,7.596637414
09/09/2019 07:30,10.0736,-1.4552,10.17816408,1.1136,0.3248,1.16,8.96,-1.78,9.135097153,10.1936,-1.6652,10.32871589,1.1136,0.3248,1.16,9.08,-1.99,9.295509669
09/09/2019 08:00,10.38792,-1.97144,10.57333711,1.29792,0.37856,1.352,9.09,-2.35,9.388855095,10.54792,-1.98144,10.73241449,1.29792,0.37856,1.352,9.25,-2.36,9.546313425
09/09/2019 08:30,10.55208,-2.09106,10.75727309,1.40208,0.40894,1.4605,9.15,-2.5,9.485383493,10.72208,-2.10106,10.92599893,1.40208,0.40894,1.4605,9.32,-2.51,9.652072316
09/09/2019 09:00,10.5192,-2.0369,10.71459426,1.2792,0.3731,1.3325,9.24,-2.41,9.549120378,10.7092,-2.0469,10.90306215,1.2792,0.3731,1.3325,9.43,-2.42,9.735568807
09/09/2019 09:30,10.07712,-1.61334,10.20545018,1.49712,0.43666,1.5595,8.58,-2.05,8.82150214,10.15712,-1.62334,10.28602544,1.49712,0.43666,1.5595,8.66,-2.06,8.901640298
09/09/2019 10:00,10.51184,-1.67488,10.64443532,1.73184,0.50512,1.804,8.78,-2.18,9.046590518,10.63184,-1.68488,10.76451775,1.73184,0.50512,1.804,8.9,-2.19,9.165484166
09/09/2019 10:30,10.69816,-1.70262,10.83279937,1.80816,0.52738,1.8835,8.89,-2.23,9.165424158,10.82816,-1.72262,10.9643271,1.80816,0.52738,1.8835,9.02,-2.25,9.296391773
09/09/2019 11:00,10.50232,-1.77974,10.65205144,2.09232,0.61026,2.1795,8.41,-2.39,8.743008635,10.56232,-1.79974,10.71455402,2.09232,0.61026,2.1795,8.47,-2.41,8.806191004
09/09/2019 11:30,10.4024,-1.9168,10.57752561,1.6224,0.4732,1.69,8.78,-2.39,9.099478007,10.5124,-1.9368,10.6893287,1.6224,0.4732,1.69,8.89,-2.41,9.210874008
09/09/2019 12:00,10.33888,-1.90616,10.5131292,1.89888,0.55384,1.978,8.44,-2.46,8.791200146,10.39888,-1.91616,10.57394791,1.89888,0.55384,1.978,8.5,-2.47,8.851604374
09/09/2019 12:30,10.31256,-1.92842,10.49131533,1.82256,0.53158,1.8985,8.49,-2.46,8.839213766,10.38256,-1.94842,10.56380105,1.82256,0.53158,1.8985,8.56,-2.48,8.912014363
09/09/2019 13:00,10.08152,-1.67164,10.21916953,1.81152,0.52836,1.887,8.27,-2.2,8.557622333,10.12152,-1.69164,10.26191079,1.81152,0.52836,1.887,8.31,-2.22,8.601424301
09/09/2019 13:30,10.27896,-1.66072,10.41225286,1.84896,0.53928,1.926,8.43,-2.2,8.712341821,10.33896,-1.68072,10.47467964,1.84896,0.53928,1.926,8.49,-2.22,8.775448706
09/09/2019 14:00,10.70136,-1.86252,10.86223212,1.91136,0.55748,1.991,8.79,-2.42,9.117044477,10.81136,-1.87252,10.97232137,1.91136,0.55748,1.991,8.9,-2.43,9.22577368
09/09/2019 14:30,10.42912,-1.81734,10.58627737,2.16912,0.63266,2.2595,8.26,-2.45,8.615689177,10.47912,-1.82734,10.63725187,2.16912,0.63266,2.2595,8.31,-2.46,8.66646987
09/09/2019 15:00,10.27744,-1.81158,10.43588018,2.01744,0.58842,2.1015,8.26,-2.4,8.601604501,10.32744,-1.83158,10.48859868,2.01744,0.58842,2.1015,8.31,-2.42,8.655200749
09/09/2019 15:30,10.87104,-1.72928,11.00772093,1.99104,0.58072,2.074,8.88,-2.31,9.175538131,11.02104,-1.74928,11.15900099,1.99104,0.58072,2.074,9.03,-2.33,9.325760023
09/09/2019 16:00,10.4052,-1.7164,10.54581509,2.0352,0.5936,2.12,8.37,-2.31,8.682914257,10.4552,-1.7364,10.59840988,2.0352,0.5936,2.12,8.42,-2.33,8.7364352
09/09/2019 16:30,10.49976,-1.56882,10.61631557,2.12976,0.62118,2.2185,8.37,-2.19,8.651762826,10.54976,-1.57882,10.66724466,2.12976,0.62118,2.2185,8.42,-2.2,8.702666258
09/09/2019 17:00,10.58864,-1.46748,10.6898454,1.68864,0.49252,1.759,8.9,-1.96,9.113265057,10.71864,-1.47748,10.81999032,1.68864,0.49252,1.759,9.03,-1.97,9.242391465
09/09/2019 17:30,10.73296,-1.27372,10.80827428,1.63296,0.47628,1.701,9.1,-1.75,9.266741606,10.89296,-1.28372,10.96834147,1.63296,0.47628,1.701,9.26,-1.76,9.425773178
09/09/2019 18:00,10.71976,-1.11882,10.77798741,1.64976,0.48118,1.7185,9.07,-1.6,9.210043431,10.86976,-1.12882,10.92821655,1.64976,0.48118,1.7185,9.22,-1.61,9.359513876
09/09/2019 18:30,10.60648,-0.99436,10.65298877,1.59648,0.46564,1.663,9.01,-1.46,9.127524308,10.74648,-1.00436,10.79331142,1.59648,0.46564,1.663,9.15,-1.47,9.267329712
09/09/2019 19:00,10.41272,-0.88004,10.4498425,1.54272,0.44996,1.607,8.87,-1.33,8.969158266,10.53272,-0.89004,10.57025836,1.54272,0.44996,1.607,8.99,-1.34,9.089317906
09/09/2019 19:30,10.20032,-0.83824,10.23470441,1.48032,0.43176,1.542,8.72,-1.27,8.811997503,10.30032,-0.84824,10.33518762,1.48032,0.43176,1.542,8.82,-1.28,8.912395862
09/09/2019 20:00,10.3492,-1.1144,10.40902628,1.4592,0.4256,1.52,8.89,-1.54,9.022399902,10.4892,-1.1244,10.54929344,1.4592,0.4256,1.52,9.03,-1.55,9.162063086
09/09/2019 20:30,10.2644,-1.0558,10.31855712,1.4544,0.4242,1.515,8.81,-1.48,8.933448382,10.3744,-1.0658,10.42900307,1.4544,0.4242,1.515,8.92,-1.49,9.043588889
09/09/2019 21:00,9.824,-0.913,9.866333919,1.464,0.427,1.525,8.36,-1.34,8.466711286,9.864,-0.923,9.907089633,1.464,0.427,1.525,8.4,-1.35,8.507790547
09/09/2019 21:30,9.6592,-0.9444,9.705258162,1.4592,0.4256,1.52,8.2,-1.37,8.313657438,9.6992,-0.9644,9.747027649,1.4592,0.4256,1.52,8.24,-1.39,8.356416696
09/09/2019 22:00,9.29496,-0.92272,9.340647387,1.46496,0.42728,1.526,7.83,-1.35,7.945527044,9.30496,-0.93272,9.351590624,1.46496,0.42728,1.526,7.84,-1.36,7.957084893
09/09/2019 22:30,8.79824,-0.63468,8.821102301,1.45824,0.42532,1.519,7.34,-1.06,7.416144551,8.79824,-0.64468,8.821827441,1.45824,0.42532,1.519,7.34,-1.07,7.417580468
09/09/2019 23:00,8.18208,-0.57356,8.202158509,1.46208,0.42644,1.523,6.72,-1,6.793997351,8.17208,-0.57356,8.192183018,1.46208,0.42644,1.523,6.71,-1,6.784106426
09/09/2019 23:30,7.75792,-0.24144,7.761676108,2.73792,0.79856,2.852,5.02,-1.04,5.126597312,7.74792,-0.25144,7.751998865,2.73792,0.79856,2.852,5.01,-1.05,5.118847527
10/09/2019 00:00,7.35496,-0.49272,7.371445557,1.46496,0.42728,1.526,5.89,-0.92,5.961417617,7.34496,-0.50272,7.362144036,1.46496,0.42728,1.526,5.88,-0.93,5.953091634
10/09/2019 00:30,7.14016,-0.58412,7.164012912,1.46016,0.42588,1.521,5.68,-1.01,5.769098716,7.12016,-0.59412,7.144904268,1.46016,0.42588,1.521,5.66,-1.02,5.751173793
10/09/2019 01:00,8.77592,-0.71244,8.804790889,1.46592,0.42756,1.527,7.31,-1.14,7.398357926,8.80592,-0.72244,8.835504887,1.46592,0.42756,1.527,7.34,-1.15,7.429542382
10/09/2019 01:30,7.9292,-0.5644,7.949261601,1.4592,0.4256,1.52,6.47,-0.99,6.54530366,7.9392,-0.5744,7.959951759,1.4592,0.4256,1.52,6.48,-1,6.55670649
10/09/2019 02:00,7.15688,-0.40216,7.168170199,1.46688,0.42784,1.528,5.69,-0.83,5.750217387,7.13688,-0.41216,7.148771363,1.46688,0.42784,1.528,5.67,-0.84,5.731884507
10/09/2019 02:30,7.44648,-0.48936,7.462542301,1.47648,0.43064,1.538,5.97,-0.92,6.040471836,7.42648,-0.49936,7.443249667,1.47648,0.43064,1.538,5.95,-0.93,6.022242107
10/09/2019 03:00,7.2692,-0.4444,7.28277145,1.4592,0.4256,1.52,5.81,-0.87,5.874776591,7.2392,-0.4544,7.25344718,1.4592,0.4256,1.52,5.78,-0.88,5.846605853
10/09/2019 03:30,7.26824,-0.48468,7.284382431,1.45824,0.42532,1.519,5.81,-0.91,5.880833274,7.23824,-0.49468,7.255124162,1.45824,0.42532,1.519,5.78,-0.92,5.852760033
10/09/2019 04:00,7.23304,-0.48328,7.249167345,1.46304,0.42672,1.524,5.77,-0.91,5.841318344,7.19304,-0.49328,7.209934091,1.46304,0.42672,1.524,5.73,-0.92,5.803386942
10/09/2019 04:30,7.22824,-0.52468,7.247257592,1.45824,0.42532,1.519,5.77,-0.95,5.847683302,7.18824,-0.53468,7.208098015,1.45824,0.42532,1.519,5.73,-0.96,5.809862305
10/09/2019 05:00,7.26304,-0.54328,7.283330502,1.46304,0.42672,1.524,5.8,-0.97,5.880552695,7.23304,-0.55328,7.254170276,1.46304,0.42672,1.524,5.77,-0.98,5.852631887
10/09/2019 05:30,7.3692,-0.5844,7.392336031,1.4592,0.4256,1.52,5.91,-1.01,5.995681779,7.3392,-0.6044,7.364044812,1.4592,0.4256,1.52,5.88,-1.03,5.96953097
10/09/2019 06:00,7.68824,-0.63718,7.714598671,1.51824,0.44282,1.5815,6.17,-1.08,6.263808745,7.64824,-0.64718,7.675572751,1.51824,0.44282,1.5815,6.13,-1.09,6.226154511
10/09/2019 06:30,8.58528,-0.30846,8.590819533,3.84528,1.12154,4.0055,4.74,-1.43,4.951009998,8.53528,-0.31846,8.541218967,3.84528,1.12154,4.0055,4.69,-1.44,4.906088055
10/09/2019 07:00,9.20824,-0.75968,9.239523667,2.05824,0.60032,2.144,7.15,-1.36,7.278193457,9.17824,-0.77968,9.21129689,2.05824,0.60032,2.144,7.12,-1.38,7.252503016
10/09/2019 07:30,10.26,-4.09,11.04516636,1.68,0.49,1.75,8.58,-4.58,9.725882993,9.66,1.38,9.75807358,1.68,0.49,1.75,7.98,0.89,8.029476944
10/09/2019 08:00,10.8392,-5.2194,12.03039455,1.5792,0.4606,1.645,9.26,-5.68,10.86324077,10.1892,2.0206,10.38761864,1.5792,0.4606,1.645,8.61,1.56,8.750182855
10/09/2019 08:30,10.8552,-5.0114,11.95614892,1.6752,0.4886,1.745,9.18,-5.5,10.70151391,10.1052,1.6586,10.24041117,1.6752,0.4886,1.745,8.43,1.17,8.510804897
10/09/2019 09:00,10.51208,-4.97856,11.63141804,2.30208,0.67144,2.398,8.21,-5.65,9.966273125,9.53208,1.71144,9.684501846,2.30208,0.67144,2.398,7.23,1.04,7.304416472
10/09/2019 09:30,9.94768,-4.73776,11.01828967,2.64768,0.77224,2.758,7.3,-5.51,9.14604286,8.88768,1.97224,9.103877548,2.64768,0.77224,2.758,6.24,1.2,6.354337102
10/09/2019 10:00,9.9012,-4.7209,10.96907737,3.1512,0.9191,3.2825,6.75,-5.64,8.796141199,8.8312,1.9891,9.052436813,3.1512,0.9191,3.2825,5.68,1.07,5.779904844
10/09/2019 10:30,9.78568,-4.84626,10.91997111,3.23568,0.94374,3.3705,6.55,-5.79,8.742230837,8.68568,1.92374,8.896168425,3.23568,0.94374,3.3705,5.45,0.98,5.537409141
10/09/2019 11:00,9.6776,-4.9182,10.85562679,3.5376,1.0318,3.685,6.14,-5.95,8.549976608,8.5776,1.8818,8.78159399,3.5376,1.0318,3.685,5.04,0.85,5.111174033
10/09/2019 11:30,9.57384,-3.19638,10.09332737,2.82384,0.82362,2.9415,6.75,-4.02,7.856392302,8.89384,0.36362,8.901270103,2.82384,0.82362,2.9415,6.07,-0.46,6.08740503
10/09/2019 12:00,9.49064,-1.00398,9.543595939,3.14064,0.91602,3.2715,6.35,-1.92,6.63392041,9.37064,-1.76398,9.535225191,3.14064,0.91602,3.2715,6.23,-2.68,6.781983486
10/09/2019 12:30,9.67816,-1.07512,9.737692951,2.34816,0.68488,2.446,7.33,-1.76,7.53833536,9.58816,-1.83512,9.762196351,2.34816,0.68488,2.446,7.24,-2.52,7.666028959
10/09/2019 13:00,9.6528,-0.8746,9.692340945,2.6928,0.7854,2.805,6.96,-1.66,7.155221869,9.5528,-1.6146,9.688287826,2.6928,0.7854,2.805,6.86,-2.4,7.267709405
10/09/2019 13:30,9.33136,-1.32752,9.425316377,2.75136,0.80248,2.866,6.58,-2.13,6.916162231,9.31136,-1.33752,9.406932805,2.75136,0.80248,2.866,6.56,-2.14,6.90023188
10/09/2019 14:00,9.87288,-1.62166,10.00517569,2.70288,0.78834,2.8155,7.17,-2.41,7.564191959,9.86288,-1.64166,9.998572371,2.70288,0.78834,2.8155,7.16,-2.43,7.561117642
10/09/2019 14:30,9.90768,-1.58276,10.03330714,2.28768,0.66724,2.383,7.62,-2.25,7.94524386,9.90768,-1.59276,10.03488951,2.28768,0.66724,2.383,7.62,-2.26,7.94808153
10/09/2019 15:00,9.92616,-1.46112,10.03312135,1.91616,0.55888,1.996,8.01,-2.02,8.260780835,9.94616,-1.47112,10.05436685,1.91616,0.55888,1.996,8.03,-2.03,8.282620358
10/09/2019 15:30,10.07336,-1.45902,10.17847341,1.92336,0.56098,2.0035,8.15,-2.02,8.396600503,10.12336,-1.46902,10.22939086,1.92336,0.56098,2.0035,8.2,-2.03,8.447538103
10/09/2019 16:00,9.71992,-1.42794,9.824248442,2.02992,0.59206,2.1145,7.69,-2.02,7.950880454,9.70992,-1.43794,9.815814681,2.02992,0.59206,2.1145,7.68,-2.03,7.943758556
10/09/2019 16:30,10.06464,-1.49948,10.17572693,2.02464,0.59052,2.109,8.04,-2.09,8.307207714,10.07464,-1.50948,10.18709483,2.02464,0.59052,2.109,8.05,-2.1,8.319405027
10/09/2019 17:00,10.73872,-1.59454,10.8564573,1.93872,0.56546,2.0195,8.8,-2.16,9.061214047,10.81872,-1.61454,10.93853015,1.93872,0.56546,2.0195,8.88,-2.18,9.14367541
10/09/2019 17:30,10.37864,-0.98998,10.42574835,1.98864,0.58002,2.0715,8.39,-1.57,8.535631201,10.38864,-1.33998,10.47470226,1.98864,0.58002,2.0715,8.4,-1.92,8.616635074
10/09/2019 18:00,10.30936,-0.65852,10.33037038,1.95936,0.57148,2.041,8.35,-1.23,8.440106634,10.28936,-1.11852,10.34997663,1.95936,0.57148,2.041,8.33,-1.69,8.499705877
10/09/2019 18:30,10.77736,-1.11702,10.83509217,1.58736,0.46298,1.6535,9.19,-1.58,9.324832438,10.89736,-1.13702,10.95651721,1.58736,0.46298,1.6535,9.31,-1.6,9.446486119
10/09/2019 19:00,10.23496,-0.99522,10.28323242,1.52496,0.44478,1.5885,8.71,-1.44,8.828233119,10.29496,-1.01522,10.34489599,1.52496,0.44478,1.5885,8.77,-1.46,8.890697385
10/09/2019 19:30,10.42392,-1.40594,10.51830668,1.45392,0.42406,1.5145,8.97,-1.83,9.154769249,10.52392,-1.42594,10.62008461,1.45392,0.42406,1.5145,9.07,-1.85,9.256748889
10/09/2019 20:00,10.44424,-1.38168,10.53523558,1.43424,0.41832,1.494,9.01,-1.8,9.188041141,10.54424,-1.39168,10.63568382,1.43424,0.41832,1.494,9.11,-1.81,9.288067614
10/09/2019 20:30,10.38808,-1.38056,10.47941563,1.43808,0.41944,1.498,8.95,-1.8,9.129211357,10.47808,-1.39056,10.5699488,1.43808,0.41944,1.498,9.04,-1.81,9.219419721
10/09/2019 21:00,10.09712,-1.27084,10.17678076,1.43712,0.41916,1.497,8.66,-1.69,8.823361038,10.13712,-1.28084,10.2177176,1.43712,0.41916,1.497,8.7,-1.7,8.864536085
10/09/2019 21:30,9.66344,-1.12608,9.728829775,1.45344,0.42392,1.514,8.21,-1.55,8.35503441,9.65344,-1.13608,9.720060782,1.45344,0.42392,1.514,8.2,-1.56,8.347071343
10/09/2019 22:00,9.40696,-0.75172,9.436947568,2.97696,0.86828,3.101,6.43,-1.62,6.630935077,9.35696,-0.76172,9.387913389,2.97696,0.86828,3.101,6.38,-1.63,6.584929764
10/09/2019 22:30,8.62584,-0.37538,8.634004045,2.89584,0.84462,3.0165,5.73,-1.22,5.858438358,8.57584,-0.38538,8.584494711,2.89584,0.84462,3.0165,5.68,-1.23,5.811652089
10/09/2019 23:00,7.71072,2.25146,8.032700359,2.13072,0.62146,2.2195,5.58,1.63,5.813200495,8.35072,-3.26854,8.967601588,2.13072,0.62146,2.2195,6.22,-3.89,7.336245634
10/09/2019 23:30,7.602,-0.1865,7.60428736,1.932,0.5635,2.0125,5.67,-0.75,5.719388079,7.712,-1.2165,7.807356547,1.932,0.5635,2.0125,5.78,-1.78,6.04787566
11/09/2019 00:00,7.51032,-0.93824,7.568698752,1.48032,0.43176,1.542,6.03,-1.37,6.183672048,7.48032,-0.94824,7.54018212,1.48032,0.43176,1.542,6,-1.38,6.156654936
11/09/2019 00:30,7.5836,-0.9102,7.638026774,1.4736,0.4298,1.535,6.11,-1.34,6.255213825,7.5636,-0.9202,7.619370906,1.4736,0.4298,1.535,6.09,-1.35,6.237836163
11/09/2019 01:00,9.90224,-1.10768,9.964000803,1.48224,0.43232,1.544,8.42,-1.54,8.559672891,9.98224,-1.11768,10.04461667,1.48224,0.43232,1.544,8.5,-1.55,8.640167822
11/09/2019 01:30,7.20184,-0.71488,7.237233781,1.49184,0.43512,1.554,5.71,-1.15,5.824654496,7.18184,-0.71488,7.217331862,1.49184,0.43512,1.554,5.69,-1.15,5.805049526
11/09/2019 02:00,7.97184,-0.77488,8.009411464,1.49184,0.43512,1.554,6.48,-1.21,6.592002731,7.98184,-0.78488,8.02033705,1.49184,0.43512,1.554,6.49,-1.22,6.60367322
11/09/2019 02:30,7.24664,-0.64348,7.275153455,1.49664,0.43652,1.559,5.75,-1.08,5.850546983,7.23664,-0.64348,7.265192702,1.49664,0.43652,1.559,5.74,-1.08,5.840719134
11/09/2019 03:00,7.14336,-0.59152,7.167809149,1.50336,0.43848,1.566,5.64,-1.03,5.733280039,7.13336,-0.60152,7.158676637,1.50336,0.43848,1.566,5.63,-1.04,5.725251086
11/09/2019 03:30,8.8788,-0.7366,8.909302386,1.5888,0.4634,1.655,7.29,-1.2,7.388105305,8.9288,-0.7466,8.959959877,1.5888,0.4634,1.655,7.34,-1.21,7.439065802
11/09/2019 04:00,7.21552,-0.60464,7.240809237,1.59552,0.46536,1.662,5.62,-1.07,5.720952718,7.20552,-0.61464,7.231687272,1.59552,0.46536,1.662,5.61,-1.08,5.713011465
11/09/2019 04:30,7.29784,-0.63688,7.325577438,1.58784,0.46312,1.654,5.71,-1.1,5.814989252,7.28784,-0.63688,7.315615353,1.58784,0.46312,1.654,5.7,-1.1,5.805170109
11/09/2019 05:00,7.37104,-0.65428,7.400021149,1.63104,0.47572,1.699,5.74,-1.13,5.850170938,7.36104,-0.66428,7.390952428,1.63104,0.47572,1.699,5.73,-1.14,5.842302628
11/09/2019 05:30,7.39064,-0.73648,7.427244603,1.52064,0.44352,1.584,5.87,-1.18,5.987428496,7.39064,-0.74648,7.428242861,1.52064,0.44352,1.584,5.87,-1.19,5.989407316
11/09/2019 06:00,7.7372,-0.7654,7.774966302,1.6272,0.4746,1.695,6.11,-1.24,6.234556921,7.7272,-0.7754,7.766007018,1.6272,0.4746,1.695,6.1,-1.25,6.22675678
11/09/2019 06:30,8.68912,-0.30484,8.6944657,4.02912,1.17516,4.197,4.66,-1.48,4.889376238,8.66912,-0.30484,8.674478025,4.02912,1.17516,4.197,4.64,-1.48,4.870318265
11/09/2019 07:00,9.15696,-0.81922,9.193532392,1.95696,0.57078,2.0385,7.2,-1.39,7.332946202,9.16696,-0.82922,9.204388163,1.95696,0.57078,2.0385,7.21,-1.4,7.34466473
11/09/2019 07:30,10.13608,-1.05906,10.19125732,2.02608,0.59094,2.1105,8.11,-1.65,8.276146446,10.16608,-1.06906,10.22213636,2.02608,0.59094,2.1105,8.14,-1.66,8.307538745
11/09/2019 08:00,10.63472,-3.76654,11.28202522,2.27472,0.66346,2.3695,8.36,-4.43,9.461210282,10.13472,0.82346,10.1681186,2.27472,0.66346,2.3695,7.86,0.16,7.86162833
11/09/2019 08:30,10.96,-5.505,12.26485324,2.04,0.595,2.125,8.92,-6.1,10.80631297,10.22,1.925,10.39971274,2.04,0.595,2.125,8.18,1.33,8.287418175
11/09/2019 09:00,11.03232,-5.50224,12.32828981,1.91232,0.55776,1.992,9.12,-6.06,10.94979452,10.42232,1.49776,10.52938931,1.91232,0.55776,1.992,8.51,0.94,8.561757997
11/09/2019 09:30,10.694,-2.198,10.91754734,2.064,0.602,2.15,8.63,-2.8,9.07286614,10.784,-2.208,11.00772093,2.064,0.602,2.15,8.72,-2.81,9.161577375
11/09/2019 10:00,10.83608,-2.22906,11.06297149,2.50608,0.73094,2.6105,8.33,-2.96,8.840277145,10.90608,-2.24906,11.13556697,2.50608,0.73094,2.6105,8.4,-2.98,8.912934421
11/09/2019 10:30,10.69432,-1.77624,10.84082602,3.06432,0.89376,3.192,7.63,-2.67,8.083674907,10.68432,-2.21624,10.91175575,3.06432,0.89376,3.192,7.62,-3.11,8.230218709
11/09/2019 11:00,10.38296,-2.04122,10.58170296,3.01296,0.87878,3.1385,7.37,-2.92,7.927376615,10.40296,-2.05122,10.603258,3.01296,0.87878,3.1385,7.39,-2.93,7.949654081
11/09/2019 11:30,11.49264,-2.26048,11.71283672,2.67264,0.77952,2.784,8.82,-3.04,9.329201466,11.62264,-2.28048,11.84425386,2.67264,0.77952,2.784,8.95,-3.06,9.458652124
11/09/2019 12:00,11.4016,-2.1637,11.60508855,2.4216,0.7063,2.5225,8.98,-2.87,9.427475802,11.5516,-2.1837,11.75619021,2.4216,0.7063,2.5225,9.13,-2.89,9.576481609
11/09/2019 12:30,10.45592,-1.97494,10.64080124,3.20592,0.93506,3.3395,7.25,-2.91,7.812208395,10.47592,-1.99494,10.66417767,3.20592,0.93506,3.3395,7.27,-2.93,7.83822684
11/09/2019 13:00,9.94088,-1.72516,10.08946342,2.69088,0.78484,2.803,7.25,-2.51,7.672196556,9.96088,-1.74516,10.11260173,2.69088,0.78484,2.803,7.27,-2.53,7.697648992
11/09/2019 13:30,9.55416,-1.62212,9.690884717,3.52416,1.02788,3.671,6.03,-2.65,6.586607625,9.55416,-1.63212,9.692563593,3.52416,1.02788,3.671,6.03,-2.66,6.590637298
11/09/2019 14:00,9.60736,-1.65702,9.749209273,4.70736,1.37298,4.9035,4.9,-3.03,5.761154398,9.59736,-1.67702,9.742777584,4.70736,1.37298,4.9035,4.89,-3.05,5.763210911
11/09/2019 14:30,9.21304,-1.63828,9.357567387,4.22304,1.23172,4.399,4.99,-2.87,5.756474616,9.20304,-1.65828,9.351247927,4.22304,1.23172,4.399,4.98,-2.89,5.757820768
11/09/2019 15:00,9.31856,-1.79292,9.489474306,3.41856,0.99708,3.561,5.9,-2.79,6.526415555,9.31856,-1.81292,9.493273376,3.41856,0.99708,3.561,5.9,-2.81,6.534990436
11/09/2019 15:30,9.20856,-1.73292,9.37019685,3.41856,0.99708,3.561,5.79,-2.73,6.401327987,9.20856,-1.75292,9.373916247,3.41856,0.99708,3.561,5.79,-2.75,6.409882994
11/09/2019 16:00,9.84016,-1.91412,10.02459995,3.38016,0.98588,3.521,6.46,-2.9,7.081073365,9.85016,-1.93412,10.03825046,3.38016,0.98588,3.521,6.47,-2.92,7.098401228
11/09/2019 16:30,10.08712,-2.06584,10.29648895,2.75712,0.80416,2.872,7.33,-2.87,7.871835872,10.09712,-2.08584,10.31031332,2.75712,0.80416,2.872,7.34,-2.89,7.888453587
11/09/2019 17:00,10.414,-1.8905,10.58420456,3.084,0.8995,3.2125,7.33,-2.79,7.843022377,10.424,-1.9105,10.59763116,3.084,0.8995,3.2125,7.34,-2.81,7.859497439
11/09/2019 17:30,10.16416,-1.52212,10.27749959,2.80416,0.81788,2.921,7.36,-2.34,7.723030493,10.19416,-1.53212,10.30865121,2.80416,0.81788,2.921,7.39,-2.35,7.754650218
11/09/2019 18:00,10.00064,-1.41398,10.10010593,1.70064,0.49602,1.7715,8.3,-1.91,8.516930198,10.07064,-1.42398,10.17081654,1.70064,0.49602,1.7715,8.37,-1.92,8.587391921
11/09/2019 18:30,10.05016,-1.32412,10.13701188,1.46016,0.42588,1.521,8.59,-1.75,8.766447399,10.15016,-1.34412,10.23876978,1.46016,0.42588,1.521,8.69,-1.77,8.868427144
11/09/2019 19:00,10.19352,-1.31314,10.27775202,1.22352,0.35686,1.2745,8.97,-1.67,9.124132836,10.35352,-1.33314,10.43899606,1.22352,0.35686,1.2745,9.13,-1.69,9.285095584
11/09/2019 19:30,10.17288,-1.40416,10.26933069,1.08288,0.31584,1.128,9.09,-1.72,9.251297206,10.34288,-1.41416,10.43910989,1.08288,0.31584,1.128,9.26,-1.73,9.42021762
11/09/2019 20:00,10.10888,-1.42116,10.20828833,1.05888,0.30884,1.103,9.05,-1.73,9.21386998,10.27888,-1.44116,10.37941791,1.05888,0.30884,1.103,9.22,-1.75,9.384609741
11/09/2019 20:30,10.11272,-1.37004,10.20510242,1.06272,0.30996,1.107,9.05,-1.68,9.204612974,10.28272,-1.39004,10.37624893,1.06272,0.30996,1.107,9.22,-1.7,9.375414657
11/09/2019 21:00,9.64696,-1.16172,9.716657378,1.05696,0.30828,1.101,8.59,-1.47,8.714872346,9.74696,-1.17172,9.817135886,1.05696,0.30828,1.101,8.69,-1.48,8.81512904
11/09/2019 21:30,9.42656,-1.26892,9.511581961,1.06656,0.31108,1.111,8.36,-1.58,8.507996239,9.49656,-1.27892,9.582290342,1.06656,0.31108,1.111,8.43,-1.59,8.578636255
11/09/2019 22:00,9.06272,-1.24004,9.147163112,1.06272,0.30996,1.107,8,-1.55,8.148772914,9.11272,-1.25004,9.198057719,1.06272,0.30996,1.107,8.05,-1.56,8.199762192
11/09/2019 22:30,8.7804,-2.4778,9.123317215,1.0704,0.3122,1.115,7.71,-2.79,8.199280456,8.4104,0.1522,8.411777042,1.0704,0.3122,1.115,7.34,-0.16,7.341743662
11/09/2019 23:00,8.2004,-1.7378,8.382512094,1.0704,0.3122,1.115,7.13,-2.05,7.418854359,8.0204,-0.4478,8.032891198,1.0704,0.3122,1.115,6.95,-0.76,6.991430469
11/09/2019 23:30,7.5552,-0.9964,7.62062071,1.0752,0.3136,1.12,6.48,-1.31,6.611089169,7.5552,-1.0064,7.621934663,1.0752,0.3136,1.12,6.48,-1.32,6.613077952
12/09/2019 00:00,7.26888,-0.97116,7.333469043,1.05888,0.30884,1.103,6.21,-1.28,6.340544141,7.25888,-0.98116,7.32489002,1.05888,0.30884,1.103,6.2,-1.29,6.3327798
12/09/2019 00:30,7.07864,-0.96248,7.143774353,1.08864,0.31752,1.134,5.99,-1.28,6.125234689,7.05864,-1.10248,7.144218698,1.08864,0.31752,1.134,5.97,-1.42,6.136554408
12/09/2019 01:00,6.96192,-0.06444,6.962218224,1.08192,0.31556,1.127,5.88,-0.38,5.892266118,7.20192,-2.14444,7.514404474,1.08192,0.31556,1.127,6.12,-2.46,6.595907822
12/09/2019 01:30,6.54384,2.82612,7.128028914,1.08384,0.31612,1.129,5.46,2.51,6.009301124,7.44384,-4.64388,8.773618148,1.08384,0.31612,1.129,6.36,-4.96,8.065432412
12/09/2019 02:00,6.64464,2.82052,7.218488332,1.06464,0.31052,1.109,5.58,2.51,6.118537407,7.54464,-4.61948,8.846535378,1.06464,0.31052,1.109,6.48,-4.93,8.142192579
12/09/2019 02:30,6.69136,2.82248,7.262278706,1.07136,0.31248,1.116,5.62,2.51,6.155038586,7.59136,-4.62752,8.890595481,1.07136,0.31248,1.116,6.52,-4.94,8.180097799
12/09/2019 03:00,7.05888,-0.62116,7.086157393,1.05888,0.30884,1.103,6,-0.93,6.071647223,7.07888,-0.93116,7.139860013,1.05888,0.30884,1.103,6.02,-1.24,6.146381049
12/09/2019 03:30,7.16944,-0.84808,7.21942585,1.06944,0.31192,1.114,6.1,-1.16,6.209315582,7.16944,-0.85808,7.220607398,1.06944,0.31192,1.114,6.1,-1.17,6.211191512
12/09/2019 04:00,6.9608,-0.8106,7.007839111,1.0608,0.3094,1.105,5.9,-1.12,6.005364269,6.9508,-0.8106,6.99790633,1.0608,0.3094,1.105,5.89,-1.12,5.995540009
12/09/2019 04:30,7.07136,-0.89752,7.128090516,1.07136,0.31248,1.116,6,-1.21,6.120792432,7.06136,-0.90752,7.119438012,1.07136,0.31248,1.116,5.99,-1.22,6.112977998
12/09/2019 05:00,7.06272,-0.90004,7.119837484,1.06272,0.30996,1.107,6,-1.21,6.120792432,7.05272,-0.91004,7.111190632,1.06272,0.30996,1.107,5.99,-1.22,6.112977998
12/09/2019 05:30,7.1504,-0.9178,7.209062144,1.0704,0.3122,1.115,6.08,-1.23,6.203168545,7.1504,-0.9278,7.210342086,1.0704,0.3122,1.115,6.08,-1.24,6.205159144
12/09/2019 06:00,7.45272,-0.96004,7.514300513,1.06272,0.30996,1.107,6.39,-1.27,6.514982732,7.45272,-0.97004,7.515584675,1.06272,0.30996,1.107,6.39,-1.28,6.516939466
12/09/2019 06:30,10.12752,-1.40864,10.22501482,1.06752,0.31136,1.112,9.06,-1.72,9.221821946,10.31752,-1.41864,10.41459353,1.06752,0.31136,1.112,9.25,-1.73,9.410387877
12/09/2019 07:00,9.85416,-1.47962,9.964624662,1.06416,0.31038,1.1085,8.79,-1.79,8.970406903,9.98416,-1.49962,10.09615328,1.06416,0.31038,1.1085,8.92,-1.81,9.101785539
12/09/2019 07:30,9.76912,-1.45984,9.877592743,1.50912,0.44016,1.572,8.26,-1.9,8.47570646,9.82912,-1.50984,9.944406307,1.50912,0.44016,1.572,8.32,-1.95,8.545460783
12/09/2019 08:00,10.15568,-1.79876,10.31374684,1.37568,0.40124,1.433,8.78,-2.2,9.051430826,10.28568,-1.81876,10.44524298,1.37568,0.40124,1.433,8.91,-2.22,9.182401647
12/09/2019 08:30,10.26688,-2.01716,10.46316202,1.58688,0.46284,1.653,8.68,-2.48,9.027336263,10.36688,-2.03716,10.56514183,1.58688,0.46284,1.653,8.78,-2.5,9.1289868
12/09/2019 09:00,10.26256,-2.02842,10.46110059,1.82256,0.53158,1.8985,8.44,-2.56,8.81970521,10.34256,-2.03842,10.54152282,1.82256,0.53158,1.8985,8.52,-2.57,8.899174119
12/09/2019 09:30,10.22568,-1.83876,10.38968574,2.33568,0.68124,2.433,7.89,-2.52,8.282662615,10.26568,-1.85876,10.43260153,2.33568,0.68124,2.433,7.93,-2.54,8.326854148
12/09/2019 10:00,10.09136,-1.91002,10.27052691,2.33136,0.67998,2.4285,7.76,-2.59,8.180812918,10.12136,-1.92002,10.30186415,2.33136,0.67998,2.4285,7.79,-2.6,8.212435692
12/09/2019 10:30,10.2236,-1.8452,10.38878049,2.5536,0.7448,2.66,7.67,-2.59,8.095492573,10.2536,-1.8552,10.42008061,2.5536,0.7448,2.66,7.7,-2.6,8.127115109
12/09/2019 11:00,10.07328,-2.01946,10.27371348,2.81328,0.82054,2.9305,7.26,-2.84,7.795716773,10.08328,-2.03946,10.28746483,2.81328,0.82054,2.9305,7.27,-2.86,7.812329998
12/09/2019 11:30,9.9336,-2.0477,10.14245948,3.0936,0.9023,3.2225,6.84,-2.95,7.449033494,9.9336,-2.0677,10.14651626,3.0936,0.9023,3.2225,6.84,-2.97,7.456976599
12/09/2019 12:00,9.86944,-2.08308,10.08687604,3.58944,1.04692,3.739,6.28,-3.13,7.016787014,9.86944,-2.09308,10.08894592,3.58944,1.04692,3.739,6.28,-3.14,7.021253449
12/09/2019 12:30,10.58632,-2.21024,10.81458885,2.77632,0.80976,2.892,7.81,-3.02,8.373559578,10.62632,-2.23024,10.85783805,2.77632,0.80976,2.892,7.85,-3.04,8.418081729
12/09/2019 13:00,10.13592,-1.84244,10.3020124,2.66592,0.77756,2.777,7.47,-2.62,7.916141737,10.15592,-1.86244,10.32527936,2.66592,0.77756,2.777,7.49,-2.64,7.941643407
12/09/2019 13:30,10.5008,-2.2256,10.73406242,2.1408,0.6244,2.23,8.36,-2.85,8.832445867,10.5708,-2.2456,10.80668922,2.1408,0.6244,2.23,8.43,-2.87,8.90515581
12/09/2019 14:00,10.4852,-2.4639,10.77080416,2.2152,0.6461,2.3075,8.27,-3.11,8.83544,10.5652,-2.4839,10.85325805,2.2152,0.6461,2.3075,8.35,-3.13,8.917365082
12/09/2019 14:30,9.92184,-2.19988,10.16279396,3.05184,0.89012,3.179,6.87,-3.09,7.532927718,9.92184,-2.21988,10.16714199,3.05184,0.89012,3.179,6.87,-3.11,7.541153758
12/09/2019 15:00,9.8304,-2.1928,10.07199762,2.8704,0.8372,2.99,6.96,-3.03,7.590948557,9.8304,-2.2028,10.07417947,2.8704,0.8372,2.99,6.96,-3.04,7.594945688
12/09/2019 15:30,9.42976,-1.92882,9.625004948,2.60976,0.76118,2.7185,6.82,-2.69,7.331336849,9.43976,-1.94882,9.638826083,2.60976,0.76118,2.7185,6.83,-2.71,7.347992923
12/09/2019 16:00,10.28552,-4.00714,11.03852765,2.85552,0.83286,2.9745,7.43,-4.84,8.867384056,9.81552,-0.27714,9.819431727,2.85552,0.83286,2.9745,6.96,-1.11,7.047957151
12/09/2019 16:30,10.56392,-5.87094,12.08570818,2.53392,0.73906,2.6395,8.03,-6.61,10.40062498,9.63392,1.57906,9.762471257,2.53392,0.73906,2.6395,7.1,0.84,7.149517466
12/09/2019 17:00,10.6288,-2.6791,10.96124839,4.0488,1.1809,4.2175,6.58,-3.86,7.628630283,10.4188,-0.8491,10.45334225,4.0488,1.1809,4.2175,6.37,-2.03,6.68564133
12/09/2019 17:30,10.5528,-1.8571,10.71496189,2.0328,0.5929,2.1175,8.52,-2.45,8.865263673,10.6428,-1.9071,10.81231808,2.0328,0.5929,2.1175,8.61,-2.5,8.965606505
12/09/2019 18:00,10.34496,-1.66522,10.47812746,1.52496,0.44478,1.5885,8.82,-2.11,9.068875344,10.46496,-1.67522,10.59819559,1.52496,0.44478,1.5885,8.94,-2.12,9.187926861
12/09/2019 18:30,10.40928,-1.47146,10.51276865,1.94928,0.56854,2.0305,8.46,-2.04,8.702482404,10.53928,-1.49146,10.64428841,1.94928,0.56854,2.0305,8.59,-2.06,8.833555343
12/09/2019 19:00,10.53424,-1.57418,10.65120909,1.49424,0.43582,1.5565,9.04,-2.01,9.260761308,10.70424,-1.58418,10.82083085,1.49424,0.43582,1.5565,9.21,-2.02,9.428918284
12/09/2019 19:30,10.57208,-1.63356,10.69754148,1.46208,0.42644,1.523,9.11,-2.06,9.340005353,10.74208,-1.65356,10.86860356,1.46208,0.42644,1.523,9.28,-2.08,9.510247105
12/09/2019 20:00,10.664,-1.633,10.78830779,1.464,0.427,1.525,9.2,-2.06,9.427809926,10.864,-1.653,10.98903567,1.464,0.427,1.525,9.4,-2.08,9.627377628
12/09/2019 20:30,10.52096,-1.55972,10.63594499,1.44096,0.42028,1.501,9.08,-1.98,9.293373984,10.70096,-1.57972,10.81693396,1.44096,0.42028,1.501,9.26,-2,9.473520993
12/09/2019 21:00,10.00056,-1.40192,10.09834541,1.33056,0.38808,1.386,8.67,-1.79,8.852852648,10.11056,-1.42192,10.21005779,1.33056,0.38808,1.386,8.78,-1.81,8.964624922
12/09/2019 21:30,9.62904,-1.23778,9.708270219,2.33904,0.68222,2.4365,7.29,-1.92,7.538600666,9.68904,-1.24778,9.769055791,2.33904,0.68222,2.4365,7.35,-1.93,7.599171007
12/09/2019 22:00,9.208,-1.661,9.356611833,1.608,0.469,1.675,7.6,-2.13,7.892838526,9.128,-0.851,9.167583378,1.608,0.469,1.675,7.52,-1.32,7.634972168
12/09/2019 22:30,9.38784,-4.76688,10.52875514,0.86784,0.25312,0.904,8.52,-5.02,9.888923096,8.57784,1.98312,8.804095865,0.86784,0.25312,0.904,7.71,1.73,7.901708676
12/09/2019 23:00,8.28488,-3.25316,8.900690232,1.39488,0.40684,1.453,6.89,-3.66,7.801775439,7.65488,1.08684,7.731649824,1.39488,0.40684,1.453,6.26,0.68,6.296824597
12/09/2019 23:30,7.60368,-1.11476,7.6849619,0.94368,0.27524,0.983,6.66,-1.39,6.803506449,7.60368,-1.12476,7.686418841,0.94368,0.27524,0.983,6.66,-1.4,6.805556553
13/09/2019 00:00,7.33224,-1.20268,7.430220898,0.88224,0.25732,0.919,6.45,-1.46,6.613176241,7.33224,-1.20268,7.430220898,0.88224,0.25732,0.919,6.45,-1.46,6.613176241
13/09/2019 00:30,7.04936,-0.93852,7.111560743,1.71936,0.50148,1.791,5.33,-1.44,5.521095906,7.04936,-0.93852,7.111560743,1.71936,0.50148,1.791,5.33,-1.44,5.521095906
13/09/2019 01:00,6.75248,-1.08636,6.839310214,0.73248,0.21364,0.763,6.02,-1.3,6.15876611,6.74248,-1.11636,6.834273641,0.73248,0.21364,0.763,6.01,-1.33,6.15540413
13/09/2019 01:30,6.89648,-1.17936,6.996593914,0.75648,0.22064,0.788,6.14,-1.4,6.297586839,6.89648,-1.18936,6.998286476,0.75648,0.22064,0.788,6.14,-1.41,6.299817458
13/09/2019 02:00,7.0236,-1.1802,7.122066343,0.7536,0.2198,0.785,6.27,-1.4,6.424398805,7.0236,-1.1902,7.123730273,0.7536,0.2198,0.785,6.27,-1.41,6.426585408
13/09/2019 02:30,6.93016,-1.18412,7.030594413,0.74016,0.21588,0.771,6.19,-1.4,6.346345405,6.93016,-1.19412,7.03228556,0.74016,0.21588,0.771,6.19,-1.41,6.348558892
13/09/2019 03:00,6.84304,-1.05328,6.923625871,0.74304,0.21672,0.774,6.1,-1.27,6.230802517,6.83304,-1.06328,6.915272952,0.74304,0.21672,0.774,6.09,-1.28,6.223061947
13/09/2019 03:30,6.84976,-0.95132,6.915505896,0.74976,0.21868,0.781,6.1,-1.17,6.211191512,6.83976,-0.96132,6.906985811,0.74976,0.21868,0.781,6.09,-1.18,6.203265269
13/09/2019 04:00,6.83248,-0.94636,6.89770833,0.73248,0.21364,0.763,6.1,-1.16,6.209315582,6.82248,-0.94636,6.887803031,0.73248,0.21364,0.763,6.09,-1.16,6.199491915
13/09/2019 04:30,6.78344,-0.91608,6.845017224,0.73344,0.21392,0.764,6.05,-1.13,6.154624278,6.78344,-0.92608,6.846362713,0.73344,0.21392,0.764,6.05,-1.14,6.156468143
13/09/2019 05:00,6.78344,-0.88608,6.841066876,0.73344,0.21392,0.764,6.05,-1.1,6.149186938,6.80344,-0.88608,6.860898892,0.73344,0.21392,0.764,6.07,-1.1,6.168865374
13/09/2019 05:30,6.78344,-0.85608,6.837245878,0.73344,0.21392,0.764,6.05,-1.07,6.143891275,6.80344,-0.85608,6.857088945,0.73344,0.21392,0.764,6.07,-1.07,6.163586618
13/09/2019 06:00,7.13728,-0.92496,7.196965805,0.73728,0.21504,0.768,6.4,-1.14,6.50073842,7.13728,-0.93496,7.198257845,0.73728,0.21504,0.768,6.4,-1.15,6.502499519
13/09/2019 06:30,10.02816,-1.37012,10.1213251,0.78816,0.22988,0.821,9.24,-1.6,9.377504999,10.22816,-1.38012,10.32085211,0.78816,0.22988,0.821,9.44,-1.61,9.57630931
13/09/2019 07:00,8.93072,-0.93104,8.979119957,0.75072,0.21896,0.782,8.18,-1.15,8.260441877,8.94072,-1.57104,9.077700193,0.75072,0.21896,0.782,8.19,-1.79,8.383328694
13/09/2019 07:30,9.42576,-1.39832,9.528916539,1.20576,0.35168,1.256,8.22,-1.75,8.404219178,9.48576,-1.48832,9.601809163,1.20576,0.35168,1.256,8.28,-1.84,8.481980901
13/09/2019 08:00,9.85176,-1.86782,10.02725918,1.24176,0.36218,1.2935,8.61,-2.23,8.894099167,9.95176,-1.88782,10.12923449,1.24176,0.36218,1.2935,8.71,-2.25,8.995921298
13/09/2019 08:30,9.55952,-0.17014,9.561033953,1.43952,0.41986,1.4995,8.12,-0.59,8.141406512,10.08952,-4.07014,10.87954289,1.43952,0.41986,1.4995,8.65,-4.49,9.745901703
13/09/2019 09:00,9.0392,1.6356,9.185985195,2.1792,0.6356,2.27,6.86,1,6.932503155,9.9992,-5.8944,11.60723705,2.1792,0.6356,2.27,7.82,-6.53,10.18789969
13/09/2019 09:30,8.9504,1.5697,9.08700271,2.0904,0.6097,2.1775,6.86,0.96,6.926846324,9.9104,-5.9803,11.5749737,2.0904,0.6097,2.1775,7.82,-6.59,10.22646078
13/09/2019 10:00,8.9784,1.4512,9.094924299,2.1984,0.6412,2.29,6.78,0.81,6.828213529,9.9384,-6.1088,11.66572895,2.1984,0.6412,2.29,7.74,-6.75,10.26986368
13/09/2019 10:30,9.6344,1.2792,9.718951384,2.2944,0.6692,2.39,7.34,0.61,7.365303795,10.6144,-6.2708,12.32835837,2.2944,0.6692,2.39,8.32,-6.94,10.83448199
13/09/2019 11:00,10.24216,1.06188,10.29705932,2.61216,0.76188,2.721,7.63,0.3,7.635895494,11.21216,-6.47812,12.94907605,2.61216,0.76188,2.721,8.6,-7.24,11.24177922
13/09/2019 11:30,9.51744,1.09342,9.580043395,2.61744,0.76342,2.7265,6.9,0.33,6.907886797,10.48744,-6.44658,12.31035302,2.61744,0.76342,2.7265,7.87,-7.21,10.6733781
13/09/2019 12:00,9.53208,1.10644,9.596080377,2.66208,0.77644,2.773,6.87,0.33,6.877921198,10.50208,-6.43356,12.31602122,2.66208,0.77644,2.773,7.84,-7.21,10.65127692
13/09/2019 12:30,8.98536,1.36948,9.089123709,3.49536,1.01948,3.641,5.49,0.35,5.501145335,9.94536,-6.19052,11.71463714,3.49536,1.01948,3.641,6.45,-7.21,9.674016746
13/09/2019 13:00,8.43688,1.79534,8.625786332,4.40688,1.28534,4.5905,4.03,0.51,4.062142292,9.37688,-5.78466,11.01762996,4.40688,1.28534,4.5905,4.97,-7.07,8.642094653
13/09/2019 13:30,8.19824,1.94282,8.425300508,3.91824,1.14282,4.0815,4.28,0.8,4.354124481,9.14824,-5.66718,10.7613765,3.91824,1.14282,4.0815,5.23,-6.81,8.586559264
13/09/2019 14:00,8.144,1.6095,8.301519515,3.084,0.8995,3.2125,5.06,0.71,5.109569453,9.094,-5.9805,10.88426462,3.084,0.8995,3.2125,6.01,-6.88,9.135343453
13/09/2019 14:30,8.83016,1.62588,8.978597407,2.90016,0.84588,3.021,5.93,0.78,5.981078498,9.80016,-5.96412,11.47230855,2.90016,0.84588,3.021,6.9,-6.81,9.694642851
13/09/2019 15:00,8.49224,0.90732,8.540571983,2.80224,0.81732,2.919,5.69,0.09,5.690711731,9.23224,-4.94268,10.47207434,2.80224,0.81732,2.919,6.43,-5.76,8.632641542
