Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/09/2019 15:30,8.27512,-1.66934,8.441818942,2.74512,0.80066,2.8595,5.53,-2.47,6.056550173,8.26512,-1.67934,8.434002102,2.74512,0.80066,2.8595,5.52,-2.48,6.051512208
13/09/2019 16:00,8.64976,-1.65882,8.807385074,2.60976,0.76118,2.7185,6.04,-2.42,6.50676571,8.64976,-1.67882,8.811173852,2.60976,0.76118,2.7185,6.04,-2.44,6.514230576
13/09/2019 16:30,9.00768,-1.62526,9.153128921,2.34768,0.68474,2.4455,6.66,-2.31,7.049234001,9.00768,-1.63526,9.154909844,2.34768,0.68474,2.4455,6.66,-2.32,7.052517281
13/09/2019 17:00,9.3184,-1.4988,9.438166135,1.9584,0.5712,2.04,7.36,-2.07,7.645554264,9.3284,-1.5088,9.449630892,1.9584,0.5712,2.04,7.37,-2.08,7.657891355
13/09/2019 17:30,9.32928,-1.28146,9.416878732,1.70928,0.49854,1.7805,7.62,-1.78,7.825138976,9.35928,-1.29146,9.44796227,1.70928,0.49854,1.7805,7.65,-1.79,7.856627775
13/09/2019 18:00,9.4244,-1.1358,9.492594851,1.4544,0.4242,1.515,7.97,-1.56,8.12123759,9.4644,-1.1558,9.534712424,1.4544,0.4242,1.515,8.01,-1.58,8.164343207
13/09/2019 18:30,9.40864,-1.11498,9.474475555,1.14864,0.33502,1.1965,8.26,-1.45,8.386304311,9.46864,-1.12498,9.535235889,1.14864,0.33502,1.1965,8.32,-1.46,8.44712969
13/09/2019 19:00,9.43368,-1.08476,9.495842385,0.94368,0.27524,0.983,8.49,-1.36,8.598238192,9.52368,-1.09476,9.586395579,0.94368,0.27524,0.983,8.58,-1.37,8.688688048
13/09/2019 19:30,9.52256,-1.14842,9.591559699,0.86256,0.25158,0.8985,8.66,-1.4,8.772434098,9.63256,-1.15842,9.701966247,0.86256,0.25158,0.8985,8.77,-1.41,8.882623486
13/09/2019 20:00,9.7344,-1.2208,9.81065217,0.8544,0.2492,0.89,8.88,-1.47,9.00084996,9.8744,-1.2308,9.950811223,0.8544,0.2492,0.89,9.02,-1.48,9.140612671
13/09/2019 20:30,9.70056,-1.24192,9.779735661,0.85056,0.24808,0.886,8.85,-1.49,8.974552914,9.85056,-1.25192,9.929795365,0.85056,0.24808,0.886,9,-1.5,9.124143795
13/09/2019 21:00,9.46264,-1.15548,9.532926613,0.87264,0.25452,0.909,8.59,-1.41,8.704952613,9.56264,-1.16548,9.633401653,0.87264,0.25452,0.909,8.69,-1.42,8.805254113
13/09/2019 21:30,9.2536,-1.1252,9.321758847,0.8736,0.2548,0.91,8.38,-1.38,8.492867596,9.3336,-1.1352,9.402380975,0.8736,0.2548,0.91,8.46,-1.39,8.573429885
13/09/2019 22:00,8.96128,-1.08296,9.026480023,0.88128,0.25704,0.918,8.08,-1.34,8.190360187,9.01128,-1.09296,9.077319472,0.88128,0.25704,0.918,8.13,-1.35,8.241322709
13/09/2019 22:30,8.45648,-0.93436,8.507942325,0.87648,0.25564,0.913,7.58,-1.19,7.672841716,8.47648,-0.94436,8.528923086,0.87648,0.25564,0.913,7.6,-1.2,7.694153625
13/09/2019 23:00,8.17648,-1.38436,8.292844976,0.87648,0.25564,0.913,7.3,-1.64,7.481951617,8.10648,-0.77436,8.143380834,0.87648,0.25564,0.913,7.23,-1.03,7.302999384
13/09/2019 23:30,8.1044,-4.8008,9.419606149,0.8544,0.2492,0.89,7.25,-5.05,8.83544,7.1944,2.6492,7.666658464,0.8544,0.2492,0.89,6.34,2.4,6.779055981
14/09/2019 00:00,7.66112,-3.70884,8.511653999,0.86112,0.25116,0.897,6.8,-3.96,7.869027894,7.01112,1.63116,7.19836694,0.86112,0.25116,0.897,6.15,1.38,6.302927891
14/09/2019 00:30,7.04224,-0.87268,7.096105594,0.88224,0.25732,0.919,6.16,-1.13,6.26278692,7.03224,-0.88268,7.087420081,0.88224,0.25732,0.919,6.15,-1.14,6.254766183
14/09/2019 01:00,7.32416,-0.87212,7.375900826,0.88416,0.25788,0.921,6.44,-1.13,6.538386651,7.34416,-0.88212,7.396946789,0.88416,0.25788,0.921,6.46,-1.14,6.559817071
14/09/2019 01:30,8.18936,-0.89352,8.237960621,0.87936,0.25648,0.916,7.31,-1.15,7.399905405,8.24936,-0.90352,8.298691993,0.87936,0.25648,0.916,7.37,-1.16,7.460730527
14/09/2019 02:00,8.10416,-0.91212,8.155327841,0.88416,0.25788,0.921,7.22,-1.17,7.314184849,8.15416,-0.92212,8.206133718,0.88416,0.25788,0.921,7.27,-1.18,7.365140868
14/09/2019 02:30,7.06224,-0.86268,7.114734753,0.88224,0.25732,0.919,6.18,-1.12,6.280668754,7.06224,-0.86268,7.114734753,0.88224,0.25732,0.919,6.18,-1.12,6.280668754
14/09/2019 03:00,6.99512,-0.84184,7.045594255,0.88512,0.25816,0.922,6.11,-1.1,6.208228411,6.98512,-0.85184,7.036869531,0.88512,0.25816,0.922,6.1,-1.11,6.200169353
14/09/2019 03:30,7.10128,-0.95296,7.164936176,0.88128,0.25704,0.918,6.22,-1.21,6.336600035,7.09128,-0.97296,7.15771634,0.88128,0.25704,0.918,6.21,-1.23,6.330639778
14/09/2019 04:00,7.10512,-1.10184,7.190047399,0.88512,0.25816,0.922,6.22,-1.36,6.366945893,7.09512,-1.10184,7.180165681,0.88512,0.25816,0.922,6.21,-1.36,6.357177046
14/09/2019 04:30,7.10224,-1.10268,7.187330255,0.88224,0.25732,0.919,6.22,-1.36,6.366945893,7.09224,-1.10268,7.177448809,0.88224,0.25732,0.919,6.21,-1.36,6.357177046
14/09/2019 05:00,7.04512,-1.07184,7.126188097,0.88512,0.25816,0.922,6.16,-1.33,6.301944144,7.04512,-1.07184,7.126188097,0.88512,0.25816,0.922,6.16,-1.33,6.301944144
14/09/2019 05:30,7.04224,-1.05268,7.120483088,0.88224,0.25732,0.919,6.16,-1.31,6.297753568,7.04224,-1.06268,7.121968337,0.88224,0.25732,0.919,6.16,-1.32,6.299841268
14/09/2019 06:00,7.31288,-1.02666,7.38459509,0.90288,0.26334,0.9405,6.41,-1.29,6.538516651,7.31288,-1.03666,7.385992002,0.90288,0.26334,0.9405,6.41,-1.3,6.540496923
14/09/2019 06:30,7.716,-0.622,7.741029647,2.496,0.728,2.6,5.22,-1.35,5.391743688,7.706,-0.622,7.731062023,2.496,0.728,2.6,5.21,-1.35,5.382062802
14/09/2019 07:00,7.8628,-0.7346,7.897041281,1.0128,0.2954,1.055,6.85,-1.03,6.927005125,7.8528,-0.9646,7.911821598,1.0128,0.2954,1.055,6.84,-1.26,6.955084471
14/09/2019 07:30,8.28472,-0.85154,8.328367538,1.19472,0.34846,1.2445,7.09,-1.2,7.190834444,8.29472,-0.86154,8.339342363,1.19472,0.34846,1.2445,7.1,-1.21,7.202367666
14/09/2019 08:00,8.5304,-0.8178,8.56951113,1.3104,0.3822,1.365,7.22,-1.2,7.319043653,8.5404,-0.8278,8.580424523,1.3104,0.3822,1.365,7.23,-1.21,7.330552503
14/09/2019 08:30,9.0468,-2.6151,9.417183138,1.2168,0.3549,1.2675,7.83,-2.97,8.374353706,8.6968,0.5449,8.713853697,1.2168,0.3549,1.2675,7.48,0.19,7.482412712
14/09/2019 09:00,9.10904,-4.69528,10.2479395,2.03904,0.59472,2.124,7.07,-5.29,8.830005663,8.20904,2.65472,8.627622848,2.03904,0.59472,2.124,6.17,2.06,6.504805916
14/09/2019 09:30,9.00408,-4.72756,10.1697237,2.13408,0.62244,2.223,6.87,-5.35,8.707433606,8.08408,2.65244,8.508101281,2.13408,0.62244,2.223,5.95,2.03,6.286763873
14/09/2019 10:00,9.06304,-4.85328,10.2807111,2.42304,0.70672,2.524,6.64,-5.56,8.660438788,8.14304,2.53672,8.529012182,2.42304,0.70672,2.524,5.72,1.83,6.005605715
14/09/2019 10:30,8.91112,-4.88134,10.16048915,2.84112,0.82866,2.9595,6.07,-5.71,8.333606662,7.99112,2.51866,8.378642315,2.84112,0.82866,2.9595,5.15,1.69,5.420202948
14/09/2019 11:00,8.84728,-4.96996,10.14765322,3.01728,0.88004,3.143,5.83,-5.85,8.259019312,7.92728,2.43004,8.291372781,3.01728,0.88004,3.143,4.91,1.55,5.148844531
14/09/2019 11:30,8.844,-5.0455,10.18201386,2.964,0.8645,3.0875,5.88,-5.91,8.336815939,7.924,2.3245,8.25790992,2.964,0.8645,3.0875,4.96,1.46,5.170415844
14/09/2019 12:00,8.2824,-4.7543,9.549948599,3.4824,1.0157,3.6275,4.8,-5.77,7.505524632,7.3624,2.6357,7.819964722,3.4824,1.0157,3.6275,3.88,1.62,4.20461651
14/09/2019 12:30,8.30392,-4.65344,9.518907038,3.07392,0.89656,3.202,5.23,-5.55,7.625968791,7.38392,2.74656,7.878189284,3.07392,0.89656,3.202,4.31,1.85,4.690266517
14/09/2019 13:00,8.19016,-4.69412,9.439993824,3.14016,0.91588,3.271,5.05,-5.61,7.548152092,7.27016,2.70588,7.757384417,3.14016,0.91588,3.271,4.13,1.79,4.501222056
14/09/2019 13:30,7.84216,-4.62312,9.103445062,3.45216,1.00688,3.596,4.39,-5.63,7.139257664,6.93216,2.72688,7.449209139,3.45216,1.00688,3.596,3.48,1.72,3.881855227
14/09/2019 14:00,8.08192,-4.70694,9.352684911,3.30192,0.96306,3.4395,4.78,-5.67,7.416016451,7.17192,2.65306,7.646905508,3.30192,0.96306,3.4395,3.87,1.69,4.222913686
14/09/2019 14:30,8.01552,-2.64464,8.440537992,3.03552,0.88536,3.162,4.98,-3.53,6.10420347,7.66552,0.16536,7.667303359,3.03552,0.88536,3.162,4.63,-0.72,4.685648301
14/09/2019 15:00,7.91592,-1.24744,8.013606928,2.54592,0.74256,2.652,5.37,-1.99,5.726866508,7.90592,-1.25744,8.005293649,2.54592,0.74256,2.652,5.36,-2,5.720978937
14/09/2019 15:30,8.0124,-1.2718,8.112707871,1.9824,0.5782,2.065,6.03,-1.85,6.307408343,8.0124,-1.2818,8.114281546,1.9824,0.5782,2.065,6.03,-1.86,6.310348643
14/09/2019 16:00,8.0332,-1.2549,8.130625822,2.1432,0.6251,2.2325,5.89,-1.88,6.182758284,8.0332,-1.2649,8.132175247,2.1432,0.6251,2.2325,5.89,-1.89,6.185806334
14/09/2019 16:30,8.44832,-1.25924,8.541650672,1.64832,0.48076,1.717,6.8,-1.74,7.01908826,8.45832,-1.26924,8.553019783,1.64832,0.48076,1.717,6.81,-1.75,7.031258778
14/09/2019 17:00,8.61264,-1.28048,8.707307092,1.71264,0.49952,1.784,6.9,-1.78,7.125896435,8.62264,-1.29048,8.718673018,1.71264,0.49952,1.784,6.91,-1.79,7.138080975
14/09/2019 17:30,8.88376,-1.00932,8.940912627,1.85376,0.54068,1.931,7.03,-1.55,7.19884713,8.88376,-1.12932,8.95525295,1.85376,0.54068,1.931,7.03,-1.67,7.22563492
14/09/2019 18:00,9.1908,-1.0606,9.251793178,1.5408,0.4494,1.605,7.65,-1.51,7.797602196,9.2208,-1.0706,9.282744045,1.5408,0.4494,1.605,7.68,-1.52,7.828971835
14/09/2019 18:30,9.2976,-1.0182,9.353186462,1.1376,0.3318,1.185,8.16,-1.35,8.270918933,9.3576,-1.0282,9.413919109,1.1376,0.3318,1.185,8.22,-1.36,8.331746516
14/09/2019 19:00,9.47992,-1.02294,9.534950941,0.94992,0.27706,0.9895,8.53,-1.3,8.628493495,9.57992,-1.03294,9.635446655,0.94992,0.27706,0.9895,8.63,-1.31,8.728860178
14/09/2019 19:30,9.4872,-1.1254,9.553715979,0.9072,0.2646,0.945,8.58,-1.39,8.691864012,9.5972,-1.1354,9.664128569,0.9072,0.2646,0.945,8.69,-1.4,8.802050897
14/09/2019 20:00,9.77976,-0.95132,9.825920588,1.70976,0.49868,1.781,8.07,-1.45,8.199231671,9.86976,-0.96132,9.916466034,1.70976,0.49868,1.781,8.16,-1.46,8.289583826
14/09/2019 20:30,9.42656,-1.16392,9.498144198,0.94656,0.27608,0.986,8.48,-1.44,8.601395236,9.50656,-1.17392,9.578766685,0.94656,0.27608,0.986,8.56,-1.45,8.681941027
14/09/2019 21:00,9.09616,-1.11112,9.163771844,0.95616,0.27888,0.996,8.14,-1.39,8.257826591,9.15616,-1.12112,9.224542048,0.95616,0.27888,0.996,8.2,-1.4,8.318653737
14/09/2019 21:30,8.93744,-1.06908,9.001153582,0.99744,0.29092,1.039,7.94,-1.36,8.055631571,8.98744,-1.07908,9.051988257,0.99744,0.29092,1.039,7.99,-1.37,8.106602248
14/09/2019 22:00,8.62992,-0.94544,8.681553778,1.00992,0.29456,1.052,7.62,-1.24,7.720233157,8.65992,-0.95544,8.71246693,1.00992,0.29456,1.052,7.65,-1.25,7.751451477
14/09/2019 22:30,9.7504,-1.0728,9.809240541,0.9504,0.2772,0.99,8.8,-1.35,8.90294895,9.9204,-1.0928,9.980408208,0.9504,0.2772,0.99,8.97,-1.37,9.074017853
14/09/2019 23:00,8.13392,-0.91344,8.185049004,0.91392,0.26656,0.952,7.22,-1.18,7.31579114,8.16392,-0.92344,8.215980234,0.91392,0.26656,0.952,7.25,-1.19,7.347012998
14/09/2019 23:30,7.4624,-0.8368,7.509170926,0.9024,0.2632,0.94,6.56,-1.1,6.651586277,7.4724,-0.8468,7.520228188,0.9024,0.2632,0.94,6.57,-1.11,6.663107383
15/09/2019 00:00,7.18504,-0.82728,7.232509385,0.93504,0.27272,0.974,6.25,-1.1,6.346061771,7.18504,-0.83728,7.233660042,0.93504,0.27272,0.974,6.25,-1.11,6.347802769
15/09/2019 00:30,7.03016,-0.80412,7.07599877,0.98016,0.28588,1.021,6.05,-1.09,6.147405957,7.03016,-0.80412,7.07599877,0.98016,0.28588,1.021,6.05,-1.09,6.147405957
15/09/2019 01:00,6.90656,-0.81392,6.954353802,0.94656,0.27608,0.986,5.96,-1.09,6.058853027,6.89656,-0.81392,6.944422625,0.94656,0.27608,0.986,5.95,-1.09,6.049016449
15/09/2019 01:30,7.03656,-0.81392,7.083476717,0.94656,0.27608,0.986,6.09,-1.09,6.18677622,7.03656,-0.81392,7.083476717,0.94656,0.27608,0.986,6.09,-1.09,6.18677622
15/09/2019 02:00,7.15152,-0.71664,7.187336864,0.97152,0.28336,1.012,6.18,-1,6.260383375,7.15152,-0.72664,7.188340838,0.97152,0.28336,1.012,6.18,-1.01,6.261988502
15/09/2019 02:30,7.25032,-0.61574,7.276419164,2.14032,0.62426,2.2295,5.11,-1.24,5.258298204,7.25032,-0.61574,7.276419164,2.14032,0.62426,2.2295,5.11,-1.24,5.258298204
15/09/2019 03:00,7.10584,-0.93788,7.167466847,1.03584,0.30212,1.079,6.07,-1.24,6.195361168,7.09584,-0.93788,7.157552948,1.03584,0.30212,1.079,6.06,-1.24,6.185563838
15/09/2019 03:30,7.21248,-2.57636,7.658818355,0.97248,0.28364,1.013,6.24,-2.86,6.864196967,6.78248,0.83364,6.833519635,0.97248,0.28364,1.013,5.81,0.55,5.83597464
15/09/2019 04:00,6.84808,-0.69056,6.882809949,0.95808,0.27944,0.998,5.89,-0.97,5.969338322,6.84808,-0.70056,6.883820451,0.95808,0.27944,0.998,5.89,-0.98,5.970971445
15/09/2019 04:30,6.72928,-0.69896,6.76548257,0.92928,0.27104,0.968,5.8,-0.97,5.880552695,6.71928,-0.70896,6.756578128,0.92928,0.27104,0.968,5.79,-0.98,5.872350466
15/09/2019 05:00,6.69448,-0.72036,6.733125649,0.92448,0.26964,0.963,5.77,-0.99,5.854314648,6.68448,-0.73036,6.724261937,0.92448,0.26964,0.963,5.76,-1,5.846161134
15/09/2019 05:30,6.68968,-0.76176,6.732911465,0.91968,0.26824,0.958,5.77,-1.03,5.861211479,6.67968,-0.77176,6.72411618,0.91968,0.26824,0.958,5.76,-1.04,5.853135912
15/09/2019 06:00,6.828,-0.716,6.865438078,1.008,0.294,1.05,5.82,-1.01,5.906987388,6.828,-0.726,6.866488185,1.008,0.294,1.05,5.82,-1.02,5.908705442
15/09/2019 06:30,8.10088,-0.84516,8.1448482,1.01088,0.29484,1.053,7.09,-1.14,7.181065381,8.12088,-0.84516,8.164740498,1.01088,0.29484,1.053,7.11,-1.14,7.200812454
15/09/2019 07:00,7.3152,-0.7839,7.357081639,1.0152,0.2961,1.0575,6.3,-1.08,6.391901126,7.3052,-0.7839,7.347138644,1.0152,0.2961,1.0575,6.29,-1.08,6.382045127
15/09/2019 07:30,7.63728,-0.73996,7.673042851,1.33728,0.39004,1.393,6.3,-1.13,6.40053904,7.62728,-0.73996,7.663089521,1.33728,0.39004,1.393,6.29,-1.13,6.390696363
15/09/2019 08:00,7.86904,-0.78278,7.907878037,1.49904,0.43722,1.5615,6.37,-1.22,6.485776746,7.86904,-0.79278,7.908874171,1.49904,0.43722,1.5615,6.37,-1.23,6.487665219
15/09/2019 08:30,8.25048,-0.85236,8.294391949,1.74048,0.50764,1.813,6.51,-1.36,6.650541331,8.25048,-0.85236,8.294391949,1.74048,0.50764,1.813,6.51,-1.36,6.650541331
15/09/2019 09:00,8.37784,-0.77938,8.414014277,2.12784,0.62062,2.2165,6.25,-1.4,6.404880951,8.37784,-0.78938,8.414946456,2.12784,0.62062,2.2165,6.25,-1.41,6.407074215
15/09/2019 09:30,8.54096,-0.80972,8.579256623,2.16096,0.63028,2.251,6.38,-1.44,6.540489278,8.53096,-0.81972,8.570252003,2.16096,0.63028,2.251,6.37,-1.45,6.532947268
15/09/2019 10:00,8.70144,-2.68458,9.106153296,2.52144,0.73542,2.6265,6.18,-3.42,7.063200408,8.25144,0.84542,8.294636644,2.52144,0.73542,2.6265,5.73,0.11,5.731055749
15/09/2019 10:30,9.19848,-4.60586,10.28717554,2.44848,0.71414,2.5505,6.75,-5.32,8.594469152,8.26848,2.71414,8.702546607,2.44848,0.71414,2.5505,5.82,2,6.154055573
15/09/2019 11:00,8.8104,-1.5678,8.948806904,2.2704,0.6622,2.365,6.54,-2.23,6.909739503,8.6704,-0.4978,8.68467852,2.2704,0.6622,2.365,6.4,-1.16,6.504275517
15/09/2019 11:30,8.45248,-0.92386,8.502819265,2.11248,0.61614,2.2005,6.34,-1.54,6.524354374,8.45248,-0.94386,8.50501557,2.11248,0.61614,2.2005,6.34,-1.56,6.529104073
15/09/2019 12:00,8.4848,-0.8961,8.531988411,1.8648,0.5439,1.9425,6.62,-1.44,6.77480627,8.4848,-0.9061,8.533044489,1.8648,0.5439,1.9425,6.62,-1.45,6.776938837
15/09/2019 12:30,8.79752,-0.89864,8.843297575,2.02752,0.59136,2.112,6.77,-1.49,6.932027121,8.79752,-0.90864,8.844319352,2.02752,0.59136,2.112,6.77,-1.5,6.934183441
15/09/2019 13:00,8.6068,-0.9501,8.659081721,2.0568,0.5999,2.1425,6.55,-1.55,6.7308989,8.6168,-0.9601,8.670123082,2.0568,0.5999,2.1425,6.56,-1.56,6.742937046
15/09/2019 13:30,8.66896,-1.02072,8.728845101,1.60896,0.46928,1.676,7.06,-1.49,7.215517999,8.67896,-1.04072,8.741135212,1.60896,0.46928,1.676,7.07,-1.51,7.229453645
15/09/2019 14:00,8.4968,-0.9301,8.547554987,1.8168,0.5299,1.8925,6.68,-1.46,6.837689668,8.4968,-0.9401,8.548648914,1.8168,0.5299,1.8925,6.68,-1.47,6.839831869
15/09/2019 14:30,9.19384,-1.04888,9.253477357,1.44384,0.42112,1.504,7.75,-1.47,7.888181032,9.22384,-1.05888,9.28441981,1.44384,0.42112,1.504,7.78,-1.48,7.919520187
15/09/2019 15:00,8.95528,-1.04346,9.015866495,2.04528,0.59654,2.1305,6.91,-1.64,7.101950436,8.96528,-1.04346,9.025799369,2.04528,0.59654,2.1305,6.92,-1.64,7.111680533
15/09/2019 15:30,8.90616,-1.06112,8.969150551,1.19616,0.34888,1.246,7.71,-1.41,7.837869609,8.94616,-1.07112,9.010054206,1.19616,0.34888,1.246,7.75,-1.42,7.879016436
15/09/2019 16:00,9.11584,-0.66538,9.140091326,2.17584,0.63462,2.2665,6.94,-1.3,7.06070818,9.11584,-0.90538,9.160690577,2.17584,0.63462,2.2665,6.94,-1.54,7.108811434
15/09/2019 16:30,9.41008,-0.61956,9.43045387,2.23008,0.65044,2.323,7.18,-1.27,7.291453902,9.44008,-0.83956,9.47733989,2.23008,0.65044,2.323,7.21,-1.49,7.362350168
15/09/2019 17:00,9.68824,-0.98468,9.738151211,0.97824,0.28532,1.019,8.71,-1.27,8.802102022,9.80824,-1.00468,9.859561542,0.97824,0.28532,1.019,8.83,-1.29,8.923732403
15/09/2019 17:30,9.8236,-0.9877,9.873128595,0.9336,0.2723,0.9725,8.89,-1.26,8.978847365,9.9736,-0.9977,10.02337779,0.9336,0.2723,0.9725,9.04,-1.27,9.128773192
15/09/2019 18:00,9.82136,-0.88002,9.860707249,0.89136,0.25998,0.9285,8.93,-1.14,9.002471883,9.98136,-0.89002,10.02096218,0.89136,0.25998,0.9285,9.09,-1.15,9.162456003
15/09/2019 18:30,9.73456,-0.88492,9.774699064,0.87456,0.25508,0.911,8.86,-1.14,8.933039796,9.87456,-0.89492,9.915029854,0.87456,0.25508,0.911,9,-1.15,9.073174748
15/09/2019 19:00,9.61936,-0.83352,9.655404828,0.87936,0.25648,0.916,8.74,-1.09,8.807706853,9.74936,-0.84352,9.785782871,0.87936,0.25648,0.916,8.87,-1.1,8.937947192
15/09/2019 19:30,9.5436,-0.8552,9.581840533,0.8736,0.2548,0.91,8.67,-1.11,8.740766557,9.6536,-0.8752,9.693191838,0.8736,0.2548,0.91,8.78,-1.13,8.852417749
15/09/2019 20:00,9.41936,-0.87352,9.459776953,0.87936,0.25648,0.916,8.54,-1.13,8.614435559,9.51936,-0.87352,9.559354162,0.87936,0.25648,0.916,8.64,-1.13,8.713581353
15/09/2019 20:30,9.53168,-0.87576,9.57182737,0.87168,0.25424,0.908,8.66,-1.13,8.73341285,9.64168,-0.87576,9.681371225,0.87168,0.25424,0.908,8.77,-1.13,8.842499647
15/09/2019 21:00,10.24472,-0.99904,10.29331671,0.89472,0.26096,0.932,9.35,-1.26,9.434516416,10.44472,-1.01904,10.49431362,0.89472,0.26096,0.932,9.55,-1.28,9.635398279
15/09/2019 21:30,8.96664,-0.67848,8.992272683,0.89664,0.26152,0.934,8.07,-0.94,8.124561527,9.04664,-0.68848,9.072800009,0.89664,0.26152,0.934,8.15,-0.95,8.20518129
15/09/2019 22:00,8.59048,-1.32736,8.692423782,0.90048,0.26264,0.938,7.69,-1.59,7.852655602,8.52048,-0.31736,8.526388262,0.90048,0.26264,0.938,7.62,-0.58,7.642041612
15/09/2019 22:30,8.16568,-4.34876,9.251488713,0.89568,0.26124,0.933,7.27,-4.61,8.608426105,7.23568,3.19124,7.908165261,0.89568,0.26124,0.933,6.34,2.93,6.984303831
15/09/2019 23:00,7.55992,-1.27794,7.667171646,2.02992,0.59206,2.1145,5.53,-1.87,5.837619378,7.29992,0.82206,7.346061166,2.02992,0.59206,2.1145,5.27,0.23,5.275016588
15/09/2019 23:30,7.20456,-0.51492,7.222937588,0.87456,0.25508,0.911,6.33,-0.77,6.376660568,7.20456,-0.52492,7.22365737,0.87456,0.25508,0.911,6.33,-0.78,6.377875822
16/09/2019 00:00,6.65936,-0.62352,6.688486585,0.87936,0.25648,0.916,5.78,-0.88,5.846605853,6.65936,-0.62352,6.688486585,0.87936,0.25648,0.916,5.78,-0.88,5.846605853
16/09/2019 00:30,6.55456,-0.69492,6.591295062,0.87456,0.25508,0.911,5.68,-0.95,5.758897464,6.53456,-0.80492,6.583947949,0.87456,0.25508,0.911,5.66,-1.06,5.758402556
16/09/2019 01:00,6.48032,-0.80324,6.529911316,0.88032,0.25676,0.917,5.6,-1.06,5.699438569,6.48032,-0.80324,6.529911316,0.88032,0.25676,0.917,5.6,-1.06,5.699438569
16/09/2019 01:30,6.52456,-0.36492,6.534757057,0.87456,0.25508,0.911,5.65,-0.62,5.683915904,6.61456,-1.17492,6.71809802,0.87456,0.25508,0.911,5.74,-1.43,5.915445883
16/09/2019 02:00,6.34664,3.00152,7.020609774,0.89664,0.26152,0.934,5.45,2.74,6.100008197,7.24664,-4.45848,8.508339156,0.89664,0.26152,0.934,6.35,-4.72,7.912073053
16/09/2019 02:30,6.3876,2.9718,7.045071256,0.8976,0.2618,0.935,5.49,2.71,6.122434156,7.2876,-4.4882,8.558799741,0.8976,0.2618,0.935,6.39,-4.75,7.962072594
16/09/2019 03:00,6.59048,-0.45736,6.606330661,0.90048,0.26264,0.938,5.69,-0.72,5.735372699,6.60048,-0.58736,6.626562306,0.90048,0.26264,0.938,5.7,-0.85,5.763028718
16/09/2019 03:30,6.58952,-0.53764,6.611416686,0.89952,0.26236,0.937,5.69,-0.8,5.745963801,6.59952,-0.53764,6.621383617,0.89952,0.26236,0.937,5.7,-0.8,5.755866572
16/09/2019 04:00,6.68952,-0.57764,6.714413288,0.89952,0.26236,0.937,5.79,-0.84,5.850615352,6.68952,-0.57764,6.714413288,0.89952,0.26236,0.937,5.79,-0.84,5.850615352
16/09/2019 04:30,6.73952,-0.64764,6.770566254,0.89952,0.26236,0.937,5.84,-0.91,5.910473754,6.72952,-0.64764,6.760612176,0.89952,0.26236,0.937,5.83,-0.91,5.900593191
16/09/2019 05:00,6.80952,-0.64764,6.840248548,0.89952,0.26236,0.937,5.91,-0.91,5.979648819,6.80952,-0.64764,6.840248548,0.89952,0.26236,0.937,5.91,-0.91,5.979648819
16/09/2019 05:30,6.88144,-0.67708,6.914669464,0.90144,0.26292,0.939,5.98,-0.94,6.05342878,6.88144,-0.68708,6.915655819,0.90144,0.26292,0.939,5.98,-0.95,6.054989678
16/09/2019 06:00,7.32128,-2.03296,7.598293703,0.88128,0.25704,0.918,6.44,-2.29,6.835034748,7.01128,0.48704,7.028175809,0.88128,0.25704,0.918,6.13,0.23,6.134313328
16/09/2019 06:30,8.30744,-0.96408,8.363193744,0.87744,0.25592,0.914,7.43,-1.22,7.529495335,8.27744,-0.89408,8.325586586,0.87744,0.25592,0.914,7.4,-1.15,7.488825008
16/09/2019 07:00,8.53936,-0.91352,8.58808407,0.87936,0.25648,0.916,7.66,-1.17,7.748838623,8.56936,-0.91352,8.617914458,0.87936,0.25648,0.916,7.69,-1.17,7.778495999
16/09/2019 07:30,9.53392,-1.36094,9.630565313,1.09392,0.31906,1.1395,8.44,-1.68,8.605579585,9.62392,-1.37094,9.721075694,1.09392,0.31906,1.1395,8.53,-1.69,8.695803586
16/09/2019 08:00,10.1488,-2.9816,10.5777162,0.9888,0.2884,1.03,9.16,-3.27,9.726176021,10.1188,-0.5716,10.13493167,0.9888,0.2884,1.03,9.13,-0.86,9.170414385
16/09/2019 08:30,10.55496,-5.40272,11.8573422,1.22496,0.35728,1.276,9.33,-5.76,10.96478454,9.99496,1.38728,10.09077654,1.22496,0.35728,1.276,8.77,1.03,8.830277459
16/09/2019 09:00,10.69144,-5.41458,11.9843467,1.32144,0.38542,1.3765,9.37,-5.8,11.0198412,10.14144,1.25542,10.21884948,1.32144,0.38542,1.3765,8.82,0.87,8.862804297
16/09/2019 09:30,10.55384,-5.17138,11.75273202,1.50384,0.43862,1.5665,9.05,-5.61,10.64775094,9.82384,1.50862,9.939002297,1.50384,0.43862,1.5665,8.32,1.07,8.38852192
16/09/2019 10:00,10.55024,-3.07618,10.98956084,1.35024,0.39382,1.4065,9.2,-3.47,9.832644609,10.38024,-0.82618,10.41306659,1.35024,0.39382,1.4065,9.03,-1.22,9.112041484
16/09/2019 10:30,10.4324,-1.6468,10.56157753,1.3824,0.4032,1.44,9.05,-2.05,9.279277989,10.5524,-2.4168,10.82562091,1.3824,0.4032,1.44,9.17,-2.82,9.593815716
16/09/2019 11:00,10.26048,-1.82986,10.42237197,1.44048,0.42014,1.5005,8.82,-2.25,9.102466699,10.37048,-2.21986,10.60540588,1.44048,0.42014,1.5005,8.93,-2.64,9.31206207
16/09/2019 11:30,10.1252,-1.9139,10.30449845,1.4952,0.4361,1.5575,8.63,-2.35,8.944238369,10.2352,-1.9239,10.41444719,1.4952,0.4361,1.5575,8.74,-2.36,9.053021595
16/09/2019 12:00,10.33048,-1.89486,10.50282398,1.56048,0.45514,1.6255,8.77,-2.35,9.079394253,10.45048,-1.90486,10.62266557,1.56048,0.45514,1.6255,8.89,-2.36,9.197918243
16/09/2019 12:30,9.99072,-1.83354,10.15757624,1.77072,0.51646,1.8445,8.22,-2.35,8.549321611,10.05072,-1.84354,10.21839578,1.77072,0.51646,1.8445,8.28,-2.36,8.609761901
16/09/2019 13:00,9.75272,-1.54254,9.873954479,2.08272,0.60746,2.1695,7.67,-2.15,7.965638706,9.78272,-1.55254,9.905149724,2.08272,0.60746,2.1695,7.7,-2.16,7.997224519
16/09/2019 13:30,9.74728,-1.67246,9.889721424,1.87728,0.54754,1.9555,7.87,-2.22,8.17712052,9.79728,-1.68246,9.940692483,1.87728,0.54754,1.9555,7.92,-2.23,8.227958435
16/09/2019 14:00,10.05008,-1.91206,10.23035099,1.81008,0.52794,1.8855,8.24,-2.44,8.593672091,10.12008,-1.92206,10.30098703,1.81008,0.52794,1.8855,8.31,-2.45,8.66363665
16/09/2019 14:30,9.71824,-1.71968,9.869219219,2.05824,0.60032,2.144,7.66,-2.32,8.003624179,9.74824,-1.72968,9.900503826,2.05824,0.60032,2.144,7.69,-2.33,8.035234906
16/09/2019 15:00,9.75472,-1.83904,9.926561862,2.09472,0.61096,2.182,7.66,-2.45,8.04226958,9.78472,-1.85904,9.959757788,2.09472,0.61096,2.182,7.69,-2.47,8.076942491
16/09/2019 15:30,9.35184,-1.66988,9.49975845,1.61184,0.47012,1.679,7.74,-2.14,8.030392269,9.38184,-1.68988,9.532817852,1.61184,0.47012,1.679,7.77,-2.16,8.064645063
16/09/2019 16:00,10.58488,-1.96566,10.76584896,1.69488,0.49434,1.7655,8.89,-2.46,9.22408261,10.74488,-1.98566,10.92681527,1.69488,0.49434,1.7655,9.05,-2.48,9.383650676
16/09/2019 16:30,9.97064,-1.74148,10.12158163,1.88064,0.54852,1.959,8.09,-2.29,8.407865365,10.01064,-1.76148,10.16443432,1.88064,0.54852,1.959,8.13,-2.31,8.451804541
16/09/2019 17:00,10.44696,-1.56422,10.56341599,2.31696,0.67578,2.4135,8.13,-2.24,8.432941361,10.50696,-1.57422,10.62423536,2.31696,0.67578,2.4135,8.19,-2.25,8.493444531
16/09/2019 17:30,10.38832,-1.08924,10.4452686,3.32832,0.97076,3.467,7.06,-2.06,7.354400044,10.41832,-1.09924,10.47615007,3.32832,0.97076,3.467,7.09,-2.07,7.386000271
16/09/2019 18:00,10.14744,-1.10908,10.20786937,1.95744,0.57092,2.039,8.19,-1.68,8.36053228,10.21744,-1.11908,10.27854174,1.95744,0.57092,2.039,8.26,-1.69,8.431114992
16/09/2019 18:30,10.156,-1.062,10.21137503,1.776,0.518,1.85,8.38,-1.58,8.527649149,10.236,-1.072,10.29198134,1.776,0.518,1.85,8.46,-1.59,8.608118261
16/09/2019 19:00,10.15056,-0.75942,10.17892858,2.47056,0.72058,2.5735,7.68,-1.48,7.821304239,10.21056,-0.75942,10.23876234,2.47056,0.72058,2.5735,7.74,-1.48,7.880228423
16/09/2019 19:30,10.37232,-0.79474,10.40272242,2.69232,0.78526,2.8045,7.68,-1.58,7.840841792,10.43232,-0.80474,10.46331243,2.69232,0.78526,2.8045,7.74,-1.59,7.901626415
16/09/2019 20:00,10.346,-1.032,10.39734293,1.536,0.448,1.6,8.81,-1.48,8.933448382,10.486,-1.052,10.53863843,1.536,0.448,1.6,8.95,-1.5,9.074827822
16/09/2019 20:30,10.15216,-1.00312,10.20159803,1.53216,0.44688,1.596,8.62,-1.45,8.741104049,10.25216,-1.01312,10.30209672,1.53216,0.44688,1.596,8.72,-1.46,8.841379983
16/09/2019 21:00,9.86504,-0.90228,9.906216402,1.53504,0.44772,1.599,8.33,-1.35,8.438684732,9.93504,-0.91228,9.976836904,1.53504,0.44772,1.599,8.4,-1.36,8.509383056
16/09/2019 21:30,9.52216,-0.70312,9.548084038,1.53216,0.44688,1.596,7.99,-1.15,8.072335474,9.56216,-0.71312,9.588714408,1.53216,0.44688,1.596,8.03,-1.16,8.113353191
16/09/2019 22:00,9.19384,-1.40388,9.300407142,1.56384,0.45612,1.629,7.63,-1.86,7.853438737,9.06384,-0.16388,9.065321406,1.56384,0.45612,1.629,7.5,-0.62,7.525583034
16/09/2019 22:30,9.0952,-4.3264,10.07176251,1.5552,0.4536,1.62,7.54,-4.78,8.927485648,8.1752,3.1736,8.769585623,1.5552,0.4536,1.62,6.62,2.72,7.157010549
16/09/2019 23:00,8.63,-4.145,9.573814548,1.56,0.455,1.625,7.07,-4.6,8.434743624,7.65,2.905,8.1830022,1.56,0.455,1.625,6.09,2.45,6.564343075
16/09/2019 23:30,8.2252,-4.3964,9.326427397,1.5552,0.4536,1.62,6.67,-4.85,8.246902449,7.2652,2.9536,7.842632466,1.5552,0.4536,1.62,5.71,2.5,6.233305704
17/09/2019 00:00,7.91288,-4.46416,9.085284497,1.56288,0.45584,1.628,6.35,-4.92,8.032988236,6.98288,3.09584,7.638379305,1.56288,0.45584,1.628,5.42,2.64,6.028764384
17/09/2019 00:30,7.32,-2.215,7.647785627,1.56,0.455,1.625,5.76,-2.67,6.348740032,6.9,1.185,7.001015998,1.56,0.455,1.625,5.34,0.73,5.389666038
17/09/2019 01:00,7.00136,-0.45752,7.016292924,1.55136,0.45248,1.616,5.45,-0.91,5.525450208,7.00136,-0.46752,7.016952102,1.55136,0.45248,1.616,5.45,-0.92,5.527105933
17/09/2019 01:30,7.08504,-0.42228,7.097613134,1.53504,0.44772,1.599,5.55,-0.87,5.61777536,7.08504,-0.43228,7.098215114,1.53504,0.44772,1.599,5.55,-0.88,5.619332701
17/09/2019 02:00,7.24384,-0.46388,7.258677745,1.56384,0.45612,1.629,5.68,-0.92,5.754024678,7.24384,-0.46388,7.258677745,1.56384,0.45612,1.629,5.68,-0.92,5.754024678
17/09/2019 02:30,7.21696,-0.47172,7.232360016,1.53696,0.44828,1.601,5.68,-0.92,5.754024678,7.21696,-0.47172,7.232360016,1.53696,0.44828,1.601,5.68,-0.92,5.754024678
17/09/2019 03:00,7.17272,-0.45004,7.186824626,1.54272,0.44996,1.607,5.63,-0.9,5.701482263,7.17272,-0.46004,7.187457756,1.54272,0.44996,1.607,5.63,-0.91,5.703069349
17/09/2019 03:30,7.29288,-0.53416,7.312415853,1.56288,0.45584,1.628,5.73,-0.99,5.814894668,7.29288,-0.54416,7.313153137,1.56288,0.45584,1.628,5.73,-1,5.816605539
17/09/2019 04:00,7.29672,-0.53304,7.316163913,1.56672,0.45696,1.632,5.73,-0.99,5.814894668,7.29672,-0.54304,7.316899289,1.56672,0.45696,1.632,5.73,-1,5.816605539
17/09/2019 04:30,7.26192,-0.55444,7.283054703,1.56192,0.45556,1.627,5.7,-1.01,5.788790893,7.25192,-0.56444,7.273852913,1.56192,0.45556,1.627,5.69,-1.02,5.78070065
17/09/2019 05:00,7.32768,-0.57276,7.35003049,1.56768,0.45724,1.633,5.76,-1.03,5.851367362,7.31768,-0.58276,7.34084803,1.56768,0.45724,1.633,5.75,-1.04,5.843295303
17/09/2019 05:30,7.47192,-0.60444,7.496328181,1.56192,0.45556,1.627,5.91,-1.06,6.004306788,7.46192,-0.61444,7.487174808,1.56192,0.45556,1.627,5.9,-1.07,5.996240489
17/09/2019 06:00,7.84672,-0.60304,7.869858449,1.56672,0.45696,1.632,6.28,-1.06,6.368830348,7.84672,-0.61304,7.870631029,1.56672,0.45696,1.632,6.28,-1.07,6.370502335
17/09/2019 06:30,9.03288,-0.78416,9.066853258,1.56288,0.45584,1.628,7.47,-1.24,7.572218961,9.05288,-0.79416,9.087646912,1.56288,0.45584,1.628,7.49,-1.25,7.593589402
17/09/2019 07:00,9.24392,-0.87094,9.284858289,1.57392,0.45906,1.6395,7.67,-1.33,7.784458877,9.27392,-0.88094,9.315666774,1.57392,0.45906,1.6395,7.7,-1.34,7.815727733
17/09/2019 07:30,10.23056,-1.32942,10.31657479,1.75056,0.51058,1.8235,8.48,-1.84,8.677326777,10.31056,-1.33942,10.39719642,1.75056,0.51058,1.8235,8.56,-1.85,8.757630958
17/09/2019 08:00,10.79504,-1.16478,10.85769778,2.31504,0.67522,2.4115,8.48,-1.84,8.677326777,10.87504,-1.17478,10.93830897,2.31504,0.67522,2.4115,8.56,-1.85,8.757630958
17/09/2019 08:30,11.05416,-5.69212,12.43361104,2.32416,0.67788,2.421,8.73,-6.37,10.80693296,10.26416,1.72788,10.40858059,2.32416,0.67788,2.421,7.94,1.05,8.009126045
17/09/2019 09:00,11.18264,-5.81048,12.60210757,2.43264,0.70952,2.534,8.75,-6.52,10.91205297,10.37264,1.59952,10.49524296,2.43264,0.70952,2.534,7.94,0.89,7.989724651
17/09/2019 09:30,10.416,-5.522,11.78921287,2.976,0.868,3.1,7.44,-6.39,9.807430856,9.486,1.938,9.68194402,2.976,0.868,3.1,6.51,1.07,6.597347952
17/09/2019 10:00,10.78424,-5.65918,12.17892239,3.05424,0.89082,3.1815,7.73,-6.55,10.13190012,9.85424,1.77082,10.01208517,3.05424,0.89082,3.1815,6.8,0.88,6.856704748
17/09/2019 10:30,10.35384,-5.59638,11.76951451,3.54384,1.03362,3.6915,6.81,-6.63,9.504367417,9.41384,1.83362,9.590753143,3.54384,1.03362,3.6915,5.87,0.8,5.924263667
17/09/2019 11:00,10.24232,-4.00474,10.99741158,3.65232,1.06526,3.8045,6.59,-5.07,8.314625668,9.77232,-0.32474,9.777714163,3.65232,1.06526,3.8045,6.12,-1.39,6.275866474
17/09/2019 11:30,10.0996,-2.2822,10.35424343,3.7296,1.0878,3.885,6.37,-3.37,7.206510945,10.0996,-2.3022,10.35867004,3.7296,1.0878,3.885,6.37,-3.39,7.215885254
17/09/2019 12:00,9.9624,-2.2468,10.21261592,3.7824,1.1032,3.94,6.18,-3.35,7.029573245,9.9624,-2.2668,10.2170346,3.7824,1.1032,3.94,6.18,-3.37,7.039126366
17/09/2019 12:30,9.80792,-2.19644,10.05085287,3.57792,1.04356,3.727,6.23,-3.24,7.022143547,9.80792,-2.20644,10.05304293,3.57792,1.04356,3.727,6.23,-3.25,7.026763124
17/09/2019 13:00,9.65192,-1.71194,9.802565901,3.42192,0.99806,3.5645,6.23,-2.71,6.793894318,9.65192,-1.72194,9.804317266,3.42192,0.99806,3.5645,6.23,-2.72,6.797889378
17/09/2019 13:30,9.80368,-1.70726,9.951224962,3.88368,1.13274,4.0455,5.92,-2.84,6.565972891,9.79368,-1.76726,9.951852885,3.88368,1.13274,4.0455,5.91,-2.9,6.58316793
17/09/2019 14:00,9.56464,-1.81698,9.735694872,3.64464,1.06302,3.7965,5.92,-2.88,6.583372996,9.55464,-1.83698,9.729626974,3.64464,1.06302,3.7965,5.91,-2.9,6.58316793
17/09/2019 14:30,9.27088,-1.77016,9.438362273,3.53088,1.02984,3.678,5.74,-2.8,6.386517048,9.26088,-1.78016,9.430422472,3.53088,1.02984,3.678,5.73,-2.81,6.381927608
17/09/2019 15:00,9.0748,-1.6561,9.22467681,3.5448,1.0339,3.6925,5.53,-2.69,6.149552829,9.0648,-1.6661,9.216641918,3.5448,1.0339,3.6925,5.52,-2.7,6.144949145
17/09/2019 15:30,9.4208,-1.6331,9.561301598,2.5608,0.7469,2.6675,6.86,-2.38,7.261129389,9.4608,-1.6531,9.604138496,2.5608,0.7469,2.6675,6.9,-2.4,7.305477397
17/09/2019 16:00,9.29688,-1.74466,9.459165727,2.72688,0.79534,2.8405,6.57,-2.54,7.043898069,9.29688,-1.75466,9.461015244,2.72688,0.79534,2.8405,6.57,-2.55,7.047510199
17/09/2019 16:30,9.95904,-1.76778,10.11471818,2.57904,0.75222,2.6865,7.38,-2.52,7.798384448,9.96904,-1.78778,10.12807562,2.57904,0.75222,2.6865,7.39,-2.54,7.814326586
17/09/2019 17:00,10.50664,-1.52598,10.61687803,3.23664,0.94402,3.3715,7.27,-2.47,7.678137795,10.53664,-1.54598,10.64945241,3.23664,0.94402,3.3715,7.3,-2.49,7.712982562
17/09/2019 17:30,10.49424,-1.32168,10.57714097,2.39424,0.69832,2.494,8.1,-2.02,8.348077623,10.53424,-1.33168,10.61807817,2.39424,0.69832,2.494,8.14,-2.03,8.389308672
17/09/2019 18:00,10.18256,-1.07592,10.2392447,2.00256,0.58408,2.086,8.18,-1.66,8.346735889,10.23256,-1.08592,10.29001975,2.00256,0.58408,2.086,8.23,-1.67,8.397725883
17/09/2019 18:30,10.41936,-1.02102,10.46926667,1.77936,0.51898,1.8535,8.64,-1.54,8.776172286,10.51936,-1.03102,10.56976523,1.77936,0.51898,1.8535,8.74,-1.55,8.876378766
17/09/2019 19:00,10.46392,-1.02344,10.51385045,1.63392,0.47656,1.702,8.83,-1.5,8.956500433,10.60392,-1.03344,10.65415964,1.63392,0.47656,1.702,8.97,-1.51,9.096208001
17/09/2019 19:30,10.5584,-1.1413,10.61990472,1.5384,0.4487,1.6025,9.02,-1.59,9.159066546,10.7284,-1.1513,10.78999807,1.5384,0.4487,1.6025,9.19,-1.6,9.328242064
17/09/2019 20:00,10.60528,-1.18096,10.67083082,1.50528,0.43904,1.568,9.1,-1.62,9.243073082,10.78528,-1.19096,10.85083639,1.50528,0.43904,1.568,9.28,-1.63,9.42206453
17/09/2019 20:30,10.42896,-1.10572,10.48741262,1.48896,0.43428,1.551,8.94,-1.54,9.071670188,10.56896,-1.11572,10.62768774,1.48896,0.43428,1.551,9.08,-1.55,9.211346264
17/09/2019 21:00,9.7636,1.3798,9.860615244,1.4736,0.4298,1.535,8.29,0.95,8.344255509,10.3736,-3.1102,10.8298163,1.4736,0.4298,1.535,8.9,-3.54,9.578183544
17/09/2019 21:30,9.30456,1.79008,9.475189877,1.47456,0.43008,1.536,7.83,1.36,7.947232223,9.94456,-3.15992,10.43452768,1.47456,0.43008,1.536,8.47,-3.59,9.199402154
17/09/2019 22:00,9.14168,-0.76076,9.173280166,1.47168,0.42924,1.533,7.67,-1.19,7.761765263,9.16168,-0.95076,9.210880794,1.47168,0.42924,1.533,7.69,-1.38,7.812841993
17/09/2019 22:30,8.79552,-0.69964,8.823302568,1.47552,0.43036,1.537,7.32,-1.13,7.406706421,8.80552,-0.69964,8.833271116,1.47552,0.43036,1.537,7.33,-1.13,7.416589513
17/09/2019 23:00,8.27264,-0.67048,8.299766021,1.47264,0.42952,1.534,6.8,-1.1,6.88839604,8.27264,-0.68048,8.300579835,1.47264,0.42952,1.534,6.8,-1.11,6.89
17/09/2019 23:30,7.81168,-0.57076,7.832503521,1.47168,0.42924,1.533,6.34,-1,6.418379858,7.81168,-0.58076,7.833238577,1.47168,0.42924,1.533,6.34,-1.01,6.419945483
18/09/2019 00:00,7.47168,-0.64076,7.499104973,1.47168,0.42924,1.533,6,-1.07,6.094661598,7.46168,-0.65076,7.490003805,1.47168,0.42924,1.533,5.99,-1.08,6.086583607
18/09/2019 00:30,7.32168,-0.72076,7.357070952,1.47168,0.42924,1.533,5.85,-1.15,5.961962764,7.32168,-0.73076,7.358057366,1.47168,0.42924,1.533,5.85,-1.16,5.963899731
18/09/2019 01:00,7.18168,-0.65076,7.211103674,1.47168,0.42924,1.533,5.71,-1.08,5.811239111,7.17168,-0.65076,7.201144534,1.47168,0.42924,1.533,5.7,-1.08,5.801413621
18/09/2019 01:30,7.33072,-0.63104,7.357830332,1.47072,0.42896,1.532,5.86,-1.06,5.955098656,7.32072,-0.64104,7.348732789,1.47072,0.42896,1.532,5.85,-1.07,5.947049689
18/09/2019 02:00,7.52072,-0.63104,7.547147859,1.47072,0.42896,1.532,6.05,-1.06,6.142157601,7.50072,-0.76104,7.539229563,1.47072,0.42896,1.532,6.03,-1.19,6.1462997
18/09/2019 02:30,7.46168,-0.71076,7.49545517,1.47168,0.42924,1.533,5.99,-1.14,6.097515888,7.45168,-0.71076,7.485500291,1.47168,0.42924,1.533,5.98,-1.14,6.087692502
18/09/2019 03:00,7.4636,-0.7502,7.501208236,1.4736,0.4298,1.535,5.99,-1.18,6.105120801,7.4536,-0.7502,7.491258439,1.4736,0.4298,1.535,5.98,-1.18,6.095309672
18/09/2019 03:30,7.45976,-0.77132,7.499530239,1.46976,0.42868,1.531,5.99,-1.2,6.109017924,7.44976,-0.77132,7.48958334,1.46976,0.42868,1.531,5.98,-1.2,6.099213064
18/09/2019 04:00,7.41168,-0.77076,7.451648905,1.47168,0.42924,1.533,5.94,-1.2,6.06,7.41168,-0.77076,7.451648905,1.47168,0.42924,1.533,5.94,-1.2,6.06
18/09/2019 04:30,7.52976,-0.84132,7.576615669,1.46976,0.42868,1.531,6.06,-1.27,6.1916476,7.51976,-0.84132,7.566677593,1.46976,0.42868,1.531,6.05,-1.27,6.181860561
18/09/2019 05:00,7.52976,-0.85132,7.577732603,1.46976,0.42868,1.531,6.06,-1.28,6.193706483,7.51976,-0.86132,7.568927441,1.46976,0.42868,1.531,6.05,-1.29,6.186000323
18/09/2019 05:30,7.69976,-0.88132,7.750034129,1.46976,0.42868,1.531,6.23,-1.31,6.366239078,7.69976,-0.89132,7.751177678,1.46976,0.42868,1.531,6.23,-1.32,6.368304327
18/09/2019 06:00,8.02976,-0.83132,8.072678527,1.46976,0.42868,1.531,6.56,-1.26,6.679910179,8.02976,-0.83132,8.072678527,1.46976,0.42868,1.531,6.56,-1.26,6.679910179
18/09/2019 06:30,9.38072,-0.86104,9.420153799,1.47072,0.42896,1.532,7.91,-1.29,8.014499361,9.43072,-0.89104,9.472720412,1.47072,0.42896,1.532,7.96,-1.32,8.068704977
18/09/2019 07:00,9.45456,-0.93992,9.50116595,1.47456,0.43008,1.536,7.98,-1.37,8.09674626,9.49456,-0.94992,9.541960889,1.47456,0.43008,1.536,8.02,-1.38,8.137862127
18/09/2019 07:30,10.51656,-1.36892,10.60528058,1.54656,0.45108,1.611,8.97,-1.82,9.152775535,10.66656,-1.37892,10.75532066,1.54656,0.45108,1.611,9.12,-1.83,9.30179015
18/09/2019 08:00,11.00224,-4.13768,11.75456,1.72224,0.50232,1.794,9.28,-4.64,10.37535542,10.72224,0.61232,10.73970979,1.72224,0.50232,1.794,9,0.11,9.000672197
18/09/2019 08:30,10.94968,-2.67426,11.2715198,2.17968,0.63574,2.2705,8.77,-3.31,9.373846596,10.77968,-1.33426,10.86194046,2.17968,0.63574,2.2705,8.6,-1.97,8.822749005
18/09/2019 09:00,11.00976,-1.73632,11.14583431,2.30976,0.67368,2.406,8.7,-2.41,9.027629811,11.05976,-2.51632,11.34240528,2.30976,0.67368,2.406,8.75,-3.19,9.313356001
18/09/2019 09:30,10.26488,-1.27816,10.34415073,2.71488,0.79184,2.828,7.55,-2.07,7.828626955,10.20488,-2.04816,10.40838773,2.71488,0.79184,2.828,7.49,-2.84,8.010349555
18/09/2019 10:00,10.09888,-1.16866,10.16627481,3.15888,0.92134,3.2905,6.94,-2.09,7.247875551,10.00888,-1.94866,10.196811,3.15888,0.92134,3.2905,6.85,-2.87,7.426937458
18/09/2019 10:30,10.11424,-1.31418,10.19926075,3.17424,0.92582,3.3065,6.94,-2.24,7.292544138,10.02424,-2.09418,10.24065317,3.17424,0.92582,3.3065,6.85,-3.02,7.486180602
18/09/2019 11:00,10.18264,-1.44798,10.28507674,3.33264,0.97202,3.4715,6.85,-2.42,7.264908809,10.09264,-2.22798,10.33563143,3.33264,0.97202,3.4715,6.76,-3.2,7.479144336
18/09/2019 11:30,10.27272,-1.37504,10.36433844,3.58272,1.04496,3.732,6.69,-2.42,7.114246271,10.17272,-2.15504,10.39848208,3.58272,1.04496,3.732,6.59,-3.2,7.325851486
18/09/2019 12:00,10.16208,-1.49356,10.27125072,3.62208,1.05644,3.773,6.54,-2.55,7.019551268,10.05208,-2.27356,10.30598794,3.62208,1.05644,3.773,6.43,-3.33,7.241118698
18/09/2019 12:30,10.35208,-1.45606,10.45397872,3.68208,1.07394,3.8355,6.67,-2.53,7.133708713,10.25208,-2.23606,10.49309814,3.68208,1.07394,3.8355,6.57,-3.31,7.356697629
18/09/2019 13:00,9.72872,-1.78954,9.891938448,3.73872,1.09046,3.8945,5.99,-2.88,6.646389998,9.45872,-1.34954,9.554509001,3.73872,1.09046,3.8945,5.72,-2.44,6.218681532
18/09/2019 13:30,9.78704,-4.77628,10.89031692,3.64704,1.06372,3.799,6.14,-5.84,8.4737949,8.70704,2.01372,8.936868232,3.64704,1.06372,3.799,5.06,0.95,5.148407521
18/09/2019 14:00,9.86024,-5.00618,11.05830778,3.51024,1.02382,3.6565,6.35,-6.03,8.756905846,8.78024,1.77382,8.957625347,3.51024,1.02382,3.6565,5.27,0.75,5.3231006
18/09/2019 14:30,10.11968,-4.98426,11.28054835,3.37968,0.98574,3.5205,6.74,-5.97,9.003804751,9.04968,1.78574,9.22418427,3.37968,0.98574,3.5205,5.67,0.8,5.726159271
18/09/2019 15:00,10.35024,-4.95368,11.47459862,2.73024,0.79632,2.844,7.62,-5.75,9.546041064,9.31024,1.81632,9.48575707,2.73024,0.79632,2.844,6.58,1.02,6.658588439
18/09/2019 15:30,9.78936,-4.72102,10.86828409,2.49936,0.72898,2.6035,7.29,-5.45,9.102010767,8.73936,2.08898,8.985557893,2.49936,0.72898,2.6035,6.24,1.36,6.386485732
18/09/2019 16:00,10.19912,-4.56484,11.17406878,3.54912,1.03516,3.697,6.65,-5.6,8.693819644,9.17912,2.22516,9.444976495,3.54912,1.03516,3.697,5.63,1.19,5.754389629
18/09/2019 16:30,10.56416,-4.84712,11.62308259,2.20416,0.64288,2.296,8.36,-5.49,10.00148489,9.58416,1.89288,9.769294632,2.20416,0.64288,2.296,7.38,1.25,7.48511189
18/09/2019 17:00,10.822,-4.7715,11.82720999,2.052,0.5985,2.1375,8.77,-5.37,10.28347218,9.942,1.9285,10.12731338,2.052,0.5985,2.1375,7.89,1.33,8.001312392
18/09/2019 17:30,10.8284,-4.4938,11.72384259,1.8384,0.5362,1.915,8.99,-5.03,10.30150474,10.0384,2.1862,10.27370162,1.8384,0.5362,1.915,8.2,1.65,8.364358911
18/09/2019 18:00,10.74016,-4.16412,11.51915501,1.70016,0.49588,1.771,9.04,-4.66,10.17040805,9.99016,2.52588,10.30453136,1.70016,0.49588,1.771,8.29,2.03,8.534928236
18/09/2019 18:30,11.13632,-3.47774,11.66671756,4.15632,1.21226,4.3295,6.98,-4.69,8.409310317,10.19632,3.24226,10.69940145,4.15632,1.21226,4.3295,6.04,2.03,6.372009102
18/09/2019 19:00,10.92264,-3.68548,11.5276549,3.03264,0.88452,3.159,7.89,-4.57,9.117949331,10.06264,3.01452,10.50447784,3.03264,0.88452,3.159,7.03,2.13,7.345597321
18/09/2019 19:30,10.8364,-4.0748,11.57720001,1.5264,0.4452,1.59,9.31,-4.52,10.34922702,10.2764,2.2452,10.51880792,1.5264,0.4452,1.59,8.75,1.8,8.933224502
18/09/2019 20:00,10.60736,-1.15452,10.67000481,1.52736,0.44548,1.591,9.08,-1.6,9.219891539,10.78736,-1.17452,10.85111206,1.52736,0.44548,1.591,9.26,-1.62,9.400638276
18/09/2019 20:30,10.5564,-1.1848,10.62268008,1.5264,0.4452,1.59,9.03,-1.63,9.17593592,10.7264,-1.2048,10.7938501,1.5264,0.4452,1.59,9.2,-1.65,9.346790893
18/09/2019 21:00,10.2164,-1.0148,10.26667658,1.5264,0.4452,1.59,8.69,-1.46,8.811793234,10.3264,-1.0248,10.37712638,1.5264,0.4452,1.59,8.8,-1.47,8.921933647
18/09/2019 21:30,9.87544,-1.53508,9.994037512,1.52544,0.44492,1.589,8.35,-1.98,8.58154415,9.74544,0.06492,9.745656232,1.52544,0.44492,1.589,8.22,-0.38,8.228778767
18/09/2019 22:00,9.27832,-0.40424,9.287121836,1.52832,0.44576,1.592,7.75,-0.85,7.796473562,9.30832,-0.41424,9.317532721,1.52832,0.44576,1.592,7.78,-0.86,7.827387815
18/09/2019 22:30,8.70832,-0.31424,8.713987836,1.52832,0.44576,1.592,7.18,-0.76,7.220110802,8.72832,-0.32424,8.734340364,1.52832,0.44576,1.592,7.2,-0.77,7.241056553
18/09/2019 23:00,9.51832,-0.54424,9.533866624,1.52832,0.44576,1.592,7.99,-0.99,8.051099304,9.61832,-0.56424,9.634855806,1.52832,0.44576,1.592,8.09,-1.01,8.152803199
18/09/2019 23:30,8.6548,-0.4211,8.665038272,2.4648,0.7189,2.5675,6.19,-1.14,6.294100412,8.7048,-0.4311,8.715468447,2.4648,0.7189,2.5675,6.24,-1.15,6.345084712
19/09/2019 00:00,7.38832,-0.47424,7.403524566,1.52832,0.44576,1.592,5.86,-0.92,5.931778823,7.38832,-0.47424,7.403524566,1.52832,0.44576,1.592,5.86,-0.92,5.931778823
19/09/2019 00:30,7.296,-0.432,7.308778284,1.536,0.448,1.6,5.76,-0.88,5.826834475,7.296,-0.432,7.308778284,1.536,0.448,1.6,5.76,-0.88,5.826834475
19/09/2019 01:00,7.2604,-0.4578,7.274818829,1.5504,0.4522,1.615,5.71,-0.91,5.782058457,7.2604,-0.4578,7.274818829,1.5504,0.4522,1.615,5.71,-0.91,5.782058457
19/09/2019 01:30,7.4304,-0.4578,7.444489573,1.5504,0.4522,1.615,5.88,-0.91,5.95,7.4304,-0.4578,7.444489573,1.5504,0.4522,1.615,5.88,-0.91,5.95
19/09/2019 02:00,7.5704,-0.4778,7.585463005,1.5504,0.4522,1.615,6.02,-0.93,6.091411987,7.5704,-0.4878,7.586099459,1.5504,0.4522,1.615,6.02,-0.94,6.092946742
19/09/2019 02:30,7.5956,-0.4492,7.608871138,1.5456,0.4508,1.61,6.05,-0.9,6.116575839,7.5956,-0.4592,7.60946805,1.5456,0.4508,1.61,6.05,-0.91,6.118055247
19/09/2019 03:00,7.3964,-0.4048,7.407468933,1.5264,0.4452,1.59,5.87,-0.85,5.931222471,7.3964,-0.4048,7.407468933,1.5264,0.4452,1.59,5.87,-0.85,5.931222471
19/09/2019 03:30,7.2664,-0.3648,7.275551388,1.5264,0.4452,1.59,5.74,-0.81,5.796869845,7.2564,-0.3648,7.265563984,1.5264,0.4452,1.59,5.73,-0.81,5.786968118
19/09/2019 04:00,7.24216,-0.36312,7.251257656,1.53216,0.44688,1.596,5.71,-0.81,5.767165682,7.23216,-0.36312,7.24127022,1.53216,0.44688,1.596,5.7,-0.81,5.757264976
19/09/2019 04:30,7.24024,-0.38368,7.250398996,1.53024,0.44632,1.594,5.71,-0.83,5.770008666,7.23024,-0.38368,7.240413027,1.53024,0.44632,1.594,5.7,-0.83,5.760112846
19/09/2019 05:00,7.2412,-0.3834,7.251342841,1.5312,0.4466,1.595,5.71,-0.83,5.770008666,7.2312,-0.3834,7.241356848,1.5312,0.4466,1.595,5.7,-0.83,5.760112846
19/09/2019 05:30,7.39832,-0.38424,7.408291247,1.52832,0.44576,1.592,5.87,-0.83,5.928389326,7.39832,-0.38424,7.408291247,1.52832,0.44576,1.592,5.87,-0.83,5.928389326
19/09/2019 06:00,7.666,-0.412,7.677063241,1.536,0.448,1.6,6.13,-0.86,6.19003231,7.666,-0.412,7.677063241,1.536,0.448,1.6,6.13,-0.86,6.19003231
19/09/2019 06:30,10.27136,-0.94752,10.31497118,1.55136,0.45248,1.616,8.72,-1.4,8.831670284,10.42136,-0.97752,10.46710512,1.55136,0.45248,1.616,8.87,-1.43,8.984531151
19/09/2019 07:00,9.38288,-0.97416,9.433314624,1.56288,0.45584,1.628,7.82,-1.43,7.949672949,9.42288,-0.97416,9.473101667,1.56288,0.45584,1.628,7.86,-1.43,7.98902372
19/09/2019 07:30,10.29352,-1.33064,10.37916937,1.88352,0.54936,1.962,8.41,-1.88,8.617569263,10.37352,-1.34064,10.45979124,1.88352,0.54936,1.962,8.49,-1.89,8.697827315
19/09/2019 08:00,10.56776,-1.47232,10.66983025,2.11776,0.61768,2.206,8.45,-2.09,8.704630951,10.65776,-1.48232,10.76034947,2.11776,0.61768,2.206,8.54,-2.1,8.794407314
19/09/2019 08:30,10.74504,-1.71728,10.88140318,2.13504,0.62272,2.224,8.61,-2.34,8.922314722,10.84504,-1.73728,10.98330708,2.13504,0.62272,2.224,8.71,-2.36,9.024062278
19/09/2019 09:00,10.46176,-1.79532,10.61468776,2.62176,0.76468,2.731,7.84,-2.56,8.24737534,10.50176,-1.80532,10.65580327,2.62176,0.76468,2.731,7.88,-2.57,8.288504087
19/09/2019 09:30,9.92432,-3.17624,10.42020288,2.34432,0.68376,2.442,7.58,-3.86,8.506233009,9.55432,-0.16624,9.555766134,2.34432,0.68376,2.442,7.21,-0.85,7.259931129
19/09/2019 10:00,10.1852,-5.3239,11.49270248,2.4552,0.7161,2.5575,7.73,-6.04,9.80991845,9.2352,2.2261,9.499707377,2.4552,0.7161,2.5575,6.78,1.51,6.946114022
19/09/2019 10:30,9.8004,-5.3703,11.17532828,2.8104,0.8197,2.9275,6.99,-6.19,9.336819587,8.8304,2.1797,9.095441509,2.8104,0.8197,2.9275,6.02,1.36,6.17170965
19/09/2019 11:00,9.94248,-5.46386,11.34489641,2.83248,0.82614,2.9505,7.11,-6.29,9.492955283,8.97248,2.06614,9.20729775,2.83248,0.82614,2.9505,6.14,1.24,6.263960409
19/09/2019 11:30,9.86456,-5.47242,11.2808211,2.97456,0.86758,3.0985,6.89,-6.34,9.363103118,8.88456,2.03758,9.115214679,2.97456,0.86758,3.0985,5.91,1.17,6.024699163
19/09/2019 12:00,9.58896,-5.60822,11.10856811,3.22896,0.94178,3.3635,6.36,-6.55,9.129737127,8.60896,1.90178,8.816516288,3.22896,0.94178,3.3635,5.38,0.96,5.464979414
19/09/2019 12:30,9.8724,-5.5043,11.30316771,3.4824,1.0157,3.6275,6.39,-6.52,9.129211357,8.9024,2.0157,9.127747381,3.4824,1.0157,3.6275,5.42,1,5.51147893
19/09/2019 13:00,9.50392,-5.36844,10.91533982,3.43392,1.00156,3.577,6.07,-6.37,8.798965848,8.52392,2.16156,8.793722409,3.43392,1.00156,3.577,5.09,1.16,5.220507638
19/09/2019 13:30,9.65048,-5.42986,11.07317226,3.36048,0.98014,3.5005,6.29,-6.41,8.980656992,8.66048,2.11014,8.913843428,3.36048,0.98014,3.5005,5.3,1.13,5.419123545
19/09/2019 14:00,9.63824,-5.53468,11.11433097,3.37824,0.98532,3.519,6.26,-6.52,9.038694596,8.64824,2.00532,8.87768908,3.37824,0.98532,3.519,5.27,1.02,5.367802157
19/09/2019 14:30,9.6584,-5.5288,11.12889572,3.3984,0.9912,3.54,6.26,-6.52,9.038694596,8.6684,1.9912,8.894157408,3.3984,0.9912,3.54,5.27,1,5.364037658
19/09/2019 15:00,9.69072,-5.54854,11.166752,3.33072,0.97146,3.4695,6.36,-6.52,9.108238029,8.71072,1.97146,8.931030033,3.33072,0.97146,3.4695,5.38,1,5.472147659
19/09/2019 15:30,9.41504,-4.59478,10.47640117,2.79504,0.81522,2.9115,6.62,-5.41,8.549415185,8.66504,1.15522,8.741707582,2.79504,0.81522,2.9115,5.87,0.34,5.879838433
19/09/2019 16:00,9.30688,-1.67966,9.457233901,2.60688,0.76034,2.7155,6.7,-2.44,7.13046983,9.31688,-1.68966,9.468854411,2.60688,0.76034,2.7155,6.71,-2.45,7.143290558
19/09/2019 16:30,9.8436,-1.7477,9.997545511,2.3736,0.6923,2.4725,7.47,-2.44,7.858403146,9.8636,-1.7577,10.01898769,2.3736,0.6923,2.4725,7.49,-2.45,7.880520287
19/09/2019 17:00,10.48112,-4.13134,11.26595964,2.12112,0.61866,2.2095,8.36,-4.75,9.615201506,9.99112,0.29866,9.995582857,2.12112,0.61866,2.2095,7.87,-0.32,7.876503031
19/09/2019 17:30,10.69168,-5.47576,12.0123257,1.83168,0.53424,1.908,8.86,-6.01,10.70605903,9.90168,1.98424,10.09853827,1.83168,0.53424,1.908,8.07,1.45,8.199231671
