Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/09/2019 18:00,10.5864,-5.3148,11.84563059,1.5264,0.4452,1.59,9.06,-5.76,10.7359769,9.8764,2.1552,10.10881615,1.5264,0.4452,1.59,8.35,1.71,8.523297484
19/09/2019 18:30,10.59472,-5.16404,11.78623778,1.25472,0.36596,1.307,9.34,-5.53,10.85433093,10.02472,2.07596,10.23741281,1.25472,0.36596,1.307,8.77,1.71,8.935155287
19/09/2019 19:00,10.43728,-4.65996,11.43031238,1.09728,0.32004,1.143,9.34,-4.98,10.58470595,9.86728,2.02004,10.07193011,1.09728,0.32004,1.143,8.77,1.7,8.93324689
19/09/2019 19:30,10.39504,-4.52228,11.33613131,1.05504,0.30772,1.099,9.34,-4.83,10.51496553,9.80504,2.16772,10.04180359,1.05504,0.30772,1.099,8.75,1.86,8.945507252
19/09/2019 20:00,10.50272,-4.57004,11.45392479,1.06272,0.30996,1.107,9.44,-4.88,10.62675868,10.01272,2.09996,10.23056175,1.06272,0.30996,1.107,8.95,1.79,9.127244929
19/09/2019 20:30,10.44,-4.575,11.39843081,1.08,0.315,1.125,9.36,-4.89,10.56038352,9.86,2.135,10.08849964,1.08,0.315,1.125,8.78,1.82,8.966649318
19/09/2019 21:00,10.19096,-4.52472,11.15028057,1.08096,0.31528,1.126,9.11,-4.84,10.3158955,9.47096,2.24528,9.733466268,1.08096,0.31528,1.126,8.39,1.93,8.609123068
19/09/2019 21:30,9.94192,-4.49444,10.91062621,1.08192,0.31556,1.127,8.86,-4.81,10.08145327,9.12192,2.27556,9.401467853,1.08192,0.31556,1.127,8.04,1.96,8.275457691
19/09/2019 22:00,9.00672,-0.29304,9.011485871,1.08672,0.31696,1.132,7.92,-0.61,7.943456427,8.98672,-1.04304,9.047047518,1.08672,0.31696,1.132,7.9,-1.36,8.01620858
19/09/2019 22:30,8.54096,-0.15472,8.542361266,1.08096,0.31528,1.126,7.46,-0.47,7.474790967,8.50096,-0.90472,8.548967142,1.08096,0.31528,1.126,7.42,-1.22,7.51962765
19/09/2019 23:00,8.24176,-0.61032,8.264326857,1.06176,0.30968,1.106,7.18,-0.92,7.238701541,8.25176,-0.64032,8.276566486,1.06176,0.30968,1.106,7.19,-0.95,7.252489228
19/09/2019 23:30,7.56928,-0.69396,7.601024944,1.04928,0.30604,1.093,6.52,-1,6.596241354,7.56928,-0.69396,7.601024944,1.04928,0.30604,1.093,6.52,-1,6.596241354
20/09/2019 00:00,7.32464,-0.68948,7.357019356,1.06464,0.31052,1.109,6.26,-1,6.339369054,7.31464,-0.68948,7.347063427,1.06464,0.31052,1.109,6.25,-1,6.329494451
20/09/2019 00:30,7.13504,-0.71228,7.170504766,1.05504,0.30772,1.099,6.08,-1.02,6.164965531,7.13504,-0.72228,7.171505016,1.05504,0.30772,1.099,6.08,-1.03,6.166627928
20/09/2019 01:00,7.07384,-0.67388,7.105865647,1.08384,0.31612,1.129,5.99,-0.99,6.071260166,7.06384,-0.68388,7.096867436,1.08384,0.31612,1.129,5.98,-1,6.063035543
20/09/2019 01:30,7.28328,-0.67696,7.314673089,1.07328,0.31304,1.118,6.21,-0.99,6.288417925,7.27328,-0.68696,7.305649595,1.07328,0.31304,1.118,6.2,-1,6.280127387
20/09/2019 02:00,7.32504,-0.66228,7.354918477,1.05504,0.30772,1.099,6.27,-0.97,6.344588245,7.32504,-0.66228,7.354918477,1.05504,0.30772,1.099,6.27,-0.97,6.344588245
20/09/2019 02:30,7.24352,-0.59564,7.267968698,1.04352,0.30436,1.087,6.2,-0.9,6.264982043,7.24352,-0.60564,7.268795072,1.04352,0.30436,1.087,6.2,-0.91,6.266426414
20/09/2019 03:00,7.17008,-0.59956,7.195103849,1.03008,0.30044,1.073,6.14,-0.9,6.205610365,7.17008,-0.60956,7.195944038,1.03008,0.30044,1.073,6.14,-0.91,6.207068551
20/09/2019 03:30,7.17776,-0.57732,7.200940008,1.03776,0.30268,1.081,6.14,-0.88,6.202741329,7.17776,-0.58732,7.201748635,1.03776,0.30268,1.081,6.14,-0.89,6.204167954
20/09/2019 04:00,7.10256,-0.52592,7.122004662,1.04256,0.30408,1.086,6.06,-0.83,6.116575839,7.09256,-0.53592,7.112778473,1.04256,0.30408,1.086,6.05,-0.84,6.108035691
20/09/2019 04:30,7.1324,-0.5518,7.153713232,1.0224,0.2982,1.065,6.11,-0.85,6.168841058,7.1324,-0.5518,7.153713232,1.0224,0.2982,1.065,6.11,-0.85,6.168841058
20/09/2019 05:00,7.16696,-0.56172,7.188939073,1.05696,0.30828,1.101,6.11,-0.87,6.171628634,7.16696,-0.56172,7.188939073,1.05696,0.30828,1.101,6.11,-0.87,6.171628634
20/09/2019 05:30,7.23696,-0.56172,7.25872712,1.05696,0.30828,1.101,6.18,-0.87,6.24093743,7.23696,-0.56172,7.25872712,1.05696,0.30828,1.101,6.18,-0.87,6.24093743
20/09/2019 06:00,7.72328,-0.72696,7.757417405,1.07328,0.31304,1.118,6.65,-1.04,6.730832044,7.72328,-0.73696,7.758360909,1.07328,0.31304,1.118,6.65,-1.05,6.732384422
20/09/2019 06:30,9.54848,-0.94836,9.595460229,1.06848,0.31164,1.113,8.48,-1.26,8.573097457,9.67848,-0.95836,9.725812511,1.06848,0.31164,1.113,8.61,-1.27,8.703160346
20/09/2019 07:00,8.87288,-0.70416,8.900777539,1.08288,0.31584,1.128,7.79,-1.02,7.856494129,8.91288,-0.71416,8.941445879,1.08288,0.31584,1.128,7.83,-1.03,7.897455286
20/09/2019 07:30,9.76792,-1.01894,9.820921538,1.47792,0.43106,1.5395,8.29,-1.45,8.415854086,9.82792,-1.03894,9.882682219,1.47792,0.43106,1.5395,8.35,-1.47,8.478407869
20/09/2019 08:00,10.03496,-1.35772,10.12639254,1.34496,0.39228,1.401,8.69,-1.75,8.864457118,10.14496,-1.37772,10.23808213,1.34496,0.39228,1.401,8.8,-1.77,8.976240861
20/09/2019 08:30,10.08488,-1.61066,10.21268967,2.05488,0.59934,2.1405,8.03,-2.21,8.328565303,10.13488,-1.63066,10.26522502,2.05488,0.59934,2.1405,8.08,-2.23,8.38208208
20/09/2019 09:00,9.95248,-1.91886,10.13577239,1.75248,0.51114,1.8255,8.2,-2.43,8.552479173,10.01248,-1.92886,10.19658064,1.75248,0.51114,1.8255,8.26,-2.44,8.612850864
20/09/2019 09:30,9.18312,-1.76534,9.351262923,1.35312,0.39466,1.4095,7.83,-2.16,8.122468837,9.22312,-1.78534,9.394327089,1.35312,0.39466,1.4095,7.87,-2.18,8.166351695
20/09/2019 10:00,9.14816,-1.54762,9.27814416,1.92816,0.56238,2.0085,7.22,-2.11,7.522001064,9.16816,-1.55762,9.299534281,1.92816,0.56238,2.0085,7.24,-2.12,7.544004242
20/09/2019 10:30,9.30416,-1.43462,9.414113227,2.62416,0.76538,2.7335,6.68,-2.2,7.032951016,9.30416,-1.44462,9.415642317,2.62416,0.76538,2.7335,6.68,-2.21,7.036085559
20/09/2019 11:00,9.10792,-1.50144,9.230846592,2.97792,0.86856,3.102,6.13,-2.37,6.572199023,9.09792,-1.51144,9.222613469,2.97792,0.86856,3.102,6.12,-2.38,6.566490691
20/09/2019 11:30,9.424,-1.643,9.566149957,2.904,0.847,3.025,6.52,-2.49,6.979290795,9.434,-1.663,9.579453272,2.904,0.847,3.025,6.53,-2.51,6.995784445
20/09/2019 12:00,9.74856,-1.76292,9.906680019,2.69856,0.78708,2.811,7.05,-2.55,7.4969994,9.75856,-1.77292,9.918303212,2.69856,0.78708,2.811,7.06,-2.56,7.509806922
20/09/2019 12:30,9.88808,-1.70556,10.03409493,2.27808,0.66444,2.373,7.61,-2.37,7.970508139,9.90808,-1.72556,10.05721664,2.27808,0.66444,2.373,7.63,-2.39,7.995561269
20/09/2019 13:00,9.36048,-1.51486,9.482266957,2.76048,0.80514,2.8755,6.6,-2.32,6.995884504,9.36048,-1.52486,9.483869666,2.76048,0.80514,2.8755,6.6,-2.33,6.999207098
20/09/2019 13:30,8.95368,-1.70976,9.11546295,3.22368,0.94024,3.358,5.73,-2.65,6.313113337,8.94368,-1.71976,9.107523615,3.22368,0.94024,3.358,5.72,-2.66,6.308248568
20/09/2019 14:00,9.51728,-5.27996,10.88377674,3.25728,0.95004,3.393,6.26,-6.23,8.831789173,8.59728,1.94004,8.813454408,3.25728,0.95004,3.393,5.34,0.99,5.430994384
20/09/2019 14:30,9.48336,-5.45402,10.93985608,3.24336,0.94598,3.3785,6.24,-6.4,8.938545743,8.51336,2.05598,8.758102092,3.24336,0.94598,3.3785,5.27,1.11,5.385629025
20/09/2019 15:00,9.28064,-5.49648,10.786175,3.20064,0.93352,3.334,6.08,-6.43,8.849367209,8.32064,2.04352,8.567906629,3.20064,0.93352,3.334,5.12,1.11,5.238940733
20/09/2019 15:30,9.0852,-5.3039,10.52008623,2.9352,0.8561,3.0575,6.15,-6.16,8.704487348,8.1152,2.2361,8.417637094,2.9352,0.8561,3.0575,5.18,1.38,5.3606716
20/09/2019 16:00,9.25376,-5.31682,10.6724247,2.75376,0.80318,2.8685,6.5,-6.12,8.927732075,8.28376,2.20318,8.571737388,2.75376,0.80318,2.8685,5.53,1.4,5.704463165
20/09/2019 16:30,9.68112,-4.50634,10.67853851,2.48112,0.72366,2.5845,7.2,-5.23,8.899039274,8.93112,1.37366,9.036141115,2.48112,0.72366,2.5845,6.45,0.65,6.482669203
20/09/2019 17:00,9.77088,-1.64516,9.908412961,2.21088,0.64484,2.303,7.56,-2.29,7.899221481,9.80088,-1.65516,9.939658113,2.21088,0.64484,2.303,7.59,-2.3,7.930832239
20/09/2019 17:30,9.91952,-1.57014,10.0430183,1.91952,0.55986,1.9995,8,-2.13,8.278701589,9.96952,-1.58014,10.09396708,1.91952,0.55986,1.9995,8.05,-2.14,8.329591827
20/09/2019 18:00,10.12336,-1.17652,10.19149729,2.82336,0.82348,2.941,7.3,-2,7.569015788,10.17336,-1.18652,10.24231826,2.82336,0.82348,2.941,7.35,-2.01,7.619881889
20/09/2019 18:30,10.07032,-1.52324,10.18487138,1.36032,0.39676,1.417,8.71,-1.92,8.9191087,10.19032,-1.53324,10.30502046,1.36032,0.39676,1.417,8.83,-1.93,9.038462259
20/09/2019 19:00,10.0464,-1.4298,10.14763426,1.1664,0.3402,1.215,8.88,-1.77,9.054683871,10.1864,-1.4398,10.28765129,1.1664,0.3402,1.215,9.02,-1.78,9.193954535
20/09/2019 19:30,10.04504,-1.30478,10.12942641,1.11504,0.32522,1.1615,8.93,-1.63,9.077543721,10.19504,-1.31478,10.2794692,1.11504,0.32522,1.1615,9.08,-1.64,9.226917145
20/09/2019 20:00,10.15048,-1.24736,10.22683486,1.14048,0.33264,1.188,9.01,-1.58,9.147485993,10.31048,-1.25736,10.3868644,1.14048,0.33264,1.188,9.17,-1.59,9.306825452
20/09/2019 20:30,9.9168,-1.1526,9.983556931,1.1568,0.3374,1.205,8.76,-1.49,8.885814538,10.0468,-1.1626,10.11384343,1.1568,0.3374,1.205,8.89,-1.5,9.0156586
20/09/2019 21:00,9.88392,-3.49344,10.48312919,1.15392,0.33656,1.202,8.73,-3.83,9.533194638,9.38392,1.62656,9.523846492,1.15392,0.33656,1.202,8.23,1.29,8.33048618
20/09/2019 21:30,9.7064,-4.5298,10.71136261,1.1664,0.3402,1.215,8.54,-4.87,9.830996898,8.8664,2.9502,9.344342085,1.1664,0.3402,1.215,7.7,2.61,8.130319797
20/09/2019 22:00,9.78248,-4.46886,10.75488841,1.75248,0.51114,1.8255,8.03,-4.98,9.44887824,9.04248,3.03114,9.536993984,1.75248,0.51114,1.8255,7.29,2.52,7.71326779
20/09/2019 22:30,10.48832,-3.36674,11.01543438,1.58832,0.46326,1.6545,8.9,-3.83,9.689112446,10.37832,1.45326,10.47957493,1.58832,0.46326,1.6545,8.79,0.99,8.845575165
20/09/2019 23:00,8.51648,-0.64186,8.540633223,2.01648,0.58814,2.1005,6.5,-1.23,6.615353354,8.53648,-0.65186,8.561332388,2.01648,0.58814,2.1005,6.52,-1.24,6.636866731
20/09/2019 23:30,10.07904,-0.91028,10.1200621,1.19904,0.34972,1.249,8.88,-1.26,8.968946426,10.25904,-0.92028,10.30023383,1.19904,0.34972,1.249,9.06,-1.27,9.148579125
21/09/2019 00:00,7.50224,-0.61768,7.527624698,1.24224,0.36232,1.294,6.26,-0.98,6.336244945,7.50224,-0.62768,7.528451846,1.24224,0.36232,1.294,6.26,-0.99,6.337799303
21/09/2019 00:30,7.35992,-0.63544,7.387300346,1.24992,0.36456,1.302,6.11,-1,6.191292272,7.35992,-0.64544,7.388167242,1.24992,0.36456,1.302,6.11,-1.01,6.192915307
21/09/2019 01:00,7.21976,-0.61132,7.245594979,1.22976,0.35868,1.281,5.99,-0.97,6.068030982,7.21976,-0.61132,7.245594979,1.22976,0.35868,1.281,5.99,-0.97,6.068030982
21/09/2019 01:30,7.34688,-0.61216,7.372339222,1.22688,0.35784,1.278,6.12,-0.97,6.196394113,7.33688,-0.61216,7.362373802,1.22688,0.35784,1.278,6.11,-0.97,6.186517599
21/09/2019 02:00,7.43824,-0.66468,7.467878802,1.21824,0.35532,1.269,6.22,-1.02,6.303078613,7.43824,-0.67468,7.468775495,1.21824,0.35532,1.269,6.22,-1.03,6.304704593
21/09/2019 02:30,7.47952,-0.13764,7.480786336,3.53952,1.03236,3.687,3.94,-1.17,4.110048662,7.45952,-0.13764,7.46078973,3.53952,1.03236,3.687,3.92,-1.17,4.090880101
21/09/2019 03:00,7.27208,-0.61356,7.297917744,1.22208,0.35644,1.273,6.05,-0.97,6.127266927,7.27208,-0.62356,7.298765279,1.22208,0.35644,1.273,6.05,-0.98,6.128857969
21/09/2019 03:30,7.23648,-0.56936,7.25884382,1.23648,0.36064,1.288,6,-0.93,6.071647223,7.22648,-0.56936,7.248874671,1.23648,0.36064,1.288,5.99,-0.93,6.061765419
21/09/2019 04:00,7.12496,-0.51522,7.143564002,1.52496,0.44478,1.5885,5.6,-0.96,5.681689889,7.11496,-0.52522,7.134319298,1.52496,0.44478,1.5885,5.59,-0.97,5.673535053
21/09/2019 04:30,7.1732,-0.6524,7.202806675,1.1232,0.3276,1.17,6.05,-0.98,6.128857969,7.1732,-0.6624,7.203719317,1.1232,0.3276,1.17,6.05,-0.99,6.130464909
21/09/2019 05:00,7.15528,-0.63596,7.18348641,1.14528,0.33404,1.193,6.01,-0.97,6.087774634,7.14528,-0.63596,7.17352573,1.14528,0.33404,1.193,6,-0.97,6.077902599
21/09/2019 05:30,7.05784,-0.53688,7.0782304,1.10784,0.32312,1.154,5.95,-0.86,6.011830004,7.04784,-0.53688,7.068259248,1.10784,0.32312,1.154,5.94,-0.86,6.001933022
21/09/2019 06:00,7.2176,-0.5282,7.236901616,1.1376,0.3318,1.185,6.08,-0.86,6.140521151,7.2076,-0.5282,7.226928324,1.1376,0.3318,1.185,6.07,-0.86,6.130619871
21/09/2019 06:30,7.97264,-0.74548,8.007417124,1.11264,0.32452,1.159,6.86,-1.07,6.942946061,7.98264,-0.75548,8.01830976,1.11264,0.32452,1.159,6.87,-1.08,6.954372725
21/09/2019 07:00,8.0788,-0.8266,8.120977589,1.1088,0.3234,1.155,6.97,-1.15,7.064233858,8.0788,-0.8366,8.122001539,1.1088,0.3234,1.155,6.97,-1.16,7.065868666
21/09/2019 07:30,8.60648,-1.42186,8.72314071,1.77648,0.51814,1.8505,6.83,-1.94,7.100176054,8.41648,0.12814,8.417455402,1.77648,0.51814,1.8505,6.64,-0.39,6.651443452
21/09/2019 08:00,8.62352,0.59936,8.644323548,2.12352,0.61936,2.212,6.5,-0.02,6.500030769,8.90352,-1.67064,9.058902053,2.12352,0.61936,2.212,6.78,-2.29,7.156290939
21/09/2019 08:30,8.58616,2.83138,9.040954388,1.85616,0.54138,1.9335,6.73,2.29,7.108938036,9.51616,-4.53862,10.54307226,1.85616,0.54138,1.9335,7.66,-5.08,9.191409032
21/09/2019 09:00,8.95224,1.10732,9.020463325,2.08224,0.60732,2.169,6.87,0.5,6.88817102,9.50224,-3.23268,10.03707054,2.08224,0.60732,2.169,7.42,-3.84,8.354759123
21/09/2019 09:30,8.94048,-0.95236,8.991060683,2.46048,0.71764,2.563,6.48,-1.67,6.691733707,8.94048,-0.96236,8.992125411,2.46048,0.71764,2.563,6.48,-1.68,6.694236327
21/09/2019 10:00,8.88456,-1.06742,8.948451925,3.09456,0.90258,3.2235,5.79,-1.97,6.115962721,8.87456,-1.07742,8.939723097,3.09456,0.90258,3.2235,5.78,-1.98,6.109729945
21/09/2019 10:30,8.86632,-1.13024,8.93806874,3.01632,0.87976,3.142,5.85,-2.01,6.185677004,8.86632,-1.14024,8.939338767,3.01632,0.87976,3.142,5.85,-2.02,6.188933672
21/09/2019 11:00,9.44208,-1.23106,9.52199472,3.08208,0.89894,3.2105,6.36,-2.13,6.707197626,9.43208,-1.24106,9.513378109,3.08208,0.89894,3.2105,6.35,-2.14,6.700902924
21/09/2019 11:30,8.44056,-0.92692,8.491303422,3.61056,1.05308,3.761,4.83,-1.98,5.220086206,8.42056,-0.96692,8.475893168,3.61056,1.05308,3.761,4.81,-2.02,5.21694355
21/09/2019 12:00,8.3312,-0.9609,8.386430841,3.3912,0.9891,3.5325,4.94,-1.95,5.310941536,8.3212,-0.9709,8.377649805,3.3912,0.9891,3.5325,4.93,-1.96,5.305327511
21/09/2019 12:30,8.11216,-0.80562,8.152064981,3.51216,1.02438,3.6585,4.6,-1.83,4.950646422,8.09216,-0.81562,8.133159869,3.51216,1.02438,3.6585,4.58,-1.84,4.935787678
21/09/2019 13:00,7.95376,-0.76932,7.990879263,3.53376,1.03068,3.681,4.42,-1.8,4.772462677,7.94376,-0.77932,7.981895928,3.53376,1.03068,3.681,4.41,-1.81,4.766990665
21/09/2019 13:30,8.19712,-4.17834,9.200614189,3.77712,1.10166,3.9345,4.42,-5.28,6.885840544,7.34712,2.37166,7.720423787,3.77712,1.10166,3.9345,3.57,1.27,3.789168774
21/09/2019 14:00,8.24664,-4.72598,9.504838676,3.71664,1.08402,3.8715,4.53,-5.81,7.367292583,7.28664,2.81402,7.811135068,3.71664,1.08402,3.8715,3.57,1.73,3.967089613
21/09/2019 14:30,8.17808,-4.75056,9.45773825,3.59808,1.04944,3.748,4.58,-5.8,7.390290928,7.21808,2.77944,7.734724662,3.59808,1.04944,3.748,3.62,1.73,4.012144065
21/09/2019 15:00,8.0084,-4.7213,9.296512478,3.4584,1.0087,3.6025,4.55,-5.73,7.316788913,7.0484,2.7787,7.576352437,3.4584,1.0087,3.6025,3.59,1.77,4.002624139
21/09/2019 15:30,8.08888,-4.84116,9.426919423,2.97888,0.86884,3.103,5.11,-5.71,7.662649672,7.11888,2.72884,7.623976666,2.97888,0.86884,3.103,4.14,1.86,4.538634156
21/09/2019 16:00,8.1808,-4.7706,9.470169639,2.7408,0.7994,2.855,5.44,-5.57,7.785788335,7.2108,2.7694,7.724326055,2.7408,0.7994,2.855,4.47,1.97,4.884854143
21/09/2019 16:30,8.12776,-1.02732,8.19242754,2.47776,0.72268,2.581,5.65,-1.75,5.914811916,8.09776,-0.82732,8.139912493,2.47776,0.72268,2.581,5.62,-1.55,5.829828471
21/09/2019 17:00,8.74208,-0.92356,8.790729537,2.18208,0.63644,2.273,6.56,-1.56,6.742937046,8.74208,-0.93356,8.791785769,2.18208,0.63644,2.273,6.56,-1.57,6.745257593
21/09/2019 17:30,8.91464,-0.80198,8.95064122,1.84464,0.53802,1.9215,7.07,-1.34,7.195866869,8.93464,-0.82198,8.972371094,1.84464,0.53802,1.9215,7.09,-1.36,7.219258965
21/09/2019 18:00,9.26456,-0.73242,9.293466041,1.53456,0.44758,1.5985,7.73,-1.18,7.819546023,9.29456,-0.74242,9.324163933,1.53456,0.44758,1.5985,7.76,-1.19,7.850713343
21/09/2019 18:30,9.52264,-0.75298,9.552363658,1.29264,0.37702,1.3465,8.23,-1.13,8.307213733,9.59264,-0.76298,9.622935137,1.29264,0.37702,1.3465,8.3,-1.14,8.37792337
21/09/2019 19:00,9.86192,-0.85694,9.899081384,1.14192,0.33306,1.1895,8.72,-1.19,8.800823825,9.99192,-0.86694,10.02945912,1.14192,0.33306,1.1895,8.85,-1.2,8.930985388
21/09/2019 19:30,9.9272,-1.9354,10.11410268,1.1472,0.3346,1.195,8.78,-2.27,9.068698914,9.8172,0.0746,9.817483435,1.1472,0.3346,1.195,8.67,-0.26,8.673897624
21/09/2019 20:00,10.334,-4.863,11.42104746,1.224,0.357,1.275,9.11,-5.22,10.49954761,9.664,2.577,10.00169111,1.224,0.357,1.275,8.44,2.22,8.727084278
21/09/2019 20:30,10.07208,-4.80356,11.15889709,1.22208,0.35644,1.273,8.85,-5.16,10.24441799,9.30208,2.69644,9.685013216,1.22208,0.35644,1.273,8.08,2.34,8.412015216
21/09/2019 21:00,9.7688,-4.7016,10.84133276,1.2288,0.3584,1.28,8.54,-5.06,9.926489813,8.9188,2.8184,9.353521904,1.2288,0.3584,1.28,7.69,2.46,8.073890017
21/09/2019 21:30,9.25408,-3.44756,9.875407161,1.17408,0.34244,1.223,8.08,-3.79,8.924712881,8.62408,1.88244,8.827136353,1.17408,0.34244,1.223,7.45,1.54,7.607502875
21/09/2019 22:00,8.62176,-0.51532,8.637146531,1.18176,0.34468,1.231,7.44,-0.86,7.489539372,8.63176,-0.52532,8.647730442,1.18176,0.34468,1.231,7.45,-0.87,7.50062664
21/09/2019 22:30,8.0884,-0.4138,8.098978022,1.1184,0.3262,1.165,6.97,-0.74,7.009172562,8.0984,-0.4238,8.109481426,1.1184,0.3262,1.165,6.98,-0.75,7.02017806
21/09/2019 23:00,7.69952,-0.41764,7.710838567,1.13952,0.33236,1.187,6.56,-0.75,6.602734282,7.69952,-0.42764,7.711386659,1.13952,0.33236,1.187,6.56,-0.76,6.603877649
21/09/2019 23:30,7.2276,-0.4882,7.244069367,1.1376,0.3318,1.185,6.09,-0.82,6.144957282,7.2276,-0.4982,7.244750168,1.1376,0.3318,1.185,6.09,-0.83,6.1462997
22/09/2019 00:00,7.01544,-0.51008,7.033959056,1.16544,0.33992,1.214,5.85,-0.85,5.911429607,7.00544,-0.56008,7.027793338,1.16544,0.33992,1.214,5.84,-0.9,5.908942376
22/09/2019 00:30,6.85224,-0.58268,6.876969463,1.12224,0.32732,1.169,5.73,-0.91,5.801810062,6.84224,-0.59268,6.867861225,1.12224,0.32732,1.169,5.72,-0.92,5.793513614
22/09/2019 01:00,6.62088,-0.55016,6.643698368,1.13088,0.32984,1.178,5.49,-0.88,5.560080935,6.61088,-0.56016,6.634569587,1.13088,0.32984,1.178,5.48,-0.89,5.551801509
22/09/2019 01:30,6.76512,-0.55184,6.787589852,1.12512,0.32816,1.172,5.64,-0.88,5.708239659,6.76512,-0.56184,6.788410182,1.12512,0.32816,1.172,5.64,-0.89,5.709789839
22/09/2019 02:00,6.96184,-0.60988,6.988502687,1.13184,0.33012,1.179,5.83,-0.94,5.905294235,6.95184,-0.60988,6.978540893,1.13184,0.33012,1.179,5.82,-0.94,5.895421953
22/09/2019 02:30,7.01168,-0.61576,7.038665839,1.11168,0.32424,1.158,5.9,-0.94,5.974412105,7.00168,-0.61576,7.028704233,1.11168,0.32424,1.158,5.89,-0.94,5.964536864
22/09/2019 03:00,6.95088,-0.61016,6.977609046,1.13088,0.32984,1.178,5.82,-0.94,5.895421953,6.95088,-0.61016,6.977609046,1.13088,0.32984,1.178,5.82,-0.94,5.895421953
22/09/2019 03:30,6.9276,-0.6082,6.954246832,1.1376,0.3318,1.185,5.79,-0.94,5.865807702,6.9176,-0.6082,6.944285204,1.1376,0.3318,1.185,5.78,-0.94,5.855937158
22/09/2019 04:00,6.88504,-0.53728,6.905971735,1.17504,0.34272,1.224,5.71,-0.88,5.777412916,6.88504,-0.53728,6.905971735,1.17504,0.34272,1.224,5.71,-0.88,5.777412916
22/09/2019 04:30,6.95408,-0.62756,6.982339164,1.17408,0.34244,1.223,5.78,-0.97,5.860827587,6.95408,-0.63756,6.983245048,1.17408,0.34244,1.223,5.78,-0.98,5.862490938
22/09/2019 05:00,6.90464,-0.62448,6.932822571,1.18464,0.34552,1.234,5.72,-0.97,5.801663555,6.89464,-0.63448,6.923772498,1.18464,0.34552,1.234,5.71,-0.98,5.793487723
22/09/2019 05:30,6.8264,-0.6298,6.855390944,1.1664,0.3402,1.215,5.66,-0.97,5.74251687,6.8164,-0.6398,6.846360566,1.1664,0.3402,1.215,5.65,-0.98,5.734361342
22/09/2019 06:00,7.05792,-0.66644,7.089314283,1.17792,0.34356,1.227,5.88,-1.01,5.966112637,7.05792,-0.66644,7.089314283,1.17792,0.34356,1.227,5.88,-1.01,5.966112637
22/09/2019 06:30,9.60928,-0.89896,9.651237807,1.16928,0.34104,1.218,8.44,-1.24,8.53060373,9.68928,-0.90896,9.731821782,1.16928,0.34104,1.218,8.52,-1.25,8.611207813
22/09/2019 07:00,7.59584,-2.41288,7.969866699,1.15584,0.33712,1.204,6.44,-2.75,7.002578097,7.14584,1.26712,7.257315096,1.15584,0.33712,1.204,5.99,0.93,6.061765419
22/09/2019 07:30,8.3548,-4.1686,9.337018207,1.2048,0.3514,1.255,7.15,-4.52,8.458894727,7.4548,3.2314,8.1250224,1.2048,0.3514,1.255,6.25,2.88,6.88163498
22/09/2019 08:00,8.25584,-3.43538,8.942076372,1.45584,0.42462,1.5165,6.8,-3.86,7.819181543,7.52584,2.43462,7.909844641,1.45584,0.42462,1.5165,6.07,2.01,6.39413794
22/09/2019 08:30,8.11784,-0.65938,8.144575388,1.64784,0.48062,1.7165,6.47,-1.14,6.569665136,8.11784,-0.66938,8.14539108,1.64784,0.48062,1.7165,6.47,-1.15,6.571407764
22/09/2019 09:00,8.97048,-0.59236,8.990016785,1.26048,0.36764,1.313,7.71,-0.96,7.769536666,9.00048,-0.60236,9.020614048,1.26048,0.36764,1.313,7.74,-0.97,7.800544853
22/09/2019 09:30,8.78216,-0.29562,8.787134086,1.59216,0.46438,1.6585,7.19,-0.76,7.230055325,8.79216,-0.38562,8.800612493,1.59216,0.46438,1.6585,7.2,-0.85,7.25
22/09/2019 10:00,8.83472,-0.28904,8.839446906,1.61472,0.47096,1.682,7.22,-0.76,7.259889806,8.85472,-0.28904,8.859436235,1.61472,0.47096,1.682,7.24,-0.76,7.279780216
22/09/2019 10:30,8.71784,-0.25938,8.721697785,1.88784,0.55062,1.9665,6.83,-0.81,6.87786304,8.72784,-0.25938,8.731693367,1.88784,0.55062,1.9665,6.84,-0.81,6.887793551
22/09/2019 11:00,8.74568,-0.32126,8.751578523,1.67568,0.48874,1.7455,7.07,-0.81,7.116249012,8.75568,-0.32126,8.761571791,1.67568,0.48874,1.7455,7.08,-0.81,7.126184112
22/09/2019 11:30,8.70056,-0.35442,8.707775712,1.63056,0.47558,1.6985,7.07,-0.83,7.118553224,8.71056,-0.36442,8.71817971,1.63056,0.47558,1.6985,7.08,-0.84,7.129656373
22/09/2019 12:00,8.99912,-0.32984,9.005162697,1.50912,0.44016,1.572,7.49,-0.77,7.529475413,9.01912,-0.33984,9.025520306,1.50912,0.44016,1.572,7.51,-0.78,7.550397341
22/09/2019 12:30,9.2376,-0.3657,9.244835869,1.5576,0.4543,1.6225,7.68,-0.82,7.723651986,9.2676,-0.3757,9.27521214,1.5576,0.4543,1.6225,7.71,-0.83,7.754547053
22/09/2019 13:00,9.34752,-0.44114,9.357923629,1.60752,0.46886,1.6745,7.74,-0.91,7.793311235,9.38752,-0.45114,9.398354061,1.60752,0.46886,1.6745,7.78,-0.92,7.834207043
22/09/2019 13:30,8.7632,-0.3699,8.771003378,2.2632,0.6601,2.3575,6.5,-1.03,6.581101731,8.7632,-0.3799,8.771430798,2.2632,0.6601,2.3575,6.5,-1.04,6.582674229
22/09/2019 14:00,8.44032,-0.39324,8.449475688,2.80032,0.81676,2.917,5.64,-1.21,5.768335982,8.43032,-0.40324,8.4399584,2.80032,0.81676,2.917,5.63,-1.22,5.760668364
22/09/2019 14:30,8.95,-0.7225,8.979115004,1.74,0.5075,1.8125,7.21,-1.23,7.314164341,8.96,-0.7325,8.989891893,1.74,0.5075,1.8125,7.22,-1.24,7.325708157
22/09/2019 15:00,9.00104,-0.69178,9.027584431,1.33104,0.38822,1.3865,7.67,-1.08,7.745663303,9.03104,-0.71178,9.05904599,1.33104,0.38822,1.3865,7.7,-1.1,7.778174593
22/09/2019 15:30,8.80224,-0.56018,8.820047089,1.30224,0.37982,1.3565,7.5,-0.94,7.558677133,8.82224,-0.57018,8.840646122,1.30224,0.37982,1.3565,7.52,-0.95,7.579769126
22/09/2019 16:00,9.20296,-0.51872,9.217567098,1.27296,0.37128,1.326,7.93,-0.89,7.979786965,9.24296,-0.52872,9.258069691,1.27296,0.37128,1.326,7.97,-0.9,8.020654587
22/09/2019 16:30,9.57632,-0.56524,9.592987074,1.21632,0.35476,1.267,8.36,-0.92,8.410469666,9.64632,-0.57524,9.663456452,1.21632,0.35476,1.267,8.43,-0.93,8.481143791
22/09/2019 17:00,9.70048,-0.46986,9.711852586,1.20048,0.35014,1.2505,8.5,-0.82,8.539461341,9.79048,-0.47986,9.802232616,1.20048,0.35014,1.2505,8.59,-0.83,8.630005794
22/09/2019 17:30,9.696,-0.4195,9.705070646,1.236,0.3605,1.2875,8.46,-0.78,8.495881355,9.776,-0.4295,9.785430305,1.236,0.3605,1.2875,8.54,-0.79,8.576461974
22/09/2019 18:00,9.84888,-0.49616,9.861369682,1.17888,0.34384,1.228,8.67,-0.84,8.710596994,9.96888,-0.50616,9.981721615,1.17888,0.34384,1.228,8.79,-0.85,8.831002208
22/09/2019 18:30,9.6356,-0.4617,9.646655081,1.1256,0.3283,1.1725,8.51,-0.79,8.546589963,9.7256,-0.4717,9.73703221,1.1256,0.3283,1.1725,8.6,-0.8,8.637129153
22/09/2019 19:00,9.84152,-0.45164,9.85187772,1.09152,0.31836,1.137,8.75,-0.77,8.783814661,9.96152,-0.46164,9.972210999,1.09152,0.31836,1.137,8.87,-0.78,8.904229332
22/09/2019 19:30,9.88864,-1.37248,9.983431394,1.08864,0.31752,1.134,8.8,-1.69,8.960809115,9.84864,0.17752,9.850239753,1.08864,0.31752,1.134,8.76,-0.14,8.76111865
22/09/2019 20:00,9.68344,-0.73108,9.710998311,1.09344,0.31892,1.139,8.59,-1.05,8.653935521,9.78344,-0.74108,9.811467668,1.09344,0.31892,1.139,8.69,-1.06,8.754410317
22/09/2019 20:30,9.41592,-0.69744,9.441714463,1.10592,0.32256,1.152,8.31,-1.02,8.372365257,9.47592,-0.70744,9.50229084,1.10592,0.32256,1.152,8.37,-1.03,8.43313702
22/09/2019 21:00,9.10144,-0.66708,9.125853703,1.14144,0.33292,1.189,7.96,-1,8.022568167,9.15144,-0.67708,9.176453095,1.14144,0.33292,1.189,8.01,-1.01,8.073425543
22/09/2019 21:30,8.90896,-1.31822,9.005957598,2.26896,0.66178,2.3635,6.64,-1.98,6.928924881,8.66896,0.71178,8.698131883,2.26896,0.66178,2.3635,6.4,0.05,6.40019531
22/09/2019 22:00,8.15208,-0.45856,8.164966969,1.10208,0.32144,1.148,7.05,-0.78,7.093017693,8.09208,0.06144,8.092313242,1.10208,0.32144,1.148,6.99,-0.26,6.994833808
22/09/2019 22:30,7.73896,-0.26072,7.743350489,1.12896,0.32928,1.176,6.61,-0.59,6.636279078,7.74896,-0.27072,7.753687536,1.12896,0.32928,1.176,6.62,-0.6,6.647134721
22/09/2019 23:00,7.26056,-0.08192,7.261022132,1.81056,0.52808,1.886,5.45,-0.61,5.484031364,7.26056,-0.09192,7.261141839,1.81056,0.52808,1.886,5.45,-0.62,5.485152687
22/09/2019 23:30,7.13304,-0.02828,7.13309606,1.10304,0.32172,1.149,6.03,-0.35,6.040149005,7.04304,-0.73828,7.081629036,1.10304,0.32172,1.149,5.94,-1.06,6.033837916
23/09/2019 00:00,6.56128,-0.16296,6.563303376,1.12128,0.32704,1.168,5.44,-0.49,5.462023435,6.55128,-0.18296,6.553834298,1.12128,0.32704,1.168,5.43,-0.51,5.453897689
23/09/2019 00:30,6.42432,-0.03624,6.424422215,1.14432,0.33376,1.192,5.28,-0.37,5.292948139,6.42432,-0.04624,6.424486407,1.14432,0.33376,1.192,5.28,-0.38,5.293656581
23/09/2019 01:00,7.05648,-0.10436,7.057251661,1.11648,0.32564,1.163,5.94,-0.43,5.955543636,7.06648,-0.11436,7.067405309,1.11648,0.32564,1.163,5.95,-0.44,5.966246726
23/09/2019 01:30,7.12248,-0.14136,7.123882649,1.09248,0.31864,1.138,6.03,-0.46,6.047520153,7.13248,-0.14136,7.133880683,1.09248,0.31864,1.138,6.04,-0.46,6.05749123
23/09/2019 02:00,7.79152,-0.25164,7.795582505,1.09152,0.31836,1.137,6.7,-0.57,6.724202555,7.82152,-0.26164,7.825894875,1.09152,0.31836,1.137,6.73,-0.58,6.754946336
23/09/2019 02:30,7.18496,-0.15772,7.18669088,1.10496,0.32228,1.151,6.08,-0.48,6.098917937,7.19496,-0.15772,7.196688475,1.10496,0.32228,1.151,6.09,-0.48,6.108886969
23/09/2019 03:00,6.60152,-0.07164,6.601908709,1.09152,0.31836,1.137,5.51,-0.39,5.523784934,6.59152,-0.08164,6.592025561,1.09152,0.31836,1.137,5.5,-0.4,5.514526272
23/09/2019 03:30,6.57056,-0.04192,6.570693723,1.09056,0.31808,1.136,5.48,-0.36,5.491812087,6.57056,-0.05192,6.57076513,1.09056,0.31808,1.136,5.48,-0.37,5.492476673
23/09/2019 04:00,6.5744,-0.0808,6.574896501,1.0944,0.3192,1.14,5.48,-0.4,5.494579147,6.5744,-0.0908,6.575026996,1.0944,0.3192,1.14,5.48,-0.41,5.495316187
23/09/2019 04:30,8.11976,-0.36632,8.128018996,1.10976,0.32368,1.156,7.01,-0.69,7.043876773,8.16976,-0.36632,8.177968501,1.10976,0.32368,1.156,7.06,-0.69,7.093637995
23/09/2019 05:00,7.50344,-0.27108,7.508335115,1.09344,0.31892,1.139,6.41,-0.59,6.437095618,7.52344,-0.28108,7.528688823,1.09344,0.31892,1.139,6.43,-0.6,6.457933106
23/09/2019 05:30,6.7092,-0.1694,6.711338242,1.0992,0.3206,1.145,5.61,-0.49,5.631358628,6.6992,-0.1794,6.701601674,1.0992,0.3206,1.145,5.6,-0.5,5.622277119
23/09/2019 06:00,7.16568,-0.42876,7.178496012,1.13568,0.33124,1.183,6.03,-0.76,6.077705159,7.15568,-0.43876,7.169118956,1.13568,0.33124,1.183,6.02,-0.77,6.069044406
23/09/2019 06:30,8.30024,-1.19618,8.385990141,3.51024,1.02382,3.6565,4.79,-2.22,5.279441258,8.04024,0.91382,8.092003846,3.51024,1.02382,3.6565,4.53,-0.11,4.531335344
23/09/2019 07:00,8.84024,-0.67368,8.865872095,1.29024,0.37632,1.344,7.55,-1.05,7.622663576,8.85024,-0.81368,8.887565651,1.29024,0.37632,1.344,7.56,-1.19,7.653084346
23/09/2019 07:30,9.66592,-1.07994,9.726061888,1.40592,0.41006,1.4645,8.26,-1.49,8.393312814,9.72592,-1.08994,9.786801778,1.40592,0.41006,1.4645,8.32,-1.5,8.454135083
23/09/2019 08:00,10.23032,-2.42824,10.51455167,1.48032,0.43176,1.542,8.75,-2.86,9.205547241,10.12032,-0.62824,10.13980091,1.48032,0.43176,1.542,8.64,-1.06,8.704780296
23/09/2019 08:30,10.1356,-1.6867,10.27498634,1.7256,0.5033,1.7975,8.41,-2.19,8.69046604,10.2256,-1.6967,10.36540816,1.7256,0.5033,1.7975,8.5,-2.2,8.780091116
23/09/2019 09:00,9.79632,-1.75024,9.951443393,2.05632,0.59976,2.142,7.74,-2.35,8.088887439,9.82632,-1.76024,9.982735577,2.05632,0.59976,2.142,7.77,-2.36,8.120498753
23/09/2019 09:30,10.03632,-1.64774,10.1706817,2.23632,0.65226,2.3295,7.8,-2.3,8.132035416,10.06632,-1.65774,10.2019067,2.23632,0.65226,2.3295,7.83,-2.31,8.163638895
23/09/2019 10:00,9.374,-1.5905,9.507973825,2.604,0.7595,2.7125,6.77,-2.35,7.166268206,9.374,-1.6005,9.509651742,2.604,0.7595,2.7125,6.77,-2.36,7.169553682
23/09/2019 10:30,9.04632,-1.28274,9.136811668,2.83632,0.82726,2.9545,6.21,-2.11,6.558673646,9.04632,-1.29274,9.138220957,2.83632,0.82726,2.9545,6.21,-2.12,6.561897591
23/09/2019 11:00,8.73464,-1.32448,8.834488282,2.86464,0.83552,2.984,5.87,-2.16,6.254798158,8.72464,-1.33448,8.826107862,2.86464,0.83552,2.984,5.86,-2.17,6.2488799
23/09/2019 11:30,8.68936,-1.43352,8.80681309,3.03936,0.88648,3.166,5.65,-2.32,6.107773735,8.68936,-1.45352,8.810090669,3.03936,0.88648,3.166,5.65,-2.34,6.115398597
23/09/2019 12:00,8.85224,-1.49268,8.97720706,3.04224,0.88732,3.169,5.81,-2.38,6.278574679,8.85224,-1.50268,8.978875219,3.04224,0.88732,3.169,5.81,-2.39,6.282372163
23/09/2019 12:30,8.78656,-1.39892,8.897225062,2.74656,0.80108,2.861,6.04,-2.2,6.428187925,8.78656,-1.40892,8.898802852,2.74656,0.80108,2.861,6.04,-2.21,6.431617215
23/09/2019 13:00,9.04816,-1.23762,9.132409466,2.40816,0.70238,2.5085,6.64,-1.94,6.91760074,9.04816,-1.24762,9.133770035,2.40816,0.70238,2.5085,6.64,-1.95,6.920411837
23/09/2019 13:30,8.58528,-1.33096,8.687835588,2.70528,0.78904,2.818,5.88,-2.12,6.25050398,8.58528,-1.34096,8.689373188,2.70528,0.78904,2.818,5.88,-2.13,6.253902781
23/09/2019 14:00,9.19184,-1.59738,9.329605857,2.51184,0.73262,2.6165,6.68,-2.33,7.07469434,9.19184,-1.60738,9.331323221,2.51184,0.73262,2.6165,6.68,-2.34,7.077994066
23/09/2019 14:30,9.60568,-1.64876,9.746152974,2.33568,0.68124,2.433,7.27,-2.33,7.634251764,9.61568,-1.65876,9.757703961,2.33568,0.68124,2.433,7.28,-2.34,7.646829408
23/09/2019 15:00,8.73104,-1.52178,8.862667423,3.01104,0.87822,3.1365,5.72,-2.4,6.203096001,8.72104,-1.53178,8.854540567,3.01104,0.87822,3.1365,5.71,-2.41,6.197757659
23/09/2019 15:30,8.41968,-1.30926,8.520866919,2.77968,0.81074,2.8955,5.64,-2.12,6.025280076,8.41968,-1.32926,8.523962896,2.77968,0.81074,2.8955,5.64,-2.14,6.032346144
23/09/2019 16:00,8.9052,-1.3939,9.013631025,2.2152,0.6461,2.3075,6.69,-2.04,6.994118958,8.9152,-1.4039,9.025061011,2.2152,0.6461,2.3075,6.7,-2.05,7.006604028
23/09/2019 16:30,9.55536,-1.30802,9.644471009,1.51536,0.44198,1.5785,8.04,-1.75,8.228250118,9.60536,-1.32802,9.696730266,1.51536,0.44198,1.5785,8.09,-1.77,8.281364622
23/09/2019 17:00,9.95136,1.06498,10.00818406,1.25136,0.36498,1.3035,8.7,0.7,8.72811549,10.63136,-4.05502,11.37844465,1.25136,0.36498,1.3035,9.38,-4.42,10.36922369
23/09/2019 17:30,10.10288,-1.12166,10.16495477,1.26288,0.36834,1.3155,8.84,-1.49,8.964691852,10.25288,-1.14166,10.31624621,1.26288,0.36834,1.3155,8.99,-1.51,9.11593111
23/09/2019 18:00,9.95752,-0.68364,9.980960284,1.18752,0.34636,1.237,8.77,-1.03,8.830277459,10.08752,-0.69364,10.11133998,1.18752,0.34636,1.237,8.9,-1.04,8.960558018
23/09/2019 18:30,10.11304,-0.32078,10.1181262,1.16304,0.33922,1.2115,8.95,-0.66,8.974302201,10.26304,-0.49078,10.27476788,1.16304,0.33922,1.2115,9.1,-0.83,9.137773252
23/09/2019 19:00,9.81032,-0.35324,9.816677493,1.12032,0.32676,1.167,8.69,-0.68,8.71656469,9.92032,-0.36324,9.926967926,1.12032,0.32676,1.167,8.8,-0.69,8.827009686
23/09/2019 19:30,9.65968,-0.27176,9.663502015,1.15968,0.33824,1.208,8.5,-0.61,8.521860126,9.75968,-0.27176,9.763462869,1.15968,0.33824,1.208,8.6,-0.61,8.621606579
23/09/2019 20:00,9.7596,-3.3272,10.31116153,1.2096,0.3528,1.26,8.55,-3.68,9.308324232,9.0696,3.0628,9.572794158,1.2096,0.3528,1.26,7.86,2.71,8.314066394
23/09/2019 20:30,9.43304,-1.55328,9.560069163,1.22304,0.35672,1.274,8.21,-1.91,8.429246704,9.13304,1.40672,9.240740273,1.22304,0.35672,1.274,7.91,1.05,7.979385941
23/09/2019 21:00,9.16792,-0.04144,9.168013656,1.29792,0.37856,1.352,7.87,-0.42,7.881199147,9.20792,-0.06144,9.208124977,1.29792,0.37856,1.352,7.91,-0.44,7.922228222
23/09/2019 21:30,8.57896,-0.18572,8.580970027,1.24896,0.36428,1.301,7.33,-0.55,7.350605417,8.58896,-0.18572,8.590967687,1.24896,0.36428,1.301,7.34,-0.55,7.360577423
23/09/2019 22:00,8.16192,-0.12944,8.162946331,1.20192,0.35056,1.252,6.96,-0.48,6.97653209,8.17192,-0.13944,8.173109567,1.20192,0.35056,1.252,6.97,-0.49,6.987202588
23/09/2019 22:30,7.61288,-0.08916,7.613402091,1.20288,0.35084,1.253,6.41,-0.44,6.425083657,7.62288,-0.09916,7.62352492,1.20288,0.35084,1.253,6.42,-0.45,6.435751704
23/09/2019 23:00,7.5504,-0.1728,7.552377109,1.1904,0.3472,1.24,6.36,-0.52,6.381222453,7.5504,-0.1828,7.552612528,1.1904,0.3472,1.24,6.36,-0.53,6.382045127
23/09/2019 23:30,6.69872,0.05796,6.698970742,1.15872,0.33796,1.207,5.54,-0.28,5.547071299,6.68872,0.05796,6.688971117,1.15872,0.33796,1.207,5.53,-0.28,5.53708407
24/09/2019 00:00,6.1576,0.0418,6.157741875,1.1376,0.3318,1.185,5.02,-0.29,5.028369517,6.1476,0.0418,6.147742106,1.1376,0.3318,1.185,5.01,-0.29,5.018386195
24/09/2019 00:30,5.96976,0.06368,5.970099631,1.10976,0.32368,1.156,4.86,-0.26,4.866949763,5.96976,0.06368,5.970099631,1.10976,0.32368,1.156,4.86,-0.26,4.866949763
24/09/2019 01:00,5.96016,0.07088,5.960581448,1.10016,0.32088,1.146,4.86,-0.25,4.866425793,5.96016,0.07088,5.960581448,1.10016,0.32088,1.146,4.86,-0.25,4.866425793
24/09/2019 01:30,6.1596,0.0478,6.159785467,1.0896,0.3178,1.135,5.07,-0.27,5.077184259,6.1496,0.0378,6.149716172,1.0896,0.3178,1.135,5.06,-0.28,5.067741114
24/09/2019 02:00,6.33304,0.03172,6.333119437,1.10304,0.32172,1.149,5.23,-0.29,5.238033982,6.32304,0.02172,6.323077305,1.10304,0.32172,1.149,5.22,-0.3,5.228613583
24/09/2019 02:30,6.34672,0.06696,6.347073215,1.08672,0.31696,1.132,5.26,-0.25,5.265937713,6.33672,0.06696,6.337073773,1.08672,0.31696,1.132,5.25,-0.25,5.25594901
24/09/2019 03:00,6.17072,0.10396,6.171595661,1.11072,0.32396,1.157,5.06,-0.22,5.064780351,6.17072,0.10396,6.171595661,1.11072,0.32396,1.157,5.06,-0.22,5.064780351
24/09/2019 03:30,6.17264,0.10452,6.173524844,1.11264,0.32452,1.159,5.06,-0.22,5.064780351,6.17264,0.09452,6.173363637,1.11264,0.32452,1.159,5.06,-0.23,5.065224575
24/09/2019 04:00,6.12648,0.13564,6.127981348,1.11648,0.32564,1.163,5.01,-0.19,5.0136015,6.12648,0.13564,6.127981348,1.11648,0.32564,1.163,5.01,-0.19,5.0136015
24/09/2019 04:30,6.19528,0.11404,6.19632951,1.14528,0.33404,1.193,5.05,-0.22,5.054789808,6.18528,0.11404,6.186331207,1.14528,0.33404,1.193,5.04,-0.22,5.044799302
24/09/2019 05:00,6.16488,0.06684,6.165242331,1.15488,0.33684,1.203,5.01,-0.27,5.017270174,6.15488,0.06684,6.15524292,1.15488,0.33684,1.203,5,-0.27,5.007284693
24/09/2019 05:30,6.18696,0.10328,6.187821975,1.17696,0.34328,1.226,5.01,-0.24,5.015745209,6.17696,0.09328,6.177664284,1.17696,0.34328,1.226,5,-0.25,5.006246099
24/09/2019 06:00,6.60584,0.01712,6.605862184,1.15584,0.33712,1.204,5.45,-0.32,5.459386412,6.60584,0.01712,6.605862184,1.15584,0.33712,1.204,5.45,-0.32,5.459386412
24/09/2019 06:30,8.15528,-0.26596,8.159615591,1.14528,0.33404,1.193,7.01,-0.6,7.035630746,8.17528,-0.26596,8.17960499,1.14528,0.33404,1.193,7.03,-0.6,7.055558093
24/09/2019 07:00,8.10512,-0.13184,8.106192201,1.12512,0.32816,1.172,6.98,-0.46,6.995141171,8.11512,-0.14184,8.116359479,1.12512,0.32816,1.172,6.99,-0.47,7.005783325
24/09/2019 07:30,9.15464,-0.77448,9.187341988,1.42464,0.41552,1.484,7.73,-1.19,7.821061309,9.10464,-0.15448,9.10595045,1.42464,0.41552,1.484,7.68,-0.57,7.701123295
24/09/2019 08:00,9.42664,-0.64098,9.448407117,1.43664,0.41902,1.4965,7.99,-1.06,8.060006203,9.47664,-0.65098,9.49897261,1.43664,0.41902,1.4965,8.04,-1.07,8.110887744
24/09/2019 08:30,9.54984,-0.84338,9.587008598,1.59984,0.46662,1.6665,7.95,-1.31,8.057207953,9.58984,-0.86338,9.628626914,1.59984,0.46662,1.6665,7.99,-1.33,8.099938271
24/09/2019 09:00,9.33816,-1.37012,9.438138641,1.50816,0.43988,1.571,7.83,-1.81,8.036479329,9.49816,-0.55012,9.514077748,1.50816,0.43988,1.571,7.99,-0.99,8.051099304
24/09/2019 09:30,9.11024,-0.27868,9.11450138,1.41024,0.41132,1.469,7.7,-0.69,7.730853769,9.71024,-1.60868,9.842591742,1.41024,0.41132,1.469,8.3,-2.02,8.542271361
24/09/2019 10:00,9.29512,0.52316,9.309830944,1.24512,0.36316,1.297,8.05,0.16,8.051589905,9.87512,-2.17684,10.11220191,1.24512,0.36316,1.297,8.63,-2.54,8.996026901
24/09/2019 10:30,9.02368,0.55774,9.040900102,1.36368,0.39774,1.4205,7.66,0.16,7.661670836,9.94368,-2.16226,10.17605721,1.36368,0.39774,1.4205,8.58,-2.56,8.953770156
24/09/2019 11:00,9.55408,0.34994,9.560486528,1.47408,0.42994,1.5355,8.08,-0.08,8.08039603,10.10408,-2.27006,10.3559454,1.47408,0.42994,1.5355,8.63,-2.7,9.042505184
24/09/2019 11:30,9.352,0.551,9.368217813,1.512,0.441,1.575,7.84,0.11,7.840771646,9.852,-2.069,10.06690941,1.512,0.441,1.575,8.34,-2.51,8.709517782
24/09/2019 12:00,9.0284,0.3437,9.034939748,2.1384,0.6237,2.2275,6.89,-0.28,6.895687058,9.6084,-1.8363,9.782297698,2.1384,0.6237,2.2275,7.47,-2.46,7.864636037
24/09/2019 12:30,8.7736,-0.7477,8.805402447,2.3736,0.6923,2.4725,6.4,-1.44,6.56,9.1936,-1.4077,9.300747295,2.3736,0.6923,2.4725,6.82,-2.1,7.135993274
24/09/2019 13:00,8.48624,-2.27318,8.785420687,1.80624,0.52682,1.8815,6.68,-2.8,7.243093262,8.56624,1.31682,8.666861176,1.80624,0.52682,1.8815,6.76,0.79,6.806004702
24/09/2019 13:30,8.48848,-3.20586,9.073688944,1.72848,0.50414,1.8005,6.76,-3.71,7.71114129,8.48848,2.02414,8.726478984,1.72848,0.50414,1.8005,6.76,1.52,6.928780556
24/09/2019 14:00,9.62808,-3.24056,10.15879686,1.91808,0.55944,1.998,7.71,-3.8,8.595586077,9.03808,1.62944,9.183788151,1.91808,0.55944,1.998,7.12,1.07,7.199951389
24/09/2019 14:30,8.92848,-3.05086,9.435332631,1.84848,0.53914,1.9255,7.08,-3.59,7.938167295,9.02848,1.50914,9.153739927,1.84848,0.53914,1.9255,7.18,0.97,7.245226014
24/09/2019 15:00,9.0628,-2.9471,9.529939257,2.0328,0.5929,2.1175,7.03,-3.54,7.870991043,9.0328,1.5629,9.167013268,2.0328,0.5929,2.1175,7,0.97,7.066887575
24/09/2019 15:30,8.50104,-0.66178,8.526759868,1.57104,0.45822,1.6365,6.93,-1.12,7.019921652,8.77104,-0.43178,8.781661383,1.57104,0.45822,1.6365,7.2,-0.89,7.254798412
24/09/2019 16:00,8.51624,1.06182,8.582179528,1.68624,0.49182,1.7565,6.83,0.57,6.853743503,9.32624,-1.99818,9.537896825,1.68624,0.49182,1.7565,7.64,-2.49,8.035527363
24/09/2019 16:30,9.21864,1.09002,9.282858776,2.46864,0.72002,2.5715,6.75,0.37,6.760133135,9.57864,-1.76998,9.740799426,2.46864,0.72002,2.5715,7.11,-2.49,7.533405604
24/09/2019 17:00,9.34288,-0.92416,9.388475829,1.32288,0.38584,1.378,8.02,-1.31,8.126284514,9.97288,-0.79416,10.00445029,1.32288,0.38584,1.378,8.65,-1.18,8.730114547
24/09/2019 17:30,9.7788,-2.5066,10.09494789,1.3488,0.3934,1.405,8.43,-2.9,8.914869601,9.9388,1.1334,10.00321653,1.3488,0.3934,1.405,8.59,0.74,8.621815354
24/09/2019 18:00,9.32936,-2.16102,9.576375382,1.29936,0.37898,1.3535,8.03,-2.54,8.422143433,9.64936,1.39898,9.750245815,1.29936,0.37898,1.3535,8.35,1.02,8.412068711
24/09/2019 18:30,9.48472,-1.99404,9.692064228,1.25472,0.36596,1.307,8.23,-2.36,8.561687918,9.68472,1.50596,9.801107948,1.25472,0.36596,1.307,8.43,1.14,8.506732628
24/09/2019 19:00,9.33192,-1.96944,9.53747476,1.20192,0.35056,1.252,8.13,-2.32,8.454543157,9.51192,1.67056,9.657504481,1.20192,0.35056,1.252,8.31,1.32,8.414184452
24/09/2019 19:30,9.44432,-2.22374,9.702587276,1.56432,0.45626,1.6295,7.88,-2.68,8.323268589,9.27432,2.04626,9.497378136,1.56432,0.45626,1.6295,7.71,1.59,7.872242374
24/09/2019 20:00,9.58768,-2.53276,9.916576072,1.08768,0.31724,1.133,8.5,-2.85,8.96507111,9.19768,2.06724,9.427130985,1.08768,0.31724,1.133,8.11,1.75,8.296661979
24/09/2019 20:30,9.18184,-2.26988,9.458252534,1.13184,0.33012,1.179,8.05,-2.6,8.459462158,9.29184,1.69012,9.444299667,1.13184,0.33012,1.179,8.16,1.36,8.272557041
24/09/2019 21:00,8.96104,-2.20428,9.228168193,1.15104,0.33572,1.199,7.81,-2.54,8.212654869,8.56104,1.83572,8.755642398,1.15104,0.33572,1.199,7.41,1.5,7.560297613
24/09/2019 21:30,8.52704,-1.96128,8.749687446,1.12704,0.32872,1.174,7.4,-2.29,7.746231342,8.43704,1.74872,8.616360345,1.12704,0.32872,1.174,7.31,1.42,7.446643539
24/09/2019 22:00,8.02976,-1.71632,8.211138776,1.10976,0.32368,1.156,6.92,-2.04,7.214429984,7.63976,2.12368,7.929435642,1.10976,0.32368,1.156,6.53,1.8,6.773544124
24/09/2019 22:30,7.4016,-1.0812,7.480152137,1.1616,0.3388,1.21,6.24,-1.42,6.399531233,7.6316,1.5088,7.779318479,1.1616,0.3388,1.21,6.47,1.17,6.574937262
24/09/2019 23:00,7.39584,-1.44288,7.53527385,1.15584,0.33712,1.204,6.24,-1.78,6.488913622,6.91584,1.72712,7.12823866,1.15584,0.33712,1.204,5.76,1.39,5.925343872
24/09/2019 23:30,6.49816,1.41488,6.650411175,1.14816,0.33488,1.196,5.35,1.08,5.45792085,6.73816,-1.25512,6.854059119,1.14816,0.33488,1.196,5.59,-1.59,5.811729519
25/09/2019 00:00,6.38072,1.51396,6.557870279,1.11072,0.32396,1.157,5.27,1.19,5.402684518,6.14072,-1.18604,6.254209223,1.11072,0.32396,1.157,5.03,-1.51,5.251761609
25/09/2019 00:30,6.13608,0.16844,6.138391467,1.12608,0.32844,1.173,5.01,-0.16,5.012554239,5.89608,0.47844,5.915459762,1.12608,0.32844,1.173,4.77,0.15,4.772357908
25/09/2019 01:00,6.11112,-1.92884,6.408292393,1.10112,0.32116,1.147,5.01,-2.25,5.492048798,5.65112,2.72116,6.272150269,1.10112,0.32116,1.147,4.55,2.4,5.144171459
25/09/2019 01:30,6.504,-1.968,6.795221851,1.104,0.322,1.15,5.4,-2.29,5.865500831,5.874,2.742,6.482471751,1.104,0.322,1.15,4.77,2.42,5.348766213
25/09/2019 02:00,6.96768,-2.04276,7.260952623,1.08768,0.31724,1.133,5.88,-2.36,6.335929293,6.32768,2.66724,6.866855423,1.08768,0.31724,1.133,5.24,2.35,5.742830313
25/09/2019 02:30,6.9696,-1.9922,7.248736787,1.0896,0.3178,1.135,5.88,-2.31,6.317475762,6.3296,2.7178,6.888415856,1.0896,0.3178,1.135,5.24,2.4,5.763471176
25/09/2019 03:00,6.5996,-1.9322,6.876635587,1.0896,0.3178,1.135,5.51,-2.25,5.951688836,5.9596,2.7978,6.583655292,1.0896,0.3178,1.135,4.87,2.48,5.465098352
25/09/2019 03:30,6.40728,-1.89996,6.683044591,1.09728,0.32004,1.143,5.31,-2.22,5.755388779,5.76728,2.84004,6.428634832,1.09728,0.32004,1.143,4.67,2.52,5.306533709
25/09/2019 04:00,6.36672,-1.90304,6.645049646,1.08672,0.31696,1.132,5.28,-2.22,5.72772206,5.75672,2.83696,6.417800807,1.08672,0.31696,1.132,4.67,2.52,5.306533709
25/09/2019 04:30,6.3744,-1.9408,6.663308488,1.0944,0.3192,1.14,5.28,-2.26,5.743343974,5.7644,2.7992,6.408106429,1.0944,0.3192,1.14,4.67,2.48,5.287655435
25/09/2019 05:00,6.29864,-1.90248,6.579688139,1.08864,0.31752,1.134,5.21,-2.22,5.663258779,5.68864,2.79752,6.339301476,1.08864,0.31752,1.134,4.6,2.48,5.225935323
25/09/2019 05:30,6.39208,-1.03856,6.475900988,1.10208,0.32144,1.148,5.29,-1.36,5.462023435,5.92208,1.70144,6.161649909,1.10208,0.32144,1.148,4.82,1.38,5.013661337
25/09/2019 06:00,6.6196,0.9078,6.681557079,1.0896,0.3178,1.135,5.53,0.59,5.56138472,6.4296,-0.4422,6.44478836,1.0896,0.3178,1.135,5.34,-0.76,5.393811268
25/09/2019 06:30,9.76112,-0.31884,9.766325952,1.10112,0.32116,1.147,8.66,-0.64,8.683616758,9.72112,-0.41884,9.730138797,1.10112,0.32116,1.147,8.62,-0.74,8.651705034
25/09/2019 07:00,8.5092,-0.5994,8.530285165,1.0992,0.3206,1.145,7.41,-0.92,7.466893598,8.3892,0.5706,8.40858258,1.0992,0.3206,1.145,7.29,0.25,7.294285435
25/09/2019 07:30,9.5728,0.8179,9.607677152,1.4328,0.4179,1.4925,8.14,0.4,8.149822084,9.4628,-2.0521,9.682752617,1.4328,0.4179,1.4925,8.03,-2.47,8.401297519
25/09/2019 08:00,10.0056,-2.0217,10.20780595,1.1256,0.3283,1.1725,8.88,-2.35,9.185689958,9.9956,0.5683,10.01174232,1.1256,0.3283,1.1725,8.87,0.24,8.873246306
25/09/2019 08:30,9.79408,-0.91756,9.836966982,1.17408,0.34244,1.223,8.62,-1.26,8.71160146,10.04408,-1.57756,10.16721391,1.17408,0.34244,1.223,8.87,-1.92,9.075422855
25/09/2019 09:00,9.70416,1.08038,9.764115026,1.30416,0.38038,1.3585,8.4,0.7,8.429116205,9.93416,-3.12962,10.41547196,1.30416,0.38038,1.3585,8.63,-3.51,9.316490756
25/09/2019 09:30,9.3236,-0.7677,9.355152604,1.4136,0.4123,1.4725,7.91,-1.18,7.997530869,9.8236,-1.1177,9.886979835,1.4136,0.4123,1.4725,8.41,-1.53,8.548040711
25/09/2019 10:00,9.4168,-0.6651,9.440258484,1.4568,0.4249,1.5175,7.96,-1.09,8.034282793,9.4568,-1.2751,9.542376342,1.4568,0.4249,1.5175,8,-1.7,8.178630692
25/09/2019 10:30,8.9724,-0.3418,8.978908007,1.5024,0.4382,1.565,7.47,-0.78,7.510612492,9.6324,-1.6018,9.764675775,1.5024,0.4382,1.565,8.13,-2.04,8.382034359
25/09/2019 11:00,9.11,-0.585,9.128763607,1.8,0.525,1.875,7.31,-1.11,7.393794696,9.28,-1.595,9.416072695,1.8,0.525,1.875,7.48,-2.12,7.774625393
25/09/2019 11:30,9.39896,-0.55322,9.415227106,1.90896,0.55678,1.9885,7.49,-1.11,7.571802956,9.50896,-1.69322,9.658535823,1.90896,0.55678,1.9885,7.6,-2.25,7.926064597
25/09/2019 12:00,9.1036,-0.3352,9.109769042,1.8336,0.5348,1.91,7.27,-0.87,7.321871345,9.2036,-1.8752,9.392690136,1.8336,0.5348,1.91,7.37,-2.41,7.75403121
25/09/2019 12:30,9.08504,0.74272,9.115348858,1.65504,0.48272,1.724,7.43,0.26,7.434547733,9.19504,-2.73728,9.59382418,1.65504,0.48272,1.724,7.54,-3.22,8.198780397
25/09/2019 13:00,8.48776,0.11018,8.488475096,2.29776,0.67018,2.3935,6.19,-0.56,6.215279559,8.78776,-1.09982,8.856315817,2.29776,0.67018,2.3935,6.49,-1.77,6.727035008
25/09/2019 13:30,8.79608,-2.50906,9.14693421,2.02608,0.59094,2.1105,6.77,-3.1,7.445998926,8.91608,1.28094,9.007623985,2.02608,0.59094,2.1105,6.89,0.69,6.924463878
25/09/2019 14:00,9.09664,-3.17598,9.635128865,2.03664,0.59402,2.1215,7.06,-3.77,8.003530471,8.59664,1.38402,8.707337748,2.03664,0.59402,2.1215,6.56,0.79,6.60739737
25/09/2019 14:30,8.478,-2.7785,8.921689652,2.508,0.7315,2.6125,5.97,-3.51,6.925388076,8.858,1.3415,8.959005874,2.508,0.7315,2.6125,6.35,0.61,6.379231929
25/09/2019 15:00,8.02904,-2.80778,8.505828111,1.85904,0.54222,1.9365,6.17,-3.35,7.020783432,8.20904,1.29222,8.310124563,1.85904,0.54222,1.9365,6.35,0.75,6.39413794
25/09/2019 15:30,7.7132,-2.6624,8.159768869,1.3632,0.3976,1.42,6.35,-3.06,7.048836783,7.9132,1.2476,8.010945013,1.3632,0.3976,1.42,6.55,0.85,6.604922407
25/09/2019 16:00,8.21344,-2.10358,8.47854029,1.63344,0.47642,1.7015,6.58,-2.58,7.06772948,8.29344,0.89642,8.341745372,1.63344,0.47642,1.7015,6.66,0.42,6.673230102
25/09/2019 16:30,8.5036,-2.2927,8.807251912,1.5336,0.4473,1.5975,6.97,-2.74,7.489225594,8.9136,1.1673,8.989708241,1.5336,0.4473,1.5975,7.38,0.72,7.415038773
25/09/2019 17:00,9.19512,-2.01434,9.413171487,1.66512,0.48566,1.7345,7.53,-2.5,7.934160321,9.52512,1.06566,9.584547055,1.66512,0.48566,1.7345,7.86,0.58,7.881370439
25/09/2019 17:30,10.76128,-0.98296,10.80607966,1.84128,0.53704,1.918,8.92,-1.52,9.048579999,10.90128,0.64704,10.92046548,1.84128,0.53704,1.918,9.06,0.11,9.060667746
25/09/2019 18:00,9.84792,-0.73894,9.875604318,1.95792,0.57106,2.0395,7.89,-1.31,7.998012253,10.23792,0.91106,10.27837712,1.95792,0.57106,2.0395,8.28,0.34,8.286977736
25/09/2019 18:30,9.86744,-0.66158,9.889593533,1.77744,0.51842,1.8515,8.09,-1.18,8.175603953,10.19744,1.00842,10.24717978,1.77744,0.51842,1.8515,8.42,0.49,8.434245669
25/09/2019 19:00,9.87264,-0.61798,9.891962386,1.65264,0.48202,1.7215,8.22,-1.1,8.293274383,9.96264,1.16202,10.03017877,1.65264,0.48202,1.7215,8.31,0.68,8.337775483
25/09/2019 19:30,9.86352,-0.74064,9.891287803,1.64352,0.47936,1.712,8.22,-1.22,8.310042118,10.20352,1.11936,10.26473513,1.64352,0.47936,1.712,8.56,0.64,8.583891891
25/09/2019 20:00,9.45352,0.02936,9.453565592,1.64352,0.47936,1.712,7.81,-0.45,7.822953406,10.33352,0.45936,10.34372502,1.64352,0.47936,1.712,8.69,-0.02,8.690023015
25/09/2019 20:30,9.50448,-0.14036,9.505516346,1.64448,0.47964,1.713,7.86,-0.62,7.884415007,9.85448,0.48964,9.866636884,1.64448,0.47964,1.713,8.21,0.01,8.21000609
