Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/09/2019 21:00,8.75256,-0.14092,8.753694363,1.64256,0.47908,1.711,7.11,-0.62,7.136981155,9.56256,0.65908,9.585245965,1.64256,0.47908,1.711,7.92,0.18,7.92204519
25/09/2019 21:30,8.88928,-0.35896,8.89652467,1.64928,0.48104,1.718,7.24,-0.84,7.288566389,8.82928,1.00104,8.885846409,1.64928,0.48104,1.718,7.18,0.52,7.198805456
25/09/2019 22:00,8.41448,-0.48036,8.428180076,1.64448,0.47964,1.713,6.77,-0.96,6.83772623,8.45448,0.85964,8.498071134,1.64448,0.47964,1.713,6.81,0.38,6.820593816
25/09/2019 22:30,7.61928,2.65104,8.067306911,1.64928,0.48104,1.718,5.97,2.17,6.352149243,8.45928,-1.98896,8.689958573,1.64928,0.48104,1.718,6.81,-2.47,7.244101048
25/09/2019 23:00,7.65064,1.89852,7.882681688,1.64064,0.47852,1.709,6.01,1.42,6.17547569,7.53064,-1.40148,7.659940274,1.64064,0.47852,1.709,5.89,-1.88,6.182758284
25/09/2019 23:30,8.30848,-1.68336,8.477295607,1.66848,0.48664,1.738,6.64,-2.17,6.985592316,8.33848,1.92664,8.55816513,1.66848,0.48664,1.738,6.67,1.44,6.823672032
26/09/2019 00:00,7.48504,-1.84728,7.709621729,1.65504,0.48272,1.724,5.83,-2.33,6.278359658,6.67504,2.30272,7.061067795,1.65504,0.48272,1.724,5.02,1.82,5.339737821
26/09/2019 00:30,7.20792,-1.74644,7.416479178,1.65792,0.48356,1.727,5.55,-2.23,5.981254049,6.59792,2.25356,6.972164728,1.65792,0.48356,1.727,4.94,1.77,5.247523225
26/09/2019 01:00,6.99712,-1.58084,7.173474988,1.67712,0.48916,1.747,5.32,-2.07,5.708528707,6.64712,2.19916,7.001464775,1.67712,0.48916,1.747,4.97,1.71,5.25594901
26/09/2019 01:30,7.23192,-1.61944,7.411022386,1.68192,0.49056,1.752,5.55,-2.11,5.937558421,6.71192,2.30056,7.095241109,1.68192,0.49056,1.752,5.03,1.81,5.345745972
26/09/2019 02:00,7.15984,-1.60588,7.337721676,1.65984,0.48412,1.729,5.5,-2.09,5.883714813,6.63984,2.30412,7.028260396,1.65984,0.48412,1.729,4.98,1.82,5.302150507
26/09/2019 02:30,7.00136,-1.56252,7.173598163,1.67136,0.48748,1.741,5.33,-2.05,5.710639194,6.48136,2.33748,6.889981147,1.67136,0.48748,1.741,4.81,1.85,5.153503663
26/09/2019 03:00,6.95864,-1.52748,7.124315111,1.68864,0.49252,1.759,5.27,-2.02,5.643872784,6.43864,2.38252,6.865310379,1.68864,0.49252,1.759,4.75,1.89,5.112201092
26/09/2019 03:30,6.9548,-1.5586,7.127305031,1.6848,0.4914,1.755,5.27,-2.05,5.654679478,6.4348,2.3514,6.850965844,1.6848,0.4914,1.755,4.75,1.86,5.101186137
26/09/2019 04:00,6.87288,-1.55916,7.047514413,1.68288,0.49084,1.753,5.19,-2.05,5.580197129,6.33288,2.37084,6.762118854,1.68288,0.49084,1.753,4.65,1.88,5.015665459
26/09/2019 04:30,7.10768,-1.59776,7.285049897,1.68768,0.49224,1.758,5.42,-2.09,5.809001635,6.56768,2.32224,6.966148089,1.68768,0.49224,1.758,4.88,1.83,5.211842285
26/09/2019 05:00,7.22768,-1.63776,7.410911955,1.68768,0.49224,1.758,5.54,-2.13,5.935360141,6.67768,2.29224,7.060153993,1.68768,0.49224,1.758,4.99,1.8,5.30472431
26/09/2019 05:30,7.244,1.097,7.326591636,1.704,0.497,1.775,5.54,0.6,5.572396253,7.084,-0.763,7.12497193,1.704,0.497,1.775,5.38,-1.26,5.525576893
26/09/2019 06:00,7.39552,2.37036,7.766100862,1.71552,0.50036,1.787,5.68,1.87,5.979908026,7.47552,-2.27964,7.815379569,1.71552,0.50036,1.787,5.76,-2.78,6.395779859
26/09/2019 06:30,8.28656,2.74608,8.729721187,3.82656,1.11608,3.986,4.46,1.63,4.748526087,8.34656,-2.03392,8.590802896,3.82656,1.11608,3.986,4.52,-3.15,5.509346604
26/09/2019 07:00,8.79456,1.89008,8.995370365,1.71456,0.50008,1.786,7.08,1.39,7.215157656,9.06456,-2.12992,9.311434218,1.71456,0.50008,1.786,7.35,-2.63,7.806369194
26/09/2019 07:30,10.04408,-0.53006,10.0580568,2.19408,0.63994,2.2855,7.85,-1.17,7.936712166,9.86408,-0.29006,9.868343785,2.19408,0.63994,2.2855,7.67,-0.93,7.726176286
26/09/2019 08:00,9.94736,-2.00452,10.14731843,2.00736,0.58548,2.091,7.94,-2.59,8.35174832,9.86736,1.11548,9.930210924,2.00736,0.58548,2.091,7.86,0.53,7.877848691
26/09/2019 08:30,10.4752,-1.8289,10.63365837,1.8552,0.5411,1.9325,8.62,-2.37,8.939871364,10.4552,0.5611,10.47024547,1.8552,0.5411,1.9325,8.6,0.02,8.600023256
26/09/2019 09:00,10.26248,-1.22136,10.33490281,1.81248,0.52864,1.888,8.45,-1.75,8.629310517,10.33248,-1.11136,10.39207698,1.81248,0.52864,1.888,8.52,-1.64,8.676404785
26/09/2019 09:30,9.43784,1.29562,9.526355812,1.52784,0.44562,1.5915,7.91,0.85,7.955538951,10.20784,-3.47438,10.78291769,1.52784,0.44562,1.5915,8.68,-3.92,9.524116757
26/09/2019 10:00,9.4628,1.3554,9.559377229,2.4528,0.7154,2.555,7.01,0.64,7.039154779,9.8228,-3.1446,10.31386974,2.4528,0.7154,2.555,7.37,-3.86,8.319645425
26/09/2019 10:30,8.54688,1.44034,8.667395056,2.84688,0.83034,2.9655,5.7,0.61,5.732547427,9.07688,-3.20966,9.627651211,2.84688,0.83034,2.9655,6.23,-4.04,7.425260938
26/09/2019 11:00,8.79896,-1.50072,8.926021376,3.04896,0.88928,3.176,5.75,-2.39,6.226925405,9.11896,-0.35072,9.125701946,3.04896,0.88928,3.176,6.07,-1.24,6.195361168
26/09/2019 11:30,9.20592,-2.90244,9.652622493,2.90592,0.84756,3.027,6.3,-3.75,7.331609646,8.67592,0.90756,8.723259311,2.90592,0.84756,3.027,5.77,0.06,5.77031195
26/09/2019 12:00,8.49608,-2.88406,8.972244839,2.86608,0.83594,2.9855,5.63,-3.72,6.747984884,8.74608,0.89594,8.791849854,2.86608,0.83594,2.9855,5.88,0.06,5.880306114
26/09/2019 12:30,9.74376,-3.31932,10.29362639,2.81376,0.82068,2.931,6.93,-4.14,8.072453159,9.47376,0.83068,9.510108191,2.81376,0.82068,2.931,6.66,0.01,6.660007508
26/09/2019 13:00,9.26136,-1.89502,9.453247582,2.21136,0.64498,2.3035,7.05,-2.54,7.493603939,9.41136,-0.29502,9.415982893,2.21136,0.64498,2.3035,7.2,-0.94,7.261101845
26/09/2019 13:30,8.36488,-1.62566,8.521384151,2.65488,0.77434,2.7655,5.71,-2.4,6.193876008,8.78488,-0.57566,8.803720864,2.65488,0.77434,2.7655,6.13,-1.35,6.276894136
26/09/2019 14:00,8.61752,-1.69864,8.783338135,3.22752,0.94136,3.362,5.39,-2.64,6.001808061,8.39752,-0.59864,8.418830798,3.22752,0.94136,3.362,5.17,-1.54,5.394487928
26/09/2019 14:30,8.13472,-1.40654,8.255423929,2.51472,0.73346,2.6195,5.62,-2.14,6.013651137,8.51472,-0.76654,8.549154359,2.51472,0.73346,2.6195,6,-1.5,6.184658438
26/09/2019 15:00,8.07312,-1.33784,8.183219562,2.85312,0.83216,2.972,5.22,-2.17,5.653078807,8.46312,-0.52784,8.479564564,2.85312,0.83216,2.972,5.61,-1.36,5.772495128
26/09/2019 15:30,8.23952,-1.86764,8.4485365,2.09952,0.61236,2.187,6.14,-2.48,6.621933252,8.28952,0.05236,8.289685362,2.09952,0.61236,2.187,6.19,-0.56,6.215279559
26/09/2019 16:00,8.95472,-4.75154,10.13726505,1.67472,0.48846,1.7445,7.28,-5.24,8.969726863,8.28472,2.94846,8.793747884,1.67472,0.48846,1.7445,6.61,2.46,7.052921381
26/09/2019 16:30,10.02888,-3.93116,10.7718361,1.77888,0.51884,1.853,8.25,-4.45,9.373633234,9.83888,1.20884,9.912863048,1.77888,0.51884,1.853,8.06,0.69,8.089480824
26/09/2019 17:00,10.39128,-2.55046,10.69969842,1.54128,0.44954,1.6055,8.85,-3,9.344650876,10.41128,-0.26046,10.41453747,1.54128,0.44954,1.6055,8.87,-0.71,8.898370637
26/09/2019 17:30,10.3304,-2.2528,10.57318646,1.6704,0.4872,1.74,8.66,-2.74,9.083127215,10.1604,0.1872,10.16212438,1.6704,0.4872,1.74,8.49,-0.3,8.4952987
26/09/2019 18:00,9.8024,-1.5718,9.927618093,1.2624,0.3682,1.315,8.54,-1.94,8.757579574,10.0524,0.5082,10.06523785,1.2624,0.3682,1.315,8.79,0.14,8.791114833
26/09/2019 18:30,9.89448,-1.24036,9.971921951,1.16448,0.33964,1.213,8.73,-1.58,8.871826193,10.13448,0.37964,10.14158821,1.16448,0.33964,1.213,8.97,0.04,8.970089186
26/09/2019 19:00,9.97288,-1.22666,10.04803614,1.14288,0.33334,1.1905,8.83,-1.56,8.966744114,10.11288,0.26334,10.11630811,1.14288,0.33334,1.1905,8.97,-0.07,8.970273129
26/09/2019 19:30,10.18184,-1.42988,10.28175192,1.13184,0.33012,1.179,9.05,-1.76,9.219549881,10.27184,0.08012,10.27215246,1.13184,0.33012,1.179,9.14,-0.25,9.143418398
26/09/2019 20:00,9.908,-1.291,9.99175385,1.128,0.329,1.175,8.78,-1.62,8.928202507,10.068,0.119,10.06870324,1.128,0.329,1.175,8.94,-0.21,8.942466103
26/09/2019 20:30,9.8676,-1.4482,9.973305019,1.1376,0.3318,1.185,8.73,-1.78,8.909618398,9.8676,0.0918,9.868027006,1.1376,0.3318,1.185,8.73,-0.24,8.733298346
26/09/2019 21:00,9.4948,-1.4086,9.598717675,1.2048,0.3514,1.255,8.29,-1.76,8.474768433,9.6448,-0.0286,9.644842404,1.2048,0.3514,1.255,8.44,-0.38,8.448550171
26/09/2019 21:30,9.63848,-2.08336,9.861069192,1.18848,0.34664,1.238,8.45,-2.43,8.792462681,9.13848,0.44664,9.149388176,1.18848,0.34664,1.238,7.95,0.1,7.950628906
26/09/2019 22:00,9.09584,-1.52288,9.222443754,1.15584,0.33712,1.204,7.94,-1.86,8.154949417,9.10584,-0.13288,9.106809496,1.15584,0.33712,1.204,7.95,-0.47,7.963880963
26/09/2019 22:30,8.5316,1.9688,8.755819322,1.1616,0.3388,1.21,7.37,1.63,7.548099098,8.7816,-3.0112,9.283524331,1.1616,0.3388,1.21,7.62,-3.35,8.323875299
26/09/2019 23:00,8.62472,1.63596,8.778505579,1.25472,0.36596,1.307,7.37,1.27,7.478622868,8.64472,-2.81404,9.091204816,1.25472,0.36596,1.307,7.39,-3.18,8.045153821
26/09/2019 23:30,7.96936,-0.56852,7.989612869,1.23936,0.36148,1.291,6.73,-0.93,6.793953194,8.17936,-0.83852,8.222228761,1.23936,0.36148,1.291,6.94,-1.2,7.042982323
27/09/2019 00:00,8.0536,-1.0802,8.125718737,1.2336,0.3598,1.285,6.82,-1.44,6.970365844,7.4836,-0.3002,7.489618749,1.2336,0.3598,1.285,6.25,-0.66,6.284751387
27/09/2019 00:30,7.69752,-0.98364,7.760113517,1.18752,0.34636,1.237,6.51,-1.33,6.644471386,7.33752,-0.38364,7.347542405,1.18752,0.34636,1.237,6.15,-0.73,6.193173661
27/09/2019 01:00,7.4288,-0.8516,7.47745224,1.2288,0.3584,1.28,6.2,-1.21,6.31696921,7.3188,-0.4116,7.330364793,1.2288,0.3584,1.28,6.09,-0.77,6.138485155
27/09/2019 01:30,7.71664,-0.88348,7.767050264,1.25664,0.36652,1.309,6.46,-1.25,6.579825226,7.43664,-0.28348,7.442041078,1.25664,0.36652,1.309,6.18,-0.65,6.214088831
27/09/2019 02:00,7.5332,-0.8574,7.581835991,1.2432,0.3626,1.295,6.29,-1.22,6.407222487,7.2632,-0.2474,7.267412263,1.2432,0.3626,1.295,6.02,-0.61,6.05082639
27/09/2019 02:30,7.33952,2.03736,7.617045989,1.25952,0.36736,1.312,6.08,1.67,6.30518041,7.56952,-3.06264,8.165622867,1.25952,0.36736,1.312,6.31,-3.43,7.181991367
27/09/2019 03:00,7.19704,2.45372,7.603823157,1.24704,0.36372,1.299,5.95,2.09,6.306393581,7.47704,-3.46628,8.241433383,1.24704,0.36372,1.299,6.23,-3.83,7.313125187
27/09/2019 03:30,7.20088,2.42484,7.598192009,1.25088,0.36484,1.303,5.95,2.06,6.296514909,7.48088,-3.50516,8.261338402,1.25088,0.36484,1.303,6.23,-3.87,7.334152984
27/09/2019 04:00,7.014,2.527,7.455328631,1.224,0.357,1.275,5.79,2.17,6.183283917,7.284,-3.403,8.039717968,1.224,0.357,1.275,6.06,-3.76,7.131703864
27/09/2019 04:30,7.08072,2.46896,7.498823854,1.23072,0.35896,1.282,5.85,2.11,6.218890576,7.35072,-3.43104,8.112035503,1.23072,0.35896,1.282,6.12,-3.79,7.19850679
27/09/2019 05:00,7.23592,2.42756,7.63227265,1.22592,0.35756,1.277,6.01,2.07,6.356492744,7.50592,-3.47244,8.270228207,1.22592,0.35756,1.277,6.28,-3.83,7.355766445
27/09/2019 05:30,7.7436,0.0398,7.74370228,1.2336,0.3598,1.285,6.51,-0.32,6.517860078,7.7136,-1.4002,7.839654648,1.2336,0.3598,1.285,6.48,-1.76,6.714759862
27/09/2019 06:00,8.08816,-0.49012,8.102996347,1.26816,0.36988,1.321,6.82,-0.86,6.874009019,8.01816,-1.00012,8.08029268,1.26816,0.36988,1.321,6.75,-1.37,6.887626587
27/09/2019 06:30,8.91544,0.64742,8.938916212,3.14544,0.91742,3.2765,5.77,-0.27,5.776313703,8.91544,-1.28258,9.00722387,3.14544,0.91742,3.2765,5.77,-2.2,6.175184208
27/09/2019 07:00,9.4544,-1.2258,9.53353371,1.2144,0.3542,1.265,8.24,-1.58,8.390113229,9.5944,-1.3158,9.68420575,1.2144,0.3542,1.265,8.38,-1.67,8.544782033
27/09/2019 07:30,10.0904,-1.6128,10.21847816,1.6704,0.4872,1.74,8.42,-2.1,8.67792602,9.9204,-0.8328,9.955294672,1.6704,0.4872,1.74,8.25,-1.32,8.354932675
27/09/2019 08:00,10.25744,-1.66658,10.39194709,1.89744,0.55342,1.9765,8.36,-2.22,8.64973988,10.46744,-0.73658,10.49332408,1.89744,0.55342,1.9765,8.57,-1.29,8.666544871
27/09/2019 08:30,10.17416,-2.16712,10.40240072,1.72416,0.50288,1.796,8.45,-2.67,8.861794401,10.32416,-0.58712,10.34084086,1.72416,0.50288,1.796,8.6,-1.09,8.668800378
27/09/2019 09:00,10.07784,-2.05188,10.28460357,1.70784,0.49812,1.779,8.37,-2.55,8.749822855,10.11784,-0.84188,10.15280494,1.70784,0.49812,1.779,8.41,-1.34,8.516084781
27/09/2019 09:30,9.81784,-1.93188,10.00610527,1.70784,0.49812,1.779,8.11,-2.43,8.466227023,10.26784,-0.62188,10.28665509,1.70784,0.49812,1.779,8.56,-1.12,8.632960095
27/09/2019 10:00,10.128,-2.2035,10.36493108,1.908,0.5565,1.9875,8.22,-2.76,8.670986103,10.028,-0.6035,10.04614335,1.908,0.5565,1.9875,8.12,-1.16,8.202438662
27/09/2019 10:30,9.69552,-2.03464,9.906708232,2.31552,0.67536,2.412,7.38,-2.71,7.861838207,10.06552,-0.63464,10.08550746,2.31552,0.67536,2.412,7.75,-1.31,7.859936387
27/09/2019 11:00,9.86232,-2.88974,10.27696225,2.09232,0.61026,2.1795,7.77,-3.5,8.521907064,9.93232,-0.08974,9.932725399,2.09232,0.61026,2.1795,7.84,-0.7,7.871187966
27/09/2019 11:30,10.02064,-3.31148,10.55363093,1.88064,0.54852,1.959,8.14,-3.86,9.008840103,9.80064,0.31852,9.805814571,1.88064,0.54852,1.959,7.92,-0.23,7.923338943
27/09/2019 12:00,10.24184,-3.17738,10.72338707,1.55184,0.45262,1.6165,8.69,-3.63,9.417696109,10.35184,0.01262,10.35184769,1.55184,0.45262,1.6165,8.8,-0.44,8.810993134
27/09/2019 12:30,9.83272,-2.86504,10.24162276,1.66272,0.48496,1.732,8.17,-3.35,8.830141562,9.87272,0.48496,9.884623736,1.66272,0.48496,1.732,8.21,0,8.21
27/09/2019 13:00,9.81872,-2.73204,10.19172728,1.39872,0.40796,1.457,8.42,-3.14,8.986434221,9.80872,0.78796,9.840318542,1.39872,0.40796,1.457,8.41,0.38,8.41858064
27/09/2019 13:30,9.90536,-2.97552,10.34262423,1.69536,0.49448,1.766,8.21,-3.47,8.91319247,9.85536,0.93448,9.899564314,1.69536,0.49448,1.766,8.16,0.44,8.171854135
27/09/2019 14:00,9.84656,-2.40142,10.13516462,2.32656,0.67858,2.4235,7.52,-3.08,8.126302972,9.55656,-0.16142,9.557923177,2.32656,0.67858,2.4235,7.23,-0.84,7.278633113
27/09/2019 14:30,9.12808,-1.21556,9.20866063,2.03808,0.59444,2.123,7.09,-1.81,7.317390245,9.35808,-1.02556,9.414108274,2.03808,0.59444,2.123,7.32,-1.62,7.497119447
27/09/2019 15:00,9.2644,-3.3508,9.851749489,2.5344,0.7392,2.64,6.73,-4.09,7.875341262,8.9344,1.0592,8.9969666,2.5344,0.7392,2.64,6.4,0.32,6.407995006
27/09/2019 15:30,10.5136,-5.0552,11.66579753,1.5936,0.4648,1.66,8.92,-5.52,10.48984271,10.5036,2.1248,10.71636076,1.5936,0.4648,1.66,8.91,1.66,9.06331617
27/09/2019 16:00,9.84024,-4.74118,10.92287101,1.23024,0.35882,1.2815,8.61,-5.1,10.00710248,9.57024,2.38882,9.86387118,1.23024,0.35882,1.2815,8.34,2.03,8.583501616
27/09/2019 16:30,9.75992,-4.50794,10.75070051,2.02992,0.59206,2.1145,7.73,-5.1,9.260826097,9.47992,2.47206,9.796936452,2.02992,0.59206,2.1145,7.45,1.88,7.683547358
27/09/2019 17:00,10.03296,-4.29872,10.91509414,1.51296,0.44128,1.576,8.52,-4.74,9.749769228,9.63296,2.22128,9.885747478,1.51296,0.44128,1.576,8.12,1.78,8.312809393
27/09/2019 17:30,10.2832,-1.3424,10.37045033,1.3632,0.3976,1.42,8.92,-1.74,9.088124119,10.4932,-0.8724,10.52940302,1.3632,0.3976,1.42,9.13,-1.27,9.217906487
27/09/2019 18:00,9.73872,-0.96704,9.786615023,1.27872,0.37296,1.332,8.46,-1.34,8.565465545,10.61872,-1.08704,10.67421521,1.27872,0.37296,1.332,9.34,-1.46,9.453422661
27/09/2019 18:30,10.76552,-1.29214,10.84278777,1.29552,0.37786,1.3495,9.47,-1.67,9.616121879,10.93552,-0.65214,10.95494793,1.29552,0.37786,1.3495,9.64,-1.03,9.694869777
27/09/2019 19:00,10.22288,-1.08916,10.2807366,1.92288,0.56084,2.003,8.3,-1.65,8.462416912,10.06288,0.07084,10.06312934,1.92288,0.56084,2.003,8.14,-0.49,8.154734821
27/09/2019 19:30,10.15744,-1.10408,10.21726872,1.35744,0.39592,1.414,8.8,-1.5,8.926925563,10.24744,-0.23408,10.25011317,1.35744,0.39592,1.414,8.89,-0.63,8.912294878
27/09/2019 20:00,10.07856,-1.33542,10.16664735,1.31856,0.38458,1.3735,8.76,-1.72,8.927261618,10.07856,0.13458,10.07945849,1.31856,0.38458,1.3735,8.76,-0.25,8.763566626
27/09/2019 20:30,9.81448,-1.45036,9.921066566,1.16448,0.33964,1.213,8.65,-1.79,8.833266666,10.19448,-0.09036,10.19488045,1.16448,0.33964,1.213,9.03,-0.43,9.040232298
27/09/2019 21:00,9.69864,-1.67248,9.841788821,1.08864,0.31752,1.134,8.61,-1.99,8.836979122,9.51864,0.14752,9.519783065,1.08864,0.31752,1.134,8.43,-0.17,8.431713942
27/09/2019 21:30,9.79904,-1.09028,9.859507868,1.67904,0.48972,1.749,8.12,-1.58,8.272291097,9.71904,-0.08028,9.719371554,1.67904,0.48972,1.749,8.04,-0.57,8.060179899
27/09/2019 22:00,8.92672,1.12696,8.997575718,1.08672,0.31696,1.132,7.84,0.81,7.881732043,8.84672,-2.39304,9.16466558,1.08672,0.31696,1.132,7.76,-2.71,8.219592447
27/09/2019 22:30,8.53248,1.06864,8.599139864,1.09248,0.31864,1.138,7.44,0.75,7.477706868,8.24248,-2.29136,8.555045716,1.09248,0.31864,1.138,7.15,-2.61,7.611478174
27/09/2019 23:00,8.47056,-1.53192,8.60797105,1.09056,0.31808,1.136,7.38,-1.85,7.608344104,7.97056,0.17808,7.972549103,1.09056,0.31808,1.136,6.88,-0.14,6.881424271
27/09/2019 23:30,7.92056,-0.40192,7.930750935,1.09056,0.31808,1.136,6.83,-0.72,6.867845368,7.74056,-0.79192,7.780964362,1.09056,0.31808,1.136,6.65,-1.11,6.74200267
28/09/2019 00:00,7.50864,0.14752,7.510089001,1.08864,0.31752,1.134,6.42,-0.17,6.422250384,7.59864,-2.04248,7.868357796,1.08864,0.31752,1.134,6.51,-2.36,6.924572189
28/09/2019 00:30,7.43056,-0.76192,7.469521002,1.09056,0.31808,1.136,6.34,-1.08,6.431329567,7.12056,-0.32192,7.127833275,1.09056,0.31808,1.136,6.03,-0.64,6.063868402
28/09/2019 01:00,7.18864,-0.84248,7.237839291,1.08864,0.31752,1.134,6.1,-1.16,6.209315582,6.85864,-0.26248,6.863660714,1.08864,0.31752,1.134,5.77,-0.58,5.799077513
28/09/2019 01:30,7.4496,-0.8922,7.502836863,1.0896,0.3178,1.135,6.36,-1.21,6.474079085,7.0796,-0.3122,7.086480438,1.0896,0.3178,1.135,5.99,-0.63,6.0230391
28/09/2019 02:00,7.71672,-0.89304,7.768222963,1.08672,0.31696,1.132,6.63,-1.21,6.739510368,7.33672,-0.32304,7.343828375,1.08672,0.31696,1.132,6.25,-0.64,6.282682548
28/09/2019 02:30,7.72056,-0.78192,7.760054484,1.09056,0.31808,1.136,6.63,-1.1,6.720632411,7.41056,-0.39192,7.420916439,1.09056,0.31808,1.136,6.32,-0.71,6.359756285
28/09/2019 03:00,7.36056,2.16808,7.673227118,1.09056,0.31808,1.136,6.27,1.85,6.53723183,7.41056,-3.16192,8.056931029,1.09056,0.31808,1.136,6.32,-3.48,7.214762643
28/09/2019 03:30,7.26248,2.18864,7.585101239,1.09248,0.31864,1.138,6.17,1.87,6.447154411,7.37248,-3.13136,8.009923645,1.09248,0.31864,1.138,6.28,-3.45,7.16525645
28/09/2019 04:00,7.1796,2.1778,7.502630805,1.0896,0.3178,1.135,6.09,1.86,6.367707594,7.2996,-3.1322,7.943225856,1.0896,0.3178,1.135,6.21,-3.45,7.103984797
28/09/2019 04:30,7.37152,-0.53164,7.390666289,1.09152,0.31836,1.137,6.28,-0.85,6.337262816,6.99152,-0.64164,7.02090121,1.09152,0.31836,1.137,5.9,-0.96,5.977591488
28/09/2019 05:00,7.36576,-1.23332,7.468299579,1.08576,0.31668,1.131,6.28,-1.55,6.46845422,6.84576,0.03668,6.845858266,1.08576,0.31668,1.131,5.76,-0.28,5.76680154
28/09/2019 05:30,7.25768,-0.89276,7.312382608,1.08768,0.31724,1.133,6.17,-1.21,6.287527336,6.91768,-0.18276,6.920093771,1.08768,0.31724,1.133,5.83,-0.5,5.851401542
28/09/2019 06:00,7.06768,0.16724,7.069658393,1.08768,0.31724,1.133,5.98,-0.15,5.981880975,6.99768,-0.86276,7.050665231,1.08768,0.31724,1.133,5.91,-1.18,6.026649152
28/09/2019 06:30,7.40208,0.87894,7.45408102,1.88208,0.54894,1.9605,5.52,0.33,5.529855333,7.46208,-1.17106,7.553411114,1.88208,0.54894,1.9605,5.58,-1.72,5.839075269
28/09/2019 07:00,7.80384,-1.46388,7.939953614,1.08384,0.31612,1.129,6.72,-1.78,6.951747982,7.70384,0.58612,7.726104284,1.08384,0.31612,1.129,6.62,0.27,6.625503754
28/09/2019 07:30,8.76384,-1.87138,8.961414768,1.26384,0.36862,1.3165,7.5,-2.24,7.827362263,8.36384,0.42862,8.374815499,1.26384,0.36862,1.3165,7.1,0.06,7.100253517
28/09/2019 08:00,8.90168,-0.35326,8.908686741,1.77168,0.51674,1.8455,7.13,-0.87,7.18288243,9.03168,-1.53326,9.16090224,1.77168,0.51674,1.8455,7.26,-2.05,7.543878313
28/09/2019 08:30,9.42576,0.41668,9.43496549,2.04576,0.59668,2.131,7.38,-0.18,7.382194796,9.37576,-2.22332,9.635768127,2.04576,0.59668,2.131,7.33,-2.82,7.85374433
28/09/2019 09:00,9.52664,0.38402,9.534376804,2.27664,0.66402,2.3715,7.25,-0.28,7.255404882,9.31664,-2.30598,9.597777068,2.27664,0.66402,2.3715,7.04,-2.97,7.640844194
28/09/2019 09:30,8.7528,0.5154,8.76796128,2.4528,0.7154,2.555,6.3,-0.2,6.303173804,8.8928,-2.2946,9.184066692,2.4528,0.7154,2.555,6.44,-3.01,7.10870593
28/09/2019 10:00,8.89072,0.34146,8.897274698,1.89072,0.55146,1.9695,7,-0.21,7.003149292,9.43072,-2.63854,9.792873585,1.89072,0.55146,1.9695,7.54,-3.19,8.187044644
28/09/2019 10:30,8.8848,0.1864,8.886755088,2.2848,0.6664,2.38,6.6,-0.48,6.617431526,9.4248,-2.5736,9.769865506,2.2848,0.6664,2.38,7.14,-3.24,7.840739761
28/09/2019 11:00,9.06496,0.19478,9.06705239,2.24496,0.65478,2.3385,6.82,-0.46,6.835495593,9.14496,-2.64522,9.519846756,2.24496,0.65478,2.3385,6.9,-3.3,7.64852927
28/09/2019 11:30,8.8716,0.3613,8.878954007,1.8216,0.5313,1.8975,7.05,-0.17,7.052049348,9.4116,-2.7587,9.807580754,1.8216,0.5313,1.8975,7.59,-3.29,8.272375717
28/09/2019 12:00,9.02056,-0.69942,9.047634556,1.75056,0.51058,1.8235,7.27,-1.21,7.370006784,9.01056,-1.40942,9.120123697,1.75056,0.51058,1.8235,7.26,-1.92,7.509593864
28/09/2019 12:30,8.72424,-2.34418,9.03368936,1.97424,0.57582,2.0565,6.75,-2.92,7.35451562,8.69424,1.24582,8.783044839,1.97424,0.57582,2.0565,6.72,0.67,6.753317703
28/09/2019 13:00,8.602,-1.7915,8.786573635,2.772,0.8085,2.8875,5.83,-2.6,6.383486508,8.322,0.3485,8.329293863,2.772,0.8085,2.8875,5.55,-0.46,5.569030436
28/09/2019 13:30,7.974,-1.478,8.10981874,2.544,0.742,2.65,5.43,-2.22,5.866285025,7.924,-0.118,7.924878548,2.544,0.742,2.65,5.38,-0.86,5.448302488
28/09/2019 14:00,8.22312,-1.52534,8.363394326,2.79312,0.81466,2.9095,5.43,-2.34,5.912740481,8.17312,-0.02534,8.173159282,2.79312,0.81466,2.9095,5.38,-0.84,5.445181356
28/09/2019 14:30,7.91832,-1.08174,7.991867932,2.90832,0.84826,3.0295,5.01,-1.93,5.368891878,7.67832,-0.23174,7.681816286,2.90832,0.84826,3.0295,4.77,-1.08,4.890736141
28/09/2019 15:00,7.62112,1.31616,7.733934781,2.66112,0.77616,2.772,4.96,0.54,4.989308569,8.19112,-2.20384,8.482414609,2.66112,0.77616,2.772,5.53,-2.98,6.281822984
28/09/2019 15:30,7.25304,1.75422,7.462163028,2.00304,0.58422,2.0865,5.25,1.17,5.378791686,8.53304,-2.41578,8.868413875,2.00304,0.58422,2.0865,6.53,-3,7.18616031
28/09/2019 16:00,8.43184,1.17262,8.512987927,2.27184,0.66262,2.3665,6.16,0.51,6.181075958,8.05184,-1.80738,8.252196668,2.27184,0.66262,2.3665,5.78,-2.47,6.28564237
28/09/2019 16:30,8.30576,1.26668,8.401793106,2.04576,0.59668,2.131,6.26,0.67,6.295752536,8.77576,-2.25332,9.060431259,2.04576,0.59668,2.131,6.73,-2.85,7.308583994
28/09/2019 17:00,8.86136,1.11998,8.93185626,1.61136,0.46998,1.6785,7.25,0.65,7.279079612,9.27136,-2.28002,9.547596946,1.61136,0.46998,1.6785,7.66,-2.75,8.138679254
28/09/2019 17:30,8.90432,1.29376,8.997818047,1.38432,0.40376,1.442,7.52,0.89,7.57248308,9.97432,-2.34624,10.2465556,1.38432,0.40376,1.442,8.59,-2.75,9.019456746
28/09/2019 18:00,9.84456,-1.28992,9.928708637,1.23456,0.36008,1.286,8.61,-1.65,8.766675539,10.07456,0.12008,10.0752756,1.23456,0.36008,1.286,8.84,-0.24,8.843257318
28/09/2019 18:30,10.27672,-1.62804,10.4048781,1.20672,0.35196,1.257,9.07,-1.98,9.283603826,10.88672,0.30196,10.89090686,1.20672,0.35196,1.257,9.68,-0.05,9.680129131
28/09/2019 19:00,9.63696,-0.16672,9.638402025,1.17696,0.34328,1.226,8.46,-0.51,8.4753584,10.17696,-1.49672,10.28643211,1.17696,0.34328,1.226,9,-1.84,9.186163508
28/09/2019 19:30,9.57448,0.19964,9.576561147,1.16448,0.33964,1.213,8.41,-0.14,8.411165199,10.36448,-1.69036,10.50141717,1.16448,0.33964,1.213,9.2,-2.03,9.421300335
28/09/2019 20:00,9.88344,-0.22108,9.88591233,1.09344,0.31892,1.139,8.79,-0.54,8.80657141,9.68344,-1.50108,9.799094417,1.09344,0.31892,1.139,8.59,-1.82,8.780689039
28/09/2019 20:30,10.02144,-0.12708,10.02224571,1.14144,0.33292,1.189,8.88,-0.46,8.891906432,10.39144,-1.79708,10.54568736,1.14144,0.33292,1.189,9.25,-2.13,9.492070375
28/09/2019 21:00,9.38352,0.02936,9.383565932,1.16352,0.33936,1.212,8.22,-0.31,8.225843422,9.16352,-1.44064,9.276073652,1.16352,0.33936,1.212,8,-1.78,8.195632983
28/09/2019 21:30,9.02488,0.08684,9.02529779,1.15488,0.33684,1.203,7.87,-0.25,7.873969774,8.98488,-1.38316,9.090720554,1.15488,0.33684,1.203,7.83,-1.72,8.016688843
28/09/2019 22:00,8.6564,0.1802,8.658275406,1.1664,0.3402,1.215,7.49,-0.16,7.49170875,8.4464,-0.9798,8.503039515,1.1664,0.3402,1.215,7.28,-1.32,7.398702589
28/09/2019 22:30,8.22936,0.16648,8.231043773,1.11936,0.32648,1.166,7.11,-0.16,7.111800053,8.04936,-0.97352,8.108016872,1.11936,0.32648,1.166,6.93,-1.3,7.050879378
28/09/2019 23:00,8.02576,0.15668,8.027289219,1.08576,0.31668,1.131,6.94,-0.16,6.941844135,7.64576,-1.11332,7.726391616,1.08576,0.31668,1.131,6.56,-1.43,6.714052428
28/09/2019 23:30,7.65072,-0.64604,7.677947916,1.11072,0.32396,1.157,6.54,-0.97,6.611542936,7.38072,-0.97604,7.444976951,1.11072,0.32396,1.157,6.27,-1.3,6.403350685
29/09/2019 00:00,7.30008,0.11544,7.3009927,1.15008,0.33544,1.198,6.15,-0.22,6.153933701,7.31008,-1.17456,7.403840949,1.15008,0.33544,1.198,6.16,-1.51,6.342373373
29/09/2019 00:30,7.36752,1.25636,7.473873922,1.18752,0.34636,1.237,6.18,0.91,6.246639096,7.13752,-2.30364,7.500063266,1.18752,0.34636,1.237,5.95,-2.65,6.513447628
29/09/2019 01:00,6.97904,1.30972,7.100870778,1.19904,0.34972,1.249,5.78,0.96,5.85918083,7.26904,-2.22028,7.600564834,1.19904,0.34972,1.249,6.07,-2.57,6.591646228
29/09/2019 01:30,7.05808,1.37944,7.191616508,1.19808,0.34944,1.248,5.86,1.03,5.94983193,7.41808,-2.14056,7.720745301,1.19808,0.34944,1.248,6.22,-2.49,6.699888059
29/09/2019 02:00,7.30472,1.32096,7.423198071,1.13472,0.33096,1.182,6.17,0.99,6.248919907,7.41472,-2.19904,7.733941401,1.13472,0.33096,1.182,6.28,-2.53,6.770472657
29/09/2019 02:30,9.26064,1.11852,9.32794405,1.16064,0.33852,1.209,8.1,0.78,8.137468894,9.53064,-2.37148,9.821253291,1.16064,0.33852,1.209,8.37,-2.71,8.797783812
29/09/2019 03:00,8.99352,1.11936,9.062911718,1.16352,0.33936,1.212,7.83,0.78,7.868754666,9.17352,-2.37064,9.474882754,1.16352,0.33936,1.212,8.01,-2.71,8.45601561
29/09/2019 03:30,7.1052,1.3286,7.228350088,1.1952,0.3486,1.245,5.91,0.98,5.990701128,7.1752,-2.1714,7.49656408,1.1952,0.3486,1.245,5.98,-2.52,6.489283474
29/09/2019 04:00,6.9352,1.3686,7.068950771,1.1952,0.3486,1.245,5.74,1.02,5.829922813,7.0352,-2.1414,7.353885572,1.1952,0.3486,1.245,5.84,-2.49,6.348677028
29/09/2019 04:30,7.04712,1.30916,7.167691414,1.19712,0.34916,1.247,5.85,0.96,5.928245946,6.84712,-2.21084,7.195197412,1.19712,0.34916,1.247,5.65,-2.56,6.202910607
29/09/2019 05:00,6.86752,1.30636,6.990665734,1.18752,0.34636,1.237,5.68,0.96,5.760555529,6.86752,-2.19364,7.209361095,1.18752,0.34636,1.237,5.68,-2.54,6.222057538
29/09/2019 05:30,6.9852,1.3086,7.106718863,1.1952,0.3486,1.245,5.79,0.96,5.869045919,6.8752,-2.2814,7.243836069,1.1952,0.3486,1.245,5.68,-2.63,6.259337026
29/09/2019 06:00,7.24752,1.26636,7.357323821,1.18752,0.34636,1.237,6.06,0.92,6.129437168,6.98752,-2.34364,7.370080339,1.18752,0.34636,1.237,5.8,-2.69,6.393441953
29/09/2019 06:30,7.39128,1.83954,7.616753078,3.46128,1.00954,3.6055,3.93,0.83,4.01669018,7.34128,-1.74046,7.544772564,3.46128,1.00954,3.6055,3.88,-2.75,4.755722868
29/09/2019 07:00,7.53888,1.38134,7.664385941,1.47888,0.43134,1.5405,6.06,0.95,6.134011738,7.32888,-2.19866,7.651574207,1.47888,0.43134,1.5405,5.85,-2.63,6.414000312
29/09/2019 07:30,7.8268,1.2399,7.924402201,1.0968,0.3199,1.1425,6.73,0.92,6.792591553,7.7168,-2.3501,8.066720043,1.0968,0.3199,1.1425,6.62,-2.67,7.138158026
29/09/2019 08:00,8.2036,1.3298,8.310681139,1.4736,0.4298,1.535,6.73,0.9,6.789911634,7.7536,-2.3002,8.08759748,1.4736,0.4298,1.535,6.28,-2.73,6.847722249
29/09/2019 08:30,8.5692,1.3556,8.675761638,1.4592,0.4256,1.52,7.11,0.93,7.170564831,8.2092,-2.2644,8.515777827,1.4592,0.4256,1.52,6.75,-2.69,7.266264515
29/09/2019 09:00,8.76384,1.18112,8.843072769,1.44384,0.42112,1.504,7.32,0.76,7.359347797,8.55384,-1.92888,8.768623427,1.44384,0.42112,1.504,7.11,-2.35,7.488297537
29/09/2019 09:30,8.94672,0.60446,8.967116072,1.62672,0.47446,1.6945,7.32,0.13,7.321154281,8.62672,-1.21554,8.711936378,1.62672,0.47446,1.6945,7,-1.69,7.201117969
29/09/2019 10:00,8.72784,0.96562,8.781094069,2.72784,0.79562,2.8415,6,0.17,6.00240785,7.93784,-1.22438,8.031712784,2.72784,0.79562,2.8415,5.21,-2.02,5.587888689
29/09/2019 10:30,8.99224,0.60732,9.012725326,2.56224,0.74732,2.669,6.43,-0.14,6.431523925,8.56224,-1.30268,8.660769539,2.56224,0.74732,2.669,6,-2.05,6.340544141
29/09/2019 11:00,8.91856,0.57208,8.936889168,2.57856,0.75208,2.686,6.34,-0.18,6.34255469,8.38856,-1.33792,8.494584675,2.57856,0.75208,2.686,5.81,-2.09,6.174479735
29/09/2019 11:30,8.76192,0.72056,8.791498666,2.16192,0.63056,2.252,6.6,0.09,6.600613608,8.93192,-1.50944,9.058565229,2.16192,0.63056,2.252,6.77,-2.14,7.100176054
29/09/2019 12:00,9.21048,0.23764,9.21354517,1.74048,0.50764,1.813,7.47,-0.27,7.474877925,8.97048,-1.32236,9.067422313,1.74048,0.50764,1.813,7.23,-1.83,7.458002414
29/09/2019 12:30,9.3316,0.6338,9.353099005,1.7616,0.5138,1.835,7.57,0.12,7.570951063,9.1916,-1.4062,9.298543381,1.7616,0.5138,1.835,7.43,-1.92,7.674066719
29/09/2019 13:00,9.19568,1.77124,9.364711517,2.09568,0.61124,2.183,7.1,1.16,7.194136501,8.95568,-2.26876,9.238586266,2.09568,0.61124,2.183,6.86,-2.88,7.440026882
29/09/2019 13:30,8.788,1.9915,9.010827723,1.788,0.5215,1.8625,7,1.47,7.152684811,8.798,-2.6285,9.18225551,1.788,0.5215,1.8625,7.01,-3.15,7.68521958
29/09/2019 14:00,9.2548,1.9289,9.453675383,1.7448,0.5089,1.8175,7.51,1.42,7.643068755,9.1248,-2.5911,9.485556085,1.7448,0.5089,1.8175,7.38,-3.1,8.004648649
29/09/2019 14:30,9.24296,1.88378,9.432970722,1.69296,0.49378,1.7635,7.55,1.39,7.67688739,9.52296,-2.70622,9.900019891,1.69296,0.49378,1.7635,7.83,-3.2,8.458658286
29/09/2019 15:00,8.84264,-1.60298,8.986758428,0.81264,0.23702,0.8465,8.03,-1.84,8.238112648,8.45264,-0.16298,8.454211107,0.81264,0.23702,0.8465,7.64,-0.4,7.650464038
29/09/2019 15:30,8.91848,-1.40086,9.027828878,0.88848,0.25914,0.9255,8.03,-1.66,8.199786583,9.14848,-0.22086,9.151145581,0.88848,0.25914,0.9255,8.26,-0.48,8.273934977
29/09/2019 16:00,9.78056,-1.53942,9.900968026,1.03056,0.30058,1.0735,8.75,-1.84,8.941370141,9.90056,0.08058,9.900887912,1.03056,0.30058,1.0735,8.87,-0.22,8.872727878
29/09/2019 16:30,10.0356,-1.1342,10.09948895,1.9056,0.5558,1.985,8.13,-1.69,8.303794313,10.8156,0.0358,10.81565925,1.9056,0.5558,1.985,8.91,-0.52,8.925161063
29/09/2019 17:00,10.51824,-1.42218,10.6139516,1.63824,0.47782,1.7065,8.88,-1.9,9.080991135,10.87824,0.00782,10.87824281,1.63824,0.47782,1.7065,9.24,-0.47,9.251945741
29/09/2019 17:30,10.50968,-0.54926,10.52402301,1.57968,0.46074,1.6455,8.93,-1.01,8.986934961,11.29968,-1.29926,11.3741305,1.57968,0.46074,1.6455,9.72,-1.76,9.878056489
29/09/2019 18:00,11.09536,-0.06052,11.09552505,1.57536,0.45948,1.641,9.52,-0.52,9.534191104,11.26536,-1.96052,11.43468297,1.57536,0.45948,1.641,9.69,-2.42,9.987617333
29/09/2019 18:30,10.50784,0.17562,10.50930749,1.52784,0.44562,1.5915,8.98,-0.27,8.984058103,10.98784,-1.88438,11.14825169,1.52784,0.44562,1.5915,9.46,-2.33,9.742715227
29/09/2019 19:00,10.74448,-0.23536,10.74705749,1.52448,0.44464,1.588,9.22,-0.68,9.245041914,10.46448,-1.43536,10.56246183,1.52448,0.44464,1.588,8.94,-1.88,9.135535014
29/09/2019 19:30,10.6016,-0.2462,10.60445835,1.5216,0.4438,1.585,9.08,-0.69,9.106179221,10.7816,-1.5362,10.89049168,1.5216,0.4438,1.585,9.26,-1.98,9.469318877
29/09/2019 20:00,10.31544,-0.18508,10.31710022,1.52544,0.44492,1.589,8.79,-0.63,8.812547872,10.69544,-1.65508,10.82274118,1.52544,0.44492,1.589,9.17,-2.1,9.407385397
29/09/2019 20:30,10.40544,-1.07508,10.46083068,1.52544,0.44492,1.589,8.88,-1.52,9.009150903,9.96544,-0.42508,9.974501862,1.52544,0.44492,1.589,8.44,-0.87,8.484721563
29/09/2019 21:00,9.8616,-1.3762,9.957162297,1.5216,0.4438,1.585,8.34,-1.82,8.536275534,9.9616,-0.1862,9.963340052,1.5216,0.4438,1.585,8.44,-0.63,8.463480372
29/09/2019 21:30,9.73048,-0.35236,9.736857737,1.50048,0.43764,1.563,8.23,-0.79,8.267829219,9.58048,-1.03236,9.635941272,1.50048,0.43764,1.563,8.08,-1.47,8.212630516
29/09/2019 22:00,9.20488,0.18184,9.206675926,1.51488,0.44184,1.578,7.69,-0.26,7.694394063,9.36488,-1.38816,9.467204741,1.51488,0.44184,1.578,7.85,-1.83,8.060483856
29/09/2019 22:30,9.07184,-0.60488,9.091983326,1.49184,0.43512,1.554,7.58,-1.04,7.651013005,8.53184,-0.59488,8.552553771,1.49184,0.43512,1.554,7.04,-1.03,7.114949051
29/09/2019 23:00,8.74072,-1.54104,8.875527612,1.47072,0.42896,1.532,7.27,-1.97,7.532184278,8.11072,0.56896,8.130651536,1.47072,0.42896,1.532,6.64,0.14,6.64147574
29/09/2019 23:30,9.49552,-1.72964,9.651764326,1.47552,0.43036,1.537,8.02,-2.16,8.305781119,9.45552,0.49036,9.468226413,1.47552,0.43036,1.537,7.98,0.06,7.980225561
30/09/2019 00:00,7.404,0.967,7.46688054,1.464,0.427,1.525,5.94,0.54,5.964494949,7.834,-1.583,7.992336642,1.464,0.427,1.525,6.37,-2.01,6.679595796
30/09/2019 00:30,7.53328,0.63804,7.560251491,1.43328,0.41804,1.493,6.1,0.22,6.103965924,7.27328,-1.31196,7.390659037,1.43328,0.41804,1.493,5.84,-1.73,6.090853799
30/09/2019 01:00,7.31632,0.66476,7.346457936,1.45632,0.42476,1.517,5.86,0.24,5.864912617,7.44632,-1.25524,7.551377954,1.45632,0.42476,1.517,5.99,-1.68,6.221133337
30/09/2019 01:30,7.71056,0.60308,7.734108934,1.45056,0.42308,1.511,6.26,0.18,6.262587325,7.57056,-1.33692,7.687700163,1.45056,0.42308,1.511,6.12,-1.76,6.368045226
30/09/2019 02:00,8.08136,0.61748,8.104915854,1.43136,0.41748,1.491,6.65,0.2,6.653006839,7.69136,-1.34252,7.807648724,1.43136,0.41748,1.491,6.26,-1.76,6.502707129
30/09/2019 02:30,8.0264,0.6502,8.052692531,1.4064,0.4102,1.465,6.62,0.24,6.624349025,7.6664,-1.3098,7.777484491,1.4064,0.4102,1.465,6.26,-1.72,6.491995071
30/09/2019 03:00,8.09232,0.62776,8.116632652,1.43232,0.41776,1.492,6.66,0.21,6.663309988,7.54232,-1.36224,7.664351819,1.43232,0.41776,1.492,6.11,-1.78,6.364000314
30/09/2019 03:30,8.0904,0.5972,8.112411479,1.4304,0.4172,1.49,6.66,0.18,6.662431988,7.5804,-1.3928,7.707292391,1.4304,0.4172,1.49,6.15,-1.81,6.41081898
30/09/2019 04:00,7.90352,0.58936,7.925463621,1.40352,0.40936,1.462,6.5,0.18,6.50249183,7.61352,-1.38064,7.737690456,1.40352,0.40936,1.462,6.21,-1.79,6.462832196
30/09/2019 04:30,7.94488,0.58684,7.966523671,1.39488,0.40684,1.453,6.55,0.18,6.552472816,7.67488,-1.42316,7.805713766,1.39488,0.40684,1.453,6.28,-1.83,6.541200196
30/09/2019 05:00,7.94584,0.40712,7.956262942,1.39584,0.40712,1.454,6.55,0,6.55,7.52584,-1.43288,7.661032098,1.39584,0.40712,1.454,6.13,-1.84,6.40019531
30/09/2019 05:30,8.05448,0.40964,8.064890142,1.40448,0.40964,1.463,6.65,0,6.65,7.78448,-1.43036,7.914799972,1.40448,0.40964,1.463,6.38,-1.84,6.64003012
30/09/2019 06:00,8.366,-0.917,8.416106285,1.416,0.413,1.475,6.95,-1.33,7.076114753,8.246,-0.697,8.275404824,1.416,0.413,1.475,6.83,-1.11,6.919609816
30/09/2019 06:30,10.46696,-3.42672,11.01361256,1.41696,0.41328,1.476,9.05,-3.84,9.830976554,10.22696,1.17328,10.29404181,1.41696,0.41328,1.476,8.81,0.76,8.84272017
30/09/2019 07:00,9.99696,-1.69672,10.13992446,1.41696,0.41328,1.476,8.58,-2.11,8.835638064,9.84696,-0.27672,9.850847436,1.41696,0.41328,1.476,8.43,-0.69,8.458191296
30/09/2019 07:30,10.76512,-2.34184,11.01689717,1.60512,0.46816,1.672,9.16,-2.81,9.581320368,10.71512,-0.06184,10.71529845,1.60512,0.46816,1.672,9.11,-0.53,9.125404101
30/09/2019 08:00,10.46176,-2.55282,10.76871916,2.08176,0.60718,2.1685,8.38,-3.16,8.956003573,10.01176,1.30718,10.09673501,2.08176,0.60718,2.1685,7.93,0.7,7.960835383
30/09/2019 08:30,10.59976,-3.13132,11.05260499,1.94976,0.56868,2.031,8.65,-3.7,9.408108205,10.65976,0.82868,10.69192189,1.94976,0.56868,2.031,8.71,0.26,8.713879733
30/09/2019 09:00,10.11528,-2.65596,10.45815533,2.10528,0.61404,2.193,8.01,-3.27,8.651762826,10.13528,0.11404,10.13592156,2.10528,0.61404,2.193,8.03,-0.5,8.045551566
30/09/2019 09:30,9.49608,-1.82156,9.669209699,2.56608,0.74844,2.673,6.93,-2.57,7.391197467,9.67608,-0.05156,9.67621737,2.56608,0.74844,2.673,7.11,-0.8,7.154865477
30/09/2019 10:00,9.28368,-1.82726,9.461796523,2.92368,0.85274,3.0455,6.36,-2.68,6.901594019,9.24368,-0.00726,9.243682851,2.92368,0.85274,3.0455,6.32,-0.86,6.378244273
30/09/2019 10:30,9.04544,-2.51008,9.38725127,2.84544,0.82992,2.964,6.2,-3.34,7.042414359,9.39544,0.35992,9.40233137,2.84544,0.82992,2.964,6.55,-0.47,6.566840945
30/09/2019 11:00,9.22576,-2.75082,9.627131361,2.46576,0.71918,2.5685,6.76,-3.47,7.598585395,9.52576,0.26918,9.5295625,2.46576,0.71918,2.5685,7.06,-0.45,7.074326823
30/09/2019 11:30,8.50248,-2.80886,8.954432458,2.71248,0.79114,2.8255,5.79,-3.6,6.817924904,9.61248,0.20114,9.614584185,2.71248,0.79114,2.8255,6.9,-0.59,6.925178698
30/09/2019 12:00,10.77368,-3.02476,11.19023475,2.38368,0.69524,2.483,8.39,-3.72,9.177717581,8.22368,-0.10476,8.224347232,2.38368,0.69524,2.483,5.84,-0.8,5.894539846
30/09/2019 12:30,8.85752,-2.78864,9.28612802,2.74752,0.80136,2.862,6.11,-3.59,7.086621198,10.58752,-0.24864,10.59043916,2.74752,0.80136,2.862,7.84,-1.05,7.91
30/09/2019 13:00,9.916,-2.817,10.30837257,2.376,0.693,2.475,7.54,-3.51,8.316952567,10.246,-0.107,10.24655869,2.376,0.693,2.475,7.87,-0.8,7.910556238
30/09/2019 13:30,10.44816,-2.90512,10.84452717,2.34816,0.68488,2.446,8.1,-3.59,8.859915349,9.43816,-0.18512,9.439975297,2.34816,0.68488,2.446,7.09,-0.87,7.143178564
30/09/2019 14:00,10.21296,-3.20872,10.70515932,2.47296,0.72128,2.576,7.74,-3.93,8.680581778,9.98296,-0.10872,9.983551993,2.47296,0.72128,2.576,7.51,-0.83,7.555726305
30/09/2019 14:30,9.7504,-2.9803,10.19570931,2.8104,0.8197,2.9275,6.94,-3.8,7.912243677,9.8404,0.0097,9.840404781,2.8104,0.8197,2.9275,7.03,-0.81,7.076510439
30/09/2019 15:00,9.83848,-3.11586,10.32009071,2.20848,0.64414,2.3005,7.63,-3.76,8.506144838,10.07848,-0.05586,10.0786348,2.20848,0.64414,2.3005,7.87,-0.7,7.901069548
30/09/2019 15:30,9.59864,-3.34498,10.16478141,1.86864,0.54502,1.9465,7.73,-3.89,8.653611963,10.19864,0.13502,10.19953373,1.86864,0.54502,1.9465,8.33,-0.41,8.340083932
30/09/2019 16:00,9.67936,-3.55852,10.3127627,1.71936,0.50148,1.791,7.96,-4.06,8.935614137,10.78936,0.22148,10.79163299,1.71936,0.50148,1.791,9.07,-0.28,9.074320911
30/09/2019 16:30,11.04704,-1.90878,11.21073298,1.54704,0.45122,1.6115,9.5,-2.36,9.788748643,11.21704,-2.05878,11.40440974,1.54704,0.45122,1.6115,9.67,-2.51,9.990445436
30/09/2019 17:00,10.69208,-0.06356,10.69226892,1.46208,0.42644,1.523,9.23,-0.49,9.242997349,11.28208,-2.83356,11.63247142,1.46208,0.42644,1.523,9.82,-3.26,10.34698024
30/09/2019 17:30,11.01096,-0.62222,11.02852655,1.50096,0.43778,1.5635,9.51,-1.06,9.568892308,11.27096,-1.65222,11.39141652,1.50096,0.43778,1.5635,9.77,-2.09,9.991045991
30/09/2019 18:00,10.80424,-0.37168,10.81063125,1.43424,0.41832,1.494,9.37,-0.79,9.403244121,11.13424,-1.38168,11.21964081,1.43424,0.41832,1.494,9.7,-1.8,9.865596789
30/09/2019 18:30,10.90408,-0.26756,10.90736215,1.41408,0.41244,1.473,9.49,-0.68,9.514331295,11.31408,-1.38756,11.3988477,1.41408,0.41244,1.473,9.9,-1.8,10.0623059
30/09/2019 19:00,11.03928,-0.53896,11.05242873,1.40928,0.41104,1.468,9.63,-0.95,9.676745321,11.22928,-1.35896,11.31121132,1.40928,0.41104,1.468,9.82,-1.77,9.978241328
30/09/2019 19:30,10.91752,-0.44364,10.92653007,1.42752,0.41636,1.487,9.49,-0.86,9.528887658,11.15752,-1.37364,11.24175873,1.42752,0.41636,1.487,9.73,-1.79,9.893280548
30/09/2019 20:00,10.84192,-0.49944,10.85341742,1.44192,0.42056,1.502,9.4,-0.92,9.444913975,10.90192,-1.14944,10.96234792,1.44192,0.42056,1.502,9.46,-1.57,9.589395184
30/09/2019 20:30,10.61496,-0.39272,10.62222222,1.46496,0.42728,1.526,9.15,-0.82,9.18666969,10.92496,-1.36272,11.0096211,1.46496,0.42728,1.526,9.46,-1.79,9.627860614
30/09/2019 21:00,10.35912,-0.39984,10.36683361,1.50912,0.44016,1.572,8.85,-0.84,8.889775025,10.53912,-1.18984,10.6060723,1.50912,0.44016,1.572,9.03,-1.63,9.17593592
30/09/2019 21:30,10.3764,-0.1948,10.37822837,1.5264,0.4452,1.59,8.85,-0.64,8.873111067,10.3564,-1.5548,10.47246026,1.5264,0.4452,1.59,8.83,-2,9.053667765
30/09/2019 22:00,9.9712,0.2466,9.974248894,1.5312,0.4466,1.595,8.44,-0.2,8.442369336,9.9612,-2.0334,10.16662289,1.5312,0.4466,1.595,8.43,-2.48,8.78722368
30/09/2019 22:30,9.60648,-1.59186,9.73747792,2.01648,0.58814,2.1005,7.59,-2.18,7.896866467,9.32648,0.35814,9.333353816,2.01648,0.58814,2.1005,7.31,-0.23,7.313617436
30/09/2019 23:00,8.92776,0.45518,8.939356098,1.45776,0.42518,1.5185,7.47,0.03,7.470060241,8.88776,-2.14482,9.142895091,1.45776,0.42518,1.5185,7.43,-2.57,7.861920885
30/09/2019 23:30,8.562,0.506,8.576938848,1.632,0.476,1.7,6.93,0.03,6.930064935,8.662,-1.814,8.849906214,1.632,0.476,1.7,7.03,-2.29,7.393578295
01/10/2019 00:00,8.0628,0.3079,8.068676859,1.6728,0.4879,1.7425,6.39,-0.18,6.392534709,8.0628,-1.6521,8.230320665,1.6728,0.4879,1.7425,6.39,-2.14,6.738820372
01/10/2019 00:30,8.32944,0.17692,8.331318707,1.42944,0.41692,1.489,6.9,-0.24,6.904172651,8.08944,-1.59308,8.244813121,1.42944,0.41692,1.489,6.66,-2.01,6.956701805
01/10/2019 01:00,8.26648,0.34314,8.273598773,1.41648,0.41314,1.4755,6.85,-0.07,6.850357655,8.35648,-1.73686,8.535071215,1.41648,0.41314,1.4755,6.94,-2.15,7.265404325
01/10/2019 01:30,8.16008,0.33294,8.16686933,1.93008,0.56294,2.0105,6.23,-0.23,6.23424414,8.05008,-1.52706,8.193637791,1.93008,0.56294,2.0105,6.12,-2.09,6.467031777
01/10/2019 02:00,8.48304,-0.70328,8.512142527,1.94304,0.56672,2.024,6.54,-1.27,6.662169316,8.23304,-0.57328,8.252975076,1.94304,0.56672,2.024,6.29,-1.14,6.392472135
01/10/2019 02:30,8.49216,-1.50812,8.625033762,1.89216,0.55188,1.971,6.6,-2.06,6.914014753,8.13216,0.42188,8.143095787,1.89216,0.55188,1.971,6.24,-0.13,6.24135402
01/10/2019 03:00,8.40464,-1.24698,8.496642434,1.72464,0.50302,1.7965,6.68,-1.75,6.905425403,8.08464,0.10302,8.085296349,1.72464,0.50302,1.7965,6.36,-0.4,6.372566202
01/10/2019 03:30,8.52312,-1.31784,8.624400083,1.41312,0.41216,1.472,7.11,-1.73,7.317444909,8.21312,0.01216,8.213129002,1.41312,0.41216,1.472,6.8,-0.4,6.811754546
01/10/2019 04:00,8.41552,-1.16964,8.496413043,1.47552,0.43036,1.537,6.94,-1.6,7.122050267,8.12552,-0.02964,8.12557406,1.47552,0.43036,1.537,6.65,-0.46,6.665890788
01/10/2019 04:30,8.20096,1.43028,8.324748993,1.68096,0.49028,1.751,6.52,0.94,6.587412239,8.14096,-2.45972,8.504437207,1.68096,0.49028,1.751,6.46,-2.95,7.10169698
01/10/2019 05:00,8.20576,1.56418,8.353511612,1.62576,0.47418,1.6935,6.58,1.09,6.669670157,8.21576,-2.92582,8.721188855,1.62576,0.47418,1.6935,6.59,-3.4,7.415396146
01/10/2019 05:30,8.39624,-0.32068,8.40236168,1.50624,0.43932,1.569,6.89,-0.76,6.931789091,8.18624,-1.27068,8.284271422,1.50624,0.43932,1.569,6.68,-1.71,6.895397015
01/10/2019 06:00,8.72744,-0.51658,8.742714902,1.65744,0.48342,1.7265,7.07,-1,7.140371139,8.50744,-1.16658,8.587050964,1.65744,0.48342,1.7265,6.85,-1.65,7.045920806
01/10/2019 06:30,9.71272,-0.86504,9.751165264,1.42272,0.41496,1.482,8.29,-1.28,8.38823581,9.63272,-1.37504,9.730366365,1.42272,0.41496,1.482,8.21,-1.79,8.402868558
01/10/2019 07:00,10.2652,-0.8614,10.30127861,1.6752,0.4886,1.745,8.59,-1.35,8.695435584,10.3852,-1.3914,10.4779947,1.6752,0.4886,1.745,8.71,-1.88,8.910583595
01/10/2019 07:30,10.7872,-1.4504,10.88427049,1.5072,0.4396,1.57,9.28,-1.89,9.47050685,10.8772,-1.2004,10.94323718,1.5072,0.4396,1.57,9.37,-1.64,9.512439225
01/10/2019 08:00,10.86088,0.27984,10.86448456,1.61088,0.46984,1.678,9.25,-0.19,9.251951146,11.30088,-3.43016,11.80999096,1.61088,0.46984,1.678,9.69,-3.9,10.44538654
01/10/2019 08:30,10.91464,-2.27448,11.14910874,1.66464,0.48552,1.734,9.25,-2.76,9.652983995,11.13464,-0.88448,11.16971409,1.66464,0.48552,1.734,9.47,-1.37,9.568584012
01/10/2019 09:00,11.00408,-2.72506,11.33647779,1.59408,0.46494,1.6605,9.41,-3.19,9.936005233,11.06408,-0.73506,11.08847056,1.59408,0.46494,1.6605,9.47,-1.2,9.545726793
01/10/2019 09:30,10.76288,-2.25416,10.99640047,1.56288,0.45584,1.628,9.2,-2.71,9.590834166,11.19288,-0.87416,11.2269639,1.56288,0.45584,1.628,9.63,-1.33,9.721409363
01/10/2019 10:00,11.20168,-2.61576,11.50303591,1.83168,0.53424,1.908,9.37,-3.15,9.885312337,11.21168,-0.79576,11.23988445,1.83168,0.53424,1.908,9.38,-1.33,9.473821826
01/10/2019 10:30,10.94664,-2.51848,11.23261629,1.61664,0.47152,1.684,9.33,-2.99,9.797397614,11.21664,-1.01848,11.26278449,1.61664,0.47152,1.684,9.6,-1.49,9.7149421
01/10/2019 11:00,11.13512,-2.78434,11.47795481,1.66512,0.48566,1.7345,9.47,-3.27,10.01867257,11.15512,-1.21434,11.22102152,1.66512,0.48566,1.7345,9.49,-1.7,9.641063219
01/10/2019 11:30,11.18,-2.86,11.54001733,1.68,0.49,1.75,9.5,-3.35,10.07335595,11.44,-1.37,11.52174032,1.68,0.49,1.75,9.76,-1.86,9.935652973
01/10/2019 12:00,11.08592,-2.61244,11.38957703,1.94592,0.56756,2.027,9.14,-3.18,9.677396344,11.19592,-1.65244,11.31720737,1.94592,0.56756,2.027,9.25,-2.22,9.512670498
01/10/2019 12:30,10.96352,-0.01814,10.96353501,1.82352,0.53186,1.8995,9.14,-0.55,9.156533187,11.34352,-3.92814,12.0044046,1.82352,0.53186,1.8995,9.52,-4.46,10.5129444
01/10/2019 13:00,10.63896,0.41178,10.64692597,2.02896,0.59178,2.1135,8.61,-0.18,8.611881328,11.24896,-3.62822,11.81960581,2.02896,0.59178,2.1135,9.22,-4.22,10.13986193
01/10/2019 13:30,10.51568,1.58624,10.63464542,1.73568,0.50624,1.808,8.78,1.08,8.846174314,11.35568,-4.97376,12.39716729,1.73568,0.50624,1.808,9.62,-5.48,11.07135041
01/10/2019 14:00,10.9908,1.2619,11.06300485,1.9608,0.5719,2.0425,9.03,0.69,9.056323757,11.3708,-4.9881,12.4167723,1.9608,0.5719,2.0425,9.41,-5.56,10.92985361
01/10/2019 14:30,10.72664,1.52652,10.83471592,1.49664,0.43652,1.559,9.23,1.09,9.294137937,11.49664,-5.17348,12.6070467,1.49664,0.43652,1.559,10,-5.61,11.46612838
01/10/2019 15:00,10.73944,1.28942,10.81656949,1.84944,0.53942,1.9265,8.89,0.75,8.921580577,11.53944,-4.91058,12.54083217,1.84944,0.53942,1.9265,9.69,-5.45,11.11749072
01/10/2019 15:30,10.8252,-1.7614,10.96756514,1.6752,0.4886,1.745,9.15,-2.25,9.422579265,11.2252,-1.6314,11.34312924,1.6752,0.4886,1.745,9.55,-2.12,9.782479236
01/10/2019 16:00,10.946,-1.827,11.09742515,1.896,0.553,1.975,9.05,-2.38,9.357718739,11.196,-1.567,11.30512738,1.896,0.553,1.975,9.3,-2.12,9.538574317
01/10/2019 16:30,10.85864,-1.59248,10.97479181,1.80864,0.52752,1.884,9.05,-2.12,9.294993276,11.32864,-1.59248,11.44002084,1.80864,0.52752,1.884,9.52,-2.12,9.753194349
01/10/2019 17:00,11.2656,-0.6567,11.28472411,1.7256,0.5033,1.7975,9.54,-1.16,9.610265345,11.5856,-2.6367,11.8818481,1.7256,0.5033,1.7975,9.86,-3.14,10.347908
01/10/2019 17:30,11.114,1.897,11.27473303,1.704,0.497,1.775,9.41,1.4,9.513574512,11.564,-4.533,12.42071596,1.704,0.497,1.775,9.86,-5.03,11.06889787
01/10/2019 18:00,10.67952,2.04236,10.87305761,1.61952,0.47236,1.687,9.06,1.57,9.195025829,11.44952,-4.09764,12.16068098,1.61952,0.47236,1.687,9.83,-4.57,10.84037822
01/10/2019 18:30,10.99928,1.27604,11.0730501,1.52928,0.44604,1.593,9.47,0.83,9.506303172,11.52928,-3.24396,11.97696012,1.52928,0.44604,1.593,10,-3.69,10.65908533
01/10/2019 19:00,10.8988,1.3934,10.98751132,1.5888,0.4634,1.655,9.31,0.93,9.356334752,11.3888,-3.3066,11.8591049,1.5888,0.4634,1.655,9.8,-3.77,10.50013809
01/10/2019 19:30,10.98232,-0.32224,10.98704652,1.67232,0.48776,1.742,9.31,-0.81,9.345169875,11.47232,-1.71224,11.59939188,1.67232,0.48776,1.742,9.8,-2.2,10.04390362
01/10/2019 20:00,10.91896,-0.91572,10.95729121,1.48896,0.43428,1.551,9.43,-1.35,9.526142976,11.21896,-1.09572,11.27234074,1.48896,0.43428,1.551,9.73,-1.53,9.849558366
01/10/2019 20:30,10.77504,-1.15228,10.83647711,1.77504,0.51772,1.849,9,-1.67,9.153627696,11.15504,-1.17228,11.21646815,1.77504,0.51772,1.849,9.38,-1.69,9.531028276
01/10/2019 21:00,10.51248,1.48114,10.61630875,1.51248,0.44114,1.5755,9,1.04,9.059889624,10.89248,-3.48886,11.43758124,1.51248,0.44114,1.5755,9.38,-3.93,10.17001967
01/10/2019 21:30,10.30152,1.46836,10.40564248,1.57152,0.45836,1.637,8.73,1.01,8.788230766,10.69152,-3.18164,11.15488382,1.57152,0.45836,1.637,9.12,-3.64,9.819572292
01/10/2019 22:00,10.10984,-0.81838,10.14290938,1.71984,0.50162,1.7915,8.39,-1.32,8.493203165,10.04984,-0.60838,10.06823769,1.71984,0.50162,1.7915,8.33,-1.11,8.403630168
01/10/2019 22:30,9.41912,-0.72734,9.447160687,1.68912,0.49266,1.7595,7.73,-1.22,7.825682079,9.38912,-0.87734,9.430021201,1.68912,0.49266,1.7595,7.7,-1.37,7.820927055
01/10/2019 23:00,9.16528,-1.14846,9.236953927,1.68528,0.49154,1.7555,7.48,-1.64,7.657675888,8.89528,-0.00846,8.895284023,1.68528,0.49154,1.7555,7.21,-0.5,7.227316238
01/10/2019 23:30,8.26072,-1.41354,8.380786971,1.77072,0.51646,1.8445,6.49,-1.93,6.770893589,8.12072,0.53646,8.138420157,1.77072,0.51646,1.8445,6.35,0.02,6.350031496
