Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/10/2019 00:00,8.23592,-1.64494,8.398583562,1.52592,0.44506,1.5895,6.71,-2.09,7.027958452,7.87592,0.80506,7.916958851,1.52592,0.44506,1.5895,6.35,0.36,6.360196538
02/10/2019 00:30,7.85552,-1.48714,7.995047207,1.65552,0.48286,1.7245,6.2,-1.97,6.50545156,7.43552,0.68286,7.466810259,1.65552,0.48286,1.7245,5.78,0.2,5.783459173
02/10/2019 01:00,7.89248,-1.50636,8.034946235,1.45248,0.42364,1.513,6.44,-1.93,6.722982969,7.59248,0.64364,7.619712921,1.45248,0.42364,1.513,6.14,0.22,6.143940104
02/10/2019 01:30,8.33864,-1.47248,8.467651056,1.56864,0.45752,1.634,6.77,-1.93,7.039730108,7.98864,0.63752,8.014037734,1.56864,0.45752,1.634,6.42,0.18,6.422522869
02/10/2019 02:00,8.88448,-1.56036,9.020460531,1.40448,0.40964,1.463,7.48,-1.97,7.735069489,8.55448,0.57964,8.574095323,1.40448,0.40964,1.463,7.15,0.17,7.152020693
02/10/2019 02:30,8.56984,-1.52088,8.70374825,1.53984,0.44912,1.604,7.03,-1.97,7.300808174,8.21984,0.61912,8.243123146,1.53984,0.44912,1.604,6.68,0.17,6.682162824
02/10/2019 03:00,8.81896,-1.54322,8.952965065,1.42896,0.41678,1.4885,7.39,-1.96,7.645501946,8.46896,0.58678,8.489263469,1.42896,0.41678,1.4885,7.04,0.17,7.042052258
02/10/2019 03:30,8.52792,-1.51644,8.661697859,1.41792,0.41356,1.477,7.11,-1.93,7.367292583,8.17792,0.58356,8.198714399,1.41792,0.41356,1.477,6.76,0.17,6.762137236
02/10/2019 04:00,8.36856,-1.47042,8.496760056,1.43856,0.41958,1.4985,6.93,-1.89,7.183105178,8.01856,0.61958,8.042461305,1.43856,0.41958,1.4985,6.58,0.2,6.583038812
02/10/2019 04:30,8.44656,-1.48642,8.576352386,1.48656,0.43358,1.5485,6.96,-1.92,7.219972299,8.10656,0.61358,8.129747564,1.48656,0.43358,1.5485,6.62,0.18,6.622446678
02/10/2019 05:00,8.4412,-1.5084,8.574912711,1.4112,0.4116,1.47,7.03,-1.92,7.287475557,8.0912,0.6216,8.115041836,1.4112,0.4116,1.47,6.68,0.21,6.683300083
02/10/2019 05:30,8.9232,-1.5149,9.050879529,1.4232,0.4151,1.4825,7.5,-1.93,7.744346325,8.6732,0.6651,8.69866405,1.4232,0.4151,1.4825,7.25,0.25,7.254309064
02/10/2019 06:00,8.83952,-2.08014,9.080974411,1.43952,0.41986,1.4995,7.4,-2.5,7.810889834,8.59952,1.10986,8.670843872,1.43952,0.41986,1.4995,7.16,0.69,7.193170372
02/10/2019 06:30,9.6604,-0.6503,9.682263075,1.6104,0.4697,1.6775,8.05,-1.12,8.127539603,9.7404,-0.7703,9.77081134,1.6104,0.4697,1.6775,8.13,-1.24,8.224019698
02/10/2019 07:00,10.1512,0.9041,10.19138157,1.8312,0.5341,1.9075,8.32,0.37,8.3282231,10.4312,-2.4159,10.70731088,1.8312,0.5341,1.9075,8.6,-2.95,9.091891992
02/10/2019 07:30,10.94536,-1.84552,11.09985809,1.93536,0.56448,2.016,9.01,-2.41,9.326746485,11.00536,-0.41552,11.01320142,1.93536,0.56448,2.016,9.07,-0.98,9.122790143
02/10/2019 08:00,11.12008,-2.50956,11.39973994,1.75008,0.51044,1.823,9.37,-3.02,9.84465845,11.23008,-0.38956,11.23683469,1.75008,0.51044,1.823,9.48,-0.9,9.522625688
02/10/2019 08:30,11.21144,-2.75208,11.54427699,1.98144,0.57792,2.064,9.23,-3.33,9.812328979,11.05144,-0.19208,11.0531091,1.98144,0.57792,2.064,9.07,-0.77,9.102625995
02/10/2019 09:00,10.7624,-2.4643,11.04092515,2.2824,0.6657,2.3775,8.48,-3.13,9.039209036,11.3524,-0.6043,11.36847238,2.2824,0.6657,2.3775,9.07,-1.27,9.158482407
02/10/2019 09:30,10.83384,-2.82138,11.19518978,2.70384,0.78862,2.8165,8.13,-3.61,8.895448274,10.75384,-0.30138,10.75806231,2.70384,0.78862,2.8165,8.05,-1.09,8.123459854
02/10/2019 10:00,10.58488,-2.89316,10.97315175,2.83488,0.82684,2.953,7.75,-3.72,8.596563267,10.81488,-0.22316,10.81718216,2.83488,0.82684,2.953,7.98,-1.05,8.048782517
02/10/2019 10:30,10.38432,-2.84374,10.76665961,3.24432,0.94626,3.3795,7.14,-3.79,8.083545014,10.88432,-0.26374,10.8875149,3.24432,0.94626,3.3795,7.64,-1.21,7.735224625
02/10/2019 11:00,10.446,-3.137,10.90686412,3.336,0.973,3.475,7.11,-4.11,8.212441781,10.566,-0.257,10.56912508,3.336,0.973,3.475,7.23,-1.23,7.333880283
02/10/2019 11:30,10.1908,-3.0981,10.65132049,3.6408,1.0619,3.7925,6.55,-4.16,7.759387862,10.0708,-0.0881,10.07118534,3.6408,1.0619,3.7925,6.43,-1.15,6.532028781
02/10/2019 12:00,9.69664,-3.00098,10.15040434,3.59664,1.04902,3.7465,6.1,-4.05,7.322055722,10.00664,-0.19098,10.00846229,3.59664,1.04902,3.7465,6.41,-1.24,6.528836037
02/10/2019 12:30,9.63752,-3.00114,10.09398995,3.76752,1.09886,3.9245,5.87,-4.1,7.160090782,10.14752,-0.31114,10.15228892,3.76752,1.09886,3.9245,6.38,-1.41,6.533949801
02/10/2019 13:00,9.54312,-2.95034,9.988775974,4.11312,1.19966,4.2845,5.43,-4.15,6.834281235,9.56312,0.02966,9.563165995,4.11312,1.19966,4.2845,5.45,-1.17,5.574172584
02/10/2019 13:30,9.39816,-2.35262,9.688149062,3.72816,1.08738,3.8835,5.67,-3.44,6.631930337,9.56816,-1.20262,9.643442365,3.72816,1.08738,3.8835,5.84,-2.29,6.272933923
02/10/2019 14:00,9.4876,-2.4432,9.797131213,3.4176,0.9968,3.56,6.07,-3.44,6.976997922,9.2576,-1.3732,9.358890746,3.4176,0.9968,3.56,5.84,-2.37,6.302578837
02/10/2019 14:30,8.91472,-2.06154,9.149982505,3.59472,1.04846,3.7445,5.32,-3.11,6.162345333,9.37472,-1.24154,9.456574256,3.59472,1.04846,3.7445,5.78,-2.29,6.217113478
02/10/2019 15:00,9.36192,-2.32694,9.646771266,3.30192,0.96306,3.4395,6.06,-3.29,6.895484029,9.36192,-1.12694,9.429503691,3.30192,0.96306,3.4395,6.06,-2.09,6.410280805
02/10/2019 15:30,8.91696,1.10328,8.984954224,3.09696,0.90328,3.226,5.82,0.2,5.823435412,9.50696,-4.12672,10.3639812,3.09696,0.90328,3.226,6.41,-5.03,8.147944526
02/10/2019 16:00,9.294,1.622,9.434475078,2.784,0.812,2.9,6.51,0.81,6.560198168,10.084,-4.778,11.15868899,2.784,0.812,2.9,7.3,-5.59,9.194460289
02/10/2019 16:30,10.03648,1.64314,10.17009537,2.37648,0.69314,2.4755,7.66,0.95,7.718685121,10.91648,-4.82686,11.93600071,2.37648,0.69314,2.4755,8.54,-5.52,10.1686774
02/10/2019 17:00,10.48744,-0.63408,10.50659104,2.31744,0.67592,2.414,8.17,-1.31,8.274357981,10.47744,-2.56408,10.7866239,2.31744,0.67592,2.414,8.16,-3.24,8.779703867
02/10/2019 17:30,10.44104,-1.40178,10.53471895,1.81104,0.52822,1.8865,8.63,-1.93,8.843178162,11.03104,-1.15178,11.0910072,1.81104,0.52822,1.8865,9.22,-1.68,9.37180879
02/10/2019 18:00,10.49056,-1.00192,10.53829648,1.57056,0.45808,1.636,8.92,-1.46,9.038694596,10.69056,-1.16192,10.75351715,1.57056,0.45808,1.636,9.12,-1.62,9.262764166
02/10/2019 18:30,10.47392,-0.85344,10.50863264,1.39392,0.40656,1.452,9.08,-1.26,9.167006054,10.85392,-0.93344,10.8939841,1.39392,0.40656,1.452,9.46,-1.34,9.554433526
02/10/2019 19:00,10.80176,-0.47532,10.81221292,1.42176,0.41468,1.481,9.38,-0.89,9.42212821,10.73176,-1.49532,10.83543514,1.42176,0.41468,1.481,9.31,-1.91,9.503904461
02/10/2019 19:30,10.73024,2.58132,11.03636097,1.17024,0.34132,1.219,9.56,2.24,9.818920511,11.20024,-4.90868,12.22867595,1.17024,0.34132,1.219,10.03,-5.25,11.32092752
02/10/2019 20:00,10.62208,-0.26856,10.62547448,1.10208,0.32144,1.148,9.52,-0.59,9.538265041,11.01208,-2.05856,11.20283782,1.10208,0.32144,1.148,9.91,-2.38,10.19178591
02/10/2019 20:30,10.55176,0.41468,10.55990524,1.18176,0.34468,1.231,9.37,0.07,9.370261469,11.05176,-2.43532,11.3168981,1.18176,0.34468,1.231,9.87,-2.78,10.25403823
02/10/2019 21:00,10.4248,-1.4661,10.52738829,1.1448,0.3339,1.1925,9.28,-1.8,9.452957209,10.4248,-1.1161,10.48437572,1.1448,0.3339,1.1925,9.28,-1.45,9.39259815
02/10/2019 21:30,10.43632,-2.74274,10.79070887,1.15632,0.33726,1.2045,9.28,-3.08,9.777770707,10.29632,0.75726,10.32412942,1.15632,0.33726,1.2045,9.14,0.42,9.149644802
02/10/2019 22:00,9.886,-2.7145,10.25190257,1.116,0.3255,1.1625,8.77,-3.04,9.281944839,9.826,0.8555,9.863171714,1.116,0.3255,1.1625,8.71,0.53,8.726110245
02/10/2019 22:30,9.59304,-3.17578,10.105048,1.28304,0.37422,1.3365,8.31,-3.55,9.036514815,9.10304,1.47422,9.221640952,1.28304,0.37422,1.3365,7.82,1.1,7.896986767
02/10/2019 23:00,8.91424,-1.70418,9.075676517,1.25424,0.36582,1.3065,7.66,-2.07,7.934765277,8.68424,-0.17418,8.68598659,1.25424,0.36582,1.3065,7.43,-0.54,7.449597305
02/10/2019 23:30,8.01464,0.51802,8.031363461,1.36464,0.39802,1.4215,6.65,0.12,6.651082619,8.53464,-1.68198,8.698800874,1.36464,0.39802,1.4215,7.17,-2.08,7.465607812
03/10/2019 00:00,7.78472,0.75346,7.821097586,1.31472,0.38346,1.3695,6.47,0.37,6.480570963,7.70472,-1.92654,7.941930914,1.31472,0.38346,1.3695,6.39,-2.31,6.794718537
03/10/2019 00:30,7.71104,0.80072,7.752502203,1.27104,0.37072,1.324,6.44,0.43,6.454339625,7.75104,-1.88928,7.977969667,1.27104,0.37072,1.324,6.48,-2.26,6.862798263
03/10/2019 01:00,7.47832,0.80076,7.521069512,1.16832,0.34076,1.217,6.31,0.46,6.326744819,7.74832,-2.06924,8.019863902,1.16832,0.34076,1.217,6.58,-2.41,7.00746031
03/10/2019 01:30,7.96472,0.76596,8.001466078,1.25472,0.36596,1.307,6.71,0.4,6.72191193,8.02472,-2.04404,8.280955899,1.25472,0.36596,1.307,6.77,-2.41,7.186167268
03/10/2019 02:00,8.38104,0.73072,8.412834433,1.27104,0.37072,1.324,7.11,0.36,7.11910809,8.41104,-2.08928,8.666642072,1.27104,0.37072,1.324,7.14,-2.46,7.551900423
03/10/2019 02:30,8.45952,0.79486,8.496780629,1.31952,0.38486,1.3745,7.14,0.41,7.151762021,8.45952,-2.02514,8.698544168,1.31952,0.38486,1.3745,7.14,-2.41,7.535761408
03/10/2019 03:00,8.34776,0.73018,8.379633635,1.09776,0.32018,1.1435,7.25,0.41,7.261583849,8.64776,-1.93982,8.862655056,1.09776,0.32018,1.1435,7.55,-2.26,7.88099613
03/10/2019 03:30,8.5244,-2.6183,8.91744864,1.2744,0.3717,1.3275,7.25,-2.99,7.842359339,8.0144,1.2617,8.113106326,1.2744,0.3717,1.3275,6.74,0.89,6.798507189
03/10/2019 04:00,8.28368,-2.25976,8.586376978,1.30368,0.38024,1.358,6.98,-2.64,7.462573283,7.86368,1.06024,7.934832827,1.30368,0.38024,1.358,6.56,0.68,6.595149733
03/10/2019 04:30,8.77608,-2.35406,9.086318212,1.18608,0.34594,1.2355,7.59,-2.7,8.0559357,8.64608,0.81594,8.684495233,1.18608,0.34594,1.2355,7.46,0.47,7.474790967
03/10/2019 05:00,8.7192,-2.3794,9.038030372,1.0992,0.3206,1.145,7.62,-2.7,8.084206826,8.6992,0.7906,8.735051746,1.0992,0.3206,1.145,7.6,0.47,7.614519026
03/10/2019 05:30,8.47176,-1.14532,8.548828891,1.42176,0.41468,1.481,7.05,-1.56,7.220533221,8.16176,0.23468,8.165133251,1.42176,0.41468,1.481,6.74,-0.18,6.742403132
03/10/2019 06:00,8.62904,-0.36528,8.63676796,1.07904,0.31472,1.124,7.55,-0.68,7.580560665,9.25904,-0.85528,9.298458238,1.07904,0.31472,1.124,8.18,-1.17,8.263249966
03/10/2019 06:30,9.41408,1.50994,9.534401977,1.23408,0.35994,1.2855,8.18,1.15,8.260441877,9.71408,-2.99006,10.16384814,1.23408,0.35994,1.2855,8.48,-3.35,9.117724497
03/10/2019 07:00,10.2392,-1.2094,10.31037657,1.0992,0.3206,1.145,9.14,-1.53,9.267173248,10.7092,-1.3094,10.78895236,1.0992,0.3206,1.145,9.61,-1.63,9.747256024
03/10/2019 07:30,10.81872,-2.87704,11.19473365,1.27872,0.37296,1.332,9.54,-3.25,10.07839769,10.91872,-0.12704,10.91945903,1.27872,0.37296,1.332,9.64,-0.5,9.652958096
03/10/2019 08:00,10.95544,0.01242,10.95544704,1.58544,0.46242,1.6515,9.37,-0.45,9.380799539,11.26544,-3.45758,11.78409937,1.58544,0.46242,1.6515,9.68,-3.92,10.44360091
03/10/2019 08:30,10.97504,-3.50978,11.52258906,1.23504,0.36022,1.2865,9.74,-3.87,10.48067269,11.41504,-0.58978,11.4302659,1.23504,0.36022,1.2865,10.18,-0.95,10.22423102
03/10/2019 09:00,11.02688,-3.73966,11.64375968,1.64688,0.48034,1.7155,9.38,-4.22,10.2855627,11.10688,-0.05966,11.10704023,1.64688,0.48034,1.7155,9.46,-0.54,9.475399728
03/10/2019 09:30,10.88296,-1.96122,11.05826398,1.57296,0.45878,1.6385,9.31,-2.42,9.619381477,11.03296,-1.71122,11.16487708,1.57296,0.45878,1.6385,9.46,-2.17,9.705694205
03/10/2019 10:00,10.87624,-0.46068,10.88599204,1.50624,0.43932,1.569,9.37,-0.9,9.413123817,11.69624,-3.69068,12.26471153,1.50624,0.43932,1.569,10.19,-4.13,10.99513529
03/10/2019 10:30,10.50984,0.22162,10.51217638,1.71984,0.50162,1.7915,8.79,-0.28,8.794458482,11.44984,-4.34838,12.24774447,1.71984,0.50162,1.7915,9.73,-4.85,10.87177078
03/10/2019 11:00,10.63888,0.11134,10.63946259,1.71888,0.50134,1.7905,8.92,-0.39,8.928521714,11.44888,-4.34866,12.24694644,1.71888,0.50134,1.7905,9.73,-4.85,10.87177078
03/10/2019 11:30,10.37256,0.18908,10.37428321,2.12256,0.61908,2.211,8.25,-0.43,8.26119846,10.77256,-4.08092,11.51963354,2.12256,0.61908,2.211,8.65,-4.7,9.84441466
03/10/2019 12:00,10.7,0.195,10.70177672,2.04,0.595,2.125,8.66,-0.4,8.669232953,10.94,-4.125,11.69184438,2.04,0.595,2.125,8.9,-4.72,10.07414513
03/10/2019 12:30,10.84408,0.02494,10.84410868,1.59408,0.46494,1.6605,9.25,-0.44,9.260458952,11.43408,-4.38506,12.24609883,1.59408,0.46494,1.6605,9.84,-4.85,10.97032816
03/10/2019 13:00,10.75672,0.17696,10.7581755,1.56672,0.45696,1.632,9.19,-0.28,9.194264517,11.27672,-4.11304,12.00339585,1.56672,0.45696,1.632,9.71,-4.57,10.73168207
03/10/2019 13:30,10.91968,0.27574,10.92316089,1.69968,0.49574,1.7705,9.22,-0.22,9.222624355,11.28968,-4.03426,11.98883348,1.69968,0.49574,1.7705,9.59,-4.53,10.60608316
03/10/2019 14:00,10.65368,0.01024,10.65368492,1.54368,0.45024,1.608,9.11,-0.44,9.120619497,11.21368,-4.33976,12.02414804,1.54368,0.45024,1.608,9.67,-4.79,10.79133912
03/10/2019 14:30,10.58808,0.47444,10.59870423,1.79808,0.52444,1.873,8.79,-0.05,8.790142206,11.08808,-4.07556,11.81336986,1.79808,0.52444,1.873,9.29,-4.6,10.36648928
03/10/2019 15:00,10.43576,-0.31332,10.44046245,1.80576,0.52668,1.881,8.63,-0.84,8.670784278,11.14576,-2.96332,11.53296282,1.80576,0.52668,1.881,9.34,-3.49,9.970742199
03/10/2019 15:30,10.552,-1.414,10.64631861,2.112,0.616,2.2,8.44,-2.03,8.680696977,10.922,-1.864,11.07991787,2.112,0.616,2.2,8.81,-2.48,9.152404056
03/10/2019 16:00,10.87936,-3.12852,11.32025227,2.67936,0.78148,2.791,8.2,-3.91,9.084497785,10.34936,0.19148,10.35113119,2.67936,0.78148,2.791,7.67,-0.59,7.692658838
03/10/2019 16:30,10.99896,-3.25572,11.47069456,2.20896,0.64428,2.301,8.79,-3.9,9.61634546,11.14896,-0.12572,11.14966881,2.20896,0.64428,2.301,8.94,-0.77,8.973098684
03/10/2019 17:00,11.17152,-2.98414,11.56321541,1.63152,0.47586,1.6995,9.54,-3.46,10.14806385,11.39152,-0.05414,11.39164865,1.63152,0.47586,1.6995,9.76,-0.53,9.774379776
03/10/2019 17:30,11.35816,-2.32512,11.5937044,1.62816,0.47488,1.696,9.73,-2.8,10.12486543,11.73816,-0.25512,11.74093209,1.62816,0.47488,1.696,10.11,-0.73,10.13632083
03/10/2019 18:00,11.12784,-1.80938,11.2739824,1.64784,0.48062,1.7165,9.48,-2.29,9.752666302,11.52784,-0.05938,11.52799293,1.64784,0.48062,1.7165,9.88,-0.54,9.894746081
03/10/2019 18:30,10.94688,-1.48466,11.04709903,1.52688,0.44534,1.5905,9.42,-1.93,9.615679903,11.33688,0.16534,11.33808562,1.52688,0.44534,1.5905,9.81,-0.28,9.813995109
03/10/2019 19:00,11.16944,-1.68808,11.29628275,1.54944,0.45192,1.614,9.62,-2.14,9.855150937,11.35944,0.36192,11.36520405,1.54944,0.45192,1.614,9.81,-0.09,9.810412835
03/10/2019 19:30,11.26632,-1.94024,11.43216942,1.57632,0.45976,1.642,9.69,-2.4,9.982790191,11.61632,-0.06024,11.6164762,1.57632,0.45976,1.642,10.04,-0.52,10.05345712
03/10/2019 20:00,11.22096,-2.02472,11.40216797,1.56096,0.45528,1.626,9.66,-2.48,9.97326426,11.45096,-0.06472,11.45114289,1.56096,0.45528,1.626,9.89,-0.52,9.903660939
03/10/2019 20:30,10.82728,-1.75996,10.96938701,1.57728,0.46004,1.643,9.25,-2.22,9.512670498,11.21728,-0.08996,11.21764072,1.57728,0.46004,1.643,9.64,-0.55,9.655677087
03/10/2019 21:00,10.524,-0.418,10.53229794,1.584,0.462,1.65,8.94,-0.88,8.983206554,10.644,-1.158,10.70680625,1.584,0.462,1.65,9.06,-1.62,9.20369491
03/10/2019 21:30,10.2996,0.7978,10.33045231,1.5696,0.4578,1.635,8.73,0.34,8.736618339,10.4996,-2.2822,10.74476789,1.5696,0.4578,1.635,8.93,-2.74,9.340904667
03/10/2019 22:00,9.97992,1.32956,10.0680948,1.60992,0.46956,1.677,8.37,0.86,8.414065605,10.45992,-2.86044,10.84398651,1.60992,0.46956,1.677,8.85,-3.33,9.455760149
03/10/2019 22:30,9.33392,2.04656,9.555651228,1.63392,0.47656,1.702,7.7,1.57,7.858428596,10.11392,-3.53344,10.71338303,1.63392,0.47656,1.702,8.48,-4.01,9.380325154
03/10/2019 23:00,11.49096,-1.21972,11.55551291,1.68096,0.49028,1.751,9.81,-1.71,9.95792147,11.68096,-0.82972,11.71039119,1.68096,0.49028,1.751,10,-1.32,10.08674378
03/10/2019 23:30,8.62008,-2.02956,8.855783026,1.75008,0.51044,1.823,6.87,-2.54,7.324513636,8.54008,1.11044,8.611970936,1.75008,0.51044,1.823,6.79,0.6,6.816458025
04/10/2019 00:00,8.67224,-0.59518,8.692639752,2.14224,0.62482,2.2315,6.53,-1.22,6.642988785,8.31224,-0.24518,8.31585516,2.14224,0.62482,2.2315,6.17,-0.87,6.231035227
04/10/2019 00:30,8.5752,-0.9139,8.623761839,1.7352,0.5061,1.8075,6.84,-1.42,6.985842827,8.3952,-0.1539,8.396610522,1.7352,0.5061,1.8075,6.66,-0.66,6.692622804
04/10/2019 01:00,8.17864,-0.67248,8.206240406,1.80864,0.52752,1.884,6.37,-1.2,6.482044431,8.18864,-0.31248,8.194599978,1.80864,0.52752,1.884,6.38,-0.84,6.435060217
04/10/2019 01:30,8.70536,-0.71802,8.734921033,1.99536,0.58198,2.0785,6.71,-1.3,6.834771393,8.24536,-0.15802,8.246874065,1.99536,0.58198,2.0785,6.25,-0.74,6.293655536
04/10/2019 02:00,9.17984,-0.79088,9.213845755,2.01984,0.58912,2.104,7.16,-1.38,7.29177619,8.61984,-0.24088,8.623205019,2.01984,0.58912,2.104,6.6,-0.83,6.651984666
04/10/2019 02:30,9.21128,-0.75546,9.242207477,1.90128,0.55454,1.9805,7.31,-1.31,7.42645272,8.70128,-0.19546,8.703475067,1.90128,0.55454,1.9805,6.8,-0.75,6.841235269
04/10/2019 03:00,9.20208,-0.69106,9.227992211,2.12208,0.61894,2.2105,7.08,-1.31,7.200173609,8.48208,-0.15106,8.483425031,2.12208,0.61894,2.2105,6.36,-0.77,6.40644207
04/10/2019 03:30,9.11576,-0.76582,9.147871919,1.86576,0.54418,1.9435,7.25,-1.31,7.36740117,8.70576,-0.19582,8.707962026,1.86576,0.54418,1.9435,6.84,-0.74,6.87991279
04/10/2019 04:00,8.93,-0.79,8.964875905,1.68,0.49,1.75,7.25,-1.28,7.362126052,8.69,-0.21,8.692537029,1.68,0.49,1.75,7.01,-0.7,7.044863377
04/10/2019 04:30,8.89304,-0.83078,8.931761072,1.64304,0.47922,1.7115,7.25,-1.31,7.36740117,8.82304,-0.24078,8.826324821,1.64304,0.47922,1.7115,7.18,-0.72,7.216009978
04/10/2019 05:00,8.84296,-0.71372,8.871715606,2.11296,0.61628,2.201,6.73,-1.33,6.860160348,8.12296,-0.17372,8.124817401,2.11296,0.61628,2.201,6.01,-0.79,6.061699432
04/10/2019 05:30,8.86608,-0.73656,8.896622685,1.96608,0.57344,2.048,6.9,-1.31,7.023254231,8.30608,-0.19656,8.308405431,1.96608,0.57344,2.048,6.34,-0.77,6.386587508
04/10/2019 06:00,9.08024,-0.39368,9.088770126,1.53024,0.44632,1.594,7.55,-0.84,7.596584759,9.28024,-0.89368,9.323171049,1.53024,0.44632,1.594,7.75,-1.34,7.864992053
04/10/2019 06:30,9.75256,0.80658,9.785857032,1.70256,0.49658,1.7735,8.05,0.31,8.055966733,9.92256,-2.24342,10.17300989,1.70256,0.49658,1.7735,8.22,-2.74,8.664640789
04/10/2019 07:00,10.28632,1.05726,10.34051149,1.63632,0.47726,1.7045,8.65,0.58,8.66942328,10.71632,-2.70274,11.05189205,1.63632,0.47726,1.7045,9.08,-3.18,9.620748412
04/10/2019 07:30,11.03624,-2.17318,11.24816895,1.56624,0.45682,1.6315,9.47,-2.63,9.828417981,11.17624,-0.94318,11.21596759,1.56624,0.45682,1.6315,9.61,-1.4,9.711441706
04/10/2019 08:00,11.19248,-1.58886,11.30469304,1.75248,0.51114,1.8255,9.44,-2.1,9.670760053,11.12248,-1.46886,11.21905125,1.75248,0.51114,1.8255,9.37,-1.98,9.576914952
04/10/2019 08:30,11.23032,-0.98324,11.27328028,1.60032,0.46676,1.667,9.63,-1.45,9.738552254,11.52032,-2.58324,11.80639241,1.60032,0.46676,1.667,9.92,-3.05,10.37828984
04/10/2019 09:00,10.84024,-0.89368,10.87701555,1.77024,0.51632,1.844,9.07,-1.41,9.178943294,11.24024,-2.58368,11.5333602,1.77024,0.51632,1.844,9.47,-3.1,9.964481923
04/10/2019 09:30,10.80432,-1.27624,10.87943561,1.86432,0.54376,1.942,8.94,-1.82,9.123376568,11.05432,-1.88624,11.21409345,1.86432,0.54376,1.942,9.19,-2.43,9.50584031
04/10/2019 10:00,10.96008,-3.29706,11.4452592,1.45008,0.42294,1.5105,9.51,-3.72,10.21168448,11.12008,-0.25706,11.1230508,1.45008,0.42294,1.5105,9.67,-0.68,9.693879512
04/10/2019 10:30,10.59176,-3.04532,11.02085994,1.66176,0.48468,1.731,8.93,-3.53,9.60238512,11.06176,-0.64532,11.08056732,1.66176,0.48468,1.731,9.4,-1.13,9.467676589
04/10/2019 11:00,10.76176,-3.63032,11.35758344,2.02176,0.58968,2.106,8.74,-4.22,9.70546238,10.82176,-0.43032,10.83031231,2.02176,0.58968,2.106,8.8,-1.02,8.858916412
04/10/2019 11:30,10.792,-3.3715,11.3063821,1.812,0.5285,1.8875,8.98,-3.9,9.790321752,10.852,-0.6915,10.87400921,1.812,0.5285,1.8875,9.04,-1.22,9.121951546
04/10/2019 12:00,10.6008,-2.7656,10.95561518,2.3808,0.6944,2.48,8.22,-3.46,8.918520057,10.4208,-1.2556,10.49617092,2.3808,0.6944,2.48,8.04,-1.95,8.273094947
04/10/2019 12:30,10.32736,-3.36952,10.86315008,2.36736,0.69048,2.466,7.96,-4.06,8.935614137,10.34736,-0.38952,10.35468902,2.36736,0.69048,2.466,7.98,-1.08,8.052751083
04/10/2019 13:00,10.16392,-4.59594,11.15472699,2.41392,0.70406,2.5145,7.75,-5.3,9.388956279,9.48392,2.04406,9.701696751,2.41392,0.70406,2.5145,7.07,1.34,7.195866869
04/10/2019 13:30,10.12512,-4.89184,11.24491679,1.84512,0.53816,1.922,8.28,-5.43,9.901681675,9.87512,2.18816,10.11464479,1.84512,0.53816,1.922,8.03,1.65,8.197767989
04/10/2019 14:00,10.10376,-4.97682,11.26297933,1.55376,0.45318,1.6185,8.55,-5.43,10.12854382,9.55376,2.21318,9.806757662,1.55376,0.45318,1.6185,8,1.76,8.191312471
04/10/2019 14:30,9.97728,-3.96246,10.73532512,1.63728,0.47754,1.7055,8.34,-4.44,9.448237931,9.99728,1.65754,10.13375776,1.63728,0.47754,1.7055,8.36,1.18,8.442866812
04/10/2019 15:00,9.66936,-1.40352,9.770690416,1.59936,0.46648,1.666,8.07,-1.87,8.283827618,9.82936,-0.92352,9.872649452,1.59936,0.46648,1.666,8.23,-1.39,8.346556176
04/10/2019 15:30,9.36496,-1.15522,9.435942404,2.00496,0.58478,2.0885,7.36,-1.74,7.562883048,9.48496,-0.73522,9.513412356,2.00496,0.58478,2.0885,7.48,-1.32,7.595577661
04/10/2019 16:00,9.61856,-0.97792,9.668144807,1.61856,0.47208,1.686,8,-1.45,8.130344396,9.31856,-0.57792,9.33646357,1.61856,0.47208,1.686,7.7,-1.05,7.771261159
04/10/2019 16:30,9.99184,-1.05238,10.04710756,1.43184,0.41762,1.4915,8.56,-1.47,8.685303679,10.59184,-0.96238,10.6354713,1.43184,0.41762,1.4915,9.16,-1.38,9.263368718
04/10/2019 17:00,10.44008,-1.49956,10.54722478,1.27008,0.37044,1.323,9.17,-1.87,9.358728546,10.68008,-0.90956,10.71874098,1.27008,0.37044,1.323,9.41,-1.28,9.496657307
04/10/2019 17:30,10.48904,-1.24528,10.56270242,1.31904,0.38472,1.374,9.17,-1.63,9.313742535,10.87904,-0.74528,10.90453821,1.31904,0.38472,1.374,9.56,-1.13,9.626551823
04/10/2019 18:00,10.30152,-1.06664,10.3565938,1.21152,0.35336,1.262,9.09,-1.42,9.200244562,10.77152,-0.81664,10.80243232,1.21152,0.35336,1.262,9.56,-1.17,9.631329088
04/10/2019 18:30,10.63208,-1.56856,10.74716268,1.10208,0.32144,1.148,9.53,-1.89,9.715606003,11.11208,0.17144,11.11340243,1.10208,0.32144,1.148,10.01,-0.15,10.01112381
04/10/2019 19:00,10.62776,-1.49482,10.73237017,1.21776,0.35518,1.2685,9.41,-1.85,9.590130343,10.65776,-0.06482,10.65795711,1.21776,0.35518,1.2685,9.44,-0.42,9.449338601
04/10/2019 19:30,10.58112,-1.41634,10.67549153,1.28112,0.37366,1.3345,9.3,-1.79,9.470696912,10.64112,0.00366,10.64112063,1.28112,0.37366,1.3345,9.36,-0.37,9.36731018
04/10/2019 20:00,10.456,-1.4645,10.55806309,1.116,0.3255,1.1625,9.34,-1.79,9.509978969,10.716,0.0555,10.71614372,1.116,0.3255,1.1625,9.6,-0.27,9.603796124
04/10/2019 20:30,10.25264,-1.48048,10.3589791,1.23264,0.35952,1.284,9.02,-1.84,9.205759067,10.45264,-0.03048,10.45268444,1.23264,0.35952,1.284,9.22,-0.39,9.228244687
04/10/2019 21:00,10.2216,-1.6962,10.36138027,1.2816,0.3738,1.335,8.94,-2.07,9.176518948,9.8816,0.2438,9.884607074,1.2816,0.3738,1.335,8.6,-0.13,8.600982502
04/10/2019 21:30,10.15336,-2.73652,10.51566741,1.38336,0.40348,1.441,8.77,-3.14,9.31517579,9.71336,0.86348,9.751664484,1.38336,0.40348,1.441,8.33,0.46,8.342691412
04/10/2019 22:00,9.76736,-1.64202,9.904420783,1.22736,0.35798,1.2785,8.54,-2,8.77106607,9.55736,-0.23202,9.560175911,1.22736,0.35798,1.2785,8.33,-0.59,8.350868218
04/10/2019 22:30,9.11952,-1.23264,9.202447848,1.25952,0.36736,1.312,7.86,-1.6,8.021196918,8.83952,-0.12264,8.840370716,1.25952,0.36736,1.312,7.58,-0.49,7.59582122
04/10/2019 23:00,8.85528,-1.24346,8.94215727,1.32528,0.38654,1.3805,7.53,-1.63,7.704401339,8.37528,-0.13346,8.376343274,1.32528,0.38654,1.3805,7.05,-0.52,7.069151293
04/10/2019 23:30,7.95312,-0.80034,7.99328855,1.23312,0.35966,1.2845,6.72,-1.16,6.819384136,8.01312,-0.36034,8.021217928,1.23312,0.35966,1.2845,6.78,-0.72,6.818122909
05/10/2019 00:00,7.76688,0.98284,7.828818519,1.10688,0.32284,1.153,6.66,0.66,6.692622804,7.83688,-2.15716,8.128347151,1.10688,0.32284,1.153,6.73,-2.48,7.172398483
05/10/2019 00:30,7.39264,0.77452,7.433102138,1.11264,0.32452,1.159,6.28,0.45,6.296101969,7.81264,-1.90548,8.041653922,1.11264,0.32452,1.159,6.7,-2.23,7.061366723
05/10/2019 01:00,7.57384,-0.75638,7.611515161,1.14384,0.33362,1.1915,6.43,-1.09,6.521732899,7.22384,-0.16638,7.225755784,1.14384,0.33362,1.1915,6.08,-0.5,6.100524568
05/10/2019 01:30,8.06024,-0.69368,8.09003466,1.29024,0.37632,1.344,6.77,-1.07,6.854035308,7.60024,-0.12368,7.601246266,1.29024,0.37632,1.344,6.31,-0.5,6.329778827
05/10/2019 02:00,8.62824,-0.77968,8.663395778,1.33824,0.39032,1.394,7.29,-1.17,7.383291949,8.16824,-0.19968,8.170680314,1.33824,0.39032,1.394,6.83,-0.59,6.855435799
05/10/2019 02:30,8.74888,-0.83116,8.788272197,1.29888,0.37884,1.353,7.45,-1.21,7.547622142,8.32888,-0.25116,8.332666044,1.29888,0.37884,1.353,7.03,-0.63,7.058172568
05/10/2019 03:00,8.62296,-0.60122,8.643894067,1.09296,0.31878,1.1385,7.53,-0.92,7.585993673,8.58296,-0.62122,8.605412056,1.09296,0.31878,1.1385,7.49,-0.94,7.548754864
05/10/2019 03:30,8.34544,1.35742,8.455114301,1.46544,0.42742,1.5265,6.88,0.93,6.94257157,8.05544,-2.21258,8.353779016,1.46544,0.42742,1.5265,6.59,-2.64,7.09913375
05/10/2019 04:00,8.3788,-2.0041,8.615144006,1.2888,0.3759,1.3425,7.09,-2.38,7.47880338,7.7988,1.0859,7.8740371,1.2888,0.3759,1.3425,6.51,0.71,6.548602904
05/10/2019 04:30,8.12408,-2.61756,8.535355657,1.17408,0.34244,1.223,6.95,-2.96,7.554078369,7.68408,1.76244,7.883608324,1.17408,0.34244,1.223,6.51,1.42,6.663069863
05/10/2019 05:00,7.8924,-1.7493,8.083936433,1.2024,0.3507,1.2525,6.69,-2.1,7.011854248,7.5924,1.1207,7.674666524,1.2024,0.3507,1.2525,6.39,0.77,6.436225602
05/10/2019 05:30,7.95432,-2.22124,8.258638738,1.26432,0.36876,1.317,6.69,-2.59,7.173855309,7.52432,1.66876,7.707149369,1.26432,0.36876,1.317,6.26,1.3,6.393559259
05/10/2019 06:00,8.1568,-2.7101,8.595232879,1.0968,0.3199,1.1425,7.06,-3.03,7.682740396,7.9368,1.9999,8.184888164,1.0968,0.3199,1.1425,6.84,1.68,7.043294684
05/10/2019 06:30,8.58256,-3.04842,9.107864769,1.10256,0.32158,1.1485,7.48,-3.37,8.204102632,8.21256,1.80158,8.407843496,1.10256,0.32158,1.1485,7.11,1.48,7.262403184
05/10/2019 07:00,9.04352,-3.05814,9.546594903,1.10352,0.32186,1.1495,7.94,-3.38,8.629484341,8.96352,1.57186,9.100298602,1.10352,0.32186,1.1495,7.86,1.25,7.958775031
05/10/2019 07:30,9.3956,-2.9492,9.847592599,1.0656,0.3108,1.11,8.33,-3.26,8.94519424,9.7756,0.9908,9.825682673,1.0656,0.3108,1.11,8.71,0.68,8.736503877
05/10/2019 08:00,9.97632,-1.95024,10.16515601,1.09632,0.31976,1.142,8.88,-2.27,9.165549629,10.02632,-0.43024,10.03554678,1.09632,0.31976,1.142,8.93,-0.75,8.961439616
05/10/2019 08:30,9.7288,2.0159,9.935461854,1.2888,0.3759,1.3425,8.44,1.64,8.597860199,10.1888,-4.3641,11.08408834,1.2888,0.3759,1.3425,8.9,-4.74,10.08353113
05/10/2019 09:00,9.708,2.6215,10.05572107,1.308,0.3815,1.3625,8.4,2.24,8.69353783,10.298,-4.9585,11.42958994,1.308,0.3815,1.3625,8.99,-5.34,10.45637126
05/10/2019 09:30,9.79016,-0.10662,9.790740557,1.52016,0.44338,1.5835,8.27,-0.55,8.288268818,10.63016,-1.92662,10.80334051,1.52016,0.44338,1.5835,9.11,-2.37,9.413235363
05/10/2019 10:00,9.95768,-0.93276,10.00127153,1.56768,0.45724,1.633,8.39,-1.39,8.504363586,10.18768,-1.40276,10.28380082,1.56768,0.45724,1.633,8.62,-1.86,8.818389876
05/10/2019 10:30,9.85792,-0.80894,9.891055083,1.71792,0.50106,1.7895,8.14,-1.31,8.244737716,10.07792,-1.44894,10.18154697,1.71792,0.50106,1.7895,8.36,-1.95,8.584410288
05/10/2019 11:00,9.89696,-0.79922,9.929177703,1.95696,0.57078,2.0385,7.94,-1.37,8.057325859,10.12696,-1.60922,10.25401911,1.95696,0.57078,2.0385,8.17,-2.18,8.455844133
05/10/2019 11:30,9.55496,-0.55272,9.570933079,1.94496,0.56728,2.026,7.61,-1.12,7.691976339,9.69496,-1.75272,9.852120422,1.94496,0.56728,2.026,7.75,-2.32,8.089802223
05/10/2019 12:00,9.37528,0.65904,9.398415228,2.22528,0.64904,2.318,7.15,0.01,7.150006993,9.54528,-2.83096,9.956239491,2.22528,0.64904,2.318,7.32,-3.48,8.1051095
05/10/2019 12:30,8.93832,0.35826,8.945496892,2.42832,0.70826,2.5295,6.51,-0.35,6.519401813,9.51832,-2.29174,9.790326238,2.42832,0.70826,2.5295,7.09,-3,7.698577791
05/10/2019 13:00,9.10584,-0.16538,9.10734169,2.89584,0.84462,3.0165,6.21,-1.01,6.291597571,8.76584,-1.66538,8.922636463,2.89584,0.84462,3.0165,5.87,-2.51,6.384120926
05/10/2019 13:30,8.51976,0.09868,8.520331461,1.94976,0.56868,2.031,6.57,-0.47,6.58678981,9.08976,-1.98132,9.303191162,1.94976,0.56868,2.031,7.14,-2.55,7.581695061
05/10/2019 14:00,8.7464,-0.0648,8.746640041,2.0064,0.5852,2.09,6.74,-0.65,6.771270191,9.1964,-1.6648,9.345872458,2.0064,0.5852,2.09,7.19,-2.25,7.533830367
05/10/2019 14:30,8.64032,-2.86574,9.103164035,1.90032,0.55426,1.9795,6.74,-3.42,7.558042075,8.31032,1.87426,8.519053295,1.90032,0.55426,1.9795,6.41,1.32,6.544501509
05/10/2019 15:00,8.84576,-3.01332,9.344922011,1.80576,0.52668,1.881,7.04,-3.54,7.879923858,8.39576,1.95668,8.620753018,1.80576,0.52668,1.881,6.59,1.43,6.743367111
05/10/2019 15:30,8.50608,-2.62656,8.90237128,1.96608,0.57344,2.048,6.54,-3.2,7.280906537,7.90608,1.98344,8.151081842,1.96608,0.57344,2.048,5.94,1.41,6.105055282
05/10/2019 16:00,8.58352,-1.97314,8.807388776,1.94352,0.56686,2.0245,6.64,-2.54,7.109233433,8.25352,1.42686,8.375949012,1.94352,0.56686,2.0245,6.31,0.86,6.368335732
05/10/2019 16:30,9.05192,-1.48444,9.172830414,1.32192,0.38556,1.377,7.73,-1.87,7.952974286,9.20192,0.67556,9.226684833,1.32192,0.38556,1.377,7.88,0.29,7.885334489
05/10/2019 17:00,9.29088,0.66484,9.314637051,1.49088,0.43484,1.553,7.8,0.23,7.803390289,9.37088,-1.09516,9.434657779,1.49088,0.43484,1.553,7.88,-1.53,8.027160145
05/10/2019 17:30,9.6364,0.0352,9.636464289,1.5264,0.4452,1.59,8.11,-0.41,8.120357135,9.9764,-0.6148,9.995325708,1.5264,0.4452,1.59,8.45,-1.06,8.51622569
05/10/2019 18:00,9.96376,-0.65182,9.985057969,1.19376,0.34818,1.2435,8.77,-1,8.826828422,10.32376,-0.29182,10.32788359,1.19376,0.34818,1.2435,9.13,-0.64,9.152404056
05/10/2019 18:30,10.17456,-0.51492,10.18758135,1.35456,0.39508,1.411,8.82,-0.91,8.866820174,10.39456,-0.36492,10.40096362,1.35456,0.39508,1.411,9.04,-0.76,9.071890652
05/10/2019 19:00,10.38032,-1.26324,10.45690292,1.12032,0.32676,1.167,9.26,-1.59,9.395514887,10.77032,-0.08324,10.77064166,1.12032,0.32676,1.167,9.65,-0.41,9.658705917
05/10/2019 19:30,10.51856,-1.34792,10.60457415,1.13856,0.33208,1.186,9.38,-1.68,9.529260202,10.73856,-0.48792,10.74963891,1.13856,0.33208,1.186,9.6,-0.82,9.634957187
05/10/2019 20:00,10.3712,-0.8609,10.40686976,1.4712,0.4291,1.5325,8.9,-1.29,8.993002836,10.4912,-1.1309,10.5519767,1.4712,0.4291,1.5325,9.02,-1.56,9.15390627
05/10/2019 20:30,9.89744,-2.00408,10.09829962,1.35744,0.39592,1.414,8.54,-2.4,8.870828597,10.01744,0.42592,10.02649051,1.35744,0.39592,1.414,8.66,0.03,8.660051963
05/10/2019 21:00,9.97016,-1.17412,10.03905614,1.22016,0.35588,1.271,8.75,-1.53,8.882758581,10.11016,-0.31412,10.11503864,1.22016,0.35588,1.271,8.89,-0.67,8.915211719
05/10/2019 21:30,9.91032,-1.00824,9.961475312,1.24032,0.36176,1.292,8.67,-1.37,8.777573697,9.77032,-0.57824,9.787416125,1.24032,0.36176,1.292,8.53,-0.94,8.581637373
05/10/2019 22:00,9.39776,-0.85982,9.437011362,1.33776,0.39018,1.3935,8.06,-1.25,8.156353352,9.16776,-0.43982,9.17830404,1.33776,0.39018,1.3935,7.83,-0.83,7.873868173
05/10/2019 22:30,8.9364,-0.5673,8.954388547,1.3464,0.3927,1.4025,7.59,-0.96,7.650470574,8.5764,-0.2973,8.581551389,1.3464,0.3927,1.4025,7.23,-0.69,7.26285068
05/10/2019 23:00,8.51016,1.21838,8.596933933,1.40016,0.40838,1.4585,7.11,0.81,7.155990497,8.28016,-1.77162,8.467566773,1.40016,0.40838,1.4585,6.88,-2.18,7.217118539
05/10/2019 23:30,7.74936,2.84148,8.253883268,1.23936,0.36148,1.291,6.51,2.48,6.966383567,8.08936,-3.22852,8.709827013,1.23936,0.36148,1.291,6.85,-3.59,7.733731312
06/10/2019 00:00,7.5416,2.7588,8.030361636,1.1616,0.3388,1.21,6.38,2.42,6.823547464,7.9716,-3.2312,8.601573112,1.1616,0.3388,1.21,6.81,-3.57,7.689018143
06/10/2019 00:30,7.3112,2.8491,7.846720095,1.4712,0.4291,1.5325,5.84,2.42,6.321550443,7.2212,-3.1709,7.886718979,1.4712,0.4291,1.5325,5.75,-3.6,6.783988502
06/10/2019 01:00,7.2532,2.8176,7.781245402,1.3632,0.3976,1.42,5.89,2.42,6.36777041,7.2232,-3.2624,7.925772644,1.3632,0.3976,1.42,5.86,-3.66,6.909066507
06/10/2019 01:30,7.54128,3.06704,8.141107934,1.36128,0.39704,1.418,6.18,2.67,6.732109625,7.74128,-3.57296,8.52604593,1.36128,0.39704,1.418,6.38,-3.97,7.514339625
06/10/2019 02:00,8.1448,2.9214,8.652880734,1.2048,0.3514,1.255,6.94,2.57,7.400574302,8.5148,-3.6786,9.275446997,1.2048,0.3514,1.255,7.31,-4.03,8.347275004
06/10/2019 02:30,8.29272,2.27996,8.600431536,1.30272,0.37996,1.357,6.99,1.9,7.243624783,8.46272,-3.06004,8.998970752,1.30272,0.37996,1.357,7.16,-3.44,7.943500488
06/10/2019 03:00,8.26776,-0.24482,8.271383938,1.21776,0.35518,1.2685,7.05,-0.6,7.075485849,8.23776,-0.42482,8.248706677,1.21776,0.35518,1.2685,7.02,-0.78,7.063200408
06/10/2019 03:30,8.1732,-0.2024,8.175705719,1.3632,0.3976,1.42,6.81,-0.6,6.836380621,7.9232,-0.3824,7.932422581,1.3632,0.3976,1.42,6.56,-0.78,6.6062092
06/10/2019 04:00,8.14344,-0.25608,8.147465373,1.21344,0.35392,1.264,6.93,-0.61,6.956795239,8.21344,-0.42608,8.224484227,1.21344,0.35392,1.264,7,-0.78,7.043323079
06/10/2019 04:30,8.0816,-0.2662,8.085982995,1.2816,0.3738,1.335,6.8,-0.64,6.830051244,8.1516,-0.4462,8.163802852,1.2816,0.3738,1.335,6.87,-0.82,6.918764341
06/10/2019 05:00,8.13104,-0.25928,8.135172868,1.27104,0.37072,1.324,6.86,-0.63,6.888867832,8.40104,-0.41928,8.411496228,1.27104,0.37072,1.324,7.13,-0.79,7.173632274
06/10/2019 05:30,7.72408,-0.26756,7.728712713,1.17408,0.34244,1.223,6.55,-0.61,6.578343256,7.65408,-0.44756,7.667154009,1.17408,0.34244,1.223,6.48,-0.79,6.527978248
06/10/2019 06:00,7.66392,-0.23844,7.667628277,1.27392,0.37156,1.327,6.39,-0.61,6.419049774,7.35392,-0.41844,7.365815053,1.27392,0.37156,1.327,6.08,-0.79,6.131109198
06/10/2019 06:30,8.00648,-0.34436,8.013882068,1.11648,0.32564,1.163,6.89,-0.67,6.922499549,8.07648,-0.49436,8.091595702,1.11648,0.32564,1.163,6.96,-0.82,7.008138126
06/10/2019 07:00,8.35944,-1.23558,8.450260058,1.24944,0.36442,1.3015,7.11,-1.6,7.287804882,8.11944,0.46442,8.132711224,1.24944,0.36442,1.3015,6.87,0.1,6.870727763
06/10/2019 07:30,8.848,-3.6585,9.574535302,1.308,0.3815,1.3625,7.54,-4.04,8.554133504,7.978,2.7015,8.422979654,1.308,0.3815,1.3625,6.67,2.32,7.061961484
06/10/2019 08:00,9.06144,-3.58208,9.743766828,1.26144,0.36792,1.314,7.8,-3.95,8.743140168,8.24144,2.74792,8.687485114,1.26144,0.36792,1.314,6.98,2.38,7.374605074
06/10/2019 08:30,9.27744,-3.48658,9.910960249,1.17744,0.34342,1.2265,8.1,-3.83,8.959849329,8.81744,2.51342,9.168671019,1.17744,0.34342,1.2265,7.64,2.17,7.942197429
06/10/2019 09:00,9.3336,-1.4202,9.441030505,1.2336,0.3598,1.285,8.1,-1.78,8.293274383,9.1336,0.3998,9.142345924,1.2336,0.3598,1.285,7.9,0.04,7.900101265
06/10/2019 09:30,9.59008,-0.48956,9.602567542,1.27008,0.37044,1.323,8.32,-0.86,8.364329023,9.62008,-0.52956,9.634644415,1.27008,0.37044,1.323,8.35,-0.9,8.398362936
06/10/2019 10:00,9.62824,-0.46968,9.639689041,1.33824,0.39032,1.394,8.29,-0.86,8.334488587,9.47824,-0.61968,9.498475499,1.33824,0.39032,1.394,8.14,-1.01,8.202420374
06/10/2019 10:30,9.88744,-0.55908,9.903233825,1.47744,0.43092,1.539,8.41,-0.99,8.468069438,9.36744,-0.63908,9.389214845,1.47744,0.43092,1.539,7.89,-1.07,7.962223308
06/10/2019 11:00,9.77704,-0.54378,9.792150318,1.66704,0.48622,1.7365,8.11,-1.03,8.175145259,9.68704,-0.71378,9.713301491,1.66704,0.48622,1.7365,8.02,-1.2,8.109278636
06/10/2019 11:30,9.8288,0.2509,9.832001843,4.7688,1.3909,4.9675,5.06,-1.14,5.186829475,9.6988,-0.0891,9.699209259,4.7688,1.3909,4.9675,4.93,-1.48,5.147358546
06/10/2019 12:00,9.90208,-0.34106,9.90795187,3.56208,1.03894,3.7105,6.34,-1.38,6.488451279,9.71208,-0.28106,9.716145977,3.56208,1.03894,3.7105,6.15,-1.32,6.290063593
06/10/2019 12:30,10.00592,-0.49744,10.01827738,3.02592,0.88256,3.152,6.98,-1.38,7.115110681,9.70592,-0.41744,9.71489265,3.02592,0.88256,3.152,6.68,-1.3,6.805321447
06/10/2019 13:00,9.72216,-0.28562,9.726354602,2.31216,0.67438,2.4085,7.41,-0.96,7.471927462,9.58216,-0.62562,9.602561671,2.31216,0.67438,2.4085,7.27,-1.3,7.385316513
06/10/2019 13:30,9.66376,-0.36182,9.670531063,2.63376,0.76818,2.7435,7.03,-1.13,7.12023876,9.35376,-0.46182,9.365153701,2.63376,0.76818,2.7435,6.72,-1.23,6.831639627
06/10/2019 14:00,9.67904,-0.30278,9.683774628,1.97904,0.57722,2.0615,7.7,-0.88,7.75012258,9.53904,-0.61278,9.558701975,1.97904,0.57722,2.0615,7.56,-1.19,7.653084346
06/10/2019 14:30,9.8064,-0.3898,9.81414413,1.8864,0.5502,1.965,7.92,-0.94,7.975587753,9.8064,-0.6598,9.828571463,1.8864,0.5502,1.965,7.92,-1.21,8.011897403
06/10/2019 15:00,10.08192,-0.59694,10.09957664,1.62192,0.47306,1.6895,8.46,-1.07,8.527397024,9.90192,-0.75694,9.930809526,1.62192,0.47306,1.6895,8.28,-1.23,8.370860171
06/10/2019 15:30,9.68984,-0.50838,9.70316698,1.71984,0.50162,1.7915,7.97,-1.01,8.033741345,10.09984,-0.65838,10.12127622,1.71984,0.50162,1.7915,8.38,-1.16,8.459905437
06/10/2019 16:00,10.12144,-0.46458,10.13209664,1.80144,0.52542,1.8765,8.32,-0.99,8.378693216,9.54144,-0.56458,9.558128889,1.80144,0.52542,1.8765,7.74,-1.09,7.81637384
06/10/2019 16:30,10.18776,-0.68732,10.21091879,1.51776,0.44268,1.581,8.67,-1.13,8.743328885,10.23776,-0.44732,10.24752775,1.51776,0.44268,1.581,8.72,-0.89,8.765300908
06/10/2019 17:00,10.95288,-1.32416,11.03263251,1.56288,0.45584,1.628,9.39,-1.78,9.5572224,10.28288,0.15584,10.28406083,1.56288,0.45584,1.628,8.72,-0.3,8.725159024
06/10/2019 17:30,10.72544,0.01742,10.72545415,1.46544,0.42742,1.5265,9.26,-0.41,9.26907223,10.99544,-1.58258,11.10874702,1.46544,0.42742,1.5265,9.53,-2.01,9.739661185
06/10/2019 18:00,10.64232,1.22776,10.71290668,1.43232,0.41776,1.492,9.21,0.81,9.245550281,10.94232,-2.73224,11.27827568,1.43232,0.41776,1.492,9.51,-3.15,10.01811359
06/10/2019 18:30,10.42296,-0.63622,10.44235946,1.45296,0.42378,1.5135,8.97,-1.06,9.032413852,10.82296,-1.03622,10.87245212,1.45296,0.42378,1.5135,9.37,-1.46,9.483063851
06/10/2019 19:00,10.9068,-1.2726,10.98079218,1.3968,0.4074,1.455,9.51,-1.68,9.657251162,10.3168,-0.1826,10.31841582,1.3968,0.4074,1.455,8.92,-0.59,8.939491037
06/10/2019 19:30,10.57824,-1.65968,10.70764676,1.09824,0.32032,1.144,9.48,-1.98,9.684565039,10.81824,0.05032,10.81835703,1.09824,0.32032,1.144,9.72,-0.27,9.723749277
06/10/2019 20:00,10.49912,-2.74734,10.8526217,1.20912,0.35266,1.2595,9.29,-3.1,9.793574424,10.39912,0.97266,10.44450881,1.20912,0.35266,1.2595,9.19,0.62,9.210890294
06/10/2019 20:30,10.11528,-1.26096,10.19357197,1.50528,0.43904,1.568,8.61,-1.7,8.776223561,10.04528,-0.44096,10.0549538,1.50528,0.43904,1.568,8.54,-0.88,8.585219857
06/10/2019 21:00,9.85616,-1.42612,9.95880054,1.31616,0.38388,1.371,8.54,-1.81,8.729702171,9.54616,-0.33612,9.552075555,1.31616,0.38388,1.371,8.23,-0.72,8.2614345
06/10/2019 21:30,9.64856,-1.13292,9.714845228,1.25856,0.36708,1.311,8.39,-1.5,8.523033498,9.78856,0.11708,9.789260166,1.25856,0.36708,1.311,8.53,-0.25,8.533662754
06/10/2019 22:00,9.53232,-2.34974,9.817657697,1.37232,0.40026,1.4295,8.16,-2.75,8.610929102,8.79232,1.61026,8.938558511,1.37232,0.40026,1.4295,7.42,1.21,7.518011705
06/10/2019 22:30,9.09104,-1.32928,9.187708833,1.51104,0.44072,1.574,7.58,-1.77,7.783912898,8.27104,0.62072,8.294299006,1.51104,0.44072,1.574,6.76,0.18,6.762396025
06/10/2019 23:00,8.52896,-1.25322,8.620540531,1.18896,0.34678,1.2385,7.34,-1.6,7.512363144,7.80896,0.28678,7.814224149,1.18896,0.34678,1.2385,6.62,-0.06,6.620271898
06/10/2019 23:30,7.7256,-0.7592,7.762813923,1.0656,0.3108,1.11,6.66,-1.07,6.745405844,7.3956,-0.3192,7.402485258,1.0656,0.3108,1.11,6.33,-0.63,6.361273457
07/10/2019 00:00,7.2208,-0.7806,7.262870576,1.0608,0.3094,1.105,6.16,-1.09,6.255693407,7.2708,-0.1706,7.27280118,1.0608,0.3094,1.105,6.21,-0.48,6.228523099
07/10/2019 00:30,9.5008,-0.9006,9.543389387,1.0608,0.3094,1.105,8.44,-1.21,8.526294623,9.4508,-0.3006,9.455579358,1.0608,0.3094,1.105,8.39,-0.61,8.412145981
07/10/2019 01:00,8.65176,-0.83032,8.691512089,1.06176,0.30968,1.106,7.59,-1.14,7.675135178,8.42176,-0.22032,8.424641381,1.06176,0.30968,1.106,7.36,-0.53,7.379058205
07/10/2019 01:30,7.81896,-0.65572,7.846407089,1.24896,0.36428,1.301,6.57,-1.02,6.648706641,7.37896,-0.05572,7.379170373,1.24896,0.36428,1.301,6.13,-0.42,6.144371408
07/10/2019 02:00,8.41712,-0.69834,8.446039773,1.37712,0.40166,1.4345,7.04,-1.1,7.125419286,7.87712,-0.10834,7.877865006,1.37712,0.40166,1.4345,6.5,-0.51,6.519976994
07/10/2019 02:30,8.50768,-0.75776,8.54135933,1.20768,0.35224,1.258,7.3,-1.11,7.383908179,8.15768,-0.15776,8.159205304,1.20768,0.35224,1.258,6.95,-0.51,6.968687107
07/10/2019 03:00,8.36576,-0.80582,8.40448013,1.14576,0.33418,1.1935,7.22,-1.14,7.309445943,8.03576,-0.19582,8.038145573,1.14576,0.33418,1.1935,6.89,-0.53,6.91035455
07/10/2019 03:30,8.3792,-0.8219,8.419412821,1.1592,0.3381,1.2075,7.22,-1.16,7.31259188,8.1892,-0.2019,8.191688486,1.1592,0.3381,1.2075,7.03,-0.54,7.050709184
07/10/2019 04:00,8.32344,-0.82358,8.364086169,1.15344,0.33642,1.2015,7.17,-1.16,7.263229309,8.21344,-0.20358,8.2159626,1.15344,0.33642,1.2015,7.06,-0.54,7.080621442
07/10/2019 04:30,8.22896,-0.69822,8.258528552,1.54896,0.45178,1.6135,6.68,-1.15,6.77826674,7.54896,-0.13822,7.550225285,1.54896,0.45178,1.6135,6,-0.59,6.028938547
07/10/2019 05:00,8.08984,-0.77088,8.126485538,1.29984,0.37912,1.354,6.79,-1.15,6.886697322,7.63984,-0.21088,7.642749872,1.29984,0.37912,1.354,6.34,-0.59,6.367393501
07/10/2019 05:30,8.2988,-0.8466,8.341871073,1.3488,0.3934,1.405,6.95,-1.24,7.05975212,7.9488,-0.1966,7.951230911,1.3488,0.3934,1.405,6.6,-0.59,6.626318737
07/10/2019 06:00,8.44616,-1.10362,8.517957258,1.25616,0.36638,1.3085,7.19,-1.47,7.338732861,8.05616,-0.05362,8.056338439,1.25616,0.36638,1.3085,6.8,-0.42,6.812958241
07/10/2019 06:30,9.39208,0.62394,9.412782152,1.52208,0.44394,1.5855,7.87,0.18,7.872058181,9.10208,-2.34606,9.399566897,1.52208,0.44394,1.5855,7.58,-2.79,8.077159154
07/10/2019 07:00,10.20544,-0.13758,10.20636732,1.10544,0.32242,1.1515,9.1,-0.46,9.111618956,10.65544,-2.30758,10.90244592,1.10544,0.32242,1.1515,9.55,-2.63,9.905523712
07/10/2019 07:30,10.73272,-2.14754,10.94546512,1.24272,0.36246,1.2945,9.49,-2.51,9.816323141,10.79272,-1.29754,10.87043767,1.24272,0.36246,1.2945,9.55,-1.66,9.693198646
07/10/2019 08:00,10.56952,1.73486,10.71095198,1.07952,0.31486,1.1245,9.49,1.42,9.595650056,11.02952,-5.14514,12.17057012,1.07952,0.31486,1.1245,9.95,-5.46,11.34962995
07/10/2019 08:30,10.66256,1.27658,10.73870766,1.22256,0.35658,1.2735,9.44,0.92,9.484724561,11.07256,-4.78342,12.06162061,1.22256,0.35658,1.2735,9.85,-5.14,11.11045004
07/10/2019 09:00,10.49264,0.91202,10.53220179,1.17264,0.34202,1.2215,9.32,0.57,9.337413989,10.99264,-4.55798,11.90013932,1.17264,0.34202,1.2215,9.82,-4.9,10.97462528
07/10/2019 09:30,10.40176,0.02468,10.40178928,1.42176,0.41468,1.481,8.98,-0.39,8.98846483,11.14176,-3.61532,11.71363968,1.42176,0.41468,1.481,9.72,-4.03,10.52232389
07/10/2019 10:00,10.70232,-1.70474,10.83724097,1.49232,0.43526,1.5545,9.21,-2.14,9.455352981,10.70232,-1.81474,10.85508796,1.49232,0.43526,1.5545,9.21,-2.25,9.480854392
07/10/2019 10:30,10.63136,-2.71502,10.97256347,1.49136,0.43498,1.5535,9.14,-3.15,9.667579842,10.86136,-0.48502,10.87218402,1.49136,0.43498,1.5535,9.37,-0.92,9.41505709
07/10/2019 11:00,10.59256,-2.05092,10.78928173,1.40256,0.40908,1.461,9.19,-2.46,9.51355349,10.81256,-1.16092,10.87470409,1.40256,0.40908,1.461,9.41,-1.57,9.540073375
07/10/2019 11:30,10.5512,-1.9234,10.72507758,1.5312,0.4466,1.595,9.02,-2.37,9.326162126,10.7412,-1.4534,10.83908432,1.5312,0.4466,1.595,9.21,-1.9,9.403940663
07/10/2019 12:00,10.51088,-1.75266,10.65600373,1.91088,0.55734,1.9905,8.6,-2.31,8.904835765,10.35088,-1.25266,10.42640273,1.91088,0.55734,1.9905,8.44,-1.81,8.631900138
07/10/2019 12:30,10.26288,-1.71666,10.40546142,1.62288,0.47334,1.6905,8.64,-2.19,8.913231737,10.87288,-1.62666,10.99388659,1.62288,0.47334,1.6905,9.25,-2.1,9.485383493
07/10/2019 13:00,10.16296,-2.15622,10.38917902,1.45296,0.42378,1.5135,8.71,-2.58,9.08407948,10.70296,-1.05622,10.75495018,1.45296,0.42378,1.5135,9.25,-1.48,9.367651787
07/10/2019 13:30,10.40992,-2.52544,10.71187573,1.48992,0.43456,1.552,8.92,-2.96,9.398297718,10.42992,-0.80544,10.46097342,1.48992,0.43456,1.552,8.94,-1.24,9.025585854
07/10/2019 14:00,10.55432,-2.64874,10.88161267,1.44432,0.42126,1.5045,9.11,-3.07,9.613376098,10.55432,-1.09874,10.61135714,1.44432,0.42126,1.5045,9.11,-1.52,9.235935253
07/10/2019 14:30,11.13144,-2.70208,11.45470178,1.26144,0.36792,1.314,9.87,-3.07,10.33643072,11.43144,-1.26208,11.5008985,1.26144,0.36792,1.314,10.17,-1.63,10.29979611
07/10/2019 15:00,10.69312,-2.72784,11.03557549,1.17312,0.34216,1.222,9.52,-3.07,10.00276462,10.62312,-1.04784,10.67467317,1.17312,0.34216,1.222,9.45,-1.39,9.55168048
07/10/2019 15:30,10.18656,-2.31892,10.44717161,1.30656,0.38108,1.361,8.88,-2.7,9.281400756,11.11656,-0.85892,11.14969281,1.30656,0.38108,1.361,9.81,-1.24,9.888058455
07/10/2019 16:00,10.67128,-2.50546,10.96145732,1.42128,0.41454,1.4805,9.25,-2.92,9.699943299,10.97128,-0.69546,10.99330021,1.42128,0.41454,1.4805,9.55,-1.11,9.614291446
07/10/2019 16:30,11.14272,-1.70504,11.27241635,1.42272,0.41496,1.482,9.72,-2.12,9.948507426,11.40272,-1.71504,11.53097505,1.42272,0.41496,1.482,9.98,-2.13,10.20476849
07/10/2019 17:00,11.37712,-2.29334,11.60595829,1.73712,0.50666,1.8095,9.64,-2.8,10.03840625,11.53712,-0.77334,11.56300967,1.73712,0.50666,1.8095,9.8,-1.28,9.883238336
07/10/2019 17:30,11.40864,-4.82998,12.38893754,1.50864,0.44002,1.5715,9.9,-5.27,11.21529759,11.18864,2.64002,11.49588494,1.50864,0.44002,1.5715,9.68,2.2,9.926852472
07/10/2019 18:00,11.4384,-4.6888,12.36211309,1.4784,0.4312,1.54,9.96,-5.12,11.19892852,11.2784,2.8712,11.63813112,1.4784,0.4312,1.54,9.8,2.44,10.09918809
07/10/2019 18:30,11.5248,-4.6611,12.43168807,1.5048,0.4389,1.5675,10.02,-5.1,11.24323797,11.4048,2.8589,11.75766866,1.5048,0.4389,1.5675,9.9,2.42,10.19148664
07/10/2019 19:00,11.4392,-4.6394,12.34420224,1.5792,0.4606,1.645,9.86,-5.1,11.10088285,11.1792,2.8806,11.54436525,1.5792,0.4606,1.645,9.6,2.42,9.900323227
07/10/2019 19:30,11.25312,-2.89034,11.61838091,1.71312,0.49966,1.7845,9.54,-3.39,10.12441109,11.04312,1.53966,11.14993508,1.71312,0.49966,1.7845,9.33,1.04,9.387784616
07/10/2019 20:00,10.81336,-0.62902,10.8316398,1.44336,0.42098,1.5035,9.37,-1.05,9.428647835,11.02336,-0.63902,11.04186634,1.44336,0.42098,1.5035,9.58,-1.06,9.638464608
07/10/2019 20:30,10.51088,-0.61516,10.52886605,1.49088,0.43484,1.553,9.02,-1.05,9.080908545,10.66088,-0.62516,10.67919414,1.49088,0.43484,1.553,9.17,-1.06,9.231061694
07/10/2019 21:00,10.13688,-0.51466,10.1499365,1.52688,0.44534,1.5905,8.61,-0.96,8.663353854,10.21688,-0.64466,10.23719803,1.52688,0.44534,1.5905,8.69,-1.09,8.7580934
07/10/2019 21:30,9.97488,-0.87316,10.01302349,1.63488,0.47684,1.703,8.34,-1.35,8.44855609,10.03488,-0.88316,10.07366806,1.63488,0.47684,1.703,8.4,-1.36,8.509383056
07/10/2019 22:00,9.8764,-0.9198,9.919138521,1.4064,0.4102,1.465,8.47,-1.33,8.573785628,9.9564,-0.9298,9.999721446,1.4064,0.4102,1.465,8.55,-1.34,8.654368839
07/10/2019 22:30,9.10168,-0.70576,9.129001917,1.59168,0.46424,1.658,7.51,-1.17,7.600592082,9.12168,-0.70576,9.14894219,1.59168,0.46424,1.658,7.53,-1.17,7.620354322
07/10/2019 23:00,8.62872,0.59296,8.649069915,1.51872,0.44296,1.582,7.11,0.15,7.111582102,8.95872,-1.89704,9.157369972,1.51872,0.44296,1.582,7.44,-2.34,7.799307662
07/10/2019 23:30,8.19704,-0.55128,8.215556853,1.60704,0.46872,1.674,6.59,-1.02,6.668470589,8.19704,-0.56128,8.21623393,1.60704,0.46872,1.674,6.59,-1.03,6.670007496
08/10/2019 00:00,7.77328,-0.53696,7.791803899,1.55328,0.45304,1.618,6.22,-0.99,6.29829342,7.76328,-0.54696,7.782524115,1.55328,0.45304,1.618,6.21,-1,6.29
08/10/2019 00:30,7.6312,-0.5034,7.647785627,1.5312,0.4466,1.595,6.1,-0.95,6.173532214,7.6212,-0.5034,7.637807342,1.5312,0.4466,1.595,6.09,-0.95,6.163651515
08/10/2019 01:00,7.50312,-0.49034,7.519125152,1.47312,0.42966,1.5345,6.03,-0.92,6.099778685,7.50312,-0.49034,7.519125152,1.47312,0.42966,1.5345,6.03,-0.92,6.099778685
08/10/2019 01:30,7.99672,-0.46054,8.009970527,1.50672,0.43946,1.5695,6.49,-0.9,6.552106531,7.99672,-0.47054,8.010551707,1.50672,0.43946,1.5695,6.49,-0.91,6.553487621
