Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2019 02:00,8.41024,-0.38368,8.418987303,1.77024,0.51632,1.844,6.64,-0.9,6.70071638,8.41024,-0.39368,8.419448961,1.77024,0.51632,1.844,6.64,-0.91,6.702066845
08/10/2019 02:30,8.51912,-0.38234,8.527695436,1.56912,0.45766,1.6345,6.95,-0.84,7.000578548,8.52912,-0.39234,8.538139062,1.56912,0.45766,1.6345,6.96,-0.85,7.011711631
08/10/2019 03:00,8.79704,-0.44628,8.808352774,1.48704,0.43372,1.549,7.31,-0.88,7.362778008,8.80704,-0.45628,8.818851683,1.48704,0.43372,1.549,7.32,-0.89,7.373906699
08/10/2019 03:30,8.4688,-0.3791,8.477280829,1.6488,0.4809,1.7175,6.82,-0.86,6.874009019,8.4688,-0.3891,8.47773391,1.6488,0.4809,1.7175,6.82,-0.87,6.875267268
08/10/2019 04:00,8.2896,-0.4397,8.301253173,1.5096,0.4403,1.5725,6.78,-0.88,6.836870629,8.2996,-0.4497,8.311774194,1.5096,0.4403,1.5725,6.79,-0.89,6.848080023
08/10/2019 04:30,8.12848,-0.44086,8.140426564,1.84848,0.53914,1.9255,6.28,-0.98,6.356005035,8.12848,-0.45086,8.140974257,1.84848,0.53914,1.9255,6.28,-0.99,6.357554561
08/10/2019 05:00,7.98992,-0.43794,8.001913087,1.78992,0.52206,1.8645,6.2,-0.96,6.273882371,7.98992,-0.44794,8.00246661,1.78992,0.52206,1.8645,6.2,-0.97,6.275420305
08/10/2019 05:30,7.99784,-0.47688,8.012044633,1.58784,0.46312,1.654,6.41,-0.94,6.478556938,7.99784,-0.47688,8.012044633,1.58784,0.46312,1.654,6.41,-0.94,6.478556938
08/10/2019 06:00,8.42264,-0.44298,8.434280992,1.53264,0.44702,1.5965,6.89,-0.89,6.947244058,8.42264,-0.45298,8.434812117,1.53264,0.44702,1.5965,6.89,-0.9,6.948532219
08/10/2019 06:30,9.2064,-0.5698,9.224016099,1.6464,0.4802,1.715,7.56,-1.05,7.632568375,9.2364,-0.6198,9.257172192,1.6464,0.4802,1.715,7.59,-1.1,7.669295926
08/10/2019 07:00,10.09328,-0.87696,10.13130594,1.55328,0.45304,1.618,8.54,-1.33,8.6429451,10.18328,-0.88696,10.22183396,1.55328,0.45304,1.618,8.63,-1.34,8.73341285
08/10/2019 07:30,10.66776,-1.08732,10.72302981,1.75776,0.51268,1.831,8.91,-1.6,9.052518986,10.79776,-1.10732,10.85438983,1.75776,0.51268,1.831,9.04,-1.62,9.18400784
08/10/2019 08:00,10.92688,-1.40966,11.01743381,1.88688,0.55034,1.9655,9.04,-1.96,9.250037838,11.06688,-1.41966,11.15756548,1.88688,0.55034,1.9655,9.18,-1.97,9.388998882
08/10/2019 08:30,10.75152,-1.56164,10.86434084,2.05152,0.59836,2.137,8.7,-2.16,8.964128513,10.85152,-1.58164,10.96617852,2.05152,0.59836,2.137,8.8,-2.18,9.066002427
08/10/2019 09:00,10.56688,-1.50716,10.67382238,2.06688,0.60284,2.153,8.5,-2.11,8.75797351,10.64688,-1.51716,10.75443296,2.06688,0.60284,2.153,8.58,-2.12,8.838031455
08/10/2019 09:30,10.66016,-1.51162,10.76680112,1.88016,0.54838,1.9585,8.78,-2.06,9.018425583,10.77016,-1.53162,10.87852041,1.88016,0.54838,1.9585,8.89,-2.08,9.130087623
08/10/2019 10:00,10.37968,-1.53176,10.49209443,2.35968,0.68824,2.458,8.02,-2.22,8.321586387,10.41968,-1.55176,10.53459493,2.35968,0.68824,2.458,8.06,-2.24,8.365476675
08/10/2019 10:30,10.49976,-1.58132,10.61816995,2.66976,0.77868,2.781,7.83,-2.36,8.17792761,10.52976,-1.60132,10.65082492,2.66976,0.77868,2.781,7.86,-2.38,8.212429604
08/10/2019 11:00,10.31112,-1.65634,10.44330684,2.48112,0.72366,2.5845,7.83,-2.38,8.183721647,10.37112,-1.66634,10.50413343,2.48112,0.72366,2.5845,7.89,-2.39,8.244040272
08/10/2019 11:30,10.28408,-1.74256,10.43066713,2.73408,0.79744,2.848,7.55,-2.54,7.965808182,10.30408,-1.76256,10.45374012,2.73408,0.79744,2.848,7.57,-2.56,7.991151356
08/10/2019 12:00,9.82864,-1.68998,9.972873039,3.66864,1.07002,3.8215,6.16,-2.76,6.750051852,9.82864,-1.70998,9.976281665,3.66864,1.07002,3.8215,6.16,-2.78,6.758254212
08/10/2019 12:30,10.2652,-1.6289,10.39363489,3.2952,0.9611,3.4325,6.97,-2.59,7.435657335,10.2752,-1.6389,10.40508185,3.2952,0.9611,3.4325,6.98,-2.6,7.448516631
08/10/2019 13:00,10.41704,-1.48128,10.5218303,2.32704,0.67872,2.424,8.09,-2.16,8.373392383,10.46704,-1.50128,10.57415566,2.32704,0.67872,2.424,8.14,-2.18,8.426861812
08/10/2019 13:30,10.37328,-1.48696,10.47931238,2.75328,0.80304,2.868,7.62,-2.29,7.956663874,10.40328,-1.49696,10.5104293,2.75328,0.80304,2.868,7.65,-2.3,7.988272654
08/10/2019 14:00,10.08032,-1.47324,10.18740828,2.80032,0.81676,2.917,7.28,-2.29,7.631677404,10.09032,-1.48324,10.1987528,2.80032,0.81676,2.917,7.29,-2.3,7.644220039
08/10/2019 14:30,9.8396,-1.2022,9.912770198,3.4896,1.0178,3.635,6.35,-2.22,6.72687892,9.8396,-1.2122,9.913987946,3.4896,1.0178,3.635,6.35,-2.23,6.730185733
08/10/2019 15:00,10.07952,-1.31264,10.16463217,2.69952,0.78736,2.812,7.38,-2.1,7.672965528,10.09952,-1.33264,10.18706207,2.69952,0.78736,2.812,7.4,-2.12,7.697687965
08/10/2019 15:30,9.6576,-1.2407,9.736969459,2.3976,0.6993,2.4975,7.26,-1.94,7.514732197,9.6676,-1.2507,9.748165994,2.3976,0.6993,2.4975,7.27,-1.95,7.526978145
08/10/2019 16:00,10.04048,-1.34236,10.12981584,2.70048,0.78764,2.813,7.34,-2.13,7.642807076,10.07048,-1.35236,10.16087816,2.70048,0.78764,2.813,7.37,-2.14,7.674405514
08/10/2019 16:30,10.83336,-1.32152,10.91366593,1.98336,0.57848,2.066,8.85,-1.9,9.051657307,10.95336,-1.34152,11.03520599,1.98336,0.57848,2.066,8.97,-1.92,9.173183744
08/10/2019 17:00,10.98816,-1.10262,11.04334329,2.52816,0.73738,2.6335,8.46,-1.84,8.657782626,11.06816,-1.11262,11.12394215,2.52816,0.73738,2.6335,8.54,-1.85,8.738083314
08/10/2019 17:30,10.85808,-0.86056,10.89212857,2.39808,0.69944,2.498,8.46,-1.56,8.602627506,10.93808,-0.87056,10.97266917,2.39808,0.69944,2.498,8.54,-1.57,8.6831158
08/10/2019 18:00,10.87984,-0.66338,10.90004548,1.83984,0.53662,1.9165,9.04,-1.2,9.119298219,11.02984,-0.67338,11.05037606,1.83984,0.53662,1.9165,9.19,-1.21,9.269314969
08/10/2019 18:30,11.05448,-0.67036,11.07478716,1.64448,0.47964,1.713,9.41,-1.15,9.480010549,11.27448,-0.68036,11.29498955,1.64448,0.47964,1.713,9.63,-1.16,9.699613394
08/10/2019 19:00,11.32312,-0.80284,11.35154609,2.01312,0.58716,2.097,9.31,-1.39,9.41319287,11.52312,-0.81284,11.55175326,2.01312,0.58716,2.097,9.51,-1.4,9.612497074
08/10/2019 19:30,11.18416,-0.92212,11.22210944,1.60416,0.46788,1.671,9.58,-1.39,9.680315078,11.41416,-0.93212,11.45215684,1.60416,0.46788,1.671,9.81,-1.4,9.909394532
08/10/2019 20:00,10.95952,-0.86514,10.99361387,1.55952,0.45486,1.6245,9.4,-1.32,9.4922284,11.16952,-0.87514,11.20375147,1.55952,0.45486,1.6245,9.61,-1.33,9.701597807
08/10/2019 20:30,10.794,-0.773,10.82164336,1.704,0.497,1.775,9.09,-1.27,9.178289601,10.944,-0.783,10.97197453,1.704,0.497,1.775,9.24,-1.28,9.328236704
08/10/2019 21:00,10.63296,-0.75872,10.65999505,1.75296,0.51128,1.826,8.88,-1.27,8.970356738,10.76296,-0.76872,10.79037712,1.75296,0.51128,1.826,9.01,-1.28,9.100467021
08/10/2019 21:30,10.32384,-0.77388,10.35280458,1.80384,0.52612,1.879,8.52,-1.3,8.618607776,10.40384,-0.78388,10.43332903,1.80384,0.52612,1.879,8.6,-1.31,8.699201113
08/10/2019 22:00,9.94928,-0.74146,9.976870023,1.70928,0.49854,1.7805,8.24,-1.24,8.332778648,9.99928,-0.76146,10.02823124,1.70928,0.49854,1.7805,8.29,-1.26,8.385207213
08/10/2019 22:30,9.3992,-0.4469,9.40981829,1.7592,0.5131,1.8325,7.64,-0.96,7.700077922,9.4192,-0.4569,9.430274983,1.7592,0.5131,1.8325,7.66,-0.97,7.721172191
08/10/2019 23:00,9.49872,-2.88954,9.928500544,1.57872,0.46046,1.6445,7.92,-3.35,8.599354627,8.85872,1.64046,9.009330111,1.57872,0.46046,1.6445,7.28,1.18,7.375011864
08/10/2019 23:30,8.69216,-1.60062,8.838304693,1.71216,0.49938,1.7835,6.98,-2.1,7.289060296,8.38216,0.55938,8.400804262,1.71216,0.49938,1.7835,6.67,0.06,6.67026986
09/10/2019 00:00,8.0656,-0.4242,8.076747427,1.6656,0.4858,1.735,6.4,-0.91,6.464371586,8.0656,-0.4342,8.077278812,1.6656,0.4858,1.735,6.4,-0.92,6.465786882
09/10/2019 00:30,7.55696,-0.38422,7.566721182,1.83696,0.53578,1.9135,5.72,-0.92,5.793513614,7.54696,-0.39422,7.557249146,1.83696,0.53578,1.9135,5.71,-0.93,5.785239839
09/10/2019 01:00,7.48848,-0.36336,7.497290391,1.66848,0.48664,1.738,5.82,-0.85,5.881742939,7.48848,-0.37336,7.497781699,1.66848,0.48664,1.738,5.82,-0.86,5.88319641
09/10/2019 01:30,7.92672,-0.38054,7.935849082,1.74672,0.50946,1.8195,6.18,-0.89,6.243756882,7.92672,-0.39054,7.936334888,1.74672,0.50946,1.8195,6.18,-0.9,6.245190149
09/10/2019 02:00,8.52456,-0.34742,8.531636645,2.13456,0.62258,2.2235,6.39,-0.97,6.46320354,8.52456,-0.35742,8.53204971,2.13456,0.62258,2.2235,6.39,-0.98,6.464711904
09/10/2019 02:30,8.66968,-0.45676,8.681703807,1.75968,0.51324,1.833,6.91,-0.97,6.977750354,8.66968,-0.46676,8.682235668,1.75968,0.51324,1.833,6.91,-0.98,6.979147512
09/10/2019 03:00,8.69192,-0.44944,8.703532019,1.68192,0.49056,1.752,7.01,-0.94,7.072743456,8.70192,-0.45944,8.714040211,1.68192,0.49056,1.752,7.02,-0.95,7.083988989
09/10/2019 03:30,8.25224,-0.34768,8.259560908,1.72224,0.50232,1.794,6.53,-0.85,6.585089217,8.25224,-0.35768,8.259987893,1.72224,0.50232,1.794,6.53,-0.86,6.586387477
09/10/2019 04:00,8.13152,-0.35164,8.139119621,1.81152,0.52836,1.887,6.32,-0.88,6.380971713,8.13152,-0.36164,8.139557789,1.81152,0.52836,1.887,6.32,-0.89,6.382358498
09/10/2019 04:30,8.13464,-0.39448,8.14419931,1.66464,0.48552,1.734,6.47,-0.88,6.529571196,8.13464,-0.40448,8.144689804,1.66464,0.48552,1.734,6.47,-0.89,6.530926427
09/10/2019 05:00,7.96032,-0.40824,7.970781292,1.72032,0.50176,1.792,6.24,-0.91,6.306005075,7.95032,-0.40824,7.960794433,1.72032,0.50176,1.792,6.23,-0.91,6.29610991
09/10/2019 05:30,8.12,-0.43,8.131377497,1.68,0.49,1.75,6.44,-0.92,6.505382387,8.12,-0.44,8.131912444,1.68,0.49,1.75,6.44,-0.93,6.506804131
09/10/2019 06:00,8.41104,-0.49428,8.425550819,1.87104,0.54572,1.949,6.54,-1.04,6.622174869,8.40104,-0.50428,8.416161322,1.87104,0.54572,1.949,6.53,-1.05,6.613879346
09/10/2019 06:30,9.44072,-0.75104,9.470546721,1.71072,0.49896,1.782,7.73,-1.25,7.830415059,9.46072,-0.77104,9.492087526,1.71072,0.49896,1.782,7.75,-1.27,7.853368704
09/10/2019 07:00,10.38376,-1.41682,10.47997379,1.79376,0.52318,1.8685,8.59,-1.94,8.806344304,10.37376,-0.81682,10.40586813,1.79376,0.52318,1.8685,8.58,-1.34,8.684008291
09/10/2019 07:30,10.89992,-1.39294,10.98856396,1.66992,0.48706,1.7395,9.23,-1.88,9.419516973,11.07992,-1.41294,11.16964756,1.66992,0.48706,1.7395,9.41,-1.9,9.599901041
09/10/2019 08:00,11.07648,-1.54686,11.18397,1.65648,0.48314,1.7255,9.42,-2.03,9.63624927,11.28648,-1.55686,11.39335086,1.65648,0.48314,1.7255,9.63,-2.04,9.843703571
09/10/2019 08:30,11.09144,-1.75208,11.2289726,1.74144,0.50792,1.814,9.35,-2.26,9.619256728,11.29144,-1.77208,11.42964937,1.74144,0.50792,1.814,9.55,-2.28,9.818395999
09/10/2019 09:00,10.93296,-1.88872,11.09490323,1.75296,0.51128,1.826,9.18,-2.4,9.488540457,11.10296,-1.90872,11.26583032,1.75296,0.51128,1.826,9.35,-2.42,9.658100227
09/10/2019 09:30,10.75656,-1.66392,10.88449415,2.38656,0.69608,2.486,8.37,-2.36,8.696349809,10.81656,-1.67392,10.94531765,2.38656,0.69608,2.486,8.43,-2.37,8.756814489
09/10/2019 10:00,10.7668,-1.6726,10.89594296,2.5968,0.7574,2.705,8.17,-2.43,8.523719845,10.8168,-1.6826,10.94688563,2.5968,0.7574,2.705,8.22,-2.44,8.57449707
09/10/2019 10:30,10.2656,-1.6192,10.39251423,2.9856,0.8708,3.11,7.28,-2.49,7.694056147,10.2856,-1.6392,10.41539937,2.9856,0.8708,3.11,7.3,-2.51,7.719462417
09/10/2019 11:00,10.37896,-1.63572,10.50706384,2.92896,0.85428,3.051,7.45,-2.49,7.855100254,10.38896,-1.65572,10.52007123,2.92896,0.85428,3.051,7.46,-2.51,7.870940223
09/10/2019 11:30,11.84312,-1.61034,11.95209966,3.15312,0.91966,3.2845,8.69,-2.53,9.05080107,11.94312,-1.63034,12.05388418,3.15312,0.91966,3.2845,8.79,-2.55,9.152409519
09/10/2019 12:00,9.67328,-1.47946,9.785762507,3.05328,0.89054,3.1805,6.62,-2.37,7.031450775,9.67328,-1.48946,9.787279349,3.05328,0.89054,3.1805,6.62,-2.38,7.034827645
09/10/2019 12:30,10.30992,-1.51544,10.42070097,2.92992,0.85456,3.052,7.38,-2.37,7.751212808,10.32992,-1.52544,10.44194495,2.92992,0.85456,3.052,7.4,-2.38,7.773313322
09/10/2019 13:00,9.71224,-1.33518,9.803586663,3.10224,0.90482,3.2315,6.61,-2.24,6.979233482,9.71224,-1.34518,9.804953598,3.10224,0.90482,3.2315,6.61,-2.25,6.982449427
09/10/2019 13:30,9.88456,-1.28492,9.967725207,3.27456,0.95508,3.411,6.61,-2.24,6.979233482,9.88456,-1.29492,9.96901922,3.27456,0.95508,3.411,6.61,-2.25,6.982449427
09/10/2019 14:00,9.93088,-1.52266,10.04693342,3.35088,0.97734,3.4905,6.58,-2.5,7.038920372,9.93088,-1.53266,10.04845382,3.35088,0.97734,3.4905,6.58,-2.51,7.042478257
09/10/2019 14:30,9.88176,-1.18532,9.952595852,2.86176,0.83468,2.981,7.02,-2.02,7.304847705,9.89176,-1.20532,9.964924094,2.86176,0.83468,2.981,7.03,-2.04,7.320006831
09/10/2019 15:00,9.83088,-1.18266,9.901761775,2.87088,0.83734,2.9905,6.96,-2.02,7.247206358,9.84088,-1.20266,9.914096542,2.87088,0.83734,2.9905,6.97,-2.04,7.262403184
09/10/2019 15:30,10.01328,-1.21946,10.08726222,2.33328,0.68054,2.4305,7.68,-1.9,7.911535881,10.03328,-1.23946,10.10954839,2.33328,0.68054,2.4305,7.7,-1.92,7.935767134
09/10/2019 16:00,10.24728,-1.37996,10.33977935,2.53728,0.74004,2.643,7.71,-2.12,7.996155326,10.26728,-1.39996,10.36228385,2.53728,0.74004,2.643,7.73,-2.14,8.020754329
09/10/2019 16:30,10.60136,-1.42502,10.69670584,2.21136,0.64498,2.3035,8.39,-2.07,8.641585503,10.68136,-1.44502,10.77866106,2.21136,0.64498,2.3035,8.47,-2.09,8.724047226
09/10/2019 17:00,10.74848,-1.44586,10.84529084,1.48848,0.43414,1.5505,9.26,-1.88,9.448915282,10.92848,-1.46586,11.02635119,1.48848,0.43414,1.5505,9.44,-1.9,9.629309425
09/10/2019 17:30,10.69688,-1.11716,10.75505873,1.34688,0.39284,1.403,9.35,-1.51,9.471145654,10.88688,-1.13716,10.9461084,1.34688,0.39284,1.403,9.54,-1.53,9.661909749
09/10/2019 18:00,10.77784,-0.83938,10.81047612,1.64784,0.48062,1.7165,9.13,-1.32,9.224928184,10.93784,-0.84938,10.97076981,1.64784,0.48062,1.7165,9.29,-1.33,9.384721626
09/10/2019 18:30,10.75816,-0.81262,10.78880706,1.32816,0.38738,1.3835,9.43,-1.2,9.506045445,10.96816,-0.82262,10.99896529,1.32816,0.38738,1.3835,9.64,-1.21,9.715642027
09/10/2019 19:00,10.94232,-0.94724,10.98324317,1.31232,0.38276,1.367,9.63,-1.33,9.721409363,11.18232,-0.96724,11.22407385,1.31232,0.38276,1.367,9.87,-1.35,9.96189741
09/10/2019 19:30,10.9492,-0.9494,10.99028394,1.0992,0.3206,1.145,9.85,-1.27,9.931535632,11.2092,-0.9694,11.25104,1.0992,0.3206,1.145,10.11,-1.29,10.19196743
09/10/2019 20:00,10.73032,-0.85574,10.76438843,1.18032,0.34426,1.2295,9.55,-1.2,9.625097402,10.96032,-0.86574,10.99445862,1.18032,0.34426,1.2295,9.78,-1.21,9.854567469
09/10/2019 20:30,10.57944,-0.90558,10.61812723,1.24944,0.36442,1.3015,9.33,-1.27,9.416039507,10.77944,-0.91558,10.81825372,1.24944,0.36442,1.3015,9.53,-1.28,9.615575906
09/10/2019 21:00,10.36008,-0.75456,10.38752225,1.39008,0.40544,1.448,8.97,-1.16,9.044694577,10.50008,-0.76456,10.5278788,1.39008,0.40544,1.448,9.11,-1.17,9.18482444
09/10/2019 21:30,9.9428,-0.6371,9.963190666,1.3128,0.3829,1.3675,8.63,-1.02,8.690069045,10.0328,-0.6471,10.05364681,1.3128,0.3829,1.3675,8.72,-1.03,8.780620707
09/10/2019 22:00,9.5784,-0.5713,9.595422359,1.2984,0.3787,1.3525,8.28,-0.95,8.334320608,9.6284,-0.5813,9.645931591,1.2984,0.3787,1.3525,8.33,-0.96,8.385135658
09/10/2019 22:30,9.24432,-1.02874,9.301384749,1.20432,0.35126,1.2545,8.04,-1.38,8.157573169,9.15432,-0.08874,9.154750103,1.20432,0.35126,1.2545,7.95,-0.44,7.962166791
09/10/2019 23:00,8.79936,-2.26852,9.087074304,1.23936,0.36148,1.291,7.56,-2.63,8.004405037,8.30936,1.17148,8.391533173,1.23936,0.36148,1.291,7.07,0.81,7.116249012
09/10/2019 23:30,8.25296,-0.48372,8.267123672,1.15296,0.33628,1.201,7.1,-0.82,7.147195254,8.26296,-0.49372,8.277696986,1.15296,0.33628,1.201,7.11,-0.83,7.158281917
10/10/2019 00:00,8.04352,-0.63314,8.068400105,1.22352,0.35686,1.2745,6.82,-0.99,6.891480247,8.04352,-0.64314,8.069190979,1.22352,0.35686,1.2745,6.82,-1,6.892923908
10/10/2019 00:30,7.79288,-0.62166,7.817636462,1.26288,0.36834,1.3155,6.53,-0.99,6.604619595,7.79288,-0.63166,7.818438019,1.26288,0.36834,1.3155,6.53,-1,6.606125945
10/10/2019 01:00,7.90968,-0.59176,7.931785272,1.15968,0.33824,1.208,6.75,-0.93,6.813765479,7.89968,-0.72176,7.932583539,1.15968,0.33824,1.208,6.74,-1.06,6.822843982
10/10/2019 01:30,8.3416,-0.8112,8.380950781,1.1616,0.3388,1.21,7.18,-1.15,7.27151291,8.3416,-0.8212,8.3819246,1.1616,0.3388,1.21,7.18,-1.16,7.273101127
10/10/2019 02:00,8.64232,-0.80724,8.679938444,1.31232,0.38276,1.367,7.33,-1.19,7.42596795,8.64232,-0.81724,8.680874161,1.31232,0.38276,1.367,7.33,-1.2,7.427576994
10/10/2019 02:30,8.90272,-0.86254,8.944405998,1.12272,0.32746,1.1695,7.78,-1.19,7.870482831,8.92272,-0.87254,8.965280712,1.12272,0.32746,1.1695,7.8,-1.2,7.891767863
10/10/2019 03:00,9.15096,-1.54972,9.281255357,1.20096,0.35028,1.251,7.95,-1.9,8.173891362,9.00096,-0.18972,9.002959214,1.20096,0.35028,1.251,7.8,-0.54,7.818669964
10/10/2019 03:30,9.12984,-4.40588,10.13734467,1.17984,0.34412,1.229,7.95,-4.75,9.260939477,8.26984,2.98412,8.791770345,1.17984,0.34412,1.229,7.09,2.64,7.565560125
10/10/2019 04:00,9.174,-4.383,10.16724963,1.224,0.357,1.275,7.95,-4.74,9.255814389,8.314,3.017,8.844483309,1.224,0.357,1.275,7.09,2.66,7.572562314
10/10/2019 04:30,8.9412,-4.4009,9.965589709,1.2312,0.3591,1.2825,7.71,-4.76,9.060998841,8.0512,2.9791,8.584687429,1.2312,0.3591,1.2825,6.82,2.62,7.305942787
10/10/2019 05:00,8.7612,-4.4134,9.810031855,1.2912,0.3766,1.345,7.47,-4.79,8.873837952,7.8612,2.9766,8.405867772,1.2912,0.3766,1.345,6.57,2.6,7.065755444
10/10/2019 05:30,9.00776,-4.32232,9.991105564,1.39776,0.40768,1.456,7.61,-4.73,8.96018973,8.11776,3.00768,8.657029883,1.39776,0.40768,1.456,6.72,2.6,7.205442388
10/10/2019 06:00,9.21512,-1.75684,9.381093934,1.48512,0.43316,1.547,7.73,-2.19,8.03423923,8.98512,0.25316,8.988685744,1.48512,0.43316,1.547,7.5,-0.18,7.502159689
10/10/2019 06:30,9.73544,-0.78758,9.767244967,1.58544,0.46242,1.6515,8.15,-1.25,8.245301692,9.77544,-0.87758,9.814752867,1.58544,0.46242,1.6515,8.19,-1.34,8.298897517
10/10/2019 07:00,10.49992,-1.16544,10.56440109,1.72992,0.50456,1.802,8.77,-1.67,8.92758646,10.59992,-1.17544,10.66489396,1.72992,0.50456,1.802,8.87,-1.68,9.027696273
10/10/2019 07:30,10.96312,-1.48034,11.06261301,1.47312,0.42966,1.5345,9.49,-1.91,9.680299582,11.17312,-1.52034,11.27608284,1.47312,0.42966,1.5345,9.7,-1.95,9.894063877
10/10/2019 08:00,11.10752,-1.62614,11.22592232,1.48752,0.43386,1.5495,9.62,-2.06,9.838089245,11.33752,-1.64614,11.45640156,1.48752,0.43386,1.5495,9.85,-2.08,10.06721908
10/10/2019 08:30,10.98488,-1.74566,11.12272078,1.45488,0.42434,1.5155,9.53,-2.17,9.773934725,11.20488,-1.76566,11.34314291,1.45488,0.42434,1.5155,9.75,-2.19,9.992927499
10/10/2019 09:00,10.72864,-1.74498,10.8696215,1.86864,0.54502,1.9465,8.86,-2.29,9.151158397,10.85864,-1.76498,11.00114617,1.86864,0.54502,1.9465,8.99,-2.31,9.282036414
10/10/2019 09:30,10.38384,-1.60138,10.5065956,1.98384,0.57862,2.0665,8.4,-2.18,8.678271717,10.44384,-1.62138,10.56894825,1.98384,0.57862,2.0665,8.46,-2.2,8.74137289
10/10/2019 10:00,10.1732,-1.3749,10.26568791,2.3832,0.6951,2.4825,7.79,-2.07,8.060334981,10.2032,-1.3949,10.29810838,2.3832,0.6951,2.4825,7.82,-2.09,8.094473423
10/10/2019 10:30,10.11024,-1.41868,10.20929017,2.37024,0.69132,2.469,7.74,-2.11,8.022449751,10.13024,-1.42868,10.23048821,2.37024,0.69132,2.469,7.76,-2.12,8.044376918
10/10/2019 11:00,10.04272,-1.40504,10.14053068,2.62272,0.76496,2.732,7.42,-2.17,7.730802028,10.05272,-1.42504,10.15322207,2.62272,0.76496,2.732,7.43,-2.19,7.746031242
10/10/2019 11:30,10.20984,-1.47588,10.31596116,2.37984,0.69412,2.479,7.83,-2.17,8.125133845,10.23984,-1.49588,10.34852551,2.37984,0.69412,2.479,7.86,-2.19,8.15939336
10/10/2019 12:00,10.40744,-1.56408,10.5243125,2.31744,0.67592,2.414,8.09,-2.24,8.394385028,10.43744,-1.57408,10.55546691,2.31744,0.67592,2.414,8.12,-2.25,8.42596582
10/10/2019 12:30,10.47672,-1.55304,10.59120367,2.76672,0.80696,2.882,7.71,-2.36,8.063107341,10.52672,-1.56304,10.64212986,2.76672,0.80696,2.882,7.76,-2.37,8.11384619
10/10/2019 13:00,9.84544,-1.18508,9.916506613,3.68544,1.07492,3.839,6.16,-2.26,6.561493732,9.84544,-1.20508,9.918916604,3.68544,1.07492,3.839,6.16,-2.28,6.568409244
10/10/2019 13:30,9.6384,-1.1688,9.7090086,3.1584,0.9212,3.29,6.48,-2.09,6.80870766,9.6284,-1.1788,9.700291542,3.1584,0.9212,3.29,6.47,-2.1,6.802271679
10/10/2019 14:00,10.03656,-1.35142,10.12713546,2.08656,0.60858,2.1735,7.95,-1.96,8.188046165,10.07656,-1.37142,10.16945693,2.08656,0.60858,2.1735,7.99,-1.98,8.231676621
10/10/2019 14:30,10.05584,-1.24538,10.13266448,1.93584,0.56462,2.0165,8.12,-1.81,8.319284825,10.09584,-1.25538,10.17359151,1.93584,0.56462,2.0165,8.16,-1.82,8.360502377
10/10/2019 15:00,10.17848,-1.20586,10.24966114,1.96848,0.57414,2.0505,8.21,-1.78,8.400744015,10.22848,-1.22586,10.30167636,1.96848,0.57414,2.0505,8.26,-1.8,8.453851193
10/10/2019 15:30,10.39288,-1.19166,10.46097549,1.74288,0.50834,1.8155,8.65,-1.7,8.815469358,10.48288,-1.20166,10.55152879,1.74288,0.50834,1.8155,8.74,-1.71,8.90571165
10/10/2019 16:00,10.38744,-1.21158,10.45786,1.77744,0.51842,1.8515,8.61,-1.73,8.782084035,10.47744,-1.22158,10.54841252,1.77744,0.51842,1.8515,8.7,-1.74,8.872293954
10/10/2019 16:30,10.8864,-1.1323,10.94512715,1.7064,0.4977,1.7775,9.18,-1.63,9.323588365,11.0564,-1.1523,11.11628428,1.7064,0.4977,1.7775,9.35,-1.65,9.494472076
10/10/2019 17:00,11.32704,-1.08378,11.37877033,1.66704,0.48622,1.7365,9.66,-1.57,9.786751248,11.56704,-1.10378,11.61958453,1.66704,0.48622,1.7365,9.9,-1.59,10.0268689
10/10/2019 17:30,11.43416,-1.03212,11.48064835,1.60416,0.46788,1.671,9.83,-1.5,9.943787005,11.70416,-1.04212,11.75046277,1.60416,0.46788,1.671,10.1,-1.51,10.21225244
10/10/2019 18:00,11.42088,-0.92266,11.45808891,1.43088,0.41734,1.4905,9.99,-1.34,10.07946923,11.70088,-0.94266,11.73879043,1.43088,0.41734,1.4905,10.27,-1.36,10.35965733
10/10/2019 18:30,11.7088,-0.8241,11.73776547,1.7688,0.5159,1.8425,9.94,-1.34,10.02991525,11.9788,-0.8441,12.00850341,1.7688,0.5159,1.8425,10.21,-1.36,10.30017961
10/10/2019 19:00,11.4816,-1.2287,11.54715732,1.3416,0.3913,1.3975,10.14,-1.62,10.26859289,11.7316,-1.2387,11.79681382,1.3416,0.3913,1.3975,10.39,-1.63,10.51708134
10/10/2019 19:30,11.45136,-1.28752,11.52351308,1.31136,0.38248,1.366,10.14,-1.67,10.27659963,11.70136,-1.30752,11.77418508,1.31136,0.38248,1.366,10.39,-1.69,10.52654739
10/10/2019 20:00,11.43664,-1.14848,11.49416116,1.37664,0.40152,1.434,10.06,-1.55,10.17870817,11.69664,-1.15848,11.75387014,1.37664,0.40152,1.434,10.32,-1.56,10.43724101
10/10/2019 20:30,11.30064,-1.17148,11.36119843,1.40064,0.40852,1.459,9.9,-1.58,10.02528803,11.56064,-1.18148,11.62085592,1.40064,0.40852,1.459,10.16,-1.59,10.2836618
10/10/2019 21:00,11.1792,-1.1469,11.23787757,1.2792,0.3731,1.3325,9.9,-1.52,10.01600719,11.4392,-1.1569,11.49755253,1.2792,0.3731,1.3325,10.16,-1.53,10.27455595
10/10/2019 21:30,10.93792,-1.05144,10.98834018,1.29792,0.37856,1.352,9.64,-1.43,9.745486135,11.17792,-1.07144,11.22915309,1.29792,0.37856,1.352,9.88,-1.45,9.985834968
10/10/2019 22:00,10.57656,-0.90142,10.61490365,1.36656,0.39858,1.4235,9.21,-1.3,9.301295609,10.75656,-0.92142,10.79595285,1.36656,0.39858,1.4235,9.39,-1.32,9.482325664
10/10/2019 22:30,9.99008,-0.58456,10.00716787,1.39008,0.40544,1.448,8.6,-0.99,8.656795019,10.09008,-0.59456,10.1075821,1.39008,0.40544,1.448,8.7,-1,8.757282684
10/10/2019 23:00,9.51984,-0.61338,9.539580109,1.35984,0.39662,1.4165,8.16,-1.01,8.222268543,9.56984,-0.63338,9.590777229,1.35984,0.39662,1.4165,8.21,-1.03,8.274357981
10/10/2019 23:30,8.77776,-0.60982,8.798917607,1.33776,0.39018,1.3935,7.44,-1,7.506903489,8.78776,-0.61982,8.809591514,1.33776,0.39018,1.3935,7.45,-1.01,7.518151369
11/10/2019 00:00,8.44576,-0.64082,8.470036142,1.26576,0.36918,1.3185,7.18,-1.01,7.250689622,8.45576,-0.64082,8.480007515,1.26576,0.36918,1.3185,7.19,-1.01,7.260592262
11/10/2019 00:30,7.98816,-0.62262,8.01238765,1.32816,0.38738,1.3835,6.66,-1.01,6.736148751,7.99816,-0.62262,8.02235745,1.32816,0.38738,1.3835,6.67,-1.01,6.746035873
11/10/2019 01:00,7.95568,-0.60376,7.978556912,1.25568,0.36624,1.308,6.7,-0.97,6.769852288,7.96568,-0.61376,7.989290281,1.25568,0.36624,1.308,6.71,-0.98,6.781187212
11/10/2019 01:30,8.3884,-0.6338,8.412309849,1.1184,0.3262,1.165,7.27,-0.96,7.333109845,8.3884,-0.6438,8.413069178,1.1184,0.3262,1.165,7.27,-0.97,7.334425676
11/10/2019 02:00,9.07168,-0.70076,9.098705545,1.23168,0.35924,1.283,7.84,-1.06,7.911333642,9.10168,-0.71076,9.129389826,1.23168,0.35924,1.283,7.87,-1.07,7.942405177
11/10/2019 02:30,9.18552,-0.73464,9.21485071,1.11552,0.32536,1.162,8.07,-1.06,8.139318153,9.22552,-0.74464,9.255523108,1.11552,0.32536,1.162,8.11,-1.07,8.180281169
11/10/2019 03:00,8.82584,-0.75788,8.858320033,1.03584,0.30212,1.079,7.79,-1.06,7.861787329,8.85584,-0.76788,8.889068669,1.03584,0.30212,1.079,7.82,-1.07,7.892863866
11/10/2019 03:30,8.6372,-0.7604,8.670607361,1.0272,0.2996,1.07,7.61,-1.06,7.683469269,8.6572,-0.7704,8.691411163,1.0272,0.2996,1.07,7.63,-1.07,7.704660927
11/10/2019 04:00,8.63816,-0.72012,8.668124422,1.02816,0.29988,1.071,7.61,-1.02,7.678053139,8.65816,-0.73012,8.688890021,1.02816,0.29988,1.071,7.63,-1.03,7.699207751
11/10/2019 04:30,8.278,-0.6385,8.302587925,1.308,0.3815,1.3625,6.97,-1.02,7.044238781,8.288,-0.6485,8.31333244,1.308,0.3815,1.3625,6.98,-1.03,7.055586439
11/10/2019 05:00,8.15608,-0.67406,8.183886476,1.18608,0.34594,1.2355,6.97,-1.02,7.044238781,8.16608,-0.68406,8.194681242,1.18608,0.34594,1.2355,6.98,-1.03,7.055586439
11/10/2019 05:30,8.40888,-0.69116,8.437236811,1.29888,0.37884,1.353,7.11,-1.07,7.190062587,8.41888,-0.70116,8.448027332,1.29888,0.37884,1.353,7.12,-1.08,7.2014443
11/10/2019 06:00,8.78392,-0.81094,8.821273958,1.09392,0.31906,1.1395,7.69,-1.13,7.772580009,8.81392,-0.82094,8.852069151,1.09392,0.31906,1.1395,7.72,-1.14,7.803717063
11/10/2019 06:30,9.61416,-1.10462,9.677409666,1.18416,0.34538,1.2335,8.43,-1.45,8.55379448,9.68416,-1.11462,9.748093796,1.18416,0.34538,1.2335,8.5,-1.46,8.624476796
11/10/2019 07:00,10.6116,-4.2062,11.41482251,1.2816,0.3738,1.335,9.33,-4.58,10.39352202,10.2516,1.2438,10.32677786,1.2816,0.3738,1.335,8.97,0.87,9.012091877
11/10/2019 07:30,11.28632,-4.15274,12.02606622,1.39632,0.40726,1.4545,9.89,-4.56,10.89062441,11.22632,0.31726,11.23080205,1.39632,0.40726,1.4545,9.83,-0.09,9.830411995
11/10/2019 08:00,11.40768,-2.11276,11.60167737,1.32768,0.38724,1.383,10.08,-2.5,10.38539359,11.66768,-2.13276,11.86100425,1.32768,0.38724,1.383,10.34,-2.52,10.64265005
11/10/2019 08:30,11.45376,-2.15182,11.65413864,1.43376,0.41818,1.4935,10.02,-2.57,10.34433661,11.72376,-2.17182,11.92322736,1.43376,0.41818,1.4935,10.29,-2.59,10.61094718
11/10/2019 09:00,11.41944,-2.11558,11.61375429,1.48944,0.43442,1.5515,9.93,-2.55,10.25219001,11.68944,-2.13558,11.88291671,1.48944,0.43442,1.5515,10.2,-2.57,10.51878795
11/10/2019 09:30,11.30224,-2.13768,11.50262165,1.48224,0.43232,1.544,9.82,-2.57,10.15072904,11.56224,-2.16768,11.76368269,1.48224,0.43232,1.544,10.08,-2.6,10.40991835
11/10/2019 10:00,9.56328,-1.79446,9.730180422,1.49328,0.43554,1.5555,8.07,-2.23,8.372442893,9.61328,-1.81446,9.783016787,1.49328,0.43554,1.5555,8.12,-2.25,8.42596582
11/10/2019 10:30,9.42512,-1.61684,9.562795543,1.72512,0.50316,1.797,7.7,-2.12,7.986513632,9.45512,-1.62684,9.594055587,1.72512,0.50316,1.797,7.73,-2.13,8.018092042
11/10/2019 11:00,9.5916,-1.8412,9.766719408,1.6416,0.4788,1.71,7.95,-2.32,8.281600087,9.6316,-1.8612,9.809780018,1.6416,0.4788,1.71,7.99,-2.34,8.325605083
11/10/2019 11:30,9.94328,-1.86696,10.117033,1.79328,0.52304,1.868,8.15,-2.39,8.493209052,9.99328,-1.87696,10.16801967,1.79328,0.52304,1.868,8.2,-2.4,8.544003745
11/10/2019 12:00,9.85976,-1.92132,10.04521467,1.94976,0.56868,2.031,7.91,-2.49,8.292659405,9.88976,-1.94132,10.07849573,1.94976,0.56868,2.031,7.94,-2.51,8.327286473
11/10/2019 12:30,9.95936,-1.90352,10.13963707,1.83936,0.53648,1.916,8.12,-2.44,8.478679142,10.00936,-1.91352,10.19062542,1.83936,0.53648,1.916,8.17,-2.45,8.529443124
11/10/2019 13:00,9.63896,-1.58322,9.768118317,1.66896,0.48678,1.7385,7.97,-2.07,8.234427728,9.67896,-1.59322,9.809210807,1.66896,0.48678,1.7385,8.01,-2.08,8.275657074
11/10/2019 13:30,9.61016,-1.52162,9.729876805,1.64016,0.47838,1.7085,7.97,-2,8.217110198,9.65016,-1.53162,9.770949179,1.64016,0.47838,1.7085,8.01,-2.01,8.258341238
11/10/2019 14:00,9.54608,-1.51156,9.665012002,1.60608,0.46844,1.673,7.94,-1.98,8.183153426,9.58608,-1.52156,9.706084411,1.60608,0.46844,1.673,7.98,-1.99,8.224384475
11/10/2019 14:30,9.39072,-1.33854,9.485637114,1.41072,0.41146,1.4695,7.98,-1.75,8.169632795,9.43072,-1.34854,9.526648931,1.41072,0.41146,1.4695,8.02,-1.76,8.210846485
11/10/2019 15:00,9.27832,-1.21674,9.357760322,1.58832,0.46326,1.6545,7.69,-1.68,7.87137218,9.29832,-1.22674,9.378893637,1.58832,0.46326,1.6545,7.71,-1.69,7.893047574
11/10/2019 15:30,8.71928,-1.04396,8.781554316,1.76928,0.51604,1.843,6.95,-1.56,7.122927769,8.72928,-1.05396,8.792676555,1.76928,0.51604,1.843,6.96,-1.57,7.134879116
11/10/2019 16:00,8.70912,-1.03234,8.770091051,1.80912,0.52766,1.8845,6.9,-1.56,7.074150126,8.71912,-1.04234,8.781203007,1.80912,0.52766,1.8845,6.91,-1.57,7.08611318
11/10/2019 16:30,9.10272,-1.05754,9.16394578,1.72272,0.50246,1.7945,7.38,-1.56,7.543076296,9.12272,-1.06754,9.184969344,1.72272,0.50246,1.7945,7.4,-1.57,7.564714139
11/10/2019 17:00,9.57336,-1.09152,9.635384663,1.74336,0.50848,1.816,7.83,-1.6,7.99180205,9.60336,-1.10152,9.666326583,1.74336,0.50848,1.816,7.86,-1.61,8.023197617
11/10/2019 17:30,9.69224,-1.07018,9.751143597,1.54224,0.44982,1.6065,8.15,-1.52,8.290530743,9.74224,-1.09018,9.80304711,1.54224,0.44982,1.6065,8.2,-1.54,8.343356639
11/10/2019 18:00,9.80648,-0.96936,9.854273631,1.23648,0.36064,1.288,8.57,-1.33,8.672589002,9.89648,-0.97936,9.944820883,1.23648,0.36064,1.288,8.66,-1.34,8.763058827
11/10/2019 18:30,9.8916,-0.9562,9.937709444,1.5216,0.4438,1.585,8.37,-1.4,8.486277158,9.9516,-0.9662,9.998394121,1.5216,0.4438,1.585,8.43,-1.41,8.547104773
11/10/2019 19:00,10.21232,-1.07474,10.26871686,1.25232,0.36526,1.3045,8.96,-1.44,9.074976584,10.35232,-1.08474,10.40899564,1.25232,0.36526,1.3045,9.1,-1.45,9.214797882
11/10/2019 19:30,10.20208,-1.04856,10.25582344,1.10208,0.32144,1.148,9.1,-1.37,9.20254856,10.36208,-1.05856,10.41600937,1.10208,0.32144,1.148,9.26,-1.38,9.362264683
11/10/2019 20:00,9.67624,-0.98568,9.726314081,1.14624,0.33432,1.194,8.53,-1.32,8.631529413,9.75624,-0.99568,9.806915805,1.14624,0.33432,1.194,8.61,-1.33,8.712117997
11/10/2019 20:30,9.63016,-0.98912,9.680823312,1.10016,0.32088,1.146,8.53,-1.31,8.630005794,9.71016,-0.99912,9.761426535,1.10016,0.32088,1.146,8.61,-1.32,8.710596994
11/10/2019 21:00,9.17792,-0.96144,9.228140788,1.29792,0.37856,1.352,7.88,-1.34,7.993122043,9.20792,-0.97144,9.259021892,1.29792,0.37856,1.352,7.91,-1.35,8.024375365
11/10/2019 21:30,9.2728,-0.9071,9.317062319,1.0728,0.3129,1.1175,8.2,-1.22,8.290259345,9.3228,-0.9271,9.368784033,1.0728,0.3129,1.1175,8.25,-1.24,8.342667439
11/10/2019 22:00,9.2592,-4.1894,10.16286657,1.0992,0.3206,1.145,8.16,-4.51,9.323395304,8.4092,2.8806,8.888897626,1.0992,0.3206,1.145,7.31,2.56,7.745301802
11/10/2019 22:30,8.97584,-4.49038,10.03639458,1.09584,0.31962,1.1415,7.88,-4.81,9.232036612,8.05584,3.03962,8.610217642,1.09584,0.31962,1.1415,6.96,2.72,7.472616677
11/10/2019 23:00,7.92176,-1.74282,8.111208483,1.12176,0.32718,1.1685,6.8,-2.07,7.108086944,7.65176,0.26718,7.656423202,1.12176,0.32718,1.1685,6.53,-0.06,6.530275645
11/10/2019 23:30,7.3696,-0.6922,7.402036544,1.0896,0.3178,1.135,6.28,-1.01,6.360699647,7.3696,-0.7022,7.402978387,1.0896,0.3178,1.135,6.28,-1.02,6.362295183
12/10/2019 00:00,7.06544,-0.65008,7.095283391,1.16544,0.33992,1.214,5.9,-0.99,5.982482762,7.06544,-0.66008,7.096206592,1.16544,0.33992,1.214,5.9,-1,5.98414572
12/10/2019 00:30,6.88304,-0.56828,6.906459426,1.10304,0.32172,1.149,5.78,-0.89,5.848119356,6.87304,-0.56828,6.896493384,1.10304,0.32172,1.149,5.77,-0.89,5.838236035
12/10/2019 01:00,7.01872,-0.62204,7.046230496,1.15872,0.33796,1.207,5.86,-0.96,5.938114179,7.00872,-0.62204,7.036269594,1.15872,0.33796,1.207,5.85,-0.96,5.928245946
12/10/2019 01:30,7.4264,-0.5423,7.446173934,1.2264,0.3577,1.2775,6.2,-0.9,6.264982043,7.3964,-0.8223,7.441969514,1.2264,0.3577,1.2775,6.17,-1.18,6.281822984
12/10/2019 02:00,7.91528,-0.38596,7.924684385,1.38528,0.40404,1.443,6.53,-0.79,6.577613549,7.83528,-1.09596,7.911557432,1.38528,0.40404,1.443,6.45,-1.5,6.622122016
12/10/2019 02:30,7.91416,-0.40212,7.924369312,1.12416,0.32788,1.171,6.79,-0.73,6.829128788,7.83416,-1.12212,7.914114998,1.12416,0.32788,1.171,6.71,-1.45,6.864881645
12/10/2019 03:00,7.72688,-0.28966,7.732307382,1.40688,0.41034,1.4655,6.32,-0.7,6.358647655,7.64688,-0.99966,7.711944881,1.40688,0.41034,1.4655,6.24,-1.41,6.397319751
12/10/2019 03:30,7.67256,-0.68092,7.70271569,1.16256,0.33908,1.211,6.51,-1.02,6.589423344,7.66256,-0.83092,7.707480379,1.16256,0.33908,1.211,6.5,-1.17,6.604460614
12/10/2019 04:00,7.53656,-0.95142,7.596376547,1.12656,0.32858,1.1735,6.41,-1.28,6.536551078,7.49656,-0.67142,7.526567388,1.12656,0.32858,1.1735,6.37,-1,6.448015198
12/10/2019 04:30,7.68824,-4.32968,8.823557287,1.09824,0.32032,1.144,6.59,-4.65,8.065395217,6.77824,3.10032,7.453624729,1.09824,0.32032,1.144,5.68,2.78,6.323827955
12/10/2019 05:00,7.5044,-4.3133,8.655667291,1.1544,0.3367,1.2025,6.35,-4.65,7.870514596,6.6044,3.1167,7.302870549,1.1544,0.3367,1.2025,5.45,2.78,6.118079764
12/10/2019 05:30,7.63624,-4.35568,8.791138129,1.14624,0.33432,1.194,6.49,-4.69,8.007259206,6.73624,3.05432,7.396336931,1.14624,0.33432,1.194,5.59,2.72,6.21663092
12/10/2019 06:00,7.70432,-4.36124,8.853076358,1.26432,0.36876,1.317,6.44,-4.73,7.990400491,6.80432,3.01876,7.443902377,1.26432,0.36876,1.317,5.54,2.65,6.141180668
12/10/2019 06:30,8.45656,-4.54892,9.60239971,1.06656,0.31108,1.111,7.39,-4.86,8.844868569,7.56656,2.81108,8.071864778,1.06656,0.31108,1.111,6.5,2.5,6.964194139
12/10/2019 07:00,8.48816,-4.60512,9.656914124,1.14816,0.33488,1.196,7.34,-4.94,8.847553334,7.58816,2.76488,8.076183108,1.14816,0.33488,1.196,6.44,2.43,6.883204196
12/10/2019 07:30,8.76624,-4.55068,9.877026486,1.26624,0.36932,1.319,7.5,-4.92,8.96974916,7.87624,2.78932,8.355564768,1.26624,0.36932,1.319,6.61,2.42,7.039069541
12/10/2019 08:00,9.02272,-4.57004,10.11408631,1.30272,0.37996,1.357,7.72,-4.95,9.170654284,8.14272,2.76996,8.600963167,1.30272,0.37996,1.357,6.84,2.39,7.245529656
12/10/2019 08:30,8.92296,-2.19622,9.189265338,1.45296,0.42378,1.5135,7.47,-2.62,7.916141737,8.62296,0.28378,8.62762831,1.45296,0.42378,1.5135,7.17,-0.14,7.171366676
12/10/2019 09:00,8.83424,-0.96168,8.886429249,1.67424,0.48832,1.744,7.16,-1.45,7.305347357,8.84424,-0.97168,8.89745712,1.67424,0.48832,1.744,7.17,-1.46,7.317137418
12/10/2019 09:30,8.70272,-0.66504,8.728093354,1.66272,0.48496,1.732,7.04,-1.15,7.13330919,8.68272,-0.97504,8.737295325,1.66272,0.48496,1.732,7.02,-1.46,7.170216175
12/10/2019 10:00,8.76184,-0.75238,8.794084139,1.67184,0.48762,1.7415,7.09,-1.24,7.197617661,8.77184,-0.76238,8.804907737,1.67184,0.48762,1.7415,7.1,-1.25,7.209195517
12/10/2019 10:30,8.54944,-0.78808,8.585685436,1.54944,0.45192,1.614,7,-1.24,7.108980236,8.54944,-0.79808,8.58660911,1.54944,0.45192,1.614,7,-1.25,7.110731327
12/10/2019 11:00,8.43736,-0.74702,8.470364966,1.58736,0.46298,1.6535,6.85,-1.21,6.956047728,8.43736,-0.75702,8.471252744,1.58736,0.46298,1.6535,6.85,-1.22,6.957794191
12/10/2019 11:30,8.28928,-0.72896,8.321270672,1.64928,0.48104,1.718,6.64,-1.21,6.749348117,8.28928,-0.73896,8.322152654,1.64928,0.48104,1.718,6.64,-1.22,6.751148051
12/10/2019 12:00,8.06984,-0.56838,8.089831485,2.19984,0.64162,2.2915,5.87,-1.21,5.993413051,8.06984,-0.57838,8.09054022,2.19984,0.64162,2.2915,5.87,-1.22,5.995439934
12/10/2019 12:30,7.8132,-0.4524,7.826286476,2.3232,0.6776,2.42,5.49,-1.13,5.605086975,7.8132,-0.4624,7.826870895,2.3232,0.6776,2.42,5.49,-1.14,5.607111556
12/10/2019 13:00,7.7016,-0.5637,7.722201775,2.4216,0.7063,2.5225,5.28,-1.27,5.430589287,7.6916,-0.5737,7.712965853,2.4216,0.7063,2.5225,5.27,-1.28,5.423218602
12/10/2019 13:30,8.37584,-0.54038,8.393253615,2.77584,0.80962,2.8915,5.6,-1.35,5.760425332,8.36584,-0.55038,8.383924919,2.77584,0.80962,2.8915,5.59,-1.36,5.753060055
12/10/2019 14:00,8.56376,-0.54432,8.581041289,2.45376,0.71568,2.556,6.11,-1.26,6.23856554,8.56376,-0.55432,8.58168142,2.45376,0.71568,2.556,6.11,-1.27,6.240592921
12/10/2019 14:30,8.36792,-0.46644,8.380909939,2.13792,0.62356,2.227,6.23,-1.09,6.324634377,8.36792,-0.47644,8.381472436,2.13792,0.62356,2.227,6.23,-1.1,6.326365465
12/10/2019 15:00,8.52616,-0.49362,8.540437053,1.73616,0.50638,1.8085,6.79,-1,6.863242674,8.52616,-0.50362,8.541020867,1.73616,0.50638,1.8085,6.79,-1.01,6.86470684
12/10/2019 15:30,8.2376,-0.3707,8.245936711,1.6776,0.4893,1.7475,6.56,-0.86,6.6161318,8.2376,-0.3807,8.246392317,1.6776,0.4893,1.7475,6.56,-0.87,6.617439082
12/10/2019 16:00,8.39768,-0.34276,8.404672141,1.56768,0.45724,1.633,6.83,-0.8,6.876692519,8.39768,-0.34276,8.404672141,1.56768,0.45724,1.633,6.83,-0.8,6.876692519
12/10/2019 16:30,8.53784,-0.37188,8.545935092,1.46784,0.42812,1.529,7.07,-0.8,7.115117708,8.54784,-0.37188,8.555925631,1.46784,0.42812,1.529,7.08,-0.8,7.125054386
12/10/2019 17:00,9.11728,-0.45746,9.128749326,1.27728,0.37254,1.3305,7.84,-0.83,7.883812529,9.15728,-0.46746,9.169203665,1.27728,0.37254,1.3305,7.88,-0.84,7.924645102
12/10/2019 17:30,9.59632,-0.50524,9.609611074,1.21632,0.35476,1.267,8.38,-0.86,8.424013295,9.66632,-0.51524,9.680042076,1.21632,0.35476,1.267,8.45,-0.87,8.494668916
12/10/2019 18:00,9.9192,-0.5444,9.934128044,1.2192,0.3556,1.27,8.7,-0.9,8.746427842,10.0192,-0.5544,10.0345268,1.2192,0.3556,1.27,8.8,-0.91,8.84692602
12/10/2019 18:30,10.39896,-0.63322,10.41822138,1.18896,0.34678,1.2385,9.21,-0.98,9.261992226,10.61896,-1.07322,10.67305545,1.18896,0.34678,1.2385,9.43,-1.42,9.536314802
12/10/2019 19:00,10.06944,2.73942,10.43542255,1.12944,0.32942,1.1765,8.94,2.41,9.259141429,10.90944,-4.73058,11.89093219,1.12944,0.32942,1.1765,9.78,-5.06,11.01144859
12/10/2019 19:30,10.032,2.851,10.42924853,1.272,0.371,1.325,8.76,2.48,9.104284706,10.902,-4.669,11.85972871,1.272,0.371,1.325,9.63,-5.04,10.8691536
12/10/2019 20:00,9.96024,2.82132,10.35211222,1.17024,0.34132,1.219,8.79,2.48,9.133153891,10.83024,-4.69868,11.80557886,1.17024,0.34132,1.219,9.66,-5.04,10.89574229
12/10/2019 20:30,9.91496,-0.18522,9.916689884,1.04496,0.30478,1.0885,8.87,-0.49,8.883524076,10.14496,-1.27522,10.22479337,1.04496,0.30478,1.0885,9.1,-1.58,9.236146383
12/10/2019 21:00,9.5668,-0.5826,9.584523201,1.1568,0.3374,1.205,8.41,-0.92,8.460171393,9.6368,-0.5926,9.655003314,1.1568,0.3374,1.205,8.48,-0.93,8.530844038
12/10/2019 21:30,9.26664,-0.51098,9.280717507,1.19664,0.34902,1.2465,8.07,-0.86,8.115694671,9.30664,-0.52098,9.321210664,1.19664,0.34902,1.2465,8.11,-0.87,8.156531125
12/10/2019 22:00,8.70944,-0.48058,8.722688935,1.12944,0.32942,1.1765,7.58,-0.81,7.623155515,8.72944,-0.49058,8.743214023,1.12944,0.32942,1.1765,7.6,-0.82,7.644108843
12/10/2019 22:30,8.04352,-0.26064,8.047741745,1.16352,0.33936,1.212,6.88,-0.6,6.906113234,8.04352,-0.26064,8.047741745,1.16352,0.33936,1.212,6.88,-0.6,6.906113234
12/10/2019 23:00,7.76712,-0.22834,7.770475677,1.13712,0.33166,1.1845,6.63,-0.56,6.653608044,7.76712,-0.22834,7.770475677,1.13712,0.33166,1.1845,6.63,-0.56,6.653608044
12/10/2019 23:30,7.25952,-0.30014,7.265721895,1.19952,0.34986,1.2495,6.06,-0.65,6.094760044,7.25952,-0.31014,7.266141855,1.19952,0.34986,1.2495,6.06,-0.66,6.095834643
13/10/2019 00:00,6.9256,-0.2742,6.93102597,1.1856,0.3458,1.235,5.74,-0.62,5.773387221,6.9156,-0.2842,6.921437206,1.1856,0.3458,1.235,5.73,-0.63,5.764529469
13/10/2019 00:30,6.71048,-0.19986,6.713455582,1.20048,0.35014,1.2505,5.51,-0.55,5.537382053,6.70048,-0.20986,6.703765617,1.20048,0.35014,1.2505,5.5,-0.56,5.528435583
13/10/2019 01:00,6.74176,-0.09032,6.742364986,1.06176,0.30968,1.106,5.68,-0.4,5.694067088,6.70176,-0.39032,6.713116772,1.06176,0.30968,1.106,5.64,-0.7,5.683273704
13/10/2019 01:30,7.29352,0.07686,7.293924969,1.22352,0.35686,1.2745,6.07,-0.28,6.076454558,7.21352,-0.63314,7.24125245,1.22352,0.35686,1.2745,5.99,-0.99,6.071260166
13/10/2019 02:00,7.63056,0.02058,7.630587753,1.03056,0.30058,1.0735,6.6,-0.28,6.605936724,7.55056,-0.68942,7.581969154,1.03056,0.30058,1.0735,6.52,-0.99,6.594732747
13/10/2019 02:30,7.74912,0.02016,7.749146224,1.02912,0.30016,1.072,6.72,-0.28,6.725830804,7.67912,-0.68984,7.710043009,1.02912,0.30016,1.072,6.65,-0.99,6.723287886
13/10/2019 03:00,9.89104,-0.15928,9.892322397,1.03104,0.30072,1.074,8.86,-0.46,8.871933273,9.95104,-0.87928,9.98981133,1.03104,0.30072,1.074,8.92,-1.18,8.99771082
13/10/2019 03:30,9.0172,-0.1004,9.017758923,1.0272,0.2996,1.07,7.99,-0.4,8.00000625,9.0272,-0.8104,9.063503076,1.0272,0.2996,1.07,8,-1.11,8.076639153
13/10/2019 04:00,7.57856,0.01708,7.578579247,1.01856,0.29708,1.061,6.56,-0.28,6.565972891,7.49856,-0.69292,7.5305073,1.01856,0.29708,1.061,6.48,-0.99,6.555188784
13/10/2019 04:30,7.2268,0.0474,7.226955445,1.1568,0.3374,1.205,6.07,-0.29,6.076923564,7.1468,-0.6626,7.177450035,1.1568,0.3374,1.205,5.99,-1,6.072898814
13/10/2019 05:00,7.04432,0.04626,7.044471893,1.08432,0.31626,1.1295,5.96,-0.27,5.966112637,6.96432,-0.66374,6.995877633,1.08432,0.31626,1.1295,5.88,-0.98,5.96110728
13/10/2019 05:30,7.15544,0.01492,7.155455555,1.04544,0.30492,1.089,6.11,-0.29,6.116878289,7.07544,-0.69508,7.1094998,1.04544,0.30492,1.089,6.03,-1,6.112356338
13/10/2019 06:00,7.16888,-0.01366,7.168893014,1.11888,0.32634,1.1655,6.05,-0.34,6.059546188,7.08888,-0.72366,7.125721258,1.11888,0.32634,1.1655,5.97,-1.05,6.061633443
13/10/2019 06:30,7.66184,-0.11488,7.662701195,1.01184,0.29512,1.054,6.65,-0.41,6.662627109,7.59184,-0.83488,7.637608212,1.01184,0.29512,1.054,6.58,-1.13,6.676323839
13/10/2019 07:00,7.71608,-0.11906,7.7169985,1.06608,0.31094,1.1105,6.65,-0.43,6.663887754,7.64608,-0.82906,7.690895907,1.06608,0.31094,1.1105,6.58,-1.14,6.67802366
13/10/2019 07:30,8,-0.0825,8.000425379,1.26,0.3675,1.3125,6.74,-0.45,6.755005551,7.93,-0.7925,7.969501631,1.26,0.3675,1.3125,6.67,-1.16,6.770118167
13/10/2019 08:00,8.50352,-0.12814,8.504485419,1.10352,0.32186,1.1495,7.4,-0.45,7.413669807,8.45352,-0.83814,8.494967866,1.10352,0.32186,1.1495,7.35,-1.16,7.440974399
13/10/2019 08:30,8.67528,-0.14096,8.676425116,1.02528,0.29904,1.068,7.65,-0.44,7.662643147,8.63528,-0.85096,8.677107444,1.02528,0.29904,1.068,7.61,-1.15,7.696401757
13/10/2019 09:00,8.70376,-0.10682,8.704415469,1.31376,0.38318,1.3685,7.39,-0.49,7.40622711,8.65376,-0.81682,8.692223942,1.31376,0.38318,1.3685,7.34,-1.2,7.437445798
13/10/2019 09:30,8.992,-0.2415,8.995242423,1.332,0.3885,1.3875,7.66,-0.63,7.685863647,8.992,-0.6115,9.012768512,1.332,0.3885,1.3875,7.66,-1,7.724998382
13/10/2019 10:00,8.9008,-0.2681,8.90483679,1.2408,0.3619,1.2925,7.66,-0.63,7.685863647,8.9008,-0.6381,8.92364344,1.2408,0.3619,1.2925,7.66,-1,7.724998382
13/10/2019 10:30,8.96272,-0.25004,8.966207102,1.30272,0.37996,1.357,7.66,-0.63,7.685863647,8.96272,-0.62004,8.984141551,1.30272,0.37996,1.357,7.66,-1,7.724998382
13/10/2019 11:00,9.49008,-0.30706,9.495046301,1.21008,0.35294,1.2605,8.28,-0.66,8.306262698,9.54008,-0.31706,9.545347215,1.21008,0.35294,1.2605,8.33,-0.67,8.35690134
13/10/2019 11:30,9.54832,-0.28924,9.552699859,1.40832,0.41076,1.467,8.14,-0.7,8.17004284,9.59832,-0.29924,9.602983463,1.40832,0.41076,1.467,8.19,-0.71,8.22071773
13/10/2019 12:00,10.0392,-0.3319,10.04468488,1.1592,0.3381,1.2075,8.88,-0.67,8.90524003,10.1692,-0.3419,10.17494591,1.1592,0.3381,1.2075,9.01,-0.68,9.035623941
13/10/2019 12:30,9.9836,-0.3777,9.990742027,1.1736,0.3423,1.2225,8.81,-0.72,8.83937215,10.0936,-0.3977,10.10143189,1.1736,0.3423,1.2225,8.92,-0.74,8.950642435
13/10/2019 13:00,9.8124,-0.5843,9.829781292,1.3224,0.3857,1.3775,8.49,-0.97,8.545232589,9.8924,-0.6143,9.911455103,1.3224,0.3857,1.3775,8.57,-1,8.628145803
13/10/2019 13:30,9.70056,-0.70692,9.726283987,1.21056,0.35308,1.261,8.49,-1.06,8.555916082,9.78056,-0.71692,9.8068001,1.21056,0.35308,1.261,8.57,-1.07,8.636538659
13/10/2019 14:00,9.64152,-0.65164,9.663516058,1.33152,0.38836,1.387,8.31,-1.04,8.374825371,9.70152,-0.66164,9.724055625,1.33152,0.38836,1.387,8.37,-1.05,8.43560312
13/10/2019 14:30,9.83024,-0.68368,9.853985833,1.29024,0.37632,1.344,8.54,-1.06,8.605533104,9.92024,-0.69368,9.944463465,1.29024,0.37632,1.344,8.63,-1.07,8.696079576
13/10/2019 15:00,9.9188,-0.0016,9.918800129,1.2288,0.3584,1.28,8.69,-0.36,8.69745365,10.1788,-1.3616,10.26946561,1.2288,0.3584,1.28,8.95,-1.72,9.113775288
13/10/2019 15:30,8.89472,3.36346,9.509411499,1.79472,0.52346,1.8695,7.1,2.84,7.646934026,9.85472,-4.22654,10.72283296,1.79472,0.52346,1.8695,8.06,-4.75,9.355538467
13/10/2019 16:00,9.028,3.3615,9.633507474,1.788,0.5215,1.8625,7.24,2.84,7.777094573,9.998,-4.2285,10.85542336,1.788,0.5215,1.8625,8.21,-4.75,9.485072483
13/10/2019 16:30,9.4712,3.3391,10.0425703,1.7112,0.4991,1.7825,7.76,2.84,8.263364932,10.4312,-4.2209,11.25281877,1.7112,0.4991,1.7825,8.72,-4.72,9.915482843
13/10/2019 17:00,9.53944,3.34942,10.11036744,1.60944,0.46942,1.6765,7.93,2.88,8.436782562,10.50944,-4.19058,11.31411905,1.60944,0.46942,1.6765,8.9,-4.66,10.0461734
13/10/2019 17:30,9.79624,3.38432,10.36435912,1.86624,0.54432,1.944,7.93,2.84,8.423211976,10.76624,-4.16568,11.54403801,1.86624,0.54432,1.944,8.9,-4.71,10.06946374
13/10/2019 18:00,10.19544,3.21492,10.69030904,1.28544,0.37492,1.339,8.91,2.84,9.3516683,11.04544,-4.30508,11.85476523,1.28544,0.37492,1.339,9.76,-4.68,10.8240473
13/10/2019 18:30,10.14424,3.20832,10.63949822,1.43424,0.41832,1.494,8.71,2.79,9.14593899,11.02424,-4.31168,11.83741745,1.43424,0.41832,1.494,9.59,-4.73,10.69303512
13/10/2019 19:00,10.22968,3.13574,10.69949617,1.45968,0.42574,1.5205,8.77,2.71,9.179161182,11.10968,-4.34426,11.92885513,1.45968,0.42574,1.5205,9.65,-4.77,10.76454365
13/10/2019 19:30,10.1452,3.1411,10.62033861,1.3752,0.4011,1.4325,8.77,2.74,9.188062908,11.0252,-4.3689,11.85927157,1.3752,0.4011,1.4325,9.65,-4.77,10.76454365
13/10/2019 20:00,9.73856,3.21208,10.25460915,1.37856,0.40208,1.436,8.36,2.81,8.819620173,10.66856,-4.34792,11.52052867,1.37856,0.40208,1.436,9.29,-4.75,10.43391585
13/10/2019 20:30,9.57304,3.22172,10.10062249,1.34304,0.39172,1.399,8.23,2.83,8.702976502,10.50304,-4.32828,11.35992328,1.34304,0.39172,1.399,9.16,-4.72,10.3045621
13/10/2019 21:00,9.39952,1.20236,9.476109212,1.13952,0.33236,1.187,8.26,0.87,8.30569082,9.85952,-2.18764,10.09930212,1.13952,0.33236,1.187,8.72,-2.52,9.07682764
13/10/2019 21:30,9.42792,-0.37894,9.435532367,1.23792,0.36106,1.2895,8.19,-0.74,8.223363059,9.48792,-0.38894,9.495888597,1.23792,0.36106,1.2895,8.25,-0.75,8.284020763
13/10/2019 22:00,9.21368,-0.34476,9.220127906,1.18368,0.34524,1.233,8.03,-0.69,8.05959056,9.25368,-0.36476,9.260866234,1.18368,0.34524,1.233,8.07,-0.71,8.101172755
13/10/2019 22:30,8.41824,-0.14218,8.41944059,1.63824,0.47782,1.7065,6.78,-0.62,6.808289066,8.41824,-0.15218,8.419615398,1.63824,0.47782,1.7065,6.78,-0.63,6.809207002
13/10/2019 23:00,7.846,-0.1945,7.848410428,1.596,0.4655,1.6625,6.25,-0.66,6.284751387,7.846,-0.2045,7.848664616,1.596,0.4655,1.6625,6.25,-0.67,6.285809415
13/10/2019 23:30,7.40664,-0.35348,7.415070074,1.49664,0.43652,1.559,5.91,-0.79,5.962566561,7.39664,-0.36348,7.405565542,1.49664,0.43652,1.559,5.9,-0.8,5.953990259
14/10/2019 00:00,7.12832,-0.45424,7.142778171,1.28832,0.37576,1.342,5.84,-0.83,5.898686294,7.12832,-0.45424,7.142778171,1.28832,0.37576,1.342,5.84,-0.83,5.898686294
14/10/2019 00:30,6.91056,-0.46442,6.926147952,1.15056,0.33558,1.1985,5.76,-0.8,5.815290191,6.91056,-0.47442,6.926825669,1.15056,0.33558,1.1985,5.76,-0.81,5.816674308
14/10/2019 01:00,6.93168,-0.67826,6.96478458,1.17168,0.34174,1.2205,5.76,-1.02,5.849615372,6.89168,-0.24826,6.896150103,1.17168,0.34174,1.2205,5.72,-0.59,5.750347816
14/10/2019 01:30,7.9248,-4.0461,8.897942473,1.1448,0.3339,1.1925,6.78,-4.38,8.071728439,7.0248,3.3539,7.784372823,1.1448,0.3339,1.1925,5.88,3.02,6.610204233
14/10/2019 02:00,8.28944,-4.04558,9.223965148,1.24944,0.36442,1.3015,7.04,-4.41,8.307207714,7.39944,3.30442,8.103758625,1.24944,0.36442,1.3015,6.15,2.94,6.816604727
14/10/2019 02:30,8.43248,-4.02386,9.343348878,1.15248,0.33614,1.2005,7.28,-4.36,8.485752766,7.54248,3.31614,8.239283285,1.15248,0.33614,1.2005,6.39,2.98,7.050709184
14/10/2019 03:00,8.36768,-4.06526,9.302924672,1.14768,0.33474,1.1955,7.22,-4.4,8.455081312,7.47768,3.29474,8.171353,1.14768,0.33474,1.1955,6.33,2.96,6.987882369
