Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/10/2019 03:30,8.28256,-4.03842,9.214642492,1.34256,0.39158,1.3985,6.94,-4.43,8.233377193,7.39256,3.35158,8.11683632,1.34256,0.39158,1.3985,6.05,2.96,6.73528767
14/10/2019 04:00,8.13096,-4.02722,9.07364378,1.38096,0.40278,1.4385,6.75,-4.43,8.073871438,7.23096,3.36278,7.974651833,1.38096,0.40278,1.4385,5.85,2.96,6.556226049
14/10/2019 04:30,8.16672,-4.12554,9.149611787,1.38672,0.40446,1.4445,6.78,-4.53,8.15409713,7.27672,3.24446,7.967256407,1.38672,0.40446,1.4445,5.89,2.84,6.538937223
14/10/2019 05:00,8.0236,-4.0827,9.002588308,1.5336,0.4473,1.5975,6.49,-4.53,7.91460675,7.1336,3.2873,7.854590394,1.5336,0.4473,1.5975,5.6,2.84,6.278980809
14/10/2019 05:30,8.11968,-4.10426,9.098030196,1.45968,0.42574,1.5205,6.66,-4.53,8.054594962,7.22968,3.23574,7.920750359,1.45968,0.42574,1.5205,5.77,2.81,6.417865689
14/10/2019 06:00,8.40016,-4.25662,9.417085635,1.28016,0.37338,1.3335,7.12,-4.63,8.493014777,7.51016,3.10338,8.12609812,1.28016,0.37338,1.3335,6.23,2.73,6.801896794
14/10/2019 06:30,9.0188,-1.4191,9.129764414,1.1688,0.3409,1.2175,7.85,-1.76,8.04488036,8.9088,-0.2291,8.911745298,1.1688,0.3409,1.2175,7.74,-0.57,7.760959992
14/10/2019 07:00,9.72072,-0.84354,9.757251511,1.05072,0.30646,1.0945,8.67,-1.15,8.745936199,9.80072,-1.00354,9.851964527,1.05072,0.30646,1.0945,8.75,-1.31,8.847519426
14/10/2019 07:30,10.57952,-3.12264,11.03073542,1.25952,0.36736,1.312,9.32,-3.49,9.952009847,10.51952,0.33736,10.52492816,1.25952,0.36736,1.312,9.26,-0.03,9.260048596
14/10/2019 08:00,10.79288,-3.77416,11.43374577,1.08288,0.31584,1.128,9.71,-4.09,10.53623272,10.75288,0.11584,10.75350395,1.08288,0.31584,1.128,9.67,-0.2,9.672068031
14/10/2019 08:30,10.8668,-2.0351,11.05572134,1.2168,0.3549,1.2675,9.65,-2.39,9.941559234,11.1068,-2.0551,11.29532834,1.2168,0.3549,1.2675,9.89,-2.41,10.17940077
14/10/2019 09:00,10.70704,-1.66628,10.83592149,1.24704,0.36372,1.299,9.46,-2.03,9.675355291,10.89704,-2.32628,11.14257867,1.24704,0.36372,1.299,9.65,-2.69,10.01791395
14/10/2019 09:30,10.59504,-1.44478,10.69309412,1.35504,0.39522,1.4115,9.24,-1.84,9.421422398,10.72504,-2.21478,10.95133478,1.35504,0.39522,1.4115,9.37,-2.61,9.726715787
14/10/2019 10:00,10.69248,-1.38636,10.78198139,1.45248,0.42364,1.513,9.24,-1.81,9.41560938,10.82248,-2.14636,11.03326491,1.45248,0.42364,1.513,9.37,-2.57,9.716058872
14/10/2019 10:30,10.812,-1.2115,10.87966343,1.812,0.5285,1.8875,9,-1.74,9.16665697,10.912,-1.9815,11.09045023,1.812,0.5285,1.8875,9.1,-2.51,9.439814617
14/10/2019 11:00,10.92552,-1.33214,11.00643377,1.77552,0.51786,1.8495,9.15,-1.85,9.335148633,11.04552,-2.10214,11.24377626,1.77552,0.51786,1.8495,9.27,-2.62,9.633135523
14/10/2019 11:30,10.51272,-1.27754,10.59006092,1.96272,0.57246,2.0445,8.55,-1.85,8.74785688,10.54272,-2.04754,10.73970973,1.96272,0.57246,2.0445,8.58,-2.62,8.971109184
14/10/2019 12:00,10.50096,-1.52472,10.61107591,2.04096,0.59528,2.126,8.46,-2.12,8.721582425,10.57096,-1.55472,10.68467826,2.04096,0.59528,2.126,8.53,-2.15,8.796783503
14/10/2019 12:30,10.48136,-1.47502,10.58463941,1.97136,0.57498,2.0535,8.51,-2.05,8.753433612,10.56136,-1.48502,10.66525243,1.97136,0.57498,2.0535,8.59,-2.06,8.833555343
14/10/2019 13:00,10.42704,-1.43628,10.52549587,1.72704,0.50372,1.799,8.7,-1.94,8.913674887,10.52704,-1.44628,10.6259257,1.72704,0.50372,1.799,8.8,-1.95,9.013462154
14/10/2019 13:30,10.7672,-1.4529,10.86478321,1.5672,0.4571,1.6325,9.2,-1.91,9.396174754,10.9372,-1.4729,11.03593124,1.5672,0.4571,1.6325,9.37,-1.93,9.566702671
14/10/2019 14:00,10.76336,-1.65402,10.88970618,1.56336,0.45598,1.6285,9.2,-2.11,9.43886116,10.93336,-1.66402,11.05926415,1.56336,0.45598,1.6285,9.37,-2.12,9.606836108
14/10/2019 14:30,10.54088,-1.44016,10.63880689,1.85088,0.53984,1.928,8.69,-1.98,8.912715636,10.64088,-1.46016,10.74059563,1.85088,0.53984,1.928,8.79,-2,9.014660282
14/10/2019 15:00,10.44336,-1.39902,10.53665151,1.92336,0.56098,2.0035,8.52,-1.96,8.742539677,10.51336,-1.40902,10.60735951,1.92336,0.56098,2.0035,8.59,-1.97,8.813001759
14/10/2019 15:30,10.58968,-1.46926,10.69112003,1.81968,0.53074,1.8955,8.77,-2,8.99515981,10.69968,-1.47926,10.80145186,1.81968,0.53074,1.8955,8.88,-2.01,9.104641673
14/10/2019 16:00,10.96592,-1.63494,11.08712904,1.52592,0.44506,1.5895,9.44,-2.08,9.666436779,11.17592,-1.64494,11.29632752,1.52592,0.44506,1.5895,9.65,-2.09,9.87373283
14/10/2019 16:30,10.98896,-1.47822,11.08793832,1.54896,0.45178,1.6135,9.44,-1.93,9.635273738,11.19896,-1.49822,11.29873304,1.54896,0.45178,1.6135,9.65,-1.95,9.845049517
14/10/2019 17:00,11.3592,-1.5794,11.46847544,1.5792,0.4606,1.645,9.78,-2.04,9.990495483,11.6192,-1.5894,11.72740385,1.5792,0.4606,1.645,10.04,-2.05,10.24715082
14/10/2019 17:30,11.42176,-1.32782,11.49868286,1.72176,0.50218,1.7935,9.7,-1.83,9.871114425,11.67176,-1.33782,11.74818045,1.72176,0.50218,1.7935,9.95,-1.84,10.11870051
14/10/2019 18:00,11.40792,-0.99394,11.45113774,1.59792,0.46606,1.6645,9.81,-1.46,9.918049203,11.66792,-1.00394,11.71103124,1.59792,0.46606,1.6645,10.07,-1.47,10.17672835
14/10/2019 18:30,11.4188,-0.7241,11.44173563,1.7688,0.5159,1.8425,9.65,-1.24,9.729342218,11.6588,-0.7441,11.68252123,1.7688,0.5159,1.8425,9.89,-1.26,9.969939819
14/10/2019 19:00,11.24792,-0.55644,11.26167527,1.65792,0.48356,1.727,9.59,-1.04,9.646227242,11.47792,-0.57644,11.49238577,1.65792,0.48356,1.727,9.82,-1.06,9.877044092
14/10/2019 19:30,11.14312,-0.33784,11.14824018,1.65312,0.48216,1.722,9.49,-0.82,9.525360886,11.36312,-0.34784,11.36844267,1.65312,0.48216,1.722,9.71,-0.83,9.745409176
14/10/2019 20:00,10.3576,-0.0957,10.35804211,1.7976,0.5243,1.8725,8.56,-0.62,8.5824239,10.4476,-0.1057,10.44813468,1.7976,0.5243,1.8725,8.65,-0.63,8.672911852
14/10/2019 20:30,10.24208,0.06394,10.24227958,1.76208,0.51394,1.8355,8.48,-0.45,8.491931465,10.32208,0.05394,10.32222094,1.76208,0.51394,1.8355,8.56,-0.46,8.572350903
14/10/2019 21:00,9.57304,0.06922,9.573290252,1.88304,0.54922,1.9615,7.69,-0.48,7.704965931,9.57304,0.30922,9.578032776,1.88304,0.54922,1.9615,7.69,-0.24,7.693744212
14/10/2019 21:30,9.7992,-3.4919,10.40277301,1.6392,0.4781,1.7075,8.16,-3.97,9.074497231,8.9092,4.0281,9.777496318,1.6392,0.4781,1.7075,7.27,3.55,8.090451162
14/10/2019 22:00,9.31616,-3.52362,9.96025778,1.49616,0.43638,1.5585,7.82,-3.96,8.765500556,8.40616,4.00638,9.312067797,1.49616,0.43638,1.5585,6.91,3.57,7.777724603
14/10/2019 22:30,8.72992,-3.49544,9.403701612,1.48992,0.43456,1.552,7.24,-3.93,8.23786987,7.82992,3.97456,8.780932433,1.48992,0.43456,1.552,6.34,3.54,7.261349737
14/10/2019 23:00,7.77224,0.32232,7.778920542,1.48224,0.43232,1.544,6.29,-0.11,6.290961771,7.75224,0.06232,7.75249049,1.48224,0.43232,1.544,6.27,-0.37,6.280907578
14/10/2019 23:30,7.08816,0.21988,7.091569601,1.50816,0.43988,1.571,5.58,-0.22,5.584335233,7.07816,0.20988,7.081270973,1.50816,0.43988,1.571,5.57,-0.23,5.574746631
15/10/2019 00:00,6.8184,0.2437,6.822753715,1.4184,0.4137,1.4775,5.4,-0.17,5.402675263,6.8084,0.2437,6.812760105,1.4184,0.4137,1.4775,5.39,-0.17,5.392680224
15/10/2019 00:30,6.47224,0.24482,6.476868645,1.42224,0.41482,1.4815,5.05,-0.17,5.052860576,6.47224,0.24482,6.476868645,1.42224,0.41482,1.4815,5.05,-0.17,5.052860576
15/10/2019 01:00,6.79296,0.40628,6.80509875,1.39296,0.40628,1.451,5.4,0,5.4,6.79296,0.40628,6.80509875,1.39296,0.40628,1.451,5.4,0,5.4
15/10/2019 01:30,7.0504,0.2472,7.054732312,1.4304,0.4172,1.49,5.62,-0.17,5.622570586,7.0404,0.2472,7.044738462,1.4304,0.4172,1.49,5.61,-0.17,5.612575167
15/10/2019 02:00,7.43624,0.31932,7.443092811,1.74624,0.50932,1.819,5.69,-0.19,5.693171348,7.43624,0.30932,7.442670502,1.74624,0.50932,1.819,5.69,-0.2,5.693513854
15/10/2019 02:30,7.81144,0.24042,7.81513894,1.44144,0.42042,1.5015,6.37,-0.18,6.372542664,7.81144,0.24042,7.81513894,1.44144,0.42042,1.5015,6.37,-0.18,6.372542664
15/10/2019 03:00,8.0064,0.2102,8.00915882,1.4064,0.4102,1.465,6.6,-0.2,6.603029608,8.0064,0.2002,8.008902609,1.4064,0.4102,1.465,6.6,-0.21,6.603340064
15/10/2019 03:30,7.90656,-1.13392,7.987456767,1.42656,0.41608,1.486,6.48,-1.55,6.662799712,7.57656,1.38608,7.7023035,1.42656,0.41608,1.486,6.15,0.97,6.22602602
15/10/2019 04:00,8.08848,-3.04336,8.64208012,1.42848,0.41664,1.488,6.66,-3.46,7.505144902,7.11848,3.63664,7.993616703,1.42848,0.41664,1.488,5.69,3.22,6.537927806
15/10/2019 04:30,7.83456,-3.00992,8.392851053,1.47456,0.43008,1.536,6.36,-3.44,7.230712275,6.86456,3.65008,7.774655491,1.47456,0.43008,1.536,5.39,3.22,6.278574679
15/10/2019 05:00,7.95696,-3.03922,8.517632925,1.47696,0.43078,1.5385,6.48,-3.47,7.350598615,6.98696,3.62078,7.869412802,1.47696,0.43078,1.5385,5.51,3.19,6.366804536
15/10/2019 05:30,7.6008,-3.0356,8.184560342,1.6608,0.4844,1.73,5.94,-3.52,6.904636124,6.6308,3.6244,7.556704573,1.6608,0.4844,1.73,4.97,3.14,5.878817908
15/10/2019 06:00,7.8092,-3.0644,8.388930325,1.6992,0.4956,1.77,6.11,-3.56,7.071470851,6.8492,3.6156,7.744940542,1.6992,0.4956,1.77,5.15,3.12,6.021370276
15/10/2019 06:30,8.77176,-2.15782,9.033269654,1.72176,0.50218,1.7935,7.05,-2.66,7.535124418,8.11176,2.33218,8.440362187,1.72176,0.50218,1.7935,6.39,1.83,6.646878967
15/10/2019 07:00,9.08536,-0.08052,9.085716802,1.57536,0.45948,1.641,7.51,-0.54,7.529389085,9.10536,-0.09052,9.105809937,1.57536,0.45948,1.641,7.53,-0.55,7.550059602
15/10/2019 07:30,10.10664,-1.08348,10.1645512,1.97664,0.57652,2.059,8.13,-1.66,8.297740656,10.00664,0.02652,10.00667514,1.97664,0.57652,2.059,8.03,-0.55,8.048813577
15/10/2019 08:00,10.63984,-0.88838,10.6768635,1.71984,0.50162,1.7915,8.92,-1.39,9.027651965,10.76984,-0.90838,10.80808067,1.71984,0.50162,1.7915,9.05,-1.41,9.159181186
15/10/2019 08:30,10.58,-0.93,10.62079564,1.92,0.56,2,8.66,-1.49,8.78724644,10.68,-0.95,10.72216862,1.92,0.56,2,8.76,-1.51,8.889190064
15/10/2019 09:00,9.98096,-0.80222,10.01314733,1.98096,0.57778,2.0635,8,-1.38,8.118152499,10.03096,-0.81222,10.06378954,1.98096,0.57778,2.0635,8.05,-1.39,8.1691248
15/10/2019 09:30,9.48552,-0.55214,9.501576093,2.01552,0.58786,2.0995,7.47,-1.14,7.556487279,9.50552,-0.56214,9.522127485,2.01552,0.58786,2.0995,7.49,-1.15,7.577770121
15/10/2019 10:00,9.47192,-0.50444,9.485342809,2.04192,0.59556,2.127,7.43,-1.1,7.510985288,9.49192,-0.51444,9.505850504,2.04192,0.59556,2.127,7.45,-1.11,7.532237383
15/10/2019 10:30,9.52688,-0.53716,9.542011497,1.82688,0.53284,1.903,7.7,-1.07,7.77398868,9.55688,-0.54716,9.57253046,1.82688,0.53284,1.903,7.73,-1.08,7.805081678
15/10/2019 11:00,9.35456,-0.49492,9.367643172,2.07456,0.60508,2.161,7.28,-1.1,7.362635398,9.37456,-0.50492,9.388147815,2.07456,0.60508,2.161,7.3,-1.11,7.383908179
15/10/2019 11:30,9.20304,-0.48328,9.215720525,1.94304,0.56672,2.024,7.26,-1.05,7.33553679,9.21304,-0.49328,9.226236026,1.94304,0.56672,2.024,7.27,-1.06,7.346870082
15/10/2019 12:00,9.24936,-0.44102,9.259868198,2.01936,0.58898,2.1035,7.23,-1.03,7.302999384,9.28936,-0.45102,9.300302589,2.01936,0.58898,2.1035,7.27,-1.04,7.344011166
15/10/2019 12:30,9.45008,-0.46706,9.461614928,1.93008,0.56294,2.0105,7.52,-1.03,7.590210801,9.47008,-0.47706,9.482088454,1.93008,0.56294,2.0105,7.54,-1.04,7.611386208
15/10/2019 13:00,9.29472,-0.29154,9.299291126,1.67472,0.48846,1.7445,7.62,-0.78,7.65981723,9.32472,-0.30154,9.329594281,1.67472,0.48846,1.7445,7.65,-0.79,7.690682675
15/10/2019 13:30,9.32576,-0.27332,9.329764381,1.80576,0.52668,1.881,7.52,-0.8,7.562433471,9.35576,-0.29332,9.360356927,1.80576,0.52668,1.881,7.55,-0.82,7.594399252
15/10/2019 14:00,9.44728,-0.45746,9.458349171,1.75728,0.51254,1.8305,7.69,-0.97,7.750935427,9.47728,-0.46746,9.48880156,1.75728,0.51254,1.8305,7.72,-0.98,7.781953482
15/10/2019 14:30,9.68936,-0.48352,9.701416845,2.07936,0.60648,2.166,7.61,-1.09,7.687665445,9.71936,-0.49352,9.731881668,2.07936,0.60648,2.166,7.64,-1.1,7.718782287
15/10/2019 15:00,9.4076,-0.6032,9.426918266,1.9776,0.5768,2.06,7.43,-1.18,7.523117705,9.4176,-0.6132,9.437542265,1.9776,0.5768,2.06,7.44,-1.19,7.534567008
15/10/2019 15:30,9.27064,-0.43398,9.280792243,1.94064,0.56602,2.0215,7.33,-1,7.39789835,9.29064,-0.44398,9.301242382,1.94064,0.56602,2.0215,7.35,-1.01,7.419070023
15/10/2019 16:00,9.2856,-0.4192,9.295057611,1.7856,0.5208,1.86,7.5,-0.94,7.558677133,9.3056,-0.4292,9.315492687,1.7856,0.5208,1.86,7.52,-0.95,7.579769126
15/10/2019 16:30,10.186,-0.492,10.19787527,1.536,0.448,1.6,8.65,-0.94,8.700925238,10.276,-0.502,10.28825447,1.536,0.448,1.6,8.74,-0.95,8.791478829
15/10/2019 17:00,10.46584,-0.41538,10.47407979,1.93584,0.56462,2.0165,8.53,-0.98,8.586110877,10.54584,-0.42538,10.55441564,1.93584,0.56462,2.0165,8.61,-0.99,8.666729487
15/10/2019 17:30,10.56848,-0.18086,10.57002743,1.84848,0.53914,1.9255,8.72,-0.72,8.74967428,10.67848,-0.19086,10.68018552,1.84848,0.53914,1.9255,8.83,-0.73,8.860124153
15/10/2019 18:00,10.60584,-0.01288,10.60584782,1.63584,0.47712,1.704,8.97,-0.49,8.983373531,10.74584,-0.02288,10.74586436,1.63584,0.47712,1.704,9.11,-0.5,9.123710868
15/10/2019 18:30,10.69264,0.06202,10.69281986,1.89264,0.55202,1.9715,8.8,-0.49,8.813631488,10.80264,0.05202,10.80276525,1.89264,0.55202,1.9715,8.91,-0.5,8.924018153
15/10/2019 19:00,10.8576,-0.0482,10.85770699,1.6176,0.4718,1.685,9.24,-0.52,9.254620468,11.0376,-0.0682,11.0378107,1.6176,0.4718,1.685,9.42,-0.54,9.435465012
15/10/2019 19:30,10.6512,0.0141,10.65120933,1.8312,0.5341,1.9075,8.82,-0.52,8.835315501,10.7812,-0.0059,10.78120161,1.8312,0.5341,1.9075,8.95,-0.54,8.966275704
15/10/2019 20:00,10.14472,0.12596,10.14550195,1.73472,0.50596,1.807,8.41,-0.38,8.41858064,10.21472,0.11596,10.21537818,1.73472,0.50596,1.807,8.48,-0.39,8.488963423
15/10/2019 20:30,9.8048,0.0989,9.805298784,1.7448,0.5089,1.8175,8.06,-0.41,8.070421303,9.8548,0.0889,9.855200975,1.7448,0.5089,1.8175,8.11,-0.42,8.12086818
15/10/2019 21:00,9.29648,0.17814,9.298186611,1.77648,0.51814,1.8505,7.52,-0.34,7.527682246,9.31648,0.16814,9.317997137,1.77648,0.51814,1.8505,7.54,-0.35,7.548118971
15/10/2019 21:30,9.04944,0.18192,9.051268375,1.78944,0.52192,1.864,7.26,-0.34,7.267957072,9.06944,0.17192,9.071069309,1.78944,0.52192,1.864,7.28,-0.35,7.288408605
15/10/2019 22:00,8.93888,0.10884,8.939542595,1.53888,0.44884,1.603,7.4,-0.34,7.407806693,8.95888,0.09884,8.959425216,1.53888,0.44884,1.603,7.42,-0.35,7.42825013
15/10/2019 22:30,9.07056,-3.36192,9.673549752,1.57056,0.45808,1.636,7.5,-3.82,8.416792738,8.21056,3.64808,8.984530216,1.57056,0.45808,1.636,6.64,3.19,7.36652564
15/10/2019 23:00,7.9736,0.0473,7.973740292,1.5336,0.4473,1.5975,6.44,-0.4,6.452410402,7.9436,0.3073,7.949541764,1.5336,0.4473,1.5975,6.41,-0.14,6.411528679
15/10/2019 23:30,7.39024,0.14382,7.391639294,1.59024,0.46382,1.6565,5.8,-0.32,5.808820879,7.39024,0.14382,7.391639294,1.59024,0.46382,1.6565,5.8,-0.32,5.808820879
16/10/2019 00:00,7.13744,0.17092,7.139486214,1.47744,0.43092,1.539,5.66,-0.26,5.665968584,7.12744,0.16092,7.129256357,1.47744,0.43092,1.539,5.65,-0.27,5.656447648
16/10/2019 00:30,6.91752,0.17636,6.919767756,1.42752,0.41636,1.487,5.49,-0.24,5.495243398,6.90752,0.17636,6.909771009,1.42752,0.41636,1.487,5.48,-0.24,5.485252957
16/10/2019 01:00,7.0796,0.1828,7.081959616,1.4496,0.4228,1.51,5.63,-0.24,5.635113131,7.0796,0.1828,7.081959616,1.4496,0.4228,1.51,5.63,-0.24,5.635113131
16/10/2019 01:30,7.454,0.167,7.455870506,1.464,0.427,1.525,5.99,-0.26,5.995640083,7.454,0.167,7.455870506,1.464,0.427,1.525,5.99,-0.26,5.995640083
16/10/2019 02:00,7.83464,0.17302,7.836550252,1.48464,0.43302,1.5465,6.35,-0.26,6.355320606,7.83464,0.17302,7.836550252,1.48464,0.43302,1.5465,6.35,-0.26,6.355320606
16/10/2019 02:30,7.90456,0.17008,7.906389568,1.47456,0.43008,1.536,6.43,-0.26,6.435254463,7.90456,0.17008,7.906389568,1.47456,0.43008,1.536,6.43,-0.26,6.435254463
16/10/2019 03:00,7.87224,0.09232,7.872781313,1.48224,0.43232,1.544,6.39,-0.34,6.39903899,7.87224,0.09232,7.872781313,1.48224,0.43232,1.544,6.39,-0.34,6.39903899
16/10/2019 03:30,8.10888,0.46134,8.121992948,3.87888,1.13134,4.0405,4.23,-0.67,4.282732772,8.09888,0.46134,8.112009113,3.87888,1.13134,4.0405,4.22,-0.67,4.272856188
16/10/2019 04:00,7.84416,0.01038,7.844166868,2.02416,0.59038,2.1085,5.82,-0.58,5.848828943,7.83416,0.01038,7.834166877,2.02416,0.59038,2.1085,5.81,-0.58,5.838878317
16/10/2019 04:30,8.07936,-0.11852,8.080229267,1.47936,0.43148,1.541,6.6,-0.55,6.622877018,8.07936,-0.11852,8.080229267,1.47936,0.43148,1.541,6.6,-0.55,6.622877018
16/10/2019 05:00,8.43728,-0.15496,8.438702886,1.45728,0.42504,1.518,6.98,-0.58,7.004055968,8.43728,-0.16496,8.438892439,1.45728,0.42504,1.518,6.98,-0.59,7.004891148
16/10/2019 05:30,7.76232,-0.10974,7.763095687,1.61232,0.47026,1.6795,6.15,-0.58,6.177289049,7.75232,-0.11974,7.753244679,1.61232,0.47026,1.6795,6.14,-0.59,6.16828177
16/10/2019 06:00,7.9172,-0.1554,7.91872496,1.8672,0.5446,1.945,6.05,-0.7,6.090361237,7.9172,-0.1654,7.918927516,1.8672,0.5446,1.945,6.05,-0.71,6.091518694
16/10/2019 06:30,8.98008,-0.54706,8.996727819,1.69008,0.49294,1.7605,7.29,-1.04,7.363810155,9.00008,-0.55706,9.017303136,1.69008,0.49294,1.7605,7.31,-1.05,7.385025389
16/10/2019 07:00,10.0728,-0.6446,10.09340423,1.4928,0.4354,1.555,8.58,-1.08,8.647704898,10.1528,-0.6546,10.17388072,1.4928,0.4354,1.555,8.66,-1.09,8.728327446
16/10/2019 07:30,10.74656,-1.01892,10.79475566,1.54656,0.45108,1.611,9.2,-1.47,9.31670006,10.91656,-1.05892,10.96779804,1.54656,0.45108,1.611,9.37,-1.51,9.490890369
16/10/2019 08:00,11.02,-1.17,11.08193575,1.68,0.49,1.75,9.34,-1.66,9.486369168,11.21,-1.19,11.27298541,1.68,0.49,1.75,9.53,-1.68,9.676946833
16/10/2019 08:30,10.9344,-1.2333,11.00373265,1.8744,0.5467,1.9525,9.06,-1.78,9.233200962,11.0844,-1.2433,11.15391045,1.8744,0.5467,1.9525,9.21,-1.79,9.382334464
16/10/2019 09:00,10.79576,-1.50332,10.89992683,1.56576,0.45668,1.631,9.23,-1.96,9.435809451,10.97576,-1.51332,11.07959589,1.56576,0.45668,1.631,9.41,-1.97,9.614000208
16/10/2019 09:30,10.36816,-1.21012,10.43854071,1.98816,0.57988,2.071,8.38,-1.79,8.56904312,10.42816,-1.22012,10.49929587,1.98816,0.57988,2.071,8.44,-1.8,8.629808804
16/10/2019 10:00,10.55776,-1.32732,10.64086813,1.75776,0.51268,1.831,8.8,-1.84,8.99030589,10.66776,-1.34732,10.7525055,1.75776,0.51268,1.831,8.91,-1.86,9.102071193
16/10/2019 10:30,10.63776,-1.38732,10.72784203,1.75776,0.51268,1.831,8.88,-1.9,9.080991135,10.75776,-1.39732,10.84812903,1.75776,0.51268,1.831,9,-1.91,9.200440207
16/10/2019 11:00,10.30368,-1.35476,10.3923624,1.66368,0.48524,1.733,8.64,-1.84,8.833753449,10.38368,-1.36476,10.47298335,1.66368,0.48524,1.733,8.72,-1.85,8.914084361
16/10/2019 11:30,10.20952,-1.18014,10.27750111,1.91952,0.55986,1.9995,8.29,-1.74,8.47063752,10.27952,-1.19014,10.34818654,1.91952,0.55986,1.9995,8.36,-1.75,8.54120015
16/10/2019 12:00,9.94576,-1.05582,10.00164476,2.34576,0.68418,2.4435,7.6,-1.74,7.796640302,9.96576,-1.06582,10.02259171,2.34576,0.68418,2.4435,7.62,-1.75,7.818369395
16/10/2019 12:30,10.00816,-1.07762,10.06600871,2.64816,0.77238,2.7585,7.36,-1.85,7.588945908,10.01816,-1.08762,10.0770257,2.64816,0.77238,2.7585,7.37,-1.86,7.601085449
16/10/2019 13:00,9.72864,-0.67998,9.752374534,2.22864,0.65002,2.3215,7.5,-1.33,7.617013851,9.74864,-0.68998,9.773026872,2.22864,0.65002,2.3215,7.52,-1.34,7.638455341
16/10/2019 13:30,9.86184,-0.64988,9.883229847,2.09184,0.61012,2.179,7.77,-1.26,7.871499222,9.89184,-0.67988,9.915177023,2.09184,0.61012,2.179,7.8,-1.29,7.905953453
16/10/2019 14:00,10.01104,-1.07428,10.06851525,1.87104,0.54572,1.949,8.14,-1.62,8.299638546,10.05104,-1.12428,10.11372387,1.87104,0.54572,1.949,8.18,-1.67,8.348730442
16/10/2019 14:30,9.93672,-0.91554,9.978808438,2.10672,0.61446,2.1945,7.83,-1.53,7.978082476,9.96672,-0.93554,10.01053159,2.10672,0.61446,2.1945,7.86,-1.55,8.011373166
16/10/2019 15:00,9.85672,-0.86554,9.894649496,2.34672,0.68446,2.4445,7.51,-1.55,7.668285336,9.87672,-0.87554,9.915450986,2.34672,0.68446,2.4445,7.53,-1.56,7.689895968
16/10/2019 15:30,10.22568,-1.01126,10.27556219,1.91568,0.55874,1.9955,8.31,-1.57,8.457008928,10.28568,-1.03126,10.33724868,1.91568,0.55874,1.9955,8.37,-1.59,8.519683093
16/10/2019 16:00,9.90336,-0.90152,9.944308805,2.46336,0.71848,2.566,7.44,-1.62,7.614328598,9.92336,-0.91152,9.965136346,2.46336,0.71848,2.566,7.46,-1.63,7.636000262
16/10/2019 16:30,10.45256,-0.92842,10.49371118,2.30256,0.67158,2.3985,8.15,-1.6,8.30557042,10.49256,-0.94842,10.53533653,2.30256,0.67158,2.3985,8.19,-1.62,8.348682531
16/10/2019 17:00,10.60416,-0.83462,10.63695444,2.38416,0.69538,2.4835,8.22,-1.53,8.361178147,10.65416,-0.85462,10.68838157,2.38416,0.69538,2.4835,8.27,-1.55,8.414000238
16/10/2019 17:30,10.6076,-0.6707,10.62878244,2.1576,0.6293,2.2475,8.45,-1.3,8.549415185,10.6876,-0.6807,10.70925517,2.1576,0.6293,2.2475,8.53,-1.31,8.630005794
16/10/2019 18:00,10.70616,-0.62362,10.72430715,1.49616,0.43638,1.5585,9.21,-1.06,9.27079824,10.88616,-0.64362,10.9051697,1.49616,0.43638,1.5585,9.39,-1.08,9.45190457
16/10/2019 18:30,11.00232,-2.18724,11.21762293,1.55232,0.45276,1.617,9.45,-2.64,9.811834691,10.88232,0.76276,10.90901881,1.55232,0.45276,1.617,9.33,0.31,9.335148633
16/10/2019 19:00,11.0192,-0.8069,11.04870383,1.5192,0.4431,1.5825,9.5,-1.25,9.581883948,11.2492,-0.8169,11.27882202,1.5192,0.4431,1.5825,9.73,-1.26,9.81124355
16/10/2019 19:30,11.04392,-0.84344,11.07608053,1.39392,0.40656,1.452,9.65,-1.25,9.730621768,11.28392,-0.85344,11.31614821,1.39392,0.40656,1.452,9.89,-1.26,9.969939819
16/10/2019 20:00,10.85704,-0.68128,10.87839418,1.60704,0.46872,1.674,9.25,-1.15,9.321212367,11.04704,-0.69128,11.06864765,1.60704,0.46872,1.674,9.44,-1.16,9.511004153
16/10/2019 20:30,10.69496,-0.67022,10.71593973,1.64496,0.47978,1.7135,9.05,-1.15,9.122773701,10.84496,-0.68022,10.86627152,1.64496,0.47978,1.7135,9.2,-1.16,9.272842067
16/10/2019 21:00,10.55456,-0.59242,10.57117298,1.53456,0.44758,1.5985,9.02,-1.04,9.079757706,10.69456,-0.60242,10.71151359,1.53456,0.44758,1.5985,9.16,-1.05,9.219983731
16/10/2019 21:30,10.33568,-0.66126,10.35681157,1.43568,0.41874,1.4955,8.9,-1.08,8.965288618,10.46568,-0.68126,10.48782976,1.43568,0.41874,1.4955,9.03,-1.1,9.096752168
16/10/2019 22:00,9.8044,-0.4808,9.816181946,2.0544,0.5992,2.14,7.75,-1.08,7.824889776,9.8344,-0.4808,9.846146048,2.0544,0.5992,2.14,7.78,-1.08,7.854603746
16/10/2019 22:30,9.20888,-0.30366,9.213885188,1.59888,0.46634,1.6655,7.61,-0.77,7.648856124,9.23888,-0.31366,9.244202846,1.59888,0.46634,1.6655,7.64,-0.78,7.679713536
16/10/2019 23:00,9.01784,-1.46938,9.136767254,1.40784,0.41062,1.4665,7.61,-1.88,7.838781793,8.73784,0.71062,8.76668858,1.40784,0.41062,1.4665,7.33,0.3,7.336136585
16/10/2019 23:30,8.34704,-1.88378,8.556968146,1.66704,0.48622,1.7365,6.68,-2.37,7.087968679,7.89704,1.31622,8.005977507,1.66704,0.48622,1.7365,6.23,0.83,6.285045744
17/10/2019 00:00,7.92392,-0.30344,7.929727864,1.39392,0.40656,1.452,6.53,-0.71,6.568485366,7.92392,-0.31344,7.930116821,1.39392,0.40656,1.452,6.53,-0.72,6.569573807
17/10/2019 00:30,7.6212,-0.2434,7.62508577,1.5312,0.4466,1.595,6.09,-0.69,6.128964023,7.6212,-0.2534,7.62541153,1.5312,0.4466,1.595,6.09,-0.7,6.130097879
17/10/2019 01:00,7.63112,-0.24134,7.634935327,1.64112,0.47866,1.7095,5.99,-0.72,6.033116939,7.63112,-0.25134,7.635257969,1.64112,0.47866,1.7095,5.99,-0.73,6.03431852
17/10/2019 01:30,8.41408,-0.33756,8.420848473,1.41408,0.41244,1.473,7,-0.75,7.04006392,8.42408,-0.33756,8.430840444,1.41408,0.41244,1.473,7.01,-0.75,7.050007092
17/10/2019 02:00,8.82072,-0.37104,8.828520374,1.47072,0.42896,1.532,7.35,-0.8,7.393409227,8.83072,-0.38104,8.838936995,1.47072,0.42896,1.532,7.36,-0.81,7.404437858
17/10/2019 02:30,9.08712,-0.30084,9.092098471,1.43712,0.41916,1.497,7.65,-0.72,7.68380765,9.10712,-0.31084,9.112423179,1.43712,0.41916,1.497,7.67,-0.73,7.704660927
17/10/2019 03:00,8.94344,-0.25858,8.947177357,1.51344,0.44142,1.5765,7.43,-0.7,7.46290158,8.96344,-0.26858,8.967462955,1.51344,0.44142,1.5765,7.45,-0.71,7.483755742
17/10/2019 03:30,8.55656,-0.14892,8.557855818,1.78656,0.52108,1.861,6.77,-0.67,6.803072835,8.55656,-0.15892,8.558035674,1.78656,0.52108,1.861,6.77,-0.68,6.804064961
17/10/2019 04:00,8.75392,-0.23344,8.757032009,1.39392,0.40656,1.452,7.36,-0.64,7.387773684,8.76392,-0.24344,8.767300428,1.39392,0.40656,1.452,7.37,-0.65,7.398607977
17/10/2019 04:30,8.67824,-0.27218,8.68250721,1.39824,0.40782,1.4565,7.28,-0.68,7.311689271,8.67824,-0.28218,8.682826444,1.39824,0.40782,1.4565,7.28,-0.69,7.312626067
17/10/2019 05:00,8.42512,-0.22684,8.428173195,1.48512,0.43316,1.547,6.94,-0.66,6.971312645,8.42512,-0.23684,8.428448268,1.48512,0.43316,1.547,6.94,-0.67,6.972266489
17/10/2019 05:30,8.26968,-0.18176,8.271677218,1.63968,0.47824,1.708,6.63,-0.66,6.662769694,8.26968,-0.19176,8.271902997,1.63968,0.47824,1.708,6.63,-0.67,6.663767703
17/10/2019 06:00,8.78616,-0.30362,8.791404475,1.49616,0.43638,1.5585,7.29,-0.74,7.327462044,8.79616,-0.31362,8.801749159,1.49616,0.43638,1.5585,7.3,-0.75,7.338426262
17/10/2019 06:30,9.7596,-2.5372,10.08400595,1.4496,0.4228,1.51,8.31,-2.96,8.821434124,9.3696,1.1628,9.441478062,1.4496,0.4228,1.51,7.92,0.74,7.954495584
17/10/2019 07:00,10.27512,-0.80434,10.30655393,1.66512,0.48566,1.7345,8.61,-1.29,8.706101309,10.36512,-0.87434,10.4019317,1.66512,0.48566,1.7345,8.7,-1.36,8.805657272
17/10/2019 07:30,11.05312,-1.23034,11.12138473,1.71312,0.49966,1.7845,9.34,-1.73,9.498868354,11.24312,-1.24034,11.31133019,1.71312,0.49966,1.7845,9.53,-1.74,9.687543548
17/10/2019 08:00,11.35288,-1.28666,11.42555812,1.86288,0.54334,1.9405,9.49,-1.83,9.664833159,11.57288,-1.29666,11.64529427,1.86288,0.54334,1.9405,9.71,-1.84,9.882798187
17/10/2019 08:30,11.47696,-3.06922,11.88026608,1.71696,0.50078,1.7885,9.76,-3.57,10.39242513,11.45696,0.04078,11.45703258,1.71696,0.50078,1.7885,9.74,-0.46,9.750856373
17/10/2019 09:00,11.67344,-4.98358,12.69272512,1.87344,0.54642,1.9515,9.8,-5.53,11.25259526,11.30344,1.83642,11.45164592,1.87344,0.54642,1.9515,9.43,1.29,9.517825382
17/10/2019 09:30,10.43776,-1.21982,10.50879606,2.05776,0.60018,2.1435,8.38,-1.82,8.575360051,10.39776,-1.53982,10.51115877,2.05776,0.60018,2.1435,8.34,-2.14,8.610180021
17/10/2019 10:00,10.36888,-1.23866,10.4426027,2.19888,0.64134,2.2905,8.17,-1.88,8.383513583,10.36888,-1.77866,10.52032812,2.19888,0.64134,2.2905,8.17,-2.42,8.520874368
17/10/2019 10:30,10.24504,-1.43728,10.345367,2.61504,0.76272,2.724,7.63,-2.2,7.940837487,10.26504,-1.45728,10.36796562,2.61504,0.76272,2.724,7.65,-2.22,7.965607321
17/10/2019 11:00,9.81568,-1.43876,9.920564712,3.05568,0.89124,3.183,6.76,-2.33,7.150279715,9.81568,-1.44876,9.922019925,3.05568,0.89124,3.183,6.76,-2.34,7.153544576
17/10/2019 11:30,9.63048,-1.54236,9.753205596,2.70048,0.78764,2.813,6.93,-2.33,7.31121057,9.63048,-1.55236,9.754791981,2.70048,0.78764,2.813,6.93,-2.34,7.314403598
17/10/2019 12:00,9.56496,-1.40022,9.666906219,2.84496,0.82978,2.9635,6.72,-2.23,7.080346037,9.55496,-1.42022,9.659931959,2.84496,0.82978,2.9635,6.71,-2.25,7.077188707
17/10/2019 12:30,9.6272,-1.2779,9.711642922,2.1672,0.6321,2.2575,7.46,-1.91,7.700629844,9.6472,-1.2879,9.732787589,2.1672,0.6321,2.2575,7.48,-1.92,7.722486646
17/10/2019 13:00,9.62824,-0.87218,9.667662771,2.11824,0.61782,2.2065,7.51,-1.49,7.656382958,9.64824,-0.88218,9.688486809,2.11824,0.61782,2.2065,7.53,-1.5,7.677948945
17/10/2019 13:30,10.08992,-1.13294,10.15332648,1.66992,0.48706,1.7395,8.42,-1.62,8.574427095,10.14992,-1.14294,10.21406813,1.66992,0.48706,1.7395,8.48,-1.63,8.635235955
17/10/2019 14:00,10.24016,-1.26662,10.31819766,1.76016,0.51338,1.8335,8.48,-1.78,8.664802364,10.31016,-1.28662,10.39012946,1.76016,0.51338,1.8335,8.55,-1.8,8.737419528
17/10/2019 14:30,10.05648,-1.12186,10.11886159,1.53648,0.44814,1.6005,8.52,-1.57,8.663446197,10.13648,-1.13186,10.19947714,1.53648,0.44814,1.6005,8.6,-1.58,8.743935041
17/10/2019 15:00,10.21792,-0.94644,10.26165863,1.41792,0.41356,1.477,8.8,-1.36,8.904470787,10.32792,-0.96644,10.37303899,1.41792,0.41356,1.477,8.91,-1.38,9.016235356
17/10/2019 15:30,9.56304,-0.88078,9.603515369,1.64304,0.47922,1.7115,7.92,-1.36,8.035919362,9.59304,-0.90078,9.635238505,1.64304,0.47922,1.7115,7.95,-1.38,8.068884681
17/10/2019 16:00,9.69288,-1.02916,9.747363387,1.68288,0.49084,1.753,8.01,-1.52,8.152944253,9.73288,-1.03916,9.788197311,1.68288,0.49084,1.753,8.05,-1.53,8.194107639
17/10/2019 16:30,10.0576,-1.0007,10.10726067,1.4376,0.4193,1.4975,8.62,-1.42,8.736177654,10.1576,-1.0207,10.20875439,1.4376,0.4193,1.4975,8.72,-1.44,8.838099343
17/10/2019 17:00,10.28368,-0.88476,10.32167015,1.66368,0.48524,1.733,8.62,-1.37,8.728189961,10.38368,-0.89476,10.42215936,1.66368,0.48524,1.733,8.72,-1.38,8.82852196
17/10/2019 17:30,10.59152,-0.82664,10.62372955,1.45152,0.42336,1.512,9.14,-1.25,9.225079945,10.75152,-0.84664,10.78480327,1.45152,0.42336,1.512,9.3,-1.27,9.386314506
17/10/2019 18:00,10.64984,-0.74338,10.67575317,1.11984,0.32662,1.1665,9.53,-1.07,9.589880083,10.86984,-0.75338,10.89591681,1.11984,0.32662,1.1665,9.75,-1.08,9.809633021
17/10/2019 18:30,10.94832,-0.87424,10.98316923,1.28832,0.37576,1.342,9.66,-1.25,9.740538999,11.18832,-0.94424,11.22809394,1.28832,0.37576,1.342,9.9,-1.32,9.987612327
17/10/2019 19:00,11.09656,-2.25142,11.32265587,1.12656,0.32858,1.1735,9.97,-2.58,10.2984125,11.16656,0.16858,11.16783244,1.12656,0.32858,1.1735,10.04,-0.16,10.04127482
17/10/2019 19:30,11.07312,-4.42784,11.92559238,1.17312,0.34216,1.222,9.9,-4.77,10.98921744,10.88312,2.49216,11.16481806,1.17312,0.34216,1.222,9.71,2.15,9.945179737
17/10/2019 20:00,10.60792,-0.72394,10.63259403,1.11792,0.32606,1.1645,9.49,-1.05,9.547910766,10.82792,-0.73394,10.85276552,1.11792,0.32606,1.1645,9.71,-1.06,9.767686522
17/10/2019 20:30,10.50768,-0.75776,10.53496745,1.20768,0.35224,1.258,9.3,-1.11,9.366007687,10.68768,-0.76776,10.71522091,1.20768,0.35224,1.258,9.48,-1.12,9.54593107
17/10/2019 21:00,10.14328,-0.69446,10.16702532,1.25328,0.36554,1.3055,8.89,-1.06,8.952971574,10.27328,-0.70446,10.29740481,1.25328,0.36554,1.3055,9.02,-1.07,9.083242813
17/10/2019 21:30,10.00288,-0.55166,10.01808051,1.26288,0.36834,1.3155,8.74,-0.92,8.78828766,10.06288,-1.20166,10.13437421,1.26288,0.36834,1.3155,8.8,-1.57,8.938954078
17/10/2019 22:00,9.61192,-0.70944,9.63806574,1.20192,0.35056,1.252,8.41,-1.06,8.476538208,9.66192,-0.84944,9.699187925,1.20192,0.35056,1.252,8.46,-1.2,8.544682557
17/10/2019 22:30,8.86744,-0.47158,8.879970712,1.77744,0.51842,1.8515,7.09,-0.99,7.158784813,8.87744,-0.47158,8.889956617,1.77744,0.51842,1.8515,7.1,-0.99,7.168688862
17/10/2019 23:00,8.45528,-0.23346,8.458502435,1.56528,0.45654,1.6305,6.89,-0.69,6.924463878,8.51528,-0.71346,8.545116655,1.56528,0.45654,1.6305,6.95,-1.17,7.047793981
17/10/2019 23:30,7.3376,3.3093,8.049337876,1.4376,0.4193,1.4975,5.9,2.89,6.569786907,8.2876,-4.0207,9.211424551,1.4376,0.4193,1.4975,6.85,-4.44,8.163093776
18/10/2019 00:00,7.28504,1.42272,7.422663942,1.41504,0.41272,1.474,5.87,1.01,5.956257214,7.70504,-2.10728,7.988007912,1.41504,0.41272,1.474,6.29,-2.52,6.776023908
18/10/2019 00:30,7.41752,-0.31114,7.42404277,1.12752,0.32886,1.1745,6.29,-0.64,6.322475781,7.41752,-0.31114,7.42404277,1.12752,0.32886,1.1745,6.29,-0.64,6.322475781
18/10/2019 01:00,7.34232,-0.24974,7.346566072,1.13232,0.33026,1.1795,6.21,-0.58,6.237026535,7.34232,-0.25974,7.346912811,1.13232,0.33026,1.1795,6.21,-0.59,6.237964412
18/10/2019 01:30,7.6612,-0.1684,7.663050567,1.4112,0.4116,1.47,6.25,-0.58,6.276854308,7.7112,-0.2284,7.714581777,1.4112,0.4116,1.47,6.3,-0.64,6.332424496
18/10/2019 02:00,8.12824,-0.23218,8.131555389,1.39824,0.40782,1.4565,6.73,-0.64,6.760362416,8.18824,-0.29218,8.193451254,1.39824,0.40782,1.4565,6.79,-0.7,6.825987108
18/10/2019 02:30,8.26128,-0.26046,8.265384846,1.30128,0.37954,1.3555,6.96,-0.64,6.989363347,8.33128,-0.32046,8.337440917,1.30128,0.37954,1.3555,7.03,-0.7,7.064764681
18/10/2019 03:00,8.24952,-0.25514,8.253464524,1.31952,0.38486,1.3745,6.93,-0.64,6.959489924,8.30952,-0.31514,8.315493723,1.31952,0.38486,1.3745,6.99,-0.7,7.024962633
18/10/2019 03:30,8.15032,-0.23824,8.153801224,1.72032,0.50176,1.792,6.43,-0.74,6.472441579,8.20032,-0.29824,8.2057416,1.72032,0.50176,1.792,6.48,-0.8,6.529195969
18/10/2019 04:00,8.04192,-0.36194,8.050060736,1.26192,0.36806,1.3145,6.78,-0.73,6.819186168,8.07192,-0.39194,8.081429914,1.26192,0.36806,1.3145,6.81,-0.76,6.852276994
18/10/2019 04:30,8.142,-0.494,8.156972478,1.152,0.336,1.2,6.99,-0.83,7.039105057,8.142,-0.494,8.156972478,1.152,0.336,1.2,6.99,-0.83,7.039105057
18/10/2019 05:00,7.91728,-0.42746,7.928811049,1.27728,0.37254,1.3305,6.64,-0.8,6.688019139,7.91728,-0.42746,7.928811049,1.27728,0.37254,1.3305,6.64,-0.8,6.688019139
18/10/2019 05:30,7.85696,-0.36672,7.865513588,1.41696,0.41328,1.476,6.44,-0.78,6.487064051,7.85696,-0.37672,7.865986168,1.41696,0.41328,1.476,6.44,-0.79,6.488274039
18/10/2019 06:00,8.6584,-0.5838,8.678059288,1.1184,0.3262,1.165,7.54,-0.91,7.594715268,8.6684,-0.5938,8.688714347,1.1184,0.3262,1.165,7.55,-0.92,7.605846435
18/10/2019 06:30,9.59664,-3.41348,10.18564406,1.25664,0.36652,1.309,8.34,-3.78,9.156636937,9.07664,1.63652,9.22299254,1.25664,0.36652,1.309,7.82,1.27,7.922455427
18/10/2019 07:00,10.08432,-1.75624,10.23610711,1.38432,0.40376,1.442,8.7,-2.16,8.964128513,9.94432,-0.71624,9.97008024,1.38432,0.40376,1.442,8.56,-1.12,8.632960095
18/10/2019 07:30,10.65304,-1.27828,10.72945763,1.34304,0.39172,1.399,9.31,-1.67,9.458593976,10.82304,-1.64828,10.94783183,1.34304,0.39172,1.399,9.48,-2.04,9.697009848
18/10/2019 08:00,10.88144,-1.70958,11.01491717,1.20144,0.35042,1.2515,9.68,-2.06,9.896767149,11.11144,-1.71958,11.24371176,1.20144,0.35042,1.2515,9.91,-2.07,10.12388265
18/10/2019 08:30,10.9368,-1.9701,11.11282539,1.3368,0.3899,1.3925,9.6,-2.36,9.88582824,11.1668,-1.9801,11.34099723,1.3368,0.3899,1.3925,9.83,-2.37,10.11166653
18/10/2019 09:00,10.73432,-1.88624,10.89878558,1.38432,0.40376,1.442,9.35,-2.29,9.626349256,10.91432,-1.89624,11.07782051,1.38432,0.40376,1.442,9.53,-2.3,9.80361668
18/10/2019 09:30,10.83704,-1.71628,10.9721034,1.96704,0.57372,2.049,8.87,-2.29,9.160840573,10.95704,-1.72628,11.09219402,1.96704,0.57372,2.049,8.99,-2.3,9.279552791
18/10/2019 10:00,10.32896,-1.62822,10.45650587,2.26896,0.66178,2.3635,8.06,-2.29,8.379003521,10.36896,-1.63822,10.49757573,2.26896,0.66178,2.3635,8.1,-2.3,8.420213774
18/10/2019 10:30,10.0284,-1.6613,10.16507375,2.4984,0.7287,2.6025,7.53,-2.39,7.900189871,10.0384,-1.6813,10.17822402,2.4984,0.7287,2.6025,7.54,-2.41,7.915788021
18/10/2019 11:00,9.76776,-1.59232,9.896697348,2.35776,0.68768,2.456,7.41,-2.28,7.75283819,9.78776,-1.60232,9.918047953,2.35776,0.68768,2.456,7.43,-2.29,7.774895498
18/10/2019 11:30,9.34312,-1.53534,9.468429661,2.55312,0.74466,2.6595,6.79,-2.28,7.162576352,9.34312,-1.54534,9.470056338,2.55312,0.74466,2.6595,6.79,-2.29,7.165765835
18/10/2019 12:00,9.87376,-1.51182,9.988830575,2.63376,0.76818,2.7435,7.24,-2.28,7.590520404,9.88376,-1.52182,10.00023239,2.63376,0.76818,2.7435,7.25,-2.29,7.603065171
18/10/2019 12:30,10.02904,-1.38528,10.12426017,2.99904,0.87472,3.124,7.03,-2.26,7.384341541,10.02904,-1.39528,10.12563329,2.99904,0.87472,3.124,7.03,-2.27,7.387408206
18/10/2019 13:00,9.15,-1.1075,9.21678123,3.3,0.9625,3.4375,5.85,-2.07,6.205433103,9.14,-1.1175,9.208062025,3.3,0.9625,3.4375,5.84,-2.08,6.199354805
18/10/2019 13:30,9.81456,-1.19992,9.887638545,2.19456,0.64008,2.286,7.62,-1.84,7.839005039,9.83456,-1.21992,9.909933158,2.19456,0.64008,2.286,7.64,-1.86,7.863154583
18/10/2019 14:00,10.0928,-1.3896,10.18801256,2.0928,0.6104,2.18,8,-2,8.246211251,10.1328,-1.3996,10.22900367,2.0928,0.6104,2.18,8.04,-2.01,8.287442307
18/10/2019 14:30,10.46144,-1.34208,10.54717524,2.46144,0.71792,2.564,8,-2.06,8.260968466,10.53144,-1.36208,10.61915677,2.46144,0.71792,2.564,8.07,-2.08,8.333744657
18/10/2019 15:00,10.39416,-1.27212,10.47171674,2.56416,0.74788,2.671,7.83,-2.02,8.086365067,10.42416,-1.28212,10.50271124,2.56416,0.74788,2.671,7.86,-2.03,8.117912293
18/10/2019 15:30,10.62992,-2.28294,10.87230492,2.38992,0.69706,2.4895,8.24,-2.98,8.762305633,10.42992,-0.40294,10.43770051,2.38992,0.69706,2.4895,8.04,-1.1,8.114899876
18/10/2019 16:00,10.59736,-5.09452,11.75832356,2.00736,0.58548,2.091,8.59,-5.68,10.29808235,9.76736,2.44548,10.06884769,2.00736,0.58548,2.091,7.76,1.86,7.979799496
18/10/2019 16:30,10.6384,-5.0738,11.7863905,2.0784,0.6062,2.165,8.56,-5.68,10.2730716,9.7884,2.4662,10.09430121,2.0784,0.6062,2.165,7.71,1.86,7.931185283
18/10/2019 17:00,10.84336,-4.85902,11.88227804,1.68336,0.49098,1.7535,9.16,-5.35,10.60792628,10.16336,2.63098,10.49837808,1.68336,0.49098,1.7535,8.48,2.14,8.745856162
18/10/2019 17:30,10.87192,-4.74194,11.86105558,1.26192,0.36806,1.3145,9.61,-5.11,10.88412606,10.43192,2.70806,10.77768731,1.26192,0.36806,1.3145,9.17,2.34,9.463852281
18/10/2019 18:00,10.9108,-4.7306,11.8921879,1.3008,0.3794,1.355,9.61,-5.11,10.88412606,10.5008,2.7194,10.84720872,1.3008,0.3794,1.355,9.2,2.34,9.49292368
18/10/2019 18:30,11.12704,-4.34878,11.94666927,1.30704,0.38122,1.3615,9.82,-4.73,10.8997844,10.81704,2.60122,11.12540785,1.30704,0.38122,1.3615,9.51,2.22,9.7656797
18/10/2019 19:00,11.04368,-4.20226,11.81616931,1.12368,0.32774,1.1705,9.92,-4.53,10.90537941,10.81368,2.47774,11.09391142,1.12368,0.32774,1.1705,9.69,2.15,9.925653631
18/10/2019 19:30,11.03096,-4.07472,11.7594822,1.56096,0.45528,1.626,9.47,-4.53,10.49770451,10.45096,2.65528,10.78299943,1.56096,0.45528,1.626,8.89,2.2,9.158171215
18/10/2019 20:00,10.80336,-3.90652,11.48797135,1.38336,0.40348,1.441,9.42,-4.31,10.35917468,10.20336,2.81348,10.58414971,1.38336,0.40348,1.441,8.82,2.41,9.143330903
18/10/2019 20:30,10.52696,-1.25922,10.60200556,1.23696,0.36078,1.2885,9.29,-1.62,9.430190878,10.47696,-0.30922,10.48152221,1.23696,0.36078,1.2885,9.24,-0.67,9.26425928
18/10/2019 21:00,10.28624,-0.37068,10.29291684,1.26624,0.36932,1.319,9.02,-0.74,9.050303862,10.37624,-1.13068,10.43766228,1.26624,0.36932,1.319,9.11,-1.5,9.232664837
18/10/2019 21:30,10.18176,-0.36032,10.18813365,1.30176,0.37968,1.356,8.88,-0.74,8.910779988,10.25176,-1.12032,10.31279303,1.30176,0.37968,1.356,8.95,-1.5,9.074827822
18/10/2019 22:00,9.80696,-1.33922,9.897978311,1.23696,0.36078,1.2885,8.57,-1.7,8.736984606,9.55696,0.10078,9.557491358,1.23696,0.36078,1.2885,8.32,-0.26,8.324061509
18/10/2019 22:30,9.4904,-3.8078,10.22580232,1.3104,0.3822,1.365,8.18,-4.19,9.190674622,8.5304,2.9822,9.036660943,1.3104,0.3822,1.365,7.22,2.6,7.673877768
18/10/2019 23:00,8.86664,-3.32348,9.46904558,1.25664,0.36652,1.309,7.61,-3.69,8.457434599,8.02664,2.49652,8.405924209,1.25664,0.36652,1.309,6.77,2.13,7.097168449
18/10/2019 23:30,7.94752,-0.54864,7.966434585,1.30752,0.38136,1.362,6.64,-0.93,6.704811705,7.94752,-0.55864,7.967129521,1.30752,0.38136,1.362,6.64,-0.94,6.706206081
19/10/2019 00:00,7.56176,-0.55532,7.582123357,1.18176,0.34468,1.231,6.38,-0.9,6.443166923,7.56176,-0.56532,7.582862322,1.18176,0.34468,1.231,6.38,-0.91,6.444571359
19/10/2019 00:30,7.33968,-0.52176,7.358201954,1.15968,0.33824,1.208,6.18,-0.86,6.239551266,7.32968,-0.53176,7.348943979,1.15968,0.33824,1.208,6.17,-0.87,6.231035227
19/10/2019 01:00,7.40664,-0.54848,7.426920385,1.13664,0.33152,1.184,6.27,-0.88,6.33145323,7.38664,-0.69848,7.419590609,1.13664,0.33152,1.184,6.25,-1.03,6.334303434
19/10/2019 01:30,8.01976,-0.77882,8.057487887,1.16976,0.34118,1.2185,6.85,-1.12,6.940958147,8.01976,-0.78882,8.058460613,1.16976,0.34118,1.2185,6.85,-1.13,6.942578772
19/10/2019 02:00,8.6024,-0.7868,8.638306547,1.1424,0.3332,1.19,7.46,-1.12,7.543606565,8.6124,-0.7968,8.649180539,1.1424,0.3332,1.19,7.47,-1.13,7.554985109
19/10/2019 02:30,8.71472,-1.93904,8.927834049,1.13472,0.33096,1.182,7.58,-2.27,7.91260387,8.39472,0.82096,8.434767288,1.13472,0.33096,1.182,7.26,0.49,7.276517024
19/10/2019 03:00,8.55688,-1.21716,8.643013005,1.10688,0.32284,1.153,7.45,-1.54,7.607502875,8.36688,0.43284,8.378068477,1.10688,0.32284,1.153,7.26,0.11,7.260833286
19/10/2019 03:30,8.1804,-0.3628,8.188441121,1.1904,0.3472,1.24,6.99,-0.71,7.025966126,8.1804,-0.3628,8.188441121,1.1904,0.3472,1.24,6.99,-0.71,7.025966126
19/10/2019 04:00,8.03072,-0.36854,8.039171938,1.17072,0.34146,1.2195,6.86,-0.71,6.896644111,8.03072,-0.36854,8.039171938,1.17072,0.34146,1.2195,6.86,-0.71,6.896644111
19/10/2019 04:30,7.85984,-0.36088,7.868120436,1.29984,0.37912,1.354,6.56,-0.74,6.601605865,7.85984,-0.37088,7.868585438,1.29984,0.37912,1.354,6.56,-0.75,6.602734282
19/10/2019 05:00,7.69184,-0.38738,7.701588528,1.07184,0.31262,1.1165,6.62,-0.7,6.656906188,7.69184,-0.39738,7.70209799,1.07184,0.31262,1.1165,6.62,-0.71,6.657965155
19/10/2019 05:30,7.72336,-0.40152,7.733790015,1.26336,0.36848,1.316,6.46,-0.77,6.505728245,7.71336,-0.41152,7.724329822,1.26336,0.36848,1.316,6.45,-0.78,6.496991612
19/10/2019 06:00,7.82272,-0.48004,7.83743495,1.06272,0.30996,1.107,6.76,-0.79,6.806004702,7.82272,-0.48004,7.83743495,1.06272,0.30996,1.107,6.76,-0.79,6.806004702
19/10/2019 06:30,8.48104,-0.69428,8.509410332,1.15104,0.33572,1.199,7.33,-1.03,7.40201324,8.49104,-0.69428,8.519377031,1.15104,0.33572,1.199,7.34,-1.03,7.411916082
19/10/2019 07:00,8.82704,-0.80378,8.863560089,1.18704,0.34622,1.2365,7.64,-1.15,7.726066269,8.84704,-0.80378,8.883477869,1.18704,0.34622,1.2365,7.66,-1.15,7.745844047
19/10/2019 07:30,9.49112,-1.20634,9.567476943,1.52112,0.44366,1.5845,7.97,-1.65,8.139004853,9.44112,-0.55634,9.45749761,1.52112,0.44366,1.5845,7.92,-1,7.982881685
19/10/2019 08:00,9.94016,-1.03162,9.993548952,1.16016,0.33838,1.2085,8.78,-1.37,8.886242175,10.04016,-1.04162,10.09404701,1.16016,0.33838,1.2085,8.88,-1.38,8.98659001
19/10/2019 08:30,10.0004,-0.7953,10.031974,1.4904,0.4347,1.5525,8.51,-1.23,8.598430089,10.0704,-0.9053,10.11101005,1.4904,0.4347,1.5525,8.58,-1.34,8.684008291
19/10/2019 09:00,10.02784,-0.77688,10.05788833,1.34784,0.39312,1.404,8.68,-1.17,8.75849873,10.11784,-0.78688,10.14839231,1.34784,0.39312,1.404,8.77,-1.18,8.849028195
19/10/2019 09:30,9.50208,-0.60606,9.521388189,1.52208,0.44394,1.5855,7.98,-1.05,8.048782517,9.53208,-0.61606,9.551967287,1.52208,0.44394,1.5855,8.01,-1.06,8.079832919
19/10/2019 10:00,9.78056,-0.90942,9.822749037,1.51056,0.44058,1.5735,8.27,-1.35,8.37946299,9.83056,-0.92942,9.874397777,1.51056,0.44058,1.5735,8.32,-1.37,8.432040085
19/10/2019 10:30,9.94872,-1.00454,9.999306488,1.93872,0.56546,2.0195,8.01,-1.57,8.162413859,9.98872,-1.01454,10.04011049,1.93872,0.56546,2.0195,8.05,-1.58,8.203590677
19/10/2019 11:00,10.05936,-1.01852,10.11079159,1.47936,0.43148,1.541,8.58,-1.45,8.701660761,10.12936,-1.03852,10.18245834,1.47936,0.43148,1.541,8.65,-1.47,8.774018464
19/10/2019 11:30,10.20472,-0.97154,10.25086339,1.43472,0.41846,1.4945,8.77,-1.39,8.879470705,10.30472,-0.98154,10.35136102,1.43472,0.41846,1.4945,8.87,-1.4,8.97980512
19/10/2019 12:00,9.69928,-0.76146,9.729124002,1.70928,0.49854,1.7805,7.99,-1.26,8.088739086,9.73928,-0.77146,9.769786356,1.70928,0.49854,1.7805,8.03,-1.27,8.129809346
19/10/2019 12:30,9.36072,-0.58604,9.379046956,2.07072,0.60396,2.157,7.29,-1.19,7.386487663,9.36072,-0.59604,9.379677105,2.07072,0.60396,2.157,7.29,-1.2,7.388105305
19/10/2019 13:00,9.00536,-0.52802,9.020826672,3.19536,0.93198,3.3285,5.81,-1.46,5.990634357,8.99536,-0.53802,9.011435349,3.19536,0.93198,3.3285,5.8,-1.47,5.983385329
19/10/2019 13:30,8.83816,-0.69012,8.865062763,3.18816,0.92988,3.321,5.65,-1.62,5.877661099,8.82816,-0.70012,8.855878104,3.18816,0.92988,3.321,5.64,-1.63,5.87081766
19/10/2019 14:00,8.67288,-0.57416,8.691864426,3.24288,0.94584,3.378,5.43,-1.52,5.638732127,8.67288,-0.57416,8.691864426,3.24288,0.94584,3.378,5.43,-1.52,5.638732127
19/10/2019 14:30,8.4372,-0.5454,8.454809578,2.8272,0.8246,2.945,5.61,-1.37,5.774859306,8.4372,-0.5554,8.455460543,2.8272,0.8246,2.945,5.61,-1.38,5.777239825
19/10/2019 15:00,8.86864,-0.58998,8.888242337,1.74864,0.51002,1.8215,7.12,-1.1,7.204470834,8.87864,-0.59998,8.898888933,1.74864,0.51002,1.8215,7.13,-1.11,7.215885254
19/10/2019 15:30,8.93552,-0.64714,8.958923364,1.65552,0.48286,1.7245,7.28,-1.13,7.367177207,8.93552,-0.65714,8.959651257,1.65552,0.48286,1.7245,7.28,-1.14,7.368717663
19/10/2019 16:00,9.47672,-0.78054,9.508809844,1.50672,0.43946,1.5695,7.97,-1.22,8.062834489,9.50672,-0.79054,9.539532413,1.50672,0.43946,1.5695,8,-1.23,8.094003954
19/10/2019 16:30,9.87944,-0.86058,9.916850944,1.36944,0.39942,1.4265,8.51,-1.26,8.602772809,9.94944,-0.87058,9.987455424,1.36944,0.39942,1.4265,8.58,-1.27,8.673482576
19/10/2019 17:00,9.6784,-0.5013,9.691373909,1.5384,0.4487,1.6025,8.14,-0.95,8.195248623,9.7284,-0.5113,9.741827049,1.5384,0.4487,1.6025,8.19,-0.96,8.246071792
19/10/2019 17:30,10.038,-0.611,10.0565782,1.128,0.329,1.175,8.91,-0.94,8.959447528,10.148,-0.631,10.16759878,1.128,0.329,1.175,9.02,-0.96,9.070942619
19/10/2019 18:00,10.27872,-0.54204,10.2930021,1.15872,0.33796,1.207,9.12,-0.88,9.162357775,10.43872,-0.55204,10.45330682,1.15872,0.33796,1.207,9.28,-0.89,9.322580115
19/10/2019 18:30,10.51592,-0.66744,10.53707975,1.34592,0.39256,1.402,9.17,-1.06,9.231061694,10.68592,-0.67744,10.70737182,1.34592,0.39256,1.402,9.34,-1.07,9.401090362
19/10/2019 19:00,10.70008,-0.82206,10.73161193,1.09008,0.31794,1.1355,9.61,-1.14,9.677380844,10.93008,-0.83206,10.96170482,1.09008,0.31794,1.1355,9.84,-1.15,9.906972292
19/10/2019 19:30,10.50824,-0.81968,10.54016049,1.09824,0.32032,1.144,9.41,-1.14,9.478802667,10.70824,-0.82968,10.74033392,1.09824,0.32032,1.144,9.61,-1.15,9.678563943
19/10/2019 20:00,10.03528,-0.65096,10.0563708,1.50528,0.43904,1.568,8.53,-1.09,8.599360441,10.10528,-0.66096,10.12687277,1.50528,0.43904,1.568,8.6,-1.1,8.670063437
19/10/2019 20:30,9.83288,-0.65666,9.854782161,1.38288,0.40334,1.4405,8.45,-1.06,8.51622569,9.90288,-0.66666,9.925294346,1.38288,0.40334,1.4405,8.52,-1.07,8.586926109
19/10/2019 21:00,9.69768,-0.65526,9.719792336,1.14768,0.33474,1.1955,8.55,-0.99,8.607124956,9.76768,-0.66526,9.790308649,1.14768,0.33474,1.1955,8.62,-1,8.677810784
19/10/2019 21:30,9.43792,-0.65144,9.46037568,1.05792,0.30856,1.102,8.38,-0.96,8.43480883,9.49792,-0.66144,9.520923653,1.05792,0.30856,1.102,8.44,-0.97,8.495557663
19/10/2019 22:00,9.25752,-0.57864,9.275586278,1.06752,0.31136,1.112,8.19,-0.89,8.238215826,9.29752,-0.58864,9.316135207,1.06752,0.31136,1.112,8.23,-0.9,8.279063957
19/10/2019 22:30,8.7248,-0.3661,8.732477555,1.1448,0.3339,1.1925,7.58,-0.7,7.61225328,8.7348,-0.3661,8.742468773,1.1448,0.3339,1.1925,7.59,-0.7,7.622210965
19/10/2019 23:00,8.49784,-0.33688,8.504514848,1.10784,0.32312,1.154,7.39,-0.66,7.419413723,8.48784,-0.49688,8.502371293,1.10784,0.32312,1.154,7.38,-0.82,7.425415813
19/10/2019 23:30,7.88224,-0.08518,7.882700238,1.18224,0.34482,1.2315,6.7,-0.43,6.713784328,7.81224,-0.79518,7.852604985,1.18224,0.34482,1.2315,6.63,-1.14,6.727295147
20/10/2019 00:00,7.26136,-0.27002,7.26637873,1.13136,0.32998,1.1785,6.13,-0.6,6.159293791,7.23136,-0.59002,7.255390482,1.13136,0.32998,1.1785,6.1,-0.92,6.168986951
20/10/2019 00:30,7.40968,-0.52926,7.428557993,1.09968,0.32074,1.1455,6.31,-0.85,6.366993011,7.39968,-0.53926,7.419303569,1.09968,0.32074,1.1455,6.3,-0.86,6.358427479
20/10/2019 01:00,7.28656,-0.53642,7.306278331,1.24656,0.36358,1.2985,6.04,-0.9,6.106684862,7.28656,-0.53642,7.306278331,1.24656,0.36358,1.2985,6.04,-0.9,6.106684862
20/10/2019 01:30,8.3764,-0.6448,8.401181107,1.0464,0.3052,1.09,7.33,-0.95,7.391305703,8.3864,-0.6548,8.411924156,1.0464,0.3052,1.09,7.34,-0.96,7.402513087
20/10/2019 02:00,8.7496,-0.6397,8.772953679,1.5096,0.4403,1.5725,7.24,-1.08,7.320109289,8.7596,-0.6497,8.783661096,1.5096,0.4403,1.5725,7.25,-1.09,7.331480069
20/10/2019 02:30,8.94904,-0.79778,8.984529473,1.13904,0.33222,1.1865,7.81,-1.13,7.89132435,8.96904,-0.80778,9.00534214,1.13904,0.33222,1.1865,7.83,-1.14,7.912553317
20/10/2019 03:00,8.55176,-0.68782,8.579376169,1.24176,0.36218,1.2935,7.31,-1.05,7.385025389,8.56176,-0.69782,8.590150584,1.24176,0.36218,1.2935,7.32,-1.06,7.396350451
20/10/2019 03:30,8.34496,-0.62272,8.36816214,1.46496,0.42728,1.526,6.88,-1.05,6.959662348,8.34496,-0.63272,8.368912235,1.46496,0.42728,1.526,6.88,-1.06,6.961178061
20/10/2019 04:00,8.56272,-0.67004,8.588895587,1.06272,0.30996,1.107,7.5,-0.98,7.563755681,8.57272,-0.68004,8.599650144,1.06272,0.30996,1.107,7.51,-0.99,7.574971947
20/10/2019 04:30,8.13088,-0.61766,8.154306436,1.07088,0.31234,1.1155,7.06,-0.93,7.1209901,8.13088,-0.62766,8.155069997,1.07088,0.31234,1.1155,7.06,-0.94,7.122302998
