Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/10/2019 05:00,7.79128,-0.57046,7.812135985,1.30128,0.37954,1.3555,6.49,-0.95,6.559161532,7.78128,-0.57046,7.802162716,1.30128,0.37954,1.3555,6.48,-0.95,6.549267135
20/10/2019 05:30,7.63464,-0.51698,7.652123643,1.48464,0.43302,1.5465,6.15,-0.95,6.222941427,7.63464,-0.51698,7.652123643,1.48464,0.43302,1.5465,6.15,-0.95,6.222941427
20/10/2019 06:00,7.90688,-0.57216,7.927554377,1.22688,0.35784,1.278,6.68,-0.93,6.744427329,7.90688,-0.58216,7.928282386,1.22688,0.35784,1.278,6.68,-0.94,6.745813517
20/10/2019 06:30,7.87056,-0.56442,7.89077212,1.15056,0.33558,1.1985,6.72,-0.9,6.78,7.87056,-0.56442,7.89077212,1.15056,0.33558,1.1985,6.72,-0.9,6.78
20/10/2019 07:00,8.00704,-0.35878,8.015074089,1.30704,0.38122,1.3615,6.7,-0.74,6.740741799,8.00704,-0.35878,8.015074089,1.30704,0.38122,1.3615,6.7,-0.74,6.740741799
20/10/2019 07:30,8.51784,-0.48438,8.531601388,1.28784,0.37562,1.3415,7.23,-0.86,7.280968342,8.52784,-0.49438,8.542158196,1.28784,0.37562,1.3415,7.24,-0.87,7.29208475
20/10/2019 08:00,8.84864,-0.36998,8.856371438,1.50864,0.44002,1.5715,7.34,-0.81,7.384558213,8.84864,-0.50998,8.863323838,1.50864,0.44002,1.5715,7.34,-0.95,7.401222872
20/10/2019 08:30,9.1836,-0.4802,9.196145986,1.2336,0.3598,1.285,7.95,-0.84,7.994254187,9.2236,-0.4902,9.236616967,1.2336,0.3598,1.285,7.99,-0.85,8.035085563
20/10/2019 09:00,9.08072,-0.38854,9.089028499,1.65072,0.48146,1.7195,7.43,-0.87,7.480761993,9.09072,-0.39854,9.099451865,1.65072,0.48146,1.7195,7.44,-0.88,7.491862252
20/10/2019 09:30,9.2804,-0.3503,9.287008897,2.0904,0.6097,2.1775,7.19,-0.96,7.253805898,9.2904,-0.3603,9.297383947,2.0904,0.6097,2.1775,7.2,-0.97,7.265046455
20/10/2019 10:00,9.02456,-0.29492,9.029377664,1.83456,0.53508,1.911,7.19,-0.83,7.237748269,9.03456,-0.31492,9.040046958,1.83456,0.53508,1.911,7.2,-0.85,7.25
20/10/2019 10:30,8.81912,-0.11734,8.819900581,2.64912,0.77266,2.7595,6.17,-0.89,6.233859158,8.81912,-0.11734,8.819900581,2.64912,0.77266,2.7595,6.17,-0.89,6.233859158
20/10/2019 11:00,8.9396,-0.1722,8.941258357,2.7696,0.8078,2.885,6.17,-0.98,6.247343435,8.9396,-0.1822,8.941456537,2.7696,0.8078,2.885,6.17,-0.99,6.248919907
20/10/2019 11:30,9.12704,-0.19878,9.129204382,2.26704,0.66122,2.3615,6.86,-0.86,6.913696551,9.12704,-0.20878,9.129427597,2.26704,0.66122,2.3615,6.86,-0.87,6.914947578
20/10/2019 12:00,8.8212,-0.1084,8.821866016,2.3712,0.6916,2.47,6.45,-0.8,6.499423051,8.8212,-0.1184,8.821994559,2.3712,0.6916,2.47,6.45,-0.81,6.500661505
20/10/2019 12:30,8.75192,-0.23694,8.755126741,3.06192,0.89306,3.1895,5.69,-1.13,5.801120581,8.74192,-0.23694,8.745130408,3.06192,0.89306,3.1895,5.68,-1.13,5.791312459
20/10/2019 13:00,8.7292,-0.2244,8.732083829,2.6592,0.7756,2.77,6.07,-1,6.151820869,8.7192,-0.2344,8.722350142,2.6592,0.7756,2.77,6.06,-1.01,6.143590156
20/10/2019 13:30,8.74568,-0.17876,8.747506719,2.81568,0.82124,2.933,5.93,-1,6.013725966,8.74568,-0.18876,8.747716788,2.81568,0.82124,2.933,5.93,-1.01,6.015396911
20/10/2019 14:00,9.45136,-0.32252,9.456861266,2.15136,0.62748,2.241,7.3,-0.95,7.361555542,9.46136,-0.33252,9.467201413,2.15136,0.62748,2.241,7.31,-0.96,7.372767459
20/10/2019 14:30,9.5032,-0.4074,9.511928564,1.7232,0.5026,1.795,7.78,-0.91,7.833039002,9.5332,-0.4074,9.541901121,1.7232,0.5026,1.795,7.81,-0.91,7.862836638
20/10/2019 15:00,9.69832,-0.49924,9.711161177,1.64832,0.48076,1.717,8.05,-0.98,8.109432779,9.73832,-0.50924,9.751625598,1.64832,0.48076,1.717,8.09,-0.99,8.150349686
20/10/2019 15:30,9.57832,-0.45174,9.588966735,1.70832,0.49826,1.7795,7.87,-0.95,7.927130628,9.60832,-0.46174,9.619408352,1.70832,0.49826,1.7795,7.9,-0.96,7.958115355
20/10/2019 16:00,9.89424,-0.51668,9.907721403,1.31424,0.38332,1.369,8.58,-0.9,8.627073664,9.97424,-0.52668,9.988135732,1.31424,0.38332,1.369,8.66,-0.91,8.707680518
20/10/2019 16:30,10.08432,-0.42124,10.09311414,1.50432,0.43876,1.567,8.58,-0.86,8.62299252,10.16432,-0.43124,10.17346396,1.50432,0.43876,1.567,8.66,-0.87,8.703591213
20/10/2019 17:00,10.63648,-1.07686,10.69085283,1.17648,0.34314,1.2255,9.46,-1.42,9.565981392,10.78648,-0.29686,10.79056424,1.17648,0.34314,1.2255,9.61,-0.64,9.631287557
20/10/2019 17:30,11.09232,-2.67724,11.41083595,1.31232,0.38276,1.367,9.78,-3.06,10.24753629,11.17232,0.48276,11.18274525,1.31232,0.38276,1.367,9.86,0.1,9.860507086
20/10/2019 18:00,11.05616,-1.14612,11.11540665,1.07616,0.31388,1.121,9.98,-1.46,10.08622823,11.31616,-1.16612,11.37608514,1.07616,0.31388,1.121,10.24,-1.48,10.34640034
20/10/2019 18:30,10.9452,-1.1464,11.00507319,1.0752,0.3136,1.12,9.87,-1.46,9.977399461,11.2052,-1.1664,11.26574436,1.0752,0.3136,1.12,10.13,-1.48,10.23754365
20/10/2019 19:00,10.85216,-1.08812,10.90657516,1.17216,0.34188,1.221,9.68,-1.43,9.785054931,11.09216,-1.10812,11.14737383,1.17216,0.34188,1.221,9.92,-1.45,10.02541271
20/10/2019 19:30,10.55416,-0.94462,10.59634844,1.18416,0.34538,1.2335,9.37,-1.29,9.458382526,10.74416,-0.95462,10.78648569,1.18416,0.34538,1.2335,9.56,-1.3,9.647984245
20/10/2019 20:00,10.09584,2.25712,10.34507496,1.15584,0.33712,1.204,8.94,1.92,9.143850392,10.76584,-3.44288,11.30295243,1.15584,0.33712,1.204,9.61,-3.78,10.32668872
20/10/2019 20:30,10.13184,-0.52238,10.14529756,1.19184,0.34762,1.2415,8.94,-0.87,8.982232462,10.24184,-0.53238,10.25566746,1.19184,0.34762,1.2415,9.05,-0.88,9.092683872
20/10/2019 21:00,9.62912,-0.44734,9.639505436,1.20912,0.35266,1.2595,8.42,-0.8,8.457919366,9.68912,-0.45734,9.699907538,1.20912,0.35266,1.2595,8.48,-0.81,8.518597302
20/10/2019 21:30,9.31096,-0.38222,9.318801868,1.26096,0.36778,1.3135,8.05,-0.75,8.084862398,9.35096,-0.39222,9.359182093,1.26096,0.36778,1.3135,8.09,-0.76,8.125619976
20/10/2019 22:00,8.86808,-0.37556,8.876028853,1.31808,0.38444,1.373,7.55,-0.76,7.588155244,8.88808,-0.37556,8.896010982,1.31808,0.38444,1.373,7.57,-0.76,7.608054942
20/10/2019 22:30,8.63,-0.4675,8.642653311,1.38,0.4025,1.4375,7.25,-0.87,7.302013421,8.64,-0.4775,8.653184746,1.38,0.4025,1.4375,7.26,-0.88,7.313138861
20/10/2019 23:00,8.12888,-0.53366,8.146378524,1.35888,0.39634,1.4155,6.77,-0.93,6.833578857,8.12888,-0.55366,8.147713142,1.35888,0.39634,1.4155,6.77,-0.95,6.836329424
20/10/2019 23:30,7.71808,-0.50056,7.734295003,1.19808,0.34944,1.248,6.52,-0.85,6.575173002,7.71808,-0.51056,7.734948636,1.19808,0.34944,1.248,6.52,-0.86,6.576473219
21/10/2019 00:00,7.50832,-1.36674,7.631700168,1.10832,0.32326,1.1545,6.4,-1.69,6.619373082,7.26832,0.56326,7.290112307,1.10832,0.32326,1.1545,6.16,0.24,6.164673552
21/10/2019 00:30,7.2488,-0.2766,7.254075337,1.1088,0.3234,1.155,6.14,-0.6,6.169246307,7.2688,-0.2866,7.274447952,1.1088,0.3234,1.155,6.16,-0.61,6.190129239
21/10/2019 01:00,6.96088,-0.23266,6.964767121,1.19088,0.34734,1.2405,5.77,-0.58,5.799077513,6.95088,-0.23266,6.95477271,1.19088,0.34734,1.2405,5.76,-0.58,5.789127741
21/10/2019 01:30,7.61328,-0.26446,7.617871845,1.25328,0.36554,1.3055,6.36,-0.63,6.391126661,7.60328,-0.27446,7.608232058,1.25328,0.36554,1.3055,6.35,-0.64,6.382170477
21/10/2019 02:00,8.14584,-0.24288,8.149460105,1.63584,0.47712,1.704,6.51,-0.72,6.549694649,8.14584,-0.24288,8.149460105,1.63584,0.47712,1.704,6.51,-0.72,6.549694649
21/10/2019 02:30,8.48952,-0.35514,8.496944995,1.07952,0.31486,1.1245,7.41,-0.67,7.440228491,8.48952,-0.36514,8.497368831,1.07952,0.31486,1.1245,7.41,-0.68,7.441135666
21/10/2019 03:00,8.30432,-0.35374,8.311850736,1.08432,0.31626,1.1295,7.22,-0.67,7.251020618,8.30432,-0.36374,8.312282325,1.08432,0.31626,1.1295,7.22,-0.68,7.251951462
21/10/2019 03:30,8.27752,-0.34114,8.284546689,1.12752,0.32886,1.1745,7.15,-0.67,7.181322998,8.27752,-0.35114,8.284964493,1.12752,0.32886,1.1745,7.15,-0.68,7.182262875
21/10/2019 04:00,7.97976,-0.25882,7.983956253,1.40976,0.41118,1.4685,6.57,-0.67,6.6040745,7.97976,-0.26882,7.984286684,1.40976,0.41118,1.4685,6.57,-0.68,6.605096517
21/10/2019 04:30,7.97128,-0.48546,7.986048851,1.18128,0.34454,1.2305,6.79,-0.83,6.840540914,7.97128,-0.48546,7.986048851,1.18128,0.34454,1.2305,6.79,-0.83,6.840540914
21/10/2019 05:00,7.94704,-0.46628,7.960707368,1.24704,0.36372,1.299,6.7,-0.83,6.751214706,7.94704,-0.46628,7.960707368,1.24704,0.36372,1.299,6.7,-0.83,6.751214706
21/10/2019 05:30,7.80536,-0.44052,7.817781181,1.33536,0.38948,1.391,6.47,-0.83,6.523020773,7.80536,-0.44052,7.817781181,1.33536,0.38948,1.391,6.47,-0.83,6.523020773
21/10/2019 06:00,8.0628,-0.5846,8.083965673,1.2528,0.3654,1.305,6.81,-0.95,6.875943572,8.0628,-0.5946,8.084694985,1.2528,0.3654,1.305,6.81,-0.96,6.877332332
21/10/2019 06:30,9.01976,-1.12132,9.089192978,1.22976,0.35868,1.281,7.79,-1.48,7.929344235,8.97976,-0.65132,9.003349788,1.22976,0.35868,1.281,7.75,-1.01,7.81553581
21/10/2019 07:00,9.47592,-0.84494,9.51351583,1.28592,0.37506,1.3395,8.19,-1.22,8.280368349,9.51592,-0.86494,9.555148071,1.28592,0.37506,1.3395,8.23,-1.24,8.322890123
21/10/2019 07:30,10.12224,-1.02268,10.17377103,1.36224,0.39732,1.419,8.76,-1.42,8.874345046,10.34224,-2.04268,10.54203348,1.36224,0.39732,1.419,8.98,-2.44,9.305589718
21/10/2019 08:00,10.64088,-1.82266,10.79585183,1.43088,0.41734,1.4905,9.21,-2.24,9.478486166,10.80088,-1.83266,10.9552568,1.43088,0.41734,1.4905,9.37,-2.25,9.636358233
21/10/2019 08:30,10.78976,-1.81132,10.94074042,1.46976,0.42868,1.531,9.32,-2.24,9.585405573,10.95976,-1.97132,11.13563837,1.46976,0.42868,1.531,9.49,-2.4,9.788774183
21/10/2019 09:00,10.74456,-1.82492,10.89843579,1.35456,0.39508,1.411,9.39,-2.22,9.648860036,10.93456,-1.84492,11.08910872,1.35456,0.39508,1.411,9.58,-2.24,9.838394178
21/10/2019 09:30,10.75728,-1.57746,10.8723251,1.75728,0.51254,1.8305,9,-2.09,9.239485916,10.88728,-1.58746,11.00240406,1.75728,0.51254,1.8305,9.13,-2.1,9.368399009
21/10/2019 10:00,10.86496,-1.65272,10.98994264,1.70496,0.49728,1.776,9.16,-2.15,9.408937241,11.02496,-1.66272,11.1496359,1.70496,0.49728,1.776,9.32,-2.16,9.567026706
21/10/2019 10:30,10.7892,-1.6219,10.91042603,1.8792,0.5481,1.9575,8.91,-2.17,9.170441647,10.9092,-1.6319,11.03058214,1.8792,0.5481,1.9575,9.03,-2.18,9.289418712
21/10/2019 11:00,10.67288,-1.69416,10.80650478,2.04288,0.59584,2.128,8.63,-2.29,8.928661714,10.75288,-1.71416,10.8886534,2.04288,0.59584,2.128,8.71,-2.31,9.011115358
21/10/2019 11:30,10.95688,-1.72216,11.09139551,2.18688,0.63784,2.278,8.77,-2.36,9.081987668,11.05688,-1.74216,11.19328892,2.18688,0.63784,2.278,8.87,-2.38,9.183751957
21/10/2019 12:00,10.938,-1.656,11.06264797,1.968,0.574,2.05,8.97,-2.23,9.243040625,11.058,-1.666,11.18279571,1.968,0.574,2.05,9.09,-2.24,9.36192822
21/10/2019 12:30,11.01848,-1.73086,11.15359932,1.84848,0.53914,1.9255,9.17,-2.27,9.446787814,11.17848,-1.75086,11.31476583,1.84848,0.53914,1.9255,9.33,-2.29,9.606924586
21/10/2019 13:00,10.71592,-1.33494,10.79875022,2.00592,0.58506,2.0895,8.71,-1.92,8.9191087,10.80592,-1.34494,10.88929615,2.00592,0.58506,2.0895,8.8,-1.93,9.009156453
21/10/2019 13:30,10.1824,-1.3118,10.26655195,2.2224,0.6482,2.315,7.96,-1.96,8.19775579,10.2124,-1.3218,10.29758559,2.2224,0.6482,2.315,7.99,-1.97,8.229277003
21/10/2019 14:00,10.4992,-1.5319,10.61036843,1.8792,0.5481,1.9575,8.62,-2.08,8.867400972,10.5892,-1.5519,10.70231518,1.8792,0.5481,1.9575,8.71,-2.1,8.959581463
21/10/2019 14:30,10.8248,-1.4486,10.9212974,2.1648,0.6314,2.255,8.66,-2.08,8.906289912,10.9148,-1.4686,11.01315781,2.1648,0.6314,2.255,8.75,-2.1,8.998472093
21/10/2019 15:00,10.632,-1.2965,10.71075797,2.412,0.7035,2.5125,8.22,-2,8.459810873,10.672,-1.3165,10.75289525,2.412,0.7035,2.5125,8.26,-2.02,8.50341108
21/10/2019 15:30,10.40392,-1.11844,10.46386446,2.23392,0.65156,2.327,8.17,-1.77,8.35953348,10.44392,-1.12844,10.5047057,2.23392,0.65156,2.327,8.21,-1.78,8.400744015
21/10/2019 16:00,10.78576,-1.23332,10.85604426,2.04576,0.59668,2.131,8.74,-1.83,8.929529663,10.87576,-1.25332,10.94773797,2.04576,0.59668,2.131,8.83,-1.85,9.02171824
21/10/2019 16:30,10.79664,-1.26348,10.87031816,1.73664,0.50652,1.809,9.06,-1.77,9.231278351,10.94664,-1.27348,11.02046635,1.73664,0.50652,1.809,9.21,-1.78,9.38043176
21/10/2019 17:00,11.02832,-1.20674,11.09414546,1.58832,0.46326,1.6545,9.44,-1.67,9.58657916,11.22832,-1.22674,11.2951344,1.58832,0.46326,1.6545,9.64,-1.69,9.78701691
21/10/2019 17:30,11.12384,-0.90638,11.16070522,1.62384,0.47362,1.6915,9.5,-1.38,9.599708329,11.33384,-0.91638,11.37082589,1.62384,0.47362,1.6915,9.71,-1.39,9.808985676
21/10/2019 18:00,11.1016,-0.6762,11.12217465,1.7616,0.5138,1.835,9.34,-1.19,9.415503173,11.2916,-0.6862,11.31243126,1.7616,0.5138,1.835,9.53,-1.2,9.605253771
21/10/2019 18:30,11.25728,-0.63246,11.27503253,1.63728,0.47754,1.7055,9.62,-1.11,9.683826723,11.48728,-0.65246,11.50579445,1.63728,0.47754,1.7055,9.85,-1.13,9.914605388
21/10/2019 19:00,11.21032,-0.73324,11.23427414,1.36032,0.39676,1.417,9.85,-1.13,9.914605388,11.47032,-0.74324,11.49437456,1.36032,0.39676,1.417,10.11,-1.14,10.17406998
21/10/2019 19:30,11.14016,-0.63162,11.15805129,1.40016,0.40838,1.4585,9.74,-1.04,9.795366251,11.38016,-0.64162,11.3982331,1.40016,0.40838,1.4585,9.98,-1.05,10.03508346
21/10/2019 20:00,10.81768,-0.61526,10.83516246,1.38768,0.40474,1.4455,9.43,-1.02,9.485003954,11.01768,-0.62526,11.03540768,1.38768,0.40474,1.4455,9.63,-1.03,9.684926432
21/10/2019 20:30,10.42992,-0.50294,10.44203907,1.66992,0.48706,1.7395,8.76,-0.99,8.815764289,10.52992,-0.51294,10.54240592,1.66992,0.48706,1.7395,8.86,-1,8.916254819
21/10/2019 21:00,10.23008,-0.45456,10.2401739,1.63008,0.47544,1.698,8.6,-0.93,8.650138727,10.32008,-0.46456,10.33053083,1.63008,0.47544,1.698,8.69,-0.94,8.740692192
21/10/2019 21:30,9.96096,-0.40472,9.969178622,1.80096,0.52528,1.876,8.16,-0.93,8.212825336,10.01096,-0.41472,10.01954654,1.80096,0.52528,1.876,8.21,-0.94,8.263637214
21/10/2019 22:00,9.5768,-0.4751,9.588577488,1.4568,0.4249,1.5175,8.12,-0.9,8.169724598,9.6168,-0.4751,9.628528561,1.4568,0.4249,1.5175,8.16,-0.9,8.209482322
21/10/2019 22:30,9.14072,-0.49104,9.153899847,1.47072,0.42896,1.532,7.67,-0.92,7.724978964,9.16072,-0.50104,9.174411807,1.47072,0.42896,1.532,7.69,-0.93,7.746031242
21/10/2019 23:00,8.7332,-0.7874,8.768624807,1.4832,0.4326,1.545,7.25,-1.22,7.351931719,8.6832,-0.3274,8.689370115,1.4832,0.4326,1.545,7.2,-0.76,7.24
21/10/2019 23:30,8.18064,-1.20898,8.269492333,1.58064,0.46102,1.6465,6.6,-1.67,6.808002644,7.95064,0.29102,7.95596437,1.58064,0.46102,1.6465,6.37,-0.17,6.372268042
22/10/2019 00:00,7.68704,-0.39128,7.69699188,1.60704,0.46872,1.674,6.08,-0.86,6.140521151,7.67704,-0.40128,7.687520328,1.60704,0.46872,1.674,6.07,-0.87,6.132030659
22/10/2019 00:30,7.40504,-0.24478,7.409084603,1.59504,0.46522,1.6615,5.81,-0.71,5.853221335,7.39504,-0.25478,7.399427643,1.59504,0.46522,1.6615,5.8,-0.72,5.8445188
22/10/2019 01:00,7.64352,-0.30064,7.649430201,1.40352,0.40936,1.462,6.24,-0.71,6.280262733,7.64352,-0.31064,7.64982975,1.40352,0.40936,1.462,6.24,-0.72,6.281401118
22/10/2019 01:30,8.21424,-0.32668,8.220733459,1.55424,0.45332,1.619,6.66,-0.78,6.705520114,8.21424,-0.32668,8.220733459,1.55424,0.45332,1.619,6.66,-0.78,6.705520114
22/10/2019 02:00,8.84856,-0.39042,8.857168952,1.67856,0.48958,1.7485,7.17,-0.88,7.223800939,8.91856,-0.45042,8.929926688,1.67856,0.48958,1.7485,7.24,-0.94,7.300767083
22/10/2019 02:30,8.94856,-0.44542,8.959638667,1.55856,0.45458,1.6235,7.39,-0.9,7.444602071,9.01856,-0.51542,9.033276385,1.55856,0.45458,1.6235,7.46,-0.97,7.522798681
22/10/2019 03:00,8.874,-0.408,8.883374359,1.584,0.462,1.65,7.29,-0.87,7.341730041,8.944,-0.478,8.956763925,1.584,0.462,1.65,7.36,-0.94,7.419784363
22/10/2019 03:30,9.1316,-3.0562,9.629458811,1.5216,0.4438,1.585,7.61,-3.5,8.376281991,8.5716,2.0238,8.807275004,1.5216,0.4438,1.585,7.05,1.58,7.224880622
22/10/2019 04:00,8.9592,-4.1969,9.893494542,1.5192,0.4431,1.5825,7.44,-4.64,8.768306564,8.1092,3.2331,8.729951904,1.5192,0.4431,1.5825,6.59,2.79,7.156269978
22/10/2019 04:30,8.89816,-4.07512,9.786922622,1.62816,0.47488,1.696,7.27,-4.55,8.576444485,8.04816,3.30488,8.700293742,1.62816,0.47488,1.696,6.42,2.83,7.016074401
22/10/2019 05:00,8.8284,-4.1763,9.766377437,1.4184,0.4137,1.4775,7.41,-4.59,8.716432757,7.9184,3.2437,8.557023329,1.4184,0.4137,1.4775,6.5,2.83,7.089351169
22/10/2019 05:30,9.01176,-4.24782,9.962720163,1.48176,0.43218,1.5435,7.53,-4.68,8.865850213,8.10176,3.19218,8.707957754,1.48176,0.43218,1.5435,6.62,2.76,7.172307857
22/10/2019 06:00,9.1868,-4.3426,10.16146982,1.3968,0.4074,1.455,7.79,-4.75,9.123957475,8.2868,3.0974,8.846747481,1.3968,0.4074,1.455,6.89,2.69,7.396499172
22/10/2019 06:30,9.74336,-1.30652,9.830567562,1.38336,0.40348,1.441,8.36,-1.71,8.533094398,9.69336,-0.44652,9.703638915,1.38336,0.40348,1.441,8.31,-0.85,8.353358606
22/10/2019 07:00,10.2912,-1.0984,10.3496512,1.4112,0.4116,1.47,8.88,-1.51,9.007469123,10.4012,-1.1084,10.4600914,1.4112,0.4116,1.47,8.99,-1.52,9.117592884
22/10/2019 07:30,10.79768,-0.94776,10.83919473,1.68768,0.49224,1.758,9.11,-1.44,9.223106852,11.02768,-1.62776,11.14716685,1.68768,0.49224,1.758,9.34,-2.12,9.577577982
22/10/2019 08:00,10.91048,-1.43486,11.00442625,1.56048,0.45514,1.6255,9.35,-1.89,9.539108973,11.10048,-1.44486,11.19411795,1.56048,0.45514,1.6255,9.54,-1.9,9.727363466
22/10/2019 08:30,11.32112,-5.21884,12.46611604,1.82112,0.53116,1.897,9.5,-5.75,11.10461616,10.77112,2.26116,11.00590163,1.82112,0.53116,1.897,8.95,1.73,9.115667831
22/10/2019 09:00,10.78576,-1.51332,10.89140745,2.04576,0.59668,2.131,8.74,-2.11,8.991090034,10.86576,-1.22332,10.93440681,2.04576,0.59668,2.131,8.82,-1.82,9.00582034
22/10/2019 09:30,10.54496,-1.54522,10.65757413,2.48496,0.72478,2.5885,8.06,-2.27,8.373559578,10.57496,-1.57522,10.69163678,2.48496,0.72478,2.5885,8.09,-2.3,8.410594509
22/10/2019 10:00,10.54472,-1.60154,10.66564814,2.39472,0.69846,2.4945,8.15,-2.3,8.468323329,10.58472,-1.62154,10.70820664,2.39472,0.69846,2.4945,8.19,-2.32,8.51225587
22/10/2019 10:30,10.10576,-1.38832,10.20067731,2.64576,0.77168,2.756,7.46,-2.16,7.766414874,10.11576,-1.39832,10.21194884,2.64576,0.77168,2.756,7.47,-2.17,7.778804535
22/10/2019 11:00,10.3192,-1.7769,10.47106787,3.1992,0.9331,3.3325,7.12,-2.71,7.618300335,10.2692,-1.3669,10.3597724,3.1992,0.9331,3.3325,7.07,-2.3,7.43470914
22/10/2019 11:30,10.68616,-4.92362,11.76588498,3.17616,0.92638,3.3085,7.51,-5.85,9.519590327,9.79616,2.11638,10.02216619,3.17616,0.92638,3.3085,6.62,1.19,6.726105857
22/10/2019 12:00,10.36504,-1.60228,10.4881531,3.21504,0.93772,3.349,7.15,-2.54,7.58775988,10.36504,-1.63228,10.4927781,3.21504,0.93772,3.349,7.15,-2.57,7.59785496
22/10/2019 12:30,10.11576,-1.58832,10.23969535,3.36576,0.98168,3.506,6.75,-2.57,7.222700326,10.11576,-1.58832,10.23969535,3.36576,0.98168,3.506,6.75,-2.57,7.222700326
22/10/2019 13:00,9.52584,-1.28038,9.611503558,3.73584,1.08962,3.8915,5.79,-2.37,6.256276848,9.51584,-1.29038,9.602931399,3.73584,1.08962,3.8915,5.78,-2.38,6.250823946
22/10/2019 13:30,9.72,-1.4425,9.826454409,3.42,0.9975,3.5625,6.3,-2.44,6.756004737,9.72,-1.4625,9.82941027,3.42,0.9975,3.5625,6.3,-2.46,6.763253655
22/10/2019 14:00,10.04664,-1.69348,10.18836836,3.41664,0.99652,3.559,6.63,-2.69,7.154928371,10.04664,-1.70348,10.1900353,3.41664,0.99652,3.559,6.63,-2.7,7.158694015
22/10/2019 14:30,10.13864,-1.46748,10.244292,3.12864,0.91252,3.259,7.01,-2.38,7.403006146,10.15864,-1.48748,10.26696466,3.12864,0.91252,3.259,7.03,-2.4,7.42838475
22/10/2019 15:00,10.31936,-1.43352,10.41845336,2.07936,0.60648,2.166,8.24,-2.04,8.488769051,10.37936,-1.45352,10.48064093,2.07936,0.60648,2.166,8.3,-2.06,8.55181852
22/10/2019 15:30,10.3896,-1.3597,10.47819509,2.2296,0.6503,2.3225,8.16,-2.01,8.403909804,10.4296,-1.3697,10.51915559,2.2296,0.6503,2.3225,8.2,-2.02,8.445140615
22/10/2019 16:00,10.13888,-1.40616,10.23592563,2.85888,0.83384,2.978,7.28,-2.24,7.616823485,10.13888,-1.41616,10.23730418,2.85888,0.83384,2.978,7.28,-2.25,7.619770338
22/10/2019 16:30,10.628,-1.5485,10.74021584,2.508,0.7315,2.6125,8.12,-2.28,8.434026322,10.648,-1.4085,10.74075306,2.508,0.7315,2.6125,8.14,-2.14,8.41660264
22/10/2019 17:00,11.1992,-2.9744,11.58745598,2.1792,0.6356,2.27,9.02,-3.61,9.715580271,10.9092,0.0456,10.9092953,2.1792,0.6356,2.27,8.73,-0.59,8.749914285
22/10/2019 17:30,11.204,-1.448,11.29718195,1.824,0.532,1.9,9.38,-1.98,9.586699119,11.394,-1.468,11.48817914,1.824,0.532,1.9,9.57,-2,9.77675304
22/10/2019 18:00,11.29208,-1.27106,11.36339141,1.88208,0.54894,1.9605,9.41,-1.82,9.584388348,11.49208,-1.28106,11.56326154,1.88208,0.54894,1.9605,9.61,-1.83,9.782688792
22/10/2019 18:30,11.34552,-1.24214,11.41331397,1.53552,0.44786,1.5995,9.81,-1.69,9.954506517,11.59552,-1.25214,11.66293011,1.53552,0.44786,1.5995,10.06,-1.7,10.20262711
22/10/2019 19:00,11.37416,-1.19212,11.43646212,1.36416,0.39788,1.421,10.01,-1.59,10.13549209,11.63416,-1.21212,11.69713272,1.36416,0.39788,1.421,10.27,-1.61,10.39543169
22/10/2019 19:30,11.16712,-1.15334,11.22652049,1.49712,0.43666,1.5595,9.67,-1.59,9.799846938,11.39712,-1.17334,11.45735882,1.49712,0.43666,1.5595,9.9,-1.61,10.03005982
22/10/2019 20:00,10.96312,-0.84534,10.99566277,1.59312,0.46466,1.6595,9.37,-1.31,9.461131011,11.17312,-0.85534,11.20581175,1.59312,0.46466,1.6595,9.58,-1.32,9.670511879
22/10/2019 20:30,10.72664,-0.85598,10.76073917,1.55664,0.45402,1.6215,9.17,-1.31,9.263098834,10.89664,-0.86598,10.93099651,1.55664,0.45402,1.6215,9.34,-1.32,9.432815062
22/10/2019 21:00,10.568,-0.896,10.60591533,1.488,0.434,1.55,9.08,-1.33,9.176889451,10.708,-0.906,10.74625981,1.488,0.434,1.55,9.22,-1.34,9.316866426
22/10/2019 21:30,10.47328,-3.65946,11.09419855,1.61328,0.47054,1.6805,8.86,-4.13,9.775300507,9.83328,2.59054,10.16879015,1.61328,0.47054,1.6805,8.22,2.12,8.488981093
22/10/2019 22:00,10.15712,-4.21334,10.99633215,1.73712,0.50666,1.8095,8.42,-4.72,9.652709464,9.28712,3.31666,9.861583618,1.73712,0.50666,1.8095,7.55,2.81,8.055966733
22/10/2019 22:30,9.7336,-4.2677,10.62808695,1.6536,0.4823,1.7225,8.08,-4.75,9.372774402,8.8336,3.2623,9.416745205,1.6536,0.4823,1.7225,7.18,2.78,7.699402574
22/10/2019 23:00,8.91408,-2.05006,9.146779119,1.47408,0.42994,1.5355,7.44,-2.48,7.842448597,8.54408,1.05994,8.609574661,1.47408,0.42994,1.5355,7.07,0.63,7.098013807
22/10/2019 23:30,8.00656,-0.39642,8.016367747,1.72656,0.50358,1.7985,6.28,-0.9,6.344162671,7.99656,-0.40642,8.006881356,1.72656,0.50358,1.7985,6.27,-0.91,6.335692543
23/10/2019 00:00,7.748,-0.4085,7.758761257,1.548,0.4515,1.6125,6.2,-0.86,6.25936099,7.738,-0.4085,7.748775145,1.548,0.4515,1.6125,6.19,-0.86,6.249455976
23/10/2019 00:30,7.548,-0.4085,7.559045988,1.548,0.4515,1.6125,6,-0.86,6.061319988,7.548,-0.4085,7.559045988,1.548,0.4515,1.6125,6,-0.86,6.061319988
23/10/2019 01:00,7.7252,-0.4414,7.73780001,1.4352,0.4186,1.495,6.29,-0.86,6.348519512,7.7552,-0.4814,7.770126962,1.4352,0.4186,1.495,6.32,-0.9,6.383760647
23/10/2019 01:30,8.31792,-0.56644,8.337184621,1.41792,0.41356,1.477,6.9,-0.98,6.969246731,8.38792,-0.58644,8.408395436,1.41792,0.41356,1.477,6.97,-1,7.041370605
23/10/2019 02:00,8.89136,-0.57502,8.90993438,1.73136,0.50498,1.8035,7.16,-1.08,7.240994407,8.96136,-0.63502,8.983831223,1.73136,0.50498,1.8035,7.23,-1.14,7.319323739
23/10/2019 02:30,9.0864,-0.4848,9.099323931,1.7664,0.5152,1.84,7.32,-1,7.387990254,9.1564,-0.5448,9.172593308,1.7664,0.5152,1.84,7.39,-1.06,7.465634601
23/10/2019 03:00,8.98624,-0.50318,9.000316631,1.56624,0.45682,1.6315,7.42,-0.96,7.481844692,9.05624,-0.57318,9.074360487,1.56624,0.45682,1.6315,7.49,-1.03,7.560489402
23/10/2019 03:30,8.75464,-0.39698,8.763635926,1.72464,0.50302,1.7965,7.03,-0.9,7.087376101,8.81464,-0.46698,8.827001113,1.72464,0.50302,1.7965,7.09,-0.97,7.156046394
23/10/2019 04:00,8.66096,-0.40222,8.670294635,1.50096,0.43778,1.5635,7.16,-0.84,7.209105354,8.73096,-0.47222,8.743720847,1.50096,0.43778,1.5635,7.23,-0.91,7.287043296
23/10/2019 04:30,8.41944,-0.42308,8.430063262,1.42944,0.41692,1.489,6.99,-0.84,7.040291187,8.46944,-0.47308,8.482642195,1.42944,0.41692,1.489,7.04,-0.89,7.096034104
23/10/2019 05:00,8.3204,-0.4303,8.331519324,1.6104,0.4697,1.6775,6.71,-0.9,6.770088626,8.3204,-0.4403,8.332041782,1.6104,0.4697,1.6775,6.71,-0.91,6.771425256
23/10/2019 05:30,8.44632,-0.44024,8.457785337,1.57632,0.45976,1.642,6.87,-0.9,6.928701177,8.44632,-0.45024,8.458311746,1.57632,0.45976,1.642,6.87,-0.91,6.930007215
23/10/2019 06:00,8.95544,-0.64008,8.97828536,1.40544,0.40992,1.464,7.55,-1.05,7.622663576,8.96544,-0.64008,8.988259943,1.40544,0.40992,1.464,7.56,-1.05,7.632568375
23/10/2019 06:30,9.75312,-0.76784,9.783298421,1.41312,0.41216,1.472,8.34,-1.18,8.423063576,9.81312,-0.78784,9.844694815,1.41312,0.41216,1.472,8.4,-1.2,8.485281374
23/10/2019 07:00,11.51352,-1.33064,11.59015727,1.40352,0.40936,1.462,10.11,-1.74,10.25864026,11.77352,-1.34064,11.8496029,1.40352,0.40936,1.462,10.37,-1.75,10.51662493
23/10/2019 07:30,11.2428,-1.3621,11.32501074,1.4328,0.4179,1.4925,9.81,-1.78,9.97018054,11.4728,-1.3721,11.55455747,1.4328,0.4179,1.4925,10.04,-1.79,10.19831849
23/10/2019 08:00,11.12736,-1.53952,11.2333549,1.40736,0.41048,1.466,9.72,-1.95,9.913672377,11.37736,-1.55952,11.48374604,1.40736,0.41048,1.466,9.97,-1.97,10.16276537
23/10/2019 08:30,11.2924,-1.5018,11.39182606,1.9824,0.5782,2.065,9.31,-2.08,9.539523049,11.4624,-1.5118,11.5616674,1.9824,0.5782,2.065,9.48,-2.09,9.707651621
23/10/2019 09:00,11.1284,-1.6463,11.24951511,1.6584,0.4837,1.7275,9.47,-2.13,9.706585393,11.3384,-1.6663,11.46018631,1.6584,0.4837,1.7275,9.68,-2.15,9.915891286
23/10/2019 09:30,10.81872,-1.42454,10.91210413,1.93872,0.56546,2.0195,8.88,-1.99,9.100247249,10.92872,-1.44454,11.02377506,1.93872,0.56546,2.0195,8.99,-2.01,9.211959618
23/10/2019 10:00,10.61928,-1.36646,10.70683523,2.54928,0.74354,2.6555,8.07,-2.11,8.341282875,10.65928,-1.37646,10.74778546,2.54928,0.74354,2.6555,8.11,-2.12,8.382511557
23/10/2019 10:30,10.11408,-1.03756,10.16716012,3.09408,0.90244,3.223,7.02,-1.94,7.283131195,10.12408,-1.04756,10.17813233,3.09408,0.90244,3.223,7.03,-1.95,7.29543693
23/10/2019 11:00,10.02544,-1.12508,10.08837213,3.20544,0.93492,3.339,6.82,-2.06,7.124324529,10.02544,-1.13508,10.08949225,3.20544,0.93492,3.339,6.82,-2.07,7.12722246
23/10/2019 11:30,10.10512,-1.46184,10.21030981,3.28512,0.95816,3.422,6.82,-2.42,7.236629049,10.04512,-1.08184,10.10320808,3.28512,0.95816,3.422,6.76,-2.04,7.061104729
23/10/2019 12:00,10.14632,-1.69024,10.28614217,3.25632,0.94976,3.392,6.89,-2.64,7.378461899,10.01632,-0.54024,10.03087861,3.25632,0.94976,3.392,6.76,-1.49,6.922261191
23/10/2019 12:30,9.7988,-1.1041,9.86080718,3.2088,0.9359,3.3425,6.59,-2.04,6.898528829,9.7988,-1.1141,9.861931872,3.2088,0.9359,3.3425,6.59,-2.05,6.901492592
23/10/2019 13:00,9.98032,-0.92574,10.02316227,2.86032,0.83426,2.9795,7.12,-1.76,7.334302966,9.98032,-0.94574,10.02502925,2.86032,0.83426,2.9795,7.12,-1.78,7.339128014
23/10/2019 13:30,10.09944,-1.12558,10.16196923,3.16944,0.92442,3.3015,6.93,-2.05,7.226852704,10.09944,-1.13558,10.16308173,3.16944,0.92442,3.3015,6.93,-2.06,7.229695706
23/10/2019 14:00,10.1964,-1.2973,10.27859719,3.2664,0.9527,3.4025,6.93,-2.25,7.286110073,10.1964,-1.3073,10.27986412,3.2664,0.9527,3.4025,6.93,-2.26,7.289204346
23/10/2019 14:30,10.09904,-1.36528,10.19090763,2.51904,0.73472,2.624,7.58,-2.1,7.86551969,10.11904,-1.37528,10.2120696,2.51904,0.73472,2.624,7.6,-2.11,7.887464738
23/10/2019 15:00,10.27232,-1.58224,10.39346148,1.67232,0.48776,1.742,8.6,-2.07,8.845614733,10.36232,-1.59224,10.48393552,1.67232,0.48776,1.742,8.69,-2.08,8.935463055
23/10/2019 15:30,9.98704,-1.30878,10.07243134,1.54704,0.45122,1.6115,8.44,-1.76,8.621554384,10.05704,-1.31878,10.1431373,1.54704,0.45122,1.6115,8.51,-1.77,8.692122871
23/10/2019 16:00,10.28208,-1.43856,10.38222635,1.34208,0.39144,1.398,8.94,-1.83,9.125376705,10.40208,-1.44856,10.50245659,1.34208,0.39144,1.398,9.06,-1.84,9.244955381
23/10/2019 16:30,10.66024,-1.55868,10.77358808,1.17024,0.34132,1.219,9.49,-1.9,9.678331468,10.87024,-1.56868,10.98284456,1.17024,0.34132,1.219,9.7,-1.91,9.886258139
23/10/2019 17:00,10.98368,-3.81226,11.62645916,1.12368,0.32774,1.1705,9.86,-4.14,10.6938861,10.98368,0.49774,10.99495209,1.12368,0.32774,1.1705,9.86,0.17,9.861465408
23/10/2019 17:30,10.9496,-1.5472,11.05837095,1.2096,0.3528,1.26,9.74,-1.9,9.923588061,11.1996,-1.5672,11.30872035,1.2096,0.3528,1.26,9.99,-1.92,10.17283146
23/10/2019 18:00,10.87208,-1.06606,10.92422114,1.28208,0.37394,1.3355,9.59,-1.44,9.69750999,11.09208,-1.07606,11.1441529,1.28208,0.37394,1.3355,9.81,-1.45,9.916582072
23/10/2019 18:30,10.95704,-1.09378,11.01149764,1.18704,0.34622,1.2365,9.77,-1.44,9.875550618,11.20704,-1.10378,11.2612644,1.18704,0.34622,1.2365,10.02,-1.45,10.12437159
23/10/2019 19:00,10.79848,-1.03086,10.84757312,1.12848,0.32914,1.1755,9.67,-1.36,9.765167689,11.03848,-1.05086,11.08838796,1.12848,0.32914,1.1755,9.91,-1.38,10.00562342
23/10/2019 19:30,10.68008,-1.00206,10.72698621,1.09008,0.31794,1.1355,9.59,-1.32,9.680418379,10.90008,-1.02206,10.94789252,1.09008,0.31794,1.1355,9.81,-1.34,9.901095899
23/10/2019 20:00,10.54616,-0.77862,10.57486359,1.13616,0.33138,1.1835,9.41,-1.11,9.475241422,10.74616,-0.78862,10.77505806,1.13616,0.33138,1.1835,9.61,-1.12,9.67504522
23/10/2019 20:30,10.33856,-0.53292,10.35228606,1.25856,0.36708,1.311,9.08,-0.9,9.124494507,10.47856,-0.54292,10.49261558,1.25856,0.36708,1.311,9.22,-0.91,9.264798972
23/10/2019 21:00,9.94272,-0.43754,9.952342551,1.24272,0.36246,1.2945,8.7,-0.8,8.736704184,10.04272,-0.44754,10.05268706,1.24272,0.36246,1.2945,8.8,-0.81,8.837199783
23/10/2019 21:30,9.62504,-0.36228,9.631855574,1.29504,0.37772,1.349,8.33,-0.74,8.362804553,9.68504,-0.37228,9.692192332,1.29504,0.37772,1.349,8.39,-0.75,8.423455348
23/10/2019 22:00,9.55736,-0.43452,9.567232505,1.04736,0.30548,1.091,8.51,-0.74,8.542113322,9.61736,-0.62452,9.637615815,1.04736,0.30548,1.091,8.57,-0.93,8.620313219
23/10/2019 22:30,8.8256,-0.1392,8.826697684,1.3056,0.3808,1.36,7.52,-0.52,7.537957283,8.7856,-0.8792,8.829482431,1.3056,0.3808,1.36,7.48,-1.26,7.585380676
23/10/2019 23:00,8.298,-0.306,8.303640166,1.248,0.364,1.3,7.05,-0.67,7.081765317,8.268,-0.686,8.296410067,1.248,0.364,1.3,7.02,-1.05,7.098091293
23/10/2019 23:30,8.00808,-2.97306,8.542156112,1.25808,0.36694,1.3105,6.75,-3.34,7.531142012,7.37808,2.15694,7.686901499,1.25808,0.36694,1.3105,6.12,1.79,6.376401807
24/10/2019 00:00,7.82144,-3.97708,8.774513605,1.14144,0.33292,1.189,6.68,-4.31,7.949748424,6.90144,3.30292,7.651088459,1.14144,0.33292,1.189,5.76,2.97,6.48062497
24/10/2019 00:30,7.48288,-1.75416,7.685738117,1.08288,0.31584,1.128,6.4,-2.07,6.726432933,7.10288,0.89584,7.159150341,1.08288,0.31584,1.128,6.02,0.58,6.04787566
24/10/2019 01:00,7.27632,-0.48274,7.292315863,1.15632,0.33726,1.2045,6.12,-0.82,6.174690276,7.26632,-0.48274,7.282337829,1.15632,0.33726,1.2045,6.11,-0.82,6.16477899
24/10/2019 01:30,7.83408,-0.42506,7.845602937,1.59408,0.46494,1.6605,6.24,-0.89,6.303150006,7.82408,-0.42506,7.835617643,1.59408,0.46494,1.6605,6.23,-0.89,6.293250353
24/10/2019 02:00,8.40776,-0.59732,8.428951263,1.27776,0.37268,1.331,7.13,-0.97,7.195679259,8.41776,-0.60732,8.439639862,1.27776,0.37268,1.331,7.14,-0.98,7.206941099
24/10/2019 02:30,9.03504,-0.75228,9.066304264,1.05504,0.30772,1.099,7.98,-1.06,8.050093167,9.06504,-0.75228,9.096201152,1.05504,0.30772,1.099,8.01,-1.06,8.079832919
24/10/2019 03:00,8.98752,-0.75114,9.018853977,1.12752,0.32886,1.1745,7.86,-1.08,7.933851524,9.00752,-0.76114,9.039621156,1.12752,0.32886,1.1745,7.88,-1.09,7.955029855
24/10/2019 03:30,8.62768,-0.58776,8.647677376,1.20768,0.35224,1.258,7.42,-0.94,7.479304781,8.63768,-0.59776,8.658338917,1.20768,0.35224,1.258,7.43,-0.95,7.490487301
24/10/2019 04:00,8.59856,-0.50292,8.613255053,1.01856,0.29708,1.061,7.58,-0.8,7.622099448,8.60856,-0.50292,8.623238011,1.01856,0.29708,1.061,7.59,-0.8,7.632044287
24/10/2019 04:30,8.18456,-0.51242,8.200585141,1.05456,0.30758,1.0985,7.13,-0.82,7.17699798,8.19456,-0.52242,8.211195787,1.05456,0.30758,1.0985,7.14,-0.83,7.188080411
24/10/2019 05:00,7.96776,-0.46982,7.981599479,1.33776,0.39018,1.3935,6.63,-0.86,6.685544107,7.96776,-0.47982,7.982194351,1.33776,0.39018,1.3935,6.63,-0.87,6.686837818
24/10/2019 05:30,8.02184,-0.50238,8.037555763,1.19184,0.34762,1.2415,6.83,-0.85,6.882688428,8.02184,-0.50238,8.037555763,1.19184,0.34762,1.2415,6.83,-0.85,6.882688428
24/10/2019 06:00,8.80816,-0.80012,8.844426188,1.02816,0.29988,1.071,7.78,-1.1,7.857378698,8.82816,-0.80012,8.864344364,1.02816,0.29988,1.071,7.8,-1.1,7.877182237
24/10/2019 06:30,9.34184,-1.30488,9.432533403,1.01184,0.29512,1.054,8.33,-1.6,8.482269743,9.28184,-0.82488,9.318421583,1.01184,0.29512,1.054,8.27,-1.12,8.345495791
24/10/2019 07:00,9.73424,-1.10918,9.797229642,1.13424,0.33082,1.1815,8.6,-1.44,8.719724766,9.81424,-1.11918,9.87784747,1.13424,0.33082,1.1815,8.68,-1.45,8.800278405
24/10/2019 07:30,10.4172,-1.4029,10.51124085,1.3272,0.3871,1.3825,9.09,-1.79,9.264566908,10.5672,-1.4129,10.66123831,1.3272,0.3871,1.3825,9.24,-1.8,9.413692156
24/10/2019 08:00,10.79328,-1.62946,10.9155867,1.37328,0.40054,1.4305,9.42,-2.03,9.63624927,10.98328,-1.63946,11.10496595,1.37328,0.40054,1.4305,9.61,-2.04,9.824138639
24/10/2019 08:30,11.0076,-2.0232,11.19198803,1.2576,0.3668,1.31,9.75,-2.39,10.03865529,11.2476,-2.0432,11.43167407,1.2576,0.3668,1.31,9.99,-2.41,10.27658504
24/10/2019 09:00,10.7964,-1.9448,10.97016408,1.2864,0.3752,1.34,9.51,-2.32,9.788896771,11.0064,-1.9648,11.18039713,1.2864,0.3752,1.34,9.72,-2.34,9.997699735
24/10/2019 09:30,10.39296,-1.71622,10.53370916,1.21296,0.35378,1.2635,9.18,-2.07,9.410488829,10.55296,-1.73622,10.69483168,1.21296,0.35378,1.2635,9.34,-2.09,9.570982186
24/10/2019 10:00,10.44968,-1.66676,10.58177211,1.51968,0.44324,1.583,8.93,-2.11,9.175892327,10.56968,-1.67676,10.70185308,1.51968,0.44324,1.583,9.05,-2.12,9.294993276
24/10/2019 10:30,10.48888,-2.09866,10.69677416,1.23888,0.36134,1.2905,9.25,-2.46,9.571525479,10.58888,-1.42866,10.6848233,1.23888,0.36134,1.2905,9.35,-1.79,9.519800418
24/10/2019 11:00,10.84696,-5.43922,12.13431726,1.23696,0.36078,1.2885,9.61,-5.8,11.22462026,10.37696,1.92078,10.55323148,1.23696,0.36078,1.2885,9.14,1.56,9.272173424
24/10/2019 11:30,10.7444,-5.3933,12.02205541,1.3944,0.4067,1.4525,9.35,-5.8,11.00284054,10.1244,2.0767,10.33519029,1.3944,0.4067,1.4525,8.73,1.67,8.888295675
24/10/2019 12:00,10.73592,-5.35994,11.99953895,1.16592,0.34006,1.2145,9.57,-5.7,11.13889133,10.24592,2.13006,10.46499079,1.16592,0.34006,1.2145,9.08,1.79,9.254755534
24/10/2019 12:30,10.61552,-5.23214,11.83488715,1.53552,0.44786,1.5995,9.08,-5.68,10.71021942,9.87552,2.28786,10.13707052,1.53552,0.44786,1.5995,8.34,1.84,8.540562042
24/10/2019 13:00,10.56896,-4.82822,11.61957933,1.30896,0.38178,1.3635,9.26,-5.21,10.62505059,9.94896,2.27178,10.20503745,1.30896,0.38178,1.3635,8.64,1.89,8.844303251
24/10/2019 13:30,9.99744,-1.07158,10.05470488,1.29744,0.37842,1.3515,8.7,-1.45,8.820005669,10.08744,-1.08158,10.14525806,1.29744,0.37842,1.3515,8.79,-1.46,8.910426477
24/10/2019 14:00,10.16368,-1.52476,10.27741622,0.70368,0.20524,0.733,9.46,-1.73,9.61688619,10.37368,-1.54476,10.48806561,0.70368,0.20524,0.733,9.67,-1.75,9.827074845
24/10/2019 14:30,10.18192,-1.37944,10.27493794,0.72192,0.21056,0.752,9.46,-1.59,9.592689925,10.39192,-1.38944,10.4843953,0.72192,0.21056,0.752,9.67,-1.6,9.801474379
24/10/2019 15:00,10.38928,-1.37396,10.47973783,0.80928,0.23604,0.843,9.58,-1.61,9.714345063,10.60928,-1.38396,10.69916667,0.80928,0.23604,0.843,9.8,-1.62,9.93299552
24/10/2019 15:30,10.4756,-1.0492,10.52801102,1.3056,0.3808,1.36,9.17,-1.43,9.280829704,10.6356,-1.0592,10.68821276,1.3056,0.3808,1.36,9.33,-1.44,9.440471387
24/10/2019 16:00,10.44424,-1.19668,10.51257305,1.31424,0.38332,1.369,9.13,-1.58,9.265705586,10.60424,-1.20668,10.67267458,1.31424,0.38332,1.369,9.29,-1.59,9.425083554
24/10/2019 16:30,10.6224,-1.2268,10.693008,1.3824,0.4032,1.44,9.24,-1.63,9.382670196,10.8024,-1.2468,10.87411403,1.3824,0.4032,1.44,9.42,-1.65,9.563414662
24/10/2019 17:00,10.68656,-1.04642,10.73767011,1.48656,0.43358,1.5485,9.2,-1.48,9.318283104,10.85656,-1.06642,10.90881051,1.48656,0.43358,1.5485,9.37,-1.5,9.489304506
24/10/2019 17:30,10.6516,-0.7862,10.6805755,1.5216,0.4438,1.585,9.13,-1.23,9.212480665,10.8116,-0.7962,10.84087769,1.5216,0.4438,1.585,9.29,-1.24,9.372390303
24/10/2019 18:00,10.62272,-0.54754,10.63682191,1.24272,0.36246,1.2945,9.38,-0.91,9.424038412,10.82272,-0.55754,10.83707152,1.24272,0.36246,1.2945,9.58,-0.92,9.624073981
24/10/2019 18:30,10.84984,-0.65588,10.86964611,1.17984,0.34412,1.229,9.67,-1,9.721568803,11.08984,-0.66588,11.10981311,1.17984,0.34412,1.229,9.91,-1.01,9.961335252
24/10/2019 19:00,10.8284,-0.6238,10.84635298,1.1184,0.3262,1.165,9.71,-0.95,9.756362027,11.0784,-0.6338,11.09651517,1.1184,0.3262,1.165,9.96,-0.96,10.0061581
24/10/2019 19:30,10.68992,-0.56794,10.70499628,1.06992,0.31206,1.1145,9.62,-0.88,9.66016563,10.91992,-0.57794,10.93520313,1.06992,0.31206,1.1145,9.85,-0.89,9.890126389
24/10/2019 20:00,10.47504,-0.45478,10.48490762,1.35504,0.39522,1.4115,9.12,-0.85,9.159525097,10.62504,-0.49478,10.63655406,1.35504,0.39522,1.4115,9.27,-0.89,9.312625838
24/10/2019 20:30,10.27856,-0.24292,10.28143014,1.25856,0.36708,1.311,9.02,-0.61,9.040602856,10.36856,-1.00292,10.41695181,1.25856,0.36708,1.311,9.11,-1.37,9.212437245
24/10/2019 21:00,9.86376,-0.65432,9.885438584,1.25376,0.36568,1.306,8.61,-1.02,8.67020761,9.95376,-0.66432,9.975903929,1.25376,0.36568,1.306,8.7,-1.03,8.7607591
24/10/2019 21:30,9.60384,-0.63638,9.624901155,1.38384,0.40362,1.4415,8.22,-1.04,8.285529555,9.64384,-0.64638,9.66547759,1.38384,0.40362,1.4415,8.26,-1.05,8.32646984
24/10/2019 22:00,9.37232,-0.43724,9.382513576,1.31232,0.38276,1.367,8.06,-0.82,8.101604779,9.41232,-0.43724,9.422470302,1.31232,0.38276,1.367,8.1,-0.82,8.141400371
24/10/2019 22:30,8.8688,-0.3491,8.875668102,1.1688,0.3409,1.2175,7.7,-0.69,7.730853769,8.8788,-0.3591,8.886058871,1.1688,0.3409,1.2175,7.71,-0.7,7.741711697
24/10/2019 23:00,8.29528,-0.34096,8.302284264,1.26528,0.36904,1.318,7.03,-0.71,7.065762521,8.29528,-0.35096,8.302700958,1.26528,0.36904,1.318,7.03,-0.72,7.06677437
24/10/2019 23:30,7.77768,-1.17026,7.865228201,1.50768,0.43974,1.5705,6.27,-1.61,6.47340714,7.50768,0.89974,7.561401395,1.50768,0.43974,1.5705,6,0.46,6.017607498
25/10/2019 00:00,7.40584,-0.18288,7.408097678,1.39584,0.40712,1.454,6.01,-0.59,6.038890627,7.39584,-0.18288,7.398100729,1.39584,0.40712,1.454,6,-0.59,6.028938547
25/10/2019 00:30,7.3088,-0.2116,7.311862417,1.2288,0.3584,1.28,6.08,-0.57,6.106660298,7.2988,-0.2116,7.301866611,1.2288,0.3584,1.28,6.07,-0.57,6.096704028
25/10/2019 01:00,7.52112,-0.24884,7.525235372,1.10112,0.32116,1.147,6.42,-0.57,6.445254068,7.51112,-0.24884,7.515240848,1.10112,0.32116,1.147,6.41,-0.57,6.435293311
25/10/2019 01:30,7.92208,-0.26356,7.926462982,1.22208,0.35644,1.273,6.7,-0.62,6.728625417,7.92208,-0.27356,7.926801789,1.22208,0.35644,1.273,6.7,-0.63,6.72955422
25/10/2019 02:00,8.71552,-0.39464,8.724450103,1.11552,0.32536,1.162,7.6,-0.72,7.63402908,8.72552,-0.40464,8.734897412,1.11552,0.32536,1.162,7.61,-0.73,7.644932962
25/10/2019 02:30,8.77296,-0.38122,8.781238856,1.33296,0.38878,1.3885,7.44,-0.77,7.4797393,8.78296,-0.38122,8.791229439,1.33296,0.38878,1.3885,7.45,-0.77,7.489686242
25/10/2019 03:00,8.72648,-0.41936,8.736550578,1.23648,0.36064,1.288,7.49,-0.78,7.530504631,8.73648,-0.42936,8.747024225,1.23648,0.36064,1.288,7.5,-0.79,7.541491895
25/10/2019 03:30,8.70608,-0.42156,8.716280273,1.12608,0.32844,1.173,7.58,-0.75,7.617013851,8.71608,-0.43156,8.726757393,1.12608,0.32844,1.173,7.59,-0.76,7.627955165
25/10/2019 04:00,8.71176,-0.58032,8.731067151,1.06176,0.30968,1.106,7.65,-0.89,7.701597237,8.72176,-0.58032,8.741045063,1.06176,0.30968,1.106,7.66,-0.89,7.711530328
25/10/2019 04:30,8.39712,-0.54584,8.414841983,1.07712,0.31416,1.122,7.32,-0.86,7.370345989,8.39712,-0.54584,8.414841983,1.07712,0.31416,1.122,7.32,-0.86,7.370345989
25/10/2019 05:00,8.24552,-0.53214,8.262673481,1.05552,0.30786,1.0995,7.19,-0.84,7.23890185,8.25552,-0.55214,8.273963322,1.05552,0.30786,1.0995,7.2,-0.86,7.251179214
25/10/2019 05:30,8.30504,-0.51228,8.32082449,1.05504,0.30772,1.099,7.25,-0.82,7.296225051,8.31504,-0.51228,8.330805543,1.05504,0.30772,1.099,7.26,-0.82,7.306161783
25/10/2019 06:00,8.86104,-0.49928,8.875094952,1.03104,0.30072,1.074,7.83,-0.8,7.870762352,8.89104,-0.50928,8.90561387,1.03104,0.30072,1.074,7.86,-0.81,7.901626415
25/10/2019 06:30,9.24928,-0.74896,9.279553955,1.16928,0.34104,1.218,8.08,-1.09,8.15318956,9.28928,-0.76896,9.321052644,1.16928,0.34104,1.218,8.12,-1.11,8.195517067
25/10/2019 07:00,9.76256,-1.05342,9.819229677,1.46256,0.42658,1.5235,8.3,-1.48,8.430919286,9.82256,-1.06342,9.879956834,1.46256,0.42658,1.5235,8.36,-1.49,8.491743048
25/10/2019 07:30,10.47384,-1.46638,10.57599143,1.38384,0.40362,1.4415,9.09,-1.87,9.280355597,10.62384,-1.51638,10.73151362,1.38384,0.40362,1.4415,9.24,-1.92,9.437372516
25/10/2019 08:00,10.70448,-1.69286,10.83751203,1.22448,0.35714,1.2755,9.48,-2.05,9.699118517,10.91448,-1.70286,11.04652008,1.22448,0.35714,1.2755,9.69,-2.06,9.906548339
25/10/2019 08:30,10.81856,-1.73292,10.95647079,1.25856,0.36708,1.311,9.56,-2.1,9.787931344,11.03856,-1.75292,11.17687503,1.25856,0.36708,1.311,9.78,-2.12,10.00713745
25/10/2019 09:00,10.79656,-1.78142,10.94253924,1.36656,0.39858,1.4235,9.43,-2.18,9.678703426,10.99656,-1.80142,11.14313447,1.36656,0.39858,1.4235,9.63,-2.2,9.878102044
25/10/2019 09:30,10.63088,-1.54766,10.74294471,1.55088,0.45234,1.6155,9.08,-2,9.297655618,10.77088,-1.55766,10.88292978,1.55088,0.45234,1.6155,9.22,-2.01,9.436551277
25/10/2019 10:00,10.72168,-1.65576,10.84877704,1.83168,0.53424,1.908,8.89,-2.19,9.155774134,10.83168,-1.66576,10.95901674,1.83168,0.53424,1.908,9,-2.2,9.264987858
25/10/2019 10:30,10.48312,-1.64534,10.61145365,1.59312,0.46466,1.6595,8.89,-2.11,9.136968863,10.59312,-1.66534,10.72322473,1.59312,0.46466,1.6595,9,-2.13,9.248616113
25/10/2019 11:00,10.71288,-1.77416,10.85879559,1.32288,0.38584,1.378,9.39,-2.16,9.635232223,10.91288,-1.78416,11.05776545,1.32288,0.38584,1.378,9.59,-2.17,9.832446288
25/10/2019 11:30,10.77688,-1.76716,10.92080569,1.34688,0.39284,1.403,9.43,-2.16,9.674218315,10.97688,-1.77716,11.1198108,1.34688,0.39284,1.403,9.63,-2.17,9.871463924
25/10/2019 12:00,10.82488,-1.77316,10.96914415,1.39488,0.40684,1.453,9.43,-2.18,9.678703426,11.02488,-1.79316,11.16975388,1.39488,0.40684,1.453,9.63,-2.2,9.878102044
25/10/2019 12:30,10.65896,-1.70822,10.79497308,1.30896,0.38178,1.3635,9.35,-2.09,9.580741099,10.83896,-1.72822,10.97587346,1.30896,0.38178,1.3635,9.53,-2.11,9.760788903
25/10/2019 13:00,10.36784,-1.40438,10.46252309,1.28784,0.37562,1.3415,9.08,-1.78,9.252826595,10.50784,-1.41438,10.60260215,1.28784,0.37562,1.3415,9.22,-1.79,9.392150978
25/10/2019 13:30,10.54376,-1.59932,10.66436587,1.37376,0.40068,1.431,9.17,-2,9.385568709,10.70376,-1.60932,10.82406527,1.37376,0.40068,1.431,9.33,-2.01,9.544055742
25/10/2019 14:00,10.72344,-1.74608,10.8646657,1.21344,0.35392,1.264,9.51,-2.1,9.739101601,10.93344,-1.76608,11.07515909,1.21344,0.35392,1.264,9.72,-2.12,9.948507426
25/10/2019 14:30,10.92264,-1.63048,11.04366468,1.23264,0.35952,1.284,9.69,-1.99,9.892229274,11.16264,-1.65048,11.28399823,1.23264,0.35952,1.284,9.93,-2.01,10.13138687
25/10/2019 15:00,10.93936,-1.49352,11.04084232,1.35936,0.39648,1.416,9.58,-1.89,9.764655652,11.16936,-1.50352,11.27010094,1.35936,0.39648,1.416,9.81,-1.9,9.992302037
25/10/2019 15:30,10.8376,-1.3282,10.91868531,1.3776,0.4018,1.435,9.46,-1.73,9.61688619,11.0476,-1.3382,11.1283532,1.3776,0.4018,1.435,9.67,-1.74,9.825298978
25/10/2019 16:00,10.93456,-1.37992,11.02128766,1.47456,0.43008,1.536,9.46,-1.81,9.631599037,11.14456,-1.38992,11.23089913,1.47456,0.43008,1.536,9.67,-1.82,9.839781502
25/10/2019 16:30,11.02168,-1.24576,11.09185954,1.35168,0.39424,1.408,9.67,-1.64,9.808083401,11.26168,-1.25576,11.33147694,1.35168,0.39424,1.408,9.91,-1.65,10.04642225
25/10/2019 17:00,10.98,-1.1575,11.04084264,1.38,0.4025,1.4375,9.6,-1.56,9.725924121,11.21,-1.1675,11.27063247,1.38,0.4025,1.4375,9.83,-1.57,9.954586882
25/10/2019 17:30,10.90216,-0.96562,10.94483964,1.35216,0.39438,1.4085,9.55,-1.36,9.646351642,11.12216,-0.97562,11.164868,1.35216,0.39438,1.4085,9.77,-1.37,9.865586653
25/10/2019 18:00,10.98328,-0.79196,11.0117955,1.43328,0.41804,1.493,9.55,-1.21,9.626349256,11.20328,-0.80196,11.23194652,1.43328,0.41804,1.493,9.77,-1.22,9.84587731
25/10/2019 18:30,11.06624,-0.85068,11.09888842,1.26624,0.36932,1.319,9.8,-1.22,9.875646814,11.32624,-0.86068,11.35889443,1.26624,0.36932,1.319,10.06,-1.23,10.1349149
25/10/2019 19:00,11.0012,-0.9159,11.03926058,1.3512,0.3941,1.4075,9.65,-1.31,9.73851118,11.2312,-0.9259,11.26930097,1.3512,0.3941,1.4075,9.88,-1.32,9.96778812
25/10/2019 19:30,10.73192,-0.84944,10.76548444,1.44192,0.42056,1.502,9.29,-1.27,9.376406561,10.91192,-0.85944,10.9457131,1.44192,0.42056,1.502,9.47,-1.28,9.556113227
25/10/2019 20:00,10.8444,-0.7983,10.87374334,1.5144,0.4417,1.5775,9.33,-1.24,9.412040161,11.0244,-0.8083,11.05399223,1.5144,0.4417,1.5775,9.51,-1.25,9.59179858
25/10/2019 20:30,10.59312,-0.78784,10.62237653,1.41312,0.41216,1.472,9.18,-1.2,9.258099157,10.75312,-0.79784,10.7826777,1.41312,0.41216,1.472,9.34,-1.21,9.418051816
25/10/2019 21:00,10.42288,-0.74916,10.44976881,1.44288,0.42084,1.503,8.98,-1.17,9.05589863,10.55288,-0.75916,10.58015124,1.44288,0.42084,1.503,9.11,-1.18,9.186103635
25/10/2019 21:30,10.0676,-0.6232,10.08687008,1.4976,0.4368,1.56,8.57,-1.06,8.635305438,10.1476,-0.6232,10.16671845,1.4976,0.4368,1.56,8.65,-1.06,8.714705962
25/10/2019 22:00,9.70048,-0.45986,9.711373922,1.44048,0.42014,1.5005,8.26,-0.88,8.306744248,9.75048,-0.45986,9.761318121,1.44048,0.42014,1.5005,8.31,-0.88,8.356464563
25/10/2019 22:30,9.15848,-0.45086,9.169570909,1.36848,0.39914,1.4255,7.79,-0.85,7.836236342,9.18848,-0.45086,9.199534741,1.36848,0.39914,1.4255,7.82,-0.85,7.866060005
25/10/2019 23:00,8.61704,-0.36878,8.624927655,1.54704,0.45122,1.6115,7.07,-0.82,7.117394186,8.62704,-0.36878,8.63491852,1.54704,0.45122,1.6115,7.08,-0.82,7.12732769
25/10/2019 23:30,7.97872,-0.24704,7.982543555,1.51872,0.44296,1.582,6.46,-0.69,6.496745339,7.96872,-0.26704,7.973193137,1.51872,0.44296,1.582,6.45,-0.71,6.488959855
26/10/2019 00:00,7.76512,-3.50184,8.518214132,1.36512,0.39816,1.422,6.4,-3.9,7.494664769,6.95512,3.06816,7.60179584,1.36512,0.39816,1.422,5.59,2.67,6.194917271
26/10/2019 00:30,7.45312,-2.99034,8.030637026,1.23312,0.35966,1.2845,6.22,-3.35,7.064764681,6.76312,2.58966,7.241970108,1.23312,0.35966,1.2845,5.53,2.23,5.96270073
26/10/2019 01:00,7.1784,-0.1788,7.180626435,1.2384,0.3612,1.29,5.94,-0.54,5.964494949,7.1684,-0.1788,7.17062954,1.2384,0.3612,1.29,5.93,-0.54,5.954536086
26/10/2019 01:30,7.68992,-0.12294,7.690902668,1.42992,0.41706,1.4895,6.26,-0.54,6.283247568,7.68992,-0.12294,7.690902668,1.42992,0.41706,1.4895,6.26,-0.54,6.283247568
26/10/2019 02:00,8.49832,-0.39424,8.50745955,1.28832,0.37576,1.342,7.21,-0.77,7.250999931,8.49832,-0.40424,8.50792882,1.28832,0.37576,1.342,7.21,-0.78,7.25206867
26/10/2019 02:30,8.6384,-0.4463,8.649921286,1.1784,0.3437,1.2275,7.46,-0.79,7.501713138,8.6484,-0.4563,8.660429103,1.1784,0.3437,1.2275,7.47,-0.8,7.512715887
26/10/2019 03:00,8.50312,-0.41284,8.51313612,1.29312,0.37716,1.347,7.21,-0.79,7.253151039,8.51312,-0.42284,8.523614597,1.29312,0.37716,1.347,7.22,-0.8,7.264186121
26/10/2019 03:30,8.29904,-0.40278,8.308808377,1.25904,0.36722,1.3115,7.04,-0.77,7.081984185,8.29904,-0.41278,8.309299143,1.25904,0.36722,1.3115,7.04,-0.78,7.083078427
26/10/2019 04:00,8.1368,-0.4401,8.148693285,1.0968,0.3199,1.1425,7.04,-0.76,7.080903897,8.1368,-0.4401,8.148693285,1.0968,0.3199,1.1425,7.04,-0.76,7.080903897
26/10/2019 04:30,7.9508,-0.4506,7.963558313,1.0608,0.3094,1.105,6.89,-0.76,6.931789091,7.9508,-0.4506,7.963558313,1.0608,0.3094,1.105,6.89,-0.76,6.931789091
26/10/2019 05:00,9.85888,-0.63116,9.879062597,1.05888,0.30884,1.103,8.8,-0.94,8.850062147,9.96888,-0.64116,9.989477194,1.05888,0.30884,1.103,8.91,-0.95,8.960502218
26/10/2019 05:30,8.91176,-0.57032,8.929990549,1.06176,0.30968,1.106,7.85,-0.88,7.899170843,8.95176,-0.58032,8.970550619,1.06176,0.30968,1.106,7.89,-0.89,7.940037783
26/10/2019 06:00,8.07032,-0.50074,8.085839811,1.06032,0.30926,1.1045,7.01,-0.81,7.056642261,8.07032,-0.50074,8.085839811,1.06032,0.30926,1.1045,7.01,-0.81,7.056642261
