Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/10/2019 06:30,8.538,-0.6785,8.564917177,1.068,0.3115,1.1125,7.47,-0.99,7.535316848,8.548,-0.6885,8.575682845,1.068,0.3115,1.1125,7.48,-1,7.54654888
26/10/2019 07:00,8.75448,-0.76536,8.787872097,1.28448,0.37464,1.338,7.47,-1.14,7.556487279,8.76448,-0.76536,8.797834143,1.28448,0.37464,1.338,7.48,-1.14,7.566372975
26/10/2019 07:30,9.56136,-0.96002,9.609435126,1.13136,0.32998,1.1785,8.43,-1.29,8.528129924,9.62136,-0.97002,9.6701348,1.13136,0.32998,1.1785,8.49,-1.3,8.588952206
26/10/2019 08:00,9.69192,-0.88194,9.731964419,1.26192,0.36806,1.3145,8.43,-1.25,8.522171085,9.75192,-0.89194,9.792624809,1.26192,0.36806,1.3145,8.49,-1.26,8.58298899
26/10/2019 08:30,10.05896,1.03928,10.11250608,1.12896,0.32928,1.176,8.93,0.71,8.958180619,10.59896,-3.25072,11.08625877,1.12896,0.32928,1.176,9.47,-3.58,10.12409502
26/10/2019 09:00,10.31296,-0.79122,10.34326704,1.33296,0.38878,1.3885,8.98,-1.18,9.057196034,10.52296,-1.67122,10.65484225,1.33296,0.38878,1.3885,9.19,-2.06,9.418051816
26/10/2019 09:30,10.27776,-1.10482,10.33697141,1.45776,0.42518,1.5185,8.82,-1.53,8.951720505,10.37776,-1.12482,10.43854025,1.45776,0.42518,1.5185,8.92,-1.55,9.053667765
26/10/2019 10:00,10.47376,-1.22932,10.54565675,1.37376,0.40068,1.431,9.1,-1.63,9.244830988,10.62376,-1.25932,10.69813831,1.37376,0.40068,1.431,9.25,-1.66,9.397771012
26/10/2019 10:30,10.39936,-1.13602,10.46122506,1.17936,0.34398,1.2285,9.22,-1.48,9.338029771,10.56936,-1.14602,10.63130908,1.17936,0.34398,1.2285,9.39,-1.49,9.507481265
26/10/2019 11:00,10.59776,-1.11232,10.65597357,1.15776,0.33768,1.206,9.44,-1.45,9.550712015,10.80776,-1.12232,10.86587679,1.15776,0.33768,1.206,9.65,-1.46,9.759820695
26/10/2019 11:30,10.52752,-0.93364,10.56883915,1.42752,0.41636,1.487,9.1,-1.35,9.199592382,10.67752,-0.94364,10.71913662,1.42752,0.41636,1.487,9.25,-1.36,9.349443834
26/10/2019 12:00,10.5804,-0.8378,10.61351841,1.3104,0.3822,1.365,9.27,-1.22,9.349935829,10.7504,-0.8578,10.78456865,1.3104,0.3822,1.365,9.44,-1.24,9.521092374
26/10/2019 12:30,10.52048,-0.65736,10.54099718,1.38048,0.40264,1.438,9.14,-1.06,9.201260783,10.67048,-0.66736,10.69132886,1.38048,0.40264,1.438,9.29,-1.07,9.351417005
26/10/2019 13:00,10.70272,-0.73504,10.7279308,1.18272,0.34496,1.232,9.52,-1.08,9.581064659,10.92272,-0.74504,10.94810015,1.18272,0.34496,1.232,9.74,-1.09,9.800800988
26/10/2019 13:30,10.48608,-0.71656,10.51053433,1.24608,0.36344,1.298,9.24,-1.08,9.302902773,10.64608,-0.72656,10.67084387,1.24608,0.36344,1.298,9.4,-1.09,9.462985787
26/10/2019 14:00,10.43648,-0.58936,10.45310767,1.23648,0.36064,1.288,9.2,-0.95,9.248918856,10.58648,-0.59936,10.60343299,1.23648,0.36064,1.288,9.35,-0.96,9.399154217
26/10/2019 14:30,10.60184,-0.59738,10.61865689,1.31184,0.38262,1.3665,9.29,-0.98,9.341546981,10.77184,-0.61738,10.78951783,1.31184,0.38262,1.3665,9.46,-1,9.512707291
26/10/2019 15:00,10.84352,-0.65814,10.86347432,1.34352,0.39186,1.3995,9.5,-1.05,9.557850177,11.06352,-0.66814,11.08367655,1.34352,0.39186,1.3995,9.72,-1.06,9.777627524
26/10/2019 15:30,10.71872,-0.69454,10.74119846,1.21872,0.35546,1.2695,9.5,-1.05,9.557850177,10.93872,-0.70454,10.96138549,1.21872,0.35546,1.2695,9.72,-1.06,9.777627524
26/10/2019 16:00,10.63224,-0.68768,10.65445593,1.24224,0.36232,1.294,9.39,-1.05,9.448523694,10.83224,-0.69768,10.85468474,1.24224,0.36232,1.294,9.59,-1.06,9.648404013
26/10/2019 16:30,10.7328,-0.7446,10.75859772,1.2528,0.3654,1.305,9.48,-1.11,9.544762962,10.9328,-0.7546,10.95881093,1.2528,0.3654,1.305,9.68,-1.12,9.74457798
26/10/2019 17:00,10.8232,-0.7474,10.8489753,1.2432,0.3626,1.295,9.58,-1.11,9.644091455,11.0432,-0.7574,11.06914274,1.2432,0.3626,1.295,9.8,-1.12,9.863792374
26/10/2019 17:30,11.06752,-0.69364,11.08923511,1.42752,0.41636,1.487,9.64,-1.11,9.703695172,11.28752,-0.70364,11.30943045,1.42752,0.41636,1.487,9.86,-1.12,9.923406673
26/10/2019 18:00,11.04256,-0.75842,11.06857408,1.34256,0.39158,1.3985,9.7,-1.15,9.767932227,11.27256,-0.76842,11.2987202,1.34256,0.39158,1.3985,9.93,-1.16,9.997524694
26/10/2019 18:30,10.96584,-0.83038,10.99723501,1.09584,0.31962,1.1415,9.87,-1.15,9.936770099,11.22584,-0.84038,11.25725198,1.09584,0.31962,1.1415,10.13,-1.16,10.19620027
26/10/2019 19:00,10.95616,-0.79862,10.98522807,1.13616,0.33138,1.1835,9.82,-1.13,9.884801465,11.20616,-0.80862,11.23529654,1.13616,0.33138,1.1835,10.07,-1.14,10.13432287
26/10/2019 19:30,10.74456,-0.61742,10.76228494,1.41456,0.41258,1.4735,9.33,-1.03,9.386682055,10.91456,-0.62742,10.93257865,1.41456,0.41258,1.4735,9.5,-1.04,9.556756772
26/10/2019 20:00,10.50208,-0.62356,10.52057562,1.22208,0.35644,1.273,9.28,-0.98,9.33160222,10.66208,-0.63356,10.68088705,1.22208,0.35644,1.273,9.44,-0.99,9.491770119
26/10/2019 20:30,10.35,-0.58,10.36623847,1.2,0.35,1.25,9.15,-0.93,9.19714086,10.48,-0.59,10.49659469,1.2,0.35,1.25,9.28,-0.94,9.327486264
26/10/2019 21:00,10.0772,-0.4754,10.08840746,1.1472,0.3346,1.195,8.93,-0.81,8.966660471,10.1772,-0.4954,10.18925027,1.1472,0.3346,1.195,9.03,-0.83,9.068064843
26/10/2019 21:30,9.89544,-0.41508,9.90414177,1.28544,0.37492,1.339,8.61,-0.79,8.646166781,9.96544,-0.42508,9.974501862,1.28544,0.37492,1.339,8.68,-0.8,8.716788399
26/10/2019 22:00,9.57808,-0.36306,9.584958479,1.25808,0.36694,1.3105,8.32,-0.73,8.351963841,9.61808,-0.37306,9.625312288,1.25808,0.36694,1.3105,8.36,-0.74,8.392687293
26/10/2019 22:30,9.32952,-0.31764,9.334925742,1.13952,0.33236,1.187,8.19,-0.65,8.215753161,9.34952,-0.32764,9.355259066,1.13952,0.33236,1.187,8.21,-0.66,8.236485901
26/10/2019 23:00,8.9864,-0.3498,8.993205491,1.1664,0.3402,1.215,7.82,-0.69,7.850382156,8.9964,-0.3598,9.003592005,1.1664,0.3402,1.215,7.83,-0.7,7.861227639
26/10/2019 23:30,8.33184,-0.34238,8.338871737,1.19184,0.34762,1.2415,7.14,-0.69,7.173262856,8.32184,-0.35238,8.329297248,1.19184,0.34762,1.2415,7.13,-0.7,7.164279447
27/10/2019 00:00,7.8792,-0.3644,7.887621948,1.2192,0.3556,1.27,6.66,-0.72,6.698805864,7.8592,-0.3444,7.866742401,1.2192,0.3556,1.27,6.64,-0.7,6.676795639
27/10/2019 00:30,7.88,-1.8225,8.08801003,1.26,0.3675,1.3125,6.62,-2.19,6.972840167,7.47,1.4175,7.603302325,1.26,0.3675,1.3125,6.21,1.05,6.298142583
27/10/2019 01:00,7.80304,-0.20328,7.805687414,1.22304,0.35672,1.274,6.58,-0.56,6.603786792,7.79304,-0.21328,7.795957978,1.22304,0.35672,1.274,6.57,-0.57,6.594679674
27/10/2019 01:30,8.85384,-0.34388,8.860515572,1.32384,0.38612,1.379,7.53,-0.73,7.565302373,8.85384,-0.35388,8.86090931,1.32384,0.38612,1.379,7.53,-0.74,7.566273852
27/10/2019 02:00,9.28256,-0.26842,9.286440085,1.58256,0.46158,1.6485,7.7,-0.73,7.734526488,9.29256,-0.27842,9.296730019,1.58256,0.46158,1.6485,7.71,-0.74,7.745430911
27/10/2019 02:30,9.27816,-0.24762,9.281463713,1.44816,0.42238,1.5085,7.83,-0.67,7.858613109,9.28816,-0.25762,9.291732037,1.44816,0.42238,1.5085,7.84,-0.68,7.869434541
27/10/2019 03:00,9.11064,-0.29648,9.115462775,1.28064,0.37352,1.334,7.83,-0.67,7.858613109,9.12064,-0.30648,9.125787856,1.28064,0.37352,1.334,7.84,-0.68,7.869434541
27/10/2019 03:30,8.71472,-0.33904,8.721312562,1.13472,0.33096,1.182,7.58,-0.67,7.609553206,8.71472,-0.34904,8.721707035,1.13472,0.33096,1.182,7.58,-0.68,7.610440198
27/10/2019 04:00,8.03432,-0.30624,8.040154277,1.14432,0.33376,1.192,6.89,-0.64,6.919660396,8.02432,-0.31624,8.030549122,1.14432,0.33376,1.192,6.88,-0.65,6.910636729
27/10/2019 04:30,7.87264,-0.28048,7.877634772,1.23264,0.35952,1.284,6.64,-0.64,6.670772069,7.86264,-0.29048,7.868003965,1.23264,0.35952,1.284,6.63,-0.65,6.661786547
27/10/2019 05:00,7.93096,-0.25472,7.935049389,1.32096,0.38528,1.376,6.61,-0.64,6.640911082,7.92096,-0.25472,7.925054549,1.32096,0.38528,1.376,6.6,-0.64,6.630957699
27/10/2019 05:30,8.32984,-3.10088,8.888289554,1.53984,0.44912,1.604,6.79,-3.55,7.662023231,7.62984,2.70912,8.096529479,1.53984,0.44912,1.604,6.09,2.26,6.495821734
27/10/2019 06:00,8.98368,-3.95976,9.817647661,1.54368,0.45024,1.608,7.44,-4.41,8.648797604,8.08368,3.42024,8.777466833,1.54368,0.45024,1.608,6.54,2.97,7.182791936
27/10/2019 06:30,9.43024,-4.02118,10.2517957,1.71024,0.49882,1.7815,7.72,-4.52,8.945881734,8.53024,3.40882,9.186133477,1.71024,0.49882,1.7815,6.82,2.91,7.414883681
27/10/2019 07:00,9.31648,-4.08436,10.17245281,1.35648,0.39564,1.413,7.96,-4.48,9.134111889,8.42648,3.33564,9.062673965,1.35648,0.39564,1.413,7.07,2.94,7.65692497
27/10/2019 07:30,9.73088,-4.08516,10.55360402,1.49088,0.43484,1.553,8.24,-4.52,9.398297718,8.85088,3.32484,9.454767993,1.49088,0.43484,1.553,7.36,2.89,7.90706646
27/10/2019 08:00,9.44592,-4.20994,10.34161493,1.40592,0.41006,1.4645,8.04,-4.62,9.272863635,8.56592,3.17006,9.133688513,1.40592,0.41006,1.4645,7.16,2.76,7.673538949
27/10/2019 08:30,9.61248,-4.25136,10.51065334,1.57248,0.45864,1.638,8.04,-4.71,9.318030908,8.73248,3.16864,9.289590217,1.57248,0.45864,1.638,7.16,2.71,7.655697225
27/10/2019 09:00,9.84096,-4.26222,10.72431877,1.98096,0.57778,2.0635,7.86,-4.84,9.230666281,8.94096,3.12778,9.472263375,1.98096,0.57778,2.0635,6.96,2.55,7.412428752
27/10/2019 09:30,10.09136,-4.18002,10.92282536,2.09136,0.60998,2.1785,8,-4.79,9.324382017,9.21136,3.01998,9.693783175,2.09136,0.60998,2.1785,7.12,2.41,7.516814485
27/10/2019 10:00,9.35352,-0.26814,9.357362633,2.30352,0.67186,2.3995,7.05,-0.94,7.112390597,9.24352,-0.62814,9.264837929,2.30352,0.67186,2.3995,6.94,-1.3,7.06070818
27/10/2019 10:30,9.18488,-0.74816,9.215300538,2.47488,0.72184,2.578,6.71,-1.47,6.869133861,9.11488,-0.37816,9.122721217,2.47488,0.72184,2.578,6.64,-1.1,6.730497753
27/10/2019 11:00,9.14792,-0.41894,9.157507906,2.67792,0.78106,2.7895,6.47,-1.2,6.580341936,9.13792,-0.43894,9.148456168,2.67792,0.78106,2.7895,6.46,-1.22,6.574191966
27/10/2019 11:30,8.35104,-0.55678,8.369580219,2.89104,0.84322,3.0115,5.46,-1.4,5.636630199,8.34104,-0.57678,8.360958285,2.89104,0.84322,3.0115,5.45,-1.42,5.63195348
27/10/2019 12:00,8.72776,-0.58232,8.747164752,3.07776,0.89768,3.206,5.65,-1.48,5.840624967,8.70776,-0.59232,8.727882172,3.07776,0.89768,3.206,5.63,-1.49,5.823830355
27/10/2019 12:30,9.0124,-0.4643,9.024351957,3.4824,1.0157,3.6275,5.53,-1.48,5.724622258,9.0024,-0.4743,9.014885815,3.4824,1.0157,3.6275,5.52,-1.49,5.717560669
27/10/2019 13:00,9.30968,-0.39676,9.318130725,3.43968,1.00324,3.583,5.87,-1.4,6.034641663,9.29968,-0.41676,9.30901375,3.43968,1.00324,3.583,5.86,-1.42,6.029593684
27/10/2019 13:30,9.94176,-0.33282,9.947329343,3.52176,1.02718,3.6685,6.42,-1.36,6.562469048,9.92176,-0.35282,9.928031197,3.52176,1.02718,3.6685,6.4,-1.38,6.547090957
27/10/2019 14:00,9.66456,-0.42242,9.673787193,3.21456,0.93758,3.3485,6.45,-1.36,6.591820689,9.65456,-0.44242,9.664691627,3.21456,0.93758,3.3485,6.44,-1.38,6.586197689
27/10/2019 14:30,9.39968,-0.45176,9.410529804,3.07968,0.89824,3.208,6.32,-1.35,6.462576885,9.38968,-0.46176,9.40102722,3.07968,0.89824,3.208,6.31,-1.36,6.454897366
27/10/2019 15:00,10.31264,-0.41798,10.32110707,2.85264,0.83202,2.9715,7.46,-1.25,7.564000264,10.32264,-0.43798,10.33192736,2.85264,0.83202,2.9715,7.47,-1.27,7.577189453
27/10/2019 15:30,10.96544,-0.35508,10.97118755,2.96544,0.86492,3.089,8,-1.22,8.092490346,10.99544,-0.36508,11.00149918,2.96544,0.86492,3.089,8.03,-1.23,8.123656812
27/10/2019 16:00,10.96984,-0.45838,10.97941264,2.43984,0.71162,2.5415,8.53,-1.17,8.609866433,11.02984,-0.46838,11.03978035,2.43984,0.71162,2.5415,8.59,-1.18,8.670668948
27/10/2019 16:30,11.2448,-0.5436,11.25793178,2.0448,0.5964,2.13,9.2,-1.14,9.270361374,11.3948,-0.5636,11.40872964,2.0448,0.5964,2.13,9.35,-1.16,9.42168244
27/10/2019 17:00,11.2232,-0.6674,11.24302633,1.7232,0.5026,1.795,9.5,-1.17,9.57177622,11.4132,-0.6874,11.4338818,1.7232,0.5026,1.795,9.69,-1.19,9.76279673
27/10/2019 17:30,11.53784,-3.37938,12.0225605,1.40784,0.41062,1.4665,10.13,-3.79,10.81577552,11.52784,1.63062,11.64259493,1.40784,0.41062,1.4665,10.12,1.22,10.19327229
27/10/2019 18:00,11.59216,-1.11562,11.64571945,1.59216,0.46438,1.6585,10,-1.58,10.12405057,11.82216,-0.50562,11.83296745,1.59216,0.46438,1.6585,10.23,-0.97,10.27588439
27/10/2019 18:30,11.36768,-0.98276,11.41008176,1.32768,0.38724,1.383,10.04,-1.37,10.13304002,11.62768,-1.00276,11.67083844,1.32768,0.38724,1.383,10.3,-1.39,10.39336808
27/10/2019 19:00,10.82208,-0.93606,10.862487,1.28208,0.37394,1.3355,9.54,-1.31,9.629522314,11.03208,-0.95606,11.07342945,1.28208,0.37394,1.3355,9.75,-1.33,9.840294711
27/10/2019 19:30,10.77544,-2.43758,11.04771033,1.10544,0.32242,1.1515,9.67,-2.76,10.05616726,10.65544,0.96242,10.69881553,1.10544,0.32242,1.1515,9.55,0.64,9.571421002
27/10/2019 20:00,10.83672,-0.54304,10.85031764,1.56672,0.45696,1.632,9.27,-1,9.323781422,10.90672,-0.07304,10.90696456,1.56672,0.45696,1.632,9.34,-0.53,9.355025387
27/10/2019 20:30,10.3168,-0.4976,10.32879315,1.2768,0.3724,1.33,9.04,-0.87,9.081767449,10.4268,-0.5176,10.43963927,1.2768,0.3724,1.33,9.15,-0.89,9.193182256
27/10/2019 21:00,9.92864,-0.44748,9.93871876,1.20864,0.35252,1.259,8.72,-0.8,8.756620353,10.00864,-0.45748,10.01908991,1.20864,0.35252,1.259,8.8,-0.81,8.837199783
27/10/2019 21:30,9.82088,-0.31016,9.825776468,1.37088,0.39984,1.428,8.45,-0.71,8.47977594,9.88088,-0.33016,9.886394449,1.37088,0.39984,1.428,8.51,-0.73,8.541252836
27/10/2019 22:00,9.36728,-0.28996,9.371766717,1.33728,0.39004,1.393,8.03,-0.68,8.058740596,9.38728,-0.29996,9.39207122,1.33728,0.39004,1.393,8.05,-0.69,8.079517312
27/10/2019 22:30,8.696,-0.2495,8.69957851,1.236,0.3605,1.2875,7.46,-0.61,7.484898129,8.686,-0.2595,8.689875503,1.236,0.3605,1.2875,7.45,-0.62,7.475754143
27/10/2019 23:00,7.9048,-0.1686,7.906597814,1.2048,0.3514,1.255,6.7,-0.52,6.720148808,7.8948,-0.1886,7.897052425,1.2048,0.3514,1.255,6.69,-0.54,6.711758339
27/10/2019 23:30,7.87136,-0.25502,7.875490045,1.25136,0.36498,1.3035,6.62,-0.62,6.648969845,7.86136,-0.27502,7.866169147,1.25136,0.36498,1.3035,6.61,-0.64,6.640911082
28/10/2019 00:00,7.91784,-0.18938,7.920104485,1.40784,0.41062,1.4665,6.51,-0.6,6.5375913,7.90784,-0.19938,7.91035308,1.40784,0.41062,1.4665,6.5,-0.61,6.528560331
28/10/2019 00:30,7.69288,-0.22416,7.696145165,1.08288,0.31584,1.128,6.61,-0.54,6.632020808,7.68288,-0.23416,7.686447554,1.08288,0.31584,1.128,6.6,-0.55,6.622877018
28/10/2019 01:00,10.48424,-0.49668,10.49599826,1.07424,0.31332,1.119,9.41,-0.81,9.44479751,10.67424,-0.51668,10.68673747,1.07424,0.31332,1.119,9.6,-0.83,9.635813406
28/10/2019 01:30,9.29576,-0.36332,9.302857378,1.08576,0.31668,1.131,8.21,-0.68,8.238112648,9.33576,-0.37332,9.343221211,1.08576,0.31668,1.131,8.25,-0.69,8.278804261
28/10/2019 02:00,9.27056,-0.39192,9.27884066,1.09056,0.31808,1.136,8.18,-0.71,8.210755142,9.29056,-0.40192,9.29924969,1.09056,0.31808,1.136,8.2,-0.72,8.231549064
28/10/2019 02:30,9.08384,-0.34638,9.090441587,1.14384,0.33362,1.1915,7.94,-0.68,7.96906519,9.09384,-0.35638,9.100820438,1.14384,0.33362,1.1915,7.95,-0.69,7.979887217
28/10/2019 03:00,8.85248,-0.32386,8.858402082,1.15248,0.33614,1.2005,7.7,-0.66,7.728233951,8.86248,-0.33386,8.868766219,1.15248,0.33614,1.2005,7.71,-0.67,7.73905679
28/10/2019 03:30,8.66192,-0.32694,8.6680879,1.14192,0.33306,1.1895,7.52,-0.66,7.548907206,8.65192,-0.32694,8.658095024,1.14192,0.33306,1.1895,7.51,-0.66,7.53894555
28/10/2019 04:00,8.47016,-0.29912,8.47544,1.10016,0.32088,1.146,7.37,-0.62,7.39603272,8.46016,-0.30912,8.465805479,1.10016,0.32088,1.146,7.36,-0.63,7.386914105
28/10/2019 04:30,8.89136,-0.47002,8.903774562,1.13136,0.32998,1.1785,7.76,-0.8,7.801128124,8.89136,-0.49002,8.904852736,1.13136,0.32998,1.1785,7.76,-0.82,7.80320447
28/10/2019 05:00,8.74904,-0.45528,8.760877856,1.07904,0.31472,1.124,7.67,-0.77,7.708553691,8.75904,-0.46528,8.771389126,1.07904,0.31472,1.124,7.68,-0.78,7.719507756
28/10/2019 05:30,8.67984,-1.26088,8.770942982,1.29984,0.37912,1.354,7.38,-1.64,7.560026455,8.44984,0.59912,8.47105311,1.29984,0.37912,1.354,7.15,0.22,7.153383815
28/10/2019 06:00,9.98512,-4.45184,10.93258893,1.12512,0.32816,1.172,8.86,-4.78,10.06717438,9.16512,3.15816,9.693987786,1.12512,0.32816,1.172,8.04,2.83,8.523526266
28/10/2019 06:30,10.64408,-4.79506,11.67428968,1.11408,0.32494,1.1605,9.53,-5.12,10.81828545,10.06408,2.76494,10.4369823,1.11408,0.32494,1.1605,8.95,2.44,9.276642712
28/10/2019 07:00,11.0684,-4.9738,12.13458549,1.3584,0.3962,1.415,9.71,-5.37,11.09599027,10.5984,2.6662,10.92861862,1.3584,0.3962,1.415,9.24,2.27,9.514751705
28/10/2019 07:30,11.30592,-4.71244,12.24871086,1.22592,0.35756,1.277,10.08,-5.07,11.28323092,11.13592,2.25756,11.36245094,1.22592,0.35756,1.277,9.91,1.9,10.09049553
28/10/2019 08:00,11.46472,-4.85404,12.4499602,1.49472,0.43596,1.557,9.97,-5.29,11.28649636,11.18472,1.93596,11.3510309,1.49472,0.43596,1.557,9.69,1.5,9.805411771
28/10/2019 08:30,11.72608,-4.91406,12.71412356,1.90608,0.55594,1.9855,9.82,-5.47,11.24069838,11.31608,1.86594,11.46888829,1.90608,0.55594,1.9855,9.41,1.31,9.500747339
28/10/2019 09:00,11.9056,-5.1517,12.97240626,2.0856,0.6083,2.1725,9.82,-5.76,11.38463877,11.4956,1.6283,11.61034798,2.0856,0.6083,2.1725,9.41,1.02,9.465120179
28/10/2019 09:30,12.10704,-5.08128,13.13011135,2.32704,0.67872,2.424,9.78,-5.76,11.35015418,11.65704,1.69872,11.78016261,2.32704,0.67872,2.424,9.33,1.02,9.385590019
28/10/2019 10:00,11.73968,-5.18926,12.83543945,2.29968,0.67074,2.3955,9.44,-5.86,11.11094955,11.03968,1.65074,11.16241359,2.29968,0.67074,2.3955,8.74,0.98,8.794771174
28/10/2019 10:30,11.64096,-5.17972,12.74132838,2.88096,0.84028,3.001,8.76,-6.02,10.62911097,10.67096,1.70028,10.80556983,2.88096,0.84028,3.001,7.79,0.86,7.837327351
28/10/2019 11:00,11.57296,-5.17372,12.67678121,3.07296,0.89628,3.201,8.5,-6.07,10.44485041,10.55296,1.69628,10.6884204,3.07296,0.89628,3.201,7.48,0.8,7.522659104
28/10/2019 11:30,11.55936,-5.13102,12.64698264,3.21936,0.93898,3.3535,8.34,-6.07,10.3150618,10.52936,1.73898,10.67199482,3.21936,0.93898,3.3535,7.31,0.8,7.353645355
28/10/2019 12:00,11.58656,-5.19392,12.69744768,2.86656,0.83608,2.986,8.72,-6.03,10.60185361,10.59656,1.66608,10.72673792,2.86656,0.83608,2.986,7.73,0.83,7.774432455
28/10/2019 12:30,11.63088,-5.17266,12.72924904,3.11088,0.90734,3.2405,8.52,-6.08,10.46693843,10.61088,1.67734,10.74263673,3.11088,0.90734,3.2405,7.5,0.77,7.539423055
28/10/2019 13:00,11.32632,-4.90024,12.34090259,3.01632,0.87976,3.142,8.31,-5.78,10.12247499,10.28632,1.95976,10.47134368,3.01632,0.87976,3.142,7.27,1.08,7.34978231
28/10/2019 13:30,11.56264,-4.86048,12.54268351,2.91264,0.84952,3.034,8.65,-5.71,10.36468041,10.58264,1.99952,10.7698816,2.91264,0.84952,3.034,7.67,1.15,7.755733363
28/10/2019 14:00,11.93616,-5.06362,12.96580746,2.93616,0.85638,3.0585,9,-5.92,10.77248346,11.05616,1.76638,11.19637317,2.93616,0.85638,3.0585,8.12,0.91,8.170832271
28/10/2019 14:30,11.9844,-5.1308,13.03652377,2.5344,0.7392,2.64,9.45,-5.87,11.12472022,11.2944,1.6992,11.42150393,2.5344,0.7392,2.64,8.76,0.96,8.812445745
28/10/2019 15:00,11.67384,-5.22638,12.79037092,2.10384,0.61362,2.1915,9.57,-5.84,11.21117746,11.05384,1.59362,11.16812444,2.10384,0.61362,2.1915,8.95,0.98,9.003493766
28/10/2019 15:30,11.55528,-4.67096,12.46364165,1.74528,0.50904,1.818,9.81,-5.18,11.0936243,11.19528,1.31904,11.27271754,1.74528,0.50904,1.818,9.45,0.81,9.484650758
28/10/2019 16:00,11.5416,-2.0862,11.72862997,1.5216,0.4438,1.585,10.02,-2.53,10.33447144,11.8016,-2.1062,11.98807078,1.5216,0.4438,1.585,10.28,-2.55,10.59154852
28/10/2019 16:30,11.6428,-2.1321,11.83641171,1.4328,0.4179,1.4925,10.21,-2.55,10.52362105,11.8928,-2.1521,12.08595161,1.4328,0.4179,1.4925,10.46,-2.57,10.77109558
28/10/2019 17:00,11.62888,-3.67616,12.19610603,1.41888,0.41384,1.478,10.21,-4.09,10.99873629,11.87888,-0.36616,11.884522,1.41888,0.41384,1.478,10.46,-0.78,10.4890419
28/10/2019 17:30,11.67256,-1.93342,11.83160048,1.46256,0.42658,1.5235,10.21,-2.36,10.47920321,11.92256,-1.95342,12.08152667,1.46256,0.42658,1.5235,10.46,-2.38,10.72734823
28/10/2019 18:00,11.626,-1.627,11.73929321,1.416,0.413,1.475,10.21,-2.04,10.4118058,11.876,-1.647,11.98966159,1.416,0.413,1.475,10.46,-2.06,10.66091928
28/10/2019 18:30,11.74072,-1.49354,11.83533556,1.53072,0.44646,1.5945,10.21,-1.94,10.39267531,11.99072,-1.51354,12.08586652,1.53072,0.44646,1.5945,10.46,-1.96,10.64204867
28/10/2019 19:00,11.74696,-3.29172,12.19944629,1.53696,0.44828,1.601,10.21,-3.74,10.87344012,11.96696,0.44828,11.9753533,1.53696,0.44828,1.601,10.43,0,10.43
28/10/2019 19:30,11.59992,-1.29294,11.67175385,1.42992,0.41706,1.4895,10.17,-1.71,10.31275909,11.85992,-1.30294,11.93127634,1.42992,0.41706,1.4895,10.43,-1.72,10.57087035
28/10/2019 20:00,11.50672,-1.20054,11.56917894,1.50672,0.43946,1.5695,10,-1.64,10.13358772,11.76672,-1.21054,11.82882524,1.50672,0.43946,1.5695,10.26,-1.65,10.39182852
28/10/2019 20:30,11.50768,-1.25276,11.57566873,1.56768,0.45724,1.633,9.94,-1.71,10.08601507,11.75768,-1.26276,11.825295,1.56768,0.45724,1.633,10.19,-1.72,10.33414244
28/10/2019 21:00,11.3084,-1.1513,11.36685542,1.5384,0.4487,1.6025,9.77,-1.6,9.900146464,11.5484,-1.1713,11.60764775,1.5384,0.4487,1.6025,10.01,-1.62,10.14024161
28/10/2019 21:30,11.05224,-1.03268,11.10038004,1.60224,0.46732,1.669,9.45,-1.5,9.56830706,11.23224,-1.06268,11.28239798,1.60224,0.46732,1.669,9.63,-1.53,9.750784584
28/10/2019 22:00,10.59608,-0.99156,10.64237298,1.60608,0.46844,1.673,8.99,-1.46,9.107782387,10.70608,-1.00156,10.75282621,1.60608,0.46844,1.673,9.1,-1.47,9.217966153
28/10/2019 22:30,10.11384,-0.96888,10.16014212,1.68384,0.49112,1.754,8.43,-1.46,8.55549531,10.15384,-0.97888,10.20091529,1.68384,0.49112,1.754,8.47,-1.47,8.596615613
28/10/2019 23:00,9.56528,-0.81846,9.600232198,1.92528,0.56154,2.0055,7.64,-1.38,7.76363317,9.56528,-0.82846,9.601089909,1.92528,0.56154,2.0055,7.64,-1.39,7.765416924
28/10/2019 23:30,9.28552,-0.81464,9.32118662,1.59552,0.46536,1.662,7.69,-1.28,7.795800151,9.28552,-0.82464,9.322065908,1.59552,0.46536,1.662,7.69,-1.29,7.797448301
29/10/2019 00:00,9.01384,-0.96138,9.064963489,1.74384,0.50862,1.8165,7.27,-1.47,7.417128825,8.94384,-0.78138,8.97790781,1.74384,0.50862,1.8165,7.2,-1.29,7.314649684
29/10/2019 00:30,9.77128,-4.67796,10.83333848,1.48128,0.43204,1.543,8.29,-5.11,9.738387957,8.87128,2.89204,9.330782615,1.48128,0.43204,1.543,7.39,2.46,7.788690519
29/10/2019 01:00,10.33856,-4.60292,11.31692076,1.73856,0.50708,1.811,8.6,-5.11,10.00360435,9.47856,2.93708,9.923181879,1.73856,0.50708,1.811,7.74,2.43,8.11249037
29/10/2019 01:30,10.72976,-4.66132,11.69853212,1.46976,0.42868,1.531,9.26,-5.09,10.56672608,10.02976,2.87868,10.43469617,1.46976,0.42868,1.531,8.56,2.45,8.903712709
29/10/2019 02:00,10.67456,-4.69992,11.66342485,1.47456,0.43008,1.536,9.2,-5.13,10.53360812,9.95456,2.86008,10.35728354,1.47456,0.43008,1.536,8.48,2.43,8.82129809
29/10/2019 02:30,10.64656,-4.69642,11.63639122,1.48656,0.43358,1.5485,9.16,-5.13,10.49869039,9.90656,2.86358,10.31212982,1.48656,0.43358,1.5485,8.42,2.43,8.763635091
29/10/2019 03:00,10.41376,-4.05682,11.17605413,1.55376,0.45318,1.6185,8.86,-4.51,9.94181573,9.72376,2.40318,10.01632581,1.55376,0.45318,1.6185,8.17,1.95,8.39948808
29/10/2019 03:30,9.794,-0.703,9.819197778,1.464,0.427,1.525,8.33,-1.13,8.40629526,9.824,-0.713,9.849839846,1.464,0.427,1.525,8.36,-1.14,8.437369258
29/10/2019 04:00,9.57128,-0.67546,9.595084525,1.42128,0.41454,1.4805,8.15,-1.09,8.222566509,9.59128,-0.68546,9.615742688,1.42128,0.41454,1.4805,8.17,-1.1,8.243718821
29/10/2019 04:30,9.46552,-0.69714,9.491157624,1.41552,0.41286,1.4745,8.05,-1.11,8.126167608,9.47552,-0.70714,9.501869619,1.41552,0.41286,1.4745,8.06,-1.12,8.137444316
29/10/2019 05:00,9.61408,-0.77756,9.645472192,1.41408,0.41244,1.473,8.2,-1.19,8.285897658,9.63408,-0.78756,9.66621685,1.41408,0.41244,1.473,8.22,-1.2,8.307129468
29/10/2019 05:30,9.57136,-0.67502,9.595133363,1.49136,0.43498,1.5535,8.08,-1.11,8.155887444,9.59136,-0.68502,9.61579113,1.49136,0.43498,1.5535,8.1,-1.12,8.177065488
29/10/2019 06:00,10.07216,-0.78812,10.1029471,1.41216,0.41188,1.471,8.66,-1.2,8.742745564,10.14216,-0.79812,10.17351488,1.41216,0.41188,1.471,8.73,-1.21,8.813455622
29/10/2019 06:30,10.74776,-1.52482,10.85538673,1.21776,0.35518,1.2685,9.53,-1.88,9.713665631,10.93776,-1.55482,11.04771737,1.21776,0.35518,1.2685,9.72,-1.91,9.905882091
29/10/2019 07:00,10.1088,-1.5541,10.22756395,0.3288,0.0959,0.3425,9.78,-1.65,9.918210524,10.3288,-2.0241,10.52525963,0.3288,0.0959,0.3425,10,-2.12,10.22225024
29/10/2019 07:30,10.48776,-1.97732,10.67253036,0.55776,0.16268,0.581,9.93,-2.14,10.15797716,10.73776,-1.98732,10.92011587,0.55776,0.16268,0.581,10.18,-2.15,10.4045615
29/10/2019 08:00,10.48336,-2.13902,10.69935715,0.48336,0.14098,0.5035,10,-2.28,10.25662713,10.74336,-2.14902,10.95618871,0.48336,0.14098,0.5035,10.26,-2.29,10.51245452
29/10/2019 08:30,10.60016,-2.18412,10.82283568,0.74016,0.21588,0.771,9.86,-2.4,10.14788648,10.85016,-2.20412,11.07177118,0.74016,0.21588,0.771,10.11,-2.42,10.39560003
29/10/2019 09:00,10.73656,-2.07642,10.93550368,1.48656,0.43358,1.5485,9.25,-2.51,9.5844979,10.87656,-2.09642,11.07675649,1.48656,0.43358,1.5485,9.39,-2.53,9.724865038
29/10/2019 09:30,10.498,-1.876,10.66430401,1.728,0.504,1.8,8.77,-2.38,9.087205291,10.578,-1.896,10.7465762,1.728,0.504,1.8,8.85,-2.4,9.169651029
29/10/2019 10:00,10.59848,-2.10336,10.80517939,1.66848,0.48664,1.738,8.93,-2.59,9.29801054,10.69848,-2.11336,10.90521732,1.66848,0.48664,1.738,9.03,-2.6,9.396855857
29/10/2019 10:30,10.1084,-1.7763,10.2632837,2.1384,0.6237,2.2275,7.97,-2.4,8.323514883,10.1184,-1.7963,10.27660996,2.1384,0.6237,2.2275,7.98,-2.42,8.338872826
29/10/2019 11:00,10.81784,-2.22188,11.0436594,1.94784,0.56812,2.029,8.87,-2.79,9.298440729,10.91784,-2.24188,11.14563844,1.94784,0.56812,2.029,8.97,-2.81,9.399840424
29/10/2019 11:30,10.32376,-2.08432,10.53206582,1.73376,0.50568,1.806,8.59,-2.59,8.971967454,10.39376,-2.10432,10.60464095,1.73376,0.50568,1.806,8.66,-2.61,9.044760914
29/10/2019 12:00,10.4212,-2.2109,10.65314452,1.4712,0.4291,1.5325,8.95,-2.64,9.331243218,10.5212,-2.2309,10.75511805,1.4712,0.4291,1.5325,9.05,-2.66,9.432820363
29/10/2019 12:30,10.64008,-2.20456,10.86606586,1.87008,0.54544,1.948,8.77,-2.75,9.191049994,10.73008,-2.22456,10.95825187,1.87008,0.54544,1.948,8.86,-2.77,9.282914413
29/10/2019 13:00,10.30504,-1.70478,10.44510049,2.31504,0.67522,2.4115,7.99,-2.38,8.336935888,10.32504,-1.71478,10.46646652,2.31504,0.67522,2.4115,8.01,-2.39,8.358959265
29/10/2019 13:30,10.77032,-1.73074,10.90849457,2.74032,0.79926,2.8545,8.03,-2.53,8.419132972,10.80032,-1.75074,10.94129803,2.74032,0.79926,2.8545,8.06,-2.55,8.453762476
29/10/2019 14:00,11.29152,-1.86414,11.44436289,2.59152,0.75586,2.6995,8.7,-2.62,9.08594519,11.36152,-1.88414,11.51668877,2.59152,0.75586,2.6995,8.77,-2.64,9.158738996
29/10/2019 14:30,11.34976,-1.76132,11.48561275,2.42976,0.70868,2.531,8.92,-2.47,9.255663131,11.44976,-1.78132,11.58749779,2.42976,0.70868,2.531,9.02,-2.49,9.357376769
29/10/2019 15:00,11.236,-1.7095,11.36530185,2.196,0.6405,2.2875,9.04,-2.35,9.340455021,11.346,-1.7295,11.47705913,2.196,0.6405,2.2875,9.15,-2.37,9.451952179
29/10/2019 15:30,11.3248,-1.6136,11.43917829,2.2848,0.6664,2.38,9.04,-2.28,9.323089617,11.4348,-1.6336,11.5509004,2.2848,0.6664,2.38,9.15,-2.3,9.434643607
29/10/2019 16:00,11.5896,-1.7122,11.71539402,2.0496,0.5978,2.135,9.54,-2.31,9.815686425,11.7896,-1.7322,11.91617325,2.0496,0.5978,2.135,9.74,-2.33,10.01481403
29/10/2019 16:30,11.74408,-1.73006,11.87082654,1.71408,0.49994,1.7855,10.03,-2.23,10.27491119,12.00408,-1.75006,12.1309788,1.71408,0.49994,1.7855,10.29,-2.25,10.5331192
29/10/2019 17:00,11.77864,-2.54248,12.0499197,1.56864,0.45752,1.634,10.21,-3,10.64162112,12.03864,-0.93248,12.07469967,1.56864,0.45752,1.634,10.47,-1.39,10.56186537
29/10/2019 17:30,12.14248,-5.36636,13.27545254,1.93248,0.56364,2.013,10.21,-5.93,11.80715885,12.35248,2.18364,12.54400438,1.93248,0.56364,2.013,10.42,1.62,10.54517899
29/10/2019 18:00,11.80552,-5.20464,12.90188281,1.59552,0.46536,1.662,10.21,-5.67,11.67874137,12.05552,2.36536,12.2853771,1.59552,0.46536,1.662,10.46,1.9,10.63116174
29/10/2019 18:30,11.75896,-5.06822,12.80468642,1.54896,0.45178,1.6135,10.21,-5.52,11.60665757,12.00896,2.53178,12.27293894,1.54896,0.45178,1.6135,10.46,2.08,10.66480192
29/10/2019 19:00,11.84488,-4.86316,12.80435502,1.63488,0.47684,1.703,10.21,-5.34,11.52213956,11.90488,2.77684,12.22444306,1.63488,0.47684,1.703,10.27,2.3,10.52439547
29/10/2019 19:30,11.89968,-4.86676,12.85642785,1.75968,0.51324,1.833,10.14,-5.38,11.47885012,11.78968,2.81324,12.12067959,1.75968,0.51324,1.833,10.03,2.3,10.29033041
29/10/2019 20:00,11.58968,-1.42176,11.67656131,1.63968,0.47824,1.708,9.95,-1.9,10.12978282,11.78968,-0.36176,11.7952289,1.63968,0.47824,1.708,10.15,-0.84,10.18469931
29/10/2019 20:30,11.45056,-0.87442,11.48389893,1.63056,0.47558,1.6985,9.82,-1.35,9.91236097,11.69056,-0.88442,11.72396656,1.63056,0.47558,1.6985,10.06,-1.36,10.1515122
29/10/2019 21:00,11.166,-0.5395,11.17902573,1.476,0.4305,1.5375,9.69,-0.97,9.738429031,11.356,-1.2195,11.42129223,1.476,0.4305,1.5375,9.88,-1.65,10.01683084
29/10/2019 21:30,10.97096,-0.52472,10.98350101,1.80096,0.52528,1.876,9.17,-1.05,9.229918743,11.07096,-1.16472,11.13205857,1.80096,0.52528,1.876,9.27,-1.69,9.422791518
29/10/2019 22:00,10.7,-1.0175,10.74826992,1.62,0.4725,1.6875,9.08,-1.49,9.201440105,10.82,-1.0275,10.86867776,1.62,0.4725,1.6875,9.2,-1.5,9.321480569
29/10/2019 22:30,10.1208,-0.9181,10.16235702,1.4808,0.4319,1.5425,8.64,-1.35,8.74483276,10.1808,-0.9281,10.2230161,1.4808,0.4319,1.5425,8.7,-1.36,8.805657272
29/10/2019 23:00,9.61976,-0.88132,9.660046967,1.46976,0.42868,1.531,8.15,-1.31,8.254610833,9.63976,-0.89132,9.680879309,1.46976,0.42868,1.531,8.17,-1.32,8.275947076
29/10/2019 23:30,9.14032,-0.71824,9.168495973,1.48032,0.43176,1.542,7.66,-1.15,7.745844047,9.15032,-0.72824,9.179253216,1.48032,0.43176,1.542,7.67,-1.16,7.757222441
30/10/2019 00:00,8.85704,-0.64378,8.880405973,1.66704,0.48622,1.7365,7.19,-1.13,7.278255285,8.84704,-0.64378,8.870432315,1.66704,0.48622,1.7365,7.18,-1.13,7.26837671
30/10/2019 00:30,9.30032,-0.65824,9.323584718,1.48032,0.43176,1.542,7.82,-1.09,7.895600041,9.31032,-0.66824,9.334270362,1.48032,0.43176,1.542,7.83,-1.1,7.906889401
30/10/2019 01:00,9.76496,-0.57772,9.782034768,1.82496,0.53228,1.901,7.94,-1.11,8.017212733,9.77496,-0.59772,9.793217663,1.82496,0.53228,1.901,7.95,-1.13,8.0299066
30/10/2019 01:30,10.206,-0.6445,10.22632956,1.596,0.4655,1.6625,8.61,-1.11,8.68125567,10.266,-0.6645,10.28748348,1.596,0.4655,1.6625,8.67,-1.13,8.743328885
30/10/2019 02:00,10.07872,-0.59204,10.09609371,1.63872,0.47796,1.707,8.44,-1.07,8.507555466,10.13872,-0.61204,10.15717659,1.63872,0.47796,1.707,8.5,-1.09,8.569603258
30/10/2019 02:30,10.04992,-0.54794,10.06484626,1.78992,0.52206,1.8645,8.26,-1.07,8.329015548,10.09992,-0.56794,10.11587563,1.78992,0.52206,1.8645,8.31,-1.09,8.381181301
30/10/2019 03:00,10.09152,-0.60664,10.10973729,1.69152,0.49336,1.762,8.4,-1.1,8.471717653,10.14152,-0.63664,10.16148308,1.69152,0.49336,1.762,8.45,-1.13,8.525221405
30/10/2019 03:30,9.72352,-0.53064,9.737988499,1.64352,0.47936,1.712,8.08,-1.01,8.142880326,9.76352,-0.56064,9.779603264,1.64352,0.47936,1.712,8.12,-1.04,8.186330069
30/10/2019 04:00,9.52896,-0.54072,9.544289224,1.60896,0.46928,1.676,7.92,-1.01,7.98414053,9.55896,-0.57072,9.575982331,1.60896,0.46928,1.676,7.95,-1.04,8.017736588
30/10/2019 04:30,9.57152,-0.52164,9.585723937,1.57152,0.45836,1.637,8,-0.98,8.059801486,9.56152,-1.07164,9.621386439,1.57152,0.45836,1.637,7.99,-1.53,8.135170558
30/10/2019 05:00,9.6824,-1.3743,9.779446316,1.5624,0.4557,1.6275,8.12,-1.83,8.323659051,9.4524,-0.3143,9.457623922,1.5624,0.4557,1.6275,7.89,-0.77,7.927483838
30/10/2019 05:30,9.90776,-4.42732,10.85195239,1.51776,0.44268,1.581,8.39,-4.87,9.700979332,9.02776,3.04268,9.526717808,1.51776,0.44268,1.581,7.51,2.6,7.947332886
30/10/2019 06:00,10.4324,-4.4718,11.35041695,1.5024,0.4382,1.565,8.93,-4.91,10.19082921,9.6324,2.9682,10.07935221,1.5024,0.4382,1.565,8.13,2.53,8.514563994
30/10/2019 06:30,10.97816,-2.64012,11.29115719,1.50816,0.43988,1.571,9.47,-3.08,9.958277964,10.80816,0.52988,10.82114113,1.50816,0.43988,1.571,9.3,0.09,9.300435474
30/10/2019 07:00,11.30944,-1.12308,11.36506673,1.66944,0.48692,1.739,9.64,-1.61,9.773520348,11.51944,-1.13308,11.5750321,1.66944,0.48692,1.739,9.85,-1.62,9.982329387
30/10/2019 07:30,11.68888,-1.54866,11.7910247,1.71888,0.50134,1.7905,9.97,-2.05,10.17857554,11.93888,-1.56866,12.04149284,1.71888,0.50134,1.7905,10.22,-2.07,10.42752607
30/10/2019 08:00,11.77952,-1.81264,11.91816912,1.73952,0.50736,1.812,10.04,-2.32,10.3045621,12.03952,-1.83264,12.1782023,1.73952,0.50736,1.812,10.3,-2.34,10.56246183
30/10/2019 08:30,11.9464,-1.8923,12.09534093,2.1864,0.6377,2.2775,9.76,-2.53,10.08258399,12.1764,-1.9123,12.32564839,2.1864,0.6377,2.2775,9.99,-2.55,10.31031522
30/10/2019 09:00,11.71928,-1.73646,11.84722824,2.78928,0.81354,2.9055,8.93,-2.55,9.28694783,11.82928,-1.75646,11.95897224,2.78928,0.81354,2.9055,9.04,-2.57,9.398217916
30/10/2019 09:30,11.29376,-1.48682,11.39120927,2.99376,0.87318,3.1185,8.3,-2.36,8.628997624,11.32376,-1.50682,11.42357418,2.99376,0.87318,3.1185,8.33,-2.38,8.663330768
30/10/2019 10:00,11.21432,-1.58124,11.32525024,3.18432,0.92876,3.317,8.03,-2.51,8.413144478,11.23432,-1.60124,11.34785951,3.18432,0.92876,3.317,8.05,-2.53,8.438210711
30/10/2019 10:30,11.19952,-1.67014,11.32336592,3.11952,0.90986,3.2495,8.08,-2.58,8.481910162,11.22952,-1.69014,11.35599809,3.11952,0.90986,3.2495,8.11,-2.6,8.516577951
30/10/2019 11:00,11.14344,-1.79358,11.28685892,3.31344,0.96642,3.4515,7.83,-2.76,8.302198504,11.16344,-1.81358,11.30979509,3.31344,0.96642,3.4515,7.85,-2.78,8.327718775
30/10/2019 11:30,11.04736,-1.71452,11.17961278,3.44736,1.00548,3.591,7.6,-2.72,8.072075322,11.04736,-1.73452,11.18269747,3.44736,1.00548,3.591,7.6,-2.74,8.07883655
30/10/2019 12:00,11.07424,-1.75668,11.21270334,3.47424,1.01332,3.619,7.6,-2.77,8.089060514,11.07424,-1.77668,11.21585411,3.47424,1.01332,3.619,7.6,-2.79,8.095931077
30/10/2019 12:30,11.65792,-1.88394,11.80916291,2.79792,0.81606,2.9145,8.86,-2.7,9.262267541,11.74792,-1.89394,11.89960642,2.79792,0.81606,2.9145,8.95,-2.71,9.351288681
30/10/2019 13:00,11.56024,-1.68868,11.68292724,2.61024,0.76132,2.719,8.95,-2.45,9.279277989,11.68024,-1.70868,11.80455818,2.61024,0.76132,2.719,9.07,-2.47,9.400308506
30/10/2019 13:30,11.59216,-1.74062,11.72211293,2.67216,0.77938,2.7835,8.92,-2.52,9.269131567,11.69216,-1.76062,11.82397515,2.67216,0.77938,2.7835,9.02,-2.54,9.370805728
30/10/2019 14:00,11.51264,-1.87298,11.66400162,2.49264,0.72702,2.5965,9.02,-2.6,9.387246668,11.63264,-1.89298,11.78565597,2.49264,0.72702,2.5965,9.14,-2.62,9.508101808
30/10/2019 14:30,11.27792,-2.06144,11.46477276,1.77792,0.51856,1.852,9.5,-2.58,9.844104835,11.46792,-2.08144,11.65528128,1.77792,0.51856,1.852,9.69,-2.6,10.03275137
30/10/2019 15:00,11.20008,-2.10456,11.39609428,1.63008,0.47544,1.698,9.57,-2.58,9.911674934,11.40008,-2.12456,11.5963606,1.63008,0.47544,1.698,9.77,-2.6,10.11003956
30/10/2019 15:30,11.14968,-1.98926,11.32574587,1.57968,0.46074,1.6455,9.57,-2.45,9.878633509,11.34968,-1.99926,11.52442088,1.57968,0.46074,1.6455,9.77,-2.46,10.07494417
30/10/2019 16:00,11.26736,-2.08202,11.45810668,1.46736,0.42798,1.5285,9.8,-2.51,10.11632839,11.49736,-2.10202,11.68793288,1.46736,0.42798,1.5285,10.03,-2.53,10.34416744
30/10/2019 16:30,11.3556,-2.1092,11.54982147,1.3056,0.3808,1.36,10.05,-2.49,10.35386884,11.6056,-2.1492,11.80292388,1.3056,0.3808,1.36,10.3,-2.53,10.60617273
30/10/2019 17:00,11.338,-2.261,11.56124409,1.128,0.329,1.175,10.21,-2.59,10.53338502,11.588,-1.881,11.73967227,1.128,0.329,1.175,10.46,-2.21,10.69091671
30/10/2019 17:30,11.33032,-1.84324,11.47927197,1.12032,0.32676,1.167,10.21,-2.17,10.43805537,11.58032,-1.86324,11.72925721,1.12032,0.32676,1.167,10.46,-2.19,10.68680027
30/10/2019 18:00,11.36728,-1.70246,11.49406041,1.15728,0.33754,1.2055,10.21,-2.04,10.4118058,11.61728,-1.72246,11.74427789,1.15728,0.33754,1.2055,10.46,-2.06,10.66091928
30/10/2019 18:30,11.62504,-1.44728,11.71478444,1.41504,0.41272,1.474,10.21,-1.86,10.37803931,11.87504,-1.46728,11.96534519,1.41504,0.41272,1.474,10.46,-1.88,10.62760556
30/10/2019 19:00,11.4896,-2.3522,11.72790489,1.3296,0.3878,1.385,10.16,-2.74,10.52298437,11.7296,-0.3822,11.73582519,1.3296,0.3878,1.385,10.4,-0.77,10.42846585
30/10/2019 19:30,11.372,-2.189,11.58076444,1.272,0.371,1.325,10.1,-2.56,10.41938578,11.562,-0.129,11.56271962,1.272,0.371,1.325,10.29,-0.5,10.30214055
30/10/2019 20:00,11.18008,-1.02456,11.22692799,1.39008,0.40544,1.448,9.79,-1.43,9.893887002,11.42008,-1.03456,11.46684532,1.39008,0.40544,1.448,10.03,-1.44,10.13284264
30/10/2019 20:30,11.09752,-0.99864,11.14236205,1.30752,0.38136,1.362,9.79,-1.38,9.886784108,11.33752,-1.00864,11.38229829,1.30752,0.38136,1.362,10.03,-1.39,10.12585799
30/10/2019 21:00,10.89512,-0.88184,10.93074936,1.36512,0.39816,1.422,9.53,-1.28,9.615575906,11.10512,-0.89184,11.14087379,1.36512,0.39816,1.422,9.74,-1.29,9.825054707
30/10/2019 21:30,10.68944,-0.88558,10.72606076,1.48944,0.43442,1.5515,9.2,-1.32,9.294213253,10.82944,-0.98558,10.874196,1.48944,0.43442,1.5515,9.34,-1.42,9.447327664
30/10/2019 22:00,10.32648,-0.92686,10.36799203,1.41648,0.41314,1.4755,8.91,-1.34,9.010199776,10.42648,-0.93686,10.46848565,1.41648,0.41314,1.4755,9.01,-1.35,9.110576272
30/10/2019 22:30,9.79896,-0.86322,9.836908348,1.42896,0.41678,1.4885,8.37,-1.28,8.467307719,9.83896,-0.87322,9.877633677,1.42896,0.41678,1.4885,8.41,-1.29,8.508360594
30/10/2019 23:00,9.24448,-0.77286,9.276730192,1.46448,0.42714,1.5255,7.78,-1.2,7.872001016,9.25448,-0.78286,9.287533034,1.46448,0.42714,1.5255,7.79,-1.21,7.883412966
30/10/2019 23:30,8.79552,-1.09964,8.863993468,1.23552,0.36036,1.287,7.56,-1.46,7.699688305,8.68552,-0.27964,8.690020495,1.23552,0.36036,1.287,7.45,-0.64,7.477439401
31/10/2019 00:00,8.47368,-0.60226,8.495055612,1.36368,0.39774,1.4205,7.11,-1,7.179979109,8.46368,-0.61226,8.485796453,1.36368,0.39774,1.4205,7.1,-1.01,7.17147823
31/10/2019 00:30,8.63264,-0.56548,8.651141023,1.35264,0.39452,1.409,7.28,-0.96,7.3430239,8.63264,-0.57548,8.651800425,1.35264,0.39452,1.409,7.28,-0.97,7.344337955
31/10/2019 01:00,9.5176,-0.7232,9.545036825,1.2576,0.3668,1.31,8.26,-1.09,8.331608488,9.5476,-0.7332,9.575711357,1.2576,0.3668,1.31,8.29,-1.1,8.36266106
31/10/2019 01:30,9.97848,-0.72336,10.00466455,1.42848,0.41664,1.488,8.55,-1.14,8.625665192,10.03848,-0.73336,10.06523212,1.42848,0.41664,1.488,8.61,-1.15,8.686460729
31/10/2019 02:00,9.9704,-0.7778,10.00069243,1.3104,0.3822,1.365,8.66,-1.16,8.737345135,10.0404,-0.7878,10.07125916,1.3104,0.3822,1.365,8.73,-1.17,8.808053133
31/10/2019 02:30,9.86448,-0.69036,9.888607718,1.40448,0.40964,1.463,8.46,-1.1,8.531213278,9.90448,-0.70036,9.929210855,1.40448,0.40964,1.463,8.5,-1.11,8.572170087
31/10/2019 03:00,9.86128,-0.77296,9.891527203,1.12128,0.32704,1.168,8.74,-1.1,8.808949994,9.94128,-0.78296,9.972064701,1.12128,0.32704,1.168,8.82,-1.11,8.889572543
31/10/2019 03:30,9.65248,-0.93886,9.698032184,1.27248,0.37114,1.3255,8.38,-1.31,8.481774578,9.69248,-0.95886,9.739793686,1.27248,0.37114,1.3255,8.42,-1.33,8.524394407
31/10/2019 04:00,9.37304,-0.82328,9.409126888,1.22304,0.35672,1.274,8.15,-1.18,8.234980267,9.39304,-0.84328,9.430817653,1.22304,0.35672,1.274,8.17,-1.2,8.257657053
31/10/2019 04:30,9.51024,-1.02868,9.56571207,1.17024,0.34132,1.219,8.34,-1.37,8.451774962,9.54024,-1.04868,9.597703319,1.17024,0.34132,1.219,8.37,-1.39,8.484633168
31/10/2019 05:00,9.2916,-0.9612,9.341184936,1.1616,0.3388,1.21,8.13,-1.3,8.233280027,9.3116,-0.9812,9.363153742,1.1616,0.3388,1.21,8.15,-1.32,8.256203728
31/10/2019 05:30,9.28776,-0.70232,9.314276096,1.15776,0.33768,1.206,8.13,-1.04,8.196249142,9.30776,-0.72232,9.335745412,1.15776,0.33768,1.206,8.15,-1.06,8.21864344
31/10/2019 06:00,9.64736,-0.76952,9.678001653,1.16736,0.34048,1.216,8.48,-1.11,8.552338861,9.70736,-0.78952,9.73941374,1.16736,0.34048,1.216,8.54,-1.13,8.614435559
31/10/2019 06:30,10.48848,-1.31336,10.57038917,1.18848,0.34664,1.238,9.3,-1.66,9.446988938,10.63848,-1.33336,10.72171188,1.18848,0.34664,1.238,9.45,-1.68,9.598171701
31/10/2019 07:00,10.82112,-1.23134,10.89095204,1.40112,0.40866,1.4595,9.42,-1.64,9.561694411,11.00112,-1.29134,11.07665113,1.40112,0.40866,1.4595,9.6,-1.7,9.749358953
31/10/2019 07:30,11.26064,-1.38148,11.34506502,1.40064,0.40852,1.459,9.86,-1.79,10.02116261,11.49064,-1.39148,11.57458527,1.40064,0.40852,1.459,10.09,-1.8,10.24929754
31/10/2019 08:00,11.44384,-1.43888,11.53394337,1.68384,0.49112,1.754,9.76,-1.93,9.948994924,11.67384,-1.44888,11.7634091,1.68384,0.49112,1.754,9.99,-1.94,10.17662518
31/10/2019 08:30,11.50376,-1.53432,11.60562932,1.97376,0.57568,2.056,9.53,-2.11,9.760788903,11.69376,-1.55432,11.79660687,1.97376,0.57568,2.056,9.72,-2.13,9.950643195
31/10/2019 09:00,11.26328,-1.59946,11.37628009,1.85328,0.54054,1.9305,9.41,-2.14,9.650269426,11.44328,-1.61946,11.55730539,1.85328,0.54054,1.9305,9.59,-2.16,9.830244148
31/10/2019 09:30,11.1264,-1.4723,11.22338827,2.4264,0.7077,2.5275,8.7,-2.18,8.968968726,11.1864,-1.4823,11.28418177,2.4264,0.7077,2.5275,8.76,-2.19,9.02960132
31/10/2019 10:00,11.18496,-1.52022,11.28779868,2.36496,0.68978,2.4635,8.82,-2.21,9.092661876,11.25496,-1.54022,11.35985925,2.36496,0.68978,2.4635,8.89,-2.23,9.165424158
31/10/2019 10:30,11.01912,-1.56984,11.13038199,2.46912,0.72016,2.572,8.55,-2.29,8.851361477,11.06912,-1.58984,11.18271026,2.46912,0.72016,2.572,8.6,-2.31,8.904835765
31/10/2019 11:00,11.00992,-1.68044,11.13742416,2.32992,0.67956,2.427,8.68,-2.36,8.995109783,11.07992,-1.70044,11.20964421,2.32992,0.67956,2.427,8.75,-2.38,9.06790494
31/10/2019 11:30,10.96304,-1.61328,11.08110637,2.42304,0.70672,2.524,8.54,-2.32,8.849519761,11.01304,-1.63328,11.13349243,2.42304,0.70672,2.524,8.59,-2.34,8.903016343
31/10/2019 12:00,11.05176,-1.61282,11.16882212,2.32176,0.67718,2.4185,8.73,-2.29,9.025353179,11.13176,-1.63282,11.25087471,2.32176,0.67718,2.4185,8.81,-2.31,9.107809836
31/10/2019 12:30,11.26128,-1.55796,11.36853845,2.44128,0.71204,2.543,8.82,-2.27,9.107431032,11.34128,-1.57796,11.45052793,2.44128,0.71204,2.543,8.9,-2.29,9.189891185
31/10/2019 13:00,11.02816,-1.30262,11.10482471,2.28816,0.66738,2.3835,8.74,-1.97,8.959268943,11.09816,-1.32262,11.17669357,2.28816,0.66738,2.3835,8.81,-1.99,9.031954384
31/10/2019 13:30,10.96544,-1.47258,11.06387664,1.94544,0.56742,2.0265,9.02,-2.04,9.247810552,11.08544,-1.49258,11.18547161,1.94544,0.56742,2.0265,9.14,-2.06,9.369268915
31/10/2019 14:00,11.8724,-1.9018,12.02375669,1.7424,0.5082,1.815,10.13,-2.41,10.41273259,12.1224,-1.9218,12.27378902,1.7424,0.5082,1.815,10.38,-2.43,10.66064257
31/10/2019 14:30,11.15,-1.765,11.28883187,1.8,0.525,1.875,9.35,-2.29,9.626349256,11.32,-1.785,11.4598702,1.8,0.525,1.875,9.52,-2.31,9.796249282
31/10/2019 15:00,10.98008,-1.52456,11.08541564,1.63008,0.47544,1.698,9.35,-2,9.561511387,11.15008,-1.53456,11.25518362,1.63008,0.47544,1.698,9.52,-2.01,9.729876669
31/10/2019 15:30,11.2068,-1.3301,11.28545667,1.5768,0.4599,1.6425,9.63,-1.79,9.794947677,11.4268,-1.3501,11.50628212,1.5768,0.4599,1.6425,9.85,-1.81,10.01491887
31/10/2019 16:00,10.99848,-1.48336,11.09805925,1.18848,0.34664,1.238,9.81,-1.83,9.979228427,11.22848,-1.49336,11.32735129,1.18848,0.34664,1.238,10.04,-1.84,10.20721314
31/10/2019 16:30,11.21392,-1.57094,11.32342061,1.09392,0.31906,1.1395,10.12,-1.89,10.2949745,11.47392,-1.59094,11.58369243,1.09392,0.31906,1.1395,10.38,-1.91,10.55426454
31/10/2019 17:00,11.32504,-0.57478,11.33961653,1.11504,0.32522,1.1615,10.21,-0.9,10.24959024,11.58504,-3.13478,12.00166644,1.11504,0.32522,1.1615,10.47,-3.46,11.02689893
31/10/2019 17:30,11.30488,2.05934,11.49091785,1.09488,0.31934,1.1405,10.21,1.74,10.35720522,11.56488,-5.56066,12.83227918,1.09488,0.31934,1.1405,10.47,-5.88,12.00813474
31/10/2019 18:00,11.31152,2.40336,11.56402283,1.21152,0.35336,1.262,10.1,2.05,10.30594489,11.68152,-5.26664,12.81387554,1.21152,0.35336,1.262,10.47,-5.62,11.88298363
31/10/2019 18:30,11.19736,2.40548,11.4528252,1.28736,0.37548,1.341,9.91,2.03,10.11577975,11.72736,-4.86452,12.69624068,1.28736,0.37548,1.341,10.44,-5.24,11.68123281
31/10/2019 19:00,11.2096,-1.0247,11.25633787,1.1496,0.3353,1.1975,10.06,-1.36,10.1515122,11.4696,-1.0347,11.51617681,1.1496,0.3353,1.1975,10.32,-1.37,10.41053793
31/10/2019 19:30,11.14336,-0.95652,11.18433738,1.14336,0.33348,1.191,10,-1.29,10.0828617,11.39336,-0.97652,11.43513198,1.14336,0.33348,1.191,10.25,-1.31,10.33337312
31/10/2019 20:00,11.01176,-0.95282,11.05290569,1.12176,0.32718,1.1685,9.89,-1.28,9.972487152,11.26176,-0.96282,11.30284303,1.12176,0.32718,1.1685,10.14,-1.29,10.22172686
31/10/2019 20:30,10.98192,-0.85194,11.01491574,1.26192,0.36806,1.3145,9.72,-1.22,9.796264594,11.21192,-0.86194,11.24500292,1.26192,0.36806,1.3145,9.95,-1.23,10.02573688
31/10/2019 21:00,10.88784,-1.04938,10.93829321,1.16784,0.34062,1.2165,9.72,-1.39,9.818884865,11.08784,-1.23938,11.15689288,1.16784,0.34062,1.2165,9.92,-1.58,10.04503858
31/10/2019 21:30,10.61352,-1.07814,10.66813914,1.34352,0.39186,1.3995,9.27,-1.47,9.385829745,10.77352,-1.08814,10.82833237,1.34352,0.39186,1.3995,9.43,-1.48,9.545433463
31/10/2019 22:00,10.11536,-0.95552,10.16039007,1.45536,0.42448,1.516,8.66,-1.38,8.769264507,10.17536,-0.96552,10.2210655,1.45536,0.42448,1.516,8.72,-1.39,8.8300906
31/10/2019 22:30,9.80672,-0.91554,9.849363972,1.14672,0.33446,1.1945,8.66,-1.25,8.749748568,9.86672,-0.93554,9.910973648,1.14672,0.33446,1.1945,8.72,-1.27,8.811997503
31/10/2019 23:00,8.90696,-0.93922,8.956342482,1.47696,0.43078,1.5385,7.43,-1.37,7.55524983,8.80696,-0.23922,8.81020832,1.47696,0.43078,1.5385,7.33,-0.67,7.360557044
31/10/2019 23:30,8.59368,-1.55976,8.734081932,1.30368,0.38024,1.358,7.29,-1.94,7.543719242,8.33368,0.45024,8.345833595,1.30368,0.38024,1.358,7.03,0.07,7.030348498
01/11/2019 00:00,8.53304,-0.74578,8.56556825,1.28304,0.37422,1.3365,7.25,-1.12,7.336000273,8.52304,-0.75578,8.556483755,1.28304,0.37422,1.3365,7.24,-1.13,7.327653103
01/11/2019 00:30,8.5128,-0.6871,8.540484193,1.3128,0.3829,1.3675,7.2,-1.07,7.279072743,8.5128,-0.6971,8.54129453,1.3128,0.3829,1.3675,7.2,-1.08,7.28054943
01/11/2019 01:00,9.28776,-0.73732,9.316980552,1.27776,0.37268,1.331,8.01,-1.11,8.086544379,9.30776,-0.74732,9.337712964,1.27776,0.37268,1.331,8.03,-1.12,8.107730879
01/11/2019 01:30,9.77256,-0.73842,9.800418004,1.10256,0.32158,1.1485,8.67,-1.06,8.734557802,9.85256,-0.76842,9.882479843,1.10256,0.32158,1.1485,8.75,-1.09,8.817630067
01/11/2019 02:00,10.01192,-0.84444,10.04746839,1.08192,0.31556,1.127,8.93,-1.16,9.005026374,10.12192,-0.87444,10.15962154,1.08192,0.31556,1.127,9.04,-1.19,9.117987717
01/11/2019 02:30,9.9436,-0.8152,9.976960058,1.1136,0.3248,1.16,8.83,-1.14,8.90328591,10.0436,-0.8352,10.07826672,1.1136,0.3248,1.16,8.93,-1.16,9.005026374
01/11/2019 03:00,9.8444,-0.9308,9.888306225,1.0944,0.3192,1.14,8.75,-1.25,8.838834765,9.9344,-0.9608,9.980753479,1.0944,0.3192,1.14,8.84,-1.28,8.932188981
01/11/2019 03:30,9.8396,-0.9722,9.887512377,1.0896,0.3178,1.135,8.75,-1.29,8.844580261,9.9296,-1.0022,9.980048146,1.0896,0.3178,1.135,8.84,-1.32,8.938008727
01/11/2019 04:00,9.42416,-0.94212,9.471134135,1.12416,0.32788,1.171,8.3,-1.27,8.396600503,9.45416,-0.95212,9.501982625,1.12416,0.32788,1.171,8.33,-1.28,8.427769574
01/11/2019 04:30,9.44408,-0.93756,9.49050398,1.17408,0.34244,1.223,8.27,-1.28,8.368470589,9.47408,-0.95756,9.522348082,1.17408,0.34244,1.223,8.3,-1.3,8.401190392
01/11/2019 05:00,9.27448,-0.94036,9.322030691,1.16448,0.33964,1.213,8.11,-1.28,8.210389759,9.29448,-0.96036,9.343963281,1.16448,0.33964,1.213,8.13,-1.3,8.233280027
01/11/2019 05:30,8.94568,-0.80376,8.981715916,1.25568,0.36624,1.308,7.69,-1.17,7.778495999,8.94568,-0.82376,8.98352777,1.25568,0.36624,1.308,7.69,-1.19,7.781529413
01/11/2019 06:00,9.12976,-0.67632,9.154776152,1.34976,0.39368,1.406,7.78,-1.07,7.853235002,9.13976,-0.76632,9.171829654,1.34976,0.39368,1.406,7.79,-1.16,7.8758936
01/11/2019 06:30,10.15768,-1.06526,10.21338543,1.14768,0.33474,1.1955,9.01,-1.4,9.118119324,10.26768,-1.08526,10.32487491,1.14768,0.33474,1.1955,9.12,-1.42,9.22988624
01/11/2019 07:00,10.89952,-3.36014,11.40570371,1.19952,0.34986,1.2495,9.7,-3.71,10.38528286,10.86952,0.52986,10.88242697,1.19952,0.34986,1.2495,9.67,0.18,9.671675139
