Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/11/2019 07:30,11.08992,-1.62544,11.2084067,1.24992,0.36456,1.302,9.84,-1.99,10.03920814,11.31992,-1.60544,11.43319843,1.24992,0.36456,1.302,10.07,-1.97,10.2608869
01/11/2019 08:00,11.29224,-1.62268,11.40823276,1.60224,0.46732,1.669,9.69,-2.09,9.91283007,11.51224,-1.64268,11.62884635,1.60224,0.46732,1.669,9.91,-2.11,10.13213699
01/11/2019 08:30,11.15872,-1.93954,11.32602523,1.33872,0.39046,1.3945,9.82,-2.33,10.09263593,11.38872,-1.94954,11.55437793,1.33872,0.39046,1.3945,10.05,-2.34,10.31882261
01/11/2019 09:00,11.16576,-1.99582,11.34272868,1.38576,0.40418,1.4435,9.78,-2.4,10.07017378,11.40576,-2.00582,11.58078905,1.38576,0.40418,1.4435,10.02,-2.41,10.30575082
01/11/2019 09:30,11.02752,-1.81614,11.17607095,1.24752,0.36386,1.2995,9.78,-2.18,10.02001996,11.26752,-1.83614,11.41614721,1.24752,0.36386,1.2995,10.02,-2.2,10.25867438
01/11/2019 10:00,11.16536,-1.90052,11.32595427,1.33536,0.38948,1.391,9.83,-2.29,10.09321554,11.40536,-1.91052,11.56426925,1.33536,0.38948,1.391,10.07,-2.3,10.32932234
01/11/2019 10:30,11.12464,-1.87448,11.28145781,1.42464,0.41552,1.484,9.7,-2.29,9.966649387,11.34464,-1.88448,11.50009224,1.42464,0.41552,1.484,9.92,-2.3,10.18314293
01/11/2019 11:00,11.2312,-1.8834,11.38802217,1.5312,0.4466,1.595,9.7,-2.33,9.975915998,11.4512,-1.9034,11.60831224,1.5312,0.4466,1.595,9.92,-2.35,10.19455247
01/11/2019 11:30,11.36624,-1.66568,11.48764125,2.10624,0.61432,2.194,9.26,-2.28,9.536561225,11.52624,-1.67568,11.64740795,2.10624,0.61432,2.194,9.42,-2.29,9.694354027
01/11/2019 12:00,11.2844,-1.6883,11.40999738,1.5144,0.4417,1.5775,9.77,-2.13,9.999489987,11.5144,-1.6983,11.63897033,1.5144,0.4417,1.5775,10,-2.14,10.22641677
01/11/2019 12:30,11.37672,-1.57054,11.48461379,1.74672,0.50946,1.8195,9.63,-2.08,9.852070848,11.59672,-1.58054,11.70393188,1.74672,0.50946,1.8195,9.85,-2.09,10.06928995
01/11/2019 13:00,11.18448,-1.22786,11.2516769,1.82448,0.53214,1.9005,9.36,-1.76,9.524032759,11.35448,-1.23786,11.42175615,1.82448,0.53214,1.9005,9.53,-1.77,9.692976839
01/11/2019 13:30,11.20104,-1.31678,11.27817391,1.45104,0.42322,1.5115,9.75,-1.74,9.904044628,11.42104,-1.32678,11.49784762,1.45104,0.42322,1.5115,9.97,-1.75,10.12242066
01/11/2019 14:00,11.11544,-1.61258,11.23180398,1.22544,0.35742,1.2765,9.89,-1.97,10.08429472,11.36544,-1.63258,11.48209667,1.22544,0.35742,1.2765,10.14,-1.99,10.33342634
01/11/2019 14:30,11.28392,-1.54594,11.38932751,1.45392,0.42406,1.5145,9.83,-1.97,10.0254576,11.51392,-1.56594,11.61991918,1.45392,0.42406,1.5145,10.06,-1.99,10.2549354
01/11/2019 15:00,11.018,-1.5135,11.12146601,1.188,0.3465,1.2375,9.83,-1.86,10.00442402,11.248,-1.5235,11.3507073,1.188,0.3465,1.2375,10.06,-1.87,10.23232623
01/11/2019 15:30,10.90608,-1.48156,11.00625281,1.12608,0.32844,1.173,9.78,-1.81,9.94607963,11.13608,-1.50156,11.23685722,1.12608,0.32844,1.173,10.01,-1.83,10.17590291
01/11/2019 16:00,11.04696,-1.60172,11.16247429,1.05696,0.30828,1.101,9.99,-1.91,10.17094882,11.29696,-1.62172,11.41276833,1.05696,0.30828,1.101,10.24,-1.93,10.4202927
01/11/2019 16:30,11.24248,-1.60886,11.35701488,1.03248,0.30114,1.0755,10.21,-1.91,10.38711702,11.49248,-1.62886,11.6073374,1.03248,0.30114,1.0755,10.46,-1.93,10.63656429
01/11/2019 17:00,11.45256,-1.60592,11.5646059,1.28256,0.37408,1.336,10.17,-1.98,10.36095073,11.71256,-1.62592,11.82487537,1.28256,0.37408,1.336,10.43,-2,10.62002354
01/11/2019 17:30,11.48728,-1.50746,11.58576875,1.27728,0.37254,1.3305,10.21,-1.88,10.38164245,11.74728,-1.52746,11.84616906,1.27728,0.37254,1.3305,10.47,-1.9,10.64100089
01/11/2019 18:00,11.39176,-1.50532,11.49078693,1.18176,0.34468,1.231,10.21,-1.85,10.37625173,11.65176,-1.52532,11.75117493,1.18176,0.34468,1.231,10.47,-1.87,10.63568522
01/11/2019 18:30,11.30008,-1.41206,11.38796389,1.09008,0.31794,1.1355,10.21,-1.73,10.35552992,11.56008,-1.43206,11.64844391,1.09008,0.31794,1.1355,10.47,-1.75,10.61524376
01/11/2019 19:00,11.34752,-1.29614,11.42130417,1.24752,0.36386,1.2995,10.1,-1.66,10.23550683,11.60752,-1.31614,11.68189818,1.24752,0.36386,1.2995,10.36,-1.68,10.4953323
01/11/2019 19:30,11.12792,-1.16144,11.18836657,1.05792,0.30856,1.102,10.07,-1.47,10.17672835,11.38792,-1.17144,11.44801265,1.05792,0.30856,1.102,10.33,-1.48,10.43548274
01/11/2019 20:00,11.10904,-1.04778,11.15834274,1.37904,0.40222,1.4365,9.73,-1.45,9.837448856,11.32904,-1.06778,11.37924872,1.37904,0.40222,1.4365,9.95,-1.47,10.05800179
01/11/2019 20:30,11.00344,-1.00108,11.04888469,1.09344,0.31892,1.139,9.91,-1.32,9.997524694,11.25344,-1.01108,11.29876961,1.09344,0.31892,1.139,10.16,-1.33,10.24668239
01/11/2019 21:00,10.79536,-0.80802,10.82555744,1.27536,0.37198,1.3285,9.52,-1.18,9.592851505,10.99536,-0.81802,11.02574706,1.27536,0.37198,1.3285,9.72,-1.19,9.792573717
01/11/2019 21:30,10.5308,0.2319,10.53335304,1.4808,0.4319,1.5425,9.05,-0.2,9.052209675,10.8308,-1.7481,10.97096542,1.4808,0.4319,1.5425,9.35,-2.18,9.60077601
01/11/2019 22:00,9.81856,2.51708,10.13606493,1.25856,0.36708,1.311,8.56,2.15,8.825876727,10.63856,-3.91292,11.33533863,1.25856,0.36708,1.311,9.38,-4.28,10.31032492
01/11/2019 22:30,9.88424,-0.62168,9.903771322,1.19424,0.34832,1.244,8.69,-0.97,8.74396935,9.95424,-0.63168,9.974262559,1.19424,0.34832,1.244,8.76,-0.98,8.814646902
01/11/2019 23:00,9.14248,-0.61386,9.163065243,1.15248,0.33614,1.2005,7.99,-0.95,8.046278643,9.16248,-0.61386,9.18302041,1.15248,0.33614,1.2005,8.01,-0.95,8.066139101
01/11/2019 23:30,8.896,-0.607,8.916684642,1.176,0.343,1.225,7.72,-0.95,7.778232447,8.906,-0.607,8.92666147,1.176,0.343,1.225,7.73,-0.95,7.788157677
02/11/2019 00:00,8.87008,-0.61456,8.891344285,1.15008,0.33544,1.198,7.72,-0.95,7.778232447,8.88008,-0.61456,8.901320396,1.15008,0.33544,1.198,7.73,-0.95,7.788157677
02/11/2019 00:30,9.13832,-0.56174,9.155569029,1.22832,0.35826,1.2795,7.91,-0.92,7.963322171,9.16832,-0.56174,9.185512694,1.22832,0.35826,1.2795,7.94,-0.92,7.993122043
02/11/2019 01:00,9.8584,-0.6363,9.878913313,1.1784,0.3437,1.2275,8.68,-0.98,8.735147394,9.9384,-0.6463,9.959392464,1.1784,0.3437,1.2275,8.76,-0.99,8.815764289
02/11/2019 01:30,10.03432,-0.60624,10.05261681,1.38432,0.40376,1.442,8.65,-1.01,8.708765699,10.11432,-0.61624,10.13307558,1.38432,0.40376,1.442,8.73,-1.02,8.789385644
02/11/2019 02:00,10.2708,-0.6481,10.29122764,1.2408,0.3619,1.2925,9.03,-1.01,9.086308381,10.3908,-0.6581,10.41161948,1.2408,0.3619,1.2925,9.15,-1.02,9.206676925
02/11/2019 02:30,9.80112,-0.72884,9.828181978,1.34112,0.39116,1.397,8.46,-1.12,8.533815091,9.86112,-0.74884,9.889512071,1.34112,0.39116,1.397,8.52,-1.14,8.595929269
02/11/2019 03:00,9.56056,-0.72692,9.588155203,1.45056,0.42308,1.511,8.11,-1.15,8.191129348,9.59056,-0.73692,9.618830085,1.45056,0.42308,1.511,8.14,-1.16,8.222238138
02/11/2019 03:30,9.236,-0.6695,9.260233596,1.236,0.3605,1.2875,8,-1.03,8.066033722,9.266,-0.6795,9.290881349,1.236,0.3605,1.2875,8.03,-1.04,8.09706737
02/11/2019 04:00,9.1904,-0.5928,9.209498575,1.1904,0.3472,1.24,8,-0.94,8.055035692,9.2204,-0.6028,9.240083549,1.1904,0.3472,1.24,8.03,-0.95,8.086000247
02/11/2019 04:30,8.8728,-0.5046,8.887136828,1.4928,0.4354,1.555,7.38,-0.94,7.439623646,8.8728,-0.5146,8.887710223,1.4928,0.4354,1.555,7.38,-0.95,7.440893764
02/11/2019 05:00,8.74424,-0.46918,8.756818089,1.61424,0.47082,1.6815,7.13,-0.94,7.191696601,8.74424,-0.47918,8.757359571,1.61424,0.47082,1.6815,7.13,-0.95,7.193010496
02/11/2019 05:30,8.69976,-0.35632,8.707053922,1.82976,0.53368,1.906,6.87,-0.89,6.927409328,8.69976,-0.37632,8.707895314,1.82976,0.53368,1.906,6.87,-0.91,6.930007215
02/11/2019 06:00,8.8844,-0.5083,8.898928714,1.2744,0.3717,1.3275,7.61,-0.88,7.660711455,8.8944,-0.5183,8.909488552,1.2744,0.3717,1.3275,7.62,-0.89,7.671799007
02/11/2019 06:30,9.30152,-0.35664,9.308354656,1.69152,0.49336,1.762,7.61,-0.85,7.657323292,9.31152,-0.46664,9.323205329,1.69152,0.49336,1.762,7.62,-0.96,7.680234371
02/11/2019 07:00,9.78224,-0.59768,9.800481662,1.24224,0.36232,1.294,8.54,-0.96,8.593788454,9.84224,-0.59768,9.860370662,1.24224,0.36232,1.294,8.6,-0.96,8.653415511
02/11/2019 07:30,10.24248,-0.66386,10.26397129,1.39248,0.40614,1.4505,8.85,-1.07,8.914448945,10.34248,-0.67386,10.36440929,1.39248,0.40614,1.4505,8.95,-1.08,9.014926511
02/11/2019 08:00,10.44184,-2.36738,10.7068441,1.79184,0.52262,1.8665,8.65,-2.89,9.120010965,10.10184,0.95262,10.14665739,1.79184,0.52262,1.8665,8.31,0.43,8.321117713
02/11/2019 08:30,10.53904,-0.97528,10.58406988,1.79904,0.52472,1.874,8.74,-1.5,8.867784391,10.62904,-0.99528,10.67553622,1.79904,0.52472,1.874,8.83,-1.52,8.959871651
02/11/2019 09:00,10.8404,-0.8203,10.87139201,1.6104,0.4697,1.6775,9.23,-1.29,9.319710296,11.0004,-0.8303,11.03169063,1.6104,0.4697,1.6775,9.39,-1.3,9.479562226
02/11/2019 09:30,10.74312,-0.73784,10.7684277,1.65312,0.48216,1.722,9.09,-1.22,9.171504784,10.87312,-0.74784,10.89880742,1.65312,0.48216,1.722,9.22,-1.23,9.301682643
02/11/2019 10:00,10.96888,-0.84866,11.00166134,1.47888,0.43134,1.5405,9.49,-1.28,9.575933375,11.16888,-0.85866,11.20183813,1.47888,0.43134,1.5405,9.69,-1.29,9.775489758
02/11/2019 10:30,11.09856,-0.82542,11.12921166,1.31856,0.38458,1.3735,9.78,-1.21,9.854567469,11.33856,-0.83542,11.36929503,1.31856,0.38458,1.3735,10.02,-1.22,10.09399822
02/11/2019 11:00,10.906,-0.642,10.92487986,1.536,0.448,1.6,9.37,-1.09,9.4331861,11.086,-0.652,11.10515646,1.536,0.448,1.6,9.55,-1.1,9.613142046
02/11/2019 11:30,10.94584,-0.66038,10.9657428,1.57584,0.45962,1.6415,9.37,-1.12,9.436699635,11.12584,-0.67038,11.14601835,1.57584,0.45962,1.6415,9.55,-1.13,9.616621028
02/11/2019 12:00,10.8964,-0.6023,10.91303341,1.4664,0.4277,1.5275,9.43,-1.03,9.486084545,11.0864,-0.6023,11.10274877,1.4664,0.4277,1.5275,9.62,-1.03,9.674983204
02/11/2019 12:30,10.88408,-0.59506,10.90033458,1.35408,0.39494,1.4105,9.53,-0.99,9.581283839,11.08408,-0.60506,11.10058228,1.35408,0.39494,1.4105,9.73,-1,9.781252476
02/11/2019 13:00,10.6388,-0.6541,10.65888888,1.2888,0.3759,1.3425,9.35,-1.03,9.40656154,10.8188,-0.6641,10.83916336,1.2888,0.3759,1.3425,9.53,-1.04,9.58657916
02/11/2019 13:30,10.76368,-0.54976,10.77771048,1.78368,0.52024,1.858,8.98,-1.07,9.043522544,10.88368,-0.55976,10.89806504,1.78368,0.52024,1.858,9.1,-1.08,9.163863814
02/11/2019 14:00,10.74872,-0.44954,10.75811637,2.29872,0.67046,2.3945,8.45,-1.12,8.523901689,10.81872,-0.46954,10.82890439,2.29872,0.67046,2.3945,8.52,-1.14,8.595929269
02/11/2019 14:30,10.8092,-0.4919,10.82038679,2.3592,0.6881,2.4575,8.45,-1.18,8.531992733,10.8492,-0.5019,10.86080311,2.3592,0.6881,2.4575,8.49,-1.19,8.572992476
02/11/2019 15:00,10.44376,-0.53182,10.45729197,1.67376,0.48818,1.7435,8.77,-1.02,8.829116604,10.53376,-0.54182,10.54768546,1.67376,0.48818,1.7435,8.86,-1.03,8.919669276
02/11/2019 15:30,10.68224,-0.62268,10.70037297,1.36224,0.39732,1.419,9.32,-1.02,9.375649311,10.85224,-0.63268,10.87066681,1.36224,0.39732,1.419,9.49,-1.03,9.545732031
02/11/2019 16:00,10.74904,-0.68528,10.77086206,1.31904,0.38472,1.374,9.43,-1.07,9.490511051,10.92904,-0.69528,10.95113371,1.31904,0.38472,1.374,9.61,-1.08,9.670496368
02/11/2019 16:30,10.85488,-0.81816,10.88566974,1.27488,0.37184,1.328,9.58,-1.19,9.653626262,11.07488,-0.82816,11.10580101,1.27488,0.37184,1.328,9.8,-1.2,9.873196038
02/11/2019 17:00,11.15248,-0.76136,11.17843814,1.33248,0.38864,1.388,9.82,-1.15,9.887107767,11.39248,-0.77136,11.41856369,1.33248,0.38864,1.388,10.06,-1.16,10.12665789
02/11/2019 17:30,11.34432,-0.80124,11.37258026,1.26432,0.36876,1.317,10.08,-1.17,10.14767461,11.60432,-0.81124,11.6326417,1.26432,0.36876,1.317,10.34,-1.18,10.40711295
02/11/2019 18:00,11.28368,-0.84226,11.3150712,1.12368,0.32774,1.1705,10.16,-1.17,10.22714525,11.54368,-0.85226,11.57509806,1.12368,0.32774,1.1705,10.42,-1.18,10.48660097
02/11/2019 18:30,11.282,-0.794,11.30990539,1.152,0.336,1.2,10.13,-1.13,10.19283081,11.532,-0.804,11.55999308,1.152,0.336,1.2,10.38,-1.14,10.44241351
02/11/2019 19:00,11.08432,-0.70624,11.10679633,1.14432,0.33376,1.192,9.94,-1.04,9.994258352,11.34432,-0.71624,11.36690793,1.14432,0.33376,1.192,10.2,-1.05,10.2539017
02/11/2019 19:30,10.90512,-0.54434,10.91869719,1.18512,0.34566,1.2345,9.72,-0.89,9.760660838,11.13512,-0.56434,11.14941151,1.18512,0.34566,1.2345,9.95,-0.91,9.99152641
02/11/2019 20:00,10.76936,-0.46602,10.77943827,1.41936,0.41398,1.4785,9.35,-0.88,9.391320461,10.92936,-0.47602,10.93972143,1.41936,0.41398,1.4785,9.51,-0.89,9.551554847
02/11/2019 20:30,10.71592,-0.50244,10.72769255,1.22592,0.35756,1.277,9.49,-0.86,9.528887658,10.91592,-0.51244,10.92794144,1.22592,0.35756,1.277,9.69,-0.87,9.728977336
02/11/2019 21:00,10.5484,-0.5513,10.56279671,1.0584,0.3087,1.1025,9.49,-0.86,9.528887658,10.7184,-0.6213,10.73639196,1.0584,0.3087,1.1025,9.66,-0.93,9.704663827
02/11/2019 21:30,10.44944,-3.45808,11.0067758,1.06944,0.31192,1.114,9.38,-3.77,10.10926802,9.95944,2.29192,10.21975256,1.06944,0.31192,1.114,8.89,1.98,9.107826305
02/11/2019 22:00,10.2128,-4.3171,11.08776967,1.3128,0.3829,1.3675,8.9,-4.7,10.06479011,9.3828,3.2529,9.930674411,1.3128,0.3829,1.3675,8.07,2.87,8.56515032
02/11/2019 22:30,10.11256,-4.31842,10.99602751,1.10256,0.32158,1.1485,9.01,-4.64,10.13457942,9.32256,3.23158,9.866774258,1.10256,0.32158,1.1485,8.22,2.91,8.719891054
02/11/2019 23:00,9.63704,-3.12878,10.13221616,1.06704,0.31122,1.1115,8.57,-3.44,9.234635889,9.03704,2.21122,9.303632938,1.06704,0.31122,1.1115,7.97,1.9,8.19334486
02/11/2019 23:30,8.61776,-0.33982,8.624457377,1.09776,0.32018,1.1435,7.52,-0.66,7.548907206,8.61776,-0.34982,8.624857184,1.09776,0.32018,1.1435,7.52,-0.67,7.549788076
03/11/2019 00:00,8.3172,-0.2329,8.320460219,1.3272,0.3871,1.3825,6.99,-0.62,7.017442554,8.3072,-0.2329,8.310464142,1.3272,0.3871,1.3825,6.98,-0.62,7.007481716
03/11/2019 00:30,8.49384,-0.26388,8.49793802,1.32384,0.38612,1.379,7.17,-0.65,7.199402753,8.48384,-0.26388,8.487942849,1.32384,0.38612,1.379,7.16,-0.65,7.18944365
03/11/2019 01:00,9.348,-0.3635,9.355064738,1.188,0.3465,1.2375,8.16,-0.71,8.190830239,9.388,-0.3635,9.395034659,1.188,0.3465,1.2375,8.2,-0.71,8.230680409
03/11/2019 01:30,9.90328,-0.39946,9.911333061,1.13328,0.33054,1.1805,8.77,-0.73,8.800329539,9.98328,-0.39946,9.991268581,1.13328,0.33054,1.1805,8.85,-0.73,8.880056306
03/11/2019 02:00,9.8428,-0.3621,9.849458272,1.1928,0.3479,1.2425,8.65,-0.71,8.679089814,9.9028,-0.3721,9.909788406,1.1928,0.3479,1.2425,8.71,-0.72,8.739708233
03/11/2019 02:30,9.54968,-0.38926,9.557610133,1.09968,0.32074,1.1455,8.45,-0.71,8.47977594,9.59968,-0.39926,9.607979218,1.09968,0.32074,1.1455,8.5,-0.72,8.530439614
03/11/2019 03:00,9.24256,-0.32342,9.248216901,1.22256,0.35658,1.2735,8.02,-0.68,8.048776305,9.26256,-0.33342,9.268559038,1.22256,0.35658,1.2735,8.04,-0.69,8.069553891
03/11/2019 03:30,8.92456,-0.14742,8.925777493,1.41456,0.41258,1.4735,7.51,-0.56,7.530849886,8.92456,-0.14742,8.925777493,1.41456,0.41258,1.4735,7.51,-0.56,7.530849886
03/11/2019 04:00,8.70816,-0.21262,8.710755297,1.08816,0.31738,1.1335,7.62,-0.53,7.63840952,8.69816,-0.22262,8.701008393,1.08816,0.31738,1.1335,7.61,-0.54,7.629134944
03/11/2019 04:30,8.596,-0.242,8.599405793,1.536,0.448,1.6,7.06,-0.69,7.093637995,8.576,-0.272,8.580312349,1.536,0.448,1.6,7.04,-0.72,7.076722405
03/11/2019 05:00,8.488,-0.8185,8.527372764,1.308,0.3815,1.3625,7.18,-1.2,7.2795879,8.348,0.0315,8.34805943,1.308,0.3815,1.3625,7.04,-0.35,7.048694915
03/11/2019 05:30,8.33088,-0.16516,8.332516991,1.25088,0.36484,1.303,7.08,-0.53,7.099809857,8.32088,-0.16516,8.322518958,1.25088,0.36484,1.303,7.07,-0.53,7.089837798
03/11/2019 06:00,8.43272,-0.29254,8.437792736,1.12272,0.32746,1.1695,7.31,-0.62,7.336245634,8.42272,-0.30254,8.428151793,1.12272,0.32746,1.1695,7.3,-0.63,7.327134501
03/11/2019 06:30,8.67344,-0.11608,8.674216737,1.45344,0.42392,1.514,7.22,-0.54,7.240165744,8.65344,-0.17608,8.655231251,1.45344,0.42392,1.514,7.2,-0.6,7.224956747
03/11/2019 07:00,9.2128,-0.3071,9.217917023,1.0728,0.3129,1.1175,8.14,-0.62,8.163577647,9.2328,-0.3071,9.237905945,1.0728,0.3129,1.1175,8.16,-0.62,8.183520025
03/11/2019 07:30,9.28112,-0.27884,9.28530776,1.10112,0.32116,1.147,8.18,-0.6,8.201975372,9.31112,-0.28884,9.315598972,1.10112,0.32116,1.147,8.21,-0.61,8.232630199
03/11/2019 08:00,9.39704,-0.27878,9.401174344,1.30704,0.38122,1.3615,8.09,-0.66,8.116877478,9.41704,-0.27878,9.421165567,1.30704,0.38122,1.3615,8.11,-0.66,8.136811415
03/11/2019 08:30,9.50776,-0.28732,9.512100346,1.27776,0.37268,1.331,8.23,-0.66,8.256421743,9.52776,-0.28732,9.53209124,1.27776,0.37268,1.331,8.25,-0.66,8.276357895
03/11/2019 09:00,10.12072,-0.36354,10.12724714,1.29072,0.37646,1.3445,8.83,-0.74,8.860953673,10.21072,-0.36354,10.21718965,1.29072,0.37646,1.3445,8.92,-0.74,8.950642435
03/11/2019 09:30,10.1456,-0.3792,10.15268398,1.5456,0.4508,1.61,8.6,-0.83,8.639959491,10.2056,-0.3892,10.21301855,1.5456,0.4508,1.61,8.66,-0.84,8.700643654
03/11/2019 10:00,10.10208,-0.44856,10.11203374,1.58208,0.46144,1.648,8.52,-0.91,8.568459605,10.15208,-0.44856,10.16198477,1.58208,0.46144,1.648,8.57,-0.91,8.618178462
03/11/2019 10:30,10.5996,-3.2597,11.08950694,2.2296,0.6503,2.3225,8.37,-3.91,9.238235762,9.9596,2.1803,10.19545684,2.2296,0.6503,2.3225,7.73,1.53,7.879961929
03/11/2019 11:00,10.45336,-3.20902,10.93483172,1.68336,0.49098,1.7535,8.77,-3.7,9.518555563,9.85336,2.15098,10.0854062,1.68336,0.49098,1.7535,8.17,1.66,8.336935888
03/11/2019 11:30,10.27704,-0.45128,10.28694341,1.60704,0.46872,1.674,8.67,-0.92,8.718675358,10.33704,-0.46128,10.34732696,1.60704,0.46872,1.674,8.73,-0.93,8.779396335
03/11/2019 12:00,10.07064,-0.35398,10.07685923,1.46064,0.42602,1.5215,8.61,-0.78,8.645258816,10.13064,-0.36398,10.13717654,1.46064,0.42602,1.5215,8.67,-0.79,8.705917528
03/11/2019 12:30,10.31736,-0.44202,10.32682425,1.70736,0.49798,1.7785,8.61,-0.94,8.66116043,10.37736,-0.45202,10.38719994,1.70736,0.49798,1.7785,8.67,-0.95,8.721891997
03/11/2019 13:00,10.60976,-0.47882,10.62055911,1.88976,0.55118,1.9685,8.72,-1.03,8.780620707,10.67976,-0.48882,10.69094096,1.88976,0.55118,1.9685,8.79,-1.04,8.851310637
03/11/2019 13:30,10.4684,-0.4038,10.47618504,2.5584,0.7462,2.665,7.91,-1.15,7.993159576,10.4884,-0.4138,10.49655967,2.5584,0.7462,2.665,7.93,-1.16,8.014393302
03/11/2019 14:00,10.37144,-0.43208,10.38043645,2.46144,0.71792,2.564,7.91,-1.15,7.993159576,10.39144,-0.44208,10.40083939,2.46144,0.71792,2.564,7.93,-1.16,8.014393302
03/11/2019 14:30,10.5352,-0.4514,10.5448661,1.6752,0.4886,1.745,8.86,-0.94,8.909725024,10.6252,-0.4614,10.63521344,1.6752,0.4886,1.745,8.95,-0.95,9.000277773
03/11/2019 15:00,10.31128,-0.35546,10.31740505,2.14128,0.62454,2.2305,8.17,-0.98,8.228566096,10.33128,-0.35546,10.3373932,2.14128,0.62454,2.2305,8.19,-0.98,8.248424092
03/11/2019 15:30,10.42512,-0.37684,10.43192865,1.72512,0.50316,1.797,8.7,-0.88,8.744392489,10.49512,-0.38684,10.50224685,1.72512,0.50316,1.797,8.77,-0.89,8.815043959
03/11/2019 16:00,10.69856,-0.43292,10.70731553,1.25856,0.36708,1.311,9.44,-0.8,9.47383766,10.87856,-0.41292,10.88639383,1.25856,0.36708,1.311,9.62,-0.78,9.651569821
03/11/2019 16:30,11.03456,-2.18742,11.24928089,1.17456,0.34258,1.2235,9.86,-2.53,10.1794155,11.04456,0.42258,11.05264129,1.17456,0.34258,1.2235,9.87,0.08,9.870324209
03/11/2019 17:00,11.38064,-0.85898,11.41301071,1.34064,0.39102,1.3965,10.04,-1.25,10.11751452,11.63064,-0.94898,11.66929089,1.34064,0.39102,1.3965,10.29,-1.34,10.37688296
03/11/2019 17:30,11.37552,-1.02714,11.4217981,1.17552,0.34286,1.2245,10.2,-1.37,10.29159366,11.63552,-1.03714,11.68165164,1.17552,0.34286,1.2245,10.46,-1.38,10.55063979
03/11/2019 18:00,11.2776,-1.7257,11.40886946,1.0776,0.3143,1.1225,10.2,-2.04,10.40199981,11.5376,-0.2657,11.540659,1.0776,0.3143,1.1225,10.46,-0.58,10.47606796
03/11/2019 18:30,11.33264,-2.57048,11.62050329,1.23264,0.35952,1.284,10.1,-2.93,10.51641098,11.48264,1.09952,11.53516214,1.23264,0.35952,1.284,10.25,0.74,10.27667748
03/11/2019 19:00,11.22368,-0.64726,11.24232797,1.24368,0.36274,1.2955,9.98,-1.01,10.03097702,11.49368,-0.67726,11.51361633,1.24368,0.36274,1.2955,10.25,-1.04,10.30262588
03/11/2019 19:30,11.03936,-0.74852,11.06470747,1.23936,0.36148,1.291,9.8,-1.11,9.862661912,11.27936,-0.75852,11.30483589,1.23936,0.36148,1.291,10.04,-1.12,10.10227697
03/11/2019 20:00,10.93016,-0.73162,10.95461845,1.16016,0.33838,1.2085,9.77,-1.07,9.828417981,11.16016,-0.74162,11.18477409,1.16016,0.33838,1.2085,10,-1.08,10.05815092
03/11/2019 20:30,10.7216,-0.5762,10.7370719,1.2816,0.3738,1.335,9.44,-0.95,9.487681487,10.9116,-0.5862,10.92733476,1.2816,0.3738,1.335,9.63,-0.96,9.677732172
03/11/2019 21:00,10.61424,-0.58668,10.63044139,1.07424,0.31332,1.119,9.54,-0.9,9.582358791,10.81424,-0.59668,10.83068852,1.07424,0.31332,1.119,9.74,-0.91,9.782417902
03/11/2019 21:30,10.1568,-0.4251,10.16569212,1.4568,0.4249,1.5175,8.7,-0.85,8.741424369,10.2168,-0.4251,10.22563994,1.4568,0.4249,1.5175,8.76,-0.85,8.801141971
03/11/2019 22:00,9.67408,-0.40756,9.682661256,1.17408,0.34244,1.223,8.5,-0.75,8.533024083,9.72408,-0.41756,9.733041056,1.17408,0.34244,1.223,8.55,-0.76,8.583711319
03/11/2019 22:30,9.25984,-0.34338,9.266204544,1.35984,0.39662,1.4165,7.9,-0.74,7.934582535,9.25984,-0.35338,9.266580505,1.35984,0.39662,1.4165,7.9,-0.75,7.935521407
03/11/2019 23:00,8.65744,-0.40408,8.666864946,1.35744,0.39592,1.414,7.3,-0.8,7.343704787,8.64744,-0.40408,8.656875834,1.35744,0.39592,1.414,7.29,-0.8,7.333764381
03/11/2019 23:30,8.20608,-0.41406,8.216519619,1.18608,0.34594,1.2355,7.02,-0.76,7.061019756,8.19608,-0.41406,8.20653234,1.18608,0.34594,1.2355,7.01,-0.76,7.051077932
04/11/2019 00:00,8.258,-0.381,8.266784441,1.128,0.329,1.175,7.13,-0.71,7.165263429,8.248,-0.391,8.257262561,1.128,0.329,1.175,7.12,-0.72,7.156311899
04/11/2019 00:30,8.32528,-0.27346,8.329769952,1.08528,0.31654,1.1305,7.24,-0.59,7.264000275,8.31528,-0.28346,8.320110038,1.08528,0.31654,1.1305,7.23,-0.6,7.254853548
04/11/2019 01:00,9.31224,-0.34268,9.318542987,1.12224,0.32732,1.169,8.19,-0.67,8.217359673,9.34224,-0.35268,9.348894662,1.12224,0.32732,1.169,8.22,-0.68,8.248078564
04/11/2019 01:30,9.86528,-0.40346,9.873526698,1.08528,0.31654,1.1305,8.78,-0.72,8.809472175,9.93528,-0.41346,9.943879417,1.08528,0.31654,1.1305,8.85,-0.73,8.880056306
04/11/2019 02:00,9.56336,-0.40652,9.571996291,1.14336,0.33348,1.191,8.42,-0.74,8.452455265,9.60336,-0.41652,9.612388475,1.14336,0.33348,1.191,8.46,-0.75,8.493179617
04/11/2019 02:30,9.51728,-0.38496,9.525062352,1.21728,0.35504,1.268,8.3,-0.74,8.332922657,9.54728,-0.39496,9.555446028,1.21728,0.35504,1.268,8.33,-0.75,8.363695356
04/11/2019 03:00,9.15928,-0.34396,9.165736119,1.28928,0.37604,1.343,7.87,-0.72,7.902866569,9.15928,-0.34396,9.165736119,1.28928,0.37604,1.343,7.87,-0.72,7.902866569
04/11/2019 03:30,8.94952,-0.19014,8.951539613,1.19952,0.34986,1.2495,7.75,-0.54,7.768790125,8.92952,-0.48014,8.942419239,1.19952,0.34986,1.2495,7.73,-0.83,7.774432455
04/11/2019 04:00,8.77904,0.02972,8.779090306,1.43904,0.41972,1.499,7.34,-0.39,7.350353733,8.69904,-0.73028,8.7296395,1.43904,0.41972,1.499,7.26,-1.15,7.350516989
04/11/2019 04:30,8.72544,0.03492,8.725509876,1.52544,0.44492,1.589,7.2,-0.41,7.211664163,8.63544,-0.72508,8.665827427,1.52544,0.44492,1.589,7.11,-1.17,7.205622804
04/11/2019 05:00,8.60056,-0.07692,8.600903964,1.21056,0.35308,1.261,7.39,-0.43,7.402499578,8.53056,-0.83692,8.571516144,1.21056,0.35308,1.261,7.32,-1.19,7.416097356
04/11/2019 05:30,8.96192,-0.18194,8.963766633,1.26192,0.36806,1.3145,7.7,-0.55,7.719617866,8.89192,-0.93194,8.940623773,1.26192,0.36806,1.3145,7.63,-1.3,7.73995478
04/11/2019 06:00,9.23736,-0.30702,9.242460768,1.10736,0.32298,1.1535,8.13,-0.63,8.15437306,9.19736,-1.05702,9.257900531,1.10736,0.32298,1.1535,8.09,-1.38,8.206856889
04/11/2019 06:30,10.39904,-0.57528,10.41494023,1.07904,0.31472,1.124,9.32,-0.89,9.362398197,10.50904,-1.33528,10.59353078,1.07904,0.31472,1.124,9.43,-1.65,9.573264856
04/11/2019 07:00,10.76712,-0.57584,10.78250735,1.07712,0.31416,1.122,9.69,-0.89,9.730786196,10.95712,-1.33584,11.03824928,1.07712,0.31416,1.122,9.88,-1.65,10.01683084
04/11/2019 07:30,11.09,-1.185,11.15313073,1.08,0.315,1.125,10.01,-1.5,10.12176368,11.34,-1.255,11.4092342,1.08,0.315,1.125,10.26,-1.57,10.37942677
04/11/2019 08:00,11.16464,-1.37948,11.24954005,1.30464,0.38052,1.359,9.86,-1.76,10.01584744,11.40464,-1.38948,11.48897159,1.30464,0.38052,1.359,10.1,-1.77,10.2539212
04/11/2019 08:30,11.08992,-1.47794,11.18796819,1.30992,0.38206,1.3645,9.78,-1.86,9.955300096,11.32992,-1.48794,11.42720669,1.30992,0.38206,1.3645,10.02,-1.87,10.1930025
04/11/2019 09:00,11.12888,-1.49616,11.22900106,1.41888,0.41384,1.478,9.71,-1.91,9.896069927,11.34888,-1.50616,11.44838832,1.41888,0.41384,1.478,9.93,-1.92,10.11391616
04/11/2019 09:30,11.23504,-1.40978,11.32314459,1.71504,0.50022,1.7865,9.52,-1.91,9.709711633,11.43504,-1.41978,11.52284318,1.71504,0.50022,1.7865,9.72,-1.92,9.907815097
04/11/2019 10:00,11.43208,-1.46106,11.52506614,1.64208,0.47894,1.7105,9.79,-1.94,9.980365725,11.66208,-1.47106,11.75449393,1.64208,0.47894,1.7105,10.02,-1.95,10.20798217
04/11/2019 10:30,11.45584,-1.42788,11.54448402,1.75584,0.51212,1.829,9.7,-1.94,9.892097856,11.68584,-1.43788,11.7739694,1.75584,0.51212,1.829,9.93,-1.95,10.11965414
04/11/2019 11:00,11.52848,-1.52586,11.62901973,1.72848,0.50414,1.8005,9.8,-2.03,10.00804177,11.75848,-1.53586,11.85836067,1.72848,0.50414,1.8005,10.03,-2.04,10.23535539
04/11/2019 11:30,11.33952,-1.47514,11.43506676,2.03952,0.59486,2.1245,9.3,-2.07,9.527586263,11.48952,-1.49514,11.58639346,2.03952,0.59486,2.1245,9.45,-2.09,9.678357299
04/11/2019 12:00,11.5768,-1.4451,11.66664529,2.4168,0.7049,2.5175,9.16,-2.15,9.408937241,11.7168,-1.4651,11.80804473,2.4168,0.7049,2.5175,9.3,-2.17,9.549811516
04/11/2019 12:30,11.4724,-1.4918,11.56898565,2.4624,0.7182,2.565,9.01,-2.21,9.277079282,11.5824,-1.5018,11.67935756,2.4624,0.7182,2.565,9.12,-2.22,9.386309179
04/11/2019 13:00,11.26968,-1.29426,11.34375583,2.17968,0.63574,2.2705,9.09,-1.93,9.29263149,11.38968,-1.30426,11.46411378,2.17968,0.63574,2.2705,9.21,-1.94,9.412103909
04/11/2019 13:30,11.30848,-1.16586,11.36841895,2.68848,0.78414,2.8005,8.62,-1.95,8.837810815,11.37848,-1.17586,11.43907574,2.68848,0.78414,2.8005,8.69,-1.96,8.908293888
04/11/2019 14:00,11.28304,-1.40328,11.36996862,2.42304,0.70672,2.524,8.86,-2.11,9.107782387,11.38304,-1.41328,11.47043853,2.42304,0.70672,2.524,8.96,-2.12,9.207388338
04/11/2019 14:30,11.3304,-1.4578,11.42379731,1.7904,0.5222,1.865,9.54,-1.98,9.743305394,11.5304,-1.4778,11.62471578,1.7904,0.5222,1.865,9.74,-2,9.943218795
04/11/2019 15:00,11.29936,-1.46602,11.39406648,1.65936,0.48398,1.7285,9.64,-1.95,9.835247836,11.50936,-1.48602,11.60489651,1.65936,0.48398,1.7285,9.85,-1.97,10.04506844
04/11/2019 15:30,11.23232,-1.26474,11.30329951,1.73232,0.50526,1.8045,9.5,-1.77,9.663482809,11.42232,-1.27474,11.49323089,1.73232,0.50526,1.8045,9.69,-1.78,9.852131749
04/11/2019 16:00,11.42608,-1.32656,11.50282859,1.72608,0.50344,1.798,9.7,-1.83,9.871114425,11.64608,-1.34656,11.7236685,1.72608,0.50344,1.798,9.92,-1.85,10.09103067
04/11/2019 16:30,11.54336,-1.36152,11.62337717,1.50336,0.43848,1.566,10.04,-1.8,10.20007843,11.80336,-1.37152,11.88277638,1.50336,0.43848,1.566,10.3,-1.81,10.45782482
04/11/2019 17:00,11.83912,-1.27734,11.90782767,1.68912,0.49266,1.7595,10.15,-1.77,10.30317427,12.09912,-1.29734,12.16847549,1.68912,0.49266,1.7595,10.41,-1.79,10.56277426
04/11/2019 17:30,11.83576,-1.08582,11.88546254,1.62576,0.47418,1.6935,10.21,-1.56,10.32848973,12.08576,-1.09582,12.1353375,1.62576,0.47418,1.6935,10.46,-1.57,10.57716881
04/11/2019 18:00,11.74584,-0.60038,11.76117398,1.57584,0.45962,1.6415,10.17,-1.06,10.22509169,12.00584,-0.61038,12.02134593,1.57584,0.45962,1.6415,10.43,-1.07,10.48474129
04/11/2019 18:30,11.63312,-0.35284,11.6384697,1.53312,0.44716,1.597,10.1,-0.8,10.13163363,11.89312,-0.39284,11.89960615,1.53312,0.44716,1.597,10.36,-0.84,10.39399827
04/11/2019 19:00,11.42592,0.13756,11.42674803,1.46592,0.42756,1.527,9.96,-0.29,9.964220993,11.65592,-0.61244,11.67199871,1.46592,0.42756,1.527,10.19,-1.04,10.24293415
04/11/2019 19:30,11.34296,0.21878,11.34506969,1.57296,0.45878,1.6385,9.77,-0.24,9.772947355,11.55296,-0.56122,11.56658345,1.57296,0.45878,1.6385,9.98,-1.02,10.03198884
04/11/2019 20:00,11.1236,-0.1702,11.12490202,1.4736,0.4298,1.535,9.65,-0.6,9.668634857,11.3436,-0.2802,11.3470601,1.4736,0.4298,1.535,9.87,-0.71,9.89550403
04/11/2019 20:30,11.14016,-0.20412,11.14202988,1.70016,0.49588,1.771,9.44,-0.7,9.465917811,11.32016,-0.21412,11.32218485,1.70016,0.49588,1.771,9.62,-0.71,9.646165041
04/11/2019 21:00,10.90064,-0.06398,10.90082776,1.46064,0.42602,1.5215,9.44,-0.49,9.452708607,11.08064,-0.07398,11.08088696,1.46064,0.42602,1.5215,9.62,-0.5,9.632984999
04/11/2019 21:30,10.35656,-0.45142,10.36639354,1.60656,0.46858,1.6735,8.75,-0.92,8.798232777,10.27656,0.81858,10.30911047,1.60656,0.46858,1.6735,8.67,0.35,8.677061715
04/11/2019 22:00,9.83952,0.06486,9.839733769,1.55952,0.45486,1.6245,8.28,-0.39,8.289179694,9.86952,0.05486,9.869672469,1.55952,0.45486,1.6245,8.31,-0.4,8.319621386
04/11/2019 22:30,9.61112,0.03616,9.611188022,1.46112,0.42616,1.522,8.15,-0.39,8.159325953,9.64112,0.02616,9.641155491,1.46112,0.42616,1.522,8.18,-0.4,8.189774112
04/11/2019 23:00,8.72968,0.12324,8.730549868,1.75968,0.51324,1.833,6.97,-0.39,6.98090252,8.71968,0.11324,8.720415277,1.75968,0.51324,1.833,6.96,-0.4,6.971484777
04/11/2019 23:30,8.35536,0.15198,8.356742107,1.51536,0.44198,1.5785,6.84,-0.29,6.846144901,8.33536,0.14198,8.336569117,1.51536,0.44198,1.5785,6.82,-0.3,6.826595052
05/11/2019 00:00,8.43648,-2.41686,8.775842242,1.41648,0.41314,1.4755,7.02,-2.83,7.568969547,8.05648,3.03314,8.608531132,1.41648,0.41314,1.4755,6.64,2.62,7.138207058
05/11/2019 00:30,8.65408,-3.33756,9.275365621,1.41408,0.41244,1.473,7.24,-3.75,8.153532977,8.02408,4.09244,9.007437205,1.41408,0.41244,1.473,6.61,3.68,7.565348637
05/11/2019 01:00,8.95072,0.23896,8.953909224,1.47072,0.42896,1.532,7.48,-0.19,7.482412712,8.95072,0.22896,8.953647927,1.47072,0.42896,1.532,7.48,-0.2,7.482673319
05/11/2019 01:30,9.45456,0.22758,9.457298634,1.53456,0.44758,1.5985,7.92,-0.22,7.923054966,9.46456,0.22758,9.467295741,1.53456,0.44758,1.5985,7.93,-0.22,7.933051115
05/11/2019 02:00,9.25848,0.22914,9.261315082,1.60848,0.46914,1.6755,7.65,-0.24,7.65376378,9.25848,0.21914,9.261073061,1.60848,0.46914,1.6755,7.65,-0.25,7.654083877
05/11/2019 02:30,9.08768,0.34474,9.094216484,1.86768,0.54474,1.9455,7.22,-0.2,7.222769552,9.07768,0.33474,9.083849682,1.86768,0.54474,1.9455,7.21,-0.21,7.213057604
05/11/2019 03:00,8.8784,0.3312,8.884575398,1.7184,0.5012,1.79,7.16,-0.17,7.162017872,8.8684,0.3212,8.874214782,1.7184,0.5012,1.79,7.15,-0.18,7.152265375
05/11/2019 03:30,8.61336,0.32098,8.619338643,1.68336,0.49098,1.7535,6.93,-0.17,6.932084823,8.60336,0.31098,8.60897856,1.68336,0.49098,1.7535,6.92,-0.18,6.922340645
05/11/2019 04:00,8.41096,0.30278,8.416408014,1.62096,0.47278,1.6885,6.79,-0.17,6.792127796,8.39096,0.29278,8.396066332,1.62096,0.47278,1.6885,6.77,-0.18,6.772392487
05/11/2019 04:30,8.26896,0.07678,8.269316456,1.42896,0.41678,1.4885,6.84,-0.34,6.848445079,8.24896,0.11678,8.249786582,1.42896,0.41678,1.4885,6.82,-0.3,6.826595052
05/11/2019 05:00,8.04648,0.31814,8.05276682,1.77648,0.51814,1.8505,6.27,-0.2,6.273188982,8.03648,0.32814,8.043176403,1.77648,0.51814,1.8505,6.26,-0.19,6.262882723
05/11/2019 05:30,8.20888,0.32134,8.215167086,1.71888,0.50134,1.7905,6.49,-0.18,6.492495668,8.18888,0.31134,8.194796413,1.71888,0.50134,1.7905,6.47,-0.19,6.472789198
05/11/2019 06:00,8.59256,1.24408,8.682155401,1.52256,0.44408,1.586,7.07,0.8,7.115117708,8.59256,-0.85592,8.63508462,1.52256,0.44408,1.586,7.07,-1.3,7.188525579
05/11/2019 06:30,9.35264,0.35202,9.35926242,1.65264,0.48202,1.7215,7.7,-0.13,7.701097324,9.39264,0.06202,9.392844758,1.65264,0.48202,1.7215,7.74,-0.42,7.751386973
05/11/2019 07:00,10.5784,-2.5663,10.88523965,1.6584,0.4837,1.7275,8.92,-3.05,9.427030285,10.0384,2.1737,10.27104894,1.6584,0.4837,1.7275,8.38,1.69,8.548713353
05/11/2019 07:30,10.898,-1.031,10.94665999,1.608,0.469,1.675,9.29,-1.5,9.410318804,10.938,0.019,10.9380165,1.608,0.469,1.675,9.33,-0.45,9.340845786
05/11/2019 08:00,10.93256,-0.71592,10.95597598,1.76256,0.51408,1.836,9.17,-1.23,9.25212408,11.09256,-0.72592,11.11628747,1.76256,0.51408,1.836,9.33,-1.24,9.412040161
05/11/2019 08:30,10.91912,-0.89984,10.95613498,1.74912,0.51016,1.822,9.17,-1.41,9.277769128,11.07912,-0.90984,11.11641619,1.74912,0.51016,1.822,9.33,-1.42,9.437441391
05/11/2019 09:00,10.87,-1.0775,10.92327361,1.38,0.4025,1.4375,9.49,-1.48,9.604712385,11.07,-1.0875,11.12328891,1.38,0.4025,1.4375,9.69,-1.49,9.803886984
05/11/2019 09:30,10.69112,-0.93384,10.73182669,1.46112,0.42616,1.522,9.23,-1.36,9.329657014,10.84112,-0.94384,10.88212832,1.46112,0.42616,1.522,9.38,-1.37,9.47952003
05/11/2019 10:00,10.618,-0.7335,10.64330523,1.668,0.4865,1.7375,8.95,-1.22,9.032768125,10.718,-0.7435,10.74375708,1.668,0.4865,1.7375,9.05,-1.23,9.133203162
05/11/2019 10:30,10.67424,-0.78918,10.70337352,1.37424,0.40082,1.4315,9.3,-1.19,9.375825297,10.83424,-0.79918,10.86367549,1.37424,0.40082,1.4315,9.46,-1.2,9.535806206
05/11/2019 11:00,10.74648,-0.88936,10.78321815,1.47648,0.43064,1.538,9.27,-1.32,9.363508958,10.90648,-0.89936,10.94349827,1.47648,0.43064,1.538,9.43,-1.33,9.52332925
05/11/2019 11:30,10.9588,-0.9416,10.99917761,1.4688,0.4284,1.53,9.49,-1.37,9.588378382,11.1488,-0.9516,11.18933796,1.4688,0.4284,1.53,9.68,-1.38,9.777872979
05/11/2019 12:00,10.97472,-0.94904,11.01567774,1.61472,0.47096,1.682,9.36,-1.42,9.467100929,11.13472,-0.95904,11.17594502,1.61472,0.47096,1.682,9.52,-1.43,9.62680113
05/11/2019 12:30,10.98128,-1.03296,11.02975597,1.36128,0.39704,1.418,9.62,-1.43,9.725703059,11.20128,-1.04296,11.24973063,1.36128,0.39704,1.418,9.84,-1.44,9.94480769
05/11/2019 13:00,10.98528,-0.75096,11.01091811,1.50528,0.43904,1.568,9.48,-1.19,9.554396894,11.18528,-0.76096,11.21113504,1.50528,0.43904,1.568,9.68,-1.2,9.754096575
05/11/2019 13:30,11.08272,-0.81504,11.11264923,1.42272,0.41496,1.482,9.66,-1.23,9.737992606,11.30272,-0.82504,11.33279182,1.42272,0.41496,1.482,9.88,-1.24,9.957509729
05/11/2019 14:00,11.16896,-0.85822,11.20188417,1.54896,0.45178,1.6135,9.62,-1.31,9.708784682,11.37896,-0.86822,11.41203473,1.54896,0.45178,1.6135,9.83,-1.32,9.918230689
05/11/2019 14:30,11.16392,-0.91844,11.20163568,1.51392,0.44156,1.577,9.65,-1.36,9.745363,11.38392,-0.92844,11.42171771,1.51392,0.44156,1.577,9.87,-1.37,9.964627439
05/11/2019 15:00,11.33976,-0.88882,11.3745399,1.64976,0.48118,1.7185,9.69,-1.37,9.78636807,11.55976,-0.89882,11.59465086,1.64976,0.48118,1.7185,9.91,-1.38,10.00562342
05/11/2019 15:30,11.1932,-0.7224,11.21648733,1.6032,0.4676,1.67,9.59,-1.19,9.663550072,11.4032,-0.7324,11.42669594,1.6032,0.4676,1.67,9.8,-1.2,9.873196038
05/11/2019 16:00,11.4104,-0.6878,11.43111093,1.7904,0.5222,1.865,9.62,-1.21,9.695798059,11.6204,-0.6978,11.64133244,1.7904,0.5222,1.865,9.83,-1.22,9.90541771
05/11/2019 16:30,11.6292,-0.7919,11.65613136,1.6392,0.4781,1.7075,9.99,-1.27,10.07040218,11.8892,-0.8019,11.9162125,1.6392,0.4781,1.7075,10.25,-1.28,10.32961277
05/11/2019 17:00,11.81264,-0.89548,11.84653317,1.59264,0.46452,1.659,10.22,-1.36,10.31009214,12.06264,-0.90548,12.09657711,1.59264,0.46452,1.659,10.47,-1.37,10.55925187
05/11/2019 17:30,11.79088,-0.49016,11.80106385,1.61088,0.46984,1.678,10.18,-0.96,10.22516504,12.05088,-0.50016,12.06125486,1.61088,0.46984,1.678,10.44,-0.97,10.48496543
05/11/2019 18:00,11.72176,-0.20032,11.72347157,1.54176,0.44968,1.606,10.18,-0.65,10.20073037,11.98176,-0.21032,11.98360577,1.54176,0.44968,1.606,10.44,-0.66,10.46084127
05/11/2019 18:30,11.76616,-0.06112,11.76631874,1.67616,0.48888,1.746,10.09,-0.55,10.10497897,12.02616,-0.07112,12.02637029,1.67616,0.48888,1.746,10.35,-0.56,10.36513869
05/11/2019 19:00,11.55056,-0.55942,11.56409906,1.51056,0.44058,1.5735,10.04,-1,10.08967789,11.76056,0.47058,11.76997099,1.51056,0.44058,1.5735,10.25,0.03,10.2500439
05/11/2019 19:30,11.4792,-2.6594,11.7832271,1.5792,0.4606,1.645,9.9,-3.12,10.38,11.3992,2.9106,11.76492044,1.5792,0.4606,1.645,9.82,2.45,10.1210128
05/11/2019 20:00,11.06464,0.28052,11.06819542,1.54464,0.45052,1.609,9.52,-0.17,9.521517736,11.26464,0.28052,11.26813231,1.54464,0.45052,1.609,9.72,-0.17,9.721486512
05/11/2019 20:30,10.99224,0.34982,10.99780497,1.78224,0.51982,1.8565,9.21,-0.17,9.211568813,11.14224,0.34982,11.14773009,1.78224,0.51982,1.8565,9.36,-0.17,9.361543676
05/11/2019 21:00,10.7144,0.4942,10.72579139,1.6944,0.4942,1.765,9.02,0,9.02,10.8344,0.4942,10.84566536,1.6944,0.4942,1.765,9.14,0,9.14
05/11/2019 21:30,10.35168,0.65174,10.37217643,1.65168,0.48174,1.7205,8.7,0.17,8.701660761,10.43168,0.65174,10.45201955,1.65168,0.48174,1.7205,8.78,0.17,8.781645632
05/11/2019 22:00,9.8544,0.4767,9.865923284,1.6344,0.4767,1.7025,8.22,0,8.22,9.8844,0.4767,9.895888351,1.6344,0.4767,1.7025,8.25,0,8.25
05/11/2019 22:30,9.416,0.228,9.418760003,1.536,0.448,1.6,7.88,-0.22,7.883070468,9.426,0.168,9.427497017,1.536,0.448,1.6,7.89,-0.28,7.894966751
05/11/2019 23:00,8.78008,0.23794,8.783303493,1.57008,0.45794,1.6355,7.21,-0.22,7.213355668,8.78008,0.22794,8.783038281,1.57008,0.45794,1.6355,7.21,-0.23,7.213667583
05/11/2019 23:30,8.33688,0.26284,8.341022299,1.58688,0.46284,1.653,6.75,-0.2,6.752962313,8.32688,0.25284,8.330717772,1.58688,0.46284,1.653,6.74,-0.21,6.74327072
06/11/2019 00:00,8.1024,0.2507,8.106277583,1.4424,0.4207,1.5025,6.66,-0.17,6.662169316,8.0924,0.2507,8.096282372,1.4424,0.4207,1.5025,6.65,-0.17,6.652172577
06/11/2019 00:30,8.45744,0.41342,8.467538453,1.41744,0.41342,1.4765,7.04,0,7.04,8.44744,0.41342,8.457550393,1.41744,0.41342,1.4765,7.03,0,7.03
06/11/2019 01:00,9.3164,0.4102,9.325426156,1.4064,0.4102,1.465,7.91,0,7.91,9.3264,0.4102,9.335416488,1.4064,0.4102,1.465,7.92,0,7.92
06/11/2019 01:30,9.76432,0.19126,9.766192987,1.44432,0.42126,1.5045,8.32,-0.23,8.323178479,9.80432,0.21126,9.806595814,1.44432,0.42126,1.5045,8.36,-0.21,8.362637144
06/11/2019 02:00,11.16312,0.19216,11.16477378,1.41312,0.41216,1.472,9.75,-0.22,9.752481735,11.40312,0.18216,11.40457487,1.41312,0.41216,1.472,9.99,-0.23,9.992647297
06/11/2019 02:30,9.66216,0.24188,9.665187106,1.41216,0.41188,1.471,8.25,-0.17,8.251751329,9.71216,0.24188,9.715171527,1.41216,0.41188,1.471,8.3,-0.17,8.301740781
06/11/2019 03:00,9.5836,-2.3777,9.874150406,1.4136,0.4123,1.4725,8.17,-2.79,8.633249678,9.4736,3.4223,10.07279674,1.4136,0.4123,1.4725,8.06,3.01,8.603702691
06/11/2019 03:30,9.60456,-2.85492,10.01988727,1.59456,0.46508,1.661,8.01,-3.32,8.670784278,8.88456,3.96508,9.729196565,1.59456,0.46508,1.661,7.29,3.5,8.086661858
06/11/2019 04:00,8.79064,0.01602,8.790654597,1.70064,0.49602,1.7715,7.09,-0.48,7.106229661,8.78064,-0.01398,8.780651129,1.70064,0.49602,1.7715,7.08,-0.51,7.098344878
06/11/2019 04:30,8.71912,0.08516,8.719535871,1.62912,0.47516,1.697,7.09,-0.39,7.100718274,8.70912,0.11516,8.709881342,1.62912,0.47516,1.697,7.08,-0.36,7.089146634
06/11/2019 05:00,8.6604,0.4347,8.6713028,1.4904,0.4347,1.5525,7.17,0,7.17,8.6504,0.4347,8.661315388,1.4904,0.4347,1.5525,7.16,0,7.16
06/11/2019 05:30,8.76448,0.25964,8.76832496,1.64448,0.47964,1.713,7.12,-0.22,7.123398066,8.75448,0.24964,8.758038605,1.64448,0.47964,1.713,7.11,-0.23,7.11371914
06/11/2019 06:00,9.52072,0.13896,9.521734044,1.47072,0.42896,1.532,8.05,-0.29,8.055221909,9.54072,0.13896,9.541731918,1.47072,0.42896,1.532,8.07,-0.29,8.075208976
06/11/2019 06:30,10.27392,-0.10344,10.27444071,1.63392,0.47656,1.702,8.64,-0.58,8.65944571,10.34392,-0.14344,10.3449145,1.63392,0.47656,1.702,8.71,-0.62,8.732038708
06/11/2019 07:00,10.98592,-0.34744,10.99141268,1.58592,0.46256,1.652,9.4,-0.81,9.434834392,11.15592,-0.35744,11.16164479,1.58592,0.46256,1.652,9.57,-0.82,9.605066371
06/11/2019 07:30,11.50864,-0.69498,11.52960502,1.62864,0.47502,1.6965,9.88,-1.17,9.949035129,11.73864,-0.75498,11.76289352,1.62864,0.47502,1.6965,10.11,-1.23,10.18454712
06/11/2019 08:00,11.604,-0.9005,11.6388881,1.644,0.4795,1.7125,9.96,-1.38,10.05514794,11.844,-0.9105,11.8789455,1.644,0.4795,1.7125,10.2,-1.39,10.29427511
06/11/2019 08:30,11.81672,-3.42054,12.30182773,1.98672,0.57946,2.0695,9.83,-4,10.61267638,11.70672,1.27946,11.77643032,1.98672,0.57946,2.0695,9.72,0.7,9.745173164
06/11/2019 09:00,11.9252,-4.9989,12.93056055,2.3352,0.6811,2.4325,9.59,-5.68,11.14587368,11.3952,2.4911,11.66431148,2.3352,0.6811,2.4325,9.06,1.81,9.239031335
06/11/2019 09:30,11.6564,-4.7573,12.58981987,2.7864,0.8127,2.9025,8.87,-5.57,10.47386271,10.8264,2.7827,11.17829845,2.7864,0.8127,2.9025,8.04,1.97,8.277831842
06/11/2019 10:00,11.84592,-4.94994,12.8385251,2.60592,0.76006,2.7145,9.24,-5.71,10.86193813,11.15592,2.57006,11.44813345,2.60592,0.76006,2.7145,8.55,1.81,8.739485111
06/11/2019 10:30,11.87976,-4.92632,12.86068919,2.54976,0.74368,2.656,9.33,-5.67,10.9177745,11.18976,2.59368,11.48642263,2.54976,0.74368,2.656,8.64,1.85,8.835841782
06/11/2019 11:00,11.80608,-4.93156,12.79467893,2.32608,0.67844,2.423,9.48,-5.61,11.01555718,11.19608,2.57844,11.48914967,2.32608,0.67844,2.423,8.87,1.9,9.071212708
06/11/2019 11:30,11.66936,-4.88852,12.65194019,1.95936,0.57148,2.041,9.71,-5.46,11.13982495,11.19936,2.60148,11.49753724,1.95936,0.57148,2.041,9.24,2.03,9.460364686
06/11/2019 12:00,11.7276,-5.0182,12.75613315,1.8576,0.5418,1.935,9.87,-5.56,11.32830526,11.3876,2.4618,11.65066063,1.8576,0.5418,1.935,9.53,1.92,9.721486512
06/11/2019 12:30,11.9224,-4.9918,12.92523458,1.9824,0.5782,2.065,9.94,-5.57,11.394231,11.6424,2.4982,11.90741286,1.9824,0.5782,2.065,9.66,1.92,9.848959336
06/11/2019 13:00,11.65792,-4.77894,12.59941928,1.71792,0.50106,1.7895,9.94,-5.28,11.25530986,11.37792,2.70106,11.6941348,1.71792,0.50106,1.7895,9.66,2.2,9.907350806
06/11/2019 13:30,11.87576,-4.70082,12.7722897,1.98576,0.57918,2.0685,9.89,-5.28,11.21117746,11.55576,2.74918,11.87828186,1.98576,0.57918,2.0685,9.57,2.17,9.812940436
06/11/2019 14:00,11.82816,-2.83262,12.16261095,1.80816,0.52738,1.8835,10.02,-3.36,10.56834897,11.89816,0.21738,11.90014561,1.80816,0.52738,1.8835,10.09,-0.31,10.09476102
06/11/2019 14:30,11.68648,-1.45436,11.77662846,1.59648,0.46564,1.663,10.09,-1.92,10.27105155,11.93648,-1.46436,12.02596794,1.59648,0.46564,1.663,10.34,-1.93,10.5185788
06/11/2019 15:00,11.59368,-1.37976,11.67549372,1.54368,0.45024,1.608,10.05,-1.83,10.2152533,11.85368,-1.39976,11.93604028,1.54368,0.45024,1.608,10.31,-1.85,10.47466467
06/11/2019 15:30,11.53264,-1.11548,11.58646111,1.59264,0.46452,1.659,9.94,-1.58,10.06479011,11.77264,-1.12548,11.82631632,1.59264,0.46452,1.659,10.18,-1.59,10.30342176
06/11/2019 16:00,11.73112,-1.21634,11.79400947,1.76112,0.51366,1.8345,9.97,-1.73,10.11898216,11.98112,-1.22634,12.04371812,1.76112,0.51366,1.8345,10.22,-1.74,10.36706323
06/11/2019 16:30,11.73456,-1.36242,11.81338591,1.53456,0.44758,1.5985,10.2,-1.81,10.35934844,11.99456,-1.37242,12.07282097,1.53456,0.44758,1.5985,10.46,-1.82,10.61715593
06/11/2019 17:00,11.6064,-1.2598,11.67457138,1.4064,0.4102,1.465,10.2,-1.67,10.33580669,11.8664,-1.4698,11.95707995,1.4064,0.4102,1.465,10.46,-1.88,10.62760556
06/11/2019 17:30,11.61504,-0.91728,11.65120409,1.41504,0.41272,1.474,10.2,-1.33,10.28634532,11.87504,-0.92728,11.91118899,1.41504,0.41272,1.474,10.46,-1.34,10.54548245
06/11/2019 18:00,11.6064,-0.6698,11.62571086,1.4064,0.4102,1.465,10.2,-1.08,10.25701711,11.8664,-0.6798,11.88585617,1.4064,0.4102,1.465,10.46,-1.09,10.5166392
06/11/2019 18:30,11.78208,-0.53856,11.79438239,1.58208,0.46144,1.648,10.2,-1,10.24890238,12.04208,-0.55856,12.05502717,1.58208,0.46144,1.648,10.46,-1.02,10.50961465
06/11/2019 19:00,11.7996,-0.5247,11.81126032,1.6296,0.4753,1.6975,10.17,-1,10.21904594,12.0596,-0.8247,12.08776581,1.6296,0.4753,1.6975,10.43,-1.3,10.51070407
06/11/2019 19:30,11.78784,-0.76188,11.81243552,1.70784,0.49812,1.779,10.08,-1.26,10.15844476,12.03784,-0.77188,12.06256153,1.70784,0.49812,1.779,10.33,-1.27,10.40777594
06/11/2019 20:00,11.55432,-0.78874,11.58120984,1.44432,0.42126,1.5045,10.11,-1.21,10.18215105,11.82432,-0.79874,11.85126698,1.44432,0.42126,1.5045,10.38,-1.22,10.45144966
06/11/2019 20:30,11.6164,-0.8773,11.64948086,1.5864,0.4627,1.6525,10.03,-1.34,10.11911557,11.8764,-0.8873,11.9094995,1.5864,0.4627,1.6525,10.29,-1.35,10.37817903
06/11/2019 21:00,11.51856,-0.89042,11.55292484,1.43856,0.41958,1.4985,10.08,-1.31,10.16476758,11.77856,-0.90042,11.81292647,1.43856,0.41958,1.4985,10.34,-1.32,10.42391481
06/11/2019 21:30,11.14696,-0.51922,11.15904596,1.47696,0.43078,1.5385,9.67,-0.95,9.716552887,11.36696,-0.52922,11.37927298,1.47696,0.43078,1.5385,9.89,-0.96,9.936483281
06/11/2019 22:00,11.00608,-2.61406,11.31225471,1.42608,0.41594,1.4855,9.58,-3.03,10.04775099,10.78608,1.67594,10.91550716,1.42608,0.41594,1.4855,9.36,1.26,9.444426928
06/11/2019 22:30,10.37024,-2.37118,10.63787442,1.47024,0.42882,1.5315,8.9,-2.8,9.330058949,9.96024,1.65882,10.09742862,1.47024,0.42882,1.5315,8.49,1.23,8.578636255
06/11/2019 23:00,9.464,-0.1805,9.465721116,1.644,0.4795,1.7125,7.82,-0.66,7.84780224,9.454,-0.4805,9.466202842,1.644,0.4795,1.7125,7.81,-0.96,7.868780083
06/11/2019 23:30,9.20752,-0.38114,9.215405159,1.60752,0.46886,1.6745,7.6,-0.85,7.647385174,9.19752,-0.44114,9.208093106,1.60752,0.46886,1.6745,7.59,-0.91,7.644357396
07/11/2019 00:00,9.64688,-3.12216,10.13953533,1.46688,0.42784,1.528,8.18,-3.55,8.917112761,9.02688,2.22784,9.297732713,1.46688,0.42784,1.528,7.56,1.8,7.771331932
07/11/2019 00:30,9.73104,-4.01928,10.52842587,1.51104,0.44072,1.574,8.22,-4.46,9.352005133,8.85104,3.35072,9.464049535,1.51104,0.44072,1.574,7.34,2.91,7.895802682
07/11/2019 01:00,10.41208,-3.89856,11.11801151,1.58208,0.46144,1.648,8.83,-4.36,9.847766244,9.64208,3.43144,10.23447542,1.58208,0.46144,1.648,8.06,2.97,8.589790451
07/11/2019 01:30,10.91008,-3.91956,11.5927907,1.51008,0.44044,1.573,9.4,-4.36,10.36193032,10.30008,3.39044,10.84374158,1.51008,0.44044,1.573,8.79,2.95,9.271817513
07/11/2019 02:00,10.778,-3.9485,11.47849887,1.548,0.4515,1.6125,9.23,-4.4,10.22511125,10.098,3.4015,10.65550591,1.548,0.4515,1.6125,8.55,2.95,9.044611656
07/11/2019 02:30,10.7996,-3.9797,11.50953397,1.5096,0.4403,1.5725,9.29,-4.42,10.28788122,10.1396,3.3503,10.67876389,1.5096,0.4403,1.5725,8.63,2.91,9.107414562
07/11/2019 03:00,10.70048,-3.98236,11.41750688,1.50048,0.43764,1.563,9.2,-4.42,10.20668408,10.00048,3.32764,10.53958197,1.50048,0.43764,1.563,8.5,2.89,8.97786723
07/11/2019 03:30,10.66576,-3.44582,11.20857314,3.78576,1.10418,3.9435,6.88,-4.55,8.248448339,9.77576,3.90418,10.52654288,3.78576,1.10418,3.9435,5.99,2.8,6.612117664
07/11/2019 04:00,10.24976,-3.86382,10.95384339,2.00976,0.58618,2.0935,8.24,-4.45,9.364833154,9.39976,3.49618,10.02889638,2.00976,0.58618,2.0935,7.39,2.91,7.942304451
07/11/2019 04:30,10.1176,-1.4282,10.21790512,1.6176,0.4718,1.685,8.5,-1.9,8.709764635,9.8976,0.9318,9.941364947,1.6176,0.4718,1.685,8.28,0.46,8.292767934
07/11/2019 05:00,9.95064,-0.37898,9.957854299,1.58064,0.46102,1.6465,8.37,-0.84,8.412044936,9.99064,-0.42898,9.999845571,1.58064,0.46102,1.6465,8.41,-0.89,8.456961629
07/11/2019 05:30,9.8004,-0.2853,9.804551813,1.7304,0.5047,1.8025,8.07,-0.79,8.108575707,9.8304,-0.3153,9.835455162,1.7304,0.5047,1.8025,8.1,-0.82,8.141400371
07/11/2019 06:00,10.31216,-0.44562,10.32178381,1.59216,0.46438,1.6585,8.72,-0.91,8.767354219,10.40216,-0.45562,10.41213341,1.59216,0.46438,1.6585,8.81,-0.92,8.857906073
07/11/2019 06:30,10.92352,-1.09814,10.97857917,1.82352,0.53186,1.8995,9.1,-1.63,9.244830988,11.06352,-1.09814,11.11788587,1.82352,0.53186,1.8995,9.24,-1.63,9.382670196
07/11/2019 07:00,11.37944,-1.19808,11.44233588,1.78944,0.52192,1.864,9.59,-1.72,9.743023145,11.54944,-1.06808,11.59872231,1.78944,0.52192,1.864,9.76,-1.59,9.888665228
07/11/2019 07:30,11.75288,-1.23916,11.81802461,1.92288,0.56084,2.003,9.83,-1.8,9.99344285,11.99288,-1.25916,12.05879988,1.92288,0.56084,2.003,10.07,-1.82,10.23314712
07/11/2019 08:00,11.73192,-1.29444,11.80311492,1.80192,0.52556,1.877,9.93,-1.82,10.09540985,11.98192,-1.30444,12.05271632,1.80192,0.52556,1.877,10.18,-1.83,10.34317649
07/11/2019 08:30,11.7196,-1.6722,11.83829705,1.5696,0.4578,1.635,10.15,-2.13,10.3710848,11.9796,-1.6822,12.09713243,1.5696,0.4578,1.635,10.41,-2.14,10.62768554
