Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/11/2019 09:00,11.71832,-1.85424,11.86411521,1.52832,0.44576,1.592,10.19,-2.3,10.44634386,11.97832,-1.87424,12.12406391,1.52832,0.44576,1.592,10.45,-2.32,10.70443366
07/11/2019 09:30,11.47232,-1.81974,11.61574706,1.37232,0.40026,1.4295,10.1,-2.22,10.34110246,11.73232,-1.82974,11.87414338,1.37232,0.40026,1.4295,10.36,-2.23,10.59728739
07/11/2019 10:00,11.38408,-1.89756,11.54114428,1.17408,0.34244,1.223,10.21,-2.24,10.45283215,11.63408,-1.90756,11.78942758,1.17408,0.34244,1.223,10.46,-2.25,10.69925698
07/11/2019 10:30,11.422,-1.9165,11.58166898,1.212,0.3535,1.2625,10.21,-2.27,10.45930208,11.672,-1.9365,11.83155173,1.212,0.3535,1.2625,10.46,-2.29,10.70774019
07/11/2019 11:00,11.33848,-4.63086,12.24769338,1.12848,0.32914,1.1755,10.21,-4.96,11.35102198,11.58848,0.78914,11.61531793,1.12848,0.32914,1.1755,10.46,0.46,10.47010984
07/11/2019 11:30,11.62264,-5.65798,12.92665843,1.41264,0.41202,1.4715,10.21,-6.07,11.87808907,11.70264,1.72202,11.8286574,1.41264,0.41202,1.4715,10.29,1.31,10.37305162
07/11/2019 12:00,11.68168,-5.68076,12.98971446,1.47168,0.42924,1.533,10.21,-6.11,11.89857975,11.76168,1.66924,11.87954034,1.47168,0.42924,1.533,10.29,1.24,10.36444403
07/11/2019 12:30,11.75272,-5.51004,12.98025301,1.54272,0.44996,1.607,10.21,-5.96,11.82225444,11.78272,1.81996,11.92244711,1.54272,0.44996,1.607,10.24,1.37,10.33123904
07/11/2019 13:00,11.67232,-5.21724,12.78525117,1.55232,0.45276,1.617,10.12,-5.67,11.60014224,11.61232,2.11276,11.80295432,1.55232,0.45276,1.617,10.06,1.66,10.19603845
07/11/2019 13:30,11.76456,-1.91992,11.92019147,1.71456,0.50008,1.786,10.05,-2.42,10.33725786,11.99456,-1.64992,12.10750617,1.71456,0.50008,1.786,10.28,-2.15,10.50242353
07/11/2019 14:00,11.57576,-2.03582,11.75341579,1.38576,0.40418,1.4435,10.19,-2.44,10.47805803,11.83576,-2.04582,12.01126947,1.38576,0.40418,1.4435,10.45,-2.45,10.73335921
07/11/2019 14:30,11.50848,-1.83086,11.65320386,1.36848,0.39914,1.4255,10.14,-2.23,10.3823167,11.76848,-1.84086,11.91158625,1.36848,0.39914,1.4255,10.4,-2.24,10.63849613
07/11/2019 15:00,11.43528,-1.62596,11.5502976,1.38528,0.40404,1.443,10.05,-2.03,10.2529703,11.69528,-1.64596,11.81053592,1.38528,0.40404,1.443,10.31,-2.05,10.51183143
07/11/2019 15:30,11.35632,-1.47774,11.4520618,1.27632,0.37226,1.3295,10.08,-1.85,10.24836084,11.61632,-1.49774,11.71247691,1.27632,0.37226,1.3295,10.34,-1.87,10.50773525
07/11/2019 16:00,11.47712,-1.43084,11.56596674,1.43712,0.41916,1.497,10.04,-1.85,10.20902052,11.73712,-1.45084,11.82645013,1.43712,0.41916,1.497,10.3,-1.87,10.46837619
07/11/2019 16:30,11.32264,-1.35548,11.40348642,1.11264,0.32452,1.159,10.21,-1.68,10.34729433,11.58264,-1.37548,11.66402566,1.11264,0.32452,1.159,10.47,-1.7,10.60711554
07/11/2019 17:00,11.362,-1.264,11.43209255,1.152,0.336,1.2,10.21,-1.6,10.33460691,11.622,-1.284,11.69271312,1.152,0.336,1.2,10.47,-1.62,10.59458824
07/11/2019 17:30,11.32648,-0.80436,11.35500525,1.11648,0.32564,1.163,10.21,-1.13,10.27234151,11.58648,-1.17436,11.64584219,1.11648,0.32564,1.163,10.47,-1.5,10.57690408
07/11/2019 18:00,11.32792,-0.18394,11.32941329,1.11792,0.32606,1.1645,10.21,-0.51,10.22272958,11.58792,-0.97394,11.62877676,1.11792,0.32606,1.1645,10.47,-1.3,10.5503981
07/11/2019 18:30,11.39272,-0.07504,11.39296713,1.18272,0.34496,1.232,10.21,-0.42,10.21863494,11.65272,-0.87504,11.68552859,1.18272,0.34496,1.232,10.47,-1.22,10.54083963
07/11/2019 19:00,11.33704,-0.07128,11.33726408,1.12704,0.32872,1.174,10.21,-0.4,10.21783245,11.59704,-0.86128,11.62897846,1.12704,0.32872,1.174,10.47,-1.19,10.53740955
07/11/2019 19:30,11.20488,-0.10316,11.20535487,1.15488,0.33684,1.203,10.05,-0.44,10.05962723,11.45488,-0.65316,11.47348656,1.15488,0.33684,1.203,10.3,-0.99,10.34746829
07/11/2019 20:00,11.17552,-1.24714,11.24489242,1.17552,0.34286,1.2245,10,-1.59,10.12561603,11.32552,0.51286,11.33712612,1.17552,0.34286,1.2245,10.15,0.17,10.15142355
07/11/2019 20:30,11.29536,-4.15302,12.03464718,1.15536,0.33698,1.2035,10.14,-4.49,11.08962127,11.23536,3.18698,11.6786196,1.15536,0.33698,1.2035,10.08,2.85,10.47515632
07/11/2019 21:00,11.24752,-4.12864,11.98133442,1.30752,0.38136,1.362,9.94,-4.51,10.91529661,10.99752,3.23136,11.46242268,1.30752,0.38136,1.362,9.69,2.85,10.10042573
07/11/2019 21:30,11.12824,-4.05468,11.84390794,1.45824,0.42532,1.519,9.67,-4.48,10.65735896,10.66824,3.33532,11.17746412,1.45824,0.42532,1.519,9.21,2.91,9.658788744
07/11/2019 22:00,10.81528,-3.50596,11.36934638,1.14528,0.33404,1.193,9.67,-3.84,10.40454228,10.43528,2.82404,10.81065542,1.14528,0.33404,1.193,9.29,2.49,9.617910376
07/11/2019 22:30,9.98064,-0.21148,9.982880276,1.16064,0.33852,1.209,8.82,-0.55,8.837131888,10.07064,-0.22148,10.07307517,1.16064,0.33852,1.209,8.91,-0.56,8.927580859
07/11/2019 23:00,9.38664,-0.21348,9.38906727,1.49664,0.43652,1.559,7.89,-0.65,7.916729123,9.38664,-0.35348,9.393293278,1.49664,0.43652,1.559,7.89,-0.79,7.929451431
07/11/2019 23:30,8.86808,-0.32306,8.873962511,1.49808,0.43694,1.5605,7.37,-0.76,7.409082264,8.86808,-0.33306,8.874332192,1.49808,0.43694,1.5605,7.37,-0.77,7.410114709
08/11/2019 00:00,8.57848,-0.26836,8.582676517,1.30848,0.38164,1.363,7.27,-0.65,7.298999931,8.56848,-0.27836,8.57300028,1.30848,0.38164,1.363,7.26,-0.66,7.289938271
08/11/2019 00:30,9.08992,-0.49044,9.103141051,1.12992,0.32956,1.177,7.96,-0.82,8.002124718,9.09992,-0.50044,9.113670183,1.12992,0.32956,1.177,7.97,-0.83,8.013101771
08/11/2019 01:00,9.8708,-0.4606,9.881540619,1.5408,0.4494,1.605,8.33,-0.91,8.379558461,9.9108,-0.4806,9.922445918,1.5408,0.4494,1.605,8.37,-0.93,8.421508178
08/11/2019 01:30,10.34032,-0.58824,10.35703838,1.24032,0.36176,1.292,9.1,-0.95,9.149453536,10.46032,-0.59824,10.47741312,1.24032,0.36176,1.292,9.22,-0.96,9.26984358
08/11/2019 02:00,10.27456,-0.56992,10.29035432,1.23456,0.36008,1.286,9.04,-0.93,9.087711483,10.38456,-0.58992,10.40130242,1.23456,0.36008,1.286,9.15,-0.95,9.199184746
08/11/2019 02:30,10.18248,-0.44636,10.19225864,1.45248,0.42364,1.513,8.73,-0.87,8.773243414,10.25248,-0.45636,10.26263176,1.45248,0.42364,1.513,8.8,-0.88,8.843890547
08/11/2019 03:00,10.09864,-0.48248,10.11015909,1.32864,0.38752,1.384,8.77,-0.87,8.813047146,10.17864,-0.49248,10.19054703,1.32864,0.38752,1.384,8.85,-0.88,8.893643798
08/11/2019 03:30,9.9212,-0.4409,9.930992007,1.4712,0.4291,1.5325,8.45,-0.87,8.494668916,9.9612,-0.4509,9.971399914,1.4712,0.4291,1.5325,8.49,-0.88,8.535484755
08/11/2019 04:00,9.89232,-0.52724,9.906360432,1.31232,0.38276,1.367,8.58,-0.91,8.628122623,9.93232,-0.53724,9.946839066,1.31232,0.38276,1.367,8.62,-0.92,8.668956108
08/11/2019 04:30,9.55984,0.96662,9.608584446,1.35984,0.39662,1.4165,8.2,0.57,8.219787102,9.90984,-1.86338,10.08350702,1.35984,0.39662,1.4165,8.55,-2.26,8.843647438
08/11/2019 05:00,9.2336,3.3123,9.80972478,1.4136,0.4123,1.4725,7.82,2.9,8.340407664,10.1036,-4.0277,10.8768148,1.4136,0.4123,1.4725,8.69,-4.44,9.758570592
08/11/2019 05:30,9.00688,3.27034,9.582223701,1.40688,0.41034,1.4655,7.6,2.86,8.120320191,9.86688,-3.96966,10.63548407,1.40688,0.41034,1.4655,8.46,-4.38,9.526594355
08/11/2019 06:00,9.59064,3.19852,10.10994094,1.16064,0.33852,1.209,8.43,2.86,8.901937991,10.44064,-4.04148,11.19555824,1.16064,0.33852,1.209,9.28,-4.38,10.26171526
08/11/2019 06:30,10.35768,-0.25526,10.3608249,1.38768,0.40474,1.4455,8.97,-0.66,8.994248162,10.53768,-0.92526,10.57822319,1.38768,0.40474,1.4455,9.15,-1.33,9.246155958
08/11/2019 07:00,10.96672,-0.79554,10.99553689,1.38672,0.40446,1.4445,9.58,-1.2,9.654864059,11.16672,-0.81554,11.19646109,1.38672,0.40446,1.4445,9.78,-1.22,9.855800323
08/11/2019 07:30,11.26832,-1.07424,11.31940931,1.28832,0.37576,1.342,9.98,-1.45,10.08478557,11.51832,-1.09424,11.57017964,1.28832,0.37576,1.342,10.23,-1.47,10.3350762
08/11/2019 08:00,11.29368,-1.24726,11.36234419,1.24368,0.36274,1.2955,10.05,-1.61,10.17814325,11.55368,-1.25726,11.62188557,1.24368,0.36274,1.2955,10.31,-1.62,10.43649845
08/11/2019 08:30,11.33224,-1.38768,11.41688746,1.24224,0.36232,1.294,10.09,-1.75,10.24063475,11.59224,-1.40768,11.67739659,1.24224,0.36232,1.294,10.35,-1.77,10.50025714
08/11/2019 09:00,11.42392,-1.52094,11.52472154,1.33392,0.38906,1.3895,10.09,-1.91,10.26918692,11.68392,-1.54094,11.78509578,1.33392,0.38906,1.3895,10.35,-1.93,10.52840919
08/11/2019 09:30,11.55848,-1.55336,11.662392,1.90848,0.55664,1.988,9.65,-2.11,9.877985625,11.77848,-1.57336,11.88309946,1.90848,0.55664,1.988,9.87,-2.13,10.09721744
08/11/2019 10:00,11.64272,-1.49254,11.73799832,1.84272,0.53746,1.9195,9.8,-2.03,10.00804177,11.88272,-1.51254,11.97859808,1.84272,0.53746,1.9195,10.04,-2.05,10.24715082
08/11/2019 10:30,11.74312,-2.17284,11.94244954,2.25312,0.65716,2.347,9.49,-2.83,9.90297935,11.77312,-0.49284,11.78343099,2.25312,0.65716,2.347,9.52,-1.15,9.589207475
08/11/2019 11:00,11.73728,-1.40496,11.82106824,2.17728,0.63504,2.268,9.56,-2.04,9.775234013,11.93728,-1.42496,12.02202831,2.17728,0.63504,2.268,9.76,-2.06,9.975028822
08/11/2019 11:30,11.66216,-1.34312,11.73924815,2.25216,0.65688,2.346,9.41,-2,9.620192306,11.84216,-1.36312,11.92035442,2.25216,0.65688,2.346,9.59,-2.02,9.800433664
08/11/2019 12:00,11.47912,-1.30484,11.55304304,2.10912,0.61516,2.197,9.37,-1.92,9.564690272,11.64912,-1.32484,11.72421417,2.10912,0.61516,2.197,9.54,-1.94,9.735255518
08/11/2019 12:30,11.72288,-1.33166,11.79827249,2.22288,0.64834,2.3155,9.5,-1.98,9.704143445,11.91288,-1.34166,11.98819258,2.22288,0.64834,2.3155,9.69,-1.99,9.892229274
08/11/2019 13:00,11.5932,-1.2049,11.65564542,1.9032,0.5551,1.9825,9.69,-1.76,9.848537963,11.8132,-1.2249,11.87653461,1.9032,0.5551,1.9825,9.91,-1.78,10.06858977
08/11/2019 13:30,11.61256,-1.29842,11.6849238,1.58256,0.46158,1.6485,10.03,-1.76,10.18324604,11.86256,-1.31842,11.93560057,1.58256,0.46158,1.6485,10.28,-1.78,10.43296698
08/11/2019 14:00,11.7068,-1.6226,11.81871385,1.6368,0.4774,1.705,10.07,-2.1,10.28663696,11.9668,-1.6326,12.0776523,1.6368,0.4774,1.705,10.33,-2.11,10.54329171
08/11/2019 14:30,11.56328,-2.00446,11.73572768,1.49328,0.43554,1.5555,10.07,-2.44,10.36139469,11.79328,-0.98446,11.83429823,1.49328,0.43554,1.5555,10.3,-1.42,10.39742276
08/11/2019 15:00,11.5192,-2.1744,11.72262701,1.2192,0.3556,1.27,10.3,-2.53,10.60617273,11.6892,-1.7044,11.81280559,1.2192,0.3556,1.27,10.47,-2.06,10.670731
08/11/2019 15:30,11.4856,-1.3567,11.56545037,1.4856,0.4333,1.5475,10,-1.79,10.15894187,11.7456,-1.3767,11.82600618,1.4856,0.4333,1.5475,10.26,-1.81,10.41843078
08/11/2019 16:00,11.558,-1.141,11.61418292,1.608,0.469,1.675,9.95,-1.61,10.07941467,11.808,-1.151,11.86396498,1.608,0.469,1.675,10.2,-1.62,10.32784585
08/11/2019 16:30,11.36704,-1.31128,11.44242341,1.12704,0.32872,1.174,10.24,-1.64,10.37049661,11.59704,-1.33128,11.67320193,1.12704,0.32872,1.174,10.47,-1.66,10.60077827
08/11/2019 17:00,11.5744,-1.2008,11.6365225,1.3344,0.3892,1.39,10.24,-1.59,10.36270718,11.8044,-1.2208,11.8673591,1.3344,0.3892,1.39,10.47,-1.61,10.59306377
08/11/2019 17:30,11.35216,-1.12562,11.40782876,1.11216,0.32438,1.1585,10.24,-1.45,10.34215161,11.58216,-1.14562,11.63868014,1.11216,0.32438,1.1585,10.47,-1.47,10.57269124
08/11/2019 18:00,11.38144,-1.06708,11.43135321,1.14144,0.33292,1.189,10.24,-1.4,10.33526004,11.61144,-1.07708,11.6612881,1.14144,0.33292,1.189,10.47,-1.41,10.56451608
08/11/2019 18:30,11.5216,-0.9362,11.55957339,1.2816,0.3738,1.335,10.24,-1.31,10.32345388,11.7516,-0.9462,11.78963091,1.2816,0.3738,1.335,10.47,-1.32,10.55288112
08/11/2019 19:00,11.52848,-0.82086,11.55766682,1.36848,0.39914,1.4255,10.16,-1.22,10.23298588,11.78848,-0.83086,11.81772351,1.36848,0.39914,1.4255,10.42,-1.23,10.49234483
08/11/2019 19:30,11.40808,-0.69556,11.42926476,1.31808,0.38444,1.373,10.09,-1.08,10.14763519,11.66808,-0.70556,11.68939288,1.31808,0.38444,1.373,10.35,-1.09,10.40723787
08/11/2019 20:00,11.31816,-0.64262,11.33638859,1.32816,0.38738,1.3835,9.99,-1.03,10.04295773,11.56816,-0.66262,11.58712178,1.32816,0.38738,1.3835,10.24,-1.05,10.29369224
08/11/2019 20:30,11.35664,-0.79598,11.3845007,1.31664,0.38402,1.3715,10.04,-1.18,10.10910481,11.60664,-0.81598,11.63528751,1.31664,0.38402,1.3715,10.29,-1.2,10.35973455
08/11/2019 21:00,11.2484,-2.3138,11.48390931,1.3584,0.3962,1.415,9.89,-2.71,10.25456971,11.2784,1.0262,11.32498976,1.3584,0.3962,1.415,9.92,0.63,9.939984909
08/11/2019 21:30,10.86272,-0.45004,10.87203853,1.06272,0.30996,1.107,9.8,-0.76,9.829425212,11.09272,-0.46004,11.10225535,1.06272,0.30996,1.107,10.03,-0.77,10.05951291
08/11/2019 22:00,10.63536,-0.55052,10.6495988,1.09536,0.31948,1.141,9.54,-0.87,9.579587674,10.83536,-0.68052,10.85670916,1.09536,0.31948,1.141,9.74,-1,9.791200131
08/11/2019 22:30,10.38504,-0.52228,10.39816485,1.05504,0.30772,1.099,9.33,-0.83,9.366845787,10.54504,-0.54228,10.5589742,1.05504,0.30772,1.099,9.49,-0.85,9.527990344
08/11/2019 23:00,9.65648,-0.29436,9.660965469,1.59648,0.46564,1.663,8.06,-0.76,8.095751972,9.68648,-0.30436,9.691260486,1.59648,0.46564,1.663,8.09,-0.77,8.126561388
08/11/2019 23:30,9.29232,-0.42724,9.302136583,1.31232,0.38276,1.367,7.98,-0.81,8.021003678,9.31232,-0.43724,9.322579182,1.31232,0.38276,1.367,8,-0.82,8.041915195
09/11/2019 00:00,9.37056,-3.06192,9.858131101,1.09056,0.31808,1.136,8.28,-3.38,8.943310349,8.66056,2.15808,8.925391241,1.09056,0.31808,1.136,7.57,1.84,7.790410772
09/11/2019 00:30,9.75824,-3.73968,10.4502849,1.09824,0.32032,1.144,8.66,-4.06,9.56447594,8.90824,2.91032,9.371590175,1.09824,0.32032,1.144,7.81,2.59,8.228256194
09/11/2019 01:00,10.45608,-3.04406,10.89017494,1.18608,0.34594,1.2355,9.27,-3.39,9.870410326,9.96608,2.01594,10.16792824,1.18608,0.34594,1.2355,8.78,1.67,8.937410139
09/11/2019 01:30,10.66648,-0.20436,10.6684375,1.11648,0.32564,1.163,9.55,-0.53,9.5646955,10.83648,-0.96436,10.87930554,1.11648,0.32564,1.163,9.72,-1.29,9.805228197
09/11/2019 02:00,10.60376,-0.19932,10.60563315,1.13376,0.33068,1.181,9.47,-0.53,9.48481945,10.74376,-0.95932,10.78650424,1.13376,0.33068,1.181,9.61,-1.29,9.69619513
09/11/2019 02:30,10.57496,-0.22772,10.57741156,1.10496,0.32228,1.151,9.47,-0.55,9.485958043,10.71496,-0.98772,10.7603884,1.10496,0.32228,1.151,9.61,-1.31,9.698876224
09/11/2019 03:00,10.62504,-0.21228,10.62716038,1.05504,0.30772,1.099,9.57,-0.52,9.584117069,10.79504,-0.97228,10.83873687,1.05504,0.30772,1.099,9.74,-1.28,9.823746739
09/11/2019 03:30,10.18312,-0.14284,10.18412177,1.29312,0.37716,1.347,8.89,-0.52,8.905195113,10.22312,-0.90284,10.26290907,1.29312,0.37716,1.347,8.93,-1.28,9.021269312
09/11/2019 04:00,9.98568,-0.08126,9.986010627,1.19568,0.34874,1.2455,8.79,-0.43,8.800511349,10.00568,-0.84126,10.04098355,1.19568,0.34874,1.2455,8.81,-1.19,8.890005624
09/11/2019 04:30,9.98952,0.01236,9.989527646,1.13952,0.33236,1.187,8.85,-0.32,8.855783421,10.01952,-0.74764,10.04737511,1.13952,0.33236,1.187,8.88,-1.08,8.94543459
09/11/2019 05:00,9.7948,0.0439,9.794898379,1.1448,0.3339,1.1925,8.65,-0.29,8.654859906,9.7948,-0.7161,9.820942228,1.1448,0.3339,1.1925,8.65,-1.05,8.71349528
09/11/2019 05:30,9.69216,0.01438,9.692170668,1.11216,0.32438,1.1585,8.58,-0.31,8.585598407,9.68216,-0.74562,9.710827537,1.11216,0.32438,1.1585,8.57,-1.07,8.636538659
09/11/2019 06:00,9.69088,0.00734,9.69088278,1.19088,0.34734,1.2405,8.5,-0.34,8.506797282,9.68088,-0.75266,9.710094472,1.19088,0.34734,1.2405,8.49,-1.1,8.560963731
09/11/2019 06:30,10.10296,-0.18372,10.10463031,1.15296,0.33628,1.201,8.95,-0.52,8.965093418,10.16296,-0.93372,10.20576254,1.15296,0.33628,1.201,9.01,-1.27,9.099065886
09/11/2019 07:00,10.6384,-0.4213,10.64673886,1.0584,0.3087,1.1025,9.58,-0.73,9.607772895,10.8084,-1.1813,10.87276323,1.0584,0.3087,1.1025,9.75,-1.49,9.863194209
09/11/2019 07:30,10.814,-0.928,10.85374498,1.104,0.322,1.15,9.71,-1.25,9.79012768,11.024,-0.958,11.06554743,1.104,0.322,1.15,9.92,-1.28,10.00223975
09/11/2019 08:00,11.10992,-2.81294,11.46049536,1.18992,0.34706,1.2395,9.92,-3.16,10.41114787,11.14992,0.42706,11.15809555,1.18992,0.34706,1.2395,9.96,0.08,9.96032128
09/11/2019 08:30,11.45576,-5.17582,12.57074182,1.38576,0.40418,1.4435,10.07,-5.58,11.51265825,11.23576,2.42418,11.49430082,1.38576,0.40418,1.4435,9.85,2.02,10.05499378
09/11/2019 09:00,11.77944,-4.95308,12.77842745,2.14944,0.62692,2.239,9.63,-5.58,11.12983827,11.20944,2.62692,11.51313397,2.14944,0.62692,2.239,9.06,2,9.278124811
09/11/2019 09:30,11.57712,-4.93334,12.58441699,1.97712,0.57666,2.0595,9.6,-5.51,11.0688798,10.98712,2.63666,11.2990611,1.97712,0.57666,2.0595,9.01,2.06,9.242494252
09/11/2019 10:00,11.67728,-4.98996,12.6987625,2.53728,0.74004,2.643,9.14,-5.73,10.78760863,10.86728,2.62004,11.17865753,2.53728,0.74004,2.643,8.33,1.88,8.539514038
09/11/2019 10:30,11.68656,-5.00642,12.71376914,2.68656,0.78358,2.7985,9,-5.79,10.70159334,10.85656,2.59358,11.1620586,2.68656,0.78358,2.7985,8.17,1.81,8.368094168
09/11/2019 11:00,11.7468,-5.0651,12.79228472,2.4168,0.7049,2.5175,9.33,-5.77,10.97004102,11.0568,2.5549,11.34814259,2.4168,0.7049,2.5175,8.64,1.85,8.835841782
09/11/2019 11:30,11.62504,-5.10978,12.69848049,1.95504,0.57022,2.0365,9.67,-5.68,11.21478043,11.09504,2.50022,11.37325866,1.95504,0.57022,2.0365,9.14,1.93,9.341546981
09/11/2019 12:00,11.4696,-4.8797,12.46447738,1.9896,0.5803,2.0725,9.48,-5.46,10.93992687,10.8096,2.7503,11.1539949,1.9896,0.5803,2.0725,8.82,2.17,9.083022625
09/11/2019 12:30,11.22392,-4.70844,12.17151541,1.99392,0.58156,2.077,9.23,-5.29,10.63846793,10.44392,2.93156,10.84755774,1.99392,0.58156,2.077,8.45,2.35,8.770689825
09/11/2019 13:00,11.05848,-4.65836,11.99959573,1.54848,0.45164,1.613,9.51,-5.11,10.79593442,10.43848,3.02164,10.86702227,1.54848,0.45164,1.613,8.89,2.57,9.254026151
09/11/2019 13:30,11.22256,-4.57842,12.12055208,1.34256,0.39158,1.3985,9.88,-4.97,11.05962477,10.85256,3.06158,11.27613988,1.34256,0.39158,1.3985,9.51,2.67,9.877702162
09/11/2019 14:00,11.20952,-4.36764,12.03036233,1.61952,0.47236,1.687,9.59,-4.84,10.74214597,10.61952,3.29236,11.11817608,1.61952,0.47236,1.687,9,2.82,9.431458
09/11/2019 14:30,11.0456,-4.2042,11.81865377,1.4256,0.4158,1.485,9.62,-4.62,10.67186956,10.4856,3.4758,11.04667339,1.4256,0.4158,1.485,9.06,3.06,9.562802936
09/11/2019 15:00,11.0836,-4.1477,11.83425554,1.4136,0.4123,1.4725,9.67,-4.56,10.69123473,10.5536,3.5123,11.12271209,1.4136,0.4123,1.4725,9.14,3.1,9.651404043
09/11/2019 15:30,11.15776,-4.15482,11.90622264,1.21776,0.35518,1.2685,9.94,-4.51,10.91529661,10.82776,3.47518,11.37177482,1.21776,0.35518,1.2685,9.61,3.12,10.10378642
09/11/2019 16:00,11.09232,-4.18224,11.85456429,1.19232,0.34776,1.242,9.9,-4.53,10.88718972,10.73232,3.44776,11.27252153,1.19232,0.34776,1.242,9.54,3.1,10.03103185
09/11/2019 16:30,11.36288,-4.03416,12.05775638,1.32288,0.38584,1.378,10.04,-4.42,10.96986782,11.10288,3.39584,11.61058455,1.32288,0.38584,1.378,9.78,3.01,10.23271714
09/11/2019 17:00,11.35336,-1.23652,11.42049758,1.14336,0.33348,1.191,10.21,-1.57,10.33000484,11.51336,0.24348,11.51593422,1.14336,0.33348,1.191,10.37,-0.09,10.37039054
09/11/2019 17:30,11.40104,-0.56428,11.41499562,1.15104,0.33572,1.199,10.25,-0.9,10.28943633,11.62104,-0.58428,11.63571888,1.15104,0.33572,1.199,10.47,-0.92,10.51034253
09/11/2019 18:00,11.33624,-0.46318,11.34569844,1.08624,0.31682,1.1315,10.25,-0.78,10.27963521,11.55624,-0.48318,11.56633675,1.08624,0.31682,1.1315,10.47,-0.8,10.50051903
09/11/2019 18:30,11.57192,-0.26194,11.57488423,1.50192,0.43806,1.5645,10.07,-0.7,10.09430037,11.82192,-0.28194,11.8252815,1.50192,0.43806,1.5645,10.32,-0.72,10.34508579
09/11/2019 19:00,11.31968,-0.46176,11.3290943,1.15968,0.33824,1.208,10.16,-0.8,10.19144739,11.57968,-0.48176,11.58969722,1.15968,0.33824,1.208,10.42,-0.82,10.45221508
09/11/2019 19:30,11.16208,-0.47856,11.17233412,1.10208,0.32144,1.148,10.06,-0.8,10.09175901,11.41208,-0.49856,11.42296511,1.10208,0.32144,1.148,10.31,-0.82,10.34255771
09/11/2019 20:00,11.18048,-3.21486,11.63350583,1.08048,0.31514,1.1255,10.1,-3.53,10.69910744,11.10048,2.49514,11.3774505,1.08048,0.31514,1.1255,10.02,2.18,10.25440393
09/11/2019 20:30,11.21288,-4.18416,11.96811902,1.08288,0.31584,1.128,10.13,-4.5,11.08453427,11.06288,3.37584,11.56648648,1.08288,0.31584,1.128,9.98,3.06,10.43858228
09/11/2019 21:00,11.19888,-4.06366,11.91336417,1.35888,0.39634,1.4155,9.84,-4.46,10.80357348,10.80888,3.49634,11.36029402,1.35888,0.39634,1.4155,9.45,3.1,9.945476359
09/11/2019 21:30,10.99048,-4.02486,11.70427907,1.32048,0.38514,1.3755,9.67,-4.41,10.62812307,10.48048,3.57514,11.07348577,1.32048,0.38514,1.3755,9.16,3.19,9.699572156
09/11/2019 22:00,10.76088,-4.07516,11.50667056,1.25088,0.36484,1.303,9.51,-4.44,10.49541328,10.13088,3.43484,10.69732936,1.25088,0.36484,1.303,8.88,3.07,9.395706466
09/11/2019 22:30,10.45912,-1.74484,10.60366247,1.14912,0.33516,1.197,9.31,-2.08,9.539523049,10.26912,0.88516,10.30719815,1.14912,0.33516,1.197,9.12,0.55,9.136569378
09/11/2019 23:00,9.63992,-0.29294,9.644369935,1.42992,0.41706,1.4895,8.21,-0.71,8.240643179,9.65992,-0.30294,9.664669009,1.42992,0.41706,1.4895,8.23,-0.72,8.2614345
09/11/2019 23:30,9.49008,-0.28456,9.494345307,1.39008,0.40544,1.448,8.1,-0.69,8.129335766,9.51008,-0.30456,9.514955512,1.39008,0.40544,1.448,8.12,-0.71,8.150981536
10/11/2019 00:00,9.34104,-0.29428,9.345674347,1.15104,0.33572,1.199,8.19,-0.63,8.214195031,9.36104,-0.30428,9.365983995,1.15104,0.33572,1.199,8.21,-0.64,8.234907407
10/11/2019 00:30,9.34944,-0.18308,9.351232357,1.42944,0.41692,1.489,7.92,-0.6,7.942694757,9.35944,-0.19308,9.361431354,1.42944,0.41692,1.489,7.93,-0.61,7.953426934
10/11/2019 01:00,10.2856,-0.1742,10.28707505,1.4256,0.4158,1.485,8.86,-0.59,8.87962274,10.3756,-0.1942,10.37741726,1.4256,0.4158,1.485,8.95,-0.61,8.970763624
10/11/2019 01:30,11.0812,-3.8134,11.71900222,1.2912,0.3766,1.345,9.79,-4.19,10.648953,10.7612,2.6766,11.08907629,1.2912,0.3766,1.345,9.47,2.3,9.745301432
10/11/2019 02:00,10.92664,-4.34098,11.75736233,1.19664,0.34902,1.2465,9.73,-4.69,10.80134251,10.43664,3.23902,10.92770356,1.19664,0.34902,1.2465,9.24,2.89,9.681410021
10/11/2019 02:30,10.8604,-4.3228,11.68909269,1.1904,0.3472,1.24,9.67,-4.67,10.73861257,10.3304,3.2872,10.84079554,1.1904,0.3472,1.24,9.14,2.94,9.601208257
10/11/2019 03:00,10.79192,-4.35194,11.63636193,1.26192,0.36806,1.3145,9.53,-4.72,10.63481547,10.19192,3.27806,10.70611557,1.26192,0.36806,1.3145,8.93,2.91,9.392177596
10/11/2019 03:30,10.47672,-3.01304,10.90137936,1.56672,0.45696,1.632,8.91,-3.47,9.561851285,9.90672,2.37696,10.18788693,1.56672,0.45696,1.632,8.34,1.92,8.558154007
10/11/2019 04:00,10.0312,-0.2084,10.03336454,1.1712,0.3416,1.22,8.86,-0.55,8.877054692,10.1112,-0.2184,10.11355842,1.1712,0.3416,1.22,8.94,-0.56,8.957521979
10/11/2019 04:30,9.6052,-0.1339,9.606133262,1.2552,0.3661,1.3075,8.35,-0.5,8.364956665,9.6452,-0.1439,9.646273387,1.2552,0.3661,1.3075,8.39,-0.51,8.405486304
10/11/2019 05:00,9.47784,-0.15938,9.479179978,1.16784,0.34062,1.2165,8.31,-0.5,8.325028528,9.50784,-0.16938,9.509348613,1.16784,0.34062,1.2165,8.34,-0.51,8.355578975
10/11/2019 05:30,9.26184,-0.13488,9.262822075,1.25184,0.36512,1.304,8.01,-0.5,8.025590321,9.28184,-0.14488,9.282970645,1.25184,0.36512,1.304,8.03,-0.51,8.046179217
10/11/2019 06:00,9.33976,-0.15632,9.341068076,1.34976,0.39368,1.406,7.99,-0.55,8.008907541,9.34976,-0.16632,9.351239191,1.34976,0.39368,1.406,8,-0.56,8.019576049
10/11/2019 06:30,9.5968,-0.2426,9.599865884,1.1568,0.3374,1.205,8.44,-0.58,8.459905437,9.6368,-0.2626,9.640377223,1.1568,0.3374,1.205,8.48,-0.6,8.501199915
10/11/2019 07:00,9.91464,-0.29198,9.918938383,1.12464,0.32802,1.1715,8.79,-0.62,8.811838628,9.98464,-0.30198,9.989205567,1.12464,0.32802,1.1715,8.86,-0.63,8.882370179
10/11/2019 07:30,10.03224,-0.29768,10.03665546,1.48224,0.43232,1.544,8.55,-0.73,8.581107155,10.08224,-0.30768,10.08693365,1.48224,0.43232,1.544,8.6,-0.74,8.631778496
10/11/2019 08:00,10.11048,-0.33236,10.11594133,1.50048,0.43764,1.563,8.61,-0.77,8.644362325,10.17048,-0.34236,10.17624065,1.50048,0.43764,1.563,8.67,-0.78,8.705015796
10/11/2019 08:30,10.2972,-0.2779,10.30094929,1.6872,0.4921,1.7575,8.61,-0.77,8.644362325,10.3572,-0.2879,10.36120062,1.6872,0.4921,1.7575,8.67,-0.78,8.705015796
10/11/2019 09:00,10.55528,-0.28096,10.55901863,1.74528,0.50904,1.818,8.81,-0.79,8.84534906,10.63528,-0.29096,10.6392593,1.74528,0.50904,1.818,8.89,-0.8,8.925922921
10/11/2019 09:30,10.76792,-0.28894,10.77179593,1.95792,0.57106,2.0395,8.81,-0.86,8.851875507,10.84792,-0.29894,10.85203822,1.95792,0.57106,2.0395,8.89,-0.87,8.932468864
10/11/2019 10:00,10.67456,-0.36242,10.68071062,1.53456,0.44758,1.5985,9.14,-0.81,9.175821489,10.79456,-0.37242,10.80098247,1.53456,0.44758,1.5985,9.26,-0.82,9.296235797
10/11/2019 10:30,10.37024,-0.23868,10.37298635,2.13024,0.62132,2.219,8.24,-0.86,8.284757088,10.39024,-0.25868,10.39345961,2.13024,0.62132,2.219,8.26,-0.88,8.306744248
10/11/2019 11:00,10.25664,-0.09098,10.2570435,2.87664,0.83902,2.9965,7.38,-0.93,7.438366756,10.24664,-0.10098,10.24713756,2.87664,0.83902,2.9965,7.37,-0.94,7.429703897
10/11/2019 11:30,10.19032,-0.15074,10.19143485,2.74032,0.79926,2.8545,7.45,-0.95,7.510326225,10.19032,-0.16074,10.19158766,2.74032,0.79926,2.8545,7.45,-0.96,7.5115977
10/11/2019 12:00,10.25312,-0.17534,10.25461915,2.55312,0.74466,2.6595,7.7,-0.92,7.754766276,10.26312,-0.19534,10.2649788,2.55312,0.74466,2.6595,7.71,-0.94,7.767090832
10/11/2019 12:30,10.40384,-0.20638,10.40588677,2.82384,0.82362,2.9415,7.58,-1.03,7.649660123,10.40384,-0.21638,10.4060899,2.82384,0.82362,2.9415,7.58,-1.04,7.651013005
10/11/2019 13:00,10.42688,-0.07966,10.42718429,2.84688,0.83034,2.9655,7.58,-0.91,7.634428597,10.42688,-0.08966,10.42726548,2.84688,0.83034,2.9655,7.58,-0.92,7.635627021
10/11/2019 13:30,10.6984,-0.2313,10.70090007,2.4984,0.7287,2.6025,8.2,-0.96,8.256003876,10.7184,-0.2413,10.72111581,2.4984,0.7287,2.6025,8.22,-0.97,8.277034493
10/11/2019 14:00,10.7976,-0.2657,10.80086859,2.5176,0.7343,2.6225,8.28,-1,8.340167864,10.8376,-0.2857,10.84136515,2.5176,0.7343,2.6225,8.32,-1.02,8.382290856
10/11/2019 14:30,10.73608,-0.13656,10.73694847,1.96608,0.57344,2.048,8.77,-0.71,8.798693085,10.81608,-0.15656,10.81721302,1.96608,0.57344,2.048,8.85,-0.73,8.880056306
10/11/2019 15:00,10.7212,-0.1634,10.7224451,1.7712,0.5166,1.845,8.95,-0.68,8.975795229,10.8212,-0.1734,10.8225892,1.7712,0.5166,1.845,9.05,-0.69,9.076265752
10/11/2019 15:30,10.89808,-0.30056,10.90222381,1.19808,0.34944,1.248,9.7,-0.65,9.721753957,11.11808,-0.31056,11.12241657,1.19808,0.34944,1.248,9.92,-0.66,9.941931402
10/11/2019 16:00,11.1204,-0.4728,11.13044635,1.1904,0.3472,1.24,9.93,-0.82,9.963799476,11.3704,-0.4828,11.3806455,1.1904,0.3472,1.24,10.18,-0.83,10.21377991
10/11/2019 16:30,11.44944,-2.82558,11.79294614,1.24944,0.36442,1.3015,10.2,-3.19,10.68719327,11.46944,1.35442,11.54913449,1.24944,0.36442,1.3015,10.22,0.99,10.26783814
10/11/2019 17:00,11.3612,-0.9434,11.40030127,1.0512,0.3066,1.095,10.31,-1.25,10.38549951,11.5212,-0.9634,11.56140947,1.0512,0.3066,1.095,10.47,-1.27,10.54674357
10/11/2019 17:30,11.52376,-0.88432,11.55764104,1.25376,0.36568,1.306,10.27,-1.25,10.34579141,11.72376,-0.90432,11.75858594,1.25376,0.36568,1.306,10.47,-1.27,10.54674357
10/11/2019 18:00,11.55352,-0.81564,11.58227495,1.28352,0.37436,1.337,10.27,-1.19,10.33871365,11.75352,-0.82564,11.78248335,1.28352,0.37436,1.337,10.47,-1.2,10.53854354
10/11/2019 18:30,11.5648,-0.9636,11.60487501,1.3248,0.3864,1.38,10.24,-1.35,10.32860591,11.7948,-0.9736,11.83491462,1.3248,0.3864,1.38,10.47,-1.36,10.55795908
10/11/2019 19:00,11.50528,-0.90096,11.54050245,1.26528,0.36904,1.318,10.24,-1.27,10.31845434,11.73528,-0.92096,11.77136203,1.26528,0.36904,1.318,10.47,-1.29,10.54917058
10/11/2019 19:30,11.27968,-0.85926,11.31236088,1.09968,0.32074,1.1455,10.18,-1.18,10.24816081,11.53968,-0.86926,11.57237346,1.09968,0.32074,1.1455,10.44,-1.19,10.50760201
10/11/2019 20:00,11.11688,-0.64716,11.13570101,1.10688,0.32284,1.153,10.01,-0.97,10.05688819,11.36688,-0.65716,11.38586054,1.10688,0.32284,1.153,10.26,-0.98,10.30669685
10/11/2019 20:30,11.08008,-0.53706,11.09308822,1.21008,0.35294,1.2605,9.87,-0.89,9.910045409,11.31008,-0.54706,11.32330271,1.21008,0.35294,1.2605,10.1,-0.9,10.14001972
10/11/2019 21:00,11.02208,-0.44856,11.03120363,1.10208,0.32144,1.148,9.92,-0.77,9.949839195,11.26208,-0.45856,11.27141177,1.10208,0.32144,1.148,10.16,-0.78,10.18989696
10/11/2019 21:30,10.8456,-0.3617,10.85162966,1.1256,0.3283,1.1725,9.72,-0.69,9.744459965,11.0656,-0.3717,11.07184105,1.1256,0.3283,1.1725,9.94,-0.7,9.964617404
10/11/2019 22:00,10.53648,-3.77686,11.19294788,1.17648,0.34314,1.2255,9.36,-4.12,10.2266319,9.83648,3.06314,10.3023864,1.17648,0.34314,1.2255,8.66,2.72,9.077114079
10/11/2019 22:30,10.25888,-3.75366,10.9240369,1.11888,0.32634,1.1655,9.14,-4.08,10.00929568,9.45888,2.97634,9.91609856,1.11888,0.32634,1.1655,8.34,2.65,8.750891383
10/11/2019 23:00,9.33856,-0.34042,9.344762632,1.19856,0.34958,1.2485,8.14,-0.69,8.169192127,9.36856,-0.36042,9.375490337,1.19856,0.34958,1.2485,8.17,-0.71,8.200792645
10/11/2019 23:30,9.07968,-0.31176,9.085030721,1.15968,0.33824,1.208,7.92,-0.65,7.946628216,9.08968,-0.33176,9.095732362,1.15968,0.33824,1.208,7.93,-0.67,7.958253577
11/11/2019 00:00,8.93264,-0.32548,8.938567816,1.11264,0.32452,1.159,7.82,-0.65,7.846967567,8.94264,-0.32548,8.948561192,1.11264,0.32452,1.159,7.83,-0.65,7.856933244
11/11/2019 00:30,8.89432,-0.26874,8.898379035,1.20432,0.35126,1.2545,7.69,-0.62,7.714953013,8.90432,-0.27874,8.908681757,1.20432,0.35126,1.2545,7.7,-0.63,7.725729739
11/11/2019 01:00,9.82704,-0.38378,9.834531115,1.18704,0.34622,1.2365,8.64,-0.73,8.670784278,9.88704,-0.39378,9.894878607,1.18704,0.34622,1.2365,8.7,-0.74,8.731414547
11/11/2019 01:30,10.37856,-0.44542,10.38811372,1.31856,0.38458,1.3735,9.06,-0.83,9.097939327,10.49856,-0.45542,10.50843325,1.31856,0.38458,1.3735,9.18,-0.84,9.218351263
11/11/2019 02:00,10.5072,-0.5254,10.5203278,1.1472,0.3346,1.195,9.36,-0.86,9.399425514,10.6672,-0.5354,10.68062774,1.1472,0.3346,1.195,9.52,-0.87,9.559670496
11/11/2019 02:30,10.20872,-0.40454,10.21673219,1.21872,0.35546,1.2695,8.99,-0.76,9.022067391,10.30872,-0.41454,10.31705149,1.21872,0.35546,1.2695,9.09,-0.77,9.122554467
11/11/2019 03:00,10.06376,-0.23932,10.06660516,1.61376,0.47068,1.681,8.45,-0.71,8.47977594,10.10376,-0.24932,10.10683564,1.61376,0.47068,1.681,8.49,-0.72,8.520475339
11/11/2019 03:30,9.94776,-0.20232,9.949817204,1.39776,0.40768,1.456,8.55,-0.61,8.571732614,10.00776,-0.21232,10.01001199,1.39776,0.40768,1.456,8.61,-0.62,8.632294017
11/11/2019 04:00,9.956,-0.297,9.960428957,1.176,0.343,1.225,8.78,-0.64,8.803294838,10.036,-0.317,10.04100518,1.176,0.343,1.225,8.86,-0.66,8.884548385
11/11/2019 04:30,9.70032,-0.23574,9.703184088,1.18032,0.34426,1.2295,8.52,-0.58,8.539718965,9.74032,-0.24574,9.743419413,1.18032,0.34426,1.2295,8.56,-0.59,8.580308852
11/11/2019 05:00,9.3936,-0.2777,9.397703882,1.1736,0.3423,1.2225,8.22,-0.62,8.243348834,9.4236,-0.2877,9.427990679,1.1736,0.3423,1.2225,8.25,-0.63,8.274019579
11/11/2019 05:30,9.43328,-0.32696,9.43894456,1.31328,0.38304,1.368,8.12,-0.71,8.150981536,9.46328,-0.33696,9.469277185,1.31328,0.38304,1.368,8.15,-0.72,8.181741868
11/11/2019 06:00,9.68592,-0.44244,9.696019771,1.22592,0.35756,1.277,8.46,-0.8,8.497740876,9.73592,-0.45244,9.746427048,1.22592,0.35756,1.277,8.51,-0.81,8.54846185
11/11/2019 06:30,10.47656,-0.80142,10.50716819,1.12656,0.32858,1.1735,9.35,-1.13,9.418035889,10.62656,-0.82142,10.65826009,1.12656,0.32858,1.1735,9.5,-1.15,9.56935212
11/11/2019 07:00,11.06832,-1.21174,11.134452,1.22832,0.35826,1.2795,9.84,-1.57,9.964461852,11.29832,-1.28174,11.37079119,1.22832,0.35826,1.2795,10.07,-1.64,10.20267122
11/11/2019 07:30,11.49136,-1.41002,11.57754339,1.37136,0.39998,1.4285,10.12,-1.81,10.2805885,11.74136,-1.42002,11.82691809,1.37136,0.39998,1.4285,10.37,-1.82,10.52849942
11/11/2019 08:00,11.39856,-1.64042,11.5159953,1.19856,0.34958,1.2485,10.2,-1.99,10.39230966,11.65856,-1.66042,11.77620549,1.19856,0.34958,1.2485,10.46,-2.01,10.6513708
11/11/2019 08:30,11.42688,-1.76216,11.56195461,1.22688,0.35784,1.278,10.2,-2.12,10.41798445,11.68688,-1.78216,11.821982,1.22688,0.35784,1.278,10.46,-2.14,10.67666615
11/11/2019 09:00,11.4696,-1.7997,11.60993731,1.2696,0.3703,1.3225,10.2,-2.17,10.42827407,11.7296,-1.8197,11.86991256,1.2696,0.3703,1.3225,10.46,-2.19,10.68680027
11/11/2019 09:30,11.75416,-1.61962,11.86522003,1.78416,0.52038,1.8585,9.97,-2.14,10.19708292,11.99416,-1.63962,12.10571055,1.78416,0.52038,1.8585,10.21,-2.16,10.43598103
11/11/2019 10:00,12.00688,-1.67466,12.12310412,2.00688,0.58534,2.0905,10,-2.26,10.25219976,12.26688,-1.69466,12.38338473,2.00688,0.58534,2.0905,10.26,-2.28,10.51028068
11/11/2019 10:30,12.6324,-1.2568,12.69476569,4.0224,1.1732,4.19,8.61,-2.43,8.946340034,12.7124,-1.2768,12.77635832,4.0224,1.1732,4.19,8.69,-2.45,9.028765143
11/11/2019 11:00,12.03152,-1.76664,12.16053002,2.17152,0.63336,2.262,9.86,-2.4,10.14788648,12.27152,-1.78664,12.40089858,2.17152,0.63336,2.262,10.1,-2.42,10.38587502
11/11/2019 11:30,12.14336,-1.83402,12.28107574,2.28336,0.66598,2.3785,9.86,-2.5,10.17200079,12.38336,-1.85402,12.52138152,2.28336,0.66598,2.3785,10.1,-2.52,10.40963016
11/11/2019 12:00,12.34256,-1.89592,12.48732557,2.48256,0.72408,2.586,9.86,-2.62,10.20215663,12.58256,-1.91592,12.72759072,2.48256,0.72408,2.586,10.1,-2.64,10.43932948
11/11/2019 12:30,12.43104,-1.74428,12.55281913,2.83104,0.82572,2.949,9.6,-2.57,9.938053129,12.64104,-1.76428,12.7635644,2.83104,0.82572,2.949,9.81,-2.59,10.14614212
11/11/2019 13:00,12.2872,-1.4529,12.37280091,2.7672,0.8071,2.8825,9.52,-2.26,9.784579705,12.4772,-1.4729,12.56383517,2.7672,0.8071,2.8825,9.71,-2.28,9.974091437
11/11/2019 13:30,12.21816,-1.56262,12.31767896,2.52816,0.73738,2.6335,9.69,-2.3,9.959221857,12.42816,-1.57262,12.52726206,2.52816,0.73738,2.6335,9.9,-2.31,10.16592839
11/11/2019 14:00,12.37368,-1.86476,12.51340428,2.38368,0.69524,2.483,9.99,-2.56,10.31279303,12.62368,-1.88476,12.76360517,2.38368,0.69524,2.483,10.24,-2.58,10.56001894
11/11/2019 14:30,12.46864,-1.61748,12.57311517,2.88864,0.84252,3.009,9.58,-2.46,9.89080381,12.66864,-1.63748,12.77402756,2.88864,0.84252,3.009,9.78,-2.48,10.08953914
11/11/2019 15:00,12.02376,-1.64682,12.13601338,2.03376,0.59318,2.1185,9.99,-2.24,10.23805157,12.27376,-1.66682,12.38642295,2.03376,0.59318,2.1185,10.24,-2.26,10.48642933
11/11/2019 15:30,11.93952,-1.46764,12.02938506,1.85952,0.54236,1.937,10.08,-2.01,10.27844833,12.19952,-1.48764,12.28988857,1.85952,0.54236,1.937,10.34,-2.03,10.53738582
11/11/2019 16:00,12.22272,-1.32504,12.29433265,2.14272,0.62496,2.232,10.08,-1.95,10.26688366,12.48272,-1.35504,12.55605161,2.14272,0.62496,2.232,10.34,-1.98,10.52786778
11/11/2019 16:30,12.4296,-1.2872,12.49607298,2.1696,0.6328,2.26,10.26,-1.92,10.43810328,12.6396,-1.3072,12.70701617,2.1696,0.6328,2.26,10.47,-1.94,10.64821581
11/11/2019 17:00,12.01976,-1.31132,12.09107897,1.70976,0.49868,1.781,10.31,-1.81,10.46767405,12.17976,-1.33132,12.25230454,1.70976,0.49868,1.781,10.47,-1.83,10.62872523
11/11/2019 17:30,11.90888,-1.05366,11.95540138,1.59888,0.46634,1.6655,10.31,-1.52,10.42144424,12.06888,-1.06366,12.11566082,1.59888,0.46634,1.6655,10.47,-1.53,10.58120031
11/11/2019 18:00,12.19448,-0.75036,12.21754405,1.88448,0.54964,1.963,10.31,-1.3,10.39163606,12.35448,-0.77036,12.37847449,1.88448,0.54964,1.963,10.47,-1.32,10.55288112
11/11/2019 18:30,12.12008,-0.70206,12.14039651,1.81008,0.52794,1.8855,10.31,-1.23,10.38311129,12.28008,-0.71206,12.30070706,1.81008,0.52794,1.8855,10.47,-1.24,10.54317315
11/11/2019 19:00,12.06472,-0.58654,12.07896924,1.79472,0.52346,1.8695,10.27,-1.11,10.32981123,12.26472,-0.60654,12.27970877,1.79472,0.52346,1.8695,10.47,-1.13,10.53080244
11/11/2019 19:30,11.95704,-0.48628,11.96692416,1.72704,0.50372,1.799,10.23,-0.99,10.27779159,12.19704,-0.49628,12.20713228,1.72704,0.50372,1.799,10.47,-1,10.51764708
11/11/2019 20:00,12.00232,-0.31474,12.00644605,1.97232,0.57526,2.0545,10.03,-0.89,10.06940912,12.25232,-0.47474,12.26151391,1.97232,0.57526,2.0545,10.28,-1.05,10.33348441
11/11/2019 20:30,11.90712,-0.77334,11.9322069,1.73712,0.50666,1.8095,10.17,-1.28,10.25023414,12.15712,-0.78334,12.18233099,1.73712,0.50666,1.8095,10.42,-1.29,10.49954761
11/11/2019 21:00,11.70176,-0.83532,11.73153641,1.66176,0.48468,1.731,10.04,-1.32,10.12640114,11.96176,-0.84532,11.99159156,1.66176,0.48468,1.731,10.3,-1.33,10.38551395
11/11/2019 21:30,11.51056,-0.75192,11.5350932,1.57056,0.45808,1.636,9.94,-1.21,10.01337605,11.76056,-0.77192,11.78586577,1.57056,0.45808,1.636,10.19,-1.23,10.2639661
11/11/2019 22:00,11.27496,-0.58022,11.28987946,1.64496,0.47978,1.7135,9.63,-1.06,9.688162881,11.47496,-0.60022,11.49064711,1.64496,0.47978,1.7135,9.83,-1.08,9.889150621
11/11/2019 22:30,10.8084,-0.5263,10.82120614,1.6584,0.4837,1.7275,9.15,-1.01,9.205574398,10.9384,-0.5463,10.95203352,1.6584,0.4837,1.7275,9.28,-1.03,9.336985595
11/11/2019 23:00,10.06672,-0.60304,10.08476617,1.80672,0.52696,1.882,8.26,-1.13,8.336935888,10.03672,-0.03304,10.03677438,1.80672,0.52696,1.882,8.23,-0.56,8.249030246
11/11/2019 23:30,10.13056,-3.56192,10.73850641,1.57056,0.45808,1.636,8.56,-4.02,9.456955113,9.25056,2.91808,9.699899546,1.57056,0.45808,1.636,7.68,2.46,8.064366063
12/11/2019 00:00,9.60368,-0.23226,9.606488133,1.60368,0.46774,1.6705,8,-0.7,8.030566605,9.63368,-0.25226,9.636982175,1.60368,0.46774,1.6705,8.03,-0.72,8.062214336
12/11/2019 00:30,9.30664,-0.18848,9.308548372,1.85664,0.54152,1.934,7.45,-0.73,7.485679662,9.30664,-0.19848,9.308756222,1.85664,0.54152,1.934,7.45,-0.74,7.486661472
12/11/2019 01:00,10.37712,-0.20584,10.37916131,1.79712,0.52416,1.872,8.58,-0.73,8.610998781,10.44712,-0.22584,10.44956076,1.79712,0.52416,1.872,8.65,-0.75,8.68245357
12/11/2019 01:30,10.99816,-0.22262,11.00041286,2.04816,0.59738,2.1335,8.95,-0.82,8.987485744,11.09816,-0.23262,11.10059762,2.04816,0.59738,2.1335,9.05,-0.83,9.087981074
12/11/2019 02:00,10.98272,-0.23754,10.98528852,1.72272,0.50246,1.7945,9.26,-0.74,9.289520978,11.14272,-0.24754,11.14546926,1.72272,0.50246,1.7945,9.42,-0.75,9.449809522
12/11/2019 02:30,10.96336,-0.17402,10.96474101,1.80336,0.52598,1.8785,9.16,-0.7,9.186707789,11.10336,-0.18402,11.10488481,1.80336,0.52598,1.8785,9.3,-0.71,9.327062775
12/11/2019 03:00,10.7752,-0.1589,10.77637157,1.8552,0.5411,1.9325,8.92,-0.7,8.94742421,10.8752,-0.1689,10.87651149,1.8552,0.5411,1.9325,9.02,-0.71,9.047900309
12/11/2019 03:30,10.62688,-0.17216,10.62827444,1.70688,0.49784,1.778,8.92,-0.67,8.945127165,10.72688,-0.19216,10.72860103,1.70688,0.49784,1.778,9.02,-0.69,9.046352856
12/11/2019 04:00,10.7328,-0.1971,10.73460965,1.5528,0.4529,1.6175,9.18,-0.65,9.202983212,10.8728,-0.2171,10.87496723,1.5528,0.4529,1.6175,9.32,-0.67,9.344051584
12/11/2019 04:30,10.14216,0.02688,10.14219562,2.01216,0.58688,2.096,8.13,-0.56,8.14926377,10.17216,0.00688,10.17216233,2.01216,0.58688,2.096,8.16,-0.58,8.180586776
12/11/2019 05:00,10.05744,0.05342,10.05758187,1.89744,0.55342,1.9765,8.16,-0.5,8.175304276,10.09744,0.03342,10.09749531,1.89744,0.55342,1.9765,8.2,-0.52,8.216471262
12/11/2019 05:30,10.27704,-0.12628,10.27781581,1.72704,0.50372,1.799,8.55,-0.63,8.573179107,10.33704,-0.14628,10.33807496,1.72704,0.50372,1.799,8.61,-0.65,8.634500565
12/11/2019 06:00,10.56168,-0.19326,10.56344801,2.01168,0.58674,2.0955,8.55,-0.78,8.585505227,10.62168,-0.21326,10.62382068,2.01168,0.58674,2.0955,8.61,-0.8,8.647086214
12/11/2019 06:30,11.40848,-0.66836,11.428041,2.02848,0.59164,2.113,9.38,-1.26,9.464248517,11.56848,-0.68836,11.58894167,2.02848,0.59164,2.113,9.54,-1.28,9.625487001
12/11/2019 07:00,11.81544,-2.13758,12.00724242,1.82544,0.53242,1.9015,9.99,-2.67,10.34064795,11.87544,0.46242,11.88443972,1.82544,0.53242,1.9015,10.05,-0.07,10.05024378
12/11/2019 07:30,11.9736,-1.1727,12.03089033,1.7736,0.5173,1.8475,10.2,-1.69,10.33905702,12.2236,-1.1927,12.28165014,1.7736,0.5173,1.8475,10.45,-1.71,10.58898484
12/11/2019 08:00,12.04032,-1.35324,12.11612827,1.84032,0.53676,1.917,10.2,-1.89,10.37362521,12.29032,-1.36324,12.36569404,1.84032,0.53676,1.917,10.45,-1.9,10.62132289
12/11/2019 08:30,12.09256,-1.45342,12.17959101,1.94256,0.56658,2.0235,10.15,-2.02,10.3490531,12.35256,-1.46342,12.43894435,1.94256,0.56658,2.0235,10.41,-2.03,10.60608316
12/11/2019 09:00,12.03864,-1.54248,12.13705473,1.80864,0.52752,1.884,10.23,-2.07,10.43732724,12.26864,-1.56248,12.36773509,1.80864,0.52752,1.884,10.46,-2.09,10.66675677
12/11/2019 09:30,12.06744,-1.46408,12.15593017,1.83744,0.53592,1.914,10.23,-2,10.42367018,12.29744,-1.47408,12.38547304,1.83744,0.53592,1.914,10.46,-2.01,10.6513708
12/11/2019 10:00,12.09144,-1.59458,12.19613081,1.80144,0.52542,1.8765,10.29,-2.12,10.50611727,12.26144,-1.61458,12.36728666,1.80144,0.52542,1.8765,10.46,-2.14,10.67666615
12/11/2019 10:30,12.19056,-1.61692,12.29732424,1.93056,0.56308,2.011,10.26,-2.18,10.4890419,12.39056,-1.63692,12.49821924,1.93056,0.56308,2.011,10.46,-2.2,10.68885401
12/11/2019 11:00,12.21816,-1.64012,12.3277503,1.98816,0.57988,2.071,10.23,-2.22,10.46810871,12.44816,-1.66012,12.55837114,1.98816,0.57988,2.071,10.46,-2.24,10.6971585
12/11/2019 11:30,12.14928,-1.62146,12.25700359,1.94928,0.56854,2.0305,10.2,-2.19,10.43245417,12.40928,-1.64146,12.51737277,1.94928,0.56854,2.0305,10.46,-2.21,10.69091671
12/11/2019 12:00,12.23488,-1.61066,12.34044222,2.05488,0.59934,2.1405,10.18,-2.21,10.41712532,12.48488,-1.63066,12.59092056,2.05488,0.59934,2.1405,10.43,-2.23,10.66573017
12/11/2019 12:30,12.51504,-1.65478,12.62396622,2.55504,0.74522,2.6615,9.96,-2.4,10.24507687,12.75504,-1.67478,12.86452228,2.55504,0.74522,2.6615,10.2,-2.42,10.48314838
12/11/2019 13:00,12.19296,-1.36122,12.2687079,2.29296,0.66878,2.3885,9.9,-2.03,10.10598338,12.43296,-1.38122,12.50944695,2.29296,0.66878,2.3885,10.14,-2.05,10.34514862
12/11/2019 13:30,12.07824,-1.48718,12.16945298,1.99824,0.58282,2.0815,10.08,-2.07,10.29034985,12.32824,-1.50718,12.4200279,1.99824,0.58282,2.0815,10.33,-2.09,10.53930738
12/11/2019 14:00,12.08104,-1.79178,12.21318972,1.81104,0.52822,1.8865,10.27,-2.32,10.52878436,12.30104,-1.81178,12.43374971,1.81104,0.52822,1.8865,10.49,-2.34,10.74782304
12/11/2019 14:30,11.89672,-1.66554,12.012742,1.62672,0.47446,1.6945,10.27,-2.14,10.49059102,12.11672,-1.68554,12.23339481,1.62672,0.47446,1.6945,10.49,-2.16,10.7100747
12/11/2019 15:00,11.75,-1.89,11.90103357,1.44,0.42,1.5,10.31,-2.31,10.56561404,12,-1.92,12.15262935,1.44,0.42,1.5,10.56,-2.34,10.81615458
12/11/2019 15:30,12.08288,-1.20916,12.14323091,1.92288,0.56084,2.003,10.16,-1.77,10.31302574,12.30288,-1.22916,12.36412919,1.92288,0.56084,2.003,10.38,-1.79,10.53320939
12/11/2019 16:00,11.98064,-1.27898,12.04871465,1.82064,0.53102,1.8965,10.16,-1.81,10.31996609,12.20064,-1.29898,12.26959516,1.82064,0.53102,1.8965,10.38,-1.83,10.54008064
12/11/2019 16:30,11.68048,-1.46736,11.77228773,1.38048,0.40264,1.438,10.3,-1.87,10.46837619,11.88048,-1.48736,11.97322199,1.38048,0.40264,1.438,10.5,-1.89,10.66874407
12/11/2019 17:00,11.70496,-1.04022,11.75109128,1.40496,0.40978,1.4635,10.3,-1.45,10.40156238,11.93496,-1.36022,12.01222164,1.40496,0.40978,1.4635,10.53,-1.77,10.67772448
12/11/2019 17:30,11.79856,-0.81292,11.82653191,1.49856,0.43708,1.561,10.3,-1.25,10.37557227,12.02856,-0.83292,12.05736337,1.49856,0.43708,1.561,10.53,-1.27,10.60630944
12/11/2019 18:00,11.59792,-0.83144,11.62768424,1.29792,0.37856,1.352,10.3,-1.21,10.37082928,11.82792,-0.85144,11.85852611,1.29792,0.37856,1.352,10.53,-1.23,10.60159422
12/11/2019 18:30,11.56624,-0.76068,11.59122693,1.26624,0.36932,1.319,10.3,-1.13,10.36180004,11.82624,-0.83068,11.85537776,1.26624,0.36932,1.319,10.56,-1.2,10.62796312
12/11/2019 19:00,11.73376,-0.35182,11.73903322,1.43376,0.41818,1.4935,10.3,-0.77,10.32874145,11.94376,-1.17182,12.00110683,1.43376,0.41818,1.4935,10.51,-1.59,10.62959077
12/11/2019 19:30,11.74448,-0.20536,11.74627529,1.52448,0.44464,1.588,10.22,-0.65,10.24064939,11.98448,-1.03536,12.02912013,1.52448,0.44464,1.588,10.46,-1.48,10.56418478
12/11/2019 20:00,11.51912,-0.14484,11.52003056,1.38912,0.40516,1.447,10.13,-0.55,10.14491991,11.75912,-0.96484,11.79863634,1.38912,0.40516,1.447,10.37,-1.37,10.46010516
12/11/2019 20:30,11.65176,-0.38782,11.65821236,1.48176,0.43218,1.5435,10.17,-0.82,10.20300446,11.90176,-1.19782,11.96188379,1.48176,0.43218,1.5435,10.42,-1.63,10.54671987
12/11/2019 21:00,11.49264,-0.50048,11.50353226,1.47264,0.42952,1.534,10.02,-0.93,10.06306613,11.74264,-0.96048,11.78185537,1.47264,0.42952,1.534,10.27,-1.39,10.36363836
12/11/2019 21:30,11.1496,-0.7822,11.17700394,1.3296,0.3878,1.385,9.82,-1.17,9.889453979,11.3896,-0.7922,11.41711737,1.3296,0.3878,1.385,10.06,-1.18,10.12896836
12/11/2019 22:00,10.86152,-0.67164,10.88226617,1.33152,0.38836,1.387,9.53,-1.06,9.588769473,11.04152,-0.69164,11.06316093,1.33152,0.38836,1.387,9.71,-1.08,9.769877174
12/11/2019 22:30,10.33984,-0.48588,10.35124971,1.17984,0.34412,1.229,9.16,-0.83,9.197526841,10.47984,-0.50588,10.49204275,1.17984,0.34412,1.229,9.3,-0.85,9.338763301
12/11/2019 23:00,10.12968,-1.64176,10.26186108,1.15968,0.33824,1.208,8.97,-1.98,9.185929458,9.94968,0.47824,9.961166879,1.15968,0.33824,1.208,8.79,0.14,8.791114833
12/11/2019 23:30,9.44936,-0.49352,9.462238974,1.11936,0.32648,1.166,8.33,-0.82,8.370262839,9.48936,-0.50352,9.502709382,1.11936,0.32648,1.166,8.37,-0.83,8.411052253
13/11/2019 00:00,8.90888,-0.41116,8.918362821,1.29888,0.37884,1.353,7.61,-0.79,7.650895372,8.91888,-0.42116,8.928818298,1.29888,0.37884,1.353,7.62,-0.8,7.661879665
13/11/2019 00:30,9.06992,-0.33544,9.076120801,1.48992,0.43456,1.552,7.58,-0.77,7.619009122,9.06992,-0.34544,9.076495888,1.48992,0.43456,1.552,7.58,-0.78,7.620026247
13/11/2019 01:00,10.12824,-0.45218,10.13832887,1.15824,0.33782,1.2065,8.97,-0.79,9.004720984,10.23824,-0.47218,10.24912251,1.15824,0.33782,1.2065,9.08,-0.81,9.116057262
13/11/2019 01:30,10.47744,-0.44908,10.48705973,1.23744,0.36092,1.289,9.24,-0.81,9.2754353,10.60744,-0.46908,10.61780671,1.23744,0.36092,1.289,9.37,-0.83,9.406689109
13/11/2019 02:00,10.49064,-0.17648,10.49212432,1.52064,0.44352,1.584,8.97,-0.62,8.991401448,10.54064,-0.79648,10.57068929,1.52064,0.44352,1.584,9.02,-1.24,9.104833881
13/11/2019 02:30,10.40664,-0.27098,10.41016745,1.43664,0.41902,1.4965,8.97,-0.69,8.996499319,10.48664,-0.58098,10.50272137,1.43664,0.41902,1.4965,9.05,-1,9.105080999
13/11/2019 03:00,10.43024,-0.46118,10.44043071,1.23024,0.35882,1.2815,9.2,-0.82,9.236471188,10.56024,-0.47118,10.5707464,1.23024,0.35882,1.2815,9.33,-0.83,9.366845787
13/11/2019 03:30,10.26576,-0.49082,10.27748669,1.26576,0.36918,1.3185,9,-0.86,9.04099552,10.36576,-0.50082,10.37785147,1.26576,0.36918,1.3185,9.1,-0.87,9.141493313
13/11/2019 04:00,10.12896,-0.53072,10.14285435,1.12896,0.32928,1.176,9,-0.86,9.04099552,10.22896,-0.54072,10.24324171,1.12896,0.32928,1.176,9.1,-0.87,9.141493313
13/11/2019 04:30,9.91232,-0.36974,9.919213449,1.13232,0.33026,1.1795,8.78,-0.7,8.807860126,9.98232,-0.38974,9.989925418,1.13232,0.33026,1.1795,8.85,-0.72,8.879239832
13/11/2019 05:00,9.73872,-0.26454,9.742312285,1.21872,0.35546,1.2695,8.52,-0.62,8.5425289,9.78872,-0.27454,9.792569196,1.21872,0.35546,1.2695,8.57,-0.63,8.593125159
13/11/2019 05:30,9.87096,-0.42472,9.880093036,1.08096,0.31528,1.126,8.79,-0.74,8.821094036,9.94096,-0.43472,9.950460653,1.08096,0.31528,1.126,8.86,-0.75,8.891687129
13/11/2019 06:00,10.16904,-0.56528,10.18473937,1.07904,0.31472,1.124,9.09,-0.88,9.13249692,10.27904,-0.58528,10.29568919,1.07904,0.31472,1.124,9.2,-0.9,9.243916919
13/11/2019 06:30,11.38288,-0.09416,11.38326944,1.08288,0.31584,1.128,10.3,-0.41,10.30815696,11.64288,-2.35416,11.87849839,1.08288,0.31584,1.128,10.56,-2.67,10.8923138
13/11/2019 07:00,11.28808,-0.92556,11.32596183,1.07808,0.31444,1.123,10.21,-1.24,10.28502309,11.53808,-2.08556,11.72505226,1.07808,0.31444,1.123,10.46,-2.4,10.7318032
13/11/2019 07:30,11.67496,-1.46272,11.76623308,1.46496,0.42728,1.526,10.21,-1.89,10.383458,11.87496,-1.47272,11.96593411,1.46496,0.42728,1.526,10.41,-1.9,10.58197052
13/11/2019 08:00,11.62696,-1.58672,11.73472962,1.41696,0.41328,1.476,10.21,-2,10.40404248,11.85696,-1.59672,11.96398826,1.41696,0.41328,1.476,10.44,-2.01,10.63173081
13/11/2019 08:30,11.55296,-1.68372,11.6750074,1.39296,0.40628,1.451,10.16,-2.09,10.37273831,11.81296,-1.69372,11.93376351,1.39296,0.40628,1.451,10.42,-2.1,10.6295061
