Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/11/2019 09:00,11.71944,-1.69558,11.84146382,1.72944,0.50442,1.8015,9.99,-2.2,10.22937437,11.94944,-1.71558,12.07196467,1.72944,0.50442,1.8015,10.22,-2.22,10.45833639
13/11/2019 09:30,11.64384,-1.45138,11.73394707,1.98384,0.57862,2.0665,9.66,-2.03,9.870992858,11.84384,-1.46138,11.93365734,1.98384,0.57862,2.0665,9.86,-2.04,10.06882317
13/11/2019 10:00,11.57928,-1.64646,11.69574948,1.58928,0.46354,1.6555,9.99,-2.11,10.21039666,11.82928,-1.65646,11.94469443,1.58928,0.46354,1.6555,10.24,-2.12,10.45715066
13/11/2019 10:30,11.6388,-1.6366,11.75330273,1.8288,0.5334,1.905,9.81,-2.17,10.0471389,11.8688,-1.6466,11.98247491,1.8288,0.5334,1.905,10.04,-2.18,10.27394763
13/11/2019 11:00,11.39168,-1.41826,11.47962694,2.61168,0.76174,2.7205,8.78,-2.18,9.046590518,11.46168,-1.43826,11.551567,2.61168,0.76174,2.7205,8.85,-2.2,9.119347564
13/11/2019 11:30,11.40816,-1.40762,11.49467306,2.40816,0.70238,2.5085,9,-2.11,9.244030506,11.50816,-1.41762,11.59514524,2.40816,0.70238,2.5085,9.1,-2.12,9.343682358
13/11/2019 12:00,11.52352,-1.47064,11.61698305,2.60352,0.75936,2.712,8.92,-2.23,9.194525545,11.61352,-1.49064,11.70879389,2.60352,0.75936,2.712,9.01,-2.25,9.286689399
13/11/2019 12:30,11.70416,-1.66462,11.82194236,2.62416,0.76538,2.7335,9.08,-2.43,9.399537223,11.81416,-1.67462,11.93225581,2.62416,0.76538,2.7335,9.19,-2.44,9.508401548
13/11/2019 13:00,11.2216,-1.4137,11.31029859,2.6616,0.7763,2.7725,8.56,-2.19,8.835705971,11.2716,-1.4237,11.36115699,2.6616,0.7763,2.7725,8.61,-2.2,8.886624781
13/11/2019 13:30,11.6188,-1.4841,11.71320051,2.2488,0.6559,2.3425,9.37,-2.14,9.611269427,11.7688,-1.4941,11.86326213,2.2488,0.6559,2.3425,9.52,-2.15,9.759759218
13/11/2019 14:00,11.71776,-1.71732,11.84293407,2.23776,0.65268,2.331,9.48,-2.37,9.771760333,11.89776,-1.72732,12.02249256,2.23776,0.65268,2.331,9.66,-2.38,9.948869282
13/11/2019 14:30,11.54424,-1.58168,11.65208946,1.91424,0.55832,1.994,9.63,-2.14,9.864912569,11.73424,-1.60168,11.84304721,1.91424,0.55832,1.994,9.82,-2.16,10.05475012
13/11/2019 15:00,11.52528,-1.62846,11.63975777,1.68528,0.49154,1.7555,9.84,-2.12,10.06578363,11.75528,-1.63846,11.86891566,1.68528,0.49154,1.7555,10.07,-2.13,10.29280331
13/11/2019 15:30,11.26928,-1.55396,11.37591594,1.28928,0.37604,1.343,9.98,-1.93,10.16490531,11.50928,-1.57396,11.61640548,1.28928,0.37604,1.343,10.22,-1.95,10.40436927
13/11/2019 16:00,11.2228,-1.2621,11.29354401,1.1928,0.3479,1.2425,10.03,-1.61,10.15839554,11.4728,-1.2721,11.54310956,1.1928,0.3479,1.2425,10.28,-1.62,10.40686312
13/11/2019 16:30,11.37152,-0.83914,11.40243935,1.27152,0.37086,1.3245,10.1,-1.21,10.17222198,11.62152,-0.85914,11.6532334,1.27152,0.37086,1.3245,10.35,-1.23,10.42283071
13/11/2019 17:00,11.38904,-1.35528,11.46939475,1.07904,0.31472,1.124,10.31,-1.67,10.44437648,11.62904,-1.37528,11.71007969,1.07904,0.31472,1.124,10.55,-1.69,10.6845028
13/11/2019 17:30,11.38904,-1.19528,11.45159056,1.07904,0.31472,1.124,10.31,-1.51,10.4199904,11.62904,-1.21528,11.69236831,1.07904,0.31472,1.124,10.55,-1.53,10.66036585
13/11/2019 18:00,11.4212,-0.8859,11.45550646,1.1112,0.3241,1.1575,10.31,-1.21,10.38076105,11.6612,-0.9059,11.69633448,1.1112,0.3241,1.1575,10.55,-1.23,10.62145941
13/11/2019 18:30,11.48024,-0.84868,11.51156671,1.17024,0.34132,1.219,10.31,-1.19,10.37844882,11.72024,-0.85868,11.75165337,1.17024,0.34132,1.219,10.55,-1.2,10.61802712
13/11/2019 19:00,11.45528,-0.81596,11.48430366,1.14528,0.33404,1.193,10.31,-1.15,10.3739385,11.65528,-0.84596,11.68594028,1.14528,0.33404,1.193,10.51,-1.18,10.57603423
13/11/2019 19:30,11.42744,-0.87408,11.46082025,1.11744,0.32592,1.164,10.31,-1.2,10.37960018,11.58744,-0.88408,11.62111712,1.11744,0.32592,1.164,10.47,-1.21,10.5396869
13/11/2019 20:00,11.3792,-0.6969,11.40052026,1.2792,0.3731,1.3325,10.1,-1.07,10.15652007,11.6192,-0.7169,11.64129521,1.2792,0.3731,1.3325,10.34,-1.09,10.39729292
13/11/2019 20:30,11.61808,-2.52056,11.88835588,1.43808,0.41944,1.498,10.18,-2.94,10.596037,11.71808,1.08944,11.76861412,1.43808,0.41944,1.498,10.28,0.67,10.30181052
13/11/2019 21:00,11.60608,-4.50406,12.44940358,1.42608,0.41594,1.4855,10.18,-4.92,11.30658215,11.52608,2.99594,11.90907959,1.42608,0.41594,1.4855,10.1,2.58,10.42431772
13/11/2019 21:30,11.4232,-4.4874,12.27298892,1.2432,0.3626,1.295,10.18,-4.85,11.27629815,11.2832,3.0326,11.68363235,1.2432,0.3626,1.295,10.04,2.67,10.38896049
13/11/2019 22:00,10.81016,-1.28162,10.8858674,1.16016,0.33838,1.2085,9.65,-1.62,9.785034492,10.86016,0.42838,10.86860546,1.16016,0.33838,1.2085,9.7,0.09,9.700417517
13/11/2019 22:30,10.01728,0.20254,10.01932738,1.51728,0.44254,1.5805,8.5,-0.24,8.50338756,10.00728,-0.54746,10.02224353,1.51728,0.44254,1.5805,8.49,-0.99,8.547525958
13/11/2019 23:00,9.73688,-0.16966,9.738358006,1.40688,0.41034,1.4655,8.33,-0.58,8.350167663,9.73688,-0.55966,9.75295091,1.40688,0.41034,1.4655,8.33,-0.97,8.386286425
13/11/2019 23:30,9.34992,0.03456,9.349983872,1.24992,0.36456,1.302,8.1,-0.33,8.106719435,9.31992,-0.71544,9.3473399,1.24992,0.36456,1.302,8.07,-1.08,8.141946942
14/11/2019 00:00,9.45648,0.08064,9.456823822,1.23648,0.36064,1.288,8.22,-0.28,8.224767474,9.42648,-0.66936,9.450215236,1.23648,0.36064,1.288,8.19,-1.03,8.254513917
14/11/2019 00:30,9.36128,0.11954,9.362043209,1.30128,0.37954,1.3555,8.06,-0.26,8.064192458,9.33128,-0.63046,9.352553996,1.30128,0.37954,1.3555,8.03,-1.01,8.093268808
14/11/2019 01:00,10.27592,-0.00994,10.27592481,1.40592,0.41006,1.4645,8.87,-0.42,8.879938063,10.31592,-0.75994,10.34387327,1.40592,0.41006,1.4645,8.91,-1.17,8.98648986
14/11/2019 01:30,10.59184,-0.05488,10.59198218,1.25184,0.36512,1.304,9.34,-0.42,9.349438486,10.69184,-0.80488,10.72209282,1.25184,0.36512,1.304,9.44,-1.17,9.512228971
14/11/2019 02:00,11.02544,-0.14008,11.02632983,1.16544,0.33992,1.214,9.86,-0.48,9.871676656,11.23544,-0.90008,11.2714354,1.16544,0.33992,1.214,10.07,-1.24,10.14605835
14/11/2019 02:30,10.80816,-0.09762,10.80860085,1.20816,0.35238,1.2585,9.6,-0.45,9.610541088,10.96816,-0.85762,11.00163833,1.20816,0.35238,1.2585,9.76,-1.21,9.834719111
14/11/2019 03:00,10.66712,-0.04084,10.66719818,1.19712,0.34916,1.247,9.47,-0.39,9.478027221,10.79712,-0.80084,10.82677907,1.19712,0.34916,1.247,9.6,-1.15,9.668634857
14/11/2019 03:30,10.36136,-0.02502,10.36139021,1.25136,0.36498,1.3035,9.11,-0.39,9.118344148,10.42136,-0.78502,10.45088516,1.25136,0.36498,1.3035,9.17,-1.15,9.241828823
14/11/2019 04:00,10.41888,-0.02866,10.41891942,1.23888,0.36134,1.2905,9.18,-0.39,9.188280579,10.49888,-0.78866,10.5284598,1.23888,0.36134,1.2905,9.26,-1.15,9.331136051
14/11/2019 04:30,10.07112,0.03366,10.07117625,1.28112,0.37366,1.3345,8.79,-0.34,8.796573196,10.09112,-0.72634,10.11722653,1.28112,0.37366,1.3345,8.81,-1.1,8.878406389
14/11/2019 05:00,9.88664,0.04652,9.886749446,1.25664,0.36652,1.309,8.63,-0.32,8.635930755,9.88664,-0.71348,9.912351093,1.25664,0.36652,1.309,8.63,-1.08,8.697315678
14/11/2019 05:30,9.6452,-0.0939,9.645657067,1.4952,0.4361,1.5575,8.15,-0.53,8.167214948,9.6452,-0.3739,9.65244447,1.4952,0.4361,1.5575,8.15,-0.81,8.190152624
14/11/2019 06:00,10.098,-0.381,10.10518506,1.368,0.399,1.425,8.73,-0.78,8.764776095,10.168,-0.391,10.17551497,1.368,0.399,1.425,8.8,-0.79,8.835389069
14/11/2019 06:30,10.80808,-2.47306,11.08740813,1.49808,0.43694,1.5605,9.31,-2.91,9.754188844,10.61808,0.78694,10.64720139,1.49808,0.43694,1.5605,9.12,0.35,9.126713538
14/11/2019 07:00,11.24672,-1.65554,11.36791641,1.38672,0.40446,1.4445,9.86,-2.06,10.07289432,11.38672,-0.67554,11.40674128,1.38672,0.40446,1.4445,10,-1.08,10.05815092
14/11/2019 07:30,11.74136,-1.26252,11.80904278,1.67136,0.48748,1.741,10.07,-1.75,10.22092951,11.99136,-1.28252,12.05975009,1.67136,0.48748,1.741,10.32,-1.77,10.47068766
14/11/2019 08:00,11.71304,-1.31078,11.78615502,1.64304,0.47922,1.7115,10.07,-1.79,10.22785412,11.96304,-1.34078,12.03794073,1.64304,0.47922,1.7115,10.32,-1.82,10.4792557
14/11/2019 08:30,11.58232,-1.56974,11.6882086,1.37232,0.40026,1.4295,10.21,-1.97,10.39831717,11.84232,-1.57974,11.94722233,1.37232,0.40026,1.4295,10.47,-1.98,10.65557601
14/11/2019 09:00,11.80552,-1.63464,11.91815214,1.59552,0.46536,1.662,10.21,-2.1,10.42372774,12.02552,-1.65464,12.13882057,1.59552,0.46536,1.662,10.43,-2.12,10.64327487
14/11/2019 09:30,11.94952,-1.64264,12.06189431,1.73952,0.50736,1.812,10.21,-2.15,10.43391585,12.16952,-1.66264,12.28257256,1.73952,0.50736,1.812,10.43,-2.17,10.65334689
14/11/2019 10:00,11.69056,-1.75442,11.82147126,1.39056,0.40558,1.4485,10.3,-2.16,10.52404865,11.91056,-1.76442,12.04054058,1.39056,0.40558,1.4485,10.52,-2.17,10.74147569
14/11/2019 10:30,11.85096,-1.57722,11.95545381,1.62096,0.47278,1.6885,10.23,-2.05,10.43337913,12.09096,-1.59722,12.19600039,1.62096,0.47278,1.6885,10.47,-2.07,10.67266602
14/11/2019 11:00,11.94792,-1.73894,12.07380241,1.71792,0.50106,1.7895,10.23,-2.24,10.4723684,12.18792,-1.75894,12.31418953,1.71792,0.50106,1.7895,10.47,-2.26,10.71113906
14/11/2019 11:30,11.85408,-1.74506,11.98183822,1.59408,0.46494,1.6605,10.26,-2.21,10.495318,12.09408,-1.76506,12.22220143,1.59408,0.46494,1.6605,10.5,-2.23,10.73419303
14/11/2019 12:00,12.00544,-1.78258,12.13705817,1.70544,0.49742,1.7765,10.3,-2.28,10.54933173,12.20544,-1.81258,12.33929544,1.70544,0.49742,1.7765,10.5,-2.31,10.75109762
14/11/2019 12:30,11.86,-1.845,12.00265075,1.56,0.455,1.625,10.3,-2.3,10.55367235,12.11,-1.865,12.25276805,1.56,0.455,1.625,10.55,-2.32,10.8020785
14/11/2019 13:00,11.9312,-1.5309,12.02901443,1.7112,0.4991,1.7825,10.22,-2.03,10.4196593,12.1712,-1.5509,12.26961288,1.7112,0.4991,1.7825,10.46,-2.05,10.65899151
14/11/2019 13:30,11.89368,-1.58226,11.99846535,1.60368,0.46774,1.6705,10.29,-2.05,10.49221616,12.11368,-1.60226,12.21918493,1.60368,0.46774,1.6705,10.51,-2.07,10.71190926
14/11/2019 14:00,11.67912,-1.68484,11.80002245,1.38912,0.40516,1.447,10.29,-2.09,10.50010476,11.89912,-1.70484,12.02062961,1.38912,0.40516,1.447,10.51,-2.11,10.71971082
14/11/2019 14:30,11.65544,-1.40258,11.73952777,1.46544,0.42742,1.5265,10.19,-1.83,10.35301888,11.89544,-1.42258,11.98020144,1.46544,0.42742,1.5265,10.43,-1.85,10.59279944
14/11/2019 15:00,11.45312,-1.23284,11.51928176,1.29312,0.37716,1.347,10.16,-1.61,10.28677306,11.69312,-1.25284,11.76004521,1.29312,0.37716,1.347,10.4,-1.63,10.52696062
14/11/2019 15:30,11.37968,-1.20426,11.44322328,1.21968,0.35574,1.2705,10.16,-1.56,10.27906611,11.61968,-1.22426,11.68399657,1.21968,0.35574,1.2705,10.4,-1.58,10.51933458
14/11/2019 16:00,11.67648,-2.04686,11.85452745,1.41648,0.41314,1.4755,10.26,-2.46,10.55079144,11.87648,-1.03686,11.92165491,1.41648,0.41314,1.4755,10.46,-1.45,10.56002367
14/11/2019 16:30,11.64976,-1.63632,11.7641171,1.34976,0.39368,1.406,10.3,-2.03,10.49813793,11.89976,-1.65632,12.0144781,1.34976,0.39368,1.406,10.55,-2.05,10.74732525
14/11/2019 17:00,11.51488,-1.33566,11.59208562,1.21488,0.35434,1.2655,10.3,-1.69,10.43772485,11.76488,-1.45566,11.85459183,1.21488,0.35434,1.2655,10.55,-1.81,10.70413939
14/11/2019 17:30,11.52976,-1.02132,11.57490649,1.22976,0.35868,1.281,10.3,-1.38,10.39203541,11.77976,-1.03132,11.82481994,1.22976,0.35868,1.281,10.55,-1.39,10.64117475
14/11/2019 18:00,11.52496,-0.79272,11.55219061,1.22496,0.35728,1.276,10.3,-1.15,10.36400019,11.77496,-0.81272,11.80297407,1.22496,0.35728,1.276,10.55,-1.17,10.61467852
14/11/2019 18:30,11.40688,-0.79716,11.43470049,1.10688,0.32284,1.153,10.3,-1.12,10.36071426,11.65688,-0.81716,11.6854868,1.10688,0.32284,1.153,10.55,-1.14,10.61141367
14/11/2019 19:00,11.51808,-0.68306,11.53831608,1.25808,0.36694,1.3105,10.26,-1.05,10.31358812,11.76808,-0.76306,11.79279303,1.25808,0.36694,1.3105,10.51,-1.13,10.57057236
14/11/2019 19:30,11.47336,-0.81152,11.50202393,1.26336,0.36848,1.316,10.21,-1.18,10.27796186,11.71336,-0.87152,11.74573751,1.26336,0.36848,1.316,10.45,-1.24,10.52331222
14/11/2019 20:00,11.2972,-0.5154,11.30895066,1.1472,0.3346,1.195,10.15,-0.85,10.18552895,11.5472,-0.5254,11.55914672,1.1472,0.3346,1.195,10.4,-0.86,10.43549711
14/11/2019 20:30,11.23864,-0.51248,11.25031843,1.08864,0.31752,1.134,10.15,-0.83,10.18387942,11.48864,-0.54248,11.5014405,1.08864,0.31752,1.134,10.4,-0.86,10.43549711
14/11/2019 21:00,11.20832,-0.56424,11.22251327,1.28832,0.37576,1.342,9.92,-0.94,9.964436763,11.44832,-0.58424,11.46321801,1.28832,0.37576,1.342,10.16,-0.96,10.20525355
14/11/2019 21:30,11.0936,-0.4602,11.10314122,1.4736,0.4298,1.535,9.62,-0.89,9.66108172,11.2836,-0.4802,11.29381339,1.4736,0.4298,1.535,9.81,-0.91,9.852116524
14/11/2019 22:00,10.66632,-0.41774,10.67449713,1.27632,0.37226,1.3295,9.39,-0.79,9.423173563,10.81632,-0.42774,10.82477436,1.27632,0.37226,1.3295,9.54,-0.8,9.573484214
14/11/2019 22:30,10.32888,-0.31366,10.3336414,1.11888,0.32634,1.1655,9.21,-0.64,9.23220992,10.41888,-0.80366,10.44982918,1.11888,0.32634,1.1655,9.3,-1.13,9.368399009
14/11/2019 23:00,9.56592,-0.93494,9.611500312,1.28592,0.37506,1.3395,8.28,-1.31,8.382988727,9.47592,-0.11494,9.476617068,1.28592,0.37506,1.3395,8.19,-0.49,8.204645026
14/11/2019 23:30,8.92064,-0.31398,8.926163871,1.22064,0.35602,1.2715,7.7,-0.67,7.729094384,8.91064,-0.49398,8.924321904,1.22064,0.35602,1.2715,7.69,-0.85,7.736833978
15/11/2019 00:00,8.8316,-0.5287,8.847411048,1.1016,0.3213,1.1475,7.73,-0.85,7.776593084,8.8216,-0.5487,8.838647988,1.1016,0.3213,1.1475,7.72,-0.87,7.768867356
15/11/2019 00:30,9.3796,-0.6322,9.400881501,1.0896,0.3178,1.135,8.29,-0.95,8.344255509,9.3996,-0.6422,9.42151267,1.0896,0.3178,1.135,8.31,-0.96,8.365267479
15/11/2019 01:00,10.22816,-0.53512,10.24214872,1.14816,0.33488,1.196,9.08,-0.87,9.121584292,10.33816,-0.59512,10.35527498,1.14816,0.33488,1.196,9.19,-0.93,9.236936722
15/11/2019 01:30,10.64008,-0.66206,10.66065785,1.09008,0.31794,1.1355,9.55,-0.98,9.60015104,10.82008,-0.67206,10.8409315,1.09008,0.31794,1.1355,9.73,-0.99,9.780235171
15/11/2019 02:00,10.70808,-0.63556,10.72692471,1.07808,0.31444,1.123,9.63,-0.95,9.676745321,10.90808,-0.65556,10.92776135,1.07808,0.31444,1.123,9.83,-0.97,9.877742657
15/11/2019 02:30,10.49936,-0.59602,10.51626361,1.17936,0.34398,1.2285,9.32,-0.94,9.367283491,10.63936,-0.60602,10.65660553,1.17936,0.34398,1.2285,9.46,-0.95,9.507581186
15/11/2019 03:00,10.42864,-0.62498,10.44735049,1.14864,0.33502,1.1965,9.28,-0.96,9.329523032,10.56864,-0.64498,10.58830254,1.14864,0.33502,1.1965,9.42,-0.98,9.470839456
15/11/2019 03:30,10.34848,-0.59336,10.36547705,1.18848,0.34664,1.238,9.16,-0.94,9.208105125,10.45848,-0.61336,10.47645047,1.18848,0.34664,1.238,9.27,-0.96,9.319576171
15/11/2019 04:00,10.03552,-0.57714,10.05210188,1.17552,0.34286,1.2245,8.86,-0.92,8.907637173,10.10552,-0.58714,10.12256232,1.17552,0.34286,1.2245,8.93,-0.93,8.978296052
15/11/2019 04:30,9.85688,-0.49966,9.869536131,1.16688,0.34034,1.2155,8.69,-0.84,8.730503995,9.91688,-0.50966,9.929967888,1.16688,0.34034,1.2155,8.75,-0.85,8.791188771
15/11/2019 05:00,9.644,-0.4955,9.656720781,1.284,0.3745,1.3375,8.36,-0.87,8.405147232,9.664,-0.5155,9.677739212,1.284,0.3745,1.3375,8.38,-0.89,8.427128811
15/11/2019 05:30,9.99816,-0.58262,10.01512104,1.08816,0.31738,1.1335,8.91,-0.9,8.95533919,10.07816,-0.60262,10.09616065,1.08816,0.31738,1.1335,8.99,-0.92,9.03695192
15/11/2019 06:00,10.07936,-0.66352,10.10117601,1.11936,0.32648,1.166,8.96,-0.99,9.014527165,10.16936,-0.67352,10.19163932,1.11936,0.32648,1.166,9.05,-1,9.105080999
15/11/2019 06:30,10.69864,-2.15998,10.91450464,1.26864,0.37002,1.3215,9.43,-2.53,9.763493227,10.62864,0.28002,10.63232804,1.26864,0.37002,1.3215,9.36,-0.09,9.360432682
15/11/2019 07:00,11.08104,-1.19178,11.14494446,1.09104,0.31822,1.1365,9.99,-1.51,10.10347465,11.32104,-1.21178,11.38570847,1.09104,0.31822,1.1365,10.23,-1.53,10.34378074
15/11/2019 07:30,11.43504,-1.18978,11.49676982,1.47504,0.43022,1.5365,9.96,-1.62,10.09088698,11.67504,-1.19978,11.73652551,1.47504,0.43022,1.5365,10.2,-1.63,10.32941915
15/11/2019 08:00,11.36488,-1.28816,11.4376507,1.27488,0.37184,1.328,10.09,-1.66,10.22563934,11.62488,-1.30816,11.69825276,1.27488,0.37184,1.328,10.35,-1.68,10.48546136
15/11/2019 08:30,11.46664,-1.46848,11.56028834,1.37664,0.40152,1.434,10.09,-1.87,10.26182245,11.72664,-1.48848,11.82073003,1.37664,0.40152,1.434,10.35,-1.89,10.52115013
15/11/2019 09:00,11.62992,-1.60044,11.73952501,1.60992,0.46956,1.677,10.02,-2.07,10.23158346,11.87992,-1.62044,11.98992598,1.60992,0.46956,1.677,10.27,-2.09,10.48050571
15/11/2019 09:30,11.44688,-1.55716,11.55230752,1.34688,0.39284,1.403,10.1,-1.95,10.28652031,11.70688,-1.57716,11.81264039,1.34688,0.39284,1.403,10.36,-1.97,10.54563891
15/11/2019 10:00,11.57936,-1.64852,11.69611885,1.47936,0.43148,1.541,10.1,-2.08,10.31195423,11.83936,-1.66852,11.95635413,1.47936,0.43148,1.541,10.36,-2.1,10.57069534
15/11/2019 10:30,11.71352,-1.56814,11.81802072,1.82352,0.53186,1.8995,9.89,-2.1,10.11049455,11.95352,-1.58814,12.05855833,1.82352,0.53186,1.8995,10.13,-2.12,10.34945892
15/11/2019 11:00,11.68424,-1.63668,11.79831284,1.79424,0.52332,1.869,9.89,-2.16,10.12312699,11.92424,-1.65668,12.03877436,1.79424,0.52332,1.869,10.13,-2.18,10.36191585
15/11/2019 11:30,11.62352,-1.59064,11.73185206,1.64352,0.47936,1.712,9.98,-2.07,10.19241385,11.87352,-1.61064,11.98226349,1.64352,0.47936,1.712,10.23,-2.09,10.44131218
15/11/2019 12:00,11.61776,-1.59732,11.72705328,1.51776,0.44268,1.581,10.1,-2.04,10.3039604,11.87776,-1.61732,11.98736446,1.51776,0.44268,1.581,10.36,-2.06,10.56282159
15/11/2019 12:30,11.55352,-1.61814,11.66628482,1.34352,0.39186,1.3995,10.21,-2.01,10.40596944,11.80352,-1.63814,11.91665167,1.34352,0.39186,1.3995,10.46,-2.03,10.65516307
15/11/2019 13:00,11.57992,-1.49044,11.67544254,1.36992,0.39956,1.427,10.21,-1.89,10.383458,11.82992,-1.60044,11.93768886,1.36992,0.39956,1.427,10.46,-2,10.64948825
15/11/2019 13:30,11.77048,-1.70486,11.89330682,1.56048,0.45514,1.6255,10.21,-2.16,10.43598103,12.02048,-1.73486,12.14502691,1.56048,0.45514,1.6255,10.46,-2.19,10.68680027
15/11/2019 14:00,11.6616,-1.8012,11.79988288,1.4016,0.4088,1.46,10.26,-2.21,10.495318,11.9016,-1.8312,12.04165171,1.4016,0.4088,1.46,10.5,-2.24,10.73627496
15/11/2019 14:30,11.59552,-1.37464,11.67671697,1.59552,0.46536,1.662,10,-1.84,10.16787097,11.84552,-1.39464,11.92733687,1.59552,0.46536,1.662,10.25,-1.86,10.41739411
15/11/2019 15:00,11.55848,-1.25086,11.62596708,1.60848,0.46914,1.6755,9.95,-1.72,10.09756901,11.78848,-1.28086,11.85786081,1.60848,0.46914,1.6755,10.18,-1.75,10.32932234
15/11/2019 15:30,11.46408,-1.12756,11.51939763,1.41408,0.41244,1.473,10.05,-1.54,10.16730544,11.72408,-1.15756,11.78108641,1.41408,0.41244,1.473,10.31,-1.57,10.4288542
15/11/2019 16:00,11.56056,-1.14192,11.61682094,1.57056,0.45808,1.636,9.99,-1.6,10.11731684,11.81056,-1.16192,11.86757707,1.57056,0.45808,1.636,10.24,-1.62,10.3673526
15/11/2019 16:30,11.77824,-1.20968,11.84019692,1.57824,0.46032,1.644,10.2,-1.67,10.33580669,12.02824,-1.22968,12.0909334,1.57824,0.46032,1.644,10.45,-1.69,10.58577347
15/11/2019 17:00,11.7644,-1.2458,11.83017857,1.4544,0.4242,1.515,10.31,-1.67,10.44437648,11.9844,-1.3358,12.05861538,1.4544,0.4242,1.515,10.53,-1.76,10.67607137
15/11/2019 17:30,11.63528,-0.60346,11.65091862,1.32528,0.38654,1.3805,10.31,-0.99,10.35742246,11.88528,-1.42346,11.970218,1.32528,0.38654,1.3805,10.56,-1.81,10.71399552
15/11/2019 18:00,11.7788,-0.3916,11.7853078,1.4688,0.4284,1.53,10.31,-0.82,10.34255771,11.9888,-1.2216,12.05087681,1.4688,0.4284,1.53,10.52,-1.65,10.64861024
15/11/2019 18:30,11.75,-0.29,11.75357818,1.44,0.42,1.5,10.31,-0.71,10.33441822,11.96,-1.11,12.01139875,1.44,0.42,1.5,10.52,-1.53,10.63067731
15/11/2019 19:00,11.56568,-0.45376,11.57457783,1.25568,0.36624,1.308,10.31,-0.82,10.34255771,11.77568,-1.23376,11.84013527,1.25568,0.36624,1.308,10.52,-1.6,10.6409774
15/11/2019 19:30,11.458,-0.6985,11.47927115,1.308,0.3815,1.3625,10.15,-1.08,10.20729641,11.708,-0.7285,11.73064262,1.308,0.3815,1.3625,10.4,-1.11,10.45906784
15/11/2019 20:00,11.45024,-0.59118,11.46549126,1.47024,0.42882,1.5315,9.98,-1.02,10.03198884,11.69024,-0.62118,11.70673207,1.47024,0.42882,1.5315,10.22,-1.05,10.27379677
15/11/2019 20:30,11.69936,-0.77852,11.72523423,1.71936,0.50148,1.791,9.98,-1.28,10.06174935,11.93936,-0.79852,11.96603324,1.71936,0.50148,1.791,10.22,-1.3,10.30234925
15/11/2019 21:00,11.46928,-0.78396,11.4960418,1.76928,0.51604,1.843,9.7,-1.3,9.786725704,11.67928,-0.80396,11.70691817,1.76928,0.51604,1.843,9.91,-1.32,9.997524694
15/11/2019 21:30,11.05864,-0.72248,11.0822153,1.56864,0.45752,1.634,9.49,-1.18,9.563080048,11.22864,-0.74248,11.25316101,1.56864,0.45752,1.634,9.66,-1.2,9.734248815
15/11/2019 22:00,10.86104,-0.70178,10.88368894,1.33104,0.38822,1.3865,9.53,-1.09,9.592132193,11.04104,-0.72178,11.06460712,1.33104,0.38822,1.3865,9.71,-1.11,9.773238972
15/11/2019 22:30,10.28048,-0.50986,10.29311548,1.20048,0.35014,1.2505,9.08,-0.86,9.120635943,10.40048,-0.51986,10.4134643,1.20048,0.35014,1.2505,9.2,-0.87,9.241044313
15/11/2019 23:00,9.7488,-1.4391,9.854446217,1.4088,0.4109,1.4675,8.34,-1.85,8.542722049,9.5288,0.3409,9.534896027,1.4088,0.4109,1.4675,8.12,-0.07,8.120301719
15/11/2019 23:30,9.35864,-0.67498,9.382949464,1.14864,0.33502,1.1965,8.21,-1.01,8.271892166,9.36864,-0.54498,9.384477537,1.14864,0.33502,1.1965,8.22,-0.88,8.266970425
16/11/2019 00:00,8.93864,-0.64248,8.961699928,1.32864,0.38752,1.384,7.61,-1.03,7.679387996,8.93864,-0.65248,8.962422396,1.32864,0.38752,1.384,7.61,-1.04,7.680735642
16/11/2019 00:30,9.47024,-0.73618,9.498810802,1.11024,0.32382,1.1565,8.36,-1.06,8.426933013,9.50024,-0.74618,9.529498657,1.11024,0.32382,1.1565,8.39,-1.07,8.457954836
16/11/2019 01:00,10.13624,-0.52068,10.14960438,1.26624,0.36932,1.319,8.87,-0.89,8.914538687,10.20624,-0.66068,10.22760153,1.26624,0.36932,1.319,8.94,-1.03,8.999138848
16/11/2019 01:30,10.50544,-0.57758,10.52130544,1.34544,0.39242,1.4015,9.16,-0.97,9.211215989,10.62544,-0.58758,10.641674,1.34544,0.39242,1.4015,9.28,-0.98,9.33160222
16/11/2019 02:00,10.34312,-0.58034,10.3593883,1.23312,0.35966,1.2845,9.11,-0.94,9.158367759,10.45312,-0.60034,10.47034507,1.23312,0.35966,1.2845,9.22,-0.96,9.26984358
16/11/2019 02:30,10.55152,-0.62164,10.56981602,1.09152,0.31836,1.137,9.46,-0.94,9.50658719,10.72152,-0.64164,10.74070263,1.09152,0.31836,1.137,9.63,-0.96,9.677732172
16/11/2019 03:00,11.26096,-0.78472,11.28826849,1.08096,0.31528,1.126,10.18,-1.1,10.23925779,11.51096,-0.80472,11.53905431,1.08096,0.31528,1.126,10.43,-1.12,10.48996187
16/11/2019 03:30,9.99264,-0.47798,10.00406513,1.17264,0.34202,1.2215,8.82,-0.82,8.8580359,10.05264,-0.48798,10.06447691,1.17264,0.34202,1.2215,8.88,-0.83,8.918705063
16/11/2019 04:00,9.802,-0.3615,9.808663836,1.092,0.3185,1.1375,8.71,-0.68,8.736503877,9.862,-0.3715,9.868994693,1.092,0.3185,1.1375,8.77,-0.69,8.797101795
16/11/2019 04:30,9.85712,-0.27584,9.860978775,1.07712,0.31416,1.122,8.78,-0.59,8.799801134,9.92712,-0.28584,9.931234364,1.07712,0.31416,1.122,8.85,-0.6,8.870315665
16/11/2019 05:00,9.16808,-0.18806,9.170008585,1.13808,0.33194,1.1855,8.03,-0.52,8.046819247,9.17808,-0.20806,9.180437977,1.13808,0.33194,1.1855,8.04,-0.54,8.058113923
16/11/2019 05:30,9.06712,-0.19834,9.069289049,1.37712,0.40166,1.4345,7.69,-0.6,7.713371507,9.06712,-0.20834,9.069513253,1.37712,0.40166,1.4345,7.69,-0.61,7.714155819
16/11/2019 06:00,9.30224,-0.28018,9.306458502,1.30224,0.37982,1.3565,8,-0.66,8.027178832,9.32224,-0.30018,9.327071708,1.30224,0.37982,1.3565,8.02,-0.68,8.048776305
16/11/2019 06:30,9.79992,-0.50044,9.812689346,1.36992,0.39956,1.427,8.43,-0.9,8.477906581,9.82992,-0.51044,9.843163932,1.36992,0.39956,1.427,8.46,-0.91,8.508801326
16/11/2019 07:00,10.01888,-0.62616,10.03842781,1.41888,0.41384,1.478,8.6,-1.04,8.662655482,10.05888,-0.63616,10.07897646,1.41888,0.41384,1.478,8.64,-1.05,8.703568234
16/11/2019 07:30,10.42688,-0.75466,10.45415411,1.28688,0.37534,1.3405,9.14,-1.13,9.209587396,10.54688,-0.77466,10.57529082,1.28688,0.37534,1.3405,9.26,-1.15,9.331136051
16/11/2019 08:00,10.53672,-0.82804,10.56920615,1.20672,0.35196,1.257,9.33,-1.18,9.404323474,10.67672,-0.83804,10.70955933,1.20672,0.35196,1.257,9.47,-1.19,9.544474841
16/11/2019 08:30,10.76568,-0.74376,10.7913412,1.49568,0.43624,1.558,9.27,-1.18,9.344800693,10.91568,-0.75376,10.94167373,1.49568,0.43624,1.558,9.42,-1.19,9.494867034
16/11/2019 09:00,10.9132,-0.7824,10.94121035,1.3632,0.3976,1.42,9.55,-1.18,9.622624382,11.0932,-0.7924,11.12146501,1.3632,0.3976,1.42,9.73,-1.19,9.802499681
16/11/2019 09:30,10.93168,-0.80826,10.9615196,1.41168,0.41174,1.4705,9.52,-1.22,9.597853927,11.11168,-0.82826,11.14250632,1.41168,0.41174,1.4705,9.7,-1.24,9.778936547
16/11/2019 10:00,11.11656,-0.85892,11.14969281,1.78656,0.52108,1.861,9.33,-1.38,9.431505712,11.26656,-0.86892,11.30001753,1.78656,0.52108,1.861,9.48,-1.39,9.581362116
16/11/2019 10:30,11.43256,-3.00592,11.82112445,2.24256,0.65408,2.336,9.19,-3.66,9.89200182,11.11256,1.03408,11.16056948,2.24256,0.65408,2.336,8.87,0.38,8.878136066
16/11/2019 11:00,11.46824,-4.83718,12.44663967,1.75824,0.51282,1.8315,9.71,-5.35,11.08632491,10.92824,2.74282,11.26718647,1.75824,0.51282,1.8315,9.17,2.23,9.437255957
16/11/2019 11:30,11.41504,-4.81978,12.39086024,2.19504,0.64022,2.2865,9.22,-5.46,10.71540946,10.62504,2.80022,10.9878436,2.19504,0.64022,2.2865,8.43,2.16,8.702327275
16/11/2019 12:00,11.32432,-4.74624,12.27872215,2.10432,0.61376,2.192,9.22,-5.36,10.66480192,10.53432,2.88376,10.9219032,2.10432,0.61376,2.192,8.43,2.27,8.730280637
16/11/2019 12:30,11.41784,-4.73188,12.35952097,1.94784,0.56812,2.029,9.47,-5.3,10.85223019,10.73784,2.90812,11.12467392,1.94784,0.56812,2.029,8.79,2.34,9.096136543
16/11/2019 13:00,11.27144,-4.75458,12.23320852,1.80144,0.52542,1.8765,9.47,-5.28,10.84247665,10.59144,2.90542,10.98271672,1.80144,0.52542,1.8765,8.79,2.38,9.106508661
16/11/2019 13:30,11.29632,-4.66024,12.21984789,1.57632,0.45976,1.642,9.72,-5.12,10.98602749,10.77632,2.99976,11.18604634,1.57632,0.45976,1.642,9.2,2.54,9.544191951
16/11/2019 14:00,11.2428,-4.7071,12.18841016,1.3128,0.3829,1.3675,9.93,-5.09,11.15853933,10.8728,2.9229,11.25882428,1.3128,0.3829,1.3675,9.56,2.54,9.891673266
16/11/2019 14:30,11.1396,-4.4472,11.99451024,1.4496,0.4228,1.51,9.69,-4.87,10.84495274,10.5996,3.1928,11.07002674,1.4496,0.4228,1.51,9.15,2.77,9.560094142
16/11/2019 15:00,11.02096,-4.23722,11.80743802,1.14096,0.33278,1.1885,9.88,-4.57,10.88573838,10.62096,3.39278,11.14969719,1.14096,0.33278,1.1885,9.48,3.06,9.961626373
16/11/2019 15:30,10.86536,-4.11802,11.61955837,1.27536,0.37198,1.3285,9.59,-4.49,10.58906039,10.26536,3.52198,10.8527397,1.27536,0.37198,1.3285,8.99,3.15,9.525891034
16/11/2019 16:00,10.95576,-4.17832,11.72548657,1.20576,0.35168,1.256,9.75,-4.53,10.75097205,10.44576,3.45168,11.00127251,1.20576,0.35168,1.256,9.24,3.1,9.746158217
16/11/2019 16:30,11.30776,-4.22482,12.07122779,1.21776,0.35518,1.2685,10.09,-4.58,11.08081676,11.09776,3.29518,11.57663545,1.21776,0.35518,1.2685,9.88,2.94,10.30815211
16/11/2019 17:00,11.38168,-3.84576,12.01384658,1.11168,0.32424,1.158,10.27,-4.17,11.08430422,11.36168,2.90424,11.72699375,1.11168,0.32424,1.158,10.25,2.58,10.56971617
16/11/2019 17:30,11.4844,-3.8358,12.10804712,1.2144,0.3542,1.265,10.27,-4.19,11.09184385,11.4644,2.9042,11.8265314,1.2144,0.3542,1.265,10.25,2.55,10.56243343
16/11/2019 18:00,11.40448,-3.92786,12.06193385,1.10448,0.32214,1.1505,10.3,-4.25,11.14237407,11.47448,2.83214,11.81882855,1.10448,0.32214,1.1505,10.37,2.51,10.66944235
16/11/2019 18:30,11.38672,-3.95304,12.05337785,1.08672,0.31696,1.132,10.3,-4.27,11.15001794,11.51672,2.80696,11.85385439,1.08672,0.31696,1.132,10.43,2.49,10.72310589
16/11/2019 19:00,11.54192,-3.83694,12.16297767,1.38192,0.40306,1.4395,10.16,-4.24,11.00923249,11.34192,2.98306,11.72765093,1.38192,0.40306,1.4395,9.96,2.58,10.2887317
16/11/2019 19:30,11.2508,-3.7181,11.8492518,1.2408,0.3619,1.2925,10.01,-4.08,10.80955596,10.9308,3.1519,11.37615323,1.2408,0.3619,1.2925,9.69,2.79,10.08366005
16/11/2019 20:00,10.93712,-2.59584,11.24095099,1.07712,0.31416,1.122,9.86,-2.91,10.28045232,10.76712,2.01416,10.95389034,1.07712,0.31416,1.122,9.69,1.7,9.837992681
16/11/2019 20:30,10.66168,-0.17326,10.66308771,1.29168,0.37674,1.3455,9.37,-0.55,9.386128062,10.82168,-0.19326,10.82340554,1.29168,0.37674,1.3455,9.53,-0.57,9.547030952
16/11/2019 21:00,10.5672,-0.2529,10.57022584,1.3272,0.3871,1.3825,9.24,-0.64,9.262137982,10.7072,-0.2629,10.71042708,1.3272,0.3871,1.3825,9.38,-0.65,9.40249435
16/11/2019 21:30,10.24096,-0.20222,10.24295634,1.26096,0.36778,1.3135,8.98,-0.57,8.998072016,10.34096,-0.21222,10.34313739,1.26096,0.36778,1.3135,9.08,-0.58,9.098505372
16/11/2019 22:00,10.10144,-0.19458,10.10331388,1.08144,0.31542,1.1265,9.02,-0.51,9.034406455,10.20144,-0.20458,10.20349112,1.08144,0.31542,1.1265,9.12,-0.52,9.134812532
16/11/2019 22:30,9.3928,-0.3021,9.397656955,1.1928,0.3479,1.2425,8.2,-0.65,8.225721853,9.4128,-0.3121,9.417972725,1.1928,0.3479,1.2425,8.22,-0.66,8.246453783
16/11/2019 23:00,8.95832,-0.24174,8.96158108,1.22832,0.35826,1.2795,7.73,-0.6,7.753250931,8.95832,-0.26174,8.962142883,1.22832,0.35826,1.2795,7.73,-0.62,7.754824305
16/11/2019 23:30,8.83208,-0.35856,8.839355316,1.34208,0.39144,1.398,7.49,-0.75,7.52745641,8.82208,-0.42856,8.832483184,1.34208,0.39144,1.398,7.48,-0.82,7.52481229
17/11/2019 00:00,8.41744,-0.35658,8.424989344,1.41744,0.41342,1.4765,7,-0.77,7.04222266,8.40744,-0.36658,8.41542799,1.41744,0.41342,1.4765,6.99,-0.78,7.033384676
17/11/2019 00:30,8.87584,-0.46288,8.88790153,1.15584,0.33712,1.204,7.72,-0.8,7.76134009,8.87584,-0.47288,8.888427937,1.15584,0.33712,1.204,7.72,-0.81,7.762377213
17/11/2019 01:00,9.62752,-0.43364,9.637280996,1.18752,0.34636,1.237,8.44,-0.78,8.475966022,9.66752,-0.44364,9.677693909,1.18752,0.34636,1.237,8.48,-0.79,8.516718852
17/11/2019 01:30,10.19832,-0.38674,10.20565033,1.10832,0.32326,1.1545,9.09,-0.71,9.11768611,10.30832,-0.40674,10.31634134,1.10832,0.32326,1.1545,9.2,-0.73,9.228916513
17/11/2019 02:00,10.27968,-0.38926,10.2870474,1.09968,0.32074,1.1455,9.18,-0.71,9.20741549,10.40968,-0.40926,10.41772199,1.09968,0.32074,1.1455,9.31,-0.73,9.338575909
17/11/2019 02:30,10.23192,-0.39444,10.23952,1.08192,0.31556,1.127,9.15,-0.71,9.177505108,10.35192,-0.41444,10.36021275,1.08192,0.31556,1.127,9.27,-0.73,9.298698834
17/11/2019 03:00,9.86392,-0.39094,9.871664087,1.09392,0.31906,1.1395,8.77,-0.71,8.798693085,9.93392,-0.41094,9.942416117,1.09392,0.31906,1.1395,8.84,-0.73,8.870090191
17/11/2019 03:30,9.47072,-0.26354,9.47438603,1.53072,0.44646,1.5945,7.94,-0.71,7.971681128,9.48072,-0.28354,9.484958969,1.53072,0.44646,1.5945,7.95,-0.73,7.983445372
17/11/2019 04:00,9.37728,-0.29496,9.3819178,1.21728,0.35504,1.268,8.16,-0.65,8.185847543,9.39728,-0.30496,9.40222697,1.21728,0.35504,1.268,8.18,-0.66,8.206582724
17/11/2019 04:30,9.24096,-0.33472,9.247020017,1.08096,0.31528,1.126,8.16,-0.65,8.185847543,9.26096,-0.34472,9.267373522,1.08096,0.31528,1.126,8.18,-0.66,8.206582724
17/11/2019 05:00,9.1852,-0.3364,9.191358115,1.0752,0.3136,1.12,8.11,-0.65,8.136006391,9.1952,-0.3464,9.201722447,1.0752,0.3136,1.12,8.12,-0.66,8.146778504
17/11/2019 05:30,8.68576,-0.25832,8.689600451,1.20576,0.35168,1.256,7.48,-0.61,7.504831777,8.67576,-0.26832,8.679908248,1.20576,0.35168,1.256,7.47,-0.62,7.495685426
17/11/2019 06:00,8.9552,-0.3564,8.962289216,1.0752,0.3136,1.12,7.88,-0.67,7.908432209,8.9552,-0.3664,8.962692453,1.0752,0.3136,1.12,7.88,-0.68,7.909285682
17/11/2019 06:30,9.27,-0.415,9.279284725,1.08,0.315,1.125,8.19,-0.73,8.222469216,9.28,-0.435,9.290189718,1.08,0.315,1.125,8.2,-0.75,8.234227347
17/11/2019 07:00,9.14616,-0.36362,9.153385289,1.25616,0.36638,1.3085,7.89,-0.73,7.923698631,9.14616,-0.38362,9.154201606,1.25616,0.36638,1.3085,7.89,-0.75,7.925566226
17/11/2019 07:30,9.48512,-0.38434,9.492903594,1.18512,0.34566,1.2345,8.3,-0.73,8.332040566,9.50512,-0.40434,9.513716259,1.18512,0.34566,1.2345,8.32,-0.75,8.353735691
17/11/2019 08:00,9.39416,-0.34962,9.400663607,1.30416,0.38038,1.3585,8.09,-0.73,8.122868951,9.41416,-0.36962,9.421413241,1.30416,0.38038,1.3585,8.11,-0.75,8.144605577
17/11/2019 08:30,9.6592,-0.3944,9.667248626,1.2192,0.3556,1.27,8.44,-0.75,8.473257933,9.6992,-0.4144,9.70804862,1.2192,0.3556,1.27,8.48,-0.77,8.514886963
17/11/2019 09:00,10.02432,-0.27624,10.02812545,1.38432,0.40376,1.442,8.64,-0.68,8.666717949,10.07432,-0.40624,10.08250735,1.38432,0.40376,1.442,8.69,-0.81,8.727668646
17/11/2019 09:30,10.2384,-0.1788,10.23996113,1.7184,0.5012,1.79,8.52,-0.68,8.547093073,10.2784,-0.1788,10.27995506,1.7184,0.5012,1.79,8.56,-0.68,8.586966868
17/11/2019 10:00,10.59352,-0.35564,10.599488,1.52352,0.44436,1.587,9.07,-0.8,9.105212793,10.69352,-0.36564,10.69976928,1.52352,0.44436,1.587,9.17,-0.81,9.205704753
17/11/2019 10:30,10.66728,-0.45746,10.67708445,1.51728,0.44254,1.5805,9.15,-0.9,9.194155752,10.78728,-0.46746,10.79740379,1.51728,0.44254,1.5805,9.27,-0.91,9.314558497
17/11/2019 11:00,10.73032,-0.45074,10.73978277,1.54032,0.44926,1.6045,9.19,-0.9,9.233964479,10.86032,-0.46074,10.87008886,1.54032,0.44926,1.6045,9.32,-0.91,9.364320584
17/11/2019 11:30,10.73624,-0.48818,10.74733311,1.44624,0.42182,1.5065,9.29,-0.91,9.334463027,10.87624,-0.50818,10.8881056,1.44624,0.42182,1.5065,9.43,-0.93,9.475747992
17/11/2019 12:00,10.94704,-0.51878,10.95932559,1.54704,0.45122,1.6115,9.4,-0.97,9.449915344,11.11704,-0.52878,11.12960856,1.54704,0.45122,1.6115,9.57,-0.98,9.620046777
17/11/2019 12:30,11.17688,-2.39716,11.43105518,1.58688,0.46284,1.653,9.59,-2.86,10.00738228,11.04688,1.24284,11.11657362,1.58688,0.46284,1.653,9.46,0.78,9.49210198
17/11/2019 13:00,11.30008,-4.46456,12.15006601,1.39008,0.40544,1.448,9.91,-4.87,11.0419654,10.92008,3.10544,11.35305707,1.39008,0.40544,1.448,9.53,2.7,9.905094649
17/11/2019 13:30,11.48392,-4.44094,12.31269128,1.57392,0.45906,1.6395,9.91,-4.9,11.05522953,11.10392,3.12906,11.53637967,1.57392,0.45906,1.6395,9.53,2.67,9.896959129
17/11/2019 14:00,11.41296,-4.45372,12.25117455,1.39296,0.40628,1.451,10.02,-4.86,11.13642672,11.13296,3.09628,11.55550727,1.39296,0.40628,1.451,9.74,2.69,10.10463755
17/11/2019 14:30,11.25552,-4.21214,12.01785563,1.29552,0.37786,1.3495,9.96,-4.59,10.96675431,10.91552,3.36786,11.42326826,1.29552,0.37786,1.3495,9.62,2.99,10.07395156
17/11/2019 15:00,11.1792,-4.1344,11.91921877,1.2192,0.3556,1.27,9.96,-4.49,10.92527803,10.8392,3.4456,11.37367205,1.2192,0.3556,1.27,9.62,3.09,10.10408333
17/11/2019 15:30,11.30384,-4.11638,12.03002008,1.38384,0.40362,1.4415,9.92,-4.52,10.90122929,10.95384,3.45362,11.48538645,1.38384,0.40362,1.4415,9.57,3.05,10.044272
17/11/2019 16:00,11.35728,-3.26246,11.8165754,1.15728,0.33754,1.2055,10.2,-3.6,10.81665383,11.33728,2.39754,11.58801604,1.15728,0.33754,1.2055,10.18,2.06,10.38633718
17/11/2019 16:30,11.33856,-0.25792,11.34149309,1.13856,0.33208,1.186,10.2,-0.59,10.21704948,11.55856,-0.35792,11.56410031,1.13856,0.33208,1.186,10.42,-0.69,10.4428205
17/11/2019 17:00,11.66552,-0.32214,11.66996705,1.53552,0.44786,1.5995,10.13,-0.77,10.15922241,11.91552,-0.36214,11.92102186,1.53552,0.44786,1.5995,10.38,-0.81,10.41155608
17/11/2019 17:30,11.4916,-0.4437,11.50016262,1.2216,0.3563,1.2725,10.27,-0.8,10.30111159,11.7016,-0.4537,11.71039223,1.2216,0.3563,1.2725,10.48,-0.81,10.51125587
17/11/2019 18:00,11.39032,-0.44324,11.3989408,1.12032,0.32676,1.167,10.27,-0.77,10.29882518,11.60032,-0.46324,11.60956569,1.12032,0.32676,1.167,10.48,-0.79,10.50973358
17/11/2019 18:30,11.39992,-0.98044,11.44200326,1.12992,0.32956,1.177,10.27,-1.31,10.35321206,11.60992,0.02956,11.60995763,1.12992,0.32956,1.177,10.48,-0.3,10.48429301
17/11/2019 19:00,11.4928,-3.9346,12.14765529,1.4928,0.4354,1.555,10,-4.37,10.91315262,11.2428,3.5654,11.79460169,1.4928,0.4354,1.555,9.75,3.13,10.24008789
17/11/2019 19:30,11.2904,-3.9078,11.94755343,1.3104,0.3822,1.365,9.98,-4.29,10.86298762,11.0104,3.6122,11.58779086,1.3104,0.3822,1.365,9.7,3.23,10.22364416
17/11/2019 20:00,11.05504,-1.96978,11.22915592,1.23504,0.36022,1.2865,9.82,-2.33,10.09263593,10.93504,1.53022,11.04158834,1.23504,0.36022,1.2865,9.7,1.17,9.770307058
17/11/2019 20:30,10.92384,-0.21888,10.92603262,1.20384,0.35112,1.254,9.72,-0.57,9.736698619,11.14384,-0.22888,11.1461902,1.20384,0.35112,1.254,9.94,-0.58,9.95690715
17/11/2019 21:00,10.7112,-0.1884,10.71285676,1.1712,0.3416,1.22,9.54,-0.53,9.55471088,10.9112,-0.2084,10.91319,1.1712,0.3416,1.22,9.74,-0.55,9.755516388
17/11/2019 21:30,10.52816,-0.28012,10.53188588,1.26816,0.36988,1.321,9.26,-0.65,9.282785142,10.66816,-0.30012,10.6723807,1.26816,0.36988,1.321,9.4,-0.67,9.42384741
17/11/2019 22:00,10.06424,-0.23418,10.06696414,1.25424,0.36582,1.3065,8.81,-0.6,8.830407692,10.15424,-0.25418,10.15742081,1.25424,0.36582,1.3065,8.9,-0.62,8.921569369
17/11/2019 22:30,9.52704,-0.19628,9.529061706,1.48704,0.43372,1.549,8.04,-0.63,8.064645063,9.54704,-0.21628,9.549489505,1.48704,0.43372,1.549,8.06,-0.65,8.086167201
17/11/2019 23:00,9.10688,-0.13216,9.107838909,1.70688,0.49784,1.778,7.4,-0.63,7.42676915,9.11688,-0.15216,9.118149681,1.70688,0.49784,1.778,7.41,-0.65,7.43845414
17/11/2019 23:30,8.68664,-1.20848,8.770298649,1.37664,0.40152,1.434,7.31,-1.61,7.485198728,8.44664,0.70152,8.475721657,1.37664,0.40152,1.434,7.07,0.3,7.07636206
18/11/2019 00:00,8.2844,-0.3383,8.291304496,1.2744,0.3717,1.3275,7.01,-0.71,7.045864035,8.2944,-0.3683,8.302572869,1.2744,0.3717,1.3275,7.02,-0.74,7.058895098
18/11/2019 00:30,8.66128,-0.33046,8.667581846,1.30128,0.37954,1.3555,7.36,-0.71,7.39416662,8.73128,-0.40046,8.740458721,1.30128,0.37954,1.3555,7.43,-0.78,7.470829941
18/11/2019 01:00,9.5872,-0.4179,9.596303676,1.2072,0.3521,1.2575,8.38,-0.77,8.415301539,9.6972,-0.4879,9.709466219,1.2072,0.3521,1.2575,8.49,-0.84,8.531453569
18/11/2019 01:30,10.0756,-0.4542,10.08583229,1.1856,0.3458,1.235,8.89,-0.8,8.925922921,10.2256,-0.5242,10.23902735,1.1856,0.3458,1.235,9.04,-0.87,9.081767449
18/11/2019 02:00,10.20264,-0.57798,10.21899818,1.17264,0.34202,1.2215,9.03,-0.92,9.076745011,10.37264,-0.65798,10.39348826,1.17264,0.34202,1.2215,9.2,-1,9.254188241
18/11/2019 02:30,10.01368,-0.37226,10.02059702,1.12368,0.32774,1.1705,8.89,-0.7,8.91751647,10.16368,-0.44226,10.17329765,1.12368,0.32774,1.1705,9.04,-0.77,9.072733877
18/11/2019 03:00,10.11496,-0.38772,10.12238819,1.10496,0.32228,1.151,9.01,-0.71,9.037931179,10.28496,-0.45772,10.29514011,1.10496,0.32228,1.151,9.18,-0.78,9.213077662
18/11/2019 03:30,9.73864,-0.35748,9.745198869,1.20864,0.35252,1.259,8.53,-0.71,8.559497649,9.84864,-0.42748,9.857913014,1.20864,0.35252,1.259,8.64,-0.78,8.675136887
18/11/2019 04:00,9.526,-0.357,9.532687187,1.176,0.343,1.225,8.35,-0.7,8.379289946,9.616,-0.427,9.625475832,1.176,0.343,1.225,8.44,-0.77,8.475051622
18/11/2019 04:30,9.5224,-0.3618,9.529270749,1.5024,0.4382,1.565,8.02,-0.8,8.059801486,9.5524,-0.3918,9.560431633,1.5024,0.4382,1.565,8.05,-0.83,8.092675701
18/11/2019 05:00,9.41512,-0.49684,9.428220118,1.24512,0.36316,1.297,8.17,-0.86,8.215138465,9.43512,-0.50684,9.448723522,1.24512,0.36316,1.297,8.19,-0.87,8.236079164
18/11/2019 05:30,9.33648,-0.48186,9.348906238,1.29648,0.37814,1.3505,8.04,-0.86,8.085864209,9.34648,-0.49186,9.359413157,1.29648,0.37814,1.3505,8.05,-0.87,8.096875941
18/11/2019 06:00,9.56136,-0.32752,9.566967879,1.55136,0.45248,1.616,8.01,-0.78,8.047887922,9.56136,-0.51752,9.57535545,1.55136,0.45248,1.616,8.01,-0.97,8.068519071
18/11/2019 06:30,10.52536,-1.76302,10.67199338,1.39536,0.40698,1.4535,9.13,-2.17,9.384338016,10.45536,0.20698,10.45740854,1.39536,0.40698,1.4535,9.06,-0.2,9.062207237
18/11/2019 07:00,11.30256,-4.81842,12.28678289,1.34256,0.39158,1.3985,9.96,-5.21,11.24036031,10.99256,2.39158,11.24971245,1.34256,0.39158,1.3985,9.65,2,9.855074835
18/11/2019 07:30,11.49112,-1.22134,11.55584312,1.40112,0.40866,1.4595,10.09,-1.63,10.2208121,11.73112,-1.38134,11.81216647,1.40112,0.40866,1.4595,10.33,-1.79,10.4839401
18/11/2019 08:00,11.47544,-1.45758,11.56763859,1.34544,0.39242,1.4015,10.13,-1.85,10.2975434,11.72544,-1.47758,11.81817185,1.34544,0.39242,1.4015,10.38,-1.87,10.54709913
18/11/2019 08:30,11.47648,-1.52686,11.57760315,1.41648,0.41314,1.4755,10.06,-1.94,10.24535016,11.73648,-1.53686,11.83667611,1.41648,0.41314,1.4755,10.32,-1.95,10.50261396
18/11/2019 09:00,11.26664,-1.55348,11.37323512,1.49664,0.43652,1.559,9.77,-1.99,9.970606802,11.48664,-1.56348,11.59255659,1.49664,0.43652,1.559,9.99,-2,10.18823341
18/11/2019 09:30,10.28576,-1.36082,10.37538866,1.98576,0.57918,2.0685,8.3,-1.94,8.523708113,10.31576,-1.37082,10.4064428,1.98576,0.57918,2.0685,8.33,-1.95,8.555197251
18/11/2019 10:00,10.83456,-1.63492,10.95721925,2.31456,0.67508,2.411,8.52,-2.31,8.827598768,10.87456,-1.64492,10.99826427,2.31456,0.67508,2.411,8.56,-2.32,8.868821793
18/11/2019 10:30,10.74088,-1.64016,10.86538669,2.57088,0.74984,2.678,8.17,-2.39,8.512402716,10.77088,-1.65016,10.89655377,2.57088,0.74984,2.678,8.2,-2.4,8.544003745
18/11/2019 11:00,10.7988,-1.6266,10.92061853,2.7888,0.8134,2.905,8.01,-2.44,8.373392383,10.8088,-1.6366,10.93199968,2.7888,0.8134,2.905,8.02,-2.45,8.385875029
18/11/2019 11:30,12.56768,-1.90026,12.71052983,2.94768,0.85974,3.0705,9.62,-2.76,10.00809672,12.76768,-1.92026,12.91127612,2.94768,0.85974,3.0705,9.82,-2.78,10.20591985
18/11/2019 12:00,11.07648,-1.62936,11.19567877,2.91648,0.85064,3.038,8.16,-2.48,8.528540321,11.10648,-1.63936,11.22681608,2.91648,0.85064,3.038,8.19,-2.49,8.560151868
18/11/2019 12:30,10.53576,-1.38582,10.62651099,3.06576,0.89418,3.1935,7.47,-2.28,7.810204863,10.54576,-1.40582,10.63904995,3.06576,0.89418,3.1935,7.48,-2.3,7.825624576
18/11/2019 13:00,10.19464,-1.08448,10.25215985,3.34464,0.97552,3.484,6.85,-2.06,7.153048301,10.18464,-1.10448,10.24435298,3.34464,0.97552,3.484,6.84,-2.08,7.149265697
18/11/2019 13:30,10.52984,-1.26088,10.60506241,3.21984,0.93912,3.354,7.31,-2.2,7.633878438,10.51984,-1.28088,10.59753213,3.21984,0.93912,3.354,7.3,-2.22,7.630098296
18/11/2019 14:00,10.78264,-1.46298,10.88143538,2.97264,0.86702,3.0965,7.81,-2.33,8.150153373,10.79264,-1.47298,10.89269242,2.97264,0.86702,3.0965,7.82,-2.34,8.162597626
18/11/2019 14:30,10.8184,-1.4213,10.91136436,2.9784,0.8687,3.1025,7.84,-2.29,8.167600627,10.8284,-1.4313,10.92258515,2.9784,0.8687,3.1025,7.85,-2.3,8.180006112
18/11/2019 15:00,11.02864,-1.58748,11.14230645,2.40864,0.70252,2.509,8.62,-2.29,8.91899658,11.07864,-1.59748,11.19322146,2.40864,0.70252,2.509,8.67,-2.3,8.969888517
18/11/2019 15:30,11.0112,-1.4359,11.10442859,1.8312,0.5341,1.9075,9.18,-1.97,9.388998882,11.1412,-1.4559,11.23592374,1.8312,0.5341,1.9075,9.31,-1.99,9.520304617
18/11/2019 16:00,11.27328,-1.58696,11.38443165,1.79328,0.52304,1.868,9.48,-2.11,9.711977142,11.45328,-1.60696,11.56546338,1.79328,0.52304,1.868,9.66,-2.13,9.892042256
18/11/2019 16:30,11.43688,-1.49216,11.53380967,1.70688,0.49784,1.778,9.73,-1.99,9.931414804,11.64688,-1.51216,11.74463459,1.70688,0.49784,1.778,9.94,-2.01,10.14118829
18/11/2019 17:00,11.68128,-1.45796,11.7719136,1.72128,0.50204,1.793,9.96,-1.96,10.15101965,11.92128,-1.47796,12.01254688,1.72128,0.50204,1.793,10.2,-1.98,10.39039941
18/11/2019 17:30,11.7296,-1.5347,11.82957397,1.6296,0.4753,1.6975,10.1,-2.01,10.29806292,11.9696,-1.5547,12.07014566,1.6296,0.4753,1.6975,10.34,-2.03,10.53738582
18/11/2019 18:00,11.58288,-1.20416,11.64530422,1.56288,0.45584,1.628,10.02,-1.66,10.15657423,11.83288,-1.22416,11.89603366,1.56288,0.45584,1.628,10.27,-1.68,10.40650277
18/11/2019 18:30,11.58712,-1.27334,11.65687542,1.49712,0.43666,1.5595,10.09,-1.71,10.23387512,11.83712,-1.28334,11.90648443,1.49712,0.43666,1.5595,10.34,-1.72,10.48207995
18/11/2019 19:00,11.44904,-1.09278,11.50107321,1.49904,0.43722,1.5615,9.95,-1.53,10.06694591,11.68904,-1.11278,11.74188807,1.49904,0.43722,1.5615,10.19,-1.55,10.30721107
18/11/2019 19:30,11.22792,-0.41394,11.23554778,1.59792,0.46606,1.6645,9.63,-0.88,9.670124094,11.52792,-1.51394,11.62690646,1.59792,0.46606,1.6645,9.93,-1.98,10.12547777
18/11/2019 20:00,11.00936,0.35148,11.01496917,1.47936,0.43148,1.541,9.53,-0.08,9.530335776,11.36936,-1.75852,11.50455299,1.47936,0.43148,1.541,9.89,-2.19,10.12957057
18/11/2019 20:30,11.04072,-0.67104,11.06109365,1.47072,0.42896,1.532,9.57,-1.1,9.633010952,11.23072,-0.69104,11.25196018,1.47072,0.42896,1.532,9.76,-1.12,9.824052117
18/11/2019 21:00,10.70208,-0.60106,10.71894535,1.64208,0.47894,1.7105,9.06,-1.08,9.124143795,10.81208,-0.61106,10.82933369,1.64208,0.47894,1.7105,9.17,-1.09,9.234554673
18/11/2019 21:30,10.53488,-0.61316,10.55270874,1.63488,0.47684,1.703,8.9,-1.09,8.966498759,10.62488,-0.63316,10.64372898,1.63488,0.47684,1.703,8.99,-1.11,9.058266942
18/11/2019 22:00,10.2424,-0.6093,10.26050702,1.4424,0.4207,1.5025,8.8,-1.03,8.860073363,10.3124,-0.6293,10.33158324,1.4424,0.4207,1.5025,8.87,-1.05,8.931931482
18/11/2019 22:30,9.49496,-0.47772,9.506970169,1.58496,0.46228,1.651,7.91,-0.94,7.965657537,9.50496,-0.48772,9.517464757,1.58496,0.46228,1.651,7.92,-0.95,7.97677253
18/11/2019 23:00,9.07488,-0.51566,9.089518813,1.45488,0.42434,1.5155,7.62,-0.94,7.67776009,9.06488,-0.58566,9.083779337,1.45488,0.42434,1.5155,7.61,-1.01,7.676731075
18/11/2019 23:30,8.50056,-0.53942,8.517657791,1.51056,0.44058,1.5735,6.99,-0.98,7.058363833,8.48056,-0.56942,8.499655114,1.51056,0.44058,1.5735,6.97,-1.01,7.04279774
19/11/2019 00:00,8.12352,-0.39564,8.133148726,1.76352,0.51436,1.837,6.36,-0.91,6.42477237,8.10352,-0.40564,8.113666261,1.76352,0.51436,1.837,6.34,-0.92,6.406403047
19/11/2019 00:30,8.52568,-0.39626,8.534883798,1.55568,0.45374,1.6205,6.97,-0.85,7.021637986,8.51568,-0.41626,8.525847656,1.55568,0.45374,1.6205,6.96,-0.87,7.014164241
19/11/2019 01:00,9.87912,-0.64484,9.900142959,1.38912,0.40516,1.447,8.49,-1.05,8.554682928,9.90912,-0.65484,9.93073384,1.38912,0.40516,1.447,8.52,-1.06,8.585685762
19/11/2019 01:30,10.41936,-0.88602,10.45696391,1.41936,0.41398,1.4785,9,-1.3,9.093404203,10.51936,-0.89602,10.55745171,1.41936,0.41398,1.4785,9.1,-1.31,9.193807699
19/11/2019 02:00,10.47712,-0.92584,10.51794767,1.55712,0.45416,1.622,8.92,-1.38,9.026117659,10.57712,-0.93584,10.61843981,1.55712,0.45416,1.622,9.02,-1.39,9.126472484
19/11/2019 02:30,10.28048,-0.81986,10.31311977,1.44048,0.42014,1.5005,8.84,-1.24,8.926544684,10.37048,-0.81986,10.40283739,1.44048,0.42014,1.5005,8.93,-1.24,9.015680784
19/11/2019 03:00,10.24832,-0.82924,10.28181413,1.40832,0.41076,1.467,8.84,-1.24,8.926544684,10.33832,-0.82924,10.37152349,1.40832,0.41076,1.467,8.93,-1.24,9.015680784
19/11/2019 03:30,9.84448,-0.76036,9.873800373,1.64448,0.47964,1.713,8.2,-1.24,8.293226152,9.87448,-0.76036,9.903711557,1.64448,0.47964,1.713,8.23,-1.24,8.322890123
19/11/2019 04:00,10.01752,-0.88114,10.05619782,1.60752,0.46886,1.6745,8.41,-1.35,8.517663999,10.07752,-0.89114,10.11684436,1.60752,0.46886,1.6745,8.47,-1.36,8.578490543
19/11/2019 04:30,9.74832,-0.76174,9.778036135,1.46832,0.42826,1.5295,8.28,-1.19,8.36507621,9.78832,-0.77174,9.818695995,1.46832,0.42826,1.5295,8.32,-1.2,8.406093028
19/11/2019 05:00,9.70904,-0.80278,9.742171906,1.49904,0.43722,1.5615,8.21,-1.24,8.303113874,9.72904,-0.81278,9.762931458,1.49904,0.43722,1.5615,8.23,-1.25,8.324385863
19/11/2019 05:30,9.59136,-0.77002,9.622219986,1.61136,0.46998,1.6785,7.98,-1.24,8.075766218,9.59136,-0.78002,9.6230254,1.61136,0.46998,1.6785,7.98,-1.25,8.07730772
19/11/2019 06:00,9.89288,-0.84916,9.929257142,1.44288,0.42084,1.503,8.45,-1.27,8.544904915,9.92288,-0.86916,9.960872783,1.44288,0.42084,1.503,8.48,-1.29,8.577557928
19/11/2019 06:30,11.15192,-3.63444,11.72921454,1.56192,0.45556,1.627,9.59,-4.09,10.42574698,10.88192,0.91556,10.92036781,1.56192,0.45556,1.627,9.32,0.46,9.331345026
19/11/2019 07:00,11.41248,-1.59636,11.52358733,1.45248,0.42364,1.513,9.96,-2.02,10.16277521,11.65248,-1.60636,11.76268178,1.45248,0.42364,1.513,10.2,-2.03,10.40004327
19/11/2019 07:30,11.56336,-1.69402,11.68678734,1.56336,0.45598,1.6285,10,-2.15,10.22851407,11.80336,-1.71402,11.9271611,1.56336,0.45598,1.6285,10.24,-2.17,10.46740178
19/11/2019 08:00,11.57776,-1.68982,11.70042812,1.57776,0.46018,1.6435,10,-2.15,10.22851407,11.81776,-1.70982,11.94080968,1.57776,0.46018,1.6435,10.24,-2.17,10.46740178
19/11/2019 08:30,11.55808,-1.78556,11.69518866,1.55808,0.45444,1.623,10,-2.24,10.24780952,11.79808,-1.80556,11.93544044,1.55808,0.45444,1.623,10.24,-2.26,10.48642933
