Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/11/2019 09:00,11.70584,-2.03288,11.88104756,1.63584,0.47712,1.704,10.07,-2.51,10.37810195,11.95584,-2.05288,12.13080485,1.63584,0.47712,1.704,10.32,-2.53,10.62559645
19/11/2019 09:30,12.05672,-1.18054,12.11437872,1.98672,0.57946,2.0695,10.07,-1.76,10.22264643,11.97672,-2.68054,12.27302394,1.98672,0.57946,2.0695,9.99,-3.26,10.5084585
19/11/2019 10:00,11.87976,-0.69132,11.89985802,2.42976,0.70868,2.531,9.45,-1.4,9.553140845,11.93976,-2.69132,12.23932483,2.42976,0.70868,2.531,9.51,-3.4,10.09950989
19/11/2019 10:30,11.58464,-1.16948,11.6435204,2.02464,0.59052,2.109,9.56,-1.76,9.720658414,11.73464,-2.05948,11.91399319,2.02464,0.59052,2.109,9.71,-2.65,10.06511798
19/11/2019 11:00,11.44392,-1.67094,11.56526461,2.29392,0.66906,2.3895,9.15,-2.34,9.444474575,11.40392,-1.80094,11.54524908,2.29392,0.66906,2.3895,9.11,-2.47,9.438908835
19/11/2019 11:30,11.68776,-1.68482,11.80857113,2.17776,0.63518,2.2685,9.51,-2.32,9.788896771,11.64776,-2.09482,11.83463493,2.17776,0.63518,2.2685,9.47,-2.73,9.855648127
19/11/2019 12:00,11.47952,-1.50264,11.57744818,2.21952,0.64736,2.312,9.26,-2.15,9.506318951,11.55952,-2.29264,11.78468077,2.21952,0.64736,2.312,9.34,-2.94,9.791792481
19/11/2019 12:30,11.3492,-1.1594,11.4082667,2.0592,0.6006,2.145,9.29,-1.76,9.45524722,11.3292,-2.3794,11.5763689,2.0592,0.6006,2.145,9.27,-2.98,9.737212127
19/11/2019 13:00,11.43264,-1.89298,11.58829714,1.77264,0.51702,1.8465,9.66,-2.41,9.956088589,11.38264,-1.35298,11.46276791,1.77264,0.51702,1.8465,9.61,-1.87,9.790250252
19/11/2019 13:30,11.512,-1.139,11.56820924,1.512,0.441,1.575,10,-1.58,10.12405057,11.762,-2.389,12.00216501,1.512,0.441,1.575,10.25,-2.83,10.63350366
19/11/2019 14:00,11.43,-1.5775,11.53834504,1.38,0.4025,1.4375,10.05,-1.98,10.24318798,11.63,-2.2175,11.83951884,1.38,0.4025,1.4375,10.25,-2.62,10.57955103
19/11/2019 14:30,11.52504,-1.83978,11.67096129,1.47504,0.43022,1.5365,10.05,-2.27,10.30317427,11.72504,-2.55978,12.0012098,1.47504,0.43022,1.5365,10.25,-2.99,10.67720001
19/11/2019 15:00,11.57688,-1.75466,11.70909827,1.52688,0.44534,1.5905,10.05,-2.2,10.28797842,11.63688,-2.64466,11.9336165,1.52688,0.44534,1.5905,10.11,-3.09,10.57166969
19/11/2019 15:30,11.14768,-0.67276,11.16796201,1.56768,0.45724,1.633,9.58,-1.13,9.646413841,11.44768,-2.71276,11.76471182,1.56768,0.45724,1.633,9.88,-3.17,10.37609271
19/11/2019 16:00,11.31136,-2.28752,11.54034717,1.31136,0.38248,1.366,10,-2.67,10.35030917,11.39136,-1.61752,11.50562704,1.31136,0.38248,1.366,10.08,-2,10.27649746
19/11/2019 16:30,11.40088,-1.27016,11.4714154,1.37088,0.39984,1.428,10.03,-1.67,10.1680775,11.64088,-2.22016,11.85070452,1.37088,0.39984,1.428,10.27,-2.62,10.59892919
19/11/2019 17:00,11.3936,-1.2252,11.45928602,1.1136,0.3248,1.16,10.28,-1.55,10.39619642,11.6536,-2.7452,11.97257349,1.1136,0.3248,1.16,10.54,-3.07,10.97800073
19/11/2019 17:30,11.55104,-1.35928,11.63074233,1.27104,0.37072,1.324,10.28,-1.73,10.42455275,11.81104,-2.40928,12.05426464,1.27104,0.37072,1.324,10.54,-2.78,10.90045871
19/11/2019 18:00,11.39744,-1.82408,11.54248268,1.11744,0.32592,1.164,10.28,-2.15,10.50242353,11.53744,-0.79408,11.56473453,1.11744,0.32592,1.164,10.42,-1.12,10.48001908
19/11/2019 18:30,11.486,-1.2445,11.55322363,1.356,0.3955,1.4125,10.13,-1.64,10.26189554,11.696,-1.0645,11.74434231,1.356,0.3955,1.4125,10.34,-1.46,10.44256673
19/11/2019 19:00,11.40256,-0.41342,11.41005218,1.22256,0.35658,1.2735,10.18,-0.77,10.20907929,11.65256,-1.79342,11.78976293,1.22256,0.35658,1.2735,10.43,-2.15,10.64929106
19/11/2019 19:30,11.36712,-0.12334,11.36778914,1.25712,0.36666,1.3095,10.11,-0.49,10.12186742,11.58712,-1.78334,11.72355115,1.25712,0.36666,1.3095,10.33,-2.15,10.55136958
19/11/2019 20:00,11.3424,0.0332,11.34244859,1.1424,0.3332,1.19,10.2,-0.3,10.20441081,11.4124,-2.0068,11.58749844,1.1424,0.3332,1.19,10.27,-2.34,10.53320939
19/11/2019 20:30,11.37256,0.06908,11.3727698,1.40256,0.40908,1.461,9.97,-0.34,9.975795708,11.57256,-2.10092,11.76171798,1.40256,0.40908,1.461,10.17,-2.51,10.4751611
19/11/2019 21:00,11.1312,-0.0009,11.13120004,1.2312,0.3591,1.2825,9.9,-0.36,9.906543292,11.3312,-1.9309,11.4945408,1.2312,0.3591,1.2825,10.1,-2.29,10.35635554
19/11/2019 21:30,10.98928,-0.66396,11.00931959,1.28928,0.37604,1.343,9.7,-1.04,9.755593267,11.14928,-1.32396,11.22761393,1.28928,0.37604,1.343,9.86,-1.7,10.0054785
19/11/2019 22:00,10.71776,-0.93982,10.75888661,1.33776,0.39018,1.3935,9.38,-1.33,9.473821826,10.93776,-1.11982,10.99493477,1.33776,0.39018,1.3935,9.6,-1.51,9.718029636
19/11/2019 22:30,10.02936,0.43398,10.03874497,1.17936,0.34398,1.2285,8.85,0.09,8.850457615,10.27936,-2.05602,10.48296047,1.17936,0.34398,1.2285,9.1,-2.4,9.411163584
19/11/2019 23:00,9.42896,-0.84072,9.46636661,1.36896,0.39928,1.426,8.06,-1.24,8.154826792,9.48896,-0.88072,9.529744467,1.36896,0.39928,1.426,8.12,-1.28,8.220267636
19/11/2019 23:30,8.96088,-0.45266,8.972305805,1.19088,0.34734,1.2405,7.77,-0.8,7.81107547,8.67088,-1.13266,8.744545651,1.19088,0.34734,1.2405,7.48,-1.48,7.625011475
20/11/2019 00:00,8.4228,-0.7946,8.460197929,1.2528,0.3654,1.305,7.17,-1.16,7.263229309,8.4928,-1.0146,8.55319034,1.2528,0.3654,1.305,7.24,-1.38,7.370345989
20/11/2019 00:30,9.02984,-1.11588,9.098527276,1.17984,0.34412,1.229,7.85,-1.46,7.984616459,9.07984,-1.11588,9.148151868,1.17984,0.34412,1.229,7.9,-1.46,8.033778688
20/11/2019 01:00,9.8356,-1.5417,9.955695167,1.3656,0.3983,1.4225,8.47,-1.94,8.689332541,9.4956,-0.0017,9.495600152,1.3656,0.3983,1.4225,8.13,-0.4,8.139834151
20/11/2019 01:30,10.00256,-0.80592,10.03497452,1.28256,0.37408,1.336,8.72,-1.18,8.799477257,10.10256,-0.80592,10.13465469,1.28256,0.37408,1.336,8.82,-1.18,8.898584157
20/11/2019 02:00,10.01232,-0.79724,10.04401032,1.31232,0.38276,1.367,8.7,-1.18,8.779658308,10.08232,-0.79724,10.11379099,1.31232,0.38276,1.367,8.77,-1.18,8.849028195
20/11/2019 02:30,10.01144,-0.80708,10.04391901,1.14144,0.33292,1.189,8.87,-1.14,8.942958124,10.09144,-0.81708,10.12446448,1.14144,0.33292,1.189,8.95,-1.15,9.023580221
20/11/2019 03:00,10.12784,-0.86938,10.16508557,1.16784,0.34062,1.2165,8.96,-1.21,9.041332866,10.21784,-0.88938,10.25647362,1.16784,0.34062,1.2165,9.05,-1.23,9.133203162
20/11/2019 03:30,9.8648,-0.9436,9.909826436,1.3248,0.3864,1.38,8.54,-1.33,8.6429451,9.9048,-0.9536,9.950598776,1.3248,0.3864,1.38,8.58,-1.34,8.684008291
20/11/2019 04:00,10.01536,-0.98302,10.06348668,1.15536,0.33698,1.2035,8.86,-1.32,8.957789906,10.07536,-0.99302,10.12417739,1.15536,0.33698,1.2035,8.92,-1.33,9.01860854
20/11/2019 04:30,9.46792,-0.80894,9.502415117,1.23792,0.36106,1.2895,8.23,-1.17,8.312749244,9.48792,-0.81894,9.523197396,1.23792,0.36106,1.2895,8.25,-1.18,8.333960643
20/11/2019 05:00,9.48952,-0.80764,9.523826552,1.13952,0.33236,1.187,8.35,-1.14,8.427461065,9.51952,-0.81764,9.554569389,1.13952,0.33236,1.187,8.38,-1.15,8.458540063
20/11/2019 05:30,9.42008,-0.76956,9.451461781,1.27008,0.37044,1.323,8.15,-1.14,8.229343838,9.44008,-0.77956,9.472213268,1.27008,0.37044,1.323,8.17,-1.15,8.250539376
20/11/2019 06:00,9.50608,-0.91156,9.549685785,1.12608,0.32844,1.173,8.38,-1.24,8.471245481,9.53608,-0.92156,9.580505968,1.12608,0.32844,1.173,8.41,-1.25,8.5023879
20/11/2019 06:30,10.40096,-1.45972,10.50289253,1.20096,0.35028,1.251,9.2,-1.81,9.376358568,10.47096,-1.28972,10.55008915,1.20096,0.35028,1.251,9.27,-1.64,9.413952411
20/11/2019 07:00,10.93512,-1.63434,11.05657798,1.18512,0.34566,1.2345,9.75,-1.98,9.949015027,11.11512,-1.37434,11.19976353,1.18512,0.34566,1.2345,9.93,-1.72,10.07786188
20/11/2019 07:30,11.38552,-5.64714,12.70906196,1.17552,0.34286,1.2245,10.21,-5.99,11.83740681,11.23552,2.02286,11.41616714,1.17552,0.34286,1.2245,10.06,1.68,10.1993137
20/11/2019 08:00,11.44384,-5.62388,12.75105879,1.32384,0.38612,1.379,10.12,-6.01,11.77006797,11.22384,2.00612,11.40171486,1.32384,0.38612,1.379,9.9,1.62,10.03166985
20/11/2019 08:30,11.31968,-5.56926,12.61553852,1.33968,0.39074,1.3955,9.98,-5.96,11.6241989,10.98968,2.08074,11.18492492,1.33968,0.39074,1.3955,9.65,1.69,9.796866846
20/11/2019 09:00,11.4588,-5.5016,12.71108571,1.7088,0.4984,1.78,9.75,-6,11.44825314,10.9488,2.1484,11.15759132,1.7088,0.4984,1.78,9.24,1.65,9.386165351
20/11/2019 09:30,11.5292,-5.5694,12.80393178,2.0592,0.6006,2.145,9.47,-6.17,11.30264571,10.8492,2.1306,11.05642786,2.0592,0.6006,2.145,8.79,1.53,8.922163415
20/11/2019 10:00,11.17904,-2.20278,11.39399733,2.21904,0.64722,2.3115,8.96,-2.85,9.402345452,11.14904,-1.14278,11.20745462,2.21904,0.64722,2.3115,8.93,-1.79,9.10763416
20/11/2019 10:30,11.22552,-1.58714,11.33716511,1.89552,0.55286,1.9745,9.33,-2.14,9.572277681,11.33552,-2.09714,11.52787968,1.89552,0.55286,1.9745,9.44,-2.65,9.804901835
20/11/2019 11:00,11.10944,-1.68058,11.23583581,2.08944,0.60942,2.1765,9.02,-2.29,9.306153878,11.16944,-2.24058,11.3919528,2.08944,0.60942,2.1765,9.08,-2.85,9.51676941
20/11/2019 11:30,11.00624,-1.94068,11.17602603,2.22624,0.64932,2.319,8.78,-2.59,9.154042823,11.06624,-1.96068,11.23859127,2.22624,0.64932,2.319,8.84,-2.61,9.217250132
20/11/2019 12:00,11.1788,-1.9916,11.35482453,2.1888,0.6384,2.28,8.99,-2.63,9.366803083,11.2688,-2.0016,11.44518484,2.1888,0.6384,2.28,9.08,-2.64,9.456003384
20/11/2019 12:30,11.38944,-2.11308,11.58380122,1.90944,0.55692,1.989,9.48,-2.67,9.848822265,11.55944,-2.13308,11.75460265,1.90944,0.55692,1.989,9.65,-2.69,10.01791395
20/11/2019 13:00,10.87752,-1.76614,11.01996787,1.72752,0.50386,1.7995,9.15,-2.27,9.427375032,10.98752,-1.77614,11.13015135,1.72752,0.50386,1.7995,9.26,-2.28,9.536561225
20/11/2019 13:30,11.22288,-1.98666,11.39736169,1.62288,0.47334,1.6905,9.6,-2.46,9.910176588,11.41288,-1.99666,11.58621945,1.62288,0.47334,1.6905,9.79,-2.47,10.09678167
20/11/2019 14:00,11.5584,-2.2388,11.77322539,1.7184,0.5012,1.79,9.84,-2.74,10.21436244,11.7784,-2.2588,11.99303481,1.7184,0.5012,1.79,10.06,-2.76,10.43174003
20/11/2019 14:30,11.43048,-2.16236,11.63321425,1.50048,0.43764,1.563,9.93,-2.6,10.26474062,11.66048,-2.18236,11.86294605,1.50048,0.43764,1.563,10.16,-2.62,10.49237819
20/11/2019 15:00,11.14912,-1.99484,11.32617603,1.38912,0.40516,1.447,9.76,-2.4,10.05075122,11.35912,-2.00484,11.53468641,1.38912,0.40516,1.447,9.97,-2.41,10.25714385
20/11/2019 15:30,11.09968,-1.90926,11.26268928,1.33968,0.39074,1.3955,9.76,-2.3,10.02734262,11.30968,-1.92926,11.47305129,1.33968,0.39074,1.3955,9.97,-2.32,10.23637143
20/11/2019 16:00,11.26448,-1.96286,11.43421747,1.22448,0.35714,1.2755,10.04,-2.32,10.3045621,11.51448,-1.97286,11.68226974,1.22448,0.35714,1.2755,10.29,-2.33,10.55049762
20/11/2019 16:30,11.80848,-3.00336,12.18443151,1.66848,0.48664,1.738,10.14,-3.49,10.72379131,11.98848,-0.98336,12.02874264,1.66848,0.48664,1.738,10.32,-1.47,10.42416903
20/11/2019 17:00,11.55128,-5.66796,12.86692816,1.24128,0.36204,1.293,10.31,-6.03,11.94391058,11.77128,1.12204,11.82463558,1.24128,0.36204,1.293,10.53,0.76,10.55739078
20/11/2019 17:30,11.51432,-2.11874,11.70763103,1.20432,0.35126,1.2545,10.31,-2.47,10.60174514,11.76432,-2.12874,11.95536528,1.20432,0.35126,1.2545,10.56,-2.48,10.84730381
20/11/2019 18:00,11.42024,-1.71618,11.54846983,1.11024,0.32382,1.1565,10.31,-2.04,10.50988582,11.67024,-1.73618,11.79867885,1.11024,0.32382,1.1565,10.56,-2.06,10.759052
20/11/2019 18:30,11.626,-1.5745,11.73213221,1.356,0.3955,1.4125,10.27,-1.97,10.45723673,11.876,-1.5945,11.98256259,1.356,0.3955,1.4125,10.52,-1.99,10.70656341
20/11/2019 19:00,11.68888,-1.51866,11.78712195,1.47888,0.43134,1.5405,10.21,-1.95,10.39454665,11.93888,-1.52866,12.03634733,1.47888,0.43134,1.5405,10.46,-1.96,10.64204867
20/11/2019 19:30,11.58352,-1.29814,11.6560329,1.58352,0.46186,1.6495,10,-1.76,10.15369883,11.83352,-1.30814,11.90560481,1.58352,0.46186,1.6495,10.25,-1.77,10.40170178
20/11/2019 20:00,11.34016,-1.09912,11.39330038,1.34016,0.39088,1.396,10,-1.49,10.11039564,11.59016,-1.09912,11.64215932,1.34016,0.39088,1.396,10.25,-1.49,10.35773141
20/11/2019 20:30,11.24368,-1.14726,11.30205935,1.24368,0.36274,1.2955,10,-1.51,10.11336245,11.52368,-1.16726,11.58264636,1.24368,0.36274,1.2955,10.28,-1.53,10.39323338
20/11/2019 21:00,11.11232,-1.07974,11.16465379,1.37232,0.40026,1.4295,9.74,-1.48,9.851801866,11.32232,-1.09974,11.37560364,1.37232,0.40026,1.4295,9.95,-1.5,10.06243012
20/11/2019 21:30,10.89976,-1.01632,10.94703953,1.34976,0.39368,1.406,9.55,-1.41,9.653527853,11.05976,-1.33632,11.14019939,1.34976,0.39368,1.406,9.71,-1.73,9.862910321
20/11/2019 22:00,10.74744,-1.29658,10.82536772,1.17744,0.34342,1.2265,9.57,-1.64,9.709505652,10.93744,-1.30658,11.01520518,1.17744,0.34342,1.2265,9.76,-1.65,9.898489784
20/11/2019 22:30,10.1488,-1.2216,10.22205694,1.2288,0.3584,1.28,8.92,-1.58,9.058852024,10.2288,-1.2316,10.30267868,1.2288,0.3584,1.28,9,-1.59,9.139370876
20/11/2019 23:00,9.52112,-1.59634,9.654016131,1.52112,0.44366,1.5845,8,-2.04,8.256003876,9.34112,-0.23634,9.344109345,1.52112,0.44366,1.5845,7.82,-0.68,7.849509539
20/11/2019 23:30,9.16976,-0.87882,9.211776324,1.16976,0.34118,1.2185,8,-1.22,8.092490346,9.11976,-0.64882,9.142810829,1.16976,0.34118,1.2185,7.95,-0.99,8.011404371
21/11/2019 00:00,8.8484,-0.7088,8.876743772,1.2384,0.3612,1.29,7.61,-1.07,7.684855236,8.8484,-0.7188,8.87754786,1.2384,0.3612,1.29,7.61,-1.08,7.686253964
21/11/2019 00:30,9.13704,-0.69378,9.163341675,1.42704,0.41622,1.4865,7.71,-1.11,7.789492923,9.13704,-0.70378,9.164104225,1.42704,0.41622,1.4865,7.71,-1.12,7.790924207
21/11/2019 01:00,9.85904,-0.69528,9.883525889,1.79904,0.52472,1.874,8.06,-1.22,8.151809615,9.87904,-0.70528,9.90418352,1.79904,0.52472,1.874,8.08,-1.23,8.173083873
21/11/2019 01:30,10.41688,-1.08216,10.47293938,1.22688,0.35784,1.278,9.19,-1.44,9.302134164,10.53688,-1.09216,10.59333062,1.22688,0.35784,1.278,9.31,-1.45,9.422239649
21/11/2019 02:00,10.45792,-1.09644,10.51523996,1.17792,0.34356,1.227,9.28,-1.44,9.391059578,10.60792,-1.10644,10.66546653,1.17792,0.34356,1.227,9.43,-1.45,9.540828056
21/11/2019 02:30,10.34008,-1.05706,10.39397086,1.21008,0.35294,1.2605,9.13,-1.41,9.238235762,10.47008,-1.05706,10.52330514,1.21008,0.35294,1.2605,9.26,-1.41,9.366733689
21/11/2019 03:00,10.38,-1.0375,10.43172115,1.14,0.3325,1.1875,9.24,-1.37,9.341011723,10.52,-1.0475,10.57202233,1.14,0.3325,1.1875,9.38,-1.38,9.480970414
21/11/2019 03:30,10.16448,-0.99036,10.21261311,1.16448,0.33964,1.213,9,-1.33,9.097741478,10.27448,-1.00036,10.32306444,1.16448,0.33964,1.213,9.11,-1.34,9.208023675
21/11/2019 04:00,9.8488,-0.9391,9.893471092,1.1688,0.3409,1.2175,8.68,-1.28,8.773870298,9.9288,-0.9391,9.973112766,1.1688,0.3409,1.2175,8.76,-1.28,8.853022083
21/11/2019 04:30,9.6224,-0.8793,9.662491928,1.2024,0.3507,1.2525,8.42,-1.23,8.509365429,9.6824,-0.8893,9.723154028,1.2024,0.3507,1.2525,8.48,-1.24,8.570180862
21/11/2019 05:00,9.49072,-0.91854,9.535065907,1.17072,0.34146,1.2195,8.32,-1.26,8.414867795,9.52072,-0.92854,9.565892319,1.17072,0.34146,1.2195,8.35,-1.27,8.446028653
21/11/2019 05:30,9.35616,-0.79112,9.389547423,1.67616,0.48888,1.746,7.68,-1.28,7.785936039,9.35616,-0.80112,9.390395263,1.67616,0.48888,1.746,7.68,-1.29,7.787586276
21/11/2019 06:00,9.71984,-1.00588,9.771749291,1.41984,0.41412,1.479,8.3,-1.42,8.420593803,9.75984,-1.02588,9.813608236,1.41984,0.41412,1.479,8.34,-1.44,8.463403571
21/11/2019 06:30,10.44752,-0.13864,10.44843985,1.30752,0.38136,1.362,9.14,-0.52,9.154780172,10.76752,-2.45864,11.04465471,1.30752,0.38136,1.362,9.46,-2.84,9.877104839
21/11/2019 07:00,10.8856,1.7033,11.0180542,1.4856,0.4333,1.5475,9.4,1.27,9.485404578,11.5756,-4.7067,12.49590094,1.4856,0.4333,1.5475,10.09,-5.14,11.32376704
21/11/2019 07:30,11.5472,-1.7354,11.67687634,1.6272,0.4746,1.695,9.92,-2.21,10.1631934,11.7772,-1.7454,11.90583307,1.6272,0.4746,1.695,10.15,-2.22,10.38994225
21/11/2019 08:00,11.45976,-1.98632,11.63063052,1.34976,0.39368,1.406,10.11,-2.38,10.38636125,11.70976,-1.99632,11.87871091,1.34976,0.39368,1.406,10.36,-2.39,10.63210703
21/11/2019 08:30,11.56152,-2.78664,11.89260725,1.45152,0.42336,1.512,10.11,-3.21,10.60736537,11.77152,-1.68664,11.89173821,1.45152,0.42336,1.512,10.32,-2.11,10.5334942
21/11/2019 09:00,11.76208,-6.35606,13.36959329,1.52208,0.44394,1.5855,10.24,-6.8,12.29217637,11.67208,1.26394,11.74031498,1.52208,0.44394,1.5855,10.15,0.82,10.18306928
21/11/2019 09:30,11.60224,-6.06268,13.09076246,1.36224,0.39732,1.419,10.24,-6.46,12.10740269,11.51224,1.54732,11.61575951,1.36224,0.39732,1.419,10.15,1.15,10.21494004
21/11/2019 10:00,11.62784,-6.11688,13.13860282,1.34784,0.39312,1.404,10.28,-6.51,12.16792916,11.57784,1.47312,11.67118081,1.34784,0.39312,1.404,10.23,1.08,10.28685083
21/11/2019 10:30,11.7128,-6.0746,13.19433397,1.4928,0.4354,1.555,10.22,-6.51,12.11728105,11.5728,1.5154,11.67159531,1.4928,0.4354,1.555,10.08,1.08,10.13769205
21/11/2019 11:00,11.91624,-6.14318,13.40654453,1.80624,0.52682,1.8815,10.11,-6.67,12.11201882,11.67624,1.46682,11.76801349,1.80624,0.52682,1.8815,9.87,0.94,9.914660862
21/11/2019 11:30,11.76848,-6.19086,13.29751364,1.60848,0.46914,1.6755,10.16,-6.66,12.14830029,11.55848,1.42914,11.64649737,1.60848,0.46914,1.6755,9.95,0.96,9.99620428
21/11/2019 12:00,11.69024,-6.14368,13.20630589,1.53024,0.44632,1.594,10.16,-6.59,12.11006606,11.53024,1.47632,11.62436902,1.53024,0.44632,1.594,10,1.03,10.05290505
21/11/2019 12:30,11.84976,-6.08882,13.3225576,1.64976,0.48118,1.7185,10.2,-6.57,12.13280264,11.67976,1.51118,11.77711589,1.64976,0.48118,1.7185,10.03,1.03,10.08274764
21/11/2019 13:00,11.68584,-5.86538,13.07522616,1.69584,0.49462,1.7665,9.99,-6.36,11.84270662,11.34584,1.76462,11.48224582,1.69584,0.49462,1.7665,9.65,1.27,9.733211186
21/11/2019 13:30,11.63592,-6.01994,13.1009279,1.40592,0.41006,1.4645,10.23,-6.43,12.08295494,11.54592,1.59006,11.65489423,1.40592,0.41006,1.4645,10.14,1.18,10.20842789
21/11/2019 14:00,11.65256,-6.07342,13.14034189,1.46256,0.42658,1.5235,10.19,-6.5,12.08660829,11.46256,1.54658,11.56642518,1.46256,0.42658,1.5235,10,1.12,10.06252453
21/11/2019 14:30,11.52016,-6.03662,13.00595508,1.52016,0.44338,1.5835,10,-6.48,11.91597247,11.18016,1.63338,11.29884542,1.52016,0.44338,1.5835,9.66,1.19,9.733021114
21/11/2019 15:00,11.12016,-3.44412,11.64130238,1.46016,0.42588,1.521,9.66,-3.87,10.40636824,11.03016,-0.30412,11.03435175,1.46016,0.42588,1.521,9.57,-0.73,9.597801832
21/11/2019 15:30,10.9212,-1.6484,11.04490072,1.4112,0.4116,1.47,9.51,-2.06,9.730554969,11.0912,-1.6584,11.2144999,1.4112,0.4116,1.47,9.68,-2.07,9.898853469
21/11/2019 16:00,11.24944,-1.99058,11.4241984,1.12944,0.32942,1.1765,10.12,-2.32,10.38252378,11.49944,-2.01058,11.67388334,1.12944,0.32942,1.1765,10.37,-2.34,10.63073375
21/11/2019 16:30,11.44528,-2.01346,11.62103504,1.32528,0.38654,1.3805,10.12,-2.4,10.40069228,11.69528,-2.03346,11.87074277,1.32528,0.38654,1.3805,10.37,-2.42,10.64862902
21/11/2019 17:00,11.58896,-1.96822,11.75490893,1.30896,0.38178,1.3635,10.28,-2.35,10.54518373,11.83896,-2.18822,12.03948839,1.30896,0.38178,1.3635,10.53,-2.57,10.83908668
21/11/2019 17:30,11.44208,-1.65106,11.56058795,1.16208,0.33894,1.2105,10.28,-1.99,10.47084046,11.69208,-1.67106,11.81089227,1.16208,0.33894,1.2105,10.53,-2.01,10.72012127
21/11/2019 18:00,11.45168,-1.36826,11.53313098,1.17168,0.34174,1.2205,10.28,-1.71,10.42125232,11.70168,-1.38826,11.78374222,1.17168,0.34174,1.2205,10.53,-1.73,10.67116676
21/11/2019 18:30,11.42864,-1.32498,11.50518945,1.14864,0.33502,1.1965,10.28,-1.66,10.41316474,11.67864,-1.34498,11.75583274,1.14864,0.33502,1.1965,10.53,-1.68,10.66317495
21/11/2019 19:00,11.37048,-1.36236,11.45180511,1.26048,0.36764,1.313,10.11,-1.73,10.25694886,11.62048,-1.38236,11.7024132,1.26048,0.36764,1.313,10.36,-1.75,10.50676449
21/11/2019 19:30,11.22224,-1.18768,11.28491269,1.24224,0.36232,1.294,9.98,-1.55,10.09964851,11.46224,-1.35768,11.54236721,1.24224,0.36232,1.294,10.22,-1.72,10.3637252
21/11/2019 20:00,11.16496,-1.34272,11.24540923,1.46496,0.42728,1.526,9.7,-1.77,9.860167341,11.36496,-1.36272,11.44636718,1.46496,0.42728,1.526,9.9,-1.79,10.06052186
21/11/2019 20:30,11.16352,-1.37314,11.24765274,1.46352,0.42686,1.5245,9.7,-1.8,9.865596789,11.36352,-1.38314,11.44738673,1.46352,0.42686,1.5245,9.9,-1.81,10.06409956
21/11/2019 21:00,10.90904,-1.20528,10.97542043,1.31904,0.38472,1.374,9.59,-1.59,9.720915595,11.08904,-1.21528,11.15543426,1.31904,0.38472,1.374,9.77,-1.6,9.900146464
21/11/2019 21:30,10.6032,-1.1124,10.66139222,1.3632,0.3976,1.42,9.24,-1.51,9.362569092,10.7232,-1.1224,10.78178093,1.3632,0.3976,1.42,9.36,-1.52,9.482615673
21/11/2019 22:00,10.17408,-0.93006,10.21650211,1.23408,0.35994,1.2855,8.94,-1.29,9.03259099,10.25408,-0.94006,10.29708063,1.23408,0.35994,1.2855,9.02,-1.3,9.113199219
21/11/2019 22:30,9.3856,-0.6792,9.410143463,1.3056,0.3808,1.36,8.08,-1.06,8.149233093,9.3956,-0.6892,9.420843699,1.3056,0.3808,1.36,8.09,-1.07,8.160453419
21/11/2019 23:00,8.69712,-0.53334,8.713457858,1.49712,0.43666,1.5595,7.2,-0.97,7.265046455,8.67712,-0.53334,8.693495445,1.49712,0.43666,1.5595,7.18,-0.97,7.245226014
21/11/2019 23:30,8.36032,-0.83574,8.401988565,1.42032,0.41426,1.4795,6.94,-1.25,7.05167356,8.34032,-0.88574,8.387220818,1.42032,0.41426,1.4795,6.92,-1.3,7.041051058
22/11/2019 00:00,8.21584,-0.82538,8.257195592,1.45584,0.42462,1.5165,6.76,-1.25,6.87459817,8.20584,-0.83538,8.248252533,1.45584,0.42462,1.5165,6.75,-1.26,6.866593042
22/11/2019 00:30,8.40696,-0.82672,8.447511018,1.17696,0.34328,1.226,7.23,-1.17,7.324056253,8.39696,-0.83672,8.438544756,1.17696,0.34328,1.226,7.22,-1.18,7.31579114
22/11/2019 01:00,9.20488,-0.71316,9.232465164,1.39488,0.40684,1.453,7.81,-1.12,7.889898605,9.20488,-0.72316,9.233242995,1.39488,0.40684,1.453,7.81,-1.13,7.89132435
22/11/2019 01:30,9.99424,-0.73168,10.02098742,1.19424,0.34832,1.244,8.8,-1.08,8.866025039,10.05424,-0.74168,10.08155897,1.19424,0.34832,1.244,8.86,-1.09,8.926796738
22/11/2019 02:00,9.67744,-0.69908,9.702657255,1.23744,0.36092,1.289,8.44,-1.06,8.506303545,9.70744,-0.70908,9.733302923,1.23744,0.36092,1.289,8.47,-1.07,8.53731808
22/11/2019 02:30,9.73544,-0.69008,9.759866925,1.16544,0.33992,1.214,8.57,-1.03,8.631674229,9.77544,-0.71008,9.801195886,1.16544,0.33992,1.214,8.61,-1.05,8.6737881
22/11/2019 03:00,9.52528,-0.71846,9.552337088,1.20528,0.35154,1.2555,8.32,-1.07,8.38852192,9.54528,-0.73846,9.573802455,1.20528,0.35154,1.2555,8.34,-1.09,8.410927416
22/11/2019 03:30,9.48064,-0.85148,9.518799977,1.16064,0.33852,1.209,8.32,-1.19,8.40467132,9.50064,-0.87148,9.540526076,1.16064,0.33852,1.209,8.34,-1.21,8.427318672
22/11/2019 04:00,9.11752,-0.80364,9.152868851,1.18752,0.34636,1.237,7.93,-1.15,8.012952015,9.12752,-0.81364,9.163712752,1.18752,0.34636,1.237,7.94,-1.16,8.02428813
22/11/2019 04:30,8.91448,-0.69286,8.941365033,1.22448,0.35714,1.2755,7.69,-1.05,7.761352975,8.91448,-0.70286,8.942145484,1.22448,0.35714,1.2755,7.69,-1.06,7.762712155
22/11/2019 05:00,8.93584,-0.74038,8.966459672,1.33584,0.38962,1.3915,7.6,-1.13,7.683547358,8.93584,-0.75038,8.967290931,1.33584,0.38962,1.3915,7.6,-1.14,7.685024398
22/11/2019 05:30,9.04384,-0.83638,9.082432133,1.14384,0.33362,1.1915,7.9,-1.17,7.986169294,9.08384,-0.52638,9.099078253,1.14384,0.33362,1.1915,7.94,-0.86,7.986438505
22/11/2019 06:00,8.92872,-0.60454,8.9491625,1.21872,0.35546,1.2695,7.71,-0.96,7.769536666,8.92872,-0.61454,8.949843588,1.21872,0.35546,1.2695,7.71,-0.97,7.770778597
22/11/2019 06:30,9.80384,-0.96138,9.850864442,1.50384,0.43862,1.5665,8.3,-1.4,8.417244205,9.82384,-0.97138,9.871748146,1.50384,0.43862,1.5665,8.32,-1.41,8.438631406
22/11/2019 07:00,10.692,-1.184,10.75735655,1.152,0.336,1.2,9.54,-1.52,9.660331257,10.872,-1.294,10.948736,1.152,0.336,1.2,9.72,-1.63,9.855724225
22/11/2019 07:30,11.00688,-1.42216,11.09837585,1.46688,0.42784,1.528,9.54,-1.85,9.717720926,11.18688,-1.53216,11.29131518,1.46688,0.42784,1.528,9.72,-1.96,9.915644205
22/11/2019 08:00,10.93824,-1.72218,11.07298507,1.15824,0.33782,1.2065,9.78,-2.06,9.994598541,11.15824,-1.73218,11.29188945,1.15824,0.33782,1.2065,10,-2.07,10.21199785
22/11/2019 08:30,10.80352,-1.66814,10.93154772,1.34352,0.39186,1.3995,9.46,-2.06,9.681694067,10.97352,-1.67814,11.10109432,1.34352,0.39186,1.3995,9.63,-2.07,9.849964467
22/11/2019 09:00,10.9216,-1.7437,11.05992026,1.4616,0.4263,1.5225,9.46,-2.17,9.705694205,11.0916,-1.7537,11.22938352,1.4616,0.4263,1.5225,9.63,-2.18,9.873666999
22/11/2019 09:30,10.98552,-1.70464,11.11698912,1.59552,0.46536,1.662,9.39,-2.17,9.637478923,11.13552,-1.71464,11.26675623,1.59552,0.46536,1.662,9.54,-2.18,9.785908236
22/11/2019 10:00,10.9164,-1.7848,11.06134259,1.5264,0.4452,1.59,9.39,-2.23,9.651165733,11.0664,-1.7948,11.21099978,1.5264,0.4452,1.59,9.54,-2.24,9.799448964
22/11/2019 10:30,10.80272,-1.78504,10.94920669,1.66272,0.48496,1.732,9.14,-2.27,9.417669563,10.91272,-1.79504,11.05936826,1.66272,0.48496,1.732,9.25,-2.28,9.526851526
22/11/2019 11:00,10.89832,-1.82924,11.0507691,1.88832,0.55076,1.967,9.01,-2.38,9.31903965,10.98832,-1.83924,11.14118397,1.88832,0.55076,1.967,9.1,-2.39,9.40861839
22/11/2019 11:30,10.83912,-1.72234,10.97510717,1.80912,0.52766,1.8845,9.03,-2.25,9.306094777,10.93912,-1.73234,11.07543896,1.80912,0.52766,1.8845,9.13,-2.26,9.405556868
22/11/2019 12:00,10.7868,-1.7376,10.92585502,1.7568,0.5124,1.83,9.03,-2.25,9.306094777,10.8868,-1.7476,11.02617431,1.7568,0.5124,1.83,9.13,-2.26,9.405556868
22/11/2019 12:30,10.9508,-1.9756,11.12757907,1.4208,0.4144,1.48,9.53,-2.39,9.825120864,11.1308,-1.9856,11.30651653,1.4208,0.4144,1.48,9.71,-2.4,10.00220476
22/11/2019 13:00,10.93104,-1.86178,11.08845617,1.33104,0.38822,1.3865,9.6,-2.25,9.860147058,11.11104,-1.88178,11.26926377,1.33104,0.38822,1.3865,9.78,-2.27,10.03998506
22/11/2019 13:30,11.13408,-1.89756,11.29462135,1.65408,0.48244,1.723,9.48,-2.38,9.774190504,11.29408,-1.90756,11.45403982,1.65408,0.48244,1.723,9.64,-2.39,9.931852798
22/11/2019 14:00,11.28656,-2.10892,11.48189794,1.30656,0.38108,1.361,9.98,-2.49,10.285937,11.52656,-2.11892,11.71970168,1.30656,0.38108,1.361,10.22,-2.5,10.52133071
22/11/2019 14:30,11.29568,-2.15626,11.49964538,1.31568,0.38374,1.3705,9.98,-2.54,10.29815517,11.53568,-2.16626,11.73731636,1.31568,0.38374,1.3705,10.22,-2.55,10.53332331
22/11/2019 15:00,11.47688,-1.97716,11.64594076,1.34688,0.39284,1.403,10.13,-2.37,10.40354747,11.71688,-1.99716,11.88587081,1.34688,0.39284,1.403,10.37,-2.39,10.64185134
22/11/2019 15:30,10.57528,-1.33096,10.65870544,1.26528,0.36904,1.318,9.31,-1.7,9.463936813,10.71528,-1.34096,10.79886101,1.26528,0.36904,1.318,9.45,-1.71,9.603468124
22/11/2019 16:00,10.60928,-1.44146,10.70675623,1.22928,0.35854,1.2805,9.38,-1.8,9.551146528,10.75928,-1.45146,10.85674179,1.22928,0.35854,1.2805,9.53,-1.81,9.700360818
22/11/2019 16:30,11.11496,-1.46522,11.21111972,1.28496,0.37478,1.3385,9.83,-1.84,10.00072497,11.33496,-1.47522,11.4305552,1.28496,0.37478,1.3385,10.05,-1.85,10.21885512
22/11/2019 17:00,11.37072,-1.62104,11.48568866,1.23072,0.35896,1.282,10.14,-1.98,10.33150521,11.63072,-1.64104,11.74592099,1.23072,0.35896,1.282,10.4,-2,10.59056184
22/11/2019 17:30,11.17016,-1.35912,11.25254112,1.34016,0.39088,1.396,9.83,-1.75,9.984558077,11.39016,-1.36912,11.47215038,1.34016,0.39088,1.396,10.05,-1.76,10.20294565
22/11/2019 18:00,11.18264,-1.12298,11.23888435,1.29264,0.37702,1.3465,9.89,-1.5,10.00310452,11.41264,-1.14298,11.46973213,1.29264,0.37702,1.3465,10.12,-1.52,10.23351357
22/11/2019 18:30,11.2448,-1.1811,11.3066584,1.2648,0.3689,1.3175,9.98,-1.55,10.09964851,11.4848,-1.1911,11.54639988,1.2648,0.3689,1.3175,10.22,-1.56,10.33837511
22/11/2019 19:00,11.12048,-1.14736,11.17951298,1.38048,0.40264,1.438,9.74,-1.55,9.862560519,11.33048,-1.15736,11.3894363,1.38048,0.40264,1.438,9.95,-1.56,10.07154904
22/11/2019 19:30,10.95,-1.0125,10.99671116,1.26,0.3675,1.3125,9.69,-1.38,9.787772985,11.16,-1.0225,11.20674378,1.26,0.3675,1.3125,9.9,-1.39,9.997104581
22/11/2019 20:00,10.69912,-0.90984,10.73773615,1.26912,0.37016,1.322,9.43,-1.28,9.516475188,10.85912,-0.91984,10.89800866,1.26912,0.37016,1.322,9.59,-1.29,9.676373288
22/11/2019 20:30,10.5844,-0.8183,10.61598503,1.5144,0.4417,1.5775,9.07,-1.26,9.15710107,10.6944,-0.8283,10.72642868,1.5144,0.4417,1.5775,9.18,-1.27,9.267432223
22/11/2019 21:00,10.12672,-0.65304,10.14775439,1.56672,0.45696,1.632,8.56,-1.11,8.631668437,10.16672,-0.66304,10.1883177,1.56672,0.45696,1.632,8.6,-1.12,8.672623594
22/11/2019 21:30,10.12024,-0.76868,10.14939045,1.65024,0.48132,1.719,8.47,-1.25,8.561740477,10.15024,-0.77868,10.18006457,1.65024,0.48132,1.719,8.5,-1.26,8.592880774
22/11/2019 22:00,9.80144,-0.81708,9.835438262,1.38144,0.40292,1.439,8.42,-1.22,8.507925717,9.83144,-0.82708,9.866168142,1.38144,0.40292,1.439,8.45,-1.23,8.53905147
22/11/2019 22:30,9.03864,-1.84998,9.226019675,1.26864,0.37002,1.3215,7.77,-2.22,8.080921977,8.71864,0.69002,8.745902529,1.26864,0.37002,1.3215,7.45,0.32,7.456869316
22/11/2019 23:00,8.44664,-1.57848,8.592864854,1.37664,0.40152,1.434,7.07,-1.98,7.342022882,8.10664,1.04152,8.17327205,1.37664,0.40152,1.434,6.73,0.64,6.760362416
22/11/2019 23:30,8.15912,-0.40984,8.169406833,1.26912,0.37016,1.322,6.89,-0.78,6.934010384,8.14912,-0.41984,8.159927843,1.26912,0.37016,1.322,6.88,-0.79,6.925207578
23/11/2019 00:00,8.18456,-0.45242,8.19705473,1.29456,0.37758,1.3485,6.89,-0.83,6.939812678,8.17456,-0.46242,8.187628683,1.29456,0.37758,1.3485,6.88,-0.84,6.93108938
23/11/2019 00:30,8.15984,-0.45088,8.172287415,1.29984,0.37912,1.354,6.86,-0.83,6.910028943,8.14984,-0.46088,8.162861165,1.29984,0.37912,1.354,6.85,-0.84,6.90131147
23/11/2019 01:00,8.90952,-0.43764,8.92026207,1.61952,0.47236,1.687,7.29,-0.91,7.346577434,8.90952,-0.44764,8.920758275,1.61952,0.47236,1.687,7.29,-0.92,7.347822807
23/11/2019 01:30,9.43664,-0.63848,9.458215011,1.37664,0.40152,1.434,8.06,-1.04,8.126819796,9.45664,-0.64848,9.478848369,1.37664,0.40152,1.434,8.08,-1.05,8.14793839
23/11/2019 02:00,9.54184,-0.65738,9.564458116,1.31184,0.38262,1.3665,8.23,-1.04,8.29545056,9.56184,-0.66738,9.585101995,1.31184,0.38262,1.3665,8.25,-1.05,8.316549765
23/11/2019 02:30,9.34152,-0.90164,9.384932104,1.33152,0.38836,1.387,8.01,-1.29,8.113211448,9.36152,-0.91164,9.405803751,1.33152,0.38836,1.387,8.03,-1.3,8.134549772
23/11/2019 03:00,9.50648,-0.90936,9.549874219,1.23648,0.36064,1.288,8.27,-1.27,8.366946874,9.53648,-0.92936,9.581657518,1.23648,0.36064,1.288,8.3,-1.29,8.399648802
23/11/2019 03:30,9.01328,-0.78946,9.047787766,1.37328,0.40054,1.4305,7.64,-1.19,7.732121313,9.02328,-0.79946,9.058626731,1.37328,0.40054,1.4305,7.65,-1.2,7.743545699
23/11/2019 04:00,8.852,-0.7465,8.883420864,1.212,0.3535,1.2625,7.64,-1.1,7.718782287,8.862,-0.7565,8.894230504,1.212,0.3535,1.2625,7.65,-1.11,7.73010996
23/11/2019 04:30,8.4956,-0.6292,8.518868,1.3056,0.3808,1.36,7.19,-1.01,7.260592262,8.4956,-0.6392,8.519612432,1.3056,0.3808,1.36,7.19,-1.02,7.261990085
23/11/2019 05:00,8.2448,-0.6211,8.268161358,1.2648,0.3689,1.3175,6.98,-0.99,7.049858155,8.2348,-0.6311,8.258947769,1.2648,0.3689,1.3175,6.97,-1,7.041370605
23/11/2019 05:30,7.95304,-0.37578,7.961912826,1.52304,0.44422,1.5865,6.43,-0.82,6.482075285,7.95304,-0.39578,7.962881831,1.52304,0.44422,1.5865,6.43,-0.84,6.484635688
23/11/2019 06:00,8.33384,-0.46888,8.347019684,1.20384,0.35112,1.254,7.13,-0.82,7.17699798,8.33384,-0.46888,8.347019684,1.20384,0.35112,1.254,7.13,-0.82,7.17699798
23/11/2019 06:30,8.61536,-0.60552,8.636612901,1.21536,0.35448,1.266,7.4,-0.96,7.462010453,8.61536,-0.62552,8.638038157,1.21536,0.35448,1.266,7.4,-0.98,7.464609836
23/11/2019 07:00,8.94464,-0.75698,8.976614253,1.24464,0.36302,1.2965,7.7,-1.12,7.78102821,8.94464,-0.76698,8.977463063,1.24464,0.36302,1.2965,7.7,-1.13,7.7824739
23/11/2019 07:30,9.26736,-1.61452,9.406946168,1.28736,0.37548,1.341,7.98,-1.99,8.224384475,9.11736,-0.26452,9.121196424,1.28736,0.37548,1.341,7.83,-0.64,7.85611227
23/11/2019 08:00,9.5804,-2.7253,9.960488153,1.2504,0.3647,1.3025,8.33,-3.09,8.884649684,9.1804,0.5947,9.199641963,1.2504,0.3647,1.3025,7.93,0.23,7.933334734
23/11/2019 08:30,9.76272,-0.91754,9.805742269,1.48272,0.43246,1.5445,8.28,-1.35,8.389332512,9.77272,-1.18754,9.844608039,1.48272,0.43246,1.5445,8.29,-1.62,8.446804129
23/11/2019 09:00,9.92712,-0.66084,9.949091466,3.11712,0.90916,3.247,6.81,-1.57,6.988633629,9.91712,-0.68084,9.94046338,3.11712,0.90916,3.247,6.8,-1.59,6.98341607
23/11/2019 09:30,9.86096,-1.00222,9.911759534,1.50096,0.43778,1.5635,8.36,-1.44,8.483112636,9.90096,-1.01222,9.95256742,1.50096,0.43778,1.5635,8.4,-1.45,8.524230171
23/11/2019 10:00,9.9176,-0.9857,9.966463478,1.5576,0.4543,1.6225,8.36,-1.44,8.483112636,9.9576,-0.9957,10.00725818,1.5576,0.4543,1.6225,8.4,-1.45,8.524230171
23/11/2019 10:30,9.9552,-0.9989,10.00518907,1.3752,0.4011,1.4325,8.58,-1.4,8.693468813,10.0052,-1.0089,10.05593885,1.3752,0.4011,1.4325,8.63,-1.41,8.744426797
23/11/2019 11:00,9.85256,-0.99092,9.902265448,1.40256,0.40908,1.461,8.45,-1.4,8.565191183,9.89256,-1.00092,9.943067142,1.40256,0.40908,1.461,8.49,-1.41,8.606288399
23/11/2019 11:30,9.90848,-1.01586,9.96041904,1.48848,0.43414,1.5505,8.42,-1.45,8.543939372,9.93848,-1.02586,9.991284875,1.48848,0.43414,1.5505,8.45,-1.46,8.575202622
23/11/2019 12:00,9.88816,-0.97262,9.935879319,1.56816,0.45738,1.6335,8.32,-1.43,8.441996209,9.90816,-0.98262,9.956765371,1.56816,0.45738,1.6335,8.34,-1.44,8.463403571
23/11/2019 12:30,10.15264,-1.00298,10.20206194,1.53264,0.44702,1.5965,8.62,-1.45,8.741104049,10.19264,-1.01298,10.24285305,1.53264,0.44702,1.5965,8.66,-1.46,8.782209289
23/11/2019 13:00,10.1996,-1.1022,10.2589807,1.3296,0.3878,1.385,8.87,-1.49,8.994275958,10.2696,-1.1122,10.32965019,1.3296,0.3878,1.385,8.94,-1.5,9.064965527
23/11/2019 13:30,10.12424,-1.07418,10.18106567,1.25424,0.36582,1.3065,8.87,-1.44,8.986128199,10.19424,-1.09418,10.25279274,1.25424,0.36582,1.3065,8.94,-1.46,9.058432535
23/11/2019 14:00,10.26112,-3.00384,10.69175563,1.22112,0.35616,1.272,9.04,-3.36,9.644231436,9.88112,1.04616,9.936346572,1.22112,0.35616,1.272,8.66,0.69,8.687444964
23/11/2019 14:30,10.4792,-4.6369,11.45925278,1.2792,0.3731,1.3325,9.2,-5.01,10.47569091,9.7492,2.9031,10.17226082,1.2792,0.3731,1.3325,8.47,2.53,8.839785065
23/11/2019 15:00,10.32656,-4.51892,11.27202197,1.06656,0.31108,1.111,9.26,-4.83,10.44396955,9.57656,2.99108,10.03279926,1.06656,0.31108,1.111,8.51,2.68,8.922023313
23/11/2019 15:30,9.97984,-4.26088,10.85137341,1.29984,0.37912,1.354,8.68,-4.64,9.842357441,9.11984,3.24912,9.681335776,1.29984,0.37912,1.354,7.82,2.87,8.33002401
23/11/2019 16:00,10.22248,-4.37386,11.11889152,1.39248,0.40614,1.4505,8.83,-4.78,10.04078184,9.37248,3.10614,9.87377775,1.39248,0.40614,1.4505,7.98,2.7,8.424393153
23/11/2019 16:30,10.38376,-3.51432,10.96234084,1.25376,0.36568,1.306,9.13,-3.88,9.920246973,9.81376,2.08568,10.03294306,1.25376,0.36568,1.306,8.56,1.72,8.73109386
23/11/2019 17:00,10.40496,-0.85772,10.44025269,1.34496,0.39228,1.401,9.06,-1.25,9.145824184,10.50496,-0.87772,10.54156426,1.34496,0.39228,1.401,9.16,-1.27,9.247621316
23/11/2019 17:30,10.43488,-0.80816,10.46612838,1.27488,0.37184,1.328,9.16,-1.18,9.235691636,10.54488,-0.81816,10.57657222,1.27488,0.37184,1.328,9.27,-1.19,9.346068692
23/11/2019 18:00,10.54424,-0.81918,10.5760131,1.13424,0.33082,1.1815,9.41,-1.15,9.480010549,10.70424,-0.82918,10.73630725,1.13424,0.33082,1.1815,9.57,-1.16,9.64004668
23/11/2019 18:30,10.42856,-0.71042,10.4527298,1.19856,0.34958,1.2485,9.23,-1.06,9.29066736,10.54856,-0.73042,10.57381821,1.19856,0.34958,1.2485,9.35,-1.08,9.412167657
23/11/2019 19:00,10.31056,-0.62442,10.32945051,1.39056,0.40558,1.4485,8.92,-1.03,8.979270572,10.39056,-0.63442,10.40990998,1.39056,0.40558,1.4485,9,-1.04,9.059889624
23/11/2019 19:30,9.79488,-0.87316,9.833721706,1.39488,0.40684,1.453,8.4,-1.28,8.496964164,9.73488,-0.13316,9.735790682,1.39488,0.40684,1.453,8.34,-0.54,8.35746373
23/11/2019 20:00,10.00072,-4.04104,10.78630636,1.47072,0.42896,1.532,8.53,-4.47,9.63025441,9.10072,3.45896,9.735887674,1.47072,0.42896,1.532,7.63,3.03,8.209616313
23/11/2019 20:30,10.13392,-4.15594,10.9529983,1.45392,0.42406,1.5145,8.68,-4.58,9.814214181,9.27392,3.34406,9.858414145,1.45392,0.42406,1.5145,7.82,2.92,8.347382823
23/11/2019 21:00,9.60152,-4.09914,10.43992984,1.51152,0.44086,1.5745,8.09,-4.54,9.276836745,8.67152,3.42086,9.321885123,1.51152,0.44086,1.5745,7.16,2.98,7.755385226
23/11/2019 21:30,9.448,-3.946,10.2389267,1.248,0.364,1.3,8.2,-4.31,9.263697966,8.558,3.024,9.076559921,1.248,0.364,1.3,7.31,2.66,7.778926661
23/11/2019 22:00,8.6428,-0.4396,8.653972498,1.3728,0.4004,1.43,7.27,-0.84,7.318367304,8.6328,-0.4496,8.644499754,1.3728,0.4004,1.43,7.26,-0.85,7.309589592
23/11/2019 22:30,8.34512,-0.43434,8.356415443,1.18512,0.34566,1.2345,7.16,-0.78,7.202360724,8.33512,-0.44434,8.34695534,1.18512,0.34566,1.2345,7.15,-0.79,7.193510965
23/11/2019 23:00,7.89784,-0.36688,7.906356784,1.34784,0.39312,1.404,6.55,-0.76,6.593944191,7.87784,-0.37688,7.886849916,1.34784,0.39312,1.404,6.53,-0.77,6.57524144
23/11/2019 23:30,7.51736,-0.37202,7.526559656,1.22736,0.35798,1.2785,6.29,-0.73,6.3322192,7.49736,-0.38202,7.507086402,1.22736,0.35798,1.2785,6.27,-0.74,6.313517245
24/11/2019 00:00,7.56176,-0.40282,7.572481644,1.12176,0.32718,1.1685,6.44,-0.73,6.481242165,7.54176,-0.41282,7.553049997,1.12176,0.32718,1.1685,6.42,-0.74,6.462507253
24/11/2019 00:30,8.0104,-0.4478,8.022906768,1.0704,0.3122,1.115,6.94,-0.76,6.981489812,8.0004,-0.4578,8.013487443,1.0704,0.3122,1.115,6.93,-0.77,6.972646556
24/11/2019 01:00,8.53256,-0.48092,8.546102281,1.16256,0.33908,1.211,7.37,-0.82,7.415477058,8.52256,-0.49092,8.536687379,1.16256,0.33908,1.211,7.36,-0.83,7.406652415
24/11/2019 01:30,9.33464,-0.57948,9.352609315,1.06464,0.31052,1.109,8.27,-0.89,8.3177521,9.35464,-0.58948,9.373194557,1.06464,0.31052,1.109,8.29,-0.9,8.338710932
24/11/2019 02:00,9.1756,-0.6292,9.197147819,1.0656,0.3108,1.11,8.11,-0.94,8.164294213,9.1856,-0.6392,9.207813204,1.0656,0.3108,1.11,8.12,-0.95,8.175383783
24/11/2019 02:30,8.98808,-0.58806,9.007296856,1.13808,0.33194,1.1855,7.85,-0.92,7.903726969,8.98808,-0.59806,9.007955254,1.13808,0.33194,1.1855,7.85,-0.93,7.904897216
24/11/2019 03:00,8.66968,-0.54176,8.686590539,1.15968,0.33824,1.208,7.51,-0.88,7.561382149,8.65968,-0.55176,8.67724016,1.15968,0.33824,1.208,7.5,-0.89,7.552622061
24/11/2019 03:30,8.79272,-0.55254,8.810063873,1.12272,0.32746,1.1695,7.67,-0.88,7.720317351,8.79272,-0.56254,8.810696695,1.12272,0.32746,1.1695,7.67,-0.89,7.721463592
24/11/2019 04:00,8.7056,-0.4892,8.719334149,1.0656,0.3108,1.11,7.64,-0.8,7.681770629,8.6756,-0.6492,8.699856091,1.0656,0.3108,1.11,7.61,-0.96,7.670312901
24/11/2019 04:30,7.97912,-0.33484,7.986142611,1.38912,0.40516,1.447,6.59,-0.74,6.631417646,7.81912,-0.49484,7.834762549,1.38912,0.40516,1.447,6.43,-0.9,6.492680494
24/11/2019 05:00,8.19944,-3.65308,8.976402943,1.18944,0.34692,1.239,7.01,-4,8.070941705,7.20944,3.06692,7.834668047,1.18944,0.34692,1.239,6.02,2.72,6.605967
24/11/2019 05:30,7.79608,-3.67406,8.61844419,1.18608,0.34594,1.2355,6.61,-4.02,7.73643975,6.84608,3.40594,7.646518074,1.18608,0.34594,1.2355,5.66,3.06,6.43422101
24/11/2019 06:00,7.71688,-3.72716,8.569828388,1.10688,0.32284,1.153,6.61,-4.05,7.752070691,6.78688,3.70284,7.73128477,1.10688,0.32284,1.153,5.68,3.38,6.60959908
24/11/2019 06:30,7.71072,-3.48354,8.461102402,1.29072,0.37646,1.3445,6.42,-3.86,7.49106134,6.79072,3.91646,7.839166859,1.29072,0.37646,1.3445,5.5,3.54,6.540764481
24/11/2019 07:00,7.88584,-3.60038,8.668864323,1.09584,0.31962,1.1415,6.79,-3.92,7.840312494,6.98584,3.75962,7.933265598,1.09584,0.31962,1.1415,5.89,3.44,6.820975004
24/11/2019 07:30,8.09832,-3.66924,8.890787873,1.16832,0.34076,1.217,6.93,-4.01,8.006559811,7.18832,3.65076,8.062257314,1.16832,0.34076,1.217,6.02,3.31,6.869970888
24/11/2019 08:00,8.06592,-3.73744,8.889742583,1.10592,0.32256,1.152,6.96,-4.06,8.057617514,7.15592,3.60256,8.011593449,1.10592,0.32256,1.152,6.05,3.28,6.881925603
24/11/2019 08:30,8.29696,-3.69672,9.083241932,1.17696,0.34328,1.226,7.12,-4.04,8.186330069,7.39696,3.64328,8.24551432,1.17696,0.34328,1.226,6.22,3.3,7.041193081
24/11/2019 09:00,8.45608,-3.59906,9.190131765,1.54608,0.45094,1.6105,6.91,-4.05,8.009406969,7.54608,3.72094,8.413603143,1.54608,0.45094,1.6105,6,3.27,6.833220324
24/11/2019 09:30,8.7452,-3.1064,9.280530373,1.5552,0.4536,1.62,7.19,-3.56,8.023072977,7.7852,3.5236,8.545472251,1.5552,0.4536,1.62,6.23,3.07,6.945343764
24/11/2019 10:00,8.51128,0.03204,8.511340306,1.24128,0.36204,1.293,7.27,-0.33,7.27748583,8.48128,0.06204,8.481506906,1.24128,0.36204,1.293,7.24,-0.3,7.246212804
24/11/2019 10:30,8.51968,0.03574,8.519754964,1.45968,0.42574,1.5205,7.06,-0.39,7.070763749,8.49968,0.02574,8.499718975,1.45968,0.42574,1.5205,7.04,-0.4,7.05135448
24/11/2019 11:00,8.92424,-0.02418,8.924272757,1.25424,0.36582,1.3065,7.67,-0.39,7.679908854,8.92424,-0.03418,8.924305455,1.25424,0.36582,1.3065,7.67,-0.4,7.680423165
24/11/2019 11:30,8.98,-0.0225,8.980028188,1.26,0.3675,1.3125,7.72,-0.39,7.729844759,8.98,-0.0325,8.980058811,1.26,0.3675,1.3125,7.72,-0.4,7.730355749
24/11/2019 12:00,8.88624,-0.02568,8.886277106,1.38624,0.40432,1.444,7.5,-0.43,7.512316554,8.88624,-0.03568,8.886311631,1.38624,0.40432,1.444,7.5,-0.44,7.51289558
24/11/2019 12:30,8.922,0.0335,8.922062892,1.692,0.4935,1.7625,7.23,-0.46,7.244618693,8.912,0.0235,8.912030983,1.692,0.4935,1.7625,7.22,-0.47,7.235281612
24/11/2019 13:00,8.8812,0.0216,8.881226267,1.6512,0.4816,1.72,7.23,-0.46,7.244618693,8.8712,0.0116,8.871207584,1.6512,0.4816,1.72,7.22,-0.47,7.235281612
24/11/2019 13:30,9.12256,-0.05092,9.122702111,1.40256,0.40908,1.461,7.72,-0.46,7.73369252,9.12256,-0.06092,9.122763408,1.40256,0.40908,1.461,7.72,-0.47,7.734293762
24/11/2019 14:00,9.0572,-0.0504,9.057340228,1.5072,0.4396,1.57,7.55,-0.49,7.565883954,9.0572,-0.0604,9.057401393,1.5072,0.4396,1.57,7.55,-0.5,7.566538178
24/11/2019 14:30,8.5164,0.0777,8.516754443,1.4664,0.4277,1.5275,7.05,-0.35,7.058682597,8.4964,0.0777,8.496755278,1.4664,0.4277,1.5275,7.03,-0.35,7.038707268
24/11/2019 15:00,8.49144,0.23292,8.494633894,1.38144,0.40292,1.439,7.11,-0.17,7.112032058,8.47144,0.23292,8.474641432,1.38144,0.40292,1.439,7.09,-0.17,7.092037789
24/11/2019 15:30,9.00472,0.14346,9.005862704,1.07472,0.31346,1.1195,7.93,-0.17,7.931821985,9.01472,0.14346,9.015861437,1.07472,0.31346,1.1195,7.94,-0.17,7.941819691
24/11/2019 16:00,9.08568,0.21374,9.088193762,1.31568,0.38374,1.3705,7.77,-0.17,7.771859494,9.09568,0.21374,9.098190999,1.31568,0.38374,1.3705,7.78,-0.17,7.781857105
24/11/2019 16:30,9.41056,0.20058,9.412697374,1.27056,0.37058,1.3235,8.14,-0.17,8.141774991,9.43056,0.18058,9.432288749,1.27056,0.37058,1.3235,8.16,-0.19,8.16221171
24/11/2019 17:00,10.07552,0.06786,10.07574852,1.05552,0.30786,1.0995,9.02,-0.24,9.02319234,10.16552,0.05786,10.16568466,1.05552,0.30786,1.0995,9.11,-0.25,9.113429651
24/11/2019 17:30,10.20656,0.02108,10.20658177,1.06656,0.31108,1.111,9.14,-0.29,9.144599499,10.31656,0.01108,10.31656595,1.06656,0.31108,1.111,9.25,-0.3,9.254863586
24/11/2019 18:00,10.09576,0.12168,10.09649325,1.20576,0.35168,1.256,8.89,-0.23,8.892974755,10.17576,0.11168,10.17637283,1.20576,0.35168,1.256,8.97,-0.24,8.973210128
24/11/2019 18:30,9.60304,0.20422,9.605211244,1.28304,0.37422,1.3365,8.32,-0.17,8.321736598,9.62304,0.20422,9.625206733,1.28304,0.37422,1.3365,8.34,-0.17,8.341732434
24/11/2019 19:00,9.32688,0.39284,9.335149372,1.34688,0.39284,1.403,7.98,0,7.98,9.33688,0.39284,9.345140523,1.34688,0.39284,1.403,7.99,0,7.99
24/11/2019 19:30,9.01248,0.42364,9.022431302,1.45248,0.42364,1.513,7.56,0,7.56,9.01248,0.42364,9.022431302,1.45248,0.42364,1.513,7.56,0,7.56
24/11/2019 20:00,8.57016,0.57838,8.589654583,1.40016,0.40838,1.4585,7.17,0.17,7.172015059,8.56016,0.57838,8.579677305,1.40016,0.40838,1.4585,7.16,0.17,7.162017872
24/11/2019 20:30,8.55664,0.27402,8.561026518,1.55664,0.45402,1.6215,7,-0.18,7.002313903,8.54664,0.27402,8.551031648,1.55664,0.45402,1.6215,6.99,-0.18,6.992317212
24/11/2019 21:00,8.6648,0.2164,8.667501832,1.3248,0.3864,1.38,7.34,-0.17,7.341968401,8.6548,0.2064,8.657260768,1.3248,0.3864,1.38,7.33,-0.18,7.332209762
24/11/2019 21:30,8.32664,0.22902,8.329788944,1.43664,0.41902,1.4965,6.89,-0.19,6.892619241,8.30664,0.22902,8.309796523,1.43664,0.41902,1.4965,6.87,-0.19,6.872626863
24/11/2019 22:00,7.89344,0.23642,7.896979768,1.39344,0.40642,1.4515,6.5,-0.17,6.502222697,7.88344,0.23642,7.886984256,1.39344,0.40642,1.4515,6.49,-0.17,6.492226121
24/11/2019 22:30,7.3428,-2.9221,7.902871646,1.4328,0.4179,1.4925,5.91,-3.34,6.788497625,7.3028,3.7479,8.208388529,1.4328,0.4179,1.4925,5.87,3.33,6.74876285
24/11/2019 23:00,7.31576,-3.01082,7.911092304,1.50576,0.43918,1.5685,5.81,-3.45,6.757114769,6.33576,3.72918,7.351777897,1.50576,0.43918,1.5685,4.83,3.29,5.84405681
24/11/2019 23:30,6.98008,-3.02706,7.608193547,1.45008,0.42294,1.5105,5.53,-3.45,6.517929119,6.16008,3.74294,7.208063918,1.45008,0.42294,1.5105,4.71,3.32,5.762508134
25/11/2019 00:00,6.24456,0.43008,6.259352874,1.47456,0.43008,1.536,4.77,0,4.77,6.22456,0.43008,6.239400292,1.47456,0.43008,1.536,4.75,0,4.75
25/11/2019 00:30,6.58968,0.37324,6.600241708,1.27968,0.37324,1.333,5.31,0,5.31,6.56968,0.37324,6.580273809,1.27968,0.37324,1.333,5.29,0,5.29
25/11/2019 01:00,7.39168,0.37674,7.401274637,1.29168,0.37674,1.3455,6.1,0,6.1,7.37168,0.37674,7.381300634,1.29168,0.37674,1.3455,6.08,0,6.08
25/11/2019 01:30,8.14808,0.36694,8.156338189,1.25808,0.36694,1.3105,6.89,0,6.89,8.13808,0.36694,8.146348326,1.25808,0.36694,1.3105,6.88,0,6.88
25/11/2019 02:00,8.04088,0.36484,8.049152713,1.25088,0.36484,1.303,6.79,0,6.79,8.02088,0.36484,8.02917332,1.25088,0.36484,1.303,6.77,0,6.77
25/11/2019 02:30,7.67616,0.41888,7.687580426,1.43616,0.41888,1.496,6.24,0,6.24,7.65616,0.41888,7.667610214,1.43616,0.41888,1.496,6.22,0,6.22
25/11/2019 03:00,7.45336,0.45598,7.467294895,1.56336,0.45598,1.6285,5.89,0,5.89,7.44336,0.45598,7.457313581,1.56336,0.45598,1.6285,5.88,0,5.88
25/11/2019 03:30,7.36272,0.41496,7.37440422,1.42272,0.41496,1.482,5.94,0,5.94,7.34272,0.41496,7.354435995,1.42272,0.41496,1.482,5.92,0,5.92
25/11/2019 04:00,7.0536,0.5648,7.076176369,1.3536,0.3948,1.41,5.7,0.17,5.702534524,7.0336,0.5648,7.056240359,1.3536,0.3948,1.41,5.68,0.17,5.682543445
25/11/2019 04:30,6.93192,0.55556,6.954147094,1.32192,0.38556,1.377,5.61,0.17,5.612575167,6.91192,0.55556,6.934211202,1.32192,0.38556,1.377,5.59,0.17,5.592584376
25/11/2019 05:00,6.89184,0.60512,6.918354486,1.49184,0.43512,1.554,5.4,0.17,5.402675263,6.88184,0.60512,6.908392867,1.49184,0.43512,1.554,5.39,0.17,5.392680224
25/11/2019 05:30,7.07376,0.29818,7.080041797,1.67376,0.48818,1.7435,5.4,-0.19,5.403341559,7.06376,0.34818,7.072335869,1.67376,0.48818,1.7435,5.39,-0.14,5.391817875
25/11/2019 06:00,7.6764,0.1852,7.678633733,1.2864,0.3752,1.34,6.39,-0.19,6.392824102,7.6664,0.1752,7.668401659,1.2864,0.3752,1.34,6.38,-0.2,6.383134026
25/11/2019 06:30,8.28728,0.13004,8.2883002,1.33728,0.39004,1.393,6.95,-0.26,6.954861609,8.27728,0.11004,8.278011416,1.33728,0.39004,1.393,6.94,-0.28,6.945646118
25/11/2019 07:00,9.0604,0.0147,9.060411925,1.2504,0.3647,1.3025,7.81,-0.35,7.817838576,9.0704,0.0147,9.070411912,1.2504,0.3647,1.3025,7.82,-0.35,7.827828562
25/11/2019 07:30,9.72232,-0.76974,9.752743504,1.37232,0.40026,1.4295,8.35,-1.17,8.431571621,9.66232,-0.05974,9.662504678,1.37232,0.40026,1.4295,8.29,-0.46,8.302752556
25/11/2019 08:00,9.87712,-0.65334,9.898704595,1.49712,0.43666,1.5595,8.38,-1.09,8.450591695,9.91712,-0.66334,9.939280107,1.49712,0.43666,1.5595,8.42,-1.1,8.49154874
25/11/2019 08:30,10.10352,-0.83814,10.13822445,1.34352,0.39186,1.3995,8.76,-1.23,8.845931268,10.17352,-0.84814,10.2088124,1.34352,0.39186,1.3995,8.83,-1.24,8.916641745
25/11/2019 09:00,9.84544,-0.75008,9.873971278,1.40544,0.40992,1.464,8.44,-1.16,8.519342698,9.88544,-0.76008,9.914617774,1.40544,0.40992,1.464,8.48,-1.17,8.560332937
25/11/2019 09:30,9.5916,-0.5262,9.606022954,1.5216,0.4438,1.585,8.07,-0.97,8.128087106,9.6016,-0.5362,9.616560352,1.5216,0.4438,1.585,8.08,-0.98,8.139213721
25/11/2019 10:00,10.1824,-0.6068,10.2004645,1.6224,0.4732,1.69,8.56,-1.08,8.627861844,10.2224,-0.6168,10.24099136,1.6224,0.4732,1.69,8.6,-1.09,8.668800378
25/11/2019 10:30,9.9584,-0.5788,9.975206264,1.9584,0.5712,2.04,8,-1.15,8.082233602,9.9684,-0.5888,9.985774081,1.9584,0.5712,2.04,8.01,-1.16,8.093559168
