Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/11/2019 11:00,10.0264,-0.7573,10.05495899,1.8264,0.5327,1.9025,8.2,-1.29,8.300849354,10.0464,-0.7673,10.0756589,1.8264,0.5327,1.9025,8.22,-1.3,8.32216318
25/11/2019 11:30,10.14632,-0.76024,10.17476164,1.81632,0.52976,1.892,8.33,-1.29,8.429294158,10.17632,-0.78024,10.2061875,1.81632,0.52976,1.892,8.36,-1.31,8.462015126
25/11/2019 12:00,10.3824,-0.8368,10.41606759,1.8624,0.5432,1.94,8.52,-1.38,8.631037018,10.4224,-0.8468,10.45674385,1.8624,0.5432,1.94,8.56,-1.39,8.672122001
25/11/2019 12:30,10.2384,-0.7813,10.26816752,1.7784,0.5187,1.8525,8.46,-1.3,8.559299037,10.2784,-0.7813,10.30805201,1.7784,0.5187,1.8525,8.5,-1.3,8.598837131
25/11/2019 13:00,9.63008,-0.39706,9.638262159,1.93008,0.56294,2.0105,7.7,-0.96,7.759613392,9.62008,-0.39706,9.628270657,1.93008,0.56294,2.0105,7.69,-0.96,7.749690316
25/11/2019 13:30,10.12328,-0.52946,10.13711625,1.85328,0.54054,1.9305,8.27,-1.07,8.338932785,10.15328,-0.53946,10.16760109,1.85328,0.54054,1.9305,8.3,-1.08,8.369970131
25/11/2019 14:00,10.62488,-0.78816,10.65407299,1.51488,0.44184,1.578,9.11,-1.23,9.192660116,10.73488,-0.79816,10.76451151,1.51488,0.44184,1.578,9.22,-1.24,9.303010266
25/11/2019 14:30,10.61384,-0.81138,10.64480799,1.50384,0.43862,1.5665,9.11,-1.25,9.195357524,10.72384,-0.82138,10.75525032,1.50384,0.43862,1.5665,9.22,-1.26,9.30569718
25/11/2019 15:00,10.4264,-0.8098,10.45780058,1.4064,0.4102,1.465,9.02,-1.22,9.102131618,10.5164,-0.8198,10.54830512,1.4064,0.4102,1.465,9.11,-1.23,9.192660116
25/11/2019 15:30,11.02432,-0.76124,11.05057093,1.26432,0.36876,1.317,9.76,-1.13,9.825197199,11.24432,-0.77124,11.27073837,1.26432,0.36876,1.317,9.98,-1.14,10.0448992
25/11/2019 16:00,9.90704,-0.39878,9.915062635,1.78704,0.52122,1.8615,8.12,-0.92,8.171952031,9.92704,-0.39878,9.935046485,1.78704,0.52122,1.8615,8.14,-0.92,8.191825193
25/11/2019 16:30,10.49288,-0.43416,10.5018582,1.80288,0.52584,1.878,8.69,-0.96,8.742865663,10.55288,-0.44416,10.56222299,1.80288,0.52584,1.878,8.75,-0.97,8.803601536
25/11/2019 17:00,10.7372,-0.4029,10.7447565,1.5672,0.4571,1.6325,9.17,-0.86,9.210238868,10.8572,-0.4029,10.86467304,1.5672,0.4571,1.6325,9.29,-0.86,9.329721325
25/11/2019 17:30,10.77448,-0.14286,10.77542706,1.70448,0.49714,1.7755,9.07,-0.64,9.092551897,10.88448,-0.15286,10.88555332,1.70448,0.49714,1.7755,9.18,-0.65,9.202983212
25/11/2019 18:00,10.48072,0.07146,10.48096361,1.65072,0.48146,1.7195,8.83,-0.41,8.839513561,10.55072,0.06146,10.55089901,1.65072,0.48146,1.7195,8.9,-0.42,8.909904601
25/11/2019 18:30,10.52328,0.07304,10.52353348,1.55328,0.45304,1.618,8.97,-0.38,8.978045444,10.61328,0.06304,10.61346722,1.55328,0.45304,1.618,9.06,-0.39,9.068390155
25/11/2019 19:00,10.46008,0.16794,10.46142808,1.57008,0.45794,1.6355,8.89,-0.29,8.894728776,10.55008,0.15794,10.55126215,1.57008,0.45794,1.6355,8.98,-0.3,8.985009738
25/11/2019 19:30,9.74688,0.33284,9.752561315,1.82688,0.53284,1.903,7.92,-0.2,7.92252485,9.75688,0.32284,9.762219676,1.82688,0.53284,1.903,7.93,-0.21,7.932780093
25/11/2019 20:00,9.31088,0.26984,9.314789316,1.61088,0.46984,1.678,7.7,-0.2,7.702596965,9.31088,0.25984,9.31450499,1.61088,0.46984,1.678,7.7,-0.21,7.702863104
25/11/2019 20:30,9.32456,0.32008,9.330052004,1.71456,0.50008,1.786,7.61,-0.18,7.61212848,9.31456,0.32008,9.320057897,1.71456,0.50008,1.786,7.6,-0.18,7.60213128
25/11/2019 21:00,9.15608,0.23844,9.159184167,1.60608,0.46844,1.673,7.55,-0.23,7.553502499,9.15608,0.22844,9.158929293,1.60608,0.46844,1.673,7.55,-0.24,7.553813606
25/11/2019 21:30,9.2396,-2.5472,9.584280672,1.6896,0.4928,1.76,7.55,-3.04,8.139047856,8.4996,3.2328,9.093634917,1.6896,0.4928,1.76,6.81,2.74,7.34055175
25/11/2019 22:00,9.28448,-3.47286,9.912735518,1.46448,0.42714,1.5255,7.82,-3.9,8.738558233,8.39448,3.79714,9.213336347,1.46448,0.42714,1.5255,6.93,3.37,7.705958733
25/11/2019 22:30,8.01,0.6575,8.036940105,1.74,0.5075,1.8125,6.27,0.15,6.271794002,7.99,0.1975,7.992440569,1.74,0.5075,1.8125,6.25,-0.31,6.257683277
25/11/2019 23:00,7.32128,0.51954,7.33969091,1.78128,0.51954,1.8555,5.54,0,5.54,7.30128,0.51954,7.319741215,1.78128,0.51954,1.8555,5.52,0,5.52
25/11/2019 23:30,6.90944,0.62192,6.937373105,1.54944,0.45192,1.614,5.36,0.17,5.362695218,6.88944,0.62192,6.917453867,1.54944,0.45192,1.614,5.34,0.17,5.342705307
26/11/2019 00:00,6.8072,0.4396,6.821379626,1.5072,0.4396,1.57,5.3,0,5.3,6.7872,0.4396,6.801421322,1.5072,0.4396,1.57,5.28,0,5.28
26/11/2019 00:30,7.35016,0.27338,7.355242256,1.52016,0.44338,1.5835,5.83,-0.17,5.832478033,7.33016,0.27338,7.335256113,1.52016,0.44338,1.5835,5.81,-0.17,5.812486559
26/11/2019 01:00,7.7176,0.3018,7.723498754,1.6176,0.4718,1.685,6.1,-0.17,6.102368393,7.7176,0.3018,7.723498754,1.6176,0.4718,1.685,6.1,-0.17,6.102368393
26/11/2019 01:30,8.24848,0.29914,8.253902535,1.60848,0.46914,1.6755,6.64,-0.17,6.642175848,8.25848,0.29914,8.263895973,1.60848,0.46914,1.6755,6.65,-0.17,6.652172577
26/11/2019 02:00,8.4072,0.2496,8.410904351,1.5072,0.4396,1.57,6.9,-0.19,6.902615446,8.4172,0.2496,8.420899952,1.5072,0.4396,1.57,6.91,-0.19,6.912611663
26/11/2019 02:30,8.158,0.279,8.162769444,1.608,0.469,1.675,6.55,-0.19,6.552755146,8.168,0.279,8.172763608,1.608,0.469,1.675,6.56,-0.19,6.562750948
26/11/2019 03:00,8.01176,0.31218,8.017839775,1.72176,0.50218,1.7935,6.29,-0.19,6.29286898,8.02176,0.31218,8.027832201,1.72176,0.50218,1.7935,6.3,-0.19,6.302864428
26/11/2019 03:30,7.81984,0.26162,7.824215146,1.47984,0.43162,1.5415,6.34,-0.17,6.34227877,7.81984,0.26162,7.824215146,1.47984,0.43162,1.5415,6.34,-0.17,6.34227877
26/11/2019 04:00,7.0228,4.2654,8.216651204,1.7328,0.5054,1.805,5.29,3.76,6.490123265,7.7528,-3.1646,8.373804452,1.7328,0.5054,1.805,6.02,-3.67,7.050482253
26/11/2019 04:30,6.91112,2.89616,7.493418606,1.70112,0.49616,1.772,5.21,2.4,5.73620955,7.45112,-1.62384,7.62601112,1.70112,0.49616,1.772,5.75,-2.12,6.128368462
26/11/2019 05:00,7.49848,0.63164,7.525036306,1.54848,0.45164,1.613,5.95,0.18,5.952722066,7.47848,0.63164,7.505107075,1.54848,0.45164,1.613,5.93,0.18,5.932731243
26/11/2019 05:30,7.61728,-2.56996,8.039132354,1.57728,0.46004,1.643,6.04,-3.03,6.757403347,7.30728,3.60004,8.145957832,1.57728,0.46004,1.643,5.73,3.14,6.533949801
26/11/2019 06:00,7.94872,0.22296,7.951846377,1.51872,0.44296,1.582,6.43,-0.22,6.433762507,7.93872,0.22296,7.941850313,1.51872,0.44296,1.582,6.42,-0.22,6.423768364
26/11/2019 06:30,8.3552,0.1836,8.357217001,1.5552,0.4536,1.62,6.8,-0.27,6.805358183,8.3452,0.1836,8.347219417,1.5552,0.4536,1.62,6.79,-0.27,6.795366068
26/11/2019 07:00,9.19936,0.41398,9.208670037,1.65936,0.48398,1.7285,7.54,-0.07,7.540324927,9.15936,-0.09602,9.159863288,1.65936,0.48398,1.7285,7.5,-0.58,7.522393236
26/11/2019 07:30,10.11784,-0.96188,10.16345903,1.46784,0.42812,1.529,8.65,-1.39,8.760970266,10.03784,0.09812,10.03831955,1.46784,0.42812,1.529,8.57,-0.33,8.576351205
26/11/2019 08:00,10.22744,-0.60158,10.24511725,1.53744,0.44842,1.6015,8.69,-1.05,8.753205127,10.28744,-0.60158,10.30501433,1.53744,0.44842,1.6015,8.75,-1.05,8.812774818
26/11/2019 08:30,10.07656,-0.71642,10.1019958,1.72656,0.50358,1.7985,8.35,-1.22,8.438655106,10.10656,-0.72642,10.13263248,1.72656,0.50358,1.7985,8.38,-1.23,8.469787483
26/11/2019 09:00,9.94768,-0.74526,9.975557621,1.62768,0.47474,1.6955,8.32,-1.22,8.4089714,9.97768,-0.75526,10.00622386,1.62768,0.47474,1.6955,8.35,-1.23,8.440106634
26/11/2019 09:30,9.91744,-0.65408,9.938985703,1.59744,0.46592,1.664,8.32,-1.12,8.395046158,9.94744,-0.66408,9.969581977,1.59744,0.46592,1.664,8.35,-1.13,8.42611417
26/11/2019 10:00,9.88432,-0.66374,9.90658027,1.56432,0.45626,1.6295,8.32,-1.12,8.395046158,9.91432,-0.67374,9.937186053,1.56432,0.45626,1.6295,8.35,-1.13,8.42611417
26/11/2019 10:30,9.61808,-0.57306,9.635136774,1.97808,0.57694,2.0605,7.64,-1.15,7.726066269,9.61808,-0.57306,9.635136774,1.97808,0.57694,2.0605,7.64,-1.15,7.726066269
26/11/2019 11:00,10.11664,-0.76348,10.14540815,1.73664,0.50652,1.809,8.38,-1.27,8.475688763,10.15664,-0.76348,10.18529517,1.73664,0.50652,1.809,8.42,-1.27,8.51523928
26/11/2019 11:30,10.07992,-0.75044,10.10781615,1.84992,0.53956,1.927,8.23,-1.29,8.33048618,10.10992,-0.76044,10.13847875,1.84992,0.53956,1.927,8.26,-1.3,8.361674473
26/11/2019 12:00,9.974,-0.7905,10.00527692,1.884,0.5495,1.9625,8.09,-1.34,8.200225607,9.994,-0.7905,10.02521452,1.884,0.5495,1.9625,8.11,-1.34,8.219957421
26/11/2019 12:30,10.21368,-0.84226,10.24834919,1.84368,0.53774,1.9205,8.37,-1.38,8.483000648,10.26368,-0.84226,10.29818086,1.84368,0.53774,1.9205,8.42,-1.38,8.532338484
26/11/2019 13:00,10.0428,-0.6146,10.06158859,1.7328,0.5054,1.805,8.31,-1.12,8.385135658,10.0728,-0.6246,10.0921467,1.7328,0.5054,1.805,8.34,-1.13,8.416204608
26/11/2019 13:30,10.25376,-0.76932,10.2825798,1.61376,0.47068,1.681,8.64,-1.24,8.72852794,10.31376,-0.77932,10.34316127,1.61376,0.47068,1.681,8.7,-1.25,8.789340135
26/11/2019 14:00,10.4252,-0.9189,10.46561858,1.6152,0.4711,1.6825,8.81,-1.39,8.918979762,10.4952,-0.9289,10.53622695,1.6152,0.4711,1.6825,8.88,-1.4,8.989682976
26/11/2019 14:30,10.03008,-0.76456,10.05917774,2.11008,0.61544,2.198,7.92,-1.38,8.03932833,10.03008,-0.76456,10.05917774,2.11008,0.61544,2.198,7.92,-1.38,8.03932833
26/11/2019 15:00,9.56592,-0.65994,9.588657166,1.88592,0.55006,1.9645,7.68,-1.21,7.774734722,9.56592,-0.66994,9.589350606,1.88592,0.55006,1.9645,7.68,-1.22,7.776297319
26/11/2019 15:30,9.93176,-0.66032,9.953686714,1.54176,0.44968,1.606,8.39,-1.11,8.463108176,9.97176,-0.67032,9.994264675,1.54176,0.44968,1.606,8.43,-1.12,8.504075494
26/11/2019 16:00,10.08104,-0.62678,10.10050596,1.93104,0.56322,2.0115,8.15,-1.19,8.236419125,10.10104,-0.63678,10.12109173,1.93104,0.56322,2.0115,8.17,-1.2,8.257657053
26/11/2019 16:30,10.16832,-0.44424,10.17801949,1.76832,0.51576,1.842,8.4,-0.96,8.454679178,10.20832,-0.44424,10.21798152,1.76832,0.51576,1.842,8.44,-0.96,8.494421699
26/11/2019 17:00,10.64056,-0.58442,10.6565972,1.63056,0.47558,1.6985,9.01,-1.06,9.072138667,10.74056,-0.59442,10.75699606,1.63056,0.47558,1.6985,9.11,-1.07,9.172622308
26/11/2019 17:30,10.67848,-0.32586,10.68345075,1.72848,0.50414,1.8005,8.95,-0.83,8.98840364,10.77848,-0.33586,10.78371147,1.72848,0.50414,1.8005,9.05,-0.84,9.088899823
26/11/2019 18:00,10.38936,-0.01102,10.38936584,2.01936,0.58898,2.1035,8.37,-0.6,8.39147782,10.42936,-0.01102,10.42936582,2.01936,0.58898,2.1035,8.41,-0.6,8.431375926
26/11/2019 18:30,10.26456,0.02508,10.26459064,1.83456,0.53508,1.911,8.43,-0.51,8.445412956,10.30456,0.01508,10.30457103,1.83456,0.53508,1.911,8.47,-0.52,8.485947207
26/11/2019 19:00,10.03664,0.04402,10.03673653,1.55664,0.45402,1.6215,8.48,-0.41,8.489905771,10.07664,0.04402,10.07673615,1.55664,0.45402,1.6215,8.52,-0.41,8.529859319
26/11/2019 19:30,9.77304,0.08422,9.77340288,1.52304,0.44422,1.5865,8.25,-0.36,8.25785081,9.80304,0.07422,9.80332096,1.52304,0.44422,1.5865,8.28,-0.37,8.288262785
26/11/2019 20:00,9.62512,0.04066,9.625205881,1.78512,0.52066,1.8595,7.84,-0.48,7.854680134,9.63512,0.03066,9.635168782,1.78512,0.52066,1.8595,7.85,-0.49,7.865278126
26/11/2019 20:30,9.7588,-0.0516,9.758936417,1.7088,0.4984,1.78,8.05,-0.55,8.068766944,9.7788,-0.0616,9.778994018,1.7088,0.4984,1.78,8.07,-0.56,8.089406653
26/11/2019 21:00,9.48032,-0.00074,9.480320029,1.54032,0.44926,1.6045,7.94,-0.45,7.952741666,9.49032,0.00926,9.490324518,1.54032,0.44926,1.6045,7.95,-0.44,7.962166791
26/11/2019 21:30,9.10008,0.13294,9.101050986,1.69008,0.49294,1.7605,7.41,-0.36,7.418739785,9.11008,0.12294,9.110909496,1.69008,0.49294,1.7605,7.42,-0.37,7.42921934
26/11/2019 22:00,8.43696,0.07328,8.437278234,1.65696,0.48328,1.726,6.78,-0.41,6.792385443,8.42696,0.02328,8.426992156,1.65696,0.48328,1.726,6.77,-0.46,6.785609774
26/11/2019 22:30,7.7956,0.2183,7.798655926,1.8456,0.5383,1.9225,5.95,-0.32,5.958598829,7.7856,0.2183,7.788659849,1.8456,0.5383,1.9225,5.94,-0.32,5.948613284
26/11/2019 23:00,7.47888,0.25134,7.483102154,1.71888,0.50134,1.7905,5.76,-0.25,5.765422795,7.45888,0.24134,7.462783385,1.71888,0.50134,1.7905,5.74,-0.26,5.745885484
26/11/2019 23:30,6.8696,0.2853,6.875521817,1.6296,0.4753,1.6975,5.24,-0.19,5.243443525,6.8496,0.2753,6.855130214,1.6296,0.4753,1.6975,5.22,-0.2,5.223830013
27/11/2019 00:00,6.90576,0.23668,6.909814657,1.56576,0.45668,1.631,5.34,-0.22,5.344529914,6.89576,0.22668,6.899484749,1.56576,0.45668,1.631,5.33,-0.23,5.334960169
27/11/2019 00:30,7.53112,0.25366,7.535390624,1.52112,0.44366,1.5845,6.01,-0.19,6.013002578,7.51112,0.24366,7.515071114,1.52112,0.44366,1.5845,5.99,-0.2,5.993337968
27/11/2019 01:00,8.06424,0.22082,8.067262748,1.61424,0.47082,1.6815,6.45,-0.25,6.454843143,8.05424,0.21082,8.056998638,1.61424,0.47082,1.6815,6.44,-0.26,6.44524631
27/11/2019 01:30,8.46608,0.18594,8.468121648,1.66608,0.48594,1.7355,6.8,-0.3,6.80661443,8.44608,0.18594,8.448126482,1.66608,0.48594,1.7355,6.78,-0.3,6.786633923
27/11/2019 02:00,8.41584,0.21462,8.418576165,1.45584,0.42462,1.5165,6.96,-0.21,6.963167383,8.39584,0.20462,8.398333088,1.45584,0.42462,1.5165,6.94,-0.22,6.943486156
27/11/2019 02:30,8.07608,0.24344,8.079748214,1.48608,0.43344,1.548,6.59,-0.19,6.59273843,8.05608,0.24344,8.059757316,1.48608,0.43344,1.548,6.57,-0.19,6.572746762
27/11/2019 03:00,7.89288,0.24834,7.896785894,1.50288,0.43834,1.5655,6.39,-0.19,6.392824102,7.88288,0.24834,7.886790846,1.50288,0.43834,1.5655,6.38,-0.19,6.382828527
27/11/2019 03:30,7.80944,0.21942,7.812521888,1.60944,0.46942,1.6765,6.2,-0.25,6.205038275,7.78944,0.20942,7.792254632,1.60944,0.46942,1.6765,6.18,-0.26,6.185466838
27/11/2019 04:00,7.9608,0.1644,7.962497347,1.4208,0.4144,1.48,6.54,-0.25,6.544776543,7.9508,0.1544,7.952299039,1.4208,0.4144,1.48,6.53,-0.26,6.53517406
27/11/2019 04:30,7.95888,0.21384,7.961752219,1.41888,0.41384,1.478,6.54,-0.2,6.543057389,7.94888,0.21384,7.951755831,1.41888,0.41384,1.478,6.53,-0.2,6.533062069
27/11/2019 05:00,7.48792,0.26106,7.492469436,1.71792,0.50106,1.7895,5.77,-0.24,5.774989177,7.46792,0.25106,7.472138934,1.71792,0.50106,1.7895,5.75,-0.25,5.755432217
27/11/2019 05:30,7.5144,0.2342,7.51804875,1.6944,0.4942,1.765,5.82,-0.26,5.825804665,7.4944,0.2242,7.497752797,1.6944,0.4942,1.765,5.8,-0.27,5.806281082
27/11/2019 06:00,7.87608,0.07594,7.876446093,1.66608,0.48594,1.7355,6.21,-0.41,6.223519904,7.85608,0.07594,7.856447025,1.66608,0.48594,1.7355,6.19,-0.41,6.203563492
27/11/2019 06:30,8.74752,-0.18864,8.749553771,1.54752,0.45136,1.612,7.2,-0.64,7.228388479,8.73752,-0.19864,8.739777663,1.54752,0.45136,1.612,7.19,-0.65,7.219321298
27/11/2019 07:00,9.64128,-0.33546,9.647114255,1.42128,0.41454,1.4805,8.22,-0.75,8.254144414,9.67128,-0.34546,9.677447982,1.42128,0.41454,1.4805,8.25,-0.76,8.284932106
27/11/2019 07:30,10.0708,0.7244,10.0968197,1.6608,0.4844,1.73,8.41,0.24,8.413423798,10.4608,-2.3356,10.71836573,1.6608,0.4844,1.73,8.8,-2.82,9.240800831
27/11/2019 08:00,10.32,-0.995,10.36785537,1.8,0.525,1.875,8.52,-1.52,8.654524828,10.36,-1.005,10.40863223,1.8,0.525,1.875,8.56,-1.53,8.695659837
27/11/2019 08:30,10.5708,-1.1581,10.63404948,1.4808,0.4319,1.5425,9.09,-1.59,9.228011704,10.6708,-1.1681,10.73454378,1.4808,0.4319,1.5425,9.19,-1.6,9.328242064
27/11/2019 09:00,10.62744,-1.10908,10.68515509,1.47744,0.43092,1.539,9.15,-1.54,9.27869064,10.74744,-1.11908,10.80554518,1.47744,0.43092,1.539,9.27,-1.55,9.398691398
27/11/2019 09:30,10.40984,-0.90588,10.44918118,2.13984,0.62412,2.229,8.27,-1.53,8.410338875,10.42984,-0.91588,10.46997606,2.13984,0.62412,2.229,8.29,-1.54,8.431826611
27/11/2019 10:00,10.66584,-1.05538,10.7179275,1.69584,0.49462,1.7665,8.97,-1.55,9.102933593,10.76584,-1.06538,10.8184262,1.69584,0.49462,1.7665,9.07,-1.56,9.203178799
27/11/2019 10:30,10.76416,-1.17712,10.82833099,1.48416,0.43288,1.546,9.28,-1.61,9.418625165,10.90416,-1.18712,10.96858966,1.48416,0.43288,1.546,9.42,-1.62,9.558284365
27/11/2019 11:00,10.496,-1.2245,10.56718582,1.596,0.4655,1.6625,8.9,-1.69,9.059034165,10.576,-1.2345,10.6478057,1.596,0.4655,1.6625,8.98,-1.7,9.139496704
27/11/2019 11:30,10.17336,-1.27152,10.25251271,1.74336,0.50848,1.816,8.43,-1.78,8.615874883,10.21336,-1.28152,10.29344529,1.74336,0.50848,1.816,8.47,-1.79,8.657078029
27/11/2019 12:00,10.16,-1.285,10.24093868,1.8,0.525,1.875,8.36,-1.81,8.553695108,10.19,-1.295,10.27195819,1.8,0.525,1.875,8.39,-1.82,8.585132498
27/11/2019 12:30,10.3,-1.2375,10.37407375,2.1,0.6125,2.1875,8.2,-1.85,8.406098976,10.32,-1.2475,10.39512656,2.1,0.6125,2.1875,8.22,-1.86,8.427811104
27/11/2019 13:00,10.18224,-1.19018,10.2515628,1.78224,0.51982,1.8565,8.4,-1.71,8.572286743,10.22224,-1.21018,10.29362552,1.78224,0.51982,1.8565,8.44,-1.73,8.615480254
27/11/2019 13:30,10.33136,-1.41752,10.4281524,1.55136,0.45248,1.616,8.78,-1.87,8.976931547,10.40136,-1.42752,10.498862,1.55136,0.45248,1.616,8.85,-1.88,9.047480312
27/11/2019 14:00,10.64832,-1.51674,10.75579932,1.82832,0.53326,1.9045,8.82,-2.05,9.055103533,10.71832,-1.52674,10.82650999,1.82832,0.53326,1.9045,8.89,-2.06,9.125552038
27/11/2019 14:30,10.39192,-1.48194,10.49705423,1.74192,0.50806,1.8145,8.65,-1.99,8.875956287,10.44192,-1.49194,10.5479656,1.74192,0.50806,1.8145,8.7,-2,8.926925563
27/11/2019 15:00,11.64792,-1.86894,11.7969054,1.47792,0.43106,1.5395,10.17,-2.3,10.42683557,11.89792,-1.88894,12.046933,1.47792,0.43106,1.5395,10.42,-2.32,10.67514871
27/11/2019 15:30,10.6012,-1.4284,10.69699808,1.4112,0.4116,1.47,9.19,-1.84,9.372390303,10.7312,-1.4384,10.82717175,1.4112,0.4116,1.47,9.32,-1.85,9.501836665
27/11/2019 16:00,10.95376,-1.57682,11.06667156,1.55376,0.45318,1.6185,9.4,-2.03,9.616699018,11.12376,-1.58682,11.23637104,1.55376,0.45318,1.6185,9.57,-2.04,9.785014052
27/11/2019 16:30,11.23008,-1.60706,11.34448494,1.45008,0.42294,1.5105,9.78,-2.03,9.98845834,11.46008,-1.61706,11.57360431,1.45008,0.42294,1.5105,10.01,-2.04,10.21575744
27/11/2019 17:00,11.52936,-1.60102,11.63999171,1.53936,0.44898,1.6035,9.99,-2.05,10.1981665,11.77936,-1.61102,11.88901625,1.53936,0.44898,1.6035,10.24,-2.06,10.44515199
27/11/2019 17:30,11.334,-1.2755,11.40554498,1.524,0.4445,1.5875,9.81,-1.72,9.959643568,11.554,-1.2855,11.62529252,1.524,0.4445,1.5875,10.03,-1.73,10.17810395
27/11/2019 18:00,11.13232,-0.97724,11.17513072,1.55232,0.45276,1.617,9.58,-1.43,9.686139582,11.32232,-0.98724,11.36527928,1.55232,0.45276,1.617,9.77,-1.44,9.875550618
27/11/2019 18:30,11.13504,-0.86728,11.16876405,1.65504,0.48272,1.724,9.48,-1.35,9.575640971,11.31504,-0.87728,11.34899777,1.65504,0.48272,1.724,9.66,-1.36,9.755265245
27/11/2019 19:00,11.04632,-0.80274,11.07544929,1.63632,0.47726,1.7045,9.41,-1.28,9.496657307,11.20632,-0.81274,11.23575339,1.63632,0.47726,1.7045,9.57,-1.29,9.65655218
27/11/2019 19:30,10.76824,-0.72968,10.79293406,1.81824,0.53032,1.894,8.95,-1.26,9.038257575,10.86824,-0.73968,10.89338181,1.81824,0.53032,1.894,9.05,-1.27,9.138676053
27/11/2019 20:00,10.84392,-0.76344,10.87076086,1.63392,0.47656,1.702,9.21,-1.24,9.293099591,10.98392,-0.77344,11.01111747,1.63392,0.47656,1.702,9.35,-1.25,9.4331861
27/11/2019 20:30,10.90376,-1.63932,11.02630274,1.61376,0.47068,1.681,9.29,-2.11,9.526604852,10.89376,-0.12932,10.89452755,1.61376,0.47068,1.681,9.28,-0.6,9.299376323
27/11/2019 21:00,10.83608,-4.50156,11.73391121,1.60608,0.46844,1.673,9.23,-4.97,10.48302437,10.09608,3.00844,10.53477777,1.60608,0.46844,1.673,8.49,2.54,8.861811327
27/11/2019 21:30,10.5316,-4.4187,11.4210117,1.5816,0.4613,1.6475,8.95,-4.88,10.1939639,9.7016,3.0713,10.17614496,1.5816,0.4613,1.6475,8.12,2.61,8.529155879
27/11/2019 22:00,10.01008,-4.30706,10.89736057,1.69008,0.49294,1.7605,8.32,-4.8,9.605331853,9.11008,3.20294,9.656727305,1.69008,0.49294,1.7605,7.42,2.71,7.899398711
27/11/2019 22:30,9.7228,-4.3121,10.63611989,1.6728,0.4879,1.7425,8.05,-4.8,9.372432982,8.7928,3.2179,9.363130473,1.6728,0.4879,1.7425,7.12,2.73,7.625437692
27/11/2019 23:00,9.31592,-4.35494,10.28357272,1.52592,0.44506,1.5895,7.79,-4.8,9.150087431,8.37592,3.17506,8.957513151,1.52592,0.44506,1.5895,6.85,2.73,7.373967724
27/11/2019 23:30,8.59464,-4.26448,9.594458109,1.66464,0.48552,1.734,6.93,-4.75,8.401630794,7.65464,3.28552,8.329955294,1.66464,0.48552,1.734,5.99,2.8,6.612117664
28/11/2019 00:00,8.3108,-4.3006,9.357593547,1.5408,0.4494,1.605,6.77,-4.75,8.270151147,7.3808,3.1994,8.044399853,1.5408,0.4494,1.605,5.84,2.75,6.455083268
28/11/2019 00:30,8.3784,-1.9588,8.604329375,1.4784,0.4312,1.54,6.9,-2.39,7.302198299,7.9284,0.7912,7.967780368,1.4784,0.4312,1.54,6.45,0.36,6.4600387
28/11/2019 01:00,8.78256,-0.14092,8.783690489,1.88256,0.54908,1.961,6.9,-0.69,6.934414179,8.70256,-0.88092,8.747032102,1.88256,0.54908,1.961,6.82,-1.43,6.968306824
28/11/2019 01:30,9.26456,-0.10242,9.265126111,1.53456,0.44758,1.5985,7.73,-0.55,7.749541922,9.20456,-0.85242,9.243946379,1.53456,0.44758,1.5985,7.67,-1.3,7.779389436
28/11/2019 02:00,9.19568,-0.28376,9.200057087,1.49568,0.43624,1.558,7.7,-0.72,7.733589076,9.16568,-0.62376,9.186880123,1.49568,0.43624,1.558,7.67,-1.06,7.742899974
28/11/2019 02:30,8.986,-0.392,8.994546125,1.536,0.448,1.6,7.45,-0.84,7.497206146,8.986,-0.402,8.994987493,1.536,0.448,1.6,7.45,-0.85,7.498333148
28/11/2019 03:00,8.69216,-0.29312,8.697100942,1.53216,0.44688,1.596,7.16,-0.74,7.198138648,8.67216,-0.29312,8.677112331,1.53216,0.44688,1.596,7.14,-0.74,7.178244911
28/11/2019 03:30,8.43312,-0.26784,8.437372292,1.65312,0.48216,1.722,6.78,-0.75,6.82135617,8.42312,-0.25784,8.427065444,1.65312,0.48216,1.722,6.77,-0.74,6.810323047
28/11/2019 04:00,8.45488,-0.36816,8.462891799,1.51488,0.44184,1.578,6.94,-0.81,6.98710956,8.43488,-0.37816,8.443352746,1.51488,0.44184,1.578,6.92,-0.82,6.968414454
28/11/2019 04:30,8.30744,-0.32158,8.313661832,1.53744,0.44842,1.6015,6.77,-0.77,6.813648068,8.28744,-0.33158,8.294070596,1.53744,0.44842,1.6015,6.75,-0.78,6.794917218
28/11/2019 05:00,8.02656,0.11608,8.02739933,3.34656,0.97608,3.486,4.68,-0.86,4.758361062,8.00656,0.11608,8.007401426,3.34656,0.97608,3.486,4.66,-0.86,4.738691803
28/11/2019 05:30,8.3636,-0.4077,8.37353117,1.6536,0.4823,1.7225,6.71,-0.89,6.768766505,8.3536,-0.4177,8.364036481,1.6536,0.4823,1.7225,6.7,-0.9,6.760177512
28/11/2019 06:00,8.8304,-0.5603,8.848158015,1.6104,0.4697,1.6775,7.22,-1.03,7.293099478,8.8204,-0.5703,8.838817695,1.6104,0.4697,1.6775,7.21,-1.04,7.284620786
28/11/2019 06:30,9.86584,-0.89788,9.906613316,1.51584,0.44212,1.579,8.35,-1.34,8.45683747,9.90584,-0.90788,9.947357046,1.51584,0.44212,1.579,8.39,-1.35,8.497917392
28/11/2019 07:00,10.52792,-2.43894,10.8067353,1.47792,0.43106,1.5395,9.05,-2.87,9.494177163,10.30792,0.45106,10.31778415,1.47792,0.43106,1.5395,8.83,0.02,8.83002265
28/11/2019 07:30,10.87304,-1.53828,10.98131614,1.82304,0.53172,1.899,9.05,-2.07,9.283716928,10.92304,-0.96828,10.96587292,1.82304,0.53172,1.899,9.1,-1.5,9.22279784
28/11/2019 08:00,10.82784,-1.38188,10.91566358,1.46784,0.42812,1.529,9.36,-1.81,9.533399184,10.98784,-1.39188,11.07564706,1.46784,0.42812,1.529,9.52,-1.82,9.692409401
28/11/2019 08:30,10.84672,-1.47054,10.94595006,1.74672,0.50946,1.8195,9.1,-1.98,9.312915763,10.96672,-1.49054,11.06754973,1.74672,0.50946,1.8195,9.22,-2,9.434426321
28/11/2019 09:00,10.796,-1.6745,10.92508884,1.356,0.3955,1.4125,9.44,-2.07,9.664289938,10.976,-1.6845,11.10450883,1.356,0.3955,1.4125,9.62,-2.08,9.84229648
28/11/2019 09:30,10.28048,-1.55736,10.39777088,1.38048,0.40264,1.438,8.9,-1.96,9.113265057,10.37048,-1.56736,10.48825404,1.38048,0.40264,1.438,8.99,-1.97,9.20331462
28/11/2019 10:00,10.40664,-1.60848,10.53021196,1.13664,0.33152,1.184,9.27,-1.94,9.470823618,10.55664,-1.62848,10.68150716,1.13664,0.33152,1.184,9.42,-1.96,9.621746203
28/11/2019 10:30,10.2796,-1.5897,10.40179418,1.5096,0.4403,1.5725,8.77,-2.03,9.001877582,10.3596,-1.5997,10.48238295,1.5096,0.4403,1.5725,8.85,-2.04,9.082075754
28/11/2019 11:00,10.27416,-1.68212,10.41095055,1.60416,0.46788,1.671,8.67,-2.15,8.932603204,10.34416,-1.69212,10.48164664,1.60416,0.46788,1.671,8.74,-2.16,9.00295507
28/11/2019 11:30,10.06536,-1.61802,10.19457996,1.99536,0.58198,2.0785,8.07,-2.2,8.364502376,10.07536,-1.62802,10.20604371,1.99536,0.58198,2.0785,8.08,-2.21,8.376783392
28/11/2019 12:00,10.00064,-1.63648,10.13365024,1.76064,0.51352,1.834,8.24,-2.15,8.515873414,10.03064,-1.64648,10.16487261,1.76064,0.51352,1.834,8.27,-2.16,8.547426513
28/11/2019 12:30,10.39904,-1.56028,10.51544134,2.15904,0.62972,2.249,8.24,-2.19,8.526060051,10.42904,-1.57028,10.54659446,2.15904,0.62972,2.249,8.27,-2.2,8.557622333
28/11/2019 13:00,10.54232,-1.46224,10.64324466,1.43232,0.41776,1.492,9.11,-1.88,9.301962159,10.65232,-1.48224,10.75495034,1.43232,0.41776,1.492,9.22,-1.9,9.413734647
28/11/2019 13:30,10.52024,-1.29118,10.599179,1.71024,0.49882,1.7815,8.81,-1.79,8.990005562,10.59024,-1.31118,10.67110005,1.71024,0.49882,1.7815,8.88,-1.81,9.062587931
28/11/2019 14:00,10.53128,-1.35296,10.61783213,1.36128,0.39704,1.418,9.17,-1.75,9.335491417,10.66128,-1.36296,10.74804872,1.36128,0.39704,1.418,9.3,-1.76,9.465072636
28/11/2019 14:30,10.36888,-1.32866,10.45366012,1.47888,0.43134,1.5405,8.89,-1.76,9.062543793,10.45888,-1.34866,10.54547555,1.47888,0.43134,1.5405,8.98,-1.78,9.154714632
28/11/2019 15:00,10.24192,-1.16444,10.3079021,1.56192,0.45556,1.627,8.68,-1.62,8.829881086,10.31192,-1.17444,10.37858388,1.56192,0.45556,1.627,8.75,-1.63,8.900528074
28/11/2019 15:30,10.20352,-1.07564,10.26005954,1.52352,0.44436,1.587,8.68,-1.52,8.812082614,10.27352,-1.08564,10.3307225,1.52352,0.44436,1.587,8.75,-1.53,8.882758581
28/11/2019 16:00,10.53312,-1.17784,10.59876993,1.41312,0.41216,1.472,9.12,-1.59,9.257564475,10.66312,-1.18784,10.72907694,1.41312,0.41216,1.472,9.25,-1.6,9.387358521
28/11/2019 16:30,10.85944,-1.19058,10.92450996,1.36944,0.39942,1.4265,9.49,-1.59,9.622276238,11.04944,-1.20058,11.1144733,1.36944,0.39942,1.4265,9.68,-1.6,9.811340377
28/11/2019 17:00,10.99264,-0.82798,11.02377817,1.41264,0.41202,1.4715,9.58,-1.24,9.659917184,11.18264,-1.18798,11.24556507,1.41264,0.41202,1.4715,9.77,-1.6,9.900146464
28/11/2019 17:30,10.81992,-0.37294,10.82634532,1.18992,0.34706,1.2395,9.63,-0.72,9.656878378,11.00992,-1.18294,11.07328702,1.18992,0.34706,1.2395,9.82,-1.53,9.938475738
28/11/2019 18:00,10.84488,-0.23316,10.84738613,1.15488,0.33684,1.203,9.69,-0.57,9.706750229,11.03488,-1.05316,11.08502244,1.15488,0.33684,1.203,9.88,-1.39,9.977299234
28/11/2019 18:30,10.85752,-0.12864,10.85828204,1.30752,0.38136,1.362,9.55,-0.51,9.563608106,11.02752,-0.94864,11.06824806,1.30752,0.38136,1.362,9.72,-1.33,9.810570829
28/11/2019 19:00,10.64032,-0.08574,10.64066544,1.18032,0.34426,1.2295,9.46,-0.43,9.469767685,10.78032,-0.90574,10.81830228,1.18032,0.34426,1.2295,9.6,-1.25,9.681038167
28/11/2019 19:30,11.2712,-0.3434,11.27642998,1.0512,0.3066,1.095,10.22,-0.65,10.24064939,11.5212,-1.0734,11.57109489,1.0512,0.3066,1.095,10.47,-1.38,10.56055396
28/11/2019 20:00,10.44784,-0.68688,10.47039468,1.10784,0.32312,1.154,9.34,-1.01,9.39445049,10.60784,-0.70688,10.63136627,1.10784,0.32312,1.154,9.5,-1.03,9.555673707
28/11/2019 20:30,10.33664,-0.71098,10.36106264,1.43664,0.41902,1.4965,8.9,-1.13,8.971449158,10.42664,-0.72098,10.45153739,1.43664,0.41902,1.4965,8.99,-1.14,9.061992055
28/11/2019 21:00,10.3372,-0.7654,10.36549762,1.3872,0.4046,1.445,8.95,-1.17,9.026150896,10.4372,-0.7754,10.46596336,1.3872,0.4046,1.445,9.05,-1.18,9.126603969
28/11/2019 21:30,9.86968,-0.74926,9.898079301,1.33968,0.39074,1.3955,8.53,-1.14,8.60584104,9.91968,-0.75926,9.948694741,1.33968,0.39074,1.3955,8.58,-1.15,8.656725709
28/11/2019 22:00,9.41312,-0.66534,9.436604551,1.35312,0.39466,1.4095,8.06,-1.06,8.129403422,9.42312,-0.67534,9.447289275,1.35312,0.39466,1.4095,8.07,-1.07,8.140626512
28/11/2019 22:30,9.03352,-0.62314,9.054986861,1.22352,0.35686,1.2745,7.81,-0.98,7.871245137,9.03352,-0.63314,9.055680529,1.22352,0.35686,1.2745,7.81,-0.99,7.872496427
28/11/2019 23:00,8.45736,-0.46202,8.469970522,1.46736,0.42798,1.5285,6.99,-0.89,7.046431721,8.43736,-0.47202,8.450553038,1.46736,0.42798,1.5285,6.97,-0.9,7.027865963
28/11/2019 23:30,8.17144,-2.76458,8.626432301,1.32144,0.38542,1.3765,6.85,-3.15,7.539562322,7.52144,2.36542,7.884622467,1.32144,0.38542,1.3765,6.2,1.98,6.508486767
29/11/2019 00:00,8.13216,-0.22562,8.135289217,1.11216,0.32438,1.1585,7.02,-0.55,7.041512622,8.09216,0.00438,8.092161185,1.11216,0.32438,1.1585,6.98,-0.32,6.987331393
29/11/2019 00:30,8.93816,-0.03512,8.938228997,1.14816,0.33488,1.196,7.79,-0.37,7.798781956,8.93816,-0.04512,8.938273883,1.14816,0.33488,1.196,7.79,-0.38,7.799262786
29/11/2019 01:00,9.8976,-0.2357,9.900406065,1.0776,0.3143,1.1225,8.82,-0.55,8.837131888,9.9776,-0.2457,9.980624742,1.0776,0.3143,1.1225,8.9,-0.56,8.917600574
29/11/2019 01:30,10.35856,-0.37792,10.36545169,1.13856,0.33208,1.186,9.22,-0.71,9.247296902,10.49856,-0.38792,10.50572434,1.13856,0.33208,1.186,9.36,-0.72,9.387651463
29/11/2019 02:00,10.38672,-0.28304,10.39057573,1.08672,0.31696,1.132,9.3,-0.6,9.31933474,10.50672,-0.67304,10.52825475,1.08672,0.31696,1.132,9.42,-0.99,9.471879433
29/11/2019 02:30,10.34288,-0.53416,10.35666421,1.08288,0.31584,1.128,9.26,-0.85,9.298930046,10.50288,-0.55416,10.51748932,1.08288,0.31584,1.128,9.42,-0.87,9.460089852
29/11/2019 03:00,10.22056,-0.45692,10.23076843,1.21056,0.35308,1.261,9.01,-0.81,9.046336275,10.32056,-0.46692,10.33111674,1.21056,0.35308,1.261,9.11,-0.82,9.146830052
29/11/2019 03:30,9.65672,-0.30304,9.661473718,1.32672,0.38696,1.382,8.33,-0.69,8.358528579,9.68672,-0.31304,9.691776844,1.32672,0.38696,1.382,8.36,-0.7,8.389255032
29/11/2019 04:00,9.76016,-0.31662,9.765294233,1.28016,0.37338,1.3335,8.48,-0.69,8.508025623,9.82016,-0.32662,9.825590214,1.28016,0.37338,1.3335,8.54,-0.7,8.568640499
29/11/2019 04:30,9.75488,-0.32566,9.760314454,1.21488,0.35434,1.2655,8.54,-0.68,8.567029824,9.81488,-0.34566,9.820964833,1.21488,0.35434,1.2655,8.6,-0.7,8.628441342
29/11/2019 05:00,9.10528,-0.20596,9.107609093,1.38528,0.40404,1.443,7.72,-0.61,7.744062241,9.10528,-0.21596,9.107840721,1.38528,0.40404,1.443,7.72,-0.62,7.744856358
29/11/2019 05:30,9.17552,-0.34214,9.181896702,1.29552,0.37786,1.3495,7.88,-0.72,7.912825033,9.18552,-0.36214,9.19265593,1.29552,0.37786,1.3495,7.89,-0.74,7.924626174
29/11/2019 06:00,9.63048,-0.40486,9.638986287,1.08048,0.31514,1.1255,8.55,-0.72,8.580262234,9.68048,-0.42486,9.68979871,1.08048,0.31514,1.1255,8.6,-0.74,8.631778496
29/11/2019 06:30,10.20584,-0.77538,10.23525204,1.21584,0.35462,1.2665,8.99,-1.13,9.060739484,10.31584,-0.78538,10.34569363,1.21584,0.35462,1.2665,9.1,-1.14,9.171128611
29/11/2019 07:00,10.87224,-0.78518,10.9005555,1.42224,0.41482,1.4815,9.45,-1.2,9.525885786,11.04224,-0.84518,11.07453807,1.42224,0.41482,1.4815,9.62,-1.26,9.702164707
29/11/2019 07:30,11.42448,-2.93036,11.7943102,1.40448,0.40964,1.463,10.02,-3.34,10.56200738,11.46448,0.51964,11.47625058,1.40448,0.40964,1.463,10.06,0.11,10.06060137
29/11/2019 08:00,11.34864,-1.37248,11.43133112,1.32864,0.38752,1.384,10.02,-1.76,10.17339668,11.61864,-1.39248,11.70178602,1.32864,0.38752,1.384,10.29,-1.78,10.4428205
29/11/2019 08:30,11.41608,-1.51156,11.51571518,1.36608,0.39844,1.423,10.05,-1.91,10.22988758,11.65608,-1.53156,11.75626969,1.36608,0.39844,1.423,10.29,-1.93,10.46943169
29/11/2019 09:00,11.37816,-1.58512,11.48804293,1.38816,0.40488,1.446,9.99,-1.99,10.18627508,11.62816,-1.60512,11.73842047,1.38816,0.40488,1.446,10.24,-2.01,10.43540608
29/11/2019 09:30,11.57208,-1.53356,11.67325327,1.70208,0.49644,1.773,9.87,-2.03,10.07659665,11.82208,-1.55356,11.92372107,1.70208,0.49644,1.773,10.12,-2.05,10.32554599
29/11/2019 10:00,11.93312,-1.73034,12.05791978,1.95312,0.56966,2.0345,9.98,-2.3,10.24160144,12.19312,-1.75034,12.31811128,1.95312,0.56966,2.0345,10.24,-2.32,10.4995238
29/11/2019 10:30,12.12216,-1.67562,12.2374207,2.31216,0.67438,2.4085,9.81,-2.35,10.08754678,12.36216,-1.69562,12.47790556,2.31216,0.67438,2.4085,10.05,-2.37,10.32566705
29/11/2019 11:00,12.17088,-1.62266,12.27857261,2.63088,0.76734,2.7405,9.54,-2.39,9.834820791,12.37088,-1.64266,12.47946328,2.63088,0.76734,2.7405,9.74,-2.41,10.03372812
29/11/2019 11:30,12.24152,-1.72414,12.36234082,2.59152,0.75586,2.6995,9.65,-2.48,9.963578674,12.45152,-1.73414,12.57169805,2.59152,0.75586,2.6995,9.86,-2.49,10.16954768
29/11/2019 12:00,12.3472,-1.7829,12.47525872,2.5272,0.7371,2.6325,9.82,-2.52,10.13818524,12.5872,-1.8029,12.71566169,2.5272,0.7371,2.6325,10.06,-2.54,10.37570239
29/11/2019 12:30,12.33384,-1.66638,12.44590019,2.82384,0.82362,2.9415,9.51,-2.49,9.830574754,12.52384,-1.68638,12.63686851,2.82384,0.82362,2.9415,9.7,-2.51,10.01948601
29/11/2019 13:00,12.16,-1.605,12.26546473,2.52,0.735,2.625,9.64,-2.34,9.919939516,12.36,-1.625,12.46636374,2.52,0.735,2.625,9.84,-2.36,10.11905134
29/11/2019 13:30,11.89776,-1.41232,11.98129128,2.35776,0.68768,2.456,9.54,-2.1,9.768398026,12.09776,-1.43232,12.18225503,2.35776,0.68768,2.456,9.74,-2.12,9.968048957
29/11/2019 14:00,11.98376,-1.55932,12.0847831,2.09376,0.61068,2.181,9.89,-2.17,10.12526543,12.23376,-1.57932,12.33528011,2.09376,0.61068,2.181,10.14,-2.19,10.37379873
29/11/2019 14:30,11.64136,-1.59252,11.74978224,1.67136,0.48748,1.741,9.97,-2.08,10.18466003,11.89136,-1.61252,12.00019431,1.67136,0.48748,1.741,10.22,-2.1,10.43352289
29/11/2019 15:00,11.48776,-1.47732,11.58236177,1.51776,0.44268,1.581,9.97,-1.92,10.15319162,11.73776,-1.49732,11.83287695,1.51776,0.44268,1.581,10.22,-1.94,10.4024997
29/11/2019 15:30,11.34736,-1.33702,11.42585671,1.34736,0.39298,1.4035,10,-1.73,10.14854177,11.60736,-1.35702,11.68641559,1.34736,0.39298,1.4035,10.26,-1.75,10.40817467
29/11/2019 16:00,11.48656,-1.23392,11.55264555,1.42656,0.41608,1.486,10.06,-1.65,10.19441514,11.74656,-1.25392,11.81329705,1.42656,0.41608,1.486,10.32,-1.67,10.45424794
29/11/2019 16:30,11.61632,-1.29274,11.68803093,1.39632,0.40726,1.4545,10.22,-1.7,10.3604247,11.86632,-1.31274,11.93871168,1.39632,0.40726,1.4545,10.47,-1.72,10.6103393
29/11/2019 17:00,11.29824,-1.47718,11.39439721,1.03824,0.30282,1.0815,10.26,-1.78,10.41326078,11.50824,-1.50718,11.60651453,1.03824,0.30282,1.0815,10.47,-1.81,10.6253
29/11/2019 17:30,11.40432,-1.48624,11.50075754,1.14432,0.33376,1.192,10.26,-1.82,10.42017274,11.61432,-1.50624,11.7115835,1.14432,0.33376,1.192,10.47,-1.84,10.63045154
29/11/2019 18:00,11.31648,-1.31186,11.39226476,1.05648,0.30814,1.1005,10.26,-1.62,10.38710739,11.52648,-1.33186,11.60317165,1.05648,0.30814,1.1005,10.47,-1.64,10.59766484
29/11/2019 18:30,11.3076,-1.1057,11.36153116,1.0776,0.3143,1.1225,10.23,-1.42,10.32808307,11.5476,-1.1357,11.60331333,1.0776,0.3143,1.1225,10.47,-1.45,10.56992904
29/11/2019 19:00,11.54328,-1.02696,11.58887225,1.31328,0.38304,1.368,10.23,-1.41,10.32671293,11.78328,-1.04696,11.82970045,1.31328,0.38304,1.368,10.47,-1.43,10.56720398
29/11/2019 19:30,11.50632,-0.93774,11.54446864,1.27632,0.37226,1.3295,10.23,-1.31,10.3135348,11.74632,-0.95774,11.78530014,1.27632,0.37226,1.3295,10.47,-1.33,10.55413663
29/11/2019 20:00,11.35608,-0.87156,11.38947627,1.12608,0.32844,1.173,10.23,-1.2,10.30014078,11.59608,-0.89156,11.63030312,1.12608,0.32844,1.173,10.47,-1.22,10.54083963
29/11/2019 20:30,11.3124,-1.0243,11.35867881,1.0824,0.3157,1.1275,10.23,-1.34,10.31738824,11.5524,-1.0443,11.59950466,1.0824,0.3157,1.1275,10.47,-1.36,10.55795908
29/11/2019 21:00,11.46792,-1.00894,11.51221738,1.23792,0.36106,1.2895,10.23,-1.37,10.32132743,11.70792,-1.02894,11.75304676,1.23792,0.36106,1.2895,10.47,-1.39,10.56186537
29/11/2019 21:30,11.49816,-0.87012,11.53103604,1.26816,0.36988,1.321,10.23,-1.24,10.30487749,11.73816,-0.90012,11.77262147,1.26816,0.36988,1.321,10.47,-1.27,10.54674357
29/11/2019 22:00,11.276,-0.8245,11.3061035,1.116,0.3255,1.1625,10.16,-1.15,10.22487653,11.536,-0.8445,11.56686977,1.116,0.3255,1.1625,10.42,-1.17,10.48548044
29/11/2019 22:30,11.06424,-0.72918,11.08824198,1.13424,0.33082,1.1815,9.93,-1.06,9.986415773,11.31424,-0.74918,11.3390166,1.13424,0.33082,1.1815,10.18,-1.08,10.2371285
29/11/2019 23:00,10.85472,-3.01654,11.26607562,1.31472,0.38346,1.3695,9.54,-3.4,10.12776382,10.52472,2.11346,10.7348239,1.31472,0.38346,1.3695,9.21,1.73,9.371072511
29/11/2019 23:30,10.6532,-1.5499,10.76535463,1.0632,0.3101,1.1075,9.59,-1.86,9.768710253,10.5932,0.5901,10.60962319,1.0632,0.3101,1.1075,9.53,0.28,9.534112439
30/11/2019 00:00,10.3228,-0.4271,10.33163173,1.0728,0.3129,1.1175,9.25,-0.74,9.279552791,10.4728,-0.4471,10.48233935,1.0728,0.3129,1.1175,9.4,-0.76,9.430673359
30/11/2019 00:30,10.38384,-0.42388,10.39248803,1.08384,0.31612,1.129,9.3,-0.74,9.329394407,10.54384,-0.44388,10.55317921,1.08384,0.31612,1.129,9.46,-0.76,9.49047944
30/11/2019 01:00,10.90752,-0.49864,10.91891178,1.06752,0.31136,1.112,9.84,-0.81,9.873282129,11.14752,-0.51864,11.15957838,1.06752,0.31136,1.112,10.08,-0.83,10.1141139
30/11/2019 01:30,11.16744,-0.59408,11.18323062,1.11744,0.32592,1.164,10.05,-0.92,10.0920216,11.42744,-0.60408,11.44339537,1.11744,0.32592,1.164,10.31,-0.93,10.35185974
30/11/2019 02:00,11.20488,-0.47066,11.21476066,1.33488,0.38934,1.3905,9.87,-0.86,9.907396227,11.44488,-0.49066,11.45539285,1.33488,0.38934,1.3905,10.11,-0.88,10.14822645
30/11/2019 02:30,11.10048,-0.51486,11.11241365,1.08048,0.31514,1.1255,10.02,-0.83,10.05431748,11.35048,-0.53486,11.36307491,1.08048,0.31514,1.1255,10.27,-0.85,10.30511523
30/11/2019 03:00,11.00904,-0.48528,11.01973041,1.07904,0.31472,1.124,9.93,-0.8,9.962173458,11.25904,-0.50528,11.2703722,1.07904,0.31472,1.124,10.18,-0.82,10.21297214
30/11/2019 03:30,10.946,-0.4695,10.95606436,1.236,0.3605,1.2875,9.71,-0.83,9.745409176,11.176,-0.4895,11.18671472,1.236,0.3605,1.2875,9.94,-0.85,9.976276861
30/11/2019 04:00,10.90264,-0.38298,10.90936445,1.53264,0.44702,1.5965,9.37,-0.83,9.406689109,11.07264,-0.40298,11.07997064,1.53264,0.44702,1.5965,9.54,-0.85,9.577792021
30/11/2019 04:30,10.82728,-0.38746,10.83421051,1.51728,0.44254,1.5805,9.31,-0.83,9.346924628,10.98728,-0.40746,10.99483267,1.51728,0.44254,1.5805,9.47,-0.85,9.508070256
30/11/2019 05:00,10.68904,-0.46778,10.69927073,1.37904,0.40222,1.4365,9.31,-0.87,9.35056148,10.84904,-0.47778,10.85955536,1.37904,0.40222,1.4365,9.47,-0.88,9.510799125
30/11/2019 05:30,10.57912,-0.51484,10.59164011,1.14912,0.33516,1.197,9.43,-0.85,9.468231091,10.75912,-0.52484,10.77191349,1.14912,0.33516,1.197,9.61,-0.86,9.648404013
30/11/2019 06:00,10.79872,-0.52954,10.81169581,1.09872,0.32046,1.1445,9.7,-0.85,9.737171047,11.01872,-0.53954,11.03192158,1.09872,0.32046,1.1445,9.92,-0.86,9.957208444
30/11/2019 06:30,11.0344,-0.8083,11.06396548,1.2744,0.3717,1.3275,9.76,-1.18,9.831073187,11.2644,-0.8183,11.29408351,1.2744,0.3717,1.3275,9.99,-1.19,10.06062622
30/11/2019 07:00,11.23984,-1.00338,11.28453697,1.11984,0.32662,1.1665,10.12,-1.33,10.20702209,11.49984,-1.01338,11.5444038,1.11984,0.32662,1.1665,10.38,-1.34,10.46613587
30/11/2019 07:30,11.29712,-1.02584,11.34360031,1.07712,0.31416,1.122,10.22,-1.34,10.30747302,11.54712,-1.04584,11.59438492,1.07712,0.31416,1.122,10.47,-1.36,10.55795908
30/11/2019 08:00,11.31296,-2.59122,11.60592457,1.09296,0.31878,1.1385,10.22,-2.91,10.62621758,11.53296,0.41878,11.54056078,1.09296,0.31878,1.1385,10.44,0.1,10.44047892
30/11/2019 08:30,11.33216,-2.25562,11.55446545,1.11216,0.32438,1.1585,10.22,-2.58,10.54062617,11.55216,-0.03562,11.55221492,1.11216,0.32438,1.1585,10.44,-0.36,10.44620505
30/11/2019 09:00,11.46224,-1.20768,11.52568596,1.24224,0.36232,1.294,10.22,-1.57,10.33988878,11.71224,-1.22768,11.77640709,1.24224,0.36232,1.294,10.47,-1.59,10.59004249
30/11/2019 09:30,11.5064,-1.2148,11.57034917,1.2864,0.3752,1.34,10.22,-1.59,10.34294446,11.7564,-1.2348,11.82106899,1.2864,0.3752,1.34,10.47,-1.61,10.59306377
30/11/2019 10:00,11.86448,-1.20036,11.92504716,1.64448,0.47964,1.713,10.22,-1.68,10.35716177,12.11448,-1.22036,12.17579173,1.64448,0.47964,1.713,10.47,-1.7,10.60711554
30/11/2019 10:30,11.8352,-1.1689,11.89278295,1.6152,0.4711,1.6825,10.22,-1.64,10.35074877,12.0852,-1.1889,12.14353912,1.6152,0.4711,1.6825,10.47,-1.66,10.60077827
30/11/2019 11:00,12.00608,-1.06906,12.0535823,1.78608,0.52094,1.8605,10.22,-1.59,10.34294446,12.25608,-1.08906,12.30437112,1.78608,0.52094,1.8605,10.47,-1.61,10.59306377
30/11/2019 11:30,12.17928,-0.98146,12.21876119,2.18928,0.63854,2.2805,9.99,-1.62,10.120499,12.42928,-0.99146,12.46876073,2.18928,0.63854,2.2805,10.24,-1.63,10.36891991
30/11/2019 12:00,12.35728,-0.95496,12.39412432,2.65728,0.77504,2.768,9.7,-1.73,9.853065513,12.56728,-0.97496,12.60504159,2.65728,0.77504,2.768,9.91,-1.75,10.06332947
30/11/2019 12:30,12.22864,-0.98498,12.26824445,2.34864,0.68502,2.4465,9.88,-1.67,10.02014471,12.47864,-1.00498,12.51904314,2.34864,0.68502,2.4465,10.13,-1.69,10.27000487
30/11/2019 13:00,12.18216,-1.03562,12.2261004,2.55216,0.74438,2.6585,9.63,-1.78,9.79312514,12.39216,-1.05562,12.43703996,2.55216,0.74438,2.6585,9.84,-1.8,10.00327946
30/11/2019 13:30,12.39832,-0.95424,12.43498745,2.72832,0.79576,2.842,9.67,-1.75,9.827074845,12.61832,-0.96424,12.655108,2.72832,0.79576,2.842,9.89,-1.76,10.04538202
30/11/2019 14:00,12.1068,-1.0601,12.15312381,2.0568,0.5999,2.1425,10.05,-1.66,10.186172,12.3668,-1.0901,12.41475172,2.0568,0.5999,2.1425,10.31,-1.69,10.44759302
30/11/2019 14:30,11.8476,-0.9557,11.88608381,1.7976,0.5243,1.8725,10.05,-1.48,10.15839062,12.1076,-0.9757,12.14685014,1.7976,0.5243,1.8725,10.31,-1.5,10.41854596
30/11/2019 15:00,11.8332,-0.9399,11.870469,1.7832,0.5201,1.8575,10.05,-1.46,10.15549605,12.0932,-0.9499,12.13044914,1.7832,0.5201,1.8575,10.31,-1.47,10.41426906
30/11/2019 15:30,11.69056,-0.96942,11.7306849,1.51056,0.44058,1.5735,10.18,-1.41,10.27718347,11.95056,-0.98942,11.99144846,1.51056,0.44058,1.5735,10.44,-1.43,10.53748072
30/11/2019 16:00,11.4392,-1.0044,11.48321018,1.2192,0.3556,1.27,10.22,-1.36,10.31009214,11.6892,-1.0244,11.73400153,1.2192,0.3556,1.27,10.47,-1.38,10.56055396
30/11/2019 16:30,11.59424,-1.16918,11.65304179,1.37424,0.40082,1.4315,10.22,-1.57,10.33988878,11.84424,-1.18918,11.90378806,1.37424,0.40082,1.4315,10.47,-1.59,10.59004249
30/11/2019 17:00,11.33616,-1.31612,11.41230456,1.07616,0.31388,1.121,10.26,-1.63,10.38867171,11.54616,-1.34612,11.62436449,1.07616,0.31388,1.121,10.47,-1.66,10.60077827
30/11/2019 17:30,11.3244,-1.0008,11.36853711,1.0944,0.3192,1.14,10.23,-1.32,10.31480974,11.5644,-1.0208,11.60936605,1.0944,0.3192,1.14,10.47,-1.34,10.55540146
30/11/2019 18:00,11.3052,-0.9364,11.34391432,1.0752,0.3136,1.12,10.23,-1.25,10.30608558,11.5452,-0.9564,11.58474618,1.0752,0.3136,1.12,10.47,-1.27,10.54674357
30/11/2019 18:30,11.3808,-0.8431,11.41198608,1.1208,0.3269,1.1675,10.26,-1.17,10.32649505,11.5908,-0.8631,11.62289062,1.1208,0.3269,1.1675,10.47,-1.19,10.53740955
30/11/2019 19:00,11.48592,-0.77244,11.51186439,1.22592,0.35756,1.277,10.26,-1.13,10.32203953,11.69592,-0.79244,11.72273457,1.22592,0.35756,1.277,10.47,-1.15,10.53296729
30/11/2019 19:30,11.34,-0.705,11.36189355,1.08,0.315,1.125,10.26,-1.02,10.31057709,11.55,-0.725,11.57273196,1.08,0.315,1.125,10.47,-1.04,10.52152555
30/11/2019 20:00,11.4848,-0.6711,11.50439074,1.2648,0.3689,1.3175,10.22,-1.04,10.27277957,11.7348,-0.6911,11.75513293,1.2648,0.3689,1.3175,10.47,-1.06,10.52352127
30/11/2019 20:30,11.66912,-0.76734,11.69432222,1.44912,0.42266,1.5095,10.22,-1.19,10.28904757,11.91912,-0.78734,11.94509631,1.44912,0.42266,1.5095,10.47,-1.21,10.5396869
30/11/2019 21:00,11.59552,-0.61714,11.61193119,1.41552,0.41286,1.4745,10.18,-1.03,10.23197439,11.85552,-0.63714,11.87262826,1.41552,0.41286,1.4745,10.44,-1.05,10.49266887
30/11/2019 21:30,11.37208,-3.47106,11.89001518,1.16208,0.33894,1.2105,10.21,-3.81,10.89771536,11.52208,2.38894,11.76713057,1.16208,0.33894,1.2105,10.36,2.05,10.56087591
30/11/2019 22:00,11.34832,-1.85924,11.49961478,1.40832,0.41076,1.467,9.94,-2.27,10.19590604,11.44832,1.05076,11.49643977,1.40832,0.41076,1.467,10.04,0.64,10.06037773
30/11/2019 22:30,10.97192,-0.41444,10.97974449,1.32192,0.38556,1.377,9.65,-0.8,9.683103841,11.19192,-0.51444,11.20373696,1.32192,0.38556,1.377,9.87,-0.9,9.910948491
30/11/2019 23:00,10.63968,-0.44426,10.648951,1.21968,0.35574,1.2705,9.42,-0.8,9.453909244,10.82968,-0.45426,10.83920297,1.21968,0.35574,1.2705,9.61,-0.81,9.644075902
30/11/2019 23:30,10.30144,-0.31708,10.30631873,1.14144,0.33292,1.189,9.16,-0.65,9.183033268,10.45144,-0.32708,10.45655677,1.14144,0.33292,1.189,9.31,-0.66,9.333364881
01/12/2019 00:00,9.98192,-0.11694,9.982604963,1.38192,0.40306,1.4395,8.6,-0.52,8.615706587,10.05192,-0.12694,10.05272149,1.38192,0.40306,1.4395,8.67,-0.53,8.686184433
01/12/2019 00:30,10.33536,-0.35052,10.34130217,1.09536,0.31948,1.141,9.24,-0.67,9.26425928,10.48536,-0.37052,10.49190447,1.09536,0.31948,1.141,9.39,-0.69,9.415317307
01/12/2019 01:00,10.94416,-0.10962,10.94470898,1.54416,0.45038,1.6085,9.4,-0.56,9.416666077,11.12416,-0.23962,11.12674047,1.54416,0.45038,1.6085,9.58,-0.69,9.6048165
01/12/2019 01:30,11.25112,-0.28884,11.25482696,1.34112,0.39116,1.397,9.91,-0.68,9.933302573,11.50112,-0.29884,11.50500181,1.34112,0.39116,1.397,10.16,-0.69,10.18340316
01/12/2019 02:00,11.15688,-0.37966,11.1633379,1.16688,0.34034,1.2155,9.99,-0.72,10.01591234,11.41688,-0.38966,11.42352764,1.16688,0.34034,1.2155,10.25,-0.73,10.27596224
01/12/2019 02:30,11.06528,-0.31596,11.06979007,1.14528,0.33404,1.193,9.92,-0.65,9.941272554,11.31528,-0.32596,11.319974,1.14528,0.33404,1.193,10.17,-0.66,10.19139343
01/12/2019 03:00,11.01032,-0.27574,11.01377224,1.18032,0.34426,1.2295,9.83,-0.62,9.849532984,11.26032,-0.28574,11.26394486,1.18032,0.34426,1.2295,10.08,-0.63,10.09966831
01/12/2019 03:30,11.09728,-0.17746,11.09869882,1.51728,0.44254,1.5805,9.58,-0.62,9.600041667,11.30728,-0.18746,11.30883381,1.51728,0.44254,1.5805,9.79,-0.63,9.810249742
01/12/2019 04:00,10.90928,-0.25646,10.91229407,1.10928,0.32354,1.1555,9.8,-0.58,9.817148262,11.14928,-0.26646,11.15246365,1.10928,0.32354,1.1555,10.04,-0.59,10.05732072
01/12/2019 04:30,10.79048,-0.17486,10.79189671,1.32048,0.38514,1.3755,9.47,-0.56,9.486543101,10.99048,-0.19486,10.99220729,1.32048,0.38514,1.3755,9.67,-0.58,9.687378386
01/12/2019 05:00,10.63784,-0.17938,10.63935229,1.16784,0.34062,1.2165,9.47,-0.52,9.484265918,10.83784,-0.19938,10.83967381,1.16784,0.34062,1.2165,9.67,-0.54,9.685065823
01/12/2019 05:30,10.56408,-0.20006,10.56597417,1.23408,0.35994,1.2855,9.33,-0.56,9.346790893,10.74408,-0.22006,10.7463334,1.23408,0.35994,1.2855,9.51,-0.58,9.527670229
01/12/2019 06:00,10.5744,-0.1908,10.57612122,1.0944,0.3192,1.14,9.48,-0.51,9.493708443,10.7744,-0.2108,10.77646194,1.0944,0.3192,1.14,9.68,-0.53,9.69449844
01/12/2019 06:30,10.73536,-0.20552,10.73732708,1.45536,0.42448,1.516,9.28,-0.63,9.301360116,10.88536,-0.22552,10.88769588,1.45536,0.42448,1.516,9.43,-0.65,9.452375363
01/12/2019 07:00,11.0648,-0.3461,11.07021157,1.3848,0.4039,1.4425,9.68,-0.75,9.709011278,11.2748,-0.3661,11.28074219,1.3848,0.4039,1.4425,9.89,-0.77,9.919929435
01/12/2019 07:30,11.36272,-0.40004,11.3697598,1.54272,0.44996,1.607,9.82,-0.85,9.856718521,11.59272,-0.42004,11.60032718,1.54272,0.44996,1.607,10.05,-0.87,10.08758643
01/12/2019 08:00,11.24224,-0.45018,11.25124981,1.30224,0.37982,1.3565,9.94,-0.83,9.974592724,11.50224,-0.48018,11.51225859,1.30224,0.37982,1.3565,10.2,-0.86,10.2361907
01/12/2019 08:30,11.26016,-0.42412,11.26814452,1.22016,0.35588,1.271,10.04,-0.78,10.07025322,11.52016,-0.45412,11.52910714,1.22016,0.35588,1.271,10.3,-0.81,10.33180042
01/12/2019 09:00,11.55952,-0.39764,11.56635726,1.61952,0.47236,1.687,9.94,-0.87,9.978000802,11.80952,-0.42764,11.8172602,1.61952,0.47236,1.687,10.19,-0.9,10.22966764
01/12/2019 09:30,11.6124,-0.5793,11.6268406,1.4424,0.4207,1.5025,10.17,-1,10.21904594,11.8724,-0.5993,11.88751624,1.4424,0.4207,1.5025,10.43,-1.02,10.47975668
01/12/2019 10:00,11.67488,-2.49566,11.9386407,1.45488,0.42434,1.5155,10.22,-2.92,10.62896044,11.88488,1.07434,11.93333897,1.45488,0.42434,1.5155,10.43,0.65,10.45023445
01/12/2019 10:30,11.74352,-2.95564,12.10975102,1.52352,0.44436,1.587,10.22,-3.4,10.77071957,11.89352,1.41436,11.97732158,1.52352,0.44436,1.587,10.37,0.97,10.41526764
01/12/2019 11:00,12.16552,-0.73964,12.1879836,2.19552,0.64036,2.287,9.97,-1.38,10.0650534,12.41552,-0.76964,12.43935218,2.19552,0.64036,2.287,10.22,-1.41,10.31680668
01/12/2019 11:30,11.9592,-0.7444,11.98234518,1.9392,0.5656,2.02,10.02,-1.31,10.1052709,12.2192,-0.7744,12.24371447,1.9392,0.5656,2.02,10.28,-1.34,10.36696677
