Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/12/2019 12:00,12.31344,-0.93108,12.3485916,2.29344,0.66892,2.389,10.02,-1.6,10.14694043,12.57344,-0.96108,12.61011769,2.29344,0.66892,2.389,10.28,-1.63,10.40842447
01/12/2019 12:30,12.3988,-0.9516,12.43526373,2.4288,0.7084,2.53,9.97,-1.66,10.10724987,12.6488,-0.9816,12.68683097,2.4288,0.7084,2.53,10.22,-1.69,10.35878854
01/12/2019 13:00,12.26856,-0.89792,12.30137492,2.33856,0.68208,2.436,9.93,-1.58,10.05491422,12.51856,-0.92792,12.55290325,2.33856,0.68208,2.436,10.18,-1.61,10.30652706
01/12/2019 13:30,11.91168,-1.01326,11.9546985,1.77168,0.51674,1.8455,10.14,-1.53,10.25477937,12.16168,-1.04326,12.20634474,1.77168,0.51674,1.8455,10.39,-1.56,10.50645992
01/12/2019 14:00,11.64368,-1.03476,11.68956852,1.42368,0.41524,1.483,10.22,-1.45,10.32234954,11.89368,-1.06476,11.94124524,1.42368,0.41524,1.483,10.47,-1.48,10.57408625
01/12/2019 14:30,12.02096,-0.88972,12.05384092,1.92096,0.56028,2.001,10.1,-1.45,10.2035533,12.28096,-0.91972,12.31535072,1.92096,0.56028,2.001,10.36,-1.48,10.46518036
01/12/2019 15:00,11.43152,-0.97664,11.47316326,1.21152,0.35336,1.262,10.22,-1.33,10.30617776,11.68152,-1.01664,11.72567552,1.21152,0.35336,1.262,10.47,-1.37,10.55925187
01/12/2019 15:30,11.62256,-0.80092,11.65012334,1.40256,0.40908,1.461,10.22,-1.21,10.29137989,11.87256,-0.82092,11.90090713,1.40256,0.40908,1.461,10.47,-1.23,10.54200171
01/12/2019 16:00,11.57424,-0.86668,11.60664318,1.31424,0.38332,1.369,10.26,-1.25,10.33586474,11.78424,-0.88668,11.81755109,1.31424,0.38332,1.369,10.47,-1.27,10.54674357
01/12/2019 16:30,11.43328,-1.11946,11.48795379,1.13328,0.33054,1.1805,10.3,-1.45,10.40156238,11.60328,-1.13946,11.65909413,1.13328,0.33054,1.1805,10.47,-1.47,10.57269124
01/12/2019 17:00,11.45584,-1.18288,11.5167476,1.15584,0.33712,1.204,10.3,-1.52,10.41155128,11.62584,-1.21288,11.68893638,1.15584,0.33712,1.204,10.47,-1.55,10.58411073
01/12/2019 17:30,11.40832,-1.32674,11.48520806,1.10832,0.32326,1.1545,10.3,-1.65,10.43132302,11.57832,-1.34674,11.65638034,1.10832,0.32326,1.1545,10.47,-1.67,10.6023488
01/12/2019 18:00,11.44528,-1.42596,11.53376765,1.14528,0.33404,1.193,10.3,-1.76,10.44928706,11.61528,-1.45596,11.70617568,1.14528,0.33404,1.193,10.47,-1.79,10.62191132
01/12/2019 18:30,11.39728,-1.33996,11.47577815,1.09728,0.32004,1.143,10.3,-1.66,10.43290947,11.56728,-1.35996,11.64695058,1.09728,0.32004,1.143,10.47,-1.68,10.60392852
01/12/2019 19:00,11.47792,-1.19644,11.54010902,1.17792,0.34356,1.227,10.3,-1.54,10.41448991,11.64792,-1.21644,11.71126665,1.17792,0.34356,1.227,10.47,-1.56,10.58557981
01/12/2019 19:30,11.68952,-1.01014,11.73308402,1.43952,0.41986,1.4995,10.25,-1.43,10.34927051,11.90952,-1.03014,11.95398909,1.43952,0.41986,1.4995,10.47,-1.45,10.56992904
01/12/2019 20:00,11.63504,-0.94728,11.67353825,1.41504,0.41272,1.474,10.22,-1.36,10.31009214,11.88504,-0.96728,11.92433673,1.41504,0.41272,1.474,10.47,-1.38,10.56055396
01/12/2019 20:30,11.41184,-0.73238,11.4353169,1.19184,0.34762,1.2415,10.22,-1.08,10.27690615,11.66184,-0.75238,11.68608522,1.19184,0.34762,1.2415,10.47,-1.1,10.52762556
01/12/2019 21:00,11.3168,-0.6901,11.33782167,1.0968,0.3199,1.1425,10.22,-1.01,10.26978578,11.5668,-0.7101,11.58857645,1.0968,0.3199,1.1425,10.47,-1.03,10.52054181
01/12/2019 21:30,11.4464,-0.7223,11.46916694,1.2264,0.3577,1.2775,10.22,-1.08,10.27690615,11.6964,-0.7423,11.71993098,1.2264,0.3577,1.2775,10.47,-1.1,10.52762556
01/12/2019 22:00,11.34816,-2.86762,11.70486992,1.20816,0.35238,1.2585,10.14,-3.22,10.63898491,11.34816,1.79238,11.48883638,1.20816,0.35238,1.2585,10.14,1.44,10.24173813
01/12/2019 22:30,11.20464,-3.96448,11.88532958,1.18464,0.34552,1.234,10.02,-4.31,10.90763494,10.95464,2.82552,11.31316493,1.18464,0.34552,1.234,9.77,2.48,10.07984623
01/12/2019 23:00,10.88616,-3.84362,11.54477779,1.25616,0.36638,1.3085,9.63,-4.21,10.51004282,10.33616,2.92638,10.74243471,1.25616,0.36638,1.3085,9.08,2.56,9.433981132
01/12/2019 23:30,10.28904,-0.57528,10.30510996,1.07904,0.31472,1.124,9.21,-0.89,9.252902247,10.39904,-0.25528,10.40217289,1.07904,0.31472,1.124,9.32,-0.57,9.337413989
02/12/2019 00:00,9.79376,-0.29432,9.798181423,1.49376,0.43568,1.556,8.3,-0.73,8.332040566,9.82376,-0.30432,9.828472475,1.49376,0.43568,1.556,8.33,-0.74,8.362804553
02/12/2019 00:30,10.1892,-0.2994,10.19359784,1.3392,0.3906,1.395,8.85,-0.69,8.876857552,10.2792,-0.3094,10.28385536,1.3392,0.3906,1.395,8.94,-0.7,8.967363046
02/12/2019 01:00,11.00552,-0.45214,11.01480372,1.53552,0.44786,1.5995,9.47,-0.9,9.512670498,11.18552,-0.46214,11.1950628,1.53552,0.44786,1.5995,9.65,-0.91,9.69281177
02/12/2019 01:30,11.3068,-0.5801,11.32167135,1.3368,0.3899,1.3925,9.97,-0.97,10.01707542,11.5768,-0.5901,11.59182972,1.3368,0.3899,1.3925,10.24,-0.98,10.28678764
02/12/2019 02:00,11.10712,-0.63834,11.12544798,1.13712,0.33166,1.1845,9.97,-0.97,10.01707542,11.37712,-0.64834,11.39557828,1.13712,0.33166,1.1845,10.24,-0.98,10.28678764
02/12/2019 02:30,11.40664,-0.55098,11.41993936,1.43664,0.41902,1.4965,9.97,-0.97,10.01707542,11.67664,-0.56098,11.69010779,1.43664,0.41902,1.4965,10.24,-0.98,10.28678764
02/12/2019 03:00,11.1208,-0.5206,11.1329788,1.3008,0.3794,1.355,9.82,-0.9,9.861156119,11.3808,-0.5206,11.39270087,1.3008,0.3794,1.355,10.08,-0.9,10.12009881
02/12/2019 03:30,11.09392,-0.50844,11.10556492,1.27392,0.37156,1.327,9.82,-0.88,9.859350891,11.32392,-0.50844,11.33532864,1.27392,0.37156,1.327,10.05,-0.88,10.0884538
02/12/2019 04:00,10.98784,-0.41188,10.99555697,1.46784,0.42812,1.529,9.52,-0.84,9.556986973,11.19784,-0.41188,11.20541234,1.46784,0.42812,1.529,9.73,-0.84,9.766191684
02/12/2019 04:30,10.91112,-0.44884,10.92034784,1.34112,0.39116,1.397,9.57,-0.84,9.606794471,11.13112,-0.44884,11.14016561,1.34112,0.39116,1.397,9.79,-0.84,9.82597069
02/12/2019 05:00,10.9136,-0.5677,10.92835524,1.1736,0.3423,1.2225,9.74,-0.91,9.782417902,11.1636,-0.5677,11.17802524,1.1736,0.3423,1.2225,9.99,-0.91,10.03136082
02/12/2019 05:30,11.0916,-0.6137,11.10856509,1.4616,0.4263,1.5225,9.63,-1.04,9.685995044,11.3216,-0.6237,11.33876661,1.4616,0.4263,1.5225,9.86,-1.05,9.915750098
02/12/2019 06:00,11.22584,-0.83288,11.25669458,1.15584,0.33712,1.204,10.07,-1.17,10.13774137,11.42584,-1.21288,11.49003471,1.15584,0.33712,1.204,10.27,-1.55,10.3863083
02/12/2019 06:30,11.40736,-1.05952,11.45645865,1.16736,0.34048,1.216,10.24,-1.4,10.33526004,11.62736,-1.44952,11.71736356,1.16736,0.34048,1.216,10.46,-1.79,10.61205447
02/12/2019 07:00,11.44192,-1.21694,11.50645368,1.14192,0.33306,1.1895,10.3,-1.55,10.41597331,11.60192,-1.56694,11.70725624,1.14192,0.33306,1.1895,10.46,-1.9,10.63116174
02/12/2019 07:30,11.75152,-1.03664,11.7971541,1.45152,0.42336,1.512,10.3,-1.46,10.40296112,11.95152,-2.43664,12.1973786,1.45152,0.42336,1.512,10.5,-2.86,10.88253647
02/12/2019 08:00,11.58352,-1.30564,11.65687057,1.28352,0.37436,1.337,10.3,-1.68,10.43611039,11.81352,-2.65564,12.10833096,1.28352,0.37436,1.337,10.53,-3.03,10.95727156
02/12/2019 08:30,11.56336,-1.24152,11.62981799,1.26336,0.36848,1.316,10.3,-1.61,10.42507074,11.79336,-2.81152,12.12386014,1.26336,0.36848,1.316,10.53,-3.18,10.99969545
02/12/2019 09:00,11.63056,-1.08192,11.68077381,1.33056,0.38808,1.386,10.3,-1.47,10.40436927,11.86056,-2.54192,12.12989039,1.33056,0.38808,1.386,10.53,-2.93,10.93004117
02/12/2019 09:30,11.82352,-4.88564,12.79316628,1.52352,0.44436,1.587,10.3,-5.33,11.59736608,11.99352,1.95436,12.15170955,1.52352,0.44436,1.587,10.47,1.51,10.5783269
02/12/2019 10:00,12.14224,-1.63268,12.25151567,1.84224,0.53732,1.919,10.3,-2.17,10.52610564,12.31224,-1.34268,12.38523489,1.84224,0.53732,1.919,10.47,-1.88,10.637448
02/12/2019 10:30,12.71592,1.83756,12.84800561,2.66592,0.77756,2.777,10.05,1.06,10.10574589,13.11592,-4.67244,13.92332766,2.66592,0.77756,2.777,10.45,-5.45,11.78579654
02/12/2019 11:00,12.70136,-1.95502,12.85093962,2.45136,0.71498,2.5535,10.25,-2.67,10.59204418,12.86136,-1.26502,12.92342279,2.45136,0.71498,2.5535,10.41,-1.98,10.59662682
02/12/2019 11:30,12.75416,0.16538,12.75523218,2.62416,0.76538,2.7335,10.13,-0.6,10.14775345,13.00416,-3.00462,13.34675686,2.62416,0.76538,2.7335,10.38,-3.77,11.04342791
02/12/2019 12:00,12.60792,-0.11644,12.60845768,2.61792,0.76356,2.727,9.99,-0.88,10.02868386,12.99792,-2.87644,13.3123939,2.61792,0.76356,2.727,10.38,-3.64,10.99972727
02/12/2019 12:30,12.63656,-0.45642,12.64480003,2.68656,0.78358,2.7985,9.95,-1.24,10.02696863,12.89656,-2.19642,13.08225977,2.68656,0.78358,2.7985,10.21,-2.98,10.63600019
02/12/2019 13:00,12.33128,0.86454,12.36154909,2.38128,0.69454,2.4805,9.95,0.17,9.951452155,12.79128,-3.44546,13.24718984,2.38128,0.69454,2.4805,10.41,-4.14,11.20302191
02/12/2019 13:30,12.4508,-0.9256,12.48515743,2.3808,0.6944,2.48,10.07,-1.62,10.19947548,12.7308,-1.8256,12.86102966,2.3808,0.6944,2.48,10.35,-2.52,10.65236593
02/12/2019 14:00,12.39952,-1.11264,12.4493399,2.21952,0.64736,2.312,10.18,-1.76,10.33102125,12.60952,-2.37264,12.83079948,2.21952,0.64736,2.312,10.39,-3.02,10.82000462
02/12/2019 14:30,12.18992,1.03206,12.23353168,2.02992,0.59206,2.1145,10.16,0.44,10.1695231,12.48992,-4.87794,13.40866885,2.02992,0.59206,2.1145,10.46,-5.47,11.80391884
02/12/2019 15:00,11.96752,-1.37614,12.04638104,1.72752,0.50386,1.7995,10.24,-1.88,10.41114787,12.18752,-2.01614,12.35315604,1.72752,0.50386,1.7995,10.46,-2.52,10.75927507
02/12/2019 15:30,11.58168,-1.25326,11.64929063,1.29168,0.37674,1.3455,10.29,-1.63,10.41830121,11.75168,-1.88326,11.90162388,1.29168,0.37674,1.3455,10.46,-2.26,10.7013644
02/12/2019 16:00,11.598,-1.4785,11.69185897,1.308,0.3815,1.3625,10.29,-1.86,10.4567538,11.768,-2.1485,11.96251964,1.308,0.3815,1.3625,10.46,-2.53,10.76162163
02/12/2019 16:30,11.526,-1.5795,11.63372237,1.236,0.3605,1.2875,10.29,-1.94,10.47127977,11.696,-2.2195,11.90472999,1.236,0.3605,1.2875,10.46,-2.58,10.77348597
02/12/2019 17:00,11.406,-1.4345,11.49585257,1.116,0.3255,1.1625,10.29,-1.76,10.43943006,11.626,-2.0545,11.80613596,1.116,0.3255,1.1625,10.51,-2.38,10.77610783
02/12/2019 17:30,11.37768,-1.04276,11.42536435,1.08768,0.31724,1.133,10.29,-1.36,10.37948457,11.59768,-1.93276,11.75762487,1.08768,0.31724,1.133,10.51,-2.25,10.74814403
02/12/2019 18:00,11.57784,-0.78438,11.60437982,1.28784,0.37562,1.3415,10.29,-1.16,10.35517745,11.76784,-1.78438,11.90235566,1.28784,0.37562,1.3415,10.48,-2.16,10.70028037
02/12/2019 18:30,11.83128,-0.96046,11.87020092,1.54128,0.44954,1.6055,10.29,-1.41,10.38615424,12.02128,-1.40046,12.10258076,1.54128,0.44954,1.6055,10.48,-1.85,10.64203458
02/12/2019 19:00,11.514,-0.773,11.53991876,1.224,0.357,1.275,10.29,-1.13,10.35185974,11.704,-1.513,11.80138911,1.224,0.357,1.275,10.48,-1.87,10.64552958
02/12/2019 19:30,11.59896,-0.91822,11.63524822,1.30896,0.38178,1.3635,10.29,-1.3,10.37179348,11.78896,-1.11822,11.84187459,1.30896,0.38178,1.3635,10.48,-1.5,10.58680311
02/12/2019 20:00,11.6748,-0.5561,11.68803671,1.3848,0.4039,1.4425,10.29,-0.96,10.33468432,11.8648,-1.2961,11.93538245,1.3848,0.4039,1.4425,10.48,-1.7,10.61698639
02/12/2019 20:30,11.40984,-1.49338,11.50715572,1.11984,0.32662,1.1665,10.29,-1.82,10.44971291,11.59984,-0.19338,11.6014518,1.11984,0.32662,1.1665,10.48,-0.52,10.49289283
02/12/2019 21:00,11.61288,-0.02416,11.61290513,1.32288,0.38584,1.378,10.29,-0.41,10.29816489,11.80288,-1.72416,11.92814755,1.32288,0.38584,1.378,10.48,-2.11,10.69029934
02/12/2019 21:30,11.46728,-1.10496,11.52039267,1.21728,0.35504,1.268,10.25,-1.46,10.35345836,11.69728,-1.21496,11.76020779,1.21728,0.35504,1.268,10.48,-1.57,10.59694767
02/12/2019 22:00,11.37848,-0.92336,11.41588371,1.18848,0.34664,1.238,10.19,-1.27,10.26883635,11.63848,-1.12336,11.69256834,1.18848,0.34664,1.238,10.45,-1.47,10.55288586
02/12/2019 22:30,11.06808,-0.63056,11.08602728,1.19808,0.34944,1.248,9.87,-0.98,9.918533158,11.33808,-1.06056,11.38757418,1.19808,0.34944,1.248,10.14,-1.41,10.23756319
02/12/2019 23:00,10.68872,-0.74704,10.7147937,1.27872,0.37296,1.332,9.41,-1.12,9.4764181,10.88872,-0.78704,10.91712669,1.27872,0.37296,1.332,9.61,-1.16,9.679757228
02/12/2019 23:30,10.31856,-0.24792,10.32153791,1.13856,0.33208,1.186,9.18,-0.58,9.198304192,10.47856,-0.49792,10.49038341,1.13856,0.33208,1.186,9.34,-0.83,9.376806493
03/12/2019 00:00,10.25712,-0.41584,10.26554595,1.07712,0.31416,1.122,9.18,-0.73,9.208979314,10.41712,-0.48584,10.4284433,1.07712,0.31416,1.122,9.34,-0.8,9.374198632
03/12/2019 00:30,10.37968,0.29074,10.38375109,1.09968,0.32074,1.1455,9.28,-0.03,9.280048491,10.53968,-1.10926,10.59789188,1.09968,0.32074,1.1455,9.44,-1.43,9.547696057
03/12/2019 01:00,10.81392,0.96406,10.85680788,1.21392,0.35406,1.2645,9.6,0.61,9.619360686,11.23392,-2.29594,11.46613706,1.21392,0.35406,1.2645,10.02,-2.65,10.36450192
03/12/2019 01:30,11.22608,-0.90406,11.2624241,1.18608,0.34594,1.2355,10.04,-1.25,10.11751452,11.49608,-0.90406,11.53157317,1.18608,0.34594,1.2355,10.31,-1.25,10.38549951
03/12/2019 02:00,11.23,-0.965,11.27138523,1.08,0.315,1.125,10.15,-1.28,10.230391,11.5,-0.975,11.54125751,1.08,0.315,1.125,10.42,-1.29,10.49954761
03/12/2019 02:30,11.05336,2.75348,11.39115531,1.38336,0.40348,1.441,9.67,2.35,9.951452155,11.70336,-4.25652,12.45337696,1.38336,0.40348,1.441,10.32,-4.66,11.32333873
03/12/2019 03:00,10.98752,2.39386,11.24527285,1.24752,0.36386,1.2995,9.74,2.03,9.949296458,11.56752,-3.80614,12.17761145,1.24752,0.36386,1.2995,10.32,-4.17,11.13064688
03/12/2019 03:30,11.05064,-0.69648,11.0725665,1.28064,0.37352,1.334,9.77,-1.07,9.828417981,11.30064,-0.70648,11.3227019,1.28064,0.37352,1.334,10.02,-1.08,10.07803552
03/12/2019 04:00,10.89384,-0.78388,10.92200613,1.08384,0.31612,1.129,9.81,-1.1,9.871479119,11.15384,-0.78388,11.1813512,1.08384,0.31612,1.129,10.07,-1.1,10.12990128
03/12/2019 04:30,10.74976,-0.63632,10.76857666,1.10976,0.32368,1.156,9.64,-0.96,9.687682901,10.97976,-0.63632,10.99818316,1.10976,0.32368,1.156,9.87,-0.96,9.91657703
03/12/2019 05:00,10.72768,-0.67276,10.74875454,1.08768,0.31724,1.133,9.64,-0.99,9.690701729,10.95768,-0.67276,10.97831303,1.08768,0.31724,1.133,9.87,-0.99,9.919526198
03/12/2019 05:30,10.83048,-0.79486,10.85960862,1.32048,0.38514,1.3755,9.51,-1.18,9.582927528,11.05048,-0.80486,11.07975216,1.32048,0.38514,1.3755,9.73,-1.19,9.802499681
03/12/2019 06:00,11.05472,-0.85654,11.08785349,1.07472,0.31346,1.1195,9.98,-1.17,10.04834812,11.26472,-1.18654,11.32703818,1.07472,0.31346,1.1195,10.19,-1.5,10.29981068
03/12/2019 06:30,11.27312,-0.82784,11.30347529,1.17312,0.34216,1.222,10.1,-1.17,10.16754149,11.54312,-1.13784,11.59906458,1.17312,0.34216,1.222,10.37,-1.48,10.47507995
03/12/2019 07:00,11.54472,-1.91654,11.70272128,1.31472,0.38346,1.3695,10.23,-2.3,10.48536599,11.78472,-0.46654,11.79395121,1.31472,0.38346,1.3695,10.47,-0.85,10.50444668
03/12/2019 07:30,11.72624,-1.10818,11.77848749,1.44624,0.42182,1.5065,10.28,-1.53,10.39323338,11.91624,-2.25818,12.12832027,1.44624,0.42182,1.5065,10.47,-2.68,10.80755754
03/12/2019 08:00,11.37512,-0.96934,11.41634683,1.06512,0.31066,1.1095,10.31,-1.28,10.389153,11.53512,-2.67934,11.84220656,1.06512,0.31066,1.1095,10.47,-2.99,10.88857199
03/12/2019 08:30,11.47256,-1.05092,11.52059312,1.16256,0.33908,1.211,10.31,-1.39,10.40327833,11.63256,-2.44092,11.88589679,1.16256,0.33908,1.211,10.47,-2.78,10.83278819
03/12/2019 09:00,11.56664,-1.26348,11.63544338,1.25664,0.36652,1.309,10.31,-1.63,10.43805537,11.72664,-2.20348,11.93186531,1.25664,0.36652,1.309,10.47,-2.57,10.78080702
03/12/2019 09:30,11.84816,-0.86512,11.87970235,1.62816,0.47488,1.696,10.22,-1.34,10.30747302,12.09816,-1.69512,12.21633772,1.62816,0.47488,1.696,10.47,-2.17,10.6925114
03/12/2019 10:00,11.70032,-0.81574,11.728722,1.42032,0.41426,1.4795,10.28,-1.23,10.35332314,11.89032,-1.75574,12.01924842,1.42032,0.41426,1.4795,10.47,-2.17,10.6925114
03/12/2019 10:30,11.84456,-3.53492,12.36079532,1.59456,0.46508,1.661,10.25,-4,11.00284054,12.06456,0.84508,12.09412122,1.59456,0.46508,1.661,10.47,0.38,10.47689362
03/12/2019 11:00,12.02824,-0.85968,12.05892231,1.81824,0.53032,1.894,10.21,-1.39,10.30418362,12.28824,-2.18968,12.48180839,1.81824,0.53032,1.894,10.47,-2.72,10.81754593
03/12/2019 11:30,12.80544,-0.98508,12.84327358,2.72544,0.79492,2.839,10.08,-1.78,10.23595623,12.90544,-2.40508,13.12763465,2.72544,0.79492,2.839,10.18,-3.2,10.67110116
03/12/2019 12:00,12.6224,-1.8218,12.75319321,2.4624,0.7182,2.565,10.16,-2.54,10.47268829,12.7924,-1.5918,12.89105601,2.4624,0.7182,2.565,10.33,-2.31,10.58513108
03/12/2019 12:30,12.70808,-1.38806,12.78366175,2.81808,0.82194,2.9355,9.89,-2.21,10.13391336,12.97808,-2.05806,13.14025005,2.81808,0.82194,2.9355,10.16,-2.88,10.56030303
03/12/2019 13:00,12.43832,0.16326,12.43939139,2.54832,0.74326,2.6545,9.89,-0.58,9.90699248,12.67832,-3.36674,13.11772603,2.54832,0.74326,2.6545,10.13,-4.11,10.9320172
03/12/2019 13:30,12.33272,-1.14504,12.38576195,2.38272,0.69496,2.482,9.95,-1.84,10.11870051,12.62272,-2.06504,12.7905219,2.38272,0.69496,2.482,10.24,-2.76,10.60543257
03/12/2019 14:00,12.33512,0.25066,12.33766655,2.26512,0.66066,2.3595,10.07,-0.41,10.07834312,12.65512,-4.07934,13.29635578,2.26512,0.66066,2.3595,10.39,-4.74,11.42014448
03/12/2019 14:30,12.15768,-0.50026,12.16796791,1.98768,0.57974,2.0705,10.17,-1.08,10.22718436,12.41768,-3.88026,13.00981146,1.98768,0.57974,2.0705,10.43,-4.46,11.34356646
03/12/2019 15:00,12.00416,-1.52962,12.10122286,1.78416,0.52038,1.8585,10.22,-2.05,10.42357424,12.25416,-2.46962,12.5005384,1.78416,0.52038,1.8585,10.47,-2.99,10.88857199
03/12/2019 15:30,11.56736,-1.36702,11.6478565,1.34736,0.39298,1.4035,10.22,-1.76,10.37043876,11.81736,-1.90702,11.97024322,1.34736,0.39298,1.4035,10.47,-2.3,10.71965018
03/12/2019 16:00,11.32896,-1.34822,11.40890143,1.06896,0.31178,1.1135,10.26,-1.66,10.393421,11.53896,-2.29822,11.76560296,1.06896,0.31178,1.1135,10.47,-2.61,10.79041241
03/12/2019 16:30,11.55288,-1.22416,11.61755585,1.32288,0.38584,1.378,10.23,-1.61,10.35591618,11.79288,-2.22416,12.00078774,1.32288,0.38584,1.378,10.47,-2.61,10.79041241
03/12/2019 17:00,11.50528,-1.08846,11.55665233,1.20528,0.35154,1.2555,10.3,-1.44,10.40017308,11.67528,-2.32846,11.90520428,1.20528,0.35154,1.2555,10.47,-2.68,10.80755754
03/12/2019 17:30,11.48848,-0.97336,11.52964017,1.18848,0.34664,1.238,10.3,-1.32,10.38423806,11.65848,-1.95336,11.82098859,1.18848,0.34664,1.238,10.47,-2.3,10.71965018
03/12/2019 18:00,11.64856,-0.43792,11.65678875,1.37856,0.40208,1.436,10.27,-0.84,10.30429522,11.84856,-1.69792,11.96959926,1.37856,0.40208,1.436,10.47,-2.1,10.67852518
03/12/2019 18:30,11.36944,-0.60808,11.38568958,1.06944,0.31192,1.114,10.3,-0.92,10.34100575,11.53944,-1.45808,11.63119395,1.06944,0.31192,1.114,10.47,-1.77,10.61855922
03/12/2019 19:00,11.64712,-1.11834,11.70068753,1.37712,0.40166,1.4345,10.27,-1.52,10.38187363,11.84712,-1.07834,11.89609471,1.37712,0.40166,1.4345,10.47,-1.48,10.57408625
03/12/2019 19:30,11.4484,-0.4663,11.4578924,1.1784,0.3437,1.2275,10.27,-0.81,10.30189303,11.6484,-1.5563,11.7519059,1.1784,0.3437,1.2275,10.47,-1.9,10.64100089
03/12/2019 20:00,11.33872,-0.16954,11.33998744,1.09872,0.32046,1.1445,10.24,-0.49,10.25171693,11.56872,-1.34954,11.64716878,1.09872,0.32046,1.1445,10.47,-1.67,10.6023488
03/12/2019 20:30,11.42896,-0.04322,11.42904172,1.18896,0.34678,1.2385,10.24,-0.39,10.24742407,11.65896,-1.41322,11.74429815,1.18896,0.34678,1.2385,10.47,-1.76,10.61689691
03/12/2019 21:00,11.3152,-0.5164,11.32697753,1.0752,0.3136,1.12,10.24,-0.83,10.27358263,11.5452,-1.1464,11.60197725,1.0752,0.3136,1.12,10.47,-1.46,10.5713055
03/12/2019 21:30,11.47368,-0.44976,11.48249175,1.30368,0.38024,1.358,10.17,-0.83,10.20381301,11.73368,-0.97976,11.77451383,1.30368,0.38024,1.358,10.43,-1.36,10.51829359
03/12/2019 22:00,11.21776,-0.24232,11.22037693,1.39776,0.40768,1.456,9.82,-0.65,9.841488709,11.48776,-0.66232,11.50683699,1.39776,0.40768,1.456,10.09,-1.07,10.14657578
03/12/2019 22:30,10.78848,0.07914,10.78877027,1.12848,0.32914,1.1755,9.66,-0.25,9.663234448,10.81848,-0.66086,10.83864592,1.12848,0.32914,1.1755,9.69,-0.99,9.740441468
03/12/2019 23:00,10.006,0.013,10.00600844,1.176,0.343,1.225,8.83,-0.33,8.836164326,10.126,0.013,10.12600834,1.176,0.343,1.225,8.95,-0.33,8.956081733
03/12/2019 23:30,9.62776,0.39518,9.635866845,1.21776,0.35518,1.2685,8.41,0.04,8.410095124,9.58776,-0.20482,9.5899475,1.21776,0.35518,1.2685,8.37,-0.56,8.388712655
04/12/2019 00:00,9.2228,0.2554,9.226335621,1.2528,0.3654,1.305,7.97,-0.11,7.97075906,9.2728,-0.1346,9.273776847,1.2528,0.3654,1.305,8.02,-0.5,8.035570919
04/12/2019 00:30,9.61136,0.01498,9.611371674,1.25136,0.36498,1.3035,8.36,-0.35,8.367323347,9.65136,-0.10502,9.651931364,1.25136,0.36498,1.3035,8.4,-0.47,8.413138534
04/12/2019 01:00,10.59648,-0.14436,10.59746329,1.11648,0.32564,1.163,9.48,-0.47,9.491643693,10.70648,-0.38436,10.71337699,1.11648,0.32564,1.163,9.59,-0.71,9.616246669
04/12/2019 01:30,10.98704,-0.94878,11.02792961,1.06704,0.31122,1.1115,9.92,-1.26,9.999699995,11.17704,0.31122,11.18137206,1.06704,0.31122,1.1115,10.11,0,10.11
04/12/2019 02:00,11.15768,-3.78276,11.78147258,1.08768,0.31724,1.133,10.07,-4.1,10.87266757,10.97768,3.10724,11.40896133,1.08768,0.31724,1.133,9.89,2.79,10.27600117
04/12/2019 02:30,11.14,-3.61,11.7103245,1.2,0.35,1.25,9.94,-3.96,10.6997757,10.86,3.11,11.29653487,1.2,0.35,1.25,9.66,2.76,10.04655165
04/12/2019 03:00,11.15512,-3.71934,11.75883465,1.06512,0.31066,1.1095,10.09,-4.03,10.86503566,10.98512,3.02066,11.39285953,1.06512,0.31066,1.1095,9.92,2.71,10.28350621
04/12/2019 03:30,11.06304,-3.56328,11.62272853,1.22304,0.35672,1.274,9.84,-3.92,10.59207251,10.70304,3.13672,11.1532093,1.22304,0.35672,1.274,9.48,2.78,9.879210495
04/12/2019 04:00,10.84576,-3.63332,11.43816087,1.08576,0.31668,1.131,9.76,-3.95,10.5290123,10.43576,2.93668,10.84108741,1.08576,0.31668,1.131,9.35,2.62,9.71014418
04/12/2019 04:30,10.61464,-0.38948,10.62178314,1.30464,0.38052,1.359,9.31,-0.77,9.341787837,10.79464,-0.48948,10.80573197,1.30464,0.38052,1.359,9.49,-0.87,9.529795381
04/12/2019 05:00,10.4704,-0.3803,10.47730425,1.3704,0.3997,1.4275,9.1,-0.78,9.133367397,10.6204,-0.3803,10.62720679,1.3704,0.3997,1.4275,9.25,-0.78,9.282828233
04/12/2019 05:30,10.61648,-0.45936,10.62641328,1.47648,0.43064,1.538,9.14,-0.89,9.18322928,10.77648,-0.46936,10.78669644,1.47648,0.43064,1.538,9.3,-0.9,9.343446901
04/12/2019 06:00,10.99792,-0.59644,11.01408121,1.41792,0.41356,1.477,9.58,-1.01,9.633093999,11.10792,-0.83644,11.13936796,1.41792,0.41356,1.477,9.69,-1.25,9.770291705
04/12/2019 06:30,11.42896,-0.56322,11.44282935,1.42896,0.41678,1.4885,10,-0.98,10.04790525,11.74896,-1.35322,11.82663373,1.42896,0.41678,1.4885,10.32,-1.77,10.47068766
04/12/2019 07:00,11.53472,0.42346,11.54249037,1.31472,0.38346,1.3695,10.22,0.04,10.22007828,11.79472,-3.38654,12.27127023,1.31472,0.38346,1.3695,10.48,-3.77,11.13747278
04/12/2019 07:30,11.41416,-1.22212,11.47940006,1.12416,0.32788,1.171,10.29,-1.55,10.40608476,11.60416,-2.65212,11.9033722,1.12416,0.32788,1.171,10.48,-2.98,10.89544859
04/12/2019 08:00,11.35464,-1.29948,11.42875749,1.06464,0.31052,1.109,10.29,-1.61,10.41519083,11.54464,-2.66948,11.84925467,1.06464,0.31052,1.109,10.48,-2.98,10.89544859
04/12/2019 08:30,11.37984,-1.16338,11.43915257,1.11984,0.32662,1.1665,10.26,-1.49,10.3676275,11.59984,-2.54338,11.87539767,1.11984,0.32662,1.1665,10.48,-2.87,10.86587778
04/12/2019 09:00,11.60256,-0.73842,11.62603383,1.34256,0.39158,1.3985,10.26,-1.13,10.32203953,11.82256,-3.02842,12.2042719,1.34256,0.39158,1.3985,10.48,-3.42,11.02391945
04/12/2019 09:30,11.8448,-1.8061,11.98170623,1.6248,0.4739,1.6925,10.22,-2.28,10.47123679,12.1048,-2.3561,12.3319662,1.6248,0.4739,1.6925,10.48,-2.83,10.85538115
04/12/2019 10:00,11.93408,-1.34006,12.00908099,1.71408,0.49994,1.7855,10.22,-1.84,10.3843151,12.19408,-2.43006,12.43385615,1.71408,0.49994,1.7855,10.48,-2.93,10.88187943
04/12/2019 10:30,12.3728,-1.2621,12.43700431,2.1528,0.6279,2.2425,10.22,-1.89,10.39329111,12.6328,-2.3021,12.840845,2.1528,0.6279,2.2425,10.48,-2.93,10.88187943
04/12/2019 11:00,12.5128,-1.0396,12.55591223,2.3328,0.6804,2.43,10.18,-1.72,10.32428206,12.7528,-2.7596,13.04796153,2.3328,0.6804,2.43,10.42,-3.44,10.97314905
04/12/2019 11:30,12.54184,-1.12738,12.59240788,2.51184,0.73262,2.6165,10.03,-1.86,10.20100485,12.76184,-2.32738,12.97232662,2.51184,0.73262,2.6165,10.25,-3.06,10.6970136
04/12/2019 12:00,12.61696,-1.15172,12.66941745,2.49696,0.72828,2.601,10.12,-1.88,10.29314335,12.83696,-2.22172,13.02780034,2.49696,0.72828,2.601,10.34,-2.95,10.75258574
04/12/2019 12:30,12.56896,-1.51822,12.66032178,2.50896,0.73178,2.6135,10.06,-2.25,10.308545,12.82896,-2.19822,13.01592816,2.50896,0.73178,2.6135,10.32,-2.93,10.72787491
04/12/2019 13:00,12.57424,-0.93168,12.60870886,2.39424,0.69832,2.494,10.18,-1.63,10.30967022,12.79424,-2.34168,13.0067691,2.39424,0.69832,2.494,10.4,-3.04,10.83520189
04/12/2019 13:30,12.42784,-1.19188,12.48486223,2.42784,0.70812,2.529,10,-1.9,10.17889974,12.72784,-2.02188,12.88743224,2.42784,0.70812,2.529,10.3,-2.73,10.65565108
04/12/2019 14:00,12.29392,-0.57094,12.30717033,2.29392,0.66906,2.3895,10,-1.24,10.07658672,12.56392,-2.48094,12.8065276,2.29392,0.66906,2.3895,10.27,-3.15,10.7422251
04/12/2019 14:30,11.9456,-1.3067,12.01685584,1.7256,0.5033,1.7975,10.22,-1.81,10.37904138,12.1956,-2.0767,12.37114959,1.7256,0.5033,1.7975,10.47,-2.58,10.78319526
04/12/2019 15:00,12.1856,-0.2667,12.18851821,1.9656,0.5733,2.0475,10.22,-0.84,10.25446244,12.4356,-2.6567,12.71621808,1.9656,0.5733,2.0475,10.47,-3.23,10.9569065
04/12/2019 15:30,12.31704,1.08372,12.36462387,2.20704,0.64372,2.299,10.11,0.44,10.11957015,12.67704,-3.57628,13.17183062,2.20704,0.64372,2.299,10.47,-4.22,11.28845871
04/12/2019 16:00,12.23416,0.06038,12.234309,2.02416,0.59038,2.1085,10.21,-0.53,10.22374687,12.49416,-2.61962,12.76583108,2.02416,0.59038,2.1085,10.47,-3.21,10.95102735
04/12/2019 16:30,12.10216,-0.43812,12.11008777,1.89216,0.55188,1.971,10.21,-0.99,10.25788477,12.36216,-2.10812,12.54062079,1.89216,0.55188,1.971,10.47,-2.66,10.80261542
04/12/2019 17:00,11.80376,-0.73682,11.82673471,1.55376,0.45318,1.6185,10.25,-1.19,10.31884683,12.02376,-2.05682,12.19841437,1.55376,0.45318,1.6185,10.47,-2.51,10.76666151
04/12/2019 17:30,11.85704,-0.73128,11.87956935,1.60704,0.46872,1.674,10.25,-1.2,10.32000484,12.07704,-1.33128,12.15019348,1.60704,0.46872,1.674,10.47,-1.8,10.62360108
04/12/2019 18:00,11.9636,0.0098,11.96360401,1.7136,0.4998,1.785,10.25,-0.49,10.26170551,12.1836,-1.5202,12.27807465,1.7136,0.4998,1.785,10.47,-2.02,10.66308117
04/12/2019 18:30,11.89448,-0.51036,11.90542405,1.64448,0.47964,1.713,10.25,-0.99,10.29769877,12.11448,-0.93036,12.15015207,1.64448,0.47964,1.713,10.47,-1.41,10.56451608
04/12/2019 19:00,11.83592,0.02256,11.8359415,1.58592,0.46256,1.652,10.25,-0.44,10.25943956,12.05592,-1.45744,12.14369542,1.58592,0.46256,1.652,10.47,-1.92,10.64459018
04/12/2019 19:30,11.96864,-0.39998,11.9753216,1.74864,0.51002,1.8215,10.22,-0.91,10.26043371,12.21864,-1.01998,12.26113872,1.74864,0.51002,1.8215,10.47,-1.53,10.58120031
04/12/2019 20:00,11.75456,0.06758,11.75475427,1.53456,0.44758,1.5985,10.22,-0.38,10.22706214,12.00456,-1.73242,12.12892163,1.53456,0.44758,1.5985,10.47,-2.18,10.69454534
04/12/2019 20:30,11.8136,0.2148,11.81555263,1.5936,0.4648,1.66,10.22,-0.25,10.22305727,12.0636,-2.2252,12.26710887,1.5936,0.4648,1.66,10.47,-2.69,10.81004163
04/12/2019 21:00,11.89184,0.86762,11.92344845,1.67184,0.48762,1.7415,10.22,0.38,10.22706214,12.14184,-2.46238,12.38901101,1.67184,0.48762,1.7415,10.47,-2.95,10.877656
04/12/2019 21:30,11.89208,-0.52356,11.90359953,1.70208,0.49644,1.773,10.19,-1.02,10.24092281,12.17208,-0.91356,12.2063149,1.70208,0.49644,1.773,10.47,-1.41,10.56451608
04/12/2019 22:00,11.73968,-0.43676,11.74780174,1.75968,0.51324,1.833,9.98,-0.95,10.02511347,12.02968,-0.75676,12.05345953,1.75968,0.51324,1.833,10.27,-1.27,10.3482269
04/12/2019 22:30,11.40704,-0.14878,11.40801021,1.54704,0.45122,1.6115,9.86,-0.6,9.878238709,11.48704,-0.81878,11.51618377,1.54704,0.45122,1.6115,9.94,-1.27,10.02080336
04/12/2019 23:00,11.01608,-0.60656,11.03276636,1.48608,0.43344,1.548,9.53,-1.04,9.58657916,11.09608,-0.36656,11.10213302,1.48608,0.43344,1.548,9.61,-0.8,9.643241156
04/12/2019 23:30,10.85136,-2.51002,11.13787297,1.85136,0.53998,1.9285,9,-3.05,9.502762756,9.88136,2.08998,10.09996494,1.85136,0.53998,1.9285,8.03,1.55,8.178227192
05/12/2019 00:00,9.97384,0.55612,9.989332,1.56384,0.45612,1.629,8.41,0.1,8.410594509,9.98384,-0.41388,9.992415013,1.56384,0.45612,1.629,8.42,-0.87,8.464827228
05/12/2019 00:30,10.26096,0.39528,10.26857081,1.80096,0.52528,1.876,8.46,-0.13,8.460998759,9.86096,-0.56472,9.877117029,1.80096,0.52528,1.876,8.06,-1.09,8.133369535
05/12/2019 01:00,11.20248,0.11364,11.20305638,1.93248,0.56364,2.013,9.27,-0.45,9.280915903,11.30248,-0.89636,11.33796787,1.93248,0.56364,2.013,9.37,-1.46,9.483063851
05/12/2019 01:30,11.45008,-0.18206,11.45152732,1.57008,0.45794,1.6355,9.88,-0.64,9.900707045,11.71008,-1.00206,11.75287615,1.57008,0.45794,1.6355,10.14,-1.46,10.24456929
05/12/2019 02:00,11.52432,-0.20124,11.52607691,1.50432,0.43876,1.567,10.02,-0.64,10.04041832,11.79432,-1.02124,11.83845072,1.50432,0.43876,1.567,10.29,-1.46,10.39306018
05/12/2019 02:30,11.50832,-0.17924,11.50971573,1.64832,0.48076,1.717,9.86,-0.66,9.882064562,11.73832,-0.93924,11.77583662,1.64832,0.48076,1.717,10.09,-1.42,10.1894308
05/12/2019 03:00,11.5592,-0.2144,11.56118817,1.6992,0.4956,1.77,9.86,-0.71,9.885529829,11.7892,-0.9644,11.82857997,1.6992,0.4956,1.77,10.09,-1.46,10.19508215
05/12/2019 03:30,11.35568,-0.15626,11.35675506,1.55568,0.45374,1.6205,9.8,-0.61,9.818966341,11.58568,-0.90626,11.62107087,1.55568,0.45374,1.6205,10.03,-1.36,10.12178344
05/12/2019 04:00,11.15584,-0.08788,11.15618613,1.51584,0.44212,1.579,9.64,-0.53,9.654558509,11.35584,-0.83788,11.38670914,1.51584,0.44212,1.579,9.84,-1.28,9.922902801
05/12/2019 04:30,11.07448,-0.03536,11.07453645,1.52448,0.44464,1.588,9.55,-0.48,9.562055218,11.27448,-0.77536,11.30110979,1.52448,0.44464,1.588,9.75,-1.22,9.826031752
05/12/2019 05:00,10.72072,0.09646,10.72115394,1.53072,0.44646,1.5945,9.19,-0.35,9.196662438,10.84072,-0.65354,10.86040168,1.53072,0.44646,1.5945,9.31,-1.1,9.374758664
05/12/2019 05:30,10.86208,0.02394,10.86210638,1.52208,0.44394,1.5855,9.34,-0.42,9.349438486,11.01208,-0.73606,11.03665213,1.52208,0.44394,1.5855,9.49,-1.18,9.563080048
05/12/2019 06:00,11.22808,0.06694,11.22827954,1.49808,0.43694,1.5605,9.73,-0.37,9.737032402,11.36808,-1.03306,11.41492251,1.49808,0.43694,1.5605,9.87,-1.47,9.978867671
05/12/2019 06:30,11.48384,-0.49888,11.49467104,1.68384,0.49112,1.754,9.8,-0.99,9.849878172,11.75384,-0.74888,11.77767278,1.68384,0.49112,1.754,10.07,-1.24,10.14605835
05/12/2019 07:00,11.73344,-0.57858,11.74769633,1.51344,0.44142,1.5765,10.22,-1.02,10.27077407,11.98344,-0.94858,12.02092502,1.51344,0.44142,1.5765,10.47,-1.39,10.56186537
05/12/2019 07:30,13.52184,-0.65738,13.53781022,3.47184,1.01262,3.6165,10.05,-1.67,10.18780644,13.80184,-1.29738,13.86268308,3.47184,1.01262,3.6165,10.33,-2.31,10.58513108
05/12/2019 08:00,11.82224,-0.83268,11.85152794,1.60224,0.46732,1.669,10.22,-1.3,10.30234925,12.07224,-2.21268,12.27334231,1.60224,0.46732,1.669,10.47,-2.68,10.80755754
05/12/2019 08:30,12.12752,-0.76364,12.15153848,1.90752,0.55636,1.987,10.22,-1.32,10.30489204,12.37752,-2.45364,12.61837353,1.90752,0.55636,1.987,10.47,-3.01,10.89408096
05/12/2019 09:00,11.8904,-0.0228,11.89042186,1.6704,0.4872,1.74,10.22,-0.51,10.23271714,12.1404,-2.8828,12.47797452,1.6704,0.4872,1.74,10.47,-3.37,10.99899086
05/12/2019 09:30,12.14672,-1.15804,12.20179755,1.92672,0.56196,2.007,10.22,-1.72,10.3637252,12.39672,-1.60804,12.50057836,1.92672,0.56196,2.007,10.47,-2.17,10.6925114
05/12/2019 10:00,11.98352,-0.86564,12.01474445,1.76352,0.51436,1.837,10.22,-1.38,10.31274939,12.23352,-1.95564,12.38884738,1.76352,0.51436,1.837,10.47,-2.47,10.75740675
05/12/2019 10:30,12.26544,-1.65758,12.37693782,2.06544,0.60242,2.1515,10.2,-2.26,10.44737288,12.47544,-0.91758,12.50913891,2.06544,0.60242,2.1515,10.41,-1.52,10.52038497
05/12/2019 11:00,12.20784,-0.88438,12.23983192,2.00784,0.58562,2.0915,10.2,-1.47,10.30538209,12.45784,-2.04438,12.62447096,2.00784,0.58562,2.0915,10.45,-2.63,10.77587119
05/12/2019 11:30,12.07872,-2.34204,12.30368352,1.87872,0.54796,1.957,10.2,-2.89,10.60151404,12.32872,-0.93204,12.36390049,1.87872,0.54796,1.957,10.45,-1.48,10.55428349
05/12/2019 12:00,12.04688,-3.87716,12.65542127,1.82688,0.53284,1.903,10.22,-4.41,11.13088047,12.27688,0.74284,12.29933306,1.82688,0.53284,1.903,10.45,0.21,10.45210983
05/12/2019 12:30,12.08672,-4.92554,13.05181001,1.86672,0.54446,1.9445,10.22,-5.47,11.59177726,12.31672,1.86446,12.45703828,1.86672,0.54446,1.9445,10.45,1.32,10.5330385
05/12/2019 13:00,12.15712,-1.00334,12.19845309,1.97712,0.57666,2.0595,10.18,-1.58,10.30188332,12.42712,-1.54334,12.52258799,1.97712,0.57666,2.0595,10.45,-2.12,10.66287485
05/12/2019 13:30,11.88512,-1.23434,11.94904484,1.66512,0.48566,1.7345,10.22,-1.72,10.3637252,12.13512,-1.68434,12.25145455,1.66512,0.48566,1.7345,10.47,-2.17,10.6925114
05/12/2019 14:00,11.70512,-0.87684,11.73791645,1.48512,0.43316,1.547,10.22,-1.31,10.30361587,11.95512,-2.24684,12.16442289,1.48512,0.43316,1.547,10.47,-2.68,10.80755754
05/12/2019 14:30,11.83904,-1.01778,11.88270778,1.61904,0.47222,1.6865,10.22,-1.49,10.32804435,12.08904,-2.30778,12.30734483,1.61904,0.47222,1.6865,10.47,-2.78,10.83278819
05/12/2019 15:00,11.65376,-1.15182,11.71054275,1.43376,0.41818,1.4935,10.22,-1.57,10.33988878,11.90376,-1.96182,12.06433752,1.43376,0.41818,1.4935,10.47,-2.38,10.73709924
05/12/2019 15:30,11.82224,-0.55268,11.83515162,1.60224,0.46732,1.669,10.22,-1.02,10.27077407,12.07224,-1.79268,12.20461717,1.60224,0.46732,1.669,10.47,-2.26,10.71113906
05/12/2019 16:00,11.67776,-0.82482,11.70685298,1.45776,0.42518,1.5185,10.22,-1.25,10.29615948,11.92776,-2.03482,12.10008062,1.45776,0.42518,1.5185,10.47,-2.46,10.75511506
05/12/2019 16:30,11.69888,-0.95866,11.73809279,1.47888,0.43134,1.5405,10.22,-1.39,10.3140923,11.94888,-1.65866,12.0634525,1.47888,0.43134,1.5405,10.47,-2.09,10.67656312
05/12/2019 17:00,11.7056,0.6133,11.72165553,1.4856,0.4333,1.5475,10.22,0.18,10.221585,11.9556,-2.9467,12.31338346,1.4856,0.4333,1.5475,10.47,-3.38,11.0020589
05/12/2019 17:30,11.76512,-0.66934,11.78414463,1.54512,0.45066,1.6095,10.22,-1.12,10.2811867,12.01512,-1.45934,12.10342025,1.54512,0.45066,1.6095,10.47,-1.91,10.64279099
05/12/2019 18:00,11.71328,0.64554,11.73105495,1.49328,0.43554,1.5555,10.22,0.21,10.22215731,11.96328,-1.88446,12.11079097,1.49328,0.43554,1.5555,10.47,-2.32,10.72395916
05/12/2019 18:30,11.7152,-0.7139,11.73693164,1.4952,0.4361,1.5575,10.22,-1.15,10.28449804,11.9652,-0.4839,11.97498101,1.4952,0.4361,1.5575,10.47,-0.92,10.51034253
05/12/2019 19:00,11.59136,-0.19002,11.59291742,1.37136,0.39998,1.4285,10.22,-0.59,10.23701617,11.84136,-0.65002,11.85918769,1.37136,0.39998,1.4285,10.47,-1.05,10.52251871
05/12/2019 19:30,11.67728,0.00504,11.67728109,1.45728,0.42504,1.518,10.22,-0.42,10.2286265,11.92728,-0.79496,11.95374291,1.45728,0.42504,1.518,10.47,-1.22,10.54083963
05/12/2019 20:00,11.68208,1.84644,11.82710167,1.46208,0.42644,1.523,10.22,1.42,10.31817813,11.93208,-2.36356,12.16391997,1.46208,0.42644,1.523,10.47,-2.79,10.83535879
05/12/2019 20:30,11.6072,-0.1354,11.60798971,1.3872,0.4046,1.445,10.22,-0.54,10.2342562,11.8572,-0.9554,11.89562865,1.3872,0.4046,1.445,10.47,-1.36,10.55795908
05/12/2019 21:00,11.6072,0.8846,11.64085946,1.3872,0.4046,1.445,10.22,0.48,10.23126581,11.8572,-1.2954,11.92775138,1.3872,0.4046,1.445,10.47,-1.7,10.60711554
05/12/2019 21:30,11.73608,-0.04406,11.73616271,1.66608,0.48594,1.7355,10.07,-0.53,10.08393772,11.82608,-0.24406,11.82859812,1.66608,0.48594,1.7355,10.16,-0.73,10.18619163
05/12/2019 22:00,11.35928,0.52854,11.37156967,1.70928,0.49854,1.7805,9.65,0.03,9.650046632,11.64928,-0.17146,11.65054175,1.70928,0.49854,1.7805,9.94,-0.67,9.962554893
05/12/2019 22:30,10.87128,1.50704,10.97524024,1.60128,0.46704,1.668,9.27,1.04,9.328156302,11.14128,-1.03296,11.1890628,1.60128,0.46704,1.668,9.54,-1.5,9.657204564
05/12/2019 23:00,10.27264,1.13202,10.33482471,1.65264,0.48202,1.7215,8.62,0.65,8.644472222,10.24264,-0.45798,10.25287374,1.65264,0.48202,1.7215,8.59,-0.94,8.641278841
05/12/2019 23:30,9.88064,0.38352,9.88808042,1.52064,0.44352,1.584,8.36,-0.06,8.360215308,9.91064,-0.02648,9.910675376,1.52064,0.44352,1.584,8.39,-0.47,8.40315417
06/12/2019 00:00,9.63336,0.53348,9.648120325,1.38336,0.40348,1.441,8.25,0.13,8.251024179,9.42336,-0.04652,9.423474826,1.38336,0.40348,1.441,8.04,-0.45,8.052583436
06/12/2019 00:30,9.78728,0.22504,9.789866843,1.45728,0.42504,1.518,8.33,-0.2,8.332400614,9.57728,0.15504,9.578534836,1.45728,0.42504,1.518,8.12,-0.27,8.124487676
06/12/2019 01:00,10.49112,0.74366,10.51744404,1.76112,0.51366,1.8345,8.73,0.23,8.733029257,10.38112,0.10366,10.38163753,1.76112,0.51366,1.8345,8.62,-0.41,8.629745072
06/12/2019 01:30,10.94896,0.02928,10.94899915,1.36896,0.39928,1.426,9.58,-0.37,9.587142431,11.20896,0.03928,11.20902883,1.36896,0.39928,1.426,9.84,-0.36,9.846583164
06/12/2019 02:00,11.0764,-0.1798,11.07785922,1.4064,0.4102,1.465,9.67,-0.59,9.687982246,11.3064,-0.1898,11.30799297,1.4064,0.4102,1.465,9.9,-0.6,9.918165153
06/12/2019 02:30,10.95104,-0.03178,10.95108611,1.57104,0.45822,1.6365,9.38,-0.49,9.392789788,11.13104,-0.05178,11.13116044,1.57104,0.45822,1.6365,9.56,-0.51,9.573593892
06/12/2019 03:00,10.75328,-0.02946,10.75332035,1.37328,0.40054,1.4305,9.38,-0.43,9.389850904,10.93328,-0.03946,10.93335121,1.37328,0.40054,1.4305,9.56,-0.44,9.570120166
06/12/2019 03:30,10.53576,0.05168,10.53588675,1.44576,0.42168,1.506,9.09,-0.37,9.097527137,10.66576,0.04168,10.66584144,1.44576,0.42168,1.506,9.22,-0.38,9.22782748
06/12/2019 04:00,10.3272,0.1146,10.32783583,1.3872,0.4046,1.445,8.94,-0.29,8.944702343,10.4272,0.1046,10.42772463,1.3872,0.4046,1.445,9.04,-0.3,9.044976506
06/12/2019 04:30,10.12536,0.22948,10.12796012,1.57536,0.45948,1.641,8.55,-0.23,8.553093008,10.18536,0.22948,10.18794481,1.57536,0.45948,1.641,8.61,-0.23,8.613071461
06/12/2019 05:00,9.96816,0.27738,9.972018524,1.56816,0.45738,1.6335,8.4,-0.18,8.40192835,10.01816,0.26738,10.02172749,1.56816,0.45738,1.6335,8.45,-0.19,8.452135825
06/12/2019 05:30,10.06568,0.20374,10.06774175,1.31568,0.38374,1.3705,8.75,-0.18,8.751851233,10.15568,0.19374,10.15752782,1.31568,0.38374,1.3705,8.84,-0.19,8.842041619
06/12/2019 06:00,10.30944,0.19442,10.31127307,1.48944,0.43442,1.5515,8.82,-0.24,8.823264702,10.40944,0.18442,10.41107352,1.48944,0.43442,1.5515,8.92,-0.25,8.923502676
06/12/2019 06:30,11.02448,-0.14786,11.0254715,1.34448,0.39214,1.4005,9.68,-0.54,9.695050284,11.25448,-0.16786,11.25573174,1.34448,0.39214,1.4005,9.91,-0.56,9.925809791
06/12/2019 07:00,11.46512,-0.58184,11.47987432,1.36512,0.39816,1.422,10.1,-0.98,10.14743317,11.72512,-0.59184,11.74004743,1.36512,0.39816,1.422,10.36,-0.99,10.40719463
06/12/2019 07:30,11.76432,-0.90374,11.79898178,1.56432,0.45626,1.6295,10.2,-1.36,10.29026725,12.01432,-0.92374,12.04977928,1.56432,0.45626,1.6295,10.45,-1.38,10.54072578
06/12/2019 08:00,11.80224,-1.03268,11.84733291,1.60224,0.46732,1.669,10.2,-1.5,10.30970417,12.05224,-1.11268,12.10349312,1.60224,0.46732,1.669,10.45,-1.58,10.56877003
06/12/2019 08:30,11.62368,-1.16476,11.68189208,1.42368,0.41524,1.483,10.2,-1.58,10.32164716,11.87368,-1.18476,11.93264149,1.42368,0.41524,1.483,10.45,-1.6,10.57177847
06/12/2019 09:00,11.66592,-1.01244,11.70977046,1.46592,0.42756,1.527,10.2,-1.44,10.30114557,11.91592,-1.03244,11.96056361,1.46592,0.42756,1.527,10.45,-1.46,10.55149752
06/12/2019 09:30,11.92344,-0.92858,11.95954356,1.75344,0.51142,1.8265,10.17,-1.44,10.27144099,12.20344,-0.94858,12.2402513,1.75344,0.51142,1.8265,10.45,-1.46,10.55149752
06/12/2019 10:00,11.53128,-1.14296,11.58778564,1.36128,0.39704,1.418,10.17,-1.54,10.285937,11.81128,-1.15296,11.86741977,1.36128,0.39704,1.418,10.45,-1.55,10.56432677
06/12/2019 10:30,11.7004,-1.2278,11.76464419,1.5504,0.4522,1.615,10.15,-1.68,10.28809506,11.9604,-1.2378,12.02428031,1.5504,0.4522,1.615,10.41,-1.69,10.54628845
06/12/2019 11:00,11.42816,-1.33762,11.50617522,1.20816,0.35238,1.2585,10.22,-1.69,10.35878854,11.67816,-1.35762,11.7568088,1.20816,0.35238,1.2585,10.47,-1.71,10.60872283
06/12/2019 11:30,11.53856,-1.41542,11.62504971,1.31856,0.38458,1.3735,10.22,-1.8,10.37730215,11.78856,-1.43542,11.87562956,1.31856,0.38458,1.3735,10.47,-1.82,10.62700805
06/12/2019 12:00,11.68016,-1.33912,11.75667385,1.58016,0.46088,1.646,10.1,-1.8,10.25914226,11.95016,-1.35912,12.02719964,1.58016,0.46088,1.646,10.37,-1.82,10.52849942
06/12/2019 12:30,11.72008,-1.29706,11.79163432,1.69008,0.49294,1.7605,10.03,-1.79,10.18847388,11.98008,-1.30706,12.05117101,1.69008,0.49294,1.7605,10.29,-1.8,10.44624813
06/12/2019 13:00,11.5372,-1.0779,11.58744373,1.4472,0.4221,1.5075,10.09,-1.5,10.20088722,11.7872,-1.3379,11.86288583,1.4472,0.4221,1.5075,10.34,-1.76,10.48871775
06/12/2019 13:30,12.1752,-1.0614,12.22137738,2.3952,0.6986,2.495,9.78,-1.76,9.937102193,12.4152,-1.0714,12.46134379,2.3952,0.6986,2.495,10.02,-1.77,10.17513145
06/12/2019 14:00,12.0836,-1.2202,12.14505154,2.1936,0.6398,2.285,9.89,-1.86,10.06338412,12.3336,-1.2402,12.39579707,2.1936,0.6398,2.285,10.14,-1.88,10.31280757
06/12/2019 14:30,11.79184,-1.27238,11.86028842,1.67184,0.48762,1.7415,10.12,-1.76,10.27190343,12.05184,-1.29238,12.12093616,1.67184,0.48762,1.7415,10.38,-1.78,10.53151461
06/12/2019 15:00,11.61832,-1.13924,11.67404075,1.40832,0.41076,1.467,10.21,-1.55,10.32698407,11.87832,-1.15924,11.93475276,1.40832,0.41076,1.467,10.47,-1.57,10.58705814
06/12/2019 15:30,11.69336,-1.02152,11.73789467,1.50336,0.43848,1.566,10.19,-1.46,10.29406139,11.97336,-1.04152,12.01857369,1.50336,0.43848,1.566,10.47,-1.48,10.57408625
06/12/2019 16:00,11.58632,-1.05274,11.63404799,1.39632,0.40726,1.4545,10.19,-1.46,10.29406139,11.86632,-1.07274,11.9147103,1.39632,0.40726,1.4545,10.47,-1.48,10.57408625
06/12/2019 16:30,11.87272,-0.92504,11.90870183,1.66272,0.48496,1.732,10.21,-1.41,10.3069006,12.13272,-0.94504,12.1694698,1.66272,0.48496,1.732,10.47,-1.43,10.56720398
06/12/2019 17:00,11.51032,-1.03074,11.55637882,1.30032,0.37926,1.3545,10.21,-1.41,10.3069006,11.77032,-1.05074,11.81712687,1.30032,0.37926,1.3545,10.47,-1.43,10.56720398
06/12/2019 17:30,11.8084,-0.7938,11.83505087,1.5984,0.4662,1.665,10.21,-1.26,10.28745352,12.0684,-0.8138,12.09580708,1.5984,0.4662,1.665,10.47,-1.28,10.54795241
06/12/2019 18:00,11.36584,-0.62288,11.38289499,1.15584,0.33712,1.204,10.21,-0.96,10.25503291,11.62584,-0.65288,11.64415768,1.15584,0.33712,1.204,10.47,-0.99,10.516701
06/12/2019 18:30,11.50456,-0.55242,11.51781527,1.29456,0.37758,1.3485,10.21,-0.93,10.25226804,11.76456,-0.57242,11.77847769,1.29456,0.37758,1.3485,10.47,-0.95,10.51301099
06/12/2019 19:00,11.78776,-0.49982,11.79835183,1.57776,0.46018,1.6435,10.21,-0.96,10.25503291,12.00776,-0.13982,12.00857401,1.57776,0.46018,1.6435,10.43,-0.6,10.44724366
06/12/2019 19:30,11.67928,-3.87146,12.30421813,1.46928,0.42854,1.5305,10.21,-4.3,11.07854232,11.72928,3.62854,12.27771607,1.46928,0.42854,1.5305,10.26,3.2,10.74744621
06/12/2019 20:00,11.61256,-3.69092,12.18500883,1.40256,0.40908,1.461,10.21,-4.1,11.00245882,11.58256,3.44908,12.08519131,1.40256,0.40908,1.461,10.18,3.04,10.62421762
06/12/2019 20:30,11.6072,-0.0629,11.60737043,1.5672,0.4571,1.6325,10.04,-0.52,10.05345712,11.8772,-0.0829,11.87748931,1.5672,0.4571,1.6325,10.31,-0.54,10.32413192
06/12/2019 21:00,11.45624,-0.56318,11.4700744,1.56624,0.45682,1.6315,9.89,-1.02,9.942459454,11.65624,0.26682,11.65929345,1.56624,0.45682,1.6315,10.09,-0.19,10.09178874
06/12/2019 21:30,11.41992,-0.14044,11.42078352,1.84992,0.53956,1.927,9.57,-0.68,9.594128413,11.60992,-0.16044,11.61102852,1.84992,0.53956,1.927,9.76,-0.7,9.78507026
06/12/2019 22:00,11.02072,-0.19354,11.02241929,1.53072,0.44646,1.5945,9.49,-0.64,9.511556129,11.20072,-0.21354,11.20275537,1.53072,0.44646,1.5945,9.67,-0.66,9.692497098
06/12/2019 22:30,10.64512,-0.11434,10.64573405,1.66512,0.48566,1.7345,8.98,-0.6,9.000022222,10.74512,-0.12434,10.74583939,1.66512,0.48566,1.7345,9.08,-0.61,9.100467021
06/12/2019 23:00,10.168,-0.131,10.16884384,1.608,0.469,1.675,8.56,-0.6,8.581002272,10.218,-0.141,10.2189728,1.608,0.469,1.675,8.61,-0.61,8.631581547
06/12/2019 23:30,9.79672,-1.10054,9.858342206,1.26672,0.36946,1.3195,8.53,-1.47,8.655737981,9.57672,0.89946,9.618866578,1.26672,0.36946,1.3195,8.31,0.53,8.326884171
07/12/2019 00:00,9.5784,-0.0738,9.578684304,1.1184,0.3262,1.165,8.46,-0.4,8.469450986,9.6084,-0.0838,9.608765425,1.1184,0.3262,1.165,8.49,-0.41,8.499894117
07/12/2019 00:30,9.53848,-0.05336,9.538629252,1.18848,0.34664,1.238,8.35,-0.4,8.359575348,9.56848,-0.06336,9.568689774,1.18848,0.34664,1.238,8.38,-0.41,8.390023838
07/12/2019 01:00,10.72632,-2.87524,11.10499643,1.21632,0.35476,1.267,9.51,-3.23,10.04355515,10.46632,2.45476,10.75033493,1.21632,0.35476,1.267,9.25,2.1,9.485383493
07/12/2019 01:30,11.05816,-1.07762,11.11054308,1.20816,0.35238,1.2585,9.85,-1.43,9.953260772,11.21816,0.15238,11.21919487,1.20816,0.35238,1.2585,10.01,-0.2,10.0119978
07/12/2019 02:00,10.75064,0.41102,10.75849422,1.34064,0.39102,1.3965,9.41,0.02,9.410021254,11.03064,-1.10898,11.08624623,1.34064,0.39102,1.3965,9.69,-1.5,9.805411771
07/12/2019 02:30,10.39992,3.38206,10.93602605,1.30992,0.38206,1.3645,9.09,3,9.572256787,11.19992,-4.15794,11.9468269,1.30992,0.38206,1.3645,9.89,-4.54,10.88226539
07/12/2019 03:00,10.41264,2.94452,10.82096437,1.35264,0.39452,1.409,9.06,2.55,9.412018912,11.16264,-3.79548,11.7902587,1.35264,0.39452,1.409,9.81,-4.19,10.66734269
07/12/2019 03:30,10.4228,-0.2646,10.42615811,1.2528,0.3654,1.305,9.17,-0.63,9.191615745,10.5528,-0.2846,10.55663701,1.2528,0.3654,1.305,9.3,-0.65,9.322687381
07/12/2019 04:00,10.20392,-0.27594,10.20765038,1.21392,0.35406,1.2645,8.99,-0.63,9.012047492,10.30392,-0.29594,10.30816899,1.21392,0.35406,1.2645,9.09,-0.65,9.113210192
07/12/2019 04:30,9.99904,-0.17778,10.00062031,1.37904,0.40222,1.4365,8.62,-0.58,8.639490726,10.04904,-0.19778,10.05098611,1.37904,0.40222,1.4365,8.67,-0.6,8.690736448
07/12/2019 05:00,9.91152,-0.27164,9.915241651,1.33152,0.38836,1.387,8.58,-0.66,8.605347175,9.95152,-0.29164,9.955792495,1.33152,0.38836,1.387,8.62,-0.68,8.646779747
07/12/2019 05:30,10.03744,-0.38158,10.04469039,1.53744,0.44842,1.6015,8.5,-0.83,8.54042739,10.07744,-0.40158,10.08543819,1.53744,0.44842,1.6015,8.54,-0.85,8.582196688
07/12/2019 06:00,10.25744,-0.40408,10.26539605,1.83744,0.53592,1.914,8.42,-0.94,8.472307832,10.28744,-0.42408,10.29617723,1.83744,0.53592,1.914,8.45,-0.96,8.504357706
07/12/2019 06:30,10.576,-0.6395,10.59531671,1.476,0.4305,1.5375,9.1,-1.07,9.162690653,10.696,-0.6595,10.71631262,1.476,0.4305,1.5375,9.22,-1.09,9.284207021
07/12/2019 07:00,10.75784,-0.81688,10.78880968,1.34784,0.39312,1.404,9.41,-1.21,9.487475955,10.93784,-0.83688,10.96980911,1.34784,0.39312,1.404,9.59,-1.23,9.668557286
07/12/2019 07:30,11.06256,-0.88092,11.09757874,1.40256,0.40908,1.461,9.66,-1.29,9.745752921,11.27256,-0.90092,11.30850414,1.40256,0.40908,1.461,9.87,-1.31,9.956555629
07/12/2019 08:00,11.09472,-0.92404,11.13313351,1.25472,0.36596,1.307,9.84,-1.29,9.924197701,11.33472,-0.94404,11.3739654,1.25472,0.36596,1.307,10.08,-1.31,10.16476758
07/12/2019 08:30,11.15496,-1.26522,11.22648272,1.04496,0.30478,1.0885,10.11,-1.57,10.23117784,11.41496,-1.27522,11.48596961,1.04496,0.30478,1.0885,10.37,-1.58,10.48967588
07/12/2019 09:00,11.4824,-1.5918,11.59221019,1.2624,0.3682,1.315,10.22,-1.96,10.40624812,11.7324,-1.6218,11.84396239,1.2624,0.3682,1.315,10.47,-1.99,10.65743872
07/12/2019 09:30,11.4872,-1.3279,11.56369674,1.4472,0.4221,1.5075,10.04,-1.75,10.1913738,11.7472,-1.3479,11.82427766,1.4472,0.4221,1.5075,10.3,-1.77,10.45097603
07/12/2019 10:00,11.69264,-1.47798,11.78568008,1.65264,0.48202,1.7215,10.04,-1.96,10.22952589,11.95264,-1.49798,12.04614241,1.65264,0.48202,1.7215,10.3,-1.98,10.48858427
07/12/2019 10:30,11.86296,-1.38122,11.94309795,2.29296,0.66878,2.3885,9.57,-2.05,9.78710376,12.05296,-1.40122,12.13413624,2.29296,0.66878,2.3885,9.76,-2.07,9.977098777
07/12/2019 11:00,11.75792,-1.30894,11.83055395,2.43792,0.71106,2.5395,9.32,-2.02,9.536393448,11.90792,-1.32894,11.98184628,2.43792,0.71106,2.5395,9.47,-2.04,9.687233867
