Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/12/2019 11:30,11.774,-1.263,11.84154741,2.184,0.637,2.275,9.59,-1.9,9.77640527,11.984,-1.293,12.05355155,2.184,0.637,2.275,9.8,-1.93,9.988238083
07/12/2019 12:00,11.51488,-0.90316,11.55024499,2.35488,0.68684,2.453,9.16,-1.59,9.296972626,11.64488,-0.92316,11.68141492,2.35488,0.68684,2.453,9.29,-1.61,9.428478138
07/12/2019 12:30,11.43656,-0.77642,11.46288501,2.20656,0.64358,2.2985,9.23,-1.42,9.338591971,11.57656,-0.79642,11.60392288,2.20656,0.64358,2.2985,9.37,-1.44,9.480005274
07/12/2019 13:00,11.54624,-0.79318,11.57345206,2.28624,0.66682,2.3815,9.26,-1.46,9.374390647,11.69624,-0.81318,11.72447405,2.28624,0.66682,2.3815,9.41,-1.48,9.525675829
07/12/2019 13:30,11.63184,-0.70238,11.65302705,2.15184,0.62762,2.2415,9.48,-1.33,9.572841793,11.81184,-0.72238,11.83390878,2.15184,0.62762,2.2415,9.66,-1.35,9.753876153
07/12/2019 14:00,11.46376,-0.73682,11.48741472,1.79376,0.52318,1.8685,9.67,-1.26,9.751743434,11.67376,-0.75682,11.69826693,1.79376,0.52318,1.8685,9.88,-1.28,9.96256995
07/12/2019 14:30,11.37488,-0.72816,11.39816266,1.51488,0.44184,1.578,9.86,-1.17,9.929174185,11.62488,-0.74816,11.64893035,1.51488,0.44184,1.578,10.11,-1.19,10.17979371
07/12/2019 15:00,11.2996,-0.2797,11.30306119,1.5096,0.4403,1.5725,9.79,-0.72,9.816440292,11.5296,-0.5297,11.54176149,1.5096,0.4403,1.5725,10.02,-0.97,10.06684161
07/12/2019 15:30,11.36248,-0.20136,11.36426406,1.57248,0.45864,1.638,9.79,-0.66,9.812221971,11.59248,-0.22136,11.59459326,1.57248,0.45864,1.638,10.02,-0.68,10.04304735
07/12/2019 16:00,11.3448,-0.1586,11.34590856,1.4448,0.4214,1.505,9.9,-0.58,9.916975345,11.5948,-0.1786,11.59617545,1.4448,0.4214,1.505,10.15,-0.6,10.16771852
07/12/2019 16:30,11.39848,-0.23336,11.40086853,1.18848,0.34664,1.238,10.21,-0.58,10.22646078,11.65848,-0.25336,11.66123266,1.18848,0.34664,1.238,10.47,-0.6,10.48717789
07/12/2019 17:00,11.88568,-0.33126,11.8902953,1.67568,0.48874,1.7455,10.21,-0.82,10.24287557,12.14568,-0.34126,12.15047329,1.67568,0.48874,1.7455,10.47,-0.83,10.50284723
07/12/2019 17:30,11.37736,-0.49952,11.38832037,1.16736,0.34048,1.216,10.21,-0.84,10.24449608,11.63736,-0.51952,11.64895055,1.16736,0.34048,1.216,10.47,-0.86,10.50526059
07/12/2019 18:00,11.54056,-0.37192,11.54655142,1.33056,0.38808,1.386,10.21,-0.76,10.23824692,11.80056,-0.39192,11.80706643,1.33056,0.38808,1.386,10.47,-0.78,10.49901424
07/12/2019 18:30,11.70232,-0.32474,11.70682491,1.49232,0.43526,1.5545,10.21,-0.76,10.23824692,11.96232,-0.34474,11.96728647,1.49232,0.43526,1.5545,10.47,-0.78,10.49901424
07/12/2019 19:00,11.57128,-0.26296,11.57426753,1.36128,0.39704,1.418,10.21,-0.66,10.23130979,11.83128,-0.28296,11.83466319,1.36128,0.39704,1.418,10.47,-0.68,10.4920589
07/12/2019 19:30,11.52432,-0.10624,11.52480969,1.38432,0.40376,1.442,10.14,-0.51,10.15281734,11.77432,-0.12624,11.77499673,1.38432,0.40376,1.442,10.39,-0.53,10.40350902
07/12/2019 20:00,11.44576,-0.09082,11.44612031,1.50576,0.43918,1.5685,9.94,-0.53,9.95411975,11.69576,-0.11082,11.69628501,1.50576,0.43918,1.5685,10.19,-0.55,10.20483219
07/12/2019 20:30,11.49688,-0.29966,11.50078458,1.40688,0.41034,1.4655,10.09,-0.71,10.11494933,11.74688,-0.31966,11.75122854,1.40688,0.41034,1.4655,10.34,-0.73,10.36573683
07/12/2019 21:00,11.4388,-0.5166,11.45045942,1.3488,0.3934,1.405,10.09,-0.91,10.13095257,11.6888,-0.5366,11.70111042,1.3488,0.3934,1.405,10.34,-0.93,10.38173878
07/12/2019 21:30,11.33656,-0.46142,11.34594646,1.60656,0.46858,1.6735,9.73,-0.93,9.774343968,11.56656,-0.48142,11.57657443,1.60656,0.46858,1.6735,9.96,-0.95,10.00520365
07/12/2019 22:00,11.1004,-0.4528,11.10963132,1.4304,0.4172,1.49,9.67,-0.87,9.709057627,11.3204,-0.4628,11.32985613,1.4304,0.4172,1.49,9.89,-0.88,9.929073471
07/12/2019 22:30,10.77696,-0.31922,10.78168671,1.71696,0.50078,1.7885,9.06,-0.82,9.097032483,10.88696,-0.33922,10.89224349,1.71696,0.50078,1.7885,9.17,-0.84,9.208392911
07/12/2019 23:00,10.48,-0.815,10.51164236,1.56,0.455,1.625,8.92,-1.27,9.009955605,10.45,0.185,10.45163743,1.56,0.455,1.625,8.89,-0.27,8.894099167
07/12/2019 23:30,10.40736,-3.84952,11.09648352,1.40736,0.41048,1.466,9,-4.26,9.957288788,9.60736,3.64048,10.27397006,1.40736,0.41048,1.466,8.2,3.23,8.81322302
08/12/2019 00:00,9.99928,-2.12896,10.223408,1.40928,0.41104,1.468,8.59,-2.54,8.957661525,9.51928,2.09104,9.746237223,1.40928,0.41104,1.468,8.11,1.68,8.282179665
08/12/2019 00:30,9.79856,0.07708,9.798863169,1.49856,0.43708,1.561,8.3,-0.36,8.307803561,9.82856,0.06708,9.828788908,1.49856,0.43708,1.561,8.33,-0.37,8.338213238
08/12/2019 01:00,10.68496,-0.04022,10.6850357,1.64496,0.47978,1.7135,9.04,-0.52,9.054943401,10.80496,-0.05022,10.80507671,1.64496,0.47978,1.7135,9.16,-0.53,9.175320158
08/12/2019 01:30,11.15712,-0.29834,11.16110807,1.61712,0.47166,1.6845,9.54,-0.77,9.571023979,11.35712,-0.30834,11.36130487,1.61712,0.47166,1.6845,9.74,-0.78,9.771182119
08/12/2019 02:00,11.16272,-0.23254,11.16514186,1.84272,0.53746,1.9195,9.32,-0.77,9.351753846,11.32272,-0.24254,11.32531738,1.84272,0.53746,1.9195,9.48,-0.78,9.512034483
08/12/2019 02:30,11.04536,-0.26302,11.04849117,1.63536,0.47698,1.7035,9.41,-0.74,9.439051859,11.22536,-0.27302,11.22867967,1.63536,0.47698,1.7035,9.59,-0.75,9.619282718
08/12/2019 03:00,10.8088,-0.3041,10.813077,1.5288,0.4459,1.5925,9.28,-0.75,9.310257784,10.9488,-0.3241,10.95359586,1.5288,0.4459,1.5925,9.42,-0.77,9.451417883
08/12/2019 03:30,10.74992,-0.24294,10.75266478,1.42992,0.41706,1.4895,9.32,-0.66,9.343339874,10.90992,-0.26294,10.9130881,1.42992,0.41706,1.4895,9.48,-0.68,9.504356896
08/12/2019 04:00,10.33664,-0.07848,10.33693792,1.37664,0.40152,1.434,8.96,-0.48,8.972847931,10.42664,-0.08848,10.42701541,1.37664,0.40152,1.434,9.05,-0.49,9.063255486
08/12/2019 04:30,10.13472,0.01096,10.13472593,1.37472,0.40096,1.432,8.76,-0.39,8.768677209,10.20472,0.00096,10.20472005,1.37472,0.40096,1.432,8.83,-0.4,8.839055379
08/12/2019 05:00,9.97048,0.01264,9.970488012,1.38048,0.40264,1.438,8.59,-0.39,8.59884876,10.02048,-0.00736,10.0204827,1.38048,0.40264,1.438,8.64,-0.41,8.649722539
08/12/2019 05:30,9.86824,0.09032,9.868653323,1.81824,0.53032,1.894,8.05,-0.44,8.062015877,9.87824,0.08032,9.878566536,1.81824,0.53032,1.894,8.06,-0.45,8.072552261
08/12/2019 06:00,9.7868,0.0074,9.786802798,1.3968,0.4074,1.455,8.39,-0.4,8.399529749,9.8168,-0.0026,9.816800344,1.3968,0.4074,1.455,8.42,-0.41,8.429976275
08/12/2019 06:30,10.4236,-0.7502,10.45056156,1.4736,0.4298,1.535,8.95,-1.18,9.027452575,10.4136,0.2298,10.41613522,1.4736,0.4298,1.535,8.94,-0.2,8.942236857
08/12/2019 07:00,10.59968,-0.15426,10.60080243,1.45968,0.42574,1.5205,9.14,-0.58,9.158384137,10.71968,-0.17426,10.7210963,1.45968,0.42574,1.5205,9.26,-0.6,9.279418085
08/12/2019 07:30,10.62072,-0.11854,10.6213815,1.41072,0.41146,1.4695,9.21,-0.53,9.225237124,10.75072,-0.13854,10.75161262,1.41072,0.41146,1.4695,9.34,-0.55,9.356179776
08/12/2019 08:00,10.65712,-0.22834,10.65956593,1.37712,0.40166,1.4345,9.28,-0.63,9.301360116,10.79712,-0.24834,10.7999756,1.37712,0.40166,1.4345,9.42,-0.65,9.44239906
08/12/2019 08:30,10.93544,-0.40758,10.94303292,1.34544,0.39242,1.4015,9.59,-0.8,9.623310241,11.14544,-0.42758,11.15363875,1.34544,0.39242,1.4015,9.8,-0.82,9.834246285
08/12/2019 09:00,11.43536,-1.65302,11.55421713,1.87536,0.54698,1.9535,9.56,-2.2,9.809872578,11.44536,0.44698,11.45408471,1.87536,0.54698,1.9535,9.57,-0.1,9.570522452
08/12/2019 09:30,11.73296,-3.84122,12.34574102,2.05296,0.59878,2.1385,9.68,-4.44,10.64969483,11.32296,2.82878,11.6709648,2.05296,0.59878,2.1385,9.27,2.23,9.534453314
08/12/2019 10:00,11.8652,-4.1964,12.58541791,2.2752,0.6636,2.37,9.59,-4.86,10.75117203,11.3452,3.2636,11.80528051,2.2752,0.6636,2.37,9.07,2.6,9.435300737
08/12/2019 10:30,12.06144,-4.42458,12.84738273,2.28144,0.66542,2.3765,9.78,-5.09,11.02526644,11.67144,3.06542,12.06728269,2.28144,0.66542,2.3765,9.39,2.4,9.691857407
08/12/2019 11:00,12.03648,-4.33436,12.79310468,2.79648,0.81564,2.913,9.24,-5.15,10.57828436,11.32648,3.16564,11.7605453,2.79648,0.81564,2.913,8.53,2.35,8.847790685
08/12/2019 11:30,12.13328,-4.24196,12.85343177,3.11328,0.90804,3.243,9.02,-5.15,10.38666934,11.34328,3.22804,11.79365267,3.11328,0.90804,3.243,8.23,2.32,8.550748505
08/12/2019 12:00,12.15144,-4.39458,12.92168052,2.76144,0.80542,2.8765,9.39,-5.2,10.73368995,11.52144,3.06542,11.92226402,2.76144,0.80542,2.8765,8.76,2.26,9.0468337
08/12/2019 12:30,12.21184,-4.44738,12.99646971,2.75184,0.80262,2.8665,9.46,-5.25,10.81915431,11.61184,3.02262,11.9987941,2.75184,0.80262,2.8665,8.86,2.22,9.133892927
08/12/2019 13:00,12.29544,-4.43758,13.07172372,2.78544,0.81242,2.9015,9.51,-5.25,10.86290017,11.71544,3.01242,12.09653705,2.78544,0.81242,2.9015,8.93,2.2,9.197004947
08/12/2019 13:30,11.9452,-1.2564,12.01109254,2.0352,0.5936,2.12,9.91,-1.85,10.08120033,12.1152,-0.5764,12.12890383,2.0352,0.5936,2.12,10.08,-1.17,10.14767461
08/12/2019 14:00,11.89288,-0.97916,11.93311984,1.92288,0.56084,2.003,9.97,-1.54,10.08823572,12.15288,-0.99916,12.19388425,1.92288,0.56084,2.003,10.23,-1.56,10.34826072
08/12/2019 14:30,11.8272,-0.9429,11.86472588,1.8072,0.5271,1.8825,10.02,-1.47,10.1272553,12.0872,-0.9629,12.12549299,1.8072,0.5271,1.8825,10.28,-1.49,10.38742028
08/12/2019 15:00,11.69992,-0.99544,11.74219012,1.48992,0.43456,1.552,10.21,-1.43,10.30965567,11.95992,-1.10544,12.01089855,1.48992,0.43456,1.552,10.47,-1.54,10.5826509
08/12/2019 15:30,11.68264,-0.54048,11.69513557,1.47264,0.42952,1.534,10.21,-0.97,10.25597387,11.94264,-0.56048,11.95578471,1.47264,0.42952,1.534,10.47,-0.99,10.516701
08/12/2019 16:00,11.87528,-0.56846,11.88887807,1.68528,0.49154,1.7555,10.19,-1.06,10.24498414,12.12528,-0.58846,12.13955107,1.68528,0.49154,1.7555,10.44,-1.08,10.49571341
08/12/2019 16:30,11.7248,-0.7611,11.74947694,1.5048,0.4389,1.5675,10.22,-1.2,10.29020894,11.9748,-0.7811,12.00024801,1.5048,0.4389,1.5675,10.47,-1.22,10.54083963
08/12/2019 17:00,11.72384,-0.88138,11.75692371,1.50384,0.43862,1.5665,10.22,-1.32,10.30489204,11.97384,-0.90138,12.00771961,1.50384,0.43862,1.5665,10.47,-1.34,10.55540146
08/12/2019 17:30,11.71712,-0.91334,11.75266315,1.49712,0.43666,1.5595,10.22,-1.35,10.30877781,11.96712,-0.93334,12.00346136,1.49712,0.43666,1.5595,10.47,-1.37,10.55925187
08/12/2019 18:00,11.864,-0.8705,11.89589283,1.644,0.4795,1.7125,10.22,-1.35,10.30877781,12.114,-0.8905,12.14668623,1.644,0.4795,1.7125,10.47,-1.37,10.55925187
08/12/2019 18:30,11.9672,-0.6804,11.9865266,1.7472,0.5096,1.82,10.22,-1.19,10.28904757,12.2172,-0.7004,12.23726015,1.7472,0.5096,1.82,10.47,-1.21,10.5396869
08/12/2019 19:00,11.60288,-0.68666,11.62318056,1.38288,0.40334,1.4405,10.22,-1.09,10.27796186,11.85288,-0.70666,11.87392659,1.38288,0.40334,1.4405,10.47,-1.11,10.52867513
08/12/2019 19:30,11.62784,-0.71938,11.6500717,1.40784,0.41062,1.4665,10.22,-1.13,10.28228088,11.87784,-0.73938,11.90083047,1.40784,0.41062,1.4665,10.47,-1.15,10.53296729
08/12/2019 20:00,11.76368,-0.62976,11.78052481,1.54368,0.45024,1.608,10.22,-1.08,10.27690615,12.01368,-0.64976,12.03123831,1.54368,0.45024,1.608,10.47,-1.1,10.52762556
08/12/2019 20:30,11.87776,-0.69482,11.89806528,1.69776,0.49518,1.7685,10.18,-1.19,10.24931705,12.12776,-0.70482,12.14822349,1.69776,0.49518,1.7685,10.43,-1.2,10.49880469
08/12/2019 21:00,11.66464,-1.28698,11.73542261,1.48464,0.43302,1.5465,10.18,-1.72,10.32428206,11.88464,-0.05698,11.88477659,1.48464,0.43302,1.5465,10.4,-0.49,10.41153687
08/12/2019 21:30,11.50328,-1.19696,11.56538646,1.55328,0.45304,1.618,9.95,-1.65,10.08588122,11.66328,0.34304,11.66832365,1.55328,0.45304,1.618,10.11,-0.11,10.1105984
08/12/2019 22:00,11.1332,-0.3149,11.13765255,1.4232,0.4151,1.4825,9.71,-0.73,9.737402118,11.3632,-0.3349,11.36813407,1.4232,0.4151,1.4825,9.94,-0.75,9.968254612
08/12/2019 22:30,10.88896,-1.28572,10.96460331,1.48896,0.43428,1.551,9.4,-1.72,9.556066136,10.90896,0.47428,10.91926508,1.48896,0.43428,1.551,9.42,0.04,9.420084925
08/12/2019 23:00,10.49048,-1.04986,10.54288275,1.44048,0.42014,1.5005,9.05,-1.47,9.168609491,10.46048,0.93014,10.50175234,1.44048,0.42014,1.5005,9.02,0.51,9.034406455
08/12/2019 23:30,9.89944,0.03442,9.899499838,1.48944,0.43442,1.5515,8.41,-0.4,8.419507111,9.93944,0.02442,9.939469998,1.48944,0.43442,1.5515,8.45,-0.41,8.459940898
09/12/2019 00:00,9.65976,0.04118,9.659847776,1.40976,0.41118,1.4685,8.25,-0.37,8.258292802,9.68976,0.03118,9.689810166,1.40976,0.41118,1.4685,8.28,-0.38,8.28871522
09/12/2019 00:30,9.7492,-0.0294,9.74924433,1.3392,0.3906,1.395,8.41,-0.42,8.420480984,9.7892,-0.0394,9.789279289,1.3392,0.3906,1.395,8.45,-0.43,8.460933755
09/12/2019 01:00,10.65,-0.115,10.65062087,1.8,0.525,1.875,8.85,-0.64,8.873111067,10.74,-0.135,10.74084843,1.8,0.525,1.875,8.94,-0.66,8.964329311
09/12/2019 01:30,11.03304,-0.29078,11.03687114,1.40304,0.40922,1.4615,9.63,-0.7,9.655407811,11.25304,-0.30078,11.25705902,1.40304,0.40922,1.4615,9.85,-0.71,9.875555681
09/12/2019 02:00,11.01408,-0.07756,11.01435308,1.65408,0.48244,1.723,9.36,-0.56,9.376737172,11.18408,-0.08756,11.18442275,1.65408,0.48244,1.723,9.53,-0.57,9.547030952
09/12/2019 02:30,11.0124,-0.1243,11.01310148,1.5624,0.4557,1.6275,9.45,-0.58,9.467782211,11.2024,-0.1343,11.203205,1.5624,0.4557,1.6275,9.64,-0.59,9.658038103
09/12/2019 03:00,10.88,-0.1125,10.88058161,1.5,0.4375,1.5625,9.38,-0.55,9.396110898,11.06,-0.1325,11.06079365,1.5,0.4375,1.5625,9.56,-0.57,9.576977603
09/12/2019 03:30,10.76248,-0.09136,10.76286776,1.57248,0.45864,1.638,9.19,-0.55,9.206443396,10.89248,-0.09136,10.89286313,1.57248,0.45864,1.638,9.32,-0.55,9.336214436
09/12/2019 04:00,10.45664,-0.13598,10.45752412,1.31664,0.38402,1.3715,9.14,-0.52,9.154780172,10.59664,-0.16598,10.59793983,1.31664,0.38402,1.3715,9.28,-0.55,9.296284204
09/12/2019 04:30,10.3596,-0.0622,10.35978673,1.5696,0.4578,1.635,8.79,-0.52,8.805367681,10.4396,-0.0922,10.44000714,1.5696,0.4578,1.635,8.87,-0.55,8.887035501
09/12/2019 05:00,10.20632,-0.10524,10.20686256,1.21632,0.35476,1.267,8.99,-0.46,9.001760939,10.31632,-0.11524,10.31696363,1.21632,0.35476,1.267,9.1,-0.47,9.112129279
09/12/2019 05:30,10.2764,-0.1673,10.27776173,1.3464,0.3927,1.4025,8.93,-0.56,8.947541562,10.3764,-0.1773,10.37791464,1.3464,0.3927,1.4025,9.03,-0.57,9.047972148
09/12/2019 06:00,10.8976,-1.1782,10.96110583,1.3776,0.4018,1.435,9.52,-1.58,9.650222795,10.9976,0.3218,11.00230708,1.3776,0.4018,1.435,9.62,-0.08,9.620332635
09/12/2019 06:30,11.45856,-1.73292,11.5888571,1.49856,0.43708,1.561,9.96,-2.17,10.19364998,11.63856,-0.25292,11.6413078,1.49856,0.43708,1.561,10.14,-0.69,10.16344922
09/12/2019 07:00,11.61496,-1.08022,11.66508341,1.40496,0.40978,1.4635,10.21,-1.49,10.31814906,11.87496,-1.42022,11.95958611,1.40496,0.40978,1.4635,10.47,-1.83,10.62872523
09/12/2019 07:30,11.81848,-1.27086,11.88661241,1.60848,0.46914,1.6755,10.21,-1.74,10.35720522,12.07848,-1.67086,12.19350041,1.60848,0.46914,1.6755,10.47,-2.14,10.6864634
09/12/2019 08:00,11.9044,-1.7358,12.03028433,1.6944,0.4942,1.765,10.21,-2.23,10.45069376,12.1644,-1.7658,12.29189477,1.6944,0.4942,1.765,10.47,-2.26,10.71113906
09/12/2019 08:30,11.67064,-1.78398,11.80620272,1.46064,0.42602,1.5215,10.21,-2.21,10.44644437,11.93064,-1.80398,12.0662552,1.46064,0.42602,1.5215,10.47,-2.23,10.70484937
09/12/2019 09:00,11.87704,-1.75378,12.00582456,1.66704,0.48622,1.7365,10.21,-2.24,10.45283215,12.13704,-1.77378,12.26597063,1.66704,0.48622,1.7365,10.47,-2.26,10.71113906
09/12/2019 09:30,11.96632,-1.80774,12.10209644,1.75632,0.51226,1.8295,10.21,-2.32,10.47026743,12.22632,-1.83774,12.36366406,1.75632,0.51226,1.8295,10.47,-2.35,10.73048927
09/12/2019 10:00,12.26056,-1.80192,12.39226562,2.05056,0.59808,2.136,10.21,-2.4,10.48828394,12.52056,-1.82192,12.65242329,2.05056,0.59808,2.136,10.47,-2.42,10.74603648
09/12/2019 10:30,12.56344,-1.78358,12.68941221,2.35344,0.68642,2.4515,10.21,-2.47,10.50452284,12.82344,-1.80358,12.94965306,2.35344,0.68642,2.4515,10.47,-2.49,10.76201654
09/12/2019 11:00,12.76536,-1.80302,12.89206334,2.59536,0.75698,2.7035,10.17,-2.56,10.48725417,13.02536,-1.83302,13.15370539,2.59536,0.75698,2.7035,10.43,-2.59,10.74676696
09/12/2019 11:30,12.94504,-1.82978,13.07372003,2.91504,0.85022,3.0365,10.03,-2.68,10.38187363,13.21504,-1.84978,13.34387381,2.91504,0.85022,3.0365,10.3,-2.7,10.64800451
09/12/2019 12:00,12.9592,-1.7544,13.07741504,3.1392,0.9156,3.27,9.82,-2.67,10.17650726,13.1992,-1.7744,13.31793437,3.1392,0.9156,3.27,10.06,-2.69,10.41343843
09/12/2019 12:30,12.96016,-1.98912,13.11191617,2.78016,0.81088,2.896,10.18,-2.8,10.55804906,13.22016,-2.00912,13.37195549,2.78016,0.81088,2.896,10.44,-2.82,10.81415739
09/12/2019 13:00,13.06312,-1.75034,13.17986321,3.15312,0.91966,3.2845,9.91,-2.67,10.26338151,13.31312,-1.78034,13.43163336,3.15312,0.91966,3.2845,10.16,-2.7,10.51264001
09/12/2019 13:30,12.84096,-1.88222,12.97817421,2.70096,0.78778,2.8135,10.14,-2.67,10.48563303,13.10096,-1.91222,13.23977863,2.70096,0.78778,2.8135,10.4,-2.7,10.74476617
09/12/2019 14:00,12.61088,-2.14266,12.79160999,2.39088,0.69734,2.4905,10.22,-2.84,10.60726166,12.86088,-2.16266,13.04144672,2.39088,0.69734,2.4905,10.47,-2.86,10.85359387
09/12/2019 14:30,12.21584,-2.16788,12.4067099,1.99584,0.58212,2.079,10.22,-2.75,10.58352021,12.46584,-2.19788,12.65811374,1.99584,0.58212,2.079,10.47,-2.78,10.83278819
09/12/2019 15:00,12.41312,-1.83034,12.54733807,2.19312,0.63966,2.2845,10.22,-2.47,10.51424272,12.66312,-1.85034,12.79759221,2.19312,0.63966,2.2845,10.47,-2.49,10.76201654
09/12/2019 15:30,12.08192,-1.65694,12.19500886,1.86192,0.54306,1.9395,10.22,-2.2,10.45410924,12.33192,-1.68694,12.44676735,1.86192,0.54306,1.9395,10.47,-2.23,10.70484937
09/12/2019 16:00,11.82272,-1.85254,11.9669801,1.60272,0.46746,1.6695,10.22,-2.32,10.48001908,12.07272,-1.88254,12.21861388,1.60272,0.46746,1.6695,10.47,-2.35,10.73048927
09/12/2019 16:30,12.3152,-1.4589,12.40131204,2.0952,0.6111,2.1825,10.22,-2.07,10.42752607,12.5652,-1.4789,12.65193251,2.0952,0.6111,2.1825,10.47,-2.09,10.67656312
09/12/2019 17:00,11.7632,-1.6399,11.87695863,1.5432,0.4501,1.6075,10.22,-2.09,10.43151475,12.0132,-1.6599,12.12733451,1.5432,0.4501,1.6075,10.47,-2.11,10.68049624
09/12/2019 17:30,11.57552,-1.52464,11.6754953,1.35552,0.39536,1.412,10.22,-1.92,10.39878839,11.82552,-1.54464,11.92597317,1.35552,0.39536,1.412,10.47,-1.94,10.64821581
09/12/2019 18:00,11.38352,-1.48064,11.47940863,1.16352,0.33936,1.212,10.22,-1.82,10.38078995,11.63352,-1.51064,11.73119008,1.16352,0.33936,1.212,10.47,-1.85,10.63218698
09/12/2019 18:30,11.33984,-1.25338,11.40889708,1.11984,0.32662,1.1665,10.22,-1.58,10.3414119,11.58984,-1.28338,11.66067989,1.11984,0.32662,1.1665,10.47,-1.61,10.59306377
09/12/2019 19:00,11.336,-1.2145,11.40087305,1.116,0.3255,1.1625,10.22,-1.54,10.33537614,11.586,-1.2345,11.65158299,1.116,0.3255,1.1625,10.47,-1.56,10.58557981
09/12/2019 19:30,11.34272,-1.06254,11.39237852,1.12272,0.32746,1.1695,10.22,-1.39,10.3140923,11.59272,-1.09254,11.64408866,1.12272,0.32746,1.1695,10.47,-1.42,10.56585538
09/12/2019 20:00,11.37488,-1.05316,11.42353015,1.15488,0.33684,1.203,10.22,-1.39,10.3140923,11.62488,-1.08316,11.67523321,1.15488,0.33684,1.203,10.47,-1.42,10.56585538
09/12/2019 20:30,11.34704,-1.00128,11.39113157,1.12704,0.32872,1.174,10.22,-1.33,10.30617776,11.59704,-1.02128,11.64192207,1.12704,0.32872,1.174,10.47,-1.35,10.55667561
09/12/2019 21:00,11.45648,-0.93936,11.49492632,1.23648,0.36064,1.288,10.22,-1.3,10.30234925,11.70648,-0.95936,11.74572457,1.23648,0.36064,1.288,10.47,-1.32,10.55288112
09/12/2019 21:30,11.4944,-0.7908,11.5215709,1.3344,0.3892,1.39,10.16,-1.18,10.22829409,11.7544,-0.8008,11.78164674,1.3344,0.3892,1.39,10.42,-1.19,10.48773093
09/12/2019 22:00,11.22744,-0.70658,11.24965174,1.17744,0.34342,1.2265,10.05,-1.05,10.10470188,11.49744,-0.71658,11.51974884,1.17744,0.34342,1.2265,10.32,-1.06,10.37429516
09/12/2019 22:30,10.93152,-0.55164,10.94542992,1.09152,0.31836,1.137,9.84,-0.87,9.878385496,11.17152,-0.56164,11.18562911,1.09152,0.31836,1.137,10.08,-0.88,10.11833978
09/12/2019 23:00,10.30048,-0.20486,10.30251697,1.32048,0.38514,1.3755,8.98,-0.59,8.999361088,10.41048,-0.22486,10.41290814,1.32048,0.38514,1.3755,9.09,-0.61,9.110444556
09/12/2019 23:30,9.82416,-0.17212,9.825667662,1.36416,0.39788,1.421,8.46,-0.57,8.479180385,9.86416,-0.20212,9.866230537,1.36416,0.39788,1.421,8.5,-0.6,8.521150157
10/12/2019 00:00,9.70704,-0.27628,9.71097092,1.24704,0.36372,1.299,8.46,-0.64,8.484173501,9.74704,-0.28628,9.751243254,1.24704,0.36372,1.299,8.5,-0.65,8.524816714
10/12/2019 00:30,10.032,-0.3015,10.03652959,1.332,0.3885,1.3875,8.7,-0.69,8.727319176,10.102,-0.3115,10.10680148,1.332,0.3885,1.3875,8.77,-0.7,8.797891793
10/12/2019 01:00,10.85288,-0.57416,10.86805705,1.32288,0.38584,1.378,9.53,-0.96,9.578230526,11.05288,-0.58416,11.06830607,1.32288,0.38584,1.378,9.73,-0.97,9.778230924
10/12/2019 01:30,11.25728,-0.68246,11.27794771,1.39728,0.40754,1.4555,9.86,-1.09,9.920065524,11.50728,-0.70246,11.52870084,1.39728,0.40754,1.4555,10.11,-1.11,10.17075218
10/12/2019 02:00,11.208,-0.741,11.23246834,1.128,0.329,1.175,10.08,-1.07,10.13663159,11.458,-0.761,11.48324366,1.128,0.329,1.175,10.33,-1.09,10.38734807
10/12/2019 02:30,11.23968,-0.73176,11.26347545,1.15968,0.33824,1.208,10.08,-1.07,10.13663159,11.48968,-0.75176,11.51424724,1.15968,0.33824,1.208,10.33,-1.09,10.38734807
10/12/2019 03:00,11.16176,-0.71282,11.18449814,1.12176,0.32718,1.1685,10.04,-1.04,10.09372082,11.42176,-0.73282,11.44524472,1.12176,0.32718,1.1685,10.3,-1.06,10.35440003
10/12/2019 03:30,11.0652,-0.6414,11.08377395,1.1952,0.3486,1.245,9.87,-0.99,9.919526198,11.3052,-0.6514,11.32395112,1.1952,0.3486,1.245,10.11,-1,10.15933561
10/12/2019 04:00,10.93864,-0.57998,10.95400483,1.26864,0.37002,1.3215,9.67,-0.95,9.716552887,11.15864,-0.58998,11.17422584,1.26864,0.37002,1.3215,9.89,-0.96,9.936483281
10/12/2019 04:30,10.9292,-0.5344,10.94225735,1.2192,0.3556,1.27,9.71,-0.89,9.750702539,11.1692,-0.5544,11.18295077,1.2192,0.3556,1.27,9.95,-0.91,9.99152641
10/12/2019 05:00,10.92664,-0.52348,10.93917241,1.25664,0.36652,1.309,9.67,-0.89,9.710870198,11.15664,-0.54348,11.16986959,1.25664,0.36652,1.309,9.9,-0.91,9.941735261
10/12/2019 05:30,10.93592,-0.55744,10.95011806,1.34592,0.39256,1.402,9.59,-0.95,9.636939348,11.15592,-0.56744,11.17034195,1.34592,0.39256,1.402,9.81,-0.96,9.856860555
10/12/2019 06:00,10.94448,-0.57536,10.95959313,1.28448,0.37464,1.338,9.66,-0.95,9.706600847,11.17448,-0.58536,11.18980114,1.28448,0.37464,1.338,9.89,-0.96,9.936483281
10/12/2019 06:30,11.58264,-0.65048,11.60089107,1.71264,0.49952,1.784,9.87,-1.15,9.936770099,11.80264,-0.78048,11.82841748,1.71264,0.49952,1.784,10.09,-1.28,10.17086525
10/12/2019 07:00,11.61584,-0.93288,11.65324006,1.39584,0.40712,1.454,10.22,-1.34,10.30747302,11.86584,-0.94288,11.90324248,1.39584,0.40712,1.454,10.47,-1.35,10.55667561
10/12/2019 07:30,11.87264,-1.30798,11.9444712,1.65264,0.48202,1.7215,10.22,-1.79,10.37557227,12.12264,-1.31798,12.19407528,1.65264,0.48202,1.7215,10.47,-1.8,10.62360108
10/12/2019 08:00,11.95904,-1.51278,12.05434117,1.73904,0.50722,1.8115,10.22,-2.02,10.41771568,12.20904,-1.52278,12.30363835,1.73904,0.50722,1.8115,10.47,-2.03,10.66498007
10/12/2019 08:30,11.672,-1.8065,11.81097059,1.452,0.4235,1.5125,10.22,-2.23,10.46046366,11.922,-1.8265,12.0611022,1.452,0.4235,1.5125,10.47,-2.25,10.70903357
10/12/2019 09:00,11.67056,-1.91692,11.82694183,1.45056,0.42308,1.511,10.22,-2.34,10.4844647,11.92056,-1.93692,12.0768957,1.45056,0.42308,1.511,10.47,-2.36,10.73268373
10/12/2019 09:30,11.90144,-1.86958,12.0473899,1.68144,0.49042,1.7515,10.22,-2.36,10.48894656,12.15144,-1.88958,12.29747969,1.68144,0.49042,1.7515,10.47,-2.38,10.73709924
10/12/2019 10:00,11.85056,-2.00442,12.01887981,1.63056,0.47558,1.6985,10.22,-2.48,10.51659641,12.10056,-2.02442,12.26873378,1.63056,0.47558,1.6985,10.47,-2.5,10.76433463
10/12/2019 10:30,11.71856,-1.89292,11.8704589,1.49856,0.43708,1.561,10.22,-2.33,10.48223736,11.96856,-1.90292,12.11889157,1.49856,0.43708,1.561,10.47,-2.34,10.72830369
10/12/2019 11:00,11.79104,-3.06178,12.18208197,1.57104,0.45822,1.6365,10.22,-3.52,10.80919979,12.04104,-0.85178,12.07112975,1.57104,0.45822,1.6365,10.47,-1.31,10.55163494
10/12/2019 11:30,11.8328,-5.9296,13.23538107,1.6128,0.4704,1.68,10.22,-6.4,12.05854054,12.0828,1.7104,12.20325875,1.6128,0.4704,1.68,10.47,1.24,10.54317315
10/12/2019 12:00,11.67824,-5.93468,13.09968382,1.45824,0.42532,1.519,10.22,-6.36,12.03735851,11.92824,1.70532,12.04952388,1.45824,0.42532,1.519,10.47,1.28,10.54795241
10/12/2019 12:30,11.80688,-5.94716,13.22010315,1.58688,0.46284,1.653,10.22,-6.41,12.06385096,12.05688,1.70284,12.17653561,1.58688,0.46284,1.653,10.47,1.24,10.54317315
10/12/2019 13:00,11.64368,-5.68476,12.95730605,1.42368,0.41524,1.483,10.22,-6.1,11.90203344,11.89368,1.96524,12.05494887,1.42368,0.41524,1.483,10.47,1.55,10.58411073
10/12/2019 13:30,11.64032,-5.84574,13.02573322,1.42032,0.41426,1.4795,10.22,-6.26,11.98482374,11.89032,1.76426,12.02049596,1.42032,0.41426,1.4795,10.47,1.35,10.55667561
10/12/2019 14:00,11.79152,-5.83164,13.15476982,1.57152,0.45836,1.637,10.22,-6.29,12.00052082,12.04152,1.76836,12.17067381,1.57152,0.45836,1.637,10.47,1.31,10.55163494
10/12/2019 14:30,11.804,-5.738,13.1247499,1.584,0.462,1.65,10.22,-6.2,11.9535936,12.054,1.842,12.193928,1.584,0.462,1.65,10.47,1.38,10.56055396
10/12/2019 15:00,11.66384,-5.60888,12.94236062,1.44384,0.42112,1.504,10.22,-6.03,11.86630945,11.91384,1.98112,12.07743433,1.44384,0.42112,1.504,10.47,1.56,10.58557981
10/12/2019 15:30,11.77328,-1.75696,11.90365618,1.55328,0.45304,1.618,10.22,-2.21,10.45621825,12.02328,-1.11696,12.0750512,1.55328,0.45304,1.618,10.47,-1.57,10.58705814
10/12/2019 16:00,12.1208,-2.1056,12.30233084,1.9008,0.5544,1.98,10.22,-2.66,10.56049241,12.3708,-0.9656,12.40842762,1.9008,0.5544,1.98,10.47,-1.52,10.57975898
10/12/2019 16:30,11.66672,-5.15804,12.75608608,1.44672,0.42196,1.507,10.22,-5.58,11.64408863,11.91672,1.61196,12.02524971,1.44672,0.42196,1.507,10.47,1.19,10.53740955
10/12/2019 17:00,11.95184,-5.07488,12.9846404,1.73184,0.50512,1.804,10.22,-5.58,11.64408863,12.20184,1.69512,12.31902314,1.73184,0.50512,1.804,10.47,1.19,10.53740955
10/12/2019 17:30,11.9288,-4.8116,12.86264996,1.7088,0.4984,1.78,10.22,-5.31,11.5171394,12.1788,1.9884,12.34005284,1.7088,0.4984,1.78,10.47,1.49,10.57549053
10/12/2019 18:00,11.64656,-4.65392,12.54198275,1.42656,0.41608,1.486,10.22,-5.07,11.40847492,11.89656,2.16608,12.09214796,1.42656,0.41608,1.486,10.47,1.75,10.61524376
10/12/2019 18:30,11.67152,-4.51664,12.51496768,1.45152,0.42336,1.512,10.22,-4.94,11.35129949,11.92152,2.31336,12.14389862,1.45152,0.42336,1.512,10.47,1.89,10.6392199
10/12/2019 19:00,11.8736,-2.8177,12.20335242,1.6536,0.4823,1.7225,10.22,-3.3,10.73957169,12.1236,1.0423,12.16832224,1.6536,0.4823,1.7225,10.47,0.56,10.48496543
10/12/2019 19:30,11.8688,-0.4791,11.87846582,1.6488,0.4809,1.7175,10.22,-0.96,10.26498904,12.1188,-1.1891,12.17699767,1.6488,0.4809,1.7175,10.47,-1.67,10.6023488
10/12/2019 20:00,11.8832,-1.0449,11.92905102,1.6632,0.4851,1.7325,10.22,-1.53,10.33389085,12.1332,-1.0649,12.17984213,1.6632,0.4851,1.7325,10.47,-1.55,10.58411073
10/12/2019 20:30,11.84816,-0.89512,11.88192473,1.62816,0.47488,1.696,10.22,-1.37,10.311416,12.09816,-0.91512,12.13272105,1.62816,0.47488,1.696,10.47,-1.39,10.56186537
10/12/2019 21:00,11.8288,-0.8491,11.85923607,1.6488,0.4809,1.7175,10.18,-1.33,10.26651353,12.0888,-0.8691,12.12000084,1.6488,0.4809,1.7175,10.44,-1.35,10.52692263
10/12/2019 21:30,11.63336,-0.76402,11.65842148,1.56336,0.45598,1.6285,10.07,-1.22,10.14363347,11.90336,-0.78402,11.92915197,1.56336,0.45598,1.6285,10.34,-1.24,10.41408661
10/12/2019 22:00,11.31752,-0.54614,11.33068965,1.48752,0.43386,1.5495,9.83,-0.98,9.878729675,11.56752,-0.55614,11.58088126,1.48752,0.43386,1.5495,10.08,-0.99,10.1284994
10/12/2019 22:30,10.93576,-0.49582,10.9469943,1.38576,0.40418,1.4435,9.55,-0.9,9.592314632,11.14576,-0.50582,11.15723173,1.38576,0.40418,1.4435,9.76,-0.91,9.802331355
10/12/2019 23:00,10.45744,-0.65908,10.47818867,1.47744,0.43092,1.539,8.98,-1.09,9.045910678,10.50744,-0.02908,10.50748024,1.47744,0.43092,1.539,9.03,-0.46,9.041708909
10/12/2019 23:30,10.2044,-4.0308,10.97165111,1.5744,0.4592,1.64,8.63,-4.49,9.728155015,9.3444,3.4792,9.971090412,1.5744,0.4592,1.64,7.77,3.02,8.336264151
11/12/2019 00:00,9.88704,-2.97128,10.32385901,1.36704,0.39872,1.424,8.52,-3.37,9.162275918,9.29704,2.36872,9.594049573,1.36704,0.39872,1.424,7.93,1.97,8.171034206
11/12/2019 00:30,9.76952,-0.05514,9.769675606,1.79952,0.52486,1.8745,7.97,-0.58,7.991076273,9.77952,-0.06514,9.779736942,1.79952,0.52486,1.8745,7.98,-0.59,8.001781052
11/12/2019 01:00,10.54016,0.01588,10.54017196,1.70016,0.49588,1.771,8.84,-0.48,8.853022083,10.63016,-0.00412,10.6301608,1.70016,0.49588,1.771,8.93,-0.5,8.943986807
11/12/2019 01:30,11.13888,-0.26866,11.14211945,1.47888,0.43134,1.5405,9.66,-0.7,9.685329112,11.35888,-0.27866,11.36229758,1.47888,0.43134,1.5405,9.88,-0.71,9.905478282
11/12/2019 02:00,11.16256,-0.27842,11.16603168,1.58256,0.46158,1.6485,9.58,-0.74,9.60853787,11.36256,-0.28842,11.36621995,1.58256,0.46158,1.6485,9.78,-0.75,9.808715512
11/12/2019 02:30,11.04248,-0.29886,11.04652352,1.51248,0.44114,1.5755,9.53,-0.74,9.558687148,11.24248,-0.30886,11.24672179,1.51248,0.44114,1.5755,9.73,-0.75,9.758862639
11/12/2019 03:00,10.8848,-0.2186,10.88699486,1.4448,0.4214,1.505,9.44,-0.64,9.461670043,11.0748,-0.2386,11.07736995,1.4448,0.4214,1.505,9.63,-0.66,9.652590326
11/12/2019 03:30,10.7436,-0.1152,10.74421761,1.3536,0.3948,1.41,9.39,-0.51,9.403839641,10.9336,-0.1252,10.93431681,1.3536,0.3948,1.41,9.58,-0.52,9.594102355
11/12/2019 04:00,10.54664,-0.14848,10.54768513,1.37664,0.40152,1.434,9.17,-0.55,9.186479195,10.68664,-0.15848,10.68781504,1.37664,0.40152,1.434,9.31,-0.56,9.326826899
11/12/2019 04:30,10.40216,-0.11812,10.40283062,1.41216,0.41188,1.471,8.99,-0.53,9.005609363,10.51216,-0.12812,10.51294072,1.41216,0.41188,1.471,9.1,-0.54,9.116007898
11/12/2019 05:00,10.33192,-0.08444,10.33226505,1.56192,0.45556,1.627,8.77,-0.54,8.78660913,10.41192,-0.10444,10.4124438,1.56192,0.45556,1.627,8.85,-0.56,8.867699814
11/12/2019 05:30,11.3904,-0.4528,11.39939648,1.1904,0.3472,1.24,10.2,-0.8,10.23132445,11.6404,-0.4728,11.64999794,1.1904,0.3472,1.24,10.45,-0.82,10.48212288
11/12/2019 06:00,10.60592,-0.36494,10.61219677,1.28592,0.37506,1.3395,9.32,-0.74,9.349331527,10.77592,-0.37494,10.7824409,1.28592,0.37506,1.3395,9.49,-0.75,9.519590327
11/12/2019 06:30,11.2536,-0.9327,11.29218501,1.2936,0.3773,1.3475,9.96,-1.31,10.04578021,11.4836,-0.6827,11.50387536,1.2936,0.3773,1.3475,10.19,-1.06,10.24498414
11/12/2019 07:00,11.72328,-0.93696,11.76066274,1.55328,0.45304,1.618,10.17,-1.39,10.26455065,11.97328,-0.95696,12.01146146,1.55328,0.45304,1.618,10.42,-1.41,10.51496553
11/12/2019 07:30,11.74112,-1.30634,11.81356945,1.52112,0.44366,1.5845,10.22,-1.75,10.36874631,11.99112,-1.31634,12.06315505,1.52112,0.44366,1.5845,10.47,-1.76,10.61689691
11/12/2019 08:00,11.66528,-1.72846,11.79263887,1.44528,0.42154,1.5055,10.22,-2.15,10.44370145,11.91528,-1.74846,12.04288212,1.44528,0.42154,1.5055,10.47,-2.17,10.6925114
11/12/2019 08:30,11.49968,-1.94676,11.66329776,1.27968,0.37324,1.333,10.22,-2.32,10.48001908,11.74968,-1.96676,11.91314925,1.27968,0.37324,1.333,10.47,-2.34,10.72830369
11/12/2019 09:00,11.71664,-2.04348,11.89350509,1.49664,0.43652,1.559,10.22,-2.48,10.51659641,11.96664,-2.06348,12.14324597,1.49664,0.43652,1.559,10.47,-2.5,10.76433463
11/12/2019 09:30,11.564,-2.068,11.74745589,1.344,0.392,1.4,10.22,-2.46,10.51189802,11.814,-2.088,11.99709715,1.344,0.392,1.4,10.47,-2.48,10.75970725
11/12/2019 10:00,11.65712,-2.04084,11.83441906,1.43712,0.41916,1.497,10.22,-2.46,10.51189802,11.90712,-2.06084,12.08414532,1.43712,0.41916,1.497,10.47,-2.48,10.75970725
11/12/2019 10:30,11.93744,-2.06908,12.11542677,1.71744,0.50092,1.789,10.22,-2.57,10.53818296,12.18744,-2.08908,12.36519102,1.71744,0.50092,1.789,10.47,-2.59,10.78559224
11/12/2019 11:00,12.35504,-2.28728,12.56497764,2.13504,0.62272,2.224,10.22,-2.91,10.62621758,12.60504,-2.30728,12.81446739,2.13504,0.62272,2.224,10.47,-2.93,10.87224908
11/12/2019 11:30,12.08096,-2.29722,12.29743121,1.86096,0.54278,1.9385,10.22,-2.84,10.60726166,12.33096,-2.31722,12.54679573,1.86096,0.54278,1.9385,10.47,-2.86,10.85359387
11/12/2019 12:00,12.71088,-2.14516,12.89062379,2.69088,0.78484,2.803,10.02,-2.93,10.43960248,12.98088,-2.16516,13.16021137,2.69088,0.78484,2.803,10.29,-2.95,10.70451307
11/12/2019 12:30,12.63984,-2.09588,12.81242632,2.61984,0.76412,2.729,10.02,-2.86,10.42017274,12.90984,-2.11588,13.08208382,2.61984,0.76412,2.729,10.29,-2.88,10.68543401
11/12/2019 13:00,12.03528,-2.04596,12.20794483,1.86528,0.54404,1.943,10.17,-2.59,10.49461767,12.29528,-2.06596,12.46764216,1.86528,0.54404,1.943,10.43,-2.61,10.75160453
11/12/2019 13:30,12.17556,-2.00892,12.34017913,2.00256,0.58408,2.086,10.173,-2.593,10.49826548,12.43556,-2.02892,12.59998686,2.00256,0.58408,2.086,10.433,-2.613,10.75524328
11/12/2019 14:00,11.63936,-2.20602,11.8465702,1.41936,0.41398,1.4785,10.22,-2.62,10.55048814,11.88936,-2.23602,12.09779594,1.41936,0.41398,1.4785,10.47,-2.65,10.80015741
11/12/2019 14:30,11.60096,-2.24722,11.81660995,1.38096,0.40278,1.4385,10.22,-2.65,10.55797803,11.85096,-2.26722,12.06588329,1.38096,0.40278,1.4385,10.47,-2.67,10.80508214
11/12/2019 15:00,11.67968,-2.09426,11.86595339,1.45968,0.42574,1.5205,10.22,-2.52,10.52610089,11.92968,-2.11426,12.11558336,1.45968,0.42574,1.5205,10.47,-2.54,10.77369482
11/12/2019 15:30,11.6192,-1.8319,11.76272359,1.3992,0.4081,1.4575,10.22,-2.24,10.46260006,11.8692,-1.8519,12.01280326,1.3992,0.4081,1.4575,10.47,-2.26,10.71113906
11/12/2019 16:00,11.54336,-2.07402,11.72820187,1.32336,0.38598,1.3785,10.22,-2.46,10.51189802,11.79336,-2.09402,11.97782367,1.32336,0.38598,1.3785,10.47,-2.48,10.75970725
11/12/2019 16:30,11.5952,-2.0389,11.77309544,1.3752,0.4011,1.4325,10.22,-2.44,10.5072356,11.8452,-2.0789,12.02624581,1.3752,0.4011,1.4325,10.47,-2.48,10.75970725
11/12/2019 17:00,11.39264,-1.90798,11.55130442,1.17264,0.34202,1.2215,10.22,-2.25,10.46474558,11.64264,-1.93798,11.80283155,1.17264,0.34202,1.2215,10.47,-2.28,10.7153768
11/12/2019 17:30,11.3528,-4.4596,12.19729888,1.1328,0.3304,1.18,10.22,-4.79,11.28682861,11.6028,1.9104,11.7590219,1.1328,0.3304,1.18,10.47,1.58,10.5885457
11/12/2019 18:00,11.64176,-4.71532,12.56044659,1.42176,0.41468,1.481,10.22,-5.13,11.43526563,11.89176,2.90468,12.24136928,1.42176,0.41468,1.481,10.47,2.49,10.76201654
11/12/2019 18:30,11.69264,-4.68048,12.59463073,1.47264,0.42952,1.534,10.22,-5.11,11.42630737,11.94264,2.94952,12.30147627,1.47264,0.42952,1.534,10.47,2.52,10.76899717
11/12/2019 19:00,11.4728,-4.6346,12.37354666,1.2528,0.3654,1.305,10.22,-5,11.37753928,11.7228,2.9454,12.08715934,1.2528,0.3654,1.305,10.47,2.58,10.78319526
11/12/2019 19:30,11.45312,-4.69034,12.37631799,1.23312,0.35966,1.2845,10.22,-5.05,11.39960087,11.70312,2.88966,12.05459052,1.23312,0.35966,1.2845,10.47,2.53,10.77134161
11/12/2019 20:00,11.37008,-4.63456,12.27834947,1.15008,0.33544,1.198,10.22,-4.97,11.36438736,11.62008,2.68544,11.92635096,1.15008,0.33544,1.198,10.47,2.35,10.73048927
11/12/2019 20:30,11.56736,-1.32702,11.64322977,1.34736,0.39298,1.4035,10.22,-1.72,10.3637252,11.81736,-1.35702,11.89501999,1.34736,0.39298,1.4035,10.47,-1.75,10.61524376
11/12/2019 21:00,11.6264,-1.2598,11.6944548,1.4064,0.4102,1.465,10.22,-1.67,10.35554441,11.8764,-1.2798,11.94515655,1.4064,0.4102,1.465,10.47,-1.69,10.60551743
11/12/2019 21:30,11.62544,-1.16008,11.68317768,1.40544,0.40992,1.464,10.22,-1.57,10.33988878,11.87544,-1.18008,11.93392911,1.40544,0.40992,1.464,10.47,-1.59,10.59004249
11/12/2019 22:00,11.3624,-0.8968,11.39773592,1.1424,0.3332,1.19,10.22,-1.23,10.29375053,11.6124,-0.9168,11.6485345,1.1424,0.3332,1.19,10.47,-1.25,10.54435394
11/12/2019 22:30,11.13032,-0.81574,11.16017272,1.18032,0.34426,1.2295,9.95,-1.16,10.01738988,11.38032,-0.83574,11.41096598,1.18032,0.34426,1.2295,10.2,-1.18,10.26802805
11/12/2019 23:00,10.85336,-1.06152,10.90514778,1.50336,0.43848,1.566,9.35,-1.5,9.469556484,10.90336,-0.02152,10.90338124,1.50336,0.43848,1.566,9.4,-0.46,9.411248589
11/12/2019 23:30,10.26128,-0.37546,10.26814674,1.42128,0.41454,1.4805,8.84,-0.79,8.875229574,10.35128,-0.39546,10.35883132,1.42128,0.41454,1.4805,8.93,-0.81,8.966660471
12/12/2019 00:00,9.9724,-0.3518,9.978603359,1.2624,0.3682,1.315,8.71,-0.72,8.739708233,10.0424,-0.3618,10.04891522,1.2624,0.3682,1.315,8.78,-0.73,8.810295114
12/12/2019 00:30,10.19584,-0.33038,10.20119132,1.33584,0.38962,1.3915,8.86,-0.72,8.889206939,10.29584,-0.34038,10.30146494,1.33584,0.38962,1.3915,8.96,-0.73,8.989688537
12/12/2019 01:00,10.95928,-0.43896,10.96806747,1.16928,0.34104,1.218,9.79,-0.78,9.821023368,11.19928,-0.44896,11.20827541,1.16928,0.34104,1.218,10.03,-0.79,10.06106356
12/12/2019 01:30,11.2996,-0.4647,11.30915144,1.3896,0.4053,1.4475,9.91,-0.87,9.948115399,11.5496,-0.4747,11.5593512,1.3896,0.4053,1.4475,10.16,-0.88,10.19803903
12/12/2019 02:00,11.19472,-0.47904,11.20496476,1.13472,0.33096,1.182,10.06,-0.81,10.09255666,11.45472,-0.49904,11.46558551,1.13472,0.33096,1.182,10.32,-0.83,10.35332314
12/12/2019 02:30,11.25672,-0.37054,11.26281692,1.50672,0.43946,1.5695,9.75,-0.81,9.783588299,11.49672,-0.39054,11.50335135,1.50672,0.43946,1.5695,9.99,-0.83,10.02442018
12/12/2019 03:00,11.2448,-0.4961,11.25573819,1.1448,0.3339,1.1925,10.1,-0.83,10.13404658,11.5148,-0.5161,11.52636015,1.1448,0.3339,1.1925,10.37,-0.85,10.40477775
12/12/2019 03:30,11.11144,-0.37708,11.11783649,1.38144,0.40292,1.439,9.73,-0.78,9.761214064,11.34144,-0.39708,11.34838904,1.38144,0.40292,1.439,9.96,-0.8,9.992076861
12/12/2019 04:00,11.00984,-0.36588,11.0159178,1.41984,0.41412,1.479,9.59,-0.78,9.621668255,11.21984,-0.38588,11.22647376,1.41984,0.41412,1.479,9.8,-0.8,9.832598843
12/12/2019 04:30,10.88816,-0.31762,10.89279168,1.20816,0.35238,1.2585,9.68,-0.67,9.703159279,11.10816,-0.33762,11.11328961,1.20816,0.35238,1.2585,9.9,-0.69,9.924016324
12/12/2019 05:00,10.68448,-0.24286,10.68723977,1.46448,0.42714,1.5255,9.22,-0.67,9.244311765,10.83448,-0.26286,10.83766821,1.46448,0.42714,1.5255,9.37,-0.69,9.395371201
12/12/2019 05:30,10.7664,-0.3198,10.77114855,1.4064,0.4102,1.465,9.36,-0.73,9.388423723,10.9464,-0.3298,10.95136708,1.4064,0.4102,1.465,9.54,-0.74,9.568657168
12/12/2019 06:00,11.1048,-0.5186,11.11690285,1.2048,0.3514,1.255,9.9,-0.87,9.938153752,11.3548,-0.5286,11.3670973,1.2048,0.3514,1.255,10.15,-0.88,10.18807636
12/12/2019 06:30,11.614,-3.4855,12.1257456,1.524,0.4445,1.5875,10.09,-3.93,10.82834244,11.674,1.7845,11.80960271,1.524,0.4445,1.5875,10.15,1.34,10.23807111
12/12/2019 07:00,11.59952,-1.16764,11.65814082,1.37952,0.40236,1.437,10.22,-1.57,10.33988878,11.84952,-1.24764,11.91502118,1.37952,0.40236,1.437,10.47,-1.65,10.59921695
12/12/2019 07:30,11.4752,-1.4639,11.56819857,1.2552,0.3661,1.3075,10.22,-1.83,10.38254786,11.7252,-1.5139,11.82252969,1.2552,0.3661,1.3075,10.47,-1.88,10.637448
12/12/2019 08:00,11.65616,-1.70112,11.77963816,1.43616,0.41888,1.496,10.22,-2.12,10.43756677,11.90616,-1.72112,12.02991687,1.43616,0.41888,1.496,10.47,-2.14,10.6864634
12/12/2019 08:30,11.78912,-1.86234,11.9353115,1.56912,0.45766,1.6345,10.22,-2.32,10.48001908,12.03912,-1.88234,12.18538527,1.56912,0.45766,1.6345,10.47,-2.34,10.72830369
12/12/2019 09:00,11.53856,-2.02542,11.7149773,1.31856,0.38458,1.3735,10.22,-2.41,10.50030952,11.78856,-2.04542,11.96469347,1.31856,0.38458,1.3735,10.47,-2.43,10.74829289
12/12/2019 09:30,11.53808,-1.97556,11.70598682,1.31808,0.38444,1.373,10.22,-2.36,10.48894656,11.78808,-1.99556,11.95579733,1.31808,0.38444,1.373,10.47,-2.38,10.73709924
12/12/2019 10:00,11.8376,-1.8882,11.98724626,1.6176,0.4718,1.685,10.22,-2.36,10.48894656,12.0876,-1.8882,12.23418869,1.6176,0.4718,1.685,10.47,-2.36,10.73268373
12/12/2019 10:30,11.71952,-1.94264,11.87943598,1.49952,0.43736,1.562,10.22,-2.38,10.49346463,11.96952,-1.96264,12.12935962,1.49952,0.43736,1.562,10.47,-2.4,10.74155017
12/12/2019 11:00,12.01424,-1.93668,12.16933409,1.79424,0.52332,1.869,10.22,-2.46,10.51189802,12.26424,-1.95668,12.41934698,1.79424,0.52332,1.869,10.47,-2.48,10.75970725
12/12/2019 11:30,11.8568,-1.9226,12.01166504,1.6368,0.4774,1.705,10.22,-2.4,10.49801886,12.1068,-1.9426,12.2616598,1.6368,0.4774,1.705,10.47,-2.42,10.74603648
12/12/2019 12:00,11.8424,-1.9468,12.00135276,1.6224,0.4732,1.69,10.22,-2.42,10.5026092,12.0924,-1.9568,12.2497022,1.6224,0.4732,1.69,10.47,-2.43,10.74829289
12/12/2019 12:30,11.72816,-2.02012,11.90086643,1.50816,0.43988,1.571,10.22,-2.46,10.51189802,11.97816,-2.04012,12.15065457,1.50816,0.43988,1.571,10.47,-2.48,10.75970725
12/12/2019 13:00,11.89856,-1.83042,12.03852846,1.67856,0.48958,1.7485,10.22,-2.32,10.48001908,12.14856,-1.85042,12.28867626,1.67856,0.48958,1.7485,10.47,-2.34,10.72830369
12/12/2019 13:30,11.86016,-1.84162,12.00228976,1.64016,0.47838,1.7085,10.22,-2.32,10.48001908,12.11016,-1.86162,12.25241218,1.64016,0.47838,1.7085,10.47,-2.34,10.72830369
12/12/2019 14:00,11.74544,-2.02508,11.91873776,1.52544,0.44492,1.589,10.22,-2.47,10.51424272,11.99544,-2.04508,12.16852222,1.52544,0.44492,1.589,10.47,-2.49,10.76201654
12/12/2019 14:30,11.52416,-2.26962,11.74552845,1.30416,0.38038,1.3585,10.22,-2.65,10.55797803,11.77416,-2.29962,11.99662852,1.30416,0.38038,1.3585,10.47,-2.68,10.80755754
12/12/2019 15:00,11.55344,-2.00108,11.72545509,1.33344,0.38892,1.389,10.22,-2.39,10.49573723,11.80344,-2.02108,11.97522276,1.33344,0.38892,1.389,10.47,-2.41,10.7437889
12/12/2019 15:30,11.81408,-1.49506,11.90830343,1.59408,0.46494,1.6605,10.22,-1.96,10.40624812,12.06408,-1.51506,12.15884176,1.59408,0.46494,1.6605,10.47,-1.98,10.65557601
12/12/2019 16:00,11.73824,-1.69718,11.86029925,1.51824,0.44282,1.5815,10.22,-2.14,10.44164738,11.98824,-1.71718,12.11059889,1.51824,0.44282,1.5815,10.47,-2.16,10.69048642
12/12/2019 16:30,11.43344,-1.69608,11.5585569,1.21344,0.35392,1.264,10.22,-2.05,10.42357424,11.68344,-1.71608,11.8087976,1.21344,0.35392,1.264,10.47,-2.07,10.67266602
12/12/2019 17:00,11.4728,-1.7546,11.60619494,1.2528,0.3654,1.305,10.22,-2.12,10.43756677,11.7228,-1.7646,11.85486622,1.2528,0.3654,1.305,10.47,-2.13,10.68446536
12/12/2019 17:30,11.62736,-1.48952,11.72237904,1.40736,0.41048,1.466,10.22,-1.9,10.39511424,11.87736,-1.50952,11.97289987,1.40736,0.41048,1.466,10.47,-1.92,10.64459018
12/12/2019 18:00,11.52608,-3.30906,11.99168038,1.30608,0.38094,1.3605,10.22,-3.69,10.86574894,11.77608,1.11094,11.82836624,1.30608,0.38094,1.3605,10.47,0.73,10.49541805
12/12/2019 18:30,11.45984,-4.73838,12.4008136,1.23984,0.36162,1.2915,10.22,-5.1,11.42183873,11.70984,2.82162,12.04499449,1.23984,0.36162,1.2915,10.47,2.46,10.75511506
12/12/2019 19:00,11.41472,-4.77154,12.37188048,1.19472,0.34846,1.2445,10.22,-5.12,11.430783,11.66472,2.76846,11.98874737,1.19472,0.34846,1.2445,10.47,2.42,10.74603648
12/12/2019 19:30,11.624,-4.7705,12.56483371,1.404,0.4095,1.4625,10.22,-5.18,11.45778338,11.874,2.7595,12.19043544,1.404,0.4095,1.4625,10.47,2.35,10.73048927
12/12/2019 20:00,11.516,-4.732,12.45030441,1.296,0.378,1.35,10.22,-5.11,11.42630737,11.766,2.838,12.10342927,1.296,0.378,1.35,10.47,2.46,10.75511506
12/12/2019 20:30,11.3864,-4.8098,12.36059388,1.1664,0.3402,1.215,10.22,-5.15,11.44425183,11.6364,2.7402,11.95468532,1.1664,0.3402,1.215,10.47,2.4,10.74155017
12/12/2019 21:00,11.59952,-4.61764,12.48484935,1.37952,0.40236,1.437,10.22,-5.02,11.3863427,11.84952,2.93236,12.20695947,1.37952,0.40236,1.437,10.47,2.53,10.77134161
12/12/2019 21:30,11.75072,-4.55354,12.60214851,1.53072,0.44646,1.5945,10.22,-5,11.37753928,11.90072,3.03646,12.28198786,1.53072,0.44646,1.5945,10.37,2.59,10.68854527
12/12/2019 22:00,11.70176,-4.58782,12.56898084,1.48176,0.43218,1.5435,10.22,-5.02,11.3863427,11.64176,3.02218,12.02764099,1.48176,0.43218,1.5435,10.16,2.59,10.48492728
12/12/2019 22:30,11.29216,-4.48312,12.14953672,1.29216,0.37688,1.346,10,-4.86,11.11843514,11.07216,3.00688,11.4731885,1.29216,0.37688,1.346,9.78,2.63,10.12745279
12/12/2019 23:00,10.83016,-1.62162,10.95089115,1.16016,0.33838,1.2085,9.67,-1.96,9.866635698,10.87016,0.31838,10.87482157,1.16016,0.33838,1.2085,9.71,-0.02,9.710020597
12/12/2019 23:30,10.22504,-0.42978,10.23406829,1.47504,0.43022,1.5365,8.75,-0.86,8.792161282,10.30504,-0.43978,10.3144198,1.47504,0.43022,1.5365,8.83,-0.87,8.872756054
13/12/2019 00:00,10.00008,-0.38706,10.00756791,1.45008,0.42294,1.5105,8.55,-0.81,8.588282715,10.07008,-0.39706,10.07790493,1.45008,0.42294,1.5105,8.62,-0.82,8.658914482
13/12/2019 00:30,10.17816,-0.40012,10.18602165,1.50816,0.43988,1.571,8.67,-0.84,8.710596994,10.24816,-0.42012,10.25676773,1.50816,0.43988,1.571,8.74,-0.86,8.782209289
13/12/2019 01:00,10.85112,-0.55634,10.86537249,1.28112,0.37366,1.3345,9.57,-0.93,9.615081903,11.06112,-0.57634,11.07612493,1.28112,0.37366,1.3345,9.78,-0.95,9.826031752
13/12/2019 01:30,11.19864,-0.72498,11.22208242,1.14864,0.33502,1.1965,10.05,-1.06,10.10574589,11.46864,-0.74498,11.49281074,1.14864,0.33502,1.1965,10.32,-1.08,10.37635774
13/12/2019 02:00,11.23976,-0.84632,11.27157764,1.10976,0.32368,1.156,10.13,-1.17,10.19734279,11.49976,-0.86632,11.5323454,1.10976,0.32368,1.156,10.39,-1.19,10.45792522
13/12/2019 02:30,11.24744,-0.78408,11.27473672,1.11744,0.32592,1.164,10.13,-1.11,10.19063295,11.50744,-0.80408,11.53549826,1.11744,0.32592,1.164,10.39,-1.13,10.45126787
13/12/2019 03:00,11.10944,-0.71058,11.1321418,1.12944,0.32942,1.1765,9.98,-1.04,10.03404206,11.36944,-0.73058,11.39288871,1.12944,0.32942,1.1765,10.24,-1.06,10.29471709
13/12/2019 03:30,11.10608,-0.65156,11.12517611,1.12608,0.32844,1.173,9.98,-0.98,10.0280008,11.36608,-0.67156,11.38590213,1.12608,0.32844,1.173,10.24,-1,10.28871226
13/12/2019 04:00,11.03272,-0.58504,11.04822078,1.18272,0.34496,1.232,9.85,-0.93,9.893806143,11.28272,-0.60504,11.2989311,1.18272,0.34496,1.232,10.1,-0.95,10.14457983
13/12/2019 04:30,10.70336,-0.42652,10.71185486,1.14336,0.33348,1.191,9.56,-0.76,9.590161625,10.91336,-0.44652,10.92249086,1.14336,0.33348,1.191,9.77,-0.78,9.801086674
13/12/2019 05:00,10.54664,-0.42848,10.55534037,1.13664,0.33152,1.184,9.41,-0.76,9.440640868,10.72664,-0.44848,10.73601136,1.13664,0.33152,1.184,9.59,-0.78,9.621668255
13/12/2019 05:30,11.05224,0.02232,11.05226254,3.40224,0.99232,3.544,7.65,-0.97,7.71125152,11.05224,0.00232,11.05224024,3.40224,0.99232,3.544,7.65,-0.99,7.713792841
13/12/2019 06:00,10.83904,-0.64028,10.85793473,1.19904,0.34972,1.249,9.64,-0.99,9.690701729,11.05904,-0.66028,11.07873347,1.19904,0.34972,1.249,9.86,-1.01,9.911594221
13/12/2019 06:30,11.38808,-0.86556,11.42092642,1.31808,0.38444,1.373,10.07,-1.25,10.14728535,11.63808,-0.88556,11.67172321,1.31808,0.38444,1.373,10.32,-1.27,10.39785074
13/12/2019 07:00,11.54432,-1.02374,11.58962328,1.32432,0.38626,1.3795,10.22,-1.41,10.31680668,11.79432,-1.05374,11.84129859,1.32432,0.38626,1.3795,10.47,-1.44,10.56856187
13/12/2019 07:30,11.4848,-1.5611,11.5904126,1.2648,0.3689,1.3175,10.22,-1.93,10.4006394,11.7348,-1.6811,11.85460367,1.2648,0.3689,1.3175,10.47,-2.05,10.66880499
13/12/2019 08:00,11.4968,-1.9476,11.66059844,1.2768,0.3724,1.33,10.22,-2.32,10.48001908,11.7468,-1.9776,11.91210359,1.2768,0.3724,1.33,10.47,-2.35,10.73048927
13/12/2019 08:30,11.43968,-2.05426,11.6226616,1.21968,0.35574,1.2705,10.22,-2.41,10.50030952,11.68968,-2.07426,11.87228592,1.21968,0.35574,1.2705,10.47,-2.43,10.74829289
13/12/2019 09:00,11.70032,-2.11824,11.89051844,1.48032,0.43176,1.542,10.22,-2.55,10.53332331,11.95032,-2.14824,12.14187313,1.48032,0.43176,1.542,10.47,-2.58,10.78319526
13/12/2019 09:30,11.6936,-2.0402,11.87024418,1.4736,0.4298,1.535,10.22,-2.47,10.51424272,11.9436,-2.0602,12.1199837,1.4736,0.4298,1.535,10.47,-2.49,10.76201654
13/12/2019 10:00,11.64848,-1.93336,11.80783499,1.42848,0.41664,1.488,10.22,-2.35,10.4867011,11.89848,-1.96336,12.05937846,1.42848,0.41664,1.488,10.47,-2.38,10.73709924
13/12/2019 10:30,11.90624,-1.75818,12.03535408,1.68624,0.49182,1.7565,10.22,-2.25,10.46474558,12.15624,-1.78818,12.28705655,1.68624,0.49182,1.7565,10.47,-2.28,10.7153768
13/12/2019 11:00,11.90864,-1.89748,12.05886135,1.68864,0.49252,1.759,10.22,-2.39,10.49573723,12.15864,-1.92748,12.31047139,1.68864,0.49252,1.759,10.47,-2.42,10.74603648
