Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/12/2019 11:30,12.41912,-1.88984,12.56208728,2.22912,0.65016,2.322,10.19,-2.54,10.50179508,12.66912,-1.91984,12.81375773,2.22912,0.65016,2.322,10.44,-2.57,10.75167429
13/12/2019 12:00,12.92888,-1.82116,13.05651415,2.73888,0.79884,2.853,10.19,-2.62,10.52143051,13.17888,-1.84116,13.30686846,2.73888,0.79884,2.853,10.44,-2.64,10.76862108
13/12/2019 12:30,11.93264,-1.90048,12.08303445,1.71264,0.49952,1.784,10.22,-2.4,10.49801886,12.18264,-1.93048,12.33464513,1.71264,0.49952,1.784,10.47,-2.43,10.74829289
13/12/2019 13:00,12.26528,-1.61346,12.37094769,2.04528,0.59654,2.1305,10.22,-2.21,10.45621825,12.51528,-1.63346,12.62142722,2.04528,0.59654,2.1305,10.47,-2.23,10.70484937
13/12/2019 13:30,11.89472,-1.70154,12.01580635,1.67472,0.48846,1.7445,10.22,-2.19,10.45200938,12.14472,-1.74154,12.26895209,1.67472,0.48846,1.7445,10.47,-2.23,10.70484937
13/12/2019 14:00,11.83568,-1.82876,11.97612977,1.61568,0.47124,1.683,10.22,-2.3,10.47560977,12.08568,-1.84876,12.22626577,1.61568,0.47124,1.683,10.47,-2.32,10.72395916
13/12/2019 14:30,12.02432,-1.77374,12.15444055,1.80432,0.52626,1.8795,10.22,-2.3,10.47560977,12.27432,-1.79374,12.40469406,1.80432,0.52626,1.8795,10.47,-2.32,10.72395916
13/12/2019 15:00,11.71328,-1.72446,11.83953929,1.49328,0.43554,1.5555,10.22,-2.16,10.44576469,11.96328,-1.74446,12.08979773,1.49328,0.43554,1.5555,10.47,-2.18,10.69454534
13/12/2019 15:30,11.63984,-1.42588,11.72684992,1.41984,0.41412,1.479,10.22,-1.84,10.3843151,11.88984,-1.44588,11.97743145,1.41984,0.41412,1.479,10.47,-1.86,10.63393154
13/12/2019 16:00,11.936,-1.2695,12.00332147,1.716,0.5005,1.7875,10.22,-1.77,10.37214057,12.186,-1.2895,12.25403632,1.716,0.5005,1.7875,10.47,-1.79,10.62191132
13/12/2019 16:30,11.8352,-1.2789,11.90409779,1.6152,0.4711,1.6825,10.22,-1.75,10.36874631,12.0852,-1.2989,12.15480153,1.6152,0.4711,1.6825,10.47,-1.77,10.61855922
13/12/2019 17:00,11.77616,-1.30612,11.84837093,1.55616,0.45388,1.621,10.22,-1.76,10.37043876,12.02616,-1.33612,12.10015459,1.55616,0.45388,1.621,10.47,-1.79,10.62191132
13/12/2019 17:30,11.6744,-1.1458,11.7304933,1.4544,0.4242,1.515,10.22,-1.57,10.33988878,11.9244,-1.1658,11.98125223,1.4544,0.4242,1.515,10.47,-1.59,10.59004249
13/12/2019 18:00,11.79104,-0.94178,11.82859137,1.57104,0.45822,1.6365,10.22,-1.4,10.31544473,12.04104,-0.96178,12.07939009,1.57104,0.45822,1.6365,10.47,-1.42,10.56585538
13/12/2019 18:30,11.6792,-0.8244,11.70825982,1.4592,0.4256,1.52,10.22,-1.25,10.29615948,11.9292,-0.8444,11.95904779,1.4592,0.4256,1.52,10.47,-1.27,10.54674357
13/12/2019 19:00,11.84096,-0.76722,11.86578949,1.62096,0.47278,1.6885,10.22,-1.24,10.29495022,12.09096,-0.77722,12.11591452,1.62096,0.47278,1.6885,10.47,-1.25,10.54435394
13/12/2019 19:30,11.75264,-0.86298,11.78428112,1.53264,0.44702,1.5965,10.22,-1.31,10.30361587,12.00264,-0.89298,12.03581241,1.53264,0.44702,1.5965,10.47,-1.34,10.55540146
13/12/2019 20:00,11.73152,-0.76914,11.75670608,1.51152,0.44086,1.5745,10.22,-1.21,10.29137989,11.98152,-0.78914,12.00747948,1.51152,0.44086,1.5745,10.47,-1.23,10.54200171
13/12/2019 20:30,11.7032,-0.6474,11.72109282,1.4832,0.4326,1.545,10.22,-1.08,10.27690615,11.9532,-0.6674,11.97181745,1.4832,0.4326,1.545,10.47,-1.1,10.52762556
13/12/2019 21:00,11.59952,-0.53764,11.61197317,1.37952,0.40236,1.437,10.22,-0.94,10.26313792,11.84952,-0.55764,11.86263405,1.37952,0.40236,1.437,10.47,-0.96,10.51391935
13/12/2019 21:30,11.4716,-0.6762,11.49151222,1.2816,0.3738,1.335,10.19,-1.05,10.24395431,11.7316,-0.6962,11.75223949,1.2816,0.3738,1.335,10.45,-1.07,10.50463707
13/12/2019 22:00,11.26536,-2.04552,11.44956279,1.21536,0.35448,1.266,10.05,-2.4,10.33259406,11.39536,1.05448,11.44404463,1.21536,0.35448,1.266,10.18,0.7,10.20403842
13/12/2019 22:30,11.03856,-0.12792,11.03930117,1.13856,0.33208,1.186,9.9,-0.46,9.910681107,11.16856,-0.82792,11.19920461,1.13856,0.33208,1.186,10.03,-1.16,10.09685595
13/12/2019 23:00,10.62504,-0.33228,10.63023448,1.29504,0.37772,1.349,9.33,-0.71,9.356976007,10.76504,-0.46228,10.77496121,1.29504,0.37772,1.349,9.47,-0.84,9.507181496
13/12/2019 23:30,10.0828,1.3179,10.1685651,1.4328,0.4179,1.4925,8.65,0.9,8.696694774,10.2328,-1.8521,10.39906103,1.4328,0.4179,1.4925,8.8,-2.27,9.0880636
14/12/2019 00:00,9.92512,-0.18434,9.926831733,1.18512,0.34566,1.2345,8.74,-0.53,8.756055048,10.01512,-0.26434,10.0186079,1.18512,0.34566,1.2345,8.83,-0.61,8.851045136
14/12/2019 00:30,10.5748,-0.2086,10.57685724,1.2048,0.3514,1.255,9.37,-0.56,9.386719342,10.6748,-0.5286,10.68787972,1.2048,0.3514,1.255,9.47,-0.88,9.510799125
14/12/2019 01:00,11.0256,-0.3967,11.03273431,1.2456,0.3633,1.2975,9.78,-0.76,9.809485206,11.2656,-0.4767,11.27568119,1.2456,0.3633,1.2975,10.02,-0.84,10.05514794
14/12/2019 01:30,11.2968,-1.0751,11.34784254,1.2168,0.3549,1.2675,10.08,-1.43,10.18092825,11.5268,0.1249,11.52747666,1.2168,0.3549,1.2675,10.31,-0.23,10.31256515
14/12/2019 02:00,11.28536,-3.65302,11.8618677,1.15536,0.33698,1.2035,10.13,-3.99,10.88746986,11.22536,2.95698,11.60829177,1.15536,0.33698,1.2035,10.07,2.62,10.40525348
14/12/2019 02:30,11.08512,-0.19184,11.08677988,1.12512,0.32816,1.172,9.96,-0.52,9.97356506,11.35512,-0.20184,11.35691374,1.12512,0.32816,1.172,10.23,-0.53,10.24372003
14/12/2019 03:00,11.15304,-0.10328,11.15351819,1.22304,0.35672,1.274,9.93,-0.46,9.940648872,11.42304,-0.11328,11.42360167,1.22304,0.35672,1.274,10.2,-0.47,10.21082269
14/12/2019 03:30,11.08776,-0.15732,11.08887602,1.51776,0.44268,1.581,9.57,-0.6,9.58879033,11.31776,-0.15732,11.31885334,1.51776,0.44268,1.581,9.8,-0.6,9.818350167
14/12/2019 04:00,11.2844,0.2042,11.28624743,3.1344,0.9142,3.265,8.15,-0.71,8.180867925,11.3444,0.2042,11.34623766,3.1344,0.9142,3.265,8.21,-0.71,8.240643179
14/12/2019 04:30,10.68016,-0.06912,10.68038366,1.34016,0.39088,1.396,9.34,-0.46,9.351320762,10.86016,-0.07912,10.8604482,1.34016,0.39088,1.396,9.52,-0.47,9.53159483
14/12/2019 05:00,10.79376,-0.05932,10.793923,1.37376,0.40068,1.431,9.42,-0.46,9.431224735,10.98376,-0.06932,10.98397874,1.37376,0.40068,1.431,9.61,-0.47,9.621486372
14/12/2019 05:30,10.53008,-0.03706,10.53014522,1.45008,0.42294,1.5105,9.08,-0.46,9.091644516,10.67008,-0.04706,10.67018378,1.45008,0.42294,1.5105,9.22,-0.47,9.23197162
14/12/2019 06:00,10.8596,-0.2347,10.8621359,1.3896,0.4053,1.4475,9.47,-0.64,9.491601551,10.9396,-0.5047,10.95123601,1.3896,0.4053,1.4475,9.55,-0.91,9.593258049
14/12/2019 06:30,11.132,-0.3465,11.13739136,1.452,0.4235,1.5125,9.68,-0.77,9.710576708,11.272,-0.7265,11.29538783,1.452,0.4235,1.5125,9.82,-1.15,9.887107767
14/12/2019 07:00,11.35088,-0.00016,11.35088,1.37088,0.39984,1.428,9.98,-0.4,9.988012815,11.49088,-0.65016,11.5092585,1.37088,0.39984,1.428,10.12,-1.05,10.17432553
14/12/2019 07:30,11.51504,-0.15978,11.51614848,1.47504,0.43022,1.5365,10.04,-0.59,10.05732072,11.79504,-0.98978,11.83649581,1.47504,0.43022,1.5365,10.32,-1.42,10.41723572
14/12/2019 08:00,11.46272,1.63496,11.5787324,1.42272,0.41496,1.482,10.04,1.22,10.11385189,11.74272,-2.28504,11.9629796,1.42272,0.41496,1.482,10.32,-2.7,10.66735206
14/12/2019 08:30,11.57424,0.17582,11.57557533,1.49424,0.43582,1.5565,10.08,-0.26,10.08335262,11.75424,-1.07418,11.80322077,1.49424,0.43582,1.5565,10.26,-1.51,10.37052072
14/12/2019 09:00,11.5392,1.1956,11.60097392,1.4592,0.4256,1.52,10.08,0.77,10.10936694,11.8292,-2.0644,12.00798568,1.4592,0.4256,1.52,10.37,-2.49,10.66475504
14/12/2019 09:30,11.73752,-0.36114,11.74307446,1.60752,0.46886,1.6745,10.13,-0.83,10.16394608,11.97752,-0.91114,12.0121256,1.60752,0.46886,1.6745,10.37,-1.38,10.4614196
14/12/2019 10:00,11.82456,0.42258,11.83210856,1.65456,0.48258,1.7235,10.17,-0.06,10.17017699,12.02456,-1.56742,12.1262875,1.65456,0.48258,1.7235,10.37,-2.05,10.57068588
14/12/2019 10:30,11.77352,0.29936,11.77732523,1.64352,0.47936,1.712,10.13,-0.18,10.13159908,12.01352,-1.48064,12.10441893,1.64352,0.47936,1.712,10.37,-1.96,10.55360128
14/12/2019 11:00,11.77208,0.07144,11.77229677,1.58208,0.46144,1.648,10.19,-0.39,10.19746047,12.03208,-1.45856,12.1201628,1.58208,0.46144,1.648,10.45,-1.92,10.62491882
14/12/2019 11:30,12.11672,-0.39304,12.123093,2.28672,0.66696,2.382,9.83,-1.06,9.886986396,12.35672,-0.82304,12.38409964,2.28672,0.66696,2.382,10.07,-1.49,10.17963654
14/12/2019 12:00,12.00872,-0.08454,12.00901757,2.17872,0.63546,2.2695,9.83,-0.72,9.85633299,12.17872,-1.03454,12.22258131,2.17872,0.63546,2.2695,10,-1.67,10.13848608
14/12/2019 12:30,12.10848,-0.36586,12.114006,2.20848,0.64414,2.3005,9.9,-1.01,9.951386838,12.30848,-0.83586,12.33682868,2.20848,0.64414,2.3005,10.1,-1.48,10.20785972
14/12/2019 13:00,12.35256,-0.20342,12.35423483,2.66256,0.77658,2.7735,9.69,-0.98,9.739430168,12.41256,-0.84342,12.44118174,2.66256,0.77658,2.7735,9.75,-1.62,9.883668347
14/12/2019 13:30,12.33856,-0.09292,12.33890988,2.69856,0.78708,2.811,9.64,-0.88,9.680082644,12.59856,-1.06292,12.64331891,2.69856,0.78708,2.811,9.9,-1.85,10.07137031
14/12/2019 14:00,12.204,0.162,12.20507517,2.304,0.672,2.4,9.9,-0.51,9.91312766,12.414,-1.158,12.46789317,2.304,0.672,2.4,10.11,-1.83,10.2742883
14/12/2019 14:30,12.0768,0.0049,12.07680099,2.1768,0.6349,2.2675,9.9,-0.63,9.920025202,12.2868,-0.9151,12.32083042,2.1768,0.6349,2.2675,10.11,-1.55,10.22812788
14/12/2019 15:00,12.00648,-0.48186,12.01614543,2.01648,0.58814,2.1005,9.99,-1.07,10.0471389,12.22648,-0.75186,12.24957577,2.01648,0.58814,2.1005,10.21,-1.34,10.29755796
14/12/2019 15:30,11.75704,0.92872,11.79366399,1.60704,0.46872,1.674,10.15,0.46,10.1604183,12.02704,-1.80128,12.16118007,1.60704,0.46872,1.674,10.42,-2.27,10.66439403
14/12/2019 16:00,11.7848,0.2864,11.7882796,1.5648,0.4564,1.63,10.22,-0.17,10.2214138,12.0248,-1.0936,12.07442653,1.5648,0.4564,1.63,10.46,-1.55,10.57421865
14/12/2019 16:30,11.67968,-0.54426,11.69235408,1.45968,0.42574,1.5205,10.22,-0.97,10.26592909,11.91968,-1.19426,11.97935842,1.45968,0.42574,1.5205,10.46,-1.62,10.58470595
14/12/2019 17:00,11.6452,-0.8489,11.67610013,1.3752,0.4011,1.4325,10.27,-1.25,10.34579141,11.8352,-1.5089,11.93099905,1.3752,0.4011,1.4325,10.46,-1.91,10.63295349
14/12/2019 17:30,11.76376,-0.65432,11.78194313,1.49376,0.43568,1.556,10.27,-1.09,10.32768125,11.95376,-1.29432,12.0236285,1.49376,0.43568,1.556,10.46,-1.73,10.60209885
14/12/2019 18:00,11.67208,0.31894,11.67643671,1.40208,0.40894,1.4605,10.27,-0.09,10.27039434,11.86208,-2.16106,12.0573265,1.40208,0.40894,1.4605,10.46,-2.57,10.77109558
14/12/2019 18:30,11.67112,-0.29134,11.67475572,1.40112,0.40866,1.4595,10.27,-0.7,10.29382825,11.86112,-1.32134,11.93449232,1.40112,0.40866,1.4595,10.46,-1.73,10.60209885
14/12/2019 19:00,11.72856,0.09708,11.72896177,1.49856,0.43708,1.561,10.23,-0.34,10.23564849,11.95856,-1.29292,12.02825006,1.49856,0.43708,1.561,10.46,-1.73,10.60209885
14/12/2019 19:30,11.54904,0.84472,11.57989105,1.31904,0.38472,1.374,10.23,0.46,10.24033691,11.77904,-2.13528,11.97101516,1.31904,0.38472,1.374,10.46,-2.52,10.75927507
14/12/2019 20:00,11.8044,1.0092,11.8474615,1.5744,0.4592,1.64,10.23,0.55,10.24477428,12.0344,-1.9008,12.18358831,1.5744,0.4592,1.64,10.46,-2.36,10.7229287
14/12/2019 20:30,11.56728,-0.39996,11.57419261,1.33728,0.39004,1.393,10.23,-0.79,10.26045808,11.79728,-0.64996,11.8151709,1.33728,0.39004,1.393,10.46,-1.04,10.51157457
14/12/2019 21:00,11.54624,-0.56568,11.56008875,1.38624,0.40432,1.444,10.16,-0.97,10.2061991,11.81624,-0.70568,11.83729327,1.38624,0.40432,1.444,10.43,-1.11,10.48889889
14/12/2019 21:30,11.33416,-0.39212,11.34094092,1.12416,0.32788,1.171,10.21,-0.72,10.23535539,11.59416,-0.87212,11.62691444,1.12416,0.32788,1.171,10.47,-1.2,10.53854354
14/12/2019 22:00,11.37376,-0.29682,11.37763238,1.55376,0.45318,1.6185,9.82,-0.75,9.848598885,11.63376,-0.36682,11.6395416,1.55376,0.45318,1.6185,10.08,-0.82,10.11329818
14/12/2019 22:30,10.90408,0.14744,10.90507676,1.53408,0.44744,1.598,9.37,-0.3,9.374801331,11.09408,0.14744,11.09505969,1.53408,0.44744,1.598,9.56,-0.3,9.564705955
14/12/2019 23:00,10.55968,0.26324,10.56296062,1.75968,0.51324,1.833,8.8,-0.25,8.80355042,10.65968,0.26324,10.66292985,1.75968,0.51324,1.833,8.9,-0.25,8.903510544
14/12/2019 23:30,10.17328,0.07054,10.17352455,1.61328,0.47054,1.6805,8.56,-0.4,8.569340698,10.25328,0.07054,10.25352265,1.61328,0.47054,1.6805,8.64,-0.4,8.649254303
15/12/2019 00:00,10.26824,0.00532,10.26824138,1.21824,0.35532,1.269,9.05,-0.35,9.056765427,10.36824,-0.01468,10.36825039,1.21824,0.35532,1.269,9.15,-0.37,9.157477819
15/12/2019 00:30,10.23152,-0.03164,10.23156892,1.33152,0.38836,1.387,8.9,-0.42,8.909904601,10.31152,-0.05164,10.31164931,1.33152,0.38836,1.387,8.98,-0.44,8.990773048
15/12/2019 01:00,10.93208,-0.23606,10.93462836,1.28208,0.37394,1.3355,9.65,-0.61,9.669260572,11.28208,-0.55606,11.29577496,1.28208,0.37394,1.3355,10,-0.93,10.0431519
15/12/2019 01:30,1.57344,0.45892,1.639,1.57344,0.45892,1.639,0,0,0,12.05344,-1.67108,12.1687273,1.57344,0.45892,1.639,10.48,-2.13,10.69426482
15/12/2019 02:00,1.48656,0.43358,1.5485,1.48656,0.43358,1.5485,0,0,0,11.96656,-1.64642,12.07929042,1.48656,0.43358,1.5485,10.48,-2.08,10.68441856
15/12/2019 02:30,1.35888,0.39634,1.4155,1.35888,0.39634,1.4155,0,0,0,11.83888,-1.53366,11.93780519,1.35888,0.39634,1.4155,10.48,-1.93,10.65623292
15/12/2019 03:00,11.20128,1.13704,11.25884246,1.36128,0.39704,1.418,9.84,0.74,9.867785973,11.69128,-1.77296,11.82494885,1.36128,0.39704,1.418,10.33,-2.17,10.55546304
15/12/2019 03:30,11.1332,-0.7549,11.1587641,1.4232,0.4151,1.4825,9.71,-1.17,9.780235171,11.3832,-0.0349,11.3832535,1.4232,0.4151,1.4825,9.96,-0.45,9.97016048
15/12/2019 04:00,10.98824,-0.67218,11.00878033,1.39824,0.40782,1.4565,9.59,-1.08,9.650621742,11.21824,-0.04218,11.2183193,1.39824,0.40782,1.4565,9.82,-0.45,9.830305183
15/12/2019 04:30,10.85232,-0.40974,10.86005231,1.37232,0.40026,1.4295,9.48,-0.81,9.514541502,11.03232,-0.41974,11.04030191,1.37232,0.40026,1.4295,9.66,-0.82,9.694740842
15/12/2019 05:00,10.7184,-0.3888,10.72544936,1.4784,0.4312,1.54,9.24,-0.82,9.276313923,10.8584,-0.4088,10.86609258,1.4784,0.4312,1.54,9.38,-0.84,9.417536833
15/12/2019 05:30,10.65696,-0.40672,10.66471836,1.41696,0.41328,1.476,9.24,-0.82,9.276313923,10.79696,-0.42672,10.80538917,1.41696,0.41328,1.476,9.38,-0.84,9.417536833
15/12/2019 06:00,10.66896,-0.44072,10.67805889,1.36896,0.39928,1.426,9.3,-0.84,9.337858427,10.79896,-0.46072,10.80878347,1.36896,0.39928,1.426,9.43,-0.86,9.469134068
15/12/2019 06:30,10.76736,-0.37202,10.77378486,1.70736,0.49798,1.7785,9.06,-0.87,9.10167567,10.87736,-0.38202,10.88406633,1.70736,0.49798,1.7785,9.17,-0.88,9.212127876
15/12/2019 07:00,10.94264,-0.38298,10.94933988,1.77264,0.51702,1.8465,9.17,-0.9,9.214059909,11.06264,-0.40298,11.06997727,1.77264,0.51702,1.8465,9.29,-0.92,9.335443214
15/12/2019 07:30,11.14664,-0.40098,11.15384993,1.43664,0.41902,1.4965,9.71,-0.82,9.744562586,11.35664,-0.42098,11.36443999,1.43664,0.41902,1.4965,9.92,-0.84,9.955500992
15/12/2019 08:00,11.17312,0.05216,11.17324175,1.65312,0.48216,1.722,9.52,-0.43,9.529706186,11.32312,-0.55784,11.33685283,1.65312,0.48216,1.722,9.67,-1.04,9.725764751
15/12/2019 08:30,11.31016,-0.23912,11.31268746,1.58016,0.46088,1.646,9.73,-0.7,9.755147359,11.53016,-0.24912,11.53285092,1.58016,0.46088,1.646,9.95,-0.71,9.975299494
15/12/2019 09:00,11.60808,-0.37056,11.61399311,1.67808,0.48944,1.748,9.93,-0.86,9.967171113,11.85808,-0.39056,11.86451004,1.67808,0.48944,1.748,10.18,-0.88,10.21796457
15/12/2019 09:30,11.91672,-0.40054,11.92344949,1.98672,0.57946,2.0695,9.93,-0.98,9.978241328,12.16672,-0.42054,12.17398577,1.98672,0.57946,2.0695,10.18,-1,10.228998
15/12/2019 10:00,12.2312,-2.6584,12.51676252,2.3712,0.6916,2.47,9.86,-3.35,10.41355367,12.1612,1.7416,12.28527395,2.3712,0.6916,2.47,9.79,1.05,9.846146454
15/12/2019 10:30,12.32512,-4.35184,13.07084903,2.32512,0.67816,2.422,10,-5.03,11.19378846,12.07512,3.20816,12.49403112,2.32512,0.67816,2.422,9.75,2.53,10.07290425
15/12/2019 11:00,12.57792,-4.30644,13.29471688,2.85792,0.83356,2.977,9.72,-5.14,10.99536266,12.10792,3.25356,12.53743911,2.85792,0.83356,2.977,9.25,2.42,9.56132313
15/12/2019 11:30,12.26424,-4.41418,13.03443777,2.21424,0.64582,2.3065,10.05,-5.06,11.25193761,12.06424,3.12582,12.46260958,2.21424,0.64582,2.3065,9.85,2.48,10.15740616
15/12/2019 12:00,12.5892,-4.4169,13.34155022,2.7192,0.7931,2.8325,9.87,-5.21,11.16068994,12.2192,3.1231,12.61200231,2.7192,0.7931,2.8325,9.5,2.33,9.78155918
15/12/2019 12:30,12.60048,-4.36736,13.33588878,2.82048,0.82264,2.938,9.78,-5.19,11.07178847,12.17048,3.15264,12.5721805,2.82048,0.82264,2.938,9.35,2.33,9.63594313
15/12/2019 13:00,12.81576,-4.32082,13.52454028,3.18576,0.92918,3.3185,9.63,-5.25,10.96810831,12.24576,3.23918,12.66692248,3.18576,0.92918,3.3185,9.06,2.31,9.349850266
15/12/2019 13:30,12.40784,-4.51688,13.20441965,2.30784,0.67312,2.404,10.1,-5.19,11.35544363,12.25784,3.02312,12.62512954,2.30784,0.67312,2.404,9.95,2.35,10.22374687
15/12/2019 14:00,11.8428,-3.1796,12.26220894,1.6128,0.4704,1.68,10.23,-3.65,10.86164813,12.0828,1.2704,12.14940213,1.6128,0.4704,1.68,10.47,0.8,10.50051903
15/12/2019 14:30,12.11336,-0.99902,12.15448606,1.92336,0.56098,2.0035,10.19,-1.56,10.30871961,12.39336,-1.01902,12.4351829,1.92336,0.56098,2.0035,10.47,-1.58,10.5885457
15/12/2019 15:00,11.79736,-1.24452,11.86282146,1.52736,0.44548,1.591,10.27,-1.69,10.40812183,11.99736,-1.27452,12.06486835,1.52736,0.44548,1.591,10.47,-1.72,10.6103393
15/12/2019 15:30,11.70992,-0.95544,11.74883364,1.48992,0.43456,1.552,10.22,-1.39,10.3140923,11.95992,-1.05544,12.00639996,1.48992,0.43456,1.552,10.47,-1.49,10.57549053
15/12/2019 16:00,11.87312,-3.38784,12.34700119,1.65312,0.48216,1.722,10.22,-3.87,10.92818832,12.12312,1.60216,12.22853038,1.65312,0.48216,1.722,10.47,1.12,10.52973409
15/12/2019 16:30,11.7584,-4.8513,12.71986958,1.5384,0.4487,1.6025,10.22,-5.3,11.5125323,12.0084,2.5687,12.28006068,1.5384,0.4487,1.6025,10.47,2.12,10.6824763
15/12/2019 17:00,11.58832,-3.28424,12.04472469,1.28832,0.37576,1.342,10.3,-3.66,10.93094689,11.75832,0.60576,11.7739133,1.28832,0.37576,1.342,10.47,0.23,10.47252596
15/12/2019 17:30,11.62144,-1.43458,11.70964933,1.32144,0.38542,1.3765,10.3,-1.82,10.45956022,11.79144,-1.45458,11.88081901,1.32144,0.38542,1.3765,10.47,-1.84,10.63045154
15/12/2019 18:00,11.78784,-1.34438,11.86425427,1.52784,0.44562,1.5915,10.26,-1.79,10.4149748,11.99784,-1.36438,12.07516863,1.52784,0.44562,1.5915,10.47,-1.81,10.6253
15/12/2019 18:30,11.47584,-1.32538,11.55212257,1.21584,0.35462,1.2665,10.26,-1.68,10.39663407,11.68584,-1.34538,11.76303124,1.21584,0.35462,1.2665,10.47,-1.7,10.60711554
15/12/2019 19:00,11.6376,-1.1182,11.69119776,1.3776,0.4018,1.435,10.26,-1.52,10.37198149,11.8476,-1.1382,11.90214792,1.3776,0.4018,1.435,10.47,-1.54,10.5826509
15/12/2019 19:30,11.75648,-1.01186,11.79994418,1.53648,0.44814,1.6005,10.22,-1.46,10.32375901,12.00648,-0.93186,12.04258797,1.53648,0.44814,1.6005,10.47,-1.38,10.56055396
15/12/2019 20:00,11.564,-4.458,12.39354106,1.344,0.392,1.4,10.22,-4.85,11.31242238,11.814,3.032,12.19686927,1.344,0.392,1.4,10.47,2.64,10.79770809
15/12/2019 20:30,11.53568,-4.43626,12.35930078,1.31568,0.38374,1.3705,10.22,-4.82,11.29959291,11.78568,3.04374,12.17237061,1.31568,0.38374,1.3705,10.47,2.66,10.80261542
15/12/2019 21:00,11.7272,-4.2504,12.47369713,1.5072,0.4396,1.57,10.22,-4.69,11.24475433,11.8372,3.2396,12.27250227,1.5072,0.4396,1.57,10.33,2.8,10.70275198
15/12/2019 21:30,11.77616,-1.48362,11.86924903,1.73616,0.50638,1.8085,10.04,-1.99,10.23531631,11.93616,0.53638,11.94820568,1.73616,0.50638,1.8085,10.2,0.03,10.20004412
15/12/2019 22:00,11.30672,-0.46054,11.31609536,1.26672,0.36946,1.3195,10.04,-0.83,10.07424935,11.56672,-0.48054,11.57669773,1.26672,0.36946,1.3195,10.3,-0.85,10.3350133
15/12/2019 22:30,10.89168,-0.38576,10.89850926,1.35168,0.39424,1.408,9.54,-0.78,9.57183368,11.10168,-0.39576,11.10873192,1.35168,0.39424,1.408,9.75,-0.79,9.78195277
15/12/2019 23:00,10.44776,-0.31732,10.45257772,1.27776,0.37268,1.331,9.17,-0.69,9.19592301,10.58776,-0.31732,10.59251405,1.27776,0.37268,1.331,9.31,-0.69,9.335534264
15/12/2019 23:30,9.78976,-0.15882,9.79104819,1.64976,0.48118,1.7185,8.14,-0.64,8.165120942,9.80976,-0.15882,9.811045564,1.64976,0.48118,1.7185,8.16,-0.64,8.18505956
16/12/2019 00:00,9.47464,-0.07198,9.474913416,1.60464,0.46802,1.6715,7.87,-0.54,7.888504294,9.52464,-0.11198,9.525298245,1.60464,0.46802,1.6715,7.92,-0.58,7.941208976
16/12/2019 00:30,10.06896,-0.16072,10.07024262,1.36896,0.39928,1.426,8.7,-0.56,8.718004359,10.20896,-0.23072,10.21156677,1.36896,0.39928,1.426,8.84,-0.63,8.862420663
16/12/2019 01:00,10.73488,-0.19566,10.73666296,1.45488,0.42434,1.5155,9.28,-0.62,9.300688147,10.94488,-0.26566,10.94810365,1.45488,0.42434,1.5155,9.49,-0.69,9.515051235
16/12/2019 01:30,11.1704,-0.1303,11.17115993,1.3704,0.3997,1.4275,9.8,-0.53,9.814321169,11.4404,-0.2303,11.44271778,1.3704,0.3997,1.4275,10.07,-0.63,10.0896878
16/12/2019 02:00,11.10528,-0.21096,11.10728356,1.26528,0.36904,1.318,9.84,-0.58,9.857078675,11.37528,-0.29096,11.37900052,1.26528,0.36904,1.318,10.11,-0.66,10.13152012
16/12/2019 02:30,11.1192,-0.1719,11.12052869,1.3992,0.4081,1.4575,9.72,-0.58,9.73728915,11.3892,-0.2519,11.39198535,1.3992,0.4081,1.4575,9.99,-0.66,10.01177806
16/12/2019 03:00,11.18976,-0.09882,11.19019635,1.64976,0.48118,1.7185,9.54,-0.58,9.557614765,11.43976,-0.17882,11.44115752,1.64976,0.48118,1.7185,9.79,-0.66,9.812221971
16/12/2019 03:30,10.97104,-0.14428,10.97198867,1.39104,0.40572,1.449,9.58,-0.55,9.595775112,11.22104,-0.21428,11.22308579,1.39104,0.40572,1.449,9.83,-0.62,9.849532984
16/12/2019 04:00,10.79296,-0.20122,10.79483557,1.33296,0.38878,1.3885,9.46,-0.59,9.478380663,11.03296,-0.27122,11.03629316,1.33296,0.38878,1.3885,9.7,-0.66,9.72242768
16/12/2019 04:30,10.76328,-0.15446,10.76438824,1.49328,0.43554,1.5555,9.27,-0.59,9.288756644,10.92328,-0.17446,10.9246731,1.49328,0.43554,1.5555,9.43,-0.61,9.44970899
16/12/2019 05:00,10.69688,-0.12966,10.69766579,1.64688,0.48034,1.7155,9.05,-0.61,9.070534714,10.82688,-0.13966,10.82778073,1.64688,0.48034,1.7155,9.18,-0.62,9.200912998
16/12/2019 05:30,10.78864,-0.25498,10.79165269,1.38864,0.40502,1.4465,9.4,-0.66,9.423141727,10.96864,-0.27498,10.97208629,1.38864,0.40502,1.4465,9.58,-0.68,9.60410329
16/12/2019 06:00,10.9348,-0.3211,10.93951353,1.5048,0.4389,1.5675,9.43,-0.76,9.460576092,11.1248,-0.3411,11.13002804,1.5048,0.4389,1.5675,9.62,-0.78,9.651569821
16/12/2019 06:30,11.42856,-0.60042,11.44432121,1.43856,0.41958,1.4985,9.99,-1.02,10.04193706,11.68856,-0.62042,11.70501413,1.43856,0.41958,1.4985,10.25,-1.04,10.30262588
16/12/2019 07:00,11.67624,-0.93068,11.71327221,1.50624,0.43932,1.569,10.17,-1.37,10.26186143,11.93624,-0.94068,11.97324953,1.50624,0.43932,1.569,10.43,-1.38,10.52089825
16/12/2019 07:30,11.6936,-1.4702,11.78565946,1.4736,0.4298,1.535,10.22,-1.9,10.39511424,11.9436,-1.5002,12.03744911,1.4736,0.4298,1.535,10.47,-1.93,10.64639845
16/12/2019 08:00,11.72672,-1.57054,11.83142248,1.50672,0.43946,1.5695,10.22,-2.01,10.4157813,11.97672,-1.59054,12.08187235,1.50672,0.43946,1.5695,10.47,-2.03,10.66498007
16/12/2019 08:30,11.9216,-1.7737,12.05282366,1.7016,0.4963,1.7725,10.22,-2.27,10.46906395,12.1716,-1.7937,12.30305678,1.7016,0.4963,1.7725,10.47,-2.29,10.71750904
16/12/2019 09:00,11.78192,-1.88444,11.93167017,1.56192,0.45556,1.627,10.22,-2.34,10.4844647,12.03192,-1.90444,12.18170721,1.56192,0.45556,1.627,10.47,-2.36,10.73268373
16/12/2019 09:30,11.90384,-1.54888,12.0041841,1.68384,0.49112,1.754,10.22,-2.04,10.42161216,12.15384,-1.56888,12.2546812,1.68384,0.49112,1.754,10.47,-2.06,10.670731
16/12/2019 10:00,11.90528,-1.50846,12.0004643,1.68528,0.49154,1.7555,10.22,-2,10.41385615,12.15528,-1.53846,12.25225249,1.68528,0.49154,1.7555,10.47,-2.03,10.66498007
16/12/2019 10:30,12.09392,-1.41344,12.17623561,1.87392,0.54656,1.952,10.22,-1.96,10.40624812,12.34392,-1.44344,12.428028,1.87392,0.54656,1.952,10.47,-1.99,10.65743872
16/12/2019 11:00,12.19,-1.7,12.30796896,1.92,0.56,2,10.27,-2.26,10.51572632,12.39,-1.73,12.51019584,1.92,0.56,2,10.47,-2.29,10.71750904
16/12/2019 11:30,12.2912,-1.6059,12.39566506,2.0712,0.6041,2.1575,10.22,-2.21,10.45621825,12.5412,-1.6359,12.64744505,2.0712,0.6041,2.1575,10.47,-2.24,10.706937
16/12/2019 12:00,12.47408,-1.55256,12.57032674,2.25408,0.65744,2.348,10.22,-2.21,10.45621825,12.72408,-1.57256,12.82088752,2.25408,0.65744,2.348,10.47,-2.23,10.70484937
16/12/2019 12:30,12.82592,-1.34994,12.89676556,2.60592,0.76006,2.7145,10.22,-2.11,10.43554024,13.07592,-1.36994,13.14748719,2.60592,0.76006,2.7145,10.47,-2.13,10.68446536
16/12/2019 13:00,11.96048,-1.33236,12.03446156,1.74048,0.50764,1.813,10.22,-1.84,10.3843151,12.21048,-1.35236,12.28514141,1.74048,0.50764,1.813,10.47,-1.86,10.63393154
16/12/2019 13:30,12.22496,-1.31522,12.2955053,2.00496,0.58478,2.0885,10.22,-1.9,10.39511424,12.47496,-1.34522,12.54728034,2.00496,0.58478,2.0885,10.47,-1.93,10.64639845
16/12/2019 14:00,11.98688,-1.38466,12.06658922,1.76688,0.51534,1.8405,10.22,-1.9,10.39511424,12.23688,-1.41466,12.31838037,1.76688,0.51534,1.8405,10.47,-1.93,10.64639845
16/12/2019 14:30,12.08816,-1.35512,12.16387941,1.86816,0.54488,1.946,10.22,-1.9,10.39511424,12.33816,-1.38512,12.41566549,1.86816,0.54488,1.946,10.47,-1.93,10.64639845
16/12/2019 15:00,11.62688,-1.39966,11.71082348,1.40688,0.41034,1.4655,10.22,-1.81,10.37904138,11.87688,-1.42966,11.96261703,1.40688,0.41034,1.4655,10.47,-1.84,10.63045154
16/12/2019 15:30,11.58752,-1.25114,11.65486898,1.36752,0.39886,1.4245,10.22,-1.65,10.3523379,11.83752,-1.27114,11.90557334,1.36752,0.39886,1.4245,10.47,-1.67,10.6023488
16/12/2019 16:00,11.53712,-1.47584,11.63113243,1.31712,0.38416,1.372,10.22,-1.86,10.38787755,11.78712,-1.50584,11.8829185,1.31712,0.38416,1.372,10.47,-1.89,10.6392199
16/12/2019 16:30,11.4152,-1.6014,11.52698022,1.1952,0.3486,1.245,10.22,-1.95,10.40436927,11.6652,-1.6314,11.77872476,1.1952,0.3486,1.245,10.47,-1.98,10.65557601
16/12/2019 17:00,11.68304,-1.66328,11.80084421,1.46304,0.42672,1.524,10.22,-2.09,10.43151475,11.93304,-1.69328,12.05257818,1.46304,0.42672,1.524,10.47,-2.12,10.6824763
16/12/2019 17:30,11.4752,-1.3839,11.55834738,1.2552,0.3661,1.3075,10.22,-1.75,10.36874631,11.7252,-1.4139,11.81014091,1.2552,0.3661,1.3075,10.47,-1.78,10.62023069
16/12/2019 18:00,11.4296,-1.0772,11.48024895,1.2096,0.3528,1.26,10.22,-1.43,10.3195591,11.6796,-1.1072,11.73196267,1.2096,0.3528,1.26,10.47,-1.46,10.5713055
16/12/2019 18:30,11.43824,-0.94468,11.47718409,1.21824,0.35532,1.269,10.22,-1.3,10.30234925,11.68824,-0.97468,11.72880878,1.21824,0.35532,1.269,10.47,-1.33,10.55413663
16/12/2019 19:00,11.34272,-0.84254,11.37396899,1.12272,0.32746,1.1695,10.22,-1.17,10.28675362,11.59272,-0.87254,11.62551001,1.12272,0.32746,1.1695,10.47,-1.2,10.53854354
16/12/2019 19:30,11.55152,-0.73164,11.57466679,1.33152,0.38836,1.387,10.22,-1.12,10.2811867,11.80152,-0.75164,11.82543179,1.33152,0.38836,1.387,10.47,-1.14,10.53188017
16/12/2019 20:00,11.38352,-0.88064,11.41753276,1.16352,0.33936,1.212,10.22,-1.22,10.29256042,11.63352,-0.59064,11.6485039,1.16352,0.33936,1.212,10.47,-0.93,10.51122257
16/12/2019 20:30,11.37248,-4.41386,12.19899428,1.15248,0.33614,1.2005,10.22,-4.75,11.26991127,11.62248,3.05614,12.01757185,1.15248,0.33614,1.2005,10.47,2.72,10.81754593
16/12/2019 21:00,11.45504,-4.41978,12.27812676,1.23504,0.36022,1.2865,10.22,-4.78,11.28258836,11.70504,3.04022,12.09342379,1.23504,0.36022,1.2865,10.47,2.68,10.80755754
16/12/2019 21:30,11.3384,-4.5238,12.20754197,1.1184,0.3262,1.165,10.22,-4.85,11.31242238,11.5884,2.9762,11.96447997,1.1184,0.3262,1.165,10.47,2.65,10.80015741
16/12/2019 22:00,11.50688,-4.09466,12.21370246,1.28688,0.37534,1.3405,10.22,-4.47,11.15478821,11.42688,2.67534,11.73588645,1.28688,0.37534,1.3405,10.14,2.3,10.39757664
16/12/2019 22:30,11.06456,-1.51742,11.16812659,1.17456,0.34258,1.2235,9.89,-1.86,10.06338412,11.17456,0.29258,11.17838961,1.17456,0.34258,1.2235,10,-0.05,10.000125
16/12/2019 23:00,10.6272,-0.5204,10.63993402,1.2672,0.3696,1.32,9.36,-0.89,9.402217823,10.7972,-0.5404,10.81071505,1.2672,0.3696,1.32,9.53,-0.91,9.573348422
16/12/2019 23:30,10.19048,-0.38986,10.19793476,1.20048,0.35014,1.2505,8.99,-0.74,9.020404647,10.29048,-0.40986,10.29863893,1.20048,0.35014,1.2505,9.09,-0.76,9.121715847
17/12/2019 00:00,10.10168,-1.55576,10.22077923,1.11168,0.32424,1.158,8.99,-1.88,9.184470589,9.93168,0.87424,9.97008341,1.11168,0.32424,1.158,8.82,0.55,8.837131888
17/12/2019 00:30,10.04696,-0.37672,10.05402025,1.17696,0.34328,1.226,8.87,-0.72,8.899174119,10.12696,-0.39672,10.1347277,1.17696,0.34328,1.226,8.95,-0.74,8.980540073
17/12/2019 01:00,10.82456,-0.21992,10.8267938,1.23456,0.36008,1.286,9.59,-0.58,9.607523094,11.01456,-0.32992,11.01949995,1.23456,0.36008,1.286,9.78,-0.69,9.804310277
17/12/2019 01:30,11.14504,-0.34478,11.15037174,1.11504,0.32522,1.1615,10.03,-0.67,10.05235296,11.40504,-0.36478,11.41087209,1.11504,0.32522,1.1615,10.29,-0.69,10.31310816
17/12/2019 02:00,11.21072,-0.34604,11.21605932,1.11072,0.32396,1.157,10.1,-0.67,10.12219838,11.47072,-0.36604,11.47655883,1.11072,0.32396,1.157,10.36,-0.69,10.38295237
17/12/2019 02:30,11.07328,-0.22946,11.07565717,1.13328,0.33054,1.1805,9.94,-0.56,9.955762151,11.33328,-0.24946,11.33602513,1.13328,0.33054,1.1805,10.2,-0.58,10.21647689
17/12/2019 03:00,10.94248,-0.10386,10.94297288,1.15248,0.33614,1.2005,9.79,-0.44,9.799882652,11.19248,-0.11386,11.19305913,1.15248,0.33614,1.2005,10.04,-0.45,10.0500796
17/12/2019 03:30,10.86184,-0.08988,10.86221186,1.13184,0.33012,1.179,9.73,-0.42,9.73906053,11.10184,-0.09988,11.10228929,1.13184,0.33012,1.179,9.97,-0.43,9.97926851
17/12/2019 04:00,10.6996,-0.0297,10.69964122,1.2696,0.3703,1.3225,9.43,-0.4,9.43847975,10.8796,-0.0397,10.87967243,1.2696,0.3703,1.3225,9.61,-0.41,9.618742122
17/12/2019 04:30,10.55296,-0.10622,10.55349456,1.21296,0.35378,1.2635,9.34,-0.46,9.351320762,10.71296,-0.11622,10.71359039,1.21296,0.35378,1.2635,9.5,-0.47,9.51161921
17/12/2019 05:00,10.55024,-0.16868,10.55158836,1.41024,0.41132,1.469,9.14,-0.58,9.158384137,10.68024,-0.17868,10.68173455,1.41024,0.41132,1.469,9.27,-0.59,9.288756644
17/12/2019 05:30,10.5344,-0.2308,10.53692802,1.3344,0.3892,1.39,9.2,-0.62,9.220867638,10.6744,-0.2408,10.67711572,1.3344,0.3892,1.39,9.34,-0.63,9.361223211
17/12/2019 06:00,10.65424,-0.33918,10.65963757,1.37424,0.40082,1.4315,9.28,-0.74,9.309457557,10.80424,-0.34918,10.80988107,1.37424,0.40082,1.4315,9.43,-0.75,9.45977801
17/12/2019 06:30,11.1864,-0.6048,11.20273752,1.2864,0.3752,1.34,9.9,-0.98,9.948386804,11.4264,-0.6248,11.4434694,1.2864,0.3752,1.34,10.14,-1,10.18919035
17/12/2019 07:00,11.46224,-0.96018,11.50238634,1.30224,0.37982,1.3565,10.16,-1.34,10.24798517,11.71224,-0.98018,11.75318334,1.30224,0.37982,1.3565,10.41,-1.36,10.49846179
17/12/2019 07:30,11.56304,-2.96828,11.93794707,1.34304,0.39172,1.399,10.22,-3.36,10.75815969,11.81304,-0.28828,11.816557,1.34304,0.39172,1.399,10.47,-0.68,10.4920589
17/12/2019 08:00,11.67344,-1.96608,11.83784913,1.45344,0.42392,1.514,10.22,-2.39,10.49573723,11.92344,-1.99608,12.08936544,1.45344,0.42392,1.514,10.47,-2.42,10.74603648
17/12/2019 08:30,11.35472,-1.99904,11.52934635,1.13472,0.33096,1.182,10.22,-2.33,10.48223736,11.60472,-2.01904,11.77905127,1.13472,0.33096,1.182,10.47,-2.35,10.73048927
17/12/2019 09:00,11.74016,-1.91662,11.89557855,1.52016,0.44338,1.5835,10.22,-2.36,10.48894656,11.99016,-1.94662,12.14715054,1.52016,0.44338,1.5835,10.47,-2.39,10.73932028
17/12/2019 09:30,11.80064,-1.91898,11.95565091,1.58064,0.46102,1.6465,10.22,-2.38,10.49346463,12.05064,-1.93898,12.20563672,1.58064,0.46102,1.6465,10.47,-2.4,10.74155017
17/12/2019 10:00,11.45456,-2.04992,11.6365423,1.23456,0.36008,1.286,10.22,-2.41,10.50030952,11.70456,-2.06992,11.88618078,1.23456,0.36008,1.286,10.47,-2.43,10.74829289
17/12/2019 10:30,11.50208,-2.04606,11.6826455,1.28208,0.37394,1.3355,10.22,-2.42,10.5026092,11.75208,-2.07606,11.93404414,1.28208,0.37394,1.3355,10.47,-2.45,10.75283219
17/12/2019 11:00,11.73008,-2.06956,11.91124911,1.51008,0.44044,1.573,10.22,-2.51,10.52371132,11.98008,-2.08956,12.16094477,1.51008,0.44044,1.573,10.47,-2.53,10.77134161
17/12/2019 11:30,11.71424,-1.84418,11.85851671,1.49424,0.43582,1.5565,10.22,-2.28,10.47123679,11.96424,-1.86418,12.10860049,1.49424,0.43582,1.5565,10.47,-2.3,10.71965018
17/12/2019 12:00,11.83832,-1.66924,11.95542482,1.64832,0.48076,1.717,10.19,-2.15,10.41434587,12.08832,-1.69924,12.20716581,1.64832,0.48076,1.717,10.44,-2.18,10.66517698
17/12/2019 12:30,11.69768,-1.63026,11.81073516,1.50768,0.43974,1.5705,10.19,-2.07,10.39812483,11.94768,-1.65026,12.0611117,1.50768,0.43974,1.5705,10.44,-2.09,10.64714516
17/12/2019 13:00,11.82032,-1.29324,11.89085508,1.60032,0.46676,1.667,10.22,-1.76,10.37043876,12.07032,-1.32324,12.14263518,1.60032,0.46676,1.667,10.47,-1.79,10.62191132
17/12/2019 13:30,11.60624,-1.56568,11.71136887,1.38624,0.40432,1.444,10.22,-1.97,10.40813624,11.85624,-1.59568,11.96313594,1.38624,0.40432,1.444,10.47,-2,10.65931048
17/12/2019 14:00,11.70704,-1.71628,11.83217658,1.48704,0.43372,1.549,10.22,-2.15,10.44370145,11.95704,-1.73628,12.08244486,1.48704,0.43372,1.549,10.47,-2.17,10.6925114
17/12/2019 14:30,11.48,-1.7625,11.61450844,1.26,0.3675,1.3125,10.22,-2.13,10.43960248,11.73,-1.7825,11.86466208,1.26,0.3675,1.3125,10.47,-2.15,10.68847042
17/12/2019 15:00,11.38592,-1.65994,11.50628415,1.16592,0.34006,1.2145,10.22,-2,10.41385615,11.63592,-1.67994,11.75656551,1.16592,0.34006,1.2145,10.47,-2.02,10.66308117
17/12/2019 15:30,11.64368,-1.51476,11.74179636,1.42368,0.41524,1.483,10.22,-1.93,10.4006394,11.89368,-1.53476,11.99229387,1.42368,0.41524,1.483,10.47,-1.95,10.65004225
17/12/2019 16:00,11.5496,-1.4022,11.63440695,1.3296,0.3878,1.385,10.22,-1.79,10.37557227,11.7996,-1.4122,11.88380701,1.3296,0.3878,1.385,10.47,-1.8,10.62360108
17/12/2019 16:30,11.50544,-1.43508,11.59459375,1.28544,0.37492,1.339,10.22,-1.81,10.37904138,11.75544,-1.45508,11.84515206,1.28544,0.37492,1.339,10.47,-1.83,10.62872523
17/12/2019 17:00,11.39936,-1.33602,11.47738463,1.17936,0.34398,1.2285,10.22,-1.68,10.35716177,11.64936,-1.35602,11.72801683,1.17936,0.34398,1.2285,10.47,-1.7,10.60711554
17/12/2019 17:30,11.45312,-1.45034,11.54458504,1.23312,0.35966,1.2845,10.22,-1.81,10.37904138,11.70312,-1.47034,11.79512261,1.23312,0.35966,1.2845,10.47,-1.83,10.62872523
17/12/2019 18:00,11.50112,-1.12634,11.55614136,1.28112,0.37366,1.3345,10.22,-1.5,10.32949176,11.75112,-1.14634,11.80690123,1.28112,0.37366,1.3345,10.47,-1.52,10.57975898
17/12/2019 18:30,11.42096,-1.02972,11.4672861,1.20096,0.35028,1.251,10.22,-1.38,10.31274939,11.67096,-1.05972,11.71897239,1.20096,0.35028,1.251,10.47,-1.41,10.56451608
17/12/2019 19:00,11.34416,-0.93212,11.38239051,1.12416,0.32788,1.171,10.22,-1.26,10.29737831,11.59416,-0.95212,11.63318867,1.12416,0.32788,1.171,10.47,-1.28,10.54795241
17/12/2019 19:30,11.34608,-0.89156,11.3810549,1.12608,0.32844,1.173,10.22,-1.22,10.29256042,11.59608,-0.91156,11.63185338,1.12608,0.32844,1.173,10.47,-1.24,10.54317315
17/12/2019 20:00,11.6,-0.7175,11.62216874,1.38,0.4025,1.4375,10.22,-1.12,10.2811867,11.85,-0.7375,11.87292745,1.38,0.4025,1.4375,10.47,-1.14,10.53188017
17/12/2019 20:30,11.43824,-0.97468,11.4796923,1.21824,0.35532,1.269,10.22,-1.33,10.30617776,11.68824,-0.99468,11.73048774,1.21824,0.35532,1.269,10.47,-1.35,10.55667561
17/12/2019 21:00,11.3984,-0.7763,11.42480478,1.1784,0.3437,1.2275,10.22,-1.12,10.2811867,11.6484,-0.7963,11.67558633,1.1784,0.3437,1.2275,10.47,-1.14,10.53188017
17/12/2019 21:30,11.36,-2.2375,11.57825575,1.14,0.3325,1.1875,10.22,-2.57,10.53818296,11.61,0.3525,11.61535003,1.14,0.3325,1.1875,10.47,0.02,10.4700191
17/12/2019 22:00,11.39552,-4.44714,12.23253572,1.17552,0.34286,1.2245,10.22,-4.79,11.28682861,11.36552,3.16286,11.79740345,1.17552,0.34286,1.2245,10.19,2.82,10.57300809
17/12/2019 22:30,11.04616,-2.41112,11.30624387,1.19616,0.34888,1.246,9.85,-2.76,10.22937437,11.01616,1.39888,11.10462275,1.19616,0.34888,1.246,9.82,1.05,9.875975901
17/12/2019 23:00,10.39016,-0.38662,10.39735062,1.28016,0.37338,1.3335,9.11,-0.76,9.14164646,10.52016,-0.40662,10.5280153,1.28016,0.37338,1.3335,9.24,-0.78,9.272863635
17/12/2019 23:30,10.0484,-0.3588,10.05480383,1.2384,0.3612,1.29,8.81,-0.72,8.83937215,10.1284,-0.3688,10.13511223,1.2384,0.3612,1.29,8.89,-0.73,8.919921524
18/12/2019 00:00,9.71192,-0.22694,9.71457111,1.14192,0.33306,1.1895,8.57,-0.56,8.588276894,9.76192,-0.28694,9.766136219,1.14192,0.33306,1.1895,8.62,-0.62,8.642268221
18/12/2019 00:30,10.35552,-0.13464,10.35639524,1.11552,0.32536,1.162,9.24,-0.46,9.251443131,10.44552,-0.89464,10.48376215,1.11552,0.32536,1.162,9.33,-1.22,9.409426125
18/12/2019 01:00,10.85624,-0.16568,10.85750417,1.14624,0.33432,1.194,9.71,-0.5,9.722864804,11.05624,-0.92568,11.09492345,1.14624,0.33432,1.194,9.91,-1.26,9.989779777
18/12/2019 01:30,11.07032,0.01176,11.07032625,1.24032,0.36176,1.292,9.83,-0.35,9.836228952,11.29032,-0.74824,11.31508678,1.24032,0.36176,1.292,10.05,-1.11,10.1111127
18/12/2019 02:00,10.97704,0.10372,10.97753,1.24704,0.36372,1.299,9.73,-0.26,9.733473173,11.18704,-0.65628,11.20627357,1.24704,0.36372,1.299,9.94,-1.02,9.992196956
18/12/2019 02:30,10.98136,0.17248,10.98271445,1.31136,0.38248,1.366,9.67,-0.21,9.672279979,11.18136,-0.58752,11.19678486,1.31136,0.38248,1.366,9.87,-0.97,9.917550101
18/12/2019 03:00,11.01104,0.00072,11.01104002,1.27104,0.37072,1.324,9.74,-0.37,9.747025187,11.23104,-0.76928,11.25735543,1.27104,0.37072,1.324,9.96,-1.14,10.02502868
18/12/2019 03:30,11.09744,-0.83658,11.1289281,1.41744,0.41342,1.4765,9.68,-1.25,9.760373968,11.17744,-0.02658,11.1774716,1.41744,0.41342,1.4765,9.76,-0.44,9.769912999
18/12/2019 04:00,11.04368,-4.01476,11.75079426,1.18368,0.34524,1.233,9.86,-4.36,10.78096471,10.70368,3.27524,11.19356791,1.18368,0.34524,1.233,9.52,2.93,9.960687727
18/12/2019 04:30,10.90584,-4.13288,11.66267736,1.15584,0.33712,1.204,9.75,-4.47,10.72582864,10.48584,3.40712,11.02548444,1.15584,0.33712,1.204,9.33,3.07,9.822107717
18/12/2019 05:00,10.8048,-4.0836,11.55073556,1.3248,0.3864,1.38,9.48,-4.47,10.48099709,10.2148,3.4564,10.78373034,1.3248,0.3864,1.38,8.89,3.07,9.405158159
18/12/2019 05:30,10.74968,-3.92926,11.44529179,1.33968,0.39074,1.3955,9.41,-4.32,10.35425034,10.15968,3.59074,10.77555156,1.33968,0.39074,1.3955,8.82,3.2,9.382558287
18/12/2019 06:00,10.88544,-4.02008,11.60404443,1.16544,0.33992,1.214,9.72,-4.36,10.65307467,10.46544,3.43992,11.01628268,1.16544,0.33992,1.214,9.3,3.1,9.803060747
18/12/2019 06:30,11.18808,-1.14306,11.2463203,1.25808,0.36694,1.3105,9.93,-1.51,10.04415253,11.29808,0.12694,11.2987931,1.25808,0.36694,1.3105,10.04,-0.24,10.04286812
18/12/2019 07:00,11.31384,-0.55638,11.32751227,1.14384,0.33362,1.1915,10.17,-0.89,10.20886869,11.57384,-0.57638,11.58818304,1.14384,0.33362,1.1915,10.43,-0.91,10.46962272
18/12/2019 07:30,11.57072,-3.98604,12.23805851,1.35072,0.39396,1.407,10.22,-4.38,11.11902873,11.82072,1.44396,11.90858689,1.35072,0.39396,1.407,10.47,1.05,10.52251871
18/12/2019 08:00,11.34656,-2.34142,11.58562348,1.12656,0.32858,1.1735,10.22,-2.67,10.56301567,11.59656,-0.84142,11.62704569,1.12656,0.32858,1.1735,10.47,-1.17,10.53516967
18/12/2019 08:30,11.61728,-1.58246,11.72456286,1.39728,0.40754,1.4555,10.22,-1.99,10.41194026,11.86728,-1.60246,11.97498278,1.39728,0.40754,1.4555,10.47,-2.01,10.6611913
18/12/2019 09:00,11.55536,-1.67052,11.67548636,1.33536,0.38948,1.391,10.22,-2.06,10.42554555,11.80536,-1.69052,11.92578646,1.33536,0.38948,1.391,10.47,-2.08,10.67461006
18/12/2019 09:30,11.45744,-1.59908,11.56849118,1.23744,0.36092,1.289,10.22,-1.96,10.40624812,11.70744,-1.61908,11.81886506,1.23744,0.36092,1.289,10.47,-1.98,10.65557601
18/12/2019 10:00,11.50736,-1.63452,11.62286496,1.28736,0.37548,1.341,10.22,-2.01,10.4157813,11.75736,-1.66452,11.87460067,1.28736,0.37548,1.341,10.47,-2.04,10.66688802
18/12/2019 10:30,11.55008,-1.67206,11.67048125,1.33008,0.38794,1.3855,10.22,-2.06,10.42554555,11.80008,-1.69206,11.92077829,1.33008,0.38794,1.3855,10.47,-2.08,10.67461006
18/12/2019 11:00,11.64704,-1.99378,11.81645884,1.42704,0.41622,1.4865,10.22,-2.41,10.50030952,11.89704,-2.01378,12.06626996,1.42704,0.41622,1.4865,10.47,-2.43,10.74829289
18/12/2019 11:30,11.57216,-2.06562,11.7550701,1.35216,0.39438,1.4085,10.22,-2.46,10.51189802,11.82216,-2.08562,12.00471898,1.35216,0.39438,1.4085,10.47,-2.48,10.75970725
18/12/2019 12:00,11.53712,-1.89584,11.69184961,1.31712,0.38416,1.372,10.22,-2.28,10.47123679,11.78712,-1.91584,11.94180224,1.31712,0.38416,1.372,10.47,-2.3,10.71965018
18/12/2019 12:30,11.61872,-1.75204,11.75007654,1.39872,0.40796,1.457,10.22,-2.16,10.44576469,11.86872,-1.77204,12.00027667,1.39872,0.40796,1.457,10.47,-2.18,10.69454534
18/12/2019 13:00,11.62112,-1.54134,11.72289039,1.40112,0.40866,1.4595,10.22,-1.95,10.40436927,11.87112,-1.56134,11.97335678,1.40112,0.40866,1.4595,10.47,-1.97,10.65372235
18/12/2019 13:30,11.63408,-1.73756,11.76311745,1.41408,0.41244,1.473,10.22,-2.15,10.44370145,11.88408,-1.75756,12.01334153,1.41408,0.41244,1.473,10.47,-2.17,10.6925114
18/12/2019 14:00,11.80976,-1.90632,11.96262877,1.58976,0.46368,1.656,10.22,-2.37,10.49120108,12.05976,-1.93632,12.21421903,1.58976,0.46368,1.656,10.47,-2.4,10.74155017
18/12/2019 14:30,11.58464,-1.87198,11.73491342,1.36464,0.39802,1.4215,10.22,-2.27,10.46906395,11.83464,-1.89198,11.98491937,1.36464,0.39802,1.4215,10.47,-2.29,10.71750904
18/12/2019 15:00,11.64992,-1.65294,11.76659877,1.42992,0.41706,1.4895,10.22,-2.07,10.42752607,11.89992,-1.66294,12.01555098,1.42992,0.41706,1.4895,10.47,-2.08,10.67461006
18/12/2019 15:30,11.52272,-1.50004,11.6199482,1.30272,0.37996,1.357,10.22,-1.88,10.39147728,11.77272,-1.52004,11.87044472,1.30272,0.37996,1.357,10.47,-1.9,10.64100089
18/12/2019 16:00,11.75264,-1.45298,11.84211543,1.53264,0.44702,1.5965,10.22,-1.9,10.39511424,12.00264,-1.47298,12.09268527,1.53264,0.44702,1.5965,10.47,-1.92,10.64459018
18/12/2019 16:30,12.0344,-1.4508,12.12153472,1.8144,0.5292,1.89,10.22,-1.98,10.41003362,12.2844,-1.4708,12.37213547,1.8144,0.5292,1.89,10.47,-2,10.65931048
18/12/2019 17:00,11.57552,-1.52464,11.6754953,1.35552,0.39536,1.412,10.22,-1.92,10.39878839,11.82552,-1.54464,11.92597317,1.35552,0.39536,1.412,10.47,-1.94,10.64821581
18/12/2019 17:30,11.6648,-1.1686,11.72319005,1.4448,0.4214,1.505,10.22,-1.59,10.34294446,11.9148,-1.1886,11.97393958,1.4448,0.4214,1.505,10.47,-1.61,10.59306377
18/12/2019 18:00,11.588,-0.861,11.61994256,1.368,0.399,1.425,10.22,-1.26,10.29737831,11.838,-0.881,11.87073734,1.368,0.399,1.425,10.47,-1.28,10.54795241
18/12/2019 18:30,11.6072,-0.8554,11.63867694,1.3872,0.4046,1.445,10.22,-1.26,10.29737831,11.8572,-0.8754,11.88947085,1.3872,0.4046,1.445,10.47,-1.28,10.54795241
18/12/2019 19:00,11.59184,-0.70988,11.61355605,1.37184,0.40012,1.429,10.22,-1.11,10.28010214,11.84184,-0.72988,11.86431201,1.37184,0.40012,1.429,10.47,-1.13,10.53080244
18/12/2019 19:30,11.81552,-0.54464,11.82806601,1.59552,0.46536,1.662,10.22,-1.01,10.26978578,12.06552,-0.55464,12.0782614,1.59552,0.46536,1.662,10.47,-1.02,10.51956748
18/12/2019 20:00,11.7056,-0.7067,11.72691333,1.4856,0.4333,1.5475,10.22,-1.14,10.28338466,11.9556,-0.7267,11.97766523,1.4856,0.4333,1.5475,10.47,-1.16,10.53406379
18/12/2019 20:30,11.58656,-0.85142,11.61780051,1.36656,0.39858,1.4235,10.22,-1.25,10.29615948,11.83656,-0.86142,11.86786405,1.36656,0.39858,1.4235,10.47,-1.26,10.54554408
18/12/2019 21:00,11.60912,-0.78484,11.63561949,1.38912,0.40516,1.447,10.22,-1.19,10.28904757,11.85912,-0.80484,11.88639956,1.38912,0.40516,1.447,10.47,-1.21,10.5396869
18/12/2019 21:30,11.6744,-0.7258,11.69693981,1.4544,0.4242,1.515,10.22,-1.15,10.28449804,11.9244,-0.7358,11.94707985,1.4544,0.4242,1.515,10.47,-1.16,10.53406379
18/12/2019 22:00,11.53096,-0.71222,11.55293451,1.50096,0.43778,1.5635,10.03,-1.15,10.09571196,11.80096,-0.72222,11.82303932,1.50096,0.43778,1.5635,10.3,-1.16,10.36511457
18/12/2019 22:30,11.23656,-0.60892,11.25304689,1.54656,0.45108,1.611,9.69,-1.06,9.747804881,11.45656,-0.46892,11.46615249,1.54656,0.45108,1.611,9.91,-0.92,9.952612722
18/12/2019 23:00,10.82688,-3.89966,11.50776601,1.40688,0.41034,1.4655,9.42,-4.31,10.35917468,10.12688,3.23034,10.62961876,1.40688,0.41034,1.4655,8.72,2.82,9.164649475
18/12/2019 23:30,10.4452,-4.1589,11.24271552,1.3752,0.4011,1.4325,9.07,-4.56,10.15177324,9.6552,3.4711,10.26018627,1.3752,0.4011,1.4325,8.28,3.07,8.830815364
19/12/2019 00:00,9.67864,-1.38498,9.777230786,1.38864,0.40502,1.4465,8.29,-1.79,8.481049463,9.43864,0.94502,9.485830899,1.38864,0.40502,1.4465,8.05,0.54,8.068091472
21/12/2019 00:30,9.81928,-0.07646,9.819577682,1.58928,0.46354,1.6555,8.23,-0.54,8.247696648,9.84928,-0.07646,9.849576775,1.58928,0.46354,1.6555,8.26,-0.54,8.277632512
21/12/2019 01:00,10.574,-0.173,10.57541512,1.464,0.427,1.525,9.11,-0.6,9.129737127,10.714,-0.183,10.71556275,1.464,0.427,1.525,9.25,-0.61,9.270091693
21/12/2019 01:30,10.91416,-0.32462,10.91898652,1.18416,0.34538,1.2335,9.73,-0.67,9.753040552,11.15416,-0.34462,11.15948244,1.18416,0.34538,1.2335,9.97,-0.69,9.993848108
21/12/2019 02:00,11.02024,-0.22368,11.0225098,1.53024,0.44632,1.594,9.49,-0.67,9.513621813,11.23024,-0.24368,11.23288344,1.53024,0.44632,1.594,9.7,-0.69,9.72451027
21/12/2019 02:30,10.83416,-0.19962,10.83599885,1.30416,0.38038,1.3585,9.53,-0.58,9.547633215,11.03416,-0.21962,11.0363454,1.30416,0.38038,1.3585,9.73,-0.6,9.748481933
21/12/2019 03:00,10.71064,-0.24148,10.71336183,1.16064,0.33852,1.209,9.55,-0.58,9.567596354,10.92064,-0.26148,10.92376994,1.16064,0.33852,1.209,9.76,-0.6,9.778425231
21/12/2019 03:30,10.67848,-0.23086,10.68097521,1.12848,0.32914,1.1755,9.55,-0.56,9.566404758,10.91848,-0.24086,10.92113634,1.12848,0.32914,1.1755,9.79,-0.57,9.806579424
21/12/2019 04:00,10.3964,-0.1998,10.39831972,1.1664,0.3402,1.215,9.23,-0.54,9.245782822,10.5564,-0.2098,10.5584846,1.1664,0.3402,1.215,9.39,-0.55,9.406093769
21/12/2019 04:30,10.26232,-0.12224,10.26304801,1.19232,0.34776,1.242,9.07,-0.47,9.082169344,10.38232,-0.14224,10.38329431,1.19232,0.34776,1.242,9.19,-0.49,9.203053841
21/12/2019 05:00,10.11072,-0.10104,10.11122485,1.23072,0.35896,1.282,8.88,-0.46,8.891906432,10.21072,-0.13104,10.21156082,1.23072,0.35896,1.282,8.98,-0.49,8.993358661
21/12/2019 05:30,10.0248,-0.1436,10.02582844,1.3248,0.3864,1.38,8.7,-0.53,8.716128728,10.1048,-0.1636,10.10612428,1.3248,0.3864,1.38,8.78,-0.55,8.797209785
21/12/2019 06:00,10.11888,-0.18616,10.12059228,1.17888,0.34384,1.228,8.94,-0.53,8.955696511,10.22888,-0.20616,10.23095734,1.17888,0.34384,1.228,9.05,-0.55,9.066697304
21/12/2019 06:30,10.52312,-0.30784,10.52762176,1.17312,0.34216,1.222,9.35,-0.65,9.372566351,10.69312,-0.31784,10.69784266,1.17312,0.34216,1.222,9.52,-0.66,9.542850727
21/12/2019 07:00,10.5472,-0.3704,10.55370191,1.2672,0.3696,1.32,9.28,-0.74,9.309457557,10.6972,-0.3804,10.70396151,1.2672,0.3696,1.32,9.43,-0.75,9.45977801
21/12/2019 07:30,10.78904,-0.54778,10.80293696,1.13904,0.33222,1.1865,9.65,-0.88,9.69004128,11.01904,-0.56778,11.03365835,1.13904,0.33222,1.1865,9.88,-0.9,9.920907217
21/12/2019 08:00,11.01368,-0.54226,11.02702104,1.36368,0.39774,1.4205,9.65,-0.94,9.695674293,11.21368,-0.56226,11.22776716,1.36368,0.39774,1.4205,9.85,-0.96,9.896671158
21/12/2019 08:30,11.03144,-0.49708,11.04263361,1.38144,0.40292,1.439,9.65,-0.9,9.691878043,11.26144,-0.50708,11.27285062,1.38144,0.40292,1.439,9.88,-0.91,9.92181939
21/12/2019 09:00,11.15952,-0.57764,11.17445992,1.37952,0.40236,1.437,9.78,-0.98,9.828977566,11.40952,-0.59764,11.42516171,1.37952,0.40236,1.437,10.03,-1,10.07972718
21/12/2019 09:30,11.39272,-0.73754,11.41656841,1.48272,0.43246,1.5445,9.91,-1.17,9.978827586,11.65272,-0.74754,11.6766733,1.48272,0.43246,1.5445,10.17,-1.18,10.23822739
21/12/2019 10:00,11.43936,-0.81352,11.46825061,1.59936,0.46648,1.666,9.84,-1.28,9.922902801,11.68936,-0.83352,11.71903976,1.59936,0.46648,1.666,10.09,-1.3,10.17340159
21/12/2019 10:30,11.496,-0.907,11.53172429,1.656,0.483,1.725,9.84,-1.39,9.937690879,11.746,-0.927,11.78252286,1.656,0.483,1.725,10.09,-1.41,10.18804201
21/12/2019 11:00,11.47024,-0.87618,11.50365581,1.59024,0.46382,1.6565,9.88,-1.34,9.970456359,11.73024,-0.88618,11.76366633,1.59024,0.46382,1.6565,10.14,-1.35,10.22947213
