Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2019 11:30,11.44344,-0.92858,11.48105308,1.51344,0.44142,1.5765,9.93,-1.37,10.02406105,11.70344,-0.94858,11.74181893,1.51344,0.44142,1.5765,10.19,-1.39,10.28436678
21/12/2019 12:00,11.41344,-0.76358,11.43895393,1.87344,0.54642,1.9515,9.54,-1.31,9.629522314,11.62344,-0.77358,11.64915377,1.87344,0.54642,1.9515,9.75,-1.32,9.838948115
21/12/2019 12:30,11.55848,-0.75336,11.58300527,2.14848,0.62664,2.238,9.41,-1.38,9.510651923,11.74848,-0.77336,11.77390623,2.14848,0.62664,2.238,9.6,-1.4,9.701546269
21/12/2019 13:00,11.4388,-0.7666,11.46445904,1.8288,0.5334,1.905,9.61,-1.3,9.697530614,11.6688,-0.7766,11.69461419,1.8288,0.5334,1.905,9.84,-1.31,9.926817214
21/12/2019 13:30,11.4104,-0.7928,11.4379089,1.6704,0.4872,1.74,9.74,-1.28,9.823746739,11.6504,-0.8128,11.67871842,1.6704,0.4872,1.74,9.98,-1.3,10.06431319
21/12/2019 14:00,11.44304,-0.86578,11.4757457,1.52304,0.44422,1.5865,9.92,-1.31,10.00612313,11.70304,-0.87578,11.73576311,1.52304,0.44422,1.5865,10.18,-1.32,10.26522284
21/12/2019 14:30,11.31136,-0.88252,11.34573517,1.19136,0.34748,1.241,10.12,-1.23,10.19447399,11.58136,-0.90252,11.61647286,1.19136,0.34748,1.241,10.39,-1.25,10.46492236
21/12/2019 15:00,11.31952,-0.88264,11.3538798,1.25952,0.36736,1.312,10.06,-1.25,10.13736159,11.57952,-0.89264,11.61387487,1.25952,0.36736,1.312,10.32,-1.26,10.39663407
21/12/2019 15:30,11.29352,-0.81064,11.32257617,1.16352,0.33936,1.212,10.13,-1.15,10.19506743,11.55352,-0.82064,11.58262813,1.16352,0.33936,1.212,10.39,-1.16,10.45455403
21/12/2019 16:00,11.3336,-0.8477,11.36525777,1.1736,0.3423,1.2225,10.16,-1.19,10.22945258,11.5936,-0.8677,11.6260253,1.1736,0.3423,1.2225,10.42,-1.21,10.49001907
21/12/2019 16:30,11.34992,-0.81044,11.37881791,1.12992,0.32956,1.177,10.22,-1.14,10.28338466,11.59992,-0.83044,11.62960767,1.12992,0.32956,1.177,10.47,-1.16,10.53406379
21/12/2019 17:00,11.56448,-3.91786,12.21011157,1.34448,0.39214,1.4005,10.22,-4.31,11.091641,11.81448,2.15214,12.00889854,1.34448,0.39214,1.4005,10.47,1.76,10.61689691
21/12/2019 17:30,11.4296,-4.3072,12.21424283,1.2096,0.3528,1.26,10.22,-4.66,11.23227493,11.6796,2.4028,11.92419825,1.2096,0.3528,1.26,10.47,2.05,10.66880499
21/12/2019 18:00,11.38112,-4.37134,12.19173925,1.16112,0.33866,1.2095,10.22,-4.71,11.25311068,11.63112,2.36866,11.86985689,1.16112,0.33866,1.2095,10.47,2.03,10.66498007
21/12/2019 18:30,11.48624,-4.32068,12.27200004,1.26624,0.36932,1.319,10.22,-4.69,11.24475433,11.73624,2.44932,11.98909912,1.26624,0.36932,1.319,10.47,2.08,10.67461006
21/12/2019 19:00,11.43536,-4.23552,12.19455157,1.21536,0.35448,1.266,10.22,-4.59,11.20341466,11.68536,2.55448,11.9613129,1.21536,0.35448,1.266,10.47,2.2,10.6986401
21/12/2019 19:30,11.62016,-4.16162,12.34290077,1.40016,0.40838,1.4585,10.22,-4.57,11.19523559,11.78016,2.65838,12.07638828,1.40016,0.40838,1.4585,10.38,2.25,10.62105927
21/12/2019 20:00,11.50016,-4.05662,12.19466465,1.28016,0.37338,1.3335,10.22,-4.43,11.13881951,11.63016,2.75338,11.95164102,1.28016,0.37338,1.3335,10.35,2.38,10.6201177
21/12/2019 20:30,11.41856,-4.05042,12.11566815,1.19856,0.34958,1.2485,10.22,-4.4,11.12692231,11.54856,2.76958,11.87601833,1.19856,0.34958,1.2485,10.35,2.42,10.62915331
21/12/2019 21:00,11.53992,-3.60044,12.08854507,1.36992,0.39956,1.427,10.17,-4,10.92835303,11.49992,2.49956,11.76843066,1.36992,0.39956,1.427,10.13,2.1,10.34538061
21/12/2019 21:30,11.22056,-0.44942,11.22955676,1.51056,0.44058,1.5735,9.71,-0.89,9.750702539,11.46056,-0.46942,11.4701696,1.51056,0.44058,1.5735,9.95,-0.91,9.99152641
21/12/2019 22:00,10.9908,-0.3606,10.99671392,1.5408,0.4494,1.605,9.45,-0.81,9.484650758,11.1808,-0.3706,11.18694029,1.5408,0.4494,1.605,9.64,-0.82,9.67481266
21/12/2019 22:30,10.61096,-0.34722,10.61663948,1.38096,0.40278,1.4385,9.23,-0.75,9.260421157,10.77096,-0.36722,10.77721809,1.38096,0.40278,1.4385,9.39,-0.77,9.421517924
21/12/2019 23:00,10.12672,-0.15054,10.12783887,1.26672,0.36946,1.3195,8.86,-0.52,8.875246475,10.22672,-0.16054,10.22798001,1.26672,0.36946,1.3195,8.96,-0.53,8.975661536
21/12/2019 23:30,9.71008,-0.20456,9.71223447,1.39008,0.40544,1.448,8.32,-0.61,8.342331808,9.73008,-0.35456,9.736537865,1.39008,0.40544,1.448,8.34,-0.76,8.374556705
22/12/2019 00:00,9.49376,-0.20432,9.495958382,1.49376,0.43568,1.556,8,-0.64,8.025559171,9.50376,-0.21432,9.506176266,1.49376,0.43568,1.556,8.01,-0.65,8.036330008
22/12/2019 00:30,9.80888,-0.17366,9.81041715,1.11888,0.32634,1.1655,8.69,-0.5,8.704372464,9.87888,-0.18366,9.88058708,1.11888,0.32634,1.1655,8.76,-0.51,8.774833332
22/12/2019 01:00,10.4564,-0.3048,10.46084146,1.2864,0.3752,1.34,9.17,-0.68,9.195178084,10.5964,-0.3248,10.6013767,1.2864,0.3752,1.34,9.31,-0.7,9.336278702
22/12/2019 01:30,10.8288,-0.3841,10.83560992,1.2888,0.3759,1.3425,9.54,-0.76,9.570224658,11.0488,-0.4041,11.05618733,1.2888,0.3759,1.3425,9.76,-0.78,9.791118424
22/12/2019 02:00,10.75712,-0.39334,10.76430894,1.25712,0.36666,1.3095,9.5,-0.76,9.530351515,10.95712,-0.40334,10.96454111,1.25712,0.36666,1.3095,9.7,-0.77,9.730513861
22/12/2019 02:30,10.73032,-0.44574,10.73957408,1.18032,0.34426,1.2295,9.55,-0.79,9.582619684,10.94032,-0.45574,10.94980825,1.18032,0.34426,1.2295,9.76,-0.8,9.792731999
22/12/2019 03:00,10.6684,-0.4338,10.67721598,1.1184,0.3262,1.165,9.55,-0.76,9.580193109,10.8784,-0.4538,10.88786118,1.1184,0.3262,1.165,9.76,-0.78,9.791118424
22/12/2019 03:30,10.5036,-0.4077,10.51150951,1.1736,0.3423,1.2225,9.33,-0.75,9.360096153,10.6836,-0.4177,10.69176235,1.1736,0.3423,1.2225,9.51,-0.76,9.540319701
22/12/2019 04:00,10.3256,-0.3917,10.33302687,1.1256,0.3283,1.1725,9.2,-0.72,9.228130905,10.4856,-0.4117,10.49367925,1.1256,0.3283,1.1725,9.36,-0.74,9.389206569
22/12/2019 04:30,10.34784,-2.64688,10.68100025,1.10784,0.32312,1.154,9.24,-2.97,9.705591172,9.96784,2.17312,10.20197455,1.10784,0.32312,1.154,8.86,1.85,9.051082808
22/12/2019 05:00,10.00512,-3.89184,10.73540147,1.12512,0.32816,1.172,8.88,-4.22,9.831724162,9.18512,3.63816,9.879404719,1.12512,0.32816,1.172,8.06,3.31,8.713191149
22/12/2019 05:30,9.87048,-3.82486,10.58564733,1.56048,0.45514,1.6255,8.31,-4.28,9.347432803,8.97048,3.71514,9.709365409,1.56048,0.45514,1.6255,7.41,3.26,8.095412281
22/12/2019 06:00,9.99432,-3.90124,10.72875136,1.50432,0.43876,1.567,8.49,-4.34,9.53497247,9.10432,3.61876,9.797145839,1.50432,0.43876,1.567,7.6,3.18,8.238470732
22/12/2019 06:30,10.28968,-4.02176,11.04771777,1.15968,0.33824,1.208,9.13,-4.36,10.11763312,9.54968,3.48824,10.16681889,1.15968,0.33824,1.208,8.39,3.15,8.961841329
22/12/2019 07:00,10.60912,-4.10484,11.37555004,1.14912,0.33516,1.197,9.46,-4.44,10.45012919,10.01912,3.41516,10.58518226,1.14912,0.33516,1.197,8.87,3.08,9.389531405
22/12/2019 07:30,10.68168,-4.09826,11.44089256,1.17168,0.34174,1.2205,9.51,-4.44,10.49541328,10.14168,3.37174,10.68748351,1.17168,0.34174,1.2205,8.97,3.03,9.467935361
22/12/2019 08:00,10.74736,-4.18702,11.53416158,1.10736,0.32298,1.1535,9.64,-4.51,10.64282387,10.28736,3.25298,10.78942328,1.10736,0.32298,1.1535,9.18,2.93,9.63624927
22/12/2019 08:30,10.99672,-4.18304,11.76544408,1.08672,0.31696,1.132,9.91,-4.5,10.88384583,10.74672,3.24696,11.2265195,1.08672,0.31696,1.132,9.66,2.93,10.09457775
22/12/2019 09:00,11.05728,-2.77996,11.4013867,1.09728,0.32004,1.143,9.96,-3.1,10.43127988,11.06728,1.51004,11.16982128,1.09728,0.32004,1.143,9.97,1.19,10.0407669
22/12/2019 09:30,11.26136,-0.61502,11.27814163,1.49136,0.43498,1.5535,9.77,-1.05,9.826260733,11.50136,-0.62502,11.51833025,1.49136,0.43498,1.5535,10.01,-1.06,10.06596742
22/12/2019 10:00,11.2848,-0.5811,11.29975169,1.2648,0.3689,1.3175,10.02,-0.95,10.06493418,11.5548,-0.6011,11.57042455,1.2648,0.3689,1.3175,10.29,-0.97,10.33561803
22/12/2019 10:30,11.49872,-0.61454,11.51513009,1.69872,0.49546,1.7695,9.8,-1.11,9.862661912,11.74872,-0.63454,11.76584305,1.69872,0.49546,1.7695,10.05,-1.13,10.11332784
22/12/2019 11:00,11.64744,-0.52158,11.6591125,2.01744,0.58842,2.1015,9.63,-1.11,9.69376088,11.86744,-0.54158,11.87979129,2.01744,0.58842,2.1015,9.85,-1.13,9.914605388
22/12/2019 11:30,11.69912,-0.52484,11.71088664,2.10912,0.61516,2.197,9.59,-1.14,9.657520386,11.91912,-0.54484,11.93156621,2.10912,0.61516,2.197,9.81,-1.16,9.878345003
22/12/2019 12:00,11.58008,-0.57956,11.59457384,1.75008,0.51044,1.823,9.83,-1.09,9.890247722,11.83008,-0.58956,11.84476145,1.75008,0.51044,1.823,10.08,-1.1,10.13984221
22/12/2019 12:30,11.62912,-0.61484,11.64536218,1.86912,0.54516,1.947,9.76,-1.16,9.82869269,11.86912,-0.62484,11.88555571,1.86912,0.54516,1.947,10,-1.17,10.06821235
22/12/2019 13:00,11.61888,-0.57616,11.63315661,2.13888,0.62384,2.228,9.48,-1.2,9.555647545,11.80888,-0.59616,11.82391871,2.13888,0.62384,2.228,9.67,-1.22,9.746655837
22/12/2019 13:30,11.56688,-0.59966,11.58241361,1.88688,0.55034,1.9655,9.68,-1.15,9.748071604,11.79688,-0.61966,11.81314337,1.88688,0.55034,1.9655,9.91,-1.17,9.978827586
22/12/2019 14:00,11.5864,-0.4448,11.59493476,2.2464,0.6552,2.34,9.34,-1.1,9.404552089,11.7564,-0.4648,11.76558456,2.2464,0.6552,2.34,9.51,-1.12,9.575724516
22/12/2019 14:30,11.35376,-0.55932,11.36752854,1.61376,0.47068,1.681,9.74,-1.03,9.794309572,11.59376,-0.57932,11.60822478,1.61376,0.47068,1.681,9.98,-1.05,10.03508346
22/12/2019 15:00,11.37888,-0.56366,11.39283207,1.59888,0.46634,1.6655,9.78,-1.03,9.834088672,11.62888,-0.58366,11.6435179,1.59888,0.46634,1.6655,10.03,-1.05,10.08481036
22/12/2019 15:30,11.34184,-0.60738,11.35809161,1.31184,0.38262,1.3665,10.03,-0.99,10.07874,11.61184,-0.62738,11.62877611,1.31184,0.38262,1.3665,10.3,-1.01,10.34940095
22/12/2019 16:00,11.36936,-0.64602,11.38769901,1.17936,0.34398,1.2285,10.19,-0.99,10.23797832,11.62936,-0.71602,11.65138183,1.17936,0.34398,1.2285,10.45,-1.06,10.50362318
22/12/2019 16:30,11.39576,-0.63832,11.41362337,1.20576,0.35168,1.256,10.19,-0.99,10.23797832,11.65576,-0.77832,11.68171748,1.20576,0.35168,1.256,10.45,-1.13,10.51091813
22/12/2019 17:00,11.70464,-0.87698,11.73744825,1.48464,0.43302,1.5465,10.22,-1.31,10.30361587,11.93464,-0.89698,11.96830001,1.48464,0.43302,1.5465,10.45,-1.33,10.53429637
22/12/2019 17:30,11.37584,-0.91288,11.41240928,1.15584,0.33712,1.204,10.22,-1.25,10.29615948,11.60584,-0.93288,11.64327219,1.15584,0.33712,1.204,10.45,-1.27,10.52688938
22/12/2019 18:00,11.42432,-0.91874,11.46120284,1.20432,0.35126,1.2545,10.22,-1.27,10.2986067,11.65432,-0.93874,11.692066,1.20432,0.35126,1.2545,10.45,-1.29,10.52932097
22/12/2019 18:30,11.56784,-0.82688,11.59735542,1.34784,0.39312,1.404,10.22,-1.22,10.29256042,11.79784,-0.84688,11.82819658,1.34784,0.39312,1.404,10.45,-1.24,10.52331222
22/12/2019 19:00,11.46416,-0.71712,11.48656718,1.24416,0.36288,1.296,10.22,-1.08,10.27690615,11.69416,-0.74712,11.71800181,1.24416,0.36288,1.296,10.45,-1.11,10.5087868
22/12/2019 19:30,11.79392,-0.57344,11.80785257,1.63392,0.47656,1.702,10.16,-1.05,10.21411279,12.04392,-0.59344,12.05853142,1.63392,0.47656,1.702,10.41,-1.07,10.46484591
22/12/2019 20:00,11.42912,-0.55984,11.44282329,1.26912,0.37016,1.322,10.16,-0.93,10.20247519,11.67912,-0.57984,11.69350497,1.26912,0.37016,1.322,10.41,-0.95,10.45325787
22/12/2019 20:30,11.47232,-0.56724,11.48633481,1.31232,0.38276,1.367,10.16,-0.95,10.20431771,11.72232,-0.58724,11.73701994,1.31232,0.38276,1.367,10.41,-0.97,10.45509445
22/12/2019 21:00,11.32352,-0.46064,11.33288553,1.16352,0.33936,1.212,10.16,-0.8,10.19144739,11.57352,-0.48064,11.58349602,1.16352,0.33936,1.212,10.41,-0.82,10.44224593
22/12/2019 21:30,11.17968,-0.44426,11.18850356,1.21968,0.35574,1.2705,9.96,-0.8,9.992076861,11.43968,-0.46426,11.44909673,1.21968,0.35574,1.2705,10.22,-0.82,10.25284351
22/12/2019 22:00,10.94976,-0.47882,10.96022411,1.16976,0.34118,1.2185,9.78,-0.82,9.814316074,11.19976,-0.49882,11.21086283,1.16976,0.34118,1.2185,10.03,-0.84,10.06511301
22/12/2019 22:30,10.50856,-0.25542,10.51166365,1.31856,0.38458,1.3735,9.19,-0.64,9.212258138,10.64856,-0.27542,10.65212121,1.31856,0.38458,1.3735,9.33,-0.66,9.35331492
22/12/2019 23:00,10.1132,-0.1049,10.11374403,1.1832,0.3451,1.2325,8.93,-0.45,8.941330997,10.2032,-0.3549,10.20937041,1.1832,0.3451,1.2325,9.02,-0.7,9.047121089
22/12/2019 23:30,9.75688,-0.71966,9.783384785,1.16688,0.34034,1.2155,8.59,-1.06,8.655154534,9.69688,0.44034,9.706872877,1.16688,0.34034,1.2155,8.53,0.1,8.530586146
23/12/2019 00:00,9.21192,0.03556,9.211988634,1.32192,0.38556,1.377,7.89,-0.35,7.897759176,9.22192,0.02556,9.221955422,1.32192,0.38556,1.377,7.9,-0.36,7.908198278
23/12/2019 00:30,9.49608,-0.02156,9.496104475,1.12608,0.32844,1.173,8.37,-0.35,8.377314606,9.54608,-0.03156,9.54613217,1.12608,0.32844,1.173,8.42,-0.36,8.427692448
23/12/2019 01:00,10.4076,-0.1232,10.40832916,1.2576,0.3668,1.31,9.15,-0.49,9.163110825,10.5476,-0.1432,10.54857204,1.2576,0.3668,1.31,9.29,-0.51,9.303988392
23/12/2019 01:30,11.25936,0.21648,11.2614409,3.03936,0.88648,3.166,8.22,-0.67,8.247260151,11.30936,0.20648,11.31124474,3.03936,0.88648,3.166,8.27,-0.68,8.297909375
23/12/2019 02:00,10.73672,-0.22804,10.73914143,1.20672,0.35196,1.257,9.53,-0.58,9.547633215,10.92672,-0.23804,10.92931256,1.20672,0.35196,1.257,9.72,-0.59,9.737889915
23/12/2019 02:30,10.95376,-0.21182,10.95580786,1.19376,0.34818,1.2435,9.76,-0.56,9.776052373,11.19376,-0.23182,11.19616021,1.19376,0.34818,1.2435,10,-0.58,10.01680588
23/12/2019 03:00,10.73984,-0.18088,10.74136308,1.29984,0.37912,1.354,9.44,-0.56,9.456595582,10.93984,-0.20088,10.94168415,1.29984,0.37912,1.354,9.64,-0.58,9.657432371
23/12/2019 03:30,10.67608,-0.12156,10.67677203,1.36608,0.39844,1.423,9.31,-0.52,9.324510711,10.83608,-0.14156,10.83700461,1.36608,0.39844,1.423,9.47,-0.54,9.485383493
23/12/2019 04:00,10.56376,-0.12432,10.56449151,1.25376,0.36568,1.306,9.31,-0.49,9.322885819,10.72376,-0.13432,10.72460118,1.25376,0.36568,1.306,9.47,-0.5,9.483190391
23/12/2019 04:30,10.05808,-0.08306,10.05842295,1.25808,0.36694,1.3105,8.8,-0.45,8.81149817,10.14808,-0.10306,10.14860331,1.25808,0.36694,1.3105,8.89,-0.47,8.902415403
23/12/2019 05:00,10.0012,0.0166,10.00121378,1.2912,0.3766,1.345,8.71,-0.36,8.71743655,10.0712,0.0066,10.07120216,1.2912,0.3766,1.345,8.78,-0.37,8.787792669
23/12/2019 05:30,9.952,0.066,9.952218848,1.392,0.406,1.45,8.56,-0.34,8.566749675,10.012,0.056,10.01215661,1.392,0.406,1.45,8.62,-0.35,8.627102642
23/12/2019 06:00,10.21128,-0.11296,10.21190478,1.36128,0.39704,1.418,8.85,-0.51,8.864682735,10.30128,-0.12296,10.30201382,1.36128,0.39704,1.418,8.94,-0.52,8.955110273
23/12/2019 06:30,10.722,-0.724,10.74641615,1.392,0.406,1.45,9.33,-1.13,9.398180675,10.892,-0.734,10.91670371,1.392,0.406,1.45,9.5,-1.14,9.568155517
23/12/2019 07:00,11.12392,-0.76094,11.14991596,1.33392,0.38906,1.3895,9.79,-1.15,9.857312007,11.36392,-0.79094,11.39141185,1.33392,0.38906,1.3895,10.03,-1.18,10.09917323
23/12/2019 07:30,11.29152,-0.74664,11.31617847,1.21152,0.35336,1.262,10.08,-1.1,10.13984221,11.56152,-0.75664,11.58625258,1.21152,0.35336,1.262,10.35,-1.11,10.40935156
23/12/2019 08:00,11.50992,-1.76294,11.64414943,1.42992,0.41706,1.4895,10.08,-2.18,10.31304029,11.68992,-0.19294,11.69151211,1.42992,0.41706,1.4895,10.26,-0.61,10.27811753
23/12/2019 08:30,11.68944,-5.00558,12.71608582,1.48944,0.43442,1.5515,10.2,-5.44,11.56,11.68944,2.55442,11.965286,1.48944,0.43442,1.5515,10.2,2.12,10.41798445
23/12/2019 09:00,11.58144,-4.04708,12.26819502,1.38144,0.40292,1.439,10.2,-4.45,11.12845452,11.80144,1.43292,11.88811364,1.38144,0.40292,1.439,10.42,1.03,10.47078316
23/12/2019 09:30,11.73792,-0.91144,11.77325311,1.53792,0.44856,1.602,10.2,-1.36,10.29026725,12.00792,-1.72144,12.13068417,1.53792,0.44856,1.602,10.47,-2.17,10.6925114
23/12/2019 10:00,12.02976,-0.94632,12.06692368,1.82976,0.53368,1.906,10.2,-1.48,10.30681328,12.26976,-1.75632,12.39482434,1.82976,0.53368,1.906,10.44,-2.29,10.68820378
23/12/2019 10:30,12.10856,-0.91542,12.14311406,2.03856,0.59458,2.1235,10.07,-1.51,10.18258317,12.35856,-1.72542,12.47842456,2.03856,0.59458,2.1235,10.32,-2.32,10.57756116
23/12/2019 11:00,12.27144,-0.90708,12.30491909,2.34144,0.68292,2.439,9.93,-1.59,10.05649044,12.50144,-1.72708,12.62017462,2.34144,0.68292,2.439,10.16,-2.41,10.44192032
23/12/2019 11:30,12.314,-0.698,12.33376666,2.784,0.812,2.9,9.53,-1.51,9.648885946,12.474,-1.518,12.56602562,2.784,0.812,2.9,9.69,-2.33,9.966192854
23/12/2019 12:00,12.26496,-0.55772,12.27763395,3.02496,0.88228,3.151,9.24,-1.44,9.351534633,12.35496,-1.36772,12.43043421,3.02496,0.88228,3.151,9.33,-2.25,9.597468416
23/12/2019 12:30,12.3764,-0.2423,12.3787716,4.1064,1.1977,4.2775,8.27,-1.44,8.394432679,12.3764,-1.0423,12.42021201,4.1064,1.1977,4.2775,8.27,-2.24,8.567992764
23/12/2019 13:00,12.02424,-0.56668,12.03758588,2.51424,0.73332,2.619,9.51,-1.3,9.598442582,12.18424,-1.37668,12.26176791,2.51424,0.73332,2.619,9.67,-2.11,9.897524943
23/12/2019 13:30,11.87656,-0.52392,11.88811043,2.14656,0.62608,2.236,9.73,-1.15,9.797724226,12.07656,-1.33392,12.15000593,2.14656,0.62608,2.236,9.93,-1.96,10.12158584
23/12/2019 14:00,11.64192,-0.75194,11.66617825,1.50192,0.43806,1.5645,10.14,-1.19,10.20958863,11.89192,-1.56194,11.99405761,1.50192,0.43806,1.5645,10.39,-2,10.58074194
23/12/2019 14:30,11.74896,-0.70072,11.76983728,1.60896,0.46928,1.676,10.14,-1.17,10.20727682,11.99896,-1.53072,12.09620374,1.60896,0.46928,1.676,10.39,-2,10.58074194
23/12/2019 15:00,11.62656,-0.63642,11.6439653,1.48656,0.43358,1.5485,10.14,-1.07,10.19629835,11.87656,-1.45642,11.96552701,1.48656,0.43358,1.5485,10.39,-1.89,10.56050188
23/12/2019 15:30,11.46,-0.4725,11.46973654,1.26,0.3675,1.3125,10.2,-0.84,10.23452979,11.71,-1.2825,11.78002149,1.26,0.3675,1.3125,10.45,-1.65,10.57946123
23/12/2019 16:00,11.88672,-0.49804,11.89714908,1.68672,0.49196,1.757,10.2,-0.99,10.2479315,12.13672,-1.26804,12.20278238,1.68672,0.49196,1.757,10.45,-1.76,10.59717415
23/12/2019 16:30,11.76176,-0.93032,11.7984954,1.54176,0.44968,1.606,10.22,-1.38,10.31274939,11.99176,-0.95032,12.02935643,1.54176,0.44968,1.606,10.45,-1.4,10.54336284
23/12/2019 17:00,11.8112,-0.9759,11.85144828,1.5912,0.4641,1.6575,10.22,-1.44,10.32094957,12.0412,-0.9959,12.08231411,1.5912,0.4641,1.6575,10.45,-1.46,10.55149752
23/12/2019 17:30,11.78288,-0.98416,11.82390934,1.56288,0.45584,1.628,10.22,-1.44,10.32094957,12.01288,-1.00416,12.05477595,1.56288,0.45584,1.628,10.45,-1.46,10.55149752
23/12/2019 18:00,11.852,-0.754,11.87595975,1.632,0.476,1.7,10.22,-1.23,10.29375053,12.082,-0.774,12.1067667,1.632,0.476,1.7,10.45,-1.25,10.52449524
23/12/2019 18:30,11.73776,-0.73732,11.76089497,1.51776,0.44268,1.581,10.22,-1.18,10.2878958,11.96776,-0.75732,11.99169767,1.51776,0.44268,1.581,10.45,-1.2,10.51867387
23/12/2019 19:00,11.60048,-0.73736,11.62389074,1.38048,0.40264,1.438,10.22,-1.14,10.28338466,11.83048,-0.76736,11.8553405,1.38048,0.40264,1.438,10.45,-1.17,10.51529362
23/12/2019 19:30,11.5472,-0.6929,11.56797036,1.3272,0.3871,1.3825,10.22,-1.08,10.27690615,11.7772,-0.7129,11.79875698,1.3272,0.3871,1.3825,10.45,-1.1,10.50773525
23/12/2019 20:00,11.59328,-0.76946,11.61878694,1.37328,0.40054,1.4305,10.22,-1.17,10.28675362,11.82328,-0.78946,11.84960746,1.37328,0.40054,1.4305,10.45,-1.19,10.51753773
23/12/2019 20:30,11.69984,-0.99838,11.74236001,1.47984,0.43162,1.5415,10.22,-1.43,10.3195591,11.92984,-1.00838,11.97238124,1.47984,0.43162,1.5415,10.45,-1.44,10.54874874
23/12/2019 21:00,11.58512,-0.91184,11.62094908,1.36512,0.39816,1.422,10.22,-1.31,10.30361587,11.81512,-0.93184,11.85180941,1.36512,0.39816,1.422,10.45,-1.33,10.53429637
23/12/2019 21:30,11.58328,-0.74696,11.60733926,1.55328,0.45304,1.618,10.03,-1.2,10.10152959,11.85328,-0.76696,11.87806695,1.55328,0.45304,1.618,10.3,-1.22,10.37200077
23/12/2019 22:00,11.47048,-3.62986,12.03111778,1.44048,0.42014,1.5005,10.03,-4.05,10.81681099,11.32048,2.44014,11.58048145,1.44048,0.42014,1.5005,9.88,2.02,10.08438397
23/12/2019 22:30,11.0952,-3.9414,11.77446801,1.1952,0.3486,1.245,9.9,-4.29,10.7895366,10.7752,2.8986,11.15826228,1.1952,0.3486,1.245,9.58,2.55,9.913571506
23/12/2019 23:00,10.73472,-3.62904,11.33155527,1.37472,0.40096,1.432,9.36,-4.03,10.19070655,10.12472,2.82096,10.5103649,1.37472,0.40096,1.432,8.75,2.42,9.078485557
23/12/2019 23:30,11.10592,-0.52744,11.11843748,1.10592,0.32256,1.152,10,-0.85,10.03605998,11.37592,-0.54744,11.38908453,1.10592,0.32256,1.152,10.27,-0.87,10.30678417
24/12/2019 00:00,9.87824,-0.32968,9.883739899,1.09824,0.32032,1.144,8.78,-0.65,8.804027487,9.98824,-0.34968,9.994359129,1.09824,0.32032,1.144,8.89,-0.67,8.915211719
24/12/2019 00:30,9.37296,0.05378,9.373114288,1.21296,0.35378,1.2635,8.16,-0.3,8.165512844,9.40296,0.04378,9.403061919,1.21296,0.35378,1.2635,8.19,-0.31,8.195864811
24/12/2019 01:00,10.21104,0.03572,10.21110248,1.39104,0.40572,1.449,8.82,-0.37,8.82775736,10.32104,0.02572,10.32107205,1.39104,0.40572,1.449,8.93,-0.38,8.93808145
24/12/2019 01:30,10.6888,-0.0616,10.6889775,1.2288,0.3584,1.28,9.46,-0.42,9.469318877,10.8888,-0.0716,10.8890354,1.2288,0.3584,1.28,9.66,-0.43,9.669565657
24/12/2019 02:00,10.62032,0.04926,10.62043424,1.30032,0.37926,1.3545,9.32,-0.33,9.325840445,10.80032,0.02926,10.80035964,1.30032,0.37926,1.3545,9.5,-0.35,9.506445182
24/12/2019 02:30,10.50104,0.07072,10.50127813,1.27104,0.37072,1.324,9.23,-0.3,9.234874119,10.65104,0.06072,10.65121308,1.27104,0.37072,1.324,9.38,-0.31,9.385121203
24/12/2019 03:00,10.41376,0.06068,10.41393679,1.13376,0.33068,1.181,9.28,-0.27,9.283926971,10.58376,0.05068,10.58388134,1.13376,0.33068,1.181,9.45,-0.28,9.454147238
24/12/2019 03:30,10.2948,0.0639,10.29499831,1.1448,0.3339,1.1925,9.15,-0.27,9.15398274,10.4448,0.0539,10.44493907,1.1448,0.3339,1.1925,9.3,-0.28,9.304214099
24/12/2019 04:00,10.08928,0.07104,10.0895301,1.16928,0.34104,1.218,8.92,-0.27,8.924085387,10.19928,0.04104,10.19936257,1.16928,0.34104,1.218,9.03,-0.3,9.034982014
24/12/2019 04:30,9.78536,0.22698,9.787992146,1.63536,0.47698,1.7035,8.15,-0.25,8.153833454,9.80536,0.20698,9.807544313,1.63536,0.47698,1.7035,8.17,-0.27,8.174460227
24/12/2019 05:00,9.62488,0.24434,9.627980944,1.69488,0.49434,1.7655,7.93,-0.25,7.933939753,9.63488,0.22434,9.637491429,1.69488,0.49434,1.7655,7.94,-0.27,7.944589354
24/12/2019 05:30,9.43384,0.24862,9.437115505,1.50384,0.43862,1.5665,7.93,-0.19,7.93227584,9.44384,0.24862,9.447112038,1.50384,0.43862,1.5665,7.94,-0.19,7.942272974
24/12/2019 06:00,9.54464,0.26302,9.548263311,1.48464,0.43302,1.5465,8.06,-0.17,8.061792605,9.55464,0.25302,9.557989572,1.48464,0.43302,1.5465,8.07,-0.18,8.072007185
24/12/2019 06:30,9.72608,0.21094,9.728367173,1.30608,0.38094,1.3605,8.42,-0.17,8.421715977,9.76608,0.20094,9.768146981,1.30608,0.38094,1.3605,8.46,-0.18,8.461914677
24/12/2019 07:00,10.1768,0.3374,10.18239152,1.1568,0.3374,1.205,9.02,0,9.02,10.2968,0.3374,10.30232639,1.1568,0.3374,1.205,9.14,0,9.14
24/12/2019 07:30,10.68424,0.10332,10.68473956,1.31424,0.38332,1.369,9.37,-0.28,9.374182631,10.86424,0.08332,10.86455949,1.31424,0.38332,1.369,9.55,-0.3,9.55471088
24/12/2019 08:00,11.0132,-0.1274,11.01393685,1.2432,0.3626,1.295,9.77,-0.49,9.782279898,11.2532,-0.1474,11.25416532,1.2432,0.3626,1.295,10.01,-0.51,10.02298359
24/12/2019 08:30,10.98872,-0.25454,10.99166766,1.21872,0.35546,1.2695,9.77,-0.61,9.789024466,11.22872,-0.27454,11.23207572,1.21872,0.35546,1.2695,10.01,-0.63,10.02980558
24/12/2019 09:00,11.10648,-0.23936,11.10905897,1.23648,0.36064,1.288,9.87,-0.6,9.888220265,11.36648,-0.26936,11.36967116,1.23648,0.36064,1.288,10.13,-0.63,10.14957142
24/12/2019 09:30,11.452,-0.254,11.45481645,1.392,0.406,1.45,10.06,-0.66,10.08162685,11.712,-0.264,11.71497503,1.392,0.406,1.45,10.32,-0.67,10.34172616
24/12/2019 10:00,11.57168,-0.30076,11.57558787,1.47168,0.42924,1.533,10.1,-0.73,10.12634682,11.84168,-0.32076,11.84602348,1.47168,0.42924,1.533,10.37,-0.75,10.39708613
24/12/2019 10:30,11.67976,-0.33132,11.68445834,1.70976,0.49868,1.781,9.97,-0.83,10.00448899,11.93976,-0.34132,11.94463763,1.70976,0.49868,1.781,10.23,-0.84,10.26442887
24/12/2019 11:00,11.5856,-0.2842,11.58908525,1.6656,0.4858,1.735,9.92,-0.77,9.949839195,11.8456,-0.3142,11.84976628,1.6656,0.4858,1.735,10.18,-0.8,10.2113858
24/12/2019 11:30,11.54344,-0.25358,11.54622492,1.87344,0.54642,1.9515,9.67,-0.8,9.703035607,11.77344,-0.27358,11.77661817,1.87344,0.54642,1.9515,9.9,-0.82,9.93390155
24/12/2019 12:00,11.63688,-0.19716,11.63855009,2.30688,0.67284,2.403,9.33,-0.87,9.370474908,11.80688,-0.21716,11.80887691,2.30688,0.67284,2.403,9.5,-0.89,9.541598399
24/12/2019 12:30,11.69832,-0.07424,11.69855557,2.72832,0.79576,2.842,8.97,-0.87,9.012091877,11.81832,-0.09424,11.81869573,2.72832,0.79576,2.842,9.09,-0.89,9.133465936
24/12/2019 13:00,11.574,0.047,11.57409543,2.424,0.707,2.525,9.15,-0.66,9.173772397,11.724,0.037,11.72405838,2.424,0.707,2.525,9.3,-0.67,9.324103174
24/12/2019 13:30,11.59608,-0.07156,11.5963008,1.84608,0.53844,1.923,9.75,-0.61,9.769063415,11.82608,-0.09156,11.82643443,1.84608,0.53844,1.923,9.98,-0.63,9.999864999
24/12/2019 14:00,11.34384,-0.16638,11.34506008,1.38384,0.40362,1.4415,9.96,-0.57,9.976296908,11.61384,-0.18638,11.61533543,1.38384,0.40362,1.4415,10.23,-0.59,10.24699956
24/12/2019 14:30,11.19312,0.04216,11.1931994,1.41312,0.41216,1.472,9.78,-0.37,9.786996475,11.44312,0.02216,11.44314146,1.41312,0.41216,1.472,10.03,-0.39,10.03757939
24/12/2019 15:00,11.542,-0.0015,11.5420001,1.332,0.3885,1.3875,10.21,-0.39,10.21744586,11.802,-0.0315,11.80204204,1.332,0.3885,1.3875,10.47,-0.42,10.47842068
24/12/2019 15:30,11.04232,0.41776,11.05021965,1.43232,0.41776,1.492,9.61,0,9.61,11.27232,0.41776,11.28005858,1.43232,0.41776,1.492,9.84,0,9.84
24/12/2019 16:00,11.26408,0.21494,11.26613054,1.35408,0.39494,1.4105,9.91,-0.18,9.911634578,11.51408,0.20494,11.51590373,1.35408,0.39494,1.4105,10.16,-0.19,10.16177642
24/12/2019 16:30,11.39856,0.18708,11.40009513,1.25856,0.36708,1.311,10.14,-0.18,10.14159751,11.65856,0.17708,11.65990474,1.25856,0.36708,1.311,10.4,-0.19,10.40173543
24/12/2019 17:00,11.4392,0.1456,11.44012657,1.2192,0.3556,1.27,10.22,-0.21,10.22215731,11.6892,0.1256,11.68987476,1.2192,0.3556,1.27,10.47,-0.23,10.47252596
24/12/2019 17:30,11.51696,0.13828,11.51779011,1.29696,0.37828,1.351,10.22,-0.24,10.22281762,11.76696,0.11828,11.76755445,1.29696,0.37828,1.351,10.47,-0.26,10.47322777
24/12/2019 18:00,11.5448,0.1764,11.54614758,1.3248,0.3864,1.38,10.22,-0.21,10.22215731,11.7948,0.1664,11.79597372,1.3248,0.3864,1.38,10.47,-0.22,10.47231111
24/12/2019 18:30,11.58968,0.23824,11.5921284,1.39968,0.40824,1.458,10.19,-0.17,10.19141796,11.84968,0.22824,11.85187789,1.39968,0.40824,1.458,10.45,-0.18,10.45155012
24/12/2019 19:00,11.4596,0.2178,11.46166956,1.3296,0.3878,1.385,10.13,-0.17,10.13142636,11.7296,0.2078,11.73144053,1.3296,0.3878,1.385,10.4,-0.18,10.40155758
24/12/2019 19:30,11.52864,0.30502,11.53267434,1.62864,0.47502,1.6965,9.9,-0.17,9.901459488,11.77864,0.29502,11.78233411,1.62864,0.47502,1.6965,10.15,-0.18,10.15159593
24/12/2019 20:00,11.32152,0.66836,11.34123098,1.57152,0.45836,1.637,9.75,0.21,9.752261276,11.56152,0.64836,11.57968546,1.57152,0.45836,1.637,9.99,0.19,9.991806643
24/12/2019 20:30,11.27952,0.61486,11.29626594,1.55952,0.45486,1.6245,9.72,0.16,9.721316783,11.51952,0.60486,11.53538888,1.55952,0.45486,1.6245,9.96,0.15,9.961129454
24/12/2019 21:00,11.14008,0.65044,11.15905259,1.51008,0.44044,1.573,9.63,0.21,9.632289447,11.37008,0.64044,11.38810268,1.51008,0.44044,1.573,9.86,0.2,9.862028189
24/12/2019 21:30,10.96864,0.74002,10.99357508,1.50864,0.44002,1.5715,9.46,0.3,9.464755676,11.16864,0.72002,11.19182506,1.50864,0.44002,1.5715,9.66,0.28,9.664057119
24/12/2019 22:00,10.46112,0.76866,10.48932171,1.40112,0.40866,1.4595,9.06,0.36,9.067149497,10.59112,0.74866,10.61754749,1.40112,0.40866,1.4595,9.19,0.34,9.196287294
24/12/2019 22:30,10.06224,0.56732,10.07822037,1.60224,0.46732,1.669,8.46,0.1,8.460590996,10.05224,1.09732,10.11195531,1.60224,0.46732,1.669,8.45,0.63,8.473452661
24/12/2019 23:00,9.83112,-2.82384,10.22863592,1.70112,0.49616,1.772,8.13,-3.32,8.781759505,8.92112,4.67616,10.07238077,1.70112,0.49616,1.772,7.22,4.18,8.342709392
24/12/2019 23:30,9.38384,-2.78388,9.788076471,1.56384,0.45612,1.629,7.82,-3.24,8.464632302,8.47384,4.72612,9.70268904,1.56384,0.45612,1.629,6.91,4.27,8.122868951
25/12/2019 00:00,8.834,-1.233,8.91963256,1.224,0.357,1.275,7.61,-1.59,7.774329553,8.304,3.177,8.890992352,1.224,0.357,1.275,7.08,2.82,7.620944823
25/12/2019 00:30,8.54472,1.10846,8.616317279,1.43472,0.41846,1.4945,7.11,0.69,7.143402551,8.54472,1.09846,8.615036521,1.43472,0.41846,1.4945,7.11,0.68,7.142443559
25/12/2019 01:00,9.4028,1.0179,9.457735894,1.4328,0.4179,1.4925,7.97,0.6,7.992552784,9.4228,0.9979,9.475492824,1.4328,0.4179,1.4925,7.99,0.58,8.011023655
25/12/2019 01:30,10.18424,0.91582,10.22533475,1.25424,0.36582,1.3065,8.93,0.55,8.946921258,10.29424,0.90582,10.33401602,1.25424,0.36582,1.3065,9.04,0.54,9.056113957
25/12/2019 02:00,9.9148,0.9814,9.963252732,1.4448,0.4214,1.505,8.47,0.56,8.48849221,9.9748,0.9714,10.02198848,1.4448,0.4214,1.505,8.53,0.55,8.547713144
25/12/2019 02:30,9.8544,1.0867,9.914137191,1.6344,0.4767,1.7025,8.22,0.61,8.242602744,9.8844,1.0767,9.942869116,1.6344,0.4767,1.7025,8.25,0.6,8.271789407
25/12/2019 03:00,9.57912,1.03516,9.634889527,1.38912,0.40516,1.447,8.19,0.63,8.214195031,9.59912,1.02516,9.653706946,1.38912,0.40516,1.447,8.21,0.62,8.233377193
25/12/2019 03:30,9.39544,1.09242,9.458735341,1.58544,0.46242,1.6515,7.81,0.63,7.83536853,9.39544,1.08242,9.457585625,1.58544,0.46242,1.6515,7.81,0.62,7.834570824
25/12/2019 04:00,9.14624,1.08432,9.210290766,1.38624,0.40432,1.444,7.76,0.68,7.789736838,9.15624,1.07432,9.219050624,1.38624,0.40432,1.444,7.77,0.67,7.798833246
25/12/2019 04:30,8.88064,1.12102,8.951114604,1.34064,0.39102,1.3965,7.54,0.73,7.575255771,8.88064,1.11102,8.949867722,1.34064,0.39102,1.3965,7.54,0.72,7.574298647
25/12/2019 05:00,8.62312,1.16966,8.702086132,1.47312,0.42966,1.5345,7.15,0.74,7.188191706,8.62312,1.15966,8.70074766,1.47312,0.42966,1.5345,7.15,0.73,7.187169123
25/12/2019 05:30,8.67496,1.13228,8.748542107,1.34496,0.39228,1.401,7.33,0.74,7.367258649,8.67496,1.12228,8.747253478,1.34496,0.39228,1.401,7.33,0.73,7.366260924
25/12/2019 06:00,8.84112,1.04366,8.902506897,1.28112,0.37366,1.3345,7.56,0.67,7.589631085,8.84112,1.02366,8.900184417,1.28112,0.37366,1.3345,7.56,0.65,7.58789167
25/12/2019 06:30,9.31728,0.99254,9.369996918,1.27728,0.37254,1.3305,8.04,0.62,8.063870039,9.33728,0.98254,9.388832869,1.27728,0.37254,1.3305,8.06,0.61,8.083050167
25/12/2019 07:00,9.47824,0.94032,9.524769562,1.33824,0.39032,1.394,8.14,0.55,8.158559922,9.50824,0.93032,9.553644498,1.33824,0.39032,1.394,8.17,0.54,8.187826329
25/12/2019 07:30,10.21312,0.85716,10.24902646,1.29312,0.37716,1.347,8.92,0.48,8.932905462,10.31312,0.83716,10.34704214,1.29312,0.37716,1.347,9.02,0.46,9.031721873
25/12/2019 08:00,10.28664,0.81402,10.31879795,1.31664,0.38402,1.3715,8.97,0.43,8.980300663,10.39664,0.80402,10.42768294,1.31664,0.38402,1.3715,9.08,0.42,9.089708466
25/12/2019 08:30,10.60064,0.78602,10.6297411,1.46064,0.42602,1.5215,9.14,0.36,9.147086968,10.74064,0.76602,10.76792154,1.46064,0.42602,1.5215,9.28,0.34,9.28622636
25/12/2019 09:00,11.034,0.6445,11.05280671,1.284,0.3745,1.3375,9.75,0.27,9.753737745,11.274,0.6345,11.29184069,1.284,0.3745,1.3375,9.99,0.26,9.993382811
25/12/2019 09:30,11.28288,0.62834,11.30036248,1.50288,0.43834,1.5655,9.78,0.19,9.781845429,11.52288,0.61834,11.53945873,1.50288,0.43834,1.5655,10.02,0.18,10.02161664
25/12/2019 10:00,11.368,0.6565,11.3869406,1.668,0.4865,1.7375,9.7,0.17,9.701489576,11.598,0.6565,11.6165656,1.668,0.4865,1.7375,9.93,0.17,9.93145508
25/12/2019 10:30,11.582,0.801,11.60966515,2.232,0.651,2.325,9.35,0.15,9.351203131,11.762,0.771,11.78724247,2.232,0.651,2.325,9.53,0.12,9.530755479
25/12/2019 11:00,11.84864,0.49752,11.85908074,2.28864,0.66752,2.384,9.56,-0.17,9.561511387,12.05864,0.49752,12.06889907,2.28864,0.66752,2.384,9.77,-0.17,9.771478905
25/12/2019 11:30,11.91464,0.56552,11.92805345,2.62464,0.76552,2.734,9.29,-0.2,9.292152603,12.08464,0.55552,12.09740164,2.62464,0.76552,2.734,9.46,-0.21,9.46233058
25/12/2019 12:00,12.02456,0.56758,12.03794793,2.73456,0.79758,2.8485,9.29,-0.23,9.292846711,12.19456,0.55758,12.20730065,2.73456,0.79758,2.8485,9.46,-0.24,9.463043908
25/12/2019 12:30,12.38184,0.52512,12.3929703,2.93184,0.85512,3.054,9.45,-0.33,9.455760149,12.56184,0.51512,12.57239726,2.93184,0.85512,3.054,9.63,-0.34,9.636000208
25/12/2019 13:00,12.36104,-0.52928,12.37236627,2.47104,0.72072,2.574,9.89,-1.25,9.968680956,12.52104,1.03072,12.56339231,2.47104,0.72072,2.574,10.05,0.31,10.05477996
25/12/2019 13:30,12.40744,-3.57408,12.91195629,2.31744,0.67592,2.414,10.09,-4.25,10.94854328,12.27744,3.83592,12.86272969,2.31744,0.67592,2.414,9.96,3.16,10.44926792
25/12/2019 14:00,12.13856,-3.44292,12.61738234,2.21856,0.64708,2.311,9.92,-4.09,10.73007456,11.85856,3.99708,12.51407583,2.21856,0.64708,2.311,9.64,3.35,10.20549362
25/12/2019 14:30,11.80624,-3.30818,12.26096888,2.16624,0.63182,2.2565,9.64,-3.94,10.41408661,11.32624,4.13182,12.05635306,2.16624,0.63182,2.2565,9.16,3.5,9.805896185
25/12/2019 15:00,11.5056,-3.3692,11.9887589,1.7856,0.5208,1.86,9.72,-3.89,10.46950333,11.0856,4.0908,11.81630958,1.7856,0.5208,1.86,9.3,3.57,9.961671546
25/12/2019 15:30,11.26848,-3.35586,11.75756939,1.48848,0.43414,1.5505,9.78,-3.79,10.48868438,10.88848,4.10414,11.63627783,1.48848,0.43414,1.5505,9.4,3.67,10.09103067
25/12/2019 16:00,11.15472,-3.34654,11.64590521,1.31472,0.38346,1.3695,9.84,-3.73,10.52323619,10.83472,4.11346,11.58929293,1.31472,0.38346,1.3695,9.52,3.73,10.2246418
25/12/2019 16:30,11.2824,-3.1868,11.72383231,1.6224,0.4732,1.69,9.66,-3.66,10.33011133,10.8224,4.2632,11.63181912,1.6224,0.4732,1.69,9.2,3.79,9.950080402
25/12/2019 17:00,11.11256,-3.29592,11.5910344,1.28256,0.37408,1.336,9.83,-3.67,10.49274988,10.79256,4.14408,11.56082827,1.28256,0.37408,1.336,9.51,3.77,10.23000489
25/12/2019 17:30,11.168,-3.266,11.63576297,1.248,0.364,1.3,9.92,-3.63,10.56329967,10.958,4.154,11.71893681,1.248,0.364,1.3,9.71,3.79,10.42344473
25/12/2019 18:00,10.91784,0.35812,10.92371183,1.22784,0.35812,1.279,9.69,0,9.69,11.14784,0.35812,11.15359075,1.22784,0.35812,1.279,9.92,0,9.92
25/12/2019 18:30,10.74432,0.40376,10.75190376,1.38432,0.40376,1.442,9.36,0,9.36,10.91432,0.40376,10.92178571,1.38432,0.40376,1.442,9.53,0,9.53
25/12/2019 19:00,10.6308,0.3969,10.63820653,1.3608,0.3969,1.4175,9.27,0,9.27,10.7908,0.3969,10.79809679,1.3608,0.3969,1.4175,9.43,0,9.43
25/12/2019 19:30,10.55496,0.53728,10.56862576,1.22496,0.35728,1.276,9.33,0.18,9.331736173,10.71496,0.52728,10.7279258,1.22496,0.35728,1.276,9.49,0.17,9.491522533
25/12/2019 20:00,10.58384,0.55112,10.5981792,1.20384,0.35112,1.254,9.38,0.2,9.382131954,10.76384,0.54112,10.77743302,1.20384,0.35112,1.254,9.56,0.19,9.561887889
25/12/2019 20:30,10.67776,0.52518,10.69066755,1.21776,0.35518,1.2685,9.46,0.17,9.461527361,10.86776,0.52518,10.88044215,1.21776,0.35518,1.2685,9.65,0.17,9.651497293
25/12/2019 21:00,10.75704,0.49872,10.76859467,1.12704,0.32872,1.174,9.63,0.17,9.631500402,10.96704,0.49872,10.97837365,1.12704,0.32872,1.174,9.84,0.17,9.841468386
25/12/2019 21:30,10.51976,0.49368,10.53133754,1.10976,0.32368,1.156,9.41,0.17,9.411535475,10.69976,0.49368,10.71114298,1.10976,0.32368,1.156,9.59,0.17,9.59150666
25/12/2019 22:00,10.2484,0.5837,10.26500893,1.4184,0.4137,1.4775,8.83,0.17,8.831636315,10.3284,0.5837,10.34488049,1.4184,0.4137,1.4775,8.91,0.17,8.911621626
25/12/2019 22:30,10.07464,0.62302,10.09388553,1.24464,0.36302,1.2965,8.83,0.26,8.83382703,10.15464,0.61302,10.17312671,1.24464,0.36302,1.2965,8.91,0.25,8.913506605
25/12/2019 23:00,9.65936,0.70148,9.684797871,1.23936,0.36148,1.291,8.42,0.34,8.426861812,9.69936,0.68148,9.723271024,1.23936,0.36148,1.291,8.46,0.32,8.466049846
25/12/2019 23:30,8.71672,0.78196,8.751723773,1.44672,0.42196,1.507,7.27,0.36,7.278907885,8.70672,0.76196,8.739997494,1.44672,0.42196,1.507,7.26,0.34,7.267957072
26/12/2019 00:00,8.63384,0.76612,8.667764014,1.32384,0.38612,1.379,7.31,0.38,7.319870217,8.62384,0.75612,8.656924038,1.32384,0.38612,1.379,7.3,0.37,7.309370698
27/12/2019 00:30,8.44528,1.26404,8.539353102,2.10528,0.61404,2.193,6.34,0.65,6.373233088,8.43528,1.25404,8.52798716,2.10528,0.61404,2.193,6.33,0.64,6.362271607
27/12/2019 01:00,9.44832,1.10076,9.512224945,1.88832,0.55076,1.967,7.56,0.55,7.579980211,9.44832,1.09076,9.511072926,1.88832,0.55076,1.967,7.56,0.54,7.579261178
27/12/2019 01:30,10.15944,1.04942,10.21349614,1.84944,0.53942,1.9265,8.31,0.51,8.325635111,10.18944,1.02942,10.24130817,1.84944,0.53942,1.9265,8.34,0.49,8.354382084
27/12/2019 02:00,10.14824,0.85032,10.1838018,1.33824,0.39032,1.394,8.81,0.46,8.822000907,10.22824,0.84032,10.26270097,1.33824,0.39032,1.394,8.89,0.45,8.901381915
27/12/2019 02:30,9.94784,0.91062,9.989431888,1.40784,0.41062,1.4665,8.54,0.5,8.55462448,9.99784,0.89062,10.03743038,1.40784,0.41062,1.4665,8.59,0.48,8.603400491
27/12/2019 03:00,9.83744,0.91842,9.880218674,1.29744,0.37842,1.3515,8.54,0.54,8.557055568,9.88744,0.89842,9.92817346,1.29744,0.37842,1.3515,8.59,0.52,8.605724839
27/12/2019 03:30,11.01768,0.64724,11.03667487,1.08768,0.31724,1.133,9.93,0.33,9.935481871,11.28768,0.62724,11.30509398,1.08768,0.31724,1.133,10.2,0.31,10.2047097
27/12/2019 04:00,9.30472,1.00846,9.359209681,1.67472,0.48846,1.7445,7.63,0.52,7.647699,9.30472,0.99846,9.358137456,1.67472,0.48846,1.7445,7.63,0.51,7.647025566
27/12/2019 04:30,8.93976,1.09368,9.006411316,1.58976,0.46368,1.656,7.35,0.63,7.37695059,8.92976,1.08368,8.995275204,1.58976,0.46368,1.656,7.34,0.62,7.366138744
27/12/2019 05:00,8.9312,1.0566,8.993483029,1.2912,0.3766,1.345,7.64,0.68,7.670202083,8.9312,1.0366,8.991155265,1.2912,0.3766,1.345,7.64,0.66,7.668454864
27/12/2019 05:30,8.6028,1.1554,8.680041302,1.7328,0.5054,1.805,6.87,0.65,6.900681126,8.5828,1.1454,8.658891211,1.7328,0.5054,1.805,6.85,0.64,6.879832847
27/12/2019 06:00,8.78816,1.01488,8.84656643,1.38816,0.40488,1.446,7.4,0.61,7.425099326,8.78816,1.00488,8.845424806,1.38816,0.40488,1.446,7.4,0.6,7.424284477
27/12/2019 06:30,9.57368,0.85024,9.611360819,1.30368,0.38024,1.358,8.27,0.47,8.283344735,9.61368,0.84024,9.650328823,1.30368,0.38024,1.358,8.31,0.46,8.322721911
27/12/2019 07:00,9.9772,0.7496,10.00531959,1.2672,0.3696,1.32,8.71,0.38,8.718285382,10.0472,0.7396,10.07438514,1.2672,0.3696,1.32,8.78,0.37,8.787792669
27/12/2019 07:30,10.01072,0.58146,10.02759247,1.17072,0.34146,1.2195,8.84,0.24,8.843257318,10.10072,0.57146,10.11687259,1.17072,0.34146,1.2195,8.93,0.23,8.932961435
27/12/2019 08:00,10.44184,0.50012,10.45380996,1.13184,0.33012,1.179,9.31,0.17,9.311551965,10.61184,0.50012,10.62361841,1.13184,0.33012,1.179,9.48,0.17,9.481524139
27/12/2019 08:30,10.51952,0.20486,10.52151456,1.31952,0.38486,1.3745,9.2,-0.18,9.201760701,10.66952,0.20486,10.67148652,1.31952,0.38486,1.3745,9.35,-0.18,9.35173246
27/12/2019 09:00,11.10168,-3.65076,11.68654557,1.47168,0.42924,1.533,9.63,-4.08,10.45864714,10.62168,3.73924,11.26063949,1.47168,0.42924,1.533,9.15,3.31,9.730292904
27/12/2019 09:30,11.21992,-0.18794,11.22149394,1.54992,0.45206,1.6145,9.67,-0.64,9.691155762,11.44992,-0.19794,11.45163081,1.54992,0.45206,1.6145,9.9,-0.65,9.921315437
27/12/2019 10:00,11.30072,-0.29104,11.30446712,1.47072,0.42896,1.532,9.83,-0.72,9.85633299,11.54072,-0.31104,11.54491074,1.47072,0.42896,1.532,10.07,-0.74,10.09715306
27/12/2019 10:30,11.29528,-0.45346,11.30437863,1.32528,0.38654,1.3805,9.97,-0.84,10.00532358,11.55528,-0.47346,11.56497558,1.32528,0.38654,1.3805,10.23,-0.86,10.26608494
27/12/2019 11:00,11.33096,-0.43472,11.3392961,1.32096,0.38528,1.376,10.01,-0.82,10.04353026,11.59096,-0.45472,11.59987603,1.32096,0.38528,1.376,10.27,-0.84,10.30429522
27/12/2019 11:30,11.45208,-0.30606,11.45616904,1.52208,0.44394,1.5855,9.93,-0.75,9.958282985,11.70208,-0.32606,11.70662169,1.52208,0.44394,1.5855,10.18,-0.77,10.20907929
27/12/2019 12:00,11.50584,-0.36038,11.51148243,1.57584,0.45962,1.6415,9.93,-0.82,9.963799476,11.75584,-0.37038,11.76167316,1.57584,0.45962,1.6415,10.18,-0.83,10.21377991
27/12/2019 12:30,11.44336,-0.37652,11.44955263,1.38336,0.40348,1.441,10.06,-0.78,10.09019326,11.70336,-0.39652,11.71007529,1.38336,0.40348,1.441,10.32,-0.8,10.35096131
27/12/2019 13:00,11.41056,-0.31942,11.41502995,1.27056,0.37058,1.3235,10.14,-0.69,10.16344922,11.68056,-0.33942,11.68549048,1.27056,0.37058,1.3235,10.41,-0.71,10.4341842
27/12/2019 13:30,11.35552,-0.38714,11.3621174,1.17552,0.34286,1.2245,10.18,-0.73,10.20614031,11.60552,-0.40714,11.61265936,1.17552,0.34286,1.2245,10.43,-0.75,10.45693072
27/12/2019 14:00,11.50144,-0.32958,11.50616118,1.44144,0.42042,1.5015,10.06,-0.75,10.08791852,11.76144,-0.34958,11.76663406,1.44144,0.42042,1.5015,10.32,-0.77,10.34868591
27/12/2019 14:30,11.40016,-0.35912,11.40581497,1.34016,0.39088,1.396,10.06,-0.75,10.08791852,11.66016,-0.37912,11.66632175,1.34016,0.39088,1.396,10.32,-0.77,10.34868591
27/12/2019 15:00,11.34344,-0.34608,11.3487181,1.21344,0.35392,1.264,10.13,-0.7,10.15415678,11.59344,-0.36608,11.59921832,1.21344,0.35392,1.264,10.38,-0.72,10.40494113
27/12/2019 15:30,11.25584,-0.24038,11.25840649,1.09584,0.31962,1.1415,10.16,-0.56,10.17542137,11.52584,-0.26038,11.52878074,1.09584,0.31962,1.1415,10.43,-0.58,10.44611411
27/12/2019 16:00,11.27456,-0.30492,11.27868252,1.11456,0.32508,1.161,10.16,-0.63,10.17951374,11.54456,-0.32492,11.54913151,1.11456,0.32508,1.161,10.43,-0.65,10.45023445
27/12/2019 16:30,11.32304,-0.25828,11.32598532,1.10304,0.32172,1.149,10.22,-0.58,10.2364447,11.57304,-0.30828,11.57714522,1.10304,0.32172,1.149,10.47,-0.63,10.48893703
27/12/2019 17:00,11.45888,0.05134,11.45899501,1.23888,0.36134,1.2905,10.22,-0.31,10.22470048,11.70888,-0.02866,11.70891508,1.23888,0.36134,1.2905,10.47,-0.39,10.47726109
27/12/2019 17:30,11.54048,0.14514,11.54139265,1.32048,0.38514,1.3755,10.22,-0.24,10.22281762,11.79048,0.14514,11.7913733,1.32048,0.38514,1.3755,10.47,-0.24,10.47275036
27/12/2019 18:00,11.53472,0.21346,11.53669496,1.31472,0.38346,1.3695,10.22,-0.17,10.2214138,11.78472,0.21346,11.78665307,1.31472,0.38346,1.3695,10.47,-0.17,10.47138004
27/12/2019 18:30,11.71536,0.64698,11.73321111,1.63536,0.47698,1.7035,10.08,0.17,10.08143343,11.97536,0.64698,11.99282411,1.63536,0.47698,1.7035,10.34,0.17,10.34139739
27/12/2019 19:00,11.5824,0.7482,11.60654096,1.5024,0.4382,1.565,10.08,0.31,10.08476574,11.8424,0.7382,11.86538567,1.5024,0.4382,1.565,10.34,0.3,10.34435112
27/12/2019 19:30,11.3568,0.7624,11.38236179,1.2768,0.3724,1.33,10.08,0.39,10.08754182,11.6168,0.7424,11.64049827,1.2768,0.3724,1.33,10.34,0.37,10.3466178
27/12/2019 20:00,11.10312,0.72716,11.12690592,1.29312,0.37716,1.347,9.81,0.35,9.816241643,11.36312,0.70716,11.38510305,1.29312,0.37716,1.347,10.07,0.33,10.0754057
27/12/2019 20:30,11.21256,0.58158,11.22763274,1.34256,0.39158,1.3985,9.87,0.19,9.871828605,11.46256,0.58158,11.47730443,1.34256,0.39158,1.3985,10.12,0.19,10.12178344
27/12/2019 21:00,11.00896,0.63928,11.02750557,1.36896,0.39928,1.426,9.64,0.24,9.642987089,11.23896,0.64928,11.25769898,1.36896,0.39928,1.426,9.87,0.25,9.873165652
27/12/2019 21:30,10.66544,0.94992,10.70765887,1.40544,0.40992,1.464,9.26,0.54,9.275731777,10.82544,0.92992,10.86530729,1.40544,0.40992,1.464,9.42,0.52,9.434341524
27/12/2019 22:00,10.48696,0.86328,10.52243234,1.41696,0.41328,1.476,9.07,0.45,9.081156314,10.60696,0.83328,10.63964078,1.41696,0.41328,1.476,9.19,0.42,9.199592382
27/12/2019 22:30,9.978,0.839,10.01321152,1.128,0.329,1.175,8.85,0.51,8.864682735,10.068,0.829,10.10207231,1.128,0.329,1.175,8.94,0.5,8.953971186
27/12/2019 23:00,9.14808,0.94694,9.196959446,1.25808,0.36694,1.3105,7.89,0.58,7.911289402,9.16808,0.93694,9.215831349,1.25808,0.36694,1.3105,7.91,0.57,7.930510702
27/12/2019 23:30,8.57536,1.11948,8.648123184,1.57536,0.45948,1.641,7,0.66,7.031045441,8.56536,1.10948,8.636917147,1.57536,0.45948,1.641,6.99,0.65,7.020156693
28/12/2019 00:00,8.59144,1.05792,8.656329245,1.26144,0.36792,1.314,7.33,0.69,7.362404499,8.59144,1.04792,8.655112801,1.26144,0.36792,1.314,7.33,0.68,7.361474037
28/12/2019 00:30,8.44664,1.09402,8.517194788,1.31664,0.38402,1.3715,7.13,0.71,7.165263429,8.44664,1.08402,8.515916078,1.31664,0.38402,1.3715,7.13,0.7,7.164279447
28/12/2019 01:00,9.34704,1.00372,9.400777127,1.24704,0.36372,1.299,8.1,0.64,8.125244612,9.36704,1.00372,9.420663045,1.24704,0.36372,1.299,8.12,0.64,8.145182625
28/12/2019 01:30,10.05664,0.87152,10.09433283,1.13664,0.33152,1.184,8.92,0.54,8.936330343,10.16664,0.86152,10.20307726,1.13664,0.33152,1.184,9.03,0.53,9.045540338
28/12/2019 02:00,9.97688,0.86284,10.0141214,1.10688,0.32284,1.153,8.87,0.54,8.886422227,10.07688,0.85284,10.11290495,1.10688,0.32284,1.153,8.97,0.53,8.985644106
28/12/2019 02:30,9.87496,0.89228,9.915190296,1.10496,0.32228,1.151,8.77,0.57,8.788503854,9.95496,0.87228,9.993102671,1.10496,0.32228,1.151,8.85,0.55,8.867073925
28/12/2019 03:00,9.72256,0.87158,9.761548271,1.10256,0.32158,1.1485,8.62,0.55,8.637528582,9.78256,0.85158,9.81955542,1.10256,0.32158,1.1485,8.68,0.53,8.696165822
28/12/2019 03:30,9.52184,0.95512,9.569623357,1.25184,0.36512,1.304,8.27,0.59,8.291019238,9.56184,0.94512,9.608435669,1.25184,0.36512,1.304,8.31,0.58,8.330216084
28/12/2019 04:00,9.29224,0.95732,9.341423114,1.12224,0.32732,1.169,8.17,0.63,8.194254084,9.32224,0.94732,9.370249399,1.12224,0.32732,1.169,8.2,0.62,8.223405621
28/12/2019 04:30,8.94584,1.04212,9.006334848,1.27584,0.37212,1.329,7.67,0.67,7.699207751,8.95584,1.03212,9.015117404,1.27584,0.37212,1.329,7.68,0.66,7.708307207
28/12/2019 05:00,8.5956,1.1283,8.669336783,1.3656,0.3983,1.4225,7.23,0.73,7.266759938,8.5956,1.1183,8.66804097,1.3656,0.3983,1.4225,7.23,0.72,7.265762176
28/12/2019 05:30,8.64504,1.19022,8.726588122,1.47504,0.43022,1.5365,7.17,0.76,7.210166434,8.64504,1.18022,8.725229845,1.47504,0.43022,1.5365,7.17,0.75,7.209119225
28/12/2019 06:00,8.5088,1.1409,8.584947889,1.4088,0.4109,1.4675,7.1,0.73,7.137429509,8.4988,1.1309,8.573711929,1.4088,0.4109,1.4675,7.09,0.72,7.126464762
28/12/2019 06:30,9.114,0.912,9.159516363,1.344,0.392,1.4,7.77,0.52,7.787380818,9.134,0.902,9.178429059,1.344,0.392,1.4,7.79,0.51,7.80667663
28/12/2019 07:00,9.26208,0.91894,9.307554816,1.64208,0.47894,1.7105,7.62,0.44,7.632692841,9.26208,0.90894,9.306572831,1.64208,0.47894,1.7105,7.62,0.43,7.632122903
28/12/2019 07:30,9.6896,0.6778,9.713277562,1.3296,0.3878,1.385,8.36,0.29,8.365028392,9.7296,0.6578,9.75181096,1.3296,0.3878,1.385,8.4,0.27,8.404338165
28/12/2019 08:00,9.8396,0.5978,9.857742794,1.3296,0.3878,1.385,8.51,0.21,8.512590675,9.8996,0.5878,9.917035293,1.3296,0.3878,1.385,8.57,0.2,8.572333405
28/12/2019 08:30,10.01504,0.55772,10.0305572,1.29504,0.37772,1.349,8.72,0.18,8.7218576,10.09504,0.54772,10.10988772,1.29504,0.37772,1.349,8.8,0.17,8.801641892
28/12/2019 09:00,10.39648,0.55814,10.41145123,1.29648,0.37814,1.3505,9.1,0.18,9.101780046,10.53648,0.54814,10.55072833,1.29648,0.37814,1.3505,9.24,0.17,9.24156372
28/12/2019 09:30,10.61432,0.54876,10.62849597,1.26432,0.36876,1.317,9.35,0.18,9.35173246,10.78432,0.53876,10.79776922,1.26432,0.36876,1.317,9.52,0.17,9.521517736
28/12/2019 10:00,10.71192,0.25056,10.71484999,1.44192,0.42056,1.502,9.27,-0.17,9.271558661,10.88192,0.25056,10.88480423,1.44192,0.42056,1.502,9.44,-0.17,9.441530596
28/12/2019 10:30,10.82496,-0.99772,10.87084193,1.34496,0.39228,1.401,9.48,-1.39,9.581362116,10.89496,1.19228,10.96000388,1.34496,0.39228,1.401,9.55,0.8,9.583449275
28/12/2019 11:00,11.21904,-3.73278,11.82372636,1.49904,0.43722,1.5615,9.72,-4.17,10.5767339,10.79904,3.79722,11.44718938,1.49904,0.43722,1.5615,9.3,3.36,9.88835679
28/12/2019 11:30,11.27544,-3.79008,11.89538791,1.40544,0.40992,1.464,9.87,-4.2,10.72645794,10.97544,3.76992,11.60485157,1.40544,0.40992,1.464,9.57,3.36,10.14270674
28/12/2019 12:00,11.28656,-3.61642,11.85179017,1.72656,0.50358,1.7985,9.56,-4.12,10.4099952,10.74656,3.95358,11.45073564,1.72656,0.50358,1.7985,9.02,3.45,9.657271871
28/12/2019 12:30,11.222,-3.639,11.79727108,1.512,0.441,1.575,9.71,-4.08,10.53235491,10.782,3.911,11.46941345,1.512,0.441,1.575,9.27,3.47,9.898171548
28/12/2019 13:00,11.16128,-3.63046,11.73688251,1.54128,0.44954,1.6055,9.62,-4.08,10.44944018,10.66128,3.91954,11.35894736,1.54128,0.44954,1.6055,9.12,3.47,9.757832751
