Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/12/2019 13:30,11.29416,-3.66212,11.87304397,1.60416,0.46788,1.671,9.69,-4.13,10.533423,10.85416,3.89788,11.5328339,1.60416,0.46788,1.671,9.25,3.43,9.865465017
28/12/2019 14:00,11.324,-3.748,11.92813816,1.344,0.392,1.4,9.98,-4.14,10.80462864,11.104,3.782,11.73040238,1.344,0.392,1.4,9.76,3.39,10.33197464
28/12/2019 14:30,11.342,-3.674,11.92221624,1.392,0.406,1.45,9.95,-4.08,10.75401785,11.102,3.866,11.75586492,1.392,0.406,1.45,9.71,3.46,10.30804055
28/12/2019 15:00,11.25352,-3.69314,11.84402784,1.22352,0.35686,1.2745,10.03,-4.05,10.81681099,11.08352,3.87686,11.74199553,1.22352,0.35686,1.2745,9.86,3.52,10.46947945
28/12/2019 15:30,11.12824,-3.66468,11.71612585,1.21824,0.35532,1.269,9.91,-4.02,10.69432092,10.85824,3.94532,11.55278866,1.21824,0.35532,1.269,9.64,3.59,10.28677306
28/12/2019 16:00,11.30512,-3.67434,11.88724159,1.18512,0.34566,1.2345,10.12,-4.02,10.88920566,11.20512,3.89566,11.86300472,1.18512,0.34566,1.2345,10.02,3.55,10.63028222
28/12/2019 16:30,11.32984,-3.53338,11.86802632,1.11984,0.32662,1.1665,10.21,-3.86,10.91529661,11.37984,3.63662,11.94678883,1.11984,0.32662,1.1665,10.26,3.31,10.78070962
28/12/2019 17:00,11.578,-3.181,12.00703315,1.368,0.399,1.425,10.21,-3.58,10.81945008,11.628,3.569,12.16339365,1.368,0.399,1.425,10.26,3.17,10.73855204
28/12/2019 17:30,11.82904,-3.04778,12.21536533,1.61904,0.47222,1.6865,10.21,-3.52,10.79974537,11.80904,3.69222,12.37278927,1.61904,0.47222,1.6865,10.19,3.22,10.68665055
28/12/2019 18:00,11.42488,-3.16566,11.85534842,1.21488,0.35434,1.2655,10.21,-3.52,10.79974537,11.63488,3.54434,12.16276197,1.21488,0.35434,1.2655,10.42,3.19,10.89736207
28/12/2019 18:30,11.53288,-3.10416,11.94332995,1.32288,0.38584,1.378,10.21,-3.49,10.79000463,11.64288,3.61584,12.19142951,1.32288,0.38584,1.378,10.32,3.23,10.81366265
28/12/2019 19:00,11.63256,-3.00592,12.01465801,1.52256,0.44408,1.586,10.11,-3.45,10.68244354,11.53256,3.76408,12.1312917,1.52256,0.44408,1.586,10.01,3.32,10.54620785
28/12/2019 19:30,11.61768,-3.03026,12.00637182,1.50768,0.43974,1.5705,10.11,-3.47,10.6889195,11.44768,3.78974,12.05866936,1.50768,0.43974,1.5705,9.94,3.35,10.48933268
28/12/2019 20:00,11.34048,-3.05736,11.74537938,1.14048,0.33264,1.188,10.2,-3.39,10.74858595,11.30048,3.73264,11.90098524,1.14048,0.33264,1.188,10.16,3.4,10.71380418
28/12/2019 20:30,11.24488,-3.02066,11.64352666,1.09488,0.31934,1.1405,10.15,-3.34,10.68541529,11.13488,3.78934,11.76200027,1.09488,0.31934,1.1405,10.04,3.47,10.62273505
28/12/2019 21:00,11.06856,-2.31792,11.30865923,1.13856,0.33208,1.186,9.93,-2.65,10.27751916,10.86856,3.16208,11.31920255,1.13856,0.33208,1.186,9.73,2.83,10.13320285
28/12/2019 21:30,10.75416,0.81788,10.78521604,1.12416,0.32788,1.171,9.63,0.49,9.642458193,10.95416,0.20788,10.95613232,1.12416,0.32788,1.171,9.83,-0.12,9.830732424
28/12/2019 22:00,10.33856,0.54708,10.35302465,1.25856,0.36708,1.311,9.08,0.18,9.081783966,10.46856,0.54708,10.48284527,1.25856,0.36708,1.311,9.21,0.18,9.21175879
28/12/2019 22:30,9.70144,0.70792,9.727234386,1.50144,0.43792,1.564,8.2,0.27,8.204443918,9.73144,0.69792,9.756434636,1.50144,0.43792,1.564,8.23,0.26,8.234105902
28/12/2019 23:00,9.18136,0.70248,9.208194698,1.55136,0.45248,1.616,7.63,0.25,7.634094576,9.19136,0.69248,9.21740892,1.55136,0.45248,1.616,7.64,0.24,7.643768704
28/12/2019 23:30,8.93728,0.81254,8.974140352,1.27728,0.37254,1.3305,7.66,0.44,7.672626669,8.94728,0.80254,8.983200424,1.27728,0.37254,1.3305,7.67,0.43,7.682043999
29/12/2019 00:00,8.56136,0.85998,8.604443657,1.13136,0.32998,1.1785,7.43,0.53,7.44887911,8.57136,0.83998,8.612420023,1.13136,0.32998,1.1785,7.44,0.51,7.457459353
29/12/2019 00:30,9.24896,-2.75322,9.650050852,1.18896,0.34678,1.2385,8.06,-3.1,8.635600732,8.42896,4.15678,9.398201245,1.18896,0.34678,1.2385,7.24,3.81,8.181301852
29/12/2019 01:00,10.12176,-2.94782,10.54228003,1.24176,0.36218,1.2935,8.88,-3.31,9.476840191,9.36176,4.46218,10.37080521,1.24176,0.36218,1.2935,8.12,4.1,9.09639489
29/12/2019 01:30,10.41464,0.33302,10.41996299,1.24464,0.36302,1.2965,9.17,-0.03,9.170049073,10.51464,0.80302,10.54525938,1.24464,0.36302,1.2965,9.27,0.44,9.280436412
29/12/2019 02:00,10.31744,0.55092,10.33213826,1.23744,0.36092,1.289,9.08,0.19,9.081987668,10.45744,0.54092,10.47142043,1.23744,0.36092,1.289,9.22,0.18,9.221756883
29/12/2019 02:30,10.26064,0.62102,10.27941628,1.34064,0.39102,1.3965,8.92,0.23,8.922964754,10.38064,0.61102,10.39860723,1.34064,0.39102,1.3965,9.04,0.22,9.042676595
29/12/2019 03:00,9.85664,0.64402,9.877657306,1.31664,0.38402,1.3715,8.54,0.26,8.543956929,9.92664,0.63402,9.946866997,1.31664,0.38402,1.3715,8.61,0.25,8.613628736
29/12/2019 03:30,9.50104,0.74072,9.529870261,1.51104,0.44072,1.574,7.99,0.3,7.995630056,9.52104,0.73072,9.549039449,1.51104,0.44072,1.574,8.01,0.29,8.015247969
29/12/2019 04:00,9.47768,0.71974,9.504969429,1.26768,0.36974,1.3205,8.21,0.35,8.217457028,9.52768,0.70974,9.554078556,1.26768,0.36974,1.3205,8.26,0.34,8.266994617
29/12/2019 04:30,9.0136,0.7923,9.048354781,1.1736,0.3423,1.2225,7.84,0.45,7.852903921,9.0336,0.7823,9.067409898,1.1736,0.3423,1.2225,7.86,0.44,7.872305888
29/12/2019 05:00,8.65824,0.89032,8.703895082,1.57824,0.46032,1.644,7.08,0.43,7.09304589,8.65824,0.89032,8.703895082,1.57824,0.46032,1.644,7.08,0.43,7.09304589
29/12/2019 05:30,8.63184,0.84762,8.673356989,1.43184,0.41762,1.4915,7.2,0.43,7.212828849,8.63184,0.84762,8.673356989,1.43184,0.41762,1.4915,7.2,0.43,7.212828849
29/12/2019 06:00,8.61312,0.84966,8.654926819,1.47312,0.42966,1.5345,7.14,0.42,7.152342274,8.61312,0.83966,8.653950835,1.47312,0.42966,1.5345,7.14,0.41,7.151762021
29/12/2019 06:30,8.99144,0.68792,9.017717405,1.26144,0.36792,1.314,7.73,0.32,7.736620709,9.01144,0.67792,9.036903585,1.26144,0.36792,1.314,7.75,0.31,7.756197522
29/12/2019 07:00,9.14552,0.67536,9.170422411,1.35552,0.39536,1.412,7.79,0.28,7.795030468,9.16552,0.65536,9.188920154,1.35552,0.39536,1.412,7.81,0.26,7.814326586
29/12/2019 07:30,9.30968,0.76324,9.340914142,1.51968,0.44324,1.583,7.79,0.32,7.796569759,9.32968,0.75324,9.360037361,1.51968,0.44324,1.583,7.81,0.31,7.816149947
29/12/2019 08:00,9.55944,0.66442,9.582502129,1.24944,0.36442,1.3015,8.31,0.3,8.315413399,9.59944,0.65442,9.62172094,1.24944,0.36442,1.3015,8.35,0.29,8.35503441
29/12/2019 08:30,9.77824,0.65532,9.80017458,1.21824,0.35532,1.269,8.56,0.3,8.565255396,9.83824,0.62532,9.858092686,1.21824,0.35532,1.269,8.62,0.27,8.624227502
29/12/2019 09:00,10.0756,0.5958,10.09320033,1.1856,0.3458,1.235,8.89,0.25,8.893514491,10.1856,0.5858,10.20243152,1.1856,0.3458,1.235,9,0.24,9.003199431
29/12/2019 09:30,10.51784,0.71312,10.5419874,1.58784,0.46312,1.654,8.93,0.25,8.933498755,10.62784,0.70312,10.65107322,1.58784,0.46312,1.654,9.04,0.24,9.04318528
29/12/2019 10:00,10.80352,0.73186,10.82828072,1.82352,0.53186,1.8995,8.98,0.2,8.982226895,10.92352,0.72186,10.94734539,1.82352,0.53186,1.8995,9.1,0.19,9.1019833
29/12/2019 10:30,10.88312,0.60716,10.90004331,1.53312,0.44716,1.597,9.35,0.16,9.351368884,11.06312,0.60716,11.07976838,1.53312,0.44716,1.597,9.53,0.16,9.531343032
29/12/2019 11:00,11.01296,0.63878,11.03146989,1.57296,0.45878,1.6385,9.44,0.18,9.441715946,11.21296,0.62878,11.23057595,1.57296,0.45878,1.6385,9.64,0.17,9.641498846
29/12/2019 11:30,11.1116,0.7638,11.13782048,2.0016,0.5838,2.085,9.11,0.18,9.111778092,11.2516,0.7538,11.27682211,2.0016,0.5838,2.085,9.25,0.17,9.25156203
29/12/2019 12:00,11.11496,0.58978,11.1305964,2.60496,0.75978,2.7135,8.51,-0.17,8.511697833,11.19496,0.57978,11.20996317,2.60496,0.75978,2.7135,8.59,-0.18,8.591885707
29/12/2019 12:30,11.11168,0.48674,11.12233556,2.25168,0.65674,2.3455,8.86,-0.17,8.861630775,11.21168,0.47674,11.22181133,2.25168,0.65674,2.3455,8.96,-0.18,8.961807853
29/12/2019 13:00,11.13568,0.71124,11.15837046,1.85568,0.54124,1.933,9.28,0.17,9.281556981,11.30568,0.36124,11.31144971,1.85568,0.54124,1.933,9.45,-0.18,9.45171413
29/12/2019 13:30,11.23264,0.56952,11.2470687,1.95264,0.56952,2.034,9.28,0,9.28,11.40264,0.38952,11.40929116,1.95264,0.56952,2.034,9.45,-0.18,9.45171413
29/12/2019 14:00,11.09088,0.63984,11.10932106,1.61088,0.46984,1.678,9.48,0.17,9.481524139,11.30088,0.63984,11.31897893,1.61088,0.46984,1.678,9.69,0.17,9.691491113
29/12/2019 14:30,11.11912,0.57516,11.13398575,1.38912,0.40516,1.447,9.73,0.17,9.731484984,11.35912,0.57516,11.37367206,1.38912,0.40516,1.447,9.97,0.17,9.971449243
29/12/2019 15:00,10.95408,0.66994,10.97454729,1.71408,0.49994,1.7855,9.24,0.17,9.24156372,11.10408,0.66994,11.12427131,1.71408,0.49994,1.7855,9.39,0.17,9.391538745
29/12/2019 15:30,10.88448,0.59714,10.90084772,1.46448,0.42714,1.5255,9.42,0.17,9.421533845,11.07448,0.42714,11.08271428,1.46448,0.42714,1.5255,9.61,0,9.61
29/12/2019 16:00,11.00888,0.54384,11.0223047,1.41888,0.41384,1.478,9.59,0.13,9.590881086,11.23888,0.52384,11.25108137,1.41888,0.41384,1.478,9.82,0.11,9.82061607
29/12/2019 16:30,11.34632,-0.74274,11.37060422,1.15632,0.33726,1.2045,10.19,-1.08,10.24707275,11.59632,0.44726,11.60494201,1.15632,0.33726,1.2045,10.44,0.11,10.44057949
29/12/2019 17:00,11.57672,-0.08554,11.57703602,1.38672,0.40446,1.4445,10.19,-0.49,10.20177436,11.82672,-0.09554,11.82710589,1.38672,0.40446,1.4445,10.44,-0.5,10.45196632
29/12/2019 17:30,11.33744,-0.16408,11.33862725,1.11744,0.32592,1.164,10.22,-0.49,10.23173983,11.58744,-0.17408,11.58874754,1.11744,0.32592,1.164,10.47,-0.5,10.48193207
29/12/2019 18:00,11.37344,-0.07358,11.37367801,1.15344,0.33642,1.2015,10.22,-0.41,10.22822076,11.62344,-0.09358,11.6238167,1.15344,0.33642,1.2015,10.47,-0.43,10.47882627
29/12/2019 18:30,11.59768,-2.48776,11.86149785,1.44768,0.42224,1.508,10.15,-2.91,10.55891093,11.78768,3.30224,12.24149455,1.44768,0.42224,1.508,10.34,2.88,10.73359213
29/12/2019 19:00,11.47576,-3.30332,11.94173315,1.32576,0.38668,1.381,10.15,-3.69,10.79993518,11.48576,4.19668,12.22844249,1.32576,0.38668,1.381,10.16,3.81,10.85088476
29/12/2019 19:30,11.29336,-3.19652,11.73702348,1.14336,0.33348,1.191,10.15,-3.53,10.7463203,11.30336,4.00348,11.99140523,1.14336,0.33348,1.191,10.16,3.67,10.80252285
29/12/2019 20:00,11.37264,-2.84048,11.72199928,1.47264,0.42952,1.534,9.9,-3.27,10.42606829,11.08264,3.93952,11.76200354,1.47264,0.42952,1.534,9.61,3.51,10.23094326
29/12/2019 20:30,11.37592,-2.91994,11.74468414,1.40592,0.41006,1.4645,9.97,-3.33,10.51141285,11.13592,3.87006,11.78923571,1.40592,0.41006,1.4645,9.73,3.46,10.32688239
29/12/2019 21:00,10.90192,0.30806,10.90627162,1.26192,0.36806,1.3145,9.64,-0.06,9.64018672,11.07192,0.90806,11.10909472,1.26192,0.36806,1.3145,9.81,0.54,9.824851144
29/12/2019 21:30,10.62144,0.71292,10.64533901,1.38144,0.40292,1.439,9.24,0.31,9.245198754,10.78144,0.69292,10.80368394,1.38144,0.40292,1.439,9.4,0.29,9.40447234
29/12/2019 22:00,10.36456,0.79008,10.39462988,1.47456,0.43008,1.536,8.89,0.36,8.897286103,10.46456,0.77008,10.49285658,1.47456,0.43008,1.536,8.99,0.34,8.996427069
29/12/2019 22:30,9.79328,0.82554,9.828013505,1.25328,0.36554,1.3055,8.54,0.46,8.552379786,9.86328,0.80554,9.896119798,1.25328,0.36554,1.3055,8.61,0.44,8.62123541
29/12/2019 23:00,9.23128,0.88704,9.273800214,1.36128,0.39704,1.418,7.87,0.49,7.885239375,9.24128,0.86704,9.281864813,1.36128,0.39704,1.418,7.88,0.47,7.894004054
29/12/2019 23:30,8.78904,0.92222,8.837291092,1.37904,0.40222,1.4365,7.41,0.52,7.428223206,8.79904,0.91222,8.846199763,1.37904,0.40222,1.4365,7.42,0.51,7.437506303
30/12/2019 00:00,8.47424,0.89832,8.521720624,1.19424,0.34832,1.244,7.28,0.55,7.300746537,8.48424,0.87832,8.529582311,1.19424,0.34832,1.244,7.29,0.53,7.309240727
30/12/2019 00:30,8.90072,0.74396,8.931757554,1.11072,0.32396,1.157,7.79,0.42,7.801313992,8.92072,0.71396,8.949244896,1.11072,0.32396,1.157,7.81,0.39,7.819731453
30/12/2019 01:00,9.6852,1.0436,9.741262752,1.3152,0.3836,1.37,8.37,0.66,8.395981181,9.6752,0.2136,9.677557543,1.3152,0.3836,1.37,8.36,-0.17,8.36172829
30/12/2019 01:30,10.31256,1.05658,10.36654499,1.22256,0.35658,1.2735,9.09,0.7,9.116912855,10.39256,0.35658,10.39867552,1.22256,0.35658,1.2735,9.17,0,9.17
30/12/2019 02:00,10.4244,0.4892,10.43587236,1.3344,0.3892,1.39,9.09,0.1,9.090550038,10.3944,3.4792,10.96122183,1.3344,0.3892,1.39,9.06,3.09,9.572444829
30/12/2019 02:30,10.39128,0.86204,10.42697526,1.24128,0.36204,1.293,9.15,0.5,9.163651019,10.54128,0.85204,10.57565867,1.24128,0.36204,1.293,9.3,0.49,9.312899656
30/12/2019 03:00,9.89856,0.86708,9.936464049,1.25856,0.36708,1.311,8.64,0.5,8.6544555,9.97856,0.85708,10.01530058,1.25856,0.36708,1.311,8.72,0.49,8.733756351
30/12/2019 03:30,9.7116,0.9938,9.762315965,1.2816,0.3738,1.335,8.43,0.62,8.452768777,9.7616,0.9738,9.810052039,1.2816,0.3738,1.335,8.48,0.6,8.501199915
30/12/2019 04:00,9.25832,1.11826,9.325609613,1.46832,0.42826,1.5295,7.79,0.69,7.820498705,9.27832,1.10826,9.344274303,1.46832,0.42826,1.5295,7.81,0.68,7.839547181
30/12/2019 04:30,9.14936,1.12648,9.218445943,1.35936,0.39648,1.416,7.79,0.73,7.824129345,9.16936,1.11648,9.237082353,1.35936,0.39648,1.416,7.81,0.72,7.843118002
30/12/2019 05:00,8.94616,1.14888,9.019628817,1.43616,0.41888,1.496,7.51,0.73,7.545395947,8.96616,1.13888,9.03820075,1.43616,0.41888,1.496,7.53,0.72,7.56434399
30/12/2019 05:30,8.99416,1.07788,9.058517506,1.12416,0.32788,1.171,7.87,0.75,7.905656203,9.01416,1.06788,9.077193851,1.12416,0.32788,1.171,7.89,0.74,7.924626174
30/12/2019 06:00,9.50776,-2.72232,9.889819331,1.15776,0.33768,1.206,8.35,-3.06,8.893036602,8.66776,4.44768,9.742274929,1.15776,0.33768,1.206,7.51,4.11,8.56108638
30/12/2019 06:30,9.68168,-0.13826,9.682667166,1.17168,0.34174,1.2205,8.51,-0.48,8.523526266,9.55168,1.36174,9.648260291,1.17168,0.34174,1.2205,8.38,1.02,8.441848139
30/12/2019 07:00,9.9428,0.7104,9.968146267,1.1328,0.3304,1.18,8.81,0.38,8.818191425,10.0328,0.6904,10.05652664,1.1328,0.3304,1.18,8.9,0.36,8.907277923
30/12/2019 07:30,10.29992,0.57706,10.31607242,1.18992,0.34706,1.2395,9.11,0.23,9.11290294,10.43992,0.57706,10.45585615,1.18992,0.34706,1.2395,9.25,0.23,9.252859018
30/12/2019 08:00,10.48824,0.19282,10.49001229,1.27824,0.37282,1.3315,9.21,-0.18,9.21175879,10.64824,0.19282,10.64998566,1.27824,0.37282,1.3315,9.37,-0.18,9.371728763
30/12/2019 08:30,10.70216,0.10688,10.70269368,1.29216,0.37688,1.346,9.41,-0.27,9.413872742,10.89216,0.09688,10.89259084,1.29216,0.37688,1.346,9.6,-0.28,9.604082465
30/12/2019 09:00,10.8748,0.1889,10.87644051,1.5048,0.4389,1.5675,9.37,-0.25,9.373334519,11.0548,0.1789,11.05624748,1.5048,0.4389,1.5675,9.55,-0.26,9.553538611
30/12/2019 09:30,11.17424,0.11832,11.17486641,1.43424,0.41832,1.494,9.74,-0.3,9.744619028,11.41424,0.09832,11.41466345,1.43424,0.41832,1.494,9.98,-0.32,9.985128943
30/12/2019 10:00,11.37536,0.09448,11.37575235,1.69536,0.49448,1.766,9.68,-0.4,9.688260938,11.60536,0.08448,11.60566748,1.69536,0.49448,1.766,9.91,-0.41,9.918477706
30/12/2019 10:30,11.70952,0.12736,11.7102126,2.21952,0.64736,2.312,9.49,-0.52,9.504235898,11.91952,0.10736,11.92000349,2.21952,0.64736,2.312,9.7,-0.54,9.7150193
30/12/2019 11:00,11.64056,0.14808,11.64150183,2.77056,0.80808,2.886,8.87,-0.66,8.894520785,11.74056,0.13808,11.74137195,2.77056,0.80808,2.886,8.97,-0.67,8.994987493
30/12/2019 11:30,11.46816,0.21488,11.47017294,3.30816,0.96488,3.446,8.16,-0.75,8.194394425,11.49816,0.19488,11.49981137,3.30816,0.96488,3.446,8.19,-0.77,8.226116945
30/12/2019 12:00,11.63424,0.10832,11.63474424,3.11424,0.90832,3.244,8.52,-0.8,8.557476263,11.68424,0.08832,11.6845738,3.11424,0.90832,3.244,8.57,-0.82,8.609140491
30/12/2019 12:30,11.41872,0.15546,11.4197782,3.37872,0.98546,3.5195,8.04,-0.83,8.0827285,11.44872,0.13546,11.44952135,3.37872,0.98546,3.5195,8.07,-0.85,8.114641089
30/12/2019 13:00,11.67944,0.07192,11.67966143,2.98944,0.87192,3.114,8.69,-0.8,8.726746244,11.74944,0.05192,11.74955471,2.98944,0.87192,3.114,8.76,-0.82,8.798295289
30/12/2019 13:30,11.45792,0.20106,11.45968393,2.91792,0.85106,3.0395,8.54,-0.65,8.564700812,11.51792,0.18106,11.51934303,2.91792,0.85106,3.0395,8.6,-0.67,8.626059355
30/12/2019 14:00,11.56032,0.11426,11.56088465,2.62032,0.76426,2.7295,8.94,-0.65,8.963598608,11.68032,0.09426,11.68070033,2.62032,0.76426,2.7295,9.06,-0.67,9.084739952
30/12/2019 14:30,11.50032,0.15676,11.50138834,2.56032,0.74676,2.667,8.94,-0.59,8.959447528,11.62032,0.13676,11.62112474,2.56032,0.74676,2.667,9.06,-0.61,9.0805121
30/12/2019 15:00,11.60352,0.13686,11.60432708,2.42352,0.70686,2.5245,9.18,-0.57,9.197679055,11.75352,0.12686,11.7542046,2.42352,0.70686,2.5245,9.33,-0.58,9.348010484
30/12/2019 15:30,11.792,-2.214,11.99804401,2.112,0.616,2.2,9.68,-2.83,10.08520203,11.642,2.306,11.86818436,2.112,0.616,2.2,9.53,1.69,9.678687928
30/12/2019 16:00,11.83608,-3.91906,12.46803196,1.78608,0.52094,1.8605,10.05,-4.44,10.98708788,11.65608,3.62094,12.20554822,1.78608,0.52094,1.8605,9.87,3.1,10.34538061
30/12/2019 16:30,12.01256,-3.78842,12.59578199,1.82256,0.53158,1.8985,10.19,-4.32,11.06790405,12.00256,3.49158,12.5001031,1.82256,0.53158,1.8985,10.18,2.96,10.60160365
30/12/2019 17:00,11.85776,-1.34232,11.93349468,1.63776,0.47768,1.706,10.22,-1.82,10.38078995,12.09776,0.99768,12.13882871,1.63776,0.47768,1.706,10.46,0.52,10.47291745
30/12/2019 17:30,11.4104,-0.2328,11.4127746,1.1904,0.3472,1.24,10.22,-0.58,10.2364447,11.6504,-0.2628,11.65336363,1.1904,0.3472,1.24,10.46,-0.61,10.47777171
30/12/2019 18:00,11.396,-0.007,11.39600215,1.176,0.343,1.225,10.22,-0.35,10.22599139,11.636,-0.027,11.63603133,1.176,0.343,1.225,10.46,-0.37,10.46654193
30/12/2019 18:30,11.6432,0.1051,11.64367434,1.4232,0.4151,1.4825,10.22,-0.31,10.22470048,11.8832,0.0851,11.88350471,1.4232,0.4151,1.4825,10.46,-0.33,10.46520425
30/12/2019 19:00,11.52032,0.10926,11.52083811,1.30032,0.37926,1.3545,10.22,-0.27,10.22356591,11.76032,0.08926,11.76065873,1.30032,0.37926,1.3545,10.46,-0.29,10.4640193
30/12/2019 19:30,11.54128,0.07704,11.54153712,1.36128,0.39704,1.418,10.18,-0.32,10.18502823,11.82128,0.05704,11.82141761,1.36128,0.39704,1.418,10.46,-0.34,10.46552435
30/12/2019 20:00,11.39168,0.17674,11.39305096,1.29168,0.37674,1.3455,10.1,-0.2,10.10198,11.65168,0.15674,11.6527342,1.29168,0.37674,1.3455,10.36,-0.22,10.36233564
30/12/2019 20:30,11.3496,0.0628,11.34977374,1.2096,0.3528,1.26,10.14,-0.29,10.1441461,11.6096,0.0528,11.60972007,1.2096,0.3528,1.26,10.4,-0.3,10.40432602
30/12/2019 21:00,11.19864,0.23252,11.20105367,1.44864,0.42252,1.509,9.75,-0.19,9.751851106,11.43864,0.23252,11.44100304,1.44864,0.42252,1.509,9.99,-0.19,9.991806643
30/12/2019 21:30,10.99632,-3.28024,11.47514828,1.09632,0.31976,1.142,9.9,-3.6,10.53422992,10.76632,4.34976,11.61180685,1.09632,0.31976,1.142,9.67,4.03,10.47615387
30/12/2019 22:00,10.62256,-0.90842,10.66133237,1.10256,0.32158,1.1485,9.52,-1.23,9.599130169,10.50256,3.30158,11.00927777,1.10256,0.32158,1.1485,9.4,2.98,9.86105471
30/12/2019 22:30,9.97088,0.70984,9.996115285,1.37088,0.39984,1.428,8.6,0.31,8.605585396,10.03088,0.68984,10.05457273,1.37088,0.39984,1.428,8.66,0.29,8.664854298
30/12/2019 23:00,9.5408,0.6969,9.566218388,1.1208,0.3269,1.1675,8.42,0.37,8.428125533,9.5808,0.6869,9.605392249,1.1208,0.3269,1.1675,8.46,0.36,8.46765611
30/12/2019 23:30,8.82064,0.84602,8.86111956,1.46064,0.42602,1.5215,7.36,0.42,7.371973955,8.81064,0.83602,8.850215062,1.46064,0.42602,1.5215,7.35,0.41,7.361426492
31/12/2019 00:00,8.65728,0.80754,8.694861577,1.15728,0.33754,1.2055,7.5,0.47,7.514712237,8.64728,0.79754,8.683980738,1.15728,0.33754,1.2055,7.49,0.46,7.504112206
31/12/2019 00:30,9.08632,0.78976,9.120577394,1.09632,0.31976,1.142,7.99,0.47,8.003811592,9.10632,0.77976,9.139643844,1.09632,0.31976,1.142,8.01,0.46,8.023197617
31/12/2019 01:00,9.73024,0.71382,9.756388135,1.35024,0.39382,1.4065,8.38,0.32,8.38610756,9.77024,0.70382,9.795557781,1.35024,0.39382,1.4065,8.42,0.31,8.425704718
31/12/2019 01:30,10.42416,0.76288,10.45203796,1.72416,0.50288,1.796,8.7,0.26,8.70388419,10.49416,0.75288,10.52113218,1.72416,0.50288,1.796,8.77,0.25,8.77356256
31/12/2019 02:00,10.1688,0.7059,10.19327171,1.2888,0.3759,1.3425,8.88,0.33,8.886129641,10.2588,0.6859,10.28170396,1.2888,0.3759,1.3425,8.97,0.31,8.975355146
31/12/2019 02:30,10.03328,0.83804,10.06821824,1.43328,0.41804,1.493,8.6,0.42,8.610249706,10.09328,0.81804,10.12637599,1.43328,0.41804,1.493,8.66,0.4,8.669232953
31/12/2019 03:00,10.10688,0.85034,10.1425885,1.16688,0.34034,1.2155,8.94,0.51,8.954535164,10.19688,0.78034,10.22669508,1.16688,0.34034,1.2155,9.03,0.44,9.040713467
31/12/2019 03:30,9.79096,1.21528,9.866093614,1.56096,0.45528,1.626,8.23,0.76,8.265016636,9.75096,0.45528,9.761582904,1.56096,0.45528,1.626,8.19,0,8.19
31/12/2019 04:00,9.85328,-1.09446,9.913877619,1.25328,0.36554,1.3055,8.6,-1.46,8.723049925,9.39328,4.58554,10.45279323,1.25328,0.36554,1.3055,8.14,4.22,9.168860344
31/12/2019 04:30,9.75968,-2.98176,10.20501085,1.15968,0.33824,1.208,8.6,-3.32,9.218589914,8.88968,4.53824,9.981083749,1.15968,0.33824,1.208,7.73,4.2,8.797323457
31/12/2019 05:00,9.55232,-2.95474,9.998865228,1.25232,0.36526,1.3045,8.3,-3.32,8.93937358,8.65232,4.56526,9.782854402,1.25232,0.36526,1.3045,7.4,4.2,8.508818954
31/12/2019 05:30,9.50136,-2.98502,9.959226187,1.25136,0.36498,1.3035,8.25,-3.35,8.904212486,8.60136,4.50498,9.709698175,1.25136,0.36498,1.3035,7.35,4.14,8.435763155
31/12/2019 06:00,9.81696,-3.07422,10.28705654,1.11696,0.32578,1.1635,8.7,-3.4,9.340770846,8.97696,4.39578,9.99543359,1.11696,0.32578,1.1635,7.86,4.07,8.851242851
31/12/2019 06:30,9.848,-2.8135,10.24201573,1.188,0.3465,1.2375,8.66,-3.16,9.218524828,9.698,4.3065,10.61118025,1.188,0.3465,1.2375,8.51,3.96,9.386250583
31/12/2019 07:00,10.23688,0.51034,10.24959312,1.16688,0.34034,1.2155,9.07,0.17,9.071593024,10.36688,0.51034,10.37943389,1.16688,0.34034,1.2155,9.2,0.17,9.201570518
31/12/2019 07:30,10.39912,0.71516,10.4236822,1.14912,0.33516,1.197,9.25,0.38,9.257802115,10.52912,-0.03484,10.52917764,1.14912,0.33516,1.197,9.38,-0.37,9.387294605
31/12/2019 08:00,10.62696,0.69328,10.64955004,1.17696,0.34328,1.226,9.45,0.35,9.45647926,10.79696,-0.05672,10.79710898,1.17696,0.34328,1.226,9.62,-0.4,9.628312417
31/12/2019 08:30,10.55664,0.50152,10.56854628,1.13664,0.33152,1.184,9.42,0.17,9.421533845,10.75664,0.33152,10.76174752,1.13664,0.33152,1.184,9.62,0,9.62
31/12/2019 09:00,10.66008,0.52294,10.67289894,1.21008,0.35294,1.2605,9.45,0.17,9.451528977,10.83008,0.52294,10.84269796,1.21008,0.35294,1.2605,9.62,0.17,9.621501962
31/12/2019 09:30,10.91736,0.61548,10.93469547,1.52736,0.44548,1.591,9.39,0.17,9.391538745,11.10736,0.61548,11.12439939,1.52736,0.44548,1.591,9.58,0.17,9.581508232
31/12/2019 10:00,11.12728,0.28754,11.13099454,1.63728,0.47754,1.7055,9.49,-0.19,9.491901812,11.32728,0.26754,11.33043908,1.63728,0.47754,1.7055,9.69,-0.21,9.692275275
31/12/2019 10:30,11.24128,0.24454,11.24393952,1.66128,0.48454,1.7305,9.58,-0.24,9.583005792,11.45128,0.23454,11.45368162,1.66128,0.48454,1.7305,9.79,-0.25,9.793191512
31/12/2019 11:00,11.06616,0.16388,11.06737339,1.55616,0.45388,1.621,9.51,-0.29,9.514420634,11.26616,0.15388,11.26721084,1.55616,0.45388,1.621,9.71,-0.3,9.714633292
31/12/2019 11:30,11.01464,0.21302,11.01669968,1.96464,0.57302,2.0465,9.05,-0.36,9.057157391,11.14464,0.20302,11.14648904,1.96464,0.57302,2.0465,9.18,-0.37,9.187453401
31/12/2019 12:00,11.19752,0.32386,11.20220244,2.68752,0.78386,2.7995,8.51,-0.46,8.522423364,11.24752,0.30386,11.25162375,2.68752,0.78386,2.7995,8.56,-0.48,8.573447381
31/12/2019 12:30,11.31384,0.28112,11.31733202,1.92384,0.56112,2.004,9.39,-0.28,9.394173726,11.49384,0.27112,11.49703718,1.92384,0.56112,2.004,9.57,-0.29,9.574392931
31/12/2019 13:00,11.41064,0.34102,11.41573475,1.82064,0.53102,1.8965,9.59,-0.19,9.591881984,11.62064,0.33102,11.62535368,1.82064,0.53102,1.8965,9.8,-0.2,9.802040604
31/12/2019 13:30,11.30024,0.36632,11.30617594,2.01024,0.58632,2.094,9.29,-0.22,9.292604586,11.46024,0.35632,11.46577798,2.01024,0.58632,2.094,9.45,-0.23,9.452798527
31/12/2019 14:00,11.37016,0.36338,11.37596517,2.00016,0.58338,2.0835,9.37,-0.22,9.372582355,11.55016,0.35338,11.55556461,2.00016,0.58338,2.0835,9.55,-0.23,9.552769232
31/12/2019 14:30,11.18752,0.32386,11.19220662,1.72752,0.50386,1.7995,9.46,-0.18,9.461712319,11.37752,0.31386,11.38184824,1.72752,0.50386,1.7995,9.65,-0.19,9.651870285
31/12/2019 15:00,11.0868,0.6049,11.10328952,1.4568,0.4249,1.5175,9.63,0.18,9.631682096,11.3068,0.5949,11.32243932,1.4568,0.4249,1.5175,9.85,0.17,9.851466896
31/12/2019 15:30,11.08064,0.66852,11.10078834,1.16064,0.33852,1.209,9.92,0.33,9.925487394,11.34064,0.64852,11.35916783,1.16064,0.33852,1.209,10.18,0.31,10.18471895
31/12/2019 16:00,11.10184,0.69512,11.1235805,1.25184,0.36512,1.304,9.85,0.33,9.855526368,11.35184,0.67512,11.37189775,1.25184,0.36512,1.304,10.1,0.31,10.10475631
31/12/2019 16:30,11.30696,0.54328,11.32000431,1.17696,0.34328,1.226,10.13,0.2,10.13197414,11.56696,0.53328,11.57924657,1.17696,0.34328,1.226,10.39,0.19,10.3917371
31/12/2019 17:00,11.56064,0.22102,11.56275257,1.34064,0.39102,1.3965,10.22,-0.17,10.2214138,11.81064,0.21102,11.81252499,1.34064,0.39102,1.3965,10.47,-0.18,10.47154716
31/12/2019 17:30,11.34608,0.13844,11.34692456,1.12608,0.32844,1.173,10.22,-0.19,10.22176599,11.59608,0.11844,11.59668485,1.12608,0.32844,1.173,10.47,-0.21,10.47210581
31/12/2019 18:00,11.37968,0.16824,11.38092358,1.15968,0.33824,1.208,10.22,-0.17,10.2214138,11.62968,0.15824,11.6307565,1.15968,0.33824,1.208,10.47,-0.18,10.47154716
31/12/2019 18:30,11.41232,0.17776,11.41370432,1.19232,0.34776,1.242,10.22,-0.17,10.2214138,11.66232,0.16776,11.66352653,1.19232,0.34776,1.242,10.47,-0.18,10.47154716
31/12/2019 19:00,11.37536,0.50698,11.386652,1.15536,0.33698,1.2035,10.22,0.17,10.2214138,11.62536,0.33698,11.63024293,1.15536,0.33698,1.2035,10.47,0,10.47
31/12/2019 19:30,11.32176,0.51468,11.33345247,1.18176,0.34468,1.231,10.14,0.17,10.14142495,11.59176,0.51468,11.6031804,1.18176,0.34468,1.231,10.41,0.17,10.411388
31/12/2019 20:00,11.2084,0.6037,11.22464629,1.1784,0.3437,1.2275,10.03,0.26,10.03336932,11.4784,0.5937,11.49374379,1.1784,0.3437,1.2275,10.3,0.25,10.30303353
31/12/2019 20:30,11.14,0.7025,11.16212821,1.38,0.4025,1.4375,9.76,0.3,9.764609567,11.38,0.6925,11.40105066,1.38,0.4025,1.4375,10,0.29,10.00420412
31/12/2019 21:00,11.01464,0.69302,11.03642021,1.48464,0.43302,1.5465,9.53,0.26,9.533546035,11.22464,0.68302,11.2454017,1.48464,0.43302,1.5465,9.74,0.25,9.743207891
31/12/2019 21:30,10.88512,0.62066,10.90280039,1.30512,0.38066,1.3595,9.58,0.24,9.583005792,11.10512,0.61066,11.12189713,1.30512,0.38066,1.3595,9.8,0.23,9.802698608
31/12/2019 22:00,10.46304,0.83922,10.49664214,1.16304,0.33922,1.2115,9.3,0.5,9.313431162,10.63304,0.81922,10.66455161,1.16304,0.33922,1.2115,9.47,0.48,9.482156928
31/12/2019 22:30,9.86504,1.00272,9.91586918,1.17504,0.34272,1.224,8.69,0.66,8.715027252,9.93504,0.98272,9.983524348,1.17504,0.34272,1.224,8.76,0.64,8.783347881
31/12/2019 23:00,9.53808,0.92194,9.582533248,1.37808,0.40194,1.4355,8.16,0.52,8.17655184,9.56808,0.90194,9.610496899,1.37808,0.40194,1.4355,8.19,0.5,8.20524832
31/12/2019 23:30,9.11448,0.94714,9.163559344,1.46448,0.42714,1.5255,7.65,0.52,7.667652835,9.11448,0.92714,9.161513753,1.46448,0.42714,1.5255,7.65,0.5,7.666322456
01/01/2020 00:00,9.00024,0.96382,9.051699788,1.35024,0.39382,1.4065,7.65,0.57,7.671205903,9.00024,0.95382,9.050640455,1.35024,0.39382,1.4065,7.65,0.56,7.670469347
01/01/2020 00:30,9.49032,0.89676,9.532594201,1.12032,0.32676,1.167,8.37,0.57,8.389386152,9.53032,0.88676,9.571485914,1.12032,0.32676,1.167,8.41,0.56,8.42862385
01/01/2020 01:00,10.12416,0.98538,10.17200027,1.18416,0.34538,1.2335,8.94,0.64,8.962879002,10.22416,0.95538,10.26869995,1.18416,0.34538,1.2335,9.04,0.61,9.060557378
01/01/2020 01:30,10.53496,1.11478,10.59377726,1.28496,0.37478,1.3385,9.25,0.74,9.279552791,10.69496,1.10478,10.75186999,1.28496,0.37478,1.3385,9.41,0.73,9.438273147
01/01/2020 02:00,10.42896,1.17678,10.49514258,1.42896,0.41678,1.4885,9,0.76,9.032031887,10.54896,1.15678,10.61219568,1.42896,0.41678,1.4885,9.12,0.74,9.149972678
01/01/2020 02:30,10.36608,1.08344,10.4225456,1.24608,0.36344,1.298,9.12,0.72,9.148376905,10.50608,1.07344,10.56077603,1.24608,0.36344,1.298,9.26,0.71,9.287179335
01/01/2020 03:00,10.17328,1.00054,10.22236305,1.13328,0.33054,1.1805,9.04,0.67,9.064794537,10.29328,0.98054,10.33987775,1.13328,0.33054,1.1805,9.16,0.65,9.183033268
01/01/2020 03:30,9.7776,1.0768,9.836714899,1.4976,0.4368,1.56,8.28,0.64,8.304697466,9.8076,1.0668,9.865448799,1.4976,0.4368,1.56,8.31,0.63,8.333846651
01/01/2020 04:00,9.7428,0.9404,9.788079689,1.1328,0.3304,1.18,8.61,0.61,8.631581547,9.7928,0.7904,9.824645744,1.1328,0.3304,1.18,8.66,0.46,8.672208485
01/01/2020 04:30,9.35184,0.86012,9.39131076,1.13184,0.33012,1.179,8.22,0.53,8.237068653,9.38184,0.85012,9.420277374,1.13184,0.33012,1.179,8.25,0.52,8.266371635
01/01/2020 05:00,9.12864,0.86752,9.169768765,1.08864,0.31752,1.134,8.04,0.55,8.058790232,9.14864,0.85752,9.188740632,1.08864,0.31752,1.134,8.06,0.54,8.078069076
01/01/2020 05:30,8.80672,0.86696,8.849290186,1.08672,0.31696,1.132,7.72,0.55,7.739567171,8.81672,0.85696,8.858269131,1.08672,0.31696,1.132,7.73,0.54,7.748838623
01/01/2020 06:00,8.64976,0.86368,8.692772354,1.10976,0.32368,1.156,7.54,0.54,7.559312138,8.64976,0.84368,8.690808018,1.10976,0.32368,1.156,7.54,0.52,7.557909764
01/01/2020 06:30,8.97864,0.79752,9.013989927,1.08864,0.31752,1.134,7.89,0.48,7.904587276,8.98864,0.78752,9.02307247,1.08864,0.31752,1.134,7.9,0.47,7.913968663
01/01/2020 07:00,9.11112,0.83116,9.14895265,1.34112,0.39116,1.397,7.77,0.44,7.782448201,9.12112,0.82116,9.158009271,1.34112,0.39116,1.397,7.78,0.43,7.791873972
01/01/2020 07:30,9.17376,0.84318,9.21242775,1.55376,0.45318,1.6185,7.62,0.39,7.629973788,9.17376,0.83318,9.211517869,1.55376,0.45318,1.6185,7.62,0.38,7.629469182
01/01/2020 08:00,9.10808,0.73944,9.138046443,1.19808,0.34944,1.248,7.91,0.39,7.919608576,9.11808,0.72944,9.14721081,1.19808,0.34944,1.248,7.92,0.38,7.929110921
01/01/2020 08:30,9.14408,0.76994,9.176437579,1.23408,0.35994,1.2855,7.91,0.41,7.920618663,9.15408,0.74994,9.184747718,1.23408,0.35994,1.2855,7.92,0.39,7.929596459
01/01/2020 09:00,9.30976,0.81618,9.345468477,1.52976,0.44618,1.5935,7.78,0.37,7.788793231,9.31976,0.80618,9.354563199,1.52976,0.44618,1.5935,7.79,0.36,7.79831392
01/01/2020 09:30,9.78656,0.73608,9.814202484,1.42656,0.41608,1.486,8.36,0.32,8.36612216,9.81656,0.72608,9.843375559,1.42656,0.41608,1.486,8.39,0.31,8.395725103
01/01/2020 10:00,10.09392,0.70406,10.11844462,1.45392,0.42406,1.5145,8.64,0.28,8.644535846,10.15392,0.69406,10.17761321,1.45392,0.42406,1.5145,8.7,0.27,8.704188647
01/01/2020 10:30,10.66408,0.59994,10.68094239,1.23408,0.35994,1.2855,9.43,0.24,9.433053588,10.84408,0.58994,10.86011511,1.23408,0.35994,1.2855,9.61,0.23,9.612751947
01/01/2020 11:00,10.5056,0.6283,10.52437135,1.3656,0.3983,1.4225,9.14,0.23,9.142893415,10.6356,0.6283,10.6541423,1.3656,0.3983,1.4225,9.27,0.23,9.272852851
01/01/2020 11:30,10.74784,0.72562,10.77230658,1.52784,0.44562,1.5915,9.22,0.28,9.224250647,10.89784,0.71562,10.92131076,1.52784,0.44562,1.5915,9.37,0.27,9.373889268
01/01/2020 12:00,10.81048,0.79764,10.83986658,1.74048,0.50764,1.813,9.07,0.29,9.074634979,10.93048,0.77764,10.95810736,1.74048,0.50764,1.813,9.19,0.27,9.193965412
01/01/2020 12:30,10.91456,0.80508,10.94421189,1.35456,0.39508,1.411,9.56,0.41,9.568787802,11.10456,0.61508,11.12158155,1.35456,0.39508,1.411,9.75,0.22,9.752481735
01/01/2020 13:00,11.0808,0.8919,11.11663682,1.7208,0.5019,1.7925,9.36,0.39,9.368121477,11.2508,0.8319,11.28151401,1.7208,0.5019,1.7925,9.53,0.33,9.535711825
01/01/2020 13:30,11.1656,0.8283,11.19628082,1.6056,0.4683,1.6725,9.56,0.36,9.566775841,11.3656,0.8183,11.39501989,1.6056,0.4683,1.6725,9.76,0.35,9.766273598
01/01/2020 14:00,11.1348,0.7114,11.15750245,1.2048,0.3514,1.255,9.93,0.36,9.936523537,11.3948,0.7014,11.41636672,1.2048,0.3514,1.255,10.19,0.35,10.19600902
01/01/2020 14:30,10.9476,0.7668,10.97442153,1.2576,0.3668,1.31,9.69,0.4,9.69825242,11.1776,0.7468,11.2025199,1.2576,0.3668,1.31,9.92,0.38,9.927275558
01/01/2020 15:00,10.99864,0.85502,11.03182401,1.38864,0.40502,1.4465,9.61,0.45,9.620530131,11.21864,0.83502,11.24967297,1.38864,0.40502,1.4465,9.83,0.43,9.839400388
01/01/2020 15:30,10.92064,0.89102,10.95692907,1.34064,0.39102,1.3965,9.58,0.5,9.593039143,11.14064,0.88102,11.17542195,1.34064,0.39102,1.3965,9.8,0.49,9.812242353
01/01/2020 16:00,11.07168,0.81424,11.10158028,1.11168,0.32424,1.158,9.96,0.49,9.972045928,11.32168,0.79424,11.34950462,1.11168,0.32424,1.158,10.21,0.47,10.2208121
01/01/2020 16:30,11.28072,0.63396,11.29851977,1.11072,0.32396,1.157,10.17,0.31,10.17472358,11.53072,0.61396,11.54705376,1.11072,0.32396,1.157,10.42,0.29,10.42403473
01/01/2020 17:00,11.32504,0.51522,11.33675362,1.11504,0.32522,1.1615,10.21,0.19,10.21176772,11.58504,0.50522,11.59605101,1.11504,0.32522,1.1615,10.47,0.18,10.47154716
01/01/2020 17:30,11.44168,-3.40076,11.93638177,1.23168,0.35924,1.283,10.21,-3.76,10.88033547,11.63168,4.10924,12.3362001,1.23168,0.35924,1.283,10.4,3.75,11.05542853
01/01/2020 18:00,11.32216,-3.40562,11.82326328,1.11216,0.32438,1.1585,10.21,-3.73,10.8700046,11.56216,4.11438,12.2723945,1.11216,0.32438,1.1585,10.45,3.79,11.11605146
01/01/2020 18:30,11.34616,-3.31862,11.82153059,1.13616,0.33138,1.1835,10.21,-3.65,10.84281329,11.44616,4.21138,12.19632323,1.13616,0.33138,1.1835,10.31,3.88,11.0159203
01/01/2020 19:00,11.35888,-3.23616,11.81088,1.17888,0.34384,1.228,10.18,-3.58,10.79114452,11.29888,4.32384,12.09794535,1.17888,0.34384,1.228,10.12,3.98,10.87450229
01/01/2020 19:30,11.25552,-3.28464,11.72499852,1.11552,0.32536,1.162,10.14,-3.61,10.76344276,11.15552,4.27536,11.94672882,1.11552,0.32536,1.162,10.04,3.95,10.78907318
01/01/2020 20:00,11.16624,-3.22068,11.62143259,1.26624,0.36932,1.319,9.9,-3.59,10.53081668,10.87624,4.37932,11.72480448,1.26624,0.36932,1.319,9.61,4.01,10.41307832
01/01/2020 20:30,11.21328,-3.11946,11.6391013,1.37328,0.40054,1.4305,9.84,-3.52,10.45064591,10.87328,4.41054,11.73375818,1.37328,0.40054,1.4305,9.5,4.01,10.31164875
01/01/2020 21:00,10.74336,0.83598,10.77583624,1.32336,0.38598,1.3785,9.42,0.45,9.430742283,10.92336,0.82598,10.95454411,1.32336,0.38598,1.3785,9.6,0.44,9.610078043
01/01/2020 21:30,10.59096,0.83028,10.62345512,1.20096,0.35028,1.251,9.39,0.48,9.402260367,10.78096,0.81028,10.81136681,1.20096,0.35028,1.251,9.58,0.46,9.591037483
01/01/2020 22:00,10.25256,0.77408,10.28174044,1.28256,0.37408,1.336,8.97,0.4,8.978914188,10.36256,0.76408,10.39069141,1.28256,0.37408,1.336,9.08,0.39,9.088371691
01/01/2020 22:30,9.6768,0.8099,9.710633154,1.3368,0.3899,1.3925,8.34,0.42,8.350568843,9.7268,0.7999,9.759635149,1.3368,0.3899,1.3925,8.39,0.41,8.400011905
01/01/2020 23:00,9.0904,0.9247,9.137310449,1.2504,0.3647,1.3025,7.84,0.56,7.859974555,9.1104,0.9147,9.156203594,1.2504,0.3647,1.3025,7.86,0.55,7.879219504
01/01/2020 23:30,8.6588,1.0209,8.718775961,1.4088,0.4109,1.4675,7.25,0.61,7.275616812,8.6588,1.0109,8.717610696,1.4088,0.4109,1.4675,7.25,0.6,7.27478522
02/01/2020 00:00,8.59632,0.68726,8.623748828,1.15632,0.33726,1.2045,7.44,0.35,7.448227977,8.59632,0.67726,8.622957651,1.15632,0.33726,1.2045,7.44,0.34,7.447764765
02/01/2020 00:30,8.66008,0.75544,8.692966996,1.15008,0.33544,1.198,7.51,0.42,7.521735172,8.67008,0.74544,8.702066881,1.15008,0.33544,1.198,7.52,0.41,7.531168568
02/01/2020 01:00,9.49264,1.05202,9.550757051,1.17264,0.34202,1.2215,8.32,0.71,8.350239518,9.54264,1.04202,9.599363721,1.17264,0.34202,1.2215,8.37,0.7,8.399220202
02/01/2020 01:30,10.21736,1.03048,10.26919346,1.16736,0.34048,1.216,9.05,0.69,9.076265752,10.35736,1.01048,10.40653525,1.16736,0.34048,1.216,9.19,0.67,9.214390919
02/01/2020 02:00,10.10224,0.97482,10.14916386,1.18224,0.34482,1.2315,8.92,0.63,8.942220082,10.21224,0.95482,10.25677957,1.18224,0.34482,1.2315,9.03,0.61,9.050580092
02/01/2020 02:30,10.022,1.006,10.07236417,1.152,0.336,1.2,8.87,0.67,8.895268405,10.132,0.986,10.17986346,1.152,0.336,1.2,8.98,0.65,9.003493766
02/01/2020 03:00,9.89664,1.04152,9.951293745,1.13664,0.33152,1.184,8.76,0.71,8.788725732,9.97664,1.02152,10.02880097,1.13664,0.33152,1.184,8.84,0.69,8.866887842
02/01/2020 03:30,9.69568,1.51124,9.812749717,3.05568,0.89124,3.183,6.64,0.62,6.668882965,9.69568,1.50124,9.811214614,3.05568,0.89124,3.183,6.64,0.61,6.667960708
02/01/2020 04:00,9.43816,1.10238,9.502321077,1.20816,0.35238,1.2585,8.23,0.75,8.264103097,9.47816,1.09238,9.540902004,1.20816,0.35238,1.2585,8.27,0.74,8.303041611
02/01/2020 04:30,9.3608,1.1094,9.426311315,1.3008,0.3794,1.355,8.06,0.73,8.092990795,9.4008,1.0994,9.464867722,1.3008,0.3794,1.355,8.1,0.72,8.131937039
02/01/2020 05:00,9.21048,1.01264,9.265979797,1.38048,0.40264,1.438,7.83,0.61,7.853725231,9.24048,1.01264,9.295800686,1.38048,0.40264,1.438,7.86,0.61,7.883634948
02/01/2020 05:30,9.49864,0.89252,9.540479747,1.20864,0.35252,1.259,8.29,0.54,8.307568838,9.53864,0.88252,9.579378612,1.20864,0.35252,1.259,8.33,0.53,8.346843715
02/01/2020 06:00,9.65,0.84,9.686490593,1.2,0.35,1.25,8.45,0.49,8.464195177,9.72,0.83,9.755372879,1.2,0.35,1.25,8.52,0.48,8.533510415
02/01/2020 06:30,9.92,0.6375,9.94046308,1.26,0.3675,1.3125,8.66,0.27,8.664207985,10.01,0.6275,10.02964886,1.26,0.3675,1.3125,8.75,0.26,8.753862005
02/01/2020 07:00,10.458,0.5715,10.47360379,1.308,0.3815,1.3625,9.15,0.19,9.151972465,10.618,0.5615,10.63283623,1.308,0.3815,1.3625,9.31,0.18,9.311739902
02/01/2020 07:30,11.12976,-2.65132,11.44119991,1.46976,0.42868,1.531,9.66,-3.08,10.13913211,10.98976,2.31868,11.23170075,1.46976,0.42868,1.531,9.52,1.89,9.705797237
02/01/2020 08:00,11.2212,-1.8159,11.36718181,1.3512,0.3941,1.4075,9.87,-2.21,10.11439568,11.3112,0.6641,11.33067845,1.3512,0.3941,1.4075,9.96,0.27,9.963658966
02/01/2020 08:30,11.46264,-0.83048,11.49268519,1.47264,0.42952,1.534,9.99,-1.26,10.06914594,11.72264,-0.84048,11.75273139,1.47264,0.42952,1.534,10.25,-1.27,10.32837838
02/01/2020 09:00,11.57128,-0.70046,11.59246156,1.54128,0.44954,1.6055,10.03,-1.15,10.09571196,11.84128,-0.79046,11.8676341,1.54128,0.44954,1.6055,10.3,-1.24,10.37437227
02/01/2020 09:30,11.46968,-0.60176,11.48545491,1.39968,0.40824,1.458,10.07,-1.01,10.1205237,11.72968,-0.62176,11.74614739,1.39968,0.40824,1.458,10.33,-1.03,10.38122343
02/01/2020 10:00,11.96752,-0.42614,11.9751046,2.20752,0.64386,2.2995,9.76,-1.07,9.818477479,12.20752,-0.44614,12.21566967,2.20752,0.64386,2.2995,10,-1.09,10.05922959
02/01/2020 10:30,11.93936,-0.38102,11.94543819,2.25936,0.65898,2.3535,9.68,-1.04,9.735707473,12.17936,-0.40102,12.18596024,2.25936,0.65898,2.3535,9.92,-1.06,9.976472322
02/01/2020 11:00,12.17536,-0.48552,12.18503676,2.41536,0.70448,2.516,9.76,-1.19,9.832278474,12.42536,-0.50552,12.43563917,2.41536,0.70448,2.516,10.01,-1.21,10.08286666
02/01/2020 11:30,12.31312,-0.56534,12.32609157,2.55312,0.74466,2.6595,9.76,-1.31,9.847522531,12.56312,-0.58534,12.57674867,2.55312,0.74466,2.6595,10.01,-1.33,10.09797009
02/01/2020 12:00,12.37872,-0.48954,12.38839611,2.53872,0.74046,2.6445,9.84,-1.23,9.91657703,12.63872,-0.50954,12.64898708,2.53872,0.74046,2.6445,10.1,-1.25,10.17705753
02/01/2020 12:30,12.4608,-0.3956,12.46707809,2.6208,0.7644,2.73,9.84,-1.16,9.908138069,12.7208,-0.4156,12.7275872,2.6208,0.7644,2.73,10.1,-1.18,10.16869707
02/01/2020 13:00,12.30048,-0.29236,12.30395394,2.46048,0.71764,2.563,9.84,-1.01,9.89169854,12.56048,-0.31236,12.56436336,2.46048,0.71764,2.563,10.1,-1.03,10.15238396
02/01/2020 13:30,11.77568,-0.47126,11.78510609,1.67568,0.48874,1.7455,10.1,-0.96,10.14552118,12.03568,-0.49126,12.0457017,1.67568,0.48874,1.7455,10.36,-0.98,10.40624812
02/01/2020 14:00,11.98616,-0.66862,12.00479422,1.85616,0.54138,1.9335,10.13,-1.21,10.20200961,12.25616,-0.68862,12.27549003,1.85616,0.54138,1.9335,10.4,-1.23,10.47248299
02/01/2020 14:30,11.8292,-0.6144,11.845145,1.6992,0.4956,1.77,10.13,-1.11,10.19063295,12.0992,-0.6344,12.1158204,1.6992,0.4956,1.77,10.4,-1.13,10.4612093
02/01/2020 15:00,11.74336,-0.61402,11.75940154,1.56336,0.45598,1.6285,10.18,-1.07,10.23607835,11.99336,-0.63402,12.0101068,1.56336,0.45598,1.6285,10.43,-1.09,10.48680123
02/01/2020 15:30,11.68224,-0.53768,11.69460693,1.48224,0.43232,1.544,10.2,-0.97,10.24601874,11.91224,-0.55768,11.92528695,1.48224,0.43232,1.544,10.43,-0.99,10.47687931
02/01/2020 16:00,11.64432,-0.72874,11.66710119,1.44432,0.42126,1.5045,10.2,-1.15,10.26462371,11.91432,-0.74874,11.93782361,1.44432,0.42126,1.5045,10.47,-1.17,10.53516967
02/01/2020 16:30,11.7072,-1.0504,11.75422784,1.5072,0.4396,1.57,10.2,-1.49,10.30825397,11.9772,-1.0804,12.02582987,1.5072,0.4396,1.57,10.47,-1.52,10.57975898
02/01/2020 17:00,11.6304,-1.0728,11.67977329,1.4304,0.4172,1.49,10.2,-1.49,10.30825397,11.9004,-1.1028,11.95138854,1.4304,0.4172,1.49,10.47,-1.52,10.57975898
02/01/2020 17:30,11.63328,-0.80196,11.66088948,1.43328,0.41804,1.493,10.2,-1.22,10.27270169,11.90328,-0.82196,11.93162575,1.43328,0.41804,1.493,10.47,-1.24,10.54317315
02/01/2020 18:00,11.57088,-0.64016,11.58857493,1.37088,0.39984,1.428,10.2,-1.04,10.25288252,11.84088,-0.67016,11.85982941,1.37088,0.39984,1.428,10.47,-1.07,10.52453324
02/01/2020 18:30,11.56128,-0.54296,11.57402267,1.36128,0.39704,1.418,10.2,-0.94,10.24322215,11.83128,-0.56296,11.8446659,1.36128,0.39704,1.418,10.47,-0.96,10.51391935
02/01/2020 19:00,11.69232,-0.46474,11.70155247,1.49232,0.43526,1.5545,10.2,-0.9,10.2396289,11.96232,-0.48474,11.97213735,1.49232,0.43526,1.5545,10.47,-0.92,10.51034253
02/01/2020 19:30,11.64384,-0.60888,11.65974892,1.44384,0.42112,1.504,10.2,-1.03,10.251873,11.91384,-0.62888,11.93042638,1.44384,0.42112,1.504,10.47,-1.05,10.52251871
02/01/2020 20:00,11.59824,-1.94218,11.75972934,1.39824,0.40782,1.4565,10.2,-2.35,10.46721071,11.86824,0.83782,11.89777555,1.39824,0.40782,1.4565,10.47,0.43,10.47882627
02/01/2020 20:30,11.46288,-0.49166,11.47341917,1.26288,0.36834,1.3155,10.2,-0.86,10.2361907,11.73288,-0.52166,11.74447114,1.26288,0.36834,1.3155,10.47,-0.89,10.50775904
02/01/2020 21:00,11.50664,-0.36098,11.51230084,1.43664,0.41902,1.4965,10.07,-0.78,10.10016337,11.77664,-0.38098,11.78280083,1.43664,0.41902,1.4965,10.34,-0.8,10.3709016
02/01/2020 21:30,11.43048,-0.38986,11.43712656,1.44048,0.42014,1.5005,9.99,-0.81,10.02278404,11.69048,-0.39986,11.69731639,1.44048,0.42014,1.5005,10.25,-0.82,10.28274769
02/01/2020 22:00,11.22912,-0.28734,11.23279575,1.44912,0.42266,1.5095,9.78,-0.71,9.805738116,11.47912,-0.30734,11.4832336,1.44912,0.42266,1.5095,10.03,-0.73,10.05653022
02/01/2020 22:30,10.71136,-0.14252,10.71230811,1.67136,0.48748,1.741,9.04,-0.63,9.061925844,10.84136,-0.15252,10.8424328,1.67136,0.48748,1.741,9.17,-0.64,9.192306566
02/01/2020 23:00,10.34144,-0.18208,10.3430428,1.74144,0.50792,1.814,8.6,-0.69,8.627635829,10.41144,-0.20208,10.41340094,1.74144,0.50792,1.814,8.67,-0.71,8.699022934
02/01/2020 23:30,9.89936,-0.11102,9.899982518,1.53936,0.44898,1.6035,8.36,-0.56,8.378734988,9.94936,-0.12102,9.950095992,1.53936,0.44898,1.6035,8.41,-0.57,8.429294158
03/01/2020 00:00,9.77568,-0.02876,9.775722306,1.37568,0.40124,1.433,8.4,-0.43,8.410998752,9.83568,-0.03876,9.835756372,1.37568,0.40124,1.433,8.46,-0.44,8.471434353
03/01/2020 00:30,9.79552,-0.01964,9.795539689,1.47552,0.43036,1.537,8.32,-0.45,8.332160584,9.83552,-0.02964,9.835564661,1.47552,0.43036,1.537,8.36,-0.46,8.372645938
03/01/2020 01:00,10.52832,-0.10424,10.52883602,1.52832,0.44576,1.592,9,-0.55,9.016789894,10.66832,-0.12424,10.66904341,1.52832,0.44576,1.592,9.14,-0.57,9.157756275
03/01/2020 01:30,10.87072,-0.05354,10.87085185,1.29072,0.37646,1.3445,9.58,-0.43,9.589645457,11.11072,-0.09354,11.11111374,1.29072,0.37646,1.3445,9.82,-0.47,9.83124102
03/01/2020 02:00,10.68576,0.05168,10.68588497,1.20576,0.35168,1.256,9.48,-0.3,9.484745648,10.89576,-0.00832,10.89576318,1.20576,0.35168,1.256,9.69,-0.36,9.696685001
03/01/2020 02:30,10.46216,0.11938,10.46284108,1.23216,0.35938,1.2835,9.23,-0.24,9.233119733,10.63216,0.08938,10.63253568,1.23216,0.35938,1.2835,9.4,-0.27,9.40387686
03/01/2020 03:00,10.56192,-0.09944,10.5623881,1.20192,0.35056,1.252,9.36,-0.45,9.370811064,10.75192,-0.11944,10.75258339,1.20192,0.35056,1.252,9.55,-0.47,9.56155845
03/01/2020 03:30,10.16552,-0.01714,10.16553445,1.17552,0.34286,1.2245,8.99,-0.36,8.997205122,10.29552,-0.04714,10.29562792,1.17552,0.34286,1.2245,9.12,-0.39,9.128335007
03/01/2020 04:00,10.19536,-0.07052,10.19560389,1.09536,0.31948,1.141,9.1,-0.39,9.108353309,10.34536,-0.10052,10.34584834,1.09536,0.31948,1.141,9.25,-0.42,9.259530226
03/01/2020 04:30,9.73128,0.04454,9.731381929,1.18128,0.34454,1.2305,8.55,-0.3,8.555261539,9.82128,0.01454,9.821290763,1.18128,0.34454,1.2305,8.64,-0.33,8.646299787
03/01/2020 05:00,9.26064,3.37352,9.855967248,1.52064,0.44352,1.584,7.74,2.93,8.276019575,10.16064,-3.43648,10.72604307,1.52064,0.44352,1.584,8.64,-3.88,9.471219562
03/01/2020 05:30,9.62424,2.36582,9.910756775,1.25424,0.36582,1.3065,8.37,2,8.605631877,10.33424,-2.96418,10.75094784,1.25424,0.36582,1.3065,9.08,-3.33,9.67136495
03/01/2020 06:00,10.22672,-0.48554,10.23823965,1.14672,0.33446,1.1945,9.08,-0.82,9.116951245,10.35672,-0.49554,10.36856832,1.14672,0.33446,1.1945,9.21,-0.83,9.247323937
03/01/2020 06:30,10.67176,-0.37282,10.67827028,1.12176,0.32718,1.1685,9.55,-0.7,9.575620084,10.87176,-0.79282,10.90062975,1.12176,0.32718,1.1685,9.75,-1.12,9.814117383
03/01/2020 07:00,11.064,-0.153,11.06505784,1.464,0.427,1.525,9.6,-0.58,9.617504874,11.244,-0.923,11.28182011,1.464,0.427,1.525,9.78,-1.35,9.872735183
03/01/2020 07:30,11.38136,-0.50752,11.3926701,1.55136,0.45248,1.616,9.83,-0.96,9.876765665,11.62136,-0.89752,11.6559663,1.55136,0.45248,1.616,10.07,-1.35,10.16008858
03/01/2020 08:00,11.34656,-0.97642,11.38849507,1.24656,0.36358,1.2985,10.1,-1.34,10.18850332,11.61656,-0.99642,11.65921606,1.24656,0.36358,1.2985,10.37,-1.36,10.45880012
03/01/2020 08:30,11.54768,-2.19776,11.75495906,1.44768,0.42224,1.508,10.1,-2.62,10.43428963,11.74768,-0.12776,11.7483747,1.44768,0.42224,1.508,10.3,-0.55,10.31467401
03/01/2020 09:00,11.7124,-3.7818,12.30781561,1.5024,0.4382,1.565,10.21,-4.22,11.04773732,11.9124,1.0782,11.96109481,1.5024,0.4382,1.565,10.41,0.64,10.42965484
03/01/2020 09:30,11.70856,-1.35292,11.78646553,1.49856,0.43708,1.561,10.21,-1.79,10.36572236,11.95856,-1.37292,12.03711205,1.49856,0.43708,1.561,10.46,-1.81,10.61544629
03/01/2020 10:00,11.73592,-1.39494,11.81853104,1.52592,0.44506,1.5895,10.21,-1.84,10.37447348,11.98592,-1.41494,12.069148,1.52592,0.44506,1.5895,10.46,-1.86,10.62408584
03/01/2020 10:30,11.44552,-1.02964,11.49173993,1.23552,0.36036,1.287,10.21,-1.39,10.30418362,11.69552,-1.81964,11.83622735,1.23552,0.36036,1.287,10.46,-2.18,10.6847555
03/01/2020 11:00,11.6932,-1.0274,11.73824846,1.4832,0.4326,1.545,10.21,-1.46,10.31385961,11.9432,-1.8374,12.08371073,1.4832,0.4326,1.545,10.46,-2.27,10.70348074
03/01/2020 11:30,12.03592,-0.92744,12.07159953,1.82592,0.53256,1.902,10.21,-1.46,10.31385961,12.28592,-1.73744,12.40816376,1.82592,0.53256,1.902,10.46,-2.27,10.70348074
03/01/2020 12:00,12.49264,-0.74298,12.51471428,2.49264,0.72702,2.5965,10,-1.47,10.10746754,12.73264,-1.56298,12.82821218,2.49264,0.72702,2.5965,10.24,-2.29,10.49293572
03/01/2020 12:30,12.76952,-0.73764,12.79080739,3.05952,0.89236,3.187,9.71,-1.63,9.845862075,12.96952,-1.54764,13.06153278,3.05952,0.89236,3.187,9.91,-2.44,10.20596394
03/01/2020 13:00,12.6896,-0.6822,12.7079245,3.2496,0.9478,3.385,9.44,-1.63,9.579692062,12.8296,-1.4922,12.91608675,3.2496,0.9478,3.385,9.58,-2.44,9.885848471
03/01/2020 13:30,12.65744,-0.45158,12.66549296,3.21744,0.93842,3.3515,9.44,-1.39,9.541787044,12.82744,-1.27158,12.89031158,3.21744,0.93842,3.3515,9.61,-2.21,9.860841749
03/01/2020 14:00,12.63112,-0.53384,12.64239604,2.90112,0.84616,3.022,9.73,-1.38,9.827375031,12.83112,-1.36384,12.90339878,2.90112,0.84616,3.022,9.93,-2.21,10.17295434
03/01/2020 14:30,12.41944,-0.66558,12.43726202,2.44944,0.71442,2.5515,9.97,-1.38,10.0650534,12.65944,-1.47558,12.74514643,2.44944,0.71442,2.5515,10.21,-2.19,10.44223156
03/01/2020 15:00,12.24216,-0.54562,12.25431282,2.31216,0.67438,2.4085,9.93,-1.22,10.00466391,12.48216,-1.36562,12.55664112,2.31216,0.67438,2.4085,10.17,-2.04,10.37258406
03/01/2020 15:30,11.878,-0.341,11.8828938,1.848,0.539,1.925,10.03,-0.88,10.06853018,12.138,-1.161,12.19339842,1.848,0.539,1.925,10.29,-1.7,10.42948225
