Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/01/2020 16:00,11.63128,-0.72546,11.65388204,1.42128,0.41454,1.4805,10.21,-1.14,10.27344635,11.89128,-1.20546,11.95222464,1.42128,0.41454,1.4805,10.47,-1.62,10.59458824
03/01/2020 16:30,11.75944,-1.03808,11.80517002,1.54944,0.45192,1.614,10.21,-1.49,10.31814906,12.01944,-1.05808,12.0659219,1.54944,0.45192,1.614,10.47,-1.51,10.5783269
03/01/2020 17:00,11.86408,-1.12756,11.9175411,1.65408,0.48244,1.723,10.21,-1.61,10.33615983,12.12408,-1.15756,12.1792143,1.65408,0.48244,1.723,10.47,-1.64,10.59766484
03/01/2020 17:30,11.52472,-1.05654,11.57304834,1.31472,0.38346,1.3695,10.21,-1.44,10.31104747,11.78472,-1.08654,11.83470298,1.31472,0.38346,1.3695,10.47,-1.47,10.57269124
03/01/2020 18:00,11.45128,-0.78796,11.47835766,1.24128,0.36204,1.293,10.21,-1.15,10.27456082,11.71128,-0.81796,11.73980996,1.24128,0.36204,1.293,10.47,-1.18,10.53628492
03/01/2020 18:30,11.61352,-0.62064,11.63009204,1.40352,0.40936,1.462,10.21,-1.03,10.26182245,11.87352,-0.91064,11.90838958,1.40352,0.40936,1.462,10.47,-1.32,10.55288112
03/01/2020 19:00,11.50072,-0.33354,11.50555559,1.29072,0.37646,1.3445,10.21,-0.71,10.23465681,11.76072,-1.15354,11.81715657,1.29072,0.37646,1.3445,10.47,-1.53,10.58120031
03/01/2020 19:30,11.7292,-0.4969,11.73972071,1.5192,0.4431,1.5825,10.21,-0.94,10.25317999,11.9892,-0.7269,12.0112156,1.5192,0.4431,1.5825,10.47,-1.17,10.53516967
03/01/2020 20:00,11.47768,-0.71026,11.4996351,1.26768,0.36974,1.3205,10.21,-1.08,10.26696158,11.73768,-0.73026,11.76037463,1.26768,0.36974,1.3205,10.47,-1.1,10.52762556
03/01/2020 20:30,11.55016,-0.72912,11.57315048,1.34016,0.39088,1.396,10.21,-1.12,10.27124627,11.81016,-0.74912,11.83389454,1.34016,0.39088,1.396,10.47,-1.14,10.53188017
03/01/2020 21:00,11.4628,-4.2646,12.23039644,1.2528,0.3654,1.305,10.21,-4.63,11.21075377,11.6128,3.1954,12.04440555,1.2528,0.3654,1.305,10.36,2.83,10.73957634
03/01/2020 21:30,11.46976,-4.03382,12.15841677,1.28976,0.37618,1.3435,10.18,-4.41,11.09416513,11.41976,3.03618,11.81648456,1.28976,0.37618,1.3435,10.13,2.66,10.47341874
03/01/2020 22:00,11.17192,-1.43944,11.26427024,1.20192,0.35056,1.252,9.97,-1.79,10.12941262,11.33192,0.36056,11.33765471,1.20192,0.35056,1.252,10.13,0.01,10.13000494
03/01/2020 22:30,10.87232,-0.25474,10.87530389,1.49232,0.43526,1.5545,9.38,-0.69,9.405344225,11.07232,-0.27474,11.07572807,1.49232,0.43526,1.5545,9.58,-0.71,9.606273992
03/01/2020 23:00,10.26568,-0.13376,10.2665514,1.25568,0.36624,1.308,9.01,-0.5,9.023862809,10.39568,-0.15376,10.39681705,1.25568,0.36624,1.308,9.14,-0.52,9.154780172
03/01/2020 23:30,9.77984,-0.04088,9.779925439,1.29984,0.37912,1.354,8.48,-0.42,8.490394573,9.83984,-0.05088,9.839971545,1.29984,0.37912,1.354,8.54,-0.43,8.550818674
04/01/2020 00:00,9.7256,0.1033,9.726148583,1.2456,0.3633,1.2975,8.48,-0.26,8.483984913,9.7256,-0.5167,9.739315903,1.2456,0.3633,1.2975,8.48,-0.88,8.525538106
04/01/2020 00:30,9.7504,0.0522,9.750539729,1.5504,0.4522,1.615,8.2,-0.4,8.209750301,9.8004,0.0222,9.800425144,1.5504,0.4522,1.615,8.25,-0.43,8.26119846
04/01/2020 01:00,10.42928,-0.48146,10.44038721,1.22928,0.35854,1.2805,9.2,-0.84,9.238268236,10.58928,-0.50146,10.60114678,1.22928,0.35854,1.2805,9.36,-0.86,9.399425514
04/01/2020 01:30,10.99616,-0.52612,11.00873912,1.31616,0.38388,1.371,9.68,-0.91,9.722679672,11.22616,-0.54612,11.23943572,1.31616,0.38388,1.371,9.91,-0.93,9.953542083
04/01/2020 02:00,11.11944,-1.18558,11.182466,1.24944,0.36442,1.3015,9.87,-1.55,9.990965919,11.27944,0.40442,11.28668783,1.24944,0.36442,1.3015,10.03,0.04,10.03007976
04/01/2020 02:30,11.06488,-0.22816,11.0672321,1.51488,0.44184,1.578,9.55,-0.67,9.573473769,11.27488,-0.24816,11.27761067,1.51488,0.44184,1.578,9.76,-0.69,9.784359969
04/01/2020 03:00,11.0652,-0.1439,11.06613565,1.7352,0.5061,1.8075,9.33,-0.65,9.352614608,11.2452,-0.1639,11.24639437,1.7352,0.5061,1.8075,9.51,-0.67,9.533572258
04/01/2020 03:30,10.8152,-0.1264,10.81593861,1.5552,0.4536,1.62,9.26,-0.58,9.278146367,10.9752,-0.1864,10.97678277,1.5552,0.4536,1.62,9.42,-0.64,9.441715946
04/01/2020 04:00,10.724,-1.258,10.79753398,1.584,0.462,1.65,9.14,-1.72,9.300430098,10.634,0.932,10.6747637,1.584,0.462,1.65,9.05,0.47,9.062196202
04/01/2020 04:30,10.38288,-0.21916,10.38519274,1.44288,0.42084,1.503,8.94,-0.64,8.962879002,10.49288,-0.22916,10.49538208,1.44288,0.42084,1.503,9.05,-0.65,9.073312515
04/01/2020 05:00,10.00552,-0.12964,10.00635983,1.23552,0.36036,1.287,8.77,-0.49,8.783678045,10.09552,-0.13964,10.0964857,1.23552,0.36036,1.287,8.86,-0.5,8.874097137
04/01/2020 05:30,9.70312,-0.02034,9.703141319,1.23312,0.35966,1.2845,8.47,-0.38,8.478519918,9.76312,-0.03034,9.763167142,1.23312,0.35966,1.2845,8.53,-0.39,8.538910938
04/01/2020 06:00,9.68776,-0.16482,9.689161958,1.21776,0.35518,1.2685,8.47,-0.52,8.485947207,9.74776,-0.18482,9.74951196,1.21776,0.35518,1.2685,8.53,-0.54,8.547075523
04/01/2020 06:30,10.06392,-0.32844,10.06927796,1.27392,0.37156,1.327,8.79,-0.7,8.817828531,10.15392,-0.33844,10.1595587,1.27392,0.37156,1.327,8.88,-0.71,8.90833879
04/01/2020 07:00,10.27024,-0.30868,10.27487776,1.41024,0.41132,1.469,8.86,-0.72,8.889206939,10.37024,-0.32868,10.37544737,1.41024,0.41132,1.469,8.96,-0.74,8.990506104
04/01/2020 07:30,10.79776,-3.97482,11.50612076,1.45776,0.42518,1.5185,9.34,-4.4,10.32451452,10.18776,3.29518,10.70741169,1.45776,0.42518,1.5185,8.73,2.87,9.18965723
04/01/2020 08:00,10.78512,-4.16184,11.56026495,1.12512,0.32816,1.172,9.66,-4.49,10.65249736,10.34512,3.27816,10.85208924,1.12512,0.32816,1.172,9.22,2.95,9.68043904
04/01/2020 08:30,10.994,-4.2455,11.78525801,1.284,0.3745,1.3375,9.71,-4.62,10.75306933,10.594,3.1845,11.06227265,1.284,0.3745,1.3375,9.31,2.81,9.724823906
04/01/2020 09:00,11.07992,-2.25044,11.30615352,1.36992,0.39956,1.427,9.71,-2.65,10.06511798,11.09992,0.99956,11.14483487,1.36992,0.39956,1.427,9.73,0.6,9.748481933
04/01/2020 09:30,11.322,-0.629,11.33945876,1.752,0.511,1.825,9.57,-1.14,9.637660505,11.542,-0.649,11.56023205,1.752,0.511,1.825,9.79,-1.16,9.858483656
04/01/2020 10:00,11.47096,-0.93472,11.50898018,1.56096,0.45528,1.626,9.91,-1.39,10.00700754,11.72096,-0.96472,11.76059471,1.56096,0.45528,1.626,10.16,-1.42,10.25875236
04/01/2020 10:30,11.5488,-1.0041,11.5923681,1.5288,0.4459,1.5925,10.02,-1.45,10.12437159,11.8088,-1.0341,11.85399174,1.5288,0.4459,1.5925,10.28,-1.48,10.38599056
04/01/2020 11:00,11.39616,-1.07362,11.44662058,1.25616,0.36638,1.3085,10.14,-1.44,10.24173813,11.65616,-1.09362,11.70735114,1.25616,0.36638,1.3085,10.4,-1.46,10.50198077
04/01/2020 11:30,11.43912,-1.08984,11.49091892,1.26912,0.37016,1.322,10.17,-1.46,10.27426396,11.69912,-1.10984,11.75164472,1.26912,0.37016,1.322,10.43,-1.48,10.53448148
04/01/2020 12:00,11.31512,-0.98934,11.35828923,1.30512,0.38066,1.3595,10.01,-1.37,10.10331629,11.57512,-1.01934,11.6199164,1.30512,0.38066,1.3595,10.27,-1.4,10.36498432
04/01/2020 12:30,11.41576,-0.89582,11.45085455,1.86576,0.54418,1.9435,9.55,-1.44,9.65795527,11.63576,-0.91582,11.67174524,1.86576,0.54418,1.9435,9.77,-1.46,9.878486726
04/01/2020 13:00,11.48376,-0.83182,11.51384681,2.15376,0.62818,2.2435,9.33,-1.46,9.443542767,11.66376,-0.85182,11.69482341,2.15376,0.62818,2.2435,9.51,-1.48,9.624474012
04/01/2020 13:30,11.64208,-0.75356,11.66644245,2.18208,0.63644,2.273,9.46,-1.39,9.561574138,11.84208,-0.77356,11.86731873,2.18208,0.63644,2.273,9.66,-1.41,9.762361395
04/01/2020 14:00,11.52248,-0.77886,11.54877345,1.75248,0.51114,1.8255,9.77,-1.29,9.854795787,11.77248,-0.80886,11.80023474,1.75248,0.51114,1.8255,10.02,-1.32,10.10657212
04/01/2020 14:30,11.41712,-0.67084,11.43681142,1.67712,0.48916,1.747,9.74,-1.16,9.808832754,11.66712,-0.70084,11.68815066,1.67712,0.48916,1.747,9.99,-1.19,10.06062622
04/01/2020 15:00,11.34488,-0.64066,11.36295505,1.57488,0.45934,1.6405,9.77,-1.1,9.831729248,11.59488,-0.66066,11.61368649,1.57488,0.45934,1.6405,10.02,-1.12,10.08240051
04/01/2020 15:30,11.234,-0.5905,11.24950871,1.404,0.4095,1.4625,9.83,-1,9.880733778,11.484,-0.6205,11.50075112,1.404,0.4095,1.4625,10.08,-1.03,10.13248736
04/01/2020 16:00,11.28736,-0.62452,11.30462388,1.28736,0.37548,1.341,10,-1,10.04987562,11.55736,-0.71452,11.57942611,1.28736,0.37548,1.341,10.27,-1.09,10.32768125
04/01/2020 16:30,11.33072,-2.49604,11.60238904,1.11072,0.32396,1.157,10.22,-2.82,10.60192435,11.58072,0.59396,11.59594171,1.11072,0.32396,1.157,10.47,0.27,10.4734808
04/01/2020 17:00,11.4152,-4.3614,12.22000822,1.1952,0.3486,1.245,10.22,-4.71,11.25311068,11.6652,2.7386,11.98235457,1.1952,0.3486,1.245,10.47,2.39,10.73932028
04/01/2020 17:30,11.67344,-0.58608,11.68814319,1.45344,0.42392,1.514,10.22,-1.01,10.26978578,11.92344,-1.24608,11.98837507,1.45344,0.42392,1.514,10.47,-1.67,10.6023488
04/01/2020 18:00,11.37584,-0.67288,11.39572302,1.15584,0.33712,1.204,10.22,-1.01,10.26978578,11.62584,-1.49288,11.72129884,1.15584,0.33712,1.204,10.47,-1.83,10.62872523
04/01/2020 18:30,11.50208,-0.47606,11.51192762,1.28208,0.37394,1.3355,10.22,-0.85,10.25528644,11.75208,-1.29606,11.823331,1.28208,0.37394,1.3355,10.47,-1.67,10.6023488
04/01/2020 19:00,11.51216,-0.31312,11.5164175,1.29216,0.37688,1.346,10.22,-0.69,10.24326608,11.76216,-1.14312,11.81757721,1.29216,0.37688,1.346,10.47,-1.52,10.57975898
04/01/2020 19:30,11.53856,-0.28542,11.54208956,1.31856,0.38458,1.3735,10.22,-0.67,10.24193829,11.78856,-1.11542,11.8412123,1.31856,0.38458,1.3735,10.47,-1.5,10.57690408
04/01/2020 20:00,11.37872,-4.09204,12.0921487,1.15872,0.33796,1.207,10.22,-4.43,11.13881951,11.58872,2.87796,11.94073218,1.15872,0.33796,1.207,10.43,2.54,10.7348265
04/01/2020 20:30,11.56928,-3.93646,12.22063652,1.34928,0.39354,1.4055,10.22,-4.33,11.09942791,11.59928,2.73354,11.91702721,1.34928,0.39354,1.4055,10.25,2.34,10.5137101
04/01/2020 21:00,11.24176,-0.43282,11.25008894,1.12176,0.32718,1.1685,10.12,-0.76,10.14849743,11.51176,-0.45282,11.52066249,1.12176,0.32718,1.1685,10.39,-0.78,10.41923702
04/01/2020 21:30,11.19688,-0.33466,11.20188016,1.28688,0.37534,1.3405,9.91,-0.71,9.935401351,11.44688,-0.36466,11.45268696,1.28688,0.37534,1.3405,10.16,-0.74,10.18691317
04/01/2020 22:00,10.97592,-0.34744,10.98141769,1.10592,0.32256,1.152,9.87,-0.67,9.892714491,11.22592,-0.36744,11.2319318,1.10592,0.32256,1.152,10.12,-0.69,10.14349545
04/01/2020 22:30,10.61168,-0.18576,10.61330576,1.11168,0.32424,1.158,9.5,-0.51,9.513679625,10.81168,-0.20576,10.81363776,1.11168,0.32424,1.158,9.7,-0.53,9.714468591
04/01/2020 23:00,10.07296,-0.46372,10.08362829,1.39296,0.40628,1.451,8.68,-0.87,8.723491274,10.08296,0.08628,10.08332914,1.39296,0.40628,1.451,8.69,-0.32,8.695889834
04/01/2020 23:30,10.1112,-4.0009,10.87398576,1.2312,0.3591,1.2825,8.88,-4.36,9.892623515,9.2912,3.5191,9.935313898,1.2312,0.3591,1.2825,8.06,3.16,8.657320602
05/01/2020 00:00,9.99456,-2.17492,10.22846551,1.11456,0.32508,1.161,8.88,-2.5,9.225204605,9.64456,1.80508,9.812025856,1.11456,0.32508,1.161,8.53,1.48,8.657441885
05/01/2020 00:30,9.58592,-0.08244,9.58627449,1.22592,0.35756,1.277,8.36,-0.44,8.37157094,9.63592,-0.10244,9.636464507,1.22592,0.35756,1.277,8.41,-0.46,8.422570866
05/01/2020 01:00,10.25464,-0.09948,10.25512252,1.30464,0.38052,1.359,8.95,-0.48,8.962862266,10.36464,-0.11948,10.36532864,1.30464,0.38052,1.359,9.06,-0.5,9.07378642
05/01/2020 01:30,11.01488,-3.52066,11.56385006,1.33488,0.38934,1.3905,9.68,-3.91,10.43985153,10.74488,2.74934,11.09104669,1.33488,0.38934,1.3905,9.41,2.36,9.70142773
05/01/2020 02:00,11.06672,-4.13554,11.81418565,1.38672,0.40446,1.4445,9.68,-4.54,10.69177254,10.60672,3.33446,11.11850407,1.38672,0.40446,1.4445,9.22,2.93,9.674363028
05/01/2020 02:30,10.96384,-3.99138,11.66777193,1.50384,0.43862,1.5665,9.46,-4.43,10.44588436,10.38384,3.43862,10.93838382,1.50384,0.43862,1.5665,8.88,3,9.373067801
05/01/2020 03:00,10.8768,-3.9676,11.57785075,1.5168,0.4424,1.58,9.36,-4.41,10.34686909,10.2368,3.4824,10.81291746,1.5168,0.4424,1.58,8.72,3.04,9.234717104
05/01/2020 03:30,10.78256,-4.04842,11.51752164,1.10256,0.32158,1.1485,9.68,-4.37,10.62070148,10.34256,3.36158,10.87514448,1.10256,0.32158,1.1485,9.24,3.04,9.727240102
05/01/2020 04:00,10.69688,-4.09716,11.45469169,1.10688,0.32284,1.153,9.59,-4.42,10.55956912,10.19688,3.35284,10.73396002,1.10688,0.32284,1.153,9.09,3.03,9.58170131
05/01/2020 04:30,10.04792,-1.02894,10.10046602,1.23792,0.36106,1.2895,8.81,-1.39,8.918979762,9.95792,0.40106,9.965993169,1.23792,0.36106,1.2895,8.72,0.04,8.720091743
05/01/2020 05:00,9.65888,-0.20866,9.66113357,1.47888,0.43134,1.5405,8.18,-0.64,8.204998477,9.69888,-0.22866,9.70157506,1.47888,0.43134,1.5405,8.22,-0.66,8.246453783
05/01/2020 05:30,9.52248,-0.22886,9.525229774,1.51248,0.44114,1.5755,8.01,-0.67,8.037972381,9.54248,-0.24886,9.54572448,1.51248,0.44114,1.5755,8.03,-0.69,8.05959056
05/01/2020 06:00,9.49648,-0.29436,9.501041006,1.35648,0.39564,1.413,8.14,-0.69,8.169192127,9.52648,-0.31436,9.5316653,1.35648,0.39564,1.413,8.17,-0.71,8.200792645
05/01/2020 06:30,9.8032,-0.3274,9.808665608,1.4832,0.4326,1.545,8.32,-0.76,8.35463943,9.8532,-0.3474,9.85932234,1.4832,0.4326,1.545,8.37,-0.78,8.40626552
05/01/2020 07:00,10.10728,-0.48246,10.1187883,1.15728,0.33754,1.2055,8.95,-0.82,8.987485744,10.21728,-0.50246,10.2296274,1.15728,0.33754,1.2055,9.06,-0.84,9.098857071
05/01/2020 07:30,10.30272,-0.52504,10.31608969,1.18272,0.34496,1.232,9.12,-0.87,9.161402731,10.44272,-0.54504,10.45693404,1.18272,0.34496,1.232,9.26,-0.89,9.302671659
05/01/2020 08:00,10.58696,-0.58672,10.60320529,1.17696,0.34328,1.226,9.41,-0.93,9.455844753,10.77696,-0.60672,10.79402501,1.17696,0.34328,1.226,9.6,-0.95,9.646890691
05/01/2020 08:30,10.4328,-0.4396,10.44205746,1.3728,0.4004,1.43,9.06,-0.84,9.098857071,10.5528,-0.5696,10.56816124,1.3728,0.4004,1.43,9.18,-0.97,9.231105026
05/01/2020 09:00,10.67672,-0.26304,10.67995974,1.32672,0.38696,1.382,9.35,-0.65,9.372566351,10.84672,-0.36304,10.85279378,1.32672,0.38696,1.382,9.52,-0.75,9.549497369
05/01/2020 09:30,10.93592,-0.39494,10.94304911,1.28592,0.37506,1.3395,9.65,-0.77,9.680671464,11.15592,-0.42494,11.16401026,1.28592,0.37506,1.3395,9.87,-0.8,9.902368404
05/01/2020 10:00,11.29432,-0.67874,11.3146963,1.68432,0.49126,1.7545,9.61,-1.17,9.680960696,11.51432,-0.69874,11.53550184,1.68432,0.49126,1.7545,9.83,-1.19,9.901767519
05/01/2020 10:30,11.36688,-0.74216,11.39108258,1.70688,0.49784,1.778,9.66,-1.24,9.739260752,11.58688,-0.76216,11.61191957,1.70688,0.49784,1.778,9.88,-1.26,9.96002008
05/01/2020 11:00,11.46608,-0.80156,11.49406321,1.60608,0.46844,1.673,9.86,-1.27,9.941453616,11.72608,-0.82156,11.75482509,1.60608,0.46844,1.673,10.12,-1.29,10.20188708
05/01/2020 11:30,11.48384,-0.77638,11.51005417,1.62384,0.47362,1.6915,9.86,-1.25,9.938918452,11.71384,-0.79638,11.74088023,1.62384,0.47362,1.6915,10.09,-1.27,10.1696116
05/01/2020 12:00,11.6536,-0.7402,11.67708393,1.9536,0.5698,2.035,9.7,-1.31,9.788059052,11.8836,-0.7602,11.90789037,1.9536,0.5698,2.035,9.93,-1.33,10.01867257
05/01/2020 12:30,11.65072,-0.61104,11.66673246,1.95072,0.56896,2.032,9.7,-1.18,9.771509607,11.88072,-0.63104,11.89746692,1.95072,0.56896,2.032,9.93,-1.2,10.00224475
05/01/2020 13:00,11.64368,-0.66476,11.66264077,1.66368,0.48524,1.733,9.98,-1.15,10.04603902,11.90368,-0.69476,11.92393765,1.66368,0.48524,1.733,10.24,-1.18,10.30776406
05/01/2020 13:30,11.90664,-0.68598,11.92638439,2.03664,0.59402,2.1215,9.87,-1.28,9.952652913,12.15664,-0.70598,12.17712215,2.03664,0.59402,2.1215,10.12,-1.3,10.20315637
05/01/2020 14:00,11.6112,-0.7184,11.63340294,1.6512,0.4816,1.72,9.96,-1.2,10.03202871,11.8712,-0.7384,11.89414242,1.6512,0.4816,1.72,10.22,-1.22,10.29256042
05/01/2020 14:30,11.60576,-3.44082,12.10507775,1.50576,0.43918,1.5685,10.1,-3.88,10.81963031,11.57576,2.22918,11.78844617,1.50576,0.43918,1.5685,10.07,1.79,10.22785412
05/01/2020 15:00,11.80392,-4.22344,12.5367449,1.87392,0.54656,1.952,9.93,-4.77,11.01625163,11.53392,3.41656,12.02930558,1.87392,0.54656,1.952,9.66,2.87,10.07732603
05/01/2020 15:30,11.39816,-0.71512,11.42057126,1.38816,0.40488,1.446,10.01,-1.12,10.07246246,11.63816,-0.02512,11.63818711,1.38816,0.40488,1.446,10.25,-0.43,10.25901555
05/01/2020 16:00,11.45376,-0.38682,11.46029004,1.31376,0.38318,1.3685,10.14,-0.77,10.16919368,11.71376,-0.40682,11.72082232,1.31376,0.38318,1.3685,10.4,-0.79,10.42996165
05/01/2020 16:30,11.65136,-1.39252,11.73427892,1.43136,0.41748,1.491,10.22,-1.81,10.37904138,11.90136,0.43748,11.90939791,1.43136,0.41748,1.491,10.47,0.02,10.4700191
05/01/2020 17:00,11.888,-0.5335,11.89996497,1.668,0.4865,1.7375,10.22,-1.02,10.27077407,12.138,-0.6435,12.15504571,1.668,0.4865,1.7375,10.47,-1.13,10.53080244
05/01/2020 17:30,11.66192,-0.68944,11.68228169,1.44192,0.42056,1.502,10.22,-1.11,10.28010214,11.91192,-0.70944,11.93302741,1.44192,0.42056,1.502,10.47,-1.13,10.53080244
05/01/2020 18:00,11.4224,-0.6693,11.44199215,1.2024,0.3507,1.2525,10.22,-1.02,10.27077407,11.6724,-0.6993,11.69332896,1.2024,0.3507,1.2525,10.47,-1.05,10.52251871
05/01/2020 18:30,11.47376,-0.56432,11.48762924,1.25376,0.36568,1.306,10.22,-0.93,10.26222685,11.72376,-0.58432,11.73831242,1.25376,0.36568,1.306,10.47,-0.95,10.51301099
05/01/2020 19:00,11.41808,-0.52056,11.42994023,1.19808,0.34944,1.248,10.22,-0.87,10.25696349,11.66808,-0.54056,11.68059485,1.19808,0.34944,1.248,10.47,-0.89,10.50775904
05/01/2020 19:30,11.4296,-2.8572,11.78131351,1.2096,0.3528,1.26,10.22,-3.21,10.71225933,11.6796,2.0428,11.85690044,1.2096,0.3528,1.26,10.47,1.69,10.60551743
05/01/2020 20:00,11.34744,-2.98658,11.73388489,1.17744,0.34342,1.2265,10.17,-3.33,10.70129899,11.44744,2.41342,11.69908025,1.17744,0.34342,1.2265,10.27,2.07,10.47653569
05/01/2020 20:30,11.33224,-0.17268,11.33355557,1.36224,0.39732,1.419,9.97,-0.57,9.986280589,11.59224,-0.19268,11.5938412,1.36224,0.39732,1.419,10.23,-0.59,10.24699956
05/01/2020 21:00,11.10208,-0.14106,11.1029761,1.16208,0.33894,1.2105,9.94,-0.48,9.951582789,11.35208,-0.16106,11.35322248,1.16208,0.33894,1.2105,10.19,-0.5,10.20225955
05/01/2020 21:30,11.11352,-2.08314,11.30706854,1.46352,0.42686,1.5245,9.65,-2.51,9.971088205,11.00352,1.96686,11.17792425,1.46352,0.42686,1.5245,9.54,1.54,9.663498331
05/01/2020 22:00,10.92776,-3.82732,11.57861464,1.27776,0.37268,1.331,9.65,-4.2,10.52437647,10.52776,3.59268,11.12389681,1.27776,0.37268,1.331,9.25,3.22,9.794432092
05/01/2020 22:30,10.43416,-3.76212,11.09167444,1.60416,0.46788,1.671,8.83,-4.23,9.790903942,9.61416,3.68788,10.29720988,1.60416,0.46788,1.671,8.01,3.22,8.632989054
05/01/2020 23:00,10.004,-3.823,10.70959126,1.224,0.357,1.275,8.78,-4.18,9.724237759,9.194,3.667,9.898309199,1.224,0.357,1.275,7.97,3.31,8.630005794
05/01/2020 23:30,9.2944,-1.6208,9.434662898,1.5744,0.4592,1.64,7.72,-2.08,7.995298619,8.9144,1.4992,9.039586716,1.5744,0.4592,1.64,7.34,1.04,7.41331235
06/01/2020 00:00,8.8416,-0.2137,8.84418217,1.2216,0.3563,1.2725,7.62,-0.57,7.641289158,8.8516,-0.2337,8.854684537,1.2216,0.3563,1.2725,7.63,-0.59,7.652777274
06/01/2020 00:30,9.0948,-0.0911,9.09525625,1.2648,0.3689,1.3175,7.83,-0.46,7.843500494,9.1148,-0.1111,9.115477072,1.2648,0.3689,1.3175,7.85,-0.48,7.864661468
06/01/2020 01:00,10.12304,-0.16828,10.1244386,1.34304,0.39172,1.399,8.78,-0.56,8.797840644,10.22304,-0.18828,10.22477365,1.34304,0.39172,1.399,8.88,-0.58,8.898921283
06/01/2020 01:30,10.7868,-0.1776,10.78826195,1.5168,0.4424,1.58,9.27,-0.62,9.290710414,10.9468,-0.1976,10.94858329,1.5168,0.4424,1.58,9.43,-0.64,9.45169297
06/01/2020 02:00,10.8012,-0.3009,10.80539043,1.2312,0.3591,1.2825,9.57,-0.66,9.592731623,11.0212,-0.3209,11.02587077,1.2312,0.3591,1.2825,9.79,-0.68,9.813587519
06/01/2020 02:30,10.89752,-0.42114,10.90565454,1.36752,0.39886,1.4245,9.53,-0.82,9.565213014,11.10752,-0.45114,11.11667791,1.36752,0.39886,1.4245,9.74,-0.85,9.777018973
06/01/2020 03:00,10.86272,-0.51754,10.87504177,1.24272,0.36246,1.2945,9.62,-0.88,9.66016563,11.08272,-0.54754,11.09623732,1.24272,0.36246,1.2945,9.84,-0.91,9.881988666
06/01/2020 03:30,10.79496,-0.44522,10.80413727,1.28496,0.37478,1.3385,9.51,-0.82,9.545286795,11.00496,-0.46522,11.01478889,1.28496,0.37478,1.3385,9.72,-0.84,9.75622878
06/01/2020 04:00,10.56816,-0.36512,10.5744654,1.38816,0.40488,1.446,9.18,-0.77,9.212236428,10.71816,-0.38512,10.72507675,1.38816,0.40488,1.446,9.33,-0.79,9.36338614
06/01/2020 04:30,10.22032,-0.27574,10.224039,1.42032,0.41426,1.4795,8.8,-0.69,8.827009686,10.32032,-0.29574,10.32455651,1.42032,0.41426,1.4795,8.9,-0.71,8.928275309
06/01/2020 05:00,9.8904,-0.1403,9.891395061,1.6104,0.4697,1.6775,8.28,-0.61,8.302439401,9.9404,-0.1503,9.941536212,1.6104,0.4697,1.6775,8.33,-0.62,8.353041362
06/01/2020 05:30,10.00208,-0.18106,10.00371866,1.40208,0.40894,1.4605,8.6,-0.59,8.620214614,10.08208,-0.21106,10.08428894,1.40208,0.40894,1.4605,8.68,-0.62,8.702114686
06/01/2020 06:00,10.29936,-0.12852,10.30016183,1.47936,0.43148,1.541,8.82,-0.56,8.837759897,10.39936,-0.20852,10.40145033,1.47936,0.43148,1.541,8.92,-0.64,8.942930169
06/01/2020 06:30,10.93992,-0.31044,10.94432376,1.60992,0.46956,1.677,9.33,-0.78,9.36254773,11.07992,-0.08044,11.08021199,1.60992,0.46956,1.677,9.47,-0.55,9.485958043
06/01/2020 07:00,11.45192,-2.72194,11.77095702,1.50192,0.43806,1.5645,9.95,-3.16,10.43973659,11.44192,1.41806,11.52945911,1.50192,0.43806,1.5645,9.94,0.98,9.98819303
06/01/2020 07:30,11.51416,-1.19962,11.57648343,1.30416,0.38038,1.3585,10.21,-1.58,10.33152941,11.76416,-1.21962,11.82721157,1.30416,0.38038,1.3585,10.46,-1.6,10.58166339
06/01/2020 08:00,11.86456,-1.39742,11.94657133,1.65456,0.48258,1.7235,10.21,-1.88,10.38164245,12.11456,-1.40742,12.19604014,1.65456,0.48258,1.7235,10.46,-1.89,10.6293791
06/01/2020 08:30,11.63944,-1.75308,11.77072016,1.42944,0.41692,1.489,10.21,-2.17,10.43805537,11.88944,-1.77308,12.02092327,1.42944,0.41692,1.489,10.46,-2.19,10.68680027
06/01/2020 09:00,11.6932,-1.8874,11.84454326,1.4832,0.4326,1.545,10.21,-2.32,10.47026743,11.9432,-1.9074,12.09455253,1.4832,0.4326,1.545,10.46,-2.34,10.71854468
06/01/2020 09:30,11.72968,-1.66676,11.84750952,1.51968,0.44324,1.583,10.21,-2.11,10.42574698,11.97968,-1.68676,12.09784659,1.51968,0.44324,1.583,10.46,-2.13,10.67466627
06/01/2020 10:00,11.53624,-1.70318,11.66128876,1.32624,0.38682,1.3815,10.21,-2.09,10.42171771,11.78624,-1.72318,11.91154073,1.32624,0.38682,1.3815,10.46,-2.11,10.67069351
06/01/2020 10:30,11.77816,-1.80262,11.91530494,1.56816,0.45738,1.6335,10.21,-2.26,10.45713632,12.02816,-1.81262,12.16397239,1.56816,0.45738,1.6335,10.46,-2.27,10.70348074
06/01/2020 11:00,11.82232,-1.83974,11.96461004,1.61232,0.47026,1.6795,10.21,-2.31,10.46805617,12.07232,-1.84974,12.21320794,1.61232,0.47026,1.6795,10.46,-2.32,10.71419619
06/01/2020 11:30,12.01576,-4.48332,12.82492287,1.80576,0.52668,1.881,10.21,-5.01,11.37295916,12.26576,0.77668,12.29032547,1.80576,0.52668,1.881,10.46,0.25,10.46298715
06/01/2020 12:00,12.12424,-4.65168,12.98596636,1.91424,0.55832,1.994,10.21,-5.21,11.46246919,12.33424,0.97832,12.37297807,1.91424,0.55832,1.994,10.42,0.42,10.42846106
06/01/2020 12:30,11.75656,-5.54892,13.00027754,1.54656,0.45108,1.611,10.21,-6,11.84247018,12.01656,1.99108,12.18039875,1.54656,0.45108,1.611,10.47,1.54,10.5826509
06/01/2020 13:00,11.69992,-5.29544,12.84250026,1.48992,0.43456,1.552,10.21,-5.73,11.70798873,11.95992,2.21456,12.16322171,1.48992,0.43456,1.552,10.47,1.78,10.62023069
06/01/2020 13:30,12.32248,-5.15386,13.35686289,2.11248,0.61614,2.2005,10.21,-5.77,11.72761698,12.54248,2.33614,12.75818775,2.11248,0.61614,2.2005,10.43,1.72,10.57087035
06/01/2020 14:00,12.53944,-5.37058,13.64113943,2.32944,0.67942,2.4265,10.21,-6.05,11.86788102,12.68944,2.13942,12.86852771,2.32944,0.67942,2.4265,10.36,1.46,10.46237067
06/01/2020 14:30,12.05416,-5.29212,13.16469929,1.84416,0.53788,1.921,10.21,-5.83,11.75725308,12.30416,2.18788,12.49716657,1.84416,0.53788,1.921,10.46,1.65,10.58933898
06/01/2020 15:00,11.65672,-5.38804,12.8417326,1.44672,0.42196,1.507,10.21,-5.81,11.74734864,11.90672,2.04196,12.08054559,1.44672,0.42196,1.507,10.46,1.62,10.58470595
06/01/2020 15:30,11.7652,-5.3564,12.92714013,1.5552,0.4536,1.62,10.21,-5.81,11.74734864,12.0152,2.1036,12.19795737,1.5552,0.4536,1.62,10.46,1.65,10.58933898
06/01/2020 16:00,11.60008,-5.40456,12.79730928,1.39008,0.40544,1.448,10.21,-5.81,11.74734864,11.85008,2.03544,12.02361892,1.39008,0.40544,1.448,10.46,1.63,10.58624107
06/01/2020 16:30,11.65576,-5.42832,12.85781471,1.44576,0.42168,1.506,10.21,-5.85,11.76718318,11.90576,1.84168,12.04736097,1.44576,0.42168,1.506,10.46,1.42,10.55594619
06/01/2020 17:00,11.79832,-1.98674,11.96442605,1.58832,0.46326,1.6545,10.21,-2.45,10.49983809,12.04832,-2.00674,12.21429573,1.58832,0.46326,1.6545,10.46,-2.47,10.74767417
06/01/2020 17:30,11.5204,-1.5978,11.63067414,1.3104,0.3822,1.365,10.21,-1.98,10.40021634,11.7704,-1.6178,11.88106026,1.3104,0.3822,1.365,10.46,-2,10.64948825
06/01/2020 18:00,11.57704,-1.33128,11.65333264,1.36704,0.39872,1.424,10.21,-1.73,10.35552992,11.82704,-1.35128,11.9039839,1.36704,0.39872,1.424,10.46,-1.75,10.60538071
06/01/2020 18:30,11.5372,-1.2829,11.60830807,1.3272,0.3871,1.3825,10.21,-1.67,10.34567543,11.7872,-1.3029,11.85898951,1.3272,0.3871,1.3825,10.46,-1.69,10.59564533
06/01/2020 19:00,11.51752,-1.18864,11.57869302,1.30752,0.38136,1.362,10.21,-1.57,10.33000484,11.76752,-1.20864,11.82942677,1.30752,0.38136,1.362,10.46,-1.59,10.58015595
06/01/2020 19:30,11.806,-0.9445,11.84372054,1.596,0.4655,1.6625,10.21,-1.41,10.3069006,12.056,-0.9645,12.09451926,1.596,0.4655,1.6625,10.46,-1.43,10.55729606
06/01/2020 20:00,11.50216,-1.09312,11.55398615,1.29216,0.37688,1.346,10.21,-1.47,10.31527993,11.75216,-1.11312,11.80475755,1.29216,0.37688,1.346,10.46,-1.49,10.56559038
06/01/2020 20:30,11.79256,-1.14842,11.84834756,1.58256,0.46158,1.6485,10.21,-1.61,10.33615983,12.04256,-1.16842,12.09910975,1.58256,0.46158,1.6485,10.46,-1.63,10.58624107
06/01/2020 21:00,12.00664,-0.51598,12.01772189,1.79664,0.52402,1.8715,10.21,-1.04,10.26283099,12.25664,-1.45598,12.3428158,1.79664,0.52402,1.8715,10.46,-1.98,10.64575033
06/01/2020 21:30,11.7572,0.3146,11.76140829,1.6272,0.4746,1.695,10.13,-0.16,10.13126349,12.0372,-1.7854,12.16888808,1.6272,0.4746,1.695,10.41,-2.26,10.65249736
06/01/2020 22:00,11.37656,-0.84642,11.40800352,1.24656,0.36358,1.2985,10.13,-1.21,10.20200961,11.61656,-0.87642,11.64957417,1.24656,0.36358,1.2985,10.37,-1.24,10.4438738
06/01/2020 22:30,11.03184,-0.84988,11.06452845,1.13184,0.33012,1.179,9.9,-1.18,9.970075225,11.29184,-0.87988,11.32606902,1.13184,0.33012,1.179,10.16,-1.21,10.23179847
06/01/2020 23:00,10.77032,-0.73074,10.795081,1.54032,0.44926,1.6045,9.23,-1.18,9.305122245,10.92032,-0.76074,10.94678557,1.54032,0.44926,1.6045,9.38,-1.21,9.457721713
06/01/2020 23:30,10.50936,-3.23602,10.99629361,1.41936,0.41398,1.4785,9.09,-3.65,9.795437714,9.97936,2.37398,10.25784612,1.41936,0.41398,1.4785,8.56,1.96,8.781526063
07/01/2020 00:00,9.9396,-0.1797,9.941224283,1.2696,0.3703,1.3225,8.67,-0.55,8.687427698,10.0196,-0.1997,10.02158991,1.2696,0.3703,1.3225,8.75,-0.57,8.76854606
07/01/2020 00:30,10.66672,-3.74804,11.30604791,1.44672,0.42196,1.507,9.22,-4.17,10.1191551,10.10672,2.76196,10.47731894,1.44672,0.42196,1.507,8.66,2.34,8.970574118
07/01/2020 01:00,11.14144,-0.68458,11.16245202,1.32144,0.38542,1.3765,9.82,-1.07,9.878122291,11.36144,-0.43458,11.3697484,1.32144,0.38542,1.3765,10.04,-0.82,10.0734304
07/01/2020 01:30,11.13632,-0.45274,11.14551913,1.15632,0.33726,1.2045,9.98,-0.79,10.01121871,11.39632,-0.48274,11.40653968,1.15632,0.33726,1.2045,10.24,-0.82,10.27277957
07/01/2020 02:00,11.08112,-0.35884,11.08692864,1.10112,0.32116,1.147,9.98,-0.68,10.00313951,11.34112,-0.38884,11.3477839,1.10112,0.32116,1.147,10.24,-0.71,10.26458475
07/01/2020 02:30,11.25008,-0.53456,11.26277294,1.15008,0.33544,1.198,10.1,-0.87,10.13740105,11.50008,-0.57456,11.51442396,1.15008,0.33544,1.198,10.35,-0.91,10.38992781
07/01/2020 03:00,11.15792,-0.39394,11.16487203,1.35792,0.39606,1.4145,9.8,-0.79,9.831790274,11.39792,-0.43394,11.40617746,1.35792,0.39606,1.4145,10.04,-0.83,10.07424935
07/01/2020 03:30,11.02432,-0.51624,11.03640046,1.14432,0.33376,1.192,9.88,-0.85,9.916496357,11.29432,-0.55624,11.30800898,1.14432,0.33376,1.192,10.15,-0.89,10.18894499
07/01/2020 04:00,10.82176,-0.49032,10.83286219,1.30176,0.37968,1.356,9.52,-0.87,9.559670496,11.03176,-0.53032,11.04449945,1.30176,0.37968,1.356,9.73,-0.91,9.772461307
07/01/2020 04:30,10.79792,-0.37894,10.80456718,1.23792,0.36106,1.2895,9.56,-0.74,9.588597395,11.01792,-0.40894,11.02550648,1.23792,0.36106,1.2895,9.78,-0.77,9.810265032
07/01/2020 05:00,10.67736,-0.40202,10.68492567,1.22736,0.35798,1.2785,9.45,-0.76,9.48051159,10.88736,-0.43202,10.89592809,1.22736,0.35798,1.2785,9.66,-0.79,9.692249481
07/01/2020 05:30,10.7212,-0.5284,10.73421334,1.1712,0.3416,1.22,9.55,-0.87,9.589546392,10.9412,-0.5584,10.95544011,1.1712,0.3416,1.22,9.77,-0.9,9.811365858
07/01/2020 06:00,10.8368,-0.5751,10.85204931,1.2168,0.3549,1.2675,9.62,-0.93,9.66484868,11.0668,-0.5951,11.08278874,1.2168,0.3549,1.2675,9.85,-0.95,9.89570614
07/01/2020 06:30,11.22768,-0.83276,11.25852066,1.32768,0.38724,1.383,9.9,-1.22,9.974888471,11.47768,-0.85276,11.50931526,1.32768,0.38724,1.383,10.15,-1.24,10.22546331
07/01/2020 07:00,11.38224,-3.82518,12.00780536,1.18224,0.34482,1.2315,10.2,-4.17,11.01947821,11.60224,1.78482,11.73872035,1.18224,0.34482,1.2315,10.42,1.44,10.51903037
07/01/2020 07:30,11.43984,-2.20838,11.65104637,1.23984,0.36162,1.2915,10.2,-2.57,10.51878795,11.70984,-0.77838,11.73568184,1.23984,0.36162,1.2915,10.47,-1.14,10.53188017
07/01/2020 08:00,11.34048,-1.71736,11.4697782,1.14048,0.33264,1.188,10.2,-2.05,10.40396559,11.61048,-1.81736,11.75185276,1.14048,0.33264,1.188,10.47,-2.15,10.68847042
07/01/2020 08:30,11.4696,-1.8097,11.61149165,1.2696,0.3703,1.3225,10.2,-2.18,10.43035953,11.7396,-1.8297,11.88133032,1.2696,0.3703,1.3225,10.47,-2.2,10.6986401
07/01/2020 09:00,11.3952,-1.8614,11.54622852,1.1952,0.3486,1.245,10.2,-2.21,10.43667093,11.6652,-1.8814,11.81594503,1.1952,0.3486,1.245,10.47,-2.23,10.70484937
07/01/2020 09:30,11.62176,-1.70532,11.74620883,1.42176,0.41468,1.481,10.2,-2.12,10.41798445,11.89176,-1.72532,12.01626752,1.42176,0.41468,1.481,10.47,-2.14,10.6864634
07/01/2020 10:00,11.95104,-1.59928,12.05757246,1.75104,0.51072,1.824,10.2,-2.11,10.41595411,12.22104,-1.60928,12.3265405,1.75104,0.51072,1.824,10.47,-2.12,10.6824763
07/01/2020 10:30,11.89584,-1.51538,11.99197172,1.69584,0.49462,1.7665,10.2,-2.01,10.39615794,12.16584,-1.53538,12.26234295,1.69584,0.49462,1.7665,10.47,-2.03,10.66498007
07/01/2020 11:00,11.69712,-1.64334,11.81199317,1.49712,0.43666,1.5595,10.2,-2.08,10.40991835,11.96712,-1.66334,12.08216293,1.49712,0.43666,1.5595,10.47,-2.1,10.67852518
07/01/2020 11:30,11.808,-1.611,11.91739002,1.608,0.469,1.675,10.2,-2.08,10.40991835,12.078,-1.631,12.18762672,1.608,0.469,1.675,10.47,-2.1,10.67852518
07/01/2020 12:00,11.6136,-1.6977,11.73703073,1.4136,0.4123,1.4725,10.2,-2.11,10.41595411,11.8836,-1.7177,12.00709966,1.4136,0.4123,1.4725,10.47,-2.13,10.68446536
07/01/2020 12:30,11.77104,-1.74178,11.89920923,1.57104,0.45822,1.6365,10.2,-2.2,10.43455797,12.04104,-1.76178,12.16924456,1.57104,0.45822,1.6365,10.47,-2.22,10.70277067
07/01/2020 13:00,11.86224,-1.65518,11.97715987,1.66224,0.48482,1.7315,10.2,-2.14,10.42207273,12.13224,-1.67518,12.24734565,1.66224,0.48482,1.7315,10.47,-2.16,10.69048642
07/01/2020 13:30,11.90496,-1.69272,12.02469848,1.70496,0.49728,1.776,10.2,-2.19,10.43245417,12.17496,-1.71272,12.29483879,1.70496,0.49728,1.776,10.47,-2.21,10.70070091
07/01/2020 14:00,11.65872,-1.94454,11.81977106,1.45872,0.42546,1.5195,10.2,-2.37,10.47171906,11.92872,-1.97454,12.09103672,1.45872,0.42546,1.5195,10.47,-2.4,10.74155017
07/01/2020 14:30,11.628,-1.8535,11.77479708,1.428,0.4165,1.4875,10.2,-2.27,10.44954066,11.898,-1.8735,12.04460071,1.428,0.4165,1.4875,10.47,-2.29,10.71750904
07/01/2020 15:00,11.60784,-1.85938,11.75581743,1.40784,0.41062,1.4665,10.2,-2.27,10.44954066,11.87784,-1.87938,12.02560403,1.40784,0.41062,1.4665,10.47,-2.29,10.71750904
07/01/2020 15:30,11.65824,-1.76468,11.79104132,1.45824,0.42532,1.519,10.2,-2.19,10.43245417,11.92824,-1.78468,12.06101124,1.45824,0.42532,1.519,10.47,-2.21,10.70070091
07/01/2020 16:00,12.15024,-1.74118,12.27436515,1.95024,0.56882,2.0315,10.2,-2.31,10.45830292,12.42024,-1.76118,12.54448551,1.95024,0.56882,2.0315,10.47,-2.33,10.72612698
07/01/2020 16:30,11.80512,-1.84184,11.94793843,1.60512,0.46816,1.672,10.2,-2.31,10.45830292,12.07512,-1.86184,12.21781368,1.60512,0.46816,1.672,10.47,-2.33,10.72612698
07/01/2020 17:00,11.8728,-2.0221,12.0437647,1.6728,0.4879,1.7425,10.2,-2.51,10.5042896,12.1428,-2.0421,12.31331654,1.6728,0.4879,1.7425,10.47,-2.53,10.77134161
07/01/2020 17:30,11.6256,-1.9742,11.79203295,1.4256,0.4158,1.485,10.2,-2.39,10.47626365,11.8956,-1.9942,12.06159745,1.4256,0.4158,1.485,10.47,-2.41,10.7437889
07/01/2020 18:00,11.63568,-1.76126,11.76822356,1.43568,0.41874,1.4955,10.2,-2.18,10.43035953,11.90568,-1.79126,12.03967727,1.43568,0.41874,1.4955,10.47,-2.21,10.70070091
07/01/2020 18:30,11.5536,-1.6052,11.66457629,1.3536,0.3948,1.41,10.2,-2,10.39422917,11.8236,-1.6252,11.93477239,1.3536,0.3948,1.41,10.47,-2.02,10.66308117
07/01/2020 19:00,11.8488,-1.3691,11.92763582,1.6488,0.4809,1.7175,10.2,-1.85,10.36641211,12.1188,-1.3891,12.198152,1.6488,0.4809,1.7175,10.47,-1.87,10.63568522
07/01/2020 19:30,11.61504,-1.15728,11.67255119,1.41504,0.41272,1.474,10.2,-1.57,10.32012112,11.88504,-1.18728,11.94419564,1.41504,0.41272,1.474,10.47,-1.6,10.59154852
07/01/2020 20:00,11.79984,-0.13338,11.80059381,1.59984,0.46662,1.6665,10.2,-0.6,10.21763182,12.06984,-2.20338,12.26930809,1.59984,0.46662,1.6665,10.47,-2.67,10.80508214
07/01/2020 20:30,11.72256,0.00408,11.72256071,1.52256,0.44408,1.586,10.2,-0.44,10.20948579,11.99256,-1.79592,12.12628649,1.52256,0.44408,1.586,10.47,-2.24,10.706937
07/01/2020 21:00,11.84496,-0.36022,11.8504361,1.64496,0.47978,1.7135,10.2,-0.84,10.23452979,12.07496,-1.08022,12.12318169,1.64496,0.47978,1.7135,10.43,-1.56,10.54601821
07/01/2020 21:30,11.59832,-0.78174,11.62463523,1.46832,0.42826,1.5295,10.13,-1.21,10.20200961,11.85832,-0.80174,11.88539188,1.46832,0.42826,1.5295,10.39,-1.23,10.46255227
07/01/2020 22:00,11.4552,-0.7289,11.47836671,1.3752,0.4011,1.4325,10.08,-1.13,10.14314054,11.7252,-0.7489,11.74909215,1.3752,0.4011,1.4325,10.35,-1.15,10.41369291
07/01/2020 22:30,11.17952,-0.38264,11.18606637,1.73952,0.50736,1.812,9.44,-0.89,9.481861632,11.37952,-0.46264,11.38892055,1.73952,0.50736,1.812,9.64,-0.97,9.688678961
07/01/2020 23:00,10.73216,-0.55812,10.74666256,1.41216,0.41188,1.471,9.32,-0.97,9.370341509,10.91216,-0.57812,10.9274635,1.41216,0.41188,1.471,9.5,-0.99,9.551444917
07/01/2020 23:30,10.39616,-0.49112,10.40775392,1.43616,0.41888,1.496,8.96,-0.91,9.006092382,10.52616,-0.51112,10.53856195,1.43616,0.41888,1.496,9.09,-0.93,9.13745041
08/01/2020 00:00,10.25704,-0.50128,10.26928192,1.36704,0.39872,1.424,8.89,-0.9,8.935440672,10.36704,-0.52128,10.38013734,1.36704,0.39872,1.424,9,-0.92,9.046900022
08/01/2020 00:30,10.13616,-0.40862,10.14439303,1.61616,0.47138,1.6835,8.52,-0.88,8.565325446,10.20616,-0.42862,10.21515624,1.61616,0.47138,1.6835,8.59,-0.9,8.637019162
08/01/2020 01:00,10.93912,-0.38484,10.94588727,1.86912,0.54516,1.947,9.07,-0.93,9.117554497,11.07912,-0.40484,11.08651412,1.86912,0.54516,1.947,9.21,-0.95,9.258866021
08/01/2020 01:30,11.1552,-0.5114,11.16691618,1.4352,0.4186,1.495,9.72,-0.93,9.764389382,11.4052,-0.5514,11.41852131,1.4352,0.4186,1.495,9.97,-0.97,10.01707542
08/01/2020 02:00,11.21648,-0.52436,11.22872998,1.59648,0.46564,1.663,9.62,-0.99,9.670806585,11.45648,-0.55436,11.46988444,1.59648,0.46564,1.663,9.86,-1.02,9.912618221
08/01/2020 02:30,11.14224,-0.52768,11.15472807,1.48224,0.43232,1.544,9.66,-0.96,9.707584664,11.39224,-0.56768,11.40637509,1.48224,0.43232,1.544,9.91,-1,9.9603263
08/01/2020 03:00,11.09064,-0.28898,11.09440422,1.82064,0.53102,1.8965,9.27,-0.82,9.30619686,11.27064,-0.40898,11.27805793,1.82064,0.53102,1.8965,9.45,-0.94,9.496636247
08/01/2020 03:30,11.05616,-3.57862,11.62089476,1.37616,0.40138,1.4335,9.68,-3.98,10.46626963,10.62616,2.84138,10.99948711,1.37616,0.40138,1.4335,9.25,2.44,9.566404758
08/01/2020 04:00,10.80976,-4.01382,11.53090032,1.28976,0.37618,1.3435,9.52,-4.39,10.48343932,10.30976,3.04618,10.75036575,1.28976,0.37618,1.3435,9.02,2.67,9.406875145
08/01/2020 04:30,10.26944,-0.22808,10.27197247,1.54944,0.45192,1.614,8.72,-0.68,8.746473575,10.36944,-0.26808,10.37290474,1.54944,0.45192,1.614,8.82,-0.72,8.849338958
08/01/2020 05:00,10.09616,-0.16862,10.097568,1.37616,0.40138,1.4335,8.72,-0.57,8.738609729,10.16616,-0.19862,10.16810007,1.37616,0.40138,1.4335,8.79,-0.6,8.810454018
08/01/2020 05:30,10.3012,-0.2584,10.3044404,1.1712,0.3416,1.22,9.13,-0.6,9.149693984,10.4512,-0.2884,10.45517843,1.1712,0.3416,1.22,9.28,-0.63,9.301360116
08/01/2020 06:00,10.53312,-1.65784,10.66278812,1.65312,0.48216,1.722,8.88,-2.14,9.134221368,10.33312,0.98216,10.37969206,1.65312,0.48216,1.722,8.68,0.5,8.694388995
08/01/2020 06:30,11.20792,-2.55144,11.49466471,1.53792,0.44856,1.602,9.67,-3,10.1246679,11.11792,1.15856,11.17812177,1.53792,0.44856,1.602,9.58,0.71,9.606273992
08/01/2020 07:00,11.25368,-0.68476,11.27449377,1.18368,0.34524,1.233,10.07,-1.03,10.12253921,11.51368,-0.76476,11.53905044,1.18368,0.34524,1.233,10.33,-1.11,10.38946582
08/01/2020 07:30,11.544,-1.228,11.60913089,1.344,0.392,1.4,10.2,-1.62,10.32784585,11.804,-1.348,11.88072052,1.344,0.392,1.4,10.46,-1.74,10.60373519
08/01/2020 08:00,11.76096,-1.64472,11.87540669,1.56096,0.45528,1.626,10.2,-2.1,10.41393297,12.02096,-1.67472,12.13705757,1.56096,0.45528,1.626,10.46,-2.13,10.67466627
08/01/2020 08:30,11.6232,-1.8649,11.77185755,1.4232,0.4151,1.4825,10.2,-2.28,10.45171756,11.8832,-1.8849,12.03176173,1.4232,0.4151,1.4825,10.46,-2.3,10.70988329
08/01/2020 09:00,11.74992,-5.42794,12.94307354,1.54992,0.45206,1.6145,10.2,-5.88,11.77346168,11.96992,1.68206,12.08752707,1.54992,0.45206,1.6145,10.42,1.23,10.49234483
08/01/2020 09:30,11.42328,-1.82446,11.56805862,1.49328,0.43554,1.5555,9.93,-2.26,10.18393342,11.67328,-1.52446,11.7724018,1.49328,0.43554,1.5555,10.18,-1.96,10.36696677
08/01/2020 10:00,11.52552,-1.79214,11.66402062,1.53552,0.44786,1.5995,9.99,-2.24,10.23805157,11.79552,-1.82214,11.93542987,1.53552,0.44786,1.5995,10.26,-2.27,10.50811591
08/01/2020 10:30,11.29096,-1.50222,11.39045401,1.26096,0.36778,1.3135,10.03,-1.87,10.20283294,11.52096,-2.11222,11.71298393,1.26096,0.36778,1.3135,10.26,-2.48,10.55547251
08/01/2020 11:00,11.30152,-1.46914,11.39661031,1.27152,0.37086,1.3245,10.03,-1.84,10.19737711,11.53152,-2.24914,11.74881204,1.27152,0.37086,1.3245,10.26,-2.62,10.58923982
08/01/2020 11:30,11.16184,-1.48988,11.26083543,1.13184,0.33012,1.179,10.03,-1.82,10.19378732,11.42184,-2.26988,11.64520434,1.13184,0.33012,1.179,10.29,-2.6,10.61339248
08/01/2020 12:00,11.17184,-1.50988,11.27340883,1.13184,0.33012,1.179,10.04,-1.84,10.20721314,11.42184,-2.27988,11.64715767,1.13184,0.33012,1.179,10.29,-2.61,10.61584665
08/01/2020 12:30,11.36096,-1.70722,11.48851654,1.14096,0.33278,1.1885,10.22,-2.04,10.42161216,11.61096,-2.48722,11.87436969,1.14096,0.33278,1.1885,10.47,-2.82,10.84312224
08/01/2020 13:00,11.19472,-1.30904,11.27099559,1.13472,0.33096,1.182,10.06,-1.64,10.19280138,11.44472,-2.08904,11.63381726,1.13472,0.33096,1.182,10.31,-2.42,10.59020774
08/01/2020 13:30,11.312,-1.164,11.37172986,1.392,0.406,1.45,9.92,-1.57,10.04347052,11.552,-1.934,11.71277337,1.392,0.406,1.45,10.16,-2.34,10.42598676
08/01/2020 14:00,11.49672,-1.34054,11.57461093,1.50672,0.43946,1.5695,9.99,-1.78,10.14733955,11.74672,-2.12054,11.93658748,1.50672,0.43946,1.5695,10.24,-2.56,10.5551504
08/01/2020 14:30,11.6168,-1.3376,11.69355446,1.7568,0.5124,1.83,9.86,-1.85,10.03205363,11.8568,-2.1076,12.042661,1.7568,0.5124,1.83,10.1,-2.62,10.43428963
08/01/2020 15:00,11.36288,-1.39166,11.44778404,1.26288,0.36834,1.3155,10.1,-1.76,10.25219976,11.61288,-2.17166,11.81419016,1.26288,0.36834,1.3155,10.35,-2.54,10.65711499
08/01/2020 15:30,11.43288,-1.22916,11.49876426,1.44288,0.42084,1.503,9.99,-1.65,10.12534444,11.68288,-2.00916,11.85438354,1.44288,0.42084,1.503,10.24,-2.43,10.52437647
08/01/2020 16:00,11.4176,-1.0882,11.46934039,1.3776,0.4018,1.435,10.04,-1.49,10.14996059,11.6576,-1.8682,11.80634613,1.3776,0.4018,1.435,10.28,-2.27,10.52764456
08/01/2020 16:30,11.54096,-0.96472,11.58121075,1.32096,0.38528,1.376,10.22,-1.35,10.30877781,11.79096,-1.75472,11.92081289,1.32096,0.38528,1.376,10.47,-2.14,10.6864634
08/01/2020 17:00,11.61104,-1.06428,11.65971448,1.39104,0.40572,1.449,10.22,-1.47,10.32517796,11.86104,-1.84428,12.00356774,1.39104,0.40572,1.449,10.47,-2.25,10.70903357
08/01/2020 17:30,11.4512,-0.7309,11.474502,1.2312,0.3591,1.2825,10.22,-1.09,10.27796186,11.7012,-1.5109,11.79834311,1.2312,0.3591,1.2825,10.47,-1.87,10.63568522
08/01/2020 18:00,11.67104,-0.52678,11.68292223,1.45104,0.42322,1.5115,10.22,-0.95,10.26405865,11.92104,-1.30678,11.99245049,1.45104,0.42322,1.5115,10.47,-1.73,10.61196495
08/01/2020 18:30,11.41328,-0.51196,11.4247566,1.19328,0.34804,1.243,10.22,-0.86,10.25612012,11.66328,-1.29196,11.73461806,1.19328,0.34804,1.243,10.47,-1.64,10.59766484
08/01/2020 19:00,11.58512,-0.90184,11.62016871,1.36512,0.39816,1.422,10.22,-1.3,10.30234925,11.83512,-0.98184,11.87577683,1.36512,0.39816,1.422,10.47,-1.38,10.56055396
08/01/2020 19:30,11.78144,-0.79458,11.80820418,1.56144,0.45542,1.6265,10.22,-1.25,10.29615948,12.03144,-0.81458,12.05898375,1.56144,0.45542,1.6265,10.47,-1.27,10.54674357
08/01/2020 20:00,11.53664,-0.67598,11.55642728,1.31664,0.38402,1.3715,10.22,-1.06,10.2748236,11.78664,-0.70598,11.80776398,1.31664,0.38402,1.3715,10.47,-1.09,10.52658539
08/01/2020 20:30,11.66704,-0.52628,11.67890376,1.48704,0.43372,1.549,10.18,-0.96,10.22516504,11.90704,-0.55628,11.92002722,1.48704,0.43372,1.549,10.42,-0.99,10.46692409
08/01/2020 21:00,11.484,-1.968,11.65140678,1.344,0.392,1.4,10.14,-2.36,10.4110134,11.664,0.962,11.70360372,1.344,0.392,1.4,10.32,0.57,10.33572929
08/01/2020 21:30,11.17288,-2.66666,11.48670201,1.14288,0.33334,1.1905,10.03,-3,10.46904485,11.25288,2.10334,11.44776605,1.14288,0.33334,1.1905,10.11,1.77,10.26377124
08/01/2020 22:00,10.8568,-0.0101,10.8568047,1.3368,0.3899,1.3925,9.52,-0.4,9.528399656,11.0668,-0.0701,11.06702201,1.3368,0.3899,1.3925,9.73,-0.46,9.740867518
08/01/2020 22:30,10.38104,0.02822,10.38107836,1.33104,0.38822,1.3865,9.05,-0.36,9.057157391,10.50104,0.00822,10.50104322,1.33104,0.38822,1.3865,9.17,-0.38,9.177870123
08/01/2020 23:00,9.8432,0.0026,9.843200343,1.2432,0.3626,1.295,8.6,-0.36,8.607531586,9.9032,-0.0174,9.903215286,1.2432,0.3626,1.295,8.66,-0.38,8.668333173
08/01/2020 23:30,9.38008,0.03294,9.380137837,1.21008,0.35294,1.2605,8.17,-0.32,8.176264428,9.41008,0.01294,9.410088897,1.21008,0.35294,1.2605,8.2,-0.34,8.207045753
09/01/2020 00:00,9.2528,0.1329,9.253754387,1.3128,0.3829,1.3675,7.94,-0.25,7.943934793,9.2728,0.1129,9.273487276,1.3128,0.3829,1.3675,7.96,-0.27,7.964577829
09/01/2020 00:30,9.67664,0.19652,9.678635327,1.25664,0.36652,1.309,8.42,-0.17,8.421715977,9.74664,0.19652,9.748621,1.25664,0.36652,1.309,8.49,-0.17,8.491701832
09/01/2020 01:00,10.66808,0.09944,10.66854344,1.19808,0.34944,1.248,9.47,-0.25,9.47329932,10.87808,0.08944,10.87844768,1.19808,0.34944,1.248,9.68,-0.26,9.683491106
09/01/2020 01:30,10.9252,0.0036,10.92520059,1.3152,0.3836,1.37,9.61,-0.38,9.617510073,11.1652,-0.0264,11.16523121,1.3152,0.3836,1.37,9.85,-0.41,9.858529302
09/01/2020 02:00,10.89768,0.00724,10.8976824,1.32768,0.38724,1.383,9.57,-0.38,9.577541438,11.12768,-0.02276,11.12770328,1.32768,0.38724,1.383,9.8,-0.41,9.808572781
09/01/2020 02:30,10.81928,-0.00396,10.81928072,1.28928,0.37604,1.343,9.53,-0.38,9.537573067,11.03928,-0.03396,11.03933224,1.28928,0.37604,1.343,9.75,-0.41,9.758616705
09/01/2020 03:00,10.60048,0.02264,10.60050418,1.38048,0.40264,1.438,9.22,-0.38,9.22782748,10.77048,-0.00736,10.77048251,1.38048,0.40264,1.438,9.39,-0.41,9.39894675
09/01/2020 03:30,10.09632,0.20726,10.09844712,1.39632,0.40726,1.4545,8.7,-0.2,8.702298547,10.19632,0.17726,10.19786069,1.39632,0.40726,1.4545,8.8,-0.23,8.803005169
09/01/2020 04:00,9.86992,0.21956,9.872361794,1.36992,0.39956,1.427,8.5,-0.18,8.501905669,9.95992,0.19956,9.961919022,1.36992,0.39956,1.427,8.59,-0.2,8.592327973
09/01/2020 04:30,9.66912,0.27766,9.673105843,1.56912,0.45766,1.6345,8.1,-0.18,8.101999753,9.71912,0.28766,9.723376052,1.56912,0.45766,1.6345,8.15,-0.17,8.151772813
09/01/2020 05:00,9.53792,0.35606,9.544563722,1.83792,0.53606,1.9145,7.7,-0.18,7.702103609,9.57792,0.34606,9.584169711,1.83792,0.53606,1.9145,7.74,-0.19,7.74233169
09/01/2020 05:30,9.87176,0.00718,9.871762611,1.60176,0.46718,1.6685,8.27,-0.46,8.282783349,9.93176,-0.02282,9.931786216,1.60176,0.46718,1.6685,8.33,-0.49,8.344399319
09/01/2020 06:00,10.2268,-0.1101,10.22739264,1.3368,0.3899,1.3925,8.89,-0.5,8.90404964,10.3468,-0.1301,10.3476179,1.3368,0.3899,1.3925,9.01,-0.52,9.024993075
09/01/2020 06:30,10.72096,-0.16722,10.72226403,1.38096,0.40278,1.4385,9.34,-0.57,9.357376769,10.90096,-0.22722,10.90332783,1.38096,0.40278,1.4385,9.52,-0.63,9.540822816
09/01/2020 07:00,11.21584,-0.36288,11.22170882,1.39584,0.40712,1.454,9.82,-0.77,9.850142131,11.47584,-0.38288,11.48222543,1.39584,0.40712,1.454,10.08,-0.79,10.11090995
09/01/2020 07:30,11.80376,-3.37182,12.27590812,1.67376,0.48818,1.7435,10.13,-3.86,10.84050276,11.98376,1.29818,12.05386971,1.67376,0.48818,1.7435,10.31,0.81,10.34176967
09/01/2020 08:00,11.95912,-4.79984,12.88638876,1.74912,0.51016,1.822,10.21,-5.31,11.50826659,12.09912,2.17016,12.29220481,1.74912,0.51016,1.822,10.35,1.66,10.48227552
09/01/2020 08:30,11.56264,-4.99548,12.59561289,1.35264,0.39452,1.409,10.21,-5.39,11.54539735,11.82264,1.78452,11.95656005,1.35264,0.39452,1.409,10.47,1.39,10.56186537
09/01/2020 09:00,11.73784,-4.90438,12.72123544,1.52784,0.44562,1.5915,10.21,-5.35,11.52677752,11.91784,1.83562,12.05837514,1.52784,0.44562,1.5915,10.39,1.39,10.48256648
09/01/2020 09:30,11.70472,-4.70404,12.61461306,1.49472,0.43596,1.557,10.21,-5.14,11.43082237,11.88472,2.06596,12.0629499,1.49472,0.43596,1.557,10.39,1.63,10.51708134
09/01/2020 10:00,11.88472,-4.76154,12.80307903,1.67472,0.48846,1.7445,10.21,-5.25,11.48070555,12.02472,2.01846,12.19295173,1.67472,0.48846,1.7445,10.35,1.53,10.46247581
09/01/2020 10:30,12.04984,-4.76338,12.95717689,1.83984,0.53662,1.9165,10.21,-5.3,11.50365594,12.04984,2.04662,12.22240964,1.83984,0.53662,1.9165,10.21,1.51,10.32105615
09/01/2020 11:00,12.40664,-4.72598,13.27627971,2.27664,0.66402,2.3715,10.13,-5.39,11.47471133,12.32664,2.08402,12.50156762,2.27664,0.66402,2.3715,10.05,1.42,10.14982266
09/01/2020 11:30,12.4416,-4.5637,13.25219862,2.6616,0.7763,2.7725,9.78,-5.34,11.14289011,12.0116,2.2863,12.22725244,2.6616,0.7763,2.7725,9.35,1.51,9.471145654
09/01/2020 12:00,12.37448,-4.62036,13.20891675,2.36448,0.68964,2.463,10.01,-5.31,11.3312047,12.16448,2.21964,12.36532957,2.36448,0.68964,2.463,9.8,1.53,9.918714634
09/01/2020 12:30,11.9384,-4.7313,12.84175199,1.7784,0.5187,1.8525,10.16,-5.25,11.4362625,11.8784,2.1187,12.06587238,1.7784,0.5187,1.8525,10.1,1.6,10.22594739
09/01/2020 13:00,11.86096,-2.14472,12.05330643,1.80096,0.52528,1.876,10.06,-2.67,10.40828997,12.00096,0.15528,12.00196454,1.80096,0.52528,1.876,10.2,-0.37,10.20670858
09/01/2020 13:30,11.67832,-0.55174,11.69134616,1.70832,0.49826,1.7795,9.97,-1.05,10.0251384,11.90832,-1.37174,11.98706619,1.70832,0.49826,1.7795,10.2,-1.87,10.37
09/01/2020 14:00,11.60184,-0.86488,11.63403235,1.49184,0.43512,1.554,10.11,-1.3,10.19323795,11.85184,-1.68488,11.9710038,1.49184,0.43512,1.554,10.36,-2.12,10.57468676
09/01/2020 14:30,11.8348,-0.7561,11.85892821,1.8648,0.5439,1.9425,9.97,-1.3,10.05439705,12.0748,-1.5761,12.17722818,1.8648,0.5439,1.9425,10.21,-2.12,10.42777541
09/01/2020 15:00,11.51896,-0.82322,11.54833887,1.42896,0.41678,1.4885,10.09,-1.24,10.16590871,11.76896,-1.64322,11.88312213,1.42896,0.41678,1.4885,10.34,-2.06,10.54320634
09/01/2020 15:30,11.55936,-0.51102,11.57065016,1.53936,0.44898,1.6035,10.02,-0.96,10.06588297,11.79936,-1.33102,11.87419516,1.53936,0.44898,1.6035,10.26,-1.78,10.41326078
