Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/01/2020 16:00,11.58632,-0.75274,11.61074626,1.39632,0.40726,1.4545,10.19,-1.16,10.25581299,11.83632,-1.57274,11.94035101,1.39632,0.40726,1.4545,10.44,-1.98,10.62609994
09/01/2020 16:30,11.77376,-0.66682,11.79262793,1.55376,0.45318,1.6185,10.22,-1.12,10.2811867,12.02376,-1.47682,12.11411581,1.55376,0.45318,1.6185,10.47,-1.93,10.64639845
09/01/2020 17:00,11.49008,-0.87956,11.52369577,1.27008,0.37044,1.323,10.22,-1.25,10.29615948,11.74008,-0.91956,11.77603792,1.27008,0.37044,1.323,10.47,-1.29,10.54917058
09/01/2020 17:30,11.52224,-0.53018,11.5344313,1.30224,0.37982,1.3565,10.22,-0.91,10.26043371,11.77224,-0.56018,11.7855605,1.30224,0.37982,1.3565,10.47,-0.94,10.51211206
09/01/2020 18:00,11.36432,-0.44624,11.37307782,1.14432,0.33376,1.192,10.22,-0.78,10.24972195,11.61432,-0.47624,11.6240799,1.14432,0.33376,1.192,10.47,-0.81,10.50128564
09/01/2020 18:30,11.5232,-0.3699,11.52913545,1.3032,0.3801,1.3575,10.22,-0.75,10.24748262,11.7732,-0.3999,11.77998974,1.3032,0.3801,1.3575,10.47,-0.78,10.49901424
09/01/2020 19:00,11.50256,-0.15592,11.50361672,1.28256,0.37408,1.336,10.22,-0.53,10.23373343,11.75256,-0.27592,11.7557985,1.28256,0.37408,1.336,10.47,-0.65,10.49015729
09/01/2020 19:30,11.47136,-0.29502,11.47515303,1.25136,0.36498,1.3035,10.22,-0.66,10.24128898,11.72136,-0.32502,11.72586535,1.25136,0.36498,1.3035,10.47,-0.69,10.49271176
09/01/2020 20:00,11.3436,-0.2277,11.34588508,1.1736,0.3423,1.2225,10.17,-0.57,10.18596093,11.5936,-0.2477,11.59624578,1.1736,0.3423,1.2225,10.42,-0.59,10.43669009
09/01/2020 20:30,11.31728,-0.44996,11.32622137,1.09728,0.32004,1.143,10.22,-0.77,10.2489658,11.56728,-0.47996,11.57723318,1.09728,0.32004,1.143,10.47,-0.8,10.50051903
09/01/2020 21:00,11.33152,-0.33914,11.33659391,1.27152,0.37086,1.3245,10.06,-0.71,10.08502355,11.59152,-0.35914,11.59708228,1.27152,0.37086,1.3245,10.32,-0.73,10.34578658
09/01/2020 21:30,11.09824,-0.17718,11.09965422,1.27824,0.37282,1.3315,9.82,-0.55,9.83539018,11.34824,-0.19718,11.34995291,1.27824,0.37282,1.3315,10.07,-0.57,10.08611917
09/01/2020 22:00,10.80552,0.19286,10.80724097,1.41552,0.41286,1.4745,9.39,-0.22,9.392576856,10.98552,0.17286,10.98687991,1.41552,0.41286,1.4745,9.57,-0.24,9.573008931
09/01/2020 22:30,10.4016,0.1388,10.40252604,1.1616,0.3388,1.21,9.24,-0.2,9.242164249,10.5616,0.0988,10.56206211,1.1616,0.3388,1.21,9.4,-0.24,9.403063331
09/01/2020 23:00,9.66728,0.72754,9.694617942,1.39728,0.40754,1.4555,8.27,0.32,8.276188736,9.69728,0.00754,9.697282931,1.39728,0.40754,1.4555,8.3,-0.4,8.309632964
09/01/2020 23:30,9.17304,0.55922,9.190070177,1.40304,0.40922,1.4615,7.77,0.15,7.771447742,9.18304,0.09922,9.183576006,1.40304,0.40922,1.4615,7.78,-0.31,7.786173643
10/01/2020 00:00,8.8632,0.5151,8.87815534,1.1832,0.3451,1.2325,7.68,0.17,7.68188128,8.8732,0.3651,8.880708094,1.1832,0.3451,1.2325,7.69,0.02,7.690026008
10/01/2020 00:30,9.09024,0.48632,9.103239555,1.29024,0.37632,1.344,7.8,0.11,7.800775602,9.12024,0.19632,9.122352723,1.29024,0.37632,1.344,7.83,-0.18,7.832068692
10/01/2020 01:00,9.926,0.258,9.929352446,1.536,0.448,1.6,8.39,-0.19,8.392151095,9.986,0.248,9.989079037,1.536,0.448,1.6,8.45,-0.2,8.452366533
10/01/2020 01:30,10.58704,0.05122,10.5871639,1.30704,0.38122,1.3615,9.28,-0.33,9.285865603,10.76704,0.02122,10.76706091,1.30704,0.38122,1.3615,9.46,-0.36,9.466847416
10/01/2020 02:00,10.54496,0.06228,10.54514392,1.34496,0.39228,1.401,9.2,-0.33,9.205916576,10.70496,0.03228,10.70500867,1.34496,0.39228,1.401,9.36,-0.36,9.366920519
10/01/2020 02:30,10.49032,0.04426,10.49041337,1.18032,0.34426,1.2295,9.31,-0.3,9.314832258,10.67032,0.00426,10.67032085,1.18032,0.34426,1.2295,9.49,-0.34,9.496088668
10/01/2020 03:00,10.21848,0.12414,10.21923403,1.24848,0.36414,1.3005,8.97,-0.24,8.973210128,10.34848,0.09414,10.34890819,1.24848,0.36414,1.3005,9.1,-0.27,9.104004613
10/01/2020 03:30,9.9528,0.1529,9.953974395,1.3128,0.3829,1.3675,8.64,-0.23,8.6430608,10.0428,0.1829,10.04446535,1.3128,0.3829,1.3675,8.73,-0.2,8.73229065
10/01/2020 04:00,9.78184,0.13512,9.782773186,1.25184,0.36512,1.304,8.53,-0.23,8.533100257,9.87184,0.18512,9.873575563,1.25184,0.36512,1.304,8.62,-0.18,8.621879146
10/01/2020 04:30,9.62008,0.20044,9.622167916,1.27008,0.37044,1.323,8.35,-0.17,8.35173036,9.69008,0.19044,9.691951186,1.27008,0.37044,1.323,8.42,-0.18,8.421923771
10/01/2020 05:00,9.60616,0.16138,9.607515467,1.13616,0.33138,1.1835,8.47,-0.17,8.471705849,9.68616,0.15138,9.687342848,1.13616,0.33138,1.1835,8.55,-0.18,8.551894527
10/01/2020 05:30,10.05504,0.08522,10.05540113,1.11504,0.32522,1.1615,8.94,-0.24,8.943220896,10.17504,0.06522,10.17524902,1.11504,0.32522,1.1615,9.06,-0.26,9.063729917
10/01/2020 06:00,10.1136,0.0348,10.11365987,1.3536,0.3948,1.41,8.76,-0.36,8.76739414,10.2036,0.0148,10.20361073,1.3536,0.3948,1.41,8.85,-0.38,8.858154435
10/01/2020 06:30,10.82128,-0.41546,10.82925241,1.42128,0.41454,1.4805,9.4,-0.83,9.436572471,10.94128,0.20454,10.9431917,1.42128,0.41454,1.4805,9.52,-0.21,9.522315895
10/01/2020 07:00,11.23984,-0.26338,11.24292543,1.35984,0.39662,1.4165,9.88,-0.66,9.902019996,11.48984,-0.28338,11.49333404,1.35984,0.39662,1.4165,10.13,-0.68,10.15279764
10/01/2020 07:30,11.51632,-0.69274,11.53713635,1.39632,0.40726,1.4545,10.12,-1.1,10.17960707,11.76632,-0.71274,11.7878872,1.39632,0.40726,1.4545,10.37,-1.12,10.4303068
10/01/2020 08:00,11.65976,-0.94132,11.69769578,1.46976,0.42868,1.531,10.19,-1.37,10.28168274,11.90976,-0.97132,11.94930315,1.46976,0.42868,1.531,10.44,-1.4,10.53345148
10/01/2020 08:30,11.54744,-1.18408,11.60798932,1.35744,0.39592,1.414,10.19,-1.58,10.31176513,11.79744,-1.21408,11.85974624,1.35744,0.39592,1.414,10.44,-1.61,10.56341327
10/01/2020 09:00,11.5112,-1.4534,11.6025901,1.2912,0.3766,1.345,10.22,-1.83,10.38254786,11.7612,-1.4834,11.85437898,1.2912,0.3766,1.345,10.47,-1.86,10.63393154
10/01/2020 09:30,11.8088,-1.2391,11.87363155,1.6488,0.4809,1.7175,10.16,-1.72,10.3045621,12.0688,-1.2691,12.13534294,1.6488,0.4809,1.7175,10.42,-1.75,10.5659311
10/01/2020 10:00,11.87056,-1.26942,11.93824199,1.75056,0.51058,1.8235,10.12,-1.78,10.27534914,12.12056,-1.29942,12.19001506,1.75056,0.51058,1.8235,10.37,-1.81,10.52677538
10/01/2020 10:30,12.11816,-1.21512,12.17892928,2.10816,0.61488,2.196,10.01,-1.83,10.17590291,12.37816,-1.24512,12.44062574,2.10816,0.61488,2.196,10.27,-1.86,10.43707334
10/01/2020 11:00,12.33272,-1.27754,12.39871328,2.44272,0.71246,2.5445,9.89,-1.99,10.08822085,12.59272,-1.30754,12.66042092,2.44272,0.71246,2.5445,10.15,-2.02,10.3490531
10/01/2020 11:30,12.35312,-1.19284,12.41057779,2.73312,0.79716,2.847,9.62,-1.99,9.823670393,12.58312,-1.22284,12.64239877,2.73312,0.79716,2.847,9.85,-2.02,10.05499378
10/01/2020 12:00,12.43184,-1.32238,12.50197323,2.63184,0.76762,2.7415,9.8,-2.09,10.02038422,12.67184,-1.35238,12.74380087,2.63184,0.76762,2.7415,10.04,-2.12,10.26138392
10/01/2020 12:30,12.33032,-1.36824,12.40600145,2.68032,0.78176,2.792,9.65,-2.15,9.886607103,12.55032,-1.39824,12.62796924,2.68032,0.78176,2.792,9.87,-2.18,10.10788306
10/01/2020 13:00,11.87864,-1.16998,11.9361192,2.22864,0.65002,2.3215,9.65,-1.82,9.82012729,12.09864,-1.18998,12.15702029,2.22864,0.65002,2.3215,9.87,-1.84,10.04004482
10/01/2020 13:30,12.12992,-1.26044,12.19523137,2.32992,0.67956,2.427,9.8,-1.94,9.990175174,12.37992,-1.29044,12.4469938,2.32992,0.67956,2.427,10.05,-1.97,10.24125969
10/01/2020 14:00,12.03096,-1.45722,12.11888974,2.10096,0.61278,2.1885,9.93,-2.07,10.14346095,12.28096,-1.48722,12.37068316,2.10096,0.61278,2.1885,10.18,-2.1,10.39434462
10/01/2020 14:30,11.57944,-1.33308,11.65592266,1.42944,0.41692,1.489,10.15,-1.75,10.29975728,11.83944,-1.35308,11.91650809,1.42944,0.41692,1.489,10.41,-1.77,10.55940339
10/01/2020 15:00,11.6812,-1.2734,11.75040344,1.5312,0.4466,1.595,10.15,-1.72,10.29470252,11.9412,-1.3034,12.01212342,1.5312,0.4466,1.595,10.41,-1.75,10.55606934
10/01/2020 15:30,11.36328,-0.77946,11.38998201,1.37328,0.40054,1.4305,9.99,-1.18,10.0594483,11.62328,-0.80946,11.65143182,1.37328,0.40054,1.4305,10.25,-1.21,10.32117241
10/01/2020 16:00,11.51184,-1.10238,11.5645018,1.43184,0.41762,1.4915,10.08,-1.52,10.193959,11.76184,-0.38238,11.76805399,1.43184,0.41762,1.4915,10.33,-0.8,10.36093143
10/01/2020 16:30,11.30192,-4.26444,12.07968726,1.08192,0.31556,1.127,10.22,-4.58,11.19932141,11.55192,2.47556,11.8141971,1.08192,0.31556,1.127,10.47,2.16,10.69048642
10/01/2020 17:00,11.6048,-1.8661,11.75388073,1.3848,0.4039,1.4425,10.22,-2.27,10.46906395,11.8548,-0.0861,11.85511266,1.3848,0.4039,1.4425,10.47,-0.49,10.48145982
10/01/2020 17:30,11.37968,-0.78176,11.40650102,1.15968,0.33824,1.208,10.22,-1.12,10.2811867,11.62968,-0.81176,11.65797629,1.15968,0.33824,1.208,10.47,-1.15,10.53296729
10/01/2020 18:00,11.42048,-0.84986,11.4520577,1.20048,0.35014,1.2505,10.22,-1.2,10.29020894,11.67048,-0.87986,11.70360017,1.20048,0.35014,1.2505,10.47,-1.23,10.54200171
10/01/2020 18:30,11.39504,-0.80728,11.42360003,1.17504,0.34272,1.224,10.22,-1.15,10.28449804,11.64504,-0.82728,11.67438858,1.17504,0.34272,1.224,10.47,-1.17,10.53516967
10/01/2020 19:00,11.4488,-0.7116,11.47089343,1.2288,0.3584,1.28,10.22,-1.07,10.27586006,11.6988,-0.7416,11.72228186,1.2288,0.3584,1.28,10.47,-1.1,10.52762556
10/01/2020 19:30,11.65088,-2.27266,11.87046706,1.43088,0.41734,1.4905,10.22,-2.69,10.56808876,11.90088,1.27734,11.96923315,1.43088,0.41734,1.4905,10.47,0.86,10.50526059
10/01/2020 20:00,11.55008,-2.40206,11.79721324,1.33008,0.38794,1.3855,10.22,-2.79,10.59398414,11.74008,1.61794,11.8510425,1.33008,0.38794,1.3855,10.41,1.23,10.48241384
10/01/2020 20:30,11.62528,-0.63846,11.6427989,1.44528,0.42154,1.5055,10.18,-1.06,10.23503786,11.88528,-0.65846,11.9035058,1.44528,0.42154,1.5055,10.44,-1.08,10.49571341
10/01/2020 21:00,11.51648,-0.45686,11.52553828,1.41648,0.41314,1.4755,10.1,-0.87,10.13740105,11.78648,-0.47686,11.79612251,1.41648,0.41314,1.4755,10.37,-0.89,10.40812183
10/01/2020 21:30,11.46608,-0.51656,11.47770991,1.48608,0.43344,1.548,9.98,-0.95,10.02511347,11.73608,-0.53656,11.74833905,1.48608,0.43344,1.548,10.25,-0.97,10.29579526
10/01/2020 22:00,11.34232,-0.52474,11.35445177,1.49232,0.43526,1.5545,9.85,-0.96,9.896671158,11.60232,-0.54474,11.61510099,1.49232,0.43526,1.5545,10.11,-0.98,10.15738647
10/01/2020 22:30,11.03264,-0.47798,11.04298919,1.41264,0.41202,1.4715,9.62,-0.89,9.66108172,11.27264,-0.49798,11.28363402,1.41264,0.41202,1.4715,9.86,-0.91,9.901903857
10/01/2020 23:00,10.6012,-0.4084,10.60906367,1.4112,0.4116,1.47,9.19,-0.82,9.226510716,10.7612,-0.4184,10.76933071,1.4112,0.4116,1.47,9.35,-0.83,9.386767282
10/01/2020 23:30,10.15224,-0.09268,10.15266303,1.60224,0.46732,1.669,8.55,-0.56,8.568319555,10.18224,-0.63268,10.20187705,1.60224,0.46732,1.669,8.58,-1.1,8.650225431
11/01/2020 00:00,10.01968,-0.45676,10.03008559,1.27968,0.37324,1.333,8.74,-0.83,8.779322297,10.10968,-0.46676,10.12044933,1.27968,0.37324,1.333,8.83,-0.84,8.869864711
11/01/2020 00:30,10.0448,-0.2286,10.04740091,1.4448,0.4214,1.505,8.6,-0.65,8.624528973,10.1248,-0.2386,10.12761102,1.4448,0.4214,1.505,8.68,-0.66,8.705056002
11/01/2020 01:00,10.97456,0.17258,10.97591687,1.65456,0.48258,1.7235,9.32,-0.31,9.325154154,11.12456,-0.41742,11.13238854,1.65456,0.48258,1.7235,9.47,-0.9,9.512670498
11/01/2020 01:30,11.23536,-0.07052,11.23558131,1.33536,0.38948,1.391,9.9,-0.46,9.910681107,11.48536,-0.16052,11.48648166,1.33536,0.38948,1.391,10.15,-0.55,10.16489056
11/01/2020 02:00,11.10728,-0.10246,11.10775257,1.39728,0.40754,1.4555,9.71,-0.51,9.723384185,11.35728,-0.12246,11.35794019,1.39728,0.40754,1.4555,9.96,-0.53,9.974091437
11/01/2020 02:30,11.12264,-0.06298,11.12281831,1.53264,0.44702,1.5965,9.59,-0.51,9.603551426,11.35264,-0.08298,11.35294326,1.53264,0.44702,1.5965,9.82,-0.53,9.834292044
11/01/2020 03:00,10.76872,0.02046,10.76873944,1.57872,0.46046,1.6445,9.19,-0.44,9.200527159,10.92872,0.00046,10.92872001,1.57872,0.46046,1.6445,9.35,-0.46,9.361308669
11/01/2020 03:30,10.56864,0.04002,10.56871577,1.50864,0.44002,1.5715,9.06,-0.4,9.068825723,10.70864,0.02002,10.70865871,1.50864,0.44002,1.5715,9.2,-0.42,9.209581967
11/01/2020 04:00,10.41432,0.16126,10.41556844,1.92432,0.56126,2.0045,8.49,-0.4,8.499417627,10.47432,0.14126,10.4752725,1.92432,0.56126,2.0045,8.55,-0.42,8.560309574
11/01/2020 04:30,10.06728,0.10004,10.06777704,1.57728,0.46004,1.643,8.49,-0.36,8.497629081,10.12728,0.08004,10.12759629,1.57728,0.46004,1.643,8.55,-0.38,8.558440278
11/01/2020 05:00,9.93032,0.15426,9.931518084,1.66032,0.48426,1.7295,8.27,-0.33,8.27658142,9.97032,0.14426,9.97136359,1.66032,0.48426,1.7295,8.31,-0.34,8.316952567
11/01/2020 05:30,9.89528,0.16154,9.896598479,1.92528,0.56154,2.0055,7.97,-0.4,7.980031328,9.92528,0.15154,9.926436795,1.92528,0.56154,2.0055,8,-0.41,8.01049936
11/01/2020 06:00,10.08448,0.07964,10.08479446,1.88448,0.54964,1.963,8.2,-0.47,8.213458468,10.12448,0.05964,10.12465566,1.88448,0.54964,1.963,8.24,-0.49,8.254556318
11/01/2020 06:30,10.45624,-0.12318,10.45696554,1.80624,0.52682,1.8815,8.65,-0.65,8.674387586,10.53624,-0.14318,10.53721281,1.80624,0.52682,1.8815,8.73,-0.67,8.755672447
11/01/2020 07:00,10.74784,-0.20688,10.74983088,1.58784,0.46312,1.654,9.16,-0.67,9.184470589,10.90784,-0.21688,10.90999589,1.58784,0.46312,1.654,9.32,-0.68,9.344773941
11/01/2020 07:30,11.03064,-0.41148,11.03831213,1.40064,0.40852,1.459,9.63,-0.82,9.66484868,11.26064,-0.43148,11.26890359,1.40064,0.40852,1.459,9.86,-0.84,9.895716245
11/01/2020 08:00,11.25064,-0.51398,11.26237434,1.46064,0.42602,1.5215,9.79,-0.94,9.835024148,11.50064,-0.53398,11.51302979,1.46064,0.42602,1.5215,10.04,-0.96,10.08579199
11/01/2020 08:30,11.48216,-0.78812,11.50917597,1.65216,0.48188,1.721,9.83,-1.27,9.911700157,11.74216,-0.80812,11.7699354,1.65216,0.48188,1.721,10.09,-1.29,10.17212859
11/01/2020 09:00,11.70512,-0.79184,11.73187303,1.84512,0.53816,1.922,9.86,-1.33,9.949296458,11.96512,-0.80184,11.99195747,1.84512,0.53816,1.922,10.12,-1.34,10.20832993
11/01/2020 09:30,11.59856,-0.77292,11.6242849,1.73856,0.50708,1.811,9.86,-1.28,9.942736042,11.85856,-0.79292,11.88503965,1.73856,0.50708,1.811,10.12,-1.3,10.20315637
11/01/2020 10:00,11.6408,-0.8631,11.67275316,1.6008,0.4669,1.6675,10.04,-1.33,10.12770951,11.9108,-0.8831,11.94349288,1.6008,0.4669,1.6675,10.31,-1.35,10.39800942
11/01/2020 10:30,11.75048,-0.93236,11.78741173,1.74048,0.50764,1.813,10.01,-1.44,10.11304603,12.02048,-0.95236,12.05814783,1.74048,0.50764,1.813,10.28,-1.46,10.38315944
11/01/2020 11:00,11.96784,-0.96438,12.00663246,2.00784,0.58562,2.0915,9.96,-1.55,10.07988591,12.23784,-0.98438,12.27736665,2.00784,0.58562,2.0915,10.23,-1.57,10.34977294
11/01/2020 11:30,12.1276,-0.8757,12.15917482,2.5176,0.7343,2.6225,9.61,-1.61,9.743931445,12.3676,-0.9057,12.40071862,2.5176,0.7343,2.6225,9.85,-1.64,9.985594624
11/01/2020 12:00,11.80104,-0.93928,11.83836104,1.75104,0.51072,1.824,10.05,-1.45,10.15406323,12.06104,-0.96928,12.09992519,1.75104,0.51072,1.824,10.31,-1.48,10.41568529
11/01/2020 12:30,11.83536,-0.89052,11.86881511,1.81536,0.52948,1.891,10.02,-1.42,10.12011858,12.10536,-0.91052,12.13955466,1.81536,0.52948,1.891,10.29,-1.44,10.39026949
11/01/2020 13:00,11.6568,-0.9551,11.69586261,1.4568,0.4249,1.5175,10.2,-1.38,10.29292961,11.9168,-0.9751,11.95662755,1.4568,0.4249,1.5175,10.46,-1.4,10.55327437
11/01/2020 13:30,11.71296,-0.98872,11.75461608,1.51296,0.44128,1.576,10.2,-1.43,10.29975242,11.97296,-1.01872,12.01622077,1.51296,0.44128,1.576,10.46,-1.46,10.56140142
11/01/2020 14:00,11.83472,-0.80404,11.86200142,1.73472,0.50596,1.807,10.1,-1.31,10.18460112,12.09472,-0.82404,12.12275933,1.73472,0.50596,1.807,10.36,-1.33,10.44502274
11/01/2020 14:30,11.6092,-0.6044,11.62492254,1.4592,0.4256,1.52,10.15,-1.03,10.20212723,11.8792,-0.6244,11.89559868,1.4592,0.4256,1.52,10.42,-1.05,10.47276945
11/01/2020 15:00,11.57152,-0.57164,11.58563107,1.57152,0.45836,1.637,10,-1.03,10.05290505,11.84152,-0.59164,11.8562909,1.57152,0.45836,1.637,10.27,-1.05,10.32353622
11/01/2020 15:30,11.48104,-0.45928,11.4902227,1.51104,0.44072,1.574,9.97,-0.9,10.01053945,11.75104,-0.47928,11.76080994,1.51104,0.44072,1.574,10.24,-0.92,10.28124506
11/01/2020 16:00,11.40424,-0.48168,11.41440781,1.43424,0.41832,1.494,9.97,-0.9,10.01053945,11.67424,-0.50168,11.68501444,1.43424,0.41832,1.494,10.24,-0.92,10.28124506
11/01/2020 16:30,11.57472,-0.60904,11.59073219,1.37472,0.40096,1.432,10.2,-1.01,10.24988293,11.83472,-0.62904,11.8514256,1.37472,0.40096,1.432,10.46,-1.03,10.5105899
11/01/2020 17:00,11.59248,-0.71386,11.6144388,1.39248,0.40614,1.4505,10.2,-1.12,10.26130596,11.85248,-0.73386,11.87517716,1.39248,0.40614,1.4505,10.46,-1.14,10.52193898
11/01/2020 17:30,11.89728,-0.56496,11.91068643,1.69728,0.49504,1.768,10.2,-1.06,10.25493052,12.15728,-0.58496,12.17134484,1.69728,0.49504,1.768,10.46,-1.08,10.51560745
11/01/2020 18:00,11.67408,-0.61006,11.69000928,1.47408,0.42994,1.5355,10.2,-1.04,10.25288252,11.93408,-0.63006,11.95070044,1.47408,0.42994,1.5355,10.46,-1.06,10.51357218
11/01/2020 18:30,11.72304,-0.53578,11.73527703,1.52304,0.44422,1.5865,10.2,-0.98,10.24697028,11.98304,-0.55578,11.99592177,1.52304,0.44422,1.5865,10.46,-1,10.50769242
11/01/2020 19:00,11.6592,-0.5544,11.67237354,1.4592,0.4256,1.52,10.2,-0.98,10.24697028,11.9192,-0.5744,11.93303247,1.4592,0.4256,1.52,10.46,-1,10.50769242
11/01/2020 19:30,11.8644,-0.3283,11.86894133,1.7544,0.5117,1.8275,10.11,-0.84,10.14483612,12.1344,-0.3483,12.13939769,1.7544,0.5117,1.8275,10.38,-0.86,10.41556528
11/01/2020 20:00,11.65968,-0.42926,11.66757909,1.57968,0.46074,1.6455,10.08,-0.89,10.1192144,11.92968,-0.44926,11.93813635,1.57968,0.46074,1.6455,10.35,-0.91,10.38992781
11/01/2020 20:30,11.63224,-0.31518,11.63650918,1.66224,0.48482,1.7315,9.97,-0.8,10.00204479,11.90224,-0.32518,11.90668128,1.66224,0.48482,1.7315,10.24,-0.81,10.27198618
11/01/2020 21:00,11.43856,-0.30292,11.44257031,1.49856,0.43708,1.561,9.94,-0.74,9.967507211,11.70856,-0.32292,11.71301219,1.49856,0.43708,1.561,10.21,-0.76,10.23824692
11/01/2020 21:30,11.33416,-0.47462,11.34409305,1.42416,0.41538,1.4835,9.91,-0.89,9.949884421,11.59416,-0.49462,11.60470573,1.42416,0.41538,1.4835,10.17,-0.91,10.21063171
11/01/2020 22:00,11.22272,-0.42254,11.23067158,1.60272,0.46746,1.6695,9.62,-0.89,9.66108172,11.46272,-0.44254,11.47125937,1.60272,0.46746,1.6695,9.86,-0.91,9.901903857
11/01/2020 22:30,10.8592,-0.2844,10.86292355,1.6992,0.4956,1.77,9.16,-0.78,9.193149623,11.0092,-0.2944,11.01313561,1.6992,0.4956,1.77,9.31,-0.79,9.343457604
11/01/2020 23:00,10.13384,-0.02138,10.13386255,1.74384,0.50862,1.8165,8.39,-0.53,8.4067235,10.19384,-0.03138,10.1938883,1.74384,0.50862,1.8165,8.45,-0.54,8.467236857
11/01/2020 23:30,9.63128,0.08704,9.631673292,1.84128,0.53704,1.918,7.79,-0.45,7.802986608,9.66128,0.05704,9.66144838,1.84128,0.53704,1.918,7.82,-0.48,7.834717608
12/01/2020 00:00,9.36168,-0.03826,9.361758182,1.65168,0.48174,1.7205,7.71,-0.52,7.727515772,9.47168,-0.53826,9.486961887,1.65168,0.48174,1.7205,7.82,-1.02,7.886241183
12/01/2020 00:30,9.10208,3.60394,9.789598758,1.52208,0.44394,1.5855,7.58,3.16,8.212307836,10.07208,-3.94606,10.8174944,1.52208,0.44394,1.5855,8.55,-4.39,9.611170584
12/01/2020 01:00,9.93952,3.57736,10.56369076,1.49952,0.43736,1.562,8.44,3.14,9.005176289,10.86952,-3.92264,11.55567262,1.49952,0.43736,1.562,9.37,-4.36,10.33472302
12/01/2020 01:30,10.40304,3.52922,10.98538279,1.40304,0.40922,1.4615,9,3.12,9.525460619,11.25304,-3.98078,11.93639471,1.40304,0.40922,1.4615,9.85,-4.39,10.7839974
12/01/2020 02:00,10.31328,3.58554,10.91878388,1.49328,0.43554,1.5555,8.82,3.15,9.365623311,11.19328,-3.95446,11.87127925,1.49328,0.43554,1.5555,9.7,-4.39,10.64716394
12/01/2020 02:30,10.11768,3.65974,10.75923536,1.26768,0.36974,1.3205,8.85,3.29,9.44174772,10.99768,-3.87026,11.65881117,1.26768,0.36974,1.3205,9.73,-4.24,10.61369398
12/01/2020 03:00,9.84744,3.72092,10.52698058,1.23744,0.36092,1.289,8.61,3.36,9.242386056,10.76744,-3.82908,11.42801898,1.23744,0.36092,1.289,9.53,-4.19,10.41042746
12/01/2020 03:30,9.75864,2.67752,10.11929681,1.32864,0.38752,1.384,8.43,2.29,8.735502275,10.46864,-2.67248,10.80437748,1.32864,0.38752,1.384,9.14,-3.06,9.638630608
12/01/2020 04:00,11.06168,-0.18576,11.06323963,1.11168,0.32424,1.158,9.95,-0.51,9.963061778,11.34168,-0.20576,11.34354629,1.11168,0.32424,1.158,10.23,-0.53,10.24372003
12/01/2020 04:30,10.2896,-0.1222,10.2903256,1.0896,0.3178,1.135,9.2,-0.44,9.210515729,10.4796,-0.1322,10.48043382,1.0896,0.3178,1.135,9.39,-0.45,9.400776564
12/01/2020 05:00,9.43824,0.02782,9.438281001,1.15824,0.33782,1.2065,8.28,-0.31,8.285801108,9.51824,0.01782,9.518256681,1.15824,0.33782,1.2065,8.36,-0.32,8.36612216
12/01/2020 05:30,9.39312,-0.00784,9.393123272,1.17312,0.34216,1.222,8.22,-0.35,8.227447964,9.45312,-0.01784,9.453136834,1.17312,0.34216,1.222,8.28,-0.36,8.287822392
12/01/2020 06:00,9.61552,-0.08464,9.615892512,1.35552,0.39536,1.412,8.26,-0.48,8.273934977,9.68552,-0.09464,9.685982366,1.35552,0.39536,1.412,8.33,-0.49,8.344399319
12/01/2020 06:30,9.83768,-0.17026,9.839153228,1.26768,0.36974,1.3205,8.57,-0.54,8.586995982,9.91768,-0.18026,9.919318034,1.26768,0.36974,1.3205,8.65,-0.55,8.667467912
12/01/2020 07:00,10.05056,-0.21942,10.05295486,1.27056,0.37058,1.3235,8.78,-0.59,8.799801134,10.16056,-0.23942,10.16338041,1.27056,0.37058,1.3235,8.89,-0.61,8.910903433
12/01/2020 07:30,10.22624,-0.23818,10.22901336,1.20624,0.35182,1.2565,9.02,-0.59,9.039275413,10.38624,-0.25818,10.38944841,1.20624,0.35182,1.2565,9.18,-0.61,9.200244562
12/01/2020 08:00,9.98568,-0.27376,9.989431896,1.25568,0.36624,1.308,8.73,-0.64,8.7534279,10.07568,-0.29376,10.07996143,1.25568,0.36624,1.308,8.82,-0.66,8.844659406
12/01/2020 08:30,10.47304,-0.31828,10.47787521,1.10304,0.32172,1.149,9.37,-0.64,9.391831557,10.65304,-0.35828,10.65906308,1.10304,0.32172,1.149,9.55,-0.68,9.574178816
12/01/2020 09:00,10.76112,-0.32384,10.76599164,1.46112,0.42616,1.522,9.3,-0.75,9.330192924,10.94112,-0.34384,10.94652149,1.46112,0.42616,1.522,9.48,-0.77,9.51121969
12/01/2020 09:30,11.28824,-0.38968,11.29496405,1.57824,0.46032,1.644,9.71,-0.85,9.747132912,11.53824,-0.40968,11.54551082,1.57824,0.46032,1.644,9.96,-0.87,9.997924785
12/01/2020 10:00,11.26416,-0.40212,11.27133537,1.84416,0.53788,1.921,9.42,-0.94,9.466784037,11.47416,-0.42212,11.48192201,1.84416,0.53788,1.921,9.63,-0.96,9.677732172
12/01/2020 10:30,11.66368,-4.30226,12.43184911,1.84368,0.53774,1.9205,9.82,-4.84,10.94796785,11.35368,3.10774,11.77132522,1.84368,0.53774,1.9205,9.51,2.57,9.851142066
12/01/2020 11:00,11.83448,-4.27286,12.58221958,1.94448,0.56714,2.0255,9.89,-4.84,11.01079924,11.58448,3.13714,12.00174255,1.94448,0.56714,2.0255,9.64,2.57,9.97669785
12/01/2020 11:30,11.96952,-2.77764,12.28758288,2.33952,0.68236,2.437,9.63,-3.46,10.23271714,11.76952,1.60236,11.87809575,2.33952,0.68236,2.437,9.43,0.92,9.474771765
12/01/2020 12:00,11.71936,-0.52102,11.73093605,2.01936,0.58898,2.1035,9.7,-1.11,9.763303744,11.94936,-0.74102,11.97231452,2.01936,0.58898,2.1035,9.93,-1.33,10.01867257
12/01/2020 12:30,11.98744,0.06342,11.98760776,2.37744,0.69342,2.4765,9.61,-0.63,9.630628225,12.17744,-0.70658,12.19792196,2.37744,0.69342,2.4765,9.8,-1.4,9.899494937
12/01/2020 13:00,11.5796,0.0628,11.57977029,1.9296,0.5628,2.01,9.65,-0.5,9.662944686,11.7796,-0.7072,11.80080963,1.9296,0.5628,2.01,9.85,-1.27,9.931535632
12/01/2020 13:30,12.00872,0.00046,12.00872001,2.29872,0.67046,2.3945,9.71,-0.67,9.733087896,12.21872,-0.76954,12.24292899,2.29872,0.67046,2.3945,9.92,-1.44,10.02397127
12/01/2020 14:00,11.98808,0.44444,11.99631564,3.95808,1.15444,4.123,8.03,-0.71,8.061327434,11.98808,-0.32556,11.9924998,3.95808,1.15444,4.123,8.03,-1.48,8.165249537
12/01/2020 14:30,11.64136,0.12248,11.64200429,2.27136,0.66248,2.366,9.37,-0.54,9.3855474,11.79136,-0.64752,11.80912583,2.27136,0.66248,2.366,9.52,-1.31,9.609708632
12/01/2020 15:00,11.50176,0.12718,11.50246312,1.84176,0.53718,1.9185,9.66,-0.41,9.668696913,11.70176,-0.65282,11.71995568,1.84176,0.53718,1.9185,9.86,-1.19,9.931550735
12/01/2020 15:30,11.32024,0.09132,11.32060833,1.41024,0.41132,1.469,9.91,-0.32,9.915165152,11.56024,-0.67868,11.58014488,1.41024,0.41132,1.469,10.15,-1.09,10.20835932
12/01/2020 16:00,11.35272,0.02746,11.35275321,1.36272,0.39746,1.4195,9.99,-0.37,9.996849504,11.61272,-0.34254,11.61777085,1.36272,0.39746,1.4195,10.25,-0.74,10.27667748
12/01/2020 16:30,11.57656,-0.22392,11.57872539,1.42656,0.41608,1.486,10.15,-0.64,10.17015732,11.82656,-0.25392,11.82928556,1.42656,0.41608,1.486,10.4,-0.67,10.42155938
12/01/2020 17:00,11.67824,-0.74468,11.70195872,1.45824,0.42532,1.519,10.22,-1.17,10.28675362,11.92824,-0.77468,11.95336934,1.45824,0.42532,1.519,10.47,-1.2,10.53854354
12/01/2020 17:30,11.48096,-0.62222,11.4978085,1.26096,0.36778,1.3135,10.22,-0.99,10.26783814,11.73096,-0.96222,11.7703564,1.26096,0.36778,1.3135,10.47,-1.33,10.55413663
12/01/2020 18:00,11.39312,-0.72784,11.41634505,1.17312,0.34216,1.222,10.22,-1.07,10.27586006,11.64312,-0.75784,11.66775749,1.17312,0.34216,1.222,10.47,-1.1,10.52762556
12/01/2020 18:30,11.42576,-0.56832,11.43988545,1.20576,0.35168,1.256,10.22,-0.92,10.26132545,11.67576,-0.59832,11.69108029,1.20576,0.35168,1.256,10.47,-0.95,10.51301099
12/01/2020 19:00,11.39648,-0.47686,11.4064522,1.17648,0.34314,1.2255,10.22,-0.82,10.25284351,11.64648,-0.50686,11.65750417,1.17648,0.34314,1.2255,10.47,-0.85,10.50444668
12/01/2020 19:30,11.61016,-1.10412,11.66254244,1.46016,0.42588,1.521,10.15,-1.53,10.26466755,11.77016,0.50588,11.78102631,1.46016,0.42588,1.521,10.31,0.08,10.31031037
12/01/2020 20:00,11.42248,-1.47886,11.5178156,1.27248,0.37114,1.3255,10.15,-1.85,10.31721862,11.56248,1.06114,11.61107066,1.27248,0.37114,1.3255,10.29,0.69,10.31310816
12/01/2020 20:30,11.33464,-0.18948,11.33622365,1.30464,0.38052,1.359,10.03,-0.57,10.04618335,11.59464,-0.20948,11.59653218,1.30464,0.38052,1.359,10.29,-0.59,10.3069006
12/01/2020 21:00,11.25632,-0.07024,11.25653915,1.57632,0.45976,1.642,9.68,-0.53,9.69449844,11.49632,-0.09024,11.49667416,1.57632,0.45976,1.642,9.92,-0.55,9.935235277
12/01/2020 21:30,11.00672,-0.08304,11.00703324,1.32672,0.38696,1.382,9.68,-0.47,9.691403407,11.24672,-0.10304,11.24719201,1.32672,0.38696,1.382,9.92,-0.49,9.932094442
12/01/2020 22:00,10.80536,-0.19552,10.8071288,1.45536,0.42448,1.516,9.35,-0.62,9.370533603,10.98536,-0.22552,10.98767462,1.45536,0.42448,1.516,9.53,-0.65,9.552141121
12/01/2020 22:30,10.40664,-0.11348,10.40725871,1.25664,0.36652,1.309,9.15,-0.48,9.162581514,10.54664,-0.29348,10.55072253,1.25664,0.36652,1.309,9.29,-0.66,9.313415056
12/01/2020 23:00,9.93136,-1.05002,9.986713846,1.13136,0.32998,1.1785,8.8,-1.38,8.907547362,9.83136,0.23998,9.834288477,1.13136,0.32998,1.1785,8.7,-0.09,8.700465505
12/01/2020 23:30,9.8416,-3.8887,10.58201674,1.3416,0.3913,1.3975,8.5,-4.28,9.51674314,9.0016,3.5813,9.687853852,1.3416,0.3913,1.3975,7.66,3.19,8.29769245
13/01/2020 00:00,9.88296,-3.94372,10.64076246,1.15296,0.33628,1.201,8.73,-4.28,9.722720813,9.05296,3.55628,9.726418262,1.15296,0.33628,1.201,7.9,3.22,8.53102573
13/01/2020 00:30,9.82256,-3.94592,10.58550753,1.28256,0.37408,1.336,8.54,-4.32,9.570475432,8.98256,3.53408,9.652777093,1.28256,0.37408,1.336,7.7,3.16,8.323196501
13/01/2020 01:00,10.4848,-3.8186,11.15852755,1.2048,0.3514,1.255,9.28,-4.17,10.17385374,9.8348,3.5914,10.47002603,1.2048,0.3514,1.255,8.63,3.24,9.218161422
13/01/2020 01:30,10.84456,-3.72742,11.4672639,1.41456,0.41258,1.4735,9.43,-4.14,10.29876206,10.28456,3.69258,10.92736571,1.41456,0.41258,1.4735,8.87,3.28,9.457023845
13/01/2020 02:00,10.84424,-3.75668,11.47650582,1.31424,0.38332,1.369,9.53,-4.14,10.39040423,10.34424,3.70332,10.98716889,1.31424,0.38332,1.369,9.03,3.32,9.620982278
13/01/2020 02:30,10.5904,-1.2128,10.659618,1.4304,0.4172,1.49,9.16,-1.63,9.303897033,10.4604,1.3072,10.54176171,1.4304,0.4172,1.49,9.03,0.89,9.073753358
13/01/2020 03:00,10.42048,-0.00736,10.4204826,1.38048,0.40264,1.438,9.04,-0.41,9.04929279,10.55048,-0.02736,10.55051548,1.38048,0.40264,1.438,9.17,-0.43,9.180076252
13/01/2020 03:30,10.12952,0.17736,10.1310726,1.73952,0.50736,1.812,8.39,-0.33,8.396487361,10.17952,0.15736,10.1807362,1.73952,0.50736,1.812,8.44,-0.35,8.447253992
13/01/2020 04:00,9.8036,0.1623,9.804943358,1.4136,0.4123,1.4725,8.39,-0.25,8.393723846,9.8536,0.1423,9.854627454,1.4136,0.4123,1.4725,8.44,-0.27,8.444317616
13/01/2020 04:30,10.07296,0.07378,10.0732302,1.21296,0.35378,1.2635,8.86,-0.28,8.864423275,10.19296,0.05378,10.19310188,1.21296,0.35378,1.2635,8.98,-0.3,8.985009738
13/01/2020 05:00,9.87592,0.03756,9.875991424,1.22592,0.35756,1.277,8.65,-0.32,8.655917051,9.95592,0.01756,9.955935486,1.22592,0.35756,1.277,8.73,-0.34,8.736618339
13/01/2020 05:30,9.848,0.079,9.848316861,1.608,0.469,1.675,8.24,-0.39,8.249224206,9.898,0.059,9.898175842,1.608,0.469,1.675,8.29,-0.41,8.300132529
13/01/2020 06:00,10.1744,-0.0708,10.17464633,1.3344,0.3892,1.39,8.84,-0.46,8.851960235,10.2844,-0.0908,10.28480082,1.3344,0.3892,1.39,8.95,-0.48,8.962862266
13/01/2020 06:30,10.84968,-0.02926,10.84971945,1.57968,0.46074,1.6455,9.27,-0.49,9.282941344,11.01968,-0.07926,11.01996504,1.57968,0.46074,1.6455,9.44,-0.54,9.455432301
13/01/2020 07:00,11.256,-0.1495,11.25699277,1.476,0.4305,1.5375,9.78,-0.58,9.797183269,11.496,-0.1995,11.49773092,1.476,0.4305,1.5375,10.02,-0.63,10.03978585
13/01/2020 07:30,11.54968,-0.79926,11.57730213,1.33968,0.39074,1.3955,10.21,-1.19,10.27911475,11.80968,-0.81926,11.83806271,1.33968,0.39074,1.3955,10.47,-1.21,10.5396869
13/01/2020 08:00,11.5588,-1.0866,11.60976128,1.3488,0.3934,1.405,10.21,-1.48,10.31670975,11.8188,-1.1166,11.87142911,1.3488,0.3934,1.405,10.47,-1.51,10.5783269
13/01/2020 08:30,11.45176,-1.35782,11.53197651,1.24176,0.36218,1.2935,10.21,-1.72,10.35386401,11.71176,-1.37782,11.79252773,1.24176,0.36218,1.2935,10.47,-1.74,10.61359977
13/01/2020 09:00,11.69368,-1.48726,11.78787912,1.48368,0.43274,1.5455,10.21,-1.92,10.38896049,11.95368,-1.30726,12.02494883,1.48368,0.43274,1.5455,10.47,-1.74,10.61359977
13/01/2020 09:30,11.5636,-5.2852,12.71417256,1.3536,0.3948,1.41,10.21,-5.68,11.68359962,11.8236,2.2448,12.03480968,1.3536,0.3948,1.41,10.47,1.85,10.63218698
13/01/2020 10:00,11.94424,-5.25418,13.04880365,1.73424,0.50582,1.8065,10.21,-5.76,11.7227002,12.20424,2.25582,12.41097087,1.73424,0.50582,1.8065,10.47,1.75,10.61524376
13/01/2020 10:30,11.95144,-4.74208,12.85784744,1.74144,0.50792,1.814,10.21,-5.25,11.48070555,12.21144,1.97792,12.37058747,1.74144,0.50792,1.814,10.47,1.47,10.57269124
13/01/2020 11:00,12.2884,-4.6238,13.12952021,2.0784,0.6062,2.165,10.21,-5.23,11.47157356,12.4184,2.1162,12.59741882,2.0784,0.6062,2.165,10.34,1.51,10.44967464
13/01/2020 11:30,12.40936,-4.54852,13.21670344,2.19936,0.64148,2.291,10.21,-5.19,11.45339251,12.46936,2.26148,12.67277517,2.19936,0.64148,2.291,10.27,1.62,10.39698514
13/01/2020 12:00,12.27736,-4.38702,13.03761915,2.06736,0.60298,2.1535,10.21,-4.99,11.36416297,12.33736,2.38298,12.56539078,2.06736,0.60298,2.1535,10.27,1.78,10.42311374
13/01/2020 12:30,12.29992,-4.32044,13.03664964,2.08992,0.60956,2.177,10.21,-4.93,11.33794514,12.44992,2.40956,12.68094978,2.08992,0.60956,2.177,10.36,1.8,10.51520803
13/01/2020 13:00,12.31336,-4.11652,12.98324194,2.10336,0.61348,2.191,10.21,-4.73,11.25242196,12.39336,2.64348,12.67214893,2.10336,0.61348,2.191,10.29,2.03,10.48832684
13/01/2020 13:30,12.19576,-4.48082,12.99285611,1.98576,0.57918,2.0685,10.21,-5.06,11.3950735,12.45576,2.24918,12.65720221,1.98576,0.57918,2.0685,10.47,1.67,10.6023488
13/01/2020 14:00,12.2572,-3.5729,12.76732416,2.0472,0.5971,2.1325,10.21,-4.17,11.02873519,12.5172,0.7271,12.53830013,2.0472,0.5971,2.1325,10.47,0.13,10.47080704
13/01/2020 14:30,12.33784,-1.41938,12.41921638,2.12784,0.62062,2.2165,10.21,-2.04,10.4118058,12.59784,-1.43938,12.67980234,2.12784,0.62062,2.2165,10.47,-2.06,10.670731
13/01/2020 15:00,12.99496,-1.03772,13.03632802,3.02496,0.88228,3.151,9.97,-1.92,10.15319162,13.24496,-1.05772,13.28712674,3.02496,0.88228,3.151,10.22,-1.94,10.4024997
13/01/2020 15:30,12.24176,-1.13032,12.29383224,2.02176,0.58968,2.106,10.22,-1.72,10.3637252,12.49176,-1.15032,12.54461255,2.02176,0.58968,2.106,10.47,-1.74,10.61359977
13/01/2020 16:00,12.50144,-1.14458,12.55372715,2.28144,0.66542,2.3765,10.22,-1.81,10.37904138,12.75144,-1.16458,12.8045097,2.28144,0.66542,2.3765,10.47,-1.83,10.62872523
13/01/2020 16:30,11.98784,-1.32438,12.06077486,1.76784,0.51562,1.8415,10.22,-1.84,10.3843151,12.23784,-1.34438,12.31146155,1.76784,0.51562,1.8415,10.47,-1.86,10.63393154
13/01/2020 17:00,11.85056,-1.38442,11.93115213,1.63056,0.47558,1.6985,10.22,-1.86,10.38787755,12.10056,-1.40442,12.18178755,1.63056,0.47558,1.6985,10.47,-1.88,10.637448
13/01/2020 17:30,11.59856,-1.33792,11.67547104,1.37856,0.40208,1.436,10.22,-1.74,10.36706323,11.84856,-1.35792,11.92611927,1.37856,0.40208,1.436,10.47,-1.76,10.61689691
13/01/2020 18:00,11.624,-2.0205,11.79829633,1.404,0.4095,1.4625,10.22,-2.43,10.5049179,11.874,-0.0305,11.87403917,1.404,0.4095,1.4625,10.47,-0.44,10.47924138
13/01/2020 18:30,11.58944,-1.64058,11.7049828,1.36944,0.39942,1.4265,10.22,-2.04,10.42161216,11.83944,0.07942,11.83970638,1.36944,0.39942,1.4265,10.47,-0.32,10.47488902
13/01/2020 19:00,11.63984,-0.56588,11.65358723,1.41984,0.41412,1.479,10.22,-0.98,10.26687879,11.88984,-0.75588,11.91384278,1.41984,0.41412,1.479,10.47,-1.17,10.53516967
13/01/2020 19:30,11.83088,-0.57016,11.84461076,1.61088,0.46984,1.678,10.22,-1.04,10.27277957,12.08088,-0.58016,12.09480249,1.61088,0.46984,1.678,10.47,-1.05,10.52251871
13/01/2020 20:00,11.66624,-0.61818,11.68260683,1.44624,0.42182,1.5065,10.22,-1.04,10.27277957,11.91624,-0.62818,11.93278617,1.44624,0.42182,1.5065,10.47,-1.05,10.52251871
13/01/2020 20:30,11.78288,-0.69416,11.80330967,1.56288,0.45584,1.628,10.22,-1.15,10.28449804,12.03288,-0.71416,12.05405432,1.56288,0.45584,1.628,10.47,-1.17,10.53516967
13/01/2020 21:00,11.65568,-0.71126,11.67736131,1.43568,0.41874,1.4955,10.22,-1.13,10.28228088,11.90568,-0.72126,11.92750738,1.43568,0.41874,1.4955,10.47,-1.14,10.53188017
13/01/2020 21:30,11.52088,-2.03016,11.6983856,1.37088,0.39984,1.428,10.15,-2.43,10.43682902,11.69088,0.93984,11.72859644,1.37088,0.39984,1.428,10.32,0.54,10.33411825
13/01/2020 22:00,11.60048,-3.90736,12.24085775,1.86048,0.54264,1.938,9.74,-4.45,10.70841258,11.25048,3.53264,11.79206706,1.86048,0.54264,1.938,9.39,2.99,9.854552248
13/01/2020 22:30,10.89376,-0.49682,10.90508308,1.55376,0.45318,1.6185,9.34,-0.95,9.388189389,11.02376,-0.01682,11.02377283,1.55376,0.45318,1.6185,9.47,-0.47,9.481655974
13/01/2020 23:00,10.42608,-0.04406,10.4261731,1.42608,0.41594,1.4855,9,-0.46,9.011747888,10.56608,-0.05406,10.56621829,1.42608,0.41594,1.4855,9.14,-0.47,9.152076267
13/01/2020 23:30,9.91112,-0.01634,9.911133469,1.52112,0.44366,1.5845,8.39,-0.46,8.402600788,9.98112,-0.02634,9.981154755,1.52112,0.44366,1.5845,8.46,-0.47,8.473045497
14/01/2020 00:00,9.68008,-0.08956,9.680494295,1.51008,0.44044,1.573,8.17,-0.53,8.187172894,9.73008,-0.10956,9.730696799,1.51008,0.44044,1.573,8.22,-0.55,8.238379695
14/01/2020 00:30,9.56552,-0.07464,9.565811204,1.35552,0.39536,1.412,8.21,-0.47,8.223442102,9.60552,-0.09464,9.605986217,1.35552,0.39536,1.412,8.25,-0.49,8.264538705
14/01/2020 01:00,10.58288,-0.03666,10.5829435,1.86288,0.54334,1.9405,8.72,-0.58,8.739267704,10.67288,-0.04666,10.67298199,1.86288,0.54334,1.9405,8.81,-0.59,8.829733858
14/01/2020 01:30,11.02192,-0.17444,11.02330031,1.56192,0.45556,1.627,9.46,-0.63,9.480954593,11.23192,-0.19444,11.23360289,1.56192,0.45556,1.627,9.67,-0.65,9.691821294
14/01/2020 02:00,10.9792,-0.1869,10.98079069,1.5192,0.4431,1.5825,9.46,-0.63,9.480954593,11.1892,-0.2069,11.19111274,1.5192,0.4431,1.5825,9.67,-0.65,9.691821294
14/01/2020 02:30,10.92968,-0.18676,10.93127551,1.51968,0.44324,1.583,9.41,-0.63,9.431065687,11.12968,-0.20676,11.13160036,1.51968,0.44324,1.583,9.61,-0.65,9.631957226
14/01/2020 03:00,10.82688,-0.18216,10.82841229,1.46688,0.42784,1.528,9.36,-0.61,9.379856076,11.01688,-0.20216,11.01873466,1.46688,0.42784,1.528,9.55,-0.63,9.570757546
14/01/2020 03:30,10.62832,-0.17924,10.62983128,1.40832,0.41076,1.467,9.22,-0.59,9.238858155,10.78832,-0.19924,10.79015964,1.40832,0.41076,1.467,9.38,-0.61,9.399813828
14/01/2020 04:00,10.54288,-0.15416,10.54400702,1.56288,0.45584,1.628,8.98,-0.61,9.000694418,10.66288,-0.17416,10.66430221,1.56288,0.45584,1.628,9.1,-0.63,9.121781624
14/01/2020 04:30,10.55392,-0.14844,10.55496385,1.51392,0.44156,1.577,9.04,-0.59,9.059232859,10.68392,-0.15844,10.68509475,1.51392,0.44156,1.577,9.17,-0.6,9.189608262
14/01/2020 05:00,10.46408,-0.12506,10.46482729,1.59408,0.46494,1.6605,8.87,-0.59,8.889600666,10.57408,-0.13506,10.57494251,1.59408,0.46494,1.6605,8.98,-0.6,9.000022222
14/01/2020 05:30,10.48336,-0.13402,10.48421663,1.56336,0.45598,1.6285,8.92,-0.59,8.939491037,10.59336,-0.14402,10.59433895,1.56336,0.45598,1.6285,9.03,-0.6,9.049911602
14/01/2020 06:00,10.37976,-0.12882,10.38055934,1.40976,0.41118,1.4685,8.97,-0.54,8.98623948,10.49976,-0.16882,10.5011171,1.40976,0.41118,1.4685,9.09,-0.58,9.108485055
14/01/2020 06:30,11.14872,-0.29704,11.15267638,1.51872,0.44296,1.582,9.63,-0.74,9.658390135,11.37872,-0.31704,11.38313591,1.51872,0.44296,1.582,9.86,-0.76,9.889246685
14/01/2020 07:00,11.45384,-0.68888,11.47453731,1.44384,0.42112,1.504,10.01,-1.11,10.07135542,11.72384,-0.70888,11.7452516,1.44384,0.42112,1.504,10.28,-1.13,10.34191955
14/01/2020 07:30,11.6024,-1.1068,11.65507151,1.3824,0.4032,1.44,10.22,-1.51,10.33094865,11.8524,-1.1268,11.90584159,1.3824,0.4032,1.44,10.47,-1.53,10.58120031
14/01/2020 08:00,11.60912,-1.38484,11.6914263,1.38912,0.40516,1.447,10.22,-1.79,10.37557227,11.85912,-1.40484,11.9420393,1.38912,0.40516,1.447,10.47,-1.81,10.6253
14/01/2020 08:30,11.83856,-1.48792,11.93169765,1.61856,0.47208,1.686,10.22,-1.96,10.40624812,12.08856,-1.50792,12.18224551,1.61856,0.47208,1.686,10.47,-1.98,10.65557601
14/01/2020 09:00,11.8952,-1.5514,11.99594202,1.6752,0.4886,1.745,10.22,-2.04,10.42161216,12.1452,-1.5814,12.2477226,1.6752,0.4886,1.745,10.47,-2.07,10.67266602
14/01/2020 09:30,11.68976,-1.50132,11.78577323,1.46976,0.42868,1.531,10.22,-1.93,10.4006394,11.93976,-1.52132,12.03629027,1.46976,0.42868,1.531,10.47,-1.95,10.65004225
14/01/2020 10:00,11.92984,-1.47088,12.02017348,1.77984,0.51912,1.854,10.15,-1.99,10.34323934,12.18984,-1.49088,12.28067272,1.77984,0.51912,1.854,10.41,-2.01,10.60227334
14/01/2020 10:30,11.67392,-1.52594,11.77322815,1.45392,0.42406,1.5145,10.22,-1.95,10.40436927,11.92392,-1.54594,12.02371817,1.45392,0.42406,1.5145,10.47,-1.97,10.65372235
14/01/2020 11:00,11.8816,-1.4737,11.97264425,1.7016,0.4963,1.7725,10.18,-1.97,10.36886204,12.1416,-1.4937,12.23313493,1.7016,0.4963,1.7725,10.44,-1.99,10.62796782
14/01/2020 11:30,12.09664,-1.59098,12.20081623,1.91664,0.55902,1.9965,10.18,-2.15,10.4045615,12.35664,-1.61098,12.46121217,1.91664,0.55902,1.9965,10.44,-2.17,10.66313744
14/01/2020 12:00,11.68304,-1.84328,11.82755701,1.46304,0.42672,1.524,10.22,-2.27,10.46906395,11.93304,-1.87328,12.07918133,1.46304,0.42672,1.524,10.47,-2.3,10.71965018
14/01/2020 12:30,11.79488,-1.65066,11.90982253,1.57488,0.45934,1.6405,10.22,-2.11,10.43554024,12.04488,-1.68066,12.16156866,1.57488,0.45934,1.6405,10.47,-2.14,10.6864634
14/01/2020 13:00,11.66672,-1.42804,11.75379317,1.44672,0.42196,1.507,10.22,-1.85,10.38609166,11.91672,-1.44804,12.00437568,1.44672,0.42196,1.507,10.47,-1.87,10.63568522
14/01/2020 13:30,11.84768,-1.62526,11.95863669,1.62768,0.47474,1.6955,10.22,-2.1,10.43352289,12.09768,-1.64526,12.20904345,1.62768,0.47474,1.6955,10.47,-2.12,10.6824763
14/01/2020 14:00,11.58464,-1.85198,11.73173959,1.36464,0.39802,1.4215,10.22,-2.25,10.46474558,11.83464,-1.87198,11.98177838,1.36464,0.39802,1.4215,10.47,-2.27,10.71325347
14/01/2020 14:30,11.82944,-1.62058,11.93993008,1.60944,0.46942,1.6765,10.22,-2.09,10.43151475,12.07944,-1.64058,12.19033935,1.60944,0.46942,1.6765,10.47,-2.11,10.68049624
14/01/2020 15:00,11.95424,-1.36668,12.03210988,1.79424,0.52332,1.869,10.16,-1.89,10.33429727,12.21424,-1.37668,12.29157869,1.79424,0.52332,1.869,10.42,-1.9,10.59180816
14/01/2020 15:30,11.86712,-1.21334,11.92898701,1.73712,0.50666,1.8095,10.13,-1.72,10.27498418,12.15712,-1.23334,12.21952103,1.73712,0.50666,1.8095,10.42,-1.74,10.56427944
14/01/2020 16:00,11.69368,-1.38726,11.77568012,1.48368,0.43274,1.5455,10.21,-1.82,10.37094499,11.94368,-1.40726,12.02629921,1.48368,0.43274,1.5455,10.46,-1.84,10.62060262
14/01/2020 16:30,11.82232,-1.41974,11.90726299,1.61232,0.47026,1.6795,10.21,-1.89,10.383458,12.07232,-1.42974,12.15668814,1.61232,0.47026,1.6795,10.46,-1.9,10.63116174
14/01/2020 17:00,11.72776,-1.42732,11.8142963,1.51776,0.44268,1.581,10.21,-1.87,10.37983622,11.97776,-1.44732,12.06488582,1.51776,0.44268,1.581,10.46,-1.89,10.6293791
14/01/2020 17:30,11.67688,-0.82216,11.70578804,1.46688,0.42784,1.528,10.21,-1.25,10.28623352,11.92688,-1.21216,11.98831925,1.46688,0.42784,1.528,10.46,-1.64,10.58778542
14/01/2020 18:00,11.54872,-0.27954,11.55210268,1.33872,0.39046,1.3945,10.21,-0.67,10.23195973,11.79872,-1.07954,11.84800406,1.33872,0.39046,1.3945,10.46,-1.47,10.56278846
14/01/2020 18:30,11.54344,-0.34108,11.54847793,1.33344,0.38892,1.389,10.21,-0.73,10.2360637,11.79344,-1.15108,11.84948152,1.33344,0.38892,1.389,10.46,-1.54,10.57275745
14/01/2020 19:00,11.54152,-0.10164,11.54196754,1.33152,0.38836,1.387,10.21,-0.49,10.22175132,11.79152,-0.90164,11.82594176,1.33152,0.38836,1.387,10.46,-1.29,10.5392457
14/01/2020 19:30,11.73496,0.02478,11.73498616,1.52496,0.44478,1.5885,10.21,-0.42,10.21863494,11.95496,-0.77522,11.98006822,1.52496,0.44478,1.5885,10.43,-1.22,10.50110947
14/01/2020 20:00,11.662,-0.069,11.66220412,1.512,0.441,1.575,10.15,-0.51,10.16280473,11.912,-0.859,11.94293201,1.512,0.441,1.575,10.4,-1.3,10.48093507
14/01/2020 20:30,11.68504,-0.19228,11.6866219,1.53504,0.44772,1.599,10.15,-0.64,10.17015732,11.93504,-0.99228,11.97621808,1.53504,0.44772,1.599,10.4,-1.44,10.49921902
14/01/2020 21:00,11.69552,-0.07714,11.69577439,1.65552,0.48286,1.7245,10.04,-0.56,10.0556054,11.95552,-0.87714,11.98765336,1.65552,0.48286,1.7245,10.3,-1.36,10.38939844
14/01/2020 21:30,11.46088,-0.16016,11.46199902,1.61088,0.46984,1.678,9.85,-0.63,9.870126646,11.70088,-0.70016,11.72180945,1.61088,0.46984,1.678,10.09,-1.17,10.15760799
14/01/2020 22:00,10.60352,-0.36564,10.60982229,1.28352,0.37436,1.337,9.32,-0.74,9.349331527,10.78352,-0.38564,10.79041342,1.28352,0.37436,1.337,9.5,-0.76,9.530351515
14/01/2020 22:30,10.17944,-0.15558,10.18062885,1.24944,0.36442,1.3015,8.93,-0.52,8.945127165,10.29944,-0.17558,10.30093649,1.24944,0.36442,1.3015,9.05,-0.54,9.066096183
14/01/2020 23:00,9.76024,-1.33868,9.851616568,1.17024,0.34132,1.219,8.59,-1.68,8.752742427,9.51024,1.07132,9.570391392,1.17024,0.34132,1.219,8.34,0.73,8.371887481
14/01/2020 23:30,9.46248,-3.98886,10.26886225,1.27248,0.37114,1.3255,8.19,-4.36,9.278237979,8.56248,3.49114,9.246843908,1.27248,0.37114,1.3255,7.29,3.12,7.929596459
15/01/2020 00:00,9.12216,-3.83812,9.896715021,1.41216,0.41188,1.471,7.71,-4.25,8.803783278,8.20216,3.63188,8.970283217,1.41216,0.41188,1.471,6.79,3.22,7.514818694
15/01/2020 00:30,9.51512,-3.92184,10.2916635,1.36512,0.39816,1.422,8.15,-4.32,9.224147657,8.60512,3.58816,9.323249562,1.36512,0.39816,1.422,7.24,3.19,7.911618039
15/01/2020 01:00,10.3684,-4.0063,11.11549181,1.4184,0.4137,1.4775,8.95,-4.42,9.981928671,9.6084,3.4737,10.21704176,1.4184,0.4137,1.4775,8.19,3.06,8.742980041
15/01/2020 01:30,10.86704,-4.14628,11.63117347,1.24704,0.36372,1.299,9.62,-4.51,10.62471176,10.40704,3.27372,10.90979946,1.24704,0.36372,1.299,9.16,2.91,9.611123764
15/01/2020 02:00,10.92608,-4.11156,11.67408025,1.36608,0.39844,1.423,9.56,-4.51,10.57041626,10.42608,3.32844,10.94448066,1.36608,0.39844,1.423,9.06,2.93,9.52200084
15/01/2020 02:30,10.88336,-4.14402,11.64561835,1.32336,0.38598,1.3785,9.56,-4.53,10.57896498,10.38336,3.34598,10.90915886,1.32336,0.38598,1.3785,9.06,2.96,9.531274836
15/01/2020 03:00,10.91072,-4.21604,11.69695705,1.11072,0.32396,1.157,9.8,-4.54,10.80053702,10.59072,3.28396,11.08818035,1.11072,0.32396,1.157,9.48,2.96,9.931364458
15/01/2020 03:30,10.76744,-4.10658,11.52396475,1.17744,0.34342,1.2265,9.59,-4.45,10.57216156,10.28744,3.38342,10.82954074,1.17744,0.34342,1.2265,9.11,3.04,9.603837775
15/01/2020 04:00,10.57216,-1.96062,10.75242288,1.23216,0.35938,1.2835,9.34,-2.32,9.623824604,10.40216,1.35938,10.49060754,1.23216,0.35938,1.2835,9.17,1,9.224364477
15/01/2020 04:30,10.17824,-0.31218,10.18302636,1.15824,0.33782,1.2065,9.02,-0.65,9.043389851,10.30824,-0.34218,10.31391774,1.15824,0.33782,1.2065,9.15,-0.68,9.175232967
15/01/2020 05:00,9.73688,-0.25466,9.740209641,1.28688,0.37534,1.3405,8.45,-0.63,8.473452661,9.79688,-0.27466,9.800729353,1.28688,0.37534,1.3405,8.51,-0.65,8.534787636
15/01/2020 05:30,9.8252,-0.2889,9.829446487,1.3752,0.4011,1.4325,8.45,-0.69,8.478124793,9.9152,-0.3089,9.920010597,1.3752,0.4011,1.4325,8.54,-0.71,8.569463227
15/01/2020 06:00,10.20416,-0.53462,10.2181554,1.18416,0.34538,1.2335,9.02,-0.88,9.062825167,10.32416,-0.53462,10.33799295,1.18416,0.34538,1.2335,9.14,-0.88,9.182265516
15/01/2020 06:30,10.86392,-0.86594,10.89837648,1.21392,0.35406,1.2645,9.65,-1.22,9.726813456,11.09392,-0.88594,11.12923855,1.21392,0.35406,1.2645,9.88,-1.24,9.957509729
15/01/2020 07:00,11.29008,-0.72206,11.3131462,1.33008,0.38794,1.3855,9.96,-1.11,10.02166154,11.54008,-0.90206,11.57528223,1.33008,0.38794,1.3855,10.21,-1.29,10.29117097
15/01/2020 07:30,11.37592,-1.34994,11.45573629,1.16592,0.34006,1.2145,10.21,-1.69,10.34892265,11.63592,-1.37994,11.71745999,1.16592,0.34006,1.2145,10.47,-1.72,10.6103393
15/01/2020 08:00,11.4412,-1.6409,11.55827021,1.2312,0.3591,1.2825,10.21,-2,10.40404248,11.7012,-1.6709,11.81989798,1.2312,0.3591,1.2825,10.47,-2.03,10.66498007
15/01/2020 08:30,11.46856,-2.57292,11.75362862,1.25856,0.36708,1.311,10.21,-2.94,10.62486235,11.72856,-1.09292,11.77937154,1.25856,0.36708,1.311,10.47,-1.46,10.5713055
15/01/2020 09:00,11.35624,-4.53568,12.22851504,1.14624,0.33432,1.194,10.21,-4.87,11.31198479,11.61624,0.94432,11.65456014,1.14624,0.33432,1.194,10.47,0.61,10.48775476
15/01/2020 09:30,11.51944,-1.76808,11.65433845,1.30944,0.38192,1.364,10.21,-2.15,10.43391585,11.77944,-1.78808,11.91437941,1.30944,0.38192,1.364,10.47,-2.17,10.6925114
15/01/2020 10:00,11.42296,-1.88622,11.57764402,1.21296,0.35378,1.2635,10.21,-2.24,10.45283215,11.68296,-1.90622,11.83745028,1.21296,0.35378,1.2635,10.47,-2.26,10.71113906
15/01/2020 10:30,11.45848,-1.83586,11.60461744,1.24848,0.36414,1.3005,10.21,-2.2,10.44433339,11.71848,-1.85586,11.86452653,1.24848,0.36414,1.3005,10.47,-2.22,10.70277067
15/01/2020 11:00,11.494,-1.9755,11.6625313,1.284,0.3745,1.3375,10.21,-2.35,10.47695566,11.754,-2.0055,11.92386457,1.284,0.3745,1.3375,10.47,-2.38,10.73709924
15/01/2020 11:30,11.61112,-1.81134,11.75155565,1.40112,0.40866,1.4595,10.21,-2.22,10.44856449,11.87112,-1.84134,12.01307717,1.40112,0.40866,1.4595,10.47,-2.25,10.70903357
15/01/2020 12:00,11.75032,-1.85074,11.89517796,1.54032,0.44926,1.6045,10.21,-2.3,10.465854,12.01032,-1.87074,12.15514108,1.54032,0.44926,1.6045,10.47,-2.32,10.72395916
15/01/2020 12:30,12.55112,-2.87384,12.87592985,2.90112,0.84616,3.022,9.65,-3.72,10.34219029,12.54112,-0.22384,12.54311744,2.90112,0.84616,3.022,9.64,-1.07,9.699200998
15/01/2020 13:00,12.37824,-3.89218,12.97574239,2.59824,0.75782,2.7065,9.78,-4.65,10.82916894,12.11824,1.47782,12.20801756,2.59824,0.75782,2.7065,9.52,0.72,9.547188068
15/01/2020 13:30,12.28856,-1.24792,12.35176146,2.57856,0.75208,2.686,9.71,-2,9.913833769,12.51856,-1.27792,12.58361729,2.57856,0.75208,2.686,9.94,-2.03,10.14517127
15/01/2020 14:00,12.21792,-1.42894,12.30119663,2.43792,0.71106,2.5395,9.78,-2.14,10.01139351,12.46792,-1.44894,12.55183079,2.43792,0.71106,2.5395,10.03,-2.16,10.25994639
15/01/2020 14:30,11.99952,-1.36264,12.07664142,2.21952,0.64736,2.312,9.78,-2.01,9.984412852,12.24952,-1.38264,12.32730439,2.21952,0.64736,2.312,10.03,-2.03,10.23336699
15/01/2020 15:00,11.71632,-1.45774,11.80665745,1.75632,0.51226,1.8295,9.96,-1.97,10.15295523,11.98632,-1.47774,12.07706846,1.75632,0.51226,1.8295,10.23,-1.99,10.42175609
