Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/01/2020 15:30,11.5668,-1.3001,11.63963583,1.5768,0.4599,1.6425,9.99,-1.76,10.14385035,11.8368,-1.3201,11.91018464,1.5768,0.4599,1.6425,10.26,-1.78,10.41326078
15/01/2020 16:00,11.62936,-1.40102,11.7134483,1.53936,0.44898,1.6035,10.09,-1.85,10.25819672,11.89936,-1.43102,11.98509852,1.53936,0.44898,1.6035,10.36,-1.88,10.5291975
15/01/2020 16:30,11.43008,-2.32706,11.66455902,1.21008,0.35294,1.2605,10.22,-2.68,10.56554779,11.68008,-0.69706,11.70086157,1.21008,0.35294,1.2605,10.47,-1.05,10.52251871
15/01/2020 17:00,11.89952,-2.01014,12.06810835,1.67952,0.48986,1.7495,10.22,-2.5,10.52133071,12.14952,-1.15014,12.20383785,1.67952,0.48986,1.7495,10.47,-1.64,10.59766484
15/01/2020 17:30,11.66048,-1.26986,11.72942191,1.44048,0.42014,1.5005,10.22,-1.69,10.35878854,11.91048,-1.28986,11.98011989,1.44048,0.42014,1.5005,10.47,-1.71,10.60872283
15/01/2020 18:00,11.4176,-1.1207,11.47246958,1.1976,0.3493,1.2475,10.22,-1.47,10.32517796,11.6676,-1.1407,11.72322849,1.1976,0.3493,1.2475,10.47,-1.49,10.57549053
15/01/2020 18:30,11.76032,-0.82074,11.78892449,1.54032,0.44926,1.6045,10.22,-1.27,10.2986067,12.01032,-0.84074,12.03971056,1.54032,0.44926,1.6045,10.47,-1.29,10.54917058
15/01/2020 19:00,11.68208,-0.90356,11.71697119,1.46208,0.42644,1.523,10.22,-1.33,10.30617776,11.93208,-0.92356,11.96776906,1.46208,0.42644,1.523,10.47,-1.35,10.55667561
15/01/2020 19:30,11.924,-0.803,11.9510077,1.704,0.497,1.775,10.22,-1.3,10.30234925,12.174,-0.823,12.20178696,1.704,0.497,1.775,10.47,-1.32,10.55288112
15/01/2020 20:00,11.74112,-0.77634,11.76675837,1.52112,0.44366,1.5845,10.22,-1.22,10.29256042,11.99112,-0.79634,12.0175337,1.52112,0.44366,1.5845,10.47,-1.24,10.54317315
15/01/2020 20:30,11.50544,-0.87508,11.5386704,1.28544,0.37492,1.339,10.22,-1.25,10.29615948,11.75544,-0.89508,11.78946724,1.28544,0.37492,1.339,10.47,-1.27,10.54674357
15/01/2020 21:00,11.60448,-0.70286,11.62574592,1.46448,0.42714,1.5255,10.14,-1.13,10.20276923,11.86448,-0.72286,11.88648023,1.46448,0.42714,1.5255,10.4,-1.15,10.46338855
15/01/2020 21:30,11.48544,-3.33758,11.96055067,1.34544,0.39242,1.4015,10.14,-3.73,10.80428156,11.48544,2.08242,11.67269485,1.34544,0.39242,1.4015,10.14,1.69,10.27986868
15/01/2020 22:00,11.17576,-0.49332,11.18664276,1.32576,0.38668,1.381,9.85,-0.88,9.889231517,11.42576,-0.56332,11.43963815,1.32576,0.38668,1.381,10.1,-0.95,10.14457983
15/01/2020 22:30,10.874,-0.4405,10.88291855,1.404,0.4095,1.4625,9.47,-0.85,9.508070256,11.074,-0.4605,11.08357056,1.404,0.4095,1.4625,9.67,-0.87,9.709057627
15/01/2020 23:00,10.37176,-0.45282,10.38164011,1.36176,0.39718,1.4185,9.01,-0.85,9.050005525,10.50176,-0.47282,10.51239848,1.36176,0.39718,1.4185,9.14,-0.87,9.181312542
15/01/2020 23:30,9.97056,-0.46692,9.981486913,1.45056,0.42308,1.511,8.52,-0.89,8.56635862,10.03056,-0.48692,10.04237148,1.45056,0.42308,1.511,8.58,-0.91,8.628122623
16/01/2020 00:00,9.6716,-0.3862,9.679307672,1.5216,0.4438,1.585,8.15,-0.83,8.192154784,9.7016,-0.4062,9.710099948,1.5216,0.4438,1.585,8.18,-0.85,8.224044017
16/01/2020 00:30,9.552,-0.2065,9.55423185,1.452,0.4235,1.5125,8.1,-0.63,8.124463059,9.592,-0.2265,9.594673848,1.452,0.4235,1.5125,8.14,-0.65,8.165910849
16/01/2020 01:00,10.33832,-0.23924,10.34108777,1.64832,0.48076,1.717,8.69,-0.72,8.719776373,10.42832,-0.25924,10.43154176,1.64832,0.48076,1.717,8.78,-0.74,8.811129326
16/01/2020 01:30,10.89464,-0.46698,10.90464355,1.24464,0.36302,1.2965,9.65,-0.83,9.685628529,11.12464,-0.48698,11.13529365,1.24464,0.36302,1.2965,9.88,-0.85,9.916496357
16/01/2020 02:00,10.81256,-0.41092,10.82036547,1.16256,0.33908,1.211,9.65,-0.75,9.679101198,11.04256,-0.43092,11.05096482,1.16256,0.33908,1.211,9.88,-0.77,9.909959637
16/01/2020 02:30,10.766,-0.4645,10.77601579,1.116,0.3255,1.1625,9.65,-0.79,9.682282789,10.996,-0.4845,11.00666872,1.116,0.3255,1.1625,9.88,-0.81,9.913147835
16/01/2020 03:00,10.75168,-0.47076,10.76198113,1.23168,0.35924,1.283,9.52,-0.83,9.556113227,10.96168,-0.49076,10.97266029,1.23168,0.35924,1.283,9.73,-0.85,9.767056875
16/01/2020 03:30,10.54504,-0.45228,10.55473476,1.29504,0.37772,1.349,9.25,-0.83,9.287163184,10.71504,-0.47228,10.72544314,1.29504,0.37772,1.349,9.42,-0.85,9.458271512
16/01/2020 04:00,10.44744,-0.34408,10.4531045,1.59744,0.46592,1.664,8.85,-0.81,8.886990492,10.55744,-0.36408,10.5637159,1.59744,0.46592,1.664,8.96,-0.83,8.998360962
16/01/2020 04:30,10.38576,-0.40582,10.39368561,1.38576,0.40418,1.4435,9,-0.81,9.036376486,10.50576,-0.42582,10.51438614,1.38576,0.40418,1.4435,9.12,-0.83,9.157690757
16/01/2020 05:00,10.2412,-0.3484,10.24712447,1.4112,0.4116,1.47,8.83,-0.76,8.862646332,10.3512,-0.3684,10.35775362,1.4112,0.4116,1.47,8.94,-0.78,8.973962336
16/01/2020 05:30,10.14192,-0.37944,10.14901552,1.44192,0.42056,1.502,8.7,-0.8,8.736704184,10.22192,-0.39944,10.22972144,1.44192,0.42056,1.502,8.78,-0.82,8.818208435
16/01/2020 06:00,10.3628,-0.4546,10.37276651,1.4928,0.4354,1.555,8.87,-0.89,8.914538687,10.4828,-0.4746,10.49353806,1.4928,0.4354,1.555,8.99,-0.91,9.035939353
16/01/2020 06:30,11.21008,-3.72706,11.81341906,1.45008,0.42294,1.5105,9.76,-4.15,10.60566358,10.98008,2.43294,11.24639293,1.45008,0.42294,1.5105,9.53,2.01,9.739661185
16/01/2020 07:00,11.54584,-4.72538,12.47540129,1.45584,0.42462,1.5165,10.09,-5.15,11.32830967,11.45584,2.81462,11.79653999,1.45584,0.42462,1.5165,10,2.39,10.28163897
16/01/2020 07:30,11.744,-3.0155,12.124965,1.524,0.4445,1.5875,10.22,-3.46,10.78981001,11.984,0.1045,11.98445561,1.524,0.4445,1.5875,10.46,-0.34,10.46552435
16/01/2020 08:00,11.64272,-1.61504,11.75420279,1.42272,0.41496,1.482,10.22,-2.03,10.4196593,11.88272,-1.64504,11.99604898,1.42272,0.41496,1.482,10.46,-2.06,10.66091928
16/01/2020 08:30,11.5808,-1.8331,11.7249812,1.3608,0.3969,1.4175,10.22,-2.23,10.46046366,11.8208,-1.8631,11.96672279,1.3608,0.3969,1.4175,10.46,-2.26,10.7013644
16/01/2020 09:00,11.59952,-1.89764,11.75371864,1.37952,0.40236,1.437,10.22,-2.3,10.47560977,11.83952,-1.92764,11.99541703,1.37952,0.40236,1.437,10.46,-2.33,10.71636599
16/01/2020 09:30,11.7824,-1.5643,11.88578917,1.5624,0.4557,1.6275,10.22,-2.02,10.41771568,12.0224,-1.5943,12.12764999,1.5624,0.4557,1.6275,10.46,-2.05,10.65899151
16/01/2020 10:00,12.22952,-1.48764,12.31966851,2.09952,0.61236,2.187,10.13,-2.1,10.34538061,12.49952,-1.50764,12.59011432,2.09952,0.61236,2.187,10.4,-2.12,10.61387771
16/01/2020 10:30,12.44688,-1.39216,12.52449325,2.42688,0.70784,2.528,10.02,-2.1,10.23769505,12.70688,-1.41216,12.78510834,2.42688,0.70784,2.528,10.28,-2.12,10.49632317
16/01/2020 11:00,12.61152,-1.46414,12.69622553,2.59152,0.75586,2.6995,10.02,-2.22,10.26298202,12.87152,-1.48414,12.95680125,2.59152,0.75586,2.6995,10.28,-2.24,10.52121666
16/01/2020 11:30,12.74312,-1.50034,12.83113898,2.67312,0.77966,2.7845,10.07,-2.28,10.32488741,13.01312,-1.52034,13.10163066,2.67312,0.77966,2.7845,10.34,-2.3,10.59271448
16/01/2020 12:00,12.60784,-1.43188,12.68888923,2.66784,0.77812,2.779,9.94,-2.21,10.18271575,12.87784,-1.45188,12.95942586,2.66784,0.77812,2.779,10.21,-2.23,10.45069376
16/01/2020 12:30,12.75216,-1.36062,12.82454176,3.15216,0.91938,3.2835,9.6,-2.28,9.867036029,12.97216,-1.38062,13.04542244,3.15216,0.91938,3.2835,9.82,-2.3,10.08575233
16/01/2020 13:00,12.0964,-1.4998,12.18902346,2.1264,0.6202,2.215,9.97,-2.12,10.19290439,12.3764,-1.5198,12.46936522,2.1264,0.6202,2.215,10.25,-2.14,10.47101237
16/01/2020 13:30,12.09496,-1.49522,12.18703164,2.00496,0.58478,2.0885,10.09,-2.08,10.30215997,12.36496,-1.51522,12.45745269,2.00496,0.58478,2.0885,10.36,-2.1,10.57069534
16/01/2020 14:00,11.76232,-1.75724,11.8928577,1.55232,0.45276,1.617,10.21,-2.21,10.44644437,12.02232,-1.77724,12.15297331,1.55232,0.45276,1.617,10.47,-2.23,10.70484937
16/01/2020 14:30,12.30112,-1.48134,12.38999279,2.12112,0.61866,2.2095,10.18,-2.1,10.39434462,12.55112,-1.50134,12.64059473,2.12112,0.61866,2.2095,10.43,-2.12,10.64327487
16/01/2020 15:00,12.25072,-1.48604,12.34052087,2.07072,0.60396,2.157,10.18,-2.09,10.3923289,12.50072,-1.50604,12.59111421,2.07072,0.60396,2.157,10.43,-2.11,10.64128752
16/01/2020 15:30,12.19456,-1.29242,12.26285624,2.01456,0.58758,2.0985,10.18,-1.88,10.35213988,12.44456,-1.30242,12.51252858,2.01456,0.58758,2.0985,10.43,-1.89,10.59985849
16/01/2020 16:00,12.33472,-1.27154,12.40008595,2.15472,0.62846,2.2445,10.18,-1.9,10.35579065,12.58472,-1.29154,12.65082025,2.15472,0.62846,2.2445,10.43,-1.92,10.6052487
16/01/2020 16:30,12.09152,-1.53414,12.18845525,1.87152,0.54586,1.9495,10.22,-2.08,10.42951581,12.34152,-1.55414,12.43898979,1.87152,0.54586,1.9495,10.47,-2.1,10.67852518
16/01/2020 17:00,11.88512,-1.48434,11.97745143,1.66512,0.48566,1.7345,10.22,-1.97,10.40813624,12.13512,-1.49434,12.22678165,1.66512,0.48566,1.7345,10.47,-1.98,10.65557601
16/01/2020 17:30,11.92448,-1.15286,11.98007969,1.70448,0.49714,1.7755,10.22,-1.65,10.3523379,12.17448,-1.17286,12.23084477,1.70448,0.49714,1.7755,10.47,-1.67,10.6023488
16/01/2020 18:00,11.76416,-1.07962,11.81359555,1.54416,0.45038,1.6085,10.22,-1.53,10.33389085,12.01416,-1.13962,12.06808909,1.54416,0.45038,1.6085,10.47,-1.59,10.59004249
16/01/2020 18:30,11.8376,-1.0982,11.88843207,1.6176,0.4718,1.685,10.22,-1.57,10.33988878,12.0876,-1.1182,12.13921105,1.6176,0.4718,1.685,10.47,-1.59,10.59004249
16/01/2020 19:00,11.69456,-1.06992,11.7434008,1.47456,0.43008,1.536,10.22,-1.5,10.32949176,11.94456,-1.08992,11.99418356,1.47456,0.43008,1.536,10.47,-1.52,10.57975898
16/01/2020 19:30,11.70272,-1.03754,11.7486231,1.48272,0.43246,1.5445,10.22,-1.47,10.32517796,11.95272,-1.05754,11.99941275,1.48272,0.43246,1.5445,10.47,-1.49,10.57549053
16/01/2020 20:00,11.80952,-0.85764,11.84062114,1.61952,0.47236,1.687,10.19,-1.33,10.27642934,12.04952,-0.86764,12.08071734,1.61952,0.47236,1.687,10.43,-1.34,10.51572632
16/01/2020 20:30,11.78096,-0.90722,11.81583965,1.62096,0.47278,1.6885,10.16,-1.38,10.25329215,12.05096,-0.92722,12.08657825,1.62096,0.47278,1.6885,10.43,-1.4,10.52354028
16/01/2020 21:00,11.55544,-0.19508,11.55708656,1.52544,0.44492,1.589,10.03,-0.64,10.050398,11.87544,-1.41508,11.95945344,1.52544,0.44492,1.589,10.35,-1.86,10.51580239
16/01/2020 21:30,11.32152,0.06586,11.32171156,1.39152,0.40586,1.4495,9.93,-0.34,9.93581904,11.64152,-1.52414,11.74086839,1.39152,0.40586,1.4495,10.25,-1.93,10.43011985
16/01/2020 22:00,10.92664,-0.52598,10.93929233,1.55664,0.45402,1.6215,9.37,-0.98,9.421109277,11.10664,-0.53598,11.11956504,1.55664,0.45402,1.6215,9.55,-0.99,9.601177011
16/01/2020 22:30,11.3968,-0.7476,11.42129397,1.2768,0.3724,1.33,10.12,-1.12,10.18178766,11.6568,-0.7776,11.68270722,1.2768,0.3724,1.33,10.38,-1.15,10.44350995
16/01/2020 23:00,10.46896,-0.75572,10.49620104,1.24896,0.36428,1.301,9.22,-1.12,9.287776914,10.64896,-0.78572,10.67790733,1.24896,0.36428,1.301,9.4,-1.15,9.470084477
16/01/2020 23:30,9.55096,-0.63722,9.572193388,1.38096,0.40278,1.4385,8.17,-1.04,8.235927392,9.60096,-0.64722,9.622750472,1.38096,0.40278,1.4385,8.22,-1.05,8.286790694
17/01/2020 00:00,9.19632,-0.57024,9.213982592,1.33632,0.38976,1.392,7.86,-0.96,7.918408931,9.22632,-0.58024,9.244547539,1.33632,0.38976,1.392,7.89,-0.97,7.949402493
17/01/2020 00:30,9.69648,-0.62686,9.716721559,1.17648,0.34314,1.2255,8.52,-0.97,8.575039359,9.75648,-0.64686,9.777900074,1.17648,0.34314,1.2255,8.58,-0.99,8.636926537
17/01/2020 01:00,10.26072,-0.53854,10.27484308,1.65072,0.48146,1.7195,8.61,-1.02,8.67020761,10.34072,-0.55854,10.35579341,1.65072,0.48146,1.7195,8.69,-1.04,8.752011197
17/01/2020 01:30,10.67872,-0.66204,10.6992223,1.15872,0.33796,1.207,9.52,-1,9.572376925,10.89872,-0.68204,10.92004012,1.15872,0.33796,1.207,9.74,-1.02,9.79326299
17/01/2020 02:00,10.80568,-4.05876,11.54280092,1.37568,0.40124,1.433,9.43,-4.46,10.43151475,10.26568,3.06124,10.71239358,1.37568,0.40124,1.433,8.89,2.66,9.279423473
17/01/2020 02:30,10.6008,-0.4031,10.60846126,1.1208,0.3269,1.1675,9.48,-0.73,9.508064998,10.8108,-0.4231,10.81907622,1.1208,0.3269,1.1675,9.69,-0.75,9.718981428
17/01/2020 03:00,10.3456,-0.3042,10.35007135,1.4256,0.4158,1.485,8.92,-0.72,8.949011119,10.4556,-0.3242,10.46062508,1.4256,0.4158,1.485,9.03,-0.74,9.060270415
17/01/2020 03:30,10.1244,-0.2433,10.12732296,1.6344,0.4767,1.7025,8.49,-0.72,8.520475339,10.1844,-0.2633,10.18780301,1.6344,0.4767,1.7025,8.55,-0.74,8.581963645
17/01/2020 04:00,10.00016,-0.35662,10.00651677,1.28016,0.37338,1.3335,8.72,-0.73,8.750502843,10.09016,-0.37662,10.09718631,1.28016,0.37338,1.3335,8.81,-0.75,8.841866319
17/01/2020 04:30,9.84656,-0.33642,9.852305428,1.48656,0.43358,1.5485,8.36,-0.77,8.395385637,9.89656,-0.35642,9.90297607,1.48656,0.43358,1.5485,8.41,-0.79,8.447023144
17/01/2020 05:00,9.77296,-0.28122,9.77700526,1.33296,0.38878,1.3885,8.44,-0.67,8.466551836,9.83296,-0.30122,9.83757266,1.33296,0.38878,1.3885,8.5,-0.69,8.527959897
17/01/2020 05:30,9.86624,-0.30068,9.870820645,1.26624,0.36932,1.319,8.6,-0.67,8.626059355,9.93624,-0.32068,9.941413431,1.26624,0.36932,1.319,8.67,-0.69,8.697413409
17/01/2020 06:00,10.38352,-0.44064,10.3928654,1.16352,0.33936,1.212,9.22,-0.78,9.25293467,10.55352,-0.46064,10.56356822,1.16352,0.33936,1.212,9.39,-0.8,9.42401719
17/01/2020 06:30,10.84928,-2.27396,11.08502461,1.28928,0.37604,1.343,9.56,-2.65,9.920488899,10.83928,0.77604,10.86702485,1.28928,0.37604,1.343,9.55,0.4,9.558373293
17/01/2020 07:00,11.31528,-3.25846,11.77510607,1.20528,0.35154,1.2555,10.11,-3.61,10.73518514,11.35528,1.08154,11.40666966,1.20528,0.35154,1.2555,10.15,0.73,10.17621737
17/01/2020 07:30,11.5452,-1.2014,11.60754087,1.4352,0.4186,1.495,10.11,-1.62,10.23896967,11.8152,-1.2214,11.87816354,1.4352,0.4186,1.495,10.38,-1.64,10.50875825
17/01/2020 08:00,11.55624,-1.38568,11.63902023,1.38624,0.40432,1.444,10.17,-1.79,10.32632558,11.80624,-1.40568,11.88962738,1.38624,0.40432,1.444,10.42,-1.81,10.57603423
17/01/2020 08:30,11.64552,-1.49964,11.7416803,1.47552,0.43036,1.537,10.17,-1.93,10.35151197,11.89552,-1.52964,11.99346466,1.47552,0.43036,1.537,10.42,-1.96,10.6027355
17/01/2020 09:00,11.60184,-1.57238,11.70790631,1.43184,0.41762,1.4915,10.17,-1.99,10.3628664,11.85184,-1.59238,11.9583354,1.43184,0.41762,1.4915,10.42,-2.01,10.61209216
17/01/2020 09:30,12.08216,-1.35312,12.15769402,2.01216,0.58688,2.096,10.07,-1.94,10.25516943,12.34216,-1.37312,12.41830794,2.01216,0.58688,2.096,10.33,-1.96,10.51429979
17/01/2020 10:00,12.24624,-1.46068,12.33304424,2.22624,0.64932,2.319,10.02,-2.11,10.23975097,12.50624,-1.48068,12.59358774,2.22624,0.64932,2.319,10.28,-2.13,10.49834749
17/01/2020 10:30,12.28568,-1.32876,12.35732723,2.57568,0.75124,2.683,9.71,-2.08,9.93028197,12.52568,-1.34876,12.59808767,2.57568,0.75124,2.683,9.95,-2.1,10.16919368
17/01/2020 11:00,12.41688,-1.30216,12.48497215,2.90688,0.84784,3.028,9.51,-2.15,9.750005128,12.63688,-1.32216,12.70585862,2.90688,0.84784,3.028,9.73,-2.17,9.96904208
17/01/2020 11:30,11.97536,-1.51052,12.07024928,2.05536,0.59948,2.141,9.92,-2.11,10.14191796,12.23536,-1.54052,12.33195995,2.05536,0.59948,2.141,10.18,-2.14,10.4024997
17/01/2020 12:00,11.45752,-1.69864,11.58275194,1.30752,0.38136,1.362,10.15,-2.08,10.36093143,11.69752,-1.72864,11.82455794,1.30752,0.38136,1.362,10.39,-2.11,10.6020847
17/01/2020 12:30,11.54408,-1.68506,11.66641377,1.35408,0.39494,1.4105,10.19,-2.08,10.40012019,11.79408,-1.71506,11.91812711,1.35408,0.39494,1.4105,10.44,-2.11,10.65108915
17/01/2020 13:00,11.69088,-1.45766,11.78140263,1.55088,0.45234,1.6155,10.14,-1.91,10.31831866,11.95088,-1.48766,12.04311692,1.55088,0.45234,1.6155,10.4,-1.94,10.57939507
17/01/2020 13:30,11.62032,-1.61574,11.73211203,1.42032,0.41426,1.4795,10.2,-2.03,10.40004327,11.87032,-1.64574,11.98386236,1.42032,0.41426,1.4795,10.45,-2.06,10.65110792
17/01/2020 14:00,11.676,-1.6595,11.79334203,1.476,0.4305,1.5375,10.2,-2.09,10.41192105,11.926,-1.6895,12.04507726,1.476,0.4305,1.5375,10.45,-2.12,10.66287485
17/01/2020 14:30,11.9356,-1.4192,12.0196787,1.7856,0.5208,1.86,10.15,-1.94,10.33373601,12.1956,-1.4492,12.2814022,1.7856,0.5208,1.86,10.41,-1.97,10.59476286
17/01/2020 15:00,12.90496,-0.63522,12.92058424,3.92496,1.14478,4.0885,8.98,-1.78,9.154714632,13.03496,-0.65522,13.05141737,3.92496,1.14478,4.0885,9.11,-1.8,9.286124057
17/01/2020 15:30,11.97688,-0.90216,12.0108096,1.94688,0.56784,2.028,10.03,-1.47,10.1371495,12.24688,-0.93216,12.28230402,1.94688,0.56784,2.028,10.3,-1.5,10.40865025
17/01/2020 16:00,12.08816,-0.79012,12.11395484,2.22816,0.64988,2.321,9.86,-1.44,9.964597333,12.33816,-0.81012,12.36472752,2.22816,0.64988,2.321,10.11,-1.46,10.21487641
17/01/2020 16:30,11.8684,-0.8513,11.89889198,1.7784,0.5187,1.8525,10.09,-1.37,10.18258317,12.1284,-0.8713,12.15965667,1.7784,0.5187,1.8525,10.35,-1.39,10.44292105
17/01/2020 17:00,11.67392,-1.07594,11.72339776,1.45392,0.42406,1.5145,10.22,-1.5,10.32949176,11.92392,-1.05594,11.97058384,1.45392,0.42406,1.5145,10.47,-1.48,10.57408625
17/01/2020 17:30,11.56736,-4.64702,12.46589797,1.34736,0.39298,1.4035,10.22,-5.04,11.39517442,11.81736,2.60298,12.10064057,1.34736,0.39298,1.4035,10.47,2.21,10.70070091
17/01/2020 18:00,11.69168,-4.54076,12.54248311,1.47168,0.42924,1.533,10.22,-4.97,11.36438736,11.94168,3.01924,12.31744825,1.47168,0.42924,1.533,10.47,2.59,10.78559224
17/01/2020 18:30,11.60624,-4.45568,12.4321314,1.38624,0.40432,1.444,10.22,-4.86,11.3167133,11.85624,3.15432,12.26866584,1.38624,0.40432,1.444,10.47,2.75,10.82512817
17/01/2020 19:00,11.4632,-4.6474,12.3694495,1.2432,0.3626,1.295,10.22,-5.01,11.38193744,11.7132,2.9626,12.082055,1.2432,0.3626,1.295,10.47,2.6,10.78799796
17/01/2020 19:30,11.78912,-4.55234,12.63752942,1.56912,0.45766,1.6345,10.22,-5.01,11.38193744,11.87912,3.07766,12.27132768,1.56912,0.45766,1.6345,10.31,2.62,10.63769242
17/01/2020 20:00,11.5712,-4.5259,12.4248316,1.3512,0.3941,1.4075,10.22,-4.92,11.34260993,11.6612,3.1041,12.0672707,1.3512,0.3941,1.4075,10.31,2.71,10.66021576
17/01/2020 20:30,11.65896,-4.45572,12.48137769,1.48896,0.43428,1.551,10.17,-4.89,11.28454696,11.62896,3.19428,12.05969052,1.48896,0.43428,1.551,10.14,2.76,10.5089105
17/01/2020 21:00,11.54904,-4.41028,12.36247931,1.43904,0.41972,1.499,10.11,-4.83,11.20450802,11.47904,3.22972,11.92474111,1.43904,0.41972,1.499,10.04,2.81,10.42581891
17/01/2020 21:30,11.31104,-2.62928,11.61261121,1.27104,0.37072,1.324,10.04,-3,10.47862586,11.34104,1.54072,11.44521762,1.27104,0.37072,1.324,10.07,1.17,10.13774137
17/01/2020 22:00,10.9952,-0.3814,11.00181299,1.4352,0.4186,1.495,9.56,-0.8,9.593414408,11.2052,-0.6114,11.2218678,1.4352,0.4186,1.495,9.77,-1.03,9.824143729
17/01/2020 22:30,10.63472,-0.46404,10.64483925,1.25472,0.36596,1.307,9.38,-0.83,9.416650147,10.82472,-0.48404,10.8355368,1.25472,0.36596,1.307,9.57,-0.85,9.607674016
17/01/2020 23:00,10.11424,-0.36918,10.12097548,1.37424,0.40082,1.4315,8.74,-0.77,8.773853201,10.20424,-0.38918,10.21165878,1.37424,0.40082,1.4315,8.83,-0.79,8.865269313
17/01/2020 23:30,9.53136,-0.27252,9.535255141,1.19136,0.34748,1.241,8.34,-0.62,8.363013811,9.58136,-0.29252,9.585824294,1.19136,0.34748,1.241,8.39,-0.64,8.414374605
18/01/2020 00:00,9.25296,-0.20622,9.255257719,1.21296,0.35378,1.2635,8.04,-0.56,8.059478891,9.27296,-0.25622,9.276499116,1.21296,0.35378,1.2635,8.06,-0.61,8.083050167
18/01/2020 00:30,9.52008,-0.31956,9.525441817,1.51008,0.44044,1.573,8.01,-0.76,8.045974149,9.57008,-0.33956,9.57610214,1.51008,0.44044,1.573,8.06,-0.78,8.097653981
18/01/2020 01:00,10.334,-0.173,10.33544798,1.464,0.427,1.525,8.87,-0.6,8.890269962,10.444,-0.193,10.44578312,1.464,0.427,1.525,8.98,-0.62,9.001377672
18/01/2020 01:30,10.728,-0.176,10.7294436,1.248,0.364,1.3,9.48,-0.54,9.495367291,10.938,-0.196,10.93975594,1.248,0.364,1.3,9.69,-0.56,9.706168142
18/01/2020 02:00,10.9168,-0.2076,10.91877374,1.2768,0.3724,1.33,9.64,-0.58,9.657432371,11.1468,-0.2376,11.149332,1.2768,0.3724,1.33,9.87,-0.61,9.888832085
18/01/2020 02:30,10.73496,-0.12522,10.7356903,1.52496,0.44478,1.5885,9.21,-0.57,9.227621579,10.89496,-0.14522,10.89592778,1.52496,0.44478,1.5885,9.37,-0.59,9.388556865
18/01/2020 03:00,10.788,-0.0285,10.78803765,1.788,0.5215,1.8625,9,-0.55,9.016789894,10.908,-0.0485,10.90810782,1.788,0.5215,1.8625,9.12,-0.57,9.137795139
18/01/2020 03:30,10.5924,-0.1268,10.59315892,1.6224,0.4732,1.69,8.97,-0.6,8.990044494,10.7124,-0.1468,10.71340581,1.6224,0.4732,1.69,9.09,-0.62,9.11111958
18/01/2020 04:00,10.29216,-0.17812,10.29370119,1.41216,0.41188,1.471,8.88,-0.59,8.899578642,10.39216,-0.20812,10.39424376,1.41216,0.41188,1.471,8.98,-0.62,9.001377672
18/01/2020 04:30,10.01432,-0.07624,10.01461021,1.38432,0.40376,1.442,8.63,-0.48,8.643338475,10.08432,-0.09624,10.08477922,1.38432,0.40376,1.442,8.7,-0.5,8.714355972
18/01/2020 05:00,9.9368,0.0174,9.936815234,1.6368,0.4774,1.705,8.3,-0.46,8.312737215,9.9768,-0.0026,9.976800339,1.6368,0.4774,1.705,8.34,-0.48,8.35380153
18/01/2020 05:30,9.7968,0.0224,9.796825608,1.2768,0.3724,1.33,8.52,-0.35,8.527185937,9.8568,0.0024,9.856800292,1.2768,0.3724,1.33,8.58,-0.37,8.58797415
18/01/2020 06:00,9.97264,0.00702,9.972642471,1.29264,0.37702,1.3465,8.68,-0.37,8.687882366,10.05264,-0.01298,10.05264838,1.29264,0.37702,1.3465,8.76,-0.39,8.768677209
18/01/2020 06:30,10.0708,0.0569,10.07096074,1.6008,0.4669,1.6675,8.47,-0.41,8.479917452,10.1208,0.0369,10.12086727,1.6008,0.4669,1.6675,8.52,-0.43,8.530844038
18/01/2020 07:00,10.24736,-0.05202,10.24749204,1.22736,0.35798,1.2785,9.02,-0.41,9.029313374,10.37736,-0.10202,10.37786147,1.22736,0.35798,1.2785,9.15,-0.46,9.161555545
18/01/2020 07:30,10.60992,0.02956,10.60996118,1.36992,0.39956,1.427,9.24,-0.37,9.247405041,10.76992,-0.00044,10.76992001,1.36992,0.39956,1.427,9.4,-0.4,9.408506789
18/01/2020 08:00,10.74584,-0.21538,10.74799823,1.21584,0.35462,1.2665,9.53,-0.57,9.547030952,10.95584,-0.23538,10.95836821,1.21584,0.35462,1.2665,9.74,-0.59,9.757853248
18/01/2020 08:30,10.9184,-0.3363,10.923578,1.1784,0.3437,1.2275,9.74,-0.68,9.763708312,11.1584,-0.3663,11.1644107,1.1784,0.3437,1.2275,9.98,-0.71,10.00522364
18/01/2020 09:00,11.22776,-0.39482,11.2346997,1.45776,0.42518,1.5185,9.77,-0.82,9.804351075,11.47776,-0.41482,11.4852536,1.45776,0.42518,1.5185,10.02,-0.84,10.05514794
18/01/2020 09:30,11.22584,-0.27538,11.22921715,1.69584,0.49462,1.7665,9.53,-0.77,9.561056427,11.43584,-0.29538,11.4396541,1.69584,0.49462,1.7665,9.74,-0.79,9.771985469
18/01/2020 10:00,11.32208,-0.35356,11.32759905,1.94208,0.56644,2.023,9.38,-0.92,9.425009284,11.50208,-0.38356,11.50847351,1.94208,0.56644,2.023,9.56,-0.95,9.607085927
18/01/2020 10:30,11.47768,-0.41526,11.48518955,2.34768,0.68474,2.4455,9.13,-1.1,9.196026316,11.60768,-0.44526,11.61621674,2.34768,0.68474,2.4455,9.26,-1.13,9.328692298
18/01/2020 11:00,11.3912,-0.4484,11.40002193,2.6112,0.7616,2.72,8.78,-1.21,8.862984825,11.4812,-0.4784,11.49116269,2.6112,0.7616,2.72,8.87,-1.24,8.956254798
18/01/2020 11:30,11.22168,-0.39576,11.22865655,2.79168,0.81424,2.908,8.43,-1.21,8.516395951,11.27168,-0.42576,11.27971815,2.79168,0.81424,2.908,8.48,-1.24,8.570180862
18/01/2020 12:00,11.12112,-0.28634,11.12480565,2.72112,0.79366,2.8345,8.4,-1.08,8.469143995,11.17112,-0.30634,11.17531951,2.72112,0.79366,2.8345,8.45,-1.1,8.52129685
18/01/2020 12:30,10.94048,-0.22236,10.94273945,2.70048,0.78764,2.813,8.24,-1.01,8.301668507,10.98048,-0.24236,10.98315435,2.70048,0.78764,2.813,8.28,-1.03,8.343818071
18/01/2020 13:00,10.5688,-0.1766,10.57027535,2.7888,0.8134,2.905,7.78,-0.99,7.842735492,10.5788,-0.2066,10.58081722,2.7888,0.8134,2.905,7.79,-1.02,7.856494129
18/01/2020 13:30,10.99712,-0.29584,11.00109856,2.75712,0.80416,2.872,8.24,-1.1,8.313098099,11.03712,-0.31584,11.04163814,2.75712,0.80416,2.872,8.28,-1.12,8.355405436
18/01/2020 14:00,11.09464,-0.33698,11.0997564,2.44464,0.71302,2.5465,8.65,-1.05,8.71349528,11.17464,-0.35698,11.18034051,2.44464,0.71302,2.5465,8.73,-1.07,8.795328305
18/01/2020 14:30,10.7156,-0.1917,10.7173146,2.5656,0.7483,2.6725,8.15,-0.94,8.204029498,10.7456,-0.2117,10.74768516,2.5656,0.7483,2.6725,8.18,-0.96,8.236139873
18/01/2020 15:00,10.70744,-0.25908,10.71057392,1.95744,0.57092,2.039,8.75,-0.83,8.789277558,10.79744,-0.27908,10.80104607,1.95744,0.57092,2.039,8.84,-0.85,8.880771363
18/01/2020 15:30,10.76128,-0.24046,10.7639662,1.54128,0.44954,1.6055,9.22,-0.69,9.245782822,10.92128,-0.26046,10.92438539,1.54128,0.44954,1.6055,9.38,-0.71,9.406832623
18/01/2020 16:00,10.96936,-0.33852,10.97458221,1.23936,0.36148,1.291,9.73,-0.7,9.755147359,11.20936,-0.36852,11.21541611,1.23936,0.36148,1.291,9.97,-0.73,9.996689452
18/01/2020 16:30,11.39248,-0.42386,11.40036218,1.39248,0.40614,1.4505,10,-0.83,10.03438588,11.65248,-0.44386,11.66093057,1.39248,0.40614,1.4505,10.26,-0.85,10.29514934
18/01/2020 17:00,11.6908,-0.6831,11.71073995,1.6008,0.4669,1.6675,10.09,-1.15,10.15532373,11.9608,-0.7031,11.98144759,1.6008,0.4669,1.6675,10.36,-1.17,10.42585728
18/01/2020 17:30,11.39072,-0.87854,11.42454965,1.17072,0.34146,1.2195,10.22,-1.22,10.29256042,11.64072,-0.89854,11.67534737,1.17072,0.34146,1.2195,10.47,-1.24,10.54317315
18/01/2020 18:00,11.35616,-0.88862,11.39087422,1.13616,0.33138,1.1835,10.22,-1.22,10.29256042,11.60616,-0.90862,11.64167257,1.13616,0.33138,1.1835,10.47,-1.24,10.54317315
18/01/2020 18:30,11.41328,-0.77196,11.43935674,1.19328,0.34804,1.243,10.22,-1.12,10.2811867,11.66328,-0.80196,11.69081863,1.19328,0.34804,1.243,10.47,-1.15,10.53296729
18/01/2020 19:00,11.41952,-0.67014,11.43916626,1.19952,0.34986,1.2495,10.22,-1.02,10.27077407,11.66952,-0.70014,11.6905044,1.19952,0.34986,1.2495,10.47,-1.05,10.52251871
18/01/2020 19:30,11.50472,-0.53654,11.51722438,1.31472,0.38346,1.3695,10.19,-0.92,10.23144662,11.75472,-0.56654,11.76836479,1.31472,0.38346,1.3695,10.44,-0.95,10.48313407
18/01/2020 20:00,11.33672,-0.49554,11.34754512,1.14672,0.33446,1.1945,10.19,-0.83,10.22374687,11.58672,-0.52554,11.59863236,1.14672,0.33446,1.1945,10.44,-0.86,10.47536157
18/01/2020 20:30,11.49728,-0.48746,11.50760899,1.51728,0.44254,1.5805,9.98,-0.93,10.023238,11.76728,-0.50746,11.77821694,1.51728,0.44254,1.5805,10.25,-0.95,10.29393025
18/01/2020 21:00,11.2832,-0.4899,11.29383036,1.3032,0.3801,1.3575,9.98,-0.87,10.01784907,11.5532,-0.5099,11.56444673,1.3032,0.3801,1.3575,10.25,-0.89,10.28856647
18/01/2020 21:30,11.1536,-0.5777,11.16855095,1.1736,0.3423,1.2225,9.98,-0.92,10.0223151,11.4236,-0.5977,11.4392256,1.1736,0.3423,1.2225,10.25,-0.94,10.29301219
18/01/2020 22:00,10.90168,-0.36576,10.90781404,1.35168,0.39424,1.408,9.55,-0.76,9.580193109,11.11168,-0.38576,11.11837413,1.35168,0.39424,1.408,9.76,-0.78,9.791118424
18/01/2020 22:30,10.33736,-0.08452,10.33770552,1.28736,0.37548,1.341,9.05,-0.46,9.061683067,10.44736,-0.40452,10.45518854,1.28736,0.37548,1.341,9.16,-0.78,9.193149623
18/01/2020 23:00,10.12264,-1.32798,10.20937664,1.17264,0.34202,1.2215,8.95,-1.67,9.104471429,10.00264,0.64202,10.02322287,1.17264,0.34202,1.2215,8.83,0.3,8.835094793
18/01/2020 23:30,9.64408,-3.74006,10.34390293,1.23408,0.35994,1.2855,8.41,-4.1,9.356179776,8.80408,3.69994,9.549941395,1.23408,0.35994,1.2855,7.57,3.34,8.274086052
19/01/2020 00:00,8.93544,0.19242,8.937511592,1.34544,0.39242,1.4015,7.59,-0.2,7.592634589,8.95544,0.16242,8.956912741,1.34544,0.39242,1.4015,7.61,-0.23,7.613474897
19/01/2020 00:30,9.4452,0.1511,9.446408537,1.1352,0.3311,1.1825,8.31,-0.18,8.31194923,9.4952,0.1411,9.496248325,1.1352,0.3311,1.1825,8.36,-0.19,8.362158812
19/01/2020 01:00,10.38032,0.05676,10.38047518,1.12032,0.32676,1.167,9.26,-0.27,9.263935449,10.55032,0.03676,10.55038404,1.12032,0.32676,1.167,9.43,-0.29,9.434458119
19/01/2020 01:30,10.6908,0.1619,10.69202583,1.4808,0.4319,1.5425,9.21,-0.27,9.213956805,10.8608,0.1219,10.86148407,1.4808,0.4319,1.5425,9.38,-0.31,9.385121203
19/01/2020 02:00,10.73456,0.11008,10.73512441,1.47456,0.43008,1.536,9.26,-0.32,9.265527508,10.90456,0.07008,10.90478519,1.47456,0.43008,1.536,9.43,-0.36,9.436869184
19/01/2020 02:30,10.69072,-0.11604,10.69134975,1.11072,0.32396,1.157,9.58,-0.44,9.590099061,10.91072,-0.15604,10.91183575,1.11072,0.32396,1.157,9.8,-0.48,9.81174806
19/01/2020 03:00,10.5888,0.0684,10.58902092,1.4688,0.4284,1.53,9.12,-0.36,9.127102498,10.7288,0.0284,10.72883759,1.4688,0.4284,1.53,9.26,-0.4,9.268635282
19/01/2020 03:30,10.39264,0.10702,10.39319101,1.53264,0.44702,1.5965,8.86,-0.34,8.866521302,10.51264,0.06702,10.51285363,1.53264,0.44702,1.5965,8.98,-0.38,8.988036493
19/01/2020 04:00,10.28328,0.06554,10.28348886,1.49328,0.43554,1.5555,8.79,-0.37,8.797783812,10.38328,0.03554,10.38334082,1.49328,0.43554,1.5555,8.89,-0.4,8.898994325
19/01/2020 04:30,10.07768,0.08974,10.07807955,1.50768,0.43974,1.5705,8.57,-0.35,8.577144047,10.14768,0.04974,10.1478019,1.50768,0.43974,1.5705,8.64,-0.39,8.648797604
19/01/2020 05:00,9.93512,0.08316,9.935468031,1.48512,0.43316,1.547,8.45,-0.35,8.457245414,9.99512,0.04316,9.995213184,1.48512,0.43316,1.547,8.51,-0.39,8.518931858
19/01/2020 05:30,9.87808,-0.03306,9.878135323,1.25808,0.36694,1.3105,8.62,-0.4,8.629275752,9.95808,-0.06306,9.958279663,1.25808,0.36694,1.3105,8.7,-0.43,8.710619955
19/01/2020 06:00,9.75608,-0.01906,9.756098618,1.30608,0.38094,1.3605,8.45,-0.4,8.459462158,9.81608,-0.04906,9.816202598,1.30608,0.38094,1.3605,8.51,-0.43,8.520856764
19/01/2020 06:30,9.9748,-0.0636,9.975002757,1.3248,0.3864,1.38,8.65,-0.45,8.661697293,10.0548,-0.1036,10.05533371,1.3248,0.3864,1.38,8.73,-0.49,8.743740618
19/01/2020 07:00,11.2836,-0.3852,11.29017307,1.1136,0.3248,1.16,10.17,-0.71,10.19475355,11.5436,-0.4252,11.55142831,1.1136,0.3248,1.16,10.43,-0.75,10.45693072
19/01/2020 07:30,10.4932,-0.3274,10.49830639,1.4832,0.4326,1.545,9.01,-0.76,9.041996461,10.5732,-0.0574,10.57335581,1.4832,0.4326,1.545,9.09,-0.49,9.103197241
19/01/2020 08:00,10.88816,-4.25512,11.69008445,1.14816,0.33488,1.196,9.74,-4.59,10.76734415,10.50816,3.14488,10.96866887,1.14816,0.33488,1.196,9.36,2.81,9.772701776
19/01/2020 08:30,10.93536,-4.23302,11.72606314,1.15536,0.33698,1.2035,9.78,-4.57,10.79505905,10.58536,3.15698,11.04610198,1.15536,0.33698,1.2035,9.43,2.82,9.842626682
19/01/2020 09:00,11.2812,-4.3084,12.07591752,1.4112,0.4116,1.47,9.87,-4.72,10.94053472,10.9912,3.0916,11.41772604,1.4112,0.4116,1.47,9.58,2.68,9.947803778
19/01/2020 09:30,11.5672,-4.4504,12.39379587,1.5072,0.4396,1.57,10.06,-4.89,11.18551295,11.4172,2.9596,11.7945618,1.5072,0.4396,1.57,9.91,2.52,10.22538508
19/01/2020 10:00,11.77616,-4.39112,12.56820907,1.91616,0.55888,1.996,9.86,-4.95,11.0327739,11.47616,3.01888,11.86658691,1.91616,0.55888,1.996,9.56,2.46,9.871433533
19/01/2020 10:30,12.07544,-4.46758,12.87538435,2.30544,0.67242,2.4015,9.77,-5.14,11.03958785,11.70544,2.94242,12.06959656,2.30544,0.67242,2.4015,9.4,2.27,9.670206823
19/01/2020 11:00,11.94008,-4.41956,12.73177211,2.71008,0.79044,2.823,9.23,-5.21,10.59891504,11.24008,3.03044,11.64143312,2.71008,0.79044,2.823,8.53,2.24,8.819211983
19/01/2020 11:30,12.14792,-4.43894,12.93352808,2.67792,0.78106,2.7895,9.47,-5.22,10.81338522,11.56792,3.01106,11.95337841,2.67792,0.78106,2.7895,8.89,2.23,9.165424158
19/01/2020 12:00,11.82928,-4.41396,12.62596167,2.96928,0.86604,3.093,8.86,-5.28,10.31397111,11.01928,3.05604,11.43520495,2.96928,0.86604,3.093,8.05,2.19,8.342577539
19/01/2020 12:30,11.90848,-4.33086,12.67155256,3.04848,0.88914,3.1755,8.86,-5.22,10.28338466,11.09848,3.12914,11.5311654,3.04848,0.88914,3.1755,8.05,2.24,8.355842268
19/01/2020 13:00,12.21032,-4.47074,13.00305467,2.74032,0.79926,2.8545,9.47,-5.27,10.83761044,11.62032,2.96926,11.99367925,2.74032,0.79926,2.8545,8.88,2.17,9.141296407
19/01/2020 13:30,12.184,-4.383,12.94838001,2.664,0.777,2.775,9.52,-5.16,10.82848096,11.624,3.047,12.01672106,2.664,0.777,2.775,8.96,2.27,9.243078491
19/01/2020 14:00,12.07904,-4.36528,12.84363176,2.51904,0.73472,2.624,9.56,-5.1,10.83529418,11.53904,3.04472,11.9339752,2.51904,0.73472,2.624,9.02,2.31,9.311095532
19/01/2020 14:30,11.86104,-4.23428,12.59418108,2.35104,0.68572,2.449,9.51,-4.92,10.70731059,11.32104,2.80572,11.6635334,2.35104,0.68572,2.449,8.97,2.12,9.217119941
19/01/2020 15:00,11.47856,-0.80042,11.5064335,1.91856,0.55958,1.9985,9.56,-1.36,9.656251861,11.68856,-0.83042,11.71802169,1.91856,0.55958,1.9985,9.77,-1.39,9.86838386
19/01/2020 15:30,11.45552,-0.76214,11.48084474,1.53552,0.44786,1.5995,9.92,-1.21,9.993522902,11.71552,-0.79214,11.74226957,1.53552,0.44786,1.5995,10.18,-1.24,10.25524256
19/01/2020 16:00,11.34264,-0.49298,11.35334803,1.29264,0.37702,1.3465,10.05,-0.87,10.08758643,11.61264,-0.53298,11.62486453,1.29264,0.37702,1.3465,10.32,-0.91,10.36004344
19/01/2020 16:30,11.3452,-0.3389,11.35026062,1.1352,0.3311,1.1825,10.21,-0.67,10.23195973,11.5952,-0.3589,11.60075309,1.1352,0.3311,1.1825,10.46,-0.69,10.48273342
19/01/2020 17:00,12.75088,-0.34016,12.75541648,3.05088,0.88984,3.178,9.7,-1.23,9.777673547,12.97088,0.26984,12.97368651,3.05088,0.88984,3.178,9.92,-0.62,9.939356116
19/01/2020 17:30,11.36,-3.2275,11.80958747,1.14,0.3325,1.1875,10.22,-3.56,10.82229181,11.61,1.5025,11.70681879,1.14,0.3325,1.1875,10.47,1.17,10.53516967
19/01/2020 18:00,11.30768,-0.94276,11.34691251,1.08768,0.31724,1.133,10.22,-1.26,10.29737831,11.55768,-0.97276,11.59854426,1.08768,0.31724,1.133,10.47,-1.29,10.54917058
19/01/2020 18:30,11.33504,-1.85478,11.48578864,1.11504,0.32522,1.1615,10.22,-2.18,10.44991866,11.58504,0.44522,11.59359188,1.11504,0.32522,1.1615,10.47,0.12,10.47068766
19/01/2020 19:00,11.53808,-0.43556,11.54629822,1.31808,0.38444,1.373,10.22,-0.82,10.25284351,11.78808,-0.45556,11.79687946,1.31808,0.38444,1.373,10.47,-0.84,10.50364223
19/01/2020 19:30,11.4896,-0.5397,11.50226866,1.2696,0.3703,1.3225,10.22,-0.91,10.26043371,11.7396,-0.5997,11.75490741,1.2696,0.3703,1.3225,10.47,-0.97,10.51483714
19/01/2020 20:00,11.32784,-0.70688,11.34987394,1.10784,0.32312,1.154,10.22,-1.03,10.271772,11.57784,-0.73688,11.60126593,1.10784,0.32312,1.154,10.47,-1.06,10.52352127
19/01/2020 20:30,11.46104,-0.71928,11.48358836,1.27104,0.37072,1.324,10.19,-1.09,10.24813154,11.71104,-0.73928,11.73435097,1.27104,0.37072,1.324,10.44,-1.11,10.49884279
19/01/2020 21:00,11.31944,-0.60058,11.33536141,1.12944,0.32942,1.1765,10.19,-0.93,10.23235066,11.56944,-0.63058,11.5866118,1.12944,0.32942,1.1765,10.44,-0.96,10.48404502
19/01/2020 21:30,11.13888,-0.51366,11.15071721,1.11888,0.32634,1.1655,10.02,-0.84,10.05514794,11.38888,-0.53366,11.40137626,1.11888,0.32634,1.1655,10.27,-0.86,10.30594489
19/01/2020 22:00,10.85856,-0.39042,10.86557652,1.19856,0.34958,1.2485,9.66,-0.74,9.688302225,11.07856,-0.41042,11.08615967,1.19856,0.34958,1.2485,9.88,-0.76,9.909187656
19/01/2020 22:30,10.32056,-0.25442,10.32369547,1.39056,0.40558,1.4485,8.93,-0.66,8.954356482,10.42056,-0.27442,10.42417273,1.39056,0.40558,1.4485,9.03,-0.68,9.055567348
19/01/2020 23:00,9.8668,0.0099,9.866804967,1.3368,0.3899,1.3925,8.53,-0.38,8.538460049,9.8868,-0.3901,9.894493026,1.3368,0.3899,1.3925,8.55,-0.78,8.585505227
19/01/2020 23:30,9.4128,-0.1246,9.413624647,1.2528,0.3654,1.305,8.16,-0.49,8.174698771,9.4328,-0.2746,9.436796119,1.2528,0.3654,1.305,8.18,-0.64,8.204998477
20/01/2020 00:00,8.89352,-0.16314,8.895016169,1.46352,0.42686,1.5245,7.43,-0.59,7.453388491,8.88352,-0.18314,8.885407579,1.46352,0.42686,1.5245,7.42,-0.61,7.445031901
20/01/2020 00:30,9.25024,-0.17618,9.251917609,1.35024,0.39382,1.4065,7.9,-0.57,7.920536598,9.27024,-0.19618,9.272315582,1.35024,0.39382,1.4065,7.92,-0.59,7.941945605
20/01/2020 01:00,10.22336,-0.25152,10.22645354,1.50336,0.43848,1.566,8.72,-0.69,8.747256713,10.31336,-0.27152,10.31693354,1.50336,0.43848,1.566,8.81,-0.71,8.838563232
20/01/2020 01:30,10.71928,-0.40896,10.72707845,1.16928,0.34104,1.218,9.55,-0.75,9.579404992,10.92928,-0.42896,10.93769482,1.16928,0.34104,1.218,9.76,-0.77,9.790326859
20/01/2020 02:00,10.75568,-0.44876,10.76503775,1.13568,0.33124,1.183,9.62,-0.78,9.651569821,10.97568,-0.47876,10.98611681,1.13568,0.33124,1.183,9.84,-0.81,9.873282129
20/01/2020 02:30,10.74576,-0.48332,10.75662383,1.08576,0.31668,1.131,9.66,-0.8,9.693069689,10.96576,-0.50332,10.97730492,1.08576,0.31668,1.131,9.88,-0.82,9.913969941
20/01/2020 03:00,10.7092,-0.4794,10.71992486,1.0992,0.3206,1.145,9.61,-0.8,9.643241156,10.9192,-0.4894,10.93016198,1.0992,0.3206,1.145,9.82,-0.81,9.853349684
20/01/2020 03:30,10.51752,-0.29614,10.52168836,1.24752,0.36386,1.2995,9.27,-0.66,9.293465446,10.66752,-0.32614,10.6725044,1.24752,0.36386,1.2995,9.42,-0.69,9.445236895
20/01/2020 04:00,10.3444,-0.2383,10.34714445,1.2744,0.3717,1.3275,9.07,-0.61,9.090489536,10.4744,-0.2683,10.47783567,1.2744,0.3717,1.3275,9.2,-0.64,9.222234003
20/01/2020 04:30,10.42904,-0.36528,10.43543506,1.31904,0.38472,1.374,9.11,-0.75,9.140820532,10.56904,-0.38528,10.5760601,1.31904,0.38472,1.374,9.25,-0.77,9.28199332
20/01/2020 05:00,10.29872,-0.36204,10.30508159,1.39872,0.40796,1.457,8.9,-0.77,8.93324689,10.39872,-0.38204,10.40573554,1.39872,0.40796,1.457,9,-0.79,9.034605691
20/01/2020 05:30,10.26968,-0.25176,10.27276547,1.39968,0.40824,1.458,8.87,-0.66,8.894520785,10.36968,-0.27176,10.37324042,1.39968,0.40824,1.458,8.97,-0.68,8.99573788
20/01/2020 06:00,10.61144,-0.43708,10.62043774,1.14144,0.33292,1.189,9.47,-0.77,9.501252549,10.79144,-0.46708,10.80154345,1.14144,0.33292,1.189,9.65,-0.8,9.683103841
20/01/2020 06:30,11.10704,-0.58628,11.1225025,1.24704,0.36372,1.299,9.86,-0.95,9.905659998,11.33704,-0.64628,11.355446,1.24704,0.36372,1.299,10.09,-1.01,10.14042405
20/01/2020 07:00,11.45352,-0.88814,11.4879029,1.34352,0.39186,1.3995,10.11,-1.28,10.19070655,11.72352,-0.90814,11.75864105,1.34352,0.39186,1.3995,10.38,-1.3,10.46108981
20/01/2020 07:30,11.93568,-1.29376,12.00559336,1.73568,0.50624,1.808,10.2,-1.8,10.3576059,12.19568,-1.34376,12.26948661,1.73568,0.50624,1.808,10.46,-1.85,10.62233967
20/01/2020 08:00,11.27856,-2.05542,11.46432148,1.07856,0.31458,1.1235,10.2,-2.37,10.47171906,11.53856,-2.08542,11.72549971,1.07856,0.31458,1.1235,10.46,-2.4,10.7318032
20/01/2020 08:30,11.69712,-2.09334,11.88295791,1.49712,0.43666,1.5595,10.2,-2.53,10.50908654,11.95712,-2.11334,12.14244311,1.49712,0.43666,1.5595,10.46,-2.55,10.76634107
20/01/2020 09:00,11.3064,-2.3373,11.54546024,1.1064,0.3227,1.1525,10.2,-2.66,10.54113846,11.5664,-2.3673,11.80617289,1.1064,0.3227,1.1525,10.46,-2.69,10.80035648
20/01/2020 09:30,10.70832,-2.45174,10.98540606,0.50832,0.14826,0.5295,10.2,-2.6,10.52615789,10.96832,-2.48174,11.24558033,0.50832,0.14826,0.5295,10.46,-2.63,10.78556906
20/01/2020 10:00,11.63328,-2.14196,11.82882903,1.43328,0.41804,1.493,10.2,-2.56,10.51634918,11.89328,-2.17196,12.08997599,1.43328,0.41804,1.493,10.46,-2.59,10.77588511
20/01/2020 10:30,12.42448,-1.69036,12.53894015,2.36448,0.68964,2.463,10.06,-2.38,10.337698,12.68448,-1.72036,12.80061215,2.36448,0.68964,2.463,10.32,-2.41,10.59766484
20/01/2020 11:00,12.59768,-1.84026,12.73138242,2.70768,0.78974,2.8205,9.89,-2.63,10.23371878,12.84768,-1.87026,12.98309493,2.70768,0.78974,2.8205,10.14,-2.66,10.48309115
20/01/2020 11:30,12.51424,-1.87918,12.65454544,2.57424,0.75082,2.6815,9.94,-2.63,10.28204746,12.76424,-1.90918,12.90623071,2.57424,0.75082,2.6815,10.19,-2.66,10.53146239
20/01/2020 12:00,12.54744,-1.81408,12.67789954,2.55744,0.74592,2.664,9.99,-2.56,10.31279303,12.81744,-1.84408,12.94941694,2.55744,0.74592,2.664,10.26,-2.59,10.58185711
20/01/2020 12:30,12.39384,-1.65638,12.50403394,2.58384,0.75362,2.6915,9.81,-2.41,10.10169293,12.64384,-1.68638,12.75580525,2.58384,0.75362,2.6915,10.06,-2.44,10.35167619
20/01/2020 13:00,12.2332,-1.6249,12.34064351,2.6232,0.7651,2.7325,9.61,-2.39,9.902736995,12.4432,-1.6449,12.551451,2.6232,0.7651,2.7325,9.82,-2.41,10.11140445
20/01/2020 13:30,12.39392,-1.53594,12.48872951,3.13392,0.91406,3.2645,9.26,-2.45,9.57862725,12.55392,-1.56594,12.65120846,3.13392,0.91406,3.2645,9.42,-2.48,9.740985576
20/01/2020 14:00,12.3664,-1.7948,12.49596559,2.7264,0.7952,2.84,9.64,-2.59,9.981868563,12.5764,-1.8248,12.7080971,2.7264,0.7952,2.84,9.85,-2.62,10.19249234
20/01/2020 14:30,12.11536,-1.82052,12.25137711,2.29536,0.66948,2.391,9.82,-2.49,10.13076996,12.36536,-1.85052,12.50306171,2.29536,0.66948,2.391,10.07,-2.52,10.38052503
20/01/2020 15:00,12.2592,-1.7219,12.37953651,2.8392,0.8281,2.9575,9.42,-2.55,9.759041961,12.4392,-1.7519,12.56196045,2.8392,0.8281,2.9575,9.6,-2.58,9.940643842
20/01/2020 15:30,11.63576,-1.41332,11.72127912,1.56576,0.45668,1.631,10.07,-1.87,10.24215798,11.88576,-1.44332,11.97307243,1.56576,0.45668,1.631,10.32,-1.9,10.49344557
20/01/2020 16:00,11.61632,-1.52524,11.71602524,1.45632,0.42476,1.517,10.16,-1.95,10.34543861,11.88632,-1.54524,11.98634097,1.45632,0.42476,1.517,10.43,-1.97,10.61441473
20/01/2020 16:30,11.50976,-1.45382,11.60121407,1.28976,0.37618,1.3435,10.22,-1.83,10.38254786,11.75976,-1.48382,11.85300287,1.28976,0.37618,1.3435,10.47,-1.86,10.63393154
20/01/2020 17:00,11.61584,-1.42288,11.70266322,1.39584,0.40712,1.454,10.22,-1.83,10.38254786,11.86584,-1.45288,11.95445604,1.39584,0.40712,1.454,10.47,-1.86,10.63393154
20/01/2020 17:30,11.4824,-1.3118,11.55708999,1.2624,0.3682,1.315,10.22,-1.68,10.35716177,11.7324,-1.3418,11.80887958,1.2624,0.3682,1.315,10.47,-1.71,10.60872283
20/01/2020 18:00,11.55728,-0.98996,11.59960093,1.33728,0.39004,1.393,10.22,-1.38,10.31274939,11.80728,-1.01996,11.85125223,1.33728,0.39004,1.393,10.47,-1.41,10.56451608
20/01/2020 18:30,11.74016,-0.75662,11.76451574,1.52016,0.44338,1.5835,10.22,-1.2,10.29020894,11.99016,-0.77662,12.01528508,1.52016,0.44338,1.5835,10.47,-1.22,10.54083963
20/01/2020 19:00,11.7368,-0.7576,11.76122579,1.5168,0.4424,1.58,10.22,-1.2,10.29020894,11.9868,-0.4676,11.99591697,1.5168,0.4424,1.58,10.47,-0.91,10.50947192
20/01/2020 19:30,11.66624,-0.83818,11.69631145,1.44624,0.42182,1.5065,10.22,-1.26,10.29737831,11.88624,0.40182,11.89302992,1.44624,0.42182,1.5065,10.44,-0.02,10.44001916
20/01/2020 20:00,11.42512,-0.06684,11.42531551,1.24512,0.36316,1.297,10.18,-0.43,10.18907749,11.68512,-0.08684,11.68544268,1.24512,0.36316,1.297,10.44,-0.45,10.44969378
20/01/2020 20:30,11.5076,-0.1582,11.50868737,1.3776,0.4018,1.435,10.13,-0.56,10.14546697,11.7676,-0.1782,11.76894919,1.3776,0.4018,1.435,10.39,-0.58,10.40617605
20/01/2020 21:00,11.32312,-0.15284,11.32415147,1.29312,0.37716,1.347,10.03,-0.53,10.04399323,11.59312,-0.17284,11.59440835,1.29312,0.37716,1.347,10.3,-0.55,10.31467401
20/01/2020 21:30,11.034,-0.0505,11.03411556,1.164,0.3395,1.2125,9.87,-0.39,9.877702162,11.284,-0.0705,11.28422023,1.164,0.3395,1.2125,10.12,-0.41,10.12830193
20/01/2020 22:00,10.76072,0.26396,10.76395698,1.11072,0.32396,1.157,9.65,-0.06,9.650186527,10.97072,-0.01604,10.97073173,1.11072,0.32396,1.157,9.86,-0.34,9.865860327
20/01/2020 22:30,10.11184,0.44012,10.12141363,1.13184,0.33012,1.179,8.98,0.11,8.980673694,10.20184,-0.00988,10.20184478,1.13184,0.33012,1.179,9.07,-0.34,9.07637042
20/01/2020 23:00,9.29416,0.16538,9.295631267,1.18416,0.34538,1.2335,8.11,-0.18,8.111997288,9.32416,0.16538,9.325626534,1.18416,0.34538,1.2335,8.14,-0.18,8.141989929
20/01/2020 23:30,8.55248,0.53114,8.568956987,1.27248,0.37114,1.3255,7.28,0.16,7.281758029,8.54248,0.49114,8.556587115,1.27248,0.37114,1.3255,7.27,0.12,7.270990304
21/01/2020 00:00,8.28696,0.57578,8.306938585,1.35696,0.39578,1.4135,6.93,0.18,6.932337268,8.27696,0.57578,8.296962664,1.35696,0.39578,1.4135,6.92,0.18,6.922340645
21/01/2020 00:30,8.70888,0.54634,8.726000129,1.11888,0.32634,1.1655,7.59,0.22,7.593187736,8.70888,0.53634,8.725379731,1.11888,0.32634,1.1655,7.59,0.21,7.592904583
21/01/2020 01:00,9.75944,0.61442,9.778761734,1.48944,0.43442,1.5515,8.27,0.18,8.271958656,9.79944,0.60442,9.818062327,1.48944,0.43442,1.5515,8.31,0.17,8.311738687
21/01/2020 01:30,10.3728,0.5279,10.38622445,1.1928,0.3479,1.2425,9.18,0.18,9.181764536,10.5128,0.5179,10.52554912,1.1928,0.3479,1.2425,9.32,0.17,9.3215503
21/01/2020 02:00,10.2588,0.5909,10.27580363,1.4088,0.4109,1.4675,8.85,0.18,8.851830319,10.3488,0.5809,10.36509075,1.4088,0.4109,1.4675,8.94,0.17,8.941616185
21/01/2020 02:30,10.27744,0.57592,10.29356385,1.35744,0.39592,1.414,8.92,0.18,8.921815959,10.36744,0.39592,10.3749971,1.35744,0.39592,1.414,9.01,0,9.01
21/01/2020 03:00,10.346,-1.9495,10.5280704,1.476,0.4305,1.5375,8.87,-2.38,9.183751957,10.066,3.9505,10.81345487,1.476,0.4305,1.5375,8.59,3.52,9.283237582
21/01/2020 03:30,10.43488,-2.86816,10.82187888,1.51488,0.44184,1.578,8.92,-3.31,9.514331295,9.57488,3.92184,10.34693945,1.51488,0.44184,1.578,8.06,3.48,8.779179916
21/01/2020 04:00,10.2628,-2.9096,10.66727875,1.3728,0.4004,1.43,8.89,-3.31,9.486211046,9.4028,3.8804,10.17202792,1.3728,0.4004,1.43,8.03,3.48,8.75164556
21/01/2020 04:30,10.20016,-2.93662,10.6144713,1.28016,0.37338,1.3335,8.92,-3.31,9.514331295,9.34016,3.85338,10.10381741,1.28016,0.37338,1.3335,8.06,3.48,8.779179916
21/01/2020 05:00,10.17736,-2.95202,10.59684286,1.22736,0.35798,1.2785,8.95,-3.31,9.542462994,9.35736,3.83798,10.11386556,1.22736,0.35798,1.2785,8.13,3.48,8.84348913
21/01/2020 05:30,11.0896,-3.1922,11.53990334,1.0896,0.3178,1.135,10,-3.51,10.59811776,10.8996,3.4878,11.44403902,1.0896,0.3178,1.135,9.81,3.17,10.30946167
21/01/2020 06:00,10.49984,-3.05088,10.93409844,1.29984,0.37912,1.354,9.2,-3.43,9.818599696,9.81984,3.52912,10.43474703,1.29984,0.37912,1.354,8.52,3.15,9.083661156
21/01/2020 06:30,10.75152,0.09836,10.75196991,1.09152,0.31836,1.137,9.66,-0.22,9.662504851,10.97152,0.03836,10.97158706,1.09152,0.31836,1.137,9.88,-0.28,9.883966815
21/01/2020 07:00,11.22848,-0.17086,11.22977988,1.36848,0.39914,1.4255,9.86,-0.57,9.876461917,11.47848,-0.19086,11.48006667,1.36848,0.39914,1.4255,10.11,-0.59,10.127201
21/01/2020 07:30,11.46568,-0.57376,11.48002693,1.25568,0.36624,1.308,10.21,-0.94,10.25317999,11.71568,-0.61376,11.73174579,1.25568,0.36624,1.308,10.46,-0.98,10.50580792
21/01/2020 08:00,11.35816,-0.64512,11.37646599,1.14816,0.33488,1.196,10.21,-0.98,10.25692449,11.60816,-0.66512,11.62719928,1.14816,0.33488,1.196,10.46,-1,10.50769242
21/01/2020 08:30,11.4076,-0.7507,11.43227398,1.1976,0.3493,1.2475,10.21,-1.1,10.26908467,11.6576,-0.7707,11.68304824,1.1976,0.3493,1.2475,10.46,-1.12,10.51979087
21/01/2020 09:00,11.58712,-0.77834,11.61323224,1.37712,0.40166,1.4345,10.21,-1.18,10.27796186,11.83712,-0.79834,11.86401098,1.37712,0.40166,1.4345,10.46,-1.2,10.52860865
21/01/2020 09:30,11.67104,-0.70178,11.69211999,1.57104,0.45822,1.6365,10.1,-1.16,10.16639562,11.94104,-0.72178,11.96283422,1.57104,0.45822,1.6365,10.37,-1.18,10.43692004
21/01/2020 10:00,12.0152,-0.8314,12.0439303,1.9152,0.5586,1.995,10.1,-1.39,10.19519985,12.2852,-0.8514,12.31466691,1.9152,0.5586,1.995,10.37,-1.41,10.46541925
21/01/2020 10:30,12.1976,-0.8307,12.22585409,2.3976,0.6993,2.4975,9.8,-1.53,9.918714634,12.4376,-0.8507,12.4666589,2.3976,0.6993,2.4975,10.04,-1.55,10.15894187
21/01/2020 11:00,12.18528,-1.03596,12.22923799,2.58528,0.75404,2.693,9.6,-1.79,9.765454419,12.40528,-1.03596,12.44846115,2.58528,0.75404,2.693,9.82,-1.79,9.981808453
21/01/2020 11:30,12.04776,-1.05482,12.09384828,2.65776,0.77518,2.7685,9.39,-1.83,9.566660859,12.22776,-1.08482,12.27578711,2.65776,0.77518,2.7685,9.57,-1.86,9.749076879
21/01/2020 12:00,12.024,-1.023,12.06743987,2.664,0.777,2.775,9.36,-1.8,9.531505652,12.194,-1.053,12.23938091,2.664,0.777,2.775,9.53,-1.83,9.70411253
21/01/2020 12:30,11.72728,-0.98996,11.76898963,2.77728,0.81004,2.893,8.95,-1.8,9.129211357,11.82728,-1.01996,11.87117815,2.77728,0.81004,2.893,9.05,-1.83,9.23316847
21/01/2020 13:00,11.27808,-0.61806,11.29500273,2.81808,0.82194,2.9355,8.46,-1.44,8.581678158,11.32808,-0.63806,11.3460353,2.81808,0.82194,2.9355,8.51,-1.46,8.634332632
21/01/2020 13:30,11.58024,-0.54618,11.59311309,3.27024,0.95382,3.4065,8.31,-1.5,8.444293931,11.62024,-0.56618,11.63402499,3.27024,0.95382,3.4065,8.35,-1.52,8.487219804
21/01/2020 14:00,11.65712,-0.78584,11.68357784,2.51712,0.73416,2.622,9.14,-1.52,9.265527508,11.79712,-0.80584,11.82461071,2.51712,0.73416,2.622,9.28,-1.54,9.406912352
21/01/2020 14:30,11.67208,-0.89856,11.70661615,2.30208,0.67144,2.398,9.37,-1.57,9.500621032,11.84208,-0.92856,11.87842929,2.30208,0.67144,2.398,9.54,-1.6,9.673241442
21/01/2020 15:00,11.44872,-0.86454,11.48131609,1.93872,0.56546,2.0195,9.51,-1.43,9.616912186,11.64872,-0.88454,11.68225529,1.93872,0.56546,2.0195,9.71,-1.45,9.817667747
21/01/2020 15:30,11.24296,-0.51872,11.25491981,1.51296,0.44128,1.576,9.73,-0.96,9.777243988,11.48296,-0.54872,11.49606298,1.51296,0.44128,1.576,9.97,-0.99,10.01903189
