Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/01/2020 16:00,11.25568,-0.62626,11.27308892,1.31568,0.38374,1.3705,9.94,-1.01,9.991181111,11.51568,-0.65626,11.53436444,1.31568,0.38374,1.3705,10.2,-1.04,10.25288252
21/01/2020 16:30,11.42496,-0.59522,11.44045444,1.28496,0.37478,1.3385,10.14,-0.97,10.18628981,11.69496,-0.61522,11.71113082,1.28496,0.37478,1.3385,10.41,-0.99,10.45696897
21/01/2020 17:00,11.71168,-0.52326,11.7233634,1.53168,0.44674,1.5955,10.18,-0.97,10.22610874,11.97168,-0.54326,11.98399989,1.53168,0.44674,1.5955,10.44,-0.99,10.4868346
21/01/2020 17:30,11.39552,-0.24714,11.39819961,1.17552,0.34286,1.2245,10.22,-0.59,10.23701617,11.64552,-0.26714,11.6485836,1.17552,0.34286,1.2245,10.47,-0.61,10.48775476
21/01/2020 18:00,11.35856,-0.04792,11.35866108,1.13856,0.33208,1.186,10.22,-0.38,10.22706214,11.60856,-0.07792,11.60882151,1.13856,0.33208,1.186,10.47,-0.41,10.47802462
21/01/2020 18:30,10.91936,-0.12602,10.92008717,0.69936,0.20398,0.7285,10.22,-0.33,10.2253264,11.16936,-0.14602,11.17031444,0.69936,0.20398,0.7285,10.47,-0.35,10.47584841
21/01/2020 19:00,11.61952,0.04986,11.61962698,1.43952,0.41986,1.4995,10.18,-0.37,10.18672175,11.87952,0.02986,11.87955753,1.43952,0.41986,1.4995,10.44,-0.39,10.44728194
21/01/2020 19:30,11.37736,0.05048,11.37747199,1.16736,0.34048,1.216,10.21,-0.29,10.21411768,11.60736,0.03048,11.60740002,1.16736,0.34048,1.216,10.44,-0.31,10.44460148
21/01/2020 20:00,11.35376,0.14318,11.35466277,1.31376,0.38318,1.3685,10.04,-0.24,10.04286812,11.62376,0.13318,11.62452293,1.31376,0.38318,1.3685,10.31,-0.25,10.31303059
21/01/2020 20:30,11.41792,0.01356,11.41792805,1.41792,0.41356,1.477,10,-0.4,10.0079968,11.67792,-0.00644,11.67792178,1.41792,0.41356,1.477,10.26,-0.42,10.26859289
21/01/2020 21:00,11.22128,0.02954,11.22131888,1.30128,0.37954,1.3555,9.92,-0.35,9.926172475,11.48128,0.00954,11.48128396,1.30128,0.37954,1.3555,10.18,-0.37,10.18672175
21/01/2020 21:30,10.9352,0.0886,10.93555892,1.1952,0.3486,1.245,9.74,-0.26,9.743469608,11.1652,0.0786,11.16547666,1.1952,0.3486,1.245,9.97,-0.27,9.973655298
21/01/2020 22:00,10.514,0.192,10.51575294,1.104,0.322,1.15,9.41,-0.13,9.410897938,10.694,0.152,10.69508018,1.104,0.322,1.15,9.59,-0.17,9.59150666
21/01/2020 22:30,9.84408,0.55244,9.859569007,1.17408,0.34244,1.223,8.67,0.21,8.67254288,9.91408,0.54244,9.92890847,1.17408,0.34244,1.223,8.74,0.2,8.74228803
21/01/2020 23:00,9.02624,0.57932,9.044811784,1.26624,0.36932,1.319,7.76,0.21,7.762840975,9.03624,0.56932,9.054156979,1.26624,0.36932,1.319,7.77,0.2,7.772573576
21/01/2020 23:30,8.58832,0.52826,8.604551066,1.22832,0.35826,1.2795,7.36,0.17,7.361963053,8.58832,0.52826,8.604551066,1.22832,0.35826,1.2795,7.36,0.17,7.361963053
22/01/2020 00:00,8.77128,0.49704,8.785351535,1.12128,0.32704,1.168,7.65,0.17,7.651888656,8.77128,0.32704,8.777374778,1.12128,0.32704,1.168,7.65,0,7.65
22/01/2020 00:30,9.058,0.329,9.063972915,1.128,0.329,1.175,7.93,0,7.93,9.078,0.329,9.083959764,1.128,0.329,1.175,7.95,0,7.95
22/01/2020 01:00,9.91192,0.18056,9.913564445,1.20192,0.35056,1.252,8.71,-0.17,8.711658855,9.99192,0.18056,9.993551281,1.20192,0.35056,1.252,8.79,-0.17,8.79164376
22/01/2020 01:30,10.42528,0.16404,10.42657049,1.14528,0.33404,1.193,9.28,-0.17,9.281556981,10.58528,0.14404,10.58625997,1.14528,0.33404,1.193,9.44,-0.19,9.441911883
22/01/2020 02:00,10.15368,0.21024,10.15585636,1.30368,0.38024,1.358,8.85,-0.17,8.851632618,10.24368,0.21024,10.24583724,1.30368,0.38024,1.358,8.94,-0.17,8.941616185
22/01/2020 02:30,10.12896,0.15928,10.13021228,1.12896,0.32928,1.176,9,-0.17,9.001605412,10.23896,0.15928,10.24019883,1.12896,0.32928,1.176,9.11,-0.17,9.111586031
22/01/2020 03:00,10.09728,0.15004,10.09839469,1.09728,0.32004,1.143,9,-0.17,9.001605412,10.20728,0.15004,10.20838268,1.09728,0.32004,1.143,9.11,-0.17,9.111586031
22/01/2020 03:30,9.92456,0.37758,9.931739921,1.29456,0.37758,1.3485,8.63,0,8.63,9.98456,0.37758,9.991696805,1.29456,0.37758,1.3485,8.69,0,8.69
22/01/2020 04:00,9.85648,0.02564,9.856513349,1.11648,0.32564,1.163,8.74,-0.3,8.745147226,9.93648,0.01564,9.936492309,1.11648,0.32564,1.163,8.82,-0.31,8.825446164
22/01/2020 04:30,9.96968,-0.06926,9.969920574,1.09968,0.32074,1.1455,8.87,-0.39,8.878569705,10.05968,-0.08926,10.060076,1.09968,0.32074,1.1455,8.96,-0.41,8.969375675
22/01/2020 05:00,9.96392,-0.07094,9.964172532,1.09392,0.31906,1.1395,8.87,-0.39,8.878569705,10.07392,-0.09094,10.07433046,1.09392,0.31906,1.1395,8.98,-0.41,8.989354816
22/01/2020 05:30,9.88128,-0.02796,9.881319558,1.24128,0.36204,1.293,8.64,-0.39,8.648797604,9.94128,-0.04796,9.941395687,1.24128,0.36204,1.293,8.7,-0.41,8.709655562
22/01/2020 06:00,10.18816,-0.29762,10.19250616,1.20816,0.35238,1.2585,8.98,-0.65,9.003493766,10.29816,-0.31762,10.30305692,1.20816,0.35238,1.2585,9.09,-0.67,9.114658523
22/01/2020 06:30,10.93112,-0.58884,10.94696839,1.34112,0.39116,1.397,9.59,-0.98,9.639942946,11.14112,-0.60884,11.15774354,1.34112,0.39116,1.397,9.8,-1,9.850888285
22/01/2020 07:00,11.65288,-0.68666,11.6730936,1.62288,0.47334,1.6905,10.03,-1.16,10.09685595,11.91288,-0.71666,11.9344171,1.62288,0.47334,1.6905,10.29,-1.19,10.35858098
22/01/2020 07:30,11.46624,-2.54068,11.7443482,1.26624,0.36932,1.319,10.2,-2.91,10.60698355,11.72624,-0.20068,11.72795707,1.26624,0.36932,1.319,10.46,-0.57,10.47551908
22/01/2020 08:00,11.34,-5.1075,12.43712814,1.14,0.3325,1.1875,10.2,-5.44,11.56,11.6,1.6225,11.71292048,1.14,0.3325,1.1875,10.46,1.29,10.5392457
22/01/2020 08:30,11.48208,-5.24606,12.62375961,1.28208,0.37394,1.3355,10.2,-5.62,11.64578894,11.74208,1.49394,11.83673517,1.28208,0.37394,1.3355,10.46,1.12,10.51979087
22/01/2020 09:00,11.79344,-5.21108,12.89343173,1.57344,0.45892,1.639,10.22,-5.67,11.68748476,12.04344,1.53892,12.14136408,1.57344,0.45892,1.639,10.47,1.08,10.52555462
22/01/2020 09:30,11.876,-5.117,12.93147575,1.656,0.483,1.725,10.22,-5.6,11.65368611,12.066,1.643,12.17734803,1.656,0.483,1.725,10.41,1.16,10.47443077
22/01/2020 10:00,11.44976,-5.24132,12.59239609,1.22976,0.35868,1.281,10.22,-5.6,11.65368611,11.69976,1.51868,11.79791393,1.22976,0.35868,1.281,10.47,1.16,10.53406379
22/01/2020 10:30,11.80064,-5.15898,12.87905971,1.58064,0.46102,1.6465,10.22,-5.62,11.66330999,11.96064,1.62102,12.0699882,1.58064,0.46102,1.6465,10.38,1.16,10.44461584
22/01/2020 11:00,11.61152,-5.38414,12.79907654,1.39152,0.40586,1.4495,10.22,-5.79,11.74616959,11.83152,1.40586,11.91475169,1.39152,0.40586,1.4495,10.44,1,10.48778337
22/01/2020 11:30,11.6648,-5.3686,12.84092773,1.4448,0.4214,1.505,10.22,-5.79,11.74616959,11.8848,1.4214,11.96949661,1.4448,0.4214,1.505,10.44,1,10.48778337
22/01/2020 12:00,11.6888,-5.3416,12.8514877,1.4688,0.4284,1.53,10.22,-5.77,11.73632396,11.8788,1.4684,11.96921418,1.4688,0.4284,1.53,10.41,1.04,10.46182107
22/01/2020 12:30,11.73776,-5.35732,12.90255352,1.51776,0.44268,1.581,10.22,-5.8,11.75110208,11.92776,1.46268,12.01710828,1.51776,0.44268,1.581,10.41,1.02,10.45985182
22/01/2020 13:00,11.80808,-4.53806,12.65008861,1.61808,0.47194,1.6855,10.19,-5.01,11.35500771,11.90808,1.60194,12.01534773,1.61808,0.47194,1.6855,10.29,1.13,10.35185974
22/01/2020 13:30,11.9908,-0.7506,12.01427006,2.0208,0.5894,2.105,9.97,-1.34,10.05964711,12.2308,-1.5706,12.3312308,2.0208,0.5894,2.105,10.21,-2.16,10.43598103
22/01/2020 14:00,11.74264,-0.89798,11.77692499,1.65264,0.48202,1.7215,10.09,-1.38,10.18393342,11.99264,-1.70798,12.11365386,1.65264,0.48202,1.7215,10.34,-2.19,10.56937557
22/01/2020 14:30,11.75936,-0.70352,11.78038573,1.83936,0.53648,1.916,9.92,-1.24,9.997199608,11.99936,-1.51352,12.09443604,1.83936,0.53648,1.916,10.16,-2.05,10.36475277
22/01/2020 15:00,11.47392,-0.77094,11.49979081,1.33392,0.38906,1.3895,10.14,-1.16,10.20613541,11.72392,-1.58094,11.83003261,1.33392,0.38906,1.3895,10.39,-1.97,10.57511229
22/01/2020 15:30,11.40736,-0.36202,11.41310302,1.46736,0.42798,1.5285,9.94,-0.79,9.971343942,11.64736,-1.18202,11.70718439,1.46736,0.42798,1.5285,10.18,-1.61,10.30652706
22/01/2020 16:00,11.41552,-0.41464,11.42304789,1.35552,0.39536,1.412,10.06,-0.81,10.09255666,11.67552,-1.23464,11.74061767,1.35552,0.39536,1.412,10.32,-1.63,10.44793281
22/01/2020 16:30,11.59432,-0.38874,11.6008351,1.44432,0.42126,1.5045,10.15,-0.81,10.1822689,11.85432,-1.20874,11.91578596,1.44432,0.42126,1.5045,10.41,-1.63,10.53684013
22/01/2020 17:00,11.63312,-0.46784,11.64252358,1.41312,0.41216,1.472,10.22,-0.88,10.25781653,11.88312,-1.28784,11.95270149,1.41312,0.41216,1.472,10.47,-1.7,10.60711554
22/01/2020 17:30,11.4344,-0.2858,11.43797119,1.2144,0.3542,1.265,10.22,-0.64,10.24001953,11.6844,-1.0958,11.73567131,1.2144,0.3542,1.265,10.47,-1.45,10.56992904
22/01/2020 18:00,11.35712,-0.07834,11.35739019,1.13712,0.33166,1.1845,10.22,-0.41,10.22822076,11.60712,-0.89834,11.64183188,1.13712,0.33166,1.1845,10.47,-1.23,10.54200171
22/01/2020 18:30,11.43248,0.08364,11.43278595,1.21248,0.35364,1.263,10.22,-0.27,10.22356591,11.68248,-0.72636,11.70503899,1.21248,0.35364,1.263,10.47,-1.08,10.52555462
22/01/2020 19:00,11.31728,0.05004,11.31739063,1.09728,0.32004,1.143,10.22,-0.27,10.22356591,11.56728,-0.75996,11.59221747,1.09728,0.32004,1.143,10.47,-1.08,10.52555462
22/01/2020 19:30,11.36848,0.15664,11.36955908,1.18848,0.34664,1.238,10.18,-0.19,10.18177293,11.61848,-0.62336,11.63519038,1.18848,0.34664,1.238,10.43,-0.97,10.47500835
22/01/2020 20:00,11.30728,0.10004,11.30772254,1.09728,0.32004,1.143,10.21,-0.22,10.21236995,11.55728,-0.56996,11.57132557,1.09728,0.32004,1.143,10.46,-0.89,10.49779501
22/01/2020 20:30,11.43304,-1.87328,11.58549013,1.22304,0.35672,1.274,10.21,-2.23,10.45069376,11.57304,0.99672,11.61588161,1.22304,0.35672,1.274,10.35,0.64,10.36976856
22/01/2020 21:00,11.45824,-4.20718,12.20621266,1.27824,0.37282,1.3315,10.18,-4.58,11.16283118,11.42824,3.33282,11.90430001,1.27824,0.37282,1.3315,10.15,2.96,10.57280001
22/01/2020 21:30,11.22952,-4.14014,11.9684117,1.19952,0.34986,1.2495,10.03,-4.49,10.98913099,11.02952,3.39986,11.54163591,1.19952,0.34986,1.2495,9.83,3.05,10.29229809
22/01/2020 22:00,11.04168,-3.99826,11.7432866,1.41168,0.41174,1.4705,9.63,-4.41,10.59174207,10.53168,3.57174,11.12086374,1.41168,0.41174,1.4705,9.12,3.16,9.65194281
22/01/2020 22:30,10.73304,-4.03578,11.46672001,1.28304,0.37422,1.3365,9.45,-4.41,10.42835558,10.12304,3.53422,10.72225022,1.28304,0.37422,1.3365,8.84,3.16,9.387821899
22/01/2020 23:00,10.40248,-3.88886,11.1056212,1.27248,0.37114,1.3255,9.13,-4.26,10.07494417,9.62248,3.42114,10.21255699,1.27248,0.37114,1.3255,8.35,3.05,8.889600666
22/01/2020 23:30,9.91136,-4.08752,10.72114158,1.31136,0.38248,1.366,8.6,-4.47,9.692311386,9.00136,3.29248,9.584618219,1.31136,0.38248,1.366,7.69,2.91,8.222177327
23/01/2020 00:00,9.78328,-4.31946,10.69440518,1.13328,0.33054,1.1805,8.65,-4.65,9.820641527,8.89328,3.33054,9.496469125,1.13328,0.33054,1.1805,7.76,3,8.319711533
23/01/2020 00:30,9.84088,-4.27016,10.72740349,1.13088,0.32984,1.178,8.71,-4.6,9.850081218,8.95088,3.37984,9.56773595,1.13088,0.32984,1.178,7.82,3.05,8.393741716
23/01/2020 01:00,10.4456,-4.1242,11.23029764,1.1856,0.3458,1.235,9.26,-4.47,10.28243648,9.7556,3.4558,10.34960313,1.1856,0.3458,1.235,8.57,3.11,9.116852527
23/01/2020 01:30,10.86608,-4.20156,11.65009875,1.12608,0.32844,1.173,9.74,-4.53,10.74190393,10.45608,3.36844,10.98526272,1.12608,0.32844,1.173,9.33,3.04,9.812772289
23/01/2020 02:00,10.74928,-4.16896,11.52940796,1.16928,0.34104,1.218,9.58,-4.51,10.58850792,10.19928,3.44104,10.76411022,1.16928,0.34104,1.218,9.03,3.1,9.547298047
23/01/2020 02:30,10.67624,-4.14568,11.45289322,1.14624,0.33432,1.194,9.53,-4.48,10.53049382,10.09624,3.47432,10.6773106,1.14624,0.33432,1.194,8.95,3.14,9.484835265
23/01/2020 03:00,10.63784,-4.19688,11.4357965,1.10784,0.32312,1.154,9.53,-4.52,10.54757318,10.05784,3.43312,10.62762713,1.10784,0.32312,1.154,8.95,3.11,9.47494591
23/01/2020 03:30,10.41816,-4.09762,11.19502333,1.20816,0.35238,1.2585,9.21,-4.45,10.22871448,9.66816,3.54238,10.29668752,1.20816,0.35238,1.2585,8.46,3.19,9.041443469
23/01/2020 04:00,10.09304,-1.52828,10.20808974,1.10304,0.32172,1.149,8.99,-1.85,9.178376763,9.91304,0.95172,9.958621039,1.10304,0.32172,1.149,8.81,0.63,8.832496816
23/01/2020 04:30,9.88192,-0.29444,9.886305569,1.08192,0.31556,1.127,8.8,-0.61,8.821116709,9.96192,-0.31444,9.966881288,1.08192,0.31556,1.127,8.88,-0.63,8.902319922
23/01/2020 05:00,9.60576,-0.22332,9.608355583,1.32576,0.38668,1.381,8.28,-0.61,8.302439401,9.63576,-0.24332,9.638831641,1.32576,0.38668,1.381,8.31,-0.63,8.333846651
23/01/2020 05:30,9.82816,-1.55012,9.949653311,1.26816,0.36988,1.321,8.56,-1.92,8.77268488,9.57816,0.91988,9.622230937,1.26816,0.36988,1.321,8.31,0.55,8.328181074
23/01/2020 06:00,10.42888,-4.36366,11.30500184,1.11888,0.32634,1.1655,9.31,-4.69,10.42459592,9.74888,3.16634,10.25018879,1.11888,0.32634,1.1655,8.63,2.84,9.085290309
23/01/2020 06:30,10.88056,-2.37692,11.13716008,1.21056,0.35308,1.261,9.67,-2.73,10.04797492,10.75056,0.93308,10.79097672,1.21056,0.35308,1.261,9.54,0.58,9.557614765
23/01/2020 07:00,11.21184,-0.87488,11.24592243,1.25184,0.36512,1.304,9.96,-1.24,10.03689195,11.47184,-0.89488,11.50669037,1.25184,0.36512,1.304,10.22,-1.26,10.29737831
23/01/2020 07:30,11.40128,-4.70546,12.33412094,1.18128,0.34454,1.2305,10.22,-5.05,11.39960087,11.59128,2.27454,11.81233695,1.18128,0.34454,1.2305,10.41,1.93,10.58739817
23/01/2020 08:00,11.44016,-5.21412,12.57236287,1.22016,0.35588,1.271,10.22,-5.57,11.63929981,11.63016,2.18588,11.83379453,1.22016,0.35588,1.271,10.41,1.83,10.56962629
23/01/2020 08:30,11.4152,-2.7114,11.73279511,1.1952,0.3486,1.245,10.22,-3.06,10.66827071,11.6552,-1.0914,11.70618815,1.1952,0.3486,1.245,10.46,-1.44,10.55865522
23/01/2020 09:00,11.348,-1.901,11.50612467,1.128,0.329,1.175,10.22,-2.23,10.46046366,11.588,-1.921,11.74614767,1.128,0.329,1.175,10.46,-2.25,10.69925698
23/01/2020 09:30,11.61344,-1.84358,11.75885946,1.39344,0.40642,1.4515,10.22,-2.25,10.46474558,11.85344,-1.86358,11.99904039,1.39344,0.40642,1.4515,10.46,-2.27,10.70348074
23/01/2020 10:00,11.72352,-1.93564,11.88223983,1.52352,0.44436,1.587,10.2,-2.38,10.47398682,11.98352,-1.95564,12.14204593,1.52352,0.44436,1.587,10.46,-2.4,10.7318032
23/01/2020 10:30,11.59392,-1.93344,11.75402787,1.39392,0.40656,1.452,10.2,-2.34,10.46497014,11.85392,-1.95344,12.0137982,1.39392,0.40656,1.452,10.46,-2.36,10.7229287
23/01/2020 11:00,11.56352,-2.00814,11.73659325,1.34352,0.39186,1.3995,10.22,-2.4,10.49801886,11.80352,-2.02814,11.97649516,1.34352,0.39186,1.3995,10.46,-2.42,10.73629359
23/01/2020 11:30,11.43776,-2.04482,11.61910679,1.21776,0.35518,1.2685,10.22,-2.4,10.49801886,11.67776,-2.06482,11.85890215,1.21776,0.35518,1.2685,10.46,-2.42,10.73629359
23/01/2020 12:00,11.58128,-2.00296,11.75320787,1.36128,0.39704,1.418,10.22,-2.4,10.49801886,11.82128,-2.02296,11.9931242,1.36128,0.39704,1.418,10.46,-2.42,10.73629359
23/01/2020 12:30,11.57936,-1.96352,11.74465788,1.35936,0.39648,1.416,10.22,-2.36,10.48894656,11.81936,-1.98352,11.9846411,1.35936,0.39648,1.416,10.46,-2.38,10.72734823
23/01/2020 13:00,10.59056,-2.08192,10.79325493,0.37056,0.10808,0.386,10.22,-2.19,10.45200938,10.83056,-2.10192,11.03263784,0.37056,0.10808,0.386,10.46,-2.21,10.69091671
23/01/2020 13:30,10.62272,-2.09254,10.8268603,0.40272,0.11746,0.4195,10.22,-2.21,10.45621825,10.86272,-2.11254,11.06623292,0.40272,0.11746,0.4195,10.46,-2.23,10.69506896
23/01/2020 14:00,10.55936,-2.35102,10.81791933,0.33936,0.09898,0.3535,10.22,-2.45,10.50956231,10.79936,-2.37102,11.05657778,0.33936,0.09898,0.3535,10.46,-2.47,10.74767417
23/01/2020 14:30,11.15648,-2.10686,11.35367364,0.93648,0.27314,0.9755,10.22,-2.38,10.49346463,11.39648,-2.12686,11.59324328,0.93648,0.27314,0.9755,10.46,-2.4,10.7318032
23/01/2020 15:00,11.54552,-1.72714,11.67399009,1.41552,0.41286,1.4745,10.13,-2.14,10.35357426,11.80552,-1.74714,11.93410242,1.41552,0.41286,1.4745,10.39,-2.16,10.6121487
23/01/2020 15:30,11.62008,-1.42206,11.70677214,1.57008,0.45794,1.6355,10.05,-1.88,10.22432883,11.88008,-1.44206,11.96728197,1.57008,0.45794,1.6355,10.31,-1.9,10.48361102
23/01/2020 16:00,11.42872,-1.64454,11.54643463,1.21872,0.35546,1.2695,10.21,-2,10.40404248,11.67872,-1.67454,11.79816024,1.21872,0.35546,1.2695,10.46,-2.03,10.65516307
23/01/2020 16:30,11.44696,-1.62922,11.56232031,1.23696,0.36078,1.2885,10.21,-1.99,10.40212478,11.69696,-1.64922,11.81265423,1.23696,0.36078,1.2885,10.46,-2.01,10.6513708
23/01/2020 17:00,11.71336,-1.53152,11.81305871,1.50336,0.43848,1.566,10.21,-1.97,10.39831717,11.96336,-1.56152,12.06483847,1.50336,0.43848,1.566,10.46,-2,10.64948825
23/01/2020 17:30,11.4844,-1.2883,11.55643372,1.2744,0.3717,1.3275,10.21,-1.66,10.34406593,11.7344,-1.1383,11.78948134,1.2744,0.3717,1.3275,10.46,-1.51,10.5684294
23/01/2020 18:00,11.3644,-3.4233,11.86880661,1.1544,0.3367,1.2025,10.21,-3.76,10.88033547,11.6144,1.9067,11.76986798,1.1544,0.3367,1.2025,10.46,1.57,10.57716881
23/01/2020 18:30,11.47096,-0.70222,11.49243387,1.26096,0.36778,1.3135,10.21,-1.07,10.26591447,11.72096,-0.72222,11.74318973,1.26096,0.36778,1.3135,10.46,-1.09,10.5166392
23/01/2020 19:00,11.66776,-0.76482,11.69280005,1.45776,0.42518,1.5185,10.21,-1.19,10.27911475,11.91776,-0.79482,11.94423469,1.45776,0.42518,1.5185,10.46,-1.22,10.53090689
23/01/2020 19:30,11.52328,-0.74696,11.54746428,1.31328,0.38304,1.368,10.21,-1.13,10.27234151,11.77328,-0.76696,11.79823502,1.31328,0.38304,1.368,10.46,-1.15,10.52302713
23/01/2020 20:00,11.2948,-0.7636,11.32058267,1.0848,0.3164,1.13,10.21,-1.08,10.26696158,11.5448,-0.7836,11.57136275,1.0848,0.3164,1.13,10.46,-1.1,10.51768035
23/01/2020 20:30,11.62904,-0.68528,11.64921371,1.55904,0.45472,1.624,10.07,-1.14,10.13432287,11.89904,-0.69528,11.91933585,1.55904,0.45472,1.624,10.34,-1.15,10.40375413
23/01/2020 21:00,11.38552,-0.67964,11.40578696,1.23552,0.36036,1.287,10.15,-1.04,10.20314167,11.64552,-0.69964,11.66651757,1.23552,0.36036,1.287,10.41,-1.06,10.46382817
23/01/2020 21:30,11.10672,-0.49054,11.11754733,1.26672,0.36946,1.3195,9.84,-0.86,9.877509808,11.35672,-0.51054,11.36818984,1.26672,0.36946,1.3195,10.09,-0.88,10.12830193
23/01/2020 22:00,10.83168,-0.45826,10.84136956,1.17168,0.34174,1.2205,9.66,-0.8,9.693069689,11.06168,-0.47826,11.07201414,1.17168,0.34174,1.2205,9.89,-0.82,9.923935711
23/01/2020 22:30,10.31392,-0.24344,10.31679256,1.15392,0.33656,1.202,9.16,-0.58,9.178344077,10.45392,-0.26344,10.45723883,1.15392,0.33656,1.202,9.3,-0.6,9.31933474
23/01/2020 23:00,10.03192,-0.30444,10.03653838,1.08192,0.31556,1.127,8.95,-0.62,8.971449158,10.13192,-0.34444,10.13777302,1.08192,0.31556,1.127,9.05,-0.66,9.074034384
23/01/2020 23:30,9.36936,-0.54602,9.385256771,1.17936,0.34398,1.2285,8.19,-0.89,8.238215826,9.39936,-0.55602,9.415791345,1.17936,0.34398,1.2285,8.22,-0.9,8.269123291
24/01/2020 00:00,9.09208,-0.54856,9.10861333,1.10208,0.32144,1.148,7.99,-0.87,8.03722589,9.10208,-0.55856,9.119202246,1.10208,0.32144,1.148,8,-0.88,8.048254469
24/01/2020 00:30,9.25264,-0.47548,9.264849065,1.11264,0.32452,1.159,8.14,-0.8,8.179217566,9.27264,-0.49548,9.285868457,1.11264,0.32452,1.159,8.16,-0.82,8.201097488
24/01/2020 01:00,10.11352,-0.56814,10.12946543,1.10352,0.32186,1.1495,9.01,-0.89,9.05385001,10.23352,-0.58814,10.25040683,1.10352,0.32186,1.1495,9.13,-0.91,9.175238417
24/01/2020 01:30,10.64336,-0.63652,10.66237637,1.14336,0.33348,1.191,9.5,-0.97,9.549392651,10.85336,-0.65652,10.87319832,1.14336,0.33348,1.191,9.71,-0.99,9.760338109
24/01/2020 02:00,10.59192,-0.63194,10.6107548,1.26192,0.36806,1.3145,9.33,-1,9.383437536,10.76192,-0.64194,10.78104861,1.26192,0.36806,1.3145,9.5,-1.01,9.553538611
24/01/2020 02:30,10.528,-0.611,10.54571501,1.128,0.329,1.175,9.4,-0.94,9.446883084,10.718,-0.631,10.73655834,1.128,0.329,1.175,9.59,-0.96,9.637930276
24/01/2020 03:00,10.40112,-0.59884,10.41834471,1.10112,0.32116,1.147,9.3,-0.92,9.345394588,10.57112,-0.61884,10.58921815,1.10112,0.32116,1.147,9.47,-0.94,9.516538236
24/01/2020 03:30,10.16096,-0.48722,10.17263444,1.14096,0.33278,1.1885,9.02,-0.82,9.057196034,10.27096,-0.49722,10.28298824,1.14096,0.33278,1.1885,9.13,-0.83,9.167649644
24/01/2020 04:00,10.13168,-0.56576,10.14746392,1.11168,0.32424,1.158,9.02,-0.89,9.063801631,10.24168,-0.58576,10.25841723,1.11168,0.32424,1.158,9.13,-0.91,9.175238417
24/01/2020 04:30,9.9492,-0.5169,9.962618443,1.2792,0.3731,1.3325,8.67,-0.89,8.715560797,10.0192,-0.5369,10.03357515,1.2792,0.3731,1.3325,8.74,-0.91,8.78724644
24/01/2020 05:00,9.69528,-0.47346,9.706833606,1.08528,0.31654,1.1305,8.61,-0.79,8.646166781,9.75528,-0.48346,9.767252503,1.08528,0.31654,1.1305,8.67,-0.8,8.706830652
24/01/2020 05:30,9.62248,-0.43636,9.63236894,1.21248,0.35364,1.263,8.41,-0.79,8.447023144,9.66248,-0.44636,9.672784346,1.21248,0.35364,1.263,8.45,-0.8,8.487785341
24/01/2020 06:00,9.99632,-0.50024,10.00882878,1.09632,0.31976,1.142,8.9,-0.82,8.937695452,10.09632,-0.51024,10.10920484,1.09632,0.31976,1.142,9,-0.83,9.038191191
24/01/2020 06:30,10.59648,-0.67436,10.61791645,1.11648,0.32564,1.163,9.48,-1,9.532596708,10.79648,-0.69436,10.81878534,1.11648,0.32564,1.163,9.68,-1.02,9.733591321
24/01/2020 07:00,11.0324,-0.7968,11.06113647,1.1424,0.3332,1.19,9.89,-1.13,9.954345785,11.2824,-0.8068,11.31121019,1.1424,0.3332,1.19,10.14,-1.14,10.20388161
24/01/2020 07:30,12.2972,-0.9654,12.33503648,2.8272,0.8246,2.945,9.47,-1.79,9.637686444,12.4672,-1.0254,12.50929738,2.8272,0.8246,2.945,9.64,-1.85,9.815910554
24/01/2020 08:00,11.52656,-1.54892,11.63016503,1.30656,0.38108,1.361,10.22,-1.93,10.4006394,11.77656,-2.12892,11.96744191,1.30656,0.38108,1.361,10.47,-2.51,10.76666151
24/01/2020 08:30,11.73536,-1.88802,11.88626492,1.51536,0.44198,1.5785,10.22,-2.33,10.48223736,11.98536,-1.90802,12.13628422,1.51536,0.44198,1.5785,10.47,-2.35,10.73048927
24/01/2020 09:00,11.41856,-1.94042,11.58225981,1.19856,0.34958,1.2485,10.22,-2.29,10.47341874,11.66856,-1.97042,11.8337588,1.19856,0.34958,1.2485,10.47,-2.32,10.72395916
24/01/2020 09:30,11.62568,-1.70126,11.74949876,1.43568,0.41874,1.4955,10.19,-2.12,10.40819389,11.90568,-1.72126,12.02946184,1.43568,0.41874,1.4955,10.47,-2.14,10.6864634
24/01/2020 10:00,11.83136,-1.68252,11.95039552,1.67136,0.48748,1.741,10.16,-2.17,10.389153,12.09136,-1.70252,12.21063311,1.67136,0.48748,1.741,10.42,-2.19,10.64765232
24/01/2020 10:30,11.56808,-1.73806,11.69791979,1.37808,0.40194,1.4355,10.19,-2.14,10.41228601,11.81808,-1.75806,11.94812914,1.37808,0.40194,1.4355,10.44,-2.16,10.66110688
24/01/2020 11:00,11.65448,-1.71286,11.77967714,1.46448,0.42714,1.5255,10.19,-2.14,10.41228601,11.90448,-1.73286,12.02993964,1.46448,0.42714,1.5255,10.44,-2.16,10.66110688
24/01/2020 11:30,11.67864,-1.68248,11.79921062,1.56864,0.45752,1.634,10.11,-2.14,10.33400697,11.94864,-1.70248,12.06931796,1.56864,0.45752,1.634,10.38,-2.16,10.60235823
24/01/2020 12:00,11.53096,-1.64722,11.6480201,1.38096,0.40278,1.4385,10.15,-2.05,10.35495051,11.79096,-1.66722,11.90824757,1.38096,0.40278,1.4385,10.41,-2.07,10.61381176
24/01/2020 12:30,11.48,-1.6825,11.6026379,1.26,0.3675,1.3125,10.22,-2.05,10.42357424,11.73,-1.7025,11.85290708,1.26,0.3675,1.3125,10.47,-2.07,10.67266602
24/01/2020 13:00,11.4584,-1.6788,11.58072968,1.2384,0.3612,1.29,10.22,-2.04,10.42161216,11.7084,-1.6988,11.83099962,1.2384,0.3612,1.29,10.47,-2.06,10.670731
24/01/2020 13:30,11.4752,-1.7739,11.61150017,1.2552,0.3661,1.3075,10.22,-2.14,10.44164738,11.7252,-1.8039,11.86315178,1.2552,0.3661,1.3075,10.47,-2.17,10.6925114
24/01/2020 14:00,11.528,-1.4785,11.62242428,1.308,0.3815,1.3625,10.22,-1.86,10.38787755,11.778,-1.4985,11.87294345,1.308,0.3815,1.3625,10.47,-1.88,10.637448
24/01/2020 14:30,11.62256,-1.38592,11.70489962,1.52256,0.44408,1.586,10.1,-1.83,10.26444835,11.88256,-1.40592,11.96544371,1.52256,0.44408,1.586,10.36,-1.85,10.52388236
24/01/2020 15:00,11.3668,-1.5126,11.46700052,1.1568,0.3374,1.205,10.21,-1.85,10.37625173,11.6168,-1.5426,11.7187737,1.1568,0.3374,1.205,10.46,-1.88,10.62760556
24/01/2020 15:30,11.29248,-1.10386,11.34630387,1.15248,0.33614,1.2005,10.14,-1.44,10.24173813,11.56248,-1.13386,11.61794226,1.15248,0.33614,1.2005,10.41,-1.47,10.51327732
24/01/2020 16:00,11.40088,-0.93266,11.43896496,1.43088,0.41734,1.4905,9.97,-1.35,10.06098405,11.66088,-0.95266,11.69973006,1.43088,0.41734,1.4905,10.23,-1.37,10.32132743
24/01/2020 16:30,11.56552,-0.78464,11.59210562,1.59552,0.46536,1.662,9.97,-1.25,10.04805454,11.82552,-0.80464,11.85286332,1.59552,0.46536,1.662,10.23,-1.27,10.30853045
24/01/2020 17:00,11.78312,-0.85534,11.8141239,1.59312,0.46466,1.6595,10.19,-1.32,10.2751399,12.03312,-0.87534,12.06491596,1.59312,0.46466,1.6595,10.44,-1.34,10.52564487
24/01/2020 17:30,11.65424,-0.80168,11.68178072,1.43424,0.41832,1.494,10.22,-1.22,10.29256042,11.90424,-0.82168,11.93256418,1.43424,0.41832,1.494,10.47,-1.24,10.54317315
24/01/2020 18:00,11.6216,-0.7212,11.6439562,1.4016,0.4088,1.46,10.22,-1.13,10.28228088,11.8716,-0.7412,11.8947158,1.4016,0.4088,1.46,10.47,-1.15,10.53296729
24/01/2020 18:30,11.42336,-0.67902,11.44352314,1.20336,0.35098,1.2535,10.22,-1.03,10.271772,11.67336,-0.69902,11.69427051,1.20336,0.35098,1.2535,10.47,-1.05,10.52251871
24/01/2020 19:00,11.66504,-0.66978,11.6842528,1.47504,0.43022,1.5365,10.19,-1.1,10.24919997,11.92504,-0.76978,11.94985942,1.47504,0.43022,1.5365,10.45,-1.2,10.51867387
24/01/2020 19:30,11.51384,-0.63388,11.53127553,1.32384,0.38612,1.379,10.19,-1.02,10.24092281,11.77384,-1.20388,11.83522857,1.32384,0.38612,1.379,10.45,-1.59,10.57026963
24/01/2020 20:00,11.59288,-0.95166,11.63187532,1.50288,0.43834,1.5655,10.09,-1.39,10.18529332,11.85288,-0.97166,11.89264005,1.50288,0.43834,1.5655,10.35,-1.41,10.44560195
24/01/2020 20:30,11.40112,-1.03384,11.44789773,1.22112,0.35616,1.272,10.18,-1.39,10.27445862,11.65112,-1.05384,11.69868266,1.22112,0.35616,1.272,10.43,-1.41,10.5248753
24/01/2020 21:00,11.2544,-0.9658,11.29576421,1.2144,0.3542,1.265,10.04,-1.32,10.12640114,11.5244,-0.9858,11.56648594,1.2144,0.3542,1.265,10.31,-1.34,10.39671583
24/01/2020 21:30,11.08912,-0.85484,11.12202022,1.14912,0.33516,1.197,9.94,-1.19,10.01097897,11.34912,-0.87484,11.38278831,1.14912,0.33516,1.197,10.2,-1.21,10.27151888
24/01/2020 22:00,10.80352,-0.78814,10.83223011,1.10352,0.32186,1.1495,9.7,-1.11,9.763303744,11.03352,-0.80814,11.06307615,1.10352,0.32186,1.1495,9.93,-1.13,9.994088253
24/01/2020 22:30,10.48208,-0.67856,10.50402041,1.10208,0.32144,1.148,9.38,-1,9.433154297,10.67208,-0.69856,10.69491831,1.10208,0.32144,1.148,9.57,-1.02,9.624203863
24/01/2020 23:00,9.86176,-0.58532,9.879114829,1.18176,0.34468,1.231,8.68,-0.93,8.729679261,9.94176,-0.59532,9.959568153,1.18176,0.34468,1.231,8.76,-0.94,8.810289439
24/01/2020 23:30,9.23368,-0.29476,9.238383506,1.18368,0.34524,1.233,8.05,-0.64,8.075400919,9.26368,-0.31476,9.269025893,1.18368,0.34524,1.233,8.08,-0.66,8.106910632
25/01/2020 00:00,8.76856,-0.17792,8.770364873,1.37856,0.40208,1.436,7.39,-0.58,7.412725545,8.76856,-0.19792,8.770793396,1.37856,0.40208,1.436,7.39,-0.6,7.414317231
25/01/2020 00:30,9.50072,-0.21604,9.503175985,1.11072,0.32396,1.157,8.39,-0.54,8.407359871,9.55072,-0.23604,9.553636344,1.11072,0.32396,1.157,8.44,-0.56,8.458557797
25/01/2020 01:00,10.486,-2.4445,10.76716194,1.116,0.3255,1.1625,9.37,-2.77,9.770864854,10.276,1.5855,10.39759521,1.116,0.3255,1.1625,9.16,1.26,9.246253295
25/01/2020 01:30,10.8116,-4.1912,11.59555311,1.1616,0.3388,1.21,9.65,-4.53,10.66036585,10.3616,3.2188,10.85004276,1.1616,0.3388,1.21,9.2,2.88,9.640248959
25/01/2020 02:00,10.84056,-4.31192,11.66663598,1.09056,0.31808,1.136,9.75,-4.63,10.79348878,10.47056,3.11808,10.92497367,1.09056,0.31808,1.136,9.38,2.8,9.78899382
25/01/2020 02:30,10.7608,-4.2706,11.57725533,1.3008,0.3794,1.355,9.46,-4.65,10.54106731,10.1808,3.1794,10.66570546,1.3008,0.3794,1.355,8.88,2.8,9.310982762
25/01/2020 03:00,10.6624,-4.2418,11.47517499,1.2624,0.3682,1.315,9.4,-4.61,10.46957974,10.0624,3.2382,10.57061176,1.2624,0.3682,1.315,8.8,2.87,9.256181718
25/01/2020 03:30,10.56352,-4.25814,11.38945613,1.10352,0.32186,1.1495,9.46,-4.58,10.51037583,9.98352,3.22186,10.49052208,1.10352,0.32186,1.1495,8.88,2.9,9.341541629
25/01/2020 04:00,10.27016,-4.25912,11.11828627,1.10016,0.32088,1.146,9.17,-4.58,10.25013658,9.55016,3.25088,10.088299,1.10016,0.32088,1.146,8.45,2.93,8.943567521
25/01/2020 04:30,9.90328,-4.08446,10.71250523,1.25328,0.36554,1.3055,8.65,-4.45,9.727538229,9.06328,3.40554,9.681980533,1.25328,0.36554,1.3055,7.81,3.04,8.380793519
25/01/2020 05:00,9.73912,-3.98484,10.5228042,1.38912,0.40516,1.447,8.35,-4.39,9.433694928,8.84912,3.51516,9.521726451,1.38912,0.40516,1.447,7.46,3.11,8.082307839
25/01/2020 05:30,9.81296,-4.01622,10.6030282,1.21296,0.35378,1.2635,8.6,-4.37,9.646600437,8.96296,3.43378,9.598202803,1.21296,0.35378,1.2635,7.75,3.08,8.339598312
25/01/2020 06:00,9.7724,-3.9843,10.55340932,1.5624,0.4557,1.6275,8.21,-4.44,9.333686303,8.8724,3.4357,9.514384702,1.5624,0.4557,1.6275,7.31,2.98,7.89408006
25/01/2020 06:30,9.8536,-0.7352,9.880989424,1.5936,0.4648,1.66,8.26,-1.2,8.346711927,9.8436,-0.3752,9.850747992,1.5936,0.4648,1.66,8.25,-0.84,8.292653375
25/01/2020 07:00,10.16888,-0.59616,10.18634023,1.41888,0.41384,1.478,8.75,-1.01,8.808098546,10.25888,-0.61616,10.27736698,1.41888,0.41384,1.478,8.84,-1.03,8.899803369
25/01/2020 07:30,10.40104,-0.45178,10.41084714,1.33104,0.38822,1.3865,9.07,-0.84,9.108814412,10.53104,-0.48178,10.54205461,1.33104,0.38822,1.3865,9.2,-0.87,9.241044313
25/01/2020 08:00,10.59912,-0.58234,10.61510549,1.32912,0.38766,1.3845,9.27,-0.97,9.320611568,10.75912,-0.60234,10.77596755,1.32912,0.38766,1.3845,9.43,-0.99,9.481824719
25/01/2020 08:30,10.76672,-0.69304,10.78900199,1.08672,0.31696,1.132,9.68,-1.01,9.732548484,11.00672,-0.71304,11.02979198,1.08672,0.31696,1.132,9.92,-1.03,9.973329434
25/01/2020 09:00,10.98328,-0.65946,11.00305989,1.37328,0.40054,1.4305,9.61,-1.06,9.668283198,11.20328,-0.67946,11.22386514,1.37328,0.40054,1.4305,9.83,-1.08,9.889150621
25/01/2020 09:30,11.02984,-0.64588,11.04873438,1.41984,0.41412,1.479,9.61,-1.06,9.668283198,11.24984,-0.66588,11.26952955,1.41984,0.41412,1.479,9.83,-1.08,9.889150621
25/01/2020 10:00,11.116,-0.7595,11.14191618,1.236,0.3605,1.2875,9.88,-1.12,9.943279137,11.366,-0.7795,11.39269837,1.236,0.3605,1.2875,10.13,-1.14,10.19394428
25/01/2020 10:30,11.08768,-0.75776,11.11354345,1.20768,0.35224,1.258,9.88,-1.11,9.942157713,11.33768,-0.77776,11.36432569,1.20768,0.35224,1.258,10.13,-1.13,10.19283081
25/01/2020 11:00,11.1764,-0.7873,11.2040956,1.3464,0.3927,1.4025,9.83,-1.18,9.900570691,11.4264,-0.8073,11.45488325,1.3464,0.3927,1.4025,10.08,-1.2,10.15117727
25/01/2020 11:30,11.188,-0.7335,11.21201883,1.428,0.4165,1.4875,9.76,-1.15,9.827517489,11.428,-0.7535,11.4528139,1.428,0.4165,1.4875,10,-1.17,10.06821235
25/01/2020 12:00,11.1616,-0.6587,11.18101964,1.3416,0.3913,1.3975,9.82,-1.05,9.875975901,11.4016,-0.6787,11.42178253,1.3416,0.3913,1.3975,10.06,-1.07,10.11674355
25/01/2020 12:30,11.14848,-0.62836,11.16617404,1.30848,0.38164,1.363,9.84,-1.01,9.89169854,11.40848,-0.64836,11.42688875,1.30848,0.38164,1.363,10.1,-1.03,10.15238396
25/01/2020 13:00,11.21976,-0.52382,11.23198121,1.52976,0.44618,1.5935,9.69,-0.97,9.738429031,11.45976,-0.54382,11.47265616,1.52976,0.44618,1.5935,9.93,-0.99,9.979228427
25/01/2020 13:30,11.30336,-0.58152,11.31830874,1.50336,0.43848,1.566,9.8,-1.02,9.852938648,11.54336,-0.60152,11.55902186,1.50336,0.43848,1.566,10.04,-1.04,10.09372082
25/01/2020 14:00,11.18144,-0.64208,11.19986014,1.26144,0.36792,1.314,9.92,-1.01,9.971283769,11.44144,-0.66208,11.46058023,1.26144,0.36792,1.314,10.18,-1.03,10.23197439
25/01/2020 14:30,11.09576,-0.57082,11.11043318,1.26576,0.36918,1.3185,9.83,-0.94,9.874841771,11.35576,-0.60082,11.37164323,1.26576,0.36918,1.3185,10.09,-0.97,10.13651814
25/01/2020 15:00,11.01712,-0.44834,11.02623879,1.37712,0.40166,1.4345,9.64,-0.85,9.677401511,11.24712,-0.46834,11.25686682,1.37712,0.40166,1.4345,9.87,-0.87,9.908269274
25/01/2020 15:30,10.93576,-0.46332,10.94557044,1.32576,0.38668,1.381,9.61,-0.85,9.647517815,11.16576,-0.48332,11.17621558,1.32576,0.38668,1.381,9.84,-0.87,9.878385496
25/01/2020 16:00,10.8952,-0.4339,10.90383658,1.2552,0.3661,1.3075,9.64,-0.8,9.673138064,11.1252,-0.4539,11.13445554,1.2552,0.3661,1.3075,9.87,-0.82,9.904004241
25/01/2020 16:30,11.05336,-0.52902,11.06601236,1.20336,0.35098,1.2535,9.85,-0.88,9.889231517,11.30336,-0.54902,11.31668548,1.20336,0.35098,1.2535,10.1,-0.9,10.14001972
25/01/2020 17:00,11.43448,-1.72786,11.56429129,1.34448,0.39214,1.4005,10.09,-2.12,10.31031037,11.63448,0.39214,11.64108666,1.34448,0.39214,1.4005,10.29,0,10.29
25/01/2020 17:30,11.3384,-0.9638,11.3792893,1.1184,0.3262,1.165,10.22,-1.29,10.30109218,11.5884,-0.9838,11.630085,1.1184,0.3262,1.165,10.47,-1.31,10.55163494
25/01/2020 18:00,11.32832,-0.96674,11.36949516,1.10832,0.32326,1.1545,10.22,-1.29,10.30109218,11.57832,-0.98674,11.62029044,1.10832,0.32326,1.1545,10.47,-1.31,10.55163494
25/01/2020 18:30,11.4248,-0.8286,11.45480829,1.2048,0.3514,1.255,10.22,-1.18,10.2878958,11.6748,-0.8486,11.70560024,1.2048,0.3514,1.255,10.47,-1.2,10.53854354
25/01/2020 19:00,11.46984,-0.46088,11.47909578,1.29984,0.37912,1.354,10.17,-0.84,10.2046313,11.72984,-0.69088,11.75016858,1.29984,0.37912,1.354,10.43,-1.07,10.48474129
25/01/2020 19:30,11.31192,-0.60694,11.32819095,1.14192,0.33306,1.1895,10.17,-0.94,10.21334911,11.57192,-0.84694,11.60287205,1.14192,0.33306,1.1895,10.43,-1.18,10.49653752
25/01/2020 20:00,11.18664,-0.62098,11.20386231,1.19664,0.34902,1.2465,9.99,-0.97,10.03698162,11.43664,-0.64098,11.45458816,1.19664,0.34902,1.2465,10.24,-0.99,10.28774514
25/01/2020 20:30,11.17328,-0.52446,11.18558198,1.25328,0.36554,1.3055,9.92,-0.89,9.959844376,11.43328,-0.55446,11.44671645,1.25328,0.36554,1.3055,10.18,-0.92,10.22148717
25/01/2020 21:00,10.98192,-0.41194,10.98964337,1.26192,0.36806,1.3145,9.72,-0.78,9.751246074,11.22192,-0.44194,11.23061884,1.26192,0.36806,1.3145,9.96,-0.81,9.992882467
25/01/2020 21:30,10.74448,-0.29036,10.74840264,1.40448,0.40964,1.463,9.34,-0.7,9.366194531,10.92448,-0.31036,10.92888771,1.40448,0.40964,1.463,9.52,-0.72,9.547188068
25/01/2020 22:00,10.52848,-0.17086,10.5298663,1.12848,0.32914,1.1755,9.4,-0.5,9.41328848,10.71848,-0.19086,10.72017915,1.12848,0.32914,1.1755,9.59,-0.52,9.604087671
25/01/2020 22:30,9.9044,0.0492,9.904522199,1.3344,0.3892,1.39,8.57,-0.34,8.576741806,9.9744,0.0292,9.974442741,1.3344,0.3892,1.39,8.64,-0.36,8.647496748
25/01/2020 23:00,9.32064,0.10102,9.321187427,1.34064,0.39102,1.3965,7.98,-0.29,7.985267685,9.34064,0.08102,9.340991374,1.34064,0.39102,1.3965,8,-0.31,8.006003997
25/01/2020 23:30,8.9384,0.0637,8.938626978,1.6584,0.4837,1.7275,7.28,-0.42,7.29210532,8.9384,0.0437,8.938506824,1.6584,0.4837,1.7275,7.28,-0.44,7.293284582
26/01/2020 00:00,8.90984,-0.03338,8.909902528,1.11984,0.32662,1.1665,7.79,-0.36,7.79831392,8.93984,-0.05338,8.939999365,1.11984,0.32662,1.1665,7.82,-0.38,7.829227293
26/01/2020 00:30,9.28016,-1.79162,9.451522198,1.16016,0.33838,1.2085,8.12,-2.13,8.394718578,8.91016,1.56838,9.047141374,1.16016,0.33838,1.2085,7.75,1.23,7.846999427
26/01/2020 01:00,9.95984,-0.40838,9.968208819,1.23984,0.36162,1.2915,8.72,-0.77,8.753930546,10.05984,-0.42838,10.06895676,1.23984,0.36162,1.2915,8.82,-0.79,8.855309142
26/01/2020 01:30,10.45848,-0.38836,10.4656881,1.30848,0.38164,1.363,9.15,-0.77,9.182341749,10.61848,-0.40836,10.62632935,1.30848,0.38164,1.363,9.31,-0.79,9.343457604
26/01/2020 02:00,10.47816,-0.26512,10.48151352,1.14816,0.33488,1.196,9.33,-0.6,9.349272699,10.66816,-0.29512,10.67224126,1.14816,0.33488,1.196,9.52,-0.63,9.540822816
26/01/2020 02:30,10.11264,-0.00048,10.11264001,1.47264,0.42952,1.534,8.64,-0.43,8.650693614,10.18264,-0.02048,10.1826606,1.47264,0.42952,1.534,8.71,-0.45,8.721616823
26/01/2020 03:00,9.912,0.0685,9.912236693,1.572,0.4585,1.6375,8.34,-0.39,8.349113725,9.962,0.0485,9.96211806,1.572,0.4585,1.6375,8.39,-0.41,8.400011905
26/01/2020 03:30,9.74152,-0.03164,9.741571382,1.33152,0.38836,1.387,8.41,-0.42,8.420480984,9.79152,-0.05164,9.791656172,1.33152,0.38836,1.387,8.46,-0.44,8.471434353
26/01/2020 04:00,9.54304,-0.04578,9.543149808,1.28304,0.37422,1.3365,8.26,-0.42,8.270671073,9.58304,-0.06578,9.583265761,1.28304,0.37422,1.3365,8.3,-0.44,8.311654468
26/01/2020 04:30,9.07888,0.17634,9.080592373,1.59888,0.46634,1.6655,7.48,-0.29,7.485619547,9.07888,0.15634,9.080226002,1.59888,0.46634,1.6655,7.48,-0.31,7.486421041
26/01/2020 05:00,8.93928,0.08604,8.939694055,1.28928,0.37604,1.343,7.65,-0.29,7.655494759,8.94928,0.06604,8.949523663,1.28928,0.37604,1.343,7.66,-0.31,7.66627028
26/01/2020 05:30,8.8716,0.0263,8.871638983,1.2216,0.3563,1.2725,7.65,-0.33,7.657114339,8.8516,0.0063,8.851602242,1.2216,0.3563,1.2725,7.63,-0.35,7.638023304
26/01/2020 06:00,8.9868,0.0599,8.986999624,1.3368,0.3899,1.3925,7.65,-0.33,7.657114339,8.9668,0.0399,8.966888772,1.3368,0.3899,1.3925,7.63,-0.35,7.638023304
26/01/2020 06:30,9.22784,-0.23438,9.230816055,1.28784,0.37562,1.3415,7.94,-0.61,7.963397516,9.25784,-0.24438,9.261064898,1.28784,0.37562,1.3415,7.97,-0.62,7.994079059
26/01/2020 07:00,9.61536,-0.23802,9.618305539,1.27536,0.37198,1.3285,8.34,-0.61,8.362278398,9.66536,-0.24802,9.668541661,1.27536,0.37198,1.3285,8.39,-0.62,8.412877035
26/01/2020 07:30,9.73416,-0.25962,9.73762155,1.30416,0.38038,1.3585,8.43,-0.64,8.454259282,9.79416,-0.27962,9.798150716,1.30416,0.38038,1.3585,8.49,-0.66,8.515615069
26/01/2020 08:00,9.7708,-0.2856,9.774973146,1.4208,0.4144,1.48,8.35,-0.7,8.379289946,9.8208,-0.3056,9.825553623,1.4208,0.4144,1.48,8.4,-0.72,8.430800674
26/01/2020 08:30,10.12512,-0.38934,10.13260286,1.30512,0.38066,1.3595,8.82,-0.77,8.853547312,10.22512,-0.40934,10.23331023,1.30512,0.38066,1.3595,8.92,-0.79,8.954914852
26/01/2020 09:00,10.29,-0.055,10.29014699,1.56,0.455,1.625,8.73,-0.51,8.744884219,10.38,-0.125,10.38075262,1.56,0.455,1.625,8.82,-0.58,8.839049723
26/01/2020 09:30,10.54256,0.00908,10.54256391,2.12256,0.61908,2.211,8.42,-0.61,8.442067282,10.60256,-0.01092,10.60256562,2.12256,0.61908,2.211,8.48,-0.63,8.50336992
26/01/2020 10:00,10.97752,-0.11114,10.97808259,2.32752,0.67886,2.4245,8.65,-0.79,8.68600023,11.05752,-0.13114,11.05829762,2.32752,0.67886,2.4245,8.73,-0.81,8.767496792
26/01/2020 10:30,11.23368,-0.46726,11.24339354,2.20368,0.64274,2.2955,9.03,-1.11,9.097966806,11.36368,-0.47726,11.37369774,2.20368,0.64274,2.2955,9.16,-1.12,9.228217596
26/01/2020 11:00,11.03816,-0.40762,11.04568378,2.64816,0.77238,2.7585,8.39,-1.18,8.472573399,11.09816,-0.41762,11.10601467,2.64816,0.77238,2.7585,8.45,-1.19,8.53338151
26/01/2020 11:30,11.04632,-0.54524,11.05976818,2.17632,0.63476,2.267,8.87,-1.18,8.948145059,11.15632,-0.55524,11.17012835,2.17632,0.63476,2.267,8.98,-1.19,9.058504292
26/01/2020 12:00,11.3172,-0.6479,11.33573069,1.9272,0.5621,2.0075,9.39,-1.21,9.467639621,11.5172,-0.6679,11.53655002,1.9272,0.5621,2.0075,9.59,-1.23,9.668557286
26/01/2020 12:30,11.86408,-0.96756,11.90346868,1.65408,0.48244,1.723,10.21,-1.45,10.31244879,12.12408,-0.98756,12.16423407,1.65408,0.48244,1.723,10.47,-1.47,10.57269124
26/01/2020 13:00,11.56176,-0.85782,11.59353913,1.48176,0.43218,1.5435,10.08,-1.29,10.16220941,11.81176,-0.87782,11.84433376,1.48176,0.43218,1.5435,10.33,-1.31,10.41273259
26/01/2020 13:30,11.47024,-0.68118,11.49044872,1.47024,0.42882,1.5315,10,-1.11,10.0614164,11.74024,-0.70118,11.76116017,1.47024,0.42882,1.5315,10.27,-1.13,10.33197948
26/01/2020 14:00,11.59592,-0.57994,11.61041304,1.64592,0.48006,1.7145,9.95,-1.06,10.00630301,11.85592,-0.59994,11.87108955,1.64592,0.48006,1.7145,10.21,-1.08,10.26696158
26/01/2020 14:30,11.45912,-0.54484,11.47206528,1.38912,0.40516,1.447,10.07,-0.95,10.11471206,11.71912,-0.56484,11.73272423,1.38912,0.40516,1.447,10.33,-0.97,10.37544216
26/01/2020 15:00,11.4036,-0.3202,11.40809454,1.7136,0.4998,1.785,9.69,-0.82,9.724633669,11.6436,-0.3402,11.64856888,1.7136,0.4998,1.785,9.93,-0.84,9.965465368
26/01/2020 15:30,11.31912,-0.35984,11.32483829,1.50912,0.44016,1.572,9.81,-0.8,9.842565722,11.56912,-0.37984,11.57535382,1.50912,0.44016,1.572,10.06,-0.82,10.09336416
26/01/2020 16:00,11.55096,-0.49222,11.56144271,1.74096,0.50778,1.8135,9.81,-1,9.860836678,11.80096,-0.51222,11.81207121,1.74096,0.50778,1.8135,10.06,-1.02,10.11157752
26/01/2020 16:30,11.41592,-0.74244,11.440037,1.22592,0.35756,1.277,10.19,-1.1,10.24919997,11.66592,-0.76244,11.69080853,1.22592,0.35756,1.277,10.44,-1.12,10.49990476
26/01/2020 17:00,11.60312,-0.94784,11.64176938,1.41312,0.41216,1.472,10.19,-1.36,10.28035505,11.88312,-0.96784,11.9224685,1.41312,0.41216,1.472,10.47,-1.38,10.56055396
26/01/2020 17:30,11.36864,-1.15498,11.42715863,1.14864,0.33502,1.1965,10.22,-1.49,10.32804435,11.61864,-1.18498,11.67891147,1.14864,0.33502,1.1965,10.47,-1.52,10.57975898
26/01/2020 18:00,11.6096,-0.9747,11.65044429,1.3896,0.4053,1.4475,10.22,-1.38,10.31274939,11.8596,-1.0047,11.90208109,1.3896,0.4053,1.4475,10.47,-1.41,10.56451608
26/01/2020 18:30,11.47376,-0.83432,11.504054,1.25376,0.36568,1.306,10.22,-1.2,10.29020894,11.72376,-0.85432,11.75484629,1.25376,0.36568,1.306,10.47,-1.22,10.54083963
26/01/2020 19:00,11.39256,-0.59592,11.40813499,1.28256,0.37408,1.336,10.11,-0.97,10.15642654,11.65256,-0.61592,11.6688265,1.28256,0.37408,1.336,10.37,-0.99,10.41714932
26/01/2020 19:30,11.39864,-0.45248,11.40761728,1.56864,0.45752,1.634,9.83,-0.91,9.872031199,11.64864,-0.25248,11.65137588,1.56864,0.45752,1.634,10.08,-0.71,10.10497402
26/01/2020 20:00,11.25456,-3.70492,11.84869415,1.11456,0.32508,1.161,10.14,-4.03,10.91148478,11.19456,2.91508,11.56788075,1.11456,0.32508,1.161,10.08,2.59,10.40742523
26/01/2020 20:30,10.9784,-0.2938,10.98233058,1.1184,0.3262,1.165,9.86,-0.62,9.87947367,11.2384,-0.3138,11.24278013,1.1184,0.3262,1.165,10.12,-0.64,10.14021696
26/01/2020 21:00,10.72792,-0.19894,10.72976443,1.23792,0.36106,1.2895,9.49,-0.56,9.506508297,10.93792,-0.21894,10.940111,1.23792,0.36106,1.2895,9.7,-0.58,9.717324735
26/01/2020 21:30,10.52792,-0.06394,10.52811416,1.11792,0.32606,1.1645,9.41,-0.39,9.41807836,10.72792,-0.09394,10.72833129,1.11792,0.32606,1.1645,9.61,-0.42,9.619173561
26/01/2020 22:00,10.33088,-0.09016,10.33127342,1.13088,0.32984,1.178,9.2,-0.42,9.209581967,10.48088,-0.11016,10.48145891,1.13088,0.32984,1.178,9.35,-0.44,9.360347216
26/01/2020 22:30,9.7664,0.0452,9.766504595,1.2864,0.3752,1.34,8.48,-0.33,8.486418561,9.8364,0.0252,9.83643228,1.2864,0.3752,1.34,8.55,-0.35,8.557160744
26/01/2020 23:00,9.07312,0.09216,9.073588044,1.17312,0.34216,1.222,7.9,-0.25,7.903954706,9.09312,0.07216,9.093406314,1.17312,0.34216,1.222,7.92,-0.27,7.924600936
26/01/2020 23:30,8.58128,0.52454,8.59729659,1.18128,0.34454,1.2305,7.4,0.18,7.402188865,8.58128,0.42454,8.591775175,1.18128,0.34454,1.2305,7.4,0.08,7.40043242
27/01/2020 00:00,8.20144,0.64292,8.226601011,1.14144,0.33292,1.189,7.06,0.31,7.066802672,8.20144,0.63292,8.225825539,1.14144,0.33292,1.189,7.06,0.3,7.066371063
27/01/2020 00:30,8.38968,-0.64176,8.414189587,1.15968,0.33824,1.208,7.23,-0.98,7.296115405,8.34968,1.99824,8.585459755,1.15968,0.33824,1.208,7.19,1.66,7.379139516
27/01/2020 01:00,9.41,0.7425,9.439248182,1.38,0.4025,1.4375,8.03,0.34,8.037194784,9.43,0.0325,9.430056005,1.38,0.4025,1.4375,8.05,-0.37,8.058498619
27/01/2020 01:30,10.26632,0.39226,10.27381109,1.27632,0.37226,1.3295,8.99,0.02,8.990022247,10.39632,0.07226,10.39657112,1.27632,0.37226,1.3295,9.12,-0.3,9.124932876
27/01/2020 02:00,10.09184,0.13512,10.09274452,1.25184,0.36512,1.304,8.84,-0.23,8.842991575,10.20184,0.14512,10.20287211,1.25184,0.36512,1.304,8.95,-0.22,8.952703502
27/01/2020 02:30,10.12224,0.21732,10.12457261,1.36224,0.39732,1.419,8.76,-0.18,8.76184912,10.20224,0.20732,10.20434626,1.36224,0.39732,1.419,8.84,-0.19,8.842041619
27/01/2020 03:00,10.21072,0.17896,10.21228817,1.23072,0.35896,1.282,8.98,-0.18,8.981803828,10.34072,0.16896,10.34210025,1.23072,0.35896,1.282,9.11,-0.19,9.111981124
27/01/2020 03:30,10.41528,0.61654,10.43351231,3.24528,0.94654,3.3805,7.17,-0.33,7.177590125,10.43528,0.61654,10.45347742,3.24528,0.94654,3.3805,7.19,-0.33,7.197569034
27/01/2020 04:00,9.91928,0.21354,9.921578254,1.34928,0.39354,1.4055,8.57,-0.18,8.571890107,9.99928,0.21354,10.00155987,1.34928,0.39354,1.4055,8.65,-0.18,8.65187263
27/01/2020 04:30,9.83608,0.11844,9.836793065,1.36608,0.39844,1.423,8.47,-0.28,8.474626835,9.89608,0.10844,9.896674118,1.36608,0.39844,1.423,8.53,-0.29,8.534928236
27/01/2020 05:00,9.59248,0.10364,9.593039862,1.45248,0.42364,1.513,8.14,-0.32,8.146287498,9.62248,0.08364,9.622843499,1.45248,0.42364,1.513,8.17,-0.34,8.177071603
27/01/2020 05:30,10.0172,-0.0829,10.01754302,1.3272,0.3871,1.3825,8.69,-0.47,8.70270073,10.0972,-0.1029,10.09772431,1.3272,0.3871,1.3825,8.77,-0.49,8.783678045
27/01/2020 06:00,10.1828,-0.2421,10.1856776,1.4328,0.4179,1.4925,8.75,-0.66,8.774856124,10.2828,-0.2621,10.28613981,1.4328,0.4179,1.4925,8.85,-0.68,8.876085849
27/01/2020 06:30,10.9176,-0.3457,10.92307183,1.7976,0.5243,1.8725,9.12,-0.87,9.161402731,11.0576,-0.3657,11.06364561,1.7976,0.5243,1.8725,9.26,-0.89,9.302671659
27/01/2020 07:00,11.24616,-0.56612,11.26039993,1.79616,0.52388,1.871,9.45,-1.09,9.512654729,11.44616,-0.58612,11.46115681,1.79616,0.52388,1.871,9.65,-1.11,9.7136296
27/01/2020 07:30,11.68608,-1.17156,11.74465915,1.60608,0.46844,1.673,10.08,-1.64,10.21254131,11.94608,-1.19156,12.00535891,1.60608,0.46844,1.673,10.34,-1.66,10.47240183
27/01/2020 08:00,11.49352,-1.64564,11.61073353,1.28352,0.37436,1.337,10.21,-2.02,10.40790565,11.74352,-1.66564,11.8610547,1.28352,0.37436,1.337,10.46,-2.04,10.65707277
27/01/2020 08:30,11.78984,-1.60588,11.89870488,1.65984,0.48412,1.729,10.13,-2.09,10.34335536,12.04984,-1.62588,12.1590349,1.65984,0.48412,1.729,10.39,-2.11,10.6020847
27/01/2020 09:00,11.67224,-1.76018,11.80421197,1.54224,0.44982,1.6065,10.13,-2.21,10.3682689,11.93224,-1.78018,12.06430239,1.54224,0.44982,1.6065,10.39,-2.23,10.62661752
27/01/2020 09:30,11.93864,-1.69248,12.05801035,2.04864,0.59752,2.134,9.89,-2.29,10.15165996,12.19864,-1.71248,12.31825497,2.04864,0.59752,2.134,10.15,-2.31,10.4095437
27/01/2020 10:00,12.17808,-1.72806,12.30007414,2.57808,0.75194,2.6855,9.6,-2.48,9.91516011,12.39808,-1.74806,12.52070691,2.57808,0.75194,2.6855,9.82,-2.5,10.13323246
27/01/2020 10:30,12.1488,-1.7366,12.27229078,2.7888,0.8134,2.905,9.36,-2.55,9.701139108,12.3288,-1.7566,12.45331093,2.7888,0.8134,2.905,9.54,-2.57,9.880106275
27/01/2020 11:00,12.0468,-1.7276,12.17004486,2.4768,0.7224,2.58,9.57,-2.45,9.878633509,12.2568,-1.7476,12.38076137,2.4768,0.7224,2.58,9.78,-2.47,10.0870858
27/01/2020 11:30,11.91904,-1.59278,12.02499325,2.93904,0.85722,3.0615,8.98,-2.45,9.3082168,12.03904,-1.61278,12.14658567,2.93904,0.85722,3.0615,9.1,-2.47,9.429257659
27/01/2020 12:00,11.94056,-1.63692,12.05223963,2.41056,0.70308,2.511,9.53,-2.34,9.813078008,12.15056,-1.65692,12.26301318,2.41056,0.70308,2.511,9.74,-2.36,10.02183616
27/01/2020 12:30,12.02768,-1.58526,12.13169961,2.34768,0.68474,2.4455,9.68,-2.27,9.942600264,12.25768,-1.60526,12.36234519,2.34768,0.68474,2.4455,9.91,-2.29,10.17114546
27/01/2020 13:00,11.61168,-1.44576,11.701339,2.07168,0.60424,2.158,9.54,-2.05,9.757771262,11.82168,-1.46576,11.91220258,2.07168,0.60424,2.158,9.75,-2.07,9.96731659
27/01/2020 13:30,11.69536,-1.36802,11.77509763,1.99536,0.58198,2.0785,9.7,-1.95,9.894063877,11.93536,-1.38802,12.01579868,1.99536,0.58198,2.0785,9.94,-1.97,10.13333607
27/01/2020 14:00,11.63424,-1.59168,11.74261409,1.67424,0.48832,1.744,9.96,-2.08,10.17487101,11.90424,-1.61168,12.01284489,1.67424,0.48832,1.744,10.23,-2.1,10.44331844
27/01/2020 14:30,11.35144,-1.45458,11.4442559,1.32144,0.38542,1.3765,10.03,-1.84,10.19737711,11.62144,-1.48458,11.71588005,1.32144,0.38542,1.3765,10.3,-1.87,10.46837619
27/01/2020 15:00,11.39312,-1.55784,11.49913252,1.17312,0.34216,1.222,10.22,-1.9,10.39511424,11.64312,-1.57784,11.74954563,1.17312,0.34216,1.222,10.47,-1.92,10.64459018
27/01/2020 15:30,11.40792,-1.11894,11.46266398,1.47792,0.43106,1.5395,9.93,-1.55,10.05024378,11.66792,-1.13894,11.72337586,1.47792,0.43106,1.5395,10.19,-1.57,10.31023763
27/01/2020 16:00,11.45312,-1.24784,11.52089677,1.41312,0.41216,1.472,10.04,-1.66,10.17630581,11.72312,-1.26784,11.79147831,1.41312,0.41216,1.472,10.31,-1.68,10.44598009
