Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/01/2020 16:30,11.55112,-1.20134,11.61342288,1.40112,0.40866,1.4595,10.15,-1.61,10.27689642,11.81112,-1.23134,11.87513174,1.40112,0.40866,1.4595,10.41,-1.64,10.53839172
27/01/2020 17:00,11.44592,-1.18244,11.50683488,1.22592,0.35756,1.277,10.22,-1.54,10.33537614,11.69592,-1.39244,11.77851577,1.22592,0.35756,1.277,10.47,-1.75,10.61524376
27/01/2020 17:30,11.58224,-0.94268,11.6205391,1.36224,0.39732,1.419,10.22,-1.34,10.30747302,11.83224,-0.96268,11.87133759,1.36224,0.39732,1.419,10.47,-1.36,10.55795908
27/01/2020 18:00,11.3504,-0.6603,11.36958998,1.1304,0.3297,1.1775,10.22,-0.99,10.26783814,11.6004,-0.6803,11.62033081,1.1304,0.3297,1.1775,10.47,-1.01,10.51860257
27/01/2020 18:30,11.37296,-0.46372,11.38240991,1.15296,0.33628,1.201,10.22,-0.8,10.25126334,11.62296,-0.48372,11.63302128,1.15296,0.33628,1.201,10.47,-0.82,10.5020617
27/01/2020 19:00,11.36176,-0.37532,11.3679574,1.18176,0.34468,1.231,10.18,-0.72,10.20542993,11.62176,-0.39532,11.62848156,1.18176,0.34468,1.231,10.44,-0.74,10.4661932
27/01/2020 19:30,11.43176,-0.30532,11.43583652,1.42176,0.41468,1.481,10.01,-0.72,10.0358607,11.70176,-0.32532,11.70628123,1.42176,0.41468,1.481,10.28,-0.74,10.30659983
27/01/2020 20:00,11.28608,-0.39156,11.29287036,1.36608,0.39844,1.423,9.92,-0.79,9.951406936,11.54608,-0.41156,11.5534127,1.36608,0.39844,1.423,10.18,-0.81,10.21217411
27/01/2020 20:30,11.19872,-0.48704,11.20930585,1.27872,0.37296,1.332,9.92,-0.86,9.957208444,11.45872,-0.50704,11.46993259,1.27872,0.37296,1.332,10.18,-0.88,10.21796457
27/01/2020 21:00,11.03592,-0.40244,11.04325533,1.22592,0.35756,1.277,9.81,-0.76,9.839395307,11.28592,-0.42244,11.29382335,1.22592,0.35756,1.277,10.06,-0.78,10.09019326
27/01/2020 21:30,10.75128,-0.30546,10.75561841,1.42128,0.41454,1.4805,9.33,-0.72,9.357740112,10.92128,-0.40546,10.9288039,1.42128,0.41454,1.4805,9.5,-0.82,9.535323802
27/01/2020 22:00,10.28952,-0.25264,10.29262109,1.49952,0.43736,1.562,8.79,-0.69,8.81704032,10.37952,-0.26264,10.38284235,1.49952,0.43736,1.562,8.88,-0.7,8.907547362
27/01/2020 22:30,9.99816,-0.07762,9.998461294,1.20816,0.35238,1.2585,8.79,-0.43,8.800511349,10.08816,-0.09762,10.08863231,1.20816,0.35238,1.2585,8.88,-0.45,8.891394716
27/01/2020 23:00,9.10928,0.02854,9.109324709,1.22928,0.35854,1.2805,7.88,-0.33,7.886906872,9.11928,0.06854,9.119537568,1.22928,0.35854,1.2805,7.89,-0.29,7.895327732
27/01/2020 23:30,8.26056,0.61808,8.283651031,1.33056,0.38808,1.386,6.93,0.23,6.933815688,8.25056,0.12808,8.251554084,1.33056,0.38808,1.386,6.92,-0.26,6.92488267
28/01/2020 00:00,8.34272,0.19246,8.344939655,1.24272,0.36246,1.2945,7.1,-0.17,7.10203492,8.34272,0.19246,8.344939655,1.24272,0.36246,1.2945,7.1,-0.17,7.10203492
28/01/2020 00:30,8.92344,0.16642,8.924991711,1.15344,0.33642,1.2015,7.77,-0.17,7.771859494,8.94344,0.14642,8.944638497,1.15344,0.33642,1.2015,7.79,-0.19,7.792316729
28/01/2020 01:00,9.45704,0.00372,9.457040732,1.24704,0.36372,1.299,8.21,-0.36,8.217889023,9.50704,-0.00628,9.507042074,1.24704,0.36372,1.299,8.26,-0.37,8.268282772
28/01/2020 01:30,9.97848,0.12164,9.979221382,1.54848,0.45164,1.613,8.43,-0.33,8.436456602,10.03848,0.11164,10.03910077,1.54848,0.45164,1.613,8.49,-0.34,8.496805282
28/01/2020 02:00,10.18496,-0.15272,10.18610493,1.22496,0.35728,1.276,8.96,-0.51,8.974502772,10.30496,-0.17272,10.30640737,1.22496,0.35728,1.276,9.08,-0.53,9.095454909
28/01/2020 02:30,10.18952,-0.24014,10.19234934,1.43952,0.41986,1.4995,8.75,-0.66,8.774856124,10.26952,-0.25014,10.27256594,1.43952,0.41986,1.4995,8.83,-0.67,8.855382544
28/01/2020 03:00,10.13336,-0.27652,10.13713215,1.38336,0.40348,1.441,8.75,-0.68,8.776383082,10.21336,-0.29652,10.21766346,1.38336,0.40348,1.441,8.83,-0.7,8.857702862
28/01/2020 03:30,10.17144,-0.32958,10.17677821,1.20144,0.35042,1.2515,8.97,-0.68,8.99573788,10.28144,-0.34958,10.28738133,1.20144,0.35042,1.2515,9.08,-0.7,9.106942407
28/01/2020 04:00,10.23568,-0.25876,10.23895023,1.13568,0.33124,1.183,9.1,-0.59,9.119106316,10.37568,-0.27876,10.379424,1.13568,0.33124,1.183,9.24,-0.61,9.26011339
28/01/2020 04:30,9.92712,-0.24084,9.930041057,1.19712,0.34916,1.247,8.73,-0.59,8.749914285,10.00712,-0.26084,10.01051888,1.19712,0.34916,1.247,8.81,-0.61,8.831092798
28/01/2020 05:00,9.66584,-0.25288,9.669147387,1.39584,0.40712,1.454,8.27,-0.66,8.296294354,9.70584,-0.27288,9.709675257,1.39584,0.40712,1.454,8.31,-0.68,8.337775483
28/01/2020 05:30,9.8636,-0.3077,9.868398262,1.4136,0.4123,1.4725,8.45,-0.72,8.480619081,9.9136,-0.3277,9.919014681,1.4136,0.4123,1.4725,8.5,-0.74,8.53215096
28/01/2020 06:00,10.10792,-0.39644,10.11569135,1.65792,0.48356,1.727,8.45,-0.88,8.495698912,10.15792,-0.40644,10.16604801,1.65792,0.48356,1.727,8.5,-0.89,8.546467106
28/01/2020 06:30,10.91992,-2.78794,11.27019353,1.30992,0.38206,1.3645,9.61,-3.17,10.11933792,10.82992,1.29206,10.90672207,1.30992,0.38206,1.3645,9.52,0.91,9.563393749
28/01/2020 07:00,11.35088,-1.42016,11.43937635,1.37088,0.39984,1.428,9.98,-1.82,10.14459462,11.57088,-0.62016,11.58748732,1.37088,0.39984,1.428,10.2,-1.02,10.25087313
28/01/2020 07:30,11.60056,-1.30692,11.67394673,1.45056,0.42308,1.511,10.15,-1.73,10.296378,11.86056,-1.38692,11.94137474,1.45056,0.42308,1.511,10.41,-1.81,10.5661819
28/01/2020 08:00,11.56992,-1.73044,11.69860981,1.36992,0.39956,1.427,10.2,-2.13,10.42002399,11.82992,-1.75044,11.95872265,1.36992,0.39956,1.427,10.46,-2.15,10.67867501
28/01/2020 08:30,11.61312,-1.95784,11.7769985,1.41312,0.41216,1.472,10.2,-2.37,10.47171906,11.87312,-1.97784,12.03672836,1.41312,0.41216,1.472,10.46,-2.39,10.72957129
28/01/2020 09:00,11.61168,-1.95826,11.77564837,1.41168,0.41174,1.4705,10.2,-2.37,10.47171906,11.87168,-1.97826,12.03537696,1.41168,0.41174,1.4705,10.46,-2.39,10.72957129
28/01/2020 09:30,12.12568,-1.68876,12.24271317,2.09568,0.61124,2.183,10.03,-2.3,10.29033041,12.39568,-1.70876,12.51290308,2.09568,0.61124,2.183,10.3,-2.32,10.55804906
28/01/2020 10:00,12.26864,-1.70248,12.38620061,2.28864,0.66752,2.384,9.98,-2.37,10.25754844,12.53864,-1.72248,12.65639879,2.28864,0.66752,2.384,10.25,-2.39,10.52495131
28/01/2020 10:30,11.92992,-1.80044,12.06501452,2.08992,0.60956,2.177,9.84,-2.41,10.13082919,12.16992,-1.83044,12.30680557,2.08992,0.60956,2.177,10.08,-2.44,10.37111373
28/01/2020 11:00,11.81712,-2.15834,12.01260824,1.61712,0.47166,1.6845,10.2,-2.63,10.53360812,12.07712,-2.17834,12.27200035,1.61712,0.47166,1.6845,10.46,-2.65,10.79046338
28/01/2020 11:30,11.90256,-5.09342,12.94657723,1.70256,0.49658,1.7735,10.2,-5.59,11.63134128,12.11256,0.44658,12.12078972,1.70256,0.49658,1.7735,10.41,-0.05,10.41012008
28/01/2020 12:00,12.34024,-5.98118,13.71335252,2.19024,0.63882,2.2815,10.15,-6.62,12.11804027,12.29024,1.60882,12.39509181,2.19024,0.63882,2.2815,10.1,0.97,10.14647229
28/01/2020 12:30,12.58176,-5.52282,13.74053221,2.80176,0.81718,2.9185,9.78,-6.34,11.65521343,12.26176,1.61718,12.36794362,2.80176,0.81718,2.9185,9.46,0.8,9.493766376
28/01/2020 13:00,11.8376,-1.2957,11.90830014,2.9976,0.8743,3.1225,8.84,-2.17,9.102444727,11.9276,-1.3357,12.00215548,2.9976,0.8743,3.1225,8.93,-2.21,9.199402154
28/01/2020 13:30,12.09096,-1.68722,12.20811308,2.58096,0.75278,2.6885,9.51,-2.44,9.818029334,12.30096,-1.70722,12.41886537,2.58096,0.75278,2.6885,9.72,-2.46,10.02646498
28/01/2020 14:00,12.21384,-1.68638,12.32971066,2.58384,0.75362,2.6915,9.63,-2.44,9.934309236,12.43384,-1.69638,12.54902714,2.58384,0.75362,2.6915,9.85,-2.45,10.15012315
28/01/2020 14:30,12.09288,-1.54166,12.19075315,2.22288,0.64834,2.3155,9.87,-2.19,10.11004451,12.34288,-1.56166,12.44128083,2.22288,0.64834,2.3155,10.12,-2.21,10.35849893
28/01/2020 15:00,11.73432,-1.49624,11.82932796,1.86432,0.54376,1.942,9.87,-2.04,10.07861598,11.98432,-1.52624,12.08111478,1.86432,0.54376,1.942,10.12,-2.07,10.32953532
28/01/2020 15:30,11.55912,-1.17734,11.61892356,1.68912,0.49266,1.7595,9.87,-1.67,10.01028471,11.80912,-1.19734,11.86966462,1.68912,0.49266,1.7595,10.12,-1.69,10.26014132
28/01/2020 16:00,11.54944,-1.21308,11.61297238,1.42944,0.41692,1.489,10.12,-1.63,10.25042926,11.81944,-1.48308,11.91212358,1.42944,0.41692,1.489,10.39,-1.9,10.56229615
28/01/2020 16:30,11.5952,-1.1989,11.6570161,1.3752,0.4011,1.4325,10.22,-1.6,10.34448645,11.8452,-1.5889,11.95129141,1.3752,0.4011,1.4325,10.47,-1.99,10.65743872
28/01/2020 17:00,11.61056,-1.45442,11.70130083,1.39056,0.40558,1.4485,10.22,-1.86,10.38787755,11.86056,-1.10442,11.91186917,1.39056,0.40558,1.4485,10.47,-1.51,10.5783269
28/01/2020 17:30,11.77616,-4.89612,12.75342838,1.55616,0.45388,1.621,10.22,-5.35,11.53563609,12.02616,2.62388,12.30907269,1.55616,0.45388,1.621,10.47,2.17,10.6925114
28/01/2020 18:00,11.70512,-4.77684,12.64231128,1.48512,0.43316,1.547,10.22,-5.21,11.47137742,11.95512,2.83316,12.28623986,1.48512,0.43316,1.547,10.47,2.4,10.74155017
28/01/2020 18:30,11.50688,-4.81466,12.47354153,1.28688,0.37534,1.3405,10.22,-5.19,11.4623078,11.75688,2.80534,12.08694171,1.28688,0.37534,1.3405,10.47,2.43,10.74829289
28/01/2020 19:00,11.70176,-4.65782,12.59470024,1.48176,0.43218,1.5435,10.22,-5.09,11.41737711,11.92176,2.96218,12.284253,1.48176,0.43218,1.5435,10.44,2.53,10.7421832
28/01/2020 19:30,11.6528,-4.4721,12.48148334,1.4328,0.4179,1.4925,10.22,-4.89,11.3296293,11.7828,3.1079,12.18578755,1.4328,0.4179,1.4925,10.35,2.69,10.69385805
28/01/2020 20:00,11.76816,-2.71512,12.07731205,1.62816,0.47488,1.696,10.14,-3.19,10.62994356,11.83816,1.69488,11.95887329,1.62816,0.47488,1.696,10.21,1.22,10.28263099
28/01/2020 20:30,11.67648,-0.78186,11.70262749,1.53648,0.44814,1.6005,10.14,-1.23,10.21432817,11.95648,-0.80186,11.98333816,1.53648,0.44814,1.6005,10.42,-1.25,10.49470819
28/01/2020 21:00,11.61152,-0.75914,11.63630913,1.51152,0.44086,1.5745,10.1,-1.2,10.17103731,11.87152,-0.77914,11.8970604,1.51152,0.44086,1.5745,10.36,-1.22,10.43158665
28/01/2020 21:30,11.4164,-0.7898,11.44368704,1.4064,0.4102,1.465,10.01,-1.2,10.08167149,11.6764,-0.8098,11.70444757,1.4064,0.4102,1.465,10.27,-1.22,10.34220963
28/01/2020 22:00,11.10144,-0.67708,11.12206849,1.38144,0.40292,1.439,9.72,-1.08,9.779815949,11.35144,-0.69708,11.37282333,1.38144,0.40292,1.439,9.97,-1.1,10.03049849
28/01/2020 22:30,10.54464,-0.47448,10.55530975,1.42464,0.41552,1.484,9.12,-0.89,9.163323633,10.68464,-0.57448,10.70007286,1.42464,0.41552,1.484,9.26,-0.99,9.312770801
28/01/2020 23:00,10.24968,-0.45676,10.25985233,1.27968,0.37324,1.333,8.97,-0.83,9.008318378,10.36968,-0.47676,10.38063406,1.27968,0.37324,1.333,9.09,-0.85,9.129654977
28/01/2020 23:30,9.20368,-0.32476,9.20940794,1.42368,0.41524,1.483,7.78,-0.74,7.815113563,9.22368,-0.33476,9.229752814,1.42368,0.41524,1.483,7.8,-0.75,7.835974732
29/01/2020 00:00,8.95744,-0.30658,8.962685013,1.41744,0.41342,1.4765,7.54,-0.72,7.574298647,8.96744,-0.31658,8.973026415,1.41744,0.41342,1.4765,7.55,-0.73,7.585209292
29/01/2020 00:30,9.45424,-0.33668,9.460232946,1.31424,0.38332,1.369,8.14,-0.72,8.171780712,9.48424,-0.34668,9.490574029,1.31424,0.38332,1.369,8.17,-0.73,8.202548384
29/01/2020 01:00,10.20136,-0.19752,10.20327202,1.79136,0.52248,1.866,8.41,-0.72,8.440764183,10.25136,-0.20752,10.25346022,1.79136,0.52248,1.866,8.46,-0.73,8.491436863
29/01/2020 01:30,10.6436,-0.2402,10.64631002,1.4736,0.4298,1.535,9.17,-0.67,9.194443974,10.7936,-0.2602,10.79673585,1.4736,0.4298,1.535,9.32,-0.69,9.345506942
29/01/2020 02:00,10.5584,-0.2638,10.56169499,1.5984,0.4662,1.665,8.96,-0.73,8.989688537,10.6684,-0.2838,10.67217415,1.5984,0.4662,1.665,9.07,-0.75,9.100955994
29/01/2020 02:30,10.542,-0.2315,10.54454154,1.332,0.3885,1.3875,9.21,-0.62,9.230845032,10.692,-0.2515,10.69495752,1.332,0.3885,1.3875,9.36,-0.64,9.381854827
29/01/2020 03:00,10.26648,-0.22436,10.26893125,1.35648,0.39564,1.413,8.91,-0.62,8.931545219,10.37648,-0.23436,10.37912625,1.35648,0.39564,1.413,9.02,-0.63,9.041974342
29/01/2020 03:30,10.39384,-0.32888,10.39904188,1.20384,0.35112,1.254,9.19,-0.68,9.215123439,10.54384,-0.35888,10.54994582,1.20384,0.35112,1.254,9.34,-0.71,9.366947208
29/01/2020 04:00,10.00584,-0.26288,10.00929268,1.39584,0.40712,1.454,8.61,-0.67,8.63602918,10.07584,-0.28288,10.07981016,1.39584,0.40712,1.454,8.68,-0.69,8.707381926
29/01/2020 04:30,9.942,-0.144,9.943042794,1.872,0.546,1.95,8.07,-0.69,8.099444425,9.962,-0.164,9.963349838,1.872,0.546,1.95,8.09,-0.71,8.121095985
29/01/2020 05:00,9.76464,-0.21698,9.767050458,1.48464,0.43302,1.5465,8.28,-0.65,8.305474098,9.80464,-0.23698,9.807503508,1.48464,0.43302,1.5465,8.32,-0.67,8.346933569
29/01/2020 05:30,10.20368,-0.32976,10.20900716,1.30368,0.38024,1.358,8.9,-0.71,8.928275309,10.32368,-0.34976,10.32960313,1.30368,0.38024,1.358,9.02,-0.73,9.049491698
29/01/2020 06:00,10.15352,-0.39314,10.16112826,1.46352,0.42686,1.5245,8.69,-0.82,8.728602408,10.23352,-0.41314,10.24185609,1.46352,0.42686,1.5245,8.77,-0.84,8.810136208
29/01/2020 06:30,10.91008,-0.48456,10.92083532,1.63008,0.47544,1.698,9.28,-0.96,9.329523032,11.08008,-0.49456,11.09111186,1.63008,0.47544,1.698,9.45,-0.97,9.499652625
29/01/2020 07:00,11.52296,-0.00872,11.5229633,1.99296,0.58128,2.076,9.53,-0.59,9.548245912,11.79296,-0.98872,11.83433449,1.99296,0.58128,2.076,9.8,-1.57,9.924963476
29/01/2020 07:30,11.78608,2.38344,12.02466083,1.72608,0.50344,1.798,10.06,1.88,10.23415849,12.19608,-5.20656,13.26094395,1.72608,0.50344,1.798,10.47,-5.71,11.92581234
29/01/2020 08:00,11.73384,2.16612,11.93210279,1.56384,0.45612,1.629,10.17,1.71,10.31275909,12.03384,-5.41388,13.19558266,1.56384,0.45612,1.629,10.47,-5.87,12.00324123
29/01/2020 08:30,11.81696,2.03078,11.99018812,1.71696,0.50078,1.7885,10.1,1.53,10.21522883,12.18696,-5.60922,13.41586162,1.71696,0.50078,1.7885,10.47,-6.11,12.12241725
29/01/2020 09:00,11.6848,1.9914,11.85327908,1.6848,0.4914,1.755,10,1.5,10.11187421,12.1548,-5.6186,13.39058733,1.6848,0.4914,1.755,10.47,-6.11,12.12241725
29/01/2020 09:30,11.88968,2.11574,12.07645835,1.93968,0.56574,2.0205,9.95,1.55,10.07000497,12.40968,-5.51426,13.57966204,1.93968,0.56574,2.0205,10.47,-6.08,12.10732423
29/01/2020 10:00,12.31168,0.53674,12.3233743,2.25168,0.65674,2.3455,10.06,-0.12,10.06071568,12.68168,-3.51326,13.15933142,2.25168,0.65674,2.3455,10.43,-4.17,11.23271116
29/01/2020 10:30,12.40824,-1.39968,12.48693413,2.53824,0.74032,2.644,9.87,-2.14,10.09933166,12.65824,-1.41968,12.73760304,2.53824,0.74032,2.644,10.12,-2.16,10.34794666
29/01/2020 11:00,12.19056,-1.30192,12.25988372,2.77056,0.80808,2.886,9.42,-2.11,9.653419083,12.38056,-1.33192,12.45199891,2.77056,0.80808,2.886,9.61,-2.14,9.845389784
29/01/2020 11:30,11.98816,-1.25762,12.05394492,3.12816,0.91238,3.2585,8.86,-2.17,9.121869326,12.09816,-1.27762,12.16543416,3.12816,0.91238,3.2585,8.97,-2.19,9.23347172
29/01/2020 12:00,12.00624,-1.44568,12.09296447,3.06624,0.89432,3.194,8.94,-2.34,9.241168757,12.11624,-1.47568,12.20577336,3.06624,0.89432,3.194,9.05,-2.37,9.355180383
29/01/2020 12:30,12.02536,-1.46052,12.11372782,3.01536,0.87948,3.141,9.01,-2.34,9.308904339,12.14536,-1.49052,12.23647904,3.01536,0.87948,3.141,9.13,-2.37,9.432592433
29/01/2020 13:00,11.71056,-1.20942,11.7728464,2.95056,0.86058,3.0735,8.76,-2.07,9.001249913,11.79056,-1.23942,11.85552475,2.95056,0.86058,3.0735,8.84,-2.1,9.086011226
29/01/2020 13:30,11.8344,-1.3858,11.91526185,2.1744,0.6342,2.265,9.66,-2.02,9.868941179,12.0544,-1.4058,12.13609628,2.1744,0.6342,2.265,9.88,-2.04,10.08840919
29/01/2020 14:00,11.95992,-1.56294,12.06161133,2.14992,0.62706,2.2395,9.81,-2.19,10.0514775,12.19992,-1.58294,12.30218465,2.14992,0.62706,2.2395,10.05,-2.21,10.29012148
29/01/2020 14:30,11.95888,-2.16116,12.15258916,2.25888,0.65884,2.353,9.7,-2.82,10.10160383,12.09888,-1.32116,12.17079952,2.25888,0.65884,2.353,9.84,-1.98,10.03723069
29/01/2020 15:00,11.87,-2.06,12.04742711,1.68,0.49,1.75,10.19,-2.55,10.5042182,12.12,-2.09,12.29888206,1.68,0.49,1.75,10.44,-2.58,10.754069
29/01/2020 15:30,11.57584,-1.41038,11.6614426,1.81584,0.52962,1.8915,9.76,-1.94,9.950939654,11.82584,-1.65038,11.9404458,1.81584,0.52962,1.8915,10.01,-2.18,10.24463274
29/01/2020 16:00,11.51272,-1.44754,11.60336563,1.48272,0.43246,1.5445,10.03,-1.88,10.2046705,11.77272,-1.46754,11.86383622,1.48272,0.43246,1.5445,10.29,-1.9,10.46394285
29/01/2020 16:30,11.48904,-1.40528,11.57466423,1.31904,0.38472,1.374,10.17,-1.79,10.32632558,11.75904,-1.42528,11.84510214,1.31904,0.38472,1.374,10.44,-1.81,10.59573971
29/01/2020 17:00,12.0948,-0.9186,12.12963367,1.9248,0.5614,2.005,10.17,-1.48,10.27712508,12.3648,-1.2686,12.42970736,1.9248,0.5614,2.005,10.44,-1.83,10.5991745
29/01/2020 17:30,11.66528,-1.12846,11.71973462,1.44528,0.42154,1.5055,10.22,-1.55,10.3368709,11.88528,-0.42846,11.89300041,1.44528,0.42154,1.5055,10.44,-0.85,10.47454534
29/01/2020 18:00,11.69456,-0.47992,11.70440331,1.47456,0.43008,1.536,10.22,-0.91,10.26043371,11.94456,-0.49992,11.95501709,1.47456,0.43008,1.536,10.47,-0.93,10.51122257
29/01/2020 18:30,11.64656,-0.32392,11.65106364,1.42656,0.41608,1.486,10.22,-0.74,10.24675558,11.89656,-0.33392,11.90124541,1.42656,0.41608,1.486,10.47,-0.75,10.49682809
29/01/2020 19:00,11.60048,-0.24986,11.60317053,1.44048,0.42014,1.5005,10.16,-0.67,10.18206757,11.86048,-0.26986,11.86354965,1.44048,0.42014,1.5005,10.42,-0.69,10.4428205
29/01/2020 19:30,11.40416,-0.27712,11.4075265,1.24416,0.36288,1.296,10.16,-0.64,10.18013752,11.66416,-0.43712,11.67234777,1.24416,0.36288,1.296,10.42,-0.8,10.45066505
29/01/2020 20:00,11.3816,-0.3612,11.38732998,1.4016,0.4088,1.46,9.98,-0.77,10.00966033,11.6416,-0.3912,11.64817102,1.4016,0.4088,1.46,10.24,-0.8,10.27120246
29/01/2020 20:30,11.34848,-0.45086,11.3574325,1.36848,0.39914,1.4255,9.98,-0.85,10.01613199,11.62848,-0.47086,11.63800912,1.36848,0.39914,1.4255,10.26,-0.87,10.2968199
29/01/2020 21:00,11.44824,-2.60468,11.74080734,1.69824,0.49532,1.769,9.75,-3.1,10.23095792,11.28824,2.07532,11.47742634,1.69824,0.49532,1.769,9.59,1.58,9.719284953
29/01/2020 21:30,11.03568,-2.00376,11.2161173,1.49568,0.43624,1.558,9.54,-2.44,9.847090941,10.92568,1.85624,11.08224302,1.49568,0.43624,1.558,9.43,1.42,9.536314802
29/01/2020 22:00,10.40656,0.16358,10.40784557,1.48656,0.43358,1.5485,8.92,-0.27,8.924085387,10.52656,0.15358,10.52768029,1.48656,0.43358,1.5485,9.04,-0.28,9.044335244
29/01/2020 22:30,9.64688,0.29784,9.651476695,1.70688,0.49784,1.778,7.94,-0.2,7.942518492,9.67688,0.25784,9.680314458,1.70688,0.49784,1.778,7.97,-0.24,7.973612732
29/01/2020 23:00,9.1128,0.0704,9.11307193,1.6128,0.4704,1.68,7.5,-0.4,7.510659092,9.1228,0.0404,9.122889455,1.6128,0.4704,1.68,7.51,-0.43,7.52230018
29/01/2020 23:30,8.6312,0.0716,8.631496973,1.4112,0.4116,1.47,7.22,-0.34,7.228001107,8.6412,0.0616,8.641419559,1.4112,0.4116,1.47,7.23,-0.35,7.238466688
30/01/2020 00:00,8.4072,0.0321,8.407261281,1.4472,0.4221,1.5075,6.96,-0.39,6.97091816,8.4072,0.0221,8.407229047,1.4472,0.4221,1.5075,6.96,-0.4,6.971484777
30/01/2020 00:30,8.53824,0.08782,8.538691624,1.63824,0.47782,1.7065,6.9,-0.39,6.91101295,8.53824,0.07782,8.53859463,1.63824,0.47782,1.7065,6.9,-0.4,6.911584478
30/01/2020 01:00,9.35656,0.12108,9.357343394,1.54656,0.45108,1.611,7.81,-0.33,7.816968722,9.37656,0.11108,9.377217935,1.54656,0.45108,1.611,7.83,-0.34,7.837378388
30/01/2020 01:30,9.91976,0.25118,9.922939577,1.88976,0.55118,1.9685,8.03,-0.3,8.035602031,9.94976,0.24118,9.952682646,1.88976,0.55118,1.9685,8.06,-0.31,8.065959335
30/01/2020 02:00,9.85032,0.11426,9.850982664,1.42032,0.41426,1.4795,8.43,-0.3,8.435336389,9.91032,0.10426,9.91086841,1.42032,0.41426,1.4795,8.49,-0.31,8.495657714
30/01/2020 02:30,9.81648,0.25064,9.819679221,1.95648,0.57064,2.038,7.86,-0.32,7.866511298,9.83648,0.24064,9.839423073,1.95648,0.57064,2.038,7.88,-0.33,7.886906872
30/01/2020 03:00,9.58608,0.21344,9.588455892,1.72608,0.50344,1.798,7.86,-0.29,7.865348053,9.60608,0.20344,9.60823401,1.72608,0.50344,1.798,7.88,-0.3,7.885708592
30/01/2020 03:30,9.1364,0.2477,9.139757122,1.4664,0.4277,1.5275,7.67,-0.18,7.672111834,9.1564,0.2477,9.159749792,1.4664,0.4277,1.5275,7.69,-0.18,7.692106344
30/01/2020 04:00,8.9972,0.5571,9.014431111,1.3272,0.3871,1.3825,7.67,0.17,7.671883732,9.0172,0.5471,9.033781835,1.3272,0.3871,1.3825,7.69,0.16,7.691664319
30/01/2020 04:30,8.79568,0.56874,8.81404855,1.19568,0.34874,1.2455,7.6,0.22,7.603183544,8.80568,0.55874,8.823388842,1.19568,0.34874,1.2455,7.61,0.21,7.612896952
30/01/2020 05:00,8.80528,-0.33846,8.811782513,1.20528,0.35154,1.2555,7.6,-0.69,7.631258088,8.75528,1.84154,8.946854053,1.20528,0.35154,1.2555,7.55,1.49,7.695622132
30/01/2020 05:30,9.05488,-1.87066,9.246092183,1.33488,0.38934,1.3905,7.72,-2.26,8.044003978,8.84488,2.87934,9.301747204,1.33488,0.38934,1.3905,7.51,2.49,7.912028817
30/01/2020 06:00,9.47432,0.05876,9.474502214,1.26432,0.36876,1.317,8.21,-0.31,8.215850534,9.52432,0.04876,9.524444813,1.26432,0.36876,1.317,8.26,-0.32,8.266196223
30/01/2020 06:30,10.31528,-0.01346,10.31528878,1.32528,0.38654,1.3805,8.99,-0.4,8.998894377,10.42528,-0.35346,10.43127016,1.32528,0.38654,1.3805,9.1,-0.74,9.130038335
30/01/2020 07:00,10.8112,-0.0309,10.81124416,1.4712,0.4291,1.5325,9.34,-0.46,9.351320762,10.9712,-0.4609,10.98087693,1.4712,0.4291,1.5325,9.5,-0.89,9.541598399
30/01/2020 07:30,11.60784,-1.39438,11.69128928,1.76784,0.51562,1.8415,9.84,-1.91,10.02365702,11.78784,-0.61438,11.80383983,1.76784,0.51562,1.8415,10.02,-1.13,10.08351625
30/01/2020 08:00,11.4716,-1.4762,11.56619095,1.2816,0.3738,1.335,10.19,-1.85,10.35657279,11.7316,-1.4862,11.8253638,1.2816,0.3738,1.335,10.45,-1.86,10.61424043
30/01/2020 08:30,11.55944,-1.56058,11.66430723,1.36944,0.39942,1.4265,10.19,-1.96,10.37678659,11.81944,-1.57058,11.92333357,1.36944,0.39942,1.4265,10.45,-1.97,10.6340679
30/01/2020 09:00,11.49784,-1.60688,11.60958173,1.34784,0.39312,1.404,10.15,-2,10.34516795,11.75784,-1.61688,11.868492,1.34784,0.39312,1.404,10.41,-2.01,10.60227334
30/01/2020 09:30,11.47416,-1.33962,11.55209632,1.54416,0.45038,1.6085,9.93,-1.79,10.0900446,11.73416,-1.35962,11.81266598,1.54416,0.45038,1.6085,10.19,-1.81,10.3495024
30/01/2020 10:00,11.48616,-1.52612,11.58710118,1.55616,0.45388,1.621,9.93,-1.98,10.12547777,11.77616,-1.54612,11.87722322,1.55616,0.45388,1.621,10.22,-2,10.41385615
30/01/2020 10:30,11.51656,-1.46642,11.60954529,1.48656,0.43358,1.5485,10.03,-1.9,10.20837401,11.78656,-1.48642,11.87991755,1.48656,0.43358,1.5485,10.3,-1.92,10.47742335
30/01/2020 11:00,11.41816,-1.54512,11.52222954,1.38816,0.40488,1.446,10.03,-1.95,10.2177982,11.68816,-1.55512,11.7911612,1.38816,0.40488,1.446,10.3,-1.96,10.48482713
30/01/2020 11:30,11.50408,-1.59006,11.61344684,1.47408,0.42994,1.5355,10.03,-2.02,10.23138798,11.77408,-1.60006,11.88230415,1.47408,0.42994,1.5355,10.3,-2.03,10.49813793
30/01/2020 12:00,11.554,-1.628,11.66813181,1.584,0.462,1.65,9.97,-2.09,10.18670702,11.824,-1.638,11.93691836,1.584,0.462,1.65,10.24,-2.1,10.45311437
30/01/2020 12:30,11.5588,-1.5966,11.668547,1.5888,0.4634,1.655,9.97,-2.06,10.18059429,11.8288,-1.6066,11.93740646,1.5888,0.4634,1.655,10.24,-2.07,10.44712879
30/01/2020 13:00,11.52328,-1.45696,11.61502107,1.55328,0.45304,1.618,9.97,-1.91,10.15130533,11.79328,-1.46696,11.88416698,1.55328,0.45304,1.618,10.24,-1.92,10.41844518
30/01/2020 13:30,11.67032,-1.62324,11.7826685,1.60032,0.46676,1.667,10.07,-2.09,10.28460014,11.93032,-1.63324,12.04159492,1.60032,0.46676,1.667,10.33,-2.1,10.54129499
30/01/2020 14:00,11.62064,-1.66648,11.73952425,1.52064,0.44352,1.584,10.1,-2.11,10.3180473,11.88064,-1.67648,11.99834122,1.52064,0.44352,1.584,10.36,-2.12,10.57468676
30/01/2020 14:30,11.55336,-1.71652,11.68017843,1.38336,0.40348,1.441,10.17,-2.12,10.38861396,11.81336,-1.73652,11.94030888,1.38336,0.40348,1.441,10.43,-2.14,10.64727665
30/01/2020 15:00,11.37536,-1.45302,11.46778454,1.39536,0.40698,1.4535,9.98,-1.86,10.15184712,11.64536,-1.47302,11.73815136,1.39536,0.40698,1.4535,10.25,-1.88,10.42098364
30/01/2020 15:30,11.42248,-1.33136,11.49980734,1.33248,0.38864,1.388,10.09,-1.72,10.23555079,11.68248,-1.35136,11.76037894,1.33248,0.38864,1.388,10.35,-1.74,10.49524178
30/01/2020 16:00,11.42064,-1.45648,11.51313823,1.28064,0.37352,1.334,10.14,-1.83,10.30380997,11.68064,-1.47648,11.77358671,1.28064,0.37352,1.334,10.4,-1.85,10.56326181
30/01/2020 16:30,11.57936,-1.56352,11.68444148,1.35936,0.39648,1.416,10.22,-1.96,10.40624812,11.82936,-1.58352,11.93487719,1.35936,0.39648,1.416,10.47,-1.98,10.65557601
30/01/2020 17:00,11.9264,-1.7523,12.05444201,1.7064,0.4977,1.7775,10.22,-2.25,10.46474558,12.1764,-0.9023,12.20978551,1.7064,0.4977,1.7775,10.47,-1.4,10.56318607
30/01/2020 17:30,11.87984,-2.35588,12.11118363,1.65984,0.48412,1.729,10.22,-2.84,10.60726166,12.12984,-0.18588,12.13126415,1.65984,0.48412,1.729,10.47,-0.67,10.49141554
30/01/2020 18:00,12.06368,-0.87226,12.09517311,1.84368,0.53774,1.9205,10.22,-1.41,10.31680668,12.31368,-0.90226,12.34669139,1.84368,0.53774,1.9205,10.47,-1.44,10.56856187
30/01/2020 18:30,11.97584,-0.87788,12.00797306,1.75584,0.51212,1.829,10.22,-1.39,10.3140923,12.22584,-0.95788,12.26330697,1.75584,0.51212,1.829,10.47,-1.47,10.57269124
30/01/2020 19:00,12.14288,-1.29916,12.21218045,1.92288,0.56084,2.003,10.22,-1.86,10.38787755,12.36288,-0.59916,12.37739046,1.92288,0.56084,2.003,10.44,-1.16,10.50424676
30/01/2020 19:30,12.34352,-4.59064,13.16952777,2.12352,0.61936,2.212,10.22,-5.21,11.47137742,12.33352,2.95936,12.68359283,2.12352,0.61936,2.212,10.21,2.34,10.47471718
30/01/2020 20:00,12.20184,-4.43988,12.98450745,2.09184,0.61012,2.179,10.11,-5.05,11.30108844,12.10184,3.07012,12.48519796,2.09184,0.61012,2.179,10.01,2.46,10.30784653
30/01/2020 20:30,12.00888,-4.47616,12.81597469,1.89888,0.55384,1.978,10.11,-5.03,11.29216543,11.90888,3.06384,12.29668811,1.89888,0.55384,1.978,10.01,2.51,10.31989341
30/01/2020 21:00,12.00368,-4.37226,12.77517088,2.08368,0.60774,2.1705,9.92,-4.98,11.09985585,11.74368,3.17774,12.16602036,2.08368,0.60774,2.1705,9.66,2.57,9.99602421
30/01/2020 21:30,11.67888,-2.86616,12.02543601,2.13888,0.62384,2.228,9.54,-3.49,10.15833156,11.51888,1.89384,11.67352673,2.13888,0.62384,2.228,9.38,1.27,9.465585032
30/01/2020 22:00,11.08024,-0.24868,11.08303028,2.13024,0.62132,2.219,8.95,-0.87,8.992185496,11.19024,-0.30868,11.19449662,2.13024,0.62132,2.219,9.06,-0.93,9.107606711
30/01/2020 22:30,10.5436,-0.2952,10.5477317,2.0736,0.6048,2.16,8.47,-0.9,8.517681609,10.6036,-0.3252,10.60858558,2.0736,0.6048,2.16,8.53,-0.93,8.580547768
30/01/2020 23:00,9.84464,-0.33698,9.85040569,1.72464,0.50302,1.7965,8.12,-0.84,8.163332653,9.88464,-0.34698,9.890728135,1.72464,0.50302,1.7965,8.16,-0.85,8.204151388
30/01/2020 23:30,9.0776,-0.2282,9.080467884,2.0976,0.6118,2.185,6.98,-0.84,7.030362722,9.0776,-0.2382,9.080724696,2.0976,0.6118,2.185,6.98,-0.85,7.031564549
31/01/2020 00:00,9.49272,-2.78504,9.892834821,1.90272,0.55496,1.982,7.59,-3.34,8.292388076,8.83272,2.56496,9.197606341,1.90272,0.55496,1.982,6.93,2.01,7.215608082
31/01/2020 00:30,9.20448,-0.33036,9.210406603,1.88448,0.54964,1.963,7.32,-0.88,7.372706423,9.13448,0.12964,9.135399904,1.88448,0.54964,1.963,7.25,-0.42,7.262155327
31/01/2020 01:00,9.91696,-0.08672,9.917339159,2.13696,0.62328,2.226,7.78,-0.71,7.812329998,9.93696,-0.10672,9.937533054,2.13696,0.62328,2.226,7.8,-0.73,7.834085779
31/01/2020 01:30,10.67904,-0.34778,10.6847015,1.85904,0.54222,1.9365,8.82,-0.89,8.864789902,10.77904,-0.36778,10.78531249,1.85904,0.54222,1.9365,8.92,-0.91,8.96629801
31/01/2020 02:00,10.66512,-0.33434,10.67035931,1.90512,0.55566,1.9845,8.76,-0.89,8.805095116,10.74512,-0.35434,10.75096092,1.90512,0.55566,1.9845,8.84,-0.91,8.886714804
31/01/2020 02:30,10.522,-0.334,10.52729975,1.872,0.546,1.95,8.65,-0.88,8.694647779,10.592,-0.364,10.59825269,1.872,0.546,1.95,8.72,-0.91,8.767354219
31/01/2020 03:00,10.676,-0.362,10.68213555,1.776,0.518,1.85,8.9,-0.88,8.943399801,10.796,-0.392,10.80311437,1.776,0.518,1.85,9.02,-0.91,9.065787335
31/01/2020 03:30,10.54496,-0.29272,10.54902206,1.94496,0.56728,2.026,8.6,-0.86,8.642893034,10.63496,-0.30272,10.63926753,1.94496,0.56728,2.026,8.69,-0.87,8.733441475
31/01/2020 04:00,10.4144,-0.3358,10.41981233,1.6944,0.4942,1.765,8.72,-0.83,8.759412081,10.4944,-0.3558,10.50042975,1.6944,0.4942,1.765,8.8,-0.85,8.840955831
31/01/2020 04:30,10.19096,-0.36972,10.19766437,1.68096,0.49028,1.751,8.51,-0.86,8.553344375,10.26096,-0.38972,10.26835828,1.68096,0.49028,1.751,8.58,-0.88,8.625010145
31/01/2020 05:00,10.046,-0.242,10.04891437,1.776,0.518,1.85,8.27,-0.76,8.304847982,10.096,-0.252,10.09914452,1.776,0.518,1.85,8.32,-0.77,8.355555038
31/01/2020 05:30,9.884,-0.1705,9.885470462,1.884,0.5495,1.9625,8,-0.72,8.032334654,9.924,-0.1805,9.925641352,1.884,0.5495,1.9625,8.04,-0.73,8.073072525
31/01/2020 06:00,10.18608,-0.27906,10.18990188,1.78608,0.52094,1.8605,8.4,-0.8,8.438009244,10.23608,-0.28906,10.24016062,1.78608,0.52094,1.8605,8.45,-0.81,8.48873371
31/01/2020 06:30,10.7248,-0.4336,10.73356157,2.0448,0.5964,2.13,8.68,-1.03,8.740898123,10.8148,-0.4336,10.82348872,2.0448,0.5964,2.13,8.77,-1.03,8.830277459
31/01/2020 07:00,11.41944,-0.39808,11.4263764,1.78944,0.52192,1.864,9.63,-0.92,9.673846184,11.63944,-0.75808,11.66410086,1.78944,0.52192,1.864,9.85,-1.28,9.932819338
31/01/2020 07:30,12.08592,-1.53744,12.1833158,2.06592,0.60256,2.152,10.02,-2.14,10.24597482,12.31592,-1.02744,12.35870213,2.06592,0.60256,2.152,10.25,-1.63,10.37879569
31/01/2020 08:00,11.92416,-1.61462,12.03297924,1.90416,0.55538,1.9835,10.02,-2.17,10.25228267,12.20416,-1.63462,12.31314354,1.90416,0.55538,1.9835,10.3,-2.19,10.53024691
31/01/2020 08:30,11.56552,-1.90464,11.7213014,1.35552,0.39536,1.412,10.21,-2.3,10.465854,11.82552,-1.92464,11.98111691,1.35552,0.39536,1.412,10.47,-2.32,10.72395916
31/01/2020 09:00,11.5896,-1.8422,11.73509817,1.5696,0.4578,1.635,10.02,-2.3,10.28058364,11.8596,-1.8422,12.0018254,1.5696,0.4578,1.635,10.29,-2.3,10.54391294
31/01/2020 09:30,11.54664,-1.63848,11.66231161,1.61664,0.47152,1.684,9.93,-2.11,10.15169937,11.79664,-1.64848,11.91126364,1.61664,0.47152,1.684,10.18,-2.12,10.39840372
31/01/2020 10:00,11.66776,-1.75482,11.79898371,1.69776,0.49518,1.7685,9.97,-2.25,10.22073383,11.92776,-1.76482,12.0576137,1.69776,0.49518,1.7685,10.23,-2.26,10.47666455
31/01/2020 10:30,11.7548,-1.7361,11.88231317,1.8648,0.5439,1.9425,9.89,-2.28,10.14940885,12.0148,-1.7461,12.14101661,1.8648,0.5439,1.9425,10.15,-2.29,10.40512374
31/01/2020 11:00,11.8436,-1.7752,11.97590063,1.8336,0.5348,1.91,10.01,-2.31,10.27308133,12.1136,-1.7952,12.24589923,1.8336,0.5348,1.91,10.28,-2.33,10.54074476
31/01/2020 11:30,11.98904,-1.72778,12.11289824,2.09904,0.61222,2.1865,9.89,-2.34,10.16305564,12.24904,-1.74778,12.37310454,2.09904,0.61222,2.1865,10.15,-2.36,10.42075333
31/01/2020 12:00,12.04368,-1.75476,12.17084264,1.90368,0.55524,1.983,10.14,-2.31,10.39979327,12.30368,-1.77476,12.43102227,1.90368,0.55524,1.983,10.4,-2.33,10.65780934
31/01/2020 12:30,12.0168,-1.7626,12.14537941,1.8768,0.5474,1.955,10.14,-2.31,10.39979327,12.2768,-1.7826,12.40554235,1.8768,0.5474,1.955,10.4,-2.33,10.65780934
31/01/2020 13:00,11.89056,-1.42942,11.97617045,1.99056,0.58058,2.0735,9.9,-2.01,10.10198495,12.15056,-1.44942,12.23670408,1.99056,0.58058,2.0735,10.16,-2.03,10.3608156
31/01/2020 13:30,12.08984,-1.45088,12.17658754,2.25984,0.65912,2.354,9.83,-2.11,10.05390471,12.34984,-1.46088,12.43594461,2.25984,0.65912,2.354,10.09,-2.12,10.31031037
31/01/2020 14:00,12.28536,-1.27802,12.35165598,2.95536,0.86198,3.0785,9.33,-2.14,9.572277681,12.46536,-1.29802,12.53275931,2.95536,0.86198,3.0785,9.51,-2.16,9.752215133
31/01/2020 14:30,11.92728,-1.07246,11.97539889,2.59728,0.75754,2.7055,9.33,-1.83,9.507775765,12.10728,-1.08246,12.15557274,2.59728,0.75754,2.7055,9.51,-1.84,9.686366708
31/01/2020 15:00,11.61608,-0.96906,11.65643135,2.74608,0.80094,2.8605,8.87,-1.77,9.044877003,11.73608,-0.97906,11.7768473,2.74608,0.80094,2.8605,8.99,-1.78,9.164523992
31/01/2020 15:30,11.24792,-0.90394,11.28418415,1.83792,0.53606,1.9145,9.41,-1.44,9.519543056,11.43792,-0.87394,11.47125909,1.83792,0.53606,1.9145,9.6,-1.41,9.702994383
31/01/2020 16:00,11.47192,-4.82694,12.44605553,1.38192,0.40306,1.4395,10.09,-5.23,11.36490211,11.34192,2.78306,11.67838055,1.38192,0.40306,1.4395,9.96,2.38,10.24041015
31/01/2020 16:30,11.5008,-4.9131,12.50627651,1.3608,0.3969,1.4175,10.14,-5.31,11.44620898,11.4308,2.6469,11.7332548,1.3608,0.3969,1.4175,10.07,2.25,10.31830412
31/01/2020 17:00,11.68784,-5.09188,12.74883704,1.46784,0.42812,1.529,10.22,-5.52,11.61545522,11.74784,2.43812,11.99817377,1.46784,0.42812,1.529,10.28,2.01,10.4746599
31/01/2020 17:30,11.60336,-1.47652,11.69692586,1.38336,0.40348,1.441,10.22,-1.88,10.39147728,11.85336,-0.95652,11.89189109,1.38336,0.40348,1.441,10.47,-1.36,10.55795908
31/01/2020 18:00,11.564,-0.988,11.60612942,1.344,0.392,1.4,10.22,-1.38,10.31274939,11.814,-1.008,11.85692456,1.344,0.392,1.4,10.47,-1.4,10.56318607
31/01/2020 18:30,11.59864,-0.89748,11.6333108,1.44864,0.42252,1.509,10.15,-1.32,10.23547263,11.86864,-0.91748,11.9040491,1.44864,0.42252,1.509,10.42,-1.34,10.50580792
31/01/2020 19:00,11.47864,-0.85248,11.51025188,1.32864,0.38752,1.384,10.15,-1.24,10.22546331,11.74864,-0.87248,11.78099161,1.32864,0.38752,1.384,10.42,-1.26,10.49590396
31/01/2020 19:30,11.36904,-0.98528,11.41165401,1.31904,0.38472,1.374,10.05,-1.37,10.14294829,11.63904,-0.99528,11.68151679,1.31904,0.38472,1.374,10.32,-1.38,10.41185862
31/01/2020 20:00,11.18032,-0.82074,11.21040452,1.30032,0.37926,1.3545,9.88,-1.2,9.952607698,11.44032,-0.83074,11.47044248,1.30032,0.37926,1.3545,10.14,-1.21,10.21193909
31/01/2020 20:30,11.16136,-0.74502,11.18619738,1.49136,0.43498,1.5535,9.67,-1.18,9.741729826,11.40136,-0.75502,11.42633209,1.49136,0.43498,1.5535,9.91,-1.19,9.981192314
31/01/2020 21:00,10.99392,-0.79094,11.02233474,1.57392,0.45906,1.6395,9.42,-1.25,9.502573336,11.19392,-0.80094,11.22253759,1.57392,0.45906,1.6395,9.62,-1.26,9.702164707
31/01/2020 21:30,10.83224,-0.72018,10.85615414,1.54224,0.44982,1.6065,9.29,-1.17,9.36338614,11.01224,-0.74018,11.03708731,1.54224,0.44982,1.6065,9.47,-1.19,9.544474841
31/01/2020 22:00,10.4044,-0.5458,10.41870611,1.4544,0.4242,1.515,8.95,-0.97,9.002410788,10.5244,-0.5558,10.53906585,1.4544,0.4242,1.515,9.07,-0.98,9.122790143
31/01/2020 22:30,9.73504,-0.30228,9.739731875,1.53504,0.44772,1.599,8.2,-0.75,8.234227347,9.77504,-0.30228,9.779712685,1.53504,0.44772,1.599,8.24,-0.75,8.27406188
31/01/2020 23:00,9.64432,-2.03874,9.857452462,1.44432,0.42126,1.5045,8.2,-2.46,8.561051337,9.19432,1.30126,9.285946255,1.44432,0.42126,1.5045,7.75,0.88,7.79980128
31/01/2020 23:30,9.01128,-0.20546,9.013621972,1.42128,0.41454,1.4805,7.59,-0.62,7.615280691,9.03128,-0.21546,9.033849758,1.42128,0.41454,1.4805,7.61,-0.63,7.636033002
01/02/2020 00:00,8.88264,-0.17798,8.884422899,1.41264,0.41202,1.4715,7.47,-0.59,7.493263641,8.90264,-0.18798,8.904624386,1.41264,0.41202,1.4715,7.49,-0.6,7.513993612
01/02/2020 00:30,9.03904,-0.24778,9.04243546,1.37904,0.40222,1.4365,7.66,-0.65,7.687528862,9.04904,-0.25778,9.052710945,1.37904,0.40222,1.4365,7.67,-0.66,7.698343978
01/02/2020 01:00,9.7892,-0.3994,9.797344385,1.5792,0.4606,1.645,8.21,-0.86,8.254919745,9.8392,-0.4094,9.847713694,1.5792,0.4606,1.645,8.26,-0.87,8.30569082
01/02/2020 01:30,10.30864,-0.43748,10.31791875,1.44864,0.42252,1.509,8.86,-0.86,8.901640298,10.41864,-0.44748,10.42824519,1.44864,0.42252,1.509,8.97,-0.87,9.012091877
01/02/2020 02:00,10.28056,-0.41442,10.28890946,1.39056,0.40558,1.4485,8.89,-0.82,8.927737675,10.39056,-0.43442,10.39963739,1.39056,0.40558,1.4485,9,-0.84,9.039115001
01/02/2020 02:30,10.25344,-0.38358,10.26061233,1.39344,0.40642,1.4515,8.86,-0.79,8.895150364,10.36344,-0.39358,10.37091095,1.39344,0.40642,1.4515,8.97,-0.8,9.005603811
01/02/2020 03:00,10.00856,-0.37042,10.01541234,1.43856,0.41958,1.4985,8.57,-0.79,8.606334876,10.08856,-0.39042,10.09611166,1.43856,0.41958,1.4985,8.65,-0.81,8.68784208
01/02/2020 03:30,9.80056,-0.33442,9.80626397,1.39056,0.40558,1.4485,8.41,-0.74,8.442493707,9.86056,-0.34442,9.866573298,1.39056,0.40558,1.4485,8.47,-0.75,8.503140596
01/02/2020 04:00,9.31664,-0.18848,9.318546324,1.37664,0.40152,1.434,7.94,-0.59,7.961890479,9.35664,-0.19848,9.358744916,1.37664,0.40152,1.434,7.98,-0.6,8.002524602
01/02/2020 04:30,8.95624,-0.02818,8.956284333,1.68624,0.49182,1.7565,7.27,-0.52,7.288573249,8.95624,-0.03818,8.956321379,1.68624,0.49182,1.7565,7.27,-0.53,7.289293519
01/02/2020 05:00,8.92776,-0.07232,8.928052912,1.63776,0.47768,1.706,7.29,-0.55,7.310718159,8.94776,-0.09232,8.948236251,1.63776,0.47768,1.706,7.31,-0.57,7.332189305
01/02/2020 05:30,8.81072,-0.04604,8.810840289,1.59072,0.46396,1.657,7.22,-0.51,7.237990052,8.81072,-0.05604,8.810898218,1.59072,0.46396,1.657,7.22,-0.52,7.238701541
01/02/2020 06:00,8.88728,-0.10496,8.887899774,1.69728,0.49504,1.768,7.19,-0.6,7.214991337,8.89728,-0.11496,8.898022657,1.69728,0.49504,1.768,7.2,-0.61,7.225794074
01/02/2020 06:30,9.37288,-0.24916,9.376191135,1.44288,0.42084,1.503,7.93,-0.67,7.958253577,9.40288,-0.25916,9.406450776,1.44288,0.42084,1.503,7.96,-0.68,7.988992427
01/02/2020 07:00,9.64648,-0.27686,9.65045221,1.65648,0.48314,1.7255,7.99,-0.76,8.026063792,9.67648,-0.28686,9.68073106,1.65648,0.48314,1.7255,8.02,-0.77,8.056879048
01/02/2020 07:30,10.14608,-0.52406,10.15960522,1.66608,0.48594,1.7355,8.48,-1.01,8.539935597,10.21608,-0.53406,10.23002985,1.66608,0.48594,1.7355,8.55,-1.02,8.610627155
01/02/2020 08:00,10.21624,-0.46818,10.22696202,1.68624,0.49182,1.7565,8.53,-0.96,8.583851117,10.28624,-0.47818,10.29734866,1.68624,0.49182,1.7565,8.6,-0.97,8.654530605
01/02/2020 08:30,10.38328,-0.53946,10.39728429,1.61328,0.47054,1.6805,8.77,-1.01,8.827966923,10.47328,-0.54946,10.48768326,1.61328,0.47054,1.6805,8.86,-1.02,8.918520057
01/02/2020 09:00,10.66536,-0.61802,10.68325103,1.99536,0.58198,2.0785,8.67,-1.2,8.752651027,10.74536,-0.62802,10.76369689,1.99536,0.58198,2.0785,8.75,-1.21,8.833266666
01/02/2020 09:30,10.56496,-0.44772,10.57444244,2.06496,0.60228,2.151,8.5,-1.05,8.564607405,10.63496,-0.45772,10.64480539,2.06496,0.60228,2.151,8.57,-1.06,8.635305438
01/02/2020 10:00,10.7216,-0.3837,10.72846365,2.4216,0.7063,2.5225,8.3,-1.09,8.371266332,10.7716,-0.4037,10.77916232,2.4216,0.7063,2.5225,8.35,-1.11,8.423455348
01/02/2020 10:30,10.68312,-0.37034,10.68953716,2.67312,0.77966,2.7845,8.01,-1.15,8.092131981,10.72312,-0.38034,10.72986305,2.67312,0.77966,2.7845,8.05,-1.16,8.133148222
01/02/2020 11:00,9.98856,-0.32292,9.993778475,3.17856,0.92708,3.311,6.81,-1.25,6.923770649,9.98856,-0.33292,9.994106593,3.17856,0.92708,3.311,6.81,-1.26,6.925583008
01/02/2020 11:30,10.0332,-0.3699,10.04001635,3.2232,0.9401,3.3575,6.81,-1.31,6.934854,10.0332,-0.3799,10.04038975,3.2232,0.9401,3.3575,6.81,-1.32,6.936749959
01/02/2020 12:00,9.85448,-0.21286,9.856778655,3.38448,0.98714,3.5255,6.47,-1.2,6.580341936,9.85448,-0.23286,9.857230841,3.38448,0.98714,3.5255,6.47,-1.22,6.58401853
01/02/2020 12:30,9.7144,-0.1683,9.715857772,3.1944,0.9317,3.3275,6.52,-1.1,6.612140349,9.7244,-0.1783,9.726034457,3.1944,0.9317,3.3275,6.53,-1.11,6.623669678
01/02/2020 13:00,9.94,-0.3375,9.94572804,3.06,0.8925,3.1875,6.88,-1.23,6.989084346,9.95,-0.3475,9.956066304,3.06,0.8925,3.1875,6.89,-1.24,7.000692823
01/02/2020 13:30,9.94656,-0.25892,9.949929417,3.22656,0.94108,3.361,6.72,-1.2,6.826302074,9.94656,-0.26892,9.950194661,3.22656,0.94108,3.361,6.72,-1.21,6.828067076
01/02/2020 14:00,9.88768,-0.10776,9.888267189,2.88768,0.84224,3.008,7,-0.95,7.064170157,9.89768,-0.11776,9.898380514,2.88768,0.84224,3.008,7.01,-0.96,7.075429316
01/02/2020 14:30,9.86944,-0.08308,9.869789674,2.86944,0.83692,2.989,7,-0.92,7.060198297,9.87944,-0.09308,9.879878471,2.86944,0.83692,2.989,7.01,-0.93,7.071421356
01/02/2020 15:00,10.10576,-0.10832,10.1063405,2.64576,0.77168,2.756,7.46,-0.88,7.51172417,10.11576,-0.11832,10.11645195,2.64576,0.77168,2.756,7.47,-0.89,7.522831914
01/02/2020 15:30,10.47168,-0.21326,10.47385134,2.01168,0.58674,2.0955,8.46,-0.8,8.497740876,10.54168,-0.22326,10.54404392,2.01168,0.58674,2.0955,8.53,-0.81,8.568372074
01/02/2020 16:00,10.53184,-0.23488,10.53445881,1.73184,0.50512,1.804,8.8,-0.74,8.831058827,10.62184,-0.24488,10.6246624,1.73184,0.50512,1.804,8.89,-0.75,8.921580577
01/02/2020 16:30,10.89016,-0.37662,10.89667048,1.52016,0.44338,1.5835,9.37,-0.82,9.405812033,11.08016,-0.38662,11.08690311,1.52016,0.44338,1.5835,9.56,-0.83,9.595962693
01/02/2020 17:00,11.53552,-0.48464,11.54569606,1.83552,0.53536,1.912,9.7,-1.02,9.75348143,11.77552,-0.49464,11.78590429,1.83552,0.53536,1.912,9.94,-1.03,9.993222703
01/02/2020 17:30,11.69288,-0.63166,11.70992899,1.74288,0.50834,1.8155,9.95,-1.14,10.01509361,11.96288,-0.64166,11.98007619,1.74288,0.50834,1.8155,10.22,-1.15,10.28449804
01/02/2020 18:00,11.64008,-0.59206,11.65512752,1.57008,0.45794,1.6355,10.07,-1.05,10.12459382,11.91008,-0.61206,11.92579654,1.57008,0.45794,1.6355,10.34,-1.07,10.39521525
01/02/2020 18:30,11.57248,-0.63136,11.58968976,1.57248,0.45864,1.638,10,-1.09,10.05922959,11.84248,-0.65136,11.86037952,1.57248,0.45864,1.638,10.27,-1.11,10.32981123
01/02/2020 19:00,11.40136,-0.63002,11.41875366,1.37136,0.39998,1.4285,10.03,-1.03,10.08274764,11.68136,-0.65002,11.6994315,1.37136,0.39998,1.4285,10.31,-1.05,10.36332958
01/02/2020 19:30,11.27424,-0.52418,11.28641893,1.49424,0.43582,1.5565,9.78,-0.96,9.827003612,11.52424,-0.54418,11.53708106,1.49424,0.43582,1.5565,10.03,-0.98,10.07776265
01/02/2020 20:00,11.19384,-0.51888,11.20585965,1.44384,0.42112,1.504,9.75,-0.94,9.795208012,11.43384,-0.53888,11.44653174,1.44384,0.42112,1.504,9.99,-0.96,10.03602013
01/02/2020 20:30,11.03416,-0.70462,11.05663494,1.42416,0.41538,1.4835,9.61,-1.12,9.67504522,11.25416,-0.71462,11.27682575,1.42416,0.41538,1.4835,9.83,-1.13,9.894735974
01/02/2020 21:00,10.90744,-0.59408,10.92360647,1.59744,0.46592,1.664,9.31,-1.06,9.370149412,11.07744,-0.60408,11.09389876,1.59744,0.46592,1.664,9.48,-1.07,9.540193918
01/02/2020 21:30,10.5824,-0.4768,10.59313589,1.6224,0.4732,1.69,8.96,-0.95,9.010221973,10.7024,-0.4868,10.71346536,1.6224,0.4732,1.69,9.08,-0.96,9.130607866
01/02/2020 22:00,10.14,-0.35,10.14603864,1.44,0.42,1.5,8.7,-0.77,8.734008244,10.22,-0.36,10.22633854,1.44,0.42,1.5,8.78,-0.78,8.814578833
01/02/2020 22:30,9.80056,-1.30192,9.88665626,1.57056,0.45808,1.636,8.23,-1.76,8.416085789,9.51056,0.78808,9.543155746,1.57056,0.45808,1.636,7.94,0.33,7.946854724
01/02/2020 23:00,9.3176,-2.4257,9.628171698,1.5576,0.4543,1.6225,7.76,-2.88,8.277197593,8.7776,2.0743,9.019367065,1.5576,0.4543,1.6225,7.22,1.62,7.399513498
01/02/2020 23:30,8.64936,-0.14102,8.650509525,1.29936,0.37898,1.3535,7.35,-0.52,7.368371598,8.63936,-0.15102,8.640679849,1.29936,0.37898,1.3535,7.34,-0.53,7.359110001
02/02/2020 00:00,8.58464,-2.46948,8.93276975,1.30464,0.38052,1.359,7.28,-2.85,7.817985674,8.02464,2.03052,8.277551486,1.30464,0.38052,1.359,6.72,1.65,6.91960259
02/02/2020 00:30,10.74352,-0.85064,10.77714296,1.16352,0.33936,1.212,9.58,-1.19,9.653626262,10.93352,-0.58064,10.948927,1.16352,0.33936,1.212,9.77,-0.92,9.813220674
02/02/2020 01:00,10.48416,-0.73212,10.50969127,1.12416,0.32788,1.171,9.36,-1.06,9.419830147,10.66416,-0.75212,10.69064979,1.12416,0.32788,1.171,9.54,-1.08,9.600937454
02/02/2020 01:30,10.01,-0.5675,10.02607382,1.38,0.4025,1.4375,8.63,-0.97,8.684342232,10.08,-0.5875,10.09710633,1.38,0.4025,1.4375,8.7,-0.99,8.756146413
02/02/2020 02:00,9.9204,-0.6403,9.941042211,1.1304,0.3297,1.1775,8.79,-0.97,8.84335909,10.0104,-0.6703,10.03281667,1.1304,0.3297,1.1775,8.88,-1,8.936128916
02/02/2020 02:30,9.84848,-0.53586,9.863047412,1.24848,0.36414,1.3005,8.6,-0.9,8.646964785,9.90848,-0.55586,9.924059464,1.24848,0.36414,1.3005,8.66,-0.92,8.708731251
02/02/2020 03:00,9.68024,-0.52118,9.694259902,1.23024,0.35882,1.2815,8.45,-0.88,8.495698912,9.73024,-0.54118,9.745278151,1.23024,0.35882,1.2815,8.5,-0.9,8.547514259
02/02/2020 03:30,9.32192,-0.40444,9.330689374,1.56192,0.45556,1.627,7.76,-0.86,7.807509206,9.32192,-0.42444,9.331577669,1.56192,0.45556,1.627,7.76,-0.88,7.809737512
02/02/2020 04:00,9.08112,-0.41634,9.090658912,1.52112,0.44366,1.5845,7.56,-0.86,7.608758112,9.08112,-0.43634,9.091596837,1.52112,0.44366,1.5845,7.56,-0.88,7.611044606
02/02/2020 04:30,8.6904,-0.1003,8.690978785,1.1304,0.3297,1.1775,7.56,-0.43,7.572218961,8.6904,-0.1203,8.691232608,1.1304,0.3297,1.1775,7.56,-0.45,7.573381015
02/02/2020 05:00,8.32504,0.01022,8.325046273,1.23504,0.36022,1.2865,7.09,-0.35,7.098633671,8.32504,-0.00978,8.325045745,1.23504,0.36022,1.2865,7.09,-0.37,7.099647879
02/02/2020 05:30,8.47,-0.135,8.471075788,1.32,0.385,1.375,7.15,-0.52,7.168884153,8.47,-0.145,8.471241054,1.32,0.385,1.375,7.15,-0.53,7.169616447
02/02/2020 06:00,8.6844,-0.2033,8.686779279,1.1544,0.3367,1.2025,7.53,-0.54,7.549337719,8.6844,-0.2233,8.687270357,1.1544,0.3367,1.2025,7.53,-0.56,7.55079466
02/02/2020 06:30,9.00168,-0.22576,9.004510559,1.11168,0.32424,1.158,7.89,-0.55,7.909146604,9.01168,-0.24576,9.015030471,1.11168,0.32424,1.158,7.9,-0.57,7.920536598
02/02/2020 07:00,9.34072,-0.06604,9.340953452,1.11072,0.32396,1.157,8.23,-0.39,8.239235401,9.34072,-0.49604,9.353881857,1.11072,0.32396,1.157,8.23,-0.82,8.270749664
02/02/2020 07:30,9.42048,-0.00736,9.420482875,1.38048,0.40264,1.438,8.04,-0.41,8.050447193,9.42048,-0.35736,9.427255677,1.38048,0.40264,1.438,8.04,-0.76,8.075840514
02/02/2020 08:00,9.556,-0.172,9.557547803,1.296,0.378,1.35,8.26,-0.55,8.278290886,9.596,-0.192,9.597920608,1.296,0.378,1.35,8.3,-0.57,8.319549267
02/02/2020 08:30,9.85472,-0.25654,9.858058584,1.31472,0.38346,1.3695,8.54,-0.64,8.563947688,9.92472,-0.27654,9.928571974,1.31472,0.38346,1.3695,8.61,-0.66,8.635259116
02/02/2020 09:00,10.10896,-0.35322,10.1151291,1.42896,0.41678,1.4885,8.68,-0.77,8.714086297,10.18896,-0.37322,10.1957932,1.42896,0.41678,1.4885,8.76,-0.79,8.795550011
02/02/2020 09:30,10.77984,-2.60588,11.09033638,1.41984,0.41412,1.479,9.36,-3.02,9.835141077,10.55984,1.46412,10.66085682,1.41984,0.41412,1.479,9.14,1.05,9.20011413
02/02/2020 10:00,11.0556,-4.0392,11.77036227,1.3056,0.3808,1.36,9.75,-4.42,10.70508758,10.6356,2.7208,10.97810275,1.3056,0.3808,1.36,9.33,2.34,9.618965641
02/02/2020 10:30,11.1848,-4.0161,11.88397283,1.3848,0.4039,1.4425,9.8,-4.42,10.75064649,10.7948,2.7239,11.13316389,1.3848,0.4039,1.4425,9.41,2.32,9.691774863
02/02/2020 11:00,11.05696,-1.30422,11.13361371,1.35696,0.39578,1.4135,9.7,-1.7,9.847842403,11.16696,-0.31422,11.17137994,1.35696,0.39578,1.4135,9.81,-0.71,9.835659612
02/02/2020 11:30,10.9584,-0.7588,10.98463964,1.4784,0.4312,1.54,9.48,-1.19,9.554396894,11.1684,-0.7788,11.19552089,1.4784,0.4312,1.54,9.69,-1.21,9.765254733
02/02/2020 12:00,11.24352,-0.70564,11.26564112,1.76352,0.51436,1.837,9.48,-1.22,9.558179743,11.45352,-0.72564,11.47648351,1.76352,0.51436,1.837,9.69,-1.24,9.769017351
02/02/2020 12:30,11.47832,-0.68174,11.49854771,1.94832,0.56826,2.0295,9.53,-1.25,9.611628374,11.68832,-0.71174,11.70997004,1.94832,0.56826,2.0295,9.74,-1.28,9.823746739
02/02/2020 13:00,11.31496,-0.68522,11.33568905,2.00496,0.58478,2.0885,9.31,-1.27,9.396222645,11.48496,-0.70522,11.50659122,2.00496,0.58478,2.0885,9.48,-1.29,9.567366409
02/02/2020 13:30,11.33832,-0.69674,11.35970717,1.82832,0.53326,1.9045,9.51,-1.23,9.589212689,11.54832,-0.71674,11.57054066,1.82832,0.53326,1.9045,9.72,-1.25,9.800045918
02/02/2020 14:00,11.1812,-0.6209,11.19842624,2.1912,0.6391,2.2825,8.99,-1.26,9.077868693,11.3012,-0.6409,11.31935839,2.1912,0.6391,2.2825,9.11,-1.28,9.199483681
02/02/2020 14:30,10.9772,-0.4904,10.98814871,1.9872,0.5796,2.07,8.99,-1.07,9.05345238,11.1272,-0.5204,11.13936246,1.9872,0.5796,2.07,9.14,-1.1,9.205954595
02/02/2020 15:00,10.94552,-0.48714,10.95635493,1.65552,0.48286,1.7245,9.29,-0.97,9.340503198,11.11552,-0.50714,11.12708299,1.65552,0.48286,1.7245,9.46,-0.99,9.511661264
02/02/2020 15:30,10.92376,-0.55682,10.93794227,1.55376,0.45318,1.6185,9.37,-1.01,9.424277161,11.11376,-0.57682,11.12871882,1.55376,0.45318,1.6185,9.56,-1.03,9.615326308
02/02/2020 16:00,10.88472,-0.50904,10.8966165,1.37472,0.40096,1.432,9.51,-0.91,9.553439171,11.09472,-0.53904,11.10780698,1.37472,0.40096,1.432,9.72,-0.94,9.765346896
02/02/2020 16:30,11.03696,-0.10922,11.0375004,1.23696,0.36078,1.2885,9.8,-0.47,9.811263935,11.27696,-0.76922,11.30316444,1.23696,0.36078,1.2885,10.04,-1.13,10.10339052
