Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/02/2020 17:00,11.4364,-0.2623,11.4394076,1.4664,0.4277,1.5275,9.97,-0.69,9.993848108,11.6764,-1.0723,11.72553386,1.4664,0.4277,1.5275,10.21,-1.5,10.31959786
02/02/2020 17:30,11.57728,-0.39246,11.58393012,1.39728,0.40754,1.4555,10.18,-0.8,10.2113858,11.82728,-1.10246,11.87855085,1.39728,0.40754,1.4555,10.43,-1.51,10.53873806
02/02/2020 18:00,11.55496,-0.52772,11.56700432,1.34496,0.39228,1.401,10.21,-0.92,10.25136576,11.80496,-0.54772,11.81765957,1.34496,0.39228,1.401,10.46,-0.94,10.50215216
02/02/2020 18:30,11.62032,-0.45824,11.62935169,1.48032,0.43176,1.542,10.14,-0.89,10.17898325,11.88032,-0.46824,11.88954381,1.48032,0.43176,1.542,10.4,-0.9,10.43886967
02/02/2020 19:00,11.54528,-0.53096,11.55748281,1.50528,0.43904,1.568,10.04,-0.97,10.08674873,11.81528,-0.54096,11.82765738,1.50528,0.43904,1.568,10.31,-0.98,10.35647141
02/02/2020 19:30,12.05,-0.28,12.05325267,2.88,0.84,3,9.17,-1.12,9.238143753,12.2,-0.41,12.2068874,2.88,0.84,3,9.32,-1.25,9.403451494
02/02/2020 20:00,11.242,-0.6615,11.26144512,1.332,0.3885,1.3875,9.91,-1.05,9.965470385,11.502,-0.6715,11.5215848,1.332,0.3885,1.3875,10.17,-1.06,10.22509169
02/02/2020 20:30,11.15016,-0.59912,11.16624435,1.34016,0.39088,1.396,9.81,-0.99,9.859827585,11.40016,-0.61912,11.41695921,1.34016,0.39088,1.396,10.06,-1.01,10.11057367
02/02/2020 21:00,10.90552,-0.55464,10.91961501,1.35552,0.39536,1.412,9.55,-0.95,9.597134989,11.11552,-0.56464,11.12985189,1.35552,0.39536,1.412,9.76,-0.96,9.807099469
02/02/2020 21:30,10.68896,-0.43322,10.69773553,1.42896,0.41678,1.4885,9.26,-0.85,9.298930046,10.85896,-0.44322,10.86800148,1.42896,0.41678,1.4885,9.43,-0.86,9.469134068
02/02/2020 22:00,10.0984,-0.3038,10.10296872,1.3584,0.3962,1.415,8.74,-0.7,8.767987226,10.1884,-0.3138,10.19323133,1.3584,0.3962,1.415,8.83,-0.71,8.858498744
02/02/2020 22:30,9.614,-0.118,9.614724125,1.344,0.392,1.4,8.27,-0.51,8.285710591,9.654,-0.128,9.654848523,1.344,0.392,1.4,8.31,-0.52,8.326253659
02/02/2020 23:00,9.08288,-0.94166,9.131562443,1.26288,0.36834,1.3155,7.82,-1.31,7.928965885,8.89288,0.33834,8.899313943,1.26288,0.36834,1.3155,7.63,-0.03,7.630058977
02/02/2020 23:30,8.40312,-0.22034,8.406008295,1.23312,0.35966,1.2845,7.17,-0.58,7.193420605,8.41312,-0.23034,8.41627261,1.23312,0.35966,1.2845,7.18,-0.59,7.204200164
03/02/2020 00:00,8.45952,-0.17264,8.461281416,1.25952,0.36736,1.312,7.2,-0.54,7.220221603,8.43952,-0.18264,8.441496029,1.25952,0.36736,1.312,7.18,-0.55,7.201034648
03/02/2020 00:30,8.50904,-0.01028,8.50904621,1.43904,0.41972,1.499,7.07,-0.43,7.083064309,8.50904,-0.02028,8.509064167,1.43904,0.41972,1.499,7.07,-0.44,7.083678423
03/02/2020 01:00,9.27552,0.13786,9.276544435,1.77552,0.51786,1.8495,7.5,-0.38,7.509620496,9.28552,0.12786,9.286400263,1.77552,0.51786,1.8495,7.51,-0.39,7.52011968
03/02/2020 01:30,10.08872,-0.22204,10.09116311,1.39872,0.40796,1.457,8.69,-0.63,8.712806666,10.17872,-0.24204,10.18159733,1.39872,0.40796,1.457,8.78,-0.65,8.804027487
03/02/2020 02:00,9.98872,-0.16704,9.990116596,1.51872,0.44296,1.582,8.47,-0.61,8.491937353,10.05872,-0.17704,10.06027789,1.51872,0.44296,1.582,8.54,-0.62,8.562476277
03/02/2020 02:30,9.95144,-0.12208,9.952188784,1.74144,0.50792,1.814,8.21,-0.63,8.234136263,10.00144,-0.13208,10.00231209,1.74144,0.50792,1.814,8.26,-0.64,8.284757088
03/02/2020 03:00,9.82568,-0.15626,9.82692244,1.55568,0.45374,1.6205,8.27,-0.61,8.292466461,9.87568,-0.18626,9.87743632,1.55568,0.45374,1.6205,8.32,-0.64,8.344579079
03/02/2020 03:30,9.55832,-0.11424,9.559002668,1.52832,0.44576,1.592,8.03,-0.56,8.04950309,9.58832,-0.12424,9.589124882,1.52832,0.44576,1.592,8.06,-0.57,8.080129949
03/02/2020 04:00,9.21656,-0.09392,9.217038527,1.42656,0.41608,1.486,7.79,-0.51,7.80667663,9.23656,-0.10392,9.23714458,1.42656,0.41608,1.486,7.81,-0.52,7.827291997
03/02/2020 04:30,9.24312,-0.16034,9.244510601,1.71312,0.49966,1.7845,7.53,-0.66,7.558868963,9.25312,-0.18034,9.254877214,1.71312,0.49966,1.7845,7.54,-0.68,7.570601033
03/02/2020 05:00,9.11584,-0.30288,9.120870309,1.39584,0.40712,1.454,7.72,-0.71,7.752580216,9.12584,-0.31288,9.13120198,1.39584,0.40712,1.454,7.73,-0.72,7.763459281
03/02/2020 05:30,9.00304,-0.24328,9.006326354,1.46304,0.42672,1.524,7.54,-0.67,7.569709374,9.00304,-0.25328,9.006602023,1.46304,0.42672,1.524,7.54,-0.68,7.570601033
03/02/2020 06:00,9.4396,-0.3897,9.447640671,1.5096,0.4403,1.5725,7.93,-0.83,7.973318004,9.4596,-0.3997,9.468040571,1.5096,0.4403,1.5725,7.95,-0.84,7.994254187
03/02/2020 06:30,10.14664,-0.65348,10.16766145,1.25664,0.36652,1.309,8.89,-1.02,8.948323865,10.24664,-0.66348,10.26809802,1.25664,0.36652,1.309,8.99,-1.03,9.048812077
03/02/2020 07:00,10.97024,-2.75368,11.31056671,1.53024,0.44632,1.594,9.44,-3.2,9.967627601,10.73024,1.67632,10.8603913,1.53024,0.44632,1.594,9.2,1.23,9.28185865
03/02/2020 07:30,11.4576,-3.1507,11.88290824,1.4376,0.4193,1.4975,10.02,-3.57,10.63697795,11.5076,1.0393,11.55443647,1.4376,0.4193,1.4975,10.07,0.62,10.08906834
03/02/2020 08:00,11.49552,-1.28714,11.56735534,1.41552,0.41286,1.4745,10.08,-1.7,10.22234807,11.76552,-1.30714,11.83790842,1.41552,0.41286,1.4745,10.35,-1.72,10.49194453
03/02/2020 08:30,11.60736,-1.42702,11.69475063,1.58736,0.46298,1.6535,10.02,-1.89,10.19669064,11.86736,-1.44702,11.95525409,1.58736,0.46298,1.6535,10.28,-1.91,10.45593133
03/02/2020 09:00,11.70064,-1.33148,11.77615453,2.12064,0.61852,2.209,9.58,-1.95,9.776446185,11.91064,-1.35148,11.98706984,2.12064,0.61852,2.209,9.79,-1.97,9.986240534
03/02/2020 09:30,11.64128,-1.17296,11.70022372,2.56128,0.74704,2.668,9.08,-1.92,9.28077583,11.77128,-1.19296,11.83157582,2.56128,0.74704,2.668,9.21,-1.94,9.412103909
03/02/2020 10:00,11.9072,-1.2279,11.97034462,2.6472,0.7721,2.7575,9.26,-2,9.473520993,12.0772,-1.2479,12.14149967,2.6472,0.7721,2.7575,9.43,-2.02,9.643925549
03/02/2020 10:30,12.1628,-1.2471,12.22656789,2.5128,0.7329,2.6175,9.65,-1.98,9.851035479,12.3828,-1.2671,12.44746071,2.5128,0.7329,2.6175,9.87,-2,10.07059581
03/02/2020 11:00,11.91744,-1.25408,11.98324217,3.27744,0.95592,3.414,8.64,-2.21,8.918166852,12.00744,-1.27408,12.07484556,3.27744,0.95592,3.414,8.73,-2.23,9.01031631
03/02/2020 11:30,11.84376,-1.32932,11.91812664,3.53376,1.03068,3.681,8.31,-2.36,8.638616787,11.89376,-1.34932,11.97005394,3.53376,1.03068,3.681,8.36,-2.38,8.692180394
03/02/2020 12:00,11.51496,-1.14022,11.57127501,4.04496,1.17978,4.2135,7.47,-2.32,7.821975454,11.52496,-1.16022,11.58321257,4.04496,1.17978,4.2135,7.48,-2.34,7.837474083
03/02/2020 12:30,11.63808,-1.13806,11.69359169,4.01808,1.17194,4.1855,7.62,-2.31,7.962443092,11.65808,-1.14806,11.71447272,4.01808,1.17194,4.1855,7.64,-2.32,7.984484955
03/02/2020 13:00,11.25728,-0.80746,11.28620152,3.43728,1.00254,3.5805,7.82,-1.81,8.026736572,11.27728,-0.82746,11.30759631,3.43728,1.00254,3.5805,7.84,-1.83,8.050745307
03/02/2020 13:30,11.60856,-0.88042,11.64189867,3.11856,0.90958,3.2485,8.49,-1.79,8.676646818,11.67856,-0.90042,11.71321988,3.11856,0.90958,3.2485,8.56,-1.81,8.749268541
03/02/2020 14:00,11.89456,-1.11742,11.94693204,2.85456,0.83258,2.9735,9.04,-1.95,9.247924091,12.02456,-1.13742,12.07823528,2.85456,0.83258,2.9735,9.17,-1.97,9.379221716
03/02/2020 14:30,11.83968,-1.17926,11.8982636,2.29968,0.67074,2.3955,9.54,-1.85,9.717720926,12.05968,-1.18926,12.1181773,2.29968,0.67074,2.3955,9.76,-1.86,9.935652973
03/02/2020 15:00,12.17504,-1.57978,12.27710486,1.95504,0.57022,2.0365,10.22,-2.15,10.44370145,12.42504,-1.59978,12.52760612,1.95504,0.57022,2.0365,10.47,-2.17,10.6925114
03/02/2020 15:30,11.70216,-1.02062,11.74658307,2.19216,0.63938,2.2835,9.51,-1.66,9.653792001,11.90216,-1.04062,11.94756472,2.19216,0.63938,2.2835,9.71,-1.68,9.854263037
03/02/2020 16:00,11.81432,-1.13374,11.868594,2.04432,0.59626,2.1295,9.77,-1.73,9.921985688,12.06432,-1.15374,12.11936191,2.04432,0.59626,2.1295,10.02,-1.75,10.17167145
03/02/2020 16:30,11.73568,-1.29376,11.80677771,1.73568,0.50624,1.808,10,-1.8,10.16070864,12.00568,-1.31376,12.07734729,1.73568,0.50624,1.808,10.27,-1.82,10.43001918
03/02/2020 17:00,11.68272,-1.43754,11.77083123,1.48272,0.43246,1.5445,10.2,-1.87,10.37,11.93272,-1.48754,12.02508137,1.48272,0.43246,1.5445,10.45,-1.92,10.62491882
03/02/2020 17:30,11.81216,-1.11562,11.86472637,1.59216,0.46438,1.6585,10.22,-1.58,10.3414119,12.04216,-1.14562,12.09653102,1.59216,0.46438,1.6585,10.45,-1.61,10.57329655
03/02/2020 18:00,11.63168,-0.92826,11.66866086,1.41168,0.41174,1.4705,10.22,-1.34,10.30747302,11.86168,-0.94826,11.89952308,1.41168,0.41174,1.4705,10.45,-1.36,10.53812602
03/02/2020 18:30,11.61008,-0.81456,11.63861957,1.39008,0.40544,1.448,10.22,-1.22,10.29256042,11.84008,-0.83456,11.86945596,1.39008,0.40544,1.448,10.45,-1.24,10.52331222
03/02/2020 19:00,11.4968,-0.7776,11.52306695,1.2768,0.3724,1.33,10.22,-1.15,10.28449804,11.7268,-0.7976,11.75389314,1.2768,0.3724,1.33,10.45,-1.17,10.51529362
03/02/2020 19:30,11.67952,-0.72764,11.70216422,1.61952,0.47236,1.687,10.06,-1.2,10.13131778,11.93952,-0.74764,11.96290531,1.61952,0.47236,1.687,10.32,-1.22,10.3918622
03/02/2020 20:00,11.42816,-0.81012,11.45683793,1.26816,0.36988,1.321,10.16,-1.18,10.22829409,11.68816,-1.04012,11.73434846,1.26816,0.36988,1.321,10.42,-1.41,10.51496553
03/02/2020 20:30,11.38416,-0.91212,11.42064192,1.36416,0.39788,1.421,10.02,-1.31,10.1052709,11.64416,-0.92212,11.68061503,1.36416,0.39788,1.421,10.28,-1.32,10.36440061
03/02/2020 21:00,11.17728,-0.73996,11.20174669,1.33728,0.39004,1.393,9.84,-1.13,9.904670615,11.43728,-0.75996,11.46250029,1.33728,0.39004,1.393,10.1,-1.15,10.16525947
03/02/2020 21:30,10.93936,-0.53602,10.95248441,1.41936,0.41398,1.4785,9.52,-0.95,9.567282791,11.14936,-0.55602,11.16321578,1.41936,0.41398,1.4785,9.73,-0.97,9.778230924
03/02/2020 22:00,10.64344,-0.46858,10.65374968,1.27344,0.37142,1.3265,9.37,-0.84,9.407576734,10.83344,-0.47858,10.84400577,1.27344,0.37142,1.3265,9.56,-0.85,9.597713269
03/02/2020 22:30,9.96088,-0.20016,9.962890866,1.37088,0.39984,1.428,8.59,-0.6,8.610929102,10.04088,-0.21016,10.04307913,1.37088,0.39984,1.428,8.67,-0.61,8.691432563
03/02/2020 23:00,9.93832,-3.20674,10.44286291,1.34832,0.39326,1.4045,8.59,-3.6,9.313866007,9.21832,2.75326,9.62069978,1.34832,0.39326,1.4045,7.87,2.36,8.21623393
03/02/2020 23:30,8.86968,-0.07426,8.86999086,1.45968,0.42574,1.5205,7.41,-0.5,7.426849938,8.87968,-0.08426,8.880079766,1.45968,0.42574,1.5205,7.42,-0.51,7.437506303
04/02/2020 00:00,8.46208,-0.11106,8.462808768,1.40208,0.40894,1.4605,7.06,-0.52,7.07912424,8.46208,-0.12106,8.462945908,1.40208,0.40894,1.4605,7.06,-0.53,7.079865818
04/02/2020 00:30,8.96656,-0.14142,8.967675164,1.36656,0.39858,1.4235,7.6,-0.54,7.619160059,8.97656,-0.15142,8.977837014,1.36656,0.39858,1.4235,7.61,-0.55,7.629849278
04/02/2020 01:00,9.82528,-0.12096,9.826024547,1.26528,0.36904,1.318,8.56,-0.49,8.574013063,9.89528,-0.14096,9.896283949,1.26528,0.36904,1.318,8.63,-0.51,8.645056391
04/02/2020 01:30,10.37888,-0.20616,10.38092732,1.17888,0.34384,1.228,9.2,-0.55,9.216425554,10.52888,-0.21616,10.53109867,1.17888,0.34384,1.228,9.35,-0.56,9.366755041
04/02/2020 02:00,10.44072,-0.27354,10.44430267,1.29072,0.37646,1.3445,9.15,-0.65,9.173058378,10.59072,-0.28354,10.59451486,1.29072,0.37646,1.3445,9.3,-0.66,9.323389941
04/02/2020 02:30,10.43752,-0.18614,10.43917965,1.48752,0.43386,1.5495,8.95,-0.62,8.971449158,10.54752,-0.19614,10.54934354,1.48752,0.43386,1.5495,9.06,-0.63,9.081877559
04/02/2020 03:00,10.448,-0.201,10.44993325,1.368,0.399,1.425,9.08,-0.6,9.099802196,10.578,-0.211,10.58010421,1.368,0.399,1.425,9.21,-0.61,9.230178763
04/02/2020 03:30,10.24968,-0.20926,10.25181593,1.33968,0.39074,1.3955,8.91,-0.6,8.93017917,10.35968,-0.21926,10.36200003,1.33968,0.39074,1.3955,9.02,-0.61,9.040602856
04/02/2020 04:00,10.19712,-0.15084,10.19823558,1.43712,0.41916,1.497,8.76,-0.57,8.778524933,10.29712,-0.16084,10.29837608,1.43712,0.41916,1.497,8.86,-0.58,8.878963904
04/02/2020 04:30,9.7972,-0.1129,9.797850491,1.5672,0.4571,1.6325,8.23,-0.57,8.249715147,9.8472,-0.1229,9.847966909,1.5672,0.4571,1.6325,8.28,-0.58,8.300289152
04/02/2020 05:00,9.6756,-0.0792,9.675924142,1.7856,0.5208,1.86,7.89,-0.6,7.912780801,9.7056,-0.0892,9.706009891,1.7856,0.5208,1.86,7.92,-0.61,7.943456427
04/02/2020 05:30,9.61704,-0.16628,9.618477395,1.72704,0.50372,1.799,7.89,-0.67,7.918396302,9.64704,-0.17628,9.648650444,1.72704,0.50372,1.799,7.92,-0.68,7.949138318
04/02/2020 06:00,10.05416,-0.33462,10.05972683,1.90416,0.55538,1.9835,8.15,-0.89,8.198451073,10.09416,-0.34462,10.10004104,1.90416,0.55538,1.9835,8.19,-0.9,8.239302155
04/02/2020 06:30,10.8136,-0.6452,10.83283102,1.5936,0.4648,1.66,9.22,-1.11,9.286576334,10.9736,-0.6652,10.99374313,1.5936,0.4648,1.66,9.38,-1.13,9.447819854
04/02/2020 07:00,11.60464,-2.94448,11.97236952,1.90464,0.55552,1.984,9.7,-3.5,10.31212878,11.47464,1.83552,11.6205205,1.90464,0.55552,1.984,9.57,1.28,9.655221385
04/02/2020 07:30,12.02272,-2.67754,12.31726498,1.96272,0.57246,2.0445,10.06,-3.25,10.57194873,12.11272,0.50246,12.12313705,1.96272,0.57246,2.0445,10.15,-0.07,10.15024138
04/02/2020 08:00,11.66416,-1.38712,11.74634966,1.48416,0.43288,1.546,10.18,-1.82,10.3414119,11.92416,-1.40712,12.00689712,1.48416,0.43288,1.546,10.44,-1.84,10.60090562
04/02/2020 08:30,11.99872,-1.47954,12.08959554,1.81872,0.53046,1.8945,10.18,-2.01,10.37653603,12.25872,-1.71954,12.37873313,1.81872,0.53046,1.8945,10.44,-2.25,10.67970505
04/02/2020 09:00,11.71808,-1.20306,11.77967539,1.49808,0.43694,1.5605,10.22,-1.64,10.35074877,11.96808,-2.01306,12.13619996,1.49808,0.43694,1.5605,10.47,-2.45,10.75283219
04/02/2020 09:30,12.06928,-0.98146,12.10911985,1.94928,0.56854,2.0305,10.12,-1.55,10.2380125,12.32928,-1.80146,12.46019275,1.94928,0.56854,2.0305,10.38,-2.37,10.64712637
04/02/2020 10:00,11.87552,-1.23714,11.93978604,1.65552,0.48286,1.7245,10.22,-1.72,10.3637252,12.12552,-2.05714,12.29878288,1.65552,0.48286,1.7245,10.47,-2.54,10.77369482
04/02/2020 10:30,12.16144,-1.10458,12.21149949,2.04144,0.59542,2.1265,10.12,-1.7,10.26179322,12.41144,-1.92458,12.55977114,2.04144,0.59542,2.1265,10.37,-2.52,10.67179929
04/02/2020 11:00,12.26976,-1.09632,12.31864148,2.30976,0.67368,2.406,9.96,-1.77,10.1160516,12.51976,-1.91632,12.66557037,2.30976,0.67368,2.406,10.21,-2.59,10.53338502
04/02/2020 11:30,12.1132,-1.2099,12.17347412,2.0232,0.5901,2.1075,10.09,-1.8,10.24929754,12.3732,-2.0299,12.53860328,2.0232,0.5901,2.1075,10.35,-2.62,10.67646477
04/02/2020 12:00,12.12024,-1.19618,12.17912412,2.07024,0.60382,2.1565,10.05,-1.8,10.20992165,12.38024,-2.01618,12.54333784,2.07024,0.60382,2.1565,10.31,-2.62,10.63769242
04/02/2020 12:30,11.88472,-1.31154,11.9568686,1.67472,0.48846,1.7445,10.21,-1.8,10.36745388,12.13472,-2.13154,12.32050698,1.67472,0.48846,1.7445,10.46,-2.62,10.78313498
04/02/2020 13:00,11.98376,-1.12932,12.03685455,1.85376,0.54068,1.931,10.13,-1.67,10.26673268,12.23376,-1.94932,12.38808832,1.85376,0.54068,1.931,10.38,-2.49,10.67447891
04/02/2020 13:30,11.8868,-1.2451,11.951832,1.6968,0.4949,1.7675,10.19,-1.74,10.33749002,12.1368,-2.0651,12.31123683,1.6968,0.4949,1.7675,10.44,-2.56,10.74928835
04/02/2020 14:00,11.8772,-1.3479,11.95343943,1.6872,0.4921,1.7575,10.19,-1.84,10.35479116,12.1272,-2.1679,12.31944683,1.6872,0.4921,1.7575,10.44,-2.66,10.77354166
04/02/2020 14:30,12.05024,-1.30618,12.12082465,1.83024,0.53382,1.9065,10.22,-1.84,10.3843151,12.30024,-2.12618,12.48264978,1.83024,0.53382,1.9065,10.47,-2.66,10.80261542
04/02/2020 15:00,11.65424,-1.20668,11.71654329,1.55424,0.45332,1.619,10.1,-1.66,10.23550683,11.90424,-2.02668,12.07552739,1.55424,0.45332,1.619,10.35,-2.48,10.64297421
04/02/2020 15:30,11.4704,-0.7953,11.497938,1.4904,0.4347,1.5525,9.98,-1.23,10.05551093,11.7204,-1.6153,11.83118634,1.4904,0.4347,1.5525,10.23,-2.05,10.43337913
04/02/2020 16:00,11.74256,-0.95592,11.78140477,1.76256,0.51408,1.836,9.98,-1.47,10.08768061,11.99256,-1.77592,12.1233406,1.76256,0.51408,1.836,10.23,-2.29,10.483177
04/02/2020 16:30,11.70184,-0.86988,11.7341276,1.61184,0.47012,1.679,10.09,-1.34,10.17859028,11.96184,-1.68988,12.08061714,1.61184,0.47012,1.679,10.35,-2.16,10.57298917
04/02/2020 17:00,11.5132,-1.2099,11.57659847,1.3032,0.3801,1.3575,10.21,-1.59,10.33306344,11.7732,-1.7399,11.90107097,1.3032,0.3801,1.3575,10.47,-2.12,10.6824763
04/02/2020 17:30,11.55976,-1.52632,11.66009022,1.34976,0.39368,1.406,10.21,-1.92,10.38896049,11.81976,-1.54632,11.92047952,1.34976,0.39368,1.406,10.47,-1.94,10.64821581
04/02/2020 18:00,11.32408,-1.44506,11.41590935,1.11408,0.32494,1.1605,10.21,-1.77,10.36228739,11.58408,-1.46506,11.67635689,1.11408,0.32494,1.1605,10.47,-1.79,10.62191132
04/02/2020 18:30,11.47912,-0.89984,11.51433489,1.26912,0.37016,1.322,10.21,-1.27,10.2886831,11.73912,-0.91984,11.77510272,1.26912,0.37016,1.322,10.47,-1.29,10.54917058
04/02/2020 19:00,11.55208,-0.80856,11.58034203,1.34208,0.39144,1.398,10.21,-1.2,10.28027723,11.81208,-0.82856,11.84110407,1.34208,0.39144,1.398,10.47,-1.22,10.54083963
04/02/2020 19:30,11.4608,-0.8906,11.49535145,1.3008,0.3794,1.355,10.16,-1.27,10.23906734,11.7208,-0.9106,11.75611947,1.3008,0.3794,1.355,10.42,-1.29,10.49954761
04/02/2020 20:00,11.40976,-0.72632,11.43285459,1.34976,0.39368,1.406,10.06,-1.12,10.12215392,11.67976,-0.89632,11.71410189,1.34976,0.39368,1.406,10.33,-1.29,10.41023535
04/02/2020 20:30,11.32768,-0.61026,11.34410646,1.26768,0.36974,1.3205,10.06,-0.98,10.10762089,11.56768,-1.07026,11.61708557,1.26768,0.36974,1.3205,10.3,-1.44,10.40017308
04/02/2020 21:00,11.21104,-0.79428,11.23914136,1.39104,0.40572,1.449,9.82,-1.2,9.893048064,11.46104,-0.81428,11.48992993,1.39104,0.40572,1.449,10.07,-1.22,10.14363347
04/02/2020 21:30,10.99152,-0.73414,11.01600987,1.39152,0.40586,1.4495,9.6,-1.14,9.667450543,11.20152,-0.74414,11.22621016,1.39152,0.40586,1.4495,9.81,-1.15,9.87717571
04/02/2020 22:00,10.64192,-0.59944,10.65878931,1.20192,0.35056,1.252,9.44,-0.95,9.487681487,10.83192,-0.61944,10.84961736,1.20192,0.35056,1.252,9.63,-0.97,9.678729255
04/02/2020 22:30,10.19184,-2.29488,10.44701282,1.25184,0.36512,1.304,8.94,-2.66,9.327336168,9.80184,1.83512,9.972147853,1.25184,0.36512,1.304,8.55,1.47,8.675448115
04/02/2020 23:00,9.37672,-0.24804,9.380000096,1.20672,0.35196,1.257,8.17,-0.6,8.192002197,9.40672,-0.29804,9.411440325,1.20672,0.35196,1.257,8.2,-0.65,8.225721853
04/02/2020 23:30,8.78936,-0.29602,8.794343469,1.41936,0.41398,1.4785,7.37,-0.71,7.404120474,8.78936,-0.30602,8.79468575,1.41936,0.41398,1.4785,7.37,-0.72,7.40508609
05/02/2020 00:00,8.548,-0.2635,8.552060351,1.428,0.4165,1.4875,7.12,-0.68,7.152398199,8.538,-0.2735,8.542379426,1.428,0.4165,1.4875,7.11,-0.69,7.143402551
05/02/2020 00:30,8.90808,-0.30806,8.913405087,1.37808,0.40194,1.4355,7.53,-0.71,7.563398707,8.90808,-0.31806,8.913756304,1.37808,0.40194,1.4355,7.53,-0.72,7.56434399
05/02/2020 01:00,9.70424,-0.27418,9.708112517,1.25424,0.36582,1.3065,8.45,-0.64,8.474202027,9.74424,-0.28418,9.748383017,1.25424,0.36582,1.3065,8.49,-0.65,8.514845859
05/02/2020 01:30,10.24904,-0.24278,10.25191509,1.25904,0.36722,1.3115,8.99,-0.61,9.010671451,10.35904,-0.25278,10.36212369,1.25904,0.36722,1.3115,9.1,-0.62,9.121096425
05/02/2020 02:00,10.31144,-0.26458,10.31483385,1.32144,0.38542,1.3765,8.99,-0.65,9.013467701,10.42144,-0.28458,10.42532481,1.32144,0.38542,1.3765,9.1,-0.67,9.124631499
05/02/2020 02:30,10.24928,-0.24896,10.25230323,1.16928,0.34104,1.218,9.08,-0.59,9.099148312,10.36928,-0.26896,10.37276758,1.16928,0.34104,1.218,9.2,-0.61,9.220200649
05/02/2020 03:00,10.17032,-0.21074,10.17250315,1.30032,0.37926,1.3545,8.87,-0.59,8.889600666,10.27032,-0.23074,10.27291165,1.30032,0.37926,1.3545,8.97,-0.61,8.990717435
05/02/2020 03:30,10.06328,-0.30196,10.0678093,1.19328,0.34804,1.243,8.87,-0.65,8.893784346,10.16328,-0.32196,10.16837837,1.19328,0.34804,1.243,8.97,-0.67,8.994987493
05/02/2020 04:00,11.22576,-0.62332,11.24305187,1.08576,0.31668,1.131,10.14,-0.94,10.18347681,11.48576,-0.64332,11.50376214,1.08576,0.31668,1.131,10.4,-0.96,10.44421371
05/02/2020 04:30,10.66576,-0.57332,10.68115781,1.08576,0.31668,1.131,9.58,-0.89,9.621252517,10.85576,-0.59332,10.87196182,1.08576,0.31668,1.131,9.77,-0.91,9.812288214
05/02/2020 05:00,9.96752,-0.42114,9.976412875,1.12752,0.32886,1.1745,8.84,-0.75,8.871758563,10.05752,-0.44114,10.06718993,1.12752,0.32886,1.1745,8.93,-0.77,8.963135612
05/02/2020 05:30,9.9192,-0.3644,9.925891194,1.2192,0.3556,1.27,8.7,-0.72,8.729742264,9.9992,-0.3744,10.00620687,1.2192,0.3556,1.27,8.78,-0.73,8.810295114
05/02/2020 06:00,10.30448,-0.55036,10.31916684,1.16448,0.33964,1.213,9.14,-0.89,9.18322928,10.43448,-0.56036,10.4495156,1.16448,0.33964,1.213,9.27,-0.9,9.313586849
05/02/2020 06:30,10.95008,-1.81956,11.1002275,1.27008,0.37044,1.323,9.68,-2.19,9.924641051,11.03008,0.19044,11.0317239,1.27008,0.37044,1.323,9.76,-0.18,9.761659695
05/02/2020 07:00,11.5172,-2.1804,11.72177632,1.5072,0.4396,1.57,10.01,-2.62,10.34719769,11.6272,0.2896,11.63080599,1.5072,0.4396,1.57,10.12,-0.15,10.1211116
05/02/2020 07:30,11.70776,-1.36732,11.78733253,1.51776,0.44268,1.581,10.19,-1.81,10.3495024,11.95776,-1.38732,12.03796831,1.51776,0.44268,1.581,10.44,-1.83,10.5991745
05/02/2020 08:00,11.46808,-1.61306,11.58096807,1.25808,0.36694,1.3105,10.21,-1.98,10.40021634,11.69808,-1.63306,11.81151813,1.25808,0.36694,1.3105,10.44,-2,10.62984478
05/02/2020 08:30,11.57176,-1.86282,11.72073922,1.36176,0.39718,1.4185,10.21,-2.26,10.45713632,11.83176,-1.88282,11.98063253,1.36176,0.39718,1.4185,10.47,-2.28,10.7153768
05/02/2020 09:00,11.70712,-1.92334,11.86405898,1.49712,0.43666,1.5595,10.21,-2.36,10.47920321,11.96712,-1.94334,12.12388269,1.49712,0.43666,1.5595,10.47,-2.38,10.73709924
05/02/2020 09:30,11.79536,-1.76552,11.92675892,1.69536,0.49448,1.766,10.1,-2.26,10.34976328,12.05536,-1.78552,12.18686943,1.69536,0.49448,1.766,10.36,-2.28,10.60792157
05/02/2020 10:00,11.95096,-1.78472,12.08348751,1.80096,0.52528,1.876,10.15,-2.31,10.4095437,12.22096,-1.81472,12.35496143,1.80096,0.52528,1.876,10.42,-2.34,10.6795131
05/02/2020 10:30,12.01936,-1.71102,12.14053558,2.25936,0.65898,2.3535,9.76,-2.37,10.04362982,12.25936,-1.73102,12.38096676,2.25936,0.65898,2.3535,10,-2.39,10.28163897
05/02/2020 11:00,12.1096,-1.8347,12.2477972,2.3496,0.6853,2.4475,9.76,-2.52,10.08007936,12.3496,-1.8647,12.48958471,2.3496,0.6853,2.4475,10,-2.55,10.32000484
05/02/2020 11:30,12.06992,-1.73044,12.19333389,2.56992,0.74956,2.677,9.5,-2.48,9.818370537,12.26992,-1.75044,12.39415092,2.56992,0.74956,2.677,9.7,-2.5,10.01698557
05/02/2020 12:00,12.03192,-1.72694,12.15522195,2.34192,0.68306,2.4395,9.69,-2.41,9.985199047,12.26192,-1.74694,12.38573702,2.34192,0.68306,2.4395,9.92,-2.43,10.21329036
05/02/2020 12:30,11.95728,-1.75746,12.08574411,2.23728,0.65254,2.3305,9.72,-2.41,10.01431475,12.19728,-1.77746,12.32611064,2.23728,0.65254,2.3305,9.96,-2.43,10.25214612
05/02/2020 13:00,11.59528,-1.70096,11.7193764,1.50528,0.43904,1.568,10.09,-2.14,10.31444133,11.86528,-1.72096,11.98943588,1.50528,0.43904,1.568,10.36,-2.16,10.58277846
05/02/2020 13:30,11.88696,-1.60172,11.99438723,2.01696,0.58828,2.101,9.87,-2.19,10.11004451,12.13696,-1.63172,12.24615483,2.01696,0.58828,2.101,10.12,-2.22,10.36063705
05/02/2020 14:00,11.8596,-1.6622,11.97551757,2.0496,0.5978,2.135,9.81,-2.26,10.06696081,12.0996,-1.6822,12.21597794,2.0496,0.5978,2.135,10.05,-2.28,10.30538209
05/02/2020 14:30,11.75192,-1.60194,11.86060013,1.74192,0.50806,1.8145,10.01,-2.11,10.22996579,12.01192,-1.62194,12.12092865,1.74192,0.50806,1.8145,10.27,-2.13,10.48855567
05/02/2020 15:00,11.71784,-1.54188,11.81884801,1.94784,0.56812,2.029,9.77,-2.11,9.995248871,11.94784,-1.56188,12.04949583,1.94784,0.56812,2.029,10,-2.13,10.22432883
05/02/2020 15:30,11.35368,-1.25226,11.42253057,1.36368,0.39774,1.4205,9.99,-1.65,10.12534444,11.61368,-1.27226,11.68315919,1.36368,0.39774,1.4205,10.25,-1.67,10.38515286
05/02/2020 16:00,11.4172,-1.3354,11.49503149,1.3872,0.4046,1.445,10.03,-1.74,10.17980845,11.6872,-1.3554,11.76553241,1.3872,0.4046,1.445,10.3,-1.76,10.44928706
05/02/2020 16:30,11.54216,-1.24062,11.60864314,1.47216,0.42938,1.5335,10.07,-1.67,10.20753643,11.80216,-1.26062,11.86929414,1.47216,0.42938,1.5335,10.33,-1.69,10.46733013
05/02/2020 17:00,11.56824,-1.05218,11.61599154,1.39824,0.40782,1.4565,10.17,-1.46,10.27426396,11.82824,-1.28218,11.89753113,1.39824,0.40782,1.4565,10.43,-1.69,10.56603048
05/02/2020 17:30,11.3648,-0.5361,11.37743742,1.1448,0.3339,1.1925,10.22,-0.87,10.25696349,11.6148,-1.3561,11.69369857,1.1448,0.3339,1.1925,10.47,-1.69,10.60551743
05/02/2020 18:00,11.51168,-0.51326,11.52311643,1.29168,0.37674,1.3455,10.22,-0.89,10.25867925,11.76168,-0.99326,11.80354531,1.29168,0.37674,1.3455,10.47,-1.37,10.55925187
05/02/2020 18:30,11.42672,-0.58804,11.4418408,1.20672,0.35196,1.257,10.22,-0.94,10.26313792,11.67672,-0.60804,11.69254047,1.20672,0.35196,1.257,10.47,-0.96,10.51391935
05/02/2020 19:00,11.44832,-0.63174,11.46573706,1.22832,0.35826,1.2795,10.22,-0.99,10.26783814,11.69832,-0.65174,11.71646089,1.22832,0.35826,1.2795,10.47,-1.01,10.51860257
05/02/2020 19:30,11.4584,-0.5638,11.47226224,1.3584,0.3962,1.415,10.1,-0.96,10.14552118,11.7184,-0.5838,11.73293318,1.3584,0.3962,1.415,10.36,-0.98,10.40624812
05/02/2020 20:00,11.36192,-0.63194,11.3794804,1.26192,0.36806,1.3145,10.1,-1,10.14938422,11.62192,-0.65194,11.64019116,1.26192,0.36806,1.3145,10.36,-1.02,10.41009126
05/02/2020 20:30,11.30816,-0.75762,11.33351096,1.20816,0.35238,1.2585,10.1,-1.11,10.16081198,11.56816,-0.77762,11.59426663,1.20816,0.35238,1.2585,10.36,-1.13,10.42144424
05/02/2020 21:00,11.28712,-0.61584,11.30390803,1.31712,0.38416,1.372,9.97,-1,10.02002495,11.54712,-0.74584,11.5711822,1.31712,0.38416,1.372,10.23,-1.13,10.29222036
05/02/2020 21:30,11.12728,-0.74246,11.15202255,1.15728,0.33754,1.2055,9.97,-1.08,10.02832489,11.38728,-1.06246,11.43673761,1.15728,0.33754,1.2055,10.23,-1.4,10.32535229
05/02/2020 22:00,10.72984,-0.66588,10.75048197,1.17984,0.34412,1.229,9.55,-1.01,9.603259863,10.92984,-0.68588,10.95133936,1.17984,0.34412,1.229,9.75,-1.03,9.804254179
05/02/2020 22:30,10.15632,-0.58274,10.17302422,1.15632,0.33726,1.2045,9,-0.92,9.046900022,10.27632,-0.59274,10.29340048,1.15632,0.33726,1.2045,9.12,-0.93,9.16729513
05/02/2020 23:00,9.75296,-0.45622,9.763624606,1.21296,0.35378,1.2635,8.54,-0.81,8.578327343,9.81296,-0.46622,9.824028962,1.21296,0.35378,1.2635,8.6,-0.82,8.639004572
05/02/2020 23:30,9.4032,-1.4624,9.516237912,1.1232,0.3276,1.17,8.28,-1.79,8.471274993,9.1732,0.4376,9.183631743,1.1232,0.3276,1.17,8.05,0.11,8.050751518
06/02/2020 00:00,9.41096,-0.46472,9.422427118,1.08096,0.31528,1.126,8.33,-0.78,8.366438908,9.45096,-0.47472,9.462875039,1.08096,0.31528,1.126,8.37,-0.79,8.407199296
06/02/2020 00:30,9.31672,-0.43304,9.326778393,1.08672,0.31696,1.132,8.23,-0.75,8.264103097,9.34672,-0.44304,9.357214286,1.08672,0.31696,1.132,8.26,-0.76,8.294889993
06/02/2020 01:00,10.03528,-0.35346,10.04150281,1.08528,0.31654,1.1305,8.95,-0.67,8.975043175,10.14528,-0.37346,10.15215143,1.08528,0.31654,1.1305,9.06,-0.69,9.086236845
06/02/2020 01:30,10.50312,-0.58534,10.51941789,1.11312,0.32466,1.1595,9.39,-0.91,9.433991732,10.68312,-0.59534,10.69969545,1.11312,0.32466,1.1595,9.57,-0.92,9.614119825
06/02/2020 02:00,10.65688,-0.16966,10.65823043,2.84688,0.83034,2.9655,7.81,-1,7.87376022,10.69688,-0.17966,10.69838864,2.84688,0.83034,2.9655,7.85,-1.01,7.914707828
06/02/2020 02:30,10.4492,-0.6019,10.46652111,1.1592,0.3381,1.2075,9.29,-0.94,9.337435408,10.6092,-0.6219,10.62741193,1.1592,0.3381,1.2075,9.45,-0.96,9.498636744
06/02/2020 03:00,10.4296,-0.5172,10.442416,1.2096,0.3528,1.26,9.22,-0.87,9.260955674,10.5796,-0.5272,10.59272751,1.2096,0.3528,1.26,9.37,-0.88,9.41123265
06/02/2020 03:30,10.39168,-0.56826,10.4072058,1.17168,0.34174,1.2205,9.22,-0.91,9.264798972,10.54168,-0.57826,10.55752821,1.17168,0.34174,1.2205,9.37,-0.92,9.41505709
06/02/2020 04:00,10.12072,-0.52854,10.13451172,1.17072,0.34146,1.2195,8.95,-0.87,8.992185496,10.22072,-0.54854,10.23542932,1.17072,0.34146,1.2195,9.05,-0.89,9.09365713
06/02/2020 04:30,10.00264,-0.54548,10.01750245,1.11264,0.32452,1.159,8.89,-0.87,8.932468864,10.10264,-0.56548,10.11845357,1.11264,0.32452,1.159,8.99,-0.89,9.033947089
06/02/2020 05:00,9.86816,-0.51762,9.881726178,1.20816,0.35238,1.2585,8.66,-0.87,8.703591213,9.93816,-0.53762,9.952691066,1.20816,0.35238,1.2585,8.73,-0.89,8.775249284
06/02/2020 05:30,9.80944,-0.50558,9.822460193,1.24944,0.36442,1.3015,8.56,-0.87,8.604097861,9.86944,-0.52558,9.88342452,1.24944,0.36442,1.3015,8.62,-0.89,8.665823677
06/02/2020 06:00,10.15912,-0.64734,10.17972339,1.20912,0.35266,1.2595,8.95,-1,9.005692644,10.25912,-0.66734,10.28080181,1.20912,0.35266,1.2595,9.05,-1.02,9.10729927
06/02/2020 06:30,10.73672,-0.67804,10.75810832,1.20672,0.35196,1.257,9.53,-1.03,9.585499465,10.93672,-0.81804,10.96727103,1.20672,0.35196,1.257,9.73,-1.17,9.800091836
06/02/2020 07:00,11.3776,-3.8607,12.01477367,1.4376,0.4193,1.4975,9.94,-4.28,10.82229181,11.2976,2.1393,11.49836381,1.4376,0.4193,1.4975,9.86,1.72,10.00889604
06/02/2020 07:30,11.5272,-2.6129,11.81962716,1.3272,0.3871,1.3825,10.2,-3,10.63202709,11.7572,-0.2929,11.76084785,1.3272,0.3871,1.3825,10.43,-0.68,10.45214332
06/02/2020 08:00,11.64192,-1.63944,11.75678803,1.44192,0.42056,1.502,10.2,-2.06,10.40594061,11.87192,-1.65944,11.98733605,1.44192,0.42056,1.502,10.43,-2.08,10.63537964
06/02/2020 08:30,11.55312,-1.78534,11.69025323,1.35312,0.39466,1.4095,10.2,-2.18,10.43035953,11.82312,-1.80534,11.96015966,1.35312,0.39466,1.4095,10.47,-2.2,10.6986401
06/02/2020 09:00,11.73888,-1.75116,11.8687769,1.53888,0.44884,1.603,10.2,-2.2,10.43455797,12.00888,-1.77116,12.13878934,1.53888,0.44884,1.603,10.47,-2.22,10.70277067
06/02/2020 09:30,12.18192,-1.68694,12.29816822,2.10192,0.61306,2.1895,10.08,-2.3,10.33907153,12.44192,-1.70694,12.55846398,2.10192,0.61306,2.1895,10.34,-2.32,10.59707507
06/02/2020 10:00,12.30224,-1.76018,12.42752359,2.26224,0.65982,2.3565,10.04,-2.42,10.32753601,12.56224,-1.79018,12.68915357,2.26224,0.65982,2.3565,10.3,-2.45,10.58737456
06/02/2020 10:30,12.2964,-1.7973,12.42705678,2.5464,0.7427,2.6525,9.75,-2.54,10.07542059,12.5364,-1.8173,12.66743479,2.5464,0.7427,2.6525,9.99,-2.56,10.31279303
06/02/2020 11:00,12.3808,-1.9381,12.53157772,2.6808,0.7819,2.7925,9.7,-2.72,10.07414513,12.6108,-1.9581,12.76191335,2.6808,0.7819,2.7925,9.93,-2.74,10.30109218
06/02/2020 11:30,12.37624,-1.85568,12.51458608,2.82624,0.82432,2.944,9.55,-2.68,9.918916271,12.58624,-1.87568,12.72523527,2.82624,0.82432,2.944,9.76,-2.7,10.12657889
06/02/2020 12:00,12.20824,-1.68218,12.32358931,2.83824,0.82782,2.9565,9.37,-2.51,9.700360818,12.36824,-1.49218,12.45792767,2.83824,0.82782,2.9565,9.53,-2.32,9.808328094
06/02/2020 12:30,12.25048,-3.82986,12.83518944,3.12048,0.91014,3.2505,9.13,-4.74,10.28710358,11.79048,1.03014,11.83539636,3.12048,0.91014,3.2505,8.67,0.12,8.67083041
06/02/2020 13:00,11.7292,-1.2219,11.79267452,2.8392,0.8281,2.9575,8.89,-2.05,9.123299842,11.8292,-1.2419,11.89421238,2.8392,0.8281,2.9575,8.99,-2.07,9.225237124
06/02/2020 13:30,11.92744,-1.34658,12.00321218,2.85744,0.83342,2.9765,9.07,-2.18,9.328306384,12.05744,-1.36658,12.13463639,2.85744,0.83342,2.9765,9.2,-2.2,9.459386872
06/02/2020 14:00,11.93872,-1.47204,12.02912869,2.83872,0.82796,2.957,9.1,-2.3,9.386160024,12.06872,-1.50204,12.16183073,2.83872,0.82796,2.957,9.23,-2.33,9.519548309
06/02/2020 14:30,11.85544,-1.08508,11.90499291,4.16544,1.21492,4.339,7.69,-2.3,8.02658707,11.88544,-1.09508,11.93578168,4.16544,1.21492,4.339,7.72,-2.31,8.058194587
06/02/2020 15:00,11.62152,-1.36164,11.70101665,2.53152,0.73836,2.637,9.09,-2.1,9.329421204,11.75152,-1.38164,11.83246176,2.53152,0.73836,2.637,9.22,-2.12,9.460591948
06/02/2020 15:30,11.22088,-1.00016,11.26536586,2.09088,0.60984,2.178,9.13,-1.61,9.270868352,11.35088,-1.02016,11.39663122,2.09088,0.60984,2.178,9.26,-1.63,9.402366723
06/02/2020 16:00,11.32848,-0.94586,11.36789823,1.96848,0.57414,2.0505,9.36,-1.52,9.482615673,11.50848,-0.99586,11.55148688,1.96848,0.57414,2.0505,9.54,-1.57,9.66832457
06/02/2020 16:30,11.30928,-0.68396,11.32994331,1.28928,0.37604,1.343,10.02,-1.06,10.07591187,11.55928,-1.19396,11.62077857,1.28928,0.37604,1.343,10.27,-1.57,10.38931182
06/02/2020 17:00,11.42192,-3.24944,11.87514702,1.20192,0.35056,1.252,10.22,-3.6,10.83551568,11.63192,1.20056,11.69371229,1.20192,0.35056,1.252,10.43,0.85,10.46457835
06/02/2020 17:30,11.36864,-3.48498,11.89079733,1.14864,0.33502,1.1965,10.22,-3.82,10.91058202,11.61864,1.47502,11.71189478,1.14864,0.33502,1.1965,10.47,1.14,10.53188017
06/02/2020 18:00,11.46176,-0.87782,11.49532558,1.24176,0.36218,1.2935,10.22,-1.24,10.29495022,11.71176,-0.89782,11.74612289,1.24176,0.36218,1.2935,10.47,-1.26,10.54554408
06/02/2020 18:30,11.34848,-0.39086,11.35520893,1.12848,0.32914,1.1755,10.22,-0.72,10.24533064,11.59848,-1.15086,11.65543723,1.12848,0.32914,1.1755,10.47,-1.48,10.57408625
06/02/2020 19:00,11.40896,-0.30322,11.41298868,1.18896,0.34678,1.2385,10.22,-0.65,10.24064939,11.65896,-1.17322,11.71784082,1.18896,0.34678,1.2385,10.47,-1.52,10.57975898
06/02/2020 19:30,11.4272,-0.3279,11.43190353,1.2072,0.3521,1.2575,10.22,-0.68,10.24259733,11.6772,-1.1979,11.7384822,1.2072,0.3521,1.2575,10.47,-1.55,10.58411073
06/02/2020 20:00,11.38376,-0.24182,11.38632815,1.19376,0.34818,1.2435,10.19,-0.59,10.20706618,11.66376,-1.10182,11.71568626,1.19376,0.34818,1.2435,10.47,-1.45,10.56992904
06/02/2020 20:30,11.36312,-0.28784,11.36676506,1.17312,0.34216,1.222,10.19,-0.63,10.2094564,11.64312,-1.15784,11.70054857,1.17312,0.34216,1.222,10.47,-1.5,10.57690408
06/02/2020 21:00,11.2768,-0.3426,11.28200306,1.1568,0.3374,1.205,10.12,-0.68,10.14282012,11.5268,-1.2126,11.59040625,1.1568,0.3374,1.205,10.37,-1.55,10.48519909
06/02/2020 21:30,11.14088,-0.61766,11.15798867,1.31088,0.38234,1.3655,9.83,-1,9.880733778,11.39088,-0.85766,11.42312251,1.31088,0.38234,1.3655,10.08,-1.24,10.15598346
06/02/2020 22:00,10.92544,-0.62008,10.94302236,1.16544,0.33992,1.214,9.76,-0.96,9.807099469,11.16544,-0.64008,11.18377185,1.16544,0.33992,1.214,10,-0.98,10.04790525
06/02/2020 22:30,10.23808,-0.41556,10.24651024,1.31808,0.38444,1.373,8.92,-0.8,8.955802588,10.34808,-0.42556,10.35682678,1.31808,0.38444,1.373,9.03,-0.81,9.066256118
06/02/2020 23:00,9.85008,-0.45706,9.860678468,1.21008,0.35294,1.2605,8.64,-0.81,8.677885687,9.93008,-0.47706,9.941532832,1.21008,0.35294,1.2605,8.72,-0.83,8.759412081
06/02/2020 23:30,9.3812,-0.3184,9.386601728,1.1712,0.3416,1.22,8.21,-0.66,8.236485901,9.4212,-0.3384,9.427275534,1.1712,0.3416,1.22,8.25,-0.68,8.277976806
07/02/2020 00:00,9.16392,-0.21344,9.166405315,1.15392,0.33656,1.202,8.01,-0.55,8.028860442,9.16392,-0.52344,9.178857184,1.15392,0.33656,1.202,8.01,-0.86,8.056035005
07/02/2020 00:30,9.37008,-0.00206,9.370080226,1.33008,0.38794,1.3855,8.04,-0.39,8.049453398,9.34008,-0.81206,9.37531524,1.33008,0.38794,1.3855,8.01,-1.2,8.099388866
07/02/2020 01:00,10.1884,-0.0288,10.18844071,1.2384,0.3612,1.29,8.95,-0.39,8.958493177,10.2584,-0.8388,10.29263601,1.2384,0.3612,1.29,9.02,-1.2,9.099472512
07/02/2020 01:30,10.59832,-0.01424,10.59832957,1.28832,0.37576,1.342,9.31,-0.39,9.318165055,10.72832,-0.82424,10.75993595,1.28832,0.37576,1.342,9.44,-1.2,9.515965532
07/02/2020 02:00,10.63592,-0.06744,10.63613381,1.10592,0.32256,1.152,9.53,-0.39,9.537976725,10.80592,-0.87744,10.84148551,1.10592,0.32256,1.152,9.7,-1.2,9.773944956
07/02/2020 02:30,10.54696,0.00578,10.54696158,1.11696,0.32578,1.1635,9.43,-0.32,9.435427918,10.69696,-0.80422,10.72714888,1.11696,0.32578,1.1635,9.58,-1.13,9.646413841
07/02/2020 03:00,10.46736,0.08048,10.46766939,1.16736,0.34048,1.216,9.3,-0.26,9.303633699,10.58736,-0.72952,10.61246396,1.16736,0.34048,1.216,9.42,-1.07,9.480574877
07/02/2020 03:30,10.24824,0.14532,10.24927027,1.21824,0.35532,1.269,9.03,-0.21,9.03244153,10.31824,-0.65468,10.33898847,1.21824,0.35532,1.269,9.1,-1.01,9.155877893
07/02/2020 04:00,10.12872,0.14046,10.12969387,1.09872,0.32046,1.1445,9.03,-0.18,9.031793842,10.19872,-0.63954,10.21875242,1.09872,0.32046,1.1445,9.1,-0.96,9.150497254
07/02/2020 04:30,10.1028,-0.9596,10.14827079,1.1328,0.3304,1.18,8.97,-1.29,9.06228448,9.9028,0.4504,9.913037274,1.1328,0.3304,1.18,8.77,0.12,8.770820942
07/02/2020 05:00,10.35168,-3.60076,10.96005253,1.23168,0.35924,1.283,9.12,-3.96,9.942635466,9.54168,3.26924,10.08620778,1.23168,0.35924,1.283,8.31,2.91,8.804782791
07/02/2020 05:30,10.58024,-3.23118,11.06263995,2.91024,0.84882,3.0315,7.67,-4.08,8.687652157,9.64024,3.61882,10.29709112,2.91024,0.84882,3.0315,6.73,2.77,7.277760645
07/02/2020 06:00,10.64504,-3.70478,11.27130301,1.11504,0.32522,1.1615,9.53,-4.03,10.34706722,10.04504,3.09522,10.51109963,1.11504,0.32522,1.1615,8.93,2.77,9.34974866
07/02/2020 06:30,11.02824,-4.02218,11.73882488,1.15824,0.33782,1.2065,9.87,-4.36,10.79011121,10.69824,2.71782,11.03806526,1.15824,0.33782,1.2065,9.54,2.38,9.832395435
07/02/2020 07:00,11.2604,-1.0753,11.3116258,1.2504,0.3647,1.3025,10.01,-1.44,10.11304603,11.4904,-0.4953,11.50107013,1.2504,0.3647,1.3025,10.24,-0.86,10.27604982
07/02/2020 07:30,11.39552,-1.27714,11.46686368,1.17552,0.34286,1.2245,10.22,-1.62,10.34759876,11.64552,-1.29714,11.71753849,1.17552,0.34286,1.2245,10.47,-1.64,10.59766484
07/02/2020 08:00,11.43632,-1.39524,11.52111582,1.21632,0.35476,1.267,10.22,-1.75,10.36874631,11.68632,-1.41524,11.77170249,1.21632,0.35476,1.267,10.47,-1.77,10.61855922
07/02/2020 08:30,11.45168,-5.08076,12.52817213,1.23168,0.35924,1.283,10.22,-5.44,11.57765088,11.70168,2.34924,11.93516834,1.23168,0.35924,1.283,10.47,1.99,10.65743872
07/02/2020 09:00,11.65952,-5.18014,12.75845826,1.43952,0.41986,1.4995,10.22,-5.6,11.65368611,11.84952,2.49986,12.11034369,1.43952,0.41986,1.4995,10.41,2.08,10.61576658
07/02/2020 09:30,11.56016,-5.14912,12.6550676,1.34016,0.39088,1.396,10.22,-5.54,11.62497312,11.75016,2.52088,12.01753286,1.34016,0.39088,1.396,10.41,2.13,10.62567645
07/02/2020 10:00,11.66432,-5.21874,12.77856049,1.44432,0.42126,1.5045,10.22,-5.64,11.67296021,11.85432,2.42126,12.09906619,1.44432,0.42126,1.5045,10.41,2,10.60038207
07/02/2020 10:30,11.70992,-5.32544,12.86400162,1.48992,0.43456,1.552,10.22,-5.76,11.73141083,11.80992,2.33456,12.03845425,1.48992,0.43456,1.552,10.32,1.9,10.49344557
07/02/2020 11:00,11.9612,-5.4234,13.13330016,1.7712,0.5166,1.845,10.19,-5.94,11.79490144,11.9612,2.2766,12.1759276,1.7712,0.5166,1.845,10.19,1.76,10.3408752
07/02/2020 11:30,11.80992,-3.39044,12.28695625,1.84992,0.53956,1.927,9.96,-3.93,10.70731059,11.81992,0.15956,11.82099692,1.84992,0.53956,1.927,9.97,-0.38,9.977239097
07/02/2020 12:00,11.58528,-1.45596,11.67640922,2.10528,0.61404,2.193,9.48,-2.07,9.703365396,11.77528,-1.47596,11.86742082,2.10528,0.61404,2.193,9.67,-2.09,9.893280548
07/02/2020 12:30,11.81896,-1.16572,11.87630913,2.68896,0.78428,2.801,9.13,-1.95,9.33591988,11.95896,-1.18572,12.01759777,2.68896,0.78428,2.801,9.27,-1.97,9.477014298
07/02/2020 13:00,11.32896,-0.76322,11.35463956,2.86896,0.83678,2.9885,8.46,-1.6,8.609970964,11.37896,-0.78322,11.40588288,2.86896,0.83678,2.9885,8.51,-1.62,8.662822866
07/02/2020 13:30,11.60632,-0.95774,11.64576875,2.47632,0.72226,2.5795,9.13,-1.68,9.28328067,11.74632,-0.97774,11.78694231,2.47632,0.72226,2.5795,9.27,-1.7,9.424590177
07/02/2020 14:00,11.75984,-1.11088,11.81219248,2.01984,0.58912,2.104,9.74,-1.7,9.887244308,11.98984,-1.13088,12.04305413,2.01984,0.58912,2.104,9.97,-1.72,10.1172773
07/02/2020 14:30,12.2844,-0.7983,12.31031138,3.1944,0.9317,3.3275,9.09,-1.73,9.253161622,12.4144,-0.8083,12.44068633,3.1944,0.9317,3.3275,9.22,-1.74,9.38275013
07/02/2020 15:00,11.6204,-0.9928,11.6627333,1.9104,0.5572,1.99,9.71,-1.55,9.832934455,11.8604,-1.0028,11.90271801,1.9104,0.5572,1.99,9.95,-1.56,10.07154904
07/02/2020 15:30,11.20168,-0.45576,11.21094786,2.07168,0.60424,2.158,9.13,-1.06,9.191327434,11.34168,-0.46576,11.35123947,2.07168,0.60424,2.158,9.27,-1.07,9.331548639
07/02/2020 16:00,11.19328,-0.49946,11.20441776,1.61328,0.47054,1.6805,9.58,-0.97,9.628982293,11.41328,-0.50946,11.42464485,1.61328,0.47054,1.6805,9.8,-0.98,9.848878109
07/02/2020 16:30,11.4548,-0.6361,11.47244814,1.6248,0.4739,1.6925,9.83,-1.11,9.892471885,11.7048,-0.6461,11.72261866,1.6248,0.4739,1.6925,10.08,-1.12,10.14203135
07/02/2020 17:00,11.48368,-0.68226,11.50392911,1.36368,0.39774,1.4205,10.12,-1.08,10.1774653,11.75368,-0.70226,11.77464066,1.36368,0.39774,1.4205,10.39,-1.1,10.44806681
07/02/2020 17:30,11.748,-0.3085,11.75204987,1.548,0.4515,1.6125,10.2,-0.76,10.22827454,12.008,-0.7485,12.03130568,1.548,0.4515,1.6125,10.46,-1.2,10.52860865
07/02/2020 18:00,11.59152,-0.04414,11.59160404,1.39152,0.40586,1.4495,10.2,-0.45,10.20992165,11.85152,-0.85414,11.88225911,1.39152,0.40586,1.4495,10.46,-1.26,10.53561579
07/02/2020 18:30,11.5632,0.0176,11.56321339,1.3632,0.3976,1.42,10.2,-0.38,10.20707598,11.8232,-0.7924,11.84972388,1.3632,0.3976,1.42,10.46,-1.19,10.52747358
07/02/2020 19:00,11.61744,-0.01658,11.61745183,1.41744,0.41342,1.4765,10.2,-0.43,10.2090597,11.87744,-0.83658,11.90686554,1.41744,0.41342,1.4765,10.46,-1.25,10.53442452
07/02/2020 19:30,11.57232,-0.06974,11.57253014,1.37232,0.40026,1.4295,10.2,-0.47,10.21082269,11.83232,-0.87974,11.86497952,1.37232,0.40026,1.4295,10.46,-1.28,10.53802638
07/02/2020 20:00,11.62696,-0.07172,11.6271812,1.53696,0.44828,1.601,10.09,-0.52,10.10339052,11.88696,-0.88172,11.91961611,1.53696,0.44828,1.601,10.35,-1.33,10.43510422
07/02/2020 20:30,11.54872,-0.11454,11.54928799,1.45872,0.42546,1.5195,10.09,-0.54,10.10443962,11.80872,-0.92454,11.84485721,1.45872,0.42546,1.5195,10.35,-1.35,10.43767215
07/02/2020 21:00,11.5848,-0.2486,11.58746707,1.6848,0.4914,1.755,9.9,-0.74,9.927618043,11.8348,-0.6186,11.85095595,1.6848,0.4914,1.755,10.15,-1.11,10.21051419
07/02/2020 21:30,11.25032,-0.46824,11.26005989,1.48032,0.43176,1.542,9.77,-0.9,9.811365858,11.49032,-0.47824,11.50026814,1.48032,0.43176,1.542,10.01,-0.91,10.05127853
07/02/2020 22:00,11.01152,-2.42664,11.27573299,1.45152,0.42336,1.512,9.56,-2.85,9.975775659,10.78152,2.24336,11.01244013,1.45152,0.42336,1.512,9.33,1.82,9.50585609
07/02/2020 22:30,10.658,-3.6785,11.27494241,1.308,0.3815,1.3625,9.35,-4.06,10.19343416,10.018,3.8415,10.72927986,1.308,0.3815,1.3625,8.71,3.46,9.372070209
07/02/2020 23:00,10.33304,-2.12828,10.54994272,1.34304,0.39172,1.399,8.99,-2.52,9.336514339,9.99304,1.94172,10.17993738,1.34304,0.39172,1.399,8.65,1.55,8.7877756
07/02/2020 23:30,9.4756,-0.0517,9.47574104,1.3656,0.3983,1.4225,8.11,-0.45,8.122474992,9.5156,-0.0617,9.515800032,1.3656,0.3983,1.4225,8.15,-0.46,8.162971273
08/02/2020 00:00,9.3116,0.0013,9.311600091,1.3416,0.3913,1.3975,7.97,-0.39,7.979536327,9.3316,-0.0087,9.331604056,1.3416,0.3913,1.3975,7.99,-0.4,8.00000625
08/02/2020 00:30,9.39896,-0.00322,9.398960552,1.42896,0.41678,1.4885,7.97,-0.42,7.981058827,9.41896,-0.01322,9.418969277,1.42896,0.41678,1.4885,7.99,-0.43,8.001562347
08/02/2020 01:00,10.3356,-0.0417,10.33568412,1.3656,0.3983,1.4225,8.97,-0.44,8.980785044,10.4556,-0.0517,10.45572782,1.3656,0.3983,1.4225,9.09,-0.45,9.101131798
08/02/2020 01:30,10.65008,-0.05706,10.65023285,1.45008,0.42294,1.5105,9.2,-0.48,9.212513229,10.81008,-0.06706,10.810288,1.45008,0.42294,1.5105,9.36,-0.49,9.372817079
08/02/2020 02:00,10.6168,-0.0151,10.61681074,1.4568,0.4249,1.5175,9.16,-0.44,9.170561597,10.7668,-0.0251,10.76682926,1.4568,0.4249,1.5175,9.31,-0.45,9.320869058
08/02/2020 02:30,10.5388,0.0134,10.53880852,1.3488,0.3934,1.405,9.19,-0.38,9.19785301,10.6888,-0.0066,10.68880204,1.3488,0.3934,1.405,9.34,-0.4,9.348561387
08/02/2020 03:00,10.60904,0.00472,10.60904105,1.31904,0.38472,1.374,9.29,-0.38,9.297768549,10.77904,-0.01528,10.77905083,1.31904,0.38472,1.374,9.46,-0.4,9.468452883
08/02/2020 03:30,10.17304,0.02922,10.17308196,1.40304,0.40922,1.4615,8.77,-0.38,8.778228751,10.26304,0.00922,10.26304414,1.40304,0.40922,1.4615,8.86,-0.4,8.869024749
08/02/2020 04:00,9.85592,0.09506,9.856378415,1.28592,0.37506,1.3395,8.57,-0.28,8.574572876,9.92592,0.08506,9.926284453,1.28592,0.37506,1.3395,8.64,-0.29,8.644865528
08/02/2020 04:30,9.55408,0.11744,9.554801767,1.29408,0.37744,1.348,8.26,-0.26,8.264090997,9.59408,0.10744,9.594681568,1.29408,0.37744,1.348,8.3,-0.27,8.304390405
08/02/2020 05:00,9.42224,0.21232,9.424631897,1.72224,0.50232,1.794,7.7,-0.29,7.705459104,9.44224,0.20232,9.444407319,1.72224,0.50232,1.794,7.72,-0.3,7.725826817
08/02/2020 05:30,9.32624,0.11682,9.326971612,1.56624,0.45682,1.6315,7.76,-0.34,7.767444882,9.34624,0.10682,9.346850413,1.56624,0.45682,1.6315,7.78,-0.35,7.787868771
08/02/2020 06:00,9.30848,0.11164,9.309149446,1.54848,0.45164,1.613,7.76,-0.34,7.767444882,9.32848,0.10164,9.329033701,1.54848,0.45164,1.613,7.78,-0.35,7.787868771
08/02/2020 06:30,9.62784,0.03562,9.627905891,1.52784,0.44562,1.5915,8.1,-0.41,8.110369905,9.66784,0.02562,9.667873947,1.52784,0.44562,1.5915,8.14,-0.42,8.150828179
08/02/2020 07:00,10.0712,0.0191,10.07121811,1.4712,0.4291,1.5325,8.6,-0.41,8.609767709,10.1412,-0.0009,10.14120004,1.4712,0.4291,1.5325,8.67,-0.43,8.680656657
08/02/2020 07:30,10.44344,-0.09858,10.44390526,1.51344,0.44142,1.5765,8.93,-0.54,8.946312089,10.54344,-0.10858,10.54399908,1.51344,0.44142,1.5765,9.03,-0.55,9.046734217
08/02/2020 08:00,10.62224,-0.26268,10.62548744,1.36224,0.39732,1.419,9.26,-0.66,9.283490723,10.79224,-0.27268,10.79568426,1.36224,0.39732,1.419,9.43,-0.67,9.453771734
08/02/2020 08:30,10.78456,-0.32492,10.78945353,1.35456,0.39508,1.411,9.43,-0.72,9.457446801,10.97456,-0.34492,10.97997892,1.35456,0.39508,1.411,9.62,-0.74,9.64841956
08/02/2020 09:00,10.84168,-0.47576,10.85211375,1.35168,0.39424,1.408,9.49,-0.87,9.529795381,11.05168,-0.48576,11.06235027,1.35168,0.39424,1.408,9.7,-0.88,9.739835728
08/02/2020 09:30,10.98368,-0.44476,10.9926811,1.66368,0.48524,1.733,9.32,-0.93,9.366285283,11.16368,-0.46476,11.17335012,1.66368,0.48524,1.733,9.5,-0.95,9.54738184
08/02/2020 10:00,11.1168,-0.5176,11.12884325,1.7568,0.5124,1.83,9.36,-1.03,9.416501473,11.2968,-0.5376,11.30958461,1.7568,0.5124,1.83,9.54,-1.05,9.597609077
08/02/2020 10:30,11.36784,-0.70188,11.38948734,1.70784,0.49812,1.779,9.66,-1.2,9.734248815,11.58784,-0.72188,11.61030347,1.70784,0.49812,1.779,9.88,-1.22,9.955038925
08/02/2020 11:00,11.4048,-0.8311,11.43504221,1.7448,0.5089,1.8175,9.66,-1.34,9.752497116,11.6048,-0.8511,11.63596813,1.7448,0.5089,1.8175,9.86,-1.36,9.953351194
08/02/2020 11:30,11.138,-0.696,11.15972491,1.968,0.574,2.05,9.17,-1.27,9.257526668,11.288,-0.706,11.31005659,1.968,0.574,2.05,9.32,-1.28,9.407486381
08/02/2020 12:00,11.1212,-0.5109,11.13292901,1.9512,0.5691,2.0325,9.17,-1.08,9.233379663,11.2712,-0.5209,11.28323031,1.9512,0.5691,2.0325,9.32,-1.09,9.383522793
08/02/2020 12:30,11.17432,-0.44124,11.18302822,2.22432,0.64876,2.317,8.95,-1.09,9.01612999,11.29432,-0.46124,11.30373419,2.22432,0.64876,2.317,9.07,-1.11,9.137669287
08/02/2020 13:00,10.67496,-0.45272,10.68455551,3.14496,0.91728,3.276,7.53,-1.37,7.653613526,10.67496,-0.46272,10.68498389,3.14496,0.91728,3.276,7.53,-1.38,7.655409852
08/02/2020 13:30,10.55312,-0.51784,10.56581753,3.09312,0.90216,3.222,7.46,-1.42,7.593944956,10.56312,-0.53784,10.57680368,3.09312,0.90216,3.222,7.47,-1.44,7.607529165
08/02/2020 14:00,10.64448,-0.49286,10.65588408,2.90448,0.84714,3.0255,7.74,-1.34,7.855138446,10.66448,-0.51286,10.67680472,2.90448,0.84714,3.0255,7.76,-1.36,7.878273923
08/02/2020 14:30,10.28152,-0.34664,10.2873618,2.89152,0.84336,3.012,7.39,-1.19,7.485198728,10.29152,-0.35664,10.29769761,2.89152,0.84336,3.012,7.4,-1.2,7.496665926
08/02/2020 15:00,10.41968,-0.37926,10.42657995,2.53968,0.74074,2.6455,7.88,-1.12,7.959195939,10.44968,-0.38926,10.45692763,2.53968,0.74074,2.6455,7.91,-1.13,7.990306627
08/02/2020 15:30,10.70224,-0.41518,10.71029017,1.90224,0.55482,1.9815,8.8,-0.97,8.85329882,10.81224,-0.42518,10.82059665,1.90224,0.55482,1.9815,8.91,-0.98,8.963732482
08/02/2020 16:00,10.92576,-0.43582,10.9344488,1.62576,0.47418,1.6935,9.3,-0.91,9.344415445,11.09576,-0.44582,11.10471276,1.62576,0.47418,1.6935,9.47,-0.92,9.514583543
08/02/2020 16:30,11.0228,-0.4921,11.03377915,1.4328,0.4179,1.4925,9.59,-0.91,9.633078428,11.2428,-0.5021,11.25400623,1.4328,0.4179,1.4925,9.81,-0.92,9.853045215
