Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/02/2020 17:00,11.376,-0.612,11.39245013,1.296,0.378,1.35,10.08,-0.99,10.1284994,11.646,-0.622,11.66259834,1.296,0.378,1.35,10.35,-1,10.39819696
08/02/2020 17:30,11.58568,-2.21876,11.796223,1.37568,0.40124,1.433,10.21,-2.62,10.54080168,11.76568,1.15124,11.82186869,1.37568,0.40124,1.433,10.39,0.75,10.41703413
08/02/2020 18:00,11.55112,-4.27884,12.31815104,1.34112,0.39116,1.397,10.21,-4.67,11.22733272,11.80112,3.09116,12.19925012,1.34112,0.39116,1.397,10.46,2.7,10.80285148
08/02/2020 18:30,11.70664,-4.23348,12.44860526,1.49664,0.43652,1.559,10.21,-4.67,11.22733272,11.88664,3.16652,12.30118122,1.49664,0.43652,1.559,10.39,2.73,10.74267192
08/02/2020 19:00,11.74024,-4.11368,12.44008032,1.53024,0.44632,1.594,10.21,-4.56,11.18202576,11.87024,3.31632,12.32479517,1.53024,0.44632,1.594,10.34,2.87,10.73091329
08/02/2020 19:30,11.73304,-3.90828,12.36684601,1.58304,0.46172,1.649,10.15,-4.37,11.05076468,11.69304,3.57172,12.22638001,1.58304,0.46172,1.649,10.11,3.11,10.57753279
08/02/2020 20:00,11.57664,-4.05848,12.2674306,1.37664,0.40152,1.434,10.2,-4.46,11.13245705,11.58664,3.40152,12.07561861,1.37664,0.40152,1.434,10.21,3,10.64162112
08/02/2020 20:30,11.55384,-4.03888,12.23943505,1.44384,0.42112,1.504,10.11,-4.46,11.0500543,11.47384,3.44112,11.97874414,1.44384,0.42112,1.504,10.03,3.02,10.47479355
08/02/2020 21:00,11.41632,-3.83274,12.04251877,1.39632,0.40726,1.4545,10.02,-4.24,10.88016544,11.24632,3.30726,11.72252883,1.39632,0.40726,1.4545,9.85,2.9,10.26803292
08/02/2020 21:30,11.14576,-2.68082,11.46362778,1.50576,0.43918,1.5685,9.64,-3.12,10.13232451,10.86576,2.27918,11.10222509,1.50576,0.43918,1.5685,9.36,1.84,9.539140422
08/02/2020 22:00,10.574,-0.043,10.57408743,1.704,0.497,1.775,8.87,-0.54,8.886422227,10.684,-0.053,10.68413146,1.704,0.497,1.775,8.98,-0.55,8.996827219
08/02/2020 22:30,10.26248,-0.04636,10.26258471,1.45248,0.42364,1.513,8.81,-0.47,8.822527982,10.37248,-0.05636,10.37263312,1.45248,0.42364,1.513,8.92,-0.48,8.932905462
08/02/2020 23:00,10.0336,-0.0752,10.0338818,1.3536,0.3948,1.41,8.68,-0.47,8.692715341,10.1136,-0.0852,10.11395887,1.3536,0.3948,1.41,8.76,-0.48,8.773140829
08/02/2020 23:30,9.33008,-0.01706,9.330095597,1.45008,0.42294,1.5105,7.88,-0.44,7.892274704,9.35008,-0.02706,9.350119157,1.45008,0.42294,1.5105,7.9,-0.45,7.912806076
09/02/2020 00:00,9.04904,0.15222,9.050320207,1.37904,0.40222,1.4365,7.67,-0.25,7.674073234,9.06904,0.14222,9.070155073,1.37904,0.40222,1.4365,7.69,-0.26,7.694394063
09/02/2020 00:30,9.30584,0.20712,9.308144649,1.39584,0.40712,1.454,7.91,-0.2,7.912528041,9.33584,0.20712,9.338137245,1.39584,0.40712,1.454,7.94,-0.2,7.942518492
09/02/2020 01:00,10.13432,0.10126,10.13482587,1.44432,0.42126,1.5045,8.69,-0.32,8.695889834,10.22432,0.10126,10.22482142,1.44432,0.42126,1.5045,8.78,-0.32,8.7858295
09/02/2020 01:30,10.89744,-0.02408,10.8974666,1.35744,0.39592,1.414,9.54,-0.42,9.549240808,11.11744,-0.03408,11.11749224,1.35744,0.39592,1.414,9.76,-0.43,9.769467744
09/02/2020 02:00,10.83648,-0.15436,10.83757933,1.35648,0.39564,1.413,9.48,-0.55,9.495941238,11.04648,-0.15436,11.04755844,1.35648,0.39564,1.413,9.69,-0.55,9.705596324
09/02/2020 02:30,10.56952,-0.15764,10.5706955,1.37952,0.40236,1.437,9.19,-0.56,9.207046215,10.71952,-0.16764,10.72083076,1.37952,0.40236,1.437,9.34,-0.57,9.357376769
09/02/2020 03:00,10.44256,-0.05342,10.44269664,1.46256,0.42658,1.5235,8.98,-0.48,8.992819358,10.57256,-0.06342,10.57275021,1.46256,0.42658,1.5235,9.11,-0.49,9.123168309
09/02/2020 03:30,10.18144,-0.02708,10.18147601,1.38144,0.40292,1.439,8.8,-0.43,8.810499418,10.28144,-0.03708,10.28150686,1.38144,0.40292,1.439,8.9,-0.44,8.910869767
09/02/2020 04:00,10.0068,-0.0351,10.00686156,1.4568,0.4249,1.5175,8.55,-0.46,8.562365327,10.0668,-0.0451,10.06690103,1.4568,0.4249,1.5175,8.61,-0.47,8.622818565
09/02/2020 04:30,9.69608,0.14844,9.697216188,1.36608,0.39844,1.423,8.33,-0.25,8.333750656,9.74608,0.15844,9.747367778,1.36608,0.39844,1.423,8.38,-0.24,8.38343605
09/02/2020 05:00,9.54712,0.10166,9.547661235,1.37712,0.40166,1.4345,8.17,-0.3,8.175506101,9.58712,0.13166,9.588024001,1.37712,0.40166,1.4345,8.21,-0.27,8.214438508
09/02/2020 05:30,9.21296,0.29378,9.217642792,1.93296,0.56378,2.0135,7.28,-0.27,7.285005148,9.22296,0.29378,9.227637718,1.93296,0.56378,2.0135,7.29,-0.27,7.294998286
09/02/2020 06:00,9.33928,0.39604,9.347673432,2.72928,0.79604,2.843,6.61,-0.4,6.622091815,9.33928,0.39604,9.347673432,2.72928,0.79604,2.843,6.61,-0.4,6.622091815
09/02/2020 06:30,9.56256,0.08908,9.562974903,1.40256,0.40908,1.461,8.16,-0.32,8.166272099,9.60256,0.07908,9.602885618,1.40256,0.40908,1.461,8.2,-0.33,8.206637557
09/02/2020 07:00,9.588,0.494,9.600717682,1.728,0.504,1.8,7.86,-0.01,7.860006361,9.598,0.094,9.598460293,1.728,0.504,1.8,7.87,-0.41,7.88067256
09/02/2020 07:30,9.75584,0.25212,9.759097223,1.75584,0.51212,1.829,8,-0.26,8.004223885,9.78584,0.25212,9.78908724,1.75584,0.51212,1.829,8.03,-0.26,8.034208113
09/02/2020 08:00,9.90072,0.15396,9.901916996,1.83072,0.53396,1.907,8.07,-0.38,8.078941762,9.93072,0.14396,9.931763398,1.83072,0.53396,1.907,8.1,-0.39,8.109383454
09/02/2020 08:30,10.13944,0.21942,10.14181387,1.84944,0.53942,1.9265,8.29,-0.32,8.296173817,10.18944,0.20942,10.19159184,1.84944,0.53942,1.9265,8.34,-0.33,8.346526224
09/02/2020 09:00,10.64152,0.04836,10.64162988,1.81152,0.52836,1.887,8.83,-0.48,8.843036809,10.75152,0.03836,10.75158843,1.81152,0.52836,1.887,8.94,-0.49,8.953418342
09/02/2020 09:30,10.64448,0.04964,10.64459575,1.64448,0.47964,1.713,9,-0.43,9.010266367,10.77448,0.03964,10.77455292,1.64448,0.47964,1.713,9.13,-0.44,9.140596261
09/02/2020 10:00,11.06072,0.14896,11.06172301,2.19072,0.63896,2.282,8.87,-0.49,8.883524076,11.18072,0.12896,11.1814637,2.19072,0.63896,2.282,8.99,-0.51,9.004454453
09/02/2020 10:30,11.15152,-0.24914,11.15430271,1.51152,0.44086,1.5745,9.64,-0.69,9.664662436,11.38152,-0.26914,11.38470175,1.51152,0.44086,1.5745,9.87,-0.71,9.89550403
09/02/2020 11:00,11.24056,-0.48692,11.25110129,1.45056,0.42308,1.511,9.79,-0.91,9.832202195,11.49056,-0.49692,11.50129987,1.45056,0.42308,1.511,10.04,-0.92,10.08206328
09/02/2020 11:30,11.27008,-0.44956,11.27904284,1.75008,0.51044,1.823,9.52,-0.96,9.568280932,11.48008,-0.45956,11.48927466,1.75008,0.51044,1.823,9.73,-0.97,9.778230924
09/02/2020 12:00,11.41984,-0.32588,11.42448876,1.89984,0.55412,1.979,9.52,-0.88,9.560585756,11.62984,-0.33588,11.63468924,1.89984,0.55412,1.979,9.73,-0.89,9.770619223
09/02/2020 12:30,11.31904,2.73472,11.64471382,1.79904,0.52472,1.874,9.52,2.21,9.773151999,11.96904,-3.65528,12.51475091,1.79904,0.52472,1.874,10.17,-4.18,10.99551272
09/02/2020 13:00,11.28464,2.93802,11.66083451,1.60464,0.46802,1.6715,9.68,2.47,9.990160159,11.95464,-3.82198,12.55073498,1.60464,0.46802,1.6715,10.35,-4.29,11.2038654
09/02/2020 13:30,11.3712,2.9816,11.75559986,1.6512,0.4816,1.72,9.72,2.5,10.03635392,12.0212,-3.7584,12.59503156,1.6512,0.4816,1.72,10.37,-4.24,11.2033254
09/02/2020 14:00,11.3892,2.3681,11.63278876,1.3992,0.4081,1.4575,9.99,1.96,10.18045677,11.8592,-3.1519,12.27090454,1.3992,0.4081,1.4575,10.46,-3.56,11.04921717
09/02/2020 14:30,11.5728,-0.4321,11.58086397,1.4328,0.4179,1.4925,10.14,-0.85,10.17556387,11.8428,-0.4521,11.85142634,1.4328,0.4179,1.4925,10.41,-0.87,10.44629121
09/02/2020 15:00,11.4708,-0.2881,11.47441738,1.4808,0.4319,1.5425,9.99,-0.72,10.01591234,11.7408,-0.3081,11.74484186,1.4808,0.4319,1.5425,10.26,-0.74,10.28665154
09/02/2020 15:30,11.7756,-0.2167,11.77759374,1.9656,0.5733,2.0475,9.81,-0.79,9.841757973,12.0256,-0.2267,12.02773662,1.9656,0.5733,2.0475,10.06,-0.8,10.09175901
09/02/2020 16:00,11.69808,-0.11056,11.69860245,1.91808,0.55944,1.998,9.78,-0.67,9.802923033,11.94808,-0.12056,11.94868823,1.91808,0.55944,1.998,10.03,-0.68,10.05302442
09/02/2020 16:30,11.5712,-0.2159,11.573214,1.5912,0.4641,1.6575,9.98,-0.68,10.00313951,11.8312,-0.2159,11.83316975,1.5912,0.4641,1.6575,10.24,-0.68,10.26255329
09/02/2020 17:00,11.71544,-0.44508,11.72389144,1.52544,0.44492,1.589,10.19,-0.89,10.2287927,11.96544,-0.45508,11.97409087,1.52544,0.44492,1.589,10.44,-0.9,10.4787213
09/02/2020 17:30,11.70992,-0.75544,11.73426248,1.48992,0.43456,1.552,10.22,-1.19,10.28904757,11.95992,-0.76544,11.98438921,1.48992,0.43456,1.552,10.47,-1.2,10.53854354
09/02/2020 18:00,11.65664,-0.68098,11.67651446,1.43664,0.41902,1.4965,10.22,-1.1,10.27902719,11.90664,-0.69098,11.92667303,1.43664,0.41902,1.4965,10.47,-1.11,10.52867513
09/02/2020 18:30,11.6912,-0.6809,11.71101115,1.4712,0.4291,1.5325,10.22,-1.11,10.28010214,11.9412,-0.7009,11.96175231,1.4712,0.4291,1.5325,10.47,-1.13,10.53080244
09/02/2020 19:00,11.6792,-0.6644,11.69808275,1.4592,0.4256,1.52,10.22,-1.09,10.27796186,11.9292,-0.6844,11.94881651,1.4592,0.4256,1.52,10.47,-1.11,10.52867513
09/02/2020 19:30,11.60992,-0.57544,11.62417195,1.48992,0.43456,1.552,10.12,-1.01,10.17027532,11.87992,-0.59544,11.89483283,1.48992,0.43456,1.552,10.39,-1.03,10.44092908
09/02/2020 20:00,11.47808,-0.63056,11.49538718,1.43808,0.41944,1.498,10.04,-1.05,10.09475606,11.74808,-0.64056,11.7655302,1.43808,0.41944,1.498,10.31,-1.06,10.36434754
09/02/2020 20:30,11.4444,-0.4583,11.45357282,1.5144,0.4417,1.5775,9.93,-0.9,9.970702082,11.7144,-0.4783,11.72416045,1.5144,0.4417,1.5775,10.2,-0.92,10.24140615
09/02/2020 21:00,11.30872,-0.28704,11.31236226,1.75872,0.51296,1.832,9.55,-0.8,9.583449275,11.51872,-0.29704,11.52254934,1.75872,0.51296,1.832,9.76,-0.81,9.793554003
09/02/2020 21:30,10.9936,-0.2677,10.99685884,1.6536,0.4823,1.7225,9.34,-0.75,9.370064034,11.1736,-0.2777,11.17705034,1.6536,0.4823,1.7225,9.52,-0.76,9.550287954
09/02/2020 22:00,10.58008,-0.07206,10.58032539,1.57008,0.45794,1.6355,9.01,-0.53,9.025574774,10.69008,-0.14206,10.69102387,1.57008,0.45794,1.6355,9.12,-0.6,9.139715532
09/02/2020 22:30,9.86256,0.64908,9.88389572,1.64256,0.47908,1.711,8.22,0.17,8.22175772,9.84256,-0.16092,9.843875385,1.64256,0.47908,1.711,8.2,-0.64,8.22493769
09/02/2020 23:00,9.51096,0.10278,9.511515329,1.62096,0.47278,1.6885,7.89,-0.37,7.898670774,9.52096,0.01278,9.520968577,1.62096,0.47278,1.6885,7.9,-0.46,7.913381073
09/02/2020 23:30,8.984,0.122,8.984828323,1.584,0.462,1.65,7.4,-0.34,7.407806693,8.994,0.112,8.994697327,1.584,0.462,1.65,7.41,-0.35,7.418261252
10/02/2020 00:00,8.77992,0.12956,8.780875867,1.60992,0.46956,1.677,7.17,-0.34,7.17805684,8.77992,0.11956,8.780734013,1.60992,0.46956,1.677,7.17,-0.35,7.178537455
10/02/2020 00:30,9.1448,0.0864,9.145208144,1.5648,0.4564,1.63,7.58,-0.37,7.58902497,9.1748,0.0664,9.175040272,1.5648,0.4564,1.63,7.61,-0.39,7.619986877
10/02/2020 01:00,10.13624,-0.09818,10.13671548,1.68624,0.49182,1.7565,8.45,-0.59,8.47057259,10.21624,-0.11818,10.21692352,1.68624,0.49182,1.7565,8.53,-0.61,8.55178344
10/02/2020 01:30,10.82624,-0.27568,10.8297494,1.38624,0.40432,1.444,9.44,-0.68,9.464459837,11.03624,-0.30568,11.04047253,1.38624,0.40432,1.444,9.65,-0.71,9.676083919
10/02/2020 02:00,10.67456,-0.22992,10.67703584,1.47456,0.43008,1.536,9.2,-0.66,9.223643532,10.84456,-0.25992,10.84767441,1.47456,0.43008,1.536,9.37,-0.69,9.395371201
10/02/2020 02:30,10.55272,-0.09754,10.55317078,1.72272,0.50246,1.7945,8.83,-0.6,8.850361575,10.67272,-0.11754,10.67336722,1.72272,0.50246,1.7945,8.95,-0.62,8.971449158
10/02/2020 03:00,10.45176,-0.12032,10.45245254,1.54176,0.44968,1.606,8.91,-0.57,8.928213707,10.57176,-0.15032,10.57282865,1.54176,0.44968,1.606,9.03,-0.6,9.049911602
10/02/2020 03:30,10.15224,0.00232,10.15224027,1.48224,0.43232,1.544,8.67,-0.43,8.680656657,10.25224,-0.02768,10.25227737,1.48224,0.43232,1.544,8.77,-0.46,8.782055568
10/02/2020 04:00,9.93064,0.11602,9.93131771,1.70064,0.49602,1.7715,8.23,-0.38,8.238768112,9.99064,0.09602,9.991101413,1.70064,0.49602,1.7715,8.29,-0.4,8.299644571
10/02/2020 04:30,9.9368,-0.0426,9.936891315,1.6368,0.4774,1.705,8.3,-0.52,8.316273204,9.9968,-0.0626,9.996995999,1.6368,0.4774,1.705,8.36,-0.54,8.377422038
10/02/2020 05:00,9.89768,-0.14526,9.898745873,1.62768,0.47474,1.6955,8.27,-0.62,8.293208064,9.94768,-0.15526,9.948891549,1.62768,0.47474,1.6955,8.32,-0.63,8.343818071
10/02/2020 05:30,10.0044,-0.1558,10.00561307,1.4544,0.4242,1.515,8.55,-0.58,8.569649935,10.0644,-0.1758,10.06593528,1.4544,0.4242,1.515,8.61,-0.6,8.630880604
10/02/2020 06:00,11.42232,-1.00974,11.46686396,1.37232,0.40026,1.4295,10.05,-1.41,10.14842845,11.65232,-0.00974,11.65232407,1.37232,0.40026,1.4295,10.28,-0.41,10.28817282
10/02/2020 06:30,11.55088,-0.89016,11.58512899,1.37088,0.39984,1.428,10.18,-1.29,10.26140829,11.80088,-0.91016,11.83592666,1.37088,0.39984,1.428,10.43,-1.31,10.51194559
10/02/2020 07:00,11.54888,-0.54616,11.56178706,1.65888,0.48384,1.728,9.89,-1.03,9.943490333,11.79888,-0.85616,11.82990191,1.65888,0.48384,1.728,10.14,-1.34,10.22815721
10/02/2020 07:30,11.73888,-1.07116,11.78764978,1.53888,0.44884,1.603,10.2,-1.52,10.31263303,11.99888,-1.09116,12.04839207,1.53888,0.44884,1.603,10.46,-1.54,10.57275745
10/02/2020 08:00,11.85648,-1.19686,11.91673579,1.65648,0.48314,1.7255,10.2,-1.68,10.33742715,12.11648,-1.21686,12.17743141,1.65648,0.48314,1.7255,10.46,-1.7,10.59724492
10/02/2020 08:30,11.80688,-1.47716,11.89892504,1.58688,0.46284,1.653,10.22,-1.94,10.4024997,12.04688,-1.49716,12.13955542,1.58688,0.46284,1.653,10.46,-1.96,10.64204867
10/02/2020 09:00,12.14976,-1.44132,12.23495286,1.94976,0.56868,2.031,10.2,-2.01,10.39615794,12.40976,-1.46132,12.49550317,1.94976,0.56868,2.031,10.46,-2.03,10.65516307
10/02/2020 09:30,12.2628,-1.1471,12.31633477,2.2728,0.6629,2.3675,9.99,-1.81,10.15264498,12.5228,-1.1671,12.57706811,2.2728,0.6629,2.3675,10.25,-1.83,10.41207952
10/02/2020 10:00,12.348,-1.101,12.39698774,2.328,0.679,2.425,10.02,-1.78,10.17687575,12.578,-1.121,12.62785512,2.328,0.679,2.425,10.25,-1.8,10.40684871
10/02/2020 10:30,12.42864,-0.95998,12.46565898,3.18864,0.93002,3.3215,9.24,-1.89,9.431314861,12.59864,-0.97998,12.63669619,3.18864,0.93002,3.3215,9.41,-1.91,9.601885232
10/02/2020 11:00,12.66096,-0.90472,12.69324334,3.96096,1.15528,4.126,8.7,-2.06,8.940559267,12.75096,-0.92472,12.78444711,3.96096,1.15528,4.126,8.79,-2.08,9.032745983
10/02/2020 11:30,12.64392,-1.00094,12.6834772,3.49392,1.01906,3.6395,9.15,-2.02,9.370320165,12.79392,-1.02094,12.83459027,3.49392,1.01906,3.6395,9.3,-2.04,9.52111338
10/02/2020 12:00,12.5796,-0.9672,12.61672747,2.8896,0.8428,3.01,9.69,-1.81,9.857596056,12.8096,-0.9872,12.84758405,2.8896,0.8428,3.01,9.92,-1.83,10.08738321
10/02/2020 12:30,12.546,-1.102,12.59430506,2.496,0.728,2.6,10.05,-1.83,10.2152533,12.826,-1.122,12.87498194,2.496,0.728,2.6,10.33,-1.85,10.49435086
10/02/2020 13:00,12.02256,-1.22842,12.08515472,1.82256,0.53158,1.8985,10.2,-1.76,10.35072944,12.28256,-1.24842,12.34584273,1.82256,0.53158,1.8985,10.46,-1.78,10.61037228
10/02/2020 13:30,11.96864,-1.41998,12.05258008,1.74864,0.51002,1.8215,10.22,-1.93,10.4006394,12.20864,-1.43998,12.29326779,1.74864,0.51002,1.8215,10.46,-1.95,10.64021146
10/02/2020 14:00,11.86448,-1.59036,11.97059441,1.64448,0.47964,1.713,10.22,-2.07,10.42752607,12.10448,-1.61036,12.21112998,1.64448,0.47964,1.713,10.46,-2.09,10.66675677
10/02/2020 14:30,11.384,-2.1205,11.57980899,1.164,0.3395,1.2125,10.22,-2.46,10.51189802,11.624,-2.1505,11.82125316,1.164,0.3395,1.2125,10.46,-2.49,10.75228813
10/02/2020 15:00,11.33936,-1.97352,11.50981609,1.11936,0.32648,1.166,10.22,-2.3,10.47560977,11.57936,-1.99352,11.74971063,1.11936,0.32648,1.166,10.46,-2.32,10.71419619
10/02/2020 15:30,11.36624,-1.50568,11.46553461,1.14624,0.33432,1.194,10.22,-1.84,10.3843151,11.60624,-1.52568,11.70608843,1.14624,0.33432,1.194,10.46,-1.86,10.62408584
10/02/2020 16:00,11.44496,-1.51272,11.54449788,1.22496,0.35728,1.276,10.22,-1.87,10.38967276,11.68496,-1.56272,11.78899419,1.22496,0.35728,1.276,10.46,-1.92,10.63475435
10/02/2020 16:30,11.9726,-1.3627,12.0499005,1.7496,0.5103,1.8225,10.223,-1.873,10.393164,12.2126,-1.4127,12.29403595,1.7496,0.5103,1.8225,10.463,-1.923,10.63824694
10/02/2020 17:00,11.53712,-1.13584,11.59289741,1.31712,0.38416,1.372,10.22,-1.52,10.33241501,11.78712,-1.15584,11.84365501,1.31712,0.38416,1.372,10.47,-1.54,10.5826509
10/02/2020 17:30,11.8064,-1.7273,11.93208474,1.5864,0.4627,1.6525,10.22,-2.19,10.45200938,12.0564,-0.6773,12.07540957,1.5864,0.4627,1.6525,10.47,-1.14,10.53188017
10/02/2020 18:00,11.98112,-1.02634,12.02499939,1.76112,0.51366,1.8345,10.22,-1.54,10.33537614,12.23112,-1.04634,12.27579422,1.76112,0.51366,1.8345,10.47,-1.56,10.58557981
10/02/2020 18:30,11.71328,-0.64446,11.73099557,1.49328,0.43554,1.5555,10.22,-1.08,10.27690615,11.96328,-0.65446,11.98116798,1.49328,0.43554,1.5555,10.47,-1.09,10.52658539
10/02/2020 19:00,11.61248,-0.29386,11.61619755,1.39248,0.40614,1.4505,10.22,-0.7,10.24394455,11.86248,-0.31386,11.86663136,1.39248,0.40614,1.4505,10.47,-0.72,10.49472725
10/02/2020 19:30,11.63168,0.85174,11.66282301,1.41168,0.41174,1.4705,10.22,0.44,10.22946724,11.88168,-1.19826,11.94194903,1.41168,0.41174,1.4705,10.47,-1.61,10.59306377
10/02/2020 20:00,11.68448,0.68714,11.7046672,1.46448,0.42714,1.5255,10.22,0.26,10.22330671,11.93448,-0.53286,11.94636985,1.46448,0.42714,1.5255,10.47,-0.96,10.51391935
10/02/2020 20:30,11.96696,0.09578,11.96734329,1.83696,0.53578,1.9135,10.13,-0.44,10.13955127,12.23696,0.08578,12.23726065,1.83696,0.53578,1.9135,10.4,-0.45,10.40973102
10/02/2020 21:00,11.63984,0.12912,11.64055614,1.53984,0.44912,1.604,10.1,-0.32,10.10506804,11.90984,0.11912,11.91043569,1.53984,0.44912,1.604,10.37,-0.33,10.37524939
10/02/2020 21:30,11.4472,0.1396,11.44805119,1.5072,0.4396,1.57,9.94,-0.3,9.944526133,11.7072,0.0596,11.70735171,1.5072,0.4396,1.57,10.2,-0.38,10.20707598
10/02/2020 22:00,11.10768,0.27224,11.11101569,1.68768,0.49224,1.758,9.42,-0.22,9.422568652,11.29768,0.27224,11.30095961,1.68768,0.49224,1.758,9.61,-0.22,9.61251788
10/02/2020 22:30,10.57472,0.60596,10.59206734,1.49472,0.43596,1.557,9.08,0.17,9.08159127,10.71472,0.60596,10.73184104,1.49472,0.43596,1.557,9.22,0.17,9.221567112
10/02/2020 23:00,9.85584,-0.52538,9.869833142,1.45584,0.42462,1.5165,8.4,-0.95,8.45354955,9.64584,2.59462,9.988707737,1.45584,0.42462,1.5165,8.19,2.17,8.472602906
10/02/2020 23:30,9.00008,0.76794,9.032783173,1.57008,0.45794,1.6355,7.43,0.31,7.436464214,9.01008,0.75794,9.041903265,1.57008,0.45794,1.6355,7.44,0.3,7.446045931
11/02/2020 00:00,8.98056,0.76558,9.013133232,1.39056,0.40558,1.4485,7.59,0.36,7.598532753,8.99056,0.75558,9.022254167,1.39056,0.40558,1.4485,7.6,0.35,7.608054942
11/02/2020 00:30,9.32104,0.72322,9.349055238,1.45104,0.42322,1.5115,7.87,0.3,7.87571584,9.34104,0.71322,9.368228811,1.45104,0.42322,1.5115,7.89,0.29,7.895327732
11/02/2020 01:00,10.622,0.6985,10.64494182,1.812,0.5285,1.8875,8.81,0.17,8.811640029,10.732,0.6985,10.75470717,1.812,0.5285,1.8875,8.92,0.17,8.921619808
11/02/2020 01:30,11.26392,0.35906,11.26964143,1.81392,0.52906,1.8895,9.45,-0.17,9.451528977,11.45392,0.35906,11.45954656,1.81392,0.52906,1.8895,9.64,-0.17,9.641498846
11/02/2020 02:00,11.00616,0.45388,11.01551474,1.55616,0.45388,1.621,9.45,0,9.45,11.19616,0.45388,11.20535612,1.55616,0.45388,1.621,9.64,0,9.64
11/02/2020 02:30,10.95912,0.44016,10.96795569,1.50912,0.44016,1.572,9.45,0,9.45,11.14912,0.44016,11.15780523,1.50912,0.44016,1.572,9.64,0,9.64
11/02/2020 03:00,10.93824,0.49532,10.94944913,1.69824,0.49532,1.769,9.24,0,9.24,11.09824,0.49532,11.10928769,1.69824,0.49532,1.769,9.4,0,9.4
11/02/2020 03:30,10.71648,0.61064,10.73386346,1.47648,0.43064,1.538,9.24,0.18,9.24175308,10.87648,0.61064,10.89360814,1.47648,0.43064,1.538,9.4,0.18,9.401723246
11/02/2020 04:00,10.65456,0.59258,10.67102619,1.41456,0.41258,1.4735,9.24,0.18,9.24175308,10.81456,0.59258,10.83078294,1.41456,0.41258,1.4735,9.4,0.18,9.401723246
11/02/2020 04:30,10.4996,0.6203,10.51790722,1.5096,0.4403,1.5725,8.99,0.18,8.991801822,10.6196,0.6203,10.6377007,1.5096,0.4403,1.5725,9.11,0.18,9.111778092
11/02/2020 05:00,10.37096,0.60028,10.38831783,1.44096,0.42028,1.501,8.93,0.18,8.931813926,10.48096,0.60028,10.49813596,1.44096,0.42028,1.501,9.04,0.18,9.041791858
11/02/2020 05:30,10.38488,0.60434,10.40244969,1.45488,0.42434,1.5155,8.93,0.18,8.931813926,10.49488,0.60434,10.51226584,1.45488,0.42434,1.5155,9.04,0.18,9.041791858
11/02/2020 06:00,10.652,0.1735,10.65341289,1.452,0.4235,1.5125,9.2,-0.25,9.203396112,10.812,0.1635,10.81323616,1.452,0.4235,1.5125,9.36,-0.26,9.363610415
11/02/2020 06:30,11.24528,0.16154,11.24644021,1.68528,0.49154,1.7555,9.56,-0.33,9.565693911,11.45528,0.15154,11.4562823,1.68528,0.49154,1.7555,9.77,-0.34,9.775914279
11/02/2020 07:00,11.67656,0.11358,11.67711239,1.72656,0.50358,1.7985,9.95,-0.39,9.957640283,11.93656,-0.05642,11.93669334,1.72656,0.50358,1.7985,10.21,-0.56,10.22534596
11/02/2020 07:30,11.67536,-0.20552,11.67716873,1.45536,0.42448,1.516,10.22,-0.63,10.2393994,11.92536,-0.49552,11.93565043,1.45536,0.42448,1.516,10.47,-0.92,10.51034253
11/02/2020 08:00,11.68784,-0.48188,11.69776954,1.46784,0.42812,1.529,10.22,-0.91,10.26043371,11.93784,-0.49188,11.94796928,1.46784,0.42812,1.529,10.47,-0.92,10.51034253
11/02/2020 08:30,12.02192,-0.60444,12.03710547,1.80192,0.52556,1.877,10.22,-1.13,10.28228088,12.27192,-0.61444,12.2872925,1.80192,0.52556,1.877,10.47,-1.14,10.53188017
11/02/2020 09:00,12.20008,-0.55206,12.21256411,2.05008,0.59794,2.1355,10.15,-1.15,10.21494004,12.47008,-0.56206,12.48274035,2.05008,0.59794,2.1355,10.42,-1.16,10.48436932
11/02/2020 09:30,12.39432,-0.48124,12.40365915,2.46432,0.71876,2.567,9.93,-1.2,10.00224475,12.65432,-0.50124,12.66424321,2.46432,0.71876,2.567,10.19,-1.22,10.26277253
11/02/2020 10:00,12.29824,-0.46968,12.30720547,2.77824,0.81032,2.894,9.52,-1.28,9.605664995,12.50824,-0.47968,12.51743427,2.77824,0.81032,2.894,9.73,-1.29,9.815141364
11/02/2020 10:30,12.29536,-0.39802,12.30180058,3.19536,0.93198,3.3285,9.1,-1.33,9.196678748,12.43536,-0.40802,12.44205203,3.19536,0.93198,3.3285,9.24,-1.34,9.336658931
11/02/2020 11:00,12.39608,-0.28906,12.39944979,3.22608,0.94094,3.3605,9.17,-1.23,9.25212408,12.53608,-0.30906,12.53988915,3.22608,0.94094,3.3605,9.31,-1.25,9.393540334
11/02/2020 11:30,12.13392,-0.38094,12.13989826,3.25392,0.94906,3.3895,8.88,-1.33,8.979047834,12.24392,-0.39094,12.25015963,3.25392,0.94906,3.3895,8.99,-1.34,9.089317906
11/02/2020 12:00,12.26824,-0.48968,12.27800876,3.25824,0.95032,3.394,9.01,-1.44,9.124346552,12.39824,-0.49968,12.40830509,3.25824,0.95032,3.394,9.14,-1.45,9.254301702
11/02/2020 12:30,12.27992,-0.21794,12.28185381,3.46992,1.01206,3.6145,8.81,-1.23,8.895448274,12.38992,-0.23794,12.39220453,3.46992,1.01206,3.6145,8.92,-1.25,9.007158264
11/02/2020 13:00,12.01392,0.00656,12.01392179,3.31392,0.96656,3.452,8.7,-0.96,8.752805265,12.10392,-0.00344,12.10392049,3.31392,0.96656,3.452,8.79,-0.97,8.84335909
11/02/2020 13:30,12.05784,-0.08938,12.05817126,3.32784,0.97062,3.4665,8.73,-1.06,8.794117352,12.15784,-0.09938,12.15824617,3.32784,0.97062,3.4665,8.83,-1.07,8.894593864
11/02/2020 14:00,12.26944,-0.32808,12.27382558,3.22944,0.94192,3.364,9.04,-1.27,9.128773192,12.38944,-0.34808,12.39432867,3.22944,0.94192,3.364,9.16,-1.29,9.250389181
11/02/2020 14:30,12.13024,-0.32868,12.13469213,3.09024,0.90132,3.219,9.04,-1.23,9.123294361,12.28024,-0.34868,12.28518914,3.09024,0.90132,3.219,9.19,-1.25,9.274621286
11/02/2020 15:00,11.97608,-0.31656,11.98026304,2.68608,0.78344,2.798,9.29,-1.1,9.354897113,12.14608,-0.32656,12.15046916,2.68608,0.78344,2.798,9.46,-1.11,9.52489895
11/02/2020 15:30,11.70032,-0.06324,11.7004909,2.08032,0.60676,2.167,9.62,-0.67,9.643303376,11.92032,-0.07324,11.920545,2.08032,0.60676,2.167,9.84,-0.68,9.86346795
11/02/2020 16:00,11.77112,-0.26634,11.77413279,1.76112,0.51366,1.8345,10.01,-0.78,10.04034362,12.03112,-0.27634,12.03429318,1.76112,0.51366,1.8345,10.27,-0.79,10.3003398
11/02/2020 16:30,11.70464,-1.04698,11.75137288,1.48464,0.43302,1.5465,10.22,-1.48,10.32660641,11.95464,0.40302,11.96143146,1.48464,0.43302,1.5465,10.47,-0.03,10.47004298
11/02/2020 17:00,12.05696,-1.50422,12.15043054,1.83696,0.53578,1.9135,10.22,-2.04,10.42161216,12.30696,0.31578,12.31101058,1.83696,0.53578,1.9135,10.47,-0.22,10.47231111
11/02/2020 17:30,11.76016,-0.22412,11.7622954,1.46016,0.42588,1.521,10.3,-0.65,10.32048933,11.93016,-0.42412,11.9376964,1.46016,0.42588,1.521,10.47,-0.85,10.50444668
11/02/2020 18:00,12.04768,-0.19026,12.04918222,1.74768,0.50974,1.8205,10.3,-0.7,10.32375901,12.21768,-0.21026,12.2194891,1.74768,0.50974,1.8205,10.47,-0.72,10.49472725
11/02/2020 18:30,11.85352,-0.20814,11.85534726,1.58352,0.46186,1.6495,10.27,-0.67,10.29183171,12.05352,-0.22814,12.05567884,1.58352,0.46186,1.6495,10.47,-0.69,10.49271176
11/02/2020 19:00,11.80312,-0.11284,11.80365937,1.53312,0.44716,1.597,10.27,-0.56,10.28525644,12.00312,-0.13284,12.00385506,1.53312,0.44716,1.597,10.47,-0.58,10.48605264
11/02/2020 19:30,11.86624,-0.04568,11.86632792,1.62624,0.47432,1.694,10.24,-0.52,10.25319462,12.09624,-0.05568,12.09636815,1.62624,0.47432,1.694,10.47,-0.53,10.48340594
11/02/2020 20:00,11.77024,-0.17368,11.77152133,1.53024,0.44632,1.594,10.24,-0.62,10.25875236,12.00024,-0.18368,12.00164565,1.53024,0.44632,1.594,10.47,-0.63,10.48893703
11/02/2020 20:30,11.74528,-0.18096,11.74667395,1.50528,0.43904,1.568,10.24,-0.62,10.25875236,11.97528,-0.19096,11.97680244,1.50528,0.43904,1.568,10.47,-0.63,10.48893703
11/02/2020 21:00,11.76672,-0.07304,11.76694669,1.56672,0.45696,1.632,10.2,-0.53,10.21376033,12.03672,-0.09304,12.03707958,1.56672,0.45696,1.632,10.47,-0.55,10.48443608
11/02/2020 21:30,11.51816,0.19988,11.51989417,1.50816,0.43988,1.571,10.01,-0.24,10.01287671,11.77816,0.09988,11.77858349,1.50816,0.43988,1.571,10.27,-0.34,10.2756265
11/02/2020 22:00,11.27376,0.11068,11.27430329,1.37376,0.40068,1.431,9.9,-0.29,9.904246564,11.53376,0.10068,11.53419942,1.37376,0.40068,1.431,10.16,-0.3,10.16442817
11/02/2020 22:30,10.62432,0.21126,10.6264202,1.44432,0.42126,1.5045,9.18,-0.21,9.182401647,10.76432,0.20126,10.76620131,1.44432,0.42126,1.5045,9.32,-0.22,9.322596205
11/02/2020 23:00,9.85192,0.12306,9.852688539,1.62192,0.47306,1.6895,8.23,-0.35,8.237438922,9.83192,1.35306,9.924586755,1.62192,0.47306,1.6895,8.21,0.88,8.25702731
11/02/2020 23:30,9.77168,-2.53076,10.09408125,1.47168,0.42924,1.533,8.3,-2.96,8.812014526,8.99168,4.05924,9.865482178,1.47168,0.42924,1.533,7.52,3.63,8.35028742
12/02/2020 00:00,9.18776,0.68518,9.21327333,1.45776,0.42518,1.5185,7.73,0.26,7.734371338,9.20776,0.67518,9.23248137,1.45776,0.42518,1.5185,7.75,0.25,7.75403121
12/02/2020 00:30,9.3988,0.6559,9.42165836,1.5288,0.4459,1.5925,7.87,0.21,7.87280128,9.4188,0.6559,9.44160994,1.5288,0.4459,1.5925,7.89,0.21,7.892794182
12/02/2020 01:00,10.53168,0.35674,10.5377202,1.77168,0.51674,1.8455,8.76,-0.16,8.761461065,10.63168,0.35674,10.63766342,1.77168,0.51674,1.8455,8.86,-0.16,8.861444577
12/02/2020 01:30,11.21136,0.30998,11.21564446,1.61136,0.46998,1.6785,9.6,-0.16,9.601333241,11.42136,0.30998,11.42556571,1.61136,0.46998,1.6785,9.81,-0.16,9.811304704
12/02/2020 02:00,11.19984,0.30662,11.20403641,1.59984,0.46662,1.6665,9.6,-0.16,9.601333241,11.40984,0.30662,11.4139592,1.59984,0.46662,1.6665,9.81,-0.16,9.811304704
12/02/2020 02:30,11.11176,0.25468,11.11467823,1.42176,0.41468,1.481,9.69,-0.16,9.691320859,11.34176,0.25468,11.34461907,1.42176,0.41468,1.481,9.92,-0.16,9.921290239
12/02/2020 03:00,11.16856,0.45458,11.17780727,1.55856,0.45458,1.6235,9.61,0,9.61,11.38856,0.45458,11.39762878,1.55856,0.45458,1.6235,9.83,0,9.83
12/02/2020 03:30,10.9408,0.4319,10.94932154,1.4808,0.4319,1.5425,9.46,0,9.46,11.1408,0.4319,11.14916868,1.4808,0.4319,1.5425,9.66,0,9.66
12/02/2020 04:00,10.96224,0.19732,10.96401573,1.36224,0.39732,1.419,9.6,-0.2,9.602083107,11.18224,0.20732,11.1841617,1.36224,0.39732,1.419,9.82,-0.19,9.821837914
12/02/2020 04:30,10.86736,0.32798,10.87230814,1.70736,0.49798,1.7785,9.16,-0.17,9.161577375,10.99736,0.32798,11.00224967,1.70736,0.49798,1.7785,9.29,-0.17,9.291555306
12/02/2020 05:00,10.86232,0.36776,10.86854375,1.91232,0.55776,1.992,8.95,-0.19,8.952016533,10.97232,0.35776,10.97815096,1.91232,0.55776,1.992,9.06,-0.2,9.062207237
12/02/2020 05:30,10.83344,0.19392,10.83517546,1.45344,0.42392,1.514,9.38,-0.23,9.382819406,11.01344,0.18392,11.01497559,1.45344,0.42392,1.514,9.56,-0.24,9.563012078
12/02/2020 06:00,10.90528,0.15154,10.90633285,1.68528,0.49154,1.7555,9.22,-0.34,9.226266851,11.05528,0.14154,11.05618603,1.68528,0.49154,1.7555,9.37,-0.35,9.376534541
12/02/2020 06:30,11.56592,-0.03994,11.56598896,1.88592,0.55006,1.9645,9.68,-0.59,9.697963704,11.78592,-0.05994,11.78607242,1.88592,0.55006,1.9645,9.9,-0.61,9.918775126
12/02/2020 07:00,11.8432,-0.2174,11.84519519,1.7232,0.5026,1.795,10.12,-0.72,10.14558032,12.1032,-0.3374,12.10790192,1.7232,0.5026,1.795,10.38,-0.84,10.41393297
12/02/2020 07:30,11.95368,-2.16476,12.14811308,1.66368,0.48524,1.733,10.29,-2.65,10.62575174,12.13368,0.36524,12.13917586,1.66368,0.48524,1.733,10.47,-0.12,10.47068766
12/02/2020 08:00,11.91816,-4.83512,12.86160656,1.62816,0.47488,1.696,10.29,-5.31,11.5793005,12.09816,2.53488,12.36086939,1.62816,0.47488,1.696,10.47,2.06,10.670731
12/02/2020 08:30,11.92248,-5.00386,12.92997078,1.63248,0.47614,1.7005,10.29,-5.48,11.65823743,12.10248,2.36614,12.33161144,1.63248,0.47614,1.7005,10.47,1.89,10.6392199
12/02/2020 09:00,12.30672,-4.92304,13.25487382,2.04672,0.59696,2.132,10.26,-5.52,11.65066522,12.44672,2.48696,12.69274631,2.04672,0.59696,2.132,10.4,1.89,10.57034058
12/02/2020 09:30,12.81088,-4.46016,13.56509025,2.81088,0.81984,2.928,10,-5.28,11.30833321,12.58088,3.00984,12.93590656,2.81088,0.81984,2.928,9.77,2.19,10.01244226
12/02/2020 10:00,13.056,-4.5845,13.83751337,3.036,0.8855,3.1625,10.02,-5.47,11.41583549,12.846,2.8855,13.16608622,3.036,0.8855,3.1625,9.81,2,10.01179804
12/02/2020 10:30,13.24344,-4.43358,13.96586319,3.55344,1.03642,3.7015,9.69,-5.47,11.12730875,12.77344,3.03642,13.12937987,3.55344,1.03642,3.7015,9.22,2,9.434426321
12/02/2020 11:00,13.1392,-4.4069,13.8585477,4.1592,1.2131,4.3325,8.98,-5.62,10.59362072,12.3492,3.0831,12.728246,4.1592,1.2131,4.3325,8.19,1.87,8.400773774
12/02/2020 11:30,13.01568,-4.50626,13.77368161,3.95568,1.15374,4.1205,9.06,-5.66,10.68265885,12.23568,3.00374,12.59898087,3.95568,1.15374,4.1205,8.28,1.85,8.484155821
12/02/2020 12:00,13.04008,-4.54956,13.81094431,3.67008,1.07044,3.823,9.37,-5.62,10.92617499,12.40008,2.94044,12.74394646,3.67008,1.07044,3.823,8.73,1.87,8.928034498
12/02/2020 12:30,12.99144,-4.43208,13.72664731,4.14144,1.20792,4.314,8.85,-5.64,10.49438421,12.16144,3.05792,12.53999592,4.14144,1.20792,4.314,8.02,1.85,8.230607511
12/02/2020 13:00,12.35248,-4.06386,13.00379638,3.79248,1.10614,3.9505,8.56,-5.17,10.000125,11.48248,3.46614,11.99422667,3.79248,1.10614,3.9505,7.69,2.36,8.043985331
12/02/2020 13:30,13.04296,-4.48872,13.79374542,3.19296,0.93128,3.326,9.85,-5.42,11.24272654,12.92296,2.99128,13.26463913,3.19296,0.93128,3.326,9.73,2.06,9.945677453
12/02/2020 14:00,13.39272,-4.65754,14.17947911,3.40272,0.99246,3.5445,9.99,-5.65,11.47704666,13.22272,2.79246,13.51436854,3.40272,0.99246,3.5445,9.82,1.8,9.983606563
12/02/2020 14:30,12.79192,-4.38694,13.52325626,3.54192,1.03306,3.6895,9.25,-5.42,10.72095611,12.08192,3.08306,12.46908376,3.54192,1.03306,3.6895,8.54,2.05,8.78260212
12/02/2020 15:00,12.862,-4.284,13.5566847,3.552,1.036,3.7,9.31,-5.32,10.72280281,12.172,3.216,12.58968784,3.552,1.036,3.7,8.62,2.18,8.891389093
12/02/2020 15:30,12.50912,-3.94484,13.11639607,3.30912,0.96516,3.447,9.2,-4.91,10.42823571,11.77912,3.56516,12.30682875,3.30912,0.96516,3.447,8.47,2.6,8.860073363
12/02/2020 16:00,12.66808,-4.13806,13.32680725,3.05808,0.89194,3.1855,9.61,-5.03,10.84679676,12.15808,3.35194,12.61167757,3.05808,0.89194,3.1855,9.1,2.46,9.426643093
12/02/2020 16:30,12.4624,-4.3443,13.19789211,2.2824,0.6657,2.3775,10.18,-5.01,11.34603455,12.4924,3.1157,12.87507842,2.2824,0.6657,2.3775,10.21,2.45,10.49983809
12/02/2020 17:00,11.67208,-4.45106,12.49197289,1.40208,0.40894,1.4605,10.27,-4.86,11.36188805,11.87208,2.94894,12.23284638,1.40208,0.40894,1.4605,10.47,2.54,10.77369482
12/02/2020 17:30,11.76256,-4.34342,12.53886419,1.46256,0.42658,1.5235,10.3,-4.77,11.35089864,11.93256,3.04658,12.31534156,1.46256,0.42658,1.5235,10.47,2.62,10.79283559
12/02/2020 18:00,11.71168,-4.49826,12.54582765,1.41168,0.41174,1.4705,10.3,-4.91,11.4104382,11.88168,2.87174,12.22379688,1.41168,0.41174,1.4705,10.47,2.46,10.75511506
12/02/2020 18:30,11.45728,-4.50246,12.31021572,1.15728,0.33754,1.2055,10.3,-4.84,11.38049208,11.62728,2.84754,11.97088653,1.15728,0.33754,1.2055,10.47,2.51,10.76666151
12/02/2020 19:00,11.60944,-4.41808,12.42169586,1.30944,0.38192,1.364,10.3,-4.8,11.36353818,11.77944,2.97192,12.14856021,1.30944,0.38192,1.364,10.47,2.59,10.78559224
12/02/2020 19:30,11.74576,-4.43832,12.55633555,1.44576,0.42168,1.506,10.3,-4.86,11.38901225,11.91576,2.99168,12.28558039,1.44576,0.42168,1.506,10.47,2.57,10.78080702
12/02/2020 20:00,11.49328,-4.44196,12.32178939,1.19328,0.34804,1.243,10.3,-4.79,11.35931776,11.66328,2.98804,12.03995363,1.19328,0.34804,1.243,10.47,2.64,10.79770809
12/02/2020 20:30,11.53792,-4.36894,12.33739173,1.23792,0.36106,1.2895,10.3,-4.73,11.33414752,11.70792,3.04106,12.09642247,1.23792,0.36106,1.2895,10.47,2.68,10.80755754
12/02/2020 21:00,11.59664,-4.22848,12.34350446,1.37664,0.40152,1.434,10.22,-4.63,11.21986185,11.80664,3.17152,12.22519068,1.37664,0.40152,1.434,10.43,2.77,10.79156152
12/02/2020 21:30,11.48336,-4.15152,12.21076063,1.26336,0.36848,1.316,10.22,-4.52,11.17491834,11.54336,3.29848,12.00537923,1.26336,0.36848,1.316,10.28,2.93,10.68940129
12/02/2020 22:00,11.39056,-3.97692,12.06485598,1.21056,0.35308,1.261,10.18,-4.33,11.06260819,11.34056,3.50308,11.86928265,1.21056,0.35308,1.261,10.13,3.15,10.60845889
12/02/2020 22:30,11.07096,-3.88972,11.73439717,1.20096,0.35028,1.251,9.87,-4.24,10.7421832,10.76096,3.61028,11.35043531,1.20096,0.35028,1.251,9.56,3.26,10.10055444
12/02/2020 23:00,10.62608,-3.84156,11.29916631,1.36608,0.39844,1.423,9.26,-4.24,10.18455694,9.93608,3.37844,10.49473881,1.36608,0.39844,1.423,8.57,2.98,9.073329047
12/02/2020 23:30,9.8684,-0.1838,9.870111499,1.3584,0.3962,1.415,8.51,-0.58,8.529742083,9.9284,-0.2038,9.930491478,1.3584,0.3962,1.415,8.57,-0.6,8.590977826
13/02/2020 00:00,9.5104,-0.1278,9.511258644,1.3104,0.3822,1.365,8.2,-0.51,8.215844448,9.5504,-0.1378,9.551394087,1.3104,0.3822,1.365,8.24,-0.52,8.256391464
13/02/2020 00:30,9.98624,-0.20068,9.988256194,1.26624,0.36932,1.319,8.72,-0.57,8.738609729,10.07624,-0.21068,10.07844227,1.26624,0.36932,1.319,8.81,-0.58,8.829071299
13/02/2020 01:00,10.89008,-0.36956,10.89634879,1.27008,0.37044,1.323,9.62,-0.74,9.64841956,11.11008,-0.38956,11.1169076,1.27008,0.37044,1.323,9.84,-0.76,9.869305953
13/02/2020 01:30,11.22672,-0.38804,11.2334241,1.20672,0.35196,1.257,10.02,-0.74,10.04728819,11.49672,-0.40804,11.50395877,1.20672,0.35196,1.257,10.29,-0.76,10.31802791
13/02/2020 02:00,11.25288,-0.44916,11.26184057,1.20288,0.35084,1.253,10.05,-0.8,10.08179052,11.52288,-0.45916,11.5320246,1.20288,0.35084,1.253,10.32,-0.81,10.35173898
13/02/2020 02:30,11.11616,-0.34362,11.12146968,1.25616,0.36638,1.3085,9.86,-0.71,9.885529829,11.36616,-0.35362,11.37165952,1.25616,0.36638,1.3085,10.11,-0.72,10.13560556
13/02/2020 03:00,11.312,-0.289,11.3156911,1.512,0.441,1.575,9.8,-0.73,9.827151164,11.562,-0.309,11.56612835,1.512,0.441,1.575,10.05,-0.75,10.07794622
13/02/2020 03:30,11.04168,-0.24576,11.04441466,1.35168,0.39424,1.408,9.69,-0.64,9.711112192,11.27168,-0.26576,11.27481257,1.35168,0.39424,1.408,9.92,-0.66,9.941931402
13/02/2020 04:00,10.97688,-0.24716,10.97966223,1.34688,0.39284,1.403,9.63,-0.64,9.651243443,11.20688,-0.26716,11.21006395,1.34688,0.39284,1.403,9.86,-0.66,9.882064562
13/02/2020 04:30,10.75808,-0.22056,10.7603407,1.43808,0.41944,1.498,9.32,-0.64,9.341948405,10.92808,-0.24056,10.9307274,1.43808,0.41944,1.498,9.49,-0.66,9.51292279
13/02/2020 05:00,10.75088,-0.30266,10.75513942,1.43088,0.41734,1.4905,9.32,-0.72,9.347769787,10.96088,-0.31266,10.96533842,1.43088,0.41734,1.4905,9.53,-0.73,9.557918183
13/02/2020 05:30,11.0348,0.0339,11.03485207,3.0648,0.8939,3.1925,7.97,-0.86,8.016264716,11.0948,0.0239,11.09482574,3.0648,0.8939,3.1925,8.03,-0.87,8.076992014
13/02/2020 06:00,11.08504,-0.50728,11.09664115,1.41504,0.41272,1.474,9.67,-0.92,9.713665631,11.31504,-0.51728,11.32685785,1.41504,0.41272,1.474,9.9,-0.93,9.943585872
13/02/2020 06:30,11.43752,-0.36614,11.44337897,1.48752,0.43386,1.5495,9.95,-0.8,9.982108996,11.69752,-0.53614,11.70980018,1.48752,0.43386,1.5495,10.21,-0.97,10.25597387
13/02/2020 07:00,11.73184,-0.67988,11.75152359,1.61184,0.47012,1.679,10.12,-1.15,10.18513132,11.99184,-0.29988,11.99558896,1.61184,0.47012,1.679,10.38,-0.77,10.40852055
13/02/2020 07:30,11.72952,-4.21264,12.46306444,1.49952,0.43736,1.562,10.23,-4.65,11.23723276,11.96952,1.32736,12.0428939,1.49952,0.43736,1.562,10.47,0.89,10.50775904
13/02/2020 08:00,11.56728,-1.72996,11.69592785,1.33728,0.39004,1.393,10.23,-2.12,10.44735852,11.80728,-1.74996,11.93625657,1.33728,0.39004,1.393,10.47,-2.14,10.6864634
13/02/2020 08:30,11.98536,-1.82802,12.12396435,1.75536,0.51198,1.8285,10.23,-2.34,10.49421269,12.22536,-1.83802,12.36275635,1.75536,0.51198,1.8285,10.47,-2.35,10.73048927
13/02/2020 09:00,12.0216,-1.6287,12.13142738,1.8216,0.5313,1.8975,10.2,-2.16,10.42619777,12.2916,-1.6487,12.40167901,1.8216,0.5313,1.8975,10.47,-2.18,10.69454534
13/02/2020 09:30,12.25984,-1.32838,12.33159642,2.19984,0.64162,2.2915,10.06,-1.97,10.25107311,12.51984,-1.34838,12.59224056,2.19984,0.64162,2.2915,10.32,-1.99,10.51011418
13/02/2020 10:00,12.78128,-1.18546,12.83613781,3.34128,0.97454,3.4805,9.44,-2.16,9.68396613,12.97128,-1.20546,13.02717309,3.34128,0.97454,3.4805,9.63,-2.18,9.873666999
13/02/2020 10:30,12.55392,-1.01094,12.59455863,3.01392,0.87906,3.1395,9.54,-1.89,9.725415158,12.75392,-1.03094,12.79551924,3.01392,0.87906,3.1395,9.74,-1.91,9.925507544
13/02/2020 11:00,12.56936,-1.10852,12.61814675,2.91936,0.85148,3.041,9.65,-1.96,9.847035087,12.78936,-1.12852,12.83905318,2.91936,0.85148,3.041,9.87,-1.98,10.06664294
13/02/2020 11:30,12.24752,-1.29364,12.31565064,2.38752,0.69636,2.487,9.86,-1.99,10.05881206,12.49752,-1.31364,12.56637005,2.38752,0.69636,2.487,10.11,-2.01,10.30787078
13/02/2020 12:00,12.42584,-1.22288,12.48586942,2.59584,0.75712,2.704,9.83,-1.98,10.02742739,12.66584,-1.24288,12.72667488,2.59584,0.75712,2.704,10.07,-2,10.26668885
13/02/2020 12:30,12.26744,-1.24908,12.33086716,2.19744,0.64092,2.289,10.07,-1.89,10.24582842,12.52744,-1.26908,12.59155737,2.19744,0.64092,2.289,10.33,-1.91,10.505094
13/02/2020 13:00,11.88128,-1.16546,11.93830438,1.66128,0.48454,1.7305,10.22,-1.65,10.3523379,12.13128,-1.19546,12.19004016,1.66128,0.48454,1.7305,10.47,-1.68,10.60392852
13/02/2020 13:30,12.05504,-1.47478,12.14491521,1.83504,0.53522,1.9115,10.22,-2.01,10.4157813,12.30504,-1.50478,12.39670812,1.83504,0.53522,1.9115,10.47,-2.04,10.66688802
13/02/2020 14:00,12.39568,-1.54376,12.49144017,2.21568,0.64624,2.308,10.18,-2.19,10.41290065,12.65568,-1.56376,12.75192462,2.21568,0.64624,2.308,10.44,-2.21,10.67134949
13/02/2020 14:30,12.524,-1.573,12.62239696,2.424,0.707,2.525,10.1,-2.28,10.35414893,12.744,-1.603,12.84442077,2.424,0.707,2.525,10.32,-2.31,10.57537233
13/02/2020 15:00,12.23368,-1.58476,12.33589845,2.38368,0.69524,2.483,9.85,-2.28,10.1104352,12.43368,-1.00476,12.47421104,2.38368,0.69524,2.483,10.05,-1.7,10.19276704
13/02/2020 15:30,12.34408,-4.62506,13.18208978,2.55408,0.74494,2.6605,9.79,-5.37,11.16606466,11.94408,2.96494,12.3065802,2.55408,0.74494,2.6605,9.39,2.22,9.648860036
13/02/2020 16:00,12.41944,-4.65558,13.26336741,2.44944,0.71442,2.5515,9.97,-5.37,11.324213,12.16944,2.90442,12.51123197,2.44944,0.71442,2.5515,9.72,2.19,9.963658966
13/02/2020 16:30,11.88304,-4.64578,12.75891498,1.76304,0.51422,1.8365,10.12,-5.16,11.35957746,11.75304,2.88422,12.10176327,1.76304,0.51422,1.8365,9.99,2.37,10.26727812
13/02/2020 17:00,11.61824,-4.67218,12.52249043,1.39824,0.40782,1.4565,10.22,-5.08,11.4129225,11.83824,2.75782,12.15522511,1.39824,0.40782,1.4565,10.44,2.35,10.70121956
13/02/2020 17:30,11.54336,-4.44402,12.36925519,1.32336,0.38598,1.3785,10.22,-4.83,11.30386217,11.79336,2.93598,12.15332542,1.32336,0.38598,1.3785,10.47,2.55,10.77605679
13/02/2020 18:00,11.54384,-1.65388,11.66171347,1.32384,0.38612,1.379,10.22,-2.04,10.42161216,11.79384,0.00612,11.79384159,1.32384,0.38612,1.379,10.47,-0.38,10.47689362
13/02/2020 18:30,11.77136,-0.74752,11.79507111,1.55136,0.45248,1.616,10.22,-1.2,10.29020894,12.02136,-0.76752,12.04583676,1.55136,0.45248,1.616,10.47,-1.22,10.54083963
13/02/2020 19:00,11.83376,-0.69932,11.85440527,1.61376,0.47068,1.681,10.22,-1.17,10.28675362,12.08376,-0.71932,12.10515085,1.61376,0.47068,1.681,10.47,-1.19,10.53740955
13/02/2020 19:30,11.57072,-0.80604,11.59876122,1.35072,0.39396,1.407,10.22,-1.2,10.29020894,11.82072,-0.82604,11.84954697,1.35072,0.39396,1.407,10.47,-1.22,10.54083963
13/02/2020 20:00,11.7128,-0.7646,11.73772964,1.4928,0.4354,1.555,10.22,-1.2,10.29020894,11.9628,-0.7846,11.98850203,1.4928,0.4354,1.555,10.47,-1.22,10.54083963
13/02/2020 20:30,11.52224,-0.68018,11.54229871,1.30224,0.37982,1.3565,10.22,-1.06,10.2748236,11.77224,-0.70018,11.79304399,1.30224,0.37982,1.3565,10.47,-1.08,10.52555462
13/02/2020 21:00,11.5196,-0.6847,11.5399306,1.3896,0.4053,1.4475,10.13,-1.09,10.18847388,11.7796,-0.7047,11.80066008,1.3896,0.4053,1.4475,10.39,-1.11,10.44912437
13/02/2020 21:30,11.48344,-0.56608,11.49738409,1.69344,0.49392,1.764,9.79,-1.06,9.847217881,11.72344,-0.58608,11.73808056,1.69344,0.49392,1.764,10.03,-1.08,10.08797799
13/02/2020 22:00,11.02568,-0.41876,11.03362948,1.61568,0.47124,1.683,9.41,-0.89,9.451994499,11.20568,-0.42876,11.21387977,1.61568,0.47124,1.683,9.59,-0.9,9.632138911
13/02/2020 22:30,10.28888,-0.20116,10.29084627,1.29888,0.37884,1.353,8.99,-0.58,9.008690249,10.38888,-0.21116,10.39102575,1.29888,0.37884,1.353,9.09,-0.59,9.109127291
13/02/2020 23:00,9.74192,-0.95444,9.788562765,1.32192,0.38556,1.377,8.42,-1.34,8.525960356,9.53192,0.93556,9.577722663,1.32192,0.38556,1.377,8.21,0.55,8.228402032
13/02/2020 23:30,9.03936,0.04148,9.039455172,1.47936,0.43148,1.541,7.56,-0.39,7.57005284,9.03936,0.03148,9.039414815,1.47936,0.43148,1.541,7.56,-0.4,7.570574615
14/02/2020 00:00,9.18584,-0.08038,9.186191673,1.33584,0.38962,1.3915,7.85,-0.47,7.864057477,9.20584,-0.09038,9.20628365,1.33584,0.38962,1.3915,7.87,-0.48,7.884624278
14/02/2020 00:30,9.4648,-0.1686,9.466301548,1.2048,0.3514,1.255,8.26,-0.52,8.276351853,9.5048,-0.1786,9.506477844,1.2048,0.3514,1.255,8.3,-0.53,8.316904472
14/02/2020 01:00,10.19976,-0.21132,10.20194884,1.22976,0.35868,1.281,8.97,-0.57,8.988092122,10.30976,-0.23132,10.31235474,1.22976,0.35868,1.281,9.08,-0.59,9.099148312
14/02/2020 01:30,10.73416,-0.12712,10.73491269,1.24416,0.36288,1.296,9.49,-0.49,9.502641738,10.93416,-0.14712,10.93514971,1.24416,0.36288,1.296,9.69,-0.51,9.703411771
14/02/2020 02:00,10.73784,-0.14938,10.738879,1.16784,0.34062,1.2165,9.57,-0.49,9.582536199,10.93784,-0.16938,10.9391514,1.16784,0.34062,1.2165,9.77,-0.51,9.783302101
14/02/2020 02:30,10.7004,-0.1003,10.70087007,1.1304,0.3297,1.1775,9.57,-0.43,9.579655526,10.9004,-0.1103,10.90095804,1.1304,0.3297,1.1775,9.77,-0.44,9.779902863
14/02/2020 03:00,10.70232,-0.06974,10.70254722,1.13232,0.33026,1.1795,9.57,-0.4,9.578355809,10.90232,-0.07974,10.90261161,1.13232,0.33026,1.1795,9.77,-0.41,9.778599082
14/02/2020 03:30,10.60784,-0.04688,10.60794359,1.10784,0.32312,1.154,9.5,-0.37,9.507202533,10.80784,-0.06688,10.80804693,1.10784,0.32312,1.154,9.7,-0.39,9.70783704
14/02/2020 04:00,10.36312,0.03466,10.36317796,1.11312,0.32466,1.1595,9.25,-0.29,9.254544829,10.51312,0.02466,10.51314892,1.11312,0.32466,1.1595,9.4,-0.3,9.404786016
14/02/2020 04:30,10.27096,0.00278,10.27096038,1.14096,0.33278,1.1885,9.13,-0.33,9.135961909,10.40096,-0.00722,10.40096251,1.14096,0.33278,1.1885,9.26,-0.34,9.266239798
14/02/2020 05:00,9.96208,0.00644,9.962082082,1.22208,0.35644,1.273,8.74,-0.35,8.747005202,10.04208,-0.01356,10.04208916,1.22208,0.35644,1.273,8.82,-0.37,8.82775736
14/02/2020 05:30,10.01168,0.02674,10.01171571,1.29168,0.37674,1.3455,8.72,-0.35,8.727021256,10.08168,-0.00326,10.08168053,1.29168,0.37674,1.3455,8.79,-0.38,8.798210045
14/02/2020 06:00,10.19616,-0.21862,10.19850349,1.13616,0.33138,1.1835,9.06,-0.55,9.076678908,10.31616,-0.22862,10.31869295,1.13616,0.33138,1.1835,9.18,-0.56,9.197064749
14/02/2020 06:30,10.88896,-0.24072,10.89162045,1.12896,0.32928,1.176,9.76,-0.57,9.776630299,11.10896,-0.52072,11.12115739,1.12896,0.32928,1.176,9.98,-0.85,10.01613199
14/02/2020 07:00,11.50936,-3.65852,12.07684297,1.47936,0.43148,1.541,10.03,-4.09,10.83185118,11.36936,2.83148,11.71663884,1.47936,0.43148,1.541,9.89,2.4,10.17703788
14/02/2020 07:30,11.53856,-3.46542,12.04771774,1.31856,0.38458,1.3735,10.22,-3.85,10.92112174,11.73856,1.58458,11.84502785,1.31856,0.38458,1.3735,10.42,1.2,10.48887029
14/02/2020 08:00,11.61368,-1.17476,11.67294411,1.42368,0.41524,1.483,10.19,-1.59,10.31330209,11.87368,-1.19476,11.93363851,1.42368,0.41524,1.483,10.45,-1.61,10.57329655
14/02/2020 08:30,11.74328,-1.36696,11.82257184,1.55328,0.45304,1.618,10.19,-1.82,10.35125596,12.00328,-1.38696,12.08314482,1.55328,0.45304,1.618,10.45,-1.84,10.61075398
14/02/2020 09:00,11.90688,-1.41466,11.9906236,1.76688,0.51534,1.8405,10.14,-1.93,10.32203953,12.16688,-1.43466,12.25117212,1.76688,0.51534,1.8405,10.4,-1.95,10.58123339
14/02/2020 09:30,11.85072,-1.20854,11.91218424,1.65072,0.48146,1.7195,10.2,-1.69,10.33905702,12.11072,-1.22854,12.17287351,1.65072,0.48146,1.7195,10.46,-1.71,10.59885371
14/02/2020 10:00,12.39552,-1.16964,12.45058126,2.67552,0.78036,2.787,9.72,-1.95,9.913672377,12.62552,-1.17964,12.68050889,2.67552,0.78036,2.787,9.95,-1.96,10.14120801
14/02/2020 10:30,12.02544,-1.22008,12.08717512,2.36544,0.68992,2.464,9.66,-1.91,9.847014776,12.24544,-1.24008,12.30807049,2.36544,0.68992,2.464,9.88,-1.93,10.06674227
14/02/2020 11:00,11.76608,-1.31906,11.83978707,2.02608,0.59094,2.1105,9.74,-1.91,9.925507544,12.00608,-1.33906,12.08052311,2.02608,0.59094,2.1105,9.98,-1.93,10.16490531
14/02/2020 11:30,11.88072,-1.39604,11.96245942,1.83072,0.53396,1.907,10.05,-1.93,10.2336406,12.15072,-1.41604,12.23295409,1.83072,0.53396,1.907,10.32,-1.95,10.50261396
14/02/2020 12:00,12.06592,-1.37994,12.14457327,2.36592,0.69006,2.4645,9.7,-2.07,9.918412171,12.29592,-1.38994,12.37423056,2.36592,0.69006,2.4645,9.93,-2.08,10.14550639
14/02/2020 12:30,12.25816,-1.13012,12.31014451,2.94816,0.85988,3.071,9.31,-1.99,9.520304617,12.42816,-1.14012,12.48034593,2.94816,0.85988,3.071,9.48,-2,9.6886738
14/02/2020 13:00,12.17432,-0.86624,12.2050989,2.82432,0.82376,2.942,9.35,-1.69,9.501505144,12.34432,-0.87624,12.37538011,2.82432,0.82376,2.942,9.52,-1.7,9.670594604
14/02/2020 13:30,12.26864,-0.92248,12.30327179,2.76864,0.80752,2.884,9.5,-1.73,9.656236327,12.46864,-0.94248,12.50420937,2.76864,0.80752,2.884,9.7,-1.75,9.856596776
14/02/2020 14:00,12.09288,-1.06166,12.13939326,2.22288,0.64834,2.3155,9.87,-1.71,10.01703549,12.34288,-1.07166,12.38931563,2.22288,0.64834,2.3155,10.12,-1.72,10.26512543
14/02/2020 14:30,12.19152,-0.87164,12.22263949,2.53152,0.73836,2.637,9.66,-1.61,9.793247674,12.43152,-0.88164,12.46274362,2.53152,0.73836,2.637,9.9,-1.62,10.03166985
14/02/2020 15:00,11.95992,-0.86544,11.99119147,2.20992,0.64456,2.302,9.75,-1.51,9.866235351,12.19992,-0.87544,12.23128952,2.20992,0.64456,2.302,9.99,-1.52,10.10497402
14/02/2020 15:30,11.7364,-0.7548,11.76064658,1.7664,0.5152,1.84,9.97,-1.27,10.05056217,12.0064,-0.7648,12.03073398,1.7664,0.5152,1.84,10.24,-1.28,10.31968992
14/02/2020 16:00,11.48904,-0.75028,11.51351207,1.67904,0.48972,1.749,9.81,-1.24,9.888058455,11.73904,-0.77028,11.76428457,1.67904,0.48972,1.749,10.06,-1.26,10.13859951
14/02/2020 16:30,11.61784,-0.79688,11.64513735,1.58784,0.46312,1.654,10.03,-1.26,10.10883277,11.87784,-0.80688,11.90521476,1.58784,0.46312,1.654,10.29,-1.27,10.368076
14/02/2020 17:00,11.71456,-0.81492,11.74287063,1.59456,0.46508,1.661,10.12,-1.28,10.20062743,11.98456,-0.82492,12.01291686,1.59456,0.46508,1.661,10.39,-1.29,10.46977555
14/02/2020 17:30,11.69752,-0.80614,11.72526485,1.48752,0.43386,1.5495,10.21,-1.24,10.28502309,11.95752,-0.81614,11.98533976,1.48752,0.43386,1.5495,10.47,-1.25,10.54435394
