Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/02/2020 18:00,12.0244,-0.6408,12.04146254,1.8144,0.5292,1.89,10.21,-1.17,10.27681857,12.2844,-0.6608,12.30215997,1.8144,0.5292,1.89,10.47,-1.19,10.53740955
14/02/2020 18:30,11.63848,-0.68336,11.65852468,1.42848,0.41664,1.488,10.21,-1.1,10.26908467,11.89848,-0.69336,11.91866496,1.42848,0.41664,1.488,10.47,-1.11,10.52867513
14/02/2020 19:00,11.54488,-0.62066,11.5615515,1.33488,0.38934,1.3905,10.21,-1.01,10.25983431,11.80488,-0.63066,11.82171408,1.33488,0.38934,1.3905,10.47,-1.02,10.51956748
14/02/2020 19:30,11.57992,-0.66044,11.59873822,1.36992,0.39956,1.427,10.21,-1.06,10.26487701,11.83992,-0.68044,11.85945632,1.36992,0.39956,1.427,10.47,-1.08,10.52555462
14/02/2020 20:00,11.58088,-0.58266,11.5955282,1.43088,0.41734,1.4905,10.15,-1,10.19914212,11.85088,-0.59266,11.86569015,1.43088,0.41734,1.4905,10.42,-1.01,10.4688347
14/02/2020 20:30,11.68128,-0.50546,11.69221075,1.66128,0.48454,1.7305,10.02,-0.99,10.06878841,11.94128,-0.51546,11.95240005,1.66128,0.48454,1.7305,10.28,-1,10.32852361
14/02/2020 21:00,11.378,-0.426,11.38597207,1.488,0.434,1.55,9.89,-0.86,9.927320887,11.618,-0.436,11.62617822,1.488,0.434,1.55,10.13,-0.87,10.16729069
14/02/2020 21:30,11.07928,-0.39396,11.08628205,1.52928,0.44604,1.593,9.55,-0.84,9.586871231,11.28928,-0.40396,11.29650506,1.52928,0.44604,1.593,9.76,-0.85,9.796943401
14/02/2020 22:00,10.76408,-0.42256,10.77237092,1.53408,0.44744,1.598,9.23,-0.87,9.270911498,10.91408,-0.43256,10.92264851,1.53408,0.44744,1.598,9.38,-0.88,9.421188885
14/02/2020 22:30,10.18664,-0.19848,10.18857344,1.37664,0.40152,1.434,8.81,-0.6,8.830407692,10.27664,-0.20848,10.27875448,1.37664,0.40152,1.434,8.9,-0.61,8.920880001
14/02/2020 23:00,9.68608,-0.70906,9.711998345,1.30608,0.38094,1.3605,8.38,-1.09,8.450591695,9.58608,0.27094,9.589908146,1.30608,0.38094,1.3605,8.28,-0.11,8.280730644
14/02/2020 23:30,9.08352,-1.09564,9.14935859,1.28352,0.37436,1.337,7.8,-1.47,7.937310628,8.85352,0.90436,8.899588946,1.28352,0.37436,1.337,7.57,0.53,7.58853082
15/02/2020 00:00,8.72664,-0.05598,8.72681955,1.31664,0.38402,1.3715,7.41,-0.44,7.423051933,8.73664,-0.06598,8.73688914,1.31664,0.38402,1.3715,7.42,-0.45,7.433633028
15/02/2020 00:30,9.13528,-0.07596,9.135595799,1.38528,0.40404,1.443,7.75,-0.48,7.764850288,9.14528,-0.08596,9.145683977,1.38528,0.40404,1.443,7.76,-0.49,7.775454971
15/02/2020 01:00,9.90752,-0.12364,9.908291447,1.42752,0.41636,1.487,8.48,-0.54,8.497176001,9.96752,-0.14364,9.96855493,1.42752,0.41636,1.487,8.54,-0.56,8.558340961
15/02/2020 01:30,10.60728,-0.08996,10.60766147,1.09728,0.32004,1.143,9.51,-0.41,9.518833962,10.81728,-0.10996,10.81783887,1.09728,0.32004,1.143,9.72,-0.43,9.729506668
15/02/2020 02:00,10.51152,-0.09164,10.51191945,1.09152,0.31836,1.137,9.42,-0.41,9.428918284,10.70152,-0.12164,10.70221129,1.09152,0.31836,1.137,9.61,-0.44,9.620067567
15/02/2020 02:30,10.34392,0.02156,10.34394247,1.27392,0.37156,1.327,9.07,-0.35,9.07675052,10.46392,0.01156,10.46392639,1.27392,0.37156,1.327,9.19,-0.36,9.19704844
15/02/2020 03:00,10.22992,-0.00294,10.22992042,1.18992,0.34706,1.2395,9.04,-0.35,9.046772905,10.33992,-0.01294,10.3399281,1.18992,0.34706,1.2395,9.15,-0.36,9.157079229
15/02/2020 03:30,10.28752,-0.23614,10.29022982,1.24752,0.36386,1.2995,9.04,-0.6,9.059889624,10.42752,-0.25614,10.43066542,1.24752,0.36386,1.2995,9.18,-0.62,9.200912998
15/02/2020 04:00,10.1344,-0.2608,10.13775518,1.0944,0.3192,1.14,9.04,-0.58,9.058587086,10.2444,-0.2808,10.24824766,1.0944,0.3192,1.14,9.15,-0.6,9.169651029
15/02/2020 04:30,9.74312,-0.22784,9.745783622,1.17312,0.34216,1.222,8.57,-0.57,8.588934742,9.81312,-0.23784,9.816001834,1.17312,0.34216,1.222,8.64,-0.58,8.65944571
15/02/2020 05:00,9.51272,-0.21754,9.515207063,1.24272,0.36246,1.2945,8.27,-0.58,8.290313625,9.55272,-0.23754,9.555672904,1.24272,0.36246,1.2945,8.31,-0.6,8.331632493
15/02/2020 05:30,9.49176,-0.25282,9.495126426,1.12176,0.32718,1.1685,8.37,-0.58,8.390071513,9.54176,-0.27282,9.545659466,1.12176,0.32718,1.1685,8.42,-0.6,8.441350603
15/02/2020 06:00,9.28328,-0.28196,9.287560982,1.19328,0.34804,1.243,8.09,-0.63,8.114493207,9.31328,-0.30196,9.318173866,1.19328,0.34804,1.243,8.12,-0.65,8.145974466
15/02/2020 06:30,9.63864,-0.16998,9.640138705,1.26864,0.37002,1.3215,8.37,-0.54,8.387401266,9.66864,-0.45998,9.679575458,1.26864,0.37002,1.3215,8.4,-0.83,8.440906349
15/02/2020 07:00,10.022,-0.229,10.02461595,1.272,0.371,1.325,8.75,-0.6,8.770547303,10.112,-0.239,10.11482402,1.272,0.371,1.325,8.84,-0.61,8.861021386
15/02/2020 07:30,10.46288,-0.45416,10.47273217,1.32288,0.38584,1.378,9.14,-0.84,9.178518399,10.61288,-0.47416,10.62346693,1.32288,0.38584,1.378,9.29,-0.86,9.329721325
15/02/2020 08:00,10.74272,-0.56004,10.75730811,1.30272,0.37996,1.357,9.44,-0.94,9.486685406,10.94272,-0.58004,10.95808229,1.30272,0.37996,1.357,9.64,-0.96,9.687682901
15/02/2020 08:30,11.01104,-1.59178,11.12550068,1.57104,0.45822,1.6365,9.44,-2.05,9.66002588,10.98104,0.33822,10.98624741,1.57104,0.45822,1.6365,9.41,-0.12,9.410765112
15/02/2020 09:00,11.33968,-2.32926,11.57643273,1.81968,0.53074,1.8955,9.52,-2.86,9.940321926,11.18968,1.02074,11.23614029,1.81968,0.53074,1.8955,9.37,0.49,9.382803419
15/02/2020 09:30,11.23216,-0.65562,11.25127797,1.59216,0.46438,1.6585,9.64,-1.12,9.704844151,11.46216,-0.67562,11.48205444,1.59216,0.46438,1.6585,9.87,-1.14,9.935617746
15/02/2020 10:00,11.45384,-0.77888,11.48029202,1.68384,0.49112,1.754,9.77,-1.27,9.852197724,11.69384,-0.79888,11.7210965,1.68384,0.49112,1.754,10.01,-1.29,10.0927796
15/02/2020 10:30,11.55816,-0.76262,11.58329193,2.04816,0.59738,2.1335,9.51,-1.36,9.606752833,11.76816,-0.78262,11.79415465,2.04816,0.59738,2.1335,9.72,-1.38,9.817474217
15/02/2020 11:00,11.4412,-0.7859,11.46816011,1.8312,0.5341,1.9075,9.61,-1.32,9.700231956,11.6612,-0.7959,11.68832932,1.8312,0.5341,1.9075,9.83,-1.33,9.919566523
15/02/2020 11:30,11.45376,-0.73182,11.47711543,1.91376,0.55818,1.9935,9.54,-1.29,9.626821905,11.67376,-0.74182,11.69730608,1.91376,0.55818,1.9935,9.76,-1.3,9.846197235
15/02/2020 12:00,11.33536,-0.66802,11.35502695,1.51536,0.44198,1.5785,9.82,-1.11,9.8825351,11.59536,-0.67802,11.61516615,1.51536,0.44198,1.5785,10.08,-1.12,10.14203135
15/02/2020 12:30,11.34888,-0.45616,11.35804381,1.65888,0.48384,1.728,9.69,-0.94,9.735486634,11.59888,-0.46616,11.60824373,1.65888,0.48384,1.728,9.94,-0.95,9.985294187
15/02/2020 13:00,11.3452,-0.2489,11.34792995,1.8552,0.5411,1.9325,9.49,-0.79,9.522825211,11.5552,-0.2589,11.55810003,1.8552,0.5411,1.9325,9.7,-0.8,9.732933782
15/02/2020 13:30,11.3064,-0.2198,11.30853629,1.8864,0.5502,1.965,9.42,-0.77,9.451417883,11.4964,-0.2298,11.49869649,1.8864,0.5502,1.965,9.61,-0.78,9.641602564
15/02/2020 14:00,11.3372,-0.3129,11.34151711,1.5672,0.4571,1.6325,9.77,-0.77,9.800295914,11.5872,-0.3229,11.59169825,1.5672,0.4571,1.6325,10.02,-0.78,10.05031343
15/02/2020 14:30,11.11656,-0.14142,11.11745951,1.60656,0.46858,1.6735,9.51,-0.61,9.529543536,11.32656,-0.14142,11.32744283,1.60656,0.46858,1.6735,9.72,-0.61,9.739122137
15/02/2020 15:00,11.08568,-0.13376,11.08648695,1.73568,0.50624,1.808,9.35,-0.64,9.371878147,11.26568,-0.14376,11.26659721,1.73568,0.50624,1.808,9.53,-0.65,9.552141121
15/02/2020 15:30,11.0168,-0.3126,11.0212341,1.3968,0.4074,1.455,9.62,-0.72,9.64690624,11.2468,-0.3126,11.25114345,1.3968,0.4074,1.455,9.85,-0.72,9.876279664
15/02/2020 16:00,11.25048,-0.31986,11.25502602,1.44048,0.42014,1.5005,9.81,-0.74,9.837870705,11.51048,-0.31986,11.51492337,1.44048,0.42014,1.5005,10.07,-0.74,10.09715306
15/02/2020 16:30,11.34992,-0.32294,11.35451339,1.42992,0.41706,1.4895,9.92,-0.74,9.947562516,11.61992,-0.32294,11.6244067,1.42992,0.41706,1.4895,10.19,-0.74,10.21683415
15/02/2020 17:00,11.5968,-0.3926,11.60344367,1.6368,0.4774,1.705,9.96,-0.87,9.997924785,11.8668,-0.4026,11.87362746,1.6368,0.4774,1.705,10.23,-0.88,10.2677797
15/02/2020 17:30,11.63736,-0.56202,11.65092332,1.46736,0.42798,1.5285,10.17,-0.99,10.21807223,11.89736,-0.56202,11.91062725,1.46736,0.42798,1.5285,10.43,-0.99,10.47687931
15/02/2020 18:00,11.65232,-0.71224,11.67406729,1.43232,0.41776,1.492,10.22,-1.13,10.28228088,11.90232,-0.72224,11.92421285,1.43232,0.41776,1.492,10.47,-1.14,10.53188017
15/02/2020 18:30,11.648,-0.6635,11.66688203,1.428,0.4165,1.4875,10.22,-1.08,10.27690615,11.898,-0.6735,11.91704688,1.428,0.4165,1.4875,10.47,-1.09,10.52658539
15/02/2020 19:00,11.58896,-0.61072,11.60504084,1.36896,0.39928,1.426,10.22,-1.01,10.26978578,11.83896,-0.63072,11.85574888,1.36896,0.39928,1.426,10.47,-1.03,10.52054181
15/02/2020 19:30,11.5684,-0.5263,11.58036572,1.4184,0.4137,1.4775,10.15,-0.94,10.19343416,11.8284,-0.5363,11.84055169,1.4184,0.4137,1.4775,10.41,-0.95,10.45325787
15/02/2020 20:00,11.39248,-0.44636,11.40122089,1.45248,0.42364,1.513,9.94,-0.87,9.978000802,11.66248,-0.46636,11.67180069,1.45248,0.42364,1.513,10.21,-0.89,10.24871699
15/02/2020 20:30,11.3988,-0.3666,11.40469364,1.5888,0.4634,1.655,9.81,-0.83,9.845049517,11.6388,-0.3766,11.64489128,1.5888,0.4634,1.655,10.05,-0.84,10.08504338
15/02/2020 21:00,11.16744,-0.35408,11.1730519,1.35744,0.39592,1.414,9.81,-0.75,9.838627953,11.40744,-0.36408,11.41324851,1.35744,0.39592,1.414,10.05,-0.76,10.07869535
15/02/2020 21:30,11.22984,-2.67338,11.54366783,1.35984,0.39662,1.4165,9.87,-3.07,10.33643072,11.06984,2.39662,11.32630324,1.35984,0.39662,1.4165,9.71,2,9.913833769
15/02/2020 22:00,10.91032,-2.62324,11.22125085,1.36032,0.39676,1.417,9.55,-3.02,10.01613199,10.63032,2.50676,10.92188395,1.36032,0.39676,1.417,9.27,2.11,9.507102608
15/02/2020 22:30,9.93936,0.10148,9.939878037,1.47936,0.43148,1.541,8.46,-0.33,8.466433724,10.00936,0.09148,10.00977803,1.47936,0.43148,1.541,8.53,-0.34,8.536773395
15/02/2020 23:00,9.60664,0.09152,9.607075934,1.37664,0.40152,1.434,8.23,-0.31,8.235836327,9.64664,0.08152,9.646984441,1.37664,0.40152,1.434,8.27,-0.32,8.276188736
15/02/2020 23:30,9.24448,0.09964,9.245016961,1.40448,0.40964,1.463,7.84,-0.31,7.846126433,9.27448,0.09964,9.275015224,1.40448,0.40964,1.463,7.87,-0.31,7.876103097
16/02/2020 00:00,9.19648,0.11564,9.197207022,1.35648,0.39564,1.413,7.84,-0.28,7.844998407,9.22648,0.10564,9.227084751,1.35648,0.39564,1.413,7.87,-0.29,7.875341262
16/02/2020 00:30,9.18008,0.14544,9.181232031,1.39008,0.40544,1.448,7.79,-0.26,7.794337688,9.20008,0.14544,9.201229527,1.39008,0.40544,1.448,7.81,-0.26,7.814326586
16/02/2020 01:00,10.11232,0.02776,10.1123581,1.43232,0.41776,1.492,8.68,-0.39,8.688757103,10.20232,0.01776,10.20233546,1.43232,0.41776,1.492,8.77,-0.4,8.779117268
16/02/2020 01:30,10.6448,-0.1836,10.64638324,1.5648,0.4564,1.63,9.08,-0.64,9.102527122,10.7848,-0.1936,10.78653754,1.5648,0.4564,1.63,9.22,-0.65,9.242883749
16/02/2020 02:00,10.56136,-0.15252,10.56246124,1.67136,0.48748,1.741,8.89,-0.64,8.913007349,10.67136,-0.16252,10.67259748,1.67136,0.48748,1.741,9,-0.65,9.023441694
16/02/2020 02:30,10.5556,-0.1667,10.55691623,1.4856,0.4333,1.5475,9.07,-0.6,9.089823981,10.6956,-0.1767,10.69705951,1.4856,0.4333,1.5475,9.21,-0.61,9.230178763
16/02/2020 03:00,10.11672,-0.03304,10.11677395,1.56672,0.45696,1.632,8.55,-0.49,8.564029425,10.18672,-0.04304,10.18681092,1.56672,0.45696,1.632,8.62,-0.5,8.634488983
16/02/2020 03:30,9.79744,-0.08908,9.797844957,1.47744,0.43092,1.539,8.32,-0.52,8.336234162,9.83744,-0.09908,9.837938941,1.47744,0.43092,1.539,8.36,-0.53,8.376783392
16/02/2020 04:00,9.40712,-0.00084,9.407120038,1.67712,0.48916,1.747,7.73,-0.49,7.745514831,9.41712,-0.01084,9.417126239,1.67712,0.48916,1.747,7.74,-0.5,7.756133057
16/02/2020 04:30,9.13592,6.00E-05,9.13592,1.40592,0.41006,1.4645,7.73,-0.41,7.740865585,9.14592,-0.00994,9.145925402,1.40592,0.41006,1.4645,7.74,-0.42,7.751386973
16/02/2020 05:00,8.94648,0.20564,8.948843065,1.59648,0.46564,1.663,7.35,-0.26,7.354597202,8.94648,0.20564,8.948843065,1.59648,0.46564,1.663,7.35,-0.26,7.354597202
16/02/2020 05:30,8.88728,0.22754,8.890192363,1.39728,0.40754,1.4555,7.49,-0.18,7.492162572,8.89728,0.21754,8.899939048,1.39728,0.40754,1.4555,7.5,-0.19,7.502406281
16/02/2020 06:00,8.90632,0.18476,8.9082362,1.45632,0.42476,1.517,7.45,-0.24,7.453864769,8.92632,0.18476,8.928231908,1.45632,0.42476,1.517,7.47,-0.24,7.473854427
16/02/2020 06:30,9.7412,0.0441,9.741299823,1.3512,0.3941,1.4075,8.39,-0.35,8.397297184,9.7912,0.0341,9.79125938,1.3512,0.3941,1.4075,8.44,-0.36,8.447674236
16/02/2020 07:00,9.6328,0.0054,9.632801514,1.4928,0.4354,1.555,8.14,-0.43,8.151349582,9.6628,-0.0046,9.662801095,1.4928,0.4354,1.555,8.17,-0.44,8.181839646
16/02/2020 07:30,9.95112,-0.18384,9.952818013,1.46112,0.42616,1.522,8.49,-0.61,8.511885808,10.02112,-0.19384,10.02299456,1.46112,0.42616,1.522,8.56,-0.62,8.5824239
16/02/2020 08:00,10.03408,-0.28506,10.03812834,1.59408,0.46494,1.6605,8.44,-0.75,8.473257933,10.09408,-0.28506,10.09810429,1.59408,0.46494,1.6605,8.5,-0.75,8.533024083
16/02/2020 08:30,10.46888,-0.49366,10.4805128,1.35888,0.39634,1.4155,9.11,-0.89,9.153370964,10.60888,-0.50366,10.62082898,1.35888,0.39634,1.4155,9.25,-0.9,9.293680649
16/02/2020 09:00,10.85744,-0.50408,10.8691352,1.59744,0.46592,1.664,9.26,-0.97,9.310665927,11.02744,-0.52408,11.03988645,1.59744,0.46592,1.664,9.43,-0.99,9.481824719
16/02/2020 09:30,11.07848,-0.48586,11.08912887,1.72848,0.50414,1.8005,9.35,-0.99,9.402265684,11.26848,-0.48586,11.27894948,1.72848,0.50414,1.8005,9.54,-0.99,9.591230369
16/02/2020 10:00,11.23032,-0.25074,11.23311879,1.54032,0.44926,1.6045,9.69,-0.7,9.715250897,11.46032,-0.56074,11.47402997,1.54032,0.44926,1.6045,9.92,-1.01,9.971283769
16/02/2020 10:30,11.57144,-3.24958,12.01906793,1.92144,0.56042,2.0015,9.65,-3.81,10.37490241,11.28144,2.54042,11.56393628,1.92144,0.56042,2.0015,9.36,1.98,9.567131231
16/02/2020 11:00,11.36808,-1.13056,11.424159,1.67808,0.48944,1.748,9.69,-1.62,9.824484719,11.51808,-0.14056,11.51893762,1.67808,0.48944,1.748,9.84,-0.63,9.860147058
16/02/2020 11:30,11.44512,-0.66184,11.46424023,1.60512,0.46816,1.672,9.84,-1.13,9.904670615,11.70512,-0.67184,11.72438498,1.60512,0.46816,1.672,10.1,-1.14,10.16413302
16/02/2020 12:00,11.65656,-0.62642,11.67337968,1.72656,0.50358,1.7985,9.93,-1.13,9.994088253,11.92656,-0.63642,11.94352812,1.72656,0.50358,1.7985,10.2,-1.14,10.26350817
16/02/2020 12:30,11.65968,-0.62176,11.67624611,1.63968,0.47824,1.708,10.02,-1.1,10.08019841,11.93968,-0.63176,11.95638236,1.63968,0.47824,1.708,10.3,-1.11,10.35963802
16/02/2020 13:00,11.55608,-0.66656,11.57528778,1.48608,0.43344,1.548,10.07,-1.1,10.12990128,11.83608,-0.67656,11.85540059,1.48608,0.43344,1.548,10.35,-1.11,10.40935156
16/02/2020 13:30,11.58904,-0.62028,11.60562775,1.43904,0.41972,1.499,10.15,-1.04,10.20314167,11.84904,-0.63028,11.86579124,1.43904,0.41972,1.499,10.41,-1.05,10.46281989
16/02/2020 14:00,11.65952,-0.86014,11.69120385,1.43952,0.41986,1.4995,10.22,-1.28,10.29984466,11.90952,-0.88014,11.94199787,1.43952,0.41986,1.4995,10.47,-1.3,10.5503981
16/02/2020 14:30,11.66416,-0.73712,11.68742805,1.48416,0.43288,1.546,10.18,-1.17,10.2470142,11.91416,-0.74712,11.93756243,1.48416,0.43288,1.546,10.43,-1.18,10.49653752
16/02/2020 15:00,11.66408,-0.56506,11.67775899,1.59408,0.46494,1.6605,10.07,-1.03,10.12253921,11.94408,-0.58506,11.95840049,1.59408,0.46494,1.6605,10.35,-1.05,10.40312453
16/02/2020 15:30,11.61144,-0.48208,11.62144311,1.74144,0.50792,1.814,9.87,-0.99,9.919526198,11.87144,-0.49208,11.88163416,1.74144,0.50792,1.814,10.13,-1,10.17923867
16/02/2020 16:00,11.60328,-0.57946,11.61773991,2.09328,0.61054,2.1805,9.51,-1.19,9.584164022,11.81328,-0.58946,11.82797732,2.09328,0.61054,2.1805,9.72,-1.2,9.793793953
16/02/2020 16:30,11.76592,-0.59994,11.78120543,1.88592,0.55006,1.9645,9.88,-1.15,9.946702971,12.02592,-0.60994,12.04137777,1.88592,0.55006,1.9645,10.14,-1.16,10.20613541
16/02/2020 17:00,11.54328,-0.74196,11.56710067,1.43328,0.41804,1.493,10.11,-1.16,10.17633038,11.80328,-0.76196,11.82784857,1.43328,0.41804,1.493,10.37,-1.18,10.43692004
16/02/2020 17:30,11.77056,-0.81192,11.79852943,1.57056,0.45808,1.636,10.2,-1.27,10.27875965,12.02056,-0.82192,12.04862711,1.57056,0.45808,1.636,10.45,-1.28,10.52810049
16/02/2020 18:00,11.816,-0.7845,11.84201403,1.596,0.4655,1.6625,10.22,-1.25,10.29615948,12.046,-0.7945,12.07217239,1.596,0.4655,1.6625,10.45,-1.26,10.52568763
16/02/2020 18:30,11.75408,-0.68256,11.77388147,1.53408,0.44744,1.598,10.22,-1.13,10.28228088,11.98408,-0.70256,12.00465593,1.53408,0.44744,1.598,10.45,-1.15,10.51308708
16/02/2020 19:00,11.59232,-0.63974,11.6099591,1.37232,0.40026,1.4295,10.22,-1.04,10.27277957,11.82232,-0.64974,11.84016099,1.37232,0.40026,1.4295,10.45,-1.05,10.50261872
16/02/2020 19:30,11.6092,-0.5344,11.62149336,1.4592,0.4256,1.52,10.15,-0.96,10.19529794,11.8692,-0.5444,11.88167833,1.4592,0.4256,1.52,10.41,-0.97,10.45509445
16/02/2020 20:00,11.60824,-0.42218,11.61591459,1.63824,0.47782,1.7065,9.97,-0.9,10.01053945,11.87824,-0.43218,11.88609966,1.63824,0.47782,1.7065,10.24,-0.91,10.28035505
16/02/2020 20:30,11.51328,-0.40446,11.52038212,1.49328,0.43554,1.5555,10.02,-0.84,10.05514794,11.78328,-0.41446,11.79056677,1.49328,0.43554,1.5555,10.29,-0.85,10.32504722
16/02/2020 21:00,11.48992,-0.31544,11.49424917,1.72992,0.50456,1.802,9.76,-0.82,9.794386147,11.73992,-0.32544,11.74442986,1.72992,0.50456,1.802,10.01,-0.83,10.04435165
16/02/2020 21:30,11.30136,-0.41502,11.30897783,1.73136,0.50498,1.8035,9.57,-0.92,9.614119825,11.52136,-0.43502,11.52956975,1.73136,0.50498,1.8035,9.79,-0.94,9.835024148
16/02/2020 22:00,10.82128,-0.19046,10.82295597,1.54128,0.44954,1.6055,9.28,-0.64,9.302042786,11.00128,-0.20046,11.00310619,1.54128,0.44954,1.6055,9.46,-0.65,9.482304572
16/02/2020 22:30,10.40592,-0.42744,10.41469519,1.58592,0.46256,1.652,8.82,-0.89,8.864789902,10.42592,0.11256,10.42652759,1.58592,0.46256,1.652,8.84,-0.35,8.84692602
16/02/2020 23:00,10.28224,-3.43518,10.84089116,1.42224,0.41482,1.4815,8.86,-3.85,9.660336433,9.57224,2.90482,10.00328735,1.42224,0.41482,1.4815,8.15,2.49,8.521889462
16/02/2020 23:30,9.36448,-0.14786,9.365647241,1.58448,0.46214,1.6505,7.78,-0.61,7.803877241,9.38448,-0.15786,9.385807618,1.58448,0.46214,1.6505,7.8,-0.62,7.824602226
17/02/2020 00:00,9.14832,-0.09924,9.148858257,1.64832,0.48076,1.717,7.5,-0.58,7.522393236,9.15832,-0.10924,9.158971482,1.64832,0.48076,1.717,7.51,-0.59,7.533140116
17/02/2020 00:30,9.44672,-0.10554,9.447309535,1.62672,0.47446,1.6945,7.82,-0.58,7.841479452,9.46672,-0.11554,9.467425049,1.62672,0.47446,1.6945,7.84,-0.59,7.862168912
17/02/2020 01:00,10.39904,-0.11778,10.39970697,1.61904,0.47222,1.6865,8.78,-0.59,8.799801134,10.50904,-0.12778,10.50981681,1.61904,0.47222,1.6865,8.89,-0.6,8.910224464
17/02/2020 01:30,10.96128,-0.15296,10.96234719,1.36128,0.39704,1.418,9.6,-0.55,9.615742301,11.18128,-0.16296,11.18246746,1.36128,0.39704,1.418,9.82,-0.56,9.835954453
17/02/2020 02:00,10.95936,-0.15352,10.96043521,1.35936,0.39648,1.416,9.6,-0.55,9.615742301,11.20936,-0.15352,11.21041123,1.35936,0.39648,1.416,9.85,-0.55,9.86534338
17/02/2020 02:30,10.86176,-0.11782,10.86239899,1.48176,0.43218,1.5435,9.38,-0.55,9.396110898,11.05176,-0.13782,11.0526193,1.48176,0.43218,1.5435,9.57,-0.57,9.586959894
17/02/2020 03:00,10.71368,-0.18976,10.71536038,1.30368,0.38024,1.358,9.41,-0.57,9.427247743,10.90368,-0.20976,10.90569745,1.30368,0.38024,1.358,9.6,-0.59,9.618113121
17/02/2020 03:30,10.61464,-0.12198,10.61534085,1.36464,0.39802,1.4215,9.25,-0.52,9.264604687,10.77464,-0.13198,10.77544829,1.36464,0.39802,1.4215,9.41,-0.53,9.424913793
17/02/2020 04:00,10.5728,-0.0696,10.57302908,1.3728,0.4004,1.43,9.2,-0.47,9.211997612,10.7328,-0.0796,10.73309517,1.3728,0.4004,1.43,9.36,-0.48,9.372299611
17/02/2020 04:30,10.44472,-0.03904,10.44479296,1.37472,0.40096,1.432,9.07,-0.44,9.080666275,10.58472,-0.04904,10.5848336,1.37472,0.40096,1.432,9.21,-0.45,9.220986932
17/02/2020 05:00,10.35328,-0.11946,10.35396916,1.37328,0.40054,1.4305,8.98,-0.52,8.995043079,10.47328,-0.12946,10.4740801,1.37328,0.40054,1.4305,9.1,-0.53,9.115421
17/02/2020 05:30,10.27728,-0.14246,10.27826732,1.39728,0.40754,1.4555,8.88,-0.55,8.897016354,10.37728,-0.15246,10.37839989,1.39728,0.40754,1.4555,8.98,-0.56,8.997444082
17/02/2020 06:00,10.5236,-0.3102,10.52817083,1.4736,0.4298,1.535,9.05,-0.74,9.080203742,10.6536,-0.3102,10.65811508,1.4736,0.4298,1.535,9.18,-0.74,9.209777413
17/02/2020 06:30,11.0876,-0.6282,11.10538198,1.3776,0.4018,1.435,9.71,-1.03,9.764476432,11.3276,-0.6382,11.34556393,1.3776,0.4018,1.435,9.95,-1.04,10.00420412
17/02/2020 07:00,11.4364,-0.3498,11.44174834,1.6464,0.4802,1.715,9.79,-0.83,9.825120864,11.6764,-0.6198,11.69283836,1.6464,0.4802,1.715,10.03,-1.1,10.09013875
17/02/2020 07:30,11.54104,-0.76678,11.56648416,1.45104,0.42322,1.5115,10.09,-1.19,10.1599311,11.82104,-0.77678,11.84653425,1.45104,0.42322,1.5115,10.37,-1.2,10.43920016
17/02/2020 08:00,11.77264,-1.86798,11.91991618,1.65264,0.48202,1.7215,10.12,-2.35,10.3892685,11.96264,-0.39798,11.96925828,1.65264,0.48202,1.7215,10.31,-0.88,10.34748762
17/02/2020 08:30,12.50064,-1.07148,12.54647639,3.08064,0.89852,3.209,9.42,-1.97,9.623788235,12.68064,-1.08148,12.72667395,3.08064,0.89852,3.209,9.6,-1.98,9.802061008
17/02/2020 09:00,12.11144,-1.41708,12.19405981,2.10144,0.61292,2.189,10.01,-2.03,10.21376522,12.38144,-1.42708,12.463411,2.10144,0.61292,2.189,10.28,-2.04,10.48045801
17/02/2020 09:30,12.22432,-1.13124,12.27655096,2.46432,0.71876,2.567,9.76,-1.85,9.933785784,12.47432,-1.14124,12.52641562,2.46432,0.71876,2.567,10.01,-1.86,10.18134078
17/02/2020 10:00,12.17984,-1.21588,12.24037853,2.61984,0.76412,2.729,9.56,-1.98,9.762888917,12.39984,-1.22588,12.46028947,2.61984,0.76412,2.729,9.78,-1.99,9.980405803
17/02/2020 10:30,12.26856,-1.34792,12.3423844,2.81856,0.82208,2.936,9.45,-2.17,9.695947607,12.46856,-1.36792,12.5433725,2.81856,0.82208,2.936,9.65,-2.19,9.895382762
17/02/2020 11:00,12.13816,-1.59262,12.24219615,2.04816,0.59738,2.1335,10.09,-2.19,10.32493099,12.39816,-1.61262,12.50259632,2.04816,0.59738,2.1335,10.35,-2.21,10.58331706
17/02/2020 11:30,12.24392,-1.01844,12.28620352,2.47392,0.72156,2.577,9.77,-1.74,9.923734176,12.45392,-1.77844,12.58026121,2.47392,0.72156,2.577,9.98,-2.5,10.28836236
17/02/2020 12:00,12.07344,-1.05358,12.11932276,2.59344,0.75642,2.7015,9.48,-1.81,9.651243443,12.22344,-1.85358,12.36318099,2.59344,0.75642,2.7015,9.63,-2.61,9.977424517
17/02/2020 12:30,12.34536,-0.91302,12.37907586,2.83536,0.82698,2.9535,9.51,-1.74,9.667869465,12.50536,-1.71302,12.6221419,2.83536,0.82698,2.9535,9.67,-2.54,9.998024805
17/02/2020 13:00,12.33152,-0.73664,12.3535025,2.89152,0.84336,3.012,9.44,-1.58,9.5713113,12.47152,-1.54664,12.56705639,2.89152,0.84336,3.012,9.58,-2.39,9.873626487
17/02/2020 13:30,12.47264,-0.81548,12.49927023,3.03264,0.88452,3.159,9.44,-1.7,9.591850708,12.61264,-1.62548,12.71695219,3.03264,0.88452,3.159,9.58,-2.51,9.903358016
17/02/2020 14:00,12.20552,-1.10214,12.25517976,2.25552,0.65786,2.3495,9.95,-1.76,10.10445941,12.44552,-1.91214,12.59155461,2.25552,0.65786,2.3495,10.19,-2.57,10.5090913
17/02/2020 14:30,12.11384,-1.11138,12.16471475,2.22384,0.64862,2.3165,9.89,-1.76,10.04538202,12.35384,-1.92138,12.50236233,2.22384,0.64862,2.3165,10.13,-2.57,10.4509234
17/02/2020 15:00,12.01416,-0.93212,12.05026507,2.32416,0.67788,2.421,9.69,-1.61,9.82284073,12.21416,-1.75212,12.33919078,2.32416,0.67788,2.421,9.89,-2.43,10.18415436
17/02/2020 15:30,11.76296,-0.98872,11.80443964,1.99296,0.58128,2.076,9.77,-1.57,9.895342339,11.99296,-1.42872,12.07776181,1.99296,0.58128,2.076,10,-2.01,10.2000049
17/02/2020 16:00,11.96552,-1.33214,12.03944624,2.25552,0.65786,2.3495,9.71,-1.99,9.911821225,12.20552,-1.35214,12.28018734,2.25552,0.65786,2.3495,9.95,-2.01,10.1509901
17/02/2020 16:30,11.95968,-1.30426,12.03058768,1.93968,0.56574,2.0205,10.02,-1.87,10.1930025,12.22968,-1.32426,12.30116813,1.93968,0.56574,2.0205,10.29,-1.89,10.46213171
17/02/2020 17:00,12.00224,-1.13018,12.05533375,1.78224,0.51982,1.8565,10.22,-1.65,10.3523379,12.25224,-1.15018,12.3061082,1.78224,0.51982,1.8565,10.47,-1.67,10.6023488
17/02/2020 17:30,11.78864,-0.71248,11.81015075,1.56864,0.45752,1.634,10.22,-1.17,10.28675362,12.03864,-1.06248,12.08543408,1.56864,0.45752,1.634,10.47,-1.52,10.57975898
17/02/2020 18:00,11.82752,-0.64114,11.84488454,1.60752,0.46886,1.6745,10.22,-1.11,10.28010214,12.07752,-0.66114,12.09560232,1.60752,0.46886,1.6745,10.47,-1.13,10.53080244
17/02/2020 18:30,11.77232,-0.68724,11.79236266,1.55232,0.45276,1.617,10.22,-1.14,10.28338466,12.02232,-0.69724,12.04252141,1.55232,0.45276,1.617,10.47,-1.15,10.53296729
17/02/2020 19:00,11.80448,-0.56786,11.81813069,1.58448,0.46214,1.6505,10.22,-1.03,10.271772,12.05448,-0.58786,12.06880555,1.58448,0.46214,1.6505,10.47,-1.05,10.52251871
17/02/2020 19:30,11.74208,-0.50606,11.75298002,1.52208,0.44394,1.5855,10.22,-0.95,10.26405865,11.99208,-0.52606,12.00361287,1.52208,0.44394,1.5855,10.47,-0.97,10.51483714
17/02/2020 20:00,11.70704,-0.48628,11.71713505,1.48704,0.43372,1.549,10.22,-0.92,10.26132545,11.95704,-0.50628,11.96775355,1.48704,0.43372,1.549,10.47,-0.94,10.51211206
17/02/2020 20:30,11.61512,-0.63434,11.6324288,1.42512,0.41566,1.4845,10.19,-1.05,10.24395431,11.89512,-0.64434,11.91255866,1.42512,0.41566,1.4845,10.47,-1.06,10.52352127
17/02/2020 21:00,11.78464,-0.46948,11.79398793,1.78464,0.52052,1.859,10,-0.99,10.04888551,12.04464,-0.47948,12.05417993,1.78464,0.52052,1.859,10.26,-1,10.30861775
17/02/2020 21:30,11.42336,-0.34402,11.42853899,1.56336,0.45598,1.6285,9.86,-0.8,9.892401124,11.67336,-0.58402,11.68796017,1.56336,0.45598,1.6285,10.11,-1.04,10.16335083
17/02/2020 22:00,11.26208,-0.50356,11.27333219,1.46208,0.42644,1.523,9.8,-0.93,9.844028647,11.50208,-0.52356,11.51398973,1.46208,0.42644,1.523,10.04,-0.95,10.08484507
17/02/2020 22:30,10.90368,-0.34476,10.90912907,1.42368,0.41524,1.483,9.48,-0.76,9.510415343,11.10368,-0.36476,11.10966964,1.42368,0.41524,1.483,9.68,-0.78,9.711374774
17/02/2020 23:00,10.588,-1.491,10.69246581,1.368,0.399,1.425,9.22,-1.89,9.411721415,10.458,1.209,10.52765145,1.368,0.399,1.425,9.09,0.81,9.126017751
17/02/2020 23:30,10.30168,-3.47076,10.8706387,1.47168,0.42924,1.533,8.83,-3.9,9.652921837,9.48168,3.50924,10.11024337,1.47168,0.42924,1.533,8.01,3.08,8.5817539
18/02/2020 00:00,9.95024,-3.35118,10.49941348,1.47024,0.42882,1.5315,8.48,-3.78,9.284330886,9.02024,3.45882,9.660650364,1.47024,0.42882,1.5315,7.55,3.03,8.135318064
18/02/2020 00:30,10.2916,-3.3712,10.82968236,1.4016,0.4088,1.46,8.89,-3.78,9.66025362,9.4416,3.4388,10.04834096,1.4016,0.4088,1.46,8.04,3.03,8.592002095
18/02/2020 01:00,10.84744,-3.41408,11.37202255,1.59744,0.46592,1.664,9.25,-3.88,10.03079758,10.12744,3.37592,10.67529282,1.59744,0.46592,1.664,8.53,2.91,9.012713243
18/02/2020 01:30,11.18416,-3.46712,11.70924233,1.48416,0.43288,1.546,9.7,-3.9,10.45466403,10.71416,3.34288,11.22354985,1.48416,0.43288,1.546,9.23,2.91,9.677861334
18/02/2020 02:00,10.93352,-1.22814,11.00228101,1.34352,0.39186,1.3995,9.59,-1.62,9.725867571,10.91352,1.08186,10.96701144,1.34352,0.39186,1.3995,9.57,0.69,9.594842365
18/02/2020 02:30,10.904,-0.023,10.90402426,1.464,0.427,1.525,9.44,-0.45,9.450719549,11.094,-0.033,11.09404908,1.464,0.427,1.525,9.63,-0.46,9.640980241
18/02/2020 03:00,11.13416,-2.36212,11.38196511,1.36416,0.39788,1.421,9.77,-2.76,10.15236426,10.94416,2.27788,11.17870187,1.36416,0.39788,1.421,9.58,1.88,9.762725029
18/02/2020 03:30,10.99096,-2.94472,11.37860174,1.56096,0.45528,1.626,9.43,-3.4,10.02421568,10.61096,2.23528,10.84384382,1.56096,0.45528,1.626,9.05,1.78,9.223388748
18/02/2020 04:00,10.68512,0.21816,10.68734687,1.36512,0.39816,1.422,9.32,-0.18,9.321738035,10.82512,-0.43184,10.83373014,1.36512,0.39816,1.422,9.46,-0.83,9.496341401
18/02/2020 04:30,10.36416,0.04038,10.36423866,1.54416,0.45038,1.6085,8.82,-0.41,8.829524336,10.45416,-0.00962,10.45416443,1.54416,0.45038,1.6085,8.91,-0.46,8.921866397
18/02/2020 05:00,10.22704,0.09372,10.22746941,1.72704,0.50372,1.799,8.5,-0.41,8.50988249,10.29704,0.06372,10.29723715,1.72704,0.50372,1.799,8.57,-0.44,8.581287782
18/02/2020 05:30,10.30696,-0.04422,10.30705486,1.35696,0.39578,1.4135,8.95,-0.44,8.960809115,10.42696,-0.06422,10.42715776,1.35696,0.39578,1.4135,9.07,-0.46,9.081657338
18/02/2020 06:00,10.45952,-0.19514,10.46134017,1.31952,0.38486,1.3745,9.14,-0.58,9.158384137,10.59952,-0.21514,10.60170314,1.31952,0.38486,1.3745,9.28,-0.6,9.299376323
18/02/2020 06:30,11.09832,-0.39424,11.10531999,1.28832,0.37576,1.342,9.81,-0.77,9.840172763,11.33832,-0.64424,11.35660801,1.28832,0.37576,1.342,10.05,-1.02,10.10162858
18/02/2020 07:00,11.41504,-3.67978,11.99349486,1.23504,0.36022,1.2865,10.18,-4.04,10.95235135,11.45504,2.20022,11.66442924,1.23504,0.36022,1.2865,10.22,1.84,10.3843151
18/02/2020 07:30,11.60128,-1.60546,11.71184014,1.42128,0.41454,1.4805,10.18,-2.02,10.37847773,11.83128,-0.59546,11.84625506,1.42128,0.41454,1.4805,10.41,-1.01,10.45888139
18/02/2020 08:00,11.54008,-1.22206,11.60460586,1.33008,0.38794,1.3855,10.21,-1.61,10.33615983,11.80008,-1.24206,11.86526869,1.33008,0.38794,1.3855,10.47,-1.63,10.59612193
18/02/2020 08:30,11.6796,-1.3822,11.76110254,1.5696,0.4578,1.635,10.11,-1.84,10.27607415,11.9596,-1.4022,12.04151971,1.5696,0.4578,1.635,10.39,-1.86,10.55517409
18/02/2020 09:00,11.8376,-1.3782,11.91755885,1.8576,0.5418,1.935,9.98,-1.92,10.16301136,12.0976,-1.3882,12.17698752,1.8576,0.5418,1.935,10.24,-1.93,10.4202927
18/02/2020 09:30,12.03216,-1.27312,12.09932679,2.25216,0.65688,2.346,9.78,-1.93,9.968615751,12.28216,-1.27312,12.34796699,2.25216,0.65688,2.346,10.03,-1.93,10.2140002
18/02/2020 10:00,12.04992,-1.30294,12.12015778,2.14992,0.62706,2.2395,9.9,-1.93,10.08637199,12.29992,-1.34294,12.37301579,2.14992,0.62706,2.2395,10.15,-1.97,10.33941004
18/02/2020 10:30,12.206,-1.282,12.27313978,2.736,0.798,2.85,9.47,-2.08,9.695736176,12.386,-1.632,12.49305487,2.736,0.798,2.85,9.65,-2.43,9.951251178
18/02/2020 11:00,12.3284,-1.6163,12.43390012,2.8584,0.8337,2.9775,9.47,-2.45,9.781789202,12.5084,-1.6263,12.61367996,2.8584,0.8337,2.9775,9.65,-2.46,9.958619382
18/02/2020 11:30,12.29416,-1.63212,12.40202346,2.56416,0.74788,2.671,9.73,-2.38,10.0168508,12.52416,-1.64212,12.6313555,2.56416,0.74788,2.671,9.96,-2.39,10.24273889
18/02/2020 12:00,12.06184,-1.69738,12.18068484,2.03184,0.59262,2.1165,10.03,-2.29,10.28809992,12.32184,-1.71738,12.44094591,2.03184,0.59262,2.1165,10.29,-2.31,10.5460988
18/02/2020 12:30,12.5056,-1.3392,12.57710173,3.7056,1.0808,3.86,8.8,-2.42,9.126686146,12.6256,-1.3492,12.69748463,3.7056,1.0808,3.86,8.92,-2.43,9.245068956
18/02/2020 13:00,11.92192,-1.31444,11.99416229,2.76192,0.80556,2.877,9.16,-2.12,9.402127419,12.08192,-1.32444,12.15429686,2.76192,0.80556,2.877,9.32,-2.13,9.560298113
18/02/2020 13:30,12.11784,-1.39188,12.19751516,2.42784,0.70812,2.529,9.69,-2.1,9.914943268,12.33784,-1.40188,12.41722849,2.42784,0.70812,2.529,9.91,-2.11,10.13213699
18/02/2020 14:00,12.15048,-1.39236,12.22999716,2.46048,0.71764,2.563,9.69,-2.11,9.917066098,12.37048,-1.41236,12.4508448,2.46048,0.71764,2.563,9.91,-2.13,10.13632083
18/02/2020 14:30,12.13568,-1.25376,12.20027226,2.69568,0.78624,2.808,9.44,-2.04,9.657908676,12.33568,-1.26376,12.40024558,2.69568,0.78624,2.808,9.64,-2.05,9.855561881
18/02/2020 15:00,12.0148,-1.2661,12.0813256,2.3448,0.6839,2.4425,9.67,-1.95,9.864654074,12.2448,-1.2761,12.31111523,2.3448,0.6839,2.4425,9.9,-1.96,10.09215537
18/02/2020 15:30,11.85912,-1.17984,11.91766544,1.98912,0.58016,2.072,9.87,-1.76,10.025692,12.11912,-1.19984,12.17836958,1.98912,0.58016,2.072,10.13,-1.78,10.2851981
18/02/2020 16:00,11.82552,-1.41964,11.91042825,1.71552,0.50036,1.787,10.11,-1.92,10.29069968,12.09552,-1.43964,12.18089354,1.71552,0.50036,1.787,10.38,-1.94,10.55973485
18/02/2020 16:30,11.76712,-1.38584,11.8484457,1.55712,0.45416,1.622,10.21,-1.84,10.37447348,12.02712,-1.39584,12.10784807,1.55712,0.45416,1.622,10.47,-1.85,10.63218698
18/02/2020 17:00,11.66632,-0.98524,11.70784866,1.45632,0.42476,1.517,10.21,-1.41,10.3069006,11.92632,-1.54524,12.02600829,1.45632,0.42476,1.517,10.47,-1.97,10.65372235
18/02/2020 17:30,11.8516,-0.7412,11.87475473,1.6416,0.4788,1.71,10.21,-1.22,10.28263099,12.1116,-1.1412,12.16524525,1.6416,0.4788,1.71,10.47,-1.62,10.59458824
18/02/2020 18:00,11.7172,-0.5604,11.73059351,1.5072,0.4396,1.57,10.21,-1,10.25885471,11.9772,-0.5804,11.99125448,1.5072,0.4396,1.57,10.47,-1.02,10.51956748
18/02/2020 18:30,11.62024,-0.54868,11.63318647,1.41024,0.41132,1.469,10.21,-0.96,10.25503291,11.88024,-0.55868,11.89336898,1.41024,0.41132,1.469,10.47,-0.97,10.51483714
18/02/2020 19:00,11.55736,-0.53702,11.56982976,1.34736,0.39298,1.4035,10.21,-0.93,10.25226804,11.81736,-0.55702,11.83048049,1.34736,0.39298,1.4035,10.47,-0.95,10.51301099
18/02/2020 19:30,11.81368,-0.52226,11.82521842,1.60368,0.46774,1.6705,10.21,-0.99,10.25788477,12.07368,-0.54226,12.08585101,1.60368,0.46774,1.6705,10.47,-1.01,10.51860257
18/02/2020 20:00,11.53816,-0.35262,11.54354699,1.32816,0.38738,1.3835,10.21,-0.74,10.23678172,11.79816,-1.05262,11.84502378,1.32816,0.38738,1.3835,10.47,-1.44,10.56856187
18/02/2020 20:30,11.56024,-0.57618,11.57458994,1.35024,0.39382,1.4065,10.21,-0.97,10.25597387,11.82024,-0.84618,11.8504892,1.35024,0.39382,1.4065,10.47,-1.24,10.54317315
18/02/2020 21:00,11.63024,-0.61868,11.64668397,1.65024,0.48132,1.719,9.98,-1.1,10.04043824,11.90024,-0.62868,11.91683476,1.65024,0.48132,1.719,10.25,-1.11,10.30992725
18/02/2020 21:30,11.37592,-0.65744,11.39490163,1.34592,0.39256,1.402,10.03,-1.05,10.08481036,11.63592,-0.67744,11.6556235,1.34592,0.39256,1.402,10.29,-1.07,10.34548211
18/02/2020 22:00,11.12768,-0.50026,11.13891926,1.26768,0.36974,1.3205,9.86,-0.87,9.898307936,11.37768,-0.51026,11.38911618,1.26768,0.36974,1.3205,10.11,-0.88,10.14822645
18/02/2020 22:30,10.69208,-0.14856,10.69311203,1.34208,0.39144,1.398,9.35,-0.54,9.365580601,10.87208,-0.15856,10.87323617,1.34208,0.39144,1.398,9.53,-0.55,9.54585774
18/02/2020 23:00,10.2864,-0.9473,10.3299275,1.3464,0.3927,1.4025,8.94,-1.34,9.039867256,10.1264,1.1927,10.19639692,1.3464,0.3927,1.4025,8.78,0.8,8.816371136
18/02/2020 23:30,9.59416,0.13788,9.595150702,1.36416,0.39788,1.421,8.23,-0.26,8.234105902,9.62416,0.12788,9.625009558,1.36416,0.39788,1.421,8.26,-0.27,8.264411655
19/02/2020 00:00,9.57016,0.05588,9.57032314,1.22016,0.35588,1.271,8.35,-0.3,8.355387484,9.61016,0.03588,9.61022698,1.22016,0.35588,1.271,8.39,-0.32,8.396100285
19/02/2020 00:30,9.71728,0.06004,9.717465482,1.33728,0.39004,1.393,8.38,-0.33,8.386495096,9.76728,0.04004,9.76736207,1.33728,0.39004,1.393,8.43,-0.35,8.437262589
19/02/2020 01:00,10.43112,0.05866,10.43128494,1.64112,0.47866,1.7095,8.79,-0.42,8.800028409,10.52112,0.03866,10.52119103,1.64112,0.47866,1.7095,8.88,-0.44,8.890894218
19/02/2020 01:30,10.9524,-0.0518,10.95252249,1.5024,0.4382,1.565,9.45,-0.49,9.462695176,11.1424,-0.0618,11.14257138,1.5024,0.4382,1.565,9.64,-0.5,9.652958096
19/02/2020 02:00,10.77048,-0.10986,10.77104028,1.20048,0.35014,1.2505,9.57,-0.46,9.581049003,10.99048,-0.11986,10.99113357,1.20048,0.35014,1.2505,9.79,-0.47,9.801275427
19/02/2020 02:30,10.7852,-0.0089,10.78520367,1.6152,0.4711,1.6825,9.17,-0.48,9.182554111,10.9352,-0.0189,10.93521633,1.6152,0.4711,1.6825,9.32,-0.49,9.332872012
19/02/2020 03:00,10.74488,-0.02066,10.74489986,1.57488,0.45934,1.6405,9.17,-0.48,9.182554111,10.89488,-0.03066,10.89492314,1.57488,0.45934,1.6405,9.32,-0.49,9.332872012
19/02/2020 03:30,10.63224,0.02482,10.63226897,1.66224,0.48482,1.7315,8.97,-0.46,8.981787127,10.74224,0.01482,10.74225022,1.66224,0.48482,1.7315,9.08,-0.47,9.09215596
19/02/2020 04:00,10.4224,0.0132,10.42240836,1.6224,0.4732,1.69,8.8,-0.46,8.812014526,10.5124,0.0132,10.51240829,1.6224,0.4732,1.69,8.89,-0.46,8.901893057
19/02/2020 04:30,10.29792,0.10356,10.29844071,1.41792,0.41356,1.477,8.88,-0.31,8.885409388,10.39792,0.09356,10.39834092,1.41792,0.41356,1.477,8.98,-0.32,8.98569975
19/02/2020 05:00,10.48688,-2.93966,10.8911089,1.40688,0.41034,1.4655,9.08,-3.35,9.678269473,9.77688,3.14034,10.26884209,1.40688,0.41034,1.4655,8.37,2.73,8.803965016
19/02/2020 05:30,10.57856,-2.41292,10.85025873,1.49856,0.43708,1.561,9.08,-2.85,9.51676941,10.07856,2.29708,10.33701834,1.49856,0.43708,1.561,8.58,1.86,8.779293821
19/02/2020 06:00,11.53712,-0.48584,11.54734508,1.31712,0.38416,1.372,10.22,-0.87,10.25696349,11.78712,-0.50584,11.79796898,1.31712,0.38416,1.372,10.47,-0.89,10.50775904
19/02/2020 06:30,11.20216,-0.26562,11.20530868,1.59216,0.46438,1.6585,9.61,-0.73,9.637686444,11.41216,-0.48562,11.42248759,1.59216,0.46438,1.6585,9.82,-0.95,9.865845123
19/02/2020 07:00,11.44856,-1.88792,11.60317922,1.37856,0.40208,1.436,10.07,-2.29,10.32710027,11.59856,0.75208,11.62291781,1.37856,0.40208,1.436,10.22,0.35,10.22599139
19/02/2020 07:30,11.5432,-0.9224,11.57999516,1.3632,0.3976,1.42,10.18,-1.32,10.26522284,11.8032,-0.9424,11.84076214,1.3632,0.3976,1.42,10.44,-1.34,10.52564487
19/02/2020 08:00,11.63056,-0.96192,11.67027061,1.57056,0.45808,1.636,10.06,-1.42,10.15972441,11.90056,-0.98192,11.94100059,1.57056,0.45808,1.636,10.33,-1.44,10.42988495
19/02/2020 08:30,11.9248,-1.1786,11.98290253,1.9248,0.5614,2.005,10,-1.74,10.15025123,12.1848,-1.2786,12.25170066,1.9248,0.5614,2.005,10.26,-1.84,10.42368457
19/02/2020 09:00,12.04312,-1.47284,12.13284785,2.01312,0.58716,2.097,10.03,-2.06,10.23936033,12.31312,-1.49284,12.40328567,2.01312,0.58716,2.097,10.3,-2.08,10.50792082
19/02/2020 09:30,11.9556,-1.5117,12.05079285,1.8456,0.5383,1.9225,10.11,-2.05,10.31574525,12.2256,-1.5417,12.32242404,1.8456,0.5383,1.9225,10.38,-2.08,10.5863497
19/02/2020 10:00,11.96808,-1.64806,12.08101985,1.85808,0.54194,1.9355,10.11,-2.19,10.34447679,12.23808,-1.67806,12.35259031,1.85808,0.54194,1.9355,10.38,-2.22,10.61474446
19/02/2020 10:30,11.91816,-1.66262,12.0335715,1.80816,0.52738,1.8835,10.11,-2.19,10.34447679,12.18816,-1.69262,12.30512928,1.80816,0.52738,1.8835,10.38,-2.22,10.61474446
19/02/2020 11:00,11.898,-1.7485,12.02579129,1.788,0.5215,1.8625,10.11,-2.27,10.36170835,12.168,-1.7685,12.29584549,1.788,0.5215,1.8625,10.38,-2.29,10.62960488
19/02/2020 11:30,11.89752,-1.67864,12.01535744,1.78752,0.52136,1.862,10.11,-2.2,10.34659847,12.16752,-1.69864,12.28551671,1.78752,0.52136,1.862,10.38,-2.22,10.61474446
19/02/2020 12:00,11.81096,-1.61722,11.92116507,1.62096,0.47278,1.6885,10.19,-2.09,10.40212478,12.07096,-1.63722,12.1814845,1.62096,0.47278,1.6885,10.45,-2.11,10.66089114
19/02/2020 12:30,11.636,-1.787,11.77241967,1.416,0.413,1.475,10.22,-2.2,10.45410924,11.866,-1.807,12.00279988,1.416,0.413,1.475,10.45,-2.22,10.68320645
19/02/2020 13:00,11.60192,-1.67694,11.72248589,1.38192,0.40306,1.4395,10.22,-2.08,10.42951581,11.83192,-1.69694,11.95298859,1.38192,0.40306,1.4395,10.45,-2.1,10.65891646
19/02/2020 13:30,11.68928,-1.58146,11.79577393,1.46928,0.42854,1.5305,10.22,-2.01,10.4157813,11.93928,-1.60146,12.04620609,1.46928,0.42854,1.5305,10.47,-2.03,10.66498007
19/02/2020 14:00,11.52944,-1.73808,11.65971307,1.30944,0.38192,1.364,10.22,-2.12,10.43756677,11.77944,-1.75808,11.90991402,1.30944,0.38192,1.364,10.47,-2.14,10.6864634
19/02/2020 14:30,11.54336,-1.62402,11.65704084,1.32336,0.38598,1.3785,10.22,-2.01,10.4157813,11.79336,-1.64402,11.90739862,1.32336,0.38598,1.3785,10.47,-2.03,10.66498007
19/02/2020 15:00,11.5952,-1.5389,11.69687464,1.3752,0.4011,1.4325,10.22,-1.94,10.4024997,11.8452,-1.5589,11.94733997,1.3752,0.4011,1.4325,10.47,-1.96,10.65187777
19/02/2020 15:30,11.95328,-1.23446,12.01685459,1.73328,0.50554,1.8055,10.22,-1.74,10.36706323,12.20328,-1.24446,12.26656934,1.73328,0.50554,1.8055,10.47,-1.75,10.61524376
19/02/2020 16:00,11.61872,-1.33204,11.69482728,1.39872,0.40796,1.457,10.22,-1.74,10.36706323,11.86872,-1.34204,11.94435372,1.39872,0.40796,1.457,10.47,-1.75,10.61524376
19/02/2020 16:30,11.66288,-1.34916,11.74065597,1.44288,0.42084,1.503,10.22,-1.77,10.37214057,11.91288,-1.35916,11.99016371,1.44288,0.42084,1.503,10.47,-1.78,10.62023069
19/02/2020 17:00,11.74832,-1.09424,11.79916878,1.52832,0.44576,1.592,10.22,-1.54,10.33537614,11.99832,-1.35424,12.07450408,1.52832,0.44576,1.592,10.47,-1.8,10.62360108
19/02/2020 17:30,11.7152,-1.0239,11.75985894,1.4952,0.4361,1.5575,10.22,-1.46,10.32375901,11.9652,-1.0339,12.00978602,1.4952,0.4361,1.5575,10.47,-1.47,10.57269124
19/02/2020 18:00,11.6096,-0.9647,11.64961194,1.3896,0.4053,1.4475,10.22,-1.37,10.311416,11.8596,-0.9847,11.9004095,1.3896,0.4053,1.4475,10.47,-1.39,10.56186537
19/02/2020 18:30,11.64848,-0.86336,11.68043136,1.42848,0.41664,1.488,10.22,-1.28,10.29984466,11.89848,-0.88336,11.93122589,1.42848,0.41664,1.488,10.47,-1.3,10.5503981
19/02/2020 19:00,11.74352,-0.79564,11.77044201,1.52352,0.44436,1.587,10.22,-1.24,10.29495022,11.99352,-0.80564,12.02054815,1.52352,0.44436,1.587,10.47,-1.25,10.54435394
19/02/2020 19:30,11.6072,-0.7354,11.63047312,1.3872,0.4046,1.445,10.22,-1.14,10.28338466,11.8572,-0.7554,11.88123819,1.3872,0.4046,1.445,10.47,-1.16,10.53406379
19/02/2020 20:00,11.7008,-0.7081,11.72220654,1.4808,0.4319,1.5425,10.22,-1.14,10.28338466,11.9508,-0.7281,11.97295913,1.4808,0.4319,1.5425,10.47,-1.16,10.53406379
19/02/2020 20:30,11.83408,-0.59756,11.84915724,1.65408,0.48244,1.723,10.18,-1.08,10.2371285,12.12408,-0.60756,12.13929343,1.65408,0.48244,1.723,10.47,-1.09,10.52658539
19/02/2020 21:00,11.56912,-0.59484,11.58440211,1.38912,0.40516,1.447,10.18,-1,10.228998,11.85912,-0.60484,11.87453404,1.38912,0.40516,1.447,10.47,-1.01,10.51860257
19/02/2020 21:30,11.4964,-0.5598,11.51002124,1.6464,0.4802,1.715,9.85,-1.04,9.904751385,11.7464,-0.5698,11.76021195,1.6464,0.4802,1.715,10.1,-1.05,10.15443253
19/02/2020 22:00,11.16072,-0.30854,11.16498401,1.41072,0.41146,1.4695,9.75,-0.72,9.776548471,11.40072,-0.35854,11.40635645,1.41072,0.41146,1.4695,9.99,-0.77,10.01963073
19/02/2020 22:30,10.61488,-0.26816,10.61826668,1.51488,0.44184,1.578,9.1,-0.71,9.127655778,10.74488,-0.27816,10.74847986,1.51488,0.44184,1.578,9.23,-0.72,9.258039749
19/02/2020 23:00,10.00976,-0.01632,10.0097733,1.58976,0.46368,1.656,8.42,-0.48,8.433670612,10.06976,-0.01632,10.06977322,1.58976,0.46368,1.656,8.48,-0.48,8.493574042
19/02/2020 23:30,9.21192,0.26806,9.215819348,1.50192,0.43806,1.5645,7.71,-0.17,7.711873962,9.23192,0.25806,9.235526073,1.50192,0.43806,1.5645,7.73,-0.18,7.732095447
20/02/2020 00:00,9.29016,0.44338,9.300734307,1.28016,0.37338,1.3335,8.01,0.07,8.010305862,9.31016,-0.03662,9.310232019,1.28016,0.37338,1.3335,8.03,-0.41,8.040460186
20/02/2020 00:30,9.51552,0.56536,9.532300499,1.35552,0.39536,1.412,8.16,0.17,8.161770641,9.49552,-0.24464,9.498670896,1.35552,0.39536,1.412,8.14,-0.64,8.165120942
20/02/2020 01:00,10.45664,0.21152,10.45877913,1.37664,0.40152,1.434,9.08,-0.19,9.081987668,10.55664,-0.44848,10.56616214,1.37664,0.40152,1.434,9.18,-0.85,9.219267867
20/02/2020 01:30,10.90856,0.20708,10.91052535,1.49856,0.43708,1.561,9.41,-0.23,9.41281042,11.06856,-0.53292,11.08138187,1.49856,0.43708,1.561,9.57,-0.97,9.619033215
20/02/2020 02:00,10.93072,0.15396,10.93180422,1.35072,0.39396,1.407,9.58,-0.24,9.583005792,11.13072,-0.59604,11.14666728,1.35072,0.39396,1.407,9.78,-0.99,9.829979654
20/02/2020 02:30,10.85936,0.18648,10.86096103,1.35936,0.39648,1.416,9.5,-0.21,9.502320769,11.02936,-0.55352,11.04324076,1.35936,0.39648,1.416,9.67,-0.95,9.716552887
20/02/2020 03:00,10.80464,0.21802,10.80683942,1.36464,0.39802,1.4215,9.44,-0.18,9.441715946,10.96464,-0.53198,10.97753766,1.36464,0.39802,1.4215,9.6,-0.93,9.644941679
20/02/2020 03:30,10.7964,0.6327,10.81492313,3.2664,0.9527,3.4025,7.53,-0.32,7.536796402,10.7764,0.0127,10.77640748,3.2664,0.9527,3.4025,7.51,-0.94,7.568599606
20/02/2020 04:00,10.46272,-0.18254,10.46431224,1.36272,0.39746,1.4195,9.1,-0.58,9.118464783,10.61272,-0.19254,10.61446642,1.36272,0.39746,1.4195,9.25,-0.59,9.268797117
20/02/2020 04:30,10.30568,-0.08876,10.30606223,1.61568,0.47124,1.683,8.69,-0.56,8.708025034,10.39568,-0.09876,10.3961491,1.61568,0.47124,1.683,8.78,-0.57,8.798482824
20/02/2020 05:00,10.09552,-0.09714,10.09598733,1.65552,0.48286,1.7245,8.44,-0.58,8.459905437,10.14552,-0.09714,10.14598503,1.65552,0.48286,1.7245,8.49,-0.58,8.509788482
20/02/2020 05:30,10.06144,-0.14708,10.06251496,1.62144,0.47292,1.689,8.44,-0.62,8.462741872,10.11144,-0.15708,10.11266004,1.62144,0.47292,1.689,8.49,-0.63,8.513342469
20/02/2020 06:00,10.29728,-0.23746,10.3000176,1.75728,0.51254,1.8305,8.54,-0.75,8.572869998,10.36728,-0.24746,10.37023293,1.75728,0.51254,1.8305,8.61,-0.76,8.64347731
20/02/2020 06:30,11.09648,-0.43436,11.10497803,1.35648,0.39564,1.413,9.74,-0.83,9.775300507,11.34648,-0.44436,11.35517786,1.35648,0.39564,1.413,9.99,-0.84,10.02525311
20/02/2020 07:00,11.39312,-3.50784,11.92091124,1.41312,0.41216,1.472,9.98,-3.92,10.72225723,11.28312,2.59216,11.57705016,1.41312,0.41216,1.472,9.87,2.18,10.10788306
20/02/2020 07:30,11.53496,-1.65022,11.6524044,1.40496,0.40978,1.4635,10.13,-2.06,10.33733525,11.75496,-0.17022,11.75619239,1.40496,0.40978,1.4635,10.35,-0.58,10.36623847
20/02/2020 08:00,11.60712,-1.05584,11.65504323,1.55712,0.45416,1.622,10.05,-1.51,10.16280473,11.87712,-1.06584,11.92484777,1.55712,0.45416,1.622,10.32,-1.52,10.4313374
20/02/2020 08:30,11.79056,-1.20192,11.85166304,1.81056,0.52808,1.886,9.98,-1.73,10.12883508,12.06056,-1.22192,12.1223016,1.81056,0.52808,1.886,10.25,-1.75,10.39831717
20/02/2020 09:00,11.85472,-1.33154,11.92926591,1.91472,0.55846,1.9945,9.94,-1.89,10.11808776,12.11472,-1.34154,12.1887723,1.91472,0.55846,1.9945,10.2,-1.9,10.3754518
20/02/2020 09:30,11.8144,-1.2933,11.88497675,1.8744,0.5467,1.9525,9.94,-1.84,10.10886739,12.0744,-1.3033,12.14453483,1.8744,0.5467,1.9525,10.2,-1.85,10.36641211
20/02/2020 10:00,11.81824,-1.29218,11.88867217,1.87824,0.54782,1.9565,9.94,-1.84,10.10886739,12.07824,-1.30218,12.14823256,1.87824,0.54782,1.9565,10.2,-1.85,10.36641211
20/02/2020 10:30,11.75944,-1.33558,11.83504132,1.72944,0.50442,1.8015,10.03,-1.84,10.19737711,12.02944,-1.34558,12.10446249,1.72944,0.50442,1.8015,10.3,-1.85,10.46482202
20/02/2020 11:00,11.9516,-1.2937,12.02141432,2.1816,0.6363,2.2725,9.77,-1.93,9.958805149,12.1916,-1.3037,12.26110697,2.1816,0.6363,2.2725,10.01,-1.94,10.19625912
20/02/2020 11:30,11.77456,-1.44242,11.86258145,1.77456,0.51758,1.8485,10,-1.96,10.19026987,12.04456,-1.45242,12.13181559,1.77456,0.51758,1.8485,10.27,-1.97,10.45723673
20/02/2020 12:00,11.70376,-1.34432,11.78071281,1.49376,0.43568,1.556,10.21,-1.78,10.36400019,11.96376,-1.67432,12.08035185,1.49376,0.43568,1.556,10.47,-2.11,10.68049624
20/02/2020 12:30,11.90488,-1.24566,11.96987204,1.69488,0.49434,1.7655,10.21,-1.74,10.35720522,12.16488,-1.49566,12.25648009,1.69488,0.49434,1.7655,10.47,-1.99,10.65743872
20/02/2020 13:00,11.88424,-1.17168,11.94185892,1.67424,0.48832,1.744,10.21,-1.66,10.34406593,12.14424,-1.18168,12.2015955,1.67424,0.48832,1.744,10.47,-1.67,10.6023488
20/02/2020 13:30,11.60104,-1.26428,11.6697272,1.39104,0.40572,1.449,10.21,-1.67,10.34567543,11.86104,-1.28428,11.93036651,1.39104,0.40572,1.449,10.47,-1.69,10.60551743
20/02/2020 14:00,11.6884,-1.4388,11.77662261,1.4784,0.4312,1.54,10.21,-1.87,10.37983622,11.9484,-1.4588,12.03712424,1.4784,0.4312,1.54,10.47,-1.89,10.6392199
20/02/2020 14:30,11.8276,-1.2082,11.88914921,1.6176,0.4718,1.685,10.21,-1.68,10.34729433,12.0876,-1.2282,12.14983741,1.6176,0.4718,1.685,10.47,-1.7,10.60711554
20/02/2020 15:00,12.05152,-1.09664,12.10131206,1.93152,0.56336,2.012,10.12,-1.66,10.25524256,12.31152,-1.28664,12.37856887,1.93152,0.56336,2.012,10.38,-1.85,10.5435715
20/02/2020 15:30,11.80816,-1.31762,11.88144625,1.68816,0.49238,1.7585,10.12,-1.81,10.2805885,12.06816,-1.33762,12.14206379,1.68816,0.49238,1.7585,10.38,-1.83,10.54008064
20/02/2020 16:00,11.85376,-1.41182,11.93754003,1.67376,0.48818,1.7435,10.18,-1.9,10.35579065,12.11376,-1.42182,12.19691574,1.67376,0.48818,1.7435,10.44,-1.91,10.61327942
20/02/2020 16:30,12.11896,-1.27072,12.18539785,2.08896,0.60928,2.176,10.03,-1.88,10.2046705,12.38896,-1.29072,12.45601413,2.08896,0.60928,2.176,10.3,-1.9,10.47377678
20/02/2020 17:00,11.79248,-1.18136,11.85150606,1.57248,0.45864,1.638,10.22,-1.64,10.35074877,12.04248,-1.20136,12.10225559,1.57248,0.45864,1.638,10.47,-1.66,10.60077827
20/02/2020 17:30,12.8304,-0.4828,12.83948052,2.8704,0.8372,2.99,9.96,-1.32,10.04708913,13.0704,-0.6828,13.08822264,2.8704,0.8372,2.99,10.2,-1.52,10.31263303
