Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/02/2020 18:00,11.79776,-0.63982,11.81509673,1.57776,0.46018,1.6435,10.22,-1.1,10.27902719,12.04776,-0.64982,12.06527194,1.57776,0.46018,1.6435,10.47,-1.11,10.52867513
20/02/2020 18:30,11.78624,-0.68318,11.80602339,1.56624,0.45682,1.6315,10.22,-1.14,10.28338466,12.03624,-0.70318,12.05676306,1.56624,0.45682,1.6315,10.47,-1.16,10.53406379
20/02/2020 19:00,11.71616,-0.73362,11.73910573,1.49616,0.43638,1.5585,10.22,-1.17,10.28675362,11.96616,-0.75362,11.98986773,1.49616,0.43638,1.5585,10.47,-1.19,10.53740955
20/02/2020 19:30,11.72672,-0.69054,11.74703399,1.50672,0.43946,1.5695,10.22,-1.13,10.28228088,11.97672,-0.71054,11.9977785,1.50672,0.43946,1.5695,10.47,-1.15,10.53296729
20/02/2020 20:00,11.7104,-0.5653,11.72403652,1.4904,0.4347,1.5525,10.22,-1,10.26880714,11.9604,-0.5853,11.9747127,1.4904,0.4347,1.5525,10.47,-1.02,10.51956748
20/02/2020 20:30,11.60144,-0.59708,11.61679451,1.38144,0.40292,1.439,10.22,-1,10.26880714,11.85144,-0.61708,11.86749417,1.38144,0.40292,1.439,10.47,-1.02,10.51956748
20/02/2020 21:00,11.66184,-0.65488,11.68021318,1.49184,0.43512,1.554,10.17,-1.09,10.22824521,11.93184,-0.66488,11.95035025,1.49184,0.43512,1.554,10.44,-1.1,10.49779024
20/02/2020 21:30,11.55544,-0.26508,11.55848005,1.52544,0.44492,1.589,10.03,-0.71,10.05509821,11.80544,-0.81508,11.83354423,1.52544,0.44492,1.589,10.28,-1.26,10.35693005
20/02/2020 22:00,11.26008,-0.07706,11.26034368,1.45008,0.42294,1.5105,9.81,-0.5,9.822733835,11.49008,-0.77706,11.51632583,1.45008,0.42294,1.5105,10.04,-1.2,10.11145885
20/02/2020 22:30,10.8584,-0.2688,10.86172657,1.7184,0.5012,1.79,9.14,-0.77,9.172377009,10.9984,-0.2788,11.0019331,1.7184,0.5012,1.79,9.28,-0.78,9.312722481
20/02/2020 23:00,10.34224,-0.24768,10.34520534,1.48224,0.43232,1.544,8.86,-0.68,8.886056493,10.45224,-0.25768,10.45541582,1.48224,0.43232,1.544,8.97,-0.69,8.996499319
20/02/2020 23:30,9.74568,-0.05376,9.745828277,1.73568,0.50624,1.808,8.01,-0.56,8.029551669,9.76568,-0.06376,9.765888142,1.73568,0.50624,1.808,8.03,-0.57,8.050204966
21/02/2020 00:00,9.77416,-0.95212,9.820424441,1.36416,0.39788,1.421,8.41,-1.35,8.517663999,9.62416,0.71788,9.650896715,1.36416,0.39788,1.421,8.26,0.32,8.266196223
21/02/2020 00:30,10.14824,-3.78218,10.83012745,1.39824,0.40782,1.4565,8.75,-4.19,9.701474115,9.32824,3.68782,10.03075659,1.39824,0.40782,1.4565,7.93,3.28,8.581567456
21/02/2020 01:00,10.88104,-3.47428,11.42224378,1.63104,0.47572,1.699,9.25,-3.95,10.05808133,10.19104,3.62572,10.81679906,1.63104,0.47572,1.699,8.56,3.15,9.121189615
21/02/2020 01:30,11.27464,-3.50198,11.80598878,1.36464,0.39802,1.4215,9.91,-3.9,10.64979343,10.96464,3.13802,11.40484545,1.36464,0.39802,1.4215,9.6,2.74,9.983366166
21/02/2020 02:00,11.29272,-3.57004,11.84359365,1.30272,0.37996,1.357,9.99,-3.95,10.74256022,11.05272,3.11996,11.4846319,1.30272,0.37996,1.357,9.75,2.74,10.12768977
21/02/2020 02:30,11.16976,-3.50882,11.70791853,1.40976,0.41118,1.4685,9.76,-3.92,10.51779445,10.72976,3.21118,11.1999744,1.40976,0.41118,1.4685,9.32,2.8,9.731515812
21/02/2020 03:00,11.17168,-3.47576,11.69988639,1.59168,0.46424,1.658,9.58,-3.94,10.35857133,10.61168,3.28424,11.10828451,1.59168,0.46424,1.658,9.02,2.82,9.450544958
21/02/2020 03:30,11.01608,-3.41656,11.53372883,1.48608,0.43344,1.548,9.53,-3.85,10.27829752,10.41608,3.33344,10.93647771,1.48608,0.43344,1.548,8.93,2.9,9.389084087
21/02/2020 04:00,10.98208,-3.34856,11.48124276,1.34208,0.39144,1.398,9.64,-3.74,10.34007737,10.45208,3.42144,10.99782833,1.34208,0.39144,1.398,9.11,3.03,9.600677059
21/02/2020 04:30,10.81824,-3.26468,11.3001085,1.45824,0.42532,1.519,9.36,-3.69,10.06109835,10.12824,3.43532,10.69498336,1.45824,0.42532,1.519,8.67,3.01,9.177635861
21/02/2020 05:00,10.71432,-3.19624,11.18090351,1.62432,0.47376,1.692,9.09,-3.67,9.802907732,9.92432,3.48376,10.51801841,1.62432,0.47376,1.692,8.3,3.01,8.828935383
21/02/2020 05:30,10.73304,-3.38328,11.25365413,1.46304,0.42672,1.524,9.27,-3.81,10.02242486,10.01304,3.29672,10.54178983,1.46304,0.42672,1.524,8.55,2.87,9.018835845
21/02/2020 06:00,10.81352,-3.51064,11.36911641,1.40352,0.40936,1.462,9.41,-3.92,10.19384618,10.17352,3.14936,10.64983463,1.40352,0.40936,1.462,8.77,2.74,9.188062908
21/02/2020 06:30,11.22048,-3.80486,11.84804334,1.32048,0.38514,1.3755,9.9,-4.19,10.75016744,10.93048,2.97514,11.3281442,1.32048,0.38514,1.3755,9.61,2.59,9.952899075
21/02/2020 07:00,11.5276,-4.1807,12.26229237,1.4376,0.4193,1.4975,10.09,-4.6,11.08909825,11.3976,3.2293,11.84625106,1.4376,0.4193,1.4975,9.96,2.81,10.34880186
21/02/2020 07:30,11.64808,-3.90056,12.28381602,1.43808,0.41944,1.498,10.21,-4.32,11.0863204,11.75808,2.11944,11.94757177,1.43808,0.41944,1.498,10.32,1.7,10.45908218
21/02/2020 08:00,11.80704,-1.17378,11.86524138,1.66704,0.48622,1.7365,10.14,-1.66,10.27497932,12.06704,-1.19378,12.12594594,1.66704,0.48622,1.7365,10.4,-1.68,10.53481846
21/02/2020 08:30,11.86208,-1.51106,11.95793645,1.64208,0.47894,1.7105,10.22,-1.99,10.41194026,12.11208,-1.53106,12.20846537,1.64208,0.47894,1.7105,10.47,-2.01,10.6611913
21/02/2020 09:00,11.8352,-1.6789,11.95368831,1.6152,0.4711,1.6825,10.22,-2.15,10.44370145,12.0852,-1.6989,12.20402885,1.6152,0.4711,1.6825,10.47,-2.17,10.6925114
21/02/2020 09:30,11.972,-1.639,12.08367101,1.752,0.511,1.825,10.22,-2.15,10.44370145,12.222,-1.659,12.33408144,1.752,0.511,1.825,10.47,-2.17,10.6925114
21/02/2020 10:00,11.92208,-1.70356,12.04317683,1.70208,0.49644,1.773,10.22,-2.2,10.45410924,12.17208,-1.71356,12.29210395,1.70208,0.49644,1.773,10.47,-2.21,10.70070091
21/02/2020 10:30,12.01616,-1.84612,12.15714852,1.79616,0.52388,1.871,10.22,-2.37,10.49120108,12.26616,-1.85612,12.40579956,1.79616,0.52388,1.871,10.47,-2.38,10.73709924
21/02/2020 11:00,11.9888,-1.8941,12.1375014,1.7688,0.5159,1.8425,10.22,-2.41,10.50030952,12.2388,-1.9041,12.38603335,1.7688,0.5159,1.8425,10.47,-2.42,10.74603648
21/02/2020 11:30,11.90336,-1.79902,12.03854029,1.68336,0.49098,1.7535,10.22,-2.29,10.47341874,12.15336,-1.81902,12.2887344,1.68336,0.49098,1.7535,10.47,-2.31,10.72180022
21/02/2020 12:00,11.98544,-1.60508,12.09243788,1.76544,0.51492,1.839,10.22,-2.12,10.43756677,12.23544,-1.62508,12.34288771,1.76544,0.51492,1.839,10.47,-2.14,10.6864634
21/02/2020 12:30,12.04832,-1.47924,12.13878766,1.88832,0.55076,1.967,10.16,-2.03,10.3608156,12.31832,-1.48924,12.40801529,1.88832,0.55076,1.967,10.43,-2.04,10.62762909
21/02/2020 13:00,11.9096,-1.4597,11.99872061,1.7496,0.5103,1.8225,10.16,-1.97,10.34922702,12.1796,-1.4697,12.26795314,1.7496,0.5103,1.8225,10.43,-1.98,10.61627524
21/02/2020 13:30,11.75216,-1.84312,11.89581254,1.53216,0.44688,1.596,10.22,-2.29,10.47341874,12.00216,-1.86312,12.14590716,1.53216,0.44688,1.596,10.47,-2.31,10.72180022
21/02/2020 14:00,11.92448,-1.75286,12.05262384,1.70448,0.49714,1.7755,10.22,-2.25,10.46474558,12.17448,-1.77286,12.30288567,1.70448,0.49714,1.7755,10.47,-2.27,10.71325347
21/02/2020 14:30,11.94328,-1.29696,12.01349418,1.79328,0.52304,1.868,10.15,-1.82,10.3118815,12.20328,-1.30696,12.27306755,1.79328,0.52304,1.868,10.41,-1.83,10.56962629
21/02/2020 15:00,11.828,-1.0435,11.87394106,1.908,0.5565,1.9875,9.92,-1.6,10.04820382,12.088,-1.0535,12.13382076,1.908,0.5565,1.9875,10.18,-1.61,10.30652706
21/02/2020 15:30,11.66088,-0.82766,11.69021571,1.79088,0.52234,1.8655,9.87,-1.35,9.96189741,11.92088,-0.83766,11.95027423,1.79088,0.52234,1.8655,10.13,-1.36,10.22088548
21/02/2020 16:00,11.60952,-0.95264,11.64853972,1.49952,0.43736,1.562,10.11,-1.39,10.20510656,11.86952,-0.96264,11.90849196,1.49952,0.43736,1.562,10.37,-1.4,10.46407664
21/02/2020 16:30,11.62736,-1.08952,11.67829416,1.40736,0.41048,1.466,10.22,-1.5,10.32949176,11.87736,-1.10952,11.92907017,1.40736,0.41048,1.466,10.47,-1.52,10.57975898
21/02/2020 17:00,11.8352,-1.0289,11.87983982,1.6152,0.4711,1.6825,10.22,-1.5,10.32949176,12.0852,-1.0489,12.13063272,1.6152,0.4711,1.6825,10.47,-1.52,10.57975898
21/02/2020 17:30,11.77568,-1.03626,11.82118751,1.55568,0.45374,1.6205,10.22,-1.49,10.32804435,12.02568,-1.04626,12.07110763,1.55568,0.45374,1.6205,10.47,-1.5,10.57690408
21/02/2020 18:00,11.63456,-0.61742,11.65093103,1.41456,0.41258,1.4735,10.22,-1.03,10.271772,11.88456,-1.05742,11.93150885,1.41456,0.41258,1.4735,10.47,-1.47,10.57269124
21/02/2020 18:30,11.60144,-0.81708,11.63017755,1.38144,0.40292,1.439,10.22,-1.22,10.29256042,11.85144,-0.83708,11.88096515,1.38144,0.40292,1.439,10.47,-1.24,10.54317315
21/02/2020 19:00,11.61728,-0.73246,11.6403476,1.39728,0.40754,1.4555,10.22,-1.14,10.28338466,11.86728,-0.75246,11.89111141,1.39728,0.40754,1.4555,10.47,-1.16,10.53406379
21/02/2020 19:30,11.75024,-0.66368,11.76896815,1.53024,0.44632,1.594,10.22,-1.11,10.28010214,12.00024,-0.68368,12.0196996,1.53024,0.44632,1.594,10.47,-1.13,10.53080244
21/02/2020 20:00,11.60432,-0.72624,11.62702314,1.38432,0.40376,1.442,10.22,-1.13,10.28228088,11.85432,-0.87624,11.88666056,1.38432,0.40376,1.442,10.47,-1.28,10.54795241
21/02/2020 20:30,11.84096,-0.30722,11.84494482,1.62096,0.47278,1.6885,10.22,-0.78,10.24972195,12.09096,-1.11722,12.14246656,1.62096,0.47278,1.6885,10.47,-1.59,10.59004249
21/02/2020 21:00,11.74352,-0.16564,11.7446881,1.52352,0.44436,1.587,10.22,-0.61,10.23818832,11.99352,-0.97564,12.03313739,1.52352,0.44436,1.587,10.47,-1.42,10.56585538
21/02/2020 21:30,11.75472,-0.00404,11.75472069,1.73472,0.50596,1.807,10.02,-0.51,10.03297065,11.99472,-0.80404,12.02163833,1.73472,0.50596,1.807,10.26,-1.31,10.34329251
21/02/2020 22:00,11.3856,-0.2342,11.38800847,1.4256,0.4158,1.485,9.96,-0.65,9.981187304,11.6456,-0.4042,11.65261245,1.4256,0.4158,1.485,10.22,-0.82,10.25284351
21/02/2020 22:30,11.05336,-0.17652,11.05476941,1.38336,0.40348,1.441,9.67,-0.58,9.687378386,11.28336,-0.19652,11.28507124,1.38336,0.40348,1.441,9.9,-0.6,9.918165153
21/02/2020 23:00,10.51888,0.04134,10.51896123,1.47888,0.43134,1.5405,9.04,-0.39,9.0484087,10.64888,0.02134,10.64890138,1.47888,0.43134,1.5405,9.17,-0.41,9.179161182
21/02/2020 23:30,10.0612,0.0741,10.06147287,1.5912,0.4641,1.6575,8.47,-0.39,8.478973995,10.1212,0.0141,10.12120982,1.5912,0.4641,1.6575,8.53,-0.45,8.541861624
22/02/2020 00:00,10.16416,-2.15212,10.38950283,1.60416,0.46788,1.671,8.56,-2.62,8.951983021,9.57416,2.25788,9.836796318,1.60416,0.46788,1.671,7.97,1.79,8.168537201
22/02/2020 00:30,9.98992,0.11706,9.99060582,1.66992,0.48706,1.7395,8.32,-0.37,8.3282231,10.03992,0.10706,10.0404908,1.66992,0.48706,1.7395,8.37,-0.38,8.378621605
22/02/2020 01:00,10.87192,-0.06944,10.87214176,1.68192,0.49056,1.752,9.19,-0.56,9.207046215,11.02192,-0.07944,11.02220628,1.68192,0.49056,1.752,9.34,-0.57,9.357376769
22/02/2020 01:30,11.4176,-2.9407,11.79022079,1.4376,0.4193,1.4975,9.98,-3.36,10.53043209,11.3776,2.6093,11.67296998,1.4376,0.4193,1.4975,9.94,2.19,10.17839378
22/02/2020 02:00,11.48568,-3.94126,12.14307932,1.43568,0.41874,1.4955,10.05,-4.36,10.95500342,11.30568,3.53874,11.8465641,1.43568,0.41874,1.4955,9.87,3.12,10.35139121
22/02/2020 02:30,11.43448,-3.89536,12.07978321,1.52448,0.44464,1.588,9.91,-4.34,10.81867367,11.15448,3.63464,11.73171053,1.52448,0.44464,1.588,9.63,3.19,10.14460448
22/02/2020 03:00,11.33544,-3.74758,11.93886744,1.58544,0.46242,1.6515,9.75,-4.21,10.62010358,10.92544,3.75242,11.55187842,1.58544,0.46242,1.6515,9.34,3.29,9.902509783
22/02/2020 03:30,11.21736,-3.70702,11.81402398,1.58736,0.46298,1.6535,9.63,-4.17,10.49408405,10.72736,3.77298,11.37152719,1.58736,0.46298,1.6535,9.14,3.31,9.720889877
22/02/2020 04:00,10.9624,-3.6968,11.5689474,1.3824,0.4032,1.44,9.58,-4.1,10.42047984,10.4324,3.7932,11.1006007,1.3824,0.4032,1.44,9.05,3.39,9.664088162
22/02/2020 04:30,10.5944,-3.5558,11.17519687,1.4544,0.4242,1.515,9.14,-3.98,9.9689518,9.8544,3.9142,10.60330896,1.4544,0.4242,1.515,8.4,3.49,9.09615853
22/02/2020 05:00,10.5952,-3.5939,11.18813569,1.7352,0.5061,1.8075,8.86,-4.1,9.762663571,9.7652,3.9361,10.52862832,1.7352,0.5061,1.8075,8.03,3.43,8.731884104
22/02/2020 05:30,10.49296,-3.62622,11.10187737,1.69296,0.49378,1.7635,8.8,-4.12,9.716707261,9.65296,3.90378,10.41245096,1.69296,0.49378,1.7635,7.96,3.41,8.659659347
22/02/2020 06:00,10.59784,-3.65188,11.20939071,1.70784,0.49812,1.779,8.89,-4.15,9.81094287,9.79784,3.84812,10.52642846,1.70784,0.49812,1.779,8.09,3.35,8.756174964
22/02/2020 06:30,10.92168,-3.73576,11.54291977,1.83168,0.53424,1.908,9.09,-4.27,10.04295773,10.17168,3.75424,10.84238867,1.83168,0.53424,1.908,8.34,3.22,8.940022371
22/02/2020 07:00,11.20576,-3.93082,11.87520118,1.74576,0.50918,1.8185,9.46,-4.44,10.45012919,10.59576,3.60918,11.19358344,1.74576,0.50918,1.8185,8.85,3.1,9.377233067
22/02/2020 07:30,11.26008,-4.08456,11.97802288,1.39008,0.40544,1.448,9.87,-4.49,10.84329286,10.93008,3.45544,11.46327677,1.39008,0.40544,1.448,9.54,3.05,10.01569269
22/02/2020 08:00,11.44024,-4.15868,12.17266243,1.65024,0.48132,1.719,9.79,-4.64,10.83391434,11.07024,3.37132,11.57220861,1.65024,0.48132,1.719,9.42,2.89,9.853349684
22/02/2020 08:30,11.5096,-0.9122,11.54569188,2.0496,0.5978,2.135,9.46,-1.51,9.579754694,11.6196,0.1678,11.62081155,2.0496,0.5978,2.135,9.57,-0.43,9.579655526
22/02/2020 09:00,11.68064,-0.46398,11.68985151,1.94064,0.56602,2.0215,9.74,-1.03,9.794309572,11.92064,-0.48398,11.93046079,1.94064,0.56602,2.0215,9.98,-1.05,10.03508346
22/02/2020 09:30,11.50544,-0.41008,11.51274577,1.64544,0.47992,1.714,9.86,-0.89,9.900085858,11.75544,-0.43008,11.76330474,1.64544,0.47992,1.714,10.11,-0.91,10.15087188
22/02/2020 10:00,11.79616,-0.47862,11.80586582,2.57616,0.75138,2.6835,9.22,-1.23,9.301682643,11.95616,-0.48862,11.96614021,2.57616,0.75138,2.6835,9.38,-1.24,9.461606629
22/02/2020 10:30,11.71416,-0.48712,11.72428379,2.68416,0.78288,2.796,9.03,-1.27,9.118870544,11.84416,-0.50712,11.85501146,2.68416,0.78288,2.796,9.16,-1.29,9.250389181
22/02/2020 11:00,11.82,-0.5425,11.83244295,2.7,0.7875,2.8125,9.12,-1.33,9.216468955,11.96,-0.5525,11.97275475,2.7,0.7875,2.8125,9.26,-1.34,9.356452319
22/02/2020 11:30,11.74544,-0.48008,11.75524724,3.08544,0.89992,3.214,8.66,-1.38,8.769264507,11.82544,-0.49008,11.8355908,3.08544,0.89992,3.214,8.74,-1.39,8.849841806
22/02/2020 12:00,11.24184,-0.33238,11.24675256,2.87184,0.83762,2.9915,8.37,-1.17,8.451378586,11.30184,-0.34238,11.30702487,2.87184,0.83762,2.9915,8.43,-1.18,8.512185383
22/02/2020 12:30,11.60584,-0.31038,11.60998957,2.53584,0.73962,2.6415,9.07,-1.05,9.130575009,11.74584,-0.32038,11.75020854,2.53584,0.73962,2.6415,9.21,-1.06,9.27079824
22/02/2020 13:00,11.51392,-0.28094,11.51734696,2.05392,0.59906,2.1395,9.46,-0.88,9.500842068,11.71392,-0.30094,11.71778506,2.05392,0.59906,2.1395,9.66,-0.9,9.701834878
22/02/2020 13:30,11.61888,-0.19116,11.62045243,2.25888,0.65884,2.353,9.36,-0.85,9.39851584,11.79888,-0.20116,11.80059467,2.25888,0.65884,2.353,9.54,-0.86,9.57868467
22/02/2020 14:00,11.50064,-0.27148,11.50384378,1.88064,0.54852,1.959,9.62,-0.82,9.654884774,11.73064,-0.29148,11.73426075,1.88064,0.54852,1.959,9.85,-0.84,9.885752374
22/02/2020 14:30,12.06032,-0.37324,12.06609409,1.84032,0.53676,1.917,10.22,-0.91,10.26043371,12.31032,-0.39324,12.31659921,1.84032,0.53676,1.917,10.47,-0.93,10.51122257
22/02/2020 15:00,11.6196,-0.2697,11.62272955,1.7496,0.5103,1.8225,9.87,-0.78,9.900772697,11.8596,-0.2897,11.86313779,1.7496,0.5103,1.8225,10.11,-0.8,10.14160244
22/02/2020 15:30,11.49832,-0.32424,11.5028907,1.76832,0.51576,1.842,9.73,-0.84,9.766191684,11.73832,-0.34424,11.74336654,1.76832,0.51576,1.842,9.97,-0.86,10.00702253
22/02/2020 16:00,11.43728,-0.36246,11.44302194,1.63728,0.47754,1.7055,9.8,-0.84,9.835934119,11.68728,-0.38246,11.69353623,1.63728,0.47754,1.7055,10.05,-0.86,10.0867289
22/02/2020 16:30,11.63128,-0.50546,11.6422577,1.66128,0.48454,1.7305,9.97,-0.99,10.01903189,11.89128,-0.52546,11.90288403,1.66128,0.48454,1.7305,10.23,-1.01,10.27973735
22/02/2020 17:00,11.60968,-0.67176,11.62909847,1.39968,0.40824,1.458,10.21,-1.08,10.26696158,11.86968,-0.69176,11.88982065,1.39968,0.40824,1.458,10.47,-1.1,10.52762556
22/02/2020 17:30,11.64616,-0.62112,11.66271121,1.43616,0.41888,1.496,10.21,-1.04,10.26283099,11.90616,-0.64112,11.92340894,1.43616,0.41888,1.496,10.47,-1.06,10.52352127
22/02/2020 18:00,11.6284,-0.6263,11.64525389,1.4184,0.4137,1.4775,10.21,-1.04,10.26283099,11.8884,-0.7763,11.91371883,1.4184,0.4137,1.4775,10.47,-1.19,10.53740955
22/02/2020 18:30,11.53048,-0.83486,11.56066435,1.32048,0.38514,1.3755,10.21,-1.22,10.28263099,11.79048,-0.85486,11.82142987,1.32048,0.38514,1.3755,10.47,-1.24,10.54317315
22/02/2020 19:00,11.56984,-0.72338,11.59243185,1.35984,0.39662,1.4165,10.21,-1.12,10.27124627,11.82984,-0.74338,11.85317376,1.35984,0.39662,1.4165,10.47,-1.14,10.53188017
22/02/2020 19:30,11.94184,-0.59488,11.95664772,1.73184,0.50512,1.804,10.21,-1.1,10.26908467,12.20184,-0.61488,12.21732282,1.73184,0.50512,1.804,10.47,-1.12,10.52973409
22/02/2020 20:00,11.64088,-0.64266,11.65860622,1.43088,0.41734,1.4905,10.21,-1.06,10.26487701,11.90088,-0.66266,11.91931471,1.43088,0.41734,1.4905,10.47,-1.08,10.52555462
22/02/2020 20:30,11.75952,-0.49764,11.77004487,1.61952,0.47236,1.687,10.14,-0.97,10.18628981,12.02952,-0.51764,12.04065208,1.61952,0.47236,1.687,10.41,-0.99,10.45696897
22/02/2020 21:00,11.53448,-0.40286,11.54151312,1.46448,0.42714,1.5255,10.07,-0.83,10.10414766,11.79448,-0.52286,11.80606374,1.46448,0.42714,1.5255,10.33,-0.95,10.37359147
22/02/2020 21:30,11.41344,-0.00358,11.41344056,1.63344,0.47642,1.7015,9.78,-0.48,9.791772056,11.63344,-0.76358,11.65847248,1.63344,0.47642,1.7015,10,-1.24,10.07658672
22/02/2020 22:00,11.09088,-0.40766,11.09836951,1.31088,0.38234,1.3655,9.78,-0.79,9.811855074,11.34088,-0.44766,11.34971183,1.31088,0.38234,1.3655,10.03,-0.83,10.06428338
22/02/2020 22:30,10.6532,-0.0724,10.65344602,1.6032,0.4676,1.67,9.05,-0.54,9.066096183,10.7732,-0.0824,10.77351512,1.6032,0.4676,1.67,9.17,-0.55,9.186479195
22/02/2020 23:00,10.46096,-0.06472,10.4611602,1.32096,0.38528,1.376,9.14,-0.45,9.151070976,10.60096,-0.08472,10.60129852,1.32096,0.38528,1.376,9.28,-0.47,9.291894317
22/02/2020 23:30,9.84928,0.04854,9.849399609,1.46928,0.42854,1.5305,8.38,-0.38,8.388611327,9.89928,0.02854,9.899321141,1.46928,0.42854,1.5305,8.43,-0.4,8.439484581
23/02/2020 00:00,9.54448,0.10214,9.545026509,1.34448,0.39214,1.4005,8.2,-0.29,8.205126446,9.58448,0.11214,9.585136006,1.34448,0.39214,1.4005,8.24,-0.28,8.244755909
23/02/2020 00:30,9.8176,0.2568,9.820957998,1.4976,0.4368,1.56,8.32,-0.18,8.321946888,9.8676,0.2568,9.870940989,1.4976,0.4368,1.56,8.37,-0.18,8.37193526
23/02/2020 01:00,10.66096,0.31278,10.66554731,1.86096,0.54278,1.9385,8.8,-0.23,8.803005169,10.76096,0.30278,10.7652188,1.86096,0.54278,1.9385,8.9,-0.24,8.903235367
23/02/2020 01:30,11.02448,0.09714,11.02490796,1.46448,0.42714,1.5255,9.56,-0.33,9.565693911,11.23448,0.07714,11.23474483,1.46448,0.42714,1.5255,9.77,-0.35,9.776267181
23/02/2020 02:00,10.86352,0.14686,10.86451263,1.70352,0.49686,1.7745,9.16,-0.35,9.166684242,11.01352,0.14686,11.01449911,1.70352,0.49686,1.7745,9.31,-0.35,9.316576624
23/02/2020 02:30,11.06176,-3.62032,11.63912588,1.54176,0.44968,1.606,9.52,-4.07,10.35351631,10.51176,3.75968,11.16388337,1.54176,0.44968,1.606,8.97,3.31,9.561223771
23/02/2020 03:00,11.12112,-3.70634,11.72246844,1.76112,0.51366,1.8345,9.36,-4.22,10.26732682,10.49112,3.75366,11.14242174,1.76112,0.51366,1.8345,8.73,3.24,9.311847293
23/02/2020 03:30,10.93288,-3.75916,11.56110501,1.68288,0.49084,1.753,9.25,-4.25,10.17963654,10.24288,3.73084,10.90118149,1.68288,0.49084,1.753,8.56,3.24,9.152660815
23/02/2020 04:00,10.55824,-3.71968,11.19430441,1.57824,0.46032,1.644,8.98,-4.18,9.905190558,9.77824,3.77032,10.47994706,1.57824,0.46032,1.644,8.2,3.31,8.842855874
23/02/2020 04:30,10.23056,-3.60192,10.84611385,1.57056,0.45808,1.636,8.66,-4.06,9.56447594,9.38056,3.89808,10.15824461,1.57056,0.45808,1.636,7.81,3.44,8.534031872
23/02/2020 05:00,10.06,-3.645,10.69998248,1.32,0.385,1.375,8.74,-4.03,9.624370109,9.22,3.865,9.997330894,1.32,0.385,1.375,7.9,3.48,8.63251991
23/02/2020 05:30,10.00216,-3.60312,10.63135355,1.53216,0.44688,1.596,8.47,-4.05,9.388471654,9.12216,3.90688,9.923583748,1.53216,0.44688,1.596,7.59,3.46,8.341444719
23/02/2020 06:00,11.30096,-3.89972,11.95489494,1.20096,0.35028,1.251,10.1,-4.25,10.95775981,11.17096,3.56028,11.72458703,1.20096,0.35028,1.251,9.97,3.21,10.47401547
23/02/2020 06:30,11.01096,-3.83472,11.65960195,1.32096,0.38528,1.376,9.69,-4.22,10.56903496,10.66096,3.59528,11.25087136,1.32096,0.38528,1.376,9.34,3.21,9.876218912
23/02/2020 07:00,10.60272,-3.70254,11.23060434,1.60272,0.46746,1.6695,9,-4.17,9.919117904,9.82272,3.74746,10.51329086,1.60272,0.46746,1.6695,8.22,3.28,8.850242935
23/02/2020 07:30,10.94232,-3.75224,11.56778596,1.43232,0.41776,1.492,9.51,-4.17,10.38407434,10.40232,3.65776,11.02667083,1.43232,0.41776,1.492,8.97,3.24,9.537216575
23/02/2020 08:00,10.95904,-3.68528,11.56208659,1.31904,0.38472,1.374,9.64,-4.07,10.46396196,10.46904,3.41472,11.01186229,1.31904,0.38472,1.374,9.15,3.03,9.638640983
23/02/2020 08:30,10.79392,-1.19344,10.8596965,1.15392,0.33656,1.202,9.64,-1.53,9.760660838,10.79392,0.70656,10.81702066,1.15392,0.33656,1.202,9.64,0.37,9.647098009
23/02/2020 09:00,10.958,-0.331,10.96299799,1.368,0.399,1.425,9.59,-0.73,9.617744018,11.178,-0.351,11.18350951,1.368,0.399,1.425,9.81,-0.75,9.838627953
23/02/2020 09:30,11.15672,-0.37304,11.16295481,1.56672,0.45696,1.632,9.59,-0.83,9.625850612,11.37672,-0.40304,11.38385696,1.56672,0.45696,1.632,9.81,-0.86,9.847624079
23/02/2020 10:00,11.42272,-0.22754,11.42498607,1.96272,0.57246,2.0445,9.46,-0.8,9.493766376,11.62272,-0.25754,11.62557298,1.96272,0.57246,2.0445,9.66,-0.83,9.695591782
23/02/2020 10:30,11.73576,-0.28082,11.73911933,1.98576,0.57918,2.0685,9.75,-0.86,9.787854719,11.96576,-0.31082,11.96979622,1.98576,0.57918,2.0685,9.98,-0.89,10.01960578
23/02/2020 11:00,11.73896,-0.34822,11.7441236,2.26896,0.66178,2.3635,9.47,-1.01,9.523707261,11.93896,-0.36822,11.94463695,2.26896,0.66178,2.3635,9.67,-1.03,9.72470051
23/02/2020 11:30,11.7608,-0.8531,11.79170031,2.5608,0.7469,2.6675,9.2,-1.6,9.338094024,11.8008,0.1569,11.801843,2.5608,0.7469,2.6675,9.24,-0.59,9.258817419
23/02/2020 12:00,12.0372,-2.2254,12.24118413,2.1072,0.6146,2.195,9.93,-2.84,10.32814117,12.0372,1.1346,12.09055421,2.1072,0.6146,2.195,9.93,0.52,9.943605986
23/02/2020 12:30,11.95728,-0.50996,11.96814957,2.53728,0.74004,2.643,9.42,-1.25,9.502573336,12.14728,-0.52996,12.15883502,2.53728,0.74004,2.643,9.61,-1.27,9.69355456
23/02/2020 13:00,11.62816,-0.56012,11.64164247,3.18816,0.92988,3.321,8.44,-1.49,8.570513404,11.70816,-0.58012,11.72252318,3.18816,0.92988,3.321,8.52,-1.51,8.652774122
23/02/2020 13:30,11.788,-0.526,11.79972966,3.408,0.994,3.55,8.38,-1.52,8.516736464,11.848,-0.546,11.86057419,3.408,0.994,3.55,8.44,-1.54,8.579347295
23/02/2020 14:00,11.49104,-0.47928,11.50103081,2.95104,0.86072,3.074,8.54,-1.34,8.644489574,11.57104,-0.49928,11.58180673,2.95104,0.86072,3.074,8.62,-1.36,8.726625923
23/02/2020 14:30,11.6792,-0.3544,11.68457582,3.1392,0.9156,3.27,8.54,-1.27,8.633915682,11.7592,-0.3744,11.76515873,3.1392,0.9156,3.27,8.62,-1.29,8.715991051
23/02/2020 15:00,11.70344,-0.18358,11.70487973,4.03344,1.17642,4.2015,7.67,-1.36,7.789640557,11.74344,-0.20358,11.74520446,4.03344,1.17642,4.2015,7.71,-1.38,7.832528327
23/02/2020 15:30,11.69032,-0.38824,11.69676502,2.92032,0.85176,3.042,8.77,-1.24,8.857228686,11.79032,-0.40824,11.79738554,2.92032,0.85176,3.042,8.87,-1.26,8.959045708
23/02/2020 16:00,11.87936,-0.40352,11.88621144,2.55936,0.74648,2.666,9.32,-1.15,9.390681551,12.05936,-0.42352,12.06679464,2.55936,0.74648,2.666,9.5,-1.17,9.57177622
23/02/2020 16:30,11.91896,-0.57572,11.93285636,1.96896,0.57428,2.051,9.95,-1.15,10.01623682,12.17896,-0.59572,12.19352078,1.96896,0.57428,2.051,10.21,-1.17,10.27681857
23/02/2020 17:00,11.83136,-0.68002,11.85088632,1.61136,0.46998,1.6785,10.22,-1.15,10.28449804,12.08136,-0.70002,12.10162334,1.61136,0.46998,1.6785,10.47,-1.17,10.53516967
23/02/2020 17:30,11.9912,-0.7434,12.01422161,1.7712,0.5166,1.845,10.22,-1.26,10.29737831,12.2412,-0.7634,12.26498092,1.7712,0.5166,1.845,10.47,-1.28,10.54795241
23/02/2020 18:00,12.13472,-0.73154,12.1567504,1.91472,0.55846,1.9945,10.22,-1.29,10.30109218,12.38472,-0.75154,12.40750184,1.91472,0.55846,1.9945,10.47,-1.31,10.55163494
23/02/2020 18:30,11.72432,-0.79124,11.7509889,1.50432,0.43876,1.567,10.22,-1.23,10.29375053,11.97432,-0.81124,12.00176861,1.50432,0.43876,1.567,10.47,-1.25,10.54435394
23/02/2020 19:00,11.69696,-0.66922,11.71608845,1.47696,0.43078,1.5385,10.22,-1.1,10.27902719,11.94696,-0.97922,11.98702319,1.47696,0.43078,1.5385,10.47,-1.41,10.56451608
23/02/2020 19:30,11.5976,-0.7782,11.62367932,1.3776,0.4018,1.435,10.22,-1.18,10.2878958,11.8476,-0.7982,11.87445784,1.3776,0.4018,1.435,10.47,-1.2,10.53854354
23/02/2020 20:00,11.55488,-0.64066,11.57262706,1.33488,0.38934,1.3905,10.22,-1.03,10.271772,11.80488,-0.66066,11.82335246,1.33488,0.38934,1.3905,10.47,-1.05,10.52251871
23/02/2020 20:30,11.54144,-0.62708,11.55846299,1.38144,0.40292,1.439,10.16,-1.03,10.21207618,11.81144,-0.64708,11.82915159,1.38144,0.40292,1.439,10.43,-1.05,10.48271911
23/02/2020 21:00,11.2732,-0.5049,11.28450097,1.1832,0.3451,1.2325,10.09,-0.85,10.12573948,11.5532,-0.5249,11.56511782,1.1832,0.3451,1.2325,10.37,-0.87,10.4064307
23/02/2020 21:30,11.30896,-1.59572,11.42098501,1.48896,0.43428,1.551,9.82,-2.03,10.02762684,11.31896,1.34428,11.39850623,1.48896,0.43428,1.551,9.83,0.91,9.872031199
23/02/2020 22:00,11.10576,-3.21582,11.56198095,1.38576,0.40418,1.4435,9.72,-3.62,10.37221288,10.72576,2.97418,11.13048401,1.38576,0.40418,1.4435,9.34,2.57,9.687130638
23/02/2020 22:30,10.42568,0.10374,10.42619612,1.55568,0.45374,1.6205,8.87,-0.35,8.876902613,10.52568,0.08374,10.5260131,1.55568,0.45374,1.6205,8.97,-0.37,8.977627749
23/02/2020 23:00,9.87064,-0.01648,9.870653757,1.28064,0.37352,1.334,8.59,-0.39,8.59884876,9.93064,-0.03648,9.930707004,1.28064,0.37352,1.334,8.65,-0.41,8.659711312
23/02/2020 23:30,9.43184,0.06512,9.4320648,1.25184,0.36512,1.304,8.18,-0.3,8.185499374,9.46184,0.05512,9.46200055,1.25184,0.36512,1.304,8.21,-0.31,8.215850534
24/02/2020 00:00,9.27032,0.07676,9.270637788,1.12032,0.32676,1.167,8.15,-0.25,8.153833454,9.33032,0.04676,9.330437171,1.12032,0.32676,1.167,8.21,-0.28,8.214773277
24/02/2020 00:30,9.69744,0.05592,9.697601229,1.11744,0.32592,1.164,8.58,-0.27,8.584247201,9.76744,0.01592,9.767452974,1.11744,0.32592,1.164,8.65,-0.31,8.655553131
24/02/2020 01:00,10.55848,-2.45336,10.83976361,1.18848,0.34664,1.238,9.37,-2.8,9.779412048,10.31848,1.78664,10.47201566,1.18848,0.34664,1.238,9.13,1.44,9.242862111
24/02/2020 01:30,10.86968,-0.24926,10.8725376,1.33968,0.39074,1.3955,9.53,-0.64,9.551465856,11.08968,-0.28926,11.09345185,1.33968,0.39074,1.3955,9.75,-0.68,9.773684055
24/02/2020 02:00,10.7204,-0.1603,10.7215984,1.1304,0.3297,1.1775,9.59,-0.49,9.602510089,10.9504,-0.1903,10.95205343,1.1304,0.3297,1.1775,9.82,-0.52,9.833758183
24/02/2020 02:30,10.81072,-0.11854,10.81136988,1.17072,0.34146,1.2195,9.64,-0.46,9.650968863,11.05072,-0.14854,11.05171827,1.17072,0.34146,1.2195,9.88,-0.49,9.892143347
24/02/2020 03:00,10.73704,-0.09128,10.737428,1.12704,0.32872,1.174,9.61,-0.42,9.619173561,10.96704,-0.13128,10.96782571,1.12704,0.32872,1.174,9.84,-0.46,9.850746165
24/02/2020 03:30,10.40608,0.00844,10.40608342,1.12608,0.32844,1.173,9.28,-0.32,9.285515602,10.58608,-0.03156,10.58612704,1.12608,0.32844,1.173,9.46,-0.36,9.466847416
24/02/2020 04:00,10.448,0.029,10.44804025,1.128,0.329,1.175,9.32,-0.3,9.324827076,10.628,-0.001,10.62800005,1.128,0.329,1.175,9.5,-0.33,9.505729851
24/02/2020 04:30,10.5212,0.0916,10.52159874,1.1712,0.3416,1.22,9.35,-0.25,9.353341649,10.7012,0.0616,10.70137729,1.1712,0.3416,1.22,9.53,-0.28,9.534112439
24/02/2020 05:00,10.62008,0.08044,10.62038464,1.27008,0.37044,1.323,9.35,-0.29,9.354496245,10.80008,0.06044,10.80024912,1.27008,0.37044,1.323,9.53,-0.31,9.53504064
24/02/2020 05:30,10.62888,0.04384,10.62897041,1.41888,0.41384,1.478,9.21,-0.37,9.217429143,10.77888,-0.19616,10.78066477,1.41888,0.41384,1.478,9.36,-0.61,9.379856076
24/02/2020 06:00,10.76544,-0.01258,10.76544735,1.46544,0.42742,1.5265,9.3,-0.44,9.310402784,10.93544,-0.03258,10.93548853,1.46544,0.42742,1.5265,9.47,-0.46,9.48116554
24/02/2020 06:30,11.22624,-0.11818,11.22686203,1.44624,0.42182,1.5065,9.78,-0.54,9.79489663,11.47624,-0.30818,11.48037715,1.44624,0.42182,1.5065,10.03,-0.73,10.05653022
24/02/2020 07:00,11.52672,-0.35554,11.53220199,1.38672,0.40446,1.4445,10.14,-0.76,10.16844138,11.78672,-0.47554,11.79630903,1.38672,0.40446,1.4445,10.4,-0.88,10.43716437
24/02/2020 07:30,11.5616,-0.9687,11.60211077,1.3416,0.3913,1.3975,10.22,-1.36,10.31009214,11.8116,-0.9787,11.8520778,1.3416,0.3913,1.3975,10.47,-1.37,10.55925187
24/02/2020 08:00,11.79824,-1.14968,11.85412296,1.57824,0.46032,1.644,10.22,-1.61,10.34603789,12.04824,-1.16968,12.1048849,1.57824,0.46032,1.644,10.47,-1.63,10.59612193
24/02/2020 08:30,13.15208,-1.26106,13.21239875,3.08208,0.89894,3.2105,10.07,-2.16,10.29905335,13.41208,-1.27106,13.47217441,3.08208,0.89894,3.2105,10.33,-2.17,10.55546304
24/02/2020 09:00,11.99312,-1.58284,12.0971199,1.77312,0.51716,1.847,10.22,-2.1,10.43352289,12.24312,-1.59284,12.34630012,1.77312,0.51716,1.847,10.47,-2.11,10.68049624
24/02/2020 09:30,12.12128,-1.58546,12.22452912,1.90128,0.55454,1.9805,10.22,-2.14,10.44164738,12.37128,-1.59546,12.47373486,1.90128,0.55454,1.9805,10.47,-2.15,10.68847042
24/02/2020 10:00,12.19856,-1.77292,12.32672347,1.97856,0.57708,2.061,10.22,-2.35,10.4867011,12.44856,-1.79292,12.5770111,1.97856,0.57708,2.061,10.47,-2.37,10.73488705
24/02/2020 10:30,12.70688,-1.55466,12.80163142,2.48688,0.72534,2.5905,10.22,-2.28,10.47123679,12.95688,-1.57466,13.05221412,2.48688,0.72534,2.5905,10.47,-2.3,10.71965018
24/02/2020 11:00,12.48176,-1.67032,12.59302591,2.26176,0.65968,2.356,10.22,-2.33,10.48223736,12.73176,-1.69032,12.84347673,2.26176,0.65968,2.356,10.47,-2.35,10.73048927
24/02/2020 11:30,12.39008,-1.55706,12.48753451,2.17008,0.63294,2.2605,10.22,-2.19,10.45200938,12.64008,-1.57706,12.7380823,2.17008,0.63294,2.2605,10.47,-2.21,10.70070091
24/02/2020 12:00,12.40976,-1.45132,12.49433764,2.18976,0.63868,2.281,10.22,-2.09,10.43151475,12.65976,-1.47132,12.74497178,2.18976,0.63868,2.281,10.47,-2.11,10.68049624
24/02/2020 12:30,12.44048,-1.40236,12.51927139,2.22048,0.64764,2.313,10.22,-2.05,10.42357424,12.69048,-1.41236,12.76883093,2.22048,0.64764,2.313,10.47,-2.06,10.670731
24/02/2020 13:00,12.04064,-1.20148,12.1004366,1.88064,0.54852,1.959,10.16,-1.75,10.30961202,12.31064,-1.21148,12.37010675,1.88064,0.54852,1.959,10.43,-1.76,10.57745243
24/02/2020 13:30,12.28672,-1.37804,12.36375682,2.16672,0.63196,2.257,10.12,-2.01,10.317679,12.54672,-1.38804,12.62326573,2.16672,0.63196,2.257,10.38,-2.02,10.57472458
24/02/2020 14:00,12.27256,-1.43092,12.35569751,2.12256,0.61908,2.211,10.15,-2.05,10.35495051,12.50256,-1.45092,12.58646795,2.12256,0.61908,2.211,10.38,-2.07,10.58438945
24/02/2020 14:30,12.08104,-1.38428,12.16008876,2.11104,0.61572,2.199,9.97,-2,10.16862331,12.34104,-1.40428,12.42067915,2.11104,0.61572,2.199,10.23,-2.02,10.42752607
24/02/2020 15:00,12.27976,-1.13632,12.33222319,2.30976,0.67368,2.406,9.97,-1.81,10.132966,12.53976,-1.72632,12.65803151,2.30976,0.67368,2.406,10.23,-2.4,10.50775428
24/02/2020 15:30,12.22264,-1.17048,12.27855659,2.19264,0.63952,2.284,10.03,-1.81,10.19200667,12.48264,-1.40048,12.56095719,2.19264,0.63952,2.284,10.29,-2.04,10.49026692
24/02/2020 16:00,11.93272,-1.53754,12.03136883,1.72272,0.50246,1.7945,10.21,-2.04,10.4118058,12.19272,-1.55754,12.29180019,1.72272,0.50246,1.7945,10.47,-2.06,10.670731
24/02/2020 16:30,11.8684,-1.4163,11.95260742,1.6584,0.4837,1.7275,10.21,-1.9,10.38528286,12.1284,-1.4363,12.21315046,1.6584,0.4837,1.7275,10.47,-1.92,10.64459018
24/02/2020 17:00,11.80888,-1.37366,11.88850658,1.59888,0.46634,1.6655,10.21,-1.84,10.37447348,12.06888,-1.39366,12.14908032,1.59888,0.46634,1.6655,10.47,-1.86,10.63393154
24/02/2020 17:30,11.73976,-0.98382,11.78091111,1.52976,0.44618,1.5935,10.21,-1.43,10.30965567,11.99976,-1.14382,12.05415133,1.52976,0.44618,1.5935,10.47,-1.59,10.59004249
24/02/2020 18:00,11.9116,-0.4037,11.918439,1.7016,0.4963,1.7725,10.21,-0.9,10.24959024,12.1716,-0.8237,12.19943967,1.7016,0.4963,1.7725,10.47,-1.32,10.55288112
24/02/2020 18:30,11.68264,-0.68048,11.70244122,1.47264,0.42952,1.534,10.21,-1.11,10.27016066,11.94264,-0.70048,11.96316523,1.47264,0.42952,1.534,10.47,-1.13,10.53080244
24/02/2020 19:00,11.71048,-0.52236,11.72212446,1.50048,0.43764,1.563,10.21,-0.96,10.25503291,11.97048,-0.54236,11.98276036,1.50048,0.43764,1.563,10.47,-0.98,10.51576436
24/02/2020 19:30,11.71144,-0.41208,11.7186875,1.50144,0.43792,1.564,10.21,-0.85,10.24532088,11.97144,-0.43208,11.9792349,1.50144,0.43792,1.564,10.47,-0.87,10.50608395
24/02/2020 20:00,11.7244,-0.1983,11.72607685,1.5144,0.4417,1.5775,10.21,-0.64,10.2300391,11.9844,-0.2083,11.98621009,1.5144,0.4417,1.5775,10.47,-0.65,10.49015729
24/02/2020 20:30,11.74264,-0.42298,11.75025558,1.53264,0.44702,1.5965,10.21,-0.87,10.24699956,12.00264,-0.44298,12.01081172,1.53264,0.44702,1.5965,10.47,-0.89,10.50775904
24/02/2020 21:00,11.58856,-0.35792,11.59408598,1.37856,0.40208,1.436,10.21,-0.76,10.23824692,11.84856,-0.45792,11.85740548,1.37856,0.40208,1.436,10.47,-0.86,10.50526059
24/02/2020 21:30,11.6128,-0.1946,11.61443038,1.4928,0.4354,1.555,10.12,-0.63,10.13959072,11.8728,-0.3846,11.87902761,1.4928,0.4354,1.555,10.38,-0.82,10.41233883
24/02/2020 22:00,11.3352,-0.0489,11.33530548,1.3752,0.4011,1.4325,9.96,-0.45,9.97016048,11.5952,-0.0589,11.5953496,1.3752,0.4011,1.4325,10.22,-0.46,10.23034701
24/02/2020 22:30,10.91008,0.13294,10.91088991,1.45008,0.42294,1.5105,9.46,-0.29,9.464443988,11.11008,0.12294,11.11076018,1.45008,0.42294,1.5105,9.66,-0.3,9.664657262
24/02/2020 23:00,10.13536,0.18198,10.13699359,1.51536,0.44198,1.5785,8.62,-0.26,8.623920222,10.22536,0.16198,10.22664288,1.51536,0.44198,1.5785,8.71,-0.28,8.714499412
24/02/2020 23:30,9.53648,-1.28186,9.622245884,1.77648,0.51814,1.8505,7.76,-1.8,7.966027868,9.22648,2.51814,9.563940728,1.77648,0.51814,1.8505,7.45,2,7.713786359
25/02/2020 00:00,9.26472,0.28096,9.268979189,1.61472,0.47096,1.682,7.65,-0.19,7.652359113,9.28472,0.30096,9.289596461,1.61472,0.47096,1.682,7.67,-0.17,7.671883732
25/02/2020 00:30,9.69808,0.35444,9.704554776,1.79808,0.52444,1.873,7.9,-0.17,7.901828902,9.71808,0.35444,9.72454146,1.79808,0.52444,1.873,7.92,-0.17,7.921824285
25/02/2020 01:00,10.58128,0.21704,10.5835057,1.60128,0.46704,1.668,8.98,-0.25,8.983479281,10.70128,0.20704,10.70328264,1.60128,0.46704,1.668,9.1,-0.26,9.103713528
25/02/2020 01:30,11.1112,0.0866,11.11153747,1.5312,0.4466,1.595,9.58,-0.36,9.586761706,11.3212,0.0766,11.32145914,1.5312,0.4466,1.595,9.79,-0.37,9.796989333
25/02/2020 02:00,11.04832,0.06826,11.04853086,1.46832,0.42826,1.5295,9.58,-0.36,9.586761706,11.28832,0.05826,11.28847034,1.46832,0.42826,1.5295,9.82,-0.37,9.826967996
25/02/2020 02:30,11.12368,0.05774,11.12382986,1.36368,0.39774,1.4205,9.76,-0.34,9.765920336,11.36368,0.03774,11.36374267,1.36368,0.39774,1.4205,10,-0.36,10.0064779
25/02/2020 03:00,10.9956,0.1108,10.99615824,1.5456,0.4508,1.61,9.45,-0.34,9.456114424,11.1956,0.0908,11.1959682,1.5456,0.4508,1.61,9.65,-0.36,9.656712691
25/02/2020 03:30,10.8816,0.1088,10.88214391,1.6416,0.4788,1.71,9.24,-0.37,9.247405041,11.0416,0.0988,11.04204202,1.6416,0.4788,1.71,9.4,-0.38,9.407677716
25/02/2020 04:00,10.77768,-2.21026,11.00198325,1.50768,0.43974,1.5705,9.27,-2.65,9.641338081,10.34768,2.45974,10.6360144,1.50768,0.43974,1.5705,8.84,2.02,9.067855314
25/02/2020 04:30,10.75464,-1.91698,10.92415186,1.48464,0.43302,1.5465,9.27,-2.35,9.563231671,10.44464,1.81302,10.60082762,1.48464,0.43302,1.5465,8.96,1.38,9.065649453
25/02/2020 05:00,10.59048,0.11014,10.59105271,1.68048,0.49014,1.7505,8.91,-0.38,8.918099573,10.70048,0.09014,10.70085966,1.68048,0.49014,1.7505,9.02,-0.4,9.028864823
25/02/2020 05:30,10.6032,-0.0274,10.6032354,1.4832,0.4326,1.545,9.12,-0.46,9.131593508,10.7332,-0.0474,10.73330466,1.4832,0.4326,1.545,9.25,-0.48,9.262445681
25/02/2020 06:00,10.90816,-0.21762,10.91033057,1.44816,0.42238,1.5085,9.46,-0.64,9.481624333,11.09816,-0.23762,11.10070352,1.44816,0.42238,1.5085,9.65,-0.66,9.672543616
25/02/2020 06:30,11.5456,-1.5842,11.65377917,1.6656,0.4858,1.735,9.88,-2.07,10.09451831,11.6556,0.8358,11.68552836,1.6656,0.4858,1.735,9.99,0.35,9.996129251
25/02/2020 07:00,11.45552,-4.68964,12.37827378,1.23552,0.36036,1.287,10.22,-5.05,11.39960087,11.70552,2.82036,12.04049953,1.23552,0.36036,1.287,10.47,2.46,10.75511506
25/02/2020 07:30,11.56832,-1.89674,11.72278338,1.34832,0.39326,1.4045,10.22,-2.29,10.47341874,11.81832,-0.94674,11.85618,1.34832,0.39326,1.4045,10.47,-1.34,10.55540146
25/02/2020 08:00,11.69504,-1.55978,11.79859628,1.47504,0.43022,1.5365,10.22,-1.99,10.41194026,11.94504,-1.58978,12.0503685,1.47504,0.43022,1.5365,10.47,-2.02,10.66308117
25/02/2020 08:30,12.2336,-1.6527,12.34473111,2.0136,0.5873,2.0975,10.22,-2.24,10.46260006,12.4836,-1.6727,12.59516551,2.0136,0.5873,2.0975,10.47,-2.26,10.71113906
25/02/2020 09:00,12.53392,-1.67594,12.64547055,2.41392,0.70406,2.5145,10.12,-2.38,10.39609542,12.79392,-1.70594,12.90715384,2.41392,0.70406,2.5145,10.38,-2.41,10.65610154
25/02/2020 09:30,12.66848,-1.32586,12.73767209,2.92848,0.85414,3.0505,9.74,-2.18,9.980981916,12.90848,-1.34586,12.97845118,2.92848,0.85414,3.0505,9.98,-2.2,10.2196086
25/02/2020 10:00,12.70264,-1.31048,12.77005955,3.15264,0.91952,3.284,9.55,-2.23,9.80690573,12.91264,-1.33048,12.98100338,3.15264,0.91952,3.284,9.76,-2.25,10.01599221
25/02/2020 10:30,12.67624,-1.43568,12.75728175,3.06624,0.89432,3.194,9.61,-2.33,9.88842758,12.89624,-1.46568,12.9792613,3.06624,0.89432,3.194,9.83,-2.36,10.10932738
25/02/2020 11:00,12.46736,-1.45952,12.55250031,3.32736,0.97048,3.466,9.14,-2.43,9.457510243,12.60736,-1.47952,12.6938767,3.32736,0.97048,3.466,9.28,-2.45,9.597963326
25/02/2020 11:30,12.51192,-1.49694,12.60114961,3.30192,0.96306,3.4395,9.21,-2.46,9.532874698,12.67192,-1.51694,12.76239254,3.30192,0.96306,3.4395,9.37,-2.48,9.692641539
25/02/2020 12:00,12.68792,-1.62144,12.79110557,3.21792,0.93856,3.352,9.47,-2.56,9.80991845,12.87792,-1.65144,12.98337697,3.21792,0.93856,3.352,9.66,-2.59,10.00118493
25/02/2020 12:30,12.42296,-1.61622,12.5276535,2.65296,0.77378,2.7635,9.77,-2.39,10.05808133,12.64296,-1.64622,12.7496854,2.65296,0.77378,2.7635,9.99,-2.42,10.27893477
25/02/2020 13:00,12.39424,-1.40168,12.47324705,2.87424,0.83832,2.994,9.52,-2.24,9.77997955,12.59424,-1.42168,12.67422799,2.87424,0.83832,2.994,9.72,-2.26,9.979278531
25/02/2020 13:30,12.21536,-1.50052,12.30717596,2.05536,0.59948,2.141,10.16,-2.1,10.37475783,12.47536,-1.53052,12.56889409,2.05536,0.59948,2.141,10.42,-2.13,10.63547366
25/02/2020 14:00,12.53536,-1.61302,12.63871369,2.59536,0.75698,2.7035,9.94,-2.37,10.21863494,12.78536,-1.63302,12.88922747,2.59536,0.75698,2.7035,10.19,-2.39,10.4665276
25/02/2020 14:30,12.31952,-1.35764,12.3941018,3.05952,0.89236,3.187,9.26,-2.25,9.529433351,12.47952,-1.38764,12.55643119,3.05952,0.89236,3.187,9.42,-2.28,9.691996698
25/02/2020 15:00,12.26944,-1.36808,12.34547694,2.74944,0.80192,2.864,9.52,-2.17,9.764184554,12.46944,-1.39808,12.54757194,2.74944,0.80192,2.864,9.72,-2.2,9.965861729
25/02/2020 15:30,12.22184,-1.22738,12.2833153,2.51184,0.73262,2.6165,9.71,-1.96,9.905841711,12.45184,-1.25738,12.51516376,2.51184,0.73262,2.6165,9.94,-1.99,10.13724321
25/02/2020 16:00,11.89576,-1.36082,11.97334277,1.74576,0.50918,1.8185,10.15,-1.87,10.32082361,12.16576,-1.38082,12.24387113,1.74576,0.50918,1.8185,10.42,-1.89,10.59001889
25/02/2020 16:30,11.83088,-1.37016,11.90995634,1.61088,0.46984,1.678,10.22,-1.84,10.3843151,12.08088,-1.39016,12.16060058,1.61088,0.46984,1.678,10.47,-1.86,10.63393154
25/02/2020 17:00,11.9792,-1.3069,12.05027885,1.7592,0.5131,1.8325,10.22,-1.82,10.38078995,12.2292,-1.3269,12.30097542,1.7592,0.5131,1.8325,10.47,-1.84,10.63045154
25/02/2020 17:30,11.63984,-1.16588,11.69808324,1.41984,0.41412,1.479,10.22,-1.58,10.3414119,11.88984,-1.19588,11.94982946,1.41984,0.41412,1.479,10.47,-1.61,10.59306377
25/02/2020 18:00,11.33648,-0.95436,11.37658041,1.11648,0.32564,1.163,10.22,-1.28,10.29984466,11.58648,-1.16436,11.64483804,1.11648,0.32564,1.163,10.47,-1.49,10.57549053
25/02/2020 18:30,11.75408,-0.74256,11.77751213,1.53408,0.44744,1.598,10.22,-1.19,10.28904757,12.00408,-0.77256,12.02891456,1.53408,0.44744,1.598,10.47,-1.22,10.54083963
25/02/2020 19:00,11.41616,-0.77112,11.44217353,1.19616,0.34888,1.246,10.22,-1.12,10.2811867,11.66616,-0.79112,11.69295343,1.19616,0.34888,1.246,10.47,-1.14,10.53188017
25/02/2020 19:30,11.588,-0.721,11.61040848,1.368,0.399,1.425,10.22,-1.12,10.2811867,11.838,-1.131,11.89190502,1.368,0.399,1.425,10.47,-1.53,10.58120031
25/02/2020 20:00,11.44304,-0.45328,11.45201411,1.22304,0.35672,1.274,10.22,-0.81,10.25204858,11.69304,-1.28328,11.76324751,1.22304,0.35672,1.274,10.47,-1.64,10.59766484
25/02/2020 20:30,11.47568,-0.40376,11.48278074,1.25568,0.36624,1.308,10.22,-0.77,10.2489658,11.72568,-1.23376,11.79040861,1.25568,0.36624,1.308,10.47,-1.6,10.59154852
25/02/2020 21:00,11.67392,-0.29594,11.67767051,1.45392,0.42406,1.5145,10.22,-0.72,10.24533064,11.92392,-1.11594,11.97602565,1.45392,0.42406,1.5145,10.47,-1.54,10.5826509
25/02/2020 21:30,11.51072,-0.61354,11.52705974,1.29072,0.37646,1.3445,10.22,-0.99,10.26783814,11.76072,-0.84354,11.79093273,1.29072,0.37646,1.3445,10.47,-1.22,10.54083963
25/02/2020 22:00,11.33104,-0.50928,11.34247916,1.27104,0.37072,1.324,10.06,-0.88,10.09841572,11.59104,-0.51928,11.60266607,1.27104,0.37072,1.324,10.32,-0.89,10.35830585
25/02/2020 22:30,11.00616,-0.22112,11.00838099,1.19616,0.34888,1.246,9.81,-0.57,9.82654568,11.25616,-0.24112,11.25874224,1.19616,0.34888,1.246,10.06,-0.59,10.07728634
25/02/2020 23:00,10.54696,-1.31922,10.62914421,1.23696,0.36078,1.2885,9.31,-1.68,9.460364686,10.50696,1.07078,10.56138146,1.23696,0.36078,1.2885,9.27,0.71,9.297150101
25/02/2020 23:30,9.95536,0.03198,9.955411365,1.27536,0.37198,1.3285,8.68,-0.34,8.686656434,10.03536,0.01198,10.03536715,1.27536,0.37198,1.3285,8.76,-0.36,8.76739414
26/02/2020 00:00,9.85152,0.06336,9.851723748,1.21152,0.35336,1.262,8.64,-0.29,8.644865528,9.92152,0.05336,9.92166349,1.21152,0.35336,1.262,8.71,-0.3,8.715164944
26/02/2020 00:30,9.88176,0.07218,9.882023611,1.24176,0.36218,1.2935,8.64,-0.29,8.644865528,9.95176,0.06218,9.951954253,1.24176,0.36218,1.2935,8.71,-0.3,8.715164944
26/02/2020 01:00,10.59104,0.02322,10.59106545,1.45104,0.42322,1.5115,9.14,-0.4,9.148748548,10.73104,0.01322,10.73104814,1.45104,0.42322,1.5115,9.28,-0.41,9.289052697
26/02/2020 01:30,11.2048,-0.0136,11.20480825,1.5648,0.4564,1.63,9.64,-0.47,9.651450668,11.4248,-0.0336,11.42484941,1.5648,0.4564,1.63,9.86,-0.49,9.872167948
26/02/2020 02:00,11.08584,-0.03038,11.08588163,1.33584,0.38962,1.3915,9.75,-0.42,9.759041961,11.32584,-0.04038,11.32591198,1.33584,0.38962,1.3915,9.99,-0.43,9.999249972
26/02/2020 02:30,10.99688,0.03034,10.99692185,1.40688,0.41034,1.4655,9.59,-0.38,9.597525723,11.21688,0.01034,11.21688477,1.40688,0.41034,1.4655,9.81,-0.4,9.818151557
26/02/2020 03:00,11.00648,-0.00436,11.00648086,1.35648,0.39564,1.413,9.65,-0.4,9.658286598,11.23648,-0.01436,11.23648918,1.35648,0.39564,1.413,9.88,-0.41,9.888503426
26/02/2020 03:30,10.98312,-0.09784,10.98355578,1.17312,0.34216,1.222,9.81,-0.44,9.819862524,11.23312,-0.11784,11.23373808,1.17312,0.34216,1.222,10.06,-0.46,10.07051141
26/02/2020 04:00,10.78072,-1.94854,10.95539738,1.17072,0.34146,1.2195,9.61,-2.29,9.879078904,10.63072,1.78146,10.77895206,1.17072,0.34146,1.2195,9.46,1.44,9.568970687
26/02/2020 04:30,10.95264,-3.32048,11.44490762,1.47264,0.42952,1.534,9.48,-3.75,10.19474865,10.35264,3.31952,10.8718153,1.47264,0.42952,1.534,8.88,2.89,9.338442054
26/02/2020 05:00,10.85424,-2.63168,11.16871817,1.19424,0.34832,1.244,9.66,-2.98,10.10920373,10.54424,2.39832,10.81355335,1.19424,0.34832,1.244,9.35,2.05,9.57209486
26/02/2020 05:30,10.56712,0.00166,10.56712013,1.37712,0.40166,1.4345,9.19,-0.4,9.198700995,10.69712,-0.29834,10.70127951,1.37712,0.40166,1.4345,9.32,-0.7,9.346250585
26/02/2020 06:00,10.90568,-0.19126,10.907357,1.67568,0.48874,1.7455,9.23,-0.68,9.255014857,11.05568,-0.21126,11.05769827,1.67568,0.48874,1.7455,9.38,-0.7,9.406083138
26/02/2020 06:30,11.57328,-2.46946,11.8338093,1.61328,0.47054,1.6805,9.96,-2.94,10.38485436,11.61328,1.66054,11.73139657,1.61328,0.47054,1.6805,10,1.19,10.07055609
26/02/2020 07:00,11.52896,-3.08822,11.9354104,1.30896,0.38178,1.3635,10.22,-3.47,10.79302089,11.75896,1.41178,11.84340589,1.30896,0.38178,1.3635,10.45,1.03,10.50063808
26/02/2020 07:30,11.72096,-1.20222,11.78245459,1.50096,0.43778,1.5635,10.22,-1.64,10.35074877,11.95096,-1.21222,12.01228214,1.50096,0.43778,1.5635,10.45,-1.65,10.57946123
26/02/2020 08:00,11.80544,-1.17758,11.8640258,1.58544,0.46242,1.6515,10.22,-1.64,10.35074877,12.03544,-1.18758,12.09388946,1.58544,0.46242,1.6515,10.45,-1.65,10.57946123
26/02/2020 08:30,12.10064,-1.32148,12.17258386,1.88064,0.54852,1.959,10.22,-1.87,10.38967276,12.33064,-1.84148,12.46738671,1.88064,0.54852,1.959,10.45,-2.39,10.71982276
26/02/2020 09:00,12.51176,-1.61282,12.61528147,2.32176,0.67718,2.4185,10.19,-2.29,10.44414669,12.77176,-1.63282,12.87571181,2.32176,0.67718,2.4185,10.45,-2.31,10.70227079
26/02/2020 09:30,12.67872,-1.51204,12.76856318,2.59872,0.75796,2.707,10.08,-2.27,10.33243921,12.94872,-1.54204,13.04021614,2.59872,0.75796,2.707,10.35,-2.3,10.60247613
26/02/2020 10:00,12.68448,-1.54036,12.77766574,2.60448,0.75964,2.713,10.08,-2.3,10.33907153,12.95448,-1.56036,13.04811386,2.60448,0.75964,2.713,10.35,-2.32,10.6068327
26/02/2020 10:30,13.3288,-1.4191,13.40413198,3.3288,0.9709,3.4675,10,-2.39,10.28163897,13.5888,-1.4491,13.66584707,3.3288,0.9709,3.4675,10.26,-2.42,10.54153689
26/02/2020 11:00,13.14552,-1.44714,13.22493517,3.09552,0.90286,3.2245,10.05,-2.35,10.3210949,13.40552,-1.47714,13.4866567,3.09552,0.90286,3.2245,10.31,-2.38,10.58113888
26/02/2020 11:30,12.46128,-1.67046,12.57274576,2.26128,0.65954,2.3555,10.2,-2.33,10.46273865,12.72128,-1.69046,12.8331064,2.26128,0.65954,2.3555,10.46,-2.35,10.72073225
26/02/2020 12:00,12.37776,-1.56482,12.47628167,2.17776,0.63518,2.2685,10.2,-2.2,10.43455797,12.63776,-1.58482,12.73674339,2.17776,0.63518,2.2685,10.46,-2.22,10.69298836
26/02/2020 12:30,12.73632,-1.55024,12.83031922,2.53632,0.73976,2.642,10.2,-2.29,10.45390358,12.99632,-1.57024,13.090836,2.53632,0.73976,2.642,10.46,-2.31,10.71203529
26/02/2020 13:00,13.12248,-1.17886,13.17532513,3.19248,0.93114,3.3255,9.93,-2.11,10.15169937,13.37248,-1.20886,13.42700875,3.19248,0.93114,3.3255,10.18,-2.14,10.4024997
26/02/2020 13:30,12.82608,-1.17656,12.87993096,2.68608,0.78344,2.798,10.14,-1.96,10.32769093,13.07608,-1.20656,13.13162805,2.68608,0.78344,2.798,10.39,-1.99,10.57885627
26/02/2020 14:00,12.64456,-1.52992,12.73677953,2.43456,0.71008,2.536,10.21,-2.24,10.45283215,12.90456,-1.55992,12.99850065,2.43456,0.71008,2.536,10.47,-2.27,10.71325347
26/02/2020 14:30,13.50136,-1.15002,13.55024973,3.53136,1.02998,3.6785,9.97,-2.18,10.20555241,13.76136,-1.18002,13.81185999,3.53136,1.02998,3.6785,10.23,-2.21,10.46599255
26/02/2020 15:00,13.48952,-1.10514,13.53471404,3.71952,1.08486,3.8745,9.77,-2.19,10.01244226,13.72952,-1.12514,13.7755457,3.71952,1.08486,3.8745,10.01,-2.21,10.25105848
26/02/2020 15:30,12.94232,-0.97974,12.97935042,3.29232,0.96026,3.4295,9.65,-1.94,9.843073707,13.16232,-0.99974,13.20023287,3.29232,0.96026,3.4295,9.87,-1.96,10.06272826
26/02/2020 16:00,12.60488,-1.35566,12.67757129,2.41488,0.70434,2.5155,10.19,-2.06,10.39613871,12.85488,-1.37566,12.92827832,2.41488,0.70434,2.5155,10.44,-2.08,10.64518671
26/02/2020 16:30,12.29504,-1.29478,12.3630281,2.07504,0.60522,2.1615,10.22,-1.9,10.39511424,12.54504,-1.31478,12.61374944,2.07504,0.60522,2.1615,10.47,-1.92,10.64459018
26/02/2020 17:00,11.77616,-1.22612,11.83981903,1.55616,0.45388,1.621,10.22,-1.68,10.35716177,12.02616,-1.24612,12.09054752,1.55616,0.45388,1.621,10.47,-1.7,10.60711554
26/02/2020 17:30,11.65664,-0.71098,11.67830247,1.43664,0.41902,1.4965,10.22,-1.13,10.28228088,11.90664,-0.80098,11.93355123,1.43664,0.41902,1.4965,10.47,-1.22,10.54083963
