Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/02/2020 18:00,11.804,-0.528,11.81580298,1.584,0.462,1.65,10.22,-0.99,10.26783814,12.054,-0.548,12.06645018,1.584,0.462,1.65,10.47,-1.01,10.51860257
26/02/2020 18:30,11.76464,-0.57948,11.77890281,1.54464,0.45052,1.609,10.22,-1.03,10.271772,12.01464,-0.59948,12.02958647,1.54464,0.45052,1.609,10.47,-1.05,10.52251871
26/02/2020 19:00,11.50112,-0.55634,11.51456797,1.28112,0.37366,1.3345,10.22,-0.93,10.26222685,11.75112,-0.57634,11.76524496,1.28112,0.37366,1.3345,10.47,-0.95,10.51301099
26/02/2020 19:30,11.35664,-0.70848,11.37871768,1.13664,0.33152,1.184,10.22,-1.04,10.27277957,11.60664,-0.72848,11.62947872,1.13664,0.33152,1.184,10.47,-1.06,10.52352127
26/02/2020 20:00,11.46848,-0.70586,11.49018154,1.24848,0.36414,1.3005,10.22,-1.07,10.27586006,11.71848,-0.72586,11.7409389,1.24848,0.36414,1.3005,10.47,-1.09,10.52658539
26/02/2020 20:30,11.50208,-0.72606,11.52497321,1.28208,0.37394,1.3355,10.22,-1.1,10.27902719,11.75208,-0.74606,11.77573734,1.28208,0.37394,1.3355,10.47,-1.12,10.52973409
26/02/2020 21:00,11.48864,-0.53998,11.50132286,1.26864,0.37002,1.3215,10.22,-0.91,10.26043371,11.73864,-0.55998,11.75198905,1.26864,0.37002,1.3215,10.47,-0.93,10.51122257
26/02/2020 21:30,11.6216,-0.5412,11.6341946,1.4016,0.4088,1.46,10.22,-0.95,10.26405865,11.8716,-0.6412,11.8889034,1.4016,0.4088,1.46,10.47,-1.05,10.52251871
26/02/2020 22:00,11.2556,-0.5542,11.26923551,1.1856,0.3458,1.235,10.07,-0.9,10.11013848,11.5056,-0.5742,11.51991914,1.1856,0.3458,1.235,10.32,-0.92,10.3609266
26/02/2020 22:30,11.0216,-2.7287,11.35435909,1.3416,0.3913,1.3975,9.68,-3.12,10.17038839,10.7816,2.5213,11.07248176,1.3416,0.3913,1.3975,9.44,2.13,9.677318844
26/02/2020 23:00,10.40048,-2.74486,10.75659057,1.56048,0.45514,1.6255,8.84,-3.2,9.401361604,9.90048,3.18514,10.40022216,1.56048,0.45514,1.6255,8.34,2.73,8.775448706
26/02/2020 23:30,9.87528,0.17154,9.876769768,1.20528,0.35154,1.2555,8.67,-0.18,8.671868311,9.94528,0.16154,9.946591851,1.20528,0.35154,1.2555,8.74,-0.19,8.742064973
27/02/2020 00:00,9.71888,-2.62866,10.06809226,1.23888,0.36134,1.2905,8.48,-2.99,8.991690609,9.25888,2.56134,9.606629037,1.23888,0.36134,1.2905,8.02,2.2,8.316273204
27/02/2020 00:30,9.8788,-1.2491,9.957456515,1.1688,0.3409,1.2175,8.71,-1.59,8.853936977,9.6088,1.2809,9.693799165,1.1688,0.3409,1.2175,8.44,0.94,8.492184642
27/02/2020 01:00,10.47696,0.02078,10.47698061,1.47696,0.43078,1.5385,9,-0.41,9.009334049,10.60696,0.00078,10.60696003,1.47696,0.43078,1.5385,9.13,-0.43,9.140120349
27/02/2020 01:30,10.8848,-0.0111,10.88480566,1.2648,0.3689,1.3175,9.62,-0.38,9.627502272,11.0948,-0.0311,11.09484359,1.2648,0.3689,1.3175,9.83,-0.4,9.838134986
27/02/2020 02:00,10.93048,0.02764,10.93051495,1.50048,0.43764,1.563,9.43,-0.41,9.438908835,11.12048,0.00764,11.12048262,1.50048,0.43764,1.563,9.62,-0.43,9.629605392
27/02/2020 02:30,10.84744,0.02342,10.84746528,1.41744,0.41342,1.4765,9.43,-0.39,9.438061242,11.03744,0.00342,11.03744053,1.41744,0.41342,1.4765,9.62,-0.41,9.628733042
27/02/2020 03:00,10.92824,0.03532,10.92829708,1.45824,0.42532,1.519,9.47,-0.39,9.478027221,11.11824,0.01532,11.11825055,1.45824,0.42532,1.519,9.66,-0.41,9.668696913
27/02/2020 03:30,10.9888,-0.0466,10.98889881,1.1088,0.3234,1.155,9.88,-0.37,9.88692571,11.2488,-0.0666,11.24899716,1.1088,0.3234,1.155,10.14,-0.39,10.14749723
27/02/2020 04:00,10.62384,0.07112,10.62407805,1.20384,0.35112,1.254,9.42,-0.28,9.42416044,10.80384,0.05112,10.80396094,1.20384,0.35112,1.254,9.6,-0.3,9.604686356
27/02/2020 04:30,10.4856,0.1008,10.48608449,1.3056,0.3808,1.36,9.18,-0.28,9.18426916,10.6356,0.0808,10.63590692,1.3056,0.3808,1.36,9.33,-0.3,9.334821905
27/02/2020 05:00,10.45312,0.04466,10.4532154,1.11312,0.32466,1.1595,9.34,-0.28,9.34419606,10.62312,0.02466,10.62314862,1.11312,0.32466,1.1595,9.51,-0.3,9.514730685
27/02/2020 05:30,10.22352,0.05686,10.22367812,1.46352,0.42686,1.5245,8.76,-0.37,8.767810445,10.31352,0.03686,10.31358587,1.46352,0.42686,1.5245,8.85,-0.39,8.858589052
27/02/2020 06:00,10.62424,-0.12918,10.62502532,1.13424,0.33082,1.1815,9.49,-0.46,9.501142037,10.82424,-0.14918,10.82526795,1.13424,0.33082,1.1815,9.69,-0.48,9.701881261
27/02/2020 06:30,11.07872,-1.85704,11.23328244,1.27872,0.37296,1.332,9.8,-2.23,10.0505174,11.11872,1.49296,11.21850543,1.27872,0.37296,1.332,9.84,1.12,9.903534723
27/02/2020 07:00,11.66456,-4.07242,12.35502184,1.53456,0.44758,1.5985,10.13,-4.52,11.09266875,11.61456,3.44758,12.11543692,1.53456,0.44758,1.5985,10.08,3,10.51695774
27/02/2020 07:30,11.54768,-2.23276,11.76155307,1.32768,0.38724,1.383,10.22,-2.62,10.55048814,11.79768,0.43724,11.80577961,1.32768,0.38724,1.383,10.47,0.05,10.47011939
27/02/2020 08:00,11.4992,-0.9769,11.54062105,1.2792,0.3731,1.3325,10.22,-1.35,10.30877781,11.7492,-0.9969,11.7914168,1.2792,0.3731,1.3325,10.47,-1.37,10.55925187
27/02/2020 08:30,11.63072,-1.32854,11.70635153,1.41072,0.41146,1.4695,10.22,-1.74,10.36706323,11.88072,-1.35854,11.9581411,1.41072,0.41146,1.4695,10.47,-1.77,10.61855922
27/02/2020 09:00,11.43968,-1.42426,11.52800048,1.21968,0.35574,1.2705,10.22,-1.78,10.37385174,11.68968,-1.44426,11.77856126,1.21968,0.35574,1.2705,10.47,-1.8,10.62360108
27/02/2020 09:30,11.88512,-1.25434,11.9511274,1.90512,0.55566,1.9845,9.98,-1.81,10.14280533,12.13512,-1.26434,12.20080707,1.90512,0.55566,1.9845,10.23,-1.82,10.39063521
27/02/2020 10:00,12.17936,-1.41602,12.2613997,2.13936,0.62398,2.2285,10.04,-2.04,10.24515495,12.43936,-1.43602,12.52197391,2.13936,0.62398,2.2285,10.3,-2.06,10.5039802
27/02/2020 10:30,12.38296,-1.30372,12.45140089,3.07296,0.89628,3.201,9.31,-2.2,9.566404758,12.54296,-1.41372,12.62237893,3.07296,0.89628,3.201,9.47,-2.31,9.747666387
27/02/2020 11:00,12.78584,-1.42788,12.86532338,3.43584,1.00212,3.579,9.35,-2.43,9.660610747,12.95584,-1.44788,13.03649288,3.43584,1.00212,3.579,9.52,-2.45,9.830203457
27/02/2020 11:30,12.47456,-1.37492,12.55010168,2.55456,0.74508,2.661,9.92,-2.12,10.14400315,12.72456,-1.39492,12.80079017,2.55456,0.74508,2.661,10.17,-2.14,10.39271379
27/02/2020 12:00,12.33744,-1.45658,12.42312566,2.85744,0.83342,2.9765,9.48,-2.29,9.752666302,12.52744,-1.47658,12.61416035,2.85744,0.83342,2.9765,9.67,-2.31,9.942082277
27/02/2020 12:30,12.25856,-1.43292,12.34202386,3.41856,0.99708,3.561,8.84,-2.43,9.167905977,12.35856,-1.45292,12.44367236,3.41856,0.99708,3.561,8.94,-2.45,9.269633218
27/02/2020 13:00,12.05768,-1.27276,12.12466762,3.48768,1.01724,3.633,8.57,-2.29,8.870682048,12.12768,-1.29276,12.19638678,3.48768,1.01724,3.633,8.64,-2.31,8.94347248
27/02/2020 13:30,12.44736,-1.45702,12.53234528,3.50736,1.02298,3.6535,8.94,-2.48,9.27760745,12.55736,-1.47702,12.64392654,3.50736,1.02298,3.6535,9.05,-2.5,9.388956279
27/02/2020 14:00,12.5244,-1.4108,12.60360869,3.2544,0.9492,3.39,9.27,-2.36,9.565693911,12.6844,-1.4308,12.76484203,3.2544,0.9492,3.39,9.43,-2.38,9.725703059
27/02/2020 14:30,13.2316,-0.8187,13.25690417,4.9416,1.4413,5.1475,8.29,-2.26,8.59253746,13.3016,-0.8287,13.32738933,4.9416,1.4413,5.1475,8.36,-2.27,8.662707429
27/02/2020 15:00,12.66888,-1.20616,12.72616762,2.85888,0.83384,2.978,9.81,-2.04,10.01986527,12.90888,-1.22616,12.96698312,2.85888,0.83384,2.978,10.05,-2.06,10.25895219
27/02/2020 15:30,12.412,-0.9865,12.45114156,2.412,0.7035,2.5125,10,-1.69,10.14179964,12.672,-1.0065,12.71190884,2.412,0.7035,2.5125,10.26,-1.71,10.40152393
27/02/2020 16:00,12.30024,-1.23118,12.36170329,2.19024,0.63882,2.2815,10.11,-1.87,10.28148822,12.57024,-1.25118,12.63235469,2.19024,0.63882,2.2815,10.38,-1.89,10.55066349
27/02/2020 16:30,12.27008,-1.22206,12.33078642,2.05008,0.59794,2.1355,10.22,-1.82,10.38078995,12.52008,-1.24206,12.58153871,2.05008,0.59794,2.1355,10.47,-1.84,10.63045154
27/02/2020 17:00,11.84768,-1.41526,11.93191025,1.62768,0.47474,1.6955,10.22,-1.89,10.39329111,12.09768,-1.43526,12.1825216,1.62768,0.47474,1.6955,10.47,-1.91,10.64279099
27/02/2020 17:30,10.99088,-1.37516,11.07657475,0.77088,0.22484,0.803,10.22,-1.6,10.34448645,11.24088,-1.39516,11.32712914,0.77088,0.22484,0.803,10.47,-1.62,10.59458824
27/02/2020 18:00,11.56928,-0.91646,11.6055219,1.34928,0.39354,1.4055,10.22,-1.31,10.30361587,11.81928,-1.11646,11.87189381,1.34928,0.39354,1.4055,10.47,-1.51,10.5783269
27/02/2020 18:30,11.61152,-0.92414,11.64823727,1.39152,0.40586,1.4495,10.22,-1.33,10.30617776,11.86152,-0.94414,11.89903597,1.39152,0.40586,1.4495,10.47,-1.35,10.55667561
27/02/2020 19:00,11.86304,-0.76078,11.88740948,1.64304,0.47922,1.7115,10.22,-1.24,10.29495022,12.11304,-0.78078,12.1381776,1.64304,0.47922,1.7115,10.47,-1.26,10.54554408
27/02/2020 19:30,11.45072,-0.93104,11.48850835,1.23072,0.35896,1.282,10.22,-1.29,10.30109218,11.70072,-0.95104,11.73930686,1.23072,0.35896,1.282,10.47,-1.31,10.55163494
27/02/2020 20:00,11.50592,-0.81494,11.53474413,1.28592,0.37506,1.3395,10.22,-1.19,10.28904757,11.75592,-0.83494,11.78553265,1.28592,0.37506,1.3395,10.47,-1.21,10.5396869
27/02/2020 20:30,11.67632,-0.52524,11.68812756,1.45632,0.42476,1.517,10.22,-0.95,10.26405865,11.92632,-1.26524,11.99324564,1.45632,0.42476,1.517,10.47,-1.69,10.60551743
27/02/2020 21:00,11.62112,-0.36134,11.62673629,1.40112,0.40866,1.4595,10.22,-0.77,10.2489658,11.87112,-1.18134,11.929755,1.40112,0.40866,1.4595,10.47,-1.59,10.59004249
27/02/2020 21:30,11.50696,-0.30422,11.51098077,1.35696,0.39578,1.4135,10.15,-0.7,10.1741093,11.76696,-0.95422,11.80558696,1.35696,0.39578,1.4135,10.41,-1.35,10.49717105
27/02/2020 22:00,11.35584,-0.55288,11.36929102,1.39584,0.40712,1.454,9.96,-0.96,10.0061581,11.60584,-0.56288,11.61948174,1.39584,0.40712,1.454,10.21,-0.97,10.25597387
27/02/2020 22:30,10.92072,-0.35604,10.92652231,1.35072,0.39396,1.407,9.57,-0.75,9.599343728,11.12072,-0.36604,11.1267425,1.35072,0.39396,1.407,9.77,-0.76,9.799515294
27/02/2020 23:00,10.42888,-0.80366,10.45979959,1.35888,0.39634,1.4155,9.07,-1.2,9.149038201,10.37888,0.80634,10.41015534,1.35888,0.39634,1.4155,9.02,0.41,9.029313374
27/02/2020 23:30,9.91328,-0.68946,9.937226748,1.61328,0.47054,1.6805,8.3,-1.16,8.380668231,9.73328,0.84054,9.769505978,1.61328,0.47054,1.6805,8.12,0.37,8.128425432
28/02/2020 00:00,9.61232,0.06276,9.612524882,1.31232,0.38276,1.367,8.3,-0.32,8.306166384,9.66232,0.05276,9.662464044,1.31232,0.38276,1.367,8.35,-0.33,8.356518414
28/02/2020 00:30,9.79648,0.00314,9.796480503,1.17648,0.34314,1.2255,8.62,-0.34,8.62670273,9.86648,-0.01686,9.866494405,1.17648,0.34314,1.2255,8.69,-0.36,8.69745365
28/02/2020 01:00,10.69256,-0.09842,10.69301295,1.34256,0.39158,1.3985,9.35,-0.49,9.362830769,10.86256,-0.11842,10.86320547,1.34256,0.39158,1.3985,9.52,-0.51,9.533650927
28/02/2020 01:30,11.08368,-0.26726,11.08690174,1.24368,0.36274,1.2955,9.84,-0.63,9.860147058,11.33368,-0.27726,11.33707085,1.24368,0.36274,1.2955,10.09,-0.64,10.11027695
28/02/2020 02:00,11.0736,-0.1802,11.07506609,1.4736,0.4298,1.535,9.6,-0.61,9.619360686,11.2936,-0.2002,11.29537432,1.4736,0.4298,1.535,9.82,-0.63,9.840188006
28/02/2020 02:30,10.96856,-0.23292,10.97103278,1.25856,0.36708,1.311,9.71,-0.6,9.728519929,11.19856,-0.24292,11.20119441,1.25856,0.36708,1.311,9.94,-0.61,9.958699714
28/02/2020 03:00,11.02424,-0.28918,11.02803213,1.13424,0.33082,1.1815,9.89,-0.62,9.909414715,11.28424,-0.30918,11.28847486,1.13424,0.33082,1.1815,10.15,-0.64,10.17015732
28/02/2020 03:30,10.95136,-0.21252,10.95342187,1.19136,0.34748,1.241,9.76,-0.56,9.776052373,11.18136,-0.22252,11.18357396,1.19136,0.34748,1.241,9.99,-0.57,10.00624805
28/02/2020 04:00,10.82144,0.01042,10.82144502,1.68144,0.49042,1.7515,9.14,-0.48,9.15259526,10.96144,0.00042,10.96144001,1.68144,0.49042,1.7515,9.28,-0.49,9.292927418
28/02/2020 04:30,10.52728,-0.10246,10.5277786,1.15728,0.33754,1.2055,9.37,-0.44,9.380325154,10.70728,-0.11246,10.70787057,1.15728,0.33754,1.2055,9.55,-0.45,9.560596216
28/02/2020 05:00,10.41464,-0.05948,10.41480985,1.30464,0.38052,1.359,9.11,-0.44,9.120619497,10.54464,-0.06948,10.5448689,1.30464,0.38052,1.359,9.24,-0.45,9.250951302
28/02/2020 05:30,10.55184,-0.21738,10.5540789,1.31184,0.38262,1.3665,9.24,-0.6,9.259460027,10.70184,-0.22738,10.70425528,1.31184,0.38262,1.3665,9.39,-0.61,9.409792771
28/02/2020 06:00,10.75912,-0.32484,10.76402268,1.14912,0.33516,1.197,9.61,-0.66,9.63263723,10.96912,-0.33484,10.97422942,1.14912,0.33516,1.197,9.82,-0.67,9.842829878
28/02/2020 06:30,11.35648,-0.48436,11.36680441,1.59648,0.46564,1.663,9.76,-0.95,9.806125637,11.58648,-0.50436,11.59745221,1.59648,0.46564,1.663,9.99,-0.97,10.03698162
28/02/2020 07:00,11.47432,-0.49374,11.4849379,1.32432,0.38626,1.3795,10.15,-0.88,10.18807636,11.73432,-0.95374,11.77301516,1.32432,0.38626,1.3795,10.41,-1.34,10.49588967
28/02/2020 07:30,11.4872,-1.0604,11.5360397,1.2672,0.3696,1.32,10.22,-1.43,10.3195591,11.7472,-1.0904,11.79769808,1.2672,0.3696,1.32,10.48,-1.46,10.58120976
28/02/2020 08:00,11.51792,-1.60144,11.62871838,1.29792,0.37856,1.352,10.22,-1.98,10.41003362,11.77792,-1.61144,11.88764646,1.29792,0.37856,1.352,10.48,-1.99,10.667263
28/02/2020 08:30,11.64152,-2.01414,11.81447197,1.39152,0.40586,1.4495,10.25,-2.42,10.53180421,11.87152,-2.03414,12.0445304,1.39152,0.40586,1.4495,10.48,-2.44,10.76029739
28/02/2020 09:00,11.75384,-2.08138,11.93670379,1.50384,0.43862,1.5665,10.25,-2.52,10.55523093,11.98384,-2.10138,12.1666848,1.50384,0.43862,1.5665,10.48,-2.54,10.78341319
28/02/2020 09:30,12.17744,-1.77908,12.30671242,1.95744,0.57092,2.039,10.22,-2.35,10.4867011,12.43744,-1.79908,12.56688516,1.95744,0.57092,2.039,10.48,-2.37,10.74464052
28/02/2020 10:00,12.01424,-1.92668,12.16774665,1.79424,0.52332,1.869,10.22,-2.45,10.50956231,12.27424,-1.94668,12.42765185,1.79424,0.52332,1.869,10.48,-2.47,10.76713982
28/02/2020 10:30,12.28352,-1.81814,12.4173466,2.06352,0.60186,2.1495,10.22,-2.42,10.5026092,12.54352,-1.83814,12.67748605,2.06352,0.60186,2.1495,10.48,-2.44,10.76029739
28/02/2020 11:00,12.63728,-1.74496,12.75718351,2.41728,0.70504,2.518,10.22,-2.45,10.50956231,12.89728,-1.75496,13.01613291,2.41728,0.70504,2.518,10.48,-2.46,10.76485021
28/02/2020 11:30,12.21152,-1.83914,12.34923709,1.99152,0.58086,2.0745,10.22,-2.42,10.5026092,12.47152,-1.85914,12.60933038,1.99152,0.58086,2.0745,10.48,-2.44,10.76029739
28/02/2020 12:00,12.28496,-1.72772,12.40585582,2.06496,0.60228,2.151,10.22,-2.33,10.48223736,12.54496,-1.73772,12.66474209,2.06496,0.60228,2.151,10.48,-2.34,10.73806314
28/02/2020 12:30,12.36128,-1.66546,12.47297079,2.14128,0.62454,2.2305,10.22,-2.29,10.47341874,12.62128,-1.67546,12.732002,2.14128,0.62454,2.2305,10.48,-2.3,10.72941751
28/02/2020 13:00,12.14384,-1.58888,12.24734214,1.92384,0.56112,2.004,10.22,-2.15,10.44370145,12.40384,-1.59888,12.50646489,1.92384,0.56112,2.004,10.48,-2.16,10.70028037
28/02/2020 13:30,12.23744,-1.59158,12.34050504,2.01744,0.58842,2.1015,10.22,-2.18,10.44991866,12.49744,-1.61158,12.60092047,2.01744,0.58842,2.1015,10.48,-2.2,10.70842659
28/02/2020 14:00,12.28688,-1.83716,12.4234688,2.06688,0.60284,2.153,10.22,-2.44,10.5072356,12.54688,-1.85716,12.68358155,2.06688,0.60284,2.153,10.48,-2.46,10.76485021
28/02/2020 14:30,12.29696,-1.49422,12.38740968,2.07696,0.60578,2.1635,10.22,-2.1,10.43352289,12.55696,-1.50422,12.64673564,2.07696,0.60578,2.1635,10.48,-2.11,10.69029934
28/02/2020 15:00,12.21584,-1.21788,12.27639925,1.99584,0.58212,2.079,10.22,-1.8,10.37730215,12.47584,-1.23788,12.53710216,1.99584,0.58212,2.079,10.48,-1.82,10.63686044
28/02/2020 15:30,11.88944,-0.96308,11.9283824,1.66944,0.48692,1.739,10.22,-1.45,10.32234954,12.14944,-0.97308,12.18834595,1.66944,0.48692,1.739,10.48,-1.46,10.58120976
28/02/2020 16:00,12.0704,-0.9903,12.11095579,1.8504,0.5397,1.9275,10.22,-1.53,10.33389085,12.3304,-1.0003,12.37090798,1.8504,0.5397,1.9275,10.48,-1.54,10.59254455
28/02/2020 16:30,11.68064,-1.05398,11.72809553,1.46064,0.42602,1.5215,10.22,-1.48,10.32660641,11.94064,-1.06398,11.98794966,1.46064,0.42602,1.5215,10.48,-1.49,10.58539088
28/02/2020 17:00,11.80784,-1.09688,11.85867746,1.58784,0.46312,1.654,10.22,-1.56,10.33837511,12.06784,-1.11688,12.11941348,1.58784,0.46312,1.654,10.48,-1.58,10.59843385
28/02/2020 17:30,11.94896,-0.85572,11.97956184,1.72896,0.50428,1.801,10.22,-1.36,10.31009214,12.20896,-0.87572,12.24032638,1.72896,0.50428,1.801,10.48,-1.38,10.5704683
28/02/2020 18:00,11.66672,-0.68804,11.68699083,1.44672,0.42196,1.507,10.22,-1.11,10.28010214,11.92672,-0.70804,11.94771822,1.44672,0.42196,1.507,10.48,-1.13,10.54074476
28/02/2020 18:30,11.55872,-0.75954,11.58364835,1.33872,0.39046,1.3945,10.22,-1.15,10.28449804,11.81872,-0.77954,11.84440058,1.33872,0.39046,1.3945,10.48,-1.17,10.54510787
28/02/2020 19:00,11.54144,-0.74458,11.56543283,1.32144,0.38542,1.3765,10.22,-1.13,10.28228088,11.80144,-0.76458,11.82618149,1.32144,0.38542,1.3765,10.48,-1.15,10.54290757
28/02/2020 19:30,11.81792,-0.70394,11.8388667,1.59792,0.46606,1.6645,10.22,-1.17,10.28675362,12.07792,-0.72394,12.09959671,1.59792,0.46606,1.6645,10.48,-1.19,10.54734564
28/02/2020 20:00,11.57312,-0.65534,11.59165981,1.35312,0.39466,1.4095,10.22,-1.05,10.27379677,11.83312,-0.66534,11.85181025,1.35312,0.39466,1.4095,10.48,-1.06,10.53347046
28/02/2020 20:30,11.79472,-0.40904,11.80181061,1.61472,0.47096,1.682,10.18,-0.88,10.21796457,12.05472,-0.72904,12.07674516,1.61472,0.47096,1.682,10.44,-1.2,10.50873922
28/02/2020 21:00,11.40368,3.38024,11.89411367,1.54368,0.45024,1.608,9.86,2.93,10.28613144,11.98368,-4.17976,12.69168941,1.54368,0.45024,1.608,10.44,-4.63,11.42061732
28/02/2020 21:30,11.15752,3.59136,11.72126782,1.54752,0.45136,1.612,9.61,3.14,10.10998022,11.79752,-3.94864,12.4407892,1.54752,0.45136,1.612,10.25,-4.4,11.1544834
28/02/2020 22:00,10.73656,3.65358,11.34118016,1.48656,0.43358,1.5485,9.25,3.22,9.794432092,11.51656,-3.67642,12.08913637,1.48656,0.43358,1.5485,10.03,-4.11,10.8394188
28/02/2020 22:30,10.34344,0.11892,10.3441236,1.57344,0.45892,1.639,8.77,-0.34,8.776588175,10.43344,0.10892,10.43400852,1.57344,0.45892,1.639,8.86,-0.35,8.866910398
28/02/2020 23:00,9.82256,0.14408,9.823616646,1.52256,0.44408,1.586,8.3,-0.3,8.305419917,9.87256,0.13408,9.873470433,1.52256,0.44408,1.586,8.35,-0.31,8.355752509
28/02/2020 23:30,9.45136,0.22998,9.454157638,1.37136,0.39998,1.4285,8.08,-0.17,8.081788168,9.49136,0.22998,9.494145852,1.37136,0.39998,1.4285,8.12,-0.17,8.121779362
29/02/2020 00:00,9.41296,0.17128,9.414518193,1.27296,0.37128,1.326,8.14,-0.2,8.142456632,9.45296,0.16128,9.454335725,1.27296,0.37128,1.326,8.18,-0.21,8.182695155
29/02/2020 00:30,9.73616,-0.49112,9.748538885,1.43616,0.41888,1.496,8.3,-0.91,8.349736523,9.73616,-0.09112,9.736586383,1.43616,0.41888,1.496,8.3,-0.51,8.315653913
29/02/2020 01:00,10.5532,-0.1999,10.5550931,1.3032,0.3801,1.3575,9.25,-0.58,9.268165946,10.7132,-0.3099,10.71768129,1.3032,0.3801,1.3575,9.41,-0.69,9.435263642
29/02/2020 01:30,10.8892,-0.1044,10.88970046,1.4592,0.4256,1.52,9.43,-0.53,9.444882212,11.0892,-0.1244,11.08989775,1.4592,0.4256,1.52,9.63,-0.55,9.64569334
29/02/2020 02:00,10.87456,-0.07492,10.87481808,1.35456,0.39508,1.411,9.52,-0.47,9.53159483,11.07456,-0.09492,11.07496677,1.35456,0.39508,1.411,9.72,-0.49,9.732342986
29/02/2020 02:30,10.7864,-0.0573,10.78655219,1.3464,0.3927,1.4025,9.44,-0.45,9.450719549,10.9964,-0.0673,10.99660594,1.3464,0.3927,1.4025,9.65,-0.46,9.660957509
29/02/2020 03:00,10.90072,-0.05604,10.90086405,1.35072,0.39396,1.407,9.55,-0.45,9.560596216,11.11072,-0.06604,11.11091626,1.35072,0.39396,1.407,9.76,-0.46,9.770834151
29/02/2020 03:30,10.42544,-0.01008,10.42544487,1.40544,0.40992,1.464,9.02,-0.42,9.029772976,10.55544,-0.03008,10.55548286,1.40544,0.40992,1.464,9.15,-0.44,9.160573126
29/02/2020 04:00,10.27984,-0.00588,10.27984168,1.41984,0.41412,1.479,8.86,-0.42,8.869949267,10.38984,-0.02588,10.38987223,1.41984,0.41412,1.479,8.97,-0.44,8.980785044
29/02/2020 04:30,9.88376,0.10568,9.884324964,1.73376,0.50568,1.806,8.15,-0.4,8.159810047,9.91376,0.09568,9.914221704,1.73376,0.50568,1.806,8.18,-0.41,8.190268616
29/02/2020 05:00,9.8092,0.0906,9.809618392,1.8192,0.5306,1.895,7.99,-0.44,8.002105973,9.8292,0.0706,9.829453545,1.8192,0.5306,1.895,8.01,-0.46,8.023197617
29/02/2020 05:30,9.69784,0.07312,9.698115652,1.82784,0.53312,1.904,7.87,-0.46,7.883431994,9.71784,0.05312,9.717985182,1.82784,0.53312,1.904,7.89,-0.48,7.904587276
29/02/2020 06:00,9.82408,0.05994,9.824262855,1.95408,0.56994,2.0355,7.87,-0.51,7.886507465,9.84408,0.04994,9.844206674,1.95408,0.56994,2.0355,7.89,-0.52,7.907117047
29/02/2020 06:30,10.34024,-0.15868,10.34145747,1.65024,0.48132,1.719,8.69,-0.64,8.713535448,10.43024,-0.17868,10.43177037,1.65024,0.48132,1.719,8.78,-0.66,8.804771434
29/02/2020 07:00,10.55952,-0.28514,10.56336913,1.55952,0.45486,1.6245,9,-0.74,9.030370978,10.68952,-0.29514,10.69359366,1.55952,0.45486,1.6245,9.13,-0.75,9.160753244
29/02/2020 07:30,10.72512,-0.44434,10.73432052,1.42512,0.41566,1.4845,9.3,-0.86,9.339678795,10.89512,-0.46434,10.90501038,1.42512,0.41566,1.4845,9.47,-0.88,9.510799125
29/02/2020 08:00,10.98,-0.47,10.99005459,1.68,0.49,1.75,9.3,-0.96,9.349417094,11.15,-0.49,11.16076162,1.68,0.49,1.75,9.47,-0.98,9.520572462
29/02/2020 08:30,11.1548,-0.6061,11.17125419,1.6248,0.4739,1.6925,9.53,-1.08,9.591000991,11.3648,-0.6261,11.38203322,1.6248,0.4739,1.6925,9.74,-1.1,9.80191818
29/02/2020 09:00,11.29376,-0.72682,11.31712341,1.55376,0.45318,1.6185,9.74,-1.18,9.811218069,11.53376,-0.74682,11.5579133,1.55376,0.45318,1.6185,9.98,-1.2,10.0518854
29/02/2020 09:30,11.4308,-0.6431,11.4488762,1.6008,0.4669,1.6675,9.83,-1.11,9.892471885,11.6908,-0.6631,11.70959035,1.6008,0.4669,1.6675,10.09,-1.13,10.15307835
29/02/2020 10:00,11.65824,-0.68218,11.67818177,1.63824,0.47782,1.7065,10.02,-1.16,10.08692223,11.91824,-0.71218,11.93949936,1.63824,0.47782,1.7065,10.28,-1.19,10.34864725
29/02/2020 10:30,11.6116,-0.7362,11.63491491,1.7616,0.5138,1.835,9.85,-1.25,9.928997935,11.8616,-0.7662,11.88632058,1.7616,0.5138,1.835,10.1,-1.28,10.18078582
29/02/2020 11:00,11.74336,-0.83902,11.7732943,1.68336,0.49098,1.7535,10.06,-1.33,10.14753665,12.01336,-0.85902,12.04403312,1.68336,0.49098,1.7535,10.33,-1.35,10.41784047
29/02/2020 11:30,11.97392,-0.74844,11.99728814,2.23392,0.65156,2.327,9.74,-1.4,9.840101625,12.20392,-0.76844,12.22808911,2.23392,0.65156,2.327,9.97,-1.42,10.07061567
29/02/2020 12:00,11.77824,-0.46218,11.78730452,3.31824,0.96782,3.4565,8.46,-1.43,8.580005828,11.85824,-0.48218,11.86803916,3.31824,0.96782,3.4565,8.54,-1.45,8.662222579
29/02/2020 12:30,11.15424,-0.36418,11.16018356,3.65424,1.06582,3.8065,7.5,-1.43,7.635109691,11.17424,-0.38418,11.18084227,3.65424,1.06582,3.8065,7.52,-1.45,7.658518133
29/02/2020 13:00,11.09408,-0.36006,11.09992136,3.39408,0.98994,3.5355,7.7,-1.35,7.817448433,11.12408,-0.38006,11.13057058,3.39408,0.98994,3.5355,7.73,-1.37,7.850464954
29/02/2020 13:30,11.40448,-0.40786,11.41177085,3.50448,1.02214,3.6505,7.9,-1.43,8.028380908,11.44448,-0.42786,11.45247513,3.50448,1.02214,3.6505,7.94,-1.45,8.0713134
29/02/2020 14:00,11.39088,-0.31016,11.39510186,3.53088,1.02984,3.678,7.86,-1.34,7.973405797,11.41088,-0.33016,11.41565539,3.53088,1.02984,3.678,7.88,-1.36,7.996499234
29/02/2020 14:30,10.81576,-0.16832,10.81706966,3.36576,0.98168,3.506,7.45,-1.15,7.538235868,10.83576,-0.17832,10.83722717,3.36576,0.98168,3.506,7.47,-1.16,7.559530409
29/02/2020 15:00,11.06608,-0.37906,11.0725703,2.26608,0.66094,2.3605,8.8,-1.04,8.861241448,11.19608,-0.39906,11.20318956,2.26608,0.66094,2.3605,8.93,-1.06,8.992691477
29/02/2020 15:30,11.44432,-0.44874,11.45311433,1.92432,0.56126,2.0045,9.52,-1.01,9.573426764,11.66432,-0.46874,11.67373455,1.92432,0.56126,2.0045,9.74,-1.03,9.794309572
29/02/2020 16:00,11.42848,-0.27336,11.43174881,2.14848,0.62664,2.238,9.28,-0.9,9.3235401,11.58848,-0.29336,11.59219258,2.14848,0.62664,2.238,9.44,-0.92,9.484724561
29/02/2020 16:30,11.55968,-0.31176,11.56388326,2.11968,0.61824,2.208,9.44,-0.93,9.485699763,11.75968,-0.33176,11.76435882,2.11968,0.61824,2.208,9.64,-0.95,9.686697063
29/02/2020 17:00,11.76504,-2.95728,12.13102103,1.65504,0.48272,1.724,10.11,-3.44,10.67921814,11.81504,2.11272,12.00244792,1.65504,0.48272,1.724,10.16,1.63,10.28992225
29/02/2020 17:30,11.68016,-3.58412,12.21769429,1.46016,0.42588,1.521,10.22,-4.01,10.97854726,11.90016,2.70588,12.20391718,1.46016,0.42588,1.521,10.44,2.28,10.68606569
29/02/2020 18:00,11.7368,-0.7076,11.7581109,1.5168,0.4424,1.58,10.22,-1.15,10.28449804,11.9868,-0.7276,12.00886239,1.5168,0.4424,1.58,10.47,-1.17,10.53516967
29/02/2020 18:30,11.948,-0.796,11.97448621,1.728,0.504,1.8,10.22,-1.3,10.30234925,12.198,-0.816,12.22526319,1.728,0.504,1.8,10.47,-1.32,10.55288112
29/02/2020 19:00,11.63504,-0.76728,11.66031193,1.41504,0.41272,1.474,10.22,-1.18,10.2878958,11.88504,-0.78728,11.91108667,1.41504,0.41272,1.474,10.47,-1.2,10.53854354
29/02/2020 19:30,11.94992,-0.67544,11.96899358,1.72992,0.50456,1.802,10.22,-1.18,10.2878958,12.19992,-0.69544,12.21972523,1.72992,0.50456,1.802,10.47,-1.2,10.53854354
29/02/2020 20:00,11.68016,-0.66412,11.6990253,1.46016,0.42588,1.521,10.22,-1.09,10.27796186,11.93016,-0.67412,11.94919058,1.46016,0.42588,1.521,10.47,-1.1,10.52762556
29/02/2020 20:30,11.708,-0.576,11.72216021,1.488,0.434,1.55,10.22,-1.01,10.26978578,11.958,-0.586,11.97234981,1.488,0.434,1.55,10.47,-1.02,10.51956748
29/02/2020 21:00,11.64784,-0.51188,11.6590822,1.46784,0.42812,1.529,10.18,-0.94,10.22330671,11.90784,-0.53188,11.91971266,1.46784,0.42812,1.529,10.44,-0.96,10.48404502
29/02/2020 21:30,11.51912,-1.59484,11.62899997,1.38912,0.40516,1.447,10.13,-2,10.32554599,11.61912,0.86516,11.6512854,1.38912,0.40516,1.447,10.23,0.46,10.24033691
29/02/2020 22:00,11.38096,-3.47722,11.90030712,1.38096,0.40278,1.4385,10,-3.88,10.72634141,11.14096,3.28278,11.61454408,1.38096,0.40278,1.4385,9.76,2.88,10.17605031
29/02/2020 22:30,11.0456,-3.3042,11.52922448,1.4256,0.4158,1.485,9.62,-3.72,10.3142038,10.5056,3.4558,11.05939352,1.4256,0.4158,1.485,9.08,3.04,9.57538511
29/02/2020 23:00,10.58408,-2.33756,10.83913909,1.41408,0.41244,1.473,9.17,-2.75,9.573473769,10.15408,2.50244,10.45789398,1.41408,0.41244,1.473,8.74,2.09,8.986417529
29/02/2020 23:30,9.98568,0.21124,9.987914067,1.37568,0.40124,1.433,8.61,-0.19,8.612096144,10.05568,0.21124,10.05789852,1.37568,0.40124,1.433,8.68,-0.19,8.682079244
01/03/2020 00:00,9.69128,0.20704,9.693491301,1.36128,0.39704,1.418,8.33,-0.19,8.332166585,9.73128,0.20704,9.733482213,1.36128,0.39704,1.418,8.37,-0.19,8.372156234
01/03/2020 00:30,10.04816,-0.03512,10.04822137,1.38816,0.40488,1.446,8.66,-0.44,8.671170625,10.13816,-0.04512,10.1382604,1.38816,0.40488,1.446,8.75,-0.45,8.761563787
01/03/2020 01:00,10.67248,0.10614,10.67300778,1.39248,0.40614,1.4505,9.28,-0.3,9.284847872,10.85248,0.07614,10.85274709,1.39248,0.40614,1.4505,9.46,-0.33,9.465754064
01/03/2020 01:30,11.54568,0.52124,11.55743993,3.29568,0.96124,3.433,8.25,-0.44,8.261725001,11.62568,0.49124,11.63605398,3.29568,0.96124,3.433,8.33,-0.47,8.343248768
01/03/2020 02:00,11.12392,-0.00344,11.12392053,1.39392,0.40656,1.452,9.73,-0.41,9.738634401,11.37392,-0.03344,11.37396916,1.39392,0.40656,1.452,9.98,-0.44,9.98969469
01/03/2020 02:30,11.2,-0.0475,11.20010072,1.38,0.4025,1.4375,9.82,-0.45,9.830305183,11.46,-0.0875,11.46033404,1.38,0.4025,1.4375,10.08,-0.49,10.09190269
01/03/2020 03:00,11.00056,0.01558,11.00057103,1.39056,0.40558,1.4485,9.61,-0.39,9.617910376,11.24056,-0.01442,11.24056925,1.39056,0.40558,1.4485,9.85,-0.42,9.858950248
01/03/2020 03:30,10.7628,0.0279,10.76283616,1.4328,0.4179,1.4925,9.33,-0.39,9.338147568,10.9428,-0.0021,10.9428002,1.4328,0.4179,1.4925,9.51,-0.42,9.51926993
01/03/2020 04:00,10.73368,0.04774,10.73378617,1.36368,0.39774,1.4205,9.37,-0.35,9.376534541,10.92368,0.00774,10.92368274,1.36368,0.39774,1.4205,9.56,-0.39,9.567951714
01/03/2020 04:30,10.37264,0.03202,10.37268942,1.65264,0.48202,1.7215,8.72,-0.45,8.731603518,10.47264,0.00202,10.47264019,1.65264,0.48202,1.7215,8.82,-0.48,8.833051568
01/03/2020 05:00,10.10184,0.15762,10.10306961,1.67184,0.48762,1.7415,8.43,-0.33,8.436456602,10.17184,0.11762,10.17252001,1.67184,0.48762,1.7415,8.5,-0.37,8.50804913
01/03/2020 05:30,10.0188,0.1309,10.0196551,1.6488,0.4809,1.7175,8.37,-0.35,8.377314606,10.0888,0.1009,10.08930455,1.6488,0.4809,1.7175,8.44,-0.38,8.448550171
01/03/2020 06:00,10.01592,0.16506,10.01727998,1.76592,0.51506,1.8395,8.25,-0.35,8.257420905,10.06592,0.13506,10.06682605,1.76592,0.51506,1.8395,8.3,-0.38,8.308694242
01/03/2020 06:30,10.32216,0.00688,10.32216229,1.77216,0.51688,1.846,8.55,-0.51,8.565197021,10.39216,-0.00312,10.39216047,1.77216,0.51688,1.846,8.62,-0.52,8.635670211
01/03/2020 07:00,10.57448,-0.09536,10.57490997,1.76448,0.51464,1.838,8.81,-0.61,8.831092798,10.67448,-0.10536,10.67499995,1.76448,0.51464,1.838,8.91,-0.62,8.931545219
01/03/2020 07:30,10.75056,-0.04442,10.75065177,1.87056,0.54558,1.9485,8.88,-0.59,8.899578642,10.86056,-0.06442,10.86075105,1.87056,0.54558,1.9485,8.99,-0.61,9.010671451
01/03/2020 08:00,10.83864,-0.12498,10.83936055,1.86864,0.54502,1.9465,8.97,-0.67,8.994987493,10.95864,-0.14498,10.95959898,1.86864,0.54502,1.9465,9.09,-0.69,9.116150503
01/03/2020 08:30,11.2652,-0.1589,11.26632062,2.0952,0.6111,2.1825,9.17,-0.77,9.202271459,11.4252,-0.1789,11.42660056,2.0952,0.6111,2.1825,9.33,-0.79,9.36338614
01/03/2020 09:00,11.49752,-0.24864,11.50020817,2.50752,0.73136,2.612,8.99,-0.98,9.043257157,11.62752,-0.26864,11.63062289,2.50752,0.73136,2.612,9.12,-1,9.174660757
01/03/2020 09:30,11.69176,-0.30282,11.69568091,2.80176,0.81718,2.9185,8.89,-1.12,8.960273433,11.79176,-0.32282,11.79617805,2.80176,0.81718,2.9185,8.99,-1.14,9.061992055
01/03/2020 10:00,11.4564,-0.2398,11.45890942,3.0864,0.9002,3.215,8.37,-1.14,8.447277668,11.5064,-0.2598,11.5093326,3.0864,0.9002,3.215,8.42,-1.16,8.499529399
01/03/2020 10:30,11.60856,-0.31792,11.61291257,3.05856,0.89208,3.186,8.55,-1.21,8.635195423,11.68856,-0.33792,11.69344367,3.05856,0.89208,3.186,8.63,-1.23,8.717212857
01/03/2020 11:00,11.57656,-0.35142,11.58189265,3.28656,0.95858,3.4235,8.29,-1.31,8.392866018,11.62656,-0.37142,11.63249115,3.28656,0.95858,3.4235,8.34,-1.33,8.445383354
01/03/2020 11:30,11.20616,-0.22862,11.20849183,3.77616,1.10138,3.9335,7.43,-1.33,7.548099098,11.22616,-0.24862,11.22891269,3.77616,1.10138,3.9335,7.45,-1.35,7.571327493
01/03/2020 12:00,11.326,-0.3245,11.33064765,3.756,1.0955,3.9125,7.57,-1.42,7.702032199,11.346,-0.3445,11.35122884,3.756,1.0955,3.9125,7.59,-1.44,7.725393194
01/03/2020 12:30,11.43872,-0.27704,11.44207439,3.43872,1.00296,3.582,8,-1.28,8.101752897,11.49872,-0.29704,11.50255599,3.43872,1.00296,3.582,8.06,-1.3,8.164165603
01/03/2020 13:00,11.72296,-0.46622,11.73222708,2.65296,0.77378,2.7635,9.07,-1.24,9.154370541,11.87296,-0.48622,11.88291164,2.65296,0.77378,2.7635,9.22,-1.26,9.30569718
01/03/2020 13:30,11.49768,-0.38026,11.50396641,2.70768,0.78974,2.8205,8.79,-1.17,8.867525021,11.60768,-0.40026,11.6145789,2.70768,0.78974,2.8205,8.9,-1.19,8.979203751
01/03/2020 14:00,11.34776,-0.08232,11.34805858,3.31776,0.96768,3.456,8.03,-1.05,8.098357858,11.38776,-0.10232,11.38821967,3.31776,0.96768,3.456,8.07,-1.07,8.140626512
01/03/2020 14:30,11.5364,-0.3023,11.54036006,1.9464,0.5677,2.0275,9.59,-0.87,9.629382119,11.7564,-0.3323,11.76109537,1.9464,0.5677,2.0275,9.81,-0.9,9.851197897
01/03/2020 15:00,11.72632,-0.19024,11.72786306,2.77632,0.80976,2.892,8.95,-1,9.005692644,11.84632,-0.22024,11.84836711,2.77632,0.80976,2.892,9.07,-1.03,9.128296665
01/03/2020 15:30,11.39792,-0.06394,11.39809934,3.27792,0.95606,3.4145,8.12,-1.02,8.183813292,11.43792,-0.08394,11.438228,3.27792,0.95606,3.4145,8.16,-1.04,8.226007537
01/03/2020 16:00,11.59776,-0.16482,11.5989311,2.65776,0.77518,2.7685,8.94,-0.94,8.989282508,11.71776,-0.18482,11.71921746,2.65776,0.77518,2.7685,9.06,-0.96,9.110718962
01/03/2020 16:30,11.60448,-0.29286,11.60817484,1.94448,0.56714,2.0255,9.66,-0.86,9.69820602,11.83448,-0.31286,11.83861471,1.94448,0.56714,2.0255,9.89,-0.88,9.929073471
01/03/2020 17:00,12.0076,-0.3357,12.01229172,2.0376,0.5943,2.1225,9.97,-0.93,10.01328118,12.2676,-0.3557,12.27275569,2.0376,0.5943,2.1225,10.23,-0.95,10.27401577
01/03/2020 17:30,11.88464,0.78302,11.91040672,1.72464,0.50302,1.7965,10.16,0.28,10.16385754,12.19464,-2.08698,12.37193317,1.72464,0.50302,1.7965,10.47,-2.59,10.78559224
01/03/2020 18:00,11.95872,1.88296,12.10605313,1.75872,0.51296,1.832,10.2,1.37,10.29159366,12.22872,-3.45704,12.70797853,1.75872,0.51296,1.832,10.47,-3.97,11.19740148
01/03/2020 18:30,11.76272,-0.98004,11.80347661,1.54272,0.44996,1.607,10.22,-1.43,10.3195591,12.01272,-1.00004,12.05427401,1.54272,0.44996,1.607,10.47,-1.45,10.56992904
01/03/2020 19:00,11.86064,-0.90148,11.89484962,1.64064,0.47852,1.709,10.22,-1.38,10.31274939,12.11064,-0.92148,12.14564641,1.64064,0.47852,1.709,10.47,-1.4,10.56318607
01/03/2020 19:30,11.70992,-0.60544,11.72556114,1.48992,0.43456,1.552,10.22,-1.04,10.27277957,11.95992,-0.63544,11.97678882,1.48992,0.43456,1.552,10.47,-1.07,10.52453324
01/03/2020 20:00,11.50832,-0.58424,11.52314044,1.28832,0.37576,1.342,10.22,-0.96,10.26498904,11.75832,-0.60424,11.7738352,1.28832,0.37576,1.342,10.47,-0.98,10.51576436
01/03/2020 20:30,11.49632,-0.58774,11.51133406,1.27632,0.37226,1.3295,10.22,-0.96,10.26498904,11.74632,-0.60774,11.76203135,1.27632,0.37226,1.3295,10.47,-0.98,10.51576436
01/03/2020 21:00,11.42768,-0.71776,11.45019867,1.20768,0.35224,1.258,10.22,-1.07,10.27586006,11.67768,-0.74776,11.70159627,1.20768,0.35224,1.258,10.47,-1.1,10.52762556
01/03/2020 21:30,11.2736,-2.7302,11.59948486,1.2336,0.3598,1.285,10.04,-3.09,10.50474655,11.1636,1.8898,11.32242505,1.2336,0.3598,1.285,9.93,1.53,10.04717871
01/03/2020 22:00,11.1456,-3.6342,11.72313136,1.4256,0.4158,1.485,9.72,-4.05,10.53,10.6556,3.2258,11.13317551,1.4256,0.4158,1.485,9.23,2.81,9.648264093
01/03/2020 22:30,10.78376,-3.76432,11.4218906,1.25376,0.36568,1.306,9.53,-4.13,10.38642383,10.23376,3.40568,10.78556906,1.25376,0.36568,1.306,8.98,3.04,9.480611795
01/03/2020 23:00,9.76128,0.00204,9.761280213,1.48128,0.43204,1.543,8.28,-0.43,8.291157941,9.81128,-0.01796,9.811296438,1.48128,0.43204,1.543,8.33,-0.45,8.342146007
01/03/2020 23:30,9.16768,0.14974,9.168902805,1.50768,0.43974,1.5705,7.66,-0.29,7.66548759,9.17768,0.12974,9.178596987,1.50768,0.43974,1.5705,7.67,-0.31,7.676262111
02/03/2020 00:00,8.9608,0.1419,8.961923468,1.2408,0.3619,1.2925,7.72,-0.22,7.723134079,8.9708,0.1219,8.971628183,1.2408,0.3619,1.2925,7.73,-0.24,7.733724846
02/03/2020 00:30,9.29976,0.17618,9.301428678,1.52976,0.44618,1.5935,7.77,-0.27,7.774689704,9.30976,0.15618,9.311069941,1.52976,0.44618,1.5935,7.78,-0.29,7.785403008
02/03/2020 01:00,10.2804,0.0822,10.28072862,1.5504,0.4522,1.615,8.73,-0.37,8.737837261,10.3604,0.0622,10.36058671,1.5504,0.4522,1.615,8.81,-0.39,8.818628011
02/03/2020 01:30,10.80232,-0.02724,10.80235435,1.31232,0.38276,1.367,9.49,-0.41,9.498852562,11.02232,-0.03724,11.02238291,1.31232,0.38276,1.367,9.71,-0.42,9.719079174
02/03/2020 02:00,10.72392,-0.09344,10.72432707,1.15392,0.33656,1.202,9.57,-0.43,9.579655526,10.95392,-0.10344,10.95440839,1.15392,0.33656,1.202,9.8,-0.44,9.809872578
02/03/2020 02:30,10.75392,-0.02344,10.75394555,1.39392,0.40656,1.452,9.36,-0.43,9.369871931,10.95392,-0.03344,10.95397104,1.39392,0.40656,1.452,9.56,-0.44,9.570120166
02/03/2020 03:00,10.7068,0.0924,10.7071987,1.5168,0.4424,1.58,9.19,-0.35,9.196662438,10.8768,0.0924,10.87719247,1.5168,0.4424,1.58,9.36,-0.35,9.366541518
02/03/2020 03:30,10.56424,0.15332,10.56535252,1.55424,0.45332,1.619,9.01,-0.3,9.014993067,10.70424,0.15332,10.70533797,1.55424,0.45332,1.619,9.15,-0.3,9.154916712
02/03/2020 04:00,10.36744,0.12842,10.36823533,1.29744,0.37842,1.3515,9.07,-0.25,9.07344477,10.52744,0.12842,10.52822324,1.29744,0.37842,1.3515,9.23,-0.25,9.233385078
02/03/2020 04:30,10.1704,0.1497,10.17150167,1.1304,0.3297,1.1775,9.04,-0.18,9.041791858,10.3204,0.1397,10.32134547,1.1304,0.3297,1.1775,9.19,-0.19,9.191963882
02/03/2020 05:00,10.08712,0.25666,10.09038474,1.49712,0.43666,1.5595,8.59,-0.18,8.591885707,10.17712,0.24666,10.18010868,1.49712,0.43666,1.5595,8.68,-0.19,8.682079244
02/03/2020 05:30,10.24904,0.11722,10.24971031,1.25904,0.36722,1.3115,8.99,-0.25,8.993475413,10.38904,0.09722,10.38949488,1.25904,0.36722,1.3115,9.13,-0.27,9.13399146
02/03/2020 06:00,10.56288,0.11834,10.56354288,1.26288,0.36834,1.3155,9.3,-0.25,9.303359608,10.59288,-0.26166,10.5961112,1.26288,0.36834,1.3155,9.33,-0.63,9.351245906
02/03/2020 06:30,11.16856,-0.57292,11.18324505,1.25856,0.36708,1.311,9.91,-0.94,9.954481403,11.33856,-0.81292,11.36766387,1.25856,0.36708,1.311,10.08,-1.18,10.14883245
02/03/2020 07:00,11.43824,-0.66718,11.45768142,1.27824,0.37282,1.3315,10.16,-1.04,10.21308964,11.70824,-1.18718,11.76827431,1.27824,0.37282,1.3315,10.43,-1.56,10.54601821
02/03/2020 07:30,11.55584,-0.59038,11.57091123,1.33584,0.38962,1.3915,10.22,-0.98,10.26687879,11.80584,-1.55038,11.90720522,1.33584,0.38962,1.3915,10.47,-1.94,10.64821581
02/03/2020 08:00,11.53952,-0.25514,11.54234024,1.31952,0.38486,1.3745,10.22,-0.64,10.24001953,11.78952,-2.02514,11.96218934,1.31952,0.38486,1.3745,10.47,-2.41,10.7437889
02/03/2020 08:30,11.67296,-0.98622,11.71454758,1.45296,0.42378,1.5135,10.22,-1.41,10.31680668,11.92296,-1.90622,12.0743799,1.45296,0.42378,1.5135,10.47,-2.33,10.72612698
02/03/2020 09:00,11.9216,-0.7837,11.9473316,1.7016,0.4963,1.7725,10.22,-1.28,10.29984466,12.1716,-2.3137,12.38955424,1.7016,0.4963,1.7725,10.47,-2.81,10.84052582
02/03/2020 09:30,12.14176,-0.64782,12.15902984,1.96176,0.57218,2.0435,10.18,-1.22,10.25284351,12.37176,-1.76782,12.49742506,1.96176,0.57218,2.0435,10.41,-2.34,10.66975632
02/03/2020 10:00,12.83928,-0.89896,12.87071249,2.60928,0.76104,2.718,10.23,-1.66,10.36380722,13.08928,-1.99896,13.24103818,2.60928,0.76104,2.718,10.48,-2.76,10.83734285
02/03/2020 10:30,12.75584,-1.03788,12.79799394,3.19584,0.93212,3.329,9.56,-1.97,9.76086574,12.84584,-1.40788,12.92276021,3.19584,0.93212,3.329,9.65,-2.34,9.929657597
02/03/2020 11:00,12.76752,-0.74364,12.7891582,3.34752,0.97636,3.487,9.42,-1.72,9.57574018,12.86752,-1.36364,12.93957437,3.34752,0.97636,3.487,9.52,-2.34,9.803366769
02/03/2020 11:30,12.34736,-1.04202,12.39125113,3.62736,1.05798,3.7785,8.72,-2.1,8.969303206,12.46736,-1.13202,12.51864748,3.62736,1.05798,3.7785,8.84,-2.19,9.107233389
02/03/2020 12:00,11.99216,-0.47062,12.00139095,3.39216,0.98938,3.5335,8.6,-1.46,8.723049925,12.02216,-1.49062,12.11421805,3.39216,0.98938,3.5335,8.63,-2.48,8.979270572
02/03/2020 12:30,12.15056,0.03558,12.15061209,3.07056,0.89558,3.1985,9.08,-0.86,9.120635943,11.90056,-1.97442,12.06323599,3.07056,0.89558,3.1985,8.83,-2.87,9.284707858
02/03/2020 13:00,11.90832,0.04326,11.90839858,3.02832,0.88326,3.1545,8.88,-0.84,8.919641248,11.62832,-1.58674,11.73607983,3.02832,0.88326,3.1545,8.6,-2.47,8.947675676
02/03/2020 13:30,12.13832,-0.22174,12.14034518,2.66832,0.77826,2.7795,9.47,-1,9.522651942,12.37832,-1.30174,12.44657917,2.66832,0.77826,2.7795,9.71,-2.08,9.93028197
02/03/2020 14:00,12.58608,-0.53156,12.59729994,3.04608,0.88844,3.173,9.54,-1.42,9.645102384,12.86608,-1.41156,12.94328074,3.04608,0.88844,3.173,9.82,-2.3,10.08575233
02/03/2020 14:30,12.47504,-0.46228,12.48360228,2.97504,0.86772,3.099,9.5,-1.33,9.592648227,12.51504,-1.64228,12.62233377,2.97504,0.86772,3.099,9.54,-2.51,9.86466928
02/03/2020 15:00,12.19176,-0.12282,12.19237863,3.28176,0.95718,3.4185,8.91,-1.08,8.975215875,12.23176,-1.55282,12.32993117,3.28176,0.95718,3.4185,8.95,-2.51,9.295299888
02/03/2020 15:30,11.88432,-0.03624,11.88437525,3.06432,0.89376,3.192,8.82,-0.93,8.868895083,11.87432,-1.28624,11.94378034,3.06432,0.89376,3.192,8.81,-2.18,9.075709339
02/03/2020 16:00,12.27664,-0.29848,12.28026791,3.05664,0.89152,3.184,9.22,-1.19,9.296477828,12.40664,-1.25848,12.47030425,3.05664,0.89152,3.184,9.35,-2.15,9.594008547
02/03/2020 16:30,12.25152,-0.35664,12.25670977,2.41152,0.70336,2.512,9.84,-1.06,9.896928817,12.46152,-1.27664,12.52674301,2.41152,0.70336,2.512,10.05,-1.98,10.24318798
02/03/2020 17:00,12.09296,-0.19622,12.09455183,1.93296,0.56378,2.0135,10.16,-0.76,10.18838554,12.34296,-1.34622,12.41615761,1.93296,0.56378,2.0135,10.41,-1.91,10.58377059
02/03/2020 17:30,12.00856,0.53458,12.02045295,1.79856,0.52458,1.8735,10.21,0.01,10.2100049,12.20856,-1.28542,12.27604341,1.79856,0.52458,1.8735,10.41,-1.81,10.5661819
02/03/2020 18:00,11.44936,0.54148,11.46215708,1.23936,0.36148,1.291,10.21,0.18,10.21158656,11.70936,-0.80852,11.73724057,1.23936,0.36148,1.291,10.47,-1.17,10.53516967
02/03/2020 18:30,11.45272,-0.10754,11.45322488,1.24272,0.36246,1.2945,10.21,-0.47,10.2208121,11.71272,-1.15754,11.76977946,1.24272,0.36246,1.2945,10.47,-1.52,10.57975898
02/03/2020 19:00,11.37392,0.00656,11.37392189,1.15392,0.33656,1.202,10.22,-0.33,10.2253264,11.62392,-0.93344,11.66133896,1.15392,0.33656,1.202,10.47,-1.27,10.54674357
02/03/2020 19:30,11.49392,0.11156,11.49446139,1.27392,0.37156,1.327,10.22,-0.26,10.22330671,11.74392,-0.43844,11.75210137,1.27392,0.37156,1.327,10.47,-0.81,10.50128564
02/03/2020 20:00,11.48768,-3.19026,11.92243896,1.26768,0.36974,1.3205,10.22,-3.56,10.82229181,11.70768,3.30974,12.16651757,1.26768,0.36974,1.3205,10.44,2.94,10.84606841
02/03/2020 20:30,11.41808,0.57944,11.43277314,1.19808,0.34944,1.248,10.22,0.23,10.22258774,11.63808,-0.69056,11.65854962,1.19808,0.34944,1.248,10.44,-1.04,10.49167289
02/03/2020 21:00,11.33776,1.11768,11.39271743,1.15776,0.33768,1.206,10.18,0.78,10.20983839,11.46776,-0.72232,11.49048587,1.15776,0.33768,1.206,10.31,-1.06,10.36434754
02/03/2020 21:30,11.00904,0.68222,11.03015802,1.13904,0.33222,1.1865,9.87,0.35,9.876203724,11.23904,-0.26778,11.24222959,1.13904,0.33222,1.1865,10.1,-0.6,10.11780609
02/03/2020 22:00,10.5824,0.7632,10.6098852,1.1424,0.3332,1.19,9.44,0.43,9.449788357,10.8024,0.4032,10.80992211,1.1424,0.3332,1.19,9.66,0.07,9.66025362
02/03/2020 22:30,9.76264,1.47202,9.872992588,1.41264,0.41202,1.4715,8.35,1.06,8.417012534,9.89264,1.09202,9.95272997,1.41264,0.41202,1.4715,8.48,0.68,8.507220463
02/03/2020 23:00,9.2192,1.1981,9.296724813,1.3992,0.4081,1.4575,7.82,0.79,7.859802797,9.2792,0.8881,9.321602558,1.3992,0.4081,1.4575,7.88,0.48,7.894605753
02/03/2020 23:30,8.62368,1.22524,8.710285288,1.66368,0.48524,1.733,6.96,0.74,6.999228529,8.69368,1.00524,8.75160439,1.66368,0.48524,1.733,7.03,0.52,7.049205629
03/03/2020 00:00,8.29408,1.39494,8.410566012,1.59408,0.46494,1.6605,6.7,0.93,6.764236838,8.39408,1.09494,8.465191826,1.59408,0.46494,1.6605,6.8,0.63,6.829121466
03/03/2020 00:30,8.82504,1.42022,8.938588023,1.71504,0.50022,1.7865,7.11,0.92,7.169274719,8.87504,1.09022,8.941751207,1.71504,0.50022,1.7865,7.16,0.59,7.184267534
03/03/2020 01:00,10.0308,1.1669,10.09844564,1.6008,0.4669,1.6675,8.43,0.7,8.459012945,10.0108,0.4969,10.02312458,1.6008,0.4669,1.6675,8.41,0.03,8.410053508
03/03/2020 01:30,10.70336,0.92348,10.74312481,1.62336,0.47348,1.691,9.08,0.45,9.091144042,10.87336,0.40348,10.88084343,1.62336,0.47348,1.691,9.25,-0.07,9.250264861
03/03/2020 02:00,10.646,0.7355,10.67137649,1.596,0.4655,1.6625,9.05,0.27,9.054026728,10.806,0.6855,10.82772119,1.596,0.4655,1.6625,9.21,0.22,9.212627204
03/03/2020 02:30,10.634,0.952,10.67652846,1.584,0.462,1.65,9.05,0.49,9.063255486,10.674,0.592,10.69040411,1.584,0.462,1.65,9.09,0.13,9.090929545
03/03/2020 03:00,10.52408,0.73244,10.54953687,1.65408,0.48244,1.723,8.87,0.25,8.873522412,10.66408,0.73244,10.68920346,1.65408,0.48244,1.723,9.01,0.25,9.013467701
03/03/2020 03:30,10.30984,0.77412,10.33886177,1.65984,0.48412,1.729,8.65,0.29,8.654859906,10.42984,0.77412,10.45852878,1.65984,0.48412,1.729,8.77,0.29,8.774793445
03/03/2020 04:00,9.96088,0.71234,9.986318573,1.31088,0.38234,1.3655,8.65,0.33,8.656292509,10.08088,0.70234,10.10531657,1.31088,0.38234,1.3655,8.77,0.32,8.775836142
03/03/2020 04:30,9.77248,0.75864,9.801882472,1.33248,0.38864,1.388,8.44,0.37,8.448106297,9.87248,0.75864,9.90158553,1.33248,0.38864,1.388,8.54,0.37,8.548011465
03/03/2020 05:00,9.69736,0.82548,9.732430745,1.52736,0.44548,1.591,8.17,0.38,8.178832435,9.77736,0.82548,9.812144811,1.52736,0.44548,1.591,8.25,0.38,8.258746878
03/03/2020 05:30,9.7576,0.7293,9.784816618,1.4376,0.4193,1.4975,8.32,0.31,8.325773237,9.8376,0.7193,9.86386163,1.4376,0.4193,1.4975,8.4,0.3,8.405355436
03/03/2020 06:00,10.21376,0.81568,10.2462787,1.25376,0.36568,1.306,8.96,0.45,8.971293106,10.20376,0.39568,10.21142893,1.25376,0.36568,1.306,8.95,0.03,8.950050279
03/03/2020 06:30,11.3384,2.6562,11.64537303,1.1184,0.3262,1.165,10.22,2.33,10.48223736,11.5884,-2.4538,11.84534292,1.1184,0.3262,1.165,10.47,-2.78,10.83278819
03/03/2020 07:00,11.22392,2.52906,11.50532593,1.09392,0.31906,1.1395,10.13,2.21,10.3682689,11.51392,-2.64094,11.81291318,1.09392,0.31906,1.1395,10.42,-2.96,10.83226661
03/03/2020 07:30,11.66168,0.00674,11.66168195,1.53168,0.44674,1.5955,10.13,-0.44,10.13955127,11.95168,-0.51326,11.96269579,1.53168,0.44674,1.5955,10.42,-0.96,10.4641292
03/03/2020 08:00,11.6496,0.3128,11.65379869,1.4496,0.4228,1.51,10.2,-0.11,10.20059312,11.8696,-0.9572,11.90813319,1.4496,0.4228,1.51,10.42,-1.38,10.51098473
03/03/2020 08:30,12.04296,0.17878,12.04428694,2.05296,0.59878,2.1385,9.99,-0.42,9.998824931,12.14296,-1.11122,12.19369868,2.05296,0.59878,2.1385,10.09,-1.71,10.23387512
03/03/2020 09:00,12.12952,0.67486,12.14827936,2.27952,0.66486,2.3745,9.85,0.01,9.850005076,12.13952,-1.42514,12.22288713,2.27952,0.66486,2.3745,9.86,-2.09,10.07907238
03/03/2020 09:30,11.88312,0.24716,11.88569009,2.73312,0.79716,2.847,9.15,-0.55,9.16651515,12.05312,-1.00284,12.09476704,2.73312,0.79716,2.847,9.32,-1.8,9.4922284
03/03/2020 10:00,12.17,-0.105,12.17045295,2.76,0.805,2.875,9.41,-0.91,9.453898667,12.27,-0.775,12.29445098,2.76,0.805,2.875,9.51,-1.58,9.640357877
03/03/2020 10:30,11.3828,4.0804,12.09205524,2.8128,0.8204,2.93,8.57,3.26,9.169105736,12.0928,-4.0796,12.76240369,2.8128,0.8204,2.93,9.28,-4.9,10.49420793
03/03/2020 11:00,12.00848,2.47914,12.26171795,2.56848,0.74914,2.6755,9.44,1.73,9.597213137,12.09848,-2.35086,12.32476211,2.56848,0.74914,2.6755,9.53,-3.1,10.02152184
03/03/2020 11:30,12.12112,-0.55384,12.13376647,2.42112,0.70616,2.522,9.7,-1.26,9.781492729,12.17112,0.03616,12.17117371,2.42112,0.70616,2.522,9.75,-0.67,9.7729934
03/03/2020 12:00,12.02808,-1.09556,12.07787068,2.75808,0.80444,2.873,9.27,-1.9,9.462711028,11.73808,0.64444,11.7557571,2.75808,0.80444,2.873,8.98,-0.16,8.981425277
03/03/2020 12:30,12.11928,0.12604,12.11993539,2.72928,0.79604,2.843,9.39,-0.67,9.413872742,12.22928,-0.56396,12.24227676,2.72928,0.79604,2.843,9.5,-1.36,9.596853651
03/03/2020 13:00,12.07472,0.77346,12.09946707,2.27472,0.66346,2.3695,9.8,0.11,9.800617327,12.24472,-0.84654,12.27394793,2.27472,0.66346,2.3695,9.97,-1.51,10.08369972
03/03/2020 13:30,12.14096,0.46028,12.14968178,2.16096,0.63028,2.251,9.98,-0.17,9.981447791,12.41096,-0.79972,12.43669893,2.16096,0.63028,2.251,10.25,-1.43,10.34927051
03/03/2020 14:00,12.45608,0.19844,12.45766059,2.80608,0.81844,2.923,9.65,-0.62,9.669896587,12.56608,-0.75156,12.58853482,2.80608,0.81844,2.923,9.76,-1.57,9.885469134
03/03/2020 14:30,12.27984,0.76662,12.30374645,2.31984,0.67662,2.4165,9.96,0.09,9.960406618,12.39984,-0.92338,12.43417318,2.31984,0.67662,2.4165,10.08,-1.6,10.2061942
03/03/2020 15:00,12.11224,0.50232,12.12265166,2.44224,0.71232,2.544,9.67,-0.21,9.672279979,12.25224,-0.75768,12.27564516,2.44224,0.71232,2.544,9.81,-1.47,9.919526198
03/03/2020 15:30,11.98576,0.60168,12.00085254,2.16576,0.63168,2.256,9.82,-0.03,9.820045825,12.20576,-0.52832,12.21718868,2.16576,0.63168,2.256,10.04,-1.16,10.1067898
03/03/2020 16:00,12.20968,0.45324,12.21808955,2.23968,0.65324,2.333,9.97,-0.2,9.972005816,12.43968,-0.62676,12.45545931,2.23968,0.65324,2.333,10.2,-1.28,10.28
03/03/2020 16:30,12.48952,0.65486,12.50667628,2.51952,0.73486,2.6245,9.97,-0.08,9.970320958,12.71952,-0.84514,12.74756646,2.51952,0.73486,2.6245,10.2,-1.58,10.32164716
03/03/2020 17:00,11.95328,1.51554,12.04897358,1.73328,0.50554,1.8055,10.22,1.01,10.26978578,12.20328,-1.69446,12.32035866,1.73328,0.50554,1.8055,10.47,-2.2,10.6986401
03/03/2020 17:30,11.69408,0.88994,11.72789411,1.47408,0.42994,1.5355,10.22,0.46,10.23034701,11.94408,-0.67006,11.96286034,1.47408,0.42994,1.5355,10.47,-1.1,10.52762556
03/03/2020 18:00,11.74304,0.77422,11.76853453,1.52304,0.44422,1.5865,10.22,0.33,10.2253264,11.99304,-0.32578,11.99746394,1.52304,0.44422,1.5865,10.47,-0.77,10.49827605
