Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/03/2020 18:30,11.86976,0.88118,11.90242331,1.64976,0.48118,1.7185,10.22,0.4,10.22782479,12.11976,-0.26882,12.12274089,1.64976,0.48118,1.7185,10.47,-0.75,10.49682809
03/03/2020 19:00,11.63264,1.59202,11.74107495,1.41264,0.41202,1.4715,10.22,1.18,10.2878958,11.88264,-0.53798,11.89481214,1.41264,0.41202,1.4715,10.47,-0.95,10.51301099
03/03/2020 19:30,11.43104,1.39322,11.51563014,1.21104,0.35322,1.2615,10.22,1.04,10.27277957,11.68104,-0.37678,11.68711507,1.21104,0.35322,1.2615,10.47,-0.73,10.49541805
03/03/2020 20:00,11.64176,1.55468,11.74510987,1.42176,0.41468,1.481,10.22,1.14,10.28338466,11.83176,-0.34532,11.83679816,1.42176,0.41468,1.481,10.41,-0.76,10.43770569
03/03/2020 20:30,11.58104,1.20572,11.64363552,1.39104,0.40572,1.449,10.19,0.8,10.2213551,11.80104,-0.24428,11.80356801,1.39104,0.40572,1.449,10.41,-0.65,10.43027325
03/03/2020 21:00,11.5624,1.2182,11.62639691,1.5024,0.4382,1.565,10.06,0.78,10.09019326,11.8124,-0.2218,11.81448217,1.5024,0.4382,1.565,10.31,-0.66,10.33110352
03/03/2020 21:30,11.14672,0.83946,11.17828519,1.26672,0.36946,1.3195,9.88,0.47,9.891172832,11.42672,-0.03054,11.42676081,1.26672,0.36946,1.3195,10.16,-0.4,10.16787097
03/03/2020 22:00,11.01984,-2.04088,11.2072327,1.53984,0.44912,1.604,9.48,-2.49,9.801555999,10.66984,3.58912,11.25732064,1.53984,0.44912,1.604,9.13,3.14,9.654869238
03/03/2020 22:30,10.07976,0.62618,10.09919121,1.52976,0.44618,1.5935,8.55,0.18,8.551894527,9.91976,1.59618,10.04735931,1.52976,0.44618,1.5935,8.39,1.15,8.468447319
03/03/2020 23:00,9.31288,1.08334,9.375679146,1.38288,0.40334,1.4405,7.93,0.68,7.959101708,9.34288,0.80334,9.37735367,1.38288,0.40334,1.4405,7.96,0.4,7.970043915
03/03/2020 23:30,8.8368,1.3624,8.941206183,1.2768,0.3724,1.33,7.56,0.99,7.624545888,8.6768,0.6424,8.700548029,1.2768,0.3724,1.33,7.4,0.27,7.404924037
04/03/2020 00:00,8.48208,0.82644,8.522246429,1.46208,0.42644,1.523,7.02,0.4,7.031386776,8.52208,0.81644,8.561099334,1.46208,0.42644,1.523,7.06,0.39,7.070763749
04/03/2020 00:30,8.86296,0.79128,8.898212405,1.51296,0.44128,1.576,7.35,0.35,7.358328615,8.90296,0.79128,8.938054643,1.51296,0.44128,1.576,7.39,0.35,7.398283585
04/03/2020 01:00,9.97296,0.99378,10.02235151,1.45296,0.42378,1.5135,8.52,0.57,8.539045614,9.89296,0.47378,9.904298312,1.45296,0.42378,1.5135,8.44,0.05,8.440148103
04/03/2020 01:30,10.47544,0.65492,10.49589269,1.28544,0.37492,1.339,9.19,0.28,9.194264517,10.64544,0.51492,10.65788607,1.28544,0.37492,1.339,9.36,0.14,9.36104695
04/03/2020 02:00,10.47328,0.54054,10.48721972,1.13328,0.33054,1.1805,9.34,0.21,9.342360515,10.67328,0.54054,10.68695885,1.13328,0.33054,1.1805,9.54,0.21,9.542311041
04/03/2020 02:30,10.46088,0.59484,10.47777863,1.25088,0.36484,1.303,9.21,0.23,9.212871431,10.65088,0.59484,10.66747765,1.25088,0.36484,1.303,9.4,0.23,9.402813409
04/03/2020 03:00,10.39688,0.64034,10.41658049,1.40688,0.41034,1.4655,8.99,0.23,8.992941677,10.54688,0.64034,10.56630082,1.40688,0.41034,1.4655,9.14,0.23,9.142893415
04/03/2020 03:30,10.32856,0.57958,10.34480858,1.19856,0.34958,1.2485,9.13,0.23,9.132896583,10.48856,0.57958,10.5045611,1.19856,0.34958,1.2485,9.29,0.23,9.292846711
04/03/2020 04:00,10.24792,0.59606,10.26523998,1.11792,0.32606,1.1645,9.13,0.27,9.13399146,10.40792,0.59606,10.42497416,1.11792,0.32606,1.1645,9.29,0.27,9.293922746
04/03/2020 04:30,9.92176,0.60718,9.940321376,1.12176,0.32718,1.1685,8.8,0.28,8.804453419,10.03176,0.60718,10.05011822,1.12176,0.32718,1.1685,8.91,0.28,8.914398465
04/03/2020 05:00,9.99984,0.62412,10.01929767,1.17984,0.34412,1.229,8.82,0.28,8.824443325,10.12984,0.62412,10.14904844,1.17984,0.34412,1.229,8.95,0.28,8.954378817
04/03/2020 05:30,10.2064,0.5127,10.21926916,1.1064,0.3227,1.1525,9.1,0.19,9.1019833,10.3564,0.5227,10.36958226,1.1064,0.3227,1.1525,9.25,0.2,9.25216191
04/03/2020 06:00,10.22928,0.94104,10.27247417,1.16928,0.34104,1.218,9.06,0.6,9.079845814,10.22928,-0.05896,10.22944992,1.16928,0.34104,1.218,9.06,-0.4,9.068825723
04/03/2020 06:30,10.84192,0.12556,10.84264703,1.32192,0.38556,1.377,9.52,-0.26,9.523549758,11.06192,0.20556,11.06382976,1.32192,0.38556,1.377,9.74,-0.18,9.741663102
04/03/2020 07:00,11.30744,1.78842,11.44799744,1.29744,0.37842,1.3515,10.01,1.41,10.10881793,11.63744,-1.69158,11.75973863,1.29744,0.37842,1.3515,10.34,-2.07,10.54516477
04/03/2020 07:30,11.5648,2.3539,11.80192545,1.3848,0.4039,1.4425,10.18,1.95,10.3650808,11.8548,-3.3861,12.32890734,1.3848,0.4039,1.4425,10.47,-3.79,11.13485519
04/03/2020 08:00,11.66008,-0.09706,11.66048396,1.45008,0.42294,1.5105,10.21,-0.52,10.22323334,11.92008,-1.37706,11.99935838,1.45008,0.42294,1.5105,10.47,-1.8,10.62360108
04/03/2020 08:30,11.96456,0.26758,11.96755176,1.77456,0.51758,1.8485,10.19,-0.25,10.19306627,12.17456,-1.57242,12.27568393,1.77456,0.51758,1.8485,10.4,-2.09,10.60792628
04/03/2020 09:00,12.02144,0.56042,12.03449585,1.92144,0.56042,2.0015,10.1,0,10.1,12.21144,-2.03958,12.38059584,1.92144,0.56042,2.0015,10.29,-2.6,10.61339248
04/03/2020 09:30,12.05872,-0.08204,12.05899907,2.35872,0.68796,2.457,9.7,-0.77,9.730513861,12.19872,-0.93204,12.23427432,2.35872,0.68796,2.457,9.84,-1.62,9.972462083
04/03/2020 10:00,12.26944,0.00192,12.26944015,2.98944,0.87192,3.114,9.28,-0.87,9.320692034,12.18944,-1.21808,12.25014965,2.98944,0.87192,3.114,9.2,-2.09,9.434410421
04/03/2020 10:30,12.2324,-0.0868,12.23270796,3.0624,0.8932,3.19,9.17,-0.98,9.222217738,12.1124,-1.2568,12.17742912,3.0624,0.8932,3.19,9.05,-2.15,9.30188153
04/03/2020 11:00,12.07072,-0.14604,12.07160341,3.27072,0.95396,3.407,8.8,-1.1,8.868483523,11.79072,-1.51604,11.88778598,3.27072,0.95396,3.407,8.52,-2.47,8.870811688
04/03/2020 11:30,11.63232,-0.27224,11.63550528,3.11232,0.90776,3.242,8.52,-1.18,8.601325479,11.85232,-1.34224,11.92808021,3.11232,0.90776,3.242,8.74,-2.25,9.024970914
04/03/2020 12:00,11.8092,-0.3444,11.81422092,3.1392,0.9156,3.27,8.67,-1.26,8.761078701,11.6992,-1.2444,11.76519494,3.1392,0.9156,3.27,8.56,-2.16,8.828318073
04/03/2020 12:30,11.72024,-0.25868,11.72309434,2.61024,0.76132,2.719,9.11,-1.02,9.166924239,11.72024,-1.30868,11.79307716,2.61024,0.76132,2.719,9.11,-2.07,9.342216011
04/03/2020 13:00,11.54,0.03,11.54003899,2.16,0.63,2.25,9.38,-0.6,9.399170176,11.58,-1.28,11.65052789,2.16,0.63,2.25,9.42,-1.91,9.611685596
04/03/2020 13:30,11.59544,-0.38008,11.60166754,1.88544,0.54992,1.964,9.71,-0.93,9.754434889,11.90544,-1.20008,11.96577175,1.88544,0.54992,1.964,10.02,-1.75,10.17167145
04/03/2020 14:00,11.74608,-0.37406,11.75203456,1.66608,0.48594,1.7355,10.08,-0.86,10.11661999,11.97608,-1.53406,12.07393193,1.66608,0.48594,1.7355,10.31,-2.02,10.50602208
04/03/2020 14:30,11.6352,-0.3089,11.63929973,1.6152,0.4711,1.6825,10.02,-0.78,10.05031343,11.8552,-1.3789,11.93512179,1.6152,0.4711,1.6825,10.24,-1.85,10.40577244
04/03/2020 15:00,11.6256,-0.3717,11.63154058,1.6056,0.4683,1.6725,10.02,-0.84,10.05514794,11.8456,-1.2617,11.91260367,1.6056,0.4683,1.6725,10.24,-1.73,10.38510953
04/03/2020 15:30,11.60128,-0.23546,11.60366921,1.66128,0.48454,1.7305,9.94,-0.72,9.966042344,11.85128,-1.13546,11.90554942,1.66128,0.48454,1.7305,10.19,-1.62,10.31796976
04/03/2020 16:00,11.59152,-0.18164,11.59294307,1.57152,0.45836,1.637,10.02,-0.64,10.04041832,11.84152,-1.16164,11.89836137,1.57152,0.45836,1.637,10.27,-1.62,10.39698514
04/03/2020 16:30,11.50176,-0.26032,11.50470554,1.30176,0.37968,1.356,10.2,-0.64,10.22005871,11.75176,-1.17032,11.80989043,1.30176,0.37968,1.356,10.45,-1.55,10.56432677
04/03/2020 17:00,11.6352,0.2286,11.63744547,1.4352,0.4186,1.495,10.2,-0.19,10.20176945,11.8852,-1.1914,11.94476509,1.4352,0.4186,1.495,10.45,-1.61,10.57329655
04/03/2020 17:30,11.49408,0.37744,11.50027547,1.29408,0.37744,1.348,10.2,0,10.2,11.74408,-1.00256,11.78679522,1.29408,0.37744,1.348,10.45,-1.38,10.54072578
04/03/2020 18:00,11.37744,0.09342,11.37782353,1.17744,0.34342,1.2265,10.2,-0.25,10.20306327,11.62744,-0.99658,11.67006995,1.17744,0.34342,1.2265,10.45,-1.34,10.53556358
04/03/2020 18:30,11.33376,0.33068,11.33858302,1.13376,0.33068,1.181,10.2,0,10.2,11.58376,-0.83932,11.61412734,1.13376,0.33068,1.181,10.45,-1.17,10.51529362
04/03/2020 19:00,11.42976,0.46868,11.43936513,1.22976,0.35868,1.281,10.2,0.11,10.20059312,11.67976,-0.78132,11.70586411,1.22976,0.35868,1.281,10.45,-1.14,10.51199791
04/03/2020 19:30,11.36352,0.42936,11.37162859,1.16352,0.33936,1.212,10.2,0.09,10.20039705,11.61352,-0.66064,11.63229522,1.16352,0.33936,1.212,10.45,-1,10.49773785
04/03/2020 20:00,11.78064,0.76102,11.80519505,1.58064,0.46102,1.6465,10.2,0.3,10.20441081,12.03064,-0.83898,12.05985847,1.58064,0.46102,1.6465,10.45,-1.3,10.53055079
04/03/2020 20:30,11.50272,0.12996,11.50345413,1.30272,0.37996,1.357,10.2,-0.25,10.20306327,11.75272,-0.64004,11.77013503,1.30272,0.37996,1.357,10.45,-1.02,10.4996619
04/03/2020 21:00,11.4072,0.7521,11.43196686,1.2072,0.3521,1.2575,10.2,0.4,10.20784012,11.6572,-0.9379,11.69486931,1.2072,0.3521,1.2575,10.45,-1.29,10.52932097
04/03/2020 21:30,11.28816,0.13988,11.28902665,1.26816,0.36988,1.321,10.02,-0.23,10.02263937,11.57816,-0.49012,11.5885291,1.26816,0.36988,1.321,10.31,-0.86,10.34580591
04/03/2020 22:00,11.00896,0.22678,11.01129554,1.18896,0.34678,1.2385,9.82,-0.12,9.82073317,11.23896,-0.38322,11.24549152,1.18896,0.34678,1.2385,10.05,-0.73,10.07647756
04/03/2020 22:30,10.43072,0.42146,10.43923121,1.17072,0.34146,1.2195,9.26,0.08,9.260345566,10.59072,0.02146,10.59074174,1.17072,0.34146,1.2195,9.42,-0.32,9.425433677
04/03/2020 23:00,9.90136,0.23498,9.904147891,1.25136,0.36498,1.3035,8.65,-0.13,8.650976823,10.01136,0.15498,10.01255951,1.25136,0.36498,1.3035,8.76,-0.21,8.762516762
04/03/2020 23:30,9.33272,1.16996,9.405767858,1.30272,0.37996,1.357,8.03,0.79,8.068766944,9.29272,-0.16004,9.294098009,1.30272,0.37996,1.357,7.99,-0.54,8.00822702
05/03/2020 00:00,8.9556,0.5233,8.970875891,1.2456,0.3633,1.2975,7.71,0.16,7.711660003,8.9956,0.1633,8.997082096,1.2456,0.3633,1.2975,7.75,-0.2,7.752580216
05/03/2020 00:30,9.57512,0.73816,9.603530767,1.12512,0.32816,1.172,8.45,0.41,8.459940898,9.59512,-0.02184,9.595144856,1.12512,0.32816,1.172,8.47,-0.35,8.477228321
05/03/2020 01:00,10.29392,0.45406,10.30392932,1.45392,0.42406,1.5145,8.84,0.03,8.840050905,10.35392,0.10406,10.3544429,1.45392,0.42406,1.5145,8.9,-0.32,8.905750951
05/03/2020 01:30,10.84088,0.07484,10.84113833,1.25088,0.36484,1.303,9.59,-0.29,9.594383774,11.07088,-0.02516,11.07090859,1.25088,0.36484,1.303,9.82,-0.39,9.827741348
05/03/2020 02:00,10.75688,0.08034,10.75718001,1.16688,0.34034,1.2155,9.59,-0.26,9.593523857,10.93688,0.07034,10.93710619,1.16688,0.34034,1.2155,9.77,-0.27,9.773730097
05/03/2020 02:30,10.76128,0.06704,10.76148882,1.12128,0.32704,1.168,9.64,-0.26,9.643505587,10.98128,0.05704,10.98142814,1.12128,0.32704,1.168,9.86,-0.27,9.863696062
05/03/2020 03:00,10.68104,0.14572,10.68203397,1.15104,0.33572,1.199,9.53,-0.19,9.531893831,10.89104,0.14572,10.89201481,1.15104,0.33572,1.199,9.74,-0.19,9.741853006
05/03/2020 03:30,10.51264,0.34202,10.5182022,1.17264,0.34202,1.2215,9.34,0,9.34,10.67264,0.34202,10.67811885,1.17264,0.34202,1.2215,9.5,0,9.5
05/03/2020 04:00,10.37056,0.35308,10.37656881,1.21056,0.35308,1.261,9.16,0,9.16,10.51056,0.18308,10.51215438,1.21056,0.35308,1.261,9.3,-0.17,9.301553634
05/03/2020 04:30,10.09384,0.36862,10.10056863,1.26384,0.36862,1.3165,8.83,0,8.83,10.18384,0.36862,10.1905092,1.26384,0.36862,1.3165,8.92,0,8.92
05/03/2020 05:00,10.20824,0.37282,10.2150457,1.27824,0.37282,1.3315,8.93,0,8.93,10.33824,0.20282,10.34022931,1.27824,0.37282,1.3315,9.06,-0.17,9.061594782
05/03/2020 05:30,10.14416,0.12288,10.14490422,1.48416,0.43288,1.546,8.66,-0.31,8.665546723,10.24416,0.11288,10.24478189,1.48416,0.43288,1.546,8.76,-0.32,8.7658428
05/03/2020 06:00,10.62336,0.04098,10.62343904,1.20336,0.35098,1.2535,9.42,-0.31,9.425099469,10.72336,-0.28902,10.72725418,1.20336,0.35098,1.2535,9.52,-0.64,9.541488354
05/03/2020 06:30,11.12744,-0.30408,11.13159403,1.35744,0.39592,1.414,9.77,-0.7,9.795044666,11.38744,-0.53408,11.39995751,1.35744,0.39592,1.414,10.03,-0.93,10.07302338
05/03/2020 07:00,11.73696,-1.78672,11.87217749,1.65696,0.48328,1.726,10.08,-2.27,10.33243921,11.92696,0.42328,11.9344686,1.65696,0.48328,1.726,10.27,-0.06,10.27017527
05/03/2020 07:30,11.70512,-1.69684,11.82747227,1.48512,0.43316,1.547,10.22,-2.13,10.43960248,11.95512,-0.56684,11.96855053,1.48512,0.43316,1.547,10.47,-1,10.51764708
05/03/2020 08:00,11.76656,-0.28892,11.77010658,1.54656,0.45108,1.611,10.22,-0.74,10.24675558,12.01656,-1.89892,12.16567349,1.54656,0.45108,1.611,10.47,-2.35,10.73048927
05/03/2020 08:30,11.7632,-0.3699,11.76901441,1.5432,0.4501,1.6075,10.22,-0.82,10.25284351,12.0132,-1.8299,12.15176976,1.5432,0.4501,1.6075,10.47,-2.28,10.7153768
05/03/2020 09:00,11.53568,-0.45626,11.54469949,1.31568,0.38374,1.3705,10.22,-0.84,10.25446244,11.78568,-1.89626,11.93725492,1.31568,0.38374,1.3705,10.47,-2.28,10.7153768
05/03/2020 09:30,11.8064,-0.5473,11.81907857,1.5864,0.4627,1.6525,10.22,-1.01,10.26978578,12.0564,-1.6873,12.17389676,1.5864,0.4627,1.6525,10.47,-2.15,10.68847042
05/03/2020 10:00,11.68688,-0.65216,11.70506202,1.46688,0.42784,1.528,10.22,-1.08,10.27690615,11.93688,-1.80216,12.07215328,1.46688,0.42784,1.528,10.47,-2.23,10.70484937
05/03/2020 10:30,11.69936,-0.91852,11.73536124,1.47936,0.43148,1.541,10.22,-1.35,10.30877781,11.94936,-1.61852,12.05847467,1.47936,0.43148,1.541,10.47,-2.05,10.66880499
05/03/2020 11:00,11.87312,-0.31784,11.87737348,1.65312,0.48216,1.722,10.22,-0.8,10.25126334,12.12312,-2.05784,12.29653382,1.65312,0.48216,1.722,10.47,-2.54,10.77369482
05/03/2020 11:30,11.77088,-0.65766,11.789238,1.55088,0.45234,1.6155,10.22,-1.11,10.28010214,12.02088,-1.90766,12.17130735,1.55088,0.45234,1.6155,10.47,-2.36,10.73268373
05/03/2020 12:00,11.81648,-0.71436,11.83805346,1.59648,0.46564,1.663,10.22,-1.18,10.2878958,12.06648,-1.95436,12.2237254,1.59648,0.46564,1.663,10.47,-2.42,10.74603648
05/03/2020 12:30,11.68544,-0.85258,11.71650121,1.46544,0.42742,1.5265,10.22,-1.28,10.29984466,11.93544,-2.02258,12.10560027,1.46544,0.42742,1.5265,10.47,-2.45,10.75283219
05/03/2020 13:00,11.81408,-0.65506,11.83222675,1.59408,0.46494,1.6605,10.22,-1.12,10.2811867,12.06408,-1.74506,12.18963743,1.59408,0.46494,1.6605,10.47,-2.21,10.70070091
05/03/2020 13:30,11.85584,-0.49288,11.86608077,1.63584,0.47712,1.704,10.22,-0.97,10.26592909,12.10584,-1.73288,12.2292369,1.63584,0.47712,1.704,10.47,-2.21,10.70070091
05/03/2020 14:00,12.17504,-0.67978,12.19400262,1.95504,0.57022,2.0365,10.22,-1.25,10.29615948,12.42504,-1.88978,12.56793091,1.95504,0.57022,2.0365,10.47,-2.46,10.75511506
05/03/2020 14:30,12.04496,-0.68772,12.06457708,1.82496,0.53228,1.901,10.22,-1.22,10.29256042,12.29496,-1.75772,12.41996864,1.82496,0.53228,1.901,10.47,-2.29,10.71750904
05/03/2020 15:00,11.66528,-0.58846,11.68011313,1.44528,0.42154,1.5055,10.22,-1.01,10.26978578,11.91528,-1.88846,12.06400343,1.44528,0.42154,1.5055,10.47,-2.31,10.72180022
05/03/2020 15:30,11.67872,-0.65454,11.69704764,1.45872,0.42546,1.5195,10.22,-1.08,10.27690615,11.92872,-1.41454,12.01229721,1.45872,0.42546,1.5195,10.47,-1.84,10.63045154
05/03/2020 16:00,11.74448,-0.57536,11.75856495,1.52448,0.44464,1.588,10.22,-1.02,10.27077407,11.99448,-1.71536,12.11651808,1.52448,0.44464,1.588,10.47,-2.16,10.69048642
05/03/2020 16:30,11.804,-0.648,11.82177313,1.584,0.462,1.65,10.22,-1.11,10.28010214,12.054,-1.588,12.158152,1.584,0.462,1.65,10.47,-2.05,10.66880499
05/03/2020 17:00,11.7896,-0.1422,11.79045754,1.5696,0.4578,1.635,10.22,-0.6,10.23759737,12.0396,-1.8222,12.1767147,1.5696,0.4578,1.635,10.47,-2.28,10.7153768
05/03/2020 17:30,11.61056,-0.13442,11.61133809,1.39056,0.40558,1.4485,10.22,-0.54,10.2342562,11.86056,-1.53442,11.95940334,1.39056,0.40558,1.4485,10.47,-1.94,10.64821581
05/03/2020 18:00,11.612,-0.104,11.61246572,1.392,0.406,1.45,10.22,-0.51,10.23271714,11.862,-1.204,11.92294678,1.392,0.406,1.45,10.47,-1.61,10.59306377
05/03/2020 18:30,11.72096,-0.42222,11.72856228,1.50096,0.43778,1.5635,10.22,-0.86,10.25612012,11.97096,-1.08222,12.01977884,1.50096,0.43778,1.5635,10.47,-1.52,10.57975898
05/03/2020 19:00,11.61152,0.34586,11.61666974,1.39152,0.40586,1.4495,10.22,-0.06,10.22017612,11.86152,-1.45414,11.95032133,1.39152,0.40586,1.4495,10.47,-1.86,10.63393154
05/03/2020 19:30,11.44448,-0.11286,11.44503647,1.22448,0.35714,1.2755,10.22,-0.47,10.23080153,11.69448,-1.26286,11.76246904,1.22448,0.35714,1.2755,10.47,-1.62,10.59458824
05/03/2020 20:00,11.35856,0.16208,11.35971633,1.13856,0.33208,1.186,10.22,-0.17,10.2214138,11.60856,-1.17792,11.6681687,1.13856,0.33208,1.186,10.47,-1.51,10.5783269
05/03/2020 20:30,11.43152,0.01336,11.43152781,1.21152,0.35336,1.262,10.22,-0.34,10.22565401,11.68152,-0.98664,11.72311256,1.21152,0.35336,1.262,10.47,-1.34,10.55540146
05/03/2020 21:00,11.60432,0.22376,11.60647712,1.38432,0.40376,1.442,10.22,-0.18,10.221585,11.85432,-0.96624,11.89363369,1.38432,0.40376,1.442,10.47,-1.37,10.55925187
05/03/2020 21:30,11.42896,-0.14072,11.42982628,1.36896,0.39928,1.426,10.06,-0.54,10.07448262,11.73896,-0.67072,11.7581056,1.36896,0.39928,1.426,10.37,-1.07,10.42505635
05/03/2020 22:00,11.12496,-0.05272,11.12508492,1.22496,0.35728,1.276,9.9,-0.41,9.908486262,11.38496,-0.61272,11.40143587,1.22496,0.35728,1.276,10.16,-0.97,10.2061991
05/03/2020 22:30,10.59208,0.41644,10.60026325,1.22208,0.35644,1.273,9.37,0.06,9.3701921,10.78208,-0.45356,10.79161553,1.22208,0.35644,1.273,9.56,-0.81,9.594253488
05/03/2020 23:00,10.24104,-0.02428,10.24106878,1.15104,0.33572,1.199,9.09,-0.36,9.09712592,10.40104,-0.02428,10.40106834,1.15104,0.33572,1.199,9.25,-0.36,9.257002755
05/03/2020 23:30,9.78568,0.58624,9.80322449,1.25568,0.36624,1.308,8.53,0.22,8.532836574,9.79568,-0.27376,9.799504641,1.25568,0.36624,1.308,8.54,-0.64,8.563947688
06/03/2020 00:00,9.41672,0.17196,9.418289962,1.20672,0.35196,1.257,8.21,-0.18,8.211972966,9.50672,0.01196,9.506727523,1.20672,0.35196,1.257,8.3,-0.34,8.306960936
06/03/2020 00:30,9.61496,0.09978,9.615477723,1.40496,0.40978,1.4635,8.21,-0.31,8.215850534,9.67496,0.08978,9.675376553,1.40496,0.40978,1.4635,8.27,-0.32,8.276188736
06/03/2020 01:00,10.692,0.0735,10.69225263,1.452,0.4235,1.5125,9.24,-0.35,9.246626412,10.722,-0.3465,10.72759741,1.452,0.4235,1.5125,9.27,-0.77,9.301924532
06/03/2020 01:30,10.99864,-0.22998,11.00104416,1.26864,0.37002,1.3215,9.73,-0.6,9.748481933,11.26864,-0.41998,11.27646357,1.26864,0.37002,1.3215,10,-0.79,10.03115646
06/03/2020 02:00,10.98792,-0.36394,10.99394553,1.11792,0.32606,1.1645,9.87,-0.69,9.894089145,11.24792,-0.38394,11.25447086,1.11792,0.32606,1.1645,10.13,-0.71,10.15485106
06/03/2020 02:30,10.9592,-0.3619,10.96517379,1.1592,0.3381,1.2075,9.8,-0.7,9.824968193,11.1992,-0.3719,11.20537328,1.1592,0.3381,1.2075,10.04,-0.71,10.06507327
06/03/2020 03:00,10.9636,-0.3027,10.96777791,1.2936,0.3773,1.3475,9.67,-0.68,9.693879512,11.1936,-0.3327,11.19854322,1.2936,0.3773,1.3475,9.9,-0.71,9.925426943
06/03/2020 03:30,10.86616,-1.49112,10.96799307,1.19616,0.34888,1.246,9.67,-1.84,9.843500394,10.92616,1.04888,10.97638928,1.19616,0.34888,1.246,9.73,0.7,9.755147359
06/03/2020 04:00,10.89592,-3.87494,11.56443828,1.28592,0.37506,1.3395,9.61,-4.25,10.50783517,10.43592,3.72506,11.08081668,1.28592,0.37506,1.3395,9.15,3.35,9.743972496
06/03/2020 04:30,10.86416,-3.79962,11.50943459,1.54416,0.45038,1.6085,9.32,-4.25,10.24328561,10.23416,3.80038,10.91700138,1.54416,0.45038,1.6085,8.69,3.35,9.313356001
06/03/2020 05:00,10.77536,-3.87302,11.4502693,1.39536,0.40698,1.4535,9.38,-4.28,10.31032492,10.16536,3.75698,10.83740941,1.39536,0.40698,1.4535,8.77,3.35,9.38804559
06/03/2020 05:30,10.74512,-3.32184,11.24687622,1.36512,0.39816,1.422,9.38,-3.72,10.09072842,10.32512,3.04816,10.76565755,1.36512,0.39816,1.422,8.96,2.65,9.343666304
06/03/2020 06:00,10.66888,0.03384,10.66893367,1.17888,0.34384,1.228,9.49,-0.31,9.495061874,10.77888,-0.28616,10.78267785,1.17888,0.34384,1.228,9.6,-0.63,9.620649666
06/03/2020 06:30,10.99168,-0.31576,10.99621451,1.11168,0.32424,1.158,9.88,-0.64,9.900707045,11.27168,-0.76576,11.29766163,1.11168,0.32424,1.158,10.16,-1.09,10.21830221
06/03/2020 07:00,11.3656,1.4883,11.4626306,1.1256,0.3283,1.1725,10.24,1.16,10.30549368,11.5956,-3.9217,12.24081984,1.1256,0.3283,1.1725,10.47,-4.25,11.29970796
06/03/2020 07:30,11.56744,-0.96158,11.60733838,1.29744,0.37842,1.3515,10.27,-1.34,10.35705074,11.76744,-1.93158,11.924917,1.29744,0.37842,1.3515,10.47,-2.31,10.72180022
06/03/2020 08:00,11.87408,0.53244,11.88601145,1.65408,0.48244,1.723,10.22,0.05,10.22012231,12.12408,-2.86756,12.45858002,1.65408,0.48244,1.723,10.47,-3.35,10.99287951
06/03/2020 08:30,12.3516,-0.3537,12.35666323,2.1816,0.6363,2.2725,10.17,-0.99,10.21807223,12.5816,-2.3037,12.7907659,2.1816,0.6363,2.2725,10.4,-2.94,10.80757142
06/03/2020 09:00,12.03552,-0.16464,12.03664604,1.83552,0.53536,1.912,10.2,-0.7,10.22399139,12.23552,-2.51464,12.4912515,1.83552,0.53536,1.912,10.4,-3.05,10.83801181
06/03/2020 09:30,11.62032,-0.24574,11.6229181,1.42032,0.41426,1.4795,10.2,-0.66,10.22133064,11.82032,-2.06574,11.9994686,1.42032,0.41426,1.4795,10.4,-2.48,10.69160418
06/03/2020 10:00,11.628,-1.726,11.75540131,1.488,0.434,1.55,10.14,-2.16,10.36750693,11.648,-0.056,11.64813461,1.488,0.434,1.55,10.16,-0.49,10.17180908
06/03/2020 10:30,11.42368,-0.10976,11.42420728,1.54368,0.45024,1.608,9.88,-0.56,9.895857719,11.54368,-1.84976,11.6909435,1.54368,0.45024,1.608,10,-2.3,10.26109156
06/03/2020 11:00,11.45344,0.03892,11.45350613,1.57344,0.45892,1.639,9.88,-0.42,9.888923096,11.57344,-2.22108,11.78463872,1.57344,0.45892,1.639,10,-2.68,10.35289332
06/03/2020 11:30,11.17496,-0.44772,11.18392526,1.58496,0.46228,1.651,9.59,-0.91,9.633078428,11.42496,-1.93772,11.58811761,1.58496,0.46228,1.651,9.84,-2.4,10.12845497
06/03/2020 12:00,11.40744,-0.20158,11.40922091,1.53744,0.44842,1.6015,9.87,-0.65,9.891380086,11.53744,-2.29158,11.76281687,1.53744,0.44842,1.6015,10,-2.74,10.36858717
06/03/2020 12:30,11.46168,-0.33576,11.46659684,1.59168,0.46424,1.658,9.87,-0.8,9.902368404,11.63168,-1.86576,11.78036672,1.59168,0.46424,1.658,10.04,-2.33,10.30681813
06/03/2020 13:00,11.45688,-0.76716,11.48253604,1.58688,0.46284,1.653,9.87,-1.23,9.946346063,11.28688,-0.96716,11.32824164,1.58688,0.46284,1.653,9.7,-1.43,9.804840641
06/03/2020 13:30,12.312,-1.3715,12.38815387,4.452,1.2985,4.6375,7.86,-2.67,8.301114383,11.782,0.5385,11.79429974,4.452,1.2985,4.6375,7.33,-0.76,7.369294403
06/03/2020 14:00,12.04264,-0.07798,12.04289247,3.33264,0.97202,3.4715,8.71,-1.05,8.773061039,11.93264,-1.96798,12.0938349,3.33264,0.97202,3.4715,8.6,-2.94,9.088652265
06/03/2020 14:30,11.57096,-0.10972,11.57148019,3.36096,0.98028,3.501,8.21,-1.09,8.282040811,11.45096,-1.70972,11.57789391,3.36096,0.98028,3.501,8.09,-2.69,8.525502918
06/03/2020 15:00,11.96624,-3.12818,12.36836326,2.88624,0.84182,3.0065,9.08,-3.97,9.909959637,11.13624,2.00182,11.31473043,2.88624,0.84182,3.0065,8.25,1.16,8.331152381
06/03/2020 15:30,11.52776,-3.19732,11.9629472,2.71776,0.79268,2.831,8.81,-3.99,9.671411479,10.47776,2.47268,10.76557481,2.71776,0.79268,2.831,7.76,1.68,7.939773297
06/03/2020 16:00,11.5452,-3.1939,11.97884136,2.4552,0.7161,2.5575,9.09,-3.91,9.895261492,10.6852,2.5461,10.98435816,2.4552,0.7161,2.5575,8.23,1.83,8.431002313
06/03/2020 16:30,11.86392,-2.93844,12.22239859,2.23392,0.65156,2.327,9.63,-3.59,10.2774024,11.42392,1.68156,11.54701659,2.23392,0.65156,2.327,9.19,1.03,9.247540213
06/03/2020 17:00,11.84968,-1.13676,11.90408079,1.75968,0.51324,1.833,10.09,-1.65,10.22402074,11.99968,-0.45676,12.00836999,1.75968,0.51324,1.833,10.24,-0.97,10.28583978
06/03/2020 17:30,11.66408,0.06994,11.66428968,1.47408,0.42994,1.5355,10.19,-0.36,10.19635719,11.93408,-1.58006,12.03822475,1.47408,0.42994,1.5355,10.46,-2.01,10.6513708
06/03/2020 18:00,11.35568,0.29124,11.35941411,1.13568,0.33124,1.183,10.22,-0.04,10.22007828,11.59568,-1.30876,11.66930364,1.13568,0.33124,1.183,10.46,-1.64,10.58778542
06/03/2020 18:30,11.39408,-0.33756,11.39907916,1.17408,0.34244,1.223,10.22,-0.68,10.24259733,11.63408,-1.10756,11.68668073,1.17408,0.34244,1.223,10.46,-1.45,10.56002367
06/03/2020 19:00,11.34896,0.17928,11.35037596,1.12896,0.32928,1.176,10.22,-0.15,10.22110072,11.58896,-1.41072,11.67450748,1.12896,0.32928,1.176,10.46,-1.74,10.60373519
06/03/2020 19:30,11.49824,0.77282,11.52418213,1.27824,0.37282,1.3315,10.22,0.4,10.22782479,11.73824,-1.76718,11.87051825,1.27824,0.37282,1.3315,10.46,-2.14,10.67666615
06/03/2020 20:00,11.65952,1.23986,11.72525733,1.43952,0.41986,1.4995,10.22,0.82,10.25284351,11.89952,-1.93014,12.05504113,1.43952,0.41986,1.4995,10.46,-2.35,10.72073225
06/03/2020 20:30,11.42464,0.03302,11.42468772,1.24464,0.36302,1.2965,10.18,-0.33,10.18534732,11.70464,-0.66698,11.72362827,1.24464,0.36302,1.2965,10.46,-1.03,10.5105899
06/03/2020 21:00,11.44176,0.51968,11.45355574,1.30176,0.37968,1.356,10.14,0.14,10.14096642,11.69176,-0.97032,11.7319552,1.30176,0.37968,1.356,10.39,-1.35,10.47733745
06/03/2020 21:30,11.23728,-0.14246,11.23818298,1.39728,0.40754,1.4555,9.84,-0.55,9.855358948,11.52728,-0.51246,11.53866541,1.39728,0.40754,1.4555,10.13,-0.92,10.17169111
06/03/2020 22:00,10.93864,0.19002,10.94029034,1.26864,0.37002,1.3215,9.67,-0.18,9.671675139,11.14864,-0.42998,11.15692864,1.26864,0.37002,1.3215,9.88,-0.8,9.912335749
06/03/2020 22:30,10.4268,0.5074,10.43913852,1.1568,0.3374,1.205,9.27,0.17,9.271558661,10.6068,-0.1926,10.60854849,1.1568,0.3374,1.205,9.45,-0.53,9.464850765
06/03/2020 23:00,10.03232,0.13526,10.03323177,1.25232,0.36526,1.3045,8.78,-0.23,8.783012012,10.17232,0.04526,10.17242069,1.25232,0.36526,1.3045,8.92,-0.32,8.925738065
06/03/2020 23:30,9.85888,-0.77366,9.889189282,1.11888,0.32634,1.1655,8.74,-1.1,8.808949994,9.63888,0.70634,9.664725751,1.11888,0.32634,1.1655,8.52,0.38,8.528469968
07/03/2020 00:00,9.4968,-0.1351,9.497760907,1.2168,0.3549,1.2675,8.28,-0.49,8.29448612,9.5668,-0.2051,9.568998289,1.2168,0.3549,1.2675,8.35,-0.56,8.368757375
07/03/2020 00:30,10.15864,-0.02748,10.15867717,1.20864,0.35252,1.259,8.95,-0.38,8.958063407,10.20864,-0.33748,10.21421673,1.20864,0.35252,1.259,9,-0.69,9.026411247
07/03/2020 01:00,10.43336,0.22598,10.43580701,1.32336,0.38598,1.3785,9.11,-0.16,9.111404941,10.59336,0.02598,10.59339186,1.32336,0.38598,1.3785,9.27,-0.36,9.276987658
07/03/2020 01:30,10.88944,0.20442,10.89135855,1.24944,0.36442,1.3015,9.64,-0.16,9.641327709,11.14944,0.05442,11.14957281,1.24944,0.36442,1.3015,9.9,-0.31,9.904852346
07/03/2020 02:00,11.03608,0.01844,11.03609541,1.12608,0.32844,1.173,9.91,-0.31,9.914847452,11.31608,0.00844,11.31608315,1.12608,0.32844,1.173,10.19,-0.32,10.1950233
07/03/2020 02:30,10.82648,0.12564,10.82720899,1.11648,0.32564,1.163,9.71,-0.2,9.712059514,11.08648,0.11564,11.08708309,1.11648,0.32564,1.163,9.97,-0.21,9.97221139
07/03/2020 03:00,10.67328,0.13054,10.67407826,1.13328,0.33054,1.1805,9.54,-0.2,9.542096206,10.90328,0.12054,10.90394629,1.13328,0.33054,1.1805,9.77,-0.21,9.772256648
07/03/2020 03:30,10.51864,0.01252,10.51864745,1.20864,0.35252,1.259,9.31,-0.34,9.316206309,10.70864,0.00252,10.7086403,1.20864,0.35252,1.259,9.5,-0.35,9.506445182
07/03/2020 04:00,10.2672,0.4871,10.27874809,2.7672,0.8071,2.8825,7.5,-0.32,7.506823563,10.3272,0.4871,10.33868107,2.7672,0.8071,2.8825,7.56,-0.32,7.566769456
07/03/2020 04:30,10.05744,0.11592,10.05810801,1.11744,0.32592,1.164,8.94,-0.21,8.942466103,10.19744,0.10592,10.19799008,1.11744,0.32592,1.164,9.08,-0.22,9.082664807
07/03/2020 05:00,9.76056,0.10558,9.761131013,1.15056,0.33558,1.1985,8.61,-0.23,8.613071461,9.86056,0.11558,9.861237359,1.15056,0.33558,1.1985,8.71,-0.22,8.712777973
07/03/2020 05:30,9.68992,0.20956,9.69218577,1.36992,0.39956,1.427,8.32,-0.19,8.322169188,9.75992,0.18956,9.761760671,1.36992,0.39956,1.427,8.39,-0.21,8.392627717
07/03/2020 06:00,9.9128,0.3404,9.918642851,1.1328,0.3304,1.18,8.78,0.01,8.780005695,9.8928,-0.0196,9.892819416,1.1328,0.3304,1.18,8.76,-0.35,8.766989221
07/03/2020 06:30,9.98656,3.10858,10.45918975,1.12656,0.32858,1.1735,8.86,2.78,9.285903295,10.68656,-3.05142,11.11367305,1.12656,0.32858,1.1735,9.56,-3.38,10.1399211
07/03/2020 07:00,10.60616,2.49888,10.89656052,1.19616,0.34888,1.246,9.41,2.15,9.652491906,11.12616,-2.72112,11.4540792,1.19616,0.34888,1.246,9.93,-3.07,10.3937385
07/03/2020 07:30,10.88824,0.29532,10.89224422,1.21824,0.35532,1.269,9.67,-0.06,9.670186141,11.14824,-0.46468,11.15792017,1.21824,0.35532,1.269,9.93,-0.82,9.963799476
07/03/2020 08:00,10.98272,1.03246,11.03114284,1.24272,0.36246,1.2945,9.74,0.67,9.763016952,11.17272,-1.05754,11.22265847,1.24272,0.36246,1.2945,9.93,-1.42,10.0310169
07/03/2020 08:30,11.10752,0.71136,11.13027554,1.30752,0.38136,1.362,9.8,0.33,9.805554548,11.30752,-0.83864,11.33857688,1.30752,0.38136,1.362,10,-1.22,10.07414513
07/03/2020 09:00,11.26544,0.63742,11.28345881,1.46544,0.42742,1.5265,9.8,0.21,9.802249742,11.46544,-0.60258,11.48126374,1.46544,0.42742,1.5265,10,-1.03,10.05290505
07/03/2020 09:30,11.35232,0.37276,11.35843825,1.55232,0.45276,1.617,9.8,-0.08,9.800326525,11.55232,-0.57724,11.56673262,1.55232,0.45276,1.617,10,-1.03,10.05290505
07/03/2020 10:00,11.34552,0.48036,11.35568447,1.71552,0.50036,1.787,9.63,-0.02,9.630020768,11.47552,-0.57964,11.49014977,1.71552,0.50036,1.787,9.76,-1.08,9.819572292
07/03/2020 10:30,11.31128,0.58704,11.32650304,1.84128,0.53704,1.918,9.47,0.05,9.470131995,11.29128,-0.58296,11.30631887,1.84128,0.53704,1.918,9.45,-1.12,9.516138923
07/03/2020 11:00,11.12728,0.72004,11.15055235,2.53728,0.74004,2.643,8.59,-0.02,8.590023283,10.94728,-0.57996,10.96263166,2.53728,0.74004,2.643,8.41,-1.32,8.512960707
07/03/2020 11:30,10.66168,0.78674,10.6906679,2.49168,0.72674,2.5955,8.17,0.06,8.170220315,10.81168,-0.42326,10.8199618,2.49168,0.72674,2.5955,8.32,-1.15,8.399101142
07/03/2020 12:00,10.81904,0.91972,10.85806205,2.39904,0.69972,2.499,8.42,0.22,8.422873619,10.67904,-0.38028,10.68580873,2.39904,0.69972,2.499,8.28,-1.08,8.350137723
07/03/2020 12:30,10.53136,0.83248,10.56421158,3.23136,0.94248,3.366,7.3,-0.11,7.30082872,10.37136,-0.15752,10.37255614,3.23136,0.94248,3.366,7.14,-1.1,7.224236984
07/03/2020 13:00,10.06088,1.11484,10.12245892,3.17088,0.92484,3.303,6.89,0.19,6.892619241,10.02088,-0.35516,10.02717181,3.17088,0.92484,3.303,6.85,-1.28,6.968565132
07/03/2020 13:30,10.44776,0.52268,10.46082613,2.23776,0.65268,2.331,8.21,-0.13,8.211029168,10.58776,-0.26732,10.59113411,2.23776,0.65268,2.331,8.35,-0.92,8.400529745
07/03/2020 14:00,10.45856,2.99208,10.87814414,2.57856,0.75208,2.686,7.88,2.24,8.192191404,10.92856,-2.56792,11.22620313,2.57856,0.75208,2.686,8.35,-3.32,8.985816602
07/03/2020 14:30,10.6488,2.5134,10.94139484,2.0688,0.6034,2.155,8.58,1.91,8.790022753,10.7788,-2.0966,10.98081331,2.0688,0.6034,2.155,8.71,-2.7,9.118886993
07/03/2020 15:00,10.56896,0.85178,10.60322803,2.02896,0.59178,2.1135,8.54,0.26,8.543956929,10.63896,-0.43822,10.64798134,2.02896,0.59178,2.1135,8.61,-1.03,8.671389739
07/03/2020 15:30,10.87632,0.69226,10.89832834,1.99632,0.58226,2.0795,8.88,0.11,8.88068128,10.97632,-0.47774,10.9867118,1.99632,0.58226,2.0795,8.98,-1.06,9.042344829
07/03/2020 16:00,10.80656,0.66858,10.82722209,1.60656,0.46858,1.6735,9.2,0.2,9.202173656,10.94656,-0.48142,10.9571411,1.60656,0.46858,1.6735,9.34,-0.95,9.388189389
07/03/2020 16:30,11.08968,0.49324,11.10064359,1.51968,0.44324,1.583,9.57,0.05,9.570130616,11.18968,-0.82676,11.2201814,1.51968,0.44324,1.583,9.67,-1.27,9.753040552
07/03/2020 17:00,11.32344,0.32392,11.3280721,1.45344,0.42392,1.514,9.87,-0.1,9.870506573,11.55344,-0.94608,11.59211125,1.45344,0.42392,1.514,10.1,-1.37,10.19249234
07/03/2020 17:30,11.53224,0.14482,11.53314928,1.42224,0.41482,1.4815,10.11,-0.27,10.1136047,11.75224,-1.17518,11.81085065,1.42224,0.41482,1.4815,10.33,-1.59,10.45165059
07/03/2020 18:00,11.5664,-0.1673,11.56760988,1.3464,0.3927,1.4025,10.22,-0.56,10.23533097,11.7964,-1.1573,11.85303321,1.3464,0.3927,1.4025,10.45,-1.55,10.56432677
07/03/2020 18:30,11.4776,0.0268,11.47763129,1.2576,0.3668,1.31,10.22,-0.34,10.22565401,11.7076,-1.1332,11.7623144,1.2576,0.3668,1.31,10.45,-1.5,10.55710661
07/03/2020 19:00,11.57744,0.79592,11.6047665,1.35744,0.39592,1.414,10.22,0.4,10.22782479,11.80744,-1.45408,11.89663768,1.35744,0.39592,1.414,10.45,-1.85,10.61249264
07/03/2020 19:30,11.56688,0.52284,11.57869054,1.34688,0.39284,1.403,10.22,0.13,10.22082678,11.79688,-1.29716,11.86798221,1.34688,0.39284,1.403,10.45,-1.69,10.58577347
07/03/2020 20:00,11.50072,0.64396,11.51873452,1.35072,0.39396,1.407,10.15,0.25,10.15307835,11.71072,-1.21604,11.77368745,1.35072,0.39396,1.407,10.36,-1.61,10.48435501
07/03/2020 20:30,11.448,0.739,11.47182745,1.368,0.399,1.425,10.08,0.34,10.0857325,11.728,-1.131,11.78240829,1.368,0.399,1.425,10.36,-1.53,10.4723684
07/03/2020 21:00,11.38088,1.04984,11.42919917,1.37088,0.39984,1.428,10.01,0.65,10.0310817,11.59088,-1.31016,11.6646911,1.37088,0.39984,1.428,10.22,-1.71,10.36207026
07/03/2020 21:30,11.09312,0.78716,11.12101309,1.29312,0.37716,1.347,9.8,0.41,9.808572781,11.21312,-0.98284,11.25611099,1.29312,0.37716,1.347,9.92,-1.36,10.01279182
07/03/2020 22:00,10.80472,0.38096,10.81143398,1.37472,0.40096,1.432,9.43,-0.02,9.430021209,11.00472,-0.66904,11.02503863,1.37472,0.40096,1.432,9.63,-1.07,9.689262098
07/03/2020 22:30,10.35856,0.42208,10.36715568,1.37856,0.40208,1.436,8.98,0.02,8.980022272,10.51856,-0.30792,10.52306606,1.37856,0.40208,1.436,9.14,-0.71,9.16753511
07/03/2020 23:00,9.94336,-0.02652,9.943395366,1.38336,0.40348,1.441,8.56,-0.43,8.570793429,10.05336,-0.02652,10.05339498,1.38336,0.40348,1.441,8.67,-0.43,8.680656657
07/03/2020 23:30,9.42456,0.19008,9.426476627,1.47456,0.43008,1.536,7.95,-0.24,7.953621817,9.53456,-0.00992,9.534565161,1.47456,0.43008,1.536,8.06,-0.44,8.072000991
08/03/2020 00:00,9.26816,0.16238,9.269582356,1.68816,0.49238,1.7585,7.58,-0.33,7.587179977,9.30816,0.16238,9.309576244,1.68816,0.49238,1.7585,7.62,-0.33,7.627142322
08/03/2020 00:30,9.8236,0.1098,9.824213607,1.4736,0.4298,1.535,8.35,-0.32,8.356129487,9.8836,0.0998,9.884103854,1.4736,0.4298,1.535,8.41,-0.33,8.416471945
08/03/2020 01:00,10.5172,0.1296,10.51799848,1.9872,0.5796,2.07,8.53,-0.45,8.541861624,10.5872,0.1196,10.58787552,1.9872,0.5796,2.07,8.6,-0.46,8.612293539
08/03/2020 01:30,10.89544,-0.00508,10.89544118,1.52544,0.44492,1.589,9.37,-0.45,9.380799539,11.09544,-0.01508,11.09545025,1.52544,0.44492,1.589,9.57,-0.46,9.581049003
08/03/2020 02:00,10.8216,-0.0362,10.82166055,1.5216,0.4438,1.585,9.3,-0.48,9.312378858,11.0016,-0.0462,11.00169701,1.5216,0.4438,1.585,9.48,-0.49,9.492655055
08/03/2020 02:30,10.892,-0.3465,10.89751009,1.452,0.4235,1.5125,9.44,-0.77,9.47135154,11.062,0.1335,11.06280553,1.452,0.4235,1.5125,9.61,-0.29,9.614374655
08/03/2020 03:00,11.1276,-3.9882,11.82071153,1.3776,0.4018,1.435,9.75,-4.39,10.69273585,10.7576,3.3718,11.27364151,1.3776,0.4018,1.435,9.38,2.97,9.838968442
08/03/2020 03:30,10.59784,-0.58188,10.61380219,1.70784,0.49812,1.779,8.89,-1.08,8.955361523,10.64784,-0.06188,10.64801981,1.70784,0.49812,1.779,8.94,-0.56,8.957521979
08/03/2020 04:00,10.22328,-0.23196,10.22591118,1.67328,0.48804,1.743,8.55,-0.72,8.580262234,10.29328,-0.24196,10.29612344,1.67328,0.48804,1.743,8.62,-0.73,8.650855449
08/03/2020 04:30,9.72648,-0.06186,9.726676711,1.53648,0.44814,1.6005,8.19,-0.51,8.205863757,9.76648,-0.07186,9.766744363,1.53648,0.44814,1.6005,8.23,-0.52,8.246411341
08/03/2020 05:00,9.42264,0.00702,9.422642615,1.53264,0.44702,1.5965,7.89,-0.44,7.902259171,9.45264,-0.00298,9.45264047,1.53264,0.44702,1.5965,7.92,-0.45,7.93277379
08/03/2020 05:30,9.65032,-0.07324,9.650597919,1.36032,0.39676,1.417,8.29,-0.47,8.303312592,9.70032,-0.08324,9.700677141,1.36032,0.39676,1.417,8.34,-0.48,8.35380153
08/03/2020 06:00,9.70832,-0.18174,9.71002094,1.46832,0.42826,1.5295,8.24,-0.61,8.262548033,9.74832,-0.20174,9.750407266,1.46832,0.42826,1.5295,8.28,-0.63,8.303932803
08/03/2020 06:30,10.19464,-0.29198,10.19882038,1.36464,0.39802,1.4215,8.83,-0.69,8.8569182,10.30464,-0.31198,10.30936162,1.36464,0.39802,1.4215,8.94,-0.71,8.968149196
08/03/2020 07:00,10.2128,-0.3221,10.21787807,1.4328,0.4179,1.4925,8.78,-0.74,8.811129326,10.3128,-0.3421,10.31847257,1.4328,0.4179,1.4925,8.88,-0.76,8.912463184
08/03/2020 07:30,10.62696,-0.34922,10.63269643,1.47696,0.43078,1.5385,9.15,-0.78,9.183185722,10.78696,-0.36922,10.79327705,1.47696,0.43078,1.5385,9.31,-0.8,9.344308428
08/03/2020 08:00,10.69624,-0.32068,10.70104601,1.74624,0.50932,1.819,8.95,-0.83,8.98840364,10.85624,-0.32068,10.86097521,1.74624,0.50932,1.819,9.11,-0.83,9.147731959
08/03/2020 08:30,10.51768,-0.15026,10.51875328,2.46768,0.71974,2.5705,8.05,-0.87,8.096875941,10.58768,-0.26026,10.59087829,2.46768,0.71974,2.5705,8.12,-0.98,8.178924135
08/03/2020 09:00,11.03464,-0.03698,11.03470196,2.68464,0.78302,2.7965,8.35,-0.82,8.390166864,11.04464,-0.30698,11.04890535,2.68464,0.78302,2.7965,8.36,-1.09,8.430759159
08/03/2020 09:30,11.11368,-0.08726,11.11402256,2.92368,0.85274,3.0455,8.19,-0.94,8.243767343,11.06368,-0.26726,11.06690756,2.92368,0.85274,3.0455,8.14,-1.12,8.216690331
08/03/2020 10:00,11.12088,0.10484,11.12137417,3.17088,0.92484,3.303,7.95,-0.82,7.992177425,11.26088,-0.22516,11.2631308,3.17088,0.92484,3.303,8.09,-1.15,8.171327921
08/03/2020 10:30,10.99496,0.34478,11.00036448,3.20496,0.93478,3.3385,7.79,-0.59,7.812310798,10.83496,-0.39522,10.8421657,3.20496,0.93478,3.3385,7.63,-1.33,7.745050032
08/03/2020 11:00,10.66128,0.47704,10.67194726,3.52128,1.02704,3.668,7.14,-0.55,7.161152142,10.71128,-0.45296,10.72085314,3.52128,1.02704,3.668,7.19,-1.48,7.340742469
08/03/2020 11:30,10.78176,0.40218,10.78925843,3.64176,1.06218,3.7935,7.14,-0.66,7.170439317,10.71176,-0.45782,10.72153914,3.64176,1.06218,3.7935,7.07,-1.52,7.231548935
08/03/2020 12:00,10.96056,0.15558,10.96166414,2.59056,0.75558,2.6985,8.37,-0.6,8.39147782,10.96056,-0.61442,10.97776787,2.59056,0.75558,2.6985,8.37,-1.37,8.481379605
08/03/2020 12:30,10.93368,0.25524,10.9366588,2.86368,0.83524,2.983,8.07,-0.58,8.090815781,10.88368,-0.60476,10.90046903,2.86368,0.83524,2.983,8.02,-1.44,8.148251346
08/03/2020 13:00,10.76,0.36,10.76602062,2.64,0.77,2.75,8.12,-0.41,8.130344396,10.82,-0.62,10.83774884,2.64,0.77,2.75,8.18,-1.39,8.297258583
08/03/2020 13:30,11.45064,0.13102,11.45138955,2.78064,0.81102,2.8965,8.67,-0.68,8.696625782,11.30064,-0.57898,11.31546209,2.78064,0.81102,2.8965,8.52,-1.39,8.632641542
08/03/2020 14:00,11.42112,0.35616,11.42667196,2.90112,0.84616,3.022,8.52,-0.49,8.534078743,11.33112,-0.73384,11.35485806,2.90112,0.84616,3.022,8.43,-1.58,8.576788443
08/03/2020 14:30,11.438,0.1815,11.43943994,2.748,0.8015,2.8625,8.69,-0.62,8.712089302,11.348,-0.8085,11.37676475,2.748,0.8015,2.8625,8.6,-1.61,8.749405694
08/03/2020 15:00,10.85728,0.12754,10.85802908,3.55728,1.03754,3.7055,7.3,-0.91,7.356500527,10.82728,-0.48246,10.8380238,3.55728,1.03754,3.7055,7.27,-1.52,7.427200011
08/03/2020 15:30,11.28144,-0.70958,11.30373355,2.40144,0.70042,2.5015,8.88,-1.41,8.991245742,11.40144,-0.09958,11.40187486,2.40144,0.70042,2.5015,9,-0.8,9.035485598
08/03/2020 16:00,11.54176,-0.00282,11.54176034,2.56176,0.74718,2.6685,8.98,-0.75,9.011265172,11.41176,-0.56282,11.42563051,2.56176,0.74718,2.6685,8.85,-1.31,8.946429455
08/03/2020 16:30,11.63504,0.04272,11.63511843,1.89504,0.55272,1.974,9.74,-0.51,9.753343017,11.85504,-0.99728,11.89691308,1.89504,0.55272,1.974,9.96,-1.55,10.07988591
08/03/2020 17:00,11.78592,-0.01744,11.7859329,1.82592,0.53256,1.902,9.96,-0.55,9.975174184,12.03592,-1.01744,12.0788474,1.82592,0.53256,1.902,10.21,-1.55,10.32698407
08/03/2020 17:30,11.70064,-0.18898,11.70216603,1.58064,0.46102,1.6465,10.12,-0.65,10.14085302,11.97064,-1.08898,12.02007069,1.58064,0.46102,1.6465,10.39,-1.55,10.50497977
08/03/2020 18:00,11.45264,-0.42048,11.46035629,1.23264,0.35952,1.284,10.22,-0.78,10.24972195,11.70264,-1.06048,11.75059151,1.23264,0.35952,1.284,10.47,-1.42,10.56585538
08/03/2020 18:30,11.82032,-0.02324,11.82034285,1.60032,0.46676,1.667,10.22,-0.49,10.23173983,12.07032,-0.99324,12.11111682,1.60032,0.46676,1.667,10.47,-1.46,10.5713055
08/03/2020 19:00,11.6504,-0.2228,11.6525302,1.4304,0.4172,1.49,10.22,-0.64,10.24001953,11.9004,-0.9228,11.936125,1.4304,0.4172,1.49,10.47,-1.34,10.55540146
08/03/2020 19:30,11.4728,0.0154,11.47281034,1.2528,0.3654,1.305,10.22,-0.35,10.22599139,11.7228,-0.8846,11.75612849,1.2528,0.3654,1.305,10.47,-1.25,10.54435394
08/03/2020 20:00,11.46976,0.08618,11.47008376,1.28976,0.37618,1.3435,10.18,-0.29,10.18412981,11.70976,-0.74382,11.73336045,1.28976,0.37618,1.3435,10.42,-1.12,10.48001908
08/03/2020 20:30,11.37064,0.13852,11.37148371,1.40064,0.40852,1.459,9.97,-0.27,9.973655298,11.65064,-0.60148,11.66615578,1.40064,0.40852,1.459,10.25,-1.01,10.29964077
08/03/2020 21:00,11.25832,0.24326,11.26094777,1.34832,0.39326,1.4045,9.91,-0.15,9.911135152,11.50832,-0.61674,11.52483394,1.34832,0.39326,1.4045,10.16,-1.01,10.21007835
08/03/2020 21:30,10.90712,0.18916,10.90876016,1.19712,0.34916,1.247,9.71,-0.16,9.711318139,11.08712,-0.66084,11.10679699,1.19712,0.34916,1.247,9.89,-1.01,9.941438528
08/03/2020 22:00,10.63088,0.23984,10.63358513,1.13088,0.32984,1.178,9.5,-0.09,9.500426306,10.62088,-0.65016,10.64076125,1.13088,0.32984,1.178,9.49,-0.98,9.540466446
08/03/2020 22:30,10.01824,0.42782,10.02737067,1.39824,0.40782,1.4565,8.62,0.02,8.620023202,9.98824,-0.07218,9.988500801,1.39824,0.40782,1.4565,8.59,-0.48,8.603400491
08/03/2020 23:00,9.35216,0.35188,9.358777495,1.41216,0.41188,1.471,7.94,-0.06,7.940226697,9.35216,0.05188,9.352303898,1.41216,0.41188,1.471,7.94,-0.36,7.948157019
08/03/2020 23:30,9.22816,-0.82512,9.264974906,1.38816,0.40488,1.446,7.84,-1.23,7.935899445,8.98816,0.72488,9.017342802,1.38816,0.40488,1.446,7.6,0.32,7.606733859
09/03/2020 00:00,8.95296,0.01878,8.952979697,1.33296,0.38878,1.3885,7.62,-0.37,7.628977651,8.93296,-0.38122,8.941090708,1.33296,0.38878,1.3885,7.6,-0.77,7.63890699
09/03/2020 00:30,9.32744,-0.19658,9.329511276,1.41744,0.41342,1.4765,7.91,-0.61,7.933485993,9.39744,-0.19658,9.399495851,1.41744,0.41342,1.4765,7.98,-0.61,8.003280577
09/03/2020 01:00,10.18016,-0.28662,10.18419406,1.52016,0.44338,1.5835,8.66,-0.73,8.690713434,10.30016,-0.29662,10.30443009,1.52016,0.44338,1.5835,8.78,-0.74,8.811129326
09/03/2020 01:30,10.73576,-0.44082,10.74480642,1.26576,0.36918,1.3185,9.47,-0.81,9.504577844,10.96576,-0.45082,10.97502305,1.26576,0.36918,1.3185,9.7,-0.82,9.734598091
09/03/2020 02:00,10.7132,-0.4474,10.72253799,1.2432,0.3626,1.295,9.47,-0.81,9.504577844,10.9632,-0.4574,10.97273753,1.2432,0.3626,1.295,9.72,-0.82,9.754527154
09/03/2020 02:30,10.78672,-0.43054,10.79530884,1.26672,0.36946,1.3195,9.52,-0.8,9.553554312,11.02672,-0.44054,11.03551673,1.26672,0.36946,1.3195,9.76,-0.81,9.793554003
09/03/2020 03:00,10.74384,-0.38138,10.7506069,1.26384,0.36862,1.3165,9.48,-0.75,9.509621444,10.97384,-0.39138,10.98081703,1.26384,0.36862,1.3165,9.71,-0.76,9.739697121
09/03/2020 03:30,10.4656,-0.3217,10.47054317,1.3656,0.3983,1.4225,9.1,-0.72,9.128439078,10.6456,-0.3317,10.65076637,1.3656,0.3983,1.4225,9.28,-0.73,9.308668004
09/03/2020 04:00,10.29544,-0.33258,10.30081037,1.46544,0.42742,1.5265,8.83,-0.76,8.862646332,10.43544,-0.34258,10.44106168,1.46544,0.42742,1.5265,8.97,-0.77,9.002988393
09/03/2020 04:30,10.1348,-0.3011,10.13927178,1.5048,0.4389,1.5675,8.63,-0.74,8.661668431,10.2548,-0.3111,10.25951784,1.5048,0.4389,1.5675,8.75,-0.75,8.782084035
09/03/2020 05:00,10.08112,-0.31634,10.08608207,1.76112,0.51366,1.8345,8.32,-0.83,8.361297746,10.17112,-0.32634,10.17635396,1.76112,0.51366,1.8345,8.41,-0.84,8.451845952
09/03/2020 05:30,10.20496,-0.45522,10.21510812,1.28496,0.37478,1.3385,8.92,-0.83,8.958532246,10.35496,-0.46522,10.36540526,1.28496,0.37478,1.3385,9.07,-0.84,9.108814412
09/03/2020 06:00,10.82024,-0.45368,10.82974696,1.29024,0.37632,1.344,9.53,-0.83,9.566075475,10.95024,-0.68368,10.97156208,1.29024,0.37632,1.344,9.66,-1.06,9.71798333
09/03/2020 06:30,10.88648,2.25814,11.11821222,1.29648,0.37814,1.3505,9.59,1.88,9.772538053,11.45648,-3.39186,11.94803951,1.29648,0.37814,1.3505,10.16,-3.77,10.83690454
09/03/2020 07:00,11.3268,1.6449,11.44561463,1.4568,0.4249,1.5175,9.87,1.22,9.945114378,11.8268,-3.1651,12.2430003,1.4568,0.4249,1.5175,10.37,-3.59,10.97383251
09/03/2020 07:30,11.71488,-0.65816,11.73335366,1.51488,0.44184,1.578,10.2,-1.1,10.25914226,11.96488,-1.50816,12.05955638,1.51488,0.44184,1.578,10.45,-1.95,10.63038099
09/03/2020 08:00,11.9948,-0.4386,12.00281621,1.9248,0.5614,2.005,10.07,-1,10.11953062,12.2348,-1.7086,12.35352763,1.9248,0.5614,2.005,10.31,-2.27,10.55694084
09/03/2020 08:30,12.05184,-0.60238,12.06688481,1.91184,0.55762,1.9915,10.14,-1.16,10.20613541,12.29184,-1.85238,12.43063322,1.91184,0.55762,1.9915,10.38,-2.41,10.65610154
09/03/2020 09:00,12.50832,0.99076,12.54749675,2.36832,0.69076,2.467,10.14,0.3,10.1444369,12.74832,-3.28924,13.16581796,2.36832,0.69076,2.467,10.38,-3.98,11.11687006
09/03/2020 09:30,12.68128,0.10454,12.68171089,3.10128,0.90454,3.2305,9.58,-0.8,9.613344891,12.87128,-2.17546,13.0538299,3.10128,0.90454,3.2305,9.77,-3.08,10.24398848
09/03/2020 10:00,12.2996,-0.4947,12.3095446,2.5896,0.7553,2.6975,9.71,-1.25,9.79012768,12.4896,-1.5347,12.58353735,2.5896,0.7553,2.6975,9.9,-2.29,10.16140246
09/03/2020 10:30,12.12568,-0.97626,12.16491673,2.75568,0.80374,2.8705,9.37,-1.78,9.537573067,12.28568,-1.67626,12.39950727,2.75568,0.80374,2.8705,9.53,-2.48,9.847400672
09/03/2020 11:00,12.10504,-0.83228,12.1336179,2.73504,0.79772,2.849,9.37,-1.63,9.510720267,12.18504,-1.90228,12.33263431,2.73504,0.79772,2.849,9.45,-2.7,9.828148351
09/03/2020 11:30,11.89024,1.78132,12.0229326,2.61024,0.76132,2.719,9.28,1.02,9.335887746,12.42024,-4.57868,13.23732119,2.61024,0.76132,2.719,9.81,-5.34,11.16923005
09/03/2020 12:00,12.17704,-0.84128,12.20606633,2.56704,0.74872,2.674,9.61,-1.59,9.740646796,12.28704,-1.73128,12.40841176,2.56704,0.74872,2.674,9.72,-2.48,10.03139073
09/03/2020 12:30,12.22712,-0.64084,12.24390213,2.39712,0.69916,2.497,9.83,-1.34,9.920912256,12.25712,-2.08084,12.43249314,2.39712,0.69916,2.497,9.86,-2.78,10.24441311
09/03/2020 13:00,11.61544,-0.07008,11.61565141,2.12544,0.61992,2.214,9.49,-0.69,9.515051235,11.72544,-1.40008,11.80873267,2.12544,0.61992,2.214,9.6,-2.02,9.810219162
09/03/2020 13:30,11.81104,-0.17178,11.81228912,2.29104,0.66822,2.3865,9.52,-0.84,9.556986973,12.09104,-1.41178,12.17318245,2.29104,0.66822,2.3865,9.8,-2.08,10.01830325
09/03/2020 14:00,11.87544,-0.34508,11.88045266,2.48544,0.72492,2.589,9.39,-1.07,9.450767165,12.07544,-1.38508,12.15461632,2.48544,0.72492,2.589,9.59,-2.11,9.819378799
09/03/2020 14:30,11.63552,-0.35214,11.6408474,1.77552,0.51786,1.8495,9.86,-0.87,9.898307936,11.78552,-1.59214,11.89257716,1.77552,0.51786,1.8495,10.01,-2.11,10.22996579
09/03/2020 15:00,11.34128,-0.33796,11.34631434,1.48128,0.43204,1.543,9.86,-0.77,9.890020222,11.61128,-1.56796,11.71666855,1.48128,0.43204,1.543,10.13,-2,10.32554599
09/03/2020 15:30,11.28696,-0.39922,11.294018,1.23696,0.36078,1.2885,10.05,-0.76,10.07869535,11.53696,-1.44922,11.62762592,1.23696,0.36078,1.2885,10.3,-1.81,10.45782482
09/03/2020 16:00,11.54832,-0.83424,11.57841316,1.52832,0.44576,1.592,10.02,-1.28,10.10142564,11.82832,-0.94424,11.8659489,1.52832,0.44576,1.592,10.3,-1.39,10.39336808
09/03/2020 16:30,11.73656,-0.96892,11.77648702,1.54656,0.45108,1.611,10.19,-1.42,10.28846441,11.90656,-0.65892,11.92477868,1.54656,0.45108,1.611,10.36,-1.11,10.4192946
09/03/2020 17:00,11.58608,0.38844,11.59258968,1.36608,0.39844,1.423,10.22,-0.01,10.22000489,11.80608,-1.71156,11.92949968,1.36608,0.39844,1.423,10.44,-2.11,10.65108915
09/03/2020 17:30,11.58656,-3.43142,12.08399834,1.36656,0.39858,1.4235,10.22,-3.83,10.91408723,11.80656,1.32858,11.88107671,1.36656,0.39858,1.4235,10.44,0.93,10.48134056
09/03/2020 18:00,11.56352,-3.87814,12.19651445,1.34352,0.39186,1.3995,10.22,-4.27,11.07615908,11.81352,1.86186,11.9593385,1.34352,0.39186,1.3995,10.47,1.47,10.57269124
09/03/2020 18:30,11.59904,-3.82778,12.21432064,1.37904,0.40222,1.4365,10.22,-4.23,11.06080015,11.84904,1.83222,11.98986151,1.37904,0.40222,1.4365,10.47,1.43,10.56720398
09/03/2020 19:00,11.588,-2.001,11.75949595,1.368,0.399,1.425,10.22,-2.4,10.49801886,11.838,0.099,11.83841396,1.368,0.399,1.425,10.47,-0.3,10.47429711
