Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2020 19:30,11.81744,-0.33408,11.82216129,1.59744,0.46592,1.664,10.22,-0.8,10.25126334,12.06744,-1.34408,12.14206157,1.59744,0.46592,1.664,10.47,-1.81,10.6253
09/03/2020 20:00,11.56688,0.00284,11.56688035,1.34688,0.39284,1.403,10.22,-0.39,10.22743858,11.81688,-1.47716,11.90884774,1.34688,0.39284,1.403,10.47,-1.87,10.63568522
09/03/2020 20:30,11.60336,-0.35652,11.60883585,1.38336,0.40348,1.441,10.22,-0.76,10.24821936,11.85336,-1.26652,11.92083119,1.38336,0.40348,1.441,10.47,-1.67,10.6023488
09/03/2020 21:00,11.67992,0.06206,11.68008487,1.54992,0.45206,1.6145,10.13,-0.39,10.13750462,11.95992,-1.30794,12.03122577,1.54992,0.45206,1.6145,10.41,-1.76,10.55773176
09/03/2020 21:30,11.43808,-0.11556,11.43866374,1.55808,0.45444,1.623,9.88,-0.57,9.896428649,11.70808,-0.52556,11.71986991,1.55808,0.45444,1.623,10.15,-0.98,10.1972006
09/03/2020 22:00,11.10016,0.11838,11.10079123,1.40016,0.40838,1.4585,9.7,-0.29,9.704334083,11.35016,-0.40162,11.35726334,1.40016,0.40838,1.4585,9.95,-0.81,9.982915406
09/03/2020 22:30,10.70968,0.57824,10.72527889,2.83968,0.82824,2.958,7.87,-0.25,7.873969774,10.70968,0.06824,10.7098974,2.83968,0.82824,2.958,7.87,-0.76,7.906611158
09/03/2020 23:00,9.9472,0.1846,9.948912755,1.3872,0.4046,1.445,8.56,-0.22,8.562826636,10.0872,0.0146,10.08721057,1.3872,0.4046,1.445,8.7,-0.39,8.708736992
09/03/2020 23:30,9.59984,0.52412,9.614136976,1.41984,0.41412,1.479,8.18,0.11,8.180739575,9.59984,-0.29588,9.604398628,1.41984,0.41412,1.479,8.18,-0.71,8.210755142
10/03/2020 00:00,9.53536,-0.03302,9.535417172,1.39536,0.40698,1.4535,8.14,-0.44,8.151883218,9.61536,-0.14302,9.616423589,1.39536,0.40698,1.4535,8.22,-0.55,8.238379695
10/03/2020 00:30,10.18144,-0.15708,10.18265165,1.38144,0.40292,1.439,8.8,-0.56,8.817800179,10.25144,-0.32708,10.25665654,1.38144,0.40292,1.439,8.87,-0.73,8.899988764
10/03/2020 01:00,10.53536,0.16198,10.53660514,1.99536,0.58198,2.0785,8.54,-0.42,8.550321631,10.56536,-0.14802,10.56639682,1.99536,0.58198,2.0785,8.57,-0.73,8.601034821
10/03/2020 01:30,10.82672,0.01196,10.82672661,1.68672,0.49196,1.757,9.14,-0.48,9.15259526,11.04672,-0.12804,11.04746202,1.68672,0.49196,1.757,9.36,-0.62,9.380511713
10/03/2020 02:00,10.80736,0.01548,10.80737109,2.00736,0.58548,2.091,8.8,-0.57,8.818440905,10.97736,-0.00452,10.97736093,2.00736,0.58548,2.091,8.97,-0.59,8.989382626
10/03/2020 02:30,10.62824,-0.00968,10.62824441,1.57824,0.46032,1.644,9.05,-0.47,9.062196202,10.80824,-0.02968,10.80828075,1.57824,0.46032,1.644,9.23,-0.49,9.242997349
10/03/2020 03:00,10.47792,-0.01894,10.47793712,1.47792,0.43106,1.5395,9,-0.45,9.011242978,10.64792,-0.03894,10.6479912,1.47792,0.43106,1.5395,9.17,-0.47,9.182036811
10/03/2020 03:30,10.25928,0.06354,10.25947676,1.58928,0.46354,1.6555,8.67,-0.4,8.679222315,10.39928,0.05354,10.39941782,1.58928,0.46354,1.6555,8.81,-0.41,8.819535135
10/03/2020 04:00,9.88736,0.13798,9.888322722,1.70736,0.49798,1.7785,8.18,-0.36,8.187917928,9.97736,0.11798,9.978057519,1.70736,0.49798,1.7785,8.27,-0.38,8.278725747
10/03/2020 04:30,9.76688,0.20534,9.769038307,2.00688,0.58534,2.0905,7.76,-0.38,7.769298553,9.84688,0.19534,9.848817363,2.00688,0.58534,2.0905,7.84,-0.39,7.849694262
10/03/2020 05:00,9.974,0.0145,9.97401054,1.524,0.4445,1.5875,8.45,-0.43,8.460933755,10.094,-0.0055,10.0940015,1.524,0.4445,1.5875,8.57,-0.45,8.581806337
10/03/2020 05:30,10.06392,-0.00844,10.06392354,1.51392,0.44156,1.577,8.55,-0.45,8.561833916,10.18392,-0.01844,10.18393669,1.51392,0.44156,1.577,8.67,-0.46,8.682194423
10/03/2020 06:00,10.28216,0.14188,10.28313883,1.65216,0.48188,1.721,8.63,-0.34,8.63669497,10.25216,-0.19812,10.25407413,1.65216,0.48188,1.721,8.6,-0.68,8.626841832
10/03/2020 06:30,10.98464,-0.26448,10.98782352,1.42464,0.41552,1.484,9.56,-0.68,9.584153588,11.22464,-0.54448,11.23783794,1.42464,0.41552,1.484,9.8,-0.96,9.846908144
10/03/2020 07:00,11.28456,2.90758,11.65312472,1.53456,0.44758,1.5985,9.75,2.46,10.05555071,11.91456,-4.81242,12.84975199,1.53456,0.44758,1.5985,10.38,-5.26,11.63666619
10/03/2020 07:30,11.63512,0.23316,11.63745595,1.48512,0.43316,1.547,10.15,-0.2,10.15197025,11.93512,-2.80684,12.26072756,1.48512,0.43316,1.547,10.45,-3.24,10.94075409
10/03/2020 08:00,11.75584,1.57962,11.8614912,1.57584,0.45962,1.6415,10.18,1.12,10.24142568,12.02584,-4.30038,12.77161289,1.57584,0.45962,1.6415,10.45,-4.76,11.48303531
10/03/2020 08:30,12.16944,-0.18558,12.17085494,2.20944,0.64442,2.3015,9.96,-0.83,9.9945235,12.42944,-2.50558,12.67946804,2.20944,0.64442,2.3015,10.22,-3.15,10.69443313
10/03/2020 09:00,12.0144,-0.2608,12.0172303,2.0544,0.5992,2.14,9.96,-0.86,9.997059568,12.1644,-1.8908,12.31047326,2.0544,0.5992,2.14,10.11,-2.49,10.41211794
10/03/2020 09:30,11.9832,-0.2874,11.98664594,2.4432,0.7126,2.545,9.54,-1,9.592267719,12.1432,-1.4474,12.22915668,2.4432,0.7126,2.545,9.7,-2.16,9.93758522
10/03/2020 10:00,12.14912,-0.52234,12.16034357,2.28912,0.66766,2.3845,9.86,-1.19,9.931550735,12.29912,-1.66234,12.4109519,2.28912,0.66766,2.3845,10.01,-2.33,10.277597
10/03/2020 10:30,12.12664,-0.36098,12.13201155,3.11664,0.90902,3.2465,9.01,-1.27,9.099065886,12.08664,-1.52098,12.18196399,3.11664,0.90902,3.2465,8.97,-2.43,9.293320182
10/03/2020 11:00,12.01816,-0.28262,12.0214826,3.00816,0.87738,3.1335,9.01,-1.16,9.084365691,11.97816,-1.74262,12.10425716,3.00816,0.87738,3.1335,8.97,-2.62,9.344800693
10/03/2020 11:30,11.93736,-0.89702,11.97101536,2.78736,0.81298,2.9035,9.15,-1.71,9.308415547,12.21736,-1.71702,12.33742449,2.78736,0.81298,2.9035,9.43,-2.53,9.763493227
10/03/2020 12:00,11.88448,-0.69286,11.90465959,2.42448,0.70714,2.5255,9.46,-1.4,9.563032992,12.02448,-1.73286,12.14870047,2.42448,0.70714,2.5255,9.6,-2.44,9.905230941
10/03/2020 12:30,11.89576,-0.20582,11.89754041,2.34576,0.68418,2.4435,9.55,-0.89,9.591381548,11.98576,-1.88582,12.13320897,2.34576,0.68418,2.4435,9.64,-2.57,9.97669785
10/03/2020 13:00,11.51424,-0.18668,11.51575322,2.27424,0.66332,2.369,9.24,-0.85,9.279013956,11.58424,-1.40668,11.66933439,2.27424,0.66332,2.369,9.31,-2.07,9.53734764
10/03/2020 13:30,11.38416,-0.08712,11.38449335,2.44416,0.71288,2.546,8.94,-0.8,8.975722812,11.60416,-1.37712,11.68558894,2.44416,0.71288,2.546,9.16,-2.09,9.395408453
10/03/2020 14:00,11.74328,-0.47946,11.75306373,2.09328,0.61054,2.1805,9.65,-1.09,9.711364477,11.83328,-1.69946,11.9546928,2.09328,0.61054,2.1805,9.74,-2.31,10.01017982
10/03/2020 14:30,12.49664,-0.58598,12.51037105,2.27664,0.66402,2.3715,10.22,-1.25,10.29615948,12.74664,-1.78598,12.87115208,2.27664,0.66402,2.3715,10.47,-2.45,10.75283219
10/03/2020 15:00,11.37032,0.02176,11.37034082,2.20032,0.64176,2.292,9.17,-0.62,9.190935752,11.56032,-1.09824,11.61236968,2.20032,0.64176,2.292,9.36,-1.74,9.520357136
10/03/2020 15:30,11.2684,0.0037,11.26840061,1.8984,0.5537,1.9775,9.37,-0.55,9.386128062,11.4084,-1.1663,11.46786145,1.8984,0.5537,1.9775,9.51,-1.72,9.664289938
10/03/2020 16:00,11.63272,-0.19004,11.63427221,2.02272,0.58996,2.107,9.61,-0.78,9.641602564,11.88272,-1.22004,11.94518866,2.02272,0.58996,2.107,9.86,-1.81,10.02475436
10/03/2020 16:30,11.78728,0.05504,11.7874085,1.93728,0.56504,2.018,9.85,-0.51,9.863194209,11.90728,-1.11496,11.95936674,1.93728,0.56504,2.018,9.97,-1.68,10.11055389
10/03/2020 17:00,11.82984,0.25412,11.8325691,1.89984,0.55412,1.979,9.93,-0.3,9.934530688,12.04984,-1.20588,12.11002851,1.89984,0.55412,1.979,10.15,-1.76,10.30146106
10/03/2020 17:30,11.78768,-0.22026,11.78973767,1.74768,0.50974,1.8205,10.04,-0.73,10.06650386,12.09768,-0.86026,12.12822776,1.74768,0.50974,1.8205,10.35,-1.37,10.44027777
10/03/2020 18:00,11.7916,0.4588,11.80052236,1.6416,0.4788,1.71,10.15,-0.02,10.1500197,12.0616,-0.9712,12.10063734,1.6416,0.4788,1.71,10.42,-1.45,10.52040398
10/03/2020 18:30,11.70328,-0.11446,11.70383971,1.49328,0.43554,1.5555,10.21,-0.55,10.22480318,11.95328,-0.86446,11.98449806,1.49328,0.43554,1.5555,10.46,-1.3,10.54047437
10/03/2020 19:00,11.70808,0.03694,11.70813827,1.49808,0.43694,1.5605,10.21,-0.4,10.21783245,11.95808,-1.06306,12.00523943,1.49808,0.43694,1.5605,10.46,-1.5,10.56700525
10/03/2020 19:30,11.63848,-1.22336,11.70259913,1.42848,0.41664,1.488,10.21,-1.64,10.3408752,11.88848,-0.13336,11.88922796,1.42848,0.41664,1.488,10.46,-0.55,10.47444987
10/03/2020 20:00,11.71336,-1.60152,11.8223377,1.50336,0.43848,1.566,10.21,-2.04,10.4118058,11.87336,0.91848,11.90883215,1.50336,0.43848,1.566,10.37,0.48,10.38110302
10/03/2020 20:30,11.47864,-2.06998,11.66378984,1.26864,0.37002,1.3215,10.21,-2.44,10.49750923,11.50864,1.82002,11.65166372,1.26864,0.37002,1.3215,10.24,1.45,10.34215161
10/03/2020 21:00,11.33976,0.18618,11.34128828,1.52976,0.44618,1.5935,9.81,-0.26,9.813444859,11.58976,-0.21382,11.59173222,1.52976,0.44618,1.5935,10.06,-0.66,10.08162685
10/03/2020 21:30,11.05824,0.37282,11.06452288,1.51824,0.44282,1.5815,9.54,-0.07,9.54025681,11.32824,-0.16718,11.32947354,1.51824,0.44282,1.5815,9.81,-0.61,9.828947044
10/03/2020 22:00,10.73952,0.33486,10.74473923,1.31952,0.38486,1.3745,9.42,-0.05,9.420132695,10.95952,-0.30514,10.9637671,1.31952,0.38486,1.3745,9.64,-0.69,9.664662436
10/03/2020 22:30,10.26744,0.35592,10.27360712,1.35744,0.39592,1.414,8.91,-0.04,8.910089786,10.39744,-0.18408,10.39906938,1.35744,0.39592,1.414,9.04,-0.58,9.058587086
10/03/2020 23:00,9.47552,0.28036,9.479666714,1.71552,0.50036,1.787,7.76,-0.22,7.76311793,9.56552,0.14036,9.566549733,1.71552,0.50036,1.787,7.85,-0.36,7.858250441
10/03/2020 23:30,9.19632,0.56976,9.213952898,1.33632,0.38976,1.392,7.86,0.18,7.862060799,9.08632,-0.12024,9.087115538,1.33632,0.38976,1.392,7.75,-0.51,7.766762517
11/03/2020 00:00,8.97248,0.03364,8.972543062,1.21248,0.35364,1.263,7.76,-0.32,7.766595136,9.03248,-0.07636,9.032802765,1.21248,0.35364,1.263,7.82,-0.43,7.831813328
11/03/2020 00:30,9.22544,0.09992,9.225981097,1.16544,0.33992,1.214,8.06,-0.24,8.063572409,9.22544,-0.09008,9.225879774,1.16544,0.33992,1.214,8.06,-0.43,8.071462073
11/03/2020 01:00,9.95296,0.21628,9.955309629,1.63296,0.47628,1.701,8.32,-0.26,8.324061509,9.99296,-0.13372,9.993854642,1.63296,0.47628,1.701,8.36,-0.61,8.382225242
11/03/2020 01:30,10.53,-0.1325,10.5308336,1.26,0.3675,1.3125,9.27,-0.5,9.283474565,10.74,-0.1525,10.74108264,1.26,0.3675,1.3125,9.48,-0.52,9.494250892
11/03/2020 02:00,10.40232,-0.17224,10.40374586,1.19232,0.34776,1.242,9.21,-0.52,9.224668016,10.61232,-0.19224,10.61406105,1.19232,0.34776,1.242,9.42,-0.54,9.435465012
11/03/2020 02:30,10.4936,-0.1477,10.49463941,1.1736,0.3423,1.2225,9.32,-0.49,9.332872012,10.7136,-0.1677,10.71491242,1.1736,0.3423,1.2225,9.54,-0.51,9.55362235
11/03/2020 03:00,10.47288,-0.12166,10.47358662,1.26288,0.36834,1.3155,9.21,-0.49,9.223025534,10.68288,-0.14166,10.6838192,1.26288,0.36834,1.3155,9.42,-0.51,9.433795631
11/03/2020 03:30,10.46192,-0.16944,10.46329202,1.20192,0.35056,1.252,9.26,-0.52,9.27458894,10.68192,-0.18944,10.68359969,1.20192,0.35056,1.252,9.48,-0.54,9.495367291
11/03/2020 04:00,10.30688,-0.67716,10.32910069,1.10688,0.32284,1.153,9.2,-1,9.254188241,10.39688,0.38284,10.40392619,1.10688,0.32284,1.153,9.29,0.06,9.290193755
11/03/2020 04:30,9.88832,-0.89674,9.928897978,1.58832,0.46326,1.6545,8.3,-1.36,8.410683682,9.79832,0.59326,9.81626366,1.58832,0.46326,1.6545,8.21,0.13,8.211029168
11/03/2020 05:00,9.76664,-0.21098,9.76891854,1.43664,0.41902,1.4965,8.33,-0.63,8.353789559,9.86664,-0.23098,9.869343273,1.43664,0.41902,1.4965,8.43,-0.65,8.455022176
11/03/2020 05:30,9.96408,-0.17006,9.965531127,1.47408,0.42994,1.5355,8.49,-0.6,8.511175007,10.05408,-0.40006,10.06203621,1.47408,0.42994,1.5355,8.58,-0.83,8.620052204
11/03/2020 06:00,10.07376,-0.07182,10.07401601,1.19376,0.34818,1.2435,8.88,-0.42,8.889926884,10.09376,-0.37182,10.10060597,1.19376,0.34818,1.2435,8.9,-0.72,8.9290761
11/03/2020 06:30,10.72296,-0.24372,10.72572937,1.63296,0.47628,1.701,9.09,-0.72,9.118470266,10.90296,-0.50372,10.9145898,1.63296,0.47628,1.701,9.27,-0.98,9.321657578
11/03/2020 07:00,11.21216,-0.58062,11.22718359,1.23216,0.35938,1.2835,9.98,-0.94,10.02417079,11.49216,-0.81062,11.52071379,1.23216,0.35938,1.2835,10.26,-1.17,10.32649505
11/03/2020 07:30,11.54576,-0.55582,11.55913102,1.38576,0.40418,1.4435,10.16,-0.96,10.20525355,11.82576,-1.36582,11.90437163,1.38576,0.40418,1.4435,10.44,-1.77,10.58898012
11/03/2020 08:00,11.72528,-0.35846,11.73075806,1.68528,0.49154,1.7555,10.04,-0.85,10.07591683,11.93528,-1.44846,12.02285095,1.68528,0.49154,1.7555,10.25,-1.94,10.43197488
11/03/2020 08:30,11.78864,2.53002,12.05707403,2.46864,0.72002,2.5715,9.32,1.81,9.494129765,12.33864,-4.37998,13.09298522,2.46864,0.72002,2.5715,9.87,-5.1,11.10976597
11/03/2020 09:00,11.924,0.002,11.92400017,2.784,0.812,2.9,9.14,-0.81,9.175821489,11.764,-1.788,11.89910249,2.784,0.812,2.9,8.98,-2.6,9.348818107
11/03/2020 09:30,11.62776,-0.47732,11.63755288,2.95776,0.86268,3.081,8.67,-1.34,8.772941354,11.67776,-1.11732,11.73109043,2.95776,0.86268,3.081,8.72,-1.98,8.941968463
11/03/2020 10:00,11.93136,-0.29502,11.93500684,2.45136,0.71498,2.5535,9.48,-1.01,9.533650927,11.97136,-1.56502,12.07322442,2.45136,0.71498,2.5535,9.52,-2.28,9.789218559
11/03/2020 10:30,11.6824,-0.3443,11.68747245,2.5224,0.7357,2.6275,9.16,-1.08,9.223448379,11.6624,-1.5643,11.7668436,2.5224,0.7357,2.6275,9.14,-2.3,9.424945623
11/03/2020 11:00,11.75888,-0.40116,11.7657209,2.25888,0.65884,2.353,9.5,-1.06,9.558953918,11.87888,-1.70116,12.00007231,2.25888,0.65884,2.353,9.62,-2.36,9.905251133
11/03/2020 11:30,11.45864,-0.56248,11.47243716,2.28864,0.66752,2.384,9.17,-1.23,9.25212408,11.74864,-1.50248,11.84432303,2.28864,0.66752,2.384,9.46,-2.17,9.705694205
11/03/2020 12:00,11.16216,1.81688,11.30906136,2.49216,0.72688,2.596,8.67,1.09,8.738249253,11.64216,-4.02312,12.31768582,2.49216,0.72688,2.596,9.15,-4.75,10.30946167
11/03/2020 12:30,11.09704,3.31372,11.58123642,2.68704,0.78372,2.799,8.41,2.53,8.782311769,11.83704,-5.58628,13.08900455,2.68704,0.78372,2.799,9.15,-6.37,11.14896408
11/03/2020 13:00,11.31944,-0.06308,11.31961576,2.14944,0.62692,2.239,9.17,-0.69,9.19592301,11.29944,-1.73308,11.43157516,2.14944,0.62692,2.239,9.15,-2.36,9.449449719
11/03/2020 13:30,11.76064,-0.34898,11.7658166,2.54064,0.74102,2.6465,9.22,-1.09,9.284207021,12.07064,-1.37898,12.14915371,2.54064,0.74102,2.6465,9.53,-2.12,9.762955495
11/03/2020 14:00,11.94032,-0.58574,11.95467829,2.86032,0.83426,2.9795,9.08,-1.42,9.190364519,12.03032,-1.55574,12.13049571,2.86032,0.83426,2.9795,9.17,-2.39,9.476338956
11/03/2020 14:30,11.7924,-0.4418,11.80067307,2.4624,0.7182,2.565,9.33,-1.16,9.401834927,11.9224,-1.6318,12.0335528,2.4624,0.7182,2.565,9.46,-2.35,9.747517633
11/03/2020 15:00,11.6616,-1.4962,11.75719052,2.7216,0.7938,2.835,8.94,-2.29,9.228634785,11.5716,-0.1462,11.57252354,2.7216,0.7938,2.835,8.85,-0.94,8.899780896
11/03/2020 15:30,11.60776,-1.43232,11.69579552,2.35776,0.68768,2.456,9.25,-2.12,9.4898314,11.56776,-0.11232,11.56830529,2.35776,0.68768,2.456,9.21,-0.8,9.244679551
11/03/2020 16:00,11.4844,-0.2858,11.48795565,2.4144,0.7042,2.515,9.07,-0.99,9.123869793,11.6244,-1.5858,11.73206874,2.4144,0.7042,2.515,9.21,-2.29,9.490426755
11/03/2020 16:30,11.9768,-0.5951,11.99157547,2.1768,0.6349,2.2675,9.8,-1.23,9.876887161,12.1968,-1.3951,12.27632821,2.1768,0.6349,2.2675,10.02,-2.03,10.22356591
11/03/2020 17:00,12.00704,-0.22378,12.00912516,1.90704,0.55622,1.9865,10.1,-0.78,10.13007404,12.23704,-1.98378,12.39679519,1.90704,0.55622,1.9865,10.33,-2.54,10.63769242
11/03/2020 17:30,11.97648,-0.42436,11.98399577,1.83648,0.53564,1.913,10.14,-0.96,10.18534241,12.22648,-1.60436,12.33129288,1.83648,0.53564,1.913,10.39,-2.14,10.60809596
11/03/2020 18:00,11.7868,-0.0101,11.78680433,1.5768,0.4599,1.6425,10.21,-0.47,10.2208121,12.0168,-1.5301,12.1138222,1.5768,0.4599,1.6425,10.44,-1.99,10.62796782
11/03/2020 18:30,11.96632,-0.15774,11.96735962,1.75632,0.51226,1.8295,10.21,-0.67,10.23195973,12.22632,-1.08774,12.27461116,1.75632,0.51226,1.8295,10.47,-1.6,10.59154852
11/03/2020 19:00,11.81224,0.21732,11.81423894,1.60224,0.46732,1.669,10.21,-0.25,10.21306027,12.07224,-1.30268,12.14232077,1.60224,0.46732,1.669,10.47,-1.77,10.61855922
11/03/2020 19:30,11.74888,-0.01116,11.7488853,1.53888,0.44884,1.603,10.21,-0.46,10.22035714,12.00888,-1.07116,12.05655766,1.53888,0.44884,1.603,10.47,-1.52,10.57975898
11/03/2020 20:00,11.76808,0.44444,11.7764695,1.55808,0.45444,1.623,10.21,-0.01,10.2100049,11.96808,-1.30556,12.03907911,1.55808,0.45444,1.623,10.41,-1.76,10.55773176
11/03/2020 20:30,11.5972,-0.0354,11.59725403,1.3872,0.4046,1.445,10.21,-0.44,10.2194765,11.8572,-1.1454,11.91239409,1.3872,0.4046,1.445,10.47,-1.55,10.58411073
11/03/2020 21:00,11.48856,0.16208,11.48970325,1.37856,0.40208,1.436,10.11,-0.24,10.11284826,11.77856,-1.10792,11.83055208,1.37856,0.40208,1.436,10.4,-1.51,10.50904848
11/03/2020 21:30,11.35544,-0.07258,11.35567195,1.46544,0.42742,1.5265,9.89,-0.5,9.902630964,11.63544,-0.58258,11.6500156,1.46544,0.42742,1.5265,10.17,-1.01,10.22002935
11/03/2020 22:00,10.9728,0.1654,10.97404652,1.4928,0.4354,1.555,9.48,-0.27,9.483844157,11.2228,-0.3946,11.22973504,1.4928,0.4354,1.555,9.73,-0.83,9.765336656
11/03/2020 22:30,10.6596,0.3103,10.66411545,1.5096,0.4403,1.5725,9.15,-0.13,9.150923451,10.8096,-0.2497,10.81248363,1.5096,0.4403,1.5725,9.3,-0.69,9.325561645
11/03/2020 23:00,10.1568,-0.9501,10.20114093,1.5768,0.4599,1.6425,8.58,-1.41,8.695084818,9.9868,1.2099,10.05982267,1.5768,0.4599,1.6425,8.41,0.75,8.443376102
11/03/2020 23:30,9.41336,0.88098,9.454494817,1.68336,0.49098,1.7535,7.73,0.39,7.73983204,9.33336,-0.16902,9.334890286,1.68336,0.49098,1.7535,7.65,-0.66,7.678417806
12/03/2020 00:00,9.1268,0.2049,9.12909975,1.4568,0.4249,1.5175,7.67,-0.22,7.673154501,9.1968,0.1549,9.198104384,1.4568,0.4249,1.5175,7.74,-0.27,7.744707871
12/03/2020 00:30,9.35904,0.09722,9.359544938,1.49904,0.43722,1.5615,7.86,-0.34,7.867350253,9.41904,0.09722,9.419541722,1.49904,0.43722,1.5615,7.92,-0.34,7.92729462
12/03/2020 01:00,10.39984,0.31662,10.40465858,1.59984,0.46662,1.6665,8.8,-0.15,8.801278316,10.38984,-0.21338,10.3920309,1.59984,0.46662,1.6665,8.79,-0.68,8.816263381
12/03/2020 01:30,10.8428,0.1254,10.84352512,1.7328,0.5054,1.805,9.11,-0.38,9.117921912,11.0628,-0.0146,11.06280963,1.7328,0.5054,1.805,9.33,-0.52,9.344479654
12/03/2020 02:00,10.7896,-0.0447,10.78969259,1.3896,0.4053,1.4475,9.4,-0.45,9.410765112,11.0296,-0.0547,11.02973564,1.3896,0.4053,1.4475,9.64,-0.46,9.650968863
12/03/2020 02:30,10.69328,0.02054,10.69329973,1.37328,0.40054,1.4305,9.32,-0.38,9.327743564,10.92328,0.00054,10.92328001,1.37328,0.40054,1.4305,9.55,-0.4,9.558373293
12/03/2020 03:00,10.70376,-1.44182,10.80043161,1.43376,0.41818,1.4935,9.27,-1.86,9.454760706,10.64376,1.33818,10.7275511,1.43376,0.41818,1.4935,9.21,0.92,9.255835997
12/03/2020 03:30,10.4292,-0.8544,10.46413933,1.6992,0.4956,1.77,8.73,-1.35,8.833764769,10.3992,0.6356,10.41860586,1.6992,0.4956,1.77,8.7,0.14,8.701126364
12/03/2020 04:00,10.27704,-0.12878,10.27784683,1.54704,0.45122,1.6115,8.73,-0.58,8.749245682,10.42704,-0.14878,10.42810139,1.54704,0.45122,1.6115,8.88,-0.6,8.900247188
12/03/2020 04:30,10.15704,-0.16378,10.15836037,1.42704,0.41622,1.4865,8.73,-0.58,8.749245682,10.30704,-0.18378,10.30867832,1.42704,0.41622,1.4865,8.88,-0.6,8.900247188
12/03/2020 05:00,10.03184,-0.10238,10.03236241,1.91184,0.55762,1.9915,8.12,-0.66,8.146778504,10.12184,-0.11238,10.12246384,1.91184,0.55762,1.9915,8.21,-0.67,8.237293245
12/03/2020 05:30,10.04424,-0.17668,10.0457938,1.79424,0.52332,1.869,8.25,-0.7,8.279643712,10.12424,-0.18668,10.12596094,1.79424,0.52332,1.869,8.33,-0.71,8.360203347
12/03/2020 06:00,10.47288,0.08834,10.47325257,1.74288,0.50834,1.8155,8.73,-0.42,8.740097253,10.44288,-0.32166,10.44783269,1.74288,0.50834,1.8155,8.7,-0.83,8.739502274
12/03/2020 06:30,11.13792,-0.21144,11.13992679,1.53792,0.44856,1.602,9.6,-0.66,9.622660755,11.37792,-0.45144,11.38687234,1.53792,0.44856,1.602,9.84,-0.9,9.881072816
12/03/2020 07:00,11.6328,-0.4996,11.64352335,1.6128,0.4704,1.68,10.02,-0.97,10.06684161,11.9228,-0.9996,11.96462954,1.6128,0.4704,1.68,10.31,-1.47,10.41426906
12/03/2020 07:30,11.9736,-0.3002,11.97736269,1.9536,0.5698,2.035,10.02,-0.87,10.05769854,12.2636,-1.1602,12.31835821,1.9536,0.5698,2.035,10.31,-1.73,10.45413794
12/03/2020 08:00,12.07296,0.84878,12.10275963,2.05296,0.59878,2.1385,10.02,0.25,10.02311828,12.36296,-2.53122,12.61942371,2.05296,0.59878,2.1385,10.31,-3.13,10.77464617
12/03/2020 08:30,12.25904,0.79472,12.28477275,2.51904,0.73472,2.624,9.74,0.06,9.740184803,12.62904,-2.95528,12.97020937,2.51904,0.73472,2.624,10.11,-3.69,10.76235104
12/03/2020 09:00,12.28792,-0.66894,12.30611469,2.67792,0.78106,2.7895,9.61,-1.45,9.718775643,12.48792,-1.57894,12.58734275,2.67792,0.78106,2.7895,9.81,-2.36,10.08988107
12/03/2020 09:30,12.01208,-0.36106,12.01750516,3.08208,0.89894,3.2105,8.93,-1.26,9.018453304,12.00208,-1.35106,12.07788423,3.08208,0.89894,3.2105,8.92,-2.25,9.199396719
12/03/2020 10:00,12.02832,-0.43424,12.0361558,2.48832,0.72576,2.592,9.54,-1.16,9.610265345,12.11832,-1.87424,12.26240006,2.48832,0.72576,2.592,9.63,-2.6,9.974813281
12/03/2020 10:30,12.19032,-0.53324,12.20197716,3.04032,0.88676,3.167,9.15,-1.42,9.259530226,12.23032,-1.66324,12.34289652,3.04032,0.88676,3.167,9.19,-2.55,9.537221818
12/03/2020 11:00,12.1336,-0.4502,12.14194914,2.9136,0.8498,3.035,9.22,-1.3,9.31119756,12.1836,-1.9302,12.33554948,2.9136,0.8498,3.035,9.27,-2.78,9.677876833
12/03/2020 11:30,11.8404,-0.6553,11.85851973,3.6504,1.0647,3.8025,8.19,-1.72,8.368661781,12.0604,-1.7153,12.18176926,3.6504,1.0647,3.8025,8.41,-2.78,8.857567386
12/03/2020 12:00,12.00304,-0.73328,12.02541761,3.62304,1.05672,3.774,8.38,-1.79,8.56904312,11.94304,-1.74328,12.0695994,3.62304,1.05672,3.774,8.32,-2.8,8.778519237
12/03/2020 12:30,11.95904,-0.67278,11.97794935,2.69904,0.78722,2.8115,9.26,-1.46,9.374390647,12.00904,-1.80278,12.1436015,2.69904,0.78722,2.8115,9.31,-2.59,9.663550072
12/03/2020 13:00,11.61688,-0.29966,11.62074426,2.84688,0.83034,2.9655,8.77,-1.13,8.842499647,11.55688,-1.91966,11.71522812,2.84688,0.83034,2.9655,8.71,-2.75,9.133816289
12/03/2020 13:30,11.59368,-0.90726,11.6291245,2.68368,0.78274,2.7955,8.91,-1.69,9.068858804,11.81368,-1.96726,11.97635784,2.68368,0.78274,2.7955,9.13,-2.75,9.53516649
12/03/2020 14:00,13.05928,-1.15896,13.11060572,2.84928,0.83104,2.968,10.21,-1.99,10.40212478,13.29928,-2.17896,13.4765988,2.84928,0.83104,2.968,10.45,-3.01,10.87486092
12/03/2020 14:30,12.06496,-0.42772,12.07253926,3.50496,1.02228,3.651,8.56,-1.45,8.681941027,12.05496,-1.75772,12.18243162,3.50496,1.02228,3.651,8.55,-2.78,8.990600647
12/03/2020 15:00,11.92432,-0.68624,11.9440501,2.82432,0.82376,2.942,9.1,-1.51,9.224429522,12.17432,-1.68624,12.29054404,2.82432,0.82376,2.942,9.35,-2.51,9.681043332
12/03/2020 15:30,11.79792,-0.54144,11.81033757,2.97792,0.86856,3.102,8.82,-1.41,8.931993059,12.07792,-1.42144,12.16127638,2.97792,0.86856,3.102,9.1,-2.29,9.383714616
12/03/2020 16:00,11.8264,-0.4423,11.83466798,1.9464,0.5677,2.0275,9.88,-1.01,9.931490321,12.0664,-1.7323,12.19011371,1.9464,0.5677,2.0275,10.12,-2.3,10.37807304
12/03/2020 16:30,11.94024,-0.61618,11.95612851,1.83024,0.53382,1.9065,10.11,-1.15,10.17519533,12.17024,-1.56618,12.27060151,1.83024,0.53382,1.9065,10.34,-2.1,10.55109473
12/03/2020 17:00,11.81904,-0.58778,11.8336466,1.61904,0.47222,1.6865,10.2,-1.06,10.25493052,12.07904,-1.60778,12.18557195,1.61904,0.47222,1.6865,10.46,-2.08,10.66480192
12/03/2020 17:30,11.66064,0.00602,11.66064155,1.46064,0.42602,1.5215,10.2,-0.42,10.2086434,11.92064,-1.60398,12.02806759,1.46064,0.42602,1.5215,10.46,-2.03,10.65516307
12/03/2020 18:00,11.61024,-0.41868,11.61778661,1.41024,0.41132,1.469,10.2,-0.83,10.23371389,11.87024,-1.27868,11.93891202,1.41024,0.41132,1.469,10.46,-1.69,10.59564533
12/03/2020 18:30,11.77248,0.72864,11.79500749,1.57248,0.45864,1.638,10.2,0.27,10.2035729,12.03248,-2.57136,12.30416463,1.57248,0.45864,1.638,10.46,-3.03,10.89001837
12/03/2020 19:00,11.7672,0.2571,11.77000834,1.5672,0.4571,1.6325,10.2,-0.2,10.2019606,12.0272,-1.7229,12.14997631,1.5672,0.4571,1.6325,10.46,-2.18,10.6847555
12/03/2020 19:30,11.73792,-0.21144,11.73982422,1.53792,0.44856,1.602,10.2,-0.66,10.22133064,11.99792,-1.36144,12.07491628,1.53792,0.44856,1.602,10.46,-1.81,10.61544629
12/03/2020 20:00,11.57376,-0.20932,11.5756527,1.37376,0.40068,1.431,10.2,-0.61,10.21822392,11.83376,-1.31932,11.90707693,1.37376,0.40068,1.431,10.46,-1.72,10.60047169
12/03/2020 20:30,11.6664,-0.1223,11.66704102,1.4664,0.4277,1.5275,10.2,-0.55,10.21481767,11.9264,-0.9823,11.96678446,1.4664,0.4277,1.5275,10.46,-1.41,10.55460563
12/03/2020 21:00,11.58008,1.19794,11.64187756,1.57008,0.45794,1.6355,10.01,0.74,10.03731538,11.93008,-1.61206,12.03850266,1.57008,0.45794,1.6355,10.36,-2.07,10.56477638
12/03/2020 21:30,11.40976,0.17118,11.41104403,1.64976,0.48118,1.7185,9.76,-0.31,9.764921915,11.68976,-0.28882,11.69332741,1.64976,0.48118,1.7185,10.04,-0.77,10.0694836
12/03/2020 22:00,11.06984,0.43912,11.07854611,1.77984,0.51912,1.854,9.29,-0.08,9.29034445,11.32984,-0.20088,11.33162068,1.77984,0.51912,1.854,9.55,-0.72,9.577102902
12/03/2020 22:30,10.46608,0.54094,10.48004994,1.54608,0.45094,1.6105,8.92,0.09,8.920454024,10.58608,-0.06906,10.58630526,1.54608,0.45094,1.6105,9.04,-0.52,9.054943401
12/03/2020 23:00,9.84272,0.22246,9.845233641,1.72272,0.50246,1.7945,8.12,-0.28,8.124826152,9.94272,0.03246,9.942772986,1.72272,0.50246,1.7945,8.22,-0.47,8.233425775
12/03/2020 23:30,9.36088,0.59234,9.379602393,1.79088,0.52234,1.8655,7.57,0.07,7.570323639,9.21088,-0.05766,9.211060474,1.79088,0.52234,1.8655,7.42,-0.58,7.442633942
13/03/2020 00:00,8.91616,0.20638,8.918548192,1.49616,0.43638,1.5585,7.42,-0.23,7.423563834,8.98616,0.08638,8.986575157,1.49616,0.43638,1.5585,7.49,-0.35,7.498173111
13/03/2020 00:30,9.2168,0.3174,9.222263551,1.3968,0.4074,1.455,7.82,-0.09,7.820517886,9.1868,-0.0226,9.186827799,1.3968,0.4074,1.455,7.79,-0.43,7.801858753
13/03/2020 01:00,10.12992,0.30956,10.13464881,1.60992,0.46956,1.677,8.52,-0.16,8.521502215,10.16992,0.09956,10.17040732,1.60992,0.46956,1.677,8.56,-0.37,8.567992764
13/03/2020 01:30,10.7676,0.2118,10.76968286,1.3776,0.4018,1.435,9.39,-0.19,9.391922061,11.0176,0.0518,11.01772177,1.3776,0.4018,1.435,9.64,-0.35,9.646351642
13/03/2020 02:00,10.6904,0.1597,10.69159278,1.3704,0.3997,1.4275,9.32,-0.24,9.323089617,10.9104,0.1397,10.91129434,1.3704,0.3997,1.4275,9.54,-0.26,9.543542319
13/03/2020 02:30,10.7136,0.1548,10.71471829,1.3536,0.3948,1.41,9.36,-0.24,9.363076418,10.9436,0.1348,10.94443018,1.3536,0.3948,1.41,9.59,-0.26,9.593523857
13/03/2020 03:00,10.67136,-0.79752,10.70111968,1.31136,0.38248,1.366,9.36,-1.18,9.434087131,10.75136,0.98248,10.79615713,1.31136,0.38248,1.366,9.44,0.6,9.459048578
13/03/2020 03:30,10.59376,-3.54182,11.1701495,1.67376,0.48818,1.7435,8.92,-4.03,9.788120351,9.87376,3.86818,10.60443082,1.67376,0.48818,1.7435,8.2,3.38,8.86929535
13/03/2020 04:00,10.39648,-3.64936,11.01837669,1.47648,0.43064,1.538,8.92,-4.08,9.808812364,9.67648,3.75064,10.37793648,1.47648,0.43064,1.538,8.2,3.32,8.846603868
13/03/2020 04:30,10.42952,-3.62264,11.04076121,1.73952,0.50736,1.812,8.69,-4.13,9.621486372,9.63952,3.80736,10.36418526,1.73952,0.50736,1.812,7.9,3.3,8.561541917
13/03/2020 05:00,10.28816,-3.75012,10.95032585,1.50816,0.43988,1.571,8.78,-4.19,9.728540487,9.51816,3.67988,10.20474824,1.50816,0.43988,1.571,8.01,3.24,8.640468737
13/03/2020 05:30,10.35632,-3.81024,11.03500307,1.57632,0.45976,1.642,8.78,-4.27,9.763262774,9.54632,3.61976,10.20954886,1.57632,0.45976,1.642,7.97,3.16,8.573593179
13/03/2020 06:00,10.48616,-1.61362,10.60958628,1.49616,0.43638,1.5585,8.99,-2.05,9.220770033,10.16616,0.89638,10.20560171,1.49616,0.43638,1.5585,8.67,0.46,8.682194423
13/03/2020 06:30,10.94856,-0.35542,10.95432743,1.55856,0.45458,1.6235,9.39,-0.81,9.424871352,11.15856,-0.64542,11.17721022,1.55856,0.45458,1.6235,9.6,-1.1,9.662815325
13/03/2020 07:00,11.43832,-0.41674,11.44590917,1.58832,0.46326,1.6545,9.85,-0.88,9.889231517,11.70832,-0.58674,11.72301246,1.58832,0.46326,1.6545,10.12,-1.05,10.17432553
13/03/2020 07:30,11.8052,-0.5014,11.81584314,1.6752,0.4886,1.745,10.13,-0.99,10.17826115,12.0652,-1.2514,12.12992387,1.6752,0.4886,1.745,10.39,-1.74,10.53469031
13/03/2020 08:00,11.65184,-0.63238,11.66898795,1.43184,0.41762,1.4915,10.22,-1.05,10.27379677,11.90184,-2.18238,12.10027181,1.43184,0.41762,1.4915,10.47,-2.6,10.78799796
13/03/2020 08:30,11.98072,-0.49604,11.99098442,1.83072,0.53396,1.907,10.15,-1.03,10.20212723,12.22072,-1.71604,12.34061549,1.83072,0.53396,1.907,10.39,-2.25,10.63083252
13/03/2020 09:00,11.93448,1.67964,12.05209539,1.88448,0.54964,1.963,10.05,1.13,10.11332784,12.27448,-3.80036,12.84934222,1.88448,0.54964,1.963,10.39,-4.35,11.26386257
13/03/2020 09:30,11.73664,-0.73848,11.75984997,1.61664,0.47152,1.684,10.12,-1.21,10.19208026,11.97664,-1.64848,12.08955715,1.61664,0.47152,1.684,10.36,-2.12,10.57468676
13/03/2020 10:00,11.89264,-0.76298,11.9170896,1.77264,0.51702,1.8465,10.12,-1.28,10.20062743,12.13264,-1.77298,12.26150119,1.77264,0.51702,1.8465,10.36,-2.29,10.6100754
13/03/2020 10:30,11.77408,-0.55756,11.7872742,1.65408,0.48244,1.723,10.12,-1.04,10.17329838,11.96408,-1.80756,12.09985469,1.65408,0.48244,1.723,10.31,-2.29,10.56125939
13/03/2020 11:00,11.90344,-0.47358,11.912857,2.11344,0.61642,2.2015,9.79,-1.09,9.850492373,12.06344,-1.78358,12.1945784,2.11344,0.61642,2.2015,9.95,-2.4,10.23535539
13/03/2020 11:30,11.71232,-0.61474,11.72844171,2.21232,0.64526,2.3045,9.5,-1.26,9.583193622,12.01232,-1.55474,12.11251618,2.21232,0.64526,2.3045,9.8,-2.2,10.04390362
13/03/2020 12:00,11.49096,-0.47722,11.50086521,1.86096,0.54278,1.9385,9.63,-1.02,9.683868029,11.69096,-1.54722,11.79289767,1.86096,0.54278,1.9385,9.83,-2.09,10.04972636
13/03/2020 12:30,11.84376,-0.08682,11.84407821,2.75376,0.80318,2.8685,9.09,-0.89,9.133465936,11.71376,-1.84682,11.85845342,2.75376,0.80318,2.8685,8.96,-2.65,9.343666304
13/03/2020 13:00,11.7024,0.1107,11.70292358,2.6424,0.7707,2.7525,9.06,-0.66,9.084007926,11.6324,-1.7893,11.76921086,2.6424,0.7707,2.7525,8.99,-2.56,9.34739001
13/03/2020 13:30,11.82008,-0.61706,11.83617566,2.41008,0.70294,2.5105,9.41,-1.32,9.50213134,12.13008,-1.22706,12.19198577,2.41008,0.70294,2.5105,9.72,-1.93,9.909757817
13/03/2020 14:00,12.06848,-0.64086,12.08548348,2.08848,0.60914,2.1755,9.98,-1.25,10.05797693,12.25848,-1.61086,12.36386678,2.08848,0.60914,2.1755,10.17,-2.22,10.40948126
13/03/2020 14:30,11.69632,-0.49524,11.70679991,2.17632,0.63476,2.267,9.52,-1.13,9.586829507,11.83632,-1.76524,11.96722789,2.17632,0.63476,2.267,9.66,-2.4,9.953672689
13/03/2020 15:00,11.52496,-0.42522,11.5328017,2.00496,0.58478,2.0885,9.52,-1.01,9.573426764,11.66496,-1.59522,11.77353042,2.00496,0.58478,2.0885,9.66,-2.18,9.90292886
13/03/2020 15:30,11.07456,-0.13742,11.07541256,1.89456,0.55258,1.9735,9.18,-0.69,9.205894851,11.22456,-1.29742,11.29929404,1.89456,0.55258,1.9735,9.33,-1.85,9.511645494
13/03/2020 16:00,11.04744,-0.23658,11.04997288,2.13744,0.62342,2.2265,8.91,-0.86,8.951407711,11.15744,-0.96658,11.19922963,2.13744,0.62342,2.2265,9.02,-1.59,9.159066546
13/03/2020 16:30,11.51936,-0.12352,11.52002222,1.83936,0.53648,1.916,9.68,-0.66,9.702473911,11.65936,-1.39352,11.74234106,1.83936,0.53648,1.916,9.82,-1.93,10.00786191
13/03/2020 17:00,11.54752,-0.26614,11.55058651,1.72752,0.50386,1.7995,9.82,-0.77,9.850142131,11.78752,-1.36614,11.8664218,1.72752,0.50386,1.7995,10.06,-1.87,10.23232623
13/03/2020 17:30,11.5624,0.1782,11.56377313,1.5024,0.4382,1.565,10.06,-0.26,10.06335928,11.8224,-1.0318,11.86733976,1.5024,0.4382,1.565,10.32,-1.47,10.42416903
13/03/2020 18:00,11.51008,0.10794,11.51058611,1.33008,0.38794,1.3855,10.18,-0.28,10.18384996,11.77008,-0.91206,11.80536474,1.33008,0.38794,1.3855,10.44,-1.3,10.52062736
13/03/2020 18:30,11.60384,0.13362,11.6046093,1.38384,0.40362,1.4415,10.22,-0.27,10.22356591,11.82384,-1.00638,11.86659147,1.38384,0.40362,1.4415,10.44,-1.41,10.53478524
13/03/2020 19:00,11.53136,-0.16752,11.53257675,1.31136,0.38248,1.366,10.22,-0.55,10.23478871,11.78136,-1.32752,11.85591636,1.31136,0.38248,1.366,10.47,-1.71,10.60872283
13/03/2020 19:30,11.44736,0.11798,11.44796795,1.22736,0.35798,1.2785,10.22,-0.24,10.22281762,11.69736,-0.87202,11.72981883,1.22736,0.35798,1.2785,10.47,-1.23,10.54200171
13/03/2020 20:00,11.3992,0.4156,11.4067736,1.2192,0.3556,1.27,10.18,0.06,10.18017682,11.6092,-0.9244,11.64594522,1.2192,0.3556,1.27,10.39,-1.28,10.46854813
13/03/2020 20:30,11.40816,0.21738,11.41023088,1.32816,0.38738,1.3835,10.08,-0.17,10.08143343,11.64816,-0.86262,11.68005756,1.32816,0.38738,1.3835,10.32,-1.25,10.39542688
13/03/2020 21:00,11.22576,0.40418,11.23303383,1.14576,0.33418,1.1935,10.08,0.07,10.08024305,11.51576,-0.78582,11.54254051,1.14576,0.33418,1.1935,10.37,-1.12,10.4303068
13/03/2020 21:30,11.13672,-2.20554,11.35301454,1.14672,0.33446,1.1945,9.99,-2.54,10.30784653,11.12672,2.07446,11.31844876,1.14672,0.33446,1.1945,9.98,1.74,10.13054786
13/03/2020 22:00,10.57512,-0.00184,10.57512016,1.12512,0.32816,1.172,9.45,-0.33,9.455760149,10.70512,0.40816,10.71289824,1.12512,0.32816,1.172,9.58,0.08,9.580334023
13/03/2020 22:30,10.35648,0.75564,10.38401029,1.11648,0.32564,1.163,9.24,0.43,9.25,10.51648,-0.16436,10.5177643,1.11648,0.32564,1.163,9.4,-0.49,9.412762613
13/03/2020 23:00,9.57832,0.45826,9.589276107,1.22832,0.35826,1.2795,8.35,0.1,8.350598781,9.67832,0.08826,9.678722429,1.22832,0.35826,1.2795,8.45,-0.27,8.454312509
13/03/2020 23:30,8.98264,0.75452,9.014273226,1.11264,0.32452,1.159,7.87,0.43,7.881738387,8.90264,-0.23548,8.905753747,1.11264,0.32452,1.159,7.79,-0.56,7.810102432
14/03/2020 00:00,8.62496,0.14228,8.626133468,1.10496,0.32228,1.151,7.52,-0.18,7.522153947,8.66496,0.08228,8.665350645,1.10496,0.32228,1.151,7.56,-0.24,7.563808564
14/03/2020 00:30,9.00456,0.85508,9.045068413,1.11456,0.32508,1.161,7.89,0.53,7.907780978,8.88456,-0.07492,8.88487588,1.11456,0.32508,1.161,7.77,-0.4,7.780289198
14/03/2020 01:00,9.71688,0.19284,9.718793351,1.10688,0.32284,1.153,8.61,-0.13,8.610981361,9.86688,-0.10716,9.867461893,1.10688,0.32284,1.153,8.76,-0.43,8.770547303
14/03/2020 01:30,10.26648,0.07564,10.26675864,1.11648,0.32564,1.163,9.15,-0.25,9.153414663,10.44648,0.04564,10.4465797,1.11648,0.32564,1.163,9.33,-0.28,9.334200555
14/03/2020 02:00,10.13592,0.07256,10.13617971,1.10592,0.32256,1.152,9.03,-0.25,9.033460024,10.29592,0.06256,10.29611006,1.10592,0.32256,1.152,9.19,-0.26,9.193677175
14/03/2020 02:30,10.05032,0.11676,10.05099821,1.12032,0.32676,1.167,8.93,-0.21,8.932468864,10.19032,0.10676,10.19087923,1.12032,0.32676,1.167,9.07,-0.22,9.072667744
14/03/2020 03:00,9.98232,0.19526,9.984229517,1.49232,0.43526,1.5545,8.49,-0.24,8.493391549,10.09232,0.18526,10.09402022,1.49232,0.43526,1.5545,8.6,-0.25,8.603632954
14/03/2020 03:30,9.71704,0.06872,9.717282995,1.12704,0.32872,1.174,8.59,-0.26,8.593933907,9.81704,0.06872,9.81728052,1.12704,0.32872,1.174,8.69,-0.26,8.693888658
14/03/2020 04:00,9.48128,0.09704,9.481776585,1.12128,0.32704,1.168,8.36,-0.23,8.363163277,9.56128,0.09704,9.56177243,1.12128,0.32704,1.168,8.44,-0.23,8.443133305
14/03/2020 04:30,9.51776,0.01768,9.517776421,1.15776,0.33768,1.206,8.36,-0.32,8.36612216,9.59776,0.01768,9.597776284,1.15776,0.33768,1.206,8.44,-0.32,8.446064172
14/03/2020 05:00,9.3976,0.0018,9.397600172,1.1376,0.3318,1.185,8.26,-0.33,8.266589381,9.4676,-0.0082,9.467603551,1.1376,0.3318,1.185,8.33,-0.34,8.336935888
14/03/2020 05:30,9.33912,0.00516,9.339121425,1.14912,0.33516,1.197,8.19,-0.33,8.196645655,9.40912,-0.00484,9.409121245,1.14912,0.33516,1.197,8.26,-0.34,8.266994617
14/03/2020 06:00,9.5896,0.1828,9.591342138,1.2096,0.3528,1.26,8.38,-0.17,8.381724166,9.5096,-0.1772,9.511250812,1.2096,0.3528,1.26,8.3,-0.53,8.316904472
14/03/2020 06:30,9.89072,0.03896,9.890796732,1.23072,0.35896,1.282,8.66,-0.32,8.665910223,9.98072,-0.24104,9.983630201,1.23072,0.35896,1.282,8.75,-0.6,8.770547303
14/03/2020 07:00,10.40424,0.11582,10.40488463,1.25424,0.36582,1.3065,9.15,-0.25,9.153414663,10.37424,-0.48418,10.38553253,1.25424,0.36582,1.3065,9.12,-0.85,9.159525097
14/03/2020 07:30,10.934,-2.8505,11.29945602,1.404,0.4095,1.4625,9.53,-3.26,10.07216461,10.584,2.2495,10.82041156,1.404,0.4095,1.4625,9.18,1.84,9.362585113
14/03/2020 08:00,10.88064,0.52352,10.89322725,1.52064,0.44352,1.584,9.36,0.08,9.360341874,10.95064,-0.71648,10.97405395,1.52064,0.44352,1.584,9.43,-1.16,9.501078886
14/03/2020 08:30,11.05056,0.26058,11.0536319,1.51056,0.44058,1.5735,9.54,-0.18,9.541697962,11.13056,-0.87942,11.16524722,1.51056,0.44058,1.5735,9.62,-1.32,9.710139031
14/03/2020 09:00,11.20424,0.00832,11.20424309,1.43424,0.41832,1.494,9.77,-0.41,9.778599082,11.36424,-1.16168,11.42346056,1.43424,0.41832,1.494,9.93,-1.58,10.05491422
14/03/2020 09:30,11.23208,-0.29356,11.23591557,1.46208,0.42644,1.523,9.77,-0.72,9.796494271,11.48208,-0.94356,11.52078411,1.46208,0.42644,1.523,10.02,-1.37,10.11322402
14/03/2020 10:00,11.28376,0.08818,11.28410455,1.67376,0.48818,1.7435,9.61,-0.4,9.618321059,11.47376,-1.01182,11.51828756,1.67376,0.48818,1.7435,9.8,-1.5,9.914131329
14/03/2020 10:30,11.46952,-0.08764,11.46985483,1.85952,0.54236,1.937,9.61,-0.63,9.630628225,11.59952,-0.95764,11.63898357,1.85952,0.54236,1.937,9.74,-1.5,9.854826229
14/03/2020 11:00,11.40928,0.11104,11.40982033,1.64928,0.48104,1.718,9.76,-0.37,9.767010802,11.52928,-1.11896,11.58345237,1.64928,0.48104,1.718,9.88,-1.6,10.0087162
14/03/2020 11:30,11.14088,-0.11766,11.14150129,1.79088,0.52234,1.8655,9.35,-0.64,9.371878147,11.29088,-1.02766,11.33755072,1.79088,0.52234,1.8655,9.5,-1.55,9.625616863
14/03/2020 12:00,11.19352,0.03686,11.19358069,2.18352,0.63686,2.2745,9.01,-0.6,9.029955703,11.26352,-0.99314,11.30721937,2.18352,0.63686,2.2745,9.08,-1.63,9.225144985
14/03/2020 12:30,11.00664,0.24402,11.00934466,2.75664,0.80402,2.8715,8.25,-0.56,8.268984218,10.85664,-0.88598,10.89273118,2.75664,0.80402,2.8715,8.1,-1.69,8.274424451
14/03/2020 13:00,10.628,0.4665,10.63823323,1.908,0.5565,1.9875,8.72,-0.09,8.720464437,10.708,-1.0235,10.75680325,1.908,0.5565,1.9875,8.8,-1.58,8.940715855
14/03/2020 13:30,11.35184,0.00512,11.35184115,1.73184,0.50512,1.804,9.62,-0.5,9.632984999,11.69184,-1.01488,11.73580436,1.73184,0.50512,1.804,9.96,-1.52,10.07531637
14/03/2020 14:00,11.42632,0.15476,11.427368,1.93632,0.56476,2.017,9.49,-0.41,9.498852562,11.55632,-0.89524,11.59094416,1.93632,0.56476,2.017,9.62,-1.46,9.7301593
14/03/2020 14:30,11.22632,0.13476,11.2271288,2.17632,0.63476,2.267,9.05,-0.5,9.063801631,11.11632,-0.84524,11.148408,2.17632,0.63476,2.267,8.94,-1.48,9.061677549
14/03/2020 15:00,10.94008,0.23044,10.94250671,1.75008,0.51044,1.823,9.19,-0.28,9.194264517,11.06008,-0.90956,11.09741722,1.75008,0.51044,1.823,9.31,-1.42,9.417669563
14/03/2020 15:30,10.8536,0.0623,10.8537788,1.8936,0.5523,1.9725,8.96,-0.49,8.973388435,11.0136,-0.7977,11.04245037,1.8936,0.5523,1.9725,9.12,-1.35,9.219376335
14/03/2020 16:00,10.968,0.249,10.97082609,1.608,0.469,1.675,9.36,-0.22,9.362585113,11.108,-0.941,11.14778655,1.608,0.469,1.675,9.5,-1.41,9.604066847
14/03/2020 16:30,11.05144,0.27292,11.05480942,1.62144,0.47292,1.689,9.43,-0.2,9.432120652,11.12144,-0.93708,11.16084883,1.62144,0.47292,1.689,9.5,-1.41,9.604066847
14/03/2020 17:00,11.32224,0.73732,11.34622225,1.84224,0.53732,1.919,9.48,0.2,9.48210947,11.40224,-0.72268,11.42511897,1.84224,0.53732,1.919,9.56,-1.26,9.642675977
14/03/2020 17:30,11.40208,0.15894,11.40318772,1.40208,0.40894,1.4605,10,-0.25,10.00312451,11.62208,-0.76106,11.64697196,1.40208,0.40894,1.4605,10.22,-1.17,10.28675362
14/03/2020 18:00,11.45944,0.22442,11.46163729,1.24944,0.36442,1.3015,10.21,-0.14,10.2109598,11.66944,-0.84558,11.7000357,1.24944,0.36442,1.3015,10.42,-1.21,10.49001907
14/03/2020 18:30,11.656,0.0905,11.65635133,1.476,0.4305,1.5375,10.18,-0.34,10.18567622,11.896,-0.8395,11.92558494,1.476,0.4305,1.5375,10.42,-1.27,10.49710913
14/03/2020 19:00,11.5184,0.3087,11.52253593,1.2984,0.3787,1.3525,10.22,-0.07,10.22023972,11.7684,-1.0513,11.81526429,1.2984,0.3787,1.3525,10.47,-1.43,10.56720398
14/03/2020 19:30,11.5096,0.0478,11.50969926,1.3296,0.3878,1.385,10.18,-0.34,10.18567622,11.7496,-0.7722,11.77494769,1.3296,0.3878,1.385,10.42,-1.16,10.48436932
14/03/2020 20:00,11.43832,0.11326,11.43888073,1.34832,0.39326,1.4045,10.09,-0.28,10.09388429,11.64832,-0.80674,11.6762232,1.34832,0.39326,1.4045,10.3,-1.2,10.3696673
14/03/2020 20:30,11.46704,0.17122,11.46831821,1.54704,0.45122,1.6115,9.92,-0.28,9.923950826,11.70704,-0.68878,11.72728457,1.54704,0.45122,1.6115,10.16,-1.14,10.22375665
14/03/2020 21:00,11.08384,1.37112,11.16832482,1.44384,0.42112,1.504,9.64,0.95,9.686697063,11.33384,-1.09888,11.38698671,1.44384,0.42112,1.504,9.89,-1.52,10.00612313
14/03/2020 21:30,11.00656,1.35358,11.08947888,2.92656,0.85358,3.0485,8.08,0.5,8.095455515,11.16656,-0.36642,11.17257024,2.92656,0.85358,3.0485,8.24,-1.22,8.329825929
14/03/2020 22:00,10.43936,0.28398,10.44322181,1.41936,0.41398,1.4785,9.02,-0.13,9.020936758,10.64936,0.06398,10.64955219,1.41936,0.41398,1.4785,9.23,-0.35,9.236633586
14/03/2020 22:30,9.87768,0.63474,9.898053195,1.38768,0.40474,1.4455,8.49,0.23,8.493114859,9.88768,0.07474,9.887962472,1.38768,0.40474,1.4455,8.5,-0.33,8.50640347
14/03/2020 23:00,9.42456,0.31258,9.429742173,1.65456,0.48258,1.7235,7.77,-0.17,7.771859494,9.48456,0.31258,9.489709408,1.65456,0.48258,1.7235,7.83,-0.17,7.831845249
14/03/2020 23:30,8.92944,0.78942,8.964266989,1.36944,0.39942,1.4265,7.56,0.39,7.57005284,9.02944,0.04942,9.029575242,1.36944,0.39942,1.4265,7.66,-0.35,7.667991914
15/03/2020 00:00,8.7228,0.2004,8.725101719,1.3728,0.4004,1.43,7.35,-0.2,7.352720585,8.7728,0.2004,8.775088604,1.3728,0.4004,1.43,7.4,-0.2,7.402702209
15/03/2020 00:30,9.0776,0.2218,9.080309301,1.3776,0.4018,1.435,7.7,-0.18,7.702103609,9.1376,0.2218,9.140291516,1.3776,0.4018,1.435,7.76,-0.18,7.762087348
15/03/2020 01:00,9.95232,0.10276,9.952850496,1.31232,0.38276,1.367,8.64,-0.28,8.644535846,10.07232,0.10276,10.07284418,1.31232,0.38276,1.367,8.76,-0.28,8.764473743
15/03/2020 01:30,10.37632,0.11976,10.37701109,1.33632,0.38976,1.392,9.04,-0.27,9.044031181,10.54632,0.11976,10.54699995,1.33632,0.38976,1.392,9.21,-0.27,9.213956805
15/03/2020 02:00,10.22784,0.13312,10.22870627,1.34784,0.39312,1.404,8.88,-0.26,8.883805491,10.37784,0.14312,10.37882683,1.34784,0.39312,1.404,9.03,-0.25,9.033460024
15/03/2020 02:30,10.13472,0.21096,10.13691539,1.37472,0.40096,1.432,8.76,-0.19,8.76206026,10.27472,0.21096,10.27688548,1.37472,0.40096,1.432,8.9,-0.19,8.902027859
15/03/2020 03:00,10.02512,0.18816,10.02688562,1.36512,0.39816,1.422,8.66,-0.21,8.662545815,10.14512,0.18816,10.14686474,1.36512,0.39816,1.422,8.78,-0.21,8.78251103
15/03/2020 03:30,9.67512,0.21816,9.677579284,1.36512,0.39816,1.422,8.31,-0.18,8.31194923,9.77512,0.21816,9.777554132,1.36512,0.39816,1.422,8.41,-0.18,8.411926058
15/03/2020 04:00,9.42088,0.17984,9.422596373,1.37088,0.39984,1.428,8.05,-0.22,8.05300565,9.49088,0.16984,9.492399528,1.37088,0.39984,1.428,8.12,-0.23,8.123256736
15/03/2020 04:30,9.19952,0.23236,9.202453988,1.37952,0.40236,1.437,7.82,-0.17,7.821847608,9.26952,0.23236,9.272431839,1.37952,0.40236,1.437,7.89,-0.17,7.89183122
15/03/2020 05:00,9.02472,0.23096,9.027674872,1.37472,0.40096,1.432,7.65,-0.17,7.651888656,9.08472,0.23096,9.087655363,1.37472,0.40096,1.432,7.71,-0.17,7.711873962
15/03/2020 05:30,8.83856,0.13208,8.839546821,1.37856,0.40208,1.436,7.46,-0.27,7.46488446,8.89856,0.13208,8.899540168,1.37856,0.40208,1.436,7.52,-0.27,7.524845513
15/03/2020 06:00,8.95104,0.23572,8.954143231,1.39104,0.40572,1.449,7.56,-0.17,7.561911134,9.01104,0.23572,9.014122575,1.39104,0.40572,1.449,7.62,-0.17,7.62189609
15/03/2020 06:30,8.93568,0.23124,8.938671546,1.37568,0.40124,1.433,7.56,-0.17,7.561911134,8.99568,0.23124,8.998651599,1.37568,0.40124,1.433,7.62,-0.17,7.62189609
15/03/2020 07:00,9.20168,0.54174,9.217613414,1.41168,0.41174,1.4705,7.79,0.13,7.791084648,9.27168,0.55174,9.28808199,1.41168,0.41174,1.4705,7.86,0.14,7.86124672
15/03/2020 07:30,9.38912,0.59266,9.407806346,1.44912,0.42266,1.5095,7.94,0.17,7.941819691,9.45912,0.59266,9.477668334,1.44912,0.42266,1.5095,8.01,0.17,8.011803792
15/03/2020 08:00,9.63592,0.22756,9.638606632,1.46592,0.42756,1.527,8.17,-0.2,8.172447614,9.71592,0.23756,9.718823807,1.46592,0.42756,1.527,8.25,-0.19,8.252187589
15/03/2020 08:30,9.70272,0.29746,9.707278602,1.60272,0.46746,1.6695,8.1,-0.17,8.101783754,9.79272,0.29746,9.797236725,1.60272,0.46746,1.6695,8.19,-0.17,8.191764157
15/03/2020 09:00,9.9444,3.5342,10.55375104,1.4544,0.4242,1.515,8.49,3.11,9.041692319,10.3944,-3.0558,10.8342727,1.4544,0.4242,1.515,8.94,-3.48,9.593435255
15/03/2020 09:30,10.41488,1.78184,10.56620458,1.51488,0.44184,1.578,8.9,1.34,9.000311106,10.79488,-1.73816,10.93392127,1.51488,0.44184,1.578,9.28,-2.18,9.532617689
15/03/2020 10:00,10.75088,0.09984,10.75134358,1.61088,0.46984,1.678,9.14,-0.37,9.147485993,10.99088,-0.19016,10.99252491,1.61088,0.46984,1.678,9.38,-0.66,9.403190948
15/03/2020 10:30,10.84336,0.16098,10.84455488,1.68336,0.49098,1.7535,9.16,-0.33,9.165942396,10.99336,-0.28902,10.99715857,1.68336,0.49098,1.7535,9.31,-0.78,9.342617406
15/03/2020 11:00,10.712,0.441,10.72107387,1.992,0.581,2.075,8.72,-0.14,8.721123781,10.812,-0.069,10.81222017,1.992,0.581,2.075,8.82,-0.65,8.843918815
15/03/2020 11:30,10.8032,0.4201,10.81136505,1.7832,0.5201,1.8575,9.02,-0.1,9.020554307,10.9332,-0.0799,10.93349195,1.7832,0.5201,1.8575,9.15,-0.6,9.169651029
15/03/2020 12:00,11.16552,0.54036,11.17858783,1.71552,0.50036,1.787,9.45,0.04,9.450084656,11.20552,-0.21964,11.20767238,1.71552,0.50036,1.787,9.49,-0.72,9.517273769
15/03/2020 12:30,10.97776,0.55268,10.99166365,1.99776,0.58268,2.081,8.98,-0.03,8.980050111,11.14776,-0.13732,11.14860573,1.99776,0.58268,2.081,9.15,-0.72,9.178284153
15/03/2020 13:00,10.97216,0.69688,10.99426836,1.77216,0.51688,1.846,9.2,0.18,9.201760701,11.15216,-0.13312,11.15295448,1.77216,0.51688,1.846,9.38,-0.65,9.40249435
15/03/2020 13:30,11.05824,1.37282,11.14312823,1.51824,0.44282,1.5815,9.54,0.93,9.585223002,11.19824,-0.18718,11.19980426,1.51824,0.44282,1.5815,9.68,-0.63,9.70047937
15/03/2020 14:00,10.99168,1.13924,11.05056094,1.47168,0.42924,1.533,9.52,0.71,9.546439127,11.15168,-0.12076,11.15233383,1.47168,0.42924,1.533,9.68,-0.55,9.69561241
15/03/2020 14:30,10.96216,1.26438,11.03483614,1.59216,0.46438,1.6585,9.37,0.8,9.404089536,11.02216,-0.20562,11.02407777,1.59216,0.46438,1.6585,9.43,-0.67,9.453771734
15/03/2020 15:00,10.88872,0.70796,10.91171071,1.63872,0.47796,1.707,9.25,0.23,9.252859018,11.06872,0.07796,11.06899454,1.63872,0.47796,1.707,9.43,-0.4,9.43847975
15/03/2020 15:30,10.92448,0.56714,10.93919152,1.70448,0.49714,1.7755,9.22,0.07,9.220265723,11.13448,0.03714,11.13454194,1.70448,0.49714,1.7755,9.43,-0.46,9.441212846
15/03/2020 16:00,11.07752,1.80886,11.22423378,1.60752,0.46886,1.6745,9.47,1.34,9.564334791,11.26752,-1.03114,11.31460369,1.60752,0.46886,1.6745,9.66,-1.5,9.775765955
15/03/2020 16:30,11.13928,0.82104,11.16949711,1.40928,0.41104,1.468,9.73,0.41,9.738634401,11.35928,-0.17896,11.36068963,1.40928,0.41104,1.468,9.95,-0.59,9.967477113
15/03/2020 17:00,11.30208,0.68394,11.32275524,1.52208,0.44394,1.5855,9.78,0.24,9.782944342,11.61208,-0.09606,11.61247732,1.52208,0.44394,1.5855,10.09,-0.54,10.10443962
15/03/2020 17:30,11.51104,0.76822,11.53664613,1.81104,0.52822,1.8865,9.7,0.24,9.702968618,11.77104,-0.14178,11.77189383,1.81104,0.52822,1.8865,9.96,-0.67,9.982509704
15/03/2020 18:00,11.44392,0.50656,11.45512584,1.39392,0.40656,1.452,10.05,0.1,10.0504975,11.69392,-0.13344,11.69468132,1.39392,0.40656,1.452,10.3,-0.54,10.31414563
15/03/2020 18:30,11.38648,0.37814,11.3927572,1.29648,0.37814,1.3505,10.09,0,10.09,11.63648,-0.36186,11.64210503,1.29648,0.37814,1.3505,10.34,-0.74,10.36644587
15/03/2020 19:00,11.36728,0.40504,11.37449392,1.21728,0.35504,1.268,10.15,0.05,10.15012315,11.61728,-0.57496,11.6314992,1.21728,0.35504,1.268,10.4,-0.93,10.44149893
15/03/2020 19:30,11.3464,0.3252,11.35105933,1.2864,0.3752,1.34,10.06,-0.05,10.06012425,11.6264,-0.3748,11.63243964,1.2864,0.3752,1.34,10.34,-0.75,10.36716451
15/03/2020 20:00,10.97896,2.98178,11.37666799,1.30896,0.38178,1.3635,9.67,2.6,10.01343597,11.49896,-2.15822,11.69974336,1.30896,0.38178,1.3635,10.19,-2.54,10.50179508
