Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/03/2020 20:30,10.9612,3.4391,11.48805093,1.4712,0.4291,1.5325,9.49,3.01,9.955912816,11.5312,-2.7809,11.86178647,1.4712,0.4291,1.5325,10.06,-3.21,10.55972064
15/03/2020 21:00,10.98512,1.18066,11.04838538,1.30512,0.38066,1.3595,9.68,0.8,9.713001596,11.09512,-0.23934,11.09770118,1.30512,0.38066,1.3595,9.79,-0.62,9.809612633
15/03/2020 21:30,10.59288,1.16834,10.65711617,1.26288,0.36834,1.3155,9.33,0.8,9.364235153,10.78288,0.11834,10.78352936,1.26288,0.36834,1.3155,9.52,-0.25,9.523281997
15/03/2020 22:00,10.31224,1.19232,10.38094027,1.24224,0.36232,1.294,9.07,0.83,9.107897672,10.41224,0.36232,10.41854201,1.24224,0.36232,1.294,9.17,0,9.17
15/03/2020 22:30,9.58264,1.10952,9.646658696,1.23264,0.35952,1.284,8.35,0.75,8.383614972,9.44264,0.42952,9.4524038,1.23264,0.35952,1.284,8.21,0.07,8.210298411
15/03/2020 23:00,9.1796,0.9028,9.223887684,1.2096,0.3528,1.26,7.97,0.55,7.988954875,9.0896,0.4728,9.101888156,1.2096,0.3528,1.26,7.88,0.12,7.880913653
15/03/2020 23:30,8.28696,0.91328,8.337132984,1.17696,0.34328,1.226,7.11,0.57,7.132811507,8.32696,0.62328,8.350253936,1.17696,0.34328,1.226,7.15,0.28,7.155480417
16/03/2020 00:00,8.1572,0.9646,8.214034636,1.1472,0.3346,1.195,7.01,0.63,7.038252624,8.0772,0.6146,8.100548932,1.1472,0.3346,1.195,6.93,0.28,6.935654259
16/03/2020 00:30,8.53184,0.58012,8.551539803,1.13184,0.33012,1.179,7.4,0.25,7.404221769,8.58184,0.57012,8.60075663,1.13184,0.33012,1.179,7.45,0.24,7.453864769
16/03/2020 01:00,9.35976,0.53368,9.374962485,1.10976,0.32368,1.156,8.25,0.21,8.252672294,9.42976,0.53368,9.444849814,1.10976,0.32368,1.156,8.32,0.21,8.322649818
16/03/2020 01:30,10.04072,0.51396,10.05386557,1.11072,0.32396,1.157,8.93,0.19,8.932021048,10.18072,0.51396,10.19368504,1.11072,0.32396,1.157,9.07,0.19,9.071989859
16/03/2020 02:00,10.02536,0.48948,10.03730212,1.09536,0.31948,1.141,8.93,0.17,8.931617995,10.16536,0.48948,10.17713784,1.09536,0.31948,1.141,9.07,0.17,9.071593024
16/03/2020 02:30,9.9296,0.4678,9.940613311,1.0896,0.3178,1.135,8.84,0.15,8.841272533,10.0496,0.4378,10.05913162,1.0896,0.3178,1.135,8.96,0.12,8.960803535
16/03/2020 03:00,9.79672,0.48696,9.808815056,1.08672,0.31696,1.132,8.71,0.17,8.711658855,9.91672,0.48696,9.928668874,1.08672,0.31696,1.132,8.83,0.17,8.831636315
16/03/2020 03:30,9.6096,0.5278,9.624083593,1.0896,0.3178,1.135,8.52,0.21,8.522587635,9.7096,0.5278,9.723934646,1.0896,0.3178,1.135,8.62,0.21,8.622557625
16/03/2020 04:00,9.37072,0.53396,9.385920658,1.11072,0.32396,1.157,8.26,0.21,8.26266906,9.44072,0.53396,9.45580813,1.11072,0.32396,1.157,8.33,0.21,8.332646638
16/03/2020 04:30,9.21976,0.55368,9.236370283,1.10976,0.32368,1.156,8.11,0.23,8.11326075,9.27976,0.54368,9.295672843,1.10976,0.32368,1.156,8.17,0.22,8.17296152
16/03/2020 05:00,9.07784,0.56312,9.095289066,1.10784,0.32312,1.154,7.97,0.24,7.973612732,9.13784,0.54312,9.15396631,1.10784,0.32312,1.154,8.03,0.22,8.033013133
16/03/2020 05:30,9.28976,0.49368,9.302868418,1.10976,0.32368,1.156,8.18,0.17,8.181766313,9.35976,0.48368,9.372249122,1.10976,0.32368,1.156,8.25,0.16,8.251551369
16/03/2020 06:00,9.68976,0.73368,9.717496344,1.10976,0.32368,1.156,8.58,0.41,8.589790451,9.62976,-0.03632,9.629828493,1.10976,0.32368,1.156,8.52,-0.36,8.527602242
16/03/2020 06:30,10.27408,0.21494,10.27632809,1.11408,0.32494,1.1605,9.16,-0.11,9.160660457,10.48408,0.02494,10.48410966,1.11408,0.32494,1.1605,9.37,-0.3,9.374801331
16/03/2020 07:00,10.8124,-0.0293,10.8124397,1.2024,0.3507,1.2525,9.61,-0.38,9.617510073,11.0724,-0.2393,11.07498561,1.2024,0.3507,1.2525,9.87,-0.59,9.88761852
16/03/2020 07:30,11.46888,-0.23866,11.47136291,1.47888,0.43134,1.5405,9.99,-0.67,10.01244226,11.73888,-0.95866,11.77795961,1.47888,0.43134,1.5405,10.26,-1.39,10.3537288
16/03/2020 08:00,11.53576,1.82168,11.67871041,1.68576,0.49168,1.756,9.85,1.33,9.939386299,11.84576,-2.50832,12.1084144,1.68576,0.49168,1.756,10.16,-3,10.59365848
16/03/2020 08:30,11.4272,1.4196,11.51504077,1.5072,0.4396,1.57,9.92,0.98,9.968289723,11.7372,-2.1304,11.92897598,1.5072,0.4396,1.57,10.23,-2.57,10.5478813
16/03/2020 09:00,11.53768,-0.00526,11.5376812,1.86768,0.54474,1.9455,9.67,-0.55,9.685628529,11.72768,-1.00526,11.77068502,1.86768,0.54474,1.9455,9.86,-1.55,9.981087115
16/03/2020 09:30,11.66872,0.32796,11.6733279,1.87872,0.54796,1.957,9.79,-0.22,9.792471598,11.70872,-1.05204,11.75588841,1.87872,0.54796,1.957,9.83,-1.6,9.959362429
16/03/2020 10:00,11.78416,0.15288,11.78515164,2.20416,0.64288,2.296,9.58,-0.49,9.59252313,11.88416,-1.19712,11.94430221,2.20416,0.64288,2.296,9.68,-1.84,9.853324312
16/03/2020 10:30,11.6768,-0.3651,11.68250642,2.4168,0.7049,2.5175,9.26,-1.07,9.321614667,11.8368,-1.0951,11.8873495,2.4168,0.7049,2.5175,9.42,-1.8,9.590432733
16/03/2020 11:00,11.5808,0.1144,11.58136503,2.1408,0.6244,2.23,9.44,-0.51,9.453766445,11.5108,-1.4356,11.5999769,2.1408,0.6244,2.23,9.37,-2.06,9.593774023
16/03/2020 11:30,11.8644,-0.4308,11.87221866,2.2944,0.6692,2.39,9.57,-1.1,9.633010952,12.1444,-1.3308,12.21709786,2.2944,0.6692,2.39,9.85,-2,10.05099498
16/03/2020 12:00,12.07016,-0.23162,12.07238213,2.60016,0.75838,2.7085,9.47,-0.99,9.521607007,12.19016,-1.20162,12.24924044,2.60016,0.75838,2.7085,9.59,-1.96,9.788242948
16/03/2020 12:30,11.52592,-0.01994,11.52593725,3.08592,0.90006,3.2145,8.44,-0.92,8.489994111,11.52592,-1.02994,11.5718455,3.08592,0.90006,3.2145,8.44,-1.93,8.657857703
16/03/2020 13:00,11.0308,0.6794,11.05170272,3.2208,0.9394,3.355,7.81,-0.26,7.814326586,10.7108,-1.0306,10.76026826,3.2208,0.9394,3.355,7.49,-1.97,7.744740151
16/03/2020 13:30,10.72,0.05,10.7201166,3.36,0.98,3.5,7.36,-0.93,7.418524112,10.82,-0.66,10.8401107,3.36,0.98,3.5,7.46,-1.64,7.638141135
16/03/2020 14:00,11.0064,0.2927,11.01029129,3.0264,0.8827,3.1525,7.98,-0.59,8.001781052,10.9064,-0.9473,10.94746264,3.0264,0.8827,3.1525,7.88,-1.83,8.089703332
16/03/2020 14:30,11.06864,0.05752,11.06878946,3.24864,0.94752,3.384,7.82,-0.89,7.870482831,11.00864,-1.01248,11.05510156,3.24864,0.94752,3.384,7.76,-1.96,8.003699145
16/03/2020 15:00,10.68464,0.01552,10.68465127,3.10464,0.90552,3.234,7.58,-0.89,7.632070492,10.80464,-0.99448,10.85031041,3.10464,0.90552,3.234,7.7,-1.9,7.930952024
16/03/2020 15:30,10.90136,0.18248,10.90288718,2.51136,0.73248,2.616,8.39,-0.55,8.408008088,10.96136,-0.96752,11.00397692,2.51136,0.73248,2.616,8.45,-1.7,8.619309717
16/03/2020 16:00,11.1812,-0.0034,11.18120052,2.4912,0.7266,2.595,8.69,-0.73,8.720607777,11.3312,-0.9734,11.37293282,2.4912,0.7266,2.595,8.84,-1.7,9.001977561
16/03/2020 16:30,11.4936,0.2823,11.49706633,1.8936,0.5523,1.9725,9.6,-0.27,9.603796124,11.6736,-1.4877,11.76801548,1.8936,0.5523,1.9725,9.78,-2.04,9.990495483
16/03/2020 17:00,11.67128,-0.13296,11.67203732,1.84128,0.53704,1.918,9.83,-0.67,9.852806707,11.86128,-1.19296,11.92112062,1.84128,0.53704,1.918,10.02,-1.73,10.1682496
16/03/2020 17:30,11.48656,0.08608,11.48688254,1.42656,0.41608,1.486,10.06,-0.33,10.06541107,11.74656,-0.88392,11.77977022,1.42656,0.41608,1.486,10.32,-1.3,10.40155758
16/03/2020 18:00,11.47464,0.42802,11.4826201,1.36464,0.39802,1.4215,10.11,0.03,10.11004451,11.71464,-0.72198,11.73686694,1.36464,0.39802,1.4215,10.35,-1.12,10.41042266
16/03/2020 18:30,11.44992,0.24456,11.45253149,1.24992,0.36456,1.302,10.2,-0.12,10.20070586,11.67992,-0.68544,11.70001535,1.24992,0.36456,1.302,10.43,-1.05,10.48271911
16/03/2020 19:00,11.52768,-0.07276,11.52790962,1.32768,0.38724,1.383,10.2,-0.46,10.21036728,11.75768,-0.63276,11.77469423,1.32768,0.38724,1.383,10.43,-1.02,10.47975668
16/03/2020 19:30,11.50464,-2.48948,11.77090703,1.30464,0.38052,1.359,10.2,-2.87,10.59607946,11.70464,1.79052,11.84080062,1.30464,0.38052,1.359,10.4,1.41,10.4951465
16/03/2020 20:00,11.47104,0.89072,11.50556999,1.27104,0.37072,1.324,10.2,0.52,10.2132463,11.67104,-1.02928,11.71633868,1.27104,0.37072,1.324,10.4,-1.4,10.4938077
16/03/2020 20:30,11.45744,0.48842,11.46784572,1.29744,0.37842,1.3515,10.16,0.11,10.16059545,11.69744,-0.43158,11.70539892,1.29744,0.37842,1.3515,10.4,-0.81,10.43149558
16/03/2020 21:00,11.2792,0.8306,11.30974133,1.3392,0.3906,1.395,9.94,0.44,9.949733665,11.5892,-0.5494,11.60221518,1.3392,0.3906,1.395,10.25,-0.94,10.29301219
16/03/2020 21:30,11.14456,0.41508,11.15228716,1.35456,0.39508,1.411,9.79,0.02,9.790020429,11.44456,-0.00492,11.44456106,1.35456,0.39508,1.411,10.09,-0.4,10.09792553
16/03/2020 22:00,10.7232,0.7926,10.75245242,1.2432,0.3626,1.295,9.48,0.43,9.489747099,10.9532,-0.0674,10.95340737,1.2432,0.3626,1.295,9.71,-0.43,9.719516449
16/03/2020 22:30,10.05736,0.95048,10.10217315,1.40736,0.41048,1.466,8.65,0.54,8.666839101,10.15736,-0.04952,10.15748071,1.40736,0.41048,1.466,8.75,-0.46,8.762083086
16/03/2020 23:00,9.29008,-1.03956,9.348062441,1.75008,0.51044,1.823,7.54,-1.55,7.697668478,9.12008,2.81044,9.543292524,1.75008,0.51044,1.823,7.37,2.3,7.720550499
16/03/2020 23:30,8.54984,0.99912,8.608019796,1.29984,0.37912,1.354,7.25,0.62,7.276462052,8.55984,0.41912,8.570094655,1.29984,0.37912,1.354,7.26,0.04,7.260110192
17/03/2020 00:00,8.28312,0.88716,8.330493971,1.29312,0.37716,1.347,6.99,0.51,7.008580455,8.24312,0.54716,8.261259674,1.29312,0.37716,1.347,6.95,0.17,6.952078826
17/03/2020 00:30,9.05192,0.70556,9.079376113,1.32192,0.38556,1.377,7.73,0.32,7.736620709,9.04192,0.48556,9.054948139,1.32192,0.38556,1.377,7.72,0.1,7.720647641
17/03/2020 01:00,10.00704,0.97372,10.05430158,1.24704,0.36372,1.299,8.76,0.61,8.7812129,10.06704,-0.05628,10.06719732,1.24704,0.36372,1.299,8.82,-0.42,8.829994337
17/03/2020 01:30,10.3588,0.5684,10.37438268,1.2288,0.3584,1.28,9.13,0.21,9.132414796,10.5488,0.1484,10.54984379,1.2288,0.3584,1.28,9.32,-0.21,9.32236558
17/03/2020 02:00,10.34344,0.17392,10.34490209,1.21344,0.35392,1.264,9.13,-0.18,9.131774198,10.53344,0.17392,10.53487572,1.21344,0.35392,1.264,9.32,-0.18,9.321738035
17/03/2020 02:30,10.16768,0.51224,10.18057495,1.20768,0.35224,1.258,8.96,0.16,8.961428458,10.31768,0.51224,10.33038772,1.20768,0.35224,1.258,9.11,0.16,9.111404941
17/03/2020 03:00,9.78424,0.13832,9.785217667,1.19424,0.34832,1.244,8.59,-0.21,8.592566555,9.90424,0.13832,9.905205823,1.19424,0.34832,1.244,8.71,-0.21,8.712531205
17/03/2020 03:30,9.61472,0.51596,9.62855417,1.25472,0.36596,1.307,8.36,0.15,8.361345585,9.70472,0.51596,9.718426056,1.25472,0.36596,1.307,8.45,0.15,8.451331256
17/03/2020 04:00,9.30896,0.54428,9.324858015,1.24896,0.36428,1.301,8.06,0.18,8.062009675,9.37896,0.54428,9.39473956,1.24896,0.36428,1.301,8.13,0.18,8.131992376
17/03/2020 04:30,9.09544,0.51992,9.110287899,1.16544,0.33992,1.214,7.93,0.18,7.932042612,9.16544,0.51992,9.180174682,1.16544,0.33992,1.214,8,0.18,8.002024744
17/03/2020 05:00,8.97952,0.72236,9.00852837,1.85952,0.54236,1.937,7.12,0.18,7.122274917,9.02952,0.72236,9.058368253,1.85952,0.54236,1.937,7.17,0.18,7.172259058
17/03/2020 05:30,9.18296,0.16628,9.18446533,1.15296,0.33628,1.201,8.03,-0.17,8.0317993,9.24296,0.06628,9.243197639,1.15296,0.33628,1.201,8.09,-0.27,8.094504308
17/03/2020 06:00,9.7184,0.7362,9.746244867,1.1184,0.3262,1.165,8.6,0.41,8.609767709,9.6784,-0.1438,9.679468219,1.1184,0.3262,1.165,8.56,-0.47,8.572893327
17/03/2020 06:30,10.21216,0.29188,10.21633035,1.17216,0.34188,1.221,9.04,-0.05,9.040138273,10.37216,-0.09812,10.37262409,1.17216,0.34188,1.221,9.2,-0.44,9.210515729
17/03/2020 07:00,10.69816,0.09238,10.69855885,1.20816,0.35238,1.2585,9.49,-0.26,9.493560976,10.94816,-0.19762,10.94994343,1.20816,0.35238,1.2585,9.74,-0.55,9.755516388
17/03/2020 07:30,11.51104,0.04072,11.51111202,1.75104,0.51072,1.824,9.76,-0.47,9.771310045,11.80104,-0.98928,11.84243303,1.75104,0.51072,1.824,10.05,-1.5,10.16132373
17/03/2020 08:00,11.64856,-0.05292,11.64868021,1.73856,0.50708,1.811,9.91,-0.56,9.925809791,11.88856,-1.36292,11.96642845,1.73856,0.50708,1.811,10.15,-1.87,10.32082361
17/03/2020 08:30,11.71184,-0.16488,11.71300054,1.97184,0.57512,2.054,9.74,-0.74,9.768070434,11.90184,-1.47488,11.99287565,1.97184,0.57512,2.054,9.93,-2.05,10.1393984
17/03/2020 09:00,11.60344,-0.07108,11.60365771,2.05344,0.59892,2.139,9.55,-0.67,9.573473769,11.54344,-1.49108,11.63934391,2.05344,0.59892,2.139,9.49,-2.09,9.717417352
17/03/2020 09:30,11.51464,-0.45698,11.52370448,1.96464,0.57302,2.0465,9.55,-1.03,9.605383907,11.73464,-1.10698,11.78673749,1.96464,0.57302,2.0465,9.77,-1.68,9.913389935
17/03/2020 10:00,11.768,-0.041,11.76807142,2.568,0.749,2.675,9.2,-0.79,9.233856183,11.658,-1.451,11.74795152,2.568,0.749,2.675,9.09,-2.2,9.352438185
17/03/2020 10:30,11.55824,-0.20718,11.56009669,2.23824,0.65282,2.3315,9.32,-0.86,9.359594008,11.70824,-1.23718,11.77342339,2.23824,0.65282,2.3315,9.47,-1.89,9.656759291
17/03/2020 11:00,11.59408,-0.01756,11.5940933,2.13408,0.62244,2.223,9.46,-0.64,9.481624333,11.63408,-1.47756,11.72753175,2.13408,0.62244,2.223,9.5,-2.1,9.729337079
17/03/2020 11:30,11.37184,-0.06738,11.37203962,2.51184,0.73262,2.6165,8.86,-0.8,8.896044065,11.62184,-1.11738,11.6754316,2.51184,0.73262,2.6165,9.11,-1.85,9.295945353
17/03/2020 12:00,11.69024,2.08882,11.87538969,2.43024,0.70882,2.5315,9.26,1.38,9.362264683,12.01024,-2.88118,12.35099442,2.43024,0.70882,2.5315,9.58,-3.59,10.23056694
17/03/2020 12:30,11.7908,-0.1281,11.79149584,2.4408,0.7119,2.5425,9.35,-0.84,9.38765679,11.9308,-1.0181,11.97416036,2.4408,0.7119,2.5425,9.49,-1.73,9.646398292
17/03/2020 13:00,11.77448,0.14714,11.77539933,2.42448,0.70714,2.5255,9.35,-0.56,9.366755041,11.75448,-1.23286,11.81895697,2.42448,0.70714,2.5255,9.33,-1.94,9.529559276
17/03/2020 13:30,11.54152,1.02086,11.58658013,2.71152,0.79086,2.8245,8.83,0.23,8.832994962,11.97152,-1.49914,12.06502018,2.71152,0.79086,2.8245,9.26,-2.29,9.538956966
17/03/2020 14:00,11.38824,2.68282,11.69998006,2.47824,0.72282,2.5815,8.91,1.96,9.123031294,12.03824,-3.57718,12.55848076,2.47824,0.72282,2.5815,9.56,-4.3,10.48253786
17/03/2020 14:30,11.40264,-0.04298,11.402721,2.97264,0.86702,3.0965,8.43,-0.91,8.478973995,11.42264,-0.95298,11.46232417,2.97264,0.86702,3.0965,8.45,-1.82,8.643778109
17/03/2020 15:00,11.15768,0.28724,11.1613767,3.00768,0.87724,3.133,8.15,-0.59,8.171327921,11.23768,-0.73276,11.2615447,3.00768,0.87724,3.133,8.23,-1.61,8.386000238
17/03/2020 15:30,11.38216,0.03438,11.38221192,2.79216,0.81438,2.9085,8.59,-0.78,8.625340573,11.42216,-0.75562,11.44712631,2.79216,0.81438,2.9085,8.63,-1.57,8.771647508
17/03/2020 16:00,11.21016,0.32838,11.2149686,2.84016,0.82838,2.9585,8.37,-0.5,8.384920989,11.29016,-0.91162,11.32690442,2.84016,0.82838,2.9585,8.45,-1.74,8.627288102
17/03/2020 16:30,11.54728,2.80254,11.88250419,2.47728,0.72254,2.5805,9.07,2.08,9.305444643,11.97728,-3.46746,12.46910242,2.47728,0.72254,2.5805,9.5,-4.19,10.38297164
17/03/2020 17:00,11.61704,2.04372,11.79544021,1.72704,0.50372,1.799,9.89,1.54,10.00918079,12.03704,-3.05628,12.41898464,1.72704,0.50372,1.799,10.31,-3.56,10.90732323
17/03/2020 17:30,11.64344,0.04142,11.64351367,1.51344,0.44142,1.5765,10.13,-0.4,10.13789426,11.90344,-0.93858,11.94038593,1.51344,0.44142,1.5765,10.39,-1.38,10.48124516
17/03/2020 18:00,11.80936,0.72148,11.83137849,1.71936,0.50148,1.791,10.09,0.22,10.09239813,12.01936,-0.83852,12.0485738,1.71936,0.50148,1.791,10.3,-1.34,10.38679931
17/03/2020 18:30,11.69592,0.03506,11.69597255,1.52592,0.44506,1.5895,10.17,-0.41,10.17826115,11.92592,-0.66494,11.94444277,1.52592,0.44506,1.5895,10.4,-1.11,10.45906784
17/03/2020 19:00,11.73288,0.84584,11.76332939,1.56288,0.45584,1.628,10.17,0.39,10.17747513,11.96288,-1.05416,12.00923608,1.56288,0.45584,1.628,10.4,-1.51,10.50904848
17/03/2020 19:30,11.59944,0.10692,11.59993277,1.42944,0.41692,1.489,10.17,-0.31,10.17472358,11.82944,-0.72308,11.8515187,1.42944,0.41692,1.489,10.4,-1.14,10.4622942
17/03/2020 20:00,11.54448,0.71964,11.56688809,1.40448,0.40964,1.463,10.14,0.31,10.14473755,11.75448,-0.93036,11.79124123,1.40448,0.40964,1.463,10.35,-1.34,10.43638347
17/03/2020 20:30,11.48416,0.44288,11.49269653,1.48416,0.43288,1.546,10,0.01,10.000005,11.74416,-0.59712,11.75933019,1.48416,0.43288,1.546,10.26,-1.03,10.31157117
17/03/2020 21:00,11.5276,0.5818,11.54227244,1.3776,0.4018,1.435,10.15,0.18,10.15159593,11.7876,-0.9982,11.82978939,1.3776,0.4018,1.435,10.41,-1.4,10.50371839
17/03/2020 21:30,11.01904,0.59972,11.03534805,1.43904,0.41972,1.499,9.58,0.18,9.581690874,11.30904,-0.27028,11.31226931,1.43904,0.41972,1.499,9.87,-0.69,9.894089145
17/03/2020 22:00,10.79208,0.84894,10.82541869,1.40208,0.40894,1.4605,9.39,0.44,9.400303187,11.00208,0.02894,11.00211806,1.40208,0.40894,1.4605,9.6,-0.38,9.60751789
17/03/2020 22:30,10.33368,1.24524,10.4084372,1.66368,0.48524,1.733,8.67,0.76,8.703246521,10.45368,0.04524,10.45377789,1.66368,0.48524,1.733,8.79,-0.44,8.801005624
17/03/2020 23:00,9.482,1.021,9.53681105,1.752,0.511,1.825,7.73,0.51,7.746805793,9.572,0.291,9.576422349,1.752,0.511,1.825,7.82,-0.22,7.823094017
17/03/2020 23:30,8.73608,0.90844,8.783186039,1.36608,0.39844,1.423,7.37,0.51,7.387624787,8.81608,0.31844,8.821829209,1.36608,0.39844,1.423,7.45,-0.08,7.450429518
18/03/2020 00:00,8.29088,0.90984,8.340653452,1.37088,0.39984,1.428,6.92,0.51,6.938767902,8.17088,0.49984,8.186154164,1.37088,0.39984,1.428,6.8,0.1,6.800735254
18/03/2020 00:30,8.62856,0.78208,8.663930794,1.37856,0.40208,1.436,7.25,0.38,7.25995179,8.56856,0.45208,8.580477656,1.37856,0.40208,1.436,7.19,0.05,7.19017385
18/03/2020 01:00,9.52088,0.77984,9.552764333,1.37088,0.39984,1.428,8.15,0.38,8.158854086,9.55088,0.34984,9.557285012,1.37088,0.39984,1.428,8.18,-0.05,8.18015281
18/03/2020 01:30,9.92936,0.83648,9.964531539,1.35936,0.39648,1.416,8.57,0.44,8.581287782,10.07936,0.37648,10.08638861,1.35936,0.39648,1.416,8.72,-0.02,8.720022936
18/03/2020 02:00,10.21168,0.39424,10.21928733,1.35168,0.39424,1.408,8.86,0,8.86,10.35168,0.39424,10.35918452,1.35168,0.39424,1.408,9,0,9
18/03/2020 02:30,10.08456,0.39508,10.092296,1.35456,0.39508,1.411,8.73,0,8.73,10.22456,0.39508,10.23219016,1.35456,0.39508,1.411,8.87,0,8.87
18/03/2020 03:00,9.8344,0.5692,9.85085844,1.3344,0.3892,1.39,8.5,0.18,8.501905669,9.9544,0.5692,9.970660359,1.3344,0.3892,1.39,8.62,0.18,8.621879146
18/03/2020 03:30,9.34112,0.68116,9.365922368,1.34112,0.39116,1.397,8,0.29,8.005254524,9.42112,0.68116,9.445712308,1.34112,0.39116,1.397,8.08,0.29,8.085202533
18/03/2020 04:00,8.71504,0.73772,8.746207921,1.29504,0.37772,1.349,7.42,0.36,7.42872802,8.77504,0.73772,8.80599556,1.29504,0.37772,1.349,7.48,0.36,7.488658091
18/03/2020 04:30,8.5016,0.7238,8.532355419,1.2816,0.3738,1.335,7.22,0.35,7.228478401,8.5516,0.7238,8.582176239,1.2816,0.3738,1.335,7.27,0.35,7.278420158
18/03/2020 05:00,8.82968,-1.88676,9.029015018,1.27968,0.37324,1.333,7.55,-2.26,7.88099613,8.25968,3.08324,8.816387163,1.27968,0.37324,1.333,6.98,2.71,7.487623121
18/03/2020 05:30,9.22848,-3.24836,9.783490471,1.30848,0.38164,1.363,7.92,-3.63,8.712249996,8.35848,4.19164,9.35061676,1.30848,0.38164,1.363,7.05,3.81,8.013650853
18/03/2020 06:00,9.66312,-0.14284,9.664175671,1.29312,0.37716,1.347,8.37,-0.52,8.386137371,9.46312,0.48716,9.475651165,1.29312,0.37716,1.347,8.17,0.11,8.170740481
18/03/2020 06:30,10.28408,0.00744,10.28408269,1.29408,0.37744,1.348,8.99,-0.37,8.997610794,10.44408,-0.14256,10.44505292,1.29408,0.37744,1.348,9.15,-0.52,9.164764045
18/03/2020 07:00,10.62488,0.28434,10.62868403,1.21488,0.35434,1.2655,9.41,-0.07,9.410260358,10.86488,-0.11566,10.8654956,1.21488,0.35434,1.2655,9.65,-0.47,9.661438816
18/03/2020 07:30,11.24464,0.30802,11.24885794,1.60464,0.46802,1.6715,9.64,-0.16,9.641327709,11.45464,-0.80198,11.48268041,1.60464,0.46802,1.6715,9.85,-1.27,9.931535632
18/03/2020 08:00,11.4284,0.0112,11.42840549,1.4784,0.4312,1.54,9.95,-0.42,9.958860377,11.6584,-1.3488,11.73616428,1.4784,0.4312,1.54,10.18,-1.78,10.33444725
18/03/2020 08:30,11.39464,-0.35198,11.40007503,1.36464,0.39802,1.4215,10.03,-0.75,10.05800179,11.64464,-1.25198,11.71175028,1.36464,0.39802,1.4215,10.28,-1.65,10.41157529
18/03/2020 09:00,11.6428,0.1529,11.64380394,1.7928,0.5229,1.8675,9.85,-0.37,9.856946789,11.7428,-1.2271,11.80674071,1.7928,0.5229,1.8675,9.95,-1.75,10.10272241
18/03/2020 09:30,11.36088,-0.16266,11.36204439,1.43088,0.41734,1.4905,9.93,-0.58,9.946924148,11.57088,-1.14266,11.62716371,1.43088,0.41734,1.4905,10.14,-1.56,10.25929822
18/03/2020 10:00,11.26496,-0.25272,11.26779442,1.46496,0.42728,1.526,9.8,-0.68,9.823563508,11.46496,-1.10272,11.51786869,1.46496,0.42728,1.526,10,-1.53,10.11636793
18/03/2020 10:30,11.3272,-0.1154,11.32778782,1.6272,0.4746,1.695,9.7,-0.59,9.717926734,11.4972,-1.0254,11.54283557,1.6272,0.4746,1.695,9.87,-1.5,9.983331107
18/03/2020 11:00,11.30176,0.22968,11.30409359,1.54176,0.44968,1.606,9.76,-0.22,9.762479193,11.46176,-1.41032,11.54820093,1.54176,0.44968,1.606,9.92,-1.86,10.09286877
18/03/2020 11:30,11.40592,-0.10244,11.40638001,1.70592,0.49756,1.777,9.7,-0.6,9.718538985,11.72592,-0.97244,11.76617352,1.70592,0.49756,1.777,10.02,-1.47,10.1272553
18/03/2020 12:00,11.48656,0.14858,11.48752091,1.60656,0.46858,1.6735,9.88,-0.32,9.885180828,11.68656,-1.09142,11.73741378,1.60656,0.46858,1.6735,10.08,-1.56,10.2
18/03/2020 12:30,11.4952,-0.3989,11.50211912,1.6152,0.4711,1.6825,9.88,-0.87,9.918230689,11.7952,-0.7989,11.82222417,1.6152,0.4711,1.6825,10.18,-1.27,10.2589132
18/03/2020 13:00,11.54896,0.72678,11.57180566,1.66896,0.48678,1.7385,9.88,0.24,9.88291455,11.71896,-1.55322,11.82144305,1.66896,0.48678,1.7385,10.05,-2.04,10.2549549
18/03/2020 13:30,11.49936,-0.31102,11.50356527,1.53936,0.44898,1.6035,9.96,-0.76,9.988953899,11.79936,-0.94102,11.83682453,1.53936,0.44898,1.6035,10.26,-1.39,10.3537288
18/03/2020 14:00,11.60672,-0.18054,11.60812405,1.74672,0.50946,1.8195,9.86,-0.69,9.884113516,11.81672,-1.08054,11.86602032,1.74672,0.50946,1.8195,10.07,-1.59,10.19475355
18/03/2020 14:30,11.7556,-0.1292,11.75630997,2.0256,0.5908,2.11,9.73,-0.72,9.756602892,11.9656,-1.1292,12.0187635,2.0256,0.5908,2.11,9.94,-1.72,10.0877153
18/03/2020 15:00,11.50288,-0.30166,11.5068348,1.50288,0.43834,1.5655,10,-0.74,10.02734262,11.78288,-1.28166,11.85238008,1.50288,0.43834,1.5655,10.28,-1.72,10.42289787
18/03/2020 15:30,11.46248,-0.12886,11.46320429,1.51248,0.44114,1.5755,9.95,-0.57,9.96631326,11.73248,-1.17886,11.79155621,1.51248,0.44114,1.5755,10.22,-1.62,10.34759876
18/03/2020 16:00,11.64376,-0.32932,11.64841614,1.61376,0.47068,1.681,10.03,-0.8,10.06185371,11.91376,-1.22932,11.9770157,1.61376,0.47068,1.681,10.3,-1.7,10.43934864
18/03/2020 16:30,11.62104,-0.08678,11.62136401,1.45104,0.42322,1.5115,10.17,-0.51,10.18277958,11.85104,-1.29678,11.92177786,1.45104,0.42322,1.5115,10.4,-1.72,10.54127127
18/03/2020 17:00,11.54136,0.09998,11.54179304,1.37136,0.39998,1.4285,10.17,-0.3,10.17442382,11.77136,-1.27002,11.83967344,1.37136,0.39998,1.4285,10.4,-1.67,10.53322838
18/03/2020 17:30,11.37296,0.15628,11.3740337,1.15296,0.33628,1.201,10.22,-0.18,10.221585,11.59296,-0.95372,11.63212377,1.15296,0.33628,1.201,10.44,-1.29,10.51939637
18/03/2020 18:00,11.41232,0.28776,11.41594734,1.19232,0.34776,1.242,10.22,-0.06,10.22017612,11.63232,-0.84224,11.6627714,1.19232,0.34776,1.242,10.44,-1.19,10.50760201
18/03/2020 18:30,11.44736,0.29798,11.45123762,1.22736,0.35798,1.2785,10.22,-0.06,10.22017612,11.66736,-0.83202,11.69698879,1.22736,0.35798,1.2785,10.44,-1.19,10.50760201
18/03/2020 19:00,11.3936,0.2223,11.39576844,1.1736,0.3423,1.2225,10.22,-0.12,10.22070448,11.6136,-0.9077,11.64901817,1.1736,0.3423,1.2225,10.44,-1.25,10.51456609
18/03/2020 19:30,11.40512,0.46566,11.41462226,1.18512,0.34566,1.2345,10.22,0.12,10.22070448,11.62512,-0.79434,11.65222687,1.18512,0.34566,1.2345,10.44,-1.14,10.50205694
18/03/2020 20:00,11.41304,0.66422,11.43235191,1.28304,0.37422,1.3365,10.13,0.29,10.13415019,11.60304,-0.69578,11.62388262,1.28304,0.37422,1.3365,10.32,-1.07,10.37532168
18/03/2020 20:30,11.27872,0.35546,11.28431995,1.21872,0.35546,1.2695,10.06,0,10.06,11.53872,-0.41454,11.54616398,1.21872,0.35546,1.2695,10.32,-0.77,10.34868591
18/03/2020 21:00,11.15136,1.03998,11.19974947,1.61136,0.46998,1.6785,9.54,0.57,9.557013132,11.42136,-0.49002,11.43186703,1.61136,0.46998,1.6785,9.81,-0.96,9.856860555
18/03/2020 21:30,10.8224,-0.2343,10.82493595,1.3224,0.3857,1.3775,9.5,-0.62,9.520210082,10.9624,0.9157,11.00057818,1.3224,0.3857,1.3775,9.64,0.53,9.654558509
18/03/2020 22:00,10.41816,-1.34262,10.50431751,1.32816,0.38738,1.3835,9.09,-1.73,9.253161622,10.22816,2.48738,10.52626792,1.32816,0.38738,1.3835,8.9,2.1,9.144397192
18/03/2020 22:30,9.76736,1.02298,9.820784564,1.34736,0.39298,1.4035,8.42,0.63,8.443535989,9.81736,0.03298,9.817415396,1.34736,0.39298,1.4035,8.47,-0.36,8.477647079
18/03/2020 23:00,9.1208,0.6319,9.142663192,1.2408,0.3619,1.2925,7.88,0.27,7.884624278,9.1708,0.4919,9.183982701,1.2408,0.3619,1.2925,7.93,0.13,7.931065502
18/03/2020 23:30,8.54552,0.66536,8.571383552,1.11552,0.32536,1.162,7.43,0.34,7.437775205,8.39552,0.44536,8.407324283,1.11552,0.32536,1.162,7.28,0.12,7.280988944
19/03/2020 00:00,8.92976,-3.41632,9.560954764,1.10976,0.32368,1.156,7.82,-3.74,8.668333173,7.99976,4.18368,9.0276984,1.10976,0.32368,1.156,6.89,3.86,7.897575577
19/03/2020 00:30,9.43744,-3.25408,9.982700556,1.11744,0.32592,1.164,8.32,-3.58,9.057527256,8.37744,3.98592,9.277341171,1.11744,0.32592,1.164,7.26,3.66,8.130387445
19/03/2020 01:00,11.16728,-3.49996,11.70289975,1.09728,0.32004,1.143,10.07,-3.82,10.77020427,11.11728,3.89004,11.77821403,1.09728,0.32004,1.143,10.02,3.57,10.63697795
19/03/2020 01:30,10.56648,-3.46436,11.11990512,1.11648,0.32564,1.163,9.45,-3.79,10.18167963,10.02648,4.20564,10.87279674,1.11648,0.32564,1.163,8.91,3.88,9.718153117
19/03/2020 02:00,10.0488,-1.1866,10.11861656,1.1088,0.3234,1.155,8.94,-1.51,9.066625613,10.0188,2.1034,10.23721862,1.1088,0.3234,1.155,8.91,1.78,9.086060753
19/03/2020 02:30,9.78648,0.51564,9.800054867,1.11648,0.32564,1.163,8.67,0.19,8.672081642,9.91648,0.51564,9.929877149,1.11648,0.32564,1.163,8.8,0.19,8.802050897
19/03/2020 03:00,9.6688,0.5134,9.682420823,1.1088,0.3234,1.155,8.56,0.19,8.562108385,9.7688,0.5134,9.782281585,1.1088,0.3234,1.155,8.66,0.19,8.662084045
19/03/2020 03:30,9.42456,0.51508,9.438624826,1.11456,0.32508,1.161,8.31,0.19,8.312171798,9.49456,0.51508,9.508521284,1.11456,0.32508,1.161,8.38,0.19,8.382153661
19/03/2020 04:00,9.12976,0.60368,9.149696563,1.10976,0.32368,1.156,8.02,0.28,8.024886292,9.18976,0.59368,9.208916592,1.10976,0.32368,1.156,8.08,0.27,8.08450988
19/03/2020 04:30,8.91552,0.66536,8.940313238,1.11552,0.32536,1.162,7.8,0.34,7.80740674,8.96552,0.65536,8.989440783,1.11552,0.32536,1.162,7.85,0.33,7.856933244
19/03/2020 05:00,8.77688,0.66284,8.80187363,1.10688,0.32284,1.153,7.67,0.34,7.677532156,8.81688,0.65284,8.841016514,1.10688,0.32284,1.153,7.71,0.33,7.717059025
19/03/2020 05:30,8.90648,0.55564,8.923795258,1.11648,0.32564,1.163,7.79,0.23,7.793394639,8.95648,0.54564,8.973085144,1.11648,0.32564,1.163,7.84,0.22,7.843086127
19/03/2020 06:00,9.32688,0.92284,9.372423603,1.10688,0.32284,1.153,8.22,0.6,8.24186872,9.23688,0.06284,9.237093753,1.10688,0.32284,1.153,8.13,-0.26,8.134156379
19/03/2020 06:30,9.98648,0.57564,10.00305674,1.11648,0.32564,1.163,8.87,0.25,8.873522412,10.11648,0.00564,10.11648157,1.11648,0.32564,1.163,9,-0.32,9.005687092
19/03/2020 07:00,10.55056,0.21558,10.55276225,1.15056,0.33558,1.1985,9.4,-0.12,9.400765926,10.77056,-0.10442,10.77106616,1.15056,0.33558,1.1985,9.62,-0.44,9.630057113
19/03/2020 07:30,11.18288,-0.11916,11.18351484,1.44288,0.42084,1.503,9.74,-0.54,9.754957714,11.42288,-0.82916,11.45293385,1.44288,0.42084,1.503,9.98,-1.25,10.05797693
19/03/2020 08:00,11.26896,0.12678,11.26967314,1.42896,0.41678,1.4885,9.84,-0.29,9.844272446,11.49896,-1.38322,11.58185558,1.42896,0.41678,1.4885,10.07,-1.8,10.22960899
19/03/2020 08:30,11.47912,-0.10484,11.47959875,1.86912,0.54516,1.947,9.61,-0.65,9.631957226,11.66912,-1.21484,11.7321864,1.86912,0.54516,1.947,9.8,-1.76,9.95678663
19/03/2020 09:00,11.47784,-0.18688,11.47936127,1.58784,0.46312,1.654,9.89,-0.65,9.911336943,11.67784,-1.46688,11.76960849,1.58784,0.46312,1.654,10.09,-1.93,10.27292558
19/03/2020 09:30,11.65792,0.00356,11.65792054,1.65792,0.48356,1.727,10,-0.48,10.01151337,11.74792,-1.76644,11.87998041,1.65792,0.48356,1.727,10.09,-2.25,10.33782376
19/03/2020 10:00,11.62808,-0.20056,11.62980949,1.67808,0.48944,1.748,9.95,-0.69,9.973895929,11.85808,-1.32056,11.93138466,1.67808,0.48944,1.748,10.18,-1.81,10.33965667
19/03/2020 10:30,11.68344,-0.27608,11.68670143,1.69344,0.49392,1.764,9.99,-0.77,10.01963073,11.87344,-1.23608,11.93760743,1.69344,0.49392,1.764,10.18,-1.73,10.32595274
19/03/2020 11:00,11.57568,0.00374,11.5756806,1.79568,0.52374,1.8705,9.78,-0.52,9.793814374,11.73568,-1.32626,11.81038317,1.79568,0.52374,1.8705,9.94,-1.85,10.11069236
19/03/2020 11:30,11.55912,-0.18234,11.56055808,2.28912,0.66766,2.3845,9.27,-0.85,9.308888226,11.84912,-1.15234,11.9050213,2.28912,0.66766,2.3845,9.56,-1.82,9.731700776
19/03/2020 12:00,11.70752,-0.11114,11.70804752,2.32752,0.67886,2.4245,9.38,-0.79,9.413208805,11.76752,-1.30114,11.83923529,2.32752,0.67886,2.4245,9.44,-1.98,9.645413418
19/03/2020 12:30,11.70024,0.48132,11.71013599,2.13024,0.62132,2.219,9.57,-0.14,9.571023979,11.73024,-1.41868,11.81571764,2.13024,0.62132,2.219,9.6,-2.04,9.814356831
19/03/2020 13:00,11.64696,0.80578,11.67480015,2.07696,0.60578,2.1635,9.57,0.2,9.572089636,11.71696,-1.37422,11.79727224,2.07696,0.60578,2.1635,9.64,-1.98,9.841239759
19/03/2020 13:30,11.53792,0.49856,11.54868651,1.77792,0.51856,1.852,9.76,-0.02,9.760020492,11.85792,-1.34144,11.93355471,1.77792,0.51856,1.852,10.08,-1.86,10.25017073
19/03/2020 14:00,11.64152,0.42836,11.64939828,1.81152,0.52836,1.887,9.83,-0.1,9.830508634,11.86152,-1.67164,11.9787327,1.81152,0.52836,1.887,10.05,-2.2,10.28797842
19/03/2020 14:30,11.72976,0.21368,11.73170613,2.06976,0.60368,2.156,9.66,-0.39,9.667869465,11.86976,-1.56632,11.97265889,2.06976,0.60368,2.156,9.8,-2.17,10.03737515
19/03/2020 15:00,11.54312,0.31466,11.54740795,1.59312,0.46466,1.6595,9.95,-0.15,9.951130589,11.78312,-1.63534,11.89606043,1.59312,0.46466,1.6595,10.19,-2.1,10.4041386
19/03/2020 15:30,11.38984,0.51912,11.40166395,1.53984,0.44912,1.604,9.85,0.07,9.850248728,11.64984,-1.39088,11.73257513,1.53984,0.44912,1.604,10.11,-1.84,10.27607415
19/03/2020 16:00,11.5304,0.4222,11.5381271,1.5504,0.4522,1.615,9.98,-0.03,9.98004509,11.7904,-1.4178,11.87533953,1.5504,0.4522,1.615,10.24,-1.87,10.40934676
19/03/2020 16:30,11.5504,0.4672,11.55984498,1.4304,0.4172,1.49,10.12,0.05,10.12012352,11.7704,-1.4828,11.86343171,1.4304,0.4172,1.49,10.34,-1.9,10.51311562
19/03/2020 17:00,11.51104,0.59572,11.52644456,1.39104,0.40572,1.449,10.12,0.19,10.12178344,11.77104,-1.15428,11.82749952,1.39104,0.40572,1.449,10.38,-1.56,10.49657087
19/03/2020 17:30,11.49616,0.20138,11.49792367,1.37616,0.40138,1.4335,10.12,-0.2,10.12197609,11.75616,-0.61862,11.77242493,1.37616,0.40138,1.4335,10.38,-1.02,10.42999521
19/03/2020 18:00,11.53112,0.83116,11.56103609,1.34112,0.39116,1.397,10.19,0.44,10.19949509,11.72112,-0.69884,11.74193474,1.34112,0.39116,1.397,10.38,-1.09,10.43707334
19/03/2020 18:30,11.39024,0.29132,11.39396483,1.17024,0.34132,1.219,10.22,-0.05,10.22012231,11.62024,-0.45868,11.6292891,1.17024,0.34132,1.219,10.45,-0.8,10.48057727
19/03/2020 19:00,11.53088,0.72234,11.55348297,1.31088,0.38234,1.3655,10.22,0.34,10.22565401,11.76088,-1.06766,11.80924198,1.31088,0.38234,1.3655,10.45,-1.45,10.55011848
19/03/2020 19:30,11.37824,0.42782,11.38628014,1.15824,0.33782,1.2065,10.22,0.09,10.22039627,11.60824,-0.81218,11.63661773,1.15824,0.33782,1.2065,10.45,-1.15,10.51308708
19/03/2020 20:00,11.48568,0.72374,11.5084597,1.31568,0.38374,1.3705,10.17,0.34,10.1756818,11.66568,-0.70626,11.68703953,1.31568,0.38374,1.3705,10.35,-1.09,10.40723787
19/03/2020 20:30,11.26976,0.21118,11.27173844,1.16976,0.34118,1.2185,10.1,-0.13,10.1008366,11.51976,-0.49882,11.53055471,1.16976,0.34118,1.2185,10.35,-0.84,10.38403101
19/03/2020 21:00,11.10064,1.10602,11.15560346,1.22064,0.35602,1.2715,9.88,0.75,9.908425707,11.37064,-0.69398,11.39179803,1.22064,0.35602,1.2715,10.15,-1.05,10.20416582
19/03/2020 21:30,10.896,-1.9195,11.06378309,1.236,0.3605,1.2875,9.66,-2.28,9.925421905,10.826,2.5005,11.11102049,1.236,0.3605,1.2875,9.59,2.14,9.825868918
19/03/2020 22:00,10.5276,0.8718,10.5636356,1.1376,0.3318,1.185,9.39,0.54,9.40551434,10.6976,0.0018,10.69760015,1.1376,0.3318,1.185,9.56,-0.33,9.565693911
19/03/2020 22:30,10.30624,1.08432,10.3631237,1.14624,0.33432,1.194,9.16,0.75,9.19065286,10.32624,-0.17568,10.32773431,1.14624,0.33432,1.194,9.18,-0.51,9.194155752
19/03/2020 23:00,9.62728,0.67754,9.6510922,1.39728,0.40754,1.4555,8.23,0.27,8.234427728,9.71728,0.27754,9.72124267,1.39728,0.40754,1.4555,8.32,-0.13,8.321015563
19/03/2020 23:30,9.05224,0.93732,9.100638318,1.12224,0.32732,1.169,7.93,0.61,7.953426934,9.04224,-0.11268,9.042942054,1.12224,0.32732,1.169,7.92,-0.44,7.932212806
20/03/2020 00:00,8.44552,0.75536,8.479232088,1.11552,0.32536,1.162,7.33,0.43,7.342601719,8.41552,-0.21464,8.418256779,1.11552,0.32536,1.162,7.3,-0.54,7.319945355
20/03/2020 00:30,8.76032,0.95676,8.812411486,1.12032,0.32676,1.167,7.64,0.63,7.665931124,8.63032,-0.07324,8.630630765,1.12032,0.32676,1.167,7.51,-0.4,7.520644919
20/03/2020 01:00,9.57608,0.91844,9.620022879,1.12608,0.32844,1.173,8.45,0.59,8.47057259,9.66608,-0.19156,9.667977958,1.12608,0.32844,1.173,8.54,-0.52,8.555816735
20/03/2020 01:30,10.16616,1.00138,10.21535957,2.09616,0.61138,2.1835,8.07,0.39,8.079418296,10.20616,0.24138,10.20901397,2.09616,0.61138,2.1835,8.11,-0.37,8.11843581
20/03/2020 02:00,9.94552,0.78536,9.976480261,1.11552,0.32536,1.162,8.83,0.46,8.841973762,10.02552,0.03536,10.02558236,1.11552,0.32536,1.162,8.91,-0.29,8.914718167
20/03/2020 02:30,9.87224,0.78732,9.903584977,1.12224,0.32732,1.169,8.75,0.46,8.762083086,9.94224,0.03732,9.942310043,1.12224,0.32732,1.169,8.82,-0.29,8.824766286
20/03/2020 03:00,9.79552,0.78536,9.826952854,1.11552,0.32536,1.162,8.68,0.46,8.692180394,9.85552,0.03536,9.855583433,1.11552,0.32536,1.162,8.74,-0.29,8.744809889
20/03/2020 03:30,9.65224,0.78732,9.684297073,1.12224,0.32732,1.169,8.53,0.46,8.542394278,9.69224,0.03732,9.69231185,1.12224,0.32732,1.169,8.57,-0.29,8.574905247
20/03/2020 04:00,9.39224,0.81732,9.427734839,1.12224,0.32732,1.169,8.27,0.49,8.284503606,9.42224,0.06732,9.422480491,1.12224,0.32732,1.169,8.3,-0.26,8.304071291
20/03/2020 04:30,9.1732,0.8476,9.212275723,1.1232,0.3276,1.17,8.05,0.52,8.066777547,9.1732,0.0876,9.173618261,1.1232,0.3276,1.17,8.05,-0.24,8.053576845
20/03/2020 05:00,9.07456,0.84508,9.113824631,1.11456,0.32508,1.161,7.96,0.52,7.976966842,9.06456,0.08508,9.064959272,1.11456,0.32508,1.161,7.95,-0.24,7.953621817
20/03/2020 05:30,9.11032,0.81676,9.146858882,1.12032,0.32676,1.167,7.99,0.49,8.005010931,9.11032,0.06676,9.110564604,1.12032,0.32676,1.167,7.99,-0.26,7.994229169
20/03/2020 06:00,9.67128,0.88704,9.711874011,1.12128,0.32704,1.168,8.55,0.56,8.568319555,9.58128,-0.22296,9.583873831,1.12128,0.32704,1.168,8.46,-0.55,8.4778594
20/03/2020 06:30,10.3032,0.5276,10.31669967,1.1232,0.3276,1.17,9.18,0.2,9.182178391,10.4632,-0.3224,10.46816584,1.1232,0.3276,1.17,9.34,-0.65,9.362590454
20/03/2020 07:00,10.68768,0.15474,10.68880013,1.14768,0.33474,1.1955,9.54,-0.18,9.541697962,10.92768,-0.15526,10.92878291,1.14768,0.33474,1.1955,9.78,-0.49,9.792267357
20/03/2020 07:30,11.4004,0.0022,11.40040021,1.5504,0.4522,1.615,9.85,-0.45,9.86027383,11.7004,-1.2378,11.76569203,1.5504,0.4522,1.615,10.15,-1.69,10.28973275
20/03/2020 08:00,11.53312,0.02716,11.53315198,1.77312,0.51716,1.847,9.76,-0.49,9.772292464,11.70312,-1.28284,11.77321945,1.77312,0.51716,1.847,9.93,-1.8,10.09182342
20/03/2020 08:30,11.34144,-0.07958,11.34171919,1.68144,0.49042,1.7515,9.66,-0.57,9.676802158,11.52144,-1.33958,11.59905402,1.68144,0.49042,1.7515,9.84,-1.83,10.0087212
20/03/2020 09:00,11.67936,0.10398,11.67982285,2.37936,0.69398,2.4785,9.3,-0.59,9.318696261,11.54936,-1.41602,11.63584243,2.37936,0.69398,2.4785,9.17,-2.11,9.409622734
20/03/2020 09:30,11.77928,-0.12396,11.77993223,2.24928,0.65604,2.343,9.53,-0.78,9.561866973,11.88928,-1.09396,11.93950281,2.24928,0.65604,2.343,9.64,-1.75,9.797555818
20/03/2020 10:00,11.62816,-0.12262,11.6288065,1.80816,0.52738,1.8835,9.82,-0.65,9.841488709,11.79816,-1.26262,11.86552943,1.80816,0.52738,1.8835,9.99,-1.79,10.14909848
20/03/2020 10:30,11.68584,-0.19788,11.68751526,1.99584,0.58212,2.079,9.69,-0.78,9.7213425,11.80584,-1.25788,11.87266273,1.99584,0.58212,2.079,9.81,-1.84,9.981067077
20/03/2020 11:00,11.81096,0.03028,11.81099881,2.40096,0.70028,2.501,9.41,-0.67,9.433822131,11.85096,-1.33972,11.92644551,2.40096,0.70028,2.501,9.45,-2.04,9.66768328
20/03/2020 11:30,11.86336,-0.23152,11.86561891,2.70336,0.78848,2.816,9.16,-1.02,9.216615431,12.12336,-1.16152,12.17887459,2.70336,0.78848,2.816,9.42,-1.95,9.619714133
20/03/2020 12:00,12.21376,-0.09432,12.21412418,3.17376,0.92568,3.306,9.04,-1.02,9.097362255,12.24376,-1.14432,12.29711865,3.17376,0.92568,3.306,9.07,-2.07,9.303214498
20/03/2020 12:30,12.2372,0.0271,12.23723001,2.7672,0.8071,2.8825,9.47,-0.78,9.502068196,12.3272,-1.2429,12.38969976,2.7672,0.8071,2.8825,9.56,-2.05,9.77732581
20/03/2020 13:00,11.9376,0.2293,11.93980202,2.1576,0.6293,2.2475,9.78,-0.4,9.788176541,12.1376,-1.2607,12.20289713,2.1576,0.6293,2.2475,9.98,-1.89,10.15738647
20/03/2020 13:30,11.88376,-0.03682,11.88381704,2.03376,0.59318,2.1185,9.85,-0.63,9.870126646,12.22376,-1.09682,12.27286937,2.03376,0.59318,2.1185,10.19,-1.69,10.32919164
20/03/2020 14:00,11.98448,-0.02786,11.98451238,2.06448,0.60214,2.1505,9.92,-0.63,9.939984909,12.21448,-1.17786,12.27113996,2.06448,0.60214,2.1505,10.15,-1.78,10.30489689
20/03/2020 14:30,11.90768,-0.25526,11.91041564,1.86768,0.54474,1.9455,10.04,-0.8,10.07182208,12.11768,-1.21526,12.17846564,1.86768,0.54474,1.9455,10.25,-1.76,10.40000481
20/03/2020 15:00,11.79712,-0.11584,11.79768872,1.79712,0.52416,1.872,10,-0.64,10.02045907,12.04712,-1.16584,12.10339965,1.79712,0.52416,1.872,10.25,-1.69,10.38838775
20/03/2020 15:30,11.95112,0.15866,11.95217312,2.12112,0.61866,2.2095,9.83,-0.46,9.840757085,12.20112,-0.95134,12.23815252,2.12112,0.61866,2.2095,10.08,-1.57,10.2015342
20/03/2020 16:00,11.58416,0.02288,11.5841826,1.72416,0.50288,1.796,9.86,-0.48,9.871676656,11.86416,-0.98712,11.90515428,1.72416,0.50288,1.796,10.14,-1.49,10.24888774
20/03/2020 16:30,11.73896,0.29928,11.74277439,1.84896,0.53928,1.926,9.89,-0.24,9.892911604,11.89896,-0.90072,11.93300237,1.84896,0.53928,1.926,10.05,-1.44,10.15264005
20/03/2020 17:00,11.7152,0.3686,11.72099727,1.6752,0.4886,1.745,10.04,-0.12,10.04071711,11.9452,-1.0914,11.99495548,1.6752,0.4886,1.745,10.27,-1.58,10.39082769
20/03/2020 17:30,11.61488,0.06434,11.6150582,1.45488,0.42434,1.5155,10.16,-0.36,10.16637595,11.87488,-0.78566,11.90084185,1.45488,0.42434,1.5155,10.42,-1.21,10.49001907
20/03/2020 18:00,12.05032,0.68176,12.06959025,1.96032,0.57176,2.042,10.09,0.11,10.09059959,12.26032,-0.66824,12.27851747,1.96032,0.57176,2.042,10.3,-1.24,10.37437227
20/03/2020 18:30,11.51136,0.77248,11.53724986,1.31136,0.38248,1.366,10.2,0.39,10.20745316,11.77136,-0.65752,11.78970945,1.31136,0.38248,1.366,10.46,-1.04,10.51157457
20/03/2020 19:00,11.74464,0.86052,11.7761226,1.54464,0.45052,1.609,10.2,0.41,10.20823687,12.00464,-0.86948,12.03608645,1.54464,0.45052,1.609,10.46,-1.32,10.54295974
20/03/2020 19:30,11.41392,0.72406,11.43686288,1.21392,0.35406,1.2645,10.2,0.37,10.20670858,11.67392,-0.61594,11.69015784,1.21392,0.35406,1.2645,10.46,-0.97,10.50487982
20/03/2020 20:00,11.40864,0.92252,11.44587742,1.20864,0.35252,1.259,10.2,0.57,10.21591406,11.63864,-0.61748,11.65500848,1.20864,0.35252,1.259,10.43,-0.97,10.47500835
20/03/2020 20:30,11.39568,0.71874,11.41832343,1.19568,0.34874,1.2455,10.2,0.37,10.20670858,11.62568,-0.41126,11.63295191,1.19568,0.34874,1.2455,10.43,-0.76,10.4576527
20/03/2020 21:00,11.31632,0.75226,11.34129593,1.27632,0.37226,1.3295,10.04,0.38,10.04718866,11.62632,-0.38774,11.6327838,1.27632,0.37226,1.3295,10.35,-0.76,10.37786587
20/03/2020 21:30,11.13936,0.47148,11.14933337,1.47936,0.43148,1.541,9.66,0.04,9.660082815,11.43936,-0.04852,11.4394629,1.47936,0.43148,1.541,9.96,-0.48,9.971559557
20/03/2020 22:00,10.55656,1.04108,10.60777105,1.30656,0.38108,1.361,9.25,0.66,9.273516054,10.73656,-0.05892,10.73672167,1.30656,0.38108,1.361,9.43,-0.44,9.44025953
20/03/2020 22:30,10.11224,-0.70018,10.13645154,1.30224,0.37982,1.3565,8.81,-1.08,8.875950653,9.80224,2.36982,10.0846396,1.30224,0.37982,1.3565,8.5,1.99,8.729839632
20/03/2020 23:00,9.60896,0.04678,9.609073871,1.18896,0.34678,1.2385,8.42,-0.3,8.425342723,9.51896,1.44678,9.628279797,1.18896,0.34678,1.2385,8.33,1.1,8.402315157
20/03/2020 23:30,8.89432,1.16126,8.96980786,1.20432,0.35126,1.2545,7.69,0.81,7.732541626,8.81432,0.38126,8.822561774,1.20432,0.35126,1.2545,7.61,0.03,7.610059132
21/03/2020 00:00,8.75328,0.71804,8.782681379,1.19328,0.34804,1.243,7.56,0.37,7.569048817,8.77328,0.13804,8.774365903,1.19328,0.34804,1.243,7.58,-0.21,7.582908413
21/03/2020 00:30,9.0852,1.0486,9.145513709,1.1952,0.3486,1.245,7.89,0.7,7.9209911,8.9152,-0.1014,8.915776635,1.1952,0.3486,1.245,7.72,-0.45,7.733104163
21/03/2020 01:00,9.69232,1.00526,9.744311913,1.49232,0.43526,1.5545,8.2,0.57,8.219787102,9.76232,0.03526,9.762383677,1.49232,0.43526,1.5545,8.27,-0.4,8.279667868
21/03/2020 01:30,10.3184,0.8062,10.3498472,1.3584,0.3962,1.415,8.96,0.41,8.969375675,10.4284,0.0562,10.42855143,1.3584,0.3962,1.415,9.07,-0.34,9.07637042
21/03/2020 02:00,10.19816,0.87488,10.23561832,1.38816,0.40488,1.446,8.81,0.47,8.822527982,10.27816,0.12488,10.27891862,1.38816,0.40488,1.446,8.89,-0.28,8.894408356
21/03/2020 02:30,10.1448,0.9039,10.18498906,1.3848,0.4039,1.4425,8.76,0.5,8.774257803,10.2148,0.1539,10.21595929,1.3848,0.4039,1.4425,8.83,-0.25,8.833538362
21/03/2020 03:00,10.0724,0.9382,10.11600025,1.2624,0.3682,1.315,8.81,0.57,8.828420017,10.1524,0.1882,10.15414423,1.2624,0.3682,1.315,8.89,-0.18,8.891822085
21/03/2020 03:30,9.98056,0.92808,10.02361763,1.33056,0.38808,1.386,8.65,0.54,8.666839101,10.04056,0.17808,10.04213909,1.33056,0.38808,1.386,8.71,-0.21,8.712531205
21/03/2020 04:00,9.85248,0.91614,9.894982297,1.15248,0.33614,1.2005,8.7,0.58,8.719311899,9.91248,0.14614,9.913557215,1.15248,0.33614,1.2005,8.76,-0.19,8.76206026
21/03/2020 04:30,9.37816,0.96738,9.427921778,1.32816,0.38738,1.3835,8.05,0.58,8.070867364,9.37816,0.19738,9.380236876,1.32816,0.38738,1.3835,8.05,-0.19,8.052241924
21/03/2020 05:00,9.48128,0.90704,9.524567812,1.12128,0.32704,1.168,8.36,0.58,8.380095465,9.50128,0.13704,9.502268234,1.12128,0.32704,1.168,8.38,-0.19,8.382153661
21/03/2020 05:30,9.38472,0.90096,9.427868179,1.13472,0.33096,1.182,8.25,0.57,8.269667466,9.39472,0.14096,9.395777435,1.13472,0.33096,1.182,8.26,-0.19,8.262184941
21/03/2020 06:00,9.41304,1.10922,9.478169182,1.16304,0.33922,1.2115,8.25,0.77,8.285855418,9.27304,-0.03078,9.273091084,1.16304,0.33922,1.2115,8.11,-0.37,8.11843581
21/03/2020 06:30,9.40136,1.16248,9.472957806,1.31136,0.38248,1.366,8.09,0.78,8.127514995,9.42136,0.02248,9.421386819,1.31136,0.38248,1.366,8.11,-0.36,8.117986203
21/03/2020 07:00,10.078,1.099,10.13774556,1.368,0.399,1.425,8.71,0.7,8.738083314,10.008,-0.151,10.00913907,1.368,0.399,1.425,8.64,-0.55,8.657488088
21/03/2020 07:30,10.5232,1.1676,10.58777729,1.6032,0.4676,1.67,8.92,0.7,8.94742421,10.5432,-0.4424,10.55247762,1.6032,0.4676,1.67,8.94,-0.91,8.986194968
21/03/2020 08:00,10.582,1.696,10.71704903,2.112,0.616,2.2,8.47,1.08,8.538577165,10.342,-0.704,10.36593363,2.112,0.616,2.2,8.23,-1.32,8.335184461
21/03/2020 08:30,10.47544,1.45242,10.57564972,2.78544,0.81242,2.9015,7.69,0.64,7.716586033,10.22544,-0.66758,10.24720871,2.78544,0.81242,2.9015,7.44,-1.48,7.585776163
21/03/2020 09:00,10.43184,1.41012,10.52671479,4.49184,1.31012,4.679,5.94,0.1,5.940841691,10.34184,0.13012,10.34265855,4.49184,1.31012,4.679,5.85,-1.18,5.967822048
21/03/2020 09:30,9.94736,0.96548,9.994104392,3.44736,1.00548,3.591,6.5,-0.04,6.500123076,9.97736,0.06548,9.977574866,3.44736,1.00548,3.591,6.53,-0.94,6.597310058
21/03/2020 10:00,10.51736,0.81048,10.54854204,3.56736,1.04048,3.716,6.95,-0.23,6.953804714,10.40736,-0.36952,10.41391796,3.56736,1.04048,3.716,6.84,-1.41,6.983817008
21/03/2020 10:30,10.14888,0.79134,10.17968488,4.11888,1.20134,4.2905,6.03,-0.41,6.043922567,9.78888,-0.34866,9.795087312,4.11888,1.20134,4.2905,5.67,-1.55,5.878043892
21/03/2020 11:00,10.0764,0.5977,10.09411127,3.8664,1.1277,4.0275,6.21,-0.53,6.232575712,9.8164,-0.4423,9.826359359,3.8664,1.1277,4.0275,5.95,-1.57,6.153649324
21/03/2020 11:30,9.83008,0.62044,9.849640532,3.67008,1.07044,3.823,6.16,-0.45,6.176414818,9.98008,-0.26956,9.983719718,3.67008,1.07044,3.823,6.31,-1.34,6.450713139
21/03/2020 12:00,9.69624,1.03432,9.751250586,3.78624,1.10432,3.944,5.91,-0.07,5.910414537,9.50624,-0.21568,9.508686387,3.78624,1.10432,3.944,5.72,-1.32,5.870332188
21/03/2020 12:30,9.66136,1.26748,9.744146068,3.59136,1.04748,3.741,6.07,0.22,6.073985512,9.64136,0.18748,9.643182639,3.59136,1.04748,3.741,6.05,-0.86,6.110818276
21/03/2020 13:00,10.09568,1.46624,10.20159862,3.41568,0.99624,3.558,6.68,0.47,6.696514019,10.05568,0.01624,10.05569311,3.41568,0.99624,3.558,6.64,-0.98,6.711929678
21/03/2020 13:30,10.15136,1.21748,10.22410717,3.11136,0.90748,3.241,7.04,0.31,7.046821979,10.33136,0.20748,10.33344315,3.11136,0.90748,3.241,7.22,-0.7,7.253854148
21/03/2020 14:00,10.34832,1.41576,10.44471652,2.96832,0.86576,3.092,7.38,0.55,7.400466202,10.24832,0.16576,10.24966044,2.96832,0.86576,3.092,7.28,-0.7,7.313576417
21/03/2020 14:30,10.3464,1.1827,10.413778,3.2664,0.9527,3.4025,7.08,0.23,7.083734891,10.1164,0.3527,10.12254643,3.2664,0.9527,3.4025,6.85,-0.6,6.876227163
21/03/2020 15:00,10.13008,2.31044,10.39021914,3.19008,0.93044,3.323,6.94,1.38,7.075874504,10.32008,-0.54956,10.3347021,3.19008,0.93044,3.323,7.13,-1.48,7.28198462
21/03/2020 15:30,10.08056,1.71308,10.22508352,2.89056,0.84308,3.011,7.19,0.87,7.242444339,10.02056,0.15308,10.0217292,2.89056,0.84308,3.011,7.13,-0.69,7.163309291
21/03/2020 16:00,10.33784,1.62312,10.46448539,2.30784,0.67312,2.404,8.03,0.95,8.086000247,10.42784,0.13312,10.42868966,2.30784,0.67312,2.404,8.12,-0.54,8.137935856
21/03/2020 16:30,10.76384,1.25112,10.83630716,2.16384,0.63112,2.254,8.6,0.62,8.622319873,10.91384,0.35112,10.91948665,2.16384,0.63112,2.254,8.75,-0.28,8.754478854
21/03/2020 17:00,11.34328,1.17804,11.40428776,1.91328,0.55804,1.993,9.43,0.62,9.450359782,11.50328,-0.26196,11.50626237,1.91328,0.55804,1.993,9.59,-0.82,9.624993506
21/03/2020 17:30,11.63152,0.85336,11.66278186,1.69152,0.49336,1.762,9.94,0.36,9.946516978,11.85152,-0.59664,11.86652879,1.69152,0.49336,1.762,10.16,-1.09,10.21830221
21/03/2020 18:00,11.58576,0.40168,11.59272106,1.44576,0.42168,1.506,10.14,-0.02,10.14001972,11.86576,-0.41832,11.87313152,1.44576,0.42168,1.506,10.42,-0.84,10.45380314
21/03/2020 18:30,11.5952,0.4011,11.60213533,1.3752,0.4011,1.4325,10.22,0,10.22,11.8452,-0.2289,11.84741146,1.3752,0.4011,1.4325,10.47,-0.63,10.48893703
21/03/2020 19:00,11.42192,1.17056,11.48174495,1.20192,0.35056,1.252,10.22,0.82,10.25284351,11.67192,-1.14944,11.72838134,1.20192,0.35056,1.252,10.47,-1.5,10.57690408
21/03/2020 19:30,11.40656,0.75608,11.43159079,1.18656,0.34608,1.236,10.22,0.41,10.22822076,11.62656,-0.64392,11.64437763,1.18656,0.34608,1.236,10.44,-0.99,10.4868346
21/03/2020 20:00,11.32064,2.55602,11.60560762,1.22064,0.35602,1.2715,10.1,2.2,10.33682737,11.63064,-2.19398,11.83576508,1.22064,0.35602,1.2715,10.41,-2.55,10.71777029
21/03/2020 20:30,11.136,4.2605,11.92318566,1.236,0.3605,1.2875,9.9,3.9,10.64048871,11.646,-3.9695,12.30391183,1.236,0.3605,1.2875,10.41,-4.33,11.27461751
21/03/2020 21:00,10.95944,4.76942,11.95226724,1.12944,0.32942,1.1765,9.83,4.44,10.78621806,11.48944,-4.12058,12.20599898,1.12944,0.32942,1.1765,10.36,-4.45,11.27528714
21/03/2020 21:30,10.8144,3.5142,11.37105312,1.2144,0.3542,1.265,9.6,3.16,10.10671064,11.1944,-2.7558,11.52861765,1.2144,0.3542,1.265,9.98,-3.11,10.45334875
21/03/2020 22:00,10.33528,0.79904,10.36612163,1.26528,0.36904,1.318,9.07,0.43,9.080187223,10.51528,0.49904,10.5271152,1.26528,0.36904,1.318,9.25,0.13,9.250913468
21/03/2020 22:30,9.83752,0.74636,9.865792061,1.18752,0.34636,1.237,8.65,0.4,8.659243616,9.88752,0.58636,9.904891206,1.18752,0.34636,1.237,8.7,0.24,8.703309715
