Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/03/2020 23:00,9.23992,0.70956,9.267124527,1.60992,0.46956,1.677,7.63,0.24,7.633773641,9.29992,0.70956,9.326949523,1.60992,0.46956,1.677,7.69,0.24,7.693744212
21/03/2020 23:30,9.03712,-0.49084,9.050439868,1.43712,0.41916,1.497,7.6,-0.91,7.654286381,8.91712,2.08916,9.158581692,1.43712,0.41916,1.497,7.48,1.67,7.664156836
22/03/2020 00:00,9.01384,-3.00388,9.501189747,1.32384,0.38612,1.379,7.69,-3.39,8.404058543,8.14384,4.42612,9.268908684,1.32384,0.38612,1.379,6.82,4.04,7.926790019
22/03/2020 00:30,9.1712,-2.9259,9.626619357,1.5912,0.4641,1.6575,7.58,-3.39,8.303523349,8.2912,4.5041,9.435619442,1.5912,0.4641,1.6575,6.7,4.04,7.823784251
22/03/2020 01:00,9.84224,-2.91518,10.2648898,1.66224,0.48482,1.7315,8.18,-3.4,8.858464878,9.60224,4.46482,10.58950568,1.66224,0.48482,1.7315,7.94,3.98,8.88166651
22/03/2020 01:30,10.24584,0.60212,10.26351722,1.51584,0.44212,1.579,8.73,0.16,8.731466085,10.35584,0.57212,10.37163167,1.51584,0.44212,1.579,8.84,0.13,8.840955831
22/03/2020 02:00,10.3924,0.2332,10.39501611,1.6224,0.4732,1.69,8.77,-0.24,8.773283308,10.5024,0.2232,10.50477149,1.6224,0.4732,1.69,8.88,-0.25,8.883518447
22/03/2020 02:30,10.52128,0.44954,10.53087931,1.54128,0.44954,1.6055,8.98,0,8.98,10.66128,0.44954,10.67075337,1.54128,0.44954,1.6055,9.12,0,9.12
22/03/2020 03:00,10.39032,0.46676,10.40079875,1.60032,0.46676,1.667,8.79,0,8.79,10.51032,0.46676,10.52067923,1.60032,0.46676,1.667,8.91,0,8.91
22/03/2020 03:30,10.21104,0.18822,10.21277458,1.57104,0.45822,1.6365,8.64,-0.27,8.644217721,10.30104,0.15822,10.30225503,1.57104,0.45822,1.6365,8.73,-0.3,8.735153118
22/03/2020 04:00,9.8548,0.4389,9.864568731,1.5048,0.4389,1.5675,8.35,0,8.35,9.9148,0.4389,9.924509673,1.5048,0.4389,1.5675,8.41,0,8.41
22/03/2020 04:30,9.57528,0.61654,9.595108579,1.32528,0.38654,1.3805,8.25,0.23,8.253205438,9.63528,0.60654,9.654351944,1.32528,0.38654,1.3805,8.31,0.22,8.312911644
22/03/2020 05:00,9.09256,0.54658,9.108973436,1.22256,0.35658,1.2735,7.87,0.19,7.872293186,9.13256,0.54658,9.148901675,1.22256,0.35658,1.2735,7.91,0.19,7.912281593
22/03/2020 05:30,9.08992,0.51706,9.104614031,1.18992,0.34706,1.2395,7.9,0.17,7.901828902,9.13992,0.51706,9.154533776,1.18992,0.34706,1.2395,7.95,0.17,7.951817402
22/03/2020 06:00,10.83936,0.15648,10.84048944,1.11936,0.32648,1.166,9.72,-0.17,9.721486512,11.09936,0.15648,11.10046298,1.11936,0.32648,1.166,9.98,-0.17,9.981447791
22/03/2020 06:30,10.15912,0.50516,10.17167173,1.14912,0.33516,1.197,9.01,0.17,9.011603631,10.32912,0.40516,10.33706315,1.14912,0.33516,1.197,9.18,0.07,9.180266881
22/03/2020 07:00,9.36192,0.60806,9.381646074,1.50192,0.43806,1.5645,7.86,0.17,7.861838207,9.40192,0.61806,9.422213002,1.50192,0.43806,1.5645,7.9,0.18,7.902050367
22/03/2020 07:30,9.84072,0.61646,9.86000979,1.53072,0.44646,1.5945,8.31,0.17,8.311738687,9.91072,0.62646,9.930499637,1.53072,0.44646,1.5945,8.38,0.18,8.381932951
22/03/2020 08:00,9.88736,0.25798,9.890725021,1.46736,0.42798,1.5285,8.42,-0.17,8.421715977,9.96736,0.25798,9.970698022,1.46736,0.42798,1.5285,8.5,-0.17,8.50169983
22/03/2020 08:30,10.06088,0.34734,10.06687397,1.91088,0.55734,1.9905,8.15,-0.21,8.152705073,10.13088,0.33734,10.13649485,1.91088,0.55734,1.9905,8.22,-0.22,8.222943512
22/03/2020 09:00,9.9324,0.6232,9.951931873,2.8224,0.8232,2.94,7.11,-0.2,7.112812383,9.8824,0.3832,9.889826692,2.8224,0.8232,2.94,7.06,-0.44,7.07369776
22/03/2020 09:30,10.50968,0.65574,10.53011722,3.13968,0.91574,3.2705,7.37,-0.26,7.374584734,10.38968,0.26574,10.3930779,3.13968,0.91574,3.2705,7.25,-0.65,7.279079612
22/03/2020 10:00,10.21472,0.63846,10.23465368,3.59472,1.04846,3.7445,6.62,-0.41,6.632684223,10.13472,0.17846,10.13629111,3.59472,1.04846,3.7445,6.54,-0.87,6.597613205
22/03/2020 10:30,10.45376,-1.90932,10.62669285,4.01376,1.17068,4.181,6.44,-3.08,7.138627319,9.82376,2.34068,10.09876445,4.01376,1.17068,4.181,5.81,1.17,5.926634796
22/03/2020 11:00,10.496,-1.3395,10.58112831,3.876,1.1305,4.0375,6.62,-2.47,7.06578375,9.806,2.2605,10.06317526,3.876,1.1305,4.0375,5.93,1.13,6.036704399
22/03/2020 11:30,9.99192,0.92806,10.03492704,3.90192,1.13806,4.0645,6.09,-0.21,6.093619614,9.92192,-0.10194,9.922443663,3.90192,1.13806,4.0645,6.02,-1.24,6.146381049
22/03/2020 12:00,10.0812,1.3041,10.16519898,3.9912,1.1641,4.1575,6.09,0.14,6.091608983,9.7312,-0.2059,9.733378049,3.9912,1.1641,4.1575,5.74,-1.37,5.901228686
22/03/2020 12:30,10.0188,1.3459,10.10879816,3.9288,1.1459,4.0925,6.09,0.2,6.093283187,9.8988,-0.1541,9.899999407,3.9288,1.1459,4.0925,5.97,-1.3,6.1099018
22/03/2020 13:00,9.97128,1.14454,10.0367523,3.82128,1.11454,3.9805,6.15,0.03,6.15007317,9.94128,-0.09546,9.941738311,3.82128,1.11454,3.9805,6.12,-1.21,6.238469364
22/03/2020 13:30,10.32648,1.56814,10.44486727,3.69648,1.07814,3.8505,6.63,0.49,6.64808243,9.86648,-0.31186,9.87140741,3.69648,1.07814,3.8505,6.17,-1.39,6.324634377
22/03/2020 14:00,10.04688,1.35534,10.13788658,3.44688,1.00534,3.5905,6.6,0.35,6.609273788,9.79688,-0.16466,9.798263655,3.44688,1.00534,3.5905,6.35,-1.17,6.456887795
22/03/2020 14:30,10.12368,1.73274,10.27089503,3.40368,0.99274,3.5455,6.72,0.74,6.760621273,10.01368,-0.17726,10.01524879,3.40368,0.99274,3.5455,6.61,-1.17,6.712749064
22/03/2020 15:00,10.11176,1.60468,10.23829518,3.10176,0.90468,3.231,7.01,0.7,7.044863377,10.02176,-0.11532,10.02242347,3.10176,0.90468,3.231,6.92,-1.02,6.994769474
22/03/2020 15:30,10.15696,1.45078,10.26004869,2.91696,0.85078,3.0385,7.24,0.6,7.264819337,10.18696,-0.13922,10.18791128,2.91696,0.85078,3.0385,7.27,-0.99,7.337097519
22/03/2020 16:00,10.70512,1.28316,10.78174818,2.20512,0.64316,2.297,8.5,0.64,8.524060065,10.68512,-0.17684,10.68658326,2.20512,0.64316,2.297,8.48,-0.82,8.519553979
22/03/2020 16:30,11.1964,1.3452,11.2769205,2.0064,0.5852,2.09,9.19,0.76,9.221371915,11.2564,-0.2948,11.26025968,2.0064,0.5852,2.09,9.25,-0.88,9.291765171
22/03/2020 17:00,11.50576,1.30668,11.57972045,2.04576,0.59668,2.131,9.46,0.71,9.486606348,11.74576,-0.37332,11.75169119,2.04576,0.59668,2.131,9.7,-0.97,9.748379352
22/03/2020 17:30,11.55096,1.10778,11.60395853,1.50096,0.43778,1.5635,10.05,0.67,10.07230857,11.79096,-0.53222,11.80296555,1.50096,0.43778,1.5635,10.29,-0.97,10.33561803
22/03/2020 18:00,11.40296,4.11628,12.12317029,1.39296,0.40628,1.451,10.01,3.71,10.67540163,11.85296,-3.96372,12.49814934,1.39296,0.40628,1.451,10.46,-4.37,11.33615896
22/03/2020 18:30,11.4892,2.4981,11.75764518,1.3992,0.4081,1.4575,10.09,2.09,10.30418362,11.8592,-2.1619,12.05464376,1.3992,0.4081,1.4575,10.46,-2.57,10.77109558
22/03/2020 19:00,11.37872,0.33796,11.38373778,1.15872,0.33796,1.207,10.22,0,10.22,11.61872,-0.40204,11.62567377,1.15872,0.33796,1.207,10.46,-0.74,10.48614324
22/03/2020 19:30,11.38592,0.47006,11.39561892,1.16592,0.34006,1.2145,10.22,0.13,10.22082678,11.62592,-0.30994,11.63005067,1.16592,0.34006,1.2145,10.46,-0.65,10.48017653
22/03/2020 20:00,11.45384,-2.49388,11.72219639,1.32384,0.38612,1.379,10.13,-2.88,10.5314434,11.46384,3.18612,11.89836074,1.32384,0.38612,1.379,10.14,2.8,10.51948668
22/03/2020 20:30,11.45624,-3.09318,11.86647367,1.32624,0.38682,1.3815,10.13,-3.48,10.71108305,11.31624,3.92682,11.97819699,1.32624,0.38682,1.3815,9.99,3.54,10.59866501
22/03/2020 21:00,11.06192,2.01056,11.24315016,1.20192,0.35056,1.252,9.86,1.66,9.998759923,11.27192,-1.10944,11.32638678,1.20192,0.35056,1.252,10.07,-1.46,10.17528869
22/03/2020 21:30,10.92,0.9325,10.95974253,1.38,0.4025,1.4375,9.54,0.53,9.55471088,11.13,0.1425,11.13091219,1.38,0.4025,1.4375,9.75,-0.26,9.753466051
22/03/2020 22:00,10.52328,0.96304,10.56725452,1.31328,0.38304,1.368,9.21,0.58,9.228244687,10.70328,0.35304,10.7091008,1.31328,0.38304,1.368,9.39,-0.03,9.390047923
22/03/2020 22:30,10.15,1.0675,10.2059814,1.26,0.3675,1.3125,8.89,0.7,8.91751647,10.12,0.3575,10.12631257,1.26,0.3675,1.3125,8.86,-0.01,8.860005643
22/03/2020 23:00,9.59168,0.95924,9.639526264,1.23168,0.35924,1.283,8.36,0.6,8.381503445,9.50168,0.43924,9.511827091,1.23168,0.35924,1.283,8.27,0.08,8.270386932
22/03/2020 23:30,9.41512,0.99316,9.46735715,1.24512,0.36316,1.297,8.17,0.63,8.194254084,9.33512,0.15316,9.336376353,1.24512,0.36316,1.297,8.09,-0.21,8.092725128
23/03/2020 00:00,8.88152,0.78086,8.915780384,1.27152,0.37086,1.3245,7.61,0.41,7.621036675,8.98152,0.29086,8.986228411,1.27152,0.37086,1.3245,7.71,-0.08,7.710415034
23/03/2020 00:30,9.23104,0.59322,9.250081592,1.45104,0.42322,1.5115,7.78,0.17,7.781857105,9.31104,0.59322,9.32991832,1.45104,0.42322,1.5115,7.86,0.17,7.861838207
23/03/2020 01:00,10.0876,0.4543,10.09782463,1.5576,0.4543,1.6225,8.53,0,8.53,10.2076,0.4543,10.21770455,1.5576,0.4543,1.6225,8.65,0,8.65
23/03/2020 01:30,10.62656,0.51608,10.63908436,1.18656,0.34608,1.236,9.44,0.17,9.441530596,10.86656,0.51608,10.87880806,1.18656,0.34608,1.236,9.68,0.17,9.681492654
23/03/2020 02:00,10.43688,0.54534,10.45111764,1.28688,0.37534,1.3405,9.15,0.17,9.151579099,10.63688,0.54534,10.65085029,1.28688,0.37534,1.3405,9.35,0.17,9.351545327
23/03/2020 02:30,10.42816,0.64488,10.44808074,1.62816,0.47488,1.696,8.8,0.17,8.801641892,10.57816,0.64488,10.59779879,1.62816,0.47488,1.696,8.95,0.17,8.95161438
23/03/2020 03:00,10.37576,0.62918,10.39481905,1.50576,0.43918,1.5685,8.87,0.19,8.872034716,10.53576,0.60918,10.55335677,1.50576,0.43918,1.5685,9.03,0.17,9.03160008
23/03/2020 03:30,10.2276,0.6268,10.24678877,1.4976,0.4368,1.56,8.73,0.19,8.732067338,10.3676,0.6068,10.38534236,1.4976,0.4368,1.56,8.87,0.17,8.871628937
23/03/2020 04:00,9.95384,0.64862,9.974950559,1.50384,0.43862,1.5665,8.45,0.21,8.452609065,10.06384,0.64862,10.0847203,1.50384,0.43862,1.5665,8.56,0.21,8.562575547
23/03/2020 04:30,9.78752,0.67886,9.811034535,1.60752,0.46886,1.6745,8.18,0.21,8.182695155,9.85752,0.67886,9.88086795,1.60752,0.46886,1.6745,8.25,0.21,8.252672294
23/03/2020 05:00,9.83304,0.72422,9.859673942,1.76304,0.51422,1.8365,8.07,0.21,8.07273188,9.89304,0.72422,9.919512843,1.76304,0.51422,1.8365,8.13,0.21,8.132711725
23/03/2020 05:30,9.8536,0.5823,9.870790559,1.4136,0.4123,1.4725,8.44,0.17,8.441711912,9.9336,0.5823,9.950652353,1.4136,0.4123,1.4725,8.52,0.17,8.521695841
23/03/2020 06:00,10.192,1.0685,10.24785618,1.332,0.3885,1.3875,8.86,0.68,8.886056493,10.162,0.0185,10.16201684,1.332,0.3885,1.3875,8.83,-0.37,8.837748582
23/03/2020 06:30,10.54896,0.17678,10.55044114,1.18896,0.34678,1.2385,9.36,-0.17,9.361543676,10.75896,0.17678,10.76041223,1.18896,0.34678,1.2385,9.57,-0.17,9.571509808
23/03/2020 07:00,11.08248,0.11364,11.08306262,1.45248,0.42364,1.513,9.63,-0.31,9.634988324,11.33248,0.10364,11.3329539,1.45248,0.42364,1.513,9.88,-0.32,9.885180828
23/03/2020 07:30,11.5112,-0.2109,11.51313182,1.7112,0.4991,1.7825,9.8,-0.71,9.825685727,11.7312,-0.5109,11.74231971,1.7112,0.4991,1.7825,10.02,-1.01,10.07077455
23/03/2020 08:00,11.8232,-0.0699,11.82340663,2.0232,0.5901,2.1075,9.8,-0.66,9.822199346,11.9832,-0.9399,12.02000392,2.0232,0.5901,2.1075,9.96,-1.53,10.07682986
23/03/2020 08:30,11.87632,-0.21524,11.87827029,2.41632,0.70476,2.517,9.46,-0.92,9.50463045,12.13632,-1.10524,12.18654252,2.41632,0.70476,2.517,9.72,-1.81,9.887087539
23/03/2020 09:00,12.03664,-0.10848,12.03712883,3.05664,0.89152,3.184,8.98,-1,9.035507733,11.92664,-1.16848,11.98374262,3.05664,0.89152,3.184,8.87,-2.06,9.106069405
23/03/2020 09:30,11.8312,-0.2709,11.834301,3.6312,1.0591,3.7825,8.2,-1.33,8.307159563,11.8012,-0.9809,11.84189538,3.6312,1.0591,3.7825,8.17,-2.04,8.420837251
23/03/2020 10:00,11.43584,-0.28288,11.43933816,3.79584,1.10712,3.954,7.64,-1.39,7.765416924,11.38584,-0.99288,11.42904909,3.79584,1.10712,3.954,7.59,-2.1,7.875157141
23/03/2020 10:30,11.63696,-0.38172,11.64321898,3.45696,1.00828,3.601,8.18,-1.39,8.297258583,11.46696,-1.09172,11.51881175,3.45696,1.00828,3.601,8.01,-2.1,8.280706492
23/03/2020 11:00,11.66648,-0.41686,11.67392513,3.33648,0.97314,3.4755,8.33,-1.39,8.445176138,11.56648,-1.18686,11.62721361,3.33648,0.97314,3.4755,8.23,-2.16,8.50873081
23/03/2020 11:30,11.42408,-0.34006,11.42914015,3.39408,0.98994,3.5355,8.03,-1.33,8.139398012,11.37408,-1.37006,11.45629784,3.39408,0.98994,3.5355,7.98,-2.36,8.321658489
23/03/2020 12:00,11.05808,-0.24556,11.06080616,3.95808,1.15444,4.123,7.1,-1.4,7.236711961,11.01808,-1.09556,11.0724134,3.95808,1.15444,4.123,7.06,-2.25,7.409865046
23/03/2020 12:30,11.1564,-0.2148,11.15846764,4.1664,1.2152,4.34,6.99,-1.43,7.134773998,11.0664,-0.9048,11.10332707,4.1664,1.2152,4.34,6.9,-2.12,7.218337759
23/03/2020 13:00,11.15648,-1.45936,11.25152335,3.63648,1.06064,3.788,7.52,-2.52,7.931002459,10.89648,0.37064,10.90278177,3.63648,1.06064,3.788,7.26,-0.69,7.292715544
23/03/2020 13:30,11.75744,-3.63658,12.30699433,3.09744,0.90342,3.2265,8.66,-4.54,9.777893434,10.88744,2.79342,11.24008652,3.09744,0.90342,3.2265,7.79,1.89,8.015996507
23/03/2020 14:00,11.3312,-1.5859,11.44164203,3.5112,1.0241,3.6575,7.82,-2.61,8.244058467,10.8112,0.3041,10.81547605,3.5112,1.0241,3.6575,7.3,-0.72,7.335420915
23/03/2020 14:30,10.59216,-0.34562,10.59779725,3.75216,1.09438,3.9085,6.84,-1.44,6.989935622,10.62216,-0.97562,10.66687009,3.75216,1.09438,3.9085,6.87,-2.07,7.175081881
23/03/2020 15:00,11.06024,-2.27118,11.29102154,3.63024,1.05882,3.7815,7.43,-3.33,8.142100466,10.38024,1.37882,10.47141476,3.63024,1.05882,3.7815,6.75,0.32,6.757580928
23/03/2020 15:30,11.30504,-3.74478,11.90912703,3.03504,0.88522,3.1615,8.27,-4.63,9.477858408,10.46504,3.01522,10.89075819,3.03504,0.88522,3.1615,7.43,2.13,7.729281985
23/03/2020 16:00,11.45728,-3.82496,12.07889002,2.89728,0.84504,3.018,8.56,-4.67,9.751025587,10.50728,3.05504,10.94240387,2.89728,0.84504,3.018,7.61,2.21,7.92440534
23/03/2020 16:30,11.65128,-2.68046,11.9556343,2.26128,0.65954,2.3555,9.39,-3.34,9.966328311,11.00128,2.09954,11.19983169,2.26128,0.65954,2.3555,8.74,1.44,8.857832692
23/03/2020 17:00,11.61032,-0.11324,11.61087222,2.08032,0.60676,2.167,9.53,-0.72,9.55715962,11.85032,-0.75324,11.87423491,2.08032,0.60676,2.167,9.77,-1.36,9.864202958
23/03/2020 17:30,11.71752,0.70136,11.73849142,1.78752,0.52136,1.862,9.93,0.18,9.931631286,11.87752,-0.63864,11.89467706,1.78752,0.52136,1.862,10.09,-1.16,10.156461
23/03/2020 18:00,11.48008,1.20794,11.54345511,1.33008,0.38794,1.3855,10.15,0.82,10.18306928,11.71008,-0.56206,11.72356111,1.33008,0.38794,1.3855,10.38,-0.95,10.42338237
23/03/2020 18:30,11.40184,-0.20238,11.40363596,1.19184,0.34762,1.2415,10.21,-0.55,10.22480318,11.60184,0.07762,11.60209965,1.19184,0.34762,1.2415,10.41,-0.27,10.41350085
23/03/2020 19:00,11.7388,0.3159,11.74304978,1.5288,0.4459,1.5925,10.21,-0.13,10.21082759,11.9388,-0.4541,11.94743287,1.5288,0.4459,1.5925,10.41,-0.9,10.44883247
23/03/2020 19:30,11.49352,0.66436,11.51270499,1.28352,0.37436,1.337,10.21,0.29,10.21411768,11.69352,-0.52564,11.70532816,1.28352,0.37436,1.337,10.41,-0.9,10.44883247
23/03/2020 20:00,11.31152,-1.88414,11.46736536,1.15152,0.33586,1.1995,10.16,-2.22,10.39971153,11.42152,2.40586,11.67215839,1.15152,0.33586,1.1995,10.27,2.07,10.47653569
23/03/2020 20:30,11.29632,1.12226,11.35192993,1.27632,0.37226,1.3295,10.02,0.75,10.04802966,11.51632,-0.14774,11.51726762,1.27632,0.37226,1.3295,10.24,-0.52,10.25319462
23/03/2020 21:00,11.04512,-1.17184,11.10710965,1.36512,0.39816,1.422,9.68,-1.57,9.806492747,11.08512,2.65816,11.39937279,1.36512,0.39816,1.422,9.72,2.26,9.979278531
23/03/2020 21:30,11.02784,-2.82188,11.38315693,1.70784,0.49812,1.779,9.32,-3.32,9.893674747,10.42784,4.58812,11.3925718,1.70784,0.49812,1.779,8.72,4.09,9.631536741
23/03/2020 22:00,10.3484,0.2137,10.35060627,1.4184,0.4137,1.4775,8.93,-0.2,8.932239361,10.2884,1.8037,10.44531035,1.4184,0.4137,1.4775,8.87,1.39,8.9782515
23/03/2020 22:30,9.91688,1.28534,9.999830391,1.28688,0.37534,1.3405,8.63,0.91,8.677845355,9.92688,0.69534,9.951203156,1.28688,0.37534,1.3405,8.64,0.32,8.645923895
23/03/2020 23:00,9.16,1.2075,9.239245437,1.26,0.3675,1.3125,7.9,0.84,7.944532711,9.19,0.6875,9.215679913,1.26,0.3675,1.3125,7.93,0.32,7.936453868
23/03/2020 23:30,8.68464,2.15302,8.947539721,1.24464,0.36302,1.2965,7.44,1.79,7.652300308,8.79464,-0.19698,8.796845676,1.24464,0.36302,1.2965,7.55,-0.56,7.570739726
24/03/2020 00:00,8.4152,1.5511,8.556956366,1.1352,0.3311,1.1825,7.28,1.22,7.381517459,8.5752,0.4811,8.588685129,1.1352,0.3311,1.1825,7.44,0.15,7.441511943
24/03/2020 00:30,8.91712,1.04166,8.977754989,1.13712,0.33166,1.1845,7.78,0.71,7.812329998,8.93712,0.97166,8.98978515,1.13712,0.33166,1.1845,7.8,0.64,7.826212366
24/03/2020 01:00,9.7812,1.0516,9.837567586,1.1712,0.3416,1.22,8.61,0.71,8.639224502,9.7612,0.7716,9.791649095,1.1712,0.3416,1.22,8.59,0.43,8.600755781
24/03/2020 01:30,10.21168,1.01424,10.26192434,1.11168,0.32424,1.158,9.1,0.69,9.126121849,10.42168,0.89424,10.45997511,1.11168,0.32424,1.158,9.31,0.57,9.327432659
24/03/2020 02:00,10.19264,0.86452,10.22923775,1.11264,0.32452,1.159,9.08,0.54,9.096043096,10.37264,0.86452,10.40860487,1.11264,0.32452,1.159,9.26,0.54,9.275731777
24/03/2020 02:30,10.0276,0.8918,10.06717781,1.1376,0.3318,1.185,8.89,0.56,8.907620333,10.1876,0.8918,10.22655861,1.1376,0.3318,1.185,9.05,0.56,9.067309413
24/03/2020 03:00,9.90728,0.99004,9.956624739,1.57728,0.46004,1.643,8.33,0.53,8.346843715,10.00728,0.99004,10.05613406,1.57728,0.46004,1.643,8.43,0.53,8.446644304
24/03/2020 03:30,10.0956,0.9458,10.13980656,1.1856,0.3458,1.235,8.91,0.6,8.93017917,10.2456,0.8758,10.28296382,1.1856,0.3458,1.235,9.06,0.53,9.075488968
24/03/2020 04:00,10.04792,0.67356,10.07047066,1.17792,0.34356,1.227,8.87,0.33,8.876136547,10.20792,0.67356,10.23011798,1.17792,0.34356,1.227,9.03,0.33,9.036027888
24/03/2020 04:30,9.67312,0.70216,9.698570988,1.17312,0.34216,1.222,8.5,0.36,8.507620114,9.79312,0.70216,9.818259927,1.17312,0.34216,1.222,8.62,0.36,8.627514126
24/03/2020 05:00,9.61696,0.72328,9.644120157,1.17696,0.34328,1.226,8.44,0.38,8.448550171,9.71696,0.70328,9.742377246,1.17696,0.34328,1.226,8.54,0.36,8.547584454
24/03/2020 05:30,9.34496,0.78978,9.378274354,1.40496,0.40978,1.4635,7.94,0.38,7.949087998,9.40496,0.76978,9.436410009,1.40496,0.40978,1.4635,8,0.36,8.008095904
24/03/2020 06:00,9.7308,0.9119,9.773434926,1.2408,0.3619,1.2925,8.49,0.55,8.507796424,9.6508,0.5219,9.664901461,1.2408,0.3619,1.2925,8.41,0.16,8.41152186
24/03/2020 06:30,10.06752,0.98136,10.11523734,1.54752,0.45136,1.612,8.52,0.53,8.536468825,10.15752,0.82136,10.1906744,1.54752,0.45136,1.612,8.61,0.37,8.617946391
24/03/2020 07:00,10.5164,0.8702,10.55234178,1.6464,0.4802,1.715,8.87,0.39,8.878569705,10.6664,0.7902,10.69563018,1.6464,0.4802,1.715,9.02,0.31,9.025325479
24/03/2020 07:30,11.00952,0.99986,11.05482929,1.67952,0.48986,1.7495,9.33,0.51,9.34392851,11.18952,0.22986,11.19188069,1.67952,0.48986,1.7495,9.51,-0.26,9.51355349
24/03/2020 08:00,11.27392,0.62156,11.29104109,1.99392,0.58156,2.077,9.28,0.04,9.280086206,11.33392,-0.45844,11.34318781,1.99392,0.58156,2.077,9.34,-1.04,9.397723129
24/03/2020 08:30,11.3624,0.1032,11.36286865,2.3424,0.6832,2.44,9.02,-0.58,9.038628215,11.5924,-0.5168,11.60391399,2.3424,0.6832,2.44,9.25,-1.2,9.327513066
24/03/2020 09:00,11.2692,0.2306,11.27155912,2.7792,0.8106,2.895,8.49,-0.58,8.509788482,11.0092,-0.6594,11.02892982,2.7792,0.8106,2.895,8.23,-1.47,8.360251192
24/03/2020 09:30,10.9728,0.3529,10.9784734,2.9928,0.8729,3.1175,7.98,-0.52,7.996924409,11.0228,-0.6171,11.04006034,2.9928,0.8729,3.1175,8.03,-1.49,8.167068017
24/03/2020 10:00,11.10368,0.14024,11.10456558,3.22368,0.94024,3.358,7.88,-0.8,7.920505034,10.97368,-0.59976,10.99005754,3.22368,0.94024,3.358,7.75,-1.54,7.901525169
24/03/2020 10:30,11.1344,-1.5533,11.24222417,3.3144,0.9667,3.4525,7.82,-2.52,8.216008763,10.5944,1.3367,10.67839306,3.3144,0.9667,3.4525,7.28,0.37,7.289396408
24/03/2020 11:00,11.23408,-3.27756,11.70243364,3.33408,0.97244,3.473,7.9,-4.25,8.970646576,10.12408,3.38244,10.67416958,3.33408,0.97244,3.473,6.79,2.41,7.205012144
24/03/2020 11:30,10.52264,-1.20798,10.59175001,3.57264,1.04202,3.7215,6.95,-2.25,7.30513518,10.19264,0.83202,10.2265423,3.57264,1.04202,3.7215,6.62,-0.21,6.623329978
24/03/2020 12:00,9.86912,0.71016,9.89463778,4.14912,1.21016,4.322,5.72,-0.5,5.741811561,9.85912,-0.10984,9.859731842,4.14912,1.21016,4.322,5.71,-1.32,5.860588708
24/03/2020 12:30,10.12896,0.49178,10.14089139,3.94896,1.15178,4.1135,6.18,-0.66,6.215142798,9.99896,-0.05822,9.999129495,3.94896,1.15178,4.1135,6.05,-1.21,6.169813611
24/03/2020 13:00,9.94456,0.48758,9.956505805,3.93456,1.14758,4.0985,6.01,-0.66,6.046130994,9.84456,-0.24242,9.847544316,3.93456,1.14758,4.0985,5.91,-1.39,6.071260166
24/03/2020 13:30,9.91224,0.51232,9.925470951,4.12224,1.20232,4.294,5.79,-0.69,5.830969045,10.03224,-0.09768,10.03271552,4.12224,1.20232,4.294,5.91,-1.3,6.051289119
24/03/2020 14:00,10.19344,0.51642,10.20651305,3.55344,1.03642,3.7015,6.64,-0.52,6.660330322,10.06344,-0.38358,10.07074765,3.55344,1.03642,3.7015,6.51,-1.42,6.663069863
24/03/2020 14:30,9.92536,-1.13552,9.990103943,3.61536,1.05448,3.766,6.31,-2.19,6.679236483,9.46536,1.74448,9.624772745,3.61536,1.05448,3.766,5.85,0.69,5.890551757
24/03/2020 15:00,9.83208,0.70394,9.857247519,3.20208,0.93394,3.3355,6.63,-0.23,6.633988242,9.76208,-0.17606,9.7636675,3.20208,0.93394,3.3355,6.56,-1.11,6.653247327
24/03/2020 15:30,9.81248,0.63864,9.833240809,3.01248,0.87864,3.138,6.8,-0.24,6.804233976,9.89248,0.07864,9.892792568,3.01248,0.87864,3.138,6.88,-0.8,6.926355463
24/03/2020 16:00,10.17632,0.94226,10.21985042,2.71632,0.79226,2.8295,7.46,0.15,7.461507891,10.10632,-0.13774,10.10725859,2.71632,0.79226,2.8295,7.39,-0.93,7.448288394
24/03/2020 16:30,10.79176,0.32718,10.79671851,2.08176,0.60718,2.1685,8.71,-0.28,8.714499412,10.87176,-0.17282,10.87313351,2.08176,0.60718,2.1685,8.79,-0.78,8.824539648
24/03/2020 17:00,11.4972,0.2471,11.49985505,1.8072,0.5271,1.8825,9.69,-0.28,9.694044564,11.6172,-0.7829,11.6435505,1.8072,0.5271,1.8825,9.81,-1.31,9.897080378
24/03/2020 17:30,11.48672,0.74446,11.51081913,1.86672,0.54446,1.9445,9.62,0.2,9.622078777,11.67672,-0.37554,11.68275739,1.86672,0.54446,1.9445,9.81,-0.92,9.853045215
24/03/2020 18:00,11.35472,0.50096,11.36576558,1.37472,0.40096,1.432,9.98,0.1,9.980500989,11.64472,-0.13904,11.64555005,1.37472,0.40096,1.432,10.27,-0.54,10.28418689
24/03/2020 18:30,11.33552,0.93036,11.37363545,1.23552,0.36036,1.287,10.1,0.57,10.11607137,11.57552,-0.29964,11.57939754,1.23552,0.36036,1.287,10.34,-0.66,10.36104242
24/03/2020 19:00,11.6992,1.1856,11.75912106,1.6992,0.4956,1.77,10,0.69,10.02377673,11.9492,-0.4144,11.95638357,1.6992,0.4956,1.77,10.25,-0.91,10.29031584
24/03/2020 19:30,11.39704,0.89122,11.43183248,1.30704,0.38122,1.3615,10.09,0.51,10.10288078,11.65704,-0.35878,11.66255995,1.30704,0.38122,1.3615,10.35,-0.74,10.37642038
24/03/2020 20:00,11.27096,0.80528,11.29969093,1.32096,0.38528,1.376,9.95,0.42,9.958860377,11.52096,-0.03472,11.52101232,1.32096,0.38528,1.376,10.2,-0.42,10.2086434
24/03/2020 20:30,11.24792,1.03856,11.29576519,1.29792,0.37856,1.352,9.95,0.66,9.971865422,11.43792,-0.12144,11.43856467,1.29792,0.37856,1.352,10.14,-0.5,10.15231993
24/03/2020 21:00,10.86936,1.40648,10.95998051,1.35936,0.39648,1.416,9.51,1.01,9.563482629,11.20936,-0.15352,11.21041123,1.35936,0.39648,1.416,9.85,-0.55,9.86534338
24/03/2020 21:30,10.06712,4.58666,11.06274627,1.49712,0.43666,1.5595,8.57,4.15,9.521943079,10.97712,-2.86334,11.34442063,1.49712,0.43666,1.5595,9.48,-3.3,10.037948
24/03/2020 22:00,9.99232,1.00026,10.04225966,1.37232,0.40026,1.4295,8.62,0.6,8.640856439,10.11232,0.73026,10.13865353,1.37232,0.40026,1.4295,8.74,0.33,8.746227758
24/03/2020 22:30,9.62704,1.19872,9.701382829,1.36704,0.39872,1.424,8.26,0.8,8.298650493,9.56704,0.60872,9.586385888,1.36704,0.39872,1.424,8.2,0.21,8.202688584
24/03/2020 23:00,9.00184,0.90262,9.046979952,1.31184,0.38262,1.3665,7.69,0.52,7.707561223,9.06184,0.78262,9.095572453,1.31184,0.38262,1.3665,7.75,0.4,7.760315715
24/03/2020 23:30,8.67032,1.20676,8.753897338,1.12032,0.32676,1.167,7.55,0.88,7.601111761,8.59032,0.50676,8.605254406,1.12032,0.32676,1.167,7.47,0.18,7.47216836
25/03/2020 00:00,8.49904,0.67222,8.525582716,1.13904,0.33222,1.1865,7.36,0.34,7.367849076,8.53904,0.60222,8.56024959,1.13904,0.33222,1.1865,7.4,0.27,7.404924037
25/03/2020 00:30,8.62152,0.87336,8.665642781,1.45152,0.42336,1.512,7.17,0.45,7.18410746,8.49152,0.53336,8.508253922,1.45152,0.42336,1.512,7.04,0.11,7.040859323
25/03/2020 01:00,9.38664,0.75902,9.417277837,1.91664,0.55902,1.9965,7.47,0.2,7.472676897,9.42664,0.74902,9.456350916,1.91664,0.55902,1.9965,7.51,0.19,7.512403078
25/03/2020 01:30,9.86032,0.74676,9.888557074,1.60032,0.46676,1.667,8.26,0.28,8.2647444,9.96032,0.65676,9.981949118,1.60032,0.46676,1.667,8.36,0.19,8.362158812
25/03/2020 02:00,9.69328,0.79054,9.725463004,1.37328,0.40054,1.4305,8.32,0.39,8.329135609,9.81328,0.66054,9.835485623,1.37328,0.40054,1.4305,8.44,0.26,8.44400379
25/03/2020 02:30,9.6592,0.7206,9.686041968,1.3392,0.3906,1.395,8.32,0.33,8.326541899,9.7792,0.7306,9.806453436,1.3392,0.3906,1.395,8.44,0.34,8.446845565
25/03/2020 03:00,9.60656,0.66608,9.629623959,1.42656,0.41608,1.486,8.18,0.25,8.183819402,9.69656,0.66608,9.719410394,1.42656,0.41608,1.486,8.27,0.25,8.273777855
25/03/2020 03:30,9.46112,0.63866,9.482651436,1.40112,0.40866,1.4595,8.06,0.23,8.06328097,9.55112,0.63866,9.572449,1.40112,0.40866,1.4595,8.15,0.23,8.153244753
25/03/2020 04:00,9.37272,0.62746,9.393699285,1.12272,0.32746,1.1695,8.25,0.3,8.255452743,9.46272,0.62746,9.48350019,1.12272,0.32746,1.1695,8.34,0.3,8.345393939
25/03/2020 04:30,9.0556,0.7333,9.085241893,1.4856,0.4333,1.5475,7.57,0.3,7.575942186,9.0956,0.7233,9.124313796,1.4856,0.4333,1.5475,7.61,0.29,7.61552362
25/03/2020 05:00,10.75552,0.62536,10.77368487,1.11552,0.32536,1.162,9.64,0.3,9.64466692,11.01552,0.61536,11.03269454,1.11552,0.32536,1.162,9.9,0.29,9.904246564
25/03/2020 05:30,9.93168,0.71424,9.95732928,1.11168,0.32424,1.158,8.82,0.39,8.828618238,10.10168,0.69424,10.12550779,1.11168,0.32424,1.158,8.99,0.37,8.997610794
25/03/2020 06:00,9.47288,0.96334,9.521737208,1.14288,0.33334,1.1905,8.33,0.63,8.353789559,9.41288,0.65334,9.435526644,1.14288,0.33334,1.1905,8.27,0.32,8.276188736
25/03/2020 06:30,9.94904,0.69722,9.973440362,1.25904,0.36722,1.3115,8.69,0.33,8.696263565,10.06904,0.56722,10.08500397,1.25904,0.36722,1.3115,8.81,0.2,8.812269855
25/03/2020 07:00,10.47272,0.29996,10.47701485,1.54272,0.44996,1.607,8.93,-0.15,8.93125971,10.63272,0.16996,10.63407829,1.54272,0.44996,1.607,9.09,-0.28,9.094311409
25/03/2020 07:30,10.79632,0.24226,10.79903771,1.75632,0.51226,1.8295,9.04,-0.27,9.044031181,10.94632,-0.19774,10.94810589,1.75632,0.51226,1.8295,9.19,-0.71,9.217385747
25/03/2020 08:00,10.88016,0.29588,10.8841824,2.18016,0.63588,2.271,8.7,-0.34,8.706641143,10.81016,-0.55412,10.82435255,2.18016,0.63588,2.271,8.63,-1.19,8.711658855
25/03/2020 08:30,11.05112,0.18366,11.05264603,2.72112,0.79366,2.8345,8.33,-0.61,8.352305071,11.13112,-0.79634,11.15956943,2.72112,0.79366,2.8345,8.41,-1.59,8.558983585
25/03/2020 09:00,10.75888,0.21884,10.76110542,2.97888,0.86884,3.103,7.78,-0.65,7.807105738,10.50888,-0.86116,10.54410524,2.97888,0.86884,3.103,7.53,-1.73,7.726176286
25/03/2020 09:30,10.13104,0.10072,10.13154065,3.19104,0.93072,3.324,6.94,-0.83,6.989456345,10.23104,-0.70928,10.2555964,3.19104,0.93072,3.324,7.04,-1.64,7.228499153
25/03/2020 10:00,10.25248,-0.04636,10.25258482,3.37248,0.98364,3.513,6.88,-1.03,6.956673055,10.08248,-0.75636,10.11081022,3.37248,0.98364,3.513,6.71,-1.74,6.931933352
25/03/2020 10:30,10.08048,-0.08986,10.08088051,3.36048,0.98014,3.5005,6.72,-1.07,6.80465282,9.79048,-0.77986,9.821490735,3.36048,0.98014,3.5005,6.43,-1.76,6.666520832
25/03/2020 11:00,9.88528,-0.00096,9.885280047,3.66528,1.06904,3.818,6.22,-1.07,6.311362769,9.58528,-0.79096,9.61785893,3.66528,1.06904,3.818,5.92,-1.86,6.205320298
25/03/2020 11:30,9.5408,0.1244,9.541610975,3.5808,1.0444,3.73,5.96,-0.92,6.030588694,9.4708,-0.7756,9.502505354,3.5808,1.0444,3.73,5.89,-1.82,6.16477899
25/03/2020 12:00,9.2424,2.1382,9.48650921,3.6624,1.0682,3.815,5.58,1.07,5.681663489,9.8124,-2.6518,10.16441031,3.6624,1.0682,3.815,6.15,-3.72,7.187551739
25/03/2020 12:30,9.44152,3.67836,10.13275048,3.73152,1.08836,3.887,5.71,2.59,6.269944178,10.46152,-4.28164,11.30379767,3.73152,1.08836,3.887,6.73,-5.37,8.609866433
25/03/2020 13:00,9.5264,4.0977,10.37031544,3.6264,1.0577,3.7775,5.9,3.04,6.637137937,10.3264,-4.4523,11.24533291,3.6264,1.0577,3.7775,6.7,-5.51,8.67468155
25/03/2020 13:30,9.34264,2.67702,9.718608864,3.69264,1.07702,3.8465,5.65,1.6,5.872180174,10.02264,-2.86298,10.42352949,3.69264,1.07702,3.8465,6.33,-3.94,7.456037822
25/03/2020 14:00,9.59512,1.26066,9.677581901,3.46512,1.01066,3.6095,6.13,0.25,6.135095761,9.35512,-1.08934,9.418329568,3.46512,1.01066,3.6095,5.89,-2.1,6.253167198
25/03/2020 14:30,9.306,0.3255,9.311690837,3.276,0.9555,3.4125,6.03,-0.63,6.062821126,9.276,-0.1545,9.277286578,3.276,0.9555,3.4125,6,-1.11,6.101811207
25/03/2020 15:00,9.14808,0.68194,9.173462261,3.05808,0.89194,3.1855,6.09,-0.21,6.093619614,8.92808,-0.18806,8.930060417,3.05808,0.89194,3.1855,5.87,-1.08,5.968525781
25/03/2020 15:30,9.25976,0.93868,9.307216308,2.90976,0.84868,3.031,6.35,0.09,6.350637763,9.32976,-0.03132,9.32981257,2.90976,0.84868,3.031,6.42,-0.88,6.480030864
25/03/2020 16:00,9.73496,0.64728,9.756455176,2.66496,0.77728,2.776,7.07,-0.13,7.07119509,9.69496,-0.10272,9.695504154,2.66496,0.77728,2.776,7.03,-0.88,7.084864148
25/03/2020 16:30,10.50752,0.47886,10.5184259,2.32752,0.67886,2.4245,8.18,-0.2,8.182444622,10.43752,-0.04114,10.43760108,2.32752,0.67886,2.4245,8.11,-0.72,8.141897813
25/03/2020 17:00,11.04296,0.88878,11.07866849,2.05296,0.59878,2.1385,8.99,0.29,8.994676203,10.97296,-0.34122,10.97826408,2.05296,0.59878,2.1385,8.92,-0.94,8.969392399
25/03/2020 17:30,11.2352,2.5811,11.52787041,1.6152,0.4711,1.6825,9.62,2.11,9.848680115,11.5652,-1.9589,11.72992499,1.6152,0.4711,1.6825,9.95,-2.43,10.24243135
25/03/2020 18:00,11.16976,4.34368,11.98461908,1.58976,0.46368,1.656,9.58,3.88,10.33589861,11.85976,-3.85632,12.47097074,1.58976,0.46368,1.656,10.27,-4.32,11.14160222
25/03/2020 18:30,11.2052,4.2936,11.99964616,1.3152,0.3836,1.37,9.89,3.91,10.63485778,11.6752,-3.7964,12.27692747,1.3152,0.3836,1.37,10.36,-4.18,11.17148155
25/03/2020 19:00,11.39696,1.79828,11.53795945,1.29696,0.37828,1.351,10.1,1.42,10.19933331,11.65696,-1.38172,11.73856323,1.29696,0.37828,1.351,10.36,-1.76,10.50843471
25/03/2020 19:30,11.26016,0.96838,11.3017239,1.16016,0.33838,1.2085,10.1,0.63,10.11962944,11.52016,-0.60162,11.53585857,1.16016,0.33838,1.2085,10.36,-0.94,10.40255738
25/03/2020 20:00,11.17688,0.60034,11.19299132,1.16688,0.34034,1.2155,10.01,0.26,10.01337605,11.41688,-0.04966,11.416988,1.16688,0.34034,1.2155,10.25,-0.39,10.25741683
25/03/2020 20:30,10.9496,1.1653,11.01143334,1.1496,0.3353,1.1975,9.8,0.83,9.835085155,11.1496,-0.2347,11.15206995,1.1496,0.3353,1.1975,10,-0.57,10.01623183
25/03/2020 21:00,10.5972,1.2371,10.66916418,1.3272,0.3871,1.3825,9.27,0.85,9.308888226,10.8372,0.0871,10.83755001,1.3272,0.3871,1.3825,9.51,-0.3,9.514730685
25/03/2020 21:30,10.12192,1.02806,10.17399488,1.26192,0.36806,1.3145,8.86,0.66,8.884548385,10.31192,0.79806,10.34275562,1.26192,0.36806,1.3145,9.05,0.43,9.060209711
25/03/2020 22:00,9.71224,1.20482,9.786684681,1.18224,0.34482,1.2315,8.53,0.86,8.57324326,9.85224,0.54482,9.867292529,1.18224,0.34482,1.2315,8.67,0.2,8.672306498
25/03/2020 22:30,8.66416,4.86038,9.934332501,1.54416,0.45038,1.6085,7.12,4.41,8.37511194,9.65416,-3.24962,10.18640444,1.54416,0.45038,1.6085,8.11,-3.7,8.91415167
25/03/2020 23:00,8.40696,4.55328,9.560822935,1.17696,0.34328,1.226,7.23,4.21,8.366420979,9.41696,-3.19672,9.94475512,1.17696,0.34328,1.226,8.24,-3.54,8.968232825
25/03/2020 23:30,8.29688,1.44284,8.421401605,1.34688,0.39284,1.403,6.95,1.05,7.028869041,8.41688,-0.02716,8.41692382,1.34688,0.39284,1.403,7.07,-0.42,7.08246426
26/03/2020 00:00,8.30296,0.80628,8.342016075,1.15296,0.33628,1.201,7.15,0.47,7.165430901,8.22296,0.49628,8.237922372,1.15296,0.33628,1.201,7.07,0.16,7.071810235
26/03/2020 00:30,8.59584,0.87962,8.640728942,1.33584,0.38962,1.3915,7.26,0.49,7.276517024,8.46584,0.53962,8.483020491,1.33584,0.38962,1.3915,7.13,0.15,7.131577666
26/03/2020 01:00,9.43304,0.62672,9.453836343,1.22304,0.35672,1.274,8.21,0.27,8.214438508,9.50304,0.57672,9.520523893,1.22304,0.35672,1.274,8.28,0.22,8.28292219
26/03/2020 01:30,9.83624,0.72432,9.862872644,1.14624,0.33432,1.194,8.69,0.39,8.698747036,9.99624,0.52432,10.0099813,1.14624,0.33432,1.194,8.85,0.19,8.852039313
26/03/2020 02:00,9.79592,0.55256,9.811491793,1.10592,0.32256,1.152,8.69,0.23,8.693043196,9.89592,0.54256,9.910782209,1.10592,0.32256,1.152,8.79,0.22,8.792752698
26/03/2020 02:30,9.9936,-2.1652,10.22546488,1.1136,0.3248,1.16,8.88,-2.49,9.222499661,9.4836,3.5448,10.12443954,1.1136,0.3248,1.16,8.37,3.22,8.968015388
26/03/2020 03:00,9.88072,-3.07854,10.34920462,1.17072,0.34146,1.2195,8.71,-3.42,9.357376769,9.07072,4.61146,10.17563387,1.17072,0.34146,1.2195,7.9,4.27,8.980139197
26/03/2020 03:30,9.6644,-2.3558,9.947382621,1.2144,0.3542,1.265,8.45,-2.71,8.873928104,8.9944,3.8142,9.769716117,1.2144,0.3542,1.265,7.78,3.46,8.514693183
26/03/2020 04:00,9.67072,0.77396,9.701641067,1.11072,0.32396,1.157,8.56,0.45,8.57182011,9.77072,0.77396,9.801325594,1.11072,0.32396,1.157,8.66,0.45,8.671683804
26/03/2020 04:30,9.33872,0.73796,9.36783199,1.15872,0.33796,1.207,8.18,0.4,8.189774112,9.41872,0.72796,9.446809631,1.15872,0.33796,1.207,8.26,0.39,8.269201896
26/03/2020 05:00,9.3908,0.6944,9.416438605,1.1808,0.3444,1.23,8.21,0.35,8.217457028,9.4708,0.6944,9.496222617,1.1808,0.3444,1.23,8.29,0.35,8.29738513
26/03/2020 05:30,9.5408,0.6369,9.562034629,1.1208,0.3269,1.1675,8.42,0.31,8.425704718,9.6208,0.6169,9.640557984,1.1208,0.3269,1.1675,8.5,0.29,8.50494562
26/03/2020 06:00,9.97032,0.76676,9.999760087,1.12032,0.32676,1.167,8.85,0.44,8.860931102,9.98032,0.39676,9.988203332,1.12032,0.32676,1.167,8.86,0.07,8.860276519
26/03/2020 06:30,9.96096,0.72278,9.987148494,1.62096,0.47278,1.6885,8.34,0.25,8.343746161,10.04096,0.69278,10.06483094,1.62096,0.47278,1.6885,8.42,0.22,8.422873619
26/03/2020 07:00,10.34688,1.28034,10.42579475,1.64688,0.48034,1.7155,8.7,0.8,8.736704184,10.47688,0.07034,10.47711612,1.64688,0.48034,1.7155,8.83,-0.41,8.839513561
26/03/2020 07:30,10.88776,0.33768,10.89299525,1.63776,0.47768,1.706,9.25,-0.14,9.251059399,11.02776,-0.12232,11.02843837,1.63776,0.47768,1.706,9.39,-0.6,9.409149802
26/03/2020 08:00,11.08232,0.22526,11.08460909,1.97232,0.57526,2.0545,9.11,-0.35,9.116720902,11.08232,-0.74474,11.10731535,1.97232,0.57526,2.0545,9.11,-1.32,9.205134437
26/03/2020 08:30,11.04256,0.02158,11.04258109,2.54256,0.74158,2.6485,8.5,-0.72,8.530439614,11.30256,-0.84842,11.33435834,2.54256,0.74158,2.6485,8.76,-1.59,8.903128664
26/03/2020 09:00,11.01296,0.19628,11.01470897,2.83296,0.82628,2.951,8.18,-0.63,8.204224522,10.87296,-0.91372,10.91128514,2.83296,0.82628,2.951,8.04,-1.74,8.226129102
26/03/2020 09:30,10.75896,-0.01072,10.75896534,3.04896,0.88928,3.176,7.71,-0.9,7.762351448,10.83896,-0.68072,10.86031462,3.04896,0.88928,3.176,7.79,-1.57,7.946634508
26/03/2020 10:00,10.44664,1.80402,10.60126292,3.23664,0.94402,3.3715,7.21,0.86,7.261108731,10.62664,-1.88598,10.79270116,3.23664,0.94402,3.3715,7.39,-2.83,7.913343162
26/03/2020 10:30,10.04576,3.97918,10.80514542,3.42576,0.99918,3.5685,6.62,2.98,7.25980716,10.81576,-4.36082,11.66179298,3.42576,0.99918,3.5685,7.39,-5.36,9.129167541
26/03/2020 11:00,10.1996,0.5528,10.2145694,3.6096,1.0528,3.76,6.59,-0.5,6.608940914,10.1396,-0.8172,10.17247777,3.6096,1.0528,3.76,6.53,-1.87,6.792481137
26/03/2020 11:30,10.41624,0.18932,10.41796035,3.66624,1.06932,3.819,6.75,-0.88,6.807121271,10.44624,-0.66068,10.46711174,3.66624,1.06932,3.819,6.78,-1.73,6.997235168
26/03/2020 12:00,10.30248,0.14364,10.30348129,3.85248,1.12364,4.013,6.45,-0.98,6.524024831,10.41248,-0.60636,10.43012043,3.85248,1.12364,4.013,6.56,-1.73,6.784283308
26/03/2020 12:30,10.6128,0.0179,10.6128151,4.0728,1.1879,4.2425,6.54,-1.17,6.643831726,10.4928,-0.4821,10.50386939,4.0728,1.1879,4.2425,6.42,-1.67,6.633649071
26/03/2020 13:00,10.3444,0.0392,10.34447427,3.7344,1.0892,3.89,6.61,-1.05,6.69287681,10.4044,-0.4708,10.41504642,3.7344,1.0892,3.89,6.67,-1.56,6.85
26/03/2020 13:30,10.4012,0.3641,10.40757081,3.7512,1.0941,3.9075,6.65,-0.73,6.689947683,10.5112,-0.4359,10.52023451,3.7512,1.0941,3.9075,6.76,-1.53,6.930981172
26/03/2020 14:00,10.50016,0.22588,10.50258929,3.62016,1.05588,3.771,6.88,-0.83,6.929884559,10.38016,-0.65412,10.40074971,3.62016,1.05588,3.771,6.76,-1.71,6.972926215
26/03/2020 14:30,10.10928,-0.06146,10.10946682,3.38928,0.98854,3.5305,6.72,-1.05,6.801536591,10.14928,-0.42146,10.15802703,3.38928,0.98854,3.5305,6.76,-1.41,6.905483328
26/03/2020 15:00,10.04912,0.35516,10.05539414,3.06912,0.89516,3.197,6.98,-0.54,7.00085709,10.02912,-0.68484,10.05247501,3.06912,0.89516,3.197,6.96,-1.58,7.13708624
26/03/2020 15:30,9.78448,0.37964,9.791842288,2.84448,0.82964,2.963,6.94,-0.45,6.954574034,9.89448,-0.43036,9.903834823,2.84448,0.82964,2.963,7.05,-1.26,7.161710689
26/03/2020 16:00,9.90648,0.39564,9.914377288,2.79648,0.81564,2.913,7.11,-0.42,7.12239426,9.84648,-0.47436,9.857899665,2.79648,0.81564,2.913,7.05,-1.29,7.167049602
26/03/2020 16:30,10.78968,0.31574,10.79429878,2.17968,0.63574,2.2705,8.61,-0.32,8.615944522,10.58968,-0.52426,10.60264925,2.17968,0.63574,2.2705,8.41,-1.16,8.489623078
26/03/2020 17:00,11.11832,0.40576,11.12572159,2.00832,0.58576,2.092,9.11,-0.18,9.111778092,11.28832,-0.40424,11.29555569,2.00832,0.58576,2.092,9.28,-0.99,9.332657714
26/03/2020 17:30,11.21208,1.82144,11.35906605,1.58208,0.46144,1.648,9.63,1.36,9.72555911,11.50208,-1.18856,11.56332648,1.58208,0.46144,1.648,9.92,-1.65,10.05628659
26/03/2020 18:00,11.16536,4.23948,11.9431342,1.57536,0.45948,1.641,9.59,3.78,10.30807936,11.84536,-3.83052,12.44931472,1.57536,0.45948,1.641,10.27,-4.29,11.13000449
26/03/2020 18:30,11.19408,4.39244,12.02501377,1.17408,0.34244,1.223,10.02,4.05,10.80753904,11.56408,-4.02756,12.24537406,1.17408,0.34244,1.223,10.39,-4.37,11.27160148
26/03/2020 19:00,11.47912,1.76016,11.61328374,1.50912,0.44016,1.572,9.97,1.32,10.05700254,11.81912,-1.23984,11.88397243,1.50912,0.44016,1.572,10.31,-1.68,10.44598009
26/03/2020 19:30,11.29136,0.94748,11.33104271,1.19136,0.34748,1.241,10.1,0.6,10.11780609,11.56136,-0.35252,11.56673313,1.19136,0.34748,1.241,10.37,-0.7,10.39359899
26/03/2020 20:00,11.23864,0.93252,11.27726131,1.44864,0.42252,1.509,9.79,0.51,9.803274963,11.45864,-0.08748,11.45897392,1.44864,0.42252,1.509,10.01,-0.51,10.02298359
26/03/2020 20:30,11.14648,1.03564,11.19448822,1.35648,0.39564,1.413,9.79,0.64,9.810897003,11.30648,-0.11436,11.30705834,1.35648,0.39564,1.413,9.95,-0.51,9.963061778
26/03/2020 21:00,10.90704,1.51872,11.01226734,1.36704,0.39872,1.424,9.54,1.12,9.605519247,11.22704,-0.34128,11.23222592,1.36704,0.39872,1.424,9.86,-0.74,9.88772977
26/03/2020 21:30,10.57688,4.03784,11.32141963,1.22688,0.35784,1.278,9.35,3.68,10.04812918,10.96688,-3.19216,11.42201131,1.22688,0.35784,1.278,9.74,-3.55,10.36677867
26/03/2020 22:00,9.93048,3.30764,10.4668484,1.50048,0.43764,1.563,8.43,2.87,8.90515581,10.56048,-2.02236,10.7523801,1.50048,0.43764,1.563,9.06,-2.46,9.388034938
26/03/2020 22:30,9.60696,0.91328,9.650272576,1.41696,0.41328,1.476,8.19,0.5,8.20524832,9.67696,0.37328,9.684156793,1.41696,0.41328,1.476,8.26,-0.04,8.260096852
26/03/2020 23:00,8.99192,0.91306,9.038158211,1.62192,0.47306,1.6895,7.37,0.44,7.383122646,9.06192,0.69306,9.088384139,1.62192,0.47306,1.6895,7.44,0.22,7.443251977
26/03/2020 23:30,8.324,1.5445,8.466076792,1.284,0.3745,1.3375,7.04,1.17,7.136560796,8.214,0.8945,8.262561724,1.284,0.3745,1.3375,6.93,0.52,6.949481995
27/03/2020 00:00,7.96056,1.11558,8.038347731,1.39056,0.40558,1.4485,6.57,0.71,6.608252416,7.99056,1.05558,8.059981281,1.39056,0.40558,1.4485,6.6,0.65,6.631930337
27/03/2020 00:30,8.48128,1.25704,8.573929088,1.12128,0.32704,1.168,7.36,0.93,7.418524112,8.35128,0.91704,8.401478441,1.12128,0.32704,1.168,7.23,0.59,7.254033361
27/03/2020 01:00,9.29896,1.07928,9.361383573,1.12896,0.32928,1.176,8.17,0.75,8.204352503,9.41896,0.89928,9.461792219,1.12896,0.32928,1.176,8.29,0.57,8.309572793
27/03/2020 01:30,9.86184,0.91012,9.903747099,1.13184,0.33012,1.179,8.73,0.58,8.749245682,9.99184,0.90012,10.03230196,1.13184,0.33012,1.179,8.86,0.57,8.878316282
27/03/2020 02:00,9.97,0.8525,10.00638078,1.14,0.3325,1.1875,8.83,0.52,8.845298186,10.12,0.8325,10.15418417,1.14,0.3325,1.1875,8.98,0.5,8.99390905
27/03/2020 02:30,9.7492,0.9281,9.793276788,1.1592,0.3381,1.2075,8.59,0.59,8.610238092,9.8592,0.9181,9.90185499,1.1592,0.3381,1.2075,8.7,0.58,8.719311899
27/03/2020 03:00,9.58048,0.98764,9.631252764,1.50048,0.43764,1.563,8.08,0.55,8.098697426,9.65048,0.97764,9.699873412,1.50048,0.43764,1.563,8.15,0.54,8.167869979
27/03/2020 03:30,9.71016,0.97088,9.758576495,1.82016,0.53088,1.896,7.89,0.44,7.902259171,9.76016,0.96088,9.80734488,1.82016,0.53088,1.896,7.94,0.43,7.951635052
27/03/2020 04:00,9.56672,0.83446,9.603044051,1.14672,0.33446,1.1945,8.42,0.5,8.434832541,9.66672,0.82446,9.701814771,1.14672,0.33446,1.1945,8.52,0.49,8.534078743
27/03/2020 04:30,9.4696,0.8953,9.511828754,1.3896,0.4053,1.4475,8.08,0.49,8.094844038,9.5396,0.8953,9.581520247,1.3896,0.4053,1.4475,8.15,0.49,8.164716774
27/03/2020 05:00,9.34184,0.84262,9.379764552,1.31184,0.38262,1.3665,8.03,0.46,8.0431648,9.41184,0.84262,9.449483618,1.31184,0.38262,1.3665,8.1,0.46,8.113051214
27/03/2020 05:30,9.40864,0.75502,9.438885625,1.14864,0.33502,1.1965,8.26,0.42,8.270671073,9.47864,0.74502,9.50787416,1.14864,0.33502,1.1965,8.33,0.41,8.340083932
27/03/2020 06:00,9.43152,1.04086,9.488780694,1.27152,0.37086,1.3245,8.16,0.67,8.187459924,9.34152,0.73086,9.370066822,1.27152,0.37086,1.3245,8.07,0.36,8.078025749
27/03/2020 06:30,9.35448,1.08464,9.417151374,1.52448,0.44464,1.588,7.83,0.64,7.85611227,9.41448,0.95464,9.462757061,1.52448,0.44464,1.588,7.89,0.51,7.906465709
27/03/2020 07:00,9.96176,0.83468,9.996667095,1.42176,0.41468,1.481,8.54,0.42,8.550321631,10.07176,0.74468,10.09925234,1.42176,0.41468,1.481,8.65,0.33,8.656292509
27/03/2020 07:30,10.46832,0.62326,10.48685733,1.82832,0.53326,1.9045,8.64,0.09,8.640468737,10.52832,0.08326,10.52864921,1.82832,0.53326,1.9045,8.7,-0.45,8.711630157
27/03/2020 08:00,10.7048,0.3714,10.71124087,1.9248,0.5614,2.005,8.78,-0.19,8.782055568,10.6948,-0.4686,10.70506109,1.9248,0.5614,2.005,8.77,-1.03,8.830277459
27/03/2020 08:30,10.68248,0.26364,10.68573278,2.17248,0.63364,2.263,8.51,-0.37,8.518039681,10.82248,-0.82636,10.85398287,2.17248,0.63364,2.263,8.65,-1.46,8.772348602
27/03/2020 09:00,11.16912,0.10766,11.16963886,2.28912,0.66766,2.3845,8.88,-0.56,8.897640137,11.07912,-0.79234,11.10741656,2.28912,0.66766,2.3845,8.79,-1.46,8.910426477
27/03/2020 09:30,10.5172,0.2471,10.52010239,2.7672,0.8071,2.8825,7.75,-0.56,7.770205917,10.6672,-0.7329,10.69234765,2.7672,0.8071,2.8825,7.9,-1.54,8.048701759
27/03/2020 10:00,10.58608,0.09594,10.58651474,3.10608,0.90594,3.2355,7.48,-0.81,7.523729129,10.45608,-0.53406,10.46971007,3.10608,0.90594,3.2355,7.35,-1.44,7.489732973
27/03/2020 10:30,10.78704,-0.04128,10.78711899,3.28704,0.95872,3.424,7.5,-1,7.566372975,10.59704,-0.67128,10.61828016,3.28704,0.95872,3.424,7.31,-1.63,7.48952602
27/03/2020 11:00,10.75512,0.11816,10.75576906,3.52512,1.02816,3.672,7.23,-0.91,7.287043296,10.68512,-0.84184,10.71823138,3.52512,1.02816,3.672,7.16,-1.87,7.400168917
27/03/2020 11:30,10.398,0.3465,10.40377173,3.828,1.1165,3.9875,6.57,-0.77,6.614967876,10.388,-0.5735,10.40381883,3.828,1.1165,3.9875,6.56,-1.69,6.774193679
27/03/2020 12:00,10.3512,0.2016,10.35316299,3.8112,1.1116,3.97,6.54,-0.91,6.603006891,10.4412,-0.6484,10.46131349,3.8112,1.1116,3.97,6.63,-1.76,6.85962827
27/03/2020 12:30,10.24616,0.37888,10.25316267,4.07616,1.18888,4.246,6.17,-0.81,6.222941427,10.02616,-0.46112,10.03675824,4.07616,1.18888,4.246,5.95,-1.65,6.174544518
27/03/2020 13:00,9.94904,0.66222,9.971054721,3.77904,1.10222,3.9365,6.17,-0.44,6.185668921,9.72904,-0.33778,9.734901882,3.77904,1.10222,3.9365,5.95,-1.44,6.121772619
27/03/2020 13:30,9.40328,3.46804,10.02242367,3.83328,1.11804,3.993,5.57,2.35,6.045444566,10.19328,-2.61196,10.52260862,3.83328,1.11804,3.993,6.36,-3.73,7.373092974
27/03/2020 14:00,9.44688,4.60784,10.51074361,3.62688,1.05784,3.778,5.82,3.55,6.817250179,10.24688,-4.09216,11.033781,3.62688,1.05784,3.778,6.62,-5.15,8.387305884
27/03/2020 14:30,9.30328,2.70554,9.688702981,3.41328,0.99554,3.5555,5.89,1.71,6.133204709,9.85328,-1.98446,10.0511297,3.41328,0.99554,3.5555,6.44,-2.98,7.096055242
27/03/2020 15:00,9.40992,1.58206,9.541986599,3.22992,0.94206,3.3645,6.18,0.64,6.21305078,9.51992,-0.65794,9.542628666,3.22992,0.94206,3.3645,6.29,-1.6,6.490308159
27/03/2020 15:30,9.82696,0.62828,9.847023845,2.97696,0.86828,3.101,6.85,-0.24,6.85420309,9.87696,0.11828,9.877668196,2.97696,0.86828,3.101,6.9,-0.75,6.940641181
27/03/2020 16:00,9.92784,1.19812,9.999874929,2.90784,0.84812,3.029,7.02,0.35,7.028719656,9.95784,-0.17188,9.95932328,2.90784,0.84812,3.029,7.05,-1.02,7.123405085
27/03/2020 16:30,10.84112,0.62616,10.85918778,2.42112,0.70616,2.522,8.42,-0.08,8.420380039,10.77112,-0.12384,10.7718319,2.42112,0.70616,2.522,8.35,-0.83,8.3911501
27/03/2020 17:00,11.33752,0.46886,11.34721065,2.32752,0.67886,2.4245,9.01,-0.21,9.012446949,11.55752,-0.54114,11.57018155,2.32752,0.67886,2.4245,9.23,-1.22,9.310279265
27/03/2020 17:30,11.53112,0.52116,11.54289115,1.82112,0.53116,1.897,9.71,-0.01,9.710005149,11.71112,-0.61884,11.727459,1.82112,0.53116,1.897,9.89,-1.15,9.956635978
27/03/2020 18:00,11.69488,0.14434,11.6957707,1.69488,0.49434,1.7655,10,-0.35,10.00612313,11.97488,-0.19566,11.97647836,1.69488,0.49434,1.7655,10.28,-0.69,10.30313059
27/03/2020 18:30,11.40624,0.72932,11.42953274,1.26624,0.36932,1.319,10.14,0.36,10.14638852,11.64624,-0.49068,11.65657209,1.26624,0.36932,1.319,10.38,-0.86,10.41556528
27/03/2020 19:00,11.43792,0.53856,11.45059216,1.29792,0.37856,1.352,10.14,0.16,10.14126225,11.67792,-0.37144,11.68382571,1.29792,0.37856,1.352,10.38,-0.75,10.4070601
27/03/2020 19:30,11.32896,0.72678,11.35224841,1.18896,0.34678,1.2385,10.14,0.38,10.14711782,11.56896,-0.54322,11.58170641,1.18896,0.34678,1.2385,10.38,-0.89,10.41808524
27/03/2020 20:00,11.23936,0.72398,11.26265334,1.41936,0.41398,1.4785,9.82,0.31,9.824891857,11.48936,-0.11602,11.48994577,1.41936,0.41398,1.4785,10.07,-0.53,10.08393772
27/03/2020 20:30,11.12336,0.98098,11.16653301,1.44336,0.42098,1.5035,9.68,0.56,9.696184817,11.27336,-0.08902,11.27371147,1.44336,0.42098,1.5035,9.83,-0.51,9.843221018
27/03/2020 21:00,10.71328,0.27304,10.7167588,1.31328,0.38304,1.368,9.4,-0.11,9.400643595,10.94328,0.62304,10.9610016,1.31328,0.38304,1.368,9.63,0.24,9.63299019
27/03/2020 21:30,10.5008,-3.3331,11.01709382,1.6008,0.4669,1.6675,8.9,-3.8,9.67729301,10.4408,4.0969,11.2158323,1.6008,0.4669,1.6675,8.84,3.63,9.556280657
27/03/2020 22:00,10.00536,0.83698,10.04030698,1.39536,0.40698,1.4535,8.61,0.43,8.620730827,10.13536,0.43698,10.14477569,1.39536,0.40698,1.4535,8.74,0.03,8.740051487
27/03/2020 22:30,9.46184,0.97762,9.512210944,1.43184,0.41762,1.4915,8.03,0.56,8.04950309,9.53184,0.50762,9.545347131,1.43184,0.41762,1.4915,8.1,0.09,8.100499985
27/03/2020 23:00,8.94224,0.76482,8.974887512,1.42224,0.41482,1.4815,7.52,0.35,7.528140541,9.02224,0.68482,9.048192806,1.42224,0.41482,1.4815,7.6,0.27,7.60479454
27/03/2020 23:30,8.39944,1.69692,8.569138218,1.18944,0.34692,1.239,7.21,1.35,7.335298222,8.47944,-0.36308,8.487209777,1.18944,0.34692,1.239,7.29,-0.71,7.324493157
28/03/2020 00:00,8.31384,0.63112,8.337760371,1.20384,0.35112,1.254,7.11,0.28,7.115511225,8.35384,0.63112,8.377646161,1.20384,0.35112,1.254,7.15,0.28,7.155480417
28/03/2020 00:30,8.84464,0.84552,8.884962622,1.18464,0.34552,1.234,7.66,0.5,7.676301193,8.73464,0.43552,8.745491044,1.18464,0.34552,1.234,7.55,0.09,7.550536405
28/03/2020 01:00,9.68536,0.67448,9.708816694,1.21536,0.35448,1.266,8.47,0.32,8.476042709,9.83536,0.31448,9.840386375,1.21536,0.35448,1.266,8.62,-0.04,8.620092807
28/03/2020 01:30,10.2204,0.3472,10.22629571,1.1904,0.3472,1.24,9.03,0,9.03,10.3904,0.3472,10.39619931,1.1904,0.3472,1.24,9.2,0,9.2
28/03/2020 02:00,10.09888,0.34384,10.10473172,1.17888,0.34384,1.228,8.92,0,8.92,10.25888,0.34384,10.26464051,1.17888,0.34384,1.228,9.08,0,9.08
