Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/03/2020 02:30,9.89672,0.56196,9.912661893,1.20672,0.35196,1.257,8.69,0.21,8.692537029,10.02672,0.55196,10.04190091,1.20672,0.35196,1.257,8.82,0.2,8.822267282
28/03/2020 03:00,10.03,0.5,10.04245488,1.2,0.35,1.25,8.83,0.15,8.831273974,10.17,0.49,10.18179748,1.2,0.35,1.25,8.97,0.14,8.971092464
28/03/2020 03:30,9.45848,0.51664,9.472579416,1.18848,0.34664,1.238,8.27,0.17,8.271747095,9.54848,0.51664,9.562446716,1.18848,0.34664,1.238,8.36,0.17,8.36172829
28/03/2020 04:00,9.1408,0.5444,9.156997106,1.1808,0.3444,1.23,7.96,0.2,7.962512166,9.2208,0.5444,9.236856825,1.1808,0.3444,1.23,8.04,0.2,8.042487177
28/03/2020 04:30,8.94056,0.63308,8.962946134,1.21056,0.35308,1.261,7.73,0.28,7.735069489,9.01056,0.62308,9.032077292,1.21056,0.35308,1.261,7.8,0.27,7.804671678
28/03/2020 05:00,8.69344,0.63392,8.716521875,1.21344,0.35392,1.264,7.48,0.28,7.485238807,8.74344,0.62392,8.765672775,1.21344,0.35392,1.264,7.53,0.27,7.534839083
28/03/2020 05:30,8.58424,0.60832,8.605767229,1.19424,0.34832,1.244,7.39,0.26,7.394572334,8.64424,0.58832,8.664237162,1.19424,0.34832,1.244,7.45,0.24,7.453864769
28/03/2020 06:00,8.71008,0.85044,8.751499403,1.27008,0.37044,1.323,7.44,0.48,7.455467792,8.61008,0.55044,8.627656797,1.27008,0.37044,1.323,7.34,0.18,7.342206753
28/03/2020 06:30,8.94072,0.65396,8.964604721,1.35072,0.39396,1.407,7.59,0.26,7.594451922,8.98072,0.62396,9.002369566,1.35072,0.39396,1.407,7.63,0.23,7.633465792
28/03/2020 07:00,9.19096,0.78778,9.224659509,1.50096,0.43778,1.5635,7.69,0.35,7.697960769,9.16096,0.51778,9.175580867,1.50096,0.43778,1.5635,7.66,0.08,7.660417743
28/03/2020 07:30,9.8328,1.0679,9.890620115,1.6728,0.4879,1.7425,8.16,0.58,8.180586776,9.9228,0.1179,9.923500403,1.6728,0.4879,1.7425,8.25,-0.37,8.258292802
28/03/2020 08:00,9.62256,1.21408,9.698847932,2.00256,0.58408,2.086,7.62,0.63,7.645998954,9.49256,0.05408,9.492714048,2.00256,0.58408,2.086,7.49,-0.53,7.508728255
28/03/2020 08:30,9.55072,1.04896,9.608151206,2.19072,0.63896,2.282,7.36,0.41,7.371410991,9.68072,0.17896,9.682374006,2.19072,0.63896,2.282,7.49,-0.46,7.504112206
28/03/2020 09:00,9.97848,1.36914,10.07197138,2.08848,0.60914,2.1755,7.89,0.76,7.926518782,10.00848,-0.02086,10.00850174,2.08848,0.60914,2.1755,7.92,-0.63,7.945017306
28/03/2020 09:30,10.08232,1.14026,10.14659398,2.33232,0.68026,2.4295,7.75,0.46,7.76363961,10.13232,0.20026,10.13429882,2.33232,0.68026,2.4295,7.8,-0.48,7.814755274
28/03/2020 10:00,10.5072,0.8396,10.54069163,1.9872,0.5796,2.07,8.52,0.26,8.523966213,10.4672,-0.0804,10.46750878,1.9872,0.5796,2.07,8.48,-0.66,8.505645184
28/03/2020 10:30,10.62272,2.74746,10.97227035,2.32272,0.67746,2.4195,8.3,2.07,8.55423287,10.91272,-1.43254,11.00634493,2.32272,0.67746,2.4195,8.59,-2.11,8.84534906
28/03/2020 11:00,10.72904,1.18472,10.79425128,2.51904,0.73472,2.624,8.21,0.45,8.222323273,10.67904,0.25472,10.6820774,2.51904,0.73472,2.624,8.16,-0.48,8.174105456
28/03/2020 11:30,10.49232,4.66026,11.48071436,2.57232,0.75026,2.6795,7.92,3.91,8.832581729,11.40232,-3.40974,11.90122801,2.57232,0.75026,2.6795,8.83,-4.16,9.76086574
28/03/2020 12:00,10.71016,1.99588,10.89454286,2.18016,0.63588,2.271,8.53,1.36,8.637736972,11.01016,-1.22412,11.07800041,2.18016,0.63588,2.271,8.83,-1.86,9.023774155
28/03/2020 12:30,10.5948,0.9139,10.63414314,2.8248,0.8239,2.9425,7.77,0.09,7.770521218,10.5848,0.3939,10.59212671,2.8248,0.8239,2.9425,7.76,-0.43,7.771904528
28/03/2020 13:00,10.18488,1.59934,10.30968812,2.53488,0.73934,2.6405,7.65,0.86,7.698188099,10.10488,0.30934,10.10961379,2.53488,0.73934,2.6405,7.57,-0.43,7.582202846
28/03/2020 13:30,10.47064,4.94352,11.57897629,2.24064,0.65352,2.334,8.23,4.29,9.281002101,11.29064,-3.33648,11.77330244,2.24064,0.65352,2.334,9.05,-3.99,9.890530825
28/03/2020 14:00,10.15792,4.78606,11.22896741,2.31792,0.67606,2.4145,7.84,4.11,8.851988477,11.21792,-3.28394,11.68871212,2.31792,0.67606,2.4145,8.9,-3.96,9.741231955
28/03/2020 14:30,10.11224,5.05482,11.3052467,2.38224,0.69482,2.4815,7.73,4.36,8.874823942,11.05224,-3.42518,11.57081964,2.38224,0.69482,2.4815,8.67,-4.12,9.599130169
28/03/2020 15:00,10.18072,3.15896,10.65955384,2.19072,0.63896,2.282,7.99,2.52,8.377977083,10.53072,-1.42104,10.62616668,2.19072,0.63896,2.282,8.34,-2.06,8.590646076
28/03/2020 15:30,10.30176,1.61968,10.4283087,2.02176,0.58968,2.106,8.28,1.03,8.343818071,10.31176,-0.04032,10.31183883,2.02176,0.58968,2.106,8.29,-0.63,8.313904017
28/03/2020 16:00,10.7296,1.7078,10.86466277,2.0496,0.5978,2.135,8.68,1.11,8.750685687,10.5896,-0.1222,10.59030505,2.0496,0.5978,2.135,8.54,-0.72,8.570297544
28/03/2020 16:30,10.83928,1.30104,10.91708276,1.88928,0.55104,1.968,8.95,0.75,8.981369606,10.80928,0.09104,10.80966338,1.88928,0.55104,1.968,8.92,-0.46,8.931853111
28/03/2020 17:00,11.18664,1.23652,11.25477215,1.97664,0.57652,2.059,9.21,0.66,9.233617926,11.29664,0.09652,11.29705233,1.97664,0.57652,2.059,9.32,-0.48,9.332352329
28/03/2020 17:30,11.53688,1.17284,11.59634226,1.58688,0.46284,1.653,9.95,0.71,9.975299494,11.78688,-0.15716,11.7879277,1.58688,0.46284,1.653,10.2,-0.62,10.21882576
28/03/2020 18:00,11.5544,0.9767,11.59560702,1.6344,0.4767,1.7025,9.92,0.5,9.932592814,11.8344,0.3367,11.83918875,1.6344,0.4767,1.7025,10.2,-0.14,10.20096074
28/03/2020 18:30,11.55056,0.97058,11.59126662,1.51056,0.44058,1.5735,10.04,0.53,10.05397931,11.80056,0.48058,11.8103418,1.51056,0.44058,1.5735,10.29,0.04,10.29007775
28/03/2020 19:00,11.70616,1.26638,11.77445966,1.73616,0.50638,1.8085,9.97,0.76,9.998924942,12.02616,0.21638,12.02810644,1.73616,0.50638,1.8085,10.29,-0.29,10.29408568
28/03/2020 19:30,11.52816,1.13988,11.58437739,1.50816,0.43988,1.571,10.02,0.7,10.04442134,11.75816,0.22988,11.76040694,1.50816,0.43988,1.571,10.25,-0.21,10.25215099
28/03/2020 20:00,11.28768,0.86974,11.32113808,1.50768,0.43974,1.5705,9.78,0.43,9.789448401,11.52768,0.42974,11.53568735,1.50768,0.43974,1.5705,10.02,-0.01,10.02000499
28/03/2020 20:30,11.03808,1.16944,11.09985585,1.43808,0.41944,1.498,9.6,0.75,9.629252307,11.24808,0.30944,11.25233562,1.43808,0.41944,1.498,9.81,-0.11,9.810616698
28/03/2020 21:00,10.90024,1.66632,11.02686966,1.53024,0.44632,1.594,9.37,1.22,9.449089903,10.94024,0.17632,10.94166075,1.53024,0.44632,1.594,9.41,-0.27,9.413872742
28/03/2020 21:30,10.5804,-0.9153,10.61991705,1.2504,0.3647,1.3025,9.33,-1.28,9.417393482,10.3704,2.6447,10.70231911,1.2504,0.3647,1.3025,9.12,2.28,9.400680826
28/03/2020 22:00,10.26808,-2.44306,10.55471502,1.49808,0.43694,1.5605,8.77,-2.88,9.230780032,9.50808,4.39694,10.47552703,1.49808,0.43694,1.5605,8.01,3.96,8.935418289
28/03/2020 22:30,9.75256,-2.64842,10.1057684,1.58256,0.46158,1.6485,8.17,-3.11,8.741910546,8.83256,4.65158,9.982550408,1.58256,0.46158,1.6485,7.25,4.19,8.373684971
28/03/2020 23:00,8.72088,1.03484,8.782063641,1.25088,0.36484,1.303,7.47,0.67,7.499986667,8.77088,1.09484,8.838948501,1.25088,0.36484,1.303,7.52,0.73,7.555349098
28/03/2020 23:30,8.31288,1.22584,8.402776779,1.32288,0.38584,1.378,6.99,0.84,7.040291187,8.41288,1.04584,8.477637124,1.32288,0.38584,1.378,7.09,0.66,7.12065306
29/03/2020 00:00,8.25368,1.06024,8.321498807,1.30368,0.38024,1.358,6.95,0.68,6.983186952,8.30368,1.04024,8.368584157,1.30368,0.38024,1.358,7,0.66,7.031045441
29/03/2020 00:30,8.72504,1.03772,8.786534345,1.29504,0.37772,1.349,7.43,0.66,7.459255995,8.77504,1.00772,8.832713434,1.29504,0.37772,1.349,7.48,0.63,7.506483864
29/03/2020 01:00,10.60664,0.77652,10.63502682,1.25664,0.36652,1.309,9.35,0.41,9.358984988,10.82664,0.73652,10.85166326,1.25664,0.36652,1.309,9.57,0.37,9.577149889
29/03/2020 01:30,1.26516,0.37288,1.318965246,1.26816,0.36988,1.321,-0.003,0.003,0.004242641,1.26516,0.37288,1.318965246,1.26816,0.36988,1.321,-0.003,0.003,0.004242641
29/03/2020 02:00,1.21236,0.35748,1.263965474,1.21536,0.35448,1.266,-0.003,0.003,0.004242641,1.21236,0.35748,1.263965474,1.21536,0.35448,1.266,-0.003,0.003,0.004242641
29/03/2020 02:30,10.23,0.855,10.26566729,1.32,0.385,1.375,8.91,0.47,8.922387573,10.37,0.825,10.40276526,1.32,0.385,1.375,9.05,0.44,9.060689819
29/03/2020 03:00,9.6948,0.9114,9.737545738,1.2048,0.3514,1.255,8.49,0.56,8.508448742,9.7948,0.8814,9.834377103,1.2048,0.3514,1.255,8.59,0.53,8.606334876
29/03/2020 03:30,9.97016,0.88088,10.00899795,1.34016,0.39088,1.396,8.63,0.49,8.643899583,10.12016,0.85088,10.15586703,1.34016,0.39088,1.396,8.78,0.46,8.792041856
29/03/2020 04:00,9.92496,0.93228,9.968649708,1.34496,0.39228,1.401,8.58,0.54,8.596976213,10.03496,0.90228,10.075442,1.34496,0.39228,1.401,8.69,0.51,8.704952613
29/03/2020 04:30,9.74808,0.92444,9.791815613,1.31808,0.38444,1.373,8.43,0.54,8.447277668,9.86808,0.89444,9.908532979,1.31808,0.38444,1.373,8.55,0.51,8.565197021
29/03/2020 05:00,9.47488,0.93184,9.52059225,1.27488,0.37184,1.328,8.2,0.56,8.219099707,9.57488,0.91184,9.618200414,1.27488,0.37184,1.328,8.3,0.54,8.317547716
29/03/2020 05:30,9.25024,1.01632,9.305903846,1.29024,0.37632,1.344,7.96,0.64,7.985687196,9.34024,0.99632,9.393228242,1.29024,0.37632,1.344,8.05,0.62,8.073840474
29/03/2020 06:00,8.80136,0.98748,8.856582558,1.19136,0.34748,1.241,7.61,0.64,7.63686454,8.88136,0.96748,8.933900212,1.19136,0.34748,1.241,7.69,0.62,7.714953013
29/03/2020 06:30,8.96816,1.06238,9.03086624,1.44816,0.42238,1.5085,7.52,0.64,7.547184906,9.04816,1.04238,9.10800502,1.44816,0.42238,1.5085,7.6,0.62,7.625247537
29/03/2020 07:00,9.6104,1.0747,9.670303421,1.7304,0.5047,1.8025,7.88,0.57,7.900588586,9.7004,1.0547,9.757568972,1.7304,0.5047,1.8025,7.97,0.55,7.988954875
29/03/2020 07:30,9.45064,0.95602,9.498872073,1.46064,0.42602,1.5215,7.99,0.53,8.007558929,9.54064,0.93602,9.586445903,1.46064,0.42602,1.5215,8.08,0.51,8.096079298
29/03/2020 08:00,9.50752,0.95386,9.555249105,1.72752,0.50386,1.7995,7.78,0.45,7.793003272,9.56752,0.94386,9.613964357,1.72752,0.50386,1.7995,7.84,0.44,7.852337232
29/03/2020 08:30,9.9224,1.0707,9.980001015,1.9224,0.5607,2.0025,8,0.51,8.016239767,10.0024,1.0707,10.05954294,1.9224,0.5607,2.0025,8.08,0.51,8.096079298
29/03/2020 09:00,10.08304,1.37672,10.17659342,2.42304,0.70672,2.524,7.66,0.67,7.689245737,10.04304,1.21672,10.11647468,2.42304,0.70672,2.524,7.62,0.51,7.637047859
29/03/2020 09:30,11.27832,1.46826,11.37349064,3.38832,0.98826,3.5295,7.89,0.48,7.904587276,11.18832,1.10826,11.24307541,3.38832,0.98826,3.5295,7.8,0.12,7.800923022
29/03/2020 10:00,10.2744,1.1842,10.34241872,3.1344,0.9142,3.265,7.14,0.27,7.145103218,10.3644,0.9342,10.40641711,3.1344,0.9142,3.265,7.23,0.02,7.230027662
29/03/2020 10:30,9.92704,1.25122,10.00558217,3.22704,0.94122,3.3615,6.7,0.31,6.707167808,9.90704,0.44122,9.916860221,3.22704,0.94122,3.3615,6.68,-0.5,6.698686438
29/03/2020 11:00,9.94016,0.79338,9.971771791,2.96016,0.86338,3.0835,6.98,-0.07,6.980350994,10.00016,0.47338,10.01135798,2.96016,0.86338,3.0835,7.04,-0.39,7.050794281
29/03/2020 11:30,10.96336,1.28098,11.03794239,4.08336,1.19098,4.2535,6.88,0.09,6.880588638,11.08336,0.69098,11.10487831,4.08336,1.19098,4.2535,7,-0.5,7.017834424
29/03/2020 12:00,11.34232,1.30276,11.41689128,3.71232,1.08276,3.867,7.63,0.22,7.633171032,11.42232,0.58276,11.43717637,3.71232,1.08276,3.867,7.71,-0.5,7.7261957
29/03/2020 12:30,9.98896,0.47928,10.00045155,3.04896,0.88928,3.176,6.94,-0.41,6.952100402,10.13896,0.13928,10.13991661,3.04896,0.88928,3.176,7.09,-0.75,7.129558191
29/03/2020 13:00,10.19912,0.62016,10.2179571,2.94912,0.86016,3.072,7.25,-0.24,7.253971326,10.18912,0.19016,10.19089433,2.94912,0.86016,3.072,7.24,-0.67,7.270935291
29/03/2020 13:30,11.22344,1.45892,11.31786433,3.25344,0.94892,3.389,7.97,0.51,7.986300771,11.08344,0.22892,11.08580383,3.25344,0.94892,3.389,7.83,-0.72,7.863033766
29/03/2020 14:00,10.16264,0.93952,10.20597617,2.67264,0.77952,2.784,7.49,0.16,7.49170875,10.25264,0.47952,10.26384754,2.67264,0.77952,2.784,7.58,-0.3,7.585934352
29/03/2020 14:30,9.91464,0.78052,9.94531537,2.50464,0.73052,2.609,7.41,0.05,7.410168689,10.08464,0.15052,10.08576324,2.50464,0.73052,2.609,7.58,-0.58,7.602157588
29/03/2020 15:00,11.07848,0.95164,11.11927776,2.74848,0.80164,2.863,8.33,0.15,8.331350431,11.09848,0.25164,11.1013324,2.74848,0.80164,2.863,8.35,-0.55,8.368094168
29/03/2020 15:30,10.28136,0.89498,10.32023995,1.97136,0.57498,2.0535,8.31,0.32,8.316158969,10.39136,0.11498,10.39199611,1.97136,0.57498,2.0535,8.42,-0.46,8.432555959
29/03/2020 16:00,10.7656,1.0283,10.81459866,2.3256,0.6783,2.4225,8.44,0.35,8.447253992,10.7756,0.1683,10.77691423,2.3256,0.6783,2.4225,8.45,-0.51,8.465376542
29/03/2020 16:30,11.40736,1.13548,11.46373312,1.76736,0.51548,1.841,9.64,0.62,9.659917184,11.61736,0.00548,11.61736129,1.76736,0.51548,1.841,9.85,-0.51,9.863194209
29/03/2020 17:00,11.42632,0.61976,11.44311545,1.81632,0.52976,1.892,9.61,0.09,9.610421427,11.71632,0.20976,11.71819754,1.81632,0.52976,1.892,9.9,-0.32,9.905170367
29/03/2020 17:30,11.526,0.5805,11.54060901,1.476,0.4305,1.5375,10.05,0.15,10.05111934,11.816,-0.0195,11.81601609,1.476,0.4305,1.5375,10.34,-0.45,10.34978744
29/03/2020 18:00,11.27632,2.68976,11.59267879,1.33632,0.38976,1.392,9.94,2.3,10.20262711,11.67632,-2.28024,11.89688796,1.33632,0.38976,1.392,10.34,-2.67,10.67916195
29/03/2020 18:30,11.32752,2.24136,11.54713835,1.30752,0.38136,1.362,10.02,1.86,10.19117265,11.71752,-1.90864,11.87194936,1.30752,0.38136,1.362,10.41,-2.29,10.65890238
29/03/2020 19:00,11.4208,0.0019,11.42080016,1.2408,0.3619,1.2925,10.18,-0.36,10.18636343,11.6708,-0.2881,11.67435541,1.2408,0.3619,1.2925,10.43,-0.65,10.45023445
29/03/2020 19:30,11.40176,0.21218,11.4037341,1.24176,0.36218,1.2935,10.16,-0.15,10.16110722,11.64176,-0.23782,11.64418886,1.24176,0.36218,1.2935,10.4,-0.6,10.41729331
29/03/2020 20:00,11.22104,0.51572,11.23288502,1.15104,0.33572,1.199,10.07,0.18,10.07160861,11.47104,-0.32428,11.47562269,1.15104,0.33572,1.199,10.32,-0.66,10.34108312
29/03/2020 20:30,11.4064,0.3802,11.41273469,1.4064,0.4102,1.465,10,-0.03,10.000045,11.6864,-0.0698,11.68660845,1.4064,0.4102,1.465,10.28,-0.48,10.29120012
29/03/2020 21:00,11.31952,1.22486,11.38559682,1.31952,0.38486,1.3745,10,0.84,10.03521798,11.50952,-0.14514,11.5104351,1.31952,0.38486,1.3745,10.19,-0.53,10.20377381
29/03/2020 21:30,11.0332,0.9251,11.07191547,1.4232,0.4151,1.4825,9.61,0.51,9.623523263,11.2532,0.2151,11.25525558,1.4232,0.4151,1.4825,9.83,-0.2,9.832034377
29/03/2020 22:00,10.82304,-1.97828,11.00235368,1.34304,0.39172,1.399,9.48,-2.37,9.771760333,10.59304,3.35172,11.1106491,1.34304,0.39172,1.399,9.25,2.96,9.712059514
29/03/2020 22:30,10.2844,-2.7333,10.64141965,1.1544,0.3367,1.2025,9.13,-3.07,9.632330974,9.7044,3.9667,10.48380123,1.1544,0.3367,1.2025,8.55,3.63,9.288670518
29/03/2020 23:00,9.56448,1.00464,9.617098273,1.28448,0.37464,1.338,8.28,0.63,8.303932803,9.65448,0.65464,9.676649089,1.28448,0.37464,1.338,8.37,0.28,8.374682084
29/03/2020 23:30,9.34448,1.27464,9.431013392,1.28448,0.37464,1.338,8.06,0.9,8.110092478,9.25448,0.65464,9.27760495,1.28448,0.37464,1.338,7.97,0.28,7.974916927
30/03/2020 00:00,8.38448,0.87464,8.429976275,1.28448,0.37464,1.338,7.1,0.5,7.11758386,8.43448,0.65464,8.459846713,1.28448,0.37464,1.338,7.15,0.28,7.155480417
30/03/2020 00:30,7.85336,0.67348,7.882184887,1.38336,0.40348,1.441,6.47,0.27,6.475631243,7.88336,0.67348,7.912075594,1.38336,0.40348,1.441,6.5,0.27,6.505605275
30/03/2020 01:00,7.81936,1.08398,7.894137283,1.65936,0.48398,1.7285,6.16,0.6,6.1891518,7.84936,1.09398,7.925228366,1.65936,0.48398,1.7285,6.19,0.61,6.219983923
30/03/2020 01:30,8.86696,0.92578,8.915158341,1.11696,0.32578,1.1635,7.75,0.6,7.773191108,8.92696,0.93578,8.975873164,1.11696,0.32578,1.1635,7.81,0.61,7.833785803
30/03/2020 02:00,9.774,0.692,9.798466207,1.344,0.392,1.4,8.43,0.3,8.435336389,9.864,0.802,9.896549904,1.344,0.392,1.4,8.52,0.41,8.529859319
30/03/2020 02:30,10.25544,0.12492,10.25620079,1.28544,0.37492,1.339,8.97,-0.25,8.973483159,10.39544,0.11492,10.39607519,1.28544,0.37492,1.339,9.11,-0.26,9.113709453
30/03/2020 03:00,10.21968,0.15824,10.22090501,1.39968,0.40824,1.458,8.82,-0.25,8.823542373,10.34968,0.14824,10.35074158,1.39968,0.40824,1.458,8.95,-0.26,8.95377574
30/03/2020 03:30,10.20096,0.20528,10.20302528,1.32096,0.38528,1.376,8.88,-0.18,8.881824137,10.34096,0.20528,10.34299732,1.32096,0.38528,1.376,9.02,-0.18,9.02179583
30/03/2020 04:00,10.11256,0.22908,10.11515434,1.40256,0.40908,1.461,8.71,-0.18,8.711859733,10.23256,0.22908,10.23512393,1.40256,0.40908,1.461,8.83,-0.18,8.831834464
30/03/2020 04:30,10.2652,0.1511,10.26631201,1.1352,0.3311,1.1825,9.13,-0.18,9.131774198,10.4452,0.1511,10.44629285,1.1352,0.3311,1.1825,9.31,-0.18,9.311739902
30/03/2020 05:00,9.94848,0.23664,9.951294026,1.42848,0.41664,1.488,8.52,-0.18,8.521901196,10.04848,0.23664,10.05126603,1.42848,0.41664,1.488,8.62,-0.18,8.621879146
30/03/2020 05:30,9.8204,0.1672,9.821823252,1.1904,0.3472,1.24,8.63,-0.18,8.631876969,9.9304,0.1672,9.931807489,1.1904,0.3472,1.24,8.74,-0.18,8.74185335
30/03/2020 06:00,9.74304,0.61672,9.762539219,1.22304,0.35672,1.274,8.52,0.26,8.523966213,9.71304,-0.00328,9.713040554,1.22304,0.35672,1.274,8.49,-0.36,8.497629081
30/03/2020 06:30,9.59304,0.68922,9.617766926,1.40304,0.40922,1.4615,8.19,0.28,8.194784927,9.65304,0.35922,9.659721541,1.40304,0.40922,1.4615,8.25,-0.05,8.250151514
30/03/2020 07:00,9.79296,0.76378,9.822699499,1.21296,0.35378,1.2635,8.58,0.41,8.589790451,9.91296,0.32378,9.918246289,1.21296,0.35378,1.2635,8.7,-0.03,8.700051724
30/03/2020 07:30,10.46984,0.83162,10.50281588,1.23984,0.36162,1.2915,9.23,0.47,9.241958667,10.65984,-0.24838,10.6627333,1.23984,0.36162,1.2915,9.42,-0.61,9.439729869
30/03/2020 08:00,11.03656,0.01608,11.03657171,1.18656,0.34608,1.236,9.85,-0.33,9.855526368,11.19656,-0.53392,11.20928305,1.18656,0.34608,1.236,10.01,-0.88,10.04860687
30/03/2020 08:30,11.38752,-0.17614,11.38888217,1.48752,0.43386,1.5495,9.9,-0.61,9.918775126,11.56752,-0.96614,11.60779675,1.48752,0.43386,1.5495,10.08,-1.4,10.17675783
30/03/2020 09:00,11.44152,-0.54164,11.45433341,1.33152,0.38836,1.387,10.11,-0.93,10.15268437,11.71152,-0.98164,11.75258771,1.33152,0.38836,1.387,10.38,-1.37,10.4700191
30/03/2020 09:30,11.73408,-0.13756,11.73488629,1.65408,0.48244,1.723,10.08,-0.62,10.09904946,11.90408,-1.22756,11.9672062,1.65408,0.48244,1.723,10.25,-1.71,10.39166012
30/03/2020 10:00,11.85104,-0.74428,11.87438848,1.87104,0.54572,1.949,9.98,-1.29,10.06302638,12.12104,-0.99428,12.16175166,1.87104,0.54572,1.949,10.25,-1.54,10.36504221
30/03/2020 10:30,11.95304,-0.43578,11.96098112,2.48304,0.72422,2.5865,9.47,-1.16,9.54078089,12.19304,-0.86578,12.22373918,2.48304,0.72422,2.5865,9.71,-1.59,9.839319082
30/03/2020 11:00,11.61568,-0.32626,11.62026107,1.79568,0.52374,1.8705,9.82,-0.85,9.856718521,11.81568,-0.99626,11.85760633,1.79568,0.52374,1.8705,10.02,-1.52,10.13463369
30/03/2020 11:30,11.6136,-0.7202,11.63590963,1.7136,0.4998,1.785,9.9,-1.22,9.974888471,11.9136,-0.9902,11.95467946,1.7136,0.4998,1.785,10.2,-1.49,10.30825397
30/03/2020 12:00,11.8092,-0.5319,11.82117263,2.1192,0.6181,2.2075,9.69,-1.15,9.758001845,12.0092,-0.8019,12.03594318,2.1192,0.6181,2.2075,9.89,-1.42,9.99142132
30/03/2020 12:30,11.81632,-0.47274,11.82577276,2.59632,0.75726,2.7045,9.22,-1.23,9.301682643,12.00632,-0.69274,12.02628823,2.59632,0.75726,2.7045,9.41,-1.45,9.521060865
30/03/2020 13:00,11.97528,-0.32596,11.9797154,2.82528,0.82404,2.943,9.15,-1.15,9.221984602,12.03528,-0.78596,12.06091613,2.82528,0.82404,2.943,9.21,-1.61,9.349663096
30/03/2020 13:30,11.34456,-0.27242,11.34783038,2.01456,0.58758,2.0985,9.33,-0.86,9.36955175,11.56456,-0.54242,11.57727375,2.01456,0.58758,2.0985,9.55,-1.13,9.616621028
30/03/2020 14:00,11.82384,-0.42388,11.83143553,2.52384,0.73612,2.629,9.3,-1.16,9.372064874,12.03384,-0.61388,12.0494877,2.52384,0.73612,2.629,9.51,-1.35,9.605342264
30/03/2020 14:30,11.92584,-0.52288,11.93729715,2.59584,0.75712,2.704,9.33,-1.28,9.417393482,12.13584,-0.70288,12.15617756,2.59584,0.75712,2.704,9.54,-1.46,9.651072479
30/03/2020 15:00,11.60592,-0.26994,11.60905882,1.88592,0.55006,1.9645,9.72,-0.82,9.754527154,11.78592,-0.90994,11.82099408,1.88592,0.55006,1.9645,9.9,-1.46,10.0070775
30/03/2020 15:30,11.6616,-0.3462,11.66673772,2.0016,0.5838,2.085,9.66,-0.93,9.704663827,11.9016,-0.6662,11.92023091,2.0016,0.5838,2.085,9.9,-1.25,9.978602107
30/03/2020 16:00,11.82248,-0.17386,11.82375831,2.59248,0.75614,2.7005,9.23,-0.93,9.276734339,12.06248,-0.51386,12.07342022,2.59248,0.75614,2.7005,9.47,-1.27,9.554778909
30/03/2020 16:30,11.63208,-0.02106,11.63209906,1.88208,0.54894,1.9605,9.75,-0.57,9.766647326,11.86208,-0.56106,11.87534127,1.88208,0.54894,1.9605,9.98,-1.11,10.04153873
30/03/2020 17:00,11.70848,-0.04836,11.70857987,1.54848,0.45164,1.613,10.16,-0.5,10.17229571,11.94848,-0.78836,11.97445973,1.54848,0.45164,1.613,10.4,-1.24,10.47366221
30/03/2020 17:30,11.756,0.1455,11.75690037,1.596,0.4655,1.6625,10.16,-0.32,10.16503812,11.996,-0.1745,11.99726912,1.596,0.4655,1.6625,10.4,-0.64,10.4196737
30/03/2020 18:00,11.70608,0.78094,11.73210025,1.54608,0.45094,1.6105,10.16,0.33,10.16535784,11.94608,0.02094,11.94609835,1.54608,0.45094,1.6105,10.4,-0.43,10.40888563
30/03/2020 18:30,11.5412,0.6541,11.55972077,1.3512,0.3941,1.4075,10.19,0.26,10.19331644,11.7812,-0.0059,11.78120148,1.3512,0.3941,1.4075,10.43,-0.4,10.43766736
30/03/2020 19:00,11.39232,0.64276,11.410438,1.31232,0.38276,1.367,10.08,0.26,10.08335262,11.67232,-0.05724,11.67246035,1.31232,0.38276,1.367,10.36,-0.44,10.36933942
30/03/2020 19:30,11.3812,0.6141,11.39775558,1.3512,0.3941,1.4075,10.03,0.22,10.03241247,11.6812,0.0741,11.68143503,1.3512,0.3941,1.4075,10.33,-0.32,10.33495525
30/03/2020 20:00,11.83464,0.96802,11.87416383,2.56464,0.74802,2.6715,9.27,0.22,9.272610204,11.95464,0.33802,11.95941784,2.56464,0.74802,2.6715,9.39,-0.41,9.39894675
30/03/2020 20:30,11.33136,1.04248,11.3792128,1.31136,0.38248,1.366,10.02,0.66,10.041713,11.53136,-0.13752,11.53217998,1.31136,0.38248,1.366,10.22,-0.52,10.23322041
30/03/2020 21:00,11.03056,0.81308,11.06048611,1.21056,0.35308,1.261,9.82,0.46,9.830768027,11.31056,0.11308,11.31112526,1.21056,0.35308,1.261,10.1,-0.24,10.10285108
30/03/2020 21:30,10.99672,1.12446,11.05406084,1.38672,0.40446,1.4445,9.61,0.72,9.63693416,11.27672,-0.02554,11.27674892,1.38672,0.40446,1.4445,9.89,-0.43,9.899343413
30/03/2020 22:00,10.78552,-0.21964,10.78775618,1.23552,0.36036,1.287,9.55,-0.58,9.567596354,10.87552,1.07036,10.92806505,1.23552,0.36036,1.287,9.64,0.71,9.666110904
30/03/2020 22:30,10.456,-1.9245,10.63163375,1.356,0.3955,1.4125,9.1,-2.32,9.391080875,10.176,3.1255,10.64517385,1.356,0.3955,1.4125,8.82,2.73,9.232838134
30/03/2020 23:00,9.70472,0.56846,9.721354692,1.19472,0.34846,1.2445,8.51,0.22,8.512843238,9.81472,0.54846,9.830032403,1.19472,0.34846,1.2445,8.62,0.2,8.622319873
30/03/2020 23:30,9.2396,1.0853,9.303122285,1.1496,0.3353,1.1975,8.09,0.75,8.124690763,9.0296,0.2953,9.034427389,1.1496,0.3353,1.1975,7.88,-0.04,7.880101522
31/03/2020 00:00,8.33736,0.74798,8.37084499,1.22736,0.35798,1.2785,7.11,0.39,7.120688169,8.37736,0.68798,8.405562269,1.22736,0.35798,1.2785,7.15,0.33,7.157611333
31/03/2020 00:30,8.0156,0.7758,8.05305588,1.4256,0.4158,1.485,6.59,0.36,6.599825755,8.0456,0.7458,8.080092636,1.4256,0.4158,1.485,6.62,0.33,6.628219972
31/03/2020 01:00,7.91632,0.94476,7.972496083,1.45632,0.42476,1.517,6.46,0.52,6.480895,7.99632,0.72476,8.029097745,1.45632,0.42476,1.517,6.54,0.3,6.546877118
31/03/2020 01:30,8.89904,0.69722,8.926311033,1.25904,0.36722,1.3115,7.64,0.33,7.647123642,8.95904,0.68722,8.985358593,1.25904,0.36722,1.3115,7.7,0.32,7.706646482
31/03/2020 02:00,9.72576,0.65668,9.747904195,1.56576,0.45668,1.631,8.16,0.2,8.162450612,9.80576,0.64668,9.827060812,1.56576,0.45668,1.631,8.24,0.19,8.242190243
31/03/2020 02:30,9.9592,0.6256,9.978829591,1.4592,0.4256,1.52,8.5,0.2,8.502352616,10.0692,0.6156,10.0880004,1.4592,0.4256,1.52,8.61,0.19,8.612096144
31/03/2020 03:00,9.87824,0.60532,9.896769059,1.45824,0.42532,1.519,8.42,0.18,8.421923771,9.97824,0.59532,9.995983163,1.45824,0.42532,1.519,8.52,0.17,8.521695841
31/03/2020 03:30,9.94672,0.55946,9.962441179,1.26672,0.36946,1.3195,8.68,0.19,8.682079244,10.05672,0.55946,10.07226949,1.26672,0.36946,1.3195,8.79,0.19,8.79205323
31/03/2020 04:00,10.10176,0.62218,10.12090228,1.48176,0.43218,1.5435,8.62,0.19,8.622093713,10.21176,0.60218,10.22949965,1.48176,0.43218,1.5435,8.73,0.17,8.731655055
31/03/2020 04:30,10.09472,0.51096,10.10764325,1.13472,0.33096,1.182,8.96,0.18,8.961807853,10.24472,0.50096,10.25696099,1.13472,0.33096,1.182,9.11,0.17,9.111586031
31/03/2020 05:00,9.93696,0.50578,9.949823488,1.11696,0.32578,1.1635,8.82,0.18,8.821836543,10.06696,0.49578,10.07916075,1.11696,0.32578,1.1635,8.95,0.17,8.95161438
31/03/2020 05:30,9.97512,0.50816,9.988055146,1.12512,0.32816,1.172,8.85,0.18,8.851830319,10.10512,0.49816,10.11739164,1.12512,0.32816,1.172,8.98,0.17,8.981608987
31/03/2020 06:00,9.88584,0.59212,9.903556866,1.27584,0.37212,1.329,8.61,0.22,8.612810227,10.00584,0.58212,10.02275899,1.27584,0.37212,1.329,8.73,0.21,8.732525408
31/03/2020 06:30,9.89696,0.81578,9.930524369,1.35696,0.39578,1.4135,8.54,0.42,8.550321631,9.99696,0.29578,10.00133466,1.35696,0.39578,1.4135,8.64,-0.1,8.640578684
31/03/2020 07:00,10.41984,0.79662,10.45024732,1.11984,0.32662,1.1665,9.3,0.47,9.311868771,10.63984,0.00662,10.63984206,1.11984,0.32662,1.1665,9.52,-0.32,9.525376633
31/03/2020 07:30,10.75168,0.39674,10.75899742,1.29168,0.37674,1.3455,9.46,0.02,9.460021142,10.93168,-0.09326,10.9320778,1.29168,0.37674,1.3455,9.64,-0.47,9.651450668
31/03/2020 08:00,11.08944,0.31192,11.09382592,1.54944,0.45192,1.614,9.54,-0.14,9.541027198,11.14944,-0.27808,11.15290728,1.54944,0.45192,1.614,9.6,-0.73,9.627715201
31/03/2020 08:30,11.19368,2.19024,11.40594683,1.78368,0.52024,1.858,9.41,1.67,9.55703929,11.64368,-2.34976,11.87841134,1.78368,0.52024,1.858,9.86,-2.87,10.26920153
31/03/2020 09:00,11.13968,2.50074,11.41692476,2.29968,0.67074,2.3955,8.84,1.83,9.027430421,11.62968,-2.93926,11.99536186,2.29968,0.67074,2.3955,9.33,-3.61,10.00404918
31/03/2020 09:30,10.9932,0.5426,11.00658262,2.6832,0.7826,2.795,8.31,-0.24,8.313464982,10.8632,-0.1474,10.86419997,2.6832,0.7826,2.795,8.18,-0.93,8.232697006
31/03/2020 10:00,11.24288,0.09334,11.24326745,3.30288,0.96334,3.4405,7.94,-0.87,7.987521518,11.29288,-0.08666,11.2932125,3.30288,0.96334,3.4405,7.99,-1.05,8.058697165
31/03/2020 10:30,11.36344,-0.07858,11.36371169,2.95344,0.86142,3.0765,8.41,-0.94,8.462369644,11.44344,-0.33858,11.44844773,2.95344,0.86142,3.0765,8.49,-1.2,8.574386275
31/03/2020 11:00,11.50032,0.44926,11.50909183,2.98032,0.86926,3.1045,8.52,-0.42,8.530345831,11.66032,-1.01074,11.70404451,2.98032,0.86926,3.1045,8.68,-1.88,8.881261172
31/03/2020 11:30,10.9048,3.4814,11.44704368,2.1648,0.6314,2.255,8.74,2.85,9.192937507,11.6948,-4.5686,12.55549493,2.1648,0.6314,2.255,9.53,-5.2,10.85637601
31/03/2020 12:00,11.04472,3.46346,11.57503326,2.51472,0.73346,2.6195,8.53,2.73,8.956215719,11.90472,-4.35654,12.67682133,2.51472,0.73346,2.6195,9.39,-5.09,10.6808333
31/03/2020 12:30,10.59272,3.59996,11.18773565,2.26272,0.65996,2.357,8.33,2.94,8.833600625,11.54272,-4.28004,12.31069159,2.26272,0.65996,2.357,9.28,-4.94,10.5129444
31/03/2020 13:00,10.79232,3.86026,11.46192734,2.09232,0.61026,2.1795,8.7,3.25,9.287222405,11.60232,-4.26974,12.36302993,2.09232,0.61026,2.1795,9.51,-4.88,10.68898966
31/03/2020 13:30,10.78488,3.81434,11.43952911,2.17488,0.63434,2.2655,8.61,3.18,9.178480266,11.68488,-4.00566,12.35239785,2.17488,0.63434,2.2655,9.51,-4.64,10.58157361
31/03/2020 14:00,11.02024,0.16132,11.02142068,2.37024,0.69132,2.469,8.65,-0.53,8.666221783,11.16024,-0.15868,11.16136803,2.37024,0.69132,2.469,8.79,-0.85,8.831002208
31/03/2020 14:30,12.29496,-0.36522,12.30038321,2.24496,0.65478,2.3385,10.05,-1.02,10.10162858,12.56496,-0.54522,12.57678356,2.24496,0.65478,2.3385,10.32,-1.2,10.38953319
31/03/2020 15:00,11.15416,0.05788,11.15431017,2.32416,0.67788,2.421,8.83,-0.62,8.851739942,11.18416,-0.39212,11.19103181,2.32416,0.67788,2.421,8.86,-1.07,8.924376729
31/03/2020 15:30,10.74936,0.11648,10.74999107,2.79936,0.81648,2.916,7.95,-0.7,7.980758109,10.73936,-0.11352,10.73995996,2.79936,0.81648,2.916,7.94,-0.93,7.994279205
31/03/2020 16:00,10.85496,0.09228,10.85535224,2.30496,0.67228,2.401,8.55,-0.58,8.569649935,10.87496,-0.18772,10.87658006,2.30496,0.67228,2.401,8.57,-0.86,8.613042436
31/03/2020 16:30,11.21896,0.23178,11.22135399,1.78896,0.52178,1.8635,9.43,-0.29,9.434458119,11.32896,-0.30822,11.333152,1.78896,0.52178,1.8635,9.54,-0.83,9.576037803
31/03/2020 17:00,11.50616,-0.01112,11.50616537,1.67616,0.48888,1.746,9.83,-0.5,9.842707961,11.78616,-0.44112,11.794412,1.67616,0.48888,1.746,10.11,-0.93,10.15268437
31/03/2020 17:30,11.52248,0.03864,11.52254479,1.57248,0.45864,1.638,9.95,-0.42,9.958860377,11.80248,-0.22136,11.80455566,1.57248,0.45864,1.638,10.23,-0.68,10.25257529
31/03/2020 18:00,11.57912,0.46516,11.58845951,1.62912,0.47516,1.697,9.95,-0.01,9.950005025,11.85912,-0.06484,11.85929726,1.62912,0.47516,1.697,10.23,-0.54,10.24424229
31/03/2020 18:30,11.40816,0.41738,11.4157926,1.32816,0.38738,1.3835,10.08,0.03,10.08004464,11.65816,0.08738,11.65848746,1.32816,0.38738,1.3835,10.33,-0.3,10.33435533
31/03/2020 19:00,11.23896,0.97678,11.28132621,1.18896,0.34678,1.2385,10.05,0.63,10.06972691,11.51896,0.01678,11.51897222,1.18896,0.34678,1.2385,10.33,-0.33,10.33526971
31/03/2020 19:30,11.2528,0.9529,11.29307426,1.3128,0.3829,1.3675,9.94,0.57,9.956329645,11.5028,0.1029,11.50326024,1.3128,0.3829,1.3675,10.19,-0.28,10.19384618
31/03/2020 20:00,11.30576,0.60168,11.32175905,1.44576,0.42168,1.506,9.86,0.18,9.861642865,11.52576,-0.08832,11.52609839,1.44576,0.42168,1.506,10.08,-0.51,10.09289354
31/03/2020 20:30,11.22416,-1.43212,11.31515512,1.36416,0.39788,1.421,9.86,-1.83,10.02838472,11.25416,1.57788,11.36423436,1.36416,0.39788,1.421,9.89,1.18,9.960145581
31/03/2020 21:00,10.89392,-2.17844,11.10959467,1.27392,0.37156,1.327,9.62,-2.55,9.952230906,10.87392,3.11156,11.31034667,1.27392,0.37156,1.327,9.6,2.74,9.983366166
31/03/2020 21:30,10.66016,0.78088,10.68872232,1.10016,0.32088,1.146,9.56,0.46,9.571060547,10.91016,0.30088,10.91430804,1.10016,0.32088,1.146,9.81,-0.02,9.810020387
31/03/2020 22:00,10.3968,1.0424,10.44892569,1.2768,0.3724,1.33,9.12,0.67,9.144577628,10.4368,0.2324,10.43938715,1.2768,0.3724,1.33,9.16,-0.14,9.161069807
31/03/2020 22:30,9.83152,1.05336,9.887788064,1.45152,0.42336,1.512,8.38,0.63,8.403648017,9.86152,0.54336,9.876477955,1.45152,0.42336,1.512,8.41,0.12,8.41085608
31/03/2020 23:00,9.1848,0.9039,9.229170399,1.1448,0.3339,1.1925,8.04,0.57,8.060179899,9.1948,0.7939,9.229009928,1.1448,0.3339,1.1925,8.05,0.46,8.063132146
31/03/2020 23:30,8.75128,1.32704,8.851324014,1.36128,0.39704,1.418,7.39,0.93,7.448288394,8.41128,0.57704,8.431050136,1.36128,0.39704,1.418,7.05,0.18,7.052297498
01/04/2020 00:00,8.10104,0.89322,8.150134419,1.45104,0.42322,1.5115,6.65,0.47,6.666588333,8.08104,0.78322,8.118906395,1.45104,0.42322,1.5115,6.63,0.36,6.639766562
01/04/2020 00:30,7.9464,0.8577,7.992554176,1.4664,0.4277,1.5275,6.48,0.43,6.494251304,7.9664,0.7877,8.005248294,1.4664,0.4277,1.5275,6.5,0.36,6.509961597
01/04/2020 01:00,7.9576,0.8818,8.006308076,1.1376,0.3318,1.185,6.82,0.55,6.842141478,7.9876,0.6618,8.014969307,1.1376,0.3318,1.185,6.85,0.33,6.857944298
01/04/2020 01:30,9.1332,0.7176,9.161347717,1.1232,0.3276,1.17,8.01,0.39,8.019488762,9.2032,0.7176,9.231134275,1.1232,0.3276,1.17,8.08,0.39,8.089406653
01/04/2020 02:00,9.66096,0.72028,9.687773294,1.20096,0.35028,1.251,8.46,0.37,8.468087151,9.76096,0.72028,9.787499344,1.20096,0.35028,1.251,8.56,0.37,8.567992764
01/04/2020 02:30,10.24672,0.62446,10.26573042,1.14672,0.33446,1.1945,9.1,0.29,9.104619707,10.41672,0.61446,10.4348271,1.14672,0.33446,1.1945,9.27,0.28,9.274227731
01/04/2020 03:00,9.97408,0.70494,9.998960558,1.35408,0.39494,1.4105,8.62,0.31,8.625572445,10.08408,0.69494,10.10799738,1.35408,0.39494,1.4105,8.73,0.3,8.735153118
01/04/2020 03:30,9.92576,0.64168,9.946480021,1.20576,0.35168,1.256,8.72,0.29,8.724820915,10.03576,0.64168,10.05625338,1.20576,0.35168,1.256,8.83,0.29,8.834760891
01/04/2020 04:00,9.89792,0.67106,9.92064221,1.23792,0.36106,1.2895,8.66,0.31,8.665546723,10.01792,0.67106,10.04037064,1.23792,0.36106,1.2895,8.78,0.31,8.785470961
01/04/2020 04:30,10.01976,0.63368,10.03977793,1.10976,0.32368,1.156,8.91,0.31,8.915391186,10.16976,0.63368,10.18948324,1.10976,0.32368,1.156,9.06,0.31,9.065301981
01/04/2020 05:00,9.53176,0.66718,9.555081258,1.12176,0.32718,1.1685,8.41,0.34,8.416869965,9.62176,0.66718,9.644863641,1.12176,0.32718,1.1685,8.5,0.34,8.506797282
01/04/2020 05:30,9.55976,0.74368,9.588642824,1.10976,0.32368,1.156,8.45,0.42,8.460431431,9.65976,0.72368,9.686830028,1.10976,0.32368,1.156,8.55,0.4,8.559351611
01/04/2020 06:00,9.14792,0.96356,9.198526415,1.17792,0.34356,1.227,7.97,0.62,7.994079059,9.04792,0.66356,9.072219585,1.17792,0.34356,1.227,7.87,0.32,7.876503031
01/04/2020 06:30,9.66032,1.02176,9.714204857,1.24032,0.36176,1.292,8.42,0.66,8.445827372,9.60032,0.55176,9.616162603,1.24032,0.36176,1.292,8.36,0.19,8.362158812
01/04/2020 07:00,9.9488,0.8234,9.982815685,1.1088,0.3234,1.155,8.84,0.5,8.85412898,10.0888,0.5534,10.1039664,1.1088,0.3234,1.155,8.98,0.23,8.982944951
01/04/2020 07:30,10.14728,2.62254,10.4806969,1.51728,0.44254,1.5805,8.63,2.18,8.901084204,10.61728,-1.72746,10.75689326,1.51728,0.44254,1.5805,9.1,-2.17,9.35515366
01/04/2020 08:00,10.88152,0.39586,10.88871814,1.15152,0.33586,1.1995,9.73,0.06,9.730184993,11.07152,-0.15414,11.07259293,1.15152,0.33586,1.1995,9.92,-0.49,9.932094442
01/04/2020 08:30,11.15792,0.38106,11.16442499,1.47792,0.43106,1.5395,9.68,-0.05,9.680129131,11.35792,-0.42894,11.36601673,1.47792,0.43106,1.5395,9.88,-0.86,9.917358519
01/04/2020 09:00,11.3576,0.1318,11.35836472,1.8576,0.5418,1.935,9.5,-0.41,9.508843252,11.4976,-0.4582,11.50672642,1.8576,0.5418,1.935,9.64,-1,9.691728432
01/04/2020 09:30,11.16224,-0.13018,11.16299909,1.54224,0.44982,1.6065,9.62,-0.58,9.637468547,11.44224,-0.31018,11.44644346,1.54224,0.44982,1.6065,9.9,-0.76,9.929128864
01/04/2020 10:00,11.28056,0.13808,11.28140505,1.57056,0.45808,1.636,9.71,-0.32,9.715271484,11.47056,-0.45192,11.47945898,1.57056,0.45808,1.636,9.9,-0.91,9.941735261
01/04/2020 10:30,11.30736,-0.15952,11.30848517,1.64736,0.48048,1.716,9.66,-0.64,9.681177614,11.54736,-0.44952,11.55610623,1.64736,0.48048,1.716,9.9,-0.93,9.943585872
01/04/2020 11:00,11.39816,0.27738,11.40153459,1.56816,0.45738,1.6335,9.83,-0.18,9.831647878,11.52816,-0.71262,11.55016451,1.56816,0.45738,1.6335,9.96,-1.17,10.02848443
01/04/2020 11:30,11.41504,0.05522,11.41517356,1.83504,0.53522,1.9115,9.58,-0.48,9.592017515,11.57504,-0.45478,11.58397064,1.83504,0.53522,1.9115,9.74,-0.99,9.790183859
01/04/2020 12:00,11.72896,-0.23322,11.73127846,2.14896,0.62678,2.2385,9.58,-0.86,9.618523795,11.88896,-0.42322,11.89649045,2.14896,0.62678,2.2385,9.74,-1.05,9.796433024
01/04/2020 12:30,11.65808,-0.17056,11.6593276,1.91808,0.55944,1.998,9.74,-0.73,9.767317953,11.90808,-0.44056,11.91622685,1.91808,0.55944,1.998,9.99,-1,10.0399253
01/04/2020 13:00,11.70992,0.14456,11.71081227,1.96992,0.57456,2.052,9.74,-0.43,9.749487166,11.87992,-0.42544,11.88753542,1.96992,0.57456,2.052,9.91,-1,9.9603263
01/04/2020 13:30,11.43968,-0.05426,11.43980868,1.69968,0.49574,1.7705,9.74,-0.55,9.755516388,11.72968,-0.30426,11.73362549,1.69968,0.49574,1.7705,10.03,-0.8,10.06185371
01/04/2020 14:00,11.48288,-0.23166,11.48521656,1.74288,0.50834,1.8155,9.74,-0.74,9.768070434,11.77288,-0.41166,11.78007502,1.74288,0.50834,1.8155,10.03,-0.92,10.07210504
01/04/2020 14:30,11.70168,-0.19076,11.70323478,2.19168,0.63924,2.283,9.51,-0.83,9.546151057,11.93168,-0.41076,11.93874832,2.19168,0.63924,2.283,9.74,-1.05,9.796433024
01/04/2020 15:00,11.62976,0.01618,11.62977126,2.24976,0.65618,2.3435,9.38,-0.64,9.401808337,11.73976,-0.42382,11.74740772,2.24976,0.65618,2.3435,9.49,-1.08,9.551256462
01/04/2020 15:30,11.1352,0.0936,11.13559338,1.7952,0.5236,1.87,9.34,-0.43,9.349893048,11.2852,-0.1664,11.28642672,1.7952,0.5236,1.87,9.49,-0.69,9.515051235
01/04/2020 16:00,11.06816,-0.06512,11.06835157,1.62816,0.47488,1.696,9.44,-0.54,9.455432301,11.29816,-0.28512,11.30175707,1.62816,0.47488,1.696,9.67,-0.76,9.699819586
01/04/2020 16:30,11.42792,0.46606,11.43741962,1.83792,0.53606,1.9145,9.59,-0.07,9.590255471,11.53792,-0.35394,11.5433475,1.83792,0.53606,1.9145,9.7,-0.89,9.740744325
01/04/2020 17:00,11.42016,0.29338,11.42392779,1.76016,0.51338,1.8335,9.66,-0.22,9.662504851,11.69016,-0.15662,11.69120912,1.76016,0.51338,1.8335,9.93,-0.67,9.952577556
01/04/2020 17:30,11.55248,0.42864,11.56042933,1.81248,0.52864,1.888,9.74,-0.1,9.740513333,11.82248,0.10864,11.82297915,1.81248,0.52864,1.888,10.01,-0.42,10.01880731
01/04/2020 18:00,11.53552,0.94536,11.57419229,1.59552,0.46536,1.662,9.94,0.48,9.951582789,11.76552,-0.11464,11.7660785,1.59552,0.46536,1.662,10.17,-0.58,10.18652541
01/04/2020 18:30,11.46568,0.61124,11.48196117,1.37568,0.40124,1.433,10.09,0.21,10.0921851,11.73568,-0.04876,11.73578129,1.37568,0.40124,1.433,10.36,-0.45,10.36976856
01/04/2020 19:00,11.39064,2.49102,11.65983963,1.34064,0.39102,1.3965,10.05,2.1,10.26705898,11.70064,-1.60898,11.81074905,1.34064,0.39102,1.3965,10.36,-2,10.55128428
01/04/2020 19:30,11.27072,0.51396,11.28243255,1.11072,0.32396,1.157,10.16,0.19,10.16177642,11.53072,-0.01604,11.53073116,1.11072,0.32396,1.157,10.42,-0.34,10.42554555
01/04/2020 20:00,11.31944,1.10192,11.37294815,1.30944,0.38192,1.364,10.01,0.72,10.0358607,11.54944,-0.15808,11.55052179,1.30944,0.38192,1.364,10.24,-0.54,10.2542284
01/04/2020 20:30,11.27568,1.05374,11.32481026,1.31568,0.38374,1.3705,9.96,0.67,9.982509704,11.44568,-0.04626,11.44577348,1.31568,0.38374,1.3705,10.13,-0.43,10.13912225
01/04/2020 21:00,11.01976,0.71118,11.04268479,1.16976,0.34118,1.2185,9.85,0.37,9.856946789,11.32976,-0.03882,11.32982651,1.16976,0.34118,1.2185,10.16,-0.38,10.16710382
01/04/2020 21:30,10.75176,0.87468,10.78727993,1.42176,0.41468,1.481,9.33,0.46,9.341332881,10.96176,0.09468,10.96216888,1.42176,0.41468,1.481,9.54,-0.32,9.545365368
01/04/2020 22:00,10.32416,0.83288,10.35770094,1.24416,0.36288,1.296,9.08,0.47,9.09215596,10.44416,0.36288,10.45046219,1.24416,0.36288,1.296,9.2,0,9.2
01/04/2020 22:30,10.03248,-0.58386,10.04945508,1.15248,0.33614,1.2005,8.88,-0.92,8.927530454,9.79248,2.58614,10.12821725,1.15248,0.33614,1.2005,8.64,2.25,8.928163305
01/04/2020 23:00,9.906,-2.5345,10.22509297,1.116,0.3255,1.1625,8.79,-2.86,9.243576148,9.236,3.5555,9.896730584,1.116,0.3255,1.1625,8.12,3.23,8.738838596
01/04/2020 23:30,8.91912,1.17266,8.99587867,1.20912,0.35266,1.2595,7.71,0.82,7.753483088,8.63912,0.23266,8.642252313,1.20912,0.35266,1.2595,7.43,-0.12,7.430968981
02/04/2020 00:00,8.89984,-1.97338,9.115995867,1.11984,0.32662,1.1665,7.78,-2.3,8.112853998,8.33984,3.11662,8.903159633,1.11984,0.32662,1.1665,7.22,2.79,7.740316531
02/04/2020 00:30,8.3816,-3.1437,8.951763416,1.4616,0.4263,1.5225,6.92,-3.57,7.786610302,7.4816,4.3863,8.672598587,1.4616,0.4263,1.5225,6.02,3.96,7.205692194
02/04/2020 01:00,8.61376,-3.16432,9.176588822,1.25376,0.36568,1.306,7.36,-3.53,8.162750762,7.75376,4.30568,8.869028943,1.25376,0.36568,1.306,6.5,3.94,7.600894684
02/04/2020 01:30,9.694,-3.253,10.22524547,1.224,0.357,1.275,8.47,-3.61,9.207225424,8.884,4.197,9.825490573,1.224,0.357,1.275,7.66,3.84,8.568617158
02/04/2020 02:00,10.3312,-3.4134,10.8804868,1.2912,0.3766,1.345,9.04,-3.79,9.802331355,9.6312,4.1066,10.47015649,1.2912,0.3766,1.345,8.34,3.73,9.136109675
02/04/2020 02:30,10.44608,-3.42656,10.99372097,1.24608,0.36344,1.298,9.2,-3.79,9.950080402,9.79608,4.08344,10.61308935,1.24608,0.36344,1.298,8.55,3.72,9.324210422
02/04/2020 03:00,10.27072,-3.33354,10.79815624,1.29072,0.37646,1.3445,8.98,-3.71,9.716197816,9.54072,4.20646,10.42687124,1.29072,0.37646,1.3445,8.25,3.83,9.095680293
02/04/2020 03:30,10.2736,-3.3352,10.80140806,1.1136,0.3248,1.16,9.16,-3.66,9.864137063,9.6136,4.2148,10.49694451,1.1136,0.3248,1.16,8.5,3.89,9.347839323
02/04/2020 04:00,10.13136,-3.35002,10.67085233,1.13136,0.32998,1.1785,9,-3.68,9.723291624,9.40136,4.18998,10.29278885,1.13136,0.32998,1.1785,8.27,3.86,9.126472484
02/04/2020 04:30,10.00992,-3.33294,10.55021267,1.18992,0.34706,1.2395,8.82,-3.68,9.556924191,9.24992,4.20706,10.16171117,1.18992,0.34706,1.2395,8.06,3.86,8.936621285
02/04/2020 05:00,9.62328,-3.31446,10.17807266,1.25328,0.36554,1.3055,8.37,-3.68,9.143265281,8.78328,4.25554,9.759898988,1.25328,0.36554,1.3055,7.53,3.89,8.475435092
02/04/2020 05:30,9.5832,-3.3149,10.14032959,1.1832,0.3451,1.2325,8.4,-3.66,9.162728851,8.7432,4.2051,9.701876739,1.1832,0.3451,1.2325,7.56,3.86,8.488415635
02/04/2020 06:00,9.93416,-3.13212,10.41622343,1.12416,0.32788,1.171,8.81,-3.46,9.465077918,9.03416,4.02788,9.891403551,1.12416,0.32788,1.171,7.91,3.7,8.732588391
02/04/2020 06:30,9.97496,-0.92022,10.0173166,1.16496,0.33978,1.2135,8.81,-1.26,8.89964606,9.89496,1.70978,10.04159256,1.16496,0.33978,1.2135,8.73,1.37,8.836843328
02/04/2020 07:00,10.35784,-2.42438,10.63778491,1.28784,0.37562,1.3415,9.07,-2.8,9.492360086,10.01784,2.99562,10.4561397,1.28784,0.37562,1.3415,8.73,2.62,9.11467498
02/04/2020 07:30,10.74704,0.21872,10.74926543,1.60704,0.46872,1.674,9.14,-0.25,9.143418398,10.80704,0.29872,10.81116771,1.60704,0.46872,1.674,9.2,-0.17,9.201570518
02/04/2020 08:00,11.17048,0.05014,11.17059253,1.68048,0.49014,1.7505,9.49,-0.44,9.500194735,11.34048,-0.31986,11.34498995,1.68048,0.49014,1.7505,9.66,-0.81,9.693900144
02/04/2020 08:30,11.13216,0.26438,11.13529897,2.07216,0.60438,2.1585,9.06,-0.34,9.066377446,11.15216,-0.57562,11.16700546,2.07216,0.60438,2.1585,9.08,-1.18,9.156352986
02/04/2020 09:00,11.28744,0.07842,11.28771241,2.25744,0.65842,2.3515,9.03,-0.58,9.048607628,11.33744,-0.61158,11.35392337,2.25744,0.65842,2.3515,9.08,-1.27,9.168385899
02/04/2020 09:30,11.28544,-0.10758,11.28595275,2.30544,0.67242,2.4015,8.98,-0.78,9.013811624,11.38544,-0.52758,11.39765698,2.30544,0.67242,2.4015,9.08,-1.2,9.158951905
02/04/2020 10:00,11.38264,-0.23548,11.3850755,2.55264,0.74452,2.659,8.83,-0.98,8.884216341,11.54264,-0.45548,11.55162327,2.55264,0.74452,2.659,8.99,-1.2,9.069735388
02/04/2020 10:30,11.5004,-0.2403,11.50291025,2.8104,0.8197,2.9275,8.69,-1.06,8.754410317,11.6304,-0.5603,11.64388854,2.8104,0.8197,2.9275,8.82,-1.38,8.927306425
02/04/2020 11:00,11.20184,-0.09988,11.20228528,2.57184,0.75012,2.679,8.63,-0.85,8.67175876,11.27184,-0.73988,11.29609664,2.57184,0.75012,2.679,8.7,-1.49,8.826669814
02/04/2020 11:30,11.20976,-0.27632,11.21316512,3.02976,0.88368,3.156,8.18,-1.16,8.261839989,11.34976,-0.45632,11.35892953,3.02976,0.88368,3.156,8.32,-1.34,8.427217809
02/04/2020 12:00,11.72176,-0.33532,11.72655521,2.38176,0.69468,2.481,9.34,-1.03,9.396621733,11.89176,-0.52532,11.90335738,2.38176,0.69468,2.481,9.51,-1.22,9.587935127
02/04/2020 12:30,11.68624,-0.16318,11.68737922,2.28624,0.66682,2.3815,9.4,-0.83,9.436572471,11.88624,-0.46318,11.89526112,2.28624,0.66682,2.3815,9.6,-1.13,9.666276429
02/04/2020 13:00,11.782,0.0185,11.78201452,2.532,0.7385,2.6375,9.25,-0.72,9.277979306,11.872,-0.3815,11.87812806,2.532,0.7385,2.6375,9.34,-1.12,9.406912352
02/04/2020 13:30,11.62056,-0.17192,11.62183166,1.81056,0.52808,1.886,9.81,-0.7,9.834942806,11.90056,-0.41192,11.90768686,1.81056,0.52808,1.886,10.09,-0.94,10.13369133
02/04/2020 14:00,11.70936,-0.18602,11.7108375,1.89936,0.55398,1.9785,9.81,-0.74,9.837870705,11.98936,-0.38602,11.99557271,1.89936,0.55398,1.9785,10.09,-0.94,10.13369133
02/04/2020 14:30,11.4324,-0.1618,11.4335449,1.9824,0.5782,2.065,9.45,-0.74,9.478929264,11.6924,-0.3818,11.69863193,1.9824,0.5782,2.065,9.71,-0.96,9.757340826
02/04/2020 15:00,11.242,0.016,11.24201139,2.592,0.756,2.7,8.65,-0.74,8.681595475,11.252,-0.304,11.2561059,2.592,0.756,2.7,8.66,-1.06,8.724631797
02/04/2020 15:30,10.89384,0.15362,10.89492309,3.06384,0.89362,3.1915,7.83,-0.74,7.864890336,10.88384,-0.19638,10.88561152,3.06384,0.89362,3.1915,7.82,-1.09,7.895600041
02/04/2020 16:00,10.48896,0.21428,10.49114855,3.16896,0.92428,3.301,7.32,-0.71,7.354352453,10.58896,0.09428,10.58937971,3.16896,0.92428,3.301,7.42,-0.83,7.46627752
02/04/2020 16:30,10.81984,0.45162,10.82926121,3.15984,0.92162,3.2915,7.66,-0.47,7.674405514,10.72984,-0.11838,10.73049301,3.15984,0.92162,3.2915,7.57,-1.04,7.641105941
02/04/2020 17:00,11.23032,0.47926,11.24054169,2.50032,0.72926,2.6045,8.73,-0.25,8.733578877,11.39032,-0.01074,11.39032506,2.50032,0.72926,2.6045,8.89,-0.74,8.920745485
02/04/2020 17:30,11.52128,1.08204,11.57197923,2.20128,0.64204,2.293,9.32,0.44,9.330380485,11.75128,0.45204,11.75997116,2.20128,0.64204,2.293,9.55,-0.19,9.551889865
02/04/2020 18:00,11.55832,1.25326,11.62606648,2.06832,0.60326,2.1545,9.49,0.65,9.512234228,11.76832,0.49326,11.77865277,2.06832,0.60326,2.1545,9.7,-0.11,9.700623691
02/04/2020 18:30,11.5844,1.2817,11.65508808,1.7544,0.5117,1.8275,9.83,0.77,9.860111561,11.8044,0.1417,11.80525045,1.7544,0.5117,1.8275,10.05,-0.37,10.05680864
02/04/2020 19:00,11.49552,1.22286,11.56037917,1.89552,0.55286,1.9745,9.6,0.67,9.623351807,11.74552,0.26286,11.74846098,1.89552,0.55286,1.9745,9.85,-0.29,9.854268111
02/04/2020 19:30,11.50688,0.74534,11.53099384,1.76688,0.51534,1.8405,9.74,0.23,9.742715227,11.78688,0.38534,11.79317714,1.76688,0.51534,1.8405,10.02,-0.13,10.02084328
02/04/2020 20:00,11.34368,0.90774,11.37994147,1.60368,0.46774,1.6705,9.74,0.44,9.749933333,11.54368,0.33774,11.54861967,1.60368,0.46774,1.6705,9.94,-0.13,9.940850064
02/04/2020 20:30,11.29328,0.91554,11.33033039,1.49328,0.43554,1.5555,9.8,0.48,9.81174806,11.49328,-0.09446,11.49366816,1.49328,0.43554,1.5555,10,-0.53,10.01403515
02/04/2020 21:00,10.88792,0.93856,10.92829798,1.29792,0.37856,1.352,9.59,0.56,9.60633645,11.18792,0.05856,11.18807326,1.29792,0.37856,1.352,9.89,-0.32,9.895175592
02/04/2020 21:30,10.74032,0.79676,10.76983288,1.36032,0.39676,1.417,9.38,0.4,9.388524911,10.97032,0.07676,10.97058854,1.36032,0.39676,1.417,9.61,-0.32,9.615326308
02/04/2020 22:00,10.47136,-1.94502,10.65046868,1.25136,0.36498,1.3035,9.22,-2.31,9.504972383,10.06136,3.34498,10.60282303,1.25136,0.36498,1.3035,8.81,2.98,9.300349456
02/04/2020 22:30,9.72776,0.87268,9.766825738,1.27776,0.37268,1.331,8.45,0.5,8.464779974,9.80776,0.33268,9.813400644,1.27776,0.37268,1.331,8.53,-0.04,8.530093786
02/04/2020 23:00,9.32032,0.58676,9.33877145,1.12032,0.32676,1.167,8.2,0.26,8.204120916,9.41032,0.55676,9.426775918,1.12032,0.32676,1.167,8.29,0.23,8.293189977
02/04/2020 23:30,8.54816,1.12988,8.622509391,1.26816,0.36988,1.321,7.28,0.76,7.319562828,8.27816,0.30988,8.283957907,1.26816,0.36988,1.321,7.01,-0.06,7.010256771
03/04/2020 00:00,7.96856,0.87208,8.016138222,1.61856,0.47208,1.686,6.35,0.4,6.362585952,8.00856,0.86208,8.054825585,1.61856,0.47208,1.686,6.39,0.39,6.401890346
03/04/2020 00:30,7.8612,0.9341,7.916502274,1.3512,0.3941,1.4075,6.51,0.54,6.53235792,7.8812,0.8841,7.930633408,1.3512,0.3941,1.4075,6.53,0.49,6.548358573
03/04/2020 01:00,7.85208,1.02644,7.918884985,1.22208,0.35644,1.273,6.63,0.67,6.663767703,7.93208,0.85644,7.97818166,1.22208,0.35644,1.273,6.71,0.5,6.728603124
03/04/2020 01:30,8.70912,0.83766,8.749311141,1.32912,0.38766,1.3845,7.38,0.45,7.393706783,8.75912,0.82766,8.798136408,1.32912,0.38766,1.3845,7.43,0.44,7.443016861
03/04/2020 02:00,9.84976,0.69368,9.874156369,1.34976,0.39368,1.406,8.5,0.3,8.50529247,9.95976,0.69368,9.983887579,1.34976,0.39368,1.406,8.61,0.3,8.615224895
03/04/2020 02:30,9.74088,0.81234,9.774693829,1.31088,0.38234,1.3655,8.43,0.43,8.440959661,9.84088,0.80234,9.873533747,1.31088,0.38234,1.3655,8.53,0.42,8.540333717
03/04/2020 03:00,9.69592,0.78756,9.727852559,1.22592,0.35756,1.277,8.47,0.43,8.48090797,9.78592,0.77756,9.816762694,1.22592,0.35756,1.277,8.56,0.42,8.570297544
03/04/2020 03:30,9.69584,0.75962,9.725550671,1.33584,0.38962,1.3915,8.36,0.37,8.368183793,9.78584,0.75962,9.815278246,1.33584,0.38962,1.3915,8.45,0.37,8.458096713
03/04/2020 04:00,9.35768,0.79974,9.391792111,1.26768,0.36974,1.3205,8.09,0.43,8.101419629,9.42768,0.79974,9.46153974,1.26768,0.36974,1.3205,8.16,0.43,8.171321802
03/04/2020 04:30,9.0388,0.8909,9.082599201,1.1688,0.3409,1.2175,7.87,0.55,7.889195143,9.1088,0.8809,9.151296206,1.1688,0.3409,1.2175,7.94,0.54,7.958341536
