Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/04/2020 05:00,8.78896,0.92678,8.837688558,1.42896,0.41678,1.4885,7.36,0.51,7.377648677,8.82896,0.92678,8.877469,1.42896,0.41678,1.4885,7.4,0.51,7.417553505
03/04/2020 05:30,8.74472,0.87846,8.788732551,1.19472,0.34846,1.2445,7.55,0.53,7.568579788,8.78472,0.85846,8.82656553,1.19472,0.34846,1.2445,7.59,0.51,7.60711509
03/04/2020 06:00,8.85624,1.03932,8.917015925,1.26624,0.36932,1.319,7.59,0.67,7.61951442,8.74624,0.76932,8.780009533,1.26624,0.36932,1.319,7.48,0.4,7.490687552
03/04/2020 06:30,9.03184,1.11012,9.099807701,1.37184,0.40012,1.429,7.66,0.71,7.692834328,9.09184,0.87012,9.133381816,1.37184,0.40012,1.429,7.72,0.47,7.734293762
03/04/2020 07:00,9.39968,0.96074,9.448650986,1.33968,0.39074,1.3955,8.06,0.57,8.080129949,9.47968,0.71074,9.506286565,1.33968,0.39074,1.3955,8.14,0.32,8.146287498
03/04/2020 07:30,10.50528,0.50904,10.5176057,1.26528,0.36904,1.318,9.24,0.14,9.241060545,10.63528,-0.01096,10.63528565,1.26528,0.36904,1.318,9.37,-0.38,9.377702277
03/04/2020 08:00,10.96872,0.28796,10.97249923,1.39872,0.40796,1.457,9.57,-0.12,9.570752322,11.11872,-0.21204,11.12074167,1.39872,0.40796,1.457,9.72,-0.62,9.73975359
03/04/2020 08:30,11.4936,-0.0327,11.49364652,1.2936,0.3773,1.3475,10.2,-0.41,10.20823687,11.7436,-0.7927,11.77032346,1.2936,0.3773,1.3475,10.45,-1.17,10.51529362
03/04/2020 09:00,11.54104,3.36072,12.02040112,1.51104,0.44072,1.574,10.03,2.92,10.44640129,11.90104,-3.71928,12.46867262,1.51104,0.44072,1.574,10.39,-4.16,11.19185865
03/04/2020 09:30,10.95488,0.27934,10.95844089,1.81488,0.52934,1.8905,9.14,-0.25,9.143418398,11.03488,-0.22066,11.037086,1.81488,0.52934,1.8905,9.22,-0.75,9.250454043
03/04/2020 10:00,10.9504,-0.0628,10.95058008,1.6704,0.4872,1.74,9.28,-0.55,9.296284204,11.1704,-0.1528,11.17144503,1.6704,0.4872,1.74,9.5,-0.64,9.52153349
03/04/2020 10:30,10.9812,-0.1059,10.98171062,1.8312,0.5341,1.9075,9.15,-0.64,9.172355205,11.1512,-0.4059,11.15858487,1.8312,0.5341,1.9075,9.32,-0.94,9.367283491
03/04/2020 11:00,11.00824,0.06532,11.00843379,2.17824,0.63532,2.269,8.83,-0.57,8.848378383,11.02824,-0.52468,11.04071404,2.17824,0.63532,2.269,8.85,-1.16,8.925698852
03/04/2020 11:30,11.01032,-0.14574,11.01128451,2.14032,0.62426,2.2295,8.87,-0.77,8.903358917,11.17032,-0.33574,11.17536443,2.14032,0.62426,2.2295,9.03,-0.96,9.080886521
03/04/2020 12:00,11.32576,-0.31832,11.33023244,1.68576,0.49168,1.756,9.64,-0.81,9.673970229,11.52576,-0.49832,11.53652748,1.68576,0.49168,1.756,9.84,-0.99,9.889676436
03/04/2020 12:30,11.38192,-0.21444,11.38393989,1.80192,0.52556,1.877,9.58,-0.74,9.60853787,11.64192,-0.46444,11.65118045,1.80192,0.52556,1.877,9.84,-0.99,9.889676436
03/04/2020 13:00,11.39632,0.12226,11.39697579,1.75632,0.51226,1.8295,9.64,-0.39,9.647885779,11.56632,-0.43774,11.57460041,1.75632,0.51226,1.8295,9.81,-0.95,9.855891639
03/04/2020 13:30,11.12016,0.09338,11.12055207,2.24016,0.65338,2.3335,8.88,-0.56,8.897640137,11.29016,-0.03662,11.29021939,2.24016,0.65338,2.3335,9.05,-0.69,9.076265752
03/04/2020 14:00,11.0852,-0.0064,11.08520185,1.7952,0.5236,1.87,9.29,-0.53,9.305106125,11.2952,-0.2064,11.29708564,1.7952,0.5236,1.87,9.5,-0.73,9.528006087
03/04/2020 14:30,11.098,-0.1335,11.09880292,1.668,0.4865,1.7375,9.43,-0.62,9.450359782,11.348,-0.3635,11.35382034,1.668,0.4865,1.7375,9.68,-0.85,9.717247553
03/04/2020 15:00,10.9892,0.0131,10.98920781,1.9992,0.5831,2.0825,8.99,-0.57,9.008051954,11.0292,-0.4269,11.03745878,1.9992,0.5831,2.0825,9.03,-1.01,9.086308381
03/04/2020 15:30,10.55752,0.21886,10.55978827,2.08752,0.60886,2.1745,8.47,-0.39,8.478973995,10.57752,-0.04114,10.5776,2.08752,0.60886,2.1745,8.49,-0.65,8.514845859
03/04/2020 16:00,10.14208,0.39644,10.14982519,2.42208,0.70644,2.523,7.72,-0.31,7.726221586,10.21208,0.21644,10.21437341,2.42208,0.70644,2.523,7.79,-0.49,7.80539557
03/04/2020 16:30,10.71144,0.40792,10.71920452,2.46144,0.71792,2.564,8.25,-0.31,8.255822188,10.69144,-0.09208,10.69183651,2.46144,0.71792,2.564,8.23,-0.81,8.269764205
03/04/2020 17:00,11.02096,0.36778,11.02709488,1.74096,0.50778,1.8135,9.28,-0.14,9.281055974,11.26096,-0.09222,11.2613376,1.74096,0.50778,1.8135,9.52,-0.6,9.538888824
03/04/2020 17:30,11.21392,0.33656,11.2189694,1.63392,0.47656,1.702,9.58,-0.14,9.58102291,11.47392,0.07656,11.47417542,1.63392,0.47656,1.702,9.84,-0.4,9.848126725
03/04/2020 18:00,11.25328,0.50304,11.26451774,1.55328,0.45304,1.618,9.7,0.05,9.700128865,11.49328,0.02304,11.49330309,1.55328,0.45304,1.618,9.94,-0.43,9.949296458
03/04/2020 18:30,11.3092,0.2256,11.31144995,1.2192,0.3556,1.27,10.09,-0.13,10.09083743,11.5292,-0.1244,11.52987112,1.2192,0.3556,1.27,10.31,-0.48,10.32116757
03/04/2020 19:00,11.2332,0.5576,11.24703072,1.3632,0.3976,1.42,9.87,0.16,9.871296774,11.5032,-0.3524,11.50859661,1.3632,0.3976,1.42,10.14,-0.75,10.16769885
03/04/2020 19:30,11.15296,0.14378,11.15388674,1.21296,0.35378,1.2635,9.94,-0.21,9.942218062,11.44296,-0.09622,11.44336453,1.21296,0.35378,1.2635,10.23,-0.45,10.23989258
03/04/2020 20:00,11.08936,0.35398,11.0950082,1.17936,0.34398,1.2285,9.91,0.01,9.910005045,11.31936,-0.10602,11.31985649,1.17936,0.34398,1.2285,10.14,-0.45,10.1499803
03/04/2020 20:30,11.07448,0.50964,11.08620044,1.16448,0.33964,1.213,9.91,0.17,9.911458016,11.23448,-0.28036,11.23797769,1.16448,0.33964,1.213,10.07,-0.62,10.08906834
03/04/2020 21:00,10.70848,0.46414,10.71853394,1.24848,0.36414,1.3005,9.46,0.1,9.460528526,10.98848,-0.00586,10.98848156,1.24848,0.36414,1.3005,9.74,-0.37,9.747025187
03/04/2020 21:30,10.65568,0.45374,10.6653362,1.31568,0.38374,1.3705,9.34,0.07,9.340262309,10.87568,0.06374,10.87586678,1.31568,0.38374,1.3705,9.56,-0.32,9.565354149
03/04/2020 22:00,10.34872,0.88546,10.38653191,1.21872,0.35546,1.2695,9.13,0.53,9.145370413,10.44872,0.35546,10.45476453,1.21872,0.35546,1.2695,9.23,0,9.23
03/04/2020 22:30,9.73712,1.02166,9.790571743,1.13712,0.33166,1.1845,8.6,0.69,8.627635829,9.82712,0.50166,9.839916171,1.13712,0.33166,1.1845,8.69,0.17,8.691662672
03/04/2020 23:00,8.90328,0.94804,8.953612377,1.67328,0.48804,1.743,7.23,0.46,7.244618693,8.94328,0.88804,8.987261663,1.67328,0.48804,1.743,7.27,0.4,7.280995811
03/04/2020 23:30,8.64504,0.94022,8.696018069,1.23504,0.36022,1.2865,7.41,0.58,7.432664394,8.46504,0.33022,8.471478469,1.23504,0.36022,1.2865,7.23,-0.03,7.23006224
04/04/2020 00:00,8.58152,-1.64164,8.737131532,1.09152,0.31836,1.137,7.49,-1.96,7.742202529,7.89152,3.48836,8.628136728,1.09152,0.31836,1.137,6.8,3.17,7.502592885
04/04/2020 00:30,6.91,-0.36,6.919371359,0,0,0,6.91,-0.36,6.919371359,6.7,1.55,6.876954268,0,0,0,6.7,1.55,6.876954268
04/04/2020 01:00,6.68,0.78,6.725384747,0,0,0,6.68,0.78,6.725384747,6.74,0.64,6.77031757,0,0,0,6.74,0.64,6.77031757
04/04/2020 01:30,7.47,0.36,7.478669668,0,0,0,7.47,0.36,7.478669668,7.51,0.35,7.518151369,0,0,0,7.51,0.35,7.518151369
04/04/2020 02:00,8.27,0.29,8.275083081,0,0,0,8.27,0.29,8.275083081,8.36,0.28,8.364687681,0,0,0,8.36,0.28,8.364687681
04/04/2020 02:30,7.52,0.26,7.524493338,0,0,0,7.52,0.26,7.524493338,7.58,0.26,7.584457792,0,0,0,7.58,0.26,7.584457792
04/04/2020 03:00,8.28,0.34,8.286977736,0,0,0,8.28,0.34,8.286977736,8.36,0.34,8.366911019,0,0,0,8.36,0.34,8.366911019
04/04/2020 03:30,8.34,0.34,8.346927578,0,0,0,8.34,0.34,8.346927578,8.43,0.34,8.436853679,0,0,0,8.43,0.34,8.436853679
04/04/2020 04:00,7.88,0.42,7.891184955,0,0,0,7.88,0.42,7.891184955,7.94,0.41,7.950578595,0,0,0,7.94,0.41,7.950578595
04/04/2020 04:30,7.32,0.39,7.330381982,0,0,0,7.32,0.39,7.330381982,7.36,0.38,7.369803254,0,0,0,7.36,0.38,7.369803254
04/04/2020 05:00,7.61,0.42,7.621581201,0,0,0,7.61,0.42,7.621581201,7.66,0.42,7.671505719,0,0,0,7.66,0.42,7.671505719
04/04/2020 05:30,7.32,0.45,7.333818923,0,0,0,7.32,0.45,7.333818923,7.36,0.43,7.372550441,0,0,0,7.36,0.43,7.372550441
04/04/2020 06:00,7.19,0.66,7.220228528,0,0,0,7.19,0.66,7.220228528,7.07,0.37,7.079675134,0,0,0,7.07,0.37,7.079675134
04/04/2020 06:30,7.84,0.41,7.850713343,0,0,0,7.84,0.41,7.850713343,7.9,0.29,7.905320993,0,0,0,7.9,0.29,7.905320993
04/04/2020 07:00,7.84144,0.55042,7.860734282,0.00144,0.00042,0.0015,7.84,0.55,7.859268414,7.77144,0.11042,7.772224408,0.00144,0.00042,0.0015,7.77,0.11,7.770778597
04/04/2020 07:30,8.1672,0.4921,8.182011871,0.0072,0.0021,0.0075,8.16,0.49,8.174698771,8.1972,0.0121,8.19720893,0.0072,0.0021,0.0075,8.19,0.01,8.190006105
04/04/2020 08:00,7.88728,0.64504,7.913612475,0.01728,0.00504,0.018,7.87,0.64,7.89597999,7.85728,-0.32496,7.863996948,0.01728,0.00504,0.018,7.84,-0.33,7.84694208
04/04/2020 08:30,7.8088,0.5684,7.829459496,0.0288,0.0084,0.03,7.78,0.56,7.800128204,7.8688,-0.4016,7.879041566,0.0288,0.0084,0.03,7.84,-0.41,7.850713343
04/04/2020 09:00,7.51936,0.50148,7.53606376,0.03936,0.01148,0.041,7.48,0.49,7.496032284,7.50936,-0.49852,7.525889303,0.03936,0.01148,0.041,7.47,-0.51,7.487389398
04/04/2020 09:30,7.28472,0.14596,7.286182114,0.05472,0.01596,0.057,7.23,0.13,7.231168647,7.16472,-0.45404,7.179092213,0.05472,0.01596,0.057,7.11,-0.47,7.125517525
04/04/2020 10:00,6.7196,-0.1897,6.722277163,0.0696,0.0203,0.0725,6.65,-0.21,6.653314963,6.7396,-0.4097,6.752041339,0.0696,0.0203,0.0725,6.67,-0.43,6.683846198
04/04/2020 10:30,6.9368,-0.2876,6.942759394,0.0768,0.0224,0.08,6.86,-0.31,6.867000801,6.7768,-0.6976,6.81261066,0.0768,0.0224,0.08,6.7,-0.72,6.738575517
04/04/2020 11:00,5.95736,-0.38452,5.969756595,0.08736,0.02548,0.091,5.87,-0.41,5.884301148,5.73736,-0.77452,5.789402473,0.08736,0.02548,0.091,5.65,-0.8,5.706356105
04/04/2020 11:30,5.20504,-0.38228,5.219059245,0.09504,0.02772,0.099,5.11,-0.41,5.126421754,5.13504,-0.88228,5.210283466,0.09504,0.02772,0.099,5.04,-0.91,5.121493923
04/04/2020 12:00,5.65888,-0.41116,5.673797265,0.09888,0.02884,0.103,5.56,-0.44,5.577382899,5.74888,-0.60116,5.780226172,0.09888,0.02884,0.103,5.65,-0.63,5.685015391
04/04/2020 12:30,5.90112,-0.23634,5.905850815,0.08112,0.02366,0.0845,5.82,-0.26,5.825804665,5.90112,-0.65634,5.937507848,0.08112,0.02366,0.0845,5.82,-0.68,5.859590429
04/04/2020 13:00,6.43912,0.01016,6.439128016,0.06912,0.02016,0.072,6.37,-0.01,6.370007849,6.27912,-0.53984,6.302283332,0.06912,0.02016,0.072,6.21,-0.56,6.235198473
04/04/2020 13:30,5.47432,-0.67124,5.515318903,0.06432,0.01876,0.067,5.41,-0.69,5.453824346,5.33432,-0.03124,5.334411476,0.06432,0.01876,0.067,5.27,-0.05,5.270237186
04/04/2020 14:00,6.19824,-3.37718,7.058578033,0.07824,0.02282,0.0815,6.12,-3.4,7.001028496,5.44824,3.23282,6.335175155,0.07824,0.02282,0.0815,5.37,3.21,6.256276848
04/04/2020 14:30,5.78624,0.24932,5.791608913,0.06624,0.01932,0.069,5.72,0.23,5.724622258,5.73624,-0.47068,5.755518135,0.06624,0.01932,0.069,5.67,-0.49,5.691133455
04/04/2020 15:00,5.36016,0.11338,5.361358993,0.08016,0.02338,0.0835,5.28,0.09,5.28076699,5.31016,-0.30662,5.319005081,0.08016,0.02338,0.0835,5.23,-0.33,5.240400748
04/04/2020 15:30,5.32944,0.09442,5.330276339,0.04944,0.01442,0.0515,5.28,0.08,5.280606026,5.24944,-0.42558,5.266662952,0.04944,0.01442,0.0515,5.2,-0.44,5.218582183
04/04/2020 16:00,6.02816,-0.13012,6.02956418,0.06816,0.01988,0.071,5.96,-0.15,5.961887285,6.10816,-0.36012,6.118766624,0.06816,0.01988,0.071,6.04,-0.38,6.051941837
04/04/2020 16:30,7.25416,0.05288,7.254352735,0.04416,0.01288,0.046,7.21,0.04,7.210110956,7.16416,-0.45712,7.178728801,0.04416,0.01288,0.046,7.12,-0.47,7.135495778
04/04/2020 17:00,8.45744,0.42092,8.467907947,0.03744,0.01092,0.039,8.42,0.41,8.429976275,8.41744,-0.41908,8.427865934,0.03744,0.01092,0.039,8.38,-0.43,8.391024967
04/04/2020 17:30,9.2364,-0.0023,9.236400286,0.0264,0.0077,0.0275,9.21,-0.01,9.210005429,9.3564,-0.5123,9.370414732,0.0264,0.0077,0.0275,9.33,-0.52,9.344479654
04/04/2020 18:00,9.32392,0.04406,9.324024102,0.01392,0.00406,0.0145,9.31,0.04,9.310085929,9.44392,-0.42594,9.4535205,0.01392,0.00406,0.0145,9.43,-0.43,9.439798727
04/04/2020 18:30,9.49152,-0.16664,9.492982714,0.01152,0.00336,0.012,9.48,-0.17,9.481524139,9.66152,-0.38664,9.669253291,0.01152,0.00336,0.012,9.65,-0.39,9.657877614
04/04/2020 19:00,9.48576,0.27168,9.489649772,0.00576,0.00168,0.006,9.48,0.27,9.483844157,9.61576,-0.56832,9.63254006,0.00576,0.00168,0.006,9.61,-0.57,9.626889425
04/04/2020 19:30,9.41096,0.16028,9.412324782,0.00096,0.00028,0.001,9.41,0.16,9.411360157,9.67096,-0.45972,9.681880489,0.00096,0.00028,0.001,9.67,-0.46,9.680934872
04/04/2020 20:00,9.51,0.58,9.527670229,0,0,0,9.51,0.58,9.527670229,9.71,-0.4,9.718235437,0,0,0,9.71,-0.4,9.718235437
04/04/2020 20:30,9,0.48,9.012790911,0,0,0,9,0.48,9.012790911,9.11,-0.05,9.110137211,0,0,0,9.11,-0.05,9.110137211
04/04/2020 21:00,8.92,0.57,8.93819333,0,0,0,8.92,0.57,8.93819333,9.01,-0.1,9.010554922,0,0,0,9.01,-0.1,9.010554922
04/04/2020 21:30,8.96,-2,9.180501076,0,0,0,8.96,-2,9.180501076,8.75,2.41,9.075825031,0,0,0,8.75,2.41,9.075825031
04/04/2020 22:00,9.21,-3.44,9.831464794,0,0,0,9.21,-3.44,9.831464794,8.59,4.04,9.492612917,0,0,0,8.59,4.04,9.492612917
04/04/2020 22:30,8.72,-3.42,9.366685646,0,0,0,8.72,-3.42,9.366685646,7.95,4.09,8.94039149,0,0,0,7.95,4.09,8.94039149
04/04/2020 23:00,7.94,-0.27,7.944589354,0,0,0,7.94,-0.27,7.944589354,7.84,1.24,7.937455512,0,0,0,7.84,1.24,7.937455512
04/04/2020 23:30,7.42,0.41,7.43131886,0,0,0,7.42,0.41,7.43131886,7.47,0.41,7.481243212,0,0,0,7.47,0.41,7.481243212
05/04/2020 00:00,7.11,0.43,7.122990945,0,0,0,7.11,0.43,7.122990945,7.13,0.41,7.14177849,0,0,0,7.13,0.41,7.14177849
05/04/2020 00:30,7.91872,0.69796,7.949419765,1.15872,0.33796,1.207,6.76,0.36,6.769579012,7.92872,0.67796,7.95765233,1.15872,0.33796,1.207,6.77,0.34,6.77853229
05/04/2020 01:00,7.84824,0.69782,7.879201981,1.15824,0.33782,1.2065,6.69,0.36,6.699679097,7.84824,0.67782,7.877455874,1.15824,0.33782,1.2065,6.69,0.34,6.698634189
05/04/2020 01:30,8.61784,0.71812,8.647708517,1.22784,0.35812,1.279,7.39,0.36,7.39876341,8.62784,0.69812,8.656038043,1.22784,0.35812,1.279,7.4,0.34,7.407806693
05/04/2020 02:00,9.21792,0.70606,9.2449213,1.59792,0.46606,1.6645,7.62,0.24,7.623778591,9.23792,0.69606,9.264106295,1.59792,0.46606,1.6645,7.64,0.23,7.643461258
05/04/2020 02:30,9.50392,0.61156,9.523576062,1.27392,0.37156,1.327,8.23,0.24,8.233498649,9.56392,0.58156,9.581585349,1.27392,0.37156,1.327,8.29,0.21,8.292659405
05/04/2020 03:00,9.28128,0.56454,9.298433408,1.18128,0.34454,1.2305,8.1,0.22,8.102987104,9.32128,0.55454,9.33776073,1.18128,0.34454,1.2305,8.14,0.21,8.142708395
05/04/2020 03:30,9.08632,0.67976,9.111711409,1.57632,0.45976,1.642,7.51,0.22,7.513221679,9.09632,0.66976,9.120943811,1.57632,0.45976,1.642,7.52,0.21,7.522931609
05/04/2020 04:00,8.56488,0.78934,8.601175911,1.57488,0.45934,1.6405,6.99,0.33,6.997785364,8.56488,0.76934,8.599363549,1.57488,0.45934,1.6405,6.99,0.31,6.996870729
05/04/2020 04:30,8.34224,0.79982,8.380494034,1.54224,0.44982,1.6065,6.8,0.35,6.809001395,8.34224,0.77982,8.378608921,1.54224,0.44982,1.6065,6.8,0.33,6.808002644
05/04/2020 05:00,8.19032,0.77676,8.227071034,1.36032,0.39676,1.417,6.83,0.38,6.840562842,8.20032,0.75676,8.235164467,1.36032,0.39676,1.417,6.84,0.36,6.849467133
05/04/2020 05:30,8.11632,0.72976,8.149061296,1.33632,0.38976,1.392,6.78,0.34,6.788519721,8.11632,0.71976,8.148171869,1.33632,0.38976,1.392,6.78,0.33,6.788026223
05/04/2020 06:00,8.07992,0.78956,8.118405767,1.60992,0.46956,1.677,6.47,0.32,6.477908613,8.07992,0.76956,8.116485064,1.60992,0.46956,1.677,6.47,0.3,6.476951443
05/04/2020 06:30,8.49856,0.66458,8.524505185,1.31856,0.38458,1.3735,7.18,0.28,7.185457536,8.50856,0.64458,8.53294068,1.31856,0.38458,1.3735,7.19,0.26,7.194699438
05/04/2020 07:00,8.61768,0.64474,8.641764765,1.14768,0.33474,1.1955,7.47,0.31,7.476429629,8.67768,0.64474,8.701598695,1.14768,0.33474,1.1955,7.53,0.31,7.536378441
05/04/2020 07:30,8.34992,0.78456,8.386697705,1.48992,0.43456,1.552,6.86,0.35,6.868922769,8.38992,0.78456,8.426523126,1.48992,0.43456,1.552,6.9,0.35,6.908871109
05/04/2020 08:00,8.43808,0.82194,8.478017424,1.61808,0.47194,1.6855,6.82,0.35,6.828975033,8.48808,0.82194,8.527783267,1.61808,0.47194,1.6855,6.87,0.35,6.878909797
05/04/2020 08:30,8.96432,0.79376,8.999393757,1.86432,0.54376,1.942,7.1,0.25,7.104400045,9.02432,0.79376,9.059161462,1.86432,0.54376,1.942,7.16,0.25,7.164363196
05/04/2020 09:00,9.3032,0.6426,9.325366749,2.2032,0.6426,2.295,7.1,0,7.1,9.2932,0.2626,9.296909433,2.2032,0.6426,2.295,7.09,-0.38,7.100176054
05/04/2020 09:30,9.19648,0.45314,9.207637061,2.61648,0.76314,2.7255,6.58,-0.31,6.587298384,9.23648,0.22314,9.239174977,2.61648,0.76314,2.7255,6.62,-0.54,6.641987654
05/04/2020 10:00,9.21784,0.54562,9.233973979,3.20784,0.93562,3.3415,6.01,-0.39,6.022640617,9.16784,0.25562,9.171402938,3.20784,0.93562,3.3415,5.96,-0.68,5.998666518
05/04/2020 10:30,9.29624,0.59682,9.315378267,3.48624,1.01682,3.6315,5.81,-0.42,5.825160942,9.24624,0.12682,9.247109681,3.48624,1.01682,3.6315,5.76,-0.89,5.828353112
05/04/2020 11:00,9.21816,0.57738,9.236224415,3.48816,1.01738,3.6335,5.73,-0.44,5.746868713,9.29816,0.08738,9.29857057,3.48816,1.01738,3.6335,5.81,-0.93,5.883961251
05/04/2020 11:30,9.06336,0.62848,9.085124193,3.66336,1.06848,3.816,5.4,-0.44,5.417896271,8.95336,0.15848,8.954762487,3.66336,1.06848,3.816,5.29,-0.91,5.367699694
05/04/2020 12:00,8.87304,0.45922,8.88491541,3.80304,1.10922,3.9615,5.07,-0.65,5.111496845,8.78304,0.25922,8.786864438,3.80304,1.10922,3.9615,4.98,-0.85,5.052019398
05/04/2020 12:30,9.13648,0.72564,9.165250689,3.99648,1.16564,4.163,5.14,-0.44,5.15879831,8.92648,0.06564,8.926721335,3.99648,1.16564,4.163,4.93,-1.1,5.051227574
05/04/2020 13:00,9.27168,-0.87576,9.312948276,3.99168,1.16424,4.158,5.28,-2.04,5.660388679,8.92168,1.78424,9.098345256,3.99168,1.16424,4.158,4.93,0.62,4.968832861
05/04/2020 13:30,8.52536,0.96448,8.5797427,3.85536,1.12448,4.016,4.67,-0.16,4.672740095,8.61536,0.70448,8.644114761,3.85536,1.12448,4.016,4.76,-0.42,4.778493486
05/04/2020 14:00,8.31424,0.85832,8.358426885,3.59424,1.04832,3.744,4.72,-0.19,4.723822605,8.23424,0.64832,8.259723191,3.59424,1.04832,3.744,4.64,-0.4,4.657209465
05/04/2020 14:30,8.31728,1.17754,8.400223036,3.79728,1.10754,3.9555,4.52,0.07,4.520542003,8.35728,0.71754,8.388026744,3.79728,1.10754,3.9555,4.56,-0.39,4.576647244
05/04/2020 15:00,8.33224,0.91982,8.382857046,3.22224,0.93982,3.3565,5.11,-0.02,5.110039139,8.36224,0.66982,8.389023581,3.22224,0.93982,3.3565,5.14,-0.27,5.147086555
05/04/2020 15:30,8.75424,1.65582,8.909458898,2.93424,0.85582,3.0565,5.82,0.8,5.874725526,8.63424,0.33582,8.640768221,2.93424,0.85582,3.0565,5.7,-0.52,5.723670151
05/04/2020 16:00,9.31312,-1.41534,9.420052625,2.79312,0.81466,2.9095,6.52,-2.23,6.890812724,8.89312,2.04466,9.125142073,2.79312,0.81466,2.9095,6.1,1.23,6.222772694
05/04/2020 16:30,9.71192,-0.81694,9.746218808,2.82192,0.82306,2.9395,6.89,-1.64,7.082492499,9.44192,1.56306,9.570423703,2.82192,0.82306,2.9395,6.62,0.74,6.661231117
05/04/2020 17:00,10.14488,0.35184,10.15097934,2.47488,0.72184,2.578,7.67,-0.37,7.678919195,10.20488,0.15184,10.20600956,2.47488,0.72184,2.578,7.73,-0.57,7.750987034
05/04/2020 17:30,10.81544,0.40492,10.82301726,2.00544,0.58492,2.089,8.81,-0.18,8.811838628,10.97544,-0.01508,10.97545036,2.00544,0.58492,2.089,8.97,-0.6,8.990044494
05/04/2020 18:00,10.94544,0.20742,10.94740517,1.94544,0.56742,2.0265,9,-0.36,9.007197122,11.12544,0.02742,11.12547379,1.94544,0.56742,2.0265,9.18,-0.54,9.195868638
05/04/2020 18:30,11.07512,1.21066,11.14109423,1.54512,0.45066,1.6095,9.53,0.76,9.560256273,11.27512,-0.66934,11.29496999,1.54512,0.45066,1.6095,9.73,-1.12,9.794248312
05/04/2020 19:00,10.9508,0.3744,10.95719836,1.4208,0.4144,1.48,9.53,-0.04,9.530083945,11.1908,0.0144,11.19080926,1.4208,0.4144,1.48,9.77,-0.4,9.778184903
05/04/2020 19:30,10.55192,0.69556,10.57482006,1.32192,0.38556,1.377,9.23,0.31,9.235204383,10.81192,-0.01444,10.81192964,1.32192,0.38556,1.377,9.49,-0.4,9.498426185
05/04/2020 20:00,10.42896,0.94428,10.4716222,1.24896,0.36428,1.301,9.18,0.58,9.198304192,10.53896,-0.07572,10.53923201,1.24896,0.36428,1.301,9.29,-0.44,9.300413969
05/04/2020 20:30,10.41632,0.99976,10.46418857,1.33632,0.38976,1.392,9.08,0.61,9.100467021,10.50632,-0.05024,10.50644012,1.33632,0.38976,1.392,9.17,-0.44,9.180550092
05/04/2020 21:00,10.26256,0.98658,10.30987283,1.22256,0.35658,1.2735,9.04,0.63,9.061925844,10.39256,0.05658,10.39271402,1.22256,0.35658,1.2735,9.17,-0.3,9.174905994
05/04/2020 21:30,10.04608,1.06344,10.10220907,1.24608,0.36344,1.298,8.8,0.7,8.827797007,10.05608,0.73344,10.08279124,1.24608,0.36344,1.298,8.81,0.37,8.817766157
05/04/2020 22:00,9.27936,1.12148,9.346883941,1.23936,0.36148,1.291,8.04,0.76,8.075840514,9.22936,0.79148,9.263235212,1.23936,0.36148,1.291,7.99,0.43,8.001562347
05/04/2020 22:30,8.96816,1.29738,9.061516907,1.32816,0.38738,1.3835,7.64,0.91,7.694004159,8.92816,0.81738,8.965497814,1.32816,0.38738,1.3835,7.6,0.43,7.612154754
05/04/2020 23:00,8.5664,0.9077,8.614355939,1.2264,0.3577,1.2775,7.34,0.55,7.360577423,8.6264,0.8277,8.666017785,1.2264,0.3577,1.2775,7.4,0.47,7.414910654
05/04/2020 23:30,7.71784,1.04812,7.788684729,1.46784,0.42812,1.529,6.25,0.62,6.280676715,7.72784,0.75812,7.764937669,1.46784,0.42812,1.529,6.26,0.33,6.268692049
06/04/2020 00:00,7.66256,0.68658,7.693257948,1.22256,0.35658,1.2735,6.44,0.33,6.448449426,7.62256,0.53658,7.64142258,1.22256,0.35658,1.2735,6.4,0.18,6.40253075
06/04/2020 00:30,6.93096,0.67528,6.9637784,1.32096,0.38528,1.376,5.61,0.29,5.617490543,6.97096,0.67528,7.003590965,1.32096,0.38528,1.376,5.65,0.29,5.657437583
06/04/2020 01:00,7.25832,0.69076,7.291115045,1.64832,0.48076,1.717,5.61,0.21,5.613929105,7.29832,0.69076,7.330936107,1.64832,0.48076,1.717,5.65,0.21,5.653901308
06/04/2020 01:30,8.03552,0.68286,8.06448259,1.41552,0.41286,1.4745,6.62,0.27,6.625503754,8.08552,0.68286,8.114304126,1.41552,0.41286,1.4745,6.67,0.27,6.675462531
06/04/2020 02:00,8.688,0.609,8.709318286,1.368,0.399,1.425,7.32,0.21,7.323011676,8.738,0.609,8.759196596,1.368,0.399,1.425,7.37,0.21,7.372991252
06/04/2020 02:30,9.21816,0.54988,9.234546107,1.26816,0.36988,1.321,7.95,0.18,7.952037475,9.29816,0.54988,9.31440537,1.26816,0.36988,1.321,8.03,0.18,8.032017181
06/04/2020 03:00,8.79592,0.57756,8.814861553,1.22592,0.35756,1.277,7.57,0.22,7.573196155,8.85592,0.57756,8.874733495,1.22592,0.35756,1.277,7.63,0.22,7.633171032
06/04/2020 03:30,8.71376,0.60318,8.73461158,1.31376,0.38318,1.3685,7.4,0.22,7.403269548,8.77376,0.60318,8.794469322,1.31376,0.38318,1.3685,7.46,0.22,7.463243263
06/04/2020 04:00,8.09208,0.73894,8.125748646,1.64208,0.47894,1.7105,6.45,0.26,6.455238183,8.13208,0.73894,8.165583718,1.64208,0.47894,1.7105,6.49,0.26,6.495205924
06/04/2020 04:30,8.04792,0.69106,8.077535531,1.71792,0.50106,1.7895,6.33,0.19,6.332850859,8.08792,0.68106,8.116544379,1.71792,0.50106,1.7895,6.37,0.18,6.372542664
06/04/2020 05:00,7.77712,0.69416,7.808037756,1.79712,0.52416,1.872,5.98,0.17,5.9824159,7.81712,0.69416,7.847880172,1.79712,0.52416,1.872,6.02,0.17,6.022399854
06/04/2020 05:30,7.78976,0.59868,7.812731827,1.46976,0.42868,1.531,6.32,0.17,6.322285979,7.82976,0.59868,7.852614813,1.46976,0.42868,1.531,6.36,0.17,6.362271607
06/04/2020 06:00,7.9688,1.0984,8.044144206,1.4688,0.4284,1.53,6.5,0.67,6.534439532,7.8888,0.1184,7.88968846,1.4688,0.4284,1.53,6.42,-0.31,6.427480066
06/04/2020 06:30,8.4836,-2.3752,8.809826559,1.5936,0.4648,1.66,6.89,-2.84,7.452362042,8.2736,3.7448,9.081628929,1.5936,0.4648,1.66,6.68,3.28,7.441827732
06/04/2020 07:00,9.17552,-3.04214,9.666684181,1.77552,0.51786,1.8495,7.4,-3.56,8.211796393,8.29552,4.36786,9.375172161,1.77552,0.51786,1.8495,6.52,3.85,7.57184918
06/04/2020 07:30,9.73624,-1.50818,9.852358918,1.44624,0.42182,1.5065,8.29,-1.93,8.511697833,9.27624,2.09182,9.509171334,1.44624,0.42182,1.5065,7.83,1.67,8.006110167
06/04/2020 08:00,10.01704,0.24622,10.0200656,1.18704,0.34622,1.2365,8.83,-0.1,8.830566233,10.03704,-0.28378,10.04105089,1.18704,0.34622,1.2365,8.85,-0.63,8.872395392
06/04/2020 08:30,10.33,0.32,10.33495525,1.44,0.42,1.5,8.89,-0.1,8.890562412,10.44,-0.38,10.44691342,1.44,0.42,1.5,9,-0.8,9.035485598
06/04/2020 09:00,10.54088,0.12984,10.54167964,1.61088,0.46984,1.678,8.93,-0.34,8.93647022,10.61088,-0.50016,10.62266136,1.61088,0.46984,1.678,9,-0.97,9.052121298
06/04/2020 09:30,10.64736,0.13798,10.64825401,2.42736,0.70798,2.5285,8.22,-0.57,8.239739074,10.74736,-0.26202,10.75055354,2.42736,0.70798,2.5285,8.32,-0.97,8.376353622
06/04/2020 10:00,10.77072,-0.08104,10.77102487,2.43072,0.70896,2.532,8.34,-0.79,8.377332511,10.87072,-0.25104,10.87361828,2.43072,0.70896,2.532,8.44,-0.96,8.494421699
06/04/2020 10:30,10.44848,-0.07336,10.44873753,3.10848,0.90664,3.238,7.34,-0.98,7.405133355,10.50848,-0.27336,10.51203489,3.10848,0.90664,3.238,7.4,-1.18,7.493490508
06/04/2020 11:00,10.24264,0.25952,10.24592723,3.15264,0.91952,3.284,7.09,-0.66,7.12065306,10.15264,-0.54048,10.16701616,3.15264,0.91952,3.284,7,-1.46,7.150636335
06/04/2020 11:30,9.77128,-0.12546,9.772085399,3.10128,0.90454,3.2305,6.67,-1.03,6.749059194,9.81128,-0.30546,9.816033876,3.10128,0.90454,3.2305,6.71,-1.21,6.818225576
06/04/2020 12:00,9.60008,-0.05206,9.600221156,3.73008,1.08794,3.8855,5.87,-1.14,5.979673904,9.58008,-0.20206,9.582210656,3.73008,1.08794,3.8855,5.85,-1.29,5.990542546
06/04/2020 12:30,9.83712,0.22666,9.839730924,3.89712,1.13666,4.0595,5.94,-0.91,6.009301124,9.74712,-0.32334,9.752481584,3.89712,1.13666,4.0595,5.85,-1.46,6.029436126
06/04/2020 13:00,10.03304,0.38672,10.04049023,3.62304,1.05672,3.774,6.41,-0.67,6.444920481,10.00304,-0.21328,10.00531347,3.62304,1.05672,3.774,6.38,-1.27,6.505174863
06/04/2020 13:30,9.61192,0.39056,9.619851517,3.60192,1.05056,3.752,6.01,-0.66,6.046130994,9.66192,0.19056,9.663799005,3.60192,1.05056,3.752,6.06,-0.86,6.120718912
06/04/2020 14:00,9.47048,-2.43486,9.778473022,3.00048,0.87514,3.1255,6.47,-3.31,7.26753053,8.74048,3.53514,9.428319333,3.00048,0.87514,3.1255,5.74,2.66,6.326389176
06/04/2020 14:30,9.20824,-0.21218,9.210684244,3.31824,0.96782,3.4565,5.89,-1.18,6.007037539,8.98824,1.51782,9.115494273,3.31824,0.96782,3.4565,5.67,0.55,5.696613029
06/04/2020 15:00,9.44864,0.89252,9.490700174,3.36864,0.98252,3.509,6.08,-0.09,6.080666082,9.31864,0.32252,9.324219571,3.36864,0.98252,3.509,5.95,-0.66,5.98649313
06/04/2020 15:30,9.5708,0.8494,9.60841782,2.7408,0.7994,2.855,6.83,0.05,6.830183014,9.5108,0.3194,9.516161674,2.7408,0.7994,2.855,6.77,-0.48,6.786994917
06/04/2020 16:00,9.64016,0.61088,9.659495805,3.02016,0.88088,3.146,6.62,-0.27,6.625503754,9.69016,0.40088,9.698448618,3.02016,0.88088,3.146,6.67,-0.48,6.687249061
06/04/2020 16:30,10.186,1.423,10.28491736,2.616,0.763,2.725,7.57,0.66,7.598716997,10.296,-0.507,10.3084754,2.616,0.763,2.725,7.68,-1.27,7.784298298
06/04/2020 17:00,10.2808,4.3794,11.17470326,2.2608,0.6594,2.355,8.02,3.72,8.840746575,11.3008,-3.8206,11.92916866,2.2608,0.6594,2.355,9.04,-4.48,10.08920215
06/04/2020 17:30,10.53,4.32,11.38170901,2.64,0.77,2.75,7.89,3.55,8.651855292,11.52,-3.47,12.03126344,2.64,0.77,2.75,8.88,-4.24,9.840325198
06/04/2020 18:00,10.5532,3.5476,11.13353026,2.0832,0.6076,2.17,8.47,2.94,8.965740349,11.0932,-2.2324,11.31559526,2.0832,0.6076,2.17,9.01,-2.84,9.446994231
06/04/2020 18:30,11.60688,0.38784,11.61335796,1.46688,0.42784,1.528,10.14,-0.04,10.1400789,11.84688,0.01784,11.84689343,1.46688,0.42784,1.528,10.38,-0.41,10.38809415
06/04/2020 19:00,11.04776,1.01018,11.09384805,1.33776,0.39018,1.3935,9.71,0.62,9.729773893,11.24776,-0.06982,11.2479767,1.33776,0.39018,1.3935,9.91,-0.46,9.92067034
06/04/2020 19:30,10.358,0.9165,10.39846798,1.428,0.4165,1.4875,8.93,0.5,8.943986807,10.548,0.2265,10.55043157,1.428,0.4165,1.4875,9.12,-0.19,9.121978952
06/04/2020 20:00,10.64904,0.89222,10.68635155,1.13904,0.33222,1.1865,9.51,0.56,9.526473639,10.81904,0.07222,10.81928104,1.13904,0.33222,1.1865,9.68,-0.26,9.683491106
06/04/2020 20:30,10.49256,0.99908,10.54001785,1.16256,0.33908,1.211,9.33,0.66,9.35331492,10.66256,-0.00092,10.66256004,1.16256,0.33908,1.211,9.5,-0.34,9.506082263
06/04/2020 21:00,10.2252,0.9886,10.2728791,1.4352,0.4186,1.495,8.79,0.57,8.808461841,10.3752,0.3986,10.38285399,1.4352,0.4186,1.495,8.94,-0.02,8.940022371
06/04/2020 21:30,10.17888,0.58634,10.19575366,1.11888,0.32634,1.1655,9.06,0.26,9.063729917,10.36888,0.58634,10.38544496,1.11888,0.32634,1.1655,9.25,0.26,9.253653333
06/04/2020 22:00,9.68816,0.99238,9.738853231,1.20816,0.35238,1.2585,8.48,0.64,8.50411665,9.68816,0.57238,9.70505348,1.20816,0.35238,1.2585,8.48,0.22,8.482853294
06/04/2020 22:30,9.08056,1.18808,9.157953046,1.33056,0.38808,1.386,7.75,0.8,7.791180912,9.09056,0.74808,9.121288549,1.33056,0.38808,1.386,7.76,0.36,7.768346027
06/04/2020 23:00,8.59648,1.03564,8.65863838,1.35648,0.39564,1.413,7.24,0.64,7.268232247,8.65648,0.99564,8.713549506,1.35648,0.39564,1.413,7.3,0.6,7.324616031
06/04/2020 23:30,8.27984,1.38162,8.394320952,1.23984,0.36162,1.2915,7.04,1.02,7.113508277,7.99984,0.58162,8.020955171,1.23984,0.36162,1.2915,6.76,0.22,6.763578934
07/04/2020 00:00,7.83592,1.03256,7.903658798,1.10592,0.32256,1.152,6.73,0.71,6.767348077,7.86592,0.97256,7.925816702,1.10592,0.32256,1.152,6.76,0.65,6.791178101
07/04/2020 00:30,6.22,0.68,6.257060012,0,0,0,6.22,0.68,6.257060012,6.24,0.62,6.270725636,0,0,0,6.24,0.62,6.270725636
07/04/2020 01:00,6.22,0.66,6.254918065,0,0,0,6.22,0.66,6.254918065,6.27,0.66,6.304641148,0,0,0,6.27,0.66,6.304641148
07/04/2020 01:30,6.7,0.63,6.72955422,0,0,0,6.7,0.63,6.72955422,6.73,0.63,6.759423052,0,0,0,6.73,0.63,6.759423052
07/04/2020 02:00,7.23,0.58,7.253226868,0,0,0,7.23,0.58,7.253226868,7.28,0.58,7.303067849,0,0,0,7.28,0.58,7.303067849
07/04/2020 02:30,7.39,0.41,7.401364739,0,0,0,7.39,0.41,7.401364739,7.43,0.41,7.441303649,0,0,0,7.43,0.41,7.441303649
07/04/2020 03:00,7.27,0.43,7.282705541,0,0,0,7.27,0.43,7.282705541,7.31,0.43,7.322636137,0,0,0,7.31,0.43,7.322636137
07/04/2020 03:30,7.17,0.33,7.177590125,0,0,0,7.17,0.33,7.177590125,7.22,0.33,7.227537617,0,0,0,7.22,0.33,7.227537617
07/04/2020 04:00,7.17,0.33,7.177590125,0,0,0,7.17,0.33,7.177590125,7.22,0.33,7.227537617,0,0,0,7.22,0.33,7.227537617
07/04/2020 04:30,7.23,0.33,7.237527202,0,0,0,7.23,0.33,7.237527202,7.27,0.33,7.27748583,0,0,0,7.27,0.33,7.27748583
07/04/2020 05:00,7.8,0.33,7.806977648,0,0,0,7.8,0.33,7.806977648,7.85,0.33,7.856933244,0,0,0,7.85,0.33,7.856933244
07/04/2020 05:30,7.53,0.41,7.541153758,0,0,0,7.53,0.41,7.541153758,7.58,0.4,7.590546752,0,0,0,7.58,0.4,7.590546752
07/04/2020 06:00,7.39,0.58,7.412725545,0,0,0,7.39,0.58,7.412725545,7.28,0.25,7.284291318,0,0,0,7.28,0.25,7.284291318
07/04/2020 06:30,7.31,0.55,7.330661635,0,0,0,7.31,0.55,7.330661635,7.34,0.42,7.352006529,0,0,0,7.34,0.42,7.352006529
07/04/2020 07:00,7.77144,0.31042,7.777637189,0.00144,0.00042,0.0015,7.77,0.31,7.776181582,7.83144,0.21042,7.834266338,0.00144,0.00042,0.0015,7.83,0.21,7.832815586
07/04/2020 07:30,8.1472,0.3121,8.153175716,0.0072,0.0021,0.0075,8.14,0.31,8.14590081,8.1272,-0.2979,8.132657883,0.0072,0.0021,0.0075,8.12,-0.3,8.125539982
07/04/2020 08:00,8.64872,0.14546,8.649943136,0.01872,0.00546,0.0195,8.63,0.14,8.631135499,8.62872,-0.43454,8.63965473,0.01872,0.00546,0.0195,8.61,-0.44,8.62123541
07/04/2020 08:30,8.01168,0.11924,8.012567291,0.03168,0.00924,0.033,7.98,0.11,7.980758109,8.18168,-0.65076,8.207519491,0.03168,0.00924,0.033,8.15,-0.66,8.176680255
07/04/2020 09:00,8.37272,-0.31754,8.378739276,0.04272,0.01246,0.0445,8.33,-0.33,8.336534052,8.36272,-0.91754,8.412904698,0.04272,0.01246,0.0445,8.32,-0.93,8.371815813
07/04/2020 09:30,8.06568,-0.34376,8.073002217,0.05568,0.01624,0.058,8.01,-0.36,8.018085806,8.03568,-0.76376,8.071894598,0.05568,0.01624,0.058,7.98,-0.78,8.018029683
07/04/2020 10:00,7.58912,-0.62984,7.615211146,0.06912,0.02016,0.072,7.52,-0.65,7.548039481,7.64912,-0.81984,7.692930157,0.06912,0.02016,0.072,7.58,-0.84,7.626401511
07/04/2020 10:30,7.11584,-0.55788,7.137675322,0.07584,0.02212,0.079,7.04,-0.58,7.063851641,7.14584,-0.82788,7.193637091,0.07584,0.02212,0.079,7.07,-0.85,7.120912863
07/04/2020 11:00,7.074,-0.4055,7.085612623,0.084,0.0245,0.0875,6.99,-0.43,7.003213548,6.974,-0.9355,7.036464755,0.084,0.0245,0.0875,6.89,-0.96,6.956558057
07/04/2020 11:30,6.04168,-0.63326,6.074776988,0.09168,0.02674,0.0955,5.95,-0.66,5.98649313,6.08168,-0.74326,6.126929659,0.09168,0.02674,0.0955,5.99,-0.77,6.039288038
07/04/2020 12:00,3.68744,-0.81158,3.775695413,0.09744,0.02842,0.1015,3.59,-0.84,3.68696352,3.71744,-0.96158,3.839791173,0.09744,0.02842,0.1015,3.62,-0.99,3.752932187
07/04/2020 12:30,5.4608,-0.5106,5.484619312,0.1008,0.0294,0.105,5.36,-0.54,5.387132818,5.3708,-0.9806,5.459585057,0.1008,0.0294,0.105,5.27,-1.01,5.36591092
07/04/2020 13:00,5.34552,-0.61214,5.38045532,0.09552,0.02786,0.0995,5.25,-0.64,5.288865663,5.36552,-0.98214,5.454668079,0.09552,0.02786,0.0995,5.27,-1.01,5.36591092
07/04/2020 13:30,5.71688,-0.68466,5.757731867,0.08688,0.02534,0.0905,5.63,-0.71,5.674592496,5.75688,-0.88466,5.824456254,0.08688,0.02534,0.0905,5.67,-0.91,5.742560405
07/04/2020 14:00,5.54464,-0.65948,5.583721573,0.10464,0.03052,0.109,5.44,-0.69,5.483584594,5.58464,-0.83948,5.647382633,0.10464,0.03052,0.109,5.48,-0.87,5.548630462
07/04/2020 14:30,6.00216,-0.66312,6.038679723,0.09216,0.02688,0.096,5.91,-0.69,5.950142855,6.03216,-0.90312,6.099391773,0.09216,0.02688,0.096,5.94,-0.93,6.012362265
07/04/2020 15:00,6.512,-0.659,6.545259735,0.072,0.021,0.075,6.44,-0.68,6.475801109,6.402,-1.009,6.481024996,0.072,0.021,0.075,6.33,-1.03,6.413251905
07/04/2020 15:30,6.1104,-0.5053,6.131257314,0.0504,0.0147,0.0525,6.06,-0.52,6.082269313,6.1504,-0.7453,6.195392825,0.0504,0.0147,0.0525,6.1,-0.76,6.147161947
07/04/2020 16:00,6.1152,-0.6739,6.152220107,0.0552,0.0161,0.0575,6.06,-0.69,6.099155679,6.1552,-0.8339,6.211431095,0.0552,0.0161,0.0575,6.1,-0.85,6.158936597
07/04/2020 16:30,6.89768,-0.49026,6.915080929,0.06768,0.01974,0.0705,6.83,-0.51,6.849014528,6.78768,-1.05026,6.868452944,0.06768,0.01974,0.0705,6.72,-1.07,6.80465282
07/04/2020 17:00,7.42088,-2.81516,7.936912863,0.05088,0.01484,0.053,7.37,-2.83,7.894669087,6.92088,1.11484,7.010096162,0.05088,0.01484,0.053,6.87,1.1,6.957506737
07/04/2020 17:30,8.37128,-4.01796,9.285598064,0.04128,0.01204,0.043,8.33,-4.03,9.253637123,7.55128,3.21204,8.20603623,0.04128,0.01204,0.043,7.51,3.2,8.163338778
07/04/2020 18:00,9.13496,-3.82272,9.902559386,0.02496,0.00728,0.026,9.11,-3.83,9.882358018,8.41496,3.32728,9.04888634,0.02496,0.00728,0.026,8.39,3.32,9.022998393
07/04/2020 18:30,9.33392,-3.60594,10.00624134,0.01392,0.00406,0.0145,9.32,-3.61,9.994723608,8.65392,3.53406,9.34772226,0.01392,0.00406,0.0145,8.64,3.53,9.333300595
07/04/2020 19:00,9.24528,-3.37846,9.843230885,0.00528,0.00154,0.0055,9.24,-3.38,9.83880074,8.72528,3.35154,9.346835371,0.00528,0.00154,0.0055,8.72,3.35,9.341354292
07/04/2020 19:30,9.4624,-3.6893,10.15617784,0.0024,0.0007,0.0025,9.46,-3.69,10.15419618,9.0424,3.5807,9.725554496,0.0024,0.0007,0.0025,9.04,3.58,9.72306536
07/04/2020 20:00,9.64,-3.45,10.23875481,0,0,0,9.64,-3.45,10.23875481,9.22,3.62,9.905190558,0,0,0,9.22,3.62,9.905190558
07/04/2020 20:30,9.43,-2.85,9.851263878,0,0,0,9.43,-2.85,9.851263878,9.02,3.04,9.518508286,0,0,0,9.02,3.04,9.518508286
07/04/2020 21:00,9.26,-1.98,9.469318877,0,0,0,9.26,-1.98,9.469318877,9.18,1.89,9.372539677,0,0,0,9.18,1.89,9.372539677
07/04/2020 21:30,8.53,0.17,8.531693853,0,0,0,8.53,0.17,8.531693853,8.64,0.17,8.641672292,0,0,0,8.64,0.17,8.641672292
07/04/2020 22:00,8.12,0.21,8.122715063,0,0,0,8.12,0.21,8.122715063,8.16,0.19,8.16221171,0,0,0,8.16,0.19,8.16221171
07/04/2020 22:30,7.97,0.3,7.975644175,0,0,0,7.97,0.3,7.975644175,8,0.28,8.0048985,0,0,0,8,0.28,8.0048985
07/04/2020 23:00,6.87,0.52,6.88965166,0,0,0,6.87,0.52,6.88965166,6.86,0.5,6.878197438,0,0,0,6.86,0.5,6.878197438
07/04/2020 23:30,6.6,0.58,6.625435835,0,0,0,6.6,0.58,6.625435835,6.59,0.56,6.613750827,0,0,0,6.59,0.56,6.613750827
08/04/2020 00:00,6.2,0.58,6.227069937,0,0,0,6.2,0.58,6.227069937,6.2,0.56,6.225238951,0,0,0,6.2,0.56,6.225238951
08/04/2020 00:30,7.05888,0.85384,7.110332594,1.41888,0.41384,1.478,5.64,0.44,5.657137085,7.03888,0.83384,7.088097121,1.41888,0.41384,1.478,5.62,0.42,5.635672098
08/04/2020 01:00,6.9624,0.7857,7.006592485,1.3224,0.3857,1.3775,5.64,0.4,5.654166605,6.9724,0.7757,7.015416755,1.3224,0.3857,1.3775,5.65,0.39,5.663444182
08/04/2020 01:30,7.59856,0.78458,7.638958034,1.55856,0.45458,1.6235,6.04,0.33,6.049008183,7.58856,0.77458,7.627989057,1.55856,0.45458,1.6235,6.03,0.32,6.038484909
08/04/2020 02:00,8.24024,0.65882,8.266534888,1.23024,0.35882,1.2815,7.01,0.3,7.016416464,8.24024,0.63882,8.264964988,1.23024,0.35882,1.2815,7.01,0.28,7.015589783
08/04/2020 02:30,8.2752,0.6836,8.303387501,1.3152,0.3836,1.37,6.96,0.3,6.966462517,8.2752,0.6636,8.301764873,1.3152,0.3836,1.37,6.96,0.28,6.965629907
08/04/2020 03:00,8.10328,0.75304,8.138194886,1.55328,0.45304,1.618,6.55,0.3,6.55686663,8.09328,0.73304,8.126409342,1.55328,0.45304,1.618,6.54,0.28,6.54599114
08/04/2020 03:30,7.9732,0.7626,8.009586569,1.4832,0.4326,1.545,6.49,0.33,6.498384415,7.9532,0.7426,7.9877935,1.4832,0.4326,1.545,6.47,0.31,6.477422327
08/04/2020 04:00,7.85624,0.78682,7.895542581,1.56624,0.45682,1.6315,6.29,0.33,6.298650649,7.84624,0.76682,7.88362195,1.56624,0.45682,1.6315,6.28,0.31,6.287646619
08/04/2020 04:30,8.19232,0.77776,8.229156555,1.19232,0.34776,1.242,7,0.43,7.013194707,8.15232,0.59776,8.174205674,1.19232,0.34776,1.242,6.96,0.25,6.964488495
08/04/2020 05:00,7.9956,0.8783,8.043695062,1.1256,0.3283,1.1725,6.87,0.55,6.891980847,7.9156,0.0983,7.916210346,1.1256,0.3283,1.1725,6.79,-0.23,6.793894318
08/04/2020 05:30,7.6616,0.9463,7.719818537,1.2216,0.3563,1.2725,6.44,0.59,6.466969924,7.5716,0.1763,7.57365224,1.2216,0.3563,1.2725,6.35,-0.18,6.352550669
08/04/2020 06:00,7.96456,0.85258,8.010062962,1.17456,0.34258,1.2235,6.79,0.51,6.809126229,7.88456,0.13258,7.885674597,1.17456,0.34258,1.2235,6.71,-0.21,6.713285336
08/04/2020 06:30,8.22976,0.88868,8.277602419,1.22976,0.35868,1.281,7,0.53,7.020035612,8.14976,0.14868,8.151116108,1.22976,0.35868,1.281,6.92,-0.21,6.923185683
08/04/2020 07:00,8.61432,0.87626,8.658772468,1.32432,0.38626,1.3795,7.29,0.49,7.306449206,8.55432,0.15626,8.555747066,1.32432,0.38626,1.3795,7.23,-0.23,7.233657443
08/04/2020 07:30,9.21528,0.80904,9.250725982,1.26528,0.36904,1.318,7.95,0.44,7.962166791,9.17528,0.08904,9.175712027,1.26528,0.36904,1.318,7.91,-0.28,7.914954201
08/04/2020 08:00,9.60312,0.66466,9.62609405,1.35312,0.39466,1.4095,8.25,0.27,8.254416999,9.58312,-0.07534,9.583416147,1.35312,0.39466,1.4095,8.23,-0.47,8.243409489
08/04/2020 08:30,10.04688,0.63034,10.06663431,1.64688,0.48034,1.7155,8.4,0.15,8.401339179,10.03688,-0.20966,10.03906955,1.64688,0.48034,1.7155,8.39,-0.69,8.418325249
08/04/2020 09:00,9.91392,0.44906,9.924085079,2.53392,0.73906,2.6395,7.38,-0.29,7.385695634,9.84392,-0.20094,9.84597064,2.53392,0.73906,2.6395,7.31,-0.94,7.370189957
08/04/2020 09:30,9.43432,0.45626,9.445346317,2.28432,0.66626,2.3795,7.15,-0.21,7.153083251,9.34432,-0.11374,9.345012202,2.28432,0.66626,2.3795,7.06,-0.78,7.102957131
08/04/2020 10:00,9.63664,0.46652,9.647925756,2.69664,0.78652,2.809,6.94,-0.32,6.947373604,9.53664,-0.23348,9.539497649,2.69664,0.78652,2.809,6.84,-1.02,6.915634461
08/04/2020 10:30,9.81904,0.30972,9.823923503,2.87904,0.83972,2.999,6.94,-0.53,6.96020833,9.71904,-0.41028,9.727695935,2.87904,0.83972,2.999,6.84,-1.25,6.953279802
08/04/2020 11:00,9.44848,0.31914,9.453868237,3.04848,0.88914,3.1755,6.4,-0.57,6.425332676,9.33848,-0.41086,9.347513822,3.04848,0.88914,3.1755,6.29,-1.3,6.422935466
08/04/2020 11:30,9.76008,0.33044,9.765672133,3.19008,0.93044,3.323,6.57,-0.6,6.597340373,9.65008,-0.39956,9.658348316,3.19008,0.93044,3.323,6.46,-1.33,6.595490884
08/04/2020 12:00,9.11552,0.37286,9.123142521,3.33552,0.97286,3.4745,5.78,-0.6,5.811058423,8.99552,-0.35714,9.002606792,3.33552,0.97286,3.4745,5.66,-1.33,5.81416374
08/04/2020 12:30,9.07656,0.42608,9.086555211,3.34656,0.97608,3.486,5.73,-0.55,5.75633564,8.94656,-0.29392,8.951386753,3.34656,0.97608,3.486,5.6,-1.27,5.74220341
08/04/2020 13:00,8.73312,0.52966,8.749167083,3.39312,0.98966,3.5345,5.34,-0.46,5.359776115,8.61312,-0.20034,8.615449626,3.39312,0.98966,3.5345,5.22,-1.19,5.353923795
08/04/2020 13:30,8.18656,0.67608,8.214429305,3.58656,1.04608,3.736,4.6,-0.37,4.614856444,8.05656,-0.05392,8.056740433,3.58656,1.04608,3.736,4.47,-1.1,4.60335747
08/04/2020 14:00,7.89152,0.58836,7.913422483,3.49152,1.01836,3.637,4.4,-0.43,4.420961434,7.76152,-0.14164,7.762812287,3.49152,1.01836,3.637,4.27,-1.16,4.42475988
08/04/2020 14:30,8.19008,0.58794,8.211156061,3.49008,1.01794,3.6355,4.7,-0.43,4.719629223,8.06008,-0.14206,8.061331816,3.49008,1.01794,3.6355,4.57,-1.16,4.714923117
08/04/2020 15:00,8.09544,0.60992,8.118383534,3.32544,0.96992,3.464,4.77,-0.36,4.783565616,7.96544,-0.12008,7.966345059,3.32544,0.96992,3.464,4.64,-1.09,4.766308844
08/04/2020 15:30,8.02752,0.66136,8.054717525,2.98752,0.87136,3.112,5.04,-0.21,5.044373103,7.89752,-0.00864,7.897524726,2.98752,0.87136,3.112,4.91,-0.88,4.988236161
08/04/2020 16:00,8.48024,0.65632,8.505599708,2.97024,0.86632,3.094,5.51,-0.21,5.514000363,8.37024,-0.01368,8.370251179,2.97024,0.86632,3.094,5.4,-0.88,5.471233864
08/04/2020 16:30,9.02392,0.57906,9.042479895,2.53392,0.73906,2.6395,6.49,-0.16,6.491971965,8.92392,-0.07094,8.924201962,2.53392,0.73906,2.6395,6.39,-0.81,6.441133441
08/04/2020 17:00,9.33104,0.54322,9.346838794,2.65104,0.77322,2.7615,6.68,-0.23,6.683958408,9.24104,-0.11678,9.241777851,2.65104,0.77322,2.7615,6.59,-0.89,6.649827065
08/04/2020 17:30,10.13256,0.68408,10.15562591,2.24256,0.65408,2.336,7.89,0.03,7.890057034,10.08256,-0.04592,10.08266457,2.24256,0.65408,2.336,7.84,-0.7,7.871187966
08/04/2020 18:00,9.88008,0.87044,9.918348986,1.99008,0.58044,2.073,7.89,0.29,7.895327732,9.83008,0.14044,9.831083165,1.99008,0.58044,2.073,7.84,-0.44,7.852337232
08/04/2020 18:30,10.21728,0.78504,10.24739471,1.69728,0.49504,1.768,8.52,0.29,8.524934017,10.27728,0.15504,10.27844938,1.69728,0.49504,1.768,8.58,-0.34,8.586733954
08/04/2020 19:00,10.03944,0.60442,10.05761796,1.48944,0.43442,1.5515,8.55,0.17,8.551689891,10.13944,0.59442,10.15684885,1.48944,0.43442,1.5515,8.65,0.16,8.651479642
08/04/2020 19:30,10.14072,0.54146,10.15516524,1.17072,0.34146,1.2195,8.97,0.2,8.972229377,10.28072,0.53146,10.2944477,1.17072,0.34146,1.2195,9.11,0.19,9.111981124
08/04/2020 20:00,9.83152,0.58586,9.848960222,1.15152,0.33586,1.1995,8.68,0.25,8.683599484,9.94152,0.56586,9.957611031,1.15152,0.33586,1.1995,8.79,0.23,8.793008586
08/04/2020 20:30,9.94768,0.67224,9.970368298,1.44768,0.42224,1.508,8.5,0.25,8.503675676,10.03768,0.65224,10.05884868,1.44768,0.42224,1.508,8.59,0.23,8.59307861
08/04/2020 21:00,9.786,0.6555,9.807929254,1.116,0.3255,1.1625,8.67,0.33,8.676278004,9.896,0.6455,9.917030112,1.116,0.3255,1.1625,8.78,0.32,8.7858295
08/04/2020 21:30,9.37,0.8025,9.404302539,1.38,0.4025,1.4375,7.99,0.4,8.00000625,9.41,0.7825,9.442478819,1.38,0.4025,1.4375,8.03,0.38,8.038986254
08/04/2020 22:00,8.89784,0.91812,8.945082504,1.46784,0.42812,1.529,7.43,0.49,7.44613994,8.90784,0.89812,8.95300134,1.46784,0.42812,1.529,7.44,0.47,7.454830649
08/04/2020 22:30,8.37992,1.02206,8.442017878,1.30992,0.38206,1.3645,7.07,0.64,7.098908367,8.38992,1.00206,8.44954921,1.30992,0.38206,1.3645,7.08,0.62,7.107095047
08/04/2020 23:00,7.92408,1.04994,7.99333584,1.23408,0.35994,1.2855,6.69,0.69,6.72548883,7.92408,1.02994,7.990733399,1.23408,0.35994,1.2855,6.69,0.67,6.723466368
08/04/2020 23:30,7.31664,1.09152,7.397610209,1.37664,0.40152,1.434,5.94,0.69,5.979941471,7.31664,1.07152,7.394685659,1.37664,0.40152,1.434,5.94,0.67,5.977666769
09/04/2020 00:00,6.77248,1.09864,6.861012695,1.33248,0.38864,1.388,5.44,0.71,5.486137074,6.76248,1.08864,6.849545445,1.33248,0.38864,1.388,5.43,0.7,5.47493379
09/04/2020 00:30,6.44456,1.11758,6.540744503,1.53456,0.44758,1.5985,4.91,0.67,4.955501993,6.43456,1.09758,6.527499081,1.53456,0.44758,1.5985,4.9,0.65,4.942924236
09/04/2020 01:00,6.426,1.023,6.506919778,1.416,0.413,1.475,5.01,0.61,5.046999108,6.416,1.013,6.495477273,1.416,0.413,1.475,5,0.6,5.035871325
09/04/2020 01:30,6.97008,0.99294,7.040450628,1.21008,0.35294,1.2605,5.76,0.64,5.795446488,6.96008,0.97294,7.027753969,1.21008,0.35294,1.2605,5.75,0.62,5.783329491
09/04/2020 02:00,7.46136,0.95498,7.522225724,1.25136,0.36498,1.3035,6.21,0.59,6.237964412,7.44136,0.93498,7.499868416,1.25136,0.36498,1.3035,6.19,0.57,6.216188543
09/04/2020 02:30,7.44368,1.00774,7.511585176,1.36368,0.39774,1.4205,6.08,0.61,6.110523709,7.43368,0.99774,7.500338889,1.36368,0.39774,1.4205,6.07,0.6,6.099581953
09/04/2020 03:00,7.2628,1.0804,7.342719387,1.6128,0.4704,1.68,5.65,0.61,5.6828338,7.2428,1.0704,7.321468978,1.6128,0.4704,1.68,5.63,0.6,5.661881313
09/04/2020 03:30,7.18856,1.17208,7.283485869,1.85856,0.54208,1.936,5.33,0.63,5.367103502,7.16856,1.15208,7.260546866,1.85856,0.54208,1.936,5.31,0.61,5.344922825
09/04/2020 04:00,7.05136,1.17498,7.148584185,1.49136,0.43498,1.5535,5.56,0.74,5.609028436,7.03136,1.16498,7.127215575,1.49136,0.43498,1.5535,5.54,0.73,5.587888689
09/04/2020 04:30,7.06992,1.04706,7.147034591,1.18992,0.34706,1.2395,5.88,0.7,5.921520075,7.05992,1.03706,7.135682438,1.18992,0.34706,1.2395,5.87,0.69,5.910414537
09/04/2020 05:00,6.92016,1.08838,7.005225582,1.40016,0.40838,1.4585,5.52,0.68,5.561726351,6.90016,1.06838,6.982380959,1.40016,0.40838,1.4585,5.5,0.66,5.539458457
09/04/2020 05:30,7.00624,1.05182,7.084752942,1.44624,0.42182,1.5065,5.56,0.63,5.595578612,6.99624,1.04182,7.07338413,1.44624,0.42182,1.5065,5.55,0.62,5.584523256
09/04/2020 06:00,7.40832,0.86326,7.458446423,1.10832,0.32326,1.1545,6.3,0.54,6.323100505,7.39832,0.85326,7.447361375,1.10832,0.32326,1.1545,6.29,0.53,6.3122896
09/04/2020 06:30,7.58768,0.89224,7.639959424,1.20768,0.35224,1.258,6.38,0.54,6.402811882,7.57768,0.88224,7.628865027,1.20768,0.35224,1.258,6.37,0.53,6.392010638
09/04/2020 07:00,7.88792,0.94106,7.943857744,1.47792,0.43106,1.5395,6.41,0.51,6.430256605,7.87792,0.92106,7.931580867,1.47792,0.43106,1.5395,6.4,0.49,6.418730404
09/04/2020 07:30,8.4132,0.7901,8.450218474,1.5432,0.4501,1.6075,6.87,0.34,6.878408246,8.4132,0.7701,8.448371929,1.5432,0.4501,1.6075,6.87,0.32,6.877448655
09/04/2020 08:00,9.17464,0.27552,9.178776084,1.66464,0.48552,1.734,7.51,-0.21,7.512935512,9.19464,0.27552,9.198767091,1.66464,0.48552,1.734,7.53,-0.21,7.532927718
09/04/2020 08:30,9.15616,0.37138,9.163688616,2.09616,0.61138,2.1835,7.06,-0.24,7.064078142,9.15616,0.35138,9.16289986,2.09616,0.61138,2.1835,7.06,-0.26,7.064785913
09/04/2020 09:00,9.18296,0.31628,9.188405052,2.35296,0.68628,2.451,6.83,-0.37,6.84001462,9.18296,0.29628,9.187738362,2.35296,0.68628,2.451,6.83,-0.39,6.841125638
09/04/2020 09:30,9.50264,0.30452,9.507518046,2.31264,0.67452,2.409,7.19,-0.37,7.199513872,9.50264,0.28452,9.506898474,2.31264,0.67452,2.409,7.19,-0.39,7.200569422
09/04/2020 10:00,9.37984,0.31912,9.385266965,2.49984,0.72912,2.604,6.88,-0.41,6.892205743,9.37984,0.29912,9.384608207,2.49984,0.72912,2.604,6.88,-0.43,6.893424403
09/04/2020 10:30,8.88832,0.35326,8.895337265,3.26832,0.95326,3.4045,5.62,-0.6,5.651937721,8.87832,0.33326,8.884572485,3.26832,0.95326,3.4045,5.61,-0.62,5.64415627
09/04/2020 11:00,8.766,0.3355,8.772417925,3.516,1.0255,3.6625,5.25,-0.69,5.295148723,8.756,0.3155,8.761682273,3.516,1.0255,3.6625,5.24,-0.71,5.287882374
09/04/2020 11:30,8.65208,0.27144,8.65633687,3.26208,0.95144,3.398,5.39,-0.68,5.432724915,8.64208,0.26144,8.646033634,3.26208,0.95144,3.398,5.38,-0.69,5.42406674
09/04/2020 12:00,8.96912,0.26516,8.973038694,3.06912,0.89516,3.197,5.9,-0.63,5.933540259,8.95912,0.24516,8.962473688,3.06912,0.89516,3.197,5.89,-0.65,5.925757336
09/04/2020 12:30,8.99904,0.33722,9.005356087,3.17904,0.92722,3.3115,5.82,-0.59,5.849829057,8.97904,0.31722,8.984641776,3.17904,0.92722,3.3115,5.8,-0.61,5.831989369
09/04/2020 13:00,8.77744,0.48342,8.790742167,3.09744,0.90342,3.2265,5.68,-0.42,5.695507001,8.76744,0.46342,8.779678938,3.09744,0.90342,3.2265,5.67,-0.44,5.687046685
09/04/2020 13:30,8.72256,0.19158,8.724663653,2.78256,0.81158,2.8985,5.94,-0.62,5.97226925,8.72256,0.17158,8.724247397,2.78256,0.81158,2.8985,5.94,-0.64,5.974378629
09/04/2020 14:00,8.96352,0.12686,8.964417675,2.90352,0.84686,3.0245,6.06,-0.72,6.102622387,8.95352,0.10686,8.954157663,2.90352,0.84686,3.0245,6.05,-0.74,6.095088186
