Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/04/2020 14:30,10.9468,0.0049,10.9468011,2.8968,0.8449,3.0175,8.05,-0.84,8.093707432,10.9968,-0.0151,10.99681037,2.8968,0.8449,3.0175,8.1,-0.86,8.14552638
09/04/2020 15:00,8.69416,0.23288,8.697278379,3.16416,0.92288,3.296,5.53,-0.69,5.572880763,8.68416,0.21288,8.686768835,3.16416,0.92288,3.296,5.52,-0.71,5.565473924
09/04/2020 15:30,8.72952,0.37486,8.737564847,2.99952,0.87486,3.1245,5.73,-0.5,5.751773639,8.71952,0.35486,8.726737916,2.99952,0.87486,3.1245,5.72,-0.52,5.743587729
09/04/2020 16:00,9.62752,0.30386,9.632313961,2.44752,0.71386,2.5495,7.18,-0.41,7.191696601,9.63752,0.27386,9.641410221,2.44752,0.71386,2.5495,7.19,-0.44,7.203450562
09/04/2020 16:30,9.93184,0.30012,9.936373473,2.09184,0.61012,2.179,7.84,-0.31,7.846126433,9.96184,0.28012,9.965777611,2.09184,0.61012,2.179,7.87,-0.33,7.87691564
09/04/2020 17:00,10.07128,0.43954,10.08086684,2.26128,0.65954,2.3555,7.81,-0.22,7.813097977,10.13128,0.41954,10.13996293,2.26128,0.65954,2.3555,7.87,-0.24,7.873658616
09/04/2020 17:30,10.39424,0.55082,10.40882452,2.09424,0.61082,2.1815,8.3,-0.06,8.300216865,10.45424,0.45082,10.46395588,2.09424,0.61082,2.1815,8.36,-0.16,8.36153096
09/04/2020 18:00,10.54312,0.83966,10.57650265,2.19312,0.63966,2.2845,8.35,0.2,8.352394866,10.61312,0.82966,10.64549914,2.19312,0.63966,2.2845,8.42,0.19,8.422143433
09/04/2020 18:30,10.73624,0.73182,10.76115281,1.68624,0.49182,1.7565,9.05,0.24,9.053181761,10.90624,0.72182,10.93010041,1.68624,0.49182,1.7565,9.22,0.23,9.222868317
09/04/2020 19:00,10.27056,0.81308,10.30269391,1.69056,0.49308,1.761,8.58,0.32,8.585965292,10.37056,0.79308,10.40084086,1.69056,0.49308,1.761,8.68,0.3,8.685182784
09/04/2020 19:30,10.31376,0.83068,10.3471578,1.61376,0.47068,1.681,8.7,0.36,8.70744509,10.42376,0.81068,10.45523671,1.61376,0.47068,1.681,8.81,0.34,8.816558285
09/04/2020 20:00,9.9976,0.8018,10.02970034,1.3776,0.4018,1.435,8.62,0.4,8.629275752,10.0976,0.7818,10.12781995,1.3776,0.4018,1.435,8.72,0.38,8.728275889
09/04/2020 20:30,10.10624,0.68682,10.12955126,1.32624,0.38682,1.3815,8.78,0.3,8.78512379,10.22624,0.65682,10.2473117,1.32624,0.38682,1.3815,8.9,0.27,8.904094564
09/04/2020 21:00,9.56968,0.81824,9.604597441,1.15968,0.33824,1.208,8.41,0.48,8.423686841,9.63968,0.79824,9.672673757,1.15968,0.33824,1.208,8.48,0.46,8.49246725
09/04/2020 21:30,9.3956,0.8433,9.433369189,1.2456,0.3633,1.2975,8.15,0.48,8.164122733,9.4456,0.8333,9.482286024,1.2456,0.3633,1.2975,8.2,0.47,8.213458468
09/04/2020 22:00,9.02328,0.85054,9.063277567,1.13328,0.33054,1.1805,7.89,0.52,7.907117047,9.05328,0.83054,9.091296687,1.13328,0.33054,1.1805,7.92,0.5,7.935767134
09/04/2020 22:30,8.46256,1.01158,8.522805633,1.34256,0.39158,1.3985,7.12,0.62,7.146943403,8.46256,1.00158,8.521624508,1.34256,0.39158,1.3985,7.12,0.61,7.146082843
09/04/2020 23:00,7.97552,1.26036,8.074492343,2.19552,0.64036,2.287,5.78,0.62,5.81315749,7.96552,1.25036,8.063058291,2.19552,0.64036,2.287,5.77,0.61,5.802154772
09/04/2020 23:30,7.40432,1.16876,7.495995904,1.74432,0.50876,1.817,5.66,0.66,5.698350639,7.40432,1.14876,7.492903589,1.74432,0.50876,1.817,5.66,0.64,5.69606882
10/04/2020 00:00,7.03976,1.21868,7.144466516,1.70976,0.49868,1.781,5.33,0.72,5.378410546,6.99976,0.93868,7.062418863,1.70976,0.49868,1.781,5.29,0.44,5.308267137
10/04/2020 00:30,6.76136,1.18748,6.864845067,1.67136,0.48748,1.741,5.09,0.7,5.137908135,6.75136,1.17748,6.853270825,1.67136,0.48748,1.741,5.08,0.69,5.126646077
10/04/2020 01:00,6.83656,1.07608,6.920729788,1.18656,0.34608,1.236,5.65,0.73,5.696964104,6.82656,1.06608,6.909301557,1.18656,0.34608,1.236,5.64,0.72,5.685771715
10/04/2020 01:30,7.31496,1.02228,7.3860474,1.10496,0.32228,1.151,6.21,0.7,6.249327964,7.30496,1.00228,7.373398524,1.10496,0.32228,1.151,6.2,0.68,6.237178849
10/04/2020 02:00,7.67448,0.97964,7.736752407,1.16448,0.33964,1.213,6.51,0.64,6.541383646,7.66448,0.96964,7.725571526,1.16448,0.33964,1.213,6.5,0.63,6.530459402
10/04/2020 02:30,7.65504,0.99772,7.719785139,1.29504,0.37772,1.349,6.36,0.62,6.390148668,7.64504,0.97772,7.707306469,1.29504,0.37772,1.349,6.35,0.6,6.378283468
10/04/2020 03:00,7.58,1.025,7.648988495,1.32,0.385,1.375,6.26,0.64,6.29263061,7.57,1.005,7.636420955,1.32,0.385,1.375,6.25,0.62,6.280676715
10/04/2020 03:30,7.3248,1.1289,7.411282632,1.5048,0.4389,1.5675,5.82,0.69,5.860759336,7.3048,1.1089,7.388488496,1.5048,0.4389,1.5675,5.8,0.67,5.83857003
10/04/2020 04:00,6.9784,1.2412,7.087922404,1.4784,0.4312,1.54,5.5,0.81,5.559325499,6.9584,1.2212,7.064747695,1.4784,0.4312,1.54,5.48,0.79,5.536650612
10/04/2020 04:30,6.93776,1.43518,7.084649282,1.93776,0.56518,2.0185,5,0.87,5.075125614,6.91776,1.42518,7.063040524,1.93776,0.56518,2.0185,4.98,0.86,5.053711507
10/04/2020 05:00,6.84768,1.40224,6.989778137,1.68768,0.49224,1.758,5.16,0.91,5.239627849,6.83768,1.38224,6.975991342,1.68768,0.49224,1.758,5.15,0.89,5.226337149
10/04/2020 05:30,6.8952,1.2961,7.015957401,1.4952,0.4361,1.5575,5.4,0.86,5.46805267,6.8752,1.2861,6.994456966,1.4952,0.4361,1.5575,5.38,0.85,5.446732966
10/04/2020 06:00,7.10016,1.17588,7.196871946,1.70016,0.49588,1.771,5.4,0.68,5.442646415,7.08016,1.16588,7.175509863,1.70016,0.49588,1.771,5.38,0.67,5.421558816
10/04/2020 06:30,7.71632,0.99976,7.780817078,1.09632,0.31976,1.142,6.62,0.68,6.65483283,7.70632,0.98976,7.769619862,1.09632,0.31976,1.142,6.61,0.67,6.643869355
10/04/2020 07:00,7.73648,0.98314,7.798697779,1.17648,0.34314,1.2255,6.56,0.64,6.591145576,7.72648,0.96314,7.786278434,1.17648,0.34314,1.2255,6.55,0.62,6.579278076
10/04/2020 07:30,7.88344,1.06642,7.955242162,1.39344,0.40642,1.4515,6.49,0.66,6.523473001,7.87344,1.05642,7.943996516,1.39344,0.40642,1.4515,6.48,0.65,6.512518714
10/04/2020 08:00,8.29664,1.06152,8.364272832,1.37664,0.40152,1.434,6.92,0.66,6.951402736,8.29664,1.05152,8.363009602,1.37664,0.40152,1.434,6.92,0.65,6.950460416
10/04/2020 08:30,8.61688,1.16034,8.694654096,2.12688,0.62034,2.2155,6.49,0.54,6.512426583,8.60688,1.14034,8.68209414,2.12688,0.62034,2.2155,6.48,0.52,6.500830716
10/04/2020 09:00,8.70488,1.03934,8.766707674,2.05488,0.59934,2.1405,6.65,0.44,6.664540494,8.70488,1.01934,8.764359067,2.05488,0.59934,2.1405,6.65,0.42,6.663249958
10/04/2020 09:30,8.79088,0.88984,8.835801401,1.85088,0.53984,1.928,6.94,0.35,6.948820044,8.78088,0.86984,8.823858294,1.85088,0.53984,1.928,6.93,0.33,6.937852694
10/04/2020 10:00,8.63528,1.11404,8.706844767,2.10528,0.61404,2.193,6.53,0.5,6.549114444,8.61528,1.03404,8.677112895,2.10528,0.61404,2.193,6.51,0.42,6.523534318
10/04/2020 10:30,8.70192,1.16306,8.77930067,2.82192,0.82306,2.9395,5.88,0.34,5.889821729,8.69192,1.14306,8.766758777,2.82192,0.82306,2.9395,5.87,0.32,5.878715846
10/04/2020 11:00,8.24784,1.07562,8.317681351,2.96784,0.86562,3.0915,5.28,0.21,5.284174486,8.24784,1.06562,8.316394089,2.96784,0.86562,3.0915,5.28,0.2,5.283786521
10/04/2020 11:30,8.23936,1.05898,8.307134996,2.97936,0.86898,3.1035,5.26,0.19,5.26343044,8.21936,1.04898,8.286026662,2.97936,0.86898,3.1035,5.24,0.18,5.243090692
10/04/2020 12:00,8.06992,1.12956,8.148589731,3.28992,0.95956,3.427,4.78,0.17,4.783022057,8.05992,0.95956,8.116838412,3.28992,0.95956,3.427,4.77,0,4.77
10/04/2020 12:30,8.05544,0.96992,8.113621781,3.32544,0.96992,3.464,4.73,0,4.73,8.04544,0.96992,8.103693578,3.32544,0.96992,3.464,4.72,0,4.72
10/04/2020 13:00,7.69368,1.24274,7.793401995,3.64368,1.06274,3.7955,4.05,0.18,4.053998027,7.68368,1.23274,7.781939749,3.64368,1.06274,3.7955,4.04,0.17,4.043575151
10/04/2020 13:30,7.56504,1.20022,7.659657842,4.11504,1.20022,4.2865,3.45,0,3.45,7.54504,1.20022,7.639905539,4.11504,1.20022,4.2865,3.43,0,3.43
10/04/2020 14:00,7.40792,1.31106,7.523041742,3.87792,1.13106,4.0395,3.53,0.18,3.534586256,7.39792,1.30106,7.511456413,3.87792,1.13106,4.0395,3.52,0.17,3.524102723
10/04/2020 14:30,7.34304,1.23672,7.446456392,3.62304,1.05672,3.774,3.72,0.18,3.724352293,7.33304,1.22672,7.434938978,3.62304,1.05672,3.774,3.71,0.17,3.713892836
10/04/2020 15:00,7.40344,1.24892,7.50804402,3.49344,1.01892,3.639,3.91,0.23,3.916758864,7.38344,1.24892,7.488323404,3.49344,1.01892,3.639,3.89,0.23,3.896793554
10/04/2020 15:30,7.60744,1.23092,7.706380953,3.15744,0.92092,3.289,4.45,0.31,4.460784684,7.59744,1.22092,7.694916517,3.15744,0.92092,3.289,4.44,0.3,4.450123594
10/04/2020 16:00,7.38664,1.19652,7.482921261,2.93664,0.85652,3.059,4.45,0.34,4.462969863,7.37664,1.17652,7.469873961,2.93664,0.85652,3.059,4.44,0.32,4.451516595
10/04/2020 16:30,7.87144,1.18042,7.959457208,2.88144,0.84042,3.0015,4.99,0.34,5.001569754,7.86144,1.16042,7.94662277,2.88144,0.84042,3.0015,4.98,0.32,4.990270534
10/04/2020 17:00,8.488,1.034,8.550748505,2.448,0.714,2.55,6.04,0.32,6.048470881,8.478,1.024,8.539617087,2.448,0.714,2.55,6.03,0.31,6.037963233
10/04/2020 17:30,9.23624,0.95182,9.285154315,2.16624,0.63182,2.2565,7.07,0.32,7.077238162,9.24624,0.92182,9.292077607,2.16624,0.63182,2.2565,7.08,0.29,7.085936776
10/04/2020 18:00,9.60024,0.88882,9.641297063,1.95024,0.56882,2.0315,7.65,0.32,7.656689885,9.63024,0.85882,9.668458732,1.95024,0.56882,2.0315,7.68,0.29,7.68547331
10/04/2020 18:30,9.76792,0.79356,9.800101969,1.65792,0.48356,1.727,8.11,0.31,8.115922622,9.81792,0.77356,9.848347486,1.65792,0.48356,1.727,8.16,0.29,8.16515156
10/04/2020 19:00,9.82968,0.00074,9.829680028,1.57968,0.46074,1.6455,8.25,-0.46,8.262814291,9.69968,1.56074,9.824444078,1.57968,0.46074,1.6455,8.12,1.1,8.194168658
10/04/2020 19:30,10.116,-3.0595,10.56853804,1.236,0.3605,1.2875,8.88,-3.42,9.515818409,9.356,4.3205,10.30540908,1.236,0.3605,1.2875,8.12,3.96,9.034157404
10/04/2020 20:00,10.3356,-2.8092,10.71056637,1.5456,0.4508,1.61,8.79,-3.26,9.375057333,9.5556,4.5808,10.59684953,1.5456,0.4508,1.61,8.01,4.13,9.012047492
10/04/2020 20:30,10.27752,-2.80864,10.65438295,1.54752,0.45136,1.612,8.73,-3.26,9.318825033,9.48752,4.56136,10.52706231,1.54752,0.45136,1.612,7.94,4.11,8.940676708
10/04/2020 21:00,10.17792,-2.81144,10.55908379,1.53792,0.44856,1.602,8.64,-3.26,9.234565501,9.35792,4.58856,10.42235816,1.53792,0.44856,1.602,7.82,4.14,8.848276668
10/04/2020 21:30,9.69344,-2.72358,10.0687967,1.63344,0.47642,1.7015,8.06,-3.2,8.672000923,8.79344,4.72642,9.983167486,1.63344,0.47642,1.7015,7.16,4.25,8.32634974
10/04/2020 22:00,9.48344,-2.77858,9.882112176,1.27344,0.37142,1.3265,8.21,-3.15,8.793554458,8.59344,4.68142,9.78585225,1.27344,0.37142,1.3265,7.32,4.31,8.494615942
10/04/2020 22:30,9.02192,-2.68194,9.412111487,1.26192,0.36806,1.3145,7.76,-3.05,8.337871431,8.10192,4.79806,9.416076011,1.26192,0.36806,1.3145,6.84,4.43,8.14926377
10/04/2020 23:00,8.64456,-2.71992,9.062360752,1.23456,0.36008,1.286,7.41,-3.08,8.024618371,7.70456,4.79008,9.072216444,1.23456,0.36008,1.286,6.47,4.43,7.841288159
10/04/2020 23:30,7.85848,-2.02836,8.116030569,1.30848,0.38164,1.363,6.55,-2.41,6.979297959,7.07848,4.24164,8.252053623,1.30848,0.38164,1.363,5.77,3.86,6.94208182
11/04/2020 00:00,7.35336,1.13848,7.440970367,1.26336,0.36848,1.316,6.09,0.77,6.138485155,7.35336,1.12848,7.439446915,1.26336,0.36848,1.316,6.09,0.76,6.137238793
11/04/2020 00:30,7.01624,1.08932,7.100298712,1.26624,0.36932,1.319,5.75,0.72,5.794902933,7.00624,1.07932,7.088887825,1.26624,0.36932,1.319,5.74,0.71,5.783744462
11/04/2020 01:00,6.85888,1.12134,6.949938003,1.23888,0.36134,1.2905,5.62,0.76,5.671155085,6.85888,1.11134,6.948331559,1.23888,0.36134,1.2905,5.62,0.75,5.66982363
11/04/2020 01:30,7.13288,1.26334,7.243894329,1.62288,0.47334,1.6905,5.51,0.79,5.5663453,7.11288,1.24334,7.220731005,1.62288,0.47334,1.6905,5.49,0.77,5.543735203
11/04/2020 02:00,7.54512,1.23316,7.645228538,1.72512,0.50316,1.797,5.82,0.73,5.865603123,7.52512,1.21316,7.622282348,1.72512,0.50316,1.797,5.8,0.71,5.843295303
11/04/2020 02:30,7.44768,1.27974,7.556829484,1.74768,0.50974,1.8205,5.7,0.77,5.751773639,7.42768,1.24974,7.532083394,1.74768,0.50974,1.8205,5.68,0.74,5.728001397
11/04/2020 03:00,7.5148,1.0339,7.585589512,1.3848,0.4039,1.4425,6.13,0.63,6.162288536,7.4948,0.9039,7.54911003,1.3848,0.4039,1.4425,6.11,0.5,6.130424129
11/04/2020 03:30,7.40032,-1.76824,7.608640404,1.24032,0.36176,1.292,6.16,-2.13,6.517860078,6.65032,4.31176,7.925782636,1.24032,0.36176,1.292,5.41,3.95,6.698552082
11/04/2020 04:00,7.66304,-2.43828,8.041603783,1.10304,0.32172,1.149,6.56,-2.76,7.116965646,6.74304,4.98172,8.383681924,1.10304,0.32172,1.149,5.64,4.66,7.316091853
11/04/2020 04:30,7.37392,-2.47094,7.77690431,1.09392,0.31906,1.1395,6.28,-2.79,6.871862921,6.46392,4.96906,8.1531478,1.09392,0.31906,1.1395,5.37,4.65,7.103478021
11/04/2020 05:00,7.29576,-2.47332,7.703598237,1.08576,0.31668,1.131,6.21,-2.79,6.807951234,6.38576,4.96668,8.089860382,1.08576,0.31668,1.131,5.3,4.65,7.050709184
11/04/2020 05:30,7.14424,-2.47918,7.562175524,1.13424,0.33082,1.1815,6.01,-2.81,6.634470589,6.22424,4.95082,7.953098909,1.13424,0.33082,1.1815,5.09,4.62,6.874045388
11/04/2020 06:00,7.27208,-2.47106,7.680448232,1.16208,0.33894,1.2105,6.11,-2.81,6.725191447,6.35208,4.92894,8.040110065,1.16208,0.33894,1.2105,5.19,4.59,6.928506333
11/04/2020 06:30,6.976,0.1655,6.977962901,1.116,0.3255,1.1625,5.86,-0.16,5.862183893,6.686,2.3955,7.102183907,1.116,0.3255,1.1625,5.57,2.07,5.942204978
11/04/2020 07:00,7.20336,1.14098,7.293163281,1.20336,0.35098,1.2535,6,0.79,6.051784861,7.19336,1.13098,7.281726708,1.20336,0.35098,1.2535,5.99,0.78,6.040571165
11/04/2020 07:30,7.4664,1.2877,7.576628554,1.4664,0.4277,1.5275,6,0.86,6.061319988,7.4264,1.1277,7.51153275,1.4664,0.4277,1.5275,5.96,0.7,6.000966589
11/04/2020 08:00,7.75264,1.17952,7.841855291,1.95264,0.56952,2.034,5.8,0.61,5.831989369,7.74264,1.16952,7.830469411,1.95264,0.56952,2.034,5.79,0.6,5.821005068
11/04/2020 08:30,7.97488,1.01684,8.039444919,2.35488,0.68684,2.453,5.62,0.33,5.629680275,7.97488,1.01684,8.039444919,2.35488,0.68684,2.453,5.62,0.33,5.629680275
11/04/2020 09:00,8.12992,0.92206,8.182040934,2.50992,0.73206,2.6145,5.62,0.19,5.623210827,8.12992,0.92206,8.182040934,2.50992,0.73206,2.6145,5.62,0.19,5.623210827
11/04/2020 09:30,8.02688,0.96784,8.085018046,2.66688,0.77784,2.778,5.36,0.19,5.36336648,8.01688,0.96784,8.075090043,2.66688,0.77784,2.778,5.35,0.19,5.353372769
11/04/2020 10:00,8.53392,0.69156,8.561894989,2.71392,0.79156,2.827,5.82,-0.1,5.820859043,8.53392,0.66156,8.559524064,2.71392,0.79156,2.827,5.82,-0.13,5.821451709
11/04/2020 10:30,8.31368,0.96524,8.369525877,2.86368,0.83524,2.983,5.45,0.13,5.451550238,8.30368,0.92524,8.355068557,2.86368,0.83524,2.983,5.44,0.09,5.440744434
11/04/2020 11:00,8.1152,0.6761,8.143315188,3.1752,0.9261,3.3075,4.94,-0.25,4.946321866,8.1152,0.6661,8.142491035,3.1752,0.9261,3.3075,4.94,-0.26,4.946837374
11/04/2020 11:30,8.13536,0.56948,8.155267611,3.25536,0.94948,3.391,4.88,-0.38,4.894772722,8.12536,0.54948,8.143918185,3.25536,0.94948,3.391,4.87,-0.4,4.886399492
11/04/2020 12:00,7.64968,0.61574,7.674421141,3.13968,0.91574,3.2705,4.51,-0.3,4.519966814,7.63968,0.60574,7.663656533,3.13968,0.91574,3.2705,4.5,-0.31,4.510665139
11/04/2020 12:30,7.65456,0.66758,7.683615806,3.21456,0.93758,3.3485,4.44,-0.27,4.448201884,7.64456,0.65758,7.672790174,3.21456,0.93758,3.3485,4.43,-0.28,4.438839939
11/04/2020 13:00,7.40456,1.09758,7.485465293,4.89456,1.42758,5.0985,2.51,-0.33,2.531600284,7.39456,1.09758,7.47557352,4.89456,1.42758,5.0985,2.5,-0.33,2.521685944
11/04/2020 13:30,7.10016,0.82588,7.148031183,3.62016,1.05588,3.771,3.48,-0.23,3.487592293,7.09016,0.81588,7.136948157,3.62016,1.05588,3.771,3.47,-0.24,3.47828981
11/04/2020 14:00,6.87928,0.84604,6.931109363,3.68928,1.07604,3.843,3.19,-0.23,3.198280788,6.86928,0.83604,6.919968974,3.68928,1.07604,3.843,3.18,-0.24,3.189043744
11/04/2020 14:30,6.91576,0.81668,6.963813797,3.72576,1.08668,3.881,3.19,-0.27,3.201405941,6.87576,0.79668,6.921760946,3.72576,1.08668,3.881,3.15,-0.29,3.16332104
11/04/2020 15:00,6.73096,0.86028,6.785713242,3.60096,1.05028,3.751,3.13,-0.19,3.135761471,6.72096,0.85028,6.774531674,3.60096,1.05028,3.751,3.12,-0.2,3.126403685
11/04/2020 15:30,6.93096,0.84028,6.981710177,3.60096,1.05028,3.751,3.33,-0.21,3.336615051,6.91096,0.83028,6.960656075,3.60096,1.05028,3.751,3.31,-0.22,3.317303122
11/04/2020 16:00,7.20992,1.14706,7.30059539,3.34992,0.97706,3.4895,3.86,0.17,3.86374171,7.19992,1.14706,7.290719762,3.34992,0.97706,3.4895,3.85,0.17,3.853751419
11/04/2020 16:30,7.64984,1.13912,7.734186861,3.21984,0.93912,3.354,4.43,0.2,4.434512375,7.63984,1.14912,7.725777113,3.21984,0.93912,3.354,4.42,0.21,4.424985876
11/04/2020 17:00,8.5884,0.8687,8.632221861,2.9784,0.8687,3.1025,5.61,0,5.61,8.5784,0.8687,8.622272685,2.9784,0.8687,3.1025,5.6,0,5.6
11/04/2020 17:30,9.37288,0.94084,9.419981921,2.64288,0.77084,2.753,6.73,0.17,6.73214676,9.37288,0.94084,9.419981921,2.64288,0.77084,2.753,6.73,0.17,6.73214676
11/04/2020 18:00,9.72592,0.98256,9.775425515,2.30592,0.67256,2.402,7.42,0.31,7.426472918,9.73592,0.98256,9.785374924,2.30592,0.67256,2.402,7.43,0.31,7.436464214
11/04/2020 18:30,9.53376,1.08568,9.595378096,1.73376,0.50568,1.806,7.8,0.58,7.821534376,9.54376,0.83568,9.580277449,1.73376,0.50568,1.806,7.81,0.33,7.816968722
11/04/2020 19:00,9.24456,1.19508,9.321486244,1.59456,0.46508,1.661,7.65,0.73,7.684751135,9.26456,1.17508,9.338783914,1.59456,0.46508,1.661,7.67,0.71,7.702791702
11/04/2020 19:30,8.9708,1.2744,9.060869053,1.1808,0.3444,1.23,7.79,0.93,7.845317075,9.0008,1.2544,9.08778961,1.1808,0.3444,1.23,7.82,0.91,7.872769525
11/04/2020 20:00,9.09112,1.29116,9.182350298,1.10112,0.32116,1.147,7.99,0.97,8.048664485,9.13112,1.26116,9.217802178,1.10112,0.32116,1.147,8.03,0.94,8.084831476
11/04/2020 20:30,9.0864,1.2077,9.166308104,1.2264,0.3577,1.2775,7.86,0.85,7.905826965,9.1264,1.1877,9.203358531,1.2264,0.3577,1.2775,7.9,0.83,7.943481604
11/04/2020 21:00,8.88488,1.31934,8.98230208,1.33488,0.38934,1.3905,7.55,0.93,7.607062508,8.90488,1.29934,8.999176198,1.33488,0.38934,1.3905,7.57,0.91,7.624499984
11/04/2020 21:30,8.55912,1.45266,8.681518084,1.44912,0.42266,1.5095,7.11,1.03,7.184218816,8.56912,1.43266,8.688056874,1.44912,0.42266,1.5095,7.12,1.01,7.191279441
11/04/2020 22:00,8.42112,1.28616,8.518771602,1.22112,0.35616,1.272,7.2,0.93,7.259814047,8.43112,1.26616,8.525663939,1.22112,0.35616,1.272,7.21,0.91,7.267200286
11/04/2020 22:30,8.06352,1.49436,8.200821093,1.76352,0.51436,1.837,6.3,0.98,6.375766621,8.05352,1.48436,8.189170227,1.76352,0.51436,1.837,6.29,0.97,6.364353856
11/04/2020 23:00,7.61,1.5075,7.757877045,1.74,0.5075,1.8125,5.87,1,5.954569674,7.6,1.4975,7.746128468,1.74,0.5075,1.8125,5.86,0.99,5.943037944
11/04/2020 23:30,7.07256,1.55158,7.2407531,1.82256,0.53158,1.8985,5.25,1.02,5.348167911,7.06256,1.53158,7.226720629,1.82256,0.53158,1.8985,5.24,1,5.334566524
12/04/2020 00:00,6.71464,1.51052,6.882445859,1.54464,0.45052,1.609,5.17,1.06,5.277546779,6.70464,1.50052,6.870499094,1.54464,0.45052,1.609,5.16,1.05,5.26574781
12/04/2020 00:30,6.44472,1.49346,6.615499879,1.55472,0.45346,1.6195,4.89,1.04,4.99936996,6.43472,1.48346,6.603504755,1.55472,0.45346,1.6195,4.88,1.03,4.987514411
12/04/2020 01:00,6.5344,1.2367,6.650399255,1.1544,0.3367,1.2025,5.38,0.9,5.45475939,6.5244,1.2267,6.638718871,1.1544,0.3367,1.2025,5.37,0.89,5.443252704
12/04/2020 01:30,6.8396,1.2178,6.947169568,1.0896,0.3178,1.135,5.75,0.9,5.820008591,6.8196,1.2078,6.925729203,1.0896,0.3178,1.135,5.73,0.89,5.798706752
12/04/2020 02:00,7.27288,1.19334,7.370131875,1.14288,0.33334,1.1905,6.13,0.86,6.19003231,7.26288,1.16334,7.355459595,1.14288,0.33334,1.1905,6.12,0.83,6.176026231
12/04/2020 02:30,7.222,1.346,7.346359643,1.152,0.336,1.2,6.07,1.01,6.153454314,7.162,0.926,7.221614778,1.152,0.336,1.2,6.01,0.59,6.038890627
12/04/2020 03:00,6.83992,1.14456,6.9350215,1.24992,0.36456,1.302,5.59,0.78,5.64415627,6.80992,0.99456,6.882162451,1.24992,0.36456,1.302,5.56,0.63,5.595578612
12/04/2020 03:30,6.69272,1.11746,6.785367923,1.36272,0.39746,1.4195,5.33,0.72,5.378410546,6.67272,1.10746,6.763997328,1.36272,0.39746,1.4195,5.31,0.71,5.357256761
12/04/2020 04:00,6.64672,1.07946,6.733804322,1.26672,0.36946,1.3195,5.38,0.71,5.426647215,6.63672,1.07946,6.723933837,1.26672,0.36946,1.3195,5.37,0.71,5.416733333
12/04/2020 04:30,6.50152,1.04086,6.584311038,1.27152,0.37086,1.3245,5.23,0.67,5.272741223,6.49152,1.03086,6.572861192,1.27152,0.37086,1.3245,5.22,0.66,5.261558704
12/04/2020 05:00,6.43392,1.05906,6.520501104,1.33392,0.38906,1.3895,5.1,0.67,5.143821537,6.41392,1.04906,6.49914584,1.33392,0.38906,1.3895,5.08,0.66,5.122694603
12/04/2020 05:30,6.43992,1.24956,6.560028186,1.60992,0.46956,1.677,4.83,0.78,4.892576009,6.42992,1.23956,6.548311248,1.60992,0.46956,1.677,4.82,0.77,4.881116676
12/04/2020 06:00,6.62376,1.18568,6.729044033,1.49376,0.43568,1.556,5.13,0.75,5.184534695,6.61376,1.17568,6.717443323,1.49376,0.43568,1.556,5.12,0.74,5.17320017
12/04/2020 06:30,8.71192,1.08806,8.779602762,1.50192,0.43806,1.5645,7.21,0.65,7.239240292,8.72192,1.06806,8.787072359,1.50192,0.43806,1.5645,7.22,0.63,7.247434029
12/04/2020 07:00,7.8988,1.1834,7.986956679,1.5888,0.4634,1.655,6.31,0.72,6.350944812,7.8888,1.1734,7.975589821,1.5888,0.4634,1.655,6.3,0.71,6.339881702
12/04/2020 07:30,6.7972,1.3871,6.937288681,1.8072,0.5271,1.8825,4.99,0.86,5.063565937,6.7872,1.3771,6.925495524,1.8072,0.5271,1.8825,4.98,0.85,5.052019398
12/04/2020 08:00,7.30272,1.11246,7.386967351,1.48272,0.43246,1.5445,5.82,0.68,5.859590429,7.28272,1.10246,7.36569268,1.48272,0.43246,1.5445,5.8,0.67,5.83857003
12/04/2020 08:30,7.17936,1.15398,7.271511524,1.89936,0.55398,1.9785,5.28,0.6,5.313981558,7.16936,1.13398,7.258486995,1.89936,0.55398,1.9785,5.27,0.58,5.301820442
12/04/2020 09:00,7.96112,-1.88634,8.181546935,2.00112,0.58366,2.0845,5.96,-2.47,6.451550201,7.21112,3.97366,8.233481976,2.00112,0.58366,2.0845,5.21,3.39,6.215802442
12/04/2020 09:30,8.09352,-2.66314,8.520409653,2.66352,0.77686,2.7745,5.43,-3.44,6.427946795,7.14352,4.80686,8.610213763,2.66352,0.77686,2.7745,4.48,4.03,6.025885827
12/04/2020 10:00,8.15576,-2.68582,8.586620421,3.06576,0.89418,3.1935,5.09,-3.58,6.222901253,7.20576,4.74418,8.627295118,3.06576,0.89418,3.1935,4.14,3.85,5.653503339
12/04/2020 10:30,8.2444,-2.7183,8.680972656,2.9544,0.8617,3.0775,5.29,-3.58,6.387526908,7.2944,4.6717,8.6621621,2.9544,0.8617,3.0775,4.34,3.81,5.775093073
12/04/2020 11:00,8.28088,-2.75766,8.727981568,2.99088,0.87234,3.1155,5.29,-3.63,6.415683907,7.33088,4.62234,8.666477292,2.99088,0.87234,3.1155,4.34,3.75,5.735686533
12/04/2020 11:30,7.75976,0.29118,7.765221249,3.32976,0.97118,3.4685,4.43,-0.68,4.481885764,7.69976,1.23118,7.797570663,3.32976,0.97118,3.4685,4.37,0.26,4.377727721
12/04/2020 12:00,7.95768,0.76974,7.99482149,3.18768,0.92974,3.3205,4.77,-0.16,4.772682684,7.94768,0.73974,7.982031862,3.18768,0.92974,3.3205,4.76,-0.19,4.763790508
12/04/2020 12:30,8.16992,0.57956,8.190450696,2.80992,0.81956,2.927,5.36,-0.24,5.365370444,8.15992,0.56956,8.179773408,2.80992,0.81956,2.927,5.35,-0.25,5.355837936
12/04/2020 13:00,8.31128,0.64204,8.336041663,2.20128,0.64204,2.293,6.11,0,6.11,8.31128,0.64204,8.336041663,2.20128,0.64204,2.293,6.11,0,6.11
12/04/2020 13:30,8.29416,0.71538,8.324953973,2.62416,0.76538,2.7335,5.67,-0.05,5.670220454,8.28416,0.63538,8.308490516,2.62416,0.76538,2.7335,5.66,-0.13,5.661492736
12/04/2020 14:00,7.93816,0.69988,7.968953269,2.94816,0.85988,3.071,4.99,-0.16,4.992564471,7.92816,0.67988,7.957258184,2.94816,0.85988,3.071,4.98,-0.18,4.98325195
12/04/2020 14:30,8.18848,0.80414,8.227870068,2.92848,0.85414,3.0505,5.26,-0.05,5.260237637,8.17848,0.75414,8.213176137,2.92848,0.85414,3.0505,5.25,-0.1,5.250952295
12/04/2020 15:00,8.0856,1.1133,8.161884847,2.6856,0.7833,2.7975,5.4,0.33,5.410073937,8.0756,1.1033,8.150618765,2.6856,0.7833,2.7975,5.39,0.32,5.399490717
12/04/2020 15:30,8.09216,1.29188,8.194632841,3.81216,1.11188,3.971,4.28,0.18,4.283783375,8.07216,1.29188,8.174883547,3.81216,1.11188,3.971,4.26,0.18,4.263801121
12/04/2020 16:00,8.58264,1.12202,8.655670872,2.85264,0.83202,2.9715,5.73,0.29,5.737333876,8.58264,1.11202,8.65438027,2.85264,0.83202,2.9715,5.73,0.28,5.736837108
12/04/2020 16:30,9.65472,1.02096,9.708551777,2.81472,0.82096,2.932,6.84,0.2,6.842923352,9.65472,1.01096,9.707505261,2.81472,0.82096,2.932,6.84,0.19,6.84263838
12/04/2020 17:00,10.2164,1.1402,10.27982904,2.6064,0.7602,2.715,7.61,0.38,7.61948161,10.2364,1.1402,10.29970587,2.6064,0.7602,2.715,7.63,0.38,7.639456787
12/04/2020 17:30,10.52792,1.30856,10.60893156,2.25792,0.65856,2.352,8.27,0.65,8.295504807,10.59792,1.28856,10.67596812,2.25792,0.65856,2.352,8.34,0.63,8.363761116
12/04/2020 18:00,10.74352,1.31686,10.82392453,1.94352,0.56686,2.0245,8.8,0.75,8.8319024,10.87352,1.28686,10.9494039,1.94352,0.56686,2.0245,8.93,0.72,8.958978736
12/04/2020 18:30,10.60944,1.28942,10.68750771,1.60944,0.46942,1.6765,9,0.82,9.037278351,10.77944,1.25942,10.85276303,1.60944,0.46942,1.6765,9.17,0.79,9.203966536
12/04/2020 19:00,10.01128,1.32954,10.09917837,1.54128,0.44954,1.6055,8.47,0.88,8.515591583,10.11128,1.30954,10.19572843,1.54128,0.44954,1.6055,8.57,0.86,8.613042436
12/04/2020 19:30,9.81256,1.39408,9.91109443,1.28256,0.37408,1.336,8.53,1.02,8.590768301,9.92256,1.36408,10.01588295,1.28256,0.37408,1.336,8.64,0.99,8.696533792
12/04/2020 20:00,9.46984,1.45412,9.580831624,1.17984,0.34412,1.229,8.29,1.11,8.363982305,9.54984,1.44412,9.658412219,1.17984,0.34412,1.229,8.37,1.1,8.441972518
12/04/2020 20:30,9.16936,1.02898,9.226915121,1.29936,0.37898,1.3535,7.87,0.65,7.896796819,9.20936,0.94898,9.258124791,1.29936,0.37898,1.3535,7.91,0.57,7.930510702
12/04/2020 21:00,9.33232,0.29276,9.336910892,1.31232,0.38276,1.367,8.02,-0.09,8.020504972,9.22232,1.74276,9.385541998,1.31232,0.38276,1.367,7.91,1.36,8.026063792
12/04/2020 21:30,8.78168,1.04924,8.844139766,1.23168,0.35924,1.283,7.55,0.69,7.581464239,8.81168,1.03924,8.872751783,1.23168,0.35924,1.283,7.58,0.68,7.610440198
12/04/2020 22:00,8.3872,1.0946,8.458325662,1.3872,0.4046,1.445,7,0.69,7.033924936,8.3972,1.0846,8.466954884,1.3872,0.4046,1.445,7.01,0.68,7.042904231
12/04/2020 22:30,8.05536,1.18448,8.141978728,1.69536,0.49448,1.766,6.36,0.69,6.397319751,8.05536,1.17448,8.140529958,1.69536,0.49448,1.766,6.36,0.68,6.396248901
12/04/2020 23:00,7.90784,1.08312,7.981671654,1.34784,0.39312,1.404,6.56,0.69,6.596188293,7.91784,1.07312,7.990230084,1.34784,0.39312,1.404,6.57,0.68,6.605096517
12/04/2020 23:30,7.23656,1.51608,7.393666154,2.86656,0.83608,2.986,4.37,0.68,4.422589739,7.22656,1.51608,7.383878926,2.86656,0.83608,2.986,4.36,0.68,4.412708919
13/04/2020 00:00,7.40512,1.25816,7.511242827,1.60512,0.46816,1.672,5.8,0.79,5.853554476,7.39512,1.14816,7.483720412,1.60512,0.46816,1.672,5.79,0.68,5.829794164
13/04/2020 00:30,7.1004,1.0472,7.177207535,1.4304,0.4172,1.49,5.67,0.63,5.704892637,7.1004,1.0372,7.175755291,1.4304,0.4172,1.49,5.67,0.62,5.703796981
13/04/2020 01:00,6.5948,1.2089,6.704686887,1.9848,0.5789,2.0675,4.61,0.63,4.65284859,6.5848,1.1989,6.693052536,1.9848,0.5789,2.0675,4.6,0.62,4.641594554
13/04/2020 01:30,6.9648,1.0914,7.049793827,1.6848,0.4914,1.755,5.28,0.6,5.313981558,6.9648,1.0814,7.04825262,1.6848,0.4914,1.755,5.28,0.59,5.312861752
13/04/2020 02:00,7.54648,1.03064,7.61653328,1.95648,0.57064,2.038,5.59,0.46,5.608894722,7.54648,1.01064,7.613852744,1.95648,0.57064,2.038,5.59,0.44,5.607289898
13/04/2020 02:30,7.60184,0.92512,7.657925202,1.49184,0.43512,1.554,6.11,0.49,6.129616627,7.60184,0.91512,7.656723581,1.49184,0.43512,1.554,6.11,0.48,6.128825336
13/04/2020 03:00,7.40592,0.93006,7.464091549,1.40592,0.41006,1.4645,6,0.52,6.022491179,7.41592,0.92006,7.472775913,1.40592,0.41006,1.4645,6.01,0.51,6.031600119
13/04/2020 03:30,7.29384,0.92862,7.352716304,1.50384,0.43862,1.5665,5.79,0.49,5.810697032,7.29384,0.91862,7.351460035,1.50384,0.43862,1.5665,5.79,0.48,5.809862305
13/04/2020 04:00,7.25408,0.93744,7.314401575,1.53408,0.44744,1.598,5.72,0.49,5.740949399,7.24408,0.92744,7.303207515,1.53408,0.44744,1.598,5.71,0.48,5.730139614
13/04/2020 04:30,7.23408,1.26744,7.344271073,1.29408,0.37744,1.348,5.94,0.89,6.006305021,7.23408,1.24744,7.340846,1.29408,0.37744,1.348,5.94,0.87,6.003374051
13/04/2020 05:00,6.97288,1.36334,7.104910376,1.62288,0.47334,1.6905,5.35,0.89,5.42352284,6.97288,1.34334,7.101099763,1.62288,0.47334,1.6905,5.35,0.87,5.420276746
13/04/2020 05:30,7.01032,1.46676,7.162120594,1.84032,0.53676,1.917,5.17,0.93,5.252980107,7.01032,1.45676,7.160079343,1.84032,0.53676,1.917,5.17,0.92,5.251218906
13/04/2020 06:00,7.07616,1.45638,7.224478047,1.97616,0.57638,2.0585,5.1,0.88,5.175364721,7.07616,1.44638,7.222468792,1.97616,0.57638,2.0585,5.1,0.87,5.173673743
13/04/2020 06:30,7.14456,1.41508,7.283350122,1.83456,0.53508,1.911,5.31,0.88,5.382425104,7.14456,1.40508,7.281413832,1.83456,0.53508,1.911,5.31,0.87,5.380799197
13/04/2020 07:00,7.37184,1.31012,7.487351962,1.61184,0.47012,1.679,5.76,0.84,5.820927761,7.37184,1.30012,7.485608659,1.61184,0.47012,1.679,5.76,0.83,5.819493105
13/04/2020 07:30,7.63152,1.37586,7.754552743,1.39152,0.40586,1.4495,6.24,0.97,6.314942597,7.64152,1.36586,7.762628514,1.39152,0.40586,1.4495,6.25,0.96,6.32329819
13/04/2020 08:00,7.99888,1.31134,8.105658138,1.47888,0.43134,1.5405,6.52,0.88,6.579118482,7.99888,1.29134,8.10244656,1.47888,0.43134,1.5405,6.52,0.86,6.576473219
13/04/2020 08:30,8.65752,1.12136,8.729839678,1.54752,0.45136,1.612,7.11,0.67,7.141498442,8.66752,1.10136,8.737213331,1.54752,0.45136,1.612,7.12,0.65,7.149608381
13/04/2020 09:00,8.65992,1.09706,8.729132549,1.66992,0.48706,1.7395,6.99,0.61,7.016566112,8.66992,1.08706,8.737803628,1.66992,0.48706,1.7395,7,0.6,7.025667228
13/04/2020 09:30,8.69384,1.21862,8.77883185,1.98384,0.57862,2.0665,6.71,0.64,6.740452507,8.70384,1.19862,8.78598433,1.98384,0.57862,2.0665,6.72,0.62,6.748540583
13/04/2020 10:00,8.9972,1.0671,9.060259944,2.2872,0.6671,2.3825,6.71,0.4,6.72191193,9.0072,1.0471,9.067859188,2.2872,0.6671,2.3825,6.72,0.38,6.730735472
13/04/2020 10:30,9.16008,1.01544,9.216191404,2.11008,0.61544,2.198,7.05,0.4,7.0613384,9.17008,0.99544,9.22395078,2.11008,0.61544,2.198,7.06,0.38,7.070219233
13/04/2020 11:00,9.13016,1.05838,9.191299682,2.36016,0.68838,2.4585,6.77,0.37,6.780103244,9.13016,1.03838,9.189018155,2.36016,0.68838,2.4585,6.77,0.35,6.77904123
13/04/2020 11:30,9.07552,1.14286,9.147195868,2.37552,0.69286,2.4745,6.7,0.45,6.715094936,9.07552,1.12286,9.144718577,2.37552,0.69286,2.4745,6.7,0.43,6.713784328
13/04/2020 12:00,9.22408,1.31744,9.317687481,2.97408,0.86744,3.098,6.25,0.45,6.266179059,9.22408,1.29744,9.314880697,2.97408,0.86744,3.098,6.25,0.43,6.264774537
13/04/2020 12:30,9.66752,1.18136,9.739432961,2.74752,0.80136,2.862,6.92,0.38,6.930425672,9.67752,1.17136,9.748152522,2.74752,0.80136,2.862,6.93,0.37,6.939870316
13/04/2020 13:00,9.66304,1.17922,9.734726593,2.84304,0.82922,2.9615,6.82,0.35,6.828975033,9.67304,1.15922,9.742253017,2.84304,0.82922,2.9615,6.83,0.33,6.837967534
13/04/2020 13:30,9.1264,1.3027,9.218904721,3.2664,0.9527,3.4025,5.86,0.35,5.870442913,9.1264,1.2827,9.216099839,3.2664,0.9527,3.4025,5.86,0.33,5.869284454
13/04/2020 14:00,8.73672,1.34946,8.840323447,3.42672,0.99946,3.5695,5.31,0.35,5.321522339,8.72672,1.34946,8.830440773,3.42672,0.99946,3.5695,5.3,0.35,5.311544032
13/04/2020 14:30,10.8136,1.0848,10.86787633,3.0336,0.8848,3.16,7.78,0.2,7.78257027,10.8436,1.0448,10.89381788,3.0336,0.8848,3.16,7.81,0.16,7.811638753
13/04/2020 15:00,9.0552,1.2811,9.145373926,2.8152,0.8211,2.9325,6.24,0.46,6.256932156,9.0752,1.2611,9.162402974,2.8152,0.8211,2.9325,6.26,0.44,6.275444207
13/04/2020 15:30,8.46632,1.43976,8.587868373,3.01632,0.87976,3.142,5.45,0.56,5.4786951,8.45632,1.41976,8.574675877,3.01632,0.87976,3.142,5.44,0.54,5.466735772
13/04/2020 16:00,8.56984,1.46162,8.693589055,2.67984,0.78162,2.7915,5.89,0.68,5.929123038,8.55984,1.44162,8.680387609,2.67984,0.78162,2.7915,5.88,0.66,5.916924877
13/04/2020 16:30,9.26208,1.30644,9.353764558,2.42208,0.70644,2.523,6.84,0.6,6.86626536,9.26208,1.29644,9.3523731,2.42208,0.70644,2.523,6.84,0.59,6.86539875
13/04/2020 17:00,9.69112,1.12866,9.756622379,2.60112,0.75866,2.7095,7.09,0.37,7.099647879,9.70112,1.10866,9.764264245,2.60112,0.75866,2.7095,7.1,0.35,7.108621526
13/04/2020 17:30,10.23832,1.13076,10.30057351,2.36832,0.69076,2.467,7.87,0.44,7.882290276,10.26832,1.11076,10.32822266,2.36832,0.69076,2.467,7.9,0.42,7.911156679
13/04/2020 18:00,10.4252,1.2711,10.50240402,2.0952,0.6111,2.1825,8.33,0.66,8.356105552,10.5052,1.2511,10.57943658,2.0952,0.6111,2.1825,8.41,0.64,8.434316807
13/04/2020 18:30,10.52328,1.09554,10.58015264,1.97328,0.57554,2.0555,8.55,0.52,8.56579827,10.61328,1.07554,10.66763791,1.97328,0.57554,2.0555,8.64,0.5,8.6544555
13/04/2020 19:00,10.32872,1.08796,10.38586124,1.39872,0.40796,1.457,8.93,0.68,8.955852835,10.47872,1.06796,10.53300106,1.39872,0.40796,1.457,9.08,0.66,9.103955184
13/04/2020 19:30,10.15512,1.11816,10.21649372,1.36512,0.39816,1.422,8.79,0.72,8.819438758,10.27512,1.09816,10.33363665,1.36512,0.39816,1.422,8.91,0.7,8.937454895
13/04/2020 20:00,10.20144,1.02042,10.25234778,1.20144,0.35042,1.2515,9,0.67,9.024904432,10.36144,0.99042,10.40866805,1.20144,0.35042,1.2515,9.16,0.64,9.182330859
13/04/2020 20:30,10.06912,1.12516,10.1317897,1.62912,0.47516,1.697,8.44,0.65,8.464992617,10.14912,1.10516,10.20911433,1.62912,0.47516,1.697,8.52,0.63,8.543260502
13/04/2020 21:00,9.69872,1.38796,9.797530434,1.87872,0.54796,1.957,7.82,0.84,7.864985696,9.72872,1.36796,9.824424024,1.87872,0.54796,1.957,7.85,0.82,7.892711828
13/04/2020 21:30,9.68616,1.40888,9.788086555,1.67616,0.48888,1.746,8.01,0.92,8.062660851,9.72616,1.38888,9.824824477,1.67616,0.48888,1.746,8.05,0.9,8.10015432
13/04/2020 22:00,9.11488,1.44684,9.228996879,1.63488,0.47684,1.703,7.48,0.97,7.542632167,9.12488,1.42684,9.235762416,1.63488,0.47684,1.703,7.49,0.95,7.550006623
13/04/2020 22:30,8.88656,1.48858,9.010372859,1.60656,0.46858,1.6735,7.28,1.02,7.35110876,8.89656,1.46858,9.01695664,1.60656,0.46858,1.6735,7.29,1,7.358267459
13/04/2020 23:00,8.27192,1.37056,8.384694103,1.20192,0.35056,1.252,7.07,1.02,7.143199563,8.27192,1.35056,8.381448133,1.20192,0.35056,1.252,7.07,1,7.140371139
13/04/2020 23:30,7.34712,1.42666,7.484352414,1.49712,0.43666,1.5595,5.85,0.99,5.933177901,7.33712,1.41666,7.472633769,1.49712,0.43666,1.5595,5.84,0.98,5.921655174
14/04/2020 00:00,7.16512,1.38816,7.298351375,1.12512,0.32816,1.172,6.04,1.06,6.132307885,7.14512,1.37816,7.276816941,1.12512,0.32816,1.172,6.02,1.05,6.110883733
14/04/2020 00:30,6.78872,1.51546,6.95581327,1.21872,0.35546,1.2695,5.57,1.16,5.689507887,6.77872,1.49546,6.941717759,1.21872,0.35546,1.2695,5.56,1.14,5.675667362
14/04/2020 01:00,6.9288,1.5234,7.09429468,1.1088,0.3234,1.155,5.82,1.2,5.942423748,6.9188,1.5034,7.080254586,1.1088,0.3234,1.155,5.81,1.18,5.928617039
14/04/2020 01:30,7.12656,1.51108,7.284999671,1.30656,0.38108,1.361,5.82,1.13,5.928684508,7.11656,1.49108,7.271089726,1.30656,0.38108,1.361,5.81,1.11,5.915082417
14/04/2020 02:00,7.69216,1.41438,7.821112213,1.35216,0.39438,1.4085,6.34,1.02,6.421526298,7.68216,1.39438,7.807680696,1.35216,0.39438,1.4085,6.33,1,6.408502165
14/04/2020 02:30,7.77368,1.39774,7.898340196,1.12368,0.32774,1.1705,6.65,1.07,6.735532644,7.77368,1.37774,7.89482541,1.12368,0.32774,1.1705,6.65,1.05,6.732384422
14/04/2020 03:00,7.81912,1.32266,7.930199685,1.20912,0.35266,1.2595,6.61,0.97,6.680793366,7.81912,1.30266,7.92688846,1.20912,0.35266,1.2595,6.61,0.95,6.677918837
14/04/2020 03:30,7.67056,1.37308,7.792486086,1.45056,0.42308,1.511,6.22,0.95,6.292130005,7.66056,1.35308,7.779139091,1.45056,0.42308,1.511,6.21,0.93,6.279251548
14/04/2020 04:00,7.60232,1.33276,7.71825878,1.31232,0.38276,1.367,6.29,0.95,6.361336338,7.59232,1.31276,7.704976431,1.31232,0.38276,1.367,6.28,0.93,6.348488009
14/04/2020 04:30,7.59872,1.31796,7.712169876,1.39872,0.40796,1.457,6.2,0.91,6.266426414,7.57872,1.30796,7.690757843,1.39872,0.40796,1.457,6.18,0.9,6.245190149
14/04/2020 05:00,7.47864,1.33252,7.596424541,1.44864,0.42252,1.509,6.03,0.91,6.098278446,7.46864,1.32252,7.584829767,1.44864,0.42252,1.509,6.02,0.9,6.086903975
14/04/2020 05:30,7.4616,1.3963,7.591121673,1.7016,0.4963,1.7725,5.76,0.9,5.829888507,7.4416,1.3763,7.567801018,1.7016,0.4963,1.7725,5.74,0.88,5.807064663
14/04/2020 06:00,7.94816,1.20738,8.03934163,1.32816,0.38738,1.3835,6.62,0.82,6.670592178,7.94816,1.19738,8.037845871,1.32816,0.38738,1.3835,6.62,0.81,6.669370285
14/04/2020 06:30,8.1364,1.1827,8.221908796,1.1064,0.3227,1.1525,7.03,0.86,7.082407783,8.1364,1.1627,8.219055679,1.1064,0.3227,1.1525,7.03,0.84,7.080007062
14/04/2020 07:00,8.30768,1.19224,8.392793528,1.44768,0.42224,1.508,6.86,0.77,6.903079023,8.30768,1.17224,8.389975781,1.44768,0.42224,1.508,6.86,0.75,6.900876756
14/04/2020 07:30,8.74232,1.07526,8.808197492,1.73232,0.50526,1.8045,7.01,0.57,7.033135858,8.74232,1.06526,8.806982335,1.73232,0.50526,1.8045,7.01,0.56,7.032332472
14/04/2020 08:00,9.36248,-0.44886,9.373233543,1.75248,0.51114,1.8255,7.61,-0.96,7.670312901,9.08248,1.88114,9.275242889,1.75248,0.51114,1.8255,7.33,1.37,7.456929663
14/04/2020 08:30,10.11032,-3.21824,10.61016678,2.20032,0.64176,2.292,7.91,-3.86,8.801573723,9.22032,4.19176,10.12843289,2.20032,0.64176,2.292,7.02,3.55,7.866568502
14/04/2020 09:00,10.00376,-3.17432,10.4953095,2.45376,0.71568,2.556,7.55,-3.89,8.493209052,9.10376,4.23568,10.04088797,2.45376,0.71568,2.556,6.65,3.52,7.524154438
14/04/2020 09:30,9.65336,-2.82152,10.05725283,3.18336,0.92848,3.316,6.47,-3.75,7.478194969,8.72336,4.59848,9.861187961,3.18336,0.92848,3.316,5.54,3.67,6.645336711
14/04/2020 10:00,9.94544,-3.00258,10.38880472,3.62544,1.05742,3.7765,6.32,-4.06,7.51172417,9.01544,4.41742,10.03950984,3.62544,1.05742,3.7765,5.39,3.36,6.351511631
14/04/2020 10:30,9.50888,-2.99616,9.969742905,3.81888,1.11384,3.978,5.69,-4.11,7.019131,8.57888,4.43384,9.656920793,3.81888,1.11384,3.978,4.76,3.32,5.803447251
14/04/2020 11:00,9.39336,-3.01152,9.86430255,3.66336,1.06848,3.816,5.73,-4.08,7.034152401,8.46336,4.42848,9.551957789,3.66336,1.06848,3.816,4.8,3.36,5.859146696
14/04/2020 11:30,9.48048,-3.23986,10.01879204,3.36048,0.98014,3.5005,6.12,-4.22,7.433895345,8.54048,4.19014,9.512994894,3.36048,0.98014,3.5005,5.18,3.21,6.093972432
14/04/2020 12:00,9.6336,-3.3527,10.20033559,3.4536,1.0073,3.5975,6.18,-4.36,7.563200381,8.6936,4.0573,9.593766948,3.4536,1.0073,3.5975,5.24,3.05,6.063010803
14/04/2020 12:30,9.188,-3.211,9.732926847,3.528,1.029,3.675,5.66,-4.24,7.072001131,8.248,4.209,9.2598696,3.528,1.029,3.675,4.72,3.18,5.691291593
14/04/2020 13:00,9.02584,-3.11288,9.547555163,3.55584,1.03712,3.704,5.47,-4.15,6.866105155,8.08584,4.31712,9.166151515,3.55584,1.03712,3.704,4.53,3.28,5.592790001
14/04/2020 13:30,8.84528,-3.28596,9.435916034,3.54528,1.03404,3.693,5.3,-4.32,6.837572669,7.90528,4.16404,8.934913598,3.54528,1.03404,3.693,4.36,3.13,5.367168714
14/04/2020 14:00,8.74896,-3.28572,9.345600944,3.64896,1.06428,3.801,5.1,-4.35,6.703170891,7.80896,4.19428,8.864075868,3.64896,1.06428,3.801,4.16,3.13,5.206006147
14/04/2020 14:30,8.69104,-3.28178,9.29000841,3.49104,1.01822,3.6365,5.2,-4.3,6.747592163,7.74104,4.20822,8.810948635,3.49104,1.01822,3.6365,4.25,3.19,5.314000376
14/04/2020 15:00,8.59256,-3.26592,9.192296819,3.44256,1.00408,3.586,5.15,-4.27,6.689947683,7.64256,4.24408,8.741907023,3.44256,1.00408,3.586,4.2,3.24,5.304488665
14/04/2020 15:30,8.32904,-3.20278,8.923603927,3.17904,0.92722,3.3115,5.15,-4.13,6.601469533,7.37904,4.33722,8.559305384,3.17904,0.92722,3.3115,4.2,3.41,5.41
14/04/2020 16:00,8.56552,-3.34964,9.197185493,2.67552,0.78036,2.787,5.89,-4.13,7.19367778,7.61552,4.19036,8.692252976,2.67552,0.78036,2.787,4.94,3.41,6.002641085
14/04/2020 16:30,8.90888,-3.22866,9.475884563,2.67888,0.78134,2.7905,6.23,-4.01,7.408981037,7.95888,4.30134,9.046839042,2.67888,0.78134,2.7905,5.28,3.52,6.345770245
14/04/2020 17:00,9.48128,-3.08296,9.969920401,2.56128,0.74704,2.668,6.92,-3.83,7.909190856,8.53128,4.39704,9.597744485,2.56128,0.74704,2.668,5.97,3.65,6.997385226
14/04/2020 17:30,9.84632,-2.94274,10.27665978,2.11632,0.61726,2.2045,7.73,-3.56,8.51037602,9.09632,4.43726,10.12088503,2.11632,0.61726,2.2045,6.98,3.82,7.956934083
14/04/2020 18:00,10.04808,1.17194,10.11619272,2.33808,0.68194,2.4355,7.71,0.49,7.725554996,10.03808,0.87194,10.07587859,2.33808,0.68194,2.4355,7.7,0.19,7.702343799
14/04/2020 18:30,10.0688,1.1259,10.13155389,2.0088,0.5859,2.0925,8.06,0.54,8.078069076,10.1088,1.0859,10.16695708,2.0088,0.5859,2.0925,8.1,0.5,8.115417426
14/04/2020 19:00,9.84224,1.11982,9.905740005,1.78224,0.51982,1.8565,8.06,0.6,8.082301652,9.85224,1.09982,9.913437197,1.78224,0.51982,1.8565,8.07,0.58,8.090815781
14/04/2020 19:30,9.69408,1.10994,9.757415326,1.23408,0.35994,1.2855,8.46,0.75,8.493179617,9.77408,1.08994,9.834663647,1.23408,0.35994,1.2855,8.54,0.73,8.571143448
14/04/2020 20:00,9.43592,1.04506,9.493615573,1.28592,0.37506,1.3395,8.15,0.67,8.177493504,9.48592,1.02506,9.541143865,1.28592,0.37506,1.3395,8.2,0.65,8.225721853
14/04/2020 20:30,9.4696,1.1028,9.533598062,1.2096,0.3528,1.26,8.26,0.75,8.293979744,9.5196,1.0828,9.580983248,1.2096,0.3528,1.26,8.31,0.73,8.342002158
14/04/2020 21:00,9.3728,1.1154,9.438935162,1.2528,0.3654,1.305,8.12,0.75,8.15456314,9.4228,1.0954,9.486256427,1.2528,0.3654,1.305,8.17,0.73,8.202548384
14/04/2020 21:30,9.23264,1.12452,9.300870207,1.11264,0.32452,1.159,8.12,0.8,8.159313697,9.28264,1.10452,9.348121191,1.11264,0.32452,1.159,8.17,0.78,8.207149322
14/04/2020 22:00,8.844,1.162,8.92001009,1.104,0.322,1.15,7.74,0.84,7.785447964,8.864,1.152,8.938545743,1.104,0.322,1.15,7.76,0.83,7.804261656
14/04/2020 22:30,8.43344,1.29642,8.532503446,1.15344,0.33642,1.2015,7.28,0.96,7.3430239,8.43344,1.27642,8.529487573,1.15344,0.33642,1.2015,7.28,0.94,7.340435954
14/04/2020 23:00,8.34976,1.27868,8.447100958,0.98976,0.28868,1.031,7.36,0.99,7.426284401,8.34976,1.25868,8.444096601,0.98976,0.28868,1.031,7.36,0.97,7.423644657
14/04/2020 23:30,7.36736,1.29548,7.480391821,1.04736,0.30548,1.091,6.32,0.99,6.397069642,7.35736,1.27548,7.46710087,1.04736,0.30548,1.091,6.31,0.97,6.384120926
15/04/2020 00:00,7.15848,1.12414,7.246207743,1.00848,0.29414,1.0505,6.15,0.83,6.205755393,7.15848,1.11414,7.244663129,1.00848,0.29414,1.0505,6.15,0.82,6.20442584
15/04/2020 00:30,6.73104,1.20072,6.837296834,1.27104,0.37072,1.324,5.46,0.83,5.522725776,6.73104,1.19072,6.835547791,1.27104,0.37072,1.324,5.46,0.82,5.521231747
15/04/2020 01:00,6.68016,1.21088,6.789018191,1.34016,0.39088,1.396,5.34,0.82,5.402591971,6.67016,1.19088,6.775634996,1.34016,0.39088,1.396,5.33,0.8,5.389703146
15/04/2020 01:30,7.03816,1.27488,7.152692864,1.62816,0.47488,1.696,5.41,0.8,5.468829857,7.02816,1.25488,7.139310667,1.62816,0.47488,1.696,5.4,0.78,5.456042522
15/04/2020 02:00,7.52624,1.21432,7.623572758,1.62624,0.47432,1.694,5.9,0.74,5.946225694,7.51624,1.20432,7.612112085,1.62624,0.47432,1.694,5.89,0.73,5.93506529
15/04/2020 02:30,7.66648,1.06064,7.739500811,1.23648,0.36064,1.288,6.43,0.7,6.467990414,7.66648,1.05064,7.738136727,1.23648,0.36064,1.288,6.43,0.69,6.466915803
15/04/2020 03:00,7.61056,1.02058,7.678685242,1.03056,0.30058,1.0735,6.58,0.72,6.619274885,7.60056,1.01058,7.667449657,1.03056,0.30058,1.0735,6.57,0.71,6.608252416
15/04/2020 03:30,7.60456,1.00758,7.671020157,1.05456,0.30758,1.0985,6.55,0.7,6.587298384,7.59456,0.99758,7.659798134,1.05456,0.30758,1.0985,6.54,0.69,6.576298351
15/04/2020 04:00,7.42928,1.08354,7.507879877,1.34928,0.39354,1.4055,6.08,0.69,6.119027701,7.41928,1.06354,7.495120616,1.34928,0.39354,1.4055,6.07,0.67,6.10686499
15/04/2020 04:30,7.40952,1.00486,7.477347809,1.07952,0.31486,1.1245,6.33,0.69,6.367495583,7.39952,0.98486,7.464773637,1.07952,0.31486,1.1245,6.32,0.67,6.355415014
15/04/2020 05:00,7.596,0.9005,7.649190562,0.996,0.2905,1.0375,6.6,0.61,6.62812945,7.576,0.8205,7.620301585,0.996,0.2905,1.0375,6.58,0.53,6.601310476
15/04/2020 05:30,7.49792,0.77856,7.538233215,1.05792,0.30856,1.102,6.44,0.47,6.457127844,7.49792,0.76856,7.537206963,1.05792,0.30856,1.102,6.44,0.46,6.45640767
15/04/2020 06:00,7.73936,0.76148,7.776730997,0.99936,0.29148,1.041,6.74,0.47,6.756367367,7.72936,0.75148,7.765805058,0.99936,0.29148,1.041,6.73,0.46,6.745702336
15/04/2020 06:30,7.9504,0.8947,8.000584244,1.0104,0.2947,1.0525,6.94,0.6,6.965888314,7.9504,0.8747,7.99837235,1.0104,0.2947,1.0525,6.94,0.58,6.964194139
15/04/2020 07:00,8.53632,0.88976,8.582565584,1.09632,0.31976,1.142,7.44,0.57,7.461802731,8.54632,0.86976,8.590463783,1.09632,0.31976,1.142,7.45,0.55,7.470274426
15/04/2020 07:30,9.0252,0.6361,9.047588532,1.2552,0.3661,1.3075,7.77,0.27,7.774689704,9.0452,0.6361,9.067539151,1.2552,0.3661,1.3075,7.79,0.27,7.794677671
15/04/2020 08:00,8.87112,0.67866,8.897041612,1.64112,0.47866,1.7095,7.23,0.2,7.232765723,8.87112,0.66866,8.896284407,1.64112,0.47866,1.7095,7.23,0.19,7.232496111
15/04/2020 08:30,9.07288,0.36584,9.080252772,2.04288,0.59584,2.128,7.03,-0.23,7.03376144,9.07288,0.35584,9.079855373,2.04288,0.59584,2.128,7.03,-0.24,7.034095535
15/04/2020 09:00,9.10552,0.49286,9.11884891,2.37552,0.69286,2.4745,6.73,-0.2,6.732971112,9.09552,0.48286,9.108327939,2.37552,0.69286,2.4745,6.72,-0.21,6.723280449
15/04/2020 09:30,9.2296,0.6078,9.24959118,2.7696,0.8078,2.885,6.46,-0.2,6.463095234,9.2296,0.5978,9.248939453,2.7696,0.8078,2.885,6.46,-0.21,6.463412411
15/04/2020 10:00,9.07816,0.52738,9.093465712,3.00816,0.87738,3.1335,6.07,-0.35,6.080082236,9.06816,0.50738,9.082343324,3.00816,0.87738,3.1335,6.06,-0.37,6.071284872
15/04/2020 10:30,8.63568,0.39874,8.644880719,3.35568,0.97874,3.4955,5.28,-0.58,5.311760537,8.62568,0.37874,8.633990934,3.35568,0.97874,3.4955,5.27,-0.6,5.304045626
15/04/2020 11:00,8.38304,0.44172,8.394669511,3.50304,1.02172,3.649,4.88,-0.58,4.914346345,8.37304,0.42172,8.383653535,3.50304,1.02172,3.649,4.87,-0.6,4.906821782
15/04/2020 11:30,8.25632,0.42226,8.267110949,3.43632,1.00226,3.5795,4.82,-0.58,4.854770849,8.24632,0.40226,8.256125402,3.43632,1.00226,3.5795,4.81,-0.6,4.847277586
15/04/2020 12:00,8.37256,0.29158,8.377635696,3.50256,1.02158,3.6485,4.87,-0.73,4.924408594,8.36256,0.28158,8.367299269,3.50256,1.02158,3.6485,4.86,-0.74,4.916014646
15/04/2020 12:30,8.41976,0.32368,8.425979302,3.74976,1.09368,3.906,4.67,-0.77,4.733053982,8.40976,0.30368,8.415241221,3.74976,1.09368,3.906,4.66,-0.79,4.726489183
15/04/2020 13:00,8.11056,0.50808,8.126458564,3.73056,1.08808,3.886,4.38,-0.58,4.418234942,8.11056,0.48808,8.125232649,3.73056,1.08808,3.886,4.38,-0.6,4.420904885
15/04/2020 13:30,8.11256,0.40408,8.122617214,3.44256,1.00408,3.586,4.67,-0.6,4.708386135,8.10256,0.38408,8.11165803,3.44256,1.00408,3.586,4.66,-0.62,4.701063709
15/04/2020 14:00,8.10624,0.28182,8.111137371,3.36624,0.98182,3.5065,4.74,-0.7,4.791408979,8.09624,0.26182,8.100472323,3.36624,0.98182,3.5065,4.73,-0.72,4.784485343
15/04/2020 14:30,8.32904,0.20722,8.331617337,2.69904,0.78722,2.8115,5.63,-0.58,5.659796816,8.31904,0.18722,8.321146426,2.69904,0.78722,2.8115,5.62,-0.6,5.651937721
15/04/2020 15:00,8.3616,0.2338,8.36486802,3.2016,0.9338,3.335,5.16,-0.7,5.207264157,8.3516,0.2138,8.354336179,3.2016,0.9338,3.335,5.15,-0.72,5.200086538
15/04/2020 15:30,7.94104,0.47072,7.95497917,3.19104,0.93072,3.324,4.75,-0.46,4.772221705,7.93104,0.47072,7.944996715,3.19104,0.93072,3.324,4.74,-0.46,4.762268367
15/04/2020 16:00,7.78272,0.67746,7.812149682,3.28272,0.95746,3.4195,4.5,-0.28,4.508702696,7.77272,0.66746,7.801325468,3.28272,0.95746,3.4195,4.49,-0.29,4.499355509
15/04/2020 16:30,8.39552,0.57536,8.41521213,2.79552,0.81536,2.912,5.6,-0.24,5.605140498,8.38552,0.55536,8.403890194,2.79552,0.81536,2.912,5.59,-0.26,5.596043245
15/04/2020 17:00,9.20472,0.54596,9.22089706,2.69472,0.78596,2.807,6.51,-0.24,6.514422461,9.19472,0.52596,9.2097508,2.69472,0.78596,2.807,6.5,-0.26,6.505197922
15/04/2020 17:30,9.682,0.831,9.717596668,2.472,0.721,2.575,7.21,0.11,7.210839064,9.692,0.771,9.722618217,2.472,0.721,2.575,7.22,0.05,7.220173128
15/04/2020 18:00,9.7144,0.9792,9.763626375,2.5344,0.7392,2.64,7.18,0.24,7.184010022,9.7244,0.9592,9.771592501,2.5344,0.7392,2.64,7.19,0.22,7.193364998
15/04/2020 18:30,9.66392,1.16656,9.734074789,1.87392,0.54656,1.952,7.79,0.62,7.814633709,9.64392,0.82656,9.679276543,1.87392,0.54656,1.952,7.77,0.28,7.775043408
15/04/2020 19:00,9.67016,1.20088,9.744439809,1.34016,0.39088,1.396,8.33,0.81,8.369289098,9.72016,0.99088,9.77053497,1.34016,0.39088,1.396,8.38,0.6,8.401452255
