Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/04/2020 19:30,9.83912,1.12266,9.90296157,1.20912,0.35266,1.2595,8.63,0.77,8.664283006,9.93912,1.09266,9.999000563,1.20912,0.35266,1.2595,8.73,0.74,8.76130698
15/04/2020 20:00,9.4644,1.2892,9.551801087,1.5744,0.4592,1.64,7.89,0.83,7.933536412,9.5044,1.2792,9.590097601,1.5744,0.4592,1.64,7.93,0.82,7.972283236
15/04/2020 20:30,9.53016,1.27588,9.615186914,1.46016,0.42588,1.521,8.07,0.85,8.114641089,9.58016,1.25588,9.662127105,1.46016,0.42588,1.521,8.12,0.83,8.162309722
15/04/2020 21:00,9.51096,1.11028,9.575546031,1.44096,0.42028,1.501,8.07,0.69,8.099444425,9.56096,1.10028,9.624062147,1.44096,0.42028,1.501,8.12,0.68,8.14842316
15/04/2020 21:30,9.1516,1.0538,9.212072351,1.2816,0.3738,1.335,7.87,0.68,7.899322756,9.1716,1.0338,9.229679789,1.2816,0.3738,1.335,7.89,0.66,7.917556441
15/04/2020 22:00,8.90672,1.06446,8.970102354,1.14672,0.33446,1.1945,7.76,0.73,7.794260709,8.92672,1.04446,8.987615181,1.14672,0.33446,1.1945,7.78,0.71,7.812329998
15/04/2020 22:30,8.29152,1.02836,8.355048067,1.09152,0.31836,1.137,7.2,0.71,7.234922253,8.29152,1.00836,8.352609999,1.09152,0.31836,1.137,7.2,0.69,7.232986935
15/04/2020 23:00,7.78304,1.03172,7.85112462,1.10304,0.32172,1.149,6.68,0.71,6.717626069,7.77304,1.01172,7.838604991,1.10304,0.32172,1.149,6.67,0.69,6.705594679
15/04/2020 23:30,7.22936,1.13148,7.317369268,1.23936,0.36148,1.291,5.99,0.77,6.039288038,7.21936,1.11148,7.304419662,1.23936,0.36148,1.291,5.98,0.75,6.026848264
16/04/2020 00:00,7.15784,1.05812,7.235626538,0.98784,0.28812,1.029,6.17,0.77,6.217861369,7.15784,1.03812,7.232728849,0.98784,0.28812,1.029,6.17,0.75,6.215416318
16/04/2020 00:30,6.56296,1.17128,6.666658893,1.27296,0.37128,1.326,5.29,0.8,5.350149531,6.54296,1.16128,6.645216084,1.27296,0.37128,1.326,5.27,0.79,5.32888356
16/04/2020 01:00,6.40888,1.09384,6.501555875,1.17888,0.34384,1.228,5.23,0.75,5.283502626,6.39888,1.08384,6.49002114,1.17888,0.34384,1.228,5.22,0.74,5.272191195
16/04/2020 01:30,6.91288,0.98084,6.982116943,1.20288,0.35084,1.253,5.71,0.63,5.744649685,6.90288,0.97084,6.970816495,1.20288,0.35084,1.253,5.7,0.62,5.733620148
16/04/2020 02:00,7.35528,0.92404,7.413096101,1.14528,0.33404,1.193,6.21,0.59,6.237964412,7.36528,0.91404,7.421780016,1.14528,0.33404,1.193,6.22,0.58,6.246983272
16/04/2020 02:30,7.5508,0.9119,7.605665142,1.0008,0.2919,1.0425,6.55,0.62,6.579278076,7.5608,0.9019,7.61440216,1.0008,0.2919,1.0425,6.56,0.61,6.588300236
16/04/2020 03:00,7.45288,0.96834,7.51552411,1.02288,0.29834,1.0655,6.43,0.67,6.464812449,7.44288,0.90834,7.49810271,1.02288,0.29834,1.0655,6.42,0.61,6.448914637
16/04/2020 03:30,9.66168,0.52924,9.676164292,0.99168,0.28924,1.033,8.67,0.24,8.673321163,9.78168,0.50924,9.794926697,0.99168,0.28924,1.033,8.79,0.22,8.792752698
16/04/2020 04:00,7.88784,0.70812,7.919561465,0.98784,0.28812,1.029,6.9,0.42,6.91277079,7.91784,0.69812,7.948557215,0.98784,0.28812,1.029,6.93,0.41,6.942117832
16/04/2020 04:30,7.15928,0.85354,7.209980628,1.34928,0.39354,1.4055,5.81,0.46,5.828181535,7.14928,0.84354,7.198872429,1.34928,0.39354,1.4055,5.8,0.45,5.817430704
16/04/2020 05:00,7.23448,0.89214,7.289280805,1.34448,0.39214,1.4005,5.89,0.5,5.911184315,7.22448,0.88214,7.278137279,1.34448,0.39214,1.4005,5.88,0.49,5.900381344
16/04/2020 05:30,7.45016,0.89088,7.503236049,1.34016,0.39088,1.396,6.11,0.5,6.130424129,7.43016,0.88088,7.48219401,1.34016,0.39088,1.396,6.09,0.49,6.109680843
16/04/2020 06:00,7.572,0.8385,7.618284994,1.332,0.3885,1.3875,6.24,0.45,6.25620492,7.562,0.8185,7.606167645,1.332,0.3885,1.3875,6.23,0.43,6.244821855
16/04/2020 06:30,7.74528,0.91904,7.79961517,1.26528,0.36904,1.318,6.48,0.55,6.503299163,7.73528,0.90904,7.788511437,1.26528,0.36904,1.318,6.47,0.54,6.492495668
16/04/2020 07:00,8.22784,0.85562,8.272208692,1.04784,0.30562,1.0915,7.18,0.55,7.201034648,8.22784,0.84562,8.271180342,1.04784,0.30562,1.0915,7.18,0.54,7.200277772
16/04/2020 07:30,8.47648,0.63814,8.500466802,1.29648,0.37814,1.3505,7.18,0.26,7.184705979,8.37648,0.66814,8.403084449,1.29648,0.37814,1.3505,7.08,0.29,7.085936776
16/04/2020 08:00,9.58528,0.24654,9.588450065,1.56528,0.45654,1.6305,8.02,-0.21,8.022748905,7.93528,0.64654,7.961575387,1.56528,0.45654,1.6305,6.37,0.19,6.372832965
16/04/2020 08:30,9.58168,0.43424,9.591514792,2.31168,0.67424,2.408,7.27,-0.24,7.273960407,8.08168,0.52424,8.098665273,2.31168,0.67424,2.408,5.77,-0.15,5.771949411
16/04/2020 09:00,9.61488,0.29434,9.619384255,2.17488,0.63434,2.2655,7.44,-0.34,7.447764765,8.40488,0.30434,8.410388258,2.17488,0.63434,2.2655,6.23,-0.33,6.238733846
16/04/2020 09:30,9.33488,0.30434,9.339839798,2.65488,0.77434,2.7655,6.68,-0.47,6.696514019,8.40488,0.29434,8.410032333,2.65488,0.77434,2.7655,5.75,-0.48,5.77
16/04/2020 10:00,9.06784,0.20312,9.070114663,2.78784,0.81312,2.904,6.28,-0.61,6.309556244,8.30784,0.17312,8.309643554,2.78784,0.81312,2.904,5.52,-0.64,5.556977596
16/04/2020 10:30,8.84616,0.17388,8.847868726,2.99616,0.87388,3.121,5.85,-0.7,5.891731494,8.31616,0.12388,8.317082626,2.99616,0.87388,3.121,5.32,-0.75,5.372606444
16/04/2020 11:00,8.64368,0.18024,8.645558999,3.46368,1.01024,3.608,5.18,-0.83,5.246074723,8.18368,0.15024,8.185058974,3.46368,1.01024,3.608,4.72,-0.86,4.797707786
16/04/2020 11:30,8.182,0.276,8.186653773,3.552,1.036,3.7,4.63,-0.76,4.69196121,7.912,0.216,7.914947884,3.552,1.036,3.7,4.36,-0.82,4.436440014
16/04/2020 12:00,8.16608,0.25094,8.169934727,3.94608,1.15094,4.1105,4.22,-0.9,4.314904402,8.01608,0.19094,8.018353737,3.94608,1.15094,4.1105,4.07,-0.96,4.181686263
16/04/2020 12:30,8.3004,0.2147,8.303176275,3.8904,1.1347,4.0525,4.41,-0.92,4.504941731,8.1804,0.1547,8.181862639,3.8904,1.1347,4.0525,4.29,-0.98,4.400511334
16/04/2020 13:00,7.89184,0.49762,7.907513152,3.59184,1.04762,3.7415,4.3,-0.55,4.335031718,7.84184,0.38762,7.851414131,3.59184,1.04762,3.7415,4.25,-0.66,4.300941757
16/04/2020 13:30,7.97864,0.46752,7.992325769,3.48864,1.01752,3.634,4.49,-0.55,4.523560545,7.93864,0.35752,7.946686454,3.48864,1.01752,3.634,4.45,-0.66,4.498677583
16/04/2020 14:00,7.75464,0.51052,7.771426652,3.46464,1.01052,3.609,4.29,-0.5,4.319039245,7.73464,0.42052,7.746063065,3.46464,1.01052,3.609,4.27,-0.59,4.310568408
16/04/2020 14:30,7.64664,0.39902,7.657043832,3.59664,1.04902,3.7465,4.05,-0.65,4.10182886,7.64664,0.43902,7.659232458,3.59664,1.04902,3.7465,4.05,-0.61,4.095680652
16/04/2020 15:00,7.9324,0.4582,7.945622506,3.6624,1.0682,3.815,4.27,-0.61,4.313351365,7.9324,0.4982,7.948029504,3.6624,1.0682,3.815,4.27,-0.57,4.307876507
16/04/2020 15:30,7.96888,0.55884,7.988451076,3.45888,1.00884,3.603,4.51,-0.45,4.532394511,7.96888,0.59884,7.991348935,3.45888,1.00884,3.603,4.51,-0.41,4.528598017
16/04/2020 16:00,7.9576,0.5818,7.978840079,3.5376,1.0318,3.685,4.42,-0.45,4.442848186,7.9676,0.6118,7.991054311,3.5376,1.0318,3.685,4.43,-0.42,4.449865166
16/04/2020 16:30,8.4864,0.5327,8.503102625,3.0264,0.8827,3.1525,5.46,-0.35,5.471206448,8.4864,0.5727,8.50570222,3.0264,0.8827,3.1525,5.46,-0.31,5.468793286
16/04/2020 17:00,9.14256,0.51158,9.156861769,3.02256,0.88158,3.1485,6.12,-0.37,6.131174439,9.14256,0.53158,9.158000909,3.02256,0.88158,3.1485,6.12,-0.35,6.13
16/04/2020 17:30,9.82472,0.53096,9.839056947,2.33472,0.68096,2.432,7.49,-0.15,7.491501852,9.84472,0.28096,9.848728365,2.33472,0.68096,2.432,7.51,-0.4,7.520644919
16/04/2020 18:00,9.96136,0.74748,9.989365315,1.91136,0.55748,1.991,8.05,0.19,8.052241924,10.02136,0.81748,10.05464717,1.91136,0.55748,1.991,8.11,0.26,8.114166624
16/04/2020 18:30,10.35184,0.56262,10.36711786,1.55184,0.45262,1.6165,8.8,0.11,8.800687473,10.48184,0.67262,10.50339885,1.55184,0.45262,1.6165,8.93,0.22,8.932709555
16/04/2020 19:00,10.0676,0.6618,10.08932847,1.3776,0.4018,1.435,8.69,0.26,8.693888658,10.1876,0.6918,10.2110617,1.3776,0.4018,1.435,8.81,0.29,8.814771693
16/04/2020 19:30,9.96056,0.76058,9.989556419,1.27056,0.37058,1.3235,8.69,0.39,8.698747036,10.08056,0.79058,10.11151357,1.27056,0.37058,1.3235,8.81,0.42,8.820005669
16/04/2020 20:00,9.74344,0.64892,9.765025356,1.09344,0.31892,1.139,8.65,0.33,8.656292509,9.85344,0.67892,9.876801719,1.09344,0.31892,1.139,8.76,0.36,8.76739414
16/04/2020 20:30,9.87536,0.63948,9.896043139,1.09536,0.31948,1.141,8.78,0.32,8.7858295,10.00536,0.66948,10.02773315,1.09536,0.31948,1.141,8.91,0.35,8.916871649
16/04/2020 21:00,9.7984,0.7337,9.825831173,1.4184,0.4137,1.4775,8.38,0.32,8.38610756,9.8884,0.7637,9.917847158,1.4184,0.4137,1.4775,8.47,0.35,8.477228321
16/04/2020 21:30,9.48152,0.85836,9.520294292,1.33152,0.38836,1.387,8.15,0.47,8.163540898,9.54152,0.89836,9.583718203,1.33152,0.38836,1.387,8.21,0.51,8.225825187
16/04/2020 22:00,9.1448,0.8764,9.186699298,1.0848,0.3164,1.13,8.06,0.56,8.079430673,9.1848,0.9164,9.230403025,1.0848,0.3164,1.13,8.1,0.6,8.122191822
16/04/2020 22:30,8.44456,0.95008,8.497837701,1.23456,0.36008,1.286,7.21,0.59,7.234099806,8.45456,0.98008,8.511177451,1.23456,0.36008,1.286,7.22,0.62,7.246571603
16/04/2020 23:00,7.9384,1.0187,8.003495752,1.5384,0.4487,1.6025,6.4,0.57,6.425332676,7.9384,1.0587,8.008685301,1.5384,0.4487,1.6025,6.4,0.61,6.429004589
16/04/2020 23:30,7.44056,0.98308,7.505223474,1.21056,0.35308,1.261,6.23,0.63,6.261772912,7.44056,1.02308,7.510567608,1.21056,0.35308,1.261,6.23,0.67,6.265923715
17/04/2020 00:00,7.13736,0.94798,7.200039851,0.98736,0.28798,1.0285,6.15,0.66,6.18531325,7.10736,0.74798,7.146610403,0.98736,0.28798,1.0285,6.12,0.46,6.137263234
17/04/2020 00:30,7.04888,0.76134,7.089876434,0.99888,0.29134,1.0405,6.05,0.47,6.068228737,7.03888,0.75134,7.078865972,0.99888,0.29134,1.0405,6.04,0.46,6.05749123
17/04/2020 01:00,6.96256,0.60658,6.988932755,0.98256,0.28658,1.0235,5.98,0.32,5.988555752,6.95256,0.64658,6.982560866,0.98256,0.28658,1.0235,5.97,0.36,5.980844422
17/04/2020 01:30,7.01768,0.66974,7.049566246,1.26768,0.36974,1.3205,5.75,0.3,5.757820768,7.00768,0.70974,7.043529644,1.26768,0.36974,1.3205,5.74,0.34,5.750060869
17/04/2020 02:00,7.55872,0.66546,7.587956579,1.45872,0.42546,1.5195,6.1,0.24,6.104719486,7.55872,0.69546,7.590646392,1.45872,0.42546,1.5195,6.1,0.27,6.105972486
17/04/2020 02:30,7.60648,0.74814,7.643183332,1.53648,0.44814,1.6005,6.07,0.3,6.077408987,7.60648,0.79814,7.648239369,1.53648,0.44814,1.6005,6.07,0.35,6.080082236
17/04/2020 03:00,7.45552,0.94036,7.514589503,1.23552,0.36036,1.287,6.22,0.58,6.246983272,7.43552,0.85036,7.48398756,1.23552,0.36036,1.287,6.2,0.49,6.219332762
17/04/2020 03:30,7.39408,1.12994,7.479918679,1.23408,0.35994,1.2855,6.16,0.77,6.207938466,7.32408,0.65994,7.353752012,1.23408,0.35994,1.2855,6.09,0.3,6.097384685
17/04/2020 04:00,7.32432,1.10626,7.407393243,1.08432,0.31626,1.1295,6.24,0.79,6.289809218,7.25432,0.61626,7.280448822,1.08432,0.31626,1.1295,6.17,0.3,6.177289049
17/04/2020 04:30,7.24376,1.07068,7.3224596,1.13376,0.33068,1.181,6.11,0.74,6.15464865,7.17376,0.59068,7.198036913,1.13376,0.33068,1.181,6.04,0.26,6.045593437
17/04/2020 05:00,7.18688,1.06284,7.265044597,1.10688,0.32284,1.153,6.08,0.74,6.124867346,7.10688,0.58284,7.130739499,1.10688,0.32284,1.153,6,0.26,6.005630691
17/04/2020 05:30,7.41024,1.06632,7.486567651,1.05024,0.30632,1.094,6.36,0.76,6.405247848,7.34024,0.58632,7.363619653,1.05024,0.30632,1.094,6.29,0.28,6.29622903
17/04/2020 06:00,7.38896,1.03928,7.461691015,1.12896,0.32928,1.176,6.26,0.71,6.300134919,7.30896,0.55928,7.330326759,1.12896,0.32928,1.176,6.18,0.23,6.184278454
17/04/2020 06:30,7.46496,1.17228,7.556445474,1.10496,0.32228,1.151,6.36,0.85,6.416548917,7.39496,0.69228,7.427293249,1.10496,0.32228,1.151,6.29,0.37,6.300872955
17/04/2020 07:00,8.02928,0.90604,8.080237979,1.04928,0.30604,1.093,6.98,0.6,7.005740503,8.11928,0.60604,8.141866629,1.04928,0.30604,1.093,7.07,0.3,7.07636206
17/04/2020 07:30,8.372,0.536,8.3891406,1.152,0.336,1.2,7.22,0.2,7.222769552,8.452,0.856,8.495236312,1.152,0.336,1.2,7.3,0.52,7.318497113
17/04/2020 08:00,8.49248,0.76364,8.526743962,1.93248,0.56364,2.013,6.56,0.2,6.563048072,8.55248,1.05364,8.617138237,1.93248,0.56364,2.013,6.62,0.49,6.638109671
17/04/2020 08:30,9.08464,0.35302,9.091496414,1.96464,0.57302,2.0465,7.12,-0.22,7.123398066,9.16464,0.78302,9.198029498,1.96464,0.57302,2.0465,7.2,0.21,7.203061849
17/04/2020 09:00,8.9988,1.2459,9.084639137,2.4888,0.7259,2.5925,6.51,0.52,6.530735028,9.2988,-2.5941,9.653861209,2.4888,0.7259,2.5925,6.81,-3.32,7.576179776
17/04/2020 09:30,8.46176,3.96218,9.343460422,2.92176,0.85218,3.0435,5.54,3.11,6.353243266,9.40176,-3.20782,9.933941828,2.92176,0.85218,3.0435,6.48,-4.06,7.646829408
17/04/2020 10:00,8.85168,1.16674,8.928242887,2.97168,0.86674,3.0955,5.88,0.3,5.887648087,9.20168,-0.82326,9.238434491,2.97168,0.86674,3.0955,6.23,-1.69,6.45515298
17/04/2020 10:30,9.02544,-0.05008,9.02557894,3.08544,0.89992,3.214,5.94,-0.95,6.015488343,9.10544,0.34992,9.112161193,3.08544,0.89992,3.214,6.02,-0.55,6.045072373
17/04/2020 11:00,8.892,-0.0665,8.892248661,3.372,0.9835,3.5125,5.52,-1.05,5.618976775,8.972,0.3335,8.978196158,3.372,0.9835,3.5125,5.6,-0.65,5.637597006
17/04/2020 11:30,8.44912,-0.12984,8.450117585,3.66912,1.07016,3.822,4.78,-1.2,4.928326288,8.52912,0.26016,8.533086851,3.66912,1.07016,3.822,4.86,-0.81,4.92703765
17/04/2020 12:00,8.34496,0.00228,8.344960311,3.74496,1.09228,3.901,4.6,-1.09,4.727377709,8.41496,0.39228,8.424098492,3.74496,1.09228,3.901,4.67,-0.7,4.722171111
17/04/2020 12:30,8.41288,0.33334,8.419481305,3.78288,1.10334,3.9405,4.63,-0.77,4.693591375,8.50288,0.70334,8.531919799,3.78288,1.10334,3.9405,4.72,-0.4,4.73691883
17/04/2020 13:00,8.27976,0.63618,8.304164657,3.68976,1.07618,3.8435,4.59,-0.44,4.611041097,8.29976,0.61618,8.322601387,3.68976,1.07618,3.8435,4.61,-0.46,4.632893264
17/04/2020 13:30,8.12392,0.62906,8.148238623,3.73392,1.08906,3.8895,4.39,-0.46,4.414034436,8.12392,0.60906,8.146718987,3.73392,1.08906,3.8895,4.39,-0.48,4.416163493
17/04/2020 14:00,8.46808,0.56194,8.486704628,3.77808,1.10194,3.9355,4.69,-0.54,4.720985067,8.46808,0.54194,8.485403812,3.77808,1.10194,3.9355,4.69,-0.56,4.723314514
17/04/2020 14:30,8.33096,0.54528,8.348785828,3.72096,1.08528,3.876,4.61,-0.54,4.641519148,8.33096,0.52528,8.347503435,3.72096,1.08528,3.876,4.61,-0.56,4.643888457
17/04/2020 15:00,8.22728,0.64504,8.252527661,3.61728,1.05504,3.768,4.61,-0.41,4.628196193,8.22728,0.62504,8.250988498,3.61728,1.05504,3.768,4.61,-0.43,4.630010799
17/04/2020 15:30,7.76144,0.80542,7.803118111,3.72144,1.08542,3.8765,4.04,-0.28,4.049691346,7.75144,0.78542,7.791129998,3.72144,1.08542,3.8765,4.03,-0.3,4.041150826
17/04/2020 16:00,7.9412,0.8191,7.983331526,3.6312,1.0591,3.7825,4.31,-0.24,4.316676963,7.9312,0.8091,7.972363279,3.6312,1.0591,3.7825,4.3,-0.25,4.307261311
17/04/2020 16:30,8.51728,1.05754,8.582683115,3.07728,0.89754,3.2055,5.44,0.16,5.442352433,8.50728,1.00754,8.566735075,3.07728,0.89754,3.2055,5.43,0.11,5.431114066
17/04/2020 17:00,9.16688,0.93784,9.214729122,2.42688,0.70784,2.528,6.74,0.23,6.743923191,9.17688,0.92784,9.223665952,2.42688,0.70784,2.528,6.75,0.22,6.753584234
17/04/2020 17:30,10.07384,0.95112,10.1186403,1.92384,0.56112,2.004,8.15,0.39,8.159325953,10.13384,0.93112,10.17652679,1.92384,0.56112,2.004,8.21,0.37,8.218333164
17/04/2020 18:00,10.43512,0.81566,10.46694944,1.66512,0.48566,1.7345,8.77,0.33,8.77620647,10.55512,0.79566,10.58506651,1.66512,0.48566,1.7345,8.89,0.31,8.895403307
17/04/2020 18:30,10.36888,0.87384,10.4056364,1.41888,0.41384,1.478,8.95,0.46,8.961813433,10.52888,0.85384,10.56344436,1.41888,0.41384,1.478,9.11,0.44,9.120619497
17/04/2020 19:00,10.24824,0.88282,10.28619435,1.51824,0.44282,1.5815,8.73,0.44,8.741081169,10.36824,0.86282,10.40407896,1.51824,0.44282,1.5815,8.85,0.42,8.859960497
17/04/2020 19:30,10.22744,0.80092,10.25875245,1.23744,0.36092,1.289,8.99,0.44,9.000761079,10.38744,0.78092,10.41675313,1.23744,0.36092,1.289,9.15,0.42,9.159634272
17/04/2020 20:00,10.15208,0.81894,10.18505724,1.16208,0.33894,1.2105,8.99,0.48,9.002805118,10.31208,0.79894,10.34298308,1.16208,0.33894,1.2105,9.15,0.46,9.161555545
17/04/2020 20:30,9.87608,0.80594,9.908909902,1.18608,0.34594,1.2355,8.69,0.46,8.702166397,9.98608,0.78594,10.01696039,1.18608,0.34594,1.2355,8.8,0.44,8.810993134
17/04/2020 21:00,9.73184,0.86512,9.770217111,1.25184,0.36512,1.304,8.48,0.5,8.494727777,9.82184,0.84512,9.858132115,1.25184,0.36512,1.304,8.57,0.48,8.583431715
17/04/2020 21:30,9.6076,0.9918,9.65865648,1.6176,0.4718,1.685,7.99,0.52,8.006903272,9.6376,0.9718,9.686471442,1.6176,0.4718,1.685,8.02,0.5,8.035570919
17/04/2020 22:00,9.35512,0.98566,9.406901501,1.42512,0.41566,1.4845,7.93,0.57,7.950459106,9.38512,0.96566,9.434668868,1.42512,0.41566,1.4845,7.96,0.55,7.978978631
17/04/2020 22:30,8.89176,0.99468,8.94722215,1.18176,0.34468,1.231,7.71,0.65,7.737350968,8.91176,0.97468,8.964901974,1.18176,0.34468,1.231,7.73,0.63,7.755630213
17/04/2020 23:00,8.31848,1.05164,8.384691777,1.30848,0.38164,1.363,7.01,0.67,7.041945754,8.31848,1.03164,8.382206786,1.30848,0.38164,1.363,7.01,0.65,7.040071022
17/04/2020 23:30,7.64448,1.01464,7.711521821,1.28448,0.37464,1.338,6.36,0.64,6.392120149,7.62448,0.96464,7.685260282,1.28448,0.37464,1.338,6.34,0.59,6.367393501
18/04/2020 00:00,7.37904,0.78472,7.420648004,1.31904,0.38472,1.374,6.06,0.4,6.073186972,7.36904,0.77472,7.409651922,1.31904,0.38472,1.374,6.05,0.39,6.062557216
18/04/2020 00:30,6.97424,0.83832,7.024443323,1.43424,0.41832,1.494,5.54,0.42,5.555897767,6.96424,0.81832,7.012152765,1.43424,0.41832,1.494,5.53,0.4,5.544447673
18/04/2020 01:00,7.14512,0.71066,7.180374464,1.06512,0.31066,1.1095,6.08,0.4,6.093143688,7.13512,0.69066,7.168469059,1.06512,0.31066,1.1095,6.07,0.38,6.081882932
18/04/2020 01:30,7.31552,0.77786,7.356758733,1.29552,0.37786,1.3495,6.02,0.4,6.033274401,7.31552,0.77786,7.356758733,1.29552,0.37786,1.3495,6.02,0.4,6.033274401
18/04/2020 02:00,7.73112,1.00366,7.795995757,1.52112,0.44366,1.5845,6.21,0.56,6.235198473,7.72112,0.98366,7.783526261,1.52112,0.44366,1.5845,6.2,0.54,6.2234717
18/04/2020 02:30,7.82992,0.96206,7.888802612,1.30992,0.38206,1.3645,6.52,0.58,6.545746711,7.82992,0.94206,7.886388543,1.30992,0.38206,1.3645,6.52,0.56,6.54400489
18/04/2020 03:00,7.59456,1.02508,7.663428123,1.35456,0.39508,1.411,6.24,0.63,6.271722252,7.58456,1.01508,7.652185165,1.35456,0.39508,1.411,6.23,0.62,6.260774712
18/04/2020 03:30,7.73864,0.93002,7.794323976,1.02864,0.30002,1.0715,6.71,0.63,6.739510368,7.73864,0.92002,7.793137099,1.02864,0.30002,1.0715,6.71,0.62,6.738582937
18/04/2020 04:00,7.59912,0.96016,7.659538628,1.02912,0.30016,1.072,6.57,0.66,6.603067469,7.59912,0.94016,7.657057242,1.02912,0.30016,1.072,6.57,0.64,6.601098393
18/04/2020 04:30,7.74504,0.95022,7.803112369,0.99504,0.29022,1.0365,6.75,0.66,6.782189912,7.74504,0.93022,7.800702138,0.99504,0.29022,1.0365,6.75,0.64,6.780272856
18/04/2020 05:00,7.17792,1.00606,7.24808197,1.35792,0.39606,1.4145,5.82,0.61,5.85188004,7.15792,0.99606,7.22689105,1.35792,0.39606,1.4145,5.8,0.6,5.830951895
18/04/2020 05:30,7.17504,1.02522,7.247915221,1.35504,0.39522,1.4115,5.82,0.63,5.853998633,7.15504,0.99522,7.223922774,1.35504,0.39522,1.4115,5.8,0.6,5.830951895
18/04/2020 06:00,7.13952,1.03486,7.214130651,1.31952,0.38486,1.3745,5.82,0.65,5.856184765,7.11952,1.01486,7.191488431,1.31952,0.38486,1.3745,5.8,0.63,5.834115186
18/04/2020 06:30,7.13624,1.14932,7.228198794,1.26624,0.36932,1.319,5.87,0.78,5.921596069,7.11624,1.13932,7.206866295,1.26624,0.36932,1.319,5.85,0.77,5.900457609
18/04/2020 07:00,7.48768,0.94224,7.546732273,1.20768,0.35224,1.258,6.28,0.59,6.307654081,7.48768,0.92224,7.544261289,1.20768,0.35224,1.258,6.28,0.57,6.305814777
18/04/2020 07:30,7.96176,0.89718,8.012150414,1.36176,0.39718,1.4185,6.6,0.5,6.618912297,7.96176,0.87718,8.009935521,1.36176,0.39718,1.4185,6.6,0.48,6.617431526
18/04/2020 08:00,8.29344,0.82892,8.334761868,1.33344,0.38892,1.389,6.96,0.44,6.973894178,8.29344,0.81892,8.333773275,1.33344,0.38892,1.389,6.96,0.43,6.973270395
18/04/2020 08:30,8.86456,0.73508,8.894985475,1.35456,0.39508,1.411,7.51,0.34,7.517692465,8.87456,0.71508,8.903322672,1.35456,0.39508,1.411,7.52,0.32,7.526805431
18/04/2020 09:00,10.73288,0.54084,10.74649808,1.20288,0.35084,1.253,9.53,0.19,9.531893831,10.97288,0.62084,10.99042937,1.20288,0.35084,1.253,9.77,0.27,9.773730097
18/04/2020 09:30,10.3564,0.6977,10.37987506,1.2264,0.3577,1.2775,9.13,0.34,9.136328584,10.5264,0.6977,10.54949678,1.2264,0.3577,1.2775,9.3,0.34,9.306212978
18/04/2020 10:00,9.34304,0.73422,9.371844826,1.52304,0.44422,1.5865,7.82,0.29,7.82537539,9.36304,0.72422,9.391007009,1.52304,0.44422,1.5865,7.84,0.28,7.844998407
18/04/2020 10:30,9.67864,0.72002,9.705385157,1.74864,0.51002,1.8215,7.93,0.21,7.932780093,9.70864,0.70002,9.733843981,1.74864,0.51002,1.8215,7.96,0.19,7.962267265
18/04/2020 11:00,9.85872,0.70046,9.883572444,1.57872,0.46046,1.6445,8.28,0.24,8.283477531,9.90872,0.68046,9.93205708,1.57872,0.46046,1.6445,8.33,0.22,8.332904656
18/04/2020 11:30,9.91784,0.73812,9.945268795,1.70784,0.49812,1.779,8.21,0.24,8.213507168,9.96784,0.71812,9.993674529,1.70784,0.49812,1.779,8.26,0.22,8.262929263
18/04/2020 12:00,9.92352,0.70686,9.948663239,1.46352,0.42686,1.5245,8.46,0.28,8.464632302,9.99352,0.68686,10.01709632,1.46352,0.42686,1.5245,8.53,0.26,8.533961565
18/04/2020 12:30,10.13208,0.73644,10.15880844,1.46208,0.42644,1.523,8.67,0.31,8.675540329,10.22208,0.70644,10.24646168,1.46208,0.42644,1.523,8.76,0.28,8.764473743
18/04/2020 13:00,10.30224,0.83732,10.3362108,1.36224,0.39732,1.419,8.94,0.44,8.950821191,10.43224,0.81732,10.46420773,1.36224,0.39732,1.419,9.07,0.42,9.079719159
18/04/2020 13:30,9.9632,0.8551,9.999827511,1.4232,0.4151,1.4825,8.54,0.44,8.551327382,10.0532,0.8351,10.08782545,1.4232,0.4151,1.4825,8.63,0.42,8.640214118
18/04/2020 14:00,9.43744,1.00092,9.490369571,1.71744,0.50092,1.789,7.72,0.5,7.736174765,9.46744,0.98092,9.518120833,1.71744,0.50092,1.789,7.75,0.48,7.764850288
18/04/2020 14:30,8.95704,1.14622,9.030082273,2.14704,0.62622,2.2365,6.81,0.52,6.829824302,8.94704,1.12622,9.017643609,2.14704,0.62622,2.2365,6.8,0.5,6.818357573
18/04/2020 15:00,8.92168,1.11424,8.990990201,2.31168,0.67424,2.408,6.61,0.44,6.624628291,8.91168,1.09424,8.978607999,2.31168,0.67424,2.408,6.6,0.42,6.613350134
18/04/2020 15:30,8.56296,1.13628,8.638021544,2.35296,0.68628,2.451,6.21,0.45,6.226283,8.55296,1.11628,8.625497423,2.35296,0.68628,2.451,6.2,0.43,6.214893402
18/04/2020 16:00,8.54488,1.27934,8.640120662,2.29488,0.66934,2.3905,6.25,0.61,6.279697445,8.54488,1.25934,8.637181916,2.29488,0.66934,2.3905,6.25,0.59,6.277786234
18/04/2020 16:30,8.57648,1.24314,8.666106753,1.89648,0.55314,1.9755,6.68,0.69,6.715541676,8.57648,1.22314,8.663260394,1.89648,0.55314,1.9755,6.68,0.67,6.713516217
18/04/2020 17:00,9.57752,1.18386,9.650410035,1.96752,0.57386,2.0495,7.61,0.61,7.634408949,9.58752,1.16386,9.657904009,1.96752,0.57386,2.0495,7.62,0.59,7.642807076
18/04/2020 17:30,9.79696,1.08828,9.857219618,2.01696,0.58828,2.101,7.78,0.5,7.796050282,9.82696,1.06828,9.884855335,2.01696,0.58828,2.101,7.81,0.48,7.824736417
18/04/2020 18:00,9.93552,1.03786,9.989580124,1.77552,0.51786,1.8495,8.16,0.52,8.17655184,9.98552,1.01786,10.03726301,1.77552,0.51786,1.8495,8.21,0.5,8.225211243
18/04/2020 18:30,10.21944,-0.60058,10.23707235,1.60944,0.46942,1.6765,8.61,-1.07,8.676231901,9.94944,2.42942,10.24174975,1.60944,0.46942,1.6765,8.34,1.96,8.567216584
18/04/2020 19:00,10.18936,-1.68602,10.32790979,1.41936,0.41398,1.4785,8.77,-2.1,9.017921046,9.66936,3.46398,10.27110901,1.41936,0.41398,1.4785,8.25,3.05,8.795737604
18/04/2020 19:30,9.99408,0.70494,10.01891089,1.11408,0.32494,1.1605,8.88,0.38,8.888126912,10.12408,0.68494,10.1472232,1.11408,0.32494,1.1605,9.01,0.36,9.017189141
18/04/2020 20:00,10.00288,0.72834,10.02936127,1.02288,0.29834,1.0655,8.98,0.43,8.990289206,10.14288,0.70834,10.1675838,1.02288,0.29834,1.0655,9.12,0.41,9.129211357
18/04/2020 20:30,9.77456,0.77258,9.805044776,1.17456,0.34258,1.2235,8.6,0.43,8.61074329,9.86456,0.75258,9.893225998,1.17456,0.34258,1.2235,8.69,0.41,8.69966666
18/04/2020 21:00,9.70832,0.71326,9.734485967,1.10832,0.32326,1.1545,8.6,0.39,8.608838481,9.79832,0.69326,9.822814477,1.10832,0.32326,1.1545,8.69,0.37,8.697873303
18/04/2020 21:30,9.57224,0.79982,9.60559684,1.30224,0.37982,1.3565,8.27,0.42,8.280658186,9.63224,0.77982,9.663755308,1.30224,0.37982,1.3565,8.33,0.4,8.339598312
18/04/2020 22:00,9.25088,0.77484,9.283273011,1.01088,0.29484,1.053,8.24,0.48,8.253968742,9.29088,0.75484,9.321493153,1.01088,0.29484,1.053,8.28,0.46,8.292767934
18/04/2020 22:30,8.80096,0.84528,8.841458884,1.08096,0.31528,1.126,7.72,0.53,7.738171619,8.81096,0.82528,8.849525592,1.08096,0.31528,1.126,7.73,0.51,7.746805793
18/04/2020 23:00,8.35032,0.96676,8.406097132,1.12032,0.32676,1.167,7.23,0.64,7.258271144,8.37032,0.94676,8.423693454,1.12032,0.32676,1.167,7.25,0.62,7.276462052
18/04/2020 23:30,7.6892,1.0131,7.755653954,1.2792,0.3731,1.3325,6.41,0.64,6.441870846,7.6992,1.0131,7.765568379,1.2792,0.3731,1.3325,6.42,0.64,6.451821448
19/04/2020 00:00,7.5092,1.0006,7.575571596,1.0992,0.3206,1.145,6.41,0.68,6.445967732,7.5192,0.9906,7.584171477,1.0992,0.3206,1.145,6.42,0.67,6.454866381
19/04/2020 00:30,7.214,0.8945,7.269245232,1.044,0.3045,1.0875,6.17,0.59,6.198144884,7.164,1.3345,7.287234472,1.044,0.3045,1.0875,6.12,1.03,6.20606961
19/04/2020 01:00,7.41648,-2.47186,7.817561477,1.05648,0.30814,1.1005,6.36,-2.78,6.941037386,6.51648,5.08814,8.267628454,1.05648,0.30814,1.1005,5.46,4.78,7.256721023
19/04/2020 01:30,7.91144,-2.51208,8.300688453,1.02144,0.29792,1.064,6.89,-2.81,7.440981118,7.01144,5.04792,8.639547859,1.02144,0.29792,1.064,5.99,4.75,7.644775994
19/04/2020 02:00,8.314,-2.5755,8.703780572,1.044,0.3045,1.0875,7.27,-2.88,7.819673906,7.414,4.9545,8.91708844,1.044,0.3045,1.0875,6.37,4.65,7.886659622
19/04/2020 02:30,8.49552,-2.60964,8.887298858,0.99552,0.29036,1.037,7.5,-2.9,8.041144197,7.59552,4.94036,9.06085432,0.99552,0.29036,1.037,6.6,4.65,8.073567984
19/04/2020 03:00,7.87936,1.27148,7.981289081,0.99936,0.29148,1.041,6.88,0.98,6.949446021,7.87936,1.30148,7.986123227,0.99936,0.29148,1.041,6.88,1.01,6.953740001
19/04/2020 03:30,7.59936,1.38648,7.724804153,1.11936,0.32648,1.166,6.48,1.06,6.566125189,7.58936,1.36648,7.711397591,1.11936,0.32648,1.166,6.47,1.04,6.553052724
19/04/2020 04:00,7.60264,1.32952,7.718015185,0.99264,0.28952,1.034,6.61,1.04,6.691315267,7.59264,1.31952,7.706446341,0.99264,0.28952,1.034,6.6,1.03,6.679887724
19/04/2020 04:30,7.32344,1.37392,7.451203232,1.21344,0.35392,1.264,6.11,1.02,6.19455406,7.31344,1.35392,7.437708249,1.21344,0.35392,1.264,6.1,1,6.181423784
19/04/2020 05:00,7.1748,1.4089,7.311822909,1.2648,0.3689,1.3175,5.91,1.04,6.000808279,7.1548,1.3989,7.290273263,1.2648,0.3689,1.3175,5.89,1.03,5.979381239
19/04/2020 05:30,7.20816,1.64488,7.393456621,2.34816,0.68488,2.446,4.86,0.96,4.953907549,7.19816,1.63488,7.3814863,2.34816,0.68488,2.446,4.85,0.95,4.942165517
19/04/2020 06:00,7.35264,1.36702,7.47864016,1.05264,0.30702,1.0965,6.3,1.06,6.388552262,7.34264,1.35702,7.466985031,1.05264,0.30702,1.0965,6.29,1.05,6.377036929
19/04/2020 06:30,7.11744,1.42342,7.258379754,1.17744,0.34342,1.2265,5.94,1.08,6.037383539,7.10744,1.40342,7.244673288,1.17744,0.34342,1.2265,5.93,1.06,6.023993692
19/04/2020 07:00,7.26488,1.43684,7.40560535,1.39488,0.40684,1.453,5.87,1.03,5.9596812,7.25488,1.42684,7.393859358,1.39488,0.40684,1.453,5.86,1.02,5.948108943
19/04/2020 07:30,7.61592,1.36256,7.736847368,1.34592,0.39256,1.402,6.27,0.97,6.344588245,7.60592,1.34256,7.723502211,1.34592,0.39256,1.402,6.26,0.95,6.331674344
19/04/2020 08:00,7.71736,1.37298,7.838540645,1.58736,0.46298,1.6535,6.13,0.91,6.197176777,7.70736,1.35298,7.825212652,1.58736,0.46298,1.6535,6.12,0.89,6.184375474
19/04/2020 08:30,7.60216,1.33438,7.71838109,2.07216,0.60438,2.1585,5.53,0.73,5.577974543,7.59216,1.31438,7.705094954,2.07216,0.60438,2.1585,5.52,0.71,5.565473924
19/04/2020 09:00,7.63744,1.22592,7.735203268,2.31744,0.67592,2.414,5.32,0.55,5.348354887,7.62744,1.20592,7.722181298,2.31744,0.67592,2.414,5.31,0.53,5.336384544
19/04/2020 09:30,7.98936,1.20398,8.07956936,2.61936,0.76398,2.7285,5.37,0.44,5.387995917,7.97936,1.19398,8.068195229,2.61936,0.76398,2.7285,5.36,0.43,5.377220472
19/04/2020 10:00,8.41264,1.13202,8.488461642,2.85264,0.83202,2.9715,5.56,0.3,5.568087643,8.40264,1.11202,8.475903931,2.85264,0.83202,2.9715,5.55,0.28,5.557058574
19/04/2020 10:30,8.318,1.1165,8.392597706,3.108,0.9065,3.2375,5.21,0.21,5.214230528,8.318,1.1065,8.39127322,3.108,0.9065,3.2375,5.21,0.2,5.213837358
19/04/2020 11:00,8.38656,1.15608,8.465867327,3.34656,0.97608,3.486,5.04,0.18,5.043213261,8.37656,1.14608,8.454599742,3.34656,0.97608,3.486,5.03,0.17,5.032871944
19/04/2020 11:30,8.17136,0.85998,8.2164889,3.53136,1.02998,3.6785,4.64,-0.17,4.64311318,8.16136,0.85998,8.206543892,3.53136,1.02998,3.6785,4.63,-0.17,4.633119899
19/04/2020 12:00,8.08872,1.23796,8.18290512,3.55872,1.03796,3.707,4.53,0.2,4.534412862,8.07872,1.10796,8.154341923,3.55872,1.03796,3.707,4.52,0.07,4.520542003
19/04/2020 12:30,8.74376,-2.73932,9.16281687,3.77376,1.10068,3.931,4.97,-3.84,6.280644871,7.86376,4.58068,9.100623638,3.77376,1.10068,3.931,4.09,3.48,5.370148974
19/04/2020 13:00,8.42168,-2.23576,8.713398694,5.67168,1.65424,5.908,2.75,-3.89,4.763884969,7.53168,5.15424,9.126466655,5.67168,1.65424,5.908,1.86,3.5,3.963533777
19/04/2020 13:30,8.02704,-0.48878,8.04190755,3.94704,1.15122,4.1115,4.08,-1.64,4.397271882,7.73704,2.38122,8.095183546,3.94704,1.15122,4.1115,3.79,1.23,3.984595337
19/04/2020 14:00,7.91472,0.92846,7.968991821,3.83472,1.11846,3.9945,4.08,-0.19,4.084421624,7.89472,0.91846,7.947966573,3.83472,1.11846,3.9945,4.06,-0.2,4.064923124
19/04/2020 14:30,7.54064,1.00852,7.607783133,4.04064,1.17852,4.209,3.5,-0.17,3.504126139,7.54064,1.00852,7.607783133,4.04064,1.17852,4.209,3.5,-0.17,3.504126139
19/04/2020 15:00,7.54408,1.23494,7.644489509,4.23408,1.23494,4.4105,3.31,0,3.31,7.53408,1.23494,7.634621029,4.23408,1.23494,4.4105,3.3,0,3.3
19/04/2020 15:30,7.6552,1.2236,7.752372798,4.1952,1.2236,4.37,3.46,0,3.46,7.6452,1.2236,7.742498305,4.1952,1.2236,4.37,3.45,0,3.45
19/04/2020 16:00,7.91056,1.17558,7.997433829,4.03056,1.17558,4.1985,3.88,0,3.88,7.91056,1.17558,7.997433829,4.03056,1.17558,4.1985,3.88,0,3.88
19/04/2020 16:30,8.7848,1.1189,8.855769207,3.1848,0.9289,3.3175,5.6,0.19,5.603222287,8.7848,1.1089,8.854511294,3.1848,0.9289,3.3175,5.6,0.18,5.60289211
19/04/2020 17:00,9.0848,1.1939,9.162913742,3.0648,0.8939,3.1925,6.02,0.3,6.027470448,9.0848,1.1739,9.160329265,3.0648,0.8939,3.1925,6.02,0.28,6.02650811
19/04/2020 17:30,10.29496,0.93478,10.33731179,2.48496,0.72478,2.5885,7.81,0.21,7.812822793,10.32496,0.92478,10.36629235,2.48496,0.72478,2.5885,7.84,0.2,7.842550606
19/04/2020 18:00,10.2488,0.9109,10.28920018,2.1288,0.6209,2.2175,8.12,0.29,8.125176921,10.2988,0.9009,10.33812857,2.1288,0.6209,2.2175,8.17,0.28,8.174796634
19/04/2020 18:30,9.97008,1.41544,10.07005291,2.11008,0.61544,2.198,7.86,0.8,7.900607572,9.95008,1.01544,10.00176037,2.11008,0.61544,2.198,7.84,0.4,7.85019745
19/04/2020 19:00,10.02992,1.55706,10.15006064,1.42992,0.41706,1.4895,8.6,1.14,8.675229104,10.06992,0.79706,10.10141542,1.42992,0.41706,1.4895,8.64,0.38,8.648352444
19/04/2020 19:30,9.90936,1.56398,10.03202118,1.17936,0.34398,1.2285,8.73,1.22,8.814834088,9.95936,0.81398,9.992567991,1.17936,0.34398,1.2285,8.78,0.47,8.792570728
19/04/2020 20:00,9.40672,1.58696,9.539644815,1.08672,0.31696,1.132,8.32,1.27,8.416370952,9.40672,0.83696,9.443880728,1.08672,0.31696,1.132,8.32,0.52,8.336234162
19/04/2020 20:30,9.37824,1.46282,9.491639893,1.27824,0.37282,1.3315,8.1,1.09,8.173010461,9.38824,1.07282,9.449338233,1.27824,0.37282,1.3315,8.11,0.7,8.140153561
19/04/2020 21:00,9.38256,1.15408,9.453271011,1.28256,0.37408,1.336,8.1,0.78,8.137468894,9.39256,1.13408,9.460778023,1.28256,0.37408,1.336,8.11,0.76,8.145532518
19/04/2020 21:30,9.48552,1.07786,9.546563353,1.05552,0.30786,1.0995,8.43,0.77,8.46509303,9.56552,1.05786,9.623837106,1.05552,0.30786,1.0995,8.51,0.75,8.542985427
19/04/2020 22:00,9.03464,1.01052,9.090977428,1.06464,0.31052,1.109,7.97,0.7,8.000681221,9.07464,1.00052,9.129629313,1.06464,0.31052,1.109,8.01,0.69,8.039664172
19/04/2020 22:30,8.88464,1.02802,8.943917098,1.12464,0.32802,1.1715,7.76,0.7,7.791508198,8.90464,0.96802,8.957102001,1.12464,0.32802,1.1715,7.78,0.64,7.806279524
19/04/2020 23:00,8.34776,0.82018,8.387955189,1.09776,0.32018,1.1435,7.25,0.5,7.267220927,8.35776,0.79018,8.395030473,1.09776,0.32018,1.1435,7.26,0.47,7.275197592
19/04/2020 23:30,7.9236,0.9123,7.975946856,1.1736,0.3423,1.2225,6.75,0.57,6.774023915,7.9236,0.8923,7.973683982,1.1736,0.3423,1.2225,6.75,0.55,6.772370338
20/04/2020 00:00,7.5264,0.8752,7.577115018,1.0464,0.3052,1.09,6.48,0.57,6.505021138,7.5264,0.8752,7.577115018,1.0464,0.3052,1.09,6.48,0.57,6.505021138
20/04/2020 00:30,6.9084,0.9137,6.968560701,1.1784,0.3437,1.2275,5.73,0.57,5.758280993,6.8984,0.8937,6.956049328,1.1784,0.3437,1.2275,5.72,0.55,5.74638147
20/04/2020 01:00,6.83928,0.96104,6.906471516,1.40928,0.41104,1.468,5.43,0.55,5.457783433,6.81928,0.94104,6.883904125,1.40928,0.41104,1.468,5.41,0.53,5.43589919
20/04/2020 01:30,7.34712,0.88166,7.399830853,1.13712,0.33166,1.1845,6.21,0.55,6.234308302,7.33712,0.86166,7.387542748,1.13712,0.33166,1.1845,6.2,0.53,6.222611992
20/04/2020 02:00,7.88728,0.80504,7.928258018,1.21728,0.35504,1.268,6.67,0.45,6.685162676,7.88728,0.78504,7.926252179,1.21728,0.35504,1.268,6.67,0.43,6.683846198
20/04/2020 02:30,8.20416,0.80788,8.243840816,1.12416,0.32788,1.171,7.08,0.48,7.096252532,8.20416,0.77788,8.240954957,1.12416,0.32788,1.171,7.08,0.45,7.094286433
20/04/2020 03:00,8.01744,0.83592,8.060899851,1.11744,0.32592,1.164,6.9,0.51,6.918822154,8.01744,0.81592,8.058850389,1.11744,0.32592,1.164,6.9,0.49,6.91737667
20/04/2020 03:30,7.83152,0.95586,7.889637118,1.63152,0.47586,1.6995,6.2,0.48,6.218552886,7.83152,0.93586,7.887239026,1.63152,0.47586,1.6995,6.2,0.46,6.217041097
20/04/2020 04:00,8.1344,0.8292,8.176554042,1.0944,0.3192,1.14,7.04,0.51,7.058448838,8.1344,0.8092,8.174550018,1.0944,0.3192,1.14,7.04,0.49,7.057031954
20/04/2020 04:30,7.66816,0.81988,7.711866246,1.50816,0.43988,1.571,6.16,0.38,6.17170965,7.66816,0.80988,7.710809517,1.50816,0.43988,1.571,6.16,0.37,6.171102009
20/04/2020 05:00,7.52672,0.85446,7.575065402,1.62672,0.47446,1.6945,5.9,0.38,5.912224624,7.51672,0.84446,7.564006362,1.62672,0.47446,1.6945,5.89,0.37,5.90160995
20/04/2020 05:30,7.51672,0.83696,7.56317272,1.56672,0.45696,1.632,5.95,0.38,5.962122105,7.51672,0.82696,7.562072626,1.56672,0.45696,1.632,5.95,0.37,5.961493102
20/04/2020 06:00,7.81456,0.72258,7.847895887,1.17456,0.34258,1.2235,6.64,0.38,6.650864605,7.81456,0.71258,7.846981474,1.17456,0.34258,1.2235,6.64,0.37,6.650300745
20/04/2020 06:30,7.74336,0.98348,7.805565771,1.38336,0.40348,1.441,6.36,0.58,6.386391783,7.73336,0.96348,7.79314767,1.38336,0.40348,1.441,6.35,0.56,6.374645088
20/04/2020 07:00,8.2336,0.7723,8.269741003,1.4136,0.4123,1.4725,6.82,0.36,6.829494857,8.2336,0.7523,8.267897208,1.4136,0.4123,1.4725,6.82,0.34,6.828469814
20/04/2020 07:30,8.70632,0.63476,8.729428859,1.45632,0.42476,1.517,7.25,0.21,7.253040742,8.71632,0.63476,8.739402417,1.45632,0.42476,1.517,7.26,0.21,7.263036555
20/04/2020 08:00,9.06272,0.34746,9.069378273,1.84272,0.53746,1.9195,7.22,-0.19,7.222499567,9.07272,0.33746,9.078993747,1.84272,0.53746,1.9195,7.23,-0.2,7.232765723
20/04/2020 08:30,9.25832,0.28076,9.262576067,2.12832,0.62076,2.217,7.13,-0.34,7.138101989,9.25832,0.26076,9.261991417,2.12832,0.62076,2.217,7.13,-0.36,7.139082574
20/04/2020 09:00,9.2952,0.2611,9.298866396,2.3352,0.6811,2.4325,6.96,-0.42,6.972660898,9.2652,0.0911,9.265647859,2.3352,0.6811,2.4325,6.93,-0.59,6.955070093
20/04/2020 09:30,9.36968,0.59574,9.388599973,2.65968,0.77574,2.7705,6.71,-0.18,6.712413873,9.26968,-0.11426,9.270384169,2.65968,0.77574,2.7705,6.61,-0.89,6.669647667
20/04/2020 10:00,9.6076,0.5543,9.623576583,2.9976,0.8743,3.1225,6.61,-0.32,6.617741307,9.4976,-0.1957,9.499616005,2.9976,0.8743,3.1225,6.5,-1.07,6.58748055
20/04/2020 10:30,9.0368,0.3424,9.043284359,3.4368,1.0024,3.58,5.6,-0.66,5.638758729,9.0368,0.2824,9.041211423,3.4368,1.0024,3.58,5.6,-0.72,5.646095996
20/04/2020 11:00,9.36632,0.16726,9.367813312,3.55632,1.03726,3.7045,5.81,-0.87,5.874776591,9.36632,0.14726,9.367477561,3.55632,1.03726,3.7045,5.81,-0.89,5.877771687
20/04/2020 11:30,8.74528,0.19404,8.747432412,3.78528,1.10404,3.943,4.96,-0.91,5.042786928,8.74528,0.17404,8.747011615,3.78528,1.10404,3.943,4.96,-0.93,5.046434385
20/04/2020 12:00,8.60312,0.35966,8.610634649,3.87312,1.12966,4.0345,4.73,-0.77,4.7922646,8.60312,0.34966,8.610222753,3.87312,1.12966,4.0345,4.73,-0.78,4.793881517
20/04/2020 12:30,9.06896,0.36428,9.076273211,3.88896,1.13428,4.051,5.18,-0.77,5.236917032,9.06896,0.35428,9.075877357,3.88896,1.13428,4.051,5.18,-0.78,5.238396701
20/04/2020 13:00,8.7008,0.4694,8.713452645,3.9408,1.1494,4.105,4.76,-0.68,4.808326112,8.7008,0.4494,8.71239812,3.9408,1.1494,4.105,4.76,-0.7,4.811195278
20/04/2020 13:30,8.37776,0.40518,8.387552292,4.09776,1.19518,4.2685,4.28,-0.79,4.352298243,8.37776,0.39518,8.387075167,4.09776,1.19518,4.2685,4.28,-0.8,4.354124481
20/04/2020 14:00,8.31008,0.38044,8.318783817,3.91008,1.14044,4.073,4.4,-0.76,4.465153973,8.32008,0.36044,8.327883777,3.91008,1.14044,4.073,4.41,-0.78,4.478448392
20/04/2020 14:30,8.25872,0.42296,8.269543591,3.91872,1.14296,4.082,4.34,-0.72,4.399318129,8.25872,0.40296,8.268544781,3.91872,1.14296,4.082,4.34,-0.74,4.402635574
20/04/2020 15:00,8.25096,0.48028,8.264926485,4.08096,1.19028,4.251,4.17,-0.71,4.23001182,8.26096,0.46028,8.273772888,4.08096,1.19028,4.251,4.18,-0.73,4.243265252
20/04/2020 15:30,8.40832,0.46826,8.421348624,3.62832,1.05826,3.7795,4.78,-0.59,4.816274494,8.40832,0.44826,8.420260225,3.62832,1.05826,3.7795,4.78,-0.61,4.818765402
20/04/2020 16:00,8.45312,0.53966,8.47032884,3.63312,1.05966,3.7845,4.82,-0.52,4.847968647,8.45312,0.51966,8.469078123,3.63312,1.05966,3.7845,4.82,-0.54,4.850154637
20/04/2020 16:30,8.82048,0.59764,8.840703648,3.42048,0.99764,3.563,5.4,-0.4,5.414794548,8.81048,0.57764,8.829395551,3.42048,0.99764,3.563,5.39,-0.42,5.406338872
20/04/2020 17:00,9.58584,0.62212,9.606006548,3.43584,1.00212,3.579,6.15,-0.38,6.161728654,9.59584,0.60212,9.614712362,3.43584,1.00212,3.579,6.16,-0.4,6.172973352
20/04/2020 17:30,10.22776,0.63018,10.24715577,2.77776,0.81018,2.8935,7.45,-0.18,7.452174179,10.25776,0.59018,10.27472397,2.77776,0.81018,2.8935,7.48,-0.22,7.483234595
20/04/2020 18:00,10.322,0.936,10.3643514,2.352,0.686,2.45,7.97,0.25,7.97391999,10.372,0.926,10.41325405,2.352,0.686,2.45,8.02,0.24,8.023590219
20/04/2020 18:30,10.21016,1.01588,10.26057403,1.94016,0.56588,2.021,8.27,0.45,8.282233998,10.27016,0.99588,10.31833143,1.94016,0.56588,2.021,8.33,0.43,8.341091056
20/04/2020 19:00,10.1232,0.9301,10.1658381,1.7832,0.5201,1.8575,8.34,0.41,8.350071856,10.1932,0.9101,10.23374849,1.7832,0.5201,1.8575,8.41,0.39,8.41903795
20/04/2020 19:30,9.91992,0.94206,9.964551663,1.54992,0.45206,1.6145,8.37,0.49,8.384330623,9.97992,0.92206,10.02242475,1.54992,0.45206,1.6145,8.43,0.47,8.443091851
20/04/2020 20:00,9.69776,0.99518,9.748688745,1.45776,0.42518,1.5185,8.24,0.57,8.259691278,9.75776,0.97518,9.806368148,1.45776,0.42518,1.5185,8.3,0.55,8.318202931
20/04/2020 20:30,9.63568,0.95374,9.682765568,1.31568,0.38374,1.3705,8.32,0.57,8.339502383,9.70568,0.93374,9.750492021,1.31568,0.38374,1.3705,8.39,0.55,8.408008088
20/04/2020 21:00,9.6944,0.9867,9.744483991,1.6344,0.4767,1.7025,8.06,0.51,8.076119117,9.7444,0.9667,9.79223367,1.6344,0.4767,1.7025,8.11,0.49,8.124789228
20/04/2020 21:30,9.51704,0.90872,9.560325434,1.36704,0.39872,1.424,8.15,0.51,8.165941464,9.56704,0.88872,9.608229681,1.36704,0.39872,1.424,8.2,0.49,8.214627198
20/04/2020 22:00,9.6104,0.8897,9.651494923,1.1304,0.3297,1.1775,8.48,0.56,8.498470451,9.6904,0.8697,9.729348912,1.1304,0.3297,1.1775,8.56,0.54,8.577015798
20/04/2020 22:30,8.94768,0.99224,9.0025284,1.20768,0.35224,1.258,7.74,0.64,7.766414874,8.97768,0.97224,9.030171028,1.20768,0.35224,1.258,7.77,0.62,7.794696915
20/04/2020 23:00,8.42288,1.02334,8.48481775,1.14288,0.33334,1.1905,7.28,0.69,7.312626067,8.44288,1.00334,8.502288742,1.14288,0.33334,1.1905,7.3,0.67,7.330682097
20/04/2020 23:30,7.81336,1.07598,7.887098798,1.32336,0.38598,1.3785,6.49,0.69,6.526576438,7.82336,1.05598,7.894305254,1.32336,0.38598,1.3785,6.5,0.67,6.534439532
21/04/2020 00:00,7.59,1.0425,7.661260095,1.14,0.3325,1.1875,6.45,0.71,6.488959855,7.59,1.0225,7.658564242,1.14,0.3325,1.1875,6.45,0.69,6.486801986
21/04/2020 00:30,6.92696,1.00078,6.998881014,1.23696,0.36078,1.2885,5.69,0.64,5.725879845,6.92696,0.99078,6.997458099,1.23696,0.36078,1.2885,5.69,0.63,5.724770738
21/04/2020 01:00,6.80744,1.02092,6.883568624,1.23744,0.36092,1.289,5.57,0.66,5.608966037,6.79744,1.01092,6.872201234,1.23744,0.36092,1.289,5.56,0.65,5.597865665
21/04/2020 01:30,7.29704,0.99122,7.364055258,1.30704,0.38122,1.3615,5.99,0.61,6.020979987,7.29704,0.98122,7.362715902,1.30704,0.38122,1.3615,5.99,0.6,6.019975083
21/04/2020 02:00,7.81144,0.96792,7.871179327,1.50144,0.43792,1.564,6.31,0.53,6.3322192,7.81144,0.95792,7.869955883,1.50144,0.43792,1.564,6.31,0.52,6.331390053
21/04/2020 02:30,8.128,0.8765,8.175123011,1.188,0.3465,1.2375,6.94,0.53,6.96020833,8.128,0.8665,8.174056903,1.188,0.3465,1.2375,6.94,0.52,6.959454002
21/04/2020 03:00,7.86176,0.89218,7.912221903,1.24176,0.36218,1.2935,6.62,0.53,6.641182124,7.86176,0.88218,7.911100546,1.24176,0.36218,1.2935,6.62,0.52,6.640391555
21/04/2020 03:30,7.69832,0.97576,7.759912268,1.52832,0.44576,1.592,6.17,0.53,6.192721534,7.69832,0.96576,7.758661173,1.52832,0.44576,1.592,6.17,0.52,6.191873707
21/04/2020 04:00,7.62224,0.97982,7.684958676,1.54224,0.44982,1.6065,6.08,0.53,6.103056611,7.62224,0.96982,7.683690093,1.54224,0.44982,1.6065,6.08,0.52,6.102196326
21/04/2020 04:30,7.51304,0.90422,7.567257353,1.28304,0.37422,1.3365,6.23,0.53,6.252503499,7.51304,0.89422,7.566068956,1.28304,0.37422,1.3365,6.23,0.52,6.251663779
21/04/2020 05:00,7.39184,0.93512,7.450754861,1.25184,0.36512,1.304,6.14,0.57,6.166400895,7.39184,0.92512,7.4495064,1.25184,0.36512,1.304,6.14,0.56,6.165484571
21/04/2020 05:30,7.40856,0.95458,7.469804833,1.31856,0.38458,1.3735,6.09,0.57,6.116616712,7.40856,0.94458,7.468533501,1.31856,0.38458,1.3735,6.09,0.56,6.115692929
21/04/2020 06:00,7.48352,0.87936,7.535008003,1.16352,0.33936,1.212,6.32,0.54,6.343027668,7.48352,0.86936,7.533847516,1.16352,0.33936,1.212,6.32,0.53,6.342184166
21/04/2020 06:30,7.60376,1.03068,7.673295733,1.37376,0.40068,1.431,6.23,0.63,6.261772912,7.60376,1.02068,7.671958928,1.37376,0.40068,1.431,6.23,0.62,6.260774712
21/04/2020 07:00,8.0308,0.7994,8.070488771,1.3008,0.3794,1.355,6.73,0.42,6.743092762,8.0308,0.7794,8.06853227,1.3008,0.3794,1.355,6.73,0.4,6.741876593
21/04/2020 07:30,8.778,0.7015,8.805985819,1.548,0.4515,1.6125,7.23,0.25,7.234320977,8.798,0.6815,8.824355288,1.548,0.4515,1.6125,7.25,0.23,7.253647358
21/04/2020 08:00,9.55528,0.31154,9.56035737,1.68528,0.49154,1.7555,7.87,-0.18,7.872058181,9.58528,0.30154,9.590021848,1.68528,0.49154,1.7555,7.9,-0.19,7.90228448
21/04/2020 08:30,9.18592,0.49006,9.198982827,2.36592,0.69006,2.4645,6.82,-0.2,6.822931921,9.19592,0.48006,9.208441901,2.36592,0.69006,2.4645,6.83,-0.21,6.833227641
21/04/2020 09:00,9.16168,0.45174,9.172810335,2.61168,0.76174,2.7205,6.55,-0.31,6.557331774,9.17168,0.43174,9.181836061,2.61168,0.76174,2.7205,6.56,-0.33,6.56829506
21/04/2020 09:30,8.82312,0.51716,8.838263461,2.97312,0.86716,3.097,5.85,-0.35,5.860460733,8.82312,0.49716,8.83711574,2.97312,0.86716,3.097,5.85,-0.37,5.861689176
21/04/2020 10:00,8.91096,0.45028,8.922329303,3.12096,0.91028,3.251,5.79,-0.46,5.808244141,8.91096,0.43028,8.921342332,3.12096,0.91028,3.251,5.79,-0.48,5.809862305
21/04/2020 10:30,8.83736,0.42048,8.847357526,3.32736,0.97048,3.466,5.51,-0.55,5.537382053,8.83736,0.40048,8.846429562,3.32736,0.97048,3.466,5.51,-0.57,5.5394043
21/04/2020 11:00,9.06512,0.29816,9.070022051,3.52512,1.02816,3.672,5.54,-0.73,5.587888689,9.07512,0.27816,9.079381917,3.52512,1.02816,3.672,5.55,-0.75,5.600446411
21/04/2020 11:30,8.86512,0.22066,8.867865778,3.70512,1.08066,3.8595,5.16,-0.86,5.231175776,8.86512,0.20066,8.867390656,3.70512,1.08066,3.8595,5.16,-0.88,5.234500931
21/04/2020 12:00,8.87048,0.29014,8.875223752,3.84048,1.12014,4.0005,5.03,-0.83,5.098019223,8.87048,0.27014,8.874592444,3.84048,1.12014,4.0005,5.03,-0.85,5.101313556
21/04/2020 12:30,8.46088,0.52734,8.477297792,4.07088,1.18734,4.2405,4.39,-0.66,4.439335536,8.46088,0.50734,8.476077173,4.07088,1.18734,4.2405,4.39,-0.68,4.44235298
21/04/2020 13:00,8.39288,0.55834,8.411431403,3.90288,1.13834,4.0655,4.49,-0.58,4.527306042,8.39288,0.54834,8.410773535,3.90288,1.13834,4.0655,4.49,-0.59,4.528598017
21/04/2020 13:30,8.45504,0.45772,8.467420445,3.93504,1.14772,4.099,4.52,-0.69,4.572362628,8.45504,0.43772,8.466362867,3.93504,1.14772,4.099,4.52,-0.71,4.575423478
21/04/2020 14:00,8.31592,0.34756,8.323179885,3.86592,1.12756,4.027,4.45,-0.78,4.517842405,8.31592,0.32756,8.322368713,3.86592,1.12756,4.027,4.45,-0.8,4.521338297
21/04/2020 14:30,8.42456,0.35008,8.431830596,3.87456,1.13008,4.036,4.55,-0.78,4.616373035,8.42456,0.33008,8.4310239,3.87456,1.13008,4.036,4.55,-0.8,4.619794368
21/04/2020 15:00,8.16456,0.38008,8.173402033,3.87456,1.13008,4.036,4.29,-0.75,4.355066016,8.16456,0.37008,8.172943117,3.87456,1.13008,4.036,4.29,-0.76,4.356799284
21/04/2020 15:30,8.14296,0.58378,8.163859176,3.85296,1.12378,4.0135,4.29,-0.54,4.323852449,8.14296,0.56378,8.162453396,3.85296,1.12378,4.0135,4.29,-0.56,4.326395729
21/04/2020 16:00,8.32344,0.67892,8.351082912,3.49344,1.01892,3.639,4.83,-0.34,4.841952086,8.32344,0.65892,8.349480762,3.49344,1.01892,3.639,4.83,-0.36,4.843397568
21/04/2020 16:30,8.72472,0.64096,8.748232324,3.29472,0.96096,3.432,5.43,-0.32,5.439420925,8.72472,0.62096,8.74678972,3.29472,0.96096,3.432,5.43,-0.34,5.440634154
21/04/2020 17:00,9.3988,0.6334,9.420118736,3.2688,0.9534,3.405,6.13,-0.32,6.138346683,9.3988,0.6034,9.418149128,3.2688,0.9534,3.405,6.13,-0.35,6.139983713
21/04/2020 17:30,10.12216,0.58688,10.13915929,2.49216,0.72688,2.596,7.63,-0.14,7.631284296,10.15216,0.52688,10.1658229,2.49216,0.72688,2.596,7.66,-0.2,7.662610521
21/04/2020 18:00,10.19856,0.91708,10.23971004,2.45856,0.71708,2.561,7.74,0.2,7.742583548,10.22856,0.90708,10.26870166,2.45856,0.71708,2.561,7.77,0.19,7.77232269
21/04/2020 18:30,10.2424,0.8482,10.27746082,1.9824,0.5782,2.065,8.26,0.27,8.264411655,10.3024,0.8282,10.33563549,1.9824,0.5782,2.065,8.32,0.25,8.323755162
21/04/2020 19:00,10.07488,0.90934,10.11583443,1.81488,0.52934,1.8905,8.26,0.38,8.2687363,10.13488,0.88934,10.17382515,1.81488,0.52934,1.8905,8.32,0.36,8.32778482
21/04/2020 19:30,9.8392,0.8581,9.876547588,1.3992,0.4081,1.4575,8.44,0.45,8.451987932,9.9192,0.8381,9.954543699,1.3992,0.4081,1.4575,8.52,0.43,8.530844038
21/04/2020 20:00,9.60544,0.92992,9.650348636,1.16544,0.33992,1.214,8.44,0.59,8.460596906,9.68544,0.90992,9.728088322,1.16544,0.33992,1.214,8.52,0.57,8.539045614
21/04/2020 20:30,9.4796,1.0128,9.533550231,1.4496,0.4228,1.51,8.03,0.59,8.051645794,9.5196,0.9828,9.57019749,1.4496,0.4228,1.51,8.07,0.56,8.089406653
21/04/2020 21:00,9.3604,1.0972,9.424485981,1.4304,0.4172,1.49,7.93,0.68,7.959101708,9.3904,1.0772,9.451982438,1.4304,0.4172,1.49,7.96,0.66,7.987314943
21/04/2020 21:30,9.41656,0.97608,9.467012961,1.18656,0.34608,1.236,8.23,0.63,8.25407778,9.46656,0.95608,9.5147174,1.18656,0.34608,1.236,8.28,0.61,8.302439401
21/04/2020 22:00,9.01888,1.02384,9.076808073,1.17888,0.34384,1.228,7.84,0.68,7.869434541,9.04888,1.00384,9.104390369,1.17888,0.34384,1.228,7.87,0.66,7.897626226
21/04/2020 22:30,8.70448,1.03964,8.766346069,1.16448,0.33964,1.213,7.54,0.7,7.572423654,8.72448,1.01964,8.783861167,1.16448,0.33964,1.213,7.56,0.68,7.590520404
21/04/2020 23:00,8.20816,1.11488,8.283528717,1.14816,0.33488,1.196,7.06,0.78,7.102957131,8.20816,1.09488,8.280860632,1.14816,0.33488,1.196,7.06,0.76,7.100788689
21/04/2020 23:30,7.45848,1.12664,7.54309231,1.18848,0.34664,1.238,6.27,0.78,6.318330476,7.44848,1.10664,7.530239465,1.18848,0.34664,1.238,6.26,0.76,6.30596543
22/04/2020 00:00,7.18712,1.04416,7.262572822,1.31712,0.38416,1.372,5.87,0.66,5.906987388,7.17712,0.99416,7.245647355,1.31712,0.38416,1.372,5.86,0.61,5.891663602
