Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/04/2020 00:30,6.824,0.9595,6.891125906,1.404,0.4095,1.4625,5.42,0.55,5.447834432,6.814,0.9495,6.879836208,1.404,0.4095,1.4625,5.41,0.54,5.436883298
22/04/2020 01:00,6.84888,1.01384,6.92351275,1.17888,0.34384,1.228,5.67,0.67,5.70944831,6.83888,0.99384,6.910716142,1.17888,0.34384,1.228,5.66,0.65,5.697201067
22/04/2020 01:30,7.18368,1.03024,7.257179397,1.30368,0.38024,1.358,5.88,0.65,5.915817779,7.18368,1.02024,7.255766534,1.30368,0.38024,1.358,5.88,0.64,5.914727382
22/04/2020 02:00,7.5628,0.9929,7.627699145,1.3128,0.3829,1.3675,6.25,0.61,6.279697445,7.5528,0.9729,7.615203362,1.3128,0.3829,1.3675,6.24,0.59,6.267830566
22/04/2020 02:30,7.67064,0.98602,7.733754163,1.22064,0.35602,1.2715,6.45,0.63,6.480694407,7.66064,0.96602,7.72130817,1.22064,0.35602,1.2715,6.44,0.61,6.468825241
22/04/2020 03:00,7.66776,-0.95232,7.72667178,1.15776,0.33768,1.206,6.51,-1.29,6.636580445,7.17776,2.99768,7.778581105,1.15776,0.33768,1.206,6.02,2.66,6.581489193
22/04/2020 03:30,7.80696,-2.65172,8.245013244,1.29696,0.37828,1.351,6.51,-3.03,7.180598861,6.87696,4.92828,8.460527324,1.29696,0.37828,1.351,5.58,4.55,7.199923611
22/04/2020 04:00,7.88496,-2.67272,8.325624685,1.22496,0.35728,1.276,6.66,-3.03,7.316864082,6.95496,4.90728,8.511924906,1.22496,0.35728,1.276,5.73,4.55,7.316788913
22/04/2020 04:30,7.68768,-2.70526,8.149776405,1.14768,0.33474,1.1955,6.54,-3.04,7.212017748,6.76768,4.86474,8.334697826,1.14768,0.33474,1.1955,5.62,4.53,7.2184001
22/04/2020 05:00,7.49008,-2.66956,7.951594117,1.27008,0.37044,1.323,6.22,-3.04,6.923149572,6.56008,4.90044,8.188343044,1.27008,0.37044,1.323,5.29,4.53,6.964553108
22/04/2020 05:30,7.68408,-2.72506,8.152977214,1.11408,0.32494,1.1605,6.57,-3.05,7.24343841,6.76408,4.82494,8.308599416,1.11408,0.32494,1.1605,5.65,4.5,7.223053371
22/04/2020 06:00,7.62856,-0.62292,7.653950418,1.01856,0.29708,1.061,6.61,-0.92,6.673717105,7.21856,2.74708,7.723603887,1.01856,0.29708,1.061,6.2,2.45,6.666520832
22/04/2020 06:30,7.58328,1.10054,7.662723005,1.13328,0.33054,1.1805,6.45,0.77,6.495798642,7.58328,1.08054,7.659876125,1.13328,0.33054,1.1805,6.45,0.75,6.493458247
22/04/2020 07:00,10.15224,0.65732,10.17349726,1.12224,0.32732,1.169,9.03,0.33,9.036027888,10.31224,0.62732,10.33130312,1.12224,0.32732,1.169,9.19,0.3,9.194895323
22/04/2020 07:30,9.77768,0.60974,9.796673367,1.26768,0.36974,1.3205,8.51,0.24,8.513383581,9.88768,0.58974,9.905251589,1.26768,0.36974,1.3205,8.62,0.22,8.622806968
22/04/2020 08:00,8.95976,0.82118,8.997312702,2.12976,0.62118,2.2185,6.83,0.2,6.83292763,8.94976,0.81118,8.986446297,2.12976,0.62118,2.2185,6.82,0.19,6.822646114
22/04/2020 08:30,9.23888,0.42384,9.248596867,2.37888,0.69384,2.478,6.86,-0.27,6.865311355,9.23888,0.42384,9.248596867,2.37888,0.69384,2.478,6.86,-0.27,6.865311355
22/04/2020 09:00,9.41952,0.23986,9.42257342,2.39952,0.69986,2.4995,7.02,-0.46,7.035055082,9.41952,0.21986,9.422085515,2.39952,0.69986,2.4995,7.02,-0.48,7.03639112
22/04/2020 09:30,9.06032,0.29676,9.065178708,2.80032,0.81676,2.917,6.26,-0.52,6.281560316,9.06032,0.27676,9.064546023,2.80032,0.81676,2.917,6.26,-0.54,6.283247568
22/04/2020 10:00,8.96536,0.26198,8.969186889,2.95536,0.86198,3.0785,6.01,-0.6,6.039875827,8.96536,0.24198,8.968624992,2.95536,0.86198,3.0785,6.01,-0.62,6.041895398
22/04/2020 10:30,9.21448,-0.93536,9.261832432,3.20448,0.93464,3.338,6.01,-1.87,6.294203683,8.95448,1.30464,9.049021914,3.20448,0.93464,3.338,5.75,0.37,5.76189205
22/04/2020 11:00,9.49304,-3.57828,10.14504294,3.26304,0.95172,3.399,6.23,-4.53,7.702843631,8.55304,3.83172,9.372116698,3.26304,0.95172,3.399,5.29,2.88,6.023163621
22/04/2020 11:30,9.33736,-3.65452,10.02705381,3.44736,1.00548,3.591,5.89,-4.66,7.510505975,8.39736,3.73548,9.190727164,3.44736,1.00548,3.591,4.95,2.73,5.652910755
22/04/2020 12:00,8.9716,-3.5662,9.654397392,3.9216,1.1438,4.085,5.05,-4.71,6.905548494,8.0416,3.8338,8.908723421,3.9216,1.1438,4.085,4.12,2.69,4.920416649
22/04/2020 12:30,9.16112,-3.67134,9.869389903,3.80112,1.10866,3.9595,5.36,-4.78,7.181782509,8.29112,4.06866,9.235619365,3.80112,1.10866,3.9595,4.49,2.96,5.377889921
22/04/2020 13:00,9.03344,-3.57858,9.716443436,3.67344,1.07142,3.8265,5.36,-4.65,7.095921364,8.25344,4.55142,9.425215958,3.67344,1.07142,3.8265,4.58,3.48,5.752112655
22/04/2020 13:30,8.5636,-3.6152,9.295424466,3.9936,1.1648,4.16,4.57,-4.78,6.613115756,7.7636,4.5248,8.985950145,3.9936,1.1648,4.16,3.77,3.36,5.05
22/04/2020 14:00,8.68208,-3.78356,9.470683154,3.62208,1.05644,3.773,5.06,-4.84,7.002085404,7.87208,4.36644,9.001968774,3.62208,1.05644,3.773,4.25,3.31,5.386891497
22/04/2020 14:30,8.31984,-3.67088,9.09368449,4.17984,1.21912,4.354,4.14,-4.89,6.407160057,7.52984,4.46912,8.756227727,4.17984,1.21912,4.354,3.35,3.25,4.667440412
22/04/2020 15:00,8.25816,-3.65012,9.028874935,3.66816,1.06988,3.821,4.59,-4.72,6.58380589,7.45816,4.48988,8.705353123,3.66816,1.06988,3.821,3.79,3.42,5.10494858
22/04/2020 15:30,8.06736,-3.52952,8.805669128,3.56736,1.04048,3.716,4.5,-4.57,6.413649507,7.26736,4.63048,8.617184366,3.56736,1.04048,3.716,3.7,3.59,5.155395232
22/04/2020 16:00,8.584,-3.598,9.307559293,3.264,0.952,3.4,5.32,-4.55,7.000349991,7.774,4.552,9.008650287,3.264,0.952,3.4,4.51,3.6,5.770623883
22/04/2020 16:30,9.23632,-3.68524,9.944375345,2.89632,0.84476,3.017,6.34,-4.53,7.792079312,8.40632,4.50476,9.537246909,2.89632,0.84476,3.017,5.51,3.66,6.614809143
22/04/2020 17:00,9.68016,-3.68162,10.35663186,2.84016,0.82838,2.9585,6.84,-4.51,8.193027523,8.84016,4.46838,9.905293971,2.84016,0.82838,2.9585,6,3.64,7.017805925
22/04/2020 17:30,10.2612,-3.4009,10.8101039,2.6712,0.7791,2.7825,7.59,-4.18,8.664900461,9.4412,4.7191,10.55491176,2.6712,0.7791,2.7825,6.77,3.94,7.833039002
22/04/2020 18:00,10.06488,-0.91816,10.10667241,2.47488,0.72184,2.578,7.59,-1.64,7.765159367,9.87488,2.29184,10.13734608,2.47488,0.72184,2.578,7.4,1.57,7.564714139
22/04/2020 18:30,10.1208,0.2419,10.12369045,1.9608,0.5719,2.0425,8.16,-0.33,8.166670068,10.2408,0.9619,10.28587557,1.9608,0.5719,2.0425,8.28,0.39,8.289179694
22/04/2020 19:00,10.07344,0.13392,10.07433015,1.45344,0.42392,1.514,8.62,-0.29,8.624876811,10.23344,0.89392,10.27240903,1.45344,0.42392,1.514,8.78,0.47,8.792570728
22/04/2020 19:30,9.79856,-0.35542,9.805003899,1.31856,0.38458,1.3735,8.48,-0.74,8.512226501,9.94856,1.13458,10.01304738,1.31856,0.38458,1.3735,8.63,0.75,8.662528499
22/04/2020 20:00,9.71712,0.31416,9.722197159,1.07712,0.31416,1.122,8.64,0,8.64,9.86712,1.06416,9.924338446,1.07712,0.31416,1.122,8.79,0.75,8.821938562
22/04/2020 20:30,9.60504,0.47772,9.616912696,1.05504,0.30772,1.099,8.55,0.17,8.551689891,9.74504,1.08772,9.805556557,1.05504,0.30772,1.099,8.69,0.78,8.72493553
22/04/2020 21:00,9.45312,0.34216,9.459310292,1.17312,0.34216,1.222,8.28,0,8.28,9.56312,1.07216,9.623034407,1.17312,0.34216,1.222,8.39,0.73,8.421698166
22/04/2020 21:30,9.46416,0.51538,9.478182371,1.18416,0.34538,1.2335,8.28,0.17,8.281744985,9.57416,1.13538,9.641246156,1.18416,0.34538,1.2335,8.39,0.79,8.427111011
22/04/2020 22:00,9.19248,0.98114,9.24469168,1.27248,0.37114,1.3255,7.92,0.61,7.943456427,9.22248,0.98114,9.274522794,1.27248,0.37114,1.3255,7.95,0.61,7.973368172
22/04/2020 22:30,8.70736,1.03298,8.768418663,1.34736,0.39298,1.4035,7.36,0.64,7.387773684,8.71736,1.02298,8.777177989,1.34736,0.39298,1.4035,7.37,0.63,7.39687772
22/04/2020 23:00,7.95384,1.04362,8.022014301,1.38384,0.40362,1.4415,6.57,0.64,6.601098393,7.94384,1.03362,8.010802972,1.38384,0.40362,1.4415,6.56,0.63,6.590182092
22/04/2020 23:30,7.44264,1.02202,7.512483947,1.41264,0.41202,1.4715,6.03,0.61,6.060775528,7.43264,1.00202,7.499878762,1.41264,0.41202,1.4715,6.02,0.59,6.048842865
23/04/2020 00:00,7.16424,0.94082,7.225750968,1.13424,0.33082,1.1815,6.03,0.61,6.060775528,7.15424,0.86082,7.205842147,1.13424,0.33082,1.1815,6.02,0.53,6.04328553
23/04/2020 00:30,7.03168,0.84674,7.082477833,1.29168,0.37674,1.3455,5.74,0.47,5.759210015,7.02168,0.82674,7.070183099,1.29168,0.37674,1.3455,5.73,0.45,5.747642995
23/04/2020 01:00,6.65256,1.02658,6.731301587,1.22256,0.35658,1.2735,5.43,0.67,5.471179032,6.63256,1.01658,6.710013938,1.22256,0.35658,1.2735,5.41,0.66,5.450110091
23/04/2020 01:30,7.15416,0.98038,7.221021413,1.06416,0.31038,1.1085,6.09,0.67,6.126744649,7.14416,0.97038,7.2097614,1.06416,0.31038,1.1085,6.08,0.66,6.115717456
23/04/2020 02:00,7.59976,0.89868,7.652710487,0.98976,0.28868,1.031,6.61,0.61,6.638087074,7.58976,0.87868,7.640453874,0.98976,0.28868,1.031,6.6,0.59,6.626318737
23/04/2020 02:30,7.74184,0.93512,7.798111053,1.01184,0.29512,1.054,6.73,0.64,6.760362416,7.74184,0.92512,7.796918212,1.01184,0.29512,1.054,6.73,0.63,6.759423052
23/04/2020 03:00,7.55336,0.93598,7.611130392,1.08336,0.31598,1.1285,6.47,0.62,6.499638451,7.54336,0.92598,7.599981516,1.08336,0.31598,1.1285,6.46,0.61,6.488736395
23/04/2020 03:30,7.3628,0.9904,7.429112733,1.1328,0.3304,1.18,6.23,0.66,6.264862329,7.3528,0.9804,7.417873819,1.1328,0.3304,1.18,6.22,0.65,6.253870801
23/04/2020 04:00,7.27544,1.01742,7.346235134,1.22544,0.35742,1.2765,6.05,0.66,6.085893525,7.25544,1.01742,7.326428397,1.22544,0.35742,1.2765,6.03,0.66,6.066011869
23/04/2020 04:30,7.1152,1.0311,7.189522811,1.3752,0.4011,1.4325,5.74,0.63,5.774469673,7.0952,1.0111,7.166881208,1.3752,0.4011,1.4325,5.72,0.61,5.752434267
23/04/2020 05:00,7.06688,0.97034,7.133186711,1.16688,0.34034,1.2155,5.9,0.63,5.933540259,7.05688,0.95034,7.120582943,1.16688,0.34034,1.2155,5.89,0.61,5.921503188
23/04/2020 05:30,7.21104,1.00072,7.280146867,1.27104,0.37072,1.324,5.94,0.63,5.973315662,7.20104,0.98072,7.267515999,1.27104,0.37072,1.324,5.93,0.61,5.961291806
23/04/2020 06:00,7.78192,0.90806,7.834720917,1.02192,0.29806,1.0645,6.76,0.61,6.78746639,7.77192,0.88806,7.822492637,1.02192,0.29806,1.0645,6.75,0.59,6.775736122
23/04/2020 06:30,7.9024,0.9407,7.958193404,1.2024,0.3507,1.2525,6.7,0.59,6.725927445,7.8924,0.9207,7.945921359,1.2024,0.3507,1.2525,6.69,0.57,6.714238602
23/04/2020 07:00,8.21544,0.87992,8.262427827,1.40544,0.40992,1.464,6.81,0.47,6.826199528,8.21544,0.86992,8.261368845,1.40544,0.40992,1.464,6.81,0.46,6.825518295
23/04/2020 07:30,8.65584,0.76462,8.689546009,1.69584,0.49462,1.7665,6.96,0.27,6.9652351,8.65584,0.74462,8.68780899,1.69584,0.49462,1.7665,6.96,0.25,6.964488495
23/04/2020 08:00,9.22304,0.67922,9.248016363,1.64304,0.47922,1.7115,7.58,0.2,7.582638063,9.23304,0.66922,9.257261099,1.64304,0.47922,1.7115,7.59,0.19,7.592377757
23/04/2020 08:30,9.44296,0.33378,9.448857214,1.93296,0.56378,2.0135,7.51,-0.23,7.513521145,9.45296,0.32378,9.458503383,1.93296,0.56378,2.0135,7.52,-0.24,7.523828813
23/04/2020 09:00,9.12792,0.38356,9.135975142,2.61792,0.76356,2.727,6.51,-0.38,6.521081199,9.11792,0.36356,9.125165259,2.61792,0.76356,2.727,6.5,-0.4,6.512296062
23/04/2020 09:30,9.21048,0.34764,9.21703832,2.70048,0.78764,2.813,6.51,-0.44,6.524852489,9.20048,0.31764,9.205961514,2.70048,0.78764,2.813,6.5,-0.47,6.516970155
23/04/2020 10:00,8.84296,0.32378,8.848885526,2.89296,0.84378,3.0135,5.95,-0.52,5.972679466,8.83296,0.30378,8.838182203,2.89296,0.84378,3.0135,5.94,-0.54,5.964494949
23/04/2020 10:30,8.75536,0.28698,8.760062,3.07536,0.89698,3.2035,5.68,-0.61,5.712661376,8.74536,0.26698,8.749434259,3.07536,0.89698,3.2035,5.67,-0.63,5.704892637
23/04/2020 11:00,8.244,0.6045,8.266133089,3.684,1.0745,3.8375,4.56,-0.47,4.584157502,8.194,0.4045,8.203978075,3.684,1.0745,3.8375,4.51,-0.67,4.559495586
23/04/2020 11:30,8.46816,0.72488,8.499128473,3.54816,1.03488,3.696,4.92,-0.31,4.929756586,8.33816,-0.03512,8.338233962,3.54816,1.03488,3.696,4.79,-1.07,4.908054604
23/04/2020 12:00,8.18696,0.80828,8.226763069,3.69696,1.07828,3.851,4.49,-0.27,4.498110715,8.04696,0.05828,8.047171043,3.69696,1.07828,3.851,4.35,-1.02,4.467986124
23/04/2020 12:30,8.2376,0.7768,8.27414479,3.8976,1.1368,4.06,4.34,-0.36,4.35490528,8.0876,0.0468,8.087735406,3.8976,1.1368,4.06,4.19,-1.09,4.329457241
23/04/2020 13:00,7.81112,0.91866,7.864955934,3.80112,1.10866,3.9595,4.01,-0.19,4.014498723,7.68112,0.21866,7.684231689,3.80112,1.10866,3.9595,3.88,-0.89,3.980766258
23/04/2020 13:30,7.76768,0.77474,7.806220254,3.54768,1.03474,3.6955,4.22,-0.26,4.228001892,7.62768,0.04474,7.62781121,3.54768,1.03474,3.6955,4.08,-0.99,4.19839255
23/04/2020 14:00,7.83496,0.74978,7.870753982,3.32496,0.96978,3.4635,4.51,-0.22,4.515362665,7.69496,0.02978,7.695017625,3.32496,0.96978,3.4635,4.37,-0.94,4.469955257
23/04/2020 14:30,7.38656,0.85858,7.436291297,3.52656,1.02858,3.6735,3.86,-0.17,3.86374171,7.24656,0.25858,7.251172005,3.52656,1.02858,3.6735,3.72,-0.77,3.798855091
23/04/2020 15:00,10.05248,0.65864,10.07403399,3.01248,0.87864,3.138,7.04,-0.22,7.043436661,9.94248,-0.03136,9.942529457,3.01248,0.87864,3.138,6.93,-0.91,6.989492113
23/04/2020 15:30,7.42648,1.25564,7.531881372,3.27648,0.95564,3.413,4.15,0.3,4.160829244,7.29648,0.46564,7.311322794,3.27648,0.95564,3.413,4.02,-0.49,4.049753079
23/04/2020 16:00,8.0908,1.1369,8.170286791,3.0408,0.8869,3.1675,5.05,0.25,5.056184332,7.9608,0.3169,7.967105011,3.0408,0.8869,3.1675,4.92,-0.57,4.952908237
23/04/2020 16:30,8.4588,1.1784,8.54048734,2.4288,0.7084,2.53,6.03,0.47,6.048289014,8.3488,0.3984,8.358300306,2.4288,0.7084,2.53,5.92,-0.31,5.928110998
23/04/2020 17:00,8.84736,1.19548,8.927762956,2.72736,0.79548,2.841,6.12,0.4,6.133057965,8.73736,0.42548,8.747713587,2.72736,0.79548,2.841,6.01,-0.37,6.02137858
23/04/2020 17:30,9.48576,1.30918,9.575677263,1.98576,0.57918,2.0685,7.5,0.73,7.53544292,9.40576,0.40918,9.414656098,1.98576,0.57918,2.0685,7.42,-0.17,7.421947184
23/04/2020 18:00,9.85448,1.23214,9.931210654,2.06448,0.60214,2.1505,7.79,0.63,7.815433449,9.80448,0.37214,9.811539953,2.06448,0.60214,2.1505,7.74,-0.23,7.743416559
23/04/2020 18:30,9.74064,1.37852,9.837702222,1.88064,0.54852,1.959,7.86,0.83,7.903701664,9.71064,0.70852,9.736453656,1.88064,0.54852,1.959,7.83,0.16,7.831634568
23/04/2020 19:00,9.80416,1.34038,9.895361128,1.54416,0.45038,1.6085,8.26,0.89,8.307809579,9.80416,0.64038,9.825051646,1.54416,0.45038,1.6085,8.26,0.19,8.262184941
23/04/2020 19:30,9.55488,1.39934,9.656805075,1.33488,0.38934,1.3905,8.22,1.01,8.281817433,9.54488,0.62934,9.565605211,1.33488,0.38934,1.3905,8.21,0.24,8.213507168
23/04/2020 20:00,9.14384,1.53112,9.271145474,1.44384,0.42112,1.504,7.7,1.11,7.779595105,9.10384,0.77112,9.136439613,1.44384,0.42112,1.504,7.66,0.35,7.667991914
23/04/2020 20:30,9.34528,1.42404,9.453155463,1.14528,0.33404,1.193,8.2,1.09,8.2721279,9.33528,0.66404,9.358867549,1.14528,0.33404,1.193,8.19,0.33,8.196645655
23/04/2020 21:00,9.1552,1.1211,9.223586735,1.1352,0.3311,1.1825,8.02,0.79,8.058815049,9.1852,1.0811,9.248604016,1.1352,0.3311,1.1825,8.05,0.75,8.084862398
23/04/2020 21:30,9.24944,1.13692,9.319051851,1.18944,0.34692,1.239,8.06,0.79,8.09862334,9.28944,1.10692,9.355157262,1.18944,0.34692,1.239,8.1,0.76,8.135576193
23/04/2020 22:00,8.80904,1.15722,8.884725311,1.25904,0.36722,1.3115,7.55,0.79,7.591218611,8.82904,1.12722,8.900706278,1.25904,0.36722,1.3115,7.57,0.76,7.608054942
23/04/2020 22:30,8.53584,1.21212,8.621473157,1.27584,0.37212,1.329,7.26,0.84,7.308433485,8.54584,1.19212,8.62858803,1.27584,0.37212,1.329,7.27,0.82,7.316098687
23/04/2020 23:00,7.95896,1.15178,8.041868032,1.06896,0.31178,1.1135,6.89,0.84,6.941015776,7.95896,1.13178,8.039027942,1.06896,0.31178,1.1135,6.89,0.82,6.938623783
23/04/2020 23:30,7.43992,1.19706,7.535606296,1.18992,0.34706,1.2395,6.25,0.85,6.307535176,7.42992,1.18706,7.524149297,1.18992,0.34706,1.2395,6.24,0.84,6.296284619
24/04/2020 00:00,7.18184,1.24262,7.288547883,1.07184,0.31262,1.1165,6.11,0.93,6.180372157,7.17184,1.22262,7.275306774,1.07184,0.31262,1.1165,6.1,0.91,6.167503547
24/04/2020 00:30,6.94192,1.27556,7.058137616,1.08192,0.31556,1.127,5.86,0.96,5.938114179,6.93192,1.25556,7.044710484,1.08192,0.31556,1.127,5.85,0.94,5.925040084
24/04/2020 01:00,6.47824,1.29782,6.606960742,1.15824,0.33782,1.2065,5.32,0.96,5.405922678,6.46824,1.27782,6.593250537,1.15824,0.33782,1.2065,5.31,0.94,5.392559689
24/04/2020 01:30,7.11752,1.27136,7.230176153,1.06752,0.31136,1.112,6.05,0.96,6.125691798,7.10752,1.25136,7.216837424,1.06752,0.31136,1.112,6.04,0.94,6.112708074
24/04/2020 02:00,7.36584,1.21212,7.464906818,1.03584,0.30212,1.079,6.33,0.91,6.395076231,7.35584,1.19212,7.451814021,1.03584,0.30212,1.079,6.32,0.89,6.382358498
24/04/2020 02:30,7.41064,1.29352,7.522684308,1.04064,0.30352,1.084,6.37,0.99,6.446471903,7.40064,1.27352,7.509415796,1.04064,0.30352,1.084,6.36,0.97,6.433544902
24/04/2020 03:00,7.2768,1.3424,7.399584853,1.0368,0.3024,1.08,6.24,1.04,6.326073032,7.2668,1.3324,7.387940985,1.0368,0.3024,1.08,6.23,1.03,6.314570453
24/04/2020 03:30,7.1712,1.3641,7.299786178,1.1112,0.3241,1.1575,6.06,1.04,6.148593335,7.1612,1.3541,7.288097986,1.1112,0.3241,1.1575,6.05,1.03,6.137051409
24/04/2020 04:00,7.16224,1.32982,7.284648451,1.06224,0.30982,1.1065,6.1,1.02,6.184690776,7.16224,1.31982,7.282829577,1.06224,0.30982,1.1065,6.1,1.01,6.183049409
24/04/2020 04:30,6.93192,1.35806,7.063698879,1.26192,0.36806,1.3145,5.67,0.99,5.755779704,6.92192,1.33806,7.050062486,1.26192,0.36806,1.3145,5.66,0.97,5.74251687
24/04/2020 05:00,6.8476,1.3593,6.98121209,1.1976,0.3493,1.2475,5.65,1.01,5.739564443,6.8276,1.3393,6.957718466,1.1976,0.3493,1.2475,5.63,0.99,5.716379973
24/04/2020 05:30,7.09912,1.32516,7.221741743,1.14912,0.33516,1.197,5.95,0.99,6.031799068,7.08912,1.30516,7.208263661,1.14912,0.33516,1.197,5.94,0.97,6.018679257
24/04/2020 06:00,7.24488,1.25934,7.35351776,1.09488,0.31934,1.1405,6.15,0.94,6.221422667,7.22488,1.24934,7.332103481,1.09488,0.31934,1.1405,6.13,0.93,6.20014516
24/04/2020 06:30,7.49896,1.18678,7.59228871,1.18896,0.34678,1.2385,6.31,0.84,6.365665715,7.48896,1.17678,7.580853056,1.18896,0.34678,1.2385,6.3,0.83,6.354439393
24/04/2020 07:00,7.99392,1.03906,8.061166333,1.33392,0.38906,1.3895,6.66,0.65,6.691644043,7.98392,1.01906,8.048693177,1.33392,0.38906,1.3895,6.65,0.63,6.679775445
24/04/2020 07:30,8.33648,0.96564,8.392220171,1.83648,0.53564,1.913,6.5,0.43,6.51420755,8.32648,0.94564,8.380006217,1.83648,0.53564,1.913,6.49,0.41,6.502937798
24/04/2020 08:00,8.90408,0.81494,8.941295647,2.07408,0.60494,2.1605,6.83,0.21,6.833227641,8.90408,0.80494,8.940389759,2.07408,0.60494,2.1605,6.83,0.2,6.83292763
24/04/2020 08:30,9.16696,0.57578,9.185024673,2.55696,0.74578,2.6635,6.61,-0.17,6.61218572,9.15696,0.56578,9.174422241,2.55696,0.74578,2.6635,6.6,-0.18,6.602454089
24/04/2020 09:00,8.99624,0.49682,9.009948071,2.28624,0.66682,2.3815,6.71,-0.17,6.712153157,8.99624,0.48682,9.009402192,2.28624,0.66682,2.3815,6.71,-0.18,6.712413873
24/04/2020 09:30,8.87896,0.51178,8.893697176,2.50896,0.73178,2.6135,6.37,-0.22,6.373797926,8.87896,0.49178,8.892568709,2.50896,0.73178,2.6135,6.37,-0.24,6.37451959
24/04/2020 10:00,8.7076,0.4818,8.720919046,2.5776,0.7518,2.685,6.13,-0.27,6.135943285,8.6976,0.4618,8.709851032,2.5776,0.7518,2.685,6.12,-0.29,6.126867062
24/04/2020 10:30,8.56512,0.41066,8.574959023,2.98512,0.87066,3.1095,5.58,-0.46,5.598928469,8.55512,0.39066,8.564034881,2.98512,0.87066,3.1095,5.57,-0.48,5.59064397
24/04/2020 11:00,8.2636,0.4698,8.276943699,3.3936,0.9898,3.535,4.87,-0.52,4.897683126,8.2536,0.4498,8.265847385,3.3936,0.9898,3.535,4.86,-0.54,4.889907975
24/04/2020 11:30,8.1436,0.4548,8.156289843,3.2736,0.9548,3.41,4.87,-0.5,4.895600065,8.1336,0.4348,8.145213318,3.2736,0.9548,3.41,4.86,-0.52,4.887739764
24/04/2020 12:00,8.12272,0.43746,8.134491468,3.52272,1.02746,3.6695,4.6,-0.59,4.637682611,8.12272,0.41746,8.133440419,3.52272,1.02746,3.6695,4.6,-0.61,4.640269389
24/04/2020 12:30,8.212,0.486,8.226368579,3.552,1.036,3.7,4.66,-0.55,4.69234483,8.202,0.466,8.215227325,3.552,1.036,3.7,4.65,-0.57,4.684805225
24/04/2020 13:00,7.82384,0.62112,7.848456052,3.60384,1.05112,3.754,4.22,-0.43,4.241851011,7.81384,0.61112,7.837701398,3.60384,1.05112,3.754,4.21,-0.44,4.232930427
24/04/2020 13:30,7.5556,0.6958,7.587570692,3.5856,1.0458,3.735,3.97,-0.35,3.985398349,7.5456,0.6758,7.575802598,3.5856,1.0458,3.735,3.96,-0.37,3.977247792
24/04/2020 14:00,7.25928,0.66104,7.289315469,3.56928,1.04104,3.718,3.69,-0.38,3.709514793,7.24928,0.64104,7.277567781,3.56928,1.04104,3.718,3.68,-0.4,3.701675296
24/04/2020 14:30,7.40384,0.66612,7.433744857,3.48384,1.01612,3.629,3.92,-0.35,3.935593983,7.39384,0.64612,7.422017313,3.48384,1.01612,3.629,3.91,-0.37,3.927467377
24/04/2020 15:00,7.14288,0.78084,7.185432889,3.60288,1.05084,3.753,3.54,-0.27,3.550281679,7.13288,0.77084,7.174410875,3.60288,1.05084,3.753,3.53,-0.28,3.541087404
24/04/2020 15:30,7.16272,0.60496,7.188221922,3.34272,0.97496,3.482,3.82,-0.37,3.837877017,7.17272,0.64496,7.201658531,3.34272,0.97496,3.482,3.83,-0.33,3.844190422
24/04/2020 16:00,7.54288,0.33834,7.5504644,3.18288,0.92834,3.3155,4.36,-0.59,4.399738629,7.52288,0.31834,7.529612463,3.18288,0.92834,3.3155,4.34,-0.61,4.38265901
24/04/2020 16:30,7.89464,0.30302,7.900453269,2.92464,0.85302,3.0465,4.97,-0.55,5.000339988,7.88464,0.28302,7.889717882,2.92464,0.85302,3.0465,4.96,-0.57,4.99264459
24/04/2020 17:00,8.62592,0.31006,8.631490778,2.84592,0.83006,2.9645,5.78,-0.52,5.803343864,8.61592,0.29006,8.620801137,2.84592,0.83006,2.9645,5.77,-0.54,5.795213542
24/04/2020 17:30,8.9368,0.4349,8.947375719,2.6568,0.7749,2.7675,6.28,-0.34,6.289197087,8.9268,0.4149,8.936436664,2.6568,0.7749,2.7675,6.27,-0.36,6.280326425
24/04/2020 18:00,9.3304,0.8847,9.37224937,2.4504,0.7147,2.5525,6.88,0.17,6.88209997,9.3304,0.7147,9.357732645,2.4504,0.7147,2.5525,6.88,0,6.88
24/04/2020 18:30,9.49872,0.84296,9.536050713,1.99872,0.58296,2.082,7.5,0.26,7.504505313,9.50872,0.84296,9.546011607,1.99872,0.58296,2.082,7.51,0.26,7.514499318
24/04/2020 19:00,9.54408,0.93994,9.590252877,1.47408,0.42994,1.5355,8.07,0.51,8.086099183,9.58408,0.90994,9.627179247,1.47408,0.42994,1.5355,8.11,0.48,8.124192268
24/04/2020 19:30,9.39984,1.06412,9.459880729,1.41984,0.41412,1.479,7.98,0.65,8.006428667,9.43984,1.04412,9.497408373,1.41984,0.41412,1.479,8.02,0.63,8.044706334
24/04/2020 20:00,9.17576,1.16668,9.249633171,1.56576,0.45668,1.631,7.61,0.71,7.64304913,9.19576,1.14668,9.266977771,1.56576,0.45668,1.631,7.63,0.69,7.661135686
24/04/2020 20:30,9.12464,1.07302,9.187514737,1.24464,0.36302,1.2965,7.88,0.71,7.911921385,9.15464,1.05302,9.215003237,1.24464,0.36302,1.2965,7.91,0.69,7.940037783
24/04/2020 21:00,9.23992,0.96206,9.289869808,1.54992,0.45206,1.6145,7.69,0.51,7.706893019,9.25992,0.94206,9.307716984,1.54992,0.45206,1.6145,7.71,0.49,7.725554996
24/04/2020 21:30,9.25264,1.07202,9.314535622,1.65264,0.48202,1.7215,7.6,0.59,7.622866915,9.26264,1.05202,9.322191043,1.65264,0.48202,1.7215,7.61,0.57,7.631317055
24/04/2020 22:00,8.9696,1.0478,9.030592948,1.3296,0.3878,1.385,7.64,0.66,7.668454864,8.9796,1.0278,9.038229307,1.3296,0.3878,1.385,7.65,0.64,7.676724562
24/04/2020 22:30,8.59496,1.12478,8.668244773,1.28496,0.37478,1.3385,7.31,0.75,7.34837397,8.59496,1.11478,8.666952858,1.28496,0.37478,1.3385,7.31,0.74,7.34736007
24/04/2020 23:00,8.4104,1.1172,8.484277459,1.1904,0.3472,1.24,7.22,0.77,7.260943465,8.4104,1.1072,8.482966462,1.1904,0.3472,1.24,7.22,0.76,7.259889806
24/04/2020 23:30,7.57144,1.17292,7.661752084,1.14144,0.33292,1.189,6.43,0.84,6.484635688,7.56144,1.15292,7.648829937,1.14144,0.33292,1.189,6.42,0.82,6.472155746
25/04/2020 00:00,7.37576,1.15668,7.465905451,1.08576,0.31668,1.131,6.29,0.84,6.345841158,7.36576,1.15668,7.456026355,1.08576,0.31668,1.131,6.28,0.84,6.335929293
25/04/2020 00:30,6.80192,1.17306,6.902331885,1.14192,0.33306,1.1895,5.66,0.84,5.72199266,6.79192,1.15306,6.889101875,1.14192,0.33306,1.1895,5.65,0.82,5.709194339
25/04/2020 01:00,6.6064,1.2002,6.714536544,1.1664,0.3402,1.215,5.44,0.86,5.507558443,6.5964,1.1902,6.702914963,1.1664,0.3402,1.215,5.43,0.85,5.496125908
25/04/2020 01:30,6.97032,1.14676,7.064022891,1.12032,0.32676,1.167,5.85,0.82,5.907190534,6.96032,1.12676,7.050932038,1.12032,0.32676,1.167,5.84,0.8,5.894539846
25/04/2020 02:00,7.34416,1.09788,7.425767745,1.12416,0.32788,1.171,6.22,0.77,6.267479557,7.33416,1.07788,7.412943289,1.12416,0.32788,1.171,6.21,0.75,6.255125898
25/04/2020 02:30,7.272,1.171,7.365678855,1.272,0.371,1.325,6,0.8,6.05309838,7.262,1.151,7.352648842,1.272,0.371,1.325,5.99,0.78,6.040571165
25/04/2020 03:00,7.06016,1.15588,7.154153884,1.22016,0.35588,1.271,5.84,0.8,5.894539846,7.02016,0.89588,7.077093146,1.22016,0.35588,1.271,5.8,0.54,5.82508369
25/04/2020 03:30,6.9828,0.8929,7.039656686,1.3128,0.3829,1.3675,5.67,0.51,5.692890303,6.9628,0.8729,7.017302776,1.3128,0.3829,1.3675,5.65,0.49,5.671207984
25/04/2020 04:00,7.05048,0.82264,7.098309996,1.14048,0.33264,1.188,5.91,0.49,5.93027824,7.04048,0.82264,7.088377473,1.14048,0.33264,1.188,5.9,0.49,5.920312492
25/04/2020 04:30,7.08688,0.79534,7.131369704,1.04688,0.30534,1.0905,6.04,0.49,6.059843232,7.07688,0.79534,7.121432177,1.04688,0.30534,1.0905,6.03,0.49,6.049876032
25/04/2020 05:00,6.86744,0.84592,6.919343379,1.11744,0.32592,1.164,5.75,0.52,5.773465164,6.84744,0.83592,6.898274915,1.11744,0.32592,1.164,5.73,0.51,5.752651563
25/04/2020 05:30,6.98888,0.90134,7.046762196,1.23888,0.36134,1.2905,5.75,0.54,5.775300858,6.96888,0.89134,7.025651247,1.23888,0.36134,1.2905,5.73,0.53,5.754459141
25/04/2020 06:00,7.47656,0.88108,7.528296713,1.06656,0.31108,1.111,6.41,0.57,6.435293311,7.46656,0.87108,7.517200184,1.06656,0.31108,1.111,6.4,0.56,6.424453284
25/04/2020 06:30,7.02056,0.86558,7.073718361,1.15056,0.33558,1.1985,5.87,0.53,5.89387818,7.00056,0.85558,7.052648967,1.15056,0.33558,1.1985,5.85,0.52,5.873065639
25/04/2020 07:00,7.23344,0.87142,7.285741352,1.27344,0.37142,1.3265,5.96,0.5,5.980936382,7.22344,0.86142,7.274622317,1.27344,0.37142,1.3265,5.95,0.49,5.970142377
25/04/2020 07:30,7.78168,0.67424,7.810834987,1.35168,0.39424,1.408,6.43,0.28,6.436093536,7.77168,0.66424,7.80001441,1.35168,0.39424,1.408,6.42,0.27,6.425675062
25/04/2020 08:00,8.2988,0.7134,8.329407002,1.8288,0.5334,1.905,6.47,0.18,6.47250338,8.2888,0.7134,8.319443792,1.8288,0.5334,1.905,6.46,0.18,6.462507253
25/04/2020 08:30,8.60216,0.60938,8.623717334,1.47216,0.42938,1.5335,7.13,0.18,7.132271728,8.60216,0.60938,8.623717334,1.47216,0.42938,1.5335,7.13,0.18,7.132271728
25/04/2020 09:00,8.52528,0.66404,8.551102163,1.62528,0.47404,1.693,6.9,0.19,6.902615446,8.52528,0.66404,8.551102163,1.62528,0.47404,1.693,6.9,0.19,6.902615446
25/04/2020 09:30,8.52376,0.82318,8.563416949,2.03376,0.59318,2.1185,6.49,0.23,6.494074222,8.51376,0.80318,8.551561697,2.03376,0.59318,2.1185,6.48,0.21,6.483401885
25/04/2020 10:00,8.94496,0.37978,8.953018611,1.88496,0.54978,1.9635,7.06,-0.17,7.062046446,8.94496,0.37978,8.953018611,1.88496,0.54978,1.9635,7.06,-0.17,7.062046446
25/04/2020 10:30,8.794,0.422,8.80411949,2.064,0.602,2.15,6.73,-0.18,6.732406702,8.794,0.412,8.803645836,2.064,0.602,2.15,6.73,-0.19,6.732681487
25/04/2020 11:00,9.11888,0.40884,9.128040458,2.01888,0.58884,2.103,7.1,-0.18,7.102281324,9.12888,0.39884,9.137588489,2.01888,0.58884,2.103,7.11,-0.19,7.112538225
25/04/2020 11:30,8.8092,0.4506,8.820716808,2.2992,0.6706,2.395,6.51,-0.22,6.513716297,8.8092,0.4406,8.820211619,2.2992,0.6706,2.395,6.51,-0.23,6.514061713
25/04/2020 12:00,10.43232,0.46776,10.44280135,2.87232,0.83776,2.992,7.56,-0.37,7.569048817,10.46232,0.44776,10.4718971,2.87232,0.83776,2.992,7.59,-0.39,7.600013158
25/04/2020 12:30,8.16008,0.66044,8.186762889,3.19008,0.93044,3.323,4.97,-0.27,4.977328601,8.15008,0.64044,8.175204426,3.19008,0.93044,3.323,4.96,-0.29,4.96847059
25/04/2020 13:00,7.53464,0.80052,7.577046403,3.46464,1.01052,3.609,4.07,-0.21,4.075414089,7.52464,0.79052,7.566051084,3.46464,1.01052,3.609,4.06,-0.22,4.065956222
25/04/2020 13:30,7.1492,0.8856,7.203842586,3.6192,1.0556,3.77,3.53,-0.17,3.534091114,7.1392,0.8756,7.192694349,3.6192,1.0556,3.77,3.52,-0.18,3.524599268
25/04/2020 14:00,7.21376,0.87818,7.267016819,3.59376,1.04818,3.7435,3.62,-0.17,3.623989514,7.20376,0.86818,7.255886896,3.59376,1.04818,3.7435,3.61,-0.18,3.614484749
25/04/2020 14:30,7.00352,1.03936,7.080223273,3.56352,1.03936,3.712,3.44,0,3.44,6.98352,0.85936,7.03619579,3.56352,1.03936,3.712,3.42,-0.18,3.424733566
25/04/2020 15:00,7.17848,-2.62586,7.643671621,3.40848,0.99414,3.5505,3.77,-3.62,5.22659545,6.60848,4.91414,8.235337264,3.40848,0.99414,3.5505,3.2,3.92,5.060276672
25/04/2020 15:30,7.28776,-2.62982,7.747735092,3.25776,0.95018,3.3935,4.03,-3.58,5.390482353,6.35776,4.89018,8.020908468,3.25776,0.95018,3.3935,3.1,3.94,5.013342199
25/04/2020 16:00,7.14984,-2.58838,7.603941284,3.15984,0.92162,3.2915,3.99,-3.51,5.31415092,6.21984,4.86162,7.894413129,3.15984,0.92162,3.2915,3.06,3.94,4.988707247
25/04/2020 16:30,7.57864,-2.55248,7.996933062,3.00864,0.87752,3.134,4.57,-3.43,5.71400035,6.64864,4.89752,8.257730681,3.00864,0.87752,3.134,3.64,4.02,5.423098745
25/04/2020 17:00,7.94952,-0.25514,7.953613308,2.99952,0.87486,3.1245,4.95,-1.13,5.077341824,7.61952,2.58486,8.046029223,2.99952,0.87486,3.1245,4.62,1.71,4.926306933
25/04/2020 17:30,8.49,0.92,8.5397014,2.4,0.7,2.5,6.09,0.22,6.093972432,8.49,0.91,8.538629867,2.4,0.7,2.5,6.09,0.21,6.093619614
25/04/2020 18:00,9.05056,0.94808,9.100081978,2.05056,0.59808,2.136,7,0.35,7.008744538,9.05056,0.88808,9.094026743,2.05056,0.59808,2.136,7,0.29,7.006004568
25/04/2020 18:30,9.00744,1.09092,9.073261916,1.71744,0.50092,1.789,7.29,0.59,7.313836203,9.01744,1.07092,9.080809094,1.71744,0.50092,1.789,7.3,0.57,7.322219609
25/04/2020 19:00,9.05832,1.07576,9.121974611,1.76832,0.51576,1.842,7.29,0.56,7.311477279,9.06832,1.05576,9.129570461,1.76832,0.51576,1.842,7.3,0.54,7.319945355
25/04/2020 19:30,9.12264,1.01202,9.178602565,1.41264,0.41202,1.4715,7.71,0.6,7.733311063,9.14264,0.99202,9.196301966,1.41264,0.41202,1.4715,7.73,0.58,7.751728839
25/04/2020 20:00,8.94656,1.03608,9.00635318,1.18656,0.34608,1.236,7.76,0.69,7.79061615,8.96656,1.01608,9.023946853,1.18656,0.34608,1.236,7.78,0.67,7.808796322
25/04/2020 20:30,9.1236,1.0123,9.179587586,1.1736,0.3423,1.2225,7.95,0.67,7.97818275,9.1636,0.9923,9.217170078,1.1736,0.3423,1.2225,7.99,0.65,8.016395699
25/04/2020 21:00,8.92728,1.04254,8.987948478,1.27728,0.37254,1.3305,7.65,0.67,7.679283821,8.94728,1.02254,9.005520943,1.27728,0.37254,1.3305,7.67,0.65,7.697493098
25/04/2020 21:30,8.99944,1.06442,9.06216918,1.24944,0.36442,1.3015,7.75,0.7,7.781548689,9.01944,1.04442,9.079708754,1.24944,0.36442,1.3015,7.77,0.68,7.799698712
25/04/2020 22:00,8.55712,1.17916,8.637981304,1.43712,0.41916,1.497,7.12,0.76,7.160446913,8.56712,1.16916,8.646529951,1.43712,0.41916,1.497,7.13,0.75,7.169337487
25/04/2020 22:30,8.21904,1.14972,8.299064682,1.19904,0.34972,1.249,7.02,0.8,7.065437,8.21904,1.13972,8.297685231,1.19904,0.34972,1.249,7.02,0.79,7.064311715
25/04/2020 23:00,7.806,1.2105,7.899300365,1.236,0.3605,1.2875,6.57,0.85,6.624756599,7.806,1.1905,7.89626027,1.236,0.3605,1.2875,6.57,0.83,6.622220172
25/04/2020 23:30,7.2432,1.2876,7.356756079,1.3632,0.3976,1.42,5.88,0.89,5.94697402,7.2332,1.2776,7.345164668,1.3632,0.3976,1.42,5.87,0.88,5.935596011
26/04/2020 00:00,6.85424,1.25582,6.968334797,1.25424,0.36582,1.3065,5.6,0.89,5.67028218,6.84424,1.24582,6.956700989,1.25424,0.36582,1.3065,5.59,0.88,5.658842638
26/04/2020 00:30,6.59008,1.27544,6.712369299,1.39008,0.40544,1.448,5.2,0.87,5.272276548,6.58008,1.26544,6.700656028,1.39008,0.40544,1.448,5.19,0.86,5.260769906
26/04/2020 01:00,6.55136,1.26748,6.672842228,1.19136,0.34748,1.241,5.36,0.92,5.438382112,6.54136,1.25748,6.661129529,1.19136,0.34748,1.241,5.35,0.91,5.426840702
26/04/2020 01:30,7.16992,1.21956,7.272900343,1.12992,0.32956,1.177,6.04,0.89,6.105219079,7.15992,1.20956,7.261369692,1.12992,0.32956,1.177,6.03,0.88,6.093873973
26/04/2020 02:00,7.74704,1.17872,7.83619867,1.12704,0.32872,1.174,6.62,0.85,6.67434641,7.73704,1.15872,7.82332538,1.12704,0.32872,1.174,6.61,0.83,6.661906634
26/04/2020 02:30,7.29456,1.24008,7.399216445,1.23456,0.36008,1.286,6.06,0.88,6.123561055,7.29456,1.22008,7.395890805,1.23456,0.36008,1.286,6.06,0.86,6.120718912
26/04/2020 03:00,6.99376,1.29818,7.113223619,1.43376,0.41818,1.4935,5.56,0.88,5.629209536,6.98376,1.27818,7.099763929,1.43376,0.41818,1.4935,5.55,0.86,5.616235394
26/04/2020 03:30,6.9304,1.1672,7.028001138,1.4304,0.4172,1.49,5.5,0.75,5.550900828,6.9204,1.1572,7.01648402,1.4304,0.4172,1.49,5.49,0.74,5.539648003
26/04/2020 04:00,7.11168,1.11174,7.198052393,1.17168,0.34174,1.2205,5.94,0.77,5.989699492,7.10168,1.10174,7.18663272,1.17168,0.34174,1.2205,5.93,0.76,5.978503157
26/04/2020 04:30,6.83144,1.09042,6.917917913,1.20144,0.35042,1.2515,5.63,0.74,5.678424077,6.82144,1.07042,6.904914384,1.20144,0.35042,1.2515,5.62,0.72,5.665933286
26/04/2020 05:00,6.75104,1.05322,6.832701768,1.21104,0.35322,1.2615,5.54,0.7,5.58404871,6.73104,1.04322,6.811402752,1.21104,0.35322,1.2615,5.52,0.69,5.562957846
26/04/2020 05:30,6.96048,0.90514,7.019085428,1.08048,0.31514,1.1255,5.88,0.59,5.909526208,6.95048,0.88514,7.006614379,1.08048,0.31514,1.1255,5.87,0.57,5.897609685
26/04/2020 06:00,7.08784,0.93562,7.149325888,1.04784,0.30562,1.0915,6.04,0.63,6.072767079,7.07784,0.92562,7.138108394,1.04784,0.30562,1.0915,6.03,0.62,6.061790165
26/04/2020 06:30,6.75256,0.99408,6.825339669,1.28256,0.37408,1.336,5.47,0.62,5.505024977,6.73256,0.98408,6.804100058,1.28256,0.37408,1.336,5.45,0.61,5.484031364
26/04/2020 07:00,7.27824,0.93532,7.338092463,1.21824,0.35532,1.269,6.06,0.58,6.087692502,7.27824,0.91532,7.335570066,1.21824,0.35532,1.269,6.06,0.56,6.085819583
26/04/2020 07:30,7.24352,0.91186,7.300689738,1.34352,0.39186,1.3995,5.9,0.52,5.922870925,7.23352,0.90186,7.289524199,1.34352,0.39186,1.3995,5.89,0.51,5.912038566
26/04/2020 08:00,7.39672,0.87446,7.448231136,1.62672,0.47446,1.6945,5.77,0.4,5.7838482,7.38672,0.86446,7.437131399,1.62672,0.47446,1.6945,5.76,0.39,5.773188027
26/04/2020 08:30,7.14976,0.88868,7.204777595,2.18976,0.63868,2.281,4.96,0.25,4.966296407,7.13976,0.86868,7.192411126,2.18976,0.63868,2.281,4.95,0.23,4.955340553
26/04/2020 09:00,7.31472,0.96596,7.37822522,2.69472,0.78596,2.807,4.62,0.18,4.623505164,7.30472,0.96596,7.368311408,2.69472,0.78596,2.807,4.61,0.18,4.613512761
26/04/2020 09:30,7.66216,0.79688,7.703487106,2.73216,0.79688,2.846,4.93,0,4.93,7.65216,0.79688,7.693540823,2.73216,0.79688,2.846,4.92,0,4.92
26/04/2020 10:00,7.88032,0.62926,7.90540394,2.74032,0.79926,2.8545,5.14,-0.17,5.142810516,7.87032,0.61926,7.894645011,2.74032,0.79926,2.8545,5.13,-0.18,5.133156923
26/04/2020 10:30,7.6196,0.6928,7.651031042,3.1296,0.9128,3.26,4.49,-0.22,4.495386524,7.6096,0.6828,7.640171988,3.1296,0.9128,3.26,4.48,-0.23,4.485900133
26/04/2020 11:00,7.73712,0.69916,7.768645352,3.11712,0.90916,3.247,4.62,-0.21,4.624770265,7.72712,0.67916,7.756909294,3.11712,0.90916,3.247,4.61,-0.23,4.615733961
26/04/2020 11:30,7.68064,0.67352,7.710114137,3.20064,0.93352,3.334,4.48,-0.26,4.487538301,7.67064,0.65352,7.698428827,3.20064,0.93352,3.334,4.47,-0.28,4.478760989
26/04/2020 12:00,7.73616,0.64888,7.763325112,3.35616,0.97888,3.496,4.38,-0.33,4.392413915,7.73616,0.63888,7.762495681,3.35616,0.97888,3.496,4.38,-0.34,4.393176527
26/04/2020 12:30,7.7624,0.7357,7.797185919,3.7224,1.0857,3.8775,4.04,-0.35,4.05513255,7.7524,0.7157,7.785366546,3.7224,1.0857,3.8775,4.03,-0.37,4.046949468
26/04/2020 13:00,7.83552,0.65036,7.862464105,3.63552,1.06036,3.787,4.2,-0.41,4.219964455,7.82552,0.63036,7.850867277,3.63552,1.06036,3.787,4.19,-0.43,4.212006648
26/04/2020 13:30,7.72016,0.75588,7.757075802,3.38016,0.98588,3.521,4.34,-0.23,4.346090197,7.71016,0.74588,7.746154155,3.38016,0.98588,3.521,4.33,-0.24,4.33664617
26/04/2020 14:00,7.0996,0.9578,7.163916596,3.7296,1.0878,3.885,3.37,-0.13,3.372506486,7.0896,0.9278,7.150051818,3.7296,1.0878,3.885,3.36,-0.16,3.363807367
26/04/2020 14:30,7.17872,1.16296,7.272310279,3.91872,1.14296,4.082,3.26,0.02,3.260061349,7.16872,1.05296,7.245638081,3.91872,1.14296,4.082,3.25,-0.09,3.251245915
26/04/2020 15:00,7.10312,1.23216,7.209197736,3.33312,0.97216,3.472,3.77,0.26,3.778954882,7.09312,1.22216,7.197640336,3.33312,0.97216,3.472,3.76,0.25,3.768302005
26/04/2020 15:30,7.36072,1.13896,7.448317179,3.15072,0.91896,3.282,4.21,0.22,4.2157443,7.35072,1.13896,7.438434943,3.15072,0.91896,3.282,4.2,0.22,4.205757958
26/04/2020 16:00,8.0136,0.9748,8.072671181,2.5536,0.7448,2.66,5.46,0.23,5.464842175,8.0036,0.9648,8.06154154,2.5536,0.7448,2.66,5.45,0.22,5.45443856
26/04/2020 16:30,8.37312,1.07966,8.442440657,2.91312,0.84966,3.0345,5.46,0.23,5.464842175,8.36312,1.06966,8.431248345,2.91312,0.84966,3.0345,5.45,0.22,5.45443856
26/04/2020 17:00,9.0612,1.0366,9.120300708,2.7312,0.7966,2.845,6.33,0.24,6.334548129,9.0612,1.0266,9.119169535,2.7312,0.7966,2.845,6.33,0.23,6.334177137
26/04/2020 17:30,9.88448,1.00714,9.93565679,1.94448,0.56714,2.0255,7.94,0.44,7.95218209,9.91448,0.87714,9.953204924,1.94448,0.56714,2.0255,7.97,0.31,7.97602658
26/04/2020 18:00,10.13144,0.81792,10.16440208,1.74144,0.50792,1.814,8.39,0.31,8.395725103,10.22144,0.80792,10.25331997,1.74144,0.50792,1.814,8.48,0.3,8.485304944
26/04/2020 18:30,9.82448,0.91714,9.867195805,1.46448,0.42714,1.5255,8.36,0.49,8.374347736,9.90448,0.89714,9.945028117,1.46448,0.42714,1.5255,8.44,0.47,8.453076363
26/04/2020 19:00,9.70608,0.92344,9.749909251,1.24608,0.36344,1.298,8.46,0.56,8.478514021,9.79608,0.90344,9.837651508,1.24608,0.36344,1.298,8.55,0.54,8.56703566
26/04/2020 19:30,9.24576,1.09418,9.310279687,1.38576,0.40418,1.4435,7.86,0.69,7.890228134,9.27576,1.08418,9.338906245,1.38576,0.40418,1.4435,7.89,0.68,7.919248702
26/04/2020 20:00,9.15168,1.10174,9.21775883,1.17168,0.34174,1.2205,7.98,0.76,8.016108782,9.20168,1.08174,9.265045939,1.17168,0.34174,1.2205,8.03,0.74,8.06402505
26/04/2020 20:30,9.0988,1.0859,9.163369481,1.2888,0.3759,1.3425,7.81,0.71,7.842206322,9.1388,1.0659,9.200750418,1.2888,0.3759,1.3425,7.85,0.69,7.880266493
26/04/2020 21:00,8.8944,1.0067,8.951189656,1.1544,0.3367,1.2025,7.74,0.67,7.768944587,8.9244,0.9867,8.978780109,1.1544,0.3367,1.2025,7.77,0.65,7.797140501
26/04/2020 21:30,8.96992,1.04956,9.031115158,1.12992,0.32956,1.177,7.84,0.72,7.872991807,8.99992,1.02956,9.058617654,1.12992,0.32956,1.177,7.87,0.7,7.901069548
26/04/2020 22:00,8.52376,1.13318,8.598754645,1.07376,0.31318,1.1185,7.45,0.82,7.494991661,8.54376,1.11318,8.615973807,1.07376,0.31318,1.1185,7.47,0.8,7.512715887
26/04/2020 22:30,7.95584,1.15962,8.039907254,1.09584,0.31962,1.1415,6.86,0.84,6.911237226,7.95584,1.13962,8.037046961,1.09584,0.31962,1.1415,6.86,0.82,6.908834923
26/04/2020 23:00,7.36192,1.15556,7.452059111,1.08192,0.31556,1.127,6.28,0.84,6.335929293,7.35192,1.13556,7.439101034,1.08192,0.31556,1.127,6.27,0.82,6.323393077
26/04/2020 23:30,7.30728,1.03004,7.37952054,1.09728,0.32004,1.143,6.21,0.71,6.250455983,7.29728,1.01004,7.366849815,1.09728,0.32004,1.143,6.2,0.69,6.238277006
27/04/2020 00:00,6.85552,0.99786,6.927761475,1.05552,0.30786,1.0995,5.8,0.69,5.840898903,6.84552,0.97786,6.915009346,1.05552,0.30786,1.0995,5.79,0.67,5.828636204
27/04/2020 00:30,6.36232,1.02026,6.443605066,1.13232,0.33026,1.1795,5.23,0.69,5.275319896,6.35232,1.00026,6.430590132,1.13232,0.33026,1.1795,5.22,0.67,5.262822437
27/04/2020 01:00,6.23736,1.09048,6.331967025,1.16736,0.34048,1.216,5.07,0.75,5.125173168,6.22736,1.08048,6.320399481,1.16736,0.34048,1.216,5.06,0.74,5.113824401
27/04/2020 01:30,6.6852,1.0436,6.766165827,1.0752,0.3136,1.12,5.61,0.73,5.657296174,6.6752,1.0336,6.754748256,1.0752,0.3136,1.12,5.6,0.72,5.646095996
27/04/2020 02:00,7.07648,1.02814,7.150779052,1.05648,0.30814,1.1005,6.02,0.72,6.062903595,7.06648,1.00814,7.13803095,1.05648,0.30814,1.1005,6.01,0.7,6.050628067
27/04/2020 02:30,7.35504,1.02772,7.426494584,1.05504,0.30772,1.099,6.3,0.72,6.341009383,7.34504,1.00772,7.413845979,1.05504,0.30772,1.099,6.29,0.7,6.328830856
27/04/2020 03:00,6.98328,1.05304,7.062230016,1.07328,0.31304,1.118,5.91,0.74,5.956148084,6.97328,1.03304,7.049383349,1.07328,0.31304,1.118,5.9,0.72,5.943769847
27/04/2020 03:30,6.72448,1.11464,6.816234562,1.28448,0.37464,1.338,5.44,0.74,5.490100181,6.71448,1.10464,6.804738878,1.28448,0.37464,1.338,5.43,0.73,5.478850244
27/04/2020 04:00,6.56264,1.12202,6.657865473,1.17264,0.34202,1.2215,5.39,0.78,5.446145426,6.55264,1.11202,6.646328268,1.17264,0.34202,1.2215,5.38,0.77,5.434822904
27/04/2020 04:30,6.34752,1.02886,6.430362591,1.12752,0.32886,1.1745,5.22,0.7,5.266725738,6.33752,1.01886,6.418896747,1.12752,0.32886,1.1745,5.21,0.69,5.255492365
27/04/2020 05:00,6.27744,0.98842,6.354779859,1.05744,0.30842,1.1015,5.22,0.68,5.264104862,6.26744,0.97842,6.343351626,1.05744,0.30842,1.1015,5.21,0.67,5.252903959
27/04/2020 05:30,6.6164,0.9552,6.684994839,1.0464,0.3052,1.09,5.57,0.65,5.607798142,6.6064,0.9452,6.673673951,1.0464,0.3052,1.09,5.56,0.64,5.596713321
27/04/2020 06:00,6.57096,1.01528,6.648932907,1.08096,0.31528,1.126,5.49,0.7,5.534446675,6.56096,1.00528,6.637528456,1.08096,0.31528,1.126,5.48,0.69,5.52326896
27/04/2020 06:30,6.87296,0.97878,6.942304333,1.09296,0.31878,1.1385,5.78,0.66,5.817559626,6.86296,0.95878,6.929608867,1.09296,0.31878,1.1385,5.77,0.64,5.805385431
27/04/2020 07:00,7.41704,0.85622,7.466297278,1.18704,0.34622,1.2365,6.23,0.51,6.250839944,7.40704,0.84622,7.45522165,1.18704,0.34622,1.2365,6.22,0.5,6.240064102
27/04/2020 07:30,7.74872,0.69046,7.779421357,1.33872,0.39046,1.3945,6.41,0.3,6.417016441,7.73872,0.68046,7.768578573,1.33872,0.39046,1.3945,6.4,0.29,6.406566943
27/04/2020 08:00,8.72816,0.16488,8.7297172,1.38816,0.40488,1.446,7.34,-0.24,7.343922658,8.73816,0.16488,8.739715419,1.38816,0.40488,1.446,7.35,-0.24,7.353917323
27/04/2020 08:30,9.01296,0.18878,9.014936819,1.57296,0.45878,1.6385,7.44,-0.27,7.444897582,9.02296,0.16878,9.024538429,1.57296,0.45878,1.6385,7.45,-0.29,7.455642159
27/04/2020 09:00,9.18288,0.11834,9.183642494,1.50288,0.43834,1.5655,7.68,-0.32,7.686663776,9.20288,0.09834,9.203405405,1.50288,0.43834,1.5655,7.7,-0.34,7.707502838
27/04/2020 09:30,9.58392,0.13406,9.584857571,1.45392,0.42406,1.5145,8.13,-0.29,8.135170558,9.64392,0.11406,9.644594478,1.45392,0.42406,1.5145,8.19,-0.31,8.195864811
27/04/2020 10:00,9.36104,0.08322,9.361409907,1.69104,0.49322,1.7615,7.67,-0.41,7.680950462,9.38104,0.06322,9.381253021,1.69104,0.49322,1.7615,7.69,-0.43,7.702012724
27/04/2020 10:30,9.59368,-0.05476,9.593836282,1.66368,0.48524,1.733,7.93,-0.54,7.948364612,9.62368,-0.07476,9.623970376,1.66368,0.48524,1.733,7.96,-0.56,7.979674179
27/04/2020 11:00,9.5192,-0.0244,9.519231271,1.9392,0.5656,2.02,7.58,-0.59,7.602927068,9.5292,-0.0444,9.529303437,1.9392,0.5656,2.02,7.59,-0.61,7.614473061
27/04/2020 11:30,9.62416,-0.05212,9.624301128,1.84416,0.53788,1.921,7.78,-0.59,7.802339393,9.65416,-0.07212,9.654429377,1.84416,0.53788,1.921,7.81,-0.61,7.833785803
27/04/2020 12:00,9.16656,0.10858,9.167203055,2.56656,0.74858,2.6735,6.6,-0.64,6.630957699,9.16656,0.08858,9.166987981,2.56656,0.74858,2.6735,6.6,-0.66,6.63291791
27/04/2020 12:30,8.61856,0.18708,8.6205902,3.65856,1.06708,3.811,4.96,-0.88,5.037459677,8.60856,0.17708,8.610381095,3.65856,1.06708,3.811,4.95,-0.89,5.029373718
27/04/2020 13:00,8.58432,0.03876,8.584407504,3.42432,0.99876,3.567,5.16,-0.96,5.248542655,8.57432,0.01876,8.574340523,3.42432,0.99876,3.567,5.15,-0.98,5.242413566
27/04/2020 13:30,8.544,0.157,8.545442353,3.384,0.987,3.525,5.16,-0.83,5.226327583,8.534,0.137,8.535099589,3.384,0.987,3.525,5.15,-0.85,5.219674319
27/04/2020 14:00,8.45344,0.08892,8.453907653,2.53344,0.73892,2.639,5.92,-0.65,5.955577218,8.44344,0.05892,8.443645575,2.53344,0.73892,2.639,5.91,-0.68,5.948991511
27/04/2020 14:30,8.4272,0.0996,8.427788559,2.7072,0.7896,2.82,5.72,-0.69,5.761466827,8.4172,0.0796,8.417576373,2.7072,0.7896,2.82,5.71,-0.71,5.753972541
27/04/2020 15:00,8.82896,0.12428,8.829834664,2.20896,0.64428,2.301,6.62,-0.52,6.640391555,8.82896,0.10428,8.829575811,2.20896,0.64428,2.301,6.62,-0.54,6.641987654
27/04/2020 15:30,8.99648,0.07314,8.996777304,1.89648,0.55314,1.9755,7.1,-0.48,7.116206855,8.99648,0.05314,8.996636941,1.89648,0.55314,1.9755,7.1,-0.5,7.11758386
27/04/2020 16:00,9.30624,0.12932,9.307138475,1.98624,0.57932,2.069,7.32,-0.45,7.333818923,9.31624,0.10932,9.316881377,1.98624,0.57932,2.069,7.33,-0.47,7.345052757
27/04/2020 16:30,9.56256,0.14158,9.563608035,1.58256,0.46158,1.6485,7.98,-0.32,7.986413463,9.61256,0.11158,9.613207573,1.58256,0.46158,1.6485,8.03,-0.35,8.037624027
27/04/2020 17:00,10.22552,0.09786,10.22598826,1.29552,0.37786,1.3495,8.93,-0.28,8.934388619,10.37552,0.06786,10.37574191,1.29552,0.37786,1.3495,9.08,-0.31,9.085290309
27/04/2020 17:30,10.46528,0.10654,10.46582229,1.32528,0.38654,1.3805,9.14,-0.28,9.144287834,10.65528,0.07654,10.6555549,1.32528,0.38654,1.3805,9.33,-0.31,9.335148633
27/04/2020 18:00,10.28424,0.61832,10.30281088,1.43424,0.41832,1.494,8.85,0.2,8.852259599,10.42424,0.61832,10.44256191,1.43424,0.41832,1.494,8.99,0.2,8.992224419
27/04/2020 18:30,10.11224,0.75232,10.14018655,1.48224,0.43232,1.544,8.63,0.32,8.635930755,10.21224,0.73232,10.23846367,1.48224,0.43232,1.544,8.73,0.3,8.735153118
27/04/2020 19:00,9.72184,0.88762,9.762276489,1.43184,0.41762,1.4915,8.29,0.47,8.303312592,9.79184,0.86762,9.830203205,1.43184,0.41762,1.4915,8.36,0.45,8.372102484
27/04/2020 19:30,9.4676,0.9843,9.518628906,1.5576,0.4543,1.6225,7.91,0.53,7.927736121,9.5076,0.9743,9.557390766,1.5576,0.4543,1.6225,7.95,0.52,7.966988139
27/04/2020 20:00,9.11984,0.94162,9.168322085,1.23984,0.36162,1.2915,7.88,0.58,7.901316346,9.14984,0.92162,9.196138073,1.23984,0.36162,1.2915,7.91,0.56,7.929798232
27/04/2020 20:30,9.23112,0.92116,9.276966756,1.10112,0.32116,1.147,8.13,0.6,8.152110156,9.28112,0.91116,9.32573863,1.10112,0.32116,1.147,8.18,0.59,8.201249905
27/04/2020 21:00,9.0232,0.9676,9.074931845,1.3632,0.3976,1.42,7.66,0.57,7.681178295,9.0432,0.9476,9.092712027,1.3632,0.3976,1.42,7.68,0.55,7.699668824
27/04/2020 21:30,8.95752,0.98886,9.011937009,1.36752,0.39886,1.4245,7.59,0.59,7.612896952,8.96752,0.96886,9.019706461,1.36752,0.39886,1.4245,7.6,0.57,7.621345026
27/04/2020 22:00,8.62008,1.03794,8.682344076,1.33008,0.38794,1.3855,7.29,0.65,7.318920685,8.63008,1.01794,8.689906941,1.33008,0.38794,1.3855,7.3,0.63,7.327134501
27/04/2020 22:30,8.488,1.1015,8.559173222,1.308,0.3815,1.3625,7.18,0.72,7.216009978,8.488,1.0915,8.557892045,1.308,0.3815,1.3625,7.18,0.71,7.215019057
27/04/2020 23:00,7.5676,1.2043,7.662826388,1.3176,0.3843,1.3725,6.25,0.82,6.303562485,7.5576,1.1843,7.649829034,1.3176,0.3843,1.3725,6.24,0.8,6.29107304
27/04/2020 23:30,7.19576,1.17418,7.290930026,1.14576,0.33418,1.1935,6.05,0.84,6.108035691,7.18576,1.16418,7.279454777,1.14576,0.33418,1.1935,6.04,0.83,6.096761435
28/04/2020 00:00,7.07232,1.09276,7.156244448,1.07232,0.31276,1.117,6,0.78,6.050487584,7.06232,1.07276,7.143331002,1.07232,0.31276,1.117,5.99,0.76,6.038021199
28/04/2020 00:30,6.39888,1.11634,6.495527711,1.35888,0.39634,1.4155,5.04,0.72,5.091168825,6.38888,1.10634,6.483962974,1.35888,0.39634,1.4155,5.03,0.71,5.079862203
28/04/2020 01:00,6.37096,1.06778,6.459820853,1.26096,0.36778,1.3135,5.11,0.7,5.157722366,6.35096,1.05778,6.438446354,1.26096,0.36778,1.3135,5.09,0.69,5.136555266
28/04/2020 01:30,6.74376,1.19818,6.849374734,1.19376,0.34818,1.2435,5.55,0.85,5.614712815,6.72376,1.18818,6.827936749,1.19376,0.34818,1.2435,5.53,0.84,5.59343365
28/04/2020 02:00,7.22144,1.11542,7.307075848,1.08144,0.31542,1.1265,6.14,0.8,6.191897932,7.21144,1.10542,7.295671336,1.08144,0.31542,1.1265,6.13,0.79,6.180695754
28/04/2020 02:30,7.56176,1.10968,7.642748459,1.06176,0.30968,1.106,6.5,0.8,6.549045732,7.55176,1.09968,7.631407157,1.06176,0.30968,1.106,6.49,0.79,6.537904863
28/04/2020 03:00,7.25888,1.16884,7.352382321,1.05888,0.30884,1.103,6.2,0.86,6.25936099,7.22888,0.98884,7.296198366,1.05888,0.30884,1.103,6.17,0.68,6.207358536
28/04/2020 03:30,7.26752,1.32136,7.386666312,1.06752,0.31136,1.112,6.2,1.01,6.281727469,7.19752,0.70136,7.231611162,1.06752,0.31136,1.112,6.13,0.39,6.14239367
28/04/2020 04:00,7.08896,0.95178,7.152568703,1.06896,0.31178,1.1135,6.02,0.64,6.053924347,7.07896,0.94178,7.141332106,1.06896,0.31178,1.1135,6.01,0.63,6.042929753
28/04/2020 04:30,7.1152,0.9411,7.177167983,1.1352,0.3311,1.1825,5.98,0.61,6.011031525,7.1052,0.9211,7.164655766,1.1352,0.3311,1.1825,5.97,0.59,5.999083263
28/04/2020 05:00,7.07896,0.90178,7.136167168,1.06896,0.31178,1.1135,6.01,0.59,6.038890627,7.06896,0.89178,7.124988916,1.06896,0.31178,1.1135,6,0.58,6.027968149
